Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 07:00:00,1.3325,2.3615,2.7115011525,0.1525,0.48150000000000004,0.505072767,1.18,1.88,2.2196396104,3.3125,-2.8485,4.3688223242,0.1525,0.48150000000000004,0.505072767,3.16,-3.33,4.5906971148
2020-03-21 07:30:00,1.3165,2.3645,2.7062949765,0.1665,0.5445,0.5693878292,1.15,1.82,2.1528817896,3.2865,-2.8455,4.3471775326,0.1665,0.5445,0.5693878292,3.12,-3.39,4.6072225907
2020-03-21 08:00:00,1.44,2.4165,2.8130183522000003,0.18,0.5965,0.6230668102,1.26,1.82,2.2135943621,3.44,-2.7935,4.4313928115,0.18,0.5965,0.6230668102,3.26,-3.39,4.7031585132
2020-03-21 08:30:00,1.621,2.318,2.8285623557,0.171,0.498,0.5265405967,1.45,1.82,2.3269937688,3.481,-2.7720000000000002,4.4498702227999996,0.171,0.498,0.5265405967,3.31,-3.27,4.6528485898
2020-03-21 09:00:00,1.691,2.467,2.9909145758,0.171,0.547,0.5731055749,1.52,1.92,2.4488364584,3.551,-2.823,4.5364005555,0.171,0.547,0.5731055749,3.38,-3.37,4.7729760108
2020-03-21 09:30:00,2.0575,2.472,3.2162229789,0.1875,0.47200000000000003,0.5078781842,1.87,2.0,2.7380467491,3.8175,-2.7880000000000003,4.7271820623,0.1875,0.47200000000000003,0.5078781842,3.63,-3.26,4.8789855503
2020-03-21 10:00:00,1.924,2.5165,3.1677355082,0.194,0.47650000000000003,0.5144786196,1.73,2.04,2.6747897114,3.914,-2.7835,4.8028396028,0.194,0.47650000000000003,0.5144786196,3.7199999999999998,-3.26,4.9463117573
2020-03-21 10:30:00,1.987,2.4745,3.1735341892,0.20700000000000002,0.4345,0.4812891543,1.78,2.04,2.7073972741,4.037,-2.7855,4.9047302933,0.20700000000000002,0.4345,0.4812891543,3.83,-3.22,5.0037286097
2020-03-21 11:00:00,1.9335,2.4655,3.1332271702,0.20350000000000001,0.42550000000000004,0.47165930500000003,1.73,2.04,2.6747897114,4.0335,-2.7945,4.906969788,0.20350000000000001,0.42550000000000004,0.47165930500000003,3.83,-3.22,5.0037286097
2020-03-21 11:30:00,1.7865000000000002,2.11,2.7647210076,0.1965,0.5,0.537226442,1.5899999999999999,1.6099999999999999,2.2627858935000003,4.2165,-2.37,4.8369176394,0.1965,0.5,0.537226442,4.02,-2.87,4.939362307
2020-03-21 12:00:00,1.8655,2.063,2.7813772218,0.1955,0.453,0.4933854984,1.67,1.6099999999999999,2.3196982562,4.2155,-2.377,4.8394802665,0.1955,0.453,0.4933854984,4.02,-2.83,4.916228229
2020-03-21 12:30:00,1.653,2.137,2.701699095,0.203,0.527,0.5647459606,1.45,1.6099999999999999,2.1667025638,4.033,-2.303,4.6442327676,0.203,0.527,0.5647459606,3.83,-2.83,4.762121376
2020-03-21 13:00:00,1.572,2.1605,2.6718802836,0.212,0.6005,0.6368235627000001,1.3599999999999999,1.56,2.0695893312,3.9619999999999997,-2.3395,4.6011633583,0.212,0.6005,0.6368235627000001,3.75,-2.94,4.7650918144
2020-03-21 13:30:00,1.6325,2.1445,2.6951691042,0.21250000000000002,0.5845,0.6219296584,1.42,1.56,2.109502311,3.9625,-2.3555,4.6097490713,0.21250000000000002,0.5845,0.6219296584,3.75,-2.94,4.7650918144
2020-03-21 14:00:00,1.755,2.1745,2.79436491,0.185,0.5445,0.5750697784000001,1.57,1.63,2.2631394124,4.075,-2.3255,4.6918626632,0.185,0.5445,0.5750697784000001,3.89,-2.87,4.8341493564
2020-03-21 14:30:00,1.6365,2.1445,2.6975938353,0.1965,0.5645,0.5977227618000001,1.44,1.58,2.1377558326,4.0065,-2.3055,4.6224855327,0.1965,0.5645,0.5977227618000001,3.81,-2.87,4.7700104822
2020-03-21 15:00:00,1.4745,2.186,2.6368060699,0.17450000000000002,0.606,0.6306236992,1.3,1.58,2.0460694025,4.1045,-2.334,4.7217026855,0.17450000000000002,0.606,0.6306236992,3.93,-2.94,4.9080036675
2020-03-21 15:30:00,1.755,2.1675,2.7889211624,0.17500000000000002,0.5875,0.6130099918,1.58,1.58,2.2344574285,4.105,-2.3525,4.7313086192,0.17500000000000002,0.5875,0.6130099918,3.93,-2.94,4.9080036675
2020-03-21 16:00:00,1.8250000000000002,2.117,2.795051699,0.165,0.627,0.6483471292,1.6600000000000001,1.49,2.2306277143,4.095,-2.313,4.7030834566,0.165,0.627,0.6483471292,3.93,-2.94,4.9080036675
2020-03-21 16:30:00,1.9335,2.1075,2.8600661706,0.1835,0.4575,0.49292849380000003,1.75,1.65,2.4052026941999998,4.3235,-2.3925,4.9413265931,0.1835,0.4575,0.49292849380000003,4.14,-2.85,5.0261416614
2020-03-21 17:00:00,1.9969999999999999,2.059,2.8683601587,0.167,0.549,0.5738379562,1.83,1.51,2.3725513693,4.197,-2.351,4.8106143059,0.167,0.549,0.5738379562,4.03,-2.9,4.9649672708
2020-03-21 17:30:00,2.282,1.988,3.0264943416,0.152,0.47800000000000004,0.5015854862,2.13,1.51,2.6109385286,4.252,-2.372,4.8688692733,0.152,0.47800000000000004,0.5015854862,4.1,-2.85,4.9932454376
2020-03-21 18:00:00,2.428,2.037,3.1693142791,0.158,0.5670000000000001,0.5886025824000001,2.27,1.47,2.704403816,4.008,-2.333,4.6375589484,0.158,0.5670000000000001,0.5886025824000001,3.85,-2.9,4.8200103734
2020-03-21 18:30:00,2.784,1.9755,3.4136866069,0.154,0.5655,0.5860940624000001,2.63,1.4100000000000001,2.9841246623,4.094,-2.2345,4.6640997256,0.154,0.5655,0.5860940624000001,3.94,-2.8,4.8335907977
2020-03-21 19:00:00,2.893,1.8875000000000002,3.4542879512,0.113,0.5775,0.5884515698,2.7800000000000002,1.31,3.0731905245,4.123,-2.1425,4.6464432903,0.113,0.5775,0.5884515698,4.01,-2.7199999999999998,4.8454617943
2020-03-21 19:30:00,2.726,1.8780000000000001,3.3102809548,0.106,0.5680000000000001,0.5778061959,2.62,1.31,2.9292490505,4.336,-2.212,4.8676318678,0.106,0.5680000000000001,0.5778061959,4.23,-2.7800000000000002,5.0617487097
2020-03-21 20:00:00,2.9055,1.8405,3.4393851922,0.1255,0.5305,0.5451426419000001,2.7800000000000002,1.31,3.0731905245,4.1155,-2.1995,4.6663840925999995,0.1255,0.5305,0.5451426419000001,3.99,-2.73,4.834563062
2020-03-21 20:30:00,2.5135,1.8780000000000001,3.1376051775000002,0.14350000000000002,0.5680000000000001,0.5858466096,2.37,1.31,2.7079512551000002,4.0435,-2.202,4.6042041929,0.14350000000000002,0.5680000000000001,0.5858466096,3.9,-2.77,4.7836074254
2020-03-21 21:00:00,2.6935000000000002,1.8385,3.2611385282,0.1535,0.5285000000000001,0.5503403492,2.54,1.31,2.8579188232,3.7735000000000003,-2.1915,4.3637110926,0.1535,0.5285000000000001,0.5503403492,3.62,-2.7199999999999998,4.5280017668
2020-03-21 21:30:00,2.519,1.795,3.0931191377,0.169,0.485,0.5136010125,2.35,1.31,2.6904646439,3.719,-2.195,4.3184471746,0.169,0.485,0.5136010125,3.55,-2.68,4.4480220323
2020-03-21 22:00:00,2.1225,1.7850000000000001,2.7733069159,0.1325,0.535,0.5511635420000001,1.99,1.25,2.3500212765,3.4825,-2.215,4.1272304576,0.1325,0.535,0.5511635420000001,3.35,-2.75,4.3341665866
2020-03-21 22:30:00,1.8765,1.816,2.6113422315,0.10650000000000001,0.606,0.6152871281,1.77,1.21,2.1440615663,3.3565,-2.234,4.0319782055,0.10650000000000001,0.606,0.6152871281,3.25,-2.84,4.3160282668
2020-03-21 23:00:00,1.6804999999999999,1.81,2.4698542973,0.1105,0.6000000000000001,0.6100903622,1.57,1.21,1.9821705275000001,3.0905,-2.24,3.8169084676000002,0.1105,0.6000000000000001,0.6100903622,2.98,-2.84,4.1165519552
2020-03-21 23:30:00,1.7325,1.7555,2.4664420731,0.10250000000000001,0.5855,0.5944043237000001,1.63,1.17,2.0064396328,2.8125,-2.2945,3.6297226478,0.10250000000000001,0.5855,0.5944043237000001,2.71,-2.88,3.9545543365
2020-03-22 00:00:00,1.6825,1.7970000000000002,2.4617098225,0.12250000000000001,0.627,0.6388546392000001,1.56,1.17,1.9500000000000002,2.5525,-2.293,3.4311958921,0.12250000000000001,0.627,0.6388546392000001,2.43,-2.92,3.7988550907
2020-03-22 00:30:00,1.5965,1.799,2.4052470247,0.08650000000000001,0.519,0.5261589589,1.51,1.28,1.9795201439,2.7665,-2.271,3.5792405968,0.08650000000000001,0.519,0.5261589589,2.68,-2.79,3.8686560974
2020-03-22 01:00:00,1.3415,1.795,2.2409032219,0.07150000000000001,0.635,0.6390127151,1.27,1.16,1.7200290695,2.6615,-2.255,3.4883530856,0.07150000000000001,0.635,0.6390127151,2.59,-2.89,3.8807473507
2020-03-22 01:30:00,1.5225,1.8250000000000002,2.3766849286,0.0425,0.5750000000000001,0.5765685128,1.48,1.25,1.9372403052,2.5125,-2.265,3.382732808,0.0425,0.5750000000000001,0.5765685128,2.47,-2.84,3.7638411231
2020-03-22 02:00:00,1.5275,1.884,2.4254303226,0.0475,0.554,0.556032598,1.48,1.33,1.9897989848000002,2.4775,-2.356,3.4188802626,0.0475,0.554,0.556032598,2.43,-2.91,3.7911739607
2020-03-22 02:30:00,1.2855,1.915,2.3064551264,0.035500000000000004,0.585,0.5860761469,1.25,1.33,1.8252123164,2.3555,-2.4050000000000002,3.3663638024,0.035500000000000004,0.585,0.5860761469,2.32,-2.99,3.784507894
2020-03-22 03:00:00,0.10250000000000001,2.35,2.3522343102,0.07250000000000001,0.81,0.8132381263,0.03,1.54,1.5402921801,1.0725,-2.7800000000000002,2.9797074101,0.07250000000000001,0.81,0.8132381263,1.0,-3.59,3.7266741204000002
2020-03-22 03:30:00,0.20950000000000002,2.4355,2.4444939149,0.029500000000000002,0.7055,0.7061164918,0.18,1.73,1.7393389549,1.3195000000000001,-2.8845,3.1719742275,0.029500000000000002,0.7055,0.7061164918,1.29,-3.59,3.814734591
2020-03-22 04:00:00,0.196,2.4145,2.4224422078,0.016,0.7445,0.7446719076,0.18,1.67,1.6796725871,1.256,-2.8855,3.1470059183,0.016,0.7445,0.7446719076,1.24,-3.63,3.8359483834
2020-03-22 04:30:00,0.201,2.4105,2.4188656949,0.021,0.7405,0.7407977119,0.18,1.67,1.6796725871,1.171,-2.8895,3.117763822,0.021,0.7405,0.7407977119,1.15,-3.63,3.8078077683
2020-03-22 05:00:00,-0.053,2.7785,2.7790054426,0.047,0.7585000000000001,0.7599547684,-0.1,2.02,2.0224737328,1.387,-3.2615,3.5441714476,0.047,0.7585000000000001,0.7599547684,1.34,-4.02,4.2374520646
2020-03-22 05:30:00,-0.041,2.7805,2.7808022673,0.059000000000000004,0.6905,0.6930160532,-0.1,2.09,2.0923909768,1.649,-3.2595,3.6528812258,0.059000000000000004,0.6905,0.6930160532,1.5899999999999999,-3.95,4.2580042273
2020-03-22 06:00:00,0.076,2.8120000000000003,2.8130268395,0.066,0.682,0.6851861061,0.01,2.13,2.130023474,1.6560000000000001,-3.268,3.6636266185,0.066,0.682,0.6851861061,1.5899999999999999,-3.95,4.2580042273
2020-03-22 06:30:00,0.306,2.813,2.8295944939,0.066,0.723,0.7260061983,0.24,2.09,2.1037347742,1.896,-3.267,3.7773145222,0.066,0.723,0.7260061983,1.83,-3.99,4.3896469106
2020-03-22 07:00:00,-0.0335,2.7955,2.7957007172,0.0565,0.7355,0.7376669303000001,-0.09,2.06,2.0619650821,1.7965,-3.2545,3.7174161053,0.0565,0.7355,0.7376669303000001,1.74,-3.99,4.352895588
2020-03-22 07:30:00,0.109,2.8165,2.8186083889,0.059000000000000004,0.7565000000000001,0.7587972391000001,0.05,2.06,2.0606067068,1.799,-3.2335,3.7002598895,0.059000000000000004,0.7565000000000001,0.7587972391000001,1.74,-3.99,4.352895588
2020-03-22 08:00:00,0.215,2.797,2.8052511474,0.035,0.737,0.7378306039,0.18,2.06,2.0678491241,1.935,-3.253,3.7850011889,0.035,0.737,0.7378306039,1.9,-3.99,4.4192872729
2020-03-22 08:30:00,0.622,2.7960000000000003,2.864349839,0.07200000000000001,0.736,0.7395133535,0.55,2.06,2.1321585307,1.9220000000000002,-3.254,3.7792327264,0.07200000000000001,0.736,0.7395133535,1.85,-3.99,4.3980222828
2020-03-22 09:00:00,0.961,2.808,2.9678923498,0.111,0.678,0.6870262004000001,0.85,2.13,2.2933381783,2.321,-3.212,3.962825381,0.111,0.678,0.6870262004000001,2.21,-3.89,4.4739468034
2020-03-22 09:30:00,0.793,2.495,2.6179904507,0.113,0.655,0.6646758609,0.68,1.8399999999999999,1.9616319736,2.873,-2.805,4.015240217,0.113,0.655,0.6646758609,2.76,-3.46,4.4259688205
2020-03-22 10:00:00,0.499,2.509,2.5581403402,0.109,0.719,0.7272152364000001,0.39,1.79,1.8319934498000001,3.009,-2.741,4.0702778775,0.109,0.719,0.7272152364000001,2.9,-3.46,4.5145985425
2020-03-22 10:30:00,0.984,2.4835000000000003,2.6713345448,0.064,0.6335000000000001,0.6367246265000001,0.92,1.85,2.0661316512,2.834,-2.6965,3.911862504,0.064,0.6335000000000001,0.6367246265000001,2.77,-3.33,4.3314893513
2020-03-22 11:00:00,1.7075,2.521,3.0448312351,0.0375,0.541,0.5422981191,1.67,1.98,2.5902316498999998,2.7075,-2.729,3.8442160774,0.0375,0.541,0.5422981191,2.67,-3.27,4.2215873792
2020-03-22 11:30:00,1.833,2.525,3.1201785205,0.033,0.545,0.5459981685,1.8,1.98,2.6758923745,2.7030000000000003,-2.725,3.8382071335,0.033,0.545,0.5459981685,2.67,-3.27,4.2215873792
2020-03-22 12:00:00,1.8235000000000001,2.5155000000000003,3.1069104429,0.0235,0.5355,0.5360153916,1.8,1.98,2.6758923745,2.7435,-2.7345,3.8735361751,0.0235,0.5355,0.5360153916,2.7199999999999998,-3.27,4.2533868858
2020-03-22 12:30:00,1.885,2.556,3.1759031786,0.025,0.616,0.6165070965,1.8599999999999999,1.94,2.6876011609,2.615,-2.734,3.7832500578,0.025,0.616,0.6165070965,2.59,-3.35,4.2344539199
2020-03-22 13:00:00,1.929,2.5415,3.1906524803,0.019,0.5615,0.5618213684,1.9100000000000001,1.98,2.7510906928,2.6790000000000003,-2.7485,3.8381366899,0.019,0.5615,0.5618213684,2.66,-3.31,4.2463749246
2020-03-22 13:30:00,1.8235000000000001,2.2515,2.897309873,0.0235,0.5515,0.5520004529,1.8,1.7000000000000002,2.4758836806,2.6335,-2.4885,3.6232519233,0.0235,0.5515,0.5520004529,2.61,-3.04,4.0067068772
2020-03-22 14:00:00,1.4020000000000001,2.076,2.5050708573,0.012,0.596,0.5961207931,1.3900000000000001,1.48,2.0303940504,2.732,-2.254,3.5417989779,0.012,0.596,0.5961207931,2.7199999999999998,-2.85,3.9396573455
2020-03-22 14:30:00,1.562,2.0695,2.5928120352,0.042,0.5495,0.5511027581,1.52,1.52,2.1496046148,2.762,-2.3005,3.5945714974,0.042,0.5495,0.5511027581,2.7199999999999998,-2.85,3.9396573455
2020-03-22 15:00:00,1.566,2.062,2.5892469948,0.046,0.542,0.5439485270000001,1.52,1.52,2.1496046148,2.766,-2.308,3.602446391,0.046,0.542,0.5439485270000001,2.7199999999999998,-2.85,3.9396573455
2020-03-22 15:30:00,1.7155,2.0635,2.6834627816000003,0.035500000000000004,0.5735,0.5745976853,1.6800000000000002,1.49,2.2455511573,2.4055,-2.2765,3.3119303284,0.035500000000000004,0.5735,0.5745976853,2.37,-2.85,3.7066696643
2020-03-22 16:00:00,1.9304999999999999,2.079,2.8370885164,0.030500000000000003,0.589,0.5897891572,1.9,1.49,2.4145600013,2.4505,-2.261,3.3342272343,0.030500000000000003,0.589,0.5897891572,2.42,-2.85,3.7388367175
2020-03-22 16:30:00,1.6305,2.043,2.6138820268,0.0505,0.613,0.6150766212000001,1.58,1.43,2.1310326135,2.6505,-2.317,3.5204600907,0.0505,0.613,0.6150766212000001,2.6,-2.93,3.9172566931
2020-03-22 17:00:00,1.6205,2.01,2.5818830822,0.0405,0.53,0.5315451533000001,1.58,1.48,2.1649018454,2.8505000000000003,-2.34,3.687946617,0.0405,0.53,0.5315451533000001,2.81,-2.87,4.016590594
2020-03-22 17:30:00,1.4475,2.0235,2.4879325755,0.0575,0.5435,0.5465331646,1.3900000000000001,1.48,2.0303940504,3.0175,-2.3265000000000002,3.8102373286,0.0575,0.5435,0.5465331646,2.96,-2.87,4.1229237199
2020-03-22 18:00:00,1.5375,2.002,2.5242642988,0.0375,0.602,0.6031668509,1.5,1.4,2.0518284529,3.0575,-2.338,3.8489674265,0.0375,0.602,0.6031668509,3.02,-2.94,4.2147360534
2020-03-22 18:30:00,1.5270000000000001,1.924,2.4563194011,0.027,0.684,0.6845326873,1.5,1.24,1.9461757372,3.087,-2.2560000000000002,3.8234938211,0.027,0.684,0.6845326873,3.06,-2.94,4.2434891304
2020-03-22 19:00:00,1.5465,1.8725,2.4285630525,0.0465,0.6025,0.6042917342,1.5,1.27,1.9654261624,3.6565000000000003,-2.1875,4.2608858821,0.0465,0.6025,0.6042917342,3.61,-2.79,4.5624773972
2020-03-22 19:30:00,1.7349999999999999,1.8455,2.5330012337,0.035,0.6255000000000001,0.6264784513,1.7000000000000002,1.22,2.0924626639,3.615,-2.1645,4.213464756,0.035,0.6255000000000001,0.6264784513,3.58,-2.79,4.5387773684
2020-03-22 20:00:00,2.078,1.8235000000000001,2.7646403473000003,0.048,0.5135000000000001,0.5157385481,2.03,1.31,2.4159884106,3.268,-2.1665,3.9209114055,0.048,0.5135000000000001,0.5157385481,3.22,-2.68,4.189367494
2020-03-22 20:30:00,1.764,1.8820000000000001,2.579461184,0.054,0.5720000000000001,0.5745432969000001,1.71,1.31,2.1541123462,3.304,-2.178,3.9572844224,0.054,0.5720000000000001,0.5745432969000001,3.25,-2.75,4.2573465915
2020-03-22 21:00:00,1.5845,1.8565,2.4407442512,0.0645,0.5865,0.5900360158,1.52,1.27,1.9807321879000002,2.9345,-2.2235,3.6817444914,0.0645,0.5865,0.5900360158,2.87,-2.81,4.016590594
2020-03-22 21:30:00,1.5655000000000001,1.838,2.4143392989,0.0455,0.5680000000000001,0.569819489,1.52,1.27,1.9807321879000002,2.6654999999999998,-2.242,3.4830237223,0.0455,0.5680000000000001,0.569819489,2.62,-2.81,3.8419396143
2020-03-22 22:00:00,1.5735000000000001,1.987,2.5345751616000003,0.053500000000000006,0.637,0.639242716,1.52,1.35,2.0329535164,2.1535,-2.373,3.204479872,0.053500000000000006,0.637,0.639242716,2.1,-3.01,3.6701634841
2020-03-22 22:30:00,1.7970000000000002,1.972,2.6679567088000002,0.077,0.552,0.5573445972000001,1.72,1.42,2.2304259683,1.807,-2.408,3.0106001063,0.077,0.552,0.5573445972000001,1.73,-2.96,3.4284836298
2020-03-22 23:00:00,1.271,1.9625,2.3381290063,0.081,0.6025,0.6079204306,1.19,1.3599999999999999,1.8071247881999999,1.7309999999999999,-2.4075,2.9652010471,0.081,0.6025,0.6079204306,1.65,-3.01,3.4325792052
2020-03-22 23:30:00,0.926,2.3495,2.525396256,0.066,0.6395000000000001,0.6428967647,0.86,1.71,1.9140794132,1.206,-2.7805,3.0307781592,0.066,0.6395000000000001,0.6428967647,1.1400000000000001,-3.42,3.6049965326
2020-03-23 00:00:00,0.9445,2.409,2.5875396132,0.0545,0.619,0.6213946009,0.89,1.79,1.9990497743,1.2345,-2.871,3.1251609959,0.0545,0.619,0.6213946009,1.18,-3.49,3.684087404
2020-03-23 00:30:00,1.056,2.4005,2.6225057197,0.036000000000000004,0.6105,0.6115605040000001,1.02,1.79,2.060218435,1.276,-2.8795,3.1495549288999998,0.036000000000000004,0.6105,0.6115605040000001,1.24,-3.49,3.7037413517
2020-03-23 01:00:00,0.7215,2.403,2.5089781286,0.051500000000000004,0.613,0.6151595322,0.67,1.79,1.9112822921000001,1.4815,-2.877,3.2360425291,0.051500000000000004,0.613,0.6151595322,1.43,-3.49,3.7716044331000003
2020-03-23 01:30:00,0.9445,2.3585000000000003,2.5405909746,0.0545,0.5685,0.5711063824,0.89,1.79,1.9990497743,1.3045,-2.8715,3.1539233504,0.0545,0.5685,0.5711063824,1.25,-3.44,3.6600683054000003
2020-03-23 02:00:00,0.708,2.47,2.5694676491,0.048,0.59,0.5919493222000001,0.66,1.88,1.9924858845000002,1.298,-2.93,3.2046378891,0.048,0.59,0.5919493222000001,1.25,-3.52,3.7353580819000003
2020-03-23 02:30:00,0.7045,2.7925,2.8799959201,0.044500000000000005,0.6225,0.6240885354,0.66,2.17,2.2681490251,1.2445,-3.2775,3.5058218009,0.044500000000000005,0.6225,0.6240885354,1.2,-3.9,4.0804411526
2020-03-23 03:00:00,0.5715,2.795,2.8528296917000002,0.0415,0.5650000000000001,0.5665220649,0.53,2.23,2.2921169255000002,1.5215,-3.265,3.6021087227,0.0415,0.5650000000000001,0.5665220649,1.48,-3.83,4.1060077935
2020-03-23 03:30:00,0.42050000000000004,2.805,2.836343641,0.0805,0.5750000000000001,0.5806076558000001,0.34,2.23,2.2557703784,1.6205,-3.255,3.6360755286,0.0805,0.5750000000000001,0.5806076558000001,1.54,-3.83,4.1280140504
2020-03-23 04:00:00,0.4955,2.7715,2.8154453467,0.0655,0.5815,0.5851773236000001,0.43,2.19,2.2318154046,1.3955,-3.2485,3.535558301,0.0655,0.5815,0.5851773236000001,1.33,-3.83,4.0543556825
2020-03-23 04:30:00,0.6935,2.7585,2.8443390269,0.0835,0.6085,0.6142023282,0.61,2.15,2.2348601746,0.9635,-3.2215,3.3624982528,0.0835,0.6085,0.6142023282,0.88,-3.83,3.9297964324
2020-03-23 05:00:00,0.899,2.8015,2.942210606,0.059000000000000004,0.6015,0.6043866726,0.84,2.2,2.3549097647,1.069,-3.2785,3.4483798007,0.059000000000000004,0.6015,0.6043866726,1.01,-3.88,4.0093016848
2020-03-23 05:30:00,0.894,2.79,2.9297330936,0.024,0.59,0.5904879338,0.87,2.2,2.365776828,1.234,-3.29,3.5138093289,0.024,0.59,0.5904879338,1.21,-3.88,4.064295757
2020-03-23 06:00:00,1.1695,2.803,3.0371926593,0.029500000000000002,0.633,0.6336870284,1.1400000000000001,2.17,2.451224184,1.2895,-3.327,3.5681562816,0.029500000000000002,0.633,0.6336870284,1.26,-3.96,4.155622697
2020-03-23 06:30:00,1.4505,2.7955,3.1494079602,0.0205,0.6255000000000001,0.6258358411,1.43,2.17,2.5988074188,1.4905,-3.3345000000000002,3.6524622517000003,0.0205,0.6255000000000001,0.6258358411,1.47,-3.96,4.2240383521
2020-03-23 07:00:00,1.895,2.823,3.4000520584,0.015,0.623,0.6231805517,1.88,2.2,2.8938555596,1.375,-3.337,3.6091819018,0.015,0.623,0.6231805517,1.3599999999999999,-3.96,4.1870275853
2020-03-23 07:30:00,1.9805000000000001,2.2640000000000002,3.0080020362,0.030500000000000003,0.684,0.6846796696,1.9500000000000002,1.58,2.5097609448,1.5505,-2.7560000000000002,3.1622122399,0.030500000000000003,0.684,0.6846796696,1.52,-3.44,3.7608509675
2020-03-23 08:00:00,2.3609999999999998,1.911,3.0374729628,0.051000000000000004,0.401,0.4042301325,2.31,1.51,2.7597463652,2.511,-2.429,3.4935886993,0.051000000000000004,0.401,0.4042301325,2.46,-2.83,3.7497333239
2020-03-23 08:30:00,2.7495000000000003,1.5474999999999999,3.1550763065,0.0795,0.2275,0.2409906637,2.67,1.32,2.978472763,2.9395,-2.0525,3.5851661747,0.0795,0.2275,0.2409906637,2.86,-2.2800000000000002,3.6575948381
2020-03-23 09:00:00,2.652,1.1435,2.888026359,0.032,0.28350000000000003,0.2853002804,2.62,0.86,2.7575351312,2.622,-1.5665,3.0543094555,0.032,0.28350000000000003,0.2853002804,2.59,-1.85,3.1828603488000002
2020-03-23 09:30:00,2.9314999999999998,0.9245000000000001,3.0738237588,0.021500000000000002,0.1945,0.1956846954,2.91,0.73,3.000166662,2.9915000000000003,-1.3455,3.2801589138000002,0.021500000000000002,0.1945,0.1956846954,2.9699999999999998,-1.54,3.3455193917
2020-03-23 10:00:00,2.976,0.9665,3.1290091483,0.006,0.23650000000000002,0.23657609770000002,2.9699999999999998,0.73,3.0583982736,2.7560000000000002,-1.3635,3.074844427,0.006,0.23650000000000002,0.23657609770000002,2.75,-1.6,3.181587654
2020-03-23 10:30:00,3.1595,0.9185000000000001,3.290301278,0.029500000000000002,0.14850000000000002,0.1514017833,3.13,0.77,3.2233212685,3.1795,-1.3315000000000001,3.4470440235,0.029500000000000002,0.14850000000000002,0.1514017833,3.15,-1.48,3.4803591769
2020-03-23 11:00:00,3.1635,0.969,3.3085787357,0.0335,0.249,0.2512434079,3.13,0.72,3.2117440745,3.2435,-1.291,3.4909845674,0.0335,0.249,0.2512434079,3.21,-1.54,3.5602949316
2020-03-23 11:30:00,2.827,0.9590000000000001,2.9852319843,0.037,0.329,0.3310740099,2.79,0.63,2.8602447448,3.107,-1.291,3.3645400874,0.037,0.329,0.3310740099,3.07,-1.62,3.4712101636
2020-03-23 12:00:00,2.932,0.9305,3.0761102467,0.022,0.24050000000000002,0.24150414080000002,2.91,0.6900000000000001,2.9906855401,3.252,-1.3094999999999999,3.5057515956,0.022,0.24050000000000002,0.24150414080000002,3.23,-1.55,3.5826526485
2020-03-23 12:30:00,3.1365,0.9570000000000001,3.2792501048,0.036500000000000005,0.147,0.151463692,3.1,0.81,3.2040755297,3.3064999999999998,-1.303,3.5539768218,0.036500000000000005,0.147,0.151463692,3.27,-1.45,3.5770658367
2020-03-23 13:00:00,2.94,0.8865000000000001,3.0707462041,0.06,0.1965,0.2054561997,2.88,0.6900000000000001,2.9615029968,3.11,-1.2535,3.3531123229,0.06,0.1965,0.2054561997,3.05,-1.45,3.3771289582
2020-03-23 13:30:00,2.9575,0.8585,3.0795825204,0.0775,0.2185,0.2318372274,2.88,0.64,2.9502542263000002,3.1275,-1.2315,3.3612272312,0.0775,0.2185,0.2318372274,3.05,-1.45,3.3771289582
2020-03-23 14:00:00,3.0225,0.876,3.1468845308,0.052500000000000005,0.186,0.1932673019,2.9699999999999998,0.6900000000000001,3.0490982273,3.0725,-1.234,3.3110439819,0.052500000000000005,0.186,0.1932673019,3.02,-1.42,3.337184442
2020-03-23 14:30:00,2.906,0.8915000000000001,3.0396723919,0.026000000000000002,0.24150000000000002,0.24289555370000002,2.88,0.65,2.9524396692,2.816,-1.2385,3.0763189448,0.026000000000000002,0.24150000000000002,0.24289555370000002,2.79,-1.48,3.1582431825
2020-03-23 15:00:00,3.1165,0.883,3.2391760141,0.026500000000000003,0.17300000000000001,0.17501785620000002,3.09,0.71,3.170520462,3.0065,-1.2469999999999999,3.254850419,0.026500000000000003,0.17300000000000001,0.17501785620000002,2.98,-1.42,3.3010301422
2020-03-23 15:30:00,3.2495,0.8615,3.3617603276,0.0195,0.1515,0.1527497954,3.23,0.71,3.3071135451,2.9995000000000003,-1.2685,3.2566996331,0.0195,0.1515,0.1527497954,2.98,-1.42,3.3010301422
2020-03-23 16:00:00,3.1605,0.891,3.2836932332,0.0205,0.181,0.1821572123,3.14,0.71,3.2192701036,2.8305,-1.239,3.0897979303,0.0205,0.181,0.1821572123,2.81,-1.42,3.1484122983
2020-03-23 16:30:00,3.199,0.857,3.311804644,0.019,0.23700000000000002,0.2377603836,3.18,0.62,3.2398765409,2.959,-1.283,3.2251775145,0.019,0.23700000000000002,0.2377603836,2.94,-1.52,3.3096827643
2020-03-23 17:00:00,3.3145,0.8255,3.4157518206,0.0345,0.1655,0.1690576825,3.2800000000000002,0.66,3.3457435646,3.1945,-1.2845,3.4430757325,0.0345,0.1655,0.1690576825,3.16,-1.45,3.4767945007
2020-03-23 17:30:00,3.469,0.804,3.5609516986000003,0.019,0.224,0.22480435940000001,3.45,0.58,3.4984139263,3.239,-1.296,3.4886583381,0.019,0.224,0.22480435940000001,3.22,-1.52,3.5607302622
2020-03-23 18:00:00,3.5955,0.5965,3.6446443585,0.0055000000000000005,0.23650000000000002,0.2365639448,3.59,0.36,3.6080049889,3.4055,-1.0935,3.5767544646,0.0055000000000000005,0.23650000000000002,0.2365639448,3.4,-1.33,3.6508766071
2020-03-23 18:30:00,3.63,0.362,3.6480054825,0.0,0.362,0.362,3.63,0.0,3.63,3.35,-0.778,3.4391545473000003,0.0,0.362,0.362,3.35,-1.1400000000000001,3.5386579377
2020-03-23 19:00:00,3.9005,1.283,4.1060917245,0.0005,0.233,0.23300053650000002,3.9,1.05,4.0388736054,3.4105,-1.737,3.8273593051,0.0005,0.233,0.23300053650000002,3.41,-1.97,3.9381467723
2020-03-23 19:30:00,3.9290000000000003,1.4605000000000001,4.1916704606,0.029,0.3205,0.321809338,3.9,1.1400000000000001,4.0632007088,3.249,-1.8295,3.7286822404,0.029,0.3205,0.321809338,3.22,-2.15,3.871808363
2020-03-23 20:00:00,3.888,1.4105,4.1359465966,0.028,0.2705,0.271945307,3.86,1.1400000000000001,4.0248229775,3.388,-1.8795000000000002,3.8744114714,0.028,0.2705,0.271945307,3.36,-2.15,3.9889973678
2020-03-23 20:30:00,3.6515,1.3665,3.8988170642,0.021500000000000002,0.2765,0.27733463540000003,3.63,1.09,3.7901187316,3.2915,-1.8235000000000001,3.7628612119,0.021500000000000002,0.2765,0.27733463540000003,3.27,-2.1,3.8862449743000003
2020-03-23 21:00:00,3.013,1.3705,3.3100512458,0.053,0.2805,0.28546322,2.96,1.09,3.1543145056,3.013,-1.8195000000000001,3.5197655107,0.053,0.2805,0.28546322,2.96,-2.1,3.629269899
2020-03-23 21:30:00,3.1545,1.4435,3.4690866954,0.044500000000000005,0.2735,0.2770965536,3.11,1.17,3.3228000241,3.0945,-1.9465,3.6557889025,0.044500000000000005,0.2735,0.2770965536,3.05,-2.22,3.7723865125
2020-03-23 22:00:00,3.002,1.8965,3.5508754202,0.042,0.2665,0.2697892696,2.96,1.63,3.3791271062,3.012,-2.4135,3.8596795528000003,0.042,0.2665,0.2697892696,2.9699999999999998,-2.68,4.0004124787
2020-03-23 22:30:00,2.982,1.78,3.4728553094,0.022,0.25,0.2509661332,2.96,1.53,3.3320414163,2.592,-2.36,3.5054334967000003,0.022,0.25,0.2509661332,2.5700000000000003,-2.61,3.6629223306
2020-03-23 23:00:00,2.754,1.782,3.2802499904999998,0.014,0.252,0.2523885893,2.74,1.53,3.1382319863,2.444,-2.358,3.3960712596000002,0.014,0.252,0.2523885893,2.43,-2.61,3.5660902961
2020-03-23 23:30:00,2.6085000000000003,1.827,3.184682284,0.0385,0.297,0.2994849746,2.5700000000000003,1.53,2.9909530254,2.3285,-2.433,3.3676996971,0.0385,0.297,0.2994849746,2.29,-2.73,3.5632850012
2020-03-24 00:00:00,2.3015,1.8035,2.9239552835,0.021500000000000002,0.2735,0.27434376250000003,2.2800000000000002,1.53,2.7457785781,1.9615,-2.4565,3.1435448939,0.021500000000000002,0.2735,0.27434376250000003,1.94,-2.73,3.3491043579
2020-03-24 00:30:00,2.23,1.85,2.8974816652,0.02,0.37,0.37054014630000004,2.21,1.48,2.659793225,1.96,-2.43,3.1219385004,0.02,0.37,0.37054014630000004,1.94,-2.8,3.4064057304
2020-03-24 01:00:00,2.504,1.814,3.0920239326,0.004,0.214,0.21403737990000002,2.5,1.6,2.9681644159,1.944,-2.456,3.1322630796,0.004,0.214,0.21403737990000002,1.94,-2.67,3.3003787661
2020-03-24 01:30:00,2.31,1.8639999999999999,2.9682648130000002,0.0,0.264,0.264,2.31,1.6,2.81,1.82,-2.4859999999999998,3.08100568,0.0,0.264,0.264,1.82,-2.75,3.2977113276
2020-03-24 02:00:00,2.14,1.863,2.8373172188,0.0,0.353,0.353,2.14,1.51,2.6191028998,1.7000000000000002,-2.457,2.987783292,0.0,0.353,0.353,1.7000000000000002,-2.81,3.2842198465
2020-03-24 02:30:00,2.31,1.8585,2.964814033,0.0,0.3085,0.3085,2.31,1.55,2.7818339275,1.74,-2.5015,3.0471465751,0.0,0.3085,0.3085,1.74,-2.81,3.3051021164
2020-03-24 03:00:00,2.14,1.857,2.8333811957,0.0,0.307,0.307,2.14,1.55,2.6423663637,1.62,-2.503,2.9815111940000003,0.0,0.307,0.307,1.62,-2.81,3.2435320254
2020-03-24 03:30:00,1.96,1.8885,2.7217700583,0.0,0.3385,0.3385,1.96,1.55,2.4988197214,1.48,-2.4715,2.8807485572,0.0,0.3385,0.3385,1.48,-2.81,3.1759250621
2020-03-24 04:00:00,2.161,1.9,2.8774851868,0.001,0.29,0.2900017241,2.16,1.6099999999999999,2.6940118782,1.5710000000000002,-2.52,2.9695859981,0.001,0.29,0.2900017241,1.57,-2.81,3.2188507266
2020-03-24 04:30:00,2.05,1.892,2.789653025,0.0,0.28200000000000003,0.28200000000000003,2.05,1.6099999999999999,2.6066453537000003,1.49,-2.528,2.9344307796,0.0,0.28200000000000003,0.28200000000000003,1.49,-2.81,3.1805974282
2020-03-24 05:00:00,2.056,1.8875000000000002,2.7910199301,0.006,0.3875,0.3875464488,2.05,1.5,2.5401771591999998,1.496,-2.4925,2.9069867991000002,0.006,0.3875,0.3875464488,1.49,-2.88,3.2426069759000002
2020-03-24 05:30:00,2.105,1.8895,2.8286454797,0.005,0.3095,0.30954038510000004,2.1,1.58,2.6280030441,1.605,-2.4905,2.9628728035,0.005,0.3095,0.30954038510000004,1.6,-2.8,3.2249030993
2020-03-24 06:00:00,2.105,1.9304999999999999,2.8561959404,0.005,0.35050000000000003,0.35053566150000004,2.1,1.58,2.6280030441,1.605,-2.4495,2.9284936828,0.005,0.35050000000000003,0.35053566150000004,1.6,-2.8,3.2249030993
2020-03-24 06:30:00,2.3365,1.9055,3.0149896351,0.006500000000000001,0.3255,0.3255648937,2.33,1.58,2.8151909349,1.7965,-2.4345,3.0255912645,0.006500000000000001,0.3255,0.3255648937,1.79,-2.76,3.2896352381
2020-03-24 07:00:00,2.213,1.861,2.8914857771999998,0.003,0.381,0.3810118108,2.21,1.48,2.659793225,1.583,-2.449,2.9160744161,0.003,0.381,0.3810118108,1.58,-2.83,3.2411880538
2020-03-24 07:30:00,2.433,1.937,3.1098967829,0.003,0.457,0.4570098467,2.43,1.48,2.8452240685,1.783,-2.443,3.0244566454,0.003,0.457,0.4570098467,1.78,-2.9,3.4027048065
2020-03-24 08:00:00,2.711,1.867,3.2916880168000002,0.001,0.317,0.3170015773,2.71,1.55,3.121954516,2.081,-2.433,3.2015699274,0.001,0.317,0.3170015773,2.08,-2.75,3.4480284222
2020-03-24 08:30:00,2.8445,1.9115000000000002,3.4270997213,0.0045000000000000005,0.36150000000000004,0.3615280072,2.84,1.55,3.2354443281,2.1745,-2.3885,3.2300746895,0.0045000000000000005,0.36150000000000004,0.3615280072,2.17,-2.75,3.5030558089
2020-03-24 09:00:00,3.0715,1.9225,3.6235505378,0.0015,0.24250000000000002,0.2425046391,3.07,1.6800000000000002,3.4996142645,2.3615,-2.4075,3.3723491071,0.0015,0.24250000000000002,0.2425046391,2.36,-2.65,3.5485349089
2020-03-24 09:30:00,2.977,1.971,3.5703459216,0.007,0.291,0.2910841803,2.9699999999999998,1.6800000000000002,3.4122280111,2.237,-2.359,3.2510075361,0.007,0.291,0.2910841803,2.23,-2.65,3.4634375987
2020-03-24 10:00:00,3.182,1.7485,3.6307542261,0.002,0.2285,0.2285087526,3.18,1.52,3.5245992680000002,2.542,-2.1615,3.3367418615,0.002,0.2285,0.2285087526,2.54,-2.39,3.4876496384
2020-03-24 10:30:00,3.1845,1.475,3.5095106853,0.0045000000000000005,0.195,0.1950519162,3.18,1.28,3.4279439902,2.6145,-1.945,3.2586247483,0.0045000000000000005,0.195,0.1950519162,2.61,-2.14,3.3751592555
2020-03-24 11:00:00,3.249,1.3665,3.5246734955,0.009000000000000001,0.2165,0.21668698620000001,3.24,1.15,3.4380372307,2.559,-1.8035,3.1306697766,0.009000000000000001,0.2165,0.21668698620000001,2.55,-2.02,3.2531369476
2020-03-24 11:30:00,3.2885,1.084,3.462555162,0.0085,0.214,0.21416874190000001,3.2800000000000002,0.87,3.3934201037,2.6585,-1.496,3.0505144238,0.0085,0.214,0.21416874190000001,2.65,-1.71,3.1538230768
2020-03-24 12:00:00,3.325,0.9,3.4446516515,0.005,0.19,0.1900657781,3.32,0.71,3.3950699551,2.715,-1.27,2.9973529989000003,0.005,0.19,0.1900657781,2.71,-1.46,3.0782624969
2020-03-24 12:30:00,3.2665,0.899,3.3879526635,0.0165,0.269,0.2695055658,3.25,0.63,3.3104984519,2.5865,-1.2810000000000001,2.8863373417,0.0165,0.269,0.2695055658,2.5700000000000003,-1.55,3.0012330799
2020-03-24 13:00:00,3.3325,0.887,3.4485250833,0.022500000000000003,0.137,0.1388353341,3.31,0.75,3.393906304,2.7825,-1.283,3.0640488328,0.022500000000000003,0.137,0.1388353341,2.76,-1.42,3.1038685539
2020-03-24 13:30:00,3.212,0.877,3.3295754985,0.032,0.227,0.22924441110000002,3.18,0.65,3.2457510687,2.632,-1.313,2.9413250415,0.032,0.227,0.22924441110000002,2.6,-1.54,3.0218537357
2020-03-24 14:00:00,3.2295,0.886,3.3488305795,0.0495,0.156,0.1636650543,3.18,0.73,3.2627135945,2.8595,-1.264,3.1264094821,0.0495,0.156,0.1636650543,2.81,-1.42,3.1484122983
2020-03-24 14:30:00,3.089,0.874,3.2102643193000002,0.059000000000000004,0.194,0.2027732724,3.03,0.68,3.105366323,2.919,-1.226,3.1660127921,0.059000000000000004,0.194,0.2027732724,2.86,-1.42,3.1931175988
2020-03-24 15:00:00,3.0705,0.918,3.204792388,0.0405,0.188,0.19231289610000002,3.03,0.73,3.1166969695,2.9005,-1.282,3.1711865681,0.0405,0.188,0.19231289610000002,2.86,-1.47,3.2156647835
2020-03-24 15:30:00,3.19,0.9395,3.3254714327,0.04,0.1695,0.17415582100000002,3.15,0.77,3.2427457501,2.98,-1.3005,3.251415115,0.04,0.1695,0.17415582100000002,2.94,-1.47,3.2870199269
2020-03-24 16:00:00,3.2425,0.924,3.371584531,0.0425,0.194,0.1986007301,3.2,0.73,3.2822096216,2.8425000000000002,-1.3559999999999999,3.1493717231,0.0425,0.194,0.1986007301,2.8,-1.55,3.2003906012
2020-03-24 16:30:00,3.511,0.912,3.6275149896,0.031,0.182,0.18462123390000001,3.48,0.73,3.5557418354,2.931,-1.3980000000000001,3.2473319818,0.031,0.182,0.18462123390000001,2.9,-1.58,3.3024839137
2020-03-24 17:00:00,3.6855,0.529,3.7232715789,0.035500000000000004,0.179,0.1824863009,3.65,0.35000000000000003,3.6667424235,3.1655,-1.031,3.3291667501,0.035500000000000004,0.179,0.1824863009,3.13,-1.21,3.3557413488
2020-03-24 17:30:00,3.726,0.418,3.749373281,0.006,0.188,0.18809572030000002,3.7199999999999998,0.23,3.727103433,3.266,-0.902,3.3882679941,0.006,0.188,0.18809572030000002,3.26,-1.09,3.4373972712
2020-03-24 18:00:00,3.784,0.9405,3.8991276268,0.004,0.1905,0.1905419901,3.7800000000000002,0.75,3.8536865467,3.2640000000000002,-1.4295,3.5633083293,0.004,0.1905,0.1905419901,3.26,-1.62,3.6403296554
2020-03-24 18:30:00,3.84,1.028,3.9752212517,0.0,0.278,0.278,3.84,0.75,3.9125567089,3.29,-1.492,3.6125010726999998,0.0,0.278,0.278,3.29,-1.77,3.7359068511
2020-03-24 19:00:00,4.0,1.018,4.1275082071,0.0,0.218,0.218,4.0,0.8,4.0792156109,3.36,-1.462,3.6642931105,0.0,0.218,0.218,3.36,-1.6800000000000002,3.7565942022
2020-03-24 19:30:00,4.0,1.088,4.1453279725,0.0,0.228,0.228,4.0,0.86,4.0914056264,3.36,-1.572,3.7095530728,0.0,0.228,0.228,3.36,-1.8,3.8117712418
2020-03-24 20:00:00,4.09,1.3865,4.3186204105,0.0,0.2165,0.2165,4.09,1.17,4.2540568873,3.29,-1.8735,3.7860404448000002,0.0,0.2165,0.2165,3.29,-2.09,3.8977172807000002
2020-03-24 20:30:00,3.85,1.405,4.0983563779,0.0,0.305,0.305,3.85,1.1,4.0040604391,3.1,-1.875,3.6229304437,0.0,0.305,0.305,3.1,-2.18,3.789775719
2020-03-24 21:00:00,3.5700000000000003,1.3755,3.8258202062,0.0,0.23550000000000001,0.23550000000000001,3.5700000000000003,1.1400000000000001,3.7475992315,2.87,-1.9445000000000001,3.4666958693,0.0,0.23550000000000001,0.23550000000000001,2.87,-2.18,3.6040671470000003
2020-03-24 21:30:00,3.41,1.3455,3.6658519133,0.0,0.20550000000000002,0.20550000000000002,3.41,1.1400000000000001,3.5955110902,2.93,-1.9344999999999999,3.5110098618,0.0,0.20550000000000002,0.20550000000000002,2.93,-2.14,3.628291609
2020-03-24 22:00:00,3.22,1.721,3.651060257,0.0,0.211,0.211,3.22,1.51,3.5564729719,2.65,-2.349,3.5412287416,0.0,0.211,0.211,2.65,-2.56,3.6845759593
2020-03-24 22:30:00,3.0125,1.3475000000000001,3.3001382547,0.0025,0.2575,0.2575121356,3.01,1.09,3.2012809936,2.4425,-2.0025,3.1584509653,0.0025,0.2575,0.2575121356,2.44,-2.26,3.3258382402
2020-03-24 23:00:00,2.6755,1.3519999999999999,2.9976998265,0.0055000000000000005,0.262,0.2620577226,2.67,1.09,2.8839209421,2.2255,-1.948,2.9576264555,0.0055000000000000005,0.262,0.2620577226,2.22,-2.21,3.1324910215
2020-03-24 23:30:00,2.6205,1.3075,2.9285792631,0.0005,0.2175,0.2175005747,2.62,1.09,2.8376927247,2.2605,-1.9925000000000002,3.0132899794,0.0005,0.2175,0.2175005747,2.26,-2.21,3.1609650425
2020-03-25 00:00:00,2.372,1.3005,2.7051218549,0.022,0.2705,0.271393165,2.35,1.03,2.5658137111,2.052,-1.9795,2.8511619123000003,0.022,0.2705,0.271393165,2.03,-2.25,3.0304125132
2020-03-25 00:30:00,2.3235,1.35,2.6872201715,0.0335,0.22,0.2225359522,2.29,1.13,2.5536248746,1.9135,-1.98,2.7535217904,0.0335,0.22,0.2225359522,1.88,-2.2,2.8938555596
2020-03-25 01:00:00,2.4235,1.2855,2.7433305488,0.0135,0.1555,0.1560849128,2.41,1.13,2.6617663308,2.0035,-1.9745,2.8129455203,0.0135,0.1555,0.1560849128,1.99,-2.13,2.9149614063
2020-03-25 01:30:00,2.2965,1.3295,2.6535791867,0.006500000000000001,0.2795,0.2795755712,2.29,1.05,2.5192459189000003,1.8665,-1.9705,2.7141651571,0.006500000000000001,0.2795,0.2795755712,1.8599999999999999,-2.25,2.9192636058
2020-03-25 02:00:00,2.137,1.3599999999999999,2.5330552698,0.007,0.27,0.2700907255,2.13,1.09,2.3926972228,1.717,-1.98,2.6207802273,0.007,0.27,0.2700907255,1.71,-2.25,2.8260573243
2020-03-25 02:30:00,2.1390000000000002,1.4185,2.5666053943,0.009000000000000001,0.2585,0.25865662570000003,2.13,1.16,2.4253865671,1.819,-2.0315,2.7268577612,0.009000000000000001,0.2585,0.25865662570000003,1.81,-2.29,2.9189381631
2020-03-25 03:00:00,2.1425,1.4155,2.5678680846,0.0125,0.2155,0.2158622246,2.13,1.2,2.4447699278,1.8225,-2.0745,2.7613504848,0.0125,0.2155,0.2158622246,1.81,-2.29,2.9189381631
2020-03-25 03:30:00,1.9595,1.444,2.4340863276,0.0095,0.304,0.30414840130000004,1.9500000000000002,1.1400000000000001,2.2587828581,1.6095000000000002,-2.046,2.6031915508,0.0095,0.304,0.30414840130000004,1.6,-2.35,2.8429737952
2020-03-25 04:00:00,2.146,2.2315,3.0959502984,0.016,0.3315,0.3318858991,2.13,1.9,2.8542774918,1.616,-2.8585000000000003,3.2836684135,0.016,0.3315,0.3318858991,1.6,-3.19,3.5687672942
2020-03-25 04:30:00,2.3905,2.3095,3.3238953803999998,0.0005,0.40950000000000003,0.40950030530000003,2.39,1.9,3.0532114241,1.7905000000000002,-2.9105,3.4171480067,0.0005,0.40950000000000003,0.40950030530000003,1.79,-3.32,3.7718032823
2020-03-25 05:00:00,2.423,2.3275,3.3597894651,0.003,0.3775,0.3775119203,2.42,1.9500000000000002,3.1078770889,1.7530000000000001,-2.9425,3.4251007649,0.003,0.3775,0.3775119203,1.75,-3.32,3.7529854783000003
2020-03-25 05:30:00,2.4215,2.3245,3.356629634,0.0015,0.4345,0.4345025892,2.42,1.8900000000000001,3.0705862632,1.7515,-2.8855,3.3754795956,0.0015,0.4345,0.4345025892,1.75,-3.32,3.7529854783000003
2020-03-25 06:00:00,2.3255,2.2905,3.2640987271,0.0055000000000000005,0.5005000000000001,0.5005302189,2.32,1.79,2.9302730248,1.6855,-2.8195,3.2848882021,0.0055000000000000005,0.5005000000000001,0.5005302189,1.6800000000000002,-3.32,3.7208601156
2020-03-25 06:30:00,2.5475,2.3305,3.4526781634,0.007500000000000001,0.5705,0.5705492967,2.54,1.76,3.0901779884,1.8975,-2.8095,3.390250212,0.007500000000000001,0.5705,0.5705492967,1.8900000000000001,-3.38,3.8725314718
2020-03-25 07:00:00,2.144,2.225,3.0898804184,0.004,-0.215,0.21503720610000002,2.14,2.44,3.2454891773,1.574,-2.865,3.2688990501,0.004,-0.215,0.21503720610000002,1.57,-2.65,3.0801623334
2020-03-25 07:30:00,1.199,2.0415,2.3675563879,0.009000000000000001,-0.3985,0.3986016182,1.19,2.44,2.7147191383,0.749,-2.7285,2.8294369139,0.009000000000000001,-0.3985,0.3986016182,0.74,-2.33,2.4446881192
2020-03-25 08:00:00,1.8105,1.8435000000000001,2.5838735457,0.0005,-0.4565,0.4565002738,1.81,2.3,2.9267900506,1.2905,-2.4965,2.8103207112,0.0005,-0.4565,0.4565002738,1.29,-2.04,2.4136486903
2020-03-25 08:30:00,1.9525000000000001,1.8415,2.6839110455,0.0025,-0.4585,0.4585068157,1.9500000000000002,2.3,3.0153772567,1.4425,-2.3985,2.798858428,0.0025,-0.4585,0.4585068157,1.44,-1.94,2.4160298011
2020-03-25 09:00:00,1.9185,1.343,2.3418563684,0.018500000000000003,-0.47700000000000004,0.4773586178,1.9,1.82,2.6310454196,1.4185,-1.897,2.3687024402,0.018500000000000003,-0.47700000000000004,0.4773586178,1.4,-1.42,1.9940912717
2020-03-25 09:30:00,1.9525000000000001,1.336,2.3658301397,0.0125,-0.484,0.4841613884,1.94,1.82,2.6600751869,1.4125,-1.8639999999999999,2.3387287679,0.0125,-0.484,0.4841613884,1.4,-1.38,1.965807722
2020-03-25 10:00:00,2.1825,1.3625,2.5728801954,0.0025,-0.48750000000000004,0.4875064102,2.18,1.85,2.8591782036,1.6425,-1.8675000000000002,2.487038902,0.0025,-0.48750000000000004,0.4875064102,1.6400000000000001,-1.38,2.1433618453
2020-03-25 10:30:00,1.6235,1.3805,2.1310871639,0.0035,-0.46950000000000003,0.4695130456,1.62,1.85,2.4590445299,1.1835,-1.8495,2.1957510105,0.0035,-0.46950000000000003,0.4695130456,1.18,-1.38,1.8157092278
2020-03-25 11:00:00,1.917,1.388,2.3667346704,0.007,-0.462,0.46205302730000003,1.9100000000000001,1.85,2.6590599843,1.537,-1.842,2.3990275113,0.007,-0.462,0.46205302730000003,1.53,-1.38,2.06041258
2020-03-25 11:30:00,1.391,1.4020000000000001,1.9749645566,0.021,-0.40800000000000003,0.4085400837,1.37,1.81,2.2700220263,1.151,-1.788,2.1264395124,0.021,-0.40800000000000003,0.4085400837,1.13,-1.38,1.7836199147
2020-03-25 12:00:00,1.904,1.3435000000000001,2.3302807234,0.034,-0.4665,0.4677373729,1.87,1.81,2.6024987992,1.584,-1.8465,2.4328210477,0.034,-0.4665,0.4677373729,1.55,-1.38,2.0753072062
2020-03-25 12:30:00,1.43,1.384,1.9900643206000002,0.03,-0.376,0.37719490980000003,1.4,1.76,2.2489108475,1.17,-1.816,2.160267576,0.03,-0.376,0.37719490980000003,1.1400000000000001,-1.44,1.8366273438
2020-03-25 13:00:00,1.824,0.886,2.0277997929,0.024,-0.454,0.45463391870000003,1.8,1.34,2.2440142602,1.574,-1.384,2.0959322508,0.024,-0.454,0.45463391870000003,1.55,-0.93,1.8075950874000002
2020-03-25 13:30:00,1.46,0.865,1.6970047142,0.03,-0.425,0.4260575079,1.43,1.29,1.9258764239000001,1.28,-1.355,1.8639809548000001,0.03,-0.425,0.4260575079,1.25,-0.93,1.5580115532
2020-03-25 14:00:00,1.5554999999999999,0.8765000000000001,1.7854502233,0.0155,-0.41350000000000003,0.4137904059,1.54,1.29,2.0089051745,1.3355000000000001,-1.3435000000000001,1.894347513,0.0155,-0.41350000000000003,0.4137904059,1.32,-0.93,1.6147135969000002
2020-03-25 14:30:00,1.694,0.849,1.8948448485,0.014,-0.441,0.4412221663,1.6800000000000002,1.29,2.1181359730000002,1.424,-1.321,1.9423740628,0.014,-0.441,0.4412221663,1.4100000000000001,-0.88,1.6620770139
2020-03-25 15:00:00,1.426,0.89,1.6809449723,0.006,-0.4,0.4000449975,1.42,1.29,1.9184629264000002,1.126,-1.35,1.7579465293,0.006,-0.4,0.4000449975,1.12,-0.9500000000000001,1.4686388256
2020-03-25 15:30:00,1.891,0.9655,2.1232219031,0.001,-0.5045000000000001,0.5045009911,1.8900000000000001,1.47,2.3943683927,1.541,-1.4545,2.1190212953,0.001,-0.5045000000000001,0.5045009911,1.54,-0.9500000000000001,1.8094474295
2020-03-25 16:00:00,1.5705,0.984,1.8533014461000001,0.0005,-0.486,0.4860002572,1.57,1.47,2.1507673049,1.2605,-1.576,2.0180773647,0.0005,-0.486,0.4860002572,1.26,-1.09,1.6660432166999999
2020-03-25 16:30:00,1.74,0.9450000000000001,1.9800568174,0.0,-0.47500000000000003,0.47500000000000003,1.74,1.42,2.2458851262,1.3900000000000001,-1.565,2.0931614845,0.0,-0.47500000000000003,0.47500000000000003,1.3900000000000001,-1.09,1.7664087862
2020-03-25 17:00:00,2.11,0.9405,2.3101169343,0.0,-0.47950000000000004,0.47950000000000004,2.11,1.42,2.5433245959,1.72,-1.5195,2.2950556093,0.0,-0.47950000000000004,0.47950000000000004,1.72,-1.04,2.0099751242
2020-03-25 17:30:00,2.22,0.9470000000000001,2.4135469749,0.0,-0.47300000000000003,0.47300000000000003,2.22,1.42,2.6352988445000003,1.82,-1.553,2.3925319225,0.0,-0.47300000000000003,0.47300000000000003,1.82,-1.08,2.1163175565
2020-03-25 18:00:00,2.66,0.9105000000000001,2.8115138716,0.0,-0.5695,0.5695,2.66,1.48,3.0440105125,2.21,-1.5195,2.6819732008,0.0,-0.5695,0.5695,2.21,-0.9500000000000001,2.4055352835
2020-03-25 18:30:00,2.41,0.855,2.5571712887,0.0,-0.5750000000000001,0.5750000000000001,2.41,1.43,2.802320467,1.98,-1.455,2.4571172133,0.0,-0.5750000000000001,0.5750000000000001,1.98,-0.88,2.1667487164
2020-03-25 19:00:00,3.38,0.9125000000000001,3.5010078906,0.0,0.4525,0.4525,3.38,0.46,3.4111581611,2.9,-1.2475,3.1569377963,0.0,0.4525,0.4525,2.9,-1.7000000000000002,3.3615472628
2020-03-25 19:30:00,3.15,0.901,3.2763243124,0.0,0.711,0.711,3.15,0.19,3.1557249563,2.71,-1.2690000000000001,2.9924005414,0.0,0.711,0.711,2.71,-1.98,3.3562628026
2020-03-25 20:00:00,3.51,0.891,3.6213231007,0.0,0.601,0.601,3.51,0.29,3.5219596818,3.11,-1.289,3.3665443707,0.0,0.601,0.601,3.11,-1.8900000000000001,3.6392581662
2020-03-25 20:30:00,3.32,0.8995000000000001,3.4396947902,0.0,0.5595,0.5595,3.32,0.34,3.3373642294,3.11,-1.2705,3.3595044649,0.0,0.5595,0.5595,3.11,-1.83,3.6084622764
2020-03-25 21:00:00,3.11,0.851,3.2243295427,0.0,0.511,0.511,3.11,0.34,3.1285300062,2.98,-1.279,3.2428754216,0.0,0.511,0.511,2.98,-1.79,3.4762767439
2020-03-25 21:30:00,2.95,0.792,3.0544662382,0.0,0.512,0.512,2.95,0.28,2.9632583418,2.8,-1.278,3.0778700427,0.0,0.512,0.512,2.8,-1.79,3.3232664654
2020-03-25 22:00:00,2.55,0.79,2.6695692535999997,0.0,0.5700000000000001,0.5700000000000001,2.55,0.22,2.5594726019,2.63,-1.3,2.9337518641,0.0,0.5700000000000001,0.5700000000000001,2.63,-1.87,3.2270419892
2020-03-25 22:30:00,2.49,0.7595000000000001,2.6032557020000002,0.0,0.5395,0.5395,2.49,0.22,2.499699982,2.79,-1.2605,3.0615290706,0.0,0.5395,0.5395,2.79,-1.8,3.3202560142
2020-03-25 23:00:00,2.15,0.7665000000000001,2.282547316,0.0,0.6065,0.6065,2.15,0.16,2.1559452683,2.49,-1.2835,2.8013340126,0.0,0.6065,0.6065,2.49,-1.8900000000000001,3.126051823
2020-03-25 23:30:00,1.74,0.7525000000000001,1.8957468845,0.0,0.6525000000000001,0.6525000000000001,1.74,0.1,1.7428711943000001,2.02,-1.2375,2.3689251255,0.0,0.6525000000000001,0.6525000000000001,2.02,-1.8900000000000001,2.7663152387
2020-03-26 00:00:00,1.74,0.736,1.8892580554,0.0,0.536,0.536,1.74,0.2,1.7514565367000001,2.1,-1.304,2.4719255652,0.0,0.536,0.536,2.1,-1.8399999999999999,2.7920601713
2020-03-26 00:30:00,1.6435,0.7415,1.8030292566,0.0035,0.5415,0.5415113111000001,1.6400000000000001,0.2,1.6521501142,2.2335,-1.2985,2.5835294657,0.0035,0.5415,0.5415113111000001,2.23,-1.8399999999999999,2.8911070544
2020-03-26 01:00:00,1.9500000000000002,0.7175,2.0778128525,0.0,0.4575,0.4575,1.9500000000000002,0.26,1.9672569736,2.33,-1.3225,2.6791614826,0.0,0.4575,0.4575,2.33,-1.78,2.9321152774
2020-03-26 01:30:00,1.957,0.739,2.0918819278,0.007,0.529,0.5290463118000001,1.9500000000000002,0.21,1.9612750954,2.147,-1.371,2.5474006359,0.007,0.529,0.5290463118000001,2.14,-1.9,2.8617477177
2020-03-26 02:00:00,1.513,1.2505,1.9628854399,0.003,0.6205,0.6205072522,1.51,0.63,1.636154027,1.853,-1.8094999999999999,2.5899612449,0.003,0.6205,0.6205072522,1.85,-2.43,3.0540792393
2020-03-26 02:30:00,1.65,1.2615,2.0769887458,0.0,0.5815,0.5815,1.65,0.68,1.7846288129,1.96,-1.7985,2.6601132025,0.0,0.5815,0.5815,1.96,-2.38,3.0831801764
2020-03-26 03:00:00,1.32,1.2805,1.8390432975,0.0,0.5605,0.5605,1.32,0.72,1.5035956903,2.11,-1.8195000000000001,2.7861586906999998,0.0,0.5605,0.5605,2.11,-2.38,3.1806445888
2020-03-26 03:30:00,1.1,1.3305,1.726334339,0.0,0.6105,0.6105,1.1,0.72,1.3146862744,2.06,-1.8695,2.7818393645,0.0,0.6105,0.6105,2.06,-2.48,3.2239727046
2020-03-26 04:00:00,1.37,1.3195000000000001,1.9020989065,0.0,0.6695,0.6695,1.37,0.65,1.5163772618,2.06,-1.8905,2.7959953952000003,0.0,0.6695,0.6695,2.06,-2.56,3.285909311
2020-03-26 04:30:00,0.7305,1.2525,1.4499608615000001,0.0005,-0.42750000000000005,0.42750029240000004,0.73,1.6800000000000002,1.8317477992,1.3005,-1.9875,2.3751750462,0.0005,-0.42750000000000005,0.42750029240000004,1.3,-1.56,2.0306649157
2020-03-26 05:00:00,0.6000000000000001,1.2635,1.3987252232,0.0,-0.7565000000000001,0.7565000000000001,0.6000000000000001,2.02,2.1072256642,0.71,-2.0265,2.1472778698,0.0,-0.7565000000000001,0.7565000000000001,0.71,-1.27,1.4549914089
2020-03-26 05:30:00,1.55,1.3475000000000001,2.0538393925,0.0,0.1675,0.1675,1.55,1.18,1.9480503074,1.22,-1.9325,2.2853787979,0.0,0.1675,0.1675,1.22,-2.1,2.4286621832
2020-03-26 06:00:00,1.6099999999999999,1.4045,2.1365205943,0.0,0.7045,0.7045,1.6099999999999999,0.7000000000000001,1.7555910686,1.4,-1.9055,2.3645148022,0.0,0.7045,0.7045,1.4,-2.61,2.9617731176
2020-03-26 06:30:00,1.8900000000000001,1.4075,2.3565135794,0.0,0.6575000000000001,0.6575000000000001,1.8900000000000001,0.75,2.0333715843,1.72,-1.8925,2.5573338167,0.0,0.6575000000000001,0.6575000000000001,1.72,-2.55,3.075857604
2020-03-26 07:00:00,2.13,1.3980000000000001,2.5478037601,0.0,0.538,0.538,2.13,0.86,2.2970633426,1.92,-1.9220000000000002,2.7167046214,0.0,0.538,0.538,1.92,-2.46,3.1205768697
2020-03-26 07:30:00,2.2,1.336,2.5738873324,0.0,0.536,0.536,2.2,0.8,2.3409399821,2.09,-1.924,2.8407527172,0.0,0.536,0.536,2.09,-2.46,3.2279560096
