Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 08:00:00,2.36,1.319,2.703582993,0.0,0.519,0.519,2.36,0.8,2.4919069003,2.2800000000000002,-1.901,2.9685351606,0.0,0.519,0.519,2.2800000000000002,-2.42,3.3248759375
2020-03-26 08:30:00,2.5,1.3305,2.8320011035,0.0,0.5305,0.5305,2.5,0.8,2.6248809497,2.54,-1.8094999999999999,3.1186359598,0.0,0.5305,0.5305,2.54,-2.34,3.4535778549
2020-03-26 09:00:00,2.5,1.2735,2.8056732258,0.0,0.47350000000000003,0.47350000000000003,2.5,0.8,2.6248809497,2.81,-1.7565,3.3138183791999998,0.0,0.47350000000000003,0.47350000000000003,2.81,-2.23,3.5873388466
2020-03-26 09:30:00,2.42,1.8210000000000002,3.0286038037,0.0,0.481,0.481,2.42,1.34,2.7662248643,2.94,-2.229,3.689449959,0.0,0.481,0.481,2.94,-2.71,3.9984622044
2020-03-26 10:00:00,2.374,1.8315000000000001,2.9983776030000002,0.004,0.3915,0.3915204337,2.37,1.44,2.7731750756,3.154,-2.2485,3.8734310695,0.004,0.3915,0.3915204337,3.15,-2.64,4.11
2020-03-26 10:30:00,2.8305,1.853,3.3830961042,0.0105,0.453,0.4531216724,2.8200000000000003,1.4,3.1483964172,3.0505,-2.247,3.7887411168,0.0105,0.453,0.4531216724,3.04,-2.7,4.0659070329
2020-03-26 11:00:00,2.468,1.8755000000000002,3.0997619667,0.018000000000000002,0.5455,0.5457968945,2.45,1.33,2.7877230852,2.878,-2.2145,3.6313763574999998,0.018000000000000002,0.5455,0.5457968945,2.86,-2.76,3.974569159
2020-03-26 11:30:00,2.526,1.8955000000000002,3.1581001013,0.026000000000000002,0.4955,0.4961816704,2.5,1.4,2.8653097564000003,3.236,-2.2145,3.921186842,0.026000000000000002,0.4955,0.4961816704,3.21,-2.71,4.2009760771
2020-03-26 12:00:00,2.735,1.8825,3.3202456611,0.045,0.48250000000000004,0.48459390210000003,2.69,1.4,3.0325072135,2.965,-2.2275,3.7085012134,0.045,0.48250000000000004,0.48459390210000003,2.92,-2.71,3.9837796124000002
2020-03-26 12:30:00,2.656,1.9185,3.2764276659,0.026000000000000002,0.5185000000000001,0.5191514712,2.63,1.4,2.9794126938,2.946,-2.1915,3.6717282375,0.026000000000000002,0.5185000000000001,0.5191514712,2.92,-2.71,3.9837796124000002
2020-03-26 13:00:00,2.7375,1.9325,3.3508898072,0.0275,0.5325,0.5332096211,2.71,1.4,3.0502622838,2.9475,-2.1775,3.6645958167,0.0275,0.5325,0.5332096211,2.92,-2.71,3.9837796124000002
2020-03-26 13:30:00,2.7195,2.0135,3.3837645456,0.0095,0.5135000000000001,0.5135878698,2.71,1.5,3.0974344222,3.0195,-2.3165,3.8057262776,0.0095,0.5135000000000001,0.5135878698,3.01,-2.83,4.1314646313
2020-03-26 14:00:00,2.713,2.017,3.380629823,0.003,0.487,0.4870092402,2.71,1.53,3.1120732639,2.743,-2.423,3.6599150263,0.003,0.487,0.4870092402,2.74,-2.91,3.9969613458
2020-03-26 14:30:00,2.786,1.9865,3.4216923079,0.006,0.4565,0.4565394287,2.7800000000000002,1.53,3.1732160342,2.746,-2.4535,3.6824147309,0.006,0.4565,0.4565394287,2.74,-2.91,3.9969613458
2020-03-26 15:00:00,2.8375,2.029,3.488301485,0.007500000000000001,0.459,0.4590612704,2.83,1.57,3.2363250764,2.7775,-2.401,3.6714176077,0.007500000000000001,0.459,0.4590612704,2.77,-2.86,3.9815198103
2020-03-26 15:30:00,2.852,1.9985,3.4825143575,0.022,0.42850000000000005,0.4290643891,2.83,1.57,3.2363250764,2.792,-2.3815,3.6697147369,0.022,0.42850000000000005,0.4290643891,2.77,-2.81,3.945757215
2020-03-26 16:00:00,2.8445,2.0205,3.4890687153,0.0145,0.4505,0.4507332914,2.83,1.57,3.2363250764,2.8645,-2.3595,3.7111454431,0.0145,0.4505,0.4507332914,2.85,-2.81,4.0023243247
2020-03-26 16:30:00,3.092,2.0,3.6824535299,0.002,0.43,0.4300046511,3.09,1.57,3.4659774956,2.9619999999999997,-2.43,3.8312326998,0.002,0.43,0.4300046511,2.96,-2.86,4.1159689017
2020-03-26 17:00:00,3.4005,1.9215,3.9058369782,0.0005,0.42150000000000004,0.4215002966,3.4,1.5,3.7161808352,3.0205,-2.4385,3.8819714708,0.0005,0.42150000000000004,0.4215002966,3.02,-2.86,4.1593268686
2020-03-26 17:30:00,3.51,1.945,4.0128699206,0.0,0.47500000000000003,0.47500000000000003,3.51,1.47,3.8053909129,3.21,-2.385,3.9990405099,0.0,0.47500000000000003,0.47500000000000003,3.21,-2.86,4.2992673794
2020-03-26 18:00:00,3.59,1.862,4.0441493543,0.0,0.442,0.442,3.59,1.42,3.8606346629,3.37,-2.338,4.1016026136,0.0,0.442,0.442,3.37,-2.7800000000000002,4.3686725673
2020-03-26 18:30:00,3.59,1.3625,3.839857582,0.0,0.5425,0.5425,3.59,0.8200000000000001,3.682458418,3.43,-1.8175,3.8817787482,0.0,0.5425,0.5425,3.43,-2.36,4.1634721087
2020-03-26 19:00:00,3.54,1.4615,3.8298279661,0.0,0.5415,0.5415,3.54,0.92,3.6575948381,3.5700000000000003,-1.8485,4.0201806241,0.0,0.5415,0.5415,3.5700000000000003,-2.39,4.2961610771
2020-03-26 19:30:00,3.59,1.3795,3.8459225486,0.0,0.4595,0.4595,3.59,0.92,3.7060086346,3.7199999999999998,-1.8705,4.1637927722,0.0,0.4595,0.4595,3.7199999999999998,-2.33,4.3894532689
2020-03-26 20:00:00,3.38,0.931,3.5058752117000003,0.0,0.491,0.491,3.38,0.44,3.4085187399,3.77,-1.379,4.014292092,0.0,0.491,0.491,3.77,-1.87,4.20830132
2020-03-26 20:30:00,3.16,0.8755000000000001,3.2790395316,0.0,0.4355,0.4355,3.16,0.44,3.1904858564,3.69,-1.3945,3.9447091464,0.0,0.4355,0.4355,3.69,-1.83,4.1188590653
2020-03-26 21:00:00,2.77,0.929,2.9216332761,0.0,0.5690000000000001,0.5690000000000001,2.77,0.36,2.7932955447000003,3.55,-1.371,3.8055408288,0.0,0.5690000000000001,0.5690000000000001,3.55,-1.94,4.0455036769
2020-03-26 21:30:00,2.66,1.314,2.9668495075,0.0,0.584,0.584,2.66,0.73,2.7583509566,3.36,-1.816,3.8193528248,0.0,0.584,0.584,3.36,-2.4,4.1291161282
2020-03-26 22:00:00,2.667,1.3035,2.9685015159,0.007,0.4335,0.43355651300000003,2.66,0.87,2.7986603938,3.317,-1.8965,3.8208901123,0.007,0.4335,0.43355651300000003,3.31,-2.33,4.0478389296
2020-03-26 22:30:00,2.4295,1.2690000000000001,2.7409544414,0.0195,0.399,0.3994762196,2.41,0.87,2.5622255951,3.2595,-1.881,3.7633098796,0.0195,0.399,0.3994762196,3.24,-2.2800000000000002,3.9618177646
2020-03-26 23:00:00,2.4765,1.2855,2.7902620845,0.026500000000000003,0.28550000000000003,0.28672722230000003,2.45,1.0,2.6462237245,3.1965,-1.9145,3.7259794014,0.026500000000000003,0.28550000000000003,0.28672722230000003,3.17,-2.2,3.8586137407
2020-03-26 23:30:00,2.4585,1.3054999999999999,2.7836221906,0.0085,0.3055,0.3056182259,2.45,1.0,2.6462237245,2.8285,-1.9245,3.4211273727,0.0085,0.3055,0.3056182259,2.8200000000000003,-2.23,3.5951773253
2020-03-27 00:00:00,2.0855,1.2775,2.4456730158,0.0155,0.3675,0.3678267255,2.07,0.91,2.2611943747,2.5655,-1.9825,3.2422363424,0.0155,0.3675,0.3678267255,2.55,-2.35,3.4677081769
2020-03-27 00:30:00,2.054,1.2635,2.4115033174000002,0.034,0.35350000000000004,0.3551313137,2.02,0.91,2.2155134845,2.584,-1.9065,3.2111988805,0.034,0.35350000000000004,0.3551313137,2.55,-2.26,3.4073596816
2020-03-27 01:00:00,1.9809999999999999,1.254,2.3445419595,0.021,0.34400000000000003,0.3446403923,1.96,0.91,2.1609488657,2.6109999999999998,-1.876,3.2150734051,0.021,0.34400000000000003,0.3446403923,2.59,-2.22,3.4112314491999998
2020-03-27 01:30:00,1.955,1.249,2.3199193952,0.035,0.339,0.3408019953,1.92,0.91,2.1247352776,2.505,-1.881,3.1326005171,0.035,0.339,0.3408019953,2.47,-2.22,3.3210389940000002
2020-03-27 02:00:00,1.99,1.6935,2.6130522861000003,0.03,0.3635,0.3647358633,1.96,1.33,2.3686494042,2.37,-2.3465,3.3351105304,0.03,0.3635,0.3647358633,2.34,-2.71,3.5804608642
2020-03-27 02:30:00,1.8865,1.7815,2.5947301401000002,0.026500000000000003,0.36150000000000004,0.3624699988,1.8599999999999999,1.42,2.3400854685,2.4065,-2.4385,3.4260070782,0.026500000000000003,0.36150000000000004,0.3624699988,2.38,-2.8,3.6748333296
2020-03-27 03:00:00,1.92,1.7415,2.5921462632,0.0,0.3215,0.3215,1.92,1.42,2.3880536007,2.34,-2.4185,3.3652254382,0.0,0.3215,0.3215,2.34,-2.74,3.6032207815
2020-03-27 03:30:00,1.8,1.7735,2.5269155605,0.0,0.4535,0.4535,1.8,1.32,2.2321290285,2.18,-2.3865,3.2323029329,0.0,0.4535,0.4535,2.18,-2.84,3.5802234566999998
2020-03-27 04:00:00,1.65,2.0215,2.6093988292,0.0,0.42150000000000004,0.42150000000000004,1.65,1.6,2.2983689869,2.46,-2.6285,3.6000850337,0.0,0.42150000000000004,0.42150000000000004,2.46,-3.05,3.9184308084
2020-03-27 04:30:00,1.9275,2.2915,2.9943661266,0.007500000000000001,0.3815,0.38157371500000004,1.92,1.9100000000000001,2.7082282031,2.0375,-2.9285,3.5675647857,0.007500000000000001,0.3815,0.38157371500000004,2.03,-3.31,3.8829112789
2020-03-27 05:00:00,1.7265000000000001,2.294,2.8711040124,0.006500000000000001,0.384,0.3840550091,1.72,1.9100000000000001,2.5703112652,2.1565,-2.956,3.6590201216000002,0.006500000000000001,0.384,0.3840550091,2.15,-3.34,3.9721656562
2020-03-27 05:30:00,1.616,2.284,2.7978763375,0.006,0.374,0.3740481252,1.6099999999999999,1.9100000000000001,2.4980392311,2.456,-2.966,3.8508560087,0.006,0.374,0.3740481252,2.45,-3.34,4.1422336969
2020-03-27 06:00:00,1.574,2.2955,2.7833067114,0.024,0.4355,0.4361608075,1.55,1.8599999999999999,2.4211773995,2.414,-2.9745,3.8308022985,0.024,0.4355,0.4361608075,2.39,-3.41,4.1641565773
2020-03-27 06:30:00,1.65,2.268,2.8046967751,0.0,0.358,0.358,1.65,1.9100000000000001,2.5240047544,2.7,-2.952,4.0005379638,0.0,0.358,0.358,2.7,-3.31,4.2715453878
2020-03-27 07:00:00,1.33,2.2925,2.6503690780999998,0.0,0.3825,0.3825,1.33,1.9100000000000001,2.327444951,3.05,-2.9575,4.2484475106,0.0,0.3825,0.3825,3.05,-3.34,4.5230631214
2020-03-27 07:30:00,1.413,2.3565,2.7476646902,0.003,0.4465,0.4465100783,1.4100000000000001,1.9100000000000001,2.3740682383,3.123,-2.8935,4.2574019366,0.003,0.4465,0.4465100783,3.12,-3.34,4.5705579528
2020-03-27 08:00:00,1.819,2.3375,2.9618688779,0.009000000000000001,0.42750000000000005,0.4275947263,1.81,1.9100000000000001,2.6313874667,2.979,-2.9125,4.1661849755,0.009000000000000001,0.42750000000000005,0.4275947263,2.9699999999999998,-3.34,4.4695078029
2020-03-27 08:30:00,2.1985,2.302,3.1831754978,0.0085,0.322,0.3221121699,2.19,1.98,2.9523719278,3.2485,-2.878,4.3400041763,0.0085,0.322,0.3221121699,3.24,-3.2,4.5538555093
2020-03-27 09:00:00,2.379,2.324,3.325750592,0.009000000000000001,0.34400000000000003,0.3441177124,2.37,1.98,3.0882519327,3.249,-2.856,4.3258221184,0.009000000000000001,0.34400000000000003,0.3441177124,3.24,-3.2,4.5538555093
2020-03-27 09:30:00,2.2835,2.2975,3.2392712915,0.0135,0.3875,0.38773509,2.27,1.9100000000000001,2.96664794,2.9735,-2.7625,4.0587077377,0.0135,0.3875,0.38773509,2.96,-3.15,4.3225108444
2020-03-27 10:00:00,2.9485,1.9140000000000001,3.5152593432,0.0085,0.364,0.364099231,2.94,1.55,3.3235673605000002,3.7285,-2.336,4.3998418437,0.0085,0.364,0.364099231,3.7199999999999998,-2.7,4.5965639341
2020-03-27 10:30:00,2.2575,1.8045,2.890073788,0.0175,0.5045000000000001,0.5048034271,2.24,1.3,2.5899034731,3.0375,-2.1955,3.7478829357,0.0175,0.5045000000000001,0.5048034271,3.02,-2.7,4.0509751912
2020-03-27 11:00:00,2.217,1.8265,2.8724886858,0.017,0.47650000000000003,0.47680315640000004,2.2,1.35,2.5811818998,2.867,-2.2235,3.6281732663,0.017,0.47650000000000003,0.47680315640000004,2.85,-2.7,3.9258756985
2020-03-27 11:30:00,2.5685000000000002,1.8,3.1364298573,0.018500000000000003,0.32,0.3205343195,2.55,1.48,2.9483724324000002,3.0985,-2.22,3.8117059501,0.018500000000000003,0.32,0.3205343195,3.08,-2.54,3.9922424776
2020-03-27 12:00:00,2.747,1.8050000000000002,3.2869490412999998,0.017,0.325,0.3254443117,2.73,1.48,3.105366323,3.097,-2.215,3.8075758692,0.017,0.325,0.3254443117,3.08,-2.54,3.9922424776
2020-03-27 12:30:00,3.1245,1.8054999999999999,3.60864663,0.0145,0.2555,0.2559111174,3.11,1.55,3.4748525149000002,3.0945,-2.2345,3.8169255297999998,0.0145,0.2555,0.2559111174,3.08,-2.49,3.9606186385
2020-03-27 13:00:00,3.1745,1.798,3.6483221143,0.0045000000000000005,0.248,0.24804082330000002,3.17,1.55,3.5286541344,3.1445,-2.242,3.8619223516,0.0045000000000000005,0.248,0.24804082330000002,3.14,-2.49,4.0074555518
2020-03-27 13:30:00,3.3075,1.8250000000000002,3.7775893437,0.007500000000000001,0.275,0.2751022537,3.3,1.55,3.6458880948,3.0175,-2.275,3.7790119410000003,0.007500000000000001,0.275,0.2751022537,3.01,-2.55,3.9449461340000003
2020-03-27 14:00:00,3.2640000000000002,1.847,3.7503473172,0.004,0.297,0.29702693480000003,3.26,1.55,3.6097229811,3.224,-2.253,3.9332156056,0.004,0.297,0.29702693480000003,3.22,-2.55,4.1074201149
2020-03-27 14:30:00,3.1995,1.8865,3.7142539628,0.0195,0.1865,0.18751666590000002,3.18,1.7000000000000002,3.6058840802,3.3295,-2.3035,4.0486642859,0.0195,0.1865,0.18751666590000002,3.31,-2.49,4.1420043457
2020-03-27 15:00:00,2.9975,1.9729999999999999,3.5885561512,0.0175,0.273,0.2735603224,2.98,1.7000000000000002,3.4308016556,3.2775,-2.377,4.048720199,0.0175,0.273,0.2735603224,3.26,-2.65,4.2012022089
2020-03-27 15:30:00,2.9885,1.945,3.5656916931,0.0085,0.245,0.2451474046,2.98,1.7000000000000002,3.4308016556,3.4485,-2.4050000000000002,4.2043046096,0.0085,0.245,0.2451474046,3.44,-2.65,4.3423611089
2020-03-27 16:00:00,2.971,1.959,3.5587247716,0.021,0.209,0.21005237440000002,2.95,1.75,3.4300145772,3.601,-2.391,4.3225087623,0.021,0.209,0.21005237440000002,3.58,-2.6,4.4245225731
2020-03-27 16:30:00,3.0745,1.968,3.6504211058,0.0345,0.248,0.2503881986,3.04,1.72,3.4928498393,3.6845,-2.402,4.3983115226,0.0345,0.248,0.2503881986,3.65,-2.65,4.5105432045
2020-03-27 17:00:00,3.0385,1.907,3.58735714,0.0285,0.247,0.2486387942,3.01,1.6600000000000001,3.4373972712,3.8685,-2.403,4.5540862146,0.0285,0.247,0.2486387942,3.84,-2.65,4.6656296467
2020-03-27 17:30:00,2.898,1.9165,3.4743886153,0.038,0.35650000000000004,0.35851952530000003,2.86,1.56,3.2577906624,3.748,-2.3735,4.4363280142,0.038,0.35650000000000004,0.35851952530000003,3.71,-2.73,4.6061914854
2020-03-27 18:00:00,3.0445,1.88,3.5781811371,0.0345,0.4,0.4014850558,3.01,1.48,3.354176501,3.8945,-2.33,4.5382849459,0.0345,0.4,0.4014850558,3.86,-2.73,4.72784306
2020-03-27 18:30:00,2.9585,1.334,3.2453471694,0.018500000000000003,0.464,0.4643686574,2.94,0.87,3.0660234833,3.8285,-1.776,4.2203777378,0.018500000000000003,0.464,0.4643686574,3.81,-2.24,4.4196945596
2020-03-27 19:00:00,3.3285,1.2850000000000001,3.5679317889,0.0085,0.325,0.32511113480000003,3.32,0.96,3.4560092592,4.0785,-1.775,4.4480093581,0.0085,0.325,0.32511113480000003,4.07,-2.1,4.5798362416
2020-03-27 19:30:00,3.6465,1.3075,3.8738247895,0.006500000000000001,0.2975,0.2975709999,3.64,1.01,3.7775256452,4.1965,-1.8025,4.567233134,0.006500000000000001,0.2975,0.2975709999,4.19,-2.1,4.6868006145
2020-03-27 20:00:00,3.4385,1.29,3.6725171545,0.018500000000000003,0.28,0.28061049520000003,3.42,1.01,3.5660201905999998,4.2085,-1.78,4.5694498848,0.018500000000000003,0.28,0.28061049520000003,4.19,-2.06,4.6690148854
2020-03-27 20:30:00,3.17,1.3035,3.4275373448,0.04,0.24350000000000002,0.2467635508,3.13,1.06,3.3046179809,4.14,-1.8165,4.5209813371,0.04,0.24350000000000002,0.2467635508,4.1,-2.06,4.5884202074000005
2020-03-27 21:00:00,2.9530000000000003,1.28,3.2184792993,0.033,0.35000000000000003,0.3515522721,2.92,0.93,3.0645228014,3.843,-1.82,4.2521816753,0.033,0.35000000000000003,0.3515522721,3.81,-2.17,4.3846322537
2020-03-27 21:30:00,2.5205,1.298,2.8350880498,0.0405,0.308,0.3106513319,2.48,0.99,2.6702996087,4.0105,-1.862,4.4216687178,0.0405,0.308,0.3106513319,3.9699999999999998,-2.17,4.5243563078
2020-03-27 22:00:00,1.9645000000000001,1.3315000000000001,2.3732156455,0.0245,0.3715,0.37230699700000003,1.94,0.96,2.164532282,4.1745,-1.9285,4.5984304387,0.0245,0.3715,0.37230699700000003,4.15,-2.3,4.744733923
2020-03-27 22:30:00,1.6644999999999999,1.279,2.0991429799,0.0245,0.319,0.3199394474,1.6400000000000001,0.96,1.9003157632,4.1745,-1.921,4.595290116,0.0245,0.319,0.3199394474,4.15,-2.24,4.7159410514
2020-03-27 23:00:00,1.1905000000000001,1.33,1.7849902661,0.07050000000000001,0.32,0.3276739996,1.12,1.01,1.5081445554,4.3305,-1.92,4.7370486856,0.07050000000000001,0.32,0.3276739996,4.26,-2.24,4.8130239974
2020-03-27 23:30:00,1.006,1.343,1.6780002980000002,0.036000000000000004,0.373,0.3747332385,0.97,0.97,1.3717871555,4.176,-1.987,4.6246237685,0.036000000000000004,0.373,0.3747332385,4.14,-2.36,4.7654170856
2020-03-28 00:00:00,1.2770000000000001,1.3225,1.8384056272,0.007,0.3025,0.3025809809,1.27,1.02,1.6288953312,3.757,-2.0075,4.2597071789,0.007,0.3025,0.3025809809,3.75,-2.31,4.4043841794
2020-03-28 00:30:00,1.131,1.476,1.8594991261,0.031,0.456,0.4570525134,1.1,1.02,1.5001333274,3.431,-2.094,4.0195269622,0.031,0.456,0.4570525134,3.4,-2.55,4.25
2020-03-28 01:00:00,1.1795,1.396,1.8275766058,0.0195,0.316,0.3166010897,1.16,1.08,1.5849290205000002,3.5095,-2.074,4.0765262479,0.0195,0.316,0.3166010897,3.49,-2.39,4.2299172569
2020-03-28 01:30:00,0.8605,1.442,1.6792332328000001,0.0205,0.362,0.3625799912,0.84,1.08,1.3682105101,3.7605,-2.068,4.2916179059,0.0205,0.362,0.3625799912,3.74,-2.43,4.4601008957
2020-03-28 02:00:00,1.0205,1.5495,1.855362633,0.09050000000000001,0.3095,0.322460075,0.93,1.24,1.55,3.5705,-2.2005,4.1941233291,0.09050000000000001,0.3095,0.322460075,3.48,-2.51,4.2907458559
2020-03-28 02:30:00,0.861,1.905,2.0905372515,0.061,0.365,0.3700621569,0.8,1.54,1.7353962084,3.391,-2.555,4.2458104056,0.061,0.365,0.3700621569,3.33,-2.92,4.428916346
2020-03-28 03:00:00,0.964,1.8675000000000002,2.1016308548,0.034,0.3275,0.3292601555,0.93,1.54,1.7990275151000001,3.404,-2.5324999999999998,4.2427316967,0.034,0.3275,0.3292601555,3.37,-2.86,4.4200113122
2020-03-28 03:30:00,0.981,1.8505,2.0944477196,0.001,0.3105,0.3105016103,0.98,1.54,1.8253766735,3.371,-2.5495,4.2265341889,0.001,0.3105,0.3105016103,3.37,-2.86,4.4200113122
2020-03-28 04:00:00,1.0455,1.8995000000000002,2.1682182778,0.0055000000000000005,0.35950000000000004,0.35954206990000004,1.04,1.54,1.8582787735,3.1055,-2.5705,4.0313273869,0.0055000000000000005,0.35950000000000004,0.35954206990000004,3.1,-2.93,4.2655480304
2020-03-28 04:30:00,1.4245,2.2185,2.6364640145,0.0045000000000000005,0.3185,0.3185317881,1.42,1.9,2.3720033727,2.8645,-2.9115,4.0843839805,0.0045000000000000005,0.3185,0.3185317881,2.86,-3.23,4.3142206712
2020-03-28 05:00:00,1.2265,2.228,2.5432825738,0.0165,0.328,0.328414753,1.21,1.9,2.2525763028,3.0465,-2.932,4.2282131273,0.0165,0.328,0.328414753,3.03,-3.26,4.4506741062
2020-03-28 05:30:00,1.0625,2.296,2.5299253447,0.022500000000000003,0.306,0.3068260908,1.04,1.99,2.2453730202,3.2925,-2.954,4.4234231371,0.022500000000000003,0.306,0.3068260908,3.27,-3.26,4.6174126954
2020-03-28 06:00:00,0.9435,2.3215,2.5059039287,0.0135,0.41150000000000003,0.4117213864,0.93,1.9100000000000001,2.1243822632000002,3.2835,-2.9285,4.3997141384,0.0135,0.41150000000000003,0.4117213864,3.27,-3.34,4.6742379058
2020-03-28 06:30:00,1.2925,2.2735,2.6152167214,0.022500000000000003,0.3135,0.3143063792,1.27,1.96,2.3354871012,3.2425,-2.9265,4.3678608609000005,0.022500000000000003,0.3135,0.3143063792,3.22,-3.24,4.5679316983
2020-03-28 07:00:00,1.255,2.258,2.5833290538,0.025,0.34800000000000003,0.3488968329,1.23,1.9100000000000001,2.2717834404,3.315,-2.932,4.4255902431,0.025,0.34800000000000003,0.3488968329,3.29,-3.2800000000000002,4.6456969337
2020-03-28 07:30:00,1.2185,2.2800000000000002,2.5851774117,0.0385,0.37,0.3719976478,1.18,1.9100000000000001,2.2451057882,3.3285,-2.96,4.4542689917,0.0385,0.37,0.3719976478,3.29,-3.33,4.6811323416
2020-03-28 08:00:00,1.5585,2.2245,2.7161226961000002,0.0685,0.3145,0.3218734223,1.49,1.9100000000000001,2.4224367897,3.3585000000000003,-2.8855,4.4278248046,0.0685,0.3145,0.3218734223,3.29,-3.2,4.5895642495
2020-03-28 08:30:00,1.8605,2.2025,2.8831348390000002,0.0805,0.29250000000000004,0.3033751803,1.78,1.9100000000000001,2.6108427758,3.5305,-2.8175,4.5169388417,0.0805,0.29250000000000004,0.3033751803,3.45,-3.11,4.6448466067
2020-03-28 09:00:00,1.8475000000000001,2.2935,2.9450634119,0.0675,0.29350000000000004,0.3011619166,1.78,2.0,2.6773867857,3.7775,-2.8565,4.7359369189,0.0675,0.29350000000000004,0.3011619166,3.71,-3.15,4.8668881228
2020-03-28 09:30:00,1.8415,2.338,2.9761327675,0.061500000000000006,0.338,0.34354948700000004,1.78,2.0,2.6773867857,3.8215,-2.872,4.7804023104999995,0.061500000000000006,0.338,0.34354948700000004,3.76,-3.21,4.9438547713
2020-03-28 10:00:00,2.0455,2.4225,3.1705798366,0.10550000000000001,0.24250000000000002,0.2644551002,1.94,2.18,2.9182186347,4.2055,-2.8875,5.1013612399,0.10550000000000001,0.24250000000000002,0.2644551002,4.1,-3.13,5.1581876662
2020-03-28 10:30:00,1.7810000000000001,2.3465,2.9458484771,0.111,0.35650000000000004,0.37338083780000003,1.67,1.99,2.5978837541,4.141,-2.7735000000000003,4.9839927016,0.111,0.35650000000000004,0.37338083780000003,4.03,-3.13,5.1027247623
2020-03-28 11:00:00,2.1055,1.9420000000000002,2.8643488353,0.1255,0.262,0.2905068846,1.98,1.6800000000000002,2.596690201,4.3655,-2.338,4.9521545059,0.1255,0.262,0.2905068846,4.24,-2.6,4.9736907825
2020-03-28 11:30:00,2.081,1.9845000000000002,2.8755523382,0.101,0.3045,0.3208134193,1.98,1.6800000000000002,2.596690201,4.271,-2.4055,4.9018232577,0.101,0.3045,0.3208134193,4.17,-2.71,4.9732283278
2020-03-28 12:00:00,1.9835,1.7075,2.6172177021,0.1135,0.2775,0.2998141091,1.87,1.43,2.3541028015,4.5035,-2.1525,4.9914695732,0.1135,0.2775,0.2998141091,4.39,-2.43,5.0176687814
2020-03-28 12:30:00,1.9625,1.4425,2.4356133724,0.12250000000000001,0.2525,0.2806465749,1.8399999999999999,1.19,2.1912781658,4.5725,-1.8875000000000002,4.9467577766,0.12250000000000001,0.2525,0.2806465749,4.45,-2.14,4.9378234071
2020-03-28 13:00:00,1.9455,1.496,2.4541773061,0.10550000000000001,0.246,0.2676681714,1.8399999999999999,1.25,2.2244325119,4.6155,-1.8940000000000001,4.9889955151,0.10550000000000001,0.246,0.2676681714,4.51,-2.14,4.9919635415
2020-03-28 13:30:00,2.108,1.5135,2.5950618971,0.11800000000000001,0.2635,0.2887148247,1.99,1.25,2.3500212765,4.628,-1.9465,5.0206818511,0.11800000000000001,0.2635,0.2887148247,4.51,-2.21,5.0223699585
2020-03-28 14:00:00,2.112,1.4905,2.5849824466999998,0.122,0.3005,0.3243212142,1.99,1.19,2.3186634081,4.542,-1.9495,4.9427031319,0.122,0.3005,0.3243212142,4.42,-2.25,4.9597278151
2020-03-28 14:30:00,1.8655,1.5085000000000002,2.3990961840000002,0.1255,0.2685,0.2963823544,1.74,1.24,2.136632865,4.5455,-1.9215,4.9349501011,0.1255,0.2685,0.2963823544,4.42,-2.19,4.9327983944
2020-03-28 15:00:00,1.941,1.5335,2.4736821239,0.101,0.29350000000000004,0.3103920907,1.8399999999999999,1.24,2.2188285197,4.601,-1.9365,4.9919167911999995,0.101,0.29350000000000004,0.3103920907,4.5,-2.23,5.0222405359
2020-03-28 15:30:00,2.0995,1.482,2.5698685277999997,0.0795,0.292,0.3026288982,2.02,1.19,2.3444615587,4.4295,-1.9380000000000002,4.834905816,0.0795,0.292,0.3026288982,4.35,-2.23,4.8882921353
2020-03-28 16:00:00,2.1335,1.5670000000000002,2.6471326468000003,0.1135,0.267,0.2901228188,2.02,1.3,2.4021656895,4.7035,-2.023,5.1201016836,0.1135,0.267,0.2901228188,4.59,-2.29,5.1295418899
2020-03-28 16:30:00,2.233,1.525,2.704055103,0.133,0.225,0.2613694703,2.1,1.3,2.469817807,4.723,-2.065,5.1547021252,0.133,0.225,0.2613694703,4.59,-2.29,5.1295418899
2020-03-28 17:00:00,2.408,1.526,2.8508139189,0.11800000000000001,0.226,0.2549509757,2.29,1.3,2.6332679317,4.768,-2.034,5.1837226006,0.11800000000000001,0.226,0.2549509757,4.65,-2.26,5.1701160529
2020-03-28 17:30:00,2.5615,1.5070000000000001,2.9719238298,0.0915,0.257,0.2728025843,2.47,1.25,2.7682846674,4.7415,-2.043,5.1629130585,0.0915,0.257,0.2728025843,4.65,-2.3,5.1877258987
2020-03-28 18:00:00,2.569,1.363,2.9081832817,0.059000000000000004,0.253,0.2597883754,2.51,1.11,2.7444853798,4.789,-1.887,5.1473575745,0.059000000000000004,0.253,0.2597883754,4.73,-2.14,5.191579721
2020-03-28 18:30:00,2.5300000000000002,1.373,2.8785463345,0.1,0.303,0.3190752262,2.43,1.07,2.6551459470000003,4.95,-1.887,5.2974776073,0.1,0.303,0.3190752262,4.85,-2.19,5.3215223386
2020-03-28 19:00:00,2.5595,1.3940000000000001,2.9144941671,0.08950000000000001,0.324,0.3361342738,2.47,1.07,2.6918023702,5.0395,-1.866,5.3738734866,0.08950000000000001,0.324,0.3361342738,4.95,-2.19,5.41281812
2020-03-28 19:30:00,2.1345,0.971,2.3449800106,0.0845,0.491,0.4982180747,2.05,0.48,2.1054453211,4.6245,-1.409,4.8343853022,0.0845,0.491,0.4982180747,4.54,-1.9,4.921544473
2020-03-28 20:00:00,1.448,0.9895,1.7537999458,0.058,0.9395,0.9412886114000001,1.3900000000000001,0.05,1.3908989899,3.958,-1.3505,4.1820586139,0.058,0.9395,0.9412886114000001,3.9,-2.29,4.5226209215
2020-03-28 20:30:00,1.0045,1.026,1.4358608045,0.044500000000000005,0.976,0.9770139457,0.96,0.05,0.9613012015,3.7645,-1.374,4.0074101674,0.044500000000000005,0.976,0.9770139457,3.7199999999999998,-2.35,4.4001022715
2020-03-28 21:00:00,1.094,1.0055,1.4858890436,0.024,0.9555,0.9558013653,1.07,0.05,1.0711675873,3.844,-1.3945,4.0891278104,0.024,0.9555,0.9558013653,3.8200000000000003,-2.35,4.484963768
2020-03-28 21:30:00,0.7675000000000001,1.3545,1.5568322003000001,0.0975,0.9545,0.9594667790000001,0.67,0.4,0.780320447,3.4875,-1.7855,3.9179926621,0.0975,0.9545,0.9594667790000001,3.39,-2.74,4.358864531
2020-03-28 22:00:00,1.313,1.451,1.956877615,0.14300000000000002,0.541,0.5595801998000001,1.17,0.91,1.4822280526,3.9530000000000003,-1.929,4.3985508977,0.14300000000000002,0.541,0.5595801998000001,3.81,-2.47,4.5405946747
2020-03-28 22:30:00,1.0165,1.463,1.7814716529,0.1165,0.513,0.5260620211,0.9,0.9500000000000001,1.3086252328,3.9265,-1.957,4.3871689334,0.1165,0.513,0.5260620211,3.81,-2.47,4.5405946747
2020-03-28 23:00:00,1.4115,1.3940000000000001,1.9838266682999999,0.07150000000000001,0.404,0.4102782592,1.34,0.99,1.6660432166999999,4.1515,-2.006,4.6107470381999995,0.07150000000000001,0.404,0.4102782592,4.08,-2.41,4.738617942
2020-03-28 23:30:00,1.313,1.8685,2.283694649,0.093,0.34850000000000003,0.3606955087,1.22,1.52,1.9490510512,4.033,-2.5115,4.7510757992,0.093,0.34850000000000003,0.3606955087,3.94,-2.86,4.868593226
2020-03-29 00:00:00,1.1345,1.806,2.1327743083,0.0845,0.41600000000000004,0.4244952885,1.05,1.3900000000000001,1.7420103329,3.7345,-2.444,4.4631408503,0.0845,0.41600000000000004,0.4244952885,3.65,-2.86,4.637035691
2020-03-29 00:30:00,1.1515,1.8014999999999999,2.1380726134,0.1015,0.36150000000000004,0.3754790274,1.05,1.44,1.7821616088,3.4915000000000003,-2.4485,4.2644723589,0.1015,0.36150000000000004,0.3754790274,3.39,-2.81,4.4032033794
2020-03-29 01:00:00,1.178,1.9145,2.2478866186,0.088,0.3145,0.3265796228,1.09,1.6,1.9360010331000002,3.518,-2.4955,4.3132173896,0.088,0.3145,0.3265796228,3.43,-2.81,4.4340726201
2020-03-29 01:30:00,0.152,0.3245,0.3583353876,0.149,0.3215,0.35434905110000003,0.003,0.003,0.0042426407000000005,0.152,0.3245,0.3583353876,0.149,0.3215,0.35434905110000003,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.08700000000000001,0.246,0.2609310254,0.084,0.243,0.2571089263,0.003,0.003,0.0042426407000000005,0.08700000000000001,0.246,0.2609310254,0.084,0.243,0.2571089263,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.072,1.9055,2.1863472391,0.062,0.34550000000000003,0.3510188741,1.01,1.56,1.8584133017000002,3.302,-2.5245,4.1564773848,0.062,0.34550000000000003,0.3510188741,3.24,-2.87,4.328336863
2020-03-29 03:00:00,1.1440000000000001,1.9264999999999999,2.240566502,0.064,0.2665,0.2740770877,1.08,1.6600000000000001,1.9804039992,3.614,-2.5335,4.4135720511,0.064,0.2665,0.2740770877,3.55,-2.8,4.5213382975
2020-03-29 03:30:00,0.9965,1.8505,2.1017522452,0.0665,0.3005,0.30777020650000003,0.93,1.55,1.8075950874000002,3.4965,-2.6095,4.3629121582,0.0665,0.3005,0.30777020650000003,3.43,-2.91,4.4981107145
2020-03-29 04:00:00,1.025,1.9055,2.1636901927,0.095,0.2755,0.2914193714,0.93,1.63,1.8766459442,3.615,-2.5745,4.4380485858,0.095,0.2755,0.2914193714,3.52,-2.85,4.5291169117
2020-03-29 04:30:00,1.223,1.8255,2.1973118236,0.073,0.2655,0.27535295530000004,1.15,1.56,1.9380660463,3.273,-2.5545,4.1518669596,0.073,0.2655,0.27535295530000004,3.2,-2.8200000000000003,4.2652549748
2020-03-29 05:00:00,1.2005,1.8925,2.2411507089000002,0.1005,0.3325,0.34735644520000003,1.1,1.56,1.908821626,3.2405,-2.4875,4.0851556274,0.1005,0.3325,0.34735644520000003,3.14,-2.8200000000000003,4.2204265187
2020-03-29 05:30:00,1.1320000000000001,1.9215,2.2301538624,0.14200000000000002,0.28150000000000003,0.3152875672,0.99,1.6400000000000001,1.9156461051,3.432,-2.5385,4.2687944727,0.14200000000000002,0.28150000000000003,0.3152875672,3.29,-2.8200000000000003,4.3331858949
2020-03-29 06:00:00,1.001,1.8875000000000002,2.1365058507,0.151,0.3075,0.3425744445,0.85,1.58,1.7941293153000002,3.441,-2.6025,4.3143350878,0.151,0.3075,0.3425744445,3.29,-2.91,4.3922886973
2020-03-29 06:30:00,1.0725,2.128,2.3829897713,0.12250000000000001,0.498,0.5128452496,0.9500000000000001,1.63,1.88663722,3.3525,-2.322,4.0781049827,0.12250000000000001,0.498,0.5128452496,3.23,-2.8200000000000003,4.287808298
2020-03-29 07:00:00,1.2315,2.089,2.4249769587,0.12150000000000001,0.519,0.5330321285,1.11,1.57,1.9227584352,3.0915,-2.301,3.8538257939,0.12150000000000001,0.519,0.5330321285,2.9699999999999998,-2.8200000000000003,4.0955219448
2020-03-29 07:30:00,0.9500000000000001,1.967,2.1843967131,0.12,0.577,0.589346248,0.8300000000000001,1.3900000000000001,1.6189502772000002,2.83,-2.403,3.7125879114,0.12,0.577,0.589346248,2.71,-2.98,4.0279647466
2020-03-29 08:00:00,0.9510000000000001,1.908,2.1318688984,0.121,0.518,0.5319445460000001,0.8300000000000001,1.3900000000000001,1.6189502772000002,2.961,-2.462,3.8508395189,0.121,0.518,0.5319445460000001,2.84,-2.98,4.1165519552
2020-03-29 08:30:00,1.175,1.8525,2.193714031,0.165,0.4625,0.4910511684,1.01,1.3900000000000001,1.7181967291,3.205,-2.5975,4.1254128581,0.165,0.4625,0.4910511684,3.04,-3.06,4.313374549
2020-03-29 09:00:00,1.303,1.8385,2.2534176821,0.17300000000000001,0.4485,0.4807091116,1.13,1.3900000000000001,1.7913681922,3.473,-2.5615,4.3154387089,0.17300000000000001,0.4485,0.4807091116,3.3,-3.01,4.4665534812
2020-03-29 09:30:00,1.591,1.857,2.4453486459000002,0.161,0.437,0.46571450480000004,1.43,1.42,2.0152667317,3.3609999999999998,-2.463,4.166856129,0.161,0.437,0.46571450480000004,3.2,-2.9,4.3185645763
2020-03-29 10:00:00,1.792,1.7165,2.4814584925,0.182,0.3765,0.41818207760000004,1.6099999999999999,1.34,2.094683747,3.632,-2.3635,4.3333077724,0.182,0.3765,0.41818207760000004,3.45,-2.74,4.4056895034
2020-03-29 10:30:00,1.963,1.7525,2.6314682689,0.153,0.41250000000000003,0.4399605096,1.81,1.34,2.2520435165,3.6029999999999998,-2.2575,4.251813172,0.153,0.41250000000000003,0.4399605096,3.45,-2.67,4.3624992837
2020-03-29 11:00:00,2.15,1.7025000000000001,2.7424453048,0.15,0.47250000000000003,0.49573808610000003,2.0,1.23,2.3479565584,3.69,-1.9775,4.18647898,0.15,0.47250000000000003,0.49573808610000003,3.54,-2.45,4.305124853
2020-03-29 11:30:00,2.146,1.483,2.6085637811,0.146,0.453,0.4759464256,2.0,1.03,2.2496444163,3.956,-1.7970000000000002,4.345013809,0.146,0.453,0.4759464256,3.81,-2.25,4.4247711805
2020-03-29 12:00:00,2.267,1.433,2.6819354951000003,0.157,0.403,0.4325020231,2.11,1.03,2.3479778534,4.087,-1.917,4.5142505469,0.157,0.403,0.4325020231,3.93,-2.32,4.5636936795
2020-03-29 12:30:00,2.231,1.4905,2.6830861429,0.161,0.4305,0.45962076760000004,2.07,1.06,2.3256181974,4.361,-1.8895,4.7527393417,0.161,0.4305,0.45962076760000004,4.2,-2.32,4.7981663164
2020-03-29 13:00:00,2.289,1.5635,2.772012491,0.149,0.4535,0.4773502383,2.14,1.11,2.4107467723,4.349,-1.7865000000000002,4.7016362311,0.149,0.4535,0.4773502383,4.2,-2.24,4.76
2020-03-29 13:30:00,2.182,1.5805,2.6942724899,0.162,0.47050000000000003,0.4976085309,2.02,1.11,2.3048861143,4.412,-1.8595000000000002,4.7878475592,0.162,0.47050000000000003,0.4976085309,4.25,-2.33,4.846792754
2020-03-29 14:00:00,2.0995,1.5430000000000001,2.6055228362,0.11950000000000001,0.503,0.5170002418,1.98,1.04,2.2365151464,4.1595,-1.827,4.5430572581,0.11950000000000001,0.503,0.5170002418,4.04,-2.33,4.6637431319000004
2020-03-29 14:30:00,1.767,1.4865,2.3091061582,0.117,0.4465,0.4615747502,1.65,1.04,1.9504102133,4.157,-1.8835000000000002,4.5637946108000005,0.117,0.4465,0.4615747502,4.04,-2.33,4.6637431319000004
2020-03-29 15:00:00,1.742,1.4995,2.2984917337,0.092,0.4595,0.4686195152,1.65,1.04,1.9504102133,4.242,-1.8705,4.6360904057,0.092,0.4595,0.4686195152,4.15,-2.33,4.7593486949
2020-03-29 15:30:00,2.108,1.379,2.5189888845,0.098,0.389,0.4011545837,2.01,0.99,2.240580282,4.098,-1.851,4.4966437484,0.098,0.389,0.4011545837,4.0,-2.24,4.5844956102
2020-03-29 16:00:00,1.9585,1.383,2.3975844615,0.08850000000000001,0.393,0.4028414701,1.87,0.99,2.1158922468,4.2085,-1.847,4.5959635823,0.08850000000000001,0.393,0.4028414701,4.12,-2.24,4.6895628794
2020-03-29 16:30:00,2.2795,1.5005000000000002,2.7290328873,0.08950000000000001,0.5105000000000001,0.5182861179,2.19,0.99,2.4033726303,4.1095,-1.7295,4.4586052191,0.08950000000000001,0.5105000000000001,0.5182861179,4.02,-2.24,4.6019561058
2020-03-29 17:00:00,2.2335,1.37,2.6201950786,0.10350000000000001,0.38,0.3938429255,2.13,0.99,2.3488294957,4.2135,-1.8599999999999999,4.6057770517000005,0.10350000000000001,0.38,0.3938429255,4.11,-2.24,4.6807798496
2020-03-29 17:30:00,2.2695,1.3655,2.6486261533,0.1395,0.4955,0.5147625666,2.13,0.87,2.3008259387,4.1595,-1.8445,4.5501231302,0.1395,0.4955,0.5147625666,4.02,-2.34,4.6514513864
2020-03-29 18:00:00,2.3855,1.4125,2.7723215001,0.0855,0.49250000000000005,0.4998664822,2.3,0.92,2.4771758113,4.1055,-1.7275,4.4541426223,0.0855,0.49250000000000005,0.4998664822,4.02,-2.22,4.5922543484
2020-03-29 18:30:00,2.1525,1.342,2.5365764822,0.07250000000000001,0.47200000000000003,0.4775356008,2.08,0.87,2.2546174842,4.0925,-1.8780000000000001,4.5028258072,0.07250000000000001,0.47200000000000003,0.4775356008,4.02,-2.35,4.6564900945000005
2020-03-29 19:00:00,2.473,1.31,2.7985405125,0.093,0.44,0.4497210246,2.38,0.87,2.5340284134,4.003,-1.9100000000000001,4.435325129,0.093,0.44,0.4497210246,3.91,-2.35,4.5618636543
2020-03-29 19:30:00,2.3064999999999998,1.3475000000000001,2.671272824,0.0465,0.47750000000000004,0.4797587936,2.26,0.87,2.4216729754,4.3465,-1.8725,4.7326861823,0.0465,0.47750000000000004,0.4797587936,4.3,-2.35,4.9002550954
2020-03-29 20:00:00,2.421,1.3995,2.7963979062,0.051000000000000004,0.48950000000000005,0.49214962160000003,2.37,0.91,2.538700455,4.311,-1.8005,4.6718862625,0.051000000000000004,0.48950000000000005,0.49214962160000003,4.26,-2.29,4.836496666
2020-03-29 20:30:00,2.6355,1.471,3.018228164,0.0455,0.501,0.5030618749,2.59,0.97,2.7656825559,4.4355,-1.859,4.8093181689,0.0455,0.501,0.5030618749,4.39,-2.36,4.9841448615
2020-03-29 21:00:00,2.4715,1.5135,2.8981018788,0.0315,0.5435,0.5444120682,2.44,0.97,2.6257379915,4.3015,-1.8765,4.6929899318,0.0315,0.5435,0.5444120682,4.27,-2.42,4.9080851663
2020-03-29 21:30:00,2.0505,1.3775,2.4702340982,0.0205,0.40750000000000003,0.40801531830000004,2.03,0.97,2.2498444391,4.2905,-2.0125,4.7390448932,0.0205,0.40750000000000003,0.40801531830000004,4.27,-2.42,4.9080851663
2020-03-29 22:00:00,2.126,1.4100000000000001,2.5510734995,0.036000000000000004,0.52,0.5212446642,2.09,0.89,2.2716073604,3.886,-1.94,4.3433392684,0.036000000000000004,0.52,0.5212446642,3.85,-2.46,4.5688182279
2020-03-29 22:30:00,2.022,1.3825,2.4494469274,0.032,0.41250000000000003,0.41373935030000003,1.99,0.97,2.2138202276,3.882,-1.9675,4.3521236483,0.032,0.41250000000000003,0.41373935030000003,3.85,-2.38,4.5262456849
2020-03-29 23:00:00,1.599,1.3635,2.1014122037,0.039,0.48350000000000004,0.4850703557,1.56,0.88,1.7910890542,3.699,-1.9665,4.1892389822,0.039,0.48350000000000004,0.4850703557,3.66,-2.45,4.4043274174
2020-03-29 23:30:00,1.659,1.3635,2.1474201382,0.039,0.48350000000000004,0.4850703557,1.62,0.88,1.8435834671,3.489,-1.8265,3.9381751167,0.039,0.48350000000000004,0.4850703557,3.45,-2.31,4.1519393059
2020-03-30 00:00:00,1.819,1.4035,2.297514581,0.039,0.48350000000000004,0.4850703557,1.78,0.92,2.0036965838,2.989,-2.0865,3.6452164888,0.039,0.48350000000000004,0.4850703557,2.95,-2.5700000000000003,3.9124672523
2020-03-30 00:30:00,1.811,1.7365,2.5090143981,0.031,0.48650000000000004,0.4874866665,1.78,1.25,2.1750632175,2.501,-2.3035,3.4001637093,0.031,0.48650000000000004,0.4874866665,2.47,-2.79,3.7262581768
2020-03-30 01:00:00,1.924,1.7515,2.6018317105,0.014,0.5015000000000001,0.5016953757,1.9100000000000001,1.25,2.2826738707,2.144,-2.2885,3.1359158551,0.014,0.5015000000000001,0.5016953757,2.13,-2.79,3.5101282028
2020-03-30 01:30:00,2.0205,1.7415,2.6674411896,0.0105,0.49150000000000005,0.4916121439,2.01,1.25,2.3669811998,2.0405,-2.3385,3.1035822045,0.0105,0.49150000000000005,0.4916121439,2.03,-2.83,3.4827862409
2020-03-30 02:00:00,1.888,1.7675,2.5862328298,0.008,0.5175000000000001,0.5175618321000001,1.88,1.25,2.2576315023,2.038,-2.3125,3.0823854804,0.008,0.5175000000000001,0.5175618321000001,2.03,-2.83,3.4827862409
2020-03-30 02:30:00,1.955,1.737,2.6151852707,0.005,0.487,0.4870256667,1.9500000000000002,1.25,2.3162469644,1.975,-2.343,3.0643553971,0.005,0.487,0.4870256667,1.97,-2.83,3.4481589291
2020-03-30 03:00:00,1.9105,1.744,2.5868023214,0.0005,0.494,0.49400025300000006,1.9100000000000001,1.25,2.2826738707,1.9705,-2.336,3.0561031151,0.0005,0.494,0.49400025300000006,1.97,-2.83,3.4481589291
2020-03-30 03:30:00,2.0105,2.046,2.8684884957000003,0.0005,0.536,0.5360002332,2.01,1.51,2.5140007955,1.7905000000000002,-2.634,3.184940541,0.0005,0.536,0.5360002332,1.79,-3.17,3.640467003
2020-03-30 04:00:00,2.082,2.236,3.0552283057,0.002,0.446,0.4460044843,2.08,1.79,2.7441756504,1.792,-2.854,3.3699525219,0.002,0.446,0.4460044843,1.79,-3.3,3.754210969
2020-03-30 04:30:00,1.9225,2.3285,3.0195891277,0.0025,0.5385,0.5385058031000001,1.92,1.79,2.6249761904,1.7925,-2.8815,3.3935377558,0.0025,0.5385,0.5385058031000001,1.79,-3.42,3.8601165786
2020-03-30 05:00:00,2.0605,2.31,3.0954418505,0.0005,0.48,0.48000026040000005,2.06,1.83,2.7554491467,1.7905000000000002,-2.94,3.4423088545000002,0.0005,0.48,0.48000026040000005,1.79,-3.42,3.8601165786
2020-03-30 05:30:00,2.14,2.316,3.1533245948,0.0,0.486,0.486,2.14,1.83,2.8157592227,1.79,-2.934,3.4369253702,0.0,0.486,0.486,1.79,-3.42,3.8601165786
2020-03-30 06:00:00,2.1,2.323,3.1315058678,0.0,0.493,0.493,2.1,1.83,2.7854802099000002,1.88,-2.927,3.4787539436,0.0,0.493,0.493,1.88,-3.42,3.9026657556
2020-03-30 06:30:00,2.1,2.3235,3.1318767936,0.0,0.49350000000000005,0.49350000000000005,2.1,1.83,2.7854802099000002,2.1,-2.8765,3.5614957883000002,0.0,0.49350000000000005,0.49350000000000005,2.1,-3.37,3.9707555956
2020-03-30 07:00:00,1.9300000000000002,2.34,3.0332325991,0.0,0.58,0.58,1.9300000000000002,1.76,2.6119915773,2.06,-2.86,3.5246560116,0.0,0.58,0.58,2.06,-3.44,4.0096383877
2020-03-30 07:30:00,1.9300000000000002,2.379,3.063419821,0.0,0.579,0.579,1.9300000000000002,1.8,2.6391096984,2.14,-2.911,3.6129656793000002,0.0,0.579,0.579,2.14,-3.49,4.0938612580000004
2020-03-30 08:00:00,2.1605,2.431,3.2523101405,0.0005,0.7010000000000001,0.7010001783,2.16,1.73,2.7673995013,1.9805000000000001,-2.919,3.5274553505,0.0005,0.7010000000000001,0.7010001783,1.98,-3.62,4.1261119713
2020-03-30 08:30:00,2.626,2.4245,3.5740839736,0.006,0.6145,0.6145292914,2.62,1.81,3.1844151739,2.166,-2.9055,3.6240152111,0.006,0.6145,0.6145292914,2.16,-3.52,4.1298910397
2020-03-30 09:00:00,2.7295,2.3775,3.6197619397,0.0095,0.5675,0.5675795098,2.7199999999999998,1.81,3.267185333,2.1395,-2.9525,3.6461920547,0.0095,0.5675,0.5675795098,2.13,-3.52,4.1142800099
2020-03-30 09:30:00,2.7825,2.375,3.6582688871,0.0025,0.485,0.48500644330000003,2.7800000000000002,1.8900000000000001,3.3616216325,2.5125,-2.9050000000000002,3.8407917478,0.0025,0.485,0.48500644330000003,2.51,-3.39,4.218080132
2020-03-30 10:00:00,2.502,2.4025,3.4687188197,0.042,0.5125000000000001,0.5142180958,2.46,1.8900000000000001,3.1022088905,2.422,-2.8775,3.7611288532,0.042,0.5125000000000001,0.5142180958,2.38,-3.39,4.1420405599
2020-03-30 10:30:00,2.6405000000000003,2.1515,3.4060523337,0.030500000000000003,0.4615,0.4625067567,2.61,1.69,3.1093729271,2.7705,-2.6085000000000003,3.8052519627,0.030500000000000003,0.4615,0.4625067567,2.74,-3.07,4.1149119067
2020-03-30 11:00:00,2.4445,1.7915,3.0306851536,0.0245,0.47150000000000003,0.4721361033,2.42,1.32,2.756592099,2.9445,-2.2285,3.6927350975,0.0245,0.47150000000000003,0.4721361033,2.92,-2.7,3.9769837817
2020-03-30 11:30:00,2.289,1.846,2.9406184724,0.029,0.526,0.5267988231,2.26,1.32,2.6172504656999998,2.429,-2.174,3.2598032149,0.029,0.526,0.5267988231,2.4,-2.7,3.6124783736
2020-03-30 12:00:00,3.016,1.8010000000000002,3.5128132601,0.056,0.401,0.4048913434,2.96,1.4,3.2743854385,3.196,-2.189,3.8737755485000003,0.056,0.401,0.4048913434,3.14,-2.59,4.0703439658
2020-03-30 12:30:00,2.2905,1.8325,2.9333336837,0.09050000000000001,0.5425,0.5499968182,2.2,1.29,2.5503137062,2.9305,-2.1575,3.6390433496,0.09050000000000001,0.5425,0.5499968182,2.84,-2.7,3.9186222068000003
2020-03-30 13:00:00,3.0195,1.6065,3.420266437,0.0795,0.3165,0.3263318863,2.94,1.29,3.2105606987,3.8995,-2.0435,4.4024984384,0.0795,0.3165,0.3263318863,3.8200000000000003,-2.36,4.4902115763
2020-03-30 13:30:00,2.746,1.338,3.0546292737,0.106,0.448,0.4603694169,2.64,0.89,2.7859827709,3.516,-1.742,3.9238781836000003,0.106,0.448,0.4603694169,3.41,-2.19,4.0526781269
2020-03-30 14:00:00,2.841,1.3845,3.1603989068000002,0.081,0.41450000000000004,0.42234020650000004,2.76,0.97,2.9254914117,3.601,-1.7755,4.0149223218,0.081,0.41450000000000004,0.42234020650000004,3.52,-2.19,4.1456603817
2020-03-30 14:30:00,2.4515000000000002,1.3685,2.8076047621,0.0915,0.3985,0.4088697837,2.36,0.97,2.5515681453,3.9815,-1.7915,4.3659837952,0.0915,0.3985,0.4088697837,3.89,-2.19,4.4641012533
2020-03-30 15:00:00,2.7640000000000002,1.3885,3.093158297,0.074,0.41850000000000004,0.4249920587,2.69,0.97,2.8595454183999998,3.5540000000000003,-1.7715,3.9710361683,0.074,0.41850000000000004,0.4249920587,3.48,-2.19,4.1117514516
2020-03-30 15:30:00,3.0565,1.376,3.3519499176,0.0465,0.406,0.4086541937,3.01,0.97,3.1624357701,3.4365,-1.784,3.8719747223,0.0465,0.406,0.4086541937,3.39,-2.19,4.0358642197
2020-03-30 16:00:00,3.4945,1.3705,3.7536383017,0.0345,0.4005,0.40198320860000003,3.46,0.97,3.5933967218,3.3245,-1.7895,3.7755278439,0.0345,0.4005,0.40198320860000003,3.29,-2.19,3.9522398712999998
2020-03-30 16:30:00,3.4465,1.3005,3.6837022817,0.036500000000000005,0.3705,0.37229356700000005,3.41,0.93,3.5345438178,3.6165000000000003,-1.8195000000000001,4.0484135782,0.036500000000000005,0.3705,0.37229356700000005,3.58,-2.19,4.1967249135
2020-03-30 17:00:00,3.5324999999999998,1.266,3.7525074617,0.0125,0.336,0.3362324345,3.52,0.93,3.6407828828,3.5925000000000002,-1.854,4.0426936874,0.0125,0.336,0.3362324345,3.58,-2.19,4.1967249135
2020-03-30 17:30:00,3.3705,1.2665,3.6005961312,0.07050000000000001,0.3365,0.34380590450000004,3.3,0.93,3.4285419642,4.1605,-1.8035,4.5345752282,0.07050000000000001,0.3365,0.34380590450000004,4.09,-2.14,4.6160264297
2020-03-30 18:00:00,3.468,1.318,3.710006469,0.058,0.388,0.39231110100000005,3.41,0.93,3.5345438178,4.318,-1.752,4.659895707,0.058,0.388,0.39231110100000005,4.26,-2.14,4.7673053185
2020-03-30 18:30:00,3.4015,1.302,3.642170541,0.0415,0.452,0.4539011456,3.36,0.85,3.4658476597,4.0815,-1.788,4.455960755,0.0415,0.452,0.4539011456,4.04,-2.24,4.6194371952
2020-03-30 19:00:00,3.245,1.3054999999999999,3.4977643217,0.065,0.5055000000000001,0.5096618977,3.18,0.8,3.2790852383,4.005,-1.7845,4.3845712732,0.065,0.5055000000000001,0.5096618977,3.94,-2.29,4.5571592028
2020-03-30 19:30:00,3.1825,1.2805,3.4304498976,0.07250000000000001,0.4005,0.40700921370000004,3.11,0.88,3.2321045775,3.9425,-1.8195000000000001,4.3421062285,0.07250000000000001,0.4005,0.40700921370000004,3.87,-2.22,4.4615356101
2020-03-30 20:00:00,3.129,1.2735,3.378230787,0.059000000000000004,0.3435,0.34853012780000003,3.07,0.93,3.2077718123,4.429,-1.8265,4.7908395141,0.059000000000000004,0.3435,0.34853012780000003,4.37,-2.17,4.8791187729
2020-03-30 20:30:00,3.2405,1.288,3.4870882194,0.060500000000000005,0.358,0.363076094,3.18,0.93,3.3132008693,4.0805,-1.812,4.4647311509,0.060500000000000005,0.358,0.363076094,4.02,-2.17,4.5682928978
2020-03-30 21:00:00,3.225,1.299,3.4767838587,0.045,0.40900000000000003,0.4114681033,3.18,0.89,3.3021962389,3.8449999999999998,-1.811,4.2501465857,0.045,0.40900000000000003,0.4114681033,3.8,-2.22,4.4009544419
2020-03-30 21:30:00,2.8125,1.271,3.0863566304,0.0325,0.381,0.3823836424,2.7800000000000002,0.89,2.9189895512,3.9125,-1.839,4.3231443707,0.0325,0.381,0.3823836424,3.88,-2.22,4.4702125229
2020-03-30 22:00:00,2.448,1.272,2.7587475419,0.018000000000000002,0.382,0.3824238486,2.43,0.89,2.5878562557,3.818,-1.888,4.259303699,0.018000000000000002,0.382,0.3824238486,3.8,-2.27,4.4263867883
2020-03-30 22:30:00,2.459,1.3575,2.8088231076,0.029,0.3675,0.3686424419,2.43,0.99,2.6239283527,3.9290000000000003,-1.9525000000000001,4.3874021072,0.029,0.3675,0.3686424419,3.9,-2.32,4.5378849699
2020-03-30 23:00:00,2.273,1.7890000000000001,2.8925853488,0.033,0.439,0.4402385717,2.24,1.35,2.615358484,3.383,-2.351,4.1196953771,0.033,0.439,0.4402385717,3.35,-2.79,4.3596559497000005
2020-03-30 23:30:00,2.409,1.764,2.9857958738,0.029,0.41400000000000003,0.4150144576,2.38,1.35,2.7362200204000002,2.939,-2.436,3.8173049394,0.029,0.41400000000000003,0.4150144576,2.91,-2.85,4.0731560245
2020-03-31 00:00:00,2.1595,2.193,3.0777734241,0.0495,0.41300000000000003,0.415955827,2.11,1.78,2.7605253123,2.6895,-2.877,3.9383421955999998,0.0495,0.41300000000000003,0.415955827,2.64,-3.29,4.2182579343
2020-03-31 00:30:00,1.949,2.195,2.9354090005,0.039,0.41500000000000004,0.41682850190000004,1.9100000000000001,1.78,2.6108427758,2.899,-2.875,4.082869824,0.039,0.41500000000000004,0.41682850190000004,2.86,-3.29,4.359323342
2020-03-31 01:00:00,1.8115,2.2185,2.8641359081,0.0315,0.3985,0.39974304250000003,1.78,1.82,2.5457415423,2.9615,-2.8915,4.1389919667,0.0315,0.3985,0.39974304250000003,2.93,-3.29,4.405564663
2020-03-31 01:30:00,1.5545,2.2235,2.7130098599,0.0145,0.4635,0.4637267514,1.54,1.76,2.3386320788,2.8245,-2.8665000000000003,4.0242542787,0.0145,0.4635,0.4637267514,2.81,-3.33,4.3571779858
2020-03-31 02:00:00,1.6320000000000001,1.8345,2.4553643823,0.012,0.42450000000000004,0.4246695774,1.62,1.4100000000000001,2.1476731595,2.622,-2.4855,3.6128374237000003,0.012,0.42450000000000004,0.4246695774,2.61,-2.91,3.9089896393
2020-03-31 02:30:00,1.7375,1.6525,2.3978453870000003,0.0175,0.4325,0.4328539014,1.72,1.22,2.1087437018,2.6775,-2.3075,3.5346233887,0.0175,0.4325,0.4328539014,2.66,-2.74,3.8187956217
2020-03-31 03:00:00,1.4845000000000002,1.689,2.2486576551,0.044500000000000005,0.46900000000000003,0.4711064105,1.44,1.22,1.8873261508999999,2.7045,-2.271,3.5315380856000003,0.044500000000000005,0.46900000000000003,0.4711064105,2.66,-2.74,3.8187956217
2020-03-31 03:30:00,1.32,1.7185000000000001,2.1669430657,0.05,0.4985,0.5010012475,1.27,1.22,1.7610508227000001,2.63,-2.3015,3.4948250672,0.05,0.4985,0.5010012475,2.58,-2.8,3.8074138204
2020-03-31 04:00:00,1.1175,1.698,2.0327346728,0.0475,0.40800000000000003,0.410755706,1.07,1.29,1.6760071599000002,3.2475,-2.342,4.0039006294,0.0475,0.40800000000000003,0.410755706,3.2,-2.75,4.21930089
2020-03-31 04:30:00,1.1735,1.7149999999999999,2.078058529,0.10350000000000001,0.385,0.3986693492,1.07,1.33,1.7069856473,3.1835,-2.365,3.9658413042,0.10350000000000001,0.385,0.3986693492,3.08,-2.75,4.1290313634
2020-03-31 05:00:00,1.314,1.7235,2.1672674616,0.094,0.4335,0.4435744019,1.22,1.29,1.7755280905,2.794,-2.3165,3.6294088017,0.094,0.4335,0.4435744019,2.7,-2.75,3.8538941345
2020-03-31 05:30:00,1.4095,1.7275,2.2295619525,0.0795,0.3275,0.3370111274,1.33,1.4,1.9310359914,2.9595000000000002,-2.3825,3.7993350076,0.0795,0.3275,0.3370111274,2.88,-2.71,3.9545543365
2020-03-31 06:00:00,1.892,1.6985000000000001,2.5425511303,0.062,0.2185,0.2271260663,1.83,1.48,2.3535717537,3.262,-2.3515,4.0212182545,0.062,0.2185,0.2271260663,3.2,-2.5700000000000003,4.1042538908
2020-03-31 06:30:00,2.0115,1.6875,2.6256025023,0.061500000000000006,0.2675,0.2744785966,1.9500000000000002,1.42,2.4122396233,2.7615,-2.3025,3.5954677721,0.061500000000000006,0.2675,0.2744785966,2.7,-2.5700000000000003,3.7275863504
2020-03-31 07:00:00,1.8439999999999999,1.6785,2.4935312811,0.024,0.2985,0.2994632699,1.82,1.38,2.2840315234,2.974,-2.3815,3.8100155183,0.024,0.2985,0.2994632699,2.95,-2.68,3.9855865315
2020-03-31 07:30:00,1.2575,1.714,2.125818019,0.0575,0.404,0.40807137860000003,1.2,1.31,1.7765415841,3.2975,-2.356,4.0526833395,0.0575,0.404,0.40807137860000003,3.24,-2.76,4.2561954842
2020-03-31 08:00:00,1.474,1.759,2.2949416115,0.024,0.449,0.4496409679,1.45,1.31,1.9541238446,3.384,-2.311,4.097825887,0.024,0.449,0.4496409679,3.36,-2.76,4.3482410237
