Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 08:30:00,1.768,1.7225000000000001,2.4683659068,0.058,0.35250000000000004,0.3572397654,1.71,1.37,2.1911184359,3.568,-2.3275,4.2600328931,0.058,0.35250000000000004,0.3572397654,3.51,-2.68,4.4161634934
2020-03-31 09:00:00,1.4705,1.816,2.3367127015999998,0.030500000000000003,0.446,0.4470416647,1.44,1.37,1.9875864761000002,3.9805,-2.334,4.6143186117,0.030500000000000003,0.446,0.4470416647,3.95,-2.7800000000000002,4.8302070349
2020-03-31 09:30:00,1.3875,1.8235000000000001,2.2913551667,0.0575,0.4535,0.45713072530000004,1.33,1.37,1.9093978108,3.9575,-2.3265000000000002,4.590687149,0.0575,0.4535,0.45713072530000004,3.9,-2.7800000000000002,4.7894049735
2020-03-31 10:00:00,1.329,1.8439999999999999,2.2730105587000002,0.069,0.534,0.5384394116,1.26,1.31,1.8176083186,3.839,-2.306,4.4783431088,0.069,0.534,0.5384394116,3.77,-2.84,4.7200105932
2020-03-31 10:30:00,1.812,1.8025,2.5558462884,0.062,0.49250000000000005,0.4963871977,1.75,1.31,2.1860009149,3.592,-2.2875,4.2585349887,0.062,0.49250000000000005,0.4963871977,3.5300000000000002,-2.7800000000000002,4.4932504938
2020-03-31 11:00:00,1.9855,1.639,2.5745934145,0.0755,0.429,0.4355929866,1.9100000000000001,1.21,2.2610174701,3.3255,-2.071,3.9176512414999998,0.0755,0.429,0.4355929866,3.25,-2.5,4.1003048667
2020-03-31 11:30:00,2.1675,1.424,2.593420955,0.0275,0.514,0.5147351261,2.14,0.91,2.3254461937,3.2375,-1.8559999999999999,3.7317746784,0.0275,0.514,0.5147351261,3.21,-2.37,3.9901127804
2020-03-31 12:00:00,2.104,1.4215,2.5391885023,0.064,0.4415,0.4461146153,2.04,0.98,2.2631835984,3.384,-1.8585,3.8607613563000003,0.064,0.4415,0.4461146153,3.32,-2.3,4.0388612256
2020-03-31 12:30:00,1.903,1.4465,2.3903496083,0.053,0.5765,0.5789311272000001,1.85,0.87,2.04435809,2.783,-1.8135,3.3217271486,0.053,0.5765,0.5789311272000001,2.73,-2.39,3.6283605113
2020-03-31 13:00:00,2.681,1.427,3.0371187003,0.031,0.437,0.4380981625,2.65,0.99,2.8288867068,3.181,-1.873,3.6914617701,0.031,0.437,0.4380981625,3.15,-2.31,3.9062257999
2020-03-31 13:30:00,2.692,1.3965,3.0326681734,0.042,0.40650000000000003,0.4086639818,2.65,0.99,2.8288867068,3.322,-1.9035000000000002,3.8287068639,0.042,0.40650000000000003,0.4086639818,3.2800000000000002,-2.31,4.0117951094
2020-03-31 14:00:00,2.6555,1.4325,3.0172398811,0.0655,0.36250000000000004,0.3683700585,2.59,1.07,2.802320467,3.6055,-1.8475000000000001,4.051282081,0.0655,0.36250000000000004,0.3683700585,3.54,-2.21,4.1732121921
2020-03-31 14:30:00,3.4615,1.448,3.7521575460000003,0.0415,0.248,0.2514483048,3.42,1.2,3.6244171945,3.8415,-1.8820000000000001,4.2777384504,0.0415,0.248,0.2514483048,3.8,-2.13,4.3562483859
2020-03-31 15:00:00,3.519,1.4225,3.795637924,0.039,0.2225,0.2258921203,3.48,1.2,3.6810867959999998,4.099,-1.9075000000000002,4.5211013315,0.039,0.2225,0.2258921203,4.06,-2.13,4.5848118827
2020-03-31 15:30:00,3.8595,1.196,4.040563853,0.0195,0.226,0.2268397011,3.84,0.97,3.9606186385,3.8595,-1.634,4.1911449808,0.0195,0.226,0.2268397011,3.84,-1.8599999999999999,4.2667552074
2020-03-31 16:00:00,3.7945,0.9215000000000001,3.9047909675,0.0245,0.21150000000000002,0.212914302,3.77,0.71,3.8362742342000002,3.8645,-1.4385,4.12354732,0.0245,0.21150000000000002,0.212914302,3.84,-1.65,4.1794856143
2020-03-31 16:30:00,3.8805,0.899,3.9832751913,0.0105,0.149,0.1493695083,3.87,0.75,3.9420045662,4.1105,-1.461,4.3624226354,0.0105,0.149,0.1493695083,4.1,-1.6099999999999999,4.4047814929
2020-03-31 17:00:00,3.9955,0.8755000000000001,4.0902958939,0.0055000000000000005,0.1255,0.1256204601,3.99,0.75,4.0598768454,4.2555,-1.4445000000000001,4.4939804739,0.0055000000000000005,0.1255,0.1256204601,4.25,-1.57,4.5307173825
2020-03-31 17:30:00,4.0945,0.881,4.1882085968,0.0145,0.131,0.1318000379,4.08,0.75,4.1483611222,4.2645,-1.439,4.5007422999,0.0145,0.131,0.1318000379,4.25,-1.57,4.5307173825
2020-03-31 18:00:00,4.268,0.8965000000000001,4.3611393293,0.018000000000000002,0.0965,0.0981644029,4.25,0.8,4.3246387132,4.468,-1.4335,4.6923284465,0.018000000000000002,0.0965,0.0981644029,4.45,-1.53,4.705677422
2020-03-31 18:30:00,4.187,0.886,4.2797155279,0.007,0.156,0.1561569723,4.18,0.73,4.2432652521,4.577,-1.424,4.7934022364,0.007,0.156,0.1561569723,4.57,-1.58,4.835421388
2020-03-31 19:00:00,4.4895,0.886,4.576090717,0.0095,0.126,0.1263576274,4.48,0.76,4.5440070422000005,4.4095,-1.454,4.6430384717,0.0095,0.126,0.1263576274,4.4,-1.58,4.675082887
2020-03-31 19:30:00,4.4015,0.873,4.4872409396,0.0015,0.113,0.1130099553,4.4,0.76,4.4651539727,4.6315,-1.417,4.8434162788,0.0015,0.113,0.1130099553,4.63,-1.53,4.8762485581
2020-03-31 20:00:00,4.402,0.8765000000000001,4.488413556,0.002,0.1165,0.1165171661,4.4,0.76,4.4651539727,4.552,-1.4135,4.7664123038,0.002,0.1165,0.1165171661,4.55,-1.53,4.8003541536
2020-03-31 20:30:00,4.4705,0.9155000000000001,4.5632784815,0.0005,0.1555,0.1555008039,4.47,0.76,4.5341482111,4.6605,-1.3745,4.8589618747,0.0005,0.1555,0.1555008039,4.66,-1.53,4.9047426028
2020-03-31 21:00:00,4.35,0.854,4.4330368823,0.0,0.20400000000000001,0.20400000000000001,4.35,0.65,4.3982951242,4.44,-1.326,4.6337755664,0.0,0.20400000000000001,0.20400000000000001,4.44,-1.53,4.6962218857
2020-03-31 21:30:00,4.31,0.792,4.3821643055,0.0,0.14200000000000002,0.14200000000000002,4.31,0.65,4.3587383496,4.24,-1.358,4.4521639682,0.0,0.14200000000000002,0.14200000000000002,4.24,-1.5,4.4975104224
2020-03-31 22:00:00,4.06,0.7795000000000001,4.134152906,0.0,0.1895,0.1895,4.06,0.59,4.102645488,3.98,-1.3905,4.2159091843,0.0,0.1895,0.1895,3.98,-1.58,4.2821489932
2020-03-31 22:30:00,3.93,0.762,4.0031917266,0.0,0.17200000000000001,0.17200000000000001,3.93,0.59,3.9740407648,3.87,-1.408,4.1181748384,0.0,0.17200000000000001,0.17200000000000001,3.87,-1.58,4.1801076541
2020-03-31 23:00:00,3.84,0.737,3.9100855489,0.0,0.147,0.147,3.84,0.59,3.8850611321,3.83,-1.433,4.0893017741,0.0,0.147,0.147,3.83,-1.58,4.1431027021
2020-03-31 23:30:00,3.33,0.707,3.4042251688,0.0,0.20700000000000002,0.20700000000000002,3.33,0.5,3.3673283178,3.71,-1.373,3.9559106411,0.0,0.20700000000000002,0.20700000000000002,3.71,-1.58,4.0324310285
2020-04-01 00:00:00,3.08,0.663,3.1505505868,0.0,0.263,0.263,3.08,0.4,3.1058654188,3.42,-1.397,3.6943211826,0.0,0.263,0.263,3.42,-1.6600000000000001,3.8015786195
2020-04-01 00:30:00,3.22,0.65,3.2849505324,0.0,0.0,0.0,3.22,0.65,3.2849505324,3.5300000000000002,-1.56,3.8593393217000003,0.0,0.0,0.0,3.5300000000000002,-1.56,3.8593393217000003
2020-04-01 01:00:00,3.31,0.6900000000000001,3.3811536493,0.0,0.0,0.0,3.31,0.6900000000000001,3.3811536493,3.26,-1.6800000000000002,3.6674241642,0.0,0.0,0.0,3.26,-1.6800000000000002,3.6674241642
2020-04-01 01:30:00,3.31,0.6900000000000001,3.3811536493,0.0,0.0,0.0,3.31,0.6900000000000001,3.3811536493,3.09,-1.6800000000000002,3.5171721596000003,0.0,0.0,0.0,3.09,-1.6800000000000002,3.5171721596000003
2020-04-01 02:00:00,3.2,0.65,3.2653483735,0.0,0.0,0.0,3.2,0.65,3.2653483735,3.09,-1.6800000000000002,3.5171721596000003,0.0,0.0,0.0,3.09,-1.6800000000000002,3.5171721596000003
2020-04-01 02:30:00,3.2,0.6000000000000001,3.2557641192,0.0,0.0,0.0,3.2,0.6000000000000001,3.2557641192,3.09,-1.76,3.5560793017,0.0,0.0,0.0,3.09,-1.76,3.5560793017
2020-04-01 03:00:00,3.2,0.68,3.2714522769,0.0,0.0,0.0,3.2,0.68,3.2714522769,3.03,-1.73,3.4890973045,0.0,0.0,0.0,3.03,-1.73,3.4890973045
2020-04-01 03:30:00,3.2,0.68,3.2714522769,0.0,0.0,0.0,3.2,0.68,3.2714522769,3.03,-1.73,3.4890973045,0.0,0.0,0.0,3.03,-1.73,3.4890973045
2020-04-01 04:00:00,3.2,0.68,3.2714522769,0.0,0.0,0.0,3.2,0.68,3.2714522769,2.9699999999999998,-1.73,3.4371208882,0.0,0.0,0.0,2.9699999999999998,-1.73,3.4371208882
2020-04-01 04:30:00,3.24,0.64,3.3026050324,0.0,0.0,0.0,3.24,0.64,3.3026050324,3.05,-1.73,3.5064797162,0.0,0.0,0.0,3.05,-1.73,3.5064797162
2020-04-01 05:00:00,3.24,0.7000000000000001,3.3147548929,0.0,0.0,0.0,3.24,0.7000000000000001,3.3147548929,3.05,-1.69,3.4869184103,0.0,0.0,0.0,3.05,-1.69,3.4869184103
2020-04-01 05:30:00,3.34,0.7000000000000001,3.4125650177,0.0,0.0,0.0,3.34,0.7000000000000001,3.4125650177,3.05,-1.69,3.4869184103,0.0,0.0,0.0,3.05,-1.69,3.4869184103
2020-04-01 06:00:00,3.26,0.63,3.32031625,0.0,0.0,0.0,3.26,0.63,3.32031625,2.99,-1.76,3.4695388743,0.0,0.0,0.0,2.99,-1.76,3.4695388743
2020-04-01 06:30:00,3.44,0.68,3.506565271,0.0,0.0,0.0,3.44,0.68,3.506565271,2.99,-1.76,3.4695388743,0.0,0.0,0.0,2.99,-1.76,3.4695388743
2020-04-01 07:00:00,3.51,0.68,3.5752622281,0.0,0.0,0.0,3.51,0.68,3.5752622281,3.06,-1.76,3.5300424927,0.0,0.0,0.0,3.06,-1.76,3.5300424927
2020-04-01 07:30:00,3.34,0.53,3.3817894671,0.0,0.0,0.0,3.34,0.53,3.3817894671,2.94,-1.9,3.5005142479,0.0,0.0,0.0,2.94,-1.9,3.5005142479
2020-04-01 08:00:00,3.63,0.65,3.6877364331,0.0,0.0,0.0,3.63,0.65,3.6877364331,3.15,-1.81,3.6329877511,0.0,0.0,0.0,3.15,-1.81,3.6329877511
2020-04-01 08:30:00,3.8,0.7000000000000001,3.8639358173,0.0,0.0,0.0,3.8,0.7000000000000001,3.8639358173,3.36,-1.71,3.7701060993,0.0,0.0,0.0,3.36,-1.71,3.7701060993
2020-04-01 09:00:00,3.1185,0.48,3.1552245958,0.0585,0.0,0.0585,3.06,0.48,3.0974182798,2.7185,-1.71,3.2115949698,0.0585,0.0,0.0585,2.66,-1.71,3.1622302256
2020-04-01 09:30:00,3.77,0.48,3.8004341857,0.0,0.0,0.0,3.77,0.48,3.8004341857,3.3,-1.71,3.7167324359,0.0,0.0,0.0,3.3,-1.71,3.7167324359
2020-04-01 10:00:00,3.89,0.75,3.9616410741,0.0,0.0,0.0,3.89,0.75,3.9616410741,3.43,-1.6400000000000001,3.801907416,0.0,0.0,0.0,3.43,-1.6400000000000001,3.801907416
2020-04-01 10:30:00,3.33,0.7000000000000001,3.4027782766,0.0,0.0,0.0,3.33,0.7000000000000001,3.4027782766,2.96,-1.6800000000000002,3.4035275818,0.0,0.0,0.0,2.96,-1.6800000000000002,3.4035275818
2020-04-01 11:00:00,3.33,0.7000000000000001,3.4027782766,0.0,0.0,0.0,3.33,0.7000000000000001,3.4027782766,2.96,-1.6800000000000002,3.4035275818,0.0,0.0,0.0,2.96,-1.6800000000000002,3.4035275818
2020-04-01 11:30:00,4.33,0.92,4.4266578815,0.0,0.0,0.0,4.33,0.92,4.4266578815,3.75,-1.4100000000000001,4.0063200072,0.0,0.0,0.0,3.75,-1.4100000000000001,4.0063200072
2020-04-01 12:00:00,4.57,0.5700000000000001,4.6054098623,0.0,0.0,0.0,4.57,0.5700000000000001,4.6054098623,4.18,-0.86,4.2675519915,0.0,0.0,0.0,4.18,-0.86,4.2675519915
2020-04-01 12:30:00,4.4735,0.5625,4.5087258178,0.0035,-0.007500000000000001,0.0082764727,4.47,0.5700000000000001,4.5061957348,4.2535,-0.8275,4.3332457235,0.0035,-0.007500000000000001,0.0082764727,4.25,-0.8200000000000001,4.3283830699
2020-04-01 13:00:00,4.7010000000000005,0.517,4.7293435062,0.001,-0.003,0.0031622777,4.7,0.52,4.7286784622999996,4.251,-0.8230000000000001,4.3299341796,0.001,-0.003,0.0031622777,4.25,-0.8200000000000001,4.3283830699
2020-04-01 13:30:00,4.54,0.48950000000000005,4.5663125441,0.0,-0.0005,0.0005,4.54,0.49,4.5663661702,4.04,-0.9005000000000001,4.1391424535,0.0,-0.0005,0.0005,4.04,-0.9,4.1390337037
2020-04-01 14:00:00,4.5455,0.5285000000000001,4.5761209009,0.0055000000000000005,-0.0115,0.012747548800000001,4.54,0.54,4.5720017498,4.1455,-0.8515,4.2320470815,0.0055000000000000005,-0.0115,0.012747548800000001,4.14,-0.84,4.2243579394
2020-04-01 14:30:00,4.901,0.577,4.9348485286,0.001,-0.003,0.0031622777,4.9,0.58,4.9342071298,4.411,-0.763,4.4765042165,0.001,-0.003,0.0031622777,4.41,-0.76,4.4750083799
2020-04-01 15:00:00,4.904,0.5725,4.937304148,0.004,-0.007500000000000001,0.0085,4.9,0.58,4.9342071298,4.534,-0.7675000000000001,4.5985010873,0.004,-0.007500000000000001,0.0085,4.53,-0.76,4.5933103531
2020-04-01 15:30:00,4.94,0.58,4.9739320462,0.0,0.0,0.0,4.94,0.58,4.9739320462,4.47,-0.8,4.5410241136,0.0,0.0,0.0,4.47,-0.8,4.5410241136
2020-04-01 16:00:00,4.98,0.58,5.0136613368,0.0,0.0,0.0,4.98,0.58,5.0136613368,4.47,-0.8,4.5410241136,0.0,0.0,0.0,4.47,-0.8,4.5410241136
2020-04-01 16:30:00,5.14,0.58,5.1726202258,0.0,0.0,0.0,5.14,0.58,5.1726202258,4.37,-0.8,4.442623099,0.0,0.0,0.0,4.37,-0.8,4.442623099
2020-04-01 17:00:00,5.2,0.562,5.2302814456,0.02,-0.018000000000000002,0.0269072481,5.18,0.58,5.2123699025,4.49,-0.8180000000000001,4.5639044688,0.02,-0.018000000000000002,0.0269072481,4.47,-0.8,4.5410241136
2020-04-01 17:30:00,5.3135,0.559,5.3428235279,0.043500000000000004,-0.021,0.0483037266,5.27,0.58,5.3018204421,4.6935,-0.771,4.7564044456,0.043500000000000004,-0.021,0.0483037266,4.65,-0.75,4.7100955404
2020-04-01 18:00:00,5.2935,0.5115000000000001,5.3181551783,0.0235,-0.018500000000000003,0.0299081929,5.27,0.53,5.2965838047,4.6735,-0.8385,4.7481243139,0.0235,-0.018500000000000003,0.0299081929,4.65,-0.8200000000000001,4.7217475578
2020-04-01 18:30:00,5.1475,0.4405,5.1663136277,0.0375,-0.0195,0.0422670084,5.11,0.46,5.1306627252,4.6475,-0.9095000000000001,4.7356569238,0.0375,-0.0195,0.0422670084,4.61,-0.89,4.6951251315
2020-04-01 19:00:00,5.0605,0.5035000000000001,5.0854864566,0.0205,-0.0165,0.0263153947,5.04,0.52,5.0667543852,4.7205,-0.8365,4.7940434395,0.0205,-0.0165,0.0263153947,4.7,-0.8200000000000001,4.7709957032
2020-04-01 19:30:00,5.0545,0.5025000000000001,5.0794169449,0.0145,-0.0175,0.0227266364,5.04,0.52,5.0667543852,4.7145,-0.8375,4.7883104014,0.0145,-0.0175,0.0227266364,4.7,-0.8200000000000001,4.7709957032
2020-04-01 20:00:00,4.7975,0.5035000000000001,4.8238489301000005,0.007500000000000001,-0.0165,0.018124569,4.79,0.52,4.8181427957,4.7575,-0.8365,4.8304801521,0.007500000000000001,-0.0165,0.018124569,4.75,-0.8200000000000001,4.8202593291
2020-04-01 20:30:00,4.7005,0.3765,4.7155543152,0.0005,-0.0035,0.0035355339000000003,4.7,0.38,4.7153366794,4.5605,-0.9535,4.6591117716,0.0005,-0.0035,0.0035355339000000003,4.5600000000000005,-0.9500000000000001,4.6579072554
2020-04-01 21:00:00,4.6005,0.3755,4.6157990099,0.0005,-0.0045000000000000005,0.0045276926,4.6,0.38,4.6156689656,4.4105,-0.9545,4.5126024088,0.0005,-0.0045000000000000005,0.0045276926,4.41,-0.9500000000000001,4.5111639296
2020-04-01 21:30:00,4.6,0.4495,4.6219098055,0.0,-0.0005,0.0005,4.6,0.45,4.6219584594,4.26,-0.9505,4.3647508806,0.0,-0.0005,0.0005,4.26,-0.9500000000000001,4.3646420243
2020-04-01 22:00:00,4.37,0.34,4.3832065888,0.0,0.0,0.0,4.37,0.34,4.3832065888,4.03,-1.04,4.1620307543,0.0,0.0,0.0,4.03,-1.04,4.1620307543
2020-04-01 22:30:00,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,4.4,0.47000000000000003,4.4250310733,3.99,-0.9500000000000001,4.1015362975,0.0,0.0,0.0,3.99,-0.9500000000000001,4.1015362975
2020-04-01 23:00:00,4.162,0.3935,4.1805605186,0.002,-0.006500000000000001,0.0068007353,4.16,0.4,4.1791865237,3.832,-1.0065,3.9619775681,0.002,-0.006500000000000001,0.0068007353,3.83,-1.0,3.9583961399
2020-04-01 23:30:00,3.96,0.4,3.9801507509,0.0,0.0,0.0,3.96,0.4,3.9801507509,3.62,-1.0,3.7555825114,0.0,0.0,0.0,3.62,-1.0,3.7555825114
2020-04-02 00:00:00,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,3.51,-0.89,3.6210771878,0.0,0.0,0.0,3.51,-0.89,3.6210771878
2020-04-02 00:30:00,3.77,0.34950000000000003,3.7861656395,0.0,-0.0005,0.0005,3.77,0.35000000000000003,3.7862118271,3.42,-0.8505,3.5241666036,0.0,-0.0005,0.0005,3.42,-0.85,3.5240459702
2020-04-02 01:00:00,3.6315,0.3815,3.6514838765,0.0015,-0.0085,0.008631338300000001,3.63,0.39,3.6508903024,3.4215,-0.9385,3.5478788734,0.0015,-0.0085,0.008631338300000001,3.42,-0.93,3.5441924327
2020-04-02 01:30:00,3.571,0.873,3.6761624012,0.001,-0.007,0.007071067800000001,3.5700000000000003,0.88,3.6768600735,3.221,-1.597,3.5951703715,0.001,-0.007,0.007071067800000001,3.22,-1.5899999999999999,3.5911697259
2020-04-02 02:00:00,3.681,1.0015,3.8148084159,0.001,-0.0085,0.0085586214,3.68,1.01,3.8160843806,3.261,-1.4685000000000001,3.5763966851999998,0.001,-0.0085,0.0085586214,3.26,-1.46,3.5720022396
2020-04-02 02:30:00,3.6015,0.9525,3.72532663,0.0015,-0.007500000000000001,0.0076485293,3.6,0.96,3.7258019271,3.2915,-1.4675,3.6038213746,0.0015,-0.007500000000000001,0.0076485293,3.29,-1.46,3.5994027282000003
2020-04-02 03:00:00,3.4815,0.9535,3.6097097529,0.0015,-0.006500000000000001,0.006670832000000001,3.48,0.96,3.6099861496,3.3315,-1.4665,3.6399882555,0.0015,-0.006500000000000001,0.006670832000000001,3.33,-1.46,3.6360005501
2020-04-02 03:30:00,3.43,0.96,3.5618113369,0.0,0.0,0.0,3.43,0.96,3.5618113369,3.41,-1.46,3.7094069607,0.0,0.0,0.0,3.41,-1.46,3.7094069607
2020-04-02 04:00:00,3.5700000000000003,0.96,3.6968229603,0.0,0.0,0.0,3.5700000000000003,0.96,3.6968229603,3.22,-1.5,3.5522387307,0.0,0.0,0.0,3.22,-1.5,3.5522387307
2020-04-02 04:30:00,3.5700000000000003,0.96,3.6968229603,0.0,0.0,0.0,3.5700000000000003,0.96,3.6968229603,3.15,-1.55,3.5106979363,0.0,0.0,0.0,3.15,-1.55,3.5106979363
2020-04-02 05:00:00,3.5700000000000003,0.96,3.6968229603,0.0,0.0,0.0,3.5700000000000003,0.96,3.6968229603,3.15,-1.55,3.5106979363,0.0,0.0,0.0,3.15,-1.55,3.5106979363
2020-04-02 05:30:00,3.39,0.88,3.5023563497,0.0,0.0,0.0,3.39,0.88,3.5023563497,3.29,-1.55,3.6368392871,0.0,0.0,0.0,3.29,-1.55,3.6368392871
2020-04-02 06:00:00,3.55,0.88,3.657444463,0.0,0.0,0.0,3.55,0.88,3.657444463,3.29,-1.55,3.6368392871,0.0,0.0,0.0,3.29,-1.55,3.6368392871
2020-04-02 06:30:00,3.55,0.77,3.6325473156,0.0,0.0,0.0,3.55,0.77,3.6325473156,3.11,-1.65,3.5205965404,0.0,0.0,0.0,3.11,-1.65,3.5205965404
2020-04-02 07:00:00,3.6205,0.9185000000000001,3.7351924315,0.0005,-0.0015,0.0015811388,3.62,0.92,3.7350769738,3.2205,-1.5215,3.5618229181,0.0005,-0.0015,0.0015811388,3.22,-1.52,3.5607302622
2020-04-02 07:30:00,3.62,0.86,3.720752612,0.0,0.0,0.0,3.62,0.86,3.720752612,3.37,-1.52,3.6969311598,0.0,0.0,0.0,3.37,-1.52,3.6969311598
2020-04-02 08:00:00,3.742,0.8130000000000001,3.8292992832,0.002,-0.007,0.007280109900000001,3.74,0.8200000000000001,3.8288379438,3.372,-1.5270000000000001,3.70163653,0.002,-0.007,0.007280109900000001,3.37,-1.52,3.6969311598
2020-04-02 08:30:00,4.0335,0.7715000000000001,4.1066208128,0.0035,-0.0085,0.0091923882,4.03,0.78,4.104789885,3.6235,-1.3685,3.8733118258,0.0035,-0.0085,0.0091923882,3.62,-1.3599999999999999,3.8670402118
2020-04-02 09:00:00,4.2605,0.8015,4.3352349994,0.030500000000000003,-0.018500000000000003,0.035672118,4.23,0.8200000000000001,4.3087469176,3.8505000000000003,-1.2985,4.06355171,0.030500000000000003,-0.018500000000000003,0.035672118,3.8200000000000003,-1.28,4.0287467034
2020-04-02 09:30:00,4.237,0.8085,4.3134488811,0.007,-0.0115,0.013462912,4.23,0.8200000000000001,4.3087469176,3.787,-1.5015,4.0738030451,0.007,-0.0115,0.013462912,3.7800000000000002,-1.49,4.0630653453
2020-04-02 10:00:00,4.414,1.01,4.5280786212,0.004,-0.01,0.0107703296,4.41,1.02,4.5264224284,3.884,-1.43,4.1388834243,0.004,-0.01,0.0107703296,3.88,-1.42,4.131682466
2020-04-02 10:30:00,4.3365,1.0045,4.4513203098,0.0165,-0.0155,0.022638462800000002,4.32,1.02,4.4387836172,4.0165,-1.4755,4.2789452556,0.0165,-0.0155,0.022638462800000002,4.0,-1.46,4.2581216516
2020-04-02 11:00:00,4.437,1.031,4.5552091061,0.017,-0.019,0.025495097600000002,4.42,1.05,4.543005613,4.017,-1.409,4.2569437394,0.017,-0.019,0.025495097600000002,4.0,-1.3900000000000001,4.2346310347
2020-04-02 11:30:00,4.579,1.0295,4.693304939,0.019,-0.0205,0.027950849700000002,4.5600000000000005,1.05,4.6793268747,4.169,-1.4105,4.4011443114,0.019,-0.0205,0.027950849700000002,4.15,-1.3900000000000001,4.3765968514
2020-04-02 12:00:00,4.521,0.928,4.6152600143,0.051000000000000004,-0.022,0.0555427763,4.47,0.9500000000000001,4.5698358833,4.241,-1.412,4.4698797523,0.051000000000000004,-0.022,0.0555427763,4.19,-1.3900000000000001,4.4145441441
2020-04-02 12:30:00,4.715,1.048,4.8300651134,0.055,-0.022,0.059236812900000005,4.66,1.07,4.7812655229,4.635,-1.302,4.8143980932,0.055,-0.022,0.059236812900000005,4.58,-1.28,4.7555020765
2020-04-02 13:00:00,5.011,0.9945,5.1087328419,0.07100000000000001,-0.025500000000000002,0.0754403738,4.94,1.02,5.0442045954,4.321,-1.3555000000000001,4.5286224451,0.07100000000000001,-0.025500000000000002,0.0754403738,4.25,-1.33,4.4532460071
2020-04-02 13:30:00,4.807,1.0335,4.9168456606,0.077,-0.026500000000000003,0.0814324874,4.73,1.06,4.8473188465,4.437,-1.3265,4.6310442937000005,0.077,-0.026500000000000003,0.0814324874,4.36,-1.3,4.5496813075
2020-04-02 14:00:00,4.7620000000000005,1.0365,4.8734973325,0.062,-0.0235,0.0663042231,4.7,1.06,4.8180493978,4.502,-1.3235000000000001,4.6925106552999996,0.062,-0.0235,0.0663042231,4.44,-1.3,4.6264024901
2020-04-02 14:30:00,5.0155,1.139,5.1432053478,0.0455,-0.021,0.050112373700000004,4.97,1.16,5.1035771768,4.3655,-1.2810000000000001,4.5495660507,0.0455,-0.021,0.050112373700000004,4.32,-1.26,4.5
2020-04-02 15:00:00,4.747,1.0445,4.860554418,0.067,-0.025500000000000002,0.0716885625,4.68,1.07,4.8007603564,4.297,-1.3455,4.5027301996,0.067,-0.025500000000000002,0.0716885625,4.23,-1.32,4.4311736594
2020-04-02 15:30:00,4.9245,1.0425,5.0336375018,0.0745,-0.0275,0.0794134749,4.85,1.07,4.9666286352,4.4545,-1.2575,4.6285933608,0.0745,-0.0275,0.0794134749,4.38,-1.23,4.5494285355
2020-04-02 16:00:00,4.9155,1.1035,5.0378420479,0.0655,-0.026500000000000003,0.0706576252,4.85,1.13,4.9798995974,4.6155,-1.2565,4.7834749398,0.0655,-0.026500000000000003,0.0706576252,4.55,-1.23,4.7133215464
2020-04-02 16:30:00,4.9235,1.0115,5.0263291277,0.07350000000000001,-0.0285,0.0788321001,4.85,1.04,4.9602520097,4.6935,-1.3085,4.8724854541,0.07350000000000001,-0.0285,0.0788321001,4.62,-1.28,4.794037964
2020-04-02 17:00:00,4.78,0.7445,4.8376316778,0.1,-0.035500000000000004,0.1061143251,4.68,0.78,4.7445547736,4.89,-0.9755,4.9863513966,0.1,-0.035500000000000004,0.1061143251,4.79,-0.9400000000000001,4.8813625147
2020-04-02 17:30:00,4.7475000000000005,0.435,4.7673872561,0.0675,-0.025,0.0719809002,4.68,0.46,4.7025524984,4.9375,-0.645,4.9794508984,0.0675,-0.025,0.0719809002,4.87,-0.62,4.9093074868
2020-04-02 18:00:00,4.671,0.5425,4.7023980319,0.111,-0.0375,0.1171633475,4.5600000000000005,0.58,4.5967379738,4.891,-0.7475,4.9477911486,0.111,-0.0375,0.1171633475,4.78,-0.71,4.8324424466
2020-04-02 18:30:00,5.1065,0.5525,5.1363020258,0.0765,-0.0275,0.0812926811,5.03,0.58,5.0633289445,4.6265,-0.7375,4.6849128594,0.0765,-0.0275,0.0812926811,4.55,-0.71,4.6050624317
2020-04-02 19:00:00,5.233,0.5575,5.2626129679,0.053,-0.022500000000000003,0.0575782077,5.18,0.58,5.2123699025,4.673,-0.7325,4.7300618653,0.053,-0.022500000000000003,0.0575782077,4.62,-0.71,4.6742379058
2020-04-02 19:30:00,5.2775,0.559,5.3070224467,0.0475,-0.021,0.0519350556,5.23,0.58,5.2620623333,4.5875,-0.731,4.6453758998,0.0475,-0.021,0.0519350556,4.54,-0.71,4.5951822597
2020-04-02 20:00:00,4.8985,0.5670000000000001,4.9312058617000005,0.0085,-0.013000000000000001,0.0155322246,4.89,0.58,4.9242765966,4.9485,-0.763,5.0069772568,0.0085,-0.013000000000000001,0.0155322246,4.94,-0.75,4.99660885
2020-04-02 20:30:00,4.891,0.5750000000000001,4.9246833401,0.001,-0.005,0.0050990195,4.89,0.58,4.9242765966,5.111,-0.755,5.1664635874,0.001,-0.005,0.0050990195,5.11,-0.75,5.1647458795
2020-04-02 21:00:00,4.811,0.3365,4.8227536999,0.001,-0.0035,0.0036400549,4.8100000000000005,0.34,4.8220016591,4.561,-0.8835000000000001,4.6457823076,0.001,-0.0035,0.0036400549,4.5600000000000005,-0.88,4.6441360876
2020-04-02 21:30:00,4.6485,0.46,4.6712045823,0.018500000000000003,-0.02,0.0272442655,4.63,0.48,4.6548147117,4.7185,-0.75,4.7777340079,0.018500000000000003,-0.02,0.0272442655,4.7,-0.73,4.7563536454
2020-04-02 22:00:00,4.5355,0.8185,4.6087636628,0.035500000000000004,-0.021500000000000002,0.041503011900000004,4.5,0.84,4.5777286945,4.3355,-1.2815,4.5209293845000005,0.035500000000000004,-0.021500000000000002,0.041503011900000004,4.3,-1.26,4.4808034994
2020-04-02 22:30:00,4.4835,1.3195000000000001,4.6736337576,0.0235,-0.0205,0.031184932300000003,4.46,1.34,4.6569517928,4.0235,-1.7605,4.3918005988,0.0235,-0.0205,0.031184932300000003,4.0,-1.74,4.3620637318
2020-04-02 23:00:00,4.2765,1.43,4.5092518504,0.026500000000000003,-0.02,0.0332001506,4.25,1.45,4.4905456239,3.7965,-2.0,4.2910852066,0.026500000000000003,-0.02,0.0332001506,3.77,-1.98,4.2583212655
2020-04-02 23:30:00,4.15,1.5095,4.4160038779,0.03,-0.0205,0.036335244600000004,4.12,1.53,4.3949175191,3.74,-1.9505,4.218062381,0.03,-0.0205,0.036335244600000004,3.71,-1.9300000000000002,4.1819851745
2020-04-03 00:00:00,3.972,1.4595,4.2316573881,0.032,-0.0205,0.0380032893,3.94,1.48,4.2088003041,3.512,-2.0005,4.0417996301,0.032,-0.0205,0.0380032893,3.48,-1.98,4.003848149
2020-04-03 00:30:00,4.033,1.5545,4.3222169369,0.013000000000000001,-0.0155,0.0202299283,4.02,1.57,4.3157038823,3.493,-1.9255,3.9885585429,0.013000000000000001,-0.0155,0.0202299283,3.48,-1.9100000000000001,3.9696977215
2020-04-03 01:00:00,3.8365,1.418,4.0901657974,0.0465,-0.022,0.0514417146,3.79,1.44,4.05434335,3.3265000000000002,-2.042,3.9032507285999998,0.0465,-0.022,0.0514417146,3.2800000000000002,-2.02,3.8521163015
2020-04-03 01:30:00,3.849,1.51,4.1345980458,0.019,-0.02,0.027586228400000003,3.83,1.53,4.124293879,3.299,-1.9100000000000001,3.8120205928,0.019,-0.02,0.027586228400000003,3.2800000000000002,-1.8900000000000001,3.7855646871
2020-04-03 02:00:00,3.6029999999999998,1.404,3.8668882839,0.013000000000000001,-0.016,0.020615528100000002,3.59,1.42,3.8606346629,3.293,-2.006,3.8558896509,0.013000000000000001,-0.016,0.020615528100000002,3.2800000000000002,-1.99,3.8364697314000002
2020-04-03 02:30:00,3.56,1.3505,3.8075517396,0.02,-0.0195,0.0279329554,3.54,1.37,3.7958530003,3.3,-1.9195000000000002,3.8176537625,0.02,-0.0195,0.0279329554,3.2800000000000002,-1.9,3.7905672399
2020-04-03 03:00:00,3.2695,1.2985,3.5179159313,0.0195,-0.021500000000000002,0.029025850500000002,3.25,1.32,3.5078340896,3.5295,-1.9215,4.0186480936,0.0195,-0.021500000000000002,0.029025850500000002,3.51,-1.9,3.9912529361
2020-04-03 03:30:00,3.1695,1.301,3.4261248153,0.0095,-0.019,0.0212426458,3.16,1.32,3.4246167669,3.5795,-1.919,4.0614506337,0.0095,-0.019,0.0212426458,3.5700000000000003,-1.9,4.0441191872
2020-04-03 04:00:00,3.472,1.3605,3.7290406608,0.022,-0.0195,0.0293981292,3.45,1.38,3.7157637169,3.302,-1.9195000000000002,3.8193827054,0.022,-0.0195,0.0293981292,3.2800000000000002,-1.9,3.7905672399
2020-04-03 04:30:00,3.4135,1.3685,3.6776044513,0.0035,-0.0115,0.012020815300000001,3.41,1.38,3.6786546454,3.1535,-1.9715,3.7190555925,0.0035,-0.0115,0.012020815300000001,3.15,-1.96,3.71
2020-04-03 05:00:00,3.254,1.3155000000000001,3.5098513145,0.004,-0.0145,0.015041609000000001,3.25,1.33,3.5116093177,3.354,-1.9344999999999999,3.8718995661,0.004,-0.0145,0.015041609000000001,3.35,-1.92,3.8612044753
2020-04-03 05:30:00,3.311,1.2770000000000001,3.5487251232,0.001,-0.003,0.0031622777,3.31,1.28,3.5488730606,3.231,-2.013,3.806774225,0.001,-0.003,0.0031622777,3.23,-2.01,3.8043396273
2020-04-03 06:00:00,3.4005,1.3065,3.6428481302,0.0005,-0.0035,0.0035355339000000003,3.4,1.31,3.6436382916000003,3.0905,-2.0135,3.6885461228,0.0005,-0.0035,0.0035355339000000003,3.09,-2.01,3.6862175736
2020-04-03 06:30:00,3.54,1.3595000000000002,3.7920759816,0.0,-0.0005,0.0005,3.54,1.3599999999999999,3.7922552657,3.14,-2.0105,3.7284997318,0.0,-0.0005,0.0005,3.14,-2.01,3.7282301431000002
2020-04-03 07:00:00,3.54,1.3599999999999999,3.7922552657,0.0,0.0,0.0,3.54,1.3599999999999999,3.7922552657,3.14,-2.01,3.7282301431000002,0.0,0.0,0.0,3.14,-2.01,3.7282301431000002
2020-04-03 07:30:00,3.542,1.6325,3.9001051588,0.002,-0.007500000000000001,0.0077620873000000005,3.54,1.6400000000000001,3.9014356332,3.112,-2.4575,3.9653310391,0.002,-0.007500000000000001,0.0077620873000000005,3.11,-2.45,3.959116063
2020-04-03 08:00:00,3.6705,1.1265,3.8394755501,0.0005,-0.0035,0.0035355339000000003,3.67,1.13,3.8400260416,3.2305,-1.9835,3.7908313732,0.0005,-0.0035,0.0035355339000000003,3.23,-1.98,3.7885749300000002
2020-04-03 08:30:00,3.9905,1.2275,4.1750265269,0.0005,-0.0025,0.0025495098,3.99,1.23,4.1752844214,3.5505,-1.9125,4.0328285979,0.0005,-0.0025,0.0025495098,3.55,-1.9100000000000001,4.0312032943
2020-04-03 09:00:00,4.2945,1.146,4.4447774129,0.0045000000000000005,-0.004,0.0060207973,4.29,1.15,4.4414637227,3.7545,-1.574,4.0710866178,0.0045000000000000005,-0.004,0.0060207973,3.75,-1.57,4.0653905101
2020-04-03 09:30:00,4.413,0.8715,4.4982309023,0.023,-0.018500000000000003,0.0295169443,4.39,0.89,4.4793079823,3.863,-1.2285,4.0536380265,0.023,-0.018500000000000003,0.0295169443,3.84,-1.21,4.0261271714
2020-04-03 10:00:00,4.5035,0.8715,4.5870496509,0.0235,-0.018500000000000003,0.0299081929,4.48,0.89,4.5675485766,3.9635,-1.1985000000000001,4.1407408154,0.0235,-0.018500000000000003,0.0299081929,3.94,-1.18,4.1129065149
2020-04-03 10:30:00,4.216,0.779,4.2873648084,0.026000000000000002,-0.021,0.0334215499,4.19,0.8,4.26568869,3.716,-1.301,3.9371635729000003,0.026000000000000002,-0.021,0.0334215499,3.69,-1.28,3.9057009614
2020-04-03 11:00:00,3.5265,0.549,3.5689778999,0.026500000000000003,-0.021,0.0338119801,3.5,0.5700000000000001,3.5461105454,3.1165,-1.5310000000000001,3.472251899,0.026500000000000003,-0.021,0.0338119801,3.09,-1.51,3.4392150267
2020-04-03 11:30:00,3.8845,0.549,3.9231035227,0.0345,-0.021,0.0403887361,3.85,0.5700000000000001,3.8919660841,3.5045,-1.4809999999999999,3.8045868698,0.0345,-0.021,0.0403887361,3.47,-1.46,3.7646380968
2020-04-03 12:00:00,4.286,0.7545000000000001,4.3519037501,0.026000000000000002,-0.0155,0.030269621700000002,4.26,0.77,4.3290299144,3.746,-1.3355000000000001,3.9769430785,0.026000000000000002,-0.0155,0.030269621700000002,3.7199999999999998,-1.32,3.9472522088
2020-04-03 12:30:00,4.274,0.755,4.3401729228,0.014,-0.015,0.0205182845,4.26,0.77,4.3290299144,3.914,-1.335,4.1354106205,0.014,-0.015,0.0205182845,3.9,-1.32,4.1173292314
2020-04-03 13:00:00,4.402,0.7545000000000001,4.466192366,0.012,-0.0155,0.0196022958,4.39,0.77,4.4570169396,4.092,-1.3355000000000001,4.3044191536,0.012,-0.0155,0.0196022958,4.08,-1.32,4.2882164124
2020-04-03 13:30:00,4.564,0.8180000000000001,4.6367251374,0.054,-0.022,0.0583095189,4.51,0.84,4.5875592639,4.224,-1.232,4.4,0.054,-0.022,0.0583095189,4.17,-1.21,4.3420041456
2020-04-03 14:00:00,4.4795,0.723,4.5374716804,0.0795,-0.027,0.0839598118,4.4,0.75,4.4634627813,4.0095,-1.367,4.2361278604,0.0795,-0.027,0.0839598118,3.93,-1.34,4.1521681084
2020-04-03 14:30:00,4.4485,0.8095,4.5215531071,0.0485,-0.0205,0.0526545345,4.4,0.8300000000000001,4.4775998035,4.2185,-1.2305,4.3943000011,0.0485,-0.0205,0.0526545345,4.17,-1.21,4.3420041456
2020-04-03 15:00:00,4.3045,0.8105,4.3801404658,0.0345,-0.0195,0.0396295344,4.27,0.8300000000000001,4.3499195395,4.1545,-1.2295,4.3326135877,0.0345,-0.0195,0.0396295344,4.12,-1.21,4.2940074523
2020-04-03 15:30:00,4.3815,0.812,4.4561066246,0.021500000000000002,-0.018000000000000002,0.0280401498,4.36,0.8300000000000001,4.4382992238,3.9915000000000003,-1.348,4.2129771243,0.021500000000000002,-0.018000000000000002,0.0280401498,3.9699999999999998,-1.33,4.1868603989
2020-04-03 16:00:00,4.2715,0.8105,4.3477146295,0.021500000000000002,-0.0195,0.029025850500000002,4.25,0.8300000000000001,4.330288674,3.9314999999999998,-1.3495,4.1566624231,0.021500000000000002,-0.0195,0.029025850500000002,3.91,-1.33,4.1300121065
2020-04-03 16:30:00,4.376,0.761,4.4416772733,0.026000000000000002,-0.019,0.0322024844,4.35,0.78,4.4193777843,3.936,-1.349,4.1607567821,0.026000000000000002,-0.019,0.0322024844,3.91,-1.33,4.1300121065
2020-04-03 17:00:00,4.3775,0.7605000000000001,4.4430694908,0.0275,-0.0195,0.0337120157,4.35,0.78,4.4193777843,4.0475,-1.3495,4.2665450308,0.0275,-0.0195,0.0337120157,4.02,-1.33,4.2343004145
2020-04-03 17:30:00,4.4175,0.76,4.4823996085,0.0375,-0.02,0.0425,4.38,0.78,4.4489099789,4.1375,-1.35,4.3521725896,0.0375,-0.02,0.0425,4.1,-1.33,4.3103248137
2020-04-03 18:00:00,4.6,0.6715,4.6487538384,0.03,-0.018500000000000003,0.0352455671,4.57,0.6900000000000001,4.6217961876,4.19,-1.3785,4.4109366636,0.03,-0.018500000000000003,0.0352455671,4.16,-1.3599999999999999,4.3766653973
2020-04-03 18:30:00,4.784,0.713,4.8368403943,0.014,-0.017,0.0220227155,4.77,0.73,4.8255362396,4.354,-1.377,4.5665572371,0.014,-0.017,0.0220227155,4.34,-1.3599999999999999,4.5480985038
2020-04-03 19:00:00,4.714,0.711,4.7673175896,0.014,-0.019,0.0236008474,4.7,0.73,4.7563536454,4.394,-1.379,4.605309653,0.014,-0.019,0.0236008474,4.38,-1.3599999999999999,4.5862838988
2020-04-03 19:30:00,4.711,0.6675,4.7580539351999995,0.011,-0.0125,0.0166508258,4.7,0.68,4.7489367231,4.281,-1.4225,4.5111492161,0.011,-0.0125,0.0166508258,4.27,-1.4100000000000001,4.4967766233
2020-04-03 20:00:00,4.7,0.68,4.7489367231,0.0,0.0,0.0,4.7,0.68,4.7489367231,4.27,-1.4100000000000001,4.4967766233,0.0,0.0,0.0,4.27,-1.4100000000000001,4.4967766233
2020-04-03 20:30:00,4.79,0.68,4.8380264571,0.0,0.0,0.0,4.79,0.68,4.8380264571,4.4,-1.33,4.5966183222,0.0,0.0,0.0,4.4,-1.33,4.5966183222
2020-04-03 21:00:00,4.71,0.58,4.745576888,0.0,0.0,0.0,4.71,0.58,4.745576888,4.26,-1.3900000000000001,4.4810378262,0.0,0.0,0.0,4.26,-1.3900000000000001,4.4810378262
2020-04-03 21:30:00,4.63,0.9,4.7166619552,0.0,0.0,0.0,4.63,0.9,4.7166619552,4.18,-1.6099999999999999,4.4793414695,0.0,0.0,0.0,4.18,-1.6099999999999999,4.4793414695
2020-04-03 22:00:00,4.54,0.8300000000000001,4.6152464723,0.0,0.0,0.0,4.54,0.8300000000000001,4.6152464723,3.99,-1.6600000000000001,4.3215390777,0.0,0.0,0.0,3.99,-1.6600000000000001,4.3215390777
2020-04-03 22:30:00,4.48,0.8300000000000001,4.5562374828,0.0,0.0,0.0,4.48,0.8300000000000001,4.5562374828,3.89,-1.6600000000000001,4.2293852981,0.0,0.0,0.0,3.89,-1.6600000000000001,4.2293852981
2020-04-03 23:00:00,4.28,0.8300000000000001,4.3597362306,0.0,0.0,0.0,4.28,0.8300000000000001,4.3597362306,3.71,-1.5899999999999999,4.0363597461,0.0,0.0,0.0,3.71,-1.5899999999999999,4.0363597461
2020-04-03 23:30:00,4.01,0.96,4.1233117757,0.0,0.0,0.0,4.01,0.96,4.1233117757,3.42,-2.05,3.9873424734,0.0,0.0,0.0,3.42,-2.05,3.9873424734
2020-04-04 00:00:00,3.85,1.1400000000000001,4.0152334926,0.0,0.0,0.0,3.85,1.1400000000000001,4.0152334926,3.25,-2.3,3.9815198103,0.0,0.0,0.0,3.25,-2.3,3.9815198103
2020-04-04 00:30:00,3.92,1.6800000000000002,4.2648329393,0.0,0.0,0.0,3.92,1.6800000000000002,4.2648329393,3.25,-2.49,4.0942154316,0.0,0.0,0.0,3.25,-2.49,4.0942154316
2020-04-04 01:00:00,3.75,1.75,4.1382363393,0.0,0.0,0.0,3.75,1.75,4.1382363393,3.09,-2.68,4.090293388,0.0,0.0,0.0,3.09,-2.68,4.090293388
2020-04-04 01:30:00,3.7,1.75,4.0929817982,0.0,0.0,0.0,3.7,1.75,4.0929817982,3.09,-2.68,4.090293388,0.0,0.0,0.0,3.09,-2.68,4.090293388
2020-04-04 02:00:00,3.81,1.83,4.2267008410999996,0.0,0.0,0.0,3.81,1.83,4.2267008410999996,3.13,-2.5700000000000003,4.0499135793,0.0,0.0,0.0,3.13,-2.5700000000000003,4.0499135793
2020-04-04 02:30:00,3.67,1.72,4.053060572,0.0,0.0,0.0,3.67,1.72,4.053060572,2.98,-2.66,3.9944962135,0.0,0.0,0.0,2.98,-2.66,3.9944962135
2020-04-04 03:00:00,3.59,1.6600000000000001,3.9552117516000003,0.0,0.0,0.0,3.59,1.6600000000000001,3.9552117516000003,2.89,-2.73,3.9755502764,0.0,0.0,0.0,2.89,-2.73,3.9755502764
2020-04-04 03:30:00,3.59,1.6600000000000001,3.9552117516000003,0.0,0.0,0.0,3.59,1.6600000000000001,3.9552117516000003,2.89,-2.61,3.8941237782,0.0,0.0,0.0,2.89,-2.61,3.8941237782
2020-04-04 04:00:00,3.59,1.63,3.9427148007,0.0,0.0,0.0,3.59,1.63,3.9427148007,2.89,-2.47,3.8017101415,0.0,0.0,0.0,2.89,-2.47,3.8017101415
2020-04-04 04:30:00,3.66,1.63,4.0065571255,0.0,0.0,0.0,3.66,1.63,4.0065571255,2.94,-2.42,3.8078865529,0.0,0.0,0.0,2.94,-2.42,3.8078865529
2020-04-04 05:00:00,3.5700000000000003,1.63,3.9245127086,0.0,0.0,0.0,3.5700000000000003,1.63,3.9245127086,2.85,-2.51,3.7977098362,0.0,0.0,0.0,2.85,-2.51,3.7977098362
2020-04-04 05:30:00,3.62,1.67,3.9866401894,0.0,0.0,0.0,3.62,1.67,3.9866401894,2.92,-2.46,3.818114718,0.0,0.0,0.0,2.92,-2.46,3.818114718
2020-04-04 06:00:00,3.65,1.62,3.9933569838,0.0,0.0,0.0,3.65,1.62,3.9933569838,2.92,-2.46,3.818114718,0.0,0.0,0.0,2.92,-2.46,3.818114718
2020-04-04 06:30:00,3.69,1.62,4.0299503719,0.0,0.0,0.0,3.69,1.62,4.0299503719,2.92,-2.46,3.818114718,0.0,0.0,0.0,2.92,-2.46,3.818114718
2020-04-04 07:00:00,3.63,1.53,3.9392638906,0.0,0.0,0.0,3.63,1.53,3.9392638906,2.87,-2.51,3.8127417956,0.0,0.0,0.0,2.87,-2.51,3.8127417956
2020-04-04 07:30:00,3.5700000000000003,1.53,3.884044284,0.0,0.0,0.0,3.5700000000000003,1.53,3.884044284,2.8200000000000003,-2.56,3.80867431,0.0,0.0,0.0,2.8200000000000003,-2.56,3.80867431
2020-04-04 08:00:00,3.69,1.619,4.0295484859,0.0,-0.001,0.001,3.69,1.62,4.0299503719,2.96,-2.521,3.8880639141,0.0,-0.001,0.001,2.96,-2.52,3.8874155939
2020-04-04 08:30:00,3.9765,1.463,4.2370887706,0.006500000000000001,-0.007,0.0095524866,3.9699999999999998,1.47,4.2334146974,3.3165,-2.287,4.0285904793,0.006500000000000001,-0.007,0.0095524866,3.31,-2.2800000000000002,4.0192661022
2020-04-04 09:00:00,4.063,1.2535,4.2519679267,0.003,-0.006500000000000001,0.0071589105,4.06,1.26,4.2510234062,3.433,-2.0965,4.0225366686,0.003,-0.006500000000000001,0.0071589105,3.43,-2.09,4.016590594
2020-04-04 09:30:00,4.2705,1.1785,4.4301278198,0.0005,-0.0015,0.0015811388,4.27,1.18,4.4300451465,3.5705,-1.9615,4.0738130173,0.0005,-0.0015,0.0015811388,3.5700000000000003,-1.96,4.0726526982
2020-04-04 10:00:00,4.3725,1.0855,4.5052265759,0.0025,-0.0045000000000000005,0.0051478151000000005,4.37,1.09,4.50388721,3.7325,-1.9245,4.1994352597,0.0025,-0.0045000000000000005,0.0051478151000000005,3.73,-1.92,4.1951519639
2020-04-04 10:30:00,4.43,0.682,4.4821896435,0.01,-0.018000000000000002,0.0205912603,4.42,0.7000000000000001,4.4750865913,3.9,-1.3980000000000001,4.1429945691,0.01,-0.018000000000000002,0.0205912603,3.89,-1.38,4.1275295275
2020-04-04 11:00:00,4.4865,0.681,4.5378897353,0.026500000000000003,-0.019,0.032607514500000004,4.46,0.7000000000000001,4.5145985425,3.9165,-1.399,4.1588668228,0.026500000000000003,-0.019,0.032607514500000004,3.89,-1.38,4.1275295275
2020-04-04 11:30:00,4.4885,0.7685000000000001,4.5538142804,0.0285,-0.021500000000000002,0.0357001401,4.46,0.79,4.5294260122,4.1085,-1.2415,4.2919802539,0.0285,-0.021500000000000002,0.0357001401,4.08,-1.22,4.2584973876
2020-04-04 12:00:00,4.2505,0.6940000000000001,4.3067837478,0.07050000000000001,-0.026000000000000002,0.0751415331,4.18,0.72,4.2415563181,4.1505,-1.246,4.3334935387,0.07050000000000001,-0.026000000000000002,0.0751415331,4.08,-1.22,4.2584973876
2020-04-04 12:30:00,4.3635,0.6930000000000001,4.4181875526,0.07350000000000001,-0.027,0.0783022988,4.29,0.72,4.35,4.1535,-1.197,4.3225422207,0.07350000000000001,-0.027,0.0783022988,4.08,-1.17,4.2444434264
2020-04-04 13:00:00,4.101,0.4635,4.1271095515,0.07100000000000001,-0.026500000000000003,0.07578423320000001,4.03,0.49,4.0596797903,4.371,-0.9165000000000001,4.466051192,0.07100000000000001,-0.026500000000000003,0.07578423320000001,4.3,-0.89,4.3911388045
2020-04-04 13:30:00,3.818,0.2555,3.8265394614,0.098,-0.0345,0.1038953801,3.7199999999999998,0.29,3.7312866414,4.638,-0.6845,4.6882389284,0.098,-0.0345,0.1038953801,4.54,-0.65,4.5862948008
2020-04-04 14:00:00,3.7425,0.211,3.7484433102,0.1125,-0.039,0.1190682577,3.63,0.25,3.6385986313,4.8125,-0.799,4.8783764974,0.1125,-0.039,0.1190682577,4.7,-0.76,4.7610503043
2020-04-04 14:30:00,3.9,0.28450000000000003,3.9103631865,0.1,-0.035500000000000004,0.1061143251,3.8,0.32,3.8134498817,4.8,-0.6955,4.8501257973000005,0.1,-0.035500000000000004,0.1061143251,4.7,-0.66,4.7461142001
2020-04-04 15:00:00,3.8055,0.23700000000000002,3.8128728342000002,0.0955,-0.033,0.10104083330000001,3.71,0.27,3.7198118232,4.7955,-0.763,4.8558201419,0.0955,-0.033,0.10104083330000001,4.7,-0.73,4.7563536454
2020-04-04 15:30:00,3.9345,0.2695,3.9437191203,0.0845,-0.030500000000000003,0.0898359616,3.85,0.30000000000000004,3.8616706229,4.6545000000000005,-0.7605000000000001,4.7162199376,0.0845,-0.030500000000000003,0.0898359616,4.57,-0.73,4.6279369054
2020-04-04 16:00:00,4.006,0.318,4.0186017469,0.08600000000000001,-0.032,0.091760558,3.92,0.35000000000000003,3.9355939831,4.656,-0.762,4.7179423481,0.08600000000000001,-0.032,0.091760558,4.57,-0.73,4.6279369054
2020-04-04 16:30:00,4.007,0.3185,4.0196381989,0.08700000000000001,-0.0315,0.09252702310000001,3.92,0.35000000000000003,3.9355939831,4.657,-0.8015,4.725468363,0.08700000000000001,-0.0315,0.09252702310000001,4.57,-0.77,4.6344147419
2020-04-04 17:00:00,4.116,0.241,4.1230494782000005,0.076,-0.029,0.0813449445,4.04,0.27,4.0490122252,4.536,-0.849,4.6147694417,0.076,-0.029,0.0813449445,4.46,-0.8200000000000001,4.5347546791
2020-04-04 17:30:00,4.3915,0.24050000000000002,4.3980805472,0.0815,-0.029500000000000002,0.0866746791,4.31,0.27,4.3184487956,4.4015,-0.8495,4.4827282429,0.0815,-0.029500000000000002,0.0866746791,4.32,-0.8200000000000001,4.3971354312
2020-04-04 18:00:00,4.3845,0.182,4.3882757719,0.0745,-0.028,0.0795880016,4.31,0.21,4.3151129765,4.4745,-0.918,4.5676990104,0.0745,-0.028,0.0795880016,4.4,-0.89,4.489109043
2020-04-04 18:30:00,4.66,0.2615,4.6673313842,0.08,-0.0285,0.08492496690000001,4.58,0.29,4.5891720386,4.48,-0.8585,4.5615153458,0.08,-0.0285,0.08492496690000001,4.4,-0.8300000000000001,4.4775998035
2020-04-04 19:00:00,4.6385000000000005,0.167,4.6415052785,0.0585,-0.023,0.06285896910000001,4.58,0.19,4.5839393539,4.4585,-0.853,4.5393646307,0.0585,-0.023,0.06285896910000001,4.4,-0.8300000000000001,4.4775998035
2020-04-04 19:30:00,4.868,0.116,4.869381891,0.058,-0.024,0.0627694193,4.8100000000000005,0.14,4.8120369907,4.2780000000000005,-0.854,4.3624075921,0.058,-0.024,0.0627694193,4.22,-0.8300000000000001,4.3008487534
2020-04-04 20:00:00,5.0205,0.12,5.0219339153,0.0405,-0.02,0.045169126600000005,4.98,0.14,4.9819674828,4.2305,-0.85,4.315046958,0.0405,-0.02,0.045169126600000005,4.19,-0.8300000000000001,4.2714166268
2020-04-04 20:30:00,4.7825,0.241,4.7885683925,0.0125,-0.019,0.0227431308,4.77,0.26,4.7770806985,4.7425,-0.759,4.8028519913,0.0125,-0.019,0.0227431308,4.73,-0.74,4.7875359006
2020-04-04 21:00:00,4.7155000000000005,0.12150000000000001,4.7170650303,0.0155,-0.018500000000000003,0.024135036800000002,4.7,0.14,4.7020846441,4.4755,-0.8785000000000001,4.5609058859000005,0.0155,-0.018500000000000003,0.024135036800000002,4.46,-0.86,4.5421580774
2020-04-04 21:30:00,4.5845,0.494,4.6110385219,0.0045000000000000005,-0.016,0.0166207701,4.58,0.51,4.6083077154000005,4.3445,-1.216,4.5114671948,0.0045000000000000005,-0.016,0.0166207701,4.34,-1.2,4.502843546
2020-04-04 22:00:00,4.546,0.8025,4.6162887962,0.006,-0.0175,0.018500000000000003,4.54,0.8200000000000001,4.6134585725,4.346,-1.4975,4.5967621485,0.006,-0.0175,0.018500000000000003,4.34,-1.48,4.58541165
2020-04-04 22:30:00,4.592,0.733,4.6501347292,0.002,-0.007,0.007280109900000001,4.59,0.74,4.6492687597,3.842,-1.5270000000000001,4.1343310221,0.002,-0.007,0.007280109900000001,3.84,-1.52,4.1298910397
2020-04-04 23:00:00,4.53,0.72,4.5868616722,0.02,-0.02,0.028284271200000002,4.51,0.74,4.5703063355,3.6,-1.46,3.8847908567,0.02,-0.02,0.028284271200000002,3.58,-1.44,3.8587562763000003
2020-04-04 23:30:00,4.358,1.151,4.5074344144000005,0.018000000000000002,-0.019,0.0261725047,4.34,1.17,4.4949416014,3.558,-1.879,4.0236805291,0.018000000000000002,-0.019,0.0261725047,3.54,-1.8599999999999999,3.9988998487
2020-04-05 00:00:00,4.1535,1.25,4.3375179827,0.0135,-0.02,0.024129857,4.14,1.27,4.3304156844,3.3235,-2.09,3.926035182,0.0135,-0.02,0.024129857,3.31,-2.07,3.903972336
2020-04-05 00:30:00,3.998,1.249,4.1885564339,0.028,-0.021,0.035,3.9699999999999998,1.27,4.1681890552,3.428,-2.041,3.9895945909,0.028,-0.021,0.035,3.4,-2.02,3.9547945585
2020-04-05 01:00:00,3.4365,1.2469999999999999,3.6557545391,0.036500000000000005,-0.023,0.043142206700000005,3.4,1.27,3.629448994,3.8165,-2.043,4.328916868,0.036500000000000005,-0.023,0.043142206700000005,3.7800000000000002,-2.02,4.2858838062
2020-04-05 01:30:00,3.324,1.248,3.5505605191000003,0.024,-0.022,0.0325576412,3.3,1.27,3.5359440041,3.7039999999999997,-2.042,4.2295839039,0.024,-0.022,0.0325576412,3.68,-2.02,4.1979518816
2020-04-05 02:00:00,3.8635,1.2495,4.0605273672,0.0235,-0.0205,0.031184932300000003,3.84,1.27,4.0445642534,3.0535,-1.9805000000000001,3.6395387757,0.0235,-0.0205,0.031184932300000003,3.03,-1.96,3.6086701152
2020-04-05 02:30:00,3.8645,1.1795,4.0404926061,0.0245,-0.0205,0.0319452657,3.84,1.2,4.0231331074,2.8945,-2.1305,3.5940451444,0.0245,-0.0205,0.0319452657,2.87,-2.11,3.5621622647
2020-04-05 03:00:00,3.9405,1.537,4.2296464687,0.0505,-0.023,0.0554909903,3.89,1.56,4.1911454282,2.8705,-2.373,3.7243656171,0.0505,-0.023,0.0554909903,2.8200000000000003,-2.35,3.6708173477
2020-04-05 03:30:00,3.852,1.492,4.1308556014,0.022,-0.018000000000000002,0.0284253408,3.83,1.51,4.1169163217,2.922,-2.2880000000000003,3.7112030394,0.022,-0.018000000000000002,0.0284253408,2.9,-2.27,3.6827842728
2020-04-05 04:00:00,3.8565,1.4395,4.11640043,0.026500000000000003,-0.0205,0.0335037311,3.83,1.46,4.0988412997,2.8365,-2.2605,3.6270638952,0.026500000000000003,-0.0205,0.0335037311,2.81,-2.24,3.5935636908
2020-04-05 04:30:00,3.635,1.437,3.9087330428,0.055,-0.023,0.059615434200000005,3.58,1.46,3.8662643469,2.9450000000000003,-2.313,3.7447288286,0.055,-0.023,0.059615434200000005,2.89,-2.29,3.6873025371
2020-04-05 05:00:00,3.9975,1.387,4.2312852953,0.0575,-0.023,0.0619293953,3.94,1.4100000000000001,4.1846983165000005,2.5975,-2.263,3.4450218069,0.0575,-0.023,0.0619293953,2.54,-2.24,3.3866207346
2020-04-05 05:30:00,4.138,1.349,4.3523378775,0.048,-0.021,0.052392747600000004,4.09,1.37,4.3133513652,2.398,-2.221,3.2685233669000002,0.048,-0.021,0.052392747600000004,2.35,-2.2,3.2190837206
2020-04-05 06:00:00,3.8755,1.346,4.1025865317,0.0655,-0.024,0.06975851200000001,3.81,1.37,4.0488269906,2.4555,-2.274,3.3467232108,0.0655,-0.024,0.06975851200000001,2.39,-2.25,3.2824685832
2020-04-05 06:30:00,3.6245000000000003,1.3085,3.8534624041,0.0545,-0.021500000000000002,0.058587541300000004,3.5700000000000003,1.33,3.8096981508,2.6345,-2.3515,3.5313088933,0.0545,-0.021500000000000002,0.058587541300000004,2.58,-2.33,3.4763918075999998
2020-04-05 07:00:00,3.8985000000000003,1.309,4.1123938588,0.0485,-0.021,0.0528512062,3.85,1.33,4.0732542273,2.4685,-2.311,3.3814513526,0.0485,-0.021,0.0528512062,2.42,-2.29,3.3317412865
2020-04-05 07:30:00,3.922,1.3445,4.1460540578,0.07200000000000001,-0.025500000000000002,0.0763822623,3.85,1.37,4.0864899364,2.492,-2.2555,3.3611522206,0.07200000000000001,-0.025500000000000002,0.0763822623,2.42,-2.23,3.2907901787
2020-04-05 08:00:00,3.9290000000000003,1.3725,4.1618261917,0.079,-0.0275,0.0836495666,3.85,1.4,4.0966449688,2.6390000000000002,-2.3675,3.5453317546000003,0.079,-0.0275,0.0836495666,2.56,-2.34,3.4683137113
2020-04-05 08:30:00,4.3395,1.6075,4.6276685815,0.059500000000000004,-0.022500000000000003,0.0636121058,4.28,1.63,4.5798799111,2.9295,-2.3625,3.7634261651000003,0.059500000000000004,-0.022500000000000003,0.0636121058,2.87,-2.34,3.7030392923
2020-04-05 09:00:00,4.511,1.1685,4.6598833944999996,0.091,-0.0315,0.0962977154,4.42,1.2,4.58,3.191,-1.9815,3.7561713552000002,0.091,-0.0315,0.0962977154,3.1,-1.9500000000000002,3.6623080154
2020-04-05 09:30:00,4.2620000000000005,1.174,4.420737495,0.07200000000000001,-0.026000000000000002,0.0765506368,4.19,1.2,4.3584515599,3.592,-1.936,4.0805097721,0.07200000000000001,-0.026000000000000002,0.0765506368,3.52,-1.9100000000000001,4.0048096085
2020-04-05 10:00:00,4.6215,1.249,4.7873022936,0.0915,-0.031,0.09660874700000001,4.53,1.28,4.7073665674,3.6615,-1.8010000000000002,4.0804636072000005,0.0915,-0.031,0.09660874700000001,3.5700000000000003,-1.77,3.9846957224
2020-04-05 10:30:00,4.5775,0.6495000000000001,4.6233490567,0.08750000000000001,-0.030500000000000003,0.0926633692,4.49,0.68,4.5412002819,3.9975,-1.2805,4.1975810296,0.08750000000000001,-0.030500000000000003,0.0926633692,3.91,-1.25,4.1049482335
2020-04-05 11:00:00,4.8155,0.9470000000000001,4.9077336164,0.0955,-0.033,0.10104083330000001,4.72,0.98,4.8206638547,4.0955,-1.5030000000000001,4.3625828645,0.0955,-0.033,0.10104083330000001,4.0,-1.47,4.261560747
2020-04-05 11:30:00,4.789,1.233,4.945180482,0.109,-0.037,0.11510864430000001,4.68,1.27,4.8492576751000005,4.339,-1.767,4.6849983991,0.109,-0.037,0.11510864430000001,4.23,-1.73,4.5700984672
2020-04-05 12:00:00,4.3525,1.3545,4.5583907797,0.1325,-0.0455,0.1400946109,4.22,1.4,4.4461668885,4.8825,-1.7755,5.1953061989,0.1325,-0.0455,0.1400946109,4.75,-1.73,5.0552349105
2020-04-05 12:30:00,4.3875,1.3405,4.5877114665,0.1675,-0.059500000000000004,0.1777540436,4.22,1.4,4.4461668885,5.0375,-1.8295,5.3594287475,0.1675,-0.059500000000000004,0.1777540436,4.87,-1.77,5.1816792645
