Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-05 13:00:00,4.3025,1.469,4.5463685783,0.17250000000000001,-0.061,0.1829678934,4.13,1.53,4.4042933599000005,5.3325,-1.831,5.6380951792000005,0.17250000000000001,-0.061,0.1829678934,5.16,-1.77,5.4551351954000005
2020-04-05 13:30:00,4.5035,1.379,4.7098994947,0.17350000000000002,-0.061,0.18391098390000002,4.33,1.44,4.5631677594,5.0435,-1.831,5.3655804206,0.17350000000000002,-0.061,0.18391098390000002,4.87,-1.77,5.1816792645
2020-04-05 14:00:00,4.4055,1.317,4.5981430219,0.1255,-0.043000000000000003,0.13266216490000002,4.28,1.3599999999999999,4.4908796466,4.8755,-1.8130000000000002,5.2016794644,0.1255,-0.043000000000000003,0.13266216490000002,4.75,-1.77,5.0690630298
2020-04-05 14:30:00,4.3645,1.3599999999999999,4.5714833752,0.14450000000000002,-0.05,0.1529060169,4.22,1.4100000000000001,4.4493257916,4.8945,-1.6800000000000002,5.1747976047,0.14450000000000002,-0.05,0.1529060169,4.75,-1.63,5.0218920737
2020-04-05 15:00:00,4.0755,1.3860000000000001,4.3047295211,0.1555,-0.054,0.1646093861,3.92,1.44,4.1761226036,4.9055,-1.6840000000000002,5.1865003856,0.1555,-0.054,0.1646093861,4.75,-1.63,5.0218920737
2020-04-05 15:30:00,4.18,1.3925,4.405843421,0.14,-0.0475,0.1478385944,4.04,1.44,4.2889625785,4.64,-1.7675,4.9652448328,0.14,-0.0475,0.1478385944,4.5,-1.72,4.8175097301
2020-04-05 16:00:00,3.86,1.341,4.0863040758,0.14,-0.049,0.1483273407,3.7199999999999998,1.3900000000000001,3.971208884,4.73,-1.839,5.0749207876,0.14,-0.049,0.1483273407,4.59,-1.79,4.9266824537
2020-04-05 16:30:00,4.2075,1.3505,4.4189259442,0.11750000000000001,-0.0395,0.12396168760000001,4.09,1.3900000000000001,4.3197453629,4.5375,-1.7195,4.8523794678000005,0.11750000000000001,-0.0395,0.12396168760000001,4.42,-1.6800000000000002,4.7285092788
2020-04-05 17:00:00,4.487,1.266,4.6621802839,0.097,-0.034,0.1027861858,4.39,1.3,4.5784385985,4.207,-1.784,4.5696285407,0.097,-0.034,0.1027861858,4.11,-1.75,4.4670571969
2020-04-05 17:30:00,4.47,1.3385,4.6660992542,0.12,-0.0415,0.1269734224,4.35,1.38,4.5636498550999995,4.5600000000000005,-1.7915,4.8992930357,0.12,-0.0415,0.1269734224,4.44,-1.75,4.7724312462
2020-04-05 18:00:00,4.593,1.2845,4.7692336124,0.10300000000000001,-0.035500000000000004,0.1089460876,4.49,1.32,4.6800106837,4.463,-1.7855,4.8069095321,0.10300000000000001,-0.035500000000000004,0.1089460876,4.36,-1.75,4.6980953588
2020-04-05 18:30:00,4.563,1.214,4.7217332623,0.073,-0.026000000000000002,0.0774919351,4.49,1.24,4.6580790032,4.543,-1.876,4.9151017283,0.073,-0.026000000000000002,0.0774919351,4.47,-1.85,4.837706068
2020-04-05 19:00:00,4.3004999999999995,1.209,4.4672117982,0.09050000000000001,-0.031,0.095662166,4.21,1.24,4.3888153299,4.8004999999999995,-1.881,5.1558666827,0.09050000000000001,-0.031,0.095662166,4.71,-1.85,5.060296434
2020-04-05 19:30:00,4.4955,0.5640000000000001,4.5307412473,0.10550000000000001,-0.036000000000000004,0.1114730909,4.39,0.6000000000000001,4.4308125666,4.5055,-1.336,4.6994070105,0.10550000000000001,-0.036000000000000004,0.1114730909,4.4,-1.3,4.5880278988
2020-04-05 20:00:00,5.0155,0.5730000000000001,5.0481253204,0.0755,-0.027,0.0801826041,4.94,0.6000000000000001,4.9763038492,4.2355,-1.237,4.4124402829000005,0.0755,-0.027,0.0801826041,4.16,-1.21,4.3324011818
2020-04-05 20:30:00,4.573,0.5730000000000001,4.6087588351,0.073,-0.027,0.0778331549,4.5,0.6000000000000001,4.5398237851,4.743,-1.327,4.9251373585,0.073,-0.027,0.0778331549,4.67,-1.3,4.8475663998
2020-04-05 21:00:00,4.531,0.68,4.5817421359,0.031,-0.02,0.0368917335,4.5,0.7000000000000001,4.5541190147,4.741,-1.38,4.9377607273,0.031,-0.02,0.0368917335,4.71,-1.3599999999999999,4.9024177709
2020-04-05 21:30:00,4.452,0.543,4.4849919732,0.002,-0.007,0.007280109900000001,4.45,0.55,4.4838599443,4.292,-1.457,4.5325614171,0.002,-0.007,0.007280109900000001,4.29,-1.45,4.5284213585
2020-04-05 22:00:00,4.3735,0.6115,4.4160428553,0.0035,-0.0085,0.0091923882,4.37,0.62,4.4137625672,4.0535,-1.3985,4.2879674089,0.0035,-0.0085,0.0091923882,4.05,-1.3900000000000001,4.2818921051
2020-04-05 22:30:00,3.8985000000000003,0.6000000000000001,3.9444013804,0.018500000000000003,-0.02,0.0272442655,3.88,0.62,3.9292238419,4.1585,-1.4100000000000001,4.3910388577,0.018500000000000003,-0.02,0.0272442655,4.14,-1.3900000000000001,4.367115753
2020-04-05 23:00:00,4.091,0.6365000000000001,4.1402189858,0.041,-0.0235,0.0472572746,4.05,0.66,4.1034253984,3.911,-1.4135,4.158593903,0.041,-0.0235,0.0472572746,3.87,-1.3900000000000001,4.1120554471
2020-04-05 23:30:00,3.7495000000000003,1.032,3.8889297049,0.0695,-0.028,0.0749282991,3.68,1.06,3.8296213912,3.8095,-1.818,4.221067904,0.0695,-0.028,0.0749282991,3.74,-1.79,4.1462874961
2020-04-06 00:00:00,3.6109999999999998,1.0405,3.7579198036,0.031,-0.0195,0.0366230802,3.58,1.06,3.7336309405,3.581,-2.0295,4.1161184689,0.031,-0.0195,0.0366230802,3.55,-2.01,4.0795342871
2020-04-06 00:30:00,3.7855,0.7605000000000001,3.861135908,0.025500000000000002,-0.0195,0.0321014018,3.76,0.78,3.840052083,3.2655,-1.5995,3.6361917579,0.025500000000000002,-0.0195,0.0321014018,3.24,-1.58,3.6047191291000003
2020-04-06 01:00:00,3.5195,1.219,3.7246263235,0.0195,-0.021,0.0286574598,3.5,1.24,3.7131657652000003,3.2995,-2.091,3.9062745999,0.0195,-0.021,0.0286574598,3.2800000000000002,-2.07,3.8785693239
2020-04-06 01:30:00,3.3145,1.2265,3.5341494734000003,0.0045000000000000005,-0.0135,0.0142302495,3.31,1.24,3.5346428391,3.2845,-2.1235,3.9111625510000003,0.0045000000000000005,-0.0135,0.0142302495,3.2800000000000002,-2.11,3.900064102
2020-04-06 02:00:00,3.057,1.2065000000000001,3.2864709416,0.08700000000000001,-0.0335,0.0932268738,2.9699999999999998,1.24,3.2184623658,3.437,-2.1435,4.0506247975,0.08700000000000001,-0.0335,0.0932268738,3.35,-2.11,3.959116063
2020-04-06 02:30:00,2.729,1.2085,2.9846127471,0.089,-0.0315,0.0944100101,2.64,1.24,2.9167104759,3.809,-2.1415,4.3697257637,0.089,-0.0315,0.0944100101,3.7199999999999998,-2.11,4.2767394122
2020-04-06 03:00:00,2.564,1.18,2.8224981842,0.034,-0.02,0.0394461658,2.5300000000000002,1.2,2.8001607097,3.934,-2.13,4.4736177754,0.034,-0.02,0.0394461658,3.9,-2.11,4.4341966578
2020-04-06 03:30:00,2.783,1.079,2.98485008,0.033,-0.021,0.0391152144,2.75,1.1,2.9618406439,3.523,-2.201,4.1540257582,0.033,-0.021,0.0391152144,3.49,-2.18,4.1149119067
2020-04-06 04:00:00,2.823,1.192,3.0643421806,0.073,-0.028,0.0781856764,2.75,1.22,3.0084713726,3.673,-2.038,4.200520563,0.073,-0.028,0.0781856764,3.6,-2.01,4.1231177524
2020-04-06 04:30:00,2.735,1.3295,3.0410187849,0.085,-0.030500000000000003,0.09030642280000001,2.65,1.3599999999999999,2.978607057,3.635,-2.2505,4.2752748742,0.085,-0.030500000000000003,0.09030642280000001,3.55,-2.22,4.1869917602
2020-04-06 05:00:00,2.4875,1.4775,2.8932097228,0.0475,-0.022500000000000003,0.0525594901,2.44,1.5,2.8641927309,3.3475,-2.5324999999999998,4.1975364799,0.0475,-0.022500000000000003,0.0525594901,3.3,-2.51,4.1460945479
2020-04-06 05:30:00,2.4415,1.5150000000000001,2.8733512229000002,0.061500000000000006,-0.025,0.0663871222,2.38,1.54,2.8347839424,3.5015,-2.535,4.322814737,0.061500000000000006,-0.025,0.0663871222,3.44,-2.51,4.2583682321
2020-04-06 06:00:00,2.602,1.518,3.0124289203,0.042,-0.022,0.0474130784,2.56,1.54,2.9875073222,3.632,-2.532,4.427465189,0.042,-0.022,0.0474130784,3.59,-2.51,4.3804337685
2020-04-06 06:30:00,2.795,1.566,3.2038072664,0.055,-0.024,0.0600083328,2.74,1.5899999999999999,3.1679172969,3.645,-2.4939999999999998,4.416566653,0.055,-0.024,0.0600083328,3.59,-2.47,4.3576369743
2020-04-06 07:00:00,2.8985000000000003,1.5185,3.2721773332,0.018500000000000003,-0.021500000000000002,0.0283637092,2.88,1.54,3.26588426,3.4885,-2.4915000000000003,4.2868641803,0.018500000000000003,-0.021500000000000002,0.0283637092,3.47,-2.47,4.2593191944
2020-04-06 07:30:00,3.041,1.4205,3.3564119607,0.011,-0.0195,0.0223886132,3.03,1.44,3.3547727196,3.311,-2.6095,4.2157100529000004,0.011,-0.0195,0.0223886132,3.3,-2.59,4.1950089392
2020-04-06 08:00:00,2.9785,1.3495,3.2699560395000002,0.0285,-0.0205,0.0351069794,2.95,1.37,3.2525989608,3.3985,-2.6905,4.3345810063,0.0285,-0.0205,0.0351069794,3.37,-2.67,4.2995116002
2020-04-06 08:30:00,3.2015000000000002,1.4285,3.5057402214,0.0415,-0.021500000000000002,0.046738635,3.16,1.45,3.4767945007,3.5815,-2.6115,4.4325020587,0.0415,-0.021500000000000002,0.046738635,3.54,-2.59,4.3863082427
2020-04-06 09:00:00,2.8635,1.423,3.1975867854,0.07350000000000001,-0.027,0.0783022988,2.79,1.45,3.1442964237,3.5035,-2.767,4.4643925959,0.07350000000000001,-0.027,0.0783022988,3.43,-2.74,4.3900455579
2020-04-06 09:30:00,3.036,1.428,3.3550678086,0.046,-0.022,0.0509901951,2.99,1.45,3.3230407762,3.106,-2.762,4.1564263496,0.046,-0.022,0.0509901951,3.06,-2.74,4.107456634
2020-04-06 10:00:00,3.7005,1.6335000000000002,4.044999691,0.07050000000000001,-0.026500000000000003,0.07531600100000001,3.63,1.6600000000000001,3.9915535823,3.7505,-2.5765000000000002,4.5502310381,0.07050000000000001,-0.026500000000000003,0.07531600100000001,3.68,-2.55,4.4771531133
2020-04-06 10:30:00,3.3085,1.5755,3.6644743825,0.0585,-0.0245,0.0634231819,3.25,1.6,3.6224991373,3.6485000000000003,-2.6645,4.5178659232000005,0.0585,-0.0245,0.0634231819,3.59,-2.64,4.456197931
2020-04-06 11:00:00,3.511,1.631,3.8713411113,0.081,-0.029,0.0860348766,3.43,1.6600000000000001,3.8105773841,3.6710000000000003,-2.669,4.5387004748,0.081,-0.029,0.0860348766,3.59,-2.64,4.456197931
2020-04-06 11:30:00,3.5205,1.6280000000000001,3.8786987831,0.09050000000000001,-0.032,0.09599088500000001,3.43,1.6600000000000001,3.8105773841,3.7205,-2.672,4.58057903,0.09050000000000001,-0.032,0.09599088500000001,3.63,-2.64,4.4884852679
2020-04-06 12:00:00,3.777,1.6895,4.1376490003,0.08700000000000001,-0.030500000000000003,0.092191377,3.69,1.72,4.0711791904,3.947,-2.5505,4.6993466833,0.08700000000000001,-0.030500000000000003,0.092191377,3.86,-2.52,4.6097722286
2020-04-06 12:30:00,3.6814999999999998,1.661,4.0388566761,0.0815,-0.029,0.08650578020000001,3.6,1.69,3.9769460645,3.8115,-2.599,4.613277929,0.0815,-0.029,0.08650578020000001,3.73,-2.5700000000000003,4.5296578237
2020-04-06 13:00:00,3.0625,1.5535,3.4339872597,0.07250000000000001,-0.026500000000000003,0.0771913208,2.99,1.58,3.3817894671,3.3025,-2.7365,4.2889320932,0.07250000000000001,-0.026500000000000003,0.0771913208,3.23,-2.71,4.2162779795
2020-04-06 13:30:00,3.0235,1.5554999999999999,3.40016654,0.0635,-0.0245,0.0680624713,2.96,1.58,3.3552943239,3.2335,-2.7345,4.2347387759,0.0635,-0.0245,0.0680624713,3.17,-2.71,4.1704915777
2020-04-06 14:00:00,3.2885,1.697,3.7005460746,0.0485,-0.023,0.0536772764,3.24,1.72,3.6682420858,3.6285,-2.593,4.459782646,0.0485,-0.023,0.0536772764,3.58,-2.5700000000000003,4.4069604037
2020-04-06 14:30:00,2.856,1.5445,3.2468779235,0.066,-0.025500000000000002,0.0707548585,2.79,1.57,3.2014059411,3.336,-2.6855,4.2826167526,0.066,-0.025500000000000002,0.0707548585,3.27,-2.66,4.2152698609
2020-04-06 15:00:00,3.644,1.7435,4.039619815,0.074,-0.026500000000000003,0.0786018448,3.5700000000000003,1.77,3.9846957224,4.114,-2.4665,4.7967299538,0.074,-0.026500000000000003,0.0786018448,4.04,-2.44,4.7196610048
2020-04-06 15:30:00,3.7560000000000002,1.623,4.0916579769,0.076,-0.027,0.0806535802,3.68,1.65,4.0329765682,4.056,-2.187,4.6080478513,0.076,-0.027,0.0806535802,3.98,-2.16,4.5283551098
2020-04-06 16:00:00,3.7925,1.357,4.0279653983,0.052500000000000005,-0.023,0.0573171004,3.74,1.38,3.9864771415,4.0325,-1.953,4.4805429637,0.052500000000000005,-0.023,0.0573171004,3.98,-1.9300000000000002,4.4232680226
2020-04-06 16:30:00,3.9295,1.358,4.1575394466,0.0495,-0.022,0.0541687179,3.88,1.38,4.1181063609,4.0295,-2.022,4.5083649198,0.0495,-0.022,0.0541687179,3.98,-2.0,4.4542563914
2020-04-06 17:00:00,3.93,1.188,4.105635639,0.05,-0.022,0.0546260011,3.88,1.21,4.064295757,4.09,-1.9420000000000002,4.5276333774,0.05,-0.022,0.0546260011,4.04,-1.92,4.4730302928
2020-04-06 17:30:00,3.676,1.0275,3.8169008698,0.056,-0.022500000000000003,0.060351056300000004,3.62,1.05,3.76920416,4.406,-1.9925000000000002,4.8355860296,0.056,-0.022500000000000003,0.060351056300000004,4.35,-1.97,4.7752905671
2020-04-06 18:00:00,3.8755,0.7155,3.9409948617,0.0655,-0.0245,0.0699321099,3.81,0.74,3.8811982686,4.5155,-1.6245,4.7988269921,0.0655,-0.0245,0.0699321099,4.45,-1.6,4.7289005065000005
2020-04-06 18:30:00,4.2595,0.7745000000000001,4.3293406542,0.0695,-0.025500000000000002,0.0740303992,4.19,0.8,4.26568869,4.4195,-1.4955,4.6656725667,0.0695,-0.025500000000000002,0.0740303992,4.35,-1.47,4.5916663642
2020-04-06 19:00:00,4.4665,0.74,4.5273858075,0.036500000000000005,-0.02,0.0416203075,4.43,0.76,4.4947191236,4.2065,-1.57,4.4899378893,0.036500000000000005,-0.02,0.0416203075,4.17,-1.55,4.4487526342
2020-04-06 19:30:00,4.586,0.741,4.6454792003000005,0.026000000000000002,-0.019,0.0322024844,4.5600000000000005,0.76,4.622899523,4.056,-1.619,4.3671841042,0.026000000000000002,-0.019,0.0322024844,4.03,-1.6,4.3360004613
2020-04-06 20:00:00,4.5645,0.7435,4.6246570143,0.0045000000000000005,-0.0165,0.017102631400000002,4.5600000000000005,0.76,4.622899523,4.1145,-1.5865,4.4097723864,0.0045000000000000005,-0.0165,0.017102631400000002,4.11,-1.57,4.3996590777
2020-04-06 20:30:00,4.731,0.6950000000000001,4.7817764481000005,0.001,-0.005,0.0050990195,4.73,0.7000000000000001,4.7815164958,4.111,-1.5150000000000001,4.3812721897,0.001,-0.005,0.0050990195,4.11,-1.51,4.3786070845000005
2020-04-06 21:00:00,4.67,0.7000000000000001,4.7221711108,0.0,0.0,0.0,4.67,0.7000000000000001,4.7221711108,4.14,-1.51,4.406778869,0.0,0.0,0.0,4.14,-1.51,4.406778869
2020-04-06 21:30:00,4.48,0.7000000000000001,4.5343577274,0.0,0.0,0.0,4.48,0.7000000000000001,4.5343577274,4.04,-1.6099999999999999,4.3489883881,0.0,0.0,0.0,4.04,-1.6099999999999999,4.3489883881
2020-04-06 22:00:00,4.27,0.8,4.3442951097,0.0,0.0,0.0,4.27,0.8,4.3442951097,3.89,-1.65,4.225470388,0.0,0.0,0.0,3.89,-1.65,4.225470388
2020-04-06 22:30:00,4.18,0.8,4.2558665393,0.0,0.0,0.0,4.18,0.8,4.2558665393,3.7800000000000002,-1.65,4.124427233,0.0,0.0,0.0,3.7800000000000002,-1.65,4.124427233
2020-04-06 23:00:00,3.9699999999999998,0.8,4.0498024643,0.0,0.0,0.0,3.9699999999999998,0.8,4.0498024643,3.56,-1.65,3.9237864366,0.0,0.0,0.0,3.56,-1.65,3.9237864366
2020-04-06 23:30:00,3.67,0.67,3.7306567786000002,0.0,0.0,0.0,3.67,0.67,3.7306567786000002,3.33,-1.8,3.7853533521,0.0,0.0,0.0,3.33,-1.8,3.7853533521
2020-04-07 00:00:00,3.63,0.72,3.7007161469,0.0,0.0,0.0,3.63,0.72,3.7007161469,3.33,-1.74,3.7571931012,0.0,0.0,0.0,3.33,-1.74,3.7571931012
2020-04-07 00:30:00,3.54,0.72,3.6124783736,0.0,0.0,0.0,3.54,0.72,3.6124783736,3.13,-1.74,3.5811311062,0.0,0.0,0.0,3.13,-1.74,3.5811311062
2020-04-07 01:00:00,3.54,0.67,3.6028460972,0.0,0.0,0.0,3.54,0.67,3.6028460972,3.03,-1.78,3.5141570824,0.0,0.0,0.0,3.03,-1.78,3.5141570824
2020-04-07 01:30:00,3.48,0.74,3.5578083141,0.0,0.0,0.0,3.48,0.74,3.5578083141,3.03,-1.78,3.5141570824,0.0,0.0,0.0,3.03,-1.78,3.5141570824
2020-04-07 02:00:00,3.5300000000000002,0.8,3.6195165423,0.0,0.0,0.0,3.5300000000000002,0.8,3.6195165423,3.03,-1.6600000000000001,3.4549240223,0.0,0.0,0.0,3.03,-1.6600000000000001,3.4549240223
2020-04-07 02:30:00,3.48,0.77,3.5641689073,0.0,0.0,0.0,3.48,0.77,3.5641689073,2.9699999999999998,-1.6600000000000001,3.4024256054,0.0,0.0,0.0,2.9699999999999998,-1.6600000000000001,3.4024256054
2020-04-07 03:00:00,3.4,0.77,3.4861009739,0.0,0.0,0.0,3.4,0.77,3.4861009739,2.91,-1.71,3.3752333253,0.0,0.0,0.0,2.91,-1.71,3.3752333253
2020-04-07 03:30:00,3.4,0.77,3.4861009739,0.0,0.0,0.0,3.4,0.77,3.4861009739,2.91,-1.67,3.3551453024,0.0,0.0,0.0,2.91,-1.67,3.3551453024
2020-04-07 04:00:00,3.4,1.21,3.6088917967,0.0,0.0,0.0,3.4,1.21,3.6088917967,2.81,-2.17,3.5503520952,0.0,0.0,0.0,2.81,-2.17,3.5503520952
2020-04-07 04:30:00,3.4,1.26,3.6259619413,0.0,0.0,0.0,3.4,1.26,3.6259619413,2.81,-2.21,3.5749405589,0.0,0.0,0.0,2.81,-2.21,3.5749405589
2020-04-07 05:00:00,3.45,1.15,3.6366193092,0.0,0.0,0.0,3.45,1.15,3.6366193092,2.81,-2.12,3.5200142045,0.0,0.0,0.0,2.81,-2.12,3.5200142045
2020-04-07 05:30:00,3.45,1.58,3.7945882517,0.0,0.0,0.0,3.45,1.58,3.7945882517,2.76,-2.55,3.7576721517,0.0,0.0,0.0,2.76,-2.55,3.7576721517
2020-04-07 06:00:00,3.45,1.58,3.7945882517,0.0,0.0,0.0,3.45,1.58,3.7945882517,2.81,-2.55,3.7945487215,0.0,0.0,0.0,2.81,-2.55,3.7945487215
2020-04-07 06:30:00,3.37,1.49,3.684698088,0.0,0.0,0.0,3.37,1.49,3.684698088,2.7800000000000002,-2.62,3.8200523557,0.0,0.0,0.0,2.7800000000000002,-2.62,3.8200523557
2020-04-07 07:00:00,3.41,1.53,3.7375125418,0.0,0.0,0.0,3.41,1.53,3.7375125418,2.8200000000000003,-2.62,3.8492596691000003,0.0,0.0,0.0,2.8200000000000003,-2.62,3.8492596691000003
2020-04-07 07:30:00,3.48,1.47,3.7777374181,0.0,0.0,0.0,3.48,1.47,3.7777374181,2.87,-2.62,3.8860391146,0.0,0.0,0.0,2.87,-2.62,3.8860391146
2020-04-07 08:00:00,3.7800000000000002,1.53,4.0779038733,0.0,0.0,0.0,3.7800000000000002,1.53,4.0779038733,3.12,-2.56,4.0358394418,0.0,0.0,0.0,3.12,-2.56,4.0358394418
2020-04-07 08:30:00,3.83,1.53,4.124293879,0.0,0.0,0.0,3.83,1.53,4.124293879,3.07,-2.63,4.042499227,0.0,0.0,0.0,3.07,-2.63,4.042499227
2020-04-07 09:00:00,4.06,1.6400000000000001,4.3787212745,0.0,0.0,0.0,4.06,1.6400000000000001,4.3787212745,3.33,-2.51,4.1700119904,0.0,0.0,0.0,3.33,-2.51,4.1700119904
2020-04-07 09:30:00,4.18,1.6400000000000001,4.4902115763,0.0,0.0,0.0,4.18,1.6400000000000001,4.4902115763,3.43,-2.47,4.2267954765,0.0,0.0,0.0,3.43,-2.47,4.2267954765
2020-04-07 10:00:00,4.13,1.5899999999999999,4.4254943227,0.0,0.0,0.0,4.13,1.5899999999999999,4.4254943227,3.37,-2.52,4.2080042776,0.0,0.0,0.0,3.37,-2.52,4.2080042776
2020-04-07 10:30:00,4.29,1.65,4.5963681315,0.0,0.0,0.0,4.29,1.65,4.5963681315,3.43,-2.45,4.2151393809,0.0,0.0,0.0,3.43,-2.45,4.2151393809
2020-04-07 11:00:00,4.2325,1.3515000000000001,4.4430404567,0.0025,-0.0085,0.0088600226,4.23,1.3599999999999999,4.4432533126,3.4925,-2.0385,4.0438890316,0.0025,-0.0085,0.0088600226,3.49,-2.03,4.0374496901
2020-04-07 11:30:00,4.205,1.169,4.3644685816,0.015,-0.021,0.0258069758,4.19,1.19,4.3557088975,3.505,-1.971,4.0211771908,0.015,-0.021,0.0258069758,3.49,-1.9500000000000002,3.9978244084
2020-04-07 12:00:00,4.164,1.2085,4.335823826,0.044,-0.021500000000000002,0.0489719307,4.12,1.23,4.299686035,3.654,-1.9115000000000002,4.1237783949,0.044,-0.021500000000000002,0.0489719307,3.61,-1.8900000000000001,4.0748251496
2020-04-07 12:30:00,4.2455,1.2065000000000001,4.4136053856,0.0555,-0.0235,0.0602702248,4.19,1.23,4.3668066135,3.8355,-1.9135,4.2863203917,0.0555,-0.0235,0.0602702248,3.7800000000000002,-1.8900000000000001,4.2261684775
2020-04-07 13:00:00,4.1635,1.205,4.3343693024,0.0635,-0.025,0.06824404740000001,4.1,1.23,4.2805256687,3.8435,-1.915,4.2941491881000005,0.0635,-0.025,0.06824404740000001,3.7800000000000002,-1.8900000000000001,4.2261684775
2020-04-07 13:30:00,4.0045,1.0265,4.1339717585,0.0545,-0.0235,0.0593506529,3.95,1.05,4.0871750635,3.6145,-2.1035,4.1820237326,0.0545,-0.0235,0.0593506529,3.56,-2.08,4.1231056256
2020-04-07 14:00:00,4.1975,1.1215,4.344740326,0.0175,-0.018500000000000003,0.025465663200000002,4.18,1.1400000000000001,4.3326666154,3.6275,-2.0185,4.1512767313,0.0175,-0.018500000000000003,0.025465663200000002,3.61,-2.0,4.1269964866
2020-04-07 14:30:00,4.1845,1.169,4.3447210785,0.0045000000000000005,-0.011,0.0118848643,4.18,1.18,4.3433627525,3.5245,-2.011,4.0578591954,0.0045000000000000005,-0.011,0.0118848643,3.52,-2.0,4.0485058972
2020-04-07 15:00:00,4.096,1.1675,4.2591398486,0.006,-0.0125,0.0138654246,4.09,1.18,4.2568180605,3.566,-2.0125,4.0946931814,0.006,-0.0125,0.0138654246,3.56,-2.0,4.0833319728
2020-04-07 15:30:00,4.194,1.1695,4.3540057706,0.004,-0.0105,0.011236102500000001,4.19,1.18,4.3529874799,3.564,-1.9605000000000001,4.0676352159,0.004,-0.0105,0.011236102500000001,3.56,-1.9500000000000002,4.0590762496
2020-04-07 16:00:00,4.24,1.179,4.4008682098000005,0.0,-0.001,0.001,4.24,1.18,4.4011362169,3.51,-2.021,4.0502519675,0.0,-0.001,0.001,3.51,-2.02,4.0497530789
2020-04-07 16:30:00,3.46,0.88,3.5701540583,0.0,0.0,0.0,3.46,0.88,3.5701540583,2.86,-2.32,3.6826620806,0.0,0.0,0.0,2.86,-2.32,3.6826620806
2020-04-07 17:00:00,3.5,0.8495,3.6016177268,0.0,-0.0005,0.0005,3.5,0.85,3.6017356927,2.91,-2.3805,3.7596383137,0.0,-0.0005,0.0005,2.91,-2.38,3.7593217473
2020-04-07 17:30:00,3.5605,0.847,3.6598591844,0.0005,-0.003,0.0030413813000000002,3.56,0.85,3.6600683054000003,3.0205,-2.473,3.9037352946,0.0005,-0.003,0.0030413813000000002,3.02,-2.47,3.901448449
2020-04-07 18:00:00,3.68,0.8495,3.7767777602,0.0,-0.0005,0.0005,3.68,0.85,3.7768902552,3.02,-2.5105,3.9272140571,0.0,-0.0005,0.0005,3.02,-2.51,3.9268944473
2020-04-07 18:30:00,3.68,0.629,3.7333685861,0.0,-0.001,0.001,3.68,0.63,3.7335371968,2.98,-2.401,3.8269048852000003,0.0,-0.001,0.001,2.98,-2.4,3.8262775643999998
2020-04-07 19:00:00,3.9515000000000002,0.312,3.9637982101,0.0015,-0.008,0.0081394103,3.95,0.32,3.9629408272,3.3415,-1.888,3.837989871,0.0015,-0.008,0.0081394103,3.34,-1.88,3.8327535793000003
2020-04-07 19:30:00,3.84,0.179,3.8441697413,0.0,-0.001,0.001,3.84,0.18,3.8442164351,3.29,-1.881,3.7897573801,0.0,-0.001,0.001,3.29,-1.88,3.7892611417
2020-04-07 20:00:00,3.4,0.109,3.4017467572,0.0,-0.001,0.001,3.4,0.11,3.4017789464,2.91,-1.971,3.5146750917,0.0,-0.001,0.001,2.91,-1.97,3.5141143977000002
2020-04-07 20:30:00,3.91,0.22,3.9161843675,0.0,0.0,0.0,3.91,0.22,3.9161843675,3.39,-1.87,3.8715629919000003,0.0,0.0,0.0,3.39,-1.87,3.8715629919000003
2020-04-07 21:00:00,4.1,0.26,4.108235631,0.0,0.0,0.0,4.1,0.26,4.108235631,3.46,-1.87,3.9330013984,0.0,0.0,0.0,3.46,-1.87,3.9330013984
2020-04-07 21:30:00,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,4.18,0.35000000000000003,4.1946275162,3.5,-1.71,3.8953947168000003,0.0,0.0,0.0,3.5,-1.71,3.8953947168000003
2020-04-07 22:00:00,4.26,0.42,4.2806541556,0.0,0.0,0.0,4.26,0.42,4.2806541556,3.62,-1.63,3.9700503775,0.0,0.0,0.0,3.62,-1.63,3.9700503775
2020-04-07 22:30:00,4.18,0.51,4.2109975065,0.0,0.0,0.0,4.18,0.51,4.2109975065,3.5700000000000003,-1.56,3.8959594454,0.0,0.0,0.0,3.5700000000000003,-1.56,3.8959594454
2020-04-07 23:00:00,4.08,0.56,4.1182520564,0.0,0.0,0.0,4.08,0.56,4.1182520564,3.48,-1.56,3.8136596597,0.0,0.0,0.0,3.48,-1.56,3.8136596597
2020-04-07 23:30:00,3.91,0.73,3.9775620674,0.0,0.0,0.0,3.91,0.73,3.9775620674,3.32,-1.65,3.7074114959,0.0,0.0,0.0,3.32,-1.65,3.7074114959
2020-04-08 00:00:00,3.83,0.86,3.9253662250000003,0.0,0.0,0.0,3.83,0.86,3.9253662250000003,3.24,-1.78,3.6967553341,0.0,0.0,0.0,3.24,-1.78,3.6967553341
2020-04-08 00:30:00,3.7199999999999998,1.06,3.8680744564,0.0,0.0,0.0,3.7199999999999998,1.06,3.8680744564,3.01,-2.16,3.7048211833,0.0,0.0,0.0,3.01,-2.16,3.7048211833
2020-04-08 01:00:00,3.65,1.13,3.8209161205,0.0,0.0,0.0,3.65,1.13,3.8209161205,2.96,-2.11,3.6350653364000003,0.0,0.0,0.0,2.96,-2.11,3.6350653364000003
2020-04-08 01:30:00,3.59,1.19,3.7820893696,0.0,0.0,0.0,3.59,1.19,3.7820893696,2.96,-2.16,3.664314397,0.0,0.0,0.0,2.96,-2.16,3.664314397
2020-04-08 02:00:00,3.44,1.12,3.6177340975,0.0,0.0,0.0,3.44,1.12,3.6177340975,2.7800000000000002,-2.2800000000000002,3.595385932,0.0,0.0,0.0,2.7800000000000002,-2.2800000000000002,3.595385932
2020-04-08 02:30:00,3.5300000000000002,1.25,3.7447830378,0.0,0.0,0.0,3.5300000000000002,1.25,3.7447830378,2.88,-2.22,3.6363168179,0.0,0.0,0.0,2.88,-2.22,3.6363168179
2020-04-08 03:00:00,3.45,1.38,3.7157637169,0.0,0.0,0.0,3.45,1.38,3.7157637169,2.81,-2.4,3.6954160794,0.0,0.0,0.0,2.81,-2.4,3.6954160794
2020-04-08 03:30:00,3.54,1.58,3.8765964453,0.0,0.0,0.0,3.54,1.58,3.8765964453,2.81,-2.47,3.7412564734,0.0,0.0,0.0,2.81,-2.47,3.7412564734
2020-04-08 04:00:00,2.75,1.3599999999999999,3.0679146012,0.0,0.0,0.0,2.75,1.3599999999999999,3.0679146012,2.12,-2.73,3.4564866556,0.0,0.0,0.0,2.12,-2.73,3.4564866556
2020-04-08 04:30:00,3.09,1.3599999999999999,3.3760479854,0.0,0.0,0.0,3.09,1.3599999999999999,3.3760479854,2.42,-2.73,3.6481913327,0.0,0.0,0.0,2.42,-2.73,3.6481913327
2020-04-08 05:00:00,3.32,1.47,3.6308814357,0.0,0.0,0.0,3.32,1.47,3.6308814357,2.64,-2.59,3.6983374642999998,0.0,0.0,0.0,2.64,-2.59,3.6983374642999998
2020-04-08 05:30:00,3.42,1.57,3.763150276,0.0,0.0,0.0,3.42,1.57,3.763150276,2.73,-2.5300000000000002,3.7220693169,0.0,0.0,0.0,2.73,-2.5300000000000002,3.7220693169
2020-04-08 06:00:00,3.35,1.5,3.6704904304,0.0,0.0,0.0,3.35,1.5,3.6704904304,2.69,-2.63,3.7620473150000002,0.0,0.0,0.0,2.69,-2.63,3.7620473150000002
2020-04-08 06:30:00,3.35,1.43,3.6424442343,0.0,0.0,0.0,3.35,1.43,3.6424442343,2.69,-2.63,3.7620473150000002,0.0,0.0,0.0,2.69,-2.63,3.7620473150000002
2020-04-08 07:00:00,3.35,1.53,3.6828521556,0.0,0.0,0.0,3.35,1.53,3.6828521556,2.76,-2.7199999999999998,3.8750483868,0.0,0.0,0.0,2.76,-2.7199999999999998,3.8750483868
2020-04-08 07:30:00,3.49,1.28,3.7173243065,0.0,0.0,0.0,3.49,1.28,3.7173243065,2.89,-2.49,3.814734591,0.0,0.0,0.0,2.89,-2.49,3.814734591
2020-04-08 08:00:00,3.56,1.09,3.7231304033,0.0,0.0,0.0,3.56,1.09,3.7231304033,3.02,-2.3,3.7961032652,0.0,0.0,0.0,3.02,-2.3,3.7961032652
2020-04-08 08:30:00,3.89,1.16,4.059273334,0.0,0.0,0.0,3.89,1.16,4.059273334,3.37,-1.96,3.8985253622,0.0,0.0,0.0,3.37,-1.96,3.8985253622
2020-04-08 09:00:00,4.27,1.01,4.3878240621,0.0,0.0,0.0,4.27,1.01,4.3878240621,3.77,-1.2,3.9563746031,0.0,0.0,0.0,3.77,-1.2,3.9563746031
2020-04-08 09:30:00,4.37,0.7000000000000001,4.4257089828,0.0,0.0,0.0,4.37,0.7000000000000001,4.4257089828,3.94,-0.92,4.0459856648,0.0,0.0,0.0,3.94,-0.92,4.0459856648
2020-04-08 10:00:00,4.3745,0.612,4.4171024722,0.0045000000000000005,-0.008,0.0091787799,4.37,0.62,4.4137625672,3.9845,-0.848,4.073738363,0.0045000000000000005,-0.008,0.0091787799,3.98,-0.84,4.06767747
2020-04-08 10:30:00,4.3045,0.652,4.3535989997,0.0045000000000000005,-0.008,0.0091787799,4.3,0.66,4.3503563072,3.9845,-0.808,4.0656001095,0.0045000000000000005,-0.008,0.0091787799,3.98,-0.8,4.0596058922
2020-04-08 11:00:00,4.41,0.619,4.4532304005,0.0,-0.001,0.001,4.41,0.62,4.4533695108,4.06,-0.851,4.1482286581,0.0,-0.001,0.001,4.06,-0.85,4.1480236258
2020-04-08 11:30:00,4.52,0.71,4.5754234777,0.0,0.0,0.0,4.52,0.71,4.5754234777,4.06,-0.78,4.1342472108,0.0,0.0,0.0,4.06,-0.78,4.1342472108
2020-04-08 12:00:00,4.46,0.58,4.4975548913,0.0,0.0,0.0,4.46,0.58,4.4975548913,3.9699999999999998,-0.87,4.0642096403,0.0,0.0,0.0,3.9699999999999998,-0.87,4.0642096403
2020-04-08 12:30:00,4.57,0.62,4.6118651325,0.0,0.0,0.0,4.57,0.62,4.6118651325,4.08,-0.79,4.1557791087,0.0,0.0,0.0,4.08,-0.79,4.1557791087
2020-04-08 13:00:00,4.63,0.67,4.6782261596,0.0,0.0,0.0,4.63,0.67,4.6782261596,4.14,-0.75,4.2073863621,0.0,0.0,0.0,4.14,-0.75,4.2073863621
2020-04-08 13:30:00,4.37,0.5700000000000001,4.4070171318,0.0,0.0,0.0,4.37,0.5700000000000001,4.4070171318,4.0,-0.87,4.0935192683,0.0,0.0,0.0,4.0,-0.87,4.0935192683
2020-04-08 14:00:00,4.3715,0.6835,4.4246112259,0.0015,-0.006500000000000001,0.006670832000000001,4.37,0.6900000000000001,4.4241383342,4.0515,-0.7465,4.1196983506,0.0015,-0.006500000000000001,0.006670832000000001,4.05,-0.74,4.1170499147
2020-04-08 14:30:00,4.42,0.8695,4.5047120052,0.0,-0.0005,0.0005,4.42,0.87,4.504808542,3.98,-0.8705,4.0740852041,0.0,-0.0005,0.0005,3.98,-0.87,4.0739783996
2020-04-08 15:00:00,4.42,0.76,4.4848634316,0.0,0.0,0.0,4.42,0.76,4.4848634316,3.98,-0.2,3.9850219573,0.0,0.0,0.0,3.98,-0.2,3.9850219573
2020-04-08 15:30:00,4.38,0.089,4.3809041304,0.0,-0.001,0.001,4.38,0.09,4.38092456,3.98,-0.241,3.9872899318,0.0,-0.001,0.001,3.98,-0.24,3.9872296147
2020-04-08 16:00:00,4.383,0.0815,4.3837576632,0.003,-0.0085,0.0090138782,4.38,0.09,4.38092456,4.053,-0.2485,4.0606109454,0.003,-0.0085,0.0090138782,4.05,-0.24,4.0571048791
2020-04-08 16:30:00,4.561,0.036500000000000005,4.5611460457,0.001,-0.0035,0.0036400549,4.5600000000000005,0.04,4.5601754352,4.251,-0.1135,4.2525149324000004,0.001,-0.0035,0.0036400549,4.25,-0.11,4.2514232911
2020-04-08 17:00:00,4.5600000000000005,0.11950000000000001,4.5615655481,0.0,-0.0005,0.0005,4.5600000000000005,0.12,4.5615786741,4.21,-0.2005,4.2147716723,0.0,-0.0005,0.0005,4.21,-0.2,4.2147479165
2020-04-08 17:30:00,4.74,0.12,4.741518744,0.0,0.0,0.0,4.74,0.12,4.741518744,4.3,-0.2,4.30464865,0.0,0.0,0.0,4.3,-0.2,4.30464865
2020-04-08 18:00:00,4.8100000000000005,0.07,4.8105093285,0.0,0.0,0.0,4.8100000000000005,0.07,4.8105093285,4.36,-0.2,4.3645847454,0.0,0.0,0.0,4.36,-0.2,4.3645847454
2020-04-08 18:30:00,4.77,-0.04,4.7701677119,0.0,0.0,0.0,4.77,-0.04,4.7701677119,4.36,-0.35000000000000003,4.3740256058,0.0,0.0,0.0,4.36,-0.35000000000000003,4.3740256058
2020-04-08 19:00:00,4.89,0.06,4.8903680843,0.0,0.0,0.0,4.89,0.06,4.8903680843,4.47,-0.25,4.476985593,0.0,0.0,0.0,4.47,-0.25,4.476985593
2020-04-08 19:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,4.42,-0.33,4.432301885,0.0,0.0,0.0,4.42,-0.33,4.432301885
2020-04-08 20:00:00,4.8,0.05,4.8002604096,0.0,0.0,0.0,4.8,0.05,4.8002604096,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221
2020-04-08 20:30:00,4.91,-0.02,4.910040733,0.0,0.0,0.0,4.91,-0.02,4.910040733,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655
2020-04-08 21:00:00,4.96,-0.02,4.9600403224,0.0,0.0,0.0,4.96,-0.02,4.9600403224,4.5,-0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,-0.30000000000000004,4.5099889135
2020-04-08 21:30:00,4.69,-0.02,4.6900426437,0.0,0.0,0.0,4.69,-0.02,4.6900426437,4.28,-0.34,4.2934834342,0.0,0.0,0.0,4.28,-0.34,4.2934834342
2020-04-08 22:00:00,4.59,0.04,4.5901742886,0.0,0.0,0.0,4.59,0.04,4.5901742886,4.2,-0.34,4.2137394319,0.0,0.0,0.0,4.2,-0.34,4.2137394319
2020-04-08 22:30:00,4.35,-0.13,4.3519420952,0.0,0.0,0.0,4.35,-0.13,4.3519420952,3.9699999999999998,-0.47000000000000003,3.9977243527,0.0,0.0,0.0,3.9699999999999998,-0.47000000000000003,3.9977243527
2020-04-08 23:00:00,4.35,0.01,4.3500114942,0.0,0.0,0.0,4.35,0.01,4.3500114942,3.9699999999999998,-0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,-0.33,3.9836917551
2020-04-08 23:30:00,4.11,0.01,4.1100121654,0.0,0.0,0.0,4.11,0.01,4.1100121654,3.75,-0.33,3.7644919976,0.0,0.0,0.0,3.75,-0.33,3.7644919976
2020-04-09 00:00:00,4.07,0.48,4.098206925,0.0,0.0,0.0,4.07,0.48,4.098206925,3.6,-0.8,3.6878177829,0.0,0.0,0.0,3.6,-0.8,3.6878177829
2020-04-09 00:30:00,3.94,0.48,3.9691308872,0.0,0.0,0.0,3.94,0.48,3.9691308872,3.48,-0.8,3.570770225,0.0,0.0,0.0,3.48,-0.8,3.570770225
2020-04-09 01:00:00,3.88,0.48,3.9095779823,0.0,0.0,0.0,3.88,0.48,3.9095779823,3.42,-0.8,3.5123211698,0.0,0.0,0.0,3.42,-0.8,3.5123211698
2020-04-09 01:30:00,3.68,0.34,3.6956731457,0.0,0.0,0.0,3.68,0.34,3.6956731457,3.34,-0.89,3.4565445173000002,0.0,0.0,0.0,3.34,-0.89,3.4565445173000002
2020-04-09 02:00:00,3.64,0.41000000000000003,3.6630178815,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.45,-0.81,3.5438115074,0.0,0.0,0.0,3.45,-0.81,3.5438115074
2020-04-09 02:30:00,3.64,0.41000000000000003,3.6630178815,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.39,-0.77,3.4763486592,0.0,0.0,0.0,3.39,-0.77,3.4763486592
2020-04-09 03:00:00,3.64,0.47000000000000003,3.6702179772,0.0,0.0,0.0,3.64,0.47000000000000003,3.6702179772,3.39,-0.77,3.4763486592,0.0,0.0,0.0,3.39,-0.77,3.4763486592
2020-04-09 03:30:00,3.49,0.33,3.5055670012,0.0,0.0,0.0,3.49,0.33,3.5055670012,3.24,-0.87,3.3547727196,0.0,0.0,0.0,3.24,-0.87,3.3547727196
2020-04-09 04:00:00,3.63,0.46,3.6590299261,0.0,0.0,0.0,3.63,0.46,3.6590299261,3.36,-0.75,3.4426879034,0.0,0.0,0.0,3.36,-0.75,3.4426879034
2020-04-09 04:30:00,3.54,0.39,3.5614182568,0.0,0.0,0.0,3.54,0.39,3.5614182568,3.25,-0.8300000000000001,3.3543106594,0.0,0.0,0.0,3.25,-0.8300000000000001,3.3543106594
2020-04-09 05:00:00,3.54,0.8200000000000001,3.6337308651,0.0,0.0,0.0,3.54,0.8200000000000001,3.6337308651,3.15,-1.4100000000000001,3.4511737134000002,0.0,0.0,0.0,3.15,-1.4100000000000001,3.4511737134000002
2020-04-09 05:30:00,3.59,0.9500000000000001,3.7135697112,0.0,0.0,0.0,3.59,0.9500000000000001,3.7135697112,3.29,-1.4100000000000001,3.5794133598,0.0,0.0,0.0,3.29,-1.4100000000000001,3.5794133598
2020-04-09 06:00:00,3.48,0.86,3.5846896658,0.0,0.0,0.0,3.48,0.86,3.5846896658,3.21,-1.49,3.5389546479,0.0,0.0,0.0,3.21,-1.49,3.5389546479
2020-04-09 06:30:00,3.52,0.86,3.6235341864,0.0,0.0,0.0,3.52,0.86,3.6235341864,3.21,-1.49,3.5389546479,0.0,0.0,0.0,3.21,-1.49,3.5389546479
2020-04-09 07:00:00,3.18,0.91,3.3076426651,0.0,0.0,0.0,3.18,0.91,3.3076426651,2.79,-1.74,3.2881149615,0.0,0.0,0.0,2.79,-1.74,3.2881149615
2020-04-09 07:30:00,2.9,0.9500000000000001,3.0516389039,0.0,0.0,0.0,2.9,0.9500000000000001,3.0516389039,2.36,-2.41,3.3730846417,0.0,0.0,0.0,2.36,-2.41,3.3730846417
2020-04-09 08:00:00,3.21,1.06,3.3804881304,0.0,0.0,0.0,3.21,1.06,3.3804881304,2.7199999999999998,-2.27,3.5427813932000003,0.0,0.0,0.0,2.7199999999999998,-2.27,3.5427813932000003
2020-04-09 08:30:00,3.65,1.24,3.8548800241,0.0,0.0,0.0,3.65,1.24,3.8548800241,3.2,-2.11,3.8330275240000002,0.0,0.0,0.0,3.2,-2.11,3.8330275240000002
2020-04-09 09:00:00,4.04,1.32,4.2501764669,0.0,0.0,0.0,4.04,1.32,4.2501764669,3.52,-2.01,4.0534553161,0.0,0.0,0.0,3.52,-2.01,4.0534553161
2020-04-09 09:30:00,4.17,1.32,4.3739341559,0.0,0.0,0.0,4.17,1.32,4.3739341559,3.59,-2.01,4.1143893836,0.0,0.0,0.0,3.59,-2.01,4.1143893836
2020-04-09 10:00:00,4.233,1.3155000000000001,4.4326999955,0.003,-0.0045000000000000005,0.0054083269000000005,4.23,1.32,4.4311736594,3.483,-2.0945,4.0642612182,0.003,-0.0045000000000000005,0.0054083269000000005,3.48,-2.09,4.0593718726
2020-04-09 10:30:00,4.306,1.4065,4.5298872227,0.006,-0.0135,0.0147732867,4.3,1.42,4.5283992757,3.646,-1.9535,4.1363605077,0.006,-0.0135,0.0147732867,3.64,-1.94,4.1247060501
2020-04-09 11:00:00,4.2245,1.2445,4.4039959696,0.0045000000000000005,-0.0155,0.0161400124,4.22,1.26,4.4040890091,3.7845,-1.7255,4.1593016842,0.0045000000000000005,-0.0155,0.0161400124,3.7800000000000002,-1.71,4.1487950058
2020-04-09 11:30:00,4.1415,0.8715,4.2322020864,0.0015,-0.0085,0.008631338300000001,4.14,0.88,4.232493355,3.7815000000000003,-1.4685000000000001,4.0566284646,0.0015,-0.0085,0.008631338300000001,3.7800000000000002,-1.46,4.0521599179
2020-04-09 12:00:00,4.1625,0.921,4.2631733779,0.022500000000000003,-0.019,0.029449108600000003,4.14,0.9400000000000001,4.2453739529,3.7325,-1.429,3.9966982936,0.022500000000000003,-0.019,0.029449108600000003,3.71,-1.4100000000000001,3.9689041309
2020-04-09 12:30:00,4.075,0.8085,4.1544310381,0.035,-0.021500000000000002,0.041076148800000004,4.04,0.8300000000000001,4.1243787411,3.665,-1.5215,3.9682725776,0.035,-0.021500000000000002,0.041076148800000004,3.63,-1.5,3.927709256
2020-04-09 13:00:00,4.169,0.92,4.2693045101,0.019,-0.02,0.027586228400000003,4.15,0.9400000000000001,4.2551263201000005,3.789,-1.4,4.039371362,0.019,-0.02,0.027586228400000003,3.77,-1.38,4.0146357244
2020-04-09 13:30:00,4.1625,0.921,4.2631733779,0.0125,-0.019,0.0227431308,4.15,0.9400000000000001,4.2551263201000005,3.7825,-1.439,4.046977545,0.0125,-0.019,0.0227431308,3.77,-1.42,4.028560537
2020-04-09 14:00:00,4.1615,0.8755000000000001,4.2525971476,0.0115,-0.0145,0.0185067555,4.15,0.89,4.2443609649,3.7815000000000003,-1.4645000000000001,4.0551821784,0.0115,-0.0145,0.0185067555,3.77,-1.45,4.0392326004
2020-04-09 14:30:00,4.3065,0.9975,4.4205145063,0.006500000000000001,-0.0125,0.0140890028,4.3,1.01,4.4170238849,3.7765,-1.3725,4.0181722835,0.006500000000000001,-0.0125,0.0140890028,3.77,-1.3599999999999999,4.0078048855
2020-04-09 15:00:00,4.244,1.001,4.3604514675,0.004,-0.009000000000000001,0.009848857800000001,4.24,1.01,4.3586351075,3.734,-1.369,3.9770487802,0.004,-0.009000000000000001,0.009848857800000001,3.73,-1.3599999999999999,3.9702015062
2020-04-09 15:30:00,4.3225,1.002,4.4371173356,0.0025,-0.008,0.0083815273,4.32,1.01,4.4364963654,3.8125,-1.3679999999999999,4.0505037032,0.0025,-0.008,0.0083815273,3.81,-1.3599999999999999,4.045454239
2020-04-09 16:00:00,4.282,0.9155000000000001,4.3787742863,0.002,-0.0045000000000000005,0.0049244289000000005,4.28,0.92,4.3777619853,3.752,-1.4545,4.0240619093,0.002,-0.0045000000000000005,0.0049244289000000005,3.75,-1.45,4.0205720986
2020-04-09 16:30:00,4.497,1.0205,4.611337035,0.007,-0.0095,0.0118004237,4.49,1.03,4.6066256631,3.9370000000000003,-1.3595000000000002,4.1651181556,0.007,-0.0095,0.0118004237,3.93,-1.35,4.1554061173
2020-04-09 17:00:00,4.492,0.6940000000000001,4.5452942699,0.002,-0.006,0.0063245553000000005,4.49,0.7000000000000001,4.54423811,3.9619999999999997,-1.086,4.1081431329,0.002,-0.006,0.0063245553000000005,3.96,-1.08,4.1046315304
2020-04-09 17:30:00,4.5705,0.427,4.5904029507,0.0005,-0.003,0.0030413813000000002,4.57,0.43,4.5901851814,4.0805,-0.913,4.1813932188,0.0005,-0.003,0.0030413813000000002,4.08,-0.91,4.1802511886
2020-04-09 18:00:00,4.7015,0.42350000000000004,4.720535404,0.0015,-0.006500000000000001,0.006670832000000001,4.7,0.43,4.7196292227,4.1215,-0.9165000000000001,4.2221717753,0.0015,-0.006500000000000001,0.006670832000000001,4.12,-0.91,4.21930089
2020-04-09 18:30:00,4.75,0.27,4.7576674957,0.0,0.0,0.0,4.75,0.27,4.7576674957,4.17,-0.91,4.2681377672,0.0,0.0,0.0,4.17,-0.91,4.2681377672
2020-04-09 19:00:00,4.7,0.19,4.7038388578,0.0,0.0,0.0,4.7,0.19,4.7038388578,4.13,-0.86,4.2185898118,0.0,0.0,0.0,4.13,-0.86,4.2185898118
2020-04-09 19:30:00,4.75,-0.13,4.7517786144,0.0,0.0,0.0,4.75,-0.13,4.7517786144,4.27,-0.46,4.2947060435,0.0,0.0,0.0,4.27,-0.46,4.2947060435
2020-04-09 20:00:00,4.75,-0.25,4.7565743976,0.0,0.0,0.0,4.75,-0.25,4.7565743976,4.36,-0.26,4.3677454138,0.0,0.0,0.0,4.36,-0.26,4.3677454138
2020-04-09 20:30:00,4.75,-0.18,4.7534093028,0.0,0.0,0.0,4.75,-0.18,4.7534093028,4.44,-0.4,4.4579816061,0.0,0.0,0.0,4.44,-0.4,4.4579816061
2020-04-09 21:00:00,4.71,-0.18,4.7134382355,0.0,0.0,0.0,4.71,-0.18,4.7134382355,4.36,-0.4,4.3783101763,0.0,0.0,0.0,4.36,-0.4,4.3783101763
2020-04-09 21:30:00,4.55,-0.26,4.5574225172,0.0,0.0,0.0,4.55,-0.26,4.5574225172,4.15,-0.51,4.1812199177,0.0,0.0,0.0,4.15,-0.51,4.1812199177
2020-04-09 22:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.04,-0.51,4.072063359,0.0,0.0,0.0,4.04,-0.51,4.072063359
2020-04-09 22:30:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,3.96,-0.51,3.9927058494,0.0,0.0,0.0,3.96,-0.51,3.9927058494
2020-04-09 23:00:00,4.25,-0.14,4.2523052572,0.0,0.0,0.0,4.25,-0.14,4.2523052572,3.79,-0.42,3.8132007553,0.0,0.0,0.0,3.79,-0.42,3.8132007553
2020-04-09 23:30:00,3.96,0.19,3.9645554606,0.0,0.0,0.0,3.96,0.19,3.9645554606,3.5300000000000002,-0.87,3.635629244,0.0,0.0,0.0,3.5300000000000002,-0.87,3.635629244
2020-04-10 00:00:00,3.73,0.25,3.7383686282,0.0,0.0,0.0,3.73,0.25,3.7383686282,3.45,-0.98,3.5864885334,0.0,0.0,0.0,3.45,-0.98,3.5864885334
2020-04-10 00:30:00,3.59,0.59,3.6381588750000002,0.0,0.0,0.0,3.59,0.59,3.6381588750000002,3.45,-1.28,3.6797961900000002,0.0,0.0,0.0,3.45,-1.28,3.6797961900000002
2020-04-10 01:00:00,3.5905,1.1585,3.7727725216,0.0005,-0.0015,0.0015811388,3.59,1.16,3.7727576121,3.2905,-1.9415,3.8205775087,0.0005,-0.0015,0.0015811388,3.29,-1.94,3.8193847672
2020-04-10 01:30:00,3.633,1.145,3.8091618501,0.003,-0.015,0.0152970585,3.63,1.16,3.8108398025,3.253,-1.955,3.7952646812,0.003,-0.015,0.0152970585,3.25,-1.94,3.7849834874
2020-04-10 02:00:00,3.3765,1.108,3.5536483014,0.006500000000000001,-0.012,0.0136473441,3.37,1.12,3.5512392203000003,3.2865,-1.952,3.8224843034,0.006500000000000001,-0.012,0.0136473441,3.2800000000000002,-1.94,3.8107741996
2020-04-10 02:30:00,3.4105,1.117,3.5887601271,0.0005,-0.003,0.0030413813000000002,3.41,1.12,3.589219971,3.2405,-1.943,3.778371243,0.0005,-0.003,0.0030413813000000002,3.24,-1.94,3.7764004025
2020-04-10 03:00:00,3.5905,1.197,3.7847720209,0.0005,-0.003,0.0030413813000000002,3.59,1.2,3.7852476801,3.1905,-1.853,3.6895662685,0.0005,-0.003,0.0030413813000000002,3.19,-1.85,3.6876279639
2020-04-10 03:30:00,3.5345,1.189,3.7291300929,0.0045000000000000005,-0.011,0.0118848643,3.5300000000000002,1.2,3.7283910739,3.1145,-1.861,3.628144326,0.0045000000000000005,-0.011,0.0118848643,3.11,-1.85,3.6186461557
2020-04-10 04:00:00,3.6310000000000002,1.1955,3.8227452505,0.001,-0.0045000000000000005,0.0046097722,3.63,1.2,3.8232054614,3.011,-1.8545,3.5362821225000003,0.001,-0.0045000000000000005,0.0046097722,3.01,-1.85,3.5330723174000003
2020-04-10 04:30:00,3.5905,1.1035,3.7562484609,0.0105,-0.0165,0.0195576072,3.58,1.12,3.7511065034,2.8805,-1.9665,3.4877503494,0.0105,-0.0165,0.0195576072,2.87,-1.9500000000000002,3.4697838549
2020-04-10 05:00:00,3.5735,1.1,3.7389707474,0.0235,-0.02,0.030858548200000002,3.55,1.12,3.7224857286,2.8035,-1.97,3.4264430901000003,0.0235,-0.02,0.030858548200000002,2.7800000000000002,-1.9500000000000002,3.3957178917
2020-04-10 05:30:00,3.533,1.171,3.7220061795,0.023,-0.019,0.029832867800000003,3.51,1.19,3.7062379848,2.923,-1.919,3.4966398156,0.023,-0.019,0.029832867800000003,2.9,-1.9,3.4669871647
2020-04-10 06:00:00,3.4859999999999998,1.1465,3.6696945718,0.006,-0.0135,0.0147732867,3.48,1.16,3.6682420858,3.106,-1.9135,3.6481116005,0.006,-0.0135,0.0147732867,3.1,-1.9,3.6359317925
2020-04-10 06:30:00,3.5795,1.143,3.7575616096,0.0095,-0.017,0.0194743421,3.5700000000000003,1.16,3.7537314768,3.1495,-1.957,3.7079912689,0.0095,-0.017,0.0194743421,3.14,-1.94,3.6909619342
2020-04-10 07:00:00,3.752,1.2405,3.9517520481,0.022,-0.0195,0.0293981292,3.73,1.26,3.9370674366,3.242,-1.8695,3.7424048752,0.022,-0.0195,0.0293981292,3.22,-1.85,3.7136101033999998
2020-04-10 07:30:00,3.7315,1.1605,3.9077938148999998,0.0315,-0.0195,0.0370472671,3.7,1.18,3.8836065712,3.1515,-1.9195000000000002,3.6900450539,0.0315,-0.0195,0.0370472671,3.12,-1.9,3.6529987681
2020-04-10 08:00:00,3.758,1.091,3.9131630429,0.018000000000000002,-0.019,0.0261725047,3.74,1.11,3.9012433915,3.138,-2.019,3.7314079112,0.018000000000000002,-0.019,0.0261725047,3.12,-2.0,3.705995143
2020-04-10 08:30:00,4.079,1.311,4.2845025382,0.019,-0.019,0.0268700577,4.06,1.33,4.2722944655,3.409,-1.9689999999999999,3.9367806645,0.019,-0.019,0.0268700577,3.39,-1.9500000000000002,3.9108311137
2020-04-10 09:00:00,4.187,1.3115,4.3875962952,0.017,-0.018500000000000003,0.0251246891,4.17,1.33,4.376962417,3.487,-2.0385,4.0391399146,0.017,-0.018500000000000003,0.0251246891,3.47,-2.02,4.0151338707
2020-04-10 09:30:00,4.413,1.461,4.6485578409,0.023,-0.019,0.029832867800000003,4.39,1.48,4.632763754,3.813,-1.869,4.2464255557,0.023,-0.019,0.029832867800000003,3.79,-1.85,4.2174162707
2020-04-10 10:00:00,4.361,1.0705,4.4904667074,0.031,-0.0195,0.0366230802,4.33,1.09,4.4650867853000005,3.821,-1.5995,4.1422748883,0.031,-0.0195,0.0366230802,3.79,-1.58,4.1061539182
2020-04-10 10:30:00,4.3655,0.551,4.4001353672,0.035500000000000004,-0.019,0.0402647489,4.33,0.5700000000000001,4.3673561797,3.9655,-0.979,4.0845601048,0.035500000000000004,-0.019,0.0402647489,3.93,-0.96,4.0455531142
2020-04-10 11:00:00,4.4085,0.5095000000000001,4.4378443528,0.0385,-0.0205,0.043617657000000004,4.37,0.53,4.4020222626,3.9985,-0.8805000000000001,4.09429878,0.0385,-0.0205,0.043617657000000004,3.96,-0.86,4.0523079843
2020-04-10 11:30:00,4.404,0.51,4.433431628,0.034,-0.02,0.0394461658,4.37,0.53,4.4020222626,3.9939999999999998,-0.88,4.089796572,0.034,-0.02,0.0394461658,3.96,-0.86,4.0523079843
2020-04-10 12:00:00,4.51,0.5105000000000001,4.5388005299,0.03,-0.0195,0.0357805813,4.48,0.53,4.5112415143,4.13,-0.7995,4.2066732997,0.03,-0.0195,0.0357805813,4.1,-0.78,4.1735356713
2020-04-10 12:30:00,4.518,0.51,4.5466937438,0.038,-0.02,0.0429418211,4.48,0.53,4.5112415143,4.138,-0.8,4.2146226403,0.038,-0.02,0.0429418211,4.1,-0.78,4.1735356713
2020-04-10 13:00:00,3.454,0.0505,3.4543691537,0.024,-0.0195,0.0309232922,3.43,0.07,3.4307142113999998,3.064,-1.0495,3.2387568989,0.024,-0.0195,0.0309232922,3.04,-1.03,3.2097507691000002
2020-04-10 13:30:00,3.7305,0.138,3.7330516002,0.0405,-0.022,0.046089586700000004,3.69,0.16,3.6934672058,3.1805,-1.052,3.3499677984,0.0405,-0.022,0.046089586700000004,3.14,-1.03,3.3046179809
2020-04-10 14:00:00,4.3075,0.398,4.3258479227,0.0175,-0.022,0.0281113856,4.29,0.42,4.3105104106,3.7575000000000003,-0.8220000000000001,3.8463606500000003,0.0175,-0.022,0.0281113856,3.74,-0.8,3.8246045547
2020-04-10 14:30:00,4.131,0.4005,4.1503688089,0.021,-0.0195,0.0286574598,4.11,0.42,4.1314041197,3.831,-0.8695,3.9284336891000002,0.021,-0.0195,0.0286574598,3.81,-0.85,3.9036649446
2020-04-10 15:00:00,4.2335,0.493,4.2621087797,0.0235,-0.017,0.029004310000000002,4.21,0.51,4.2407782305,3.8935,-0.867,3.9888634033,0.0235,-0.017,0.029004310000000002,3.87,-0.85,3.9622468373
2020-04-10 15:30:00,4.339,0.489,4.366467909,0.019,-0.021,0.0283196045,4.32,0.51,4.35,3.839,-0.871,3.9365672864,0.019,-0.021,0.0283196045,3.8200000000000003,-0.85,3.9134256094
2020-04-10 16:00:00,4.4835,0.49350000000000005,4.5105780672,0.0135,-0.0165,0.0213190056,4.47,0.51,4.4989998889,3.9635,-0.8165,4.0467276286,0.0135,-0.0165,0.0213190056,3.95,-0.8,4.0301985063
2020-04-10 16:30:00,4.3305,0.4965,4.3588694062,0.0105,-0.0135,0.017102631400000002,4.32,0.51,4.35,3.9305,-0.8135,4.013802748,0.0105,-0.0135,0.017102631400000002,3.92,-0.8,4.00079992
2020-04-10 17:00:00,4.187,0.332,4.2001420214,0.017,-0.018000000000000002,0.0247588368,4.17,0.35000000000000003,4.1846624715,3.9370000000000003,-0.9380000000000001,4.0471981666,0.017,-0.018000000000000002,0.0247588368,3.92,-0.92,4.0265121383
2020-04-10 17:30:00,4.491,0.451,4.5135885945,0.021,-0.019,0.0283196045,4.47,0.47000000000000003,4.4946412538,4.051,-0.859,4.1410725664,0.021,-0.019,0.0283196045,4.03,-0.84,4.1166126852
2020-04-10 18:00:00,4.5435,0.3415,4.5563158912,0.0135,-0.018500000000000003,0.022901965,4.53,0.36,4.5442821215,4.0435,-0.9685,4.157870188,0.0135,-0.018500000000000003,0.022901965,4.03,-0.9500000000000001,4.1404589118
2020-04-10 18:30:00,4.644,0.34950000000000003,4.6571328358,0.004,-0.0105,0.011236102500000001,4.64,0.36,4.6539445635,4.074,-0.9605,4.1856942375,0.004,-0.0105,0.011236102500000001,4.07,-0.9500000000000001,4.1794018711
2020-04-10 19:00:00,4.5255,0.2565,4.5327632301000005,0.0055000000000000005,-0.0135,0.0145773797,4.52,0.27,4.5280569784,3.9455,-1.0635,4.0863189425,0.0055000000000000005,-0.0135,0.0145773797,3.94,-1.05,4.077511496
2020-04-10 19:30:00,4.7379999999999995,0.338,4.7500408419,0.008,-0.012,0.0144222051,4.73,0.35000000000000003,4.7429315829,4.068,-0.992,4.1872052732,0.008,-0.012,0.0144222051,4.06,-0.98,4.1766014892
2020-04-10 20:00:00,4.731,0.34400000000000003,4.7434899599,0.001,-0.006,0.0060827625,4.73,0.35000000000000003,4.7429315829,4.181,-0.9460000000000001,4.286686016,0.001,-0.006,0.0060827625,4.18,-0.9400000000000001,4.2843902717
2020-04-10 20:30:00,4.6605,0.28650000000000003,4.6692978594,0.0005,-0.0035,0.0035355339000000003,4.66,0.29,4.6690148854,4.1305,-1.0335,4.2578342499,0.0005,-0.0035,0.0035355339000000003,4.13,-1.03,4.2565009104
2020-04-10 21:00:00,4.83,0.378,4.8447687251,0.0,-0.002,0.002,4.83,0.38,4.84492518,4.26,-0.9420000000000001,4.362907746,0.0,-0.002,0.002,4.26,-0.9400000000000001,4.362476361
2020-04-10 21:30:00,4.651,0.324,4.6622716566,0.001,-0.006,0.0060827625,4.65,0.33,4.6616949707,4.041,-1.016,4.1667657722,0.001,-0.006,0.0060827625,4.04,-1.01,4.1643366819
2020-04-10 22:00:00,4.44,0.33,4.4522466239,0.0,0.0,0.0,4.44,0.33,4.4522466239,3.89,-1.01,4.0189799701,0.0,0.0,0.0,3.89,-1.01,4.0189799701
2020-04-10 22:30:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,3.7,-1.04,3.8433839257,0.0,0.0,0.0,3.7,-1.04,3.8433839257
2020-04-10 23:00:00,4.18,0.2785,4.1892675076,0.0,-0.0015,0.0015,4.18,0.28,4.189367494,3.54,-1.0415,3.6900301151,0.0,-0.0015,0.0015,3.54,-1.04,3.6896070251
2020-04-10 23:30:00,4.033,0.268,4.041894729,0.003,-0.012,0.0123693169,4.03,0.28,4.0397153365,3.333,-1.1219999999999999,3.5167844688,0.003,-0.012,0.0123693169,3.33,-1.11,3.5101282028
2020-04-11 00:00:00,3.992,0.801,4.0715678798,0.002,-0.009000000000000001,0.009219544500000001,3.99,0.81,4.0713879697,3.282,-1.5190000000000001,3.6164741116,0.002,-0.009000000000000001,0.009219544500000001,3.2800000000000002,-1.51,3.6108863178
2020-04-11 00:30:00,3.69,0.73,3.761515652,0.0,0.0,0.0,3.69,0.73,3.761515652,3.07,-1.6800000000000002,3.4996142645,0.0,0.0,0.0,3.07,-1.6800000000000002,3.4996142645
2020-04-11 01:00:00,3.6205,1.097,3.7830449707,0.0005,-0.003,0.0030413813000000002,3.62,1.1,3.7834375903,2.9905,-2.063,3.6330509562,0.0005,-0.003,0.0030413813000000002,2.99,-2.06,3.6309365183
