Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 01:30:00,3.521,1.093,3.686745177,0.001,-0.007,0.007071067800000001,3.52,1.1,3.6878720151,3.091,-2.027,3.6963509033,0.001,-0.007,0.007071067800000001,3.09,-2.02,3.6916798344
2020-04-11 02:00:00,2.9245,1.2995,3.2002188206,0.0145,-0.0205,0.0251097591,2.91,1.32,3.1953873005,2.3345000000000002,-2.5605,3.4649748195,0.0145,-0.0205,0.0251097591,2.32,-2.54,3.440058139
2020-04-11 02:30:00,2.9205,1.3915,3.2350568001,0.0105,-0.018500000000000003,0.0212720474,2.91,1.4100000000000001,3.2336047996,2.3705,-2.7984999999999998,3.6675431149,0.0105,-0.018500000000000003,0.0212720474,2.36,-2.7800000000000002,3.6466422912
2020-04-11 03:00:00,3.503,1.639,3.8674707497,0.003,-0.011,0.0114017543,3.5,1.65,3.8694314828,2.763,-2.601,3.7946501814999998,0.003,-0.011,0.0114017543,2.76,-2.59,3.7849306467
2020-04-11 03:30:00,3.502,1.6415000000000002,3.867625402,0.002,-0.0085,0.0087321246,3.5,1.65,3.8694314828,2.852,-2.5985,3.858251709,0.002,-0.0085,0.0087321246,2.85,-2.59,3.8510518044
2020-04-11 04:00:00,3.62,1.76,4.0251708038,0.0,0.0,0.0,3.62,1.76,4.0251708038,2.93,-2.59,3.9106265483,0.0,0.0,0.0,2.93,-2.59,3.9106265483
2020-04-11 04:30:00,3.62,1.8090000000000002,4.0468359245,0.0,-0.001,0.001,3.62,1.81,4.0472830393,2.89,-2.591,3.8814148193999998,0.0,-0.001,0.001,2.89,-2.59,3.8807473507
2020-04-11 05:00:00,3.6245000000000003,1.792,4.0432986842,0.0045000000000000005,-0.018000000000000002,0.0185539753,3.62,1.81,4.0472830393,2.8545,-2.608,3.8665015518,0.0045000000000000005,-0.018000000000000002,0.0185539753,2.85,-2.59,3.8510518044
2020-04-11 05:30:00,3.67,1.8695,4.1187292033,0.0,-0.0005,0.0005,3.67,1.87,4.1189561785,2.96,-2.5105,3.8812640016,0.0,-0.0005,0.0005,2.96,-2.51,3.8809406076
2020-04-11 06:00:00,3.54,1.73,3.9401142115,0.0,0.0,0.0,3.54,1.73,3.9401142115,2.83,-2.67,3.8907325788,0.0,0.0,0.0,2.83,-2.67,3.8907325788
2020-04-11 06:30:00,3.59,1.73,3.9850972385,0.0,0.0,0.0,3.59,1.73,3.9850972385,2.89,-2.6,3.8874284559000003,0.0,0.0,0.0,2.89,-2.6,3.8874284559000003
2020-04-11 07:00:00,3.54,1.67,3.9141410297,0.0,0.0,0.0,3.54,1.67,3.9141410297,2.85,-2.67,3.9053040855,0.0,0.0,0.0,2.85,-2.67,3.9053040855
2020-04-11 07:30:00,3.54,1.67,3.9141410297,0.0,0.0,0.0,3.54,1.67,3.9141410297,2.85,-2.67,3.9053040855,0.0,0.0,0.0,2.85,-2.67,3.9053040855
2020-04-11 08:00:00,3.54,1.6400000000000001,3.9014356332,0.0,0.0,0.0,3.54,1.6400000000000001,3.9014356332,2.85,-2.73,3.9465681294,0.0,0.0,0.0,2.85,-2.73,3.9465681294
2020-04-11 08:30:00,3.93,1.79,4.3184487956,0.0,0.0,0.0,3.93,1.79,4.3184487956,3.19,-2.58,4.1027429849,0.0,0.0,0.0,3.19,-2.58,4.1027429849
2020-04-11 09:00:00,4.16,1.79,4.5287636282,0.0,0.0,0.0,4.16,1.79,4.5287636282,3.41,-2.54,4.2520230479,0.0,0.0,0.0,3.41,-2.54,4.2520230479
2020-04-11 09:30:00,4.21,1.74,4.555403385,0.0,0.0,0.0,4.21,1.74,4.555403385,3.45,-2.45,4.2314300183,0.0,0.0,0.0,3.45,-2.45,4.2314300183
2020-04-11 10:00:00,4.39,1.49,4.6359680758,0.0,0.0,0.0,4.39,1.49,4.6359680758,3.63,-2.15,4.2189335145,0.0,0.0,0.0,3.63,-2.15,4.2189335145
2020-04-11 10:30:00,4.39,1.3599999999999999,4.595835071,0.0,0.0,0.0,4.39,1.3599999999999999,4.595835071,3.7199999999999998,-1.94,4.1954737516,0.0,0.0,0.0,3.7199999999999998,-1.94,4.1954737516
2020-04-11 11:00:00,4.34,0.9,4.4323357274,0.0,0.0,0.0,4.34,0.9,4.4323357274,3.7199999999999998,-1.53,4.0223500594,0.0,0.0,0.0,3.7199999999999998,-1.53,4.0223500594
2020-04-11 11:30:00,4.34,0.9,4.4323357274,0.0,0.0,0.0,4.34,0.9,4.4323357274,3.7199999999999998,-1.48,4.0035983815,0.0,0.0,0.0,3.7199999999999998,-1.48,4.0035983815
2020-04-11 12:00:00,4.4,0.97,4.5056520061,0.0,0.0,0.0,4.4,0.97,4.5056520061,3.81,-1.48,4.0873585602,0.0,0.0,0.0,3.81,-1.48,4.0873585602
2020-04-11 12:30:00,4.4,0.97,4.5056520061,0.0,0.0,0.0,4.4,0.97,4.5056520061,3.81,-1.48,4.0873585602,0.0,0.0,0.0,3.81,-1.48,4.0873585602
2020-04-11 13:00:00,4.5,1.05,4.6208765402,0.0,0.0,0.0,4.5,1.05,4.6208765402,3.95,-1.3900000000000001,4.1874335816,0.0,0.0,0.0,3.95,-1.3900000000000001,4.1874335816
2020-04-11 13:30:00,4.36,0.9895,4.4708735444,0.0,-0.0005,0.0005,4.36,0.99,4.4709842317,3.86,-1.4605000000000001,4.1270643622,0.0,-0.0005,0.0005,3.86,-1.46,4.126887447
2020-04-11 14:00:00,4.45,1.0695000000000001,4.5767160989,0.0,-0.0005,0.0005,4.45,1.07,4.5768329661,3.98,-1.3705,4.2093550872,0.0,-0.0005,0.0005,3.98,-1.37,4.2091923216
2020-04-11 14:30:00,4.34,1.069,4.4697159865,0.0,-0.001,0.001,4.34,1.07,4.469955257,4.03,-1.371,4.2568228763,0.0,-0.001,0.001,4.03,-1.37,4.2565009104
2020-04-11 15:00:00,4.21,1.04,4.3365539314,0.0,0.0,0.0,4.21,1.04,4.3365539314,3.91,-1.37,4.1430664972,0.0,0.0,0.0,3.91,-1.37,4.1430664972
2020-04-11 15:30:00,4.37,1.04,4.4920485305,0.0,0.0,0.0,4.37,1.04,4.4920485305,4.03,-1.33,4.243795471,0.0,0.0,0.0,4.03,-1.33,4.243795471
2020-04-11 16:00:00,4.37,1.04,4.4920485305,0.0,0.0,0.0,4.37,1.04,4.4920485305,3.9699999999999998,-1.33,4.1868603989,0.0,0.0,0.0,3.9699999999999998,-1.33,4.1868603989
2020-04-11 16:30:00,4.3715,1.0325,4.4917778774,0.0015,-0.007500000000000001,0.0076485293,4.37,1.04,4.4920485305,4.0415,-1.3675,4.2665886256,0.0015,-0.007500000000000001,0.0076485293,4.04,-1.3599999999999999,4.2627690530999995
2020-04-11 17:00:00,4.491,0.9735,4.5953001262,0.001,-0.006500000000000001,0.0065764732,4.49,0.98,4.5957045162,4.141,-1.3665,4.3606425272,0.001,-0.006500000000000001,0.0065764732,4.14,-1.3599999999999999,4.3576599225
2020-04-11 17:30:00,4.5605,0.8375,4.636762502,0.0005,-0.0025,0.0025495098,4.5600000000000005,0.84,4.6367229807,4.1405,-1.3125,4.3435465348,0.0005,-0.0025,0.0025495098,4.14,-1.31,4.3423150508
2020-04-11 18:00:00,4.67,0.8,4.7380270155,0.0,0.0,0.0,4.67,0.8,4.7380270155,4.24,-1.35,4.4497303289,0.0,0.0,0.0,4.24,-1.35,4.4497303289
2020-04-11 18:30:00,4.67,0.8,4.7380270155,0.0,0.0,0.0,4.67,0.8,4.7380270155,4.24,-1.35,4.4497303289,0.0,0.0,0.0,4.24,-1.35,4.4497303289
2020-04-11 19:00:00,4.6705,0.797,4.7380142729,0.0005,-0.003,0.0030413813000000002,4.67,0.8,4.7380270155,4.2405,-1.313,4.4391225766,0.0005,-0.003,0.0030413813000000002,4.24,-1.31,4.4377584432
2020-04-11 19:30:00,4.627,0.7805000000000001,4.6923671265,0.017,-0.0195,0.0258698666,4.61,0.8,4.6788994432,4.1370000000000005,-1.4795,4.3935963913,0.017,-0.0195,0.0258698666,4.12,-1.46,4.3710410659
2020-04-11 20:00:00,4.7225,0.47100000000000003,4.7459295454,0.0125,-0.019,0.0227431308,4.71,0.49,4.735419728,4.3425,-0.9590000000000001,4.447132475,0.0125,-0.019,0.0227431308,4.33,-0.9400000000000001,4.4308577048
2020-04-11 20:30:00,4.6505,0.306,4.6605564314,0.0005,-0.004,0.0040311289,4.65,0.31,4.6603218773,4.2505,-1.034,4.374460681,0.0005,-0.004,0.0040311289,4.25,-1.03,4.3730309855
2020-04-11 21:00:00,4.65,0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,0.35000000000000003,4.6631534395,4.33,-0.98,4.4395157394,0.0,0.0,0.0,4.33,-0.98,4.4395157394
2020-04-11 21:30:00,4.62,0.35000000000000003,4.6332386081,0.0,0.0,0.0,4.62,0.35000000000000003,4.6332386081,4.17,-0.98,4.2836082921,0.0,0.0,0.0,4.17,-0.98,4.2836082921
2020-04-11 22:00:00,4.39,0.31,4.4009317195,0.0,0.0,0.0,4.39,0.31,4.4009317195,4.07,-0.98,4.1863229689,0.0,0.0,0.0,4.07,-0.98,4.1863229689
2020-04-11 22:30:00,4.23,0.31,4.2413441266,0.0,0.0,0.0,4.23,0.31,4.2413441266,3.91,-1.04,4.0459485909,0.0,0.0,0.0,3.91,-1.04,4.0459485909
2020-04-11 23:00:00,4.05,0.31,4.0618468706,0.0,0.0,0.0,4.05,0.31,4.0618468706,3.68,-1.09,3.8380333506,0.0,0.0,0.0,3.68,-1.09,3.8380333506
2020-04-11 23:30:00,3.9,0.27,3.9093349818,0.0,0.0,0.0,3.9,0.27,3.9093349818,3.46,-1.09,3.6276300804,0.0,0.0,0.0,3.46,-1.09,3.6276300804
2020-04-12 00:00:00,3.83,0.32,3.8433448974,0.0,0.0,0.0,3.83,0.32,3.8433448974,3.42,-1.09,3.5894985722,0.0,0.0,0.0,3.42,-1.09,3.5894985722
2020-04-12 00:30:00,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,3.31,-1.09,3.4848529381,0.0,0.0,0.0,3.31,-1.09,3.4848529381
2020-04-12 01:00:00,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,3.2,-1.15,3.4003676272,0.0,0.0,0.0,3.2,-1.15,3.4003676272
2020-04-12 01:30:00,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,3.2,-1.07,3.3741517453,0.0,0.0,0.0,3.2,-1.07,3.3741517453
2020-04-12 02:00:00,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,3.16,-1.13,3.3559648389,0.0,0.0,0.0,3.16,-1.13,3.3559648389
2020-04-12 02:30:00,3.55,0.67,3.6126721412,0.0,0.0,0.0,3.55,0.67,3.6126721412,3.04,-1.6099999999999999,3.4400145349,0.0,0.0,0.0,3.04,-1.6099999999999999,3.4400145349
2020-04-12 03:00:00,3.49,0.74,3.5675902231,0.0,0.0,0.0,3.49,0.74,3.5675902231,2.9699999999999998,-1.7000000000000002,3.4221192264,0.0,0.0,0.0,2.9699999999999998,-1.7000000000000002,3.4221192264
2020-04-12 03:30:00,3.55,0.81,3.6412360539,0.0,0.0,0.0,3.55,0.81,3.6412360539,3.03,-1.63,3.440610411,0.0,0.0,0.0,3.03,-1.63,3.440610411
2020-04-12 04:00:00,3.26,1.01,3.4128726903,0.0,0.0,0.0,3.26,1.01,3.4128726903,2.71,-2.06,3.4040710921,0.0,0.0,0.0,2.71,-2.06,3.4040710921
2020-04-12 04:30:00,3.21,1.2,3.4269665887,0.0,0.0,0.0,3.21,1.2,3.4269665887,2.65,-2.2800000000000002,3.4958403854,0.0,0.0,0.0,2.65,-2.2800000000000002,3.4958403854
2020-04-12 05:00:00,3.43,1.31,3.6716481313,0.0,0.0,0.0,3.43,1.31,3.6716481313,2.86,-2.18,3.5961090084,0.0,0.0,0.0,2.86,-2.18,3.5961090084
2020-04-12 05:30:00,3.52,1.3900000000000001,3.784507894,0.0,0.0,0.0,3.52,1.3900000000000001,3.784507894,2.95,-2.1,3.6211186117,0.0,0.0,0.0,2.95,-2.1,3.6211186117
2020-04-12 06:00:00,3.52,1.16,3.7062110032,0.0,0.0,0.0,3.52,1.16,3.7062110032,2.91,-2.1,3.5886069721,0.0,0.0,0.0,2.91,-2.1,3.5886069721
2020-04-12 06:30:00,3.41,1.16,3.6019022752,0.0,0.0,0.0,3.41,1.16,3.6019022752,2.85,-2.1,3.5401271164,0.0,0.0,0.0,2.85,-2.1,3.5401271164
2020-04-12 07:00:00,3.36,1.1,3.5354773369,0.0,0.0,0.0,3.36,1.1,3.5354773369,2.85,-2.14,3.5640005612,0.0,0.0,0.0,2.85,-2.14,3.5640005612
2020-04-12 07:30:00,3.42,1.15,3.608171282,0.0,0.0,0.0,3.42,1.15,3.608171282,2.91,-2.06,3.5653471079,0.0,0.0,0.0,2.91,-2.06,3.5653471079
2020-04-12 08:00:00,3.49,1.09,3.6562549145,0.0,0.0,0.0,3.49,1.09,3.6562549145,2.9699999999999998,-2.1,3.6374304117,0.0,0.0,0.0,2.9699999999999998,-2.1,3.6374304117
2020-04-12 08:30:00,3.83,1.16,4.0018120895,0.0,0.0,0.0,3.83,1.16,4.0018120895,3.24,-2.1,3.8610361304,0.0,0.0,0.0,3.24,-2.1,3.8610361304
2020-04-12 09:00:00,4.04,1.27,4.2349144029,0.0,0.0,0.0,4.04,1.27,4.2349144029,3.41,-2.1,4.0047596682,0.0,0.0,0.0,3.41,-2.1,4.0047596682
2020-04-12 09:30:00,4.23,1.34,4.4371725231,0.0,0.0,0.0,4.23,1.34,4.4371725231,3.5700000000000003,-2.02,4.1018654293,0.0,0.0,0.0,3.5700000000000003,-2.02,4.1018654293
2020-04-12 10:00:00,4.48,1.3,4.6648043903000005,0.0,0.0,0.0,4.48,1.3,4.6648043903000005,3.8,-1.9100000000000001,4.2530106983,0.0,0.0,0.0,3.8,-1.9100000000000001,4.2530106983
2020-04-12 10:30:00,4.5600000000000005,1.3,4.7416874633,0.0,0.0,0.0,4.5600000000000005,1.3,4.7416874633,3.89,-1.99,4.3694622095,0.0,0.0,0.0,3.89,-1.99,4.3694622095
2020-04-12 11:00:00,4.68,0.91,4.7676514134,0.0,0.0,0.0,4.68,0.91,4.7676514134,4.07,-1.49,4.3341665866,0.0,0.0,0.0,4.07,-1.49,4.3341665866
2020-04-12 11:30:00,4.8,0.9500000000000001,4.8931073971,0.0,0.0,0.0,4.8,0.9500000000000001,4.8931073971,4.17,-1.4100000000000001,4.4019313943,0.0,0.0,0.0,4.17,-1.4100000000000001,4.4019313943
2020-04-12 12:00:00,4.8,0.87,4.8782066377,0.0,0.0,0.0,4.8,0.87,4.8782066377,4.17,-1.5,4.4315798537,0.0,0.0,0.0,4.17,-1.5,4.4315798537
2020-04-12 12:30:00,5.03,0.93,5.1152517045,0.0,0.0,0.0,5.03,0.93,5.1152517045,4.39,-1.43,4.6170336798000005,0.0,0.0,0.0,4.39,-1.43,4.6170336798000005
2020-04-12 13:00:00,4.94,0.93,5.0267782923,0.0,0.0,0.0,4.94,0.93,5.0267782923,4.3,-1.43,4.5315449904000005,0.0,0.0,0.0,4.3,-1.43,4.5315449904000005
2020-04-12 13:30:00,4.89,0.89,4.9703319809,0.0,0.0,0.0,4.89,0.89,4.9703319809,4.26,-1.49,4.5130588297,0.0,0.0,0.0,4.26,-1.49,4.5130588297
2020-04-12 14:00:00,4.97,0.9400000000000001,5.0581122961,0.0,0.0,0.0,4.97,0.9400000000000001,5.0581122961,4.33,-1.44,4.5631677594,0.0,0.0,0.0,4.33,-1.44,4.5631677594
2020-04-12 14:30:00,4.86,0.86,4.9355040269,0.0,0.0,0.0,4.86,0.86,4.9355040269,4.22,-1.57,4.5025881446,0.0,0.0,0.0,4.22,-1.57,4.5025881446
2020-04-12 15:00:00,4.79,0.97,4.8872282533,0.0,0.0,0.0,4.79,0.97,4.8872282533,4.16,-1.44,4.4021812775,0.0,0.0,0.0,4.16,-1.44,4.4021812775
2020-04-12 15:30:00,4.53,0.88,4.6146830877,0.0,0.0,0.0,4.53,0.88,4.6146830877,3.94,-1.57,4.2412851826,0.0,0.0,0.0,3.94,-1.57,4.2412851826
2020-04-12 16:00:00,4.42,0.8,4.491814778,0.0,0.0,0.0,4.42,0.8,4.491814778,3.85,-1.6400000000000001,4.1847461094,0.0,0.0,0.0,3.85,-1.6400000000000001,4.1847461094
2020-04-12 16:30:00,4.42,0.7995,4.4917257541,0.0,-0.0005,0.0005,4.42,0.8,4.491814778,3.85,-1.5705,4.1580007516,0.0,-0.0005,0.0005,3.85,-1.57,4.1578119246
2020-04-12 17:00:00,4.3605,0.5075000000000001,4.3899335416,0.0005,-0.0025,0.0025495098,4.36,0.51,4.389726643,3.9005,-1.3025,4.1122264651,0.0005,-0.0025,0.0025495098,3.9,-1.3,4.1109609582
2020-04-12 17:30:00,4.4705,0.2675,4.4784960087,0.0005,-0.0025,0.0025495098,4.47,0.27,4.4781469382,4.1005,-1.0625,4.2359186135,0.0005,-0.0025,0.0025495098,4.1,-1.06,4.2348081421
2020-04-12 18:00:00,4.4705,0.2645,4.4783178203,0.0005,-0.0055000000000000005,0.0055226805,4.47,0.27,4.4781469382,4.1705,-1.0655000000000001,4.3044582121,0.0005,-0.0055000000000000005,0.0055226805,4.17,-1.06,4.3026154836
2020-04-12 18:30:00,4.3305,0.098,4.3316087369,0.0005,-0.002,0.0020615528,4.33,0.1,4.3311545805,4.0305,-1.192,4.2030696223,0.0005,-0.002,0.0020615528,4.03,-1.19,4.2020233222
2020-04-12 19:00:00,4.37,0.179,4.3736644819,0.0,-0.001,0.001,4.37,0.18,4.3737055228,4.03,-1.121,4.1830062156,0.0,-0.001,0.001,4.03,-1.12,4.1827383375
2020-04-12 19:30:00,4.3105,0.1365,4.3126607216,0.0005,-0.0035,0.0035355339000000003,4.31,0.14,4.3122731824,3.9805,-1.1635,4.1470607060999995,0.0005,-0.0035,0.0035355339000000003,3.98,-1.16,4.1456000772
2020-04-12 20:00:00,4.361,0.1955,4.3653798517,0.001,-0.0045000000000000005,0.0046097722,4.36,0.2,4.3645847454,4.051,-1.1145,4.2015129715,0.001,-0.0045000000000000005,0.0046097722,4.05,-1.11,4.1993570937
2020-04-12 20:30:00,4.3635,0.19,4.3676346287,0.0035,-0.01,0.010594810100000001,4.36,0.2,4.3645847454,4.0535,-1.12,4.205384911,0.0035,-0.01,0.010594810100000001,4.05,-1.11,4.1993570937
2020-04-12 21:00:00,4.361,0.193,4.3652686057,0.001,-0.007,0.007071067800000001,4.36,0.2,4.3645847454,4.171,-1.117,4.3179775358,0.001,-0.007,0.007071067800000001,4.17,-1.11,4.315205673
2020-04-12 21:30:00,4.141,0.14550000000000002,4.1435553876,0.001,-0.0045000000000000005,0.0046097722,4.14,0.15,4.1427165001,4.171,-1.1145,4.3173314964,0.001,-0.0045000000000000005,0.0046097722,4.17,-1.11,4.315205673
2020-04-12 22:00:00,4.108,0.17,4.1115160221,0.008,-0.02,0.0215406592,4.1,0.19,4.104400078,3.998,-1.13,4.1546244114,0.008,-0.02,0.0215406592,3.99,-1.11,4.1415214596
2020-04-12 22:30:00,3.8355,0.11800000000000001,3.8373147187,0.0155,-0.022,0.0269118933,3.8200000000000003,0.14,3.8225645842000002,3.9455,-1.1320000000000001,4.1046795551,0.0155,-0.022,0.0269118933,3.93,-1.11,4.0837482782
2020-04-12 23:00:00,3.5789999999999997,0.275,3.5895495539,0.049,-0.025,0.0550090902,3.5300000000000002,0.30000000000000004,3.5427249399000003,4.069,-1.2850000000000001,4.2670816725,0.049,-0.025,0.0550090902,4.02,-1.26,4.2128375236
2020-04-12 23:30:00,4.989,1.03,5.0942144635,0.079,-0.03,0.0845044378,4.91,1.06,5.0231165625,5.519,-0.9400000000000001,5.598478454,0.079,-0.03,0.0845044378,5.44,-0.91,5.5155870041
2020-04-13 00:00:00,3.9105,0.872,4.0065439284,0.07050000000000001,-0.028,0.07585677290000001,3.84,0.9,3.9440588230999998,5.0505,-1.218,5.195293471,0.07050000000000001,-0.028,0.07585677290000001,4.98,-1.19,5.120205074
2020-04-13 00:30:00,2.665,0.461,2.7045787103,0.105,-0.039,0.11200892820000001,2.56,0.5,2.6083711392,4.005,-1.669,4.33884616,0.105,-0.039,0.11200892820000001,3.9,-1.63,4.2269255967
2020-04-13 01:00:00,2.6945,0.603,2.761148176,0.1345,-0.047,0.1424754365,2.56,0.65,2.6412307737000003,4.1545,-1.587,4.4472957232,0.1345,-0.047,0.1424754365,4.02,-1.54,4.3048809507
2020-04-13 01:30:00,2.6315,0.5965,2.6982595315999998,0.1515,-0.053500000000000006,0.1606689142,2.48,0.65,2.5637667601,4.0215,-1.5935000000000001,4.3257027753,0.1515,-0.053500000000000006,0.1606689142,3.87,-1.54,4.1651530584
2020-04-13 02:00:00,2.6995,0.6635,2.7798439704,0.1595,-0.0565,0.1692114062,2.54,0.72,2.6400757565,4.0295,-1.5065,4.3019080069,0.1595,-0.0565,0.1692114062,3.87,-1.45,4.1327230732
2020-04-13 02:30:00,2.7395,1.164,2.9765342682,0.1595,-0.056,0.1690451123,2.58,1.22,2.8539095991,3.9395,-2.046,4.4391188596,0.1595,-0.056,0.1690451123,3.7800000000000002,-1.99,4.2718263073
2020-04-13 03:00:00,2.6335,1.1085,2.8572879624,0.17350000000000002,-0.061500000000000006,0.18407742940000002,2.46,1.17,2.7240594707,3.7735000000000003,-2.0915,4.3143567887,0.17350000000000002,-0.061500000000000006,0.18407742940000002,3.6,-2.03,4.1329045477
2020-04-13 03:30:00,2.5015,1.0695000000000001,2.7205390091,0.1715,-0.060500000000000005,0.1818584614,2.33,1.13,2.5895559465,3.7715,-2.0905,4.3121227371,0.1715,-0.060500000000000005,0.1818584614,3.6,-2.03,4.1329045477
2020-04-13 04:00:00,2.4935,1.073,2.7145664939,0.1635,-0.057,0.1731509457,2.33,1.13,2.5895559465,3.7635,-2.087,4.3034290107,0.1635,-0.057,0.1731509457,3.6,-2.03,4.1329045477
2020-04-13 04:30:00,2.6035,1.347,2.9313173233,0.1535,-0.053,0.162392272,2.45,1.4,2.8217902119,3.6935000000000002,-2.443,4.428339559,0.1535,-0.053,0.162392272,3.54,-2.39,4.2712644498
2020-04-13 05:00:00,2.5585,1.459,2.945267942,0.14850000000000002,-0.051000000000000004,0.15701353440000002,2.41,1.51,2.8439760899,3.7285,-2.441,4.456477673,0.14850000000000002,-0.051000000000000004,0.15701353440000002,3.58,-2.39,4.3044744162
2020-04-13 05:30:00,2.5675,1.4955,2.971292059,0.1575,-0.0545,0.1666628333,2.41,1.55,2.8654144552,3.7975,-2.4445,4.5162580196,0.1575,-0.0545,0.1666628333,3.64,-2.39,4.354503416
2020-04-13 06:00:00,2.255,1.396,2.6521389481,0.155,-0.054,0.1641371378,2.1,1.45,2.551960031,3.745,-2.634,4.5785348093,0.155,-0.054,0.1641371378,3.59,-2.58,4.4209161946
2020-04-13 06:30:00,2.2875,1.399,2.681390917,0.14750000000000002,-0.051000000000000004,0.1560680941,2.14,1.45,2.5849758219,3.7375,-2.581,4.5420774157,0.14750000000000002,-0.051000000000000004,0.1560680941,3.59,-2.5300000000000002,4.3919244074
2020-04-13 07:00:00,2.2755,1.4025,2.6729957912,0.1355,-0.0475,0.1435844699,2.14,1.45,2.5849758219,3.7255000000000003,-2.5775,4.5302159441,0.1355,-0.0475,0.1435844699,3.59,-2.5300000000000002,4.3919244074
2020-04-13 07:30:00,2.417,1.4105,2.7984637303,0.107,-0.0395,0.1140580992,2.31,1.45,2.7273796948999998,3.827,-2.6195,4.637640483,0.107,-0.0395,0.1140580992,3.7199999999999998,-2.58,4.5271182887
2020-04-13 08:00:00,2.4625,1.385,2.8252665803,0.0425,-0.025,0.0493077073,2.42,1.4100000000000001,2.8008034562,3.8525,-2.675,4.6901365918,0.0425,-0.025,0.0493077073,3.81,-2.65,4.6409697263
2020-04-13 08:30:00,2.605,1.445,2.9789343732,0.045,-0.025,0.0514781507,2.56,1.47,2.9520331976,4.005,-2.675,4.8161862506,0.045,-0.025,0.0514781507,3.96,-2.65,4.7648819503
2020-04-13 09:00:00,2.6265,1.438,2.9943857884,0.0665,-0.032,0.0737987127,2.56,1.47,2.9520331976,4.1165,-2.682,4.9131147198,0.0665,-0.032,0.0737987127,4.05,-2.65,4.8399380161
2020-04-13 09:30:00,2.8835,1.536,3.2670886505,0.1535,-0.054,0.1627213877,2.73,1.5899999999999999,3.1592720681,4.3635,-2.5140000000000002,5.0359039159,0.1535,-0.054,0.1627213877,4.21,-2.46,4.8760332238
2020-04-13 10:00:00,2.89,1.5455,3.2772961798,0.12,-0.044500000000000005,0.1279853507,2.77,1.5899999999999999,3.1939004368,4.47,-2.5545,5.1484337667,0.12,-0.044500000000000005,0.1279853507,4.35,-2.51,5.0222106686
2020-04-13 10:30:00,3.0275,1.513,3.3845125572,0.1375,-0.047,0.1453108736,2.89,1.56,3.2841589487,4.4875,-2.557,5.1648722395,0.1375,-0.047,0.1453108736,4.35,-2.51,5.0222106686
2020-04-13 11:00:00,3.055,1.6219999999999999,3.4588884053,0.165,-0.058,0.17489711260000002,2.89,1.6800000000000002,3.342828144,4.615,-2.528,5.2620346825,0.165,-0.058,0.17489711260000002,4.45,-2.47,5.0895382895
2020-04-13 11:30:00,2.9465,1.6025,3.3540823633,0.1365,-0.0475,0.1445285439,2.81,1.65,3.2586193395,4.5865,-2.5675,5.2562380559,0.1365,-0.0475,0.1445285439,4.45,-2.52,5.113990614
2020-04-13 12:00:00,2.75,1.6575000000000002,3.210888701,0.15,-0.052500000000000005,0.1589221508,2.6,1.71,3.1119286624,4.82,-2.5725,5.4635296512,0.15,-0.052500000000000005,0.1589221508,4.67,-2.52,5.3065337086
2020-04-13 12:30:00,2.816,1.16,3.0455633305,0.116,-0.04,0.12270289320000001,2.7,1.2,2.9546573405,4.936,-2.11,5.3680719071,0.116,-0.04,0.12270289320000001,4.82,-2.07,5.2456934718
2020-04-13 13:00:00,2.713,0.9575,2.8770080379,0.123,-0.0425,0.1301355063,2.59,1.0,2.7763465202,5.123,-1.8325,5.4408809259,0.123,-0.0425,0.1301355063,5.0,-1.79,5.3107532422
2020-04-13 13:30:00,2.505,0.6895,2.5981599739,0.115,-0.0405,0.1219231315,2.39,0.73,2.4989997999,5.285,-1.5905,5.5191408072,0.115,-0.0405,0.1219231315,5.17,-1.55,5.3973512022
2020-04-13 14:00:00,2.6475,0.6910000000000001,2.7361902802999998,0.1075,-0.039,0.11435580440000001,2.54,0.73,2.6428204631,5.0175,-1.5390000000000001,5.2482213416,0.1075,-0.039,0.11435580440000001,4.91,-1.5,5.1340140241
2020-04-13 14:30:00,2.6615,0.6990000000000001,2.7517600277,0.0815,-0.031,0.08719661690000001,2.58,0.73,2.6812870044,4.8615,-1.611,5.1214747144,0.0815,-0.031,0.08719661690000001,4.78,-1.58,5.0343619258
2020-04-13 15:00:00,2.673,0.6965,2.7622529301,0.093,-0.0335,0.0988496333,2.58,0.73,2.6812870044,4.833,-1.6135000000000002,5.0952204319,0.093,-0.0335,0.0988496333,4.74,-1.58,4.9963987031
2020-04-13 15:30:00,2.8,0.7655000000000001,2.9027556304,0.09,-0.0345,0.096385943,2.71,0.8,2.8256149773,4.63,-1.7845,4.9619895455,0.09,-0.0345,0.096385943,4.54,-1.75,4.8656037652
2020-04-13 16:00:00,2.5835,1.04,2.7849725762,0.07350000000000001,-0.03,0.0793867117,2.51,1.07,2.7285527299,4.3835,-2.26,4.9318021301,0.07350000000000001,-0.03,0.0793867117,4.31,-2.23,4.8527311898
2020-04-13 16:30:00,2.708,1.042,2.9015561342,0.068,-0.028,0.0735391052,2.64,1.07,2.8485961455,4.628,-2.258,5.1494609427,0.068,-0.028,0.0735391052,4.5600000000000005,-2.23,5.0760713155
2020-04-13 17:00:00,2.875,1.175,3.1058412709,0.055,-0.025,0.0604152299,2.8200000000000003,1.2,3.0647022694,4.6850000000000005,-2.125,5.1443998678,0.055,-0.025,0.0604152299,4.63,-2.1,5.0839846577
2020-04-13 17:30:00,3.164,1.131,3.3600680053,0.074,-0.029,0.0794795571,3.09,1.16,3.3005605585,4.704,-2.129,5.1633571443,0.074,-0.029,0.0794795571,4.63,-2.1,5.0839846577
2020-04-13 18:00:00,3.229,1.0015,3.3807459606,0.069,-0.0285,0.0746542028,3.16,1.03,3.3236275363,4.809,-2.1885,5.2835606602,0.069,-0.0285,0.0746542028,4.74,-2.16,5.2089538297
2020-04-13 18:30:00,3.491,0.9975,3.6307144269,0.091,-0.0325,0.0966294469,3.4,1.03,3.5525906041,4.751,-2.1425,5.2117470439,0.091,-0.0325,0.0966294469,4.66,-2.11,5.1154374202
2020-04-13 19:00:00,3.6265,1.004,3.7629135321,0.0665,-0.026000000000000002,0.0714020308,3.56,1.03,3.7060086346,4.8065,-2.066,5.2317108339,0.0665,-0.026000000000000002,0.0714020308,4.74,-2.04,5.1603488254
2020-04-13 19:30:00,3.542,0.9570000000000001,3.6690070864,0.052000000000000005,-0.023,0.056859475900000005,3.49,0.98,3.6249827586,4.792,-2.063,5.217205478,0.052000000000000005,-0.023,0.056859475900000005,4.74,-2.04,5.1603488254
2020-04-13 20:00:00,3.5855,0.898,3.6962432617000003,0.0455,-0.022,0.0505395884,3.54,0.92,3.6575948381,4.6155,-2.142,5.0883203761,0.0455,-0.022,0.0505395884,4.57,-2.12,5.0377872127
2020-04-13 20:30:00,3.7965,1.0205,3.9312634737,0.0165,-0.0195,0.0255440795,3.7800000000000002,1.04,3.9204591568,4.7365,-2.0395,5.1569363483,0.0165,-0.0195,0.0255440795,4.72,-2.02,5.1340821965
2020-04-13 21:00:00,3.6225,1.0165,3.7624165770999998,0.022500000000000003,-0.0235,0.032534597000000005,3.6,1.04,3.7472122972,4.9225,-2.0435,5.3298122387,0.022500000000000003,-0.0235,0.032534597000000005,4.9,-2.02,5.3000377357
2020-04-13 21:30:00,3.3395,0.9405,3.4694092437,0.0195,-0.0195,0.0275771645,3.32,0.96,3.4560092592,4.8195,-2.1595,5.2811949879,0.0195,-0.0195,0.0275771645,4.8,-2.14,5.2554352817
2020-04-13 22:00:00,3.363,0.9465,3.4936558574,0.013000000000000001,-0.0135,0.018741664800000002,3.35,0.96,3.4848385902,4.463,-2.1535,4.9553941569,0.013000000000000001,-0.0135,0.018741664800000002,4.45,-2.14,4.9378234071
2020-04-13 22:30:00,3.6205,0.9565,3.7447179467,0.0005,-0.0035,0.0035355339000000003,3.62,0.96,3.7451301713,4.0305,-2.1435,4.5650325848,0.0005,-0.0035,0.0035355339000000003,4.03,-2.14,4.5629486081
2020-04-13 23:00:00,3.1955,0.9530000000000001,3.3345808207,0.0055000000000000005,-0.007,0.0089022469,3.19,0.96,3.3313210593,4.0355,-2.147,4.5710905974,0.0055000000000000005,-0.007,0.0089022469,4.03,-2.14,4.5629486081
2020-04-13 23:30:00,2.573,1.0585,2.782220561,0.083,-0.0315,0.0887764045,2.49,1.09,2.7181243533,4.213,-2.3215,4.8102735109,0.083,-0.0315,0.0887764045,4.13,-2.29,4.7223934609
2020-04-14 00:00:00,2.1725,1.066,2.4199405468,0.0425,-0.024,0.0488082985,2.13,1.09,2.3926972228,4.4425,-2.314,5.0090320672,0.0425,-0.024,0.0488082985,4.4,-2.29,4.9602520097
2020-04-14 00:30:00,2.235,0.9945,2.446273748,0.055,-0.025500000000000002,0.0606238402,2.18,1.02,2.4068236329,4.175,-2.3155,4.7741140801,0.055,-0.025500000000000002,0.0606238402,4.12,-2.29,4.7136503901
2020-04-14 01:00:00,2.816,1.479,3.1807698754000002,0.016,-0.021,0.0264007576,2.8,1.5,3.1764760349,3.476,-2.691,4.3959136707,0.016,-0.021,0.0264007576,3.46,-2.67,4.3704118799
2020-04-14 01:30:00,2.9345,1.4755,3.2845685409,0.0545,-0.0245,0.059753661000000007,2.88,1.5,3.2472141907,3.2445,-2.7545,4.2560604436,0.0545,-0.0245,0.059753661000000007,3.19,-2.73,4.198690272
2020-04-14 02:00:00,2.417,1.476,2.8320425491,0.057,-0.024,0.0618465844,2.36,1.5,2.7963547700999998,3.627,-2.754,4.5540800388000005,0.057,-0.024,0.0618465844,3.5700000000000003,-2.73,4.4941962574
2020-04-14 02:30:00,2.6845,1.5350000000000001,3.0923721073,0.0645,-0.025,0.0691755014,2.62,1.56,3.0492622058,3.4145,-2.705,4.3561261747,0.0645,-0.025,0.0691755014,3.35,-2.68,4.2900932391
2020-04-14 03:00:00,2.8425000000000002,1.5394999999999999,3.2326253263,0.0425,-0.0205,0.047185802900000004,2.8,1.56,3.2052457004,3.1525,-2.7005,4.1510187304,0.0425,-0.0205,0.047185802900000004,3.11,-2.68,4.1054232425
2020-04-14 03:30:00,2.725,1.54,3.1300519165,0.025,-0.02,0.032015621200000004,2.7,1.56,3.1182687504,3.265,-2.7,4.2367705862000005,0.025,-0.02,0.032015621200000004,3.24,-2.68,4.2047592083
2020-04-14 04:00:00,2.468,1.545,2.9117089484000003,0.008,-0.015,0.017,2.46,1.56,2.9129366625,3.348,-2.775,4.3485318212,0.008,-0.015,0.017,3.34,-2.76,4.332805096
2020-04-14 04:30:00,2.4645,1.5945,2.9353348191,0.0045000000000000005,-0.0155,0.0161400124,2.46,1.6099999999999999,2.9400170067999998,3.4845,-2.6955,4.4053899373,0.0045000000000000005,-0.0155,0.0161400124,3.48,-2.68,4.3923569982
2020-04-14 05:00:00,2.6765,1.5895000000000001,3.1129025844,0.0165,-0.0205,0.0263153947,2.66,1.6099999999999999,3.109292524,3.2165,-2.7005,4.1998300561,0.0165,-0.0205,0.0263153947,3.2,-2.68,4.1740148538
2020-04-14 05:30:00,2.848,1.589,3.2612919219,0.038,-0.021,0.0434165867,2.81,1.6099999999999999,3.2385490578000002,3.138,-2.701,4.1403435848,0.038,-0.021,0.0434165867,3.1,-2.68,4.0978530964
2020-04-14 06:00:00,2.817,1.492,3.1877190905,0.007,-0.018000000000000002,0.0193132079,2.81,1.51,3.1900156739,3.107,-2.7880000000000003,4.1744931429,0.007,-0.018000000000000002,0.0193132079,3.1,-2.77,4.1572707393
2020-04-14 06:30:00,2.763,1.4195,3.1063079773,0.033,-0.0205,0.0388490669,2.73,1.44,3.0865028754,3.023,-2.7905,4.1140514399,0.033,-0.0205,0.0388490669,2.99,-2.77,4.0759048075
2020-04-14 07:00:00,2.8280000000000003,1.2695,3.0998732635,0.028,-0.0205,0.0347023054,2.8,1.29,3.0828720376,2.888,-2.7905,4.0158976892,0.028,-0.0205,0.0347023054,2.86,-2.77,3.9815198103
2020-04-14 07:30:00,3.007,1.2695,3.2639974341,0.027,-0.0205,0.03390059,2.98,1.29,3.2472295884,3.027,-2.6705,4.0366197802,0.027,-0.0205,0.03390059,3.0,-2.65,4.0028115119
2020-04-14 08:00:00,3.2045,1.361,3.481542941,0.0345,-0.019,0.0393859112,3.17,1.38,3.4573544799,3.1845,-2.6390000000000002,4.1358628181,0.0345,-0.019,0.0393859112,3.15,-2.62,4.0971819584
2020-04-14 08:30:00,3.5435,1.7015,3.9308389054,0.0235,-0.018500000000000003,0.0299081929,3.52,1.72,3.9177544589,3.5235000000000003,-2.4885,4.313662539,0.0235,-0.018500000000000003,0.0299081929,3.5,-2.47,4.2837950465
2020-04-14 09:00:00,3.6665,1.8439999999999999,4.1040904291,0.0665,-0.026000000000000002,0.0714020308,3.6,1.87,4.05671049,3.5265,-2.376,4.2522439076,0.0665,-0.026000000000000002,0.0714020308,3.46,-2.35,4.1825948883
2020-04-14 09:30:00,3.4885,1.689,3.8758680641,0.0285,-0.021,0.0354012712,3.46,1.71,3.8594947856,3.3485,-2.221,4.0181206117,0.0285,-0.021,0.0354012712,3.32,-2.2,3.9827628601000002
2020-04-14 10:00:00,4.0155,1.4405000000000001,4.266061474,0.035500000000000004,-0.0195,0.040503086300000005,3.98,1.46,4.2393395712,3.7355,-1.9195000000000002,4.1998143411,0.035500000000000004,-0.0195,0.040503086300000005,3.7,-1.9,4.1593268686
2020-04-14 10:30:00,3.9955,1.034,4.1271268759,0.0155,-0.016,0.0222766694,3.98,1.05,4.1161754093,3.7655000000000003,-1.566,4.0781547604,0.0155,-0.016,0.0222766694,3.75,-1.55,4.0577087131
2020-04-14 11:00:00,4.089,0.984,4.2057314465,0.009000000000000001,-0.016,0.0183575598,4.08,1.0,4.2007618357,3.8890000000000002,-1.3559999999999999,4.1186231923,0.009000000000000001,-0.016,0.0183575598,3.88,-1.34,4.1048751504
2020-04-14 11:30:00,4.086,0.9075000000000001,4.1855647468,0.006,-0.0125,0.0138654246,4.08,0.92,4.1824394795,3.806,-1.4525000000000001,4.0737442544,0.006,-0.0125,0.0138654246,3.8,-1.44,4.0636929018
2020-04-14 12:00:00,4.224,1.023,4.3461137813,0.004,-0.007,0.0080622577,4.22,1.03,4.3438807534,3.864,-1.387,4.1053946217,0.004,-0.007,0.0080622577,3.86,-1.38,4.0992682274
2020-04-14 12:30:00,4.272,0.892,4.364131987,0.002,-0.008,0.0082462113,4.27,0.9,4.3638171364,3.892,-1.208,4.0751598742,0.002,-0.008,0.0082462113,3.89,-1.2,4.0708844248
2020-04-14 13:00:00,4.272,0.502,4.3013937276,0.002,-0.008,0.0082462113,4.27,0.51,4.3003488231,3.892,-0.838,3.9811942932,0.002,-0.008,0.0082462113,3.89,-0.8300000000000001,3.9775620674
2020-04-14 13:30:00,4.273,0.3825,4.2900856926,0.003,-0.007500000000000001,0.0080777472,4.27,0.39,4.2877733149,3.893,-0.7775000000000001,3.9698810121,0.003,-0.007500000000000001,0.0080777472,3.89,-0.77,3.9654760118
2020-04-14 14:00:00,4.392,0.501,4.4204824397,0.002,-0.009000000000000001,0.009219544500000001,4.39,0.51,4.4195248613,3.952,-0.649,4.0049350806,0.002,-0.009000000000000001,0.009219544500000001,3.95,-0.64,4.0015122142
2020-04-14 14:30:00,4.286,0.4995,4.3150082561,0.006,-0.0105,0.0120933866,4.28,0.51,4.3102784133,3.856,-0.6505000000000001,3.9104841452,0.006,-0.0105,0.0120933866,3.85,-0.64,3.9028323049
2020-04-14 15:00:00,4.195,0.4615,4.2203089046,0.005,-0.0085,0.009861541500000001,4.19,0.47000000000000003,4.2162779795,3.755,-0.7085,3.8212559781,0.005,-0.0085,0.009861541500000001,3.75,-0.7000000000000001,3.814773912
2020-04-14 15:30:00,4.141,0.3995,4.1602261056,0.011,-0.0105,0.0152069063,4.13,0.41000000000000003,4.1503011939,3.731,-0.7405,3.8037746056,0.011,-0.0105,0.0152069063,3.7199999999999998,-0.73,3.7909497491
2020-04-14 16:00:00,4.1515,0.3905,4.1698252361,0.021500000000000002,-0.0195,0.029025850500000002,4.13,0.41000000000000003,4.1503011939,3.7915,-0.7495,3.8648703083,0.021500000000000002,-0.0195,0.029025850500000002,3.77,-0.73,3.8400260416
2020-04-14 16:30:00,4.2295,0.3305,4.2423932515,0.0195,-0.0195,0.0275771645,4.21,0.35000000000000003,4.2245236418,3.8295,-0.8295,3.9183083722000003,0.0195,-0.0195,0.0275771645,3.81,-0.81,3.8951508315
2020-04-14 17:00:00,3.972,0.043000000000000003,3.9722327475,0.012,-0.017,0.020808652,3.96,0.06,3.9604545194,3.582,-1.317,3.8164398331,0.012,-0.017,0.020808652,3.5700000000000003,-1.3,3.7993288881
2020-04-14 17:30:00,3.5945,0.979,3.7254357128,0.0045000000000000005,-0.011,0.0118848643,3.59,0.99,3.7240032223,3.2845,0.039,3.2847315339,0.0045000000000000005,-0.011,0.0118848643,3.2800000000000002,0.05,3.2803810754000002
2020-04-14 18:00:00,3.7135,0.7725000000000001,3.7929986159,0.0035,-0.007500000000000001,0.0082764727,3.71,0.78,3.7911080175,3.4935,0.3425,3.5102490652,0.0035,-0.007500000000000001,0.0082764727,3.49,0.35000000000000003,3.5075062366000003
2020-04-14 18:30:00,3.7915,0.7345,3.8619894485,0.0015,-0.0055000000000000005,0.0057008771000000005,3.79,0.74,3.8615670394,3.5215,0.29450000000000004,3.5337929339,0.0015,-0.0055000000000000005,0.0057008771000000005,3.52,0.30000000000000004,3.5327609599
2020-04-14 19:00:00,3.7905,0.737,3.8614840735,0.0005,-0.003,0.0030413813000000002,3.79,0.74,3.8615670394,3.5205,0.297,3.5330056963,0.0005,-0.003,0.0030413813000000002,3.52,0.30000000000000004,3.5327609599
2020-04-14 19:30:00,3.84,0.6900000000000001,3.9014997116,0.0,0.0,0.0,3.84,0.6900000000000001,3.9014997116,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,3.52,0.26,3.5295892112000002
2020-04-14 20:00:00,3.77,0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,3.77,0.6900000000000001,3.8326231226000003,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002
2020-04-14 20:30:00,3.77,0.72,3.8381375692,0.0,0.0,0.0,3.77,0.72,3.8381375692,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002
2020-04-14 21:00:00,3.77,0.72,3.8381375692,0.0,0.0,0.0,3.77,0.72,3.8381375692,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002
2020-04-14 21:30:00,3.64,0.66,3.6993512945,0.0,0.0,0.0,3.64,0.66,3.6993512945,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101
2020-04-14 22:00:00,3.48,1.07,3.6407828828,0.0,0.0,0.0,3.48,1.07,3.6407828828,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788
2020-04-14 22:30:00,3.31,1.07,3.4786491631,0.0,0.0,0.0,3.31,1.07,3.4786491631,3.14,-0.26,3.1507459434,0.0,0.0,0.0,3.14,-0.26,3.1507459434
2020-04-14 23:00:00,3.1,1.16,3.3099244704,0.0,0.0,0.0,3.1,1.16,3.3099244704,2.99,-0.33,3.0081555811,0.0,0.0,0.0,2.99,-0.33,3.0081555811
2020-04-14 23:30:00,2.89,1.71,3.3580053603,0.0,0.0,0.0,2.89,1.71,3.3580053603,2.7800000000000002,-0.93,2.9314330966,0.0,0.0,0.0,2.7800000000000002,-0.93,2.9314330966
2020-04-15 00:00:00,2.95,2.1595,3.6559458762,0.0,-0.0005,0.0005,2.95,2.16,3.6562412393,2.84,-1.2505,3.1031194386,0.0,-0.0005,0.0005,2.84,-1.25,3.1029179815
2020-04-15 00:30:00,1.9175,2.25,2.9562317653,0.1275,0.0,0.1275,1.79,2.25,2.8751695602,1.9475,-1.56,2.4952667693,0.1275,0.0,0.1275,1.82,-1.56,2.3970815589
2020-04-15 01:00:00,1.9365,2.2945,3.0024594086,0.006500000000000001,-0.0155,0.0168077363,1.9300000000000002,2.31,3.0101494979,2.1165,-2.0055,2.915750761,0.006500000000000001,-0.0155,0.0168077363,2.11,-1.99,2.9003792855
2020-04-15 01:30:00,2.5605,1.3895,2.9132233866,0.0205,-0.0205,0.028991378,2.54,1.4100000000000001,2.9051161767,2.4705,-2.9605,3.855895551,0.0205,-0.0205,0.028991378,2.45,-2.94,3.8270223412
2020-04-15 02:00:00,2.894,1.6015000000000001,3.3075728639,0.004,-0.0085,0.0093941471,2.89,1.6099999999999999,3.3082019285,2.414,-2.7984999999999998,3.6958081998,0.004,-0.0085,0.0093941471,2.41,-2.79,3.6867600953
2020-04-15 02:30:00,2.95,1.6099999999999999,3.3607439653,0.0,0.0,0.0,2.95,1.6099999999999999,3.3607439653,2.41,-2.79,3.6867600953,0.0,0.0,0.0,2.41,-2.79,3.6867600953
2020-04-15 03:00:00,2.99,1.55,3.36787767,0.0,0.0,0.0,2.99,1.55,3.36787767,2.41,-2.88,3.7553295461,0.0,0.0,0.0,2.41,-2.88,3.7553295461
2020-04-15 03:30:00,2.89,1.55,3.2794206805,0.0,0.0,0.0,2.89,1.55,3.2794206805,2.3,-2.94,3.7327737676,0.0,0.0,0.0,2.3,-2.94,3.7327737676
2020-04-15 04:00:00,2.94,1.62,3.3567841754,0.0,0.0,0.0,2.94,1.62,3.3567841754,2.35,-2.86,3.701634774,0.0,0.0,0.0,2.35,-2.86,3.701634774
2020-04-15 04:30:00,2.99,1.6800000000000002,3.4296501279,0.0,0.0,0.0,2.99,1.6800000000000002,3.4296501279,2.41,-2.86,3.740013369,0.0,0.0,0.0,2.41,-2.86,3.740013369
2020-04-15 05:00:00,2.95,1.73,3.419853798,0.0,0.0,0.0,2.95,1.73,3.419853798,2.41,-3.1,3.9265888504,0.0,0.0,0.0,2.41,-3.1,3.9265888504
2020-04-15 05:30:00,3.09,2.09,3.730442333,0.0,0.0,0.0,3.09,2.09,3.730442333,2.47,-3.25,4.0820828017,0.0,0.0,0.0,2.47,-3.25,4.0820828017
2020-04-15 06:00:00,3.09,2.09,3.730442333,0.0,0.0,0.0,3.09,2.09,3.730442333,2.5,-3.25,4.1003048667,0.0,0.0,0.0,2.5,-3.25,4.1003048667
2020-04-15 06:30:00,3.09,1.99,3.6753503234,0.0,0.0,0.0,3.09,1.99,3.6753503234,2.5,-3.35,4.1800119617,0.0,0.0,0.0,2.5,-3.35,4.1800119617
2020-04-15 07:00:00,3.21,2.04,3.8033800757,0.0,0.0,0.0,3.21,2.04,3.8033800757,2.64,-3.24,4.1793779441,0.0,0.0,0.0,2.64,-3.24,4.1793779441
2020-04-15 07:30:00,3.21,1.97,3.7662979171,0.0,0.0,0.0,3.21,1.97,3.7662979171,2.64,-3.33,4.2495293857,0.0,0.0,0.0,2.64,-3.33,4.2495293857
2020-04-15 08:00:00,3.47,2.0595,4.0351505858,0.0,-0.0005,0.0005,3.47,2.06,4.0354058036,2.94,-3.1905,4.338535496,0.0,-0.0005,0.0005,2.94,-3.19,4.338167816
2020-04-15 08:30:00,3.1975,1.8940000000000001,3.7163479721,0.007500000000000001,-0.016,0.017670597,3.19,1.9100000000000001,3.718090908,2.7575000000000003,-3.156,4.1909595858,0.007500000000000001,-0.016,0.017670597,2.75,-3.14,4.1739789171
2020-04-15 09:00:00,3.309,1.843,3.7876285457,0.009000000000000001,-0.017,0.0192353841,3.3,1.8599999999999999,3.7880865882,2.849,-3.097,4.2081124034,0.009000000000000001,-0.017,0.0192353841,2.84,-3.08,4.1895107113
2020-04-15 09:30:00,3.362,1.443,3.6585916688999998,0.012,-0.017,0.020808652,3.35,1.46,3.6543262033,3.032,-2.637,4.0183072307,0.012,-0.017,0.020808652,3.02,-2.62,3.9980995485
2020-04-15 10:00:00,3.21,1.442,3.5190146348,0.01,-0.018000000000000002,0.0205912603,3.2,1.46,3.5173285317,3.16,-2.578,4.0781961699,0.01,-0.018000000000000002,0.0205912603,3.15,-2.56,4.0590762496
2020-04-15 10:30:00,3.469,1.53,3.7914193912,0.029,-0.02,0.0352278299,3.44,1.55,3.7730756684999998,3.6189999999999998,-2.47,4.3815591974,0.029,-0.02,0.0352278299,3.59,-2.45,4.3463317867
2020-04-15 11:00:00,3.628,1.5590000000000002,3.9487801914,0.038,-0.021,0.0434165867,3.59,1.58,3.922307994,3.578,-2.351,4.2812714233,0.038,-0.021,0.0434165867,3.54,-2.33,4.2379830108
2020-04-15 11:30:00,3.7030000000000003,1.16,3.8804392793,0.023,-0.02,0.0304795013,3.68,1.18,3.8645568957,3.713,-1.96,4.1985674938,0.023,-0.02,0.0304795013,3.69,-1.94,4.1688967365
2020-04-15 12:00:00,3.9050000000000002,1.232,4.0947343015,0.015,-0.018000000000000002,0.023430749,3.89,1.25,4.0859025931,3.775,-1.9580000000000002,4.2525743968,0.015,-0.018000000000000002,0.023430749,3.76,-1.94,4.2309809737
2020-04-15 12:30:00,4.035,1.2305,4.2184541304,0.015,-0.0195,0.0246018292,4.02,1.25,4.2098574798,3.645,-1.9295,4.1241963156,0.015,-0.0195,0.0246018292,3.63,-1.9100000000000001,4.1018288604
2020-04-15 13:00:00,4.073,1.2429999999999999,4.2584478393,0.003,-0.007,0.007615773100000001,4.07,1.25,4.2576284479,3.573,-1.957,4.073840694,0.003,-0.007,0.007615773100000001,3.5700000000000003,-1.9500000000000002,4.0678495547
2020-04-15 13:30:00,4.164,1.339,4.3739932556,0.004,-0.011,0.0117046999,4.16,1.35,4.3735683372,3.674,-1.881,4.1275218958,0.004,-0.011,0.0117046999,3.67,-1.87,4.1189561785
2020-04-15 14:00:00,4.107,1.2675,4.298139743,0.007,-0.0125,0.0143265488,4.1,1.28,4.2951600669,3.677,-1.8825,4.1308758454,0.007,-0.0125,0.0143265488,3.67,-1.87,4.1189561785
2020-04-15 14:30:00,4.0465,1.27,4.2411156846,0.006500000000000001,-0.01,0.011926860400000001,4.04,1.28,4.2379240201,3.6765,-1.88,4.1292919793,0.006500000000000001,-0.01,0.011926860400000001,3.67,-1.87,4.1189561785
2020-04-15 15:00:00,3.954,1.2715,4.1534116398,0.004,-0.0085,0.0093941471,3.95,1.28,4.1522162757,3.674,-1.8785,4.1263831923,0.004,-0.0085,0.0093941471,3.67,-1.87,4.1189561785
2020-04-15 15:30:00,4.1075,1.343,4.321481835,0.0175,-0.017,0.024397745800000002,4.09,1.3599999999999999,4.3101856109,3.7575000000000003,-1.847,4.1869099883,0.0175,-0.017,0.024397745800000002,3.74,-1.83,4.1637122859
2020-04-15 16:00:00,4.033,1.272,4.2288382565,0.013000000000000001,-0.018000000000000002,0.0222036033,4.02,1.29,4.221907152,3.713,-1.8980000000000001,4.1699847722,0.013000000000000001,-0.018000000000000002,0.0222036033,3.7,-1.88,4.1502289093
2020-04-15 16:30:00,4.139,1.272,4.3300467665,0.019,-0.018000000000000002,0.0261725047,4.12,1.29,4.3172329100999995,3.839,-1.8980000000000001,4.2825605658,0.019,-0.018000000000000002,0.0261725047,3.8200000000000003,-1.88,4.2575579855
2020-04-15 17:00:00,4.234,1.22,4.4062632695,0.014,-0.02,0.0244131112,4.22,1.24,4.3984088032,3.834,-1.9,4.2789666977,0.014,-0.02,0.0244131112,3.8200000000000003,-1.88,4.2575579855
2020-04-15 17:30:00,4.4015,0.8495,4.4827282429,0.021500000000000002,-0.0205,0.029706901600000002,4.38,0.87,4.4655682729,4.0915,-1.5505,4.3754339785,0.021500000000000002,-0.0205,0.029706901600000002,4.07,-1.53,4.3480800361
2020-04-15 18:00:00,4.4855,0.7705000000000001,4.5511955023,0.0155,-0.0195,0.024909837400000003,4.47,0.79,4.5392730696,4.2055,-1.4895,4.4614841141,0.0155,-0.0195,0.024909837400000003,4.19,-1.47,4.4403828664
2020-04-15 18:30:00,4.5795,0.8685,4.6611278142,0.0095,-0.0115,0.014916433900000001,4.57,0.88,4.653955307,4.3495,-1.4815,4.5948876482,0.0095,-0.0115,0.014916433900000001,4.34,-1.47,4.5821937977000005
2020-04-15 19:00:00,4.5755,0.40850000000000003,4.5936992174,0.0055000000000000005,-0.0115,0.012747548800000001,4.57,0.42,4.5892591995,4.3955,-1.1415,4.5413040528,0.0055000000000000005,-0.0115,0.012747548800000001,4.39,-1.13,4.5331004842
2020-04-15 19:30:00,4.513,0.2295,4.5188316244,0.003,-0.0105,0.0109201648,4.51,0.24,4.5163812948,4.393,-1.0805,4.5239285196,0.003,-0.0105,0.0109201648,4.39,-1.07,4.518517456
2020-04-15 20:00:00,4.4305,0.3055,4.4410202094,0.0005,-0.0045000000000000005,0.0045276926,4.43,0.31,4.4408332551,4.4205,-1.0045,4.5331931902000004,0.0005,-0.0045000000000000005,0.0045276926,4.42,-1.0,4.5317104938
2020-04-15 20:30:00,4.43,0.21,4.4349746335,0.0,0.0,0.0,4.43,0.21,4.4349746335,4.27,-1.07,4.4020222626,0.0,0.0,0.0,4.27,-1.07,4.4020222626
2020-04-15 21:00:00,4.43,0.13,4.4319070387,0.0,0.0,0.0,4.43,0.13,4.4319070387,4.37,-0.89,4.4597085107,0.0,0.0,0.0,4.37,-0.89,4.4597085107
2020-04-15 21:30:00,4.35,0.129,4.3519123383,0.0,-0.001,0.001,4.35,0.13,4.3519420952,4.21,-0.9410000000000001,4.3138823582,0.0,-0.001,0.001,4.21,-0.9400000000000001,4.3136643356
2020-04-15 22:00:00,4.1905,0.23450000000000001,4.1970561707,0.0005,-0.0055000000000000005,0.0055226805,4.19,0.24,4.1968678797,4.0705,-1.0655000000000001,4.2076431051,0.0005,-0.0055000000000000005,0.0055226805,4.07,-1.06,4.2057698463
2020-04-15 22:30:00,3.818,0.09,3.8190606175,0.008,-0.02,0.0215406592,3.81,0.11,3.8115875957,3.898,-1.18,4.0726900201,0.008,-0.02,0.0215406592,3.89,-1.16,4.059273334
2020-04-15 23:00:00,3.5805,0.1895,3.5855111909,0.0205,-0.0205,0.028991378,3.56,0.21,3.5661884415,4.0305,-1.0805,4.1728180526,0.0205,-0.0205,0.028991378,4.01,-1.06,4.1477343213
2020-04-15 23:30:00,3.476,0.47950000000000004,3.5089166776000003,0.006,-0.0105,0.0120933866,3.47,0.49,3.5044257732,3.816,-1.4105,4.0683370374,0.006,-0.0105,0.0120933866,3.81,-1.4,4.0590762496
2020-04-16 00:00:00,3.371,0.9025000000000001,3.4897202252,0.021,-0.0175,0.0273358739,3.35,0.92,3.4740322393,3.571,-1.8475000000000001,4.0206090646,0.021,-0.0175,0.0273358739,3.55,-1.83,3.9939203798
2020-04-16 00:30:00,3.658,1.1185,3.8251805513,0.008,-0.0115,0.014008925700000001,3.65,1.13,3.8209161205,3.138,-2.0315,3.7381862246,0.008,-0.0115,0.014008925700000001,3.13,-2.02,3.7252248253999998
2020-04-16 01:00:00,3.511,1.123,3.6862243556000003,0.001,-0.007,0.007071067800000001,3.51,1.13,3.6874110159,3.051,-2.027,3.6629673763,0.001,-0.007,0.007071067800000001,3.05,-2.02,3.6582646159000003
2020-04-16 01:30:00,3.4775,1.0565,3.6344461064,0.007500000000000001,-0.0135,0.015443445200000001,3.47,1.07,3.6312256884,2.9075,-2.1635,3.6241258946,0.007500000000000001,-0.0135,0.015443445200000001,2.9,-2.15,3.6100554012
2020-04-16 02:00:00,3.343,1.1320000000000001,3.5294578904,0.003,-0.008,0.0085440037,3.34,1.1400000000000001,3.5291925422,3.053,-2.058,3.681870856,0.003,-0.008,0.0085440037,3.05,-2.05,3.674914965
2020-04-16 02:30:00,3.25,1.0795,3.424590523,0.0,-0.0005,0.0005,3.25,1.08,3.4247481659,2.9699999999999998,-2.1005,3.6377190999,0.0,-0.0005,0.0005,2.9699999999999998,-2.1,3.6374304117
2020-04-16 03:00:00,3.4,1.1685,3.5951901549,0.0,-0.0015,0.0015,3.4,1.17,3.5956779611,2.9699999999999998,-2.0515,3.6096471088,0.0,-0.0015,0.0015,2.9699999999999998,-2.05,3.6087948127000002
2020-04-16 03:30:00,3.2605,1.1055,3.442817233,0.0005,-0.0045000000000000005,0.0045276926,3.26,1.11,3.4437915152,2.8705,-2.2445,3.6438373317,0.0005,-0.0045000000000000005,0.0045276926,2.87,-2.24,3.6406730147
2020-04-16 04:00:00,3.3609999999999998,1.2155,3.574039906,0.001,-0.0045000000000000005,0.0046097722,3.36,1.22,3.5746328483000003,2.981,-2.1045,3.6490109961,0.001,-0.0045000000000000005,0.0046097722,2.98,-2.1,3.6456000878
2020-04-16 04:30:00,3.3615,1.162,3.5566734809,0.0015,-0.008,0.0081394103,3.36,1.17,3.5578785814,2.8915,-2.188,3.6260331286,0.0015,-0.008,0.0081394103,2.89,-2.18,3.6200138121
2020-04-16 05:00:00,3.367,1.1925,3.5719385842999998,0.007,-0.0175,0.018848076800000002,3.36,1.21,3.5712322803000003,2.8970000000000002,-2.1975,3.636153909,0.007,-0.0175,0.018848076800000002,2.89,-2.18,3.6200138121
2020-04-16 05:30:00,3.36,1.158,3.553950478,0.0,-0.002,0.002,3.36,1.16,3.5546026501,2.93,-2.182,3.6532210445,0.0,-0.002,0.002,2.93,-2.18,3.6520268345
2020-04-16 06:00:00,3.36,1.2,3.5678564994,0.0,0.0,0.0,3.36,1.2,3.5678564994,3.04,-2.12,3.7062110032,0.0,0.0,0.0,3.04,-2.12,3.7062110032
2020-04-16 06:30:00,3.36,1.1,3.5354773369,0.0,0.0,0.0,3.36,1.1,3.5354773369,2.95,-2.17,3.6621578338000003,0.0,0.0,0.0,2.95,-2.17,3.6621578338000003
2020-04-16 07:00:00,3.4125,1.1355,3.5964588834,0.0025,-0.0145,0.014713939,3.41,1.15,3.5986942076,3.0125,-2.1845,3.7211821374,0.0025,-0.0145,0.014713939,3.01,-2.17,3.7106603186
2020-04-16 07:30:00,3.2800000000000002,1.067,3.4491867157,0.0,-0.003,0.003,3.2800000000000002,1.07,3.4501159401,2.94,-2.213,3.6798055655,0.0,-0.003,0.003,2.94,-2.21,3.6780021751
2020-04-16 08:00:00,3.423,1.0575,3.5826296557,0.003,-0.0125,0.0128549601,3.42,1.07,3.5834759662,3.203,-2.1925,3.8815287259,0.003,-0.0125,0.0128549601,3.2,-2.18,3.8720020661000003
2020-04-16 08:30:00,3.6215,1.155,3.8012218102,0.0015,-0.005,0.0052201533000000005,3.62,1.16,3.8013155617,3.3615,-2.105,3.9661955638,0.0015,-0.005,0.0052201533000000005,3.36,-2.1,3.9622720755
2020-04-16 09:00:00,3.904,1.1905000000000001,4.0814833394,0.014,-0.0195,0.0240052078,3.89,1.21,4.0738433941,3.484,-2.0695,4.0522939491,0.014,-0.0195,0.0240052078,3.47,-2.05,4.0303101618
2020-04-16 09:30:00,4.051,1.1295,4.2055167637,0.011,-0.0205,0.0232647802,4.04,1.15,4.2004880669,3.521,-2.0305,4.0645259564,0.011,-0.0205,0.0232647802,3.51,-2.01,4.0447744066
2020-04-16 10:00:00,4.1785,1.2605,4.3644842192,0.018500000000000003,-0.0195,0.0268793601,4.16,1.28,4.3524705628,3.8285,-1.8595000000000002,4.2561899041,0.018500000000000003,-0.0195,0.0268793601,3.81,-1.8399999999999999,4.2310400613
2020-04-16 10:30:00,4.0755,1.1615,4.2377803742,0.0155,-0.018500000000000003,0.024135036800000002,4.06,1.18,4.2280018921,3.6555,-1.9285,4.1330125212,0.0155,-0.018500000000000003,0.024135036800000002,3.64,-1.9100000000000001,4.1106812088
2020-04-16 11:00:00,4.18,1.271,4.3689633782,0.01,-0.019,0.0214709106,4.17,1.29,4.3649742267,3.8,-1.889,4.2436212131,0.01,-0.019,0.0214709106,3.79,-1.87,4.2262276323
2020-04-16 11:30:00,4.0805,1.2690000000000001,4.2732705566,0.0405,-0.021,0.045620719000000004,4.04,1.29,4.2409550811,3.9105,-1.851,4.3264548131,0.0405,-0.021,0.045620719000000004,3.87,-1.83,4.2808643987
2020-04-16 12:00:00,4.1295,0.867,4.2195330607,0.029500000000000002,-0.023,0.0374065502,4.1,0.89,4.1954856691,3.8995,-1.413,4.1476100648,0.029500000000000002,-0.023,0.0374065502,3.87,-1.3900000000000001,4.1120554471
2020-04-16 12:30:00,4.093,0.8645,4.1833012383,0.063,-0.025500000000000002,0.0679650646,4.03,0.89,4.1271055232,4.003,-1.4155,4.2458979321,0.063,-0.025500000000000002,0.0679650646,3.94,-1.3900000000000001,4.1780019148
2020-04-16 13:00:00,4.134,0.8665,4.2238345434,0.054,-0.0235,0.05889185,4.08,0.89,4.1759430073,3.934,-1.4735,4.2008996953,0.054,-0.0235,0.05889185,3.88,-1.45,4.142088845
