Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 13:30:00,4.0155,0.864,4.1074001814,0.0655,-0.026000000000000002,0.0704716255,3.95,0.89,4.0490245739,3.9455,-1.476,4.2125462905,0.0655,-0.026000000000000002,0.0704716255,3.88,-1.45,4.142088845
2020-04-16 14:00:00,4.1065,0.8635,4.1963048626,0.0665,-0.026500000000000003,0.0715856131,4.04,0.89,4.1368707981,3.8665000000000003,-1.4765000000000001,4.138825256,0.0665,-0.026500000000000003,0.0715856131,3.8,-1.45,4.0672472263
2020-04-16 14:30:00,4.273,0.864,4.3594753125,0.063,-0.026000000000000002,0.0681542368,4.21,0.89,4.3030454332,3.943,-1.436,4.1963490084,0.063,-0.026000000000000002,0.0681542368,3.88,-1.4100000000000001,4.1282562905
2020-04-16 15:00:00,4.0485,0.865,4.1398764776,0.0585,-0.025,0.0636180006,3.99,0.89,4.0880557726,3.9385,-1.435,4.1917785306,0.0585,-0.025,0.0636180006,3.88,-1.4100000000000001,4.1282562905
2020-04-16 15:30:00,4.2375,0.906,4.3332715412,0.0575,-0.024,0.0623077042,4.18,0.93,4.2822073747000005,4.1375,-1.434,4.3789567536,0.0575,-0.024,0.0623077042,4.08,-1.4100000000000001,4.3167696255
2020-04-16 16:00:00,4.1065,0.905,4.2050406954,0.0565,-0.025,0.061783897600000005,4.05,0.93,4.1554061173,3.9765,-1.435,4.2275024837,0.0565,-0.025,0.061783897600000005,3.92,-1.4100000000000001,4.1658732578
2020-04-16 16:30:00,4.141,0.867,4.2307883426,0.051000000000000004,-0.023,0.055946402900000004,4.09,0.89,4.1857137981,4.111,-1.473,4.366926837,0.051000000000000004,-0.023,0.055946402900000004,4.06,-1.45,4.3111599367
2020-04-16 17:00:00,4.371,0.9185000000000001,4.4664620507,0.031,-0.021500000000000002,0.0377259857,4.34,0.9400000000000001,4.4406305859,4.351,-1.4015,4.5711490076,0.031,-0.021500000000000002,0.0377259857,4.32,-1.38,4.5350633954
2020-04-16 17:30:00,4.5195,0.92,4.6121882279,0.029500000000000002,-0.02,0.0356405668,4.49,0.9400000000000001,4.5873412779,4.3495,-1.4,4.5692614555999995,0.029500000000000002,-0.02,0.0356405668,4.32,-1.38,4.5350633954
2020-04-16 18:00:00,4.728,0.9245000000000001,4.8175392318,0.018000000000000002,-0.0155,0.023753947,4.71,0.9400000000000001,4.8028845499,4.438,-1.3955,4.6522321793,0.018000000000000002,-0.0155,0.023753947,4.42,-1.38,4.6304211472
2020-04-16 18:30:00,4.6545000000000005,0.7385,4.7127224085,0.0045000000000000005,-0.0115,0.012349089,4.65,0.75,4.7100955404,4.2345,-1.6015000000000001,4.5272279046,0.0045000000000000005,-0.0115,0.012349089,4.23,-1.5899999999999999,4.5189600574
2020-04-16 19:00:00,5.332,0.532,5.3584744098,0.002,-0.008,0.0082462113,5.33,0.54,5.35728476,4.982,-0.878,5.0587753459,0.002,-0.008,0.0082462113,4.98,-0.87,5.055422831
2020-04-16 19:30:00,5.3325,-0.3795,5.3459869528,0.0025,-0.0095,0.0098234414,5.33,-0.37,5.3428269671,5.2225,0.2705,5.2295005976,0.0025,-0.0095,0.0098234414,5.22,0.28,5.2275041846
2020-04-16 20:00:00,4.43,-0.49,4.4570169396,0.0,0.0,0.0,4.43,-0.49,4.4570169396,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123
2020-04-16 20:30:00,4.6025,-0.256,4.6096141107,0.0025,-0.006,0.006500000000000001,4.6,-0.25,4.6067884692,4.3325,-0.526,4.3643134913,0.0025,-0.006,0.006500000000000001,4.33,-0.52,4.3611122435
2020-04-16 21:00:00,5.0305,-0.2525,5.0368329831,0.0005,-0.0025,0.0025495098,5.03,-0.25,5.0362088916,4.6505,-0.2225,4.6558196378000005,0.0005,-0.0025,0.0025495098,4.65,-0.22,4.655201392
2020-04-16 21:30:00,4.79,-0.25,4.7965195715,0.0,0.0,0.0,4.79,-0.25,4.7965195715,4.34,-0.28,4.3490228788,0.0,0.0,0.0,4.34,-0.28,4.3490228788
2020-04-16 22:00:00,4.32,-0.352,4.3343170166,0.0,-0.002,0.002,4.32,-0.35000000000000003,4.3341550503,3.9699999999999998,-0.372,3.9873906255,0.0,-0.002,0.002,3.9699999999999998,-0.37,3.9872045345
2020-04-16 22:30:00,4.04,-0.41000000000000003,4.060751162,0.0,0.0,0.0,4.04,-0.41000000000000003,4.060751162,3.92,-0.42,3.9424357952999998,0.0,0.0,0.0,3.92,-0.42,3.9424357952999998
2020-04-16 23:00:00,3.98,-0.28,3.9898370894,0.0,0.0,0.0,3.98,-0.28,3.9898370894,3.8200000000000003,-0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,-0.28,3.8302480337
2020-04-16 23:30:00,3.92,-0.030500000000000003,3.9201186525000002,0.0,-0.0005,0.0005,3.92,-0.03,3.9201147942,3.64,-0.6305000000000001,3.6942022481,0.0,-0.0005,0.0005,3.64,-0.63,3.6941169445
2020-04-17 00:00:00,3.88,0.34,3.8948684188,0.0,0.0,0.0,3.88,0.34,3.8948684188,3.48,-1.01,3.6236031792,0.0,0.0,0.0,3.48,-1.01,3.6236031792
2020-04-17 00:30:00,3.7415000000000003,0.333,3.7562895589,0.0015,-0.007,0.0071589105,3.74,0.34,3.7554227458,3.2515,-1.057,3.4189912621,0.0015,-0.007,0.0071589105,3.25,-1.05,3.4154062716
2020-04-17 01:00:00,3.65,0.3985,3.671689291,0.0,-0.0015,0.0015,3.65,0.4,3.6718523935,3.14,-1.1815,3.3549280544,0.0,-0.0015,0.0015,3.14,-1.18,3.3544000954
2020-04-17 01:30:00,3.5700000000000003,0.8095,3.6606270296,0.0,-0.0005,0.0005,3.5700000000000003,0.81,3.6607376306,3.02,-1.6005,3.417894125,0.0,-0.0005,0.0005,3.02,-1.6,3.4176600182
2020-04-17 02:00:00,3.5,0.869,3.6062669064,0.0,-0.001,0.001,3.5,0.87,3.6065080064,3.19,-1.5110000000000001,3.5297621733,0.0,-0.001,0.001,3.19,-1.51,3.5293342148
2020-04-17 02:30:00,3.31,0.8,3.4053046853,0.0,0.0,0.0,3.31,0.8,3.4053046853,3.29,-1.55,3.6368392871,0.0,0.0,0.0,3.29,-1.55,3.6368392871
2020-04-17 03:00:00,3.23,0.7995,3.3274765589,0.0,-0.0005,0.0005,3.23,0.8,3.3275967304,3.54,-1.3805,3.7996552804,0.0,-0.0005,0.0005,3.54,-1.38,3.7994736478
2020-04-17 03:30:00,2.983,0.97,3.1367481569,0.003,-0.01,0.0104403065,2.98,0.98,3.137004941,3.473,-1.72,3.8755811177,0.003,-0.01,0.0104403065,3.47,-1.71,3.8684622268
2020-04-17 04:00:00,3.143,1.2469999999999999,3.3813396753,0.033,-0.023,0.040224370700000005,3.11,1.27,3.3593154064,3.223,-2.023,3.8052934184,0.033,-0.023,0.040224370700000005,3.19,-2.0,3.7651162001
2020-04-17 04:30:00,3.123,1.3575,3.4052804951,0.013000000000000001,-0.022500000000000003,0.0259855729,3.11,1.38,3.4024256054,3.513,-2.0225,4.0536002825,0.013000000000000001,-0.022500000000000003,0.0259855729,3.5,-2.0,4.0311288741
2020-04-17 05:00:00,2.939,1.3265,3.2244880601,0.009000000000000001,-0.0135,0.0162249807,2.93,1.34,3.2218783341,3.549,-2.0135,4.0803900855,0.009000000000000001,-0.0135,0.0162249807,3.54,-2.0,4.0659070329
2020-04-17 05:30:00,3.0905,1.3385,3.3679032795,0.0005,-0.0015,0.0015811388,3.09,1.34,3.3680409736,3.4105,-2.0515,3.9799701632,0.0005,-0.0015,0.0015811388,3.41,-2.05,3.9787686537
2020-04-17 06:00:00,2.761,1.2155,3.0167136506,0.011,-0.0145,0.0182002747,2.75,1.23,3.0125404562,3.531,-2.1345,4.1260212372,0.011,-0.0145,0.0182002747,3.52,-2.12,4.1091118262
2020-04-17 06:30:00,3.0375,1.2469999999999999,3.2835065479,0.0375,-0.023,0.0439914764,3.0,1.27,3.2577446186,3.4675000000000002,-2.053,4.0296855026,0.0375,-0.023,0.0439914764,3.43,-2.03,3.9856994367
2020-04-17 07:00:00,3.03,1.2465,3.2763794423,0.03,-0.0235,0.038108398,3.0,1.27,3.2577446186,3.55,-2.0535,4.1011415789,0.03,-0.0235,0.038108398,3.52,-2.03,4.0634098981
2020-04-17 07:30:00,3.082,1.1375,3.2852138819,0.022,-0.022500000000000003,0.031468238,3.06,1.16,3.2724914056,3.472,-2.1225,4.0693722182,0.022,-0.022500000000000003,0.031468238,3.45,-2.1,4.0388736054
2020-04-17 08:00:00,3.134,1.1305,3.3316641863,0.074,-0.029500000000000002,0.07966335420000001,3.06,1.16,3.2724914056,3.634,-2.0095,4.1525951223,0.074,-0.029500000000000002,0.07966335420000001,3.56,-1.98,4.0735733699
2020-04-17 08:30:00,2.9955,1.135,3.2033178503,0.0555,-0.025,0.0608707647,2.94,1.16,3.1605695689,4.1455,-1.875,4.549812661,0.0555,-0.025,0.0608707647,4.09,-1.85,4.4889419689
2020-04-17 09:00:00,2.5965,1.0075,2.7851155272,0.0565,-0.022500000000000003,0.0608152941,2.54,1.03,2.7408940147000003,3.9265,-2.0025,4.4076534006,0.0565,-0.022500000000000003,0.0608152941,3.87,-1.98,4.3471024833
2020-04-17 09:30:00,3.008,0.634,3.0740884828,0.068,-0.026000000000000002,0.0728010989,2.94,0.66,3.0131710871,4.328,-1.546,4.595835071,0.068,-0.026000000000000002,0.0728010989,4.26,-1.52,4.5230520669
2020-04-17 10:00:00,3.2805,0.6275000000000001,3.3399755239,0.09050000000000001,-0.0325,0.096158723,3.19,0.66,3.2575604369,4.1405,-1.4725000000000001,4.3945416712,0.09050000000000001,-0.0325,0.096158723,4.05,-1.44,4.2983834171
2020-04-17 10:30:00,3.2805,0.48750000000000004,3.3165247625,0.09050000000000001,-0.0325,0.096158723,3.19,0.52,3.2321045775,4.3705,-1.4725000000000001,4.6118896886,0.09050000000000001,-0.0325,0.096158723,4.28,-1.44,4.5157502145
2020-04-17 11:00:00,3.6225,0.5575,3.6651483599,0.0925,-0.0325,0.09804335780000001,3.5300000000000002,0.59,3.5789663312,4.4125,-1.3825,4.6240093534,0.0925,-0.0325,0.09804335780000001,4.32,-1.35,4.5260247458
2020-04-17 11:30:00,3.2995,0.1355,3.3022811055,0.08950000000000001,-0.0345,0.09591923690000001,3.21,0.17,3.2144984057,4.7695,-1.0245,4.8782917604,0.08950000000000001,-0.0345,0.09591923690000001,4.68,-0.99,4.7835656157
2020-04-17 12:00:00,3.7145,0.417,3.7378334968,0.044500000000000005,-0.023,0.0500924146,3.67,0.44,3.6962819157,4.8045,-1.163,4.9432569476,0.044500000000000005,-0.023,0.0500924146,4.76,-1.1400000000000001,4.8946092796
2020-04-17 12:30:00,3.968,0.683,4.0263523194,0.058,-0.027,0.0639765582,3.91,0.71,3.9739401103,4.628,-1.477,4.8579741663,0.058,-0.027,0.0639765582,4.57,-1.45,4.7945177025
2020-04-17 13:00:00,3.98,0.732,4.0467547492,0.07,-0.028,0.0753923073,3.91,0.76,3.9831771239,4.75,-1.428,4.9600084677,0.07,-0.028,0.0753923073,4.68,-1.4,4.8849155571
2020-04-17 13:30:00,3.7575000000000003,0.6625,3.8154570499,0.0475,-0.0275,0.05488624600000001,3.71,0.6900000000000001,3.7736189527,4.7975,-1.4675,5.0169275957,0.0475,-0.0275,0.05488624600000001,4.75,-1.44,4.9634766042
2020-04-17 14:00:00,3.484,0.659,3.5457773478,0.084,-0.031,0.0895377016,3.4,0.6900000000000001,3.4693082884,5.104,-1.5110000000000001,5.3229631785,0.084,-0.031,0.0895377016,5.02,-1.48,5.2336220727
2020-04-17 14:30:00,3.753,0.791,3.8354517335000002,0.073,-0.029,0.0785493475,3.68,0.8200000000000001,3.770251981,5.043,-1.379,5.2281440302,0.073,-0.029,0.0785493475,4.97,-1.35,5.1500873779
2020-04-17 15:00:00,3.5155000000000003,0.9715,3.6472664421000003,0.0655,-0.0285,0.0714317856,3.45,1.0,3.5920050111,4.8855,-1.8185,5.2129696431,0.0655,-0.0285,0.0714317856,4.82,-1.79,5.1416437061
2020-04-17 15:30:00,3.5205,1.3515000000000001,3.7710041766,0.07050000000000001,-0.0285,0.0760427511,3.45,1.38,3.7157637169,5.0205,-1.9285,5.3781532611,0.07050000000000001,-0.0285,0.0760427511,4.95,-1.9,5.3021222166
2020-04-17 16:00:00,3.3045,1.3465,3.5683024676,0.0845,-0.0335,0.0908982948,3.22,1.38,3.5032556287,5.1145,-1.9835,5.4856524225,0.0845,-0.0335,0.0908982948,5.03,-1.9500000000000002,5.3947567137
2020-04-17 16:30:00,3.2685,1.267,3.5054787476,0.08850000000000001,-0.033,0.0944523689,3.18,1.3,3.4354621231999998,5.2685,-2.053,5.654370102,0.08850000000000001,-0.033,0.0944523689,5.18,-2.02,5.5599280571000005
2020-04-17 17:00:00,3.3245,0.872,3.4369585755,0.0745,-0.028,0.0795880016,3.25,0.9,3.3723137458,5.4445,-1.608,5.6769925357,0.0745,-0.028,0.0795880016,5.37,-1.58,5.5976155638
2020-04-17 17:30:00,3.4515000000000002,0.46,3.4820184161,0.0815,-0.03,0.0868461283,3.37,0.49,3.4054368295,5.5715,-1.2,5.6992641850000005,0.0815,-0.03,0.0868461283,5.49,-1.17,5.6132878066
2020-04-17 18:00:00,3.377,0.256,3.3866893864,0.097,-0.034,0.1027861858,3.2800000000000002,0.29,3.2927951652,5.647,-1.134,5.7597365391,0.097,-0.034,0.1027861858,5.55,-1.1,5.657958996
2020-04-17 18:30:00,3.572,0.2675,3.5820022683,0.052000000000000005,-0.022500000000000003,0.0566590681,3.52,0.29,3.5319258203,5.602,-1.1225,5.713353678,0.052000000000000005,-0.022500000000000003,0.0566590681,5.55,-1.1,5.657958996
2020-04-17 19:00:00,3.7885,0.2665,3.7978618326999998,0.0485,-0.0235,0.053893413300000005,3.74,0.29,3.7512264661,5.3885,-1.0235,5.4848413377,0.0485,-0.0235,0.053893413300000005,5.34,-1.0,5.4328261522
2020-04-17 19:30:00,4.0995,0.218,4.1052922247,0.029500000000000002,-0.022,0.0368001359,4.07,0.24,4.0770700264,4.9195,-1.022,5.0245362224,0.029500000000000002,-0.022,0.0368001359,4.89,-1.0,4.99120226
2020-04-17 20:00:00,4.2035,0.2565,4.2113186177,0.053500000000000006,-0.0235,0.0584337231,4.15,0.28,4.1594350578,4.8435,-1.0235,4.9504590191,0.053500000000000006,-0.0235,0.0584337231,4.79,-1.0,4.8932708897
2020-04-17 20:30:00,4.2885,0.1955,4.2929538199,0.0585,-0.0245,0.0634231819,4.23,0.22,4.2357171766,4.6985,-0.9645,4.7964739653,0.0585,-0.0245,0.0634231819,4.64,-0.9400000000000001,4.7342581256
2020-04-17 21:00:00,4.4085,0.07100000000000001,4.4090716993,0.0785,-0.029,0.0836854229,4.33,0.1,4.3311545805,4.4485,-0.899,4.5384307033999995,0.0785,-0.029,0.0836854229,4.37,-0.87,4.4557603167
2020-04-17 21:30:00,4.1035,0.07200000000000001,4.1041316073,0.07350000000000001,-0.028,0.0786527177,4.03,0.1,4.0312405039,4.6335,-0.778,4.6983620816,0.07350000000000001,-0.028,0.0786527177,4.5600000000000005,-0.75,4.6212660603
2020-04-17 22:00:00,4.1675,0.0795,4.1682582094,0.0275,-0.0205,0.0343001458,4.14,0.1,4.1412075534,4.3875,-0.7705000000000001,4.4546410069,0.0275,-0.0205,0.0343001458,4.36,-0.75,4.4240366183
2020-04-17 22:30:00,3.808,0.042,3.8082316106,0.018000000000000002,-0.018000000000000002,0.0254558441,3.79,0.06,3.7904749043,4.258,-0.968,4.3666449363,0.018000000000000002,-0.018000000000000002,0.0254558441,4.24,-0.9500000000000001,4.3451237036
2020-04-17 23:00:00,3.614,0.1075,3.6155984636,0.034,-0.022500000000000003,0.040770700300000004,3.58,0.13,3.5823595576000002,4.134,-0.9725,4.2468473307,0.034,-0.022500000000000003,0.040770700300000004,4.1,-0.9500000000000001,4.2086221023
2020-04-17 23:30:00,3.136,0.217,3.1434988468,0.046,-0.023,0.051429563500000004,3.09,0.24,3.099306374,4.146,-1.173,4.3087405352,0.046,-0.023,0.051429563500000004,4.1,-1.15,4.2582273307000005
2020-04-18 00:00:00,2.9905,0.674,3.065512396,0.060500000000000005,-0.026000000000000002,0.0658502088,2.93,0.7000000000000001,3.0124574686,4.1605,-1.516,4.4280939748,0.060500000000000005,-0.026000000000000002,0.0658502088,4.1,-1.49,4.362350284
2020-04-18 00:30:00,2.987,0.6755,3.0624286522,0.057,-0.0245,0.0620423243,2.93,0.7000000000000001,3.0124574686,4.057,-1.4745,4.3166421267,0.057,-0.0245,0.0620423243,4.0,-1.45,4.2547032799
2020-04-18 01:00:00,3.108,0.5575,3.1576051447,0.048,-0.022500000000000003,0.053011791100000004,3.06,0.58,3.1144823005,3.648,-1.5325,3.9568245159,0.048,-0.022500000000000003,0.053011791100000004,3.6,-1.51,3.9038570671
2020-04-18 01:30:00,3.193,0.595,3.2479645934,0.043000000000000003,-0.025,0.0497393205,3.15,0.62,3.2104361074,3.583,-1.365,3.8342031767,0.043000000000000003,-0.025,0.0497393205,3.54,-1.34,3.7851287957
2020-04-18 02:00:00,3.121,0.524,3.1646827645,0.051000000000000004,-0.026000000000000002,0.0572450871,3.07,0.55,3.1188780034,3.511,-1.366,3.7673700376,0.051000000000000004,-0.026000000000000002,0.0572450871,3.46,-1.34,3.7104177662
2020-04-18 02:30:00,2.879,0.553,2.9316292399,0.069,-0.027,0.0740945342,2.81,0.58,2.8692333470999998,3.659,-1.457,3.9384171948,0.069,-0.027,0.0740945342,3.59,-1.43,3.864324003
2020-04-18 03:00:00,2.968,0.5545,3.0193532834,0.058,-0.025500000000000002,0.0633581092,2.91,0.58,2.9672377727,3.408,-1.4555,3.7057987331,0.058,-0.025500000000000002,0.0633581092,3.35,-1.43,3.6424442343
2020-04-18 03:30:00,2.629,0.5575,2.687461116,0.039,-0.022500000000000003,0.0450249931,2.59,0.58,2.6541476975,3.659,-1.5425,3.9708421336,0.039,-0.022500000000000003,0.0450249931,3.62,-1.52,3.9261686158
2020-04-18 04:00:00,2.4765,0.5585,2.5386954327,0.036500000000000005,-0.021500000000000002,0.0423615392,2.44,0.58,2.5079872408,3.8465,-1.5415,4.1438851939,0.036500000000000005,-0.021500000000000002,0.0423615392,3.81,-1.52,4.1020117016
2020-04-18 04:30:00,2.61,0.5575,2.6688773389,0.02,-0.022500000000000003,0.0301039864,2.59,0.58,2.6541476975,3.77,-1.4925000000000002,4.054683249,0.02,-0.022500000000000003,0.0301039864,3.75,-1.47,4.0278281989
2020-04-18 05:00:00,3.134,0.6065,3.1921463391,0.024,-0.0235,0.0335894329,3.11,0.63,3.1731687632,3.2640000000000002,-1.4535,3.5730040932,0.024,-0.0235,0.0335894329,3.24,-1.43,3.5415392134
2020-04-18 05:30:00,3.1855,0.9490000000000001,3.323854878,0.025500000000000002,-0.021,0.0330340733,3.16,0.97,3.3055256768,3.1655,-1.131,3.3614805146,0.025500000000000002,-0.021,0.0330340733,3.14,-1.11,3.3304203939
2020-04-18 06:00:00,3.187,0.599,3.2428027999999998,0.027,-0.021,0.034205262800000004,3.16,0.62,3.2202484376,3.167,-1.491,3.50042426,0.027,-0.021,0.034205262800000004,3.14,-1.47,3.4670592726000002
2020-04-18 06:30:00,3.072,0.9845,3.2258989832,0.032,-0.025500000000000002,0.0409176001,3.04,1.01,3.2033888306,3.112,-2.0855,3.7461786196,0.032,-0.025500000000000002,0.0409176001,3.08,-2.06,3.7054014627000003
2020-04-18 07:00:00,3.1585,1.037,3.3243783253,0.0485,-0.023,0.0536772764,3.11,1.06,3.2856810557,3.0485,-2.163,3.7379033227000003,0.0485,-0.023,0.0536772764,3.0,-2.14,3.6850508816
2020-04-18 07:30:00,3.198,0.9735,3.3428889078,0.008,-0.0165,0.018337120800000002,3.19,0.99,3.3400898192,3.008,-2.1065,3.6722481193,0.008,-0.0165,0.018337120800000002,3.0,-2.09,3.6562412393
2020-04-18 08:00:00,3.192,0.871,3.3087014069,0.002,-0.009000000000000001,0.009219544500000001,3.19,0.88,3.3091539704,3.082,-2.199,3.786069862,0.002,-0.009000000000000001,0.009219544500000001,3.08,-2.19,3.7792194961
2020-04-18 08:30:00,3.495,0.9835,3.6307433468,0.005,-0.0165,0.0172409396,3.49,1.0,3.6304407446,3.355,-2.1065,3.9614854853,0.005,-0.0165,0.0172409396,3.35,-2.09,3.9484933836
2020-04-18 09:00:00,3.552,0.978,3.6841807773,0.012,-0.022,0.0250599282,3.54,1.0,3.678532316,3.462,-2.112,4.055365335,0.012,-0.022,0.0250599282,3.45,-2.09,4.0336831804
2020-04-18 09:30:00,3.64,1.0175,3.7795378355,0.05,-0.022500000000000003,0.0548292805,3.59,1.04,3.7376061858,3.7199999999999998,-2.0425,4.2438433348,0.05,-0.022500000000000003,0.0548292805,3.67,-2.02,4.1891884656
2020-04-18 10:00:00,3.7385,1.0175,3.8744920312,0.0285,-0.022500000000000003,0.0363111553,3.71,1.04,3.853011809,3.8385,-2.0425,4.348090213,0.0285,-0.022500000000000003,0.0363111553,3.81,-2.02,4.3123659399
2020-04-18 10:30:00,4.0435,1.129,4.1981583165,0.0235,-0.021,0.031515869,4.02,1.15,4.1812557922,3.8335,-2.101,4.3714898204,0.0235,-0.021,0.031515869,3.81,-2.08,4.3407948581
2020-04-18 11:00:00,4.1915,1.228,4.3676831673,0.021500000000000002,-0.022,0.0307611768,4.17,1.25,4.3533205717,3.9314999999999998,-2.072,4.4440832857,0.021500000000000002,-0.022,0.0307611768,3.91,-2.05,4.4148159645
2020-04-18 11:30:00,4.2665,1.18,4.4266716899,0.026500000000000003,-0.02,0.0332001506,4.24,1.2,4.4065405933,4.0065,-2.07,4.5096499033,0.026500000000000003,-0.02,0.0332001506,3.98,-2.05,4.4769297515
2020-04-18 12:00:00,4.157,0.7115,4.2174496144,0.017,-0.018500000000000003,0.0251246891,4.14,0.73,4.2038672672,3.997,-1.6785,4.3351322067,0.017,-0.018500000000000003,0.0251246891,3.98,-1.6600000000000001,4.3123079667
2020-04-18 12:30:00,4.338,0.84,4.4185794097,0.038,-0.02,0.0429418211,4.3,0.86,4.3851567817,4.158,-1.55,4.437506507,0.038,-0.02,0.0429418211,4.12,-1.53,4.3949175191
2020-04-18 13:00:00,4.19,0.68,4.2448203731,0.03,-0.02,0.0360555128,4.16,0.7000000000000001,4.2184831397,4.01,-1.71,4.35938069,0.03,-0.02,0.0360555128,3.98,-1.69,4.323944958
2020-04-18 13:30:00,4.3935,0.779,4.4620268096,0.0035,-0.011,0.011543396400000001,4.39,0.79,4.4605156653,4.0335,-1.631,4.350779614,0.0035,-0.011,0.011543396400000001,4.03,-1.62,4.3434203112
2020-04-18 14:00:00,4.3915,0.7035,4.4474919337,0.0015,-0.006500000000000001,0.006670832000000001,4.39,0.71,4.447043962,3.9815,-1.6965,4.3278695105,0.0015,-0.006500000000000001,0.006670832000000001,3.98,-1.69,4.323944958
2020-04-18 14:30:00,4.44,0.778,4.5076472799000005,0.0,-0.002,0.002,4.44,0.78,4.5079929015,3.98,-1.662,4.3130782511,0.0,-0.002,0.002,3.98,-1.6600000000000001,4.3123079667
2020-04-18 15:00:00,4.53,0.8285,4.6051397644000005,0.0,-0.0015,0.0015,4.53,0.8300000000000001,4.6054098623,4.1,-1.6015000000000001,4.4016817525,0.0,-0.0015,0.0015,4.1,-1.6,4.4011362169
2020-04-18 15:30:00,4.4525,0.8230000000000001,4.5279228406000005,0.0025,-0.007,0.0074330344,4.45,0.8300000000000001,4.5267427583,4.0425,-1.647,4.3651363381,0.0025,-0.007,0.0074330344,4.04,-1.6400000000000001,4.3601834824
2020-04-18 16:00:00,4.4135,0.8150000000000001,4.4881184532,0.0135,-0.015,0.0201804361,4.4,0.8300000000000001,4.4775998035,4.0135,-1.655,4.3413370348,0.0135,-0.015,0.0201804361,4.0,-1.6400000000000001,4.3231470019
2020-04-18 16:30:00,4.4885,0.812,4.5613568431000004,0.018500000000000003,-0.018000000000000002,0.025811819000000003,4.47,0.8300000000000001,4.5464051733,4.0585,-1.608,4.3654422743,0.018500000000000003,-0.018000000000000002,0.025811819000000003,4.04,-1.5899999999999999,4.3416241201
2020-04-18 17:00:00,4.484,0.764,4.5486208899000005,0.014,-0.016,0.0212602916,4.47,0.78,4.5375433882,4.054,-1.6059999999999999,4.3605219871,0.014,-0.016,0.0212602916,4.04,-1.5899999999999999,4.3416241201
2020-04-18 17:30:00,4.592,0.64,4.6363847985,0.002,-0.01,0.010198039,4.59,0.65,4.6357955089,4.092,-1.6,4.3936845585,0.002,-0.01,0.010198039,4.09,-1.5899999999999999,4.3881886924
2020-04-18 18:00:00,4.6505,0.5055000000000001,4.6778927414,0.0005,-0.0045000000000000005,0.0045276926,4.65,0.51,4.6778841371,4.1305,-1.5945,4.4275795306,0.0005,-0.0045000000000000005,0.0045276926,4.13,-1.5899999999999999,4.4254943227
2020-04-18 18:30:00,4.82,0.148,4.8222716639000005,0.0,-0.002,0.002,4.82,0.15,4.8223334601,4.37,-1.032,4.4902031134,0.0,-0.002,0.002,4.37,-1.03,4.489743868
2020-04-18 19:00:00,4.7015,0.0935,4.702429638,0.0015,-0.006500000000000001,0.006670832000000001,4.7,0.1,4.7010637094,4.2915,-1.0365,4.4148957519,0.0015,-0.006500000000000001,0.006670832000000001,4.29,-1.03,4.4119156837
2020-04-18 19:30:00,4.7005,0.20650000000000002,4.7050337406,0.0005,-0.0035,0.0035355339000000003,4.7,0.21,4.7046891502,4.3705,-1.0335,4.4910346803,0.0005,-0.0035,0.0035355339000000003,4.37,-1.03,4.489743868
2020-04-18 20:00:00,4.64,0.13,4.6418207635,0.0,0.0,0.0,4.64,0.13,4.6418207635,4.28,-1.09,4.4166163519,0.0,0.0,0.0,4.28,-1.09,4.4166163519
2020-04-18 20:30:00,4.57,0.13,4.5718486414,0.0,0.0,0.0,4.57,0.13,4.5718486414,4.19,-1.13,4.3397004505,0.0,0.0,0.0,4.19,-1.13,4.3397004505
2020-04-18 21:00:00,4.64,0.26,4.6472787736,0.0,0.0,0.0,4.64,0.26,4.6472787736,4.25,-1.05,4.377784828,0.0,0.0,0.0,4.25,-1.05,4.377784828
2020-04-18 21:30:00,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,4.18,-1.11,4.3248699402,0.0,0.0,0.0,4.18,-1.11,4.3248699402
2020-04-18 22:00:00,4.9,0.22,4.9049362891,0.0,0.0,0.0,4.9,0.22,4.9049362891,4.5600000000000005,-1.0,4.6683615970000005,0.0,0.0,0.0,4.5600000000000005,-1.0,4.6683615970000005
2020-04-18 22:30:00,5.64,0.41000000000000003,5.6548828458,0.0,0.0,0.0,5.64,0.41000000000000003,5.6548828458,5.18,-0.68,5.224442554,0.0,0.0,0.0,5.18,-0.68,5.224442554
2020-04-18 23:00:00,5.03,0.23,5.0352557035,0.0,0.0,0.0,5.03,0.23,5.0352557035,4.5600000000000005,-0.85,4.6385450304999996,0.0,0.0,0.0,4.5600000000000005,-0.85,4.6385450304999996
2020-04-18 23:30:00,3.2105,0.1585,3.2144101325,0.0005,-0.0015,0.0015811388,3.21,0.16,3.2139850653,2.8705,-1.6615,3.3166779313,0.0005,-0.0015,0.0015811388,2.87,-1.6600000000000001,3.31549393
2020-04-19 00:00:00,3.56,0.46950000000000003,3.5908258451,0.0,-0.0005,0.0005,3.56,0.47000000000000003,3.5908912543,3.13,-1.7505000000000002,3.5862445887,0.0,-0.0005,0.0005,3.13,-1.75,3.5860005577000003
2020-04-19 00:30:00,3.63,0.66,3.6895121629,0.0,0.0,0.0,3.63,0.66,3.6895121629,3.33,-1.75,3.7618346588,0.0,0.0,0.0,3.33,-1.75,3.7618346588
2020-04-19 01:00:00,3.63,0.66,3.6895121629,0.0,0.0,0.0,3.63,0.66,3.6895121629,3.25,-1.63,3.6358492818,0.0,0.0,0.0,3.25,-1.63,3.6358492818
2020-04-19 01:30:00,3.54,1.01,3.6812633701,0.0,0.0,0.0,3.54,1.01,3.6812633701,3.04,-2.18,3.7408555171,0.0,0.0,0.0,3.04,-2.18,3.7408555171
2020-04-19 02:00:00,3.54,1.04,3.6896070251,0.0,0.0,0.0,3.54,1.04,3.6896070251,3.04,-2.12,3.7062110032,0.0,0.0,0.0,3.04,-2.12,3.7062110032
2020-04-19 02:30:00,3.46,1.04,3.6129212557,0.0,0.0,0.0,3.46,1.04,3.6129212557,2.93,-2.12,3.6165314875,0.0,0.0,0.0,2.93,-2.12,3.6165314875
2020-04-19 03:00:00,3.5,1.04,3.6512463625000002,0.0,0.0,0.0,3.5,1.04,3.6512463625000002,2.93,-2.12,3.6165314875,0.0,0.0,0.0,2.93,-2.12,3.6165314875
2020-04-19 03:30:00,3.4605,1.037,3.6125377853,0.0005,-0.003,0.0030413813000000002,3.46,1.04,3.6129212557,2.9305,-2.123,3.6186957940999998,0.0005,-0.003,0.0030413813000000002,2.93,-2.12,3.6165314875
2020-04-19 04:00:00,3.352,0.9825,3.4930230818,0.002,-0.007500000000000001,0.0077620873000000005,3.35,0.99,3.4932220084,2.802,-2.1875,3.5547658502,0.002,-0.007500000000000001,0.0077620873000000005,2.8,-2.18,3.5485771797
2020-04-19 04:30:00,3.41,1.04,3.5650666193,0.0,0.0,0.0,3.41,1.04,3.5650666193,2.8,-2.12,3.5120364463,0.0,0.0,0.0,2.8,-2.12,3.5120364463
2020-04-19 05:00:00,3.44,1.08,3.6055512755,0.0,0.0,0.0,3.44,1.08,3.6055512755,2.8,-2.08,3.4880366971,0.0,0.0,0.0,2.8,-2.08,3.4880366971
2020-04-19 05:30:00,3.48,1.08,3.6437343481999998,0.0,0.0,0.0,3.48,1.08,3.6437343481999998,2.8,-2.08,3.4880366971,0.0,0.0,0.0,2.8,-2.08,3.4880366971
2020-04-19 06:00:00,3.48,1.08,3.6437343481999998,0.0,0.0,0.0,3.48,1.08,3.6437343481999998,2.8,-2.12,3.5120364463,0.0,0.0,0.0,2.8,-2.12,3.5120364463
2020-04-19 06:30:00,3.39,0.98,3.5288099977,0.0,0.0,0.0,3.39,0.98,3.5288099977,2.94,-2.17,3.6541072781,0.0,0.0,0.0,2.94,-2.17,3.6541072781
2020-04-19 07:00:00,3.39,0.9795,3.5286711734000002,0.0,-0.0005,0.0005,3.39,0.98,3.5288099977,3.09,-2.1205,3.7476152751000003,0.0,-0.0005,0.0005,3.09,-2.12,3.7473323845
2020-04-19 07:30:00,3.16,0.8895000000000001,3.2828052409,0.0,-0.0005,0.0005,3.16,0.89,3.2829407549000003,3.09,-2.2405,3.8167971193,0.0,-0.0005,0.0005,3.09,-2.24,3.8165036355
2020-04-19 08:00:00,3.3405,0.9480000000000001,3.4724118779,0.0005,-0.002,0.0020615528,3.34,0.9500000000000001,3.4724775017000002,3.2105,-2.172,3.8761958477,0.0005,-0.002,0.0020615528,3.21,-2.17,3.8746612755000003
2020-04-19 08:30:00,3.5595,1.001,3.6975723455000002,0.0095,-0.019,0.0212426458,3.55,1.02,3.6936296512,3.5295,-2.059,4.0861780737,0.0095,-0.019,0.0212426458,3.52,-2.04,4.0684149248
2020-04-19 09:00:00,3.8369999999999997,1.0,3.9651694794,0.017,-0.02,0.0262488095,3.8200000000000003,1.02,3.9538335827,3.537,-2.06,4.0931612477,0.017,-0.02,0.0262488095,3.52,-2.04,4.0684149248
2020-04-19 09:30:00,4.1325,1.1375,4.2861944076,0.0325,-0.022500000000000003,0.0395284708,4.1,1.16,4.2609388637,3.7625,-1.9625,4.2435612992,0.0325,-0.022500000000000003,0.0395284708,3.73,-1.94,4.2043429927
2020-04-19 10:00:00,3.9445,1.0875,4.0916667142,0.0345,-0.022500000000000003,0.0411885907,3.91,1.11,4.0645048899,3.9745,-1.9625,4.4326128299,0.0345,-0.022500000000000003,0.0411885907,3.94,-1.94,4.391719481
2020-04-19 10:30:00,4.061,1.0885,4.2043493254,0.031,-0.021500000000000002,0.0377259857,4.03,1.11,4.1800717697,4.141,-1.9615,4.5820697561,0.031,-0.021500000000000002,0.0377259857,4.11,-1.94,4.5448542331
2020-04-19 11:00:00,4.1305,0.9015000000000001,4.227733731,0.0105,-0.018500000000000003,0.0212720474,4.12,0.92,4.2214689387,4.2405,-1.7385000000000002,4.5830363843,0.0105,-0.018500000000000003,0.0212720474,4.23,-1.72,4.5663223714
2020-04-19 11:30:00,4.0925,0.6920000000000001,4.1505927589,0.0025,-0.008,0.0083815273,4.09,0.7000000000000001,4.1494698457,4.3225,-1.5779999999999998,4.601531294,0.0025,-0.008,0.0083815273,4.32,-1.57,4.5964442779
2020-04-19 12:00:00,4.122,0.73,4.1861418992,0.032,-0.02,0.037735924500000004,4.09,0.75,4.1581967245,4.352,-1.5899999999999999,4.6333577457,0.032,-0.02,0.037735924500000004,4.32,-1.57,4.5964442779
2020-04-19 12:30:00,4.297,0.8095,4.372584962,0.037,-0.0205,0.0422995272,4.26,0.8300000000000001,4.3401036854,4.517,-1.5005000000000002,4.759704744,0.037,-0.0205,0.0422995272,4.48,-1.48,4.7181352249
2020-04-19 13:00:00,4.05,0.7085,4.1115048644,0.04,-0.021500000000000002,0.045412002800000004,4.01,0.73,4.0759048075,4.57,-1.5915,4.8391912806,0.04,-0.021500000000000002,0.045412002800000004,4.53,-1.57,4.7943508424
2020-04-19 13:30:00,4.0315,0.7785000000000001,4.1059778981,0.021500000000000002,-0.021500000000000002,0.0304055916,4.01,0.8,4.0890218879,4.5515,-1.5314999999999999,4.8022541061,0.021500000000000002,-0.021500000000000002,0.0304055916,4.53,-1.51,4.7750392669
2020-04-19 14:00:00,3.959,0.8095,4.0409121804,0.019,-0.0205,0.027950849700000002,3.94,0.8300000000000001,4.0264748851,4.369,-1.5305,4.6293186594,0.019,-0.0205,0.027950849700000002,4.35,-1.51,4.6046281066
2020-04-19 14:30:00,3.956,0.7675000000000001,4.0297632995,0.016,-0.022500000000000003,0.0276088754,3.94,0.79,4.0184200875,4.206,-1.5325,4.4764932983,0.016,-0.022500000000000003,0.0276088754,4.19,-1.51,4.4537849072
2020-04-19 15:00:00,3.914,0.8215,3.9992822168,0.014,-0.018500000000000003,0.0232002155,3.9,0.84,3.9894360504,4.144,-1.5285000000000002,4.4169048269,0.014,-0.018500000000000003,0.0232002155,4.13,-1.51,4.3973855869000005
2020-04-19 15:30:00,3.8415,0.8180000000000001,3.9276260324,0.021500000000000002,-0.022,0.0307611768,3.8200000000000003,0.84,3.9112657798,4.2015,-1.492,4.4585497923,0.021500000000000002,-0.022,0.0307611768,4.18,-1.47,4.4309479798
2020-04-19 16:00:00,3.941,0.783,4.0180306121,0.011,-0.017,0.0202484567,3.93,0.8,4.0105984591,4.071,-1.537,4.351483655,0.011,-0.017,0.0202484567,4.06,-1.52,4.3352047241000005
2020-04-19 16:30:00,3.894,0.7825000000000001,3.971843684,0.014,-0.0175,0.0224109348,3.88,0.8,3.961615832,4.214,-1.5375,4.4857220433,0.014,-0.0175,0.0224109348,4.2,-1.52,4.4665870640000005
2020-04-19 17:00:00,3.8415,0.709,3.9063798138,0.0315,-0.021,0.0378582884,3.81,0.73,3.8793040613,4.2315,-1.541,4.5033624382,0.0315,-0.021,0.0378582884,4.2,-1.52,4.4665870640000005
2020-04-19 17:30:00,3.9005,0.709,3.9644143641,0.030500000000000003,-0.021,0.0370303929,3.87,0.73,3.9382483416,4.3905,-1.611,4.6767308293,0.030500000000000003,-0.021,0.0370303929,4.36,-1.5899999999999999,4.6408727627
2020-04-19 18:00:00,3.8449999999999998,0.622,3.8949851091000003,0.025,-0.018000000000000002,0.0308058436,3.8200000000000003,0.64,3.8732415365,4.385,-1.6480000000000001,4.684456105,0.025,-0.018000000000000002,0.0308058436,4.36,-1.63,4.6547287784
2020-04-19 18:30:00,3.8485,0.6195,3.8980421368,0.0285,-0.0205,0.0351069794,3.8200000000000003,0.64,3.8732415365,4.4885,-1.6105,4.7686835185,0.0285,-0.0205,0.0351069794,4.46,-1.5899999999999999,4.7349445614
2020-04-19 19:00:00,3.8775,0.6195,3.9266762663,0.0175,-0.0205,0.0269536639,3.86,0.64,3.9126972794,4.6075,-1.6105,4.8808571481000005,0.0175,-0.0205,0.0269536639,4.59,-1.5899999999999999,4.857591996
2020-04-19 19:30:00,3.9355,0.46900000000000003,3.963347228,0.0055000000000000005,-0.011,0.012298373900000001,3.93,0.48,3.9592044655,4.6555,-1.491,4.8884313691,0.0055000000000000005,-0.011,0.012298373900000001,4.65,-1.48,4.8798463091
2020-04-19 20:00:00,3.665,0.108,3.6665909235000003,0.005,-0.012,0.013000000000000001,3.66,0.12,3.6619666847,4.915,-1.112,5.0392230552,0.005,-0.012,0.013000000000000001,4.91,-1.1,5.0317094511
2020-04-19 20:30:00,3.6615,0.0745,3.6622578418,0.0015,-0.0055000000000000005,0.0057008771000000005,3.66,0.08,3.6608742125,4.8415,-1.1055,4.9661103995,0.0015,-0.0055000000000000005,0.0057008771000000005,4.84,-1.1,4.963426236
2020-04-19 21:00:00,3.7405,0.008,3.740508555,0.0005,-0.002,0.0020615528,3.74,0.01,3.740013369,4.8405000000000005,-0.972,4.9371271252,0.0005,-0.002,0.0020615528,4.84,-0.97,4.936243511
2020-04-19 21:30:00,3.5484999999999998,-0.003,3.5485012681,0.0085,-0.013000000000000001,0.0155322246,3.54,0.01,3.5400141243,4.9785,-1.033,5.0845404168,0.0085,-0.013000000000000001,0.0155322246,4.97,-1.02,5.0735884737
2020-04-19 22:00:00,3.3855,0.1165,3.3875038745,0.0155,-0.0235,0.028151376500000002,3.37,0.14,3.3729067583,4.8955,-1.1435,5.0272768474,0.0155,-0.0235,0.028151376500000002,4.88,-1.12,5.0068752731
2020-04-19 22:30:00,3.4095,0.24450000000000002,3.4182554761,0.0395,-0.025500000000000002,0.0470159547,3.37,0.27,3.3807987221999998,4.4995,-1.3955,4.7109362658,0.0395,-0.025500000000000002,0.0470159547,4.46,-1.37,4.6656725132
2020-04-19 23:00:00,3.3605,0.5435,3.4041669319,0.060500000000000005,-0.026500000000000003,0.0660492241,3.3,0.5700000000000001,3.3488654795,4.2505,-1.6665,4.5655199593999995,0.060500000000000005,-0.026500000000000003,0.0660492241,4.19,-1.6400000000000001,4.4995221969
2020-04-19 23:30:00,3.1115,1.124,3.3082938579,0.061500000000000006,-0.026000000000000002,0.0667701281,3.05,1.15,3.2596012026,4.2015,-2.206,4.7454228737,0.061500000000000006,-0.026000000000000002,0.0667701281,4.14,-2.18,4.678888757
2020-04-20 00:00:00,3.1395,1.057,3.3126589396,0.08950000000000001,-0.033,0.09538998900000001,3.05,1.09,3.2389195729,3.8995,-2.243,4.4985719123,0.08950000000000001,-0.033,0.09538998900000001,3.81,-2.21,4.4045658129
2020-04-20 00:30:00,3.03,0.9915,3.188098532,0.07,-0.0285,0.07557942840000001,2.96,1.02,3.1308145905,3.7199999999999998,-2.2385,4.3415760099,0.07,-0.0285,0.07557942840000001,3.65,-2.21,4.2669192634
2020-04-20 01:00:00,3.0445,1.0785,3.2298827378,0.0845,-0.0315,0.0901803748,2.96,1.11,3.1612813858,3.7345,-2.0815,4.2754102142,0.0845,-0.0315,0.0901803748,3.65,-2.05,4.1862871378
2020-04-20 01:30:00,2.782,1.084,2.9857293916,0.062,-0.026000000000000002,0.0672309453,2.7199999999999998,1.11,2.9377712641000002,3.832,-2.186,4.4116686186,0.062,-0.026000000000000002,0.0672309453,3.77,-2.16,4.3449395853
2020-04-20 02:00:00,2.304,1.087,2.5475448966,0.014,-0.023,0.026925824,2.29,1.11,2.5448379123000002,4.184,-2.183,4.7192525891,0.014,-0.023,0.026925824,4.17,-2.16,4.6962218857
2020-04-20 02:30:00,2.231,1.094,2.4847931503,0.011,-0.016,0.0194164878,2.22,1.11,2.482035455,4.131,-2.176,4.669061683,0.011,-0.016,0.0194164878,4.12,-2.16,4.6518813398
2020-04-20 03:00:00,2.5425,1.04,2.7469812977,0.0125,-0.02,0.0235849528,2.5300000000000002,1.06,2.743082208,3.7025,-2.22,4.3170483261,0.0125,-0.02,0.0235849528,3.69,-2.2,4.2960563311
2020-04-20 03:30:00,2.846,0.993,3.0142602741,0.016,-0.017,0.0233452351,2.83,1.01,3.0048294461,3.356,-2.187,4.0057090508,0.016,-0.017,0.0233452351,3.34,-2.17,3.9830264875
2020-04-20 04:00:00,2.9530000000000003,1.327,3.2374585712,0.023,-0.023,0.032526911900000004,2.93,1.35,3.2260502166,3.363,-2.443,4.1566835338,0.023,-0.023,0.032526911900000004,3.34,-2.42,4.1245605827
2020-04-20 04:30:00,2.8825000000000003,1.4355,3.2201656013,0.052500000000000005,-0.0245,0.0579353088,2.83,1.46,3.1844151739,3.4825,-2.4945,4.2837292748,0.052500000000000005,-0.0245,0.0579353088,3.43,-2.47,4.2267954765
2020-04-20 05:00:00,2.714,1.4315,3.0683852838,0.074,-0.0285,0.0792984867,2.64,1.46,3.0168195173,3.584,-2.4985,4.3689310191,0.074,-0.0285,0.0792984867,3.51,-2.47,4.291969245
2020-04-20 05:30:00,2.6535,1.434,3.0161926745,0.053500000000000006,-0.026000000000000002,0.0594831909,2.6,1.46,2.9818786025,3.6935000000000002,-2.496,4.4577974662,0.053500000000000006,-0.026000000000000002,0.0594831909,3.64,-2.47,4.3989203221
2020-04-20 06:00:00,2.4755000000000003,1.486,2.8872644926,0.025500000000000002,-0.024,0.0350178526,2.45,1.51,2.8779506597999998,3.9455,-2.604,4.7273445241,0.025500000000000002,-0.024,0.0350178526,3.92,-2.58,4.6928456186
2020-04-20 06:30:00,2.4065,1.4575,2.8134584589,0.006500000000000001,-0.0125,0.0140890028,2.4,1.47,2.8144093519,3.9265,-2.6425,4.7328858533,0.006500000000000001,-0.0125,0.0140890028,3.92,-2.63,4.7205190393
2020-04-20 07:00:00,4.1,1.3900000000000001,4.3292147094,0.0,0.0,0.0,4.1,1.3900000000000001,4.3292147094,2.48,-2.43,3.472074308,0.0,0.0,0.0,2.48,-2.43,3.472074308
2020-04-20 07:30:00,6.4915,-1.1185,6.5871552661,0.0015,-0.0085,0.008631338300000001,6.49,-1.11,6.5842387562999996,-0.1385,-0.28850000000000003,0.3200226554,0.0015,-0.0085,0.008631338300000001,-0.14,-0.28,0.31304951680000004
2020-04-20 08:00:00,6.507,-1.219,6.620197127,0.017,-0.019,0.025495097600000002,6.49,-1.2,6.6000075758,-38.043,-38.079,53.8263884168,0.017,-0.019,0.025495097600000002,-38.06,-38.06,53.8249681839
2020-04-20 08:30:00,7.1945,-0.8535,7.2449494477,0.044500000000000005,-0.0235,0.0503239506,7.15,-0.8300000000000001,7.1980136149,-38.0155,-38.0835,53.8101404245,0.044500000000000005,-0.0235,0.0503239506,-38.06,-38.06,53.8249681839
2020-04-20 09:00:00,6.9030000000000005,-1.0335,6.9799377683,0.043000000000000003,-0.0235,0.049002551000000005,6.86,-1.01,6.9339526967000005,-38.017,-38.0835,53.8112001469,0.043000000000000003,-0.0235,0.049002551000000005,-38.06,-38.06,53.8249681839
2020-04-20 09:30:00,5.9525,-1.171,6.0665886007,0.0325,-0.021,0.038694314800000004,5.92,-1.15,6.0306633134,-38.0275,-38.081,53.8168497522,0.0325,-0.021,0.038694314800000004,-38.06,-38.06,53.8249681839
2020-04-20 10:00:00,6.895,-0.9380000000000001,6.9585105446,0.065,-0.028,0.0707742891,6.83,-0.91,6.8903555786,-37.995,-38.088,53.7988454244,0.065,-0.028,0.0707742891,-38.06,-38.06,53.8249681839
2020-04-20 10:30:00,7.4945,-0.672,7.5245673796,0.0845,-0.032,0.09035623940000001,7.41,-0.64,7.4375869743,-37.9755,-38.092,53.7879081602,0.0845,-0.032,0.09035623940000001,-38.06,-38.06,53.8249681839
2020-04-20 11:00:00,8.061,-0.312,8.0670357009,0.121,-0.042,0.128082005,7.94,-0.27,7.9445893538,-37.939,-38.102,53.7692302809,0.121,-0.042,0.128082005,-38.06,-38.06,53.8249681839
2020-04-20 11:30:00,8.159,-0.2185,8.1619252171,0.109,-0.0385,0.1155995242,8.05,-0.18,8.0520121709,-37.951,-38.0985,53.7752183003,0.109,-0.0385,0.1155995242,-38.06,-38.06,53.8249681839
2020-04-20 12:00:00,8.408,-0.0645,8.4082473947,0.128,-0.044500000000000005,0.1355147593,8.28,-0.02,8.2800241546,-37.932,-38.1045,53.7660631277,0.128,-0.044500000000000005,0.1355147593,-38.06,-38.06,53.8249681839
2020-04-20 12:30:00,8.512,-0.1165,8.5127972048,0.132,-0.0465,0.13995088420000001,8.38,-0.07,8.3802923577,-37.928,-38.1065,53.7646587104,0.132,-0.0465,0.13995088420000001,-38.06,-38.06,53.8249681839
2020-04-20 13:00:00,8.412,-0.17300000000000001,8.4137787587,0.152,-0.053,0.16097515340000002,8.26,-0.12,8.2608716247,-37.908,-38.113,53.7551600593,0.152,-0.053,0.16097515340000002,-38.06,-38.06,53.8249681839
2020-04-20 13:30:00,8.063,-0.393,8.0725719569,0.123,-0.043000000000000003,0.1302996546,7.94,-0.35000000000000003,7.9477103621000005,-37.937,-38.103,53.7685277649,0.123,-0.043000000000000003,0.1302996546,-38.06,-38.06,53.8249681839
2020-04-20 14:00:00,8.1225,-0.24250000000000002,8.1261191537,0.12250000000000001,-0.0425,0.1296630248,8.0,-0.2,8.0024996095,-37.9375,-38.1025,53.7685262259,0.12250000000000001,-0.0425,0.1296630248,-38.06,-38.06,53.8249681839
2020-04-20 14:30:00,8.1825,-0.3215,8.1888136198,0.0825,-0.0315,0.08830911620000001,8.1,-0.29,8.1051896955,-37.9775,-38.0915,53.7889661408,0.0825,-0.0315,0.08830911620000001,-38.06,-38.06,53.8249681839
2020-04-20 15:00:00,8.121,-0.249,8.1248164287,0.111,-0.039,0.1176520293,8.01,-0.21,8.0127523361,-37.949,-38.099,53.7741610999,0.111,-0.039,0.1176520293,-38.06,-38.06,53.8249681839
2020-04-20 15:30:00,7.931,-0.4055,7.9413595341,0.131,-0.0455,0.1386767825,7.8,-0.36,7.8083032728,-37.929,-38.1055,53.764655409,0.131,-0.0455,0.1386767825,-38.06,-38.06,53.8249681839
2020-04-20 16:00:00,8.1485,-0.218,8.1514155979,0.1085,-0.038,0.11496195020000001,8.04,-0.18,8.042014673,-37.9515,-38.098,53.7752169335,0.1085,-0.038,0.11496195020000001,-38.06,-38.06,53.8249681839
2020-04-20 16:30:00,8.1565,-0.3915,8.1658903066,0.1165,-0.0415,0.12367093430000001,8.04,-0.35000000000000003,8.0476145534,-37.9435,-38.1015,53.7720512395,0.1165,-0.0415,0.12367093430000001,-38.06,-38.06,53.8249681839
2020-04-20 17:00:00,8.2455,-0.3875,8.2546003235,0.10550000000000001,-0.0375,0.11196651290000001,8.14,-0.35000000000000003,8.1475210954,-37.9545,-38.0975,53.7769799868,0.10550000000000001,-0.0375,0.11196651290000001,-38.06,-38.06,53.8249681839
2020-04-20 17:30:00,8.4455,-0.482,8.4592431251,0.0855,-0.032,0.0912921136,8.36,-0.45,8.372102483799999,-37.9745,-38.092,53.7872021419,0.0855,-0.032,0.0912921136,-38.06,-38.06,53.8249681839
2020-04-20 18:00:00,8.823,-0.47750000000000004,8.8359116819,0.073,-0.0275,0.0780080124,8.75,-0.45,8.7615637874,-37.987,-38.0875,53.7928417659,0.073,-0.0275,0.0780080124,-38.06,-38.06,53.8249681839
2020-04-20 18:30:00,8.868500000000001,-0.5885,8.8880045286,0.0785,-0.0285,0.083513472,8.79,-0.56,8.8078203887,-37.9815,-38.0885,53.7896660568,0.0785,-0.0285,0.083513472,-38.06,-38.06,53.8249681839
2020-04-20 19:00:00,9.022,-0.388,9.030339307,0.07200000000000001,-0.028,0.0772528317,8.95,-0.36,8.9572372973,-37.988,-38.088,53.7939019592,0.07200000000000001,-0.028,0.0772528317,-38.06,-38.06,53.8249681839
2020-04-20 19:30:00,8.8585,-0.547,8.8753721753,0.0685,-0.027,0.07362913830000001,8.79,-0.52,8.8053676811,-37.9915,-38.087,53.7956656363,0.0685,-0.027,0.07362913830000001,-38.06,-38.06,53.8249681839
2020-04-20 20:00:00,8.9455,-0.49450000000000005,8.9591573543,0.0955,-0.0345,0.1015406323,8.85,-0.46,8.8619467387,0.0655,-0.0645,0.0919266012,0.0955,-0.0345,0.1015406323,-0.03,-0.03,0.042426406900000005
2020-04-20 20:30:00,8.332,-0.3925,8.341239731,0.122,-0.0425,0.1291907504,8.21,-0.35000000000000003,8.2174570276,0.652,-0.3225,0.7273996494,0.122,-0.0425,0.1291907504,0.53,-0.28,0.5994163828
2020-04-20 21:00:00,5.3004999999999995,-0.17850000000000002,5.3035047374,0.1105,-0.0385,0.1170149563,5.19,-0.14,5.1918879033,3.8405,-0.3885,3.8601000635,0.1105,-0.0385,0.1170149563,3.73,-0.35000000000000003,3.7463849242
2020-04-20 21:30:00,4.4125,-0.4465,4.4350330889,0.1325,-0.0465,0.1404225765,4.28,-0.4,4.2986509512,4.5225,-0.28650000000000003,4.531565789,0.1325,-0.0465,0.1404225765,4.39,-0.24,4.3965554699
2020-04-20 22:00:00,3.6205,-0.442,3.6473804641000003,0.12050000000000001,-0.042,0.1276097567,3.5,-0.4,3.5227829908,5.0105,-0.402,5.0266006655,0.12050000000000001,-0.042,0.1276097567,4.89,-0.36,4.9032336269000005
2020-04-20 22:30:00,3.6470000000000002,-0.485,3.6791077723,0.097,-0.035,0.1031212878,3.55,-0.45,3.578407467,4.687,-0.315,4.6975732033,0.097,-0.035,0.1031212878,4.59,-0.28,4.5985323745999995
2020-04-20 23:00:00,3.517,-0.0475,3.5173207488,0.107,-0.0375,0.1133809949,3.41,-0.01,3.4100146627,4.3870000000000005,-0.8175,4.4625189355,0.107,-0.0375,0.1133809949,4.28,-0.78,4.3504942248
2020-04-20 23:30:00,3.231,0.17450000000000002,3.2357087709,0.131,-0.0455,0.1386767825,3.1,0.22,3.1077966471,4.301,-1.0255,4.4215666059,0.131,-0.0455,0.1386767825,4.17,-0.98,4.2836082921
2020-04-21 00:00:00,3.4505,0.605,3.5031379148,0.1305,-0.045,0.1380407549,3.32,0.65,3.3830311852,4.0505,-1.345,4.2679708586,0.1305,-0.045,0.1380407549,3.92,-1.3,4.1299394669
2020-04-21 00:30:00,3.4,0.5105000000000001,3.4381114365,0.08,-0.029500000000000002,0.08526576100000001,3.32,0.54,3.3636289926,3.7800000000000002,-1.3995,4.0307567838,0.08,-0.029500000000000002,0.08526576100000001,3.7,-1.37,3.9454910974
2020-04-21 01:00:00,3.175,0.503,3.2145970198000002,0.105,-0.037,0.1113283432,3.07,0.54,3.1171300903,3.725,-1.407,3.9818681545,0.105,-0.037,0.1113283432,3.62,-1.37,3.8705684337
2020-04-21 01:30:00,3.132,0.501,3.1718173024,0.112,-0.039,0.1185959527,3.02,0.54,3.0678983034,3.592,-1.409,3.8584640727,0.112,-0.039,0.1185959527,3.48,-1.37,3.7399598928
2020-04-21 02:00:00,2.951,0.41450000000000004,2.9799683304,0.101,-0.035500000000000004,0.10705722770000001,2.85,0.45,2.8853076093,3.581,-1.4455,3.8617394073,0.101,-0.035500000000000004,0.10705722770000001,3.48,-1.4100000000000001,3.7547969319
2020-04-21 02:30:00,3.1055,0.553,3.1543524296,0.10550000000000001,-0.037,0.1118000447,3.0,0.59,3.0574662713,3.6654999999999998,-1.377,3.9156122446,0.10550000000000001,-0.037,0.1118000447,3.56,-1.34,3.8038401649
2020-04-21 03:00:00,2.9115,0.4595,2.9475366834,0.0815,-0.030500000000000003,0.0870201126,2.83,0.49,2.8721072403,3.6915,-1.3705,3.9376950745,0.0815,-0.030500000000000003,0.0870201126,3.61,-1.34,3.8506752655
2020-04-21 03:30:00,3.0075,0.3905,3.0327457032,0.0775,-0.029500000000000002,0.0829246646,2.93,0.42,2.9599493239,3.5275,-1.3094999999999999,3.7627179671,0.0775,-0.029500000000000002,0.0829246646,3.45,-1.28,3.6797961900000002
2020-04-21 04:00:00,3.0525,0.389,3.0771865803,0.0825,-0.031,0.0881320033,2.9699999999999998,0.42,2.9995499662,3.3925,-1.311,3.6370011342,0.0825,-0.031,0.0881320033,3.31,-1.28,3.5488730606
2020-04-21 04:30:00,2.858,0.387,2.8840826965,0.088,-0.033,0.09398404120000001,2.77,0.42,2.8016602220999998,3.398,-1.373,3.6649055922000002,0.088,-0.033,0.09398404120000001,3.31,-1.34,3.570952254
2020-04-21 05:00:00,2.766,0.3785,2.7917768983,0.116,-0.0415,0.1232000406,2.65,0.42,2.6830765923,3.376,-1.3815,3.6477278202,0.116,-0.0415,0.1232000406,3.26,-1.34,3.5246560116
2020-04-21 05:30:00,3.034,0.34950000000000003,3.0540638909,0.114,-0.0405,0.1209803703,2.92,0.39,2.9459293949000003,3.204,-1.3805,3.4887528216,0.114,-0.0405,0.1209803703,3.09,-1.34,3.3680409736
2020-04-21 06:00:00,3.0935,0.3965,3.1188065827,0.0935,-0.0335,0.0993201893,3.0,0.43,3.0306599941,3.2235,-1.4235,3.5238195896,0.0935,-0.0335,0.0993201893,3.13,-1.3900000000000001,3.4247627655
2020-04-21 06:30:00,3.0145,0.269,3.0264783578,0.0845,-0.031,0.09000694420000001,2.93,0.30000000000000004,2.945318319,3.1845,-1.421,3.4871594816,0.0845,-0.031,0.09000694420000001,3.1,-1.3900000000000001,3.3973666273
2020-04-21 07:00:00,3.016,0.34800000000000003,3.0360105402,0.08600000000000001,-0.032,0.091760558,2.93,0.38,2.9545388811,3.456,-1.3719999999999999,3.7183759896,0.08600000000000001,-0.032,0.091760558,3.37,-1.34,3.6266375612
2020-04-21 07:30:00,3.223,0.417,3.2498643049,0.093,-0.033,0.0986813052,3.13,0.45,3.1621827904,3.393,-1.453,3.6910239772,0.093,-0.033,0.0986813052,3.3,-1.42,3.5925478424
2020-04-21 08:00:00,3.431,0.467,3.4626362789,0.051000000000000004,-0.023,0.055946402900000004,3.38,0.49,3.4153330731000002,3.561,-1.443,3.8422610531,0.051000000000000004,-0.023,0.055946402900000004,3.51,-1.42,3.7863570883
2020-04-21 08:30:00,3.501,0.428,3.5270646436,0.031,-0.022,0.0380131556,3.47,0.45,3.4990570158,3.741,-1.282,3.9545676123,0.031,-0.022,0.0380131556,3.71,-1.26,3.9181245514
2020-04-21 09:00:00,3.535,0.42350000000000004,3.5602776928,0.065,-0.026500000000000003,0.070194373,3.47,0.45,3.4990570158,3.775,-1.3465,4.007953,0.065,-0.026500000000000003,0.070194373,3.71,-1.32,3.9378293513
2020-04-21 09:30:00,3.6175,0.48150000000000004,3.6494038554,0.0775,-0.0285,0.08257420900000001,3.54,0.51,3.5765486156,3.9075,-1.2785,4.1113402316,0.0775,-0.0285,0.08257420900000001,3.83,-1.25,4.0288211675
2020-04-21 10:00:00,3.6075,0.48350000000000004,3.639756654,0.0675,-0.026500000000000003,0.0725155156,3.54,0.51,3.5765486156,3.8975,-1.3065,4.1106506176,0.0675,-0.026500000000000003,0.0725155156,3.83,-1.28,4.0382298102
2020-04-21 10:30:00,3.443,0.526,3.4829477457999998,0.053,-0.024,0.0581807528,3.39,0.55,3.4343267171000003,4.113,-1.304,4.3147636088,0.053,-0.024,0.0581807528,4.06,-1.28,4.2569942447999995
2020-04-21 11:00:00,3.396,0.4315,3.423303704,0.076,-0.0285,0.08116803560000001,3.32,0.46,3.3517159784,4.306,-1.1985000000000001,4.4696798823,0.076,-0.0285,0.08116803560000001,4.23,-1.17,4.3888267225
2020-04-21 11:30:00,3.154,0.11850000000000001,3.1562253167,0.114,-0.0415,0.1213187949,3.04,0.16,3.0442076145,4.594,-0.7615000000000001,4.6566853286,0.114,-0.0415,0.1213187949,4.48,-0.72,4.537488292
2020-04-21 12:00:00,3.0225,0.12050000000000001,3.0249010728,0.1125,-0.0395,0.1192329652,2.91,0.16,2.9143953061000003,4.7725,-0.7995,4.8390036681,0.1125,-0.0395,0.1192329652,4.66,-0.76,4.7215675363
2020-04-21 12:30:00,3.2145,0.1255,3.2169489427,0.0945,-0.0345,0.1006006958,3.12,0.16,3.1240998704,4.7945,-0.7145,4.8474468022,0.0945,-0.0345,0.1006006958,4.7,-0.68,4.7489367231
2020-04-21 13:00:00,3.1615,0.12050000000000001,3.1637955844,0.1115,-0.0395,0.1182898981,3.05,0.16,3.054193838,4.9015,-0.7595000000000001,4.9599942036,0.1115,-0.0395,0.1182898981,4.79,-0.72,4.8438104835
2020-04-21 13:30:00,3.126,0.13,3.1287019673,0.076,-0.03,0.0817067929,3.05,0.16,3.054193838,4.866,-0.75,4.9234597592,0.076,-0.03,0.0817067929,4.79,-0.72,4.8438104835
2020-04-21 14:00:00,3.1895,0.128,3.1920673943,0.08950000000000001,-0.032,0.0950486717,3.1,0.16,3.1041262861,4.8195,-0.752,4.8778155203,0.08950000000000001,-0.032,0.0950486717,4.73,-0.72,4.7844853433
2020-04-21 14:30:00,2.8449999999999998,-0.2785,2.8585988263,0.075,-0.0285,0.0802324747,2.77,-0.25,2.7812587079,5.115,-0.2585,5.1215278238,0.075,-0.0285,0.0802324747,5.04,-0.23,5.0452452864
2020-04-21 15:00:00,2.849,-0.45,2.8843198505,0.079,-0.03,0.0845044378,2.77,-0.42,2.8016602220999998,4.849,-0.26,4.8559655065000005,0.079,-0.03,0.0845044378,4.77,-0.23,4.7755418541
