Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-21 15:30:00,2.691,-0.311,2.7089115896,0.081,-0.031,0.0867294644,2.61,-0.28,2.6249761904,5.171,-0.201,5.1749050233,0.081,-0.031,0.0867294644,5.09,-0.17,5.0928381086
2020-04-21 16:00:00,2.87,-0.3775,2.8947204096,0.07,-0.0275,0.0752080448,2.8,-0.35000000000000003,2.8217902119,5.03,-0.1975,5.0338758676,0.07,-0.0275,0.0752080448,4.96,-0.17,4.9629124514
2020-04-21 16:30:00,3.145,-0.375,3.1672780112,0.045,-0.025,0.0514781507,3.1,-0.35000000000000003,3.119695498,4.845,-0.375,4.8594907141,0.045,-0.025,0.0514781507,4.8,-0.35000000000000003,4.8127435003
2020-04-21 17:00:00,3.222,-0.24750000000000003,3.2314919542,0.062,-0.0275,0.0678251428,3.16,-0.22,3.1676489705,5.052,-0.2975,5.0607519451,0.062,-0.0275,0.0678251428,4.99,-0.27,4.9972992706
2020-04-21 17:30:00,3.544,-0.34600000000000003,3.5608498985,0.064,-0.026000000000000002,0.0690796642,3.48,-0.32,3.4946816736,4.834,-0.34600000000000003,4.8463668866,0.064,-0.026000000000000002,0.0690796642,4.77,-0.32,4.7807217028
2020-04-21 18:00:00,3.4465,-0.4545,3.4763389507,0.0565,-0.0245,0.061583277000000006,3.39,-0.43,3.4171625656,5.0365,-0.34450000000000003,5.0482682674,0.0565,-0.0245,0.061583277000000006,4.98,-0.32,4.9902705337
2020-04-21 18:30:00,3.551,-0.3935,3.5727361014,0.051000000000000004,-0.0235,0.0561538066,3.5,-0.37,3.5195028058,5.171,-0.3435,5.1823964775,0.051000000000000004,-0.0235,0.0561538066,5.12,-0.32,5.1299902534
2020-04-21 19:00:00,3.5415,-0.394,3.5633493023,0.0415,-0.024,0.0479400668,3.5,-0.37,3.5195028058,5.1015,-0.384,5.1159318066,0.0415,-0.024,0.0479400668,5.06,-0.36,5.0727901593
2020-04-21 19:30:00,3.8015,-0.3935,3.8218116777,0.0415,-0.0235,0.0476917184,3.76,-0.37,3.7781609283,4.7615,-0.4335,4.7811927905000005,0.0415,-0.0235,0.0476917184,4.72,-0.41000000000000003,4.7377737388
2020-04-21 20:00:00,3.8695,-0.3855,3.8886553589,0.0095,-0.0155,0.018179659,3.86,-0.37,3.8776926129,4.6895,-0.42550000000000004,4.7087642222,0.0095,-0.0155,0.018179659,4.68,-0.41000000000000003,4.6979250739000005
2020-04-21 20:30:00,4.134,-0.291,4.1442293614,0.004,-0.011,0.0117046999,4.13,-0.28,4.1394806438,4.584,-0.321,4.5952254569,0.004,-0.011,0.0117046999,4.58,-0.31,4.5904792778
2020-04-21 21:00:00,4.0275,-0.368,4.0442774695,0.007500000000000001,-0.018000000000000002,0.0195,4.02,-0.35000000000000003,4.0352075535,4.6375,-0.378,4.6528797803,0.007500000000000001,-0.018000000000000002,0.0195,4.63,-0.36,4.6439745908
2020-04-21 21:30:00,4.174,-0.42150000000000004,4.1952280331,0.034,-0.021500000000000002,0.0402274782,4.14,-0.4,4.1592787836,4.384,-0.3815,4.4005679463,0.034,-0.021500000000000002,0.0402274782,4.35,-0.36,4.3648711321
2020-04-21 22:00:00,4.1815,-0.47300000000000003,4.2081672079,0.0415,-0.023,0.0474473392,4.14,-0.45,4.1643847085,4.1015,-0.383,4.119343546,0.0415,-0.023,0.0474473392,4.06,-0.36,4.0759293419
2020-04-21 22:30:00,4.1375,-0.47600000000000003,4.1647907811,0.0475,-0.026000000000000002,0.0541502539,4.09,-0.45,4.1146810326,3.8775,-0.426,3.9008309692000003,0.0475,-0.026000000000000002,0.0541502539,3.83,-0.4,3.8508310790999998
2020-04-21 23:00:00,4.139,0.146,4.1415742176,0.049,-0.024,0.0545618915,4.09,0.17,4.0935314827,3.599,-0.924,3.7157202531999998,0.049,-0.024,0.0545618915,3.55,-0.9,3.6623080154
2020-04-21 23:30:00,3.971,0.546,4.0083608869,0.031,-0.024,0.0392045916,3.94,0.5700000000000001,3.9810174579,3.441,-1.334,3.6905334303,0.031,-0.024,0.0392045916,3.41,-1.31,3.6529713933
2020-04-22 00:00:00,3.643,0.48750000000000004,3.6754734729000003,0.023,-0.022500000000000003,0.0321753011,3.62,0.51,3.6557488973,3.363,-1.3725,3.6322892575,0.023,-0.022500000000000003,0.0321753011,3.34,-1.35,3.6025130118
2020-04-22 00:30:00,3.608,0.48450000000000004,3.6403851788,0.038,-0.025500000000000002,0.0457629763,3.5700000000000003,0.51,3.6062445841,3.168,-1.3455,3.4418881809,0.038,-0.025500000000000002,0.0457629763,3.13,-1.32,3.3969545184
2020-04-22 01:00:00,3.5955,0.5255000000000001,3.6336992859,0.025500000000000002,-0.0245,0.0353624094,3.5700000000000003,0.55,3.612118492,3.0955,-1.4045,3.3992264561,0.025500000000000002,-0.0245,0.0353624094,3.07,-1.38,3.3659025536
2020-04-22 01:30:00,3.4375,0.5245000000000001,3.4772843571,0.0175,-0.025500000000000002,0.0309273342,3.42,0.55,3.4639428402,2.9875,-1.4555,3.3231967291,0.0175,-0.025500000000000002,0.0309273342,2.9699999999999998,-1.43,3.296331294
2020-04-22 02:00:00,3.1525,0.524,3.1957522197,0.0125,-0.026000000000000002,0.0288487435,3.14,0.55,3.1878048874,3.2525,-1.456,3.5635224497999998,0.0125,-0.026000000000000002,0.0288487435,3.24,-1.43,3.5415392134
2020-04-22 02:30:00,3.0375,0.5555,3.0878773454,0.0175,-0.0245,0.0301081384,3.02,0.58,3.075191051,3.3275,-1.5345,3.6642798065,0.0175,-0.0245,0.0301081384,3.31,-1.51,3.6381588750000002
2020-04-22 03:00:00,3.03,0.5585,3.0810423967,0.01,-0.021500000000000002,0.0237118114,3.02,0.58,3.075191051,3.32,-1.5314999999999999,3.6562128289,0.01,-0.021500000000000002,0.0237118114,3.31,-1.51,3.6381588750000002
2020-04-22 03:30:00,3.0225,0.5655,3.0749465849,0.0025,-0.0145,0.014713939,3.02,0.58,3.075191051,3.3525,-1.5245000000000002,3.6828462498,0.0025,-0.0145,0.014713939,3.35,-1.51,3.6745884123
2020-04-22 04:00:00,2.9205,0.5755,2.9766626446,0.0005,-0.0045000000000000005,0.0045276926,2.92,0.58,2.9770455153,3.3505000000000003,-1.5645,3.6977710178,0.0005,-0.0045000000000000005,0.0045276926,3.35,-1.56,3.6954160794
2020-04-22 04:30:00,2.923,0.5075000000000001,2.9667297231000003,0.003,-0.0125,0.0128549601,2.92,0.52,2.9659399859,3.463,-1.4825,3.7669849017,0.003,-0.0125,0.0128549601,3.46,-1.47,3.7593217473
2020-04-22 05:00:00,2.882,0.511,2.9269514858,0.002,-0.009000000000000001,0.009219544500000001,2.88,0.52,2.9265679558,3.632,-1.389,3.8885402145,0.002,-0.009000000000000001,0.009219544500000001,3.63,-1.38,3.8834649477000003
2020-04-22 05:30:00,2.9605,0.47850000000000004,2.9989202222999998,0.0005,-0.0015,0.0015811388,2.96,0.48,2.9986663702,3.5605,-1.3815,3.8191232633,0.0005,-0.0015,0.0015811388,3.56,-1.38,3.818114718
2020-04-22 06:00:00,2.96,0.7085,3.0436117114,0.0,-0.0015,0.0015,2.96,0.71,3.043961235,3.45,-1.6815,3.837960689,0.0,-0.0015,0.0015,3.45,-1.6800000000000002,3.8373037409
2020-04-22 06:30:00,2.96,0.8195,3.0713482789,0.0,-0.0005,0.0005,2.96,0.8200000000000001,3.0714817271,3.45,-1.9405000000000001,3.9582875401,0.0,-0.0005,0.0005,3.45,-1.94,3.9580424455000003
2020-04-22 07:00:00,2.971,0.762,3.0671623694,0.011,-0.018000000000000002,0.021095023100000002,2.96,0.78,3.061045573,3.461,-1.9580000000000002,3.9764663962,0.011,-0.018000000000000002,0.021095023100000002,3.45,-1.94,3.9580424455000003
2020-04-22 07:30:00,3.212,0.884,3.331426121,0.002,-0.006,0.0063245553000000005,3.21,0.89,3.3310959158,3.552,-1.846,4.0030513362,0.002,-0.006,0.0063245553000000005,3.55,-1.8399999999999999,3.9985122233
2020-04-22 08:00:00,3.4,0.96,3.5329307947,0.0,0.0,0.0,3.4,0.96,3.5329307947,3.55,-1.87,4.0124057621,0.0,0.0,0.0,3.55,-1.87,4.0124057621
2020-04-22 08:30:00,3.7605,0.9590000000000001,3.8808557368,0.0005,-0.001,0.0011180340000000002,3.76,0.96,3.8806185074,3.9905,-1.401,4.2292896862,0.0005,-0.001,0.0011180340000000002,3.99,-1.4,4.228486727
2020-04-22 09:00:00,3.8095,0.9480000000000001,3.9256839213,0.0095,-0.012,0.015305227900000001,3.8,0.96,3.9193877073000003,4.2395,-1.162,4.3958621737,0.0095,-0.012,0.015305227900000001,4.23,-1.15,4.3835373844
2020-04-22 09:30:00,3.809,0.9085000000000001,3.9158464283,0.009000000000000001,-0.0115,0.0146030819,3.8,0.92,3.9097826027,4.309,-1.1615,4.4627976932,0.009000000000000001,-0.0115,0.0146030819,4.3,-1.15,4.4511234537
2020-04-22 10:00:00,3.581,0.909,3.6945692577,0.011,-0.011,0.0155563492,3.5700000000000003,0.92,3.6866380348,4.611,-1.221,4.7699226409,0.011,-0.011,0.0155563492,4.6,-1.21,4.7564797908
2020-04-22 10:30:00,3.5875,0.721,3.6592345169,0.0175,-0.019,0.0258311827,3.5700000000000003,0.74,3.6458880948,4.7175,-0.929,4.8081022504,0.0175,-0.019,0.0258311827,4.7,-0.91,4.7872852432
2020-04-22 11:00:00,3.5715,0.48350000000000004,3.6040788698,0.061500000000000006,-0.026500000000000003,0.0669664095,3.51,0.51,3.5468577643,4.9015,-0.6265000000000001,4.9413767818,0.061500000000000006,-0.026500000000000003,0.0669664095,4.84,-0.6000000000000001,4.8770482876
2020-04-22 11:30:00,3.4525,0.35650000000000004,3.4708570267,0.052500000000000005,-0.0235,0.0575195619,3.4,0.38,3.4211693907000003,4.7125,-0.7335,4.7692429693000005,0.052500000000000005,-0.0235,0.0575195619,4.66,-0.71,4.7137776783
2020-04-22 12:00:00,3.563,0.444,3.5905577561,0.063,-0.026000000000000002,0.0681542368,3.5,0.47000000000000003,3.5314161465,4.6129999999999995,-0.616,4.6539472494,0.063,-0.026000000000000002,0.0681542368,4.55,-0.59,4.5880932859
2020-04-22 12:30:00,3.6545,0.444,3.6813728757,0.0645,-0.026000000000000002,0.0695431521,3.59,0.47000000000000003,3.6206353034000003,4.7945,-0.616,4.8339100374,0.0645,-0.026000000000000002,0.0695431521,4.73,-0.59,4.7666550116
2020-04-22 13:00:00,3.7,0.444,3.7265447804000003,0.05,-0.026000000000000002,0.0563560112,3.65,0.47000000000000003,3.6801358671,4.88,-0.616,4.9187250381,0.05,-0.026000000000000002,0.0563560112,4.83,-0.59,4.8659017664
2020-04-22 13:30:00,3.9935,0.216,3.9993372262999998,0.043500000000000004,-0.024,0.049681485500000004,3.95,0.24,3.9572844224,4.5935,-0.294,4.6028988963,0.043500000000000004,-0.024,0.049681485500000004,4.55,-0.27,4.5580039491
2020-04-22 14:00:00,4.152,-0.055,4.1523642663,0.042,-0.025,0.048877397600000004,4.11,-0.03,4.1101094876,4.322,-0.155,4.3247784914,0.042,-0.025,0.048877397600000004,4.28,-0.13,4.2819738439
2020-04-22 14:30:00,4.11,-0.056,4.1103814908,0.04,-0.026000000000000002,0.0477074418,4.07,-0.03,4.0701105636,4.27,0.094,4.2710345351,0.04,-0.026000000000000002,0.0477074418,4.23,0.12,4.2317017853
2020-04-22 15:00:00,4.0385,-0.053500000000000006,4.0388543549,0.0385,-0.0235,0.045105432,4.0,-0.03,4.0001124984,4.3285,0.0965,4.3295755566,0.0385,-0.0235,0.045105432,4.29,0.12,4.2916779935000005
2020-04-22 15:30:00,4.136,-0.052000000000000005,4.136326873,0.026000000000000002,-0.022,0.0340587727,4.11,-0.03,4.1101094876,4.436,0.098,4.4370823747,0.026000000000000002,-0.022,0.0340587727,4.41,0.12,4.411632351
2020-04-22 16:00:00,4.078,-0.08950000000000001,4.0789820115,0.018000000000000002,-0.0195,0.026537709000000003,4.06,-0.07,4.0606034034,4.428,0.060500000000000005,4.4284132881,0.018000000000000002,-0.0195,0.026537709000000003,4.41,0.08,4.4107255639
2020-04-22 16:30:00,4.2395,-0.08750000000000001,4.24040287,0.0195,-0.0175,0.026201145000000002,4.22,-0.07,4.2205805288,4.4695,0.0625,4.4699369682,0.0195,-0.0175,0.026201145000000002,4.45,0.08,4.450719043
2020-04-22 17:00:00,4.415,-0.11850000000000001,4.4165900025,0.005,-0.0085,0.009861541500000001,4.41,-0.11,4.4113716688,4.525,0.0315,4.5251096396,0.005,-0.0085,0.009861541500000001,4.52,0.04,4.5201769877
2020-04-22 17:30:00,4.4879999999999995,-0.12250000000000001,4.489671508,0.008,-0.0125,0.014840822100000001,4.48,-0.11,4.481350243,4.5280000000000005,0.0275,4.5280835074,0.008,-0.0125,0.014840822100000001,4.52,0.04,4.5201769877
2020-04-22 18:00:00,4.483,-0.0795,4.4837048576,0.003,-0.0095,0.0099624294,4.48,-0.07,4.4805468416,4.6530000000000005,-0.1695,4.6560862589,0.003,-0.0095,0.0099624294,4.65,-0.16,4.6527518739
2020-04-22 18:30:00,4.5435,-0.079,4.5441867534,0.0035,-0.009000000000000001,0.009656604000000001,4.54,-0.07,4.5405396155,4.7935,-0.169,4.7964782132,0.0035,-0.009000000000000001,0.009656604000000001,4.79,-0.16,4.7926714888
2020-04-22 19:00:00,4.69,-0.001,4.6900001066,0.0,-0.001,0.001,4.69,0.0,4.69,4.89,-0.091,4.8908466547,0.0,-0.001,0.001,4.89,-0.09,4.8908281507
2020-04-22 19:30:00,4.64,-0.060500000000000005,4.6403944067000005,0.0,-0.0005,0.0005,4.64,-0.06,4.6403879148,4.79,-0.1505,4.7923637435,0.0,-0.0005,0.0005,4.79,-0.15,4.7923480675
2020-04-22 20:00:00,4.74,-0.011,4.7400127637,0.0,-0.001,0.001,4.74,-0.01,4.7400105485,4.75,-0.111,4.7512967704,0.0,-0.001,0.001,4.75,-0.11,4.7512735135
2020-04-22 20:30:00,4.67,-0.01,4.6700107066,0.0,0.0,0.0,4.67,-0.01,4.6700107066,4.75,-0.18,4.7534093028,0.0,0.0,0.0,4.75,-0.18,4.7534093028
2020-04-22 21:00:00,4.63,-0.04,4.630172783,0.0,0.0,0.0,4.63,-0.04,4.630172783,4.75,-0.18,4.7534093028,0.0,0.0,0.0,4.75,-0.18,4.7534093028
2020-04-22 21:30:00,4.5600000000000005,-0.04,4.5601754352,0.0,0.0,0.0,4.5600000000000005,-0.04,4.5601754352,4.66,-0.13,4.6618129521,0.0,0.0,0.0,4.66,-0.13,4.6618129521
2020-04-22 22:00:00,4.2545,-0.1675,4.2577959674,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.25,-0.16,4.2530106983,4.4845,-0.23750000000000002,4.4907846196,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.48,-0.23,4.4859001326
2020-04-22 22:30:00,4.187,-0.101,4.1882179981,0.027,-0.021,0.034205262800000004,4.16,-0.08,4.1607691597,4.427,-0.191,4.431118369,0.027,-0.021,0.034205262800000004,4.4,-0.17,4.4032828662
2020-04-22 23:00:00,3.9939999999999998,-0.10300000000000001,3.9953278964,0.024,-0.023,0.033241540300000004,3.9699999999999998,-0.08,3.9708059635,4.374,-0.193,4.3782559313,0.024,-0.023,0.033241540300000004,4.35,-0.17,4.3533205717
2020-04-22 23:30:00,3.7705,-0.10300000000000001,3.7719065802,0.030500000000000003,-0.023,0.038200130900000004,3.74,-0.08,3.7408555171,4.3805,-0.153,4.3831711409,0.030500000000000003,-0.023,0.038200130900000004,4.35,-0.13,4.3519420952
2020-04-23 00:00:00,3.5745,-0.10550000000000001,3.5760565572000003,0.0145,-0.025500000000000002,0.0293342803,3.56,-0.08,3.560898763,4.2945,-0.1855,4.2985044492,0.0145,-0.025500000000000002,0.0293342803,4.28,-0.16,4.2829896101
2020-04-23 00:30:00,3.657,0.222,3.6637321136,0.007,-0.018000000000000002,0.0193132079,3.65,0.24,3.6578819008,3.987,-0.518,4.0205090474,0.007,-0.018000000000000002,0.0193132079,3.98,-0.5,4.0112840837
2020-04-23 01:00:00,3.751,0.3865,3.7708597494,0.001,-0.0035,0.0036400549,3.75,0.39,3.7702254574,3.781,-0.7135,3.8477322217000003,0.001,-0.0035,0.0036400549,3.7800000000000002,-0.71,3.8461019227
2020-04-23 01:30:00,3.711,0.4355,3.7364664123,0.001,-0.0045000000000000005,0.0046097722,3.71,0.44,3.7360005353,3.811,-0.6745,3.8702288369,0.001,-0.0045000000000000005,0.0046097722,3.81,-0.67,3.8684622268
2020-04-23 02:00:00,3.65,0.36,3.6677104575,0.0,0.0,0.0,3.65,0.36,3.6677104575,3.64,-0.75,3.7164633726,0.0,0.0,0.0,3.64,-0.75,3.7164633726
2020-04-23 02:30:00,3.6505,0.359,3.6681100379,0.0005,-0.001,0.0011180340000000002,3.65,0.36,3.6677104575,3.5705,-0.751,3.64862594,0.0005,-0.001,0.0011180340000000002,3.5700000000000003,-0.75,3.6479309204
2020-04-23 03:00:00,3.4515000000000002,0.356,3.4698109819000003,0.0015,-0.004,0.0042720019,3.45,0.36,3.4687317567,3.6615,-0.754,3.7383282694,0.0015,-0.004,0.0042720019,3.66,-0.75,3.7360540681
2020-04-23 03:30:00,3.5700000000000003,0.84,3.6674923313,0.0,0.0,0.0,3.5700000000000003,0.84,3.6674923313,3.55,-1.25,3.7636418533000002,0.0,0.0,0.0,3.55,-1.25,3.7636418533000002
2020-04-23 04:00:00,3.5300000000000002,0.84,3.6285672103,0.0,0.0,0.0,3.5300000000000002,0.84,3.6285672103,3.65,-1.07,3.8036035545,0.0,0.0,0.0,3.65,-1.07,3.8036035545
2020-04-23 04:30:00,3.38,0.7000000000000001,3.4517242068,0.0,0.0,0.0,3.38,0.7000000000000001,3.4517242068,3.52,-1.1400000000000001,3.7,0.0,0.0,0.0,3.52,-1.1400000000000001,3.7
2020-04-23 05:00:00,3.44,0.77,3.5251241113000003,0.0,0.0,0.0,3.44,0.77,3.5251241113000003,3.56,-1.07,3.7173243065,0.0,0.0,0.0,3.56,-1.07,3.7173243065
2020-04-23 05:30:00,3.5,0.73,3.5753181677,0.0,0.0,0.0,3.5,0.73,3.5753181677,3.56,-1.12,3.7320235798,0.0,0.0,0.0,3.56,-1.12,3.7320235798
2020-04-23 06:00:00,3.34,0.66,3.4045851436,0.0,0.0,0.0,3.34,0.66,3.4045851436,3.51,-1.2,3.7094608773,0.0,0.0,0.0,3.51,-1.2,3.7094608773
2020-04-23 06:30:00,3.44,0.72,3.5145412218,0.0,0.0,0.0,3.44,0.72,3.5145412218,3.51,-1.13,3.6874110159,0.0,0.0,0.0,3.51,-1.13,3.6874110159
2020-04-23 07:00:00,3.44,0.5700000000000001,3.4869040709,0.0,0.0,0.0,3.44,0.5700000000000001,3.4869040709,3.41,-1.13,3.5923529893,0.0,0.0,0.0,3.41,-1.13,3.5923529893
2020-04-23 07:30:00,3.64,0.21,3.6460526601,0.0,0.0,0.0,3.64,0.21,3.6460526601,3.58,-0.66,3.6403296554,0.0,0.0,0.0,3.58,-0.66,3.6403296554
2020-04-23 08:00:00,3.76,0.21,3.7658597956,0.0,0.0,0.0,3.76,0.21,3.7658597956,3.75,-0.74,3.8223160518,0.0,0.0,0.0,3.75,-0.74,3.8223160518
2020-04-23 08:30:00,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,4.01,0.35000000000000003,4.0252453341,3.96,-0.65,4.0129914029,0.0,0.0,0.0,3.96,-0.65,4.0129914029
2020-04-23 09:00:00,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,4.18,0.35000000000000003,4.1946275162,3.96,-0.65,4.0129914029,0.0,0.0,0.0,3.96,-0.65,4.0129914029
2020-04-23 09:30:00,4.36,0.03,4.3601032098,0.0,0.0,0.0,4.36,0.03,4.3601032098,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578
2020-04-23 10:00:00,4.36,0.03,4.3601032098,0.0,0.0,0.0,4.36,0.03,4.3601032098,4.09,-0.18,4.0939589641,0.0,0.0,0.0,4.09,-0.18,4.0939589641
2020-04-23 10:30:00,4.29,-0.1,4.2911653429,0.0,0.0,0.0,4.29,-0.1,4.2911653429,4.09,-0.18,4.0939589641,0.0,0.0,0.0,4.09,-0.18,4.0939589641
2020-04-23 11:00:00,4.23,-0.49,4.2582860402,0.0,0.0,0.0,4.23,-0.49,4.2582860402,4.23,0.34,4.2436423035,0.0,0.0,0.0,4.23,0.34,4.2436423035
2020-04-23 11:30:00,4.31,-0.49,4.3377644012,0.0,0.0,0.0,4.31,-0.49,4.3377644012,4.19,0.34,4.2037721156,0.0,0.0,0.0,4.19,0.34,4.2037721156
2020-04-23 12:00:00,4.31,-0.49,4.3377644012,0.0,0.0,0.0,4.31,-0.49,4.3377644012,4.19,0.34,4.2037721156,0.0,0.0,0.0,4.19,0.34,4.2037721156
2020-04-23 12:30:00,4.44,-0.49,4.4669564583,0.0,0.0,0.0,4.44,-0.49,4.4669564583,4.39,0.45,4.4130035123,0.0,0.0,0.0,4.39,0.45,4.4130035123
2020-04-23 13:00:00,4.34,-0.49050000000000005,4.3676298206,0.0,-0.0005,0.0005,4.34,-0.49,4.3675736971,4.52,0.4495,4.5422957026,0.0,-0.0005,0.0005,4.52,0.45,4.5423452093000005
2020-04-23 13:30:00,4.0525,-0.595,4.0959469296,0.0025,-0.005,0.005590169900000001,4.05,-0.59,4.0927496869,4.2425,0.325,4.2549302286,0.0025,-0.005,0.005590169900000001,4.24,0.33,4.2528225921
2020-04-23 14:00:00,4.1375,-0.49150000000000005,4.1665907526,0.007500000000000001,-0.0115,0.013729530200000001,4.13,-0.48,4.1577998990000005,4.1775,0.3985,4.196463809,0.007500000000000001,-0.0115,0.013729530200000001,4.17,0.41000000000000003,4.1901073972
2020-04-23 14:30:00,4.138,-0.498,4.1678589228,0.008,-0.018000000000000002,0.019697715600000002,4.13,-0.48,4.1577998990000005,4.128,0.392,4.1465706313,0.008,-0.018000000000000002,0.019697715600000002,4.12,0.41000000000000003,4.1403502267
2020-04-23 15:00:00,4.147,-0.4605,4.1724895746,0.017,-0.0205,0.026631748,4.13,-0.44,4.1533721239,4.1370000000000005,0.4295,4.1592354165,0.017,-0.0205,0.026631748,4.12,0.45,4.1445023827
2020-04-23 15:30:00,4.1355,-0.5305,4.1693873051,0.0055000000000000005,-0.0105,0.0118532696,4.13,-0.52,4.162607356,4.0155,0.28950000000000004,4.0259223167,0.0055000000000000005,-0.0105,0.0118532696,4.01,0.30000000000000004,4.0212062867
2020-04-23 16:00:00,4.3525,-0.036000000000000004,4.3526488774,0.0025,-0.006,0.006500000000000001,4.35,-0.03,4.350103447,4.0525,0.004,4.0525019741,0.0025,-0.006,0.006500000000000001,4.05,0.01,4.0500123457
2020-04-23 16:30:00,4.405,-0.036000000000000004,4.4051471031,0.005,-0.006,0.007810249700000001,4.4,-0.03,4.4001022715,4.055,-0.156,4.0579996304,0.005,-0.006,0.007810249700000001,4.05,-0.15,4.0527768258
2020-04-23 17:00:00,4.431,-0.035500000000000004,4.431142206,0.001,-0.0055000000000000005,0.005590169900000001,4.43,-0.03,4.4301015790000005,4.091,-0.23550000000000001,4.0977727182,0.001,-0.0055000000000000005,0.005590169900000001,4.09,-0.23,4.096461888
2020-04-23 17:30:00,4.59,-0.03,4.5900980382,0.0,0.0,0.0,4.59,-0.03,4.5900980382,4.25,-0.23,4.2562189793,0.0,0.0,0.0,4.25,-0.23,4.2562189793
2020-04-23 18:00:00,4.59,-0.1005,4.5911001133,0.0,-0.0005,0.0005,4.59,-0.1,4.5910891954,4.21,-0.2805,4.2193341003,0.0,-0.0005,0.0005,4.21,-0.28,4.21930089
2020-04-23 18:30:00,4.68,-0.05,4.6802670864,0.0,0.0,0.0,4.68,-0.05,4.6802670864,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217
2020-04-23 19:00:00,4.68,-0.09,4.6808653046,0.0,0.0,0.0,4.68,-0.09,4.6808653046,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217
2020-04-23 19:30:00,4.68,-0.09,4.6808653046,0.0,0.0,0.0,4.68,-0.09,4.6808653046,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217
2020-04-23 20:00:00,4.5600000000000005,-0.05,4.5602741146,0.0,0.0,0.0,4.5600000000000005,-0.05,4.5602741146,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217
2020-04-23 20:30:00,4.5600000000000005,-0.13,4.5618526938,0.0,0.0,0.0,4.5600000000000005,-0.13,4.5618526938,4.32,-0.27,4.3284292763,0.0,0.0,0.0,4.32,-0.27,4.3284292763
2020-04-23 21:00:00,4.76,-0.05,4.7602625978,0.0,0.0,0.0,4.76,-0.05,4.7602625978,4.44,-0.17,4.4432533126,0.0,0.0,0.0,4.44,-0.17,4.4432533126
2020-04-23 21:30:00,4.53,-0.18,4.5335747484999995,0.0,0.0,0.0,4.53,-0.18,4.5335747484999995,4.24,-0.29,4.2499058813,0.0,0.0,0.0,4.24,-0.29,4.2499058813
2020-04-23 22:00:00,4.44,-0.14,4.4422066589,0.0,0.0,0.0,4.44,-0.14,4.4422066589,4.12,-0.29,4.1301937001,0.0,0.0,0.0,4.12,-0.29,4.1301937001
2020-04-23 22:30:00,4.27,-0.14,4.2722944655,0.0,0.0,0.0,4.27,-0.14,4.2722944655,3.96,-0.36,3.9763299662,0.0,0.0,0.0,3.96,-0.36,3.9763299662
2020-04-23 23:00:00,4.17,0.37,4.1863826868,0.0,0.0,0.0,4.17,0.37,4.1863826868,3.85,-0.79,3.930216279,0.0,0.0,0.0,3.85,-0.79,3.930216279
2020-04-23 23:30:00,4.08,0.58,4.1210192914,0.0,0.0,0.0,4.08,0.58,4.1210192914,3.64,-1.05,3.7884165558,0.0,0.0,0.0,3.64,-1.05,3.7884165558
2020-04-24 00:00:00,3.87,0.46,3.897242615,0.0,0.0,0.0,3.87,0.46,3.897242615,3.48,-0.97,3.612658301,0.0,0.0,0.0,3.48,-0.97,3.612658301
2020-04-24 00:30:00,3.75,0.31,3.7627915169,0.0,0.0,0.0,3.75,0.31,3.7627915169,3.4,-0.8200000000000001,3.4974848105,0.0,0.0,0.0,3.4,-0.8200000000000001,3.4974848105
2020-04-24 01:00:00,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,3.27,-0.89,3.3889526406,0.0,0.0,0.0,3.27,-0.89,3.3889526406
2020-04-24 01:30:00,3.63,0.30000000000000004,3.6423755984,0.0,0.0,0.0,3.63,0.30000000000000004,3.6423755984,3.27,-0.8300000000000001,3.3736923393,0.0,0.0,0.0,3.27,-0.8300000000000001,3.3736923393
2020-04-24 02:00:00,3.43,0.24,3.4383862494,0.0,0.0,0.0,3.43,0.24,3.4383862494,3.27,-0.8300000000000001,3.3736923393,0.0,0.0,0.0,3.27,-0.8300000000000001,3.3736923393
2020-04-24 02:30:00,3.5700000000000003,0.319,3.5842239048,0.0,-0.001,0.001,3.5700000000000003,0.32,3.5843130444,3.2,-0.8310000000000001,3.3061398942,0.0,-0.001,0.001,3.2,-0.8300000000000001,3.3058886854000002
2020-04-24 03:00:00,3.51,0.28,3.5211503802,0.0,0.0,0.0,3.51,0.28,3.5211503802,3.14,-0.88,3.2609814474,0.0,0.0,0.0,3.14,-0.88,3.2609814474
2020-04-24 03:30:00,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,3.09,-0.88,3.2128647653,0.0,0.0,0.0,3.09,-0.88,3.2128647653
2020-04-24 04:00:00,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,3.05,-0.88,3.1744133316,0.0,0.0,0.0,3.05,-0.88,3.1744133316
2020-04-24 04:30:00,3.38,0.28,3.3915778039,0.0,0.0,0.0,3.38,0.28,3.3915778039,3.05,-0.88,3.1744133316,0.0,0.0,0.0,3.05,-0.88,3.1744133316
2020-04-24 05:00:00,3.47,0.37,3.4896704715,0.0,0.0,0.0,3.47,0.37,3.4896704715,3.16,-0.8200000000000001,3.2646592471,0.0,0.0,0.0,3.16,-0.8200000000000001,3.2646592471
2020-04-24 05:30:00,3.39,0.28,3.4015437672,0.0,0.0,0.0,3.39,0.28,3.4015437672,3.16,-0.93,3.2940097146,0.0,0.0,0.0,3.16,-0.93,3.2940097146
2020-04-24 06:00:00,3.46,0.32,3.4747661792,0.0,0.0,0.0,3.46,0.32,3.4747661792,3.16,-0.93,3.2940097146,0.0,0.0,0.0,3.16,-0.93,3.2940097146
2020-04-24 06:30:00,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,0.32,3.5444745732,3.24,-0.84,3.3471181634000002,0.0,0.0,0.0,3.24,-0.84,3.3471181634000002
2020-04-24 07:00:00,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998,3.24,-0.92,3.3680855096,0.0,0.0,0.0,3.24,-0.92,3.3680855096
2020-04-24 07:30:00,3.44,0.21,3.4464039229,0.0,0.0,0.0,3.44,0.21,3.4464039229,3.24,-0.92,3.3680855096,0.0,0.0,0.0,3.24,-0.92,3.3680855096
2020-04-24 08:00:00,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,0.30000000000000004,3.6623080154,3.39,-0.85,3.4949391983,0.0,0.0,0.0,3.39,-0.85,3.4949391983
2020-04-24 08:30:00,3.88,0.37,3.8976018268,0.0,0.0,0.0,3.88,0.37,3.8976018268,3.62,-0.85,3.7184539798,0.0,0.0,0.0,3.62,-0.85,3.7184539798
2020-04-24 09:00:00,4.01,0.42,4.0319350193,0.0,0.0,0.0,4.01,0.42,4.0319350193,3.7800000000000002,-0.8,3.8637287689,0.0,0.0,0.0,3.7800000000000002,-0.8,3.8637287689
2020-04-24 09:30:00,4.092,0.383,4.1098847916,0.002,-0.007,0.007280109900000001,4.09,0.39,4.1085520564,3.782,-0.807,3.8671401577999998,0.002,-0.007,0.007280109900000001,3.7800000000000002,-0.8,3.8637287689
2020-04-24 10:00:00,4.181,0.4315,4.2032074955,0.011,-0.018500000000000003,0.0215232433,4.17,0.45,4.1942102951999995,3.791,-0.8185,3.8783531621,0.011,-0.018500000000000003,0.0215232433,3.7800000000000002,-0.8,3.8637287689
2020-04-24 10:30:00,3.8369999999999997,0.1665,3.8406107913,0.007,-0.0135,0.0152069063,3.83,0.18,3.834227432,3.487,-1.0535,3.6426681499,0.007,-0.0135,0.0152069063,3.48,-1.04,3.6320792943
2020-04-24 11:00:00,3.71,0.178,3.7142676263,0.0,-0.002,0.002,3.71,0.18,3.7143640102,3.33,-1.042,3.4892211165,0.0,-0.002,0.002,3.33,-1.04,3.4886243707
2020-04-24 11:30:00,3.644,0.24650000000000002,3.6523277851,0.004,-0.0135,0.0140801278,3.64,0.26,3.6492739004,3.334,-0.9735,3.4732201557,0.004,-0.0135,0.0140801278,3.33,-0.96,3.4656168282
2020-04-24 12:00:00,3.8525,0.201,3.8577399148,0.0025,-0.009000000000000001,0.0093407708,3.85,0.21,3.8557230191,3.5324999999999998,-0.969,3.6629929361,0.0025,-0.009000000000000001,0.0093407708,3.5300000000000002,-0.96,3.6582099448000003
2020-04-24 12:30:00,3.8529999999999998,-0.08,3.8538304322,0.003,-0.01,0.0104403065,3.85,-0.07,3.8506363111,3.583,-0.67,3.6451047996,0.003,-0.01,0.0104403065,3.58,-0.66,3.6403296554
2020-04-24 13:00:00,3.8845,-0.309,3.8967706181,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.88,-0.30000000000000004,3.8915806557,3.5845000000000002,-0.449,3.6125117647,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.58,-0.44,3.6069377594
2020-04-24 13:30:00,3.735,-0.3815,3.7544330131,0.005,-0.0115,0.0125399362,3.73,-0.37,3.7483062842,3.265,-0.5515,3.3112501038,0.005,-0.0115,0.0125399362,3.26,-0.54,3.3044212806
2020-04-24 14:00:00,3.657,-0.3815,3.676845285,0.007,-0.0115,0.013462912,3.65,-0.37,3.6687054938,3.427,-0.49150000000000005,3.4620660378,0.007,-0.0115,0.013462912,3.42,-0.48,3.4535199435
2020-04-24 14:30:00,3.765,-0.2485,3.773191918,0.015,-0.018500000000000003,0.023817010700000002,3.75,-0.23,3.7570467125,3.575,-0.3885,3.5960474482,0.015,-0.018500000000000003,0.023817010700000002,3.56,-0.37,3.5791758828
2020-04-24 15:00:00,3.7915,-0.23600000000000002,3.7988377499,0.0015,-0.006,0.0061846584,3.79,-0.23,3.7969724782,3.6015,-0.376,3.6210741845000003,0.0015,-0.006,0.0061846584,3.6,-0.37,3.6189639401
2020-04-24 15:30:00,3.852,-0.1875,3.8565606763,0.002,-0.007500000000000001,0.0077620873000000005,3.85,-0.18,3.8542054953,3.702,-0.3775,3.7211974215,0.002,-0.007500000000000001,0.0077620873000000005,3.7,-0.37,3.7184539798
2020-04-24 16:00:00,3.79,-0.241,3.797654671,0.0,-0.001,0.001,3.79,-0.24,3.7975913419,3.58,-0.431,3.6058509398,0.0,-0.001,0.001,3.58,-0.43,3.6057315485
2020-04-24 16:30:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,3.65,-0.48,3.681426354,0.0,0.0,0.0,3.65,-0.48,3.681426354
2020-04-24 17:00:00,4.18,-0.17,4.1834555095,0.0,0.0,0.0,4.18,-0.17,4.1834555095,3.84,-0.37,3.8577843382,0.0,0.0,0.0,3.84,-0.37,3.8577843382
2020-04-24 17:30:00,4.32,-0.17,4.3233436135,0.0,0.0,0.0,4.32,-0.17,4.3233436135,3.9699999999999998,-0.37,3.9872045345,0.0,0.0,0.0,3.9699999999999998,-0.37,3.9872045345
2020-04-24 18:00:00,4.32,-0.78,4.3898519337,0.0,0.0,0.0,4.32,-0.78,4.3898519337,4.06,0.05,4.0603078701,0.0,0.0,0.0,4.06,0.05,4.0603078701
2020-04-24 18:30:00,4.32,-0.78,4.3898519337,0.0,0.0,0.0,4.32,-0.78,4.3898519337,4.06,0.05,4.0603078701,0.0,0.0,0.0,4.06,0.05,4.0603078701
2020-04-24 19:00:00,4.32,-0.78,4.3898519337,0.0,0.0,0.0,4.32,-0.78,4.3898519337,4.06,0.05,4.0603078701,0.0,0.0,0.0,4.06,0.05,4.0603078701
2020-04-24 19:30:00,4.32,-0.781,4.3900297266,0.0,-0.001,0.001,4.32,-0.78,4.3898519337,4.06,0.049,4.0602956789,0.0,-0.001,0.001,4.06,0.05,4.0603078701
2020-04-24 20:00:00,4.321,-0.836,4.4011290597,0.001,-0.006,0.0060827625,4.32,-0.8300000000000001,4.3990112525,4.061,0.044,4.0612383579,0.001,-0.006,0.0060827625,4.06,0.05,4.0603078701
2020-04-24 20:30:00,4.32,-0.77,4.3880861432,0.0,0.0,0.0,4.32,-0.77,4.3880861432,4.06,0.01,4.0600123153,0.0,0.0,0.0,4.06,0.01,4.0600123153
2020-04-24 21:00:00,4.32,-0.71,4.3779561441,0.0,0.0,0.0,4.32,-0.71,4.3779561441,4.06,-0.06,4.0604433255,0.0,0.0,0.0,4.06,-0.06,4.0604433255
2020-04-24 21:30:00,4.26,-0.75,4.3255173101,0.0,0.0,0.0,4.26,-0.75,4.3255173101,4.02,-0.13,4.0221014408,0.0,0.0,0.0,4.02,-0.13,4.0221014408
2020-04-24 22:00:00,4.19,-0.7000000000000001,4.2480701501,0.0,0.0,0.0,4.19,-0.7000000000000001,4.2480701501,3.96,-0.13,3.9621332638,0.0,0.0,0.0,3.96,-0.13,3.9621332638
2020-04-24 22:30:00,4.01,-0.75,4.0795342871,0.0,0.0,0.0,4.01,-0.75,4.0795342871,3.87,-0.19,3.8746612755000003,0.0,0.0,0.0,3.87,-0.19,3.8746612755000003
2020-04-24 23:00:00,3.9,-0.75,3.9714606885,0.0,0.0,0.0,3.9,-0.75,3.9714606885,3.74,-0.13,3.7422586763,0.0,0.0,0.0,3.74,-0.13,3.7422586763
2020-04-24 23:30:00,3.7199999999999998,-0.6000000000000001,3.7680764323,0.0,0.0,0.0,3.7199999999999998,-0.6000000000000001,3.7680764323,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036
2020-04-25 00:00:00,3.61,-0.35000000000000003,3.626927074,0.0,0.0,0.0,3.61,-0.35000000000000003,3.626927074,3.43,-0.55,3.4738163452,0.0,0.0,0.0,3.43,-0.55,3.4738163452
2020-04-25 00:30:00,3.43,0.04,3.4302332282,0.0,0.0,0.0,3.43,0.04,3.4302332282,3.12,-1.11,3.3115706243,0.0,0.0,0.0,3.12,-1.11,3.3115706243
2020-04-25 01:00:00,3.43,0.11,3.4317633951,0.0,0.0,0.0,3.43,0.11,3.4317633951,3.12,-1.02,3.282499048,0.0,0.0,0.0,3.12,-1.02,3.282499048
2020-04-25 01:30:00,3.34,0.11,3.3418108863000002,0.0,0.0,0.0,3.34,0.11,3.3418108863000002,3.12,-1.02,3.282499048,0.0,0.0,0.0,3.12,-1.02,3.282499048
2020-04-25 02:00:00,3.34,0.11,3.3418108863000002,0.0,0.0,0.0,3.34,0.11,3.3418108863000002,3.03,-1.06,3.2100623047,0.0,0.0,0.0,3.03,-1.06,3.2100623047
2020-04-25 02:30:00,3.4,0.16,3.4037626239,0.0,0.0,0.0,3.4,0.16,3.4037626239,3.03,-1.01,3.1939004368,0.0,0.0,0.0,3.03,-1.01,3.1939004368
2020-04-25 03:00:00,3.2705,0.079,3.2714539963,0.0005,-0.001,0.0011180340000000002,3.27,0.08,3.2709784469,2.9905,-1.081,3.1798822698,0.0005,-0.001,0.0011180340000000002,2.99,-1.08,3.1790721917
2020-04-25 03:30:00,3.27,0.0795,3.2709662563,0.0,-0.0005,0.0005,3.27,0.08,3.2709784469,2.94,-1.0805,3.1322643966,0.0,-0.0005,0.0005,2.94,-1.08,3.1320919527
2020-04-25 04:00:00,3.3705,0.11850000000000001,3.3725824675,0.0005,-0.0015,0.0015811388,3.37,0.12,3.3721358217,2.9405,-1.0315,3.1161727327,0.0005,-0.0015,0.0015811388,2.94,-1.03,3.1152046482
2020-04-25 04:30:00,3.33,0.12,3.3321614607,0.0,0.0,0.0,3.33,0.12,3.3321614607,3.01,-1.03,3.1813519139,0.0,0.0,0.0,3.01,-1.03,3.1813519139
2020-04-25 05:00:00,3.24,0.11950000000000001,3.2422029933,0.0,-0.0005,0.0005,3.24,0.12,3.2422214607,3.01,-1.0305,3.1815138299,0.0,-0.0005,0.0005,3.01,-1.03,3.1813519139
2020-04-25 05:30:00,3.311,0.1145,3.3129792106,0.001,-0.0055000000000000005,0.005590169900000001,3.31,0.12,3.3121745123,3.081,-0.9955,3.2378358899,0.001,-0.0055000000000000005,0.005590169900000001,3.08,-0.99,3.2351970574
2020-04-25 06:00:00,3.242,0.073,3.2428217651,0.002,-0.007,0.007280109900000001,3.24,0.08,3.2409875038,3.082,-1.057,3.2582162298,0.002,-0.007,0.007280109900000001,3.08,-1.05,3.2540590038
2020-04-25 06:30:00,3.37,0.1395,3.3728860417,0.0,-0.0005,0.0005,3.37,0.14,3.3729067583,3.01,-1.0105,3.175092164,0.0,-0.0005,0.0005,3.01,-1.01,3.1749330702
2020-04-25 07:00:00,3.45,0.1395,3.4528191742,0.0,-0.0005,0.0005,3.45,0.14,3.4528394113,3.04,-1.0105,3.2035465113,0.0,-0.0005,0.0005,3.04,-1.01,3.2033888306
2020-04-25 07:30:00,3.42,0.04,3.4202339101,0.0,0.0,0.0,3.42,0.04,3.4202339101,2.9699999999999998,-1.1,3.1671596108,0.0,0.0,0.0,2.9699999999999998,-1.1,3.1671596108
2020-04-25 08:00:00,3.48,0.08,3.4809194188,0.0,0.0,0.0,3.48,0.08,3.4809194188,3.15,-1.1,3.3365401241,0.0,0.0,0.0,3.15,-1.1,3.3365401241
2020-04-25 08:30:00,3.724,0.221,3.7305518359,0.004,-0.009000000000000001,0.009848857800000001,3.7199999999999998,0.23,3.727103433,3.484,-0.9590000000000001,3.6135767599,0.004,-0.009000000000000001,0.009848857800000001,3.48,-0.9500000000000001,3.60733974
2020-04-25 09:00:00,3.8285,0.215,3.8345322075,0.0085,-0.015,0.0172409396,3.8200000000000003,0.23,3.8269178199000002,3.5385,-0.965,3.6677250783,0.0085,-0.015,0.0172409396,3.5300000000000002,-0.9500000000000001,3.6555984462
2020-04-25 09:30:00,3.9515000000000002,0.211,3.9571294204000003,0.021500000000000002,-0.019,0.0286923335,3.93,0.23,3.9367245268,3.6115,-0.969,3.7392369877,0.021500000000000002,-0.019,0.0286923335,3.59,-0.9500000000000001,3.7135697112
2020-04-25 10:00:00,4.044,0.2505,4.0517510104,0.034,-0.0195,0.039195025200000004,4.01,0.27,4.0190794966,3.664,-0.8795000000000001,3.7680785886,0.034,-0.0195,0.039195025200000004,3.63,-0.86,3.7304825425
2020-04-25 10:30:00,4.0435,0.2505,4.051251967,0.0335,-0.0195,0.0387620949,4.01,0.27,4.0190794966,3.6635,-0.8795000000000001,3.767592401,0.0335,-0.0195,0.0387620949,3.63,-0.86,3.7304825425
2020-04-25 11:00:00,4.0695,0.1515,4.0723190568,0.0195,-0.018500000000000003,0.0268793601,4.05,0.17,4.053566331,3.5595,-0.9885,3.6942079665,0.0195,-0.018500000000000003,0.0268793601,3.54,-0.97,3.6704904304
2020-04-25 11:30:00,4.1265,0.1515,4.1292801431,0.0165,-0.018500000000000003,0.0247891105,4.11,0.17,4.1135143126,3.6165000000000003,-0.9885,3.749160506,0.0165,-0.018500000000000003,0.0247891105,3.6,-0.97,3.7283910739
2020-04-25 12:00:00,4.13,0.222,4.1359622822,0.02,-0.018000000000000002,0.0269072481,4.11,0.24,4.1170013359,3.69,-0.928,3.8049026269,0.02,-0.018000000000000002,0.0269072481,3.67,-0.91,3.781137395
2020-04-25 12:30:00,4.1975,0.262,4.2056688231,0.0175,-0.018000000000000002,0.025104780400000002,4.18,0.28,4.189367494,3.7975,-0.888,3.8999423393,0.0175,-0.018000000000000002,0.025104780400000002,3.7800000000000002,-0.87,3.8788271423
2020-04-25 13:00:00,4.1925,-0.166,4.1957850577,0.0125,-0.016,0.0203039405,4.18,-0.15,4.1826905217,3.8525,-0.506,3.8855877612,0.0125,-0.016,0.0203039405,3.84,-0.49,3.8711367839
2020-04-25 13:30:00,4.188,-0.2215,4.1938533892,0.008,-0.0115,0.014008925700000001,4.18,-0.21,4.1852717952,3.848,-0.36150000000000004,3.8649432402,0.008,-0.0115,0.014008925700000001,3.84,-0.35000000000000003,3.8559175302
2020-04-25 14:00:00,4.1045,-0.22,4.1103917392,0.0045000000000000005,-0.01,0.0109658561,4.1,-0.21,4.1053745262,3.8445,-0.36,3.8613184601,0.0045000000000000005,-0.01,0.0109658561,3.84,-0.35000000000000003,3.8559175302
2020-04-25 14:30:00,4.025,-0.224,4.0312282247,0.005,-0.014,0.0148660687,4.02,-0.21,4.0254813377,3.785,-0.364,3.8024624916,0.005,-0.014,0.0148660687,3.7800000000000002,-0.35000000000000003,3.7961691216
2020-04-25 15:00:00,4.0295,-0.17200000000000001,4.0331692563,0.0095,-0.012,0.015305227900000001,4.02,-0.16,4.0231828196,3.7895000000000003,-0.302,3.801514731,0.0095,-0.012,0.015305227900000001,3.7800000000000002,-0.29,3.7911080175
2020-04-25 15:30:00,4.0255,-0.221,4.0315618872,0.0055000000000000005,-0.011,0.012298373900000001,4.02,-0.21,4.0254813377,3.7155,-0.371,3.7339766001,0.0055000000000000005,-0.011,0.012298373900000001,3.71,-0.36,3.7274253849
2020-04-25 16:00:00,3.9735,-0.219,3.9795305314,0.0035,-0.009000000000000001,0.009656604000000001,3.9699999999999998,-0.21,3.9755502764,3.7135,-0.369,3.7317882108,0.0035,-0.009000000000000001,0.009656604000000001,3.71,-0.36,3.7274253849
2020-04-25 16:30:00,4.095,-0.22,4.1009053878,0.005,-0.01,0.0111803399,4.09,-0.21,4.0953876495,3.715,-0.41000000000000003,3.7375560196,0.005,-0.01,0.0111803399,3.71,-0.4,3.7315010385000003
2020-04-25 17:00:00,4.0905,-0.262,4.0988820732,0.0005,-0.002,0.0020615528,4.09,-0.26,4.0982557265,3.7105,-0.402,3.7322130499,0.0005,-0.002,0.0020615528,3.71,-0.4,3.7315010385000003
2020-04-25 17:30:00,3.8005,-0.392,3.8206628024000002,0.0005,-0.002,0.0020615528,3.8,-0.39,3.8199607328000003,3.4205,-0.532,3.4616245103,0.0005,-0.002,0.0020615528,3.42,-0.53,3.4608236014
2020-04-25 18:00:00,3.8,-0.52,3.8354139281,0.0,0.0,0.0,3.8,-0.52,3.8354139281,3.42,-0.66,3.4831020657,0.0,0.0,0.0,3.42,-0.66,3.4831020657
2020-04-25 18:30:00,4.0,-0.9,4.1,0.0,0.0,0.0,4.0,-0.9,4.1,3.69,-0.17,3.6939139135,0.0,0.0,0.0,3.69,-0.17,3.6939139135
2020-04-25 19:00:00,4.14,-1.04,4.2686297567,0.0,0.0,0.0,4.14,-1.04,4.2686297567,3.83,-0.12,3.8318794344000002,0.0,0.0,0.0,3.83,-0.12,3.8318794344000002
2020-04-25 19:30:00,4.47,-1.15,4.6155606377,0.0,0.0,0.0,4.47,-1.15,4.6155606377,4.21,0.29,4.2199763033,0.0,0.0,0.0,4.21,0.29,4.2199763033
2020-04-25 20:00:00,4.34,-1.3,4.5305187341,0.0,0.0,0.0,4.34,-1.3,4.5305187341,4.17,0.5700000000000001,4.2087765443,0.0,0.0,0.0,4.17,0.5700000000000001,4.2087765443
2020-04-25 20:30:00,4.34,-1.3,4.5305187341,0.0,0.0,0.0,4.34,-1.3,4.5305187341,4.17,0.5700000000000001,4.2087765443,0.0,0.0,0.0,4.17,0.5700000000000001,4.2087765443
2020-04-25 21:00:00,4.39,-1.26,4.5672420562,0.0,0.0,0.0,4.39,-1.26,4.5672420562,4.23,0.5700000000000001,4.2682314839,0.0,0.0,0.0,4.23,0.5700000000000001,4.2682314839
2020-04-25 21:30:00,4.12,-1.3900000000000001,4.3481605306,0.0,0.0,0.0,4.12,-1.3900000000000001,4.3481605306,3.98,0.44,4.0042477446,0.0,0.0,0.0,3.98,0.44,4.0042477446
2020-04-25 22:00:00,3.49,-1.55,3.8187170621,0.0,0.0,0.0,3.49,-1.55,3.8187170621,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167
2020-04-25 22:30:00,3.2,-1.18,3.4106304403,0.0,0.0,0.0,3.2,-1.18,3.4106304403,3.02,-0.29,3.03389189,0.0,0.0,0.0,3.02,-0.29,3.03389189
2020-04-25 23:00:00,3.2,-1.18,3.4106304403,0.0,0.0,0.0,3.2,-1.18,3.4106304403,3.02,-0.29,3.03389189,0.0,0.0,0.0,3.02,-0.29,3.03389189
2020-04-25 23:30:00,3.51,-1.09,3.6753503234,0.0,0.0,0.0,3.51,-1.09,3.6753503234,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315
2020-04-26 00:00:00,3.33,-0.75,3.4134147126,0.0,0.0,0.0,3.33,-0.75,3.4134147126,3.05,-0.66,3.1205928924,0.0,0.0,0.0,3.05,-0.66,3.1205928924
2020-04-26 00:30:00,3.47,-0.14,3.4728230591,0.0,0.0,0.0,3.47,-0.14,3.4728230591,3.05,-1.19,3.2739273052,0.0,0.0,0.0,3.05,-1.19,3.2739273052
2020-04-26 01:00:00,3.09,-0.14,3.0931698951,0.0,0.0,0.0,3.09,-0.14,3.0931698951,2.73,-1.3599999999999999,3.05,0.0,0.0,0.0,2.73,-1.3599999999999999,3.05
2020-04-26 01:30:00,3.29,-0.03,3.2901367753,0.0,0.0,0.0,3.29,-0.03,3.2901367753,2.92,-1.22,3.1646168804,0.0,0.0,0.0,2.92,-1.22,3.1646168804
2020-04-26 02:00:00,3.23,-0.03,3.2301393159,0.0,0.0,0.0,3.23,-0.03,3.2301393159,2.86,-1.22,3.1093407661,0.0,0.0,0.0,2.86,-1.22,3.1093407661
2020-04-26 02:30:00,3.23,-0.03,3.2301393159,0.0,0.0,0.0,3.23,-0.03,3.2301393159,2.86,-1.22,3.1093407661,0.0,0.0,0.0,2.86,-1.22,3.1093407661
2020-04-26 03:00:00,3.18,-0.03,3.1801415063,0.0,0.0,0.0,3.18,-0.03,3.1801415063,2.81,-1.22,3.0634131292,0.0,0.0,0.0,2.81,-1.22,3.0634131292
2020-04-26 03:30:00,3.18,0.04,3.1802515624,0.0,0.0,0.0,3.18,0.04,3.1802515624,2.81,-1.18,3.0477040539,0.0,0.0,0.0,2.81,-1.18,3.0477040539
2020-04-26 04:00:00,3.12,-0.02,3.1200641019,0.0,0.0,0.0,3.12,-0.02,3.1200641019,2.76,-1.22,3.0176149522,0.0,0.0,0.0,2.76,-1.22,3.0176149522
2020-04-26 04:30:00,3.12,0.36,3.1407005588,0.0,0.0,0.0,3.12,0.36,3.1407005588,2.69,-1.58,3.119695498,0.0,0.0,0.0,2.69,-1.58,3.119695498
2020-04-26 05:00:00,3.29,0.49,3.3262892237,0.0,0.0,0.0,3.29,0.49,3.3262892237,2.8,-1.58,3.2150272161,0.0,0.0,0.0,2.8,-1.58,3.2150272161
2020-04-26 05:30:00,3.29,0.49,3.3262892237,0.0,0.0,0.0,3.29,0.49,3.3262892237,2.8,-1.58,3.2150272161,0.0,0.0,0.0,2.8,-1.58,3.2150272161
2020-04-26 06:00:00,3.23,0.42,3.2571920422,0.0,0.0,0.0,3.23,0.42,3.2571920422,2.76,-1.67,3.2259107241000002,0.0,0.0,0.0,2.76,-1.67,3.2259107241000002
2020-04-26 06:30:00,3.23,0.42,3.2571920422,0.0,0.0,0.0,3.23,0.42,3.2571920422,2.76,-1.67,3.2259107241000002,0.0,0.0,0.0,2.76,-1.67,3.2259107241000002
2020-04-26 07:00:00,3.19,0.42,3.2175301086,0.0,0.0,0.0,3.19,0.42,3.2175301086,2.76,-1.78,3.2842046221,0.0,0.0,0.0,2.76,-1.78,3.2842046221
2020-04-26 07:30:00,3.14,0.38,3.1629100525,0.0,0.0,0.0,3.14,0.38,3.1629100525,2.69,-1.83,3.2534596970000003,0.0,0.0,0.0,2.69,-1.83,3.2534596970000003
2020-04-26 08:00:00,3.31,0.41000000000000003,3.3352960888,0.0,0.0,0.0,3.31,0.41000000000000003,3.3352960888,2.84,-1.83,3.3785351856,0.0,0.0,0.0,2.84,-1.83,3.3785351856
2020-04-26 08:30:00,3.6,0.52,3.6373616812,0.0,0.0,0.0,3.6,0.52,3.6373616812,3.11,-1.7000000000000002,3.5443052916,0.0,0.0,0.0,3.11,-1.7000000000000002,3.5443052916
2020-04-26 09:00:00,3.74,0.52,3.7759766947999998,0.0,0.0,0.0,3.74,0.52,3.7759766947999998,3.23,-1.63,3.6179828634,0.0,0.0,0.0,3.23,-1.63,3.6179828634
2020-04-26 09:30:00,4.01,0.56,4.0489134345,0.0,0.0,0.0,4.01,0.56,4.0489134345,3.46,-1.55,3.7913190317,0.0,0.0,0.0,3.46,-1.55,3.7913190317
2020-04-26 10:00:00,4.16,0.56,4.1975230792,0.0,0.0,0.0,4.16,0.56,4.1975230792,3.6,-1.55,3.9195025195,0.0,0.0,0.0,3.6,-1.55,3.9195025195
2020-04-26 10:30:00,4.28,0.56,4.3164800474,0.0,0.0,0.0,4.28,0.56,4.3164800474,3.71,-1.4,3.9653625307,0.0,0.0,0.0,3.71,-1.4,3.9653625307
2020-04-26 11:00:00,4.32,0.2,4.3246271516,0.0,0.0,0.0,4.32,0.2,4.3246271516,3.85,-1.1,4.0040604391,0.0,0.0,0.0,3.85,-1.1,4.0040604391
2020-04-26 11:30:00,4.39,0.2,4.3945534472,0.0,0.0,0.0,4.39,0.2,4.3945534472,3.93,-0.98,4.0503456643,0.0,0.0,0.0,3.93,-0.98,4.0503456643
2020-04-26 12:00:00,4.39,0.16,4.3929147499,0.0,0.0,0.0,4.39,0.16,4.3929147499,3.93,-1.04,4.0652798182,0.0,0.0,0.0,3.93,-1.04,4.0652798182
2020-04-26 12:30:00,4.46,0.1,4.4611209354,0.0,0.0,0.0,4.46,0.1,4.4611209354,4.07,-0.8300000000000001,4.1537693725,0.0,0.0,0.0,4.07,-0.8300000000000001,4.1537693725
2020-04-26 13:00:00,4.3615,-0.2625,4.3693922346,0.0015,-0.0025,0.0029154759,4.36,-0.26,4.3677454138,4.1215,-0.47250000000000003,4.1484959323,0.0015,-0.0025,0.0029154759,4.12,-0.47000000000000003,4.1467215966
2020-04-26 13:30:00,4.154,-0.41250000000000003,4.1744307696,0.004,-0.0125,0.0131244047,4.15,-0.4,4.1692325433,3.964,-0.5925,4.0080359592,0.004,-0.0125,0.0131244047,3.96,-0.58,4.0022493675
2020-04-26 14:00:00,4.1545,-0.3145,4.1663869839,0.0045000000000000005,-0.0145,0.0151822265,4.15,-0.30000000000000004,4.1608292443,4.0045,-0.4545,4.030209734,0.0045000000000000005,-0.0145,0.0151822265,4.0,-0.44,4.0241272346
2020-04-26 14:30:00,4.081,-0.306,4.0924561085,0.001,-0.006,0.0060827625,4.08,-0.30000000000000004,4.0910145441,3.871,-0.446,3.8966083971,0.001,-0.006,0.0060827625,3.87,-0.44,3.8949326053
2020-04-26 15:00:00,4.08,-0.3005,4.0910512402,0.0,-0.0005,0.0005,4.08,-0.30000000000000004,4.0910145441,3.91,-0.4405,3.9347350927,0.0,-0.0005,0.0005,3.91,-0.44,3.9346791483
2020-04-26 15:30:00,4.0,-0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,-0.30000000000000004,4.011234224,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,3.7800000000000002,-0.51,3.8142495985
2020-04-26 16:00:00,4.0825,-0.3035,4.0937658091,0.0025,-0.0035,0.0043011626,4.08,-0.30000000000000004,4.0910145441,3.8225,-0.4635,3.8504984742,0.0025,-0.0035,0.0043011626,3.8200000000000003,-0.46,3.8475966525
2020-04-26 16:30:00,4.19,-0.3005,4.2007618654,0.0,-0.0005,0.0005,4.19,-0.30000000000000004,4.2007261277,3.95,-0.42050000000000004,3.9723192533000002,0.0,-0.0005,0.0005,3.95,-0.42,3.9722663556
2020-04-26 17:00:00,4.23,-0.35050000000000003,4.244496466,0.0,-0.0005,0.0005,4.23,-0.35000000000000003,4.2444552065,3.95,-0.49050000000000005,3.9803379568,0.0,-0.0005,0.0005,3.95,-0.49,3.9802763723
2020-04-26 17:30:00,4.32,-0.73,4.3812441155,0.0,0.0,0.0,4.32,-0.73,4.3812441155,4.11,-0.11,4.111471756,0.0,0.0,0.0,4.11,-0.11,4.111471756
2020-04-26 18:00:00,4.2645,-1.022,4.3852530429,0.0145,-0.012,0.018821530200000002,4.25,-1.01,4.368363538,3.9945,-0.122,3.9963626274,0.0145,-0.012,0.018821530200000002,3.98,-0.11,3.9815198103
2020-04-26 18:30:00,4.3675,-0.9490000000000001,4.4694135242,0.0175,-0.019,0.0258311827,4.35,-0.93,4.4483030472,4.1575,-0.129,4.1595008414,0.0175,-0.019,0.0258311827,4.14,-0.11,4.1414610948
2020-04-26 19:00:00,4.354,-0.9385,4.4539980074,0.004,-0.0085,0.0093941471,4.35,-0.93,4.4483030472,4.144,-0.11850000000000001,4.1456939407,0.004,-0.0085,0.0093941471,4.14,-0.11,4.1414610948
2020-04-26 19:30:00,4.2735,-0.9395,4.3755528222,0.0035,-0.0095,0.010124228400000001,4.27,-0.93,4.3701029736,4.0435,-0.0695,4.0440972417,0.0035,-0.0095,0.010124228400000001,4.04,-0.06,4.04044552
2020-04-26 20:00:00,4.222,-0.9895,4.3364033772,0.012,-0.0195,0.0228965063,4.21,-0.97,4.3203009154,3.992,-0.1295,3.9940999299,0.012,-0.0195,0.0228965063,3.98,-0.11,3.9815198103
2020-04-26 20:30:00,4.2655,-0.9445,4.3688179752,0.0055000000000000005,-0.0145,0.015508062400000001,4.26,-0.93,4.3603325561,4.0255,-0.0745,4.0261893274,0.0055000000000000005,-0.0145,0.015508062400000001,4.02,-0.06,4.0204477363
2020-04-26 21:00:00,4.23,-0.99,4.344306619,0.0,0.0,0.0,4.23,-0.99,4.344306619,3.98,-0.06,3.9804522356,0.0,0.0,0.0,3.98,-0.06,3.9804522356
2020-04-26 21:30:00,4.13,-0.99,4.2469989404,0.0,0.0,0.0,4.13,-0.99,4.2469989404,3.98,-0.12,3.9818086343,0.0,0.0,0.0,3.98,-0.12,3.9818086343
2020-04-26 22:00:00,4.0,-0.99,4.1206916895,0.0,0.0,0.0,4.0,-0.99,4.1206916895,3.94,-0.12,3.9418269876,0.0,0.0,0.0,3.94,-0.12,3.9418269876
2020-04-26 22:30:00,3.878,-1.003,4.0056076942,0.008,-0.013000000000000001,0.0152643375,3.87,-0.99,3.9946213838,3.908,-0.083,3.9088812978,0.008,-0.013000000000000001,0.0152643375,3.9,-0.07,3.9006281545
2020-04-26 23:00:00,3.7199999999999998,-0.8300000000000001,3.8114695329,0.0,0.0,0.0,3.7199999999999998,-0.8300000000000001,3.8114695329,3.75,-0.27,3.7597074354,0.0,0.0,0.0,3.75,-0.27,3.7597074354
2020-04-26 23:30:00,3.64,-0.21,3.6460526601,0.0,0.0,0.0,3.64,-0.21,3.6460526601,3.49,-0.9500000000000001,3.616987697,0.0,0.0,0.0,3.49,-0.9500000000000001,3.616987697
2020-04-27 00:00:00,3.56,0.03,3.5601264023,0.0,0.0,0.0,3.56,0.03,3.5601264023,3.34,-1.19,3.5456593181000002,0.0,0.0,0.0,3.34,-1.19,3.5456593181000002
2020-04-27 00:30:00,3.48,0.09,3.4811635986000002,0.0,0.0,0.0,3.48,0.09,3.4811635986000002,3.24,-1.19,3.4516228067,0.0,0.0,0.0,3.24,-1.19,3.4516228067
2020-04-27 01:00:00,3.37,0.04,3.3702373804,0.0,0.0,0.0,3.37,0.04,3.3702373804,3.24,-1.15,3.4380372307,0.0,0.0,0.0,3.24,-1.15,3.4380372307
2020-04-27 01:30:00,3.24,-0.01,3.2400154321,0.0,0.0,0.0,3.24,-0.01,3.2400154321,3.1,-1.24,3.3388021804,0.0,0.0,0.0,3.1,-1.24,3.3388021804
2020-04-27 02:00:00,3.35,0.1,3.351492205,0.0,0.0,0.0,3.35,0.1,3.351492205,3.26,-1.13,3.4502898429,0.0,0.0,0.0,3.26,-1.13,3.4502898429
2020-04-27 02:30:00,3.25,-0.04,3.2502461445,0.0,0.0,0.0,3.25,-0.04,3.2502461445,3.09,-1.17,3.3040883765,0.0,0.0,0.0,3.09,-1.17,3.3040883765
2020-04-27 03:00:00,3.25,0.03,3.2501384586,0.0,0.0,0.0,3.25,0.03,3.2501384586,3.05,-1.11,3.2457048541,0.0,0.0,0.0,3.05,-1.11,3.2457048541
2020-04-27 03:30:00,3.18,-0.04,3.1802515624,0.0,0.0,0.0,3.18,-0.04,3.1802515624,2.99,-1.18,3.2144206321,0.0,0.0,0.0,2.99,-1.18,3.2144206321
2020-04-27 04:00:00,3.25,0.46,3.2823924202,0.0,0.0,0.0,3.25,0.46,3.2823924202,3.02,-1.57,3.4037185548,0.0,0.0,0.0,3.02,-1.57,3.4037185548
2020-04-27 04:30:00,3.31,0.62,3.3675658865,0.0,0.0,0.0,3.31,0.62,3.3675658865,3.08,-1.6099999999999999,3.4754136444,0.0,0.0,0.0,3.08,-1.6099999999999999,3.4754136444
2020-04-27 05:00:00,3.22,0.54,3.2649655435,0.0,0.0,0.0,3.22,0.54,3.2649655435,2.96,-1.7000000000000002,3.4134440086,0.0,0.0,0.0,2.96,-1.7000000000000002,3.4134440086
2020-04-27 05:30:00,3.29,0.54,3.3340215956,0.0,0.0,0.0,3.29,0.54,3.3340215956,2.9,-1.7000000000000002,3.3615472628,0.0,0.0,0.0,2.9,-1.7000000000000002,3.3615472628
2020-04-27 06:00:00,3.35,0.54,3.3932432863,0.0,0.0,0.0,3.35,0.54,3.3932432863,2.9,-1.75,3.3871079109,0.0,0.0,0.0,2.9,-1.75,3.3871079109
2020-04-27 06:30:00,3.48,0.58,3.5280022676,0.0,0.0,0.0,3.48,0.58,3.5280022676,3.02,-1.6600000000000001,3.4461572802,0.0,0.0,0.0,3.02,-1.6600000000000001,3.4461572802
2020-04-27 07:00:00,3.43,0.51,3.4677081769,0.0,0.0,0.0,3.43,0.51,3.4677081769,2.95,-1.72,3.4148059974000002,0.0,0.0,0.0,2.95,-1.72,3.4148059974000002
