Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 07:30:00,3.43,0.4,3.4532448509,0.0,0.0,0.0,3.43,0.4,3.4532448509,2.92,-1.72,3.3889231328,0.0,0.0,0.0,2.92,-1.72,3.3889231328
2020-04-27 08:00:00,3.6,0.4,3.6221540553000002,0.0,0.0,0.0,3.6,0.4,3.6221540553000002,3.09,-1.67,3.5124065824,0.0,0.0,0.0,3.09,-1.67,3.5124065824
2020-04-27 08:30:00,3.75,0.46,3.7781079921,0.0,0.0,0.0,3.75,0.46,3.7781079921,3.25,-1.67,3.6539567594999998,0.0,0.0,0.0,3.25,-1.67,3.6539567594999998
2020-04-27 09:00:00,3.37,0.21,3.3765366871999998,0.0,0.0,0.0,3.37,0.21,3.3765366871999998,2.93,-1.58,3.3288586633,0.0,0.0,0.0,2.93,-1.58,3.3288586633
2020-04-27 09:30:00,3.95,0.1,3.95126562,0.0,0.0,0.0,3.95,0.1,3.95126562,3.5300000000000002,-1.09,3.6944553049,0.0,0.0,0.0,3.5300000000000002,-1.09,3.6944553049
2020-04-27 10:00:00,3.62,-0.03,3.6201243073000002,0.0,0.0,0.0,3.62,-0.03,3.6201243073000002,3.22,-1.23,3.4469261669,0.0,0.0,0.0,3.22,-1.23,3.4469261669
2020-04-27 10:30:00,3.71,0.01,3.7100134771,0.0,0.0,0.0,3.71,0.01,3.7100134771,3.29,-1.16,3.4885097105,0.0,0.0,0.0,3.29,-1.16,3.4885097105
2020-04-27 11:00:00,4.02,0.07,4.0206094065,0.0,0.0,0.0,4.02,0.07,4.0206094065,3.59,-1.11,3.7576854578,0.0,0.0,0.0,3.59,-1.11,3.7576854578
2020-04-27 11:30:00,4.25,0.15,4.252646235,0.0,0.0,0.0,4.25,0.15,4.252646235,3.8,-1.03,3.9371182355,0.0,0.0,0.0,3.8,-1.03,3.9371182355
2020-04-27 12:00:00,4.25,0.15,4.252646235,0.0,0.0,0.0,4.25,0.15,4.252646235,3.8,-1.03,3.9371182355,0.0,0.0,0.0,3.8,-1.03,3.9371182355
2020-04-27 12:30:00,4.25,0.04,4.2501882311,0.0,0.0,0.0,4.25,0.04,4.2501882311,3.8,-1.1400000000000001,3.9673164734,0.0,0.0,0.0,3.8,-1.1400000000000001,3.9673164734
2020-04-27 13:00:00,4.45,0.16,4.4528754755,0.0,0.0,0.0,4.45,0.16,4.4528754755,3.98,-1.04,4.1136358614,0.0,0.0,0.0,3.98,-1.04,4.1136358614
2020-04-27 13:30:00,4.45,0.07,4.4505505277,0.0,0.0,0.0,4.45,0.07,4.4505505277,3.98,-1.1,4.1292130001,0.0,0.0,0.0,3.98,-1.1,4.1292130001
2020-04-27 14:00:00,4.5600000000000005,0.2,4.5643838577,0.0,0.0,0.0,4.5600000000000005,0.2,4.5643838577,4.09,-0.96,4.2011546032,0.0,0.0,0.0,4.09,-0.96,4.2011546032
2020-04-27 14:30:00,4.41,0.16,4.4129015398,0.0,0.0,0.0,4.41,0.16,4.4129015398,3.94,-0.96,4.0552681786,0.0,0.0,0.0,3.94,-0.96,4.0552681786
2020-04-27 15:00:00,4.41,0.21,4.4149971687,0.0,0.0,0.0,4.41,0.21,4.4149971687,3.94,-0.96,4.0552681786,0.0,0.0,0.0,3.94,-0.96,4.0552681786
2020-04-27 15:30:00,4.33,0.14,4.3322626882,0.0,0.0,0.0,4.33,0.14,4.3322626882,3.87,-1.03,4.0047222126,0.0,0.0,0.0,3.87,-1.03,4.0047222126
2020-04-27 16:00:00,4.49,0.14,4.4921820978,0.0,0.0,0.0,4.49,0.14,4.4921820978,4.03,-1.03,4.1595432442,0.0,0.0,0.0,4.03,-1.03,4.1595432442
2020-04-27 16:30:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,4.17,-0.9500000000000001,4.2768446313,0.0,0.0,0.0,4.17,-0.9500000000000001,4.2768446313
2020-04-27 17:00:00,4.65,0.14,4.6521070495,0.0,0.0,0.0,4.65,0.14,4.6521070495,4.17,-1.02,4.2929360582000005,0.0,0.0,0.0,4.17,-1.02,4.2929360582000005
2020-04-27 17:30:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.17,-0.6900000000000001,4.2267008410999996,0.0,0.0,0.0,4.17,-0.6900000000000001,4.2267008410999996
2020-04-27 18:00:00,4.57,-0.67,4.6188526714,0.0,0.0,0.0,4.57,-0.67,4.6188526714,4.24,-0.37,4.2561132504,0.0,0.0,0.0,4.24,-0.37,4.2561132504
2020-04-27 18:30:00,4.71,-0.8300000000000001,4.7825725295,0.0,0.0,0.0,4.71,-0.8300000000000001,4.7825725295,4.43,0.05,4.4302821581,0.0,0.0,0.0,4.43,0.05,4.4302821581
2020-04-27 19:00:00,4.75,-0.36,4.7636225711,0.0,0.0,0.0,4.75,-0.36,4.7636225711,4.36,-0.47000000000000003,4.3852593994,0.0,0.0,0.0,4.36,-0.47000000000000003,4.3852593994
2020-04-27 19:30:00,4.6,-0.36,4.6140654525,0.0,0.0,0.0,4.6,-0.36,4.6140654525,4.24,-0.55,4.2755233598,0.0,0.0,0.0,4.24,-0.55,4.2755233598
2020-04-27 20:00:00,4.49,-0.4,4.5077821598,0.0,0.0,0.0,4.49,-0.4,4.5077821598,4.16,-0.62,4.205948169,0.0,0.0,0.0,4.16,-0.62,4.205948169
2020-04-27 20:30:00,4.49,-0.4,4.5077821598,0.0,0.0,0.0,4.49,-0.4,4.5077821598,4.16,-0.62,4.205948169,0.0,0.0,0.0,4.16,-0.62,4.205948169
2020-04-27 21:00:00,4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,4.49,-0.35000000000000003,4.5036207656,4.16,-0.56,4.1975230792,0.0,0.0,0.0,4.16,-0.56,4.1975230792
2020-04-27 21:30:00,4.42,-0.41000000000000003,4.4389751069,0.0,0.0,0.0,4.42,-0.41000000000000003,4.4389751069,4.1,-0.6000000000000001,4.143669871,0.0,0.0,0.0,4.1,-0.6000000000000001,4.143669871
2020-04-27 22:00:00,4.24,-0.41000000000000003,4.2597769895,0.0,0.0,0.0,4.24,-0.41000000000000003,4.2597769895,4.02,-0.6000000000000001,4.0645294931,0.0,0.0,0.0,4.02,-0.6000000000000001,4.0645294931
2020-04-27 22:30:00,4.09,-0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,-0.41000000000000003,4.1104987532,4.02,-0.53,4.0547872941,0.0,0.0,0.0,4.02,-0.53,4.0547872941
2020-04-27 23:00:00,3.84,-0.44,3.8651261299,0.0,0.0,0.0,3.84,-0.44,3.8651261299,3.88,-0.53,3.9160311541,0.0,0.0,0.0,3.88,-0.53,3.9160311541
2020-04-27 23:30:00,3.8,-0.03,3.8001184192,0.0,0.0,0.0,3.8,-0.03,3.8001184192,3.7199999999999998,-0.9500000000000001,3.8393879721,0.0,0.0,0.0,3.7199999999999998,-0.9500000000000001,3.8393879721
2020-04-28 00:00:00,3.6005000000000003,0.5185000000000001,3.6376424371000002,0.0005,-0.0015,0.0015811388,3.6,0.52,3.6373616812,3.5305,-1.5915,3.8726350848,0.0005,-0.0015,0.0015811388,3.5300000000000002,-1.5899999999999999,3.8715629919000003
2020-04-28 00:30:00,3.56,0.519,3.5976326939,0.0,-0.001,0.001,3.56,0.52,3.5977770915000002,3.32,-1.591,3.6815324255,0.0,-0.001,0.001,3.32,-1.5899999999999999,3.681100379
2020-04-28 01:00:00,3.67,0.66,3.7288738246,0.0,0.0,0.0,3.67,0.66,3.7288738246,3.32,-1.5,3.643130522,0.0,0.0,0.0,3.32,-1.5,3.643130522
2020-04-28 01:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0.0,0.0,3.55,0.5700000000000001,3.5954693713,3.09,-1.6,3.4796695245,0.0,0.0,0.0,3.09,-1.6,3.4796695245
2020-04-28 02:00:00,3.64,0.6595000000000001,3.6992621224,0.0,-0.0005,0.0005,3.64,0.66,3.6993512945,3.21,-1.5105,3.5476344583,0.0,-0.0005,0.0005,3.21,-1.51,3.5474215988999998
2020-04-28 02:30:00,3.48,0.5690000000000001,3.5262105723,0.0,-0.001,0.001,3.48,0.5700000000000001,3.5263720734,3.08,-1.591,3.4666527083,0.0,-0.001,0.001,3.08,-1.5899999999999999,3.466193878
2020-04-28 03:00:00,3.2405,0.5185000000000001,3.2817194426,0.0005,-0.0015,0.0015811388,3.24,0.52,3.2814630882999998,3.1305,-1.5915,3.5118232444,0.0005,-0.0015,0.0015811388,3.13,-1.5899999999999999,3.5106979363
2020-04-28 03:30:00,3.24,0.5895,3.2931914991,0.0,-0.0005,0.0005,3.24,0.59,3.2932810387,3.19,-1.5305,3.5381535084999998,0.0,-0.0005,0.0005,3.19,-1.53,3.5379372521
2020-04-28 04:00:00,3.311,0.5465,3.3557984519,0.001,-0.0035,0.0036400549,3.31,0.55,3.3553837336,3.071,-1.5735000000000001,3.4506438892,0.001,-0.0035,0.0036400549,3.07,-1.57,3.4481589291
2020-04-28 04:30:00,3.39,0.5485,3.4340868146,0.0,-0.0015,0.0015,3.39,0.55,3.4343267171000003,3.01,-1.5715,3.3955429978,0.0,-0.0015,0.0015,3.01,-1.57,3.3948490394
2020-04-28 05:00:00,3.4205,0.548,3.464119549,0.0005,-0.002,0.0020615528,3.42,0.55,3.4639428402,2.9705,-1.572,3.3608115463,0.0005,-0.002,0.0020615528,2.9699999999999998,-1.57,3.3594344762
2020-04-28 05:30:00,3.39,0.55,3.4343267171000003,0.0,0.0,0.0,3.39,0.55,3.4343267171000003,3.1,-1.57,3.4748956819,0.0,0.0,0.0,3.1,-1.57,3.4748956819
2020-04-28 06:00:00,3.3005,0.5485,3.3457663547,0.0005,-0.0015,0.0015811388,3.3,0.55,3.3455193917,3.2405,-1.5715,3.6014514435000002,0.0005,-0.0015,0.0015811388,3.24,-1.57,3.6003472055
2020-04-28 06:30:00,3.104,0.47650000000000003,3.1403611655,0.004,-0.0135,0.0140801278,3.1,0.49,3.1384868966,3.344,-1.5835,3.6999740877000002,0.004,-0.0135,0.0140801278,3.34,-1.57,3.6905961578
2020-04-28 07:00:00,3.3245,0.40700000000000003,3.3493207147,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.32,0.42,3.346460817,3.4045,-1.5230000000000001,3.7296312485,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.4,-1.51,3.7202284876
2020-04-28 07:30:00,3.1865,0.335,3.2040610559,0.006500000000000001,-0.015,0.0163477827,3.18,0.35000000000000003,3.1992030258,3.1165,-1.605,3.5055095564,0.006500000000000001,-0.015,0.0163477827,3.11,-1.5899999999999999,3.4928784691
2020-04-28 08:00:00,3.0695,0.2215,3.077481519,0.0095,-0.018500000000000003,0.020796634300000002,3.06,0.24,3.069397335,3.1195,-1.8085,3.6058220283,0.0095,-0.018500000000000003,0.020796634300000002,3.11,-1.79,3.5883422356
2020-04-28 08:30:00,3.3285,0.3365,3.3454662605,0.0085,-0.0135,0.0159530561,3.32,0.35000000000000003,3.3383978193,3.3685,-1.6735,3.7613022346,0.0085,-0.0135,0.0159530561,3.36,-1.6600000000000001,3.7476926235
2020-04-28 09:00:00,3.6515,0.1935,3.6566233741,0.0015,-0.006500000000000001,0.006670832000000001,3.65,0.2,3.6554753453,3.6915,-1.3065,3.9158797862,0.0015,-0.006500000000000001,0.006670832000000001,3.69,-1.3,3.9123011132
2020-04-28 09:30:00,3.423,0.01,3.423014607,0.003,-0.01,0.0104403065,3.42,0.02,3.420058479,4.243,-1.02,4.3638800396,0.003,-0.01,0.0104403065,4.24,-1.01,4.3586351075
2020-04-28 10:00:00,3.433,-0.0805,3.4339436877000002,0.013000000000000001,-0.0205,0.0242744722,3.42,-0.06,3.4205262753,4.103,-1.1305,4.2558946474,0.013000000000000001,-0.0205,0.0242744722,4.09,-1.11,4.2379476165
2020-04-28 10:30:00,3.492,-0.0285,3.4921162996,0.022,-0.018500000000000003,0.028744564700000003,3.47,-0.01,3.4700144092,3.912,-1.0885,4.0606127924,0.022,-0.018500000000000003,0.028744564700000003,3.89,-1.07,4.034476422
2020-04-28 11:00:00,3.8005,0.0145,3.8005276607000003,0.0205,-0.0155,0.0257001946,3.7800000000000002,0.03,3.7801190457000002,3.8705,-1.0055,3.9989749312000002,0.0205,-0.0155,0.0257001946,3.85,-0.99,3.9752484198999998
2020-04-28 11:30:00,3.6555,0.011,3.6555165504,0.0155,-0.019,0.0245203997,3.64,0.03,3.6401236243,4.1655,-1.009,4.2859621149,0.0155,-0.019,0.0245203997,4.15,-0.99,4.2664505154
2020-04-28 12:00:00,3.5705,0.006,3.5705050413,0.030500000000000003,-0.024,0.0388104367,3.54,0.03,3.5401271164,4.2205,-1.014,4.3406009089,0.030500000000000003,-0.024,0.0388104367,4.19,-0.99,4.3053687415
2020-04-28 12:30:00,3.831,-0.029,3.8311097609,0.021,-0.019,0.0283196045,3.81,-0.01,3.8100131233,4.121,-1.069,4.2573938037,0.021,-0.019,0.0283196045,4.1,-1.05,4.2323161508
2020-04-28 13:00:00,4.126,0.1,4.1272116495,0.006,-0.01,0.0116619038,4.12,0.11,4.121468185,4.376,-0.98,4.4843924895,0.006,-0.01,0.0116619038,4.37,-0.97,4.4763601285
2020-04-28 13:30:00,4.2975,0.0975,4.2986058787,0.007500000000000001,-0.0125,0.0145773797,4.29,0.11,4.2914100247,4.3775,-0.9825,4.4864030693,0.007500000000000001,-0.0125,0.0145773797,4.37,-0.97,4.4763601285
2020-04-28 14:00:00,4.4095,0.0985,4.4106000159,0.0095,-0.0115,0.014916433900000001,4.4,0.11,4.4013747852,4.2995,-0.9815,4.4101068581,0.0095,-0.0115,0.014916433900000001,4.29,-0.97,4.3982951242
2020-04-28 14:30:00,4.562,0.215,4.5670634986,0.002,-0.005,0.0053851648,4.5600000000000005,0.22,4.5653039329,4.172,-0.935,4.2754893287,0.002,-0.005,0.0053851648,4.17,-0.93,4.2724466059
2020-04-28 15:00:00,4.561,0.267,4.5688083786,0.001,-0.003,0.0031622777,4.5600000000000005,0.27,4.5679864273,4.171,-0.893,4.2655234145,0.001,-0.003,0.0031622777,4.17,-0.89,4.2639183857
2020-04-28 15:30:00,4.6405,0.34750000000000003,4.6534929354,0.0005,-0.0025,0.0025495098,4.64,0.35000000000000003,4.6531817072,4.3605,-0.7925000000000001,4.4319314638,0.0005,-0.0025,0.0025495098,4.36,-0.79,4.4309931167
2020-04-28 16:00:00,4.562,0.24250000000000002,4.5684406804,0.002,-0.007500000000000001,0.0077620873000000005,4.5600000000000005,0.25,4.5668479283,4.292,-0.8475,4.374873741,0.002,-0.007500000000000001,0.0077620873000000005,4.29,-0.84,4.3714642856
2020-04-28 16:30:00,4.5615,0.156,4.564166764,0.0015,-0.004,0.0042720019,4.5600000000000005,0.16,4.5628061541000005,4.2915,-0.764,4.3589755964,0.0015,-0.004,0.0042720019,4.29,-0.76,4.3567992839
2020-04-28 17:00:00,4.712,-0.077,4.7126290964,0.002,-0.007,0.007280109900000001,4.71,-0.07,4.7105201411,4.432,-0.457,4.4554991864,0.002,-0.007,0.007280109900000001,4.43,-0.45,4.4527968739
2020-04-28 17:30:00,4.9205000000000005,-0.21150000000000002,4.9250434008,0.0005,-0.0015,0.0015811388,4.92,-0.21,4.9244796679,4.6505,-0.24150000000000002,4.6567663137,0.0005,-0.0015,0.0015811388,4.65,-0.24,4.6561894291
2020-04-28 18:00:00,4.92,-0.25,4.9263475314,0.0,0.0,0.0,4.92,-0.25,4.9263475314,4.54,-0.44,4.5612717525,0.0,0.0,0.0,4.54,-0.44,4.5612717525
2020-04-28 18:30:00,4.98,-0.2,4.9840144462,0.0,0.0,0.0,4.98,-0.2,4.9840144462,4.58,-0.39,4.5965748117,0.0,0.0,0.0,4.58,-0.39,4.5965748117
2020-04-28 19:00:00,4.98,-0.2,4.9840144462,0.0,0.0,0.0,4.98,-0.2,4.9840144462,4.58,-0.39,4.5965748117,0.0,0.0,0.0,4.58,-0.39,4.5965748117
2020-04-28 19:30:00,4.74,-0.30000000000000004,4.7494841825,0.0,0.0,0.0,4.74,-0.30000000000000004,4.7494841825,4.36,-0.46,4.3841989006,0.0,0.0,0.0,4.36,-0.46,4.3841989006
2020-04-28 20:00:00,4.86,-0.18,4.863332191,0.0,0.0,0.0,4.86,-0.18,4.863332191,4.47,-0.34,4.482912,0.0,0.0,0.0,4.47,-0.34,4.482912
2020-04-28 20:30:00,4.86,-0.18,4.863332191,0.0,0.0,0.0,4.86,-0.18,4.863332191,4.47,-0.34,4.482912,0.0,0.0,0.0,4.47,-0.34,4.482912
2020-04-28 21:00:00,4.86,-0.18,4.863332191,0.0,0.0,0.0,4.86,-0.18,4.863332191,4.47,-0.34,4.482912,0.0,0.0,0.0,4.47,-0.34,4.482912
2020-04-28 21:30:00,4.71,-0.13,4.7117937137,0.0,0.0,0.0,4.71,-0.13,4.7117937137,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005
2020-04-28 22:00:00,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,4.16,-0.9,4.2562424743000005,0.0,0.0,0.0,4.16,-0.9,4.2562424743000005
2020-04-28 22:30:00,4.49,0.28,4.4987220408,0.0,0.0,0.0,4.49,0.28,4.4987220408,4.02,-0.9500000000000001,4.1307263284,0.0,0.0,0.0,4.02,-0.9500000000000001,4.1307263284
2020-04-28 23:00:00,4.3,0.19,4.3041956275,0.0,0.0,0.0,4.3,0.19,4.3041956275,3.83,-0.9500000000000001,3.9460613275,0.0,0.0,0.0,3.83,-0.9500000000000001,3.9460613275
2020-04-28 23:30:00,4.15,0.30000000000000004,4.1608292443,0.0,0.0,0.0,4.15,0.30000000000000004,4.1608292443,3.7,-0.9,3.8078865529,0.0,0.0,0.0,3.7,-0.9,3.8078865529
2020-04-29 00:00:00,3.8200000000000003,0.2,3.8252320191,0.0,0.0,0.0,3.8200000000000003,0.2,3.8252320191,3.39,-1.02,3.5401271164,0.0,0.0,0.0,3.39,-1.02,3.5401271164
2020-04-29 00:30:00,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,3.44,-0.9,3.5557840204,0.0,0.0,0.0,3.44,-0.9,3.5557840204
2020-04-29 01:00:00,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,3.34,-0.97,3.4780023002,0.0,0.0,0.0,3.34,-0.97,3.4780023002
2020-04-29 01:30:00,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,3.29,-0.93,3.4189179575,0.0,0.0,0.0,3.29,-0.93,3.4189179575
2020-04-29 02:00:00,3.73,0.29,3.7412564734,0.0,0.0,0.0,3.73,0.29,3.7412564734,3.29,-0.93,3.4189179575,0.0,0.0,0.0,3.29,-0.93,3.4189179575
2020-04-29 02:30:00,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,0.35000000000000003,3.6766968872,3.21,-1.1,3.3932432863,0.0,0.0,0.0,3.21,-1.1,3.3932432863
2020-04-29 03:00:00,3.62,0.6900000000000001,3.6851729946000003,0.0,0.0,0.0,3.62,0.6900000000000001,3.6851729946000003,3.08,-1.52,3.4346469979,0.0,0.0,0.0,3.08,-1.52,3.4346469979
2020-04-29 03:30:00,3.76,0.8300000000000001,3.8505194455,0.0,0.0,0.0,3.76,0.8300000000000001,3.8505194455,3.2,-1.3900000000000001,3.4888536799,0.0,0.0,0.0,3.2,-1.3900000000000001,3.4888536799
2020-04-29 04:00:00,3.59,0.7000000000000001,3.6576085083,0.0,0.0,0.0,3.59,0.7000000000000001,3.6576085083,3.06,-1.51,3.4122866234,0.0,0.0,0.0,3.06,-1.51,3.4122866234
2020-04-29 04:30:00,3.64,0.76,3.7184943189,0.0,0.0,0.0,3.64,0.76,3.7184943189,3.11,-1.44,3.4272000233,0.0,0.0,0.0,3.11,-1.44,3.4272000233
2020-04-29 05:00:00,3.64,0.76,3.7184943189,0.0,0.0,0.0,3.64,0.76,3.7184943189,3.11,-1.44,3.4272000233,0.0,0.0,0.0,3.11,-1.44,3.4272000233
2020-04-29 05:30:00,3.64,0.66,3.6993512945,0.0,0.0,0.0,3.64,0.66,3.6993512945,3.07,-1.5,3.4168552793,0.0,0.0,0.0,3.07,-1.5,3.4168552793
2020-04-29 06:00:00,3.79,0.75,3.8634958263,0.0,0.0,0.0,3.79,0.75,3.8634958263,3.12,-1.5,3.4618492168,0.0,0.0,0.0,3.12,-1.5,3.4618492168
2020-04-29 06:30:00,3.79,0.75,3.8634958263,0.0,0.0,0.0,3.79,0.75,3.8634958263,3.16,-1.5,3.4979422522,0.0,0.0,0.0,3.16,-1.5,3.4979422522
2020-04-29 07:00:00,3.753,0.6895,3.8158117419,0.003,-0.0105,0.0109201648,3.75,0.7000000000000001,3.814773912,3.163,-1.5105,3.5051646538,0.003,-0.0105,0.0109201648,3.16,-1.5,3.4979422522
2020-04-29 07:30:00,3.7640000000000002,0.6805,3.8250197712,0.014,-0.0195,0.0240052078,3.75,0.7000000000000001,3.814773912,3.294,-1.5195,3.6275771873,0.014,-0.0195,0.0240052078,3.2800000000000002,-1.5,3.6067159578
2020-04-29 08:00:00,3.7815000000000003,0.68,3.842153335,0.0315,-0.02,0.0373128664,3.75,0.7000000000000001,3.814773912,3.5115,-1.45,3.7990962412,0.0315,-0.02,0.0373128664,3.48,-1.43,3.7623529872
2020-04-29 08:30:00,3.973,0.679,4.0306041731,0.043000000000000003,-0.021,0.0478539445,3.93,0.7000000000000001,3.9918542058,3.713,-1.371,3.9580310762,0.043000000000000003,-0.021,0.0478539445,3.67,-1.35,3.9104219721
2020-04-29 09:00:00,4.366,0.5115000000000001,4.3958603538,0.026000000000000002,-0.018500000000000003,0.0319100298,4.34,0.53,4.3722419878,4.086,-0.9785,4.2015304652,0.026000000000000002,-0.018500000000000003,0.0319100298,4.06,-0.96,4.1719539787
2020-04-29 09:30:00,4.5385,0.311,4.5491431336,0.0285,-0.019,0.0342527371,4.51,0.33,4.522057054,4.1985,-0.719,4.2596200828,0.0285,-0.019,0.0342527371,4.17,-0.7000000000000001,4.2283448298
2020-04-29 10:00:00,4.8085,0.35050000000000003,4.8212573567,0.0385,-0.0195,0.0431566913,4.77,0.37,4.784328584,4.2485,-0.6595000000000001,4.2993828045,0.0385,-0.0195,0.0431566913,4.21,-0.64,4.2583682321
2020-04-29 10:30:00,4.8195,0.419,4.8376793248,0.0495,-0.021,0.053770345000000004,4.77,0.44,4.7902505154,4.3895,-0.661,4.4389898907,0.0495,-0.021,0.053770345000000004,4.34,-0.64,4.3869351488
2020-04-29 11:00:00,4.7945,0.41400000000000003,4.8123410363,0.0745,-0.026000000000000002,0.07890659030000001,4.72,0.44,4.7404641123,4.6645,-0.616,4.7049990701,0.0745,-0.026000000000000002,0.07890659030000001,4.59,-0.59,4.6277640389
2020-04-29 11:30:00,4.386,0.0035,4.3860013965,0.076,-0.026500000000000003,0.08048757670000001,4.31,0.03,4.3101044071,5.136,-0.23650000000000002,5.1414422344,0.076,-0.026500000000000003,0.08048757670000001,5.06,-0.21,5.0643558327000004
2020-04-29 12:00:00,4.449,-0.054,4.449327702,0.099,-0.034,0.10467568960000001,4.35,-0.02,4.3500459768,5.289,-0.10400000000000001,5.2900224007,0.099,-0.034,0.10467568960000001,5.19,-0.07,5.1904720402
2020-04-29 12:30:00,3.9235,-0.23850000000000002,3.9307422327,0.1535,-0.0585,0.1642695955,3.77,-0.18,3.7742946361,5.5535,0.1115,5.5546192039,0.1535,-0.0585,0.1642695955,5.4,0.17,5.4026752632
2020-04-29 13:00:00,3.426,-0.5025000000000001,3.4626553756,0.216,-0.0825,0.231219052,3.21,-0.42,3.2373600356,5.966,0.3375,5.9755386577,0.216,-0.0825,0.231219052,5.75,0.42,5.7653187249
2020-04-29 13:30:00,3.4655,-0.42650000000000005,3.4916461018,0.20550000000000002,-0.0765,0.2192772218,3.26,-0.35000000000000003,3.2787345119999998,5.8555,0.4035,5.8693860411,0.20550000000000002,-0.0765,0.2192772218,5.65,0.48,5.6703527227
2020-04-29 14:00:00,3.3335,-0.3225,3.3490638244,0.1535,-0.052500000000000005,0.16222977530000002,3.18,-0.27,3.1914416805,5.9735,0.42750000000000005,5.9887777134,0.1535,-0.052500000000000005,0.16222977530000002,5.82,0.48,5.8397602691
2020-04-29 14:30:00,3.591,-0.35350000000000004,3.6083574172,0.101,-0.0335,0.10641076070000001,3.49,-0.32,3.5046397818,5.881,0.5065000000000001,5.9027708112,0.101,-0.0335,0.10641076070000001,5.78,0.54,5.8051701095
2020-04-29 15:00:00,3.8365,-0.509,3.8701179892,0.1165,-0.039,0.12285458880000001,3.7199999999999998,-0.47000000000000003,3.7495733091,5.5565,0.41100000000000003,5.5716795717,0.1165,-0.039,0.12285458880000001,5.44,0.45,5.4585804015
2020-04-29 15:30:00,3.9485,-0.4535,3.9744577618,0.0985,-0.0335,0.1040408574,3.85,-0.42,3.8728413342,5.3985,0.48650000000000004,5.4203767858,0.0985,-0.0335,0.1040408574,5.3,0.52,5.3254483379
2020-04-29 16:00:00,3.8609999999999998,-0.392,3.8808484897,0.091,-0.032,0.09646242790000001,3.77,-0.36,3.7871493237,5.291,0.268,5.2977830269,0.091,-0.032,0.09646242790000001,5.2,0.30000000000000004,5.2086466572
2020-04-29 16:30:00,4.258,-0.10650000000000001,4.2593316671,0.068,-0.026500000000000003,0.072981162,4.19,-0.08,4.1907636536,5.178,-0.0465,5.1782087878,0.068,-0.026500000000000003,0.072981162,5.11,-0.02,5.1100391388
2020-04-29 17:00:00,4.578,-0.091,4.5789043449,0.008,-0.011,0.0136014705,4.57,-0.08,4.5707001652,4.978,0.089,4.9787955371,0.008,-0.011,0.0136014705,4.97,0.1,4.9710059344
2020-04-29 17:30:00,4.75,-0.131,4.7518060777,0.0,-0.001,0.001,4.75,-0.13,4.7517786144,4.6,-0.031,4.6001044553,0.0,-0.001,0.001,4.6,-0.03,4.600097825
2020-04-29 18:00:00,4.67,-0.21,4.6747192429,0.0,0.0,0.0,4.67,-0.21,4.6747192429,4.49,-0.32,4.5013886746,0.0,0.0,0.0,4.49,-0.32,4.5013886746
2020-04-29 18:30:00,5.132,0.0045000000000000005,5.1320019729,0.002,-0.0055000000000000005,0.00585235,5.13,0.01,5.1300097466,4.832,-0.1155,4.8333802095,0.002,-0.0055000000000000005,0.00585235,4.83,-0.11,4.8312524256
2020-04-29 19:00:00,5.071,-0.009000000000000001,5.0710079866,0.011,-0.019,0.0219544984,5.06,0.01,5.0600098814,4.901,-0.059000000000000004,4.9013551187,0.011,-0.019,0.0219544984,4.89,-0.04,4.8901635964
2020-04-29 19:30:00,4.5905000000000005,-0.133,4.5924262923,0.0505,-0.023,0.0554909903,4.54,-0.11,4.5413324036,5.1705,-0.153,5.1727632122,0.0505,-0.023,0.0554909903,5.12,-0.13,5.1216501247
2020-04-29 20:00:00,4.6585,-0.051500000000000004,4.6587846591,0.08850000000000001,-0.0315,0.0939388099,4.57,-0.02,4.5700437635,5.0985,-0.061500000000000006,5.0988709044,0.08850000000000001,-0.0315,0.0939388099,5.01,-0.03,5.0100898196
2020-04-29 20:30:00,4.4030000000000005,-0.1535,4.4056748915,0.093,-0.0335,0.0988496333,4.31,-0.12,4.31167021,5.243,-0.12350000000000001,5.2444543329,0.093,-0.0335,0.0988496333,5.15,-0.09,5.1507863477
2020-04-29 21:00:00,4.0975,-0.043500000000000004,4.0977308965,0.0575,-0.0235,0.0621168254,4.04,-0.02,4.0400495046,5.5375,-0.1135,5.5386630607,0.0575,-0.0235,0.0621168254,5.48,-0.09,5.4807390013
2020-04-29 21:30:00,4.4515,-0.084,4.4522924713,0.0015,-0.004,0.0042720019,4.45,-0.08,4.450719043,4.9815000000000005,-0.134,4.9833019425,0.0015,-0.004,0.0042720019,4.98,-0.13,4.9816964982
2020-04-29 22:00:00,4.4235,-0.18150000000000002,4.4272219845,0.0235,-0.021500000000000002,0.0318512166,4.4,-0.16,4.4029081299,4.4735,-0.24150000000000002,4.4800138951,0.0235,-0.021500000000000002,0.0318512166,4.45,-0.22,4.4554348834
2020-04-29 22:30:00,4.153,-0.117,4.1546477588,0.063,-0.027,0.068541958,4.09,-0.09,4.0909901002,4.663,-0.157,4.6656422923,0.063,-0.027,0.068541958,4.6,-0.13,4.6018365898999996
2020-04-29 23:00:00,3.39,-0.149,3.3932729038,0.07,-0.029,0.07576938700000001,3.32,-0.12,3.3221679669,5.08,-0.289,5.0882139303,0.07,-0.029,0.07576938700000001,5.01,-0.26,5.0167419706
2020-04-29 23:30:00,3.3915,-0.061500000000000006,3.3920575614,0.12150000000000001,-0.0415,0.1283919779,3.27,-0.02,3.2700611615,4.9515,-0.1915,4.9552017618,0.12150000000000001,-0.0415,0.1283919779,4.83,-0.15,4.8323286312
2020-04-30 00:00:00,3.271,-0.157,3.2747656405,0.101,-0.037,0.1075639345,3.17,-0.12,3.1722704803,4.681,-0.127,4.6827224987000005,0.101,-0.037,0.1075639345,4.58,-0.09,4.5808841941
2020-04-30 00:30:00,3.3555,-0.155,3.3590780357,0.0955,-0.035,0.1017116021,3.26,-0.12,3.2622078413,4.5255,-0.125,4.5272259994,0.0955,-0.035,0.1017116021,4.43,-0.09,4.4309141269
2020-04-30 01:00:00,3.3435,0.35950000000000004,3.3627715504,0.0835,-0.030500000000000003,0.0888960067,3.26,0.39,3.2832453457,4.3635,-0.7105,4.4209662405,0.0835,-0.030500000000000003,0.0888960067,4.28,-0.68,4.3336820373
2020-04-30 01:30:00,3.08,0.41450000000000004,3.1077661189,0.13,-0.0455,0.1377325307,2.95,0.46,2.9856490082000002,4.46,-0.7255,4.5186226054,0.13,-0.0455,0.1377325307,4.33,-0.68,4.3830697006
2020-04-30 02:00:00,2.9155,0.4405,2.9485895781,0.1655,-0.059500000000000004,0.1758706911,2.75,0.5,2.7950849719,4.5655,-0.7395,4.6250027568,0.1655,-0.059500000000000004,0.1758706911,4.4,-0.68,4.4522353936
2020-04-30 02:30:00,3.247,0.3675,3.2677309023,0.117,-0.0425,0.1244799181,3.13,0.41000000000000003,3.1567388235,4.147,-0.7225,4.2094673357,0.117,-0.0425,0.1244799181,4.03,-0.68,4.0869670906
2020-04-30 03:00:00,3.1895,0.29250000000000004,3.2028840909,0.1095,-0.0375,0.1157432503,3.08,0.33,3.0976281249,4.0395,-0.7675000000000001,4.1117656183,0.1095,-0.0375,0.1157432503,3.93,-0.73,3.9972240368
2020-04-30 03:30:00,3.035,0.457,3.0692139059,0.085,-0.033,0.0911811384,2.95,0.49,2.990418031,4.355,-0.7030000000000001,4.4113755224,0.085,-0.033,0.0911811384,4.27,-0.67,4.3222447871
2020-04-30 04:00:00,3.249,0.3725,3.2702839709,0.029,-0.0175,0.0338710791,3.22,0.39,3.2435320254,4.019,-0.6875,4.0773787229,0.029,-0.0175,0.0338710791,3.99,-0.67,4.0458620837
2020-04-30 04:30:00,3.1515,0.449,3.1833242452,0.0415,-0.021,0.0465107514,3.11,0.47000000000000003,3.1453139748,4.1615,-0.6910000000000001,4.2184787839,0.0415,-0.021,0.0465107514,4.12,-0.67,4.1741226623
2020-04-30 05:00:00,3.066,0.4495,3.0987749596,0.036000000000000004,-0.0205,0.0414276478,3.03,0.47000000000000003,3.0662354769,4.276,-0.6905,4.3313931073,0.036000000000000004,-0.0205,0.0414276478,4.24,-0.67,4.2926099287
2020-04-30 05:30:00,3.224,0.449,3.2551155125,0.034,-0.021,0.0399624824,3.19,0.47000000000000003,3.2244379355,4.204,-0.651,4.254105899,0.034,-0.021,0.0399624824,4.17,-0.63,4.2173214248
2020-04-30 06:00:00,3.509,0.41050000000000003,3.5329295563,0.019,-0.0195,0.0272259068,3.49,0.43,3.5163901945,3.909,-0.6895,3.9693439319,0.019,-0.0195,0.0272259068,3.89,-0.67,3.9472775428
2020-04-30 06:30:00,3.366,0.406,3.3903970269,0.046,-0.024,0.0518844871,3.32,0.43,3.3477305746,4.066,-0.6940000000000001,4.1248020559,0.046,-0.024,0.0518844871,4.02,-0.67,4.0754508953
2020-04-30 07:00:00,3.417,0.338,3.4336763097,0.007,-0.012,0.013892444,3.41,0.35000000000000003,3.4279148181,3.917,-0.742,3.9866593785,0.007,-0.012,0.013892444,3.91,-0.73,3.9775620674
2020-04-30 07:30:00,3.61,0.24,3.6179690435,0.0,0.0,0.0,3.61,0.24,3.6179690435,3.76,-0.78,3.840052083,0.0,0.0,0.0,3.76,-0.78,3.840052083
2020-04-30 08:00:00,3.811,0.292,3.8221701951,0.011,-0.008,0.0136014705,3.8,0.30000000000000004,3.8118237105,3.941,-0.718,4.005871316,0.011,-0.008,0.0136014705,3.93,-0.71,3.9936199118
2020-04-30 08:30:00,4.102,0.298,4.1128102315,0.002,-0.002,0.0028284271,4.1,0.30000000000000004,4.1109609582,3.852,-0.792,3.9325777805,0.002,-0.002,0.0028284271,3.85,-0.79,3.930216279
2020-04-30 09:00:00,4.2605,0.3995,4.279189234,0.0005,-0.0005,0.0007071068,4.26,0.4,4.2787381317,4.1805,-0.7205,4.2421339559,0.0005,-0.0005,0.0007071068,4.18,-0.72,4.2415563181
2020-04-30 09:30:00,4.062,0.135,4.0642427339,0.012,-0.015,0.0192093727,4.05,0.15,4.0527768258,4.542,-0.495,4.5688936298,0.012,-0.015,0.0192093727,4.53,-0.48,4.5553594809
2020-04-30 10:00:00,4.311,-0.196,4.3154532786,0.001,-0.006,0.0060827625,4.31,-0.19,4.3141859023,4.531,-0.016,4.5310282497,0.001,-0.006,0.0060827625,4.53,-0.01,4.5300110375
2020-04-30 10:30:00,4.6505,-0.052500000000000005,4.6507963297,0.0005,-0.0025,0.0025495098,4.65,-0.05,4.6502688094,4.5305,-0.0625,4.5309310853,0.0005,-0.0025,0.0025495098,4.53,-0.06,4.5303973336
2020-04-30 11:00:00,4.61,0.01,4.610010846,0.0,0.0,0.0,4.61,0.01,4.610010846,4.53,-0.18,4.5335747484999995,0.0,0.0,0.0,4.53,-0.18,4.5335747484999995
2020-04-30 11:30:00,4.6615,0.004,4.6615017162,0.0015,-0.006,0.0061846584,4.66,0.01,4.6600107296,4.5715,-0.186,4.5752823137,0.0015,-0.006,0.0061846584,4.57,-0.18,4.573543484
2020-04-30 12:00:00,4.688,0.051000000000000004,4.6882774022,0.028,-0.019,0.0338378486,4.66,0.07,4.6605257214,4.708,-0.069,4.7085056016,0.028,-0.019,0.0338378486,4.68,-0.05,4.6802670864
2020-04-30 12:30:00,4.6025,-0.045,4.6027199839,0.0625,-0.025,0.0673145601,4.54,-0.02,4.5400440526,4.8225,-0.145,4.8246793935,0.0625,-0.025,0.0673145601,4.76,-0.12,4.7615123648
2020-04-30 13:00:00,4.4205,0.005,4.4205028277,0.1005,-0.035,0.1064201579,4.32,0.04,4.3201851812,5.2005,-0.045,5.2006946892,0.1005,-0.035,0.1064201579,5.1,-0.01,5.1000098039
2020-04-30 13:30:00,4.3004999999999995,-0.059000000000000004,4.3009047013,0.1405,-0.049,0.1487993616,4.16,-0.01,4.1600120192,5.0905,-0.139,5.0923973971,0.1405,-0.049,0.1487993616,4.95,-0.09,4.9508181142000005
2020-04-30 14:00:00,4.009,0.031,4.0091198535,0.189,-0.069,0.2012013916,3.8200000000000003,0.1,3.8213086764,5.569,0.061,5.5693340715,0.189,-0.069,0.2012013916,5.38,0.13,5.3815704028
2020-04-30 14:30:00,3.785,0.0325,3.7851395285000002,0.185,-0.0675,0.1969295559,3.6,0.1,3.6013886211,5.625,-0.11750000000000001,5.6262270884,0.185,-0.0675,0.1969295559,5.44,-0.05,5.4402297746
2020-04-30 15:00:00,3.8855,0.4615,3.9128113295,0.1655,-0.0585,0.1755348968,3.7199999999999998,0.52,3.7561682603,5.4055,-0.4485,5.424074345,0.1655,-0.0585,0.1755348968,5.24,-0.39,5.2544933152
2020-04-30 15:30:00,3.8005,0.5825,3.8448805573,0.1405,-0.0475,0.1483121708,3.66,0.63,3.7138255209,5.5405,-0.5975,5.5726247406,0.1405,-0.0475,0.1483121708,5.4,-0.55,5.427936993
2020-04-30 16:00:00,3.6055,0.5675,3.6498885599,0.17550000000000002,-0.0625,0.1862968062,3.43,0.63,3.487377238,5.6155,-0.6725,5.6556252086,0.17550000000000002,-0.0625,0.1862968062,5.44,-0.61,5.4740935323
2020-04-30 16:30:00,3.932,0.5605,3.9717482612,0.192,-0.0695,0.2041916991,3.74,0.63,3.792690338,5.632,-0.5295,5.6568360636,0.192,-0.0695,0.2041916991,5.44,-0.46,5.459413888
2020-04-30 17:00:00,3.8955,0.4635,3.9229775044,0.20550000000000002,-0.0765,0.2192772218,3.69,0.54,3.7293028839,5.6455,-0.5665,5.6738516459,0.20550000000000002,-0.0765,0.2192772218,5.44,-0.49,5.4620234346
2020-04-30 17:30:00,3.888,0.4675,3.9160056498999998,0.198,-0.07250000000000001,0.2108559935,3.69,0.54,3.7293028839,5.828,-0.6525000000000001,5.8644130354,0.198,-0.07250000000000001,0.2108559935,5.63,-0.58,5.6597968161
2020-04-30 18:00:00,3.9995000000000003,0.357,4.0154015055,0.1995,-0.073,0.2124364611,3.8,0.43,3.8242515608,5.6895,-0.713,5.7340020274,0.1995,-0.073,0.2124364611,5.49,-0.64,5.5271783036
2020-04-30 18:30:00,4.0645,0.445,4.0887877482,0.1845,-0.065,0.1956150557,3.88,0.51,3.9133745029,5.8945,-0.705,5.9365103596,0.1845,-0.065,0.1956150557,5.71,-0.64,5.7457549547
2020-04-30 19:00:00,4.1855,0.418,4.2063207498,0.17550000000000002,-0.062,0.1861296591,4.01,0.48,4.038626004,5.7155000000000005,-0.652,5.7525684916,0.17550000000000002,-0.062,0.1861296591,5.54,-0.59,5.5713283874
2020-04-30 19:30:00,4.141,0.4365,4.1639420325,0.131,-0.043500000000000004,0.1380335104,4.01,0.48,4.038626004,5.761,-0.6335000000000001,5.7957262918,0.131,-0.043500000000000004,0.1380335104,5.63,-0.59,5.6608303278
2020-04-30 20:00:00,3.9825,0.389,4.0014531423,0.12250000000000001,-0.041,0.12917913920000001,3.86,0.43,3.883876929,5.6925,-0.671,5.7319104363,0.12250000000000001,-0.041,0.12917913920000001,5.57,-0.63,5.6055151414
2020-04-30 20:30:00,4.0975,0.4375,4.1207902761,0.1275,-0.0425,0.1343968006,3.9699999999999998,0.48,3.9989123521,5.7575,-0.6725,5.7966423471,0.1275,-0.0425,0.1343968006,5.63,-0.63,5.6651390098
2020-04-30 21:00:00,3.9735,0.328,3.987014704,0.12350000000000001,-0.042,0.1304463491,3.85,0.37,3.8677383572,5.5335,-0.672,5.5741552051,0.12350000000000001,-0.042,0.1304463491,5.41,-0.63,5.4465585465
2020-04-30 21:30:00,4.0685,0.387,4.0868644766,0.1285,-0.043000000000000003,0.13550369,3.94,0.43,3.9633950093,5.5085,-0.673,5.5494595458,0.1285,-0.043000000000000003,0.13550369,5.38,-0.63,5.4167610247999995
2020-04-30 22:00:00,3.9375,0.3865,3.9564237008000003,0.1275,-0.043500000000000004,0.1347163687,3.81,0.43,3.8341883105,5.3075,-0.6735,5.3500615417,0.1275,-0.043500000000000004,0.1347163687,5.18,-0.63,5.2181701774
2020-04-30 22:30:00,3.5225,0.3725,3.5421409486,0.1625,-0.0575,0.17237314180000002,3.36,0.43,3.3874031351,5.3025,-0.7375,5.3535420518,0.1625,-0.0575,0.17237314180000002,5.14,-0.68,5.1847854343
2020-04-30 23:00:00,3.645,0.8165,3.7353309425,0.155,-0.053500000000000006,0.163973321,3.49,0.87,3.596804137,4.845,-1.2035,4.9922376997,0.155,-0.053500000000000006,0.163973321,4.69,-1.15,4.8289336297
2020-04-30 23:30:00,3.6475,0.8150000000000001,3.7374431434,0.1575,-0.055,0.16682700620000002,3.49,0.87,3.596804137,4.5675,-1.205,4.7237782811999995,0.1575,-0.055,0.16682700620000002,4.41,-1.15,4.5574773724
2020-05-01 00:00:00,3.5845000000000002,0.8165,3.6763177908999998,0.1545,-0.053500000000000006,0.1635007645,3.43,0.87,3.5386155485,4.2945,-1.1635,4.4493215775,0.1545,-0.053500000000000006,0.1635007645,4.14,-1.11,4.2862221128
2020-05-01 00:30:00,3.328,0.8195,3.4274136386,0.148,-0.0505,0.15637854710000001,3.18,0.87,3.2968621445,4.4879999999999995,-1.0905,4.6185857413,0.148,-0.0505,0.15637854710000001,4.34,-1.04,4.4628690324
2020-05-01 01:00:00,3.324,0.8205,3.4237693044,0.14400000000000002,-0.0495,0.1522703188,3.18,0.87,3.2968621445,4.404,-1.0295,4.5227299555,0.14400000000000002,-0.0495,0.1522703188,4.26,-0.98,4.3712698384
2020-05-01 01:30:00,3.263,0.7895000000000001,3.3571534445,0.123,-0.0405,0.1294961389,3.14,0.8300000000000001,3.2478454397,4.293,-1.0805,4.4268870835000005,0.123,-0.0405,0.1294961389,4.17,-1.04,4.29773196
2020-05-01 02:00:00,3.4045,0.795,3.4960899946,0.10450000000000001,-0.035,0.11020548990000001,3.3,0.8300000000000001,3.4027782766,4.0145,-1.135,4.171862324,0.10450000000000001,-0.035,0.11020548990000001,3.91,-1.1,4.0617853218
2020-05-01 02:30:00,3.6189999999999998,0.8985000000000001,3.7288688969,0.049,-0.021500000000000002,0.05350934500000001,3.5700000000000003,0.92,3.6866380348,3.809,-1.1215,3.9706728964,0.049,-0.021500000000000002,0.05350934500000001,3.76,-1.1,3.9176013069
2020-05-01 03:00:00,3.7615,0.9595,3.8819482866,0.0415,-0.0205,0.0462871472,3.7199999999999998,0.98,3.8469208465999998,3.6315,-1.1905000000000001,3.8216596526,0.0415,-0.0205,0.0462871472,3.59,-1.17,3.7758442764
2020-05-01 03:30:00,3.7655000000000003,0.9590000000000001,3.8857008699,0.0455,-0.021,0.050112373700000004,3.7199999999999998,0.98,3.8469208465999998,3.4755000000000003,-1.191,3.6739054492000003,0.0455,-0.021,0.050112373700000004,3.43,-1.17,3.6240584984
2020-05-01 04:00:00,3.6305,0.89,3.7379981608,0.030500000000000003,-0.02,0.0364725924,3.6,0.91,3.7132330926,3.4605,-1.25,3.6793423665000002,0.030500000000000003,-0.02,0.0364725924,3.43,-1.23,3.6438715674
2020-05-01 04:30:00,3.6725,0.8905000000000001,3.7789213408,0.022500000000000003,-0.0195,0.0297741499,3.65,0.91,3.7617283262,3.5625,-1.2495,3.7752690633,0.022500000000000003,-0.0195,0.0297741499,3.54,-1.23,3.7475992315
2020-05-01 05:00:00,3.8015,0.9430000000000001,3.9167143437,0.0115,-0.017,0.0205243758,3.79,0.96,3.9096930826,3.5915,-1.2469999999999999,3.8018260415,0.0115,-0.017,0.0205243758,3.58,-1.23,3.7854061869
2020-05-01 05:30:00,3.8135,0.9395,3.9275237109,0.0235,-0.0205,0.031184932300000003,3.79,0.96,3.9096930826,3.5535,-1.2105000000000001,3.7540208444000003,0.0235,-0.0205,0.031184932300000003,3.5300000000000002,-1.19,3.7251845592
2020-05-01 06:00:00,3.7385,0.865,3.8372655954,0.0085,-0.015,0.0172409396,3.73,0.88,3.832401336,3.5385,-1.305,3.7714728224,0.0085,-0.015,0.0172409396,3.5300000000000002,-1.29,3.7583240946
2020-05-01 06:30:00,3.8200000000000003,0.909,3.9266628325,0.0,-0.001,0.001,3.8200000000000003,0.91,3.9268944473,3.5300000000000002,-1.291,3.75866745,0.0,-0.001,0.001,3.5300000000000002,-1.29,3.7583240946
2020-05-01 07:00:00,3.77,0.86,3.8668462602,0.0,0.0,0.0,3.77,0.86,3.8668462602,3.5,-1.29,3.7301608544000002,0.0,0.0,0.0,3.5,-1.29,3.7301608544000002
2020-05-01 07:30:00,3.88,0.6900000000000001,3.9408755372,0.0,0.0,0.0,3.88,0.6900000000000001,3.9408755372,3.43,-1.29,3.6645600009,0.0,0.0,0.0,3.43,-1.29,3.6645600009
2020-05-01 08:00:00,4.12,0.88,4.2129324704,0.0,0.0,0.0,4.12,0.88,4.2129324704,3.65,-1.29,3.8712530271,0.0,0.0,0.0,3.65,-1.29,3.8712530271
2020-05-01 08:30:00,3.56,0.62,3.6135854771,0.0,0.0,0.0,3.56,0.62,3.6135854771,3.18,-1.56,3.5420333144000002,0.0,0.0,0.0,3.18,-1.56,3.5420333144000002
2020-05-01 09:00:00,3.1145,0.399,3.1399540204,0.0145,-0.011,0.0182002747,3.1,0.41000000000000003,3.126995363,2.9345,-1.721,3.4019305181,0.0145,-0.011,0.0182002747,2.92,-1.71,3.3838587441
2020-05-01 09:30:00,3.1105,0.3985,3.1359229104,0.0105,-0.0115,0.015572411500000001,3.1,0.41000000000000003,3.126995363,2.9305,-1.7615,3.419168393,0.0105,-0.0115,0.015572411500000001,2.92,-1.75,3.4042473471
2020-05-01 10:00:00,3.6109999999999998,0.3115,3.6244107452,0.021,-0.018500000000000003,0.0279866039,3.59,0.33,3.6051352263,3.551,-1.3885,3.812811725,0.021,-0.018500000000000003,0.0279866039,3.5300000000000002,-1.37,3.7865287534
2020-05-01 10:30:00,3.8365,0.136,3.8389097736,0.0565,-0.024,0.0613860733,3.7800000000000002,0.16,3.783384728,3.9865,-0.9440000000000001,4.0967448358,0.0565,-0.024,0.0613860733,3.93,-0.92,4.036248258
2020-05-01 11:00:00,3.975,0.2205,3.9811110572,0.085,-0.029500000000000002,0.0899736072,3.89,0.25,3.898025141,4.175,-0.8495,4.2605487028999995,0.085,-0.029500000000000002,0.0899736072,4.09,-0.8200000000000001,4.1713906554
2020-05-01 11:30:00,3.9699999999999998,0.222,3.9762022081,0.08,-0.028,0.0847584804,3.89,0.25,3.898025141,4.33,-0.848,4.4122561122,0.08,-0.028,0.0847584804,4.25,-0.8200000000000001,4.3283830699
2020-05-01 12:00:00,4.0725,0.213,4.0780663616,0.1125,-0.037,0.11842824830000001,3.96,0.25,3.9678835668,4.4625,-0.857,4.544046132,0.1125,-0.037,0.11842824830000001,4.35,-0.8200000000000001,4.4266127005
2020-05-01 12:30:00,4.309,-0.037,4.3091588506,0.139,-0.047,0.14673104650000002,4.17,0.01,4.1700119904,4.489,-0.507,4.5175402599,0.139,-0.047,0.14673104650000002,4.35,-0.46,4.3742542222
2020-05-01 13:00:00,4.1125,-0.265,4.1210291494,0.1325,-0.045,0.1399330197,3.98,-0.22,3.9860757645,4.7425,-0.335,4.7543171171,0.1325,-0.045,0.1399330197,4.61,-0.29,4.6191124689
2020-05-01 13:30:00,4.1345,-0.2335,4.1410883231,0.1545,-0.053500000000000006,0.1635007645,3.98,-0.18,3.9840682725,4.5245,-0.3435,4.5375205234,0.1545,-0.053500000000000006,0.1635007645,4.37,-0.29,4.3796118549
2020-05-01 14:00:00,3.923,-0.232,3.9298540685,0.153,-0.052000000000000005,0.1615951732,3.77,-0.18,3.7742946361,4.853,-0.342,4.8650357655,0.153,-0.052000000000000005,0.1615951732,4.7,-0.29,4.7089383092
2020-05-01 14:30:00,3.9295,-0.23500000000000001,3.9365207036000003,0.1595,-0.055,0.16871647820000002,3.77,-0.18,3.7742946361,4.8595,-0.255,4.8661859038,0.1595,-0.055,0.16871647820000002,4.7,-0.2,4.7042533945
2020-05-01 15:00:00,3.948,-0.243,3.9554712740999998,0.178,-0.063,0.1888200201,3.77,-0.18,3.7742946361,4.678,-0.263,4.6853871772,0.178,-0.063,0.1888200201,4.5,-0.2,4.5044422518000005
2020-05-01 15:30:00,4.0205,-0.249,4.0282032285,0.1905,-0.069,0.20261108060000002,3.83,-0.18,3.834227432,4.6305,-0.319,4.6414751157000005,0.1905,-0.069,0.20261108060000002,4.44,-0.25,4.4470327186
2020-05-01 16:00:00,3.549,-0.193,3.5542439421000003,0.199,-0.073,0.2119669786,3.35,-0.12,3.3521485647,5.129,-0.323,5.1391604373,0.199,-0.073,0.2119669786,4.93,-0.25,4.9363346726
2020-05-01 16:30:00,3.741,-0.1885,3.7457460205,0.191,-0.0685,0.2029119267,3.55,-0.12,3.55202759,5.051,-0.28850000000000003,5.0592324764,0.191,-0.0685,0.2029119267,4.86,-0.22,4.8649768756
2020-05-01 17:00:00,3.8465,-0.1915,3.8512640133,0.1965,-0.07150000000000001,0.2091040411,3.65,-0.12,3.6519720700000002,4.9965,-0.29150000000000004,5.004995954,0.1965,-0.07150000000000001,0.2091040411,4.8,-0.22,4.8050390217
2020-05-01 17:30:00,3.8885,-0.23800000000000002,3.8957767197,0.1685,-0.058,0.1782028339,3.7199999999999998,-0.18,3.7243522927,5.0285,-0.278,5.0361787349,0.1685,-0.058,0.1782028339,4.86,-0.22,4.8649768756
2020-05-01 18:00:00,3.9655,-0.342,3.9802203771,0.17550000000000002,-0.062,0.1861296591,3.79,-0.28,3.8003289331000003,4.9455,-0.332,4.9566313409,0.17550000000000002,-0.062,0.1861296591,4.77,-0.27,4.7776353984
2020-05-01 18:30:00,4.1385,-0.289,4.1485784614,0.1685,-0.059000000000000004,0.17853080970000001,3.9699999999999998,-0.23,3.9766568874,5.0485,-0.289,5.0567650974,0.1685,-0.059000000000000004,0.17853080970000001,4.88,-0.23,4.8854170753
2020-05-01 19:00:00,4.1595,-0.2485,4.1669164258,0.1895,-0.0685,0.20150062030000002,3.9699999999999998,-0.18,3.9740785095,5.2095,-0.2985,5.2180448925,0.1895,-0.0685,0.20150062030000002,5.02,-0.23,5.0252661621
2020-05-01 19:30:00,3.9605,-0.271,3.9697608555,0.1505,-0.051000000000000004,0.15890641900000002,3.81,-0.22,3.8163464203,5.3305,-0.311,5.339564706,0.1505,-0.051000000000000004,0.15890641900000002,5.18,-0.26,5.186520992
2020-05-01 20:00:00,4.2845,-0.257,4.2922009797000005,0.1145,-0.037,0.12032975530000001,4.17,-0.22,4.1757993247,4.9645,-0.297,4.9733760415,0.1145,-0.037,0.12032975530000001,4.85,-0.26,4.8569640723
2020-05-01 20:30:00,4.2275,-0.223,4.2333775227,0.17750000000000002,-0.063,0.18834874570000001,4.05,-0.16,4.0531592616,5.0875,-0.323,5.0977431526,0.17750000000000002,-0.063,0.18834874570000001,4.91,-0.26,4.9168790915
2020-05-01 21:00:00,3.8335,-0.395,3.8537964723,0.1335,-0.045,0.1408802683,3.7,-0.35000000000000003,3.7165171868,5.0935,-0.34500000000000003,5.1051706387,0.1335,-0.045,0.1408802683,4.96,-0.30000000000000004,4.9690642982
2020-05-01 21:30:00,4.034,-0.327,4.04723177,0.114,-0.037,0.11985407790000001,3.92,-0.29,3.9307124036000003,5.124,-0.197,5.1277855844,0.114,-0.037,0.11985407790000001,5.01,-0.16,5.0125542391
2020-05-01 22:00:00,4.057,-0.398,4.0764755611,0.137,-0.048,0.1451654229,3.92,-0.35000000000000003,3.9355939831,4.567,-0.398,4.5843094355,0.137,-0.048,0.1451654229,4.43,-0.35000000000000003,4.4438046762
2020-05-01 22:30:00,4.017,-0.1005,4.0182569915,0.147,-0.0505,0.1554324612,3.87,-0.05,3.8703229839,4.317,-0.6705,4.3687594635,0.147,-0.0505,0.1554324612,4.17,-0.62,4.215839181
2020-05-01 23:00:00,4.1375,0.584,4.178511966,0.0675,-0.026000000000000002,0.0723342934,4.07,0.61,4.1154586622,4.0475,-1.306,4.2529862743999995,0.0675,-0.026000000000000002,0.0723342934,3.98,-1.28,4.1807654801
2020-05-01 23:30:00,3.797,0.522,3.8327135296,0.067,-0.028,0.0726154254,3.73,0.55,3.7703315504,4.047,-1.418,4.28823192,0.067,-0.028,0.0726154254,3.98,-1.3900000000000001,4.2157442996
2020-05-02 00:00:00,3.9255,0.6375000000000001,3.976928023,0.0155,-0.0125,0.0199123078,3.91,0.65,3.9636599249,3.9155,-1.2025000000000001,4.0959915161,0.0155,-0.0125,0.0199123078,3.9,-1.19,4.077511496
2020-05-02 00:30:00,3.6975,0.628,3.7504520061,0.0575,-0.022,0.0615650063,3.64,0.65,3.6975802899,3.6075,-1.422,3.8776462255,0.0575,-0.022,0.0615650063,3.55,-1.4,3.8160843806
2020-05-02 01:00:00,3.5245,0.5905,3.5736242808,0.0345,-0.0195,0.0396295344,3.49,0.61,3.5429084098,3.5845000000000002,-1.4895,3.881655639,0.0345,-0.0195,0.0396295344,3.55,-1.47,3.8423170093000003
2020-05-02 01:30:00,3.421,0.5955,3.4724431241,0.021,-0.0145,0.0255196003,3.4,0.61,3.4542871913,3.491,-1.4845000000000002,3.7935235929,0.021,-0.0145,0.0255196003,3.47,-1.47,3.7685275639
2020-05-02 02:00:00,3.4145,0.66,3.4777018633,0.0145,-0.01,0.017613915,3.4,0.67,3.4653859814,3.4845,-1.44,3.7703236266999998,0.0145,-0.01,0.017613915,3.47,-1.43,3.7531053809
2020-05-02 02:30:00,3.403,0.6645,3.4672711532,0.003,-0.0055000000000000005,0.0062649820000000005,3.4,0.67,3.4653859814,3.4130000000000003,-1.4355,3.7025976354,0.003,-0.0055000000000000005,0.0062649820000000005,3.41,-1.43,3.6977019891
2020-05-02 03:00:00,3.3705,0.5855,3.4209765419,0.0105,-0.0145,0.017902513800000002,3.36,0.6000000000000001,3.4131510368,3.2005,-1.5345,3.5493507153,0.0105,-0.0145,0.017902513800000002,3.19,-1.52,3.5336242019
2020-05-02 03:30:00,3.375,0.6565000000000001,3.4382578801,0.015,-0.0135,0.0201804361,3.36,0.67,3.4261494422,3.245,-1.4635,3.5597552233,0.015,-0.0135,0.0201804361,3.23,-1.45,3.5405366825
2020-05-02 04:00:00,3.36,0.5,3.3969986753,0.0,0.0,0.0,3.36,0.5,3.3969986753,3.14,-1.4,3.4379645141,0.0,0.0,0.0,3.14,-1.4,3.4379645141
2020-05-02 04:30:00,3.5,0.58,3.5477316697,0.0,0.0,0.0,3.5,0.58,3.5477316697,3.14,-1.33,3.4100586505,0.0,0.0,0.0,3.14,-1.33,3.4100586505
2020-05-02 05:00:00,3.45,0.51,3.4874919355,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.0,-1.4100000000000001,3.3148303124,0.0,0.0,0.0,3.0,-1.4100000000000001,3.3148303124
2020-05-02 05:30:00,3.5,0.51,3.5369619732,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.06,-1.4100000000000001,3.3692283983,0.0,0.0,0.0,3.06,-1.4100000000000001,3.3692283983
2020-05-02 06:00:00,3.5,0.51,3.5369619732,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.06,-1.4100000000000001,3.3692283983,0.0,0.0,0.0,3.06,-1.4100000000000001,3.3692283983
2020-05-02 06:30:00,3.45,0.51,3.4874919355,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.17,-1.4100000000000001,3.4694379948,0.0,0.0,0.0,3.17,-1.4100000000000001,3.4694379948
2020-05-02 07:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0.0,0.0,3.23,0.47000000000000003,3.2640159313,3.11,-1.4100000000000001,3.414703501,0.0,0.0,0.0,3.11,-1.4100000000000001,3.414703501
2020-05-02 07:30:00,2.791,0.2335,2.8007504798,0.001,-0.006500000000000001,0.0065764732,2.79,0.24,2.800303555,2.8810000000000002,-1.6365,3.3133507587,0.001,-0.006500000000000001,0.0065764732,2.88,-1.63,3.309274845
2020-05-02 08:00:00,3.26,0.4,3.2844482033,0.0,0.0,0.0,3.26,0.4,3.2844482033,3.14,-1.49,3.4755862815,0.0,0.0,0.0,3.14,-1.49,3.4755862815
2020-05-02 08:30:00,3.8325,0.5455,3.8711272906,0.0025,-0.0045000000000000005,0.0051478151000000005,3.83,0.55,3.8692893404,3.4325,-1.3545,3.6900848906,0.0025,-0.0045000000000000005,0.0051478151000000005,3.43,-1.35,3.6861090597
2020-05-02 09:00:00,3.795,0.4315,3.8194524804,0.005,-0.0085,0.009861541500000001,3.79,0.44,3.8154554119,3.515,-1.4585,3.8055810660000002,0.005,-0.0085,0.009861541500000001,3.51,-1.45,3.7977098362
2020-05-02 09:30:00,3.979,0.664,4.0340224342,0.019,-0.016,0.0248394847,3.96,0.68,4.0179596812,3.739,-1.466,4.0161271145,0.019,-0.016,0.0248394847,3.7199999999999998,-1.45,3.9926056655
2020-05-02 10:00:00,4.2265,0.6635,4.2782630237,0.0165,-0.0165,0.0233345238,4.21,0.68,4.2645632836,3.7365,-1.2565,3.9421091436,0.0165,-0.0165,0.0233345238,3.7199999999999998,-1.24,3.9212242986
2020-05-02 10:30:00,4.2195,0.229,4.2257095558,0.0095,-0.011,0.0145344419,4.21,0.24,4.2168353062,3.7295,-0.921,3.8415376153,0.0095,-0.011,0.0145344419,3.7199999999999998,-0.91,3.8296866713
2020-05-02 11:00:00,4.33,0.28950000000000004,4.3396670667,0.0,-0.0005,0.0005,4.33,0.29,4.3397004505,3.87,-0.9105000000000001,3.9756647557,0.0,-0.0005,0.0005,3.87,-0.91,3.9755502764
2020-05-02 11:30:00,4.1505,0.179,4.1543581032,0.0005,-0.001,0.0011180340000000002,4.15,0.18,4.1539017803,3.7105,-1.001,3.8431512135,0.0005,-0.001,0.0011180340000000002,3.71,-1.0,3.8424080991
2020-05-02 12:00:00,3.8040000000000003,0.035500000000000004,3.8041656444000003,0.004,-0.0045000000000000005,0.0060207973,3.8,0.04,3.8002105205000003,3.404,-1.1645,3.5976765071,0.004,-0.0045000000000000005,0.0060207973,3.4,-1.16,3.5924364991
2020-05-02 12:30:00,3.99,0.07,3.9906139877999998,0.0,0.0,0.0,3.99,0.07,3.9906139877999998,3.61,-1.16,3.7917937708,0.0,0.0,0.0,3.61,-1.16,3.7917937708
2020-05-02 13:00:00,4.2555,0.2255,4.2614704622,0.0155,-0.0145,0.021224985300000002,4.24,0.24,4.2467870208,3.8455,-0.9845,3.9695227043,0.0155,-0.0145,0.021224985300000002,3.83,-0.97,3.9509239426000002
2020-05-02 13:30:00,4.2825,0.22,4.2881471815,0.0425,-0.02,0.0469707356,4.24,0.24,4.2467870208,3.8325,-0.99,3.9583021929,0.0425,-0.02,0.0469707356,3.79,-0.97,3.9121605284000003
2020-05-02 14:00:00,4.173,-0.092,4.1740140153,0.053,-0.022,0.0573846669,4.12,-0.07,4.1205946173,3.843,-0.722,3.910234392,0.053,-0.022,0.0573846669,3.79,-0.7000000000000001,3.8541017112000002
2020-05-02 14:30:00,4.1215,-0.176,4.1252561436,0.07150000000000001,-0.026000000000000002,0.0760805494,4.05,-0.15,4.0527768258,3.9515000000000002,-0.376,3.9693485927000003,0.07150000000000001,-0.026000000000000002,0.0760805494,3.88,-0.35000000000000003,3.895754099
2020-05-02 15:00:00,4.037,-0.32,4.0496628255,0.08700000000000001,-0.03,0.0920271699,3.95,-0.29,3.9606312627999998,3.927,-0.29,3.9376933603,0.08700000000000001,-0.03,0.0920271699,3.84,-0.26,3.8487920183
2020-05-02 15:30:00,3.8455,-0.4555,3.8723830518,0.10550000000000001,-0.035500000000000004,0.11131262280000001,3.74,-0.42,3.7635090009,3.9455,-0.29550000000000004,3.9565503283,0.10550000000000001,-0.035500000000000004,0.11131262280000001,3.84,-0.26,3.8487920183
