Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-02 16:00:00,3.848,-0.456,3.8749245154,0.108,-0.036000000000000004,0.1138419958,3.74,-0.42,3.7635090009,4.038,-0.256,4.0461067707,0.108,-0.036000000000000004,0.1138419958,3.93,-0.22,3.9361529442
2020-05-02 16:30:00,4.0655,-0.395,4.0846438339,0.0655,-0.025,0.07010884390000001,4.0,-0.37,4.0170760511,4.0755,-0.245,4.0828574859,0.0655,-0.025,0.07010884390000001,4.01,-0.22,4.0160303784
2020-05-02 17:00:00,4.1635,-0.389,4.181632845,0.0335,-0.019,0.038512984800000004,4.13,-0.37,4.1465407269,4.0435,-0.299,4.0545398321,0.0335,-0.019,0.038512984800000004,4.01,-0.28,4.0197636746
2020-05-02 17:30:00,4.3705,-0.389,4.3877774841,0.030500000000000003,-0.019,0.0359339672,4.34,-0.37,4.355743335,4.1405,-0.299,4.1512818803,0.030500000000000003,-0.019,0.0359339672,4.11,-0.28,4.1195266718
2020-05-02 18:00:00,4.3545,-0.494,4.3824315454,0.0145,-0.014,0.020155644400000002,4.34,-0.48,4.3664630996,4.2045,-0.374,4.2211013077,0.0145,-0.014,0.020155644400000002,4.19,-0.36,4.2054369571
2020-05-02 18:30:00,4.4455,-0.5665,4.4814498212,0.0155,-0.0165,0.022638462800000002,4.43,-0.55,4.4640116487,4.3055,-0.2565,4.3131337216,0.0155,-0.0165,0.022638462800000002,4.29,-0.24,4.2967080422
2020-05-02 19:00:00,4.5615,-0.7565000000000001,4.623805197,0.0015,-0.006500000000000001,0.006670832000000001,4.5600000000000005,-0.75,4.6212660603,4.3715,0.053500000000000006,4.3718273639,0.0015,-0.006500000000000001,0.006670832000000001,4.37,0.06,4.3704118799
2020-05-02 19:30:00,4.52,-0.86,4.6010868281,0.0,0.0,0.0,4.52,-0.86,4.6010868281,4.37,-0.09,4.3709266752,0.0,0.0,0.0,4.37,-0.09,4.3709266752
2020-05-02 20:00:00,4.65,-0.76,4.7116982077,0.0,0.0,0.0,4.65,-0.76,4.7116982077,4.44,0.08,4.4407206622,0.0,0.0,0.0,4.44,0.08,4.4407206622
2020-05-02 20:30:00,4.54,-0.8300000000000001,4.6152464723,0.0,0.0,0.0,4.54,-0.8300000000000001,4.6152464723,4.28,0.03,4.2801051389,0.0,0.0,0.0,4.28,0.03,4.2801051389
2020-05-02 21:00:00,4.54,-0.7000000000000001,4.593647788,0.0,0.0,0.0,4.54,-0.7000000000000001,4.593647788,4.28,-0.08,4.2807475983,0.0,0.0,0.0,4.28,-0.08,4.2807475983
2020-05-02 21:30:00,4.54,-0.28,4.5486261662,0.0,0.0,0.0,4.54,-0.28,4.5486261662,4.18,-0.44,4.2030940984,0.0,0.0,0.0,4.18,-0.44,4.2030940984
2020-05-02 22:00:00,4.41,-0.32,4.4215947349,0.0,0.0,0.0,4.41,-0.32,4.4215947349,4.05,-0.53,4.0845317969,0.0,0.0,0.0,4.05,-0.53,4.0845317969
2020-05-02 22:30:00,4.34,0.17,4.3433282169,0.0,0.0,0.0,4.34,0.17,4.3433282169,3.88,-0.99,4.0043101778,0.0,0.0,0.0,3.88,-0.99,4.0043101778
2020-05-02 23:00:00,4.26,0.12,4.2616898057,0.0,0.0,0.0,4.26,0.12,4.2616898057,3.7800000000000002,-0.88,3.8810823233000002,0.0,0.0,0.0,3.7800000000000002,-0.88,3.8810823233000002
2020-05-02 23:30:00,4.11,0.04,4.1101946426,0.0,0.0,0.0,4.11,0.04,4.1101946426,3.59,-0.88,3.6962819157,0.0,0.0,0.0,3.59,-0.88,3.6962819157
2020-05-03 00:00:00,3.85,0.44,3.8750612898,0.0,0.0,0.0,3.85,0.44,3.8750612898,3.32,-1.47,3.6308814357,0.0,0.0,0.0,3.32,-1.47,3.6308814357
2020-05-03 00:30:00,3.8,0.63,3.8518696759,0.0,0.0,0.0,3.8,0.63,3.8518696759,3.2800000000000002,-1.52,3.6150795289,0.0,0.0,0.0,3.2800000000000002,-1.52,3.6150795289
2020-05-03 01:00:00,3.68,0.63,3.7335371968,0.0,0.0,0.0,3.68,0.63,3.7335371968,3.17,-1.52,3.5155796108,0.0,0.0,0.0,3.17,-1.52,3.5155796108
2020-05-03 01:30:00,3.59,0.6000000000000001,3.6397939502,0.0,0.0,0.0,3.59,0.6000000000000001,3.6397939502,3.08,-1.52,3.4346469979,0.0,0.0,0.0,3.08,-1.52,3.4346469979
2020-05-03 02:00:00,3.47,0.6000000000000001,3.5214911614,0.0,0.0,0.0,3.47,0.6000000000000001,3.5214911614,2.98,-1.63,3.3966601243,0.0,0.0,0.0,2.98,-1.63,3.3966601243
2020-05-03 02:30:00,3.52,0.66,3.5813405311,0.0,0.0,0.0,3.52,0.66,3.5813405311,3.02,-1.51,3.3764626460000002,0.0,0.0,0.0,3.02,-1.51,3.3764626460000002
2020-05-03 03:00:00,3.44,0.53,3.4805890306,0.0,0.0,0.0,3.44,0.53,3.4805890306,2.95,-1.6099999999999999,3.3607439653,0.0,0.0,0.0,2.95,-1.6099999999999999,3.3607439653
2020-05-03 03:30:00,3.48,0.61,3.5330581654,0.0,0.0,0.0,3.48,0.61,3.5330581654,2.95,-1.53,3.3231611457,0.0,0.0,0.0,2.95,-1.53,3.3231611457
2020-05-03 04:00:00,3.6,0.71,3.6693459908,0.0,0.0,0.0,3.6,0.71,3.6693459908,3.09,-1.53,3.4480429232,0.0,0.0,0.0,3.09,-1.53,3.4480429232
2020-05-03 04:30:00,3.4,0.63,3.45787507,0.0,0.0,0.0,3.4,0.63,3.45787507,2.96,-1.5899999999999999,3.3600148809,0.0,0.0,0.0,2.96,-1.5899999999999999,3.3600148809
2020-05-03 05:00:00,3.47,0.63,3.5267265275,0.0,0.0,0.0,3.47,0.63,3.5267265275,2.96,-1.56,3.3459228921,0.0,0.0,0.0,2.96,-1.56,3.3459228921
2020-05-03 05:30:00,3.47,0.63,3.5267265275,0.0,0.0,0.0,3.47,0.63,3.5267265275,2.96,-1.56,3.3459228921,0.0,0.0,0.0,2.96,-1.56,3.3459228921
2020-05-03 06:00:00,3.35,0.5,3.3871079109,0.0,0.0,0.0,3.35,0.5,3.3871079109,2.92,-1.5899999999999999,3.3248308228,0.0,0.0,0.0,2.92,-1.5899999999999999,3.3248308228
2020-05-03 06:30:00,3.35,0.55,3.3948490394,0.0,0.0,0.0,3.35,0.55,3.3948490394,2.98,-1.53,3.3498208907,0.0,0.0,0.0,2.98,-1.53,3.3498208907
2020-05-03 07:00:00,3.42,0.5,3.4563564631,0.0,0.0,0.0,3.42,0.5,3.4563564631,3.04,-1.47,3.3767588010000003,0.0,0.0,0.0,3.04,-1.47,3.3767588010000003
2020-05-03 07:30:00,3.35,0.41950000000000004,3.3761635402,0.0,-0.0005,0.0005,3.35,0.42,3.3762257034,3.08,-1.5305,3.4393066525,0.0,-0.0005,0.0005,3.08,-1.53,3.4390841804
2020-05-03 08:00:00,3.553,0.41050000000000003,3.5766351855,0.003,-0.0095,0.0099624294,3.55,0.42,3.5747587331,3.153,-1.5394999999999999,3.508770333,0.003,-0.0095,0.0099624294,3.15,-1.53,3.5019137625
2020-05-03 08:30:00,3.8205,0.556,3.8607455562,0.0005,-0.004,0.0040311289,3.8200000000000003,0.56,3.8608289265,3.3705,-1.374,3.6398003036,0.0005,-0.004,0.0040311289,3.37,-1.37,3.6378290229
2020-05-03 09:00:00,3.9925,0.5475,4.0298650722,0.0125,-0.0125,0.0176776695,3.98,0.56,4.0192039013,3.4625,-1.3825,3.7282988748,0.0125,-0.0125,0.0176776695,3.45,-1.37,3.7120614219
2020-05-03 09:30:00,4.185,0.5705,4.2237063404,0.025,-0.0195,0.031705677700000004,4.16,0.59,4.2016306358,3.635,-1.3195000000000001,3.8670796798,0.025,-0.0195,0.031705677700000004,3.61,-1.3,3.8369388841000003
2020-05-03 10:00:00,4.2620000000000005,0.47800000000000004,4.2887210215,0.052000000000000005,-0.022,0.0564623769,4.21,0.5,4.2395872441,3.792,-1.462,4.0640752946,0.052000000000000005,-0.022,0.0564623769,3.74,-1.44,4.0076426986
2020-05-03 10:30:00,4.5285,0.5185000000000001,4.5580867148,0.0485,-0.021500000000000002,0.053051861400000004,4.48,0.54,4.5124272847,4.0985,-1.1815,4.2654008604,0.0485,-0.021500000000000002,0.053051861400000004,4.05,-1.16,4.212849392
2020-05-03 11:00:00,4.53,0.1885,4.5339201856999995,0.05,-0.021500000000000002,0.054426556,4.48,0.21,4.4849191743,4.1,-0.9515,4.2089609466,0.05,-0.021500000000000002,0.054426556,4.05,-0.93,4.1554061173
2020-05-03 11:30:00,4.6705,0.194,4.6745273825,0.0205,-0.016,0.0260048072,4.65,0.21,4.6547395201,4.3105,-0.9460000000000001,4.4130857968,0.0205,-0.016,0.0260048072,4.29,-0.93,4.3896469106
2020-05-03 12:00:00,4.678,0.051000000000000004,4.6782779952,0.028,-0.019,0.0338378486,4.65,0.07,4.6505268519000005,4.148,-1.009,4.2689559614,0.028,-0.019,0.0338378486,4.12,-0.99,4.2372750678
2020-05-03 12:30:00,4.8605,-0.41650000000000004,4.8783124644,0.0205,-0.0165,0.0263153947,4.84,-0.4,4.8565007979,4.3505,-0.4665,4.3754396922,0.0205,-0.0165,0.0263153947,4.33,-0.45,4.3533205717
2020-05-03 13:00:00,4.842,-0.41000000000000003,4.8593275255,0.002,-0.01,0.010198039,4.84,-0.4,4.8565007979,4.482,-0.38,4.4980800349,0.002,-0.01,0.010198039,4.48,-0.37,4.4952530518
2020-05-03 13:30:00,4.842,-0.406,4.8589916649,0.002,-0.006,0.0063245553000000005,4.84,-0.4,4.8565007979,4.482,-0.536,4.513936198,0.002,-0.006,0.0063245553000000005,4.48,-0.53,4.5112415143
2020-05-03 14:00:00,4.845,-0.3125,4.8550675845,0.005,-0.0125,0.013462912,4.84,-0.30000000000000004,4.8492886076,4.545,-0.4525,4.5674698959,0.005,-0.0125,0.013462912,4.54,-0.44,4.5612717525
2020-05-03 14:30:00,4.7025,-0.35750000000000004,4.716069603,0.0025,-0.007500000000000001,0.0079056942,4.7,-0.35000000000000003,4.7130138977,4.4125,-0.5175000000000001,4.4427426777,0.0025,-0.007500000000000001,0.0079056942,4.41,-0.51,4.4393918502
2020-05-03 15:00:00,4.7,-0.291,4.709,0.0,-0.001,0.001,4.7,-0.29,4.7089383092,4.36,-0.511,4.3898429357,0.0,-0.001,0.001,4.36,-0.51,4.389726643
2020-05-03 15:30:00,4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,4.58,-0.33,4.5918732560999995,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005
2020-05-03 16:00:00,4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,4.58,-0.33,4.5918732560999995,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005
2020-05-03 16:30:00,4.7,-0.281,4.7083926132,0.0,-0.001,0.001,4.7,-0.28,4.7083330383,4.34,-0.511,4.3699795194,0.0,-0.001,0.001,4.34,-0.51,4.3698626981
2020-05-03 17:00:00,4.59,-0.33,4.6018474551,0.0,0.0,0.0,4.59,-0.33,4.6018474551,4.23,-0.51,4.2606337557,0.0,0.0,0.0,4.23,-0.51,4.2606337557
2020-05-03 17:30:00,4.63,-0.33,4.6417453614,0.0,0.0,0.0,4.63,-0.33,4.6417453614,4.26,-0.51,4.2904195599,0.0,0.0,0.0,4.26,-0.51,4.2904195599
2020-05-03 18:00:00,4.5,-0.48,4.5255275936,0.0,0.0,0.0,4.5,-0.48,4.5255275936,4.15,-0.67,4.2037364332,0.0,0.0,0.0,4.15,-0.67,4.2037364332
2020-05-03 18:30:00,4.5,-0.93,4.5950952112,0.0,0.0,0.0,4.5,-0.93,4.5950952112,4.29,-0.17,4.2933669771,0.0,0.0,0.0,4.29,-0.17,4.2933669771
2020-05-03 19:00:00,4.42,-1.01,4.5339276571,0.0,0.0,0.0,4.42,-1.01,4.5339276571,4.19,-0.21,4.1952592292,0.0,0.0,0.0,4.19,-0.21,4.1952592292
2020-05-03 19:30:00,4.42,-0.9400000000000001,4.5188494111,0.0,0.0,0.0,4.42,-0.9400000000000001,4.5188494111,4.24,-0.11,4.2414266468,0.0,0.0,0.0,4.24,-0.11,4.2414266468
2020-05-03 20:00:00,4.29,-0.9400000000000001,4.391776406,0.0,0.0,0.0,4.29,-0.9400000000000001,4.391776406,4.24,-0.11,4.2414266468,0.0,0.0,0.0,4.24,-0.11,4.2414266468
2020-05-03 20:30:00,4.29,-0.98,4.4005113339,0.0,0.0,0.0,4.29,-0.98,4.4005113339,4.28,-0.11,4.2814133181,0.0,0.0,0.0,4.28,-0.11,4.2814133181
2020-05-03 21:00:00,4.29,-0.98,4.4005113339,0.0,0.0,0.0,4.29,-0.98,4.4005113339,4.28,-0.18,4.2837833745000005,0.0,0.0,0.0,4.28,-0.18,4.2837833745000005
2020-05-03 21:30:00,4.22,-0.98,4.3322973121,0.0,0.0,0.0,4.22,-0.98,4.3322973121,4.19,-0.13,4.1920162213,0.0,0.0,0.0,4.19,-0.13,4.1920162213
2020-05-03 22:00:00,4.18,-0.71,4.239870281,0.0,0.0,0.0,4.18,-0.71,4.239870281,4.03,-0.39,4.0488269906,0.0,0.0,0.0,4.03,-0.39,4.0488269906
2020-05-03 22:30:00,4.02,-0.48,4.0485552979,0.0,0.0,0.0,4.02,-0.48,4.0485552979,3.9,-0.66,3.9554519337,0.0,0.0,0.0,3.9,-0.66,3.9554519337
2020-05-03 23:00:00,3.87,-0.31,3.8823961673,0.0,0.0,0.0,3.87,-0.31,3.8823961673,3.67,-0.85,3.7671474619,0.0,0.0,0.0,3.67,-0.85,3.7671474619
2020-05-03 23:30:00,3.39,0.01,3.3900147492,0.0,0.0,0.0,3.39,0.01,3.3900147492,3.19,-1.53,3.5379372521,0.0,0.0,0.0,3.19,-1.53,3.5379372521
2020-05-04 00:00:00,2.96,0.28,2.9732137495,0.0,0.0,0.0,2.96,0.28,2.9732137495,2.86,-1.94,3.4558935169,0.0,0.0,0.0,2.86,-1.94,3.4558935169
2020-05-04 00:30:00,3.2,0.33,3.2169706247,0.0,0.0,0.0,3.2,0.33,3.2169706247,2.9699999999999998,-1.65,3.3975579465,0.0,0.0,0.0,2.9699999999999998,-1.65,3.3975579465
2020-05-04 01:00:00,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066,2.9699999999999998,-1.7000000000000002,3.4221192264,0.0,0.0,0.0,2.9699999999999998,-1.7000000000000002,3.4221192264
2020-05-04 01:30:00,2.76,0.25,2.7712993342,0.0,0.0,0.0,2.76,0.25,2.7712993342,2.5700000000000003,-1.8900000000000001,3.1901410627,0.0,0.0,0.0,2.5700000000000003,-1.8900000000000001,3.1901410627
2020-05-04 02:00:00,1.7425000000000002,0.62,1.8495151392,0.0925,0.0,0.0925,1.65,0.62,1.7626400654,1.6625,-1.54,2.266165539,0.0925,0.0,0.0925,1.57,-1.54,2.1992044016
2020-05-04 02:30:00,1.1495,1.21,1.6689668211000002,0.23950000000000002,0.0,0.23950000000000002,0.91,1.21,1.514001321,1.1995,-0.96,1.5363594143000001,0.23950000000000002,0.0,0.23950000000000002,0.96,-0.96,1.3576450199
2020-05-04 03:00:00,1.0695000000000001,1.21,1.6149087436,0.46950000000000003,0.0,0.46950000000000003,0.6000000000000001,1.21,1.3505924625999999,1.0595,-1.03,1.4776468624,0.46950000000000003,0.0,0.46950000000000003,0.59,-1.03,1.1870130581
2020-05-04 03:30:00,2.041,1.18,2.3575582708000002,0.07100000000000001,0.0,0.07100000000000001,1.97,1.18,2.2963666955,1.921,-0.62,2.0185740016000002,0.07100000000000001,0.0,0.07100000000000001,1.85,-0.62,1.9511278789
2020-05-04 04:00:00,2.54,0.87,2.6848649873,0.0,0.0,0.0,2.54,0.87,2.6848649873,2.45,-0.07,2.450999796,0.0,0.0,0.0,2.45,-0.07,2.450999796
2020-05-04 04:30:00,2.5700000000000003,0.87,2.7132637174000003,0.0,0.0,0.0,2.5700000000000003,0.87,2.7132637174000003,2.45,-0.07,2.450999796,0.0,0.0,0.0,2.45,-0.07,2.450999796
2020-05-04 05:00:00,2.5700000000000003,0.87,2.7132637174000003,0.0,0.0,0.0,2.5700000000000003,0.87,2.7132637174000003,2.5300000000000002,-0.04,2.5303161858000003,0.0,0.0,0.0,2.5300000000000002,-0.04,2.5303161858000003
2020-05-04 05:30:00,2.501,0.7955,2.624465898,0.001,-0.0045000000000000005,0.0046097722,2.5,0.8,2.6248809497,2.451,-0.10450000000000001,2.4532267017000002,0.001,-0.0045000000000000005,0.0046097722,2.45,-0.1,2.452039967
2020-05-04 06:00:00,2.44,0.8,2.5678006153,0.0,0.0,0.0,2.44,0.8,2.5678006153,2.55,-0.1,2.551960031,0.0,0.0,0.0,2.55,-0.1,2.551960031
2020-05-04 06:30:00,2.52,0.86,2.6627053911000003,0.0,0.0,0.0,2.52,0.86,2.6627053911000003,2.63,-0.03,2.6301710971,0.0,0.0,0.0,2.63,-0.03,2.6301710971
2020-05-04 07:00:00,2.91,0.21,2.9175674798999998,0.0,0.0,0.0,2.91,0.21,2.9175674798999998,2.93,-0.7000000000000001,3.0124574686,0.0,0.0,0.0,2.93,-0.7000000000000001,3.0124574686
2020-05-04 07:30:00,2.91,-0.30000000000000004,2.9254230463,0.0,0.0,0.0,2.91,-0.30000000000000004,2.9254230463,2.93,-1.4,3.2472911788,0.0,0.0,0.0,2.93,-1.4,3.2472911788
2020-05-04 08:00:00,3.34,-0.1,3.3414966707,0.0,0.0,0.0,3.34,-0.1,3.3414966707,3.42,-1.2,3.6244171945,0.0,0.0,0.0,3.42,-1.2,3.6244171945
2020-05-04 08:30:00,3.56,0.02,3.5600561793,0.0,0.0,0.0,3.56,0.02,3.5600561793,3.5700000000000003,-1.07,3.7269021989,0.0,0.0,0.0,3.5700000000000003,-1.07,3.7269021989
2020-05-04 09:00:00,2.901,-0.134,2.9040931459,0.001,-0.004,0.0041231056,2.9,-0.13,2.9029123307,3.101,-1.224,3.3338231807,0.001,-0.004,0.0041231056,3.1,-1.22,3.331426121
2020-05-04 09:30:00,3.6335,0.127,3.6357188079,0.0135,-0.013000000000000001,0.018741664800000002,3.62,0.14,3.6227061708,3.8235,-0.933,3.9356881546,0.0135,-0.013000000000000001,0.018741664800000002,3.81,-0.92,3.9195025195
2020-05-04 10:00:00,3.91,0.3395,3.9247114862,0.02,-0.0205,0.028640007000000002,3.89,0.36,3.9066225822,3.98,-0.7505000000000001,4.0501420037,0.02,-0.0205,0.028640007000000002,3.96,-0.73,4.0267232336
2020-05-04 10:30:00,3.681,0.006500000000000001,3.6810057389,0.041,-0.0235,0.0472572746,3.64,0.03,3.6401236243,4.071,-0.3635,4.0871962578,0.041,-0.0235,0.0472572746,4.03,-0.34,4.0443170004
2020-05-04 11:00:00,3.4295,-0.165,3.4334669432,0.0495,-0.025,0.0554549367,3.38,-0.14,3.3828981658,4.0795,-0.225,4.085700093,0.0495,-0.025,0.0554549367,4.03,-0.2,4.0349597272
2020-05-04 11:30:00,3.886,-0.041,3.8862162832,0.026000000000000002,-0.021,0.0334215499,3.86,-0.02,3.8600518131,4.486,-0.121,4.487631558,0.026000000000000002,-0.021,0.0334215499,4.46,-0.1,4.4611209354
2020-05-04 12:00:00,3.8955,0.019,3.8955463352,0.035500000000000004,-0.021,0.0412462119,3.86,0.04,3.8602072483,4.8055,-0.041,4.8056749006,0.035500000000000004,-0.021,0.0412462119,4.77,-0.02,4.7700419285
2020-05-04 12:30:00,4.031,0.0165,4.0310337694,0.051000000000000004,-0.0235,0.0561538066,3.98,0.04,3.9802009999,4.821,-0.043500000000000004,4.8211962468,0.051000000000000004,-0.0235,0.0561538066,4.77,-0.02,4.7700419285
2020-05-04 13:00:00,4.12,0.0205,4.1200510009,0.03,-0.0195,0.0357805813,4.09,0.04,4.0901955943,4.74,-0.0695,4.7405094927,0.03,-0.0195,0.0357805813,4.71,-0.05,4.7102653853
2020-05-04 13:30:00,4.053,-0.0745,4.053684651,0.033,-0.0245,0.0411004866,4.02,-0.05,4.0203109332,4.573,-0.14450000000000002,4.575282423,0.033,-0.0245,0.0411004866,4.54,-0.12,4.5415856262
2020-05-04 14:00:00,4.114,0.019,4.1140438743,0.024,-0.021,0.0318904374,4.09,0.04,4.0901955943,4.564,-0.061,4.5644076286,0.024,-0.021,0.0318904374,4.54,-0.04,4.540176208
2020-05-04 14:30:00,4.017,-0.0565,4.0173973229,0.057,-0.026500000000000003,0.06285896910000001,3.96,-0.03,3.9601136347,4.5969999999999995,-0.14650000000000002,4.5993337833,0.057,-0.026500000000000003,0.06285896910000001,4.54,-0.12,4.5415856262
2020-05-04 15:00:00,3.9665,-0.053500000000000006,3.9668607866,0.0565,-0.0235,0.0611923198,3.91,-0.03,3.9101150878,4.7665,-0.10350000000000001,4.7676235694999995,0.0565,-0.0235,0.0611923198,4.71,-0.08,4.7106793565
2020-05-04 15:30:00,3.755,-0.0565,3.7554250424999998,0.055,-0.026500000000000003,0.061051208,3.7,-0.03,3.7001216196,4.765,-0.10650000000000001,4.766190014,0.055,-0.026500000000000003,0.061051208,4.71,-0.08,4.7106793565
2020-05-04 16:00:00,3.765,-0.056,3.7654164444,0.065,-0.026000000000000002,0.07000714250000001,3.7,-0.03,3.7001216196,4.885,-0.106,4.8861499158,0.065,-0.026000000000000002,0.07000714250000001,4.82,-0.08,4.8206638547
2020-05-04 16:30:00,3.8905000000000003,0.014,3.8905251895,0.060500000000000005,-0.026000000000000002,0.0658502088,3.83,0.04,3.8302088716,5.0705,-0.056,5.0708092303,0.060500000000000005,-0.026000000000000002,0.0658502088,5.01,-0.03,5.0100898196
2020-05-04 17:00:00,3.843,-0.3235,3.8565919216,0.093,-0.0335,0.0988496333,3.75,-0.29,3.7611966181,5.173,0.1365,5.1748006,0.093,-0.0335,0.0988496333,5.08,0.17,5.0828436923
2020-05-04 17:30:00,3.774,-0.553,3.8143000669,0.094,-0.033,0.0996242942,3.68,-0.52,3.716557547,5.414,0.387,5.4278140167,0.094,-0.033,0.0996242942,5.32,0.42,5.3365531947000004
2020-05-04 18:00:00,3.8145,-0.633,3.8666651329,0.0945,-0.033,0.1000962037,3.7199999999999998,-0.6000000000000001,3.7680764323,5.3545,0.28700000000000003,5.3621860514,0.0945,-0.033,0.1000962037,5.26,0.32,5.2697248505
2020-05-04 18:30:00,3.8445,-0.5905,3.889584875,0.0845,-0.030500000000000003,0.0898359616,3.76,-0.56,3.8014733985999998,5.5445,0.3295,5.5542821768,0.0845,-0.030500000000000003,0.0898359616,5.46,0.36,5.4718552612
2020-05-04 19:00:00,3.6525,-0.633,3.7069455418,0.0925,-0.033,0.09821023370000001,3.56,-0.6000000000000001,3.6102077503,5.6525,0.28700000000000003,5.6597813783,0.0925,-0.033,0.09821023370000001,5.5600000000000005,0.32,5.5692010199
2020-05-04 19:30:00,3.3415,-0.5425,3.3852516155,0.0915,-0.0325,0.0971004634,3.25,-0.51,3.2897720286,6.0015,0.28750000000000003,6.008382353,0.0915,-0.0325,0.0971004634,5.91,0.32,5.9186569422
2020-05-04 20:00:00,3.5324999999999998,-0.5795,3.5797173771,0.0825,-0.029500000000000002,0.0876156379,3.45,-0.55,3.4935655139,5.7325,0.29050000000000004,5.7398559651,0.0825,-0.029500000000000002,0.0876156379,5.65,0.32,5.6590546914
2020-05-04 20:30:00,3.526,-0.6475000000000001,3.5849591699000003,0.076,-0.0275,0.08082233600000001,3.45,-0.62,3.5052674648,5.596,0.29250000000000004,5.603639197,0.076,-0.0275,0.08082233600000001,5.52,0.32,5.5292675826
2020-05-04 21:00:00,3.7265,-0.645,3.7819078849,0.0665,-0.025,0.0710440005,3.66,-0.62,3.7121422387000003,5.3865,0.295,5.3945720173,0.0665,-0.025,0.0710440005,5.32,0.32,5.3296153707
2020-05-04 21:30:00,3.688,-0.584,3.7339523296,0.098,-0.034,0.1037304198,3.59,-0.55,3.6318865621,5.468,0.356,5.479576626,0.098,-0.034,0.1037304198,5.37,0.39,5.3841433859
2020-05-04 22:00:00,3.344,-0.6000000000000001,3.3974013599,0.14400000000000002,-0.05,0.15243359210000001,3.2,-0.55,3.246921619,5.624,0.22,5.6283013423,0.14400000000000002,-0.05,0.15243359210000001,5.48,0.27,5.4866474281
2020-05-04 22:30:00,3.1365,-0.597,3.1928108698,0.1365,-0.047,0.1443649888,3.0,-0.55,3.05,5.5365,0.263,5.5427431160000005,0.1365,-0.047,0.1443649888,5.4,0.31,5.408890829
2020-05-04 23:00:00,2.8955,-0.5965,2.9563038579,0.1355,-0.0465,0.1432567625,2.76,-0.55,2.8142672226,5.4955,0.17350000000000002,5.4982381269000005,0.1355,-0.0465,0.1432567625,5.36,0.22,5.3645130254
2020-05-04 23:30:00,2.5925000000000002,-0.599,2.6608001145999998,0.14250000000000002,-0.049,0.1506892498,2.45,-0.55,2.5109759059,5.2825,0.021,5.2825417414,0.14250000000000002,-0.049,0.1506892498,5.14,0.07,5.1404766316
2020-05-05 00:00:00,2.7095000000000002,-0.17950000000000002,2.7154392831000003,0.1695,-0.059500000000000004,0.1796399176,2.54,-0.12,2.5428330657,5.0695,-0.2795,5.0771990802,0.1695,-0.059500000000000004,0.1796399176,4.9,-0.22,4.9049362891
2020-05-05 00:30:00,2.5655,-0.0685,2.5664143274,0.1655,-0.0585,0.1755348968,2.4,-0.01,2.4000208332,5.0655,-0.2785,5.0731501555,0.1655,-0.0585,0.1755348968,4.9,-0.22,4.9049362891
2020-05-05 01:00:00,2.429,-0.219,2.4388525991,0.169,-0.059000000000000004,0.17900279330000002,2.26,-0.16,2.2656566377000003,4.749,-0.40900000000000003,4.7665796962,0.169,-0.059000000000000004,0.17900279330000002,4.58,-0.35000000000000003,4.5933538945
2020-05-05 01:30:00,2.5564999999999998,0.1365,2.5601415,0.1565,-0.053500000000000006,0.1653919587,2.4,0.19,2.4075090862,4.4965,-0.7535000000000001,4.5591966946,0.1565,-0.053500000000000006,0.1653919587,4.34,-0.7000000000000001,4.3960891711
2020-05-05 02:00:00,2.532,0.3395,2.5546593217,0.17200000000000001,-0.060500000000000005,0.1823300579,2.36,0.4,2.3936582881,4.412,-0.8605,4.4951311716,0.17200000000000001,-0.060500000000000005,0.1823300579,4.24,-0.8,4.3148116993
2020-05-05 02:30:00,2.5140000000000002,0.34700000000000003,2.537834707,0.154,-0.053,0.1628649747,2.36,0.4,2.3936582881,4.514,-0.853,4.593887787,0.154,-0.053,0.1628649747,4.36,-0.8,4.4327869337
2020-05-05 03:00:00,2.5505,0.28200000000000003,2.5660425269,0.1405,-0.048,0.1484730615,2.41,0.33,2.4324884378,4.3405000000000005,-0.808,4.4150655997,0.1405,-0.048,0.1484730615,4.2,-0.76,4.2682080549
2020-05-05 03:30:00,2.6470000000000002,0.245,2.6583141274,0.157,-0.055,0.166355042,2.49,0.30000000000000004,2.508007177,4.097,-0.8150000000000001,4.1772759066,0.157,-0.055,0.166355042,3.94,-0.76,4.0126300602
2020-05-05 04:00:00,2.7560000000000002,0.3635,2.7798683872,0.136,-0.0465,0.14372978120000002,2.62,0.41000000000000003,2.6518861212,4.306,-0.7165,4.3652042621,0.136,-0.0465,0.14372978120000002,4.17,-0.67,4.2234819758
2020-05-05 04:30:00,2.429,0.196,2.4368949505,0.129,-0.044,0.13629746880000002,2.3,0.24,2.3124878378,4.249,-0.8140000000000001,4.3262682534,0.129,-0.044,0.13629746880000002,4.12,-0.77,4.1913363024
2020-05-05 05:00:00,2.4425,0.24050000000000002,2.454311818,0.14250000000000002,-0.0495,0.15085257700000002,2.3,0.29,2.3182105168,4.2625,-0.7695000000000001,4.3314012167,0.14250000000000002,-0.0495,0.15085257700000002,4.12,-0.72,4.1824394795
2020-05-05 05:30:00,2.434,0.24450000000000002,2.4462494251,0.134,-0.0455,0.1415141336,2.3,0.29,2.3182105168,4.254,-0.8355,4.3352711853,0.134,-0.0455,0.1415141336,4.12,-0.79,4.1950566146
2020-05-05 06:00:00,2.356,0.0755,2.3572094201000002,0.156,-0.0545,0.16524602870000002,2.2,0.13,2.2038375621,4.156,-0.9045000000000001,4.2532876989,0.156,-0.0545,0.16524602870000002,4.0,-0.85,4.0893153461
2020-05-05 06:30:00,2.052,-0.1525,2.0576589246,0.152,-0.052500000000000005,0.1608112247,1.9,-0.1,1.902629759,3.752,-1.1825,3.9339306361,0.152,-0.052500000000000005,0.1608112247,3.6,-1.13,3.7731816813
2020-05-05 07:00:00,1.883,-0.0665,1.8841738906,0.183,-0.0665,0.1947081149,1.7000000000000002,0.0,1.7000000000000002,3.653,-1.0965,3.8140164197,0.183,-0.0665,0.1947081149,3.47,-1.03,3.6196408662
2020-05-05 07:30:00,1.6640000000000001,0.708,1.8083583716,0.17400000000000002,-0.062,0.1847159982,1.49,0.77,1.6772000477,3.424,-0.192,3.4293789525,0.17400000000000002,-0.062,0.1847159982,3.25,-0.13,3.2525989608
2020-05-05 08:00:00,1.65,0.7145,1.7980573545,0.16,-0.0555,0.1693524431,1.49,0.77,1.6772000477,3.61,-0.1855,3.6147628207,0.16,-0.0555,0.1693524431,3.45,-0.13,3.4524484066
2020-05-05 08:30:00,1.7745000000000002,0.778,1.9375588378000002,0.1245,-0.042,0.131393493,1.65,0.8200000000000001,1.8425254408,3.7245,-0.132,3.7268383719,0.1245,-0.042,0.131393493,3.6,-0.09,3.6011248243000002
2020-05-05 09:00:00,2.044,0.8135,2.199935965,0.134,-0.0465,0.141838817,1.9100000000000001,0.86,2.094683747,3.854,-0.0765,3.8547591689000003,0.134,-0.0465,0.141838817,3.7199999999999998,-0.03,3.7201209658
2020-05-05 09:30:00,2.39,0.8,2.520337279,0.17,-0.06,0.1802775638,2.22,0.86,2.3807561824,3.6,-0.09,3.6011248243000002,0.17,-0.06,0.1802775638,3.43,-0.03,3.4301311928000002
2020-05-05 10:00:00,2.26,0.8445,2.412629323,0.16,-0.0555,0.1693524431,2.1,0.9,2.2847319318,3.98,-0.0855,3.9809182672,0.16,-0.0555,0.1693524431,3.8200000000000003,-0.03,3.8201177992
2020-05-05 10:30:00,2.3055,0.847,2.4561635227,0.1555,-0.053,0.1642840528,2.15,0.9,2.3307724042,3.9055,-0.083,3.9063818618,0.1555,-0.053,0.1642840528,3.75,-0.03,3.7501199981
2020-05-05 11:00:00,2.2095000000000002,0.84,2.3637872683,0.1695,-0.06,0.1798061456,2.04,0.9,2.2297085011,3.9195,-0.09,3.9205331589,0.1695,-0.06,0.1798061456,3.75,-0.03,3.7501199981
2020-05-05 11:30:00,2.293,0.851,2.4458229699,0.14300000000000002,-0.049,0.1511621646,2.15,0.9,2.3307724042,3.943,-0.079,3.9437913231,0.14300000000000002,-0.049,0.1511621646,3.8,-0.03,3.8001184192
2020-05-05 12:00:00,2.482,0.851,2.623837838,0.14200000000000002,-0.049,0.1502165104,2.34,0.9,2.5071098899,3.942,-0.079,3.9427915238,0.14200000000000002,-0.049,0.1502165104,3.8,-0.03,3.8001184192
2020-05-05 12:30:00,2.4555,0.861,2.6020763344,0.1155,-0.039,0.1219067266,2.34,0.9,2.5071098899,4.2155,-0.069,4.2160646639,0.1155,-0.039,0.1219067266,4.1,-0.03,4.1001097546
2020-05-05 13:00:00,2.6215,0.8475,2.7550895630000003,0.1515,-0.052500000000000005,0.160338704,2.47,0.9,2.6288590681,3.8815,-0.0825,3.8823766561,0.1515,-0.052500000000000005,0.160338704,3.73,-0.03,3.7301206415
2020-05-05 13:30:00,2.4375,0.885,2.5931893971999997,0.1575,-0.055,0.16682700620000002,2.2800000000000002,0.9400000000000001,2.4661711214,3.9575,-0.085,3.9584127185,0.1575,-0.055,0.16682700620000002,3.8,-0.03,3.8001184192
2020-05-05 14:00:00,2.1665,0.9515,2.3662363576,0.1665,-0.0585,0.176478044,2.0,1.01,2.2405579662,4.0765,-0.1285,4.0785247946,0.1665,-0.0585,0.176478044,3.91,-0.07,3.9106265483
2020-05-05 14:30:00,1.9809999999999999,0.9135000000000001,2.1814773091,0.161,-0.0565,0.1706260531,1.82,0.97,2.0623530251,4.021,-0.08650000000000001,4.0219302891,0.161,-0.0565,0.1706260531,3.86,-0.03,3.8601165786
2020-05-05 15:00:00,2.102,0.852,2.2681066994,0.14200000000000002,-0.048,0.14989329540000002,1.96,0.9,2.1567568245,3.842,-0.078,3.8427916935,0.14200000000000002,-0.048,0.14989329540000002,3.7,-0.03,3.7001216196
2020-05-05 15:30:00,2.127,0.853,2.2916670788,0.137,-0.047,0.1448378404,1.99,0.9,2.1840558601,4.067,-0.017,4.0670355297,0.137,-0.047,0.1448378404,3.93,0.03,3.9301145021
2020-05-05 16:00:00,2.3325,0.8545,2.4840947043,0.1325,-0.0455,0.1400946109,2.2,0.9,2.3769728648,3.7825,0.0245,3.7825793448000002,0.1325,-0.0455,0.1400946109,3.65,0.07,3.6506711712
2020-05-05 16:30:00,2.515,0.9375,2.6840512756,0.125,-0.0425,0.1320274593,2.39,0.98,2.5831182706,3.9450000000000003,-0.0425,3.9452289224,0.125,-0.0425,0.1320274593,3.8200000000000003,0.0,3.8200000000000003
2020-05-05 17:00:00,2.6035,0.934,2.7659660609000003,0.1335,-0.046,0.1412028682,2.47,0.98,2.6573106706000003,3.9935,-0.156,3.9965457898,0.1335,-0.046,0.1412028682,3.86,-0.11,3.8615670394
2020-05-05 17:30:00,2.791,0.9390000000000001,2.9447244353,0.121,-0.041,0.1277575829,2.67,0.98,2.8441694746,4.181,-0.151,4.1837258514,0.121,-0.041,0.1277575829,4.06,-0.11,4.0614898744
2020-05-05 18:00:00,3.221,0.836,3.3277224944,0.101,-0.034,0.1065692263,3.12,0.87,3.2390276319,3.971,0.006,3.9710045329,0.101,-0.034,0.1065692263,3.87,0.04,3.8702067128
2020-05-05 18:30:00,3.3890000000000002,0.905,3.5077551226,0.069,-0.025,0.07338937250000001,3.32,0.93,3.4477963977,3.699,-0.135,3.7014626839,0.069,-0.025,0.07338937250000001,3.63,-0.11,3.6316662842
2020-05-05 19:00:00,3.1975,0.5075000000000001,3.2375241312,0.0575,-0.022500000000000003,0.061745445200000006,3.14,0.53,3.1844151739,4.0175,0.3375,4.0316513366,0.0575,-0.022500000000000003,0.061745445200000006,3.96,0.36,3.9763299662
2020-05-05 19:30:00,3.627,0.41150000000000003,3.6502686545,0.037,-0.018500000000000003,0.0413672576,3.59,0.43,3.6156603822999998,4.037,0.5815,4.0786653761,0.037,-0.018500000000000003,0.0413672576,4.0,0.6000000000000001,4.0447496832
2020-05-05 20:00:00,3.5815,0.41250000000000003,3.6051766254,0.0315,-0.0175,0.0360347055,3.55,0.43,3.5759474269,3.9415,0.5425,3.9786591334,0.0315,-0.0175,0.0360347055,3.91,0.56,3.9498987329
2020-05-05 20:30:00,4.7535,-0.48850000000000005,4.778534765,0.0235,-0.018500000000000003,0.0299081929,4.73,-0.47000000000000003,4.753293595,4.8035,-0.3085,4.8133963581,0.0235,-0.018500000000000003,0.0299081929,4.78,-0.29,4.788788991
2020-05-05 21:00:00,3.8200000000000003,-0.7985,3.9025635485,0.02,-0.018500000000000003,0.0272442655,3.8,-0.78,3.8792267271,3.95,-0.5885,3.9935989095,0.02,-0.018500000000000003,0.0272442655,3.93,-0.5700000000000001,3.9711207486
2020-05-05 21:30:00,3.481,-0.909,3.5977273382,0.011,-0.019,0.0219544984,3.47,-0.89,3.5823176855,3.721,-0.6890000000000001,3.7842518415,0.011,-0.019,0.0219544984,3.71,-0.67,3.7700132626
2020-05-05 22:00:00,2.8655,-0.9025000000000001,3.0042630544,0.0055000000000000005,-0.0125,0.0136565003,2.86,-0.89,2.9952796197,3.3355,-0.8825000000000001,3.4502704966,0.0055000000000000005,-0.0125,0.0136565003,3.33,-0.87,3.441772799
2020-05-05 22:30:00,2.885,-0.41000000000000003,2.9139878174,0.025,-0.02,0.032015621200000004,2.86,-0.39,2.8864684305,3.605,-1.22,3.8058409058000002,0.025,-0.02,0.032015621200000004,3.58,-1.2,3.7757648232000003
2020-05-05 23:00:00,3.208,-0.1635,3.2121637956,0.058,-0.0235,0.0625799489,3.15,-0.14,3.1531095763,3.738,-1.0735000000000001,3.8890932426,0.058,-0.0235,0.0625799489,3.68,-1.05,3.8268655581
2020-05-05 23:30:00,3.236,-0.12150000000000001,3.2382801377,0.046,-0.021500000000000002,0.0507764709,3.19,-0.1,3.1915670132,3.726,-0.9515,3.8455725516,0.046,-0.021500000000000002,0.0507764709,3.68,-0.93,3.7956949298
2020-05-06 00:00:00,3.219,-0.0845,3.2201088879,0.059000000000000004,-0.0245,0.0638846617,3.16,-0.06,3.1605695689,3.659,-0.8945000000000001,3.766750755,0.059000000000000004,-0.0245,0.0638846617,3.6,-0.87,3.7036333512
2020-05-06 00:30:00,3.3275,-0.0835,3.328547506,0.0575,-0.0235,0.0621168254,3.27,-0.06,3.2705504124,3.4975,-0.8935000000000001,3.6098266579000002,0.0575,-0.0235,0.0621168254,3.44,-0.87,3.5483094566
2020-05-06 01:00:00,3.3609999999999998,-0.022500000000000003,3.3610753116,0.051000000000000004,-0.022500000000000003,0.0557427125,3.31,0.0,3.31,3.491,-0.8325,3.5888908105,0.051000000000000004,-0.022500000000000003,0.0557427125,3.44,-0.81,3.5340769657999997
2020-05-06 01:30:00,3.253,0.017,3.2530444202,0.053,-0.023,0.0577754273,3.2,0.04,3.2002499902,3.393,-0.933,3.5189398972,0.053,-0.023,0.0577754273,3.34,-0.91,3.4617481133
2020-05-06 02:00:00,3.2025,0.587,3.2558524613,0.052500000000000005,-0.023,0.0573171004,3.15,0.61,3.208519908,3.3925,-1.463,3.6945128569,0.052500000000000005,-0.023,0.0573171004,3.34,-1.44,3.6371967228
2020-05-06 02:30:00,3.3355,0.5865,3.3866713008,0.0555,-0.0235,0.0602702248,3.2800000000000002,0.61,3.3362403990000002,3.2255,-1.4635,3.5419884952,0.0555,-0.0235,0.0602702248,3.17,-1.44,3.4817380717
2020-05-06 03:00:00,3.2835,0.6685,3.3508602627,0.0335,-0.021500000000000002,0.0398057785,3.25,0.6900000000000001,3.3224388632,3.1635,-1.5715,3.5323284813,0.0335,-0.021500000000000002,0.0398057785,3.13,-1.55,3.4927639485
2020-05-06 03:30:00,3.377,0.7985,3.4701197746,0.047,-0.021500000000000002,0.0516841368,3.33,0.8200000000000001,3.4294751785,2.867,-1.9515,3.4681466592,0.047,-0.021500000000000002,0.0516841368,2.8200000000000003,-1.9300000000000002,3.4172064614
2020-05-06 04:00:00,3.339,1.032,3.4948454901,0.009000000000000001,-0.018000000000000002,0.0201246118,3.33,1.05,3.4916185359,3.229,-1.768,3.6813401092999998,0.009000000000000001,-0.018000000000000002,0.0201246118,3.22,-1.75,3.6648192316
2020-05-06 04:30:00,3.337,1.032,3.492934726,0.007,-0.018000000000000002,0.0193132079,3.33,1.05,3.4916185359,3.077,-1.8780000000000001,3.6048318962,0.007,-0.018000000000000002,0.0193132079,3.07,-1.8599999999999999,3.5894985722
2020-05-06 05:00:00,3.17,1.1015,3.3559204773,0.01,-0.018500000000000003,0.021029740800000002,3.16,1.12,3.3526109228,3.32,-1.8785,3.8145985700000002,0.01,-0.018500000000000003,0.021029740800000002,3.31,-1.8599999999999999,3.7968012853
2020-05-06 05:30:00,3.0855,1.1,3.2757152272,0.035500000000000004,-0.02,0.0407461655,3.05,1.12,3.2491383473,3.3855,-1.92,3.892044482,0.035500000000000004,-0.02,0.0407461655,3.35,-1.9,3.8512984823
2020-05-06 06:00:00,3.2145,1.168,3.4201219642,0.0245,-0.022,0.0329279517,3.19,1.19,3.4047320012,3.4945,-1.8519999999999999,3.9549253154,0.0245,-0.022,0.0329279517,3.47,-1.83,3.9229835585
2020-05-06 06:30:00,3.069,1.35,3.35279898,0.009000000000000001,-0.02,0.0219317122,3.06,1.37,3.3526854908,3.6390000000000002,-0.98,3.7686497582,0.009000000000000001,-0.02,0.0219317122,3.63,-0.96,3.7547969319
2020-05-06 07:00:00,3.2105,0.0095,3.2105140554,0.0105,-0.0205,0.023032585600000002,3.2,0.03,3.2001406219,3.6805,-0.9805,3.8088660386,0.0105,-0.0205,0.023032585600000002,3.67,-0.96,3.7934812508
2020-05-06 07:30:00,3.535,0.011,3.5350171145,0.015,-0.019,0.0242074369,3.52,0.03,3.5201278386,3.625,-0.859,3.7253866912999998,0.015,-0.019,0.0242074369,3.61,-0.84,3.7064403408
2020-05-06 08:00:00,3.7095000000000002,0.1395,3.712122102,0.029500000000000002,-0.0205,0.0359235299,3.68,0.16,3.6834766186,3.6395,-0.8605,3.7398423095,0.029500000000000002,-0.0205,0.0359235299,3.61,-0.84,3.7064403408
2020-05-06 08:30:00,3.782,0.1385,3.7845351432000003,0.042,-0.021500000000000002,0.0471831538,3.74,0.16,3.7434208954,3.822,-0.8615,3.9178905357,0.042,-0.021500000000000002,0.0471831538,3.7800000000000002,-0.84,3.8722086721
2020-05-06 09:00:00,3.882,0.099,3.8832621596,0.042,-0.021,0.0469574275,3.84,0.12,3.8418745425000003,3.852,-0.781,3.9303772084,0.042,-0.021,0.0469574275,3.81,-0.76,3.8850611321
2020-05-06 09:30:00,4.205,0.2295,4.2112581552,0.045,-0.0205,0.0494494692,4.16,0.25,4.1675052489,4.125,-0.6205,4.1714080656,0.045,-0.0205,0.0494494692,4.08,-0.6000000000000001,4.1238816666
2020-05-06 10:00:00,4.1455,0.159,4.1485480894,0.035500000000000004,-0.021,0.0412462119,4.11,0.18,4.1139397176,4.0355,-0.681,4.0925568108,0.035500000000000004,-0.021,0.0412462119,4.0,-0.66,4.0540843602
2020-05-06 10:30:00,4.138,0.3405,4.1519855792,0.028,-0.0195,0.0341211078,4.11,0.36,4.1257362979,3.958,-0.7395,4.0264903142,0.028,-0.0195,0.0341211078,3.93,-0.72,3.9954098663
2020-05-06 11:00:00,4.3455,0.39,4.3629657631,0.025500000000000002,-0.02,0.0324075608,4.32,0.41000000000000003,4.3394124026,4.0055,-0.74,4.0732824908,0.025500000000000002,-0.02,0.0324075608,3.98,-0.72,4.0446013401
2020-05-06 11:30:00,4.353,0.39,4.3704357906,0.033,-0.02,0.0385875628,4.32,0.41000000000000003,4.3394124026,4.013,-0.74,4.0806579126,0.033,-0.02,0.0385875628,3.98,-0.72,4.0446013401
2020-05-06 12:00:00,4.266,0.3895,4.2837444193,0.026000000000000002,-0.0205,0.0331096663,4.24,0.41000000000000003,4.2597769895,4.136,-0.7405,4.201765849,0.026000000000000002,-0.0205,0.0331096663,4.11,-0.72,4.1725891243
2020-05-06 12:30:00,4.459,0.4375,4.4804115045,0.049,-0.022500000000000003,0.0539189206,4.41,0.46,4.4339260255,4.359,-0.6925,4.4136648321,0.049,-0.022500000000000003,0.0539189206,4.31,-0.67,4.3617656975
2020-05-06 13:00:00,4.319,0.3975,4.3372534224,0.049,-0.022500000000000003,0.0539189206,4.27,0.42,4.2906060178,4.179,-0.7525000000000001,4.2462097511,0.049,-0.022500000000000003,0.0539189206,4.13,-0.73,4.1940195517
2020-05-06 13:30:00,4.273,0.394,4.291126309,0.063,-0.026000000000000002,0.0681542368,4.21,0.42,4.2308982498,4.123,-0.756,4.1917377065,0.063,-0.026000000000000002,0.0681542368,4.06,-0.73,4.1251060592
2020-05-06 14:00:00,4.302,0.1075,4.3033429157,0.042,-0.022500000000000003,0.047647140500000004,4.26,0.13,4.2619831065,4.102,-0.3925,4.1207354016,0.042,-0.022500000000000003,0.047647140500000004,4.06,-0.37,4.0768247448
2020-05-06 14:30:00,4.199,-0.1095,4.200427508,0.029,-0.0195,0.0349463875,4.17,-0.09,4.1709711099,4.089,-0.2195,4.0948872085,0.029,-0.0195,0.0349463875,4.06,-0.2,4.0649231235
2020-05-06 15:00:00,4.331,-0.0395,4.3311801221,0.031,-0.0195,0.0366230802,4.3,-0.02,4.3000465114,4.201,-0.1595,4.2040267899,0.031,-0.0195,0.0366230802,4.17,-0.14,4.172349458
2020-05-06 15:30:00,4.3975,-0.0405,4.3976864941,0.0275,-0.0205,0.0343001458,4.37,-0.02,4.3700457664,4.1975,-0.1605,4.2005674021,0.0275,-0.0205,0.0343001458,4.17,-0.14,4.172349458
2020-05-06 16:00:00,4.298,-0.0745,4.2986456297,0.018000000000000002,-0.0145,0.023113848700000002,4.28,-0.06,4.2804205401,4.048,-0.2245,4.0542205478,0.018000000000000002,-0.0145,0.023113848700000002,4.03,-0.21,4.0354677548
2020-05-06 16:30:00,4.373,-0.1265,4.3748292824,0.013000000000000001,-0.0165,0.0210059515,4.36,-0.11,4.3613873939,4.123,-0.2765,4.1322610336,0.013000000000000001,-0.0165,0.0210059515,4.11,-0.26,4.118215633
2020-05-06 17:00:00,4.535,-0.12250000000000001,4.5366541911,0.005,-0.0125,0.013462912,4.53,-0.11,4.531335344,4.245,-0.2725,4.2537373273,0.005,-0.0125,0.013462912,4.24,-0.26,4.2479642183
2020-05-06 17:30:00,4.7735,-0.0685,4.7739914642,0.0035,-0.0085,0.0091923882,4.77,-0.06,4.7703773436,4.4135,-0.2185,4.4189053509,0.0035,-0.0085,0.0091923882,4.41,-0.21,4.4149971687
2020-05-06 18:00:00,4.6905,-0.202,4.694847628,0.0005,-0.002,0.0020615528,4.69,-0.2,4.6942624554,4.3705,-0.342,4.3838606559,0.0005,-0.002,0.0020615528,4.37,-0.34,4.3832065888
2020-05-06 18:30:00,4.8004999999999995,-0.1535,4.8029535184,0.0005,-0.0035,0.0035355339000000003,4.8,-0.15,4.8023431781,4.4105,-0.3435,4.4238560668,0.0005,-0.0035,0.0035355339000000003,4.41,-0.34,4.4230871572
2020-05-06 19:00:00,4.83,-0.19,4.8337356154,0.0,0.0,0.0,4.83,-0.19,4.8337356154,4.41,-0.34,4.4230871572,0.0,0.0,0.0,4.41,-0.34,4.4230871572
2020-05-06 19:30:00,4.83,-0.15,4.8323286312,0.0,0.0,0.0,4.83,-0.15,4.8323286312,4.41,-0.30000000000000004,4.4201923035,0.0,0.0,0.0,4.41,-0.30000000000000004,4.4201923035
2020-05-06 20:00:00,4.83,-0.19,4.8337356154,0.0,0.0,0.0,4.83,-0.19,4.8337356154,4.41,-0.30000000000000004,4.4201923035,0.0,0.0,0.0,4.41,-0.30000000000000004,4.4201923035
2020-05-06 20:30:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,4.36,-0.36,4.3748371398,0.0,0.0,0.0,4.36,-0.36,4.3748371398
2020-05-06 21:00:00,4.78,-0.18,4.7833879207,0.0,0.0,0.0,4.78,-0.18,4.7833879207,4.36,-0.32,4.3717273474,0.0,0.0,0.0,4.36,-0.32,4.3717273474
2020-05-06 21:30:00,4.78,-0.18,4.7833879207,0.0,0.0,0.0,4.78,-0.18,4.7833879207,4.44,-0.32,4.4515165955,0.0,0.0,0.0,4.44,-0.32,4.4515165955
2020-05-06 22:00:00,4.69,-0.18,4.6934528867,0.0,0.0,0.0,4.69,-0.18,4.6934528867,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445
2020-05-06 22:30:00,4.36,-0.29,4.3696338519,0.0,0.0,0.0,4.36,-0.29,4.3696338519,4.16,-0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,-0.41000000000000003,4.1801554995
2020-05-06 23:00:00,4.26,-0.21,4.2651729156,0.0,0.0,0.0,4.26,-0.21,4.2651729156,4.03,-0.32,4.0426847515,0.0,0.0,0.0,4.03,-0.32,4.0426847515
2020-05-06 23:30:00,4.19,-0.28,4.1993451871,0.0,0.0,0.0,4.19,-0.28,4.1993451871,3.86,-0.39,3.8796520463,0.0,0.0,0.0,3.86,-0.39,3.8796520463
2020-05-07 00:00:00,4.19,-0.28,4.1993451871,0.0,0.0,0.0,4.19,-0.28,4.1993451871,3.65,-0.39,3.6707764846,0.0,0.0,0.0,3.65,-0.39,3.6707764846
2020-05-07 00:30:00,4.05,-0.19,4.0544543406,0.0,0.0,0.0,4.05,-0.19,4.0544543406,3.65,-0.35000000000000003,3.6667424235,0.0,0.0,0.0,3.65,-0.35000000000000003,3.6667424235
2020-05-07 01:00:00,3.83,-0.28,3.8402213478,0.0,0.0,0.0,3.83,-0.28,3.8402213478,3.54,-0.44,3.5672398293,0.0,0.0,0.0,3.54,-0.44,3.5672398293
2020-05-07 01:30:00,3.9,0.28,3.910038363,0.0,0.0,0.0,3.9,0.28,3.910038363,3.43,-0.91,3.5486617196,0.0,0.0,0.0,3.43,-0.91,3.5486617196
2020-05-07 02:00:00,3.86,0.28,3.8701421163000003,0.0,0.0,0.0,3.86,0.28,3.8701421163000003,3.43,-0.91,3.5486617196,0.0,0.0,0.0,3.43,-0.91,3.5486617196
2020-05-07 02:30:00,3.86,0.28,3.8701421163000003,0.0,0.0,0.0,3.86,0.28,3.8701421163000003,3.2800000000000002,-0.91,3.403894828,0.0,0.0,0.0,3.2800000000000002,-0.91,3.403894828
2020-05-07 03:00:00,3.68,0.2785,3.690523303,0.0,-0.0015,0.0015,3.68,0.28,3.6906368014,3.11,-0.9515,3.2522995326,0.0,-0.0015,0.0015,3.11,-0.9500000000000001,3.2518610056
2020-05-07 03:30:00,3.75,0.28,3.7604388042,0.0,0.0,0.0,3.75,0.28,3.7604388042,3.16,-0.91,3.2884190731,0.0,0.0,0.0,3.16,-0.91,3.2884190731
2020-05-07 04:00:00,3.8075,0.264,3.8166414883,0.007500000000000001,-0.016,0.017670597,3.8,0.28,3.8103018253,3.0675,-0.926,3.2042210052,0.007500000000000001,-0.016,0.017670597,3.06,-0.91,3.1924442047
2020-05-07 04:30:00,3.801,0.2315,3.8080432311,0.001,-0.0085,0.0085586214,3.8,0.24,3.8075714045,3.171,-0.8585,3.2851580251,0.001,-0.0085,0.0085586214,3.17,-0.85,3.281981109
2020-05-07 05:00:00,3.88,0.23900000000000002,3.8873539844,0.0,-0.001,0.001,3.88,0.24,3.8874155939,3.12,-0.851,3.2339760358,0.0,-0.001,0.001,3.12,-0.85,3.2337130361
2020-05-07 05:30:00,3.9115,0.2325,3.9184038204,0.0015,-0.007500000000000001,0.0076485293,3.91,0.24,3.9173588041,3.1915,-0.8175,3.2945376762,0.0015,-0.007500000000000001,0.0076485293,3.19,-0.81,3.2912307728
2020-05-07 06:00:00,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,3.19,-0.86,3.3038916447,0.0,0.0,0.0,3.19,-0.86,3.3038916447
2020-05-07 06:30:00,3.8200000000000003,0.12,3.821884352,0.0,0.0,0.0,3.8200000000000003,0.12,3.821884352,3.19,-0.98,3.3371394936,0.0,0.0,0.0,3.19,-0.98,3.3371394936
2020-05-07 07:00:00,3.91,0.21,3.9156353252000002,0.0,0.0,0.0,3.91,0.21,3.9156353252000002,3.4,-0.89,3.5145554484,0.0,0.0,0.0,3.4,-0.89,3.5145554484
2020-05-07 07:30:00,3.91,0.15,3.91287618,0.0,0.0,0.0,3.91,0.15,3.91287618,3.4,-0.9400000000000001,3.527548724,0.0,0.0,0.0,3.4,-0.9400000000000001,3.527548724
2020-05-07 08:00:00,4.01,0.19,4.0144987234,0.0,0.0,0.0,4.01,0.19,4.0144987234,3.51,-0.85,3.6114540008000002,0.0,0.0,0.0,3.51,-0.85,3.6114540008000002
2020-05-07 08:30:00,4.1805,0.226,4.1866043818,0.0005,-0.004,0.0040311289,4.18,0.23,4.1863229689,3.7005,-0.784,3.7826387945,0.0005,-0.004,0.0040311289,3.7,-0.78,3.78132252
2020-05-07 09:00:00,4.2305,0.227,4.2365858011,0.0005,-0.003,0.0030413813000000002,4.23,0.23,4.2362483402,3.7905,-0.9430000000000001,3.9060388183,0.0005,-0.003,0.0030413813000000002,3.79,-0.9400000000000001,3.904830342
2020-05-07 09:30:00,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,3.86,-0.87,3.9568295389,0.0,0.0,0.0,3.86,-0.87,3.9568295389
2020-05-07 10:00:00,4.51,0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,0.30000000000000004,4.519966814,4.02,-0.8,4.0988291011,0.0,0.0,0.0,4.02,-0.8,4.0988291011
2020-05-07 10:30:00,4.51,0.22,4.5153626654,0.0,0.0,0.0,4.51,0.22,4.5153626654,4.02,-0.8,4.0988291011,0.0,0.0,0.0,4.02,-0.8,4.0988291011
2020-05-07 11:00:00,4.58,0.29,4.5891720386,0.0,0.0,0.0,4.58,0.29,4.5891720386,4.07,-0.76,4.1403502267,0.0,0.0,0.0,4.07,-0.76,4.1403502267
2020-05-07 11:30:00,2.6625,0.29,2.6782468613,0.3425,0.0,0.3425,2.32,0.29,2.338054747,2.3425000000000002,-0.93,2.5203583575,0.3425,0.0,0.3425,2.0,-0.93,2.2056518311
2020-05-07 12:00:00,3.395,1.18,3.5942210561,0.015,0.0,0.015,3.38,1.18,3.5800558655,2.995,-0.05,2.9954173332,0.015,0.0,0.015,2.98,-0.05,2.9804194336
2020-05-07 12:30:00,3.56,1.2085,3.759530855,0.0,-0.0015,0.0015,3.56,1.21,3.7600132978,3.19,-0.051500000000000004,3.1904156861,0.0,-0.0015,0.0015,3.19,-0.05,3.1903918255
2020-05-07 13:00:00,3.6029999999999998,0.171,3.6070555859,0.003,-0.009000000000000001,0.009486833,3.6,0.18,3.604497191,3.193,-1.059,3.3640347798,0.003,-0.009000000000000001,0.009486833,3.19,-1.05,3.3583626963
2020-05-07 13:30:00,4.001,0.17350000000000002,4.004760074,0.001,-0.006500000000000001,0.0065764732,4.0,0.18,4.0040479518,3.581,-1.0565,3.7335978961,0.001,-0.006500000000000001,0.0065764732,3.58,-1.05,3.7308042028
2020-05-07 14:00:00,4.3905,0.377,4.4066562437,0.0005,-0.003,0.0030413813000000002,4.39,0.38,4.406415777,3.8905000000000003,-0.803,3.9725054122000003,0.0005,-0.003,0.0030413813000000002,3.89,-0.8,3.9714103288000002
2020-05-07 14:30:00,4.27,0.38,4.2868753189,0.0,0.0,0.0,4.27,0.38,4.2868753189,3.8200000000000003,-0.8,3.9028707383,0.0,0.0,0.0,3.8200000000000003,-0.8,3.9028707383
2020-05-07 15:00:00,4.36,0.09,4.3609288002,0.0,0.0,0.0,4.36,0.09,4.3609288002,3.98,-0.39,3.9990623901,0.0,0.0,0.0,3.98,-0.39,3.9990623901
2020-05-07 15:30:00,4.44,-0.03,4.4401013502,0.0,0.0,0.0,4.44,-0.03,4.4401013502,4.08,-0.24,4.0870527278,0.0,0.0,0.0,4.08,-0.24,4.0870527278
2020-05-07 16:00:00,4.31,-0.11,4.3114034838,0.0,0.0,0.0,4.31,-0.11,4.3114034838,3.95,-0.29,3.9606312627999998,0.0,0.0,0.0,3.95,-0.29,3.9606312627999998
2020-05-07 16:30:00,4.51,-0.03,4.5100997772,0.0,0.0,0.0,4.51,-0.03,4.5100997772,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898
2020-05-07 17:00:00,4.41,-0.19,4.4140910729,0.0,0.0,0.0,4.41,-0.19,4.4140910729,4.05,-0.33,4.063422203,0.0,0.0,0.0,4.05,-0.33,4.063422203
2020-05-07 17:30:00,4.37,-0.75,4.4338921954,0.0,0.0,0.0,4.37,-0.75,4.4338921954,4.12,0.11,4.121468185,0.0,0.0,0.0,4.12,0.11,4.121468185
2020-05-07 18:00:00,4.45,-0.5305,4.4815098181,0.0,-0.0005,0.0005,4.45,-0.53,4.481450658,4.25,0.029500000000000002,4.2501023811,0.0,-0.0005,0.0005,4.25,0.03,4.250105881
2020-05-07 18:30:00,4.52,-0.66,4.5679316983,0.0,0.0,0.0,4.52,-0.66,4.5679316983,4.25,0.03,4.250105881,0.0,0.0,0.0,4.25,0.03,4.250105881
2020-05-07 19:00:00,4.66,-0.62,4.7010637094,0.0,0.0,0.0,4.66,-0.62,4.7010637094,4.4,0.03,4.4001022715,0.0,0.0,0.0,4.4,0.03,4.4001022715
2020-05-07 19:30:00,5.72,-1.13,5.8305488592,0.0,0.0,0.0,5.72,-1.13,5.8305488592,5.57,1.56,5.7843322864,0.0,0.0,0.0,5.57,1.56,5.7843322864
2020-05-07 20:00:00,4.6,-1.28,4.77476701,0.0,0.0,0.0,4.6,-1.28,4.77476701,4.43,0.56,4.465254752,0.0,0.0,0.0,4.43,0.56,4.465254752
2020-05-07 20:30:00,4.52,-1.28,4.6977441395,0.0,0.0,0.0,4.52,-1.28,4.6977441395,4.36,0.56,4.3958161927,0.0,0.0,0.0,4.36,0.56,4.3958161927
2020-05-07 21:00:00,4.47,-1.34,4.6665297599,0.0,0.0,0.0,4.47,-1.34,4.6665297599,4.36,0.45,4.3831609599,0.0,0.0,0.0,4.36,0.45,4.3831609599
2020-05-07 21:30:00,4.47,-1.25,4.6414868307,0.0,0.0,0.0,4.47,-1.25,4.6414868307,4.43,0.54,4.4627906068,0.0,0.0,0.0,4.43,0.54,4.4627906068
2020-05-07 22:00:00,4.4,-1.25,4.5741119357,0.0,0.0,0.0,4.4,-1.25,4.5741119357,4.3,0.5,4.3289721644,0.0,0.0,0.0,4.3,0.5,4.3289721644
2020-05-07 22:30:00,4.19,-1.3900000000000001,4.4145441441,0.0,0.0,0.0,4.19,-1.3900000000000001,4.4145441441,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,0.41000000000000003,4.1005487438
2020-05-07 23:00:00,4.19,-1.27,4.3782416562,0.0,0.0,0.0,4.19,-1.27,4.3782416562,4.04,0.5,4.0708230126,0.0,0.0,0.0,4.04,0.5,4.0708230126
2020-05-07 23:30:00,4.05,-1.27,4.2444552065,0.0,0.0,0.0,4.05,-1.27,4.2444552065,3.96,0.5,3.9914408426,0.0,0.0,0.0,3.96,0.5,3.9914408426
2020-05-08 00:00:00,3.8200000000000003,-0.97,3.9412307722,0.0,0.0,0.0,3.8200000000000003,-0.97,3.9412307722,3.64,0.11,3.6416617086,0.0,0.0,0.0,3.64,0.11,3.6416617086
2020-05-08 00:30:00,3.48,-0.92,3.5995555281,0.0,0.0,0.0,3.48,-0.92,3.5995555281,3.29,-0.18,3.2949203329,0.0,0.0,0.0,3.29,-0.18,3.2949203329
2020-05-08 01:00:00,3.41,-0.77,3.4958546881,0.0,0.0,0.0,3.41,-0.77,3.4958546881,3.2,-0.37,3.2213196054,0.0,0.0,0.0,3.2,-0.37,3.2213196054
2020-05-08 01:30:00,3.15,-0.47000000000000003,3.184870484,0.0,0.0,0.0,3.15,-0.47000000000000003,3.184870484,2.91,-0.8,3.0179628891,0.0,0.0,0.0,2.91,-0.8,3.0179628891
2020-05-08 02:00:00,2.88,-0.06,2.8806249322,0.0,0.0,0.0,2.88,-0.06,2.8806249322,2.54,-1.3,2.8533489096,0.0,0.0,0.0,2.54,-1.3,2.8533489096
2020-05-08 02:30:00,3.04,-0.06,3.0405920476,0.0,0.0,0.0,3.04,-0.06,3.0405920476,2.68,-1.25,2.9571777086,0.0,0.0,0.0,2.68,-1.25,2.9571777086
2020-05-08 03:00:00,3.31,0.09,3.3112233389,0.0,0.0,0.0,3.31,0.09,3.3112233389,2.93,-1.12,3.1367658503999998,0.0,0.0,0.0,2.93,-1.12,3.1367658503999998
2020-05-08 03:30:00,3.31,0.09,3.3112233389,0.0,0.0,0.0,3.31,0.09,3.3112233389,2.93,-1.16,3.1512695854,0.0,0.0,0.0,2.93,-1.16,3.1512695854
2020-05-08 04:00:00,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,2.99,-1.3900000000000001,3.2973019273,0.0,0.0,0.0,2.99,-1.3900000000000001,3.2973019273
