Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-08 04:30:00,3.16,0.49,3.1977648444,0.0,0.0,0.0,3.16,0.49,3.1977648444,2.7,-1.79,3.2394598315,0.0,0.0,0.0,2.7,-1.79,3.2394598315
2020-05-08 05:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0.0,0.0,3.2800000000000002,0.53,3.3225442059,2.81,-1.74,3.3051021164,0.0,0.0,0.0,2.81,-1.74,3.3051021164
2020-05-08 05:30:00,3.52,0.62,3.5741852218,0.0,0.0,0.0,3.52,0.62,3.5741852218,3.03,-1.67,3.4597398746,0.0,0.0,0.0,3.03,-1.67,3.4597398746
2020-05-08 06:00:00,3.52,0.65,3.5795111398,0.0,0.0,0.0,3.52,0.65,3.5795111398,3.03,-1.6099999999999999,3.4311805549,0.0,0.0,0.0,3.03,-1.6099999999999999,3.4311805549
2020-05-08 06:30:00,3.52,0.55,3.562709643,0.0,0.0,0.0,3.52,0.55,3.562709643,3.03,-1.69,3.4694379948,0.0,0.0,0.0,3.03,-1.69,3.4694379948
2020-05-08 07:00:00,3.48,0.59,3.5296600403,0.0,0.0,0.0,3.48,0.59,3.5296600403,2.99,-1.65,3.4150549044,0.0,0.0,0.0,2.99,-1.65,3.4150549044
2020-05-08 07:30:00,3.51,0.53,3.5497887261,0.0,0.0,0.0,3.51,0.53,3.5497887261,2.99,-1.72,3.4494202411,0.0,0.0,0.0,2.99,-1.72,3.4494202411
2020-05-08 08:00:00,3.68,0.56,3.7223648397,0.0,0.0,0.0,3.68,0.56,3.7223648397,3.18,-1.6600000000000001,3.5871994648000003,0.0,0.0,0.0,3.18,-1.6600000000000001,3.5871994648000003
2020-05-08 08:30:00,3.98,0.65,4.0327286048,0.0,0.0,0.0,3.98,0.65,4.0327286048,3.45,-1.48,3.7540511451,0.0,0.0,0.0,3.45,-1.48,3.7540511451
2020-05-08 09:00:00,3.98,0.54,4.0164661084,0.0,0.0,0.0,3.98,0.54,4.0164661084,3.42,-1.4100000000000001,3.6992566821,0.0,0.0,0.0,3.42,-1.4100000000000001,3.6992566821
2020-05-08 09:30:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,3.56,-1.02,3.7032418231,0.0,0.0,0.0,3.56,-1.02,3.7032418231
2020-05-08 10:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,3.74,-0.79,3.8225253433,0.0,0.0,0.0,3.74,-0.79,3.8225253433
2020-05-08 10:30:00,4.24,-0.28,4.2492352253,0.0,0.0,0.0,4.24,-0.28,4.2492352253,3.89,-0.44,3.9148052314,0.0,0.0,0.0,3.89,-0.44,3.9148052314
2020-05-08 11:00:00,4.33,-0.5700000000000001,4.3673561797,0.0,0.0,0.0,4.33,-0.5700000000000001,4.3673561797,4.04,-0.03,4.0401113846,0.0,0.0,0.0,4.04,-0.03,4.0401113846
2020-05-08 11:30:00,4.22,-0.75,4.2861287895,0.0,0.0,0.0,4.22,-0.75,4.2861287895,3.9699999999999998,0.14,3.9724677469,0.0,0.0,0.0,3.9699999999999998,0.14,3.9724677469
2020-05-08 12:00:00,4.26,-0.75,4.3255173101,0.0,0.0,0.0,4.26,-0.75,4.3255173101,4.01,0.14,4.012443146,0.0,0.0,0.0,4.01,0.14,4.012443146
2020-05-08 12:30:00,4.34,-0.8,4.4131168124,0.0,0.0,0.0,4.34,-0.8,4.4131168124,4.13,0.07,4.1305931777,0.0,0.0,0.0,4.13,0.07,4.1305931777
2020-05-08 13:00:00,4.34,-0.6900000000000001,4.394507936,0.0,0.0,0.0,4.34,-0.6900000000000001,4.394507936,4.13,0.17,4.1334973086,0.0,0.0,0.0,4.13,0.17,4.1334973086
2020-05-08 13:30:00,4.28,-0.65,4.3290761139,0.0,0.0,0.0,4.28,-0.65,4.3290761139,4.06,0.17,4.0635575547,0.0,0.0,0.0,4.06,0.17,4.0635575547
2020-05-08 14:00:00,4.28,-0.65,4.3290761139,0.0,0.0,0.0,4.28,-0.65,4.3290761139,4.13,0.17,4.1334973086,0.0,0.0,0.0,4.13,0.17,4.1334973086
2020-05-08 14:30:00,4.13,-0.65,4.1808372367,0.0,0.0,0.0,4.13,-0.65,4.1808372367,3.93,0.17,3.9336751264,0.0,0.0,0.0,3.93,0.17,3.9336751264
2020-05-08 15:00:00,4.13,-0.71,4.1905846847,0.0,0.0,0.0,4.13,-0.71,4.1905846847,3.93,0.12,3.9318316342,0.0,0.0,0.0,3.93,0.12,3.9318316342
2020-05-08 15:30:00,4.13,-0.67,4.1839933078,0.0,0.0,0.0,4.13,-0.67,4.1839933078,3.93,0.16,3.933255649,0.0,0.0,0.0,3.93,0.16,3.933255649
2020-05-08 16:00:00,4.13,-0.59,4.171930009,0.0,0.0,0.0,4.13,-0.59,4.171930009,3.98,0.11,3.9815198103,0.0,0.0,0.0,3.98,0.11,3.9815198103
2020-05-08 16:30:00,4.04,-0.67,4.0951800937,0.0,0.0,0.0,4.04,-0.67,4.0951800937,3.8200000000000003,0.04,3.8202094183,0.0,0.0,0.0,3.8200000000000003,0.04,3.8202094183
2020-05-08 17:00:00,3.96,-0.75,4.0303970028,0.0,0.0,0.0,3.96,-0.75,4.0303970028,3.73,-0.04,3.730214471,0.0,0.0,0.0,3.73,-0.04,3.730214471
2020-05-08 17:30:00,4.11,-0.7000000000000001,4.1691845726,0.0,0.0,0.0,4.11,-0.7000000000000001,4.1691845726,3.93,0.02,3.9300508903,0.0,0.0,0.0,3.93,0.02,3.9300508903
2020-05-08 18:00:00,4.16,-0.7000000000000001,4.2184831397,0.0,0.0,0.0,4.16,-0.7000000000000001,4.2184831397,3.99,0.02,3.9900501250000002,0.0,0.0,0.0,3.99,0.02,3.9900501250000002
2020-05-08 18:30:00,4.35,-0.75,4.4141816909,0.0,0.0,0.0,4.35,-0.75,4.4141816909,4.1,0.09,4.1009876859,0.0,0.0,0.0,4.1,0.09,4.1009876859
2020-05-08 19:00:00,4.42,-0.75,4.4831796752,0.0,0.0,0.0,4.42,-0.75,4.4831796752,4.16,0.09,4.1609734438,0.0,0.0,0.0,4.16,0.09,4.1609734438
2020-05-08 19:30:00,4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,4.48,-0.75,4.5423452093000005,4.22,0.13,4.2220018948,0.0,0.0,0.0,4.22,0.13,4.2220018948
2020-05-08 20:00:00,4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,4.48,-0.75,4.5423452093000005,4.22,0.13,4.2220018948,0.0,0.0,0.0,4.22,0.13,4.2220018948
2020-05-08 20:30:00,4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,4.48,-0.75,4.5423452093000005,4.22,0.13,4.2220018948,0.0,0.0,0.0,4.22,0.13,4.2220018948
2020-05-08 21:00:00,4.38,-0.75,4.4437484177,0.0,0.0,0.0,4.38,-0.75,4.4437484177,4.16,0.05,4.1603004699,0.0,0.0,0.0,4.16,0.05,4.1603004699
2020-05-08 21:30:00,4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,4.48,-0.75,4.5423452093000005,4.23,0.11,4.2314300183,0.0,0.0,0.0,4.23,0.11,4.2314300183
2020-05-08 22:00:00,4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,4.48,-0.75,4.5423452093000005,4.23,0.11,4.2314300183,0.0,0.0,0.0,4.23,0.11,4.2314300183
2020-05-08 22:30:00,4.34,-0.79,4.4113149967,0.0,0.0,0.0,4.34,-0.79,4.4113149967,4.1,0.06,4.1004390009,0.0,0.0,0.0,4.1,0.06,4.1004390009
2020-05-08 23:00:00,4.16,-0.85,4.2459510124,0.0,0.0,0.0,4.16,-0.85,4.2459510124,3.94,-0.05,3.9403172461000002,0.0,0.0,0.0,3.94,-0.05,3.9403172461000002
2020-05-08 23:30:00,3.9699999999999998,-0.76,4.042091043,0.0,0.0,0.0,3.9699999999999998,-0.76,4.042091043,3.87,-0.09,3.8710463702,0.0,0.0,0.0,3.87,-0.09,3.8710463702
2020-05-09 00:00:00,3.9699999999999998,-0.43,3.9932192527,0.0,0.0,0.0,3.9699999999999998,-0.43,3.9932192527,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,-0.30000000000000004,3.7819175031
2020-05-09 00:30:00,3.86,-0.35000000000000003,3.8758353938,0.0,0.0,0.0,3.86,-0.35000000000000003,3.8758353938,3.58,-0.49,3.613377921,0.0,0.0,0.0,3.58,-0.49,3.613377921
2020-05-09 01:00:00,3.7800000000000002,-0.35000000000000003,3.7961691216,0.0,0.0,0.0,3.7800000000000002,-0.35000000000000003,3.7961691216,3.47,-0.49,3.5044257732,0.0,0.0,0.0,3.47,-0.49,3.5044257732
2020-05-09 01:30:00,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338,3.47,-0.49,3.5044257732,0.0,0.0,0.0,3.47,-0.49,3.5044257732
2020-05-09 02:00:00,3.61,-0.31,3.6232858016,0.0,0.0,0.0,3.61,-0.31,3.6232858016,3.37,-0.49,3.4054368295,0.0,0.0,0.0,3.37,-0.49,3.4054368295
2020-05-09 02:30:00,3.51,-0.26,3.5196164564,0.0,0.0,0.0,3.51,-0.26,3.5196164564,3.2800000000000002,-0.65,3.3437852802,0.0,0.0,0.0,3.2800000000000002,-0.65,3.3437852802
2020-05-09 03:00:00,3.51,0.14,3.5127909132,0.0,0.0,0.0,3.51,0.14,3.5127909132,3.19,-1.04,3.3552496181,0.0,0.0,0.0,3.19,-1.04,3.3552496181
2020-05-09 03:30:00,3.5700000000000003,0.14,3.5727440434,0.0,0.0,0.0,3.5700000000000003,0.14,3.5727440434,3.24,-0.99,3.3878754404,0.0,0.0,0.0,3.24,-0.99,3.3878754404
2020-05-09 04:00:00,3.5700000000000003,0.03,3.5701260482,0.0,0.0,0.0,3.5700000000000003,0.03,3.5701260482,3.24,-0.93,3.3708307581,0.0,0.0,0.0,3.24,-0.93,3.3708307581
2020-05-09 04:30:00,3.5700000000000003,0.06,3.5705041661,0.0,0.0,0.0,3.5700000000000003,0.06,3.5705041661,3.24,-0.89,3.3600148809,0.0,0.0,0.0,3.24,-0.89,3.3600148809
2020-05-09 05:00:00,3.5,0.06,3.5005142479,0.0,0.0,0.0,3.5,0.06,3.5005142479,3.24,-0.89,3.3600148809,0.0,0.0,0.0,3.24,-0.89,3.3600148809
2020-05-09 05:30:00,3.42,0.06,3.4205262753,0.0,0.0,0.0,3.42,0.06,3.4205262753,3.17,-0.9500000000000001,3.3092899541,0.0,0.0,0.0,3.17,-0.9500000000000001,3.3092899541
2020-05-09 06:00:00,3.34,0.06,3.3405388787,0.0,0.0,0.0,3.34,0.06,3.3405388787,3.13,-0.99,3.2828341414,0.0,0.0,0.0,3.13,-0.99,3.2828341414
2020-05-09 06:30:00,3.34,0.06,3.3405388787,0.0,0.0,0.0,3.34,0.06,3.3405388787,3.16,-0.99,3.3114498335,0.0,0.0,0.0,3.16,-0.99,3.3114498335
2020-05-09 07:00:00,3.34,0.06,3.3405388787,0.0,0.0,0.0,3.34,0.06,3.3405388787,3.22,-0.99,3.3687534787,0.0,0.0,0.0,3.22,-0.99,3.3687534787
2020-05-09 07:30:00,3.42,0.03,3.4201315764,0.0,0.0,0.0,3.42,0.03,3.4201315764,3.22,-1.05,3.386871713,0.0,0.0,0.0,3.22,-1.05,3.386871713
2020-05-09 08:00:00,3.54,0.03,3.5401271164,0.0,0.0,0.0,3.54,0.03,3.5401271164,3.2800000000000002,-1.02,3.4349381363,0.0,0.0,0.0,3.2800000000000002,-1.02,3.4349381363
2020-05-09 08:30:00,3.95,0.19,3.9545669801,0.0,0.0,0.0,3.95,0.19,3.9545669801,3.7,-0.89,3.805535442,0.0,0.0,0.0,3.7,-0.89,3.805535442
2020-05-09 09:00:00,3.98,0.19,3.9845325949,0.0,0.0,0.0,3.98,0.19,3.9845325949,3.7,-0.89,3.805535442,0.0,0.0,0.0,3.7,-0.89,3.805535442
2020-05-09 09:30:00,4.16,0.26,4.1681170809,0.0,0.0,0.0,4.16,0.26,4.1681170809,3.83,-0.81,3.9147158262,0.0,0.0,0.0,3.83,-0.81,3.9147158262
2020-05-09 10:00:00,4.16,0.1,4.1612017495,0.0,0.0,0.0,4.16,0.1,4.1612017495,3.7800000000000002,-0.89,3.8833619455,0.0,0.0,0.0,3.7800000000000002,-0.89,3.8833619455
2020-05-09 10:30:00,4.21,0.16,4.213039283,0.0,0.0,0.0,4.21,0.16,4.213039283,3.7800000000000002,-0.81,3.8658116871,0.0,0.0,0.0,3.7800000000000002,-0.81,3.8658116871
2020-05-09 11:00:00,4.18,0.04,4.1801913832,0.0,0.0,0.0,4.18,0.04,4.1801913832,3.89,-0.5700000000000001,3.9315391388,0.0,0.0,0.0,3.89,-0.5700000000000001,3.9315391388
2020-05-09 11:30:00,4.23,-0.16,4.2330249231,0.0,0.0,0.0,4.23,-0.16,4.2330249231,4.06,-0.34,4.0742115802,0.0,0.0,0.0,4.06,-0.34,4.0742115802
2020-05-09 12:00:00,4.33,-0.55,4.3647909457,0.0,0.0,0.0,4.33,-0.55,4.3647909457,4.11,-0.03,4.1101094876,0.0,0.0,0.0,4.11,-0.03,4.1101094876
2020-05-09 12:30:00,4.28,-0.64,4.3275859321,0.0,0.0,0.0,4.28,-0.64,4.3275859321,4.11,0.14,4.112383737,0.0,0.0,0.0,4.11,0.14,4.112383737
2020-05-09 13:00:00,4.24,-0.59,4.2808527188,0.0,0.0,0.0,4.24,-0.59,4.2808527188,4.07,0.09,4.0709949644,0.0,0.0,0.0,4.07,0.09,4.0709949644
2020-05-09 13:30:00,4.16,-0.65,4.2104750326,0.0,0.0,0.0,4.16,-0.65,4.2104750326,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07
2020-05-09 14:00:00,4.16,-0.65,4.2104750326,0.0,0.0,0.0,4.16,-0.65,4.2104750326,4.11,0.18,4.1139397176,0.0,0.0,0.0,4.11,0.18,4.1139397176
2020-05-09 14:30:00,4.0825,-0.7345,4.1480473117,0.0025,-0.0045000000000000005,0.0051478151000000005,4.08,-0.73,4.1447919128,4.0525,0.1355,4.0547646664,0.0025,-0.0045000000000000005,0.0051478151000000005,4.05,0.14,4.0524190307
2020-05-09 15:00:00,4.1505,-0.672,4.2045492327,0.0005,-0.002,0.0020615528,4.15,-0.67,4.2037364332,4.0005,0.138,4.0028794948,0.0005,-0.002,0.0020615528,4.0,0.14,4.0024492501
2020-05-09 15:30:00,4.23,-0.67,4.2827327724,0.0,0.0,0.0,4.23,-0.67,4.2827327724,4.04,0.18,4.0440079129,0.0,0.0,0.0,4.04,0.18,4.0440079129
2020-05-09 16:00:00,4.32,-0.72,4.3795890218,0.0,0.0,0.0,4.32,-0.72,4.3795890218,4.09,0.18,4.0939589641,0.0,0.0,0.0,4.09,0.18,4.0939589641
2020-05-09 16:30:00,4.5,-0.72,4.5572360044,0.0,0.0,0.0,4.5,-0.72,4.5572360044,4.25,0.18,4.2538100569,0.0,0.0,0.0,4.25,0.18,4.2538100569
2020-05-09 17:00:00,4.452,-0.3105,4.4628146108,0.002,-0.0105,0.0106887792,4.45,-0.30000000000000004,4.4601008957,4.122,-0.4005,4.1414109009,0.002,-0.0105,0.0106887792,4.12,-0.39,4.138417572
2020-05-09 17:30:00,4.5645,-0.31,4.5750147814,0.0045000000000000005,-0.01,0.0109658561,4.5600000000000005,-0.30000000000000004,4.5698577658,4.1745,-0.48,4.2020055033,0.0045000000000000005,-0.01,0.0109658561,4.17,-0.47000000000000003,4.1964032218
2020-05-09 18:00:00,4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,4.67,-0.35000000000000003,4.6830972657,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,-0.47000000000000003,4.3355507147
2020-05-09 18:30:00,4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,4.67,-0.35000000000000003,4.6830972657,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,-0.47000000000000003,4.3355507147
2020-05-09 19:00:00,4.67,-0.30000000000000004,4.6796260534,0.0,0.0,0.0,4.67,-0.30000000000000004,4.6796260534,4.31,-0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,-0.47000000000000003,4.3355507147
2020-05-09 19:30:00,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,-0.30000000000000004,4.519966814,4.19,-0.54,4.224653832,0.0,0.0,0.0,4.19,-0.54,4.224653832
2020-05-09 20:00:00,4.51,-0.26,4.5174882402000005,0.0,0.0,0.0,4.51,-0.26,4.5174882402000005,4.15,-0.47000000000000003,4.1765296599,0.0,0.0,0.0,4.15,-0.47000000000000003,4.1765296599
2020-05-09 20:30:00,4.4,-0.30000000000000004,4.4102154142,0.0,0.0,0.0,4.4,-0.30000000000000004,4.4102154142,4.05,-0.47000000000000003,4.0771803983,0.0,0.0,0.0,4.05,-0.47000000000000003,4.0771803983
2020-05-09 21:00:00,4.36,-0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,-0.30000000000000004,4.3703089136,3.98,-0.47000000000000003,4.0076551748,0.0,0.0,0.0,3.98,-0.47000000000000003,4.0076551748
2020-05-09 21:30:00,4.36,-0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,-0.30000000000000004,4.3703089136,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998
2020-05-09 22:00:00,4.19,-0.39,4.2081112153,0.0,0.0,0.0,4.19,-0.39,4.2081112153,4.1,-0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,-0.47000000000000003,4.1268510998
2020-05-09 22:30:00,4.19,-0.39,4.2081112153,0.0,0.0,0.0,4.19,-0.39,4.2081112153,4.03,-0.47000000000000003,4.0573143826999996,0.0,0.0,0.0,4.03,-0.47000000000000003,4.0573143826999996
2020-05-09 23:00:00,3.98,-0.39,3.9990623901,0.0,0.0,0.0,3.98,-0.39,3.9990623901,3.89,-0.51,3.9232894362,0.0,0.0,0.0,3.89,-0.51,3.9232894362
2020-05-09 23:30:00,3.93,-0.35000000000000003,3.9455544604,0.0,0.0,0.0,3.93,-0.35000000000000003,3.9455544604,3.81,-0.47000000000000003,3.838880045,0.0,0.0,0.0,3.81,-0.47000000000000003,3.838880045
2020-05-10 00:00:00,3.8200000000000003,-0.18,3.8242384863,0.0,0.0,0.0,3.8200000000000003,-0.18,3.8242384863,3.62,-0.66,3.6796738986,0.0,0.0,0.0,3.62,-0.66,3.6796738986
2020-05-10 00:30:00,3.75,0.21,3.7558753973,0.0,0.0,0.0,3.75,0.21,3.7558753973,3.48,-1.0,3.6208286344,0.0,0.0,0.0,3.48,-1.0,3.6208286344
2020-05-10 01:00:00,3.68,0.17,3.6839245378000003,0.0,0.0,0.0,3.68,0.17,3.6839245378000003,3.42,-1.0,3.5632008083,0.0,0.0,0.0,3.42,-1.0,3.5632008083
2020-05-10 01:30:00,3.55,0.39,3.571358285,0.0,0.0,0.0,3.55,0.39,3.571358285,3.3,-1.35,3.5654592972,0.0,0.0,0.0,3.3,-1.35,3.5654592972
2020-05-10 02:00:00,3.47,0.5700000000000001,3.5165039457000002,0.0,0.0,0.0,3.47,0.5700000000000001,3.5165039457000002,3.25,-1.57,3.6093489718000002,0.0,0.0,0.0,3.25,-1.57,3.6093489718000002
2020-05-10 02:30:00,3.47,0.51,3.5072781469,0.0,0.0,0.0,3.47,0.51,3.5072781469,3.16,-1.4100000000000001,3.4603034549,0.0,0.0,0.0,3.16,-1.4100000000000001,3.4603034549
2020-05-10 03:00:00,3.54,0.51,3.5765486156,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.12,-1.4100000000000001,3.4238136632,0.0,0.0,0.0,3.12,-1.4100000000000001,3.4238136632
2020-05-10 03:30:00,3.54,0.51,3.5765486156,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.21,-1.4100000000000001,3.5060233884,0.0,0.0,0.0,3.21,-1.4100000000000001,3.5060233884
2020-05-10 04:00:00,3.46,0.51,3.4973847372,0.0,0.0,0.0,3.46,0.51,3.4973847372,3.11,-1.4100000000000001,3.414703501,0.0,0.0,0.0,3.11,-1.4100000000000001,3.414703501
2020-05-10 04:30:00,3.35,0.44,3.3787719663,0.0,0.0,0.0,3.35,0.44,3.3787719663,3.11,-1.47,3.4399127896,0.0,0.0,0.0,3.11,-1.47,3.4399127896
2020-05-10 05:00:00,3.41,0.52,3.4494202411,0.0,0.0,0.0,3.41,0.52,3.4494202411,3.24,-1.37,3.5177407522,0.0,0.0,0.0,3.24,-1.37,3.5177407522
2020-05-10 05:30:00,3.29,0.48,3.3248308228,0.0,0.0,0.0,3.29,0.48,3.3248308228,3.14,-1.37,3.4258575569,0.0,0.0,0.0,3.14,-1.37,3.4258575569
2020-05-10 06:00:00,3.29,0.48,3.3248308228,0.0,0.0,0.0,3.29,0.48,3.3248308228,3.14,-1.44,3.4544464101,0.0,0.0,0.0,3.14,-1.44,3.4544464101
2020-05-10 06:30:00,3.4205,0.47800000000000004,3.4537377217,0.0005,-0.002,0.0020615528,3.42,0.48,3.4535199435,3.1405,-1.3820000000000001,3.4311316282,0.0005,-0.002,0.0020615528,3.14,-1.38,3.4298688022
2020-05-10 07:00:00,3.33,0.48,3.3644167399000002,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.24,-1.38,3.5216473418,0.0,0.0,0.0,3.24,-1.38,3.5216473418
2020-05-10 07:30:00,3.26,0.39,3.2832453457,0.0,0.0,0.0,3.26,0.39,3.2832453457,3.24,-1.46,3.5537585737,0.0,0.0,0.0,3.24,-1.46,3.5537585737
2020-05-10 08:00:00,3.19,0.32,3.2060099813,0.0,0.0,0.0,3.19,0.32,3.2060099813,3.18,-1.53,3.5289233486000002,0.0,0.0,0.0,3.18,-1.53,3.5289233486000002
2020-05-10 08:30:00,3.64,0.41000000000000003,3.6630178815,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.39,-1.45,3.6870855699,0.0,0.0,0.0,3.39,-1.45,3.6870855699
2020-05-10 09:00:00,3.77,0.37,3.7881129867,0.0,0.0,0.0,3.77,0.37,3.7881129867,3.5700000000000003,-1.35,3.8167263460000003,0.0,0.0,0.0,3.5700000000000003,-1.35,3.8167263460000003
2020-05-10 09:30:00,3.7,-0.5,3.7336309405,0.0,0.0,0.0,3.7,-0.5,3.7336309405,3.98,-0.5,4.0112840837,0.0,0.0,0.0,3.98,-0.5,4.0112840837
2020-05-10 10:00:00,3.8505000000000003,-0.5015000000000001,3.8830210533000002,0.0005,-0.0015,0.0015811388,3.85,-0.5,3.8823317736,4.2805,-0.3215,4.2925566391,0.0005,-0.0015,0.0015811388,4.28,-0.32,4.2919459456
2020-05-10 10:30:00,3.471,-0.393,3.4931776365,0.001,-0.003,0.0031622777,3.47,-0.39,3.4918476485,4.731,-0.423,4.7498726299000005,0.001,-0.003,0.0031622777,4.73,-0.42,4.748610323
2020-05-10 11:00:00,3.3785,-0.40700000000000003,3.4029268652,0.0285,-0.017,0.033185087,3.35,-0.39,3.3726250903,4.9785,-0.437,4.9976425693,0.0285,-0.017,0.033185087,4.95,-0.42,4.9677862273
2020-05-10 11:30:00,3.1975,-0.7030000000000001,3.273868545,0.0275,-0.023,0.0358503835,3.17,-0.68,3.2421135082,5.4775,0.147,5.4794721689,0.0275,-0.023,0.0358503835,5.45,0.17,5.4526507315
2020-05-10 12:00:00,3.265,-0.8445,3.3724479611,0.035,-0.0245,0.0427229447,3.23,-0.8200000000000001,3.3324615527,5.405,0.0855,5.4056762065,0.035,-0.0245,0.0427229447,5.37,0.11,5.3711265113
2020-05-10 12:30:00,3.344,-0.928,3.4703775011,0.054,-0.028,0.0608276253,3.29,-0.9,3.4108796519,5.664,0.392,5.6775487669,0.054,-0.028,0.0608276253,5.61,0.42,5.6256999564
2020-05-10 13:00:00,3.195,-1.1575,3.3982100068,0.025,-0.0275,0.0371651719,3.17,-1.13,3.3653825934,5.705,0.5525,5.731690959,0.025,-0.0275,0.0371651719,5.68,0.58,5.7095358831
2020-05-10 13:30:00,2.502,-1.155,2.755726583,0.032,-0.025,0.040607881000000005,2.47,-1.13,2.7162105957,4.892,-0.015,4.8920229967,0.032,-0.025,0.040607881000000005,4.86,0.01,4.8600102881
2020-05-10 14:00:00,2.75,-0.6935,2.8360963048,0.03,-0.0235,0.038108398,2.7199999999999998,-0.67,2.8013032681,5.19,-0.28350000000000003,5.197737224,0.03,-0.0235,0.038108398,5.16,-0.26,5.1665462352
2020-05-10 14:30:00,2.8395,-0.4575,2.8761200427,0.029500000000000002,-0.0275,0.0403298897,2.81,-0.43,2.8427099747,5.1395,-0.47750000000000004,5.161634092,0.029500000000000002,-0.0275,0.0403298897,5.11,-0.45,5.1297758236
2020-05-10 15:00:00,2.9245,-0.387,2.9499947881,0.0345,-0.027,0.043809245600000005,2.89,-0.36,2.9123358323,5.1745,-0.417,5.1912753009,0.0345,-0.027,0.043809245600000005,5.14,-0.39,5.1547744859
2020-05-10 15:30:00,2.969,-0.394,2.9950287144,0.079,-0.034,0.0860058138,2.89,-0.36,2.9123358323,5.079,-0.424,5.0966672444,0.079,-0.034,0.0860058138,5.0,-0.39,5.0151869357
2020-05-10 16:00:00,3.084,-0.47750000000000004,3.120747066,0.094,-0.0375,0.1012040019,2.99,-0.44,3.0222011846,5.014,-0.5375,5.0427276597,0.094,-0.0375,0.1012040019,4.92,-0.5,4.945341242
2020-05-10 16:30:00,3.231,-0.47450000000000003,3.2656563276,0.091,-0.0345,0.0973203473,3.14,-0.44,3.1706781609,5.161,-0.4045,5.1768273344,0.091,-0.0345,0.0973203473,5.07,-0.37,5.0834830579
2020-05-10 17:00:00,3.3695,-0.483,3.4039417225,0.1095,-0.043000000000000003,0.1176403417,3.26,-0.44,3.289559241,5.2195,-0.41300000000000003,5.2358140962,0.1095,-0.043000000000000003,0.1176403417,5.11,-0.37,5.123377792
2020-05-10 17:30:00,3.3835,-0.48350000000000004,3.4178713405,0.12350000000000001,-0.043500000000000004,0.1309370078,3.26,-0.44,3.289559241,5.2335,-0.47350000000000003,5.2548762592,0.12350000000000001,-0.043500000000000004,0.1309370078,5.11,-0.43,5.1280600621
2020-05-10 18:00:00,3.307,-0.5615,3.3543302238,0.117,-0.0415,0.1241420557,3.19,-0.52,3.2321045775,5.157,-0.5415,5.1853516033,0.117,-0.0415,0.1241420557,5.04,-0.5,5.0647408621
2020-05-10 18:30:00,3.323,-0.6365000000000001,3.3834097077,0.133,-0.0465,0.1408944641,3.19,-0.59,3.2441023412,5.173,-0.4365,5.1913833657,0.133,-0.0465,0.1408944641,5.04,-0.39,5.0550667651
2020-05-10 19:00:00,3.4385,-0.5665,3.4848535837,0.0685,-0.026500000000000003,0.07344726,3.37,-0.54,3.4129898916,5.2385,-0.4565,5.2583528314,0.0685,-0.026500000000000003,0.07344726,5.17,-0.43,5.1878511929
2020-05-10 19:30:00,3.2715,-0.5645,3.3198452524,0.061500000000000006,-0.0245,0.06620045320000001,3.21,-0.54,3.255103685,5.1415,-0.5345,5.1692081115,0.061500000000000006,-0.0245,0.06620045320000001,5.08,-0.51,5.1055362108
2020-05-10 20:00:00,3.2835,-0.517,3.3239526546000002,0.07350000000000001,-0.027,0.0783022988,3.21,-0.49,3.2471833949,5.2335,-0.537,5.2609781648,0.07350000000000001,-0.027,0.0783022988,5.16,-0.51,5.1851422353
2020-05-10 20:30:00,3.2765,-0.5145000000000001,3.3166492881,0.0665,-0.0245,0.0708695986,3.21,-0.49,3.2471833949,5.1065,-0.42450000000000004,5.1241138258,0.0665,-0.0245,0.0708695986,5.04,-0.4,5.055848099
2020-05-10 21:00:00,3.3064999999999998,-0.5515,3.3521775758,0.0565,-0.021500000000000002,0.0604524607,3.25,-0.53,3.2929318244,5.0065,-0.4515,5.026817532,0.0565,-0.021500000000000002,0.0604524607,4.95,-0.43,4.9686416655
2020-05-10 21:30:00,3.191,-0.62,3.2506739301,0.111,-0.04,0.11798728750000001,3.08,-0.58,3.1341346493,4.991,-0.51,5.0169892366,0.111,-0.04,0.11798728750000001,4.88,-0.47000000000000003,4.9025809529
2020-05-10 22:00:00,3.176,-0.5565,3.224386492,0.096,-0.036500000000000005,0.1027046737,3.08,-0.52,3.1235876809,4.976,-0.4565,4.9968958614000005,0.096,-0.036500000000000005,0.1027046737,4.88,-0.42,4.8980404244999995
2020-05-10 22:30:00,3.115,-0.554,3.1638806868,0.095,-0.034,0.10090094150000001,3.02,-0.52,3.0644412215,4.885,-0.454,4.9060514673,0.095,-0.034,0.10090094150000001,4.79,-0.42,4.8083781049
2020-05-10 23:00:00,2.7595,-0.28400000000000003,2.774075747,0.11950000000000001,-0.044,0.1273430406,2.64,-0.24,2.6508866441,4.8395,-0.864,4.9160203671,0.11950000000000001,-0.044,0.1273430406,4.72,-0.8200000000000001,4.7906993226
2020-05-10 23:30:00,2.75,0.049,2.7504365108,0.08,-0.031,0.0857962703,2.67,0.08,2.671198233,4.62,-1.061,4.7402659208,0.08,-0.031,0.0857962703,4.54,-1.03,4.6553732396
2020-05-11 00:00:00,2.6545,-0.030500000000000003,2.6546752155,0.1145,-0.0405,0.1214516365,2.54,0.01,2.540019685,4.2945,-1.1105,4.435757038,0.1145,-0.0405,0.1214516365,4.18,-1.07,4.3147769351
2020-05-11 00:30:00,2.563,-0.0385,2.5632891468,0.133,-0.0485,0.1415671219,2.43,0.01,2.430020576,4.183,-1.1185,4.329957419,0.133,-0.0485,0.1415671219,4.05,-1.07,4.1889616852
2020-05-11 01:00:00,2.5295,-0.0385,2.5297929757,0.1395,-0.0485,0.1476905549,2.39,0.01,2.3900209204,4.1395,-1.1185,4.2879485188,0.1395,-0.0485,0.1476905549,4.0,-1.07,4.1406400471
2020-05-11 01:30:00,2.436,-0.078,2.4372484486,0.136,-0.048,0.14422205100000002,2.3,-0.03,2.3001956439,4.086,-1.168,4.249661163,0.136,-0.048,0.14422205100000002,3.95,-1.12,4.1057155284
2020-05-11 02:00:00,2.489,0.225,2.4991490552,0.129,-0.045,0.1366235704,2.36,0.27,2.375394704,4.219,-1.2850000000000001,4.4103498727,0.129,-0.045,0.1366235704,4.09,-1.24,4.2738390236
2020-05-11 02:30:00,2.4995,0.535,2.5561152654,0.08950000000000001,-0.035,0.0961002081,2.41,0.5700000000000001,2.4764894508,4.1795,-1.545,4.4559224915,0.08950000000000001,-0.035,0.0961002081,4.09,-1.51,4.3598394466
2020-05-11 03:00:00,2.3245,0.3785,2.3551141161,0.1145,-0.0415,0.1217887515,2.21,0.42,2.2495555117,4.1345,-1.5514999999999999,4.4160211163,0.1145,-0.0415,0.1217887515,4.02,-1.51,4.2942403286
2020-05-11 03:30:00,2.1005,0.521,2.1641490822,0.1105,-0.039,0.11718041650000001,1.99,0.56,2.0672929159,4.3505,-1.549,4.6180354319,0.1105,-0.039,0.11718041650000001,4.24,-1.51,4.5008554742
2020-05-11 04:00:00,2.1085,0.4685,2.1599223366,0.11850000000000001,-0.0415,0.1255567601,1.99,0.51,2.0543125371,4.1785,-1.5514999999999999,4.4572429258,0.11850000000000001,-0.0415,0.1255567601,4.06,-1.51,4.3317086698
2020-05-11 04:30:00,1.9405000000000001,0.3985,1.9809953305999999,0.12050000000000001,-0.0415,0.127446067,1.82,0.44,1.8724315742000002,4.2605,-1.6415000000000002,4.5657838867,0.12050000000000001,-0.0415,0.127446067,4.14,-1.6,4.4384231434
2020-05-11 05:00:00,1.796,0.48950000000000005,1.8615118184,0.066,-0.030500000000000003,0.0727066022,1.73,0.52,1.8064606279,4.516,-1.5705,4.7812891828,0.066,-0.030500000000000003,0.0727066022,4.45,-1.54,4.7089383092
2020-05-11 05:30:00,1.6280000000000001,0.49350000000000005,1.7011543875,0.058,-0.026500000000000003,0.0637671546,1.57,0.52,1.6538742395,4.618,-1.6065,4.8894545964,0.058,-0.026500000000000003,0.0637671546,4.5600000000000005,-1.58,4.8259714048
2020-05-11 06:00:00,1.6145,0.4345,1.6719451247000001,0.044500000000000005,-0.025500000000000002,0.0512884002,1.57,0.46,1.6360012225,4.6645,-1.6055000000000001,4.9330711023,0.044500000000000005,-0.025500000000000002,0.0512884002,4.62,-1.58,4.8827041688
2020-05-11 06:30:00,1.708,0.47600000000000003,1.7730877023,0.038,-0.024,0.0449444101,1.67,0.5,1.7432441022,4.828,-1.604,5.0874748157,0.038,-0.024,0.0449444101,4.79,-1.58,5.0438576506
2020-05-11 07:00:00,1.8275000000000001,0.47350000000000003,1.8878449354,0.0475,-0.026500000000000003,0.054392095,1.78,0.5,1.8488915598000002,4.7175,-1.6465,4.9965756774,0.0475,-0.026500000000000003,0.054392095,4.67,-1.62,4.9430051588
2020-05-11 07:30:00,1.7885,0.429,1.839231701,0.0785,-0.031,0.08439934830000001,1.71,0.46,1.7707907837999999,4.7485,-1.741,5.0576015314,0.0785,-0.031,0.08439934830000001,4.67,-1.71,4.9732283278
2020-05-11 08:00:00,2.03,0.5465,2.1022754934,0.09,-0.0335,0.0960325466,1.94,0.58,2.0248456731,4.8100000000000005,-1.6835,5.0961036342,0.09,-0.0335,0.0960325466,4.72,-1.65,5.0000899992
2020-05-11 08:30:00,2.1310000000000002,0.584,2.2095739408,0.101,-0.036000000000000004,0.10722406450000001,2.03,0.62,2.1225691979,4.901,-1.686,5.1828946545,0.101,-0.036000000000000004,0.10722406450000001,4.8,-1.65,5.0756772947
2020-05-11 09:00:00,2.3890000000000002,0.5315,2.4474094978,0.139,-0.0485,0.1472183752,2.25,0.58,2.3235533134,4.689,-1.6985000000000001,4.987145802,0.139,-0.0485,0.1472183752,4.55,-1.65,4.8399380161
2020-05-11 09:30:00,2.527,0.6625,2.6124002852,0.137,-0.0475,0.14500086210000002,2.39,0.71,2.4932308357,5.007,-1.6175000000000002,5.2617825164,0.137,-0.0475,0.14500086210000002,4.87,-1.57,5.1168154159
2020-05-11 10:00:00,2.701,0.505,2.7478038504,0.131,-0.045,0.1385135372,2.5700000000000003,0.55,2.6281932958,4.881,-1.615,5.1412436239,0.131,-0.045,0.1385135372,4.75,-1.57,5.0027392497
2020-05-11 10:30:00,2.2065,-0.265,2.2223562383,0.1565,-0.055,0.1658832421,2.05,-0.21,2.0607280267,4.3865,-1.165,4.5385688548,0.1565,-0.055,0.1658832421,4.23,-1.11,4.3732139211
2020-05-11 11:00:00,2.5105,-0.20600000000000002,2.518937524,0.1605,-0.056,0.1699889702,2.35,-0.15,2.3547823679,4.5005,-1.056,4.6227303891,0.1605,-0.056,0.1699889702,4.34,-1.0,4.4537175483
2020-05-11 11:30:00,2.633,-0.20700000000000002,2.6411243818,0.163,-0.057,0.1726788927,2.47,-0.15,2.4745504642,4.503,-1.057,4.6253927401,0.163,-0.057,0.1726788927,4.34,-1.0,4.4537175483
2020-05-11 12:00:00,2.682,-0.10200000000000001,2.6839388965,0.152,-0.052000000000000005,0.160648685,2.5300000000000002,-0.05,2.5304940229,4.782,-1.052,4.8963484353,0.152,-0.052000000000000005,0.160648685,4.63,-1.0,4.7367604964000005
2020-05-11 12:30:00,2.5915,-0.0155,2.591546353,0.1315,-0.0455,0.13914920050000001,2.46,0.03,2.46018292,4.8815,-1.0055,4.9839815911,0.1315,-0.0455,0.13914920050000001,4.75,-0.96,4.8460396201
2020-05-11 13:00:00,2.7005,0.08,2.7016847059,0.1105,-0.04,0.11751702,2.59,0.12,2.5927784325000003,5.0005,-1.0,5.0995098049,0.1105,-0.04,0.11751702,4.89,-0.96,4.9833422519
2020-05-11 13:30:00,2.701,0.1395,2.7046000166,0.111,-0.0405,0.11815773360000001,2.59,0.18,2.5962472918,4.941,-1.0705,5.0556355931,0.111,-0.0405,0.11815773360000001,4.83,-1.03,4.9386030413
2020-05-11 14:00:00,2.964,0.1875,2.9699246203,0.124,-0.0425,0.1310810818,2.84,0.23,2.8492981592,4.884,-1.0325,4.9919447363,0.124,-0.0425,0.1310810818,4.76,-0.99,4.8618617833
2020-05-11 14:30:00,2.771,0.197,2.7779938805,0.091,-0.033,0.09679876030000001,2.68,0.23,2.689851297,4.941,-1.023,5.0457913155,0.091,-0.033,0.09679876030000001,4.85,-0.99,4.950010101
2020-05-11 15:00:00,2.7335000000000003,0.09050000000000001,2.7349977148,0.10350000000000001,-0.0395,0.1107813161,2.63,0.13,2.6332109676,4.9535,-1.0895,5.0719002849,0.10350000000000001,-0.0395,0.1107813161,4.85,-1.05,4.9623583103
2020-05-11 15:30:00,2.9314999999999998,0.217,2.9395205817,0.0815,-0.033,0.087927527,2.85,0.25,2.8609439002,4.9315,-0.973,5.0265715204,0.0815,-0.033,0.087927527,4.85,-0.9400000000000001,4.94025303
2020-05-11 16:00:00,2.8645,0.0675,2.8652951855,0.0845,-0.0325,0.0905345238,2.7800000000000002,0.1,2.7817979797,4.7845,-0.9725,4.8823351483,0.0845,-0.0325,0.0905345238,4.7,-0.9400000000000001,4.7930783428
2020-05-11 16:30:00,3.058,-0.5825,3.1129841391,0.088,-0.0325,0.0938096477,2.9699999999999998,-0.55,3.0204966479,4.938,-0.35250000000000004,4.9505656495,0.088,-0.0325,0.0938096477,4.85,-0.32,4.8605452369
2020-05-11 17:00:00,3.3545,-0.209,3.3610045001,0.0645,-0.029,0.0707195164,3.29,-0.18,3.2949203329,5.3545,-0.229,5.359394672,0.0645,-0.029,0.0707195164,5.29,-0.2,5.2937793683
2020-05-11 17:30:00,3.364,-0.261,3.3741098085,0.074,-0.031,0.0802309167,3.29,-0.23,3.2980297148,5.364,-0.271,5.370841368,0.074,-0.031,0.0802309167,5.29,-0.24,5.2954414358
2020-05-11 18:00:00,3.5335,-0.258,3.5429064693,0.0635,-0.028,0.0693992075,3.47,-0.23,3.4776141247,5.2935,-0.218,5.2979869998,0.0635,-0.028,0.0693992075,5.23,-0.19,5.2334501049
2020-05-11 18:30:00,3.814,-0.2575,3.8226825986,0.054,-0.0275,0.060599092400000006,3.76,-0.23,3.7670280063,5.284,-0.2175,5.2884744729,0.054,-0.0275,0.060599092400000006,5.23,-0.19,5.2334501049
2020-05-11 19:00:00,4.0365,-0.256,4.0446097772,0.036500000000000005,-0.026000000000000002,0.0448135024,4.0,-0.23,4.0066070434,5.1265,-0.156,5.128873,0.036500000000000005,-0.026000000000000002,0.0448135024,5.09,-0.13,5.0916598472
2020-05-11 19:30:00,3.985,-0.29450000000000004,3.9958672713,0.045,-0.0245,0.0512371935,3.94,-0.27,3.9492404333,5.045,-0.0945,5.0458849818000004,0.045,-0.0245,0.0512371935,5.0,-0.07,5.000489976
2020-05-11 20:00:00,4.058,-0.28600000000000003,4.0680658795,0.018000000000000002,-0.016,0.0240831892,4.04,-0.27,4.0490122252,4.978,-0.08600000000000001,4.9787428132,0.018000000000000002,-0.016,0.0240831892,4.96,-0.07,4.960493927
2020-05-11 20:30:00,3.9825,-0.242,3.989845893,0.0325,-0.022,0.0392460189,3.95,-0.22,3.9561218384,5.0725,-0.032,5.0726009354,0.0325,-0.022,0.0392460189,5.04,-0.01,5.0400099206
2020-05-11 21:00:00,4.244,-0.229,4.2501737612,0.004,-0.009000000000000001,0.009848857800000001,4.24,-0.22,4.2457037108,4.774,-0.139,4.7760231365,0.004,-0.009000000000000001,0.009848857800000001,4.77,-0.13,4.7717711596
2020-05-11 21:30:00,3.8005,-0.14250000000000002,3.8031705852,0.0005,-0.0025,0.0025495098,3.8,-0.14,3.8025780728000003,5.1205,-0.21250000000000002,5.1249074626,0.0005,-0.0025,0.0025495098,5.12,-0.21,5.1243048309
2020-05-11 22:00:00,3.5305,-0.192,3.5357169358,0.0005,-0.002,0.0020615528,3.5300000000000002,-0.19,3.5351096163999998,5.2405,-0.262,5.2470452876,0.0005,-0.002,0.0020615528,5.24,-0.26,5.2464464164
2020-05-11 22:30:00,3.79,-0.24,3.7975913419,0.0,0.0,0.0,3.79,-0.24,3.7975913419,4.73,-0.30000000000000004,4.7395041935,0.0,0.0,0.0,4.73,-0.30000000000000004,4.7395041935
2020-05-11 23:00:00,3.66,-0.17,3.6639459603,0.0,0.0,0.0,3.66,-0.17,3.6639459603,4.5600000000000005,-0.30000000000000004,4.5698577658,0.0,0.0,0.0,4.5600000000000005,-0.30000000000000004,4.5698577658
2020-05-11 23:30:00,3.6,-0.17,3.6040116536999998,0.0,0.0,0.0,3.6,-0.17,3.6040116536999998,4.15,-0.30000000000000004,4.1608292443,0.0,0.0,0.0,4.15,-0.30000000000000004,4.1608292443
2020-05-12 00:00:00,3.7,-0.17,3.7039033464999997,0.0,0.0,0.0,3.7,-0.17,3.7039033464999997,3.79,-0.30000000000000004,3.8018548105,0.0,0.0,0.0,3.79,-0.30000000000000004,3.8018548105
2020-05-12 00:30:00,3.65,0.15,3.6530808915,0.0,0.0,0.0,3.65,0.15,3.6530808915,3.66,-0.64,3.7155349548,0.0,0.0,0.0,3.66,-0.64,3.7155349548
2020-05-12 01:00:00,3.65,0.24,3.6578819008,0.0,0.0,0.0,3.65,0.24,3.6578819008,3.48,-0.74,3.5578083141,0.0,0.0,0.0,3.48,-0.74,3.5578083141
2020-05-12 01:30:00,3.54,0.17,3.5440795702,0.0,0.0,0.0,3.54,0.17,3.5440795702,3.25,-0.87,3.3644316013,0.0,0.0,0.0,3.25,-0.87,3.3644316013
2020-05-12 02:00:00,3.5700000000000003,0.29,3.5817593442,0.0,0.0,0.0,3.5700000000000003,0.29,3.5817593442,3.25,-0.87,3.3644316013,0.0,0.0,0.0,3.25,-0.87,3.3644316013
2020-05-12 02:30:00,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,3.5700000000000003,0.26,3.5794552658,3.2,-0.87,3.3161574148,0.0,0.0,0.0,3.2,-0.87,3.3161574148
2020-05-12 03:00:00,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,3.5700000000000003,0.26,3.5794552658,3.14,-0.87,3.2582971012,0.0,0.0,0.0,3.14,-0.87,3.2582971012
2020-05-12 03:30:00,3.5700000000000003,0.73,3.6438715674,0.0,0.0,0.0,3.5700000000000003,0.73,3.6438715674,3.14,-1.4,3.4379645141,0.0,0.0,0.0,3.14,-1.4,3.4379645141
2020-05-12 04:00:00,3.5700000000000003,0.81,3.6607376306,0.0,0.0,0.0,3.5700000000000003,0.81,3.6607376306,3.07,-1.44,3.3909438214,0.0,0.0,0.0,3.07,-1.44,3.3909438214
2020-05-12 04:30:00,3.5700000000000003,0.81,3.6607376306,0.0,0.0,0.0,3.5700000000000003,0.81,3.6607376306,3.07,-1.44,3.3909438214,0.0,0.0,0.0,3.07,-1.44,3.3909438214
2020-05-12 05:00:00,3.5700000000000003,0.81,3.6607376306,0.0,0.0,0.0,3.5700000000000003,0.81,3.6607376306,3.07,-1.44,3.3909438214,0.0,0.0,0.0,3.07,-1.44,3.3909438214
2020-05-12 05:30:00,3.5700000000000003,0.87,3.674479555,0.0,0.0,0.0,3.5700000000000003,0.87,3.674479555,3.07,-1.44,3.3909438214,0.0,0.0,0.0,3.07,-1.44,3.3909438214
2020-05-12 06:00:00,3.47,0.77,3.5544057169,0.0,0.0,0.0,3.47,0.77,3.5544057169,3.02,-1.49,3.3675658865,0.0,0.0,0.0,3.02,-1.49,3.3675658865
2020-05-12 06:30:00,3.62,0.8,3.7073440628,0.0,0.0,0.0,3.62,0.8,3.7073440628,3.13,-1.44,3.4453591975,0.0,0.0,0.0,3.13,-1.44,3.4453591975
2020-05-12 07:00:00,3.71,0.8,3.7952733762,0.0,0.0,0.0,3.71,0.8,3.7952733762,3.19,-1.48,3.5166034749,0.0,0.0,0.0,3.19,-1.48,3.5166034749
2020-05-12 07:30:00,3.65,0.73,3.7222842449,0.0,0.0,0.0,3.65,0.73,3.7222842449,3.19,-1.48,3.5166034749,0.0,0.0,0.0,3.19,-1.48,3.5166034749
2020-05-12 08:00:00,3.86,0.8300000000000001,3.9482274504,0.0,0.0,0.0,3.86,0.8300000000000001,3.9482274504,3.4,-1.4100000000000001,3.680774375,0.0,0.0,0.0,3.4,-1.4100000000000001,3.680774375
2020-05-12 08:30:00,4.08,0.86,4.1696522637,0.0,0.0,0.0,4.08,0.86,4.1696522637,3.59,-1.3599999999999999,3.8389712164,0.0,0.0,0.0,3.59,-1.3599999999999999,3.8389712164
2020-05-12 09:00:00,4.33,0.86,4.4145781225,0.0,0.0,0.0,4.33,0.86,4.4145781225,3.77,-1.23,3.9655768811,0.0,0.0,0.0,3.77,-1.23,3.9655768811
2020-05-12 09:30:00,4.25,0.8200000000000001,4.3283830699,0.0,0.0,0.0,4.25,0.8200000000000001,4.3283830699,3.73,-1.32,3.9566778995,0.0,0.0,0.0,3.73,-1.32,3.9566778995
2020-05-12 10:00:00,4.37,0.8200000000000001,4.4462680981,0.0,0.0,0.0,4.37,0.8200000000000001,4.4462680981,3.79,-1.12,3.9520247975,0.0,0.0,0.0,3.79,-1.12,3.9520247975
2020-05-12 10:30:00,4.37,0.8200000000000001,4.4462680981,0.0,0.0,0.0,4.37,0.8200000000000001,4.4462680981,3.79,-1.12,3.9520247975,0.0,0.0,0.0,3.79,-1.12,3.9520247975
2020-05-12 11:00:00,4.42,0.6000000000000001,4.4605380841,0.0,0.0,0.0,4.42,0.6000000000000001,4.4605380841,3.9,-0.78,3.9772352206,0.0,0.0,0.0,3.9,-0.78,3.9772352206
2020-05-12 11:30:00,4.42,0.47850000000000004,4.4458252608,0.0,-0.0015,0.0015,4.42,0.48,4.4459869545,3.9,-0.7215,3.9661772842,0.0,-0.0015,0.0015,3.9,-0.72,3.9659046887000002
2020-05-12 12:00:00,4.411,0.40650000000000003,4.429691101,0.001,-0.0035,0.0036400549,4.41,0.41000000000000003,4.4290179498,3.911,-0.8035,3.9926849675,0.001,-0.0035,0.0036400549,3.91,-0.8,3.9910023804
2020-05-12 12:30:00,4.4575,0.4645,4.4816365872,0.007500000000000001,-0.0155,0.0172191754,4.45,0.48,4.4758127754,3.9875,-0.7455,4.0565905019,0.007500000000000001,-0.0155,0.0172191754,3.98,-0.73,4.0463934559
2020-05-12 13:00:00,4.467,0.4595,4.4905711496,0.017,-0.0205,0.026631748,4.45,0.48,4.4758127754,3.997,-0.7505000000000001,4.0668488108,0.017,-0.0205,0.026631748,3.98,-0.73,4.0463934559
2020-05-12 13:30:00,4.47,0.52,4.5001444421,0.02,-0.02,0.028284271200000002,4.45,0.54,4.4826443089,4.0,-0.75,4.069705149,0.02,-0.02,0.028284271200000002,3.98,-0.73,4.0463934559
2020-05-12 14:00:00,4.4055,0.5185000000000001,4.4359071789,0.0455,-0.021500000000000002,0.0503239506,4.36,0.54,4.3933131006,3.9855,-0.7115,4.0485111461,0.0455,-0.021500000000000002,0.0503239506,3.94,-0.6900000000000001,3.9999624998
2020-05-12 14:30:00,3.9619999999999997,0.373,3.9795191921,0.07200000000000001,-0.027,0.0768960337,3.89,0.4,3.9105114755,3.922,-0.8270000000000001,4.0082431313,0.07200000000000001,-0.027,0.0768960337,3.85,-0.8,3.9322385482
2020-05-12 15:00:00,4.012,0.4655,4.0389149843,0.062,-0.0245,0.0666652083,3.95,0.49,3.9802763723,4.072,-0.6945,4.130800679,0.062,-0.0245,0.0666652083,4.01,-0.67,4.0655872884
2020-05-12 15:30:00,4.125,0.4025,4.144590601,0.075,-0.0275,0.0798827265,4.05,0.43,4.0727631898,4.405,-0.5975,4.445338148,0.075,-0.0275,0.0798827265,4.33,-0.5700000000000001,4.3673561797
2020-05-12 16:00:00,4.442,0.403,4.4602436032,0.07200000000000001,-0.027,0.0768960337,4.37,0.43,4.3911046446,4.402,-0.497,4.4299676071,0.07200000000000001,-0.027,0.0768960337,4.33,-0.47000000000000003,4.3554333883
2020-05-12 16:30:00,4.5695,0.3995,4.5869304006,0.08950000000000001,-0.030500000000000003,0.0945542173,4.48,0.43,4.5005888504,4.4195,-0.5305,4.4512257301,0.08950000000000001,-0.030500000000000003,0.0945542173,4.33,-0.5,4.3587727631
2020-05-12 17:00:00,4.639,0.35450000000000004,4.6525252552000005,0.069,-0.025500000000000002,0.07356119900000001,4.57,0.38,4.5857714727,4.399,-0.5255000000000001,4.4302766561,0.069,-0.025500000000000002,0.07356119900000001,4.33,-0.5,4.3587727631
2020-05-12 17:30:00,4.971,0.3635,4.9842725899,0.031,-0.0165,0.0351176594,4.94,0.38,4.954593828,4.461,-0.5165000000000001,4.4908009586,0.031,-0.0165,0.0351176594,4.43,-0.5,4.4581274096
2020-05-12 18:00:00,5.2815,0.424,5.2984920732,0.0315,-0.016,0.0353305817,5.25,0.44,5.268405831,4.4615,-0.516,4.4912401684,0.0315,-0.016,0.0353305817,4.43,-0.5,4.4581274096
2020-05-12 18:30:00,5.232,0.3755,5.2454574872,0.022,-0.0145,0.0263486243,5.21,0.39,5.2245765379,4.362,-0.5145000000000001,4.3922379546,0.022,-0.0145,0.0263486243,4.34,-0.5,4.3687069025
2020-05-12 19:00:00,5.06,0.33,5.0707494515,0.0,0.0,0.0,5.06,0.33,5.0707494515,4.34,-0.58,4.3785842461,0.0,0.0,0.0,4.34,-0.58,4.3785842461
2020-05-12 19:30:00,4.893,0.278,4.9008910413999995,0.013000000000000001,-0.012,0.017691806,4.88,0.29,4.8886092092,4.303,-0.642,4.350629035,0.013000000000000001,-0.012,0.017691806,4.29,-0.63,4.3360119926
2020-05-12 20:00:00,4.8085,0.313,4.8186762965,0.0085,-0.017,0.0190065778,4.8,0.33,4.8113303773,4.2385,-0.597,4.2803377495,0.0085,-0.017,0.0190065778,4.23,-0.58,4.2695784334999995
2020-05-12 20:30:00,4.6925,0.2205,4.6976777774,0.0025,-0.0095,0.0098234414,4.69,0.23,4.6956362721,4.1825,-0.6895,4.238952288,0.0025,-0.0095,0.0098234414,4.18,-0.68,4.2349498226
2020-05-12 21:00:00,4.5095,0.2555,4.5167322812,0.0195,-0.0145,0.024300205800000002,4.49,0.27,4.4981107145,4.4095,-0.6145,4.4521119146,0.0195,-0.0145,0.024300205800000002,4.39,-0.6000000000000001,4.4308125666
2020-05-12 21:30:00,4.3975,0.2005,4.4020684343,0.007500000000000001,-0.0095,0.012103718400000001,4.39,0.21,4.3950199089,4.3975,-0.6595000000000001,4.4466781422,0.007500000000000001,-0.0095,0.012103718400000001,4.39,-0.65,4.4378598446
2020-05-12 22:00:00,4.557,0.271,4.5650509307,0.007,-0.009000000000000001,0.0114017543,4.55,0.28,4.5586072434,4.397,-0.629,4.4417620378,0.007,-0.009000000000000001,0.0114017543,4.39,-0.62,4.4335651568
2020-05-12 22:30:00,4.406,0.2245,4.4117157943,0.016,-0.0155,0.0222766694,4.39,0.24,4.3965554699,4.206,-0.6655,4.2583243477,0.016,-0.0155,0.0222766694,4.19,-0.65,4.2401179229
2020-05-12 23:00:00,4.16,0.24,4.1669173258,0.0,0.0,0.0,4.16,0.24,4.1669173258,4.19,-0.65,4.2401179229,0.0,0.0,0.0,4.19,-0.65,4.2401179229
2020-05-12 23:30:00,4.041,0.158,4.0440876598,0.001,-0.002,0.0022360680000000003,4.04,0.16,4.0431670754,3.8609999999999998,-0.722,3.9279262977,0.001,-0.002,0.0022360680000000003,3.86,-0.72,3.9265761167
2020-05-13 00:00:00,3.8200000000000003,0.16,3.823349317,0.0,0.0,0.0,3.8200000000000003,0.16,3.823349317,3.77,-0.72,3.8381375692,0.0,0.0,0.0,3.77,-0.72,3.8381375692
2020-05-13 00:30:00,3.8200000000000003,0.258,3.8287026523,0.0,-0.002,0.002,3.8200000000000003,0.26,3.8288379438,3.58,-0.722,3.6520794077,0.0,-0.002,0.002,3.58,-0.72,3.6516845428
2020-05-13 01:00:00,3.7199999999999998,0.2995,3.7320370108,0.0,-0.0005,0.0005,3.7199999999999998,0.30000000000000004,3.7320771696,3.63,-0.7205,3.7008134579,0.0,-0.0005,0.0005,3.63,-0.72,3.7007161469
2020-05-13 01:30:00,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,3.56,-0.81,3.6509861681,0.0,0.0,0.0,3.56,-0.81,3.6509861681
2020-05-13 02:00:00,3.63,0.30000000000000004,3.6423755984,0.0,0.0,0.0,3.63,0.30000000000000004,3.6423755984,3.62,-0.81,3.7095147931,0.0,0.0,0.0,3.62,-0.81,3.7095147931
2020-05-13 02:30:00,3.59,0.36,3.6080049889,0.0,0.0,0.0,3.59,0.36,3.6080049889,3.8,-0.76,3.8752548303000003,0.0,0.0,0.0,3.8,-0.76,3.8752548303000003
2020-05-13 03:00:00,3.48,0.51,3.5171721596000003,0.0,0.0,0.0,3.48,0.51,3.5171721596000003,3.69,-0.9500000000000001,3.8103280699,0.0,0.0,0.0,3.69,-0.9500000000000001,3.8103280699
2020-05-13 03:30:00,3.63,0.84,3.7259227045000003,0.0,0.0,0.0,3.63,0.84,3.7259227045000003,3.44,-1.34,3.6917746410000003,0.0,0.0,0.0,3.44,-1.34,3.6917746410000003
2020-05-13 04:00:00,3.63,0.91,3.7423254802,0.0,0.0,0.0,3.63,0.91,3.7423254802,3.44,-1.34,3.6917746410000003,0.0,0.0,0.0,3.44,-1.34,3.6917746410000003
2020-05-13 04:30:00,3.5,0.91,3.6163655789,0.0,0.0,0.0,3.5,0.91,3.6163655789,3.65,-1.25,3.8581083447999998,0.0,0.0,0.0,3.65,-1.25,3.8581083447999998
2020-05-13 05:00:00,3.35,0.85,3.4561539318,0.0,0.0,0.0,3.35,0.85,3.4561539318,3.51,-1.31,3.7464916922000002,0.0,0.0,0.0,3.51,-1.31,3.7464916922000002
2020-05-13 05:30:00,3.35,0.85,3.4561539318,0.0,0.0,0.0,3.35,0.85,3.4561539318,3.48,-1.31,3.7184001936,0.0,0.0,0.0,3.48,-1.31,3.7184001936
2020-05-13 06:00:00,3.42,0.85,3.5240459702,0.0,0.0,0.0,3.42,0.85,3.5240459702,3.63,-1.22,3.8295299973,0.0,0.0,0.0,3.63,-1.22,3.8295299973
2020-05-13 06:30:00,3.47,0.7000000000000001,3.5399011286,0.0,0.0,0.0,3.47,0.7000000000000001,3.5399011286,3.5,-1.22,3.7065347698,0.0,0.0,0.0,3.5,-1.22,3.7065347698
2020-05-13 07:00:00,3.47,0.55,3.5133175205000002,0.0,0.0,0.0,3.47,0.55,3.5133175205000002,3.5,-1.28,3.7267143706,0.0,0.0,0.0,3.5,-1.28,3.7267143706
2020-05-13 07:30:00,3.63,0.64,3.6859869777,0.0,0.0,0.0,3.63,0.64,3.6859869777,3.56,-1.23,3.7664970463,0.0,0.0,0.0,3.56,-1.23,3.7664970463
2020-05-13 08:00:00,3.725,0.635,3.7787365613,0.005,-0.005,0.007071067800000001,3.7199999999999998,0.64,3.7746523019,3.685,-1.185,3.8708461607,0.005,-0.005,0.007071067800000001,3.68,-1.18,3.8645568957
2020-05-13 08:30:00,3.864,0.51,3.8975115138,0.004,-0.01,0.0107703296,3.86,0.52,3.8948684188,3.834,-0.9400000000000001,3.947550633,0.004,-0.01,0.0107703296,3.83,-0.93,3.9412942037
2020-05-13 09:00:00,3.7155,0.291,3.7268782178,0.0055000000000000005,-0.009000000000000001,0.0105475116,3.71,0.30000000000000004,3.7221096169,4.0655,-0.799,4.1432705982,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.06,-0.79,4.1361455487
2020-05-13 09:30:00,4.143,-0.041,4.1432028673,0.003,-0.011,0.0114017543,4.14,-0.03,4.1401086942,4.123,-0.171,4.1265445593,0.003,-0.011,0.0114017543,4.12,-0.16,4.1231056256
2020-05-13 10:00:00,4.263,-0.099,4.2641493876,0.003,-0.009000000000000001,0.009486833,4.26,-0.09,4.2609505982,4.033,-0.229,4.0394962557,0.003,-0.009000000000000001,0.009486833,4.03,-0.22,4.0360004955
2020-05-13 10:30:00,4.162,0.125,4.1638766792,0.002,-0.005,0.0053851648,4.16,0.13,4.1620307543,4.432,-0.335,4.4446427303,0.002,-0.005,0.0053851648,4.43,-0.33,4.4422741923
2020-05-13 11:00:00,4.014,0.21150000000000002,4.0195681671,0.004,-0.0085,0.0093941471,4.01,0.22,4.0160303784,4.174,-0.6785,4.2287868532,0.004,-0.0085,0.0093941471,4.17,-0.67,4.2234819758
2020-05-13 11:30:00,3.9945,0.1965,3.9993302564,0.0245,-0.0235,0.0339484904,3.9699999999999998,0.22,3.9760910452,4.0845,-0.6935,4.1429557685,0.0245,-0.0235,0.0339484904,4.06,-0.67,4.1149119067
2020-05-13 12:00:00,4.1,0.314,4.112006323,0.03,-0.026000000000000002,0.0396988665,4.07,0.34,4.0841767836,4.09,-0.5660000000000001,4.1289775974,0.03,-0.026000000000000002,0.0396988665,4.06,-0.54,4.0957538989
2020-05-13 12:30:00,4.166,0.3185,4.1781572792,0.026000000000000002,-0.021500000000000002,0.0337379608,4.14,0.34,4.1539378907,4.296,-0.5615,4.3325394689,0.026000000000000002,-0.021500000000000002,0.0337379608,4.27,-0.54,4.3040097584
2020-05-13 13:00:00,4.0565,0.321,4.0691809065,0.0165,-0.019,0.0251644591,4.04,0.34,4.0542816873,4.3365,-0.559,4.3723807302,0.0165,-0.019,0.0251644591,4.32,-0.54,4.3536191841
2020-05-13 13:30:00,4.2235,0.3195,4.2355675535,0.0235,-0.0205,0.031184932300000003,4.2,0.34,4.2137394319,4.4035,-0.5605,4.4390283284,0.0235,-0.0205,0.031184932300000003,4.38,-0.54,4.4131621316
2020-05-13 14:00:00,4.3385,0.24150000000000002,4.3452162777,0.0085,-0.018500000000000003,0.020359273100000002,4.33,0.26,4.3377989811,4.3885,-0.4985,4.4167221443,0.0085,-0.018500000000000003,0.020359273100000002,4.38,-0.48,4.4062228723
2020-05-13 14:30:00,4.152,-0.0465,4.1522603784,0.012,-0.0165,0.0204022058,4.14,-0.03,4.1401086942,4.742,-0.10650000000000001,4.7431957845,0.012,-0.0165,0.0204022058,4.73,-0.09,4.7308561593
2020-05-13 15:00:00,4.342,-0.0485,4.3422708633,0.022,-0.018500000000000003,0.028744564700000003,4.32,-0.03,4.3201041654,4.572,-0.1385,4.5740973152999995,0.022,-0.018500000000000003,0.028744564700000003,4.55,-0.12,4.5515821425
2020-05-13 15:30:00,4.3405000000000005,-0.002,4.3405004608,0.0205,-0.022,0.030070749900000002,4.32,0.02,4.320046296,4.7105,-0.092,4.7113983328,0.0205,-0.022,0.030070749900000002,4.69,-0.07,4.690522359
2020-05-13 16:00:00,4.1595,-0.1305,4.1615466476,0.029500000000000002,-0.0205,0.0359235299,4.13,-0.11,4.1314646313,4.8095,-0.18050000000000002,4.8128858806,0.029500000000000002,-0.0205,0.0359235299,4.78,-0.16,4.7826770746000005
2020-05-13 16:30:00,4.4615,-0.1265,4.4632930108,0.021500000000000002,-0.0165,0.0271016605,4.44,-0.11,4.4413624036,4.7515,-0.17650000000000002,4.7547770190000005,0.021500000000000002,-0.0165,0.0271016605,4.73,-0.16,4.7327053574
2020-05-13 17:00:00,4.3995,-0.079,4.400209228,0.0195,-0.019,0.0272259068,4.38,-0.06,4.3804109396,4.9295,-0.179,4.9327488533,0.0195,-0.019,0.0272259068,4.91,-0.16,4.9126062329
2020-05-13 17:30:00,4.4985,-0.0805,4.4992202102,0.0285,-0.0205,0.0351069794,4.47,-0.06,4.4704026664,4.9885,-0.18050000000000002,4.9917644676,0.0285,-0.0205,0.0351069794,4.96,-0.16,4.9625799742000005
2020-05-13 18:00:00,4.464,-0.122,4.4656668035,0.034,-0.022,0.0404969135,4.43,-0.1,4.4311285244,4.994,-0.182,4.9973152792,0.034,-0.022,0.0404969135,4.96,-0.16,4.9625799742000005
2020-05-13 18:30:00,4.413,-0.1685,4.416215716,0.023,-0.018500000000000003,0.0295169443,4.39,-0.15,4.3925618948,4.9030000000000005,-0.23850000000000002,4.9087973323,0.023,-0.018500000000000003,0.0295169443,4.88,-0.22,4.8849564993
2020-05-13 19:00:00,4.3095,-0.2575,4.3171861785,0.0195,-0.0175,0.026201145000000002,4.29,-0.24,4.2967080422,4.8295,-0.1875,4.8331383696,0.0195,-0.0175,0.026201145000000002,4.8100000000000005,-0.17,4.8130032204
2020-05-13 19:30:00,4.2985,-0.529,4.3309286822,0.0085,-0.009000000000000001,0.0123794184,4.29,-0.52,4.321400236,4.8185,0.101,4.8195584082,0.0085,-0.009000000000000001,0.0123794184,4.8100000000000005,0.11,4.8112576318
