Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-13 20:00:00,4.301,-0.789,4.3727705176,0.011,-0.019,0.0219544984,4.29,-0.77,4.3585548064,4.821,0.431,4.840227474,0.011,-0.019,0.0219544984,4.8100000000000005,0.45,4.8310040363999995
2020-05-13 20:30:00,4.1285,-0.8275,4.2106137914,0.0085,-0.007500000000000001,0.011335784000000002,4.12,-0.8200000000000001,4.2008094458,4.9385,0.3825,4.9532906739,0.0085,-0.007500000000000001,0.011335784000000002,4.93,0.39,4.9454019048
2020-05-13 21:00:00,4.126,-0.8305,4.2087535269,0.006,-0.0105,0.0120933866,4.12,-0.8200000000000001,4.2008094458,4.586,0.2595,4.5933360698,0.006,-0.0105,0.0120933866,4.58,0.27,4.5879516126
2020-05-13 21:30:00,4.12,-0.761,4.1896922321,0.0,-0.001,0.001,4.12,-0.76,4.1895107113,4.66,0.299,4.6695825295,0.0,-0.001,0.001,4.66,0.30000000000000004,4.6696466676
2020-05-13 22:00:00,4.12,-0.8105,4.1989653785,0.0,-0.0005,0.0005,4.12,-0.81,4.1988688953,4.55,0.2695,4.5579743582,0.0,-0.0005,0.0005,4.55,0.27,4.5580039491
2020-05-13 22:30:00,3.87,-0.86,3.9644041166,0.0,0.0,0.0,3.87,-0.86,3.9644041166,4.37,0.27,4.3783330161,0.0,0.0,0.0,4.37,0.27,4.3783330161
2020-05-13 23:00:00,3.521,-0.8645,3.6255759887,0.001,-0.0045000000000000005,0.0046097722,3.52,-0.86,3.6235341864,4.501,0.2655,4.5088237102,0.001,-0.0045000000000000005,0.0046097722,4.5,0.27,4.5080927231
2020-05-13 23:30:00,3.321,-0.465,3.3533961889,0.001,-0.005,0.0050990195,3.32,-0.46,3.3517159784,4.261,-0.20500000000000002,4.2659285039,0.001,-0.005,0.0050990195,4.26,-0.2,4.2646922515
2020-05-14 00:00:00,3.402,-0.2195,3.4090738112,0.002,-0.0095,0.0097082439,3.4,-0.21,3.4064791207000003,4.022,-0.2795,4.0316999206,0.002,-0.0095,0.0097082439,4.02,-0.27,4.0290569616
2020-05-14 00:30:00,3.1205,-0.3225,3.137120734,0.0005,-0.0025,0.0025495098,3.12,-0.32,3.1363673254,3.8805,-0.3825,3.8993058998,0.0005,-0.0025,0.0025495098,3.88,-0.38,3.8985638381000003
2020-05-14 01:00:00,3.0625,-0.3275,3.0799614446,0.0025,-0.007500000000000001,0.0079056942,3.06,-0.32,3.0766865294,3.8825000000000003,-0.3875,3.9017896535,0.0025,-0.007500000000000001,0.0079056942,3.88,-0.38,3.8985638381000003
2020-05-14 01:30:00,3.0605,-0.272,3.0725631401,0.0005,-0.002,0.0020615528,3.06,-0.27,3.0718886699,3.8205,-0.322,3.8340454157,0.0005,-0.002,0.0020615528,3.8200000000000003,-0.32,3.8333797099
2020-05-14 02:00:00,2.9505,-0.3125,2.9670029491000003,0.0005,-0.0025,0.0025495098,2.95,-0.31,2.9662434155,3.5805,-0.4025,3.6030523865,0.0005,-0.0025,0.0025495098,3.58,-0.4,3.6022770576000003
2020-05-14 02:30:00,2.8405,-0.433,2.8733132878000003,0.0005,-0.003,0.0030413813000000002,2.84,-0.43,2.8723683608,3.4405,-0.503,3.4770748123,0.0005,-0.003,0.0030413813000000002,3.44,-0.5,3.4761472926
2020-05-14 03:00:00,3.2005,-0.153,3.2041549978,0.0005,-0.003,0.0030413813000000002,3.2,-0.15,3.2035136959,3.3605,-0.653,3.4233564305,0.0005,-0.003,0.0030413813000000002,3.36,-0.65,3.4222945519
2020-05-14 03:30:00,3.231,0.21450000000000002,3.2381122973,0.001,-0.0055000000000000005,0.005590169900000001,3.23,0.22,3.2374835907,3.241,-0.9055000000000001,3.3651168256,0.001,-0.0055000000000000005,0.005590169900000001,3.24,-0.9,3.3626775046
2020-05-14 04:00:00,3.3105,0.2165,3.3175717777,0.0005,-0.0035,0.0035355339000000003,3.31,0.22,3.3173031215,3.1305,-0.9035000000000001,3.2582729321,0.0005,-0.0035,0.0035355339000000003,3.13,-0.9,3.2568236059
2020-05-14 04:30:00,3.2605,0.177,3.2653007901,0.0005,-0.003,0.0030413813000000002,3.26,0.18,3.2649655435,3.1005,-0.983,3.2525973083,0.0005,-0.003,0.0030413813000000002,3.1,-0.98,3.2512151574
2020-05-14 05:00:00,3.16,0.049,3.1603798822,0.0,-0.001,0.001,3.16,0.05,3.1603955449,3.1,-1.091,3.2863780975,0.0,-0.001,0.001,3.1,-1.09,3.2860462565
2020-05-14 05:30:00,3.16,0.05,3.1603955449,0.0,0.0,0.0,3.16,0.05,3.1603955449,3.1,-1.09,3.2860462565,0.0,0.0,0.0,3.1,-1.09,3.2860462565
2020-05-14 06:00:00,2.94,-0.11,2.9420571035,0.0,0.0,0.0,2.94,-0.11,2.9420571035,3.1,-1.22,3.331426121,0.0,0.0,0.0,3.1,-1.22,3.331426121
2020-05-14 06:30:00,3.0,-0.11,3.0020159893,0.0,0.0,0.0,3.0,-0.11,3.0020159893,3.17,-1.22,3.3966601243,0.0,0.0,0.0,3.17,-1.22,3.3966601243
2020-05-14 07:00:00,3.0,-0.16,3.0042636369,0.0,0.0,0.0,3.0,-0.16,3.0042636369,3.23,-1.26,3.4670592726000002,0.0,0.0,0.0,3.23,-1.26,3.4670592726000002
2020-05-14 07:30:00,3.002,-0.054,3.0024856369,0.002,-0.004,0.004472136000000001,3.0,-0.05,3.0004166377,3.492,-1.174,3.6840656889,0.002,-0.004,0.004472136000000001,3.49,-1.17,3.6808966299
2020-05-14 08:00:00,3.0425,-0.14850000000000002,3.0461218787,0.0025,-0.0085,0.0088600226,3.04,-0.14,3.0432219768,3.6125,-1.2485,3.8221601875999998,0.0025,-0.0085,0.0088600226,3.61,-1.24,3.8170276394
2020-05-14 08:30:00,3.209,-0.025,3.2090973809,0.009000000000000001,-0.015,0.0174928557,3.2,-0.01,3.200015625,3.789,-1.125,3.9524860531,0.009000000000000001,-0.015,0.0174928557,3.7800000000000002,-1.11,3.9396065793
2020-05-14 09:00:00,3.3915,-0.030500000000000003,3.3916371416,0.0115,-0.0205,0.0235053185,3.38,-0.01,3.3800147929,3.8615,-1.0805,4.0098207566,0.0115,-0.0205,0.0235053185,3.85,-1.06,3.9932568162
2020-05-14 09:30:00,3.6315,0.094,3.6327163735,0.0115,-0.016,0.019704060500000002,3.62,0.11,3.6216708851,3.9115,-1.016,4.0412978423,0.0115,-0.016,0.019704060500000002,3.9,-1.0,4.0261644278
2020-05-14 10:00:00,3.6285,0.095,3.6297434138,0.0085,-0.015,0.0172409396,3.62,0.11,3.6216708851,3.8285,-1.015,3.9607622057,0.0085,-0.015,0.0172409396,3.8200000000000003,-1.0,3.948721312
2020-05-14 10:30:00,3.662,0.0935,3.6631934497,0.012,-0.0165,0.0204022058,3.65,0.11,3.6516571581,3.872,-1.0165,4.0032057466,0.012,-0.0165,0.0204022058,3.86,-1.0,3.9874302502
2020-05-14 11:00:00,3.3005,0.034,3.3006751203,0.0105,-0.016,0.0191376592,3.29,0.05,3.2903799173,3.7505,-1.016,3.8856796381,0.0105,-0.016,0.0191376592,3.74,-1.0,3.8713821821
2020-05-14 11:30:00,3.086,-0.099,3.0875875696,0.026000000000000002,-0.019,0.0322024844,3.06,-0.08,3.061045573,3.466,-1.199,3.6675273687,0.026000000000000002,-0.019,0.0322024844,3.44,-1.18,3.6367567969
2020-05-14 12:00:00,3.2755,-0.149,3.2788871969,0.025500000000000002,-0.019,0.0318001572,3.25,-0.13,3.2525989608,3.4655,-1.249,3.683706184,0.025500000000000002,-0.019,0.0318001572,3.44,-1.23,3.6532861919
2020-05-14 12:30:00,3.4125,-0.0965,3.4138641596,0.0125,-0.0165,0.0207002415,3.4,-0.08,3.4009410462,3.5324999999999998,-1.1965,3.7296338292,0.0125,-0.0165,0.0207002415,3.52,-1.18,3.7125193602
2020-05-14 13:00:00,3.3525,-0.054,3.3529348711,0.0125,-0.014,0.0187683244,3.34,-0.04,3.3402395124,3.4825,-1.194,3.6814999999999998,0.0125,-0.014,0.0187683244,3.47,-1.18,3.6651466546
2020-05-14 13:30:00,3.3505000000000003,-0.058,3.351001977,0.0105,-0.018000000000000002,0.020838666000000002,3.34,-0.04,3.3402395124,3.4805,-1.198,3.6809080741,0.0105,-0.018000000000000002,0.020838666000000002,3.47,-1.18,3.6651466546
2020-05-14 14:00:00,3.2800000000000002,-0.17,3.2844025332,0.01,-0.01,0.014142135600000001,3.27,-0.16,3.273912033,3.23,-1.28,3.4743776421,0.01,-0.01,0.014142135600000001,3.22,-1.27,3.4614014503
2020-05-14 14:30:00,3.273,-0.247,3.2823068108,0.003,-0.007,0.007615773100000001,3.27,-0.24,3.2787955105,3.093,-1.377,3.3856724591000003,0.003,-0.007,0.007615773100000001,3.09,-1.37,3.3800887562
2020-05-14 15:00:00,3.4105,-0.162,3.4143453619,0.0005,-0.002,0.0020615528,3.41,-0.16,3.413751602,3.2205,-1.332,3.4850888439,0.0005,-0.002,0.0020615528,3.22,-1.33,3.4838627987
2020-05-14 15:30:00,3.4130000000000003,-0.0955,3.4143358432,0.003,-0.0055000000000000005,0.0062649820000000005,3.41,-0.09,3.4111874765,3.313,-1.2855,3.5536571654999998,0.003,-0.0055000000000000005,0.0062649820000000005,3.31,-1.28,3.5488730606
2020-05-14 16:00:00,3.735,0.059500000000000004,3.735473899,0.005,-0.0105,0.0116297033,3.73,0.07,3.7306567786000002,3.725,-1.0905,3.8813419393,0.005,-0.0105,0.0116297033,3.7199999999999998,-1.08,3.873602974
2020-05-14 16:30:00,3.9415,0.1585,3.9446856022,0.0115,-0.0115,0.016263456000000003,3.93,0.17,3.9336751264,4.0615,-0.9215000000000001,4.1647262215,0.0115,-0.0115,0.016263456000000003,4.05,-0.91,4.1509757889
2020-05-14 17:00:00,4.125,0.084,4.1258551841,0.005,-0.006,0.007810249700000001,4.12,0.09,4.1209828925,4.055,-0.986,4.1731548018,0.005,-0.006,0.007810249700000001,4.05,-0.98,4.1668813278
2020-05-14 17:30:00,4.1355,0.006,4.1355043526,0.0155,-0.014,0.0208865986,4.12,0.02,4.1200485434,4.0655,-0.994,4.1852510379,0.0155,-0.014,0.0208865986,4.05,-0.98,4.1668813278
2020-05-14 18:00:00,4.2445,0.069,4.2450608064,0.0345,-0.021,0.0403887361,4.21,0.09,4.2109618854,4.1345,-0.9410000000000001,4.2402324524,0.0345,-0.021,0.0403887361,4.1,-0.92,4.2019519274
2020-05-14 18:30:00,4.1305,-0.0555,4.1308728497,0.0105,-0.0155,0.0187216452,4.12,-0.04,4.1201941702,4.0605,-1.0755,4.2005190751,0.0105,-0.0155,0.0187216452,4.05,-1.06,4.1864185171
2020-05-14 19:00:00,4.22,0.0495,4.220290304,0.0,-0.0005,0.0005,4.22,0.05,4.2202961981,4.21,-1.0605,4.3415158931,0.0,-0.0005,0.0005,4.21,-1.06,4.3413937854
2020-05-14 19:30:00,4.22,0.05,4.2202961981,0.0,0.0,0.0,4.22,0.05,4.2202961981,4.13,-1.06,4.2638597538,0.0,0.0,0.0,4.13,-1.06,4.2638597538
2020-05-14 20:00:00,4.41,0.1,4.4111336411,0.0,0.0,0.0,4.41,0.1,4.4111336411,4.17,-1.01,4.2905710576,0.0,0.0,0.0,4.17,-1.01,4.2905710576
2020-05-14 20:30:00,4.41,0.1,4.4111336411,0.0,0.0,0.0,4.41,0.1,4.4111336411,4.22,-1.04,4.3462627624,0.0,0.0,0.0,4.22,-1.04,4.3462627624
2020-05-14 21:00:00,4.41,0.1,4.4111336411,0.0,0.0,0.0,4.41,0.1,4.4111336411,4.12,-1.04,4.2492352253,0.0,0.0,0.0,4.12,-1.04,4.2492352253
2020-05-14 21:30:00,4.41,0.03,4.4101020396,0.0,0.0,0.0,4.41,0.03,4.4101020396,3.9699999999999998,-1.11,4.1222566635,0.0,0.0,0.0,3.9699999999999998,-1.11,4.1222566635
2020-05-14 22:00:00,4.41,0.07,4.4105555206,0.0,0.0,0.0,4.41,0.07,4.4105555206,3.85,-1.07,3.9959229222,0.0,0.0,0.0,3.85,-1.07,3.9959229222
2020-05-14 22:30:00,3.86,-0.06,3.8604662931,0.0,0.0,0.0,3.86,-0.06,3.8604662931,3.44,-1.2,3.6432952118,0.0,0.0,0.0,3.44,-1.2,3.6432952118
2020-05-14 23:00:00,3.34,-0.13,3.3425289827,0.0,0.0,0.0,3.34,-0.13,3.3425289827,3.16,-1.27,3.4056570585,0.0,0.0,0.0,3.16,-1.27,3.4056570585
2020-05-14 23:30:00,3.66,-0.03,3.6601229487999998,0.0,0.0,0.0,3.66,-0.03,3.6601229487999998,3.42,-1.16,3.6113709308,0.0,0.0,0.0,3.42,-1.16,3.6113709308
2020-05-15 00:00:00,3.291,-0.0325,3.2911604716,0.001,-0.0025,0.0026925824,3.29,-0.03,3.2901367753,3.261,-1.1625,3.4620120234,0.001,-0.0025,0.0026925824,3.26,-1.16,3.4602312061
2020-05-15 00:30:00,2.8609999999999998,-0.194,2.8675698771,0.001,-0.004,0.0041231056,2.86,-0.19,2.8663042407,3.161,-1.284,3.4118289816000003,0.001,-0.004,0.0041231056,3.16,-1.28,3.409398774
2020-05-15 01:00:00,2.76,-0.19,2.7665321252,0.0,0.0,0.0,2.76,-0.19,2.7665321252,3.04,-1.28,3.2984845005,0.0,0.0,0.0,3.04,-1.28,3.2984845005
2020-05-15 01:30:00,2.62,-0.19,2.626880279,0.0,0.0,0.0,2.62,-0.19,2.626880279,3.04,-1.28,3.2984845005,0.0,0.0,0.0,3.04,-1.28,3.2984845005
2020-05-15 02:00:00,2.7,-0.2205,2.7089887874,0.0,-0.0005,0.0005,2.7,-0.22,2.7089481353,2.85,-1.2805,3.1244487914,0.0,-0.0005,0.0005,2.85,-1.28,3.1242439085
2020-05-15 02:30:00,2.81,-0.22,2.8185989427,0.0,0.0,0.0,2.81,-0.22,2.8185989427,2.77,-1.37,3.0902750687,0.0,0.0,0.0,2.77,-1.37,3.0902750687
2020-05-15 03:00:00,2.87,-0.15,2.8739171874,0.0,0.0,0.0,2.87,-0.15,2.8739171874,2.77,-1.28,3.0514422819,0.0,0.0,0.0,2.77,-1.28,3.0514422819
2020-05-15 03:30:00,3.04,-0.05,3.0404111564,0.0,0.0,0.0,3.04,-0.05,3.0404111564,3.03,-1.18,3.251661114,0.0,0.0,0.0,3.03,-1.18,3.251661114
2020-05-15 04:00:00,3.08,0.03,3.0801461004,0.0,0.0,0.0,3.08,0.03,3.0801461004,3.03,-1.1,3.2234918954,0.0,0.0,0.0,3.03,-1.1,3.2234918954
2020-05-15 04:30:00,3.08,0.03,3.0801461004,0.0,0.0,0.0,3.08,0.03,3.0801461004,3.19,-1.07,3.3646693745,0.0,0.0,0.0,3.19,-1.07,3.3646693745
2020-05-15 05:00:00,2.99,-0.03,2.9901504979,0.0,0.0,0.0,2.99,-0.03,2.9901504979,3.12,-1.1400000000000001,3.3217465286,0.0,0.0,0.0,3.12,-1.1400000000000001,3.3217465286
2020-05-15 05:30:00,3.3,0.08,3.3009695545,0.0,0.0,0.0,3.3,0.08,3.3009695545,3.02,-1.07,3.2039506863,0.0,0.0,0.0,3.02,-1.07,3.2039506863
2020-05-15 06:00:00,3.3,-0.01,3.3000151515000002,0.0,0.0,0.0,3.3,-0.01,3.3000151515000002,3.02,-1.15,3.2315476169,0.0,0.0,0.0,3.02,-1.15,3.2315476169
2020-05-15 06:30:00,3.44,0.05,3.4403633529,0.0,0.0,0.0,3.44,0.05,3.4403633529,3.14,-1.15,3.3439647127,0.0,0.0,0.0,3.14,-1.15,3.3439647127
2020-05-15 07:00:00,3.39,0.05,3.3903687115,0.0,0.0,0.0,3.39,0.05,3.3903687115,3.26,-1.15,3.4568916674,0.0,0.0,0.0,3.26,-1.15,3.4568916674
2020-05-15 07:30:00,3.43,0.05,3.4303644121,0.0,0.0,0.0,3.43,0.05,3.4303644121,3.21,-1.15,3.4097800516,0.0,0.0,0.0,3.21,-1.15,3.4097800516
2020-05-15 08:00:00,3.49,0.02,3.4900573061,0.0,0.0,0.0,3.49,0.02,3.4900573061,3.34,-1.15,3.5324354205,0.0,0.0,0.0,3.34,-1.15,3.5324354205
2020-05-15 08:30:00,3.181,-0.14150000000000001,3.1841456075,0.001,-0.0015,0.0018027756000000002,3.18,-0.14,3.1830802692,3.051,-1.2715,3.3053461619,0.001,-0.0015,0.0018027756000000002,3.05,-1.27,3.3038462433999998
2020-05-15 09:00:00,3.3155,-0.152,3.3189824118,0.0055000000000000005,-0.012,0.0132003788,3.31,-0.14,3.3129594021,3.0555,-1.342,3.337221037,0.0055000000000000005,-0.012,0.0132003788,3.05,-1.33,3.3273713349
2020-05-15 09:30:00,3.2725,-0.2585,3.2826937871,0.0025,-0.0085,0.0088600226,3.27,-0.25,3.279542651,3.0225,-1.4085,3.3345732111,0.0025,-0.0085,0.0088600226,3.02,-1.4,3.3287234790999998
2020-05-15 10:00:00,3.59,-0.11,3.5916848414,0.0,0.0,0.0,3.59,-0.11,3.5916848414,3.25,-1.3,3.5003571246,0.0,0.0,0.0,3.25,-1.3,3.5003571246
2020-05-15 10:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,3.45,-1.17,3.6429932748000002,0.0,0.0,0.0,3.45,-1.17,3.6429932748000002
2020-05-15 11:00:00,3.8200000000000003,0.14,3.8225645842000002,0.0,0.0,0.0,3.8200000000000003,0.14,3.8225645842000002,3.4,-1.05,3.5584406697,0.0,0.0,0.0,3.4,-1.05,3.5584406697
2020-05-15 11:30:00,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,0.23,3.9766568874,3.54,-0.97,3.6704904304,0.0,0.0,0.0,3.54,-0.97,3.6704904304
2020-05-15 12:00:00,4.11,0.34,4.1240392821,0.0,0.0,0.0,4.11,0.34,4.1240392821,3.67,-0.85,3.7671474619,0.0,0.0,0.0,3.67,-0.85,3.7671474619
2020-05-15 12:30:00,4.15,-0.21,4.1553098561,0.0,0.0,0.0,4.15,-0.21,4.1553098561,3.7800000000000002,-0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,-0.36,3.7971041598
2020-05-15 13:00:00,4.24,-0.21,4.2451972863,0.0,0.0,0.0,4.24,-0.21,4.2451972863,3.81,-0.31,3.8225907445000002,0.0,0.0,0.0,3.81,-0.31,3.8225907445000002
2020-05-15 13:30:00,4.1975,-0.3065,4.2086753854,0.007500000000000001,-0.006500000000000001,0.009924716600000001,4.19,-0.30000000000000004,4.2007261277,3.7275,-0.2665,3.7370146508,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.7199999999999998,-0.26,3.7290749523
2020-05-15 14:00:00,4.3085,-0.2215,4.3141899008,0.0485,-0.021500000000000002,0.053051861400000004,4.26,-0.2,4.2646922515,3.7685,-0.21150000000000002,3.7744303544,0.0485,-0.021500000000000002,0.053051861400000004,3.7199999999999998,-0.19,3.7248489902
2020-05-15 14:30:00,4.282,0.3915,4.2998600268,0.07200000000000001,-0.0285,0.077435457,4.21,0.42,4.2308982498,3.652,-0.8185,3.7425988631,0.07200000000000001,-0.0285,0.077435457,3.58,-0.79,3.6661287484000002
2020-05-15 15:00:00,4.176,0.391,4.1942647747,0.076,-0.029,0.0813449445,4.1,0.42,4.1214560534,3.626,-0.849,3.7240672658,0.076,-0.029,0.0813449445,3.55,-0.8200000000000001,3.6434736173
2020-05-15 15:30:00,4.0295,0.303,4.0408760498,0.0695,-0.027,0.0745603782,3.96,0.33,3.973726211,3.5495,-0.917,3.6660386318000002,0.0695,-0.027,0.0745603782,3.48,-0.89,3.5920050111
2020-05-15 16:00:00,4.1545,0.35450000000000004,4.1695971628,0.0645,-0.025500000000000002,0.06935776810000001,4.09,0.38,4.1076148797,3.6345,-0.8555,3.7338278616,0.0645,-0.025500000000000002,0.06935776810000001,3.5700000000000003,-0.8300000000000001,3.6652148641
2020-05-15 16:30:00,4.2065,0.3045,4.2175066686000005,0.0665,-0.025500000000000002,0.0712214855,4.14,0.33,4.1531313488,3.6965,-0.8555,3.794205121,0.0665,-0.025500000000000002,0.0712214855,3.63,-0.8300000000000001,3.7236809745
2020-05-15 17:00:00,4.212,0.303,4.2228844408,0.07200000000000001,-0.027,0.0768960337,4.14,0.33,4.1531313488,3.702,-0.857,3.7999017093000003,0.07200000000000001,-0.027,0.0768960337,3.63,-0.8300000000000001,3.7236809745
2020-05-15 17:30:00,4.383,0.3055,4.3936339457999996,0.063,-0.0245,0.0675962277,4.32,0.33,4.3325858329999996,3.9530000000000003,-0.8545,4.0443020721,0.063,-0.0245,0.0675962277,3.89,-0.8300000000000001,3.9775620674
2020-05-15 18:00:00,4.424,0.20750000000000002,4.4288635393,0.054,-0.022500000000000003,0.0585,4.37,0.23,4.3760484458,3.944,-0.9225000000000001,4.0504496355,0.054,-0.022500000000000003,0.0585,3.89,-0.9,3.9927559405
2020-05-15 18:30:00,4.4335,0.14550000000000002,4.4358868899,0.0635,-0.0245,0.0680624713,4.37,0.17,4.3733053861,4.1535,-0.7445,4.2196969678,0.0635,-0.0245,0.0680624713,4.09,-0.72,4.1528905596
2020-05-15 19:00:00,4.4305,-0.28350000000000003,4.4395610706,0.060500000000000005,-0.0235,0.0649037749,4.37,-0.26,4.3777277211,4.3305,-0.3635,4.3457292253,0.060500000000000005,-0.0235,0.0649037749,4.27,-0.34,4.2835149118
2020-05-15 19:30:00,4.4195,-0.28200000000000003,4.4284878062,0.0495,-0.022,0.0541687179,4.37,-0.26,4.3777277211,4.4495000000000005,-0.362,4.4642014123,0.0495,-0.022,0.0541687179,4.4,-0.34,4.4131168124
2020-05-15 20:00:00,4.192,-0.392,4.2102883512,0.052000000000000005,-0.022,0.0564623769,4.14,-0.37,4.1565009323,4.452,-0.432,4.4729104619,0.052000000000000005,-0.022,0.0564623769,4.4,-0.41000000000000003,4.4190609862
2020-05-15 20:30:00,4.175,-0.4295,4.1970341016,0.035,-0.0195,0.0400655713,4.14,-0.41000000000000003,4.1602523962,4.485,-0.28950000000000004,4.4943336825,0.035,-0.0195,0.0400655713,4.45,-0.27,4.4581834866
2020-05-15 21:00:00,4.3355,-0.427,4.3564767014,0.0155,-0.017,0.0230054341,4.32,-0.41000000000000003,4.3394124026,4.4055,-0.217,4.4108411046,0.0155,-0.017,0.0230054341,4.39,-0.2,4.3945534472
2020-05-15 21:30:00,4.251,-0.417,4.2714037505,0.001,-0.007,0.007071067800000001,4.25,-0.41000000000000003,4.2697306707,4.391,-0.327,4.4031590932,0.001,-0.007,0.007071067800000001,4.39,-0.32,4.4016474189
2020-05-15 22:00:00,4.19,-0.41150000000000003,4.2101582215,0.0,-0.0015,0.0015,4.19,-0.41000000000000003,4.2100118765,4.39,-0.3215,4.4017567232,0.0,-0.0015,0.0015,4.39,-0.32,4.4016474189
2020-05-15 22:30:00,4.08,-0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,-0.41000000000000003,4.1005487438,4.21,-0.32,4.2221440051,0.0,0.0,0.0,4.21,-0.32,4.2221440051
2020-05-15 23:00:00,3.98,-0.36,3.9962482405,0.0,0.0,0.0,3.98,-0.36,3.9962482405,4.21,-0.32,4.2221440051,0.0,0.0,0.0,4.21,-0.32,4.2221440051
2020-05-15 23:30:00,3.68,-0.54,3.7194085551000002,0.0,0.0,0.0,3.68,-0.54,3.7194085551000002,3.8200000000000003,-0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,-0.4,3.8408853146
2020-05-16 00:00:00,3.5,-0.43,3.5263153574,0.0,0.0,0.0,3.5,-0.43,3.5263153574,3.77,-0.47000000000000003,3.7991841229,0.0,0.0,0.0,3.77,-0.47000000000000003,3.7991841229
2020-05-16 00:30:00,3.5,-0.33,3.5155227207,0.0,0.0,0.0,3.5,-0.33,3.5155227207,3.68,-0.43,3.7050371118000003,0.0,0.0,0.0,3.68,-0.43,3.7050371118000003
2020-05-16 01:00:00,3.36,-0.37,3.3803106366,0.0,0.0,0.0,3.36,-0.37,3.3803106366,3.56,-0.43,3.5858750675,0.0,0.0,0.0,3.56,-0.43,3.5858750675
2020-05-16 01:30:00,3.43,-0.34,3.4468101195,0.0,0.0,0.0,3.43,-0.34,3.4468101195,3.46,-0.43,3.4866172718,0.0,0.0,0.0,3.46,-0.43,3.4866172718
2020-05-16 02:00:00,3.51,-0.34,3.5264287884,0.0,0.0,0.0,3.51,-0.34,3.5264287884,3.2800000000000002,-0.47000000000000003,3.3135026784,0.0,0.0,0.0,3.2800000000000002,-0.47000000000000003,3.3135026784
2020-05-16 02:30:00,3.51,-0.28,3.5211503802,0.0,0.0,0.0,3.51,-0.28,3.5211503802,3.21,-0.47000000000000003,3.2442256395,0.0,0.0,0.0,3.21,-0.47000000000000003,3.2442256395
2020-05-16 03:00:00,3.33,-0.38,3.3516115527,0.0,0.0,0.0,3.33,-0.38,3.3516115527,3.06,-0.59,3.1163600562,0.0,0.0,0.0,3.06,-0.59,3.1163600562
2020-05-16 03:30:00,3.39,-0.31,3.4041445328,0.0,0.0,0.0,3.39,-0.31,3.4041445328,3.16,-0.52,3.2024990242,0.0,0.0,0.0,3.16,-0.52,3.2024990242
2020-05-16 04:00:00,3.39,-0.14,3.3928896239,0.0,0.0,0.0,3.39,-0.14,3.3928896239,3.11,-0.64,3.1751692868,0.0,0.0,0.0,3.11,-0.64,3.1751692868
2020-05-16 04:30:00,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,3.03,-1.0,3.1907522624,0.0,0.0,0.0,3.03,-1.0,3.1907522624
2020-05-16 05:00:00,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,3.03,-1.06,3.2100623047,0.0,0.0,0.0,3.03,-1.06,3.2100623047
2020-05-16 05:30:00,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,3.03,-1.06,3.2100623047,0.0,0.0,0.0,3.03,-1.06,3.2100623047
2020-05-16 06:00:00,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,3.56,0.27,3.5702240826000002,3.16,-0.98,3.3084739685,0.0,0.0,0.0,3.16,-0.98,3.3084739685
2020-05-16 06:30:00,3.56,0.2,3.5656135517000003,0.0,0.0,0.0,3.56,0.2,3.5656135517000003,3.16,-1.03,3.3236275363,0.0,0.0,0.0,3.16,-1.03,3.3236275363
2020-05-16 07:00:00,3.56,0.24,3.5680807166,0.0,0.0,0.0,3.56,0.24,3.5680807166,3.32,-0.99,3.4644624403,0.0,0.0,0.0,3.32,-0.99,3.4644624403
2020-05-16 07:30:00,3.44,0.13,3.442455519,0.0,0.0,0.0,3.44,0.13,3.442455519,3.14,-1.11,3.3304203939,0.0,0.0,0.0,3.14,-1.11,3.3304203939
2020-05-16 08:00:00,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,3.3,-1.02,3.4540411115,0.0,0.0,0.0,3.3,-1.02,3.4540411115
2020-05-16 08:30:00,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,3.41,-1.02,3.5592836358,0.0,0.0,0.0,3.41,-1.02,3.5592836358
2020-05-16 09:00:00,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,3.54,-0.97,3.6704904304,0.0,0.0,0.0,3.54,-0.97,3.6704904304
2020-05-16 09:30:00,4.0,0.28,4.0097880243,0.0,0.0,0.0,4.0,0.28,4.0097880243,3.65,-0.97,3.7766916739000003,0.0,0.0,0.0,3.65,-0.97,3.7766916739000003
2020-05-16 10:00:00,3.68,0.12,3.6819560019,0.0,0.0,0.0,3.68,0.12,3.6819560019,3.42,-1.04,3.5746328483000003,0.0,0.0,0.0,3.42,-1.04,3.5746328483000003
2020-05-16 10:30:00,3.5445,0.041,3.5447371199999997,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.54,0.05,3.5403530897,3.3045,-1.109,3.4856278129,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.3,-1.1,3.4785054262
2020-05-16 11:00:00,4.0145,0.187,4.0188529769,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,4.01,0.2,4.0149844333,3.6445,-0.973,3.7721491553,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.64,-0.96,3.7644654335
2020-05-16 11:30:00,4.192,-0.182,4.1959489987,0.022,-0.022,0.0311126984,4.17,-0.16,4.1730684154,3.882,-0.462,3.9093948381,0.022,-0.022,0.0311126984,3.86,-0.44,3.8849967825
2020-05-16 12:00:00,4.2065,-0.22,4.2122490726,0.036500000000000005,-0.02,0.0416203075,4.17,-0.2,4.1747934081,4.0765,-0.37,4.0932569245,0.036500000000000005,-0.02,0.0416203075,4.04,-0.35000000000000003,4.0551325502
2020-05-16 12:30:00,4.2105,-0.29050000000000004,4.2205095072,0.0405,-0.0205,0.0453927307,4.17,-0.27,4.1787318651,4.0805,-0.42050000000000004,4.1021092745,0.0405,-0.0205,0.0453927307,4.04,-0.4,4.0597536871
2020-05-16 13:00:00,4.146,-0.24350000000000002,4.1531443811,0.056,-0.0235,0.0607309641,4.09,-0.22,4.0959125967,4.096,-0.3835,4.1139139818,0.056,-0.0235,0.0607309641,4.04,-0.36,4.0560078895
2020-05-16 13:30:00,4.317,-0.198,4.3215382678,0.077,-0.028,0.08193289940000001,4.24,-0.17,4.2434066503,4.177,-0.318,4.1890873708,0.077,-0.028,0.08193289940000001,4.1,-0.29,4.1102433018
2020-05-16 14:00:00,4.231,-0.254,4.2386173453,0.101,-0.034,0.1065692263,4.13,-0.22,4.1358554133,4.121,-0.374,4.1379363214,0.101,-0.034,0.1065692263,4.02,-0.34,4.0343524883
2020-05-16 14:30:00,3.9755000000000003,-0.2255,3.9818903174,0.10550000000000001,-0.035500000000000004,0.11131262280000001,3.87,-0.19,3.8746612755000003,4.1955,-0.3155,4.2073460162,0.10550000000000001,-0.035500000000000004,0.11131262280000001,4.09,-0.28,4.0995731485
2020-05-16 15:00:00,3.868,-0.2265,3.8746259497,0.108,-0.036500000000000005,0.11400109650000001,3.76,-0.19,3.7647974713,4.198,-0.28650000000000003,4.2077649946,0.108,-0.036500000000000005,0.11400109650000001,4.09,-0.25,4.0976334634
2020-05-16 15:30:00,3.8345000000000002,-0.232,3.8415119745,0.1245,-0.042,0.131393493,3.71,-0.19,3.7148620432,4.4445,-0.292,4.4540817516,0.1245,-0.042,0.131393493,4.32,-0.25,4.32722775
2020-05-16 16:00:00,3.6965,-0.313,3.7097279213,0.1265,-0.043000000000000003,0.13360857010000002,3.5700000000000003,-0.27,3.5801955253999997,4.4465,-0.253,4.4536918674,0.1265,-0.043000000000000003,0.13360857010000002,4.32,-0.21,4.3251011549000005
2020-05-16 16:30:00,3.9135,-0.3155,3.9261969512,0.1335,-0.0455,0.1410407742,3.7800000000000002,-0.27,3.7896305889,4.5035,-0.2555,4.5107419013,0.1335,-0.0455,0.1410407742,4.37,-0.21,4.3750428569
2020-05-16 17:00:00,3.8315,-0.34800000000000003,3.8472712733,0.1115,-0.038,0.1177974957,3.7199999999999998,-0.31,3.7328943194,4.5915,-0.28800000000000003,4.6005234756,0.1115,-0.038,0.1177974957,4.48,-0.25,4.4869700244
2020-05-16 17:30:00,4.0095,-0.313,4.0216985529,0.0995,-0.033,0.1048296237,3.91,-0.28,3.9200127551,4.7495,-0.243,4.7557122758,0.0995,-0.033,0.1048296237,4.65,-0.21,4.6547395201
2020-05-16 18:00:00,4.163,-0.3665,4.1791017276,0.073,-0.026500000000000003,0.0776611228,4.09,-0.34,4.1041076984,4.8629999999999995,-0.2665,4.8702968339,0.073,-0.026500000000000003,0.0776611228,4.79,-0.24,4.7960087573
2020-05-16 18:30:00,4.2655,-0.3645,4.2810454915000005,0.0655,-0.0245,0.0699321099,4.2,-0.34,4.2137394319,4.8555,-0.3045,4.8650385918,0.0655,-0.0245,0.0699321099,4.79,-0.28,4.7981767371
2020-05-16 19:00:00,4.376,-0.28450000000000003,4.3852384485,0.066,-0.0245,0.0704006392,4.31,-0.26,4.3178351057,4.776,-0.3045,4.7856970495,0.066,-0.0245,0.0704006392,4.71,-0.28,4.7183153773
2020-05-16 19:30:00,4.45,-0.277,4.4586129009,0.02,-0.017,0.0262488095,4.43,-0.26,4.4376232377000004,4.5,-0.387,4.5166103441,0.02,-0.017,0.0262488095,4.48,-0.37,4.4952530518
2020-05-16 20:00:00,4.3945,-0.2735,4.4030026686,0.0045000000000000005,-0.0135,0.0142302495,4.39,-0.26,4.3976925768,4.4145,-0.3835,4.4311265498,0.0045000000000000005,-0.0135,0.0142302495,4.41,-0.37,4.4254943227
2020-05-16 20:30:00,4.393,-0.232,4.3991218442,0.003,-0.012,0.0123693169,4.39,-0.22,4.3955090718,4.413,-0.382,4.429502568,0.003,-0.012,0.0123693169,4.41,-0.37,4.4254943227
2020-05-16 21:00:00,4.4785,-0.196,4.4827868843,0.0085,-0.016,0.0181176709,4.47,-0.18,4.4736226931,4.2385,-0.496,4.267422905,0.0085,-0.016,0.0181176709,4.23,-0.48,4.2571469319
2020-05-16 21:30:00,4.47,-0.6915,4.523170597,0.0,-0.0015,0.0015,4.47,-0.6900000000000001,4.5229415207,4.27,0.0285,4.2700951102,0.0,-0.0015,0.0015,4.27,0.03,4.2701053851
2020-05-16 22:00:00,4.51,-0.75,4.5719361325,0.0,0.0,0.0,4.51,-0.75,4.5719361325,4.27,0.09,4.2709483724,0.0,0.0,0.0,4.27,0.09,4.2709483724
2020-05-16 22:30:00,4.382,-0.757,4.4469060031,0.002,-0.007,0.007280109900000001,4.38,-0.75,4.4437484177,4.152,0.083,4.1528295173,0.002,-0.007,0.007280109900000001,4.15,0.09,4.1509757889
2020-05-16 23:00:00,4.2805,-0.7515000000000001,4.3459673837,0.0005,-0.0015,0.0015811388,4.28,-0.75,4.3452157599,4.0605,0.08850000000000001,4.0614643295,0.0005,-0.0015,0.0015811388,4.06,0.09,4.0609974144
2020-05-16 23:30:00,4.02,-0.48,4.0485552979,0.0,0.0,0.0,4.02,-0.48,4.0485552979,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386
2020-05-17 00:00:00,3.96,-0.24,3.9672660612,0.0,0.0,0.0,3.96,-0.24,3.9672660612,3.7199999999999998,-0.46,3.7483329628,0.0,0.0,0.0,3.7199999999999998,-0.46,3.7483329628
2020-05-17 00:30:00,3.85,-0.24,3.8574732663,0.0,0.0,0.0,3.85,-0.24,3.8574732663,3.5700000000000003,-0.46,3.5995138561,0.0,0.0,0.0,3.5700000000000003,-0.46,3.5995138561
2020-05-17 01:00:00,3.77,-0.07,3.7706498114,0.0,0.0,0.0,3.77,-0.07,3.7706498114,3.51,-0.6900000000000001,3.5771776584,0.0,0.0,0.0,3.51,-0.6900000000000001,3.5771776584
2020-05-17 01:30:00,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,3.44,-1.03,3.5908912543,0.0,0.0,0.0,3.44,-1.03,3.5908912543
2020-05-17 02:00:00,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,3.34,-0.98,3.4808045047,0.0,0.0,0.0,3.34,-0.98,3.4808045047
2020-05-17 02:30:00,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,3.34,-0.93,3.4670592726000002,0.0,0.0,0.0,3.34,-0.93,3.4670592726000002
2020-05-17 03:00:00,3.42,0.19,3.4252737117,0.0,0.0,0.0,3.42,0.19,3.4252737117,3.15,-1.16,3.3567990705,0.0,0.0,0.0,3.15,-1.16,3.3567990705
2020-05-17 03:30:00,3.5,0.79,3.5880496095,0.0,0.0,0.0,3.5,0.79,3.5880496095,3.15,-1.52,3.4975562898,0.0,0.0,0.0,3.15,-1.52,3.4975562898
2020-05-17 04:00:00,3.56,0.79,3.6466011572,0.0,0.0,0.0,3.56,0.79,3.6466011572,3.22,-1.52,3.5607302622,0.0,0.0,0.0,3.22,-1.52,3.5607302622
2020-05-17 04:30:00,3.56,0.79,3.6466011572,0.0,0.0,0.0,3.56,0.79,3.6466011572,3.22,-1.52,3.5607302622,0.0,0.0,0.0,3.22,-1.52,3.5607302622
2020-05-17 05:00:00,3.56,0.79,3.6466011572,0.0,0.0,0.0,3.56,0.79,3.6466011572,3.16,-1.52,3.506565271,0.0,0.0,0.0,3.16,-1.52,3.506565271
2020-05-17 05:30:00,3.5,0.79,3.5880496095,0.0,0.0,0.0,3.5,0.79,3.5880496095,3.16,-1.44,3.4726358865,0.0,0.0,0.0,3.16,-1.44,3.4726358865
2020-05-17 06:00:00,3.43,0.7000000000000001,3.50069993,0.0,0.0,0.0,3.43,0.7000000000000001,3.50069993,3.04,-1.44,3.3638073667,0.0,0.0,0.0,3.04,-1.44,3.3638073667
2020-05-17 06:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0.0,0.0,3.32,0.47000000000000003,3.3531030405,2.88,-1.5,3.2472141907,0.0,0.0,0.0,2.88,-1.5,3.2472141907
2020-05-17 07:00:00,3.45,0.64,3.5088602138000002,0.0,0.0,0.0,3.45,0.64,3.5088602138000002,3.06,-1.5,3.4078732371,0.0,0.0,0.0,3.06,-1.5,3.4078732371
2020-05-17 07:30:00,3.54,0.59,3.5888298928999998,0.0,0.0,0.0,3.54,0.59,3.5888298928999998,3.17,-1.43,3.4776141247,0.0,0.0,0.0,3.17,-1.43,3.4776141247
2020-05-17 08:00:00,3.54,0.15,3.5431765409000002,0.0,0.0,0.0,3.54,0.15,3.5431765409000002,3.32,-1.05,3.4820827101000003,0.0,0.0,0.0,3.32,-1.05,3.4820827101000003
2020-05-17 08:30:00,3.8005,0.23650000000000002,3.8078514283000002,0.0005,-0.0035,0.0035355339000000003,3.8,0.24,3.8075714045,3.6305,-0.9435,3.7510961731,0.0005,-0.0035,0.0035355339000000003,3.63,-0.9400000000000001,3.7497333239
2020-05-17 09:00:00,3.8045,-0.289,3.8154608175,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.8,-0.28,3.8103018253,3.6345,-0.629,3.6885269756,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.63,-0.62,3.6825670394000003
2020-05-17 09:30:00,3.9005,-0.5225000000000001,3.9353407095,0.0005,-0.0025,0.0025495098,3.9,-0.52,3.9345139471,3.8405,-0.4025,3.8615342158,0.0005,-0.0025,0.0025495098,3.84,-0.4,3.8607771238
2020-05-17 10:00:00,4.203,-0.442,4.2261771141,0.003,-0.012,0.0123693169,4.2,-0.43,4.2219545237,4.033,-0.332,4.0466421883,0.003,-0.012,0.0123693169,4.03,-0.32,4.0426847515
2020-05-17 10:30:00,4.3255,-0.4495,4.3487929935,0.0155,-0.0195,0.024909837400000003,4.31,-0.43,4.3313970033,4.2155,-0.3395,4.2291489097,0.0155,-0.0195,0.024909837400000003,4.2,-0.32,4.212172836
2020-05-17 11:00:00,4.431,-0.45,4.4537917553,0.021,-0.02,0.029,4.41,-0.43,4.4309141269,4.331,-0.28,4.3400415897,0.021,-0.02,0.029,4.31,-0.26,4.3178351057
2020-05-17 11:30:00,4.3775,-0.45,4.4005688553,0.0375,-0.02,0.0425,4.34,-0.43,4.3612498209,4.3475,-0.28,4.3565073453,0.0375,-0.02,0.0425,4.31,-0.26,4.3178351057
2020-05-17 12:00:00,4.3135,-0.873,4.4009557201,0.053500000000000006,-0.023,0.05823444,4.26,-0.85,4.343972836,4.5635,0.157,4.5661998697,0.053500000000000006,-0.023,0.05823444,4.51,0.18,4.5135905884
2020-05-17 12:30:00,4.224,-0.875,4.3136760425,0.064,-0.025,0.0687095335,4.16,-0.85,4.2459510124,4.634,0.20500000000000002,4.6385322032000005,0.064,-0.025,0.0687095335,4.57,0.23,4.5757840858000005
2020-05-17 13:00:00,4.066,-0.88,4.16013894,0.08600000000000001,-0.03,0.0910823803,3.98,-0.85,4.0697542923,4.816,0.2,4.820151035,0.08600000000000001,-0.03,0.0910823803,4.73,0.23,4.7355886646
2020-05-17 13:30:00,3.992,-0.9245000000000001,4.0976535054,0.10200000000000001,-0.0345,0.1076765991,3.89,-0.89,3.9905137514,4.832,0.29550000000000004,4.8410271896,0.10200000000000001,-0.0345,0.1076765991,4.73,0.33,4.7414976537
2020-05-17 14:00:00,3.8625,-0.922,3.9710187925,0.0925,-0.032,0.0978787515,3.77,-0.89,3.8736287896,4.8225,0.298,4.831698485,0.0925,-0.032,0.0978787515,4.73,0.33,4.7414976537
2020-05-17 14:30:00,3.7975,-0.9605,3.917086481,0.08750000000000001,-0.030500000000000003,0.0926633692,3.71,-0.93,3.8247875758000003,4.5675,0.2495,4.5743094014,0.08750000000000001,-0.030500000000000003,0.0926633692,4.48,0.28,4.4887414717
2020-05-17 15:00:00,3.754,-0.842,3.8472691614,0.094,-0.032,0.09929753270000001,3.66,-0.81,3.7485597234,4.534,0.158,4.5367521422,0.094,-0.032,0.09929753270000001,4.44,0.19,4.4440634559
2020-05-17 15:30:00,3.846,-0.843,3.9373042809000003,0.096,-0.033,0.1015135459,3.75,-0.81,3.8364827642,4.486,0.157,4.4887464843,0.096,-0.033,0.1015135459,4.39,0.19,4.3941096937
2020-05-17 16:00:00,3.8529999999999998,-0.8455,3.9446773315,0.10300000000000001,-0.035500000000000004,0.1089460876,3.75,-0.81,3.8364827642,4.603,0.1545,4.6055921715,0.10300000000000001,-0.035500000000000004,0.1089460876,4.5,0.19,4.504009325
2020-05-17 16:30:00,3.7800000000000002,-0.8475,3.8738425691,0.11,-0.0375,0.116216393,3.67,-0.81,3.7583240946,4.61,0.1925,4.6140173656,0.11,-0.0375,0.116216393,4.5,0.23,4.5058739441
2020-05-17 17:00:00,3.7119999999999997,-0.8875000000000001,3.8166215754,0.112,-0.0375,0.1181111764,3.6,-0.85,3.6989863476,4.742,0.1125,4.7433342967000005,0.112,-0.0375,0.1181111764,4.63,0.15,4.6324291684
2020-05-17 17:30:00,3.6715,-0.931,3.7877002587,0.12150000000000001,-0.041,0.1282312364,3.55,-0.89,3.6598633854,4.7515,0.109,4.7527500723,0.12150000000000001,-0.041,0.1282312364,4.63,0.15,4.6324291684
2020-05-17 18:00:00,3.8045,-0.8885000000000001,3.9068724704,0.1145,-0.0385,0.1207994205,3.69,-0.85,3.7866343895,4.9845,0.1115,4.985746935,0.1145,-0.0385,0.1207994205,4.87,0.15,4.872309514
2020-05-17 18:30:00,3.65,-1.0305,3.7926811427000002,0.09,-0.030500000000000003,0.0950276276,3.56,-1.0,3.6977831197,4.96,-0.0105,4.9600111139,0.09,-0.030500000000000003,0.0950276276,4.87,0.02,4.8700410676
2020-05-17 19:00:00,3.8275,-0.8875000000000001,3.9290472764,0.0775,-0.0275,0.082234421,3.75,-0.86,3.8473497372,4.9475,0.12250000000000001,4.9490163164,0.0775,-0.0275,0.082234421,4.87,0.15,4.872309514
2020-05-17 19:30:00,3.979,-0.7855000000000001,4.0557923085,0.069,-0.025500000000000002,0.07356119900000001,3.91,-0.76,3.9831771239,4.789,0.21450000000000002,4.7938013361,0.069,-0.025500000000000002,0.07356119900000001,4.72,0.24,4.7260977561
2020-05-17 20:00:00,3.939,-0.906,4.04185069,0.069,-0.026000000000000002,0.0737360156,3.87,-0.88,3.9687907478,4.629,0.094,4.6299543194,0.069,-0.026000000000000002,0.0737360156,4.5600000000000005,0.12,4.5615786741
2020-05-17 20:30:00,3.7925,-0.9540000000000001,3.9106485715,0.0625,-0.024,0.0669496079,3.73,-0.93,3.8441904219,4.5025,0.096,4.5035233151,0.0625,-0.024,0.0669496079,4.44,0.12,4.4416213256
2020-05-17 21:00:00,3.8975,-0.8775000000000001,3.9950610133,0.0775,-0.0275,0.082234421,3.8200000000000003,-0.85,3.9134256094,4.6575,0.21250000000000002,4.6623451717,0.0775,-0.0275,0.082234421,4.58,0.24,4.5862838988
2020-05-17 21:30:00,3.7275,-0.9815,3.8545555516,0.0475,-0.021500000000000002,0.0521392367,3.68,-0.96,3.8031565837,4.5675,0.1285,4.5693072232,0.0475,-0.021500000000000002,0.0521392367,4.52,0.15,4.5224882532
2020-05-17 22:00:00,3.423,-0.9865,3.562318241,0.073,-0.026500000000000003,0.0776611228,3.35,-0.96,3.4848385902,4.883,0.12350000000000001,4.8845615208,0.073,-0.026500000000000003,0.0776611228,4.8100000000000005,0.15,4.812338309
2020-05-17 22:30:00,3.1485,-0.982,3.298086756,0.0485,-0.022,0.053256455,3.1,-0.96,3.245242672,4.7485,0.128,4.7502248631,0.0485,-0.022,0.053256455,4.7,0.15,4.7023930078
2020-05-17 23:00:00,3.057,-0.9815,3.2106994954,0.047,-0.021500000000000002,0.0516841368,3.01,-0.96,3.1593828511,4.557,0.1285,4.5588113857,0.047,-0.021500000000000002,0.0516841368,4.51,0.15,4.5124937673000005
2020-05-17 23:30:00,2.967,-0.9805,3.1248150745,0.037,-0.0205,0.0422995272,2.93,-0.96,3.0832612604,4.287,0.1295,4.2889554964,0.037,-0.0205,0.0422995272,4.25,0.15,4.252646235
2020-05-18 00:00:00,2.675,-0.9235000000000001,2.8299253082,0.055,-0.0235,0.0598101162,2.62,-0.9,2.7702707449,4.495,0.1265,4.4967796533,0.055,-0.0235,0.0598101162,4.44,0.15,4.4425330612
2020-05-18 00:30:00,2.528,-1.0735000000000001,2.7464861642000002,0.058,-0.0235,0.0625799489,2.47,-1.05,2.6839150508,4.198,0.1265,4.1999055049,0.058,-0.0235,0.0625799489,4.14,0.15,4.1427165001
2020-05-18 01:00:00,2.418,-1.0755,2.6463983544,0.068,-0.025500000000000002,0.0726240318,2.35,-1.05,2.5739075352,4.148,0.044500000000000005,4.1482386925,0.068,-0.025500000000000002,0.0726240318,4.08,0.07,4.080600446
2020-05-18 01:30:00,2.2755,-0.915,2.4525752282,0.0655,-0.025,0.07010884390000001,2.21,-0.89,2.3824777019,4.3355,0.045,4.3357335308,0.0655,-0.025,0.07010884390000001,4.27,0.07,4.2705737319
2020-05-18 02:00:00,2.214,-0.914,2.3952436202,0.054,-0.024,0.0590931468,2.16,-0.89,2.3361720827,4.364,0.046,4.3642424314,0.054,-0.024,0.0590931468,4.31,0.07,4.310568408
2020-05-18 02:30:00,2.4525,-0.9530000000000001,2.6311528367,0.052500000000000005,-0.023,0.0573171004,2.4,-0.93,2.5738881095,4.0825,0.047,4.082770536,0.052500000000000005,-0.023,0.0573171004,4.03,0.07,4.0306078946
2020-05-18 03:00:00,2.209,-0.886,2.3800581926,0.069,-0.026000000000000002,0.0737360156,2.14,-0.86,2.3063390904,4.299,0.044,4.2992251627,0.069,-0.026000000000000002,0.0737360156,4.23,0.07,4.2305791566
2020-05-18 03:30:00,2.0365,-0.886,2.2208845648,0.0665,-0.026000000000000002,0.0714020308,1.97,-0.86,2.1495348334,4.3865,0.044,4.3867206715,0.0665,-0.026000000000000002,0.0714020308,4.32,0.07,4.3205670924
2020-05-18 04:00:00,2.4255,-0.84,2.5668366232,0.025500000000000002,-0.02,0.0324075608,2.4,-0.8200000000000001,2.5362176563,4.1355,0.18,4.1394154479,0.025500000000000002,-0.02,0.0324075608,4.11,0.2,4.1148633027
2020-05-18 04:30:00,2.6295,-0.9105000000000001,2.7826750619,0.029500000000000002,-0.0205,0.0359235299,2.6,-0.89,2.7481084404000002,3.6495,0.1095,3.6511423555,0.029500000000000002,-0.0205,0.0359235299,3.62,0.13,3.622333502
2020-05-18 05:00:00,2.763,-0.9065000000000001,2.9079049589,0.023,-0.0165,0.028306359700000002,2.74,-0.89,2.8809199919,3.573,0.07350000000000001,3.5737559024000003,0.023,-0.0165,0.028306359700000002,3.55,0.09,3.5511406618
2020-05-18 05:30:00,2.6075,-0.9015000000000001,2.7589415542999998,0.007500000000000001,-0.0115,0.013729530200000001,2.6,-0.89,2.7481084404000002,3.5975,0.0785,3.5983563609,0.007500000000000001,-0.0115,0.013729530200000001,3.59,0.09,3.5911279565000003
2020-05-18 06:00:00,2.7645,-0.909,2.9101101783,0.0145,-0.019,0.023900836800000002,2.75,-0.89,2.8904324936,3.6045,0.07100000000000001,3.605199197,0.0145,-0.019,0.023900836800000002,3.59,0.09,3.5911279565000003
2020-05-18 06:30:00,2.8955,-0.4025,2.9233416667,0.0055000000000000005,-0.0125,0.0136565003,2.89,-0.39,2.9161961525,3.7255000000000003,-0.5825,3.7707633842,0.0055000000000000005,-0.0125,0.0136565003,3.7199999999999998,-0.5700000000000001,3.7634160015
2020-05-18 07:00:00,2.7605,0.105,2.7624961991,0.0105,-0.015,0.0183098334,2.75,0.12,2.7526169367,3.9805,-0.995,4.1029751705,0.0105,-0.015,0.0183098334,3.9699999999999998,-0.98,4.0891686197
2020-05-18 07:30:00,2.8625,0.4055,2.8910787779,0.0625,-0.0245,0.06713047,2.8,0.43,2.8328254447,3.9025,-1.3945,4.1441689758,0.0625,-0.0245,0.06713047,3.84,-1.37,4.0770700264
2020-05-18 08:00:00,3.0655,0.28300000000000003,3.0785352442,0.0755,-0.027,0.0801826041,2.99,0.31,3.0060272787,4.1355,-1.037,4.2635348304,0.0755,-0.027,0.0801826041,4.06,-1.01,4.1837423439
2020-05-18 08:30:00,2.6225,-0.2575,2.6351114776999998,0.07250000000000001,-0.0275,0.07754031210000001,2.55,-0.23,2.5603515384,4.9525,-0.3375,4.9639865532,0.07250000000000001,-0.0275,0.07754031210000001,4.88,-0.31,4.8898363981
2020-05-18 09:00:00,2.9525,-0.306,2.9683147155,0.0625,-0.026000000000000002,0.06769231860000001,2.89,-0.28,2.9035323315,5.0225,-0.126,5.0240802392,0.0625,-0.026000000000000002,0.06769231860000001,4.96,-0.1,4.9610079621
2020-05-18 09:30:00,3.307,-0.3065,3.3211731737,0.067,-0.026500000000000003,0.0720503296,3.24,-0.28,3.2520762599,4.8469999999999995,-0.1265,4.8486504566,0.067,-0.026500000000000003,0.0720503296,4.78,-0.1,4.7810459107
2020-05-18 10:00:00,3.322,-0.11,3.3238206931,0.082,-0.03,0.0873155198,3.24,-0.08,3.2409875038,4.732,-0.35000000000000003,4.7449261322,0.082,-0.03,0.0873155198,4.65,-0.32,4.6609977473
2020-05-18 10:30:00,2.7720000000000002,0.4305,2.8052298034,0.082,-0.029500000000000002,0.0871449941,2.69,0.46,2.7290474529,4.112,-1.4795,4.370064559,0.082,-0.029500000000000002,0.0871449941,4.03,-1.45,4.282919565
2020-05-18 11:00:00,3.2975,0.721,3.3754032722,0.0775,-0.029,0.08274811180000001,3.22,0.75,3.306191162,4.5575,-1.389,4.7644650539,0.0775,-0.029,0.08274811180000001,4.48,-1.3599999999999999,4.6818799643
2020-05-18 11:30:00,3.56,0.851,3.6603006707,0.08,-0.029,0.0850940656,3.48,0.88,3.5895403605,4.73,-1.279,4.8998715289,0.08,-0.029,0.0850940656,4.65,-1.25,4.815080477
2020-05-18 12:00:00,3.8125,0.998,3.9409593058,0.0925,-0.032,0.0978787515,3.7199999999999998,1.03,3.8599611397,4.8925,-1.112,5.0172801646,0.0925,-0.032,0.0978787515,4.8,-1.08,4.92
2020-05-18 12:30:00,3.815,0.9175000000000001,3.9237776759000003,0.095,-0.0325,0.1004054281,3.7199999999999998,0.9500000000000001,3.8393879721,4.965,-1.1825,5.1038741413,0.095,-0.0325,0.1004054281,4.87,-1.15,5.0039384489
2020-05-18 13:00:00,3.791,0.923,3.9017444815999998,0.07100000000000001,-0.027,0.0759605161,3.7199999999999998,0.9500000000000001,3.8393879721,5.081,-1.177,5.2155431165,0.07100000000000001,-0.027,0.0759605161,5.01,-1.15,5.1402918205
2020-05-18 13:30:00,3.8915,0.857,3.9847485805,0.051500000000000004,-0.023,0.056402570900000004,3.84,0.88,3.9395431207,4.8115,-1.233,4.966973047,0.051500000000000004,-0.023,0.056402570900000004,4.76,-1.21,4.9113847335
2020-05-18 14:00:00,3.911,0.773,3.9866590022,0.07100000000000001,-0.027,0.0759605161,3.84,0.8,3.9224482151,4.691,-1.097,4.817560586,0.07100000000000001,-0.027,0.0759605161,4.62,-1.07,4.7422884771
2020-05-18 14:30:00,3.9355,0.328,3.9491447492000002,0.0955,-0.032,0.1007186676,3.84,0.36,3.8568380832,4.7855,-0.532,4.8149801921,0.0955,-0.032,0.1007186676,4.69,-0.5,4.7165771487
2020-05-18 15:00:00,3.8449999999999998,0.3355,3.8596094686,0.065,-0.0245,0.0694640195,3.7800000000000002,0.36,3.7971041598,4.805,-0.5945,4.841637662,0.065,-0.0245,0.0694640195,4.74,-0.5700000000000001,4.7741491389
2020-05-18 15:30:00,4.092,0.338,4.1059357033,0.052000000000000005,-0.022,0.0564623769,4.04,0.36,4.0560078895,4.482,-0.632,4.5263393598,0.052000000000000005,-0.022,0.0564623769,4.43,-0.61,4.4718005322
2020-05-18 16:00:00,4.215,0.379,4.2320049621999996,0.045,-0.021,0.0496588361,4.17,0.4,4.1891407233,4.475,-0.5710000000000001,4.5112820794,0.045,-0.021,0.0496588361,4.43,-0.55,4.4640116487
2020-05-18 16:30:00,4.2780000000000005,0.34850000000000003,4.2921715075,0.048,-0.021500000000000002,0.052595151900000005,4.23,0.37,4.2461511984,4.558,-0.5715,4.5936887411,0.048,-0.021500000000000002,0.052595151900000005,4.51,-0.55,4.5434128142
2020-05-18 17:00:00,4.1935,0.34700000000000003,4.2078321319,0.053500000000000006,-0.023,0.05823444,4.14,0.37,4.1565009323,4.7335,-0.613,4.7730274722,0.053500000000000006,-0.023,0.05823444,4.68,-0.59,4.7170435656
2020-05-18 17:30:00,4.418,0.28850000000000003,4.4274096546,0.048,-0.021500000000000002,0.052595151900000005,4.37,0.31,4.3809816252000005,4.728,-0.6815,4.7768636416,0.048,-0.021500000000000002,0.052595151900000005,4.68,-0.66,4.7263093424000004
2020-05-18 18:00:00,4.5805,0.1395,4.5826237572,0.0405,-0.0205,0.0453927307,4.54,0.16,4.5428185084,4.8605,-0.3705,4.8746005477,0.0405,-0.0205,0.0453927307,4.82,-0.35000000000000003,4.8326907619
2020-05-18 18:30:00,4.5665,-0.1895,4.5704302314,0.026500000000000003,-0.0195,0.032901367800000005,4.54,-0.17,4.5431817045,4.8465,-0.2595,4.8534423351000004,0.026500000000000003,-0.0195,0.032901367800000005,4.82,-0.24,4.8259714048
2020-05-18 19:00:00,4.414,-0.27,4.422250106,0.024,-0.02,0.0312409987,4.39,-0.25,4.397112689,4.784,-0.29,4.7927816558,0.024,-0.02,0.0312409987,4.76,-0.27,4.7676514134
2020-05-18 19:30:00,4.4175,-0.1895,4.4215626762,0.0275,-0.0195,0.0337120157,4.39,-0.17,4.3932903387,4.7875,-0.2195,4.7925292383,0.0275,-0.0195,0.0337120157,4.76,-0.2,4.7641998279
2020-05-18 20:00:00,4.348,-0.1905,4.352171211,0.038,-0.0205,0.0431769614,4.31,-0.17,4.3133513652,4.948,-0.2205,4.9529106846,0.038,-0.0205,0.0431769614,4.91,-0.2,4.9140716315
2020-05-18 20:30:00,4.384,-0.1905,4.3881369908,0.034,-0.0205,0.0397020151,4.35,-0.17,4.3533205717,4.784,-0.2205,4.7890788519,0.034,-0.0205,0.0397020151,4.75,-0.2,4.7542086618
2020-05-18 21:00:00,4.22,-0.27,4.2286286193,0.02,-0.02,0.028284271200000002,4.2,-0.25,4.2074338973,4.77,-0.29,4.7788073826,0.02,-0.02,0.028284271200000002,4.75,-0.27,4.7576674957
2020-05-18 21:30:00,4.3655,-0.1405,4.3677603529,0.025500000000000002,-0.0205,0.032718496300000004,4.34,-0.12,4.3416586692,4.8155,-0.21050000000000002,4.8200985986,0.025500000000000002,-0.0205,0.032718496300000004,4.79,-0.19,4.7937667862
2020-05-18 22:00:00,4.1865,-0.14200000000000002,4.1889075246,0.0465,-0.022,0.0514417146,4.14,-0.12,4.1417387653,4.7365,-0.212,4.7412420577,0.0465,-0.022,0.0514417146,4.69,-0.19,4.6938470363
2020-05-18 22:30:00,3.907,-0.224,3.9134160270000002,0.057,-0.024,0.0618465844,3.85,-0.2,3.8551913052,4.587,-0.254,4.5940271005,0.057,-0.024,0.0618465844,4.53,-0.23,4.535835094
2020-05-18 23:00:00,3.5695,-0.2705,3.5797346969,0.029500000000000002,-0.0205,0.0359235299,3.54,-0.25,3.5488167042,4.4995,-0.3105,4.5102007162,0.029500000000000002,-0.0205,0.0359235299,4.47,-0.29,4.4793972809
2020-05-18 23:30:00,3.48,-0.3105,3.4938245878,0.03,-0.0205,0.036335244600000004,3.45,-0.29,3.4621669515,4.17,-0.3105,4.1815440031,0.03,-0.0205,0.036335244600000004,4.14,-0.29,4.1501445758
2020-05-19 00:00:00,3.3675,-0.28,3.3791206326,0.0375,-0.02,0.0425,3.33,-0.26,3.3401347278,4.0775,-0.31,4.0892672021,0.0375,-0.02,0.0425,4.04,-0.29,4.0503950425
2020-05-19 00:30:00,3.4645,-0.2795,3.4757561048,0.0145,-0.0195,0.024300205800000002,3.45,-0.26,3.4597832302000002,3.8845,-0.3095,3.8968102982,0.0145,-0.0195,0.024300205800000002,3.87,-0.29,3.8808504223
2020-05-19 01:00:00,3.3295,-0.34500000000000003,3.3473265825,0.0095,-0.015,0.0177552809,3.32,-0.33,3.3363602923,3.7095000000000002,-0.41500000000000004,3.7326418593,0.0095,-0.015,0.0177552809,3.7,-0.4,3.7215588132
2020-05-19 01:30:00,3.287,-0.23950000000000002,3.2957137694,0.027,-0.0195,0.033305405,3.26,-0.22,3.2674148803,3.857,-0.3095,3.8693977890999998,0.027,-0.0195,0.033305405,3.83,-0.29,3.8409634208
2020-05-19 02:00:00,2.9835000000000003,-0.23950000000000002,2.9930974759,0.0235,-0.0195,0.030536863,2.96,-0.22,2.9681644159,4.0935,-0.3095,4.1051836134,0.0235,-0.0195,0.030536863,4.07,-0.29,4.080318615
2020-05-19 02:30:00,3.095,-0.241,3.1043688569,0.045,-0.021,0.0496588361,3.05,-0.22,3.0579241325,4.025,-0.261,4.0334533591,0.045,-0.021,0.0496588361,3.98,-0.24,3.9872296147
2020-05-19 03:00:00,2.872,-0.241,2.8820938569,0.032,-0.021,0.0382753184,2.84,-0.22,2.8485083816000003,4.112,-0.261,4.1202748695,0.032,-0.021,0.0382753184,4.08,-0.24,4.0870527278
2020-05-19 03:30:00,2.8735,-0.2805,2.8871582049,0.0335,-0.0205,0.0392746738,2.84,-0.26,2.8518765752,4.0635,-0.3205,4.0761197848,0.0335,-0.0205,0.0392746738,4.03,-0.30000000000000004,4.0411508262
2020-05-19 04:00:00,3.031,-0.1915,3.0370435048,0.041,-0.021500000000000002,0.0462952481,2.99,-0.17,2.9948288766,3.931,-0.2215,3.9372354832000003,0.041,-0.021500000000000002,0.0462952481,3.89,-0.2,3.895137995
2020-05-19 04:30:00,3.1665,-0.14150000000000001,3.1696599975,0.0465,-0.021500000000000002,0.0512298741,3.12,-0.12,3.1223068395,3.9065000000000003,-0.2215,3.9127745271,0.0465,-0.021500000000000002,0.0512298741,3.86,-0.2,3.8651778743
2020-05-19 05:00:00,3.0615,-0.2005,3.0680584251,0.0315,-0.0205,0.0375832409,3.03,-0.18,3.0353418259,3.8915,-0.2205,3.8977419745,0.0315,-0.0205,0.0375832409,3.86,-0.2,3.8651778743
