Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-19 05:30:00,3.193,-0.1705,3.1975489441000002,0.033,-0.0205,0.0388490669,3.16,-0.15,3.1635581234,3.743,-0.2205,3.7494891985,0.033,-0.0205,0.0388490669,3.71,-0.2,3.7153869246999998
2020-05-19 06:00:00,3.251,-0.17300000000000001,3.2555997911,0.051000000000000004,-0.023,0.055946402900000004,3.2,-0.15,3.2035136959,3.761,-0.223,3.7676053403000003,0.051000000000000004,-0.023,0.055946402900000004,3.71,-0.2,3.7153869246999998
2020-05-19 06:30:00,3.331,-0.20400000000000001,3.3372409263,0.061,-0.024,0.06555150650000001,3.27,-0.18,3.2749503813,3.641,-0.294,3.6528505307,0.061,-0.024,0.06555150650000001,3.58,-0.27,3.590167127
2020-05-19 07:00:00,3.048,-0.241,3.0575128781,0.038,-0.021,0.0434165867,3.01,-0.22,3.0180291582,4.218,-0.291,4.2280261352,0.038,-0.021,0.0434165867,4.18,-0.27,4.1887110189
2020-05-19 07:30:00,2.9385,-0.241,2.9483662001,0.0285,-0.021,0.0354012712,2.91,-0.22,2.9183043022,4.4685,-0.291,4.4779653025,0.0285,-0.021,0.0354012712,4.44,-0.27,4.4482018839
2020-05-19 08:00:00,2.785,-0.291,2.800161781,0.035,-0.021,0.0408166633,2.75,-0.27,2.7632227561000002,4.415,-0.341,4.4281492748,0.035,-0.021,0.0408166633,4.38,-0.32,4.3916739405000005
2020-05-19 08:30:00,2.3925,-0.512,2.4466712591,0.0425,-0.022,0.0478565565,2.35,-0.49,2.4005416056,4.1125,-0.522,4.1454963816,0.0425,-0.022,0.0478565565,4.07,-0.5,4.1005975174
2020-05-19 09:00:00,3.232,-0.3265,3.2484498226,0.012,-0.0165,0.0204022058,3.22,-0.31,3.2348879424,4.452,-0.34650000000000003,4.4654637217,0.012,-0.0165,0.0204022058,4.44,-0.33,4.4522466239
2020-05-19 09:30:00,3.6785,-0.198,3.6838249483,0.018500000000000003,-0.018000000000000002,0.025811819000000003,3.66,-0.18,3.6644235563,4.3285,-0.258,4.3361822206,0.018500000000000003,-0.018000000000000002,0.025811819000000003,4.31,-0.24,4.3166769627
2020-05-19 10:00:00,3.9965,-0.197,4.0013524276,0.0165,-0.017,0.0236907155,3.98,-0.18,3.9840682725,4.1065,-0.257,4.1145341474,0.0165,-0.017,0.0236907155,4.09,-0.24,4.0970355136
2020-05-19 10:30:00,4.2795,-0.196,4.2839860236,0.0095,-0.016,0.018607794100000002,4.27,-0.18,4.2737922271,4.0595,-0.256,4.0675639208,0.0095,-0.016,0.018607794100000002,4.05,-0.24,4.0571048791
2020-05-19 11:00:00,4.2015,-0.146,4.2040359478,0.0115,-0.016,0.019704060500000002,4.19,-0.13,4.1920162213,4.1715,-0.186,4.1756446508,0.0115,-0.016,0.019704060500000002,4.16,-0.17,4.1634721087
2020-05-19 11:30:00,4.0255,-0.273,4.0347464914,0.0055000000000000005,-0.013000000000000001,0.014115594200000001,4.02,-0.26,4.0283991858,4.3055,-0.253,4.3129269934,0.0055000000000000005,-0.013000000000000001,0.014115594200000001,4.3,-0.24,4.3066924664
2020-05-19 12:00:00,4.3004999999999995,-0.1635,4.3036069175,0.0005,-0.0035,0.0035355339000000003,4.3,-0.16,4.3029757145,4.3605,-0.17350000000000002,4.363950332,0.0005,-0.0035,0.0035355339000000003,4.36,-0.17,4.3633129615
2020-05-19 12:30:00,4.4155,-0.1685,4.4187138966,0.0055000000000000005,-0.0085,0.010124228400000001,4.41,-0.16,4.4129015398,4.3655,-0.2285,4.3714760093,0.0055000000000000005,-0.0085,0.010124228400000001,4.36,-0.22,4.3655469302
2020-05-19 13:00:00,4.423,-0.108,4.4243183656,0.013000000000000001,-0.018000000000000002,0.0222036033,4.41,-0.09,4.4109182717,4.473,-0.158,4.475789651,0.013000000000000001,-0.018000000000000002,0.0222036033,4.46,-0.14,4.4621967684
2020-05-19 13:30:00,4.426,-0.0485,4.4262657229,0.016,-0.018500000000000003,0.0244591496,4.41,-0.03,4.4101020396,4.476,-0.0685,4.4765241259,0.016,-0.018500000000000003,0.0244591496,4.46,-0.05,4.4602802603
2020-05-19 14:00:00,4.484,-0.0485,4.484262286,0.014,-0.018500000000000003,0.0232002155,4.47,-0.03,4.47010067,4.414,-0.11850000000000001,4.4155903626,0.014,-0.018500000000000003,0.0232002155,4.4,-0.1,4.4011362169
2020-05-19 14:30:00,4.5365,0.01,4.5365110217,0.0165,-0.02,0.0259277843,4.52,0.03,4.5200995564,4.3465,-0.04,4.3466840522,0.0165,-0.02,0.0259277843,4.33,-0.02,4.3300461891
2020-05-19 15:00:00,4.5504999999999995,0.01,4.5505109878,0.030500000000000003,-0.02,0.0364725924,4.52,0.03,4.5200995564,4.4805,-0.04,4.4806785479,0.030500000000000003,-0.02,0.0364725924,4.45,-0.02,4.4500449436
2020-05-19 15:30:00,4.2405,-0.0495,4.2407889007,0.030500000000000003,-0.0195,0.0362008287,4.21,-0.03,4.210106887,4.7305,0.0005,4.7305000264,0.030500000000000003,-0.0195,0.0362008287,4.7,0.02,4.700042553
2020-05-19 16:00:00,4.384,-0.0495,4.3842794448,0.024,-0.0195,0.0309232922,4.36,-0.03,4.3601032098,4.724,0.0005,4.7240000265,0.024,-0.0195,0.0309232922,4.7,0.02,4.700042553
2020-05-19 16:30:00,4.6575,-0.0095,4.6575096887,0.0175,-0.0195,0.026201145000000002,4.64,0.01,4.6400107758,4.6075,0.0005,4.6075000271,0.0175,-0.0195,0.026201145000000002,4.59,0.02,4.5900435728
2020-05-19 17:00:00,4.668,-0.059500000000000004,4.6683791888,0.028,-0.0195,0.0341211078,4.64,-0.04,4.6401724106,4.578,-0.08950000000000001,4.5788747799,0.028,-0.0195,0.0341211078,4.55,-0.07,4.5505384296999996
2020-05-19 17:30:00,4.9375,0.0405,4.9376660985,0.0275,-0.0195,0.0337120157,4.91,0.06,4.9103665851,4.7475000000000005,0.0205,4.7475442599,0.0275,-0.0195,0.0337120157,4.72,0.04,4.7201694885
2020-05-19 18:00:00,4.938,-0.011,4.9380122519,0.028,-0.021,0.035,4.91,0.01,4.9100101833,4.668,-0.061,4.6683985477,0.028,-0.021,0.035,4.64,-0.04,4.6401724106
2020-05-19 18:30:00,4.9745,-0.0105,4.9745110815,0.0145,-0.0205,0.0251097591,4.96,0.01,4.9600100806,4.6545000000000005,-0.1105,4.655811476,0.0145,-0.0205,0.0251097591,4.64,-0.09,4.6408727627
2020-05-19 19:00:00,5.0535,-0.0095,5.0535089294,0.0135,-0.0195,0.0237170825,5.04,0.01,5.0400099206,4.7235,-0.1095,4.724769042,0.0135,-0.0195,0.0237170825,4.71,-0.09,4.7108597941
2020-05-19 19:30:00,4.9245,-0.105,4.9256192758,0.0045000000000000005,-0.015,0.015660459800000002,4.92,-0.09,4.9208231019,4.5245,-0.155,4.527154211,0.0045000000000000005,-0.015,0.015660459800000002,4.52,-0.14,4.5221676217999995
2020-05-19 20:00:00,4.92,-0.041,4.9201708304,0.0,-0.001,0.001,4.92,-0.04,4.9201625989,4.52,-0.14100000000000001,4.5221986909,0.0,-0.001,0.001,4.52,-0.14,4.5221676217999995
2020-05-19 20:30:00,5.0005,0.016,5.0005255974,0.0005,-0.004,0.0040311289,5.0,0.02,5.0000399998,4.6005,-0.14400000000000002,4.6027531163,0.0005,-0.004,0.0040311289,4.6,-0.14,4.6021299417
2020-05-19 21:00:00,4.9205000000000005,0.0135,4.9205185194,0.0005,-0.006500000000000001,0.0065192024,4.92,0.02,4.9200406502,4.5205,-0.14650000000000002,4.5228732571,0.0005,-0.006500000000000001,0.0065192024,4.52,-0.14,4.5221676217999995
2020-05-19 21:30:00,4.811,0.055,4.8113143734,0.001,-0.005,0.0050990195,4.8100000000000005,0.06,4.8103742058000005,4.421,-0.145,4.4233772166,0.001,-0.005,0.0050990195,4.42,-0.14,4.4222166387
2020-05-19 22:00:00,4.8205,-0.049,4.8207490341,0.0105,-0.019,0.0217082933,4.8100000000000005,-0.03,4.8100935542,4.4305,-0.23900000000000002,4.436941655,0.0105,-0.019,0.0217082933,4.42,-0.22,4.4254717263
2020-05-19 22:30:00,4.678,0.039,4.6781625666,0.018000000000000002,-0.021,0.0276586334,4.66,0.06,4.6603862501,4.298,-0.14100000000000001,4.300312198,0.018000000000000002,-0.021,0.0276586334,4.28,-0.12,4.2816819125
2020-05-19 23:00:00,4.4515,-0.048,4.4517587817,0.0015,-0.008,0.0081394103,4.45,-0.04,4.4501797716,4.0915,-0.228,4.0978477583,0.0015,-0.008,0.0081394103,4.09,-0.22,4.0959125967
2020-05-19 23:30:00,4.4005,-0.0425,4.4007052276,0.0005,-0.0025,0.0025495098,4.4,-0.04,4.4001818144,4.0305,-0.2225,4.0366367808,0.0005,-0.0025,0.0025495098,4.03,-0.22,4.0360004955
2020-05-20 00:00:00,4.0415,-0.1595,4.0446461526,0.0015,-0.0095,0.009617692,4.04,-0.15,4.0427836944,3.7015000000000002,-0.34950000000000003,3.7179634883,0.0015,-0.0095,0.009617692,3.7,-0.34,3.7155887824000002
2020-05-20 00:30:00,4.04,-0.081,4.0408119234,0.0,-0.001,0.001,4.04,-0.08,4.0407920016,3.7,-0.271,3.7099111849,0.0,-0.001,0.001,3.7,-0.27,3.7098382713999998
2020-05-20 01:00:00,4.04,-0.01,4.0400123762,0.0,0.0,0.0,4.04,-0.01,4.0400123762,3.7,-0.21,3.7059546678,0.0,0.0,0.0,3.7,-0.21,3.7059546678
2020-05-20 01:30:00,3.86,-0.12,3.8618648345,0.0,0.0,0.0,3.86,-0.12,3.8618648345,3.55,-0.34,3.5662445233,0.0,0.0,0.0,3.55,-0.34,3.5662445233
2020-05-20 02:00:00,3.86,-0.04,3.8602072483,0.0,0.0,0.0,3.86,-0.04,3.8602072483,3.61,-0.27,3.6200828720000002,0.0,0.0,0.0,3.61,-0.27,3.6200828720000002
2020-05-20 02:30:00,3.86,-0.04,3.8602072483,0.0,0.0,0.0,3.86,-0.04,3.8602072483,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997
2020-05-20 03:00:00,3.81,-0.08,3.8108398025,0.0,0.0,0.0,3.81,-0.08,3.8108398025,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997
2020-05-20 03:30:00,3.81,-0.08,3.8108398025,0.0,0.0,0.0,3.81,-0.08,3.8108398025,3.48,-0.27,3.4904584226,0.0,0.0,0.0,3.48,-0.27,3.4904584226
2020-05-20 04:00:00,3.81,-0.15,3.8129516126,0.0,0.0,0.0,3.81,-0.15,3.8129516126,3.48,-0.32,3.4946816736,0.0,0.0,0.0,3.48,-0.32,3.4946816736
2020-05-20 04:30:00,3.81,-0.09,3.8110628439000003,0.0,0.0,0.0,3.81,-0.09,3.8110628439000003,3.54,-0.27,3.5502816790000002,0.0,0.0,0.0,3.54,-0.27,3.5502816790000002
2020-05-20 05:00:00,3.81,-0.09,3.8110628439000003,0.0,0.0,0.0,3.81,-0.09,3.8110628439000003,3.54,-0.27,3.5502816790000002,0.0,0.0,0.0,3.54,-0.27,3.5502816790000002
2020-05-20 05:30:00,3.73,-0.09,3.7310856329,0.0,0.0,0.0,3.73,-0.09,3.7310856329,3.42,-0.31,3.4340209667,0.0,0.0,0.0,3.42,-0.31,3.4340209667
2020-05-20 06:00:00,3.73,-0.16,3.7334300583,0.0,0.0,0.0,3.73,-0.16,3.7334300583,3.42,-0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,-0.35000000000000003,3.4378627081
2020-05-20 06:30:00,3.8200000000000003,-0.16,3.823349317,0.0,0.0,0.0,3.8200000000000003,-0.16,3.823349317,3.5,-0.35000000000000003,3.5174564674,0.0,0.0,0.0,3.5,-0.35000000000000003,3.5174564674
2020-05-20 07:00:00,3.95,-0.08,3.9508100434999998,0.0,0.0,0.0,3.95,-0.08,3.9508100434999998,3.61,-0.26,3.6193507705,0.0,0.0,0.0,3.61,-0.26,3.6193507705
2020-05-20 07:30:00,3.9,-0.17,3.9037033699,0.0,0.0,0.0,3.9,-0.17,3.9037033699,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585
2020-05-20 08:00:00,4.03,-0.09,4.0310048375,0.0,0.0,0.0,4.03,-0.09,4.0310048375,3.69,-0.27,3.6998648624,0.0,0.0,0.0,3.69,-0.27,3.6998648624
2020-05-20 08:30:00,4.09,-0.09,4.0909901002,0.0,0.0,0.0,4.09,-0.09,4.0909901002,3.75,-0.27,3.7597074354,0.0,0.0,0.0,3.75,-0.27,3.7597074354
2020-05-20 09:00:00,4.23,-0.04,4.2301891211000004,0.0,0.0,0.0,4.23,-0.04,4.2301891211000004,3.88,-0.15,3.882898402,0.0,0.0,0.0,3.88,-0.15,3.882898402
2020-05-20 09:30:00,4.23,-0.25,4.2373812668,0.0,0.0,0.0,4.23,-0.25,4.2373812668,3.88,-0.11,3.8815589652,0.0,0.0,0.0,3.88,-0.11,3.8815589652
2020-05-20 10:00:00,4.37,-0.12,4.3716472868,0.0,0.0,0.0,4.37,-0.12,4.3716472868,3.96,0.01,3.9600126262,0.0,0.0,0.0,3.96,0.01,3.9600126262
2020-05-20 10:30:00,4.37,-0.12,4.3716472868,0.0,0.0,0.0,4.37,-0.12,4.3716472868,3.96,0.01,3.9600126262,0.0,0.0,0.0,3.96,0.01,3.9600126262
2020-05-20 11:00:00,4.43,-0.12,4.4316249841,0.0,0.0,0.0,4.43,-0.12,4.4316249841,4.01,0.01,4.0100124688,0.0,0.0,0.0,4.01,0.01,4.0100124688
2020-05-20 11:30:00,4.47,-0.31,4.4807365466,0.0,0.0,0.0,4.47,-0.31,4.4807365466,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281
2020-05-20 12:00:00,4.37,-0.65,4.4180765045,0.0,0.0,0.0,4.37,-0.65,4.4180765045,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961
2020-05-20 12:30:00,4.47,-0.44,4.4916032772,0.0,0.0,0.0,4.47,-0.44,4.4916032772,4.16,0.42,4.1811481677,0.0,0.0,0.0,4.16,0.42,4.1811481677
2020-05-20 13:00:00,4.37,-0.51,4.3996590777,0.0,0.0,0.0,4.37,-0.51,4.3996590777,4.12,0.33,4.1331948902,0.0,0.0,0.0,4.12,0.33,4.1331948902
2020-05-20 13:30:00,4.44,-0.39,4.4570954668,0.0,0.0,0.0,4.44,-0.39,4.4570954668,4.24,0.46,4.2648798342,0.0,0.0,0.0,4.24,0.46,4.2648798342
2020-05-20 14:00:00,4.52,-0.33,4.53203045,0.0,0.0,0.0,4.52,-0.33,4.53203045,4.34,0.55,4.3747114191,0.0,0.0,0.0,4.34,0.55,4.3747114191
2020-05-20 14:30:00,4.25,-0.87,4.3381332391,0.0,0.0,0.0,4.25,-0.87,4.3381332391,4.19,0.9500000000000001,4.2963472858,0.0,0.0,0.0,4.19,0.9500000000000001,4.2963472858
2020-05-20 15:00:00,4.38,-0.9105000000000001,4.4736350153,0.0,-0.0005,0.0005,4.38,-0.91,4.4735332792,4.26,0.9495,4.3645332225,0.0,-0.0005,0.0005,4.26,0.9500000000000001,4.3646420243
2020-05-20 15:30:00,4.331,-0.975,4.4393902734,0.001,-0.005,0.0050990195,4.33,-0.97,4.4373190104,4.181,0.895,4.2757205241000005,0.001,-0.005,0.0050990195,4.18,0.9,4.2757923242
2020-05-20 16:00:00,4.5225,-0.7835000000000001,4.5898669371,0.0025,-0.0035,0.0043011626,4.52,-0.78,4.5868071684,4.3725,1.0565,4.4983273002,0.0025,-0.0035,0.0043011626,4.37,1.06,4.4967210276
2020-05-20 16:30:00,4.481,-0.8945000000000001,4.5694081947,0.001,-0.0045000000000000005,0.0046097722,4.48,-0.89,4.5675485766,4.411,0.9655,4.5154303505,0.001,-0.0045000000000000005,0.0046097722,4.41,0.97,4.5154180316
2020-05-20 17:00:00,4.4885,-0.9520000000000001,4.588347878,0.0085,-0.012,0.0147054412,4.48,-0.9400000000000001,4.577553932,4.4685,0.928,4.5638444594,0.0085,-0.012,0.0147054412,4.46,0.9400000000000001,4.5579820096
2020-05-20 17:30:00,4.5655,-0.9585,4.6650308145,0.0155,-0.018500000000000003,0.024135036800000002,4.55,-0.9400000000000001,4.6460843729,4.5755,0.9215000000000001,4.6673721193,0.0155,-0.018500000000000003,0.024135036800000002,4.5600000000000005,0.9400000000000001,4.6558780053
2020-05-20 18:00:00,4.13,-1.1215,4.2795633247,0.01,-0.021500000000000002,0.0237118114,4.12,-1.1,4.2643170614,4.2,0.7585000000000001,4.2679412191,0.01,-0.021500000000000002,0.0237118114,4.19,0.78,4.2619831065
2020-05-20 18:30:00,3.6870000000000003,-1.2665,3.8984601127,0.007,-0.0165,0.017923448300000002,3.68,-1.25,3.8865022835,3.767,0.6335000000000001,3.8198967591,0.007,-0.0165,0.017923448300000002,3.76,0.65,3.8157699092
2020-05-20 19:00:00,3.8705,-1.254,4.0685729992,0.0005,-0.004,0.0040311289,3.87,-1.25,4.0668661153,3.9105,0.646,3.9634992431000002,0.0005,-0.004,0.0040311289,3.91,0.65,3.9636599249
2020-05-20 19:30:00,4.13,-1.2,4.3008022507,0.0,0.0,0.0,4.13,-1.2,4.3008022507,4.14,0.65,4.1907159293,0.0,0.0,0.0,4.14,0.65,4.1907159293
2020-05-20 20:00:00,4.521,-1.033,4.6375133423,0.001,-0.003,0.0031622777,4.52,-1.03,4.6358710077000005,4.361,0.777,4.4296783179,0.001,-0.003,0.0031622777,4.36,0.78,4.4292211505
2020-05-20 20:30:00,4.531,-1.0475,4.6505072035,0.011,-0.0175,0.020670026600000002,4.52,-1.03,4.6358710077000005,4.371,0.7625000000000001,4.4370088179,0.011,-0.0175,0.020670026600000002,4.36,0.78,4.4292211505
2020-05-20 21:00:00,4.41,-1.11,4.5475487903000005,0.0,0.0,0.0,4.41,-1.11,4.5475487903000005,4.25,0.7000000000000001,4.3072613109,0.0,0.0,0.0,4.25,0.7000000000000001,4.3072613109
2020-05-20 21:30:00,4.41,-1.1400000000000001,4.5549643248,0.0,0.0,0.0,4.41,-1.1400000000000001,4.5549643248,4.25,0.7000000000000001,4.3072613109,0.0,0.0,0.0,4.25,0.7000000000000001,4.3072613109
2020-05-20 22:00:00,4.41,-1.1400000000000001,4.5549643248,0.0,0.0,0.0,4.41,-1.1400000000000001,4.5549643248,4.25,0.7000000000000001,4.3072613109,0.0,0.0,0.0,4.25,0.7000000000000001,4.3072613109
2020-05-20 22:30:00,4.24,-1.1400000000000001,4.3905808272,0.0,0.0,0.0,4.24,-1.1400000000000001,4.3905808272,4.08,0.7000000000000001,4.1396135085,0.0,0.0,0.0,4.08,0.7000000000000001,4.1396135085
2020-05-20 23:00:00,4.14,-1.2,4.3104060134,0.0,0.0,0.0,4.14,-1.2,4.3104060134,3.94,0.7000000000000001,4.0016996389,0.0,0.0,0.0,3.94,0.7000000000000001,4.0016996389
2020-05-20 23:30:00,3.91,-1.26,4.1080043817,0.0,0.0,0.0,3.91,-1.26,4.1080043817,3.68,0.63,3.7335371968,0.0,0.0,0.0,3.68,0.63,3.7335371968
2020-05-21 00:00:00,3.7800000000000002,-0.9400000000000001,3.8951251585,0.0,0.0,0.0,3.7800000000000002,-0.9400000000000001,3.8951251585,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119
2020-05-21 00:30:00,3.7199999999999998,-0.68,3.7816398559,0.0,0.0,0.0,3.7199999999999998,-0.68,3.7816398559,3.5,0.16,3.5036552342,0.0,0.0,0.0,3.5,0.16,3.5036552342
2020-05-21 01:00:00,3.61,-0.68,3.6734860827,0.0,0.0,0.0,3.61,-0.68,3.6734860827,3.38,0.11,3.3817894671,0.0,0.0,0.0,3.38,0.11,3.3817894671
2020-05-21 01:30:00,3.5700000000000003,-0.68,3.6341849155,0.0,0.0,0.0,3.5700000000000003,-0.68,3.6341849155,3.35,0.06,3.3505372703000003,0.0,0.0,0.0,3.35,0.06,3.3505372703000003
2020-05-21 02:00:00,3.61,-0.63,3.6645600009,0.0,0.0,0.0,3.61,-0.63,3.6645600009,3.35,0.12,3.3521485647,0.0,0.0,0.0,3.35,0.12,3.3521485647
2020-05-21 02:30:00,3.5700000000000003,-0.63,3.6251620653,0.0,0.0,0.0,3.5700000000000003,-0.63,3.6251620653,3.35,0.12,3.3521485647,0.0,0.0,0.0,3.35,0.12,3.3521485647
2020-05-21 03:00:00,3.036,-0.4475,3.0688030647,0.016,-0.0175,0.0237118114,3.02,-0.43,3.0504589819,3.426,-0.3675,3.4456541106,0.016,-0.0175,0.0237118114,3.41,-0.35000000000000003,3.4279148181
2020-05-21 03:30:00,3.2405,-0.28150000000000003,3.2527038752,0.0005,-0.0015,0.0015811388,3.24,-0.28,3.2520762599,3.3205,-0.35150000000000003,3.3390526351,0.0005,-0.0015,0.0015811388,3.32,-0.35000000000000003,3.3383978193
2020-05-21 04:00:00,3.302,-0.1965,3.3078416301,0.002,-0.006500000000000001,0.0068007353,3.3,-0.19,3.3054651715,3.442,-0.29650000000000004,3.4547469155,0.002,-0.006500000000000001,0.0068007353,3.44,-0.29,3.4522021957
2020-05-21 04:30:00,3.105,-0.201,3.1114989957,0.005,-0.011,0.012083046,3.1,-0.19,3.1058171228,3.705,-0.241,3.712829918,0.005,-0.011,0.012083046,3.7,-0.23,3.7071417561
2020-05-21 05:00:00,3.0605,-0.272,3.0725631401,0.0005,-0.002,0.0020615528,3.06,-0.27,3.0718886699,3.7805,-0.332,3.7950499667,0.0005,-0.002,0.0020615528,3.7800000000000002,-0.33,3.7943774193
2020-05-21 05:30:00,3.2800000000000002,-0.18150000000000002,3.2850178462,0.0,-0.0015,0.0015,3.2800000000000002,-0.18,3.2849353114,3.56,-0.3315,3.5754009915,0.0,-0.0015,0.0015,3.56,-0.33,3.5752622281
2020-05-21 06:00:00,3.2800000000000002,-0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,-0.26,3.2902887411,3.4,-0.38,3.4211693907000003,0.0,0.0,0.0,3.4,-0.38,3.4211693907000003
2020-05-21 06:30:00,3.2800000000000002,-0.21,3.2867156859,0.0,0.0,0.0,3.2800000000000002,-0.21,3.2867156859,3.55,-0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,-0.35000000000000003,3.5672117963
2020-05-21 07:00:00,3.3205,-0.2615,3.3307810646,0.0005,-0.0015,0.0015811388,3.32,-0.26,3.3301651611,3.4805,-0.3915,3.5024495,0.0005,-0.0015,0.0015811388,3.48,-0.39,3.501785259
2020-05-21 07:30:00,3.337,-0.34700000000000003,3.3549929955,0.017,-0.017,0.024041630600000002,3.32,-0.33,3.3363602923,3.497,-0.40700000000000003,3.5206047776,0.017,-0.017,0.024041630600000002,3.48,-0.39,3.501785259
2020-05-21 08:00:00,3.4735,-0.2785,3.4846469692,0.0135,-0.018500000000000003,0.022901965,3.46,-0.26,3.4697550346,3.6935000000000002,-0.20850000000000002,3.6993802859000002,0.0135,-0.018500000000000003,0.022901965,3.68,-0.19,3.6849016269
2020-05-21 08:30:00,3.799,-0.17750000000000002,3.8031443898,0.009000000000000001,-0.0175,0.019678668700000002,3.79,-0.16,3.7933758053,3.809,-0.20750000000000002,3.8146477229,0.009000000000000001,-0.0175,0.019678668700000002,3.8,-0.19,3.804747035
2020-05-21 09:00:00,4.0205,-0.051500000000000004,4.0208298273,0.0005,-0.0015,0.0015811388,4.02,-0.05,4.0203109332,3.8805,-0.1915,3.8852223231,0.0005,-0.0015,0.0015811388,3.88,-0.19,3.8846492763000002
2020-05-21 09:30:00,4.12,-0.13,4.1220504606,0.0,0.0,0.0,4.12,-0.13,4.1220504606,3.79,-0.35000000000000003,3.80612664,0.0,0.0,0.0,3.79,-0.35000000000000003,3.80612664
2020-05-21 10:00:00,4.21,0.01,4.2100118765,0.0,0.0,0.0,4.21,0.01,4.2100118765,3.88,-0.23,3.8868110322,0.0,0.0,0.0,3.88,-0.23,3.8868110322
2020-05-21 10:30:00,4.215,-0.05,4.2152965495,0.005,-0.01,0.0111803399,4.21,-0.04,4.2101900195,3.885,-0.28,3.8950770211,0.005,-0.01,0.0111803399,3.88,-0.27,3.8893829845
2020-05-21 11:00:00,4.199,-0.0115,4.1990157478,0.039,-0.021500000000000002,0.0445336951,4.16,0.01,4.1600120192,3.919,-0.24150000000000002,3.9264339101,0.039,-0.021500000000000002,0.0445336951,3.88,-0.22,3.8862321083999998
2020-05-21 11:30:00,4.1225,0.0385,4.1226797717,0.0425,-0.021500000000000002,0.047628772800000004,4.08,0.06,4.0804411526,4.0025,-0.1715,4.00617255,0.0425,-0.021500000000000002,0.047628772800000004,3.96,-0.15,3.9628398907999998
2020-05-21 12:00:00,4.161,-0.031,4.1611154754,0.031,-0.021,0.037443290500000004,4.13,-0.01,4.1300121065,3.941,-0.261,3.9496331475,0.031,-0.021,0.037443290500000004,3.91,-0.24,3.9173588041
2020-05-21 12:30:00,4.3515,0.084,4.3523106794,0.0015,-0.006,0.0061846584,4.35,0.09,4.3509309349,4.0215,-0.156,4.0245245993,0.0015,-0.006,0.0061846584,4.02,-0.15,4.0227975341
2020-05-21 13:00:00,4.312,0.0035,4.3120014205,0.002,-0.006500000000000001,0.0068007353,4.31,0.01,4.3100116009,4.022,-0.2265,4.0283726553,0.002,-0.006500000000000001,0.0068007353,4.02,-0.22,4.0260153999
2020-05-21 13:30:00,4.3495,0.0575,4.3498800558,0.0095,-0.0125,0.0157003185,4.34,0.07,4.3405644794,4.0595,-0.1825,4.0636001895,0.0095,-0.0125,0.0157003185,4.05,-0.17,4.053566331
2020-05-21 14:00:00,4.2155,0.05,4.2157965143,0.0155,-0.02,0.0253031619,4.2,0.07,4.2005832928,4.0655,-0.19,4.0699373767,0.0155,-0.02,0.0253031619,4.05,-0.17,4.053566331
2020-05-21 14:30:00,4.1695,0.049,4.1697879143,0.029500000000000002,-0.021,0.0362111861,4.14,0.07,4.1405917451,4.0795,-0.091,4.0805148266,0.029500000000000002,-0.021,0.0362111861,4.05,-0.07,4.0506048931
2020-05-21 15:00:00,4.209,0.0585,4.2094065199,0.009000000000000001,-0.0115,0.0146030819,4.2,0.07,4.2005832928,4.059,-0.12150000000000001,4.0608180518,0.009000000000000001,-0.0115,0.0146030819,4.05,-0.11,4.0514935518
2020-05-21 15:30:00,4.31,0.12,4.31167021,0.0,0.0,0.0,4.31,0.12,4.31167021,3.9699999999999998,-0.11,3.9715236371,0.0,0.0,0.0,3.9699999999999998,-0.11,3.9715236371
2020-05-21 16:00:00,4.31,0.02,4.3100464035,0.0,0.0,0.0,4.31,0.02,4.3100464035,3.92,-0.18,3.9241304769000003,0.0,0.0,0.0,3.92,-0.18,3.9241304769000003
2020-05-21 16:30:00,4.37,0.02,4.3700457664,0.0,0.0,0.0,4.37,0.02,4.3700457664,4.05,-0.18,4.0539980266,0.0,0.0,0.0,4.05,-0.18,4.0539980266
2020-05-21 17:00:00,4.43,-0.08,4.4307222887,0.0,0.0,0.0,4.43,-0.08,4.4307222887,4.05,-0.21,4.0554407899,0.0,0.0,0.0,4.05,-0.21,4.0554407899
2020-05-21 17:30:00,4.6505,-0.022500000000000003,4.6505544293,0.0005,-0.0025,0.0025495098,4.65,-0.02,4.6500430106,4.2205,-0.1525,4.2232542547,0.0005,-0.0025,0.0025495098,4.22,-0.15,4.2226650353
2020-05-21 18:00:00,4.784,-0.1385,4.7860044139,0.004,-0.0085,0.0093941471,4.78,-0.13,4.7817674557,4.154,-0.2685,4.162668405,0.004,-0.0085,0.0093941471,4.15,-0.26,4.1581366019
2020-05-21 18:30:00,4.8825,-0.061,4.8828810399,0.0025,-0.011,0.011280514200000001,4.88,-0.05,4.8802561408,4.3325,-0.201,4.3371600443,0.0025,-0.011,0.011280514200000001,4.33,-0.19,4.3341665866
2020-05-21 19:00:00,4.7780000000000005,-0.138,4.7799924686,0.008,-0.018000000000000002,0.019697715600000002,4.77,-0.12,4.7715091952,4.338,-0.248,4.3450831983,0.008,-0.018000000000000002,0.019697715600000002,4.33,-0.23,4.3361042423
2020-05-21 19:30:00,4.8945,-0.081,4.8951701962000005,0.0045000000000000005,-0.011,0.0118848643,4.89,-0.07,4.8905009968,4.3345,-0.191,4.3387061724,0.0045000000000000005,-0.011,0.0118848643,4.33,-0.18,4.3337397245
2020-05-21 20:00:00,5.0,-0.07,5.000489976,0.0,0.0,0.0,5.0,-0.07,5.000489976,4.2,-0.18,4.2038553733,0.0,0.0,0.0,4.2,-0.18,4.2038553733
2020-05-21 20:30:00,5.05,-0.07,5.0504851252,0.0,0.0,0.0,5.05,-0.07,5.0504851252,4.2,-0.18,4.2038553733,0.0,0.0,0.0,4.2,-0.18,4.2038553733
2020-05-21 21:00:00,4.9,-0.12050000000000001,4.9014814342,0.0,-0.0005,0.0005,4.9,-0.12,4.9014691675,4.04,-0.1405,4.042442362,0.0,-0.0005,0.0005,4.04,-0.14,4.0424250148
2020-05-21 21:30:00,4.785,-0.1905,4.7887905832,0.005,-0.0105,0.0116297033,4.78,-0.18,4.7833879207,4.085,-0.2005,4.0899175114,0.005,-0.0105,0.0116297033,4.08,-0.19,4.0844216237
2020-05-21 22:00:00,4.9035,-0.123,4.905042431,0.0035,-0.013000000000000001,0.013462912,4.9,-0.11,4.9012345384,3.8835,-0.203,3.8888020328,0.0035,-0.013000000000000001,0.013462912,3.88,-0.19,3.8846492763000002
2020-05-21 22:30:00,4.7585,-0.2,4.7627011506,0.018500000000000003,-0.02,0.0272442655,4.74,-0.18,4.7434164903,3.7585,-0.21,3.7643621306,0.018500000000000003,-0.02,0.0272442655,3.74,-0.19,3.7448230933
2020-05-21 23:00:00,4.4275,-0.202,4.4321056226,0.0275,-0.022,0.0352171833,4.4,-0.18,4.403680279,3.7075,-0.212,3.7135562806999998,0.0275,-0.022,0.0352171833,3.68,-0.19,3.6849016269
2020-05-21 23:30:00,4.2955,0.129,4.2974365906,0.025500000000000002,-0.021,0.0330340733,4.27,0.15,4.2726338481,3.3055,-0.841,3.4108080054,0.025500000000000002,-0.021,0.0330340733,3.2800000000000002,-0.8200000000000001,3.380946613
2020-05-22 00:00:00,4.3445,0.269,4.3528199193,0.0345,-0.021,0.0403887361,4.31,0.29,4.3197453629,3.2045,-0.741,3.2890578058,0.0345,-0.021,0.0403887361,3.17,-0.72,3.2507383777
2020-05-22 00:30:00,4.168,0.159,4.171031647,0.038,-0.021,0.0434165867,4.13,0.18,4.1339206572,3.208,-0.591,3.2619848252,0.038,-0.021,0.0434165867,3.17,-0.5700000000000001,3.2208384002
2020-05-22 01:00:00,3.903,0.1575,3.9061765513,0.023,-0.022500000000000003,0.0321753011,3.88,0.18,3.8841730137,3.253,-0.7025,3.327989671,0.023,-0.022500000000000003,0.0321753011,3.23,-0.68,3.3008029326
2020-05-22 01:30:00,3.8895,0.254,3.8977847875,0.0095,-0.016,0.018607794100000002,3.88,0.27,3.8893829845,3.2995,-0.6960000000000001,3.3721085762,0.0095,-0.016,0.018607794100000002,3.29,-0.68,3.3595386588
2020-05-22 02:00:00,3.4415,0.313,3.4557041612,0.0015,-0.007,0.0071589105,3.44,0.32,3.4548516611,3.5715,-0.687,3.6369741888,0.0015,-0.007,0.0071589105,3.5700000000000003,-0.68,3.6341849155
2020-05-22 02:30:00,3.0855,0.3105,3.1010837622,0.0055000000000000005,-0.0095,0.0109772492,3.08,0.32,3.0965787573,3.7955,-0.7695000000000001,3.8727187479,0.0055000000000000005,-0.0095,0.0109772492,3.79,-0.76,3.8654495211
2020-05-22 03:00:00,3.29,0.3195,3.3054773105,0.0,-0.0005,0.0005,3.29,0.32,3.3055256768,3.69,-0.7605000000000001,3.7675536161,0.0,-0.0005,0.0005,3.69,-0.76,3.7674527203
2020-05-22 03:30:00,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,2.89,0.27,2.9025850547000003,3.95,-0.76,4.0224495025,0.0,0.0,0.0,3.95,-0.76,4.0224495025
2020-05-22 04:00:00,2.894,0.3075,2.9102907501,0.004,-0.0025,0.0047169906,2.89,0.31,2.9065787448,3.954,-0.7625000000000001,4.0268501648,0.004,-0.0025,0.0047169906,3.95,-0.76,4.0224495025
2020-05-22 04:30:00,2.552,0.28700000000000003,2.5680874206,0.042,-0.023,0.047885279600000004,2.51,0.31,2.5290709757,4.152,-0.783,4.2251855581,0.042,-0.023,0.047885279600000004,4.11,-0.76,4.179677021
2020-05-22 05:00:00,2.6310000000000002,0.2245,2.6405607831999998,0.121,-0.0455,0.1292720001,2.51,0.27,2.5244801445,4.091,-0.7455,4.1583712256,0.121,-0.0455,0.1292720001,3.9699999999999998,-0.7000000000000001,4.0312405039
2020-05-22 05:30:00,2.664,0.3165,2.682735218,0.154,-0.053500000000000006,0.16302837180000002,2.51,0.37,2.5371243564,4.184,-0.7235,4.2460932927,0.154,-0.053500000000000006,0.16302837180000002,4.03,-0.67,4.0853151653
2020-05-22 06:00:00,2.581,0.2555,2.5936154784000003,0.131,-0.044500000000000005,0.1383519064,2.45,0.30000000000000004,2.4682990094,4.251,-0.7145,4.3106277095,0.131,-0.044500000000000005,0.1383519064,4.12,-0.67,4.1741226623
2020-05-22 06:30:00,2.5815,0.1155,2.5840825258,0.1315,-0.044500000000000005,0.1388254299,2.45,0.16,2.4552189312,4.1315,-0.8445,4.2169269024,0.1315,-0.044500000000000005,0.1388254299,4.0,-0.8,4.0792156109
2020-05-22 07:00:00,2.6365,0.18050000000000002,2.6426714703,0.1165,-0.0395,0.1230142268,2.52,0.22,2.5295849462,4.2565,-0.7695000000000001,4.3254967923,0.1165,-0.0395,0.1230142268,4.14,-0.73,4.2038672672
2020-05-22 07:30:00,2.334,0.0315,2.3342125546,0.114,-0.0385,0.12032559990000001,2.22,0.07,2.2211033294,4.014,-0.9685,4.1291873595,0.114,-0.0385,0.12032559990000001,3.9,-0.93,4.0093515685
2020-05-22 08:00:00,2.3795,-0.0675,2.380457204,0.1095,-0.0375,0.1157432503,2.27,-0.03,2.2701982292,4.0095,-1.0475,4.1440736601,0.1095,-0.0375,0.1157432503,3.9,-1.01,4.0286598268
2020-05-22 08:30:00,2.563,-0.0755,2.5641117857999998,0.133,-0.0455,0.1405675994,2.43,-0.03,2.4301851781,4.173,-1.0555,4.3044174112,0.133,-0.0455,0.1405675994,4.04,-1.01,4.1643366819
2020-05-22 09:00:00,2.752,-0.0045000000000000005,2.7520036791,0.10200000000000001,-0.0345,0.1076765991,2.65,0.03,2.6501698059,4.482,-0.8345,4.5590255812,0.10200000000000001,-0.0345,0.1076765991,4.38,-0.8,4.4524599942
2020-05-22 09:30:00,2.9859999999999998,-0.0095,2.9860151122,0.116,-0.0395,0.1225408095,2.87,0.03,2.8701567901000002,4.566,-0.7795000000000001,4.6320596121,0.116,-0.0395,0.1225408095,4.45,-0.74,4.5111085112
2020-05-22 10:00:00,3.0665,0.0465,3.0668525397,0.0965,-0.0335,0.1021494004,2.9699999999999998,0.08,2.9710772457,4.6865,-0.7735000000000001,4.7499036306,0.0965,-0.0335,0.1021494004,4.59,-0.74,4.6492687597
2020-05-22 10:30:00,3.159,0.093,3.1603686494,0.109,-0.037,0.11510864430000001,3.05,0.13,3.0527692346,4.779,-0.777,4.8417527818,0.109,-0.037,0.11510864430000001,4.67,-0.74,4.728266067
2020-05-22 11:00:00,3.1835,0.084,3.1846080214,0.1335,-0.046,0.1412028682,3.05,0.13,3.0527692346,4.8035,-0.786,4.8673820736,0.1335,-0.046,0.1412028682,4.67,-0.74,4.728266067
2020-05-22 11:30:00,3.433,0.128,3.4353854223,0.123,-0.042,0.1299730741,3.31,0.17,3.3143626837999998,4.873,-0.722,4.9261966059,0.123,-0.042,0.1299730741,4.75,-0.68,4.7984268255
2020-05-22 12:00:00,3.445,0.1625,3.4488304177,0.135,-0.0475,0.1431127178,3.31,0.21,3.3166549414,4.845,-0.8075,4.9118307432,0.135,-0.0475,0.1431127178,4.71,-0.76,4.7709223427000005
2020-05-22 12:30:00,3.463,0.156,3.4665119356,0.153,-0.054,0.1622498074,3.31,0.21,3.3166549414,4.8629999999999995,-0.864,4.9391563045,0.153,-0.054,0.1622498074,4.71,-0.81,4.7791421824
2020-05-22 13:00:00,3.488,0.216,3.4946816736,0.178,-0.064,0.1891560203,3.31,0.28,3.3218217893,4.888,-0.8240000000000001,4.9569668145,0.178,-0.064,0.1891560203,4.71,-0.76,4.7709223427000005
2020-05-22 13:30:00,3.4105,0.21450000000000002,3.4172387244999998,0.18050000000000002,-0.0655,0.1920169263,3.23,0.28,3.2421135082,4.7905,-0.8255,4.8611048641,0.18050000000000002,-0.0655,0.1920169263,4.61,-0.76,4.67222645
2020-05-22 14:00:00,3.411,0.215,3.4177691555,0.181,-0.065,0.1923174459,3.23,0.28,3.2421135082,4.791,-0.765,4.8516910454,0.181,-0.065,0.1923174459,4.61,-0.7000000000000001,4.6628424807
2020-05-22 14:30:00,3.4075,0.217,3.4144026198,0.17750000000000002,-0.063,0.18834874570000001,3.23,0.28,3.2421135082,4.7475000000000005,-0.763,4.8084223244,0.17750000000000002,-0.063,0.18834874570000001,4.57,-0.7000000000000001,4.6232996875
2020-05-22 15:00:00,3.366,0.163,3.3699443616,0.186,-0.067,0.1976992666,3.18,0.23,3.1883067606,4.756,-0.837,4.8290894587,0.186,-0.067,0.1976992666,4.57,-0.77,4.6344147419
2020-05-22 15:30:00,3.479,0.2215,3.4860440689,0.189,-0.0685,0.2010304703,3.29,0.29,3.3027564246,4.819,-0.6585000000000001,4.8637828128,0.189,-0.0685,0.2010304703,4.63,-0.59,4.667440412
2020-05-22 16:00:00,3.3905,0.226,3.3980238743,0.18050000000000002,-0.064,0.1915104436,3.21,0.29,3.2230730677,4.8105,-0.844,4.8839785268,0.18050000000000002,-0.064,0.1915104436,4.63,-0.78,4.6952422728
2020-05-22 16:30:00,3.557,0.273,3.5674610019,0.187,-0.067,0.1986403786,3.37,0.34,3.3871079109,4.957,-0.747,5.0129689806,0.187,-0.067,0.1986403786,4.77,-0.68,4.8182258146
2020-05-22 17:00:00,3.5495,0.20600000000000002,3.5554727182,0.17950000000000002,-0.064,0.1905682293,3.37,0.27,3.3807987221999998,4.9495000000000005,-0.744,5.0051060179,0.17950000000000002,-0.064,0.1905682293,4.77,-0.68,4.8182258146
2020-05-22 17:30:00,3.545,0.1385,3.5477045043,0.17500000000000002,-0.061500000000000006,0.1854919136,3.37,0.2,3.3759295016,4.945,-0.8215,5.0127724116,0.17500000000000002,-0.061500000000000006,0.1854919136,4.77,-0.76,4.8301656286
2020-05-22 18:00:00,3.7245,0.0985,3.7258022626000002,0.17450000000000002,-0.061500000000000006,0.1850202692,3.55,0.16,3.5536038046,5.1245,-0.7015,5.1722918034,0.17450000000000002,-0.061500000000000006,0.1850202692,4.95,-0.64,4.99120226
2020-05-22 18:30:00,3.6345,0.004,3.6345022011,0.1845,-0.066,0.19594961090000002,3.45,0.07,3.4507100719,4.9845,-0.8260000000000001,5.0524762493,0.1845,-0.066,0.19594961090000002,4.8,-0.76,4.8597942343
2020-05-22 19:00:00,3.709,0.126,3.7111395824,0.179,-0.064,0.19009734350000002,3.5300000000000002,0.19,3.5351096163999998,5.109,-0.764,5.1658084556,0.179,-0.064,0.19009734350000002,4.93,-0.7000000000000001,4.9794477605
2020-05-22 19:30:00,3.701,0.18,3.7053746099,0.171,-0.06,0.18122085970000001,3.5300000000000002,0.24,3.5381492337,5.101,-0.86,5.1729876281,0.171,-0.06,0.18122085970000001,4.93,-0.8,4.9944869606
2020-05-22 20:00:00,3.536,-0.178,3.5404773689,0.166,-0.058,0.1758408371,3.37,-0.12,3.3721358217,5.096,-0.578,5.1286742926,0.166,-0.058,0.1758408371,4.93,-0.52,4.9573480814
2020-05-22 20:30:00,3.589,-0.3865,3.6097511341,0.139,-0.0465,0.1465716548,3.45,-0.34,3.4667131407,5.109,-0.29650000000000004,5.1175964329,0.139,-0.0465,0.1465716548,4.97,-0.25,4.976283754
2020-05-22 21:00:00,3.5765000000000002,-0.382,3.5968425389,0.1265,-0.042,0.1332900972,3.45,-0.34,3.4667131407,5.0365,-0.292,5.0449575073,0.1265,-0.042,0.1332900972,4.91,-0.25,4.9163604424
2020-05-22 21:30:00,3.502,-0.384,3.5229902072,0.132,-0.044,0.139140217,3.37,-0.34,3.3871079109,5.112,-0.294,5.1204472461,0.132,-0.044,0.139140217,4.98,-0.25,4.9862711519000005
2020-05-22 22:00:00,3.456,-0.3905,3.4779916978,0.146,-0.0505,0.1544870545,3.31,-0.34,3.3274164152,5.036,-0.2305,5.0412722849,0.146,-0.0505,0.1544870545,4.89,-0.18,4.893311762
2020-05-22 22:30:00,3.2880000000000003,-0.395,3.3116414359,0.158,-0.055,0.1672991333,3.13,-0.34,3.1484122983,4.9879999999999995,-0.325,4.9985766974,0.158,-0.055,0.1672991333,4.83,-0.27,4.8375406975
2020-05-22 23:00:00,2.936,-0.47050000000000003,2.9734603159,0.146,-0.0505,0.1544870545,2.79,-0.42,2.8214358047,4.8260000000000005,-0.41050000000000003,4.8434271183,0.146,-0.0505,0.1544870545,4.68,-0.36,4.6938257317000005
2020-05-22 23:30:00,3.0525,-0.373,3.0752049119000002,0.1525,-0.053,0.1614473598,2.9,-0.32,2.9176017549,4.7525,-0.253,4.7592294807,0.1525,-0.053,0.1614473598,4.6,-0.2,4.6043457733
2020-05-23 00:00:00,2.902,-0.4345,2.9343473295,0.132,-0.044500000000000005,0.1392991385,2.77,-0.39,2.7973201461,4.502,-0.34450000000000003,4.5151615973,0.132,-0.044500000000000005,0.1392991385,4.37,-0.30000000000000004,4.3802853788
2020-05-23 00:30:00,2.688,-0.441,2.7239355719000002,0.148,-0.051000000000000004,0.1565407295,2.54,-0.39,2.5697665264,4.458,-0.35100000000000003,4.4717966188,0.148,-0.051000000000000004,0.1565407295,4.31,-0.30000000000000004,4.3204282195
2020-05-23 01:00:00,2.698,-0.4455,2.734533644,0.158,-0.0555,0.16746417530000002,2.54,-0.39,2.5697665264,4.298,-0.2755,4.3068206661,0.158,-0.0555,0.16746417530000002,4.14,-0.22,4.1458412898
2020-05-23 01:30:00,2.5540000000000003,-0.4395,2.5915393591,0.14400000000000002,-0.0495,0.1522703188,2.41,-0.39,2.4413520844,4.334,-0.3295,4.3465073622,0.14400000000000002,-0.0495,0.1522703188,4.19,-0.28,4.1993451871
2020-05-23 02:00:00,2.47,-0.48850000000000005,2.5178427771000003,0.14,-0.0485,0.1481629171,2.33,-0.44,2.3711811403,4.33,-0.2685,4.3383167531,0.14,-0.0485,0.1481629171,4.19,-0.22,4.1957716811
2020-05-23 02:30:00,2.4195,-0.536,2.4781598516,0.1595,-0.056,0.1690451123,2.26,-0.48,2.3104112188,4.1295,-0.276,4.1387131152,0.1595,-0.056,0.1690451123,3.9699999999999998,-0.22,3.9760910452
2020-05-23 03:00:00,2.4355,-0.383,2.4654308447,0.17550000000000002,-0.063,0.18646514420000002,2.26,-0.32,2.2825424421,4.0755,-0.453,4.1005986453,0.17550000000000002,-0.063,0.18646514420000002,3.9,-0.39,3.9194514922
2020-05-23 03:30:00,2.4385,0.036000000000000004,2.4387657227,0.17850000000000002,-0.064,0.1896266068,2.26,0.1,2.2622113075,3.9985,-0.864,4.0907821074,0.17850000000000002,-0.064,0.1896266068,3.8200000000000003,-0.8,3.9028707383
2020-05-23 04:00:00,2.4305,0.0395,2.4308209519,0.1705,-0.060500000000000005,0.18091572620000002,2.26,0.1,2.2622113075,3.9905,-0.8605,4.08222372,0.1705,-0.060500000000000005,0.18091572620000002,3.8200000000000003,-0.8,3.9028707383
2020-05-23 04:30:00,2.341,0.0425,2.3413857542,0.161,-0.0575,0.1709597906,2.18,0.1,2.1822923727,4.061,-0.8575,4.150545416,0.161,-0.0575,0.1709597906,3.9,-0.8,3.9812058475
2020-05-23 05:00:00,2.2305,0.171,2.2370452052,0.1105,-0.039,0.11718041650000001,2.12,0.21,2.1303755537,4.3205,-0.9390000000000001,4.4213619225,0.1105,-0.039,0.11718041650000001,4.21,-0.9,4.305124853
2020-05-23 05:30:00,2.223,0.1645,2.2290781166,0.133,-0.0455,0.1405675994,2.09,0.21,2.1005237442,4.243,-0.9455,4.3470701915,0.133,-0.0455,0.1405675994,4.11,-0.9,4.2073863621
2020-05-23 06:00:00,2.425,0.164,2.4305392406,0.135,-0.046,0.1426218777,2.29,0.21,2.2996086624,4.245,-0.886,4.3364756427,0.135,-0.046,0.1426218777,4.11,-0.84,4.1949612632
2020-05-23 06:30:00,2.407,0.106,2.4093328952,0.157,-0.054,0.1660271062,2.25,0.16,2.2556817151,4.177,-0.994,4.2936423931,0.157,-0.054,0.1660271062,4.02,-0.9400000000000001,4.1284379613
2020-05-23 07:00:00,2.347,-0.0275,2.3471611044,0.187,-0.0675,0.1988095823,2.16,0.04,2.1603703386,4.027,-1.0075,4.1511185541,0.187,-0.0675,0.1988095823,3.84,-0.9400000000000001,3.9533783022
2020-05-23 07:30:00,2.2005,0.07,2.2016131018,0.1705,-0.06,0.18074913550000002,2.03,0.13,2.0341583026,4.2805,-1.09,4.4171008875,0.1705,-0.06,0.18074913550000002,4.11,-1.03,4.2370980635
2020-05-23 08:00:00,2.5755,0.232,2.5859281216000003,0.1655,-0.058,0.17536889690000002,2.41,0.29,2.4273854247,4.2755,-0.788,4.3475101207,0.1655,-0.058,0.17536889690000002,4.11,-0.73,4.1743262929
2020-05-23 08:30:00,2.9665,-0.153,2.9704429384,0.17650000000000002,-0.063,0.18740664340000002,2.79,-0.09,2.7914512355000003,4.5165,-0.793,4.5855884301,0.17650000000000002,-0.063,0.18740664340000002,4.34,-0.73,4.4009658031
2020-05-23 09:00:00,3.114,-0.036000000000000004,3.1142080855,0.184,-0.066,0.19547889910000002,2.93,0.03,2.9301535796,4.714,-0.796,4.7807334165,0.184,-0.066,0.19547889910000002,4.53,-0.73,4.5884420014
2020-05-23 09:30:00,3.219,0.076,3.219897048,0.179,-0.064,0.19009734350000002,3.04,0.14,3.0432219768,4.789,-0.794,4.8543750370000005,0.179,-0.064,0.19009734350000002,4.61,-0.73,4.667440412
2020-05-23 10:00:00,3.037,0.0775,3.037988685,0.177,-0.0625,0.18771054850000002,2.86,0.14,2.8634245232,4.8870000000000005,-0.9025000000000001,4.9696353236,0.177,-0.0625,0.18771054850000002,4.71,-0.84,4.7843181332
2020-05-23 10:30:00,3.1375,0.1525,3.1412039889,0.1875,-0.0675,0.19927995380000002,2.95,0.22,2.9581920154,4.9375,-0.9075000000000001,5.0202054241,0.1875,-0.0675,0.19927995380000002,4.75,-0.84,4.8237018979
2020-05-23 11:00:00,3.151,0.0555,3.1514887355,0.201,-0.0745,0.2143624267,2.95,0.13,2.9528630175,4.831,-0.9145000000000001,4.9167948147,0.201,-0.0745,0.2143624267,4.63,-0.84,4.7055817919
2020-05-23 11:30:00,3.449,0.1305,3.4514679848,0.169,-0.059500000000000004,0.17916821700000002,3.2800000000000002,0.19,3.2854984401,5.019,-0.8095,5.0838618441,0.169,-0.059500000000000004,0.17916821700000002,4.85,-0.75,4.9076470941
2020-05-23 12:00:00,3.5345,0.123,3.536639542,0.1845,-0.067,0.1962886905,3.35,0.19,3.3553837336,4.9945,-0.8170000000000001,5.0608812721,0.1845,-0.067,0.1962886905,4.8100000000000005,-0.75,4.8681207873000005
2020-05-23 12:30:00,3.3775,0.07200000000000001,3.3782673444,0.1875,-0.068,0.1994498684,3.19,0.14,3.1930706225,4.9575,-0.8180000000000001,5.024532839,0.1875,-0.068,0.1994498684,4.77,-0.75,4.8286022822
2020-05-23 13:00:00,3.395,0.0235,3.3950813319,0.20500000000000002,-0.0765,0.2188087064,3.19,0.1,3.1915670132,4.775,-0.8265,4.8460011608,0.20500000000000002,-0.0765,0.2188087064,4.57,-0.75,4.6311337705
2020-05-23 13:30:00,3.4055,-0.3025,3.4189086709,0.2155,-0.0825,0.2307520314,3.19,-0.22,3.1975772078,4.9254999999999995,-0.2525,4.9319678121,0.2155,-0.0825,0.2307520314,4.71,-0.17,4.713066942
2020-05-23 14:00:00,3.3615,-0.2995,3.3748159209,0.21150000000000002,-0.0795,0.2259480029,3.15,-0.22,3.157673194,4.9215,-0.2495,4.9278202585,0.21150000000000002,-0.0795,0.2259480029,4.71,-0.17,4.713066942
2020-05-23 14:30:00,3.364,-0.361,3.3833144991,0.214,-0.081,0.2288165204,3.15,-0.28,3.1624199595,4.974,-0.171,4.9769385168,0.214,-0.081,0.2288165204,4.76,-0.09,4.7608507643
2020-05-23 15:00:00,3.367,-0.362,3.3864041401,0.217,-0.082,0.23197629190000002,3.15,-0.28,3.1624199595,4.927,-0.242,4.9329395901,0.217,-0.082,0.23197629190000002,4.71,-0.16,4.7127168385000004
2020-05-23 15:30:00,3.362,-0.3295,3.3781080874000002,0.212,-0.0795,0.2264160993,3.15,-0.25,3.1599050619,4.992,-0.1895,4.995595485,0.212,-0.0795,0.2264160993,4.78,-0.11,4.7812655229
2020-05-23 16:00:00,3.4825,-0.33,3.4981003773,0.21250000000000002,-0.08,0.2270600141,3.27,-0.25,3.279542651,5.0325,-0.19,5.0360854093,0.21250000000000002,-0.08,0.2270600141,4.82,-0.11,4.8212550233
2020-05-23 16:30:00,3.425,-0.331,3.4409571343,0.215,-0.081,0.22975204030000002,3.21,-0.25,3.2197204848,5.165,-0.231,5.1701630535,0.215,-0.081,0.22975204030000002,4.95,-0.15,4.9522722058
2020-05-23 17:00:00,3.502,-0.379,3.5224487221,0.212,-0.079,0.2262410219,3.29,-0.30000000000000004,3.3036494971,5.162,-0.289,5.170083655,0.212,-0.079,0.2262410219,4.95,-0.21,4.9544525429
2020-05-23 17:30:00,3.501,-0.3785,3.5214007511,0.211,-0.0785,0.22512940720000002,3.29,-0.30000000000000004,3.3036494971,5.221,-0.28850000000000003,5.2289648354,0.211,-0.0785,0.22512940720000002,5.01,-0.21,5.0143992661
2020-05-23 18:00:00,3.614,-0.375,3.6334035009,0.20400000000000001,-0.075,0.2173499482,3.41,-0.30000000000000004,3.4231710445,5.244,-0.335,5.2546894295,0.20400000000000001,-0.075,0.2173499482,5.04,-0.26,5.0467018933
2020-05-23 18:30:00,3.6165000000000003,-0.436,3.6426869547000003,0.20650000000000002,-0.076,0.22004147340000002,3.41,-0.36,3.4289502767,5.3365,-0.446,5.3551048776,0.20650000000000002,-0.076,0.22004147340000002,5.13,-0.37,5.1433257723
2020-05-23 19:00:00,3.609,-0.3225,3.6233806383,0.199,-0.07250000000000001,0.2117953021,3.41,-0.25,3.4191519416,5.449,-0.3925,5.4631179056,0.199,-0.07250000000000001,0.2117953021,5.25,-0.32,5.2597433397
2020-05-23 19:30:00,3.432,-0.3295,3.4477810617999998,0.212,-0.0795,0.2264160993,3.22,-0.25,3.2296903876,5.402,-0.3995,5.4167521865,0.212,-0.0795,0.2264160993,5.19,-0.32,5.1998557672
2020-05-23 20:00:00,3.434,-0.331,3.4499155062,0.214,-0.081,0.2288165204,3.22,-0.25,3.2296903876,5.304,-0.401,5.3191368661,0.214,-0.081,0.2288165204,5.09,-0.32,5.1000490194
2020-05-23 20:30:00,3.188,-0.23750000000000002,3.1968344108,0.20800000000000002,-0.0775,0.22196902940000002,2.98,-0.16,2.9842922109,5.508,-0.3975,5.5223247143,0.20800000000000002,-0.0775,0.22196902940000002,5.3,-0.32,5.3096515893
2020-05-23 21:00:00,3.338,-0.3425,3.3555253314,0.198,-0.07250000000000001,0.2108559935,3.14,-0.27,3.1515869019,5.068,-0.4325,5.0864211633,0.198,-0.07250000000000001,0.2108559935,4.87,-0.36,4.8832878269
2020-05-23 21:30:00,3.308,-0.2685,3.318878764,0.168,-0.0585,0.17789392910000001,3.14,-0.21,3.1470144582,5.088,-0.3685,5.1013269107,0.168,-0.0585,0.17789392910000001,4.92,-0.31,4.9297565863
2020-05-23 22:00:00,3.4205,-0.3195,3.4353894248,0.12050000000000001,-0.0395,0.1268089114,3.3,-0.28,3.3118574849,4.9105,-0.34950000000000003,4.9229219474,0.12050000000000001,-0.0395,0.1268089114,4.79,-0.31,4.8000208333
2020-05-23 22:30:00,3.5005,-0.397,3.5229404267,0.1105,-0.037,0.116530039,3.39,-0.36,3.4090614544,4.6605,-0.447,4.6818873598,0.1105,-0.037,0.116530039,4.55,-0.41000000000000003,4.5684351807
2020-05-23 23:00:00,3.386,-0.3365,3.4026795691,0.136,-0.0465,0.14372978120000002,3.25,-0.29,3.2629128091,4.546,-0.41650000000000004,4.5650397862,0.136,-0.0465,0.14372978120000002,4.41,-0.37,4.4254943227
2020-05-23 23:30:00,2.818,-0.4475,2.853310402,0.138,-0.0475,0.1459460517,2.68,-0.4,2.7096863287,4.618,-0.48750000000000004,4.6436602212,0.138,-0.0475,0.1459460517,4.48,-0.44,4.5015552868
2020-05-24 00:00:00,3.2905,-0.456,3.321946154,0.1605,-0.056,0.1699889702,3.13,-0.4,3.1554555931,4.0305,-0.356,4.0461915736,0.1605,-0.056,0.1699889702,3.87,-0.30000000000000004,3.8816104905
2020-05-24 00:30:00,3.3425000000000002,-0.393,3.3655245134,0.1525,-0.053,0.1614473598,3.19,-0.34,3.2080679544,3.9425,-0.353,3.9582717504,0.1525,-0.053,0.1614473598,3.79,-0.30000000000000004,3.8018548105
2020-05-24 01:00:00,3.286,0.076,3.2868787626,0.156,-0.054,0.1650817979,3.13,0.13,3.1326985173,3.776,-0.914,3.8850446587,0.156,-0.054,0.1650817979,3.62,-0.86,3.720752612
2020-05-24 01:30:00,2.872,0.07350000000000001,2.8729403492000003,0.162,-0.0565,0.17156995660000002,2.71,0.13,2.7131162894000003,4.052,-0.8165,4.1334460502,0.162,-0.0565,0.17156995660000002,3.89,-0.76,3.9635463918
2020-05-24 02:00:00,2.7525,0.08850000000000001,2.7539223845,0.12250000000000001,-0.0415,0.1293387026,2.63,0.13,2.6332109676,4.1025,-0.8015,4.1800608249,0.12250000000000001,-0.0415,0.1293387026,3.98,-0.76,4.0519131284
2020-05-24 02:30:00,2.936,0.0845,2.9372157309,0.136,-0.0455,0.1434093791,2.8,0.13,2.8030162326,4.016,-0.8055,4.0959841613,0.136,-0.0455,0.1434093791,3.88,-0.76,3.9537324138
2020-05-24 03:00:00,2.7275,0.0465,2.7278963507,0.1275,-0.043500000000000004,0.1347163687,2.6,0.09,2.601557226,4.0075,-0.8035,4.0872568429,0.1275,-0.043500000000000004,0.1347163687,3.88,-0.76,3.9537324138
2020-05-24 03:30:00,2.5615,0.044500000000000005,2.5618865119,0.1315,-0.0455,0.13914920050000001,2.43,0.09,2.4316660955,4.1915,-0.7555000000000001,4.2590436133,0.1315,-0.0455,0.13914920050000001,4.06,-0.71,4.1216137616
2020-05-24 04:00:00,2.6575,0.12,2.6602079336,0.11750000000000001,-0.04,0.1241219159,2.54,0.16,2.5450343809,4.1175,-0.75,4.1852486485,0.11750000000000001,-0.04,0.1241219159,4.0,-0.71,4.0625238461
2020-05-24 04:30:00,2.6405000000000003,0.185,2.6469728464999998,0.1005,-0.035,0.1064201579,2.54,0.22,2.5495097568,4.0405,-0.8150000000000001,4.1218764234,0.1005,-0.035,0.1064201579,3.94,-0.78,4.0164661084
2020-05-24 05:00:00,3.0185,0.23750000000000002,3.0278290077,0.08850000000000001,-0.0325,0.0942788417,2.93,0.27,2.942413975,3.7585,-0.8625,3.8561935247,0.08850000000000001,-0.0325,0.0942788417,3.67,-0.8300000000000001,3.7626852114
2020-05-24 05:30:00,3.07,0.23800000000000002,3.0792115874,0.09,-0.032,0.09551963150000001,2.98,0.27,2.9922065437,3.56,-0.862,3.6628737352,0.09,-0.032,0.09551963150000001,3.47,-0.8300000000000001,3.5678845273
2020-05-24 06:00:00,3.1575,0.24350000000000002,3.1668751949,0.0675,-0.026500000000000003,0.0725155156,3.09,0.27,3.1017736861,3.5375,-0.8565,3.639711321,0.0675,-0.026500000000000003,0.0725155156,3.47,-0.8300000000000001,3.5678845273
2020-05-24 06:30:00,2.9765,0.113,2.9786441966,0.0665,-0.027,0.0717722091,2.91,0.14,2.9133657512,3.5765000000000002,-0.9470000000000001,3.6997515119,0.0665,-0.027,0.0717722091,3.51,-0.92,3.6285672103
2020-05-24 07:00:00,3.1395,0.197,3.1456746892,0.0495,-0.023,0.0545825064,3.09,0.22,3.0978218154,3.6695,-0.893,3.7765962519,0.0495,-0.023,0.0545825064,3.62,-0.87,3.7230766847
2020-05-24 07:30:00,3.163,0.133,3.1657950028,0.073,-0.027,0.0778331549,3.09,0.16,3.0941396219,3.433,-0.977,3.569316181,0.073,-0.027,0.0778331549,3.36,-0.9500000000000001,3.4917187745
2020-05-24 08:00:00,3.1615,0.133,3.1642963278,0.07150000000000001,-0.027,0.0764280708,3.09,0.16,3.0941396219,3.5615,-0.977,3.693076123,0.07150000000000001,-0.027,0.0764280708,3.49,-0.9500000000000001,3.616987697
2020-05-24 08:30:00,3.457,0.1965,3.4625801435,0.097,-0.0335,0.10262187880000001,3.36,0.23,3.3678628238,3.857,-0.8935000000000001,3.959140216,0.097,-0.0335,0.10262187880000001,3.76,-0.86,3.8570973542
2020-05-24 09:00:00,3.4595000000000002,0.1955,3.4650195526,0.0995,-0.0345,0.10531144290000001,3.36,0.23,3.3678628238,4.0695,-0.8945000000000001,4.1666485933,0.0995,-0.0345,0.10531144290000001,3.9699999999999998,-0.86,4.0620807476
2020-05-24 09:30:00,3.5785,0.193,3.5837007757,0.1085,-0.037,0.1146352913,3.47,0.23,3.4776141247,4.1785,-0.897,4.2736952687,0.1085,-0.037,0.1146352913,4.07,-0.86,4.1598677864
2020-05-24 10:00:00,3.711,0.196,3.7161723588,0.101,-0.034,0.1065692263,3.61,0.23,3.6173194495,4.311,-0.854,4.3947738281,0.101,-0.034,0.1065692263,4.21,-0.8200000000000001,4.2891141275999995
2020-05-24 10:30:00,4.0365,0.194,4.0411592706,0.10650000000000001,-0.036000000000000004,0.11241997150000001,3.93,0.23,3.9367245268,4.3165,-0.666,4.3675769312,0.10650000000000001,-0.036000000000000004,0.11241997150000001,4.21,-0.63,4.2568767894
