Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 11:00:00,3.838,0.19,3.8427000924,0.11800000000000001,-0.04,0.12459534500000001,3.7199999999999998,0.23,3.727103433,4.648,-0.73,4.7049765143,0.11800000000000001,-0.04,0.12459534500000001,4.53,-0.6900000000000001,4.5822483564
2020-05-24 11:30:00,3.96,0.2265,3.9664722676,0.13,-0.043500000000000004,0.1370848278,3.83,0.27,3.8395051765,4.77,-0.7335,4.8260669546,0.13,-0.043500000000000004,0.1370848278,4.64,-0.6900000000000001,4.6910233425
2020-05-24 12:00:00,3.9785,0.29650000000000004,3.989533118,0.0985,-0.0335,0.1040408574,3.88,0.33,3.8940082178,4.9685,-0.6635,5.0126065575,0.0985,-0.0335,0.1040408574,4.87,-0.63,4.9105804138
2020-05-24 12:30:00,4.0325,0.231,4.039110948,0.0825,-0.029,0.08744855630000001,3.95,0.26,3.9585477135,4.8225,-0.709,4.8743396732,0.0825,-0.029,0.08744855630000001,4.74,-0.68,4.7885279575
2020-05-24 13:00:00,4.1755,0.2245,4.18153088,0.10550000000000001,-0.035500000000000004,0.11131262280000001,4.07,0.26,4.0782962129,4.7555,-0.7155,4.8090249012,0.10550000000000001,-0.035500000000000004,0.11131262280000001,4.65,-0.68,4.6994574155
2020-05-24 13:30:00,4.035,0.218,4.0408846804,0.125,-0.042,0.1318673576,3.91,0.26,3.9186349664,4.615,-0.722,4.6711357291,0.125,-0.042,0.1318673576,4.49,-0.68,4.5412002819
2020-05-24 14:00:00,4.301,0.289,4.3106985513,0.121,-0.041,0.1277575829,4.18,0.33,4.1930060816,4.301,-0.721,4.3610138729,0.121,-0.041,0.1277575829,4.18,-0.68,4.2349498226
2020-05-24 14:30:00,4.0165,0.1895,4.0209678561,0.08650000000000001,-0.030500000000000003,0.0917196816,3.93,0.22,3.9361529442,4.3765,-0.7105,4.4337977514,0.08650000000000001,-0.030500000000000003,0.0917196816,4.29,-0.68,4.343558449
2020-05-24 15:00:00,3.6195,0.096,3.6207728802,0.0995,-0.034,0.1051487042,3.52,0.13,3.5223997502,4.5195,-0.714,4.5755520159,0.0995,-0.034,0.1051487042,4.42,-0.68,4.4720017889
2020-05-24 15:30:00,3.6630000000000003,0.095,3.6642317066,0.10300000000000001,-0.035,0.10878419,3.56,0.13,3.5623728047,4.423,-0.715,4.4804189536,0.10300000000000001,-0.035,0.10878419,4.32,-0.68,4.3731910546
2020-05-24 16:00:00,3.553,0.158,3.5565113524000003,0.093,-0.032,0.0983514108,3.46,0.19,3.4652128362,4.6129999999999995,-0.662,4.6602588984,0.093,-0.032,0.0983514108,4.52,-0.63,4.5636936795
2020-05-24 16:30:00,3.8765,0.157,3.8796779828,0.0965,-0.033,0.1019865187,3.7800000000000002,0.19,3.78477212,4.3765,-0.663,4.426434372,0.0965,-0.033,0.1019865187,4.28,-0.63,4.3261183525
2020-05-24 17:00:00,3.9505,0.10400000000000001,3.9518687035,0.07050000000000001,-0.026000000000000002,0.0751415331,3.88,0.13,3.8821772242,4.1905,-0.736,4.2546429051,0.07050000000000001,-0.026000000000000002,0.0751415331,4.12,-0.71,4.1807296014
2020-05-24 17:30:00,4.033,0.10350000000000001,4.034327856,0.073,-0.026500000000000003,0.0776611228,3.96,0.13,3.9621332638,4.163,-0.7365,4.2276472476,0.073,-0.026500000000000003,0.0776611228,4.09,-0.71,4.1511685102
2020-05-24 18:00:00,4.1345,0.0975,4.1356494653,0.0945,-0.0325,0.09993247720000001,4.04,0.13,4.042091043,4.1145,-0.7425,4.1809588015,0.0945,-0.0325,0.09993247720000001,4.02,-0.71,4.0822175346
2020-05-24 18:30:00,4.117,0.013000000000000001,4.1170205246,0.077,-0.027,0.0815965686,4.04,0.04,4.0401980149,3.947,-0.867,4.0411010876,0.077,-0.027,0.0815965686,3.87,-0.84,3.9601136347
2020-05-24 19:00:00,3.8064999999999998,-0.043000000000000003,3.8067428663,0.0565,-0.023,0.061002049100000004,3.75,-0.02,3.7500533330000003,4.2465,-0.863,4.3333048877,0.0565,-0.023,0.061002049100000004,4.19,-0.84,4.2733710347
2020-05-24 19:30:00,3.8725,0.07150000000000001,3.8731600148,0.0825,-0.0285,0.08728401920000001,3.79,0.1,3.7913190317,4.3725,-0.8085,4.4466198961,0.0825,-0.0285,0.08728401920000001,4.29,-0.78,4.3603325561
2020-05-24 20:00:00,4.064,0.081,4.0648071295,0.034,-0.019,0.0389486842,4.03,0.1,4.0312405039,4.264,-0.8290000000000001,4.3438389703,0.034,-0.019,0.0389486842,4.23,-0.81,4.306855001
2020-05-24 20:30:00,4.32,0.0995,4.3211457103,0.0,-0.0005,0.0005,4.32,0.1,4.3211572524,4.05,-0.8705,4.1424956548,0.0,-0.0005,0.0005,4.05,-0.87,4.1423906141
2020-05-24 21:00:00,4.131,0.033,4.1311318062,0.011,-0.017,0.0202484567,4.12,0.05,4.1203033869,4.271,-0.887,4.3621336522,0.011,-0.017,0.0202484567,4.26,-0.87,4.3479305422
2020-05-24 21:30:00,4.2515,0.126,4.2533666959,0.0015,-0.004,0.0042720019,4.25,0.13,4.2519877704,4.0915,-0.9440000000000001,4.1989889557,0.0015,-0.004,0.0042720019,4.09,-0.9400000000000001,4.1966296
2020-05-24 22:00:00,4.3105,0.187,4.3145543513,0.0005,-0.003,0.0030413813000000002,4.31,0.19,4.3141859023,3.9205,-1.053,4.0594493777,0.0005,-0.003,0.0030413813000000002,3.92,-1.05,4.0581892514
2020-05-24 22:30:00,4.2,0.19,4.2042954225,0.0,0.0,0.0,4.2,0.19,4.2042954225,3.8200000000000003,-1.05,3.9616789370000003,0.0,0.0,0.0,3.8200000000000003,-1.05,3.9616789370000003
2020-05-24 23:00:00,4.02,0.23,4.0265742263,0.0,0.0,0.0,4.02,0.23,4.0265742263,3.8200000000000003,-1.0,3.948721312,0.0,0.0,0.0,3.8200000000000003,-1.0,3.948721312
2020-05-24 23:30:00,3.58,0.19,3.585038354,0.0,0.0,0.0,3.58,0.19,3.585038354,3.95,-1.0,4.0746165464,0.0,0.0,0.0,3.95,-1.0,4.0746165464
2020-05-25 00:00:00,3.58,0.19,3.585038354,0.0,0.0,0.0,3.58,0.19,3.585038354,3.65,-1.0,3.784507894,0.0,0.0,0.0,3.65,-1.0,3.784507894
2020-05-25 00:30:00,3.58,0.19,3.585038354,0.0,0.0,0.0,3.58,0.19,3.585038354,3.31,-1.08,3.4817380717,0.0,0.0,0.0,3.31,-1.08,3.4817380717
2020-05-25 01:00:00,3.42,0.1,3.421461676,0.0,0.0,0.0,3.42,0.1,3.421461676,3.24,-1.08,3.415259873,0.0,0.0,0.0,3.24,-1.08,3.415259873
2020-05-25 01:30:00,3.42,0.16,3.4237406444,0.0,0.0,0.0,3.42,0.16,3.4237406444,3.15,-1.08,3.33,0.0,0.0,0.0,3.15,-1.08,3.33
2020-05-25 02:00:00,3.42,0.19,3.4252737117,0.0,0.0,0.0,3.42,0.19,3.4252737117,3.15,-1.08,3.33,0.0,0.0,0.0,3.15,-1.08,3.33
2020-05-25 02:30:00,3.33,0.19,3.335416016,0.0,0.0,0.0,3.33,0.19,3.335416016,3.15,-1.08,3.33,0.0,0.0,0.0,3.15,-1.08,3.33
2020-05-25 03:00:00,3.33,0.19,3.335416016,0.0,0.0,0.0,3.33,0.19,3.335416016,3.05,-1.08,3.2355679563,0.0,0.0,0.0,3.05,-1.08,3.2355679563
2020-05-25 03:30:00,3.33,0.55,3.3751148129,0.0,0.0,0.0,3.33,0.55,3.3751148129,2.92,-1.47,3.2691436187000003,0.0,0.0,0.0,2.92,-1.47,3.2691436187000003
2020-05-25 04:00:00,3.33,0.63,3.3890706691,0.0,0.0,0.0,3.33,0.63,3.3890706691,2.92,-1.54,3.3012118987,0.0,0.0,0.0,2.92,-1.54,3.3012118987
2020-05-25 04:30:00,3.33,0.63,3.3890706691,0.0,0.0,0.0,3.33,0.63,3.3890706691,2.89,-1.54,3.2747060937,0.0,0.0,0.0,2.89,-1.54,3.2747060937
2020-05-25 05:00:00,3.33,0.63,3.3890706691,0.0,0.0,0.0,3.33,0.63,3.3890706691,2.8200000000000003,-1.54,3.2130981933,0.0,0.0,0.0,2.8200000000000003,-1.54,3.2130981933
2020-05-25 05:30:00,3.24,0.63,3.3006817478,0.0,0.0,0.0,3.24,0.63,3.3006817478,2.75,-1.54,3.151840732,0.0,0.0,0.0,2.75,-1.54,3.151840732
2020-05-25 06:00:00,3.33,0.54,3.3734996665,0.0,0.0,0.0,3.33,0.54,3.3734996665,2.84,-1.5899999999999999,3.2547964606,0.0,0.0,0.0,2.84,-1.5899999999999999,3.2547964606
2020-05-25 06:30:00,3.4,0.58,3.4491158287,0.0,0.0,0.0,3.4,0.58,3.4491158287,2.91,-1.55,3.2970592958,0.0,0.0,0.0,2.91,-1.55,3.2970592958
2020-05-25 07:00:00,3.4,0.62,3.456067129,0.0,0.0,0.0,3.4,0.62,3.456067129,2.91,-1.58,3.3112686391,0.0,0.0,0.0,2.91,-1.58,3.3112686391
2020-05-25 07:30:00,3.44,0.62,3.4954255821,0.0,0.0,0.0,3.44,0.62,3.4954255821,2.95,-1.65,3.3800887562,0.0,0.0,0.0,2.95,-1.65,3.3800887562
2020-05-25 08:00:00,3.67,0.68,3.732465673,0.0,0.0,0.0,3.67,0.68,3.732465673,3.14,-1.51,3.4842072269,0.0,0.0,0.0,3.14,-1.51,3.4842072269
2020-05-25 08:30:00,3.7800000000000002,0.68,3.8406770237,0.0,0.0,0.0,3.7800000000000002,0.68,3.8406770237,3.24,-1.51,3.5745908857,0.0,0.0,0.0,3.24,-1.51,3.5745908857
2020-05-25 09:00:00,3.96,0.76,4.0322698322,0.0,0.0,0.0,3.96,0.76,4.0322698322,3.42,-1.45,3.7146870661999998,0.0,0.0,0.0,3.42,-1.45,3.7146870661999998
2020-05-25 09:30:00,3.96,0.76,4.0322698322,0.0,0.0,0.0,3.96,0.76,4.0322698322,3.46,-1.45,3.7515463478,0.0,0.0,0.0,3.46,-1.45,3.7515463478
2020-05-25 10:00:00,4.08,0.76,4.150180719,0.0,0.0,0.0,4.08,0.76,4.150180719,3.51,-1.45,3.7977098362,0.0,0.0,0.0,3.51,-1.45,3.7977098362
2020-05-25 10:30:00,4.18,0.76,4.2485291572,0.0,0.0,0.0,4.18,0.76,4.2485291572,3.56,-1.45,3.8439693027,0.0,0.0,0.0,3.56,-1.45,3.8439693027
2020-05-25 11:00:00,4.18,0.49,4.2086221023,0.0,0.0,0.0,4.18,0.49,4.2086221023,3.7199999999999998,-1.07,3.8708267851000002,0.0,0.0,0.0,3.7199999999999998,-1.07,3.8708267851000002
2020-05-25 11:30:00,4.1,0.18,4.1039493174,0.0,0.0,0.0,4.1,0.18,4.1039493174,3.85,-0.7000000000000001,3.9131189606000003,0.0,0.0,0.0,3.85,-0.7000000000000001,3.9131189606000003
2020-05-25 12:00:00,3.75,0.1295,3.7522353671,0.0,-0.0005,0.0005,3.75,0.13,3.7522526567,3.5700000000000003,-0.7405,3.6459896119,0.0,-0.0005,0.0005,3.5700000000000003,-0.74,3.6458880948
2020-05-25 12:30:00,3.6615,-0.024,3.6615786554,0.0015,-0.004,0.0042720019,3.66,-0.02,3.6600546444,3.7415000000000003,-0.634,3.7948357343,0.0015,-0.004,0.0042720019,3.74,-0.63,3.792690338
2020-05-25 13:00:00,3.9765,-0.14750000000000002,3.9792346626,0.0165,-0.0175,0.024052026900000002,3.96,-0.13,3.9621332638,4.3865,-0.0975,4.3875834465,0.0165,-0.0175,0.024052026900000002,4.37,-0.08,4.3707322041
2020-05-25 13:30:00,4.0545,-0.0775,4.0552406217,0.0145,-0.0175,0.0227266364,4.04,-0.06,4.04044552,4.3845,-0.0975,4.3855839406,0.0145,-0.0175,0.0227266364,4.37,-0.08,4.3707322041
2020-05-25 14:00:00,4.01,-0.08,4.0107979256,0.02,-0.02,0.028284271200000002,3.99,-0.06,3.9904511022999998,4.33,-0.1,4.3311545805,0.02,-0.02,0.028284271200000002,4.31,-0.08,4.3107423955
2020-05-25 14:30:00,4.052,-0.067,4.0525538861,0.002,-0.007,0.007280109900000001,4.05,-0.06,4.0504444201,4.312,-0.127,4.3138698404,0.002,-0.007,0.007280109900000001,4.31,-0.12,4.31167021
2020-05-25 15:00:00,3.9314999999999998,-0.0045000000000000005,3.9315025754,0.0115,-0.0145,0.0185067555,3.92,0.01,3.9200127551,4.4115,-0.0845,4.4123092027,0.0115,-0.0145,0.0185067555,4.4,-0.07,4.400556783
2020-05-25 15:30:00,3.807,-0.01,3.8070131337,0.017,-0.02,0.0262488095,3.79,0.01,3.7900131926,4.647,-0.05,4.647268983,0.017,-0.02,0.0262488095,4.63,-0.03,4.6300971912
2020-05-25 16:00:00,3.9225000000000003,-0.061,3.9229742862,0.0325,-0.021,0.038694314800000004,3.89,-0.04,3.8902056501,4.4525,-0.121,4.4541438291,0.0325,-0.021,0.038694314800000004,4.42,-0.1,4.421131077
2020-05-25 16:30:00,3.9355,-0.12250000000000001,3.9374060624,0.0455,-0.022500000000000003,0.0507592356,3.89,-0.1,3.8912851348,4.6855,0.0275,4.6855807004,0.0455,-0.022500000000000003,0.0507592356,4.64,0.05,4.6402693887
2020-05-25 17:00:00,4.088,-0.124,4.0898801938,0.058,-0.024,0.0627694193,4.03,-0.1,4.0312405039,4.628,0.066,4.6284705897,0.058,-0.024,0.0627694193,4.57,0.09,4.5708861285
2020-05-25 17:30:00,4.2105,-0.1245,4.212340264,0.060500000000000005,-0.0245,0.0652725057,4.15,-0.1,4.1512046444,4.7005,0.0655,4.7009563389,0.060500000000000005,-0.0245,0.0652725057,4.64,0.09,4.6408727627
2020-05-25 18:00:00,4.355,-0.1705,4.3583362938,0.035,-0.0205,0.0405616814,4.32,-0.15,4.3226033822,4.715,-0.060500000000000005,4.7153881335,0.035,-0.0205,0.0405616814,4.68,-0.04,4.680170937
2020-05-25 18:30:00,4.441,-0.1705,4.4442717345,0.041,-0.0205,0.0458393935,4.4,-0.15,4.4025560757,4.721,-0.1005,4.7220695939,0.041,-0.0205,0.0458393935,4.68,-0.08,4.6806837107
2020-05-25 19:00:00,4.449,-0.1715,4.452304263,0.049,-0.021500000000000002,0.05350934500000001,4.4,-0.15,4.4025560757,4.789,-0.1015,4.7900754952,0.049,-0.021500000000000002,0.05350934500000001,4.74,-0.08,4.7406750574
2020-05-25 19:30:00,4.453,-0.1705,4.4562629242,0.023,-0.0205,0.030809901,4.43,-0.15,4.4325387759,4.723,-0.1005,4.7240691411,0.023,-0.0205,0.030809901,4.7,-0.08,4.7006808018
2020-05-25 20:00:00,4.631,-0.066,4.6314702849,0.011,-0.016,0.0194164878,4.62,-0.05,4.6202705548,4.751,-0.046,4.7512226847,0.011,-0.016,0.0194164878,4.74,-0.03,4.7400949358
2020-05-25 20:30:00,4.5405,-0.162,4.5433890709,0.0005,-0.002,0.0020615528,4.54,-0.16,4.5428185084,4.6505,-0.162,4.6533207766,0.0005,-0.002,0.0020615528,4.65,-0.16,4.6527518739
2020-05-25 21:00:00,4.64,-0.12,4.6415514648,0.0,0.0,0.0,4.64,-0.12,4.6415514648,4.58,-0.11,4.5813207703,0.0,0.0,0.0,4.58,-0.11,4.5813207703
2020-05-25 21:30:00,4.61,-0.12,4.6115615577,0.0,0.0,0.0,4.61,-0.12,4.6115615577,4.52,-0.15,4.5224882532,0.0,0.0,0.0,4.52,-0.15,4.5224882532
2020-05-25 22:00:00,4.68,-0.04,4.680170937,0.0,0.0,0.0,4.68,-0.04,4.680170937,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151
2020-05-25 22:30:00,4.39,-0.09,4.3909224543,0.0,0.0,0.0,4.39,-0.09,4.3909224543,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718
2020-05-25 23:00:00,4.171,-0.135,4.173184156,0.001,-0.005,0.0050990195,4.17,-0.13,4.1720258868,4.271,-0.225,4.2769224917,0.001,-0.005,0.0050990195,4.27,-0.22,4.2756636912
2020-05-25 23:30:00,4.0405,-0.1325,4.0426719506,0.0005,-0.0025,0.0025495098,4.04,-0.13,4.042091043,4.0705,-0.2725,4.0796110721,0.0005,-0.0025,0.0025495098,4.07,-0.27,4.0789459423
2020-05-26 00:00:00,3.83,-0.13,3.8322056312,0.0,0.0,0.0,3.83,-0.13,3.8322056312,3.96,-0.27,3.9691938728,0.0,0.0,0.0,3.96,-0.27,3.9691938728
2020-05-26 00:30:00,3.71,-0.13,3.7122769292999998,0.0,0.0,0.0,3.71,-0.13,3.7122769292999998,3.89,-0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,-0.41000000000000003,3.9115470085
2020-05-26 01:00:00,3.58,0.41000000000000003,3.6034011711,0.0,0.0,0.0,3.58,0.41000000000000003,3.6034011711,3.93,-0.73,3.9972240368,0.0,0.0,0.0,3.93,-0.73,3.9972240368
2020-05-26 01:30:00,3.54,0.35000000000000003,3.5572601817000002,0.0,0.0,0.0,3.54,0.35000000000000003,3.5572601817000002,3.77,-0.8,3.8539460297,0.0,0.0,0.0,3.77,-0.8,3.8539460297
2020-05-26 02:00:00,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,3.48,0.35000000000000003,3.4975562898,3.69,-0.8,3.7757250959,0.0,0.0,0.0,3.69,-0.8,3.7757250959
2020-05-26 02:30:00,3.59,0.59,3.6381588750000002,0.0,0.0,0.0,3.59,0.59,3.6381588750000002,3.62,-1.01,3.758257575,0.0,0.0,0.0,3.62,-1.01,3.758257575
2020-05-26 03:00:00,3.59,0.88,3.6962819157,0.0,0.0,0.0,3.59,0.88,3.6962819157,3.56,-1.25,3.7730756684999998,0.0,0.0,0.0,3.56,-1.25,3.7730756684999998
2020-05-26 03:30:00,3.59,0.88,3.6962819157,0.0,0.0,0.0,3.59,0.88,3.6962819157,3.49,-1.3,3.7242583154,0.0,0.0,0.0,3.49,-1.3,3.7242583154
2020-05-26 04:00:00,3.59,0.88,3.6962819157,0.0,0.0,0.0,3.59,0.88,3.6962819157,3.43,-1.3,3.6680921472,0.0,0.0,0.0,3.43,-1.3,3.6680921472
2020-05-26 04:30:00,3.65,0.88,3.7545838651,0.0,0.0,0.0,3.65,0.88,3.7545838651,3.43,-1.3,3.6680921472,0.0,0.0,0.0,3.43,-1.3,3.6680921472
2020-05-26 05:00:00,3.52,0.84,3.618839593,0.0,0.0,0.0,3.52,0.84,3.618839593,3.43,-1.3,3.6680921472,0.0,0.0,0.0,3.43,-1.3,3.6680921472
2020-05-26 05:30:00,3.5700000000000003,0.93,3.6891462427,0.0,0.0,0.0,3.5700000000000003,0.93,3.6891462427,3.43,-1.24,3.647259245,0.0,0.0,0.0,3.43,-1.24,3.647259245
2020-05-26 06:00:00,3.71,0.8300000000000001,3.8017101415,0.0,0.0,0.0,3.71,0.8300000000000001,3.8017101415,3.35,-1.3599999999999999,3.6155359215000002,0.0,0.0,0.0,3.35,-1.3599999999999999,3.6155359215000002
2020-05-26 06:30:00,3.8,0.8300000000000001,3.8895886672,0.0,0.0,0.0,3.8,0.8300000000000001,3.8895886672,3.35,-1.4,3.6307712679,0.0,0.0,0.0,3.35,-1.4,3.6307712679
2020-05-26 07:00:00,4.01,0.93,4.1164304926,0.0,0.0,0.0,4.01,0.93,4.1164304926,3.49,-1.28,3.7173243065,0.0,0.0,0.0,3.49,-1.28,3.7173243065
2020-05-26 07:30:00,3.9699999999999998,0.78,4.0458991584,0.0,0.0,0.0,3.9699999999999998,0.78,4.0458991584,3.44,-1.23,3.6532861919,0.0,0.0,0.0,3.44,-1.23,3.6532861919
2020-05-26 08:00:00,4.04,0.84,4.1264027918,0.0,0.0,0.0,4.04,0.84,4.1264027918,3.51,-1.27,3.7326933975000003,0.0,0.0,0.0,3.51,-1.27,3.7326933975000003
2020-05-26 08:30:00,4.1,0.51,4.1315977539,0.0,0.0,0.0,4.1,0.51,4.1315977539,3.65,-0.9,3.7593217473,0.0,0.0,0.0,3.65,-0.9,3.7593217473
2020-05-26 09:00:00,3.44,0.21,3.4464039229,0.0,0.0,0.0,3.44,0.21,3.4464039229,3.04,-0.96,3.1879774151999998,0.0,0.0,0.0,3.04,-0.96,3.1879774151999998
2020-05-26 09:30:00,4.13,0.21,4.1353355366,0.0,0.0,0.0,4.13,0.21,4.1353355366,3.74,-0.48,3.7706763319,0.0,0.0,0.0,3.74,-0.48,3.7706763319
2020-05-26 10:00:00,3.85,-0.13,3.8521941799,0.0,0.0,0.0,3.85,-0.13,3.8521941799,3.52,-0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,-0.30000000000000004,3.5327609599
2020-05-26 10:30:00,3.8,-0.1305,3.8022401621,0.0,-0.0005,0.0005,3.8,-0.13,3.802223034,3.48,-0.3005,3.4929500784,0.0,-0.0005,0.0005,3.48,-0.30000000000000004,3.4929070987
2020-05-26 11:00:00,3.7625,-0.296,3.7741253623,0.0025,-0.006,0.006500000000000001,3.76,-0.29,3.7711669282,3.4825,-0.176,3.4869445436,0.0025,-0.006,0.006500000000000001,3.48,-0.17,3.4841498246000002
2020-05-26 11:30:00,4.1325,0.467,4.1588033435,0.0025,-0.013000000000000001,0.0132382023,4.13,0.48,4.1577998990000005,3.7325,-0.683,3.7944756225000003,0.0025,-0.013000000000000001,0.0132382023,3.73,-0.67,3.7896965578
2020-05-26 12:00:00,4.237,0.56,4.273847096,0.017,-0.02,0.0262488095,4.22,0.58,4.2596713488,3.877,-0.6900000000000001,3.9379219139,0.017,-0.02,0.0262488095,3.86,-0.67,3.9177161714
2020-05-26 12:30:00,4.233,0.561,4.2700128805,0.013000000000000001,-0.019,0.0230217289,4.22,0.58,4.2596713488,3.873,-0.6890000000000001,3.9338085871,0.013000000000000001,-0.019,0.0230217289,3.86,-0.67,3.9177161714
2020-05-26 13:00:00,4.2495,0.559,4.2861091038,0.029500000000000002,-0.021,0.0362111861,4.22,0.58,4.2596713488,3.8895,-0.6910000000000001,3.950403935,0.029500000000000002,-0.021,0.0362111861,3.86,-0.67,3.9177161714
2020-05-26 13:30:00,4.279,0.49,4.3069642441,0.019,-0.02,0.027586228400000003,4.26,0.51,4.2904195599,3.9290000000000003,-0.63,3.9791884851,0.019,-0.02,0.027586228400000003,3.91,-0.61,3.9572970573
2020-05-26 14:00:00,4.284,0.48950000000000005,4.3118750272,0.024,-0.0205,0.0315634282,4.26,0.51,4.2904195599,3.934,-0.6705,3.9907300397,0.024,-0.0205,0.0315634282,3.91,-0.65,3.9636599249
2020-05-26 14:30:00,4.328,0.58,4.3666902798,0.018000000000000002,-0.02,0.0269072481,4.31,0.6000000000000001,4.3515629376,3.968,-0.67,4.0241674915,0.018000000000000002,-0.02,0.0269072481,3.95,-0.65,4.0031237802
2020-05-26 15:00:00,4.3275,0.58,4.3661947105,0.0175,-0.02,0.0265753645,4.31,0.6000000000000001,4.3515629376,3.9175,-0.67,3.9743812411,0.0175,-0.02,0.0265753645,3.9,-0.65,3.9537956447
2020-05-26 15:30:00,4.326,0.63,4.3716331045,0.016,-0.02,0.0256124969,4.31,0.65,4.3587383496,3.996,-0.62,4.0438120629,0.016,-0.02,0.0256124969,3.98,-0.6000000000000001,4.0249720496
2020-05-26 16:00:00,4.4885,0.6295000000000001,4.5324278814,0.018500000000000003,-0.0205,0.027613402500000002,4.47,0.65,4.5170122869,4.0685,-0.5805,4.1097046731,0.018500000000000003,-0.0205,0.027613402500000002,4.05,-0.56,4.0885327442
2020-05-26 16:30:00,4.5025,0.25,4.5094352473,0.0325,-0.02,0.038160843800000004,4.47,0.27,4.4781469382,4.0825,-0.30000000000000004,4.0935078173,0.0325,-0.02,0.038160843800000004,4.05,-0.28,4.0596674741
2020-05-26 17:00:00,4.5095,0.06,4.5098991397,0.0395,-0.02,0.0442747106,4.47,0.08,4.4707158264,4.2195,-0.14,4.2218219112,0.0395,-0.02,0.0442747106,4.18,-0.12,4.1817221333
2020-05-26 17:30:00,4.5755,0.060500000000000005,4.5758999661,0.025500000000000002,-0.0195,0.0321014018,4.55,0.08,4.5507032424,4.2555,-0.1395,4.2577858683,0.025500000000000002,-0.0195,0.0321014018,4.23,-0.12,4.2317017853
2020-05-26 18:00:00,4.458,-0.508,4.4868505658,0.008,-0.018000000000000002,0.019697715600000002,4.45,-0.49,4.4768962463,4.2780000000000005,0.152,4.2806994756,0.008,-0.018000000000000002,0.019697715600000002,4.27,0.17,4.273382735
2020-05-26 18:30:00,4.5245,-0.394,4.541622645,0.0045000000000000005,-0.014,0.0147054412,4.52,-0.38,4.5359453259,4.2745,0.186,4.2785448753,0.0045000000000000005,-0.014,0.0147054412,4.27,0.2,4.2746812747
2020-05-26 19:00:00,4.631,-0.385,4.646976006,0.001,-0.005,0.0050990195,4.63,-0.38,4.6455677802,4.391,0.23500000000000001,4.3972839344,0.001,-0.005,0.0050990195,4.39,0.24,4.3965554699
2020-05-26 19:30:00,4.63,-0.47000000000000003,4.653794151,0.0,0.0,0.0,4.63,-0.47000000000000003,4.653794151,4.39,0.24,4.3965554699,0.0,0.0,0.0,4.39,0.24,4.3965554699
2020-05-26 20:00:00,4.55,-0.55,4.5831212072,0.0,0.0,0.0,4.55,-0.55,4.5831212072,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907
2020-05-26 20:30:00,4.61,-0.55,4.6426931839000005,0.0,0.0,0.0,4.61,-0.55,4.6426931839000005,4.34,0.33,4.3525280011,0.0,0.0,0.0,4.34,0.33,4.3525280011
2020-05-26 21:00:00,4.5,-0.6000000000000001,4.5398237851,0.0,0.0,0.0,4.5,-0.6000000000000001,4.5398237851,4.24,0.25,4.2473638883,0.0,0.0,0.0,4.24,0.25,4.2473638883
2020-05-26 21:30:00,4.16,-0.75,4.2270675415,0.0,0.0,0.0,4.16,-0.75,4.2270675415,3.91,0.1,3.9112785633,0.0,0.0,0.0,3.91,0.1,3.9112785633
2020-05-26 22:00:00,3.56,-0.66,3.6206629227000002,0.0,0.0,0.0,3.56,-0.66,3.6206629227000002,3.29,-0.44,3.3192920932,0.0,0.0,0.0,3.29,-0.44,3.3192920932
2020-05-26 22:30:00,3.56,-0.49,3.5935636908,0.0,0.0,0.0,3.56,-0.49,3.5935636908,3.29,-0.66,3.3555476453,0.0,0.0,0.0,3.29,-0.66,3.3555476453
2020-05-26 23:00:00,3.47,-0.54,3.5117659375,0.0,0.0,0.0,3.47,-0.54,3.5117659375,3.16,-0.66,3.2281883464,0.0,0.0,0.0,3.16,-0.66,3.2281883464
2020-05-26 23:30:00,3.47,-0.1,3.4714406231,0.0,0.0,0.0,3.47,-0.1,3.4714406231,3.05,-1.04,3.222436966,0.0,0.0,0.0,3.05,-1.04,3.222436966
2020-05-27 00:00:00,3.67,-0.02,3.6700544955,0.0,0.0,0.0,3.67,-0.02,3.6700544955,3.2,-0.9500000000000001,3.3380383461,0.0,0.0,0.0,3.2,-0.9500000000000001,3.3380383461
2020-05-27 00:30:00,3.64,0.07,3.6406730147,0.0,0.0,0.0,3.64,0.07,3.6406730147,3.2,-0.86,3.3135479474,0.0,0.0,0.0,3.2,-0.86,3.3135479474
2020-05-27 01:00:00,3.52,0.07,3.5206959539,0.0,0.0,0.0,3.52,0.07,3.5206959539,3.16,-0.92,3.2912003889,0.0,0.0,0.0,3.16,-0.92,3.2912003889
2020-05-27 01:30:00,3.59,0.18,3.5945097023,0.0,0.0,0.0,3.59,0.18,3.5945097023,3.31,-0.88,3.4249817518,0.0,0.0,0.0,3.31,-0.88,3.4249817518
2020-05-27 02:00:00,3.5,0.18,3.5046255149,0.0,0.0,0.0,3.5,0.18,3.5046255149,3.22,-0.92,3.3488505491,0.0,0.0,0.0,3.22,-0.92,3.3488505491
2020-05-27 02:30:00,3.5700000000000003,0.61,3.6217399134,0.0,0.0,0.0,3.5700000000000003,0.61,3.6217399134,3.22,-1.25,3.4541134897,0.0,0.0,0.0,3.22,-1.25,3.4541134897
2020-05-27 03:00:00,3.39,0.61,3.4444448029,0.0,0.0,0.0,3.39,0.61,3.4444448029,3.01,-1.58,3.3994852552,0.0,0.0,0.0,3.01,-1.58,3.3994852552
2020-05-27 03:30:00,3.49,0.68,3.5556293395000003,0.0,0.0,0.0,3.49,0.68,3.5556293395000003,3.12,-1.51,3.466193878,0.0,0.0,0.0,3.12,-1.51,3.466193878
2020-05-27 04:00:00,3.58,0.65,3.6385299229,0.0,0.0,0.0,3.58,0.65,3.6385299229,3.26,-1.27,3.4986425939,0.0,0.0,0.0,3.26,-1.27,3.4986425939
2020-05-27 04:30:00,3.41,0.65,3.4713974131,0.0,0.0,0.0,3.41,0.65,3.4713974131,3.06,-1.34,3.3405388787,0.0,0.0,0.0,3.06,-1.34,3.3405388787
2020-05-27 05:00:00,3.13,0.49,3.1681224724,0.0,0.0,0.0,3.13,0.49,3.1681224724,2.83,-1.47,3.1890123863,0.0,0.0,0.0,2.83,-1.47,3.1890123863
2020-05-27 05:30:00,1.8035,1.17,2.1497702784,0.0335,0.0,0.0335,1.77,1.17,2.1217445652,1.6535000000000002,-0.85,1.8591832212,0.0335,0.0,0.0335,1.62,-0.85,1.8294534703
2020-05-27 06:00:00,2.58,1.43,2.9497966032000003,0.0,0.0,0.0,2.58,1.43,2.9497966032000003,2.36,-0.59,2.4326323191,0.0,0.0,0.0,2.36,-0.59,2.4326323191
2020-05-27 06:30:00,2.44,1.43,2.8281619473,0.0,0.0,0.0,2.44,1.43,2.8281619473,2.26,-0.75,2.3811971779,0.0,0.0,0.0,2.26,-0.75,2.3811971779
2020-05-27 07:00:00,2.44,1.43,2.8281619473,0.0,0.0,0.0,2.44,1.43,2.8281619473,2.33,-0.81,2.4667792767,0.0,0.0,0.0,2.33,-0.81,2.4667792767
2020-05-27 07:30:00,2.51,1.17,2.7692959394,0.0,0.0,0.0,2.51,1.17,2.7692959394,2.33,-0.58,2.4011039128,0.0,0.0,0.0,2.33,-0.58,2.4011039128
2020-05-27 08:00:00,2.62,0.92,2.7768327281,0.0,0.0,0.0,2.62,0.92,2.7768327281,2.37,-0.36,2.3971858501,0.0,0.0,0.0,2.37,-0.36,2.3971858501
2020-05-27 08:30:00,2.75,0.97,2.9160589843,0.0,0.0,0.0,2.75,0.97,2.9160589843,2.48,-0.28,2.4957563984,0.0,0.0,0.0,2.48,-0.28,2.4957563984
2020-05-27 09:00:00,2.87,0.91,3.0108138435,0.0,0.0,0.0,2.87,0.91,3.0108138435,2.52,-0.2,2.5279240495,0.0,0.0,0.0,2.52,-0.2,2.5279240495
2020-05-27 09:30:00,2.87,0.53,2.9185270257,0.0,0.0,0.0,2.87,0.53,2.9185270257,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454
2020-05-27 10:00:00,2.87,0.53,2.9185270257,0.0,0.0,0.0,2.87,0.53,2.9185270257,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454
2020-05-27 10:30:00,2.91,0.39,2.9360177111,0.0,0.0,0.0,2.91,0.39,2.9360177111,2.66,0.44,2.6961453967,0.0,0.0,0.0,2.66,0.44,2.6961453967
2020-05-27 11:00:00,2.84,-0.03,2.8401584463000003,0.0,0.0,0.0,2.84,-0.03,2.8401584463000003,2.66,0.75,2.7637112729,0.0,0.0,0.0,2.66,0.75,2.7637112729
2020-05-27 11:30:00,2.93,0.36,2.9520331976,0.0,0.0,0.0,2.93,0.36,2.9520331976,2.66,0.56,2.7183082975,0.0,0.0,0.0,2.66,0.56,2.7183082975
2020-05-27 12:00:00,2.98,0.62,3.0438133977,0.0,0.0,0.0,2.98,0.62,3.0438133977,2.66,0.30000000000000004,2.6768638367,0.0,0.0,0.0,2.66,0.30000000000000004,2.6768638367
2020-05-27 12:30:00,2.98,0.62,3.0438133977,0.0,0.0,0.0,2.98,0.62,3.0438133977,2.7199999999999998,0.34,2.7411676344,0.0,0.0,0.0,2.7199999999999998,0.34,2.7411676344
2020-05-27 13:00:00,3.02,0.58,3.075191051,0.0,0.0,0.0,3.02,0.58,3.075191051,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0.0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074
2020-05-27 13:30:00,3.02,0.58,3.075191051,0.0,0.0,0.0,3.02,0.58,3.075191051,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0.0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074
2020-05-27 14:00:00,3.02,0.62,3.082985566,0.0,0.0,0.0,3.02,0.62,3.082985566,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0.0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074
2020-05-27 14:30:00,3.02,0.62,3.082985566,0.0,0.0,0.0,3.02,0.62,3.082985566,2.75,0.4,2.7789386463,0.0,0.0,0.0,2.75,0.4,2.7789386463
2020-05-27 15:00:00,2.98,0.62,3.0438133977,0.0,0.0,0.0,2.98,0.62,3.0438133977,2.68,0.4,2.7096863287,0.0,0.0,0.0,2.68,0.4,2.7096863287
2020-05-27 15:30:00,3.02,0.67,3.0934285187,0.0,0.0,0.0,3.02,0.67,3.0934285187,2.74,0.4,2.769043156,0.0,0.0,0.0,2.74,0.4,2.769043156
2020-05-27 16:00:00,3.06,0.67,3.1324910215,0.0,0.0,0.0,3.06,0.67,3.1324910215,2.7800000000000002,0.4,2.8086295591,0.0,0.0,0.0,2.7800000000000002,0.4,2.8086295591
2020-05-27 16:30:00,3.06,0.67,3.1324910215,0.0,0.0,0.0,3.06,0.67,3.1324910215,2.83,0.4,2.8581287585,0.0,0.0,0.0,2.83,0.4,2.8581287585
2020-05-27 17:00:00,3.22,0.67,3.288966403,0.0,0.0,0.0,3.22,0.67,3.288966403,2.9699999999999998,0.4,2.9968149759,0.0,0.0,0.0,2.9699999999999998,0.4,2.9968149759
2020-05-27 17:30:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.09,0.4,3.1157824058,0.0,0.0,0.0,3.09,0.4,3.1157824058
2020-05-27 18:00:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.09,0.33,3.1075713990000002,0.0,0.0,0.0,3.09,0.33,3.1075713990000002
2020-05-27 18:30:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.09,0.39,3.1145144084,0.0,0.0,0.0,3.09,0.39,3.1145144084
2020-05-27 19:00:00,3.49,0.64,3.5481967251,0.0,0.0,0.0,3.49,0.64,3.5481967251,3.16,0.39,3.1839755024,0.0,0.0,0.0,3.16,0.39,3.1839755024
2020-05-27 19:30:00,3.49,0.64,3.5481967251,0.0,0.0,0.0,3.49,0.64,3.5481967251,3.16,0.39,3.1839755024,0.0,0.0,0.0,3.16,0.39,3.1839755024
2020-05-27 20:00:00,3.49,0.64,3.5481967251,0.0,0.0,0.0,3.49,0.64,3.5481967251,3.16,0.39,3.1839755024,0.0,0.0,0.0,3.16,0.39,3.1839755024
2020-05-27 20:30:00,3.34,0.64,3.4007646199,0.0,0.0,0.0,3.34,0.64,3.4007646199,3.05,0.33,3.067800515,0.0,0.0,0.0,3.05,0.33,3.067800515
2020-05-27 21:00:00,3.34,0.64,3.4007646199,0.0,0.0,0.0,3.34,0.64,3.4007646199,3.16,0.37,3.181587654,0.0,0.0,0.0,3.16,0.37,3.181587654
2020-05-27 21:30:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.25,0.41000000000000003,3.2757594539,0.0,0.0,0.0,3.25,0.41000000000000003,3.2757594539
2020-05-27 22:00:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066
2020-05-27 22:30:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.13,0.41000000000000003,3.1567388235,0.0,0.0,0.0,3.13,0.41000000000000003,3.1567388235
2020-05-27 23:00:00,3.101,0.77,3.1951683837,0.001,0.0,0.001,3.1,0.77,3.1941978649,2.731,0.03,2.7311647698,0.001,0.0,0.001,2.73,0.03,2.7301648302
2020-05-27 23:30:00,2.85,0.33,2.8690416518,0.0,0.0,0.0,2.85,0.33,2.8690416518,2.36,-1.8900000000000001,3.0235244335,0.0,0.0,0.0,2.36,-1.8900000000000001,3.0235244335
2020-05-28 00:00:00,3.35,0.43,3.3774842709,0.0,0.0,0.0,3.35,0.43,3.3774842709,2.94,-1.71,3.4011321644,0.0,0.0,0.0,2.94,-1.71,3.4011321644
2020-05-28 00:30:00,3.19,0.43,3.2188507266,0.0,0.0,0.0,3.19,0.43,3.2188507266,3.01,-1.47,3.3497761119,0.0,0.0,0.0,3.01,-1.47,3.3497761119
2020-05-28 01:00:00,2.4,0.2975,2.41836851,0.0,-0.0025,0.0025,2.4,0.30000000000000004,2.4186773245,2.38,-1.6925,2.9204376812,0.0,-0.0025,0.0025,2.38,-1.69,2.9189895512
2020-05-28 01:30:00,2.81,0.39,2.8369349658000003,0.0,0.0,0.0,2.81,0.39,2.8369349658000003,2.89,-1.55,3.2794206805,0.0,0.0,0.0,2.89,-1.55,3.2794206805
2020-05-28 02:00:00,3.054,0.556,3.1041990916,0.004,-0.004,0.0056568542,3.05,0.56,3.1009837149,2.974,-1.554,3.3555315525,0.004,-0.004,0.0056568542,2.9699999999999998,-1.55,3.3501343257
2020-05-28 02:30:00,3.101,0.556,3.1504502853,0.001,-0.004,0.0041231056,3.1,0.56,3.1501745983,2.691,-1.604,3.1327778408,0.001,-0.004,0.0041231056,2.69,-1.6,3.1298722019
2020-05-28 03:00:00,3.102,0.5825,3.1562177127,0.002,-0.007500000000000001,0.0077620873000000005,3.1,0.59,3.1556457342,2.782,-1.5375,3.1785893491,0.002,-0.007500000000000001,0.0077620873000000005,2.7800000000000002,-1.53,3.1732160342
2020-05-28 03:30:00,2.9305,0.5885,2.9890069421,0.0005,-0.0015,0.0015811388,2.93,0.59,2.9888124732,2.6805,-1.5815000000000001,3.1122696702,0.0005,-0.0015,0.0015811388,2.68,-1.58,3.1110769839
2020-05-28 04:00:00,2.47,0.37,2.4975588081,0.0,0.0,0.0,2.47,0.37,2.4975588081,2.2800000000000002,-1.78,2.8925421345,0.0,0.0,0.0,2.2800000000000002,-1.78,2.8925421345
2020-05-28 04:30:00,2.89,0.558,2.9433762926,0.0,-0.002,0.002,2.89,0.56,2.943756104,2.74,-1.6019999999999999,3.1739571516,0.0,-0.002,0.002,2.74,-1.6,3.1729481559
2020-05-28 05:00:00,2.8015,0.503,2.8462978146999998,0.0015,-0.007,0.0071589105,2.8,0.51,2.8460674623,2.7415000000000003,-1.607,3.1777777219,0.0015,-0.007,0.0071589105,2.74,-1.6,3.1729481559
2020-05-28 05:30:00,2.9075,0.6000000000000001,2.9687634210000002,0.0275,-0.02,0.0340036763,2.88,0.62,2.9459803122,2.9775,-1.51,3.3385035944,0.0275,-0.02,0.0340036763,2.95,-1.49,3.3049357029
2020-05-28 06:00:00,3.0165,0.5625,3.0684977595,0.0165,-0.0175,0.024052026900000002,3.0,0.58,3.0555523232,3.0365,-1.5075,3.3901162959,0.0165,-0.0175,0.024052026900000002,3.02,-1.49,3.3675658865
2020-05-28 06:30:00,3.1915,0.561,3.2404310284,0.021500000000000002,-0.019,0.0286923335,3.17,0.58,3.2226231551,2.9915000000000003,-1.509,3.3505452168,0.021500000000000002,-0.019,0.0286923335,2.9699999999999998,-1.49,3.3228000241
2020-05-28 07:00:00,3.3145,0.6135,3.3707999792,0.0145,-0.0165,0.0219658826,3.3,0.63,3.3595981903,2.9245,-1.5065,3.2897176931,0.0145,-0.0165,0.0219658826,2.91,-1.49,3.2692812666
2020-05-28 07:30:00,3.263,0.4565,3.2947778757,0.003,-0.0135,0.0138293167,3.26,0.47000000000000003,3.2937061193,2.763,-1.6735,3.2302896542,0.003,-0.0135,0.0138293167,2.76,-1.6600000000000001,3.2207452554
2020-05-28 08:00:00,3.5515,0.5825,3.598952417,0.0115,-0.0175,0.0209403916,3.54,0.6000000000000001,3.5904874320999998,2.9415,-1.5875,3.3425407253,0.0115,-0.0175,0.0209403916,2.93,-1.57,3.3241239447
2020-05-28 08:30:00,3.73,0.6105,3.7796309674,0.02,-0.0195,0.0279329554,3.71,0.63,3.7631104156,3.15,-1.5394999999999999,3.5060747639,0.02,-0.0195,0.0279329554,3.13,-1.52,3.4795545692
2020-05-28 09:00:00,3.7355,0.661,3.7935315011,0.025500000000000002,-0.019,0.0318001572,3.71,0.68,3.7718032823,3.2755,-1.4889999999999999,3.5980579831,0.025500000000000002,-0.019,0.0318001572,3.25,-1.47,3.5669875245
2020-05-28 09:30:00,3.571,0.181,3.5755841481,0.021,-0.019,0.0283196045,3.55,0.2,3.5556293395000003,3.271,-1.219,3.4907595162,0.021,-0.019,0.0283196045,3.25,-1.2,3.4644624403
2020-05-28 10:00:00,3.6885,0.18050000000000002,3.6929138224,0.018500000000000003,-0.0195,0.0268793601,3.67,0.2,3.6754455512,3.3785,-1.0095,3.5260959289000002,0.018500000000000003,-0.0195,0.0268793601,3.36,-0.99,3.5028131552
2020-05-28 10:30:00,3.6870000000000003,0.241,3.6948680626,0.017,-0.019,0.025495097600000002,3.67,0.26,3.6791982822,3.377,-0.9490000000000001,3.507809858,0.017,-0.019,0.025495097600000002,3.36,-0.93,3.4863304491
2020-05-28 11:00:00,3.7775,0.24550000000000002,3.7854691255,0.007500000000000001,-0.0145,0.0163248277,3.77,0.26,3.778954882,3.4875,-0.9445,3.613133889,0.007500000000000001,-0.0145,0.0163248277,3.48,-0.93,3.6021243732
2020-05-28 11:30:00,3.6915,0.193,3.6965417961,0.0115,-0.017,0.0205243758,3.68,0.21,3.6859869777,3.4314999999999998,-0.987,3.5706247703000003,0.0115,-0.017,0.0205243758,3.42,-0.97,3.5548980295
2020-05-28 12:00:00,3.743,0.253,3.7515407501,0.013000000000000001,-0.017,0.0214009346,3.73,0.27,3.7397593505,3.483,-0.9470000000000001,3.6094456638,0.013000000000000001,-0.017,0.0214009346,3.47,-0.93,3.5924643352
2020-05-28 12:30:00,3.737,0.26,3.7460337692,0.007,-0.01,0.0122065556,3.73,0.27,3.7397593505,3.477,-0.89,3.5890986334,0.007,-0.01,0.0122065556,3.47,-0.88,3.5798463654
2020-05-28 13:00:00,3.698,-0.254,3.7067128294,0.008,-0.014,0.016124515500000002,3.69,-0.24,3.6977966412,3.598,-0.454,3.6265300219,0.008,-0.014,0.016124515500000002,3.59,-0.44,3.6168632819
2020-05-28 13:30:00,3.7720000000000002,-0.186,3.7765831118,0.012,-0.016,0.02,3.76,-0.17,3.7638411231,3.602,-0.356,3.6195496957,0.012,-0.016,0.02,3.59,-0.34,3.6060643366000003
2020-05-28 14:00:00,3.6705,-0.2535,3.6792434684,0.0105,-0.0135,0.017102631400000002,3.66,-0.24,3.6678604117,3.5205,-0.41350000000000003,3.5447006221,0.0105,-0.0135,0.017102631400000002,3.51,-0.4,3.5327185
2020-05-28 14:30:00,3.7865,-0.17400000000000002,3.7904957789,0.006500000000000001,-0.014,0.015435349000000001,3.7800000000000002,-0.16,3.783384728,3.6265,-0.34400000000000003,3.6427789186,0.006500000000000001,-0.014,0.015435349000000001,3.62,-0.33,3.6350103164
2020-05-28 15:00:00,3.791,-0.17,3.7948097449000002,0.011,-0.01,0.0148660687,3.7800000000000002,-0.16,3.783384728,3.751,-0.34,3.7663777028,0.011,-0.01,0.0148660687,3.74,-0.33,3.7545305965
2020-05-28 15:30:00,3.7955,-0.428,3.8195555042000002,0.0155,-0.018000000000000002,0.023753947,3.7800000000000002,-0.41000000000000003,3.8021704328,3.9155,0.032,3.9156307602,0.0155,-0.018000000000000002,0.023753947,3.9,0.05,3.9003204997000003
2020-05-28 16:00:00,3.7925,-0.666,3.8505340214,0.0125,-0.016,0.0203039405,3.7800000000000002,-0.65,3.8354791096,3.9625,0.234,3.9694032612,0.0125,-0.016,0.0203039405,3.95,0.25,3.9579034854
2020-05-28 16:30:00,3.862,-0.6685,3.9194306028,0.012,-0.018500000000000003,0.0220510771,3.85,-0.65,3.9044846011,4.122,0.2315,4.1284956401,0.012,-0.018500000000000003,0.0220510771,4.11,0.25,4.1175963862
2020-05-28 17:00:00,3.864,-0.736,3.9334707321,0.014,-0.016,0.0212602916,3.85,-0.72,3.9167460985,4.124,0.234,4.1306333655,0.014,-0.016,0.0212602916,4.11,0.25,4.1175963862
2020-05-28 17:30:00,4.071,-0.741,4.137888592,0.031,-0.021,0.037443290500000004,4.04,-0.72,4.1036569057,4.231,0.229,4.2371927027,0.031,-0.021,0.037443290500000004,4.2,0.25,4.2074338973
2020-05-28 18:00:00,4.0555,-0.7375,4.1220124333,0.0155,-0.0175,0.0233773395,4.04,-0.72,4.1036569057,4.2555,0.2325,4.2618466068,0.0155,-0.0175,0.0233773395,4.24,0.25,4.2473638883
2020-05-28 18:30:00,4.0935,-0.797,4.1703658413,0.0135,-0.017,0.0217082933,4.08,-0.78,4.1538897434,4.2535,0.153,4.2562508443,0.0135,-0.017,0.0217082933,4.24,0.17,4.2434066503
2020-05-28 19:00:00,4.0495,-0.8405,4.135805907,0.029500000000000002,-0.0205,0.0359235299,4.02,-0.8200000000000001,4.1027795456,4.2295,0.1495,4.2321413611,0.029500000000000002,-0.0205,0.0359235299,4.2,0.17,4.2034390682
2020-05-28 19:30:00,4.0085,-0.8,4.0875508865,0.0285,-0.02,0.034817380700000004,3.98,-0.78,4.0557120213,4.2285,0.15,4.2311596815,0.0285,-0.02,0.034817380700000004,4.2,0.17,4.2034390682
2020-05-28 20:00:00,4.012,-0.8005,4.0910810613,0.032,-0.0205,0.0380032893,3.98,-0.78,4.0557120213,4.232,0.1495,4.2346398017,0.032,-0.0205,0.0380032893,4.2,0.17,4.2034390682
2020-05-28 20:30:00,3.879,-0.2005,3.8841783237,0.039,-0.0205,0.044059618700000004,3.84,-0.18,3.8442164351,4.239,0.7195,4.2996280362,0.039,-0.0205,0.044059618700000004,4.2,0.74,4.2646922515
2020-05-28 21:00:00,3.87,-0.8895000000000001,3.9709079881,0.03,-0.0195,0.0357805813,3.84,-0.87,3.9373214245,4.19,0.09050000000000001,4.1909772428,0.03,-0.0195,0.0357805813,4.16,0.11,4.1614540728
2020-05-28 21:30:00,3.9035,-0.844,3.9937010717,0.0035,-0.014,0.014430869700000001,3.9,-0.8300000000000001,3.9873424734,4.1635,0.156,4.1664215161,0.0035,-0.014,0.014430869700000001,4.16,0.17,4.1634721087
2020-05-28 22:00:00,3.7965,-0.85,3.8904899756,0.006500000000000001,-0.02,0.021029740800000002,3.79,-0.8300000000000001,3.8798195833999998,4.2365,0.15,4.2391546622,0.006500000000000001,-0.02,0.021029740800000002,4.23,0.17,4.2334146974
2020-05-28 22:30:00,3.4485,-1.0,3.5905643359,0.0085,-0.02,0.021731313800000002,3.44,-0.98,3.5768701402,4.2385,0.03,4.2386061683,0.0085,-0.02,0.021731313800000002,4.23,0.05,4.230295498
2020-05-28 23:00:00,3.27,-0.9005000000000001,3.3917252616,0.02,-0.0205,0.028640007000000002,3.25,-0.88,3.3670313334,4.3,0.11950000000000001,4.3016601737,0.02,-0.0205,0.028640007000000002,4.28,0.14,4.2822891075000005
2020-05-28 23:30:00,3.107,-0.9015000000000001,3.2351431576,0.047,-0.021500000000000002,0.0516841368,3.06,-0.88,3.184022613,4.167,0.11850000000000001,4.1686845947,0.047,-0.021500000000000002,0.0516841368,4.12,0.14,4.1223779545
2020-05-29 00:00:00,2.9085,-0.8615,3.0334064185,0.0485,-0.021500000000000002,0.053051861400000004,2.86,-0.84,2.9808052603,4.0485,-0.0315,4.0486225435,0.0485,-0.021500000000000002,0.053051861400000004,4.0,-0.01,4.0000125
2020-05-29 00:30:00,2.8515,-0.433,2.884188144,0.051500000000000004,-0.023,0.056402570900000004,2.8,-0.41000000000000003,2.8298586537,3.8715,-0.443,3.8967629194,0.051500000000000004,-0.023,0.056402570900000004,3.8200000000000003,-0.42,3.8430196461
2020-05-29 01:00:00,2.9130000000000003,-0.384,2.9382009802,0.053,-0.024,0.0581807528,2.86,-0.36,2.8825682993,3.743,-0.444,3.7692419662,0.053,-0.024,0.0581807528,3.69,-0.42,3.7138255209
2020-05-29 01:30:00,2.865,0.007,2.8650085515,0.055,-0.023,0.059615434200000005,2.81,0.03,2.8101601378,3.6950000000000003,-0.793,3.7791366739,0.055,-0.023,0.059615434200000005,3.64,-0.77,3.7205510345
2020-05-29 02:00:00,2.8435,-0.061,2.844154224,0.0335,-0.021,0.039537956400000004,2.81,-0.04,2.8102846831,3.5035,-0.921,3.6225340923,0.0335,-0.021,0.039537956400000004,3.47,-0.9,3.5848151975
2020-05-29 02:30:00,3.0335,0.038,3.0337379996,0.043500000000000004,-0.022,0.0487467948,2.99,0.06,2.9906019461,3.4335,-0.772,3.5192195513,0.043500000000000004,-0.022,0.0487467948,3.39,-0.75,3.4719735022
2020-05-29 03:00:00,2.948,0.038,2.9482449016,0.048,-0.022,0.0528015151,2.9,0.06,2.9006206232,3.338,-0.772,3.4261097472,0.048,-0.022,0.0528015151,3.29,-0.75,3.374403651
2020-05-29 03:30:00,2.615,-0.131,2.6182792059,0.035,-0.021,0.0408166633,2.58,-0.11,2.5823438965000003,3.4050000000000002,-0.901,3.5221905116,0.035,-0.021,0.0408166633,3.37,-0.88,3.4830015791
2020-05-29 04:00:00,2.5785,-0.034,2.5787241516,0.0585,-0.024,0.0632317167,2.52,-0.01,2.5200198412,3.4885,-0.904,3.6037269944,0.0585,-0.024,0.0632317167,3.43,-0.88,3.5410874036
2020-05-29 04:30:00,2.8165,0.0145,2.8165373244,0.0665,-0.025500000000000002,0.0712214855,2.75,0.04,2.7502908937,3.4065,-0.8155,3.5027535597,0.0665,-0.025500000000000002,0.0712214855,3.34,-0.79,3.4321567563
2020-05-29 05:00:00,2.8970000000000002,-0.0415,2.8972972319,0.047,-0.021500000000000002,0.0516841368,2.85,-0.02,2.8500701746,3.267,-0.8815000000000001,3.3838338095,0.047,-0.021500000000000002,0.0516841368,3.22,-0.86,3.332866634
2020-05-29 05:30:00,3.066,0.0095,3.0660147178,0.036000000000000004,-0.0205,0.0414276478,3.03,0.03,3.0301485112,3.086,-0.8805000000000001,3.2091550679,0.036000000000000004,-0.0205,0.0414276478,3.05,-0.86,3.1689272633
2020-05-29 06:00:00,3.3295,0.009000000000000001,3.329512164,0.0395,-0.021,0.0447353328,3.29,0.03,3.2901367753,2.8995,-0.881,3.0303896202,0.0395,-0.021,0.0447353328,2.86,-0.86,2.9865029717000002
2020-05-29 06:30:00,3.438,-0.07050000000000001,3.4387227643,0.038,-0.0205,0.0431769614,3.4,-0.05,3.4003676272,2.848,-0.8805000000000001,2.9810038997,0.038,-0.0205,0.0431769614,2.81,-0.86,2.9386561555
2020-05-29 07:00:00,3.5195,-0.07100000000000001,3.52021608,0.029500000000000002,-0.021,0.0362111861,3.49,-0.05,3.4903581478,2.8995,-0.841,3.0190033538,0.029500000000000002,-0.021,0.0362111861,2.87,-0.8200000000000001,2.9848450546
2020-05-29 07:30:00,3.4615,-0.07,3.4622077132999998,0.0315,-0.02,0.0373128664,3.43,-0.05,3.4303644121,2.9915000000000003,-0.92,3.1297719166,0.0315,-0.02,0.0373128664,2.96,-0.9,3.0938002521
2020-05-29 08:00:00,3.6105,0.089,3.6115967729,0.0205,-0.021,0.0293470612,3.59,0.11,3.5916848414,3.1405,-0.981,3.2901521621,0.0205,-0.021,0.0293470612,3.12,-0.96,3.2643529221
2020-05-29 08:30:00,3.752,0.08700000000000001,3.7530085265,0.052000000000000005,-0.023,0.056859475900000005,3.7,0.11,3.701634774,3.352,-0.933,3.479424234,0.052000000000000005,-0.023,0.056859475900000005,3.3,-0.91,3.4231710445
2020-05-29 09:00:00,3.7555,0.156,3.7587386515,0.0555,-0.024,0.0604669331,3.7,0.18,3.7043757909,3.5755,-0.934,3.6954778108,0.0555,-0.024,0.0604669331,3.52,-0.91,3.6357255122
2020-05-29 09:30:00,3.71,0.1575,3.7133416554,0.05,-0.022500000000000003,0.0548292805,3.66,0.18,3.6644235563,3.5700000000000003,-0.9325,3.6897772629,0.05,-0.022500000000000003,0.0548292805,3.52,-0.91,3.6357255122
2020-05-29 10:00:00,3.8235,0.23500000000000001,3.830714979,0.0635,-0.025,0.06824404740000001,3.76,0.26,3.7689786415,3.5835,-0.865,3.6864206556,0.0635,-0.025,0.06824404740000001,3.52,-0.84,3.618839593
2020-05-29 10:30:00,3.865,0.307,3.8771734550000003,0.055,-0.023,0.059615434200000005,3.81,0.33,3.8242646352,3.685,-0.783,3.7672687719,0.055,-0.023,0.059615434200000005,3.63,-0.76,3.7087059738
2020-05-29 11:00:00,3.795,0.2665,3.8043458373,0.055,-0.0235,0.0598101162,3.74,0.29,3.7512264661,3.625,-0.7835000000000001,3.7087056030000003,0.055,-0.0235,0.0598101162,3.5700000000000003,-0.76,3.65
2020-05-29 11:30:00,3.69,0.193,3.6950438428,0.07,-0.027,0.0750266619,3.62,0.22,3.6266789215,3.64,-0.787,3.72410647,0.07,-0.027,0.0750266619,3.5700000000000003,-0.76,3.65
2020-05-29 12:00:00,3.609,-0.28700000000000003,3.620393625,0.069,-0.027,0.0740945342,3.54,-0.26,3.5495351808,3.839,-0.367,3.8565023013,0.069,-0.027,0.0740945342,3.77,-0.34,3.7853005165
2020-05-29 12:30:00,3.6725,-0.28350000000000003,3.6834261904,0.052500000000000005,-0.0235,0.0575195619,3.62,-0.26,3.6293250061,3.9225000000000003,-0.29350000000000004,3.9334652026,0.052500000000000005,-0.0235,0.0575195619,3.87,-0.27,3.8794071712
2020-05-29 13:00:00,3.5845000000000002,-0.0155,3.5845335122,0.0545,-0.025500000000000002,0.0601705908,3.5300000000000002,0.01,3.5300141643,3.8445,0.0345,3.8446547959,0.0545,-0.025500000000000002,0.0601705908,3.79,0.06,3.7904749043
2020-05-29 13:30:00,2.8475,-1.0575,3.0375257201,0.0675,-0.0275,0.07288689870000001,2.7800000000000002,-1.03,2.9646753617,3.0675,-0.0375,3.067729209,0.0675,-0.0275,0.07288689870000001,3.0,-0.01,3.0000166666
2020-05-29 14:00:00,3.36,-0.8925000000000001,3.4765149575,0.05,-0.022500000000000003,0.0548292805,3.31,-0.87,3.4224260401,3.68,0.1075,3.6815698078,0.05,-0.022500000000000003,0.0548292805,3.63,0.13,3.6323270778
2020-05-29 14:30:00,3.5675,-0.893,3.6775678444,0.0375,-0.023,0.0439914764,3.5300000000000002,-0.87,3.635629244,3.7175000000000002,0.317,3.7309911887,0.0375,-0.023,0.0439914764,3.68,0.34,3.6956731457
2020-05-29 15:00:00,3.7005,-0.8945000000000001,3.8070763717,0.0505,-0.0245,0.056129315000000006,3.65,-0.87,3.7522526567,3.8205,0.3755,3.8389087642,0.0505,-0.0245,0.056129315000000006,3.77,0.4,3.7911607721
2020-05-29 15:30:00,3.702,-0.855,3.7994511446,0.052000000000000005,-0.025,0.057697486900000004,3.65,-0.8300000000000001,3.7431804659,3.822,0.405,3.8433981058,0.052000000000000005,-0.025,0.057697486900000004,3.77,0.43,3.7944433056999998
2020-05-29 16:00:00,3.659,-0.7935,3.7440517157,0.049,-0.0235,0.0543438129,3.61,-0.77,3.6912057651,3.8890000000000002,0.3365,3.9035308696,0.049,-0.0235,0.0543438129,3.84,0.36,3.8568380832
2020-05-29 16:30:00,3.7795,-0.7915000000000001,3.8614883789,0.029500000000000002,-0.021500000000000002,0.0365034245,3.75,-0.77,3.8282371922,3.9695,0.3385,3.9839066882000003,0.029500000000000002,-0.021500000000000002,0.0365034245,3.94,0.36,3.9564125164
2020-05-29 17:00:00,3.8655,-0.788,3.9450011724,0.0155,-0.018000000000000002,0.023753947,3.85,-0.77,3.9262450255,3.9555,0.222,3.9617249084,0.0155,-0.018000000000000002,0.023753947,3.94,0.24,3.9473028766000002
2020-05-29 17:30:00,4.007,-0.7495,4.0764934993,0.017,-0.0195,0.0258698666,3.99,-0.73,4.0562297765,4.067,0.2205,4.0729730235,0.017,-0.0195,0.0258698666,4.05,0.24,4.0571048791
2020-05-29 18:00:00,3.9705,-0.7485,4.0404359295,0.0205,-0.018500000000000003,0.027613402500000002,3.95,-0.73,4.0168893438,4.0705,0.2215,4.0765221084,0.0205,-0.018500000000000003,0.027613402500000002,4.05,0.24,4.0571048791
2020-05-29 18:30:00,3.964,-0.8285,4.0496553248,0.014,-0.018500000000000003,0.0232002155,3.95,-0.81,4.0321954318,3.984,0.1615,3.9872720311,0.014,-0.018500000000000003,0.0232002155,3.9699999999999998,0.18,3.9740785095
2020-05-29 19:00:00,4.0645,-0.798,4.1420966008,0.0245,-0.018000000000000002,0.0304014802,4.04,-0.78,4.1146081223,3.9945,0.162,3.9977836672000002,0.0245,-0.018000000000000002,0.0304014802,3.9699999999999998,0.18,3.9740785095
2020-05-29 19:30:00,4.052,-0.7965,4.1295418935,0.012,-0.0165,0.0204022058,4.04,-0.78,4.1146081223,4.032,0.1635,4.0353136495,0.012,-0.0165,0.0204022058,4.02,0.18,4.0240278329
2020-05-29 20:00:00,4.0135,-0.795,4.0914798361999996,0.0035,-0.015,0.0154029218,4.01,-0.78,4.0851560558,4.0235,0.165,4.0268818272,0.0035,-0.015,0.0154029218,4.02,0.18,4.0240278329
2020-05-29 20:30:00,4.01,-0.74,4.0777076894,0.0,0.0,0.0,4.01,-0.74,4.0777076894,4.09,0.18,4.0939589641,0.0,0.0,0.0,4.09,0.18,4.0939589641
2020-05-29 21:00:00,4.0105,-0.7945,4.0884398614,0.0005,-0.0045000000000000005,0.0045276926,4.01,-0.79,4.0870771953,4.0905,0.0955,4.0916146568,0.0005,-0.0045000000000000005,0.0045276926,4.09,0.1,4.0912223112
2020-05-29 21:30:00,3.8805,-0.8525,3.9730386985,0.0005,-0.0025,0.0025495098,3.88,-0.85,3.9720146022,3.9305,0.0975,3.9317091067,0.0005,-0.0025,0.0025495098,3.93,0.1,3.9312720588000003
2020-05-29 22:00:00,4.001,-0.8095,4.0820694813,0.001,-0.0095,0.0095524866,4.0,-0.8,4.0792156109,4.061,0.1605,4.0641704258,0.001,-0.0095,0.0095524866,4.06,0.17,4.0635575547
2020-05-29 22:30:00,3.894,-0.9185000000000001,4.0008596889,0.004,-0.0085,0.0093941471,3.89,-0.91,3.9950219023,3.944,0.1615,3.9473051884,0.004,-0.0085,0.0093941471,3.94,0.17,3.9436658073
2020-05-29 23:00:00,3.629,-1.106,3.7937945385000003,0.009000000000000001,-0.016,0.0183575598,3.62,-1.09,3.7805422891,3.799,0.154,3.8021200665,0.009000000000000001,-0.016,0.0183575598,3.79,0.17,3.7938107491
2020-05-29 23:30:00,3.4275,-0.9470000000000001,3.5559197474,0.007500000000000001,-0.017,0.0185809042,3.42,-0.93,3.5441924327,3.7475,0.063,3.7480295156,0.007500000000000001,-0.017,0.0185809042,3.74,0.08,3.7408555171
2020-05-30 00:00:00,3.65,-0.71,3.7184136403,0.0,0.0,0.0,3.65,-0.71,3.7184136403,3.43,-0.11,3.4317633951,0.0,0.0,0.0,3.43,-0.11,3.4317633951
2020-05-30 00:30:00,3.6535,-0.34,3.6692863407000003,0.0035,-0.01,0.010594810100000001,3.65,-0.33,3.6648874471,3.1735,-0.47000000000000003,3.2081150618,0.0035,-0.01,0.010594810100000001,3.17,-0.46,3.2032015235
2020-05-30 01:00:00,3.44,-0.3705,3.4598945432,0.0,-0.0005,0.0005,3.44,-0.37,3.4598410368,3.17,-0.4605,3.2032733649,0.0,-0.0005,0.0005,3.17,-0.46,3.2032015235
2020-05-30 01:30:00,3.281,-0.3765,3.3025313397,0.001,-0.006500000000000001,0.0065764732,3.2800000000000002,-0.37,3.3008029326,3.171,-0.4665,3.2051307696,0.001,-0.006500000000000001,0.0065764732,3.17,-0.46,3.2032015235
