Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 02:00:00,3.033,-0.429,3.0631895142,0.003,-0.019,0.0192353841,3.03,-0.41000000000000003,3.0576134484,3.223,-0.47900000000000004,3.2583999141,0.003,-0.019,0.0192353841,3.22,-0.46,3.2526911935
2020-05-30 02:30:00,3.036,-0.428,3.0660202217,0.006,-0.018000000000000002,0.018973666,3.03,-0.41000000000000003,3.0576134484,3.226,-0.47800000000000004,3.2612206304,0.006,-0.018000000000000002,0.018973666,3.22,-0.46,3.2526911935
2020-05-30 03:00:00,2.8495,-0.48050000000000004,2.8897284474,0.0195,-0.0205,0.0282931087,2.83,-0.46,2.8671414336,3.2395,-0.5405,3.2842808193,0.0195,-0.0205,0.0282931087,3.22,-0.52,3.2617173391
2020-05-30 03:30:00,2.9475,-0.42550000000000004,2.9780541466,0.0175,-0.025500000000000002,0.0309273342,2.93,-0.4,2.9571777086,3.2375,-0.4555,3.2693862574,0.0175,-0.025500000000000002,0.0309273342,3.22,-0.43,3.248584307
2020-05-30 04:00:00,2.9525,-0.422,2.9825056999,0.022500000000000003,-0.022,0.031468238,2.93,-0.4,2.9571777086,3.2025,-0.452,3.2342402895,0.022500000000000003,-0.022,0.031468238,3.18,-0.43,3.2089406352
2020-05-30 04:30:00,3.1645,-0.2215,3.1722425033,0.0145,-0.021500000000000002,0.025932605,3.15,-0.2,3.1563428204,3.0845,-0.5915,3.1407025488,0.0145,-0.021500000000000002,0.025932605,3.07,-0.5700000000000001,3.1224669734
2020-05-30 05:00:00,2.944,0.108,2.9459803122,0.004,-0.012,0.012649110600000001,2.94,0.12,2.9424479605,3.134,-0.992,3.2872511313,0.004,-0.012,0.012649110600000001,3.13,-0.98,3.2798323128
2020-05-30 05:30:00,2.8535,0.107,2.8555054281,0.0035,-0.013000000000000001,0.013462912,2.85,0.12,2.8525251971000003,3.2335,-0.903,3.3572207628,0.0035,-0.013000000000000001,0.013462912,3.23,-0.89,3.3503731136
2020-05-30 06:00:00,2.852,0.0415,2.8523019213,0.002,-0.0085,0.0087321246,2.85,0.05,2.8504385627,3.062,-1.0185,3.226946893,0.002,-0.0085,0.0087321246,3.06,-1.01,3.2223749006
2020-05-30 06:30:00,2.8905000000000003,0.018500000000000003,2.890559202,0.0005,-0.0015,0.0015811388,2.89,0.02,2.8900692033,3.2005,-0.9215000000000001,3.3305198543,0.0005,-0.0015,0.0015811388,3.2,-0.92,3.3296246035
2020-05-30 07:00:00,3.038,0.49,3.0772624197,0.018000000000000002,-0.02,0.0269072481,3.02,0.51,3.062760193,3.108,-1.43,3.421193359,0.018000000000000002,-0.02,0.0269072481,3.09,-1.4100000000000001,3.3964981967
2020-05-30 07:30:00,3.167,0.6055,3.2243633868,0.007,-0.0145,0.0161012422,3.16,0.62,3.2202484376,3.147,-1.5245000000000002,3.4968141572,0.007,-0.0145,0.0161012422,3.14,-1.51,3.4842072269
2020-05-30 08:00:00,3.2815,0.6405000000000001,3.3434237691,0.0115,-0.0195,0.022638462800000002,3.27,0.66,3.335940647,3.2515,-1.4895,3.5764315316,0.0115,-0.0195,0.022638462800000002,3.24,-1.47,3.5578785814
2020-05-30 08:30:00,2.871,0.48450000000000004,2.9115942798,0.011,-0.0155,0.0190065778,2.86,0.5,2.9033773437,2.811,-1.6555,3.2622693405,0.011,-0.0155,0.0190065778,2.8,-1.6400000000000001,3.244934514
2020-05-30 09:00:00,3.142,0.5625,3.1919539862,0.012,-0.0175,0.0212190952,3.13,0.58,3.1832844673,2.932,-1.6075,3.3437524206,0.012,-0.0175,0.0212190952,2.92,-1.5899999999999999,3.3248308228
2020-05-30 09:30:00,3.8275,0.71,3.8927954287,0.007500000000000001,-0.01,0.0125,3.8200000000000003,0.72,3.8872612467,3.4075,-1.45,3.7031819088,0.007500000000000001,-0.01,0.0125,3.4,-1.44,3.6923705123
2020-05-30 10:00:00,3.883,0.76,3.9566765094000003,0.023,-0.02,0.0304795013,3.86,0.78,3.938019807,3.583,-1.38,3.839568856,0.023,-0.02,0.0304795013,3.56,-1.3599999999999999,3.8109316446
2020-05-30 10:30:00,3.807,0.762,3.8825111719,0.017,-0.018000000000000002,0.0247588368,3.79,0.78,3.8694314828,3.527,-1.3780000000000001,3.7866361061,0.017,-0.018000000000000002,0.0247588368,3.51,-1.3599999999999999,3.7642661968
2020-05-30 11:00:00,3.819,0.4385,3.8440919929,0.029,-0.021500000000000002,0.036100554,3.79,0.46,3.8178135104,3.6790000000000003,-1.0415,3.8235798998,0.029,-0.021500000000000002,0.036100554,3.65,-1.02,3.7898416853
2020-05-30 11:30:00,3.8025,0.275,3.8124311469,0.0125,-0.015,0.0195256242,3.79,0.29,3.8010787942,3.8025,-0.8250000000000001,3.8909679066000002,0.0125,-0.015,0.0195256242,3.79,-0.81,3.8755902776
2020-05-30 12:00:00,3.9165,0.324,3.9298789103000002,0.0165,-0.016,0.0229836899,3.9,0.34,3.9147924594,3.8064999999999998,-0.766,3.8828080367,0.0165,-0.016,0.0229836899,3.79,-0.75,3.8634958263
2020-05-30 12:30:00,3.786,0.2185,3.7922998629,0.026000000000000002,-0.021500000000000002,0.0337379608,3.76,0.24,3.7676517886000003,3.726,-0.8615,3.8242983997,0.026000000000000002,-0.021500000000000002,0.0337379608,3.7,-0.84,3.794153397
2020-05-30 13:00:00,3.851,0.178,3.8551115418,0.031,-0.022,0.0380131556,3.8200000000000003,0.2,3.8252320191,3.731,-0.7020000000000001,3.796467437,0.031,-0.022,0.0380131556,3.7,-0.68,3.7619675703
2020-05-30 13:30:00,3.852,0.219,3.8582204447,0.032,-0.021,0.0382753184,3.8200000000000003,0.24,3.8275318418,3.732,-0.641,3.7866482541,0.032,-0.021,0.0382753184,3.7,-0.62,3.7515863311
2020-05-30 14:00:00,3.834,0.14650000000000002,3.8367979162,0.014,-0.0135,0.019448650300000002,3.8200000000000003,0.16,3.823349317,3.634,-0.7435,3.7092786697999998,0.014,-0.0135,0.019448650300000002,3.62,-0.73,3.6928715114
2020-05-30 14:30:00,3.868,0.247,3.8758783521,0.008,-0.013000000000000001,0.0152643375,3.86,0.26,3.868746567,3.588,-0.653,3.6469374823000003,0.008,-0.013000000000000001,0.0152643375,3.58,-0.64,3.6367567969
2020-05-30 15:00:00,3.87,0.20700000000000002,3.8755320925000003,0.01,-0.013000000000000001,0.0164012195,3.86,0.22,3.8662643469,3.5,-0.7030000000000001,3.56990322,0.01,-0.013000000000000001,0.0164012195,3.49,-0.6900000000000001,3.5575553404
2020-05-30 15:30:00,3.8635,0.154,3.8665680196,0.0035,-0.006,0.006946222,3.86,0.16,3.863314639,3.5635,-0.636,3.6198105268000003,0.0035,-0.006,0.006946222,3.56,-0.63,3.6153146474
2020-05-30 16:00:00,3.8609999999999998,-0.29350000000000004,3.8721393635,0.001,-0.0035,0.0036400549,3.86,-0.29,3.8708784533,3.731,-0.17350000000000002,3.7350318941,0.001,-0.0035,0.0036400549,3.73,-0.17,3.733871985
2020-05-30 16:30:00,4.0045,-0.298,4.0155727176,0.0045000000000000005,-0.008,0.0091787799,4.0,-0.29,4.0104987221,3.7345,-0.178,3.7387396606000003,0.0045000000000000005,-0.008,0.0091787799,3.73,-0.17,3.733871985
2020-05-30 17:00:00,3.952,-0.295,3.9629949533,0.002,-0.005,0.0053851648,3.95,-0.29,3.9606312627999998,3.7720000000000002,-0.245,3.7799482801,0.002,-0.005,0.0053851648,3.77,-0.24,3.7776315331
2020-05-30 17:30:00,3.9915000000000003,-0.20500000000000002,3.9967608447,0.0015,-0.005,0.0052201533000000005,3.99,-0.2,3.9950093867,3.8815,-0.355,3.8977002514,0.0015,-0.005,0.0052201533000000005,3.88,-0.35000000000000003,3.895754099
2020-05-30 18:00:00,3.993,-0.266,4.0018501971,0.003,-0.006,0.0067082039,3.99,-0.26,3.9984622044,3.883,-0.396,3.9031404023,0.003,-0.006,0.0067082039,3.88,-0.39,3.8995512562
2020-05-30 18:30:00,4.1245,-0.266,4.1330686239,0.0045000000000000005,-0.006,0.007500000000000001,4.12,-0.26,4.1281957318,3.9345,-0.396,3.9543781117,0.0045000000000000005,-0.006,0.007500000000000001,3.93,-0.39,3.9493037361
2020-05-30 19:00:00,4.121,-0.294,4.1314739501,0.001,-0.004,0.0041231056,4.12,-0.29,4.1301937001,3.931,-0.254,3.9391975071000003,0.001,-0.004,0.0041231056,3.93,-0.25,3.9379436258
2020-05-30 19:30:00,4.24,-0.6505000000000001,4.2896095685,0.0,-0.0005,0.0005,4.24,-0.65,4.2895337742,4.18,0.23950000000000002,4.1868556519,0.0,-0.0005,0.0005,4.18,0.24,4.1868842831
2020-05-30 20:00:00,3.9735,-0.806,4.0544220612,0.0035,-0.006,0.006946222,3.9699999999999998,-0.8,4.0498024643,4.1135,0.124,4.1153685436,0.0035,-0.006,0.006946222,4.11,0.13,4.1120554471
2020-05-30 20:30:00,4.0205,-0.7565000000000001,4.0910527374,0.0005,-0.006500000000000001,0.0065192024,4.02,-0.75,4.0893642538,4.1105,0.12350000000000001,4.1123548607,0.0005,-0.006500000000000001,0.0065192024,4.11,0.13,4.1120554471
2020-05-30 21:00:00,3.94,-0.8,4.0203979902,0.0,0.0,0.0,3.94,-0.8,4.0203979902,3.98,0.13,3.9821225496,0.0,0.0,0.0,3.98,0.13,3.9821225496
2020-05-30 21:30:00,3.98,-0.8300000000000001,4.0656241833,0.0,0.0,0.0,3.98,-0.8300000000000001,4.0656241833,3.98,0.13,3.9821225496,0.0,0.0,0.0,3.98,0.13,3.9821225496
2020-05-30 22:00:00,3.94,-0.8300000000000001,4.0264748851,0.0,0.0,0.0,3.94,-0.8300000000000001,4.0264748851,4.11,0.13,4.1120554471,0.0,0.0,0.0,4.11,0.13,4.1120554471
2020-05-30 22:30:00,3.8025,-0.8835000000000001,3.9037902736000003,0.0025,-0.0035,0.0043011626,3.8,-0.88,3.9005640618,4.1125,0.1265,4.1144451023,0.0025,-0.0035,0.0043011626,4.11,0.13,4.1120554471
2020-05-30 23:00:00,3.676,-0.9015000000000001,3.7849277734,0.016,-0.021500000000000002,0.0268001866,3.66,-0.88,3.7643060449,4.006,0.1085,4.0074690579,0.016,-0.021500000000000002,0.0268001866,3.99,0.13,3.9921172327
2020-05-30 23:30:00,3.5445,-0.5765,3.5910767884,0.0045000000000000005,-0.0165,0.017102631400000002,3.54,-0.56,3.5840200892,3.8745000000000003,-0.29650000000000004,3.8858284188,0.0045000000000000005,-0.0165,0.017102631400000002,3.87,-0.28,3.8801159776
2020-05-31 00:00:00,3.3235,-0.0005,3.3235000376,0.0135,-0.0205,0.0245458754,3.31,0.02,3.3100604224,3.8835,-0.8005,3.965144701,0.0135,-0.0205,0.0245458754,3.87,-0.78,3.9478221844
2020-05-31 00:30:00,3.478,0.088,3.4791131054,0.018000000000000002,-0.022,0.0284253408,3.46,0.11,3.4617481133,3.518,-0.802,3.6082583056,0.018000000000000002,-0.022,0.0284253408,3.5,-0.78,3.5858611239
2020-05-31 01:00:00,3.2535,0.022,3.2535743806,0.0135,-0.018000000000000002,0.022500000000000003,3.24,0.04,3.2402469042,3.5135,-0.838,3.6120529135,0.0135,-0.018000000000000002,0.022500000000000003,3.5,-0.8200000000000001,3.5947739845999997
2020-05-31 01:30:00,3.1365,0.0995,3.1380778352,0.006500000000000001,-0.0205,0.0215058132,3.13,0.12,3.1322994748,3.4165,-0.9305,3.5409465542,0.006500000000000001,-0.0205,0.0215058132,3.41,-0.91,3.5293342148
2020-05-31 02:00:00,3.0105,0.0975,3.0120784352,0.0205,-0.022500000000000003,0.030438462500000003,2.99,0.12,2.9924070579,3.3405,-0.9325,3.4682122917,0.0205,-0.022500000000000003,0.030438462500000003,3.32,-0.91,3.442455519
2020-05-31 02:30:00,2.9655,0.0985,2.9671354030000003,0.025500000000000002,-0.021500000000000002,0.0333541602,2.94,0.12,2.9424479605,3.3455,-0.9815,3.4865043382,0.025500000000000002,-0.021500000000000002,0.0333541602,3.32,-0.96,3.4560092592
2020-05-31 03:00:00,2.882,0.0985,2.8836827582,0.022,-0.021500000000000002,0.0307611768,2.86,0.12,2.8625163755000003,3.412,-0.9815,3.5503642419,0.022,-0.021500000000000002,0.0307611768,3.39,-0.96,3.5233081046
2020-05-31 03:30:00,2.6595,0.0955,2.6612141026,0.0195,-0.0245,0.0313129366,2.64,0.12,2.6427258655,3.2595,-0.9845,3.4049347277,0.0195,-0.0245,0.0313129366,3.24,-0.96,3.3792306817
2020-05-31 04:00:00,1.929,-0.002,1.9290010368,0.029,-0.022,0.0364005494,1.9,0.02,1.9001052602000001,2.629,-1.412,2.9841891696,0.029,-0.022,0.0364005494,2.6,-1.3900000000000001,2.9482367612
2020-05-31 04:30:00,2.1085,0.35750000000000004,2.1385926447,0.0085,-0.0125,0.0151162165,2.1,0.37,2.1323461257,2.6785,-1.7125,3.1791537396,0.0085,-0.0125,0.0151162165,2.67,-1.7000000000000002,3.1652646019
2020-05-31 05:00:00,2.842,0.5805,2.9006799634,0.002,-0.0095,0.0097082439,2.84,0.59,2.9006378609,3.162,-1.5295,3.5124940213,0.002,-0.0095,0.0097082439,3.16,-1.52,3.506565271
2020-05-31 05:30:00,2.9405,0.6255000000000001,3.0062918188,0.0005,-0.0045000000000000005,0.0045276926,2.94,0.63,3.0067424233,3.1205,-1.4745,3.4513288021,0.0005,-0.0045000000000000005,0.0045276926,3.12,-1.47,3.4489563639
2020-05-31 06:00:00,2.7215,0.5145000000000001,2.7697062119,0.0015,-0.0055000000000000005,0.0057008771000000005,2.7199999999999998,0.52,2.7692598289,2.8215,-1.6055000000000001,3.2463044374,0.0015,-0.0055000000000000005,0.0057008771000000005,2.8200000000000003,-1.6,3.2422831462
2020-05-31 06:30:00,2.4205,0.3975,2.452922033,0.0005,-0.0025,0.0025495098,2.42,0.4,2.4528350943,2.4905,-1.7325,3.0338336309,0.0005,-0.0025,0.0025495098,2.49,-1.73,3.0319960422
2020-05-31 07:00:00,2.731,0.393,2.7591321099,0.001,-0.007,0.007071067800000001,2.73,0.4,2.7591484192999998,2.801,-1.737,3.2958716601,0.001,-0.007,0.007071067800000001,2.8,-1.73,3.2913371143
2020-05-31 07:30:00,3.4005,0.4365,3.4284008663,0.0005,-0.0035,0.0035355339000000003,3.4,0.44,3.428352374,3.2305,-1.7335,3.6662177377000003,0.0005,-0.0035,0.0035355339000000003,3.23,-1.73,3.6641233604
2020-05-31 08:00:00,2.849,-0.17400000000000002,2.8543084977,0.009000000000000001,-0.014,0.016643317,2.84,-0.16,2.8445034716,2.759,-2.314,3.6009272417,0.009000000000000001,-0.014,0.016643317,2.75,-2.3,3.585038354
2020-05-31 08:30:00,2.4755000000000003,0.5315,2.5319147892,0.035500000000000004,-0.018500000000000003,0.0400312378,2.44,0.55,2.5012197025000003,2.5055,-1.6085,2.9773818197,0.035500000000000004,-0.018500000000000003,0.0400312378,2.47,-1.5899999999999999,2.9375159574
2020-05-31 09:00:00,3.1905,0.5325,3.2346323593,0.0105,-0.0175,0.0204083316,3.18,0.55,3.2272124194,3.1805,-1.6075,3.5636549356,0.0105,-0.0175,0.0204083316,3.17,-1.5899999999999999,3.5464066321
2020-05-31 09:30:00,3.7640000000000002,0.7105,3.8304707609,0.024,-0.0195,0.0309232922,3.74,0.73,3.8105773841,3.594,-1.4095,3.8605085481,0.024,-0.0195,0.0309232922,3.5700000000000003,-1.3900000000000001,3.8310572953
2020-05-31 10:00:00,3.819,0.7085,3.8841644211,0.039,-0.021500000000000002,0.0445336951,3.7800000000000002,0.73,3.8498441527000002,3.709,-1.3315000000000001,3.9407579537,0.039,-0.021500000000000002,0.0445336951,3.67,-1.31,3.8967935537000002
2020-05-31 10:30:00,3.9475,0.2195,3.9535979184,0.0175,-0.0205,0.0269536639,3.93,0.24,3.9373214245,3.7875,-0.8105,3.873250121,0.0175,-0.0205,0.0269536639,3.77,-0.79,3.8518826566
2020-05-31 11:00:00,4.066,0.217,4.071786463,0.016,-0.023,0.0280178515,4.05,0.24,4.0571048791,3.846,-0.713,3.9115323084,0.016,-0.023,0.0280178515,3.83,-0.6900000000000001,3.8916577445
2020-05-31 11:30:00,4.068,0.1605,4.0711649745,0.018000000000000002,-0.0195,0.026537709000000003,4.05,0.18,4.0539980266,3.768,-0.7095,3.8342162498,0.018000000000000002,-0.0195,0.026537709000000003,3.75,-0.6900000000000001,3.8129516126
2020-05-31 12:00:00,4.029,0.1575,4.0320772872,0.039,-0.022500000000000003,0.0450249931,3.99,0.18,3.9940580867,3.949,-0.6625,4.0041862157,0.039,-0.022500000000000003,0.0450249931,3.91,-0.64,3.9620323068000003
2020-05-31 12:30:00,4.044,0.153,4.0468932529,0.054,-0.027,0.0603738354,3.99,0.18,3.9940580867,4.184,-0.667,4.2368319532,0.054,-0.027,0.0603738354,4.13,-0.64,4.1792941988
2020-05-31 13:00:00,3.802,0.1095,3.8035765077,0.082,-0.030500000000000003,0.0874885707,3.7199999999999998,0.14,3.7226334765,4.212,-0.7005,4.2698529541,0.082,-0.030500000000000003,0.0874885707,4.13,-0.67,4.1839933078
2020-05-31 13:30:00,3.908,0.2025,3.9132429327000002,0.068,-0.0275,0.0733501875,3.84,0.23,3.8468818542000003,4.248,-0.6375000000000001,4.295568676,0.068,-0.0275,0.0733501875,4.18,-0.61,4.2242750857
2020-05-31 14:00:00,3.6765,0.134,3.6789411860000003,0.0565,-0.026000000000000002,0.062195257100000005,3.62,0.16,3.6235341864,4.2365,-0.686,4.2916812848,0.0565,-0.026000000000000002,0.062195257100000005,4.18,-0.66,4.2317844936
2020-05-31 14:30:00,3.6795,0.1335,3.6819210339,0.059500000000000004,-0.026500000000000003,0.06513447630000001,3.62,0.16,3.6235341864,4.1595,-0.6865,4.2157706887,0.059500000000000004,-0.026500000000000003,0.06513447630000001,4.1,-0.66,4.1527821999
2020-05-31 15:00:00,3.7415000000000003,0.2335,3.7487790679,0.061500000000000006,-0.026500000000000003,0.0669664095,3.68,0.26,3.6891733491,4.1015,-0.6265000000000001,4.1490727277,0.061500000000000006,-0.026500000000000003,0.0669664095,4.04,-0.6000000000000001,4.0843114475
2020-05-31 15:30:00,3.682,0.234,3.68942814,0.052000000000000005,-0.026000000000000002,0.058137767400000005,3.63,0.26,3.6392993831,4.2620000000000005,-0.626,4.3077279394,0.052000000000000005,-0.026000000000000002,0.058137767400000005,4.21,-0.6000000000000001,4.2525404172
2020-05-31 16:00:00,3.725,0.20650000000000002,3.7307194011,0.025,-0.0135,0.0284121453,3.7,0.22,3.7065347698,4.035,-0.6635,4.0891878472,0.025,-0.0135,0.0284121453,4.01,-0.65,4.0623392276
2020-05-31 16:30:00,3.6825,0.20700000000000002,3.688313334,0.022500000000000003,-0.013000000000000001,0.0259855729,3.66,0.22,3.6666060601,4.0725,-0.663,4.1261150311,0.022500000000000003,-0.013000000000000001,0.0259855729,4.05,-0.65,4.1018288604
2020-05-31 17:00:00,3.6785,0.138,3.681087645,0.018500000000000003,-0.012,0.0220510771,3.66,0.15,3.6630724809,4.0685,-0.732,4.1338258611,0.018500000000000003,-0.012,0.0220510771,4.05,-0.72,4.1135021575
2020-05-31 17:30:00,3.8835,0.138,3.8859511384000003,0.0235,-0.012,0.0263865496,3.86,0.15,3.8629134083,4.2035,-0.622,4.2492700844,0.0235,-0.012,0.0263865496,4.18,-0.61,4.2242750857
2020-05-31 18:00:00,3.9645,-0.35050000000000003,3.9799636305,0.0145,-0.0105,0.017902513800000002,3.95,-0.34,3.9646059073,4.2445,-0.2005,4.2492329308,0.0145,-0.0105,0.017902513800000002,4.23,-0.19,4.2342649893
2020-05-31 18:30:00,3.879,-0.302,3.8907383618,0.019,-0.012,0.0224722051,3.86,-0.29,3.8708784533,4.249,-0.382,4.2661370114,0.019,-0.012,0.0224722051,4.23,-0.37,4.2461511984
2020-05-31 19:00:00,4.0025,-0.343,4.0171700549,0.0125,-0.013000000000000001,0.0180346888,3.99,-0.33,4.0036233589,4.2425,-0.383,4.2597529565,0.0125,-0.013000000000000001,0.0180346888,4.23,-0.37,4.2461511984
2020-05-31 19:30:00,3.8985000000000003,-0.28750000000000003,3.909086658,0.018500000000000003,-0.0175,0.025465663200000002,3.88,-0.27,3.8893829845,4.3785,-0.3375,4.3914881874,0.018500000000000003,-0.0175,0.025465663200000002,4.36,-0.32,4.3717273474
2020-05-31 20:00:00,3.9605,-0.29050000000000004,3.9711396979,0.0205,-0.0205,0.028991378,3.94,-0.27,3.9492404333,4.2605,-0.3405,4.2740847558,0.0205,-0.0205,0.028991378,4.24,-0.32,4.2520583251
2020-05-31 20:30:00,4.045,-0.29050000000000004,4.0554180117,0.025,-0.0205,0.032330326300000004,4.02,-0.27,4.0290569616,4.195,-0.3405,4.2087961759,0.025,-0.0205,0.032330326300000004,4.17,-0.32,4.1822601545
2020-05-31 21:00:00,3.8585000000000003,-0.381,3.8772649187,0.018500000000000003,-0.021,0.0279866039,3.84,-0.36,3.8568380832,4.1085,-0.47100000000000003,4.1354096835,0.018500000000000003,-0.021,0.0279866039,4.09,-0.45,4.1146810326
2020-05-31 21:30:00,3.9385,-0.299,3.9498333193,0.0085,-0.019,0.0208146583,3.93,-0.28,3.9399619288,4.0985,-0.389,4.1169191454,0.0085,-0.019,0.0208146583,4.09,-0.37,4.1067018397
2020-05-31 22:00:00,3.8025,-0.35000000000000003,3.8185738503,0.0125,-0.02,0.0235849528,3.79,-0.33,3.8043396273,4.1925,-0.39,4.2106004619,0.0125,-0.02,0.0235849528,4.18,-0.37,4.1963436466
2020-05-31 22:30:00,3.6814999999999998,-0.3425,3.6973975307,0.0115,-0.0125,0.016985287800000002,3.67,-0.33,3.6848066435,4.2515,-0.3825,4.2686717489,0.0115,-0.0125,0.016985287800000002,4.24,-0.37,4.2561132504
2020-05-31 23:00:00,3.581,-0.3725,3.6003218259,0.001,-0.0025,0.0026925824,3.58,-0.37,3.5990693241000002,4.011,-0.42250000000000004,4.0331907034,0.001,-0.0025,0.0026925824,4.01,-0.42,4.0319350193
2020-05-31 23:30:00,3.482,-0.4555,3.5116668763,0.002,-0.0055000000000000005,0.00585235,3.48,-0.45,3.5089742091,3.622,-0.5255000000000001,3.6599227109,0.002,-0.0055000000000000005,0.00585235,3.62,-0.52,3.657157366
2020-06-01 00:00:00,3.439,-0.34400000000000003,3.4561621779,0.009000000000000001,-0.014,0.016643317,3.43,-0.33,3.4458380693,3.599,-0.41400000000000003,3.6227333603,0.009000000000000001,-0.014,0.016643317,3.59,-0.4,3.6122153867
2020-06-01 00:30:00,3.3005,-0.35150000000000003,3.319164428,0.0205,-0.021500000000000002,0.029706901600000002,3.2800000000000002,-0.33,3.2965588118999998,3.6105,-0.42150000000000004,3.6350202888,0.0205,-0.021500000000000002,0.029706901600000002,3.59,-0.4,3.6122153867
2020-06-01 01:00:00,3.0895,-0.392,3.1142694569,0.0395,-0.022,0.045213383,3.05,-0.37,3.0723606559,3.5895,-0.422,3.6142211125,0.0395,-0.022,0.045213383,3.55,-0.4,3.5724641355999998
2020-06-01 01:30:00,3.1185,-0.192,3.1244049433,0.0285,-0.022,0.0360034721,3.09,-0.17,3.0946728422,3.4685,-0.552,3.5121498046,0.0285,-0.022,0.0360034721,3.44,-0.53,3.4805890306
2020-06-01 02:00:00,2.9265,0.0085,2.9265123441,0.026500000000000003,-0.021500000000000002,0.0341247711,2.9,0.03,2.9001551683,3.5465,-0.8015,3.6359406623,0.026500000000000003,-0.021500000000000002,0.0341247711,3.52,-0.78,3.6053848616
2020-06-01 02:30:00,2.9025,-0.0345,2.9027050315,0.0025,-0.0145,0.014713939,2.9,-0.02,2.9000689647,3.3525,-0.8945000000000001,3.4697819096,0.0025,-0.0145,0.014713939,3.35,-0.88,3.4636541398
2020-06-01 03:00:00,2.901,0.034,2.9011992348,0.001,-0.006,0.0060827625,2.9,0.04,2.9002758489,3.441,-0.806,3.5341359623,0.001,-0.006,0.0060827625,3.44,-0.8,3.5317984087000003
2020-06-01 03:30:00,2.9015,0.033,2.9016876555,0.0015,-0.007,0.0071589105,2.9,0.04,2.9002758489,3.4415,-0.807,3.5348509516,0.0015,-0.007,0.0071589105,3.44,-0.8,3.5317984087000003
2020-06-01 04:00:00,2.5965,-0.08700000000000001,2.5979571301,0.006500000000000001,-0.017,0.0182002747,2.59,-0.07,2.5909457733,3.3665,-0.887,3.4813921425,0.006500000000000001,-0.017,0.0182002747,3.36,-0.87,3.4708068226
2020-06-01 04:30:00,2.714,0.36050000000000004,2.7378378787,0.004,-0.0095,0.0103077641,2.71,0.37,2.7351416781999998,3.094,-1.4595,3.420961305,0.004,-0.0095,0.0103077641,3.09,-1.45,3.4132975259
2020-06-01 05:00:00,2.8375,0.492,2.8798385805,0.007500000000000001,-0.018000000000000002,0.0195,2.83,0.51,2.8755868965999998,2.9175,-1.558,3.3074416473,0.007500000000000001,-0.018000000000000002,0.0195,2.91,-1.54,3.2923699671
2020-06-01 05:30:00,2.839,0.5415,2.8901804874,0.009000000000000001,-0.018500000000000003,0.020573040600000002,2.83,0.56,2.8848743474000003,2.959,-1.6085,3.3679301136,0.009000000000000001,-0.018500000000000003,0.020573040600000002,2.95,-1.5899999999999999,3.3512087372
2020-06-01 06:00:00,2.5445,0.4965,2.5924877049,0.0045000000000000005,-0.0135,0.0142302495,2.54,0.51,2.5906948874999998,3.4145,-1.5335,3.7430512286,0.0045000000000000005,-0.0135,0.0142302495,3.41,-1.52,3.7334300583
2020-06-01 06:30:00,1.691,-0.0845,1.6931099344,0.001,-0.0045000000000000005,0.0046097722,1.69,-0.08,1.6918924316,5.491,-1.0445,5.5894598353,0.001,-0.0045000000000000005,0.0046097722,5.49,-1.04,5.5876381415
2020-06-01 07:00:00,3.497,-0.0945,3.4982766114,0.007,-0.0145,0.0161012422,3.49,-0.08,3.490916785,4.107,-1.2145000000000001,4.2828097378,0.007,-0.0145,0.0161012422,4.1,-1.2,4.2720018727
2020-06-01 07:30:00,3.6625,-0.101,3.6638923633,0.0125,-0.021,0.024438698800000002,3.65,-0.08,3.6508766071,4.3625,-1.171,4.5169289622,0.0125,-0.021,0.024438698800000002,4.35,-1.15,4.4994444101
2020-06-01 08:00:00,4.038,-0.09050000000000001,4.0390140195,0.008,-0.0105,0.0132003788,4.03,-0.08,4.0307939665,4.428,-0.9805,4.5352579034,0.008,-0.0105,0.0132003788,4.42,-0.97,4.5251850791
2020-06-01 08:30:00,4.2395,-0.05,4.2397948358,0.0095,-0.01,0.013793114200000001,4.23,-0.04,4.2301891211000004,4.4595,-0.98,4.5659106704,0.0095,-0.01,0.013793114200000001,4.45,-0.97,4.5544922878000005
2020-06-01 09:00:00,4.186,-0.001,4.1860001194,0.016,-0.011,0.0194164878,4.17,0.01,4.1700119904,4.556,-0.9410000000000001,4.6521626154,0.016,-0.011,0.0194164878,4.54,-0.93,4.6342744847
2020-06-01 09:30:00,3.8405,-0.074,3.8412128618,0.0205,-0.024,0.0315634282,3.8200000000000003,-0.05,3.8203272111,4.4305,-0.9540000000000001,4.5320465852,0.0205,-0.024,0.0315634282,4.41,-0.93,4.506994564
2020-06-01 10:00:00,3.7465,-0.1345,3.7489135093,0.0565,-0.0245,0.061583277000000006,3.69,-0.11,3.6916392023,4.4665,-1.0345,4.5847369063,0.0565,-0.0245,0.061583277000000006,4.41,-1.01,4.5241794836
2020-06-01 10:30:00,4.165,-0.1345,4.1671711328,0.035,-0.0245,0.0427229447,4.13,-0.11,4.1314646313,4.715,-0.6845,4.7644270642,0.035,-0.0245,0.0427229447,4.68,-0.66,4.7263093424000004
2020-06-01 11:00:00,4.148,-0.363,4.1638531434,0.018000000000000002,-0.023,0.029206163700000003,4.13,-0.34,4.143971525,4.888,-0.423,4.9062687452,0.018000000000000002,-0.023,0.029206163700000003,4.87,-0.4,4.8863994925
2020-06-01 11:30:00,4.1905,-0.35150000000000003,4.2052161062,0.0105,-0.0115,0.015572411500000001,4.18,-0.34,4.1938049549,4.9305,-0.41150000000000003,4.9476421152,0.0105,-0.0115,0.015572411500000001,4.92,-0.4,4.9362333818
2020-06-01 12:00:00,4.4845,-0.34500000000000003,4.4977511325,0.0045000000000000005,-0.005,0.006726812,4.48,-0.34,4.4928832613,4.7745,-0.405,4.7916464029,0.0045000000000000005,-0.005,0.006726812,4.77,-0.4,4.7867421071
2020-06-01 12:30:00,4.584,-0.34600000000000003,4.5970394821,0.004,-0.006,0.007211102600000001,4.58,-0.34,4.5926027479,4.694,-0.406,4.711525443,0.004,-0.006,0.007211102600000001,4.69,-0.4,4.7070266623
2020-06-01 13:00:00,4.6235,-0.34550000000000003,4.6363911073,0.0035,-0.0055000000000000005,0.0065192024,4.62,-0.34,4.6324939288,4.5735,-0.4055,4.5914412225,0.0035,-0.0055000000000000005,0.0065192024,4.57,-0.4,4.5874720708
2020-06-01 13:30:00,4.5120000000000005,-0.393,4.5290830198,0.002,-0.003,0.0036055513000000003,4.51,-0.39,4.5268311212,4.452,-0.513,4.4814588027,0.002,-0.003,0.0036055513000000003,4.45,-0.51,4.4791293797
2020-06-01 14:00:00,4.5735,-0.515,4.6024045074,0.0035,-0.005,0.0061032778,4.57,-0.51,4.5983692762,4.5335,-0.20500000000000002,4.538132573,0.0035,-0.005,0.0061032778,4.53,-0.2,4.5344128617
2020-06-01 14:30:00,4.463,-0.8055,4.5351074133000004,0.003,-0.0055000000000000005,0.0062649820000000005,4.46,-0.8,4.5311808615,4.453,0.0745,4.4536231599,0.003,-0.0055000000000000005,0.0062649820000000005,4.45,0.08,4.450719043
2020-06-01 15:00:00,4.4115,-0.8055,4.4844355832,0.0015,-0.0055000000000000005,0.0057008771000000005,4.41,-0.8,4.4819750111,4.4215,0.0745,4.4221275988,0.0015,-0.0055000000000000005,0.0057008771000000005,4.42,0.08,4.4207239226
2020-06-01 15:30:00,4.5225,-0.7435,4.5832083195,0.0025,-0.0035,0.0043011626,4.52,-0.74,4.5801746692,4.5225,0.1565,4.5252070118,0.0025,-0.0035,0.0043011626,4.52,0.16,4.5228309719
2020-06-01 16:00:00,4.521,-0.8135,4.5936067801,0.001,-0.0035,0.0036400549,4.52,-0.81,4.5920039199,4.441,0.0465,4.4412434351,0.001,-0.0035,0.0036400549,4.44,0.05,4.4402815226
2020-06-01 16:30:00,4.693,-0.8165,4.7634988454,0.003,-0.006500000000000001,0.0071589105,4.69,-0.81,4.7594327393,4.723,0.10350000000000001,4.7241339153,0.003,-0.006500000000000001,0.0071589105,4.72,0.11,4.7212816057
2020-06-01 17:00:00,4.781,-0.8815000000000001,4.8615844382,0.001,-0.0015,0.0018027756000000002,4.78,-0.88,4.860329207,4.721,0.0385,4.7211569821,0.001,-0.0015,0.0018027756000000002,4.72,0.04,4.7201694885
2020-06-01 17:30:00,5.12,-0.7905000000000001,5.1806650394,0.0,-0.0005,0.0005,5.12,-0.79,5.1805887696,4.94,0.08950000000000001,4.9408106875,0.0,-0.0005,0.0005,4.94,0.09,4.94081977
2020-06-01 18:00:00,5.18,-0.87,5.2525517608,0.0,0.0,0.0,5.18,-0.87,5.2525517608,5.02,0.04,5.02015936,0.0,0.0,0.0,5.02,0.04,5.02015936
2020-06-01 18:30:00,5.24,-0.87,5.3117322975,0.0,0.0,0.0,5.24,-0.87,5.3117322975,4.98,0.04,4.98016064,0.0,0.0,0.0,4.98,0.04,4.98016064
2020-06-01 19:00:00,5.24,-0.87,5.3117322975,0.0,0.0,0.0,5.24,-0.87,5.3117322975,4.98,0.04,4.98016064,0.0,0.0,0.0,4.98,0.04,4.98016064
2020-06-01 19:30:00,5.24,-0.87,5.3117322975,0.0,0.0,0.0,5.24,-0.87,5.3117322975,5.03,0.04,5.0301590432,0.0,0.0,0.0,5.03,0.04,5.0301590432
2020-06-01 20:00:00,5.15,-0.9500000000000001,5.2368883891,0.0,0.0,0.0,5.15,-0.9500000000000001,5.2368883891,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93
2020-06-01 20:30:00,5.15,-0.9500000000000001,5.2368883891,0.0,0.0,0.0,5.15,-0.9500000000000001,5.2368883891,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85
2020-06-01 21:00:00,5.02,-0.9500000000000001,5.109099725,0.0,0.0,0.0,5.02,-0.9500000000000001,5.109099725,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85
2020-06-01 21:30:00,4.91,-1.02,5.014828013,0.0,0.0,0.0,4.91,-1.02,5.014828013,4.72,-0.1,4.7210592032,0.0,0.0,0.0,4.72,-0.1,4.7210592032
2020-06-01 22:00:00,4.91,-0.97,5.0048976014,0.0,0.0,0.0,4.91,-0.97,5.0048976014,4.72,-0.06,4.7203813405,0.0,0.0,0.0,4.72,-0.06,4.7203813405
2020-06-01 22:30:00,4.91,-1.01,5.0128036068,0.0,0.0,0.0,4.91,-1.01,5.0128036068,4.72,-0.06,4.7203813405,0.0,0.0,0.0,4.72,-0.06,4.7203813405
2020-06-01 23:00:00,4.61,-1.04,4.7258544201,0.0,0.0,0.0,4.61,-1.04,4.7258544201,4.5,-0.06,4.5003999822,0.0,0.0,0.0,4.5,-0.06,4.5003999822
2020-06-01 23:30:00,4.35,-1.04,4.4725943254,0.0,0.0,0.0,4.35,-1.04,4.4725943254,4.25,-0.06,4.2504235083,0.0,0.0,0.0,4.25,-0.06,4.2504235083
2020-06-02 00:00:00,4.23,-0.56,4.2669075453,0.0,0.0,0.0,4.23,-0.56,4.2669075453,3.99,-0.55,4.0277288886000004,0.0,0.0,0.0,3.99,-0.55,4.0277288886000004
2020-06-02 00:30:00,4.14,-0.01,4.1400120773,0.0,0.0,0.0,4.14,-0.01,4.1400120773,3.75,-1.2,3.9373214245,0.0,0.0,0.0,3.75,-1.2,3.9373214245
2020-06-02 01:00:00,4.02,0.04,4.020199,0.0,0.0,0.0,4.02,0.04,4.020199,3.75,-1.11,3.9108311137,0.0,0.0,0.0,3.75,-1.11,3.9108311137
2020-06-02 01:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,3.69,-1.11,3.8533362168,0.0,0.0,0.0,3.69,-1.11,3.8533362168
2020-06-02 02:00:00,3.91,-0.171,3.913737472,0.0,-0.001,0.001,3.91,-0.17,3.9136939073,3.52,-1.111,3.6911679723,0.0,-0.001,0.001,3.52,-1.11,3.6908671068
2020-06-02 02:30:00,3.91,-0.04,3.9102045982,0.0,0.0,0.0,3.91,-0.04,3.9102045982,3.56,-1.07,3.7173243065,0.0,0.0,0.0,3.56,-1.07,3.7173243065
2020-06-02 03:00:00,3.8,0.05,3.8003289331000003,0.0,0.0,0.0,3.8,0.05,3.8003289331000003,3.45,-1.2,3.6527386986,0.0,0.0,0.0,3.45,-1.2,3.6527386986
2020-06-02 03:30:00,3.66,0.51,3.6953619579,0.0,0.0,0.0,3.66,0.51,3.6953619579,3.45,-1.63,3.8156781835,0.0,0.0,0.0,3.45,-1.63,3.8156781835
2020-06-02 04:00:00,3.58,0.46,3.6094320883,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.36,-1.63,3.7345013054000002,0.0,0.0,0.0,3.36,-1.63,3.7345013054000002
2020-06-02 04:30:00,3.68,0.46,3.7086385642,0.0,0.0,0.0,3.68,0.46,3.7086385642,3.36,-1.7000000000000002,3.7655809645,0.0,0.0,0.0,3.36,-1.7000000000000002,3.7655809645
2020-06-02 05:00:00,3.68,0.51,3.7151715977,0.0,0.0,0.0,3.68,0.51,3.7151715977,3.27,-1.7000000000000002,3.6854986094,0.0,0.0,0.0,3.27,-1.7000000000000002,3.6854986094
2020-06-02 05:30:00,3.61,0.51,3.6458469524,0.0,0.0,0.0,3.61,0.51,3.6458469524,3.27,-1.7000000000000002,3.6854986094,0.0,0.0,0.0,3.27,-1.7000000000000002,3.6854986094
2020-06-02 06:00:00,3.69,0.51,3.7250771804,0.0,0.0,0.0,3.69,0.51,3.7250771804,3.27,-1.7000000000000002,3.6854986094,0.0,0.0,0.0,3.27,-1.7000000000000002,3.6854986094
2020-06-02 06:30:00,3.8200000000000003,0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,0.45,3.8464139143000002,3.38,-1.76,3.8107741996,0.0,0.0,0.0,3.38,-1.76,3.8107741996
2020-06-02 07:00:00,4.05,0.53,4.0845317969,0.0,0.0,0.0,4.05,0.53,4.0845317969,3.5300000000000002,-1.72,3.9267416518,0.0,0.0,0.0,3.5300000000000002,-1.72,3.9267416518
2020-06-02 07:30:00,4.38,0.66,4.4294469181,0.0,0.0,0.0,4.38,0.66,4.4294469181,3.8200000000000003,-1.56,4.1262573841,0.0,0.0,0.0,3.8200000000000003,-1.56,4.1262573841
2020-06-02 08:00:00,4.58,0.61,4.6204437016,0.0,0.0,0.0,4.58,0.61,4.6204437016,3.99,-1.5,4.262640027,0.0,0.0,0.0,3.99,-1.5,4.262640027
2020-06-02 08:30:00,4.8,0.61,4.8386051709,0.0,0.0,0.0,4.8,0.61,4.8386051709,4.18,-1.3599999999999999,4.3956796972,0.0,0.0,0.0,4.18,-1.3599999999999999,4.3956796972
2020-06-02 09:00:00,4.9,0.28,4.90799348,0.0,0.0,0.0,4.9,0.28,4.90799348,4.39,-0.88,4.4773317947,0.0,0.0,0.0,4.39,-0.88,4.4773317947
2020-06-02 09:30:00,4.99,0.28,4.9978495376000005,0.0,0.0,0.0,4.99,0.28,4.9978495376000005,4.48,-0.88,4.5656105835,0.0,0.0,0.0,4.48,-0.88,4.5656105835
2020-06-02 10:00:00,4.99,-0.12,4.9914426772,0.0,0.0,0.0,4.99,-0.12,4.9914426772,4.54,-0.52,4.5696827023,0.0,0.0,0.0,4.54,-0.52,4.5696827023
2020-06-02 10:30:00,4.99,-0.18,4.9932454376,0.0,0.0,0.0,4.99,-0.18,4.9932454376,4.59,-0.31,4.6004564991,0.0,0.0,0.0,4.59,-0.31,4.6004564991
2020-06-02 11:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,4.59,-0.31,4.6004564991,0.0,0.0,0.0,4.59,-0.31,4.6004564991
2020-06-02 11:30:00,5.13,-0.28,5.137635643,0.0,0.0,0.0,5.13,-0.28,5.137635643,4.74,-0.09,4.7408543534,0.0,0.0,0.0,4.74,-0.09,4.7408543534
2020-06-02 12:00:00,5.13,-0.7105,5.1789680681,0.0,-0.0005,0.0005,5.13,-0.71,5.178899497,4.8,0.1595,4.8026492949,0.0,-0.0005,0.0005,4.8,0.16,4.8026659262999996
2020-06-02 12:30:00,5.1305,-0.7135,5.1798757224,0.0005,-0.0035,0.0035355339000000003,5.13,-0.71,5.178899497,4.8305,0.1565,4.8330345023,0.0005,-0.0035,0.0035355339000000003,4.83,0.16,4.8326493769
2020-06-02 13:00:00,5.224,-0.639,5.2629361577000005,0.004,-0.009000000000000001,0.009848857800000001,5.22,-0.63,5.2578798008,4.914,0.251,4.9204061824,0.004,-0.009000000000000001,0.009848857800000001,4.91,0.26,4.9168790915
2020-06-02 13:30:00,5.0805,-0.7815000000000001,5.1402551007,0.0105,-0.0115,0.015572411500000001,5.07,-0.77,5.1281380637,4.7505,0.14850000000000002,4.7528204784,0.0105,-0.0115,0.015572411500000001,4.74,0.16,4.7426996532
2020-06-02 14:00:00,4.7715,-0.7825000000000001,4.835237171,0.021500000000000002,-0.0125,0.0248696602,4.75,-0.77,4.8120058188,4.4715,0.14750000000000002,4.4739321072,0.021500000000000002,-0.0125,0.0248696602,4.45,0.16,4.4528754755
2020-06-02 14:30:00,4.051,-0.975,4.1666804533,0.061,-0.025,0.06592419890000001,3.99,-0.9500000000000001,4.1015362975,3.801,-0.065,3.8015557342,0.061,-0.025,0.06592419890000001,3.74,-0.04,3.7402138976
2020-06-02 15:00:00,4.647,-0.7985,4.7151045853,0.077,-0.0285,0.0821051156,4.57,-0.77,4.6344147419,4.357,0.0915,4.3579606756,0.077,-0.0285,0.0821051156,4.28,0.12,4.2816819125
2020-06-02 15:30:00,4.8035,-0.65,4.84727885,0.0835,-0.03,0.08872570090000001,4.72,-0.62,4.7605461872,4.8235,0.32,4.834103045,0.0835,-0.03,0.08872570090000001,4.74,0.35000000000000003,4.7529043752
2020-06-02 16:00:00,4.9485,-0.5750000000000001,4.9817945813,0.0385,-0.015,0.0413188819,4.91,-0.56,4.9418316442,4.9185,0.395,4.9343355428999995,0.0385,-0.015,0.0413188819,4.88,0.41000000000000003,4.8971930736000004
2020-06-02 16:30:00,5.0625,-0.6535000000000001,5.1045047262,0.0325,-0.0135,0.035192328700000004,5.03,-0.64,5.0705522382,5.0825,0.3165,5.0923450885,0.0325,-0.0135,0.035192328700000004,5.05,0.33,5.0607706923
2020-06-02 17:00:00,5.1265,-0.6940000000000001,5.1732618579,0.036500000000000005,-0.014,0.0390928382,5.09,-0.68,5.1352215142,5.1565,0.256,5.1628507871,0.036500000000000005,-0.014,0.0390928382,5.12,0.27,5.1271141981
2020-06-02 17:30:00,5.372,-0.6930000000000001,5.4165148389,0.032,-0.013000000000000001,0.0345398321,5.34,-0.68,5.3831217709,5.462,0.297,5.4700688295,0.032,-0.013000000000000001,0.0345398321,5.43,0.31,5.4388417884999996
2020-06-02 18:00:00,5.5415,-0.6930000000000001,5.5846639335,0.0315,-0.013000000000000001,0.0340771184,5.51,-0.68,5.5518015094,5.2615,0.297,5.2698758287,0.0315,-0.013000000000000001,0.0340771184,5.23,0.31,5.239179325
2020-06-02 18:30:00,5.539,-0.853,5.6042956739,0.029,-0.013000000000000001,0.0317804972,5.51,-0.84,5.5736612742,5.229,0.137,5.2307943947,0.029,-0.013000000000000001,0.0317804972,5.2,0.15,5.2021630117
2020-06-02 19:00:00,5.4165,-0.7945,5.4744591057,0.036500000000000005,-0.0145,0.0392746738,5.38,-0.78,5.4362487066,5.3665,0.23550000000000001,5.3716647792,0.036500000000000005,-0.0145,0.0392746738,5.33,0.25,5.3358598182
2020-06-02 19:30:00,5.4005,-0.792,5.4582656815,0.0205,-0.012,0.023753947,5.38,-0.78,5.4362487066,5.4205,0.23800000000000002,5.4257224634,0.0205,-0.012,0.023753947,5.4,0.25,5.4057839394
2020-06-02 20:00:00,5.2965,-0.8415,5.3629315211,0.0165,-0.0115,0.0201121854,5.28,-0.8300000000000001,5.3448386318,5.4165,0.1585,5.418818552,0.0165,-0.0115,0.0201121854,5.4,0.17,5.4026752632
2020-06-02 20:30:00,5.1925,-0.621,5.2295025815,0.0125,-0.011,0.0166508258,5.18,-0.61,5.2157933241,5.5625,0.649,5.6002327853,0.0125,-0.011,0.0166508258,5.55,0.66,5.589105474
2020-06-02 21:00:00,5.0675,-1.3325,5.2397626378,0.007500000000000001,-0.0125,0.0145773797,5.06,-1.32,5.2293403026,5.6575,0.6475000000000001,5.6944325881,0.007500000000000001,-0.0125,0.0145773797,5.65,0.66,5.6884180578
2020-06-02 21:30:00,4.986,-1.4115,5.181942517,0.006,-0.0115,0.0129711218,4.98,-1.4,5.1730455246,5.506,0.6485000000000001,5.5440588245,0.006,-0.0115,0.0129711218,5.5,0.66,5.5394584573
2020-06-02 22:00:00,4.981,-1.3575,5.1626705541,0.001,-0.007500000000000001,0.007566373,4.98,-1.35,5.1597383655,5.501,0.6525000000000001,5.5395629115,0.001,-0.007500000000000001,0.007566373,5.5,0.66,5.5394584573
2020-06-02 22:30:00,5.091,-0.924,5.1741721077,0.001,-0.004,0.0041231056,5.09,-0.92,5.1724752295,5.251,0.146,5.2530293165,0.001,-0.004,0.0041231056,5.25,0.15,5.25214242
2020-06-02 23:00:00,5.01,-0.8,5.0734702128,0.0,0.0,0.0,5.01,-0.8,5.0734702128,4.94,0.04,4.9401619407,0.0,0.0,0.0,4.94,0.04,4.9401619407
2020-06-02 23:30:00,4.73,-0.47000000000000003,4.753293595,0.0,0.0,0.0,4.73,-0.47000000000000003,4.753293595,4.73,-0.35000000000000003,4.7429315829,0.0,0.0,0.0,4.73,-0.35000000000000003,4.7429315829
2020-06-03 00:00:00,4.54,-0.3905,4.5567631330000005,0.0,-0.0005,0.0005,4.54,-0.39,4.5567203118,4.58,-0.35050000000000003,4.5933920201,0.0,-0.0005,0.0005,4.58,-0.35000000000000003,4.5933538945
2020-06-03 00:30:00,4.44,-0.35000000000000003,4.4537736808,0.0,0.0,0.0,4.44,-0.35000000000000003,4.4537736808,4.36,-0.41000000000000003,4.379235093,0.0,0.0,0.0,4.36,-0.41000000000000003,4.379235093
2020-06-03 01:00:00,4.2,-0.0405,4.2001952633,0.0,-0.0005,0.0005,4.2,-0.04,4.2001904719,4.19,-0.8805000000000001,4.2815161158,0.0,-0.0005,0.0005,4.19,-0.88,4.2814133181
2020-06-03 01:30:00,4.3,0.1895,4.304173585,0.0,-0.0005,0.0005,4.3,0.19,4.3041956275,4.01,-0.9605,4.1234282157,0.0,-0.0005,0.0005,4.01,-0.96,4.1233117757
2020-06-03 02:00:00,4.2,0.14,4.2023326855,0.0,0.0,0.0,4.2,0.14,4.2023326855,3.86,-1.0,3.9874302502,0.0,0.0,0.0,3.86,-1.0,3.9874302502
2020-06-03 02:30:00,4.16,0.09,4.1609734438,0.0,0.0,0.0,4.16,0.09,4.1609734438,3.73,-1.08,3.8832074372000003,0.0,0.0,0.0,3.73,-1.08,3.8832074372000003
2020-06-03 03:00:00,4.16,0.14,4.1623551026,0.0,0.0,0.0,4.16,0.14,4.1623551026,3.73,-1.03,3.8695994625,0.0,0.0,0.0,3.73,-1.03,3.8695994625
2020-06-03 03:30:00,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542,3.73,-1.03,3.8695994625,0.0,0.0,0.0,3.73,-1.03,3.8695994625
2020-06-03 04:00:00,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542,3.8200000000000003,-0.96,3.9387815375,0.0,0.0,0.0,3.8200000000000003,-0.96,3.9387815375
2020-06-03 04:30:00,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542,3.8200000000000003,-0.96,3.9387815375,0.0,0.0,0.0,3.8200000000000003,-0.96,3.9387815375
2020-06-03 05:00:00,3.86,0.1,3.8612951195000003,0.0,0.0,0.0,3.86,0.1,3.8612951195000003,3.88,-0.96,3.9969988742,0.0,0.0,0.0,3.88,-0.96,3.9969988742
2020-06-03 05:30:00,3.7800000000000002,0.15,3.7829750197000003,0.0,0.0,0.0,3.7800000000000002,0.15,3.7829750197000003,4.17,-0.88,4.2618423246,0.0,0.0,0.0,4.17,-0.88,4.2618423246
2020-06-03 06:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,3.83,-1.06,3.9739778560000003,0.0,0.0,0.0,3.83,-1.06,3.9739778560000003
2020-06-03 06:30:00,4.0505,0.049,4.0507963723,0.0005,-0.001,0.0011180340000000002,4.05,0.05,4.0503086302,3.8805,-1.011,4.0100375622,0.0005,-0.001,0.0011180340000000002,3.88,-1.01,4.0093016848
2020-06-03 07:00:00,4.054,-0.0485,4.0542901043,0.004,-0.0085,0.0093941471,4.05,-0.04,4.050197526,3.784,-1.1485,3.9544542291,0.004,-0.0085,0.0093941471,3.7800000000000002,-1.1400000000000001,3.9481641303
2020-06-03 07:30:00,4.32,0.07,4.3205670924,0.0,0.0,0.0,4.32,0.07,4.3205670924,4.06,-1.09,4.2037721156,0.0,0.0,0.0,4.06,-1.09,4.2037721156
2020-06-03 08:00:00,4.38,0.07,4.380559325,0.0,0.0,0.0,4.38,0.07,4.380559325,4.06,-1.09,4.2037721156,0.0,0.0,0.0,4.06,-1.09,4.2037721156
2020-06-03 08:30:00,4.38,-0.1,4.3811414038,0.0,0.0,0.0,4.38,-0.1,4.3811414038,3.95,-1.22,4.1341141736,0.0,0.0,0.0,3.95,-1.22,4.1341141736
2020-06-03 09:00:00,4.93,-0.43,4.9487170054,0.0,0.0,0.0,4.93,-0.43,4.9487170054,4.52,-0.54,4.5521423528,0.0,0.0,0.0,4.52,-0.54,4.5521423528
2020-06-03 09:30:00,5.02,-0.51,5.0458398706,0.0,0.0,0.0,5.02,-0.51,5.0458398706,4.6,-0.48,4.6249756756,0.0,0.0,0.0,4.6,-0.48,4.6249756756
2020-06-03 10:00:00,5.39,-0.35000000000000003,5.4013516827,0.0,0.0,0.0,5.39,-0.35000000000000003,5.4013516827,4.99,-0.2,4.9940064077,0.0,0.0,0.0,4.99,-0.2,4.9940064077
2020-06-03 10:30:00,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,5.45,-0.35000000000000003,5.4612269684,5.23,-0.12,5.2313764919,0.0,0.0,0.0,5.23,-0.12,5.2313764919
2020-06-03 11:00:00,5.45,-0.5,5.4728877204,0.0,0.0,0.0,5.45,-0.5,5.4728877204,5.13,-0.01,5.1300097466,0.0,0.0,0.0,5.13,-0.01,5.1300097466
2020-06-03 11:30:00,5.78,-0.66,5.8175596258,0.0,0.0,0.0,5.78,-0.66,5.8175596258,5.55,0.51,5.5733831736,0.0,0.0,0.0,5.55,0.51,5.5733831736
2020-06-03 12:00:00,5.69,-0.74,5.7379177408,0.0,0.0,0.0,5.69,-0.74,5.7379177408,5.49,0.44,5.5076038347,0.0,0.0,0.0,5.49,0.44,5.5076038347
2020-06-03 12:30:00,5.65,-0.74,5.6982541185999995,0.0,0.0,0.0,5.65,-0.74,5.6982541185999995,5.49,0.49,5.5118236547,0.0,0.0,0.0,5.49,0.49,5.5118236547
2020-06-03 13:00:00,5.78,-0.6900000000000001,5.8210394261000005,0.0,0.0,0.0,5.78,-0.6900000000000001,5.8210394261000005,5.6,0.49,5.6213966236,0.0,0.0,0.0,5.6,0.49,5.6213966236
2020-06-03 13:30:00,5.78,-0.78,5.832392305,0.0,0.0,0.0,5.78,-0.78,5.832392305,5.42,0.4,5.4347401042,0.0,0.0,0.0,5.42,0.4,5.4347401042
2020-06-03 14:00:00,5.78,-0.66,5.8175596258,0.0,0.0,0.0,5.78,-0.66,5.8175596258,5.51,0.52,5.5344828123,0.0,0.0,0.0,5.51,0.52,5.5344828123
2020-06-03 14:30:00,5.64,-0.66,5.6784857136,0.0,0.0,0.0,5.64,-0.66,5.6784857136,5.72,0.52,5.7435877289,0.0,0.0,0.0,5.72,0.52,5.7435877289
2020-06-03 15:00:00,5.6415,-0.594,5.6726852768,0.0015,-0.004,0.0042720019,5.64,-0.59,5.670775961,5.5515,0.516,5.5754289745,0.0015,-0.004,0.0042720019,5.55,0.52,5.5743071318
2020-06-03 15:30:00,5.4575,-0.538,5.4839538884,0.007500000000000001,-0.008,0.0109658561,5.45,-0.53,5.4757099996,5.7275,0.432,5.7437688193,0.007500000000000001,-0.008,0.0109658561,5.72,0.44,5.7368981166
2020-06-03 16:00:00,5.5915,-0.542,5.6177073838,0.0115,-0.012,0.0166207701,5.58,-0.53,5.6051137366,5.7315000000000005,0.428,5.7474582426000005,0.0115,-0.012,0.0166207701,5.72,0.44,5.7368981166
2020-06-03 16:30:00,5.6415,-0.643,5.6780252949,0.0015,-0.003,0.0033541020000000003,5.64,-0.64,5.6761959092000005,5.9215,0.367,5.932861978,0.0015,-0.003,0.0033541020000000003,5.92,0.37,5.9315512305
2020-06-03 17:00:00,5.845,-0.6485000000000001,5.8808653487,0.005,-0.0085,0.009861541500000001,5.84,-0.64,5.8749638297,5.985,0.36150000000000004,5.9959075418,0.005,-0.0085,0.009861541500000001,5.98,0.37,5.9914355542
2020-06-03 17:30:00,5.907,-0.6495000000000001,5.9426003778,0.007,-0.0095,0.0118004237,5.9,-0.64,5.9346103495,6.107,0.36050000000000004,6.1176310162,0.007,-0.0095,0.0118004237,6.1,0.37,6.1112110093
2020-06-03 18:00:00,5.764,-0.65,5.8005341133,0.014,-0.01,0.0172046505,5.75,-0.64,5.7855077565,6.414,0.36,6.4240949557,0.014,-0.01,0.0172046505,6.4,0.37,6.4106863907000005
2020-06-03 18:30:00,5.6925,-0.781,5.745826072,0.022500000000000003,-0.011,0.0250449596,5.67,-0.77,5.722045089,6.3225,0.249,6.3274013031,0.022500000000000003,-0.011,0.0250449596,6.3,0.26,6.3053627969
2020-06-03 19:00:00,5.4335,-0.6945,5.4777050395,0.0335,-0.0145,0.0365034245,5.4,-0.68,5.4426464151000005,6.4435,0.3155,6.4512194584,0.0335,-0.0145,0.0365034245,6.41,0.33,6.4184889187
2020-06-03 19:30:00,5.045,-0.8945000000000001,5.1236857095,0.035,-0.0145,0.037884693500000004,5.01,-0.88,5.0866983398,6.125,0.14550000000000002,6.1267279399,0.035,-0.0145,0.037884693500000004,6.09,0.16,6.0921014437
2020-06-03 20:00:00,4.0925,-0.604,4.1368311846,0.0325,-0.014,0.0353871446,4.06,-0.59,4.102645488,5.1625,-0.624,5.2000752158,0.0325,-0.014,0.0353871446,5.13,-0.61,5.1661397581
2020-06-03 20:30:00,3.797,-0.6035,3.8446613960000002,0.027,-0.0135,0.0301869177,3.77,-0.59,3.815887839,5.307,-0.5735,5.3378976433,0.027,-0.0135,0.0301869177,5.28,-0.56,5.3096139219000005
2020-06-03 21:00:00,3.485,-0.6515000000000001,3.5453740635,0.015,-0.0115,0.0189010582,3.47,-0.64,3.5285266047,5.295,-0.6015,5.3290550053,0.015,-0.0115,0.0189010582,5.28,-0.59,5.3128617524
2020-06-03 21:30:00,3.4275,-0.713,3.5008749264,0.0175,-0.013000000000000001,0.0218002294,3.41,-0.7000000000000001,3.481106146,5.1375,-0.603,5.172766692,0.0175,-0.013000000000000001,0.0218002294,5.12,-0.59,5.153882032
2020-06-03 22:00:00,2.757,-0.7075,2.8463318939,0.007,-0.007500000000000001,0.010259142300000001,2.75,-0.7000000000000001,2.8376927247,5.197,-0.7075,5.2449371064,0.007,-0.007500000000000001,0.010259142300000001,5.19,-0.7000000000000001,5.2369934123
2020-06-03 22:30:00,2.8965,-0.7795000000000001,2.9995553837,0.006500000000000001,-0.0095,0.011510864400000001,2.89,-0.77,2.9908192856999998,4.8365,-0.6795,4.8839996417,0.006500000000000001,-0.0095,0.011510864400000001,4.83,-0.67,4.8762485581
2020-06-03 23:00:00,3.8305,-0.1705,3.8342926988,0.0105,-0.0105,0.0148492424,3.8200000000000003,-0.16,3.823349317,4.8405000000000005,-0.9605,4.9348759356,0.0105,-0.0105,0.0148492424,4.83,-0.9500000000000001,4.9225399948
2020-06-03 23:30:00,4.3815,-0.0135,4.3815207976,0.0115,-0.0135,0.0177341479,4.37,0.0,4.37,4.7815,-0.9135000000000001,4.867979509,0.0115,-0.0135,0.0177341479,4.77,-0.9,4.8541631617
2020-06-04 00:00:00,3.8689999999999998,0.092,3.8700936681,0.009000000000000001,-0.008,0.0120415946,3.86,0.1,3.8612951195000003,5.049,-0.908,5.1299965887,0.009000000000000001,-0.008,0.0120415946,5.04,-0.9,5.1197265552
2020-06-04 00:30:00,3.334,0.2615,3.3442395623,0.014,-0.0085,0.0163783394,3.32,0.27,3.3309608223,5.494,-0.8585,5.5606706655,0.014,-0.0085,0.0163783394,5.48,-0.85,5.5455297312
2020-06-04 01:00:00,3.276,0.263,3.2865399739,0.006,-0.007,0.009219544500000001,3.27,0.27,3.2811278549000003,5.296,-0.857,5.3648918908,0.006,-0.007,0.009219544500000001,5.29,-0.85,5.357854048
2020-06-04 01:30:00,3.2755,0.265,3.2862022534,0.0055000000000000005,-0.005,0.0074330344,3.27,0.27,3.2811278549000003,5.1455,-0.855,5.2160516917,0.0055000000000000005,-0.005,0.0074330344,5.14,-0.85,5.2098080579
2020-06-04 02:00:00,3.5805,0.269,3.5905906548,0.0005,-0.001,0.0011180340000000002,3.58,0.27,3.590167127,4.8705,-0.761,4.9295934163,0.0005,-0.001,0.0011180340000000002,4.87,-0.76,4.9289451204
2020-06-04 02:30:00,3.58,0.27,3.590167127,0.0,0.0,0.0,3.58,0.27,3.590167127,4.66,-0.87,4.7405168495000005,0.0,0.0,0.0,4.66,-0.87,4.7405168495000005
2020-06-04 03:00:00,3.87,0.27,3.8794071712,0.0,0.0,0.0,3.87,0.27,3.8794071712,4.4,-0.8200000000000001,4.4757569192,0.0,0.0,0.0,4.4,-0.8200000000000001,4.4757569192
2020-06-04 03:30:00,3.95,0.21,3.9555783395,0.0,0.0,0.0,3.95,0.21,3.9555783395,3.98,-0.91,4.082707435,0.0,0.0,0.0,3.98,-0.91,4.082707435
2020-06-04 04:00:00,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,3.87,-0.84,3.9601136347,0.0,0.0,0.0,3.87,-0.84,3.9601136347
2020-06-04 04:30:00,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216,3.87,-0.96,3.9872923143000003,0.0,0.0,0.0,3.87,-0.96,3.9872923143000003
2020-06-04 05:00:00,4.08,0.32,4.09252978,0.0,0.0,0.0,4.08,0.32,4.09252978,3.87,-0.96,3.9872923143000003,0.0,0.0,0.0,3.87,-0.96,3.9872923143000003
2020-06-04 05:30:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,3.77,-0.96,3.8903084711,0.0,0.0,0.0,3.77,-0.96,3.8903084711
2020-06-04 06:00:00,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542,3.92,-0.96,4.0358394418,0.0,0.0,0.0,3.92,-0.96,4.0358394418
2020-06-04 06:30:00,4.25,0.18,4.2538100569,0.0,0.0,0.0,4.25,0.18,4.2538100569,4.03,-0.96,4.1427647773,0.0,0.0,0.0,4.03,-0.96,4.1427647773
2020-06-04 07:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,4.2,-0.9,4.295346319,0.0,0.0,0.0,4.2,-0.9,4.295346319
2020-06-04 07:30:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,4.24,-0.9,4.3344665185,0.0,0.0,0.0,4.24,-0.9,4.3344665185
2020-06-04 08:00:00,4.79,0.26,4.7970511775,0.0,0.0,0.0,4.79,0.26,4.7970511775,4.42,-0.9,4.5106983938,0.0,0.0,0.0,4.42,-0.9,4.5106983938
2020-06-04 08:30:00,5.16,0.3295,5.1705096702,0.0,-0.0005,0.0005,5.16,0.33,5.1705415577,4.78,-0.8405,4.8533329012,0.0,-0.0005,0.0005,4.78,-0.84,4.8532463362
2020-06-04 09:00:00,5.2,0.27,5.2070048973,0.0,0.0,0.0,5.2,0.27,5.2070048973,4.9,-0.88,4.9783933151,0.0,0.0,0.0,4.9,-0.88,4.9783933151
2020-06-04 09:30:00,5.424,0.423,5.4404691893,0.004,-0.007,0.0080622577,5.42,0.43,5.4370304395,5.004,-0.6970000000000001,5.0523088781,0.004,-0.007,0.0080622577,5.0,-0.6900000000000001,5.0473854618
