Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-04 10:00:00,5.3595,0.1995,5.3632117709,0.0095,-0.0105,0.014159802300000001,5.35,0.21,5.354119909,4.9095,-0.7005,4.9592227718,0.0095,-0.0105,0.014159802300000001,4.9,-0.6900000000000001,4.9483431571
2020-06-04 10:30:00,5.452,0.269,5.4586321547,0.012,-0.011,0.0162788206,5.44,0.28,5.4472011162000005,4.962,-0.631,5.0019601158,0.012,-0.011,0.0162788206,4.95,-0.62,4.9886771794
2020-06-04 11:00:00,5.5809999999999995,0.34,5.5913469755000005,0.011,-0.01,0.0148660687,5.57,0.35000000000000003,5.580985576,4.921,-0.63,4.9611632708,0.011,-0.01,0.0148660687,4.91,-0.62,4.9489897959
2020-06-04 11:30:00,5.567,0.3875,5.5804699847,0.027,-0.0125,0.0297531511,5.54,0.4,5.5544216621,4.937,-0.5925,4.9724264952,0.027,-0.0125,0.0297531511,4.91,-0.58,4.9441379431
2020-06-04 12:00:00,5.579,0.385,5.5922684127,0.039,-0.015,0.0417851648,5.54,0.4,5.5544216621,5.129,-0.595,5.1633967502,0.039,-0.015,0.0417851648,5.09,-0.58,5.1229386098
2020-06-04 12:30:00,5.572,0.157,5.574211424,0.032,-0.013000000000000001,0.0345398321,5.54,0.17,5.5426076895000005,5.292,-0.303,5.3006672222,0.032,-0.013000000000000001,0.0345398321,5.26,-0.29,5.2679882308
2020-06-04 13:00:00,5.5985,-0.0925,5.5992641034,0.0285,-0.0125,0.031120732600000003,5.57,-0.08,5.5705744767,5.1885,-0.0625,5.1888764198,0.0285,-0.0125,0.031120732600000003,5.16,-0.05,5.1602422424
2020-06-04 13:30:00,5.6605,-0.043000000000000003,5.6606633224,0.030500000000000003,-0.013000000000000001,0.0331549393,5.63,-0.03,5.6300799284,5.5105,-0.10300000000000001,5.5114625327999995,0.030500000000000003,-0.013000000000000001,0.0331549393,5.48,-0.09,5.4807390013
2020-06-04 14:00:00,5.896,-0.081,5.8965563679,0.016,-0.011,0.0194164878,5.88,-0.07,5.8804166519,5.5760000000000005,-0.151,5.5780441913,0.016,-0.011,0.0194164878,5.5600000000000005,-0.14,5.5617623106
2020-06-04 14:30:00,5.89,0.053,5.8902384502,0.01,-0.007,0.0122065556,5.88,0.06,5.8803061145,5.48,-0.017,5.4800263685,0.01,-0.007,0.0122065556,5.47,-0.01,5.4700091408
2020-06-04 15:00:00,5.622,-0.092,5.6227527066,0.022,-0.012,0.0250599282,5.6,-0.08,5.6005713994,5.552,-0.14200000000000002,5.5538156253,0.022,-0.012,0.0250599282,5.53,-0.13,5.5315278179
2020-06-04 15:30:00,5.8075,-0.0015,5.8075001937,0.0175,-0.0115,0.0209403916,5.79,0.01,5.7900086356,5.7975,-0.061500000000000006,5.7978261875,0.0175,-0.0115,0.0209403916,5.78,-0.05,5.7802162589
2020-06-04 16:00:00,5.9719999999999995,0.0,5.9719999999999995,0.012,-0.01,0.015620499400000001,5.96,0.01,5.9600083893,5.862,-0.06,5.8623070544,0.012,-0.01,0.015620499400000001,5.85,-0.05,5.8502136713
2020-06-04 16:30:00,6.3225,-0.0005,6.3225000198,0.0125,-0.0105,0.0163248277,6.31,0.01,6.3100079239,5.7925,-0.060500000000000005,5.7928159387000004,0.0125,-0.0105,0.0163248277,5.78,-0.05,5.7802162589
2020-06-04 17:00:00,6.1155,-0.12250000000000001,6.1167267799,0.025500000000000002,-0.0125,0.0283989436,6.09,-0.11,6.0909933508,5.8755,-0.1925,5.8786526091999995,0.025500000000000002,-0.0125,0.0283989436,5.85,-0.18,5.8527685756
2020-06-04 17:30:00,6.2045,-0.07200000000000001,6.2049177472,0.0245,-0.012,0.0272809457,6.18,-0.06,6.1802912553,6.0445,-0.10200000000000001,6.0453605558,0.0245,-0.012,0.0272809457,6.02,-0.09,6.0206727199
2020-06-04 18:00:00,6.2545,-0.18150000000000002,6.2571329297,0.0245,-0.0115,0.0270647372,6.23,-0.17,6.2323189906,6.1245,-0.2015,6.1278138435,0.0245,-0.0115,0.0270647372,6.1,-0.19,6.1029582991
2020-06-04 18:30:00,6.2905,-0.18150000000000002,6.293117868,0.0205,-0.0115,0.0235053185,6.27,-0.17,6.2723042018,6.0605,-0.2015,6.063848819,0.0205,-0.0115,0.0235053185,6.04,-0.19,6.0429876717
2020-06-04 19:00:00,6.016,-0.182,6.0187523624,0.026000000000000002,-0.012,0.0286356421,5.99,-0.17,5.9924118684,5.896,-0.202,5.8994592973,0.026000000000000002,-0.012,0.0286356421,5.87,-0.19,5.8730741524
2020-06-04 19:30:00,5.867,-0.1825,5.8698377533,0.027,-0.0125,0.0297531511,5.84,-0.17,5.8424737911,5.937,-0.2025,5.9404524449,0.027,-0.0125,0.0297531511,5.91,-0.19,5.9130533568
2020-06-04 20:00:00,5.9735,-0.183,5.9763024731000005,0.0335,-0.013000000000000001,0.0359339672,5.94,-0.17,5.942432162,5.7235,-0.203,5.7270988511,0.0335,-0.013000000000000001,0.0359339672,5.69,-0.19,5.6931713482
2020-06-04 20:30:00,5.9075,-0.29650000000000004,5.9149360521,0.0475,-0.0165,0.0502841923,5.86,-0.28,5.866685606,5.5875,-0.10650000000000001,5.5885148743,0.0475,-0.0165,0.0502841923,5.54,-0.09,5.5407309987
2020-06-04 21:00:00,5.5985,-0.8665,5.6651588239,0.0485,-0.0165,0.0512298741,5.55,-0.85,5.6147128155,5.3685,0.1835,5.3716351793,0.0485,-0.0165,0.0512298741,5.32,0.2,5.3237580711
2020-06-04 21:30:00,5.3705,-0.803,5.4302006639,0.030500000000000003,-0.013000000000000001,0.0331549393,5.34,-0.79,5.3981200431,5.4605,0.297,5.4685710428,0.030500000000000003,-0.013000000000000001,0.0331549393,5.43,0.31,5.4388417884999996
2020-06-04 22:00:00,5.3545,-0.881,5.426493458,0.0145,-0.011,0.0182002747,5.34,-0.87,5.4104066391,5.1245,0.199,5.1283624335999995,0.0145,-0.011,0.0182002747,5.11,0.21,5.1143132481
2020-06-04 22:30:00,5.279,-0.877,5.3513521656,0.009000000000000001,-0.007,0.0114017543,5.27,-0.87,5.3413294225,5.069,0.203,5.0730631772,0.009000000000000001,-0.007,0.0114017543,5.06,0.21,5.0643558327000004
2020-06-04 23:00:00,4.927,-0.9305,5.0140960551,0.017,-0.0105,0.0199812412,4.91,-0.92,4.9954479279,4.947,0.1995,4.9510210311,0.017,-0.0105,0.0199812412,4.93,0.21,4.9344705896
2020-06-04 23:30:00,4.6935,-0.932,4.7851401495,0.0235,-0.012,0.0263865496,4.67,-0.92,4.7597583972,4.8835,0.23800000000000002,4.8892960894,0.0235,-0.012,0.0263865496,4.86,0.25,4.8664257931
2020-06-05 00:00:00,4.553,-0.7925000000000001,4.6214570484,0.023,-0.0125,0.0261772802,4.53,-0.78,4.5966618322,4.573,0.1875,4.5768422793,0.023,-0.0125,0.0261772802,4.55,0.2,4.5543934832
2020-06-05 00:30:00,4.3945,-0.28450000000000003,4.4036996378,0.0345,-0.0145,0.0374232548,4.36,-0.27,4.368352092,4.4245,-0.3145,4.4356634791000005,0.0345,-0.0145,0.0374232548,4.39,-0.30000000000000004,4.4002386299000005
2020-06-05 01:00:00,4.2395,-0.28500000000000003,4.2490687509,0.0395,-0.015,0.0422522189,4.2,-0.27,4.2086696235,4.3295,-0.315,4.3409440505,0.0395,-0.015,0.0422522189,4.29,-0.30000000000000004,4.3004767178
2020-06-05 01:30:00,4.3615,-0.28300000000000003,4.3706717161,0.0315,-0.013000000000000001,0.0340771184,4.33,-0.27,4.3384098469,3.8615,-0.363,3.878524365,0.0315,-0.013000000000000001,0.0340771184,3.83,-0.35000000000000003,3.8459589181
2020-06-05 02:00:00,4.1365,-0.28250000000000003,4.1461353692,0.026500000000000003,-0.0125,0.0293001706,4.11,-0.27,4.1188590653,4.1165,-0.36250000000000004,4.1324300962,0.026500000000000003,-0.0125,0.0293001706,4.09,-0.35000000000000003,4.1049482335
2020-06-05 02:30:00,4.099,-0.28250000000000003,4.1087233114,0.029,-0.0125,0.0315792653,4.07,-0.27,4.0789459423,4.079,-0.36250000000000004,4.0950759761,0.029,-0.0125,0.0315792653,4.05,-0.35000000000000003,4.0650953248
2020-06-05 03:00:00,3.8825000000000003,-0.242,3.8900347363,0.0125,-0.012,0.0173277235,3.87,-0.23,3.8768286008,4.0625,-0.482,4.0909937974,0.0125,-0.012,0.0173277235,4.05,-0.47000000000000003,4.0771803983
2020-06-05 03:30:00,3.8915,0.0385,3.8916904425,0.021500000000000002,-0.0115,0.0243823707,3.87,0.05,3.8703229839,3.9215,-0.8815000000000001,4.0193537416,0.021500000000000002,-0.0115,0.0243823707,3.9,-0.87,3.9958603579
2020-06-05 04:00:00,4.155,0.0375,4.1551692204,0.025,-0.0125,0.027950849700000002,4.13,0.05,4.1303026523,3.785,-0.7825000000000001,3.8650396182,0.025,-0.0125,0.027950849700000002,3.76,-0.77,3.8380333506
2020-06-05 04:30:00,4.5280000000000005,0.033,4.5281202502,0.048,-0.017,0.0509215082,4.48,0.05,4.4802790092,3.518,-0.657,3.5788228512,0.048,-0.017,0.0509215082,3.47,-0.64,3.5285266047
2020-06-05 05:00:00,4.354,0.0345,4.3541366825,0.044,-0.0155,0.046650294700000004,4.31,0.05,4.3102900134,3.614,-0.6055,3.6643725588000002,0.044,-0.0155,0.046650294700000004,3.5700000000000003,-0.59,3.6184250718
2020-06-05 05:30:00,4.2605,0.035,4.26064376,0.0405,-0.015,0.0431885401,4.22,0.05,4.2202961981,3.6805,-0.605,3.7298934636,0.0405,-0.015,0.0431885401,3.64,-0.59,3.6875059322
2020-06-05 06:00:00,4.3425,-0.053500000000000006,4.34282955,0.0325,-0.0135,0.035192328700000004,4.31,-0.04,4.3101856109,3.5525,-0.7635000000000001,3.6336192013,0.0325,-0.0135,0.035192328700000004,3.52,-0.75,3.5990137538
2020-06-05 06:30:00,4.4515,-0.095,4.4525135879,0.0415,-0.015,0.044127655700000004,4.41,-0.08,4.4107255639,3.5615,-0.765,3.642733486,0.0415,-0.015,0.044127655700000004,3.52,-0.75,3.5990137538
2020-06-05 07:00:00,3.648,-0.3345,3.6633037343,0.038,-0.0145,0.0406724723,3.61,-0.32,3.6241550739,3.178,-1.1245,3.371080576,0.038,-0.0145,0.0406724723,3.14,-1.11,3.3304203939
2020-06-05 07:30:00,4.522,-0.052500000000000005,4.5223047498,0.032,-0.0125,0.0343547668,4.49,-0.04,4.4901781702,3.852,-1.1225,4.0122201148,0.032,-0.0125,0.0343547668,3.8200000000000003,-1.11,3.9780020111
2020-06-05 08:00:00,4.6205,-0.127,4.6222450443,0.0505,-0.017,0.053284613200000004,4.57,-0.11,4.5713236595,3.9405,-1.007,4.0671352633,0.0505,-0.017,0.053284613200000004,3.89,-0.99,4.0140004983
2020-06-05 08:30:00,5.0465,0.041,5.0466665483,0.0565,-0.019,0.059609143600000004,4.99,0.06,4.9903607084,4.2565,-0.839,4.338399849,0.0565,-0.019,0.059609143600000004,4.2,-0.8200000000000001,4.279299008
2020-06-05 09:00:00,5.125,-0.23850000000000002,5.1305464865,0.055,-0.018500000000000003,0.058028010500000005,5.07,-0.22,5.0747709308,4.885,-0.4385,4.9046413987,0.055,-0.018500000000000003,0.058028010500000005,4.83,-0.42,4.8482264799
2020-06-05 09:30:00,4.958,-0.3835,4.9728096937,0.068,-0.0235,0.0719461604,4.89,-0.36,4.9032336269000005,4.898,-0.24350000000000002,4.9040489649,0.068,-0.0235,0.0719461604,4.83,-0.22,4.8350077558999995
2020-06-05 10:00:00,5.0685,-0.4435,5.0878663996,0.0685,-0.0235,0.0724189202,5.0,-0.42,5.0176089923,5.0085,-0.24350000000000002,5.0144156688,0.0685,-0.0235,0.0724189202,4.94,-0.22,4.9448963589
2020-06-05 10:30:00,5.061,-0.361,5.0738586894,0.061,-0.021,0.06451356450000001,5.0,-0.34,5.0115466674,5.601,-0.241,5.6061824801,0.061,-0.021,0.06451356450000001,5.54,-0.22,5.5443665103
2020-06-05 11:00:00,5.0335,-0.28400000000000003,5.0415055539,0.0335,-0.014,0.0363077127,5.0,-0.27,5.0072846933,5.6335,-0.14400000000000002,5.6353401184,0.0335,-0.014,0.0363077127,5.6,-0.13,5.6015087253
2020-06-05 11:30:00,4.934,-0.3665,4.9475931775,0.044,-0.0165,0.046992020600000003,4.89,-0.35000000000000003,4.9025095614000005,5.184,-0.29650000000000004,5.1924722676,0.044,-0.0165,0.046992020600000003,5.14,-0.28,5.1476208097
2020-06-05 12:00:00,5.3805,-0.278,5.3876770737,0.0505,-0.018000000000000002,0.0536120322,5.33,-0.26,5.3363376955,5.1405,-0.178,5.1435808781,0.0505,-0.018000000000000002,0.0536120322,5.09,-0.16,5.0925141139
2020-06-05 12:30:00,5.039,-0.277,5.0466077716,0.049,-0.017,0.0518652099,4.99,-0.26,4.996768956,5.389,-0.217,5.3933672228,0.049,-0.017,0.0518652099,5.34,-0.2,5.3437440058
2020-06-05 13:00:00,5.2845,-0.3825,5.2983248768,0.0645,-0.022500000000000003,0.0683117852,5.22,-0.36,5.2323990673,5.1145,-0.2525,5.1207290985,0.0645,-0.022500000000000003,0.0683117852,5.05,-0.23,5.0552349105
2020-06-05 13:30:00,4.8135,-0.3855,4.8289121446,0.07350000000000001,-0.025500000000000002,0.0777978149,4.74,-0.36,4.7536512283,5.1935,-0.2555,5.199781005,0.07350000000000001,-0.025500000000000002,0.0777978149,5.12,-0.23,5.125163412
2020-06-05 14:00:00,4.426,-0.383,4.4425403769,0.066,-0.023,0.069892775,4.36,-0.36,4.3748371398,5.066,-0.313,5.0756600556,0.066,-0.023,0.069892775,5.0,-0.29,5.0084029391
2020-06-05 14:30:00,4.427,-0.383,4.4435366545,0.067,-0.023,0.070837843,4.36,-0.36,4.3748371398,5.127,-0.313,5.1365453371,0.067,-0.023,0.070837843,5.06,-0.29,5.0683034637
2020-06-05 15:00:00,4.7315000000000005,-0.342,4.7438440373,0.061500000000000006,-0.022,0.06531653700000001,4.67,-0.32,4.6809507581,4.9815000000000005,-0.312,4.9912609880000005,0.061500000000000006,-0.022,0.06531653700000001,4.92,-0.29,4.9285393374
2020-06-05 15:30:00,4.5085,-0.3935,4.5256396785,0.0685,-0.0235,0.0724189202,4.44,-0.37,4.4553899942,4.9885,-0.3135,4.9983411748,0.0685,-0.0235,0.0724189202,4.92,-0.29,4.9285393374
2020-06-05 16:00:00,4.6690000000000005,-0.4335,4.68908128,0.069,-0.0235,0.0728920435,4.6,-0.41000000000000003,4.6182355938,4.889,-0.3735,4.9032461951,0.069,-0.0235,0.0728920435,4.82,-0.35000000000000003,4.8326907619
2020-06-05 16:30:00,4.7645,-0.369,4.7787677543000004,0.0545,-0.019,0.0577169819,4.71,-0.35000000000000003,4.7229863434,5.4445,-0.319,5.4538372959,0.0545,-0.019,0.0577169819,5.39,-0.30000000000000004,5.3983423382
2020-06-05 17:00:00,4.9295,-0.41750000000000004,4.94714832,0.0495,-0.0175,0.0525023809,4.88,-0.4,4.8963659994,5.2895,-0.3875,5.3036748109000005,0.0495,-0.0175,0.0525023809,5.24,-0.37,5.253046735
2020-06-05 17:30:00,5.4055,-0.41450000000000004,5.421368877,0.035500000000000004,-0.0145,0.038347099,5.37,-0.4,5.3848769717,5.2755,-0.4645,5.2959097896,0.035500000000000004,-0.0145,0.038347099,5.24,-0.45,5.2592870239
2020-06-05 18:00:00,5.5405,-0.5235000000000001,5.5651767717,0.030500000000000003,-0.0135,0.0333541602,5.51,-0.51,5.5335522045,5.4105,-0.4635,5.4303169797,0.030500000000000003,-0.0135,0.0333541602,5.38,-0.45,5.3987869008
2020-06-05 18:30:00,6.3195,-0.541,6.3426147014,0.08950000000000001,-0.031,0.09471668280000001,6.23,-0.51,6.2508399436,5.3195,-0.241,5.3249564552,0.08950000000000001,-0.031,0.09471668280000001,5.23,-0.21,5.2342143631999996
2020-06-05 19:00:00,5.6985,-0.5660000000000001,5.7265398148,0.0385,-0.016,0.0416923254,5.66,-0.55,5.6866598281,5.8885000000000005,-0.316,5.8969728039,0.0385,-0.016,0.0416923254,5.85,-0.30000000000000004,5.8576872569
2020-06-05 19:30:00,5.6645,-0.557,5.6918195026,0.0045000000000000005,-0.007,0.0083216585,5.66,-0.55,5.6866598281,5.5445,-0.427,5.5609180222,0.0045000000000000005,-0.007,0.0083216585,5.54,-0.42,5.5558977672
2020-06-05 20:00:00,5.5600000000000005,-0.42050000000000004,5.5758784286,0.0,-0.0005,0.0005,5.5600000000000005,-0.42,5.5758407438,5.25,-0.42050000000000004,5.2668131019,0.0,-0.0005,0.0005,5.25,-0.42,5.2667732057
2020-06-05 20:30:00,5.4,-0.42,5.4163087061,0.0,0.0,0.0,5.4,-0.42,5.4163087061,5.25,-0.42,5.2667732057,0.0,0.0,0.0,5.25,-0.42,5.2667732057
2020-06-05 21:00:00,5.41,-0.428,5.4269037213,0.01,-0.008,0.0128062485,5.4,-0.42,5.4163087061,5.05,-0.458,5.0707261807,0.01,-0.008,0.0128062485,5.04,-0.45,5.0600494069
2020-06-05 21:30:00,5.138,-0.4365,5.1565081451,0.048,-0.0165,0.050756772900000004,5.09,-0.42,5.1072986989,5.088,-0.4665,5.1093410779,0.048,-0.0165,0.050756772900000004,5.04,-0.45,5.0600494069
2020-06-05 22:00:00,5.2315,-0.481,5.2535657653,0.061500000000000006,-0.021,0.0649865371,5.17,-0.46,5.1904238748000004,4.9415,-0.47100000000000003,4.9638959749,0.061500000000000006,-0.021,0.0649865371,4.88,-0.45,4.9007040311
2020-06-05 22:30:00,5.332,-0.47750000000000004,5.3533382342,0.052000000000000005,-0.0175,0.0548657452,5.28,-0.46,5.3,4.792,-0.4675,4.8147502791,0.052000000000000005,-0.0175,0.0548657452,4.74,-0.45,4.7613128442
2020-06-05 23:00:00,4.8355,-0.5355,4.8650612021,0.0455,-0.0155,0.0480676606,4.79,-0.52,4.8181427957,4.8255,-0.5655,4.8585224606,0.0455,-0.0155,0.0480676606,4.78,-0.55,4.8115382156
2020-06-05 23:30:00,4.686,-0.5385,4.7168398584,0.056,-0.018500000000000003,0.0589766903,4.63,-0.52,4.6591093569,4.476,-0.5685,4.5119583608,0.056,-0.018500000000000003,0.0589766903,4.42,-0.55,4.4540880099
2020-06-06 00:00:00,4.6635,-0.20450000000000002,4.6679816302,0.07350000000000001,-0.0245,0.0774758027,4.59,-0.18,4.5935280559,4.1035,-0.9645,4.2153259067,0.07350000000000001,-0.0245,0.0774758027,4.03,-0.9400000000000001,4.1381759267
2020-06-06 00:30:00,3.5404999999999998,-0.08850000000000001,3.541605921,0.0505,-0.018500000000000003,0.0537819672,3.49,-0.07,3.4907019351,4.6905,-1.1185,4.8220153982,0.0505,-0.018500000000000003,0.0537819672,4.64,-1.1,4.7686056662
2020-06-06 01:00:00,3.7185,-0.14350000000000002,3.7212678619,0.0385,-0.0135,0.0407982843,3.68,-0.13,3.6822954797,4.4285,-0.9335,4.5258186552,0.0385,-0.0135,0.0407982843,4.39,-0.92,4.485365091
2020-06-06 01:30:00,3.8695,-0.222,3.8758630329,0.0195,-0.012,0.0228965063,3.85,-0.21,3.8557230191,3.9695,-1.042,4.1039851669,0.0195,-0.012,0.0228965063,3.95,-1.03,4.0820828017
2020-06-06 02:00:00,3.893,-0.1655,3.8965162965999998,0.043000000000000003,-0.0155,0.045708314300000004,3.85,-0.15,3.8529209699,3.793,-1.0755,3.9425308179,0.043000000000000003,-0.0155,0.045708314300000004,3.75,-1.06,3.8969346928
2020-06-06 02:30:00,3.8265000000000002,-0.12250000000000001,3.8284603302,0.0665,-0.022500000000000003,0.0702032763,3.76,-0.1,3.7613295522,3.8165,-0.9825,3.9409362466,0.0665,-0.022500000000000003,0.0702032763,3.75,-0.96,3.8709301207999998
2020-06-06 03:00:00,3.4615,-0.194,3.4669321092,0.07150000000000001,-0.024,0.0754204879,3.39,-0.17,3.3942598604,3.9815,-1.124,4.1371147253,0.07150000000000001,-0.024,0.0754204879,3.91,-1.1,4.0617853218
2020-06-06 03:30:00,3.262,-0.108,3.2637873705000002,0.082,-0.028,0.08664871610000001,3.18,-0.08,3.1810061301,4.162,-1.008,4.2823250694,0.082,-0.028,0.08664871610000001,4.08,-0.98,4.1960457576
2020-06-06 04:00:00,3.2055,-0.1095,3.2073697168,0.0855,-0.029500000000000002,0.0904461166,3.12,-0.08,3.1210254725,4.1055,-1.0095,4.2277914447,0.0855,-0.029500000000000002,0.0904461166,4.02,-0.98,4.1377288456
2020-06-06 04:30:00,3.1335,-0.1125,3.1355188566,0.0935,-0.0325,0.09898737290000001,3.04,-0.08,3.0410524494,4.1135,-1.1425,4.2692140377,0.0935,-0.0325,0.09898737290000001,4.02,-1.11,4.1704316323
2020-06-06 05:00:00,3.0845,-0.022500000000000003,3.0845820625,0.0945,-0.0325,0.09993247720000001,2.99,0.01,2.9900167224,4.2145,-1.0825,4.3513005527,0.0945,-0.0325,0.09993247720000001,4.12,-1.05,4.2516937801
2020-06-06 05:30:00,3.042,0.018500000000000003,3.0420562536,0.092,-0.0315,0.0972432517,2.95,0.05,2.9504236984,4.312,-1.0815,4.4455580358,0.092,-0.0315,0.0972432517,4.22,-1.05,4.3486664623
2020-06-06 06:00:00,3.1815,0.052500000000000005,3.1819331388,0.0815,-0.0275,0.0860145337,3.1,0.08,3.1010320863,4.2615,-1.1875,4.4238601357,0.0815,-0.0275,0.0860145337,4.18,-1.16,4.3379718763
2020-06-06 06:30:00,3.2925,0.3825,3.314643646,0.0825,-0.0275,0.0869626357,3.21,0.41000000000000003,3.236077873,4.0825,-1.6275,4.3949473831,0.0825,-0.0275,0.0869626357,4.0,-1.6,4.3081318457
2020-06-06 07:00:00,3.3465,0.4505,3.3766866156,0.08650000000000001,-0.029500000000000002,0.0913920128,3.26,0.48,3.2951479481,4.2265,-1.5895000000000001,4.5155080002,0.08650000000000001,-0.029500000000000002,0.0913920128,4.14,-1.56,4.4241609374
2020-06-06 07:30:00,3.1835,0.4975,3.2221388083,0.0935,-0.0325,0.09898737290000001,3.09,0.53,3.135123602,4.7235,-1.5925,4.9847275252,0.0935,-0.0325,0.09898737290000001,4.63,-1.56,4.8857445697
2020-06-06 08:00:00,3.364,0.4975,3.4005885152,0.094,-0.0325,0.0994597909,3.27,0.53,3.312672637,4.944,-1.5925,5.1941498101,0.094,-0.0325,0.0994597909,4.85,-1.56,5.0947129458
2020-06-06 08:30:00,3.407,0.5665,3.4537763752,0.097,-0.0335,0.10262187880000001,3.31,0.6000000000000001,3.363941141,5.347,-1.5434999999999999,5.565321307,0.097,-0.0335,0.10262187880000001,5.25,-1.51,5.4628380902
2020-06-06 09:00:00,3.5095,0.47950000000000004,3.5421053767,0.08950000000000001,-0.030500000000000003,0.0945542173,3.42,0.51,3.4578172306,5.7295,-1.3905,5.8958172037,0.08950000000000001,-0.030500000000000003,0.0945542173,5.64,-1.3599999999999999,5.8016549363
2020-06-06 09:30:00,3.7235,0.088,3.7245397367,0.0935,-0.032,0.0988243391,3.63,0.12,3.6319829295,5.9035,-0.9420000000000001,5.978183357,0.0935,-0.032,0.0988243391,5.8100000000000005,-0.91,5.8808332743000005
2020-06-06 10:00:00,4.007,0.08600000000000001,4.0079227787,0.097,-0.034,0.1027861858,3.91,0.12,3.9118409988,6.127,-0.844,6.1848577187,0.097,-0.034,0.1027861858,6.03,-0.81,6.0841597612
2020-06-06 10:30:00,4.3295,0.08950000000000001,4.3304249791,0.08950000000000001,-0.030500000000000003,0.0945542173,4.24,0.12,4.2416977733,6.1195,-0.8405,6.1769507445,0.08950000000000001,-0.030500000000000003,0.0945542173,6.03,-0.81,6.0841597612
2020-06-06 11:00:00,4.967,0.09050000000000001,4.9678243981,0.08700000000000001,-0.029500000000000002,0.09186539070000001,4.88,0.12,4.8814751869,5.727,-0.8395,5.7882025923,0.08700000000000001,-0.029500000000000002,0.09186539070000001,5.64,-0.81,5.6978680223
2020-06-06 11:30:00,5.3004999999999995,0.17300000000000001,5.3033224728,0.0805,-0.027,0.08490730240000001,5.22,0.2,5.2238300125,5.8105,-0.727,5.8558038944,0.0805,-0.027,0.08490730240000001,5.73,-0.7000000000000001,5.772599068
2020-06-06 12:00:00,5.26,0.17300000000000001,5.262844193,0.08,-0.027,0.0844334057,5.18,0.2,5.183859566,6.0,-0.727,6.0438836025,0.08,-0.027,0.0844334057,5.92,-0.7000000000000001,5.9612414814
2020-06-06 12:30:00,4.7995,0.043500000000000004,4.7996971259,0.0795,-0.026500000000000003,0.083800358,4.72,0.07,4.7205190393,6.2195,-0.7765000000000001,6.2677852947,0.0795,-0.026500000000000003,0.083800358,6.14,-0.75,6.1856365881
2020-06-06 13:00:00,4.8145,-0.28300000000000003,4.8228103062,0.0945,-0.033,0.1000962037,4.72,-0.25,4.7266161257,6.6245,-0.263,6.6297186403,0.0945,-0.033,0.1000962037,6.53,-0.23,6.5340492805
2020-06-06 13:30:00,4.952,-0.28200000000000003,4.9600229838,0.092,-0.032,0.0974063653,4.86,-0.25,4.8664257931,6.332,-0.262,6.3374180863,0.092,-0.032,0.0974063653,6.24,-0.23,6.2442373433
2020-06-06 14:00:00,5.2225,-0.322,5.2324172473,0.0925,-0.032,0.0978787515,5.13,-0.29,5.1381903429,6.1325,-0.202,6.1358259631,0.0925,-0.032,0.0978787515,6.04,-0.17,6.0423919105
2020-06-06 14:30:00,5.283,-0.3185,5.2925921107,0.083,-0.0285,0.08775676610000001,5.2,-0.29,5.2080802605,5.8629999999999995,-0.1985,5.8663592841,0.083,-0.0285,0.08775676610000001,5.78,-0.17,5.7824994596
2020-06-06 15:00:00,5.582,-0.374,5.5945151711,0.07200000000000001,-0.024,0.0758946638,5.51,-0.35000000000000003,5.5211049619,5.572,-0.194,5.5753762205,0.07200000000000001,-0.024,0.0758946638,5.5,-0.17,5.5026266455
2020-06-06 15:30:00,5.573,-0.3715,5.5853684972,0.063,-0.021500000000000002,0.0665676348,5.51,-0.35000000000000003,5.5211049619,5.663,-0.2315,5.6677298145,0.063,-0.021500000000000002,0.0665676348,5.6,-0.21,5.6039361167
2020-06-06 16:00:00,5.5315,-0.42450000000000004,5.5477646399000005,0.07150000000000001,-0.0245,0.0755810823,5.46,-0.4,5.4746324078,5.5415,-0.1545,5.5436533532,0.07150000000000001,-0.0245,0.0755810823,5.47,-0.13,5.4715445717
2020-06-06 16:30:00,5.608,-0.42650000000000005,5.6241947201,0.078,-0.026500000000000003,0.0823786987,5.53,-0.4,5.5444476731,5.388,-0.1565,5.3902723725,0.078,-0.026500000000000003,0.0823786987,5.31,-0.13,5.3115910987
2020-06-06 17:00:00,5.4755,-0.462,5.4949562555,0.0655,-0.022,0.0690959478,5.41,-0.44,5.4278632997,5.8155,-0.202,5.8190071533,0.0655,-0.022,0.0690959478,5.75,-0.18,5.7528167014000005
2020-06-06 17:30:00,1.724,-0.462,1.7848305242,0.064,-0.022,0.0676756973,1.6600000000000001,-0.44,1.7173234989,8.254,0.028,8.254047492,0.064,-0.022,0.0676756973,8.19,0.05,8.1901526237
2020-06-06 18:00:00,4.0495,-0.39,4.0682367495,0.059500000000000004,-0.02,0.0627714107,3.99,-0.37,4.0071186656,4.9595,-0.28,4.9673977342,0.059500000000000004,-0.02,0.0627714107,4.9,-0.26,4.9068931107000004
2020-06-06 18:30:00,4.5855,-0.4615,4.6086649368,0.0655,-0.021500000000000002,0.0689383783,4.52,-0.44,4.5413654334,4.5055,-0.3415,4.5184236742,0.0655,-0.021500000000000002,0.0689383783,4.44,-0.32,4.4515165955
2020-06-06 19:00:00,4.83,-0.41500000000000004,4.8477958909000005,0.04,-0.015,0.0427200187,4.79,-0.4,4.8066724457,4.25,-0.335,4.2631824967,0.04,-0.015,0.0427200187,4.21,-0.32,4.2221440051
2020-06-06 19:30:00,4.662,-0.332,4.6738065856,0.032,-0.012,0.034176015000000004,4.63,-0.32,4.6410451409,4.242,-0.422,4.2629388924,0.032,-0.012,0.034176015000000004,4.21,-0.41000000000000003,4.2299172569
2020-06-06 20:00:00,4.4355,-0.3325,4.4479451998,0.025500000000000002,-0.0125,0.0283989436,4.41,-0.32,4.4215947349,4.4755,-0.42250000000000004,4.4953983694,0.025500000000000002,-0.0125,0.0283989436,4.45,-0.41000000000000003,4.4688477262
2020-06-06 20:30:00,4.426,-0.3315,4.4383970361,0.016,-0.0115,0.019704060500000002,4.41,-0.32,4.4215947349,4.326,-0.36150000000000004,4.3410780055,0.016,-0.0115,0.019704060500000002,4.31,-0.35000000000000003,4.324187785
2020-06-06 21:00:00,3.9915000000000003,-0.3315,4.0052421275,0.021500000000000002,-0.0115,0.0243823707,3.9699999999999998,-0.32,3.9828758454,4.7315000000000005,-0.36150000000000004,4.7452897172,0.021500000000000002,-0.0115,0.0243823707,4.71,-0.35000000000000003,4.7229863434
2020-06-06 21:30:00,4.0865,-0.332,4.0999641767,0.0165,-0.012,0.0204022058,4.07,-0.32,4.0825604711,4.4365,-0.41200000000000003,4.4555893269,0.0165,-0.012,0.0204022058,4.42,-0.4,4.4380626404
2020-06-06 22:00:00,4.5585,-0.292,4.5678426254,0.018500000000000003,-0.012,0.0220510771,4.54,-0.28,4.5486261662,3.9885,-0.372,4.0058103113,0.018500000000000003,-0.012,0.0220510771,3.9699999999999998,-0.36,3.9862890011000003
2020-06-06 22:30:00,4.2075,-0.28950000000000004,4.2174478657,0.0175,-0.0095,0.0199123078,4.19,-0.28,4.1993451871,4.1475,-0.40950000000000003,4.1676667933000004,0.0175,-0.0095,0.0199123078,4.13,-0.4,4.1493252464
2020-06-06 23:00:00,3.8275,-0.3725,3.8455835058,0.0175,-0.0125,0.0215058132,3.81,-0.36,3.8269700809,4.1475,-0.47250000000000003,4.1743277901999996,0.0175,-0.0125,0.0215058132,4.13,-0.46,4.1555384729
2020-06-06 23:30:00,3.768,-0.332,3.782598049,0.018000000000000002,-0.012,0.0216333077,3.75,-0.32,3.7636285683,4.028,-0.422,4.0500454318,0.018000000000000002,-0.012,0.0216333077,4.01,-0.41000000000000003,4.0309056054
2020-06-07 00:00:00,3.4195,-0.2235,3.4267962443,0.0095,-0.0135,0.016507574,3.41,-0.21,3.4164601564,4.0195,-0.7035,4.080599527,0.0095,-0.0135,0.016507574,4.01,-0.6900000000000001,4.0689310636
2020-06-07 00:30:00,3.6145,0.078,3.6153415122,0.0245,-0.012,0.0272809457,3.59,0.09,3.5911279565000003,3.9245,-0.762,3.9977924221,0.0245,-0.012,0.0272809457,3.9,-0.75,3.9714606885
2020-06-07 01:00:00,3.558,0.0785,3.5588658657,0.008,-0.0115,0.014008925700000001,3.55,0.09,3.5511406618,3.7279999999999998,-0.7615000000000001,3.8049791392000003,0.008,-0.0115,0.014008925700000001,3.7199999999999998,-0.75,3.7948517757999998
2020-06-07 01:30:00,3.5595,0.076,3.5603112575,0.0095,-0.014,0.0169189243,3.55,0.09,3.5511406618,3.5095,-0.884,3.6191223038,0.0095,-0.014,0.0169189243,3.5,-0.87,3.6065080064
2020-06-07 02:00:00,3.462,0.5825,3.5106623663,0.002,-0.007500000000000001,0.0077620873000000005,3.46,0.59,3.5099430195,3.502,-1.2974999999999999,3.734636562,0.002,-0.007500000000000001,0.0077620873000000005,3.5,-1.29,3.7301608544000002
2020-06-07 02:30:00,3.392,0.5805,3.4413143201,0.002,-0.0095,0.0097082439,3.39,0.59,3.4409591686,3.412,-1.2995,3.6510880912,0.002,-0.0095,0.0097082439,3.41,-1.29,3.6458469524
2020-06-07 03:00:00,3.222,0.6615,3.2892045011,0.002,-0.0085,0.0087321246,3.22,0.67,3.288966403,3.542,-1.3985,3.8080922061,0.002,-0.0085,0.0087321246,3.54,-1.3900000000000001,3.8031171426
2020-06-07 03:30:00,3.1315,0.666,3.2015384193,0.0015,-0.004,0.0042720019,3.13,0.67,3.2009061217,3.4015,-1.474,3.7071388226,0.0015,-0.004,0.0042720019,3.4,-1.47,3.7041733221
2020-06-07 04:00:00,3.3505000000000003,0.718,3.4265688743,0.0005,-0.002,0.0020615528,3.35,0.72,3.4264996717000002,3.3105,-1.432,3.6069425072,0.0005,-0.002,0.0020615528,3.31,-1.43,3.6056899478
2020-06-07 04:30:00,3.35,0.719,3.4262896842,0.0,-0.001,0.001,3.35,0.72,3.4264996717000002,3.31,-1.431,3.6060866601,0.0,-0.001,0.001,3.31,-1.43,3.6056899478
2020-06-07 05:00:00,3.45,0.76,3.5327185,0.0,0.0,0.0,3.45,0.76,3.5327185,3.24,-1.43,3.5415392134,0.0,0.0,0.0,3.24,-1.43,3.5415392134
2020-06-07 05:30:00,3.21,0.66,3.2771481505,0.0,0.0,0.0,3.21,0.66,3.2771481505,3.07,-1.52,3.4256824138,0.0,0.0,0.0,3.07,-1.52,3.4256824138
2020-06-07 06:00:00,3.21,0.66,3.2771481505,0.0,0.0,0.0,3.21,0.66,3.2771481505,2.85,-1.79,3.3655014485,0.0,0.0,0.0,2.85,-1.79,3.3655014485
2020-06-07 06:30:00,3.07,1.0,3.2287613724,0.0,0.0,0.0,3.07,1.0,3.2287613724,2.9699999999999998,-2.0,3.5806284365,0.0,0.0,0.0,2.9699999999999998,-2.0,3.5806284365
2020-06-07 07:00:00,3.07,1.05,3.2445955064,0.0,0.0,0.0,3.07,1.05,3.2445955064,3.2800000000000002,-1.9,3.7905672399,0.0,0.0,0.0,3.2800000000000002,-1.9,3.7905672399
2020-06-07 07:30:00,2.69,0.8300000000000001,2.8151376520999998,0.0,0.0,0.0,2.69,0.8300000000000001,2.8151376520999998,2.89,-2.04,3.5374708479,0.0,0.0,0.0,2.89,-2.04,3.5374708479
2020-06-07 08:00:00,2.56,0.6900000000000001,2.6513581425,0.0,0.0,0.0,2.56,0.6900000000000001,2.6513581425,2.7,-2.04,3.3840212765,0.0,0.0,0.0,2.7,-2.04,3.3840212765
2020-06-07 08:30:00,2.7,0.6900000000000001,2.7867723265,0.0,0.0,0.0,2.7,0.6900000000000001,2.7867723265,2.36,-2.21,3.233218211,0.0,0.0,0.0,2.36,-2.21,3.233218211
2020-06-07 09:00:00,3.111,0.41600000000000004,3.138690332,0.001,-0.004,0.0041231056,3.11,0.42,3.1382319863,2.691,-1.824,3.2509163324,0.001,-0.004,0.0041231056,2.69,-1.82,3.2478454397
2020-06-07 09:30:00,3.1105,0.377,3.1332633547,0.0005,-0.003,0.0030413813000000002,3.11,0.38,3.133129426,2.7805,-1.733,3.2763499889,0.0005,-0.003,0.0030413813000000002,2.7800000000000002,-1.73,3.2743396281
2020-06-07 10:00:00,3.2640000000000002,0.14300000000000002,3.2671310044,0.004,-0.007,0.0080622577,3.26,0.15,3.2634490957,3.044,-1.387,3.3451016427,0.004,-0.007,0.0080622577,3.04,-1.38,3.3385625649
2020-06-07 10:30:00,3.793,-0.247,3.8010338067,0.003,-0.007,0.007615773100000001,3.79,-0.24,3.7975913419,3.393,-0.797,3.48534905,0.003,-0.007,0.007615773100000001,3.39,-0.79,3.4808332336
2020-06-07 11:00:00,4.408,-0.29,4.4175291736,0.008,-0.01,0.0128062485,4.4,-0.28,4.4089000896,4.018,-0.4,4.0378613151,0.008,-0.01,0.0128062485,4.01,-0.39,4.0289204509
2020-06-07 11:30:00,4.5465,-0.1985,4.5508311878,0.006500000000000001,-0.0085,0.0107004673,4.54,-0.19,4.5439740316,4.2365,-0.3385,4.2500017059,0.006500000000000001,-0.0085,0.0107004673,4.23,-0.33,4.2428528139
2020-06-07 12:00:00,4.829,0.1705,4.8320090283,0.009000000000000001,-0.0095,0.0130862523,4.82,0.18,4.8233598249,4.319,-0.6295000000000001,4.3646341485,0.009000000000000001,-0.0095,0.0130862523,4.31,-0.62,4.3543656254
2020-06-07 12:30:00,4.732,0.308,4.7420130746,0.022,-0.012,0.0250599282,4.71,0.32,4.7208579729,4.332,-0.742,4.3950868023,0.022,-0.012,0.0250599282,4.31,-0.73,4.3713842201
2020-06-07 13:00:00,4.9190000000000005,0.35000000000000003,4.9314359978,0.009000000000000001,-0.01,0.013453624,4.91,0.36,4.9231798667,4.249,-0.74,4.3129573381,0.009000000000000001,-0.01,0.013453624,4.24,-0.73,4.3023830606
2020-06-07 13:30:00,4.7835,0.34850000000000003,4.7961781139,0.0135,-0.0115,0.0177341479,4.77,0.36,4.7835656157,4.2535,-0.7415,4.3176480287,0.0135,-0.0115,0.0177341479,4.24,-0.73,4.3023830606
2020-06-07 14:00:00,4.6965,0.34800000000000003,4.7093753567,0.0165,-0.012,0.0204022058,4.68,0.36,4.6938257317000005,4.1265,-0.682,4.1824784817,0.0165,-0.012,0.0204022058,4.11,-0.67,4.164252634
2020-06-07 14:30:00,4.4435,0.2595,4.4510709385,0.0135,-0.0105,0.017102631400000002,4.43,0.27,4.4382203641,3.9735,-0.6805,4.03134996,0.0135,-0.0105,0.017102631400000002,3.96,-0.67,4.0162793728
2020-06-07 15:00:00,4.3665,0.259,4.3741745793,0.006500000000000001,-0.011,0.0127769323,4.36,0.27,4.368352092,4.0165,-0.641,4.0673275317,0.006500000000000001,-0.011,0.0127769323,4.01,-0.63,4.0591871107
2020-06-07 15:30:00,4.378,0.259,4.3856544552,0.018000000000000002,-0.011,0.021095023100000002,4.36,0.27,4.368352092,3.988,-0.641,4.0391861804,0.018000000000000002,-0.011,0.021095023100000002,3.9699999999999998,-0.63,4.0196766039
2020-06-07 16:00:00,4.1585,0.1875,4.1627248888,0.018500000000000003,-0.0125,0.0223271136,4.14,0.2,4.1448281026,3.8385,-0.7225,3.9059043127,0.018500000000000003,-0.0125,0.0223271136,3.8200000000000003,-0.71,3.8854214701
2020-06-07 16:30:00,4.3015,0.249,4.3087008773,0.0115,-0.011,0.0159138305,4.29,0.26,4.2978715663,3.9015,-0.661,3.9570978317,0.0115,-0.011,0.0159138305,3.89,-0.65,3.9439320481
2020-06-07 17:00:00,4.306,0.188,4.310102087,0.016,-0.012,0.02,4.29,0.2,4.2946594743,3.826,-0.732,3.8953947168000003,0.016,-0.012,0.02,3.81,-0.72,3.877434719
2020-06-07 17:30:00,4.38,0.188,4.3840328466,0.02,-0.012,0.0233238076,4.36,0.2,4.3645847454,3.9,-0.732,3.9681008052,0.02,-0.012,0.0233238076,3.88,-0.72,3.9462387155
2020-06-07 18:00:00,4.3885,0.14750000000000002,4.3909780801,0.0285,-0.0125,0.031120732600000003,4.36,0.16,4.3629347921,4.0085,-0.7325,4.0748777282,0.0285,-0.0125,0.031120732600000003,3.98,-0.72,4.0446013401
2020-06-07 18:30:00,4.324,0.14750000000000002,4.3265150237,0.024,-0.0125,0.0270601183,4.3,0.16,4.3029757145,4.004,-0.7325,4.0704511114,0.024,-0.0125,0.0270601183,3.98,-0.72,4.0446013401
2020-06-07 19:00:00,4.3465,0.088,4.3473907404,0.0165,-0.012,0.0204022058,4.33,0.1,4.3311545805,3.9465,-0.812,4.0291694243,0.0165,-0.012,0.0204022058,3.93,-0.8,4.0105984591
2020-06-07 19:30:00,4.3525,0.138,4.3546871587,0.022500000000000003,-0.012,0.025500000000000002,4.33,0.15,4.3325973734,4.2125,-0.732,4.2756262992,0.022500000000000003,-0.012,0.025500000000000002,4.19,-0.72,4.2514115303
2020-06-07 20:00:00,4.4255,0.138,4.4276510985,0.0155,-0.012,0.0196022958,4.41,0.15,4.412550283,4.1055,-0.732,4.1702463057,0.0155,-0.012,0.0196022958,4.09,-0.72,4.1528905596
2020-06-07 20:30:00,4.2685,0.1,4.269671211,0.0085,-0.01,0.0131244047,4.26,0.11,4.2614199511,4.1785,-0.73,4.2417876243,0.0085,-0.01,0.0131244047,4.17,-0.72,4.2317017853
2020-06-07 21:00:00,4.092,0.0545,4.0923629177,0.002,-0.0055000000000000005,0.00585235,4.09,0.06,4.0904400741,4.172,-0.7255,4.2346114639,0.002,-0.0055000000000000005,0.00585235,4.17,-0.72,4.2317017853
2020-06-07 21:30:00,4.29,-0.30000000000000004,4.3004767178,0.0,0.0,0.0,4.29,-0.30000000000000004,4.3004767178,3.96,-0.4,3.9801507509,0.0,0.0,0.0,3.96,-0.4,3.9801507509
2020-06-07 22:00:00,4.19,-0.30000000000000004,4.2007261277,0.0,0.0,0.0,4.19,-0.30000000000000004,4.2007261277,4.08,-0.4,4.0995609521,0.0,0.0,0.0,4.08,-0.4,4.0995609521
2020-06-07 22:30:00,4.19,-0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,-0.41000000000000003,4.2100118765,3.9,-0.28,3.910038363,0.0,0.0,0.0,3.9,-0.28,3.910038363
2020-06-07 23:00:00,3.9699999999999998,-0.51,4.0026241392,0.0,0.0,0.0,3.9699999999999998,-0.51,4.0026241392,3.7,-0.35000000000000003,3.7165171868,0.0,0.0,0.0,3.7,-0.35000000000000003,3.7165171868
2020-06-07 23:30:00,3.77,-0.43,3.7944433056999998,0.0,0.0,0.0,3.77,-0.43,3.7944433056999998,3.7,-0.28,3.7105794696,0.0,0.0,0.0,3.7,-0.28,3.7105794696
2020-06-08 00:00:00,3.7199999999999998,-0.09,3.7210885504,0.0,0.0,0.0,3.7199999999999998,-0.09,3.7210885504,3.41,-0.6900000000000001,3.4791090814,0.0,0.0,0.0,3.41,-0.6900000000000001,3.4791090814
2020-06-08 00:30:00,3.58,0.179,3.5844722066,0.0,-0.001,0.001,3.58,0.18,3.5845222834,3.41,-0.9510000000000001,3.5401272576,0.0,-0.001,0.001,3.41,-0.9500000000000001,3.5398587542
2020-06-08 01:00:00,3.51,0.18,3.5146123542,0.0,0.0,0.0,3.51,0.18,3.5146123542,3.24,-0.9500000000000001,3.3764034119,0.0,0.0,0.0,3.24,-0.9500000000000001,3.3764034119
2020-06-08 01:30:00,3.582,0.21350000000000002,3.5883570405,0.002,-0.006500000000000001,0.0068007353,3.58,0.22,3.5867534065999997,3.122,-0.9565,3.2652375488,0.002,-0.006500000000000001,0.0068007353,3.12,-0.9500000000000001,3.2614260685
2020-06-08 02:00:00,3.4615,0.1255,3.4637743142,0.0015,-0.0045000000000000005,0.0047434165,3.46,0.13,3.4624413352,3.1215,-0.9545,3.2641740916,0.0015,-0.0045000000000000005,0.0047434165,3.12,-0.9500000000000001,3.2614260685
2020-06-08 02:30:00,3.432,0.117,3.4339937391,0.012,-0.013000000000000001,0.017691806,3.42,0.13,3.4224698684,3.192,-0.893,3.3145607552,0.012,-0.013000000000000001,0.017691806,3.18,-0.88,3.2995151159000002
2020-06-08 03:00:00,3.362,0.12350000000000001,3.3642675652,0.002,-0.006500000000000001,0.0068007353,3.36,0.13,3.3625139405,3.102,-0.9465,3.243187668,0.002,-0.006500000000000001,0.0068007353,3.1,-0.9400000000000001,3.2393826572
2020-06-08 03:30:00,3.3105,0.128,3.3129736265,0.0005,-0.002,0.0020615528,3.31,0.13,3.3125518864,3.0405,-0.9420000000000001,3.1830809368,0.0005,-0.002,0.0020615528,3.04,-0.9400000000000001,3.1820119422
2020-06-08 04:00:00,3.26,0.1285,3.2625315707,0.0,-0.0015,0.0015,3.26,0.13,3.2625909949,2.9699999999999998,-0.9815,3.1279773417,0.0,-0.0015,0.0015,2.9699999999999998,-0.98,3.1275069944
2020-06-08 04:30:00,3.22,0.09,3.2212575184,0.0,0.0,0.0,3.22,0.09,3.2212575184,3.07,-0.98,3.2226231551,0.0,0.0,0.0,3.07,-0.98,3.2226231551
2020-06-08 05:00:00,3.22,0.089,3.2212297341,0.0,-0.001,0.001,3.22,0.09,3.2212575184,3.1,-0.9410000000000001,3.2396729773,0.0,-0.001,0.001,3.1,-0.9400000000000001,3.2393826572
2020-06-08 05:30:00,3.26,0.08850000000000001,3.2612010441,0.0,-0.0015,0.0015,3.26,0.09,3.2612420947,3.1,-0.9415,3.2398182434000002,0.0,-0.0015,0.0015,3.1,-0.9400000000000001,3.2393826572
2020-06-08 06:00:00,3.26,0.08950000000000001,3.2612283345,0.0,-0.0005,0.0005,3.26,0.09,3.2612420947,3.2,-0.9405,3.3353470959,0.0,-0.0005,0.0005,3.2,-0.9400000000000001,3.3352061406
2020-06-08 06:30:00,3.36,0.05,3.3603720032,0.0,0.0,0.0,3.36,0.05,3.3603720032,3.09,-0.9400000000000001,3.2298142361,0.0,0.0,0.0,3.09,-0.9400000000000001,3.2298142361
2020-06-08 07:00:00,3.43,0.05,3.4303644121,0.0,0.0,0.0,3.43,0.05,3.4303644121,3.09,-0.99,3.244718786,0.0,0.0,0.0,3.09,-0.99,3.244718786
2020-06-08 07:30:00,3.43,0.11,3.4317633951,0.0,0.0,0.0,3.43,0.11,3.4317633951,3.09,-1.12,3.2867156859,0.0,0.0,0.0,3.09,-1.12,3.2867156859
2020-06-08 08:00:00,3.6005000000000003,0.158,3.6039650734,0.0005,-0.002,0.0020615528,3.6,0.16,3.6035538015,3.2105,-1.072,3.3847443404,0.0005,-0.002,0.0020615528,3.21,-1.07,3.3836370964
2020-06-08 08:30:00,3.64,0.16,3.6435147866,0.0,0.0,0.0,3.64,0.16,3.6435147866,3.21,-1.07,3.3836370964,0.0,0.0,0.0,3.21,-1.07,3.3836370964
2020-06-08 09:00:00,3.7,0.12,3.7019454345,0.0,0.0,0.0,3.7,0.12,3.7019454345,3.29,-1.07,3.4596242571,0.0,0.0,0.0,3.29,-1.07,3.4596242571
2020-06-08 09:30:00,3.92,0.26,3.9286129868,0.0,0.0,0.0,3.92,0.26,3.9286129868,3.49,-0.9400000000000001,3.6143740814000003,0.0,0.0,0.0,3.49,-0.9400000000000001,3.6143740814000003
2020-06-08 10:00:00,3.92,0.21,3.9256209699999998,0.0,0.0,0.0,3.92,0.21,3.9256209699999998,3.49,-0.97,3.622292092,0.0,0.0,0.0,3.49,-0.97,3.622292092
2020-06-08 10:30:00,3.9699999999999998,0.21,3.9755502764,0.0,0.0,0.0,3.9699999999999998,0.21,3.9755502764,3.54,-0.97,3.6704904304,0.0,0.0,0.0,3.54,-0.97,3.6704904304
2020-06-08 11:00:00,4.03,0.21,4.0354677548,0.0,0.0,0.0,4.03,0.21,4.0354677548,3.58,-0.97,3.7090834447,0.0,0.0,0.0,3.58,-0.97,3.7090834447
2020-06-08 11:30:00,4.03,0.16,4.033174928,0.0,0.0,0.0,4.03,0.16,4.033174928,3.58,-0.97,3.7090834447,0.0,0.0,0.0,3.58,-0.97,3.7090834447
2020-06-08 12:00:00,4.25,0.26,4.257945514,0.0,0.0,0.0,4.25,0.26,4.257945514,3.7800000000000002,-0.91,3.8879943416,0.0,0.0,0.0,3.7800000000000002,-0.91,3.8879943416
2020-06-08 12:30:00,4.25,0.21,4.2551850724,0.0,0.0,0.0,4.25,0.21,4.2551850724,3.7800000000000002,-0.9500000000000001,3.8975505128,0.0,0.0,0.0,3.7800000000000002,-0.9500000000000001,3.8975505128
2020-06-08 13:00:00,4.34,0.21,4.3450776748,0.0,0.0,0.0,4.34,0.21,4.3450776748,3.88,-0.9500000000000001,3.994608867,0.0,0.0,0.0,3.88,-0.9500000000000001,3.994608867
2020-06-08 13:30:00,4.29,0.25,4.2972782084,0.0,0.0,0.0,4.29,0.25,4.2972782084,3.85,-0.9500000000000001,3.9654760118,0.0,0.0,0.0,3.85,-0.9500000000000001,3.9654760118
2020-06-08 14:00:00,4.36,0.28,4.3689815747,0.0,0.0,0.0,4.36,0.28,4.3689815747,3.9,-0.9,4.0024992192,0.0,0.0,0.0,3.9,-0.9,4.0024992192
2020-06-08 14:30:00,4.44,0.279,4.4487572422,0.0,-0.001,0.001,4.44,0.28,4.4488200683,3.98,-0.901,4.0807108449,0.0,-0.001,0.001,3.98,-0.9,4.0804901666
2020-06-08 15:00:00,4.3415,-0.245,4.3484074384,0.0015,-0.005,0.0052201533000000005,4.34,-0.24,4.3466308792,3.9815,-0.405,4.0020453833,0.0015,-0.005,0.0052201533000000005,3.98,-0.4,4.0000499997
2020-06-08 15:30:00,4.283,-0.188,4.2871240943,0.003,-0.008,0.0085440037,4.28,-0.18,4.2837833745000005,3.983,-0.40800000000000003,4.0038422796,0.003,-0.008,0.0085440037,3.98,-0.4,4.0000499997
2020-06-08 16:00:00,4.201,-0.184,4.2050275861,0.001,-0.004,0.0041231056,4.2,-0.18,4.2038553733,3.981,-0.404,4.0014468633,0.001,-0.004,0.0041231056,3.98,-0.4,4.0000499997
2020-06-08 16:30:00,4.205,-0.2205,4.2107772739,0.005,-0.0105,0.0116297033,4.2,-0.21,4.2052467228,4.065,-0.41050000000000003,4.0856743935,0.005,-0.0105,0.0116297033,4.06,-0.4,4.0796568483
2020-06-08 17:00:00,4.404,-0.17950000000000002,4.4076565486,0.004,-0.0095,0.0103077641,4.4,-0.17,4.4032828662,4.134,-0.40950000000000003,4.1542323298,0.004,-0.0095,0.0103077641,4.13,-0.4,4.1493252464
2020-06-08 17:30:00,4.518,-0.2195,4.5233288903,0.008,-0.0095,0.0124197423,4.51,-0.21,4.5148864881,4.268,-0.40950000000000003,4.2876000571,0.008,-0.0095,0.0124197423,4.26,-0.4,4.2787381317
2020-06-08 18:00:00,4.6405,-0.261,4.6478340386,0.0205,-0.011,0.0232647802,4.62,-0.25,4.6267591249,4.3105,-0.47100000000000003,4.336156276,0.0205,-0.011,0.0232647802,4.29,-0.46,4.3145915218
2020-06-08 18:30:00,4.552,-0.261,4.5594763954,0.012,-0.011,0.0162788206,4.54,-0.25,4.5468780498,4.202,-0.47100000000000003,4.2283146761,0.012,-0.011,0.0162788206,4.19,-0.46,4.2151749667
2020-06-08 19:00:00,4.515,-0.3115,4.525732786,0.025,-0.0115,0.027518175800000003,4.49,-0.30000000000000004,4.5000111111,4.125,-0.47150000000000003,4.151859493,0.025,-0.0115,0.027518175800000003,4.1,-0.46,4.1257241789
2020-06-08 19:30:00,4.522,-0.312,4.5327505998,0.032,-0.012,0.034176015000000004,4.49,-0.30000000000000004,4.5000111111,4.012,-0.47200000000000003,4.0396692934,0.032,-0.012,0.034176015000000004,3.98,-0.46,4.0064947273
2020-06-08 20:00:00,4.509,-0.311,4.5197126015,0.019,-0.011,0.0219544984,4.49,-0.30000000000000004,4.5000111111,3.999,-0.41100000000000003,4.0200649248,0.019,-0.011,0.0219544984,3.98,-0.4,4.0000499997
2020-06-08 20:30:00,4.495,-0.2685,4.5030120197,0.005,-0.0085,0.009861541500000001,4.49,-0.26,4.4975215397,3.985,-0.35850000000000004,4.0010932568,0.005,-0.0085,0.009861541500000001,3.98,-0.35000000000000003,3.9953598086
2020-06-08 21:00:00,4.3905,-0.3415,4.4037611765,0.0005,-0.0015,0.0015811388,4.39,-0.34,4.4031466021,3.9405,-0.4615,3.9674327341,0.0005,-0.0015,0.0015811388,3.94,-0.46,3.9667619036
2020-06-08 21:30:00,4.353,-0.2695,4.3613345721,0.003,-0.0095,0.0099624294,4.35,-0.26,4.3577631877,3.943,-0.3795,3.9612206768,0.003,-0.0095,0.0099624294,3.94,-0.37,3.9573349618
2020-06-08 22:00:00,4.22,-0.33,4.2328831782,0.0,0.0,0.0,4.22,-0.33,4.2328831782,3.94,-0.44,3.9644924013000002,0.0,0.0,0.0,3.94,-0.44,3.9644924013000002
2020-06-08 22:30:00,4.15,-0.3305,4.1631394704,0.0,-0.0005,0.0005,4.15,-0.33,4.1630998066,4.05,-0.4405,4.0738851542,0.0,-0.0005,0.0005,4.05,-0.44,4.0738311207
2020-06-08 23:00:00,4.04,-0.28,4.0496913463,0.0,0.0,0.0,4.04,-0.28,4.0496913463,3.95,-0.37,3.9672912674000003,0.0,0.0,0.0,3.95,-0.37,3.9672912674000003
2020-06-08 23:30:00,3.9,-0.28,3.910038363,0.0,0.0,0.0,3.9,-0.28,3.910038363,3.66,-0.4,3.6817930414,0.0,0.0,0.0,3.66,-0.4,3.6817930414
2020-06-09 00:00:00,3.22,-0.46,3.2526911935,0.0,0.0,0.0,3.22,-0.46,3.2526911935,3.15,-0.54,3.1959505628000002,0.0,0.0,0.0,3.15,-0.54,3.1959505628000002
2020-06-09 00:30:00,3.15,-0.46,3.1834101212,0.0,0.0,0.0,3.15,-0.46,3.1834101212,3.4,-0.5,3.4365680555,0.0,0.0,0.0,3.4,-0.5,3.4365680555
2020-06-09 01:00:00,3.21,-0.46,3.2427920069,0.0,0.0,0.0,3.21,-0.46,3.2427920069,3.4,-0.5,3.4365680555,0.0,0.0,0.0,3.4,-0.5,3.4365680555
2020-06-09 01:30:00,3.31,-0.32,3.3254323027,0.0,0.0,0.0,3.31,-0.32,3.3254323027,3.4,-0.4,3.4234485537,0.0,0.0,0.0,3.4,-0.4,3.4234485537
2020-06-09 02:00:00,3.31,-0.39,3.3328966381000003,0.0,0.0,0.0,3.31,-0.39,3.3328966381000003,3.18,-0.49,3.2175301086,0.0,0.0,0.0,3.18,-0.49,3.2175301086
2020-06-09 02:30:00,3.31,-0.15,3.3133970483,0.0,0.0,0.0,3.31,-0.15,3.3133970483,3.12,-0.67,3.1911283271,0.0,0.0,0.0,3.12,-0.67,3.1911283271
2020-06-09 03:00:00,3.35,0.16,3.353818719,0.0,0.0,0.0,3.35,0.16,3.353818719,3.02,-1.02,3.1876009788,0.0,0.0,0.0,3.02,-1.02,3.1876009788
2020-06-09 03:30:00,3.3225,0.154,3.3260670844,0.0025,-0.006,0.006500000000000001,3.32,0.16,3.3238531857,2.9325,-1.026,3.106804186,0.0025,-0.006,0.006500000000000001,2.93,-1.02,3.1024667605
2020-06-09 04:00:00,3.3609999999999998,0.156,3.3646184033,0.001,-0.004,0.0041231056,3.36,0.16,3.3638073667,2.931,-1.024,3.1047281685,0.001,-0.004,0.0041231056,2.93,-1.02,3.1024667605
2020-06-09 04:30:00,3.2720000000000002,0.1545,3.2756456234,0.002,-0.0055000000000000005,0.00585235,3.27,0.16,3.273912033,3.022,-1.0255,3.1912590384,0.002,-0.0055000000000000005,0.00585235,3.02,-1.02,3.1876009788
2020-06-09 05:00:00,3.2735,0.1535,3.2770969623,0.0035,-0.006500000000000001,0.0073824115,3.27,0.16,3.273912033,3.0235,-0.9665,3.174220298,0.0035,-0.006500000000000001,0.0073824115,3.02,-0.96,3.168911485
2020-06-09 05:30:00,3.2035,0.151,3.2070567893,0.0035,-0.009000000000000001,0.009656604000000001,3.2,0.16,3.2039975031,3.1235,-0.969,3.2703536888,0.0035,-0.009000000000000001,0.009656604000000001,3.12,-0.96,3.2643529221
2020-06-09 06:00:00,3.2,0.5,3.2388269481,0.0,0.0,0.0,3.2,0.5,3.2388269481,3.12,-1.35,3.3995440871,0.0,0.0,0.0,3.12,-1.35,3.3995440871
2020-06-09 06:30:00,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066,3.05,-1.45,3.3771289582,0.0,0.0,0.0,3.05,-1.45,3.3771289582
2020-06-09 07:00:00,3.36,0.41000000000000003,3.3849224511,0.0,0.0,0.0,3.36,0.41000000000000003,3.3849224511,3.05,-1.45,3.3771289582,0.0,0.0,0.0,3.05,-1.45,3.3771289582
2020-06-09 07:30:00,3.44,0.51,3.477599747,0.0,0.0,0.0,3.44,0.51,3.477599747,2.96,-1.6,3.3647585352,0.0,0.0,0.0,2.96,-1.6,3.3647585352
2020-06-09 08:00:00,3.54,0.51,3.5765486156,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.06,-1.6600000000000001,3.4812641382000002,0.0,0.0,0.0,3.06,-1.6600000000000001,3.4812641382000002
2020-06-09 08:30:00,3.75,0.63,3.8025517748,0.0,0.0,0.0,3.75,0.63,3.8025517748,3.27,-1.56,3.6230512003,0.0,0.0,0.0,3.27,-1.56,3.6230512003
2020-06-09 09:00:00,3.75,0.5700000000000001,3.7930726331,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.27,-1.56,3.6230512003,0.0,0.0,0.0,3.27,-1.56,3.6230512003
2020-06-09 09:30:00,3.86,0.43,3.883876929,0.0,0.0,0.0,3.86,0.43,3.883876929,3.41,-1.25,3.6318865621,0.0,0.0,0.0,3.41,-1.25,3.6318865621
2020-06-09 10:00:00,4.0125,0.246,4.0200338618,0.0025,-0.004,0.0047169906,4.01,0.25,4.0177854597,3.5725,-0.9540000000000001,3.6976847148000003,0.0025,-0.004,0.0047169906,3.5700000000000003,-0.9500000000000001,3.6942387578
2020-06-09 10:30:00,3.983,0.2795,3.9927946666,0.023,-0.0105,0.0252833938,3.96,0.29,3.970604488,3.593,-0.9605,3.7191678168999998,0.023,-0.0105,0.0252833938,3.5700000000000003,-0.9500000000000001,3.6942387578
2020-06-09 11:00:00,3.917,0.278,3.9268528111,0.027,-0.012,0.0295465734,3.89,0.29,3.9007947908,3.597,-0.922,3.7132860111,0.027,-0.012,0.0295465734,3.5700000000000003,-0.91,3.6841552627
2020-06-09 11:30:00,3.801,0.028,3.8011031294,0.031,-0.012,0.033241540300000004,3.77,0.04,3.7702121956,3.481,-0.862,3.5861406832,0.031,-0.012,0.033241540300000004,3.45,-0.85,3.5531676009
2020-06-09 12:00:00,3.7935,-0.3425,3.8089300991,0.0235,-0.0125,0.0266176633,3.77,-0.33,3.7844154106,3.5735,-0.5025000000000001,3.6086574372999998,0.0235,-0.0125,0.0266176633,3.55,-0.49,3.5836573497
2020-06-09 12:30:00,3.7975,-0.342,3.8128690313,0.0275,-0.012,0.0300041664,3.77,-0.33,3.7844154106,3.6475,-0.502,3.6818827045,0.0275,-0.012,0.0300041664,3.62,-0.49,3.6530124555
2020-06-09 13:00:00,4.0085,-0.1825,4.0126523024,0.0285,-0.0125,0.031120732600000003,3.98,-0.17,3.9836289988,3.8785,-0.3025,3.8902787175,0.0285,-0.0125,0.031120732600000003,3.85,-0.29,3.8609066293
2020-06-09 13:30:00,3.672,-0.322,3.6860911546,0.022,-0.012,0.0250599282,3.65,-0.31,3.6631407289,3.872,-0.392,3.8917923891,0.022,-0.012,0.0250599282,3.85,-0.38,3.8687077946
2020-06-09 14:00:00,3.676,-0.322,3.69007588,0.026000000000000002,-0.012,0.0286356421,3.65,-0.31,3.6631407289,3.876,-0.362,3.8928678375,0.026000000000000002,-0.012,0.0286356421,3.85,-0.35000000000000003,3.8658763560000002
2020-06-09 14:30:00,3.7795,-0.2625,3.7886048224,0.029500000000000002,-0.0125,0.0320390387,3.75,-0.25,3.7583240946,3.8795,-0.36250000000000004,3.896399171,0.029500000000000002,-0.0125,0.0320390387,3.85,-0.35000000000000003,3.8658763560000002
