Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-09 15:00:00,3.88,-0.1825,3.8842896712,0.02,-0.0125,0.0235849528,3.86,-0.17,3.8637417098,3.96,-0.2625,3.9686907476,0.02,-0.0125,0.0235849528,3.94,-0.25,3.9479235048
2020-06-09 15:30:00,3.8525,-0.2735,3.8621960722,0.0325,-0.0135,0.035192328700000004,3.8200000000000003,-0.26,3.8288379438,3.9725,-0.35350000000000004,3.9881973997999998,0.0325,-0.0135,0.035192328700000004,3.94,-0.34,3.954642841
2020-06-09 16:00:00,3.908,-0.234,3.9149993614,0.038,-0.014,0.0404969135,3.87,-0.22,3.8762481860999998,4.228,-0.294,4.2382095276,0.038,-0.014,0.0404969135,4.19,-0.28,4.1993451871
2020-06-09 16:30:00,4.2035,-0.2325,4.2099249993,0.0235,-0.0125,0.0266176633,4.18,-0.22,4.1857854699,4.3535,-0.2625,4.3614067111,0.0235,-0.0125,0.0266176633,4.33,-0.25,4.3372110855
2020-06-09 17:00:00,4.206,-0.2325,4.2124211862,0.026000000000000002,-0.0125,0.0288487435,4.18,-0.22,4.1857854699,4.496,-0.2625,4.5036565422,0.026000000000000002,-0.0125,0.0288487435,4.47,-0.25,4.476985593
2020-06-09 17:30:00,4.231,-0.2325,4.2373833022,0.021,-0.0125,0.024438698800000002,4.21,-0.22,4.2157442996,4.591,-0.2625,4.598498369,0.021,-0.0125,0.024438698800000002,4.57,-0.25,4.5768329661
2020-06-09 18:00:00,4.321,-0.3025,4.3315756083,0.011,-0.0125,0.0166508258,4.31,-0.29,4.3197453629,4.5809999999999995,-0.3825,4.5969410753,0.011,-0.0125,0.0166508258,4.57,-0.37,4.584953653
2020-06-09 18:30:00,4.3895,-0.353,4.4036711106,0.0095,-0.013000000000000001,0.0161012422,4.38,-0.34,4.3931765273,4.5295,-0.433,4.5501493657,0.0095,-0.013000000000000001,0.0161012422,4.52,-0.42,4.5394713349
2020-06-09 19:00:00,4.47,-0.293,4.4795925038,0.01,-0.013000000000000001,0.0164012195,4.46,-0.28,4.4687805943,4.53,-0.363,4.5445207668,0.01,-0.013000000000000001,0.0164012195,4.52,-0.35000000000000003,4.533530633
2020-06-09 19:30:00,4.3085,-0.35100000000000003,4.3227737912,0.0085,-0.011,0.0139014388,4.3,-0.34,4.3134209162,4.3085,-0.431,4.3300038395,0.0085,-0.011,0.0139014388,4.3,-0.42,4.3204629382
2020-06-09 20:00:00,4.331,-0.2725,4.3395641774,0.031,-0.0125,0.0334252898,4.3,-0.26,4.3078532937,4.331,-0.35250000000000004,4.3453213057,0.031,-0.0125,0.0334252898,4.3,-0.34,4.3134209162
2020-06-09 20:30:00,4.3215,-0.2715,4.3300201501,0.021500000000000002,-0.0115,0.0243823707,4.3,-0.26,4.3078532937,4.4215,-0.35150000000000003,4.4354497517,0.021500000000000002,-0.0115,0.0243823707,4.4,-0.34,4.4131168124
2020-06-09 21:00:00,4.1945,-0.341,4.2083383003,0.0245,-0.011,0.026856098000000002,4.17,-0.33,4.1830371741,4.2645,-0.431,4.2862245916,0.0245,-0.011,0.026856098000000002,4.24,-0.42,4.2607511075
2020-06-09 21:30:00,4.1865,-0.292,4.1966708532,0.0165,-0.012,0.0204022058,4.17,-0.28,4.1793899076,4.2965,-0.432,4.3181635275,0.0165,-0.012,0.0204022058,4.28,-0.42,4.3005581033
2020-06-09 22:00:00,4.176,-0.3425,4.1900217482,0.006,-0.0125,0.0138654246,4.17,-0.33,4.1830371741,4.116,-0.4325,4.1386606831,0.006,-0.0125,0.0138654246,4.11,-0.42,4.1314041197
2020-06-09 22:30:00,4.2005,-0.265,4.208850823,0.0005,-0.005,0.0050249378,4.2,-0.26,4.2080399238,4.0805,-0.425,4.1025730036,0.0005,-0.005,0.0050249378,4.08,-0.42,4.1015606786
2020-06-09 23:00:00,4.08,-0.3015,4.0911248148,0.0,-0.0015,0.0015,4.08,-0.30000000000000004,4.0910145441,3.81,-0.5115000000000001,3.8441816099,0.0,-0.0015,0.0015,3.81,-0.51,3.8439823101
2020-06-09 23:30:00,3.81,-0.35000000000000003,3.8260423416,0.0,0.0,0.0,3.81,-0.35000000000000003,3.8260423416,3.5300000000000002,-0.58,3.5773314076,0.0,0.0,0.0,3.5300000000000002,-0.58,3.5773314076
2020-06-10 00:00:00,3.81,-0.25,3.81819329,0.0,0.0,0.0,3.81,-0.25,3.81819329,3.5300000000000002,-0.47000000000000003,3.5611514992,0.0,0.0,0.0,3.5300000000000002,-0.47000000000000003,3.5611514992
2020-06-10 00:30:00,3.71,-0.30000000000000004,3.7221096169,0.0,0.0,0.0,3.71,-0.30000000000000004,3.7221096169,3.44,-0.47000000000000003,3.4719591011,0.0,0.0,0.0,3.44,-0.47000000000000003,3.4719591011
2020-06-10 01:00:00,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036,3.25,-0.61,3.306750671,0.0,0.0,0.0,3.25,-0.61,3.306750671
2020-06-10 01:30:00,3.65,0.17850000000000002,3.6543620852,0.0,-0.0015,0.0015,3.65,0.18,3.6544356609,3.25,-0.9215000000000001,3.3781151919,0.0,-0.0015,0.0015,3.25,-0.92,3.3777063223
2020-06-10 02:00:00,3.5005,0.136,3.5031409121,0.0005,-0.004,0.0040311289,3.5,0.14,3.5027988809,3.1105,-1.014,3.2716060658,0.0005,-0.004,0.0040311289,3.11,-1.01,3.2698929646
2020-06-10 02:30:00,3.621,0.746,3.6970470649,0.001,-0.004,0.0041231056,3.62,0.75,3.6968770604,3.151,-1.524,3.5001967088,0.001,-0.004,0.0041231056,3.15,-1.52,3.4975562898
2020-06-10 03:00:00,3.56,0.75,3.6381451318,0.0,0.0,0.0,3.56,0.75,3.6381451318,3.09,-1.52,3.4436172842,0.0,0.0,0.0,3.09,-1.52,3.4436172842
2020-06-10 03:30:00,3.5,0.7000000000000001,3.5693136595,0.0,0.0,0.0,3.5,0.7000000000000001,3.5693136595,3.09,-1.52,3.4436172842,0.0,0.0,0.0,3.09,-1.52,3.4436172842
2020-06-10 04:00:00,3.37,0.7000000000000001,3.4419325967,0.0,0.0,0.0,3.37,0.7000000000000001,3.4419325967,3.21,-1.48,3.5347560029,0.0,0.0,0.0,3.21,-1.48,3.5347560029
2020-06-10 04:30:00,3.37,0.74,3.4502898429,0.0,0.0,0.0,3.37,0.74,3.4502898429,3.2800000000000002,-1.48,3.5984441082,0.0,0.0,0.0,3.2800000000000002,-1.48,3.5984441082
2020-06-10 05:00:00,3.37,0.74,3.4502898429,0.0,0.0,0.0,3.37,0.74,3.4502898429,3.17,-1.48,3.4984710946,0.0,0.0,0.0,3.17,-1.48,3.4984710946
2020-06-10 05:30:00,3.37,0.67,3.4359569264,0.0,0.0,0.0,3.37,0.67,3.4359569264,3.11,-1.58,3.488337713,0.0,0.0,0.0,3.11,-1.58,3.488337713
2020-06-10 06:00:00,3.63,0.81,3.7192741227,0.0,0.0,0.0,3.63,0.81,3.7192741227,3.16,-1.49,3.4936656967,0.0,0.0,0.0,3.16,-1.49,3.4936656967
2020-06-10 06:30:00,3.63,0.73,3.7026747089,0.0,0.0,0.0,3.63,0.73,3.7026747089,3.16,-1.53,3.5109115625,0.0,0.0,0.0,3.16,-1.53,3.5109115625
2020-06-10 07:00:00,3.7800000000000002,0.79,3.8616706229,0.0,0.0,0.0,3.7800000000000002,0.79,3.8616706229,3.26,-1.44,3.5638742963,0.0,0.0,0.0,3.26,-1.44,3.5638742963
2020-06-10 07:30:00,3.64,0.65,3.6975802899,0.0,0.0,0.0,3.64,0.65,3.6975802899,3.14,-1.56,3.5061659972,0.0,0.0,0.0,3.14,-1.56,3.5061659972
2020-06-10 08:00:00,3.44,0.65,3.5008713201,0.0,0.0,0.0,3.44,0.65,3.5008713201,2.96,-1.42,3.2829864453,0.0,0.0,0.0,2.96,-1.42,3.2829864453
2020-06-10 08:30:00,3.73,0.65,3.7862118271,0.0,0.0,0.0,3.73,0.65,3.7862118271,3.2,-1.33,3.4653859814,0.0,0.0,0.0,3.2,-1.33,3.4653859814
2020-06-10 09:00:00,4.02,0.73,4.0857435064,0.0,0.0,0.0,4.02,0.73,4.0857435064,3.47,-1.25,3.6882787313,0.0,0.0,0.0,3.47,-1.25,3.6882787313
2020-06-10 09:30:00,4.16,0.78,4.232493355,0.0,0.0,0.0,4.16,0.78,4.232493355,3.59,-1.21,3.7884297539,0.0,0.0,0.0,3.59,-1.21,3.7884297539
2020-06-10 10:00:00,4.3505,0.778,4.4195174228,0.0005,-0.002,0.0020615528,4.35,0.78,4.4193777843,3.7805,-1.162,3.9550504738,0.0005,-0.002,0.0020615528,3.7800000000000002,-1.16,3.9539853313
2020-06-10 10:30:00,4.41,0.8095,4.4836804358,0.0,-0.0005,0.0005,4.41,0.81,4.4837707345,3.83,-1.1605,4.0019570525,0.0,-0.0005,0.0005,3.83,-1.16,4.0018120895
2020-06-10 11:00:00,4.41,0.66,4.4591142618,0.0,0.0,0.0,4.41,0.66,4.4591142618,3.91,-1.0,4.0358518308,0.0,0.0,0.0,3.91,-1.0,4.0358518308
2020-06-10 11:30:00,4.41,0.36,4.4246694792,0.0,0.0,0.0,4.41,0.36,4.4246694792,3.96,-0.63,4.0098004938,0.0,0.0,0.0,3.96,-0.63,4.0098004938
2020-06-10 12:00:00,4.36,0.2595,4.3677156787,0.0,-0.0005,0.0005,4.36,0.26,4.3677454138,3.89,-0.7005,3.9525688166,0.0,-0.0005,0.0005,3.89,-0.7000000000000001,3.9524802340000003
2020-06-10 12:30:00,4.523,0.3325,4.5352050946,0.003,-0.007500000000000001,0.0080777472,4.52,0.34,4.5327695728,4.053,-0.5975,4.0968054933,0.003,-0.007500000000000001,0.0080777472,4.05,-0.59,4.0927496869
2020-06-10 13:00:00,4.5265,0.29,4.5357802251,0.006500000000000001,-0.01,0.011926860400000001,4.52,0.30000000000000004,4.529944812,4.1265,-0.6000000000000001,4.1698923547,0.006500000000000001,-0.01,0.011926860400000001,4.12,-0.59,4.1620307543
2020-06-10 13:30:00,4.5215,0.256,4.5287413538,0.0015,-0.004,0.0042720019,4.52,0.26,4.5274717006,4.2415,-0.664,4.2931594718,0.0015,-0.004,0.0042720019,4.24,-0.66,4.291060475
2020-06-10 14:00:00,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,4.16,-0.66,4.2120303893,0.0,0.0,0.0,4.16,-0.66,4.2120303893
2020-06-10 14:30:00,4.59,0.36,4.6040960025,0.0,0.0,0.0,4.59,0.36,4.6040960025,4.16,-0.62,4.205948169,0.0,0.0,0.0,4.16,-0.62,4.205948169
2020-06-10 15:00:00,4.59,0.29,4.5991520958,0.0,0.0,0.0,4.59,0.29,4.5991520958,4.23,-0.66,4.2811797439,0.0,0.0,0.0,4.23,-0.66,4.2811797439
2020-06-10 15:30:00,4.66,0.29,4.6690148854,0.0,0.0,0.0,4.66,0.29,4.6690148854,4.2,-0.61,4.2440664462,0.0,0.0,0.0,4.2,-0.61,4.2440664462
2020-06-10 16:00:00,4.82,0.42,4.8382641515,0.0,0.0,0.0,4.82,0.42,4.8382641515,4.35,-0.55,4.3846322537,0.0,0.0,0.0,4.35,-0.55,4.3846322537
2020-06-10 16:30:00,4.99,0.42,5.0076441567,0.0,0.0,0.0,4.99,0.42,5.0076441567,4.47,-0.55,4.5037095821,0.0,0.0,0.0,4.47,-0.55,4.5037095821
2020-06-10 17:00:00,5.04,0.36,5.0528407851,0.0,0.0,0.0,5.04,0.36,5.0528407851,4.47,-0.55,4.5037095821,0.0,0.0,0.0,4.47,-0.55,4.5037095821
2020-06-10 17:30:00,5.18,0.36,5.1924945835,0.0,0.0,0.0,5.18,0.36,5.1924945835,4.54,-0.55,4.5731936325,0.0,0.0,0.0,4.54,-0.55,4.5731936325
2020-06-10 18:00:00,5.18,0.33,5.1905009392,0.0,0.0,0.0,5.18,0.33,5.1905009392,4.54,-0.55,4.5731936325,0.0,0.0,0.0,4.54,-0.55,4.5731936325
2020-06-10 18:30:00,5.18,0.25,5.1860293096,0.0,0.0,0.0,5.18,0.25,5.1860293096,4.47,-0.64,4.5155841261,0.0,0.0,0.0,4.47,-0.64,4.5155841261
2020-06-10 19:00:00,5.01,0.19,5.0136014999,0.0,0.0,0.0,5.01,0.19,5.0136014999,4.39,-0.7000000000000001,4.4454583566,0.0,0.0,0.0,4.39,-0.7000000000000001,4.4454583566
2020-06-10 19:30:00,5.18,0.30000000000000004,5.1886799863,0.0,0.0,0.0,5.18,0.30000000000000004,5.1886799863,4.5,-0.5700000000000001,4.535956349,0.0,0.0,0.0,4.5,-0.5700000000000001,4.535956349
2020-06-10 20:00:00,5.08,0.299,5.0887917033,0.0,-0.001,0.001,5.08,0.30000000000000004,5.0888505578,4.29,-0.601,4.3318934659,0.0,-0.001,0.001,4.29,-0.6000000000000001,4.3317548407
2020-06-10 20:30:00,4.86,-0.06,4.8603703563,0.0,0.0,0.0,4.86,-0.06,4.8603703563,4.41,-0.24,4.4165257839,0.0,0.0,0.0,4.41,-0.24,4.4165257839
2020-06-10 21:00:00,4.74,-0.211,4.7446939838,0.0,-0.001,0.001,4.74,-0.21,4.7446496183,4.14,-0.281,4.1495253945,0.0,-0.001,0.001,4.14,-0.28,4.1494577959
2020-06-10 21:30:00,4.8705,-0.12150000000000001,4.8720152401,0.0005,-0.0015,0.0015811388,4.87,-0.12,4.8714782151,4.1405,-0.2015,4.1454001616,0.0005,-0.0015,0.0015811388,4.14,-0.2,4.1448281026
2020-06-10 22:00:00,4.574,-0.221,4.5793358689,0.004,-0.011,0.0117046999,4.57,-0.21,4.5748224009000005,4.094,-0.281,4.1036321716,0.004,-0.011,0.0117046999,4.09,-0.27,4.0989022921
2020-06-10 22:30:00,4.519,-0.162,4.5219028074,0.009000000000000001,-0.012,0.015,4.51,-0.15,4.5124937673000005,4.039,-0.232,4.0456575485,0.009000000000000001,-0.012,0.015,4.03,-0.22,4.0360004955
2020-06-10 23:00:00,4.4255,-0.122,4.4271812985,0.0155,-0.012,0.0196022958,4.41,-0.11,4.4113716688,3.9355,-0.202,3.9406806836,0.0155,-0.012,0.0196022958,3.92,-0.19,3.9246018906
2020-06-10 23:30:00,3.46,-0.253,3.4692375243,0.02,-0.013000000000000001,0.0238537209,3.44,-0.24,3.44836193,4.48,-0.273,4.4883102611,0.02,-0.013000000000000001,0.0238537209,4.46,-0.26,4.4675720475
2020-06-11 00:00:00,3.7365,-0.182,3.7409298644,0.0165,-0.012,0.0204022058,3.7199999999999998,-0.17,3.7238823827000003,4.0665,-0.192,4.0710301215,0.0165,-0.012,0.0204022058,4.05,-0.18,4.0539980266
2020-06-11 00:30:00,3.8435,-0.0825,3.8443853215,0.0135,-0.0125,0.0183983695,3.83,-0.07,3.8306396333,3.8235,-0.1125,3.8251547028,0.0135,-0.0125,0.0183983695,3.81,-0.1,3.8113121100000003
2020-06-11 01:00:00,3.6945,-0.17300000000000001,3.6985482625,0.0245,-0.013000000000000001,0.027735356500000002,3.67,-0.16,3.6734860827,3.7645,-0.203,3.7699693964,0.0245,-0.013000000000000001,0.027735356500000002,3.74,-0.19,3.7448230933
2020-06-11 01:30:00,3.2495,-0.115,3.2515342917,0.0395,-0.015,0.0422522189,3.21,-0.1,3.2115572547,3.9495,-0.20500000000000002,3.9548167150999998,0.0395,-0.015,0.0422522189,3.91,-0.19,3.9146136463000003
2020-06-11 02:00:00,2.896,0.0465,2.8963732926,0.026000000000000002,-0.0135,0.0292959042,2.87,0.06,2.8706271092,3.176,-0.8335,3.2835496418,0.026000000000000002,-0.0135,0.0292959042,3.15,-0.8200000000000001,3.2549807987
2020-06-11 02:30:00,3.565,0.151,3.5681964632,0.005,-0.009000000000000001,0.0102956301,3.56,0.16,3.5635936918,3.315,-0.759,3.4007802046,0.005,-0.009000000000000001,0.0102956301,3.31,-0.75,3.393906304
2020-06-11 03:00:00,2.969,0.23700000000000002,2.9784442248,0.019,-0.013000000000000001,0.0230217289,2.95,0.25,2.9605742686000003,3.999,-0.733,4.0656229535,0.019,-0.013000000000000001,0.0230217289,3.98,-0.72,4.0446013401
2020-06-11 03:30:00,3.1135,0.2715,3.1253151041,0.053500000000000006,-0.018500000000000003,0.0566083033,3.06,0.29,3.073711112,3.8435,-0.6485000000000001,3.8978256118,0.053500000000000006,-0.018500000000000003,0.0566083033,3.79,-0.63,3.8420046851
2020-06-11 04:00:00,2.982,0.275,2.9946534023,0.042,-0.015,0.044598206200000004,2.94,0.29,2.9542680989,3.902,-0.675,3.9599531563,0.042,-0.015,0.044598206200000004,3.86,-0.66,3.9160183861
2020-06-11 04:30:00,2.3810000000000002,0.34550000000000003,2.4059366679,0.041,-0.0145,0.0434885042,2.34,0.36,2.3675303588,4.461,-0.7945,4.5311975514,0.041,-0.0145,0.0434885042,4.42,-0.78,4.4882958904
2020-06-11 05:00:00,2.84,0.2525,2.8512025972,0.05,-0.0175,0.0529740503,2.79,0.27,2.8030340704,3.8,-0.7375,3.8709050944000003,0.05,-0.0175,0.0529740503,3.75,-0.72,3.8184944677
2020-06-11 05:30:00,2.757,0.35100000000000003,2.7792534969,0.057,-0.019,0.060083275500000005,2.7,0.37,2.7252339349,3.987,-0.739,4.0549093701,0.057,-0.019,0.060083275500000005,3.93,-0.72,3.9954098663
2020-06-11 06:00:00,2.5315,0.23900000000000002,2.5427570175,0.061500000000000006,-0.021,0.0649865371,2.47,0.26,2.4836465127,4.2015,-0.851,4.2868173801000005,0.061500000000000006,-0.021,0.0649865371,4.14,-0.8300000000000001,4.222380845
2020-06-11 06:30:00,2.5225,0.242,2.534081737,0.052500000000000005,-0.018000000000000002,0.0555,2.47,0.26,2.4836465127,4.5025,-0.848,4.5816602067000005,0.052500000000000005,-0.018000000000000002,0.0555,4.45,-0.8300000000000001,4.5267427583
2020-06-11 07:00:00,2.299,0.24350000000000002,2.3118592626,0.049,-0.0165,0.0517034815,2.25,0.26,2.264972406,4.569,-0.8465,4.6467540553,0.049,-0.0165,0.0517034815,4.52,-0.8300000000000001,4.5955739576
2020-06-11 07:30:00,2.3890000000000002,0.30000000000000004,2.4077626544,0.059000000000000004,-0.02,0.062297672500000005,2.33,0.32,2.3518715951,4.709,-0.9,4.7942341411000005,0.059000000000000004,-0.02,0.062297672500000005,4.65,-0.88,4.7325363179
2020-06-11 08:00:00,2.6525,0.299,2.6692990185000003,0.0625,-0.021,0.0659336788,2.59,0.32,2.6096934686,4.7125,-0.811,4.7817755332,0.0625,-0.021,0.0659336788,4.65,-0.79,4.716630153
2020-06-11 08:30:00,2.9210000000000003,0.2555,2.9321530059,0.07100000000000001,-0.0245,0.0751082552,2.85,0.28,2.8637213552,4.761,-0.6745,4.8085414888999995,0.07100000000000001,-0.0245,0.0751082552,4.69,-0.65,4.7348284024
2020-06-11 09:00:00,2.961,0.191,2.9671538551000003,0.111,-0.039,0.1176520293,2.85,0.23,2.8592656400000003,4.681,-0.6890000000000001,4.7314355116,0.111,-0.039,0.1176520293,4.57,-0.65,4.6159939341000005
2020-06-11 09:30:00,3.057,0.1855,3.0626229363,0.127,-0.044500000000000005,0.1345706134,2.93,0.23,2.9390134399,4.697,-0.6145,4.7370264143,0.127,-0.044500000000000005,0.1345706134,4.57,-0.5700000000000001,4.6054098623
2020-06-11 10:00:00,2.8015,0.12250000000000001,2.8041769737,0.1615,-0.0575,0.17143074400000002,2.64,0.18,2.6461292485,4.7015,-0.7775000000000001,4.7653550235,0.1615,-0.0575,0.17143074400000002,4.54,-0.72,4.5967379738
2020-06-11 10:30:00,2.0885,-0.031,2.0887300568,0.11850000000000001,-0.041,0.1253923841,1.97,0.01,1.9700253805,3.8985000000000003,-0.9510000000000001,4.0128173706,0.11850000000000001,-0.041,0.1253923841,3.7800000000000002,-0.91,3.8879943416
2020-06-11 11:00:00,1.1655,-0.502,1.2690131008,0.1955,-0.022,0.19673395740000002,0.97,-0.48,1.082266141,3.1255,-1.4020000000000001,3.4255443728,0.1955,-0.022,0.19673395740000002,2.93,-1.38,3.2387188825
2020-06-11 11:30:00,0.556,0.5875,0.8088833352,0.676,-0.022500000000000003,0.6763743416,-0.12,0.61,0.6216912417,2.876,-0.4325,2.9083384002,0.676,-0.022500000000000003,0.6763743416,2.2,-0.41000000000000003,2.2378784596
2020-06-11 12:00:00,0.5305,0.549,0.7634338544,0.8605,-0.021,0.8607562082,-0.33,0.5700000000000001,0.658634952,2.8405,-0.491,2.8826240216,0.8605,-0.021,0.8607562082,1.98,-0.47000000000000003,2.0350184274
2020-06-11 12:30:00,1.1855,0.281,1.2183477541,0.3955,-0.019,0.3959561213,0.79,0.30000000000000004,0.8450443775,2.9955,-0.299,3.010385565,0.3955,-0.019,0.3959561213,2.6,-0.28,2.6150334606
2020-06-11 13:00:00,1.5005000000000002,-0.8215,1.7106614218,0.060500000000000005,-0.021500000000000002,0.0642066975,1.44,-0.8,1.6473008226,3.6405000000000003,-0.7615000000000001,3.719290591,0.060500000000000005,-0.021500000000000002,0.0642066975,3.58,-0.74,3.6556805112
2020-06-11 13:30:00,1.876,-0.687,1.9978350783,0.076,-0.027,0.0806535802,1.8,-0.66,1.917185437,4.036,-0.6970000000000001,4.0957423015,0.076,-0.027,0.0806535802,3.96,-0.67,4.0162793728
2020-06-11 14:00:00,1.995,-0.5465,2.0684987914,0.075,-0.026500000000000003,0.07954401300000001,1.92,-0.52,1.9891706815,4.535,-0.6065,4.5753761867,0.075,-0.026500000000000003,0.07954401300000001,4.46,-0.58,4.4975548913
2020-06-11 14:30:00,2.923,-0.309,2.9392873286,0.053,-0.019,0.056302753000000004,2.87,-0.29,2.884614359,5.163,-0.289,5.1710820918,0.053,-0.019,0.056302753000000004,5.11,-0.27,5.1171281008
2020-06-11 15:00:00,3.22,-0.088,3.22120226,0.05,-0.018000000000000002,0.053141321000000005,3.17,-0.07,3.1707727765,5.44,-0.128,5.441505674,0.05,-0.018000000000000002,0.053141321000000005,5.39,-0.11,5.3911223321
2020-06-11 15:30:00,3.4265,-0.0965,3.4278585881,0.0765,-0.026500000000000003,0.0809598666,3.35,-0.07,3.3507312635,5.3565000000000005,-0.0965,5.3573691771,0.0765,-0.026500000000000003,0.0809598666,5.28,-0.07,5.2804639948
2020-06-11 16:00:00,3.495,-0.17250000000000001,3.4992543849,0.065,-0.022500000000000003,0.0687840825,3.43,-0.15,3.4332783167,5.345,-0.0925,5.3458003376,0.065,-0.022500000000000003,0.0687840825,5.28,-0.07,5.2804639948
2020-06-11 16:30:00,3.5445,-0.0795,3.5453914452,0.0545,-0.0195,0.057883503700000005,3.49,-0.06,3.4905157212,5.6145,-0.08950000000000001,5.6152133085,0.0545,-0.0195,0.057883503700000005,5.5600000000000005,-0.07,5.56044063
2020-06-11 17:00:00,3.367,-0.16,3.3707994601,0.057,-0.02,0.0604069532,3.31,-0.14,3.3129594021,5.657,-0.18,5.6598629842,0.057,-0.02,0.0604069532,5.6,-0.16,5.602285248
2020-06-11 17:30:00,3.3375,-0.35350000000000004,3.3561687234,0.0675,-0.0235,0.0714737714,3.27,-0.33,3.2866091949,5.8475,0.1365,5.8490929639,0.0675,-0.0235,0.0714737714,5.78,0.16,5.7822141088
2020-06-11 18:00:00,3.465,-0.6125,3.5187186944,0.065,-0.022500000000000003,0.0687840825,3.4,-0.59,3.4508114988000003,5.965,0.3775,5.9769332646,0.065,-0.022500000000000003,0.0687840825,5.9,0.4,5.9135437768
2020-06-11 18:30:00,3.626,-0.6625,3.6860252644,0.066,-0.022500000000000003,0.0697298358,3.56,-0.64,3.617070638,5.786,0.3775,5.7983016695,0.066,-0.022500000000000003,0.0697298358,5.72,0.4,5.733968957
2020-06-11 19:00:00,3.6245000000000003,-0.7225,3.695809316,0.0645,-0.022500000000000003,0.0683117852,3.56,-0.7000000000000001,3.6281675816,5.6145,0.3775,5.6271766011,0.0645,-0.022500000000000003,0.0683117852,5.55,0.4,5.5643957444000005
2020-06-11 19:30:00,3.842,-0.725,3.9098067727,0.07200000000000001,-0.025,0.076216796,3.77,-0.7000000000000001,3.8344360733,5.422,0.47500000000000003,5.4427666678,0.07200000000000001,-0.025,0.076216796,5.35,0.5,5.373313689
2020-06-11 20:00:00,3.9565,-0.8230000000000001,4.0411905733,0.0665,-0.023,0.0703651192,3.89,-0.8,3.9714103288000002,5.1265,0.437,5.1450919574,0.0665,-0.023,0.0703651192,5.06,0.46,5.0808660679
2020-06-11 20:30:00,3.974,-0.789,4.0515672276,0.084,-0.029,0.0888650663,3.89,-0.76,3.9635463918,5.194,0.601,5.2286553721,0.084,-0.029,0.0888650663,5.11,0.63,5.1486891536
2020-06-11 21:00:00,3.173,-0.7795000000000001,3.267345903,0.053,-0.0195,0.056473445100000005,3.12,-0.76,3.2112302938,5.643,0.3705,5.6551497991,0.053,-0.0195,0.056473445100000005,5.59,0.39,5.6035881362
2020-06-11 21:30:00,3.0615,-0.7035,3.1412886687,0.0315,-0.0135,0.034270979,3.03,-0.6900000000000001,3.1075713990000002,5.6915,0.3365,5.7014388096,0.0315,-0.0135,0.034270979,5.66,0.35000000000000003,5.6708112294
2020-06-11 22:00:00,2.9885,-0.6515000000000001,3.0586899974,0.018500000000000003,-0.0115,0.021783020900000002,2.9699999999999998,-0.64,3.0381737936,5.6785,0.17850000000000002,5.6813048237,0.018500000000000003,-0.0115,0.021783020900000002,5.66,0.19,5.663188148
2020-06-11 22:30:00,2.8295,-0.6155,2.8956709931,0.0395,-0.0155,0.042432299,2.79,-0.6000000000000001,2.8537869577,5.6995000000000005,0.23450000000000001,5.7043220894,0.0395,-0.0155,0.042432299,5.66,0.25,5.6655185111
2020-06-11 23:00:00,2.8120000000000003,-0.664,2.8893321028,0.022,-0.014,0.0260768096,2.79,-0.65,2.8647163908,5.462,0.23600000000000002,5.4670961213,0.022,-0.014,0.0260768096,5.44,0.25,5.4457414555
2020-06-11 23:30:00,2.032,-0.617,2.1236084856,0.042,-0.017,0.045310043,1.99,-0.6000000000000001,2.0784850252,4.502,-0.437,4.5231596257,0.042,-0.017,0.045310043,4.46,-0.42,4.4797321348
2020-06-12 00:00:00,1.7725,-0.20750000000000002,1.7846042979,0.0425,-0.0175,0.045961940800000003,1.73,-0.19,1.7404022524,4.0625,-1.1275,4.2160600684,0.0425,-0.0175,0.045961940800000003,4.02,-1.11,4.1704316323
2020-06-12 00:30:00,2.5625,-0.055,2.5630901759,0.0325,-0.015,0.0357945527,2.5300000000000002,-0.04,2.5303161858000003,4.2025,-0.895,4.296746589,0.0325,-0.015,0.0357945527,4.17,-0.88,4.2618423246
2020-06-12 01:00:00,2.831,0.1155,2.8333551225,0.031,-0.0145,0.0342235299,2.8,0.13,2.8030162326,4.261,-0.8045,4.3362819615,0.031,-0.0145,0.0342235299,4.23,-0.79,4.3031383896
2020-06-12 01:30:00,2.598,0.11900000000000001,2.6007239376999998,0.008,-0.011,0.0136014705,2.59,0.13,2.593260496,4.238,-0.9510000000000001,4.3433909564,0.008,-0.011,0.0136014705,4.23,-0.9400000000000001,4.3331858949
2020-06-12 02:00:00,2.6325000000000003,0.125,2.6354660404,0.0025,-0.005,0.005590169900000001,2.63,0.13,2.6332109676,4.1125,-0.9450000000000001,4.2196778609,0.0025,-0.005,0.005590169900000001,4.11,-0.9400000000000001,4.2161238122
2020-06-12 02:30:00,2.59,0.117,2.5926413173,0.01,-0.013000000000000001,0.0164012195,2.58,0.13,2.5832731176,4.03,-0.9530000000000001,4.1411482707,0.01,-0.013000000000000001,0.0164012195,4.02,-0.9400000000000001,4.1284379613
2020-06-12 03:00:00,2.6550000000000002,0.18150000000000002,2.6611965824,0.005,-0.0085,0.009861541500000001,2.65,0.19,2.6568025896,3.855,-1.0285,3.9898417575,0.005,-0.0085,0.009861541500000001,3.85,-1.02,3.9828256301
2020-06-12 03:30:00,2.8135,0.544,2.8656095774,0.0035,-0.006,0.006946222,2.81,0.55,2.8633197516,3.6535,-1.376,3.9040284643,0.0035,-0.006,0.006946222,3.65,-1.37,3.8986407888
2020-06-12 04:00:00,2.9615,0.41750000000000004,2.9907839273,0.0115,-0.0125,0.016985287800000002,2.95,0.43,2.9811742653,3.3815,-1.3825,3.6531970245,0.0115,-0.0125,0.016985287800000002,3.37,-1.37,3.6378290229
2020-06-12 04:30:00,2.9995000000000003,0.47750000000000004,3.0372695797,0.0095,-0.0125,0.0157003185,2.99,0.49,3.0298844862,3.3795,-1.3425,3.6363892118,0.0095,-0.0125,0.0157003185,3.37,-1.33,3.6229545954
2020-06-12 05:00:00,3.101,0.47550000000000003,3.1372442127,0.011,-0.0145,0.0182002747,3.09,0.49,3.128609915,3.281,-1.2745,3.5198453446,0.011,-0.0145,0.0182002747,3.27,-1.26,3.5043544341
2020-06-12 05:30:00,3.536,0.48050000000000004,3.5684977582,0.006,-0.0095,0.011236102500000001,3.5300000000000002,0.49,3.5638462369,2.916,-1.2195,3.1607334987,0.006,-0.0095,0.011236102500000001,2.91,-1.21,3.1515393064
2020-06-12 06:00:00,3.8775,0.40650000000000003,3.8987496072,0.0275,-0.0135,0.0306349474,3.85,0.42,3.8728413342,2.6975,-1.1035,2.9144842597,0.0275,-0.0135,0.0306349474,2.67,-1.09,2.8839209421
2020-06-12 06:30:00,3.0595,0.4055,3.0862550932,0.029500000000000002,-0.0145,0.0328709598,3.03,0.42,3.058970415,3.6095,-1.2745,3.8279028854,0.029500000000000002,-0.0145,0.0328709598,3.58,-1.26,3.7952602019
2020-06-12 07:00:00,2.5700000000000003,0.4045,2.6016379936,0.03,-0.0155,0.033767588,2.54,0.42,2.5744902408,4.12,-1.3855,4.3467240826,0.03,-0.0155,0.033767588,4.09,-1.37,4.3133513652
2020-06-12 07:30:00,2.7800000000000002,0.404,2.8092020219,0.04,-0.016,0.0430813185,2.74,0.42,2.772002886,3.95,-1.336,4.1698196604,0.04,-0.016,0.0430813185,3.91,-1.32,4.1268026364
2020-06-12 08:00:00,2.8245,0.443,2.8590294245,0.044500000000000005,-0.017,0.0476366456,2.7800000000000002,0.46,2.8178005607000003,3.9545,-1.437,4.2074979798,0.044500000000000005,-0.017,0.0476366456,3.91,-1.42,4.1598677864
2020-06-12 08:30:00,2.9265,0.642,2.9960918294,0.0465,-0.018000000000000002,0.0498623104,2.88,0.66,2.9546573405,4.3765,-1.408,4.5974140829,0.0465,-0.018000000000000002,0.0498623104,4.33,-1.3900000000000001,4.5476367489000005
2020-06-12 09:00:00,2.5655,0.747,2.6720402785,0.0655,-0.023,0.0694208182,2.5,0.77,2.6158937287,5.0155,-1.413,5.2107397987,0.0655,-0.023,0.0694208182,4.95,-1.3900000000000001,5.1414589369
2020-06-12 09:30:00,3.064,0.6825,3.1390925839,0.044,-0.0175,0.0473524023,3.02,0.7000000000000001,3.1000645155,4.564,-1.4375,4.7850289707,0.044,-0.0175,0.0473524023,4.52,-1.42,4.7378053991
2020-06-12 10:00:00,3.3315,0.726,3.4096874124,0.0315,-0.014,0.034471002300000005,3.3,0.74,3.3819520990000003,4.4915,-1.344,4.6882734829,0.0315,-0.014,0.034471002300000005,4.46,-1.33,4.6540842279
2020-06-12 10:30:00,3.0745,0.42350000000000004,3.1035306507,0.044500000000000005,-0.0165,0.0474605099,3.03,0.44,3.0617805277,4.9445,-0.8965000000000001,5.0251161678,0.044500000000000005,-0.0165,0.0474605099,4.9,-0.88,4.9783933151
2020-06-12 11:00:00,3.029,0.3015,3.0439683392,0.049,-0.018500000000000003,0.052376044100000005,2.98,0.32,2.9971319624,5.009,-0.8285,5.0770555689,0.049,-0.018500000000000003,0.052376044100000005,4.96,-0.81,5.0257039308
2020-06-12 11:30:00,3.204,0.29350000000000004,3.2174148396,0.074,-0.026500000000000003,0.0786018448,3.13,0.32,3.1463153052,4.664,-0.7965,4.7315228257,0.074,-0.026500000000000003,0.0786018448,4.59,-0.77,4.6541379438
2020-06-12 12:00:00,3.0305,0.338,3.0492907782,0.060500000000000005,-0.022,0.0643758495,2.9699999999999998,0.36,2.9917386249,4.9705,-0.792,5.0332031799,0.060500000000000005,-0.022,0.0643758495,4.91,-0.77,4.9700100604
2020-06-12 12:30:00,2.8935,0.224,2.9021575164,0.0335,-0.016,0.0371247896,2.86,0.24,2.8700522643,5.0335,-0.9460000000000001,5.1216245714,0.0335,-0.016,0.0371247896,5.0,-0.93,5.0857546146
2020-06-12 13:00:00,3.0155,0.3015,3.0305350188,0.0455,-0.018500000000000003,0.0491172068,2.9699999999999998,0.32,2.9871893144,4.9855,-0.8285,5.0538720304,0.0455,-0.018500000000000003,0.0491172068,4.94,-0.81,5.0059664402
2020-06-12 13:30:00,3.093,0.3025,3.1077572701,0.043000000000000003,-0.0175,0.046424670200000004,3.05,0.32,3.0667409411,4.8629999999999995,-0.8275,4.9329023151,0.043000000000000003,-0.0175,0.046424670200000004,4.82,-0.81,4.8875863164
2020-06-12 14:00:00,3.0355,0.30000000000000004,3.0502885519,0.0555,-0.02,0.0589936437,2.98,0.32,2.9971319624,4.8755,-0.8300000000000001,4.9456445738,0.0555,-0.02,0.0589936437,4.82,-0.81,4.8875863164
2020-06-12 14:30:00,3.1775,0.296,3.1912571582,0.0675,-0.024,0.0716397236,3.11,0.32,3.1264196775,4.7975,-0.764,4.8579524751,0.0675,-0.024,0.0716397236,4.73,-0.74,4.7875359006
2020-06-12 15:00:00,3.325,0.2975,3.3382826798,0.065,-0.022500000000000003,0.0687840825,3.26,0.32,3.2756678708,4.565,-0.7625000000000001,4.6282427821,0.065,-0.022500000000000003,0.0687840825,4.5,-0.74,4.5604385754
2020-06-12 15:30:00,3.143,0.23750000000000002,3.1519605407,0.063,-0.022500000000000003,0.06689730940000001,3.08,0.26,3.0909545451,4.733,-0.8425,4.807400051,0.063,-0.022500000000000003,0.06689730940000001,4.67,-0.8200000000000001,4.7414449274
2020-06-12 16:00:00,3.1755,0.23850000000000002,3.184443829,0.0555,-0.021500000000000002,0.059518904600000005,3.12,0.26,3.1308145905,4.8755,-0.8415,4.9475875434,0.0555,-0.021500000000000002,0.059518904600000005,4.82,-0.8200000000000001,4.8892535218
2020-06-12 16:30:00,3.4835000000000003,0.28250000000000003,3.4949361224,0.043500000000000004,-0.0175,0.0468881648,3.44,0.30000000000000004,3.453056617,5.0735,-0.7975,5.1357967736,0.043500000000000004,-0.0175,0.0468881648,5.03,-0.78,5.0901178768
2020-06-12 17:00:00,3.323,-0.016,3.3230385192,0.043000000000000003,-0.016,0.045880279,3.2800000000000002,0.0,3.2800000000000002,5.4030000000000005,-0.546,5.4305179311,0.043000000000000003,-0.016,0.045880279,5.36,-0.53,5.3861396194
2020-06-12 17:30:00,3.5845000000000002,-0.193,3.5896920829,0.0645,-0.023,0.0684780987,3.52,-0.17,3.5241027227,5.5545,-0.313,5.5633118958,0.0645,-0.023,0.0684780987,5.49,-0.29,5.4976540451
2020-06-12 18:00:00,4.503,-0.342,4.5159686669,0.023,-0.012,0.0259422435,4.48,-0.33,4.4921375758,4.783,-0.352,4.7959350496,0.023,-0.012,0.0259422435,4.76,-0.34,4.7721274082
2020-06-12 18:30:00,4.2905,-0.342,4.3041089961,0.0205,-0.012,0.023753947,4.27,-0.33,4.2827327724,5.0305,-0.292,5.0389675778,0.0205,-0.012,0.023753947,5.01,-0.28,5.017818251
2020-06-12 19:00:00,4.147,-0.492,4.1760834522,0.017,-0.012,0.020808652,4.13,-0.48,4.1577998990000005,4.767,-0.292,4.7759347776,0.017,-0.012,0.020808652,4.75,-0.28,4.758245475
2020-06-12 19:30:00,3.7495000000000003,-0.493,3.7817719722,0.029500000000000002,-0.013000000000000001,0.0322374006,3.7199999999999998,-0.48,3.7508399059,4.4895,-0.393,4.5066683093,0.029500000000000002,-0.013000000000000001,0.0322374006,4.46,-0.38,4.4761590678
2020-06-12 20:00:00,3.09,-0.6935,3.1668663139,0.03,-0.0135,0.0328975683,3.06,-0.68,3.1346451155,3.9699999999999998,-0.5835,4.0126515236,0.03,-0.0135,0.0328975683,3.94,-0.5700000000000001,3.9810174579
2020-06-12 20:30:00,2.9215,-0.6925,3.0024520812,0.021500000000000002,-0.0125,0.0248696602,2.9,-0.68,2.9786574157,3.7615,-0.5825,3.8063353109999998,0.021500000000000002,-0.0125,0.0248696602,3.74,-0.5700000000000001,3.7831864876
2020-06-12 21:00:00,2.871,-0.6940000000000001,2.9536887107,0.031,-0.014,0.0340147027,2.84,-0.68,2.9202739598000003,3.871,-0.544,3.9090378612,0.031,-0.014,0.0340147027,3.84,-0.53,3.8764029718
2020-06-12 21:30:00,3.5795,-0.599,3.6292728266000003,0.0095,-0.009000000000000001,0.0130862523,3.5700000000000003,-0.59,3.6184250718,3.8495,-0.499,3.8817072597,0.0095,-0.009000000000000001,0.0130862523,3.84,-0.49,3.8711367839
2020-06-12 22:00:00,3.7615,-0.4675,3.7904404098,0.0115,-0.007500000000000001,0.013729530200000001,3.75,-0.46,3.7781079921,4.2015,-0.34750000000000003,4.2158461191,0.0115,-0.007500000000000001,0.013729530200000001,4.19,-0.34,4.2037721156
2020-06-12 22:30:00,3.609,-0.528,3.6474189504,0.009000000000000001,-0.008,0.0120415946,3.6,-0.52,3.6373616812,4.269,-0.40800000000000003,4.2884525181,0.009000000000000001,-0.008,0.0120415946,4.26,-0.4,4.2787381317
2020-06-12 23:00:00,3.71,-0.45,3.7371914588,0.0,0.0,0.0,3.71,-0.45,3.7371914588,4.07,-0.36,4.0858903558,0.0,0.0,0.0,4.07,-0.36,4.0858903558
2020-06-12 23:30:00,3.79,-0.4,3.8110497242,0.0,0.0,0.0,3.79,-0.4,3.8110497242,3.65,-0.4,3.6718523935,0.0,0.0,0.0,3.65,-0.4,3.6718523935
2020-06-13 00:00:00,3.5404999999999998,-0.47300000000000003,3.5719559417999998,0.0005,-0.003,0.0030413813000000002,3.54,-0.47000000000000003,3.5710642671,3.3305,-0.5630000000000001,3.3777506199,0.0005,-0.003,0.0030413813000000002,3.33,-0.56,3.3767588010000003
2020-06-13 00:30:00,3.65,-0.42050000000000004,3.6741421108,0.0,-0.0005,0.0005,3.65,-0.42,3.6740849201,3.26,-0.5605,3.3078331654,0.0,-0.0005,0.0005,3.26,-0.56,3.307748479
2020-06-13 01:00:00,3.65,0.13,3.6523143348,0.0,0.0,0.0,3.65,0.13,3.6523143348,3.21,-1.0,3.3621570457,0.0,0.0,0.0,3.21,-1.0,3.3621570457
2020-06-13 01:30:00,3.7,0.17,3.7039033464999997,0.0,0.0,0.0,3.7,0.17,3.7039033464999997,3.12,-1.0,3.2763394208,0.0,0.0,0.0,3.12,-1.0,3.2763394208
2020-06-13 02:00:00,3.54,0.1695,3.5440556217,0.0,-0.0005,0.0005,3.54,0.17,3.5440795702,3.07,-1.0005,3.2289162656,0.0,-0.0005,0.0005,3.07,-1.0,3.2287613724
2020-06-13 02:30:00,3.54,0.17,3.5440795702,0.0,0.0,0.0,3.54,0.17,3.5440795702,3.07,-1.0,3.2287613724,0.0,0.0,0.0,3.07,-1.0,3.2287613724
2020-06-13 03:00:00,3.39,0.12,3.3921232289,0.0,0.0,0.0,3.39,0.12,3.3921232289,3.04,-1.0,3.2002499902,0.0,0.0,0.0,3.04,-1.0,3.2002499902
2020-06-13 03:30:00,3.13,0.02,3.1300638971,0.0,0.0,0.0,3.13,0.02,3.1300638971,3.04,-1.0,3.2002499902,0.0,0.0,0.0,3.04,-1.0,3.2002499902
2020-06-13 04:00:00,3.36,0.43,3.3874031351,0.0,0.0,0.0,3.36,0.43,3.3874031351,3.04,-1.19,3.2646133002,0.0,0.0,0.0,3.04,-1.19,3.2646133002
2020-06-13 04:30:00,3.21,0.5700000000000001,3.2602147169,0.0,0.0,0.0,3.21,0.5700000000000001,3.2602147169,2.94,-1.56,3.3282427796,0.0,0.0,0.0,2.94,-1.56,3.3282427796
2020-06-13 05:00:00,3.1305,0.5670000000000001,3.1814335212,0.0005,-0.003,0.0030413813000000002,3.13,0.5700000000000001,3.1814776441,2.9905,-1.5230000000000001,3.3559826057,0.0005,-0.003,0.0030413813000000002,2.99,-1.52,3.354176501
2020-06-13 05:30:00,3.1305,0.5685,3.1817011959,0.0005,-0.0015,0.0015811388,3.13,0.5700000000000001,3.1814776441,2.9905,-1.5215,3.3553021473,0.0005,-0.0015,0.0015811388,2.99,-1.52,3.354176501
2020-06-13 06:00:00,3.25,0.5195000000000001,3.2912581561,0.0,-0.0005,0.0005,3.25,0.52,3.2913371143,2.9,-1.6005,3.3123405999,0.0,-0.0005,0.0005,2.9,-1.6,3.3120990323
2020-06-13 06:30:00,3.25,0.5700000000000001,3.2996060371,0.0,0.0,0.0,3.25,0.5700000000000001,3.2996060371,3.01,-1.56,3.39023598,0.0,0.0,0.0,3.01,-1.56,3.39023598
2020-06-13 07:00:00,3.25,0.5700000000000001,3.2996060371,0.0,0.0,0.0,3.25,0.5700000000000001,3.2996060371,3.26,-1.56,3.6140282235,0.0,0.0,0.0,3.26,-1.56,3.6140282235
2020-06-13 07:30:00,3.0435,0.562,3.0949533518,0.0035,-0.008,0.0087321246,3.04,0.5700000000000001,3.0929759133,3.3835,-1.528,3.7125269359,0.0035,-0.008,0.0087321246,3.38,-1.52,3.7060491092000003
2020-06-13 08:00:00,3.3925,0.559,3.4382462463,0.0125,-0.011,0.0166508258,3.38,0.5700000000000001,3.4277251932,3.3925,-1.4809999999999999,3.7016776264,0.0125,-0.011,0.0166508258,3.38,-1.47,3.6858241955
2020-06-13 08:30:00,3.482,0.3675,3.5013397793000003,0.012,-0.0125,0.0173277235,3.47,0.38,3.4907449061999998,3.502,-1.2425,3.7158861998,0.012,-0.0125,0.0173277235,3.49,-1.23,3.7004053832
2020-06-13 09:00:00,3.7235,0.23550000000000001,3.730939895,0.0335,-0.0145,0.0365034245,3.69,0.25,3.6984591386,3.7135,-0.9845,3.8417863683,0.0335,-0.0145,0.0365034245,3.68,-0.97,3.8056931038
2020-06-13 09:30:00,3.4435000000000002,0.105,3.4451004702,0.043500000000000004,-0.015,0.046013585,3.4,0.12,3.402116988,3.8535,-0.985,3.9773970446,0.043500000000000004,-0.015,0.046013585,3.81,-0.97,3.9315391388
2020-06-13 10:00:00,3.7045,-0.056,3.7049232448,0.044500000000000005,-0.016,0.0472890051,3.66,-0.04,3.6602185727,3.8545,-0.756,3.9279391861,0.044500000000000005,-0.016,0.0472890051,3.81,-0.74,3.8811982686
2020-06-13 10:30:00,3.8075,-0.382,3.8266147245,0.0275,-0.012,0.0300041664,3.7800000000000002,-0.37,3.798065297,4.1475,-0.302,4.1584805218,0.0275,-0.012,0.0300041664,4.12,-0.29,4.1301937001
2020-06-13 11:00:00,3.935,-0.422,3.9575635181,0.025,-0.012,0.0277308492,3.91,-0.41000000000000003,3.9314373961999998,4.145,-0.352,4.1599193502,0.025,-0.012,0.0277308492,4.12,-0.34,4.1340053217
2020-06-13 11:30:00,3.946,-0.3635,3.962707187,0.036000000000000004,-0.0135,0.0384480169,3.91,-0.35000000000000003,3.9256337068000002,4.156,-0.3035,4.1670671041,0.036000000000000004,-0.0135,0.0384480169,4.12,-0.29,4.1301937001
2020-06-13 12:00:00,3.721,-0.335,3.7360495179,0.041,-0.015,0.0436577599,3.68,-0.32,3.6938868418,4.451,-0.245,4.4577377671,0.041,-0.015,0.0436577599,4.41,-0.23,4.4159936594
2020-06-13 12:30:00,3.8745000000000003,-0.396,3.8946843582,0.044500000000000005,-0.016,0.0472890051,3.83,-0.38,3.8488050094,4.3045,-0.28600000000000003,4.3139907568,0.044500000000000005,-0.016,0.0472890051,4.26,-0.27,4.2685477624
2020-06-13 13:00:00,4.1035,-0.393,4.1222762219,0.0235,-0.013000000000000001,0.026856098000000002,4.08,-0.38,4.0976578676,4.1935,-0.28300000000000003,4.2030383355,0.0235,-0.013000000000000001,0.026856098000000002,4.17,-0.27,4.1787318651
2020-06-13 13:30:00,4.1745,-0.431,4.1966905116,0.0145,-0.011,0.0182002747,4.16,-0.42,4.1811481677,4.1045,-0.14100000000000001,4.10692114,0.0145,-0.011,0.0182002747,4.09,-0.13,4.0920654931
2020-06-13 14:00:00,4.0215,-0.8395,4.1081896865,0.0115,-0.0095,0.014916433900000001,4.01,-0.8300000000000001,4.0949969475,4.2115,0.24050000000000002,4.2183613525,0.0115,-0.0095,0.014916433900000001,4.2,0.25,4.2074338973
2020-06-13 14:30:00,3.93,-0.7985,4.0102995212,0.01,-0.0085,0.0131244047,3.92,-0.79,3.9988123237,4.17,0.24150000000000002,4.1769872217,0.01,-0.0085,0.0131244047,4.16,0.25,4.1675052489
2020-06-13 15:00:00,3.9450000000000003,-0.763,4.0181082614,0.025,-0.013000000000000001,0.0281780056,3.92,-0.75,3.9911026045,4.215,0.23700000000000002,4.2216577313,0.025,-0.013000000000000001,0.0281780056,4.19,0.25,4.1974516078
2020-06-13 15:30:00,3.784,-0.7585000000000001,3.8592717253,0.004,-0.0085,0.0093941471,3.7800000000000002,-0.75,3.8536865467,4.244,0.2015,4.2487807957,0.004,-0.0085,0.0093941471,4.24,0.21,4.2451972863
2020-06-13 16:00:00,3.7855,-0.7595000000000001,3.8609390697,0.0055000000000000005,-0.0095,0.0109772492,3.7800000000000002,-0.75,3.8536865467,4.4755,0.2005,4.4799888951,0.0055000000000000005,-0.0095,0.0109772492,4.47,0.21,4.4749301671
2020-06-13 16:30:00,4.1665,-0.6890000000000001,4.2230845658,0.006500000000000001,-0.009000000000000001,0.0111018017,4.16,-0.68,4.2152105523,4.3365,-0.029,4.3365969665,0.006500000000000001,-0.009000000000000001,0.0111018017,4.33,-0.02,4.3300461891
2020-06-13 17:00:00,4.1295,-0.251,4.1371211307,0.0095,-0.011,0.0145344419,4.12,-0.24,4.1269843712,4.3995,-0.311,4.4104785738,0.0095,-0.011,0.0145344419,4.39,-0.30000000000000004,4.4002386299000005
2020-06-13 17:30:00,4.486,-0.2495,4.4929329229,0.006,-0.0095,0.011236102500000001,4.48,-0.24,4.4864239657,4.136,-0.35950000000000004,4.1515944226,0.006,-0.0095,0.011236102500000001,4.13,-0.35000000000000003,4.1448039761
2020-06-13 18:00:00,4.6205,-0.362,4.634659022,0.0005,-0.002,0.0020615528,4.62,-0.36,4.6340047475,4.1905,-0.47200000000000003,4.2169982511,0.0005,-0.002,0.0020615528,4.19,-0.47000000000000003,4.2162779795
2020-06-13 18:30:00,4.6215,-0.3025,4.6313894783,0.0015,-0.0025,0.0029154759,4.62,-0.30000000000000004,4.6297300137,4.2315,-0.4025,4.2505997812,0.0015,-0.0025,0.0029154759,4.23,-0.4,4.2488704381
2020-06-13 19:00:00,4.5705,-0.3015,4.5804336585000005,0.0005,-0.0015,0.0015811388,4.57,-0.30000000000000004,4.5798362416,4.1305,-0.4015,4.149967771,0.0005,-0.0015,0.0015811388,4.13,-0.4,4.1493252464
2020-06-13 19:30:00,4.4,-0.39,4.4172502759,0.0,0.0,0.0,4.4,-0.39,4.4172502759,4.13,-0.48,4.1577998990000005,0.0,0.0,0.0,4.13,-0.48,4.1577998990000005
2020-06-13 20:00:00,4.27,-0.33,4.2827327724,0.0,0.0,0.0,4.27,-0.33,4.2827327724,4.26,-0.41000000000000003,4.2796845678,0.0,0.0,0.0,4.26,-0.41000000000000003,4.2796845678
2020-06-13 20:30:00,4.27,-0.33,4.2827327724,0.0,0.0,0.0,4.27,-0.33,4.2827327724,4.16,-0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,-0.41000000000000003,4.1801554995
2020-06-13 21:00:00,4.17,-0.37,4.1863826868,0.0,0.0,0.0,4.17,-0.37,4.1863826868,4.32,-0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,-0.41000000000000003,4.3394124026
2020-06-13 21:30:00,3.95,-0.32,3.9629408272,0.0,0.0,0.0,3.95,-0.32,3.9629408272,4.32,-0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,-0.41000000000000003,4.3394124026
2020-06-13 22:00:00,4.0305,-0.361,4.0466345585,0.0005,-0.001,0.0011180340000000002,4.03,-0.36,4.046047454,4.1305,-0.41100000000000003,4.1508976439,0.0005,-0.001,0.0011180340000000002,4.13,-0.41000000000000003,4.1503011939
2020-06-13 22:30:00,4.037,-0.3705,4.0539658669,0.007,-0.0105,0.012619429500000001,4.03,-0.36,4.046047454,3.957,-0.42050000000000004,3.9792799914,0.007,-0.0105,0.012619429500000001,3.95,-0.41000000000000003,3.9712214746
2020-06-13 23:00:00,3.777,-0.4305,3.801454886,0.007,-0.0105,0.012619429500000001,3.77,-0.42,3.7933230814,3.907,-0.49050000000000005,3.9376692662,0.007,-0.0105,0.012619429500000001,3.9,-0.48,3.9294274392
2020-06-13 23:30:00,3.617,-0.433,3.6428255517,0.017,-0.013000000000000001,0.0214009346,3.6,-0.42,3.6244171945,3.697,-0.493,3.7297262634,0.017,-0.013000000000000001,0.0214009346,3.68,-0.48,3.7111723215
2020-06-14 00:00:00,3.463,-0.432,3.4898414004,0.023,-0.012,0.0259422435,3.44,-0.42,3.4655446901999998,3.7030000000000003,-0.442,3.7292858566,0.023,-0.012,0.0259422435,3.68,-0.43,3.7050371118000003
2020-06-14 00:30:00,3.3415,-0.433,3.3694378240000002,0.0115,-0.013000000000000001,0.017356555000000003,3.33,-0.42,3.3563819806,3.6115,-0.443,3.6385685716,0.0115,-0.013000000000000001,0.017356555000000003,3.6,-0.43,3.6255896072000002
2020-06-14 01:00:00,3.1375,-0.47250000000000003,3.172879213,0.007500000000000001,-0.0125,0.0145773797,3.13,-0.46,3.1636213427,3.6075,-0.4425,3.6345374534,0.007500000000000001,-0.0125,0.0145773797,3.6,-0.43,3.6255896072000002
2020-06-14 01:30:00,3.334,-0.28,3.3457369891,0.004,-0.01,0.0107703296,3.33,-0.27,3.3409280148000002,3.484,-0.53,3.5240822919,0.004,-0.01,0.0107703296,3.48,-0.52,3.5186360994
2020-06-14 02:00:00,3.3405,0.17750000000000002,3.3452124746,0.0105,-0.0125,0.0163248277,3.33,0.19,3.335416016,3.5505,-0.8725,3.6561327246,0.0105,-0.0125,0.0163248277,3.54,-0.86,3.6429658247
2020-06-14 02:30:00,3.3775,0.008,3.3775094745,0.007500000000000001,-0.012,0.0141509717,3.37,0.02,3.3700593467,3.3275,-0.902,3.4475875986,0.007500000000000001,-0.012,0.0141509717,3.32,-0.89,3.4372227161
2020-06-14 03:00:00,3.3725,0.011,3.3725179392,0.0025,-0.009000000000000001,0.0093407708,3.37,0.02,3.3700593467,3.1925,-0.849,3.3034614043,0.0025,-0.009000000000000001,0.0093407708,3.19,-0.84,3.2987421845
2020-06-14 03:30:00,3.4815,0.0135,3.481526174,0.0015,-0.006500000000000001,0.006670832000000001,3.48,0.02,3.4800574708,3.0415,-0.8465,3.1571006477,0.0015,-0.006500000000000001,0.006670832000000001,3.04,-0.84,3.1539181981
2020-06-14 04:00:00,3.4865,0.0095,3.4865129428,0.006500000000000001,-0.0105,0.012349089,3.48,0.02,3.4800574708,2.9965,-0.8505,3.1148615539,0.006500000000000001,-0.0105,0.012349089,2.99,-0.84,3.1057527268
2020-06-14 04:30:00,3.48,0.07,3.4807039518,0.0,0.0,0.0,3.48,0.07,3.4807039518,2.99,-0.84,3.1057527268,0.0,0.0,0.0,2.99,-0.84,3.1057527268
2020-06-14 05:00:00,3.43,0.14,3.4328559539,0.0,0.0,0.0,3.43,0.14,3.4328559539,2.86,-0.91,3.001283059,0.0,0.0,0.0,2.86,-0.91,3.001283059
2020-06-14 05:30:00,3.43,0.1,3.4314574163,0.0,0.0,0.0,3.43,0.1,3.4314574163,2.86,-0.96,3.0168195173,0.0,0.0,0.0,2.86,-0.96,3.0168195173
2020-06-14 06:00:00,3.32,0.05,3.3203764847,0.0,0.0,0.0,3.32,0.05,3.3203764847,2.86,-1.0,3.029785471,0.0,0.0,0.0,2.86,-1.0,3.029785471
2020-06-14 06:30:00,3.4,0.1,3.4014702703,0.0,0.0,0.0,3.4,0.1,3.4014702703,2.86,-0.9500000000000001,3.0136522693,0.0,0.0,0.0,2.86,-0.9500000000000001,3.0136522693
2020-06-14 07:00:00,3.33,0.1,3.3315011631,0.0,0.0,0.0,3.33,0.1,3.3315011631,2.94,-0.9500000000000001,3.0896763585,0.0,0.0,0.0,2.94,-0.9500000000000001,3.0896763585
2020-06-14 07:30:00,3.24,0.02,3.2400617278,0.0,0.0,0.0,3.24,0.02,3.2400617278,2.91,-1.08,3.1039490975,0.0,0.0,0.0,2.91,-1.08,3.1039490975
2020-06-14 08:00:00,3.5,0.1,3.50142828,0.0,0.0,0.0,3.5,0.1,3.50142828,3.1,-0.9500000000000001,3.2422985673999998,0.0,0.0,0.0,3.1,-0.9500000000000001,3.2422985673999998
2020-06-14 08:30:00,3.73,0.1,3.7313402418,0.0,0.0,0.0,3.73,0.1,3.7313402418,3.31,-0.91,3.4328122582000002,0.0,0.0,0.0,3.31,-0.91,3.4328122582000002
2020-06-14 09:00:00,3.94,0.03,3.9401142115,0.0,0.0,0.0,3.94,0.03,3.9401142115,3.48,-0.91,3.5970126494,0.0,0.0,0.0,3.48,-0.91,3.5970126494
2020-06-14 09:30:00,4.25,0.18,4.2538100569,0.0,0.0,0.0,4.25,0.18,4.2538100569,3.77,-0.79,3.8518826566,0.0,0.0,0.0,3.77,-0.79,3.8518826566
2020-06-14 10:00:00,4.31,0.14,4.3122731824,0.0,0.0,0.0,4.31,0.14,4.3122731824,3.84,-0.8200000000000001,3.9265761167,0.0,0.0,0.0,3.84,-0.8200000000000001,3.9265761167
2020-06-14 10:30:00,4.36,0.07,4.3605618904,0.0,0.0,0.0,4.36,0.07,4.3605618904,3.89,-0.91,3.9950219023,0.0,0.0,0.0,3.89,-0.91,3.9950219023
2020-06-14 11:00:00,4.5,0.17,4.5032099662,0.0,0.0,0.0,4.5,0.17,4.5032099662,4.06,-0.81,4.1400120773,0.0,0.0,0.0,4.06,-0.81,4.1400120773
2020-06-14 11:30:00,4.67,0.2195,4.6751556391,0.0,-0.0005,0.0005,4.67,0.22,4.675179141,4.21,-0.7305,4.2729065342,0.0,-0.0005,0.0005,4.21,-0.73,4.2728210821
2020-06-14 12:00:00,4.6305,0.2185,4.6356523273,0.0005,-0.0015,0.0015811388,4.63,0.22,4.6352238349,4.1605,-0.7915000000000001,4.2351189476,0.0005,-0.0015,0.0015811388,4.16,-0.79,4.2343476475
2020-06-14 12:30:00,4.63,0.2795,4.6384286402,0.0,-0.0005,0.0005,4.63,0.28,4.6384587958,4.23,-0.7905000000000001,4.3032302111,0.0,-0.0005,0.0005,4.23,-0.79,4.3031383896
2020-06-14 13:00:00,4.6805,0.3285,4.6920136935,0.0005,-0.0015,0.0015811388,4.68,0.33,4.6916201892,4.2305,-0.7515000000000001,4.2967292793,0.0005,-0.0015,0.0015811388,4.23,-0.75,4.2959748603
2020-06-14 13:30:00,4.52,0.25,4.5269084373,0.0,0.0,0.0,4.52,0.25,4.5269084373,4.06,-0.84,4.1459860106,0.0,0.0,0.0,4.06,-0.84,4.1459860106
2020-06-14 14:00:00,4.52,0.31,4.5306180594,0.0,0.0,0.0,4.52,0.31,4.5306180594,3.98,-0.77,4.0538006858,0.0,0.0,0.0,3.98,-0.77,4.0538006858
2020-06-14 14:30:00,4.48,0.25,4.4869700244,0.0,0.0,0.0,4.48,0.25,4.4869700244,3.98,-0.68,4.0376725969,0.0,0.0,0.0,3.98,-0.68,4.0376725969
2020-06-14 15:00:00,4.48,0.2495,4.4869421937,0.0,-0.0005,0.0005,4.48,0.25,4.4869700244,3.98,-0.6805,4.0377568339,0.0,-0.0005,0.0005,3.98,-0.68,4.0376725969
2020-06-14 15:30:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,3.98,-0.68,4.0376725969,0.0,0.0,0.0,3.98,-0.68,4.0376725969
2020-06-14 16:00:00,4.48,0.2185,4.4853252112,0.0,-0.0015,0.0015,4.48,0.22,4.485398533,3.91,-0.6815,3.9689472471,0.0,-0.0015,0.0015,3.91,-0.68,3.9686899602
2020-06-14 16:30:00,4.4005,0.258,4.4080567431,0.0005,-0.002,0.0020615528,4.4,0.26,4.4076751241,3.9105,-0.682,3.9695256958,0.0005,-0.002,0.0020615528,3.91,-0.68,3.9686899602
2020-06-14 17:00:00,4.3415,0.1365,4.3436453009000004,0.0015,-0.0035,0.0038078866,4.34,0.14,4.3422574774000005,3.8115,-0.7535000000000001,3.8852663358,0.0015,-0.0035,0.0038078866,3.81,-0.75,3.8831173044
2020-06-14 17:30:00,4.4705,0.258,4.4779386161,0.0005,-0.002,0.0020615528,4.47,0.26,4.4775551365,3.9605,-0.662,4.01544571,0.0005,-0.002,0.0020615528,3.96,-0.66,4.01462327
2020-06-14 18:00:00,4.41,0.2595,4.4176283513,0.0,-0.0005,0.0005,4.41,0.26,4.4176577504,3.96,-0.6605000000000001,4.0147054998,0.0,-0.0005,0.0005,3.96,-0.66,4.01462327
2020-06-14 18:30:00,4.36,0.139,4.3622151483,0.0,-0.001,0.001,4.36,0.14,4.3622471273,3.89,-0.771,3.965670309,0.0,-0.001,0.001,3.89,-0.77,3.9654760118
2020-06-14 19:00:00,4.3,0.14,4.3022784661,0.0,0.0,0.0,4.3,0.14,4.3022784661,3.8,-0.77,3.8772283915,0.0,0.0,0.0,3.8,-0.77,3.8772283915
2020-06-14 19:30:00,4.27,0.1,4.2711707997,0.0,0.0,0.0,4.27,0.1,4.2711707997,3.88,-0.86,3.9741665793000003,0.0,0.0,0.0,3.88,-0.86,3.9741665793000003
2020-06-14 20:00:00,4.36,0.14,4.3622471273,0.0,0.0,0.0,4.36,0.14,4.3622471273,3.93,-0.86,4.0229963957,0.0,0.0,0.0,3.93,-0.86,4.0229963957
2020-06-14 20:30:00,4.36,0.14,4.3622471273,0.0,0.0,0.0,4.36,0.14,4.3622471273,3.93,-0.86,4.0229963957,0.0,0.0,0.0,3.93,-0.86,4.0229963957
2020-06-14 21:00:00,4.26,0.1,4.2611735473,0.0,0.0,0.0,4.26,0.1,4.2611735473,3.93,-0.86,4.0229963957,0.0,0.0,0.0,3.93,-0.86,4.0229963957
2020-06-14 21:30:00,4.33,0.19,4.3341665866,0.0,0.0,0.0,4.33,0.19,4.3341665866,3.93,-0.86,4.0229963957,0.0,0.0,0.0,3.93,-0.86,4.0229963957
2020-06-14 22:00:00,4.331,0.188,4.3350784307,0.001,-0.002,0.0022360680000000003,4.33,0.19,4.3341665866,3.871,-1.012,4.0010979743,0.001,-0.002,0.0022360680000000003,3.87,-1.01,3.9996249824000003
2020-06-14 22:30:00,4.252,0.23,4.2582160584,0.012,-0.01,0.015620499400000001,4.24,0.24,4.2467870208,3.822,-1.02,3.9557659183,0.012,-0.01,0.015620499400000001,3.81,-1.01,3.9415986604
