Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-14 23:00:00,4.211,0.2335,4.2174688203,0.011,-0.006500000000000001,0.0127769323,4.2,0.24,4.2068515543,3.821,-1.0165,3.9538984876,0.011,-0.006500000000000001,0.0127769323,3.81,-1.01,3.9415986604
2020-06-14 23:30:00,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,3.68,-0.97,3.8056931038,0.0,0.0,0.0,3.68,-0.97,3.8056931038
2020-06-15 00:00:00,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,3.51,-0.97,3.6415655974,0.0,0.0,0.0,3.51,-0.97,3.6415655974
2020-06-15 00:30:00,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,3.35,-0.97,3.4876066292,0.0,0.0,0.0,3.35,-0.97,3.4876066292
2020-06-15 01:00:00,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,3.29,-0.97,3.4300145772,0.0,0.0,0.0,3.29,-0.97,3.4300145772
2020-06-15 01:30:00,3.47,0.1,3.4714406231,0.0,0.0,0.0,3.47,0.1,3.4714406231,3.07,-1.03,3.2381785003,0.0,0.0,0.0,3.07,-1.03,3.2381785003
2020-06-15 02:00:00,3.5700000000000003,0.21,3.5761711368,0.0,0.0,0.0,3.5700000000000003,0.21,3.5761711368,3.16,-0.93,3.2940097146,0.0,0.0,0.0,3.16,-0.93,3.2940097146
2020-06-15 02:30:00,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,3.16,-1.04,3.3267401461,0.0,0.0,0.0,3.16,-1.04,3.3267401461
2020-06-15 03:00:00,3.29,0.51,3.3292942195,0.0,0.0,0.0,3.29,0.51,3.3292942195,3.03,-1.46,3.3634060118,0.0,0.0,0.0,3.03,-1.46,3.3634060118
2020-06-15 03:30:00,3.34,0.72,3.4167235768,0.0,0.0,0.0,3.34,0.72,3.4167235768,3.03,-1.53,3.3943777044,0.0,0.0,0.0,3.03,-1.53,3.3943777044
2020-06-15 04:00:00,3.34,0.72,3.4167235768,0.0,0.0,0.0,3.34,0.72,3.4167235768,3.1,-1.53,3.4570073763,0.0,0.0,0.0,3.1,-1.53,3.4570073763
2020-06-15 04:30:00,3.2800000000000002,0.54,3.3241540277,0.0,0.0,0.0,3.2800000000000002,0.54,3.3241540277,2.91,-1.45,3.251245915,0.0,0.0,0.0,2.91,-1.45,3.251245915
2020-06-15 05:00:00,3.36,0.67,3.4261494422,0.0,0.0,0.0,3.36,0.67,3.4261494422,2.91,-1.5,3.2738509435,0.0,0.0,0.0,2.91,-1.5,3.2738509435
2020-06-15 05:30:00,3.36,0.67,3.4261494422,0.0,0.0,0.0,3.36,0.67,3.4261494422,2.91,-1.5,3.2738509435,0.0,0.0,0.0,2.91,-1.5,3.2738509435
2020-06-15 06:00:00,3.44,0.67,3.5046397818,0.0,0.0,0.0,3.44,0.67,3.5046397818,2.96,-1.5,3.3183730954,0.0,0.0,0.0,2.96,-1.5,3.3183730954
2020-06-15 06:30:00,3.4,0.29,3.4123452346,0.0,0.0,0.0,3.4,0.29,3.4123452346,2.96,-1.23,3.2053860922,0.0,0.0,0.0,2.96,-1.23,3.2053860922
2020-06-15 07:00:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.0,-1.07,3.1851059637,0.0,0.0,0.0,3.0,-1.07,3.1851059637
2020-06-15 07:30:00,3.5300000000000002,-0.01,3.5300141643,0.0,0.0,0.0,3.5300000000000002,-0.01,3.5300141643,3.11,-0.9500000000000001,3.2518610056,0.0,0.0,0.0,3.11,-0.9500000000000001,3.2518610056
2020-06-15 08:00:00,3.64,-0.01,3.6400137362000002,0.0,0.0,0.0,3.64,-0.01,3.6400137362000002,3.2,-0.91,3.326875411,0.0,0.0,0.0,3.2,-0.91,3.326875411
2020-06-15 08:30:00,3.96,0.04,3.960202015,0.0,0.0,0.0,3.96,0.04,3.960202015,3.56,-0.44,3.5870879554,0.0,0.0,0.0,3.56,-0.44,3.5870879554
2020-06-15 09:00:00,4.02,-0.16,4.0231828196,0.0,0.0,0.0,4.02,-0.16,4.0231828196,3.68,-0.26,3.6891733491,0.0,0.0,0.0,3.68,-0.26,3.6891733491
2020-06-15 09:30:00,4.11,-0.02,4.1100486615,0.0,0.0,0.0,4.11,-0.02,4.1100486615,3.77,-0.2,3.7753013125,0.0,0.0,0.0,3.77,-0.2,3.7753013125
2020-06-15 10:00:00,4.2,-0.05,4.2002976085,0.0,0.0,0.0,4.2,-0.05,4.2002976085,3.84,-0.2,3.845204806,0.0,0.0,0.0,3.84,-0.2,3.845204806
2020-06-15 10:30:00,4.2,-0.05,4.2002976085,0.0,0.0,0.0,4.2,-0.05,4.2002976085,3.84,-0.24,3.8474926901,0.0,0.0,0.0,3.84,-0.24,3.8474926901
2020-06-15 11:00:00,4.26,-0.23,4.266204402,0.0,0.0,0.0,4.26,-0.23,4.266204402,3.9699999999999998,0.14,3.9724677469,0.0,0.0,0.0,3.9699999999999998,0.14,3.9724677469
2020-06-15 11:30:00,4.2005,-0.5315,4.2339925012,0.0005,-0.0015,0.0015811388,4.2,-0.53,4.2333083989,3.9705,0.2585,3.9789059426,0.0005,-0.0015,0.0015811388,3.9699999999999998,0.26,3.9785047442
2020-06-15 12:00:00,4.26,-0.41000000000000003,4.2796845678,0.0,0.0,0.0,4.26,-0.41000000000000003,4.2796845678,4.03,0.38,4.0478759862,0.0,0.0,0.0,4.03,0.38,4.0478759862
2020-06-15 12:30:00,4.3,-0.52,4.331327741,0.0,0.0,0.0,4.3,-0.52,4.331327741,4.03,0.33,4.0434885928,0.0,0.0,0.0,4.03,0.33,4.0434885928
2020-06-15 13:00:00,4.37,-0.66,4.4195588015,0.0,0.0,0.0,4.37,-0.66,4.4195588015,4.2,0.62,4.2455152809,0.0,0.0,0.0,4.2,0.62,4.2455152809
2020-06-15 13:30:00,4.32,-0.87,4.4067334841,0.0,0.0,0.0,4.32,-0.87,4.4067334841,4.2,0.86,4.2871435712,0.0,0.0,0.0,4.2,0.86,4.2871435712
2020-06-15 14:00:00,4.36,-0.87,4.4459532161,0.0,0.0,0.0,4.36,-0.87,4.4459532161,4.2,0.91,4.2974527339,0.0,0.0,0.0,4.2,0.91,4.2974527339
2020-06-15 14:30:00,4.2905,-0.871,4.378016817,0.0005,-0.001,0.0011180340000000002,4.29,-0.87,4.3773279521,4.1405,0.909,4.2391061853,0.0005,-0.001,0.0011180340000000002,4.14,0.91,4.2388323864
2020-06-15 15:00:00,4.33,-0.871,4.4167342007,0.0,-0.001,0.001,4.33,-0.87,4.416537105,4.21,0.909,4.3070153239,0.0,-0.001,0.001,4.21,0.91,4.3072264858
2020-06-15 15:30:00,4.33,-0.8705,4.4166356257,0.0,-0.0005,0.0005,4.33,-0.87,4.416537105,4.21,0.9095000000000001,4.3071208771,0.0,-0.0005,0.0005,4.21,0.91,4.3072264858
2020-06-15 16:00:00,4.42,-0.87,4.504808542,0.0,0.0,0.0,4.42,-0.87,4.504808542,4.25,0.91,4.3463317867,0.0,0.0,0.0,4.25,0.91,4.3463317867
2020-06-15 16:30:00,4.54,-0.8300000000000001,4.6152464723,0.0,0.0,0.0,4.54,-0.8300000000000001,4.6152464723,4.35,0.97,4.4568374437,0.0,0.0,0.0,4.35,0.97,4.4568374437
2020-06-15 17:00:00,4.49,-0.92,4.5832848482,0.0,0.0,0.0,4.49,-0.92,4.5832848482,4.31,0.89,4.4009317195,0.0,0.0,0.0,4.31,0.89,4.4009317195
2020-06-15 17:30:00,4.49,-0.9500000000000001,4.5894008324,0.0,0.0,0.0,4.49,-0.9500000000000001,4.5894008324,4.31,0.84,4.3910932579,0.0,0.0,0.0,4.31,0.84,4.3910932579
2020-06-15 18:00:00,4.59,-0.9500000000000001,4.6872806615,0.0,0.0,0.0,4.59,-0.9500000000000001,4.6872806615,4.43,0.84,4.5089355728000005,0.0,0.0,0.0,4.43,0.84,4.5089355728000005
2020-06-15 18:30:00,5.57,-0.78,5.6243488512,0.0,0.0,0.0,5.57,-0.78,5.6243488512,5.41,1.43,5.5958019979,0.0,0.0,0.0,5.41,1.43,5.5958019979
2020-06-15 19:00:00,6.04,-0.9,6.1066848617,0.0,0.0,0.0,6.04,-0.9,6.1066848617,5.93,1.8900000000000001,6.2239055263,0.0,0.0,0.0,5.93,1.8900000000000001,6.2239055263
2020-06-15 19:30:00,4.392,-1.615,4.6795180307,0.002,-0.005,0.0053851648,4.39,-1.6099999999999999,4.6759170224,4.352,1.205,4.5157423531,0.002,-0.005,0.0053851648,4.35,1.21,4.5151522675999995
2020-06-15 20:00:00,4.553,-1.5025,4.7945088643,0.013000000000000001,-0.0125,0.0180346888,4.54,-1.49,4.7782528188,4.483,1.3275000000000001,4.6754192593,0.013000000000000001,-0.0125,0.0180346888,4.47,1.34,4.6665297599
2020-06-15 20:30:00,4.5435,-1.4995,4.7845472618,0.0035,-0.0095,0.010124228400000001,4.54,-1.49,4.7782528188,4.4735,1.3305,4.6671653603,0.0035,-0.0095,0.010124228400000001,4.47,1.34,4.6665297599
2020-06-15 21:00:00,4.5,-1.62,4.782718892,0.0,0.0,0.0,4.5,-1.62,4.782718892,4.43,1.23,4.5975863233,0.0,0.0,0.0,4.43,1.23,4.5975863233
2020-06-15 21:30:00,4.5,-1.53,4.7529885335,0.0,0.0,0.0,4.5,-1.53,4.7529885335,4.43,1.32,4.6224776906,0.0,0.0,0.0,4.43,1.32,4.6224776906
2020-06-15 22:00:00,4.35,-1.5899999999999999,4.6314792452999995,0.0,0.0,0.0,4.35,-1.5899999999999999,4.6314792452999995,4.28,1.27,4.4644484542,0.0,0.0,0.0,4.28,1.27,4.4644484542
2020-06-15 22:30:00,4.35,-1.5899999999999999,4.6314792452999995,0.0,0.0,0.0,4.35,-1.5899999999999999,4.6314792452999995,4.28,1.27,4.4644484542,0.0,0.0,0.0,4.28,1.27,4.4644484542
2020-06-15 23:00:00,4.1,-1.72,4.4461668885,0.0,0.0,0.0,4.1,-1.72,4.4461668885,4.04,1.17,4.2060076082,0.0,0.0,0.0,4.04,1.17,4.2060076082
2020-06-15 23:30:00,4.04,-1.31,4.2470813508,0.0,0.0,0.0,4.04,-1.31,4.2470813508,3.93,0.9400000000000001,4.0408538702,0.0,0.0,0.0,3.93,0.9400000000000001,4.0408538702
2020-06-16 00:00:00,3.86,-1.08,4.0082415097,0.0,0.0,0.0,3.86,-1.08,4.0082415097,3.71,0.62,3.7614491888,0.0,0.0,0.0,3.71,0.62,3.7614491888
2020-06-16 00:30:00,3.74,-0.65,3.7960637508,0.0,0.0,0.0,3.74,-0.65,3.7960637508,3.52,0.1,3.5214201681,0.0,0.0,0.0,3.52,0.1,3.5214201681
2020-06-16 01:00:00,3.7,-0.6000000000000001,3.7483329628,0.0,0.0,0.0,3.7,-0.6000000000000001,3.7483329628,3.52,0.1,3.5214201681,0.0,0.0,0.0,3.52,0.1,3.5214201681
2020-06-16 01:30:00,3.65,-0.6000000000000001,3.6989863476,0.0,0.0,0.0,3.65,-0.6000000000000001,3.6989863476,3.45,0.1,3.4514489711,0.0,0.0,0.0,3.45,0.1,3.4514489711
2020-06-16 02:00:00,3.61,-0.6000000000000001,3.6595218267,0.0,0.0,0.0,3.61,-0.6000000000000001,3.6595218267,3.45,0.1,3.4514489711,0.0,0.0,0.0,3.45,0.1,3.4514489711
2020-06-16 02:30:00,3.51,-0.6000000000000001,3.5609128043,0.0,0.0,0.0,3.51,-0.6000000000000001,3.5609128043,3.33,0.04,3.3302402316,0.0,0.0,0.0,3.33,0.04,3.3302402316
2020-06-16 03:00:00,2.44,-0.45,2.4811489274,0.0,0.0,0.0,2.44,-0.45,2.4811489274,2.25,-0.78,2.3813651547,0.0,0.0,0.0,2.25,-0.78,2.3813651547
2020-06-16 03:30:00,1.8395000000000001,-0.53,1.9143302354,0.0395,0.0,0.0395,1.8,-0.53,1.8764061394,1.6295000000000002,-1.32,2.0970622904,0.0395,0.0,0.0395,1.5899999999999999,-1.32,2.0665188119
2020-06-16 04:00:00,1.4425,1.05,1.7841822355999999,0.052500000000000005,0.0,0.052500000000000005,1.3900000000000001,1.05,1.7420103329,1.1125,-1.15,1.6000488274,0.052500000000000005,0.0,0.052500000000000005,1.06,-1.15,1.5640012788000002
2020-06-16 04:30:00,2.65,1.54,3.0649796084,0.0,0.0,0.0,2.65,1.54,3.0649796084,2.22,-0.7000000000000001,2.3277456906,0.0,0.0,0.0,2.22,-0.7000000000000001,2.3277456906
2020-06-16 05:00:00,2.33,1.12,2.585207922,0.0,0.0,0.0,2.33,1.12,2.585207922,1.97,-1.13,2.2710790387,0.0,0.0,0.0,1.97,-1.13,2.2710790387
2020-06-16 05:30:00,1.506,0.33,1.5417314941,0.016,0.0,0.016,1.49,0.33,1.5261061562,1.206,-1.88,2.2335702362,0.016,0.0,0.016,1.19,-1.88,2.2249719099
2020-06-16 06:00:00,1.53,1.3599999999999999,2.0470710784,0.0,0.0,0.0,1.53,1.3599999999999999,2.0470710784,1.28,-0.87,1.5476756766,0.0,0.0,0.0,1.28,-0.87,1.5476756766
2020-06-16 06:30:00,1.74,1.3,2.1720036832,0.0,0.0,0.0,1.74,1.3,2.1720036832,1.4,-0.8200000000000001,1.622467257,0.0,0.0,0.0,1.4,-0.8200000000000001,1.622467257
2020-06-16 07:00:00,1.7000000000000002,1.21,2.0866480297,0.0,0.0,0.0,1.7000000000000002,1.21,2.0866480297,1.4,-0.8200000000000001,1.622467257,0.0,0.0,0.0,1.4,-0.8200000000000001,1.622467257
2020-06-16 07:30:00,1.7000000000000002,0.78,1.8704010265000002,0.0,0.0,0.0,1.7000000000000002,0.78,1.8704010265000002,1.4,-0.47000000000000003,1.476787053,0.0,0.0,0.0,1.4,-0.47000000000000003,1.476787053
2020-06-16 08:00:00,2.2800000000000002,0.1,2.2821919288,0.0,0.0,0.0,2.2800000000000002,0.1,2.2821919288,1.97,-1.09,2.2514439811,0.0,0.0,0.0,1.97,-1.09,2.2514439811
2020-06-16 08:30:00,2.96,-0.07,2.960827587,0.0,0.0,0.0,2.96,-0.07,2.960827587,2.6,-1.25,2.8848743474000003,0.0,0.0,0.0,2.6,-1.25,2.8848743474000003
2020-06-16 09:00:00,3.77,0.19,3.7747847621,0.0,0.0,0.0,3.77,0.19,3.7747847621,3.35,-0.99,3.4932220084,0.0,0.0,0.0,3.35,-0.99,3.4932220084
2020-06-16 09:30:00,3.73,0.19,3.7348360071,0.0,0.0,0.0,3.73,0.19,3.7348360071,3.32,-0.99,3.4644624403,0.0,0.0,0.0,3.32,-0.99,3.4644624403
2020-06-16 10:00:00,3.83,0.19,3.8347098978,0.0,0.0,0.0,3.83,0.19,3.8347098978,3.41,-0.9400000000000001,3.5371881488,0.0,0.0,0.0,3.41,-0.9400000000000001,3.5371881488
2020-06-16 10:30:00,3.88,0.19,3.8846492763000002,0.0,0.0,0.0,3.88,0.19,3.8846492763000002,3.47,-0.74,3.5480276211,0.0,0.0,0.0,3.47,-0.74,3.5480276211
2020-06-16 11:00:00,4.04,-0.14,4.0424250148,0.0,0.0,0.0,4.04,-0.14,4.0424250148,3.7,-0.32,3.7138120577000002,0.0,0.0,0.0,3.7,-0.32,3.7138120577000002
2020-06-16 11:30:00,4.04,-0.14,4.0424250148,0.0,0.0,0.0,4.04,-0.14,4.0424250148,3.7,-0.32,3.7138120577000002,0.0,0.0,0.0,3.7,-0.32,3.7138120577000002
2020-06-16 12:00:00,4.01,-0.19,4.0144987234,0.0,0.0,0.0,4.01,-0.19,4.0144987234,3.7,-0.37,3.7184539798,0.0,0.0,0.0,3.7,-0.37,3.7184539798
2020-06-16 12:30:00,4.11,-0.07,4.1105960638,0.0,0.0,0.0,4.11,-0.07,4.1105960638,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,-0.29,3.7911080175
2020-06-16 13:00:00,4.1605,-0.07,4.1610888299,0.0005,0.0,0.0005,4.16,-0.07,4.1605889006,3.7805,-0.29,3.7916065526000002,0.0005,0.0,0.0005,3.7800000000000002,-0.29,3.7911080175
2020-06-16 13:30:00,4.31,-0.07,4.310568408,0.0,0.0,0.0,4.31,-0.07,4.310568408,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519
2020-06-16 14:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.01,-0.14,4.012443146,0.0,0.0,0.0,4.01,-0.14,4.012443146
2020-06-16 14:30:00,4.4405,-0.42050000000000004,4.4603655119,0.0005,-0.0005,0.0007071068,4.44,-0.42,4.4598206242,4.1805,0.4495,4.204596354,0.0005,-0.0005,0.0007071068,4.18,0.45,4.2041527089
2020-06-16 15:00:00,4.4105,-0.521,4.4411655283,0.0005,-0.001,0.0011180340000000002,4.41,-0.52,4.4405517675,4.1805,0.369,4.1967536561,0.0005,-0.001,0.0011180340000000002,4.18,0.37,4.1963436466
2020-06-16 15:30:00,4.341,-0.462,4.3655154335,0.001,-0.002,0.0022360680000000003,4.34,-0.46,4.3643097965,4.181,0.368,4.1971639234,0.001,-0.002,0.0022360680000000003,4.18,0.37,4.1963436466
2020-06-16 16:00:00,4.341,-0.433,4.3625416903,0.001,-0.003,0.0031622777,4.34,-0.43,4.3612498209,4.121,0.367,4.1373095122,0.001,-0.003,0.0031622777,4.12,0.37,4.1365807136
2020-06-16 16:30:00,4.38,-0.461,4.4041935698,0.0,-0.001,0.001,4.38,-0.46,4.4040890091,4.21,0.329,4.2228356587,0.0,-0.001,0.001,4.21,0.33,4.2229136861
2020-06-16 17:00:00,4.4305,-0.5700000000000001,4.4670158104,0.0005,0.0,0.0005,4.43,-0.5700000000000001,4.4665198981,4.1705,0.27,4.1792308204,0.0005,0.0,0.0005,4.17,0.27,4.1787318651
2020-06-16 17:30:00,4.6405,-0.5700000000000001,4.6753759475,0.0005,0.0,0.0005,4.64,-0.5700000000000001,4.6748796776,4.3905,0.21,4.3955193379,0.0005,0.0,0.0005,4.39,0.21,4.3950199089
2020-06-16 18:00:00,4.8205,-0.53,4.8495484584,0.0005,0.0,0.0005,4.82,-0.53,4.8490514536,4.5405,0.29,4.549751669,0.0005,0.0,0.0005,4.54,0.29,4.5492526859
2020-06-16 18:30:00,4.7105,-0.66,4.7565124041,0.0005,0.0,0.0005,4.71,-0.66,4.7560172413,4.4105,0.22,4.4159834975,0.0005,0.0,0.0005,4.41,0.22,4.4154841184
2020-06-16 19:00:00,4.5600000000000005,-0.66,4.6075155995,0.0,0.0,0.0,4.5600000000000005,-0.66,4.6075155995,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757
2020-06-16 19:30:00,4.5605,-0.6000000000000001,4.5998000228,0.0005,0.0,0.0005,4.5600000000000005,-0.6000000000000001,4.5993042952,4.2805,0.22,4.2861498166,0.0005,0.0,0.0005,4.28,0.22,4.2856504757
2020-06-16 20:00:00,4.5,-0.6000000000000001,4.5398237851,0.0,0.0,0.0,4.5,-0.6000000000000001,4.5398237851,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766
2020-06-16 20:30:00,4.5600000000000005,-0.6000000000000001,4.5993042952,0.0,0.0,0.0,4.5600000000000005,-0.6000000000000001,4.5993042952,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912
2020-06-16 21:00:00,4.5,-0.6000000000000001,4.5398237851,0.0,0.0,0.0,4.5,-0.6000000000000001,4.5398237851,4.21,0.26,4.2180208629,0.0,0.0,0.0,4.21,0.26,4.2180208629
2020-06-16 21:30:00,4.32,-0.68,4.3731910546,0.0,0.0,0.0,4.32,-0.68,4.3731910546,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955
2020-06-16 22:00:00,4.38,-0.5700000000000001,4.4169333253,0.0,0.0,0.0,4.38,-0.5700000000000001,4.4169333253,4.12,0.26,4.1281957318,0.0,0.0,0.0,4.12,0.26,4.1281957318
2020-06-16 22:30:00,4.45,-0.5700000000000001,4.4863570968,0.0,0.0,0.0,4.45,-0.5700000000000001,4.4863570968,4.18,0.26,4.1880783183,0.0,0.0,0.0,4.18,0.26,4.1880783183
2020-06-16 23:00:00,4.2105,-0.62,4.2559029888,0.0005,0.0,0.0005,4.21,-0.62,4.2554083235,3.9605,0.21,3.9660635711000003,0.0005,0.0,0.0005,3.96,0.21,3.9655642726
2020-06-16 23:30:00,4.0505,-0.14,4.0529187322,0.0005,0.0,0.0005,4.05,-0.14,4.0524190307,3.7005,-0.34,3.7160866849,0.0005,0.0,0.0005,3.7,-0.34,3.7155887824000002
2020-06-17 00:00:00,3.9705,-0.14,3.9729674363000003,0.0005,0.0,0.0005,3.9699999999999998,-0.14,3.9724677469,3.6305,-0.34,3.6463859162,0.0005,0.0,0.0005,3.63,-0.34,3.6458880948
2020-06-17 00:30:00,3.8805,-0.07,3.8811313106,0.0005,0.0,0.0005,3.88,-0.07,3.8806313919,3.5605,-0.34,3.5766968351,0.0005,0.0,0.0005,3.56,-0.34,3.5761990996
2020-06-17 01:00:00,3.7905,0.03,3.790618716,0.0005,0.0,0.0005,3.79,0.03,3.7901187316,3.4905,-0.41000000000000003,3.5144971546,0.0005,0.0,0.0005,3.49,-0.41000000000000003,3.5140005692000003
2020-06-17 01:30:00,3.7905,0.07,3.7911462976,0.0005,0.0,0.0005,3.79,0.07,3.7906463829,3.4905,-0.37,3.5100555907,0.0005,0.0,0.0005,3.49,-0.37,3.5095583768000003
2020-06-17 02:00:00,3.7005,-0.02,3.7005540464,0.0005,0.0,0.0005,3.7,-0.02,3.7000540537,3.4105,-0.46,3.4413820262,0.0005,0.0,0.0005,3.41,-0.46,3.4408865137
2020-06-17 02:30:00,3.7005,0.34,3.7160866849,0.0005,0.0,0.0005,3.7,0.34,3.7155887824000002,3.3505000000000003,-0.7000000000000001,3.4228424226,0.0005,0.0,0.0005,3.35,-0.7000000000000001,3.4223529917
2020-06-17 03:00:00,3.6205,0.48,3.652180205,0.0005,0.0,0.0005,3.62,0.48,3.6516845428,3.2205,-1.01,3.3751622554000003,0.0005,0.0,0.0005,3.22,-1.01,3.3746851705
2020-06-17 03:30:00,3.7005,0.48,3.731501072,0.0005,0.0,0.0005,3.7,0.48,3.7310052264999998,3.2905,-0.88,3.4061400808,0.0005,0.0,0.0005,3.29,-0.88,3.4056570585
2020-06-17 04:00:00,3.7005,0.38,3.7199597108,0.0005,0.0,0.0005,3.7,0.38,3.7194623267,3.2905,-0.85,3.3985129469,0.0005,0.0,0.0005,3.29,-0.85,3.3980288404
2020-06-17 04:30:00,3.6305,0.42,3.6547134293,0.0005,0.0,0.0005,3.63,0.42,3.6542167423,3.2205,-0.85,3.3307837291,0.0005,0.0,0.0005,3.22,-0.85,3.3303002868
2020-06-17 05:00:00,3.5805,0.42,3.6050492715,0.0005,0.0,0.0005,3.58,0.42,3.6045526768,3.1705,-0.85,3.2824640516,0.0005,0.0,0.0005,3.17,-0.85,3.281981109
2020-06-17 05:30:00,3.5805,0.39,3.6016774217,0.0005,0.0,0.0005,3.58,0.39,3.601180362,3.1705,-0.85,3.2824640516,0.0005,0.0,0.0005,3.17,-0.85,3.281981109
2020-06-17 06:00:00,3.7405,0.49,3.7724581177000003,0.0005,0.0,0.0005,3.74,0.49,3.7719623540000002,3.3205,-0.75,3.4041475071000002,0.0005,0.0,0.0005,3.32,-0.75,3.4036597950000003
2020-06-17 06:30:00,3.7805,0.49,3.812122801,0.0005,0.0,0.0005,3.7800000000000002,0.49,3.8116269492,3.3205,-1.02,3.4736321409,0.0005,0.0,0.0005,3.32,-1.02,3.473154186
2020-06-17 07:00:00,3.69,0.67,3.7503333185,0.0,0.0,0.0,3.69,0.67,3.7503333185,3.17,-1.33,3.4377027213,0.0,0.0,0.0,3.17,-1.33,3.4377027213
2020-06-17 07:30:00,3.76,0.49,3.7917937708,0.0,0.0,0.0,3.76,0.49,3.7917937708,3.26,-1.15,3.4568916674,0.0,0.0,0.0,3.26,-1.15,3.4568916674
2020-06-17 08:00:00,3.86,0.34,3.8749451609000003,0.0,0.0,0.0,3.86,0.34,3.8749451609000003,3.43,-0.79,3.5198011307,0.0,0.0,0.0,3.43,-0.79,3.5198011307
2020-06-17 08:30:00,4.04,0.47000000000000003,4.0672472263,0.0,0.0,0.0,4.04,0.47000000000000003,4.0672472263,3.6,-0.73,3.6732682995,0.0,0.0,0.0,3.6,-0.73,3.6732682995
2020-06-17 09:00:00,4.11,0.47000000000000003,4.1367861922,0.0,0.0,0.0,4.11,0.47000000000000003,4.1367861922,3.67,-0.73,3.7418979142,0.0,0.0,0.0,3.67,-0.73,3.7418979142
2020-06-17 09:30:00,3.44,0.15,3.4432687958,0.0,0.0,0.0,3.44,0.15,3.4432687958,3.04,-1.05,3.2162244947,0.0,0.0,0.0,3.04,-1.05,3.2162244947
2020-06-17 10:00:00,3.55,0.08,3.550901294,0.0,0.0,0.0,3.55,0.08,3.550901294,3.14,-1.05,3.3109062204,0.0,0.0,0.0,3.14,-1.05,3.3109062204
2020-06-17 10:30:00,3.8905000000000003,-0.03,3.8906156646000003,0.0005,0.0,0.0005,3.89,-0.03,3.8901156795,3.5404999999999998,-0.7000000000000001,3.609035917,0.0005,0.0,0.0005,3.54,-0.7000000000000001,3.6085454133
2020-06-17 11:00:00,4.15,-0.21,4.1553098561,0.0,0.0,0.0,4.15,-0.21,4.1553098561,3.81,-0.4,3.8309398325,0.0,0.0,0.0,3.81,-0.4,3.8309398325
2020-06-17 11:30:00,4.2205,-0.21,4.2257212698,0.0005,0.0,0.0005,4.22,-0.21,4.2252218877,3.8705,-0.44,3.8954294051,0.0005,0.0,0.0005,3.87,-0.44,3.8949326053
2020-06-17 12:00:00,4.43,-0.12,4.4316249841,0.0,0.0,0.0,4.43,-0.12,4.4316249841,4.07,-0.33,4.0833564625,0.0,0.0,0.0,4.07,-0.33,4.0833564625
2020-06-17 12:30:00,4.43,-0.24,4.4364963654,0.0,0.0,0.0,4.43,-0.24,4.4364963654,4.07,-0.42,4.0916133737,0.0,0.0,0.0,4.07,-0.42,4.0916133737
2020-06-17 13:00:00,4.5905000000000005,-0.12,4.5920681887,0.0005,0.0,0.0005,4.59,-0.12,4.5915683595,4.2405,-0.34,4.2541086317,0.0005,0.0,0.0005,4.24,-0.34,4.2536102313
2020-06-17 13:30:00,4.52,-0.24,4.5263671968,0.0,0.0,0.0,4.52,-0.24,4.5263671968,4.13,-0.4,4.1493252464,0.0,0.0,0.0,4.13,-0.4,4.1493252464
2020-06-17 14:00:00,4.4,-0.16,4.4029081299,0.0,0.0,0.0,4.4,-0.16,4.4029081299,4.03,-0.32,4.0426847515,0.0,0.0,0.0,4.03,-0.32,4.0426847515
2020-06-17 14:30:00,4.2305,-0.16,4.2335245659,0.0005,0.0,0.0005,4.23,-0.16,4.2330249231,3.8705,-0.35000000000000003,3.8862926099,0.0005,0.0,0.0005,3.87,-0.35000000000000003,3.885794642
2020-06-17 15:00:00,4.26,-0.09,4.2609505982,0.0,0.0,0.0,4.26,-0.09,4.2609505982,3.9,-0.29,3.9107671882,0.0,0.0,0.0,3.9,-0.29,3.9107671882
2020-06-17 15:30:00,4.2605,-0.17,4.2638902718,0.0005,0.0,0.0005,4.26,-0.17,4.2633906694,3.9005,-0.36,3.9170780245000003,0.0005,0.0,0.0005,3.9,-0.36,3.9165801409
2020-06-17 16:00:00,4.426,-0.1385,4.4281664659,0.006,-0.0085,0.010404326,4.42,-0.13,4.4219113514,4.056,-0.3185,4.0684859899,0.006,-0.0085,0.010404326,4.05,-0.31,4.0618468706
2020-06-17 16:30:00,4.5725,-0.17550000000000002,4.5758667485,0.0025,-0.0055000000000000005,0.006041523,4.57,-0.17,4.5731608325,4.1925,-0.3155,4.2043544689,0.0025,-0.0055000000000000005,0.006041523,4.19,-0.31,4.2014521299
2020-06-17 17:00:00,4.57,-0.17,4.5731608325,0.0,0.0,0.0,4.57,-0.17,4.5731608325,4.19,-0.31,4.2014521299,0.0,0.0,0.0,4.19,-0.31,4.2014521299
2020-06-17 17:30:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.14,-0.37,4.1565009323,0.0,0.0,0.0,4.14,-0.37,4.1565009323
2020-06-17 18:00:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.19,-0.37,4.2063047916,0.0,0.0,0.0,4.19,-0.37,4.2063047916
2020-06-17 18:30:00,4.5705,-0.522,4.6002124135999996,0.0005,-0.002,0.0020615528,4.57,-0.52,4.5994891021,4.2805,-0.032,4.2806196105,0.0005,-0.002,0.0020615528,4.28,-0.03,4.2801051389
2020-06-17 19:00:00,4.5265,-0.7115,4.582077531,0.0165,-0.0115,0.0201121854,4.51,-0.7000000000000001,4.5640004382,4.2965,0.1285,4.2984211636,0.0165,-0.0115,0.0201121854,4.28,0.14,4.2822891075000005
2020-06-17 19:30:00,4.5120000000000005,-0.653,4.5590078965,0.002,-0.003,0.0036055513000000003,4.51,-0.65,4.5565996094,4.392,0.067,4.3925110131,0.002,-0.003,0.0036055513000000003,4.39,0.07,4.3905580511
2020-06-17 20:00:00,4.5905000000000005,-0.59,4.6282599592,0.0005,0.0,0.0005,4.59,-0.59,4.6277640389,4.3405000000000005,-0.02,4.3405460774,0.0005,0.0,0.0005,4.34,-0.02,4.3400460827
2020-06-17 20:30:00,4.55,-0.53,4.5807641284,0.0,0.0,0.0,4.55,-0.53,4.5807641284,4.41,0.03,4.4101020396,0.0,0.0,0.0,4.41,0.03,4.4101020396
2020-06-17 21:00:00,4.4905,-0.53,4.5216689673,0.0005,0.0,0.0005,4.49,-0.53,4.5211724143000005,4.3004999999999995,0.07,4.3010696635,0.0005,0.0,0.0005,4.3,0.07,4.3005697297
2020-06-17 21:30:00,4.35,-0.6000000000000001,4.3911843505,0.0,0.0,0.0,4.35,-0.6000000000000001,4.3911843505,4.26,0.03,4.2601056325,0.0,0.0,0.0,4.26,0.03,4.2601056325
2020-06-17 22:00:00,4.1505,-0.66,4.2026480045,0.0005,0.0,0.0005,4.15,-0.66,4.2021542095,4.0805,-0.07,4.0811003724,0.0005,0.0,0.0005,4.08,-0.07,4.080600446
2020-06-17 22:30:00,4.1,-0.72,4.1627394826,0.0,0.0,0.0,4.1,-0.72,4.1627394826,3.96,-0.07,3.9606186385,0.0,0.0,0.0,3.96,-0.07,3.9606186385
2020-06-17 23:00:00,4.04,-0.78,4.1146081223,0.0,0.0,0.0,4.04,-0.78,4.1146081223,3.86,0.02,3.8600518131,0.0,0.0,0.0,3.86,0.02,3.8600518131
2020-06-17 23:30:00,3.9699999999999998,-0.71,4.032988966,0.0,0.0,0.0,3.9699999999999998,-0.71,4.032988966,3.74,0.13,3.7422586763,0.0,0.0,0.0,3.74,0.13,3.7422586763
2020-06-18 00:00:00,3.73,-0.84,3.8234147042,0.0,0.0,0.0,3.73,-0.84,3.8234147042,3.52,-0.02,3.5200568177,0.0,0.0,0.0,3.52,-0.02,3.5200568177
2020-06-18 00:30:00,3.7705,-0.68,3.8313274788,0.0005,0.0,0.0005,3.77,-0.68,3.830835418,3.5705,0.15,3.5736494302,0.0005,0.0,0.0005,3.5700000000000003,0.15,3.5731498709
2020-06-18 01:00:00,3.5805,-0.68,3.6445,0.0005,0.0,0.0005,3.58,-0.68,3.6440087815,3.4605,0.05,3.4608612006,0.0005,0.0,0.0005,3.46,0.05,3.4603612528
2020-06-18 01:30:00,3.5005,-0.68,3.5659360973,0.0005,0.0,0.0005,3.5,-0.68,3.5654452737,3.4205,0.05,3.4208654241,0.0005,0.0,0.0005,3.42,0.05,3.4203654775
2020-06-18 02:00:00,3.4305,-0.64,3.4896891337,0.0005,0.0,0.0005,3.43,-0.64,3.4891976155,3.4205,-0.03,3.4206315572,0.0005,0.0,0.0005,3.42,-0.03,3.4201315764
2020-06-18 02:30:00,3.4805,-0.6000000000000001,3.5318380838,0.0005,0.0,0.0005,3.48,-0.6000000000000001,3.5313453527,3.4505,0.02,3.4505579621,0.0005,0.0,0.0005,3.45,0.02,3.4500579705
2020-06-18 03:00:00,3.3905,-0.68,3.4580182547,0.0005,0.0,0.0005,3.39,-0.68,3.4575280187,3.3205,-0.05,3.320876428,0.0005,0.0,0.0005,3.32,-0.05,3.3203764847
2020-06-18 03:30:00,3.3905,-0.62,3.4467216670000003,0.0005,0.0,0.0005,3.39,-0.62,3.446229824,3.3205,0.05,3.320876428,0.0005,0.0,0.0005,3.32,0.05,3.3203764847
2020-06-18 04:00:00,3.3005,-0.67,3.367818322,0.0005,0.0,0.0005,3.3,-0.67,3.3673283178,3.2805,-0.05,3.2808810173,0.0005,0.0,0.0005,3.2800000000000002,-0.05,3.2803810754000002
2020-06-18 04:30:00,3.3805,-0.6000000000000001,3.4333336934,0.0005,0.0,0.0005,3.38,-0.6000000000000001,3.4328413887,3.2805,-0.05,3.2808810173,0.0005,0.0,0.0005,3.2800000000000002,-0.05,3.2803810754000002
2020-06-18 05:00:00,3.3805,-0.64,3.4405494111,0.0005,0.0,0.0005,3.38,-0.64,3.440058139,3.2005,-0.05,3.2008905401,0.0005,0.0,0.0005,3.2,-0.05,3.2003906012
2020-06-18 05:30:00,3.4505,-0.48,3.483726489,0.0005,0.0,0.0005,3.45,-0.48,3.4832312585,3.2005,-0.13,3.2031391244,0.0005,0.0,0.0005,3.2,-0.13,3.2026395364
2020-06-18 06:00:00,3.4505,-0.26,3.4602818166000002,0.0005,0.0,0.0005,3.45,-0.26,3.4597832302000002,3.1605,-0.47000000000000003,3.1952558974,0.0005,0.0,0.0005,3.16,-0.47000000000000003,3.1947613369
2020-06-18 06:30:00,3.6005000000000003,-0.26,3.6098753787,0.0005,0.0,0.0005,3.6,-0.26,3.6093766775000002,3.2805,-0.47000000000000003,3.3139976237,0.0005,0.0,0.0005,3.2800000000000002,-0.47000000000000003,3.3135026784
2020-06-18 07:00:00,3.6005000000000003,-0.34,3.6165176966,0.0005,0.0,0.0005,3.6,-0.34,3.6160199114,3.2805,-0.51,3.3199066628000002,0.0005,0.0,0.0005,3.2800000000000002,-0.51,3.3194125986
2020-06-18 07:30:00,3.6005000000000003,-0.34,3.6165176966,0.0005,0.0,0.0005,3.6,-0.34,3.6160199114,3.2805,-0.51,3.3199066628000002,0.0005,0.0,0.0005,3.2800000000000002,-0.51,3.3194125986
2020-06-18 08:00:00,3.47,-0.34,3.4866172718,0.0,0.0,0.0,3.47,-0.34,3.4866172718,3.86,-0.64,3.9126972794,0.0,0.0,0.0,3.86,-0.64,3.9126972794
2020-06-18 08:30:00,3.58,-0.62,3.6332905196,0.0,0.0,0.0,3.58,-0.62,3.6332905196,5.1,-0.76,5.1563165147,0.0,0.0,0.0,5.1,-0.76,5.1563165147
2020-06-18 09:00:00,3.34,0.54,3.3833710999999997,0.0,0.0,0.0,3.34,0.54,3.3833710999999997,2.52,0.29,2.5366316248,0.0,0.0,0.0,2.52,0.29,2.5366316248
2020-06-18 09:30:00,3.49,0.6000000000000001,3.5412003615,0.0,0.0,0.0,3.49,0.6000000000000001,3.5412003615,2.64,0.29,2.6558802684,0.0,0.0,0.0,2.64,0.29,2.6558802684
2020-06-18 10:00:00,3.44,0.6000000000000001,3.4919335618,0.0,0.0,0.0,3.44,0.6000000000000001,3.4919335618,2.6,0.29,2.6161230858,0.0,0.0,0.0,2.6,0.29,2.6161230858
2020-06-18 10:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0.0,0.0,3.51,0.6000000000000001,3.5609128043,2.66,0.29,2.6757615738,0.0,0.0,0.0,2.66,0.29,2.6757615738
2020-06-18 11:00:00,3.512,0.5965,3.5622964854,0.002,-0.0035,0.0040311289,3.51,0.6000000000000001,3.5609128043,2.662,0.2265,2.6716186573,0.002,-0.0035,0.0040311289,2.66,0.23,2.6699250925999998
2020-06-18 11:30:00,3.5105,0.5475,3.5529377281,0.0005,-0.0025,0.0025495098,3.51,0.55,3.552829858,2.6605,0.1875,2.6670988921000003,0.0005,-0.0025,0.0025495098,2.66,0.19,2.666777081
2020-06-18 12:00:00,3.51,0.6000000000000001,3.5609128043,0.0,0.0,0.0,3.51,0.6000000000000001,3.5609128043,2.66,0.19,2.666777081,0.0,0.0,0.0,2.66,0.19,2.666777081
2020-06-18 12:30:00,3.62,0.5995,3.6693051454,0.0,-0.0005,0.0005,3.62,0.6000000000000001,3.6693868698000003,2.71,0.2695,2.7233674467,0.0,-0.0005,0.0005,2.71,0.27,2.7234169714
2020-06-18 13:00:00,3.73,0.6000000000000001,3.7779491791,0.0,0.0,0.0,3.73,0.6000000000000001,3.7779491791,2.8,0.27,2.8129877355,0.0,0.0,0.0,2.8,0.27,2.8129877355
2020-06-18 13:30:00,3.73,0.6000000000000001,3.7779491791,0.0,0.0,0.0,3.73,0.6000000000000001,3.7779491791,2.83,0.27,2.842850682,0.0,0.0,0.0,2.83,0.27,2.842850682
2020-06-18 14:00:00,3.88,0.68,3.9391369613,0.0,0.0,0.0,3.88,0.68,3.9391369613,2.94,0.37,2.9631908477,0.0,0.0,0.0,2.94,0.37,2.9631908477
2020-06-18 14:30:00,3.9025,0.13,3.9046646783,0.022500000000000003,0.0,0.022500000000000003,3.88,0.13,3.8821772242,2.9625,-0.15,2.9662950376,0.022500000000000003,0.0,0.022500000000000003,2.94,-0.15,2.9438240437000003
2020-06-18 15:00:00,3.8805,-0.56,3.9206989492,0.0005,0.0,0.0005,3.88,-0.56,3.9202040763,2.9805,-0.79,3.0834202195,0.0005,0.0,0.0005,2.98,-0.79,3.0829369115
2020-06-18 15:30:00,4.4935,-0.35350000000000004,4.5073833318,0.0035,-0.0035,0.004949747500000001,4.49,-0.35000000000000003,4.5036207656,3.5435,-0.6235,3.5979361445,0.0035,-0.0035,0.004949747500000001,3.54,-0.62,3.5938836932
2020-06-18 16:00:00,4.9235,-0.164,4.926230633,0.0035,-0.004,0.0053150729,4.92,-0.16,4.9226009385000005,3.9435000000000002,-0.424,3.9662284667,0.0035,-0.004,0.0053150729,3.94,-0.42,3.9623225511999998
2020-06-18 16:30:00,4.96,-0.21,4.9644435741,0.0,0.0,0.0,4.96,-0.21,4.9644435741,3.94,-0.42,3.9623225511999998,0.0,0.0,0.0,3.94,-0.42,3.9623225511999998
2020-06-18 17:00:00,5.0005,-0.21,5.0049076165,0.0005,0.0,0.0005,5.0,-0.21,5.0044080569,3.9805,-0.42,4.0025966884,0.0005,0.0,0.0005,3.98,-0.42,4.002099449
2020-06-18 17:30:00,3.63,-0.14,3.6326987213,0.0,0.0,0.0,3.63,-0.14,3.6326987213,6.27,-0.51,6.2907074324,0.0,0.0,0.0,6.27,-0.51,6.2907074324
2020-06-18 18:00:00,4.7405,-0.33,4.7519722483999995,0.0005,0.0,0.0005,4.74,-0.33,4.7514734557,4.1705,-0.51,4.2015675944,0.0005,0.0,0.0005,4.17,-0.51,4.2010712919
2020-06-18 18:30:00,4.6605,-0.28,4.6689035383,0.0005,0.0,0.0005,4.66,-0.28,4.6684044383,4.2605,-0.44,4.2831600776,0.0005,0.0,0.0005,4.26,-0.44,4.2826627231
2020-06-18 19:00:00,4.57,-0.28,4.5785696456,0.0,0.0,0.0,4.57,-0.28,4.5785696456,4.19,-0.44,4.213039283,0.0,0.0,0.0,4.19,-0.44,4.213039283
2020-06-18 19:30:00,4.4905,-0.32,4.5018874097,0.0005,0.0,0.0005,4.49,-0.32,4.5013886746,4.1205,-0.5,4.150725268,0.0005,0.0,0.0005,4.12,-0.5,4.1502289093
2020-06-18 20:00:00,4.4105,-0.32,4.4220934239,0.0005,0.0,0.0005,4.41,-0.32,4.4215947349,4.0305,-0.5,4.0613951113,0.0005,0.0,0.0005,4.03,-0.5,4.0608989153
2020-06-18 20:30:00,4.41,-0.32,4.4215947349,0.0,0.0,0.0,4.41,-0.32,4.4215947349,4.03,-0.45,4.0550462389,0.0,0.0,0.0,4.03,-0.45,4.0550462389
2020-06-18 21:00:00,4.45,-0.27,4.4581834866,0.0,0.0,0.0,4.45,-0.27,4.4581834866,4.08,-0.45,4.1047411611,0.0,0.0,0.0,4.08,-0.45,4.1047411611
2020-06-18 21:30:00,4.3,-0.33,4.3126442005,0.0,0.0,0.0,4.3,-0.33,4.3126442005,3.93,-0.45,3.9556794612,0.0,0.0,0.0,3.93,-0.45,3.9556794612
2020-06-18 22:00:00,4.36,-0.18,4.3637140145,0.0,0.0,0.0,4.36,-0.18,4.3637140145,4.0,-0.45,4.0252329125,0.0,0.0,0.0,4.0,-0.45,4.0252329125
2020-06-18 22:30:00,4.16,-0.29,4.1700959222,0.0,0.0,0.0,4.16,-0.29,4.1700959222,3.81,-0.59,3.8554117809,0.0,0.0,0.0,3.81,-0.59,3.8554117809
2020-06-18 23:00:00,4.12,-0.19,4.1243787411,0.0,0.0,0.0,4.12,-0.19,4.1243787411,3.7800000000000002,-0.51,3.8142495985,0.0,0.0,0.0,3.7800000000000002,-0.51,3.8142495985
2020-06-18 23:30:00,3.9075,-0.201,3.9126662584,0.007500000000000001,-0.011,0.013313527,3.9,-0.19,3.9046254622000003,3.5775,-0.521,3.615238201,0.007500000000000001,-0.011,0.013313527,3.5700000000000003,-0.51,3.6062445841
2020-06-19 00:00:00,3.6055,-0.202,3.6111541438,0.025500000000000002,-0.012,0.0281824413,3.58,-0.19,3.585038354,3.5655,-0.522,3.6035086027,0.025500000000000002,-0.012,0.0281824413,3.54,-0.51,3.5765486156
2020-06-19 00:30:00,3.313,-0.20500000000000002,3.3193363795,0.043000000000000003,-0.015,0.045541190100000004,3.27,-0.19,3.2755152266,3.743,-0.525,3.7796394008,0.043000000000000003,-0.015,0.045541190100000004,3.7,-0.51,3.7349832664
2020-06-19 01:00:00,3.047,-0.2535,3.0575269827,0.037,-0.0135,0.0393859112,3.01,-0.24,3.019552947,3.777,-0.5235000000000001,3.8131065091,0.037,-0.0135,0.0393859112,3.74,-0.51,3.7746125629
2020-06-19 01:30:00,2.9455,-0.2555,2.9565605862,0.0455,-0.0155,0.0480676606,2.9,-0.24,2.9099140881,3.7855,-0.5255000000000001,3.8218006882,0.0455,-0.0155,0.0480676606,3.74,-0.51,3.7746125629
2020-06-19 02:00:00,2.9314999999999998,-0.3125,2.9481093094,0.0315,-0.0125,0.0338895264,2.9,-0.30000000000000004,2.9154759474,3.5715,-0.5825,3.6186901636,0.0315,-0.0125,0.0338895264,3.54,-0.5700000000000001,3.5855961847
2020-06-19 02:30:00,3.038,-0.3165,3.0544420522,0.048,-0.0165,0.050756772900000004,2.99,-0.30000000000000004,3.0050124792,3.498,-0.48650000000000004,3.5316690459,0.048,-0.0165,0.050756772900000004,3.45,-0.47000000000000003,3.4818673151
2020-06-19 03:00:00,3.048,-0.3195,3.0646996998,0.058,-0.0195,0.061190277,2.99,-0.30000000000000004,3.0050124792,3.448,-0.48950000000000005,3.4825729353,0.058,-0.0195,0.061190277,3.39,-0.47000000000000003,3.4224260401
2020-06-19 03:30:00,2.9795,-0.3165,2.9962630892,0.0495,-0.0165,0.0521775814,2.93,-0.30000000000000004,2.945318319,3.4895,-0.4465,3.5179500423,0.0495,-0.0165,0.0521775814,3.44,-0.43,3.4667708318
2020-06-19 04:00:00,2.7365,-0.3155,2.7546274703,0.0465,-0.0155,0.0490153037,2.69,-0.30000000000000004,2.7066769294,3.7165,-0.4455,3.7431059964,0.0465,-0.0155,0.0490153037,3.67,-0.43,3.6951048699999998
2020-06-19 04:30:00,2.8595,-0.35650000000000004,2.8816371215,0.0495,-0.0165,0.0521775814,2.81,-0.34,2.8304946564,3.6695,-0.4465,3.6965649595,0.0495,-0.0165,0.0521775814,3.62,-0.43,3.6454492179
2020-06-19 05:00:00,3.0015,-0.35050000000000003,3.0218955144,0.0115,-0.0105,0.015572411500000001,2.99,-0.34,3.0092690142,3.4615,-0.48050000000000004,3.4946906158,0.0115,-0.0105,0.015572411500000001,3.45,-0.47000000000000003,3.4818673151
2020-06-19 05:30:00,2.874,-0.34550000000000003,2.894692773,0.004,-0.0055000000000000005,0.0068007353,2.87,-0.34,2.8900692033,3.454,-0.47550000000000003,3.4865765803,0.004,-0.0055000000000000005,0.0068007353,3.45,-0.47000000000000003,3.4818673151
2020-06-19 06:00:00,3.2415,-0.2785,3.2534419466,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.19,-0.26,3.2005780728,3.6115,-0.42850000000000005,3.6368316568,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.56,-0.41000000000000003,3.5835317775
2020-06-19 06:30:00,3.497,0.08,3.4979149504000002,0.08700000000000001,-0.03,0.0920271699,3.41,0.11,3.4117737322,5.857,-0.11,5.858032861,0.08700000000000001,-0.03,0.0920271699,5.77,-0.08,5.7705545661
2020-06-19 07:00:00,1.129,-0.591,1.2743319819,0.089,-0.031,0.0942443632,1.04,-0.56,1.1811858447999999,4.139,-0.741,4.204807011,0.089,-0.031,0.0942443632,4.05,-0.71,4.1117636119
2020-06-19 07:30:00,0.604,-0.7505000000000001,0.9633619517,0.10400000000000001,-0.030500000000000003,0.1083801181,0.5,-0.72,0.87658428,4.004,-0.9305,4.1106989977,0.10400000000000001,-0.030500000000000003,0.1083801181,3.9,-0.9,4.0024992192
2020-06-19 08:00:00,-0.21450000000000002,-1.0015,1.0242131126,0.4355,-0.0315,0.43663772170000004,-0.65,-0.97,1.167647207,2.9255,-1.8615,3.4675254145,0.4355,-0.0315,0.43663772170000004,2.49,-1.83,3.0901456276
2020-06-19 08:30:00,0.297,-0.706,0.7659275423,0.20700000000000002,-0.026000000000000002,0.2086264605,0.09,-0.68,0.6859300256,3.137,-1.816,3.6247241274,0.20700000000000002,-0.026000000000000002,0.2086264605,2.93,-1.79,3.4335113222
2020-06-19 09:00:00,1.2615,-0.1905,1.2758026885,0.061500000000000006,-0.0205,0.064826692,1.2,-0.17,1.211981848,4.1915,-1.3505,4.4036941878,0.061500000000000006,-0.0205,0.064826692,4.13,-1.33,4.3388708208
2020-06-19 09:30:00,2.3805,-0.2615,2.3948199306,0.09050000000000001,-0.0315,0.09582536200000001,2.29,-0.23,2.3015212361,4.9805,-0.8115,5.0461780091,0.09050000000000001,-0.0315,0.09582536200000001,4.89,-0.78,4.951817848
2020-06-19 10:00:00,2.7865,-0.59,2.8482770669,0.0465,-0.02,0.0506186724,2.74,-0.5700000000000001,2.7986603938,4.9865,-0.44,5.0058747737,0.0465,-0.02,0.0506186724,4.94,-0.42,4.9578221025
2020-06-19 10:30:00,2.9605,-0.583,3.0173579917,0.030500000000000003,-0.013000000000000001,0.0331549393,2.93,-0.5700000000000001,2.9849288099,4.8605,-0.433,4.8797488921,0.030500000000000003,-0.013000000000000001,0.0331549393,4.83,-0.42,4.8482264799
2020-06-19 11:00:00,3.3875,-0.47550000000000003,3.4207099409,0.0375,-0.0155,0.0405770871,3.35,-0.46,3.3814346068,4.7575,-0.2655,4.7649025698,0.0375,-0.0155,0.0405770871,4.72,-0.25,4.7266161257
2020-06-19 11:30:00,3.247,-0.296,3.260463924,0.047,-0.016,0.0496487663,3.2,-0.28,3.2122266421,4.947,-0.366,4.960520638,0.047,-0.016,0.0496487663,4.9,-0.35000000000000003,4.9124840967
2020-06-19 12:00:00,3.2495,-0.3375,3.2669797214000003,0.0495,-0.0175,0.0525023809,3.2,-0.32,3.2159601988,4.9495000000000005,-0.3675,4.963124671,0.0495,-0.0175,0.0525023809,4.9,-0.35000000000000003,4.9124840967
2020-06-19 12:30:00,3.5855,-0.266,3.5953534249,0.0455,-0.016,0.048231214,3.54,-0.25,3.5488167042,4.9955,-0.316,5.0054846169,0.0455,-0.016,0.048231214,4.95,-0.30000000000000004,4.9590825764
2020-06-19 13:00:00,3.6985,-0.266,3.7080531617,0.0385,-0.016,0.0416923254,3.66,-0.25,3.6685283153,4.9285,-0.316,4.9386200755,0.0385,-0.016,0.0416923254,4.89,-0.30000000000000004,4.8991938112
2020-06-19 13:30:00,3.635,-0.266,3.6447196051,0.045,-0.016,0.0477598157,3.59,-0.25,3.5986942076,4.9350000000000005,-0.316,4.9451067734,0.045,-0.016,0.0477598157,4.89,-0.30000000000000004,4.8991938112
2020-06-19 14:00:00,3.5345,-0.266,3.5444952038,0.044500000000000005,-0.016,0.0472890051,3.49,-0.25,3.4989426974,5.0245,-0.316,5.0344271025,0.044500000000000005,-0.016,0.0472890051,4.98,-0.30000000000000004,4.9890279614
2020-06-19 14:30:00,3.504,-0.2685,3.5142720797,0.054,-0.018500000000000003,0.0570810827,3.45,-0.25,3.4590461113,4.894,-0.3185,4.9043529899,0.054,-0.018500000000000003,0.0570810827,4.84,-0.30000000000000004,4.8492886076
2020-06-19 15:00:00,3.6335,-0.318,3.6473889634,0.053500000000000006,-0.018000000000000002,0.0564468777,3.58,-0.30000000000000004,3.5925478424,4.7435,-0.23800000000000002,4.7494669438,0.053500000000000006,-0.018000000000000002,0.0564468777,4.69,-0.22,4.6951570794
2020-06-19 15:30:00,3.7085,-0.32,3.7222805173999998,0.0585,-0.02,0.061824348,3.65,-0.30000000000000004,3.6623080154,4.5985,-0.24,4.6047586527,0.0585,-0.02,0.061824348,4.54,-0.22,4.5453272709
2020-06-19 16:00:00,3.771,-0.3245,3.7849360959,0.07100000000000001,-0.0245,0.0751082552,3.7,-0.30000000000000004,3.7121422387000003,4.741,-0.1845,4.7445886281,0.07100000000000001,-0.0245,0.0751082552,4.67,-0.16,4.6727400955
2020-06-19 16:30:00,3.659,-0.3235,3.6732728253999998,0.069,-0.0235,0.0728920435,3.59,-0.30000000000000004,3.6025130118,4.879,-0.24350000000000002,4.8850724918,0.069,-0.0235,0.0728920435,4.8100000000000005,-0.22,4.8150285565
2020-06-19 17:00:00,3.8375,-0.40900000000000003,3.8592340237,0.0575,-0.019,0.060557823600000005,3.7800000000000002,-0.39,3.8000657889,4.6875,-0.23900000000000002,4.693588952,0.0575,-0.019,0.060557823600000005,4.63,-0.22,4.6352238349
2020-06-19 17:30:00,4.09,-0.404,4.1099046218,0.04,-0.014,0.0423792402,4.05,-0.39,4.068734447,4.58,-0.274,4.5881887494,0.04,-0.014,0.0423792402,4.54,-0.26,4.5474388396
2020-06-19 18:00:00,4.252,-0.4025,4.271008107,0.032,-0.0125,0.0343547668,4.22,-0.39,4.2379830108,4.502,-0.3425,4.5150094407,0.032,-0.0125,0.0343547668,4.47,-0.33,4.4821646556
2020-06-19 18:30:00,4.365,-0.404,4.3836561225,0.035,-0.014,0.037696153600000004,4.33,-0.39,4.3475280333,4.505,-0.274,4.5133248277,0.035,-0.014,0.037696153600000004,4.47,-0.26,4.4775551365
2020-06-19 19:00:00,4.2305,-0.403,4.2496516622,0.030500000000000003,-0.013000000000000001,0.0331549393,4.2,-0.39,4.2180682783,4.6105,-0.273,4.6185754568,0.030500000000000003,-0.013000000000000001,0.0331549393,4.58,-0.26,4.5873739765
2020-06-19 19:30:00,4.2575,-0.442,4.2803820215,0.0175,-0.012,0.0212190952,4.24,-0.43,4.2617484675,4.4175,-0.342,4.4307189315,0.0175,-0.012,0.0212190952,4.4,-0.33,4.4123576464
2020-06-19 20:00:00,4.3365,-0.4415,4.3589166659,0.0165,-0.0115,0.0201121854,4.32,-0.43,4.341347717,4.3365,-0.3415,4.349925804,0.0165,-0.0115,0.0201121854,4.32,-0.33,4.3325858329999996
2020-06-19 20:30:00,4.27,-0.382,4.2870530671000004,0.02,-0.012,0.0233238076,4.25,-0.37,4.2660754799,4.34,-0.302,4.3504946845,0.02,-0.012,0.0233238076,4.32,-0.29,4.3297228549
2020-06-19 21:00:00,3.8705,-0.5335,3.9070951486,0.0205,-0.0135,0.0245458754,3.85,-0.52,3.8849581722,4.2405,-0.42350000000000004,4.2615950652,0.0205,-0.0135,0.0245458754,4.22,-0.41000000000000003,4.239870281
2020-06-19 21:30:00,4.081,-0.3925,4.0998313685,0.021,-0.0125,0.024438698800000002,4.06,-0.38,4.0777444746,4.381,-0.2725,4.3894666248,0.021,-0.0125,0.024438698800000002,4.36,-0.26,4.3677454138
2020-06-19 22:00:00,3.9615,-0.463,3.9884647736,0.0115,-0.013000000000000001,0.017356555000000003,3.95,-0.45,3.9755502764,4.3715,-0.353,4.3857292723,0.0115,-0.013000000000000001,0.017356555000000003,4.36,-0.34,4.3732367876
2020-06-19 22:30:00,3.891,-0.462,3.9183319155,0.011,-0.012,0.0162788206,3.88,-0.45,3.9060081925,4.411,-0.312,4.4220204658,0.011,-0.012,0.0162788206,4.4,-0.30000000000000004,4.4102154142
2020-06-19 23:00:00,3.9115,-0.3825,3.9301575668,0.0015,-0.0025,0.0029154759,3.91,-0.38,3.9284220751000003,4.1515,-0.3025,4.1625062763,0.0015,-0.0025,0.0029154759,4.15,-0.30000000000000004,4.1608292443
2020-06-19 23:30:00,3.7175000000000002,-0.392,3.7381105187,0.007500000000000001,-0.012,0.0141509717,3.71,-0.38,3.729410141,3.9275,-0.47200000000000003,3.9557603883,0.007500000000000001,-0.012,0.0141509717,3.92,-0.46,3.9468975158
2020-06-20 00:00:00,3.714,0.14100000000000001,3.7166755306,0.004,-0.009000000000000001,0.009848857800000001,3.71,0.15,3.7130311068,3.794,-0.889,3.8967623741,0.004,-0.009000000000000001,0.009848857800000001,3.79,-0.88,3.8908225351
2020-06-20 00:30:00,3.553,0.194,3.5582924276,0.003,-0.006,0.0067082039,3.55,0.2,3.5556293395000003,3.733,-0.886,3.8367023601,0.003,-0.006,0.0067082039,3.73,-0.88,3.832401336
2020-06-20 01:00:00,3.5505,0.24,3.5586022888,0.0005,0.0,0.0005,3.55,0.24,3.5581034274,3.6905,-0.85,3.7871216313,0.0005,0.0,0.0005,3.69,-0.85,3.7866343895
2020-06-20 01:30:00,3.5505,0.2,3.5561285480000002,0.0005,0.0,0.0005,3.55,0.2,3.5556293395000003,3.5105,-0.91,3.6265286777,0.0005,0.0,0.0005,3.51,-0.91,3.6260446771
2020-06-20 02:00:00,3.5005,0.2,3.5062088144,0.0005,0.0,0.0005,3.5,0.2,3.5057096286,3.3605,-0.9500000000000001,3.4921999155,0.0005,0.0,0.0005,3.36,-0.9500000000000001,3.4917187745
2020-06-20 02:30:00,3.4405,0.12,3.442592083,0.0005,0.0,0.0005,3.44,0.12,3.4420923869,3.2905,-1.02,3.4449659287,0.0005,0.0,0.0005,3.29,-1.02,3.444488351
2020-06-20 03:00:00,3.5505,0.26,3.5600070576,0.0005,0.0,0.0005,3.55,0.26,3.5595083929999998,3.2905,-0.89,3.4087373395,0.0005,0.0,0.0005,3.29,-0.89,3.4082546853
2020-06-20 03:30:00,3.5205,0.26,3.530087853,0.0005,0.0,0.0005,3.52,0.26,3.5295892112000002,3.1405,-0.89,3.2641752787,0.0005,0.0,0.0005,3.14,-0.89,3.2636942259
2020-06-20 04:00:00,3.4305,0.55,3.4743100394,0.0005,0.0,0.0005,3.43,0.55,3.4738163452,3.0405,-1.37,3.3348973373,0.0005,0.0,0.0005,3.04,-1.37,3.3344414825
2020-06-20 04:30:00,3.6305,0.74,3.7051491535,0.0005,0.0,0.0005,3.63,0.74,3.7046592286,3.0405,-1.37,3.3348973373,0.0005,0.0,0.0005,3.04,-1.37,3.3344414825
2020-06-20 05:00:00,3.6305,0.74,3.7051491535,0.0005,0.0,0.0005,3.63,0.74,3.7046592286,3.0405,-1.45,3.3685516546,0.0005,0.0,0.0005,3.04,-1.45,3.3681003548
2020-06-20 05:30:00,3.5505,0.7000000000000001,3.6188465358,0.0005,0.0,0.0005,3.55,0.7000000000000001,3.6183559803,3.0405,-1.45,3.3685516546,0.0005,0.0,0.0005,3.04,-1.45,3.3681003548
2020-06-20 06:00:00,3.5505,0.7000000000000001,3.6188465358,0.0005,0.0,0.0005,3.55,0.7000000000000001,3.6183559803,3.0405,-1.45,3.3685516546,0.0005,0.0,0.0005,3.04,-1.45,3.3681003548
2020-06-20 06:30:00,3.55,0.7000000000000001,3.6183559803,0.0,0.0,0.0,3.55,0.7000000000000001,3.6183559803,3.27,-1.45,3.5770658367,0.0,0.0,0.0,3.27,-1.45,3.5770658367
2020-06-20 07:00:00,3.4605,0.64,3.5191846002,0.0005,0.0,0.0005,3.46,0.64,3.5186929391,3.2305,-1.5,3.5617594318,0.0005,0.0,0.0005,3.23,-1.5,3.5613059402
2020-06-20 07:30:00,3.5205,0.64,3.5782007001,0.0005,0.0,0.0005,3.52,0.64,3.577708764,3.2305,-1.5,3.5617594318,0.0005,0.0,0.0005,3.23,-1.5,3.5613059402
2020-06-20 08:00:00,3.4405,0.58,3.4890457506,0.0005,0.0,0.0005,3.44,0.58,3.4885527085,3.4005,-1.53,3.7288470403,0.0005,0.0,0.0005,3.4,-1.53,3.7283910739
2020-06-20 08:30:00,3.7005,0.58,3.7456775422,0.0005,0.0,0.0005,3.7,0.58,3.7451835736,3.4005,-1.53,3.7288470403,0.0005,0.0,0.0005,3.4,-1.53,3.7283910739
2020-06-20 09:00:00,3.92,0.68,3.9785424467,0.0,0.0,0.0,3.92,0.68,3.9785424467,3.6,-1.31,3.8309398325,0.0,0.0,0.0,3.6,-1.31,3.8309398325
2020-06-20 09:30:00,4.0405,0.63,4.0893202675,0.0005,0.0,0.0005,4.04,0.63,4.0888262374,3.7505,-1.21,3.9408565376,0.0005,0.0,0.0005,3.75,-1.21,3.9403806922999998
2020-06-20 10:00:00,4.19,0.32,4.2022018038,0.0,0.0,0.0,4.19,0.32,4.2022018038,3.83,-0.85,3.9231874796,0.0,0.0,0.0,3.83,-0.85,3.9231874796
2020-06-20 10:30:00,4.0605,0.22,4.0664554897,0.0005,0.0,0.0005,4.06,0.22,4.0659562221,3.9405,-0.89,4.0397574494,0.0005,0.0,0.0005,3.94,-0.89,4.039269736
2020-06-20 11:00:00,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,4.0,-0.79,4.077266241,0.0,0.0,0.0,4.0,-0.79,4.077266241
2020-06-20 11:30:00,4.19,0.30000000000000004,4.2007261277,0.0,0.0,0.0,4.19,0.30000000000000004,4.2007261277,3.92,-0.79,3.9988123237,0.0,0.0,0.0,3.92,-0.79,3.9988123237
2020-06-20 12:00:00,4.2605,-0.21,4.2656723093,0.0005,0.0,0.0005,4.26,-0.21,4.2651729156,3.9905,-0.32,4.0033099118,0.0005,0.0,0.0005,3.99,-0.32,4.0028115119
2020-06-20 12:30:00,4.35,-0.09,4.3509309349,0.0,0.0,0.0,4.35,-0.09,4.3509309349,4.06,-0.21,4.0654274068,0.0,0.0,0.0,4.06,-0.21,4.0654274068
2020-06-20 13:00:00,4.221,-0.191,4.2253191595,0.001,-0.001,0.0014142136,4.22,-0.19,4.2242750857,4.061,-0.321,4.0736668985,0.001,-0.001,0.0014142136,4.06,-0.32,4.0725913127
2020-06-20 13:30:00,4.1105,-0.162,4.1136910737,0.0005,-0.002,0.0020615528,4.11,-0.16,4.1131131762,4.1305,-0.232,4.1370103033,0.0005,-0.002,0.0020615528,4.13,-0.23,4.1363994004
2020-06-20 14:00:00,4.1105,-0.06,4.1109378796,0.0005,0.0,0.0005,4.11,-0.06,4.1104379329,4.3505,-0.12,4.3521546675,0.0005,0.0,0.0005,4.35,-0.12,4.3516548576
2020-06-20 14:30:00,3.8905000000000003,-0.2,3.8956373355,0.0005,0.0,0.0005,3.89,-0.2,3.895137995,4.2305,-0.24,4.2373022373,0.0005,0.0,0.0005,4.23,-0.24,4.23680304
2020-06-20 15:00:00,3.9805,-0.1405,3.9829788475,0.0005,-0.0005,0.0007071068,3.98,-0.14,3.9824615503,4.2305,-0.1705,4.2339343996,0.0005,-0.0005,0.0007071068,4.23,-0.17,4.2334146974
2020-06-20 15:30:00,3.9805,-0.1405,3.9829788475,0.0005,-0.0005,0.0007071068,3.98,-0.14,3.9824615503,4.1705,-0.1705,4.1739837685,0.0005,-0.0005,0.0007071068,4.17,-0.17,4.1734637892
2020-06-20 16:00:00,4.073,-0.146,4.0756159044,0.003,-0.006,0.0067082039,4.07,-0.14,4.0724071506,4.303,-0.176,4.3065978452,0.003,-0.006,0.0067082039,4.3,-0.17,4.303359153
2020-06-20 16:30:00,4.1105,-0.14,4.1128834472,0.0005,0.0,0.0005,4.11,-0.14,4.112383737,4.1605,-0.17,4.1639716918,0.0005,0.0,0.0005,4.16,-0.17,4.1634721087
2020-06-20 17:00:00,3.7705,-0.28,3.7808822053,0.0005,0.0,0.0005,3.77,-0.28,3.7803835784,3.7305,-0.35000000000000003,3.7468827377,0.0005,0.0,0.0005,3.73,-0.35000000000000003,3.7463849242
2020-06-20 17:30:00,3.181,-0.5105000000000001,3.2217031598,0.001,-0.0005,0.0011180340000000002,3.18,-0.51,3.220636583,3.001,-0.5905,3.0585439755,0.001,-0.0005,0.0011180340000000002,3.0,-0.59,3.0574662713
2020-06-20 18:00:00,3.741,-0.442,3.7670207061000003,0.001,-0.002,0.0022360680000000003,3.74,-0.44,3.7657934091,3.841,-0.492,3.8723823417,0.001,-0.002,0.0022360680000000003,3.84,-0.49,3.8711367839
2020-06-20 18:30:00,4.2405,-0.30000000000000004,4.2510987109,0.0005,0.0,0.0005,4.24,-0.30000000000000004,4.2505999577,4.1705,-0.39,4.1886955308000005,0.0005,0.0,0.0005,4.17,-0.39,4.1881977031
2020-06-20 19:00:00,4.3705,-0.30000000000000004,4.3807842049,0.0005,0.0,0.0005,4.37,-0.30000000000000004,4.3802853788,4.0905,-0.42,4.1120056238,0.0005,0.0,0.0005,4.09,-0.42,4.1115082391
