Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 19:30:00,4.5105,-0.25,4.5174229656,0.0005,0.0,0.0005,4.51,-0.25,4.5169237319,4.0905,-0.35000000000000003,4.105446413,0.0005,0.0,0.0005,4.09,-0.35000000000000003,4.1049482335
2020-06-20 20:00:00,4.5105,-0.33,4.522555721,0.0005,0.0,0.0005,4.51,-0.33,4.522057054,4.0905,-0.4,4.1100109793,0.0005,0.0,0.0005,4.09,-0.4,4.1095133532
2020-06-20 20:30:00,4.5105,-0.2605,4.5180162129,0.0005,-0.0005,0.0007071068,4.51,-0.26,4.5174882402000005,4.0905,-0.3305,4.1038299794,0.0005,-0.0005,0.0007071068,4.09,-0.33,4.1032913618
2020-06-20 21:00:00,4.2705,-0.3215,4.2825847919,0.0005,-0.0015,0.0015811388,4.27,-0.32,4.2819738439,4.0905,-0.3715,4.1073352067,0.0005,-0.0015,0.0015811388,4.09,-0.37,4.1067018397
2020-06-20 21:30:00,4.031,-0.4335,4.0542426235,0.001,-0.0035,0.0036400549,4.03,-0.43,4.0528755224,4.031,-0.4635,4.0575600119,0.001,-0.0035,0.0036400549,4.03,-0.46,4.0561681425
2020-06-20 22:00:00,4.2675,-0.331,4.280317424,0.007500000000000001,-0.011,0.013313527,4.26,-0.32,4.2720018727,3.9175,-0.41100000000000003,3.9390007933,0.007500000000000001,-0.011,0.013313527,3.91,-0.4,3.9304071036
2020-06-20 22:30:00,4.225,-0.3275,4.2376740377,0.005,-0.007500000000000001,0.0090138782,4.22,-0.32,4.2321153103,3.915,-0.3675,3.9322107332,0.005,-0.007500000000000001,0.0090138782,3.91,-0.36,3.9265379153
2020-06-20 23:00:00,3.768,-0.46,3.7959747101,0.008,-0.01,0.0128062485,3.76,-0.45,3.7868324494000003,3.918,-0.48,3.9472932498,0.008,-0.01,0.0128062485,3.91,-0.47000000000000003,3.9381467723
2020-06-20 23:30:00,3.6935000000000002,-0.463,3.7224066476,0.0235,-0.013000000000000001,0.026856098000000002,3.67,-0.45,3.6974856322000003,3.8035,-0.393,3.8237496322,0.0235,-0.013000000000000001,0.026856098000000002,3.7800000000000002,-0.38,3.7990525135
2020-06-21 00:00:00,4.1505,-0.125,4.1523818767,0.0405,-0.015,0.0431885401,4.11,-0.11,4.111471756,3.1805,-0.675,3.2513389934,0.0405,-0.015,0.0431885401,3.14,-0.66,3.2086134077
2020-06-21 00:30:00,3.8875,-0.073,3.8881853415,0.0175,-0.013000000000000001,0.0218002294,3.87,-0.06,3.8704650883,3.0175,-0.833,3.1303666319,0.0175,-0.013000000000000001,0.0218002294,3.0,-0.8200000000000001,3.1100482311
2020-06-21 01:00:00,3.831,-0.12250000000000001,3.8329580287000002,0.011,-0.0125,0.0166508258,3.8200000000000003,-0.11,3.8215834415,2.771,-0.9225000000000001,2.9205217428,0.011,-0.0125,0.0166508258,2.76,-0.91,2.9061486541
2020-06-21 01:30:00,3.733,-0.053500000000000006,3.7333833516,0.033,-0.0135,0.035654593000000005,3.7,-0.04,3.7002162098999998,3.013,-0.7935,3.1157360687,0.033,-0.0135,0.035654593000000005,2.98,-0.78,3.0803895858
2020-06-21 02:00:00,3.3075,-0.052500000000000005,3.3079166404,0.0175,-0.0125,0.0215058132,3.29,-0.04,3.2902431521,3.4375,-0.8525,3.5416327449000002,0.0175,-0.0125,0.0215058132,3.42,-0.84,3.5216473418
2020-06-21 02:30:00,3.466,0.041,3.4662424901,0.006,-0.009000000000000001,0.010816653800000001,3.46,0.05,3.4603612528,3.346,-0.849,3.4520308515,0.006,-0.009000000000000001,0.010816653800000001,3.34,-0.84,3.4440092915
2020-06-21 03:00:00,3.41,0.0375,3.4102061888,0.02,-0.0125,0.0235849528,3.39,0.05,3.3903687115,3.29,-0.8525,3.3986550649,0.02,-0.0125,0.0235849528,3.27,-0.84,3.3761664651
2020-06-21 03:30:00,2.868,-0.0005,2.8680000436,0.008,-0.0105,0.0132003788,2.86,0.01,2.8600174825,3.548,-0.9905,3.6836658711,0.008,-0.0105,0.0132003788,3.54,-0.98,3.6731457907
2020-06-21 04:00:00,2.877,0.0495,2.8774258027,0.017,-0.0105,0.0199812412,2.86,0.06,2.8606293014,3.457,-0.9905,3.5961005617,0.017,-0.0105,0.0199812412,3.44,-0.98,3.5768701402
2020-06-21 04:30:00,2.7105,0.1585,2.7151302915,0.060500000000000005,-0.021500000000000002,0.0642066975,2.65,0.18,2.6561061726,3.9005,-0.9015000000000001,4.0033239314,0.060500000000000005,-0.021500000000000002,0.0642066975,3.84,-0.88,3.9395431207
2020-06-21 05:00:00,2.577,0.113,2.5794763034,0.047,-0.017,0.049979996000000006,2.5300000000000002,0.13,2.5333377193,3.777,-0.897,3.8820533227,0.047,-0.017,0.049979996000000006,3.73,-0.88,3.832401336
2020-06-21 05:30:00,2.357,0.115,2.3598038054,0.037,-0.015,0.0399249296,2.32,0.13,2.3236393868,3.867,-0.965,3.9855882878,0.037,-0.015,0.0399249296,3.83,-0.9500000000000001,3.9460613275
2020-06-21 06:00:00,2.3435,0.057,2.3441930914,0.0235,-0.013000000000000001,0.026856098000000002,2.32,0.07,2.3210557942,3.9535,-0.993,4.0762987194,0.0235,-0.013000000000000001,0.026856098000000002,3.93,-0.98,4.0503456643
2020-06-21 06:30:00,2.513,0.0175,2.5130609324,0.023,-0.0125,0.0261772802,2.49,0.03,2.4901807163000003,3.773,-0.8925000000000001,3.8771233215,0.023,-0.0125,0.0261772802,3.75,-0.88,3.8518696759
2020-06-21 07:00:00,2.5140000000000002,0.017,2.5140574774999997,0.024,-0.013000000000000001,0.027294688100000002,2.49,0.03,2.4901807163000003,3.884,-0.893,3.9853362468,0.024,-0.013000000000000001,0.027294688100000002,3.86,-0.88,3.9590402877
2020-06-21 07:30:00,2.317,0.013000000000000001,2.3170364693,0.047,-0.017,0.049979996000000006,2.27,0.03,2.2701982292,3.987,-0.9570000000000001,4.1002460902,0.047,-0.017,0.049979996000000006,3.94,-0.9400000000000001,4.0505802054
2020-06-21 08:00:00,2.419,-0.0405,2.419339011,0.059000000000000004,-0.0205,0.062459987200000004,2.36,-0.02,2.3600847442,4.049,-0.9605,4.1613653108,0.059000000000000004,-0.0205,0.062459987200000004,3.99,-0.9400000000000001,4.0992316353
2020-06-21 08:30:00,2.4235,-0.0415,2.4238552968000002,0.0635,-0.021500000000000002,0.0670410322,2.36,-0.02,2.3600847442,4.3135,-1.0415,4.4374547322,0.0635,-0.021500000000000002,0.0670410322,4.25,-1.02,4.3706864449000005
2020-06-21 09:00:00,2.555,-0.036500000000000005,2.555260701,0.045,-0.0165,0.0479296359,2.51,-0.02,2.51007968,4.385,-1.0365,4.5058359102,0.045,-0.0165,0.0479296359,4.34,-1.02,4.4582507781
2020-06-21 09:30:00,2.8075,0.07,2.8083725269,0.0575,-0.02,0.060878978300000004,2.75,0.09,2.7514723331,4.5975,-0.96,4.6966590519,0.0575,-0.02,0.060878978300000004,4.54,-0.9400000000000001,4.6362916215
2020-06-21 10:00:00,2.6885,0.017,2.6885537469000003,0.0685,-0.023,0.0722582175,2.62,0.04,2.6203053257,4.6585,-1.113,4.7896128497,0.0685,-0.023,0.0722582175,4.59,-1.09,4.7176477189
2020-06-21 10:30:00,2.343,-0.1915,2.3508128913,0.063,-0.021500000000000002,0.0665676348,2.2800000000000002,-0.17,2.2863289352000002,4.283,-1.2315,4.4565324244,0.063,-0.021500000000000002,0.0665676348,4.22,-1.21,4.3900455579
2020-06-21 11:00:00,3.091,0.035500000000000004,3.0912038513,0.07100000000000001,-0.0245,0.0751082552,3.02,0.06,3.0205959677,5.121,-0.8945000000000001,5.1985354909,0.07100000000000001,-0.0245,0.0751082552,5.05,-0.87,5.1243926469
2020-06-21 11:30:00,3.6255,0.14450000000000002,3.6283784946,0.0755,-0.025500000000000002,0.0796900245,3.55,0.17,3.5540680916,5.3855,-0.6655,5.4264629825,0.0755,-0.025500000000000002,0.0796900245,5.31,-0.64,5.3484296761
2020-06-21 12:00:00,3.6705,0.14250000000000002,3.6732651007,0.0805,-0.0275,0.0850676202,3.59,0.17,3.5940228157,5.2905,-0.6675,5.3324428267,0.0805,-0.0275,0.0850676202,5.21,-0.64,5.2491618379
2020-06-21 12:30:00,3.8,0.0765,3.8007699549,0.07,-0.0235,0.0738393527,3.73,0.1,3.7313402418,5.4,-0.6135,5.4347384712,0.07,-0.0235,0.0738393527,5.33,-0.59,5.362555361
2020-06-21 13:00:00,3.5575,-0.353,3.5749706642,0.0675,-0.023,0.07131093890000001,3.49,-0.33,3.5055670012,5.4375,-0.163,5.4399425778,0.0675,-0.023,0.07131093890000001,5.37,-0.14,5.3718246435
2020-06-21 13:30:00,3.613,-0.359,3.6307919246,0.083,-0.029,0.08792041860000001,3.5300000000000002,-0.33,3.5453913747,5.223,-0.169,5.2257334413,0.083,-0.029,0.08792041860000001,5.14,-0.14,5.1419062613
2020-06-21 14:00:00,3.4915000000000003,-0.418,3.5164323184,0.0815,-0.028,0.0861756926,3.41,-0.39,3.432229596,5.0515,-0.218,5.0562017612,0.0815,-0.028,0.0861756926,4.97,-0.19,4.9736304648
2020-06-21 14:30:00,3.2025,-0.41850000000000004,3.2297288586,0.0825,-0.0285,0.08728401920000001,3.12,-0.39,3.1442805218,5.1725,-0.2585,5.1789553483,0.0825,-0.0285,0.08728401920000001,5.09,-0.23,5.0951938138
2020-06-21 15:00:00,3.199,-0.2775,3.2110134304,0.079,-0.0275,0.0836495666,3.12,-0.25,3.13,5.099,-0.1975,5.1028234586,0.079,-0.0275,0.0836495666,5.02,-0.17,5.0228776613
2020-06-21 15:30:00,3.261,-0.278,3.2728282876,0.081,-0.028,0.0857029754,3.18,-0.25,3.1898119067,5.101,-0.23800000000000002,5.1065492262,0.081,-0.028,0.0857029754,5.02,-0.21,5.0243905103
2020-06-21 16:00:00,3.1165,-0.28,3.1290529318,0.08650000000000001,-0.03,0.0915546285,3.03,-0.25,3.0402960382,5.0565,-0.37,5.0700189595,0.08650000000000001,-0.03,0.0915546285,4.97,-0.34,4.9816162036
2020-06-21 16:30:00,3.249,-0.241,3.2579260274,0.089,-0.031,0.0942443632,3.16,-0.21,3.1669701609,5.059,-0.291,5.0673624303,0.089,-0.031,0.0942443632,4.97,-0.26,4.9767961582
2020-06-21 17:00:00,3.159,-0.23750000000000002,3.1679152845,0.079,-0.0275,0.0836495666,3.08,-0.21,3.08715079,5.169,-0.34750000000000003,5.1806676452,0.079,-0.0275,0.0836495666,5.09,-0.32,5.1000490194
2020-06-21 17:30:00,3.273,0.1515,3.2765044254999998,0.083,-0.0285,0.08775676610000001,3.19,0.18,3.195074334,4.953,-0.7985,5.0169523867,0.083,-0.0285,0.08775676610000001,4.87,-0.77,4.9304969324000005
2020-06-21 18:00:00,3.184,0.198,3.1901504667,0.064,-0.022,0.0676756973,3.12,0.22,3.1277467928,5.244,-0.792,5.3034705618,0.064,-0.022,0.0676756973,5.18,-0.77,5.236917032
2020-06-21 18:30:00,3.3215,0.109,3.3232880179,0.061500000000000006,-0.021,0.0649865371,3.26,0.13,3.2625909949,5.0815,-0.871,5.155606972,0.061500000000000006,-0.021,0.0649865371,5.02,-0.85,5.0914536235
2020-06-21 19:00:00,3.6565000000000003,0.1505,3.6595959476,0.0565,-0.0195,0.059770394000000004,3.6,0.17,3.6040116536999998,4.9365,-0.7895000000000001,4.9992341914,0.0565,-0.0195,0.059770394000000004,4.88,-0.77,4.9403744797
2020-06-21 19:30:00,3.8689999999999998,0.1555,3.8721236099,0.039,-0.0145,0.0416082924,3.83,0.17,3.8337709895,4.749,-0.7845000000000001,4.8133607023,0.039,-0.0145,0.0416082924,4.71,-0.77,4.7725255369
2020-06-21 20:00:00,3.9175,0.07250000000000001,3.9181708105,0.0475,-0.0175,0.050621141800000005,3.87,0.09,3.8710463702,4.5575,-0.8375,4.6338118758,0.0475,-0.0175,0.050621141800000005,4.51,-0.8200000000000001,4.5839393539
2020-06-21 20:30:00,4.1575,0.24350000000000002,4.164624653,0.0475,-0.0165,0.0502841923,4.11,0.26,4.118215633,4.5575,-0.7465,4.6182321834,0.0475,-0.0165,0.0502841923,4.51,-0.73,4.5686978451
2020-06-21 21:00:00,4.0815,0.1245,4.0833984008,0.0415,-0.0155,0.0443001129,4.04,0.14,4.0424250148,4.4815000000000005,-0.6555000000000001,4.5291856332,0.0415,-0.0155,0.0443001129,4.44,-0.64,4.4858889866
2020-06-21 21:30:00,3.841,-0.0335,3.8411460855,0.031,-0.0135,0.0338119801,3.81,-0.02,3.8100524931,4.391,-0.8235,4.4675533852000004,0.031,-0.0135,0.0338119801,4.36,-0.81,4.4346025752
2020-06-21 22:00:00,3.969,0.027,3.9690918357,0.029,-0.013000000000000001,0.0317804972,3.94,0.04,3.9402030405,4.249,-0.763,4.3169630529,0.029,-0.013000000000000001,0.0317804972,4.22,-0.75,4.2861287895
2020-06-21 22:30:00,4.055,0.127,4.0569882918,0.025,-0.013000000000000001,0.0281780056,4.03,0.14,4.0324310285,4.325,-0.673,4.377048549,0.025,-0.013000000000000001,0.0281780056,4.3,-0.66,4.3503563072
2020-06-21 23:00:00,3.895,-0.0025,3.8950008023000002,0.015,-0.0125,0.0195256242,3.88,0.01,3.8800128866,3.935,-0.8125,4.0180071242,0.015,-0.0125,0.0195256242,3.92,-0.8,4.00079992
2020-06-21 23:30:00,3.7255000000000003,0.097,3.7267625696,0.025500000000000002,-0.013000000000000001,0.0286225436,3.7,0.11,3.701634774,3.9455,-0.743,4.0148498415,0.025500000000000002,-0.013000000000000001,0.0286225436,3.92,-0.73,3.9873926318
2020-06-22 00:00:00,3.4375,0.6395000000000001,3.4964791577,0.007500000000000001,-0.0105,0.0129034879,3.43,0.65,3.4910456886,3.8275,-1.3705,4.0654675623,0.007500000000000001,-0.0105,0.0129034879,3.8200000000000003,-1.3599999999999999,4.0548736109
2020-06-22 00:30:00,3.373,0.47250000000000003,3.4059338294,0.003,-0.007500000000000001,0.0080777472,3.37,0.48,3.4040123384,3.363,-1.4175,3.649530826,0.003,-0.007500000000000001,0.0080777472,3.36,-1.4100000000000001,3.6438578457
2020-06-22 01:00:00,3.371,0.5165000000000001,3.4103391693000003,0.001,-0.0035,0.0036400549,3.37,0.52,3.4098826959,3.3609999999999998,-1.3035,3.6049179256,0.001,-0.0035,0.0036400549,3.36,-1.3,3.6027211938
2020-06-22 01:30:00,3.421,0.5985,3.472958861,0.001,-0.0015,0.0018027756000000002,3.42,0.6000000000000001,3.4722327111,3.3609999999999998,-1.3014999999999999,3.6041952292,0.001,-0.0015,0.0018027756000000002,3.36,-1.3,3.6027211938
2020-06-22 02:00:00,3.226,0.5585,3.2739881261,0.006,-0.0115,0.0129711218,3.22,0.5700000000000001,3.2700611615,3.366,-1.4315,3.6577518027,0.006,-0.0115,0.0129711218,3.36,-1.42,3.6477390258
2020-06-22 02:30:00,3.183,0.592,3.2375844391,0.003,-0.008,0.0085440037,3.18,0.6000000000000001,3.2361087744,3.443,-1.338,3.6938452864,0.003,-0.008,0.0085440037,3.44,-1.33,3.6881567212
2020-06-22 03:00:00,3.2625,0.6655,3.3296841442,0.0025,-0.0045000000000000005,0.0051478151000000005,3.26,0.67,3.3281376173,3.3325,-1.3345,3.5897697001,0.0025,-0.0045000000000000005,0.0051478151000000005,3.33,-1.33,3.585777461
2020-06-22 03:30:00,3.102,0.577,3.1552072832,0.002,-0.003,0.0036055513000000003,3.1,0.58,3.1537913691,3.212,-1.433,3.5171626349,0.002,-0.003,0.0036055513000000003,3.21,-1.43,3.5141143977000002
2020-06-22 04:00:00,3.2205,0.58,3.2723111481,0.0005,0.0,0.0005,3.22,0.58,3.2718190659,3.0605,-1.46,3.3909084697000003,0.0005,0.0,0.0005,3.06,-1.46,3.3904571963
2020-06-22 04:30:00,3.2705,0.58,3.321531311,0.0005,0.0,0.0005,3.27,0.58,3.3210389940000002,3.1305,-1.46,3.4542191954,0.0005,0.0,0.0005,3.13,-1.46,3.4537660604
2020-06-22 05:00:00,3.2705,0.62,3.3287490518,0.0005,0.0,0.0005,3.27,0.62,3.3282578025,3.1305,-1.4100000000000001,3.4333846639,0.0005,0.0,0.0005,3.13,-1.4100000000000001,3.4329287788
2020-06-22 05:30:00,3.2705,0.5700000000000001,3.3197997304,0.0005,0.0,0.0005,3.27,0.5700000000000001,3.3193071566,3.1305,-1.45,3.4500043841,0.0005,0.0,0.0005,3.13,-1.45,3.4495506954
2020-06-22 06:00:00,3.3105,0.6195,3.3679653353,0.0005,-0.0005,0.0007071068,3.31,0.62,3.3675658865,3.2905,-1.3705,3.5645000351,0.0005,-0.0005,0.0007071068,3.29,-1.37,3.5638462369
2020-06-22 06:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0.0,0.0,3.55,0.5700000000000001,3.5954693713,3.55,-0.8300000000000001,3.6457372368,0.0,0.0,0.0,3.55,-0.8300000000000001,3.6457372368
2020-06-22 07:00:00,2.2355,0.52,2.2951819645000002,0.2555,0.0,0.2555,1.98,0.52,2.0471443525,2.3355,-1.09,2.5773358823,0.2555,0.0,0.2555,2.08,-1.09,2.3482972555
2020-06-22 07:30:00,1.82,0.9500000000000001,2.0530221626,0.0,0.0,0.0,1.82,0.9500000000000001,2.0530221626,1.76,-1.2,2.1301643129,0.0,0.0,0.0,1.76,-1.2,2.1301643129
2020-06-22 08:00:00,2.31,1.05,2.5374396545,0.0,0.0,0.0,2.31,1.05,2.5374396545,1.9300000000000002,-1.1,2.2214634816,0.0,0.0,0.0,1.9300000000000002,-1.1,2.2214634816
2020-06-22 08:30:00,2.105,1.19,2.4180829183,0.025,0.0,0.025,2.08,1.19,2.3963513933,1.955,-0.06,1.9559204994,0.025,0.0,0.025,1.9300000000000002,-0.06,1.9309324173
2020-06-22 09:00:00,2.3,0.63,2.384722206,0.0,0.0,0.0,2.3,0.63,2.384722206,2.31,-0.47000000000000003,2.357328997,0.0,0.0,0.0,2.31,-0.47000000000000003,2.357328997
2020-06-22 09:30:00,2.7199999999999998,-0.32,2.7387588430000003,0.0,0.0,0.0,2.7199999999999998,-0.32,2.7387588430000003,2.81,-1.37,3.1261797773,0.0,0.0,0.0,2.81,-1.37,3.1261797773
2020-06-22 10:00:00,2.3805,-0.48,2.4284110546,0.0005,0.0,0.0005,2.38,-0.48,2.4279209213,2.4805,-1.53,2.9144090739,0.0005,0.0,0.0005,2.48,-1.53,2.9139835278
2020-06-22 10:30:00,2.3815,-0.48150000000000004,2.4296881487,0.0015,-0.0015,0.0021213203,2.38,-0.48,2.4279209213,2.4815,-1.5314999999999999,2.9160477534,0.0015,-0.0015,0.0021213203,2.48,-1.53,2.9139835278
2020-06-22 11:00:00,2.4314999999999998,-0.442,2.4713470517,0.0015,-0.002,0.0025,2.43,-0.44,2.4695141223,2.4815,-1.472,2.8852428407,0.0015,-0.002,0.0025,2.48,-1.47,2.8829325348
2020-06-22 11:30:00,2.5715,-0.3715,2.5981963937,0.0015,-0.0015,0.0021213203,2.5700000000000003,-0.37,2.5964976411,2.4815,-1.4315,2.8647922263,0.0015,-0.0015,0.0021213203,2.48,-1.43,2.8627434394
2020-06-22 12:00:00,3.262,-0.0935,3.2633397387,0.002,-0.0035,0.0040311289,3.26,-0.09,3.2612420947,3.112,-1.1635,3.3223901411,0.002,-0.0035,0.0040311289,3.11,-1.16,3.3192920932
2020-06-22 12:30:00,3.835,0.773,3.9121290878,0.005,-0.007,0.0086023253,3.83,0.78,3.9086186818,3.735,0.47300000000000003,3.7648312047,0.005,-0.007,0.0086023253,3.73,0.48,3.7607579023
2020-06-22 13:00:00,4.022,-0.3055,4.0335857807,0.002,-0.0055000000000000005,0.00585235,4.02,-0.30000000000000004,4.0311784877,3.822,-0.3655,3.83943671,0.002,-0.0055000000000000005,0.00585235,3.8200000000000003,-0.36,3.8369258528
2020-06-22 13:30:00,3.385,-0.499,3.4215823825,0.005,-0.009000000000000001,0.0102956301,3.38,-0.49,3.4153330731000002,3.165,-0.519,3.2072708024,0.005,-0.009000000000000001,0.0102956301,3.16,-0.51,3.2008905011
2020-06-22 14:00:00,3.128,0.791,3.2264632339,0.008,-0.009000000000000001,0.0120415946,3.12,0.8,3.2209315423,2.998,0.6910000000000001,3.0766028343,0.008,-0.009000000000000001,0.0120415946,2.99,0.7000000000000001,3.0708467888
2020-06-22 14:30:00,3.915,0.0125,3.9150199552,0.005,-0.007500000000000001,0.0090138782,3.91,0.02,3.9100511506,3.785,0.0025,3.7850008256,0.005,-0.007500000000000001,0.0090138782,3.7800000000000002,0.01,3.7800132275
2020-06-22 15:00:00,4.0985,-0.049,4.0987929016,0.0085,-0.009000000000000001,0.0123794184,4.09,-0.04,4.0901955943,4.0985,-0.079,4.0992613054,0.0085,-0.009000000000000001,0.0123794184,4.09,-0.07,4.0905989781
2020-06-22 15:30:00,4.0385,0.0085,4.0385089451,0.0085,-0.0115,0.0143003496,4.03,0.02,4.0300496275,4.2585,-0.0315,4.2586165007,0.0085,-0.0115,0.0143003496,4.25,-0.02,4.2500470586
2020-06-22 16:00:00,4.0335,-0.0475,4.0337796792,0.0035,-0.007500000000000001,0.0082764727,4.03,-0.04,4.0301985063,4.2835,-0.0775,4.284201034,0.0035,-0.007500000000000001,0.0082764727,4.28,-0.07,4.2805723916
2020-06-22 16:30:00,4.2285,0.021,4.2285521458,0.0085,-0.009000000000000001,0.0123794184,4.22,0.03,4.2201066337,4.3585,-0.019,4.3585414131,0.0085,-0.009000000000000001,0.0123794184,4.35,-0.01,4.3500114942
2020-06-22 17:00:00,4.255,-0.0285,4.2550954455,0.005,-0.0085,0.009861541500000001,4.25,-0.02,4.2500470586,4.415,-0.0585,4.4153875538000005,0.005,-0.0085,0.009861541500000001,4.41,-0.05,4.4102834376
2020-06-22 17:30:00,4.147,-0.122,4.1487941622,0.017,-0.012,0.020808652,4.13,-0.11,4.1314646313,4.547,-0.122,4.5486363891,0.017,-0.012,0.020808652,4.53,-0.11,4.531335344
2020-06-22 18:00:00,4.1455,-0.1615,4.1486446582,0.0155,-0.0115,0.0193002591,4.13,-0.15,4.1327230732,4.6255,-0.1615,4.6283185392,0.0155,-0.0115,0.0193002591,4.61,-0.15,4.6124397015
2020-06-22 18:30:00,4.1585,-0.07250000000000001,4.1591319407,0.0285,-0.0125,0.031120732600000003,4.13,-0.06,4.1304358124,4.8385,-0.0925,4.8393841034000005,0.0285,-0.0125,0.031120732600000003,4.8100000000000005,-0.08,4.8106652347
2020-06-22 19:00:00,4.103,-0.111,4.1045011877,0.013000000000000001,-0.011,0.0170293864,4.09,-0.1,4.0912223112,4.923,-0.091,4.9238409804,0.013000000000000001,-0.011,0.0170293864,4.91,-0.08,4.9106516879
2020-06-22 19:30:00,4.1025,-0.1705,4.1060414635,0.0125,-0.0105,0.0163248277,4.09,-0.16,4.0931283879,4.8225,-0.1405,4.8245462481,0.0125,-0.0105,0.0163248277,4.8100000000000005,-0.13,4.8117564361
2020-06-22 20:00:00,4.0215,-0.17200000000000001,4.0251765489,0.0115,-0.012,0.0166207701,4.01,-0.16,4.0131907505,4.7715,-0.182,4.7749697643,0.0115,-0.012,0.0166207701,4.76,-0.17,4.7630347469
2020-06-22 20:30:00,4.3325,-0.067,4.3330180302,0.0025,-0.007,0.0074330344,4.33,-0.06,4.3304156844,4.7625,-0.077,4.7631224265,0.0025,-0.007,0.0074330344,4.76,-0.07,4.7605146781
2020-06-22 21:00:00,4.243,-0.24550000000000002,4.2500963813,0.003,-0.0055000000000000005,0.0062649820000000005,4.24,-0.24,4.2467870208,4.533,-0.14550000000000002,4.5353345246,0.003,-0.0055000000000000005,0.0062649820000000005,4.53,-0.14,4.5321628391
2020-06-22 21:30:00,4.333,-0.188,4.3370765499,0.003,-0.008,0.0085440037,4.33,-0.18,4.3337397245,4.423,-0.108,4.4243183656,0.003,-0.008,0.0085440037,4.42,-0.1,4.421131077
2020-06-22 22:00:00,4.272,-0.1865,4.2760690184,0.002,-0.006500000000000001,0.0068007353,4.27,-0.18,4.2737922271,4.422,-0.10650000000000001,4.4232822937,0.002,-0.006500000000000001,0.0068007353,4.42,-0.1,4.421131077
2020-06-22 22:30:00,4.0815,-0.1825,4.0855781109,0.0015,-0.0025,0.0029154759,4.08,-0.18,4.0839686581,4.4215,-0.1925,4.4256884775,0.0015,-0.0025,0.0029154759,4.42,-0.19,4.4240818256
2020-06-22 23:00:00,4.1805,-0.1105,4.1819601265,0.0005,-0.0005,0.0007071068,4.18,-0.11,4.1814471179,4.1705,-0.1305,4.172541252,0.0005,-0.0005,0.0007071068,4.17,-0.13,4.1720258868
2020-06-22 23:30:00,4.112,-0.14350000000000002,4.1145031596,0.002,-0.0035,0.0040311289,4.11,-0.14,4.112383737,3.8120000000000003,-0.20350000000000001,3.8174279626,0.002,-0.0035,0.0040311289,3.81,-0.2,3.8152457326
2020-06-23 00:00:00,4.061,-0.146,4.0636236292,0.001,-0.006,0.0060827625,4.06,-0.14,4.062413076,3.601,-0.20600000000000002,3.6068874393,0.001,-0.006,0.0060827625,3.6,-0.2,3.6055512755
2020-06-23 00:30:00,4.001,-0.105,4.0023775434,0.001,-0.005,0.0050990195,4.0,-0.1,4.0012498047,3.481,-0.20500000000000002,3.4870311153999998,0.001,-0.005,0.0050990195,3.48,-0.2,3.4857423886
2020-06-23 01:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,3.01,-0.29,3.02393783,0.0,0.0,0.0,3.01,-0.29,3.02393783
2020-06-23 01:30:00,3.1105,-0.42,3.138727489,0.0005,0.0,0.0005,3.11,-0.42,3.1382319863,2.6805,-0.46,2.7196838511,0.0005,0.0,0.0005,2.68,-0.46,2.7191910562
2020-06-23 02:00:00,3.5905,-0.19,3.5955236406,0.0005,0.0,0.0005,3.59,-0.19,3.5950243393,3.3405,-0.25,3.3498418246,0.0005,0.0,0.0005,3.34,-0.25,3.3493432192
2020-06-23 02:30:00,3.5905,-0.19,3.5955236406,0.0005,0.0,0.0005,3.59,-0.19,3.5950243393,3.2605,-0.25,3.2700703739,0.0005,0.0,0.0005,3.26,-0.25,3.2695718374
2020-06-23 03:00:00,3.5505,-0.19,3.5555801566,0.0005,0.0,0.0005,3.55,-0.19,3.5550808711,3.2205,-0.28,3.2326491072,0.0005,0.0,0.0005,3.22,-0.28,3.2321509865999998
2020-06-23 03:30:00,3.5505,0.21,3.5567049709000003,0.0005,0.0,0.0005,3.55,0.21,3.5562058433,3.1805,-0.64,3.2442534195,0.0005,0.0,0.0005,3.18,-0.64,3.2437632466
2020-06-23 04:00:00,3.6505,0.29,3.6620008534,0.0005,0.0,0.0005,3.65,0.29,3.6615024239,3.1805,-0.64,3.2442534195,0.0005,0.0,0.0005,3.18,-0.64,3.2437632466
2020-06-23 04:30:00,3.6505,0.29,3.6620008534,0.0005,0.0,0.0005,3.65,0.29,3.6615024239,3.2305,-0.64,3.2932856314,0.0005,0.0,0.0005,3.23,-0.64,3.2927951652
2020-06-23 05:00:00,3.7005,0.87,3.8013945139,0.0005,0.0,0.0005,3.7,0.87,3.8009077863,3.0305,-1.27,3.2858530475,0.0005,0.0,0.0005,3.03,-1.27,3.2853919097
2020-06-23 05:30:00,3.8205,0.92,3.9297099448,0.0005,0.0,0.0005,3.8200000000000003,0.92,3.9292238419,3.0705,-1.27,3.3227804998,0.0005,0.0,0.0005,3.07,-1.27,3.3223184676
2020-06-23 06:00:00,3.8205,0.8300000000000001,3.9096189392,0.0005,0.0,0.0005,3.8200000000000003,0.8300000000000001,3.9091303380999998,2.9905,-1.3599999999999999,3.2852230137,0.0005,0.0,0.0005,2.99,-1.3599999999999999,3.2847678761
2020-06-23 06:30:00,3.8205,0.8300000000000001,3.9096189392,0.0005,0.0,0.0005,3.8200000000000003,0.8300000000000001,3.9091303380999998,3.1605,-1.28,3.409862204,0.0005,0.0,0.0005,3.16,-1.28,3.409398774
2020-06-23 07:00:00,3.88,0.71,3.9444264475,0.0,0.0,0.0,3.88,0.71,3.9444264475,3.16,-1.28,3.409398774,0.0,0.0,0.0,3.16,-1.28,3.409398774
2020-06-23 07:30:00,3.95,0.71,4.0133028792,0.0,0.0,0.0,3.95,0.71,4.0133028792,3.26,-1.16,3.4602312061,0.0,0.0,0.0,3.26,-1.16,3.4602312061
2020-06-23 08:00:00,4.0,0.48,4.0286970598,0.0,0.0,0.0,4.0,0.48,4.0286970598,3.33,-0.9400000000000001,3.4601300554,0.0,0.0,0.0,3.33,-0.9400000000000001,3.4601300554
2020-06-23 08:30:00,4.0005,0.15,4.0033111608,0.0005,0.0,0.0005,4.0,0.15,4.0028115119,3.4105,-0.75,3.4919923038,0.0005,0.0,0.0005,3.41,-0.75,3.4915039739
2020-06-23 09:00:00,4.13,0.37,4.1465407269,0.0,0.0,0.0,4.13,0.37,4.1465407269,3.5700000000000003,-0.75,3.6479309204,0.0,0.0,0.0,3.5700000000000003,-0.75,3.6479309204
2020-06-23 09:30:00,4.13,0.41000000000000003,4.1503011939,0.0,0.0,0.0,4.13,0.41000000000000003,4.1503011939,3.65,-0.71,3.7184136403,0.0,0.0,0.0,3.65,-0.71,3.7184136403
2020-06-23 10:00:00,4.13,0.11,4.1314646313,0.0,0.0,0.0,4.13,0.11,4.1314646313,3.75,-0.4,3.7712729946,0.0,0.0,0.0,3.75,-0.4,3.7712729946
2020-06-23 10:30:00,4.0205,-0.14,4.0229367693,0.0005,0.0,0.0005,4.02,-0.14,4.0224370722,3.7505,-0.24,3.758171131,0.0005,0.0,0.0005,3.75,-0.24,3.7576721517
2020-06-23 11:00:00,4.1205,-0.07,4.1210945451,0.0005,0.0,0.0005,4.12,-0.07,4.1205946173,3.7505,-0.21,3.7563746152,0.0005,0.0,0.0005,3.75,-0.21,3.7558753973
2020-06-23 11:30:00,4.2205,-0.030500000000000003,4.2206102047,0.0005,-0.0005,0.0007071068,4.22,-0.03,4.2201066337,3.8305,-0.1605,3.8338610434,0.0005,-0.0005,0.0007071068,3.83,-0.16,3.8333405797
2020-06-23 12:00:00,4.221,-0.0315,4.2211175357,0.001,-0.0015,0.0018027756000000002,4.22,-0.03,4.2201066337,3.831,-0.1615,3.8344025936,0.001,-0.0015,0.0018027756000000002,3.83,-0.16,3.8333405797
2020-06-23 12:30:00,4.222,-0.035,4.2221450709,0.002,-0.005,0.0053851648,4.22,-0.03,4.2201066337,3.872,-0.165,3.8755140304,0.002,-0.005,0.0053851648,3.87,-0.16,3.8733060814
2020-06-23 13:00:00,4.1735,-0.107,4.1748714052,0.0035,-0.007,0.0078262379,4.17,-0.1,4.1711988684,3.8735,-0.167,3.8770983029,0.0035,-0.007,0.0078262379,3.87,-0.16,3.8733060814
2020-06-23 13:30:00,3.3064999999999998,-0.24750000000000003,3.315750066,0.006500000000000001,-0.007500000000000001,0.009924716600000001,3.3,-0.24,3.308715763,3.0565,-0.3375,3.0750769909,0.006500000000000001,-0.007500000000000001,0.009924716600000001,3.05,-0.33,3.067800515
2020-06-23 14:00:00,1.625,0.653,1.7512949495,0.41500000000000004,-0.007,0.41505903190000004,1.21,0.66,1.3782960495,1.525,-0.417,1.5809851359,0.41500000000000004,-0.007,0.41505903190000004,1.11,-0.41000000000000003,1.183300469
2020-06-23 14:30:00,2.7865,0.7915000000000001,2.8967316928,0.1365,-0.0085,0.136764396,2.65,0.8,2.7681221071,2.6065,0.42150000000000004,2.6403606761000002,0.1365,-0.0085,0.136764396,2.47,0.43,2.5071497761
2020-06-23 15:00:00,3.0135,0.709,3.0957815249,0.0135,-0.011,0.017414074800000002,3.0,0.72,3.0851904317,2.7935,0.5690000000000001,2.8508600895000002,0.0135,-0.011,0.017414074800000002,2.7800000000000002,0.58,2.8398591514
2020-06-23 15:30:00,3.0115,0.71,3.0940640346,0.0115,-0.01,0.0152397507,3.0,0.72,3.0851904317,2.9515000000000002,0.5700000000000001,3.0060359695,0.0115,-0.01,0.0152397507,2.94,0.58,2.9966648128
2020-06-23 16:00:00,3.113,0.708,3.1924963587,0.023,-0.012,0.0259422435,3.09,0.72,3.1727748108,2.883,0.5680000000000001,2.9384201538,0.023,-0.012,0.0259422435,2.86,0.58,2.9182186347
2020-06-23 16:30:00,3.2195,0.6395000000000001,3.2823985894,0.0095,-0.0105,0.014159802300000001,3.21,0.65,3.2751488516,2.9195,0.5095000000000001,2.9636245545,0.0095,-0.0105,0.014159802300000001,2.91,0.52,2.9560953976
2020-06-23 17:00:00,3.2295,0.6375000000000001,3.2918196336,0.0195,-0.0125,0.023162469600000003,3.21,0.65,3.2751488516,2.9895,0.5075000000000001,3.0322708487,0.0195,-0.0125,0.023162469600000003,2.9699999999999998,0.52,3.01517827
2020-06-23 17:30:00,3.2285,0.638,3.2909354673,0.018500000000000003,-0.012,0.0220510771,3.21,0.65,3.2751488516,3.1685,0.508,3.2089649811,0.018500000000000003,-0.012,0.0220510771,3.15,0.52,3.1926321429
2020-06-23 18:00:00,3.355,0.579,3.4045948364,0.015,-0.011,0.0186010752,3.34,0.59,3.3917104828999998,3.165,0.47900000000000004,3.201041393,0.015,-0.011,0.0186010752,3.15,0.49,3.1878833103
2020-06-23 18:30:00,3.2405,0.5185000000000001,3.2817194426,0.0205,-0.0115,0.0235053185,3.22,0.53,3.2633265237,3.0305,0.40850000000000003,3.0579081903,0.0205,-0.0115,0.0235053185,3.01,0.42,3.0391610685
2020-06-23 19:00:00,3.3235,0.518,3.3636254622,0.0235,-0.012,0.0263865496,3.3,0.53,3.3422896344,3.0335,0.40800000000000003,3.0608146383,0.0235,-0.012,0.0263865496,3.01,0.42,3.0391610685
2020-06-23 19:30:00,3.391,0.5185000000000001,3.4304115278,0.021,-0.0115,0.023942639800000002,3.37,0.53,3.4114219909,3.031,0.40850000000000003,3.0584037095,0.021,-0.0115,0.023942639800000002,3.01,0.42,3.0391610685
2020-06-23 20:00:00,3.378,0.121,3.380166416,0.008,-0.009000000000000001,0.0120415946,3.37,0.13,3.3725064863,3.018,0.781,3.1174163982,0.008,-0.009000000000000001,0.0120415946,3.01,0.79,3.1119447296
2020-06-23 20:30:00,3.4605,0.128,3.4628664788,0.0005,-0.002,0.0020615528,3.46,0.13,3.4624413352,3.2205,0.968,3.3628327716,0.0005,-0.002,0.0020615528,3.22,0.97,3.3629302699
2020-06-23 21:00:00,3.0805,-0.58,3.1346260144,0.0005,0.0,0.0005,3.08,-0.58,3.1341346493,2.9005,-0.29,2.9149614490999998,0.0005,0.0,0.0005,2.9,-0.29,2.9144639301
2020-06-23 21:30:00,2.9605,-0.58,3.0167797815,0.0005,0.0,0.0005,2.96,-0.58,3.0162891108,2.7805,-0.67,2.8600839585999998,0.0005,0.0,0.0005,2.7800000000000002,-0.67,2.8595978738000003
2020-06-23 22:00:00,3.4805,-0.42,3.5057495989,0.0005,0.0,0.0005,3.48,-0.42,3.5052532006,3.1905,-0.52,3.232598065,0.0005,0.0,0.0005,3.19,-0.52,3.2321045775
2020-06-23 22:30:00,3.7505,-0.37,3.7687067079,0.0005,0.0,0.0005,3.75,-0.37,3.7682091237,3.4805,-0.46,3.5107663337,0.0005,0.0,0.0005,3.48,-0.46,3.5102706448000003
2020-06-23 23:00:00,3.8005,-0.26,3.809383185,0.0005,0.0,0.0005,3.8,-0.26,3.8088843511,3.5404999999999998,-0.36,3.5587554355,0.0005,0.0,0.0005,3.54,-0.36,3.5582580008
2020-06-23 23:30:00,3.7205,-0.2,3.7258717436,0.0005,0.0,0.0005,3.7199999999999998,-0.2,3.7253724646,3.4305,-0.27,3.4411088692,0.0005,0.0,0.0005,3.43,-0.27,3.440610411
2020-06-24 00:00:00,3.7205,-0.24,3.7282328589000002,0.0005,0.0,0.0005,3.7199999999999998,-0.24,3.7277338961,3.3705,-0.33,3.3866163423,0.0005,0.0,0.0005,3.37,-0.33,3.3861187221
2020-06-24 00:30:00,3.7205,-0.18,3.7248517085,0.0005,0.0,0.0005,3.7199999999999998,-0.18,3.7243522927,3.2205,-0.27,3.2317982997,0.0005,0.0,0.0005,3.22,-0.27,3.231300048
2020-06-24 01:00:00,3.7205,-0.12,3.7224347207,0.0005,0.0,0.0005,3.7199999999999998,-0.12,3.7219349806,3.3205,-0.27,3.3314591773,0.0005,0.0,0.0005,3.32,-0.27,3.3309608223
2020-06-24 01:30:00,3.6405000000000003,0.05,3.6408433432000002,0.0005,0.0,0.0005,3.64,0.05,3.6403433904,3.2405,-0.58,3.2919963928,0.0005,0.0,0.0005,3.24,-0.58,3.2915042154
2020-06-24 02:00:00,3.7505,0.26,3.75950133,0.0005,0.0,0.0005,3.75,0.26,3.7590025273,3.1905,-0.66,3.2580500687000002,0.0005,0.0,0.0005,3.19,-0.66,3.2575604369
2020-06-24 02:30:00,3.6405000000000003,0.5,3.6746755299,0.0005,0.0,0.0005,3.64,0.5,3.6741801807,3.1005,-0.45,3.1329858362,0.0005,0.0,0.0005,3.1,-0.45,3.1324910215
2020-06-24 03:00:00,3.6805,0.5,3.7143075061,0.0005,0.0,0.0005,3.68,0.5,3.7138120577000002,3.1005,-0.68,3.1741928502,0.0005,0.0,0.0005,3.1,-0.68,3.1737044601
2020-06-24 03:30:00,3.5005,0.32,3.5150960513,0.0005,0.0,0.0005,3.5,0.32,3.5145981278000002,2.9805,-0.88,3.1076969366,0.0005,0.0,0.0005,2.98,-0.88,3.1072174047
2020-06-24 04:00:00,3.5705,0.86,3.672610822,0.0005,0.0,0.0005,3.5700000000000003,0.86,3.6721247256,2.9205,-1.32,3.2049524567,0.0005,0.0,0.0005,2.92,-1.32,3.2044968404
2020-06-24 04:30:00,3.5205,0.86,3.624019902,0.0005,0.0,0.0005,3.52,0.86,3.6235341864,2.9205,-1.32,3.2049524567,0.0005,0.0,0.0005,2.92,-1.32,3.2044968404
2020-06-24 05:00:00,3.4505,0.7795000000000001,3.5374525438999997,0.0005,-0.0005,0.0007071068,3.45,0.78,3.5370750628,2.9205,-1.3705,3.2260797417,0.0005,-0.0005,0.0007071068,2.92,-1.37,3.225414702
2020-06-24 05:30:00,3.4915000000000003,0.887,3.6024077018,0.0015,-0.003,0.0033541020000000003,3.49,0.89,3.6016940459,3.0015,-1.283,3.2642137262,0.0015,-0.003,0.0033541020000000003,3.0,-1.28,3.2616560211
2020-06-24 06:00:00,3.591,0.8835000000000001,3.6980877829,0.001,-0.006500000000000001,0.0065764732,3.59,0.89,3.6986754386,3.001,-1.3365,3.2851534591,0.001,-0.006500000000000001,0.0065764732,3.0,-1.33,3.2816002194
2020-06-24 06:30:00,3.4705,0.72,3.5443998434,0.0005,0.0,0.0005,3.47,0.72,3.5439102697,2.9005,-1.43,3.2338522307,0.0005,0.0,0.0005,2.9,-1.43,3.2334037793
2020-06-24 07:00:00,3.65,0.8300000000000001,3.7431804659,0.0,0.0,0.0,3.65,0.8300000000000001,3.7431804659,3.11,-1.31,3.3746407216,0.0,0.0,0.0,3.11,-1.31,3.3746407216
2020-06-24 07:30:00,3.75,0.6900000000000001,3.8129516126,0.0,0.0,0.0,3.75,0.6900000000000001,3.8129516126,3.22,-1.21,3.4398401125999998,0.0,0.0,0.0,3.22,-1.21,3.4398401125999998
2020-06-24 08:00:00,3.89,0.6900000000000001,3.9507214531,0.0,0.0,0.0,3.89,0.6900000000000001,3.9507214531,3.31,-1.21,3.5242304124,0.0,0.0,0.0,3.31,-1.21,3.5242304124
2020-06-24 08:30:00,4.02,0.45,4.0451081568,0.0,0.0,0.0,4.02,0.45,4.0451081568,3.52,-0.88,3.6283329505,0.0,0.0,0.0,3.52,-0.88,3.6283329505
2020-06-24 09:00:00,4.02,0.2995,4.0311413086,0.0,-0.0005,0.0005,4.02,0.30000000000000004,4.0311784877,3.59,-0.8805000000000001,3.6964009861,0.0,-0.0005,0.0005,3.59,-0.88,3.6962819157
2020-06-24 09:30:00,4.1,0.3795,4.1175259866,0.0,-0.0005,0.0005,4.1,0.38,4.1175721002,3.66,-0.7505000000000001,3.7361544735,0.0,-0.0005,0.0005,3.66,-0.75,3.7360540681
2020-06-24 10:00:00,4.2005,0.0495,4.2007916516,0.0005,-0.0005,0.0007071068,4.2,0.05,4.2002976085,3.8605,-0.1705,3.8642632545,0.0005,-0.0005,0.0007071068,3.86,-0.17,3.8637417098
2020-06-24 10:30:00,4.001,-0.032,4.001127966,0.001,-0.002,0.0022360680000000003,4.0,-0.03,4.0001124984,3.681,-0.262,3.6903123174,0.001,-0.002,0.0022360680000000003,3.68,-0.26,3.6891733491
2020-06-24 11:00:00,4.001,0.026500000000000003,4.0010877583,0.001,-0.0035,0.0036400549,4.0,0.03,4.0001124984,3.751,-0.1935,3.7559876531,0.001,-0.0035,0.0036400549,3.75,-0.19,3.7548102482
2020-06-24 11:30:00,4.0705,0.0285,4.0705997715,0.0005,-0.0015,0.0015811388,4.07,0.03,4.0701105636,3.8005,-0.1915,3.8053216027000003,0.0005,-0.0015,0.0015811388,3.8,-0.19,3.804747035
2020-06-24 12:00:00,4.07,-0.01,4.070012285,0.0,0.0,0.0,4.07,-0.01,4.070012285,3.8,-0.19,3.804747035,0.0,0.0,0.0,3.8,-0.19,3.804747035
2020-06-24 12:30:00,4.132,0.0565,4.1323862658,0.002,-0.0035,0.0040311289,4.13,0.06,4.1304358124,3.882,-0.07350000000000001,3.8826957452,0.002,-0.0035,0.0040311289,3.88,-0.07,3.8806313919
2020-06-24 13:00:00,4.048,-0.07050000000000001,4.0486138677,0.008,-0.0105,0.0132003788,4.04,-0.06,4.04044552,3.888,-0.18050000000000002,3.8921875918,0.008,-0.0105,0.0132003788,3.88,-0.17,3.8837224411999998
2020-06-24 13:30:00,4.0505,-0.192,4.055047996,0.0105,-0.012,0.0159452187,4.04,-0.18,4.0440079129,4.0005,0.098,4.0017001699,0.0105,-0.012,0.0159452187,3.99,0.11,3.9915160027
2020-06-24 14:00:00,4.167,-0.42850000000000005,4.1889737705,0.007,-0.0085,0.0110113578,4.16,-0.42,4.1811481677,4.107,0.49150000000000005,4.1363052656,0.007,-0.0085,0.0110113578,4.1,0.5,4.1303752856
2020-06-24 14:30:00,4.1285,-0.4305,4.1508845443,0.0085,-0.0105,0.0135092561,4.12,-0.42,4.1413524361,3.9685,0.4595,3.9950134543,0.0085,-0.0105,0.0135092561,3.96,0.47000000000000003,3.9877938763
2020-06-24 15:00:00,4.1245,-0.42750000000000005,4.1465957724,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.12,-0.42,4.1413524361,4.0945,0.5125000000000001,4.1264496241,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.09,0.52,4.1229237199
2020-06-24 15:30:00,4.0515,-0.5325,4.0863441485,0.0015,-0.0025,0.0029154759,4.05,-0.53,4.0845317969,3.9815,0.4375,4.0054648295,0.0015,-0.0025,0.0029154759,3.98,0.44,4.0042477446
2020-06-24 16:00:00,4.187,-0.4495,4.2110591601,0.007,-0.0095,0.0118004237,4.18,-0.44,4.2030940984,4.097,0.48050000000000004,4.1250805144000005,0.007,-0.0095,0.0118004237,4.09,0.49,4.1192475041
2020-06-24 16:30:00,4.3135,-0.447,4.3365990419,0.0035,-0.007,0.0078262379,4.31,-0.44,4.3324011818,4.1835,0.483,4.2112897371,0.0035,-0.007,0.0078262379,4.18,0.49,4.2086221023
2020-06-24 17:00:00,4.311,-0.512,4.3412976171,0.001,-0.002,0.0022360680000000003,4.31,-0.51,4.3400691239,4.121,0.388,4.139225169,0.001,-0.002,0.0022360680000000003,4.12,0.39,4.138417572
2020-06-24 17:30:00,4.4125,-0.5135000000000001,4.4422785257,0.0025,-0.0035,0.0043011626,4.41,-0.51,4.4393918502,4.2925,0.3865,4.3098652531,0.0025,-0.0035,0.0043011626,4.29,0.39,4.3076907967
2020-06-24 18:00:00,4.4115,-0.5725,4.4484928347,0.0015,-0.0025,0.0029154759,4.41,-0.5700000000000001,4.4466841579,4.2915,0.3375,4.3047506896,0.0015,-0.0025,0.0029154759,4.29,0.34,4.3034521027
2020-06-24 18:30:00,4.542,-0.515,4.571103696,0.002,-0.005,0.0053851648,4.54,-0.51,4.5685555704,4.332,0.375,4.3482006623,0.002,-0.005,0.0053851648,4.33,0.38,4.3466423823
2020-06-24 19:00:00,4.4205,-0.5105000000000001,4.4498798298,0.0005,-0.0005,0.0007071068,4.42,-0.51,4.4493257916,4.3305,0.3795,4.3470967898,0.0005,-0.0005,0.0007071068,4.33,0.38,4.3466423823
2020-06-24 19:30:00,4.4705,-0.51,4.4994966663,0.0005,0.0,0.0005,4.47,-0.51,4.4989998889,4.3305,0.33,4.3430554049,0.0005,0.0,0.0005,4.33,0.33,4.3425568505
2020-06-24 20:00:00,4.5205,-0.51,4.5491779752,0.0005,0.0,0.0005,4.52,-0.51,4.5486811275,4.3305,0.33,4.3430554049,0.0005,0.0,0.0005,4.33,0.33,4.3425568505
2020-06-24 20:30:00,4.4205,-0.51,4.4498224965,0.0005,0.0,0.0005,4.42,-0.51,4.4493257916,4.1705,0.29,4.1805705651,0.0005,0.0,0.0005,4.17,0.29,4.1800717697
2020-06-24 21:00:00,4.3805,-0.51,4.4100884628,0.0005,0.0,0.0005,4.38,-0.51,4.4095918178,4.1205,0.33,4.1336932941,0.0005,0.0,0.0005,4.12,0.33,4.1331948902
2020-06-24 21:30:00,4.3805,-0.51,4.4100884628,0.0005,0.0,0.0005,4.38,-0.51,4.4095918178,4.1205,0.27,4.1293365387,0.0005,0.0,0.0005,4.12,0.27,4.1288376088
2020-06-24 22:00:00,4.3805,-0.51,4.4100884628,0.0005,0.0,0.0005,4.38,-0.51,4.4095918178,4.1205,0.27,4.1293365387,0.0005,0.0,0.0005,4.12,0.27,4.1288376088
2020-06-24 22:30:00,4.3805,-0.51,4.4100884628,0.0005,0.0,0.0005,4.38,-0.51,4.4095918178,4.1205,0.27,4.1293365387,0.0005,0.0,0.0005,4.12,0.27,4.1288376088
2020-06-24 23:00:00,4.3205,-0.56,4.3566409365,0.0005,0.0,0.0005,4.32,-0.56,4.3561450848,4.0505,0.27,4.0594889149,0.0005,0.0,0.0005,4.05,0.27,4.0589900222
2020-06-24 23:30:00,4.1205,-0.62,4.1668837577,0.0005,0.0,0.0005,4.12,-0.62,4.1663893241,3.8305,0.27,3.8400039388,0.0005,0.0,0.0005,3.83,0.27,3.8395051765
2020-06-25 00:00:00,3.9305,-0.62,3.9790991757,0.0005,0.0,0.0005,3.93,-0.62,3.9786052833000003,3.6305,0.27,3.6405260952000003,0.0005,0.0,0.0005,3.63,0.27,3.6400274724
2020-06-25 00:30:00,3.9305,-0.38,3.9488264396,0.0005,0.0,0.0005,3.93,-0.38,3.9483287604,3.5605,0.2,3.5661127646,0.0005,0.0,0.0005,3.56,0.2,3.5656135517000003
2020-06-25 01:00:00,3.7405,-0.16,3.7439204385,0.0005,0.0,0.0005,3.74,-0.16,3.7434208954,3.3805,-0.28,3.3920760973,0.0005,0.0,0.0005,3.38,-0.28,3.3915778039
2020-06-25 01:30:00,3.6105,-0.11,3.6121752795,0.0005,0.0,0.0005,3.61,-0.11,3.6116755114,3.3805,-0.28,3.3920760973,0.0005,0.0,0.0005,3.38,-0.28,3.3915778039
2020-06-25 02:00:00,3.5205,-0.11,3.5222180867,0.0005,0.0,0.0005,3.52,-0.11,3.5217183306,3.3805,-0.28,3.3920760973,0.0005,0.0,0.0005,3.38,-0.28,3.3915778039
2020-06-25 02:30:00,3.4605,-0.18,3.4651782422,0.0005,0.0,0.0005,3.46,-0.18,3.4646789173,3.3805,-0.28,3.3920760973,0.0005,0.0,0.0005,3.38,-0.28,3.3915778039
2020-06-25 03:00:00,3.2905,-0.18,3.2954195863,0.0005,0.0,0.0005,3.29,-0.18,3.2949203329,3.4805,-0.25,3.4894670438,0.0005,0.0,0.0005,3.48,-0.25,3.4889683289
2020-06-25 03:30:00,3.3905,-0.23,3.3982922549,0.0005,0.0,0.0005,3.39,-0.23,3.3977934016,3.2805,-0.33,3.2970563007,0.0005,0.0,0.0005,3.2800000000000002,-0.33,3.2965588118999998
2020-06-25 04:00:00,3.561,-0.12350000000000001,3.5631409248,0.001,-0.0035,0.0036400549,3.56,-0.12,3.5620218977,3.281,-0.2635,3.291563952,0.001,-0.0035,0.0036400549,3.2800000000000002,-0.26,3.2902887411
2020-06-25 04:30:00,3.5625,-0.127,3.5647630005,0.0025,-0.007,0.0074330344,3.56,-0.12,3.5620218977,3.1225,-0.267,3.1338945818,0.0025,-0.007,0.0074330344,3.12,-0.26,3.1308145905
2020-06-25 05:00:00,3.5625,-0.1275,3.5647808488,0.0025,-0.007500000000000001,0.0079056942,3.56,-0.12,3.5620218977,3.1625,-0.2675,3.1737930777,0.0025,-0.007500000000000001,0.0079056942,3.16,-0.26,3.1706781609
2020-06-25 05:30:00,3.5635,-0.129,3.5658341591,0.0035,-0.009000000000000001,0.009656604000000001,3.56,-0.12,3.5620218977,3.1635,-0.269,3.1749162587,0.0035,-0.009000000000000001,0.009656604000000001,3.16,-0.26,3.1706781609
2020-06-25 06:00:00,3.5625,-0.166,3.5663654117,0.0025,-0.006,0.006500000000000001,3.56,-0.16,3.5635936918,3.1625,-0.306,3.1772696219,0.0025,-0.006,0.006500000000000001,3.16,-0.30000000000000004,3.1742085628
2020-06-25 06:30:00,3.6025,-0.11800000000000001,3.6044320288,0.0025,-0.008,0.0083815273,3.6,-0.11,3.6016801635,3.3425000000000002,-0.228,3.3502671908,0.0025,-0.008,0.0083815273,3.34,-0.22,3.3472376671
2020-06-25 07:00:00,3.6029999999999998,-0.11900000000000001,3.6049646322999997,0.003,-0.009000000000000001,0.009486833,3.6,-0.11,3.6016801635,3.4130000000000003,-0.229,3.4206739102,0.003,-0.009000000000000001,0.009486833,3.41,-0.22,3.4170894047
2020-06-25 07:30:00,3.6630000000000003,-0.1975,3.6683204944,0.003,-0.007500000000000001,0.0080777472,3.66,-0.19,3.6649283757999997,3.493,-0.28750000000000003,3.5048117282,0.003,-0.007500000000000001,0.0080777472,3.49,-0.28,3.5012140751
2020-06-25 08:00:00,3.841,-0.264,3.8500619476,0.001,-0.004,0.0041231056,3.84,-0.26,3.8487920183,3.651,-0.114,3.6527793528,0.001,-0.004,0.0041231056,3.65,-0.11,3.6516571581
2020-06-25 08:30:00,3.9635,-0.268,3.9725503458,0.0035,-0.008,0.0087321246,3.96,-0.26,3.9685261748,3.7335000000000003,-0.11800000000000001,3.7353642727,0.0035,-0.008,0.0087321246,3.73,-0.11,3.7316216314
2020-06-25 09:00:00,4.1565,-0.178,4.1603096339,0.006500000000000001,-0.008,0.0103077641,4.15,-0.17,4.1534804682,3.8565,-0.068,3.8570994606999998,0.006500000000000001,-0.008,0.0103077641,3.85,-0.06,3.8504675041
2020-06-25 09:30:00,4.26,-0.1305,4.2619983869,0.01,-0.0105,0.0145,4.25,-0.12,4.2516937801,3.91,-0.0205,3.91005374,0.01,-0.0105,0.0145,3.9,-0.01,3.9000128205
2020-06-25 10:00:00,4.1115,-0.584,4.1527687451,0.0015,-0.004,0.0042720019,4.11,-0.58,4.1507228286,3.9715,0.316,3.9840517379,0.0015,-0.004,0.0042720019,3.9699999999999998,0.32,3.9828758454
2020-06-25 10:30:00,4.1135,-0.588,4.1553130147,0.0035,-0.008,0.0087321246,4.11,-0.58,4.1507228286,4.0535,0.522,4.0869727489,0.0035,-0.008,0.0087321246,4.05,0.53,4.0845317969
2020-06-25 11:00:00,4.1135,-0.658,4.1657947921,0.0035,-0.008,0.0087321246,4.11,-0.65,4.1610815902,3.9335,0.462,3.9605386313,0.0035,-0.008,0.0087321246,3.93,0.47000000000000003,3.9580045477
2020-06-25 11:30:00,4.1155,-0.988,4.2324324271,0.0055000000000000005,-0.008,0.0097082439,4.11,-0.98,4.2252218877,4.0355,0.922,4.1394859886,0.0055000000000000005,-0.008,0.0097082439,4.03,0.93,4.1359158599
2020-06-25 12:00:00,4.121,-0.9405,4.2269588654,0.011,-0.0105,0.0152069063,4.11,-0.93,4.2139055519,4.041,0.8795000000000001,4.1356016793,0.011,-0.0105,0.0152069063,4.03,0.89,4.1271055232
2020-06-25 12:30:00,4.1315,-1.0115,4.2535190725,0.021500000000000002,-0.0115,0.0243823707,4.11,-1.0,4.2299054363,4.0515,0.8785000000000001,4.1456500697,0.021500000000000002,-0.0115,0.0243823707,4.03,0.89,4.1271055232
2020-06-25 13:00:00,4.181,-0.9505,4.2876813373000005,0.011,-0.0105,0.0152069063,4.17,-0.9400000000000001,4.2746344873,4.131,0.9095000000000001,4.2299351354,0.011,-0.0105,0.0152069063,4.12,0.92,4.2214689387
2020-06-25 13:30:00,4.2965,-0.9520000000000001,4.4007063354,0.0165,-0.012,0.0204022058,4.28,-0.9400000000000001,4.3820086718,4.0165,0.9580000000000001,4.1291689539,0.0165,-0.012,0.0204022058,4.0,0.97,4.1159324581
2020-06-25 14:00:00,4.3,-0.9525,4.4042316299,0.02,-0.0125,0.0235849528,4.28,-0.9400000000000001,4.3820086718,4.1,0.9175000000000001,4.2014052709,0.02,-0.0125,0.0235849528,4.08,0.93,4.184650523
2020-06-25 14:30:00,4.018,-0.9520000000000001,4.1292406082,0.018000000000000002,-0.012,0.0216333077,4.0,-0.9400000000000001,4.1089658066,4.098,0.858,4.1868565774,0.018000000000000002,-0.012,0.0216333077,4.08,0.87,4.1717262614
2020-06-25 15:00:00,4.024,-0.9525,4.1351943425,0.024,-0.0125,0.0270601183,4.0,-0.9400000000000001,4.1089658066,4.174,0.8575,4.2611714645,0.024,-0.0125,0.0270601183,4.15,0.87,4.2402122588
2020-06-25 15:30:00,3.5615,-1.073,3.7196251491,0.021500000000000002,-0.013000000000000001,0.0251246891,3.54,-1.06,3.6952943049,3.7515,0.737,3.8232082405,0.021500000000000002,-0.013000000000000001,0.0251246891,3.73,0.75,3.8046550435
2020-06-25 16:00:00,3.2165,-1.308,3.4722811306,0.006500000000000001,-0.008,0.0103077641,3.21,-1.3,3.4632499188,3.3465,0.592,3.3984593936,0.006500000000000001,-0.008,0.0103077641,3.34,0.6000000000000001,3.3934643066
2020-06-25 16:30:00,3.5484999999999998,-1.2395,3.7587514549,0.0085,-0.0095,0.012747548800000001,3.54,-1.23,3.7475992315,3.8285,0.7605000000000001,3.9033027682,0.0085,-0.0095,0.012747548800000001,3.8200000000000003,0.77,3.8968320467
2020-06-25 17:00:00,3.9625,-1.1844999999999999,4.135752229,0.0025,-0.0045000000000000005,0.0051478151000000005,3.96,-1.18,4.1320696993,4.0125,0.7655000000000001,4.0848679905,0.0025,-0.0045000000000000005,0.0051478151000000005,4.01,0.77,4.0832585027
2020-06-25 17:30:00,4.0435,-1.188,4.2144081732,0.0035,-0.008,0.0087321246,4.04,-1.18,4.2088003041,4.2235,0.812,4.3008483175,0.0035,-0.008,0.0087321246,4.22,0.8200000000000001,4.2989300995
2020-06-25 18:00:00,4.1915,-1.1345,4.3423222474,0.0015,-0.0045000000000000005,0.0047434165,4.19,-1.13,4.3397004505,4.1715,0.7855000000000001,4.2448112443,0.0015,-0.0045000000000000005,0.0047434165,4.17,0.79,4.2441724753
2020-06-25 18:30:00,4.27,-1.18,4.4300451465,0.0,0.0,0.0,4.27,-1.18,4.4300451465,4.11,0.71,4.1708752079,0.0,0.0,0.0,4.11,0.71,4.1708752079
2020-06-25 19:00:00,4.372,-1.0055,4.4861357815,0.002,-0.0055000000000000005,0.00585235,4.37,-1.0,4.4829566137,4.362,0.7345,4.4234075383,0.002,-0.0055000000000000005,0.00585235,4.36,0.74,4.4223523152
2020-06-25 19:30:00,4.25,-1.0,4.3660622991,0.0,0.0,0.0,4.25,-1.0,4.3660622991,4.27,0.64,4.3176961449,0.0,0.0,0.0,4.27,0.64,4.3176961449
2020-06-25 20:00:00,4.32,-0.9505,4.4233302217,0.0,-0.0005,0.0005,4.32,-0.9500000000000001,4.423222807,4.27,0.6795,4.3237275874,0.0,-0.0005,0.0005,4.27,0.68,4.3238061936
2020-06-25 20:30:00,4.32,-1.01,4.4364963654,0.0,0.0,0.0,4.32,-1.01,4.4364963654,4.11,0.6000000000000001,4.1535647341,0.0,0.0,0.0,4.11,0.6000000000000001,4.1535647341
2020-06-25 21:00:00,4.2405,-1.0115,4.3594692911,0.0005,-0.0015,0.0015811388,4.24,-1.01,4.3586351075,4.1105,0.5985,4.1538431001,0.0005,-0.0015,0.0015811388,4.11,0.6000000000000001,4.1535647341
2020-06-25 21:30:00,4.2,-1.0105,4.3198507208,0.0,-0.0005,0.0005,4.2,-1.01,4.3197337881,4.11,0.5095000000000001,4.1414599177,0.0,-0.0005,0.0005,4.11,0.51,4.1415214596
2020-06-25 22:00:00,4.15,-1.07,4.2857204762,0.0,0.0,0.0,4.15,-1.07,4.2857204762,4.01,0.51,4.0423013247,0.0,0.0,0.0,4.01,0.51,4.0423013247
2020-06-25 22:30:00,4.15,-1.04,4.2783291131,0.0,0.0,0.0,4.15,-1.04,4.2783291131,4.01,0.51,4.0423013247,0.0,0.0,0.0,4.01,0.51,4.0423013247
2020-06-25 23:00:00,4.05,-1.04,4.1813992873,0.0,0.0,0.0,4.05,-1.04,4.1813992873,3.93,0.51,3.9629534441,0.0,0.0,0.0,3.93,0.51,3.9629534441
2020-06-25 23:30:00,3.8955,-0.836,3.9841958097,0.0055000000000000005,-0.006,0.0081394103,3.89,-0.8300000000000001,3.9775620674,3.6855,0.17400000000000002,3.6896051618,0.0055000000000000005,-0.006,0.0081394103,3.68,0.18,3.684399544
2020-06-26 00:00:00,3.79,-0.7000000000000001,3.8541017112000002,0.0,0.0,0.0,3.79,-0.7000000000000001,3.8541017112000002,3.64,0.18,3.644447832,0.0,0.0,0.0,3.64,0.18,3.644447832
2020-06-26 00:30:00,3.69,-0.74,3.7634691443,0.0,0.0,0.0,3.69,-0.74,3.7634691443,3.49,0.14,3.4928068942,0.0,0.0,0.0,3.49,0.14,3.4928068942
2020-06-26 01:00:00,3.73,-0.74,3.8026964118,0.0,0.0,0.0,3.73,-0.74,3.8026964118,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226
2020-06-26 01:30:00,3.55,-0.6000000000000001,3.6003472055,0.0,0.0,0.0,3.55,-0.6000000000000001,3.6003472055,3.23,-0.12,3.2322283335,0.0,0.0,0.0,3.23,-0.12,3.2322283335
2020-06-26 02:00:00,3.8200000000000003,-0.2,3.8252320191,0.0,0.0,0.0,3.8200000000000003,-0.2,3.8252320191,3.12,-0.34,3.1384709653,0.0,0.0,0.0,3.12,-0.34,3.1384709653
2020-06-26 02:30:00,3.71,-0.2,3.7153869246999998,0.0,0.0,0.0,3.71,-0.2,3.7153869246999998,3.12,-0.34,3.1384709653,0.0,0.0,0.0,3.12,-0.34,3.1384709653
2020-06-26 03:00:00,3.63,-0.28,3.6407828828,0.0,0.0,0.0,3.63,-0.28,3.6407828828,3.08,-0.42,3.1085044636,0.0,0.0,0.0,3.08,-0.42,3.1085044636
