Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-26 03:30:00,3.63,-0.28,3.6407828828,0.0,0.0,0.0,3.63,-0.28,3.6407828828,3.11,-0.42,3.1382319863,0.0,0.0,0.0,3.11,-0.42,3.1382319863
2020-06-26 04:00:00,3.63,-0.21,3.6360693063,0.0,0.0,0.0,3.63,-0.21,3.6360693063,3.11,-0.36,3.1307666793,0.0,0.0,0.0,3.11,-0.36,3.1307666793
2020-06-26 04:30:00,3.54,-0.21,3.5462233432,0.0,0.0,0.0,3.54,-0.21,3.5462233432,3.2,-0.31,3.2149805598,0.0,0.0,0.0,3.2,-0.31,3.2149805598
2020-06-26 05:00:00,3.4,-0.26,3.4099266854,0.0,0.0,0.0,3.4,-0.26,3.4099266854,3.2,-0.35000000000000003,3.2190837206,0.0,0.0,0.0,3.2,-0.35000000000000003,3.2190837206
2020-06-26 05:30:00,3.3,-0.26,3.3102265783,0.0,0.0,0.0,3.3,-0.26,3.3102265783,3.11,-0.4,3.1356179614,0.0,0.0,0.0,3.11,-0.4,3.1356179614
2020-06-26 06:00:00,3.45,-0.26,3.4597832302000002,0.0,0.0,0.0,3.45,-0.26,3.4597832302000002,3.16,-0.4,3.1852158483,0.0,0.0,0.0,3.16,-0.4,3.1852158483
2020-06-26 06:30:00,3.52,-0.26,3.5295892112000002,0.0,0.0,0.0,3.52,-0.26,3.5295892112000002,3.22,-0.4,3.2447496051,0.0,0.0,0.0,3.22,-0.4,3.2447496051
2020-06-26 07:00:00,3.661,-0.221,3.6676643794,0.011,-0.011,0.0155563492,3.65,-0.21,3.6560361049,3.341,-0.41100000000000003,3.3661850811000003,0.011,-0.011,0.0155563492,3.33,-0.4,3.3539379839
2020-06-26 07:30:00,3.7175000000000002,-0.222,3.7241227491,0.0175,-0.012,0.0212190952,3.7,-0.21,3.7059546678,3.3875,-0.41200000000000003,3.4124624906,0.0175,-0.012,0.0212190952,3.37,-0.4,3.3936558458
2020-06-26 08:00:00,3.605,-0.3415,3.6211389438,0.015,-0.0115,0.0189010582,3.59,-0.33,3.6051352263,3.295,-0.5215000000000001,3.3360136765,0.015,-0.0115,0.0189010582,3.2800000000000002,-0.51,3.3194125986
2020-06-26 08:30:00,3.6145,-0.3425,3.6306909122,0.0245,-0.0125,0.0275045451,3.59,-0.33,3.6051352263,3.4445,-0.5225000000000001,3.4839039166,0.0245,-0.0125,0.0275045451,3.42,-0.51,3.4578172306
2020-06-26 09:00:00,3.6885,-0.299,3.7005990393,0.0085,-0.009000000000000001,0.0123794184,3.68,-0.29,3.6914089451,3.7984999999999998,-0.399,3.8193982838,0.0085,-0.009000000000000001,0.0123794184,3.79,-0.39,3.8100131233
2020-06-26 09:30:00,3.688,-0.3785,3.7073718791,0.008,-0.0085,0.011672617500000001,3.68,-0.37,3.6985537714000003,3.798,-0.3985,3.8188488121,0.008,-0.0085,0.011672617500000001,3.79,-0.39,3.8100131233
2020-06-26 10:00:00,3.642,-0.501,3.6762977301,0.012,-0.011,0.0162788206,3.63,-0.49,3.6629223306,3.892,-0.301,3.903622036,0.012,-0.011,0.0162788206,3.88,-0.29,3.8908225351
2020-06-26 10:30:00,3.582,-0.5005000000000001,3.616797513,0.012,-0.0105,0.0159452187,3.5700000000000003,-0.49,3.6034705493,4.042,-0.24050000000000002,4.0491485833,0.012,-0.0105,0.0159452187,4.03,-0.23,4.0365579396
2020-06-26 11:00:00,2.4875,-0.789,2.6096316311,0.007500000000000001,-0.009000000000000001,0.0117153745,2.48,-0.78,2.5997692205,2.7675,-0.559,2.8233910905,0.007500000000000001,-0.009000000000000001,0.0117153745,2.76,-0.55,2.8142672226
2020-06-26 11:30:00,3.341,-0.5640000000000001,3.3882705028,0.001,-0.004,0.0041231056,3.34,-0.56,3.3866207346,3.491,-0.434,3.5178739318,0.001,-0.004,0.0041231056,3.49,-0.43,3.5163901945
2020-06-26 12:00:00,3.734,-0.8485,3.8291915922,0.004,-0.0085,0.0093941471,3.73,-0.84,3.8234147042,4.024,0.07150000000000001,4.0246351698,0.004,-0.0085,0.0093941471,4.02,0.08,4.0207959411
2020-06-26 12:30:00,3.904,-0.847,3.9948247771,0.004,-0.007,0.0080622577,3.9,-0.84,3.9894360504,4.094,0.123,4.0958472872,0.004,-0.007,0.0080622577,4.09,0.13,4.0920654931
2020-06-26 13:00:00,3.9515000000000002,-0.802,4.0320660027,0.0015,-0.002,0.0025,3.95,-0.8,4.0301985063,4.0415,0.128,4.0435264621,0.0015,-0.002,0.0025,4.04,0.13,4.042091043
2020-06-26 13:30:00,4.061,-0.713,4.1231165397,0.001,-0.003,0.0031622777,4.06,-0.71,4.1216137616,4.221,0.197,4.2255946327,0.001,-0.003,0.0031622777,4.22,0.2,4.2247366782
2020-06-26 14:00:00,4.061,-0.712,4.1229437299,0.001,-0.002,0.0022360680000000003,4.06,-0.71,4.1216137616,4.141,0.138,4.1432988065,0.001,-0.002,0.0022360680000000003,4.14,0.14,4.1423664734
2020-06-26 14:30:00,4.06,-0.77,4.1323722001,0.0,0.0,0.0,4.06,-0.77,4.1323722001,3.9699999999999998,0.14,3.9724677469,0.0,0.0,0.0,3.9699999999999998,0.14,3.9724677469
2020-06-26 15:00:00,4.06,-0.7000000000000001,4.1199029115,0.0,0.0,0.0,4.06,-0.7000000000000001,4.1199029115,3.9,0.14,3.9025120115,0.0,0.0,0.0,3.9,0.14,3.9025120115
2020-06-26 15:30:00,4.06,-0.7020000000000001,4.1202431967,0.0,-0.002,0.002,4.06,-0.7000000000000001,4.1199029115,3.9,0.138,3.9024407747,0.0,-0.002,0.002,3.9,0.14,3.9025120115
2020-06-26 16:00:00,4.131,-0.704,4.1905580774,0.001,-0.004,0.0041231056,4.13,-0.7000000000000001,4.1889020041,3.901,0.136,3.9033699543,0.001,-0.004,0.0041231056,3.9,0.14,3.9025120115
2020-06-26 16:30:00,4.0405,-0.762,4.1117252158,0.0005,-0.002,0.0020615528,4.04,-0.76,4.1108636562,3.9005,0.098,3.9017309300000003,0.0005,-0.002,0.0020615528,3.9,0.1,3.9012818406000003
2020-06-26 17:00:00,2.7025,-0.9460000000000001,2.8632887123,0.0025,-0.006,0.006500000000000001,2.7,-0.9400000000000001,2.8589508565,2.7025,-0.716,2.7957400183,0.0025,-0.006,0.006500000000000001,2.7,-0.71,2.7917915395
2020-06-26 17:30:00,2.14,-1.0205,2.3708690917,0.0,-0.0005,0.0005,2.14,-1.02,2.3706539182,2.07,-1.2105000000000001,2.3979596014,0.0,-0.0005,0.0005,2.07,-1.21,2.3977072382
2020-06-26 18:00:00,1.96,-1.1,2.2475764726,0.0,0.0,0.0,1.96,-1.1,2.2475764726,1.8399999999999999,-1.26,2.2300672636,0.0,0.0,0.0,1.8399999999999999,-1.26,2.2300672636
2020-06-26 18:30:00,3.0,-0.58,3.0555523232,0.0,0.0,0.0,3.0,-0.58,3.0555523232,3.04,-0.73,3.1264196775,0.0,0.0,0.0,3.04,-0.73,3.1264196775
2020-06-26 19:00:00,3.98,-0.4,4.0000499997,0.0,0.0,0.0,3.98,-0.4,4.0000499997,3.68,-0.59,3.7269961095,0.0,0.0,0.0,3.68,-0.59,3.7269961095
2020-06-26 19:30:00,4.05,-0.4,4.069705149,0.0,0.0,0.0,4.05,-0.4,4.069705149,3.76,-0.53,3.7971699988000003,0.0,0.0,0.0,3.76,-0.53,3.7971699988000003
2020-06-26 20:00:00,4.11,-0.4,4.1294188453,0.0,0.0,0.0,4.11,-0.4,4.1294188453,3.76,-0.53,3.7971699988000003,0.0,0.0,0.0,3.76,-0.53,3.7971699988000003
2020-06-26 20:30:00,4.16,-0.31,4.1715344898,0.0,0.0,0.0,4.16,-0.31,4.1715344898,3.69,-0.43,3.7149697172,0.0,0.0,0.0,3.69,-0.43,3.7149697172
2020-06-26 21:00:00,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148,3.65,-0.43,3.6752414887000002,0.0,0.0,0.0,3.65,-0.43,3.6752414887000002
2020-06-26 21:30:00,4.07,-0.38,4.0877010654,0.0,0.0,0.0,4.07,-0.38,4.0877010654,3.71,-0.37,3.7284044845,0.0,0.0,0.0,3.71,-0.37,3.7284044845
2020-06-26 22:00:00,4.13,-0.32,4.1423785438,0.0,0.0,0.0,4.13,-0.32,4.1423785438,3.8200000000000003,-0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,-0.31,3.8325578926
2020-06-26 22:30:00,4.0,-0.38,4.0180094574,0.0,0.0,0.0,4.0,-0.38,4.0180094574,3.88,-0.34,3.8948684188,0.0,0.0,0.0,3.88,-0.34,3.8948684188
2020-06-26 23:00:00,3.95,-0.32,3.9629408272,0.0,0.0,0.0,3.95,-0.32,3.9629408272,3.77,-0.28,3.7803835784,0.0,0.0,0.0,3.77,-0.28,3.7803835784
2020-06-26 23:30:00,3.95,-0.37,3.9672912674000003,0.0,0.0,0.0,3.95,-0.37,3.9672912674000003,3.41,-0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,-0.35000000000000003,3.4279148181
2020-06-27 00:00:00,3.8,-0.41000000000000003,3.8220544214,0.0,0.0,0.0,3.8,-0.41000000000000003,3.8220544214,3.1,-0.42,3.128322234,0.0,0.0,0.0,3.1,-0.42,3.128322234
2020-06-27 00:30:00,3.69,-0.41000000000000003,3.7127079066,0.0,0.0,0.0,3.69,-0.41000000000000003,3.7127079066,3.05,-0.42,3.0787822268,0.0,0.0,0.0,3.05,-0.42,3.0787822268
2020-06-27 01:00:00,3.75,-0.41050000000000003,3.7724011253,0.0,-0.0005,0.0005,3.75,-0.41000000000000003,3.7723467497,2.96,-0.3205,2.977300833,0.0,-0.0005,0.0005,2.96,-0.32,2.9772470505
2020-06-27 01:30:00,3.5805,-0.41400000000000003,3.6043551781,0.0005,-0.004,0.0040311289,3.58,-0.41000000000000003,3.6034011711,2.9905,-0.424,3.0204082919,0.0005,-0.004,0.0040311289,2.99,-0.42,3.0193542356
2020-06-27 02:00:00,3.583,-0.34800000000000003,3.5998601362000002,0.003,-0.008,0.0085440037,3.58,-0.34,3.5961090084,3.133,-0.278,3.1453096826999998,0.003,-0.008,0.0085440037,3.13,-0.27,3.141623784
2020-06-27 02:30:00,3.4165,-0.44,3.4447165703,0.006500000000000001,-0.01,0.011926860400000001,3.41,-0.43,3.4370045097,3.0965,-0.36,3.1173566126,0.006500000000000001,-0.01,0.011926860400000001,3.09,-0.35000000000000003,3.1097588331
2020-06-27 03:00:00,3.121,-0.4405,3.1519329387,0.011,-0.0105,0.0152069063,3.11,-0.43,3.13958596,3.401,-0.2305,3.4088020256,0.011,-0.0105,0.0152069063,3.39,-0.22,3.3971311426
2020-06-27 03:30:00,3.1905,-0.353,3.2099687304,0.0005,-0.003,0.0030413813000000002,3.19,-0.35000000000000003,3.2091431878,3.3905,-0.223,3.397825665,0.0005,-0.003,0.0030413813000000002,3.39,-0.22,3.3971311426
2020-06-27 04:00:00,2.9825,-0.147,2.9861204346,0.0025,-0.007,0.0074330344,2.98,-0.14,2.983286778,3.2825,-0.657,3.3476044046,0.0025,-0.007,0.0074330344,3.2800000000000002,-0.65,3.3437852802
2020-06-27 04:30:00,3.232,0.0635,3.2326237409,0.002,-0.006500000000000001,0.0068007353,3.23,0.07,3.2307584249,3.092,-0.7265,3.1762031185,0.002,-0.006500000000000001,0.0068007353,3.09,-0.72,3.1727748108
2020-06-27 05:00:00,3.05,0.0695,3.0507917415,0.0,-0.0005,0.0005,3.05,0.07,3.0508031729,3.21,-0.7205,3.2898662967,0.0,-0.0005,0.0005,3.21,-0.72,3.2897568299
2020-06-27 05:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,2.91,-0.88,3.0401480227,0.0,0.0,0.0,2.91,-0.88,3.0401480227
2020-06-27 06:00:00,2.99,-0.03,2.9901504979,0.0,0.0,0.0,2.99,-0.03,2.9901504979,3.06,-0.88,3.184022613,0.0,0.0,0.0,3.06,-0.88,3.184022613
2020-06-27 06:30:00,3.069,0.073,3.0698680753,0.009000000000000001,-0.007,0.0114017543,3.06,0.08,3.061045573,3.409,-0.747,3.4898839522,0.009000000000000001,-0.007,0.0114017543,3.4,-0.74,3.4795976779
2020-06-27 07:00:00,2.7615,0.0665,2.762300581,0.021500000000000002,-0.0135,0.0253870045,2.74,0.08,2.7411676344,3.7715,-0.7535000000000001,3.8460336062,0.021500000000000002,-0.0135,0.0253870045,3.75,-0.74,3.8223160518
2020-06-27 07:30:00,2.7815000000000003,-0.0775,2.7825794688,0.0015,-0.007500000000000001,0.0076485293,2.7800000000000002,-0.07,2.7808811553,3.4015,-0.8475,3.5054897661,0.0015,-0.007500000000000001,0.0076485293,3.4,-0.84,3.5022278624
2020-06-27 08:00:00,3.0405,-0.07200000000000001,3.0413523719,0.0005,-0.002,0.0020615528,3.04,-0.07,3.0408058143,3.4005,-0.842,3.503193436,0.0005,-0.002,0.0020615528,3.4,-0.84,3.5022278624
2020-06-27 08:30:00,3.331,0.018000000000000002,3.3310486337,0.001,-0.002,0.0022360680000000003,3.33,0.02,3.3300600595,3.661,-0.782,3.7435871834,0.001,-0.002,0.0022360680000000003,3.66,-0.78,3.7421918711
2020-06-27 09:00:00,3.652,0.016,3.6520350491,0.002,-0.004,0.004472136000000001,3.65,0.02,3.6500547941,3.542,-0.784,3.6277293174,0.002,-0.004,0.004472136000000001,3.54,-0.78,3.6249137921
2020-06-27 09:30:00,3.341,0.0165,3.3410407435,0.001,-0.0035,0.0036400549,3.34,0.02,3.3400598797,4.001,-0.7835000000000001,4.0769931629,0.001,-0.0035,0.0036400549,4.0,-0.78,4.0753404766
2020-06-27 10:00:00,3.5535,0.014,3.5535275782999998,0.0035,-0.006,0.006946222,3.55,0.02,3.5500563376,3.9035,-0.786,3.9818473414,0.0035,-0.006,0.006946222,3.9,-0.78,3.9772352206
2020-06-27 10:30:00,3.632,-0.025,3.6320860397,0.002,-0.005,0.0053851648,3.63,-0.02,3.630055096,3.842,-0.835,3.9316903489,0.002,-0.005,0.0053851648,3.84,-0.8300000000000001,3.9286766220000002
2020-06-27 11:00:00,3.836,0.12050000000000001,3.8378921624,0.006,-0.0095,0.011236102500000001,3.83,0.13,3.8322056312,4.016,-0.8395,4.1028058996,0.006,-0.0095,0.011236102500000001,4.01,-0.8300000000000001,4.0949969475
2020-06-27 11:30:00,3.7925,0.11900000000000001,3.794366515,0.022500000000000003,-0.011,0.0250449596,3.77,0.13,3.7722407134,4.0325,-0.841,4.1192641637,0.022500000000000003,-0.011,0.0250449596,4.01,-0.8300000000000001,4.0949969475
2020-06-27 12:00:00,3.3609999999999998,-0.1355,3.3637302582,0.041,-0.0155,0.0438320659,3.32,-0.12,3.3221679669,4.631,-0.5255000000000001,4.6607200356,0.041,-0.0155,0.0438320659,4.59,-0.51,4.6182464205
2020-06-27 12:30:00,3.525,-0.35650000000000004,3.542981407,0.045,-0.0165,0.0479296359,3.48,-0.34,3.4965697476,4.715,-0.23650000000000002,4.7209275836,0.045,-0.0165,0.0479296359,4.67,-0.22,4.675179141
2020-06-27 13:00:00,3.4705,-0.301,3.4835285631,0.060500000000000005,-0.021,0.0640410025,3.41,-0.28,3.4214762896,5.2505,-0.281,5.2580140025,0.060500000000000005,-0.021,0.0640410025,5.19,-0.26,5.1965084432
2020-06-27 13:30:00,4.1145,-0.0855,4.1153882563,0.0745,-0.025500000000000002,0.0787432537,4.04,-0.06,4.04044552,5.6145,-0.025500000000000002,5.6145579078,0.0745,-0.025500000000000002,0.0787432537,5.54,0.0,5.54
2020-06-27 14:00:00,3.7995,-0.177,3.8036205450000002,0.0795,-0.027,0.0839598118,3.7199999999999998,-0.15,3.7230229653,5.4295,-0.117,5.430760467,0.0795,-0.027,0.0839598118,5.35,-0.09,5.3507569558
2020-06-27 14:30:00,3.404,-0.4995,3.4404529135,0.084,-0.029500000000000002,0.0890294895,3.32,-0.47000000000000003,3.3531030405,5.254,0.0105,5.254010492,0.084,-0.029500000000000002,0.0890294895,5.17,0.04,5.1701547366
2020-06-27 15:00:00,3.2755,-0.86,3.3865174221,0.0855,-0.03,0.0906104299,3.19,-0.8300000000000001,3.2962099448,5.0155,0.25,5.0217268195,0.0855,-0.03,0.0906104299,4.93,0.28,4.9379449167
2020-06-27 15:30:00,3.238,-0.8605,3.3503886715,0.088,-0.030500000000000003,0.09313565380000001,3.15,-0.8300000000000001,3.2575143898,5.018,0.2495,5.0241988665,0.088,-0.030500000000000003,0.09313565380000001,4.93,0.28,4.9379449167
2020-06-27 16:00:00,3.841,-0.7020000000000001,3.9046235414,0.091,-0.032,0.09646242790000001,3.75,-0.67,3.8093831522,5.401,0.47800000000000004,5.4221107514,0.091,-0.032,0.09646242790000001,5.31,0.51,5.3344353028
2020-06-27 16:30:00,3.4705,-0.906,3.5868100382,0.1005,-0.036000000000000004,0.1067532201,3.37,-0.87,3.4804884715,4.9305,0.354,4.9431919091,0.1005,-0.036000000000000004,0.1067532201,4.83,0.39,4.8457197608
2020-06-27 17:00:00,3.468,-0.905,3.5841385297,0.098,-0.035,0.1040624812,3.37,-0.87,3.4804884715,4.928,0.355,4.9407700817,0.098,-0.035,0.1040624812,4.83,0.39,4.8457197608
2020-06-27 17:30:00,3.467,-0.904,3.5829185031,0.097,-0.034,0.1027861858,3.37,-0.87,3.4804884715,5.017,0.356,5.0296147964,0.097,-0.034,0.1027861858,4.92,0.39,4.9354331117
2020-06-27 18:00:00,3.469,-1.005,3.6116458852,0.099,-0.035,0.1050047618,3.37,-0.97,3.5068219231,4.899,0.20500000000000002,4.9032872647,0.099,-0.035,0.1050047618,4.8,0.24,4.8059962547
2020-06-27 18:30:00,3.5745,-0.933,3.6942576046999998,0.0945,-0.033,0.1000962037,3.48,-0.9,3.5944957922,5.0245,0.267,5.0315891376,0.0945,-0.033,0.1000962037,4.93,0.30000000000000004,4.9391193547
2020-06-27 19:00:00,3.419,-1.005,3.5636478501999997,0.099,-0.035,0.1050047618,3.32,-0.97,3.4588003701,4.969,0.265,4.9760612938,0.099,-0.035,0.1050047618,4.87,0.30000000000000004,4.8792314969
2020-06-27 19:30:00,3.3375,-0.75,3.4207318296,0.08750000000000001,-0.03,0.0925,3.25,-0.72,3.3287985821,4.9075,-0.02,4.9075407538,0.08750000000000001,-0.03,0.0925,4.82,0.01,4.8200103734
2020-06-27 20:00:00,3.3855,-0.399,3.4089311008,0.0855,-0.029,0.09028427330000001,3.3,-0.37,3.3206776417,5.0255,-0.259,5.0321696364,0.0855,-0.029,0.09028427330000001,4.94,-0.23,4.9453513525
2020-06-27 20:30:00,3.4865,-0.4425,3.514468452,0.0665,-0.022500000000000003,0.0702032763,3.42,-0.42,3.4456929637,4.8965,-0.2525,4.9030060677,0.0665,-0.022500000000000003,0.0702032763,4.83,-0.23,4.8354730896
2020-06-27 21:00:00,3.094,-0.3855,3.1179233874,0.074,-0.025500000000000002,0.0782703648,3.02,-0.36,3.0413812651,5.034,-0.3255,5.0445124888,0.074,-0.025500000000000002,0.0782703648,4.96,-0.30000000000000004,4.9690642982
2020-06-27 21:30:00,2.946,-0.3855,2.9711153209,0.076,-0.025500000000000002,0.08016389460000001,2.87,-0.36,2.8924902766000002,5.006,-0.3255,5.0165711647,0.076,-0.025500000000000002,0.08016389460000001,4.93,-0.30000000000000004,4.9391193547
2020-06-27 22:00:00,3.338,-0.437,3.3664837739,0.078,-0.027,0.082540899,3.26,-0.41000000000000003,3.2856810557,4.688,-0.217,4.6930196036,0.078,-0.027,0.082540899,4.61,-0.19,4.61391374
2020-06-27 22:30:00,2.6985,-0.4405,2.7342169811,0.08850000000000001,-0.030500000000000003,0.0936082261,2.61,-0.41000000000000003,2.642006813,4.9285,-0.4005,4.944745949,0.08850000000000001,-0.030500000000000003,0.0936082261,4.84,-0.37,4.8541219597000005
2020-06-27 23:00:00,2.951,-0.47350000000000003,2.9887461,0.07100000000000001,-0.0235,0.0747880338,2.88,-0.45,2.9149442533,4.501,-0.35350000000000004,4.5148602692,0.07100000000000001,-0.0235,0.0747880338,4.43,-0.33,4.4422741923
2020-06-27 23:30:00,2.73,-0.47350000000000003,2.7707584251,0.07,-0.0235,0.0738393527,2.66,-0.45,2.6977953962,4.5,-0.35350000000000004,4.5138633398,0.07,-0.0235,0.0738393527,4.43,-0.33,4.4422741923
2020-06-28 00:00:00,2.9805,-0.48150000000000004,3.0191426763,0.09050000000000001,-0.0315,0.09582536200000001,2.89,-0.45,2.9248247811,4.1005,-0.36150000000000004,4.1164040739,0.09050000000000001,-0.0315,0.09582536200000001,4.01,-0.33,4.0235556415
2020-06-28 00:30:00,2.5789999999999997,-0.481,2.6234713644000003,0.089,-0.031,0.0942443632,2.49,-0.45,2.5303359461,4.099,-0.361,4.1148659759,0.089,-0.031,0.0942443632,4.01,-0.33,4.0235556415
2020-06-28 01:00:00,2.497,-0.53,2.5526278616,0.08700000000000001,-0.03,0.0920271699,2.41,-0.5,2.4613207836,3.957,-0.4,3.9771659508,0.08700000000000001,-0.03,0.0920271699,3.87,-0.37,3.8876471033
2020-06-28 01:30:00,2.2165,-0.526,2.2780579997,0.0765,-0.026000000000000002,0.0807975866,2.14,-0.5,2.1976350925,4.0865,-0.496,4.1164910118,0.0765,-0.026000000000000002,0.0807975866,4.01,-0.47000000000000003,4.0374496901
2020-06-28 02:00:00,2.265,-0.399,2.299875214,0.085,-0.029,0.0898109125,2.18,-0.37,2.2111761576,4.255,-0.359,4.270117797,0.085,-0.029,0.0898109125,4.17,-0.33,4.1830371741
2020-06-28 02:30:00,2.07,-0.4055,2.109343559,0.1,-0.035500000000000004,0.1061143251,1.97,-0.37,2.0044450604,4.27,-0.41550000000000004,4.290167858,0.1,-0.035500000000000004,0.1061143251,4.17,-0.38,4.1872783523
2020-06-28 03:00:00,2.0025,-0.4965,2.0631331755,0.10250000000000001,-0.036500000000000005,0.1088048712,1.9,-0.46,1.9548913013,4.0925,-0.4665,4.1190021243,0.10250000000000001,-0.036500000000000005,0.1088048712,3.99,-0.43,4.0131035372
2020-06-28 03:30:00,2.033,-0.41250000000000003,2.074426487,0.093,-0.0325,0.0985152272,1.94,-0.38,1.9768662069,4.193,-0.36250000000000004,4.2086405465,0.093,-0.0325,0.0985152272,4.1,-0.33,4.1132590485
2020-06-28 04:00:00,1.921,-0.456,1.9743801559,0.101,-0.036000000000000004,0.10722406450000001,1.82,-0.42,1.8678329690000002,4.111,-0.446,4.1351223682,0.101,-0.036000000000000004,0.10722406450000001,4.01,-0.41000000000000003,4.0309056054
2020-06-28 04:30:00,2.2035,-0.2025,2.2127852359,0.0935,-0.0325,0.09898737290000001,2.11,-0.17,2.1168372635,3.8835,-0.6525000000000001,3.9379345474000003,0.0935,-0.0325,0.09898737290000001,3.79,-0.62,3.8403775855999998
2020-06-28 05:00:00,2.1105,-0.0015,2.110500533,0.09050000000000001,-0.0315,0.09582536200000001,2.02,0.03,2.02022276,3.8805,-0.8215,3.9665025526,0.09050000000000001,-0.0315,0.09582536200000001,3.79,-0.79,3.871459673
2020-06-28 05:30:00,2.177,-0.004,2.1770036748,0.097,-0.034,0.1027861858,2.08,0.03,2.0802163349,3.777,-0.784,3.8575102074,0.097,-0.034,0.1027861858,3.68,-0.75,3.7556490784000003
2020-06-28 06:00:00,2.1745,-0.063,2.1754124322,0.0945,-0.033,0.1000962037,2.08,-0.03,2.0802163349,3.7745,-0.853,3.8696846448,0.0945,-0.033,0.1000962037,3.68,-0.8200000000000001,3.770251981
2020-06-28 06:30:00,2.064,0.0275,2.064183192,0.094,-0.0325,0.0994597909,1.97,0.06,1.9709134938,3.954,-0.9425,4.0647782535,0.094,-0.0325,0.0994597909,3.86,-0.91,3.9658164355
2020-06-28 07:00:00,1.9975,0.1955,2.0070442197,0.0975,-0.0345,0.1034238851,1.9,0.23,1.9138704240000002,4.2675,-1.0245,4.3887534107,0.0975,-0.0345,0.1034238851,4.17,-0.99,4.2859071385
2020-06-28 07:30:00,2.0795,0.039,2.0798656808000002,0.08950000000000001,-0.031,0.09471668280000001,1.99,0.07,1.9912307752,4.0295,-1.091,4.1745839613,0.08950000000000001,-0.031,0.09471668280000001,3.94,-1.06,4.080098038
2020-06-28 08:00:00,2.275,0.1245,2.2784041016,0.075,-0.025500000000000002,0.0792164756,2.2,0.15,2.2051077071,4.135,-1.0155,4.2578709761999995,0.075,-0.025500000000000002,0.0792164756,4.06,-0.99,4.1789592006
2020-06-28 08:30:00,2.61,0.0825,2.6113035538,0.08,-0.0275,0.0845946216,2.5300000000000002,0.11,2.5323901752999998,4.03,-1.0175,4.1564655959,0.08,-0.0275,0.0845946216,3.95,-0.99,4.0721738666
2020-06-28 09:00:00,2.809,0.083,2.8102259696000003,0.079,-0.027,0.0834865259,2.73,0.11,2.7322152185,4.299,-0.977,4.4086199655,0.079,-0.027,0.0834865259,4.22,-0.9500000000000001,4.3256097836
2020-06-28 09:30:00,3.126,0.21050000000000002,3.1330793558,0.08600000000000001,-0.029500000000000002,0.0909189199,3.04,0.24,3.0494589684,4.446,-0.8595,4.5283171543,0.08600000000000001,-0.029500000000000002,0.0909189199,4.36,-0.8300000000000001,4.4382992238
2020-06-28 10:00:00,3.1205,0.14250000000000002,3.1237519908,0.0805,-0.0275,0.0850676202,3.04,0.17,3.0447495792,4.5305,-0.8975000000000001,4.6185426814,0.0805,-0.0275,0.0850676202,4.45,-0.87,4.5342474569
2020-06-28 10:30:00,3.351,0.14200000000000002,3.3540073047,0.081,-0.028,0.0857029754,3.27,0.17,3.2744159785,4.571,-0.9380000000000001,4.6662495647,0.081,-0.028,0.0857029754,4.49,-0.91,4.5812880285
2020-06-28 11:00:00,3.574,0.231,3.5814573849,0.084,-0.029,0.0888650663,3.49,0.26,3.4996714131,4.724,-0.799,4.7910935077,0.084,-0.029,0.0888650663,4.64,-0.77,4.7034561759999995
2020-06-28 11:30:00,3.5140000000000002,0.231,3.5215844445,0.084,-0.029,0.0888650663,3.43,0.26,3.4398401125999998,4.904,-0.799,4.9686635024,0.084,-0.029,0.0888650663,4.82,-0.77,4.8811166755
2020-06-28 12:00:00,3.654,0.067,3.6546142067,0.094,-0.033,0.0996242942,3.56,0.1,3.5614042174,4.834,-0.683,4.8820123924,0.094,-0.033,0.0996242942,4.74,-0.65,4.7843599363
2020-06-28 12:30:00,3.503,0.11750000000000001,3.5049700783,0.093,-0.0325,0.0985152272,3.41,0.15,3.4132975259,5.133,-0.6525000000000001,5.1743062578,0.093,-0.0325,0.0985152272,5.04,-0.62,5.077991729
2020-06-28 13:00:00,3.6075,0.1155,3.6093484869,0.0975,-0.0345,0.1034238851,3.51,0.15,3.5132036662,5.0775,-0.6545000000000001,5.1195094003,0.0975,-0.0345,0.1034238851,4.98,-0.62,5.0184459746
2020-06-28 13:30:00,3.4885,0.115,3.4903949991,0.0985,-0.035,0.10453348750000001,3.39,0.15,3.3933169613,5.0185,-0.745,5.0734965507,0.0985,-0.035,0.10453348750000001,4.92,-0.71,4.9709657009
2020-06-28 14:00:00,3.5625,0.188,3.5674571126,0.0925,-0.032,0.0978787515,3.47,0.22,3.4769670692,5.1625,-0.672,5.2060532316,0.0925,-0.032,0.0978787515,5.07,-0.64,5.1102348283
2020-06-28 14:30:00,3.5115,0.1155,3.5133989953,0.07150000000000001,-0.0245,0.0755810823,3.44,0.14,3.4428476586,4.9715,-0.7245,5.0240135848,0.07150000000000001,-0.0245,0.0755810823,4.9,-0.7000000000000001,4.9497474683
2020-06-28 15:00:00,3.341,0.058,3.3415034042,0.091,-0.032,0.09646242790000001,3.25,0.09,3.251245915,4.771,-0.772,4.8330554518,0.091,-0.032,0.09646242790000001,4.68,-0.74,4.7381430962
2020-06-28 15:30:00,3.2315,0.198,3.2375602311,0.0915,-0.032,0.0969342561,3.14,0.23,3.1484122983,5.0115,-0.772,5.0706130053,0.0915,-0.032,0.0969342561,4.92,-0.74,4.9753391844
2020-06-28 16:00:00,3.232,0.198,3.2380592953,0.092,-0.032,0.0974063653,3.14,0.23,3.1484122983,5.212,-0.812,5.2748732686,0.092,-0.032,0.0974063653,5.12,-0.78,5.1790732762000005
2020-06-28 16:30:00,3.379,0.133,3.3816164774,0.079,-0.027,0.0834865259,3.3,0.16,3.303876511,4.999,-0.687,5.0459855331,0.079,-0.027,0.0834865259,4.92,-0.66,4.96407091
2020-06-28 17:00:00,3.485,0.07100000000000001,3.4857231674,0.085,-0.029,0.0898109125,3.4,0.1,3.4014702703,5.005,-0.649,5.0469026145,0.085,-0.029,0.0898109125,4.92,-0.62,4.9589111708
2020-06-28 17:30:00,3.537,0.07,3.5376926096,0.08700000000000001,-0.03,0.0920271699,3.45,0.1,3.4514489711,5.077,-0.65,5.1184400944,0.08700000000000001,-0.03,0.0920271699,4.99,-0.62,5.0283695171
2020-06-28 18:00:00,3.4995,-0.061,3.500031607,0.08950000000000001,-0.031,0.09471668280000001,3.41,-0.03,3.4101319623,4.9995,-0.8210000000000001,5.0664623999,0.08950000000000001,-0.031,0.09471668280000001,4.91,-0.79,4.9731478965
2020-06-28 18:30:00,3.368,0.069,3.3687067251,0.088,-0.031,0.0933005895,3.2800000000000002,0.1,3.2815240362,5.168,-0.8210000000000001,5.2328066083,0.088,-0.031,0.0933005895,5.08,-0.79,5.1410602019
2020-06-28 19:00:00,3.5655,0.0665,3.5661200905,0.0955,-0.0335,0.101205237,3.47,0.1,3.4714406231,5.0555,-0.6935,5.1028445499,0.0955,-0.0335,0.101205237,4.96,-0.66,5.0037186172
2020-06-28 19:30:00,3.3609999999999998,-0.021500000000000002,3.361068766,0.091,-0.0315,0.0962977154,3.27,0.01,3.2700152905,5.051,-0.8115,5.1157729866,0.091,-0.0315,0.0962977154,4.96,-0.78,5.0209560843
2020-06-28 20:00:00,3.2825,0.068,3.2832042657000002,0.0925,-0.032,0.0978787515,3.19,0.1,3.1915670132,5.1725,-0.812,5.2358476152,0.0925,-0.032,0.0978787515,5.08,-0.78,5.1395330527
2020-06-28 20:30:00,3.134,0.067,3.1347160956,0.094,-0.033,0.0996242942,3.04,0.1,3.0416442922,5.174,-0.8130000000000001,5.2374846062,0.094,-0.033,0.0996242942,5.08,-0.78,5.1395330527
2020-06-28 21:00:00,3.221,0.07250000000000001,3.2218158312,0.081,-0.0275,0.08554092590000001,3.14,0.1,3.1415919531,4.961,-0.8075,5.0262886159,0.081,-0.0275,0.08554092590000001,4.88,-0.78,4.9419429378
2020-06-28 21:30:00,3.05,0.069,3.050780392,0.09,-0.031,0.0951892851,2.96,0.1,2.9616887075,5.07,-0.811,5.134454304,0.09,-0.031,0.0951892851,4.98,-0.78,5.0407142351
2020-06-28 22:00:00,3.0935,0.0675,3.0942363355,0.0935,-0.0325,0.09898737290000001,3.0,0.1,3.001666204,4.9235,-0.8125,4.9900910312,0.0935,-0.0325,0.09898737290000001,4.83,-0.78,4.8925760086
2020-06-28 22:30:00,2.9595000000000002,0.0695,2.960315946,0.08950000000000001,-0.030500000000000003,0.0945542173,2.87,0.1,2.8717416318,4.9195,-0.8105,4.9858189398,0.08950000000000001,-0.030500000000000003,0.0945542173,4.83,-0.78,4.8925760086
2020-06-28 23:00:00,3.143,0.1275,3.145585041,0.093,-0.0325,0.0985152272,3.05,0.16,3.054193838,4.6530000000000005,-0.7625000000000001,4.7150625924,0.093,-0.0325,0.0985152272,4.5600000000000005,-0.73,4.6180623642
2020-06-28 23:30:00,2.755,0.1305,2.7580890577,0.085,-0.029500000000000002,0.0899736072,2.67,0.16,2.6747897114,4.455,-0.9995,4.565744764,0.085,-0.029500000000000002,0.0899736072,4.37,-0.97,4.4763601285
2020-06-29 00:00:00,2.3425000000000002,0.12350000000000001,2.3457532905000003,0.10250000000000001,-0.036500000000000005,0.1088048712,2.24,0.16,2.2457070156,4.4725,-1.0065,4.5843536622,0.10250000000000001,-0.036500000000000005,0.1088048712,4.37,-0.97,4.4763601285
2020-06-29 00:30:00,2.24,0.525,2.3007009801000002,0.1,-0.035,0.1059481005,2.14,0.56,2.2120578654,4.28,-1.455,4.5205558287,0.1,-0.035,0.1059481005,4.18,-1.42,4.4146121007
2020-06-29 01:00:00,2.329,0.6950000000000001,2.4304867825,0.099,-0.035,0.1050047618,2.23,0.73,2.3464441182,4.389,-1.405,4.6083995052999995,0.099,-0.035,0.1050047618,4.29,-1.37,4.5034431272
2020-06-29 01:30:00,2.1815,0.544,2.2483056398,0.1015,-0.036000000000000004,0.10769517170000001,2.08,0.58,2.1593517546,4.3115,-1.4060000000000001,4.5349606669,0.1015,-0.036000000000000004,0.10769517170000001,4.21,-1.37,4.4273016613
2020-06-29 02:00:00,2.066,0.4665,2.1180128069,0.096,-0.0335,0.1016771852,1.97,0.5,2.0324615618,4.126,-1.4535,4.3745329179,0.096,-0.0335,0.1016771852,4.03,-1.42,4.2728561876
2020-06-29 02:30:00,2.431,0.579,2.4990002001000002,0.091,-0.031,0.0961353213,2.34,0.61,2.4182018113,4.121,-1.301,4.321486087,0.091,-0.031,0.0961353213,4.03,-1.27,4.2253757229
2020-06-29 03:00:00,2.1605,0.5745,2.2355783368,0.1005,-0.035500000000000004,0.1065856463,2.06,0.61,2.1484180226,4.1305,-1.3655,4.3503586634,0.1005,-0.035500000000000004,0.1065856463,4.03,-1.33,4.243795471
2020-06-29 03:30:00,2.0285,0.5055000000000001,2.0905364144,0.0985,-0.0345,0.1043671404,1.9300000000000002,0.54,2.0041207548,4.0885,-1.3645,4.3101847408000005,0.0985,-0.0345,0.1043671404,3.99,-1.33,4.205829288
2020-06-29 04:00:00,2.222,0.5635,2.2923385984999998,0.10200000000000001,-0.036500000000000005,0.1083339744,2.12,0.6000000000000001,2.2032702966,4.092,-1.2965,4.2924790331,0.10200000000000001,-0.036500000000000005,0.1083339744,3.99,-1.26,4.1842203575
2020-06-29 04:30:00,2.1125,0.5135000000000001,2.1740143744,0.10250000000000001,-0.036500000000000005,0.1088048712,2.01,0.55,2.0838905921,4.0525,-1.3565,4.2735054113,0.10250000000000001,-0.036500000000000005,0.1088048712,3.95,-1.32,4.164720879
2020-06-29 05:00:00,2.0535,0.603,2.1402035534,0.10350000000000001,-0.037,0.1099147397,1.9500000000000002,0.64,2.0523401278,4.2035,-1.357,4.4171100564,0.10350000000000001,-0.037,0.1099147397,4.1,-1.32,4.3072497025
2020-06-29 05:30:00,2.008,0.6055,2.0973064273,0.098,-0.0345,0.1038953801,1.9100000000000001,0.64,2.0143733517,4.268,-1.3545,4.477777825,0.098,-0.0345,0.1038953801,4.17,-1.32,4.3739341559
2020-06-29 06:00:00,2.0155,0.492,2.0746817226,0.10550000000000001,-0.038,0.1121349633,1.9100000000000001,0.53,1.9821705275000001,4.1355,-1.408,4.3686181168000005,0.10550000000000001,-0.038,0.1121349633,4.03,-1.37,4.2565009104
2020-06-29 06:30:00,2.1735,0.493,2.2287106699,0.10350000000000001,-0.037,0.1099147397,2.07,0.53,2.1367732683,4.0935,-1.447,4.3417221526,0.10350000000000001,-0.037,0.1099147397,3.99,-1.4100000000000001,4.2318081242
2020-06-29 07:00:00,2.331,0.5445,2.3937504569,0.101,-0.035500000000000004,0.10705722770000001,2.23,0.58,2.3041918323,4.311,-1.3455,4.5160924758,0.101,-0.035500000000000004,0.10705722770000001,4.21,-1.31,4.4091042174
2020-06-29 07:30:00,2.444,0.613,2.5197033556,0.10400000000000001,-0.037,0.11038568750000001,2.34,0.65,2.42860042,4.444,-1.407,4.6614144849,0.10400000000000001,-0.037,0.11038568750000001,4.34,-1.37,4.5510987684
2020-06-29 08:00:00,2.446,0.532,2.5031859699,0.106,-0.038,0.1126055061,2.34,0.5700000000000001,2.4084227204,4.396,-1.488,4.6410085111,0.106,-0.038,0.1126055061,4.29,-1.45,4.5284213585
2020-06-29 08:30:00,2.734,0.623,2.8040836293,0.10400000000000001,-0.037,0.11038568750000001,2.63,0.66,2.7115493726,4.474,-1.447,4.7021787503,0.10400000000000001,-0.037,0.11038568750000001,4.37,-1.4100000000000001,4.5918405896
2020-06-29 09:00:00,2.7655000000000003,0.152,2.7696740332000003,0.10550000000000001,-0.038,0.1121349633,2.66,0.19,2.666777081,4.5755,-1.098,4.7054016035,0.10550000000000001,-0.038,0.1121349633,4.47,-1.06,4.5939634304
2020-06-29 09:30:00,2.925,0.2325,2.9342258349,0.105,-0.0375,0.1114955156,2.8200000000000003,0.27,2.8328960447,4.875,-0.7375,4.9304696784,0.105,-0.0375,0.1114955156,4.77,-0.7000000000000001,4.8210890886
2020-06-29 10:00:00,3.223,0.23750000000000002,3.2317387348,0.093,-0.0325,0.0985152272,3.13,0.27,3.141623784,4.803,-0.6125,4.8418968649,0.093,-0.0325,0.0985152272,4.71,-0.58,4.745576888
2020-06-29 10:30:00,3.3845,0.313,3.3989423723,0.10450000000000001,-0.037,0.1108568897,3.2800000000000002,0.35000000000000003,3.298620924,4.9245,-0.617,4.9630020401,0.10450000000000001,-0.037,0.1108568897,4.82,-0.58,4.8547708494
2020-06-29 11:00:00,3.5235000000000003,0.2635,3.5333390016,0.10350000000000001,-0.036500000000000005,0.1097474373,3.42,0.30000000000000004,3.4331326802,5.3635,-0.3965,5.378135783,0.10350000000000001,-0.036500000000000005,0.1097474373,5.26,-0.36,5.2723049988
2020-06-29 11:30:00,3.19,-0.1555,3.1937877591,0.1,-0.035500000000000004,0.1061143251,3.09,-0.12,3.0923292192,5.16,-0.1655,5.1626534118,0.1,-0.035500000000000004,0.1061143251,5.06,-0.13,5.061669685
2020-06-29 12:00:00,3.2915,-0.156,3.2951947211,0.1015,-0.036000000000000004,0.10769517170000001,3.19,-0.12,3.1922562554000002,5.2215,-0.166,5.2241380389,0.1015,-0.036000000000000004,0.10769517170000001,5.12,-0.13,5.1216501247
2020-06-29 12:30:00,3.0155,-0.2775,3.0282414864,0.10550000000000001,-0.0375,0.11196651290000001,2.91,-0.24,2.9198801345,4.7555,-0.2175,4.7604712477,0.10550000000000001,-0.0375,0.11196651290000001,4.65,-0.18,4.6534825669
2020-06-29 13:00:00,2.376,-0.468,2.4216523285,0.106,-0.038,0.1126055061,2.27,-0.43,2.3103679361,4.516,-0.488,4.5422901713,0.106,-0.038,0.1126055061,4.41,-0.45,4.4328997282
2020-06-29 13:30:00,3.0645,-0.2775,3.0770385925,0.10450000000000001,-0.0375,0.11102477200000001,2.96,-0.24,2.9697137909,5.1345,-0.28750000000000003,5.1425428049,0.10450000000000001,-0.0375,0.11102477200000001,5.03,-0.25,5.0362088916
2020-06-29 14:00:00,3.34,-0.065,3.3406324252,0.1,-0.035,0.1059481005,3.24,-0.03,3.2401388859,5.31,-0.085,5.3106802766,0.1,-0.035,0.1059481005,5.21,-0.05,5.2102399177
2020-06-29 14:30:00,3.3405,-0.0655,3.3411420952,0.1005,-0.035500000000000004,0.1065856463,3.24,-0.03,3.2401388859,5.3105,-0.0855,5.311188238,0.1005,-0.035500000000000004,0.1065856463,5.21,-0.05,5.2102399177
2020-06-29 15:00:00,3.1185,-0.1145,3.1206013042,0.0985,-0.0345,0.1043671404,3.02,-0.08,3.0210594168,5.2485,-0.17450000000000002,5.2514000514,0.0985,-0.0345,0.1043671404,5.15,-0.14,5.1519025612
2020-06-29 15:30:00,2.9885,-0.1145,2.9906926455000002,0.0985,-0.0345,0.1043671404,2.89,-0.08,2.8911070544,5.2485,-0.2745,5.2556733631,0.0985,-0.0345,0.1043671404,5.15,-0.24,5.1555892001
2020-06-29 16:00:00,2.9905,-0.076,2.9914655689,0.1005,-0.036000000000000004,0.1067532201,2.89,-0.04,2.8902768034,5.3004999999999995,-0.226,5.3053158483,0.1005,-0.036000000000000004,0.1067532201,5.2,-0.19,5.2034699961
2020-06-29 16:30:00,3.1325,-0.07200000000000001,3.1333273449,0.0925,-0.032,0.0978787515,3.04,-0.04,3.0402631465,5.3725,-0.222,5.3770847352,0.0925,-0.032,0.0978787515,5.28,-0.19,5.2834174546
2020-06-29 17:00:00,3.0425,-0.14200000000000002,3.0458119197,0.0925,-0.032,0.0978787515,2.95,-0.11,2.9520501351,5.4625,-0.332,5.4725798532,0.0925,-0.032,0.0978787515,5.37,-0.30000000000000004,5.37837336
2020-06-29 17:30:00,3.1765,-0.14350000000000002,3.1797396906,0.0965,-0.0335,0.1021494004,3.08,-0.11,3.0819636597,5.5565,-0.3335,5.5664993039,0.0965,-0.0335,0.1021494004,5.46,-0.30000000000000004,5.4682355472
2020-06-29 18:00:00,3.3535,-0.14250000000000002,3.3565262549,0.0935,-0.0325,0.09898737290000001,3.26,-0.11,3.2618553003,5.5535,-0.3325,5.5634448411,0.0935,-0.0325,0.09898737290000001,5.46,-0.30000000000000004,5.4682355472
2020-06-29 18:30:00,3.416,-0.14350000000000002,3.4190127596,0.096,-0.0335,0.1016771852,3.32,-0.11,3.3218217893,5.556,-0.3335,5.5660002021,0.096,-0.0335,0.1016771852,5.46,-0.30000000000000004,5.4682355472
2020-06-29 19:00:00,3.316,-0.256,3.325867105,0.076,-0.026000000000000002,0.0803243425,3.24,-0.23,3.2481533215,5.436,-0.436,5.4534568853,0.076,-0.026000000000000002,0.0803243425,5.36,-0.41000000000000003,5.3756580992
2020-06-29 19:30:00,3.518,-0.1865,3.5229400009000003,0.078,-0.026500000000000003,0.0823786987,3.44,-0.16,3.4437189200000002,5.368,-0.3065,5.3767430895,0.078,-0.026500000000000003,0.0823786987,5.29,-0.28,5.2974050251
2020-06-29 20:00:00,3.41,-0.2535,3.4194096347,0.07,-0.0235,0.0738393527,3.34,-0.23,3.3479097957,5.21,-0.3735,5.2233707747,0.07,-0.0235,0.0738393527,5.14,-0.35000000000000003,5.1519025612
2020-06-29 20:30:00,3.4765,-0.2025,3.4823926401,0.0665,-0.022500000000000003,0.0702032763,3.41,-0.18,3.4147474284,5.1165,-0.29250000000000004,5.1248539979,0.0665,-0.022500000000000003,0.0702032763,5.05,-0.27,5.057212671
2020-06-29 21:00:00,3.305,-0.2555,3.3148612716,0.075,-0.025500000000000002,0.0792164756,3.23,-0.23,3.2381785003,4.925,-0.3355,4.9364142097,0.075,-0.025500000000000002,0.0792164756,4.85,-0.31,4.8598971183
2020-06-29 21:30:00,3.109,-0.21,3.1160842415,0.059000000000000004,-0.02,0.062297672500000005,3.05,-0.19,3.0559123024,5.079,-0.33,5.0897093237,0.059000000000000004,-0.02,0.062297672500000005,5.02,-0.31,5.0295626052
2020-06-29 22:00:00,3.2725,-0.20800000000000002,3.2791035741,0.052500000000000005,-0.018000000000000002,0.0555,3.22,-0.19,3.2256007192,4.8525,-0.28800000000000003,4.8610390093,0.052500000000000005,-0.018000000000000002,0.0555,4.8,-0.27,4.8075877527
2020-06-29 22:30:00,2.9775,-0.2565,2.9885278148000003,0.0475,-0.0165,0.0502841923,2.93,-0.24,2.9398129192,4.8475,-0.40650000000000003,4.8645142101,0.0475,-0.0165,0.0502841923,4.8,-0.39,4.8158176876
2020-06-29 23:00:00,2.693,-0.211,2.7012534128,0.063,-0.021,0.0664078309,2.63,-0.19,2.6368541863,4.813,-0.451,4.8340841946,0.063,-0.021,0.0664078309,4.75,-0.43,4.7694234452
2020-06-29 23:30:00,2.765,0.20400000000000001,2.772515284,0.045,-0.016,0.0477598157,2.7199999999999998,0.22,2.7288825552000002,4.535,-0.806,4.6060678458,0.045,-0.016,0.0477598157,4.49,-0.79,4.5589691817
2020-06-30 00:00:00,2.629,0.093,2.6306444077,0.049,-0.017,0.0518652099,2.58,0.11,2.5823438965000003,4.339,-0.877,4.4267425947,0.049,-0.017,0.0518652099,4.29,-0.86,4.3753514145
2020-06-30 00:30:00,2.6814999999999998,0.192,2.6883649771,0.051500000000000004,-0.018000000000000002,0.054555018100000005,2.63,0.21,2.6383707094,4.1415,-0.778,4.2139418897,0.051500000000000004,-0.018000000000000002,0.054555018100000005,4.09,-0.76,4.1600120192
2020-06-30 01:00:00,2.824,0.1555,2.8282779655,0.034,-0.0145,0.036962819200000004,2.79,0.17,2.7951744132,3.754,-0.8545,3.8500241882,0.034,-0.0145,0.036962819200000004,3.7199999999999998,-0.84,3.8136596597
2020-06-30 01:30:00,2.824,0.156,2.8283054998,0.034,-0.014,0.0367695526,2.79,0.17,2.7951744132,3.604,-0.924,3.7205633982,0.034,-0.014,0.0367695526,3.5700000000000003,-0.91,3.6841552627
2020-06-30 02:00:00,2.7685,0.157,2.7729481153,0.0285,-0.013000000000000001,0.0313249102,2.74,0.17,2.7452686572,3.6685,-0.923,3.7828324374999998,0.0285,-0.013000000000000001,0.0313249102,3.64,-0.91,3.7520261193
2020-06-30 02:30:00,2.773,0.336,2.7932821197,0.033,-0.014,0.0358468967,2.74,0.35000000000000003,2.7622635645,3.963,-0.734,4.0304001042,0.033,-0.014,0.0358468967,3.93,-0.72,3.9954098663
2020-06-30 03:00:00,2.8535,0.376,2.8781657788,0.0335,-0.014,0.0363077127,2.8200000000000003,0.39,2.8468403538000002,4.0635,-0.664,4.1173933805,0.0335,-0.014,0.0363077127,4.03,-0.65,4.0820828017
2020-06-30 03:30:00,3.124,0.307,3.1390484227,0.024,-0.013000000000000001,0.027294688100000002,3.1,0.32,3.1164723647,3.594,-0.793,3.6804463045,0.024,-0.013000000000000001,0.027294688100000002,3.5700000000000003,-0.78,3.6542167423
2020-06-30 04:00:00,3.3295,0.35750000000000004,3.3486380067,0.0195,-0.0125,0.023162469600000003,3.31,0.37,3.3306155587,3.4895,-0.7525000000000001,3.5697151847,0.0195,-0.0125,0.023162469600000003,3.47,-0.74,3.5480276211
2020-06-30 04:30:00,3.266,0.36,3.2857808813,0.006,-0.01,0.0116619038,3.26,0.37,3.2809297463,3.356,-0.78,3.4454514944,0.006,-0.01,0.0116619038,3.35,-0.77,3.4373536332
2020-06-30 05:00:00,3.352,0.35850000000000004,3.3711164694,0.012,-0.0115,0.0166207701,3.34,0.37,3.3604315199,3.362,-0.7815000000000001,3.4516353008,0.012,-0.0115,0.0166207701,3.35,-0.77,3.4373536332
2020-06-30 05:30:00,3.35,0.35750000000000004,3.3690215568,0.01,-0.0125,0.016007810600000002,3.34,0.37,3.3604315199,3.49,-0.7325,3.5660420987,0.01,-0.0125,0.016007810600000002,3.48,-0.72,3.5537022948
2020-06-30 06:00:00,3.1875,0.267,3.198663041,0.0175,-0.013000000000000001,0.0218002294,3.17,0.28,3.1823419049,3.4575,-0.873,3.5660111119,0.0175,-0.013000000000000001,0.0218002294,3.44,-0.86,3.545870838
2020-06-30 06:30:00,3.0705,0.2785,3.0831043609,0.0005,-0.0015,0.0015811388,3.07,0.28,3.0827422857,3.6605,-0.8615,3.760510936,0.0005,-0.0015,0.0015811388,3.66,-0.86,3.7596808375
2020-06-30 07:00:00,3.32,0.32,3.3353860346,0.0,0.0,0.0,3.32,0.32,3.3353860346,3.5700000000000003,-0.86,3.6721247256,0.0,0.0,0.0,3.5700000000000003,-0.86,3.6721247256
2020-06-30 07:30:00,2.5605,0.0965,2.5623177984,0.0005,-0.0035,0.0035355339000000003,2.56,0.1,2.5619523805,4.4805,-0.7435,4.5417697542,0.0005,-0.0035,0.0035355339000000003,4.48,-0.74,4.5407047911
2020-06-30 08:00:00,-0.2525,-0.153,0.2952376162,0.007500000000000001,-0.013000000000000001,0.015008331000000001,-0.26,-0.14,0.2952964612,7.3475,-0.393,7.3580028031,0.007500000000000001,-0.013000000000000001,0.015008331000000001,7.34,-0.38,7.34982993
2020-06-30 08:30:00,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839,7.7605,-0.252,7.764590411,0.0005,-0.002,0.0020615528,7.76,-0.25,7.7640260175
2020-06-30 09:00:00,-38.059,-38.064,53.8270896204,0.001,-0.004,0.0041231056,-38.06,-38.06,53.8249681839,8.061,-0.134,8.0621136807,0.001,-0.004,0.0041231056,8.06,-0.13,8.0610483189
2020-06-30 09:30:00,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839,8.1405,-0.2025,8.1430182672,0.0005,-0.0025,0.0025495098,8.14,-0.2,8.1424566318
2020-06-30 10:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,8.34,-0.12050000000000001,8.3408704732,0.0,-0.0005,0.0005,8.34,-0.12,8.3408632647
2020-06-30 10:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.53,-0.12,8.530844038,0.0,0.0,0.0,8.53,-0.12,8.530844038
2020-06-30 11:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.58,-0.06,8.5802097876,0.0,0.0,0.0,8.58,-0.06,8.5802097876
2020-06-30 11:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.69,-0.06,8.6902071322,0.0,0.0,0.0,8.69,-0.06,8.6902071322
2020-06-30 12:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.69,-0.06,8.6902071322,0.0,0.0,0.0,8.69,-0.06,8.6902071322
2020-06-30 12:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.98,0.04,8.9800890864,0.0,0.0,0.0,8.98,0.04,8.9800890864
2020-06-30 13:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.79,-0.09,8.7904607388,0.0,0.0,0.0,8.79,-0.09,8.7904607388
2020-06-30 13:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.79,-0.14,8.7911148326,0.0,0.0,0.0,8.79,-0.14,8.7911148326
2020-06-30 14:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,9.02,0.16,9.0214189571,0.0,0.0,0.0,9.02,0.16,9.0214189571
2020-06-30 14:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.83,-0.03,8.8300509625,0.0,0.0,0.0,8.83,-0.03,8.8300509625
2020-06-30 15:00:00,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839,8.9505,0.11800000000000001,8.9512777998,0.0005,-0.002,0.0020615528,8.95,0.12,8.9508044331
2020-06-30 15:30:00,4.096,-0.40900000000000003,4.1163693955,0.016,-0.009000000000000001,0.0183575598,4.08,-0.4,4.0995609521,6.186,0.371,6.197115216,0.016,-0.009000000000000001,0.0183575598,6.17,0.38,6.1816907072
2020-06-30 16:00:00,4.067,0.145,4.0695840082,0.037,-0.015,0.0399249296,4.03,0.16,4.033174928,5.157,-0.105,5.1580688247,0.037,-0.015,0.0399249296,5.12,-0.09,5.1207909545
2020-06-30 16:30:00,4.0635,0.14550000000000002,4.0661040936,0.0335,-0.0145,0.0365034245,4.03,0.16,4.033174928,5.2535,-0.1845,5.2567387704,0.0335,-0.0145,0.0365034245,5.22,-0.17,5.2227674656
2020-06-30 17:00:00,4.252,0.076,4.2526791555,0.022,-0.014,0.0260768096,4.23,0.09,4.2309573385,5.092,-0.184,5.095323346,0.022,-0.014,0.0260768096,5.07,-0.17,5.072849298
2020-06-30 17:30:00,4.439,0.0375,4.4391583943,0.019,-0.0125,0.0227431308,4.42,0.05,4.4202827964,5.189,-0.1825,5.1922083211,0.019,-0.0125,0.0227431308,5.17,-0.17,5.1727942159
2020-06-30 18:00:00,4.1335,-0.122,4.1353000193,0.0135,-0.012,0.018062391900000002,4.12,-0.11,4.121468185,5.0735,-0.322,5.0837079234,0.0135,-0.012,0.018062391900000002,5.06,-0.31,5.0694871535
2020-06-30 18:30:00,4.1375,-0.123,4.1393278742,0.0175,-0.013000000000000001,0.0218002294,4.12,-0.11,4.121468185,5.0775,-0.323,5.0877632856,0.0175,-0.013000000000000001,0.0218002294,5.06,-0.31,5.0694871535
2020-06-30 19:00:00,4.25,-0.0015,4.2500002647,0.01,-0.0115,0.0152397507,4.24,0.01,4.2400117924,5.25,-0.1915,5.2534914343,0.01,-0.0115,0.0152397507,5.24,-0.18,5.2430906916
2020-06-30 19:30:00,4.0045,-0.153,4.0074217709,0.0145,-0.013000000000000001,0.0194743421,3.99,-0.14,3.9924553848,5.1345,-0.333,5.1452870911,0.0145,-0.013000000000000001,0.0194743421,5.12,-0.32,5.1299902534
2020-06-30 20:00:00,4.3935,0.054,4.3938318413,0.0035,-0.006,0.006946222,4.39,0.06,4.3904100035999996,4.9735,-0.126,4.9750958031,0.0035,-0.006,0.006946222,4.97,-0.12,4.9714484811
2020-06-30 20:30:00,4.5425,0.051500000000000004,4.5427919279,0.0025,-0.0085,0.0088600226,4.54,0.06,4.5403964585,4.6725,-0.1685,4.6755372419,0.0025,-0.0085,0.0088600226,4.67,-0.16,4.6727400955
2020-06-30 21:00:00,4.311,-0.0245,4.3110696179,0.001,-0.0045000000000000005,0.0046097722,4.31,-0.02,4.3100464035,4.611,-0.23450000000000001,4.6169590912,0.001,-0.0045000000000000005,0.0046097722,4.61,-0.23,4.6157339611
2020-06-30 21:30:00,4.352,0.044500000000000005,4.3522275044,0.002,-0.0055000000000000005,0.00585235,4.35,0.05,4.3502873468,4.612,-0.17550000000000002,4.6153379345,0.002,-0.0055000000000000005,0.00585235,4.61,-0.17,4.6131334253
2020-06-30 22:00:00,4.161,-0.163,4.1641913981,0.001,-0.003,0.0031622777,4.16,-0.16,4.163075786,4.411,-0.273,4.4194400098,0.001,-0.003,0.0031622777,4.41,-0.27,4.4182575751
2020-06-30 22:30:00,4.327,-0.124,4.328776386,0.007,-0.004,0.0080622577,4.32,-0.12,4.3216663453,4.377,-0.124,4.3787561019,0.007,-0.004,0.0080622577,4.37,-0.12,4.3716472868
2020-06-30 23:00:00,3.6725,-0.136,3.6750173129,0.0425,-0.016,0.045412002800000004,3.63,-0.12,3.6319829295,4.7725,-0.136,4.7744373752,0.0425,-0.016,0.045412002800000004,4.73,-0.12,4.7315219539
2020-06-30 23:30:00,3.0165,-0.135,3.019519374,0.036500000000000005,-0.015,0.039462007,2.98,-0.12,2.9824151287,5.0665,-0.135,5.0682982598,0.036500000000000005,-0.015,0.039462007,5.03,-0.12,5.0314312079
2020-07-01 00:00:00,2.8495,-0.135,2.852696137,0.0395,-0.015,0.0422522189,2.81,-0.12,2.8125611104,4.8695,-0.135,4.8713709826,0.0395,-0.015,0.0422522189,4.83,-0.12,4.8314904533
2020-07-01 00:30:00,2.7265,-0.24350000000000002,2.7373517311,0.026500000000000003,-0.0135,0.0297405447,2.7,-0.23,2.7097785887,4.6465,-0.1335,4.6484174189,0.026500000000000003,-0.0135,0.0297405447,4.62,-0.12,4.6215581788
2020-07-01 01:00:00,3.2015000000000002,0.08850000000000001,3.2027229821,0.0115,-0.0115,0.016263456000000003,3.19,0.1,3.1915670132,4.1415,-0.4015,4.1609163053,0.0115,-0.0115,0.016263456000000003,4.13,-0.39,4.1483731751
2020-07-01 01:30:00,3.2845,0.3855,3.3070455848,0.0345,-0.0145,0.0374232548,3.25,0.4,3.274522866,4.0145,-0.6845,4.0724379062,0.0345,-0.0145,0.0374232548,3.98,-0.67,4.0360004955
2020-07-01 02:00:00,3.1625,0.4355,3.1923449845,0.0325,-0.0145,0.0355879193,3.13,0.45,3.1621827904,4.2925,-0.6845,4.3467340038,0.0325,-0.0145,0.0355879193,4.26,-0.67,4.3123659399
2020-07-01 02:30:00,3.0875,0.48450000000000004,3.1252834271,0.0375,-0.0155,0.0405770871,3.05,0.5,3.0907118921,4.4275,-0.6355000000000001,4.472875641,0.0375,-0.0155,0.0405770871,4.39,-0.62,4.4335651568
2020-07-01 03:00:00,3.0775,0.365,3.0990694168,0.0275,-0.015,0.0313249102,3.05,0.38,3.0735809734,3.9975,-0.715,4.0609397004,0.0275,-0.015,0.0313249102,3.9699999999999998,-0.7000000000000001,4.0312405039
2020-07-01 03:30:00,3.219,0.405,3.2443775982,0.039,-0.015,0.0417851648,3.18,0.42,3.2076159371,3.8689999999999998,-0.715,3.934512168,0.039,-0.015,0.0417851648,3.83,-0.7000000000000001,3.8934432062
2020-07-01 04:00:00,3.399,0.47450000000000003,3.4319602635,0.039,-0.0155,0.0419672491,3.36,0.49,3.395541194,3.769,-0.6455000000000001,3.823876469,0.039,-0.0155,0.0419672491,3.73,-0.63,3.7828296287
2020-07-01 04:30:00,3.9939999999999998,0.7145,4.0574063452,0.014,-0.0055000000000000005,0.015041609000000001,3.98,0.72,4.0446013401,4.884,-0.41550000000000004,4.9016421993,0.014,-0.0055000000000000005,0.015041609000000001,4.87,-0.41000000000000003,4.8872282533
2020-07-01 05:00:00,2.086,0.615,2.1747691832,0.036000000000000004,-0.015,0.039,2.05,0.63,2.1446211787,3.096,-1.355,3.37953266,0.036000000000000004,-0.015,0.039,3.06,-1.34,3.3405388787
2020-07-01 05:30:00,2.7905,0.751,2.8897908661000002,0.0205,-0.009000000000000001,0.0223886132,2.77,0.76,2.8723683608,3.5205,-1.229,3.7288552198,0.0205,-0.009000000000000001,0.0223886132,3.5,-1.22,3.7065347698
2020-07-01 06:00:00,2.8195,0.743,2.9157553481000003,0.0495,-0.017,0.052337844800000005,2.77,0.76,2.8723683608,3.9695,-1.237,4.1577757575,0.0495,-0.017,0.052337844800000005,3.92,-1.22,4.1054597794
2020-07-01 06:30:00,2.5645,0.6615,2.6484415229,0.0545,-0.018500000000000003,0.0575543222,2.51,0.68,2.6004807248,4.1345,-1.3085,4.3366187866,0.0545,-0.018500000000000003,0.0575543222,4.08,-1.29,4.2790770033
