Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 07:00:00,2.7295,0.66,2.8081613647,0.059500000000000004,-0.02,0.0627714107,2.67,0.68,2.7552313877,4.1395,-1.31,4.3418383491,0.059500000000000004,-0.02,0.0627714107,4.08,-1.29,4.2790770033
2020-07-01 07:30:00,3.0135,0.6655,3.086109606,0.043500000000000004,-0.0145,0.0458530261,2.9699999999999998,0.68,3.0468508332,4.0135,-1.3045,4.2201780176,0.043500000000000004,-0.0145,0.0458530261,3.9699999999999998,-1.29,4.1743262929
2020-07-01 08:00:00,3.2880000000000003,0.6685,3.3552699221,0.018000000000000002,-0.0115,0.0213600094,3.27,0.68,3.3399550895,3.8280000000000003,-1.4015,4.0764919048,0.018000000000000002,-0.0115,0.0213600094,3.81,-1.3900000000000001,4.0556380509
2020-07-01 08:30:00,3.46,0.6685,3.5239881172,0.02,-0.0115,0.023070544000000002,3.44,0.68,3.506565271,3.88,-1.4015,4.125360863,0.02,-0.0115,0.023070544000000002,3.86,-1.3900000000000001,4.102645488
2020-07-01 09:00:00,3.899,0.758,3.9719976083,0.029,-0.012,0.0313847097,3.87,0.77,3.9458585884,3.789,-1.322,4.0130044854,0.029,-0.012,0.0313847097,3.76,-1.31,3.9816705037
2020-07-01 09:30:00,3.7065,0.756,3.7828135362,0.036500000000000005,-0.014,0.0390928382,3.67,0.77,3.7499066655,4.0665,-1.324,4.276610603,0.036500000000000005,-0.014,0.0390928382,4.03,-1.31,4.2375700584
2020-07-01 10:00:00,3.795,0.7545000000000001,3.8692758043,0.045,-0.0155,0.0475946426,3.75,0.77,3.8282371922,4.145,-1.2655,4.3338799303,0.045,-0.0155,0.0475946426,4.1,-1.25,4.2863154340000005
2020-07-01 10:30:00,3.829,0.7955,3.9107622339,0.039,-0.0145,0.0416082924,3.79,0.81,3.8755902776,4.269,-1.2245,4.4411441375,0.039,-0.0145,0.0416082924,4.23,-1.21,4.3996590777
2020-07-01 11:00:00,3.7535,0.7965,3.837078902,0.0335,-0.0135,0.0361178626,3.7199999999999998,0.81,3.8071642991,4.3735,-1.2235,4.5414154732,0.0335,-0.0135,0.0361178626,4.34,-1.21,4.505518838
2020-07-01 11:30:00,3.7495000000000003,0.7975,3.833374036,0.029500000000000002,-0.0125,0.0320390387,3.7199999999999998,0.81,3.8071642991,4.6095,-1.1125,4.7418505354,0.029500000000000002,-0.0125,0.0320390387,4.58,-1.1,4.710244155
2020-07-01 12:00:00,4.001,0.6275000000000001,4.0499083014,0.031,-0.0125,0.0334252898,3.9699999999999998,0.64,4.0212560227,4.611,-0.8025,4.6803127299,0.031,-0.0125,0.0334252898,4.58,-0.79,4.6476338066
2020-07-01 12:30:00,3.9465,0.356,3.9625242271000003,0.036500000000000005,-0.014,0.0390928382,3.91,0.37,3.9274673773,4.7765,-0.5640000000000001,4.8096827598,0.036500000000000005,-0.014,0.0390928382,4.74,-0.55,4.7718025944
2020-07-01 13:00:00,4.0365,0.28650000000000003,4.0466547295,0.036500000000000005,-0.0135,0.0389165774,4.0,0.30000000000000004,4.011234224,4.6865,-0.6435000000000001,4.7304729679,0.036500000000000005,-0.0135,0.0389165774,4.65,-0.63,4.6924833511
2020-07-01 13:30:00,4.0765,0.356,4.092015182,0.036500000000000005,-0.014,0.0390928382,4.04,0.37,4.0569076894,4.4465,-0.5740000000000001,4.4833958391,0.036500000000000005,-0.014,0.0390928382,4.41,-0.56,4.4454133666
2020-07-01 14:00:00,3.731,0.41250000000000003,3.7537337745,0.051000000000000004,-0.0175,0.0539189206,3.68,0.43,3.7050371118000003,4.7010000000000005,-0.5775,4.7363390134,0.051000000000000004,-0.0175,0.0539189206,4.65,-0.56,4.6835990435
2020-07-01 14:30:00,3.4525,0.449,3.4815739616,0.0625,-0.021,0.0659336788,3.39,0.47000000000000003,3.4224260401,5.0825,-0.521,5.1091337084,0.0625,-0.021,0.0659336788,5.02,-0.5,5.0448389469
2020-07-01 15:00:00,3.4865,0.451,3.5155487836,0.0565,-0.019,0.059609143600000004,3.43,0.47000000000000003,3.462051415,5.0765,-0.519,5.1029612236,0.0565,-0.019,0.059609143600000004,5.02,-0.5,5.0448389469
2020-07-01 15:30:00,3.688,0.4535,3.7157780141,0.048,-0.0165,0.050756772900000004,3.64,0.47000000000000003,3.6702179772,4.938,-0.5165000000000001,4.9649386955,0.048,-0.0165,0.050756772900000004,4.89,-0.5,4.9154959058
2020-07-01 16:00:00,3.686,0.454,3.7138540628000003,0.046,-0.016,0.0487031826,3.64,0.47000000000000003,3.6702179772,5.006,-0.516,5.0325234227,0.046,-0.016,0.0487031826,4.96,-0.5,4.9851379118
2020-07-01 16:30:00,3.766,0.451,3.7929087782,0.056,-0.019,0.0591354378,3.71,0.47000000000000003,3.7396523903,4.816,-0.519,4.8438844949,0.056,-0.019,0.0591354378,4.76,-0.5,4.7861884626
2020-07-01 17:00:00,3.9370000000000003,0.4005,3.9573184418,0.057,-0.0195,0.0602432569,3.88,0.42,3.9026657556,4.817,-0.5195000000000001,4.8449323267,0.057,-0.0195,0.0602432569,4.76,-0.5,4.7861884626
2020-07-01 17:30:00,4.028,0.35100000000000003,4.0432641516,0.058,-0.019,0.061032778100000004,3.9699999999999998,0.37,3.9872045345,4.7379999999999995,-0.519,4.7663408397,0.058,-0.019,0.061032778100000004,4.68,-0.5,4.7066336165
2020-07-01 18:00:00,3.8975,0.3105,3.9098486544,0.0575,-0.0195,0.0607165546,3.84,0.33,3.8541536036,4.9575,-0.5895,4.9924259133,0.0575,-0.0195,0.0607165546,4.9,-0.5700000000000001,4.9330416580000005
2020-07-01 18:30:00,4.0635,0.315,4.075691015,0.043500000000000004,-0.015,0.046013585,4.02,0.33,4.0335220342,4.9435,-0.585,4.9779932955,0.043500000000000004,-0.015,0.046013585,4.9,-0.5700000000000001,4.9330416580000005
2020-07-01 19:00:00,4.0635,0.3145,4.0756524018,0.043500000000000004,-0.0155,0.0461789996,4.02,0.33,4.0335220342,4.9935,-0.5855,5.027708474,0.043500000000000004,-0.0155,0.0461789996,4.95,-0.5700000000000001,4.982710106
2020-07-01 19:30:00,4.146,0.3145,4.1579112845,0.046,-0.0155,0.048541219600000005,4.1,0.33,4.1132590485,4.876,-0.5855,4.9110270056,0.046,-0.0155,0.048541219600000005,4.83,-0.5700000000000001,4.8635172458
2020-07-01 20:00:00,4.2785,0.3175,4.2902643858000005,0.0285,-0.0125,0.031120732600000003,4.25,0.33,4.262792512,4.8185,-0.5825,4.8535809976,0.0285,-0.0125,0.031120732600000003,4.79,-0.5700000000000001,4.8237951864
2020-07-01 20:30:00,4.6725,0.319,4.6833766932,0.0125,-0.011,0.0166508258,4.66,0.33,4.671669937,4.5725,-0.581,4.6092642851,0.0125,-0.011,0.0166508258,4.5600000000000005,-0.5700000000000001,4.5954869165000005
2020-07-01 21:00:00,4.6775,0.388,4.69356477,0.0175,-0.012,0.0212190952,4.66,0.4,4.6771358757,4.4575,-0.582,4.4953342757,0.0175,-0.012,0.0212190952,4.44,-0.5700000000000001,4.4764383163
2020-07-01 21:30:00,4.3645,0.338,4.3775683033,0.0245,-0.012,0.0272809457,4.34,0.35000000000000003,4.3540900312,4.6445,-0.582,4.6808230313,0.0245,-0.012,0.0272809457,4.62,-0.5700000000000001,4.655029538
2020-07-01 22:00:00,4.3555,0.3985,4.3736920902,0.0155,-0.0115,0.0193002591,4.34,0.41000000000000003,4.359323342,4.5955,-0.5315,4.6261336448,0.0155,-0.0115,0.0193002591,4.58,-0.52,4.6094251268
2020-07-01 22:30:00,4.127,0.249,4.1345048071,0.007,-0.011,0.0130384048,4.12,0.26,4.1281957318,4.377,-0.711,4.4343714323,0.007,-0.011,0.0130384048,4.37,-0.7000000000000001,4.4257089828
2020-07-01 23:00:00,4.13,0.369,4.1464516155,0.01,-0.011,0.0148660687,4.12,0.38,4.1374871601,4.29,-0.581,4.3291640071,0.01,-0.011,0.0148660687,4.28,-0.5700000000000001,4.3177887859
2020-07-01 23:30:00,3.9505,0.367,3.96751046,0.0205,-0.013000000000000001,0.0242744722,3.93,0.38,3.9483287604,4.0805,-0.663,4.1340112784,0.0205,-0.013000000000000001,0.0242744722,4.06,-0.65,4.1117028103
2020-07-02 00:00:00,3.8565,0.4315,3.8805649718,0.006500000000000001,-0.0085,0.0107004673,3.85,0.44,3.8750612898,4.0665,-0.6585000000000001,4.119471386,0.006500000000000001,-0.0085,0.0107004673,4.06,-0.65,4.1117028103
2020-07-02 00:30:00,3.662,0.34750000000000003,3.6784507948,0.012,-0.0125,0.0173277235,3.65,0.36,3.6677104575,3.792,-0.7525000000000001,3.8659436429,0.012,-0.0125,0.0173277235,3.7800000000000002,-0.74,3.8517528477000003
2020-07-02 01:00:00,3.6675,0.417,3.6911306195,0.0175,-0.013000000000000001,0.0218002294,3.65,0.43,3.6752414887000002,3.7175000000000002,-0.683,3.7797215836999998,0.0175,-0.013000000000000001,0.0218002294,3.7,-0.67,3.7601728683999998
2020-07-02 01:30:00,3.6075,0.41750000000000004,3.6315785135,0.0175,-0.0125,0.0215058132,3.59,0.43,3.6156603822999998,3.7175000000000002,-0.6825,3.7796312651,0.0175,-0.0125,0.0215058132,3.7,-0.67,3.7601728683999998
2020-07-02 02:00:00,3.6025,0.3775,3.6222247998,0.0125,-0.0125,0.0176776695,3.59,0.39,3.6111217094,3.5324999999999998,-0.7325,3.6076463934,0.0125,-0.0125,0.0176776695,3.52,-0.72,3.5928818517
2020-07-02 02:30:00,3.6950000000000003,0.42650000000000005,3.7195332032,0.035,-0.0135,0.037513331000000004,3.66,0.44,3.6863532115,3.465,-0.7335,3.5417858843,0.035,-0.0135,0.037513331000000004,3.43,-0.72,3.5047539143
2020-07-02 03:00:00,3.3805,0.308,3.3945020622,0.0205,-0.012,0.023753947,3.36,0.32,3.3752036976,3.5505,-0.772,3.6334603685999998,0.0205,-0.012,0.023753947,3.5300000000000002,-0.76,3.6108863178
2020-07-02 03:30:00,3.6365,0.41350000000000003,3.6599336743,0.0465,-0.0165,0.0493406526,3.59,0.43,3.6156603822999998,3.4065,-0.7065,3.4789918798,0.0465,-0.0165,0.0493406526,3.36,-0.6900000000000001,3.4301166161
2020-07-02 04:00:00,3.4785,0.41350000000000003,3.5029907936,0.0485,-0.0165,0.0512298741,3.43,0.43,3.4568482755,3.4985,-0.7065,3.569123772,0.0485,-0.0165,0.0512298741,3.45,-0.6900000000000001,3.5183234644
2020-07-02 04:30:00,3.2435,0.29650000000000004,3.2570238716,0.0335,-0.0135,0.0361178626,3.21,0.31,3.2249341079000002,3.6835,-0.7435,3.7577871813,0.0335,-0.0135,0.0361178626,3.65,-0.73,3.7222842449
2020-07-02 05:00:00,3.3005,0.29250000000000004,3.3134357546,0.0505,-0.0175,0.053446234700000005,3.25,0.31,3.2647511391,3.6305,-0.7475,3.7066543540000003,0.0505,-0.0175,0.053446234700000005,3.58,-0.73,3.6536693884
2020-07-02 05:30:00,3.5140000000000002,0.4545,3.5432705584,0.044,-0.0155,0.046650294700000004,3.47,0.47000000000000003,3.5016853085,3.714,-0.6555000000000001,3.7714024247999998,0.044,-0.0155,0.046650294700000004,3.67,-0.64,3.7253858860999998
2020-07-02 06:00:00,3.5175,0.4035,3.5405675393,0.0475,-0.0165,0.0502841923,3.47,0.42,3.4953254498,3.7175000000000002,-0.6965,3.7821843556,0.0475,-0.0165,0.0502841923,3.67,-0.68,3.732465673
2020-07-02 06:30:00,3.467,0.35750000000000004,3.4853830851,0.027,-0.0125,0.0297531511,3.44,0.37,3.4598410368,3.747,-0.7425,3.8198580144000003,0.027,-0.0125,0.0297531511,3.7199999999999998,-0.73,3.7909497491
2020-07-02 07:00:00,3.69,0.35650000000000004,3.7071811731,0.03,-0.0135,0.0328975683,3.66,0.37,3.6786546454,3.42,-0.7935,3.5108463723,0.03,-0.0135,0.0328975683,3.39,-0.78,3.4785772954
2020-07-02 07:30:00,3.039,0.47550000000000003,3.0759748455,0.039,-0.0145,0.0416082924,3.0,0.49,3.0397532795,2.899,-1.2545,3.1587926887,0.039,-0.0145,0.0416082924,2.86,-1.24,3.1172423711
2020-07-02 08:00:00,2.542,0.47200000000000003,2.585449284,0.052000000000000005,-0.018000000000000002,0.055027266000000005,2.49,0.49,2.5377549133,2.912,-1.6179999999999999,3.3313162564,0.052000000000000005,-0.018000000000000002,0.055027266000000005,2.86,-1.6,3.2771328932
2020-07-02 08:30:00,3.368,0.5105000000000001,3.40646947,0.058,-0.0195,0.061190277,3.31,0.53,3.3521634805,3.508,-1.5895000000000001,3.8513081219,0.058,-0.0195,0.061190277,3.45,-1.57,3.7904353312
2020-07-02 09:00:00,3.567,0.641,3.6241371387,0.057,-0.019,0.060083275500000005,3.51,0.66,3.5715122847,3.867,-1.429,4.1225877795,0.057,-0.019,0.060083275500000005,3.81,-1.4100000000000001,4.0625361537
2020-07-02 09:30:00,3.8475,0.6765,3.9065212786,0.0375,-0.0135,0.039855990800000005,3.81,0.6900000000000001,3.8719762396,3.7875,-1.4235,4.0461720799,0.0375,-0.0135,0.039855990800000005,3.75,-1.4100000000000001,4.0063200072
2020-07-02 10:00:00,3.745,0.6775,3.8057891757,0.025,-0.0125,0.027950849700000002,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.835,-1.4225,4.0903216561,0.025,-0.0125,0.027950849700000002,3.81,-1.4100000000000001,4.0625361537
2020-07-02 10:30:00,4.03,0.7485,4.0989208641,0.02,-0.0115,0.023070544000000002,4.01,0.76,4.081384569,3.83,-1.3515000000000001,4.0614593744,0.02,-0.0115,0.023070544000000002,3.81,-1.34,4.0387745666
2020-07-02 11:00:00,4.036,0.6875,4.0941363253,0.026000000000000002,-0.0125,0.0288487435,4.01,0.7000000000000001,4.0706387705000004,3.836,-1.3525,4.0674503377,0.026000000000000002,-0.0125,0.0288487435,3.81,-1.34,4.0387745666
2020-07-02 11:30:00,4.244,0.768,4.3129293989,0.024,-0.012,0.026832815700000002,4.22,0.78,4.2914799312,3.834,-1.3519999999999999,4.0653978895,0.024,-0.012,0.026832815700000002,3.81,-1.34,4.0387745666
2020-07-02 12:00:00,4.151,0.768,4.2214482112,0.021,-0.012,0.0241867732,4.13,0.78,4.2030108256,3.911,-1.3519999999999999,4.1380943682,0.021,-0.012,0.0241867732,3.89,-1.34,4.1143286208
2020-07-02 12:30:00,4.229,0.7685000000000001,4.2982593279,0.009000000000000001,-0.0115,0.0146030819,4.22,0.78,4.2914799312,3.979,-1.4215,4.2252932738,0.009000000000000001,-0.0115,0.0146030819,3.9699999999999998,-1.4100000000000001,4.2129562068
2020-07-02 13:00:00,4.607,0.8285,4.6809038924,0.017,-0.0115,0.0205243758,4.59,0.84,4.6662297415000005,3.987,-1.3115,4.1971658592,0.017,-0.0115,0.0205243758,3.9699999999999998,-1.3,4.177427438
2020-07-02 13:30:00,4.541,0.789,4.609034823,0.011,-0.011,0.0155563492,4.53,0.8,4.600097825,3.911,-1.371,4.1443409609,0.011,-0.011,0.0155563492,3.9,-1.3599999999999999,4.1303268636
2020-07-02 14:00:00,4.37,0.787,4.4403005529,0.03,-0.013000000000000001,0.0326955654,4.34,0.8,4.4131168124,4.13,-1.333,4.3397913544,0.03,-0.013000000000000001,0.0326955654,4.1,-1.32,4.3072497025
2020-07-02 14:30:00,4.305,0.788,4.3765247629,0.015,-0.012,0.0192093727,4.29,0.8,4.3639546285,3.965,-1.332,4.1827561488,0.015,-0.012,0.0192093727,3.95,-1.32,4.164720879
2020-07-02 15:00:00,4.4675,0.8875000000000001,4.5548010385,0.0275,-0.0125,0.030207614900000002,4.44,0.9,4.5302980034,4.0275,-1.2725,4.2237438961,0.0275,-0.0125,0.030207614900000002,4.0,-1.26,4.1937572653
2020-07-02 15:30:00,4.3435,0.8885000000000001,4.4334438645,0.0235,-0.0115,0.026162950900000002,4.32,0.9,4.412754242,3.9035,-1.2715,4.1053653309,0.0235,-0.0115,0.026162950900000002,3.88,-1.26,4.0794607487
2020-07-02 16:00:00,4.2955,0.8275,4.3744801405,0.025500000000000002,-0.0125,0.0283989436,4.27,0.84,4.3518386919,3.9455,-1.2725,4.1456273952,0.025500000000000002,-0.0125,0.0283989436,3.92,-1.26,4.1175235276
2020-07-02 16:30:00,4.4325,0.8250000000000001,4.5086229882,0.0425,-0.015,0.0450693909,4.39,0.84,4.4696420438,4.1525,-1.275,4.3438325532,0.0425,-0.015,0.0450693909,4.11,-1.26,4.2988021587
2020-07-02 17:00:00,4.497,0.8275,4.5725009841,0.027,-0.0125,0.0297531511,4.47,0.84,4.5482414184,4.247,-1.2725,4.4335386826,0.027,-0.0125,0.0297531511,4.22,-1.26,4.4040890091
2020-07-02 17:30:00,4.5085,0.8265,4.5836311479,0.0385,-0.0135,0.0407982843,4.47,0.84,4.5482414184,4.2185,-1.2735,4.4065342958,0.0385,-0.0135,0.0407982843,4.18,-1.26,4.3657759905999995
2020-07-02 18:00:00,4.5075,0.716,4.5640127355,0.0375,-0.014,0.040028115100000004,4.47,0.73,4.5292162677,4.0775,-1.4140000000000001,4.3157157286,0.0375,-0.014,0.040028115100000004,4.04,-1.4,4.2756987733
2020-07-02 18:30:00,4.664,0.7965,4.7315228257,0.034,-0.0135,0.0365820994,4.63,0.81,4.7003191381,4.124,-1.3535,4.3404306526,0.034,-0.0135,0.0365820994,4.09,-1.34,4.3039168208
2020-07-02 19:00:00,4.6325,0.792,4.6997149116,0.052500000000000005,-0.018000000000000002,0.0555,4.58,0.81,4.6510751445,4.1425,-1.358,4.3594116862,0.052500000000000005,-0.018000000000000002,0.0555,4.09,-1.34,4.3039168208
2020-07-02 19:30:00,4.45,0.743,4.5116016003,0.05,-0.017,0.0528109837,4.4,0.76,4.4651539727,4.14,-1.387,4.3661618156,0.05,-0.017,0.0528109837,4.09,-1.37,4.3133513652
2020-07-02 20:00:00,4.4595,0.66,4.5080750049,0.059500000000000004,-0.02,0.0627714107,4.4,0.68,4.4522353936,3.8395,-1.52,4.1294261405,0.059500000000000004,-0.02,0.0627714107,3.7800000000000002,-1.5,4.0667431687
2020-07-02 20:30:00,4.368,0.754,4.4325996887,0.048,-0.016,0.0505964426,4.32,0.77,4.3880861432,4.108,-1.4060000000000001,4.3419465681,0.048,-0.016,0.0505964426,4.06,-1.3900000000000001,4.2913517684
2020-07-02 21:00:00,4.1265,0.748,4.1937460879,0.0665,-0.022,0.0700446286,4.06,0.77,4.1323722001,4.2765,-1.362,4.4881506492,0.0665,-0.022,0.0700446286,4.21,-1.34,4.4181104558
2020-07-02 21:30:00,4.051,0.7555000000000001,4.120847152,0.041,-0.0145,0.0434885042,4.01,0.77,4.0832585027,4.381,-1.3545,4.5856113278,0.041,-0.0145,0.0434885042,4.34,-1.34,4.5421580774
2020-07-02 22:00:00,3.9955,0.707,4.0575693771,0.035500000000000004,-0.013000000000000001,0.0378054229,3.96,0.72,4.0249223595,4.3755,-1.353,4.5799136728,0.035500000000000004,-0.013000000000000001,0.0378054229,4.34,-1.34,4.5421580774
2020-07-02 22:30:00,4.1455,0.709,4.2056927194,0.0155,-0.011,0.0190065778,4.13,0.72,4.1922905434,4.1855,-1.351,4.3981372477,0.0155,-0.011,0.0190065778,4.17,-1.34,4.3800114155
2020-07-02 23:00:00,4.1370000000000005,0.7095,4.1973991054,0.007,-0.0105,0.012619429500000001,4.13,0.72,4.1922905434,3.8970000000000002,-1.3505,4.124373801,0.007,-0.0105,0.012619429500000001,3.89,-1.34,4.1143286208
2020-07-02 23:30:00,4.0315,0.8240000000000001,4.1148472936000005,0.0015,-0.006,0.0061846584,4.03,0.8300000000000001,4.1145838186,3.8015,-1.346,4.0327556646,0.0015,-0.006,0.0061846584,3.8,-1.34,4.0293423781
2020-07-03 00:00:00,3.8535,0.757,3.9271505255,0.0135,-0.013000000000000001,0.018741664800000002,3.84,0.77,3.9164397097,3.5435,-1.393,3.8074717661,0.0135,-0.013000000000000001,0.018741664800000002,3.5300000000000002,-1.38,3.790158308
2020-07-03 00:30:00,3.1765,0.551,3.2239344364,0.006500000000000001,-0.009000000000000001,0.0111018017,3.17,0.56,3.2190837206,2.9265,-1.579,3.3253034824,0.006500000000000001,-0.009000000000000001,0.0111018017,2.92,-1.57,3.3153129566
2020-07-03 01:00:00,3.7115,0.6980000000000001,3.77656408,0.0115,-0.012,0.0166207701,3.7,0.71,3.7675058062,3.1915,-1.492,3.5230294137,0.0115,-0.012,0.0166207701,3.18,-1.48,3.5075347468
2020-07-03 01:30:00,3.566,0.788,3.6520268345,0.016,-0.012,0.02,3.55,0.8,3.6390245946,3.416,-1.362,3.6775127464,0.016,-0.012,0.02,3.4,-1.35,3.6582099448000003
2020-07-03 02:00:00,3.4385,0.729,3.5149286266,0.018500000000000003,-0.011,0.0215232433,3.42,0.74,3.4991427522,3.4185,-1.361,3.6794650766,0.018500000000000003,-0.011,0.0215232433,3.4,-1.35,3.6582099448000003
2020-07-03 02:30:00,3.144,0.726,3.2267339525,0.034,-0.014,0.0367695526,3.11,0.74,3.1968265514,3.714,-1.3639999999999999,3.9565505178,0.034,-0.014,0.0367695526,3.68,-1.35,3.9198086688
2020-07-03 03:00:00,2.9175,0.653,2.9896848078,0.0475,-0.017,0.0504504708,2.87,0.67,2.9471681323,3.6275,-1.447,3.9054532707,0.0475,-0.017,0.0504504708,3.58,-1.43,3.8550356678
2020-07-03 03:30:00,2.925,0.791,3.030066996,0.055,-0.019,0.058189346100000004,2.87,0.81,2.9821133446,3.885,-1.299,4.0964162386,0.055,-0.019,0.058189346100000004,3.83,-1.28,4.0382298102
2020-07-03 04:00:00,2.8015,0.7925000000000001,2.9114358142,0.051500000000000004,-0.0175,0.054392095,2.75,0.81,2.8668100739,3.8815,-1.3675,4.1153491346,0.051500000000000004,-0.0175,0.054392095,3.83,-1.35,4.0609604775
2020-07-03 04:30:00,2.715,0.6915,2.8016775778,0.055,-0.018500000000000003,0.058028010500000005,2.66,0.71,2.7531254966,3.805,-1.3985,4.0538657168,0.055,-0.018500000000000003,0.058028010500000005,3.75,-1.38,3.9958603579
2020-07-03 05:00:00,2.548,0.763,2.6597881494999998,0.048,-0.017,0.0509215082,2.5,0.78,2.6188547115,4.058,-1.397,4.2917330998,0.048,-0.017,0.0509215082,4.01,-1.38,4.2408136012
2020-07-03 05:30:00,2.5305,0.677,2.6194959916,0.030500000000000003,-0.013000000000000001,0.0331549393,2.5,0.6900000000000001,2.5934725755,3.9805,-1.453,4.2374035977,0.030500000000000003,-0.013000000000000001,0.0331549393,3.95,-1.44,4.2042954225
2020-07-03 06:00:00,2.854,0.6755,2.9328512151,0.034,-0.0145,0.036962819200000004,2.8200000000000003,0.6900000000000001,2.903187903,3.794,-1.3345,4.0218560703,0.034,-0.0145,0.036962819200000004,3.76,-1.32,3.984971769
2020-07-03 06:30:00,2.7205,0.6455000000000001,2.7960312051000002,0.030500000000000003,-0.0145,0.033771289600000004,2.69,0.66,2.769783385,4.0505,-1.3345,4.2646735514,0.030500000000000003,-0.0145,0.033771289600000004,4.02,-1.32,4.2311700509
2020-07-03 07:00:00,2.5404999999999998,0.642,2.6203633813,0.0505,-0.018000000000000002,0.0536120322,2.49,0.66,2.5759852484,4.2805,-1.408,4.5061229732,0.0505,-0.018000000000000002,0.0536120322,4.23,-1.3900000000000001,4.4525273722
2020-07-03 07:30:00,2.621,0.5045000000000001,2.6691124460999998,0.041,-0.0155,0.0438320659,2.58,0.52,2.6318814563,4.191,-1.5354999999999999,4.4634337959,0.041,-0.0155,0.0438320659,4.15,-1.52,4.4196040547
2020-07-03 08:00:00,3.0385,0.65,3.1072467314,0.0585,-0.02,0.061824348,2.98,0.67,3.0543902829,4.2985,-1.3,4.4907796929,0.0585,-0.02,0.061824348,4.24,-1.28,4.4289953714
2020-07-03 08:30:00,3.238,0.6975,3.3122726714,0.068,-0.022500000000000003,0.07162576350000001,3.17,0.72,3.2507383777,4.388,-1.3025,4.5772317234,0.068,-0.022500000000000003,0.07162576350000001,4.32,-1.28,4.5056409089
2020-07-03 09:00:00,3.1735,0.6155,3.2326370814,0.07350000000000001,-0.0245,0.0774758027,3.1,0.64,3.1653751752,4.4835,-1.4745,4.7197375457,0.07350000000000001,-0.0245,0.0774758027,4.41,-1.45,4.6422623795
2020-07-03 09:30:00,3.4875,0.7335,3.5638011308,0.0775,-0.026500000000000003,0.0819054333,3.41,0.76,3.4936656967,4.5975,-1.2865,4.774106042,0.0775,-0.026500000000000003,0.0819054333,4.52,-1.26,4.6923341739
2020-07-03 10:00:00,3.434,0.6915,3.5029313796,0.084,-0.0285,0.08870315670000001,3.35,0.72,3.4264996717000002,4.654,-1.3485,4.8454275611,0.084,-0.0285,0.08870315670000001,4.57,-1.32,4.7568161621
2020-07-03 10:30:00,3.4385,0.539,3.4804889384,0.08850000000000001,-0.031,0.0937723307,3.35,0.5700000000000001,3.3981465536,4.7285,-1.211,4.8811098379,0.08850000000000001,-0.031,0.0937723307,4.64,-1.18,4.7876925549
2020-07-03 11:00:00,3.5700000000000003,0.243,3.578260611,0.08,-0.027,0.0844334057,3.49,0.27,3.5004285452,4.95,-0.747,5.0060472431,0.08,-0.027,0.0844334057,4.87,-0.72,4.9229361158
2020-07-03 11:30:00,3.4845,0.131,3.4869616072,0.0845,-0.029,0.0893378419,3.4,0.16,3.4037626239,4.9545,-0.679,5.0008110592,0.0845,-0.029,0.0893378419,4.87,-0.65,4.9131863388
2020-07-03 12:00:00,3.414,0.015,3.4140329524,0.074,-0.025,0.07810889830000001,3.34,0.04,3.3402395124,5.004,-0.775,5.063658855,0.074,-0.025,0.07810889830000001,4.93,-0.75,4.9867223705
2020-07-03 12:30:00,3.591,0.046,3.5912946134,0.07100000000000001,-0.024,0.07494664770000001,3.52,0.07,3.5206959539,5.091,-0.644,5.1315706173,0.07100000000000001,-0.024,0.07494664770000001,5.02,-0.62,5.0581419513
2020-07-03 13:00:00,3.516,0.1975,3.5215425952,0.066,-0.022500000000000003,0.0697298358,3.45,0.22,3.4570073763,5.286,-0.6425000000000001,5.3249039663,0.066,-0.022500000000000003,0.0697298358,5.22,-0.62,5.2566909744
2020-07-03 13:30:00,3.627,0.19,3.6319731552,0.08700000000000001,-0.03,0.0920271699,3.54,0.22,3.5468295702,5.057,-0.65,5.0986026517,0.08700000000000001,-0.03,0.0920271699,4.97,-0.62,5.0085227363
2020-07-03 14:00:00,3.363,0.0375,3.3632090702,0.093,-0.0325,0.0985152272,3.27,0.07,3.2707491497,4.883,-0.7825000000000001,4.9453003195,0.093,-0.0325,0.0985152272,4.79,-0.75,4.8483605476000005
2020-07-03 14:30:00,3.4,0.289,3.4122603945,0.09,-0.031,0.0951892851,3.31,0.32,3.3254323027,5.24,-0.7010000000000001,5.2866814733,0.09,-0.031,0.0951892851,5.15,-0.67,5.1933996573
2020-07-03 15:00:00,3.3705,0.23,3.3783383860000002,0.060500000000000005,-0.02,0.063720091,3.31,0.25,3.3194276615,5.1305,-0.6900000000000001,5.1766910522,0.060500000000000005,-0.02,0.063720091,5.07,-0.67,5.1140786071
2020-07-03 15:30:00,3.4045,0.1915,3.4098815962,0.0545,-0.018500000000000003,0.0575543222,3.35,0.21,3.356575636,5.1245,-0.7685000000000001,5.1818039812,0.0545,-0.018500000000000003,0.0575543222,5.07,-0.75,5.1251731678
2020-07-03 16:00:00,3.418,0.227,3.4255295941,0.068,-0.023,0.0717843994,3.35,0.25,3.3593154064,5.2780000000000005,-0.733,5.3286558343,0.068,-0.023,0.0717843994,5.21,-0.71,5.2581555702
2020-07-03 16:30:00,3.697,0.26,3.7061312713,0.057,-0.02,0.0604069532,3.64,0.28,3.6507533469,5.397,-0.6900000000000001,5.4409290567,0.057,-0.02,0.0604069532,5.34,-0.67,5.3818677055
2020-07-03 17:00:00,3.6470000000000002,0.2605,3.6562917348,0.057,-0.0195,0.0602432569,3.59,0.28,3.6009026646,5.397,-0.6895,5.440865671,0.057,-0.0195,0.0602432569,5.34,-0.67,5.3818677055
2020-07-03 17:30:00,3.6365,0.263,3.6459979772,0.0465,-0.017,0.049510099999999994,3.59,0.28,3.6009026646,5.3865,-0.687,5.430133631,0.0465,-0.017,0.049510099999999994,5.34,-0.67,5.3818677055
2020-07-03 18:00:00,3.9050000000000002,0.20550000000000002,3.9104034638,0.035,-0.0145,0.037884693500000004,3.87,0.22,3.8762481860999998,5.345,-0.6845,5.3886515243,0.035,-0.0145,0.037884693500000004,5.31,-0.67,5.3521023906
2020-07-03 18:30:00,3.846,0.113,3.8476596783,0.046,-0.017,0.0490407993,3.8,0.13,3.802223034,5.356,-0.857,5.4241298841,0.046,-0.017,0.0490407993,5.31,-0.84,5.3760301338
2020-07-03 19:00:00,3.876,0.1135,3.8776614409,0.046,-0.0165,0.0488697248,3.83,0.13,3.8322056312,5.406,-0.7565000000000001,5.4586745873,0.046,-0.0165,0.0488697248,5.36,-0.74,5.4108409698
2020-07-03 19:30:00,3.7095000000000002,0.1845,3.7140854191,0.0395,-0.0155,0.042432299,3.67,0.2,3.6754455512,5.3195,-0.7855000000000001,5.3771823942,0.0395,-0.0155,0.042432299,5.28,-0.77,5.3358504477
2020-07-03 20:00:00,3.7135,0.183,3.7180063542,0.043500000000000004,-0.017,0.0467038542,3.67,0.2,3.6754455512,5.3235,-0.787,5.3813586807,0.043500000000000004,-0.017,0.0467038542,5.28,-0.77,5.3358504477
2020-07-03 20:30:00,3.541,0.224,3.5480779304,0.041,-0.016,0.0440113622,3.5,0.24,3.5082189213,5.251,-0.786,5.3095006357,0.041,-0.016,0.0440113622,5.21,-0.77,5.2665928265
2020-07-03 21:00:00,3.733,0.311,3.7459324607,0.053,-0.019,0.056302753000000004,3.68,0.33,3.6947665691,5.523,-0.729,5.5709038764,0.053,-0.019,0.056302753000000004,5.47,-0.71,5.5158861482
2020-07-03 21:30:00,4.664,0.673,4.7123056989,0.044,-0.017,0.0471699057,4.62,0.6900000000000001,4.6712418049,6.374,-0.357,6.38398974,0.044,-0.017,0.0471699057,6.33,-0.34,6.3391245452
2020-07-03 22:00:00,4.048,0.40900000000000003,4.0686097134,0.058,-0.021,0.0616846821,3.99,0.43,4.0131035372,5.918,-0.641,5.9526132917000005,0.058,-0.021,0.0616846821,5.86,-0.62,5.8927073574
2020-07-03 22:30:00,4.334,0.531,4.3664077913,0.054,-0.019,0.0572450871,4.28,0.55,4.315194086,6.064,-0.519,6.0861693207,0.054,-0.019,0.0572450871,6.01,-0.5,6.0307628042
2020-07-03 23:00:00,2.8120000000000003,0.084,2.8132543433,0.042,-0.016,0.0449444101,2.77,0.1,2.7718044664,4.702,-0.936,4.794256981,0.042,-0.016,0.0449444101,4.66,-0.92,4.7499473681
2020-07-03 23:30:00,2.6945,0.085,2.6958403606,0.0345,-0.015,0.0376198086,2.66,0.1,2.6618790356,4.4245,-0.995,4.5350000276,0.0345,-0.015,0.0376198086,4.39,-0.98,4.4980551353
2020-07-04 00:00:00,3.714,0.4345,3.7393296525,0.034,-0.0155,0.037366428800000004,3.68,0.45,3.7074114959,5.344,-0.7155,5.3916858449,0.034,-0.0155,0.037366428800000004,5.31,-0.7000000000000001,5.355940627
2020-07-04 00:30:00,4.0155,0.7435,4.0837522574,0.0455,-0.0165,0.0483993802,3.9699999999999998,0.76,4.042091043,5.7955,-0.4465,5.8126742985,0.0455,-0.0165,0.0483993802,5.75,-0.43,5.7660558443
2020-07-04 01:00:00,2.9775,0.34600000000000003,2.9975360298,0.0675,-0.024,0.0716397236,2.91,0.37,2.9334280288,4.8675,-0.874,4.9453445027,0.0675,-0.024,0.0716397236,4.8,-0.85,4.8746794766
2020-07-04 01:30:00,2.71,0.192,2.7167929623,0.08,-0.028,0.0847584804,2.63,0.22,2.6391854804,4.64,-0.978,4.7419493882,0.08,-0.028,0.0847584804,4.5600000000000005,-0.9500000000000001,4.6579072554
2020-07-04 02:00:00,2.629,0.553,2.6865312207,0.079,-0.027,0.0834865259,2.55,0.58,2.6151290599,4.449,-1.387,4.6601899103,0.079,-0.027,0.0834865259,4.37,-1.3599999999999999,4.5767346438
2020-07-04 02:30:00,1.3415,0.332,1.3819718702000001,0.0815,-0.028,0.0861756926,1.26,0.36,1.3104197801,3.3815,-1.758,3.8111817393000003,0.0815,-0.028,0.0861756926,3.3,-1.73,3.7259763821
2020-07-04 03:00:00,1.955,0.4645,2.009424109,0.075,-0.025500000000000002,0.0792164756,1.88,0.49,1.9428072473,3.9450000000000003,-1.6055000000000001,4.2591848105,0.075,-0.025500000000000002,0.0792164756,3.87,-1.58,4.1801076541
2020-07-04 03:30:00,2.215,0.6045,2.2960063698,0.075,-0.025500000000000002,0.0792164756,2.14,0.63,2.2308070289,4.225,-1.4355,4.4622063209,0.075,-0.025500000000000002,0.0792164756,4.15,-1.4100000000000001,4.3829898471
2020-07-04 04:00:00,2.188,0.6035,2.2697040005,0.078,-0.026500000000000003,0.0823786987,2.11,0.63,2.2020445045,4.2780000000000005,-1.4365,4.5127393288,0.078,-0.026500000000000003,0.0823786987,4.2,-1.4100000000000001,4.4303611591
2020-07-04 04:30:00,2.266,0.774,2.3945421274,0.076,-0.026000000000000002,0.0803243425,2.19,0.8,2.3315445524,4.456,-1.3559999999999999,4.6577539652,0.076,-0.026000000000000002,0.0803243425,4.38,-1.33,4.5774774713
2020-07-04 05:00:00,2.2065,0.774,2.3383152589,0.0765,-0.026000000000000002,0.0807975866,2.13,0.8,2.2752802025,4.4565,-1.426,4.6790883995,0.0765,-0.026000000000000002,0.0807975866,4.38,-1.4,4.5983040352
2020-07-04 05:30:00,2.293,0.811,2.4321944824,0.083,-0.029,0.08792041860000001,2.21,0.84,2.3642546394,4.493,-1.349,4.6911459154,0.083,-0.029,0.08792041860000001,4.41,-1.32,4.6033140236
2020-07-04 06:00:00,2.241,0.7325,2.3576762394,0.081,-0.0275,0.08554092590000001,2.16,0.76,2.289803485,4.491,-1.3975,4.7034122985,0.081,-0.0275,0.08554092590000001,4.41,-1.37,4.6178999556
2020-07-04 06:30:00,2.176,0.7745000000000001,2.3097242801,0.076,-0.025500000000000002,0.08016389460000001,2.1,0.8,2.2472205054,4.596,-1.3255,4.7833216754,0.076,-0.025500000000000002,0.08016389460000001,4.52,-1.3,4.7032329307000005
2020-07-04 07:00:00,2.275,0.7745000000000001,2.4032218479000003,0.075,-0.025500000000000002,0.0792164756,2.2,0.8,2.3409399821,4.455,-1.3255,4.6480076646,0.075,-0.025500000000000002,0.0792164756,4.38,-1.3,4.5688510591
2020-07-04 07:30:00,2.0905,0.679,2.1980061988,0.060500000000000005,-0.021,0.0640410025,2.03,0.7000000000000001,2.1473006310000002,4.5605,-1.441,4.782744113,0.060500000000000005,-0.021,0.0640410025,4.5,-1.42,4.7187286423
2020-07-04 08:00:00,2.3045,0.598,2.3808242795,0.0645,-0.022,0.06814873440000001,2.24,0.62,2.3242202994,4.5645,-1.482,4.7990607675,0.0645,-0.022,0.06814873440000001,4.5,-1.46,4.7309195723
2020-07-04 08:30:00,2.3970000000000002,0.657,2.4854090207,0.067,-0.023,0.070837843,2.33,0.68,2.427200033,4.927,-1.323,5.1015348671,0.067,-0.023,0.070837843,4.86,-1.3,5.0308647368
2020-07-04 09:00:00,2.529,0.66,2.6137025462,0.059000000000000004,-0.02,0.062297672500000005,2.47,0.68,2.5618938307,5.019,-1.38,5.2052628176,0.059000000000000004,-0.02,0.062297672500000005,4.96,-1.3599999999999999,5.1430730113
2020-07-04 09:30:00,2.6790000000000003,0.803,2.7967570506,0.079,-0.027,0.0834865259,2.6,0.8300000000000001,2.7292673009,5.179,-1.317,5.3438310228,0.079,-0.027,0.0834865259,5.1,-1.29,5.2606178344
2020-07-04 10:00:00,2.807,0.731,2.900622347,0.057,-0.019,0.060083275500000005,2.75,0.75,2.8504385627,4.977,-1.419,5.1753347718,0.057,-0.019,0.060083275500000005,4.92,-1.4,5.1153103523
2020-07-04 10:30:00,3.18,0.7595000000000001,3.2694403573,0.06,-0.0205,0.0634054414,3.12,0.78,3.216022388,5.02,-1.3605,5.201092217,0.06,-0.0205,0.0634054414,4.96,-1.34,5.1378205496
2020-07-04 11:00:00,3.3890000000000002,0.85,3.4939692328,0.059000000000000004,-0.02,0.062297672500000005,3.33,0.87,3.441772799,5.079,-1.3,5.2427322075,0.059000000000000004,-0.02,0.062297672500000005,5.02,-1.28,5.1806177238
2020-07-04 11:30:00,3.3785,0.8535,3.4846412297000002,0.0485,-0.0165,0.0512298741,3.33,0.87,3.441772799,5.0685,-1.2965,5.231692317,0.0485,-0.0165,0.0512298741,5.02,-1.28,5.1806177238
2020-07-04 12:00:00,3.659,0.8545,3.7574527608,0.039,-0.0155,0.0419672491,3.62,0.87,3.7230766847,5.059,-1.2355,5.2076809858,0.039,-0.0155,0.0419672491,5.02,-1.22,5.1661204012
2020-07-04 12:30:00,3.6705,0.7825000000000001,3.7529823474,0.0505,-0.0175,0.053446234700000005,3.62,0.8,3.7073440628,5.0705,-1.3075,5.2363657722,0.0505,-0.0175,0.053446234700000005,5.02,-1.29,5.1830975295
2020-07-04 13:00:00,3.5995,0.73,3.672778274,0.059500000000000004,-0.02,0.0627714107,3.54,0.75,3.6185770684,5.0795,-1.3900000000000001,5.2662529611,0.059500000000000004,-0.02,0.0627714107,5.02,-1.37,5.2035853025
2020-07-04 13:30:00,3.7385,0.863,3.8368152483999998,0.0485,-0.017,0.0513930929,3.69,0.88,3.7934812508,5.3685,-1.317,5.527683172,0.0485,-0.017,0.0513930929,5.32,-1.3,5.4765317492
2020-07-04 14:00:00,4.502,0.779,4.5688997581,0.062,-0.021,0.0654599114,4.44,0.8,4.5114964258,6.232,-0.651,6.2659097504,0.062,-0.021,0.0654599114,6.17,-0.63,6.2020802962
2020-07-04 14:30:00,3.465,-0.14250000000000002,3.4679289569,0.065,-0.022500000000000003,0.0687840825,3.4,-0.12,3.402116988,5.525,-0.2625,5.5312323446,0.065,-0.022500000000000003,0.0687840825,5.46,-0.24,5.4652721799
2020-07-04 15:00:00,3.4635,-0.112,3.4653104118,0.0635,-0.022,0.0672030505,3.4,-0.09,3.4011909679,5.5635,-0.222,5.5679274645,0.0635,-0.022,0.0672030505,5.5,-0.2,5.5036351623
2020-07-04 15:30:00,3.46,0.179,3.4646271084,0.06,-0.021,0.0635688603,3.4,0.2,3.4058772731999998,5.43,-0.671,5.4713015819,0.06,-0.021,0.0635688603,5.37,-0.65,5.4091958737
2020-07-04 16:00:00,3.667,0.427,3.6917770789,0.067,-0.023,0.070837843,3.6,0.45,3.6280159867,5.437,-0.723,5.4848608004,0.067,-0.023,0.070837843,5.37,-0.7000000000000001,5.4154316541
2020-07-04 16:30:00,3.6695,0.426,3.6941448605,0.0695,-0.024,0.07352720580000001,3.6,0.45,3.6280159867,5.4395,-0.724,5.4874708427,0.0695,-0.024,0.07352720580000001,5.37,-0.7000000000000001,5.4154316541
2020-07-04 17:00:00,3.5725,0.3185,3.5866695555,0.0625,-0.021500000000000002,0.0660946291,3.51,0.34,3.5264287884,5.4325,-0.8115,5.4927760286,0.0625,-0.021500000000000002,0.0660946291,5.37,-0.79,5.4277988172
2020-07-04 17:30:00,3.652,0.315,3.6655598481,0.07200000000000001,-0.025,0.076216796,3.58,0.34,3.5961090084,5.442,-0.8150000000000001,5.5026892516,0.07200000000000001,-0.025,0.076216796,5.37,-0.79,5.4277988172
2020-07-04 18:00:00,3.8085,0.32,3.8219199691,0.0585,-0.02,0.061824348,3.75,0.34,3.7653817868,5.5585,-0.76,5.6102158827,0.0585,-0.02,0.061824348,5.5,-0.74,5.549558541
2020-07-04 18:30:00,3.6535,0.272,3.6636110943,0.053500000000000006,-0.018000000000000002,0.0564468777,3.6,0.29,3.6116616674,5.4935,-0.888,5.5648078359,0.053500000000000006,-0.018000000000000002,0.0564468777,5.44,-0.87,5.5091287877
2020-07-04 19:00:00,3.63,0.316,3.6437283104000002,0.07,-0.024,0.074,3.56,0.34,3.5761990996,5.59,-0.794,5.6461080401,0.07,-0.024,0.074,5.52,-0.77,5.5734459717
2020-07-04 19:30:00,3.384,0.231,3.3918751451,0.084,-0.029,0.0888650663,3.3,0.26,3.3102265783,5.644,-0.879,5.7120379025,0.084,-0.029,0.0888650663,5.5600000000000005,-0.85,5.6245977634
2020-07-04 20:00:00,3.429,0.299,3.4420113306,0.089,-0.031,0.0942443632,3.34,0.33,3.3562628026,5.519,-0.781,5.5739861858,0.089,-0.031,0.0942443632,5.43,-0.75,5.4815508754
2020-07-04 20:30:00,3.336,0.301,3.3495517611,0.08600000000000001,-0.029,0.0907579198,3.25,0.33,3.2667108841,5.456,-0.779,5.5113316903000005,0.08600000000000001,-0.029,0.0907579198,5.37,-0.75,5.4221213561
2020-07-04 21:00:00,3.3605,0.263,3.3707757638,0.0805,-0.027,0.08490730240000001,3.2800000000000002,0.29,3.2927951652,5.3105,-0.8270000000000001,5.3745082798,0.0805,-0.027,0.08490730240000001,5.23,-0.8,5.2908316927
2020-07-04 21:30:00,3.2935,0.2615,3.303865085,0.0835,-0.0285,0.0882298136,3.21,0.29,3.2230730677,5.2635,-0.8285,5.3283059691,0.0835,-0.0285,0.0882298136,5.18,-0.8,5.2414120235
2020-07-04 22:00:00,3.301,0.2585,3.3111060463,0.091,-0.0315,0.0962977154,3.21,0.29,3.2230730677,5.271,-0.7815000000000001,5.328619263,0.091,-0.0315,0.0962977154,5.18,-0.75,5.2340137562
2020-07-04 22:30:00,3.1805,0.259,3.1910282434,0.09050000000000001,-0.031,0.095662166,3.09,0.29,3.1035785796,5.1005,-0.841,5.1693695215,0.09050000000000001,-0.031,0.095662166,5.01,-0.81,5.0750566499
2020-07-04 23:00:00,3.3285,0.20950000000000002,3.3350865806,0.08850000000000001,-0.030500000000000003,0.0936082261,3.24,0.24,3.248876729,4.9585,-0.7605000000000001,5.0164810874,0.08850000000000001,-0.030500000000000003,0.0936082261,4.87,-0.73,4.9244085939
2020-07-04 23:30:00,3.2445,0.261,3.2549809907,0.0845,-0.029,0.0893378419,3.16,0.29,3.1732790612,4.8245000000000005,-0.8190000000000001,4.8935223766,0.0845,-0.029,0.0893378419,4.74,-0.79,4.8053823989
2020-07-05 00:00:00,3.1425,0.5515,3.1905263672,0.0825,-0.0285,0.08728401920000001,3.06,0.58,3.1144823005,4.7425,-1.0185,4.8506338246,0.0825,-0.0285,0.08728401920000001,4.66,-0.99,4.7640004198
2020-07-05 00:30:00,3.151,0.608,3.2091221541,0.091,-0.032,0.09646242790000001,3.06,0.64,3.1262117651,4.171,-1.292,4.3665209263,0.091,-0.032,0.09646242790000001,4.08,-1.26,4.2701288037000005
2020-07-05 01:00:00,3.401,0.178,3.4056548563,0.091,-0.032,0.09646242790000001,3.31,0.21,3.3166549414,1.5310000000000001,-1.532,2.1658681862,0.091,-0.032,0.09646242790000001,1.44,-1.5,2.0793268141
2020-07-05 01:30:00,2.8055,0.1265,2.8083504945,0.0955,-0.0335,0.101205237,2.71,0.16,2.7147191383,2.2955,-1.4235,2.7010502587,0.0955,-0.0335,0.101205237,2.2,-1.3900000000000001,2.6023258826999998
2020-07-05 02:00:00,2.588,-0.034,2.5882233288,0.098,-0.034,0.1037304198,2.49,0.0,2.49,3.718,-0.884,3.8216462421,0.098,-0.034,0.1037304198,3.62,-0.85,3.7184539798
2020-07-05 02:30:00,2.8265000000000002,-0.033,2.8266926345,0.0965,-0.033,0.1019865187,2.73,0.0,2.73,3.7565,-0.7030000000000001,3.8217144386,0.0965,-0.033,0.1019865187,3.66,-0.67,3.7208198021000003
2020-07-05 03:00:00,2.94,-0.075,2.9409564771000003,0.1,-0.035,0.1059481005,2.84,-0.04,2.8402816762,3.6,-0.635,3.6555745103,0.1,-0.035,0.1059481005,3.5,-0.6000000000000001,3.5510561809
2020-07-05 03:30:00,3.031,-0.1355,3.0340272329,0.101,-0.035500000000000004,0.10705722770000001,2.93,-0.1,2.931705988,3.551,-0.6355000000000001,3.607417532,0.101,-0.035500000000000004,0.10705722770000001,3.45,-0.6000000000000001,3.501785259
2020-07-05 04:00:00,2.9245,-0.007500000000000001,2.924509617,0.10450000000000001,-0.0375,0.11102477200000001,2.8200000000000003,0.03,2.82015957,3.8145,-0.5675,3.8564836962999998,0.10450000000000001,-0.0375,0.11102477200000001,3.71,-0.53,3.7476659403
2020-07-05 04:30:00,2.8465,-0.044,2.8468400464,0.0665,-0.024,0.0706983027,2.7800000000000002,-0.02,2.7800719415,3.8565,-0.554,3.8960888401,0.0665,-0.024,0.0706983027,3.79,-0.53,3.8268786236
2020-07-05 05:00:00,2.88,-0.07,2.8808505688,0.0,0.0,0.0,2.88,-0.07,2.8808505688,3.74,-0.5700000000000001,3.7831864876,0.0,0.0,0.0,3.74,-0.5700000000000001,3.7831864876
2020-07-05 05:30:00,2.65,0.01,2.6500188679,0.0,0.0,0.0,2.65,0.01,2.6500188679,3.99,-0.63,4.039430653,0.0,0.0,0.0,3.99,-0.63,4.039430653
2020-07-05 06:00:00,2.49,0.01,2.4900200802,0.0,0.0,0.0,2.49,0.01,2.4900200802,3.99,-0.81,4.0713879697,0.0,0.0,0.0,3.99,-0.81,4.0713879697
2020-07-05 06:30:00,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839,3.99,-0.72,4.0544420085,0.0,0.0,0.0,3.99,-0.72,4.0544420085
2020-07-05 07:00:00,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065,4.08,-0.81,4.1596273872,0.0,0.0,0.0,4.08,-0.81,4.1596273872
2020-07-05 07:30:00,2.5700000000000003,0.07,2.5709531307,0.0,0.0,0.0,2.5700000000000003,0.07,2.5709531307,4.02,-0.81,4.1007926063,0.0,0.0,0.0,4.02,-0.81,4.1007926063
2020-07-05 08:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,3.95,-0.81,4.0321954318,0.0,0.0,0.0,3.95,-0.81,4.0321954318
2020-07-05 08:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,3.91,-0.91,4.0144987234,0.0,0.0,0.0,3.91,-0.91,4.0144987234
2020-07-05 09:00:00,3.03,0.15,3.0337105992,0.0,0.0,0.0,3.03,0.15,3.0337105992,4.23,-0.87,4.3185414204,0.0,0.0,0.0,4.23,-0.87,4.3185414204
2020-07-05 09:30:00,3.34,0.15,3.3433665668,0.0,0.0,0.0,3.34,0.15,3.3433665668,4.3,-0.87,4.3871289017,0.0,0.0,0.0,4.3,-0.87,4.3871289017
2020-07-05 10:00:00,3.34,0.08,3.3409579465,0.0,0.0,0.0,3.34,0.08,3.3409579465,4.63,-0.8,4.6986061763,0.0,0.0,0.0,4.63,-0.8,4.6986061763
2020-07-05 10:30:00,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,4.9,-0.66,4.9442491847,0.0,0.0,0.0,4.9,-0.66,4.9442491847
2020-07-05 11:00:00,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,5.01,-0.66,5.0532860596,0.0,0.0,0.0,5.01,-0.66,5.0532860596
2020-07-05 11:30:00,4.06,0.21,4.0654274068,0.0,0.0,0.0,4.06,0.21,4.0654274068,4.74,-0.62,4.7803765542,0.0,0.0,0.0,4.74,-0.62,4.7803765542
2020-07-05 12:00:00,3.99,0.12,3.9918041034,0.0,0.0,0.0,3.99,0.12,3.9918041034,4.74,-0.53,4.7695387618,0.0,0.0,0.0,4.74,-0.53,4.7695387618
2020-07-05 12:30:00,4.13,0.17,4.1334973086,0.0,0.0,0.0,4.13,0.17,4.1334973086,5.05,-0.44,5.0691320756,0.0,0.0,0.0,5.05,-0.44,5.0691320756
2020-07-05 13:00:00,3.86,0.21,3.8657082145,0.0,0.0,0.0,3.86,0.21,3.8657082145,5.25,-0.51,5.2747132623,0.0,0.0,0.0,5.25,-0.51,5.2747132623
2020-07-05 13:30:00,3.98,0.21,3.9855363504,0.0,0.0,0.0,3.98,0.21,3.9855363504,5.25,-0.41000000000000003,5.265985188,0.0,0.0,0.0,5.25,-0.41000000000000003,5.265985188
2020-07-05 14:00:00,3.87,0.14,3.8725314718,0.0,0.0,0.0,3.87,0.14,3.8725314718,5.05,-0.45,5.0700098619,0.0,0.0,0.0,5.05,-0.45,5.0700098619
2020-07-05 14:30:00,3.58,0.19,3.585038354,0.0,0.0,0.0,3.58,0.19,3.585038354,5.05,-0.58,5.0831978124,0.0,0.0,0.0,5.05,-0.58,5.0831978124
2020-07-05 15:00:00,3.73,0.09,3.7310856329,0.0,0.0,0.0,3.73,0.09,3.7310856329,4.84,-0.47000000000000003,4.8627667022,0.0,0.0,0.0,4.84,-0.47000000000000003,4.8627667022
2020-07-05 15:30:00,3.68,0.09,3.681100379,0.0,0.0,0.0,3.68,0.09,3.681100379,4.91,-0.58,4.9441379431,0.0,0.0,0.0,4.91,-0.58,4.9441379431
2020-07-05 16:00:00,3.62,0.13,3.622333502,0.0,0.0,0.0,3.62,0.13,3.622333502,4.91,-0.58,4.9441379431,0.0,0.0,0.0,4.91,-0.58,4.9441379431
2020-07-05 16:30:00,3.75,0.13,3.7522526567,0.0,0.0,0.0,3.75,0.13,3.7522526567,5.01,-0.53,5.0379559347,0.0,0.0,0.0,5.01,-0.53,5.0379559347
2020-07-05 17:00:00,3.83,0.13,3.8322056312,0.0,0.0,0.0,3.83,0.13,3.8322056312,4.96,-0.53,4.9882361612,0.0,0.0,0.0,4.96,-0.53,4.9882361612
2020-07-05 17:30:00,3.63,-0.4,3.6519720700000002,0.0,0.0,0.0,3.63,-0.4,3.6519720700000002,5.06,-0.09,5.060800332,0.0,0.0,0.0,5.06,-0.09,5.060800332
2020-07-05 18:00:00,3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,3.5700000000000003,-0.51,3.6062445841,5.01,-0.19,5.0136014999,0.0,0.0,0.0,5.01,-0.19,5.0136014999
2020-07-05 18:30:00,3.7,-0.46,3.728484947,0.0,0.0,0.0,3.7,-0.46,3.728484947,5.01,-0.11,5.0112074393,0.0,0.0,0.0,5.01,-0.11,5.0112074393
2020-07-05 19:00:00,3.74,-0.41000000000000003,3.762406145,0.0,0.0,0.0,3.74,-0.41000000000000003,3.762406145,5.1,-0.11,5.1011861366,0.0,0.0,0.0,5.1,-0.11,5.1011861366
2020-07-05 19:30:00,3.7,-0.32,3.7138120577000002,0.0,0.0,0.0,3.7,-0.32,3.7138120577000002,5.22,-0.2,5.2238300125,0.0,0.0,0.0,5.22,-0.2,5.2238300125
2020-07-05 20:00:00,3.54,-0.37,3.5592836358,0.0,0.0,0.0,3.54,-0.37,3.5592836358,5.16,-0.17,5.1627996281,0.0,0.0,0.0,5.16,-0.17,5.1627996281
2020-07-05 20:30:00,3.34,-0.33,3.3562628026,0.0,0.0,0.0,3.34,-0.33,3.3562628026,5.24,-0.34,5.2510189487,0.0,0.0,0.0,5.24,-0.34,5.2510189487
2020-07-05 21:00:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,5.18,-0.34,5.1911463089,0.0,0.0,0.0,5.18,-0.34,5.1911463089
2020-07-05 21:30:00,3.22,-0.26,3.2304798405,0.0,0.0,0.0,3.22,-0.26,3.2304798405,5.3,-0.24,5.3054311795,0.0,0.0,0.0,5.3,-0.24,5.3054311795
2020-07-05 22:00:00,3.17,-0.26,3.1806445888,0.0,0.0,0.0,3.17,-0.26,3.1806445888,5.3,-0.24,5.3054311795,0.0,0.0,0.0,5.3,-0.24,5.3054311795
2020-07-05 22:30:00,3.13,-0.32,3.1463153052,0.0,0.0,0.0,3.13,-0.32,3.1463153052,5.13,-0.24,5.1356109666,0.0,0.0,0.0,5.13,-0.24,5.1356109666
2020-07-05 23:00:00,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,5.13,-0.59,5.1638164181,0.0,0.0,0.0,5.13,-0.59,5.1638164181
2020-07-05 23:30:00,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,2.73,0.30000000000000004,2.7464340516,4.88,-0.86,4.9551992896,0.0,0.0,0.0,4.88,-0.86,4.9551992896
2020-07-06 00:00:00,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,2.73,0.30000000000000004,2.7464340516,4.75,-0.86,4.8272248756,0.0,0.0,0.0,4.75,-0.86,4.8272248756
2020-07-06 00:30:00,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,4.41,-1.04,4.5309711983,0.0,0.0,0.0,4.41,-1.04,4.5309711983
2020-07-06 01:00:00,2.87,0.6900000000000001,2.9517791245,0.0,0.0,0.0,2.87,0.6900000000000001,2.9517791245,4.17,-1.3,4.3679400179,0.0,0.0,0.0,4.17,-1.3,4.3679400179
2020-07-06 01:30:00,2.92,0.64,2.9893143026,0.0,0.0,0.0,2.92,0.64,2.9893143026,4.01,-1.26,4.2032963255,0.0,0.0,0.0,4.01,-1.26,4.2032963255
2020-07-06 02:00:00,2.79,0.64,2.8624639736,0.0,0.0,0.0,2.79,0.64,2.8624639736,3.89,-1.26,4.0889729762,0.0,0.0,0.0,3.89,-1.26,4.0889729762
2020-07-06 02:30:00,2.79,0.64,2.8624639736,0.0,0.0,0.0,2.79,0.64,2.8624639736,3.83,-1.26,4.0319350193,0.0,0.0,0.0,3.83,-1.26,4.0319350193
2020-07-06 03:00:00,2.58,0.51,2.6299239533,0.0,0.0,0.0,2.58,0.51,2.6299239533,3.71,-1.42,3.9724677469,0.0,0.0,0.0,3.71,-1.42,3.9724677469
2020-07-06 03:30:00,2.79,0.51,2.836229892,0.0,0.0,0.0,2.79,0.51,2.836229892,3.64,-1.17,3.8234147042,0.0,0.0,0.0,3.64,-1.17,3.8234147042
2020-07-06 04:00:00,2.91,0.12,2.9124731757999998,0.0,0.0,0.0,2.91,0.12,2.9124731757999998,3.68,-0.66,3.7387163573,0.0,0.0,0.0,3.68,-0.66,3.7387163573
2020-07-06 04:30:00,2.46,0.04,2.4603251818,0.0,0.0,0.0,2.46,0.04,2.4603251818,3.7800000000000002,-0.71,3.8461019227,0.0,0.0,0.0,3.7800000000000002,-0.71,3.8461019227
2020-07-06 05:00:00,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649,3.7800000000000002,-0.75,3.8536865467,0.0,0.0,0.0,3.7800000000000002,-0.75,3.8536865467
2020-07-06 05:30:00,2.83,0.08,2.8311305162,0.0,0.0,0.0,2.83,0.08,2.8311305162,3.59,-0.67,3.6519857612,0.0,0.0,0.0,3.59,-0.67,3.6519857612
2020-07-06 06:00:00,2.94,0.08,2.941088234,0.0,0.0,0.0,2.94,0.08,2.941088234,3.59,-0.75,3.6675059645,0.0,0.0,0.0,3.59,-0.75,3.6675059645
2020-07-06 06:30:00,3.16,0.04,3.1602531544,0.0,0.0,0.0,3.16,0.04,3.1602531544,3.71,-0.6000000000000001,3.7582043585,0.0,0.0,0.0,3.71,-0.6000000000000001,3.7582043585
2020-07-06 07:00:00,2.87,-0.31,2.8866936103,0.0,0.0,0.0,2.87,-0.31,2.8866936103,4.06,-0.44,4.0837727655,0.0,0.0,0.0,4.06,-0.44,4.0837727655
2020-07-06 07:30:00,3.24,0.08,3.2409875038,0.0,0.0,0.0,3.24,0.08,3.2409875038,3.9,-0.72,3.9659046887000002,0.0,0.0,0.0,3.9,-0.72,3.9659046887000002
2020-07-06 08:00:00,3.68,0.59,3.7269961095,0.0,0.0,0.0,3.68,0.59,3.7269961095,3.71,-1.26,3.9181245514,0.0,0.0,0.0,3.71,-1.26,3.9181245514
2020-07-06 08:30:00,3.9699999999999998,0.8300000000000001,4.0558353024,0.0,0.0,0.0,3.9699999999999998,0.8300000000000001,4.0558353024,3.71,-1.26,3.9181245514,0.0,0.0,0.0,3.71,-1.26,3.9181245514
2020-07-06 09:00:00,4.39,0.6000000000000001,4.4308125666,0.0,0.0,0.0,4.39,0.6000000000000001,4.4308125666,4.21,-0.62,4.2554083235,0.0,0.0,0.0,4.21,-0.62,4.2554083235
2020-07-06 09:30:00,4.35,0.42,4.370228827,0.0,0.0,0.0,4.35,0.42,4.370228827,3.8200000000000003,-0.55,3.8593911437,0.0,0.0,0.0,3.8200000000000003,-0.55,3.8593911437
2020-07-06 10:00:00,4.24,0.28,4.2492352253,0.0,0.0,0.0,4.24,0.28,4.2492352253,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,3.95,-0.51,3.9827879682000003
2020-07-06 10:30:00,4.42,0.4,4.4380626404,0.0,0.0,0.0,4.42,0.4,4.4380626404,4.04,-0.43,4.0628192182,0.0,0.0,0.0,4.04,-0.43,4.0628192182
2020-07-06 11:00:00,4.42,0.30000000000000004,4.430169297,0.0,0.0,0.0,4.42,0.30000000000000004,4.430169297,3.94,-0.51,3.9728704988,0.0,0.0,0.0,3.94,-0.51,3.9728704988
2020-07-06 11:30:00,4.44,0.38,4.4562315918,0.0,0.0,0.0,4.44,0.38,4.4562315918,4.04,-0.51,4.072063359,0.0,0.0,0.0,4.04,-0.51,4.072063359
2020-07-06 12:00:00,4.53,0.38,4.5459102499,0.0,0.0,0.0,4.53,0.38,4.5459102499,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,3.95,-0.51,3.9827879682000003
2020-07-06 12:30:00,4.53,0.38,4.5459102499,0.0,0.0,0.0,4.53,0.38,4.5459102499,3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,3.95,-0.51,3.9827879682000003
2020-07-06 13:00:00,4.6,0.38,4.6156689656,0.0,0.0,0.0,4.6,0.38,4.6156689656,4.03,-0.51,4.0621422919,0.0,0.0,0.0,4.03,-0.51,4.0621422919
2020-07-06 13:30:00,4.5065,0.377,4.522241839,0.006500000000000001,-0.003,0.0071589105,4.5,0.38,4.5160159433,3.9365,-0.513,3.9697860459000003,0.006500000000000001,-0.003,0.0071589105,3.93,-0.51,3.9629534441
2020-07-06 14:00:00,4.5969999999999995,0.497,4.6237882737,0.027,-0.013000000000000001,0.0299666481,4.57,0.51,4.5983692762,4.177,-0.433,4.1993830499,0.027,-0.013000000000000001,0.0299666481,4.15,-0.42,4.1711988684
2020-07-06 14:30:00,4.392,0.497,4.4200308822,0.022,-0.013000000000000001,0.0255538647,4.37,0.51,4.3996590777,4.102,-0.603,4.1460840561,0.022,-0.013000000000000001,0.0255538647,4.08,-0.59,4.1224385987
