Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-06 15:00:00,4.4879999999999995,0.6085,4.529063507,0.018000000000000002,-0.0115,0.0213600094,4.47,0.62,4.5127929267999995,4.008,-0.5315,4.043087465,0.018000000000000002,-0.0115,0.0213600094,3.99,-0.52,4.0237420394
2020-07-06 15:30:00,4.3965,0.539,4.429416807,0.0165,-0.011,0.019830532,4.38,0.55,4.4143969011,4.0065,-0.591,4.0498547196,0.0165,-0.011,0.019830532,3.99,-0.58,4.0319350193
2020-07-06 16:00:00,4.4945,0.578,4.5315134613,0.0145,-0.012,0.018821530200000002,4.48,0.59,4.5186834366,4.0745,-0.542,4.1103910094,0.0145,-0.012,0.018821530200000002,4.06,-0.53,4.0944474597
2020-07-06 16:30:00,4.61,0.5785,4.646155642,0.02,-0.0115,0.023070544000000002,4.59,0.59,4.6277640389,4.31,-0.5415,4.3438833145,0.02,-0.0115,0.023070544000000002,4.29,-0.53,4.3226149493
2020-07-06 17:00:00,4.476,0.577,4.5130372256,0.026000000000000002,-0.013000000000000001,0.029068883700000003,4.45,0.59,4.4889419689,4.406,-0.543,4.4393338464,0.026000000000000002,-0.013000000000000001,0.029068883700000003,4.38,-0.53,4.4119496824
2020-07-06 17:30:00,4.4875,0.48550000000000004,4.5136865753,0.0375,-0.0145,0.040205721,4.45,0.5,4.4780017865,4.3275,-0.5945,4.3681445146,0.0375,-0.0145,0.040205721,4.29,-0.58,4.3290299144
2020-07-06 18:00:00,4.545,0.448,4.5670262754,0.025,-0.012,0.0277308492,4.52,0.46,4.543346784,4.315,-0.592,4.3554206456,0.025,-0.012,0.0277308492,4.29,-0.58,4.3290299144
2020-07-06 18:30:00,4.6675,0.558,4.7007361392,0.0275,-0.012,0.0300041664,4.64,0.5700000000000001,4.6748796776,4.4275,-0.512,4.4570057494,0.0275,-0.012,0.0300041664,4.4,-0.5,4.4283179651
2020-07-06 19:00:00,4.6625,0.438,4.6830278934,0.022500000000000003,-0.012,0.025500000000000002,4.64,0.45,4.6617700501,4.2925,-0.662,4.3432476616,0.022500000000000003,-0.012,0.025500000000000002,4.27,-0.65,4.3191897388000005
2020-07-06 19:30:00,4.7515,0.4385,4.7716909477,0.021500000000000002,-0.0115,0.0243823707,4.73,0.45,4.7513577007,4.2915,-0.5115000000000001,4.3218751139,0.021500000000000002,-0.0115,0.0243823707,4.27,-0.5,4.2991743393
2020-07-06 20:00:00,4.7425,0.439,4.7627751627,0.0125,-0.011,0.0166508258,4.73,0.45,4.7513577007,4.4225,-0.361,4.4372093989,0.0125,-0.011,0.0166508258,4.41,-0.35000000000000003,4.4238670866
2020-07-06 20:30:00,4.704,0.054,4.7043099388,0.004,-0.006,0.007211102600000001,4.7,0.06,4.7003829631,4.414,-0.046,4.4142396854,0.004,-0.006,0.007211102600000001,4.41,-0.04,4.4101814022
2020-07-06 21:00:00,4.47,-0.12,4.4716104481,0.0,0.0,0.0,4.47,-0.12,4.4716104481,4.16,-0.24,4.1669173258,0.0,0.0,0.0,4.16,-0.24,4.1669173258
2020-07-06 21:30:00,4.5715,0.015,4.5715246089,0.0015,-0.005,0.0052201533000000005,4.57,0.02,4.5700437635,4.2115,-0.165,4.2147309819,0.0015,-0.005,0.0052201533000000005,4.21,-0.16,4.213039283
2020-07-06 22:00:00,4.579,0.008,4.5790069884,0.009000000000000001,-0.012,0.015,4.57,0.02,4.5700437635,4.219,-0.17200000000000001,4.2225045885,0.009000000000000001,-0.012,0.015,4.21,-0.16,4.213039283
2020-07-06 22:30:00,4.439,-0.062,4.4394329593,0.009000000000000001,-0.012,0.015,4.43,-0.05,4.4302821581,4.119,-0.232,4.125528451,0.009000000000000001,-0.012,0.015,4.11,-0.22,4.1158838662
2020-07-06 23:00:00,4.1805,-0.052000000000000005,4.1808233938,0.0005,-0.002,0.0020615528,4.18,-0.05,4.1802990324,3.9005,-0.262,3.9092894815,0.0005,-0.002,0.0020615528,3.9,-0.26,3.9086570584
2020-07-06 23:30:00,4.01,-0.051000000000000004,4.0103243011,0.0,-0.001,0.001,4.01,-0.05,4.0103117086,3.77,-0.381,3.7892032144,0.0,-0.001,0.001,3.77,-0.38,3.7891027962
2020-07-07 00:00:00,3.94,0.36,3.9564125164,0.0,0.0,0.0,3.94,0.36,3.9564125164,3.66,-0.6000000000000001,3.7088542705,0.0,0.0,0.0,3.66,-0.6000000000000001,3.7088542705
2020-07-07 00:30:00,3.79,0.32,3.8034852438,0.0,0.0,0.0,3.79,0.32,3.8034852438,3.47,-0.7000000000000001,3.5399011286,0.0,0.0,0.0,3.47,-0.7000000000000001,3.5399011286
2020-07-07 01:00:00,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,3.63,0.32,3.6440773867000003,3.4,-0.7000000000000001,3.4713109915,0.0,0.0,0.0,3.4,-0.7000000000000001,3.4713109915
2020-07-07 01:30:00,3.59,0.4,3.6122153867,0.0,0.0,0.0,3.59,0.4,3.6122153867,3.4,-0.7000000000000001,3.4713109915,0.0,0.0,0.0,3.4,-0.7000000000000001,3.4713109915
2020-07-07 02:00:00,3.59,0.46,3.6193507705,0.0,0.0,0.0,3.59,0.46,3.6193507705,3.34,-0.8,3.434472303,0.0,0.0,0.0,3.34,-0.8,3.434472303
2020-07-07 02:30:00,3.64,0.6000000000000001,3.6891191361,0.0,0.0,0.0,3.64,0.6000000000000001,3.6891191361,3.3,-0.97,3.4396075358,0.0,0.0,0.0,3.3,-0.97,3.4396075358
2020-07-07 03:00:00,3.5,0.6000000000000001,3.5510561809,0.0,0.0,0.0,3.5,0.6000000000000001,3.5510561809,3.23,-1.07,3.4026166402,0.0,0.0,0.0,3.23,-1.07,3.4026166402
2020-07-07 03:30:00,3.5,0.45,3.5288099977,0.0,0.0,0.0,3.5,0.45,3.5288099977,3.23,-0.73,3.3114649326,0.0,0.0,0.0,3.23,-0.73,3.3114649326
2020-07-07 04:00:00,3.3905,0.3285,3.4063767408,0.0005,-0.0015,0.0015811388,3.39,0.33,3.4060240751,3.1605,-0.8615,3.2758117315,0.0005,-0.0015,0.0015811388,3.16,-0.86,3.2749351139
2020-07-07 04:30:00,3.48,0.40950000000000003,3.504010595,0.0,-0.0005,0.0005,3.48,0.41000000000000003,3.5040690632000002,3.24,-0.7605000000000001,3.3280565275000003,0.0,-0.0005,0.0005,3.24,-0.76,3.3279423072
2020-07-07 05:00:00,3.5700000000000003,0.41000000000000003,3.5934662931,0.0,0.0,0.0,3.5700000000000003,0.41000000000000003,3.5934662931,3.37,-0.72,3.4460557163,0.0,0.0,0.0,3.37,-0.72,3.4460557163
2020-07-07 05:30:00,3.6205,0.47800000000000004,3.6519178865,0.0005,-0.002,0.0020615528,3.62,0.48,3.6516845428,3.3205,-0.722,3.3980883229,0.0005,-0.002,0.0020615528,3.32,-0.72,3.3971752972
2020-07-07 06:00:00,3.521,0.355,3.5388509435,0.001,-0.005,0.0050990195,3.52,0.36,3.5383612026,3.3609999999999998,-0.725,3.4383056874,0.001,-0.005,0.0050990195,3.36,-0.72,3.4362770552
2020-07-07 06:30:00,3.701,-0.096,3.7022448595,0.001,-0.006,0.0060827625,3.7,-0.09,3.7010944327,3.521,-0.20600000000000002,3.5270209809,0.001,-0.006,0.0060827625,3.52,-0.2,3.5256772399000003
2020-07-07 07:00:00,3.793,-0.027,3.7930960969000003,0.003,-0.007,0.007615773100000001,3.79,-0.02,3.7900527701,3.573,-0.167,3.5769006137,0.003,-0.007,0.007615773100000001,3.5700000000000003,-0.16,3.5735836355
2020-07-07 07:30:00,3.7445,-0.1,3.7458350538,0.0045000000000000005,-0.01,0.0109658561,3.74,-0.09,3.741082731,3.7345,-0.22,3.7409745054,0.0045000000000000005,-0.01,0.0109658561,3.73,-0.21,3.7359068511
2020-07-07 08:00:00,3.7495000000000003,-0.101,3.750860068,0.0095,-0.011,0.0145344419,3.74,-0.09,3.741082731,3.8995,-0.221,3.9057574489,0.0095,-0.011,0.0145344419,3.89,-0.21,3.8956642566
2020-07-07 08:30:00,3.8725,-0.10200000000000001,3.8738430854,0.022500000000000003,-0.012,0.025500000000000002,3.85,-0.09,3.8510518044,4.0625,-0.222,4.0685612015,0.022500000000000003,-0.012,0.025500000000000002,4.04,-0.21,4.045454239
2020-07-07 09:00:00,3.939,-0.053,3.9393565464,0.029,-0.013000000000000001,0.0317804972,3.91,-0.04,3.9102045982,4.379,-0.123,4.3807271086,0.029,-0.013000000000000001,0.0317804972,4.35,-0.11,4.3513905823
2020-07-07 09:30:00,3.89,-0.053,3.8903610372,0.03,-0.013000000000000001,0.0326955654,3.86,-0.04,3.8602072483,4.51,-0.123,4.511676961,0.03,-0.013000000000000001,0.0326955654,4.48,-0.11,4.481350243
2020-07-07 10:00:00,3.8965,-0.054,3.896874164,0.036500000000000005,-0.014,0.0390928382,3.86,-0.04,3.8602072483,4.5165,-0.124,4.5182018824,0.036500000000000005,-0.014,0.0390928382,4.48,-0.11,4.481350243
2020-07-07 10:30:00,3.735,-0.054,3.735390341,0.035,-0.014,0.037696153600000004,3.7,-0.04,3.7002162098999998,4.675,-0.124,4.6766442028,0.035,-0.014,0.037696153600000004,4.64,-0.11,4.6413036962
2020-07-07 11:00:00,3.8415,-0.024,3.84157497,0.0315,-0.014,0.034471002300000005,3.81,-0.01,3.8100131233,4.6715,-0.064,4.6719383825000005,0.0315,-0.014,0.034471002300000005,4.64,-0.05,4.6402693887
2020-07-07 11:30:00,3.8405,-0.023,3.8405688706000003,0.030500000000000003,-0.013000000000000001,0.0331549393,3.81,-0.01,3.8100131233,4.8105,-0.063,4.8109125174,0.030500000000000003,-0.013000000000000001,0.0331549393,4.78,-0.05,4.7802614991
2020-07-07 12:00:00,3.9655,0.014,3.9655247130999998,0.0455,-0.016,0.048231214,3.92,0.03,3.9201147942,4.9455,-0.066,4.9459403808,0.0455,-0.016,0.048231214,4.9,-0.05,4.9002550954
2020-07-07 12:30:00,3.9555,0.016,3.9555323599000003,0.035500000000000004,-0.014,0.038160843800000004,3.92,0.03,3.9201147942,5.0355,-0.014,5.0355194618,0.035500000000000004,-0.014,0.038160843800000004,5.0,0.0,5.0
2020-07-07 13:00:00,3.8025,0.016,3.8025336619,0.0325,-0.014,0.0353871446,3.77,0.03,3.7701193615,5.0825,-0.074,5.0830386827,0.0325,-0.014,0.0353871446,5.05,-0.06,5.0503564231
2020-07-07 13:30:00,3.7515,-0.058,3.7519483272,0.051500000000000004,-0.018000000000000002,0.054555018100000005,3.7,-0.04,3.7002162098999998,5.1015,-0.078,5.1020962604,0.051500000000000004,-0.018000000000000002,0.054555018100000005,5.05,-0.06,5.0503564231
2020-07-07 14:00:00,3.7425,0.0345,3.7426590147,0.0425,-0.0155,0.045238258100000005,3.7,0.05,3.7003378224,5.1525,-0.0755,5.1530531241,0.0425,-0.0155,0.045238258100000005,5.11,-0.06,5.1103522383
2020-07-07 14:30:00,3.7425,0.034,3.742654439,0.0425,-0.016,0.045412002800000004,3.7,0.05,3.7003378224,5.2725,-0.036000000000000004,5.2726229004,0.0425,-0.016,0.045412002800000004,5.23,-0.02,5.2300382408
2020-07-07 15:00:00,3.9015,0.1015,3.9028200701999998,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.85,0.12,3.8518696759,5.3415,0.021500000000000002,5.3415432695,0.051500000000000004,-0.018500000000000003,0.054722024800000005,5.29,0.04,5.2901512266
2020-07-07 15:30:00,3.7715,-0.0385,3.7716965016,0.051500000000000004,-0.018500000000000003,0.054722024800000005,3.7199999999999998,-0.02,3.7200537631,5.4215,-0.1385,5.4232688021,0.051500000000000004,-0.018500000000000003,0.054722024800000005,5.37,-0.12,5.3713406148
2020-07-07 16:00:00,2.609,-0.1845,2.6155154846,0.069,-0.0245,0.07322055720000001,2.54,-0.16,2.5450343809,4.589,-1.2845,4.765381543,0.069,-0.0245,0.07322055720000001,4.52,-1.26,4.6923341739
2020-07-07 16:30:00,2.8040000000000003,1.255,3.0720418291,0.074,-0.025,0.07810889830000001,2.73,1.28,3.01517827,4.524,0.055,4.5243343157,0.074,-0.025,0.07810889830000001,4.45,0.08,4.450719043
2020-07-07 17:00:00,2.8845,1.2585,3.1470879397,0.0645,-0.021500000000000002,0.0679889697,2.8200000000000003,1.28,3.0969016775,4.6245,0.0585,4.6248699982,0.0645,-0.021500000000000002,0.0679889697,4.5600000000000005,0.08,4.5607017004
2020-07-07 17:30:00,2.942,1.252,3.1973220044,0.082,-0.028,0.08664871610000001,2.86,1.28,3.1333687941,4.702,0.052000000000000005,4.7022875284,0.082,-0.028,0.08664871610000001,4.62,0.08,4.6206925888
2020-07-07 18:00:00,3.116,1.218,3.3455911286,0.066,-0.022,0.0695701085,3.05,1.24,3.292430713,4.606,0.058,4.6063651614,0.066,-0.022,0.0695701085,4.54,0.08,4.5407047911
2020-07-07 18:30:00,3.263,1.165,3.4647357764,0.073,-0.025,0.07716216690000001,3.19,1.19,3.4047320012,4.563,0.015,4.5630246547999995,0.073,-0.025,0.07716216690000001,4.49,0.04,4.4901781702
2020-07-07 19:00:00,3.1405,1.163,3.3489265818,0.0805,-0.027,0.08490730240000001,3.06,1.19,3.2832453457,4.5705,-0.037,4.5706497623,0.0805,-0.027,0.08490730240000001,4.49,-0.01,4.4900111358
2020-07-07 19:30:00,3.08,1.0325,3.2484544402,0.08,-0.0275,0.0845946216,3.0,1.06,3.181760519,4.45,0.0925,4.4509612726,0.08,-0.0275,0.0845946216,4.37,0.12,4.3716472868
2020-07-07 20:00:00,2.876,1.0345,3.0563975936,0.076,-0.025500000000000002,0.08016389460000001,2.8,1.06,2.9939271868,4.336,0.0545,4.3363424969,0.076,-0.025500000000000002,0.08016389460000001,4.26,0.08,4.2607511075
2020-07-07 20:30:00,2.9295,1.0335,3.1064598018,0.0795,-0.026500000000000003,0.083800358,2.85,1.06,3.0407400415,4.3395,0.1135,4.3409840474,0.0795,-0.026500000000000003,0.083800358,4.26,0.14,4.2622998487
2020-07-07 21:00:00,2.574,1.037,2.7750396394,0.084,-0.023,0.0870919055,2.49,1.06,2.706233545,4.194,0.077,4.1947067836,0.084,-0.023,0.0870919055,4.11,0.1,4.111216365
2020-07-07 21:30:00,1.2835,0.787,1.5055700748,0.4035,-0.023,0.4041549826,0.88,0.81,1.1960351165,2.9535,-0.093,2.9549638323,0.4035,-0.023,0.4041549826,2.55,-0.07,2.5509606034
2020-07-07 22:00:00,1.9945,0.018500000000000003,1.9945857966,0.0645,-0.021500000000000002,0.0679889697,1.9300000000000002,0.04,1.9304144633,3.4745,-0.8215,3.5702958561,0.0645,-0.021500000000000002,0.0679889697,3.41,-0.8,3.5025847599
2020-07-07 22:30:00,2.9515000000000002,-0.0135,2.951530874,0.07150000000000001,-0.0235,0.0752628727,2.88,0.01,2.8800173611,4.2515,-0.8235,4.3305201189,0.07150000000000001,-0.0235,0.0752628727,4.18,-0.8,4.2558665393
2020-07-07 23:00:00,2.942,0.0795,2.9430739457,0.062,-0.0205,0.0653012251,2.88,0.1,2.8817355881,4.282,-0.7005,4.33891971,0.062,-0.0205,0.0653012251,4.22,-0.68,4.2744356353
2020-07-07 23:30:00,3.247,0.311,3.2618598989,0.057,-0.019,0.060083275500000005,3.19,0.33,3.2070235422,4.277,-0.6990000000000001,4.3337431857,0.057,-0.019,0.060083275500000005,4.22,-0.68,4.2744356353
2020-07-08 00:00:00,3.2815,0.3395,3.2990153834,0.061500000000000006,-0.0205,0.064826692,3.22,0.36,3.2400617278,4.0615,-0.7005,4.121466062,0.061500000000000006,-0.0205,0.064826692,4.0,-0.68,4.0573883226
2020-07-08 00:30:00,3.314,0.342,3.3316002161,0.054,-0.018000000000000002,0.0569209979,3.26,0.36,3.2798170681,3.964,-0.6980000000000001,4.024984472,0.054,-0.018000000000000002,0.0569209979,3.91,-0.68,3.9686899602
2020-07-08 01:00:00,3.227,0.341,3.2449668719,0.057,-0.019,0.060083275500000005,3.17,0.36,3.1903761534,3.797,-0.779,3.8760869443,0.057,-0.019,0.060083275500000005,3.74,-0.76,3.81643813
2020-07-08 01:30:00,3.2785,0.34600000000000003,3.2967071829,0.0385,-0.014,0.040966449700000004,3.24,0.36,3.2599386497,3.7785,-0.704,3.8435241965999998,0.0385,-0.014,0.040966449700000004,3.74,-0.6900000000000001,3.8031171426
2020-07-08 02:00:00,3.281,0.34500000000000003,3.299088662,0.041,-0.015,0.0436577599,3.24,0.36,3.2599386497,3.6710000000000003,-0.705,3.7380831986,0.041,-0.015,0.0436577599,3.63,-0.6900000000000001,3.694996617
2020-07-08 02:30:00,3.086,0.34400000000000003,3.1051138465,0.046,-0.016,0.0487031826,3.04,0.36,3.0612415782,3.7359999999999998,-0.706,3.8021220391,0.046,-0.016,0.0487031826,3.69,-0.6900000000000001,3.7539579113
2020-07-08 03:00:00,2.8435,0.3815,2.8689779539,0.053500000000000006,-0.018500000000000003,0.0566083033,2.79,0.4,2.8185279846,4.0335,-0.7085,4.0952526784,0.053500000000000006,-0.018500000000000003,0.0566083033,3.98,-0.6900000000000001,4.0393687626
2020-07-08 03:30:00,2.7705,0.3225,2.7892071454,0.0505,-0.0175,0.053446234700000005,2.7199999999999998,0.34,2.7411676344,3.9305,-0.7575000000000001,4.0028285624,0.0505,-0.0175,0.053446234700000005,3.88,-0.74,3.9499367084
2020-07-08 04:00:00,2.7775,0.3205,2.7959303461,0.0575,-0.0195,0.0607165546,2.7199999999999998,0.34,2.7411676344,3.8875,-0.7595000000000001,3.9609969073,0.0575,-0.0195,0.0607165546,3.83,-0.74,3.9008332443000002
2020-07-08 04:30:00,2.9805,0.316,2.9972047394,0.07050000000000001,-0.024,0.0744731495,2.91,0.34,2.9297952147,3.7205,-0.764,3.7981332586,0.07050000000000001,-0.024,0.0744731495,3.65,-0.74,3.7242583154
2020-07-08 05:00:00,3.1985,0.417,3.2255683608,0.0685,-0.023,0.0722582175,3.13,0.44,3.1607752214,3.7685,-0.653,3.8246570108,0.0685,-0.023,0.0722582175,3.7,-0.63,3.7532519233
2020-07-08 05:30:00,3.34,0.42,3.3663036108,0.06,-0.02,0.0632455532,3.2800000000000002,0.44,3.3093806067,3.62,-0.65,3.6778934188,0.06,-0.02,0.0632455532,3.56,-0.63,3.6153146474
2020-07-08 06:00:00,3.448,0.421,3.473606915,0.058,-0.019,0.061032778100000004,3.39,0.44,3.4184353146,3.578,-0.6990000000000001,3.6456391758,0.058,-0.019,0.061032778100000004,3.52,-0.68,3.5850801944
2020-07-08 06:30:00,3.6470000000000002,0.484,3.6789760804,0.047,-0.016,0.0496487663,3.6,0.5,3.6345563691000002,3.677,-0.646,3.7333155506,0.047,-0.016,0.0496487663,3.63,-0.63,3.6842638342000003
2020-07-08 07:00:00,3.6325000000000003,0.3665,3.6509421387,0.0325,-0.0135,0.035192328700000004,3.6,0.38,3.62,3.6625,-0.7635000000000001,3.7412348897000003,0.0325,-0.0135,0.035192328700000004,3.63,-0.75,3.7066696643
2020-07-08 07:30:00,3.7305,0.40900000000000003,3.7528537475,0.0105,-0.011,0.0152069063,3.7199999999999998,0.42,3.7436345976,3.6805,-0.761,3.7583508684,0.0105,-0.011,0.0152069063,3.67,-0.75,3.7458510381
2020-07-08 08:00:00,3.8965,0.40800000000000003,3.9178024772,0.0165,-0.012,0.0204022058,3.88,0.42,3.9026657556,3.7665,-0.762,3.8428070795,0.0165,-0.012,0.0204022058,3.75,-0.75,3.8242646352
2020-07-08 08:30:00,3.9945,0.41050000000000003,4.0155373862,0.0045000000000000005,-0.0095,0.010511898,3.99,0.42,4.0120443667,3.8345000000000002,-0.7595000000000001,3.9089935405,0.0045000000000000005,-0.0095,0.010511898,3.83,-0.75,3.9027426254
2020-07-08 09:00:00,4.1315,0.4535,4.1563150145,0.0015,-0.006500000000000001,0.006670832000000001,4.13,0.46,4.1555384729,3.9314999999999998,-0.7565000000000001,4.0036214232,0.0015,-0.006500000000000001,0.006670832000000001,3.93,-0.75,4.0009248931
2020-07-08 09:30:00,4.1715,0.455,4.1962408475,0.0015,-0.005,0.0052201533000000005,4.17,0.46,4.1952949837,3.9615,-0.755,4.0328038943,0.0015,-0.005,0.0052201533000000005,3.96,-0.75,4.0303970028
2020-07-08 10:00:00,4.37,0.579,4.4081902182,0.0,-0.001,0.001,4.37,0.58,4.4083216761,4.03,-0.681,4.0871335921,0.0,-0.001,0.001,4.03,-0.68,4.0869670906
2020-07-08 10:30:00,4.2605,0.488,4.288356824,0.0005,-0.002,0.0020615528,4.26,0.49,4.2880881521,4.0305,-0.742,4.0982306243,0.0005,-0.002,0.0020615528,4.03,-0.74,4.0973772099
2020-07-08 11:00:00,4.343,0.482,4.3696650901,0.003,-0.008,0.0085440037,4.34,0.49,4.3675736971,4.143,-0.718,4.2047559977,0.003,-0.008,0.0085440037,4.14,-0.71,4.2004404531
2020-07-08 11:30:00,4.3825,0.421,4.4026750107,0.0025,-0.009000000000000001,0.0093407708,4.38,0.43,4.4010566913,4.1825,-0.719,4.2438505216,0.0025,-0.009000000000000001,0.0093407708,4.18,-0.71,4.239870281
2020-07-08 12:00:00,4.532,0.5545,4.5657961244,0.002,-0.0055000000000000005,0.00585235,4.53,0.56,4.564482446,4.312,-0.6255000000000001,4.3571314245,0.002,-0.0055000000000000005,0.00585235,4.31,-0.62,4.3543656254
2020-07-08 12:30:00,4.4855,0.49050000000000005,4.5122389675,0.0055000000000000005,-0.0095,0.0109772492,4.48,0.5,4.5078154354,4.3555,-0.6295000000000001,4.4007556737,0.0055000000000000005,-0.0095,0.0109772492,4.35,-0.62,4.3939617659
2020-07-08 13:00:00,4.308,0.388,4.3254373189,0.018000000000000002,-0.012,0.0216333077,4.29,0.4,4.3086076637,4.328,-0.742,4.39114427,0.018000000000000002,-0.012,0.0216333077,4.31,-0.73,4.3713842201
2020-07-08 13:30:00,4.376,0.47950000000000004,4.4021922096,0.016,-0.0105,0.0191376592,4.36,0.49,4.3874480054,4.646,-0.6305000000000001,4.6885868073,0.016,-0.0105,0.0191376592,4.63,-0.62,4.6713274345
2020-07-08 14:00:00,4.228,0.4685,4.2538777897,0.038,-0.021500000000000002,0.043660623,4.19,0.49,4.2185542547,4.668,-0.6415000000000001,4.7118729026,0.038,-0.021500000000000002,0.043660623,4.63,-0.62,4.6713274345
2020-07-08 14:30:00,4.135,0.47950000000000004,4.1627088836,0.025,-0.0105,0.0271154937,4.11,0.49,4.1391061837,4.655,-0.5905,4.6923038318,0.025,-0.0105,0.0271154937,4.63,-0.58,4.6661868801
2020-07-08 15:00:00,4.167,0.535,4.2012038751,0.057,-0.025,0.0622414653,4.11,0.56,4.1479754098,4.717,-0.555,4.7495382934,0.057,-0.025,0.0622414653,4.66,-0.53,4.6900426437
2020-07-08 15:30:00,4.1945,0.529,4.2277264871,0.0845,-0.031,0.09000694420000001,4.11,0.56,4.1479754098,4.7845,-0.561,4.817277369,0.0845,-0.031,0.09000694420000001,4.7,-0.53,4.7297885788
2020-07-08 16:00:00,4.196,0.579,4.235759318,0.08600000000000001,-0.031,0.0914166287,4.11,0.61,4.1550210589,4.966,-0.491,4.9902141237,0.08600000000000001,-0.031,0.0914166287,4.88,-0.46,4.9016323812
2020-07-08 16:30:00,4.3455,0.581,4.3841682506,0.0755,-0.029,0.08087799450000001,4.27,0.61,4.3133513652,5.0255,-0.489,5.0492347192,0.0755,-0.029,0.08087799450000001,4.95,-0.46,4.9713277904
2020-07-08 17:00:00,4.3575,0.4685,4.3826132045,0.08750000000000001,-0.0315,0.09299731180000001,4.27,0.5,4.2991743393,4.9375,-0.6115,4.9752224573,0.08750000000000001,-0.0315,0.09299731180000001,4.85,-0.58,4.8845572983
2020-07-08 17:30:00,4.36,0.4675,4.3849921608,0.09,-0.0325,0.095688296,4.27,0.5,4.2991743393,5.1,-0.6125,5.1366483479,0.09,-0.0325,0.095688296,5.01,-0.58,5.0434611132
2020-07-08 18:00:00,4.237,0.391,4.2550029377,0.077,-0.029,0.0822800097,4.16,0.42,4.1811481677,5.127,-0.719,5.1771700764,0.077,-0.029,0.0822800097,5.05,-0.6900000000000001,5.096920639
2020-07-08 18:30:00,4.343,0.4525,4.3665095042,0.073,-0.0275,0.0780080124,4.27,0.48,4.2968942272,5.283,-0.6475000000000001,5.3225318458,0.073,-0.0275,0.0780080124,5.21,-0.62,5.2467609055
2020-07-08 19:00:00,4.098,0.3875,4.1162799042,0.088,-0.0325,0.0938096477,4.01,0.42,4.0319350193,5.298,-0.7325,5.3483979143,0.088,-0.0325,0.0938096477,5.21,-0.7000000000000001,5.2568146248
2020-07-08 19:30:00,4.1505,0.48750000000000004,4.1790317659,0.09050000000000001,-0.0325,0.096158723,4.06,0.52,4.0931650345,5.3605,-0.6125,5.3953791804,0.09050000000000001,-0.0325,0.096158723,5.27,-0.58,5.3018204421
2020-07-08 20:00:00,3.8810000000000002,0.48750000000000004,3.9114980826,0.091,-0.0325,0.0966294469,3.79,0.52,3.8255065024,5.361,-0.6725,5.40301557,0.091,-0.0325,0.0966294469,5.27,-0.64,5.3087192429
2020-07-08 20:30:00,3.75,0.5505,3.790191321,0.08,-0.029500000000000002,0.08526576100000001,3.67,0.58,3.7155484117,5.49,-0.5995,5.5226352632,0.08,-0.029500000000000002,0.08526576100000001,5.41,-0.5700000000000001,5.4399448527
2020-07-08 21:00:00,3.529,0.391,3.5505945981,0.079,-0.029,0.08415461960000001,3.45,0.42,3.4754711911,5.219,-0.729,5.269668111,0.079,-0.029,0.08415461960000001,5.14,-0.7000000000000001,5.1874463853
2020-07-08 21:30:00,3.597,0.449,3.6249151714,0.08700000000000001,-0.031,0.0923579991,3.51,0.48,3.5426684858,5.147,-0.6910000000000001,5.1931772548,0.08700000000000001,-0.031,0.0923579991,5.06,-0.66,5.1028619421
2020-07-08 22:00:00,3.5955,0.449,3.6234267276,0.0855,-0.031,0.0909464128,3.51,0.48,3.5426684858,5.0755,-0.6910000000000001,5.1223218612,0.0855,-0.031,0.0909464128,4.99,-0.66,5.0334580558
2020-07-08 22:30:00,3.408,0.406,3.4320984834,0.098,-0.034,0.1037304198,3.31,0.44,3.3391166497,5.008,-0.6940000000000001,5.0558579885,0.098,-0.034,0.1037304198,4.91,-0.66,4.9541598682
2020-07-08 23:00:00,3.3795,0.41350000000000003,3.4047029973000003,0.0695,-0.026500000000000003,0.0743807771,3.31,0.44,3.3391166497,4.7795000000000005,-0.6865,4.828550766,0.0695,-0.026500000000000003,0.0743807771,4.71,-0.66,4.7560172413
2020-07-08 23:30:00,3.101,0.41650000000000004,3.1288453541,0.051000000000000004,-0.0235,0.0561538066,3.05,0.44,3.081574273,4.721,-0.6835,4.7702215095,0.051000000000000004,-0.0235,0.0561538066,4.67,-0.66,4.7164075312
2020-07-09 00:00:00,2.793,0.40950000000000003,2.8228601187,0.083,-0.030500000000000003,0.08842652320000001,2.71,0.44,2.7454872063,4.753,-0.6905,4.8028948823,0.083,-0.030500000000000003,0.08842652320000001,4.67,-0.66,4.7164075312
2020-07-09 00:30:00,2.887,0.406,2.9154082047000003,0.097,-0.034,0.1027861858,2.79,0.44,2.8244822534000003,4.567,-0.644,4.6121822384,0.097,-0.034,0.1027861858,4.47,-0.61,4.5114299285
2020-07-09 01:00:00,2.7325,0.437,2.7672233827,0.12250000000000001,-0.043000000000000003,0.1298277705,2.61,0.48,2.6537709018999998,4.5325,-0.613,4.5737648879,0.12250000000000001,-0.043000000000000003,0.1298277705,4.41,-0.5700000000000001,4.4466841579
2020-07-09 01:30:00,2.8125,0.438,2.8464012806000003,0.12250000000000001,-0.042,0.1295,2.69,0.48,2.7324897072,4.1725,-0.892,4.2667810173,0.12250000000000001,-0.042,0.1295,4.05,-0.85,4.1382363393
2020-07-09 02:00:00,2.827,0.863,2.955790588,0.137,-0.047,0.1448378404,2.69,0.91,2.8397535104,4.227,-1.077,4.362047455,0.137,-0.047,0.1448378404,4.09,-1.03,4.2177007955
2020-07-09 02:30:00,2.6675,0.866,2.8045520587,0.1275,-0.044,0.1348786492,2.54,0.91,2.6980919184000003,4.2875,-1.164,4.4426965066,0.1275,-0.044,0.1348786492,4.16,-1.12,4.3081318457
2020-07-09 03:00:00,2.5835,0.917,2.7414159207,0.1535,-0.053,0.162392272,2.43,0.97,2.6164479739,4.3135,-1.173,4.4701466699,0.1535,-0.053,0.162392272,4.16,-1.12,4.3081318457
2020-07-09 03:30:00,2.5395,0.9145000000000001,2.6991425490000003,0.1595,-0.0555,0.16888013500000001,2.38,0.97,2.5700778198,4.2595,-1.2255,4.4322895325000005,0.1595,-0.0555,0.16888013500000001,4.1,-1.17,4.2636721262
2020-07-09 04:00:00,2.4035,0.8725,2.5569647045,0.1635,-0.0575,0.173316185,2.24,0.93,2.4253865671,4.2635,-1.2974999999999999,4.4565612865,0.1635,-0.0575,0.173316185,4.1,-1.24,4.2834098566
2020-07-09 04:30:00,2.4939999999999998,0.972,2.6767181398,0.164,-0.058,0.1739540169,2.33,1.03,2.5475085868000003,4.364,-1.168,4.5176011333,0.164,-0.058,0.1739540169,4.2,-1.11,4.3442030339
2020-07-09 05:00:00,2.433,0.977,2.6218348537000002,0.153,-0.053,0.1619197332,2.2800000000000002,1.03,2.5018593086000003,4.353,-1.223,4.5215415513,0.153,-0.053,0.1619197332,4.2,-1.17,4.359919724
2020-07-09 05:30:00,2.4445,0.9025000000000001,2.6057794419,0.1645,-0.0575,0.17425986340000002,2.2800000000000002,0.96,2.4738633754,4.2745,-1.2275,4.4472583127,0.1645,-0.0575,0.17425986340000002,4.11,-1.17,4.2732891313
2020-07-09 06:00:00,2.5995,0.605,2.668974569,0.1595,-0.055,0.16871647820000002,2.44,0.66,2.5276866894,4.3095,-0.915,4.4055663938,0.1595,-0.055,0.16871647820000002,4.15,-0.86,4.2381717757
2020-07-09 06:30:00,2.552,0.328,2.5729920326,0.152,-0.052000000000000005,0.160648685,2.4,0.38,2.4298971172,4.302,-0.8320000000000001,4.3817151893,0.152,-0.052000000000000005,0.160648685,4.15,-0.78,4.2226650353
2020-07-09 07:00:00,2.6205,0.333,2.6415732527999998,0.1405,-0.047,0.14815279280000002,2.48,0.38,2.508944001,4.3905,-0.747,4.45359397,0.1405,-0.047,0.14815279280000002,4.25,-0.7000000000000001,4.3072613109
2020-07-09 07:30:00,2.7535,0.2315,2.7632145230000003,0.14350000000000002,-0.0485,0.1514744203,2.61,0.28,2.6249761904,4.4535,-0.6885,4.5064059404,0.14350000000000002,-0.0485,0.1514744203,4.31,-0.64,4.3572583123
2020-07-09 08:00:00,3.019,0.2805,3.0320028447,0.11900000000000001,-0.0395,0.1253844089,2.9,0.32,2.9176017549,4.559,-0.6395000000000001,4.6036334835,0.11900000000000001,-0.0395,0.1253844089,4.44,-0.6000000000000001,4.4803571286
2020-07-09 08:30:00,3.3625,0.1885,3.3677794613,0.0925,-0.0315,0.09771642650000001,3.27,0.22,3.277392256,4.4725,-0.5515,4.5063742077,0.0925,-0.0315,0.09771642650000001,4.38,-0.52,4.4107595718
2020-07-09 09:00:00,3.571,-0.0955,3.5722767600000003,0.07100000000000001,-0.025500000000000002,0.0754403738,3.5,-0.07,3.50069993,4.511,-0.14550000000000002,4.5133459041,0.07100000000000001,-0.025500000000000002,0.0754403738,4.44,-0.12,4.4416213256
2020-07-09 09:30:00,3.776,-0.157,3.7792624942,0.076,-0.027,0.0806535802,3.7,-0.13,3.7022830794,4.346,-0.217,4.351414138,0.076,-0.027,0.0806535802,4.27,-0.19,4.2742250760000005
2020-07-09 10:00:00,3.5745,-0.2545,3.5835485904,0.0645,-0.0245,0.0689963767,3.51,-0.23,3.5175275408,3.9245,-0.3045,3.936295276,0.0645,-0.0245,0.0689963767,3.86,-0.28,3.8701421163000003
2020-07-09 10:30:00,3.135,-0.41300000000000003,3.1620869691,0.045,-0.023,0.0505371151,3.09,-0.39,3.1145144084,3.285,-0.493,3.3217877717,0.045,-0.023,0.0505371151,3.24,-0.47000000000000003,3.273912033
2020-07-09 11:00:00,3.5175,-0.41050000000000003,3.5413721211,0.0375,-0.0205,0.0427375713,3.48,-0.39,3.501785259,3.9175,-0.4305,3.9410831633,0.0375,-0.0205,0.0427375713,3.88,-0.41000000000000003,3.901602235
2020-07-09 11:30:00,3.8785,-0.3315,3.89264107,0.0485,-0.021500000000000002,0.053051861400000004,3.83,-0.31,3.8425252114,4.0885,-0.2315,4.0950487787,0.0485,-0.021500000000000002,0.053051861400000004,4.04,-0.21,4.045454239
2020-07-09 12:00:00,3.6855,-0.431,3.7106160203,0.0455,-0.021,0.050112373700000004,3.64,-0.41000000000000003,3.6630178815,4.2055,-0.271,4.2142224965,0.0455,-0.021,0.050112373700000004,4.16,-0.25,4.1675052489
2020-07-09 12:30:00,3.8335,-0.391,3.8533885413,0.043500000000000004,-0.021,0.0483037266,3.79,-0.37,3.8080178571000003,4.2035,-0.241,4.2104029795,0.043500000000000004,-0.021,0.0483037266,4.16,-0.22,4.1658132459
2020-07-09 13:00:00,4.0225,-0.339,4.0367594987,0.0825,-0.029,0.08744855630000001,3.94,-0.31,3.9521766155,4.1725,-0.209,4.1777311127,0.0825,-0.029,0.08744855630000001,4.09,-0.18,4.0939589641
2020-07-09 13:30:00,3.98,-0.28150000000000003,3.9899426374,0.04,-0.021500000000000002,0.045412002800000004,3.94,-0.26,3.9485693612,4.13,-0.1315,4.1320929624,0.04,-0.021500000000000002,0.045412002800000004,4.09,-0.11,4.0914789502
2020-07-09 14:00:00,4.038,-0.35350000000000004,4.0534437519,0.008,-0.0135,0.0156923548,4.03,-0.34,4.0443170004,4.098,-0.1835,4.1021063187,0.008,-0.0135,0.0156923548,4.09,-0.17,4.0935314827
2020-07-09 14:30:00,4.231,-0.2595,4.2389504892,0.021,-0.0195,0.0286574598,4.21,-0.24,4.2168353062,4.111,-0.1895,4.1153652633,0.021,-0.0195,0.0286574598,4.09,-0.17,4.0935314827
2020-07-09 15:00:00,4.297,-0.2595,4.3048285971,0.037,-0.0195,0.041824036200000005,4.26,-0.24,4.2667552074,4.007,-0.2295,4.0135668987,0.037,-0.0195,0.041824036200000005,3.9699999999999998,-0.21,3.9755502764
2020-07-09 15:30:00,4.4030000000000005,-0.259,4.4106110688,0.023,-0.019,0.029832867800000003,4.38,-0.24,4.3865704143,4.093,-0.169,4.0964875198,0.023,-0.019,0.029832867800000003,4.07,-0.15,4.0727631898
2020-07-09 16:00:00,4.324,-0.34950000000000003,4.3381016874,0.034,-0.0195,0.039195025200000004,4.29,-0.33,4.3026735874,4.104,-0.20950000000000002,4.1093437736,0.034,-0.0195,0.039195025200000004,4.07,-0.19,4.0744324758
2020-07-09 16:30:00,4.4745,-0.3415,4.4875129526,0.0045000000000000005,-0.0115,0.012349089,4.47,-0.33,4.4821646556,4.2345,-0.2015,4.2392915092,0.0045000000000000005,-0.0115,0.012349089,4.23,-0.19,4.2342649893
2020-07-09 17:00:00,4.4735,-0.28400000000000003,4.4825058003,0.0035,-0.014,0.014430869700000001,4.47,-0.27,4.4781469382,4.3035,-0.124,4.3052860822,0.0035,-0.014,0.014430869700000001,4.3,-0.11,4.3014067466
2020-07-09 17:30:00,4.4885,-0.34900000000000003,4.502047673,0.018500000000000003,-0.019,0.0265188612,4.47,-0.33,4.4821646556,4.2485,-0.219,4.2541407182,0.018500000000000003,-0.019,0.0265188612,4.23,-0.2,4.2347254929
2020-07-09 18:00:00,4.5725,-0.35050000000000003,4.585913922,0.022500000000000003,-0.0205,0.030438462500000003,4.55,-0.33,4.5619513369,4.1125,-0.2205,4.1184070343,0.022500000000000003,-0.0205,0.030438462500000003,4.09,-0.2,4.0948870558
2020-07-09 18:30:00,4.646,-0.648,4.6909721807,0.016,-0.018000000000000002,0.0240831892,4.63,-0.63,4.6726651924,4.106,0.14200000000000002,4.1084546973,0.016,-0.018000000000000002,0.0240831892,4.09,0.16,4.0931283879
2020-07-09 19:00:00,4.684,-0.6990000000000001,4.7358691916,0.014,-0.019,0.0236008474,4.67,-0.68,4.7192478214,4.214,0.201,4.2187909405,0.014,-0.019,0.0236008474,4.2,0.22,4.2057579578
2020-07-09 19:30:00,4.4030000000000005,-0.8255,4.4797164252,0.013000000000000001,-0.0155,0.0202299283,4.39,-0.81,4.4641012533,4.213,0.1345,4.2151464091,0.013000000000000001,-0.0155,0.0202299283,4.2,0.15,4.2026777178
2020-07-09 20:00:00,4.5205,-0.664,4.5690060462,0.0005,-0.004,0.0040311289,4.52,-0.66,4.5679316983,4.3405000000000005,0.246,4.3474654973,0.0005,-0.004,0.0040311289,4.34,0.25,4.3471944976
2020-07-09 20:30:00,4.5205,-0.713,4.5763838617,0.0005,-0.003,0.0030413813000000002,4.52,-0.71,4.5754234777,4.2705,0.197,4.2750414325,0.0005,-0.003,0.0030413813000000002,4.27,0.2,4.2746812747
2020-07-09 21:00:00,4.184,-0.717,4.2449905771,0.004,-0.007,0.0080622577,4.18,-0.71,4.239870281,3.964,0.193,3.9686956295,0.004,-0.007,0.0080622577,3.96,0.2,3.9650472885
2020-07-09 21:30:00,3.56,-0.9905,3.6952253314,0.0,-0.0005,0.0005,3.56,-0.99,3.6950913385,3.35,-0.09050000000000001,3.3512222024,0.0,-0.0005,0.0005,3.35,-0.09,3.3512087372
2020-07-09 22:00:00,3.63,-0.99,3.7625789028,0.0,0.0,0.0,3.63,-0.99,3.7625789028,3.7,-0.03,3.7001216196,0.0,0.0,0.0,3.7,-0.03,3.7001216196
2020-07-09 22:30:00,3.6725,-0.8955000000000001,3.7801027102,0.0025,-0.0055000000000000005,0.006041523,3.67,-0.89,3.7763739222,3.8225,0.0545,3.8228885022,0.0025,-0.0055000000000000005,0.006041523,3.8200000000000003,0.06,3.8204711751
2020-07-09 23:00:00,3.581,-0.9365,3.7014312435,0.001,-0.006500000000000001,0.0065764732,3.58,-0.93,3.6988241375,3.581,0.0135,3.5810254467,0.001,-0.006500000000000001,0.0065764732,3.58,0.02,3.5800558655
2020-07-09 23:30:00,3.46,-0.8300000000000001,3.5581596367,0.0,0.0,0.0,3.46,-0.8300000000000001,3.5581596367,3.5,0.07,3.50069993,0.0,0.0,0.0,3.5,0.07,3.50069993
2020-07-10 00:00:00,3.4225,-0.897,3.5380948616,0.0025,-0.007,0.0074330344,3.42,-0.89,3.5339071861,3.1925,0.063,3.1931215527,0.0025,-0.007,0.0074330344,3.19,0.07,3.1907679326
2020-07-10 00:30:00,3.421,-0.795,3.5121597344,0.001,-0.005,0.0050990195,3.42,-0.79,3.5100569796,3.101,0.065,3.1016811571,0.001,-0.005,0.0050990195,3.1,0.07,3.1007902219
2020-07-10 01:00:00,3.04,-0.7915000000000001,3.1413487947,0.0,-0.0015,0.0015,3.04,-0.79,3.1409711874,3.32,0.0685,3.3207065890000003,0.0,-0.0015,0.0015,3.32,0.07,3.3207378698
2020-07-10 01:30:00,2.748,-0.8435,2.8745427897,0.008,-0.0135,0.0156923548,2.74,-0.8300000000000001,2.8629530209,3.358,-0.0135,3.3580271366,0.008,-0.0135,0.0156923548,3.35,0.0,3.35
2020-07-10 02:00:00,2.466,-0.931,2.6358901722,0.026000000000000002,-0.021,0.0334215499,2.44,-0.91,2.6041697333,3.4859999999999998,0.029,3.4861206233,0.026000000000000002,-0.021,0.0334215499,3.46,0.05,3.4603612528
2020-07-10 02:30:00,2.694,-0.98,2.8667117051,0.024,-0.02,0.0312409987,2.67,-0.96,2.8373403039,3.424,0.15,3.4272840559,0.024,-0.02,0.0312409987,3.4,0.17,3.4042473471
2020-07-10 03:00:00,2.572,-0.5505,2.6302536475,0.022,-0.0205,0.030070749900000002,2.55,-0.53,2.6044961125,3.422,-0.24050000000000002,3.4304408244,0.022,-0.0205,0.030070749900000002,3.4,-0.22,3.4071102125
2020-07-10 03:30:00,2.4305,-0.467,2.474958434,0.0105,-0.017,0.0199812412,2.42,-0.45,2.4614832927,3.4105,-0.47700000000000004,3.4436955803,0.0105,-0.017,0.0199812412,3.4,-0.46,3.4309765374
2020-07-10 04:00:00,2.5635,-0.35950000000000004,2.5885850382,0.0135,-0.0195,0.0237170825,2.55,-0.34,2.5725668116,3.4135,-0.3995,3.436798292,0.0135,-0.0195,0.0237170825,3.4,-0.38,3.4211693907000003
2020-07-10 04:30:00,2.588,-0.439,2.6249695236,0.008,-0.019,0.020615528100000002,2.58,-0.42,2.6139625093000003,3.158,-0.47900000000000004,3.1941203797,0.008,-0.019,0.020615528100000002,3.15,-0.46,3.1834101212
2020-07-10 05:00:00,2.7025,-0.4295,2.7364167263,0.0025,-0.0095,0.0098234414,2.7,-0.42,2.7324714088,2.9825,-0.5095000000000001,3.0257059507,0.0025,-0.0095,0.0098234414,2.98,-0.5,3.0216551756
2020-07-10 05:30:00,2.6305,-0.3785,2.6575914848,0.0105,-0.018500000000000003,0.0212720474,2.62,-0.36,2.6446171746,3.2605,-0.40850000000000003,3.2859903378,0.0105,-0.018500000000000003,0.0212720474,3.25,-0.39,3.2733163611
2020-07-10 06:00:00,2.2720000000000002,-0.4985,2.3260451952,0.012,-0.018500000000000003,0.0220510771,2.26,-0.48,2.3104112188,3.5220000000000002,-0.5085000000000001,3.5585188281,0.012,-0.018500000000000003,0.0220510771,3.51,-0.49,3.5440372459000002
2020-07-10 06:30:00,2.526,-0.445,2.5648978537,0.006,-0.015,0.0161554944,2.52,-0.43,2.5564232826,3.416,-0.505,3.4531262647,0.006,-0.015,0.0161554944,3.41,-0.49,3.445025399
2020-07-10 07:00:00,2.574,-0.4985,2.6218272731,0.014,-0.018500000000000003,0.0232002155,2.56,-0.48,2.6046112954,3.474,-0.6085,3.5268893164,0.014,-0.018500000000000003,0.0232002155,3.46,-0.59,3.5099430195
2020-07-10 07:30:00,2.7785,-0.4045,2.8077896111,0.0085,-0.0145,0.0168077363,2.77,-0.39,2.7973201461,3.6085000000000003,-0.5045000000000001,3.6435960945,0.0085,-0.0145,0.0168077363,3.6,-0.49,3.6331941869
2020-07-10 08:00:00,2.786,-0.40750000000000003,2.815644198,0.016,-0.0175,0.0237118114,2.77,-0.39,2.7973201461,4.526,-0.5075000000000001,4.5543640884,0.016,-0.0175,0.0237118114,4.51,-0.49,4.5365405322
2020-07-10 08:30:00,3.2855,-0.35350000000000004,3.304462513,0.0455,-0.0235,0.0512103505,3.24,-0.33,3.2567621958,3.6654999999999998,-0.3835,3.6855070886,0.0455,-0.0235,0.0512103505,3.62,-0.36,3.6378565117
2020-07-10 09:00:00,3.6745,-0.3205,3.6884509621,0.0345,-0.0205,0.0401310354,3.64,-0.30000000000000004,3.6523417146,3.4645,-0.3805,3.4853321936,0.0345,-0.0205,0.0401310354,3.43,-0.36,3.4488403848
2020-07-10 09:30:00,3.617,-0.383,3.6372211921,0.047,-0.023,0.052325901800000005,3.5700000000000003,-0.36,3.5881053496,3.477,-0.443,3.5051074163,0.047,-0.023,0.052325901800000005,3.43,-0.42,3.4556186132
2020-07-10 10:00:00,3.6915,-0.28400000000000003,3.7024084391,0.051500000000000004,-0.024,0.0568176909,3.64,-0.26,3.6492739004,3.7215,-0.34400000000000003,3.7373651481,0.051500000000000004,-0.024,0.0568176909,3.67,-0.32,3.6839245378000003
2020-07-10 10:30:00,3.877,-0.28400000000000003,3.8873879405,0.047,-0.024,0.0527730992,3.83,-0.26,3.8388149213,3.417,-0.41400000000000003,3.4419885241,0.047,-0.024,0.0527730992,3.37,-0.39,3.3924917096
2020-07-10 11:00:00,3.859,-0.2325,3.865997575,0.029,-0.022500000000000003,0.0367049043,3.83,-0.21,3.8357528596,3.509,-0.41250000000000003,3.5331624998,0.029,-0.022500000000000003,0.0367049043,3.48,-0.39,3.501785259
2020-07-10 11:30:00,3.9975,-0.192,4.0021082257,0.0375,-0.022,0.043477005400000004,3.96,-0.17,3.9636473102,3.5175,-0.462,3.5477105646,0.0375,-0.022,0.043477005400000004,3.48,-0.44,3.5077058029
2020-07-10 12:00:00,3.906,-0.1325,3.9082466977,0.046,-0.022500000000000003,0.0512079095,3.86,-0.11,3.8615670394,3.646,-0.4025,3.6681497039,0.046,-0.022500000000000003,0.0512079095,3.6,-0.38,3.62
2020-07-10 12:30:00,4.084,-0.20950000000000002,4.0893699087,0.024,-0.0195,0.0309232922,4.06,-0.19,4.0644433813,3.624,-0.4395,3.6505528691,0.024,-0.0195,0.0309232922,3.6,-0.42,3.6244171945
2020-07-10 13:00:00,3.8865,-0.2565,3.8949550062,0.0165,-0.0165,0.0233345238,3.87,-0.24,3.877434719,3.6865,-0.34650000000000003,3.7027482361,0.0165,-0.0165,0.0233345238,3.67,-0.33,3.6848066435
2020-07-10 13:30:00,3.985,-0.213,3.9906884118,0.035,-0.023,0.0418807832,3.95,-0.19,3.9545669801,3.705,-0.353,3.7217783384,0.035,-0.023,0.0418807832,3.67,-0.33,3.6848066435
2020-07-10 14:00:00,3.9935,-0.21150000000000002,3.9990967105,0.043500000000000004,-0.021500000000000002,0.048523190300000005,3.95,-0.19,3.9545669801,3.6734999999999998,-0.35150000000000003,3.6902783770000003,0.043500000000000004,-0.021500000000000002,0.048523190300000005,3.63,-0.33,3.6449691357000003
2020-07-10 14:30:00,3.8295,-0.273,3.8392185728,0.0395,-0.023,0.045708314300000004,3.79,-0.25,3.7982364329,3.6695,-0.353,3.6864399154000003,0.0395,-0.023,0.045708314300000004,3.63,-0.33,3.6449691357000003
2020-07-10 15:00:00,3.8765,-0.24350000000000002,3.8841401236,0.0465,-0.0235,0.0521008637,3.83,-0.22,3.8363133343999998,3.5365,-0.35350000000000004,3.554123591,0.0465,-0.0235,0.0521008637,3.49,-0.33,3.5055670012
2020-07-10 15:30:00,3.839,-0.24350000000000002,3.8467146047,0.049,-0.0235,0.0543438129,3.79,-0.22,3.7963798545,3.539,-0.35350000000000004,3.5566112031,0.049,-0.0235,0.0543438129,3.49,-0.33,3.5055670012
2020-07-10 16:00:00,3.883,-0.2725,3.8925499676,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.84,-0.25,3.8481294157,3.653,-0.35250000000000004,3.6699680176,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.61,-0.33,3.6250517238
2020-07-10 16:30:00,3.941,-0.272,3.9503752986,0.041,-0.022,0.046529560500000004,3.9,-0.25,3.9080046059,3.651,-0.352,3.6679292523,0.041,-0.022,0.046529560500000004,3.61,-0.33,3.6250517238
2020-07-10 17:00:00,4.056,-0.27,4.0649767527,0.026000000000000002,-0.02,0.0328024389,4.03,-0.25,4.0377468965,3.706,-0.35000000000000003,3.7224905641,0.026000000000000002,-0.02,0.0328024389,3.68,-0.33,3.6947665691
2020-07-10 17:30:00,3.7545,-0.3735,3.7730322686,0.0245,-0.0235,0.0339484904,3.73,-0.35000000000000003,3.7463849242,4.6845,-0.2635,4.6919049969,0.0245,-0.0235,0.0339484904,4.66,-0.24,4.6661761647
2020-07-10 18:00:00,3.8745000000000003,-0.279,3.8845323078,0.0245,-0.019,0.031004032,3.85,-0.26,3.8587692338,3.9245,-0.499,3.956096719,0.0245,-0.019,0.031004032,3.9,-0.48,3.9294274392
2020-07-10 18:30:00,3.778,0.21250000000000002,3.7839714917,0.018000000000000002,-0.0175,0.025104780400000002,3.76,0.23,3.7670280063,4.158,-0.8875000000000001,4.2516608813,0.018000000000000002,-0.0175,0.025104780400000002,4.14,-0.87,4.2304255105
2020-07-10 19:00:00,3.817,0.167,3.8206515151,0.057,-0.023,0.0614654374,3.76,0.19,3.7647974713,4.067,-0.923,4.1704218012,0.057,-0.023,0.0614654374,4.01,-0.9,4.1097566838
2020-07-10 19:30:00,3.875,0.20700000000000002,3.8805249645,0.045,-0.023,0.0505371151,3.83,0.23,3.8368997902,4.195,-0.843,4.2788636342,0.045,-0.023,0.0505371151,4.15,-0.8200000000000001,4.2302364
2020-07-10 20:00:00,4.06,0.20950000000000002,4.0654016099,0.03,-0.0205,0.036335244600000004,4.03,0.23,4.0365579396,3.98,-0.8405,4.0677807524,0.03,-0.0205,0.036335244600000004,3.95,-0.8200000000000001,4.0342161568
2020-07-10 20:30:00,4.3815,0.252,4.3887408502,0.021500000000000002,-0.018000000000000002,0.0280401498,4.36,0.27,4.368352092,3.7915,-0.838,3.8830035089,0.021500000000000002,-0.018000000000000002,0.0280401498,3.77,-0.8200000000000001,3.8581472237
2020-07-10 21:00:00,4.0265,0.1665,4.0299410045,0.006500000000000001,-0.0135,0.0149833241,4.02,0.18,4.0240278329,3.8165,-0.8735,3.915185117,0.006500000000000001,-0.0135,0.0149833241,3.81,-0.86,3.9058545799999997
2020-07-10 21:30:00,3.9779999999999998,0.1655,3.9814412277,0.008,-0.0145,0.0165604952,3.9699999999999998,0.18,3.9740785095,3.928,-0.8745,4.0241687651,0.008,-0.0145,0.0165604952,3.92,-0.86,4.0132281271
2020-07-10 22:00:00,3.914,0.1595,3.9172485561,0.024,-0.0205,0.0315634282,3.89,0.18,3.8941622976,3.944,-0.8805000000000001,4.0410909727,0.024,-0.0205,0.0315634282,3.92,-0.86,4.0132281271
2020-07-10 22:30:00,3.9035,0.12050000000000001,3.9053594585,0.0135,-0.0195,0.0237170825,3.89,0.14,3.892518465,3.8235,-0.9395,3.937234118,0.0135,-0.0195,0.0237170825,3.81,-0.92,3.9195025195
2020-07-10 23:00:00,3.721,0.1375,3.7235396131,0.001,-0.0025,0.0026925824,3.7199999999999998,0.14,3.7226334765,3.661,-0.9225000000000001,3.7754373588,0.001,-0.0025,0.0026925824,3.66,-0.92,3.773857443
2020-07-10 23:30:00,3.3,0.05,3.3003787661,0.0,0.0,0.0,3.3,0.05,3.3003787661,3.73,-0.92,3.84178344,0.0,0.0,0.0,3.73,-0.92,3.84178344
2020-07-11 00:00:00,3.0,0.0995,3.0016495881,0.0,-0.0005,0.0005,3.0,0.1,3.001666204,3.9,-0.8805000000000001,3.9981596079,0.0,-0.0005,0.0005,3.9,-0.88,3.9980495245
2020-07-11 00:30:00,2.9375,0.641,3.0066238957,0.0275,-0.019,0.0334252898,2.91,0.66,2.983906835,3.8075,-1.409,4.0598444859,0.0275,-0.019,0.0334252898,3.7800000000000002,-1.3900000000000001,4.0274681873
2020-07-11 01:00:00,2.8825000000000003,0.6895,2.9638178925,0.0325,-0.0205,0.0384252521,2.85,0.71,2.9371074206000003,3.7725,-1.3705,4.0137297492,0.0325,-0.0205,0.0384252521,3.74,-1.35,3.9761916453
2020-07-11 01:30:00,3.105,0.6980000000000001,3.1824878633,0.005,-0.012,0.013000000000000001,3.1,0.71,3.1802672844,3.365,-1.452,3.6649050465,0.005,-0.012,0.013000000000000001,3.36,-1.44,3.6555710908
2020-07-11 02:00:00,2.65,0.55,2.7064737205,0.0,0.0,0.0,2.65,0.55,2.7064737205,3.14,-1.5899999999999999,3.5196164564,0.0,0.0,0.0,3.14,-1.5899999999999999,3.5196164564
2020-07-11 02:30:00,2.76,0.55,2.8142672226,0.0,0.0,0.0,2.76,0.55,2.8142672226,3.01,-1.5899999999999999,3.4041445328,0.0,0.0,0.0,3.01,-1.5899999999999999,3.4041445328
2020-07-11 03:00:00,2.76,0.55,2.8142672226,0.0,0.0,0.0,2.76,0.55,2.8142672226,2.88,-1.5899999999999999,3.2897568299,0.0,0.0,0.0,2.88,-1.5899999999999999,3.2897568299
2020-07-11 03:30:00,3.11,0.68,3.1834729463,0.0,0.0,0.0,3.11,0.68,3.1834729463,2.83,-1.5,3.2029517636,0.0,0.0,0.0,2.83,-1.5,3.2029517636
2020-07-11 04:00:00,3.2,0.68,3.2714522769,0.0,0.0,0.0,3.2,0.68,3.2714522769,2.83,-1.5,3.2029517636,0.0,0.0,0.0,2.83,-1.5,3.2029517636
2020-07-11 04:30:00,3.14,0.68,3.2127869522,0.0,0.0,0.0,3.14,0.68,3.2127869522,2.7800000000000002,-1.5,3.1588605541,0.0,0.0,0.0,2.7800000000000002,-1.5,3.1588605541
2020-07-11 05:00:00,3.14,0.73,3.2237400640000002,0.0,0.0,0.0,3.14,0.73,3.2237400640000002,2.87,-1.47,3.2245619858,0.0,0.0,0.0,2.87,-1.47,3.2245619858
2020-07-11 05:30:00,3.01,0.73,3.0972568508,0.0,0.0,0.0,3.01,0.73,3.0972568508,2.87,-1.52,3.2476606966,0.0,0.0,0.0,2.87,-1.52,3.2476606966
2020-07-11 06:00:00,3.13,0.73,3.2140006223,0.0,0.0,0.0,3.13,0.73,3.2140006223,2.83,-1.56,3.2314857264,0.0,0.0,0.0,2.83,-1.56,3.2314857264
2020-07-11 06:30:00,3.38,0.77,3.4665977557,0.0,0.0,0.0,3.38,0.77,3.4665977557,2.96,-1.51,3.3229053553,0.0,0.0,0.0,2.96,-1.51,3.3229053553
2020-07-11 07:00:00,3.38,0.77,3.4665977557,0.0,0.0,0.0,3.38,0.77,3.4665977557,2.96,-1.51,3.3229053553,0.0,0.0,0.0,2.96,-1.51,3.3229053553
2020-07-11 07:30:00,3.34,0.64,3.4007646199,0.0,0.0,0.0,3.34,0.64,3.4007646199,2.89,-1.65,3.3278521602,0.0,0.0,0.0,2.89,-1.65,3.3278521602
2020-07-11 08:00:00,3.56,0.76,3.6402197736,0.0,0.0,0.0,3.56,0.76,3.6402197736,3.1,-1.51,3.4482024303,0.0,0.0,0.0,3.1,-1.51,3.4482024303
2020-07-11 08:30:00,3.65,0.6900000000000001,3.7146466858,0.0,0.0,0.0,3.65,0.6900000000000001,3.7146466858,3.19,-1.57,3.5554184000999998,0.0,0.0,0.0,3.19,-1.57,3.5554184000999998
2020-07-11 09:00:00,3.83,0.8,3.9126589425000002,0.0,0.0,0.0,3.83,0.8,3.9126589425000002,3.34,-1.49,3.6572804104000003,0.0,0.0,0.0,3.34,-1.49,3.6572804104000003
2020-07-11 09:30:00,4.0,0.8,4.0792156109,0.0,0.0,0.0,4.0,0.8,4.0792156109,3.47,-1.42,3.7493066026,0.0,0.0,0.0,3.47,-1.42,3.7493066026
2020-07-11 10:00:00,4.09,0.85,4.1773915306,0.0,0.0,0.0,4.09,0.85,4.1773915306,3.56,-1.3599999999999999,3.8109316446,0.0,0.0,0.0,3.56,-1.3599999999999999,3.8109316446
2020-07-11 10:30:00,4.091,0.7975,4.1680075876,0.001,-0.0025,0.0026925824,4.09,0.8,4.1675052489,3.561,-1.4025,3.8272349353,0.001,-0.0025,0.0026925824,3.56,-1.4,3.8253888691
2020-07-11 11:00:00,4.0915,0.8285,4.1745400345,0.0015,-0.0015,0.0021213203,4.09,0.8300000000000001,4.1733679445,3.6515,-1.4015,3.9112216122000003,0.0015,-0.0015,0.0021213203,3.65,-1.4,3.9092838219
2020-07-11 11:30:00,4.2015,0.8275,4.2822142053,0.0015,-0.0025,0.0029154759,4.2,0.8300000000000001,4.2812264598,3.6215,-1.3225,3.8554206645,0.0015,-0.0025,0.0029154759,3.62,-1.32,3.8531545518
2020-07-11 12:00:00,4.13,0.40950000000000003,4.1502518297,0.0,-0.0005,0.0005,4.13,0.41000000000000003,4.1503011939,3.73,-0.8805000000000001,3.8325161774,0.0,-0.0005,0.0005,3.73,-0.88,3.832401336
2020-07-11 12:30:00,4.0745,0.3005,4.0855661174,0.0045000000000000005,-0.0095,0.010511898,4.07,0.31,4.0817888235,3.6545,-0.9595,3.7783608217999998,0.0045000000000000005,-0.0095,0.010511898,3.65,-0.9500000000000001,3.7716044331000003
2020-07-11 13:00:00,4.009,0.35850000000000004,4.0249972981,0.009000000000000001,-0.0115,0.0146030819,4.0,0.37,4.0170760511,3.599,-0.8815000000000001,3.7053803111,0.009000000000000001,-0.0115,0.0146030819,3.59,-0.87,3.6939139135
2020-07-11 13:30:00,3.973,0.3075,3.9848820873,0.013000000000000001,-0.0125,0.0180346888,3.96,0.32,3.9729082547,3.553,-0.8825000000000001,3.660958242,0.013000000000000001,-0.0125,0.0180346888,3.54,-0.87,3.6453394904
2020-07-11 14:00:00,4.024,0.3015,4.0352792035,0.014,-0.018500000000000003,0.0232002155,4.01,0.32,4.0227478171,3.5540000000000003,-0.8885000000000001,3.6633793484,0.014,-0.018500000000000003,0.0232002155,3.54,-0.87,3.6453394904
2020-07-11 14:30:00,3.958,0.34750000000000003,3.9732254215,0.028,-0.022500000000000003,0.0359200501,3.93,0.37,3.9473788772000002,3.568,-0.8925000000000001,3.6779315179000003,0.028,-0.022500000000000003,0.0359200501,3.54,-0.87,3.6453394904
2020-07-11 15:00:00,3.926,0.34800000000000003,3.9413931547,0.036000000000000004,-0.022,0.042190046200000005,3.89,0.37,3.9075567814000003,3.496,-0.892,3.6080022173,0.036000000000000004,-0.022,0.042190046200000005,3.46,-0.87,3.5677023418
2020-07-11 15:30:00,3.941,0.34650000000000003,3.9562031356,0.051000000000000004,-0.0235,0.0561538066,3.89,0.37,3.9075567814000003,3.591,-0.8935000000000001,3.700489596,0.051000000000000004,-0.0235,0.0561538066,3.54,-0.87,3.6453394904
2020-07-11 16:00:00,3.9625,0.3425,3.9772745065,0.07250000000000001,-0.0275,0.07754031210000001,3.89,0.37,3.9075567814000003,3.6625,-0.8475,3.7592768587,0.07250000000000001,-0.0275,0.07754031210000001,3.59,-0.8200000000000001,3.682458418
2020-07-11 16:30:00,3.8645,0.342,3.8796036202,0.0745,-0.028,0.0795880016,3.79,0.37,3.8080178571000003,3.7345,-0.888,3.8386240047999998,0.0745,-0.028,0.0795880016,3.66,-0.86,3.7596808375
