Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 17:00:00,3.9225000000000003,0.3425,3.9374246025,0.07250000000000001,-0.0275,0.07754031210000001,3.85,0.37,3.8677383572,3.6125,-0.8875000000000001,3.7199210341,0.07250000000000001,-0.0275,0.07754031210000001,3.54,-0.86,3.6429658247
2020-07-11 17:30:00,4.039,0.34550000000000003,4.0537502698,0.059000000000000004,-0.0245,0.0638846617,3.98,0.37,3.9971614929,3.729,-0.8845000000000001,3.8324641225000002,0.059000000000000004,-0.0245,0.0638846617,3.67,-0.86,3.7694164005
2020-07-11 18:00:00,4.077,0.257,4.0850921654,0.047,-0.023,0.052325901800000005,4.03,0.28,4.0397153365,3.817,-0.9430000000000001,3.9317601656,0.047,-0.023,0.052325901800000005,3.77,-0.92,3.8806313919
2020-07-11 18:30:00,4.167,0.177,4.1707574852,0.057,-0.023,0.0614654374,4.11,0.2,4.1148633027,3.827,-0.843,3.9187469936,0.057,-0.023,0.0614654374,3.77,-0.8200000000000001,3.8581472237
2020-07-11 19:00:00,4.1085,0.108,4.109919251,0.0485,-0.022,0.053256455,4.06,0.13,4.0620807476,3.6485000000000003,-0.842,3.7443979822999998,0.0485,-0.022,0.053256455,3.6,-0.8200000000000001,3.6922080115
2020-07-11 19:30:00,4.195,0.1155,4.1965897167,0.015,-0.0145,0.020862646000000002,4.18,0.13,4.1820210425,3.715,-0.7745000000000001,3.7948748662,0.015,-0.0145,0.020862646000000002,3.7,-0.76,3.7772476752
2020-07-11 20:00:00,4.2145,0.169,4.2178870599,0.0045000000000000005,-0.011,0.0118848643,4.21,0.18,4.2138462241,3.7745,-0.771,3.8524396491,0.0045000000000000005,-0.011,0.0118848643,3.77,-0.76,3.8458419104
2020-07-11 20:30:00,4.127,0.1245,4.1288774806,0.007,-0.0155,0.017007351400000002,4.12,0.14,4.1223779545,3.857,-0.7755000000000001,3.9341897832,0.007,-0.0155,0.017007351400000002,3.85,-0.76,3.9242961151999998
2020-07-11 21:00:00,4.0,0.0995,4.0012373399,0.0,-0.0005,0.0005,4.0,0.1,4.0012498047,3.75,-0.8105,3.8365883608,0.0,-0.0005,0.0005,3.75,-0.81,3.8364827642
2020-07-11 21:30:00,4.03,0.17,4.0335840142,0.0,0.0,0.0,4.03,0.17,4.0335840142,3.8,-0.73,3.8694831696,0.0,0.0,0.0,3.8,-0.73,3.8694831696
2020-07-11 22:00:00,3.94,0.07,3.9406217783,0.0,0.0,0.0,3.94,0.07,3.9406217783,3.76,-0.8300000000000001,3.8505194455,0.0,0.0,0.0,3.76,-0.8300000000000001,3.8505194455
2020-07-11 22:30:00,3.83,0.07,3.8306396333,0.0,0.0,0.0,3.83,0.07,3.8306396333,3.67,-0.8300000000000001,3.7626852114,0.0,0.0,0.0,3.67,-0.8300000000000001,3.7626852114
2020-07-11 23:00:00,3.83,0.07,3.8306396333,0.0,0.0,0.0,3.83,0.07,3.8306396333,3.54,-0.8300000000000001,3.6360005501,0.0,0.0,0.0,3.54,-0.8300000000000001,3.6360005501
2020-07-11 23:30:00,3.75,0.07,3.7506532764,0.0,0.0,0.0,3.75,0.07,3.7506532764,3.4,-0.88,3.5120364463,0.0,0.0,0.0,3.4,-0.88,3.5120364463
2020-07-12 00:00:00,3.62,0.12,3.6219884042,0.0,0.0,0.0,3.62,0.12,3.6219884042,3.2800000000000002,-0.88,3.3959976443,0.0,0.0,0.0,3.2800000000000002,-0.88,3.3959976443
2020-07-12 00:30:00,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,3.09,-1.18,3.3076426651,0.0,0.0,0.0,3.09,-1.18,3.3076426651
2020-07-12 01:00:00,3.56,0.6900000000000001,3.6262515081,0.0,0.0,0.0,3.56,0.6900000000000001,3.6262515081,3.02,-1.44,3.3457435646,0.0,0.0,0.0,3.02,-1.44,3.3457435646
2020-07-12 01:30:00,3.31,0.63,3.3694213153,0.0,0.0,0.0,3.31,0.63,3.3694213153,2.83,-1.6400000000000001,3.270856157,0.0,0.0,0.0,2.83,-1.6400000000000001,3.270856157
2020-07-12 02:00:00,3.38,0.7000000000000001,3.4517242068,0.0,0.0,0.0,3.38,0.7000000000000001,3.4517242068,2.9,-1.56,3.2929621923,0.0,0.0,0.0,2.9,-1.56,3.2929621923
2020-07-12 02:30:00,3.3,0.58,3.350582039,0.0,0.0,0.0,3.3,0.58,3.350582039,2.8200000000000003,-1.48,3.1847762873,0.0,0.0,0.0,2.8200000000000003,-1.48,3.1847762873
2020-07-12 03:00:00,3.2,0.66,3.2673536693,0.0,0.0,0.0,3.2,0.66,3.2673536693,2.74,-1.53,3.1382319863,0.0,0.0,0.0,2.74,-1.53,3.1382319863
2020-07-12 03:30:00,3.2,0.62,3.2595091655,0.0,0.0,0.0,3.2,0.62,3.2595091655,2.74,-1.53,3.1382319863,0.0,0.0,0.0,2.74,-1.53,3.1382319863
2020-07-12 04:00:00,3.2,0.62,3.2595091655,0.0,0.0,0.0,3.2,0.62,3.2595091655,2.71,-1.53,3.1120732639,0.0,0.0,0.0,2.71,-1.53,3.1120732639
2020-07-12 04:30:00,3.2,0.6900000000000001,3.2735454785,0.0,0.0,0.0,3.2,0.6900000000000001,3.2735454785,2.74,-1.5,3.1237157361,0.0,0.0,0.0,2.74,-1.5,3.1237157361
2020-07-12 05:00:00,3.14,0.6900000000000001,3.2149183504,0.0,0.0,0.0,3.14,0.6900000000000001,3.2149183504,2.68,-1.54,3.0909545451,0.0,0.0,0.0,2.68,-1.54,3.0909545451
2020-07-12 05:30:00,3.21,0.6900000000000001,3.283321489,0.0,0.0,0.0,3.21,0.6900000000000001,3.283321489,2.75,-1.5,3.1324910215,0.0,0.0,0.0,2.75,-1.5,3.1324910215
2020-07-12 06:00:00,3.18,0.65,3.2457510687,0.0,0.0,0.0,3.18,0.65,3.2457510687,2.75,-1.58,3.1715768949,0.0,0.0,0.0,2.75,-1.58,3.1715768949
2020-07-12 06:30:00,3.14,0.65,3.2065713777,0.0,0.0,0.0,3.14,0.65,3.2065713777,2.69,-1.58,3.119695498,0.0,0.0,0.0,2.69,-1.58,3.119695498
2020-07-12 07:00:00,3.21,0.65,3.2751488516,0.0,0.0,0.0,3.21,0.65,3.2751488516,2.75,-1.58,3.1715768949,0.0,0.0,0.0,2.75,-1.58,3.1715768949
2020-07-12 07:30:00,3.15,0.53,3.1942761308,0.0,0.0,0.0,3.15,0.53,3.1942761308,2.7,-1.63,3.1538706378,0.0,0.0,0.0,2.7,-1.63,3.1538706378
2020-07-12 08:00:00,3.26,0.53,3.3028018409,0.0,0.0,0.0,3.26,0.53,3.3028018409,2.8,-1.67,3.2601993804,0.0,0.0,0.0,2.8,-1.67,3.2601993804
2020-07-12 08:30:00,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,3.54,0.27,3.5502816790000002,3.13,-1.06,3.3046179809,0.0,0.0,0.0,3.13,-1.06,3.3046179809
2020-07-12 09:00:00,3.67,-0.17,3.6739352199,0.0,0.0,0.0,3.67,-0.17,3.6739352199,3.31,-0.61,3.3657391462,0.0,0.0,0.0,3.31,-0.61,3.3657391462
2020-07-12 09:30:00,3.74,-0.48,3.7706763319,0.0,0.0,0.0,3.74,-0.48,3.7706763319,3.41,-0.39,3.432229596,0.0,0.0,0.0,3.41,-0.39,3.432229596
2020-07-12 10:00:00,3.86,-0.36,3.8767512172,0.0,0.0,0.0,3.86,-0.36,3.8767512172,3.52,-0.34,3.5363823323,0.0,0.0,0.0,3.52,-0.34,3.5363823323
2020-07-12 10:30:00,4.05,-0.2,4.0549352646,0.0,0.0,0.0,4.05,-0.2,4.0549352646,3.71,-0.34,3.7255469397,0.0,0.0,0.0,3.71,-0.34,3.7255469397
2020-07-12 11:00:00,3.96,-0.26,3.9685261748,0.0,0.0,0.0,3.96,-0.26,3.9685261748,3.63,-0.44,3.6565694305000003,0.0,0.0,0.0,3.63,-0.44,3.6565694305000003
2020-07-12 11:30:00,3.96,-0.32,3.9729082547,0.0,0.0,0.0,3.96,-0.32,3.9729082547,3.63,-0.49,3.6629223306,0.0,0.0,0.0,3.63,-0.49,3.6629223306
2020-07-12 12:00:00,4.05,-0.55,4.0871750635,0.0,0.0,0.0,4.05,-0.55,4.0871750635,3.77,-0.18,3.7742946361,0.0,0.0,0.0,3.77,-0.18,3.7742946361
2020-07-12 12:30:00,4.14,-0.71,4.2004404531,0.0,0.0,0.0,4.14,-0.71,4.2004404531,3.91,0.14,3.9125055911,0.0,0.0,0.0,3.91,0.14,3.9125055911
2020-07-12 13:00:00,4.08,-0.71,4.1413162159,0.0,0.0,0.0,4.08,-0.71,4.1413162159,3.91,0.14,3.9125055911,0.0,0.0,0.0,3.91,0.14,3.9125055911
2020-07-12 13:30:00,3.69,-0.81,3.7778565351,0.0,0.0,0.0,3.69,-0.81,3.7778565351,3.58,0.01,3.5800139665,0.0,0.0,0.0,3.58,0.01,3.5800139665
2020-07-12 14:00:00,3.69,-0.74,3.7634691443,0.0,0.0,0.0,3.69,-0.74,3.7634691443,3.66,0.12,3.6619666847,0.0,0.0,0.0,3.66,0.12,3.6619666847
2020-07-12 14:30:00,3.5,-0.741,3.5775803274999998,0.0,-0.001,0.001,3.5,-0.74,3.5773733381,3.66,0.169,3.6638996984,0.0,-0.001,0.001,3.66,0.17,3.6639459603
2020-07-12 15:00:00,3.551,-0.685,3.6164659544999997,0.001,-0.005,0.0050990195,3.55,-0.68,3.6145400814,3.811,0.225,3.8176361796,0.001,-0.005,0.0050990195,3.81,0.23,3.8169359439
2020-07-12 15:30:00,3.5525,-0.758,3.6324675153,0.0025,-0.008,0.0083815273,3.55,-0.75,3.6283605113,3.8125,0.222,3.8189580058,0.0025,-0.008,0.0083815273,3.81,0.23,3.8169359439
2020-07-12 16:00:00,3.6635,-0.758,3.7410955949,0.0035,-0.008,0.0087321246,3.66,-0.75,3.7360540681,3.8835,0.28200000000000003,3.8937252407000003,0.0035,-0.008,0.0087321246,3.88,0.29,3.8908225351
2020-07-12 16:30:00,3.8,-0.761,3.8754510705,0.01,-0.011,0.0148660687,3.79,-0.75,3.8634958263,3.9699999999999998,0.279,3.9797915775,0.01,-0.011,0.0148660687,3.96,0.29,3.970604488
2020-07-12 17:00:00,3.7995,-0.7645000000000001,3.8756496875,0.0095,-0.0145,0.0173349358,3.79,-0.75,3.8634958263,3.9695,0.23550000000000001,3.9764796617,0.0095,-0.0145,0.0173349358,3.96,0.25,3.9678835668
2020-07-12 17:30:00,3.892,-0.8195,3.9773413545,0.012,-0.0195,0.0228965063,3.88,-0.8,3.961615832,3.872,0.2005,3.8771876728,0.012,-0.0195,0.0228965063,3.86,0.22,3.8662643469
2020-07-12 18:00:00,3.8355,-0.881,3.9353806995,0.0055000000000000005,-0.011,0.012298373900000001,3.83,-0.87,3.9275692228,3.8655,0.169,3.8691925837000003,0.0055000000000000005,-0.011,0.012298373900000001,3.86,0.18,3.8641946121
2020-07-12 18:30:00,4.023,-0.6880000000000001,4.0814057627,0.003,-0.008,0.0085440037,4.02,-0.68,4.0771068173,3.9530000000000003,0.17200000000000001,3.9567401987,0.003,-0.008,0.0085440037,3.95,0.18,3.9540991389
2020-07-12 19:00:00,4.0205,-0.2635,4.0291255255,0.0005,-0.0035,0.0035355339000000003,4.02,-0.26,4.0283991858,3.9105,-0.4035,3.9312622019,0.0005,-0.0035,0.0035355339000000003,3.91,-0.4,3.9304071036
2020-07-12 19:30:00,4.0205,-0.2625,4.0290602502,0.0005,-0.0025,0.0025495098,4.02,-0.26,4.0283991858,3.9705,-0.4025,3.9908490951,0.0005,-0.0025,0.0025495098,3.9699999999999998,-0.4,3.9901002494
2020-07-12 20:00:00,4.2,-0.18,4.2038553733,0.0,0.0,0.0,4.2,-0.18,4.2038553733,4.08,-0.4,4.0995609521,0.0,0.0,0.0,4.08,-0.4,4.0995609521
2020-07-12 20:30:00,4.14,-0.26,4.1481562169,0.0,0.0,0.0,4.14,-0.26,4.1481562169,3.9,-0.47000000000000003,3.9282184257,0.0,0.0,0.0,3.9,-0.47000000000000003,3.9282184257
2020-07-12 21:00:00,4.14,-0.26,4.1481562169,0.0,0.0,0.0,4.14,-0.26,4.1481562169,3.9,-0.47000000000000003,3.9282184257,0.0,0.0,0.0,3.9,-0.47000000000000003,3.9282184257
2020-07-12 21:30:00,4.0445,-0.273,4.0537031527,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,4.04,-0.26,4.0483576917,3.8145,-0.483,3.8449576396,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.81,-0.47000000000000003,3.838880045
2020-07-12 22:00:00,3.951,-0.3405,3.9656451241,0.011,-0.0205,0.0232647802,3.94,-0.32,3.9529735643,3.741,-0.5305,3.7784270868,0.011,-0.0205,0.0232647802,3.73,-0.51,3.7647045037
2020-07-12 22:30:00,3.7725,-0.40700000000000003,3.7943912885,0.0025,-0.007,0.0074330344,3.77,-0.4,3.7911607721,3.6325000000000003,-0.6970000000000001,3.6987653683,0.0025,-0.007,0.0074330344,3.63,-0.6900000000000001,3.694996617
2020-07-12 23:00:00,3.681,-0.011,3.6810164357,0.001,-0.011,0.011045361,3.68,0.0,3.68,3.451,-1.051,3.6074924809,0.001,-0.011,0.011045361,3.45,-1.04,3.6033456676
2020-07-12 23:30:00,3.49,0.09,3.4911602656,0.0,0.0,0.0,3.49,0.09,3.4911602656,3.14,-1.19,3.3579309105,0.0,0.0,0.0,3.14,-1.19,3.3579309105
2020-07-13 00:00:00,2.6435,0.4395,2.6797859056,0.07350000000000001,-0.0005,0.0735017007,2.5700000000000003,0.44,2.6073933343,2.6035,-1.8505,3.1941450343,0.07350000000000001,-0.0005,0.0735017007,2.5300000000000002,-1.85,3.134230368
2020-07-13 00:30:00,1.225,1.77,2.1525624265,0.155,0.0,0.155,1.07,1.77,2.0682843131,1.225,-1.37,1.8378043966000002,0.155,0.0,0.155,1.07,-1.37,1.7383325344
2020-07-13 01:00:00,1.6505,1.62,2.3126932892,0.1605,0.0,0.1605,1.49,1.62,2.2010224897,1.7605,-1.16,2.1083074373,0.1605,0.0,0.1605,1.6,-1.16,1.9762590923
2020-07-13 01:30:00,2.34,1.44,2.747580754,0.0,0.0,0.0,2.34,1.44,2.747580754,2.55,-0.7000000000000001,2.6443335644,0.0,0.0,0.0,2.55,-0.7000000000000001,2.6443335644
2020-07-13 02:00:00,2.3415,1.476,2.7678869648,0.0015,-0.004,0.0042720019,2.34,1.48,2.7687542325,2.5015,-0.704,2.5986762496,0.0015,-0.004,0.0042720019,2.5,-0.7000000000000001,2.5961509971
2020-07-13 02:30:00,2.2915,1.5035,2.7407087587000003,0.0015,-0.006500000000000001,0.006670832000000001,2.29,1.51,2.7430275245,2.5015,-0.6665,2.5887689159000002,0.0015,-0.006500000000000001,0.006670832000000001,2.5,-0.66,2.5856527222
2020-07-13 03:00:00,2.14,1.46,2.5905983865,0.0,0.0,0.0,2.14,1.46,2.5905983865,2.5,-0.66,2.5856527222,0.0,0.0,0.0,2.5,-0.66,2.5856527222
2020-07-13 03:30:00,2.06,1.4100000000000001,2.496337317,0.0,0.0,0.0,2.06,1.4100000000000001,2.496337317,2.32,-0.71,2.4262110378,0.0,0.0,0.0,2.32,-0.71,2.4262110378
2020-07-13 04:00:00,2.11,1.4100000000000001,2.5377549133,0.0,0.0,0.0,2.11,1.4100000000000001,2.5377549133,2.39,-0.71,2.4932308357,0.0,0.0,0.0,2.39,-0.71,2.4932308357
2020-07-13 04:30:00,2.16,1.4100000000000001,2.5794766911,0.0,0.0,0.0,2.16,1.4100000000000001,2.5794766911,2.2800000000000002,-0.71,2.3879907873,0.0,0.0,0.0,2.2800000000000002,-0.71,2.3879907873
2020-07-13 05:00:00,2.13,1.4100000000000001,2.5544079549000003,0.0,0.0,0.0,2.13,1.4100000000000001,2.5544079549000003,2.23,-0.71,2.3402991262,0.0,0.0,0.0,2.23,-0.71,2.3402991262
2020-07-13 05:30:00,2.21,1.4100000000000001,2.621488127,0.0,0.0,0.0,2.21,1.4100000000000001,2.621488127,2.15,-0.71,2.2641996378,0.0,0.0,0.0,2.15,-0.71,2.2641996378
2020-07-13 06:00:00,2.31,1.4100000000000001,2.7063259227,0.0,0.0,0.0,2.31,1.4100000000000001,2.7063259227,2.25,-0.71,2.3593643212,0.0,0.0,0.0,2.25,-0.71,2.3593643212
2020-07-13 06:30:00,2.43,1.33,2.7701624501,0.0,0.0,0.0,2.43,1.33,2.7701624501,2.25,-0.67,2.3476371099,0.0,0.0,0.0,2.25,-0.67,2.3476371099
2020-07-13 07:00:00,2.51,1.33,2.8405985285,0.0,0.0,0.0,2.51,1.33,2.8405985285,2.29,-0.63,2.3750789461,0.0,0.0,0.0,2.29,-0.63,2.3750789461
2020-07-13 07:30:00,2.511,1.1055,2.743583651,0.001,-0.0045000000000000005,0.0046097722,2.51,1.11,2.7444853798,2.351,-0.5245000000000001,2.4087966394,0.001,-0.0045000000000000005,0.0046097722,2.35,-0.52,2.4068444071
2020-07-13 08:00:00,2.526,0.7645000000000001,2.6391544574,0.016,-0.0155,0.0222766694,2.51,0.78,2.6284025567000002,2.366,-0.1855,2.3732606789,0.016,-0.0155,0.0222766694,2.35,-0.17,2.3561409126
2020-07-13 08:30:00,2.4955,0.7625000000000001,2.609391979,0.025500000000000002,-0.0175,0.0309273342,2.47,0.78,2.5902316498999998,2.6055,-0.1875,2.6122378337,0.025500000000000002,-0.0175,0.0309273342,2.58,-0.17,2.5855947092
2020-07-13 09:00:00,2.5785,0.767,2.6901582203,0.018500000000000003,-0.013000000000000001,0.022610838100000002,2.56,0.78,2.6761913235,2.5985,-0.14300000000000002,2.6024317955000003,0.018500000000000003,-0.013000000000000001,0.022610838100000002,2.58,-0.13,2.5832731176
2020-07-13 09:30:00,2.5075000000000003,0.7605000000000001,2.6202893924,0.0175,-0.0195,0.026201145000000002,2.49,0.78,2.6093102537,2.7075,-0.1495,2.7116243287,0.0175,-0.0195,0.026201145000000002,2.69,-0.13,2.693139432
2020-07-13 10:00:00,2.629,0.7665000000000001,2.7384600143,0.009000000000000001,-0.0135,0.0162249807,2.62,0.78,2.733642259,2.809,-0.10350000000000001,2.8109061261,0.009000000000000001,-0.0135,0.0162249807,2.8,-0.09,2.8014460552
2020-07-13 10:30:00,2.6425,0.7625000000000001,2.750311346,0.022500000000000003,-0.0175,0.0285043856,2.62,0.78,2.733642259,2.8225,-0.1075,2.8245464238,0.022500000000000003,-0.0175,0.0285043856,2.8,-0.09,2.8014460552
2020-07-13 11:00:00,2.656,0.7595000000000001,2.7624583707,0.036000000000000004,-0.0205,0.0414276478,2.62,0.78,2.733642259,2.786,-0.1105,2.7881904974,0.036000000000000004,-0.0205,0.0414276478,2.75,-0.09,2.7514723331
2020-07-13 11:30:00,2.839,0.7665000000000001,2.9406535413,0.009000000000000001,-0.0135,0.0162249807,2.83,0.78,2.9355238033,2.859,-0.10350000000000001,2.8608728126000003,0.009000000000000001,-0.0135,0.0162249807,2.85,-0.09,2.8514206985
2020-07-13 12:00:00,2.865,0.7595000000000001,2.9639610743,0.035,-0.0205,0.0405616814,2.83,0.78,2.9355238033,2.965,-0.07050000000000001,2.965838035,0.035,-0.0205,0.0405616814,2.93,-0.05,2.9304265901
2020-07-13 12:30:00,2.851,0.761,2.950817175,0.021,-0.019,0.0283196045,2.83,0.78,2.9355238033,3.1310000000000002,-0.069,3.1317602079,0.021,-0.019,0.0283196045,3.11,-0.05,3.1104019033
2020-07-13 13:00:00,2.8625,0.7605000000000001,2.9618012256,0.0325,-0.0195,0.0379011873,2.83,0.78,2.9355238033,3.1425,-0.0695,3.1432684422,0.0325,-0.0195,0.0379011873,3.11,-0.05,3.1104019033
2020-07-13 13:30:00,2.7185,0.7605000000000001,2.8228713219,0.0285,-0.0195,0.034532593300000004,2.69,0.78,2.8008034562,3.3985,-0.0695,3.3992105701,0.0285,-0.0195,0.034532593300000004,3.37,-0.05,3.3703708995
2020-07-13 14:00:00,2.878,0.8355,2.9968223588000003,0.018000000000000002,-0.0145,0.023113848700000002,2.86,0.85,2.9836387181,3.388,-0.0645,3.3886139128,0.018000000000000002,-0.0145,0.023113848700000002,3.37,-0.05,3.3703708995
2020-07-13 14:30:00,2.5675,0.8290000000000001,2.6980172813000003,0.0375,-0.021,0.0429796463,2.5300000000000002,0.85,2.6689698387,3.5375,-0.021,3.5375623316,0.0375,-0.021,0.0429796463,3.5,0.0,3.5
2020-07-13 15:00:00,2.6395,0.8325,2.7676734815,0.0195,-0.0175,0.026201145000000002,2.62,0.85,2.754432791,3.4195,-0.0175,3.4195447796,0.0195,-0.0175,0.026201145000000002,3.4,0.0,3.4
2020-07-13 15:30:00,2.711,0.7655000000000001,2.8170039492,0.011,-0.0145,0.0182002747,2.7,0.78,2.8104092229,3.291,-0.0145,3.291031943,0.011,-0.0145,0.0182002747,3.2800000000000002,0.0,3.2800000000000002
2020-07-13 16:00:00,2.751,0.7945,2.8634299799000003,0.011,-0.0155,0.0190065778,2.74,0.81,2.8572189276,3.321,-0.0155,3.3210361711,0.011,-0.0155,0.0190065778,3.31,0.0,3.31
2020-07-13 16:30:00,2.8165,0.839,2.9388081343,0.026500000000000003,-0.021,0.0338119801,2.79,0.86,2.9195376346,3.5965,-0.021,3.5965613091,0.026500000000000003,-0.021,0.0338119801,3.5700000000000003,0.0,3.5700000000000003
2020-07-13 17:00:00,2.658,0.9375,2.8184872272,0.038,-0.022500000000000003,0.0441616349,2.62,0.96,2.7903404810000003,3.948,-0.17250000000000001,3.9517667251,0.038,-0.022500000000000003,0.0441616349,3.91,-0.15,3.91287618
2020-07-13 17:30:00,2.856,0.933,3.0045340737,0.066,-0.027,0.0713091859,2.79,0.96,2.950542323,3.916,-0.177,3.9199980867,0.066,-0.027,0.0713091859,3.85,-0.15,3.8529209699
2020-07-13 18:00:00,2.9685,0.9225000000000001,3.1085363919,0.1085,-0.0375,0.11479764810000001,2.86,0.96,3.0168195173,3.9585,-0.1875,3.9629381146,0.1085,-0.0375,0.11479764810000001,3.85,-0.15,3.8529209699
2020-07-13 18:30:00,2.743,0.921,2.8934909711000003,0.113,-0.039,0.11954078800000001,2.63,0.96,2.7997321299999998,4.063,-0.189,4.0673935143,0.113,-0.039,0.11954078800000001,3.95,-0.15,3.9528470752000002
2020-07-13 19:00:00,2.607,0.8735,2.7494456259,0.137,-0.0465,0.144676363,2.47,0.92,2.6357731314,4.047,-0.1965,4.0517676698,0.137,-0.0465,0.144676363,3.91,-0.15,3.91287618
2020-07-13 19:30:00,2.7465,0.8815000000000001,2.8844938031,0.1165,-0.0385,0.12269678070000001,2.63,0.92,2.786269908,3.8165,-0.1885,3.8211522477,0.1165,-0.0385,0.12269678070000001,3.7,-0.15,3.7030392923
2020-07-13 20:00:00,2.723,0.8285,2.8462503843,0.093,-0.0315,0.09818986710000001,2.63,0.86,2.7670381277000002,3.573,-0.18150000000000002,3.5776069166,0.093,-0.0315,0.09818986710000001,3.48,-0.15,3.4832312585
2020-07-13 20:30:00,3.029,0.8775000000000001,3.1535451876,0.059000000000000004,-0.022500000000000003,0.0631446752,2.9699999999999998,0.9,3.1033691369,3.189,-0.2225,3.1967526101,0.059000000000000004,-0.022500000000000003,0.0631446752,3.13,-0.2,3.1363832674
2020-07-13 21:00:00,3.0655,0.93,3.2034653502,0.0455,-0.02,0.0497016096,3.02,0.9500000000000001,3.1658963975,2.9755000000000003,-0.27,2.9877249288,0.0455,-0.02,0.0497016096,2.93,-0.25,2.9406461875
2020-07-13 21:30:00,3.027,0.932,3.1672311251,0.007,-0.018000000000000002,0.0193132079,3.02,0.9500000000000001,3.1658963975,2.9370000000000003,-0.268,2.9492020955,0.007,-0.018000000000000002,0.0193132079,2.93,-0.25,2.9406461875
2020-07-13 22:00:00,3.1165,0.8875000000000001,3.2404056073,0.006500000000000001,-0.0125,0.0140890028,3.11,0.9,3.2376071411,2.6565000000000003,-0.3025,2.6736676121,0.006500000000000001,-0.0125,0.0140890028,2.65,-0.29,2.6658206991
2020-07-13 22:30:00,2.9545,0.558,3.0067314895,0.0045000000000000005,-0.012,0.012816005600000001,2.95,0.5700000000000001,3.0045631962,2.6545,-0.022,2.6545911644,0.0045000000000000005,-0.012,0.012816005600000001,2.65,-0.01,2.6500188679
2020-07-13 23:00:00,2.81,0.4,2.838326972,0.0,0.0,0.0,2.81,0.4,2.838326972,2.55,0.19,2.5570686342,0.0,0.0,0.0,2.55,0.19,2.5570686342
2020-07-13 23:30:00,2.66,0.35000000000000003,2.6829275055,0.0,0.0,0.0,2.66,0.35000000000000003,2.6829275055,2.37,0.24,2.3821209037,0.0,0.0,0.0,2.37,0.24,2.3821209037
2020-07-14 00:00:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0.0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.2800000000000002,0.28,2.2971286425,0.0,0.0,0.0,2.2800000000000002,0.28,2.2971286425
2020-07-14 00:30:00,2.43,0.42,2.4660291969,0.0,0.0,0.0,2.43,0.42,2.4660291969,2.19,0.23,2.2020445045,0.0,0.0,0.0,2.19,0.23,2.2020445045
2020-07-14 01:00:00,2.32,0.42,2.3577107541,0.0,0.0,0.0,2.32,0.42,2.3577107541,2.11,0.19,2.1185372312,0.0,0.0,0.0,2.11,0.19,2.1185372312
2020-07-14 01:30:00,2.2800000000000002,0.42,2.3183614904,0.0,0.0,0.0,2.2800000000000002,0.42,2.3183614904,2.11,0.19,2.1185372312,0.0,0.0,0.0,2.11,0.19,2.1185372312
2020-07-14 02:00:00,2.2800000000000002,0.42,2.3183614904,0.0,0.0,0.0,2.2800000000000002,0.42,2.3183614904,2.04,0.19,2.0488289338,0.0,0.0,0.0,2.04,0.19,2.0488289338
2020-07-14 02:30:00,2.36,0.5,2.4123847123,0.0,0.0,0.0,2.36,0.5,2.4123847123,2.13,0.23,2.1423818521,0.0,0.0,0.0,2.13,0.23,2.1423818521
2020-07-14 03:00:00,2.2800000000000002,0.5,2.3341807985,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.07,0.19,2.0787015178,0.0,0.0,0.0,2.07,0.19,2.0787015178
2020-07-14 03:30:00,2.2800000000000002,0.5,2.3341807985,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.07,0.19,2.0787015178,0.0,0.0,0.0,2.07,0.19,2.0787015178
2020-07-14 04:00:00,2.2800000000000002,0.5,2.3341807985,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.07,0.19,2.0787015178,0.0,0.0,0.0,2.07,0.19,2.0787015178
2020-07-14 04:30:00,2.2800000000000002,0.5,2.3341807985,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.07,0.19,2.0787015178,0.0,0.0,0.0,2.07,0.19,2.0787015178
2020-07-14 05:00:00,2.2800000000000002,0.5,2.3341807985,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.04,0.25,2.0552615405,0.0,0.0,0.0,2.04,0.25,2.0552615405
2020-07-14 05:30:00,2.21,0.5,2.2658552469,0.0,0.0,0.0,2.21,0.5,2.2658552469,2.04,0.25,2.0552615405,0.0,0.0,0.0,2.04,0.25,2.0552615405
2020-07-14 06:00:00,2.21,0.47000000000000003,2.2594247055,0.0,0.0,0.0,2.21,0.47000000000000003,2.2594247055,2.04,0.19,2.0488289338,0.0,0.0,0.0,2.04,0.19,2.0488289338
2020-07-14 06:30:00,2.26,0.41000000000000003,2.2968892006,0.0,0.0,0.0,2.26,0.41000000000000003,2.2968892006,2.04,0.19,2.0488289338,0.0,0.0,0.0,2.04,0.19,2.0488289338
2020-07-14 07:00:00,2.41,0.41000000000000003,2.4446267609,0.0,0.0,0.0,2.41,0.41000000000000003,2.4446267609,2.2,0.19,2.2081893035,0.0,0.0,0.0,2.2,0.19,2.2081893035
2020-07-14 07:30:00,2.36,0.61,2.4375602557000002,0.0,0.0,0.0,2.36,0.61,2.4375602557000002,2.2,-0.09,2.2018401395,0.0,0.0,0.0,2.2,-0.09,2.2018401395
2020-07-14 08:00:00,2.52,0.89,2.672545603,0.0,0.0,0.0,2.52,0.89,2.672545603,2.2,-0.37,2.2308966807,0.0,0.0,0.0,2.2,-0.37,2.2308966807
2020-07-14 08:30:00,2.62,0.89,2.7670381277000002,0.0,0.0,0.0,2.62,0.89,2.7670381277000002,2.2,-0.37,2.2308966807,0.0,0.0,0.0,2.2,-0.37,2.2308966807
2020-07-14 09:00:00,2.726,0.8815000000000001,2.8649813699,0.006,-0.0085,0.010404326,2.7199999999999998,0.89,2.86190496,2.346,-0.3385,2.3702949711,0.006,-0.0085,0.010404326,2.34,-0.33,2.3631546712000002
2020-07-14 09:30:00,2.7515,0.8695,2.8856164853,0.0315,-0.0205,0.0375832409,2.7199999999999998,0.89,2.86190496,2.4215,-0.3105,2.4413259717,0.0315,-0.0205,0.0375832409,2.39,-0.29,2.4075298544
2020-07-14 10:00:00,2.6335,0.683,2.7206269957,0.0135,-0.017,0.0217082933,2.62,0.7000000000000001,2.7118997032000003,2.3535,-0.307,2.3734386973,0.0135,-0.017,0.0217082933,2.34,-0.29,2.3579016095
2020-07-14 10:30:00,2.6295,0.8155,2.7530547579,0.0095,-0.0145,0.0173349358,2.62,0.8300000000000001,2.7483267637,2.3795,-0.3745,2.4087902565,0.0095,-0.0145,0.0173349358,2.37,-0.36,2.3971858501
2020-07-14 11:00:00,2.633,0.8125,2.7555117946000003,0.013000000000000001,-0.0175,0.0218002294,2.62,0.8300000000000001,2.7483267637,2.383,-0.3775,2.4127153272,0.013000000000000001,-0.0175,0.0218002294,2.37,-0.36,2.3971858501
2020-07-14 11:30:00,2.7165,0.8805000000000001,2.8556352183,0.0165,-0.0195,0.0255440795,2.7,0.9,2.8460498942,2.3865,-0.3795,2.4164855679,0.0165,-0.0195,0.0255440795,2.37,-0.36,2.3971858501
2020-07-14 12:00:00,2.781,0.8815000000000001,2.9173623789,0.021,-0.018500000000000003,0.0279866039,2.76,0.9,2.9030328968,2.391,-0.3385,2.4148422826,0.021,-0.018500000000000003,0.0279866039,2.37,-0.32,2.3915058018
2020-07-14 12:30:00,2.882,0.8785000000000001,3.0129198878,0.042,-0.021500000000000002,0.0471831538,2.84,0.9,2.9791945220000002,2.472,-0.3015,2.4903185037,0.042,-0.021500000000000002,0.0471831538,2.43,-0.28,2.4460784942
2020-07-14 13:00:00,2.741,0.835,2.8653631532,0.061,-0.025,0.06592419890000001,2.68,0.86,2.814604768,2.6310000000000002,-0.305,2.6486196404999998,0.061,-0.025,0.06592419890000001,2.5700000000000003,-0.28,2.585207922
2020-07-14 13:30:00,2.668,0.8310000000000001,2.7944203335,0.078,-0.029,0.0832165849,2.59,0.86,2.7290474529,2.548,-0.309,2.5666680736,0.078,-0.029,0.0832165849,2.47,-0.28,2.4858197843
2020-07-14 14:00:00,2.672,0.8300000000000001,2.7979428157,0.082,-0.03,0.0873155198,2.59,0.86,2.7290474529,2.622,-0.31,2.6402621082,0.082,-0.03,0.0873155198,2.54,-0.28,2.5553864678
2020-07-14 14:30:00,2.7155,0.9035000000000001,2.8618617192,0.0655,-0.026500000000000003,0.0706576252,2.65,0.93,2.8084515306,2.6055,-0.3065,2.6234657421,0.0655,-0.026500000000000003,0.0706576252,2.54,-0.28,2.5553864678
2020-07-14 15:00:00,2.8665000000000003,0.9425,3.0174705467,0.0765,-0.0275,0.0812926811,2.79,0.97,2.9538110975,2.6965,-0.2575,2.7087669704,0.0765,-0.0275,0.0812926811,2.62,-0.23,2.6300760445
2020-07-14 15:30:00,2.987,0.9460000000000001,3.1332227817,0.057,-0.024,0.0618465844,2.93,0.97,3.0863894764,2.547,-0.254,2.5596337629,0.057,-0.024,0.0618465844,2.49,-0.23,2.500599928
2020-07-14 16:00:00,2.9955,0.874,3.1204000144,0.0655,-0.026000000000000002,0.0704716255,2.93,0.9,3.0651101122,2.7655000000000003,-0.256,2.7773235768,0.0655,-0.026000000000000002,0.0704716255,2.7,-0.23,2.7097785887
2020-07-14 16:30:00,3.241,0.917,3.3682295052,0.051000000000000004,-0.023,0.055946402900000004,3.19,0.9400000000000001,3.3256127255,2.831,-0.253,2.8422825335,0.051000000000000004,-0.023,0.055946402900000004,2.7800000000000002,-0.23,2.7894981628
2020-07-14 17:00:00,3.2155,0.912,3.3423321573,0.0755,-0.028,0.0805248409,3.14,0.9400000000000001,3.2776821078,2.9355,-0.258,2.9468159512,0.0755,-0.028,0.0805248409,2.86,-0.23,2.8692333470999998
2020-07-14 17:30:00,3.4115,0.9155000000000001,3.5322050477999998,0.061500000000000006,-0.0245,0.06620045320000001,3.35,0.9400000000000001,3.4793821291,2.8115,-0.2545,2.8229953064,0.061500000000000006,-0.0245,0.06620045320000001,2.75,-0.23,2.7596014205
2020-07-14 18:00:00,3.455,0.9195000000000001,3.5752629624,0.045,-0.0205,0.0494494692,3.41,0.9400000000000001,3.5371881488,3.025,-0.2505,3.0353542215,0.045,-0.0205,0.0494494692,2.98,-0.23,2.9888626599
2020-07-14 18:30:00,3.5155000000000003,0.869,3.6213120896,0.0455,-0.021,0.050112373700000004,3.47,0.89,3.5823176855,2.9355,-0.251,2.9462113383,0.0455,-0.021,0.050112373700000004,2.89,-0.23,2.8991378029
2020-07-14 19:00:00,3.4285,0.871,3.537407702,0.0285,-0.019,0.0342527371,3.4,0.89,3.5145554484,3.0385,-0.249,3.0486854954,0.0285,-0.019,0.0342527371,3.01,-0.23,3.0187745858
2020-07-14 19:30:00,3.402,0.882,3.5144740716,0.002,-0.008,0.0082462113,3.4,0.89,3.5145554484,3.012,-0.278,3.0248021423,0.002,-0.008,0.0082462113,3.01,-0.27,3.0220853727
2020-07-14 20:00:00,3.2455,0.8835000000000001,3.3636055803,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.24,0.89,3.3600148809,2.9655,-0.2765,2.9783623856,0.0055000000000000005,-0.006500000000000001,0.0085146932,2.96,-0.27,2.9722886805
2020-07-14 20:30:00,3.3245,0.8725,3.4370854659,0.0045000000000000005,-0.0175,0.018069311,3.32,0.89,3.4372227161,2.9645,-0.28750000000000003,2.9784083837,0.0045000000000000005,-0.0175,0.018069311,2.96,-0.27,2.9722886805
2020-07-14 21:00:00,3.3225,0.8785000000000001,3.4366798658,0.0025,-0.0115,0.0117686023,3.32,0.89,3.4372227161,2.8525,-0.28150000000000003,2.8663563107,0.0025,-0.0115,0.0117686023,2.85,-0.27,2.8627609051
2020-07-14 21:30:00,3.267,0.8755000000000001,3.3822757501,0.007,-0.0145,0.0161012422,3.26,0.89,3.3793046622,2.787,-0.28450000000000003,2.8014834017,0.007,-0.0145,0.0161012422,2.7800000000000002,-0.27,2.7930807364
2020-07-14 22:00:00,3.099,0.87,3.2188042811,0.019,-0.02,0.027586228400000003,3.08,0.89,3.2060099813,2.799,-0.29,2.8139831201,0.019,-0.02,0.027586228400000003,2.7800000000000002,-0.27,2.7930807364
2020-07-14 22:30:00,2.9025,0.873,3.0309462631,0.0125,-0.017,0.021100947800000002,2.89,0.89,3.02393783,2.8425000000000002,-0.28700000000000003,2.856952091,0.0125,-0.017,0.021100947800000002,2.83,-0.27,2.842850682
2020-07-14 23:00:00,2.767,0.87,2.9005497755,0.037,-0.02,0.0420594817,2.73,0.89,2.8714108031,2.657,-0.29,2.6727792651,0.037,-0.02,0.0420594817,2.62,-0.27,2.6338754716
2020-07-14 23:30:00,2.644,0.8845000000000001,2.7880237176,0.004,-0.0055000000000000005,0.0068007353,2.64,0.89,2.7859827709,2.434,-0.2755,2.449542049,0.004,-0.0055000000000000005,0.0068007353,2.43,-0.27,2.4449539873
2020-07-15 00:00:00,2.47,0.8885000000000001,2.6249442375000003,0.0,-0.0015,0.0015,2.47,0.89,2.625452342,2.43,-0.2715,2.4451200891,0.0,-0.0015,0.0015,2.43,-0.27,2.4449539873
2020-07-15 00:30:00,2.27,0.85,2.423922441,0.0,0.0,0.0,2.27,0.85,2.423922441,2.33,-0.27,2.3455916098,0.0,0.0,0.0,2.33,-0.27,2.3455916098
2020-07-15 01:00:00,2.27,0.85,2.423922441,0.0,0.0,0.0,2.27,0.85,2.423922441,2.18,-0.27,2.1966565503,0.0,0.0,0.0,2.18,-0.27,2.1966565503
2020-07-15 01:30:00,2.3335,1.2005,2.6241994017,0.0035,-0.0095,0.010124228400000001,2.33,1.21,2.625452342,1.9635,-0.7495,2.101685633,0.0035,-0.0095,0.010124228400000001,1.96,-0.74,2.0950417657
2020-07-15 02:00:00,2.3455,1.24,2.6531057744,0.0155,-0.02,0.0253031619,2.33,1.26,2.6488676826,2.0155,-0.73,2.1436278245000002,0.0155,-0.02,0.0253031619,2.0,-0.71,2.1222865028
2020-07-15 02:30:00,2.3345000000000002,1.2775,2.6611832894000003,0.0045000000000000005,-0.0125,0.0132853303,2.33,1.29,2.6632686683999998,2.0045,-0.7225,2.1307337938,0.0045000000000000005,-0.0125,0.0132853303,2.0,-0.71,2.1222865028
2020-07-15 03:00:00,2.3335,1.2775,2.6603060914,0.0035,-0.0125,0.012980755,2.33,1.29,2.6632686683999998,1.9135,-0.7225,2.0453577927,0.0035,-0.0125,0.012980755,1.9100000000000001,-0.71,2.037694776
2020-07-15 03:30:00,2.335,1.2730000000000001,2.6594649838,0.005,-0.017,0.0177200451,2.33,1.29,2.6632686683999998,1.8250000000000002,-0.727,1.9644729573,0.005,-0.017,0.0177200451,1.82,-0.71,1.9535864455
2020-07-15 04:00:00,2.2045,1.278,2.5481570301,0.0045000000000000005,-0.012,0.012816005600000001,2.2,1.29,2.5503137062,1.8245,-0.722,1.9621631558,0.0045000000000000005,-0.012,0.012816005600000001,1.82,-0.71,1.9535864455
2020-07-15 04:30:00,2.2405,1.2855,2.5830893326,0.0005,-0.0045000000000000005,0.0045276926,2.24,1.29,2.5848984506,1.8705,-0.7145,2.0023187808,0.0005,-0.0045000000000000005,0.0045276926,1.87,-0.71,2.0002499844
2020-07-15 05:00:00,2.2415,1.2845,2.5834594055,0.0015,-0.0055000000000000005,0.0057008771000000005,2.24,1.29,2.5848984506,1.8715000000000002,-0.7155,2.0036098672,0.0015,-0.0055000000000000005,0.0057008771000000005,1.87,-0.71,2.0002499844
2020-07-15 05:30:00,2.2405,1.288,2.5843343921,0.0005,-0.002,0.0020615528,2.24,1.29,2.5848984506,1.8305,-0.712,1.9640962935,0.0005,-0.002,0.0020615528,1.83,-0.71,1.9629060090000001
2020-07-15 06:00:00,2.4,1.29,2.7247201691000003,0.0,0.0,0.0,2.4,1.29,2.7247201691000003,1.88,-0.71,2.0096019506,0.0,0.0,0.0,1.88,-0.71,2.0096019506
2020-07-15 06:30:00,2.4,1.2895,2.7244834832000002,0.0,-0.0005,0.0005,2.4,1.29,2.7247201691000003,1.94,-0.7105,2.0660131292,0.0,-0.0005,0.0005,1.94,-0.71,2.065841233
2020-07-15 07:00:00,2.5300000000000002,1.3995,2.8912800366,0.0,-0.0005,0.0005,2.5300000000000002,1.4,2.8915220905,2.0,-0.8305,2.1655785024,0.0,-0.0005,0.0005,2.0,-0.8300000000000001,2.1653868015
2020-07-15 07:30:00,2.601,1.358,2.9341719445,0.001,-0.002,0.0022360680000000003,2.6,1.3599999999999999,2.9342119896,2.111,-0.8320000000000001,2.2690405461,0.001,-0.002,0.0022360680000000003,2.11,-0.8300000000000001,2.2673773396
2020-07-15 08:00:00,2.5705,1.298,2.8796309225,0.0005,-0.002,0.0020615528,2.5700000000000003,1.3,2.8800868042000003,2.0705,-0.922,2.2665070593,0.0005,-0.002,0.0020615528,2.07,-0.92,2.2652372944
2020-07-15 08:30:00,2.7615,1.293,3.0492181375,0.0015,-0.007,0.0071589105,2.76,1.3,3.050835951,2.2815,-0.877,2.4442526977,0.0015,-0.007,0.0071589105,2.2800000000000002,-0.87,2.4403483358
2020-07-15 09:00:00,2.901,1.204,3.1409261373,0.001,-0.006,0.0060827625,2.9,1.21,3.1423080689,2.371,-0.726,2.4796606623,0.001,-0.006,0.0060827625,2.37,-0.72,2.4769537743
2020-07-15 09:30:00,2.906,1.2355,3.1577359373,0.006,-0.0145,0.0156923548,2.9,1.25,3.1579265349,2.426,-0.7345,2.5347517137,0.006,-0.0145,0.0156923548,2.42,-0.72,2.5248366284
2020-07-15 10:00:00,2.972,1.283,3.2371087408,0.002,-0.007,0.007280109900000001,2.9699999999999998,1.29,3.2380549717,2.452,-0.727,2.5575052297000003,0.002,-0.007,0.007280109900000001,2.45,-0.72,2.5536052945
2020-07-15 10:30:00,3.0205,1.2855,3.2826712446,0.0005,-0.0045000000000000005,0.0045276926,3.02,1.29,3.2839762484,2.5005,-0.7245,2.6033440994,0.0005,-0.0045000000000000005,0.0045276926,2.5,-0.72,2.6016148831
2020-07-15 11:00:00,3.022,1.225,3.2608448292,0.002,-0.005,0.0053851648,3.02,1.23,3.2608741159,2.592,-0.685,2.6809865721,0.002,-0.005,0.0053851648,2.59,-0.68,2.6777789304
2020-07-15 11:30:00,3.1235,1.2815,3.3761656506,0.0235,-0.018500000000000003,0.0299081929,3.1,1.3,3.3615472628,2.6835,-0.6485000000000001,2.7607470909,0.0235,-0.018500000000000003,0.0299081929,2.66,-0.63,2.7335873866
2020-07-15 12:00:00,3.21,1.2805,3.4559774667,0.02,-0.0195,0.0279329554,3.19,1.3,3.4447205982,2.68,-0.6495000000000001,2.7575805065,0.02,-0.0195,0.0279329554,2.66,-0.63,2.7335873866
2020-07-15 12:30:00,3.058,1.2935,3.3203171912,0.008,-0.006500000000000001,0.0103077641,3.05,1.3,3.31549393,2.698,-0.6365000000000001,2.7720635364,0.008,-0.006500000000000001,0.0103077641,2.69,-0.63,2.7627884465
2020-07-15 13:00:00,3.2805,1.2825,3.522284273,0.0205,-0.0175,0.0269536639,3.26,1.3,3.5096438566,2.7605,-0.6075,2.8265555894,0.0205,-0.0175,0.0269536639,2.74,-0.59,2.8028021693
2020-07-15 13:30:00,3.215,1.2905,3.4643347485,0.005,-0.0095,0.0107354553,3.21,1.3,3.4632499188,2.745,-0.5995,2.8097019860000003,0.005,-0.0095,0.0107354553,2.74,-0.59,2.8028021693
2020-07-15 14:00:00,3.0835,1.292,3.3432373906,0.0035,-0.008,0.0087321246,3.08,1.3,3.3431123224,2.8435,-0.598,2.905700647,0.0035,-0.008,0.0087321246,2.84,-0.59,2.9006378609
2020-07-15 14:30:00,3.05,1.2925,3.3125603768,0.01,-0.007500000000000001,0.0125,3.04,1.3,3.3062970223,2.73,-0.5975,2.7946209493,0.01,-0.007500000000000001,0.0125,2.7199999999999998,-0.59,2.7832534919
2020-07-15 15:00:00,3.0825,1.28,3.3376947509,0.0425,-0.02,0.0469707356,3.04,1.3,3.3062970223,2.7225,-0.61,2.7900011201,0.0425,-0.02,0.0469707356,2.68,-0.59,2.7441756504
2020-07-15 15:30:00,3.06,1.2895,3.3206038984,0.02,-0.0105,0.022588714000000003,3.04,1.3,3.3062970223,2.7800000000000002,-0.6005,2.8441167785,0.02,-0.0105,0.022588714000000003,2.76,-0.59,2.8223571709
2020-07-15 16:00:00,3.0595,1.287,3.3191729768,0.0195,-0.013000000000000001,0.0234360833,3.04,1.3,3.3062970223,2.7395,-0.603,2.8050791878,0.0195,-0.013000000000000001,0.0234360833,2.7199999999999998,-0.59,2.7832534919
2020-07-15 16:30:00,3.234,1.2810000000000001,3.4784647476,0.024,-0.019,0.0306104557,3.21,1.3,3.4632499188,2.814,-0.609,2.8791451856,0.024,-0.019,0.0306104557,2.79,-0.59,2.8517012466000002
2020-07-15 17:00:00,3.2025,1.09,3.3829138697,0.0325,-0.02,0.038160843800000004,3.17,1.11,3.3587199943,2.9825,-0.45,3.0162569934,0.0325,-0.02,0.038160843800000004,2.95,-0.43,2.9811742653
2020-07-15 17:30:00,2.969,0.6605000000000001,3.0415820308,0.029,-0.0195,0.0349463875,2.94,0.68,3.0176149522,2.839,-0.2995,2.8547541488,0.029,-0.0195,0.0349463875,2.81,-0.28,2.8239157211
2020-07-15 18:00:00,3.0925,0.7385,3.1794556924,0.0425,-0.021500000000000002,0.047628772800000004,3.05,0.76,3.1432626362000002,2.9525,-0.2615,2.9640577760999998,0.0425,-0.021500000000000002,0.047628772800000004,2.91,-0.24,2.9198801345
2020-07-15 18:30:00,3.3095,0.848,3.4164154095,0.0495,-0.022,0.0541687179,3.26,0.87,3.3740924706,3.2195,-0.222,3.2271449069,0.0495,-0.022,0.0541687179,3.17,-0.2,3.1763028823
2020-07-15 19:00:00,3.1125,0.855,3.2277982047,0.0125,-0.015,0.0195256242,3.1,0.87,3.2197670723,3.2525,-0.255,3.2624808429,0.0125,-0.015,0.0195256242,3.24,-0.24,3.248876729
2020-07-15 19:30:00,3.077,0.853,3.1930452549,0.017,-0.017,0.024041630600000002,3.06,0.87,3.18127333,3.177,-0.257,3.1873779192000002,0.017,-0.017,0.024041630600000002,3.16,-0.24,3.1691008188
2020-07-15 20:00:00,3.127,0.854,3.2415189341,0.007,-0.016,0.0174642492,3.12,0.87,3.2390276319,2.987,-0.256,2.997950133,0.007,-0.016,0.0174642492,2.98,-0.24,2.9896488088
2020-07-15 20:30:00,3.0205,0.867,3.1424686554,0.0005,-0.003,0.0030413813000000002,3.02,0.87,3.1428172075,3.1705,-0.243,3.1797986178,0.0005,-0.003,0.0030413813000000002,3.17,-0.24,3.1790721917
2020-07-15 21:00:00,3.06,0.87,3.18127333,0.0,0.0,0.0,3.06,0.87,3.18127333,3.17,-0.24,3.1790721917,0.0,0.0,0.0,3.17,-0.24,3.1790721917
2020-07-15 21:30:00,2.85,0.868,2.9792488986,0.0,-0.002,0.002,2.85,0.87,2.97983221,3.21,-0.202,3.2163494835,0.0,-0.002,0.002,3.21,-0.2,3.2162244947
2020-07-15 22:00:00,3.03,0.8695,3.1522896837,0.0,-0.0005,0.0005,3.03,0.87,3.152427636,2.95,-0.2605,2.9614794023,0.0,-0.0005,0.0005,2.95,-0.26,2.9614354627
2020-07-15 22:30:00,2.94,0.87,3.0660234833,0.0,0.0,0.0,2.94,0.87,3.0660234833,2.87,-0.29,2.884614359,0.0,0.0,0.0,2.87,-0.29,2.884614359
2020-07-15 23:00:00,2.89,0.9400000000000001,3.0390294503,0.0,0.0,0.0,2.89,0.9400000000000001,3.0390294503,2.67,-0.29,2.6857028875,0.0,0.0,0.0,2.67,-0.29,2.6857028875
2020-07-15 23:30:00,2.68,0.87,2.8176763476,0.0,0.0,0.0,2.68,0.87,2.8176763476,2.59,-0.29,2.6061849512,0.0,0.0,0.0,2.59,-0.29,2.6061849512
2020-07-16 00:00:00,2.33,0.87,2.4871268564,0.0,0.0,0.0,2.33,0.87,2.4871268564,2.54,-0.29,2.5565015157,0.0,0.0,0.0,2.54,-0.29,2.5565015157
2020-07-16 00:30:00,2.27,0.87,2.4310080214,0.0,0.0,0.0,2.27,0.87,2.4310080214,2.33,-0.29,2.3479778534,0.0,0.0,0.0,2.33,-0.29,2.3479778534
2020-07-16 01:00:00,2.37,0.87,2.524638588,0.0,0.0,0.0,2.37,0.87,2.524638588,2.21,-0.29,2.2289459392,0.0,0.0,0.0,2.21,-0.29,2.2289459392
2020-07-16 01:30:00,2.37,0.87,2.524638588,0.0,0.0,0.0,2.37,0.87,2.524638588,2.21,-0.24,2.2229934773,0.0,0.0,0.0,2.21,-0.24,2.2229934773
2020-07-16 02:00:00,2.64,1.05,2.8411441357,0.0,0.0,0.0,2.64,1.05,2.8411441357,2.15,-0.17,2.1567104581,0.0,0.0,0.0,2.15,-0.17,2.1567104581
2020-07-16 02:30:00,2.52,1.05,2.73,0.0,0.0,0.0,2.52,1.05,2.73,2.08,-0.17,2.0869355524,0.0,0.0,0.0,2.08,-0.17,2.0869355524
2020-07-16 03:00:00,2.32,0.96,2.5107767722,0.0,0.0,0.0,2.32,0.96,2.5107767722,2.03,-0.27,2.0478769494,0.0,0.0,0.0,2.03,-0.27,2.0478769494
2020-07-16 03:30:00,2.22,0.96,2.4186773245,0.0,0.0,0.0,2.22,0.96,2.4186773245,2.27,-0.23,2.2816222299,0.0,0.0,0.0,2.27,-0.23,2.2816222299
2020-07-16 04:00:00,2.15,0.96,2.3545912596,0.0,0.0,0.0,2.15,0.96,2.3545912596,2.38,-0.14,2.3841140912,0.0,0.0,0.0,2.38,-0.14,2.3841140912
2020-07-16 04:30:00,2.4005,1.026,2.6105701006,0.0005,-0.004,0.0040311289,2.4,1.03,2.6116852797,2.1605,-0.14400000000000002,2.1652935713,0.0005,-0.004,0.0040311289,2.16,-0.14,2.164532282
2020-07-16 05:00:00,2.4835000000000003,1.423,2.8622895119000002,0.0035,-0.007,0.0078262379,2.48,1.43,2.8627434394,2.2035,-0.617,2.2882528816,0.0035,-0.007,0.0078262379,2.2,-0.61,2.2830024091
2020-07-16 05:30:00,2.43,1.5385,2.8760880115000003,0.0,-0.0015,0.0015,2.43,1.54,2.8768906827,2.26,-0.6915,2.3634238405,0.0,-0.0015,0.0015,2.26,-0.6900000000000001,2.3629853999
2020-07-16 06:00:00,2.2145,1.5265,2.6896491407000003,0.0045000000000000005,-0.0135,0.0142302495,2.21,1.54,2.693640659,2.4345,-0.6635,2.5232959597,0.0045000000000000005,-0.0135,0.0142302495,2.43,-0.65,2.5154323684
2020-07-16 06:30:00,2.5145,1.525,2.9408052044,0.0045000000000000005,-0.015,0.015660459800000002,2.51,1.54,2.9447750339,2.4345,-0.665,2.5236907992,0.0045000000000000005,-0.015,0.015660459800000002,2.43,-0.65,2.5154323684
2020-07-16 07:00:00,2.693,1.4805000000000001,3.0731302039,0.023,-0.0195,0.0301537726,2.67,1.5,3.0624989796,2.373,-0.6995,2.4739501309,0.023,-0.0195,0.0301537726,2.35,-0.68,2.4464055265
2020-07-16 07:30:00,2.9335,1.479,3.2852493437,0.0335,-0.021,0.039537956400000004,2.9,1.5,3.2649655435,2.2335,-0.791,2.3694309971,0.0335,-0.021,0.039537956400000004,2.2,-0.77,2.330858211
2020-07-16 08:00:00,5.08,1.205,5.2209601607,0.06,-0.025,0.065,5.02,1.23,5.1684910757,0.81,-0.755,1.1073052876,0.06,-0.025,0.065,0.75,-0.73,1.0466135868
2020-07-16 08:30:00,5.9455,1.0595,6.0391647187,0.0055000000000000005,-0.0105,0.0118532696,5.94,1.07,6.035602704,-38.0545,-38.0705,53.8285049068,0.0055000000000000005,-0.0105,0.0118532696,-38.06,-38.06,53.8249681839
2020-07-16 09:00:00,4.93,1.1895,5.0714702257,0.14,-0.0205,0.14149293270000002,4.79,1.21,4.9404655651,-37.92,-38.0805,53.7405887598,0.14,-0.0205,0.14149293270000002,-38.06,-38.06,53.8249681839
2020-07-16 09:30:00,3.281,0.93,3.4102582014,0.131,-0.02,0.1325179233,3.15,0.9500000000000001,3.2901367753,-37.929,-38.08,53.7465853892,0.131,-0.02,0.1325179233,-38.06,-38.06,53.8249681839
2020-07-16 10:00:00,4.598,-0.5045000000000001,4.6255944753,0.048,-0.0145,0.0501422975,4.55,-0.49,4.576308556,-38.012,-38.0745,53.801298258,0.048,-0.0145,0.0501422975,-38.06,-38.06,53.8249681839
2020-07-16 10:30:00,5.5855,-1.1955,5.7120075718,0.0055000000000000005,-0.0155,0.0164468842,5.58,-1.18,5.7034024932000005,-38.0545,-38.0755,53.8320412998,0.0055000000000000005,-0.0155,0.0164468842,-38.06,-38.06,53.8249681839
2020-07-16 11:00:00,5.426,-1.292,5.5777002429,0.026000000000000002,-0.022,0.0340587727,5.4,-1.27,5.5473326924,-38.034,-38.082,53.8221504587,0.026000000000000002,-0.022,0.0340587727,-38.06,-38.06,53.8249681839
2020-07-16 11:30:00,6.616,-1.0405,6.6973200797,0.016,-0.0205,0.0260048072,6.6,-1.02,6.6783530904,-38.044,-38.0805,53.828156352,0.016,-0.0205,0.0260048072,-38.06,-38.06,53.8249681839
2020-07-16 12:00:00,6.2695,-1.101,6.3654403815,0.0195,-0.021,0.0286574598,6.25,-1.08,6.3426256393,-38.0405,-38.081,53.8260364624,0.0195,-0.021,0.0286574598,-38.06,-38.06,53.8249681839
2020-07-16 12:30:00,6.853,-0.965,6.9206093662,0.003,-0.005,0.0058309519,6.85,-0.96,6.9169429664,-38.057,-38.065,53.8263826947,0.003,-0.005,0.0058309519,-38.06,-38.06,53.8249681839
2020-07-16 13:00:00,4.469,0.17450000000000002,4.4724055328,0.009000000000000001,-0.0155,0.017923448300000002,4.46,0.19,4.4640452507,3.159,-1.1455,3.3602754723,0.009000000000000001,-0.0155,0.017923448300000002,3.15,-1.13,3.3465504628
2020-07-16 13:30:00,3.939,0.042,3.9392239083,0.009000000000000001,-0.018000000000000002,0.0201246118,3.93,0.06,3.9304579886,3.239,-0.808,3.3382607747,0.009000000000000001,-0.018000000000000002,0.0201246118,3.23,-0.79,3.3252067605
2020-07-16 14:00:00,3.8415,0.0385,3.8416929211,0.0315,-0.021500000000000002,0.0381379077,3.81,0.06,3.8104724117,3.3015,-0.8415,3.4070551067,0.0315,-0.021500000000000002,0.0381379077,3.27,-0.8200000000000001,3.3712460604
2020-07-16 14:30:00,3.8745000000000003,0.1395,3.8770105107,0.0245,-0.0205,0.0319452657,3.85,0.16,3.853323241,3.5045,-0.6905,3.5718777275,0.0245,-0.0205,0.0319452657,3.48,-0.67,3.5439102697
2020-07-16 15:00:00,3.8369999999999997,-0.29250000000000004,3.8481326965,0.047,-0.022500000000000003,0.0521080608,3.79,-0.27,3.7996052427,3.6870000000000003,-0.2625,3.6963326758,0.047,-0.022500000000000003,0.0521080608,3.64,-0.24,3.6479035075
2020-07-16 15:30:00,3.5505,-0.47150000000000003,3.5816703505,0.09050000000000001,-0.0315,0.09582536200000001,3.46,-0.44,3.4878646763,3.5605,-0.2715,3.5708363866,0.09050000000000001,-0.0315,0.09582536200000001,3.47,-0.24,3.4782898097
2020-07-16 16:00:00,3.3305,-0.46900000000000003,3.363360113,0.0805,-0.029,0.0855643033,3.25,-0.44,3.2796493715,3.4405,-0.269,3.4510000362,0.0805,-0.029,0.0855643033,3.36,-0.24,3.3685605234000002
2020-07-16 16:30:00,3.3265000000000002,-0.548,3.3713359741,0.0765,-0.028,0.0814631819,3.25,-0.52,3.2913371143,3.2465,-0.428,3.274591005,0.0765,-0.028,0.0814631819,3.17,-0.4,3.1951369298
2020-07-16 17:00:00,3.196,-0.685,3.2685839442,0.066,-0.025,0.07057619999999999,3.13,-0.66,3.1988279103,3.086,-0.515,3.1286771965,0.066,-0.025,0.07057619999999999,3.02,-0.49,3.0594934221
2020-07-16 17:30:00,3.422,-0.5925,3.472915238,0.052000000000000005,-0.022500000000000003,0.0566590681,3.37,-0.5700000000000001,3.4178648306,3.202,-0.4625,3.2352295514,0.052000000000000005,-0.022500000000000003,0.0566590681,3.15,-0.44,3.1805817078
2020-07-16 18:00:00,3.6585,-0.9515,3.7802082615,0.0485,-0.021500000000000002,0.053051861400000004,3.61,-0.93,3.7278680234,3.3585000000000003,-0.8115,3.4551489838,0.0485,-0.021500000000000002,0.053051861400000004,3.31,-0.79,3.4029692917
2020-07-16 18:30:00,3.902,-1.2115,4.0857479425,0.042,-0.021500000000000002,0.0471831538,3.86,-1.19,4.039269736,3.472,-1.0515,3.627731557,0.042,-0.021500000000000002,0.0471831538,3.43,-1.03,3.5813126085
2020-07-16 19:00:00,4.0105,-1.2645,4.2051243145,0.060500000000000005,-0.0245,0.0652725057,3.95,-1.24,4.140060386,3.4905,-1.0545,3.6463077901,0.060500000000000005,-0.0245,0.0652725057,3.43,-1.03,3.5813126085
2020-07-16 19:30:00,3.9955,-1.2615,4.1899167653,0.0455,-0.021500000000000002,0.0503239506,3.95,-1.24,4.140060386,3.5355,-1.0515,3.688551545,0.0455,-0.021500000000000002,0.0503239506,3.49,-1.03,3.6388184896
2020-07-16 20:00:00,3.492,-1.13,3.6702811881,0.07200000000000001,-0.02,0.07472616680000001,3.42,-1.11,3.5956223383,3.232,-0.93,3.3631419833000002,0.07200000000000001,-0.02,0.07472616680000001,3.16,-0.91,3.2884190731
2020-07-16 20:30:00,2.2645,0.4555,2.3098572467,0.1945,-0.0145,0.1950397395,2.07,0.47000000000000003,2.1226869765,2.0445,0.48550000000000004,2.1013544442,0.1945,-0.0145,0.1950397395,1.85,0.5,1.9163767897000001
2020-07-16 21:00:00,2.3195,0.47000000000000003,2.3666390198,0.0395,0.0,0.0395,2.2800000000000002,0.47000000000000003,2.3279390026,2.0495,0.5,2.1096090278,0.0395,0.0,0.0395,2.01,0.5,2.0712556578
2020-07-16 21:30:00,2.1955,0.42,2.2353121147,0.10550000000000001,0.0,0.10550000000000001,2.09,0.42,2.1317832911,1.9255,0.45,1.9773846995,0.10550000000000001,0.0,0.10550000000000001,1.82,0.45,1.8748066567000001
2020-07-16 22:00:00,2.022,0.34,2.0503863051,0.292,0.0,0.292,1.73,0.34,1.7630938716,1.822,0.38,1.8612049860000002,0.292,0.0,0.292,1.53,0.38,1.5764834284
2020-07-16 22:30:00,2.0475,0.43,2.0921654452,0.08750000000000001,0.0,0.08750000000000001,1.96,0.43,2.0066140635,1.8675000000000002,0.48,1.9282002619,0.08750000000000001,0.0,0.08750000000000001,1.78,0.48,1.8435834671
2020-07-16 23:00:00,2.6005000000000003,-0.34,2.6226323132,0.0405,0.0,0.0405,2.56,-0.34,2.5824794288,2.4105,-0.23,2.4214479656,0.0405,0.0,0.0405,2.37,-0.23,2.3811341835
2020-07-16 23:30:00,2.63,-0.6900000000000001,2.7190071717,0.0,0.0,0.0,2.63,-0.6900000000000001,2.7190071717,2.46,-0.5700000000000001,2.5251732614,0.0,0.0,0.0,2.46,-0.5700000000000001,2.5251732614
2020-07-17 00:00:00,2.7800000000000002,-0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,-0.02,2.7800719415,2.59,-1.17,2.8420063336,0.0,0.0,0.0,2.59,-1.17,2.8420063336
2020-07-17 00:30:00,2.55,-0.07,2.5509606034,0.0,0.0,0.0,2.55,-0.07,2.5509606034,2.43,-1.25,2.7326543872,0.0,0.0,0.0,2.43,-1.25,2.7326543872
2020-07-17 01:00:00,3.13,0.09,3.1312936624,0.0,0.0,0.0,3.13,0.09,3.1312936624,2.91,-1.05,3.0936386344,0.0,0.0,0.0,2.91,-1.05,3.0936386344
2020-07-17 01:30:00,3.26,0.18,3.2649655435,0.0,0.0,0.0,3.26,0.18,3.2649655435,3.0,-1.05,3.1784430151,0.0,0.0,0.0,3.0,-1.05,3.1784430151
2020-07-17 02:00:00,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,3.0,-0.92,3.1378973852,0.0,0.0,0.0,3.0,-0.92,3.1378973852
2020-07-17 02:30:00,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,2.96,-0.92,3.0996774026,0.0,0.0,0.0,2.96,-0.92,3.0996774026
2020-07-17 03:00:00,3.26,0.26,3.270351663,0.0,0.0,0.0,3.26,0.26,3.270351663,2.96,-1.01,3.1275709424,0.0,0.0,0.0,2.96,-1.01,3.1275709424
2020-07-17 03:30:00,3.35,0.34,3.3672095272,0.0,0.0,0.0,3.35,0.34,3.3672095272,3.03,-0.91,3.1637003651,0.0,0.0,0.0,3.03,-0.91,3.1637003651
