Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-17 04:00:00,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,2.7,-1.03,2.8897923801000003,0.0,0.0,0.0,2.7,-1.03,2.8897923801000003
2020-07-17 04:30:00,2.75,0.0095,2.750016409,0.0,-0.0005,0.0005,2.75,0.01,2.7500181818,2.48,-0.9805,2.6667921273,0.0,-0.0005,0.0005,2.48,-0.98,2.6666083327
2020-07-17 05:00:00,3.2645,0.1555,3.2682014167,0.0045000000000000005,-0.0145,0.0151822265,3.26,0.17,3.2644295061,2.8845,-0.8645,3.0112622769,0.0045000000000000005,-0.0145,0.0151822265,2.88,-0.85,3.0028153456
2020-07-17 05:30:00,3.2605,0.2675,3.2714547986999998,0.0005,-0.0025,0.0025495098,3.26,0.27,3.2711618731,2.9305,-0.8525,3.0519807503,0.0005,-0.0025,0.0025495098,2.93,-0.85,3.0508031729
2020-07-17 06:00:00,3.1845,0.20700000000000002,3.191220652,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.18,0.22,3.1876009788,3.0245,-0.893,3.1535772148,0.0045000000000000005,-0.013000000000000001,0.013756816500000001,3.02,-0.88,3.1456001017
2020-07-17 06:30:00,3.2925,0.21350000000000002,3.2994148724,0.0025,-0.006500000000000001,0.0069641941,3.29,0.22,3.2973474188,3.1025,-0.8865000000000001,3.2266683282,0.0025,-0.006500000000000001,0.0069641941,3.1,-0.88,3.2224835143
2020-07-17 07:00:00,3.3810000000000002,0.216,3.3878927079,0.001,-0.004,0.0041231056,3.38,0.22,3.3871521962,3.151,-0.884,3.2726528994,0.001,-0.004,0.0041231056,3.15,-0.88,3.2706115636
2020-07-17 07:30:00,3.3810000000000002,0.1565,3.3846201042,0.001,-0.0035,0.0036400549,3.38,0.16,3.3837848631,3.291,-0.8835000000000001,3.4075289067,0.001,-0.0035,0.0036400549,3.29,-0.88,3.4056570585
2020-07-17 08:00:00,3.385,0.14550000000000002,3.3881256249,0.005,-0.0145,0.0153378617,3.38,0.16,3.3837848631,3.295,-0.8945000000000001,3.4142576426,0.005,-0.0145,0.0153378617,3.29,-0.88,3.4056570585
2020-07-17 08:30:00,3.5645,0.14,3.5672482742,0.0145,-0.02,0.0247032387,3.55,0.16,3.5536038046,3.3745,-0.9,3.4924561916,0.0145,-0.02,0.0247032387,3.36,-0.88,3.4733269354000003
2020-07-17 09:00:00,3.5975,0.07250000000000001,3.5982304679,0.007500000000000001,-0.0175,0.019039432800000002,3.59,0.09,3.5911279565000003,3.4975,-0.9475,3.6235704078,0.007500000000000001,-0.0175,0.019039432800000002,3.49,-0.93,3.6117862617
2020-07-17 09:30:00,3.741,0.156,3.7442511935000002,0.001,-0.004,0.0041231056,3.74,0.16,3.7434208954,3.491,-0.934,3.6137843046,0.001,-0.004,0.0041231056,3.49,-0.93,3.6117862617
2020-07-17 10:00:00,3.786,0.24650000000000002,3.7940161109,0.006,-0.0135,0.0147732867,3.7800000000000002,0.26,3.7889312477,3.566,-0.9435,3.6887054979,0.006,-0.0135,0.0147732867,3.56,-0.93,3.6794700705
2020-07-17 10:30:00,3.7800000000000002,0.2195,3.7863676855,0.0,-0.0005,0.0005,3.7800000000000002,0.22,3.786396704,3.66,-0.9605,3.7839344934,0.0,-0.0005,0.0005,3.66,-0.96,3.7838076061
2020-07-17 11:00:00,3.782,0.305,3.7942784558,0.002,-0.005,0.0053851648,3.7800000000000002,0.31,3.792690338,3.742,-0.855,3.8384357491000003,0.002,-0.005,0.0053851648,3.74,-0.85,3.8353748187
2020-07-17 11:30:00,3.795,0.253,3.8034239837,0.015,-0.017,0.0226715681,3.7800000000000002,0.27,3.7896305889,3.685,-0.867,3.7856193681,0.015,-0.017,0.0226715681,3.67,-0.85,3.7671474619
2020-07-17 12:00:00,3.9050000000000002,0.294,3.9160517106,0.025,-0.016,0.029681644200000003,3.88,0.31,3.8923643201,3.795,-0.806,3.87964702,0.025,-0.016,0.029681644200000003,3.77,-0.79,3.8518826566
2020-07-17 12:30:00,4.0065,0.3005,4.0177534145,0.006500000000000001,-0.0095,0.011510864400000001,4.0,0.31,4.0119945164,3.8865,-0.7995,3.9678813616,0.006500000000000001,-0.0095,0.011510864400000001,3.88,-0.79,3.9596085665
2020-07-17 13:00:00,3.862,-0.232,3.8689621347000003,0.012,-0.012,0.0169705627,3.85,-0.22,3.8562805915,3.892,-0.332,3.9061346623,0.012,-0.012,0.0169705627,3.88,-0.32,3.8931735127
2020-07-17 13:30:00,3.8,-0.21050000000000002,3.8058258302,0.03,-0.0205,0.036335244600000004,3.77,-0.19,3.7747847621,3.76,-0.3405,3.7753861061,0.03,-0.0205,0.036335244600000004,3.73,-0.32,3.743701377
2020-07-17 14:00:00,3.749,-0.20350000000000001,3.7545190438000002,0.019,-0.0135,0.023307724000000002,3.73,-0.19,3.7348360071,3.9290000000000003,-0.2635,3.9378259548,0.019,-0.0135,0.023307724000000002,3.91,-0.25,3.9179841756
2020-07-17 14:30:00,3.6835,-0.2325,3.6908303266,0.0235,-0.0125,0.0266176633,3.66,-0.22,3.6666060601,3.7635,-0.3125,3.77645184,0.0235,-0.0125,0.0266176633,3.74,-0.30000000000000004,3.7520127932
2020-07-17 15:00:00,3.5945,-0.243,3.6027044355999998,0.0545,-0.023,0.059154458800000004,3.54,-0.22,3.5468295702,3.7045,-0.323,3.718554726,0.0545,-0.023,0.059154458800000004,3.65,-0.30000000000000004,3.6623080154
2020-07-17 15:30:00,3.7030000000000003,-0.158,3.7063692477,0.073,-0.028,0.0781856764,3.63,-0.13,3.6323270778,3.803,-0.23800000000000002,3.8104400008,0.073,-0.028,0.0781856764,3.73,-0.21,3.7359068511
2020-07-17 16:00:00,3.7075,-0.229,3.7145655533,0.0775,-0.029,0.08274811180000001,3.63,-0.2,3.6355054668999998,3.8075,-0.269,3.8169906012,0.0775,-0.029,0.08274811180000001,3.73,-0.24,3.7377132046
2020-07-17 16:30:00,3.717,-0.231,3.7241710487,0.08700000000000001,-0.031,0.0923579991,3.63,-0.2,3.6355054668999998,3.967,-0.221,3.9731511424,0.08700000000000001,-0.031,0.0923579991,3.88,-0.19,3.8846492763000002
2020-07-17 17:00:00,3.3145,-0.488,3.3502319696000002,0.0745,-0.028,0.0795880016,3.24,-0.46,3.2724914056,3.6145,-0.40800000000000003,3.637454364,0.0745,-0.028,0.0795880016,3.54,-0.38,3.5603370627
2020-07-17 17:30:00,3.8035,-0.353,3.8198457102,0.053500000000000006,-0.023,0.05823444,3.75,-0.33,3.7644919976,4.1835,-0.253,4.1911431913,0.053500000000000006,-0.023,0.05823444,4.13,-0.23,4.1363994004
2020-07-17 18:00:00,3.678,-0.406,3.7003405249,0.068,-0.026000000000000002,0.0728010989,3.61,-0.38,3.6299449032,4.318,-0.306,4.3288289409,0.068,-0.026000000000000002,0.0728010989,4.25,-0.28,4.2592135424
2020-07-17 18:30:00,3.659,-0.4625,3.6881143217,0.049,-0.022500000000000003,0.0539189206,3.61,-0.44,3.6367155512,4.199,-0.41250000000000003,4.2192128709,0.049,-0.022500000000000003,0.0539189206,4.15,-0.39,4.168285019
2020-07-17 19:00:00,3.713,-0.35350000000000004,3.7297897059,0.053,-0.0235,0.057976288300000005,3.66,-0.33,3.6748469355999998,4.203,-0.3635,4.2186895181,0.053,-0.0235,0.057976288300000005,4.15,-0.34,4.1639044177
2020-07-17 19:30:00,3.7984999999999998,-0.352,3.8147747312,0.0485,-0.022,0.053256455,3.75,-0.33,3.7644919976,4.2385,-0.362,4.2539306823,0.0485,-0.022,0.053256455,4.19,-0.34,4.2037721156
2020-07-17 20:00:00,3.8015,-0.35250000000000004,3.8178080753,0.051500000000000004,-0.022500000000000003,0.0562005338,3.75,-0.33,3.7644919976,4.2715,-0.36250000000000004,4.2868541496,0.051500000000000004,-0.022500000000000003,0.0562005338,4.22,-0.34,4.2336745269
2020-07-17 20:30:00,3.67,-0.4025,3.6920057218,0.05,-0.022500000000000003,0.0548292805,3.62,-0.38,3.6398901082,4.19,-0.42250000000000004,4.2112475883,0.05,-0.022500000000000003,0.0548292805,4.14,-0.4,4.1592787836
2020-07-17 21:00:00,3.606,-0.3405,3.6220403435,0.026000000000000002,-0.0205,0.0331096663,3.58,-0.32,3.5942732228,4.276,-0.35050000000000003,4.2903410412,0.026000000000000002,-0.0205,0.0331096663,4.25,-0.33,4.262792512
2020-07-17 21:30:00,3.434,-0.339,3.4506922494,0.014,-0.019,0.0236008474,3.42,-0.32,3.4349381363,4.324,-0.34900000000000003,4.3380614334,0.014,-0.019,0.0236008474,4.31,-0.33,4.3226149493
2020-07-17 22:00:00,3.4565,-0.3415,3.4733290226999998,0.036500000000000005,-0.021500000000000002,0.0423615392,3.42,-0.32,3.4349381363,4.2765,-0.35150000000000003,4.2909211715,0.036500000000000005,-0.021500000000000002,0.0423615392,4.24,-0.33,4.2528225921
2020-07-17 22:30:00,3.378,-0.47200000000000003,3.4108163246,0.038,-0.022,0.0439089968,3.34,-0.45,3.3701780368,3.988,-0.482,4.0170222802,0.038,-0.022,0.0439089968,3.95,-0.46,3.9766946073
2020-07-17 23:00:00,3.2525,-0.3415,3.2703789536,0.022500000000000003,-0.021500000000000002,0.031120732600000003,3.23,-0.32,3.2458126871,4.1125,-0.36150000000000004,4.1283578454,0.022500000000000003,-0.021500000000000002,0.031120732600000003,4.09,-0.34,4.1041076984
2020-07-17 23:30:00,3.1205,0.108,3.1223683719,0.0205,-0.022,0.030070749900000002,3.1,0.13,3.1027246091,3.8705,-0.912,3.9764952219,0.0205,-0.022,0.030070749900000002,3.85,-0.89,3.9515313487
2020-07-18 00:00:00,2.9085,0.5395,2.9581129965,0.0285,-0.0205,0.0351069794,2.88,0.56,2.9339393313,3.6985,-1.4105,3.9583345614,0.0285,-0.0205,0.0351069794,3.67,-1.3900000000000001,3.9244107838
2020-07-18 00:30:00,2.943,0.42,2.9728183597,0.013000000000000001,-0.02,0.0238537209,2.93,0.44,2.9628533545,3.523,-1.35,3.7728012140000002,0.013000000000000001,-0.02,0.0238537209,3.51,-1.33,3.7535316703
2020-07-18 01:00:00,3.022,0.551,3.0718211211,0.012,-0.019,0.0224722051,3.01,0.5700000000000001,3.0634947364,3.5220000000000002,-1.259,3.7402626913,0.012,-0.019,0.0224722051,3.51,-1.24,3.7225931822
2020-07-18 01:30:00,2.8605,0.5485,2.9126126588,0.0405,-0.021500000000000002,0.0458530261,2.8200000000000003,0.5700000000000001,2.8770297183,3.4405,-1.2615,3.6644812048,0.0405,-0.021500000000000002,0.0458530261,3.4,-1.24,3.6190606516
2020-07-18 02:00:00,2.761,0.47350000000000003,2.801307418,0.07100000000000001,-0.026500000000000003,0.07578423320000001,2.69,0.5,2.7360738294,3.471,-1.3365,3.7194184021,0.07100000000000001,-0.026500000000000003,0.07578423320000001,3.4,-1.31,3.6436382916000003
2020-07-18 02:30:00,2.6995,0.528,2.7506516046,0.08950000000000001,-0.032,0.0950486717,2.61,0.56,2.6694006818,3.6495,-1.272,3.8648200799,0.08950000000000001,-0.032,0.0950486717,3.56,-1.24,3.7697745291
2020-07-18 03:00:00,2.669,0.559,2.7269107063,0.11900000000000001,-0.041,0.1258650071,2.55,0.6000000000000001,2.6196373795,3.6790000000000003,-1.2810000000000001,3.8956388436,0.11900000000000001,-0.041,0.1258650071,3.56,-1.24,3.7697745291
2020-07-18 03:30:00,2.569,0.47950000000000004,2.6133658852,0.11900000000000001,-0.0405,0.125703023,2.45,0.52,2.5045758124,3.469,-1.2805,3.6977886973,0.11900000000000001,-0.0405,0.125703023,3.35,-1.24,3.5721282172
2020-07-18 04:00:00,2.6025,0.49050000000000005,2.6483195615,0.0825,-0.029500000000000002,0.0876156379,2.52,0.52,2.5730915258,3.4325,-1.2695,3.6597385836000003,0.0825,-0.029500000000000002,0.0876156379,3.35,-1.24,3.5721282172
2020-07-18 04:30:00,2.592,0.49350000000000005,2.6385613978,0.07200000000000001,-0.026500000000000003,0.0767219004,2.52,0.52,2.5730915258,3.422,-1.2965,3.6593710184,0.07200000000000001,-0.026500000000000003,0.0767219004,3.35,-1.27,3.5826526485
2020-07-18 05:00:00,2.501,0.438,2.5390638038,0.091,-0.032,0.09646242790000001,2.41,0.47000000000000003,2.4554022074,3.441,-1.3519999999999999,3.6970779002,0.091,-0.032,0.09646242790000001,3.35,-1.32,3.6006804912
2020-07-18 05:30:00,2.625,0.5650000000000001,2.6851163848,0.065,-0.025,0.0696419414,2.56,0.59,2.6271086769,3.485,-1.215,3.6907248611,0.065,-0.025,0.0696419414,3.42,-1.19,3.6211186117
2020-07-18 06:00:00,2.5225,0.5255000000000001,2.5766560694000002,0.0625,-0.0245,0.06713047,2.46,0.55,2.5207340201,3.6025,-1.2745,3.8213029846,0.0625,-0.0245,0.06713047,3.54,-1.25,3.754210969
2020-07-18 06:30:00,2.5175,0.47650000000000003,2.5621979822,0.0575,-0.0235,0.0621168254,2.46,0.5,2.510298787,3.4975,-1.3135,3.7360123795,0.0575,-0.0235,0.0621168254,3.44,-1.29,3.6739216105
2020-07-18 07:00:00,2.521,0.35550000000000004,2.5459421144,0.061,-0.0245,0.0657362153,2.46,0.38,2.4891765707,3.371,-1.4045,3.6518846162000003,0.061,-0.0245,0.0657362153,3.31,-1.38,3.5861539287
2020-07-18 07:30:00,2.5135,0.35750000000000004,2.5387966638,0.053500000000000006,-0.022500000000000003,0.0580387801,2.46,0.38,2.4891765707,3.5035,-1.4025,3.7737936483,0.053500000000000006,-0.022500000000000003,0.0580387801,3.45,-1.38,3.7157637169
2020-07-18 08:00:00,2.8695,0.41400000000000003,2.8992113152,0.0695,-0.026000000000000002,0.07420411040000001,2.8,0.44,2.8343605981,3.4895,-1.346,3.740097091,0.0695,-0.026000000000000002,0.07420411040000001,3.42,-1.32,3.6658968889
2020-07-18 08:30:00,2.9175,0.41450000000000004,2.9467976687,0.0675,-0.025500000000000002,0.07215608080000001,2.85,0.44,2.8837649003,3.7275,-1.3455,3.9629063199,0.0675,-0.025500000000000002,0.07215608080000001,3.66,-1.32,3.8907582808
2020-07-18 09:00:00,3.118,0.1075,3.1198526007,0.048,-0.022500000000000003,0.053011791100000004,3.07,0.13,3.0727512102,3.918,-0.9125000000000001,4.0228572247,0.048,-0.022500000000000003,0.053011791100000004,3.87,-0.89,3.9710200201
2020-07-18 09:30:00,3.166,-0.20850000000000002,3.172858057,0.036000000000000004,-0.018500000000000003,0.0404753011,3.13,-0.19,3.1357614705,4.206,-0.5285000000000001,4.239073985,0.036000000000000004,-0.018500000000000003,0.0404753011,4.17,-0.51,4.2010712919
2020-07-18 10:00:00,3.439,-0.371,3.4589538881,0.009000000000000001,-0.011,0.0142126704,3.43,-0.36,3.4488403848,4.149,-0.371,4.1655542248,0.009000000000000001,-0.011,0.0142126704,4.14,-0.36,4.155622697
2020-07-18 10:30:00,3.3805,-0.3725,3.4009611142000002,0.0205,-0.0125,0.0240104144,3.36,-0.36,3.3792306817,4.3105,-0.42250000000000004,4.3311564853,0.0205,-0.0125,0.0240104144,4.29,-0.41000000000000003,4.3095475401
2020-07-18 11:00:00,3.598,-0.311,3.6114159273,0.018000000000000002,-0.011,0.021095023100000002,3.58,-0.30000000000000004,3.5925478424,4.308,-0.331,4.3206972817,0.018000000000000002,-0.011,0.021095023100000002,4.29,-0.32,4.3019181768
2020-07-18 11:30:00,3.307,-0.3105,3.3215447084,0.007,-0.0105,0.012619429500000001,3.3,-0.30000000000000004,3.3136083052,4.497,-0.3305,4.5091284357,0.007,-0.0105,0.012619429500000001,4.49,-0.32,4.5013886746
2020-07-18 12:00:00,3.3609999999999998,-0.3845,3.3829219988,0.061,-0.0245,0.0657362153,3.3,-0.36,3.3195782865,4.471,-0.4045,4.4892606574,0.061,-0.0245,0.0657362153,4.41,-0.38,4.4263416045
2020-07-18 12:30:00,3.575,-0.3245,3.5896970972,0.055,-0.0245,0.060210049,3.52,-0.30000000000000004,3.5327609599,4.465,-0.3345,4.477512172,0.055,-0.0245,0.060210049,4.41,-0.31,4.4208822649
2020-07-18 13:00:00,3.179,-0.445,3.209994704,0.059000000000000004,-0.025,0.0640780774,3.12,-0.42,3.1481423094,4.089,-0.455,4.1142369888,0.059000000000000004,-0.025,0.0640780774,4.03,-0.43,4.0528755224
2020-07-18 13:30:00,3.089,-0.5355,3.1350727663,0.059000000000000004,-0.025500000000000002,0.0642748007,3.03,-0.51,3.072621031,3.919,-0.5455,3.9567829420000002,0.059000000000000004,-0.025500000000000002,0.0642748007,3.86,-0.52,3.8948684188
2020-07-18 14:00:00,3.821,-0.3325,3.8354396423,0.031,-0.022500000000000003,0.038304699500000004,3.79,-0.31,3.8026569659,4.151,-0.3425,4.165105911,0.031,-0.022500000000000003,0.038304699500000004,4.12,-0.32,4.1324084987
2020-07-18 14:30:00,3.7984999999999998,-0.267,3.8078722733,0.0685,-0.027,0.07362913830000001,3.73,-0.24,3.7377132046,4.3585,-0.277,4.3672933552,0.0685,-0.027,0.07362913830000001,4.29,-0.25,4.2972782084
2020-07-18 15:00:00,3.614,-0.3205,3.628183602,0.084,-0.030500000000000003,0.0893658212,3.5300000000000002,-0.29,3.5418921496999998,4.334,-0.3405,4.3473550867,0.084,-0.030500000000000003,0.0893658212,4.25,-0.31,4.2612908842
2020-07-18 15:30:00,3.8035,-0.2705,3.813106673,0.0835,-0.030500000000000003,0.0888960067,3.7199999999999998,-0.24,3.7277338961,4.3335,-0.2705,4.3419341888,0.0835,-0.030500000000000003,0.0888960067,4.25,-0.24,4.2567710768
2020-07-18 16:00:00,3.762,-0.3005,3.773982545,0.082,-0.030500000000000003,0.0874885707,3.68,-0.27,3.6898915973,4.252,-0.3005,4.2626053359,0.082,-0.030500000000000003,0.0874885707,4.17,-0.27,4.1787318651
2020-07-18 16:30:00,3.7835,-0.293,3.794828224,0.053500000000000006,-0.023,0.05823444,3.73,-0.27,3.7397593505,4.2835,-0.293,4.2935091999,0.053500000000000006,-0.023,0.05823444,4.23,-0.27,4.2386082622
2020-07-18 17:00:00,3.8835,-0.336,3.8980082414,0.0635,-0.026000000000000002,0.0686166889,3.8200000000000003,-0.31,3.8325578926,4.2135,-0.336,4.2268757079,0.0635,-0.026000000000000002,0.0686166889,4.15,-0.31,4.1615622067
2020-07-18 17:30:00,4.0325,-0.3375,4.0465988805,0.07250000000000001,-0.0275,0.07754031210000001,3.96,-0.31,3.9721153055,4.3125,-0.3375,4.3256863617,0.07250000000000001,-0.0275,0.07754031210000001,4.24,-0.31,4.2513174429
2020-07-18 18:00:00,3.867,-0.4345,3.8913338651,0.037,-0.0145,0.039739778600000004,3.83,-0.42,3.8529599012,4.277,-0.4345,4.2990137532,0.037,-0.0145,0.039739778600000004,4.24,-0.42,4.2607511075
2020-07-18 18:30:00,3.94,-0.373,3.9576165807,0.03,-0.013000000000000001,0.0326955654,3.91,-0.36,3.9265379153,4.27,-0.393,4.2880472246,0.03,-0.013000000000000001,0.0326955654,4.24,-0.38,4.2569942447999995
2020-07-18 19:00:00,4.1035,-0.41600000000000004,4.1245324887,0.043500000000000004,-0.016,0.0463492179,4.06,-0.4,4.0796568483,4.1035,-0.456,4.1287586815,0.043500000000000004,-0.016,0.0463492179,4.06,-0.44,4.0837727655
2020-07-18 19:30:00,4.098,-0.3645,4.1141784417,0.038,-0.0145,0.0406724723,4.06,-0.35000000000000003,4.0750582818,4.218,-0.4545,4.2424160864000005,0.038,-0.0145,0.0406724723,4.18,-0.44,4.2030940984
2020-07-18 20:00:00,3.9415,-0.292,3.9523013865000003,0.051500000000000004,-0.022,0.0560022321,3.89,-0.27,3.8993589217,4.4115,-0.322,4.4232359478,0.051500000000000004,-0.022,0.0560022321,4.36,-0.30000000000000004,4.3703089136
2020-07-18 20:30:00,3.9445,-0.333,3.9585311986000002,0.0545,-0.023,0.059154458800000004,3.89,-0.31,3.9023326357,4.1745,-0.323,4.1869773405,0.0545,-0.023,0.059154458800000004,4.12,-0.30000000000000004,4.1309078905
2020-07-18 21:00:00,3.9939999999999998,-0.41150000000000003,4.0151423698,0.044,-0.021500000000000002,0.0489719307,3.95,-0.39,3.9692064698,4.014,-0.2015,4.0190543975,0.044,-0.021500000000000002,0.0489719307,3.9699999999999998,-0.18,3.9740785095
2020-07-18 21:30:00,3.9475,-0.41250000000000003,3.9689938901,0.0375,-0.022500000000000003,0.0437321392,3.91,-0.39,3.9294019901,4.0075,-0.2025,4.0126129268,0.0375,-0.022500000000000003,0.0437321392,3.9699999999999998,-0.18,3.9740785095
2020-07-18 22:00:00,3.7325,-0.5815,3.7775254466,0.022500000000000003,-0.021500000000000002,0.031120732600000003,3.71,-0.56,3.7520261193,3.9425,-0.35150000000000003,3.9581382619000003,0.022500000000000003,-0.021500000000000002,0.031120732600000003,3.92,-0.33,3.9338657832
2020-07-18 22:30:00,3.8085,-0.4995,3.8411160488,0.0285,-0.0195,0.034532593300000004,3.7800000000000002,-0.48,3.8103543142,3.7485,-0.2995,3.7604457847,0.0285,-0.0195,0.034532593300000004,3.7199999999999998,-0.28,3.7305227516
2020-07-18 23:00:00,3.673,-0.5005000000000001,3.7069433837,0.033,-0.0205,0.0388490669,3.64,-0.48,3.6715119501,3.633,-0.3005,3.645406596,0.033,-0.0205,0.0388490669,3.6,-0.28,3.6108724707
2020-07-18 23:30:00,3.519,-0.531,3.5588371696000003,0.029,-0.021,0.035805027600000004,3.49,-0.51,3.5270667700000002,3.459,-0.341,3.4757678288,0.029,-0.021,0.035805027600000004,3.43,-0.32,3.4448947734
2020-07-19 00:00:00,3.344,-0.529,3.3855837015,0.024,-0.019,0.0306104557,3.32,-0.51,3.3589432862,3.384,-0.339,3.4009376648,0.024,-0.019,0.0306104557,3.36,-0.32,3.3752036976
2020-07-19 00:30:00,3.239,-0.4515,3.2703169953,0.039,-0.021500000000000002,0.0445336951,3.2,-0.43,3.2287613724,3.279,-0.4415,3.3085893142,0.039,-0.021500000000000002,0.0445336951,3.24,-0.42,3.2671088136
2020-07-19 01:00:00,3.215,-0.35000000000000003,3.2339952072,0.015,-0.02,0.025,3.2,-0.33,3.2169706247,3.205,-0.5,3.2437671001,0.015,-0.02,0.025,3.19,-0.48,3.2259107241000002
2020-07-19 01:30:00,3.2800000000000002,-0.44,3.3093806067,0.0,0.0,0.0,3.2800000000000002,-0.44,3.3093806067,2.86,-0.58,2.9182186347,0.0,0.0,0.0,2.86,-0.58,2.9182186347
2020-07-19 02:00:00,3.3225,-0.368,3.3428177112,0.0025,-0.008,0.0083815273,3.32,-0.36,3.3394610344,2.8625,-0.508,2.9072272443,0.0025,-0.008,0.0083815273,2.86,-0.5,2.9033773437
2020-07-19 02:30:00,2.84,-0.42,2.8708883643,0.0,0.0,0.0,2.84,-0.42,2.8708883643,3.25,-0.5,3.2882366095,0.0,0.0,0.0,3.25,-0.5,3.2882366095
2020-07-19 03:00:00,2.95,-0.42,2.9797483115,0.0,0.0,0.0,2.95,-0.42,2.9797483115,3.04,-0.54,3.0875880554,0.0,0.0,0.0,3.04,-0.54,3.0875880554
2020-07-19 03:30:00,3.05,-0.42,3.0787822268,0.0,0.0,0.0,3.05,-0.42,3.0787822268,2.91,-0.54,2.9596790367,0.0,0.0,0.0,2.91,-0.54,2.9596790367
2020-07-19 04:00:00,2.98,-0.11,2.9820295102000003,0.0,0.0,0.0,2.98,-0.11,2.9820295102000003,2.91,-0.24,2.9198801345,0.0,0.0,0.0,2.91,-0.24,2.9198801345
2020-07-19 04:30:00,3.08,-0.11,3.0819636597,0.0,0.0,0.0,3.08,-0.11,3.0819636597,2.8200000000000003,-0.81,2.9340245398,0.0,0.0,0.0,2.8200000000000003,-0.81,2.9340245398
2020-07-19 05:00:00,3.02,0.04,3.020264889,0.0,0.0,0.0,3.02,0.04,3.020264889,2.88,-0.9500000000000001,3.0326391147,0.0,0.0,0.0,2.88,-0.9500000000000001,3.0326391147
2020-07-19 05:30:00,2.95,0.11,2.9520501351,0.0,0.0,0.0,2.95,0.11,2.9520501351,2.96,-0.98,3.1180121873,0.0,0.0,0.0,2.96,-0.98,3.1180121873
2020-07-19 06:00:00,2.6905,-0.011,2.6905224864,0.0005,-0.001,0.0011180340000000002,2.69,-0.01,2.6900185873,2.9605,-1.071,3.1482695644,0.0005,-0.001,0.0011180340000000002,2.96,-1.07,3.1474592928
2020-07-19 06:30:00,2.4905,0.029,2.4906688359,0.0005,-0.001,0.0011180340000000002,2.49,0.03,2.4901807163000003,3.3305,-1.031,3.4864295848,0.0005,-0.001,0.0011180340000000002,3.33,-1.03,3.4856563227
2020-07-19 07:00:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,3.48,-1.03,3.6292285682000003,0.0,0.0,0.0,3.48,-1.03,3.6292285682000003
2020-07-19 07:30:00,2.632,0.0275,2.6321436606,0.002,-0.0025,0.0032015621000000003,2.63,0.03,2.6301710971,3.482,-0.9625,3.6125794454999998,0.002,-0.0025,0.0032015621000000003,3.48,-0.96,3.6099861496
2020-07-19 08:00:00,2.3535,-0.0145,2.3535446671,0.0035,-0.0045000000000000005,0.0057008771000000005,2.35,-0.01,2.3500212765,3.7835,-1.0345,3.9223796986,0.0035,-0.0045000000000000005,0.0057008771000000005,3.7800000000000002,-1.03,3.9178182704
2020-07-19 08:30:00,2.4105,-0.061,2.411271708,0.0005,-0.001,0.0011180340000000002,2.41,-0.06,2.4107467723,4.0105,-1.031,4.1409022266,0.0005,-0.001,0.0011180340000000002,4.01,-1.03,4.1401690787
2020-07-19 09:00:00,3.04,0.03,3.0401480227,0.0,0.0,0.0,3.04,0.03,3.0401480227,3.88,-0.85,3.9720146022,0.0,0.0,0.0,3.88,-0.85,3.9720146022
2020-07-19 09:30:00,3.36,0.12,3.3621421743,0.0,0.0,0.0,3.36,0.12,3.3621421743,3.88,-0.85,3.9720146022,0.0,0.0,0.0,3.88,-0.85,3.9720146022
2020-07-19 10:00:00,3.7199999999999998,-0.02,3.7200537631,0.0,0.0,0.0,3.7199999999999998,-0.02,3.7200537631,3.75,-0.76,3.8262383616,0.0,0.0,0.0,3.75,-0.76,3.8262383616
2020-07-19 10:30:00,3.92,-0.34,3.9347172707,0.0,0.0,0.0,3.92,-0.34,3.9347172707,3.85,-0.35000000000000003,3.8658763560000002,0.0,0.0,0.0,3.85,-0.35000000000000003,3.8658763560000002
2020-07-19 11:00:00,4.07,-0.42,4.0916133737,0.0,0.0,0.0,4.07,-0.42,4.0916133737,3.89,-0.16,3.8932890979,0.0,0.0,0.0,3.89,-0.16,3.8932890979
2020-07-19 11:30:00,4.18,-0.71,4.239870281,0.0,0.0,0.0,4.18,-0.71,4.239870281,4.03,0.18,4.0340178483,0.0,0.0,0.0,4.03,0.18,4.0340178483
2020-07-19 12:00:00,4.06,-0.8200000000000001,4.1419802028,0.0,0.0,0.0,4.06,-0.8200000000000001,4.1419802028,3.92,0.07,3.9206249502,0.0,0.0,0.0,3.92,0.07,3.9206249502
2020-07-19 12:30:00,4.33,-0.72,4.3894532689,0.0,0.0,0.0,4.33,-0.72,4.3894532689,4.16,0.14,4.1623551026,0.0,0.0,0.0,4.16,0.14,4.1623551026
2020-07-19 13:00:00,4.36,-0.72,4.4190496716,0.0,0.0,0.0,4.36,-0.72,4.4190496716,4.12,0.14,4.1223779545,0.0,0.0,0.0,4.12,0.14,4.1223779545
2020-07-19 13:30:00,4.11,-0.89,4.2052586127,0.0,0.0,0.0,4.11,-0.89,4.2052586127,3.91,0.01,3.9100127877,0.0,0.0,0.0,3.91,0.01,3.9100127877
2020-07-19 14:00:00,4.2,-0.72,4.2612674171,0.0,0.0,0.0,4.2,-0.72,4.2612674171,3.98,0.16,3.9832147821,0.0,0.0,0.0,3.98,0.16,3.9832147821
2020-07-19 14:30:00,4.12,-0.72,4.1824394795,0.0,0.0,0.0,4.12,-0.72,4.1824394795,3.98,0.16,3.9832147821,0.0,0.0,0.0,3.98,0.16,3.9832147821
2020-07-19 15:00:00,4.011,-0.7235,4.0757297813,0.001,-0.0035,0.0036400549,4.01,-0.72,4.0741256731,3.901,0.1565,3.9041379650000003,0.001,-0.0035,0.0036400549,3.9,0.16,3.9032806714
2020-07-19 15:30:00,3.95,-0.722,4.0154431885,0.0,-0.002,0.002,3.95,-0.72,4.0150840589,3.85,0.158,3.853240714,0.0,-0.002,0.002,3.85,0.16,3.853323241
2020-07-19 16:00:00,4.001,-0.723,4.0658000443,0.001,-0.003,0.0031622777,4.0,-0.72,4.0642834547,3.851,0.157,3.8541990089000002,0.001,-0.003,0.0031622777,3.85,0.16,3.853323241
2020-07-19 16:30:00,3.9305,-0.7215,3.996172231,0.0005,-0.0015,0.0015811388,3.93,-0.72,3.9954098663,3.8905000000000003,0.1585,3.8937273274,0.0005,-0.0015,0.0015811388,3.89,0.16,3.8932890979
2020-07-19 17:00:00,3.93,-0.7205,3.9955,0.0,-0.0005,0.0005,3.93,-0.72,3.9954098663,3.77,0.1595,3.77337253,0.0,-0.0005,0.0005,3.77,0.16,3.773393698
2020-07-19 17:30:00,3.86,-0.81,3.9440715003999998,0.0,0.0,0.0,3.86,-0.81,3.9440715003999998,3.77,0.12,3.7719093308,0.0,0.0,0.0,3.77,0.12,3.7719093308
2020-07-19 18:00:00,3.822,-0.9125000000000001,3.9294198363,0.002,-0.0025,0.0032015621000000003,3.8200000000000003,-0.91,3.9268944473,3.7720000000000002,0.0275,3.7721002438999998,0.002,-0.0025,0.0032015621000000003,3.77,0.03,3.7701193615
2020-07-19 18:30:00,3.823,-0.915,3.9309736707000003,0.003,-0.005,0.0058309519,3.8200000000000003,-0.91,3.9268944473,3.803,0.025,3.8030821711,0.003,-0.005,0.0058309519,3.8,0.03,3.8001184192
2020-07-19 19:00:00,3.882,-0.915,3.9883767375,0.002,-0.005,0.0053851648,3.88,-0.91,3.9852854352,3.802,0.025,3.8020821927,0.002,-0.005,0.0053851648,3.8,0.03,3.8001184192
2020-07-19 19:30:00,3.964,-0.9225000000000001,4.0699265657,0.024,-0.0125,0.0270601183,3.94,-0.91,4.0437235316,3.824,0.08750000000000001,3.8250009477,0.024,-0.0125,0.0270601183,3.8,0.1,3.8013155617
2020-07-19 20:00:00,3.8555,-0.8425,3.9464777334,0.0155,-0.0125,0.0199123078,3.84,-0.8300000000000001,3.9286766220000002,4.1555,0.1675,4.1588744271,0.0155,-0.0125,0.0199123078,4.14,0.18,4.143911196
2020-07-19 20:30:00,3.6625,-0.8815000000000001,3.7670875355,0.0125,-0.0115,0.016985287800000002,3.65,-0.87,3.7522526567,4.2625,0.1685,4.2658291691,0.0125,-0.0115,0.016985287800000002,4.25,0.18,4.2538100569
2020-07-19 21:00:00,3.4314999999999998,-0.973,3.5667802357,0.021500000000000002,-0.013000000000000001,0.0251246891,3.41,-0.96,3.5425555747,4.3415,0.08700000000000001,4.3423716158,0.021500000000000002,-0.013000000000000001,0.0251246891,4.32,0.1,4.3211572524
2020-07-19 21:30:00,3.7545,-0.863,3.8524069424,0.0145,-0.013000000000000001,0.0194743421,3.74,-0.85,3.8353748187,4.1445,0.137,4.146763708,0.0145,-0.013000000000000001,0.0194743421,4.13,0.15,4.1327230732
2020-07-19 22:00:00,3.7199999999999998,-0.8625,3.8186786,0.02,-0.0125,0.0235849528,3.7,-0.85,3.7963798545,4.15,0.17750000000000002,4.1537941993,0.02,-0.0125,0.0235849528,4.13,0.19,4.13436815
2020-07-19 22:30:00,3.286,-0.9895,3.4317497359,0.016,-0.0095,0.018607794100000002,3.27,-0.98,3.4136930148999998,4.286,0.060500000000000005,4.2864269794,0.016,-0.0095,0.018607794100000002,4.27,0.07,4.2705737319
2020-07-19 23:00:00,2.951,-0.9530000000000001,3.1010659458,0.001,-0.003,0.0031622777,2.95,-0.9500000000000001,3.0991934435,4.341,0.067,4.341517016,0.001,-0.003,0.0031622777,4.34,0.07,4.3405644794
2020-07-19 23:30:00,2.7805,-0.9520000000000001,2.9389597224,0.0005,-0.002,0.0020615528,2.7800000000000002,-0.9500000000000001,2.9378393421,4.1705,0.128,4.1724638105,0.0005,-0.002,0.0020615528,4.17,0.13,4.1720258868
2020-07-20 00:00:00,2.7,-0.99,2.8757781556,0.0,0.0,0.0,2.7,-0.99,2.8757781556,3.89,0.06,3.8904626974000003,0.0,0.0,0.0,3.89,0.06,3.8904626974000003
2020-07-20 00:30:00,2.67,-0.91,2.8208154849,0.0,0.0,0.0,2.67,-0.91,2.8208154849,3.73,0.11,3.7316216314,0.0,0.0,0.0,3.73,0.11,3.7316216314
2020-07-20 01:00:00,2.42,-0.43,2.4579056125,0.0,0.0,0.0,2.42,-0.43,2.4579056125,3.77,-0.44,3.7955895458,0.0,0.0,0.0,3.77,-0.44,3.7955895458
2020-07-20 01:30:00,2.04,-0.49,2.0980228788,0.0,0.0,0.0,2.04,-0.49,2.0980228788,3.88,-0.51,3.9133745029,0.0,0.0,0.0,3.88,-0.51,3.9133745029
2020-07-20 02:00:00,2.09,-0.49,2.1466718426,0.0,0.0,0.0,2.09,-0.49,2.1466718426,3.83,-0.51,3.8638064134,0.0,0.0,0.0,3.83,-0.51,3.8638064134
2020-07-20 02:30:00,2.18,-0.49,2.2343902972,0.0,0.0,0.0,2.18,-0.49,2.2343902972,3.58,-0.51,3.6161443555,0.0,0.0,0.0,3.58,-0.51,3.6161443555
2020-07-20 03:00:00,2.65,-0.15,2.654241888,0.0,0.0,0.0,2.65,-0.15,2.654241888,3.02,-0.87,3.1428172075,0.0,0.0,0.0,3.02,-0.87,3.1428172075
2020-07-20 03:30:00,2.8200000000000003,0.06,2.8206382257,0.0,0.0,0.0,2.8200000000000003,0.06,2.8206382257,2.81,-1.03,2.9928247526,0.0,0.0,0.0,2.81,-1.03,2.9928247526
2020-07-20 04:00:00,2.87,0.06,2.8706271092,0.0,0.0,0.0,2.87,0.06,2.8706271092,2.7,-1.07,2.9042899304,0.0,0.0,0.0,2.7,-1.07,2.9042899304
2020-07-20 04:30:00,2.87,0.06,2.8706271092,0.0,0.0,0.0,2.87,0.06,2.8706271092,2.7,-1.07,2.9042899304,0.0,0.0,0.0,2.7,-1.07,2.9042899304
2020-07-20 05:00:00,2.91,0.14,2.9133657512,0.0,0.0,0.0,2.91,0.14,2.9133657512,2.7,-1.07,2.9042899304,0.0,0.0,0.0,2.7,-1.07,2.9042899304
2020-07-20 05:30:00,2.91,0.14,2.9133657512,0.0,0.0,0.0,2.91,0.14,2.9133657512,2.65,-1.12,2.8769602013,0.0,0.0,0.0,2.65,-1.12,2.8769602013
2020-07-20 06:00:00,3.0,0.14,3.0032648901,0.0,0.0,0.0,3.0,0.14,3.0032648901,2.74,-1.12,2.9600675668000003,0.0,0.0,0.0,2.74,-1.12,2.9600675668000003
2020-07-20 06:30:00,3.05,-0.21,3.0572209603,0.0,0.0,0.0,3.05,-0.21,3.0572209603,2.8200000000000003,-0.8,2.9312795841,0.0,0.0,0.0,2.8200000000000003,-0.8,2.9312795841
2020-07-20 07:00:00,1.43,-0.45,1.4991330828,0.0,0.0,0.0,1.43,-0.45,1.4991330828,5.47,-0.51,5.4937236916,0.0,0.0,0.0,5.47,-0.51,5.4937236916
2020-07-20 07:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.99,-1.02,6.0762241565,0.0,0.0,0.0,5.99,-1.02,6.0762241565
2020-07-20 08:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.16,-1.02,6.2438770007,0.0,0.0,0.0,6.16,-1.02,6.2438770007
2020-07-20 08:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.46,-0.91,6.5237795794,0.0,0.0,0.0,6.46,-0.91,6.5237795794
2020-07-20 09:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.64,-0.91,6.7020668454,0.0,0.0,0.0,6.64,-0.91,6.7020668454
2020-07-20 09:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.8100000000000005,-0.71,6.8469117126,0.0,0.0,0.0,6.8100000000000005,-0.71,6.8469117126
2020-07-20 10:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,6.99,-0.7105,7.0260166702,0.0,-0.0005,0.0005,6.99,-0.71,7.0259661257
2020-07-20 10:30:00,-38.059,-38.064,53.8270896204,0.001,-0.004,0.0041231056,-38.06,-38.06,53.8249681839,7.041,-0.504,7.0590152996,0.001,-0.004,0.0041231056,7.04,-0.5,7.0577333472
2020-07-20 11:00:00,-38.0595,-38.0615,53.8256753093,0.0005,-0.0015,0.0015811388,-38.06,-38.06,53.8249681839,7.1505,-0.41150000000000003,7.1623308008,0.0005,-0.0015,0.0015811388,7.15,-0.41000000000000003,7.1617455973
2020-07-20 11:30:00,-38.058,-38.0645,53.8267361471,0.002,-0.0045000000000000005,0.0049244289000000005,-38.06,-38.06,53.8249681839,7.002,-0.5245000000000001,7.0216169256,0.002,-0.0045000000000000005,0.0049244289000000005,7.0,-0.52,7.0192877132
2020-07-20 12:00:00,-38.051,-38.0685,53.824616053,0.009000000000000001,-0.0085,0.0123794184,-38.06,-38.06,53.8249681839,7.009,-0.5285000000000001,7.0288970152,0.009000000000000001,-0.0085,0.0123794184,7.0,-0.52,7.0192877132
2020-07-20 12:30:00,-38.05,-38.07,53.8249700418,0.01,-0.01,0.014142135600000001,-38.06,-38.06,53.8249681839,7.1,-0.44,7.1136207377,0.01,-0.01,0.014142135600000001,7.09,-0.43,7.1030275235
2020-07-20 13:00:00,-38.053,-38.07,53.8270908465,0.007,-0.01,0.0122065556,-38.06,-38.06,53.8249681839,7.217,-0.48,7.2329446977,0.007,-0.01,0.0122065556,7.21,-0.47000000000000003,7.2253027618
2020-07-20 13:30:00,-38.046,-38.074,53.8249718254,0.014,-0.014,0.0197989899,-38.06,-38.06,53.8249681839,7.224,-0.484,7.2401955775,0.014,-0.014,0.0197989899,7.21,-0.47000000000000003,7.2253027618
2020-07-20 14:00:00,-38.053,-38.066,53.8242618621,0.007,-0.006,0.009219544500000001,-38.06,-38.06,53.8249681839,7.177,-0.47600000000000003,7.192767548,0.007,-0.006,0.009219544500000001,7.17,-0.47000000000000003,7.1853879506
2020-07-20 14:30:00,-38.0545,-38.0685,53.8270904146,0.0055000000000000005,-0.0085,0.010124228400000001,-38.06,-38.06,53.8249681839,7.3155,-0.3285,7.3228718752,0.0055000000000000005,-0.0085,0.010124228400000001,7.31,-0.32,7.3170007517
2020-07-20 15:00:00,-38.053,-38.068,53.8256763357,0.007,-0.008,0.0106301458,-38.06,-38.06,53.8249681839,7.167,-0.328,7.1745015855,0.007,-0.008,0.0106301458,7.16,-0.32,7.1671472707
2020-07-20 15:30:00,-38.054,-38.0725,53.8295659675,0.006,-0.0125,0.0138654246,-38.06,-38.06,53.8249681839,7.066,-0.3325,7.0738187883,0.006,-0.0125,0.0138654246,7.06,-0.32,7.0672484037
2020-07-20 16:00:00,-38.054,-38.068,53.8263833078,0.006,-0.008,0.01,-38.06,-38.06,53.8249681839,7.066,-0.368,7.0755763016,0.006,-0.008,0.01,7.06,-0.36,7.0691725117
2020-07-20 16:30:00,-38.0585,-38.065,53.8274432539,0.0015,-0.005,0.0052201533000000005,-38.06,-38.06,53.8249681839,7.2615,-0.315,7.2683290549,0.0015,-0.005,0.0052201533000000005,7.26,-0.31,7.2666154432
2020-07-20 17:00:00,-38.0545,-38.0685,53.8270904146,0.0055000000000000005,-0.0085,0.010124228400000001,-38.06,-38.06,53.8249681839,7.2655,-0.5285000000000001,7.284696459,0.0055000000000000005,-0.0085,0.010124228400000001,7.26,-0.52,7.2785987662
2020-07-20 17:30:00,-38.046,-38.0735,53.8246181431,0.014,-0.0135,0.019448650300000002,-38.06,-38.06,53.8249681839,7.614,-0.3835,7.6236518972,0.014,-0.0135,0.019448650300000002,7.6,-0.37,7.6090012485
2020-07-20 18:00:00,-38.043,-38.074,53.8228513273,0.017,-0.014,0.0220227155,-38.06,-38.06,53.8249681839,7.617,-0.534,7.6356954497,0.017,-0.014,0.0220227155,7.6,-0.52,7.6177687022
2020-07-20 18:30:00,-38.041,-38.0725,53.8203765989,0.019,-0.0125,0.0227431308,-38.06,-38.06,53.8249681839,7.759,-0.5025000000000001,7.7752548029,0.019,-0.0125,0.0227431308,7.74,-0.49,7.7554948263
2020-07-20 19:00:00,-38.034,-38.0735,53.8161365972,0.026000000000000002,-0.0135,0.0292959042,-38.06,-38.06,53.8249681839,7.876,-0.5035000000000001,7.8920775623,0.026000000000000002,-0.0135,0.0292959042,7.85,-0.49,7.865278126
2020-07-20 19:30:00,-38.039,-38.0735,53.8196704119,0.021,-0.0135,0.0249649755,-38.06,-38.06,53.8249681839,7.791,-0.5835,7.8128198015,0.021,-0.0135,0.0249649755,7.77,-0.5700000000000001,7.7908792829
2020-07-20 20:00:00,-38.0355,-38.0725,53.8164892621,0.0245,-0.0125,0.0275045451,-38.06,-38.06,53.8249681839,8.3045,-0.3025,8.3100076113,0.0245,-0.0125,0.0275045451,8.28,-0.29,8.2850769459
2020-07-20 20:30:00,-38.033,-38.0725,53.8147223838,0.027,-0.0125,0.0297531511,-38.06,-38.06,53.8249681839,8.597,0.0375,8.5970817869,0.027,-0.0125,0.0297531511,8.57,0.05,8.5701458564
2020-07-20 21:00:00,-38.0535,-38.0715,53.8285052226,0.006500000000000001,-0.0115,0.0132098448,-38.06,-38.06,53.8249681839,8.5165,0.0385,8.5165870218,0.006500000000000001,-0.0115,0.0132098448,8.51,0.05,8.5101468847
2020-07-20 21:30:00,-38.054,-38.072,53.8292123294,0.006,-0.012,0.0134164079,-38.06,-38.06,53.8249681839,8.366,-0.022,8.3660289266,0.006,-0.012,0.0134164079,8.36,-0.01,8.3600059809
2020-07-20 22:00:00,-38.06,-38.0615,53.8260288545,0.0,-0.0015,0.0015,-38.06,-38.06,53.8249681839,7.36,-0.3415,7.3679184476,0.0,-0.0015,0.0015,7.36,-0.34,7.3678490755
2020-07-20 22:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.24,-0.84,6.2962846187,0.0,0.0,0.0,6.24,-0.84,6.2962846187
2020-07-20 23:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.23,-0.49,7.2465854028,0.0,0.0,0.0,7.23,-0.49,7.2465854028
2020-07-20 23:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.32,-0.36,7.3288471126,0.0,0.0,0.0,7.32,-0.36,7.3288471126
2020-07-21 00:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.12,-0.27,7.1251175429,0.0,0.0,0.0,7.12,-0.27,7.1251175429
2020-07-21 00:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.95,-0.27,6.9552426270000005,0.0,0.0,0.0,6.95,-0.27,6.9552426270000005
2020-07-21 01:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.74,-0.27,6.745405844,0.0,0.0,0.0,6.74,-0.27,6.745405844
2020-07-21 01:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.62,-0.33,6.6282199722,0.0,0.0,0.0,6.62,-0.33,6.6282199722
2020-07-21 02:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.5600000000000005,-0.27,6.5655540513,0.0,0.0,0.0,6.5600000000000005,-0.27,6.5655540513
2020-07-21 02:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.02,-0.8200000000000001,5.0865312345,0.0,0.0,0.0,5.02,-0.8200000000000001,5.0865312345
2020-07-21 03:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,4.83,-0.91,4.9149771108,0.0,0.0,0.0,4.83,-0.91,4.9149771108
2020-07-21 03:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.08,-0.91,5.160862331,0.0,0.0,0.0,5.08,-0.91,5.160862331
2020-07-21 04:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.04,-0.54,6.0640910283,0.0,0.0,0.0,6.04,-0.54,6.0640910283
2020-07-21 04:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.21,-0.46,6.2270137305,0.0,0.0,0.0,6.21,-0.46,6.2270137305
2020-07-21 05:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.39,-0.33,6.3985154528,0.0,0.0,0.0,6.39,-0.33,6.3985154528
2020-07-21 05:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.27,-0.44,6.285419636,0.0,0.0,0.0,6.27,-0.44,6.285419636
2020-07-21 06:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.27,-0.5700000000000001,6.2958557798,0.0,0.0,0.0,6.27,-0.5700000000000001,6.2958557798
2020-07-21 06:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.44,-0.5700000000000001,6.465175945,0.0,0.0,0.0,6.44,-0.5700000000000001,6.465175945
2020-07-21 07:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.89,-0.23,6.8938378281,0.0,0.0,0.0,6.89,-0.23,6.8938378281
2020-07-21 07:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.0,-0.23,7.0037775521,0.0,0.0,0.0,7.0,-0.23,7.0037775521
2020-07-21 08:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.1,-0.30000000000000004,7.1063352018,0.0,0.0,0.0,7.1,-0.30000000000000004,7.1063352018
2020-07-21 08:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.34,-0.30000000000000004,7.3461282319,0.0,0.0,0.0,7.34,-0.30000000000000004,7.3461282319
2020-07-21 09:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.55,-0.18,7.5521453905,0.0,0.0,0.0,7.55,-0.18,7.5521453905
2020-07-21 09:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.77,-0.01,7.770006435,0.0,0.0,0.0,7.77,-0.01,7.770006435
2020-07-21 10:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.67,-0.17,7.6718837321999995,0.0,0.0,0.0,7.67,-0.17,7.6718837321999995
2020-07-21 10:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.51,-0.09,7.5105392616,0.0,0.0,0.0,7.51,-0.09,7.5105392616
2020-07-21 11:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.42,-0.09,7.420545802,0.0,0.0,0.0,7.42,-0.09,7.420545802
2020-07-21 11:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.94,-0.6000000000000001,5.9702261264,0.0,0.0,0.0,5.94,-0.6000000000000001,5.9702261264
2020-07-21 12:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.82,-0.30000000000000004,6.8265950517,0.0,0.0,0.0,6.82,-0.30000000000000004,6.8265950517
2020-07-21 12:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.51,-0.08,7.5104260864,0.0,0.0,0.0,7.51,-0.08,7.5104260864
2020-07-21 13:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.51,-0.08,7.5104260864,0.0,0.0,0.0,7.51,-0.08,7.5104260864
2020-07-21 13:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.24,-0.28,7.2454123416,0.0,0.0,0.0,7.24,-0.28,7.2454123416
2020-07-21 14:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.36,-0.05,7.360169835,0.0,0.0,0.0,7.36,-0.05,7.360169835
2020-07-21 14:30:00,-38.0595,-38.061,53.8253217478,0.0005,-0.001,0.0011180340000000002,-38.06,-38.06,53.8249681839,7.2705,-0.091,7.2710694709,0.0005,-0.001,0.0011180340000000002,7.27,-0.09,7.2705570626
2020-07-21 15:00:00,-38.059,-38.0655,53.8281503607,0.001,-0.0055000000000000005,0.005590169900000001,-38.06,-38.06,53.8249681839,7.451,-0.025500000000000002,7.451043635,0.001,-0.0055000000000000005,0.005590169900000001,7.45,-0.02,7.4500268456
2020-07-21 15:30:00,-38.059,-38.0645,53.8274431981,0.001,-0.0045000000000000005,0.0046097722,-38.06,-38.06,53.8249681839,7.601,-0.0245,7.6010394848,0.001,-0.0045000000000000005,0.0046097722,7.6,-0.02,7.6000263157
2020-07-21 16:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,7.78,0.0995,7.7806362368,0.0,-0.0005,0.0005,7.78,0.1,7.7806426470000005
2020-07-21 16:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.91,0.04,7.9101011372,0.0,0.0,0.0,7.91,0.04,7.9101011372
2020-07-21 17:00:00,-38.059,-38.0675,53.8295647135,0.001,-0.007500000000000001,0.007566373,-38.06,-38.06,53.8249681839,7.911,-0.0575,7.9112089626,0.001,-0.007500000000000001,0.007566373,7.91,-0.05,7.9101580262
2020-07-21 17:30:00,-38.057,-38.0705,53.8302723312,0.003,-0.0105,0.0109201648,-38.06,-38.06,53.8249681839,8.053,-0.060500000000000005,8.0532272568,0.003,-0.0105,0.0109201648,8.05,-0.05,8.050155278
2020-07-21 18:00:00,-38.059,-38.0645,53.8274431981,0.001,-0.0045000000000000005,0.0046097722,-38.06,-38.06,53.8249681839,8.221,-0.0545,8.2211806482,0.001,-0.0045000000000000005,0.0046097722,8.22,-0.05,8.2201520667
2020-07-21 18:30:00,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839,8.22,-0.131,8.2210437902,0.0,-0.001,0.001,8.22,-0.13,8.2210279163
2020-07-21 19:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.29,-0.13,8.2910192377,0.0,0.0,0.0,8.29,-0.13,8.2910192377
2020-07-21 19:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.29,-0.13,8.2910192377,0.0,0.0,0.0,8.29,-0.13,8.2910192377
2020-07-21 20:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.29,-0.31,8.2957941151,0.0,0.0,0.0,8.29,-0.31,8.2957941151
2020-07-21 20:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.34,-0.21,8.342643466,0.0,0.0,0.0,8.34,-0.21,8.342643466
2020-07-21 21:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.34,-0.14,8.3411749772,0.0,0.0,0.0,8.34,-0.14,8.3411749772
2020-07-21 21:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.16,-0.24,8.1635286488,0.0,0.0,0.0,8.16,-0.24,8.1635286488
2020-07-21 22:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.87,-0.46,7.8834319937,0.0,0.0,0.0,7.87,-0.46,7.8834319937
2020-07-21 22:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.98,-0.2,7.9825058722,0.0,0.0,0.0,7.98,-0.2,7.9825058722
2020-07-21 23:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.86,-0.24,7.8636632685,0.0,0.0,0.0,7.86,-0.24,7.8636632685
2020-07-21 23:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.43,-0.24,7.4338751671,0.0,0.0,0.0,7.43,-0.24,7.4338751671
2020-07-22 00:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.11,-0.33,7.1176541079,0.0,0.0,0.0,7.11,-0.33,7.1176541079
2020-07-22 00:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.86,-0.37,6.8699708879,0.0,0.0,0.0,6.86,-0.37,6.8699708879
2020-07-22 01:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.73,-0.37,6.7401632028,0.0,0.0,0.0,6.73,-0.37,6.7401632028
2020-07-22 01:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.55,-0.37,6.5604420583,0.0,0.0,0.0,6.55,-0.37,6.5604420583
2020-07-22 02:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.55,-0.37,6.5604420583,0.0,0.0,0.0,6.55,-0.37,6.5604420583
2020-07-22 02:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.23,-0.5700000000000001,6.2560210997,0.0,0.0,0.0,6.23,-0.5700000000000001,6.2560210997
2020-07-22 03:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.4,-0.34,6.4090248868,0.0,0.0,0.0,6.4,-0.34,6.4090248868
2020-07-22 03:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.23,-0.49,6.2492399538,0.0,0.0,0.0,6.23,-0.49,6.2492399538
2020-07-22 04:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.39,-0.36,6.4001328111,0.0,0.0,0.0,6.39,-0.36,6.4001328111
2020-07-22 04:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.39,-0.36,6.4001328111,0.0,0.0,0.0,6.39,-0.36,6.4001328111
2020-07-22 05:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.45,-0.29,6.4565160884,0.0,0.0,0.0,6.45,-0.29,6.4565160884
2020-07-22 05:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.99,-0.63,6.0230391,0.0,0.0,0.0,5.99,-0.63,6.0230391
2020-07-22 06:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,5.95,-0.8300000000000001,6.0076118383,0.0,0.0,0.0,5.95,-0.8300000000000001,6.0076118383
2020-07-22 06:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.09,-0.79,6.1410259729,0.0,0.0,0.0,6.09,-0.79,6.1410259729
2020-07-22 07:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.36,-0.7000000000000001,6.3984060515,0.0,0.0,0.0,6.36,-0.7000000000000001,6.3984060515
2020-07-22 07:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.36,-0.92,6.4261963867,0.0,0.0,0.0,6.36,-0.92,6.4261963867
2020-07-22 08:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.73,-0.75,6.7716615391,0.0,0.0,0.0,6.73,-0.75,6.7716615391
2020-07-22 08:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.11,-0.53,7.1297265025,0.0,0.0,0.0,7.11,-0.53,7.1297265025
2020-07-22 09:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.79,-0.85,6.8429964197,0.0,0.0,0.0,6.79,-0.85,6.8429964197
2020-07-22 09:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.29,-2.32,6.704215092,0.0,0.0,0.0,6.29,-2.32,6.704215092
2020-07-22 10:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.24,-0.01,6.2400080128,0.0,0.0,0.0,6.24,-0.01,6.2400080128
2020-07-22 10:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,6.14,1.33,6.2823960397,0.0,0.0,0.0,6.14,1.33,6.2823960397
2020-07-22 11:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,5.97,1.3295,6.1162464184,0.0,-0.0005,0.0005,5.97,1.33,6.1163551238
2020-07-22 11:30:00,-38.059,-38.062,53.8256753325,0.001,-0.002,0.0022360680000000003,-38.06,-38.06,53.8249681839,6.081,0.368,6.0921248346,0.001,-0.002,0.0022360680000000003,6.08,0.37,6.0912478196
2020-07-22 12:00:00,-38.0565,-38.066,53.82673637,0.0035,-0.006,0.006946222,-38.06,-38.06,53.8249681839,5.4235,-1.106,5.5351231468,0.0035,-0.006,0.006946222,5.42,-1.1,5.5304972652
2020-07-22 12:30:00,-38.054,-38.068,53.8263833078,0.006,-0.008,0.01,-38.06,-38.06,53.8249681839,4.756,-1.338,4.9406254665,0.006,-0.008,0.01,4.75,-1.33,4.9326868946
2020-07-22 13:00:00,-38.0455,-38.0725,53.8235573564,0.0145,-0.0125,0.0191441897,-38.06,-38.06,53.8249681839,4.8045,-1.2625,4.9676077240000005,0.0145,-0.0125,0.0191441897,4.79,-1.25,4.9504141241
2020-07-22 13:30:00,-38.036,-38.0725,53.8168426448,0.024,-0.0125,0.0270601183,-38.06,-38.06,53.8249681839,6.714,-0.7425,6.7549316984,0.024,-0.0125,0.0270601183,6.69,-0.73,6.7297102464
2020-07-22 14:00:00,-38.03,-38.074,53.8136634694,0.03,-0.014,0.0331058907,-38.06,-38.06,53.8249681839,7.07,-0.47400000000000003,7.0858715766,0.03,-0.014,0.0331058907,7.04,-0.46,7.0550124025
2020-07-22 14:30:00,-38.041,-38.073,53.8207302998,0.019,-0.013000000000000001,0.0230217289,-38.06,-38.06,53.8249681839,7.219,-0.253,7.2234320098,0.019,-0.013000000000000001,0.0230217289,7.2,-0.24,7.2039988895
