Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 15:00:00,-38.041,-38.0735,53.8210840029,0.019,-0.0135,0.023307724000000002,-38.06,-38.06,53.8249681839,7.069,-0.3935,7.0799437321,0.019,-0.0135,0.023307724000000002,7.05,-0.38,7.0602337072
2020-07-22 15:30:00,-38.0315,-38.074,53.8147235267,0.0285,-0.014,0.0317529526,-38.06,-38.06,53.8249681839,7.2985,-0.164,7.3003423379,0.0285,-0.014,0.0317529526,7.27,-0.15,7.2715472906
2020-07-22 16:00:00,-38.024,-38.0745,53.8097772366,0.036000000000000004,-0.0145,0.0388104367,-38.06,-38.06,53.8249681839,7.266,-0.35450000000000004,7.2746426888,0.036000000000000004,-0.0145,0.0388104367,7.23,-0.34,7.2379900525
2020-07-22 16:30:00,-38.0335,-38.073,53.8154294905,0.026500000000000003,-0.013000000000000001,0.0295169443,-38.06,-38.06,53.8249681839,7.5865,-0.253,7.5907174397,0.026500000000000003,-0.013000000000000001,0.0295169443,7.5600000000000005,-0.24,7.5638085645
2020-07-22 17:00:00,-38.0355,-38.0735,53.8171967172,0.0245,-0.0135,0.0279732015,-38.06,-38.06,53.8249681839,7.5245,-0.41350000000000003,7.5358531368,0.0245,-0.0135,0.0279732015,7.5,-0.4,7.5106590923
2020-07-22 17:30:00,-38.0465,-38.074,53.8253252498,0.0135,-0.014,0.019448650300000002,-38.06,-38.06,53.8249681839,7.9635,-0.234,7.9669371938,0.0135,-0.014,0.019448650300000002,7.95,-0.22,7.9530434426
2020-07-22 18:00:00,-38.0465,-38.073,53.8246178923,0.0135,-0.013000000000000001,0.018741664800000002,-38.06,-38.06,53.8249681839,8.1635,-0.443,8.1755110697,0.0135,-0.013000000000000001,0.018741664800000002,8.15,-0.43,8.161335675
2020-07-22 18:30:00,-38.054,-38.0725,53.8295659675,0.006,-0.0125,0.0138654246,-38.06,-38.06,53.8249681839,8.016,-0.5625,8.0357116829,0.006,-0.0125,0.0138654246,8.01,-0.55,8.0288604422
2020-07-22 19:00:00,0.5335,0.307,0.6155251823,0.0235,-0.013000000000000001,0.026856098000000002,0.51,0.32,0.6020797289,7.6235,-0.6930000000000001,7.6549331316,0.0235,-0.013000000000000001,0.026856098000000002,7.6,-0.68,7.6303604109
2020-07-22 19:30:00,3.7885,2.215,4.3885028484,0.0385,-0.015,0.0413188819,3.75,2.23,4.3629577124,4.2885,-2.795,5.1189117252,0.0385,-0.015,0.0413188819,4.25,-2.7800000000000002,5.0784741803
2020-07-22 20:00:00,4.0485,2.2155,4.6150614839,0.0385,-0.0145,0.0411400049,4.01,2.23,4.588354825,4.0985,-2.7945,4.9605375213,0.0385,-0.0145,0.0411400049,4.06,-2.7800000000000002,4.9205690728
2020-07-22 20:30:00,4.184,2.7085,4.9841577272,0.014,-0.0115,0.0181176709,4.17,2.7199999999999998,4.9786845652,3.884,-3.3715,5.1431963068,0.014,-0.0115,0.0181176709,3.87,-3.36,5.1250853651
2020-07-22 21:00:00,4.2620000000000005,2.664,5.0260859523,0.002,-0.006,0.0063245553000000005,4.26,2.67,5.0275739676,3.632,-3.426,4.9928849376,0.002,-0.006,0.0063245553000000005,3.63,-3.42,4.9873139063
2020-07-22 21:30:00,4.201,2.758,5.0254318222,0.011,-0.012,0.0162788206,4.19,2.77,5.0228477978,3.811,-3.372,5.0886250599,0.011,-0.012,0.0162788206,3.8,-3.36,5.0724353125
2020-07-22 22:00:00,4.19,2.6985,4.9837738964,0.0,-0.0015,0.0015,4.19,2.7,4.9845862416,3.8,-3.4015,5.1000198284,0.0,-0.0015,0.0015,3.8,-3.4,5.0990195136
2020-07-22 22:30:00,3.94,2.7,4.7763584455,0.0,0.0,0.0,3.94,2.7,4.7763584455,3.8,-3.4,5.0990195136,0.0,0.0,0.0,3.8,-3.4,5.0990195136
2020-07-22 23:00:00,3.43,2.66,4.3405644794,0.0,0.0,0.0,3.43,2.66,4.3405644794,3.9,-3.48,5.2268920019,0.0,0.0,0.0,3.9,-3.48,5.2268920019
2020-07-22 23:30:00,3.18,2.66,4.1458412898,0.0,0.0,0.0,3.18,2.66,4.1458412898,3.9,-3.48,5.2268920019,0.0,0.0,0.0,3.9,-3.48,5.2268920019
2020-07-23 00:00:00,3.18,2.75,4.2041527089,0.0,0.0,0.0,3.18,2.75,4.2041527089,3.84,-3.38,5.115662225,0.0,0.0,0.0,3.84,-3.38,5.115662225
2020-07-23 00:30:00,3.18,2.67,4.1522644424,0.0,0.0,0.0,3.18,2.67,4.1522644424,3.56,-3.49,4.9853485335,0.0,0.0,0.0,3.56,-3.49,4.9853485335
2020-07-23 01:00:00,3.29,2.7199999999999998,4.2687820277,0.0,0.0,0.0,3.29,2.7199999999999998,4.2687820277,3.52,-3.43,4.914804167,0.0,0.0,0.0,3.52,-3.43,4.914804167
2020-07-23 01:30:00,3.33,2.7199999999999998,4.299686035,0.0,0.0,0.0,3.33,2.7199999999999998,4.299686035,3.3,-3.43,4.7597163781,0.0,0.0,0.0,3.3,-3.43,4.7597163781
2020-07-23 02:00:00,3.37,2.7199999999999998,4.330738967,0.0,0.0,0.0,3.37,2.7199999999999998,4.330738967,3.22,-3.43,4.7046041279,0.0,0.0,0.0,3.22,-3.43,4.7046041279
2020-07-23 02:30:00,3.37,2.76,4.3559729108,0.0,0.0,0.0,3.37,2.76,4.3559729108,3.13,-3.43,4.6434685312,0.0,0.0,0.0,3.13,-3.43,4.6434685312
2020-07-23 03:00:00,3.43,3.03,4.5766581695,0.0,0.0,0.0,3.43,3.03,4.5766581695,2.81,-3.88,4.7906680119,0.0,0.0,0.0,2.81,-3.88,4.7906680119
2020-07-23 03:30:00,3.39,3.23,4.6824139074,0.0,0.0,0.0,3.39,3.23,4.6824139074,2.81,-3.96,4.855687387,0.0,0.0,0.0,2.81,-3.96,4.855687387
2020-07-23 04:00:00,3.3,3.129,4.5475972776999996,0.0,-0.001,0.001,3.3,3.13,4.5482853912,2.76,-4.011,4.8688521234,0.0,-0.001,0.001,2.76,-4.01,4.8680283483
2020-07-23 04:30:00,3.38,3.19,4.6476338066,0.0,0.0,0.0,3.38,3.19,4.6476338066,2.68,-3.9699999999999998,4.789916492,0.0,0.0,0.0,2.68,-3.9699999999999998,4.789916492
2020-07-23 05:00:00,3.38,3.19,4.6476338066,0.0,0.0,0.0,3.38,3.19,4.6476338066,2.68,-3.9699999999999998,4.789916492,0.0,0.0,0.0,2.68,-3.9699999999999998,4.789916492
2020-07-23 05:30:00,3.27,3.19,4.5682600626,0.0,0.0,0.0,3.27,3.19,4.5682600626,2.85,-3.93,4.8546266592,0.0,0.0,0.0,2.85,-3.93,4.8546266592
2020-07-23 06:00:00,3.2005,3.1475,4.4888702922,0.0005,-0.0025,0.0025495098,3.2,3.15,4.4902672526,2.9805,-3.9325,4.9343628261,0.0005,-0.0025,0.0025495098,2.98,-3.93,4.9320685316
2020-07-23 06:30:00,3.122,3.062,4.3729541502,0.002,-0.008,0.0082462113,3.12,3.07,4.3771337654,3.082,-4.058,5.0956930834,0.002,-0.008,0.0082462113,3.08,-4.05,5.0881135994
2020-07-23 07:00:00,3.121,3.064,4.3736411604,0.001,-0.006,0.0060827625,3.12,3.07,4.3771337654,3.221,-3.906,5.0627736469,0.001,-0.006,0.0060827625,3.22,-3.9,5.0575092684
2020-07-23 07:30:00,3.3905,3.069,4.573210169,0.0005,-0.001,0.0011180340000000002,3.39,3.07,4.5735106866,3.1605,-3.971,5.0751947007,0.0005,-0.001,0.0011180340000000002,3.16,-3.9699999999999998,5.0741009056
2020-07-23 08:00:00,3.4305,3.3275,4.7791826184,0.0005,-0.0025,0.0025495098,3.43,3.33,4.7805648202,3.1605,-4.3325,5.3627713451,0.0005,-0.0025,0.0025495098,3.16,-4.33,5.3604570701
2020-07-23 08:30:00,4.002,3.645,5.4131348588,0.002,-0.005,0.0053851648,4.0,3.65,5.4150253924000005,3.5620000000000003,-4.235,5.5338114352000005,0.002,-0.005,0.0053851648,3.56,-4.23,5.5286978575
2020-07-23 09:00:00,4.1665,3.6405000000000003,5.5328982008,0.006500000000000001,-0.0095,0.011510864400000001,4.16,3.65,5.5342659857,3.7865,-4.1895,5.6470782268,0.006500000000000001,-0.0095,0.011510864400000001,3.7800000000000002,-4.18,5.6356720983
2020-07-23 09:30:00,4.424,3.7165,5.7779017169,0.014,-0.0135,0.019448650300000002,4.41,3.73,5.7758981985,3.974,-4.0735,5.6908767558,0.014,-0.0135,0.019448650300000002,3.96,-4.06,5.6714372076
2020-07-23 10:00:00,4.421,3.6675,5.7441968325,0.011,-0.0125,0.0166508258,4.41,3.68,5.7437357182,3.971,-4.0725,5.6880662136,0.011,-0.0125,0.0166508258,3.96,-4.06,5.6714372076
2020-07-23 10:30:00,4.42,3.6685,5.7440658292,0.01,-0.0115,0.0152397507,4.41,3.68,5.7437357182,4.02,-4.0715,5.7216704072999995,0.01,-0.0115,0.0152397507,4.01,-4.06,5.7064612502
2020-07-23 11:00:00,4.4295,3.667,5.750422528,0.0195,-0.013000000000000001,0.0234360833,4.41,3.68,5.7437357182,4.0895,-4.073,5.7717708938,0.0195,-0.013000000000000001,0.0234360833,4.07,-4.06,5.7487824798
2020-07-23 11:30:00,4.306,3.637,5.6364354871,0.016,-0.013000000000000001,0.020615528100000002,4.29,3.65,5.6326370378,4.246,-4.073,5.8836931429,0.016,-0.013000000000000001,0.020615528100000002,4.23,-4.06,5.8631476188
2020-07-23 12:00:00,4.2385,3.6355,5.5840614699,0.0285,-0.0145,0.0319765539,4.21,3.65,5.5719475949,3.9885,-4.0745,5.7017262737,0.0285,-0.0145,0.0319765539,3.96,-4.06,5.6714372076
2020-07-23 12:30:00,4.164,3.511,5.4466519074,0.004,-0.009000000000000001,0.009848857800000001,4.16,3.52,5.4494036371,3.914,-4.139,5.6965530806,0.004,-0.009000000000000001,0.009848857800000001,3.91,-4.13,5.6872664787
2020-07-23 13:00:00,4.326,3.5795,5.6148994871,0.006,-0.0105,0.0120933866,4.32,3.59,5.616983176,3.7560000000000002,-4.2305,5.6572666766,0.006,-0.0105,0.0120933866,3.75,-4.22,5.6454317815
2020-07-23 13:30:00,4.321,3.5875,5.6161550237,0.001,-0.0025,0.0026925824,4.32,3.59,5.616983176,3.871,-4.1625,5.6842807153,0.001,-0.0025,0.0026925824,3.87,-4.16,5.6817690907
2020-07-23 14:00:00,4.2315,3.5765000000000002,5.5404823346,0.021500000000000002,-0.0135,0.0253870045,4.21,3.59,5.5328292943,3.8915,-4.1735,5.7063012977,0.021500000000000002,-0.0135,0.0253870045,3.87,-4.16,5.6817690907
2020-07-23 14:30:00,4.2055,3.576,5.5203266434,0.025500000000000002,-0.014,0.0290903764,4.18,3.59,5.5100362975,3.8955,-4.224,5.7460504914,0.025500000000000002,-0.014,0.0290903764,3.87,-4.21,5.7184788187
2020-07-23 15:00:00,4.32,3.673,5.6703905509,0.04,-0.017,0.043462627600000005,4.28,3.69,5.6510618471,4.1,-4.077,5.7820350224,0.04,-0.017,0.043462627600000005,4.06,-4.06,5.7417070632
2020-07-23 15:30:00,4.3245000000000005,3.6725,5.6734959681,0.044500000000000005,-0.0175,0.0478173609,4.28,3.69,5.6510618471,4.1745,-4.0775,5.8354482690000005,0.044500000000000005,-0.0175,0.0478173609,4.13,-4.06,5.7914160617
2020-07-23 16:00:00,4.168,3.6345,5.5300826621,0.038,-0.0155,0.041039615,4.13,3.65,5.5117510829,4.168,-4.0755,5.8294017060000005,0.038,-0.0155,0.041039615,4.13,-4.06,5.7914160617
2020-07-23 16:30:00,3.933,3.5035,5.2671625426,0.043000000000000003,-0.0165,0.046057029900000004,3.89,3.52,5.246189093,4.173,-4.3065,5.9966550051,0.043000000000000003,-0.0165,0.046057029900000004,4.13,-4.29,5.9549139372
2020-07-23 17:00:00,4.165,3.5945,5.5016047886,0.035,-0.0155,0.0382785841,4.13,3.61,5.4853441095,4.165,-4.1455,5.876427082,0.035,-0.0155,0.0382785841,4.13,-4.13,5.8407020125999995
2020-07-23 17:30:00,4.301,3.5540000000000003,5.5793832096,0.041,-0.016,0.0440113622,4.26,3.5700000000000003,5.5581021941,4.021,-4.146,5.7756174562,0.041,-0.016,0.0440113622,3.98,-4.13,5.7356167933
2020-07-23 18:00:00,4.3785,3.477,5.5911350592,0.0285,-0.013000000000000001,0.0313249102,4.35,3.49,5.5769705038,3.8385,-4.203,5.6920375306,0.0285,-0.013000000000000001,0.0313249102,3.81,-4.19,5.6632322926
2020-07-23 18:30:00,4.7625,4.0755,6.2682618404,0.0325,-0.0145,0.0355879193,4.73,4.09,6.2530792415,3.7625,-4.7045,6.0240124917,0.0325,-0.0145,0.0355879193,3.73,-4.69,5.9924118684
2020-07-23 19:00:00,4.8365,4.2765,6.4560192456,0.026500000000000003,-0.0135,0.0297405447,4.8100000000000005,4.29,6.4451687332,3.7565,-4.8835,6.161157724,0.026500000000000003,-0.0135,0.0297405447,3.73,-4.87,6.1343133275
2020-07-23 19:30:00,4.715,4.215,6.3243537219,0.035,-0.015,0.0380788655,4.68,4.23,6.3083516072,3.765,-4.925,6.1992620529,0.035,-0.015,0.0380788655,3.73,-4.91,6.1661170926
2020-07-23 20:00:00,4.7175,4.3055,6.3868722001,0.0375,-0.0145,0.040205721,4.68,4.32,6.3690501647,3.8675,-4.7845,6.1521538098,0.0375,-0.0145,0.040205721,3.83,-4.77,6.1173360215
2020-07-23 20:30:00,4.624,4.306,6.3184659531000005,0.024,-0.014,0.027784888,4.6,4.32,6.3104991879,3.714,-4.864,6.1198277754,0.024,-0.014,0.027784888,3.69,-4.85,6.0941447308
2020-07-23 21:00:00,4.7275,4.3365,6.41517642,0.0175,-0.0135,0.0221020361,4.71,4.35,6.4114428953,3.5575,-4.9035,6.0580622727,0.0175,-0.0135,0.0221020361,3.54,-4.89,6.0368617675
2020-07-23 21:30:00,4.573,4.3445,6.3076944481,0.003,-0.0055000000000000005,0.0062649820000000005,4.57,4.35,6.3093105804,3.583,-4.8955,6.0666143153,0.003,-0.0055000000000000005,0.0062649820000000005,3.58,-4.89,6.0604042769
2020-07-23 22:00:00,4.57,4.35,6.3093105804,0.0,0.0,0.0,4.57,4.35,6.3093105804,3.5300000000000002,-4.94,6.0716142829,0.0,0.0,0.0,3.5300000000000002,-4.94,6.0716142829
2020-07-23 22:30:00,4.51,4.39,6.293822368,0.0,0.0,0.0,4.51,4.39,6.293822368,3.5300000000000002,-4.89,6.0310032333,0.0,0.0,0.0,3.5300000000000002,-4.89,6.0310032333
2020-07-23 23:00:00,4.272,4.233,6.0140064017,0.002,-0.007,0.007280109900000001,4.27,4.24,6.0175160989,3.172,-5.047,5.9610228149,0.002,-0.007,0.007280109900000001,3.17,-5.04,5.9540322471
2020-07-23 23:30:00,4.206,4.2775,5.9989534296,0.006,-0.0125,0.0138654246,4.2,4.29,6.0036738752,3.036,-5.0025,5.8516922552,0.006,-0.0125,0.0138654246,3.03,-4.99,5.8378934557
2020-07-24 00:00:00,3.985,4.2825,5.8497889919,0.005,-0.007500000000000001,0.0090138782,3.98,4.29,5.8518800398,2.965,-4.9975000000000005,5.8108718150000005,0.005,-0.007500000000000001,0.0090138782,2.96,-4.99,5.8018703881
2020-07-24 00:30:00,3.9945,4.356,5.9102255668,0.0145,-0.014,0.020155644400000002,3.98,4.37,5.9107782905,2.9745,-4.904,5.7355789812,0.0145,-0.014,0.020155644400000002,2.96,-4.89,5.7160913219000005
2020-07-24 01:00:00,3.958,4.3555,5.8852480194000005,0.018000000000000002,-0.0145,0.023113848700000002,3.94,4.37,5.8839187622,2.9779999999999998,-4.9045000000000005,5.7378222567,0.018000000000000002,-0.0145,0.023113848700000002,2.96,-4.89,5.7160913219000005
2020-07-24 01:30:00,3.7275,4.1965,5.6129197839,0.0175,-0.0135,0.0221020361,3.71,4.21,5.6114347541,2.9075,-4.9935,5.7782868136,0.0175,-0.0135,0.0221020361,2.89,-4.98,5.7578207683
2020-07-24 02:00:00,3.844,4.296,5.7647161248,0.024,-0.014,0.027784888,3.8200000000000003,4.31,5.7592100153,2.914,-4.894,5.6958433967,0.024,-0.014,0.027784888,2.89,-4.88,5.6715518159
2020-07-24 02:30:00,3.8325,4.296,5.7570541295,0.0125,-0.014,0.0187683244,3.8200000000000003,4.31,5.7592100153,2.8725,-4.974,5.7438603961,0.0125,-0.014,0.0187683244,2.86,-4.96,5.7254868789
2020-07-24 03:00:00,3.6615,4.344,5.6812778712,0.0015,-0.006,0.0061846584,3.66,4.35,5.6849010545,2.8615,-5.006,5.7661267979,0.0015,-0.006,0.0061846584,2.86,-5.0,5.7601736085
2020-07-24 03:30:00,3.79,4.39,5.7996724045,0.0,0.0,0.0,3.79,4.39,5.7996724045,2.79,-4.91,5.6473179475,0.0,0.0,0.0,2.79,-4.91,5.6473179475
2020-07-24 04:00:00,3.7199999999999998,4.34,5.7161175635,0.0,0.0,0.0,3.7199999999999998,4.34,5.7161175635,2.7,-5.03,5.7088440161000005,0.0,0.0,0.0,2.7,-5.03,5.7088440161000005
2020-07-24 04:30:00,3.85,4.44,5.8767422948,0.0,0.0,0.0,3.85,4.44,5.8767422948,2.7,-4.98,5.6648389209,0.0,0.0,0.0,2.7,-4.98,5.6648389209
2020-07-24 05:00:00,3.73,4.31,5.69991228,0.0,0.0,0.0,3.73,4.31,5.69991228,2.51,-5.05,5.6393793985,0.0,0.0,0.0,2.51,-5.05,5.6393793985
2020-07-24 05:30:00,3.63,4.25,5.5892217705,0.0,0.0,0.0,3.63,4.25,5.5892217705,2.43,-5.05,5.6042305449,0.0,0.0,0.0,2.43,-5.05,5.6042305449
2020-07-24 06:00:00,3.68,4.25,5.6218235476,0.0,0.0,0.0,3.68,4.25,5.6218235476,2.43,-5.05,5.6042305449,0.0,0.0,0.0,2.43,-5.05,5.6042305449
2020-07-24 06:30:00,3.87,4.31,5.7924951446,0.0,0.0,0.0,3.87,4.31,5.7924951446,2.63,-5.05,5.6938036496,0.0,0.0,0.0,2.63,-5.05,5.6938036496
2020-07-24 07:00:00,3.916,4.299,5.8151919143,0.006,-0.011,0.0125299641,3.91,4.31,5.81929549,2.776,-5.061,5.772338954,0.006,-0.011,0.0125299641,2.77,-5.05,5.7598090246
2020-07-24 07:30:00,3.8455,4.178,5.6783408008,0.0055000000000000005,-0.012,0.0132003788,3.84,4.19,5.6834584541,2.8355,-5.112,5.8457338504,0.0055000000000000005,-0.012,0.0132003788,2.83,-5.1,5.8325723313
2020-07-24 08:00:00,3.653,4.1245,5.509619701,0.003,-0.0055000000000000005,0.0062649820000000005,3.65,4.13,5.5117510829,2.6630000000000003,-5.1455,5.7937672761,0.003,-0.0055000000000000005,0.0062649820000000005,2.66,-5.14,5.7875037797
2020-07-24 08:30:00,3.4505,4.019,5.2970096517,0.0005,-0.001,0.0011180340000000002,3.45,4.02,5.2974427793,2.4405,-5.281,5.8176456793,0.0005,-0.001,0.0011180340000000002,2.44,-5.28,5.8165281741
2020-07-24 09:00:00,4.1,4.199,5.8686967037,0.0,-0.001,0.001,4.1,4.2,5.8694122363000005,3.06,-5.081,5.9312866226,0.0,-0.001,0.001,3.06,-5.08,5.9304300013
2020-07-24 09:30:00,4.3,4.2,6.0108235709,0.0,0.0,0.0,4.3,4.2,6.0108235709,3.27,-4.89,5.8826014653000005,0.0,0.0,0.0,3.27,-4.89,5.8826014653000005
2020-07-24 10:00:00,4.34,4.24,6.0673882355,0.0,0.0,0.0,4.34,4.24,6.0673882355,3.34,-4.89,5.9217987132,0.0,0.0,0.0,3.34,-4.89,5.9217987132
2020-07-24 10:30:00,4.39,4.24,6.1032532309,0.0,0.0,0.0,4.39,4.24,6.1032532309,3.34,-4.89,5.9217987132,0.0,0.0,0.0,3.34,-4.89,5.9217987132
2020-07-24 11:00:00,4.392,3.883,5.8623675252,0.002,-0.007,0.007280109900000001,4.39,3.89,5.8655093555,3.432,-4.437,5.6094200235,0.002,-0.007,0.007280109900000001,3.43,-4.43,5.6026600825
2020-07-24 11:30:00,4.394,3.801,5.8098913071,0.004,-0.009000000000000001,0.009848857800000001,4.39,3.81,5.8127618221,3.5540000000000003,-4.249,5.5393968083,0.004,-0.009000000000000001,0.009848857800000001,3.55,-4.24,5.5299276668
2020-07-24 12:00:00,4.492,3.8045,5.8866190848,0.002,-0.0055000000000000005,0.00585235,4.49,3.81,5.8886500999999996,3.552,-4.2455,5.5354290032,0.002,-0.0055000000000000005,0.00585235,3.55,-4.24,5.5299276668
2020-07-24 12:30:00,4.492,3.7535,5.8537873424,0.002,-0.006500000000000001,0.0068007353,4.49,3.76,5.8564238235,3.482,-4.3365,5.5614347295,0.002,-0.006500000000000001,0.0068007353,3.48,-4.33,5.5551147603
2020-07-24 13:00:00,4.2515,3.8255,5.7192396785,0.0015,-0.0045000000000000005,0.0047434165,4.25,3.83,5.7211362508,3.4314999999999998,-4.2945,5.4970830901,0.0015,-0.0045000000000000005,0.0047434165,3.43,-4.29,5.4926314276
2020-07-24 13:30:00,4.344,3.821,5.7853588479999996,0.004,-0.009000000000000001,0.009848857800000001,4.34,3.83,5.7883071791,3.604,-4.299,5.6098321722,0.004,-0.009000000000000001,0.009848857800000001,3.6,-4.29,5.6003660595
2020-07-24 14:00:00,4.4335,3.8825000000000003,5.8931934043,0.0035,-0.007500000000000001,0.0082764727,4.43,3.89,5.8955067636,3.5435,-4.2075,5.5008588875,0.0035,-0.007500000000000001,0.0082764727,3.54,-4.2,5.4928681033
2020-07-24 14:30:00,4.2045,3.8435,5.6965175766,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.2,3.85,5.6975872086,3.4445,-4.2665,5.4833933381,0.0045000000000000005,-0.006500000000000001,0.0079056942,3.44,-4.26,5.4755091087
2020-07-24 15:00:00,4.2115,3.8755,5.7233060813000005,0.0115,-0.0145,0.0185067555,4.2,3.89,5.7246921315,3.7115,-4.2745,5.6609701024,0.0115,-0.0145,0.0185067555,3.7,-4.26,5.6424817234999995
2020-07-24 15:30:00,4.1425,3.9185,5.702188045,0.0125,-0.0115,0.016985287800000002,4.13,3.93,5.7010349938000004,3.9025,-4.2315,5.7563094514,0.0125,-0.0115,0.016985287800000002,3.89,-4.22,5.7393814998
2020-07-24 16:00:00,4.0575,3.916,5.6390036576,0.0275,-0.014,0.030858548200000002,4.03,3.93,5.6290141233,3.9775,-4.234,5.8092393865,0.0275,-0.014,0.030858548200000002,3.95,-4.22,5.7802162589
2020-07-24 16:30:00,4.1785,3.9155,5.7263428556000004,0.0285,-0.0145,0.0319765539,4.15,3.93,5.7155402194,4.1485,-4.1845,5.8923757942,0.0285,-0.0145,0.0319765539,4.12,-4.17,5.8620218355
2020-07-24 17:00:00,4.216,3.787,5.6671002285,0.016,-0.013000000000000001,0.020615528100000002,4.2,3.8,5.6639209034,3.946,-4.333,5.8605294129,0.016,-0.013000000000000001,0.020615528100000002,3.93,-4.32,5.8401455461000005
2020-07-24 17:30:00,4.4205,3.786,5.8201903964,0.0205,-0.014,0.0248243832,4.4,3.8,5.8137767415,4.0405,-4.274,5.881557298,0.0205,-0.014,0.0248243832,4.02,-4.26,5.8573031337
2020-07-24 18:00:00,4.4875,3.7875,5.8722067828,0.0175,-0.0125,0.0215058132,4.47,3.8,5.8669327591,4.1275,-4.2725,5.9405818318,0.0175,-0.0125,0.0215058132,4.11,-4.26,5.9194340946
2020-07-24 18:30:00,4.4135,3.793,5.819435647,0.0035,-0.007,0.0078262379,4.41,3.8,5.821348641,4.2535,-4.317,6.0604250057,0.0035,-0.007,0.0078262379,4.25,-4.31,6.0529827358
2020-07-24 19:00:00,4.172,3.7955,5.640159949,0.002,-0.0045000000000000005,0.0049244289000000005,4.17,3.8,5.6417107335,4.462,-4.3145,6.2067990341,0.002,-0.0045000000000000005,0.0049244289000000005,4.46,-4.31,6.2022334687
2020-07-24 19:30:00,4.377,3.79,5.7898384261,0.017,-0.01,0.0197230829,4.36,3.8,5.7835629157,4.217,-4.32,6.0370099387,0.017,-0.01,0.0197230829,4.2,-4.31,6.0179813891
2020-07-24 20:00:00,4.2875,3.7855,5.719498798,0.0275,-0.0145,0.0310885831,4.26,3.8,5.7085549835,4.3375,-4.3645,6.1532728283,0.0275,-0.0145,0.0310885831,4.31,-4.35,6.1236100464
2020-07-24 20:30:00,4.2865,3.785,5.7184182472,0.026500000000000003,-0.015,0.03045078,4.26,3.8,5.7085549835,4.2565,-4.365,6.0968038553,0.026500000000000003,-0.015,0.03045078,4.23,-4.35,6.0675695299
2020-07-24 21:00:00,4.213,3.785,5.6635319369,0.033,-0.015,0.0362491379,4.18,3.8,5.649106124,4.203,-4.285,6.0022024291,0.033,-0.015,0.0362491379,4.17,-4.27,5.9684001206
2020-07-24 21:30:00,3.855,3.733,5.3662197122,0.045,-0.017,0.0481040539,3.81,3.75,5.3458956219000004,4.375,-4.407,6.2098529773,0.045,-0.017,0.0481040539,4.33,-4.39,6.1661170926
2020-07-24 22:00:00,4.007,3.824,5.5388649559,0.037,-0.016,0.0403112887,3.9699999999999998,3.84,5.5232689596,4.237,-4.366,6.0839234874,0.037,-0.016,0.0403112887,4.2,-4.35,6.0466933112
2020-07-24 22:30:00,3.8475,3.7335000000000003,5.3611825654,0.0375,-0.0165,0.040969500900000004,3.81,3.75,5.3458956219000004,3.9675000000000002,-4.5065,6.0041317857,0.0375,-0.0165,0.040969500900000004,3.93,-4.49,5.9669925423
2020-07-24 23:00:00,3.7275,3.879,5.3796744558,0.0575,-0.021,0.061214785800000004,3.67,3.9,5.355268434,4.0775,-4.371,5.9775954405,0.0575,-0.021,0.061214785800000004,4.02,-4.35,5.923081968
2020-07-24 23:30:00,3.542,3.531,5.0013723117,0.052000000000000005,-0.019,0.0553624421,3.49,3.55,4.9782125306000005,3.972,-4.119,5.7221451397,0.052000000000000005,-0.019,0.0553624421,3.92,-4.1,5.6724245257
2020-07-25 00:00:00,3.3855,3.1355,4.6144306799,0.025500000000000002,-0.0145,0.0293342803,3.36,3.15,4.6056595619,3.9855,-3.7545,5.4754434067,0.025500000000000002,-0.0145,0.0293342803,3.96,-3.74,5.4469440974
2020-07-25 00:30:00,3.3635,3.146,4.605480241,0.0035,-0.004,0.0053150729,3.36,3.15,4.6056595619,3.8035,-3.794,5.3722479699,0.0035,-0.004,0.0053150729,3.8,-3.79,5.3669451274
2020-07-25 01:00:00,3.4,3.1495,4.634581993,0.0,-0.0005,0.0005,3.4,3.15,4.6349217901,3.51,-3.8205,5.1880940865,0.0,-0.0005,0.0005,3.51,-3.8200000000000003,5.1877258987
2020-07-25 01:30:00,3.68,3.22,4.8898670739,0.0,0.0,0.0,3.68,3.22,4.8898670739,3.31,-3.73,4.9868827938999996,0.0,0.0,0.0,3.31,-3.73,4.9868827938999996
2020-07-25 02:00:00,3.8985000000000003,3.209,5.049354736,0.0085,-0.011,0.0139014388,3.89,3.22,5.0498019763,2.9885,-3.661,4.7258917941,0.0085,-0.011,0.0139014388,2.98,-3.65,4.7119953311
2020-07-25 02:30:00,3.177,3.2035,4.5117337299999996,0.037,-0.0165,0.0405123438,3.14,3.22,4.4975548913,3.5869999999999997,-3.6665,5.1293070926,0.037,-0.0165,0.0405123438,3.55,-3.65,5.0916598472
2020-07-25 03:00:00,3.2515,3.1745,4.544194373,0.0315,-0.0155,0.0351069794,3.22,3.19,4.532604108,3.3815,-3.6654999999999998,4.9870264186,0.0315,-0.0155,0.0351069794,3.35,-3.65,4.9542910694
2020-07-25 03:30:00,2.9875,2.456,3.8674400125,0.0275,-0.014,0.030858548200000002,2.96,2.47,3.8551913052,3.4575,-3.134,4.6665042859,0.0275,-0.014,0.030858548200000002,3.43,-3.12,4.6367337642
2020-07-25 04:00:00,3.0,2.5235000000000003,3.9202107405,0.04,-0.0165,0.043269504300000004,2.96,2.54,3.9004102348,3.58,-3.1365,4.7596252216,0.04,-0.0165,0.043269504300000004,3.54,-3.12,4.7186862578
2020-07-25 04:30:00,2.675,2.5245,3.6781415484,0.035,-0.0155,0.0382785841,2.64,2.54,3.6634955985,3.725,-3.1355,4.8689819521,0.035,-0.0155,0.0382785841,3.69,-3.12,4.8322355075
2020-07-25 05:00:00,2.9685,2.5255,3.8974533352,0.0285,-0.0145,0.0319765539,2.94,2.54,3.8852541744,3.5285,-3.1345,4.7196824575,0.0285,-0.0145,0.0319765539,3.5,-3.12,4.6887524993
2020-07-25 05:30:00,2.995,2.526,3.9179970647999998,0.025,-0.014,0.0286530976,2.9699999999999998,2.54,3.9080046059,3.525,-3.134,4.7167341456,0.025,-0.014,0.0286530976,3.5,-3.12,4.6887524993
2020-07-25 06:00:00,2.9530000000000003,2.575,3.9180140377,0.033,-0.015,0.0362491379,2.92,2.59,3.9031397618,3.753,-3.135,4.8901159495,0.033,-0.015,0.0362491379,3.7199999999999998,-3.12,4.8551827978
2020-07-25 06:30:00,2.957,2.574,3.920373069,0.037,-0.016,0.0403112887,2.92,2.59,3.9031397618,3.887,-3.096,4.9693042773,0.037,-0.016,0.0403112887,3.85,-3.08,4.9304056628
2020-07-25 07:00:00,2.773,2.4705,3.7138792724,0.053,-0.0195,0.056473445100000005,2.7199999999999998,2.49,3.687614405,3.9530000000000003,-3.2195,5.0981750902,0.053,-0.0195,0.056473445100000005,3.9,-3.2,5.0447993023
2020-07-25 07:30:00,2.7755,2.5505,3.7694098344,0.0555,-0.0195,0.058826014700000005,2.7199999999999998,2.5700000000000003,3.7420983418000002,4.1455,-3.1795,5.2244033631,0.0555,-0.0195,0.058826014700000005,4.09,-3.16,5.1685297716
2020-07-25 08:00:00,2.7695,2.342,3.6269952095,0.0495,-0.018000000000000002,0.0526711496,2.7199999999999998,2.36,3.6011109397,4.0495,-3.148,5.1291670133,0.0495,-0.018000000000000002,0.0526711496,4.0,-3.13,5.0790648746
2020-07-25 08:30:00,2.9375,2.4225,3.8075467824,0.0475,-0.0175,0.050621141800000005,2.89,2.44,3.7822876675,4.2375,-3.1475,5.2785568577,0.0475,-0.0175,0.050621141800000005,4.19,-3.13,5.2300095602
2020-07-25 09:00:00,2.9985,2.4195,3.8529186989,0.0585,-0.0205,0.061987902000000004,2.94,2.44,3.8206282206,4.4885,-3.1005,5.4552481612,0.0585,-0.0205,0.061987902000000004,4.43,-3.08,5.3954888564
2020-07-25 09:30:00,2.9955,2.471,3.8831509435,0.0555,-0.019,0.0586621684,2.94,2.49,3.852752263,4.6555,-3.039,5.5596044149,0.0555,-0.019,0.0586621684,4.6,-3.02,5.5027629424
2020-07-25 10:00:00,3.576,2.8955,4.6012711559,0.036000000000000004,-0.0145,0.0388104367,3.54,2.91,4.5825429622,4.086,-3.5345,5.4025999528,0.036000000000000004,-0.0145,0.0388104367,4.05,-3.52,5.3659016018
2020-07-25 10:30:00,3.836,3.6965,5.3271951579,0.026000000000000002,-0.0135,0.0292959042,3.81,3.71,5.3179131245,4.076,-4.2935,5.9201282292,0.026000000000000002,-0.0135,0.0292959042,4.05,-4.28,5.8924443145000005
2020-07-25 11:00:00,4.077,3.79,5.5665095886,0.007,-0.01,0.0122065556,4.07,3.8,5.5682043784,4.107,-4.2,5.874304129,0.007,-0.01,0.0122065556,4.1,-4.19,5.8622606561
2020-07-25 11:30:00,4.136,3.7385,5.5752020815000005,0.016,-0.0115,0.019704060500000002,4.12,3.75,5.5710770951,3.866,-4.3015,5.7834987897,0.016,-0.0115,0.019704060500000002,3.85,-4.29,5.7642519029
2020-07-25 12:00:00,4.0685,3.7960000000000003,5.5643785142999995,0.018500000000000003,-0.014,0.0232002155,4.05,3.81,5.5604496221,4.2285,-4.244,5.9909722291000005,0.018500000000000003,-0.014,0.0232002155,4.21,-4.23,5.9679979893
2020-07-25 12:30:00,3.9255,3.797,5.4613880333000004,0.0155,-0.013000000000000001,0.0202299283,3.91,3.81,5.4593223023,4.4555,-4.243,6.152603453,0.0155,-0.013000000000000001,0.0202299283,4.44,-4.23,6.1324138804
2020-07-25 13:00:00,3.919,3.797,5.456717878,0.009000000000000001,-0.013000000000000001,0.0158113883,3.91,3.81,5.4593223023,4.559,-4.243,6.2279635516,0.009000000000000001,-0.013000000000000001,0.0158113883,4.55,-4.23,6.2125196177
2020-07-25 13:30:00,4.2135,3.8,5.6739388656,0.0035,-0.01,0.010594810100000001,4.21,3.81,5.6780454384,4.3035,-4.24,6.0413336483,0.0035,-0.01,0.010594810100000001,4.3,-4.23,6.0318239364
2020-07-25 14:00:00,4.561,3.8755,5.9851667688,0.001,-0.0045000000000000005,0.0046097722,4.5600000000000005,3.88,5.9873199347,3.971,-4.2945,5.8490658442,0.001,-0.0045000000000000005,0.0046097722,3.9699999999999998,-4.29,5.845083404
2020-07-25 14:30:00,4.75,3.8795,6.1329454791,0.0,-0.0005,0.0005,4.75,3.88,6.1332617749,3.63,-4.3405000000000005,5.6583425356,0.0,-0.0005,0.0005,3.63,-4.34,5.657958996
2020-07-25 15:00:00,4.66,3.919,6.0888554754,0.0,-0.001,0.001,4.66,3.92,6.0894991584,3.85,-4.251,5.7352856075,0.0,-0.001,0.001,3.85,-4.25,5.7345444457
2020-07-25 15:30:00,4.5600000000000005,3.88,5.9873199347,0.0,0.0,0.0,4.5600000000000005,3.88,5.9873199347,3.67,-4.32,5.6684477593,0.0,0.0,0.0,3.67,-4.32,5.6684477593
2020-07-25 16:00:00,4.5635,3.9035,6.0052347581,0.0035,-0.006500000000000001,0.0073824115,4.5600000000000005,3.91,6.0068044749,3.9035,-4.2265,5.7533133497,0.0035,-0.006500000000000001,0.0073824115,3.9,-4.22,5.7461639378000005
2020-07-25 16:30:00,4.6035,3.903,6.0353642185,0.0035,-0.007,0.0078262379,4.6,3.91,6.0372261843,3.8735,-4.227,5.7333699732,0.0035,-0.007,0.0078262379,3.87,-4.22,5.7258449158
2020-07-25 17:00:00,4.287,3.8064999999999998,5.7330455475,0.017,-0.0135,0.0217082933,4.27,3.8200000000000003,5.7293367854,3.927,-4.2335,5.7744134984,0.017,-0.0135,0.0217082933,3.91,-4.22,5.752955762
2020-07-25 17:30:00,3.9675000000000002,3.762,5.4675131687,0.0475,-0.018000000000000002,0.0507961613,3.92,3.7800000000000002,5.4456220949,4.2975,-4.328,6.0991876713,0.0475,-0.018000000000000002,0.0507961613,4.25,-4.31,6.0529827358
2020-07-25 18:00:00,4.3015,3.7640000000000002,5.715819998,0.0415,-0.016,0.044477522400000004,4.26,3.7800000000000002,5.695261188,4.2215,-4.276,6.0087634543,0.0415,-0.016,0.044477522400000004,4.18,-4.26,5.9682493246
2020-07-25 18:30:00,4.245,3.7625,5.6724272803,0.045,-0.0175,0.0482830198,4.2,3.7800000000000002,5.6505220998,4.355,-4.2775,6.1043452761,0.045,-0.0175,0.0482830198,4.31,-4.26,6.0600082508
2020-07-25 19:00:00,4.1905,3.7005,5.5905268535,0.0505,-0.0195,0.0541340928,4.14,3.7199999999999998,5.5657883539,4.3004999999999995,-4.3295,6.1023659756,0.0505,-0.0195,0.0541340928,4.25,-4.31,6.0529827358
2020-07-25 19:30:00,4.3575,3.785,5.7718308404,0.0275,-0.015,0.0313249102,4.33,3.8,5.7609808193,4.2775,-4.235,6.0193214942,0.0275,-0.015,0.0313249102,4.25,-4.22,5.9892320042
2020-07-25 20:00:00,4.5615,3.786,5.9279910805,0.021500000000000002,-0.014,0.0256563832,4.54,3.8,5.9204391729,3.7715,-4.294,5.7151245175,0.021500000000000002,-0.014,0.0256563832,3.75,-4.28,5.690421777
2020-07-25 20:30:00,4.561,3.786,5.9276063466,0.021,-0.014,0.0252388589,4.54,3.8,5.9204391729,3.771,-4.294,5.714794572,0.021,-0.014,0.0252388589,3.75,-4.28,5.690421777
2020-07-25 21:00:00,4.617,3.7855,5.9704856796,0.027,-0.0145,0.0306471858,4.59,3.8,5.958867342,3.697,-4.2945,5.6666162081,0.027,-0.0145,0.0306471858,3.67,-4.28,5.638022703
2020-07-25 21:30:00,4.4395,3.746,5.8087585808,0.0195,-0.014,0.0240052078,4.42,3.76,5.8029302943,3.8095,-4.334,5.770255302,0.0195,-0.014,0.0240052078,3.79,-4.32,5.7468687125999995
2020-07-25 22:00:00,4.537,3.75,5.8861591042,0.007,-0.01,0.0122065556,4.53,3.76,5.887147017,3.797,-4.33,5.759002431,0.007,-0.01,0.0122065556,3.79,-4.32,5.7468687125999995
2020-07-25 22:30:00,4.4095,3.746,5.7858626194,0.0095,-0.014,0.0169189243,4.4,3.76,5.7877111193,3.6395,-4.334,5.6594625407,0.0095,-0.014,0.0169189243,3.63,-4.32,5.6426323644
2020-07-25 23:00:00,4.402,3.755,5.7859855686,0.002,-0.005,0.0053851648,4.4,3.76,5.7877111193,3.512,-4.325,5.5713345798,0.002,-0.005,0.0053851648,3.51,-4.32,5.5661925946
2020-07-25 23:30:00,4.409,3.907,5.8910041589,0.009000000000000001,-0.013000000000000001,0.0158113883,4.4,3.92,5.8929109954,3.3689999999999998,-4.333,5.4886291549,0.009000000000000001,-0.013000000000000001,0.0158113883,3.36,-4.32,5.4728420405
2020-07-26 00:00:00,3.9705,3.9055,5.5693626655,0.0205,-0.0145,0.0251097591,3.95,3.92,5.5649707996,3.2405,-4.5545,5.5896610362,0.0205,-0.0145,0.0251097591,3.22,-4.54,5.56596802
2020-07-26 00:30:00,3.9335,3.9055,5.5430454175,0.0235,-0.0145,0.027613402500000002,3.91,3.92,5.5366506121,3.2035,-4.4545,5.4868007527,0.0235,-0.0145,0.027613402500000002,3.18,-4.44,5.4613185221
2020-07-26 01:00:00,3.9335,3.9050000000000002,5.5426931405,0.0235,-0.015,0.0278792037,3.91,3.92,5.5366506121,3.0235,-4.455,5.384104127,0.0235,-0.015,0.0278792037,3.0,-4.44,5.3585072548
2020-07-26 01:30:00,3.727,3.6645,5.2267666152,0.027,-0.0155,0.0311327802,3.7,3.68,5.2184672079,3.207,-4.1955,5.2808208879,0.027,-0.0155,0.0311327802,3.18,-4.18,5.2521233801000005
2020-07-26 02:00:00,3.539,3.0945,4.7011117036000005,0.029,-0.0155,0.032882366100000004,3.51,3.11,4.6895842033,3.209,-3.8155,4.9855512484,0.029,-0.0155,0.032882366100000004,3.18,-3.8,4.9550378404
2020-07-26 02:30:00,3.3689999999999998,3.1445,4.6084749375000005,0.039,-0.0155,0.0419672491,3.33,3.16,4.5906971148,3.219,-3.8155,4.9919937148999995,0.039,-0.0155,0.0419672491,3.18,-3.8,4.9550378404
2020-07-26 03:00:00,3.592,3.1455,4.7745821021,0.022,-0.0145,0.0263486243,3.5700000000000003,3.16,4.7676514134,2.892,-3.8145,4.786864762,0.022,-0.0145,0.0263486243,2.87,-3.8,4.7620268794000005
2020-07-26 03:30:00,3.5725,3.196,4.793450975,0.0025,-0.004,0.0047169906,3.5700000000000003,3.2,4.794256981,2.8725,-3.8040000000000003,4.766725527,0.0025,-0.004,0.0047169906,2.87,-3.8,4.7620268794000005
2020-07-26 04:00:00,3.629,3.1915,4.8327335174,0.009000000000000001,-0.0085,0.0123794184,3.62,3.2,4.8316042884,2.879,-3.8085,4.7742343103,0.009000000000000001,-0.0085,0.0123794184,2.87,-3.8,4.7620268794000005
2020-07-26 04:30:00,3.622,3.1955,4.830124662,0.002,-0.0045000000000000005,0.0049244289000000005,3.62,3.2,4.8316042884,2.872,-3.8045,4.7668232871,0.002,-0.0045000000000000005,0.0049244289000000005,2.87,-3.8,4.7620268794000005
2020-07-26 05:00:00,3.622,3.545,5.0681267743,0.002,-0.005,0.0053851648,3.62,3.55,5.0701972348,3.012,-4.105,5.0914800402000004,0.002,-0.005,0.0053851648,3.01,-4.1,5.0862658208
2020-07-26 05:30:00,3.717,3.6715,5.2245575171,0.017,-0.0085,0.0190065778,3.7,3.68,5.2184672079,2.927,-4.1785,5.1016851383,0.017,-0.0085,0.0190065778,2.91,-4.17,5.0849778761
2020-07-26 06:00:00,3.4435000000000002,3.6355,5.0074497002,0.0235,-0.0145,0.027613402500000002,3.42,3.65,5.0018896429,3.0835,-4.1845,5.1978853873,0.0235,-0.0145,0.027613402500000002,3.06,-4.17,5.1722818949
2020-07-26 06:30:00,3.3205,3.556,4.865270419,0.0205,-0.014,0.0248243832,3.3,3.5700000000000003,4.8615738192,3.2405,-4.264,5.3556079253,0.0205,-0.014,0.0248243832,3.22,-4.25,5.3320633905
2020-07-26 07:00:00,2.4095,3.0755,3.9069669182,0.029500000000000002,-0.0145,0.0328709598,2.38,3.09,3.9003204997000003,2.6895,-4.1545,4.9490686498,0.029500000000000002,-0.0145,0.0328709598,2.66,-4.14,4.9208942277
2020-07-26 07:30:00,2.998,2.7015000000000002,4.0356048184,0.008,-0.0085,0.011672617500000001,2.99,2.71,4.0353686325,3.018,-3.7785,4.8358439026,0.008,-0.0085,0.011672617500000001,3.01,-3.77,4.8242097798
2020-07-26 08:00:00,3.2065,2.825,4.2734374045,0.036500000000000005,-0.015,0.039462007,3.17,2.84,4.2561132504,3.1865,-3.665,4.8565427261,0.036500000000000005,-0.015,0.039462007,3.15,-3.65,4.8213068768
2020-07-26 08:30:00,3.3625,2.8255,4.3920219148,0.0325,-0.0145,0.0355879193,3.33,2.84,4.376585427,3.5225,-3.6645,5.0829682765,0.0325,-0.0145,0.0355879193,3.49,-3.65,5.050009901
2020-07-26 09:00:00,3.7279999999999998,3.3045,4.9817370715,0.038,-0.0155,0.041039615,3.69,3.32,4.9637183643,3.648,-3.9255,5.3588668812,0.038,-0.0155,0.041039615,3.61,-3.91,5.3216726694
2020-07-26 09:30:00,4.139,3.8935,5.6824874175,0.039,-0.0165,0.0423467826,4.1,3.91,5.6655185111,3.599,-4.4465,5.7205037584,0.039,-0.0165,0.0423467826,3.56,-4.43,5.6831769284
2020-07-26 10:00:00,4.017,4.086,5.7298939781,0.067,-0.024,0.0711688134,3.95,4.11,5.7004034945,4.047,-4.614,6.1373614037,0.067,-0.024,0.0711688134,3.98,-4.59,6.0752366209
2020-07-26 10:30:00,4.3675,4.139,6.0171735267,0.0575,-0.021,0.061214785800000004,4.31,4.16,5.9901335544,4.0375,-4.611,6.1288438755,0.0575,-0.021,0.061214785800000004,3.98,-4.59,6.0752366209
2020-07-26 11:00:00,4.4595,3.8689999999999998,5.9039225308,0.059500000000000004,-0.021,0.0630971473,4.4,3.89,5.8729975311,4.1795,-4.261,5.9686130089,0.059500000000000004,-0.021,0.0630971473,4.12,-4.24,5.9120216508
2020-07-26 11:30:00,4.3855,3.7095000000000002,5.743953386,0.0555,-0.0205,0.059165023500000004,4.33,3.73,5.715050306,4.4255,-4.1305,6.0536006228,0.0555,-0.0205,0.059165023500000004,4.37,-4.11,5.9990832633
2020-07-26 12:00:00,4.444,3.71,5.7890617547000005,0.054,-0.02,0.0575847202,4.39,3.73,5.7606423253,4.494,-4.13,6.1035183296,0.054,-0.02,0.0575847202,4.44,-4.11,6.050264457
2020-07-26 12:30:00,4.524,3.32,5.6115038982000005,0.054,-0.02,0.0575847202,4.47,3.34,5.5800089606,4.854,-3.68,6.0912819669,0.054,-0.02,0.0575847202,4.8,-3.66,6.0361908519
2020-07-26 13:00:00,4.7305,3.3775,5.8124983011,0.060500000000000005,-0.022500000000000003,0.06454843140000001,4.67,3.4,5.7765820344000005,4.6105,-3.6125,5.8572063733,0.060500000000000005,-0.022500000000000003,0.06454843140000001,4.55,-3.59,5.7957398147
2020-07-26 13:30:00,4.3965,3.239,5.4607996896,0.0565,-0.021,0.060276446500000004,4.34,3.26,5.4280014738,4.4165,-3.741,5.7879662447,0.0565,-0.021,0.060276446500000004,4.36,-3.7199999999999998,5.7313174751
2020-07-26 14:00:00,4.4355,3.3315,5.5473013709,0.0455,-0.018500000000000003,0.0491172068,4.39,3.35,5.5221915939,4.4955,-3.6485000000000003,5.789738552,0.0455,-0.018500000000000003,0.0491172068,4.45,-3.63,5.7427693668
2020-07-26 14:30:00,4.37,3.331,5.494766692,0.05,-0.019,0.0534883165,4.32,3.35,5.4667083332,4.44,-3.609,5.7217550629,0.05,-0.019,0.0534883165,4.39,-3.59,5.6709963851000005
2020-07-26 15:00:00,4.0635,3.3325,5.2552439049,0.043500000000000004,-0.0175,0.0468881648,4.02,3.35,5.2328672829,4.5435,-3.6575,5.8327265065,0.043500000000000004,-0.0175,0.0468881648,4.5,-3.64,5.7878838966
2020-07-26 15:30:00,4.1725,3.3325,5.3399730805,0.0425,-0.0175,0.045961940800000003,4.13,3.35,5.3178379065,4.4525,-3.6575,5.7621230896,0.0425,-0.0175,0.045961940800000003,4.41,-3.64,5.7181902732
2020-07-26 16:00:00,4.1315,3.292,5.2826656387,0.0415,-0.018000000000000002,0.0452354949,4.09,3.31,5.2615777102,4.4015,-3.738,5.7745862406,0.0415,-0.018000000000000002,0.0452354949,4.36,-3.7199999999999998,5.7313174751
2020-07-26 16:30:00,3.973,3.29,5.1583746471,0.053,-0.02,0.0566480362,3.92,3.31,5.1305457799,4.843,-3.69,6.0885752849,0.053,-0.02,0.0566480362,4.79,-3.67,6.0343185199
2020-07-26 17:00:00,4.0745,3.2945,5.239778669,0.0345,-0.0155,0.037821951300000003,4.04,3.31,5.2228057594,4.6945,-3.6855,5.9683532486,0.0345,-0.0155,0.037821951300000003,4.66,-3.67,5.9316523836
2020-07-26 17:30:00,3.9965,3.2915,5.1774496135,0.0465,-0.018500000000000003,0.0500449798,3.95,3.31,5.1535036626,4.8165,-3.7485,6.1032716227,0.0465,-0.018500000000000003,0.0500449798,4.77,-3.73,6.0552291451
2020-07-26 18:00:00,3.999,3.151,5.0912475878,0.049,-0.019,0.052554733400000005,3.95,3.17,5.0647211176999996,4.619,-3.799,5.9805987995,0.049,-0.019,0.052554733400000005,4.57,-3.7800000000000002,5.9307082208
2020-07-26 18:30:00,4.0005,3.231,5.1423108862,0.0505,-0.019,0.053956000600000005,3.95,3.25,5.1151735063,4.9005,-3.799,6.2005887825,0.0505,-0.019,0.053956000600000005,4.85,-3.7800000000000002,6.1490568382
2020-07-26 19:00:00,3.8035,3.2345,4.9928551451,0.0335,-0.0155,0.0369120577,3.77,3.25,4.977489327,5.1135,-3.7955,6.3681788998,0.0335,-0.0155,0.0369120577,5.08,-3.7800000000000002,6.3320454831
2020-07-26 19:30:00,3.9,3.2345,5.0667534231,0.03,-0.0155,0.033767588,3.87,3.25,5.0536521447,5.03,-3.7955,6.3013268642,0.03,-0.0155,0.033767588,5.0,-3.7800000000000002,6.2680459475
2020-07-26 20:00:00,4.0385,3.2335,5.1734905528,0.0385,-0.0165,0.0418867521,4.0,3.25,5.153882032,4.7285,-3.7165,6.0142401432,0.0385,-0.0165,0.0418867521,4.69,-3.7,5.9737843952
2020-07-26 20:30:00,4.1655,3.2355,5.2744526256,0.025500000000000002,-0.0145,0.0293342803,4.14,3.25,5.263278446,4.5055,-3.7145,5.8392671201,0.025500000000000002,-0.0145,0.0293342803,4.48,-3.7,5.8103700399000004
2020-07-26 21:00:00,4.246,3.1755,5.3021048886,0.026000000000000002,-0.0145,0.0297699513,4.22,3.19,5.290037807,4.356,-3.7845,5.770370547,0.026000000000000002,-0.0145,0.0297699513,4.33,-3.77,5.7412368006
2020-07-26 21:30:00,4.322,3.1755,5.3631599128000005,0.022,-0.0145,0.0263486243,4.3,3.19,5.3540732158,4.252,-3.7345,5.6591513719,0.022,-0.0145,0.0263486243,4.23,-3.7199999999999998,5.6330542337
2020-07-26 22:00:00,4.32,3.2560000000000002,5.4096151434,0.02,-0.014,0.0244131112,4.3,3.27,5.4021199542,4.12,-3.734,5.560319775,0.02,-0.014,0.0244131112,4.1,-3.7199999999999998,5.5360997101
2020-07-26 22:30:00,4.0215,3.2955,5.1993059633,0.021500000000000002,-0.0145,0.025932605,4.0,3.31,5.1919264247,4.2615,-3.7945,5.7060154662,0.021500000000000002,-0.0145,0.025932605,4.24,-3.7800000000000002,5.6803168926000005
2020-07-26 23:00:00,3.917,2.9655,4.9129501575,0.017,-0.0145,0.022343903000000002,3.9,2.98,4.9081972251,3.877,-3.5945,5.2869234201,0.017,-0.0145,0.022343903000000002,3.86,-3.58,5.2645987501
2020-07-26 23:30:00,3.5815,2.6775,4.4717053235,0.0115,-0.0125,0.016985287800000002,3.5700000000000003,2.69,4.4700111857,3.8715,-3.2125,5.0307721574,0.0115,-0.0125,0.016985287800000002,3.86,-3.2,5.0139405661
2020-07-27 00:00:00,3.4875,2.6105,4.3563019294,0.007500000000000001,-0.0095,0.012103718400000001,3.48,2.62,4.3560073462,3.5875,-3.2095000000000002,4.8136313216,0.007500000000000001,-0.0095,0.012103718400000001,3.58,-3.2,4.8017080294
2020-07-27 00:30:00,3.409,2.5575,4.2617000422,0.009000000000000001,-0.0125,0.0154029218,3.4,2.5700000000000003,4.2620300327,3.499,-3.3025,4.8113934832,0.009000000000000001,-0.0125,0.0154029218,3.49,-3.29,4.7962693836
2020-07-27 01:00:00,3.3715,2.6695,4.3003770184,0.0115,-0.0105,0.015572411500000001,3.36,2.68,4.2979064671,3.5015,-3.2005,4.743806752,0.0115,-0.0105,0.015572411500000001,3.49,-3.19,4.7282343428
2020-07-27 01:30:00,3.41,2.68,4.3371073309,0.0,0.0,0.0,3.41,2.68,4.3371073309,3.32,-3.2800000000000002,4.666990465,0.0,0.0,0.0,3.32,-3.2800000000000002,4.666990465
2020-07-27 02:00:00,3.6,2.86,4.597782074,0.0,0.0,0.0,3.6,2.86,4.597782074,3.21,-3.39,4.6686400589,0.0,0.0,0.0,3.21,-3.39,4.6686400589
2020-07-27 02:30:00,3.77,3.14,4.9063734061,0.0,0.0,0.0,3.77,3.14,4.9063734061,2.9699999999999998,-3.74,4.7758245361,0.0,0.0,0.0,2.9699999999999998,-3.74,4.7758245361
2020-07-27 03:00:00,3.66,3.06,4.7706603317,0.0,0.0,0.0,3.66,3.06,4.7706603317,2.88,-3.84,4.8,0.0,0.0,0.0,2.88,-3.84,4.8
2020-07-27 03:30:00,3.89,3.1795,5.0240740689,0.0,-0.0005,0.0005,3.89,3.18,5.0243905103,2.88,-3.7105,4.6970427132,0.0,-0.0005,0.0005,2.88,-3.71,4.6966477407
2020-07-27 04:00:00,3.7605,3.1765,4.9225514218,0.0005,-0.0035,0.0035355339000000003,3.76,3.18,4.9244289009,2.7005,-3.7735000000000003,4.6402588828999995,0.0005,-0.0035,0.0035355339000000003,2.7,-3.77,4.6371219522
2020-07-27 04:30:00,3.68,3.1,4.8116940884,0.0,0.0,0.0,3.68,3.1,4.8116940884,2.73,-3.7199999999999998,4.6142496681,0.0,0.0,0.0,2.73,-3.7199999999999998,4.6142496681
2020-07-27 05:00:00,3.6005000000000003,3.198,4.8156831551,0.0005,-0.002,0.0020615528,3.6,3.2,4.8166378315,2.9905,-3.722,4.7745548745,0.0005,-0.002,0.0020615528,2.99,-3.7199999999999998,4.7726826838
2020-07-27 05:30:00,3.6095,3.13,4.7775925161,0.0095,-0.01,0.013793114200000001,3.6,3.14,4.7769864978,2.9195,-3.73,4.7367056326,0.0095,-0.01,0.013793114200000001,2.91,-3.7199999999999998,4.7229757569
2020-07-27 06:00:00,3.6005000000000003,3.087,4.7426964113,0.0005,-0.003,0.0030413813000000002,3.6,3.09,4.7442702284,2.9905,-3.723,4.7753344647,0.0005,-0.003,0.0030413813000000002,2.99,-3.7199999999999998,4.7726826838
2020-07-27 06:30:00,4.0435,3.082,5.0841534448,0.0035,-0.008,0.0087321246,4.04,3.09,5.0862264991,2.8135,-3.7279999999999998,4.6705209827,0.0035,-0.008,0.0087321246,2.81,-3.7199999999999998,4.6620274559
2020-07-27 07:00:00,4.044,3.0175,5.0457152367,0.004,-0.0125,0.0131244047,4.04,3.03,5.05,2.944,-3.5925000000000002,4.6446950653,0.004,-0.0125,0.0131244047,2.94,-3.58,4.6324939288
2020-07-27 07:30:00,3.9665,2.957,4.9474206664,0.006500000000000001,-0.013000000000000001,0.0145344419,3.96,2.9699999999999998,4.95,2.9465,-3.723,4.7479038796,0.006500000000000001,-0.013000000000000001,0.0145344419,2.94,-3.71,4.7336772176
2020-07-27 08:00:00,3.9699999999999998,3.5465,5.3233976228,0.01,-0.0135,0.0168002976,3.96,3.56,5.3249600937,3.17,-4.2935,5.3369506509,0.01,-0.0135,0.0168002976,3.16,-4.28,5.3201503738
2020-07-27 08:30:00,3.89,3.4975,5.2311190246,0.01,-0.0125,0.016007810600000002,3.88,3.51,5.232064602,2.94,-4.4325,5.3188961496000005,0.01,-0.0125,0.016007810600000002,2.93,-4.42,5.3029520081
2020-07-27 09:00:00,3.425,3.4005,4.8263884272,0.005,-0.0095,0.0107354553,3.42,3.41,4.829544492,2.265,-4.5695,5.100054436,0.005,-0.0095,0.0107354553,2.26,-4.5600000000000005,5.0893221553
2020-07-27 09:30:00,3.636,3.4,4.9780012053,0.006,-0.01,0.0116619038,3.63,3.41,4.980461826,2.406,-4.41,5.0236377258,0.006,-0.01,0.0116619038,2.4,-4.4,5.0119856345
2020-07-27 10:00:00,3.6905,3.407,5.0226924304,0.0005,-0.003,0.0030413813000000002,3.69,3.41,5.0243606558,2.3105,-4.533,5.0878776764,0.0005,-0.003,0.0030413813000000002,2.31,-4.53,5.0849778761
2020-07-27 10:30:00,3.7055,3.4655,5.0735017986,0.0155,-0.0145,0.021224985300000002,3.69,3.48,5.0721297302,2.7955,-4.5045,5.3014470194,0.0155,-0.0145,0.021224985300000002,2.7800000000000002,-4.49,5.2809563528
2020-07-27 11:00:00,3.4025,3.5625,4.9262980523,0.0425,-0.0175,0.045961940800000003,3.36,3.58,4.9097861461,3.3325,-4.3775,5.5016418004,0.0425,-0.0175,0.045961940800000003,3.29,-4.36,5.4620234346
2020-07-27 11:30:00,4.219,3.865,5.7217292841,0.029,-0.015,0.0326496554,4.19,3.88,5.7105603928,3.999,-4.065,5.7023000623,0.029,-0.015,0.0326496554,3.9699999999999998,-4.05,5.6712785155
2020-07-27 12:00:00,4.6595,3.863,6.0525787273,0.0395,-0.017,0.0430029069,4.62,3.88,6.0331418017,4.2495,-3.947,5.7997464815,0.0395,-0.017,0.0430029069,4.21,-3.93,5.7592534238
2020-07-27 12:30:00,4.4365,3.8545,5.8770487917,0.0665,-0.025500000000000002,0.0712214855,4.37,3.88,5.8439113614,4.5865,-3.9955,6.0827627358,0.0665,-0.025500000000000002,0.0712214855,4.52,-3.9699999999999998,6.0159205447
2020-07-27 13:00:00,4.2225,3.8505000000000003,5.7145302957,0.0825,-0.029500000000000002,0.0876156379,4.14,3.88,5.6739756785,4.7025,-3.9595000000000002,6.1474504065,0.0825,-0.029500000000000002,0.0876156379,4.62,-3.93,6.0654183697
2020-07-27 13:30:00,3.126,3.769,4.8966556955,0.08600000000000001,-0.031,0.0914166287,3.04,3.8,4.8663744204,4.066,-4.271,5.896931151,0.08600000000000001,-0.031,0.0914166287,3.98,-4.24,5.8153245825
2020-07-27 14:00:00,3.1295,3.7675,4.8977368753,0.08950000000000001,-0.0325,0.0952181705,3.04,3.8,4.8663744204,3.9195,-4.2725,5.797994179,0.08950000000000001,-0.0325,0.0952181705,3.83,-4.24,5.7137115783
2020-07-27 14:30:00,3.8785,3.9185,5.5133841241,0.08850000000000001,-0.0315,0.0939388099,3.79,3.95,5.474175737,4.5185,-4.0315,6.0555622778,0.08850000000000001,-0.0315,0.0939388099,4.43,-4.0,5.9686598161
2020-07-27 15:00:00,4.023,3.9905,5.6664467923,0.083,-0.029500000000000002,0.0880866051,3.94,4.02,5.6288542351,4.893,-4.0295,6.3386370183,0.083,-0.029500000000000002,0.0880866051,4.8100000000000005,-4.0,6.2558852291000004
2020-07-27 15:30:00,3.9245,4.15,5.7117598208,0.0845,-0.03,0.08966744110000001,3.84,4.18,5.6760902037,5.1145,-4.06,6.5300620403,0.0845,-0.03,0.08966744110000001,5.03,-4.03,6.445292856
2020-07-27 16:00:00,3.8280000000000003,4.3325,5.781361453,0.078,-0.0275,0.0827058039,3.75,4.36,5.7508347220000005,5.348,-4.2375,6.8233064016,0.078,-0.0275,0.0827058039,5.27,-4.21,6.7451464032
2020-07-27 16:30:00,4.0685,4.252,5.8849125949,0.0785,-0.028,0.08334416600000001,3.99,4.28,5.8513673616,5.1785,-4.188,6.6600455141,0.0785,-0.028,0.08334416600000001,5.1,-4.16,6.5814588049000005
2020-07-27 17:00:00,4.328,4.1925,6.0256651293,0.078,-0.0275,0.0827058039,4.25,4.22,5.9892320042,4.948,-4.1875,6.4821185002,0.078,-0.0275,0.0827058039,4.87,-4.16,6.4048809513
2020-07-27 17:30:00,4.7825,4.168,6.3438576789,0.0625,-0.022,0.06625896170000001,4.72,4.19,6.3114578348,4.6325,-4.182,6.2409278357,0.0625,-0.022,0.06625896170000001,4.57,-4.16,6.1798462764
2020-07-27 18:00:00,5.035,4.1005,6.493483291,0.055,-0.0195,0.05835452,4.98,4.12,6.4633427884,4.335,-4.2395,6.06346314,0.055,-0.0195,0.05835452,4.28,-4.22,6.0105573785
2020-07-27 18:30:00,4.933,4.031,6.370514108,0.053,-0.019,0.056302753000000004,4.88,4.05,6.3416795882,4.213,-4.289,6.0120620423,0.053,-0.019,0.056302753000000004,4.16,-4.27,5.9614176166
2020-07-27 19:00:00,4.7115,3.894,6.1124028213,0.0415,-0.016,0.044477522400000004,4.67,3.91,6.0907306622,4.3915,-4.096,6.0052050964,0.0415,-0.016,0.044477522400000004,4.35,-4.08,5.9639668007
2020-07-27 19:30:00,4.75,3.896,6.1433961292,0.03,-0.014,0.0331058907,4.72,3.91,6.1291516542,4.2,-4.094,5.8652225874,0.03,-0.014,0.0331058907,4.17,-4.08,5.8339780596
2020-07-27 20:00:00,4.8285,3.8965,6.2046051043,0.0285,-0.0135,0.031535694100000004,4.8,3.91,6.1909692295,4.0685,-4.1735,5.8284470058,0.0285,-0.0135,0.031535694100000004,4.04,-4.16,5.7988964467
2020-07-27 20:30:00,4.8615,3.888,6.2250081325,0.061500000000000006,-0.022,0.06531653700000001,4.8,3.91,6.1909692295,3.8615,-4.182,5.6921266896,0.061500000000000006,-0.022,0.06531653700000001,3.8,-4.16,5.6343233844
2020-07-27 21:00:00,4.6885,3.9425,6.1257928875,0.0485,-0.0175,0.0515606439,4.64,3.96,6.1000983599,3.9985,-4.1775,5.7826904206,0.0485,-0.0175,0.0515606439,3.95,-4.16,5.7365582016
