Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-27 21:30:00,4.8485,3.9925,6.2807649614,0.0485,-0.0175,0.0515606439,4.8,4.01,6.2546063026,3.9985,-4.1375,5.7538603129,0.0485,-0.0175,0.0515606439,3.95,-4.12,5.7076177167
2020-07-27 22:00:00,4.793,3.954,6.2134503297,0.043000000000000003,-0.016,0.045880279,4.75,3.9699999999999998,6.1905896327,3.993,-4.176,5.7778045138,0.043000000000000003,-0.016,0.045880279,3.95,-4.16,5.7365582016
2020-07-27 22:30:00,4.6775,3.9525,6.1238274388,0.0475,-0.0175,0.050621141800000005,4.63,3.9699999999999998,6.098999918,3.7975,-4.2175,5.6752367792000005,0.0475,-0.0175,0.050621141800000005,3.75,-4.2,5.6304973137
2020-07-27 23:00:00,4.5535,4.0035,6.0631983721,0.043500000000000004,-0.0165,0.0465241873,4.51,4.02,6.041564367,3.7935,-4.2165,5.6718175658,0.043500000000000004,-0.0165,0.0465241873,3.75,-4.2,5.6304973137
2020-07-27 23:30:00,4.0585,3.9555,5.6672217620000005,0.0285,-0.0145,0.0319765539,4.03,3.9699999999999998,5.6570133463,3.8885,-4.1745,5.7049875109,0.0285,-0.0145,0.0319765539,3.86,-4.16,5.6749625549000005
2020-07-28 00:00:00,3.6275,3.564,5.0853566492,0.0375,-0.016,0.040770700300000004,3.59,3.58,5.0699605521,3.8975,-4.046,5.6178841434999995,0.0375,-0.016,0.040770700300000004,3.86,-4.03,5.5803673714
2020-07-28 00:30:00,3.6335,3.3335,4.930978047,0.043500000000000004,-0.0165,0.0465241873,3.59,3.35,4.9102545759,3.9735,-3.4765,5.2796547709,0.043500000000000004,-0.0165,0.0465241873,3.93,-3.46,5.2360767756
2020-07-28 01:00:00,3.239,3.332,4.6468639963000005,0.049,-0.018000000000000002,0.0522015325,3.19,3.35,4.6258620818,4.039,-3.558,5.3826466538,0.049,-0.018000000000000002,0.0522015325,3.99,-3.54,5.3340134983
2020-07-28 01:30:00,3.234,3.373,4.6728882931,0.044,-0.017,0.0471699057,3.19,3.39,4.6549113848,4.034,-3.497,5.338741893,0.044,-0.017,0.0471699057,3.99,-3.48,5.2943838168
2020-07-28 02:00:00,3.136,3.2795,4.5375782362,0.056,-0.0205,0.0596343022,3.08,3.3,4.5140225963,3.836,-3.6105,5.2678844188,0.056,-0.0205,0.0596343022,3.7800000000000002,-3.59,5.2131084777
2020-07-28 02:30:00,3.471,3.2785,4.7745579115,0.061,-0.021500000000000002,0.0646780488,3.41,3.3,4.7453240142,3.481,-3.5815,4.9944472417,0.061,-0.021500000000000002,0.0646780488,3.42,-3.56,4.9365980189
2020-07-28 03:00:00,3.674,3.32,4.9518356192,0.054,-0.02,0.0575847202,3.62,3.34,4.9254441424,3.234,-3.58,4.824433231,0.054,-0.02,0.0575847202,3.18,-3.56,4.7734683407
2020-07-28 03:30:00,3.83,3.324,5.071279523,0.04,-0.016,0.0430813185,3.79,3.34,5.0517026833,3.0,-3.576,4.6677377818,0.04,-0.016,0.0430813185,2.96,-3.56,4.629816411
2020-07-28 04:00:00,3.825,3.3245,5.0678324015,0.035,-0.0155,0.0382785841,3.79,3.34,5.0517026833,2.925,-3.6355,4.6660995757,0.035,-0.0155,0.0382785841,2.89,-3.62,4.6321161471
2020-07-28 04:30:00,3.83,3.324,5.071279523,0.04,-0.016,0.0430813185,3.79,3.34,5.0517026833,3.11,-3.566,4.7316441117,0.04,-0.016,0.0430813185,3.07,-3.55,4.6933357008000005
2020-07-28 05:00:00,3.8595,3.326,5.0949010049,0.029500000000000002,-0.014,0.0326534837,3.83,3.34,5.0817811838,3.0395,-3.564,4.684085423,0.029500000000000002,-0.014,0.0326534837,3.01,-3.55,4.6543098307
2020-07-28 05:30:00,3.8689999999999998,3.324,5.1007976827,0.039,-0.016,0.0421544778,3.83,3.34,5.0817811838,2.969,-3.566,4.6401850179,0.039,-0.016,0.0421544778,2.93,-3.55,4.6029772974
2020-07-28 06:00:00,3.931,3.2545,5.1033842938,0.041,-0.0155,0.0438320659,3.89,3.27,5.0818303789,2.971,-3.6455,4.7028195,0.041,-0.0155,0.0438320659,2.93,-3.63,4.6649544478
2020-07-28 06:30:00,4.009,3.3255,5.2087456503,0.029,-0.0145,0.032422985700000004,3.98,3.34,5.1957675083,3.269,-3.5645,4.8365298769,0.029,-0.0145,0.032422985700000004,3.24,-3.55,4.8062563394
2020-07-28 07:00:00,4.009,3.3255,5.2087456503,0.029,-0.0145,0.032422985700000004,3.98,3.34,5.1957675083,3.439,-3.5645,4.9530173884,0.029,-0.0145,0.032422985700000004,3.41,-3.55,4.9224587352
2020-07-28 07:30:00,4.1075,3.2665,5.2480070979,0.0175,-0.0135,0.0221020361,4.09,3.2800000000000002,5.2427569083,3.2675,-3.6535,4.9014914567000005,0.0175,-0.0135,0.0221020361,3.25,-3.64,4.8797643386
2020-07-28 08:00:00,4.111,3.167,5.1894325316,0.021,-0.013000000000000001,0.024698178100000003,4.09,3.18,5.1807817943,3.371,-3.683,4.9928078273,0.021,-0.013000000000000001,0.024698178100000003,3.35,-3.67,4.9690441737
2020-07-28 08:30:00,4.392,3.9565,5.9113074907000005,0.022,-0.0135,0.025811819000000003,4.37,3.9699999999999998,5.9040494578,3.5220000000000002,-4.2435,5.5146873211,0.022,-0.0135,0.025811819000000003,3.5,-4.23,5.4902550032
2020-07-28 09:00:00,4.59,4.0955,6.1515217833,0.03,-0.0145,0.0333204142,4.5600000000000005,4.11,6.1388679738,3.5300000000000002,-4.3345,5.5900617394,0.03,-0.0145,0.0333204142,3.5,-4.32,5.5598920853
2020-07-28 09:30:00,4.6485,4.096,6.1956249281,0.0285,-0.014,0.0317529526,4.62,4.11,6.1835669318,3.5685000000000002,-4.204,5.5143275429,0.0285,-0.014,0.0317529526,3.54,-4.19,5.4852256107
2020-07-28 10:00:00,4.644,3.9365,6.0879198623,0.024,-0.0135,0.0275363396,4.62,3.95,6.07839617,3.404,-4.1635,5.3779130013,0.024,-0.0135,0.0275363396,3.38,-4.15,5.352279888
2020-07-28 10:30:00,4.719,3.944,6.150129836,0.009000000000000001,-0.006,0.010816653800000001,4.71,3.95,6.1470806078999995,3.449,-4.216,5.4470411234,0.009000000000000001,-0.006,0.010816653800000001,3.44,-4.21,5.4366993663
2020-07-28 11:00:00,4.78,4.06,6.271522941,0.0,0.0,0.0,4.78,4.06,6.271522941,3.55,-4.17,5.4764404498,0.0,0.0,0.0,3.55,-4.17,5.4764404498
2020-07-28 11:30:00,4.82,4.02,6.2763683767,0.0,0.0,0.0,4.82,4.02,6.2763683767,3.46,-4.2,5.4416541603,0.0,0.0,0.0,3.46,-4.2,5.4416541603
2020-07-28 12:00:00,4.77,4.02,6.2380525807,0.0,0.0,0.0,4.77,4.02,6.2380525807,3.46,-4.2,5.4416541603,0.0,0.0,0.0,3.46,-4.2,5.4416541603
2020-07-28 12:30:00,4.66,3.91,6.0830666608,0.0,0.0,0.0,4.66,3.91,6.0830666608,3.42,-4.27,5.4707677706,0.0,0.0,0.0,3.42,-4.27,5.4707677706
2020-07-28 13:00:00,4.51,4.01,6.0349150781,0.0,0.0,0.0,4.51,4.01,6.0349150781,3.56,-4.18,5.4905373143,0.0,0.0,0.0,3.56,-4.18,5.4905373143
2020-07-28 13:30:00,4.34,3.9699999999999998,5.8818789515,0.0,0.0,0.0,4.34,3.9699999999999998,5.8818789515,3.76,-4.18,5.6222771187,0.0,0.0,0.0,3.76,-4.18,5.6222771187
2020-07-28 14:00:00,2.6,2.54,3.6347764718,0.0,0.0,0.0,2.6,2.54,3.6347764718,2.2800000000000002,-3.9,4.5175657162,0.0,0.0,0.0,2.2800000000000002,-3.9,4.5175657162
2020-07-28 14:30:00,2.04,1.92,2.8014282072,0.0,0.0,0.0,2.04,1.92,2.8014282072,2.2800000000000002,-3.64,4.2951135026,0.0,0.0,0.0,2.2800000000000002,-3.64,4.2951135026
2020-07-28 15:00:00,3.31,2.5,4.1480236258,0.0,0.0,0.0,3.31,2.5,4.1480236258,3.7199999999999998,-3.14,4.8680591615,0.0,0.0,0.0,3.7199999999999998,-3.14,4.8680591615
2020-07-28 15:30:00,3.9,2.65,4.7151352048,0.0,0.0,0.0,3.9,2.65,4.7151352048,3.7199999999999998,-3.06,4.8168454407,0.0,0.0,0.0,3.7199999999999998,-3.06,4.8168454407
2020-07-28 16:00:00,4.23,2.92,5.139970817,0.0,0.0,0.0,4.23,2.92,5.139970817,3.77,-3.06,4.855563819,0.0,0.0,0.0,3.77,-3.06,4.855563819
2020-07-28 16:30:00,4.37,3.49,5.5925843758,0.0,0.0,0.0,4.37,3.49,5.5925843758,3.7199999999999998,-3.67,5.2256387169,0.0,0.0,0.0,3.7199999999999998,-3.67,5.2256387169
2020-07-28 17:00:00,4.57,3.49,5.7502173872,0.0,0.0,0.0,4.57,3.49,5.7502173872,3.7199999999999998,-3.67,5.2256387169,0.0,0.0,0.0,3.7199999999999998,-3.67,5.2256387169
2020-07-28 17:30:00,4.79,3.49,5.9265673033,0.0,0.0,0.0,4.79,3.49,5.9265673033,3.93,-3.6,5.3296247523,0.0,0.0,0.0,3.93,-3.6,5.3296247523
2020-07-28 18:00:00,4.71,3.36,5.7856460313,0.0,0.0,0.0,4.71,3.36,5.7856460313,3.93,-3.71,5.4045351326,0.0,0.0,0.0,3.93,-3.71,5.4045351326
2020-07-28 18:30:00,4.67,3.26,5.695305084,0.0,0.0,0.0,4.67,3.26,5.695305084,3.8,-3.79,5.3669451274,0.0,0.0,0.0,3.8,-3.79,5.3669451274
2020-07-28 19:00:00,4.92,3.88,6.2658439176,0.0,0.0,0.0,4.92,3.88,6.2658439176,3.66,-4.2,5.5709604199000005,0.0,0.0,0.0,3.66,-4.2,5.5709604199000005
2020-07-28 19:30:00,4.92,3.88,6.2658439176,0.0,0.0,0.0,4.92,3.88,6.2658439176,3.71,-4.2,5.6039361167,0.0,0.0,0.0,3.71,-4.2,5.6039361167
2020-07-28 20:00:00,4.9215,3.8765,6.2648555051,0.0015,-0.0035,0.0038078866,4.92,3.88,6.2658439176,3.5415,-4.2635,5.5425314162,0.0015,-0.0035,0.0038078866,3.54,-4.26,5.5388807534
2020-07-28 20:30:00,4.9245,3.954,6.3154426804,0.0045000000000000005,-0.006,0.007500000000000001,4.92,3.96,6.3156947361,3.5445,-4.306,5.5771960921,0.0045000000000000005,-0.006,0.007500000000000001,3.54,-4.3,5.5697037623
2020-07-28 21:00:00,4.7965,4.5265,6.5951205069,0.026500000000000003,-0.0135,0.0297405447,4.77,4.54,6.5851727388,3.4465,-4.9635,6.0427389899,0.026500000000000003,-0.0135,0.0297405447,3.42,-4.95,6.0165521688
2020-07-28 21:30:00,4.876,4.586,6.6937860737,0.026000000000000002,-0.014,0.0295296461,4.85,4.6,6.6844969893,3.446,-4.964,6.0428645525,0.026000000000000002,-0.014,0.0295296461,3.42,-4.95,6.0165521688
2020-07-28 22:00:00,4.835,4.507,6.6098618745,0.025,-0.013000000000000001,0.0281780056,4.8100000000000005,4.52,6.6004924059,3.415,-5.033,6.0822129197,0.025,-0.013000000000000001,0.0281780056,3.39,-5.02,6.0574334499
2020-07-28 22:30:00,4.6735,4.5125,6.4964804702,0.0035,-0.007500000000000001,0.0082764727,4.67,4.52,6.499176871,3.3035,-5.0275,6.0157184525,0.0035,-0.007500000000000001,0.0082764727,3.3,-5.02,6.00752861
2020-07-28 23:00:00,4.49,4.58,6.4137742399,0.0,0.0,0.0,4.49,4.58,6.4137742399,3.25,-5.02,5.9802090264,0.0,0.0,0.0,3.25,-5.02,5.9802090264
2020-07-28 23:30:00,4.26,4.58,6.254918065,0.0,0.0,0.0,4.26,4.58,6.254918065,3.12,-5.06,5.9445773609,0.0,0.0,0.0,3.12,-5.06,5.9445773609
2020-07-29 00:00:00,4.05,4.55,6.0913873625,0.0,0.0,0.0,4.05,4.55,6.0913873625,2.93,-5.11,5.8904159446,0.0,0.0,0.0,2.93,-5.11,5.8904159446
2020-07-29 00:30:00,3.77,3.86,5.3956000593,0.0,0.0,0.0,3.77,3.86,5.3956000593,2.81,-4.64,5.424546064,0.0,0.0,0.0,2.81,-4.64,5.424546064
2020-07-29 01:00:00,3.69,3.13,4.838698172,0.0,0.0,0.0,3.69,3.13,4.838698172,2.9,-3.8,4.7801673611,0.0,0.0,0.0,2.9,-3.8,4.7801673611
2020-07-29 01:30:00,3.75,3.18,4.9167977384,0.0,0.0,0.0,3.75,3.18,4.9167977384,2.86,-3.77,4.732071428,0.0,0.0,0.0,2.86,-3.77,4.732071428
2020-07-29 02:00:00,3.75,3.18,4.9167977384,0.0,0.0,0.0,3.75,3.18,4.9167977384,2.75,-3.77,4.6664118978,0.0,0.0,0.0,2.75,-3.77,4.6664118978
2020-07-29 02:30:00,3.75,3.24,4.9558147665,0.0,0.0,0.0,3.75,3.24,4.9558147665,2.86,-3.73,4.7002659499,0.0,0.0,0.0,2.86,-3.73,4.7002659499
2020-07-29 03:00:00,3.7,3.17,4.8722582033,0.0,0.0,0.0,3.7,3.17,4.8722582033,2.77,-3.8200000000000003,4.7186120841,0.0,0.0,0.0,2.77,-3.8200000000000003,4.7186120841
2020-07-29 03:30:00,3.7,3.24,4.9180890598,0.0,0.0,0.0,3.7,3.24,4.9180890598,2.83,-3.71,4.6661547338,0.0,0.0,0.0,2.83,-3.71,4.6661547338
2020-07-29 04:00:00,3.58,3.12,4.7487682613,0.0,0.0,0.0,3.58,3.12,4.7487682613,2.77,-3.8200000000000003,4.7186120841,0.0,0.0,0.0,2.77,-3.8200000000000003,4.7186120841
2020-07-29 04:30:00,3.21,3.12,4.4764383163,0.0,0.0,0.0,3.21,3.12,4.4764383163,2.42,-3.8200000000000003,4.5220349402,0.0,0.0,0.0,2.42,-3.8200000000000003,4.5220349402
2020-07-29 05:00:00,3.21,3.12,4.4764383163,0.0,0.0,0.0,3.21,3.12,4.4764383163,2.42,-3.86,4.5558753275,0.0,0.0,0.0,2.42,-3.86,4.5558753275
2020-07-29 05:30:00,3.64,3.22,4.8598353882000005,0.0,0.0,0.0,3.64,3.22,4.8598353882000005,2.79,-3.76,4.6820615118,0.0,0.0,0.0,2.79,-3.76,4.6820615118
2020-07-29 06:00:00,3.58,3.18,4.7884026564,0.0,0.0,0.0,3.58,3.18,4.7884026564,2.7199999999999998,-3.8200000000000003,4.689434934,0.0,0.0,0.0,2.7199999999999998,-3.8200000000000003,4.689434934
2020-07-29 06:30:00,3.65,3.22,4.8673298635,0.0,0.0,0.0,3.65,3.22,4.8673298635,2.84,-3.79,4.7360004223,0.0,0.0,0.0,2.84,-3.79,4.7360004223
2020-07-29 07:00:00,3.77,3.2800000000000002,4.9971291758,0.0,0.0,0.0,3.77,3.2800000000000002,4.9971291758,2.89,-3.93,4.8782168873,0.0,0.0,0.0,2.89,-3.93,4.8782168873
2020-07-29 07:30:00,3.89,3.2800000000000002,5.0882708261,0.0,0.0,0.0,3.89,3.2800000000000002,5.0882708261,3.04,-3.88,4.9290972804,0.0,0.0,0.0,3.04,-3.88,4.9290972804
2020-07-29 08:00:00,3.98,3.36,5.2086466572,0.0,0.0,0.0,3.98,3.36,5.2086466572,3.12,-3.84,4.9477267507,0.0,0.0,0.0,3.12,-3.84,4.9477267507
2020-07-29 08:30:00,3.98,3.27,5.151048437,0.0,0.0,0.0,3.98,3.27,5.151048437,3.12,-3.96,5.041428369,0.0,0.0,0.0,3.12,-3.96,5.041428369
2020-07-29 09:00:00,4.19,3.35,5.3645689482,0.0,0.0,0.0,4.19,3.35,5.3645689482,3.2800000000000002,-3.85,5.0577564196,0.0,0.0,0.0,3.2800000000000002,-3.85,5.0577564196
2020-07-29 09:30:00,4.34,3.7199999999999998,5.7161175635,0.0,0.0,0.0,4.34,3.7199999999999998,5.7161175635,3.38,-4.05,5.2751208517,0.0,0.0,0.0,3.38,-4.05,5.2751208517
2020-07-29 10:00:00,4.37,3.9095,5.863539055,0.0,-0.0005,0.0005,4.37,3.91,5.8638724406,3.34,-4.2605,5.4136365089,0.0,-0.0005,0.0005,3.34,-4.26,5.4132430206
2020-07-29 10:30:00,4.37,3.87,5.8372767623,0.0,0.0,0.0,4.37,3.87,5.8372767623,3.34,-4.26,5.4132430206,0.0,0.0,0.0,3.34,-4.26,5.4132430206
2020-07-29 11:00:00,4.44,3.8685,5.8888786921000005,0.0,-0.0015,0.0015,4.44,3.87,5.889864175,3.34,-4.2615,5.4144235381,0.0,-0.0015,0.0015,3.34,-4.26,5.4132430206
2020-07-29 11:30:00,4.5504999999999995,3.5875,5.7945842388,0.0005,-0.0025,0.0025495098,4.55,3.59,5.7957398147,3.5605,-3.8525,5.2458475483,0.0005,-0.0025,0.0025495098,3.56,-3.85,5.2436723773
2020-07-29 12:00:00,4.4625,3.383,5.5998745745,0.0025,-0.007,0.0074330344,4.46,3.39,5.6021156718,3.4325,-3.787,5.1111080257,0.0025,-0.007,0.0074330344,3.43,-3.7800000000000002,5.1042433328
2020-07-29 12:30:00,4.4635,3.421,5.6237063624,0.0035,-0.009000000000000001,0.009656604000000001,4.46,3.43,5.6264109342,3.3635,-3.789,5.0665227968,0.0035,-0.009000000000000001,0.009656604000000001,3.36,-3.7800000000000002,5.0574697231
2020-07-29 13:00:00,4.5045,3.421,5.6563027898,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.5,3.43,5.6581710826,3.4745,-3.789,5.1408823416,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.47,-3.7800000000000002,5.1312084347
2020-07-29 13:30:00,4.505,3.4175,5.6545849759,0.005,-0.0125,0.013462912,4.5,3.43,5.6581710826,3.505,-3.7925,5.1641147596,0.005,-0.0125,0.013462912,3.5,-3.7800000000000002,5.151543458
2020-07-29 14:00:00,4.4525,3.4225,5.6158937401,0.0025,-0.007500000000000001,0.0079056942,4.45,3.43,5.6184873409,3.4725,-3.7875,5.1384250992,0.0025,-0.007500000000000001,0.0079056942,3.47,-3.7800000000000002,5.1312084347
2020-07-29 14:30:00,4.51,3.5075000000000003,5.7133752065,0.0,-0.0025,0.0025,4.51,3.51,5.714910323,3.51,-3.6725,5.0800941182,0.0,-0.0025,0.0025,3.51,-3.67,5.0782871128
2020-07-29 15:00:00,4.51,3.5095,5.7146032452,0.0,-0.0005,0.0005,4.51,3.51,5.714910323,3.51,-3.6705,5.0786484669,0.0,-0.0005,0.0005,3.51,-3.67,5.0782871128
2020-07-29 15:30:00,4.45,3.51,5.6676803015,0.0,0.0,0.0,4.45,3.51,5.6676803015,3.42,-3.74,5.0679384369,0.0,0.0,0.0,3.42,-3.74,5.0679384369
2020-07-29 16:00:00,4.5405,3.638,5.8181770556,0.0005,-0.002,0.0020615528,4.54,3.64,5.8190377211,3.5404999999999998,-3.622,5.0649801826,0.0005,-0.002,0.0020615528,3.54,-3.62,5.0632005688
2020-07-29 16:30:00,4.6215,3.583,5.8477475364,0.0015,-0.007,0.0071589105,4.62,3.59,5.8508546384,3.6015,-3.627,5.1113531721,0.0015,-0.007,0.0071589105,3.6,-3.62,5.1053305476
2020-07-29 17:00:00,4.563,3.539,5.7745553941,0.003,-0.011,0.0114017543,4.5600000000000005,3.55,5.7789358882,3.693,-3.691,5.2212766638,0.003,-0.011,0.0114017543,3.69,-3.68,5.2113817745
2020-07-29 17:30:00,4.7505,3.549,5.929810389,0.0005,-0.001,0.0011180340000000002,4.75,3.55,5.9300084317,3.8305,-3.681,5.3124844706,0.0005,-0.001,0.0011180340000000002,3.83,-3.68,5.3114310689
2020-07-29 18:00:00,4.84,3.52,5.9846470238,0.0,0.0,0.0,4.84,3.52,5.9846470238,3.83,-3.68,5.3114310689,0.0,0.0,0.0,3.83,-3.68,5.3114310689
2020-07-29 18:30:00,4.91,3.52,6.0413988446,0.0,0.0,0.0,4.91,3.52,6.0413988446,3.83,-3.74,5.353176627,0.0,0.0,0.0,3.83,-3.74,5.353176627
2020-07-29 19:00:00,4.78,3.47,5.906716516,0.0,0.0,0.0,4.78,3.47,5.906716516,3.75,-3.83,5.3601679078,0.0,0.0,0.0,3.75,-3.83,5.3601679078
2020-07-29 19:30:00,4.68,3.47,5.8260878812,0.0,0.0,0.0,4.68,3.47,5.8260878812,3.8200000000000003,-3.83,5.4093714977000005,0.0,0.0,0.0,3.8200000000000003,-3.83,5.4093714977000005
2020-07-29 20:00:00,4.68,3.47,5.8260878812,0.0,0.0,0.0,4.68,3.47,5.8260878812,3.8200000000000003,-3.83,5.4093714977000005,0.0,0.0,0.0,3.8200000000000003,-3.83,5.4093714977000005
2020-07-29 20:30:00,4.79,3.54,5.9561480841000005,0.0,0.0,0.0,4.79,3.54,5.9561480841000005,3.8200000000000003,-3.79,5.3811244178,0.0,0.0,0.0,3.8200000000000003,-3.79,5.3811244178
2020-07-29 21:00:00,6.89,1.33,7.0171931711,0.0,0.0,0.0,6.89,1.33,7.0171931711,3.46,-3.7,5.0657279832,0.0,0.0,0.0,3.46,-3.7,5.0657279832
2020-07-29 21:30:00,8.52,-0.02,8.5200234741,0.0,0.0,0.0,8.52,-0.02,8.5200234741,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-29 22:00:00,8.52,-0.11,8.5207100643,0.0,0.0,0.0,8.52,-0.11,8.5207100643,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-29 22:30:00,8.48,-0.11,8.4807134134,0.0,0.0,0.0,8.48,-0.11,8.4807134134,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-29 23:00:00,8.1,-0.2,8.1024687596,0.0,0.0,0.0,8.1,-0.2,8.1024687596,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-29 23:30:00,7.54,-0.43,7.55225132,0.0,0.0,0.0,7.54,-0.43,7.55225132,-0.04,-0.04,0.0565685425,0.0,0.0,0.0,-0.04,-0.04,0.0565685425
2020-07-30 00:00:00,6.91,-0.35000000000000003,6.9188582873,0.0,0.0,0.0,6.91,-0.35000000000000003,6.9188582873,0.33,-0.09,0.34205262750000004,0.0,0.0,0.0,0.33,-0.09,0.34205262750000004
2020-07-30 00:30:00,3.59,-0.75,3.6675059645,0.0,0.0,0.0,3.59,-0.75,3.6675059645,3.4,0.26,3.4099266854,0.0,0.0,0.0,3.4,0.26,3.4099266854
2020-07-30 01:00:00,3.5300000000000002,-0.78,3.615148683,0.0,0.0,0.0,3.5300000000000002,-0.78,3.615148683,3.32,0.21,3.3266349364,0.0,0.0,0.0,3.32,0.21,3.3266349364
2020-07-30 01:30:00,3.5700000000000003,-0.68,3.6341849155,0.0,0.0,0.0,3.5700000000000003,-0.68,3.6341849155,3.37,0.31,3.3842281247,0.0,0.0,0.0,3.37,0.31,3.3842281247
2020-07-30 02:00:00,3.5700000000000003,-0.68,3.6341849155,0.0,0.0,0.0,3.5700000000000003,-0.68,3.6341849155,3.37,0.31,3.3842281247,0.0,0.0,0.0,3.37,0.31,3.3842281247
2020-07-30 02:30:00,3.5700000000000003,-0.64,3.6269132882,0.0,0.0,0.0,3.5700000000000003,-0.64,3.6269132882,3.37,0.36,3.3891739407,0.0,0.0,0.0,3.37,0.36,3.3891739407
2020-07-30 03:00:00,3.5,-0.7000000000000001,3.5693136595,0.0,0.0,0.0,3.5,-0.7000000000000001,3.5693136595,3.24,0.29,3.252952505,0.0,0.0,0.0,3.24,0.29,3.252952505
2020-07-30 03:30:00,3.36,-0.81,3.4562551989,0.0,0.0,0.0,3.36,-0.81,3.4562551989,3.1,0.19,3.1058171228,0.0,0.0,0.0,3.1,0.19,3.1058171228
2020-07-30 04:00:00,3.55,-0.71,3.6203038547,0.0,0.0,0.0,3.55,-0.71,3.6203038547,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998
2020-07-30 04:30:00,3.49,-0.71,3.5614884529,0.0,0.0,0.0,3.49,-0.71,3.5614884529,3.22,0.29,3.2330326321,0.0,0.0,0.0,3.22,0.29,3.2330326321
2020-07-30 05:00:00,3.49,-0.71,3.5614884529,0.0,0.0,0.0,3.49,-0.71,3.5614884529,3.22,0.34,3.2379005544,0.0,0.0,0.0,3.22,0.34,3.2379005544
2020-07-30 05:30:00,3.56,-0.71,3.6301101912,0.0,0.0,0.0,3.56,-0.71,3.6301101912,3.3,0.34,3.3174689147,0.0,0.0,0.0,3.3,0.34,3.3174689147
2020-07-30 06:00:00,3.56,-0.71,3.6301101912,0.0,0.0,0.0,3.56,-0.71,3.6301101912,3.3,0.27,3.311027031,0.0,0.0,0.0,3.3,0.27,3.311027031
2020-07-30 06:30:00,3.63,-0.8,3.7171090918000003,0.0,0.0,0.0,3.63,-0.8,3.7171090918000003,3.34,0.2,3.3459826658000003,0.0,0.0,0.0,3.34,0.2,3.3459826658000003
2020-07-30 07:00:00,3.74,-0.63,3.792690338,0.0,0.0,0.0,3.74,-0.63,3.792690338,3.54,0.29,3.5518586684,0.0,0.0,0.0,3.54,0.29,3.5518586684
2020-07-30 07:30:00,3.98,-0.73,4.0463934559,0.0,0.0,0.0,3.98,-0.73,4.0463934559,3.6,0.29,3.6116616674,0.0,0.0,0.0,3.6,0.29,3.6116616674
2020-07-30 08:00:00,1.62,-0.56,1.7140595089000001,0.0,0.0,0.0,1.62,-0.56,1.7140595089000001,7.27,-0.11,7.2708321394,0.0,0.0,0.0,7.27,-0.11,7.2708321394
2020-07-30 08:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.75,-0.22,7.7531219518,0.0,0.0,0.0,7.75,-0.22,7.7531219518
2020-07-30 09:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.9,-0.22,7.9030626975,0.0,0.0,0.0,7.9,-0.22,7.9030626975
2020-07-30 09:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.34,0.05,8.3401498787,0.0,0.0,0.0,8.34,0.05,8.3401498787
2020-07-30 10:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.28,0.01,8.2800060386,0.0,0.0,0.0,8.28,0.01,8.2800060386
2020-07-30 10:30:00,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839,8.3505,0.148,8.3518114353,0.0005,-0.002,0.0020615528,8.35,0.15,8.3513471967
2020-07-30 11:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,8.35,0.23950000000000002,8.3534340394,0.0,-0.0005,0.0005,8.35,0.24,8.3534483897
2020-07-30 11:30:00,-38.0585,-38.0675,53.8292112008,0.0015,-0.007500000000000001,0.0076485293,-38.06,-38.06,53.8249681839,8.2015,0.1525,8.2029176821,0.0015,-0.007500000000000001,0.0076485293,8.2,0.16,8.2015608271
2020-07-30 12:00:00,-38.0585,-38.065,53.8274432539,0.0015,-0.005,0.0052201533000000005,-38.06,-38.06,53.8249681839,8.0715,0.025,8.0715387164,0.0015,-0.005,0.0052201533000000005,8.07,0.03,8.0700557619
2020-07-30 12:30:00,-38.057,-38.0665,53.8274434768,0.003,-0.006500000000000001,0.0071589105,-38.06,-38.06,53.8249681839,8.503,0.35350000000000004,8.5103449548,0.003,-0.006500000000000001,0.0071589105,8.5,0.36,8.5076201138
2020-07-30 13:00:00,-38.058,-38.066,53.8277969083,0.002,-0.006,0.0063245553000000005,-38.06,-38.06,53.8249681839,8.352,0.264,8.3561713721,0.002,-0.006,0.0063245553000000005,8.35,0.27,8.354364129
2020-07-30 13:30:00,-38.058,-38.0685,53.82956489,0.002,-0.0085,0.0087321246,-38.06,-38.06,53.8249681839,8.222,0.1515,8.2233956642,0.002,-0.0085,0.0087321246,8.22,0.16,8.2215570301
2020-07-30 14:00:00,-38.0565,-38.07,53.8295652244,0.0035,-0.01,0.010594810100000001,-38.06,-38.06,53.8249681839,8.4735,0.43,8.4844034705,0.0035,-0.01,0.010594810100000001,8.47,0.44,8.4814208715
2020-07-30 14:30:00,-38.0505,-38.074,53.8281527293,0.0095,-0.014,0.0169189243,-38.06,-38.06,53.8249681839,8.3795,0.306,8.3850853454,0.0095,-0.014,0.0169189243,8.37,0.32,8.3761148512
2020-07-30 15:00:00,-38.0425,-38.074,53.8224979191,0.0175,-0.014,0.0224109348,-38.06,-38.06,53.8249681839,8.5775,0.486,8.5912573149,0.0175,-0.014,0.0224109348,8.56,0.5,8.5745903692
2020-07-30 15:30:00,-38.047,-38.0745,53.8260323566,0.013000000000000001,-0.0145,0.0194743421,-38.06,-38.06,53.8249681839,8.463,0.34550000000000003,8.4700495424,0.013000000000000001,-0.0145,0.0194743421,8.45,0.36,8.4576651624
2020-07-30 16:00:00,-38.053,-38.072,53.8285053944,0.007,-0.012,0.013892444,-38.06,-38.06,53.8249681839,8.627,0.448,8.6386244854,0.007,-0.012,0.013892444,8.62,0.46,8.6322650562
2020-07-30 16:30:00,-38.0475,-38.0735,53.8256784305,0.0125,-0.0135,0.0183983695,-38.06,-38.06,53.8249681839,8.9025,0.4465,8.9136899486,0.0125,-0.0135,0.0183983695,8.89,0.46,8.9018930571
2020-07-30 17:00:00,-38.053,-38.073,53.8292126823,0.007,-0.013000000000000001,0.014764823100000001,-38.06,-38.06,53.8249681839,8.897,0.377,8.9049838854,0.007,-0.013000000000000001,0.014764823100000001,8.89,0.39,8.8985504438
2020-07-30 17:30:00,-38.049,-38.0745,53.8274460777,0.011,-0.0145,0.0182002747,-38.06,-38.06,53.8249681839,8.901,0.3755,8.9089169516,0.011,-0.0145,0.0182002747,8.89,0.39,8.8985504438
2020-07-30 18:00:00,-38.047,-38.074,53.8256786766,0.013000000000000001,-0.014,0.0191049732,-38.06,-38.06,53.8249681839,8.453,0.216,8.4557592799,0.013000000000000001,-0.014,0.0191049732,8.44,0.23,8.4431333046
2020-07-30 18:30:00,1.6895,-0.5925,1.7903816632,0.0095,-0.0125,0.0157003185,1.6800000000000002,-0.58,1.777301325,7.1295,0.6075,7.1553355267,0.0095,-0.0125,0.0157003185,7.12,0.62,7.1469434026
2020-07-30 19:00:00,3.7855,-1.1,3.942081969,0.0055000000000000005,-0.01,0.011412712200000001,3.7800000000000002,-1.09,3.9340183019,3.9655,0.98,4.0847999033,0.0055000000000000005,-0.01,0.011412712200000001,3.96,0.99,4.0818745694
2020-07-30 19:30:00,3.019,-0.8715,3.1422719885,0.009000000000000001,-0.0115,0.0146030819,3.01,-0.86,3.1304472523999998,2.809,0.08850000000000001,2.8103937891,0.009000000000000001,-0.0115,0.0146030819,2.8,0.1,2.8017851452
2020-07-30 20:00:00,2.6835,-0.8695,2.8208513786,0.0035,-0.0095,0.010124228400000001,2.68,-0.86,2.814604768,2.4535,-0.2595,2.467185137,0.0035,-0.0095,0.010124228400000001,2.45,-0.25,2.4627220712
2020-07-30 20:30:00,3.081,-1.0445,3.2532355048,0.001,-0.0045000000000000005,0.0046097722,3.08,-1.04,3.2508460437,2.801,-0.42450000000000004,2.8329845128,0.001,-0.0045000000000000005,0.0046097722,2.8,-0.42,2.8313247783
2020-07-30 21:00:00,3.01,0.0395,3.0102591666,0.0,-0.0005,0.0005,3.01,0.04,3.010265769,2.8,0.6095,2.865569795,0.0,-0.0005,0.0005,2.8,0.61,2.8656761855
2020-07-30 21:30:00,3.01,0.25,3.0203642164,0.0,0.0,0.0,3.01,0.25,3.0203642164,2.64,0.85,2.7734635386,0.0,0.0,0.0,2.64,0.85,2.7734635386
2020-07-30 22:00:00,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,2.9699999999999998,0.25,2.9805033132,2.77,0.85,2.8974816652,0.0,0.0,0.0,2.77,0.85,2.8974816652
2020-07-30 22:30:00,2.91,0.2495,2.9206763343,0.0,-0.0005,0.0005,2.91,0.25,2.9207190895,2.71,0.8495,2.8400264523,0.0,-0.0005,0.0005,2.71,0.85,2.8401760509000002
2020-07-30 23:00:00,2.69,0.189,2.6966314172,0.0,-0.001,0.001,2.69,0.19,2.6967016891,2.55,0.849,2.6876199508000003,0.0,-0.001,0.001,2.55,0.85,2.6879360111
2020-07-30 23:30:00,2.65,0.1895,2.6567668791,0.0,-0.0005,0.0005,2.65,0.19,2.6568025896,2.39,0.8495,2.5364838359,0.0,-0.0005,0.0005,2.39,0.85,2.5366513359000002
2020-07-31 00:00:00,2.6,0.19,2.606933064,0.0,0.0,0.0,2.6,0.19,2.606933064,2.24,0.85,2.3958505796000003,0.0,0.0,0.0,2.24,0.85,2.3958505796000003
2020-07-31 00:30:00,2.4705,0.24650000000000002,2.4827671055,0.0005,-0.0035,0.0035355339000000003,2.47,0.25,2.4826195842,2.2905,0.8465,2.4419157438,0.0005,-0.0035,0.0035355339000000003,2.29,0.85,2.4426624818000002
2020-07-31 01:00:00,2.32,0.1895,2.3277264122,0.0,-0.0005,0.0005,2.32,0.19,2.3277671705,2.29,0.8495,2.4424885363,0.0,-0.0005,0.0005,2.29,0.85,2.4426624818000002
2020-07-31 01:30:00,2.32,0.19,2.3277671705,0.0,0.0,0.0,2.32,0.19,2.3277671705,2.17,0.85,2.3305364189,0.0,0.0,0.0,2.17,0.85,2.3305364189
2020-07-31 02:00:00,2.3205,0.1885,2.3281435738000003,0.0005,-0.0015,0.0015811388,2.32,0.19,2.3277671705,2.1005,0.8485,2.2654033857,0.0005,-0.0015,0.0015811388,2.1,0.85,2.2655021518
2020-07-31 02:30:00,2.258,0.36,2.2865178766,0.008,-0.01,0.0128062485,2.25,0.37,2.2802192877,2.218,0.73,2.335042612,0.008,-0.01,0.0128062485,2.21,0.74,2.3306007809000002
2020-07-31 03:00:00,2.2145,0.5700000000000001,2.2866810556,0.0045000000000000005,-0.01,0.0109658561,2.21,0.58,2.2848413512,2.1545,0.49,2.2095181036,0.0045000000000000005,-0.01,0.0109658561,2.15,0.5,2.2073740055
2020-07-31 03:30:00,2.152,0.5745,2.2273648668,0.002,-0.0055000000000000005,0.00585235,2.15,0.58,2.2268587741,2.092,0.4345,2.1366455602,0.002,-0.0055000000000000005,0.00585235,2.09,0.44,2.1358136623
2020-07-31 04:00:00,2.1925,0.5235000000000001,2.2541314292,0.0025,-0.006500000000000001,0.0069641941,2.19,0.53,2.2532199183,2.0525,0.4335,2.0977794212,0.0025,-0.006500000000000001,0.0069641941,2.05,0.44,2.0966878642
2020-07-31 04:30:00,2.0565,0.6625,2.1605782791,0.026500000000000003,-0.007500000000000001,0.0275408787,2.03,0.67,2.1377090541,1.9865,0.5425,2.0592446431,0.026500000000000003,-0.007500000000000001,0.0275408787,1.96,0.55,2.0357062656
2020-07-31 05:00:00,1.6800000000000002,0.11900000000000001,1.68420931,0.08,-0.011,0.0807527089,1.6,0.13,1.6052725625000002,1.8399999999999999,0.039,1.8404132688,0.08,-0.011,0.0807527089,1.76,0.05,1.760710084
2020-07-31 05:30:00,2.7125,-0.36250000000000004,2.7366151538,0.0125,-0.0125,0.0176776695,2.7,-0.35000000000000003,2.722590678,2.8225,-0.4325,2.8554443612,0.0125,-0.0125,0.0176776695,2.81,-0.42,2.841214529
2020-07-31 06:00:00,3.23,-0.232,3.23832117,0.01,-0.012,0.015620499400000001,3.22,-0.22,3.2275067777,2.95,-0.272,2.9625131223,0.01,-0.012,0.015620499400000001,2.94,-0.26,2.9514742079
2020-07-31 06:30:00,3.5955,-0.231,3.602912884,0.0055000000000000005,-0.011,0.012298373900000001,3.59,-0.22,3.5967346302000003,2.8955,-0.271,2.9081542686,0.0055000000000000005,-0.011,0.012298373900000001,2.89,-0.26,2.9016719318
2020-07-31 07:00:00,3.956,-0.18050000000000002,3.9601156864,0.006,-0.0105,0.0120933866,3.95,-0.17,3.9536565354,2.816,-0.2005,2.8231288051,0.006,-0.0105,0.0120933866,2.81,-0.19,2.8164161624
2020-07-31 07:30:00,6.5745000000000005,-0.13,6.5757851432,0.0045000000000000005,-0.01,0.0109658561,6.57,-0.12,6.571095799,1.2645,-0.15,1.2733657173,0.0045000000000000005,-0.01,0.0109658561,1.26,-0.14,1.2677539193
2020-07-31 08:00:00,7.087,-0.2545,7.0915681799,0.007,-0.0145,0.0161012422,7.08,-0.24,7.0840666287,-38.053,-38.0745,53.8302736316,0.007,-0.0145,0.0161012422,-38.06,-38.06,53.8249681839
2020-07-31 08:30:00,7.3095,-0.114,7.310388926,0.0095,-0.014,0.0169189243,7.3,-0.1,7.3006848994,-38.0505,-38.074,53.8281527293,0.0095,-0.014,0.0169189243,-38.06,-38.06,53.8249681839
2020-07-31 09:00:00,7.1445,-0.2615,7.1492840551,0.0045000000000000005,-0.0115,0.012349089,7.14,-0.25,7.1443754101,-38.0555,-38.0715,53.8299191203,0.0045000000000000005,-0.0115,0.012349089,-38.06,-38.06,53.8249681839
2020-07-31 09:30:00,7.098,-0.264,7.1029078552,0.008,-0.014,0.016124515500000002,7.09,-0.25,7.0944062472,-38.052,-38.074,53.829213072499996,0.008,-0.014,0.016124515500000002,-38.06,-38.06,53.8249681839
2020-07-31 10:00:00,6.2525,-0.4995,6.2724203064,0.0025,-0.0095,0.0098234414,6.25,-0.49,6.2691785746,-38.0575,-38.0695,53.8299186002,0.0025,-0.0095,0.0098234414,-38.06,-38.06,53.8249681839
2020-07-31 10:30:00,6.89,-0.31,6.8969703494,0.0,0.0,0.0,6.89,-0.31,6.8969703494,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-31 11:00:00,6.86,-0.4305,6.8734947625,0.0,-0.0005,0.0005,6.86,-0.43,6.8734634647,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-07-31 11:30:00,7.0405,-0.232,7.0443214187,0.0005,-0.002,0.0020615528,7.04,-0.23,7.0437561003,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839
2020-07-31 12:00:00,7.33,-0.14,7.3313368494,0.0,0.0,0.0,7.33,-0.14,7.3313368494,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-31 12:30:00,7.43,-0.06,7.4302422572,0.0,0.0,0.0,7.43,-0.06,7.4302422572,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-07-31 13:00:00,7.263,-0.2505,7.2673185736,0.003,-0.0105,0.0109201648,7.26,-0.24,7.263965859,-38.057,-38.0705,53.8302723312,0.003,-0.0105,0.0109201648,-38.06,-38.06,53.8249681839
2020-07-31 13:30:00,7.2925,-0.0765,7.2929012402,0.0325,-0.0165,0.0364485939,7.26,-0.06,7.2602479297,-38.0275,-38.0765,53.8136656297,0.0325,-0.0165,0.0364485939,-38.06,-38.06,53.8249681839
2020-07-31 14:00:00,7.4675,-0.1265,7.4685713828,0.0275,-0.0165,0.0320702354,7.44,-0.11,7.4408131276,-38.0325,-38.0765,53.8171990027,0.0275,-0.0165,0.0320702354,-38.06,-38.06,53.8249681839
2020-07-31 14:30:00,7.448,-0.061,7.4482497944,0.008,-0.011,0.0136014705,7.44,-0.05,7.4401680089,-38.052,-38.071,53.8270911809,0.008,-0.011,0.0136014705,-38.06,-38.06,53.8249681839
2020-07-31 15:00:00,7.45,-0.133,7.4511870866,0.01,-0.013000000000000001,0.0164012195,7.44,-0.12,7.440967679,-38.05,-38.073,53.8270919612,0.01,-0.013000000000000001,0.0164012195,-38.06,-38.06,53.8249681839
2020-07-31 15:30:00,7.342,-0.1655,7.3438650757,0.002,-0.0055000000000000005,0.00585235,7.34,-0.16,7.3417436621,-38.058,-38.0655,53.8274433189,0.002,-0.0055000000000000005,0.00585235,-38.06,-38.06,53.8249681839
2020-07-31 16:00:00,7.3095,-0.17500000000000002,7.3115945764,0.0095,-0.015,0.0177552809,7.3,-0.16,7.3017532141,-38.0505,-38.075,53.828860059,0.0095,-0.015,0.0177552809,-38.06,-38.06,53.8249681839
2020-07-31 16:30:00,7.4975,-0.171,7.4994497965,0.007500000000000001,-0.011,0.013313527,7.49,-0.16,7.4917087503,-38.0525,-38.071,53.8274446472,0.007500000000000001,-0.011,0.013313527,-38.06,-38.06,53.8249681839
2020-07-31 17:00:00,7.594,-0.17550000000000002,7.5960276625,0.014,-0.0155,0.0208865986,7.58,-0.16,7.5816884663,-38.046,-38.0755,53.826032886,0.014,-0.0155,0.0208865986,-38.06,-38.06,53.8249681839
2020-07-31 17:30:00,7.566,-0.35550000000000004,7.5743472491,0.016,-0.0155,0.0222766694,7.55,-0.34,7.5576517517,-38.044,-38.0755,53.8246192392,0.016,-0.0155,0.0222766694,-38.06,-38.06,53.8249681839
2020-07-31 18:00:00,7.739,-0.216,7.7420137561,0.029,-0.016,0.0331209903,7.71,-0.2,7.7125935975,-38.031,-38.076,53.8157852029,0.029,-0.016,0.0331209903,-38.06,-38.06,53.8249681839
2020-07-31 18:30:00,7.69,-0.486,7.705342043,0.03,-0.016,0.034,7.66,-0.47000000000000003,7.6744055144,-38.03,-38.076,53.8150785189,0.03,-0.016,0.034,-38.06,-38.06,53.8249681839
2020-07-31 19:00:00,7.542,-0.484,7.5575141416000005,0.012,-0.014,0.0184390889,7.53,-0.47000000000000003,7.5446537363,-38.048,-38.074,53.8263855372,0.012,-0.014,0.0184390889,-38.06,-38.06,53.8249681839
2020-07-31 19:30:00,7.74,-0.305,7.7460070359,0.03,-0.015,0.0335410197,7.71,-0.29,7.7154520282,-38.03,-38.075,53.8143709895,0.03,-0.015,0.0335410197,-38.06,-38.06,53.8249681839
2020-07-31 20:00:00,7.6445,-0.3055,7.6506019698,0.0245,-0.0155,0.028991378,7.62,-0.29,7.625516376,-38.0355,-38.0755,53.8186116553,0.0245,-0.0155,0.028991378,-38.06,-38.06,53.8249681839
2020-07-31 20:30:00,7.4715,-0.35550000000000004,7.4799527071,0.021500000000000002,-0.0155,0.026504716600000002,7.45,-0.34,7.4577543537,-38.0385,-38.0755,53.8207319023,0.021500000000000002,-0.0155,0.026504716600000002,-38.06,-38.06,53.8249681839
2020-07-31 21:00:00,7.4815000000000005,-0.265,7.4861917722,0.0315,-0.015,0.03488911,7.45,-0.25,7.4541934507,-38.0285,-38.075,53.8133109672,0.0315,-0.015,0.03488911,-38.06,-38.06,53.8249681839
2020-07-31 21:30:00,7.4315,-0.3855,7.4414919539,0.0315,-0.0155,0.0351069794,7.4,-0.37,7.409244226,-38.0285,-38.0755,53.8136647377,0.0315,-0.0155,0.0351069794,-38.06,-38.06,53.8249681839
2020-07-31 22:00:00,7.559,-0.295,7.564754193,0.019,-0.015,0.0242074369,7.54,-0.28,7.5451971479,-38.041,-38.075,53.8221451263,0.019,-0.015,0.0242074369,-38.06,-38.06,53.8249681839
2020-07-31 22:30:00,7.3705,-0.394,7.3810233877,0.0105,-0.014,0.0175,7.36,-0.38,7.3698032538,-38.0495,-38.074,53.8274458455,0.0105,-0.014,0.0175,-38.06,-38.06,53.8249681839
2020-07-31 23:00:00,7.2245,-0.394,7.2352357425000005,0.0145,-0.014,0.020155644400000002,7.21,-0.38,7.2200069252,-38.0455,-38.074,53.8246184032,0.0145,-0.014,0.020155644400000002,-38.06,-38.06,53.8249681839
2020-07-31 23:30:00,7.0355,-0.389,7.0462458976,0.0055000000000000005,-0.009000000000000001,0.0105475116,7.03,-0.38,7.0402627792,-38.0545,-38.069,53.8274440342,0.0055000000000000005,-0.009000000000000001,0.0105475116,-38.06,-38.06,53.8249681839
2020-08-01 00:00:00,6.7795000000000005,-0.3925,6.7908524134,0.0095,-0.0125,0.0157003185,6.77,-0.38,6.7806563104,-38.0505,-38.0725,53.8270917522,0.0095,-0.0125,0.0157003185,-38.06,-38.06,53.8249681839
2020-08-01 00:30:00,6.515,-0.5145000000000001,6.5352838691,0.015,-0.0145,0.020862646000000002,6.5,-0.5,6.5192024052,-38.045,-38.0745,53.8246186726,0.015,-0.0145,0.020862646000000002,-38.06,-38.06,53.8249681839
2020-08-01 01:00:00,6.485,-0.47450000000000003,6.5023361379,0.015,-0.0145,0.020862646000000002,6.47,-0.46,6.4863317831,-38.045,-38.0745,53.8246186726,0.015,-0.0145,0.020862646000000002,-38.06,-38.06,53.8249681839
2020-08-01 01:30:00,6.456,-0.385,6.4674694433,0.036000000000000004,-0.015,0.039,6.42,-0.37,6.430653155,-38.024,-38.075,53.8101310257,0.036000000000000004,-0.015,0.039,-38.06,-38.06,53.8249681839
2020-08-01 02:00:00,6.214,-0.5135000000000001,6.235180691,0.024,-0.0135,0.0275363396,6.19,-0.5,6.2101610285,-38.036,-38.0735,53.8175500952,0.024,-0.0135,0.0275363396,-38.06,-38.06,53.8249681839
2020-08-01 02:30:00,6.334,-0.4325,6.3487488728,0.024,-0.0125,0.0270601183,6.31,-0.42,6.3239623655,-38.036,-38.0725,53.8168426448,0.024,-0.0125,0.0270601183,-38.06,-38.06,53.8249681839
2020-08-01 03:00:00,6.2325,-0.48350000000000004,6.2512261597,0.022500000000000003,-0.0135,0.026239283500000002,6.21,-0.47000000000000003,6.2277604321,-38.0375,-38.0735,53.8186102431,0.022500000000000003,-0.0135,0.026239283500000002,-38.06,-38.06,53.8249681839
2020-08-01 03:30:00,6.175,-0.548,6.1992684246,0.005,-0.008,0.0094339811,6.17,-0.54,6.1935853914,-38.055,-38.068,53.8270902892,0.005,-0.008,0.0094339811,-38.06,-38.06,53.8249681839
2020-08-01 04:00:00,6.179,-0.51,6.200011371,0.009000000000000001,-0.01,0.013453624,6.17,-0.5,6.1902261671,-38.051,-38.07,53.8256769674,0.009000000000000001,-0.01,0.013453624,-38.06,-38.06,53.8249681839
2020-08-01 04:30:00,6.204,-0.4645,6.2213645007,0.034,-0.0145,0.036962819200000004,6.17,-0.45,6.186388284,-38.026,-38.0745,53.8111905299,0.034,-0.0145,0.036962819200000004,-38.06,-38.06,53.8249681839
2020-08-01 05:00:00,6.201,-0.545,6.224903694,0.031,-0.015,0.0344383507,6.17,-0.53,6.1927215342,-38.029,-38.075,53.8136643056,0.031,-0.015,0.0344383507,-38.06,-38.06,53.8249681839
2020-08-01 05:30:00,6.3355,-0.28450000000000003,6.3418846174,0.035500000000000004,-0.0145,0.038347099,6.3,-0.27,6.3057830599999996,-38.0245,-38.0745,53.8101305564,0.035500000000000004,-0.0145,0.038347099,-38.06,-38.06,53.8249681839
2020-08-01 06:00:00,6.2685,-0.4045,6.2815374312,0.0285,-0.0145,0.0319765539,6.24,-0.39,6.2521756213,-38.0315,-38.0745,53.8150772786,0.0285,-0.0145,0.0319765539,-38.06,-38.06,53.8249681839
2020-08-01 06:30:00,6.3355,-0.4515,6.3515677199,0.0055000000000000005,-0.0115,0.012747548800000001,6.33,-0.44,6.3452738318,-38.0545,-38.0715,53.8292121668,0.0055000000000000005,-0.0115,0.012747548800000001,-38.06,-38.06,53.8249681839
2020-08-01 07:00:00,6.444,-0.4515,6.459797849,0.004,-0.0115,0.0121757957,6.44,-0.44,6.4550135554,-38.056,-38.0715,53.8302726006,0.004,-0.0115,0.0121757957,-38.06,-38.06,53.8249681839
2020-08-01 07:30:00,6.4025,-0.499,6.4219161665,0.0025,-0.009000000000000001,0.0093407708,6.4,-0.49,6.4187304041,-38.0575,-38.069,53.8295649922,0.0025,-0.009000000000000001,0.0093407708,-38.06,-38.06,53.8249681839
2020-08-01 08:00:00,6.3265,-0.5035000000000001,6.3465041164,0.026500000000000003,-0.0135,0.0297405447,6.3,-0.49,6.3190268238,-38.0335,-38.0735,53.8157832285,0.026500000000000003,-0.0135,0.0297405447,-38.06,-38.06,53.8249681839
2020-08-01 08:30:00,6.623,-0.4635,6.639198841,0.033,-0.0135,0.035654593000000005,6.59,-0.45,6.6053463195,-38.027,-38.0735,53.8111896472,0.033,-0.0135,0.035654593000000005,-38.06,-38.06,53.8249681839
2020-08-01 09:00:00,6.6485,-0.5725,6.6731033635,0.018500000000000003,-0.0125,0.0223271136,6.63,-0.56,6.6536080438,-38.0415,-38.0725,53.8207300071,0.018500000000000003,-0.0125,0.0223271136,-38.06,-38.06,53.8249681839
2020-08-01 09:30:00,7.0245,-0.353,7.0333640066,0.0145,-0.013000000000000001,0.0194743421,7.01,-0.34,7.0182405202,-38.0455,-38.073,53.8239110364,0.0145,-0.013000000000000001,0.0194743421,-38.06,-38.06,53.8249681839
2020-08-01 10:00:00,7.021,-0.5425,7.0419278078,0.011,-0.0125,0.0166508258,7.01,-0.53,7.0300071124,-38.049,-38.0725,53.8260314091,0.011,-0.0125,0.0166508258,-38.06,-38.06,53.8249681839
2020-08-01 10:30:00,7.4305,-0.35150000000000003,7.4388092125,0.0205,-0.0115,0.0235053185,7.41,-0.34,7.4177961687,-38.0395,-38.0715,53.8186089796,0.0205,-0.0115,0.0235053185,-38.06,-38.06,53.8249681839
2020-08-01 11:00:00,7.625,-0.263,7.6295343239,0.025,-0.013000000000000001,0.0281780056,7.6,-0.25,7.6041107304,-38.035,-38.073,53.8164896105,0.025,-0.013000000000000001,0.0281780056,-38.06,-38.06,53.8249681839
2020-08-01 11:30:00,7.5735,-0.2635,7.5780825081,0.0235,-0.0135,0.0271016605,7.55,-0.25,7.5541379389,-38.0365,-38.0735,53.8179034755,0.0235,-0.0135,0.0271016605,-38.06,-38.06,53.8249681839
2020-08-01 12:00:00,7.5255,-0.2645,7.5301467781,0.035500000000000004,-0.0145,0.038347099,7.49,-0.25,7.4941710682,-38.0245,-38.0745,53.8101305564,0.035500000000000004,-0.0145,0.038347099,-38.06,-38.06,53.8249681839
2020-08-01 12:30:00,7.659,-0.17750000000000002,7.6610565361,0.049,-0.0175,0.0520312406,7.61,-0.16,7.6116818115000004,-38.011,-38.0775,53.8027148688,0.049,-0.0175,0.0520312406,-38.06,-38.06,53.8249681839
2020-08-01 13:00:00,7.6485,-0.305,7.6545788421,0.0385,-0.015,0.0413188819,7.61,-0.29,7.6155236196,-38.0215,-38.075,53.8083644729,0.0385,-0.015,0.0413188819,-38.06,-38.06,53.8249681839
2020-08-01 13:30:00,7.492,-0.23550000000000001,7.4957003842,0.042,-0.0155,0.0447688508,7.45,-0.22,7.4532476143,-38.018,-38.0755,53.8062452161,0.042,-0.0155,0.0447688508,-38.06,-38.06,53.8249681839
2020-08-01 14:00:00,7.4475,-0.23650000000000002,7.4512541562,0.0475,-0.0165,0.0502841923,7.4,-0.22,7.403269548,-38.0125,-38.0765,53.8030669061,0.0475,-0.0165,0.0502841923,-38.06,-38.06,53.8249681839
2020-08-01 14:30:00,7.4345,-0.23450000000000001,7.4381973959,0.0345,-0.0145,0.0374232548,7.4,-0.22,7.403269548,-38.0255,-38.0745,53.8108372031,0.0345,-0.0145,0.0374232548,-38.06,-38.06,53.8249681839
2020-08-01 15:00:00,7.3075,-0.24350000000000002,7.3115558194,0.0675,-0.0235,0.0714737714,7.24,-0.22,7.2433417702,-37.9925,-38.0835,53.7938939704,0.0675,-0.0235,0.0714737714,-38.06,-38.06,53.8249681839
2020-08-01 15:30:00,7.356,-0.1825,7.358263535,0.066,-0.022500000000000003,0.0697298358,7.29,-0.16,7.2917556185,-37.994,-38.0825,53.7942454381,0.066,-0.022500000000000003,0.0697298358,-38.06,-38.06,53.8249681839
2020-08-01 16:00:00,7.1625,-0.261,7.1672538151,0.0625,-0.021,0.0659336788,7.1,-0.24,7.10405518,-37.9975,-38.081,53.7956556541,0.0625,-0.021,0.0659336788,-38.06,-38.06,53.8249681839
2020-08-01 16:30:00,7.1595,-0.26,7.1642194446,0.059500000000000004,-0.02,0.0627714107,7.1,-0.24,7.10405518,-38.0005,-38.08,53.7970668369,0.059500000000000004,-0.02,0.0627714107,-38.06,-38.06,53.8249681839
2020-08-01 17:00:00,7.283,-0.3315,7.2905405321,0.063,-0.021500000000000002,0.0665676348,7.22,-0.31,7.2266520603,-37.997,-38.0815,53.7956564348,0.063,-0.021500000000000002,0.0665676348,-38.06,-38.06,53.8249681839
2020-08-01 17:30:00,7.3735,-0.325,7.3806589984,0.043500000000000004,-0.015,0.046013585,7.33,-0.31,7.3365523238,-38.0165,-38.075,53.8048315419,0.043500000000000004,-0.015,0.046013585,-38.06,-38.06,53.8249681839
2020-08-01 18:00:00,7.506,-0.3235,7.5129680054,0.036000000000000004,-0.0135,0.0384480169,7.47,-0.31,7.4764296292,-38.024,-38.0735,53.8090696653,0.036000000000000004,-0.0135,0.0384480169,-38.06,-38.06,53.8249681839
2020-08-01 18:30:00,7.575,-0.426,7.5869691577000005,0.045,-0.016,0.0477598157,7.53,-0.41000000000000003,7.5411537579,-38.015,-38.076,53.8044793767,0.045,-0.016,0.0477598157,-38.06,-38.06,53.8249681839
2020-08-01 19:00:00,7.5865,-0.42250000000000004,7.5982556222,0.026500000000000003,-0.0125,0.0293001706,7.5600000000000005,-0.41000000000000003,7.571109562,-38.0335,-38.0725,53.8150757548,0.026500000000000003,-0.0125,0.0293001706,-38.06,-38.06,53.8249681839
2020-08-01 19:30:00,7.5815,-0.363,7.5901851921,0.021500000000000002,-0.013000000000000001,0.0251246891,7.5600000000000005,-0.35000000000000003,7.5680975152,-38.0385,-38.073,53.8189633052,0.021500000000000002,-0.013000000000000001,0.0251246891,-38.06,-38.06,53.8249681839
2020-08-01 20:00:00,7.6555,-0.3635,7.6641250316,0.035500000000000004,-0.0135,0.037980258,7.62,-0.35000000000000003,7.6280338227,-38.0245,-38.0735,53.8094229898,0.035500000000000004,-0.0135,0.037980258,-38.06,-38.06,53.8249681839
2020-08-01 20:30:00,7.554,-0.302,7.5600343915,0.024,-0.012,0.026832815700000002,7.53,-0.29,7.5355822602,-38.036,-38.072,53.816488923,0.024,-0.012,0.026832815700000002,-38.06,-38.06,53.8249681839
2020-08-01 21:00:00,7.4085,-0.373,7.4178838795,0.018500000000000003,-0.013000000000000001,0.022610838100000002,7.39,-0.36,7.3987634102,-38.0415,-38.073,53.8210837056,0.018500000000000003,-0.013000000000000001,0.022610838100000002,-38.06,-38.06,53.8249681839
2020-08-01 21:30:00,7.398,-0.5035000000000001,7.4151140416,0.008,-0.0135,0.0156923548,7.39,-0.49,7.4062271097,-38.052,-38.0735,53.8288594181,0.008,-0.0135,0.0156923548,-38.06,-38.06,53.8249681839
2020-08-01 22:00:00,7.4405,-0.4635,7.4549227025,0.0105,-0.0135,0.017102631400000002,7.43,-0.45,7.4436147133,-38.0495,-38.0735,53.8270921795,0.0105,-0.0135,0.017102631400000002,-38.06,-38.06,53.8249681839
2020-08-01 22:30:00,7.0075,-0.5445,7.0286226602,0.007500000000000001,-0.0145,0.0163248277,7.0,-0.53,7.0200356124,-38.0525,-38.0745,53.8299201792,0.007500000000000001,-0.0145,0.0163248277,-38.06,-38.06,53.8249681839
2020-08-01 23:00:00,6.8245000000000005,-0.5945,6.8503452833,0.0145,-0.0145,0.0205060967,6.8100000000000005,-0.58,6.8346543439000005,-38.0455,-38.0745,53.8249720901,0.0145,-0.0145,0.0205060967,-38.06,-38.06,53.8249681839
2020-08-01 23:30:00,6.5760000000000005,-0.6505000000000001,6.6080955085,0.006,-0.0105,0.0120933866,6.57,-0.64,6.6010983934,-38.054,-38.0705,53.8281514289,0.006,-0.0105,0.0120933866,-38.06,-38.06,53.8249681839
2020-08-02 00:00:00,6.656,-0.462,6.6720146882,0.006,-0.012,0.0134164079,6.65,-0.45,6.6652081738,-38.054,-38.072,53.8292123294,0.006,-0.012,0.0134164079,-38.06,-38.06,53.8249681839
2020-08-02 00:30:00,6.5015,-0.464,6.5180363799,0.0115,-0.014,0.0181176709,6.49,-0.45,6.5055822184,-38.0485,-38.074,53.826738971,0.0115,-0.014,0.0181176709,-38.06,-38.06,53.8249681839
2020-08-02 01:00:00,6.3265,-0.6195,6.3567588046,0.006500000000000001,-0.0095,0.011510864400000001,6.32,-0.61,6.3493700475,-38.0535,-38.0695,53.8270906933,0.006500000000000001,-0.0095,0.011510864400000001,-38.06,-38.06,53.8249681839
2020-08-02 01:30:00,6.4095,-0.5035000000000001,6.4292458734,0.0095,-0.0135,0.016507574,6.4,-0.49,6.4187304041,-38.0505,-38.0735,53.827799068,0.0095,-0.0135,0.016507574,-38.06,-38.06,53.8249681839
2020-08-02 02:00:00,6.275,-0.6505000000000001,6.3086270495,0.005,-0.0105,0.0116297033,6.27,-0.64,6.3025788373000005,-38.055,-38.0705,53.828858387,0.005,-0.0105,0.0116297033,-38.06,-38.06,53.8249681839
2020-08-02 02:30:00,6.27,-0.47050000000000003,6.2876283486,0.0,-0.0005,0.0005,6.27,-0.47000000000000003,6.2875909536,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-08-02 03:00:00,6.1335,-0.536,6.156875689,0.0035,-0.006,0.006946222,6.13,-0.53,6.1528692494,-38.0565,-38.066,53.82673637,0.0035,-0.006,0.006946222,-38.06,-38.06,53.8249681839
2020-08-02 03:30:00,6.26,-0.4545,6.2764775352,0.01,-0.0145,0.017613915,6.25,-0.44,6.2654688572,-38.05,-38.0745,53.8281529522,0.01,-0.0145,0.017613915,-38.06,-38.06,53.8249681839
2020-08-02 04:00:00,6.2645,-0.454,6.2809295689,0.0145,-0.014,0.020155644400000002,6.25,-0.44,6.2654688572,-38.0455,-38.074,53.8246184032,0.0145,-0.014,0.020155644400000002,-38.06,-38.06,53.8249681839
2020-08-02 04:30:00,6.261,-0.374,6.2721604731,0.011,-0.014,0.0178044938,6.25,-0.36,6.2603594146,-38.049,-38.074,53.8270924071,0.011,-0.014,0.0178044938,-38.06,-38.06,53.8249681839
2020-08-02 05:00:00,6.1,-0.373,6.1113933763,0.01,-0.013000000000000001,0.0164012195,6.09,-0.36,6.1006311149,-38.05,-38.073,53.8270919612,0.01,-0.013000000000000001,0.0164012195,-38.06,-38.06,53.8249681839
2020-08-02 05:30:00,6.0325,-0.47850000000000004,6.0514476367,0.0025,-0.0085,0.0088600226,6.03,-0.47000000000000003,6.0482890143,-38.0575,-38.0685,53.8292113866,0.0025,-0.0085,0.0088600226,-38.06,-38.06,53.8249681839
2020-08-02 06:00:00,6.073,-0.47850000000000004,6.0918216693,0.003,-0.0085,0.0090138782,6.07,-0.47000000000000003,6.0881688544,-38.057,-38.0685,53.8288578854,0.003,-0.0085,0.0090138782,-38.06,-38.06,53.8249681839
2020-08-02 06:30:00,5.99,-0.58,6.0180146228,0.0,0.0,0.0,5.99,-0.58,6.0180146228,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-02 07:00:00,5.89,-0.6900000000000001,5.9302782397,0.0,0.0,0.0,5.89,-0.6900000000000001,5.9302782397,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-02 07:30:00,5.94,-0.58,5.9682493246,0.0,0.0,0.0,5.94,-0.58,5.9682493246,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-02 08:00:00,6.131,-0.583,6.1586565093,0.001,-0.003,0.0031622777,6.13,-0.58,6.1573776886000005,-38.059,-38.063,53.8263824718,0.001,-0.003,0.0031622777,-38.06,-38.06,53.8249681839
