Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 08:30:00,6.5355,-0.5285000000000001,6.5568340302,0.0055000000000000005,-0.0085,0.010124228400000001,6.53,-0.52,6.5506717213,-38.0545,-38.0685,53.8270904146,0.0055000000000000005,-0.0085,0.010124228400000001,-38.06,-38.06,53.8249681839
2020-08-02 09:00:00,6.939,-0.334,6.9470336835,0.009000000000000001,-0.014,0.016643317,6.93,-0.32,6.9373842332999995,-38.051,-38.074,53.8285061747,0.009000000000000001,-0.014,0.016643317,-38.06,-38.06,53.8249681839
2020-08-02 09:30:00,7.287,-0.28150000000000003,7.2924352071,0.007,-0.0115,0.013462912,7.28,-0.27,7.2850051476,-38.053,-38.0715,53.828151754,0.007,-0.0115,0.013462912,-38.06,-38.06,53.8249681839
2020-08-02 10:00:00,7.453,-0.28300000000000003,7.4583710018,0.013000000000000001,-0.013000000000000001,0.0183847763,7.44,-0.27,7.4448975816,-38.047,-38.073,53.8249713237,0.013000000000000001,-0.013000000000000001,0.0183847763,-38.06,-38.06,53.8249681839
2020-08-02 10:30:00,7.336,-0.41200000000000003,7.3475601393,0.006,-0.012,0.0134164079,7.33,-0.4,7.3409059386,-38.054,-38.072,53.8292123294,0.006,-0.012,0.0134164079,-38.06,-38.06,53.8249681839
2020-08-02 11:00:00,7.6775,-0.2005,7.6801176098,0.007500000000000001,-0.0105,0.0129034879,7.67,-0.19,7.6723529637,-38.0525,-38.0705,53.8270910091,0.007500000000000001,-0.0105,0.0129034879,-38.06,-38.06,53.8249681839
2020-08-02 11:30:00,7.6530000000000005,-0.17400000000000002,7.6549777923,0.013000000000000001,-0.014,0.0191049732,7.64,-0.16,7.641675209,-38.047,-38.074,53.8256786766,0.013000000000000001,-0.014,0.0191049732,-38.06,-38.06,53.8249681839
2020-08-02 12:00:00,7.6905,-0.17450000000000002,7.6924794767,0.0105,-0.0145,0.017902513800000002,7.68,-0.16,7.6816664859,-38.0495,-38.0745,53.8277995138,0.0105,-0.0145,0.017902513800000002,-38.06,-38.06,53.8249681839
2020-08-02 12:30:00,7.7575,-0.17350000000000002,7.7594399605,0.0175,-0.0135,0.0221020361,7.74,-0.16,7.7416535701,-38.0425,-38.0735,53.8221442206,0.0175,-0.0135,0.0221020361,-38.06,-38.06,53.8249681839
2020-08-02 13:00:00,7.62,-0.2625,7.6245200669,0.02,-0.0125,0.0235849528,7.6,-0.25,7.6041107304,-38.04,-38.0725,53.8196697895,0.02,-0.0125,0.0235849528,-38.06,-38.06,53.8249681839
2020-08-02 13:30:00,7.3095,-0.305,7.315860527,0.029500000000000002,-0.015,0.0330945615,7.28,-0.29,7.2857738093,-38.0305,-38.075,53.814724335,0.029500000000000002,-0.015,0.0330945615,-38.06,-38.06,53.8249681839
2020-08-02 14:00:00,7.382,-0.085,7.3824893498,0.032,-0.015,0.0353411941,7.35,-0.07,7.3503333258,-38.028,-38.075,53.812957631,0.032,-0.015,0.0353411941,-38.06,-38.06,53.8249681839
2020-08-02 14:30:00,6.7605,-0.3435,6.769220967,0.030500000000000003,-0.0135,0.0333541602,6.73,-0.33,6.7380857816,-38.0295,-38.0735,53.8129563628,0.030500000000000003,-0.0135,0.0333541602,-38.06,-38.06,53.8249681839
2020-08-02 15:00:00,5.7595,-0.6635,5.797591957,0.029500000000000002,-0.0135,0.0324422564,5.73,-0.65,5.7667495177,-38.0305,-38.0735,53.8136630652,0.029500000000000002,-0.0135,0.0324422564,-38.06,-38.06,53.8249681839
2020-08-02 15:30:00,7.132,-0.384,7.142330152,0.022,-0.014,0.0260768096,7.11,-0.37,7.1196207764,-38.038,-38.074,53.8193173498,0.022,-0.014,0.0260768096,-38.06,-38.06,53.8249681839
2020-08-02 16:00:00,7.5120000000000005,-0.12350000000000001,7.5130151238,0.032,-0.0135,0.03473111,7.48,-0.11,7.4808087798,-38.028,-38.0735,53.8118963265,0.032,-0.0135,0.03473111,-38.06,-38.06,53.8249681839
2020-08-02 16:30:00,7.6705,-0.17400000000000002,7.6724732812,0.0205,-0.014,0.0248243832,7.65,-0.16,7.6516730197000005,-38.0395,-38.074,53.8203775186,0.0205,-0.014,0.0248243832,-38.06,-38.06,53.8249681839
2020-08-02 17:00:00,4.621,-0.9540000000000001,4.7184485798,0.221,-0.014,0.2214429949,4.4,-0.9400000000000001,4.4992888327,-37.839,-38.074,53.6788542817,0.221,-0.014,0.2214429949,-38.06,-38.06,53.8249681839
2020-08-02 17:30:00,6.8545,-0.34400000000000003,6.8631265652,0.0345,-0.014,0.0372323784,6.82,-0.33,6.8279792032,-38.0255,-38.074,53.8104834233,0.0345,-0.014,0.0372323784,-38.06,-38.06,53.8249681839
2020-08-02 18:00:00,7.2995,-0.424,7.3118038985,0.029500000000000002,-0.014,0.0326534837,7.27,-0.41000000000000003,7.2815520324,-38.0305,-38.074,53.8140168195,0.029500000000000002,-0.014,0.0326534837,-38.06,-38.06,53.8249681839
2020-08-02 18:30:00,7.2215,-0.514,7.2397692125,0.0115,-0.014,0.0181176709,7.21,-0.5,7.2273162377,-38.0485,-38.074,53.826738971,0.0115,-0.014,0.0181176709,-38.06,-38.06,53.8249681839
2020-08-02 19:00:00,7.23,-0.5135000000000001,7.2482123486,0.02,-0.0135,0.024129857,7.21,-0.5,7.2273162377,-38.04,-38.0735,53.8203772028,0.02,-0.0135,0.024129857,-38.06,-38.06,53.8249681839
2020-08-02 19:30:00,7.526,-0.3835,7.5357646095,0.026000000000000002,-0.0135,0.0292959042,7.5,-0.37,7.5091211203,-38.034,-38.0735,53.8161365972,0.026000000000000002,-0.0135,0.0292959042,-38.06,-38.06,53.8249681839
2020-08-02 20:00:00,7.339,-0.3835,7.34901308,0.029,-0.0135,0.0319882791,7.31,-0.37,7.3193578953,-38.031,-38.0735,53.81401642,0.029,-0.0135,0.0319882791,-38.06,-38.06,53.8249681839
2020-08-02 20:30:00,7.2725,-0.47350000000000003,7.2878980852,0.022500000000000003,-0.0135,0.026239283500000002,7.25,-0.46,7.2645784461,-38.0375,-38.0735,53.8186102431,0.022500000000000003,-0.0135,0.026239283500000002,-38.06,-38.06,53.8249681839
2020-08-02 21:00:00,7.3425,-0.423,7.354674381,0.022500000000000003,-0.013000000000000001,0.0259855729,7.32,-0.41000000000000003,7.3314732489,-38.0375,-38.073,53.8182565237,0.022500000000000003,-0.013000000000000001,0.0259855729,-38.06,-38.06,53.8249681839
2020-08-02 21:30:00,7.345,-0.423,7.3571702441,0.025,-0.013000000000000001,0.0281780056,7.32,-0.41000000000000003,7.3314732489,-38.035,-38.073,53.8164896105,0.025,-0.013000000000000001,0.0281780056,-38.06,-38.06,53.8249681839
2020-08-02 22:00:00,7.3435,-0.42350000000000004,7.3557014961,0.0235,-0.0135,0.0271016605,7.32,-0.41000000000000003,7.3314732489,-38.0365,-38.0735,53.8179034755,0.0235,-0.0135,0.0271016605,-38.06,-38.06,53.8249681839
2020-08-02 22:30:00,7.2635,-0.487,7.2798077756,0.0035,-0.007,0.0078262379,7.26,-0.48,7.2758504658,-38.0565,-38.067,53.8274435697,0.0035,-0.007,0.0078262379,-38.06,-38.06,53.8249681839
2020-08-02 23:00:00,7.0505,-0.484,7.0670931966,0.0005,-0.004,0.0040311289,7.05,-0.48,7.0663215325,-38.0595,-38.064,53.8274431517,0.0005,-0.004,0.0040311289,-38.06,-38.06,53.8249681839
2020-08-02 23:30:00,7.0125,-0.3175,7.0196839316,0.0025,-0.007500000000000001,0.0079056942,7.01,-0.31,7.0168511456,-38.0575,-38.0675,53.8285041823,0.0025,-0.007500000000000001,0.0079056942,-38.06,-38.06,53.8249681839
2020-08-03 00:00:00,6.7265,-0.3245,6.7343227202,0.006500000000000001,-0.0145,0.0158902486,6.72,-0.31,6.7271464976,-38.0535,-38.0745,53.8306270863,0.006500000000000001,-0.0145,0.0158902486,-38.06,-38.06,53.8249681839
2020-08-03 00:30:00,6.36,-0.4605,6.3766496101,0.0,-0.0005,0.0005,6.36,-0.46,6.3766135213,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-08-03 01:00:00,3.063,-1.23,3.3007376448,0.073,0.0,0.073,2.99,-1.23,3.2331099579,-37.987,-38.06,53.7733741642,0.073,0.0,0.073,-38.06,-38.06,53.8249681839
2020-08-03 01:30:00,4.12,-1.011,4.2422306632,0.0,-0.001,0.001,4.12,-1.01,4.2419924564,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-08-03 02:00:00,4.21,-0.9500000000000001,4.3158544924,0.0,0.0,0.0,4.21,-0.9500000000000001,4.3158544924,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 02:30:00,4.1305,-1.0125,4.2527857341,0.0005,-0.0025,0.0025495098,4.13,-1.01,4.2517055401,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839
2020-08-03 03:00:00,3.94,-1.05,4.077511496,0.0,0.0,0.0,3.94,-1.05,4.077511496,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 03:30:00,4.06,-1.05,4.1935784242,0.0,0.0,0.0,4.06,-1.05,4.1935784242,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 04:00:00,3.95,-1.0515,4.0875606723,0.0,-0.0015,0.0015,3.95,-1.05,4.0871750635,-38.06,-38.0615,53.8260288545,0.0,-0.0015,0.0015,-38.06,-38.06,53.8249681839
2020-08-03 04:30:00,3.7199999999999998,-1.22,3.9149457212,0.0,0.0,0.0,3.7199999999999998,-1.22,3.9149457212,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 05:00:00,3.96,-0.97,4.0770700264,0.0,0.0,0.0,3.96,-0.97,4.0770700264,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 05:30:00,3.96,-1.06,4.0994145924,0.0,0.0,0.0,3.96,-1.06,4.0994145924,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 06:00:00,3.91,-1.19,4.0870771953,0.0,0.0,0.0,3.91,-1.19,4.0870771953,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 06:30:00,4.05,-1.08,4.191527168,0.0,0.0,0.0,4.05,-1.08,4.191527168,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 07:00:00,4.12,-1.1400000000000001,4.2748099373,0.0,0.0,0.0,4.12,-1.1400000000000001,4.2748099373,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 07:30:00,4.2,-1.1400000000000001,4.3519650734,0.0,0.0,0.0,4.2,-1.1400000000000001,4.3519650734,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 08:00:00,7.41,-0.12,7.4109715962,0.0,0.0,0.0,7.41,-0.12,7.4109715962,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 08:30:00,5.26,-0.76,5.3146213412,0.0,0.0,0.0,5.26,-0.76,5.3146213412,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 09:00:00,5.95,-0.72,5.9934047085,0.0,0.0,0.0,5.95,-0.72,5.9934047085,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 09:30:00,7.36,-0.29,7.3657110994,0.0,0.0,0.0,7.36,-0.29,7.3657110994,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 10:00:00,7.7105,0.068,7.710799845,0.0005,-0.002,0.0020615528,7.71,0.07,7.7103177626,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839
2020-08-03 10:30:00,7.8905,0.0675,7.8907887122,0.0005,-0.0025,0.0025495098,7.89,0.07,7.8903105135,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839
2020-08-03 11:00:00,7.671,0.007,7.6710031938,0.001,-0.003,0.0031622777,7.67,0.01,7.6700065189,-38.059,-38.063,53.8263824718,0.001,-0.003,0.0031622777,-38.06,-38.06,53.8249681839
2020-08-03 11:30:00,7.8275,0.1605,7.8291453237,0.007500000000000001,-0.0095,0.012103718400000001,7.82,0.17,7.8218476078,-38.0525,-38.0695,53.8263837398,0.007500000000000001,-0.0095,0.012103718400000001,-38.06,-38.06,53.8249681839
2020-08-03 12:00:00,7.6915,0.025500000000000002,7.6915422706,0.0015,-0.0045000000000000005,0.0047434165,7.69,0.03,7.6900585173,-38.0585,-38.0645,53.8270896715,0.0015,-0.0045000000000000005,0.0047434165,-38.06,-38.06,53.8249681839
2020-08-03 12:30:00,7.884,0.14,7.8852429259,0.004,-0.01,0.0107703296,7.88,0.15,7.8814275357,-38.056,-38.07,53.8292117349,0.004,-0.01,0.0107703296,-38.06,-38.06,53.8249681839
2020-08-03 13:00:00,7.904,0.17250000000000001,7.9058821298,0.024,-0.0175,0.029702693500000002,7.88,0.19,7.8822902763,-38.036,-38.0775,53.8203799898,0.024,-0.0175,0.029702693500000002,-38.06,-38.06,53.8249681839
2020-08-03 13:30:00,7.79,0.0135,7.7900116977,0.06,-0.026500000000000003,0.0655915391,7.73,0.04,7.7301034922,-38.0,-38.0865,53.8013148747,0.06,-0.026500000000000003,0.0655915391,-38.06,-38.06,53.8249681839
2020-08-03 14:00:00,7.824,0.198,7.8265049671,0.034,-0.022,0.0404969135,7.79,0.22,7.7931059277,-38.026,-38.082,53.8164974706,0.034,-0.022,0.0404969135,-38.06,-38.06,53.8249681839
2020-08-03 14:30:00,7.983,0.245,7.9867586667,0.023,-0.015,0.027459060400000002,7.96,0.26,7.9642450992,-38.037,-38.075,53.8193180373,0.023,-0.015,0.027459060400000002,-38.06,-38.06,53.8249681839
2020-08-03 15:00:00,7.989,0.14850000000000002,7.9903800442,0.029,-0.021500000000000002,0.036100554,7.96,0.17,7.9618151197,-38.031,-38.0815,53.8196767293,0.029,-0.021500000000000002,0.036100554,-38.06,-38.06,53.8249681839
2020-08-03 15:30:00,8.07,0.28150000000000003,8.0749081883,0.02,-0.018500000000000003,0.0272442655,8.05,0.30000000000000004,8.0555881225,-38.04,-38.0785,53.8239144085,0.02,-0.018500000000000003,0.0272442655,-38.06,-38.06,53.8249681839
2020-08-03 16:00:00,8.0575,0.20700000000000002,8.0601585127,0.007500000000000001,-0.013000000000000001,0.015008331000000001,8.05,0.22,8.0530056501,-38.0525,-38.073,53.828859223,0.007500000000000001,-0.013000000000000001,0.015008331000000001,-38.06,-38.06,53.8249681839
2020-08-03 16:30:00,8.4065,0.303,8.4119588236,0.0165,-0.017,0.0236907155,8.39,0.32,8.3961002853,-38.0435,-38.077,53.8253269498,0.0165,-0.017,0.0236907155,-38.06,-38.06,53.8249681839
2020-08-03 17:00:00,8.351,0.2255,8.3540440057,0.011,-0.0145,0.0182002747,8.34,0.24,8.3434525228,-38.049,-38.0745,53.8274460777,0.011,-0.0145,0.0182002747,-38.06,-38.06,53.8249681839
2020-08-03 17:30:00,8.507,0.2165,8.5097544765,0.027,-0.0235,0.0357945527,8.48,0.24,8.4833955466,-38.033,-38.0835,53.8225051558,0.027,-0.0235,0.0357945527,-38.06,-38.06,53.8249681839
2020-08-03 18:00:00,8.449,0.073,8.4493153569,0.019,-0.017,0.025495097600000002,8.43,0.09,8.4304804134,-38.041,-38.077,53.82355999,0.019,-0.017,0.025495097600000002,-38.06,-38.06,53.8249681839
2020-08-03 18:30:00,8.9565,0.14750000000000002,8.9577144685,0.0165,-0.022500000000000003,0.0279016129,8.94,0.17,8.941616185,-38.0435,-38.0825,53.8292178886,0.0165,-0.022500000000000003,0.0279016129,-38.06,-38.06,53.8249681839
2020-08-03 19:00:00,9.4125,0.0575,9.4126756292,0.0025,-0.0125,0.012747548800000001,9.41,0.07,9.4102603577,-38.0575,-38.0725,53.8320402966,0.0025,-0.0125,0.012747548800000001,-38.06,-38.06,53.8249681839
2020-08-03 19:30:00,9.162,-0.073,9.1622908162,0.012,-0.023,0.0259422435,9.15,-0.05,9.150136611,-38.048,-38.083,53.8327520474,0.012,-0.023,0.0259422435,-38.06,-38.06,53.8249681839
2020-08-03 20:00:00,9.2105,0.056,9.2106702389,0.0005,-0.004,0.0040311289,9.21,0.06,9.2101954377,-38.0595,-38.064,53.8274431517,0.0005,-0.004,0.0040311289,-38.06,-38.06,53.8249681839
2020-08-03 20:30:00,9.3215,0.051500000000000004,9.3216422641,0.0015,-0.0085,0.008631338300000001,9.32,0.06,9.320193131,-38.0585,-38.0685,53.8299183958,0.0015,-0.0085,0.008631338300000001,-38.06,-38.06,53.8249681839
2020-08-03 21:00:00,9.091,-0.0765,9.0913218648,0.001,-0.006500000000000001,0.0065764732,9.09,-0.07,9.090269523,-38.059,-38.0665,53.8288575325,0.001,-0.006500000000000001,0.0065764732,-38.06,-38.06,53.8249681839
2020-08-03 21:30:00,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 22:00:00,8.95,-0.07,8.9502737388,0.0,0.0,0.0,8.95,-0.07,8.9502737388,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 22:30:00,8.79,-0.07,8.7902787214,0.0,0.0,0.0,8.79,-0.07,8.7902787214,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 23:00:00,8.54,0.01,8.5400058548,0.0,0.0,0.0,8.54,0.01,8.5400058548,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-03 23:30:00,8.09,-0.2,8.0924718103,0.0,0.0,0.0,8.09,-0.2,8.0924718103,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 00:00:00,7.97,-0.08,7.9704014955,0.0,0.0,0.0,7.97,-0.08,7.9704014955,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 00:30:00,7.84,-0.08,7.8404081526,0.0,0.0,0.0,7.84,-0.08,7.8404081526,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 01:00:00,7.72,-0.01,7.7200064767,0.0,0.0,0.0,7.72,-0.01,7.7200064767,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 01:30:00,7.57,-0.08,7.5704227095,0.0,0.0,0.0,7.57,-0.08,7.5704227095,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 02:00:00,7.46,-0.08,7.4604289421,0.0,0.0,0.0,7.46,-0.08,7.4604289421,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 02:30:00,7.27,-0.23,7.2736373294,0.0,0.0,0.0,7.27,-0.23,7.2736373294,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 03:00:00,7.21,-0.11,7.2108390635,0.0,0.0,0.0,7.21,-0.11,7.2108390635,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 03:30:00,7.3,-0.11,7.3008287201,0.0,0.0,0.0,7.3,-0.11,7.3008287201,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 04:00:00,7.07,-0.28,7.075542382,0.0,0.0,0.0,7.07,-0.28,7.075542382,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 04:30:00,7.14,-0.12,7.1410083322,0.0,0.0,0.0,7.14,-0.12,7.1410083322,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 05:00:00,7.14,-0.18,7.1422685472,0.0,0.0,0.0,7.14,-0.18,7.1422685472,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 05:30:00,7.18,-0.18,7.182255913,0.0,0.0,0.0,7.18,-0.18,7.182255913,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 06:00:00,7.45,0.02,7.4500268456,0.0,0.0,0.0,7.45,0.02,7.4500268456,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 06:30:00,7.34,-0.22,7.3432962626,0.0,0.0,0.0,7.34,-0.22,7.3432962626,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 07:00:00,7.39,-0.28,7.3953025631,0.0,0.0,0.0,7.39,-0.28,7.3953025631,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 07:30:00,7.82,-0.1,7.8206393601,0.0,0.0,0.0,7.82,-0.1,7.8206393601,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 08:00:00,7.82,-0.29,7.8253753904,0.0,0.0,0.0,7.82,-0.29,7.8253753904,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 08:30:00,8.1,-0.2,8.1024687596,0.0,0.0,0.0,8.1,-0.2,8.1024687596,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 09:00:00,8.44,-0.04,8.4400947862,0.0,0.0,0.0,8.44,-0.04,8.4400947862,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 09:30:00,8.44,-0.17,8.4417119117,0.0,0.0,0.0,8.44,-0.17,8.4417119117,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 10:00:00,8.673,-0.006,8.6730020754,0.003,-0.006,0.0067082039,8.67,0.0,8.67,-38.057,-38.066,53.8270898805,0.003,-0.006,0.0067082039,-38.06,-38.06,53.8249681839
2020-08-04 10:30:00,8.874,0.10650000000000001,8.874639049,0.004,-0.0135,0.0140801278,8.87,0.12,8.8708116878,-38.056,-38.0735,53.8316871206,0.004,-0.0135,0.0140801278,-38.06,-38.06,53.8249681839
2020-08-04 11:00:00,8.839,0.01,8.8390056567,0.009000000000000001,-0.02,0.0219317122,8.83,0.03,8.8300509625,-38.051,-38.08,53.8327502641,0.009000000000000001,-0.02,0.0219317122,-38.06,-38.06,53.8249681839
2020-08-04 11:30:00,9.134,0.3175,9.1395165217,0.004,-0.0125,0.0131244047,9.13,0.33,9.1359619089,-38.056,-38.0725,53.8309798559,0.004,-0.0125,0.0131244047,-38.06,-38.06,53.8249681839
2020-08-04 12:00:00,8.956,0.137,8.9570477837,0.006,-0.013000000000000001,0.014317821100000001,8.95,0.15,8.951256895,-38.054,-38.073,53.829919608,0.006,-0.013000000000000001,0.014317821100000001,-38.06,-38.06,53.8249681839
2020-08-04 12:30:00,9.1715,0.242,9.174692161,0.0015,-0.008,0.0081394103,9.17,0.25,9.1734072187,-38.0585,-38.068,53.8295647971,0.0015,-0.008,0.0081394103,-38.06,-38.06,53.8249681839
2020-08-04 13:00:00,9.0525,0.1875,9.0544415896,0.0025,-0.0125,0.012747548800000001,9.05,0.2,9.052209675,-38.0575,-38.0725,53.8320402966,0.0025,-0.0125,0.012747548800000001,-38.06,-38.06,53.8249681839
2020-08-04 13:30:00,8.4415,-0.036500000000000005,8.4415789104,0.0015,-0.006500000000000001,0.006670832000000001,8.44,-0.03,8.4400533174,-38.0585,-38.0665,53.8285040151,0.0015,-0.006500000000000001,0.006670832000000001,-38.06,-38.06,53.8249681839
2020-08-04 14:00:00,7.3125,-0.29050000000000004,7.3182679986,0.0025,-0.0105,0.0107935166,7.31,-0.28,7.3153605516,-38.0575,-38.0705,53.830625823,0.0025,-0.0105,0.0107935166,-38.06,-38.06,53.8249681839
2020-08-04 14:30:00,8.94,0.16,8.9414316527,0.0,0.0,0.0,8.94,0.16,8.9414316527,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-08-04 15:00:00,8.86,0.2175,8.8626692509,0.0,-0.0025,0.0025,8.86,0.22,8.8627309561,-38.06,-38.0625,53.8267359799,0.0,-0.0025,0.0025,-38.06,-38.06,53.8249681839
2020-08-04 15:30:00,8.865,0.17500000000000002,8.8667271301,0.005,-0.015,0.0158113883,8.86,0.19,8.8620370119,-38.055,-38.075,53.8320411094,0.005,-0.015,0.0158113883,-38.06,-38.06,53.8249681839
2020-08-04 16:00:00,9.0345,0.17650000000000002,9.0362239071,0.0045000000000000005,-0.0135,0.0142302495,9.03,0.19,9.0319986714,-38.0555,-38.0735,53.8313336497,0.0045000000000000005,-0.0135,0.0142302495,-38.06,-38.06,53.8249681839
2020-08-04 16:30:00,8.873,0.0,8.873,0.003,-0.01,0.0104403065,8.87,0.01,8.870005637,-38.057,-38.07,53.8299187163,0.003,-0.01,0.0104403065,-38.06,-38.06,53.8249681839
2020-08-04 17:00:00,9.3605,0.188,9.362387743,0.0005,-0.002,0.0020615528,9.36,0.19,9.3619282202,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839
2020-08-04 17:30:00,9.56,0.0795,9.5603305513,0.0,-0.0005,0.0005,9.56,0.08,9.5603347222,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-08-04 18:00:00,9.565,-0.025,9.565032671099999,0.005,-0.015,0.0158113883,9.56,-0.01,9.5600052301,-38.055,-38.075,53.8320411094,0.005,-0.015,0.0158113883,-38.06,-38.06,53.8249681839
2020-08-04 18:30:00,5.9405,0.20650000000000002,5.9440880293,0.0005,-0.0035,0.0035355339000000003,5.94,0.21,5.943710962,3.8705,-0.17350000000000002,3.8743867257,0.0005,-0.0035,0.0035355339000000003,3.87,-0.17,3.8737320506
2020-08-04 19:00:00,5.52,-0.14,5.5217750769,0.0,0.0,0.0,5.52,-0.14,5.5217750769,4.11,0.1,4.111216365,0.0,0.0,0.0,4.11,0.1,4.111216365
2020-08-04 19:30:00,5.48,-0.14,5.4817880295,0.0,0.0,0.0,5.48,-0.14,5.4817880295,4.18,0.1,4.1811960011,0.0,0.0,0.0,4.18,0.1,4.1811960011
2020-08-04 20:00:00,5.41,-0.14,5.4118111571,0.0,0.0,0.0,5.41,-0.14,5.4118111571,4.02,0.1,4.0212435887,0.0,0.0,0.0,4.02,0.1,4.0212435887
2020-08-04 20:30:00,5.09,-0.2,5.0939277576,0.0,0.0,0.0,5.09,-0.2,5.0939277576,4.16,0.05,4.1603004699,0.0,0.0,0.0,4.16,0.05,4.1603004699
2020-08-04 21:00:00,5.0405,-0.1635,5.0431510487,0.0005,-0.0035,0.0035355339000000003,5.04,-0.16,5.042539043,4.1605,0.0465,4.1607598465,0.0005,-0.0035,0.0035355339000000003,4.16,0.05,4.1603004699
2020-08-04 21:30:00,4.7205,-0.24550000000000002,4.7268795732,0.0005,-0.0055000000000000005,0.0055226805,4.72,-0.24,4.7260977561,4.3305,0.044500000000000005,4.3307286338,0.0005,-0.0055000000000000005,0.0055226805,4.33,0.05,4.330288674
2020-08-04 22:00:00,4.681,-0.14250000000000002,4.6831685054,0.001,-0.0025,0.0026925824,4.68,-0.14,4.6820935488,4.261,0.0475,4.2612647477,0.001,-0.0025,0.0026925824,4.26,0.05,4.2602934171
2020-08-04 22:30:00,4.159,-0.109,4.160428103,0.009000000000000001,-0.019,0.021023796,4.15,-0.09,4.1509757889,4.429,-0.079,4.4297045048,0.009000000000000001,-0.019,0.021023796,4.42,-0.06,4.4204072211
2020-08-04 23:00:00,3.8675,-0.115,3.8692093831000003,0.0175,-0.025,0.030516389,3.85,-0.09,3.8510518044,4.3575,-0.085,4.3583289516,0.0175,-0.025,0.030516389,4.34,-0.06,4.3404147267
2020-08-04 23:30:00,3.643,-0.11850000000000001,3.6449267825,0.023,-0.0285,0.0366230802,3.62,-0.09,3.6211186117,4.323,-0.08850000000000001,4.3239057864,0.023,-0.0285,0.0366230802,4.3,-0.06,4.3004185843
2020-08-05 00:00:00,3.2215,-0.111,3.2234117407,0.0115,-0.021,0.023942639800000002,3.21,-0.09,3.2112614344,4.4915,-0.181,4.4951455204,0.0115,-0.021,0.023942639800000002,4.48,-0.16,4.4828562324
2020-08-05 00:30:00,3.103,-0.1105,3.1049668678,0.013000000000000001,-0.0205,0.0242744722,3.09,-0.09,3.0913104018,4.643,-0.1405,4.6451253212,0.013000000000000001,-0.0205,0.0242744722,4.63,-0.12,4.6315548145
2020-08-05 01:00:00,3.0185,-0.1145,3.0206708692,0.0285,-0.0245,0.0375832409,2.99,-0.09,2.9913542083999998,4.6585,-0.14450000000000002,4.6607405527,0.0285,-0.0245,0.0375832409,4.63,-0.12,4.6315548145
2020-08-05 01:30:00,3.04,-0.063,3.040652726,0.05,-0.023,0.055036351600000005,2.99,-0.04,2.9902675466,4.47,-0.093,4.470967345,0.05,-0.023,0.055036351600000005,4.42,-0.07,4.4205542639
2020-08-05 02:00:00,3.054,-0.1155,3.0561832815,0.064,-0.025500000000000002,0.068893033,2.99,-0.09,2.9913542083999998,4.304,-0.0955,4.3050593782,0.064,-0.025500000000000002,0.068893033,4.24,-0.07,4.2405777908
2020-08-05 02:30:00,2.98,-0.057,2.9805450844,0.07,-0.027,0.0750266619,2.91,-0.03,2.9101546351,4.47,-0.057,4.470363408,0.07,-0.027,0.0750266619,4.4,-0.03,4.4001022715
2020-08-05 03:00:00,2.755,-0.1315,2.7581365539,0.085,-0.0315,0.09064904850000001,2.67,-0.1,2.6718720029,4.365,-0.14150000000000001,4.3672928972000005,0.085,-0.0315,0.09064904850000001,4.28,-0.11,4.2814133181
2020-08-05 03:30:00,2.5324999999999998,-0.128,2.535732685,0.07250000000000001,-0.028,0.0777190453,2.46,-0.1,2.4620316814,4.3225,-0.138,4.3247023308,0.07250000000000001,-0.028,0.0777190453,4.25,-0.11,4.2514232911
2020-08-05 04:00:00,2.789,-0.122,2.7916670647,0.029,-0.022,0.0364005494,2.76,-0.1,2.7618110001,4.109,-0.132,4.1111196772,0.029,-0.022,0.0364005494,4.08,-0.11,4.0814825738
2020-08-05 04:30:00,2.7925,-0.221,2.801231381,0.0325,-0.021,0.038694314800000004,2.76,-0.2,2.7672368890000003,4.1125,-0.101,4.1137400562,0.0325,-0.021,0.038694314800000004,4.08,-0.08,4.0807842384
2020-08-05 05:00:00,2.88,-0.2225,2.8885820483,0.03,-0.022500000000000003,0.0375,2.85,-0.2,2.8570089254,4.05,-0.10250000000000001,4.0512968603,0.03,-0.022500000000000003,0.0375,4.02,-0.08,4.0207959411
2020-08-05 05:30:00,3.2585,-0.29250000000000004,3.2716018248,0.0085,-0.0125,0.0151162165,3.25,-0.28,3.2620392395,3.6685,-0.0925,3.669665993,0.0085,-0.0125,0.0151162165,3.66,-0.08,3.6608742125
2020-08-05 06:00:00,3.7199999999999998,-0.2805,3.7305603131,0.0,-0.0005,0.0005,3.7199999999999998,-0.28,3.7305227516,3.41,-0.0205,3.4100616197,0.0,-0.0005,0.0005,3.41,-0.02,3.4100586505
2020-08-05 06:30:00,3.62,-0.21,3.6260860442,0.0,0.0,0.0,3.62,-0.21,3.6260860442,3.6,-0.09,3.6011248243000002,0.0,0.0,0.0,3.6,-0.09,3.6011248243000002
2020-08-05 07:00:00,3.5300000000000002,-0.21,3.536240942,0.0,0.0,0.0,3.5300000000000002,-0.21,3.536240942,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578
2020-08-05 07:30:00,3.3305,0.08850000000000001,3.3316756295,0.0005,-0.0015,0.0015811388,3.33,0.09,3.3312159942,3.8105,-0.7115,3.8763568592,0.0005,-0.0015,0.0015811388,3.81,-0.71,3.8755902776
2020-08-05 08:00:00,3.5685000000000002,0.20400000000000001,3.5743262652,0.0085,-0.016,0.0181176709,3.56,0.22,3.5667912751,3.9885,-0.556,4.0270669538,0.0085,-0.016,0.0181176709,3.98,-0.54,4.0164661084
2020-08-05 08:30:00,3.628,0.17350000000000002,3.6321462319,0.008,-0.0165,0.018337120800000002,3.62,0.19,3.6249827586,3.988,-0.6265000000000001,4.0369104833,0.008,-0.0165,0.018337120800000002,3.98,-0.61,4.0264748851
2020-08-05 09:00:00,3.565,-0.1905,3.5700861684,0.005,-0.0105,0.0116297033,3.56,-0.18,3.5645476571,4.235,-0.21050000000000002,4.2402282073,0.005,-0.0105,0.0116297033,4.23,-0.2,4.2347254929
2020-08-05 09:30:00,3.852,-0.1555,3.8551373841,0.002,-0.0055000000000000005,0.00585235,3.85,-0.15,3.8529209699,4.152,-0.20550000000000002,4.1570824204,0.002,-0.0055000000000000005,0.00585235,4.15,-0.2,4.1548164821
2020-08-05 10:00:00,4.001,-0.21450000000000002,4.0067457182,0.001,-0.0045000000000000005,0.0046097722,4.0,-0.21,4.0055087068,3.991,-0.2645,3.9997551488000003,0.001,-0.0045000000000000005,0.0046097722,3.99,-0.26,3.9984622044
2020-08-05 10:30:00,4.1795,-0.092,4.1805124387,0.0095,-0.012,0.015305227900000001,4.17,-0.08,4.1707673155,4.1095,-0.162,4.1126918496,0.0095,-0.012,0.015305227900000001,4.1,-0.15,4.1027429849
2020-08-05 11:00:00,3.6109999999999998,-0.1005,3.6123982685,0.021,-0.0205,0.0293470612,3.59,-0.08,3.5908912543,4.531,-0.2305,4.5368591834,0.021,-0.0205,0.0293470612,4.51,-0.21,4.5148864881
2020-08-05 11:30:00,3.545,-0.10300000000000001,3.5464960172,0.045,-0.023,0.0505371151,3.5,-0.08,3.5009141663,4.725,-0.153,4.7274764939,0.045,-0.023,0.0505371151,4.68,-0.13,4.6818052074
2020-08-05 12:00:00,3.555,-0.106,3.5565799583,0.055,-0.026000000000000002,0.0608358447,3.5,-0.08,3.5009141663,4.735,-0.156,4.7375691024,0.055,-0.026000000000000002,0.0608358447,4.68,-0.13,4.6818052074
2020-08-05 12:30:00,3.497,-0.17300000000000001,3.5012766243,0.037,-0.023,0.043566041800000004,3.46,-0.15,3.4632499188,4.907,-0.253,4.9135178844,0.037,-0.023,0.043566041800000004,4.87,-0.23,4.8754281863
2020-08-05 13:00:00,4.104,-0.063,4.1044835241,0.014,-0.023,0.026925824,4.09,-0.04,4.0901955943,4.674,-0.093,4.6749251331,0.014,-0.023,0.026925824,4.66,-0.07,4.6605257214
2020-08-05 13:30:00,4.157,-0.1395,4.1593400017,0.037,-0.0195,0.041824036200000005,4.12,-0.12,4.1217472023,4.557,-0.1295,4.5588396824,0.037,-0.0195,0.041824036200000005,4.52,-0.11,4.5213382975
2020-08-05 14:00:00,4.2065,-0.1335,4.2086178848,0.006500000000000001,-0.0135,0.0149833241,4.2,-0.12,4.201713936,4.5865,-0.07350000000000001,4.5870888917,0.006500000000000001,-0.0135,0.0149833241,4.58,-0.06,4.5803929962000005
2020-08-05 14:30:00,4.4415,-0.0205,4.4415473092,0.0015,-0.0105,0.010606601700000001,4.44,-0.01,4.4400112612000004,4.3815,-0.07050000000000001,4.3820671492,0.0015,-0.0105,0.010606601700000001,4.38,-0.06,4.3804109396
2020-08-05 15:00:00,4.32,-0.1305,4.3219706443,0.0,-0.0005,0.0005,4.32,-0.13,4.3219555759,4.38,-0.1405,4.3822528738,0.0,-0.0005,0.0005,4.38,-0.14,4.3822368717
2020-08-05 15:30:00,4.2605,-0.054,4.2608421996,0.0105,-0.014,0.0175,4.25,-0.04,4.2501882311,4.4905,-0.064,4.4909560508,0.0105,-0.014,0.0175,4.48,-0.05,4.4802790092
2020-08-05 16:00:00,4.11,-0.15,4.1127363154,0.01,-0.02,0.0223606798,4.1,-0.13,4.1020604579,4.44,-0.14,4.4422066589,0.01,-0.02,0.0223606798,4.43,-0.12,4.4316249841
2020-08-05 16:30:00,4.0275,-0.111,4.0290293186,0.0175,-0.021,0.0273358739,4.01,-0.09,4.0110098479,4.7275,-0.14100000000000001,4.7296022296,0.0175,-0.021,0.0273358739,4.71,-0.12,4.7115284144
2020-08-05 17:00:00,3.851,-0.1115,3.8526138205000002,0.021,-0.021500000000000002,0.0300541179,3.83,-0.09,3.8310572953,5.151,-0.14150000000000001,5.1529431639,0.021,-0.021500000000000002,0.0300541179,5.13,-0.12,5.1314033168
2020-08-05 17:30:00,3.997,-0.1125,3.9985829052,0.027,-0.022500000000000003,0.0351461235,3.9699999999999998,-0.09,3.9710200201,5.047,-0.14250000000000002,5.0490113141,0.027,-0.022500000000000003,0.0351461235,5.02,-0.12,5.0214340581
2020-08-05 18:00:00,4.224,-0.1715,4.2274801301,0.034,-0.021500000000000002,0.0402274782,4.19,-0.15,4.1926841045,4.964,-0.14150000000000001,4.9660163361,0.034,-0.021500000000000002,0.0402274782,4.93,-0.12,4.93146023
2020-08-05 18:30:00,4.1445,-0.179,4.1483636834,0.0745,-0.029,0.0799452938,4.07,-0.15,4.0727631898,5.1245,-0.149,5.1266657049,0.0745,-0.029,0.0799452938,5.05,-0.12,5.0514255414
2020-08-05 19:00:00,4.0055,-0.0935,4.0065911321,0.0955,-0.0335,0.101205237,3.91,-0.06,3.910460331,5.2355,-0.12350000000000001,5.2369564157,0.0955,-0.0335,0.101205237,5.14,-0.09,5.1407878774
2020-08-05 19:30:00,3.4145,-0.256,3.4240832715,0.10450000000000001,-0.036000000000000004,0.110527146,3.31,-0.22,3.3173031215,4.9145,-0.296,4.9234059603,0.10450000000000001,-0.036000000000000004,0.110527146,4.8100000000000005,-0.26,4.8170219015
2020-08-05 20:00:00,2.83,-0.46950000000000003,2.8686809251,0.08,-0.029500000000000002,0.08526576100000001,2.75,-0.44,2.7849775583,4.05,-0.47950000000000004,4.0782864355,0.08,-0.029500000000000002,0.08526576100000001,3.9699999999999998,-0.45,3.9954223807
2020-08-05 20:30:00,3.9075,-0.2315,3.9143516066,0.0475,-0.021500000000000002,0.0521392367,3.86,-0.21,3.8657082145,4.6675,-0.2515,4.6742709057,0.0475,-0.021500000000000002,0.0521392367,4.62,-0.23,4.6257215653
2020-08-05 21:00:00,3.7565,-0.12350000000000001,3.7585295662,0.0565,-0.0235,0.0611923198,3.7,-0.1,3.7013511047,4.9565,-0.14350000000000002,4.9585768624,0.0565,-0.0235,0.0611923198,4.9,-0.12,4.9014691675
2020-08-05 21:30:00,3.7295,-0.12050000000000001,3.7314461674,0.029500000000000002,-0.0205,0.0359235299,3.7,-0.1,3.7013511047,4.9895,-0.1405,4.9914777872,0.029500000000000002,-0.0205,0.0359235299,4.96,-0.12,4.9614514005
2020-08-05 22:00:00,3.7955,-0.197,3.800609063,0.0055000000000000005,-0.017,0.017867568400000002,3.79,-0.18,3.7942719987,4.7155000000000005,-0.197,4.7196132522,0.0055000000000000005,-0.017,0.017867568400000002,4.71,-0.18,4.7134382355
2020-08-05 22:30:00,3.7325,-0.251,3.740929998,0.0025,-0.011,0.011280514200000001,3.73,-0.24,3.7377132046,4.4125,-0.251,4.4196331579,0.0025,-0.011,0.011280514200000001,4.41,-0.24,4.4165257839
2020-08-05 23:00:00,3.6835,-0.20850000000000002,3.6893962243000002,0.0035,-0.0085,0.0091923882,3.68,-0.2,3.6854307754,4.2135,-0.2485,4.2208215433,0.0035,-0.0085,0.0091923882,4.21,-0.24,4.2168353062
2020-08-05 23:30:00,3.73,-0.16,3.7334300583,0.01,-0.02,0.0223606798,3.7199999999999998,-0.14,3.7226334765,3.9699999999999998,-0.22,3.9760910452,0.01,-0.02,0.0223606798,3.96,-0.2,3.9650472885
2020-08-06 00:00:00,3.63,-0.1405,3.6327180251,0.0,-0.0005,0.0005,3.63,-0.14,3.6326987213,3.89,-0.2005,3.8951637,0.0,-0.0005,0.0005,3.89,-0.2,3.895137995
2020-08-06 00:30:00,3.5300000000000002,-0.19,3.5351096163999998,0.0,0.0,0.0,3.5300000000000002,-0.19,3.5351096163999998,3.65,-0.27,3.6599726775,0.0,0.0,0.0,3.65,-0.27,3.6599726775
2020-08-06 01:00:00,3.58,-0.1,3.5813963757,0.0,0.0,0.0,3.58,-0.1,3.5813963757,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997
2020-08-06 01:30:00,3.47,-0.13,3.4724343046,0.0,0.0,0.0,3.47,-0.13,3.4724343046,3.54,-0.27,3.5502816790000002,0.0,0.0,0.0,3.54,-0.27,3.5502816790000002
2020-08-06 02:00:00,3.47,-0.13,3.4724343046,0.0,0.0,0.0,3.47,-0.13,3.4724343046,3.54,-0.27,3.5502816790000002,0.0,0.0,0.0,3.54,-0.27,3.5502816790000002
2020-08-06 02:30:00,3.42,-0.13,3.4224698684,0.0,0.0,0.0,3.42,-0.13,3.4224698684,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377
2020-08-06 03:00:00,3.2800000000000002,-0.06,3.2805487346,0.0,0.0,0.0,3.2800000000000002,-0.06,3.2805487346,3.25,-0.51,3.2897720286,0.0,0.0,0.0,3.25,-0.51,3.2897720286
2020-08-06 03:30:00,3.39,0.39,3.4123598872,0.0,0.0,0.0,3.39,0.39,3.4123598872,3.17,-0.86,3.2845852097,0.0,0.0,0.0,3.17,-0.86,3.2845852097
2020-08-06 04:00:00,2.56,0.04,2.5603124809,0.0,0.0,0.0,2.56,0.04,2.5603124809,2.35,-1.22,2.6478104162,0.0,0.0,0.0,2.35,-1.22,2.6478104162
2020-08-06 04:30:00,2.7800000000000002,0.07,2.7808811553,0.0,0.0,0.0,2.7800000000000002,0.07,2.7808811553,2.59,-1.15,2.8338313288,0.0,0.0,0.0,2.59,-1.15,2.8338313288
2020-08-06 05:00:00,3.07,0.16,3.0741665537,0.0,0.0,0.0,3.07,0.16,3.0741665537,2.85,-1.05,3.0372685097,0.0,0.0,0.0,2.85,-1.05,3.0372685097
2020-08-06 05:30:00,3.22,0.19,3.2256007192,0.0,0.0,0.0,3.22,0.19,3.2256007192,2.94,-1.05,3.1218744369,0.0,0.0,0.0,2.94,-1.05,3.1218744369
2020-08-06 06:00:00,3.22,0.19,3.2256007192,0.0,0.0,0.0,3.22,0.19,3.2256007192,2.94,-1.05,3.1218744369,0.0,0.0,0.0,2.94,-1.05,3.1218744369
2020-08-06 06:30:00,3.17,0.04,3.1702523559,0.0,0.0,0.0,3.17,0.04,3.1702523559,2.87,-1.16,3.0955613384,0.0,0.0,0.0,2.87,-1.16,3.0955613384
2020-08-06 07:00:00,3.37,0.04,3.3702373804,0.0,0.0,0.0,3.37,0.04,3.3702373804,3.01,-1.11,3.208145882,0.0,0.0,0.0,3.01,-1.11,3.208145882
2020-08-06 07:30:00,3.37,0.07,3.3707269246,0.0,0.0,0.0,3.37,0.07,3.3707269246,3.01,-1.11,3.208145882,0.0,0.0,0.0,3.01,-1.11,3.208145882
2020-08-06 08:00:00,3.55,0.07,3.5506900738000002,0.0,0.0,0.0,3.55,0.07,3.5506900738000002,3.19,-1.11,3.3776027001,0.0,0.0,0.0,3.19,-1.11,3.3776027001
2020-08-06 08:30:00,3.45,-0.38,3.4708644456,0.0,0.0,0.0,3.45,-0.38,3.4708644456,3.05,-1.52,3.4077705322,0.0,0.0,0.0,3.05,-1.52,3.4077705322
2020-08-06 09:00:00,3.2,1.02,3.3586306734,0.0,0.0,0.0,3.2,1.02,3.3586306734,2.73,-0.2,2.7373162039,0.0,0.0,0.0,2.73,-0.2,2.7373162039
2020-08-06 09:30:00,3.15,1.07,3.3267702055,0.0,0.0,0.0,3.15,1.07,3.3267702055,2.73,-0.14,2.7335873866,0.0,0.0,0.0,2.73,-0.14,2.7335873866
2020-08-06 10:00:00,3.15,1.07,3.3267702055,0.0,0.0,0.0,3.15,1.07,3.3267702055,2.69,-0.14,2.693640659,0.0,0.0,0.0,2.69,-0.14,2.693640659
2020-08-06 10:30:00,3.24,1.07,3.4121107837,0.0,0.0,0.0,3.24,1.07,3.4121107837,2.79,-0.14,2.7935103365,0.0,0.0,0.0,2.79,-0.14,2.7935103365
2020-08-06 11:00:00,3.2800000000000002,1.07,3.4501159401,0.0,0.0,0.0,3.2800000000000002,1.07,3.4501159401,2.8200000000000003,-0.14,2.8234730387,0.0,0.0,0.0,2.8200000000000003,-0.14,2.8234730387
2020-08-06 11:30:00,3.34,1.12,3.5227829908,0.0,0.0,0.0,3.34,1.12,3.5227829908,2.88,-0.11,2.8820999288999998,0.0,0.0,0.0,2.88,-0.11,2.8820999288999998
2020-08-06 12:00:00,3.43,1.12,3.6082267113,0.0,0.0,0.0,3.43,1.12,3.6082267113,2.99,-0.11,2.9920227272,0.0,0.0,0.0,2.99,-0.11,2.9920227272
2020-08-06 12:30:00,3.43,1.12,3.6082267113,0.0,0.0,0.0,3.43,1.12,3.6082267113,2.99,-0.11,2.9920227272,0.0,0.0,0.0,2.99,-0.11,2.9920227272
2020-08-06 13:00:00,3.6,1.12,3.7701989337,0.0,0.0,0.0,3.6,1.12,3.7701989337,3.11,-0.05,3.1104019033,0.0,0.0,0.0,3.11,-0.05,3.1104019033
2020-08-06 13:30:00,3.6,0.05,3.6003472055,0.0,0.0,0.0,3.6,0.05,3.6003472055,3.18,-1.1,3.3648774123000003,0.0,0.0,0.0,3.18,-1.1,3.3648774123000003
2020-08-06 14:00:00,3.4135,-0.05,3.4138661734,0.0135,0.0,0.0135,3.4,-0.05,3.4003676272,2.9735,-1.19,3.2027803937,0.0135,0.0,0.0135,2.96,-1.19,3.1902507738
2020-08-06 14:30:00,4.0,0.05,4.0003124878,0.0,0.0,0.0,4.0,0.05,4.0003124878,3.64,-1.06,3.7912003376000003,0.0,0.0,0.0,3.64,-1.06,3.7912003376000003
2020-08-06 15:00:00,3.4314999999999998,-0.05,3.4318642529,0.0015,0.0,0.0015,3.43,-0.05,3.4303644121,3.0215,-1.2,3.2510709389,0.0015,0.0,0.0015,3.02,-1.2,3.249676907
2020-08-06 15:30:00,3.75,0.0395,3.7502080276000003,0.0,-0.0005,0.0005,3.75,0.04,3.7502133273,3.36,-1.0905,3.5325331209,0.0,-0.0005,0.0005,3.36,-1.09,3.5323788019
2020-08-06 16:00:00,3.101,-0.105,3.1027771431,0.001,-0.005,0.0050990195,3.1,-0.1,3.1016124839,2.821,-1.225,3.0754944318,0.001,-0.005,0.0050990195,2.8200000000000003,-1.22,3.0725884853
2020-08-06 16:30:00,3.67,-0.0115,3.6700180177,0.0,-0.0015,0.0015,3.67,-0.01,3.670013624,3.35,-1.1415,3.5391414566,0.0,-0.0015,0.0015,3.35,-1.1400000000000001,3.5386579377
2020-08-06 17:00:00,3.62,-0.011,3.6200167127,0.0,-0.001,0.001,3.62,-0.01,3.6200138121,3.39,-1.101,3.56430933,0.0,-0.001,0.001,3.39,-1.1,3.5640005612
2020-08-06 17:30:00,3.8,0.03,3.8001184192,0.0,0.0,0.0,3.8,0.03,3.8001184192,3.39,-1.1,3.5640005612,0.0,0.0,0.0,3.39,-1.1,3.5640005612
2020-08-06 18:00:00,3.8,-0.02,3.8000526312,0.0,0.0,0.0,3.8,-0.02,3.8000526312,3.35,-1.1,3.5259750425,0.0,0.0,0.0,3.35,-1.1,3.5259750425
2020-08-06 18:30:00,4.31,-0.32,4.3218630242,0.0,0.0,0.0,4.31,-0.32,4.3218630242,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,3.8,-0.5,3.8327535793000003
2020-08-06 19:00:00,4.27,-0.36,4.2851487722,0.0,0.0,0.0,4.27,-0.36,4.2851487722,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,3.8,-0.5,3.8327535793000003
2020-08-06 19:30:00,4.43,-0.46,4.4538185863,0.0,0.0,0.0,4.43,-0.46,4.4538185863,4.01,-0.18,4.0140378673,0.0,0.0,0.0,4.01,-0.18,4.0140378673
2020-08-06 20:00:00,4.31,-0.87,4.3969307477,0.0,0.0,0.0,4.31,-0.87,4.3969307477,4.01,0.08,4.0107979256,0.0,0.0,0.0,4.01,0.08,4.0107979256
2020-08-06 20:30:00,4.12,-0.93,4.2236595507,0.0,0.0,0.0,4.12,-0.93,4.2236595507,3.89,0.03,3.8901156795,0.0,0.0,0.0,3.89,0.03,3.8901156795
2020-08-06 21:00:00,4.12,-0.93,4.2236595507,0.0,0.0,0.0,4.12,-0.93,4.2236595507,3.81,0.03,3.8101181084,0.0,0.0,0.0,3.81,0.03,3.8101181084
2020-08-06 21:30:00,4.38,-0.72,4.4387836172,0.0,0.0,0.0,4.38,-0.72,4.4387836172,4.04,0.2,4.0449474657,0.0,0.0,0.0,4.04,0.2,4.0449474657
2020-08-06 22:00:00,4.12,-0.84,4.2047592083,0.0,0.0,0.0,4.12,-0.84,4.2047592083,3.88,0.1,3.8812884459,0.0,0.0,0.0,3.88,0.1,3.8812884459
2020-08-06 22:30:00,4.03,-0.9,4.1292735439,0.0,0.0,0.0,4.03,-0.9,4.1292735439,3.63,0.04,3.630220379,0.0,0.0,0.0,3.63,0.04,3.630220379
2020-08-06 23:00:00,3.89,-0.8200000000000001,3.9754873915,0.0,0.0,0.0,3.89,-0.8200000000000001,3.9754873915,3.63,0.12,3.6319829295,0.0,0.0,0.0,3.63,0.12,3.6319829295
2020-08-06 23:30:00,3.8,-0.8200000000000001,3.8874670417,0.0,0.0,0.0,3.8,-0.8200000000000001,3.8874670417,3.56,0.12,3.5620218977,0.0,0.0,0.0,3.56,0.12,3.5620218977
2020-08-07 00:00:00,3.68,-0.8200000000000001,3.770251981,0.0,0.0,0.0,3.68,-0.8200000000000001,3.770251981,3.39,0.12,3.3921232289,0.0,0.0,0.0,3.39,0.12,3.3921232289
2020-08-07 00:30:00,3.68,0.04,3.6802173849,0.0,0.0,0.0,3.68,0.04,3.6802173849,3.2,-0.72,3.2800000000000002,0.0,0.0,0.0,3.2,-0.72,3.2800000000000002
2020-08-07 01:00:00,3.58,0.04,3.5802234566999998,0.0,0.0,0.0,3.58,0.04,3.5802234566999998,3.01,-0.86,3.1304472523999998,0.0,0.0,0.0,3.01,-0.86,3.1304472523999998
2020-08-07 01:30:00,3.48,0.04,3.4802298775000002,0.0,0.0,0.0,3.48,0.04,3.4802298775000002,2.98,-0.86,3.1016124839,0.0,0.0,0.0,2.98,-0.86,3.1016124839
2020-08-07 02:00:00,3.43,0.09,3.4311805549,0.0,0.0,0.0,3.43,0.09,3.4311805549,2.98,-0.8200000000000001,3.0907604242,0.0,0.0,0.0,2.98,-0.8200000000000001,3.0907604242
2020-08-07 02:30:00,3.43,0.09,3.4311805549,0.0,0.0,0.0,3.43,0.09,3.4311805549,2.98,-0.8200000000000001,3.0907604242,0.0,0.0,0.0,2.98,-0.8200000000000001,3.0907604242
2020-08-07 03:00:00,3.34,0.02,3.3400598797,0.0,0.0,0.0,3.34,0.02,3.3400598797,2.88,-0.89,3.0143821921,0.0,0.0,0.0,2.88,-0.89,3.0143821921
2020-08-07 03:30:00,2.93,0.02,2.9300682586,0.0,0.0,0.0,2.93,0.02,2.9300682586,2.5,-0.89,2.6536955364,0.0,0.0,0.0,2.5,-0.89,2.6536955364
2020-08-07 04:00:00,2.27,-0.19,2.2779376638,0.0,0.0,0.0,2.27,-0.19,2.2779376638,1.92,-1.09,2.207826986,0.0,0.0,0.0,1.92,-1.09,2.207826986
2020-08-07 04:30:00,2.063,-0.12,2.0664871159000002,0.10300000000000001,0.0,0.10300000000000001,1.96,-0.12,1.9636700334000001,1.663,-1.9100000000000001,2.5325222605,0.10300000000000001,0.0,0.10300000000000001,1.56,-1.9100000000000001,2.4661102976000002
2020-08-07 05:00:00,2.94,-0.12,2.9424479605,0.0,0.0,0.0,2.94,-0.12,2.9424479605,2.48,-2.01,3.1922562554000002,0.0,0.0,0.0,2.48,-2.01,3.1922562554000002
2020-08-07 05:30:00,1.9155000000000002,0.63,2.0164424738,0.3155,0.0,0.3155,1.6,0.63,1.7195638982,1.5554999999999999,-1.34,2.0530904145,0.3155,0.0,0.3155,1.24,-1.34,1.8257053431
2020-08-07 06:00:00,2.214,0.66,2.3102805024,0.044,0.0,0.044,2.17,0.66,2.2681490251,1.804,-1.34,2.2472240654,0.044,0.0,0.044,1.76,-1.34,2.2120578654
2020-08-07 06:30:00,3.1,0.36,3.1208332221,0.0,0.0,0.0,3.1,0.36,3.1208332221,2.62,-1.58,3.0595424495,0.0,0.0,0.0,2.62,-1.58,3.0595424495
2020-08-07 07:00:00,3.31,0.36,3.3295194849,0.0,0.0,0.0,3.31,0.36,3.3295194849,2.8200000000000003,-1.53,3.208317316,0.0,0.0,0.0,2.8200000000000003,-1.53,3.208317316
2020-08-07 07:30:00,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,2.94,-1.4,3.2563169379,0.0,0.0,0.0,2.94,-1.4,3.2563169379
2020-08-07 08:00:00,3.59,0.14,3.5927287679,0.0,0.0,0.0,3.59,0.14,3.5927287679,3.19,-1.01,3.3460723244,0.0,0.0,0.0,3.19,-1.01,3.3460723244
2020-08-07 08:30:00,3.74,-0.02,3.7400534756,0.0,0.0,0.0,3.74,-0.02,3.7400534756,3.35,-0.84,3.4537081521,0.0,0.0,0.0,3.35,-0.84,3.4537081521
2020-08-07 09:00:00,3.87,-0.36,3.8867081187,0.0,0.0,0.0,3.87,-0.36,3.8867081187,3.54,-0.4,3.5625271929,0.0,0.0,0.0,3.54,-0.4,3.5625271929
2020-08-07 09:30:00,3.87,-0.30000000000000004,3.8816104905,0.0,0.0,0.0,3.87,-0.30000000000000004,3.8816104905,3.54,-0.34,3.5562902019,0.0,0.0,0.0,3.54,-0.34,3.5562902019
2020-08-07 10:00:00,3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,-0.26,3.9785047442,3.63,-0.30000000000000004,3.6423755984,0.0,0.0,0.0,3.63,-0.30000000000000004,3.6423755984
2020-08-07 10:30:00,3.86,-0.32,3.8732415365,0.0,0.0,0.0,3.86,-0.32,3.8732415365,3.52,-0.35000000000000003,3.537357771,0.0,0.0,0.0,3.52,-0.35000000000000003,3.537357771
2020-08-07 11:00:00,3.95,-0.21,3.9555783395,0.0,0.0,0.0,3.95,-0.21,3.9555783395,3.6,-0.27,3.6101108016,0.0,0.0,0.0,3.6,-0.27,3.6101108016
2020-08-07 11:30:00,3.8,-0.30000000000000004,3.8118237105,0.0,0.0,0.0,3.8,-0.30000000000000004,3.8118237105,3.47,-0.34,3.4866172718,0.0,0.0,0.0,3.47,-0.34,3.4866172718
2020-08-07 12:00:00,3.88,-0.68,3.9391369613,0.0,0.0,0.0,3.88,-0.68,3.9391369613,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281
2020-08-07 12:30:00,3.88,-0.72,3.9462387155,0.0,0.0,0.0,3.88,-0.72,3.9462387155,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626
2020-08-07 13:00:00,3.88,-0.64,3.9324292746,0.0,0.0,0.0,3.88,-0.64,3.9324292746,3.69,0.21,3.6959707791,0.0,0.0,0.0,3.69,0.21,3.6959707791
2020-08-07 13:30:00,3.92,-0.64,3.9719013079,0.0,0.0,0.0,3.92,-0.64,3.9719013079,3.7199999999999998,0.21,3.7259227045000003,0.0,0.0,0.0,3.7199999999999998,0.21,3.7259227045000003
2020-08-07 14:00:00,3.92,-1.06,4.0607881008,0.0,0.0,0.0,3.92,-1.06,4.0607881008,3.7800000000000002,0.76,3.8556452118999998,0.0,0.0,0.0,3.7800000000000002,0.76,3.8556452118999998
2020-08-07 14:30:00,3.68,-1.21,3.8738224017,0.0,0.0,0.0,3.68,-1.21,3.8738224017,3.64,0.64,3.6958354942,0.0,0.0,0.0,3.64,0.64,3.6958354942
2020-08-07 15:00:00,3.79,-1.1,3.9464034259,0.0,0.0,0.0,3.79,-1.1,3.9464034259,3.64,0.71,3.7085981179000003,0.0,0.0,0.0,3.64,0.71,3.7085981179000003
2020-08-07 15:30:00,3.79,-1.1,3.9464034259,0.0,0.0,0.0,3.79,-1.1,3.9464034259,3.64,0.71,3.7085981179000003,0.0,0.0,0.0,3.64,0.71,3.7085981179000003
2020-08-07 16:00:00,3.79,-1.1,3.9464034259,0.0,0.0,0.0,3.79,-1.1,3.9464034259,3.64,0.71,3.7085981179000003,0.0,0.0,0.0,3.64,0.71,3.7085981179000003
2020-08-07 16:30:00,3.901,-1.1085,4.0554374918,0.001,-0.0085,0.0085586214,3.9,-1.1,4.0521599179,3.811,0.7015,3.8750255806,0.001,-0.0085,0.0085586214,3.81,0.71,3.8755902776
2020-08-07 17:00:00,3.96,-1.1,4.1099391723,0.0,0.0,0.0,3.96,-1.1,4.1099391723,3.81,0.71,3.8755902776,0.0,0.0,0.0,3.81,0.71,3.8755902776
2020-08-07 17:30:00,0.0055000000000000005,-0.0035,0.0065192024,0.0025,-0.006500000000000001,0.0069641941,0.003,0.003,0.0042426407000000005,0.0055000000000000005,-0.0035,0.0065192024,0.0025,-0.006500000000000001,0.0069641941,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,3.9645,-1.2675,4.1621889073,0.0045000000000000005,-0.007500000000000001,0.0087464278,3.96,-1.26,4.155622697,3.8545,0.5825,3.8982658324,0.0045000000000000005,-0.007500000000000001,0.0087464278,3.85,0.59,3.8949454425
2020-08-07 18:30:00,4.06,-1.26,4.2510234062,0.0,0.0,0.0,4.06,-1.26,4.2510234062,3.91,0.59,3.9542635218,0.0,0.0,0.0,3.91,0.59,3.9542635218
2020-08-07 19:00:00,4.0,-1.34,4.2184831397,0.0,0.0,0.0,4.0,-1.34,4.2184831397,3.91,0.44,3.9346791483,0.0,0.0,0.0,3.91,0.44,3.9346791483
2020-08-07 19:30:00,4.12,-1.19,4.2884146255,0.0,0.0,0.0,4.12,-1.19,4.2884146255,4.02,0.58,4.0616252904,0.0,0.0,0.0,4.02,0.58,4.0616252904
2020-08-07 20:00:00,4.07,-1.19,4.2404009244,0.0,0.0,0.0,4.07,-1.19,4.2404009244,4.02,0.58,4.0616252904,0.0,0.0,0.0,4.02,0.58,4.0616252904
2020-08-07 20:30:00,4.01,-1.19,4.1828459211,0.0,0.0,0.0,4.01,-1.19,4.1828459211,3.91,0.58,3.9527838292,0.0,0.0,0.0,3.91,0.58,3.9527838292
2020-08-07 21:00:00,3.95,-1.19,4.1253605903,0.0,0.0,0.0,3.95,-1.19,4.1253605903,3.84,0.58,3.8835550724,0.0,0.0,0.0,3.84,0.58,3.8835550724
2020-08-07 21:30:00,3.95,-1.25,4.1430664972,0.0,0.0,0.0,3.95,-1.25,4.1430664972,3.84,0.55,3.8791880594,0.0,0.0,0.0,3.84,0.55,3.8791880594
2020-08-07 22:00:00,3.95,-1.25,4.1430664972,0.0,0.0,0.0,3.95,-1.25,4.1430664972,3.84,0.55,3.8791880594,0.0,0.0,0.0,3.84,0.55,3.8791880594
2020-08-07 22:30:00,3.7199999999999998,-1.32,3.9472522088,0.0,0.0,0.0,3.7199999999999998,-1.32,3.9472522088,3.73,0.47000000000000003,3.7594946469,0.0,0.0,0.0,3.73,0.47000000000000003,3.7594946469
2020-08-07 23:00:00,3.64,-1.32,3.8719504129,0.0,0.0,0.0,3.64,-1.32,3.8719504129,3.59,0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003
2020-08-07 23:30:00,3.64,-0.76,3.7184943189,0.0,0.0,0.0,3.64,-0.76,3.7184943189,3.49,0.04,3.4902292188,0.0,0.0,0.0,3.49,0.04,3.4902292188
2020-08-08 00:00:00,3.5300000000000002,-0.6900000000000001,3.596804137,0.0,0.0,0.0,3.5300000000000002,-0.6900000000000001,3.596804137,3.34,-0.14,3.3429328441,0.0,0.0,0.0,3.34,-0.14,3.3429328441
2020-08-08 00:30:00,3.48,-0.33,3.4956115345,0.0,0.0,0.0,3.48,-0.33,3.4956115345,3.19,-0.5,3.2289471968,0.0,0.0,0.0,3.19,-0.5,3.2289471968
