Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 01:00:00,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,3.19,-0.46,3.2229955011,0.0,0.0,0.0,3.19,-0.46,3.2229955011
2020-08-08 01:30:00,3.26,-0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,3.26,-0.35000000000000003,3.2787345119999998,3.04,-0.5700000000000001,3.0929759133,0.0,0.0,0.0,3.04,-0.5700000000000001,3.0929759133
2020-08-08 02:00:00,3.26,0.01,3.2600153374,0.0,0.0,0.0,3.26,0.01,3.2600153374,3.04,-0.76,3.1335602755,0.0,0.0,0.0,3.04,-0.76,3.1335602755
2020-08-08 02:30:00,3.26,0.21,3.2667568015,0.0,0.0,0.0,3.26,0.21,3.2667568015,2.89,-1.02,3.0647185841,0.0,0.0,0.0,2.89,-1.02,3.0647185841
2020-08-08 03:00:00,3.26,0.13,3.2625909949,0.0,0.0,0.0,3.26,0.13,3.2625909949,2.85,-0.89,2.9857327409,0.0,0.0,0.0,2.85,-0.89,2.9857327409
2020-08-08 03:30:00,3.26,0.13,3.2625909949,0.0,0.0,0.0,3.26,0.13,3.2625909949,2.85,-0.89,2.9857327409,0.0,0.0,0.0,2.85,-0.89,2.9857327409
2020-08-08 04:00:00,3.18,0.13,3.1826561234,0.0,0.0,0.0,3.18,0.13,3.1826561234,2.79,-0.97,2.9538110975,0.0,0.0,0.0,2.79,-0.97,2.9538110975
2020-08-08 04:30:00,3.18,0.13,3.1826561234,0.0,0.0,0.0,3.18,0.13,3.1826561234,2.79,-0.97,2.9538110975,0.0,0.0,0.0,2.79,-0.97,2.9538110975
2020-08-08 05:00:00,3.11,0.07,3.1107876816,0.0,0.0,0.0,3.11,0.07,3.1107876816,2.73,-0.97,2.8972055502,0.0,0.0,0.0,2.73,-0.97,2.8972055502
2020-08-08 05:30:00,3.11,0.02,3.110064308,0.0,0.0,0.0,3.11,0.02,3.110064308,2.73,-0.97,2.8972055502,0.0,0.0,0.0,2.73,-0.97,2.8972055502
2020-08-08 06:00:00,3.14,0.02,3.1400636936,0.0,0.0,0.0,3.14,0.02,3.1400636936,2.73,-0.92,2.8808505688,0.0,0.0,0.0,2.73,-0.92,2.8808505688
2020-08-08 06:30:00,3.11,0.07,3.1107876816,0.0,0.0,0.0,3.11,0.07,3.1107876816,2.73,-1.02,2.9143266804,0.0,0.0,0.0,2.73,-1.02,2.9143266804
2020-08-08 07:00:00,3.18,0.13,3.1826561234,0.0,0.0,0.0,3.18,0.13,3.1826561234,2.81,-1.02,2.9893979327,0.0,0.0,0.0,2.81,-1.02,2.9893979327
2020-08-08 07:30:00,3.2800000000000002,-0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,-0.24,3.2887687666,2.9699999999999998,-0.6900000000000001,3.0490982273,0.0,0.0,0.0,2.9699999999999998,-0.6900000000000001,3.0490982273
2020-08-08 08:00:00,3.2800000000000002,-0.39,3.3031046002,0.0,0.0,0.0,3.2800000000000002,-0.39,3.3031046002,3.04,-0.59,3.0967240755,0.0,0.0,0.0,3.04,-0.59,3.0967240755
2020-08-08 08:30:00,3.42,-0.34,3.4368590312,0.0,0.0,0.0,3.42,-0.34,3.4368590312,3.17,-0.59,3.2244379355,0.0,0.0,0.0,3.17,-0.59,3.2244379355
2020-08-08 09:00:00,3.6,-0.28,3.6108724707,0.0,0.0,0.0,3.6,-0.28,3.6108724707,3.32,-0.5,3.3574395006,0.0,0.0,0.0,3.32,-0.5,3.3574395006
2020-08-08 09:30:00,3.66,-0.28,3.6706947571,0.0,0.0,0.0,3.66,-0.28,3.6706947571,3.36,-0.5,3.3969986753,0.0,0.0,0.0,3.36,-0.5,3.3969986753
2020-08-08 10:00:00,3.83,-0.24,3.8375122150000003,0.0,0.0,0.0,3.83,-0.24,3.8375122150000003,3.51,-0.42,3.5350388965,0.0,0.0,0.0,3.51,-0.42,3.5350388965
2020-08-08 10:30:00,3.77,-0.24,3.7776315331,0.0,0.0,0.0,3.77,-0.24,3.7776315331,3.45,-0.42,3.4754711911,0.0,0.0,0.0,3.45,-0.42,3.4754711911
2020-08-08 11:00:00,3.44,-0.33,3.4557922391,0.0,0.0,0.0,3.44,-0.33,3.4557922391,3.15,-0.53,3.1942761308,0.0,0.0,0.0,3.15,-0.53,3.1942761308
2020-08-08 11:30:00,3.01,-0.47000000000000003,3.046473371,0.0,0.0,0.0,3.01,-0.47000000000000003,3.046473371,2.74,-0.67,2.8207268567,0.0,0.0,0.0,2.74,-0.67,2.8207268567
2020-08-08 12:00:00,3.01,-0.47000000000000003,3.046473371,0.0,0.0,0.0,3.01,-0.47000000000000003,3.046473371,2.74,-0.67,2.8207268567,0.0,0.0,0.0,2.74,-0.67,2.8207268567
2020-08-08 12:30:00,3.45,-0.38,3.4708644456,0.0,0.0,0.0,3.45,-0.38,3.4708644456,3.15,-0.53,3.1942761308,0.0,0.0,0.0,3.15,-0.53,3.1942761308
2020-08-08 13:00:00,3.83,-0.21,3.8357528596,0.0,0.0,0.0,3.83,-0.21,3.8357528596,3.5,-0.4,3.5227829908,0.0,0.0,0.0,3.5,-0.4,3.5227829908
2020-08-08 13:30:00,3.93,-0.12,3.9318316342,0.0,0.0,0.0,3.93,-0.12,3.9318316342,3.6,-0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,-0.30000000000000004,3.6124783736
2020-08-08 14:00:00,3.8200000000000003,-0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,-0.4,3.8408853146,3.54,-0.09,3.541143883,0.0,0.0,0.0,3.54,-0.09,3.541143883
2020-08-08 14:30:00,3.8200000000000003,-0.611,3.8685554151,0.0,-0.001,0.001,3.8200000000000003,-0.61,3.8683976011,3.61,0.269,3.6200084254,0.0,-0.001,0.001,3.61,0.27,3.6200828720000002
2020-08-08 15:00:00,3.8205,-0.6155,3.8697623312,0.0005,-0.0055000000000000005,0.0055226805,3.8200000000000003,-0.61,3.8683976011,3.6105,0.2645,3.6201754792000003,0.0005,-0.0055000000000000005,0.0055226805,3.61,0.27,3.6200828720000002
2020-08-08 15:30:00,3.711,-0.727,3.7815406913,0.001,-0.007,0.007071067800000001,3.71,-0.72,3.7792194961,3.481,0.183,3.4858069367,0.001,-0.007,0.007071067800000001,3.48,0.19,3.485182922
2020-08-08 16:00:00,3.8345000000000002,-0.6285000000000001,3.8856662878,0.0045000000000000005,-0.018500000000000003,0.019039432800000002,3.83,-0.61,3.8782728114,3.6045,0.2615,3.613973229,0.0045000000000000005,-0.018500000000000003,0.019039432800000002,3.6,0.28,3.6108724707
2020-08-08 16:30:00,3.8735,-0.625,3.9235987626,0.0035,-0.015,0.0154029218,3.87,-0.61,3.9177799836,3.6435,0.265,3.6531243135,0.0035,-0.015,0.0154029218,3.64,0.28,3.6507533469
2020-08-08 17:00:00,3.8105,-0.7405,3.8817844479,0.0105,-0.0205,0.023032585600000002,3.8,-0.72,3.8676090806000003,3.5905,0.1095,3.5921693306,0.0105,-0.0205,0.023032585600000002,3.58,0.13,3.5823595576000002
2020-08-08 17:30:00,3.9835000000000003,-0.6705,4.0395349361,0.0135,-0.0205,0.0245458754,3.9699999999999998,-0.65,4.0228596794,3.7535,0.17950000000000002,3.7577895763,0.0135,-0.0205,0.0245458754,3.74,0.2,3.7453437759
2020-08-08 18:00:00,3.9725,-0.7405,4.0409276781,0.0025,-0.0105,0.0107935166,3.9699999999999998,-0.73,4.0365579396,3.7425,0.1095,3.7441015611,0.0025,-0.0105,0.0107935166,3.74,0.12,3.7419246385
2020-08-08 18:30:00,3.9699999999999998,-0.73,4.0365579396,0.0,0.0,0.0,3.9699999999999998,-0.73,4.0365579396,3.74,0.12,3.7419246385,0.0,0.0,0.0,3.74,0.12,3.7419246385
2020-08-08 19:00:00,4.11,-0.62,4.1565009323,0.0,0.0,0.0,4.11,-0.62,4.1565009323,3.87,0.17,3.8737320506,0.0,0.0,0.0,3.87,0.17,3.8737320506
2020-08-08 19:30:00,4.02,-0.62,4.067529963,0.0,0.0,0.0,4.02,-0.62,4.067529963,3.87,0.07,3.8706330232,0.0,0.0,0.0,3.87,0.07,3.8706330232
2020-08-08 20:00:00,4.02,-0.66,4.0738188472,0.0,0.0,0.0,4.02,-0.66,4.0738188472,3.94,0.07,3.9406217783,0.0,0.0,0.0,3.94,0.07,3.9406217783
2020-08-08 20:30:00,3.91,-0.66,3.9653120936,0.0,0.0,0.0,3.91,-0.66,3.9653120936,3.94,0.12,3.9418269876,0.0,0.0,0.0,3.94,0.12,3.9418269876
2020-08-08 21:00:00,3.74,-0.78,3.8204711751,0.0,0.0,0.0,3.74,-0.78,3.8204711751,3.84,0.03,3.8401171857,0.0,0.0,0.0,3.84,0.03,3.8401171857
2020-08-08 21:30:00,3.81,-0.73,3.8793040613,0.0,0.0,0.0,3.81,-0.73,3.8793040613,4.05,0.12,4.0517773878,0.0,0.0,0.0,4.05,0.12,4.0517773878
2020-08-08 22:00:00,3.77,-0.73,3.8400260416,0.0,0.0,0.0,3.77,-0.73,3.8400260416,4.2,0.16,4.2030465141,0.0,0.0,0.0,4.2,0.16,4.2030465141
2020-08-08 22:30:00,3.42,-0.8200000000000001,3.5169304798,0.0,0.0,0.0,3.42,-0.8200000000000001,3.5169304798,4.15,0.06,4.1504337123,0.0,0.0,0.0,4.15,0.06,4.1504337123
2020-08-08 23:00:00,3.359,-0.8345,3.4611083846,0.009000000000000001,-0.0145,0.0170660482,3.35,-0.8200000000000001,3.4488983748,3.949,0.0955,3.9501545856,0.009000000000000001,-0.0145,0.0170660482,3.94,0.11,3.9415352339
2020-08-08 23:30:00,3.2865,-0.8415,3.3925218496,0.0165,-0.021500000000000002,0.0271016605,3.27,-0.8200000000000001,3.3712460604,3.8265000000000002,0.08850000000000001,3.8275232854,0.0165,-0.021500000000000002,0.0271016605,3.81,0.11,3.8115875957
2020-08-09 00:00:00,3.348,-0.7915000000000001,3.4402872336,0.008,-0.021500000000000002,0.0229401395,3.34,-0.77,3.4276084957,3.698,0.08850000000000001,3.699058833,0.008,-0.021500000000000002,0.0229401395,3.69,0.11,3.6916392023
2020-08-09 00:30:00,3.3455,-0.835,3.4481292392,0.0055000000000000005,-0.015,0.015976545300000002,3.34,-0.8200000000000001,3.4391859502,3.2955,0.005,3.295503793,0.0055000000000000005,-0.015,0.015976545300000002,3.29,0.02,3.2900607897
2020-08-09 01:00:00,3.2800000000000002,-0.79,3.3737960816,0.0,0.0,0.0,3.2800000000000002,-0.79,3.3737960816,3.29,0.08,3.2909725006,0.0,0.0,0.0,3.29,0.08,3.2909725006
2020-08-09 01:30:00,3.2800000000000002,-0.79,3.3737960816,0.0,0.0,0.0,3.2800000000000002,-0.79,3.3737960816,3.18,0.04,3.1802515624,0.0,0.0,0.0,3.18,0.04,3.1802515624
2020-08-09 02:00:00,3.1,-0.85,3.2144206321,0.0,0.0,0.0,3.1,-0.85,3.2144206321,3.18,0.04,3.1802515624,0.0,0.0,0.0,3.18,0.04,3.1802515624
2020-08-09 02:30:00,2.93,-0.85,3.0508031729,0.0,0.0,0.0,2.93,-0.85,3.0508031729,3.35,0.1,3.351492205,0.0,0.0,0.0,3.35,0.1,3.351492205
2020-08-09 03:00:00,2.8200000000000003,-0.36,2.8428858577,0.0,0.0,0.0,2.8200000000000003,-0.36,2.8428858577,3.35,-0.44,3.3787719663,0.0,0.0,0.0,3.35,-0.44,3.3787719663
2020-08-09 03:30:00,2.8200000000000003,-0.31,2.8369878392,0.0,0.0,0.0,2.8200000000000003,-0.31,2.8369878392,3.35,-0.44,3.3787719663,0.0,0.0,0.0,3.35,-0.44,3.3787719663
2020-08-09 04:00:00,2.88,-0.31,2.8966359799,0.0,0.0,0.0,2.88,-0.31,2.8966359799,3.35,-0.44,3.3787719663,0.0,0.0,0.0,3.35,-0.44,3.3787719663
2020-08-09 04:30:00,2.99,-0.31,3.0060272787,0.0,0.0,0.0,2.99,-0.31,3.0060272787,3.26,-0.44,3.289559241,0.0,0.0,0.0,3.26,-0.44,3.289559241
2020-08-09 05:00:00,2.95,-0.35000000000000003,2.9706901555,0.0,0.0,0.0,2.95,-0.35000000000000003,2.9706901555,3.13,-0.44,3.1607752214,0.0,0.0,0.0,3.13,-0.44,3.1607752214
2020-08-09 05:30:00,2.95,-0.35000000000000003,2.9706901555,0.0,0.0,0.0,2.95,-0.35000000000000003,2.9706901555,3.13,-0.44,3.1607752214,0.0,0.0,0.0,3.13,-0.44,3.1607752214
2020-08-09 06:00:00,3.03,-0.30000000000000004,3.0448152653,0.0,0.0,0.0,3.03,-0.30000000000000004,3.0448152653,2.99,-0.49,3.0298844862,0.0,0.0,0.0,2.99,-0.49,3.0298844862
2020-08-09 06:30:00,2.9699999999999998,-0.34,2.9893979327,0.0,0.0,0.0,2.9699999999999998,-0.34,2.9893979327,2.93,-0.56,2.9830353669000003,0.0,0.0,0.0,2.93,-0.56,2.9830353669000003
2020-08-09 07:00:00,3.02,-0.28,3.032952357,0.0,0.0,0.0,3.02,-0.28,3.032952357,3.07,-0.49,3.1088583113,0.0,0.0,0.0,3.07,-0.49,3.1088583113
2020-08-09 07:30:00,2.96,-0.34,2.9794630389,0.0,0.0,0.0,2.96,-0.34,2.9794630389,3.12,-0.49,3.1582431825,0.0,0.0,0.0,3.12,-0.49,3.1582431825
2020-08-09 08:00:00,3.04,0.09,3.0413319451,0.0,0.0,0.0,3.04,0.09,3.0413319451,3.12,-1.04,3.2887687666,0.0,0.0,0.0,3.12,-1.04,3.2887687666
2020-08-09 08:30:00,3.26,0.18,3.2649655435,0.0,0.0,0.0,3.26,0.18,3.2649655435,3.32,-1.04,3.4790803383,0.0,0.0,0.0,3.32,-1.04,3.4790803383
2020-08-09 09:00:00,3.52,0.23950000000000002,3.5281383547000003,0.0,-0.0005,0.0005,3.52,0.24,3.5281723314,3.39,-0.9705,3.5261835247,0.0,-0.0005,0.0005,3.39,-0.97,3.5260459441
2020-08-09 09:30:00,3.7105,0.23550000000000001,3.7179659089,0.0005,-0.0045000000000000005,0.0045276926,3.71,0.24,3.7177546987,3.4605,-0.9745,3.5950953395000003,0.0005,-0.0045000000000000005,0.0045276926,3.46,-0.97,3.5933967218
2020-08-09 10:00:00,3.8505000000000003,0.3065,3.8626794457,0.0005,-0.0035,0.0035355339000000003,3.85,0.31,3.8624603558,3.5905,-0.9135000000000001,3.704884951,0.0005,-0.0035,0.0035355339000000003,3.59,-0.91,3.7035388482
2020-08-09 10:30:00,3.93,0.0695,3.9306144875999998,0.0,-0.0005,0.0005,3.93,0.07,3.9306233602000002,3.64,-0.6405000000000001,3.6959221109,0.0,-0.0005,0.0005,3.64,-0.64,3.6958354942
2020-08-09 11:00:00,4.06,-0.17,4.0635575547,0.0,0.0,0.0,4.06,-0.17,4.0635575547,3.7800000000000002,-0.39,3.8000657889,0.0,0.0,0.0,3.7800000000000002,-0.39,3.8000657889
2020-08-09 11:30:00,4.06,-0.25,4.067689762,0.0,0.0,0.0,4.06,-0.25,4.067689762,3.7800000000000002,-0.47000000000000003,3.8091075070000002,0.0,0.0,0.0,3.7800000000000002,-0.47000000000000003,3.8091075070000002
2020-08-09 12:00:00,4.18,-0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,-0.30000000000000004,4.1907517225,3.94,-0.1,3.9412688312,0.0,0.0,0.0,3.94,-0.1,3.9412688312
2020-08-09 12:30:00,4.14,-0.53,4.173787249,0.0,0.0,0.0,4.14,-0.53,4.173787249,3.94,0.03,3.9401142115,0.0,0.0,0.0,3.94,0.03,3.9401142115
2020-08-09 13:00:00,4.18,-0.5700000000000001,4.2186846291,0.0,0.0,0.0,4.18,-0.5700000000000001,4.2186846291,3.94,0.03,3.9401142115,0.0,0.0,0.0,3.94,0.03,3.9401142115
2020-08-09 13:30:00,4.13,-0.52,4.162607356,0.0,0.0,0.0,4.13,-0.52,4.162607356,3.9,0.03,3.9001153829,0.0,0.0,0.0,3.9,0.03,3.9001153829
2020-08-09 14:00:00,3.95,-0.62,3.9983621647,0.0,0.0,0.0,3.95,-0.62,3.9983621647,3.74,-0.01,3.740013369,0.0,0.0,0.0,3.74,-0.01,3.740013369
2020-08-09 14:30:00,4.01,-0.51,4.0423013247,0.0,0.0,0.0,4.01,-0.51,4.0423013247,3.8,0.1,3.8013155617,0.0,0.0,0.0,3.8,0.1,3.8013155617
2020-08-09 15:00:00,4.018,-0.5215000000000001,4.0517016487,0.008,-0.0115,0.014008925700000001,4.01,-0.51,4.0423013247,3.808,0.08850000000000001,3.8090282553,0.008,-0.0115,0.014008925700000001,3.8,0.1,3.8013155617
2020-08-09 15:30:00,3.984,-0.5215000000000001,4.0179868404,0.004,-0.0115,0.0121757957,3.98,-0.51,4.0125428347,3.7640000000000002,0.08850000000000001,3.7650402720000002,0.004,-0.0115,0.0121757957,3.76,0.1,3.7613295522
2020-08-09 16:00:00,3.89,-0.55,3.9286893489,0.0,0.0,0.0,3.89,-0.55,3.9286893489,3.68,0.06,3.6804890979,0.0,0.0,0.0,3.68,0.06,3.6804890979
2020-08-09 16:30:00,3.96,-0.551,3.998149697,0.0,-0.001,0.001,3.96,-0.55,3.998012006,3.75,0.059000000000000004,3.7504641046,0.0,-0.001,0.001,3.75,0.06,3.7504799693
2020-08-09 17:00:00,3.961,-0.5165000000000001,3.9945329201,0.001,-0.006500000000000001,0.0065764732,3.96,-0.51,3.9927058494,3.751,0.053500000000000006,3.7513815122,0.001,-0.006500000000000001,0.0065764732,3.75,0.06,3.7504799693
2020-08-09 17:30:00,3.9005,-0.5735,3.9424361124000002,0.0005,-0.0035,0.0035355339000000003,3.9,-0.5700000000000001,3.9414337493,3.7005,0.0165,3.7005367853999998,0.0005,-0.0035,0.0035355339000000003,3.7,0.02,3.7000540537
2020-08-09 18:00:00,3.9,-0.6905,3.9606552804,0.0,-0.0005,0.0005,3.9,-0.6900000000000001,3.9605681411,3.7,-0.060500000000000005,3.7004945953,0.0,-0.0005,0.0005,3.7,-0.06,3.7004864545
2020-08-09 18:30:00,3.9,-0.6900000000000001,3.9605681411,0.0,0.0,0.0,3.9,-0.6900000000000001,3.9605681411,3.7,-0.06,3.7004864545,0.0,0.0,0.0,3.7,-0.06,3.7004864545
2020-08-09 19:00:00,4.13,-0.61,4.1748053847,0.0,0.0,0.0,4.13,-0.61,4.1748053847,3.9,-0.01,3.9000128205,0.0,0.0,0.0,3.9,-0.01,3.9000128205
2020-08-09 19:30:00,4.05,-0.66,4.1034253984,0.0,0.0,0.0,4.05,-0.66,4.1034253984,3.83,-0.07,3.8306396333,0.0,0.0,0.0,3.83,-0.07,3.8306396333
2020-08-09 20:00:00,4.18,-0.59,4.2214334058,0.0,0.0,0.0,4.18,-0.59,4.2214334058,3.95,0.01,3.9500126582,0.0,0.0,0.0,3.95,0.01,3.9500126582
2020-08-09 20:30:00,4.05,-0.64,4.1002560896,0.0,0.0,0.0,4.05,-0.64,4.1002560896,3.83,-0.04,3.8302088716,0.0,0.0,0.0,3.83,-0.04,3.8302088716
2020-08-09 21:00:00,4.05,-0.64,4.1002560896,0.0,0.0,0.0,4.05,-0.64,4.1002560896,3.83,-0.04,3.8302088716,0.0,0.0,0.0,3.83,-0.04,3.8302088716
2020-08-09 21:30:00,4.13,-0.74,4.1957716811,0.0,0.0,0.0,4.13,-0.74,4.1957716811,3.89,0.09,3.8910409918,0.0,0.0,0.0,3.89,0.09,3.8910409918
2020-08-09 22:00:00,3.96,-0.88,4.0565995612,0.0,0.0,0.0,3.96,-0.88,4.0565995612,3.7199999999999998,0.01,3.7200134408,0.0,0.0,0.0,3.7199999999999998,0.01,3.7200134408
2020-08-09 22:30:00,3.87,-0.81,3.9538588746,0.0,0.0,0.0,3.87,-0.81,3.9538588746,3.64,0.06,3.6404944719,0.0,0.0,0.0,3.64,0.06,3.6404944719
2020-08-09 23:00:00,3.65,-0.81,3.7387965978,0.0,0.0,0.0,3.65,-0.81,3.7387965978,3.47,-0.01,3.4700144092,0.0,0.0,0.0,3.47,-0.01,3.4700144092
2020-08-09 23:30:00,3.54,-0.71,3.6104985805,0.0,0.0,0.0,3.54,-0.71,3.6104985805,3.41,-0.14,3.4128726903,0.0,0.0,0.0,3.41,-0.14,3.4128726903
2020-08-10 00:00:00,3.49,-0.65,3.5500140845,0.0,0.0,0.0,3.49,-0.65,3.5500140845,3.31,-0.07,3.3107400985,0.0,0.0,0.0,3.31,-0.07,3.3107400985
2020-08-10 00:30:00,3.34,-0.73,3.4188448342,0.0,0.0,0.0,3.34,-0.73,3.4188448342,3.19,-0.18,3.195074334,0.0,0.0,0.0,3.19,-0.18,3.195074334
2020-08-10 01:00:00,3.34,-0.66,3.4045851436,0.0,0.0,0.0,3.34,-0.66,3.4045851436,3.19,-0.07,3.1907679326,0.0,0.0,0.0,3.19,-0.07,3.1907679326
2020-08-10 01:30:00,3.2,-0.66,3.2673536693,0.0,0.0,0.0,3.2,-0.66,3.2673536693,3.08,-0.11,3.0819636597,0.0,0.0,0.0,3.08,-0.11,3.0819636597
2020-08-10 02:00:00,3.14,-0.6900000000000001,3.2149183504,0.0,0.0,0.0,3.14,-0.6900000000000001,3.2149183504,3.04,-0.11,3.0419894806,0.0,0.0,0.0,3.04,-0.11,3.0419894806
2020-08-10 02:30:00,3.14,-0.43,3.1693059177,0.0,0.0,0.0,3.14,-0.43,3.1693059177,3.1,-0.31,3.1154614425,0.0,0.0,0.0,3.1,-0.31,3.1154614425
2020-08-10 03:00:00,3.02,-0.34,3.0390788078,0.0,0.0,0.0,3.02,-0.34,3.0390788078,2.99,-0.55,3.0401644692,0.0,0.0,0.0,2.99,-0.55,3.0401644692
2020-08-10 03:30:00,3.02,-0.34,3.0390788078,0.0,0.0,0.0,3.02,-0.34,3.0390788078,3.04,-0.46,3.0746056658,0.0,0.0,0.0,3.04,-0.46,3.0746056658
2020-08-10 04:00:00,3.08,-0.29,3.0936224721,0.0,0.0,0.0,3.08,-0.29,3.0936224721,3.04,-0.41000000000000003,3.067523431,0.0,0.0,0.0,3.04,-0.41000000000000003,3.067523431
2020-08-10 04:30:00,2.95,-0.35000000000000003,2.9706901555,0.0,0.0,0.0,2.95,-0.35000000000000003,2.9706901555,2.99,-0.52,3.0348805578,0.0,0.0,0.0,2.99,-0.52,3.0348805578
2020-08-10 05:00:00,2.51,-0.17,2.5157503851,0.0,0.0,0.0,2.51,-0.17,2.5157503851,2.38,-0.96,2.5663203230000002,0.0,0.0,0.0,2.38,-0.96,2.5663203230000002
2020-08-10 05:30:00,2.2,-0.1,2.2022715546000002,0.0,0.0,0.0,2.2,-0.1,2.2022715546000002,2.01,-1.33,2.4101867148,0.0,0.0,0.0,2.01,-1.33,2.4101867148
2020-08-10 06:00:00,2.01,-0.24,2.0242776489,0.0,0.0,0.0,2.01,-0.24,2.0242776489,1.73,-1.45,2.2572992713,0.0,0.0,0.0,1.73,-1.45,2.2572992713
2020-08-10 06:30:00,2.42,-0.13,2.4234892201,0.0,0.0,0.0,2.42,-0.13,2.4234892201,2.21,-1.35,2.5897104085000002,0.0,0.0,0.0,2.21,-1.35,2.5897104085000002
2020-08-10 07:00:00,2.37,-0.13,2.373562723,0.0,0.0,0.0,2.37,-0.13,2.373562723,2.16,-1.35,2.5471749057,0.0,0.0,0.0,2.16,-1.35,2.5471749057
2020-08-10 07:30:00,2.64,-0.13,2.6431988196000002,0.0,0.0,0.0,2.64,-0.13,2.6431988196000002,2.37,-1.32,2.7128029785,0.0,0.0,0.0,2.37,-1.32,2.7128029785
2020-08-10 08:00:00,3.24,-0.03,3.2401388859,0.0,0.0,0.0,3.24,-0.03,3.2401388859,2.86,-1.19,3.0976926897,0.0,0.0,0.0,2.86,-1.19,3.0976926897
2020-08-10 08:30:00,3.38,0.01,3.3800147929,0.0,0.0,0.0,3.38,0.01,3.3800147929,2.9699999999999998,-1.1,3.1671596108,0.0,0.0,0.0,2.9699999999999998,-1.1,3.1671596108
2020-08-10 09:00:00,3.08,0.06,3.0805843601,0.0,0.0,0.0,3.08,0.06,3.0805843601,2.7199999999999998,-1.1,2.9340074983,0.0,0.0,0.0,2.7199999999999998,-1.1,2.9340074983
2020-08-10 09:30:00,3.0,-0.42,3.0292573347,0.0,0.0,0.0,3.0,-0.42,3.0292573347,2.83,-0.68,2.9105497762,0.0,0.0,0.0,2.83,-0.68,2.9105497762
2020-08-10 10:00:00,2.73,-0.7000000000000001,2.8183150995,0.0,0.0,0.0,2.73,-0.7000000000000001,2.8183150995,2.83,-0.58,2.8888232899,0.0,0.0,0.0,2.83,-0.58,2.8888232899
2020-08-10 10:30:00,2.2165,-0.8125,2.3607262654,0.1165,-0.0025,0.11652682090000001,2.1,-0.81,2.2507998578,2.2265,-0.7325,2.343898142,0.1165,-0.0025,0.11652682090000001,2.11,-0.73,2.2327113562
2020-08-10 11:00:00,3.3965,-0.5615,3.4425999622,0.036500000000000005,-0.021500000000000002,0.0423615392,3.36,-0.54,3.403116219,3.0265,-0.41150000000000003,3.0543468205,0.036500000000000005,-0.021500000000000002,0.0423615392,2.99,-0.39,3.0153275112
2020-08-10 11:30:00,3.706,-0.6285000000000001,3.7589158343999998,0.006,-0.0085,0.010404326,3.7,-0.62,3.7515863311,3.5060000000000002,-0.11850000000000001,3.5080020311,0.006,-0.0085,0.010404326,3.5,-0.11,3.5017281448
2020-08-10 12:00:00,3.654,-0.7925000000000001,3.7389533629000002,0.004,-0.0125,0.0131244047,3.65,-0.78,3.7324120887000003,3.634,0.0575,3.6344548766,0.004,-0.0125,0.0131244047,3.63,0.07,3.6306748684
2020-08-10 12:30:00,3.9645,-0.73,4.0311487507,0.0045000000000000005,-0.01,0.0109658561,3.96,-0.72,4.0249223595,3.6345,0.18,3.6389545545,0.0045000000000000005,-0.01,0.0109658561,3.63,0.19,3.6349690508
2020-08-10 13:00:00,3.9475,-0.752,4.0184897972,0.08750000000000001,-0.032,0.0931678593,3.86,-0.72,3.9265761167,3.8875,0.108,3.8889999036000003,0.08750000000000001,-0.032,0.0931678593,3.8,0.14,3.8025780728000003
2020-08-10 13:30:00,3.7645,-0.81,3.8506571192,0.0745,-0.03,0.0803134484,3.69,-0.78,3.7715381478000003,4.0045,0.16,4.0076951294,0.0745,-0.03,0.0803134484,3.93,0.19,3.9345901947
2020-08-10 14:00:00,3.675,-0.8295,3.7674520899,0.025,-0.0195,0.031705677700000004,3.65,-0.81,3.7387965978,3.955,0.1705,3.9586734205000003,0.025,-0.0195,0.031705677700000004,3.93,0.19,3.9345901947
2020-08-10 14:30:00,3.608,-0.6045,3.6582897985000002,0.048,-0.0245,0.0538910939,3.56,-0.58,3.6069377594,4.498,0.3855,4.5144893675999995,0.048,-0.0245,0.0538910939,4.45,0.41000000000000003,4.4688477262
2020-08-10 15:00:00,3.723,-0.6395000000000001,3.7775242223000003,0.023,-0.0195,0.0301537726,3.7,-0.62,3.7515863311,4.333,0.3905,4.3505607972,0.023,-0.0195,0.0301537726,4.31,0.41000000000000003,4.3294572408
2020-08-10 15:30:00,4.2620000000000005,-0.5165000000000001,4.2931825316,0.002,-0.006500000000000001,0.0068007353,4.26,-0.51,4.2904195599,4.092,0.4435,4.1159635871,0.002,-0.006500000000000001,0.0068007353,4.09,0.45,4.1146810326
2020-08-10 16:00:00,4.1115,-0.5345,4.1460972613,0.051500000000000004,-0.0245,0.0570306935,4.06,-0.51,4.0919066461,4.4015,0.5055000000000001,4.430432541,0.051500000000000004,-0.0245,0.0570306935,4.35,0.53,4.3821684130000005
2020-08-10 16:30:00,4.0635,-0.539,4.0990917592,0.0635,-0.029,0.0698086671,4.0,-0.51,4.0323814304,4.6435,0.501,4.6704489344999995,0.0635,-0.029,0.0698086671,4.58,0.53,4.6105639568
2020-08-10 17:00:00,3.927,-0.676,3.9847590893,0.047,-0.026000000000000002,0.053712196000000004,3.88,-0.65,3.9340691402,4.627,0.434,4.6473094367000005,0.047,-0.026000000000000002,0.053712196000000004,4.58,0.46,4.6030424721
2020-08-10 17:30:00,4.4115,-0.6545000000000001,4.4597872707,0.0015,-0.0045000000000000005,0.0047434165,4.41,-0.65,4.4576451182,4.3715,0.4555,4.3951669479,0.0015,-0.0045000000000000005,0.0047434165,4.37,0.46,4.3941438301
2020-08-10 18:00:00,4.5600000000000005,-0.65,4.6060937898,0.0,0.0,0.0,4.5600000000000005,-0.65,4.6060937898,4.32,0.42,4.3403686479,0.0,0.0,0.0,4.32,0.42,4.3403686479
2020-08-10 18:30:00,4.415,-0.5905,4.4543142289,0.005,-0.0105,0.0116297033,4.41,-0.58,4.4479770683,4.435,0.4495,4.4577208582,0.005,-0.0105,0.0116297033,4.43,0.46,4.4538185863
2020-08-10 19:00:00,4.365,-0.6555000000000001,4.4139444095,0.005,-0.0055000000000000005,0.0074330344,4.36,-0.65,4.4081855678,4.245,0.29450000000000004,4.2552033148,0.005,-0.0055000000000000005,0.0074330344,4.24,0.30000000000000004,4.2505999577
2020-08-10 19:30:00,4.52,-0.5700000000000001,4.555798503,0.0,0.0,0.0,4.52,-0.5700000000000001,4.555798503,4.24,0.37,4.2561132504,0.0,0.0,0.0,4.24,0.37,4.2561132504
2020-08-10 20:00:00,4.52,-0.5700000000000001,4.555798503,0.0,0.0,0.0,4.52,-0.5700000000000001,4.555798503,4.24,0.37,4.2561132504,0.0,0.0,0.0,4.24,0.37,4.2561132504
2020-08-10 20:30:00,4.42,-0.6305000000000001,4.4647430217,0.0,-0.0005,0.0005,4.42,-0.63,4.4646724404,4.15,0.3195,4.1622806549,0.0,-0.0005,0.0005,4.15,0.32,4.1623190651
2020-08-10 21:00:00,4.42,-0.481,4.4460950282,0.0,-0.001,0.001,4.42,-0.48,4.4459869545,4.15,0.319,4.1622423043,0.0,-0.001,0.001,4.15,0.32,4.1623190651
2020-08-10 21:30:00,4.34,-0.6000000000000001,4.3812783523,0.0,0.0,0.0,4.34,-0.6000000000000001,4.3812783523,4.15,0.2,4.1548164821,0.0,0.0,0.0,4.15,0.2,4.1548164821
2020-08-10 22:00:00,4.3,-0.6000000000000001,4.3416586692,0.0,0.0,0.0,4.3,-0.6000000000000001,4.3416586692,4.09,0.2,4.0948870558,0.0,0.0,0.0,4.09,0.2,4.0948870558
2020-08-10 22:30:00,4.18,-0.5,4.2097980949,0.0,0.0,0.0,4.18,-0.5,4.2097980949,4.01,0.16,4.0131907505,0.0,0.0,0.0,4.01,0.16,4.0131907505
2020-08-10 23:00:00,3.9,-0.59,3.9443757428,0.0,0.0,0.0,3.9,-0.59,3.9443757428,3.76,0.07,3.7606515393,0.0,0.0,0.0,3.76,0.07,3.7606515393
2020-08-10 23:30:00,3.79,-0.53,3.8268786236,0.0,0.0,0.0,3.79,-0.53,3.8268786236,3.59,0.15,3.5931323382,0.0,0.0,0.0,3.59,0.15,3.5931323382
2020-08-11 00:00:00,3.62,-0.61,3.6710352763,0.0,0.0,0.0,3.62,-0.61,3.6710352763,3.41,0.11,3.4117737322,0.0,0.0,0.0,3.41,0.11,3.4117737322
2020-08-11 00:30:00,3.62,-0.51,3.6557488973,0.0,0.0,0.0,3.62,-0.51,3.6557488973,3.41,0.11,3.4117737322,0.0,0.0,0.0,3.41,0.11,3.4117737322
2020-08-11 01:00:00,3.5700000000000003,-0.51,3.6062445841,0.0,0.0,0.0,3.5700000000000003,-0.51,3.6062445841,3.41,0.11,3.4117737322,0.0,0.0,0.0,3.41,0.11,3.4117737322
2020-08-11 01:30:00,3.42,-0.58,3.4688326567,0.0,0.0,0.0,3.42,-0.58,3.4688326567,3.24,-0.01,3.2400154321,0.0,0.0,0.0,3.24,-0.01,3.2400154321
2020-08-11 02:00:00,3.42,-0.64,3.4793677587,0.0,0.0,0.0,3.42,-0.64,3.4793677587,3.24,0.2,3.2461669704,0.0,0.0,0.0,3.24,0.2,3.2461669704
2020-08-11 02:30:00,3.42,-0.17,3.4242225395,0.0,0.0,0.0,3.42,-0.17,3.4242225395,3.12,-0.25,3.13,0.0,0.0,0.0,3.12,-0.25,3.13
2020-08-11 03:00:00,3.42,-0.13,3.4224698684,0.0,0.0,0.0,3.42,-0.13,3.4224698684,3.08,-0.33,3.0976281249,0.0,0.0,0.0,3.08,-0.33,3.0976281249
2020-08-11 03:30:00,3.31,-0.17,3.3143626837999998,0.0,0.0,0.0,3.31,-0.17,3.3143626837999998,3.03,-0.33,3.0479173217,0.0,0.0,0.0,3.03,-0.33,3.0479173217
2020-08-11 04:00:00,3.34,-0.12,3.3421549934,0.0,0.0,0.0,3.34,-0.12,3.3421549934,3.06,-0.33,3.0777426793,0.0,0.0,0.0,3.06,-0.33,3.0777426793
2020-08-11 04:30:00,3.34,-0.2,3.3459826658000003,0.0,0.0,0.0,3.34,-0.2,3.3459826658000003,3.06,-0.38,3.0835044998,0.0,0.0,0.0,3.06,-0.38,3.0835044998
2020-08-11 05:00:00,3.34,-0.15,3.3433665668,0.0,0.0,0.0,3.34,-0.15,3.3433665668,3.06,-0.33,3.0777426793,0.0,0.0,0.0,3.06,-0.33,3.0777426793
2020-08-11 05:30:00,3.34,-0.19,3.3453998266,0.0,0.0,0.0,3.34,-0.19,3.3453998266,3.06,-0.37,3.0822881111,0.0,0.0,0.0,3.06,-0.37,3.0822881111
2020-08-11 06:00:00,3.34,-0.19,3.3453998266,0.0,0.0,0.0,3.34,-0.19,3.3453998266,3.06,-0.41000000000000003,3.0873451378,0.0,0.0,0.0,3.06,-0.41000000000000003,3.0873451378
2020-08-11 06:30:00,3.41,-0.24,3.4184353146,0.0,0.0,0.0,3.41,-0.24,3.4184353146,3.11,-0.41000000000000003,3.1369093069,0.0,0.0,0.0,3.11,-0.41000000000000003,3.1369093069
2020-08-11 07:00:00,3.48,-0.2,3.4857423886,0.0,0.0,0.0,3.48,-0.2,3.4857423886,3.18,-0.41000000000000003,3.2063218803,0.0,0.0,0.0,3.18,-0.41000000000000003,3.2063218803
2020-08-11 07:30:00,3.42,-0.39,3.4421650164,0.0,0.0,0.0,3.42,-0.39,3.4421650164,3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,3.92,-0.24,3.9273400668000003
2020-08-11 08:00:00,3.81,-0.68,3.8702067128,0.0,0.0,0.0,3.81,-0.68,3.8702067128,3.16,-0.01,3.1600158227,0.0,0.0,0.0,3.16,-0.01,3.1600158227
2020-08-11 08:30:00,4.12,-0.48,4.1478669217,0.0,0.0,0.0,4.12,-0.48,4.1478669217,3.42,0.17,3.4242225395,0.0,0.0,0.0,3.42,0.17,3.4242225395
2020-08-11 09:00:00,4.12,-0.52,4.1526858778,0.0,0.0,0.0,4.12,-0.52,4.1526858778,3.42,0.12,3.4221046156,0.0,0.0,0.0,3.42,0.12,3.4221046156
2020-08-11 09:30:00,4.28,-0.43,4.3015462336,0.0,0.0,0.0,4.28,-0.43,4.3015462336,3.5300000000000002,0.2,3.5356611829,0.0,0.0,0.0,3.5300000000000002,0.2,3.5356611829
2020-08-11 10:00:00,4.28,-0.43,4.3015462336,0.0,0.0,0.0,4.28,-0.43,4.3015462336,3.49,0.12,3.4920624278,0.0,0.0,0.0,3.49,0.12,3.4920624278
2020-08-11 10:30:00,4.28,-0.43,4.3015462336,0.0,0.0,0.0,4.28,-0.43,4.3015462336,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002
2020-08-11 11:00:00,4.28,-0.43,4.3015462336,0.0,0.0,0.0,4.28,-0.43,4.3015462336,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002
2020-08-11 11:30:00,4.28,-0.5,4.309106636,0.0,0.0,0.0,4.28,-0.5,4.309106636,3.48,0.2,3.4857423886,0.0,0.0,0.0,3.48,0.2,3.4857423886
2020-08-11 12:00:00,4.42,-0.75,4.4831796752,0.0,0.0,0.0,4.42,-0.75,4.4831796752,3.7,0.74,3.7732744401,0.0,0.0,0.0,3.7,0.74,3.7732744401
2020-08-11 12:30:00,4.42,-0.86,4.5028879622,0.0,0.0,0.0,4.42,-0.86,4.5028879622,3.7,0.81,3.7876245854,0.0,0.0,0.0,3.7,0.81,3.7876245854
2020-08-11 13:00:00,3.9699999999999998,-0.8,4.0498024643,0.0,0.0,0.0,3.9699999999999998,-0.8,4.0498024643,4.78,0.66,4.8253497283,0.0,0.0,0.0,4.78,0.66,4.8253497283
2020-08-11 13:30:00,3.86,-1.4,4.1060443251,0.0,0.0,0.0,3.86,-1.4,4.1060443251,4.39,1.17,4.5432367317,0.0,0.0,0.0,4.39,1.17,4.5432367317
2020-08-11 14:00:00,4.04,-1.4,4.2756987733,0.0,0.0,0.0,4.04,-1.4,4.2756987733,4.01,1.3900000000000001,4.2440782274,0.0,0.0,0.0,4.01,1.3900000000000001,4.2440782274
2020-08-11 14:30:00,4.08,-1.34,4.2944149776,0.0,0.0,0.0,4.08,-1.34,4.2944149776,4.05,1.3900000000000001,4.2818921051,0.0,0.0,0.0,4.05,1.3900000000000001,4.2818921051
2020-08-11 15:00:00,4.12,-1.26,4.3083639586,0.0,0.0,0.0,4.12,-1.26,4.3083639586,4.05,1.32,4.2596830868,0.0,0.0,0.0,4.05,1.32,4.2596830868
2020-08-11 15:30:00,4.12,-0.85,4.2067683559,0.0,0.0,0.0,4.12,-0.85,4.2067683559,4.01,0.8200000000000001,4.0929817982,0.0,0.0,0.0,4.01,0.8200000000000001,4.0929817982
2020-08-11 16:00:00,4.17,-0.85,4.2557490528,0.0,0.0,0.0,4.17,-0.85,4.2557490528,4.01,0.8200000000000001,4.0929817982,0.0,0.0,0.0,4.01,0.8200000000000001,4.0929817982
2020-08-11 16:30:00,4.22,-0.85,4.3047531869,0.0,0.0,0.0,4.22,-0.85,4.3047531869,4.07,0.8200000000000001,4.1517827496,0.0,0.0,0.0,4.07,0.8200000000000001,4.1517827496
2020-08-11 17:00:00,4.29,-0.85,4.3733968491,0.0,0.0,0.0,4.29,-0.85,4.3733968491,4.14,0.8200000000000001,4.2204265187,0.0,0.0,0.0,4.14,0.8200000000000001,4.2204265187
2020-08-11 17:30:00,4.4,-0.85,4.481350243,0.0,0.0,0.0,4.4,-0.85,4.481350243,4.24,0.8200000000000001,4.3185645763,0.0,0.0,0.0,4.24,0.8200000000000001,4.3185645763
2020-08-11 18:00:00,4.4,-0.8,4.472135955,0.0,0.0,0.0,4.4,-0.8,4.472135955,4.17,0.63,4.2173214248,0.0,0.0,0.0,4.17,0.63,4.2173214248
2020-08-11 18:30:00,4.46,-0.54,4.4925716466,0.0,0.0,0.0,4.46,-0.54,4.4925716466,4.17,0.33,4.1830371741,0.0,0.0,0.0,4.17,0.33,4.1830371741
2020-08-11 19:00:00,4.5,-0.54,4.5322841923,0.0,0.0,0.0,4.5,-0.54,4.5322841923,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782
2020-08-11 19:30:00,4.5,-0.54,4.5322841923,0.0,0.0,0.0,4.5,-0.54,4.5322841923,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782
2020-08-11 20:00:00,4.5,-0.54,4.5322841923,0.0,0.0,0.0,4.5,-0.54,4.5322841923,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782
2020-08-11 20:30:00,4.46,-0.54,4.4925716466,0.0,0.0,0.0,4.46,-0.54,4.4925716466,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782
2020-08-11 21:00:00,4.41,-0.54,4.442938217,0.0,0.0,0.0,4.41,-0.54,4.442938217,4.15,0.33,4.1630998066,0.0,0.0,0.0,4.15,0.33,4.1630998066
2020-08-11 21:30:00,4.47,-0.54,4.5024993059,0.0,0.0,0.0,4.47,-0.54,4.5024993059,4.2,0.33,4.2129443386,0.0,0.0,0.0,4.2,0.33,4.2129443386
2020-08-11 22:00:00,4.27,-0.66,4.3207059608,0.0,0.0,0.0,4.27,-0.66,4.3207059608,4.03,0.19,4.034476422,0.0,0.0,0.0,4.03,0.19,4.034476422
2020-08-11 22:30:00,4.19,-0.61,4.2341705209,0.0,0.0,0.0,4.19,-0.61,4.2341705209,3.94,0.25,3.9479235048,0.0,0.0,0.0,3.94,0.25,3.9479235048
2020-08-11 23:00:00,4.04,-0.61,4.0857924568,0.0,0.0,0.0,4.04,-0.61,4.0857924568,3.8,0.25,3.8082148049,0.0,0.0,0.0,3.8,0.25,3.8082148049
2020-08-11 23:30:00,3.87,-0.65,3.9242069262,0.0,0.0,0.0,3.87,-0.65,3.9242069262,3.64,0.2,3.6454903648,0.0,0.0,0.0,3.64,0.2,3.6454903648
2020-08-12 00:00:00,3.49,-0.49,3.5242304124,0.0,0.0,0.0,3.49,-0.49,3.5242304124,3.24,-0.17,3.2444568112,0.0,0.0,0.0,3.24,-0.17,3.2444568112
2020-08-12 00:30:00,3.21,0.11,3.2118841822,0.0,0.0,0.0,3.21,0.11,3.2118841822,2.83,-1.06,3.0220026473,0.0,0.0,0.0,2.83,-1.06,3.0220026473
2020-08-12 01:00:00,2.77,0.06,2.7706497433,0.0,0.0,0.0,2.77,0.06,2.7706497433,2.43,-1.13,2.6798880574,0.0,0.0,0.0,2.43,-1.13,2.6798880574
2020-08-12 01:30:00,2.92,0.17,2.9249444439000003,0.0,0.0,0.0,2.92,0.17,2.9249444439000003,2.56,-1.04,2.7631865663,0.0,0.0,0.0,2.56,-1.04,2.7631865663
2020-08-12 02:00:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,2.81,-1.0,2.9826330649,0.0,0.0,0.0,2.81,-1.0,2.9826330649
2020-08-12 02:30:00,3.45,0.31,3.4638995366,0.0,0.0,0.0,3.45,0.31,3.4638995366,3.04,-0.91,3.1732790612,0.0,0.0,0.0,3.04,-0.91,3.1732790612
2020-08-12 03:00:00,3.5,0.41000000000000003,3.5239324625,0.0,0.0,0.0,3.5,0.41000000000000003,3.5239324625,3.1,-0.81,3.2040755297,0.0,0.0,0.0,3.1,-0.81,3.2040755297
2020-08-12 03:30:00,3.56,0.45,3.5883283016,0.0,0.0,0.0,3.56,0.45,3.5883283016,3.15,-0.78,3.24513482,0.0,0.0,0.0,3.15,-0.78,3.24513482
2020-08-12 04:00:00,3.48,0.45,3.5089742091,0.0,0.0,0.0,3.48,0.45,3.5089742091,3.15,-0.81,3.2524759799,0.0,0.0,0.0,3.15,-0.81,3.2524759799
2020-08-12 04:30:00,3.37,0.36,3.3891739407,0.0,0.0,0.0,3.37,0.36,3.3891739407,3.11,-0.87,3.2293962284,0.0,0.0,0.0,3.11,-0.87,3.2293962284
2020-08-12 05:00:00,3.37,0.31,3.3842281247,0.0,0.0,0.0,3.37,0.31,3.3842281247,3.11,-0.87,3.2293962284,0.0,0.0,0.0,3.11,-0.87,3.2293962284
2020-08-12 05:30:00,3.49,0.39,3.5117232237,0.0,0.0,0.0,3.49,0.39,3.5117232237,3.19,-0.76,3.2792834583,0.0,0.0,0.0,3.19,-0.76,3.2792834583
2020-08-12 06:00:00,3.49,0.39,3.5117232237,0.0,0.0,0.0,3.49,0.39,3.5117232237,3.15,-0.76,3.2403857795,0.0,0.0,0.0,3.15,-0.76,3.2403857795
2020-08-12 06:30:00,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,0.30000000000000004,3.5028702517,3.25,-0.8200000000000001,3.3518502353,0.0,0.0,0.0,3.25,-0.8200000000000001,3.3518502353
2020-08-12 07:00:00,3.6,0.36,3.6179552236,0.0,0.0,0.0,3.6,0.36,3.6179552236,3.36,-0.8200000000000001,3.4586124385,0.0,0.0,0.0,3.36,-0.8200000000000001,3.4586124385
2020-08-12 07:30:00,3.7,0.43,3.7249026833,0.0,0.0,0.0,3.7,0.43,3.7249026833,3.47,-0.77,3.5544057169,0.0,0.0,0.0,3.47,-0.77,3.5544057169
2020-08-12 08:00:00,3.7,0.05,3.7003378224,0.0,0.0,0.0,3.7,0.05,3.7003378224,3.47,-0.66,3.5322089406,0.0,0.0,0.0,3.47,-0.66,3.5322089406
2020-08-12 08:30:00,3.87,-0.2,3.8751645126,0.0,0.0,0.0,3.87,-0.2,3.8751645126,3.62,-0.32,3.6341161236,0.0,0.0,0.0,3.62,-0.32,3.6341161236
2020-08-12 09:00:00,4.03,-0.03,4.030111661,0.0,0.0,0.0,4.03,-0.03,4.030111661,3.75,-0.2,3.7553295461,0.0,0.0,0.0,3.75,-0.2,3.7553295461
2020-08-12 09:30:00,4.03,-0.08,4.0307939665,0.0,0.0,0.0,4.03,-0.08,4.0307939665,3.7,-0.29,3.7113474642,0.0,0.0,0.0,3.7,-0.29,3.7113474642
2020-08-12 10:00:00,4.12,0.06,4.12043687,0.0,0.0,0.0,4.12,0.06,4.12043687,3.8200000000000003,-0.15,3.8229438918,0.0,0.0,0.0,3.8200000000000003,-0.15,3.8229438918
2020-08-12 10:30:00,4.12,-0.34,4.1340053217,0.0,0.0,0.0,4.12,-0.34,4.1340053217,3.9,0.18,3.9041516364,0.0,0.0,0.0,3.9,0.18,3.9041516364
2020-08-12 11:00:00,4.12,-0.47000000000000003,4.1467215966,0.0,0.0,0.0,4.12,-0.47000000000000003,4.1467215966,3.86,0.18,3.8641946121,0.0,0.0,0.0,3.86,0.18,3.8641946121
2020-08-12 11:30:00,4.16,-0.47000000000000003,4.1864662903,0.0,0.0,0.0,4.16,-0.47000000000000003,4.1864662903,3.9,0.38,3.9184690888,0.0,0.0,0.0,3.9,0.38,3.9184690888
2020-08-12 12:00:00,4.16,-0.53,4.1936261159,0.0,0.0,0.0,4.16,-0.53,4.1936261159,3.9,0.38,3.9184690888,0.0,0.0,0.0,3.9,0.38,3.9184690888
2020-08-12 12:30:00,4.0225,-0.654,4.0753186685,0.0025,-0.004,0.0047169906,4.02,-0.65,4.0722107017999996,3.8025,0.256,3.8111077458000002,0.0025,-0.004,0.0047169906,3.8,0.26,3.8088843511
2020-08-12 13:00:00,4.129,-0.47650000000000003,4.1564038844,0.009000000000000001,-0.0165,0.0187949461,4.12,-0.46,4.1456000772,4.019,0.4535,4.0445053159,0.009000000000000001,-0.0165,0.0187949461,4.01,0.47000000000000003,4.0374496901
2020-08-12 13:30:00,4.12,-0.5525,4.1568805913,0.0,-0.0025,0.0025,4.12,-0.55,4.1565490494,3.87,0.3375,3.8846886941000003,0.0,-0.0025,0.0025,3.87,0.34,3.8849066913
2020-08-12 14:00:00,4.0535,-0.466,4.0801983101,0.0035,-0.006,0.006946222,4.05,-0.46,4.0760397447,3.8735,0.384,3.8924874117,0.0035,-0.006,0.006946222,3.87,0.39,3.889601522
2020-08-12 14:30:00,4.2015,-0.41450000000000004,4.2218967894,0.0015,-0.0045000000000000005,0.0047434165,4.2,-0.41000000000000003,4.2199644548,3.9314999999999998,0.47550000000000003,3.9601505653,0.0015,-0.0045000000000000005,0.0047434165,3.93,0.48,3.9592044655
2020-08-12 15:00:00,4.2,-0.81,4.2773940665,0.0,0.0,0.0,4.2,-0.81,4.2773940665,3.93,0.84,4.0187684681,0.0,0.0,0.0,3.93,0.84,4.0187684681
2020-08-12 15:30:00,4.2,-0.92,4.299581375,0.0,0.0,0.0,4.2,-0.92,4.299581375,3.93,0.9400000000000001,4.0408538702,0.0,0.0,0.0,3.93,0.9400000000000001,4.0408538702
2020-08-12 16:00:00,4.14,-0.98,4.2544094772,0.0,0.0,0.0,4.14,-0.98,4.2544094772,3.93,0.89,4.0295161,0.0,0.0,0.0,3.93,0.89,4.0295161
2020-08-12 16:30:00,3.37,-1.3,3.6120492798,0.0,0.0,0.0,3.37,-1.3,3.6120492798,3.24,0.59,3.2932810387,0.0,0.0,0.0,3.24,0.59,3.2932810387
2020-08-12 17:00:00,3.8,-1.1,3.956008089,0.0,0.0,0.0,3.8,-1.1,3.956008089,3.69,0.5,3.7237212570000002,0.0,0.0,0.0,3.69,0.5,3.7237212570000002
2020-08-12 17:30:00,4.12,-0.97,4.232646926,0.0,0.0,0.0,4.12,-0.97,4.232646926,3.99,0.6000000000000001,4.0348605924,0.0,0.0,0.0,3.99,0.6000000000000001,4.0348605924
2020-08-12 18:00:00,4.12,-1.01,4.2419924564,0.0,0.0,0.0,4.12,-1.01,4.2419924564,3.99,0.56,4.0291066007,0.0,0.0,0.0,3.99,0.56,4.0291066007
2020-08-12 18:30:00,4.17,-1.01,4.2905710576,0.0,0.0,0.0,4.17,-1.01,4.2905710576,4.04,0.56,4.0786272199999996,0.0,0.0,0.0,4.04,0.56,4.0786272199999996
2020-08-12 19:00:00,4.24,-0.96,4.3473210141,0.0,0.0,0.0,4.24,-0.96,4.3473210141,4.09,0.6000000000000001,4.133775514,0.0,0.0,0.0,4.09,0.6000000000000001,4.133775514
2020-08-12 19:30:00,4.24,-1.02,4.3609631964,0.0,0.0,0.0,4.24,-1.02,4.3609631964,4.09,0.55,4.1268147523,0.0,0.0,0.0,4.09,0.55,4.1268147523
2020-08-12 20:00:00,4.27,-1.02,4.3901366721,0.0,0.0,0.0,4.27,-1.02,4.3901366721,4.14,0.58,4.1804305998,0.0,0.0,0.0,4.14,0.58,4.1804305998
2020-08-12 20:30:00,4.27,-1.02,4.3901366721,0.0,0.0,0.0,4.27,-1.02,4.3901366721,4.08,0.55,4.1169041767,0.0,0.0,0.0,4.08,0.55,4.1169041767
2020-08-12 21:00:00,3.716,-1.127,3.8831411254,0.016,-0.007,0.0174642492,3.7,-1.12,3.8657987532,4.656,0.633,4.6988323017999996,0.016,-0.007,0.0174642492,4.64,0.64,4.6839299739
2020-08-12 21:30:00,4.1245,-1.2175,4.3004425935,0.0945,-0.0375,0.1016685792,4.03,-1.18,4.1992023052,4.2545,0.7025,4.3121081271,0.0945,-0.0375,0.1016685792,4.16,0.74,4.2253047227
2020-08-12 22:00:00,4.01,-1.2405,4.1974921382,0.03,-0.0205,0.036335244600000004,3.98,-1.22,4.1627875276,4.05,0.6595000000000001,4.1033450074,0.03,-0.0205,0.036335244600000004,4.02,0.68,4.0771068173
2020-08-12 22:30:00,3.895,-1.2365,4.0865581178,0.005,-0.0165,0.0172409396,3.89,-1.22,4.0768247448,4.025,0.6635,4.0793206849,0.005,-0.0165,0.0172409396,4.02,0.68,4.0771068173
2020-08-12 23:00:00,3.5,-1.3505,3.7515130614,0.0,-0.0005,0.0005,3.5,-1.35,3.7513330964,4.02,0.5295,4.0547219695,0.0,-0.0005,0.0005,4.02,0.53,4.0547872941
2020-08-12 23:30:00,3.36,-1.42,3.6477390258,0.0,0.0,0.0,3.36,-1.42,3.6477390258,3.85,0.53,3.8863093032,0.0,0.0,0.0,3.85,0.53,3.8863093032
2020-08-13 00:00:00,3.4735,-0.8095,3.5665799444,0.0035,-0.0095,0.010124228400000001,3.47,-0.8,3.5610251333000003,3.7935,0.21050000000000002,3.7993357972,0.0035,-0.0095,0.010124228400000001,3.79,0.22,3.7963798545
2020-08-13 00:30:00,2.438,-0.8290000000000001,2.5750893188,0.068,-0.029,0.0739256383,2.37,-0.8,2.5013796192999997,4.438,0.191,4.4421081707,0.068,-0.029,0.0739256383,4.37,0.22,4.3755342531
2020-08-13 01:00:00,2.8285,-0.9125000000000001,2.9720478630000002,0.0685,-0.0325,0.07581886310000001,2.76,-0.88,2.8968948894,3.8485,0.3075,3.8607652739000002,0.0685,-0.0325,0.07581886310000001,3.7800000000000002,0.34,3.7952602019
2020-08-13 01:30:00,2.6955,-0.8495,2.8261936416,0.035500000000000004,-0.0195,0.040503086300000005,2.66,-0.8300000000000001,2.7864852413000003,3.9355,0.21050000000000002,3.9411255372,0.035500000000000004,-0.0195,0.040503086300000005,3.9,0.23,3.9067761646
2020-08-13 02:00:00,2.8,-0.5105000000000001,2.8461571021000003,0.0,-0.0005,0.0005,2.8,-0.51,2.8460674623,3.67,-0.18050000000000002,3.6744360452000002,0.0,-0.0005,0.0005,3.67,-0.18,3.6744115175000003
2020-08-13 02:30:00,3.308,-0.334,3.3248187921,0.008,-0.014,0.016124515500000002,3.3,-0.32,3.3154788493,3.228,-0.324,3.2442194747,0.008,-0.014,0.016124515500000002,3.22,-0.31,3.2348879424
2020-08-13 03:00:00,3.54,-0.281,3.5511351706000003,0.0,-0.001,0.001,3.54,-0.28,3.5510561809,3.09,-0.311,3.105611212,0.0,-0.001,0.001,3.09,-0.31,3.1055112301
2020-08-13 03:30:00,3.544,-0.34550000000000003,3.5608013494,0.004,-0.0055000000000000005,0.0068007353,3.54,-0.34,3.5562902019,3.004,-0.3155,3.0205225127,0.004,-0.0055000000000000005,0.0068007353,3.0,-0.31,3.0159741378
2020-08-13 04:00:00,3.544,-0.35250000000000004,3.5614873649,0.004,-0.0125,0.0131244047,3.54,-0.34,3.5562902019,3.054,-0.28250000000000003,3.0670380255,0.004,-0.0125,0.0131244047,3.05,-0.27,3.0619274975
2020-08-13 04:30:00,3.4735,-0.2715,3.4840945022,0.0035,-0.0115,0.012020815300000001,3.47,-0.26,3.4797270008,3.0535,-0.28150000000000003,3.0664481897,0.0035,-0.0115,0.012020815300000001,3.05,-0.27,3.0619274975
2020-08-13 05:00:00,3.6470000000000002,-0.271,3.6570548259,0.007,-0.011,0.0130384048,3.64,-0.26,3.6492739004,2.847,-0.281,2.8608337945,0.007,-0.011,0.0130384048,2.84,-0.27,2.8528056366000003
2020-08-13 05:30:00,3.7,-0.26,3.7091238858,0.0,0.0,0.0,3.7,-0.26,3.7091238858,2.84,-0.27,2.8528056366000003,0.0,0.0,0.0,2.84,-0.27,2.8528056366000003
2020-08-13 06:00:00,3.55,-0.37,3.5692296088,0.0,0.0,0.0,3.55,-0.37,3.5692296088,2.84,-0.37,2.8640006983,0.0,0.0,0.0,2.84,-0.37,2.8640006983
2020-08-13 06:30:00,3.25,-0.321,3.2658139874,0.0,-0.001,0.001,3.25,-0.32,3.265715848,3.31,-0.331,3.3265088306,0.0,-0.001,0.001,3.31,-0.33,3.3264094757000002
2020-08-13 07:00:00,3.011,-0.324,3.0283819112,0.001,-0.004,0.0041231056,3.01,-0.32,3.0269621735,3.751,-0.404,3.7726936001,0.001,-0.004,0.0041231056,3.75,-0.4,3.7712729946
2020-08-13 07:30:00,3.1310000000000002,-0.395,3.1558178021,0.001,-0.005,0.0050990195,3.13,-0.39,3.1542035445,3.751,-0.405,3.7728008164,0.001,-0.005,0.0050990195,3.75,-0.4,3.7712729946
2020-08-13 08:00:00,3.3535,-0.28,3.3651689779,0.0035,-0.01,0.010594810100000001,3.35,-0.27,3.3608629844,3.7035,-0.30000000000000004,3.7156308011,0.0035,-0.01,0.010594810100000001,3.7,-0.29,3.7113474642
2020-08-13 08:30:00,3.58,-0.35100000000000003,3.5971656898,0.0,-0.001,0.001,3.58,-0.35000000000000003,3.5970682507,3.7,-0.371,3.7185536167,0.0,-0.001,0.001,3.7,-0.37,3.7184539798
2020-08-13 09:00:00,3.65,-0.26,3.6592485567,0.0,0.0,0.0,3.65,-0.26,3.6592485567,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338
2020-08-13 09:30:00,3.73,-0.26,3.7390506817,0.0,0.0,0.0,3.73,-0.26,3.7390506817,3.83,-0.31,3.8425252114,0.0,0.0,0.0,3.83,-0.31,3.8425252114
2020-08-13 10:00:00,3.64,-0.36,3.6577588767,0.0,0.0,0.0,3.64,-0.36,3.6577588767,3.6,-0.46,3.629269899,0.0,0.0,0.0,3.6,-0.46,3.629269899
2020-08-13 10:30:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,3.68,-0.41000000000000003,3.702769234,0.0,0.0,0.0,3.68,-0.41000000000000003,3.702769234
2020-08-13 11:00:00,3.87,-0.16,3.8733060814,0.0,0.0,0.0,3.87,-0.16,3.8733060814,3.76,-0.41000000000000003,3.7822876675,0.0,0.0,0.0,3.76,-0.41000000000000003,3.7822876675
2020-08-13 11:30:00,3.87,-0.16,3.8733060814,0.0,0.0,0.0,3.87,-0.16,3.8733060814,3.69,-0.48,3.7210885504,0.0,0.0,0.0,3.69,-0.48,3.7210885504
2020-08-13 12:00:00,4.06,-0.26,4.0683166052,0.0,0.0,0.0,4.06,-0.26,4.0683166052,3.89,-0.2,3.895137995,0.0,0.0,0.0,3.89,-0.2,3.895137995
2020-08-13 12:30:00,4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,4.06,-0.6000000000000001,4.1040955155,3.89,-0.03,3.8901156795,0.0,0.0,0.0,3.89,-0.03,3.8901156795
2020-08-13 13:00:00,4.06,-0.55,4.0970843291,0.0,0.0,0.0,4.06,-0.55,4.0970843291,3.89,0.01,3.8900128534,0.0,0.0,0.0,3.89,0.01,3.8900128534
2020-08-13 13:30:00,3.9699999999999998,-0.55,4.0079171648,0.0,0.0,0.0,3.9699999999999998,-0.55,4.0079171648,3.86,0.01,3.8600129533,0.0,0.0,0.0,3.86,0.01,3.8600129533
2020-08-13 14:00:00,3.83,-0.66,3.8864508231,0.0,0.0,0.0,3.83,-0.66,3.8864508231,3.86,-0.06,3.8604662931,0.0,0.0,0.0,3.86,-0.06,3.8604662931
2020-08-13 14:30:00,3.83,-0.53,3.8664971227000002,0.0,0.0,0.0,3.83,-0.53,3.8664971227000002,4.05,0.11,4.0514935518,0.0,0.0,0.0,4.05,0.11,4.0514935518
2020-08-13 15:00:00,3.723,-0.398,3.7442132685000002,0.003,-0.008,0.0085440037,3.7199999999999998,-0.39,3.7403876804,4.253,0.542,4.2873969958,0.003,-0.008,0.0085440037,4.25,0.55,4.2854404674
2020-08-13 15:30:00,3.725,-0.8175,3.813650646,0.005,-0.0175,0.0182002747,3.7199999999999998,-0.8,3.8050492769,4.125,0.1925,4.1294892239,0.005,-0.0175,0.0182002747,4.12,0.21,4.1253484701
2020-08-13 16:00:00,4.1895,-0.6815,4.2445674102,0.0095,-0.0115,0.014916433900000001,4.18,-0.67,4.233355643,4.1295,0.2685,4.1382197259,0.0095,-0.0115,0.014916433900000001,4.12,0.28,4.1295036021
2020-08-13 16:30:00,4.33,-0.63,4.3755913886,0.0,0.0,0.0,4.33,-0.63,4.3755913886,4.12,0.2,4.1248515125,0.0,0.0,0.0,4.12,0.2,4.1248515125
2020-08-13 17:00:00,4.29,-0.59,4.3303810456,0.0,0.0,0.0,4.29,-0.59,4.3303810456,4.22,0.26,4.2280018921,0.0,0.0,0.0,4.22,0.26,4.2280018921
2020-08-13 17:30:00,4.29,-0.76,4.3567992839,0.0,0.0,0.0,4.29,-0.76,4.3567992839,4.26,0.16,4.2630036359,0.0,0.0,0.0,4.26,0.16,4.2630036359
2020-08-13 18:00:00,4.29,-0.8,4.3639546285,0.0,0.0,0.0,4.29,-0.8,4.3639546285,4.2,0.16,4.2030465141,0.0,0.0,0.0,4.2,0.16,4.2030465141
2020-08-13 18:30:00,4.29,-0.68,4.343558449,0.0,0.0,0.0,4.29,-0.68,4.343558449,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458
2020-08-13 19:00:00,4.29,-0.68,4.343558449,0.0,0.0,0.0,4.29,-0.68,4.343558449,4.42,0.16,4.4228949795,0.0,0.0,0.0,4.42,0.16,4.4228949795
2020-08-13 19:30:00,4.34,-0.68,4.3929488957,0.0,0.0,0.0,4.34,-0.68,4.3929488957,4.42,0.16,4.4228949795,0.0,0.0,0.0,4.42,0.16,4.4228949795
2020-08-13 20:00:00,4.24,-0.68,4.2941821106999996,0.0,0.0,0.0,4.24,-0.68,4.2941821106999996,4.34,0.19,4.3441569953,0.0,0.0,0.0,4.34,0.19,4.3441569953
2020-08-13 20:30:00,4.09,-0.79,4.1655971961,0.0,0.0,0.0,4.09,-0.79,4.1655971961,4.29,0.19,4.294205398,0.0,0.0,0.0,4.29,0.19,4.294205398
2020-08-13 21:00:00,4.19,-0.74,4.254844298,0.0,0.0,0.0,4.19,-0.74,4.254844298,4.17,0.23,4.1763381089,0.0,0.0,0.0,4.17,0.23,4.1763381089
2020-08-13 21:30:00,4.11,-0.74,4.1760866849,0.0,0.0,0.0,4.11,-0.74,4.1760866849,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252
2020-08-13 22:00:00,4.01,-0.8,4.0890218879,0.0,0.0,0.0,4.01,-0.8,4.0890218879,4.16,0.14,4.1623551026,0.0,0.0,0.0,4.16,0.14,4.1623551026
2020-08-13 22:30:00,3.7,-0.8,3.7854986460999998,0.0,0.0,0.0,3.7,-0.8,3.7854986460999998,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542
2020-08-13 23:00:00,3.61,-0.8,3.6975802899,0.0,0.0,0.0,3.61,-0.8,3.6975802899,4.03,0.19,4.034476422,0.0,0.0,0.0,4.03,0.19,4.034476422
2020-08-13 23:30:00,3.61,-0.8,3.6975802899,0.0,0.0,0.0,3.61,-0.8,3.6975802899,3.7800000000000002,0.13,3.7822347891,0.0,0.0,0.0,3.7800000000000002,0.13,3.7822347891
2020-08-14 00:00:00,3.37,-0.8,3.4636541398,0.0,0.0,0.0,3.37,-0.8,3.4636541398,3.63,0.1,3.6313771492,0.0,0.0,0.0,3.63,0.1,3.6313771492
2020-08-14 00:30:00,3.33,-0.8,3.4247481659,0.0,0.0,0.0,3.33,-0.8,3.4247481659,3.59,0.1,3.5913924876000003,0.0,0.0,0.0,3.59,0.1,3.5913924876000003
2020-08-14 01:00:00,3.4,-0.76,3.4839058541,0.0,0.0,0.0,3.4,-0.76,3.4839058541,3.42,0.14,3.4228642976,0.0,0.0,0.0,3.42,0.14,3.4228642976
2020-08-14 01:30:00,3.31,-0.76,3.3961301506,0.0,0.0,0.0,3.31,-0.76,3.3961301506,3.29,0.14,3.2929773762,0.0,0.0,0.0,3.29,0.14,3.2929773762
2020-08-14 02:00:00,3.26,-0.76,3.3474169146,0.0,0.0,0.0,3.26,-0.76,3.3474169146,3.25,0.11,3.2518610056,0.0,0.0,0.0,3.25,0.11,3.2518610056
2020-08-14 02:30:00,3.2,-0.85,3.3109666262,0.0,0.0,0.0,3.2,-0.85,3.3109666262,3.16,0.11,3.1619139773000002,0.0,0.0,0.0,3.16,0.11,3.1619139773000002
2020-08-14 03:00:00,3.2,-0.53,3.243593686,0.0,0.0,0.0,3.2,-0.53,3.243593686,3.16,-0.19,3.1657068721,0.0,0.0,0.0,3.16,-0.19,3.1657068721
2020-08-14 03:30:00,3.2,-0.29,3.2131137546,0.0,0.0,0.0,3.2,-0.29,3.2131137546,3.26,-0.38,3.282072516,0.0,0.0,0.0,3.26,-0.38,3.282072516
2020-08-14 04:00:00,3.2,-0.33,3.2169706247,0.0,0.0,0.0,3.2,-0.33,3.2169706247,3.26,-0.43,3.2882366095,0.0,0.0,0.0,3.26,-0.43,3.2882366095
2020-08-14 04:30:00,3.2,-0.18,3.2050585018,0.0,0.0,0.0,3.2,-0.18,3.2050585018,3.36,-0.34,3.377158569,0.0,0.0,0.0,3.36,-0.34,3.377158569
2020-08-14 05:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,3.1,-0.44,3.1310701046,0.0,0.0,0.0,3.1,-0.44,3.1310701046
2020-08-14 05:30:00,3.44,-0.19,3.4452430974,0.0,0.0,0.0,3.44,-0.19,3.4452430974,3.17,-0.4,3.1951369298,0.0,0.0,0.0,3.17,-0.4,3.1951369298
