Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 06:00:00,3.33,-0.29,3.3426037754999998,0.0,0.0,0.0,3.33,-0.29,3.3426037754999998,3.09,-0.48,3.1270593215,0.0,0.0,0.0,3.09,-0.48,3.1270593215
2020-08-14 06:30:00,3.39,-0.34,3.4070074846000002,0.0,0.0,0.0,3.39,-0.34,3.4070074846000002,3.09,-0.48,3.1270593215,0.0,0.0,0.0,3.09,-0.48,3.1270593215
2020-08-14 07:00:00,3.52,-0.34,3.5363823323,0.0,0.0,0.0,3.52,-0.34,3.5363823323,3.22,-0.48,3.2555798255,0.0,0.0,0.0,3.22,-0.48,3.2555798255
2020-08-14 07:30:00,3.5700000000000003,-0.30000000000000004,3.5825828672,0.0,0.0,0.0,3.5700000000000003,-0.30000000000000004,3.5825828672,3.27,-0.48,3.3050416034,0.0,0.0,0.0,3.27,-0.48,3.3050416034
2020-08-14 08:00:00,3.5300000000000002,-0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,-0.37,3.5493379664,3.23,-0.5700000000000001,3.2799085353,0.0,0.0,0.0,3.23,-0.5700000000000001,3.2799085353
2020-08-14 08:30:00,3.7800000000000002,-0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,-0.28,3.7903561838,3.47,-0.49,3.5044257732,0.0,0.0,0.0,3.47,-0.49,3.5044257732
2020-08-14 09:00:00,3.41,-0.37,3.4300145772,0.0,0.0,0.0,3.41,-0.37,3.4300145772,3.12,-0.58,3.1734523787,0.0,0.0,0.0,3.12,-0.58,3.1734523787
2020-08-14 09:30:00,2.42,-0.65,2.5057733337,0.0,0.0,0.0,2.42,-0.65,2.5057733337,2.2,-0.86,2.3621176939,0.0,0.0,0.0,2.2,-0.86,2.3621176939
2020-08-14 10:00:00,2.7199999999999998,-0.65,2.7965872059,0.0,0.0,0.0,2.7199999999999998,-0.65,2.7965872059,2.48,-0.86,2.6248809497,0.0,0.0,0.0,2.48,-0.86,2.6248809497
2020-08-14 10:30:00,2.96,-0.65,3.0305280068,0.0,0.0,0.0,2.96,-0.65,3.0305280068,2.71,-0.86,2.8431848339,0.0,0.0,0.0,2.71,-0.86,2.8431848339
2020-08-14 11:00:00,3.7,-0.4,3.7215588132,0.0,0.0,0.0,3.7,-0.4,3.7215588132,3.39,-0.6000000000000001,3.4426879034,0.0,0.0,0.0,3.39,-0.6000000000000001,3.4426879034
2020-08-14 11:30:00,3.93,-0.28,3.9399619288,0.0,0.0,0.0,3.93,-0.28,3.9399619288,3.6,-0.5,3.6345563691000002,0.0,0.0,0.0,3.6,-0.5,3.6345563691000002
2020-08-14 12:00:00,3.93,-0.28,3.9399619288,0.0,0.0,0.0,3.93,-0.28,3.9399619288,3.6,-0.5,3.6345563691000002,0.0,0.0,0.0,3.6,-0.5,3.6345563691000002
2020-08-14 12:30:00,3.85,-0.35000000000000003,3.8658763560000002,0.0,0.0,0.0,3.85,-0.35000000000000003,3.8658763560000002,3.5300000000000002,-0.55,3.5725900968,0.0,0.0,0.0,3.5300000000000002,-0.55,3.5725900968
2020-08-14 13:00:00,3.85,-0.30000000000000004,3.8616706229,0.0,0.0,0.0,3.85,-0.30000000000000004,3.8616706229,3.5300000000000002,-0.51,3.5666510903,0.0,0.0,0.0,3.5300000000000002,-0.51,3.5666510903
2020-08-14 13:30:00,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,-0.30000000000000004,3.921492063,3.58,-0.51,3.6161443555,0.0,0.0,0.0,3.58,-0.51,3.6161443555
2020-08-14 14:00:00,4.17,-0.16,4.1730684154,0.0,0.0,0.0,4.17,-0.16,4.1730684154,3.8200000000000003,-0.36,3.8369258528,0.0,0.0,0.0,3.8200000000000003,-0.36,3.8369258528
2020-08-14 14:30:00,4.17,-0.16,4.1730684154,0.0,0.0,0.0,4.17,-0.16,4.1730684154,3.8200000000000003,-0.36,3.8369258528,0.0,0.0,0.0,3.8200000000000003,-0.36,3.8369258528
2020-08-14 15:00:00,4.24,-0.16,4.243017794,0.0,0.0,0.0,4.24,-0.16,4.243017794,3.9,-0.36,3.9165801409,0.0,0.0,0.0,3.9,-0.36,3.9165801409
2020-08-14 15:30:00,4.24,-0.21,4.2451972863,0.0,0.0,0.0,4.24,-0.21,4.2451972863,3.9,-0.4,3.9204591568,0.0,0.0,0.0,3.9,-0.4,3.9204591568
2020-08-14 16:00:00,4.24,-0.25,4.2473638883,0.0,0.0,0.0,4.24,-0.25,4.2473638883,3.86,-0.4,3.8806700452,0.0,0.0,0.0,3.86,-0.4,3.8806700452
2020-08-14 16:30:00,4.27,-0.18,4.2737922271,0.0,0.0,0.0,4.27,-0.18,4.2737922271,3.92,-0.36,3.9364959037,0.0,0.0,0.0,3.92,-0.36,3.9364959037
2020-08-14 17:00:00,4.34,-0.18,4.3437311151,0.0,0.0,0.0,4.34,-0.18,4.3437311151,3.9699999999999998,-0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,-0.36,3.9862890011000003
2020-08-14 17:30:00,4.34,-0.18,4.3437311151,0.0,0.0,0.0,4.34,-0.18,4.3437311151,3.9699999999999998,-0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,-0.36,3.9862890011000003
2020-08-14 18:00:00,4.37,-0.18,4.3737055228,0.0,0.0,0.0,4.37,-0.18,4.3737055228,4.02,-0.4,4.0398514824,0.0,0.0,0.0,4.02,-0.4,4.0398514824
2020-08-14 18:30:00,4.37,-0.30000000000000004,4.3802853788,0.0,0.0,0.0,4.37,-0.30000000000000004,4.3802853788,4.02,-0.47000000000000003,4.0473818698,0.0,0.0,0.0,4.02,-0.47000000000000003,4.0473818698
2020-08-14 19:00:00,4.5,-0.18,4.5035985612000005,0.0,0.0,0.0,4.5,-0.18,4.5035985612000005,4.13,-0.36,4.1456603817,0.0,0.0,0.0,4.13,-0.36,4.1456603817
2020-08-14 19:30:00,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414,4.05,-0.42,4.0717195385,0.0,0.0,0.0,4.05,-0.42,4.0717195385
2020-08-14 20:00:00,4.42,-0.2,4.4245225731,0.0,0.0,0.0,4.42,-0.2,4.4245225731,4.05,-0.42,4.0717195385,0.0,0.0,0.0,4.05,-0.42,4.0717195385
2020-08-14 20:30:00,4.34,-0.2,4.3446058509,0.0,0.0,0.0,4.34,-0.2,4.3446058509,4.05,-0.42,4.0717195385,0.0,0.0,0.0,4.05,-0.42,4.0717195385
2020-08-14 21:00:00,4.34,-0.2,4.3446058509,0.0,0.0,0.0,4.34,-0.2,4.3446058509,4.01,-0.35000000000000003,4.0252453341,0.0,0.0,0.0,4.01,-0.35000000000000003,4.0252453341
2020-08-14 21:30:00,4.34,-0.2,4.3446058509,0.0,0.0,0.0,4.34,-0.2,4.3446058509,3.96,-0.42,3.9822104415,0.0,0.0,0.0,3.96,-0.42,3.9822104415
2020-08-14 22:00:00,4.18,-0.2,4.1847819537,0.0,0.0,0.0,4.18,-0.2,4.1847819537,3.83,-0.42,3.8529599012,0.0,0.0,0.0,3.83,-0.42,3.8529599012
2020-08-14 22:30:00,4.0,-0.33,4.013589416,0.0,0.0,0.0,4.0,-0.33,4.013589416,3.67,-0.48,3.7012565434,0.0,0.0,0.0,3.67,-0.48,3.7012565434
2020-08-14 23:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,3.59,-0.43,3.6156603822999998,0.0,0.0,0.0,3.59,-0.43,3.6156603822999998
2020-08-14 23:30:00,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,-0.29,3.7312866414,3.52,-0.43,3.5461669447,0.0,0.0,0.0,3.52,-0.43,3.5461669447
2020-08-15 00:00:00,3.67,-0.19,3.674914965,0.0,0.0,0.0,3.67,-0.19,3.674914965,3.52,-0.38,3.5404519486,0.0,0.0,0.0,3.52,-0.38,3.5404519486
2020-08-15 00:30:00,3.43,-0.29,3.4422376443,0.0,0.0,0.0,3.43,-0.29,3.4422376443,3.42,-0.38,3.4410463525,0.0,0.0,0.0,3.42,-0.38,3.4410463525
2020-08-15 01:00:00,3.43,-0.29,3.4422376443,0.0,0.0,0.0,3.43,-0.29,3.4422376443,3.42,-0.34,3.4368590312,0.0,0.0,0.0,3.42,-0.34,3.4368590312
2020-08-15 01:30:00,3.35,-0.29,3.3625288103,0.0,0.0,0.0,3.35,-0.29,3.3625288103,3.36,-0.38,3.3814198201,0.0,0.0,0.0,3.36,-0.38,3.3814198201
2020-08-15 02:00:00,3.35,-0.29,3.3625288103,0.0,0.0,0.0,3.35,-0.29,3.3625288103,3.36,-0.38,3.3814198201,0.0,0.0,0.0,3.36,-0.38,3.3814198201
2020-08-15 02:30:00,3.26,-0.29,3.2728733553,0.0,0.0,0.0,3.26,-0.29,3.2728733553,3.32,-0.38,3.3416762261,0.0,0.0,0.0,3.32,-0.38,3.3416762261
2020-08-15 03:00:00,3.13,-0.24,3.139187793,0.0,0.0,0.0,3.13,-0.24,3.139187793,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998
2020-08-15 03:30:00,3.17,-0.24,3.1790721917,0.0,0.0,0.0,3.17,-0.24,3.1790721917,3.22,-0.44,3.249923076,0.0,0.0,0.0,3.22,-0.44,3.249923076
2020-08-15 04:00:00,3.17,-0.24,3.1790721917,0.0,0.0,0.0,3.17,-0.24,3.1790721917,3.22,-0.39,3.2435320254,0.0,0.0,0.0,3.22,-0.39,3.2435320254
2020-08-15 04:30:00,3.17,-0.31,3.1851216617,0.0,0.0,0.0,3.17,-0.31,3.1851216617,3.11,-0.43,3.13958596,0.0,0.0,0.0,3.11,-0.43,3.13958596
2020-08-15 05:00:00,3.2800000000000002,-0.31,3.2946168214,0.0,0.0,0.0,3.2800000000000002,-0.31,3.2946168214,3.03,-0.43,3.060359456,0.0,0.0,0.0,3.03,-0.43,3.060359456
2020-08-15 05:30:00,3.21,-0.37,3.2312536267,0.0,0.0,0.0,3.21,-0.37,3.2312536267,2.98,-0.48,3.0184101776,0.0,0.0,0.0,2.98,-0.48,3.0184101776
2020-08-15 06:00:00,3.21,-0.37,3.2312536267,0.0,0.0,0.0,3.21,-0.37,3.2312536267,2.98,-0.48,3.0184101776,0.0,0.0,0.0,2.98,-0.48,3.0184101776
2020-08-15 06:30:00,2.99,-0.52,3.0348805578,0.0,0.0,0.0,2.99,-0.52,3.0348805578,2.98,-0.61,3.0417922349,0.0,0.0,0.0,2.98,-0.61,3.0417922349
2020-08-15 07:00:00,3.12,-0.52,3.1630365158,0.0,0.0,0.0,3.12,-0.52,3.1630365158,2.98,-0.61,3.0417922349,0.0,0.0,0.0,2.98,-0.61,3.0417922349
2020-08-15 07:30:00,3.25,-0.46,3.2823924202,0.0,0.0,0.0,3.25,-0.46,3.2823924202,3.13,-0.55,3.1779553175,0.0,0.0,0.0,3.13,-0.55,3.1779553175
2020-08-15 08:00:00,3.4,-0.42,3.425842962,0.0,0.0,0.0,3.4,-0.42,3.425842962,3.23,-0.55,3.2764920265,0.0,0.0,0.0,3.23,-0.55,3.2764920265
2020-08-15 08:30:00,3.5,-0.42,3.5251099274,0.0,0.0,0.0,3.5,-0.42,3.5251099274,3.42,-0.51,3.4578172306,0.0,0.0,0.0,3.42,-0.51,3.4578172306
2020-08-15 09:00:00,3.58,-0.30000000000000004,3.5925478424,0.0,0.0,0.0,3.58,-0.30000000000000004,3.5925478424,3.62,-0.39,3.6409476788,0.0,0.0,0.0,3.62,-0.39,3.6409476788
2020-08-15 09:30:00,3.81,-0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,3.81,-0.30000000000000004,3.8217927730000003,3.7,-0.39,3.7204972786,0.0,0.0,0.0,3.7,-0.39,3.7204972786
2020-08-15 10:00:00,3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,-0.26,3.9785047442,3.8200000000000003,-0.34,3.8351010416999998,0.0,0.0,0.0,3.8200000000000003,-0.34,3.8351010416999998
2020-08-15 10:30:00,4.08,-0.30000000000000004,4.0910145441,0.0,0.0,0.0,4.08,-0.30000000000000004,4.0910145441,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712
2020-08-15 11:00:00,4.13,-0.45,4.1544434044,0.0,0.0,0.0,4.13,-0.45,4.1544434044,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712
2020-08-15 11:30:00,4.26,-0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,-0.30000000000000004,4.2705503157999996,4.06,-0.13,4.0620807476,0.0,0.0,0.0,4.06,-0.13,4.0620807476
2020-08-15 12:00:00,4.26,-0.301,4.2706206809000005,0.0,-0.001,0.001,4.26,-0.30000000000000004,4.2705503157999996,4.06,-0.251,4.0677513444,0.0,-0.001,0.001,4.06,-0.25,4.067689762
2020-08-15 12:30:00,4.2035,-0.199,4.208207843,0.0035,-0.009000000000000001,0.009656604000000001,4.2,-0.19,4.2042954225,4.0635,-0.259,4.0717457251,0.0035,-0.009000000000000001,0.009656604000000001,4.06,-0.25,4.067689762
2020-08-15 13:00:00,4.2,-0.1905,4.2043180482,0.0,-0.0005,0.0005,4.2,-0.19,4.2042954225,4.15,-0.3205,4.1623575351,0.0,-0.0005,0.0005,4.15,-0.32,4.1623190651
2020-08-15 13:30:00,4.2,-0.19,4.2042954225,0.0,0.0,0.0,4.2,-0.19,4.2042954225,4.09,-0.32,4.1024992383,0.0,0.0,0.0,4.09,-0.32,4.1024992383
2020-08-15 14:00:00,4.2,-0.1905,4.2043180482,0.0,-0.0005,0.0005,4.2,-0.19,4.2042954225,4.2,-0.3205,4.2122108506,0.0,-0.0005,0.0005,4.2,-0.32,4.212172836
2020-08-15 14:30:00,4.15,-0.19,4.1543471208,0.0,0.0,0.0,4.15,-0.19,4.1543471208,4.24,-0.27,4.2485880007,0.0,0.0,0.0,4.24,-0.27,4.2485880007
2020-08-15 15:00:00,4.11,-0.27,4.1188590653,0.0,0.0,0.0,4.11,-0.27,4.1188590653,3.9699999999999998,-0.41000000000000003,3.9911151324,0.0,0.0,0.0,3.9699999999999998,-0.41000000000000003,3.9911151324
2020-08-15 15:30:00,4.31,-0.16,4.3129688151,0.0,0.0,0.0,4.31,-0.16,4.3129688151,4.11,-0.32,4.1224385987,0.0,0.0,0.0,4.11,-0.32,4.1224385987
2020-08-15 16:00:00,4.27,-0.16,4.2729966066,0.0,0.0,0.0,4.27,-0.16,4.2729966066,4.06,-0.32,4.0725913127,0.0,0.0,0.0,4.06,-0.32,4.0725913127
2020-08-15 16:30:00,4.27,-0.2,4.2746812747,0.0,0.0,0.0,4.27,-0.2,4.2746812747,4.11,-0.32,4.1224385987,0.0,0.0,0.0,4.11,-0.32,4.1224385987
2020-08-15 17:00:00,4.27,-0.2,4.2746812747,0.0,0.0,0.0,4.27,-0.2,4.2746812747,4.06,-0.32,4.0725913127,0.0,0.0,0.0,4.06,-0.32,4.0725913127
2020-08-15 17:30:00,4.27,-0.25,4.2773122402,0.0,0.0,0.0,4.27,-0.25,4.2773122402,4.1,-0.36,4.1157745322,0.0,0.0,0.0,4.1,-0.36,4.1157745322
2020-08-15 18:00:00,4.36,-0.2,4.3645847454,0.0,0.0,0.0,4.36,-0.2,4.3645847454,4.18,-0.29,4.1900477324,0.0,0.0,0.0,4.18,-0.29,4.1900477324
2020-08-15 18:30:00,4.15,-0.38,4.1673612754,0.0,0.0,0.0,4.15,-0.38,4.1673612754,4.11,-0.48,4.1379342672,0.0,0.0,0.0,4.11,-0.48,4.1379342672
2020-08-15 19:00:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.33,-0.36,4.3449395853,0.0,0.0,0.0,4.33,-0.36,4.3449395853
2020-08-15 19:30:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,4.14,-0.4,4.1592787836,0.0,0.0,0.0,4.14,-0.4,4.1592787836
2020-08-15 20:00:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,4.08,-0.4,4.0995609521,0.0,0.0,0.0,4.08,-0.4,4.0995609521
2020-08-15 20:30:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873
2020-08-15 21:00:00,4.22,-0.27,4.2286286193,0.0,0.0,0.0,4.22,-0.27,4.2286286193,4.04,-0.34,4.0542816873,0.0,0.0,0.0,4.04,-0.34,4.0542816873
2020-08-15 21:30:00,4.13,-0.33,4.1431630429,0.0,0.0,0.0,4.13,-0.33,4.1431630429,3.95,-0.42,3.9722663556,0.0,0.0,0.0,3.95,-0.42,3.9722663556
2020-08-15 22:00:00,4.1,-0.27,4.1088806262,0.0,0.0,0.0,4.1,-0.27,4.1088806262,3.95,-0.36,3.9663711375,0.0,0.0,0.0,3.95,-0.36,3.9663711375
2020-08-15 22:30:00,3.92,-0.31,3.9322385482,0.0,0.0,0.0,3.92,-0.31,3.9322385482,3.7800000000000002,-0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,-0.36,3.7971041598
2020-08-15 23:00:00,3.85,-0.31,3.8624603558,0.0,0.0,0.0,3.85,-0.31,3.8624603558,3.56,-0.44,3.5870879554,0.0,0.0,0.0,3.56,-0.44,3.5870879554
2020-08-15 23:30:00,3.81,-0.28,3.8202748592,0.0,0.0,0.0,3.81,-0.28,3.8202748592,3.49,-0.36,3.5085182057,0.0,0.0,0.0,3.49,-0.36,3.5085182057
2020-08-16 00:00:00,3.71,-0.35000000000000003,3.7264728632,0.0,0.0,0.0,3.71,-0.35000000000000003,3.7264728632,3.2800000000000002,-0.45,3.3107249961,0.0,0.0,0.0,3.2800000000000002,-0.45,3.3107249961
2020-08-16 00:30:00,3.62,-0.27,3.630055096,0.0,0.0,0.0,3.62,-0.27,3.630055096,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199
2020-08-16 01:00:00,3.51,-0.21,3.5162764396,0.0,0.0,0.0,3.51,-0.21,3.5162764396,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199
2020-08-16 01:30:00,3.33,-0.21,3.3366150512,0.0,0.0,0.0,3.33,-0.21,3.3366150512,3.3,-0.41000000000000003,3.3253721596,0.0,0.0,0.0,3.3,-0.41000000000000003,3.3253721596
2020-08-16 02:00:00,3.36,-0.21,3.3665561038,0.0,0.0,0.0,3.36,-0.21,3.3665561038,3.3,-0.41000000000000003,3.3253721596,0.0,0.0,0.0,3.3,-0.41000000000000003,3.3253721596
2020-08-16 02:30:00,3.27,-0.21,3.276736181,0.0,0.0,0.0,3.27,-0.21,3.276736181,3.35,-0.41000000000000003,3.3749962963,0.0,0.0,0.0,3.35,-0.41000000000000003,3.3749962963
2020-08-16 03:00:00,3.19,-0.09,3.1912693399,0.0,0.0,0.0,3.19,-0.09,3.1912693399,3.11,-0.85,3.2240657562,0.0,0.0,0.0,3.11,-0.85,3.2240657562
2020-08-16 03:30:00,3.35,0.26,3.3600744039,0.0,0.0,0.0,3.35,0.26,3.3600744039,3.19,-0.85,3.3013027731,0.0,0.0,0.0,3.19,-0.85,3.3013027731
2020-08-16 04:00:00,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,3.11,-0.9,3.2376071411,0.0,0.0,0.0,3.11,-0.9,3.2376071411
2020-08-16 04:30:00,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,3.07,-0.9,3.1992030258,0.0,0.0,0.0,3.07,-0.9,3.1992030258
2020-08-16 05:00:00,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,3.07,-0.9,3.1992030258,0.0,0.0,0.0,3.07,-0.9,3.1992030258
2020-08-16 05:30:00,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,2.98,-0.9,3.1129407318,0.0,0.0,0.0,2.98,-0.9,3.1129407318
2020-08-16 06:00:00,3.33,0.21,3.3366150512,0.0,0.0,0.0,3.33,0.21,3.3366150512,2.98,-0.9,3.1129407318,0.0,0.0,0.0,2.98,-0.9,3.1129407318
2020-08-16 06:30:00,3.3,0.11,3.3018328244,0.0,0.0,0.0,3.3,0.11,3.3018328244,2.8200000000000003,-1.04,3.0056613249,0.0,0.0,0.0,2.8200000000000003,-1.04,3.0056613249
2020-08-16 07:00:00,3.3,0.11,3.3018328244,0.0,0.0,0.0,3.3,0.11,3.3018328244,2.89,-1.0,3.0581203377,0.0,0.0,0.0,2.89,-1.0,3.0581203377
2020-08-16 07:30:00,3.33,0.11,3.3318163215,0.0,0.0,0.0,3.33,0.11,3.3318163215,3.01,-1.0,3.1717660696,0.0,0.0,0.0,3.01,-1.0,3.1717660696
2020-08-16 08:00:00,3.47,0.17,3.4741617694,0.0,0.0,0.0,3.47,0.17,3.4741617694,3.12,-0.9500000000000001,3.2614260685,0.0,0.0,0.0,3.12,-0.9500000000000001,3.2614260685
2020-08-16 08:30:00,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,3.35,-0.91,3.4713974131,0.0,0.0,0.0,3.35,-0.91,3.4713974131
2020-08-16 09:00:00,3.7505,0.2175,3.7568013655,0.0005,-0.0025,0.0025495098,3.75,0.22,3.7564477901,3.4405,-0.9125000000000001,3.5594517134,0.0005,-0.0025,0.0025495098,3.44,-0.91,3.5583282592
2020-08-16 09:30:00,4.021,0.275,4.0303927848,0.001,-0.005,0.0050990195,4.02,0.28,4.0297394457,3.661,-0.865,3.7618008984999998,0.001,-0.005,0.0050990195,3.66,-0.86,3.7596808375
2020-08-16 10:00:00,4.16,0.33,4.1730684154,0.0,0.0,0.0,4.16,0.33,4.1730684154,3.7800000000000002,-0.86,3.8765964453,0.0,0.0,0.0,3.7800000000000002,-0.86,3.8765964453
2020-08-16 10:30:00,4.2505,0.107,4.2518465694,0.0005,-0.003,0.0030413813000000002,4.25,0.11,4.2514232911,3.8805,-0.783,3.9587080279,0.0005,-0.003,0.0030413813000000002,3.88,-0.78,3.9576255508
2020-08-16 11:00:00,4.29,-0.1905,4.2942275499,0.0,-0.0005,0.0005,4.29,-0.19,4.294205398,3.99,-0.36050000000000004,4.0062526443,0.0,-0.0005,0.0005,3.99,-0.36,4.0062076831
2020-08-16 11:30:00,4.52,-0.15,4.5224882532,0.0,0.0,0.0,4.52,-0.15,4.5224882532,4.1,-0.28,4.1095498537,0.0,0.0,0.0,4.1,-0.28,4.1095498537
2020-08-16 12:00:00,4.5600000000000005,-0.19,4.5639566168,0.0,0.0,0.0,4.5600000000000005,-0.19,4.5639566168,4.1,-0.28,4.1095498537,0.0,0.0,0.0,4.1,-0.28,4.1095498537
2020-08-16 12:30:00,4.48,-0.1505,4.4825272169,0.0,-0.0005,0.0005,4.48,-0.15,4.4825104573,4.1,-0.2805,4.109583951,0.0,-0.0005,0.0005,4.1,-0.28,4.1095498537
2020-08-16 13:00:00,4.59,-0.1105,4.5913298999,0.0,-0.0005,0.0005,4.59,-0.11,4.5913178936,4.15,-0.21050000000000002,4.155335155,0.0,-0.0005,0.0005,4.15,-0.21,4.1553098561
2020-08-16 13:30:00,4.5,-0.2,4.5044422518000005,0.0,0.0,0.0,4.5,-0.2,4.5044422518000005,4.09,-0.28,4.0995731485,0.0,0.0,0.0,4.09,-0.28,4.0995731485
2020-08-16 14:00:00,4.41,-0.08,4.4107255639,0.0,0.0,0.0,4.41,-0.08,4.4107255639,4.03,-0.22,4.0360004955,0.0,0.0,0.0,4.03,-0.22,4.0360004955
2020-08-16 14:30:00,4.37,-0.08,4.3707322041,0.0,0.0,0.0,4.37,-0.08,4.3707322041,4.03,-0.27,4.0390345381,0.0,0.0,0.0,4.03,-0.27,4.0390345381
2020-08-16 15:00:00,4.37,-0.04,4.3701830625,0.0,0.0,0.0,4.37,-0.04,4.3701830625,4.03,-0.21,4.0354677548,0.0,0.0,0.0,4.03,-0.21,4.0354677548
2020-08-16 15:30:00,4.22,-0.19,4.2242750857,0.0,0.0,0.0,4.22,-0.19,4.2242750857,3.87,-0.37,3.8876471033,0.0,0.0,0.0,3.87,-0.37,3.8876471033
2020-08-16 16:00:00,4.17,-0.26,4.1780976532,0.0,0.0,0.0,4.17,-0.26,4.1780976532,3.8200000000000003,-0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,-0.45,3.8464139143000002
2020-08-16 16:30:00,4.22,-0.18050000000000002,4.2238584553,0.0,-0.0005,0.0005,4.22,-0.18,4.2238371181,3.87,-0.36050000000000004,3.8867544623,0.0,-0.0005,0.0005,3.87,-0.36,3.8867081187
2020-08-16 17:00:00,4.2255,-0.1925,4.2298825634,0.0055000000000000005,-0.0125,0.0136565003,4.22,-0.18,4.2238371181,4.0655,-0.3725,4.0825294243,0.0055000000000000005,-0.0125,0.0136565003,4.06,-0.36,4.0759293419
2020-08-16 17:30:00,4.531,-0.1835,4.5347142413,0.001,-0.0035,0.0036400549,4.53,-0.18,4.5335747484999995,4.201,-0.3635,4.2166969597,0.001,-0.0035,0.0036400549,4.2,-0.36,4.2154003369
2020-08-16 18:00:00,4.53,-0.30000000000000004,4.5399229068,0.0,0.0,0.0,4.53,-0.30000000000000004,4.5399229068,4.12,-0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,-0.41000000000000003,4.1403502267
2020-08-16 18:30:00,4.48,-0.24,4.4864239657,0.0,0.0,0.0,4.48,-0.24,4.4864239657,4.12,-0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,-0.41000000000000003,4.1403502267
2020-08-16 19:00:00,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414,4.05,-0.45,4.0749233122,0.0,0.0,0.0,4.05,-0.45,4.0749233122
2020-08-16 19:30:00,4.33,-0.31,4.3410828142,0.0,0.0,0.0,4.33,-0.31,4.3410828142,3.9699999999999998,-0.5,4.001362268,0.0,0.0,0.0,3.9699999999999998,-0.5,4.001362268
2020-08-16 20:00:00,4.33,-0.31,4.3410828142,0.0,0.0,0.0,4.33,-0.31,4.3410828142,3.9699999999999998,-0.5,4.001362268,0.0,0.0,0.0,3.9699999999999998,-0.5,4.001362268
2020-08-16 20:30:00,4.27,-0.36,4.2851487722,0.0,0.0,0.0,4.27,-0.36,4.2851487722,3.92,-0.5,3.951759102,0.0,0.0,0.0,3.92,-0.5,3.951759102
2020-08-16 21:00:00,4.33,-0.36,4.3449395853,0.0,0.0,0.0,4.33,-0.36,4.3449395853,3.98,-0.5,4.0112840837,0.0,0.0,0.0,3.98,-0.5,4.0112840837
2020-08-16 21:30:00,4.23,-0.36,4.2452915094,0.0,0.0,0.0,4.23,-0.36,4.2452915094,3.87,-0.56,3.9103068933,0.0,0.0,0.0,3.87,-0.56,3.9103068933
2020-08-16 22:00:00,4.08,-0.47000000000000003,4.1069818602,0.0,0.0,0.0,4.08,-0.47000000000000003,4.1069818602,3.74,-0.61,3.7894194806,0.0,0.0,0.0,3.74,-0.61,3.7894194806
2020-08-16 22:30:00,4.18,-0.19,4.1843159537,0.0,0.0,0.0,4.18,-0.19,4.1843159537,3.8200000000000003,-0.37,3.8378770173000003,0.0,0.0,0.0,3.8200000000000003,-0.37,3.8378770173000003
2020-08-16 23:00:00,4.01,-0.29,4.020472609,0.0,0.0,0.0,4.01,-0.29,4.020472609,3.67,-0.46,3.6987159934,0.0,0.0,0.0,3.67,-0.46,3.6987159934
2020-08-16 23:30:00,3.86,-0.29,3.8708784533,0.0,0.0,0.0,3.86,-0.29,3.8708784533,3.54,-0.43,3.5660201905999998,0.0,0.0,0.0,3.54,-0.43,3.5660201905999998
2020-08-17 00:00:00,3.75,-0.23,3.7570467125,0.0,0.0,0.0,3.75,-0.23,3.7570467125,3.43,-0.43,3.4568482755,0.0,0.0,0.0,3.43,-0.43,3.4568482755
2020-08-17 00:30:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,3.37,-0.43,3.3973224751,0.0,0.0,0.0,3.37,-0.43,3.3973224751
2020-08-17 01:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,3.27,-0.43,3.2981509971,0.0,0.0,0.0,3.27,-0.43,3.2981509971
2020-08-17 01:30:00,3.56,-0.19,3.5650666193,0.0,0.0,0.0,3.56,-0.19,3.5650666193,3.27,-0.43,3.2981509971,0.0,0.0,0.0,3.27,-0.43,3.2981509971
2020-08-17 02:00:00,3.42,-0.32,3.4349381363,0.0,0.0,0.0,3.42,-0.32,3.4349381363,3.12,-0.49,3.1582431825,0.0,0.0,0.0,3.12,-0.49,3.1582431825
2020-08-17 02:30:00,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,3.12,-0.9500000000000001,3.2614260685,0.0,0.0,0.0,3.12,-0.9500000000000001,3.2614260685
2020-08-17 03:00:00,3.49,0.7000000000000001,3.5595083929999998,0.0,0.0,0.0,3.49,0.7000000000000001,3.5595083929999998,3.01,-1.4,3.3196535964000002,0.0,0.0,0.0,3.01,-1.4,3.3196535964000002
2020-08-17 03:30:00,3.54,0.79,3.6270787143,0.0,0.0,0.0,3.54,0.79,3.6270787143,3.01,-1.47,3.3497761119,0.0,0.0,0.0,3.01,-1.47,3.3497761119
2020-08-17 04:00:00,3.6,0.8300000000000001,3.6944417711,0.0,0.0,0.0,3.6,0.8300000000000001,3.6944417711,3.09,-1.42,3.4006617003,0.0,0.0,0.0,3.09,-1.42,3.4006617003
2020-08-17 04:30:00,3.55,0.79,3.6368392871,0.0,0.0,0.0,3.55,0.79,3.6368392871,3.05,-1.47,3.3857643155,0.0,0.0,0.0,3.05,-1.47,3.3857643155
2020-08-17 05:00:00,3.49,0.74,3.5675902231,0.0,0.0,0.0,3.49,0.74,3.5675902231,3.0,-1.51,3.358586012,0.0,0.0,0.0,3.0,-1.51,3.358586012
2020-08-17 05:30:00,3.62,0.84,3.7161808352,0.0,0.0,0.0,3.62,0.84,3.7161808352,3.1,-1.4,3.4014702703,0.0,0.0,0.0,3.1,-1.4,3.4014702703
2020-08-17 06:00:00,3.51,0.74,3.5871576492,0.0,0.0,0.0,3.51,0.74,3.5871576492,3.02,-1.52,3.380946613,0.0,0.0,0.0,3.02,-1.52,3.380946613
2020-08-17 06:30:00,3.66,0.8,3.7464116165,0.0,0.0,0.0,3.66,0.8,3.7464116165,3.15,-1.45,3.4677081769,0.0,0.0,0.0,3.15,-1.45,3.4677081769
2020-08-17 07:00:00,3.66,0.8,3.7464116165,0.0,0.0,0.0,3.66,0.8,3.7464116165,3.15,-1.45,3.4677081769,0.0,0.0,0.0,3.15,-1.45,3.4677081769
2020-08-17 07:30:00,3.66,0.63,3.7138255209,0.0,0.0,0.0,3.66,0.63,3.7138255209,3.15,-1.45,3.4677081769,0.0,0.0,0.0,3.15,-1.45,3.4677081769
2020-08-17 08:00:00,3.74,0.56,3.7816927426999998,0.0,0.0,0.0,3.74,0.56,3.7816927426999998,3.21,-1.4,3.5020137064,0.0,0.0,0.0,3.21,-1.4,3.5020137064
2020-08-17 08:30:00,3.95,0.39,3.9692064698,0.0,0.0,0.0,3.95,0.39,3.9692064698,3.46,-1.13,3.639848898,0.0,0.0,0.0,3.46,-1.13,3.639848898
2020-08-17 09:00:00,3.44,0.07,3.4407121356,0.0,0.0,0.0,3.44,0.07,3.4407121356,3.04,-1.13,3.2432237049,0.0,0.0,0.0,3.04,-1.13,3.2432237049
2020-08-17 09:30:00,3.08,-0.05,3.0804058174,0.0,0.0,0.0,3.08,-0.05,3.0804058174,2.71,-1.26,2.9885949876,0.0,0.0,0.0,2.71,-1.26,2.9885949876
2020-08-17 10:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.24,-1.26,3.4763774248,0.0,0.0,0.0,3.24,-1.26,3.4763774248
2020-08-17 10:30:00,3.25,-0.07,3.2507537587,0.0,0.0,0.0,3.25,-0.07,3.2507537587,3.08,-1.29,3.3392364397,0.0,0.0,0.0,3.08,-1.29,3.3392364397
2020-08-17 11:00:00,2.9699999999999998,-0.07,2.9708248013,0.0,0.0,0.0,2.9699999999999998,-0.07,2.9708248013,2.81,-1.23,3.0674093304,0.0,0.0,0.0,2.81,-1.23,3.0674093304
2020-08-17 11:30:00,3.34,0.02,3.3400598797,0.0,0.0,0.0,3.34,0.02,3.3400598797,3.1,-1.1400000000000001,3.3029683619,0.0,0.0,0.0,3.1,-1.1400000000000001,3.3029683619
2020-08-17 12:00:00,3.81,0.16,3.8133581002,0.0,0.0,0.0,3.81,0.16,3.8133581002,3.52,-1.02,3.6648055883,0.0,0.0,0.0,3.52,-1.02,3.6648055883
2020-08-17 12:30:00,3.98,0.03,3.9801130637,0.0,0.0,0.0,3.98,0.03,3.9801130637,3.71,-0.75,3.7850495373,0.0,0.0,0.0,3.71,-0.75,3.7850495373
2020-08-17 13:00:00,4.13,-0.12,4.1317429736,0.0,0.0,0.0,4.13,-0.12,4.1317429736,3.83,-0.33,3.8441904219,0.0,0.0,0.0,3.83,-0.33,3.8441904219
2020-08-17 13:30:00,4.13,-0.16,4.1330981116,0.0,0.0,0.0,4.13,-0.16,4.1330981116,3.83,-0.33,3.8441904219,0.0,0.0,0.0,3.83,-0.33,3.8441904219
2020-08-17 14:00:00,4.22,-0.09,4.2209596065,0.0,0.0,0.0,4.22,-0.09,4.2209596065,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675
2020-08-17 14:30:00,4.182,-0.093,4.1830339468,0.002,-0.003,0.0036055513000000003,4.18,-0.09,4.1809687873,3.872,-0.223,3.8784163005,0.002,-0.003,0.0036055513000000003,3.87,-0.22,3.8762481860999998
2020-08-17 15:00:00,4.0925,-0.060500000000000005,4.0929471656,0.0025,-0.0105,0.0107935166,4.09,-0.05,4.0903056121,3.8125,-0.2305,3.8194615458000003,0.0025,-0.0105,0.0107935166,3.81,-0.22,3.8163464203
2020-08-17 15:30:00,4.0135,-0.1385,4.0158890049,0.0135,-0.018500000000000003,0.022901965,4.0,-0.12,4.0017995952,3.8735,-0.23850000000000002,3.8808355414999998,0.0135,-0.018500000000000003,0.022901965,3.86,-0.22,3.8662643469
2020-08-17 16:00:00,4.116,-0.1015,4.1172512979,0.016,-0.021500000000000002,0.0268001866,4.1,-0.08,4.1007804135,4.056,-0.18150000000000002,4.0600588974,0.016,-0.021500000000000002,0.0268001866,4.04,-0.16,4.0431670754
2020-08-17 16:30:00,4.0725,-0.1695,4.0760258218,0.0125,-0.0195,0.023162469600000003,4.06,-0.15,4.062769991,4.2325,-0.23950000000000002,4.239270751,0.0125,-0.0195,0.023162469600000003,4.22,-0.22,4.225730706
2020-08-17 17:00:00,4.183,-0.198,4.1876834885,0.013000000000000001,-0.018000000000000002,0.0222036033,4.17,-0.18,4.1738830841,4.113,-0.298,4.1237813958,0.013000000000000001,-0.018000000000000002,0.0222036033,4.1,-0.28,4.1095498537
2020-08-17 17:30:00,4.335,-0.24450000000000002,4.3418895943999996,0.005,-0.0145,0.0153378617,4.33,-0.23,4.3361042423,4.245,-0.34450000000000003,4.2589558873,0.005,-0.0145,0.0153378617,4.24,-0.33,4.2528225921
2020-08-17 18:00:00,4.333,-0.241,4.339696994,0.003,-0.011,0.0114017543,4.33,-0.23,4.3361042423,4.323,-0.341,4.3364282538,0.003,-0.011,0.0114017543,4.32,-0.33,4.3325858329999996
2020-08-17 18:30:00,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423,4.26,-0.33,4.2727625724,0.0,0.0,0.0,4.26,-0.33,4.2727625724
2020-08-17 19:00:00,4.42,-0.33,4.432301885,0.0,0.0,0.0,4.42,-0.33,4.432301885,4.16,-0.43,4.1821645114,0.0,0.0,0.0,4.16,-0.43,4.1821645114
2020-08-17 19:30:00,4.5455,-0.23600000000000002,4.5516223756,0.0055000000000000005,-0.016,0.0169189243,4.54,-0.22,4.5453272709,4.2355,-0.34600000000000003,4.2496089526,0.0055000000000000005,-0.016,0.0169189243,4.23,-0.33,4.2428528139
2020-08-17 20:00:00,4.3235,-0.233,4.3297738105,0.0035,-0.013000000000000001,0.013462912,4.32,-0.22,4.3255982245,4.3535,-0.293,4.3633486281,0.0035,-0.013000000000000001,0.013462912,4.35,-0.28,4.3590021794
2020-08-17 20:30:00,4.273,-0.35750000000000004,4.2879290164,0.003,-0.007500000000000001,0.0080777472,4.27,-0.35000000000000003,4.2843202495,4.253,-0.28750000000000003,4.2627063293,0.003,-0.007500000000000001,0.0080777472,4.25,-0.28,4.2592135424
2020-08-17 21:00:00,4.25,-0.6625,4.3013261037,0.04,-0.022500000000000003,0.0458938994,4.21,-0.64,4.2583682321,4.48,0.1675,4.4831301844,0.04,-0.022500000000000003,0.0458938994,4.44,0.19,4.4440634559
2020-08-17 21:30:00,4.1665,-0.891,4.2607045485,0.036500000000000005,-0.021,0.0421099751,4.13,-0.87,4.2206397619,4.2265,0.099,4.227659311,0.036500000000000005,-0.021,0.0421099751,4.19,0.12,4.1917180249
2020-08-17 22:00:00,3.843,-0.8130000000000001,3.9280552440000003,0.053,-0.023,0.0577754273,3.79,-0.79,3.871459673,4.463,0.177,4.4665084798,0.053,-0.023,0.0577754273,4.41,0.2,4.4145328179
2020-08-17 22:30:00,3.798,-0.8805000000000001,3.8987285427,0.008,-0.0105,0.0132003788,3.79,-0.87,3.8885730030000003,4.138,0.11950000000000001,4.1397251418,0.008,-0.0105,0.0132003788,4.13,0.13,4.1320454983
2020-08-17 23:00:00,3.71,-0.8220000000000001,3.7999715788,0.0,-0.002,0.002,3.71,-0.8200000000000001,3.7995394458,4.01,0.128,4.0120423727,0.0,-0.002,0.002,4.01,0.13,4.0121066785
2020-08-17 23:30:00,3.62,-0.8200000000000001,3.7117111957,0.0,0.0,0.0,3.62,-0.8200000000000001,3.7117111957,3.68,0.13,3.6822954797,0.0,0.0,0.0,3.68,0.13,3.6822954797
2020-08-18 00:00:00,3.5,-0.88,3.6089333604,0.0,0.0,0.0,3.5,-0.88,3.6089333604,3.46,0.13,3.4624413352,0.0,0.0,0.0,3.46,0.13,3.4624413352
2020-08-18 00:30:00,3.32,-0.992,3.4650344876,0.0,-0.002,0.002,3.32,-0.99,3.4644624403,3.46,0.168,3.4640762116,0.0,-0.002,0.002,3.46,0.17,3.4641737832
2020-08-18 01:00:00,3.4265,-0.8415,3.5283175169,0.006500000000000001,-0.0115,0.0132098448,3.42,-0.8300000000000001,3.5192754936,3.4665,0.2585,3.4761249258,0.006500000000000001,-0.0115,0.0132098448,3.46,0.27,3.4705186932
2020-08-18 01:30:00,3.198,-0.39,3.2216927228,0.008,-0.02,0.0215406592,3.19,-0.37,3.2113859936,3.418,-0.41000000000000003,3.4425025781,0.008,-0.02,0.0215406592,3.41,-0.39,3.432229596
2020-08-18 02:00:00,3.218,-0.3245,3.2343197507,0.028,-0.0245,0.0372055103,3.19,-0.30000000000000004,3.2040755297,3.438,-0.3345,3.4542342494,0.028,-0.0245,0.0372055103,3.41,-0.31,3.4240619153000003
2020-08-18 02:30:00,3.023,-0.362,3.0445973461,0.033,-0.022,0.039661064,2.99,-0.34,3.0092690142,3.593,-0.332,3.6083061123,0.033,-0.022,0.039661064,3.56,-0.31,3.5734717013
2020-08-18 03:00:00,3.019,-0.4035,3.0458452439,0.029,-0.0235,0.0373262642,2.99,-0.38,3.0140504309,3.479,-0.29350000000000004,3.4913583675,0.029,-0.0235,0.0373262642,3.45,-0.27,3.4605490894
2020-08-18 03:30:00,2.9715,-0.5125000000000001,3.0153720334,0.0415,-0.022500000000000003,0.047206991000000004,2.93,-0.49,2.9706901555,3.4515000000000002,-0.21250000000000002,3.4580353526,0.0415,-0.022500000000000003,0.047206991000000004,3.41,-0.19,3.4152891532
2020-08-18 04:00:00,3.184,-0.513,3.2250620148999998,0.034,-0.023,0.0410487515,3.15,-0.49,3.1878833103,3.2439999999999998,-0.213,3.2509852353,0.034,-0.023,0.0410487515,3.21,-0.19,3.2156181365
2020-08-18 04:30:00,3.039,-0.4325,3.0696216786,0.029,-0.022500000000000003,0.0367049043,3.01,-0.41000000000000003,3.0377952531,3.379,-0.2625,3.3891809114,0.029,-0.022500000000000003,0.0367049043,3.35,-0.24,3.358586012
2020-08-18 05:00:00,3.007,-0.24350000000000002,3.0168429276,0.027,-0.0235,0.0357945527,2.98,-0.22,2.9881097704,3.297,-0.5635,3.3448081036,0.027,-0.0235,0.0357945527,3.27,-0.54,3.3142872537
2020-08-18 05:30:00,3.14,0.068,3.1407362194,0.03,-0.022,0.0372021505,3.11,0.09,3.1113019783,3.3,-0.852,3.4082112611,0.03,-0.022,0.0372021505,3.27,-0.8300000000000001,3.3736923393
2020-08-18 06:00:00,3.1575,-0.024,3.1575912101,0.007500000000000001,-0.014,0.0158823802,3.15,-0.01,3.150015873,3.2075,-0.9540000000000001,3.3463670226,0.007500000000000001,-0.014,0.0158823802,3.2,-0.9400000000000001,3.3352061406
2020-08-18 06:30:00,3.48,0.1295,3.4824086851000002,0.0,-0.0005,0.0005,3.48,0.13,3.4824273144,3.2,-0.8405,3.3085405015,0.0,-0.0005,0.0005,3.2,-0.84,3.3084135171
2020-08-18 07:00:00,3.4195,0.0805,3.4204474123,0.0095,-0.0095,0.0134350288,3.41,0.09,3.4111874765,3.3295,-0.8995000000000001,3.4488651032,0.0095,-0.0095,0.0134350288,3.32,-0.89,3.4372227161
2020-08-18 07:30:00,3.42,0.08,3.4209355446,0.01,-0.01,0.014142135600000001,3.41,0.09,3.4111874765,3.55,-0.9,3.6623080154,0.01,-0.01,0.014142135600000001,3.54,-0.89,3.6501643799
2020-08-18 08:00:00,3.49,0.018500000000000003,3.4900490326,0.0,-0.0015,0.0015,3.49,0.02,3.4900573061,3.5,-0.9515,3.627030776,0.0,-0.0015,0.0015,3.5,-0.9500000000000001,3.6266375612
2020-08-18 08:30:00,3.62,-0.0505,3.6203522273,0.0,-0.0005,0.0005,3.62,-0.05,3.6203452874,3.62,-0.9005000000000001,3.7303217355,0.0,-0.0005,0.0005,3.62,-0.9,3.7302010670000003
2020-08-18 09:00:00,3.4505,-0.052500000000000005,3.4508993755,0.0005,-0.0025,0.0025495098,3.45,-0.05,3.4503622998,3.4505,-1.0225,3.5988132072,0.0005,-0.0025,0.0025495098,3.45,-1.02,3.5976242161
2020-08-18 09:30:00,3.548,-0.0665,3.5486231485,0.008,-0.0165,0.018337120800000002,3.54,-0.05,3.5403530897,3.518,-1.1065,3.6879081129999998,0.008,-0.0165,0.018337120800000002,3.51,-1.09,3.6753503234
2020-08-18 10:00:00,3.3810000000000002,-0.0675,3.381673735,0.011,-0.0175,0.020670026600000002,3.37,-0.05,3.3703708995,3.431,-1.1075,3.6053179125,0.011,-0.0175,0.020670026600000002,3.42,-1.09,3.5894985722
2020-08-18 10:30:00,2.9395,-0.272,2.9520576299,0.029500000000000002,-0.022,0.0368001359,2.91,-0.25,2.9207190895,3.0495,-1.322,3.3237229502,0.029500000000000002,-0.022,0.0368001359,3.02,-1.3,3.2879172738999998
2020-08-18 11:00:00,2.1135,0.035500000000000004,2.1137981219,0.20350000000000001,-0.0245,0.2049695099,1.9100000000000001,0.06,1.910942176,2.3835,-1.0045,2.5865213125,0.20350000000000001,-0.0245,0.2049695099,2.18,-0.98,2.390146439
2020-08-18 11:30:00,1.6695,0.887,1.8905023803,0.7695000000000001,-0.023,0.769843653,0.9,0.91,1.2798828071,1.8895,-0.253,1.9063628327000002,0.7695000000000001,-0.023,0.769843653,1.12,-0.23,1.1433722054
2020-08-18 12:00:00,1.616,0.737,1.7761264032000001,0.906,-0.023,0.9062918956,0.71,0.76,1.0400480758,1.916,-0.383,1.9539050642,0.906,-0.023,0.9062918956,1.01,-0.36,1.0722406446
2020-08-18 12:30:00,1.7069999999999999,0.7385,1.859900871,0.887,-0.021500000000000002,0.8872605311,0.8200000000000001,0.76,1.1180339887,1.9969999999999999,-0.3815,2.0331136835,0.887,-0.021500000000000002,0.8872605311,1.11,-0.36,1.1669190203
2020-08-18 13:00:00,1.655,0.738,1.8120896777,0.915,-0.022,0.9152644427000001,0.74,0.76,1.0607544485,1.945,-0.382,1.9821576628000002,0.915,-0.022,0.9152644427000001,1.03,-0.36,1.091100362
2020-08-18 13:30:00,1.633,0.929,1.8787575682000002,0.403,-0.021,0.4035467755,1.23,0.9500000000000001,1.5541557194,1.933,-0.201,1.9434222392,0.403,-0.021,0.4035467755,1.53,-0.18,1.5405518491999999
2020-08-18 14:00:00,2.936,-0.021500000000000002,2.9360787200000003,0.036000000000000004,-0.021500000000000002,0.041931491700000004,2.9,0.0,2.9,3.066,-1.0915,3.2544935474,0.036000000000000004,-0.021500000000000002,0.041931491700000004,3.03,-1.07,3.2133782846
2020-08-18 14:30:00,3.621,0.199,3.6264641181,0.031,-0.021,0.037443290500000004,3.59,0.22,3.5967346302000003,3.661,-0.871,3.7631850871,0.031,-0.021,0.037443290500000004,3.63,-0.85,3.7281899093
2020-08-18 15:00:00,3.8825000000000003,0.35100000000000003,3.8983339069,0.022500000000000003,-0.019,0.029449108600000003,3.86,0.37,3.8776926129,3.9325,-0.719,3.9976889887000002,0.022500000000000003,-0.019,0.029449108600000003,3.91,-0.7000000000000001,3.9721656562
2020-08-18 15:30:00,3.8775,0.26,3.8862071805,0.0175,-0.02,0.0265753645,3.86,0.28,3.8701421163000003,3.7275,-0.8300000000000001,3.8187898934,0.0175,-0.02,0.0265753645,3.71,-0.81,3.7973938432
2020-08-18 16:00:00,3.822,0.2595,3.830799427,0.022,-0.0205,0.030070749900000002,3.8,0.28,3.8103018253,3.922,-0.7705000000000001,3.9969681322,0.022,-0.0205,0.030070749900000002,3.9,-0.75,3.9714606885
2020-08-18 16:30:00,3.9865,0.339,4.0008878077,0.0165,-0.021,0.026706740700000002,3.9699999999999998,0.36,3.9862890011000003,4.0265,-0.711,4.0887923951,0.0165,-0.021,0.026706740700000002,4.01,-0.6900000000000001,4.0689310636
2020-08-18 17:00:00,4.015,0.34500000000000003,4.0297952802,0.005,-0.015,0.0158113883,4.01,0.36,4.0261271714,4.085,-0.755,4.1541846372,0.005,-0.015,0.0158113883,4.08,-0.74,4.1465648433
2020-08-18 17:30:00,4.016,0.34500000000000003,4.0307916096,0.006,-0.015,0.0161554944,4.01,0.36,4.0261271714,4.186,-0.755,4.2535421709,0.006,-0.015,0.0161554944,4.18,-0.74,4.2449970554
2020-08-18 18:00:00,4.08,0.2195,4.0859001762,0.0,-0.0005,0.0005,4.08,0.22,4.0859270674,4.03,-0.8805000000000001,4.1250673025,0.0,-0.0005,0.0005,4.03,-0.88,4.1249606059
2020-08-18 18:30:00,4.2005,0.2175,4.2061272568,0.0005,-0.0025,0.0025495098,4.2,0.22,4.2057579578,4.0305,-0.8825000000000001,4.125983095,0.0005,-0.0025,0.0025495098,4.03,-0.88,4.1249606059
2020-08-18 19:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,4.03,-0.88,4.1249606059,0.0,0.0,0.0,4.03,-0.88,4.1249606059
2020-08-18 19:30:00,4.43,0.31,4.4408332551,0.0,0.0,0.0,4.43,0.31,4.4408332551,4.09,-0.8300000000000001,4.1733679445,0.0,0.0,0.0,4.09,-0.8300000000000001,4.1733679445
2020-08-18 20:00:00,4.43,0.31,4.4408332551,0.0,0.0,0.0,4.43,0.31,4.4408332551,4.04,-0.88,4.1347309465,0.0,0.0,0.0,4.04,-0.88,4.1347309465
2020-08-18 20:30:00,4.48,0.21,4.4849191743,0.0,0.0,0.0,4.48,0.21,4.4849191743,4.04,-0.79,4.1165155168,0.0,0.0,0.0,4.04,-0.79,4.1165155168
2020-08-18 21:00:00,4.48,-0.24050000000000002,4.4864507408,0.0,-0.0005,0.0005,4.48,-0.24,4.4864239657,4.19,-0.3405,4.203812585,0.0,-0.0005,0.0005,4.19,-0.34,4.2037721156
2020-08-18 21:30:00,4.35,-0.24050000000000002,4.3566432319,0.0,-0.0005,0.0005,4.35,-0.24,4.356615659,4.19,-0.3405,4.203812585,0.0,-0.0005,0.0005,4.19,-0.34,4.2037721156
2020-08-18 22:00:00,4.25,-0.2,4.2547032799,0.0,0.0,0.0,4.25,-0.2,4.2547032799,4.07,-0.34,4.0841767836,0.0,0.0,0.0,4.07,-0.34,4.0841767836
2020-08-18 22:30:00,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,3.85,-0.43,3.8739385643,0.0,0.0,0.0,3.85,-0.43,3.8739385643
2020-08-18 23:00:00,3.94,-0.19,3.944578558,0.0,0.0,0.0,3.94,-0.19,3.944578558,3.67,-0.39,3.6906638969000003,0.0,0.0,0.0,3.67,-0.39,3.6906638969000003
2020-08-18 23:30:00,3.94,-0.09,3.9410277847,0.0,0.0,0.0,3.94,-0.09,3.9410277847,3.62,-0.28,3.6308125812,0.0,0.0,0.0,3.62,-0.28,3.6308125812
2020-08-19 00:00:00,3.76,-0.18,3.7643060449,0.0,0.0,0.0,3.76,-0.18,3.7643060449,3.43,-0.36,3.4488403848,0.0,0.0,0.0,3.43,-0.36,3.4488403848
2020-08-19 00:30:00,3.76,-0.13,3.7622466692,0.0,0.0,0.0,3.76,-0.13,3.7622466692,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998
2020-08-19 01:00:00,3.7199999999999998,-0.13,3.7222708123,0.0,0.0,0.0,3.7199999999999998,-0.13,3.7222708123,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086
2020-08-19 01:30:00,3.68,-0.1,3.6813584449,0.0,0.0,0.0,3.68,-0.1,3.6813584449,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086
2020-08-19 02:00:00,3.68,-0.1,3.6813584449,0.0,0.0,0.0,3.68,-0.1,3.6813584449,3.35,-0.19,3.3553837336,0.0,0.0,0.0,3.35,-0.19,3.3553837336
2020-08-19 02:30:00,3.68,0.06,3.6804890979,0.0,0.0,0.0,3.68,0.06,3.6804890979,3.24,-0.4,3.2645979844,0.0,0.0,0.0,3.24,-0.4,3.2645979844
2020-08-19 03:00:00,3.6805,0.35650000000000004,3.6977253143,0.0005,-0.0035,0.0035355339000000003,3.68,0.36,3.6975667675,3.1805,-0.6735,3.2510279144,0.0005,-0.0035,0.0035355339000000003,3.18,-0.67,3.2498153794
2020-08-19 03:30:00,3.6145,0.41450000000000004,3.6381891787000002,0.0045000000000000005,-0.0155,0.0161400124,3.61,0.43,3.6355192201,3.1845,-0.7255,3.2660971357,0.0045000000000000005,-0.0155,0.0161400124,3.18,-0.71,3.2582971012
2020-08-19 04:00:00,3.7175000000000002,0.41100000000000003,3.7401506988,0.007500000000000001,-0.019,0.0204266982,3.71,0.43,3.7348360071,3.0775,-0.729,3.1626645807,0.007500000000000001,-0.019,0.0204266982,3.07,-0.71,3.1510315771
2020-08-19 04:30:00,3.5015,0.34900000000000003,3.5188497055,0.0115,-0.021,0.023942639800000002,3.49,0.37,3.5095583768000003,3.1815,-0.781,3.2759583711999998,0.0115,-0.021,0.023942639800000002,3.17,-0.76,3.259831284
2020-08-19 05:00:00,3.606,0.39,3.6270285359,0.016,-0.02,0.0256124969,3.59,0.41000000000000003,3.6133364084,3.226,-0.7000000000000001,3.3010719471,0.016,-0.02,0.0256124969,3.21,-0.68,3.2812345238000002
2020-08-19 05:30:00,3.319,0.278,3.3306223142,0.029,-0.022,0.0364005494,3.29,0.30000000000000004,3.3036494971,3.439,-0.772,3.5245857913,0.029,-0.022,0.0364005494,3.41,-0.75,3.4915039739
2020-08-19 06:00:00,3.5605,0.378,3.5805089373,0.0405,-0.022,0.046089586700000004,3.52,0.4,3.5426543721,3.3805,-0.6920000000000001,3.4506005637,0.0405,-0.022,0.046089586700000004,3.34,-0.67,3.4065378319
2020-08-19 06:30:00,3.571,0.377,3.5908453044,0.051000000000000004,-0.023,0.055946402900000004,3.52,0.4,3.5426543721,3.461,-0.6930000000000001,3.5296982874,0.051000000000000004,-0.023,0.055946402900000004,3.41,-0.67,3.4751978361
2020-08-19 07:00:00,3.358,0.3235,3.3735465389,0.068,-0.026500000000000003,0.072981162,3.29,0.35000000000000003,3.3085646435,3.698,-0.6965,3.7630195655,0.068,-0.026500000000000003,0.072981162,3.63,-0.67,3.6913141291000002
2020-08-19 07:30:00,3.883,0.242,3.890533768,0.073,-0.028,0.0781856764,3.81,0.27,3.8195549479,3.443,-0.6980000000000001,3.5130404211,0.073,-0.028,0.0781856764,3.37,-0.67,3.4359569264
2020-08-19 08:00:00,3.604,0.23650000000000002,3.6117514103,0.094,-0.0335,0.0997910317,3.51,0.27,3.5203692988,3.754,-0.7035,3.8193491918999998,0.094,-0.0335,0.0997910317,3.66,-0.67,3.7208198021000003
2020-08-19 08:30:00,3.792,0.20700000000000002,3.7976457181,0.092,-0.033,0.0977394496,3.7,0.24,3.7077756135,3.752,-0.7030000000000001,3.8172913172,0.092,-0.033,0.0977394496,3.66,-0.67,3.7208198021000003
2020-08-19 09:00:00,4.0775,0.3155,4.0896878243,0.0975,-0.0345,0.1034238851,3.98,0.35000000000000003,3.9953598086,3.8075,-0.6345000000000001,3.8600060233,0.0975,-0.0345,0.1034238851,3.71,-0.6000000000000001,3.7582043585
2020-08-19 09:30:00,4.084,0.3135,4.0960149231,0.10400000000000001,-0.036500000000000005,0.1102191,3.98,0.35000000000000003,3.9953598086,4.014,-0.6365000000000001,4.0641516027,0.10400000000000001,-0.036500000000000005,0.1102191,3.91,-0.6000000000000001,3.9557679406
2020-08-19 10:00:00,3.9395,0.20500000000000002,3.9448301928,0.0995,-0.035,0.1054763007,3.84,0.24,3.8474926901,4.0095,-0.735,4.0763114761,0.0995,-0.035,0.1054763007,3.91,-0.7000000000000001,3.9721656562
2020-08-19 10:30:00,4.232,0.2975,4.2424439006,0.092,-0.0325,0.0975717685,4.14,0.33,4.1531313488,4.002,-0.6225,4.0501247203,0.092,-0.0325,0.0975717685,3.91,-0.59,3.9542635218
2020-08-19 11:00:00,4.1515,0.255,4.1593241338,0.1015,-0.035,0.10736503160000001,4.05,0.29,4.0603694413,4.1715,-0.625,4.21806084,0.1015,-0.035,0.10736503160000001,4.07,-0.59,4.1125417931
2020-08-19 11:30:00,4.3945,0.0995,4.3956262921,0.0845,-0.030500000000000003,0.0898359616,4.31,0.13,4.3119601111,4.0945,-0.47050000000000003,4.1214439824,0.0845,-0.030500000000000003,0.0898359616,4.01,-0.44,4.0340674263
2020-08-19 12:00:00,4.3945,0.14750000000000002,4.3969746986,0.0845,-0.0325,0.0905345238,4.31,0.18,4.3137570632,4.3245000000000005,-0.42250000000000004,4.34508993,0.0845,-0.0325,0.0905345238,4.24,-0.39,4.2578985427
2020-08-19 12:30:00,4.2485,0.185,4.2525259846,0.0985,-0.035,0.10453348750000001,4.15,0.22,4.1558272341,4.4285,-0.505,4.4572006069,0.0985,-0.035,0.10453348750000001,4.33,-0.47000000000000003,4.3554333883
2020-08-19 13:00:00,4.442,0.198,4.4464106873,0.042,-0.022,0.0474130784,4.4,0.22,4.4054965668,4.232,-0.492,4.2605032567,0.042,-0.022,0.0474130784,4.19,-0.47000000000000003,4.2162779795
2020-08-19 13:30:00,4.7535,0.24350000000000002,4.759732608,0.0135,-0.0165,0.0213190056,4.74,0.26,4.747125446,3.7935,-0.5265000000000001,3.8298622038,0.0135,-0.0165,0.0213190056,3.7800000000000002,-0.51,3.8142495985
2020-08-19 14:00:00,4.6690000000000005,0.3325,4.6808244199,0.009000000000000001,-0.0175,0.019678668700000002,4.66,0.35000000000000003,4.6731252926,3.949,-0.5275000000000001,3.9840754574,0.009000000000000001,-0.0175,0.019678668700000002,3.94,-0.51,3.9728704988
2020-08-19 14:30:00,4.5855,0.326,4.5970736616,0.0455,-0.024,0.0514417146,4.54,0.35000000000000003,4.5534712034,4.0555,-0.534,4.0905056228,0.0455,-0.024,0.0514417146,4.01,-0.51,4.0423013247
2020-08-19 15:00:00,4.533,0.398,4.5504387700999995,0.043000000000000003,-0.022,0.0483011387,4.49,0.42,4.5096008693,4.143,-0.452,4.1675835924,0.043000000000000003,-0.022,0.0483011387,4.1,-0.43,4.1224871134
2020-08-19 15:30:00,4.3925,0.34900000000000003,4.406342843,0.0325,-0.021,0.038694314800000004,4.36,0.37,4.3756713771,4.2125,-0.451,4.2365737631,0.0325,-0.021,0.038694314800000004,4.18,-0.43,4.2020590191
2020-08-19 16:00:00,4.374,0.3935,4.3916646330999995,0.014,-0.0165,0.021639085000000002,4.36,0.41000000000000003,4.379235093,4.194,-0.40650000000000003,4.2136537886,0.014,-0.0165,0.021639085000000002,4.18,-0.39,4.1981543564
2020-08-19 16:30:00,4.5755,0.31,4.5859895606,0.025500000000000002,-0.02,0.0324075608,4.55,0.33,4.5619513369,4.2055,-0.54,4.240027152,0.025500000000000002,-0.02,0.0324075608,4.18,-0.52,4.2122203171
2020-08-19 17:00:00,4.713,0.3915,4.729232628,0.003,-0.0085,0.0090138782,4.71,0.4,4.7269546222,4.303,-0.42850000000000005,4.324282744,0.003,-0.0085,0.0090138782,4.3,-0.42,4.3204629382
2020-08-19 17:30:00,4.6075,0.4385,4.6283191874,0.007500000000000001,-0.0115,0.013729530200000001,4.6,0.45,4.6219584594,4.5275,-0.49150000000000005,4.5541001855,0.007500000000000001,-0.0115,0.013729530200000001,4.52,-0.48,4.5454152726
2020-08-19 18:00:00,4.457,0.435,4.4781775311,0.007,-0.015,0.0165529454,4.45,0.45,4.4726949371,4.527,-0.595,4.5659340775,0.007,-0.015,0.0165529454,4.52,-0.58,4.557060456
2020-08-19 18:30:00,4.489,0.427,4.5092626892,0.039,-0.023,0.045276925700000005,4.45,0.45,4.4726949371,4.499,-0.653,4.5461423207,0.039,-0.023,0.045276925700000005,4.46,-0.63,4.5042757464
2020-08-19 19:00:00,4.7225,0.188,4.7262406043,0.0325,-0.022,0.0392460189,4.69,0.21,4.6946991384,4.4925,-0.372,4.5078753587,0.0325,-0.022,0.0392460189,4.46,-0.35000000000000003,4.4737121052
2020-08-19 19:30:00,4.465,-0.201,4.4695218984,0.035,-0.021,0.0408166633,4.43,-0.18,4.4336553768,4.415,-0.161,4.4179345853,0.035,-0.021,0.0408166633,4.38,-0.14,4.3822368717
2020-08-19 20:00:00,4.715,-0.164,4.7178513118000005,0.055,-0.024,0.0600083328,4.66,-0.14,4.66210253,4.235,-0.084,4.2358329759,0.055,-0.024,0.0600083328,4.18,-0.06,4.1804305998
2020-08-19 20:30:00,4.5195,-0.129,4.5213406474,0.0795,-0.029,0.08462416910000001,4.44,-0.1,4.4411259834,4.4795,-0.029,4.4795938711,0.0795,-0.029,0.08462416910000001,4.4,0.0,4.4
2020-08-19 21:00:00,4.585,-0.6255000000000001,4.6274696379,0.065,-0.025500000000000002,0.0698229905,4.52,-0.6000000000000001,4.5596491093000004,4.465,0.4545,4.488072554,0.065,-0.025500000000000002,0.0698229905,4.4,0.48,4.426104382
2020-08-19 21:30:00,4.6295,-0.8230000000000001,4.7020845643,0.0495,-0.023,0.0545825064,4.58,-0.8,4.6493440398,4.2395,0.457,4.2640601837,0.0495,-0.023,0.0545825064,4.19,0.48,4.217404415
2020-08-19 22:00:00,4.2365,-0.8235,4.3157947704,0.0565,-0.0235,0.0611923198,4.18,-0.8,4.2558665393,4.3065,0.4565,4.3306274949,0.0565,-0.0235,0.0611923198,4.25,0.48,4.2770199906
2020-08-19 22:30:00,3.8275,-0.8245,3.9152977537,0.0575,-0.0245,0.062502,3.77,-0.8,3.8539460297,4.3875,0.3055,4.3981230656,0.0575,-0.0245,0.062502,4.33,0.33,4.3425568505
2020-08-19 23:00:00,3.746,-0.8615,3.8437869673,0.026000000000000002,-0.021500000000000002,0.0337379608,3.7199999999999998,-0.84,3.8136596597,4.166,0.40850000000000003,4.1859799629,0.026000000000000002,-0.021500000000000002,0.0337379608,4.14,0.43,4.1622710147
2020-08-19 23:30:00,3.2255,-0.796,3.3222682387,0.0155,-0.016,0.0222766694,3.21,-0.78,3.3034073318,4.3355,0.324,4.3475897058,0.0155,-0.016,0.0222766694,4.32,0.34,4.3333589743
2020-08-20 00:00:00,2.9235,-0.811,3.0339039619,0.0635,-0.031,0.07066293230000001,2.86,-0.78,2.9644561053,4.2435,0.259,4.2513966235,0.0635,-0.031,0.07066293230000001,4.18,0.29,4.1900477324
2020-08-20 00:30:00,2.9135,-0.7125,2.9993563476,0.1935,-0.07250000000000001,0.20663615370000002,2.7199999999999998,-0.64,2.7942798715,4.3035,0.41750000000000004,4.3237042568,0.1935,-0.07250000000000001,0.20663615370000002,4.11,0.49,4.1391061837
2020-08-20 01:00:00,3.0485,-0.758,3.1413239645,0.1085,-0.038,0.11496195020000001,2.94,-0.72,3.0268795814,4.0385,0.452,4.0637158181,0.1085,-0.038,0.11496195020000001,3.93,0.49,3.9604292697
2020-08-20 01:30:00,2.9655,-0.7575000000000001,3.060718298,0.10550000000000001,-0.0375,0.11196651290000001,2.86,-0.72,2.9492371895,4.0355,0.4525,4.0607901325,0.10550000000000001,-0.0375,0.11196651290000001,3.93,0.49,3.9604292697
