Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-20 02:00:00,2.3515,-0.9005000000000001,2.5180255162,0.0815,-0.030500000000000003,0.0870201126,2.27,-0.87,2.4310080214,3.7315,0.2595,3.7405123312,0.0815,-0.030500000000000003,0.0870201126,3.65,0.29,3.6615024239
2020-08-20 02:30:00,1.8865,-0.47650000000000003,1.9457477997,0.0665,-0.026500000000000003,0.0715856131,1.82,-0.45,1.8748066567000001,3.6565000000000003,-0.3665,3.6748216964,0.0665,-0.026500000000000003,0.0715856131,3.59,-0.34,3.6060643366000003
2020-08-20 03:00:00,2.035,-0.385,2.0710987422000002,0.045,-0.025,0.0514781507,1.99,-0.36,2.02230067,3.675,-0.425,3.6994932085,0.045,-0.025,0.0514781507,3.63,-0.4,3.6519720700000002
2020-08-20 03:30:00,1.9005,-0.343,1.9312040932999999,0.060500000000000005,-0.023,0.0647244158,1.8399999999999999,-0.32,1.8676188048,2.4405,-0.533,2.4980250699,0.060500000000000005,-0.023,0.0647244158,2.38,-0.51,2.4340295808
2020-08-20 04:00:00,2.4985,1.0195,2.6984963406,0.0285,-0.0205,0.0351069794,2.47,1.04,2.6800186567,2.4685,0.0495,2.4689962535,0.0285,-0.0205,0.0351069794,2.44,0.07,2.4410038918
2020-08-20 04:30:00,2.2595,0.9705,2.4591076634,0.029500000000000002,-0.0195,0.0353624094,2.23,0.99,2.4398770461,2.6495,0.0505,2.6499812263,0.029500000000000002,-0.0195,0.0353624094,2.62,0.07,2.6209349477
2020-08-20 05:00:00,2.204,0.972,2.4088171371,0.014,-0.018000000000000002,0.0228035085,2.19,0.99,2.4033726303,2.594,0.022,2.5940932905,0.014,-0.018000000000000002,0.0228035085,2.58,0.04,2.5803100589
2020-08-20 05:30:00,2.338,0.9725,2.532192775,0.008,-0.0175,0.0192418814,2.33,0.99,2.5316002844,2.518,-0.0375,2.518279224,0.008,-0.0175,0.0192418814,2.51,-0.02,2.51007968
2020-08-20 06:00:00,2.22,0.989,2.4303335162,0.0,-0.001,0.001,2.22,0.99,2.4307406279,2.64,-0.021,2.6400835214000002,0.0,-0.001,0.001,2.64,-0.02,2.6400757565
2020-08-20 06:30:00,2.12,0.99,2.3397649455,0.0,0.0,0.0,2.12,0.99,2.3397649455,2.75,-0.02,2.7500727263,0.0,0.0,0.0,2.75,-0.02,2.7500727263
2020-08-20 07:00:00,2.27,0.99,2.4764894508,0.0,0.0,0.0,2.27,0.99,2.4764894508,2.75,-0.02,2.7500727263,0.0,0.0,0.0,2.75,-0.02,2.7500727263
2020-08-20 07:30:00,2.04,0.81,2.1949259669,0.0,0.0,0.0,2.04,0.81,2.1949259669,3.19,0.06,3.1905642134,0.0,0.0,0.0,3.19,0.06,3.1905642134
2020-08-20 08:00:00,-0.027,-0.14750000000000002,0.1499508253,0.003,-0.007500000000000001,0.0080777472,-0.03,-0.14,0.1431782106,5.333,1.1325,5.4519212439,0.003,-0.007500000000000001,0.0080777472,5.33,1.1400000000000001,5.4505504309
2020-08-20 08:30:00,-0.0145,-0.161,0.1616516316,0.0155,-0.021,0.0261007663,-0.03,-0.14,0.1431782106,5.5755,1.209,5.7050750433,0.0155,-0.021,0.0261007663,5.5600000000000005,1.23,5.6944271002
2020-08-20 09:00:00,-37.914,-38.0835,53.7384812611,0.146,-0.0235,0.1478791737,-38.06,-38.06,53.8249681839,5.176,1.1765,5.3080248916,0.146,-0.0235,0.1478791737,5.03,1.2,5.1711604114
2020-08-20 09:30:00,-38.0275,-38.0815,53.8172035552,0.0325,-0.021500000000000002,0.0389679355,-38.06,-38.06,53.8249681839,5.7725,1.2785,5.91238687,0.0325,-0.021500000000000002,0.0389679355,5.74,1.3,5.885371696
2020-08-20 10:00:00,-38.0035,-38.084,53.8020173251,0.0565,-0.024,0.0613860733,-38.06,-38.06,53.8249681839,5.7965,1.316,5.9440111247,0.0565,-0.024,0.0613860733,5.74,1.34,5.8943362646
2020-08-20 10:30:00,-38.0105,-38.0835,53.8066081676,0.0495,-0.0235,0.054795072800000004,-38.06,-38.06,53.8249681839,5.7195,1.3565,5.8781606392,0.0495,-0.0235,0.054795072800000004,5.67,1.38,5.8355205423
2020-08-20 11:00:00,-38.0165,-38.086,53.8126162554,0.043500000000000004,-0.026000000000000002,0.0506779045,-38.06,-38.06,53.8249681839,6.2835,1.1440000000000001,6.3867917024,0.043500000000000004,-0.026000000000000002,0.0506779045,6.24,1.17,6.3487400325
2020-08-20 11:30:00,-38.027,-38.086,53.8200346061,0.033,-0.026000000000000002,0.042011903100000005,-38.06,-38.06,53.8249681839,6.983,-0.47600000000000003,6.9992045977,0.033,-0.026000000000000002,0.042011903100000005,6.95,-0.45,6.9645531084000005
2020-08-20 12:00:00,-37.989,-38.089,53.7953161716,0.07100000000000001,-0.029,0.076694198,-38.06,-38.06,53.8249681839,7.311,-0.299,7.3171115885999995,0.07100000000000001,-0.029,0.076694198,7.24,-0.27,7.2450327812
2020-08-20 12:30:00,-37.9635,-38.0955,53.7819156641,0.0965,-0.035500000000000004,0.1028226629,-38.06,-38.06,53.8249681839,7.6565,-0.20550000000000002,7.6592573073,0.0965,-0.035500000000000004,0.1028226629,7.5600000000000005,-0.17,7.5619111341
2020-08-20 13:00:00,-37.978,-38.092,53.7896732468,0.082,-0.032,0.08802272430000001,-38.06,-38.06,53.8249681839,7.852,-0.092,7.8525389525,0.082,-0.032,0.08802272430000001,7.77,-0.06,7.7702316568
2020-08-20 13:30:00,-37.9785,-38.091,53.7893181148,0.0815,-0.031,0.08719661690000001,-38.06,-38.06,53.8249681839,7.9915,0.099,7.9921131905,0.0815,-0.031,0.08719661690000001,7.91,0.13,7.9110681959
2020-08-20 14:00:00,-37.9945,-38.087,53.797784334,0.0655,-0.027,0.07084666540000001,-38.06,-38.06,53.8249681839,8.0955,0.043000000000000003,8.0956141984,0.0655,-0.027,0.07084666540000001,8.03,0.07,8.0303051001
2020-08-20 14:30:00,-38.004,-38.0855,53.8034322906,0.056,-0.025500000000000002,0.0615325117,-38.06,-38.06,53.8249681839,8.166,0.0945,8.1665467763,0.056,-0.025500000000000002,0.0615325117,8.11,0.12,8.1108877443
2020-08-20 15:00:00,2.549,-0.3765,2.5766554387,0.059000000000000004,-0.026500000000000003,0.0646780488,2.49,-0.35000000000000003,2.5144780771,5.719,0.3235,5.7281422163,0.059000000000000004,-0.026500000000000003,0.0646780488,5.66,0.35000000000000003,5.6708112294
2020-08-20 15:30:00,3.0635,-0.509,3.1054972629,0.07350000000000001,-0.029,0.0790142392,2.99,-0.48,3.0282833421,5.1535,0.47100000000000003,5.1749785748,0.07350000000000001,-0.029,0.0790142392,5.08,0.5,5.1045469925999996
2020-08-20 16:00:00,3.437,-0.6075,3.4902758129,0.067,-0.0275,0.07242409820000001,3.37,-0.58,3.4195467536,4.797,0.42250000000000004,4.8155700857,0.067,-0.0275,0.07242409820000001,4.73,0.45,4.7513577007
2020-08-20 16:30:00,4.1245,-0.6555000000000001,4.1762639404,0.0545,-0.025500000000000002,0.0601705908,4.07,-0.63,4.1184705899,4.4345,0.5245000000000001,4.4654104515,0.0545,-0.025500000000000002,0.0601705908,4.38,0.55,4.4143969011
2020-08-20 17:00:00,4.316,-0.724,4.376303463,0.046,-0.024,0.0518844871,4.27,-0.7000000000000001,4.3269966489,4.386,0.456,4.4096408017,0.046,-0.024,0.0518844871,4.34,0.48,4.3664630996
2020-08-20 17:30:00,4.2845,-0.28850000000000003,4.294202196,0.0645,-0.0285,0.0705159556,4.22,-0.26,4.2280018921,4.4045,0.0115,4.404515013,0.0645,-0.0285,0.0705159556,4.34,0.04,4.3401843279
2020-08-20 18:00:00,4.253,-0.28450000000000003,4.262505044,0.033,-0.0245,0.0411004866,4.22,-0.26,4.2280018921,4.503,-0.1345,4.5050082408000005,0.033,-0.0245,0.0411004866,4.47,-0.11,4.4713532627
2020-08-20 18:30:00,4.0715,-0.2285,4.0779068773,0.07150000000000001,-0.0285,0.07697077370000001,4.0,-0.2,4.0049968789,4.7615,-0.0485,4.7617470008,0.07150000000000001,-0.0285,0.07697077370000001,4.69,-0.02,4.6900426437
2020-08-20 19:00:00,4.125,-0.227,4.1312412178,0.065,-0.027,0.07038465740000001,4.06,-0.2,4.0649231235,4.795,-0.047,4.7952303386,0.065,-0.027,0.07038465740000001,4.73,-0.02,4.7300422831
2020-08-20 19:30:00,4.1245,-0.227,4.1307419733,0.0645,-0.027,0.0699231721,4.06,-0.2,4.0649231235,4.7445,0.003,4.7445009485,0.0645,-0.027,0.0699231721,4.68,0.03,4.6800961529
2020-08-20 20:00:00,4.4425,-0.35450000000000004,4.4566216465,0.052500000000000005,-0.0245,0.0579353088,4.39,-0.33,4.4023857169,4.3725,-0.0645,4.3729757031,0.052500000000000005,-0.0245,0.0579353088,4.32,-0.04,4.3201851812
2020-08-20 20:30:00,4.9055,-0.359,4.9186188356,0.0755,-0.029,0.08087799450000001,4.83,-0.33,4.8412601665,4.0055,0.171,4.0091484445,0.0755,-0.029,0.08087799450000001,3.93,0.2,3.9350857678
2020-08-20 21:00:00,4.4055,-0.358,4.4200219739,0.0755,-0.028,0.0805248409,4.33,-0.33,4.3425568505,4.5155,0.07200000000000001,4.5160739863,0.0755,-0.028,0.0805248409,4.44,0.1,4.4411259834
2020-08-20 21:30:00,4.733,-0.35050000000000003,4.7459603085,0.033,-0.0205,0.0388490669,4.7,-0.33,4.7115708633,4.303,0.1595,4.3059550914999996,0.033,-0.0205,0.0388490669,4.27,0.18,4.2737922271
2020-08-20 22:00:00,4.7955,-0.47500000000000003,4.8189672389,0.0555,-0.025,0.0608707647,4.74,-0.45,4.7613128442,3.7755,0.155,3.7786803583,0.0555,-0.025,0.0608707647,3.7199999999999998,0.18,3.7243522927
2020-08-20 22:30:00,4.8645,-0.48050000000000004,4.8881735342,0.0845,-0.030500000000000003,0.0898359616,4.78,-0.45,4.8011352824,3.4645,0.1995,3.4702392569000002,0.0845,-0.030500000000000003,0.0898359616,3.38,0.23,3.3878164058999998
2020-08-20 23:00:00,4.518,-0.48150000000000004,4.5435851758,0.088,-0.0315,0.09346790890000001,4.43,-0.45,4.4527968739,3.518,0.23850000000000002,3.5260751906,0.088,-0.0315,0.09346790890000001,3.43,0.27,3.440610411
2020-08-20 23:30:00,3.6470000000000002,-0.5145000000000001,3.6831127121,0.057,-0.0245,0.0620423243,3.59,-0.49,3.6232858016,4.057,0.1355,4.0592621559,0.057,-0.0245,0.0620423243,4.0,0.16,4.003198721
2020-08-21 00:00:00,3.6615,-0.5675,3.7052177399,0.07150000000000001,-0.0275,0.0766061355,3.59,-0.54,3.6303856544,3.7715,0.1325,3.7738267713,0.07150000000000001,-0.0275,0.0766061355,3.7,0.16,3.7034578437
2020-08-21 00:30:00,3.793,-0.4605,3.8208519011,0.14300000000000002,-0.0505,0.1516550362,3.65,-0.41000000000000003,3.6729552134,3.7030000000000003,0.2295,3.7101050187,0.14300000000000002,-0.0505,0.1516550362,3.56,0.28,3.5709942593
2020-08-21 01:00:00,3.4435000000000002,-0.52,3.4825410622,0.1135,-0.04,0.1203422204,3.33,-0.48,3.3644167399000002,3.8135,0.13,3.8157151689,0.1135,-0.04,0.1203422204,3.7,0.17,3.7039033464999997
2020-08-21 01:30:00,3.1715,-0.466,3.2055527215,0.1315,-0.046,0.13931349540000001,3.04,-0.42,3.0688760157,4.0215,0.124,4.0234112703,0.1315,-0.046,0.13931349540000001,3.89,0.17,3.893712881
2020-08-21 02:00:00,3.1105,-0.298,3.1247422694,0.07050000000000001,-0.028,0.07585677290000001,3.04,-0.27,3.0519665791,4.1605,0.14200000000000002,4.1629225611,0.07050000000000001,-0.028,0.07585677290000001,4.09,0.17,4.0935314827
2020-08-21 02:30:00,3.0535,-0.225,3.0617784456,0.0935,-0.035,0.0998361157,2.96,-0.19,2.9660917046,3.9235,-0.20500000000000002,3.9288518997,0.0935,-0.035,0.0998361157,3.83,-0.17,3.8337709895
2020-08-21 03:00:00,3.052,0.1355,3.0550064239,0.092,-0.0345,0.09825604310000001,2.96,0.17,2.9648777378,3.832,-0.5845,3.8763209684,0.092,-0.0345,0.09825604310000001,3.74,-0.55,3.780224861
2020-08-21 03:30:00,3.1285,0.3315,3.1460140654,0.1085,-0.0385,0.11512818940000001,3.02,0.37,3.0425811411,3.9385,-0.5885,3.9822248179,0.1085,-0.0385,0.11512818940000001,3.83,-0.55,3.8692893404
2020-08-21 04:00:00,2.9775,0.1715,2.9824349951,0.1075,-0.0385,0.11418625140000001,2.87,0.21,2.8776726708,3.8975,-0.5885,3.9416796547,0.1075,-0.0385,0.11418625140000001,3.79,-0.55,3.8296997271
2020-08-21 04:30:00,2.9945,0.256,3.0054228072,0.17450000000000002,-0.064,0.1858662153,2.8200000000000003,0.32,2.8380979546000003,4.0045,-0.534,4.0399475554,0.17450000000000002,-0.064,0.1858662153,3.83,-0.47000000000000003,3.8587303611
2020-08-21 05:00:00,2.802,0.2725,2.8152193964,0.132,-0.0475,0.1402863144,2.67,0.32,2.6891076587000002,4.172,-0.6075,4.2159981321,0.132,-0.0475,0.1402863144,4.04,-0.56,4.0786272199999996
2020-08-21 05:30:00,2.848,0.28150000000000003,2.8618780984,0.108,-0.0385,0.1146570975,2.74,0.32,2.7586228448,4.148,-0.5285000000000001,4.1815327632,0.108,-0.0385,0.1146570975,4.04,-0.49,4.0696068606
2020-08-21 06:00:00,2.848,0.182,2.853809384,0.108,-0.038,0.11449017430000001,2.74,0.22,2.7488179278000002,4.108,-0.5680000000000001,4.1470818656,0.108,-0.038,0.11449017430000001,4.0,-0.53,4.0349597272
2020-08-21 06:30:00,2.934,0.226,2.9426912852,0.124,-0.044,0.1315750736,2.81,0.27,2.8229417281,4.124,-0.5740000000000001,4.1637545557,0.124,-0.044,0.1315750736,4.0,-0.53,4.0349597272
2020-08-21 07:00:00,3.0405,0.14200000000000002,3.0438140958,0.1605,-0.058,0.17065828430000002,2.88,0.2,2.8869360921,4.0505,-0.588,4.0929566636,0.1605,-0.058,0.17065828430000002,3.89,-0.53,3.925939378
2020-08-21 07:30:00,3.206,0.14,3.2090553127,0.166,-0.06,0.1765106229,3.04,0.2,3.0465718439,4.216,-0.59,4.2570830389,0.166,-0.06,0.1765106229,4.05,-0.53,4.0845317969
2020-08-21 08:00:00,3.2935,0.0765,3.2943883347,0.12350000000000001,-0.043500000000000004,0.1309370078,3.17,0.12,3.1722704803,4.3435,-0.5035000000000001,4.3725855623,0.12350000000000001,-0.043500000000000004,0.1309370078,4.22,-0.46,4.2449970554
2020-08-21 08:30:00,3.357,0.1655,3.3610770967,0.127,-0.044500000000000005,0.1345706134,3.23,0.21,3.2368194265,4.6370000000000005,-0.4445,4.6582560310000005,0.127,-0.044500000000000005,0.1345706134,4.51,-0.4,4.5277036122
2020-08-21 09:00:00,2.8575,0.0575,2.8580784629,0.14750000000000002,-0.052500000000000005,0.15656468310000002,2.71,0.11,2.7122315535,4.0475,-0.5925,4.0906371753,0.14750000000000002,-0.052500000000000005,0.15656468310000002,3.9,-0.54,3.937207132
2020-08-21 09:30:00,2.6734999999999998,-0.17450000000000002,2.6791887765,0.1535,-0.0545,0.1628879983,2.52,-0.12,2.5228555249999998,3.6535,-0.7345,3.7266006628,0.1535,-0.0545,0.1628879983,3.5,-0.68,3.5654452737
2020-08-21 10:00:00,2.9285,-0.091,2.9299135226,0.1685,-0.061,0.17920170200000002,2.76,-0.03,2.7601630387,3.8885,-0.541,3.9259538013,0.1685,-0.061,0.17920170200000002,3.7199999999999998,-0.48,3.7508399059
2020-08-21 10:30:00,2.872,-0.038,2.8722513818,0.162,-0.058,0.17206975330000002,2.71,0.02,2.7100737997,3.8120000000000003,-0.678,3.8718248927000003,0.162,-0.058,0.17206975330000002,3.65,-0.62,3.7022830794
2020-08-21 11:00:00,2.9185,0.089,2.9198567174,0.1685,-0.061,0.17920170200000002,2.75,0.15,2.7540878708000003,3.9485,-0.751,4.0192851665,0.1685,-0.061,0.17920170200000002,3.7800000000000002,-0.6900000000000001,3.8424601494
2020-08-21 11:30:00,2.922,0.20850000000000002,2.9294293386,0.112,-0.0415,0.1194414082,2.81,0.25,2.8210990766,3.9619999999999997,-0.8815000000000001,4.0588774618,0.112,-0.0415,0.1194414082,3.85,-0.84,3.9405710246
2020-08-21 12:00:00,2.9045,0.5245000000000001,2.9514776808,0.0945,-0.035500000000000004,0.1009480064,2.81,0.56,2.8652574055,3.9445,-1.2955,4.1517948528,0.0945,-0.035500000000000004,0.1009480064,3.85,-1.26,4.0509381629
2020-08-21 12:30:00,3.058,0.48750000000000004,3.0966143205,0.088,-0.0325,0.0938096477,2.9699999999999998,0.52,3.01517827,3.988,-1.2225,4.1711689309,0.088,-0.0325,0.0938096477,3.9,-1.19,4.077511496
2020-08-21 13:00:00,2.997,0.6035,3.0571590161,0.097,-0.036500000000000005,0.1036400019,2.9,0.64,2.9697811367,4.077,-1.2265,4.257491192,0.097,-0.036500000000000005,0.1036400019,3.98,-1.19,4.1540943658
2020-08-21 13:30:00,2.9925,0.6055,3.0531437077,0.0925,-0.0345,0.0987243638,2.9,0.64,2.9697811367,4.1525,-1.2245,4.3292789815,0.0925,-0.0345,0.0987243638,4.06,-1.19,4.2308037062
2020-08-21 14:00:00,2.8395,0.497,2.8826670377,0.08950000000000001,-0.033,0.09538998900000001,2.75,0.53,2.800607077,4.0595,-1.283,4.2574204925,0.08950000000000001,-0.033,0.09538998900000001,3.9699999999999998,-1.25,4.1621388732
2020-08-21 14:30:00,2.5484999999999998,0.557,2.6086588987,0.08850000000000001,-0.033,0.0944523689,2.46,0.59,2.5297628347,3.9185,-1.233,4.1079108133,0.08850000000000001,-0.033,0.0944523689,3.83,-1.2,4.013589416
2020-08-21 15:00:00,2.8635,0.5595,2.9176484538,0.0835,-0.030500000000000003,0.0888960067,2.7800000000000002,0.59,2.8419183662,4.1035,-1.1905000000000001,4.2727043544,0.0835,-0.030500000000000003,0.0888960067,4.02,-1.16,4.1840172084
2020-08-21 15:30:00,2.7915,0.556,2.8463324209,0.0915,-0.034,0.0976127553,2.7,0.59,2.7637112729,4.0615,-1.194,4.2333696094,0.0915,-0.034,0.0976127553,3.9699999999999998,-1.16,4.1360004836
2020-08-21 16:00:00,2.569,0.487,2.6147523783,0.089,-0.033,0.0949210198,2.48,0.52,2.5339297544,3.899,-1.2429999999999999,4.0923404062,0.089,-0.033,0.0949210198,3.81,-1.21,3.9975242338
2020-08-21 16:30:00,2.574,0.365,2.5997501803,0.094,-0.035,0.1003045363,2.48,0.4,2.5120509549,4.004,-1.385,4.2367724744,0.094,-0.035,0.1003045363,3.91,-1.35,4.1364961018
2020-08-21 17:00:00,2.5785,0.313,2.5974278142,0.0985,-0.037,0.1052200076,2.48,0.35000000000000003,2.5045758124,4.0085,-1.387,4.2416790602,0.0985,-0.037,0.1052200076,3.91,-1.35,4.1364961018
2020-08-21 17:30:00,2.992,0.026000000000000002,2.9921129658,0.092,-0.034,0.09808159870000001,2.9,0.06,2.9006206232,4.342,-0.974,4.4499033697,0.092,-0.034,0.09808159870000001,4.25,-0.9400000000000001,4.3527117984
2020-08-21 18:00:00,2.424,-0.4295,2.4617567406,0.10400000000000001,-0.0395,0.1112485955,2.32,-0.39,2.352551806,3.864,-1.1695,4.0371061727,0.10400000000000001,-0.0395,0.1112485955,3.76,-1.13,3.9261304105
2020-08-21 18:30:00,3.047,-0.426,3.0766353375,0.097,-0.036000000000000004,0.10346496990000001,2.95,-0.39,2.9756679922,4.337,-1.166,4.4910048987,0.097,-0.036000000000000004,0.10346496990000001,4.24,-1.13,4.3879949863
2020-08-21 19:00:00,2.6775,-0.5760000000000001,2.7387556025,0.0975,-0.036000000000000004,0.1039338732,2.58,-0.54,2.6359059164,3.9875,-1.286,4.1897436974,0.0975,-0.036000000000000004,0.1039338732,3.89,-1.25,4.0859025931
2020-08-21 19:30:00,2.5,-0.4575,2.5415165256,0.1,-0.0375,0.1068000468,2.4,-0.42,2.4364728605,3.92,-1.2875,4.1260218431,0.1,-0.0375,0.1068000468,3.8200000000000003,-1.25,4.0193158622
2020-08-21 20:00:00,1.7005,-0.3705,1.7403937773,0.1005,-0.030500000000000003,0.10502618720000001,1.6,-0.34,1.6357261384,3.1905,-1.1505,3.3915985169000002,0.1005,-0.030500000000000003,0.10502618720000001,3.09,-1.12,3.2867156859
2020-08-21 20:30:00,2.335,-0.201,2.3436352105,0.085,-0.031,0.0904765163,2.25,-0.17,2.2564130827,3.715,-0.971,3.8398002552,0.085,-0.031,0.0904765163,3.63,-0.9400000000000001,3.7497333239
2020-08-21 21:00:00,2.8280000000000003,0.008,2.8280113154,0.088,-0.032,0.0936375993,2.74,0.04,2.7402919552,4.208,-0.862,4.2953821716,0.088,-0.032,0.0936375993,4.12,-0.8300000000000001,4.2027728942
2020-08-21 21:30:00,2.427,-0.032,2.4272109509,0.08700000000000001,-0.032,0.0926984358,2.34,0.0,2.34,4.207,-1.032,4.3317286388,0.08700000000000001,-0.032,0.0926984358,4.12,-1.0,4.2396226247
2020-08-21 22:00:00,2.505,-0.077,2.5061831537,0.075,-0.027,0.0797119815,2.43,-0.05,2.4305143489,3.985,-0.977,4.10301767,0.075,-0.027,0.0797119815,3.91,-0.9500000000000001,4.0237544657
2020-08-21 22:30:00,2.267,-0.158,2.2724992849,0.077,-0.028,0.08193289940000001,2.19,-0.13,2.1938550545,3.747,-1.038,3.8881168964,0.077,-0.028,0.08193289940000001,3.67,-1.01,3.8064419081
2020-08-21 23:00:00,2.225,-0.11750000000000001,2.228100368,0.075,-0.0275,0.0798827265,2.15,-0.09,2.1518828964,3.645,-0.9075000000000001,3.7562722545,0.075,-0.0275,0.0798827265,3.5700000000000003,-0.88,3.6768600735
2020-08-21 23:30:00,2.0545,-0.0115,2.0545321852,0.0845,-0.0315,0.0901803748,1.97,0.02,1.9701015202,3.5145,-0.9715,3.6463025793,0.0845,-0.0315,0.0901803748,3.43,-0.9400000000000001,3.5564729719
2020-08-22 00:00:00,1.896,0.29450000000000004,1.9187355863,0.096,-0.035500000000000004,0.1023535539,1.8,0.33,1.83,3.406,-1.4355,3.6961461348,0.096,-0.035500000000000004,0.1023535539,3.31,-1.4,3.5938976057
2020-08-22 00:30:00,1.8860000000000001,0.48850000000000005,1.948237216,0.08600000000000001,-0.0315,0.09158739,1.8,0.52,1.8736061486,3.396,-1.5215,3.7212603040000003,0.08600000000000001,-0.0315,0.09158739,3.31,-1.49,3.62990358
2020-08-22 01:00:00,1.8665,0.495,1.9310223329,0.0665,-0.025,0.0710440005,1.8,0.52,1.8736061486,3.2365,-1.5150000000000001,3.5735356791,0.0665,-0.025,0.0710440005,3.17,-1.49,3.5027132341
2020-08-22 01:30:00,1.857,0.4475,1.9101584358,0.08700000000000001,-0.0325,0.0928722241,1.77,0.48,1.8339302059,3.187,-1.5225,3.5319930988,0.08700000000000001,-0.0325,0.0928722241,3.1,-1.49,3.4394912414
2020-08-22 02:00:00,1.457,0.278,1.483284531,0.08700000000000001,-0.032,0.0926984358,1.37,0.31,1.404635184,3.107,-1.6720000000000002,3.5283187214,0.08700000000000001,-0.032,0.0926984358,3.02,-1.6400000000000001,3.4365680555
2020-08-22 02:30:00,1.2215,0.3365,1.2670021705,0.0915,-0.0335,0.097439725,1.13,0.37,1.1890332207,2.9415,-1.6735,3.3842317444,0.0915,-0.0335,0.097439725,2.85,-1.6400000000000001,3.2881757861
2020-08-22 03:00:00,1.198,0.265,1.2269592495000001,0.068,-0.025,0.0724499827,1.13,0.29,1.1666190466,2.858,-1.665,3.3076258857,0.068,-0.025,0.0724499827,2.79,-1.6400000000000001,3.2363096266999998
2020-08-22 03:30:00,1.505,0.3185,1.5383326201,0.085,-0.0315,0.09064904850000001,1.42,0.35000000000000003,1.4624978632,2.735,-1.5915,3.1643478396,0.085,-0.0315,0.09064904850000001,2.65,-1.56,3.0750772348
2020-08-22 04:00:00,1.454,0.319,1.4885822114,0.084,-0.031,0.0895377016,1.37,0.35000000000000003,1.4140014144,2.684,-1.591,3.1201181067,0.084,-0.031,0.0895377016,2.6,-1.56,3.0320949853
2020-08-22 04:30:00,1.103,0.3995,1.1731194526,0.083,-0.030500000000000003,0.08842652320000001,1.02,0.43,1.1069326989,3.123,-1.6505,3.5323192452,0.083,-0.030500000000000003,0.08842652320000001,3.04,-1.62,3.4447060833
2020-08-22 05:00:00,1.4304999999999999,0.5705,1.5400650960000002,0.0805,-0.029500000000000002,0.085735057,1.35,0.6000000000000001,1.4773286703,2.6505,-1.9495,3.2902432281,0.0805,-0.029500000000000002,0.085735057,2.5700000000000003,-1.92,3.208005611
2020-08-22 05:30:00,1.1565,0.712,1.3581002356,0.0765,-0.028,0.0814631819,1.08,0.74,1.3091982279,2.9165,-2.068,3.5752756887,0.0765,-0.028,0.0814631819,2.84,-2.04,3.4967413402
2020-08-22 06:00:00,1.289,0.621,1.4307906905,0.079,-0.029,0.08415461960000001,1.21,0.65,1.3735355838,2.719,-2.129,3.4533464929,0.079,-0.029,0.08415461960000001,2.64,-2.1,3.3733662712
2020-08-22 06:30:00,1.1775,0.6815,1.3604956817,0.0775,-0.0285,0.08257420900000001,1.1,0.71,1.3092364187,2.9375,-2.1285,3.6275912807,0.0775,-0.0285,0.08257420900000001,2.86,-2.1,3.5481826334
2020-08-22 07:00:00,1.3135,0.5935,1.4413620295,0.07350000000000001,-0.026500000000000003,0.0781312997,1.24,0.62,1.386362146,2.8735,-2.1265,3.5747733495,0.07350000000000001,-0.026500000000000003,0.0781312997,2.8,-2.1,3.5
2020-08-22 07:30:00,1.6635,0.733,1.8178342196,0.07350000000000001,-0.027,0.0783022988,1.5899999999999999,0.76,1.7622996340000001,3.1635,-1.987,3.7357597955,0.07350000000000001,-0.027,0.0783022988,3.09,-1.96,3.6591939003
2020-08-22 08:00:00,1.5935000000000001,0.7335,1.7542133565,0.07350000000000001,-0.026500000000000003,0.0781312997,1.52,0.76,1.6994116629,3.4635,-2.1165,4.0589905765,0.07350000000000001,-0.026500000000000003,0.0781312997,3.39,-2.09,3.9824866604
2020-08-22 08:30:00,2.0355,0.5720000000000001,2.1143425101,0.0755,-0.028,0.0805248409,1.96,0.6000000000000001,2.0497804761,3.6255,-1.748,4.0248918308,0.0755,-0.028,0.0805248409,3.55,-1.72,3.9447306625
2020-08-22 09:00:00,1.6465,0.428,1.7012190482,0.08650000000000001,-0.032,0.0922293337,1.56,0.46,1.6264070831000002,3.6765,-1.702,4.0513523977,0.08650000000000001,-0.032,0.0922293337,3.59,-1.67,3.9594191493
2020-08-22 09:30:00,2.1465,0.468,2.1969265463,0.08650000000000001,-0.032,0.0922293337,2.06,0.5,2.1198113124,3.9765,-1.592,4.2833417153,0.08650000000000001,-0.032,0.0922293337,3.89,-1.56,4.1911454282
2020-08-22 10:00:00,2.2235,0.34950000000000003,2.2508004132,0.0835,-0.030500000000000003,0.0888960067,2.14,0.38,2.1734764779,3.8935,-1.4705,4.161936148,0.0835,-0.030500000000000003,0.0888960067,3.81,-1.44,4.0730455436
2020-08-22 10:30:00,2.225,0.34850000000000003,2.2521272722,0.085,-0.0315,0.09064904850000001,2.14,0.38,2.1734764779,3.985,-1.5215,4.2655817012,0.085,-0.0315,0.09064904850000001,3.9,-1.49,4.1749371253
2020-08-22 11:00:00,2.223,0.34950000000000003,2.2503064791,0.083,-0.030500000000000003,0.08842652320000001,2.14,0.38,2.1734764779,4.073,-1.4805000000000001,4.3337292543,0.083,-0.030500000000000003,0.08842652320000001,3.99,-1.45,4.2453032872
2020-08-22 11:30:00,2.54,0.3965,2.5707610255,0.09,-0.0335,0.0960325466,2.45,0.43,2.4874484919,4.0,-1.4835,4.2662363097,0.09,-0.0335,0.0960325466,3.91,-1.45,4.1702038319
2020-08-22 12:00:00,2.651,0.4035,2.6815318849,0.07100000000000001,-0.026500000000000003,0.07578423320000001,2.58,0.43,2.6155878880000003,3.951,-1.3665,4.1806367039,0.07100000000000001,-0.026500000000000003,0.07578423320000001,3.88,-1.34,4.1048751504
2020-08-22 12:30:00,2.2755,0.222,2.2863036216,0.0755,-0.028,0.0805248409,2.2,0.25,2.2141589825,4.1255,-1.3679999999999999,4.3463978476000005,0.0755,-0.028,0.0805248409,4.05,-1.34,4.2659231123
2020-08-22 13:00:00,2.385,-0.1015,2.3871588238,0.085,-0.0315,0.09064904850000001,2.3,-0.07,2.3010649708,4.035,-0.9015000000000001,4.1344802878,0.085,-0.0315,0.09064904850000001,3.95,-0.87,4.0446755123
2020-08-22 13:30:00,2.542,-0.17,2.5476781586,0.082,-0.03,0.0873155198,2.46,-0.14,2.4639805194,3.842,-0.9,3.9460060821000003,0.082,-0.03,0.0873155198,3.76,-0.87,3.8593393217000003
2020-08-22 14:00:00,2.684,-0.111,2.6862942877,0.084,-0.031,0.0895377016,2.6,-0.08,2.6012304781,3.844,-0.761,3.9186039606,0.084,-0.031,0.0895377016,3.76,-0.73,3.8302088716
2020-08-22 14:30:00,2.3605,-0.053500000000000006,2.3611062026000003,0.09050000000000001,-0.0335,0.0965012953,2.27,-0.02,2.270088104,4.0105,-0.8635,4.1024069155,0.09050000000000001,-0.0335,0.0965012953,3.92,-0.8300000000000001,4.0069065375
2020-08-22 15:00:00,2.2625,0.0555,2.2631806159,0.0925,-0.0345,0.0987243638,2.17,0.09,2.1718655575,3.8725,-0.9345,3.9836599378,0.0925,-0.0345,0.0987243638,3.7800000000000002,-0.9,3.8856659661
2020-08-22 15:30:00,2.208,0.0575,2.208748571,0.088,-0.0325,0.0938096477,2.12,0.09,2.1219095174,3.968,-0.9825,4.0878270817,0.088,-0.0325,0.0938096477,3.88,-0.9500000000000001,3.994608867
2020-08-22 16:00:00,2.277,0.054,2.2776402262,0.097,-0.036000000000000004,0.10346496990000001,2.18,0.09,2.1818570072,4.047,-0.986,4.1653817352,0.097,-0.036000000000000004,0.10346496990000001,3.95,-0.9500000000000001,4.0626346132
2020-08-22 16:30:00,2.3615,-0.03,2.3616905492,0.0815,-0.03,0.0868461283,2.2800000000000002,0.0,2.2800000000000002,3.8915,-0.98,4.0130004049,0.0815,-0.03,0.0868461283,3.81,-0.9500000000000001,3.9266525184
2020-08-22 17:00:00,2.23,-0.0335,2.2302516114,0.09,-0.0335,0.0960325466,2.14,0.0,2.14,3.9,-1.0335,4.0346155021,0.09,-0.0335,0.0960325466,3.81,-1.0,3.9390481084
2020-08-22 17:30:00,2.396,-0.146,2.4004441256,0.096,-0.036000000000000004,0.1025280449,2.3,-0.11,2.3026289323,4.066,-0.926,4.1701117491,0.096,-0.036000000000000004,0.1025280449,3.9699999999999998,-0.89,4.0685378209
2020-08-22 18:00:00,2.4845,-0.145,2.4887276368,0.0945,-0.035,0.1007732603,2.39,-0.11,2.3925300416,4.2745,-0.925,4.3734397504,0.0945,-0.035,0.1007732603,4.18,-0.89,4.2736986323
2020-08-22 18:30:00,2.5695,-0.14300000000000002,2.5734761025,0.08950000000000001,-0.033,0.09538998900000001,2.48,-0.11,2.4824383174999998,4.1995000000000005,-0.993,4.3153040739,0.08950000000000001,-0.033,0.09538998900000001,4.11,-0.96,4.2206279154
2020-08-22 19:00:00,2.513,-0.14400000000000002,2.5171223649,0.093,-0.034,0.09902019999999999,2.42,-0.11,2.42249871,4.203,-1.084,4.3405374091,0.093,-0.034,0.09902019999999999,4.11,-1.05,4.2420042433
2020-08-22 19:30:00,2.5035,-0.21050000000000002,2.5123340741,0.0835,-0.030500000000000003,0.0888960067,2.42,-0.18,2.4266849816000002,4.0335,-1.0005,4.1557336897,0.0835,-0.030500000000000003,0.0888960067,3.95,-0.97,4.0673578648
2020-08-22 20:00:00,2.451,-0.14350000000000002,2.4551971917,0.091,-0.0335,0.0969703563,2.36,-0.11,2.3625621685000002,4.041,-1.0535,4.1760679173,0.091,-0.0335,0.0969703563,3.95,-1.02,4.0795710559
2020-08-22 20:30:00,2.316,-0.0915,2.3178067758,0.08600000000000001,-0.0315,0.09158739,2.23,-0.06,2.2308070289,4.206,-1.0515,4.3354455653,0.08600000000000001,-0.0315,0.09158739,4.12,-1.02,4.2443845255
2020-08-22 21:00:00,2.3155,-0.091,2.3172874768,0.0855,-0.031,0.0909464128,2.23,-0.06,2.2308070289,4.2555,-1.091,4.3931265916,0.0855,-0.031,0.0909464128,4.17,-1.06,4.3026154836
2020-08-22 21:30:00,2.1775,-0.096,2.179615161,0.0975,-0.036000000000000004,0.1039338732,2.08,-0.06,2.0808652047,4.1975,-1.096,4.3382280081,0.0975,-0.036000000000000004,0.1039338732,4.1,-1.06,4.2348081421
2020-08-22 22:00:00,2.0205,-0.0975,2.022851082,0.1005,-0.0375,0.1072683551,1.92,-0.06,1.9209372712000001,4.2805,-1.0975,4.418957626,0.1005,-0.0375,0.1072683551,4.18,-1.06,4.3123079667
2020-08-22 22:30:00,1.804,-0.0645,1.8051526944,0.094,-0.0345,0.10013116400000001,1.71,-0.03,1.7102631376000001,4.274,-1.1745,4.4324402139,0.094,-0.0345,0.10013116400000001,4.18,-1.1400000000000001,4.3326666154
2020-08-22 23:00:00,1.7155,-0.0655,1.7167499818,0.0955,-0.035500000000000004,0.1018847388,1.62,-0.03,1.620277754,4.1055,-1.1755,4.2704719294,0.0955,-0.035500000000000004,0.1018847388,4.01,-1.1400000000000001,4.1688967365
2020-08-22 23:30:00,1.8135,-0.1145,1.8171110313,0.0935,-0.0345,0.09966192850000001,1.72,-0.08,1.7218594600000001,3.6635,-1.1245,3.8321968243,0.0935,-0.0345,0.09966192850000001,3.5700000000000003,-1.09,3.7326933975000003
2020-08-23 00:00:00,1.99,-0.113,1.9932057094000002,0.09,-0.033,0.0958592719,1.9,-0.08,1.9016834647,3.43,-1.123,3.6091590433,0.09,-0.033,0.0958592719,3.34,-1.09,3.513360215
2020-08-23 00:30:00,1.9885000000000002,0.007500000000000001,1.9885141438,0.08850000000000001,-0.0325,0.0942788417,1.9,0.04,1.9004210060000002,3.3185000000000002,-1.1225,3.5032054607000003,0.08850000000000001,-0.0325,0.0942788417,3.23,-1.09,3.4089587853
2020-08-23 01:00:00,1.8925,0.41050000000000003,1.9365088433,0.0825,-0.029500000000000002,0.0876156379,1.81,0.44,1.8627130751,3.1225,-1.6895,3.5502699193,0.0825,-0.029500000000000002,0.0876156379,3.04,-1.6600000000000001,3.4636974464
2020-08-23 01:30:00,1.8745,0.48650000000000004,1.9366033409,0.0645,-0.0235,0.0686476511,1.81,0.51,1.8804786625,3.1045,-1.6235,3.5033801535,0.0645,-0.0235,0.0686476511,3.04,-1.6,3.4353456886
2020-08-23 02:00:00,1.7295,0.361,1.7667742499,0.0495,-0.019,0.0530212222,1.6800000000000002,0.38,1.7224401296,3.0895,-1.619,3.4880039062,0.0495,-0.019,0.0530212222,3.04,-1.6,3.4353456886
2020-08-23 02:30:00,1.859,0.42350000000000004,1.9066287656,0.039,-0.0165,0.0423467826,1.82,0.44,1.8724315742000002,2.969,-1.5665,3.3569157347,0.039,-0.0165,0.0423467826,2.93,-1.55,3.3147247246
2020-08-23 03:00:00,2.101,0.6900000000000001,2.2114024962,0.051000000000000004,-0.02,0.054781383700000005,2.05,0.71,2.1694699814,2.551,-1.98,3.2292415518,0.051000000000000004,-0.02,0.054781383700000005,2.5,-1.96,3.1767278763
2020-08-23 03:30:00,2.293,0.8320000000000001,2.439277147,0.043000000000000003,-0.018000000000000002,0.046615448100000005,2.25,0.85,2.4052026941999998,2.463,-1.948,3.1402345454,0.043000000000000003,-0.018000000000000002,0.046615448100000005,2.42,-1.9300000000000002,3.0953675065
2020-08-23 04:00:00,2.1390000000000002,0.7405,2.2635505848,0.049,-0.0195,0.0527375578,2.09,0.76,2.223892983,2.309,-2.0295,3.0741423601,0.049,-0.0195,0.0527375578,2.26,-2.01,3.0245164903
2020-08-23 04:30:00,2.1685,0.803,2.3124016195,0.0385,-0.017,0.042086221,2.13,0.8200000000000001,2.2823890992,2.3385,-2.027,3.0947231298,0.0385,-0.017,0.042086221,2.3,-2.01,3.0545212391
2020-08-23 05:00:00,2.276,0.8035,2.4136669716,0.036000000000000004,-0.0165,0.0396011363,2.24,0.8200000000000001,2.3853720884,2.296,-1.9565000000000001,3.0165391179,0.036000000000000004,-0.0165,0.0396011363,2.26,-1.94,2.9784559758
2020-08-23 05:30:00,2.27,0.8045,2.4083438812,0.03,-0.0155,0.033767588,2.24,0.8200000000000001,2.3853720884,2.29,-1.9955,3.0374529214,0.03,-0.0155,0.033767588,2.26,-1.98,3.0046630427
2020-08-23 06:00:00,2.271,0.734,2.3866706937,0.031,-0.016,0.0348855271,2.24,0.75,2.3622235288,2.181,-2.076,3.0110690792,0.031,-0.016,0.0348855271,2.15,-2.06,2.9775997045
2020-08-23 06:30:00,2.2645,0.735,2.3807950878,0.0245,-0.015,0.0287271648,2.24,0.75,2.3622235288,2.1745,-2.075,3.0056738429,0.0245,-0.015,0.0287271648,2.15,-2.06,2.9775997045
2020-08-23 07:00:00,2.2605,0.735,2.3769907972,0.0205,-0.015,0.0254017716,2.24,0.75,2.3622235288,2.1705,-2.075,3.0027812524,0.0205,-0.015,0.0254017716,2.15,-2.06,2.9775997045
2020-08-23 07:30:00,2.3005,0.7345,2.4149100397,0.030500000000000003,-0.0155,0.0342125708,2.27,0.75,2.3906902769,2.2605,-2.0755,3.0688044089,0.030500000000000003,-0.0155,0.0342125708,2.23,-2.06,3.0358689036
2020-08-23 08:00:00,2.255,0.606,2.3350077088,0.025,-0.014,0.0286530976,2.23,0.62,2.3145841959,2.485,-2.114,3.2625482372,0.025,-0.014,0.0286530976,2.46,-2.1,3.2344396733
2020-08-23 08:30:00,2.5300000000000002,0.8265,2.6615789017,0.02,-0.0135,0.024129857,2.51,0.84,2.6468282906000002,2.73,-2.0635,3.4221239384,0.02,-0.0135,0.024129857,2.71,-2.05,3.3980288404
2020-08-23 09:00:00,2.769,0.8260000000000001,2.889573844,0.019,-0.014,0.0236008474,2.75,0.84,2.8754304026,2.829,-2.104,3.5256285964,0.019,-0.014,0.0236008474,2.81,-2.09,3.5020279839
2020-08-23 09:30:00,2.8705,0.5965,2.9318223855000003,0.0205,-0.0135,0.0245458754,2.85,0.61,2.9145497079,3.2105,-1.7135,3.6391472215,0.0205,-0.0135,0.0245458754,3.19,-1.7000000000000002,3.6147060738
2020-08-23 10:00:00,3.1375,0.3255,3.1543393128,0.0275,-0.0145,0.0310885831,3.11,0.34,3.1285300062,3.2775,-1.4845000000000002,3.5980198026,0.0275,-0.0145,0.0310885831,3.25,-1.47,3.5669875245
2020-08-23 10:30:00,3.283,0.3245,3.2989982192,0.033,-0.0155,0.036458880900000004,3.25,0.34,3.2677362195,3.283,-1.4855,3.6034426941,0.033,-0.0155,0.036458880900000004,3.25,-1.47,3.5669875245
2020-08-23 11:00:00,3.228,0.365,3.2485703009,0.028,-0.015,0.0317647603,3.2,0.38,3.2224835143,3.458,-1.435,3.7439269491,0.028,-0.015,0.0317647603,3.43,-1.42,3.7123173356
2020-08-23 11:30:00,3.403,0.1945,3.4085538356000002,0.033,-0.0155,0.036458880900000004,3.37,0.21,3.3765366871999998,3.6029999999999998,-1.1155,3.7717302727,0.033,-0.0155,0.036458880900000004,3.5700000000000003,-1.1,3.7356257843
2020-08-23 12:00:00,3.3535,-0.0655,3.3541396065,0.0635,-0.025500000000000002,0.06842879510000001,3.29,-0.04,3.2902431521,3.6335,-1.0155,3.7727393894,0.0635,-0.025500000000000002,0.06842879510000001,3.5700000000000003,-0.99,3.7047267106
2020-08-23 12:30:00,3.1335,-0.0135,3.1335290808,0.0635,-0.0235,0.0677089359,3.07,0.01,3.0700162866,3.8235,-0.9535,3.9405982414,0.0635,-0.0235,0.0677089359,3.76,-0.93,3.8733060814
2020-08-23 13:00:00,2.775,-0.061500000000000006,2.7756814028,0.085,-0.0315,0.09064904850000001,2.69,-0.03,2.690167281,4.135,-1.0015,4.2545537075,0.085,-0.0315,0.09064904850000001,4.05,-0.97,4.164540791
2020-08-23 13:30:00,2.421,0.004,2.4210033044,0.07100000000000001,-0.026000000000000002,0.0756108458,2.35,0.03,2.3501914816,4.311,-0.9560000000000001,4.4157283657,0.07100000000000001,-0.026000000000000002,0.0756108458,4.24,-0.93,4.3407948581
2020-08-23 14:00:00,2.3725,-0.0005,2.3725000527,0.0825,-0.030500000000000003,0.087957376,2.29,0.03,2.2901964981000003,4.2525,-0.9605,4.3596234356,0.0825,-0.030500000000000003,0.087957376,4.17,-0.93,4.2724466059
2020-08-23 14:30:00,2.246,0.322,2.2689645215,0.076,-0.028,0.0809938269,2.17,0.35000000000000003,2.1980445855,4.636,-0.888,4.7202796527,0.076,-0.028,0.0809938269,4.5600000000000005,-0.86,4.6403879148
2020-08-23 15:00:00,1.9555,0.2485,1.9712261413,0.0855,-0.0315,0.0911180553,1.87,0.28,1.8908463712999999,4.4755,-0.9615,4.5776175572,0.0855,-0.0315,0.0911180553,4.39,-0.93,4.4874268796
2020-08-23 15:30:00,2.1745,0.24450000000000002,2.1882025729,0.0945,-0.035500000000000004,0.1009480064,2.08,0.28,2.0987615396,4.6345,-0.9255,4.7260068239,0.0945,-0.035500000000000004,0.1009480064,4.54,-0.89,4.6264132976
2020-08-23 16:00:00,2.166,0.248,2.1801513709,0.08600000000000001,-0.032,0.091760558,2.08,0.28,2.0987615396,4.546,-0.922,4.6385558097,0.08600000000000001,-0.032,0.091760558,4.46,-0.89,4.5479335967
2020-08-23 16:30:00,1.803,0.1695,1.8109498198,0.083,-0.030500000000000003,0.08842652320000001,1.72,0.2,1.7315888658,4.503,-1.0205,4.6171884573,0.083,-0.030500000000000003,0.08842652320000001,4.42,-0.99,4.5295143228
2020-08-23 17:00:00,1.945,0.17250000000000001,1.9526344384,0.075,-0.0275,0.0798827265,1.87,0.2,1.8806647761000002,4.575,-1.0175,4.6867826118,0.075,-0.0275,0.0798827265,4.5,-0.99,4.607613265
2020-08-23 17:30:00,2.079,0.115,2.0821781864,0.069,-0.025,0.07338937250000001,2.01,0.14,2.0148697228,4.569,-1.055,4.689220191,0.069,-0.025,0.07338937250000001,4.5,-1.03,4.6163730352
2020-08-23 18:00:00,2.193,0.197,2.2018306020000002,0.063,-0.023,0.0670671305,2.13,0.22,2.1413313616,4.703,-1.053,4.8194416689,0.063,-0.023,0.0670671305,4.64,-1.03,4.7529464546
2020-08-23 18:30:00,2.2015000000000002,0.0635,2.2024156056,0.07150000000000001,-0.026500000000000003,0.0762528688,2.13,0.09,2.1319005605,4.7115,-1.0565,4.8285012685,0.07150000000000001,-0.026500000000000003,0.0762528688,4.64,-1.03,4.7529464546
2020-08-23 19:00:00,2.3645,-0.007,2.3645103616,0.0745,-0.027,0.0792417188,2.29,0.02,2.2900873346,4.4745,-1.007,4.58641464,0.0745,-0.027,0.0792417188,4.4,-0.98,4.5078154354
2020-08-23 19:30:00,2.652,0.06,2.6526786462,0.082,-0.03,0.0873155198,2.5700000000000003,0.09,2.5715753926,4.482,-0.8300000000000001,4.5582040323,0.082,-0.03,0.0873155198,4.4,-0.8,4.472135955
2020-08-23 20:00:00,2.4325,-0.05,2.4330138203000002,0.052500000000000005,-0.02,0.0561805126,2.38,-0.03,2.3801890681,4.4525,-0.89,4.5405788453,0.052500000000000005,-0.02,0.0561805126,4.4,-0.87,4.4851867297
2020-08-23 20:30:00,2.338,0.009000000000000001,2.3380173224,0.058,-0.021,0.0616846821,2.2800000000000002,0.03,2.2801973599,4.618,-0.891,4.7031696759,0.058,-0.021,0.0616846821,4.5600000000000005,-0.87,4.6422516089
2020-08-23 21:00:00,2.2645,0.01,2.2645220798,0.0545,-0.02,0.0580538543,2.21,0.03,2.2102036105,4.7745,-0.85,4.8495721719,0.0545,-0.02,0.0580538543,4.72,-0.8300000000000001,4.7924211
2020-08-23 21:30:00,2.178,-0.048,2.1785288614000002,0.048,-0.018000000000000002,0.0512640225,2.13,-0.03,2.1302112571,4.718,-0.918,4.8064797929,0.048,-0.018000000000000002,0.0512640225,4.67,-0.9,4.7559331366
2020-08-23 22:00:00,2.226,0.0145,2.2260472255,0.036000000000000004,-0.0155,0.039195025200000004,2.19,0.03,2.1902054698,4.5760000000000005,-0.8255,4.6498630356,0.036000000000000004,-0.0155,0.039195025200000004,4.54,-0.81,4.6116916636
2020-08-23 22:30:00,2.2805,-0.1255,2.2839506343,0.030500000000000003,-0.0155,0.0342125708,2.25,-0.11,2.2526872841,3.8905000000000003,-0.9155000000000001,3.9967650044000003,0.030500000000000003,-0.0155,0.0342125708,3.86,-0.9,3.9635337768000003
2020-08-23 23:00:00,2.1845,-0.125,2.1880734106,0.0245,-0.015,0.0287271648,2.16,-0.11,2.1627991123,3.5945,-0.915,3.7091313336000002,0.0245,-0.015,0.0287271648,3.5700000000000003,-0.9,3.6816979778
2020-08-23 23:30:00,2.241,-0.1265,2.2445674973,0.031,-0.0165,0.0351176594,2.21,-0.11,2.2127358631,3.281,-0.9165000000000001,3.4066014222,0.031,-0.0165,0.0351176594,3.25,-0.9,3.3723137458
2020-08-24 00:00:00,2.301,-0.043500000000000004,2.3014111432,0.021,-0.0135,0.0249649755,2.2800000000000002,-0.03,2.2801973599,2.911,-1.1435,3.1275410869,0.021,-0.0135,0.0249649755,2.89,-1.13,3.1030630029
2020-08-24 00:30:00,2.5789999999999997,0.47800000000000004,2.6229229878,0.009000000000000001,-0.012,0.015,2.5700000000000003,0.49,2.6162950904,2.539,-1.4020000000000001,2.9003663562,0.009000000000000001,-0.012,0.015,2.5300000000000002,-1.3900000000000001,2.8866936103
2020-08-24 01:00:00,2.6415,0.41600000000000004,2.6740565159000003,0.021500000000000002,-0.014,0.0256563832,2.62,0.43,2.6550517886,2.3715,-1.484,2.7975468271,0.021500000000000002,-0.014,0.0256563832,2.35,-1.47,2.7718946589
2020-08-24 01:30:00,2.456,0.35950000000000004,2.4821716802,0.006,-0.0105,0.0120933866,2.45,0.37,2.4777812656,2.206,-1.5505,2.6963839211,0.006,-0.0105,0.0120933866,2.2,-1.54,2.6854422355
2020-08-24 02:00:00,2.653,0.5635,2.7121838525,0.003,-0.006500000000000001,0.0071589105,2.65,0.5700000000000001,2.7106087877,2.343,-1.4765000000000001,2.7694225481,0.003,-0.006500000000000001,0.0071589105,2.34,-1.47,2.7634217919
2020-08-24 02:30:00,2.39,0.459,2.433676437,0.0,-0.001,0.001,2.39,0.46,2.4338652387,2.26,-1.561,2.7466927385,0.0,-0.001,0.001,2.26,-1.56,2.746124542
2020-08-24 03:00:00,2.35,0.5095000000000001,2.4045977314,0.0,-0.0005,0.0005,2.35,0.51,2.404703724,2.35,-1.4905,2.7828205566,0.0,-0.0005,0.0005,2.35,-1.49,2.7825527848
2020-08-24 03:30:00,2.3515,0.505,2.4051148101,0.0015,-0.005,0.0052201533000000005,2.35,0.51,2.404703724,2.4515000000000002,-1.495,2.8713894285,0.0015,-0.005,0.0052201533000000005,2.45,-1.49,2.8675076286000003
2020-08-24 04:00:00,2.52,0.56,2.581472448,0.0,0.0,0.0,2.52,0.56,2.581472448,2.45,-1.49,2.8675076286000003,0.0,0.0,0.0,2.45,-1.49,2.8675076286000003
2020-08-24 04:30:00,2.42,0.56,2.4839484697,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.2800000000000002,-1.6400000000000001,2.808558349,0.0,0.0,0.0,2.2800000000000002,-1.6400000000000001,2.808558349
2020-08-24 05:00:00,2.6,0.68,2.6874523251999998,0.0,0.0,0.0,2.6,0.68,2.6874523251999998,2.39,-1.53,2.8377808231,0.0,0.0,0.0,2.39,-1.53,2.8377808231
2020-08-24 05:30:00,2.45,0.54,2.5088044962,0.0,0.0,0.0,2.45,0.54,2.5088044962,2.29,-1.7000000000000002,2.8520343616,0.0,0.0,0.0,2.29,-1.7000000000000002,2.8520343616
2020-08-24 06:00:00,2.29,0.46,2.3357439928,0.0,0.0,0.0,2.29,0.46,2.3357439928,2.18,-1.78,2.8143915861,0.0,0.0,0.0,2.18,-1.78,2.8143915861
2020-08-24 06:30:00,2.49,0.52,2.5437177516,0.0,0.0,0.0,2.49,0.52,2.5437177516,2.35,-1.6800000000000002,2.8887540567,0.0,0.0,0.0,2.35,-1.6800000000000002,2.8887540567
2020-08-24 07:00:00,2.83,0.58,2.8888232899,0.0,0.0,0.0,2.83,0.58,2.8888232899,2.5,-1.6800000000000002,3.0120424964,0.0,0.0,0.0,2.5,-1.6800000000000002,3.0120424964
2020-08-24 07:30:00,2.83,0.58,2.8888232899,0.0,0.0,0.0,2.83,0.58,2.8888232899,2.46,-1.73,3.0074075214,0.0,0.0,0.0,2.46,-1.73,3.0074075214
2020-08-24 08:00:00,2.89,0.52,2.936409372,0.0,0.0,0.0,2.89,0.52,2.936409372,2.46,-1.6400000000000001,2.9565520459,0.0,0.0,0.0,2.46,-1.6400000000000001,2.9565520459
2020-08-24 08:30:00,3.02,0.44,3.0518846636,0.0,0.0,0.0,3.02,0.44,3.0518846636,2.6,-1.6400000000000001,3.0740201691,0.0,0.0,0.0,2.6,-1.6400000000000001,3.0740201691
2020-08-24 09:00:00,3.18,0.5700000000000001,3.2306810428,0.0,0.0,0.0,3.18,0.5700000000000001,3.2306810428,2.73,-1.5899999999999999,3.1592720681,0.0,0.0,0.0,2.73,-1.5899999999999999,3.1592720681
2020-08-24 09:30:00,3.31,0.63,3.3694213153,0.0,0.0,0.0,3.31,0.63,3.3694213153,2.86,-1.5899999999999999,3.2722622144,0.0,0.0,0.0,2.86,-1.5899999999999999,3.2722622144
2020-08-24 10:00:00,3.21,0.58,3.2619779276,0.0,0.0,0.0,3.21,0.58,3.2619779276,2.77,-1.6400000000000001,3.2190837206,0.0,0.0,0.0,2.77,-1.6400000000000001,3.2190837206
2020-08-24 10:30:00,3.27,0.58,3.3210389940000002,0.0,0.0,0.0,3.27,0.58,3.3210389940000002,2.84,-1.6400000000000001,3.2795121588000002,0.0,0.0,0.0,2.84,-1.6400000000000001,3.2795121588000002
2020-08-24 11:00:00,3.36,0.68,3.4281190178,0.0,0.0,0.0,3.36,0.68,3.4281190178,3.0,-1.53,3.3676252761,0.0,0.0,0.0,3.0,-1.53,3.3676252761
2020-08-24 11:30:00,3.36,0.68,3.4281190178,0.0,0.0,0.0,3.36,0.68,3.4281190178,3.15,-1.48,3.4803591769,0.0,0.0,0.0,3.15,-1.48,3.4803591769
2020-08-24 12:00:00,3.1435,0.5650000000000001,3.1938718274,0.0035,-0.005,0.0061032778,3.14,0.5700000000000001,3.1913163428,3.1535,-1.5550000000000002,3.5160471058000002,0.0035,-0.005,0.0061032778,3.15,-1.55,3.5106979363
2020-08-24 12:30:00,3.419,0.47950000000000004,3.4524601736,0.009000000000000001,-0.0105,0.0138293167,3.41,0.49,3.445025399,3.219,-1.2105000000000001,3.4390800005,0.009000000000000001,-0.0105,0.0138293167,3.21,-1.2,3.4269665887
2020-08-24 13:00:00,3.3529999999999998,0.178,3.3577214,0.013000000000000001,-0.012,0.017691806,3.34,0.19,3.3453998266,3.343,-0.912,3.4651685385,0.013000000000000001,-0.012,0.017691806,3.33,-0.9,3.4494782214
2020-08-24 13:30:00,3.3465,0.18050000000000002,3.3513642744,0.006500000000000001,-0.0095,0.011510864400000001,3.34,0.19,3.3453998266,3.4465,-0.9095000000000001,3.5644848855999998,0.006500000000000001,-0.0095,0.011510864400000001,3.44,-0.9,3.5557840204
2020-08-24 14:00:00,3.4235,0.221,3.4306257811,0.0035,-0.009000000000000001,0.009656604000000001,3.42,0.23,3.4277251932,3.2935,-0.909,3.4166391747000002,0.0035,-0.009000000000000001,0.009656604000000001,3.29,-0.9,3.4108796519
2020-08-24 14:30:00,3.4685,0.178,3.473064389,0.0085,-0.012,0.0147054412,3.46,0.19,3.4652128362,3.4085,-0.912,3.5284013731,0.0085,-0.012,0.0147054412,3.4,-0.9,3.517101079
2020-08-24 15:00:00,3.4645,0.212,3.470980301,0.0045000000000000005,-0.008,0.0091787799,3.46,0.22,3.4669871647,3.4045,-0.908,3.5235045409,0.0045000000000000005,-0.008,0.0091787799,3.4,-0.9,3.517101079
2020-08-24 15:30:00,3.4615,0.323,3.4765372499,0.0015,-0.007,0.0071589105,3.46,0.33,3.4757013681,3.4015,-0.8270000000000001,3.5005901288,0.0015,-0.007,0.0071589105,3.4,-0.8200000000000001,3.4974848105
2020-08-24 16:00:00,3.461,0.3275,3.4764604485,0.001,-0.0025,0.0026925824,3.46,0.33,3.4757013681,3.401,-0.8225,3.4990437622,0.001,-0.0025,0.0026925824,3.4,-0.8200000000000001,3.4974848105
2020-08-24 16:30:00,3.52,0.33,3.5354349096,0.0,0.0,0.0,3.52,0.33,3.5354349096,3.27,-0.91,3.3942598604,0.0,0.0,0.0,3.27,-0.91,3.3942598604
2020-08-24 17:00:00,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,3.27,-0.98,3.4136930148999998,0.0,0.0,0.0,3.27,-0.98,3.4136930148999998
2020-08-24 17:30:00,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282,3.37,-0.9400000000000001,3.4986425939,0.0,0.0,0.0,3.37,-0.9400000000000001,3.4986425939
2020-08-24 18:00:00,3.8200000000000003,0.2,3.8252320191,0.0,0.0,0.0,3.8200000000000003,0.2,3.8252320191,3.41,-1.02,3.5592836358,0.0,0.0,0.0,3.41,-1.02,3.5592836358
2020-08-24 18:30:00,3.88,0.2,3.8851512197,0.0,0.0,0.0,3.88,0.2,3.8851512197,3.48,-1.02,3.6264031767000002,0.0,0.0,0.0,3.48,-1.02,3.6264031767000002
2020-08-24 19:00:00,3.96,0.25,3.9678835668,0.0,0.0,0.0,3.96,0.25,3.9678835668,3.55,-0.98,3.6827842728,0.0,0.0,0.0,3.55,-0.98,3.6827842728
2020-08-24 19:30:00,3.8105,0.1375,3.8129800026,0.0005,-0.0025,0.0025495098,3.81,0.14,3.8125713108,3.4305,-0.9825,3.5684221303,0.0005,-0.0025,0.0025495098,3.43,-0.98,3.5672538457
2020-08-24 20:00:00,3.9195,0.1905,3.9241267181,0.0095,-0.0095,0.0134350288,3.91,0.2,3.9151117481,3.6695,-0.8995000000000001,3.7781384967,0.0095,-0.0095,0.0134350288,3.66,-0.89,3.7666563422
2020-08-24 20:30:00,3.8,0.1985,3.8051809747,0.0,-0.0015,0.0015,3.8,0.2,3.8052595181,3.7,-0.8915000000000001,3.8058865262,0.0,-0.0015,0.0015,3.7,-0.89,3.805535442
2020-08-24 21:00:00,3.8,0.16,3.8033669294,0.0,0.0,0.0,3.8,0.16,3.8033669294,3.45,-0.96,3.5810752575,0.0,0.0,0.0,3.45,-0.96,3.5810752575
2020-08-24 21:30:00,3.71,0.09,3.7110914836,0.0,0.0,0.0,3.71,0.09,3.7110914836,3.45,-1.02,3.5976242161,0.0,0.0,0.0,3.45,-1.02,3.5976242161
2020-08-24 22:00:00,3.6,0.09,3.6011248243000002,0.0,0.0,0.0,3.6,0.09,3.6011248243000002,3.27,-1.02,3.4253904887,0.0,0.0,0.0,3.27,-1.02,3.4253904887
2020-08-24 22:30:00,3.45,0.13,3.4524484066,0.0,0.0,0.0,3.45,0.13,3.4524484066,3.03,-1.02,3.1970767898,0.0,0.0,0.0,3.03,-1.02,3.1970767898
2020-08-24 23:00:00,3.39,0.08,3.3909438214,0.0,0.0,0.0,3.39,0.08,3.3909438214,2.93,-1.08,3.1227071589,0.0,0.0,0.0,2.93,-1.08,3.1227071589
2020-08-24 23:30:00,3.13,0.12,3.1322994748,0.0,0.0,0.0,3.13,0.12,3.1322994748,2.69,-1.02,2.8768906827,0.0,0.0,0.0,2.69,-1.02,2.8768906827
2020-08-25 00:00:00,3.08,0.12,3.0823367759,0.0,0.0,0.0,3.08,0.12,3.0823367759,2.69,-1.02,2.8768906827,0.0,0.0,0.0,2.69,-1.02,2.8768906827
2020-08-25 00:30:00,2.9,0.04,2.9002758489,0.0,0.0,0.0,2.9,0.04,2.9002758489,2.41,-1.02,2.6169638897,0.0,0.0,0.0,2.41,-1.02,2.6169638897
2020-08-25 01:00:00,2.9,0.11950000000000001,2.9024610678,0.0,-0.0005,0.0005,2.9,0.12,2.9024816968,2.5,-1.0205,2.7002629965000002,0.0,-0.0005,0.0005,2.5,-1.02,2.7000740731
2020-08-25 01:30:00,2.8005,0.0775,2.8015721479,0.0005,-0.0025,0.0025495098,2.8,0.08,2.801142624,2.3605,-0.9425,2.5417054314,0.0005,-0.0025,0.0025495098,2.36,-0.9400000000000001,2.5403149411
2020-08-25 02:00:00,2.66,-0.0835,2.6613102506,0.01,-0.0135,0.0168002976,2.65,-0.07,2.6509243671,2.45,-0.9235000000000001,2.6182727608,0.01,-0.0135,0.0168002976,2.44,-0.91,2.6041697333
2020-08-25 02:30:00,2.513,-0.082,2.5143374873,0.013000000000000001,-0.012,0.017691806,2.5,-0.07,2.5009798080000003,2.303,-0.882,2.4661169883,0.013000000000000001,-0.012,0.017691806,2.29,-0.87,2.4496938584
2020-08-25 03:00:00,2.551,-0.045,2.5513968723,0.011,-0.015,0.0186010752,2.54,-0.03,2.5401771591999998,2.6310000000000002,-0.845,2.7633649777000002,0.011,-0.015,0.0186010752,2.62,-0.8300000000000001,2.7483267637
