Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-25 03:30:00,2.42,-0.215,2.4295318479,0.02,-0.015,0.025,2.4,-0.2,2.4083189158,2.41,-0.8150000000000001,2.5440764532999998,0.02,-0.015,0.025,2.39,-0.8,2.520337279
2020-08-25 04:00:00,2.068,-0.115,2.0711950657,0.018000000000000002,-0.015,0.023430749,2.05,-0.1,2.0524375752,2.778,-0.8150000000000001,2.8950835912,0.018000000000000002,-0.015,0.023430749,2.76,-0.8,2.8736040089
2020-08-25 04:30:00,2.388,-0.20500000000000002,2.3967830523,0.018000000000000002,-0.015,0.023430749,2.37,-0.19,2.3776038358,2.358,-0.8150000000000001,2.4948725418,0.018000000000000002,-0.015,0.023430749,2.34,-0.8,2.4729739182
2020-08-25 05:00:00,2.4665,0.065,2.4673563281,0.0165,-0.015,0.022299103100000002,2.45,0.08,2.4513057745,2.3265000000000002,-1.105,2.5755828952,0.0165,-0.015,0.022299103100000002,2.31,-1.09,2.554251358
2020-08-25 05:30:00,2.236,0.464,2.2836356977,0.016,-0.016,0.022627417,2.22,0.48,2.2712991877,2.4859999999999998,-1.426,2.8659504532,0.016,-0.016,0.022627417,2.47,-1.4100000000000001,2.8441167346
2020-08-25 06:00:00,2.5915,0.405,2.6229558231,0.021500000000000002,-0.015,0.0262154535,2.5700000000000003,0.42,2.6040929323,2.3915,-1.355,2.7486900971,0.021500000000000002,-0.015,0.0262154535,2.37,-1.34,2.722590678
2020-08-25 06:30:00,2.4335,0.405,2.4669712706,0.0235,-0.015,0.0278792037,2.41,0.42,2.4463237725,2.6335,-1.435,2.9990910706,0.0235,-0.015,0.0278792037,2.61,-1.42,2.9712791858000003
2020-08-25 07:00:00,2.0065,0.4045,2.0468665076,0.026500000000000003,-0.0155,0.0307001629,1.98,0.42,2.0240553352,3.0865,-1.5255,3.4429104694,0.026500000000000003,-0.0155,0.0307001629,3.06,-1.51,3.4122866234
2020-08-25 07:30:00,2.1745,0.315,2.197197135,0.0245,-0.015,0.0287271648,2.15,0.33,2.1751781536,3.0845,-1.525,3.4408959952,0.0245,-0.015,0.0287271648,3.06,-1.51,3.4122866234
2020-08-25 08:00:00,2.3095,0.3135,2.3306806946,0.029500000000000002,-0.0165,0.0338008876,2.2800000000000002,0.33,2.3037577998,3.2695,-1.4865,3.59156129,0.029500000000000002,-0.0165,0.0338008876,3.24,-1.47,3.5578785814
2020-08-25 08:30:00,2.549,0.463,2.5907083973000002,0.039,-0.017,0.0425440948,2.51,0.48,2.5554842985,3.479,-1.437,3.7640948446999998,0.039,-0.017,0.0425440948,3.44,-1.42,3.7215588132
2020-08-25 09:00:00,2.459,0.223,2.4690909258,0.069,-0.027,0.0740945342,2.39,0.25,2.4030397417,3.659,-1.177,3.8436454051,0.069,-0.027,0.0740945342,3.59,-1.15,3.7696949479
2020-08-25 09:30:00,2.289,-0.29550000000000004,2.3079950715,0.069,-0.025500000000000002,0.07356119900000001,2.22,-0.27,2.2363586474,3.5789999999999997,-0.9055000000000001,3.6917707472,0.069,-0.025500000000000002,0.07356119900000001,3.51,-0.88,3.6186323383
2020-08-25 10:00:00,2.5380000000000003,-0.229,2.5483102243999998,0.078,-0.029,0.0832165849,2.46,-0.2,2.4681166909,3.838,-0.839,3.9286339865,0.078,-0.029,0.0832165849,3.76,-0.81,3.8462579217
2020-08-25 10:30:00,1.8935,-0.6725,2.00937764,0.2635,-0.0325,0.2654967043,1.63,-0.64,1.7511424842,3.0735,-1.1925,3.2967345207,0.2635,-0.0325,0.2654967043,2.81,-1.16,3.0400164473
2020-08-25 11:00:00,1.251,0.773,1.4705543173,0.14100000000000001,-0.037,0.14577379740000002,1.11,0.81,1.3741178989,2.6109999999999998,0.073,2.6120202909,0.14100000000000001,-0.037,0.14577379740000002,2.47,0.11,2.4724481794
2020-08-25 11:30:00,1.8215,0.8355,2.0039766715,0.2215,-0.0345,0.2241706939,1.6,0.87,1.8212358441,3.2915,0.0755,3.2923657907,0.2215,-0.0345,0.2241706939,3.07,0.11,3.0719700519
2020-08-25 12:00:00,2.0265,0.7455,2.1592759203,0.5865,-0.0345,0.5875138296,1.44,0.78,1.6376812877,3.2065,0.17550000000000002,3.2112991919000002,0.5865,-0.0345,0.5875138296,2.62,0.21,2.6284025567000002
2020-08-25 12:30:00,1.6435,0.683,1.7797699992,0.12350000000000001,-0.037,0.1289234269,1.52,0.72,1.6819036833,2.4335,0.17300000000000001,2.4396416233,0.12350000000000001,-0.037,0.1289234269,2.31,0.21,2.3195258136
2020-08-25 13:00:00,2.5015,0.812,2.6299897813,0.1015,-0.038,0.1083801181,2.4,0.85,2.5460754113,3.1415,0.17200000000000001,3.1462050553,0.1015,-0.038,0.1083801181,3.04,0.21,3.0472446571
2020-08-25 13:30:00,2.1045,0.7405,2.2309774764,0.1245,-0.0395,0.130615849,1.98,0.78,2.1280977421,3.0245,0.1705,3.0293019823,0.1245,-0.0395,0.130615849,2.9,0.21,2.9075935067
2020-08-25 14:00:00,1.631,0.7405,1.7912289774999999,0.191,-0.0395,0.1950416622,1.44,0.78,1.6376812877,2.491,0.1705,2.496828238,0.191,-0.0395,0.1950416622,2.3,0.21,2.309567059
2020-08-25 14:30:00,2.2695,0.113,2.2723114333,0.1095,-0.037,0.11558222180000001,2.16,0.15,2.1652020691000002,2.4895,-1.087,2.7164644761,0.1095,-0.037,0.11558222180000001,2.38,-1.05,2.6013265845999998
2020-08-25 15:00:00,2.2235,-0.0555,2.2241925501,0.10350000000000001,-0.035500000000000004,0.1094189198,2.12,-0.02,2.1200943375,2.4835000000000003,-1.4355,2.8685244465,0.10350000000000001,-0.035500000000000004,0.1094189198,2.38,-1.4,2.7612316093000002
2020-08-25 15:30:00,2.379,0.123,2.3821775752,0.099,-0.037,0.1056882207,2.2800000000000002,0.16,2.2856071403,3.109,-1.337,3.3842946089,0.099,-0.037,0.1056882207,3.01,-1.3,3.2787345119999998
2020-08-25 16:00:00,2.6185,0.21350000000000002,2.6271894679,0.0985,-0.036500000000000005,0.10504522840000001,2.52,0.25,2.532370431,3.4185,-1.2765,3.6490539185,0.0985,-0.036500000000000005,0.10504522840000001,3.32,-1.24,3.5440090293
2020-08-25 16:30:00,2.6205,0.17250000000000001,2.6261714529,0.1005,-0.0375,0.1072683551,2.52,0.21,2.5287348615000003,3.4205,-1.3675,3.6837313284,0.1005,-0.0375,0.1072683551,3.32,-1.33,3.5764926954
2020-08-25 17:00:00,2.5805,0.1125,2.5829511223,0.1005,-0.0375,0.1072683551,2.48,0.15,2.4845321491,3.3905,-1.3175,3.6374849141,0.1005,-0.0375,0.1072683551,3.29,-1.28,3.5302266216
2020-08-25 17:30:00,2.7415000000000003,0.112,2.7437868449,0.1015,-0.038,0.1083801181,2.64,0.15,2.6442579299,3.5115,-1.318,3.7507007679,0.1015,-0.038,0.1083801181,3.41,-1.28,3.6423206888
2020-08-25 18:00:00,2.651,0.1125,2.6533859972,0.101,-0.0375,0.1077369482,2.55,0.15,2.5544079549000003,3.511,-1.3875,3.7752188347,0.101,-0.0375,0.1077369482,3.41,-1.35,3.6675059645
2020-08-25 18:30:00,2.9925,0.1115,2.9945765143000003,0.10250000000000001,-0.0385,0.1094920088,2.89,0.15,2.8938901154,3.3925,-1.4385,3.6848797131,0.10250000000000001,-0.0385,0.1094920088,3.29,-1.4,3.575485981
2020-08-25 19:00:00,3.188,0.114,3.1900376173,0.098,-0.036000000000000004,0.1044030651,3.09,0.15,3.0936386344,3.148,-1.376,3.4355901967,0.098,-0.036000000000000004,0.1044030651,3.05,-1.34,3.3313810950000002
2020-08-25 19:30:00,3.276,0.065,3.2766447778,0.096,-0.035,0.1021812116,3.18,0.1,3.1815719385,2.846,-1.375,3.1607500692,0.096,-0.035,0.1021812116,2.75,-1.34,3.0591011752
2020-08-25 20:00:00,2.964,0.066,2.9647347268,0.094,-0.034,0.09995999200000001,2.87,0.1,2.8717416318,2.9939999999999998,-1.374,3.2942240361,0.094,-0.034,0.09995999200000001,2.9,-1.34,3.1946204782
2020-08-25 20:30:00,2.686,0.065,2.6867863704,0.096,-0.035,0.1021812116,2.59,0.1,2.591929783,3.106,-1.4849999999999999,3.4427403329,0.096,-0.035,0.1021812116,3.01,-1.45,3.3410477399
2020-08-25 21:00:00,2.6495,0.0635,2.6502608362,0.0995,-0.036500000000000005,0.1059834893,2.55,0.1,2.551960031,3.1595,-1.5365,3.5132993752,0.0995,-0.036500000000000005,0.1059834893,3.06,-1.5,3.4078732371
2020-08-25 21:30:00,2.275,0.1255,2.2784589639,0.095,-0.0345,0.1010705199,2.18,0.16,2.1858636737,3.255,-1.5345,3.598571279,0.095,-0.0345,0.1010705199,3.16,-1.5,3.4979422522
2020-08-25 22:00:00,2.1655,0.125,2.1691047116,0.0955,-0.035,0.1017116021,2.07,0.16,2.0761743665,3.3655,-1.505,3.6866807904,0.0955,-0.035,0.1017116021,3.27,-1.47,3.5852196585
2020-08-25 22:30:00,2.0665,0.0545,2.0672185419,0.0965,-0.035500000000000004,0.1028226629,1.97,0.09,1.972054766,3.1165,-1.5455,3.4786696451,0.0965,-0.035500000000000004,0.1028226629,3.02,-1.51,3.3764626460000002
2020-08-25 23:00:00,1.8090000000000002,0.053500000000000006,1.8097909410000002,0.099,-0.036500000000000005,0.1055142171,1.71,0.09,1.7123667831,3.029,-1.5865,3.419330819,0.099,-0.036500000000000005,0.1055142171,2.93,-1.55,3.3147247246
2020-08-25 23:30:00,1.522,0.052000000000000005,1.5228880458,0.10200000000000001,-0.038,0.1088485186,1.42,0.09,1.4228492541,2.832,-1.658,3.2816441001,0.10200000000000001,-0.038,0.1088485186,2.73,-1.62,3.1744763348
2020-08-26 00:00:00,1.6445,0.1305,1.6496698154,0.10450000000000001,-0.0395,0.1117161582,1.54,0.17,1.5493547044,2.9245,-1.5095,3.2910925997,0.10450000000000001,-0.0395,0.1117161582,2.8200000000000003,-1.47,3.1801415063
2020-08-26 00:30:00,1.6425,0.312,1.671870285,0.10250000000000001,-0.038,0.109317199,1.54,0.35000000000000003,1.5792719842,3.1325,-1.568,3.5030244432,0.10250000000000001,-0.038,0.109317199,3.03,-1.53,3.3943777044
2020-08-26 01:00:00,1.4835,0.3115,1.5158510811,0.10350000000000001,-0.0385,0.11042871,1.38,0.35000000000000003,1.4236923825,3.0135,-1.6085,3.4159119573,0.10350000000000001,-0.0385,0.11042871,2.91,-1.57,3.3065087328000002
2020-08-26 01:30:00,1.3955,0.3105,1.429626,0.10550000000000001,-0.0395,0.1126521194,1.29,0.35000000000000003,1.3366375724,3.0155,-1.6095000000000002,3.4181472321,0.10550000000000001,-0.0395,0.1126521194,2.91,-1.57,3.3065087328000002
2020-08-26 02:00:00,1.396,0.36050000000000004,1.4417961888,0.106,-0.0395,0.113120511,1.29,0.4,1.3505924625999999,3.136,-1.6095000000000002,3.524909396,0.106,-0.0395,0.113120511,3.03,-1.57,3.4125943210000003
2020-08-26 02:30:00,1.306,0.36,1.3547088247999999,0.106,-0.04,0.11329607230000001,1.2,0.4,1.2649110641,3.086,-1.65,3.4994136652,0.106,-0.04,0.11329607230000001,2.98,-1.6099999999999999,3.3871079109
2020-08-26 03:00:00,1.0455,0.3005,1.0878283412,0.10550000000000001,-0.0395,0.1126521194,0.9400000000000001,0.34,0.99959992,2.9455,-1.6995,3.4006279567,0.10550000000000001,-0.0395,0.1126521194,2.84,-1.6600000000000001,3.289559241
2020-08-26 03:30:00,1.2435,0.231,1.2647739917,0.10350000000000001,-0.039,0.1106040234,1.1400000000000001,0.27,1.1715374514,2.8635,-1.619,3.289497416,0.10350000000000001,-0.039,0.1106040234,2.76,-1.58,3.1802515624
2020-08-26 04:00:00,1.056,0.26,1.087536666,0.106,-0.04,0.11329607230000001,0.9500000000000001,0.30000000000000004,0.9962429423,3.116,-1.62,3.5119589975,0.106,-0.04,0.11329607230000001,3.01,-1.58,3.3994852552
2020-08-26 04:30:00,1.1955,0.21050000000000002,1.2138906458,0.10550000000000001,-0.0395,0.1126521194,1.09,0.25,1.1183022847,2.8455,-1.5695000000000001,3.2496462115,0.10550000000000001,-0.0395,0.1126521194,2.74,-1.53,3.1382319863
2020-08-26 05:00:00,1.4855,0.21050000000000002,1.5003401281,0.10550000000000001,-0.0395,0.1126521194,1.38,0.25,1.4024621207,2.7455,-1.5695000000000001,3.1624516597,0.10550000000000001,-0.0395,0.1126521194,2.64,-1.53,3.0513111936
2020-08-26 05:30:00,1.6555,0.12050000000000001,1.6598796643,0.10550000000000001,-0.0395,0.1126521194,1.55,0.16,1.5582361824,2.2855,-1.5695000000000001,2.7725151938,0.10550000000000001,-0.0395,0.1126521194,2.18,-1.53,2.6633249896
2020-08-26 06:00:00,1.9595,0.0175,1.9595781434,0.08950000000000001,-0.0325,0.0952181705,1.87,0.05,1.8706683298,1.9695,-1.5625,2.5140279434,0.08950000000000001,-0.0325,0.0952181705,1.88,-1.53,2.4239018132
2020-08-26 06:30:00,1.633,0.2715,1.6554157333,0.363,-0.0285,0.3641170828,1.27,0.30000000000000004,1.3049521064,2.023,-1.7585000000000002,2.6804572837,0.363,-0.0285,0.3641170828,1.6600000000000001,-1.73,2.3976029696
2020-08-26 07:00:00,0.7195,1.9005,2.0321369294,1.4495,-0.029500000000000002,1.4498001586,-0.73,1.9300000000000002,2.0634437235,1.8094999999999999,-1.8295,2.5732004391,1.4495,-0.029500000000000002,1.4498001586,0.36,-1.8,1.8356470249
2020-08-26 07:30:00,0.907,1.835,2.0469181713,1.5270000000000001,-0.025,1.5272046359,-0.62,1.8599999999999999,1.9606121493000002,1.947,-1.8250000000000002,2.6686015064,1.5270000000000001,-0.025,1.5272046359,0.42,-1.8,1.8483506161
2020-08-26 08:00:00,1.2675,1.9015,2.2852261376,1.0475,-0.018500000000000003,1.0476633524,0.22,1.92,1.9325630649,1.7575,-1.7785000000000002,2.5003736721000003,1.0475,-0.018500000000000003,1.0476633524,0.71,-1.76,1.8978145326
2020-08-26 08:30:00,2.368,1.9020000000000001,3.0372731191,0.048,-0.018000000000000002,0.0512640225,2.32,1.92,3.011444836,2.168,-1.388,2.574250959,0.048,-0.018000000000000002,0.0512640225,2.12,-1.37,2.5241434191
2020-08-26 09:00:00,2.313,1.686,2.8622657109,0.453,-0.014,0.4532162839,1.8599999999999999,1.7000000000000002,2.5198412648,1.9729999999999999,-1.264,2.3431655938000002,0.453,-0.014,0.4532162839,1.52,-1.25,1.9679684957
2020-08-26 09:30:00,1.923,1.639,2.5267073436,0.013000000000000001,-0.011,0.0170293864,1.9100000000000001,1.65,2.5240047544,1.623,-1.361,2.1181241701,0.013000000000000001,-0.011,0.0170293864,1.6099999999999999,-1.35,2.1010949526
2020-08-26 10:00:00,1.901,1.6395,2.5103309045,0.051000000000000004,-0.0105,0.0520696649,1.85,1.65,2.4789110512,1.661,-1.3605,2.1470634015,0.051000000000000004,-0.0105,0.0520696649,1.6099999999999999,-1.35,2.1010949526
2020-08-26 10:30:00,1.966,1.639,2.559585318,0.726,-0.011,0.7260833286,1.24,1.65,2.064000969,1.706,-1.461,2.2460981724,0.726,-0.011,0.7260833286,0.98,-1.45,1.7501142820000002
2020-08-26 11:00:00,2.2995,1.641,2.8249922566,0.0095,-0.009000000000000001,0.0130862523,2.29,1.65,2.8225166076,1.9695,-1.169,2.2903037462,0.0095,-0.009000000000000001,0.0130862523,1.96,-1.16,2.2775425353
2020-08-26 11:30:00,2.076,1.1285,2.3628982733,0.5760000000000001,-0.0115,0.5761147889,1.5,1.1400000000000001,1.8840382162,1.746,-0.8415,1.938204904,0.5760000000000001,-0.0115,0.5761147889,1.17,-0.8300000000000001,1.4345033984
2020-08-26 12:00:00,2.1705,1.188,2.4743512786,0.0205,-0.012,0.023753947,2.15,1.2,2.4622144504,1.9005,-0.772,2.0513128113,0.0205,-0.012,0.023753947,1.88,-0.76,2.0278066969
2020-08-26 12:30:00,2.0865,1.139,2.3771418237,0.42650000000000005,-0.011,0.4266418287,1.6600000000000001,1.15,2.0194306128,1.7965,-0.861,1.9921679774,0.42650000000000005,-0.011,0.4266418287,1.37,-0.85,1.6122654868000001
2020-08-26 13:00:00,2.023,1.1305,2.3174467092,0.193,-0.0195,0.1939826023,1.83,1.15,2.1613421756,1.903,-0.8095,2.0680181938,0.193,-0.0195,0.1939826023,1.71,-0.79,1.8836666372000002
2020-08-26 13:30:00,1.871,1.164,2.2035283071,0.07100000000000001,-0.026000000000000002,0.0756108458,1.8,1.19,2.1577998054,1.971,-0.736,2.1039336967,0.07100000000000001,-0.026000000000000002,0.0756108458,1.9,-0.71,2.0283244316
2020-08-26 14:00:00,1.6395,1.165,2.0112645898,0.0695,-0.025,0.07385966420000001,1.57,1.19,1.9700253805,2.1295,-0.675,2.2339192577,0.0695,-0.025,0.07385966420000001,2.06,-0.65,2.1601157376
2020-08-26 14:30:00,1.5070000000000001,1.162,1.9029695216,0.077,-0.028,0.08193289940000001,1.43,1.19,1.860376306,2.137,-0.628,2.2273645862,0.077,-0.028,0.08193289940000001,2.06,-0.6000000000000001,2.1456001491
2020-08-26 15:00:00,1.5025,1.164,1.9006320659,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.43,1.19,1.860376306,2.1925,-0.676,2.2943478921000002,0.07250000000000001,-0.026000000000000002,0.07702110100000001,2.12,-0.65,2.2174083972
2020-08-26 15:30:00,1.4855,1.1695,1.8906190784999999,0.0555,-0.0205,0.059165023500000004,1.43,1.19,1.860376306,2.1255,-0.6705,2.2287486399,0.0555,-0.0205,0.059165023500000004,2.07,-0.65,2.1696543504
2020-08-26 16:00:00,1.5705,1.1645,1.9551292796,0.07050000000000001,-0.025500000000000002,0.074969994,1.5,1.19,1.9147062438,2.0905,-0.6155,2.1792270419,0.07050000000000001,-0.025500000000000002,0.074969994,2.02,-0.59,2.1044001521
2020-08-26 16:30:00,2.6035,0.9635,2.7760663717,0.07350000000000001,-0.026500000000000003,0.0781312997,2.5300000000000002,0.99,2.7167995877999997,3.4235,0.0635,3.4240888569,0.07350000000000001,-0.026500000000000003,0.0781312997,3.35,0.09,3.3512087372
2020-08-26 17:00:00,1.9715,0.7665000000000001,2.1152622769,0.2615,-0.0235,0.262553804,1.71,0.79,1.8836666372000002,2.7415000000000003,-0.0835,2.7427713175,0.2615,-0.0235,0.262553804,2.48,-0.06,2.4807257003
2020-08-26 17:30:00,1.6280000000000001,0.6505000000000001,1.7531498081999999,0.338,-0.0195,0.3385620327,1.29,0.67,1.4536161804,2.198,-0.1895,2.2061537231,0.338,-0.0195,0.3385620327,1.8599999999999999,-0.17,1.8677526602999999
2020-08-26 18:00:00,1.7715,0.6525000000000001,1.8878475839000002,0.1515,-0.0175,0.15250737690000002,1.62,0.67,1.7530829986,2.2415,-0.1875,2.2493284553,0.1515,-0.0175,0.15250737690000002,2.09,-0.17,2.0969024775
2020-08-26 18:30:00,1.8439999999999999,0.5835,1.9341169174,0.534,-0.0165,0.5342548549,1.31,0.6000000000000001,1.4408677941,2.234,-0.28650000000000003,2.2522962172,0.534,-0.0165,0.5342548549,1.7000000000000002,-0.27,1.7213076425
2020-08-26 19:00:00,2.1575,0.14100000000000001,2.1621025068,0.14750000000000002,-0.019,0.1487186942,2.01,0.16,2.0163581031,2.3875,-0.6890000000000001,2.4849300292,0.14750000000000002,-0.019,0.1487186942,2.24,-0.67,2.338054747
2020-08-26 19:30:00,1.921,-0.616,2.017349003,0.401,-0.016,0.40131907510000003,1.52,-0.6000000000000001,1.6341358573,2.161,-1.416,2.5835976854,0.401,-0.016,0.40131907510000003,1.76,-1.4,2.2489108475
2020-08-26 20:00:00,2.146,-0.1345,2.1502107455,0.626,-0.0145,0.6261679088000001,1.52,-0.12,1.5247294841999999,2.286,-1.7345000000000002,2.8695446067,0.626,-0.0145,0.6261679088000001,1.6600000000000001,-1.72,2.3903974565
2020-08-26 20:30:00,2.9530000000000003,0.2755,2.9658235366000003,0.133,-0.0045000000000000005,0.133076106,2.8200000000000003,0.28,2.8338666165,2.623,-1.6145,3.0800550726,0.133,-0.0045000000000000005,0.133076106,2.49,-1.6099999999999999,2.9651644137
2020-08-26 21:00:00,2.8255,0.24,2.835674567,0.1655,0.0,0.1655,2.66,0.24,2.6708051221,2.5755,-1.72,3.0970308765,0.1655,0.0,0.1655,2.41,-1.72,2.960827587
2020-08-26 21:30:00,2.6565000000000003,0.16,2.6613140081999997,0.08650000000000001,0.0,0.08650000000000001,2.5700000000000003,0.16,2.574975728,2.8765,-1.72,3.3515149187,0.08650000000000001,0.0,0.08650000000000001,2.79,-1.72,3.2775753233
2020-08-26 22:00:00,2.2295,0.16,2.2352338245,0.1895,0.0,0.1895,2.04,0.16,2.04626489,2.7395,-1.63,3.1877515979,0.1895,0.0,0.1895,2.55,-1.63,3.0264500657
2020-08-26 22:30:00,2.064,0.1,2.0664210607,0.254,0.0,0.254,1.81,0.1,1.8127603261,2.374,-1.76,2.9552455059,0.254,0.0,0.254,2.12,-1.76,2.7553584159
2020-08-26 23:00:00,2.136,0.2,2.145342863,0.08600000000000001,0.0,0.08600000000000001,2.05,0.2,2.0597329924,2.666,-1.72,3.1726890803,0.08600000000000001,0.0,0.08600000000000001,2.58,-1.72,3.1007740969
2020-08-26 23:30:00,2.2115,0.34,2.2374834636,0.0115,0.0,0.0115,2.2,0.34,2.2261176968,2.6415,-1.63,3.1039365731,0.0115,0.0,0.0115,2.63,-1.63,3.0941557815
2020-08-27 00:00:00,1.8599999999999999,0.21,1.8718172988,0.0,0.0,0.0,1.8599999999999999,0.21,1.8718172988,2.11,-1.81,2.7799640285000002,0.0,0.0,0.0,2.11,-1.81,2.7799640285000002
2020-08-27 00:30:00,1.565,0.21,1.5790265989,0.185,0.0,0.185,1.38,0.21,1.3958868148999999,1.8050000000000002,-1.97,2.6718766813,0.185,0.0,0.185,1.62,-1.97,2.5505489605
2020-08-27 01:00:00,1.9300000000000002,0.35000000000000003,1.9614790337999999,0.0,0.0,0.0,1.9300000000000002,0.35000000000000003,1.9614790337999999,1.98,-1.85,2.7097785887,0.0,0.0,0.0,1.98,-1.85,2.7097785887
2020-08-27 01:30:00,2.066,0.35000000000000003,2.0954369473,0.006,0.0,0.006,2.06,0.35000000000000003,2.0895214763,1.796,-1.9,2.6145010996,0.006,0.0,0.006,1.79,-1.9,2.6103831136
2020-08-27 02:00:00,1.96,0.35000000000000003,1.9910047715,0.0,0.0,0.0,1.96,0.35000000000000003,1.9910047715,1.79,-1.87,2.5886289808000003,0.0,0.0,0.0,1.79,-1.87,2.5886289808000003
2020-08-27 02:30:00,2.07,0.39,2.1064187618,0.0,0.0,0.0,2.07,0.39,2.1064187618,1.87,-1.81,2.6024987992,0.0,0.0,0.0,1.87,-1.81,2.6024987992
2020-08-27 03:00:00,1.9300000000000002,0.34,1.9597193677,0.0,0.0,0.0,1.9300000000000002,0.34,1.9597193677,1.67,-1.88,2.5146172671,0.0,0.0,0.0,1.67,-1.88,2.5146172671
2020-08-27 03:30:00,2.06,0.34,2.0878697277,0.0,0.0,0.0,2.06,0.34,2.0878697277,1.67,-1.88,2.5146172671,0.0,0.0,0.0,1.67,-1.88,2.5146172671
2020-08-27 04:00:00,1.97,0.34,1.9991248085,0.0,0.0,0.0,1.97,0.34,1.9991248085,1.6,-1.88,2.4686838599,0.0,0.0,0.0,1.6,-1.88,2.4686838599
2020-08-27 04:30:00,1.92,0.34,1.9498717907,0.0,0.0,0.0,1.92,0.34,1.9498717907,1.56,-1.88,2.4429490375,0.0,0.0,0.0,1.56,-1.88,2.4429490375
2020-08-27 05:00:00,2.03,0.38,2.0652602742,0.0,0.0,0.0,2.03,0.38,2.0652602742,1.6800000000000002,-1.88,2.5212695215,0.0,0.0,0.0,1.6800000000000002,-1.88,2.5212695215
2020-08-27 05:30:00,2.07,0.45,2.1183484133,0.0,0.0,0.0,2.07,0.45,2.1183484133,1.76,-1.81,2.5246187831,0.0,0.0,0.0,1.76,-1.81,2.5246187831
2020-08-27 06:00:00,1.9500000000000002,0.29,1.9714461697,0.0,0.0,0.0,1.9500000000000002,0.29,1.9714461697,1.55,-1.87,2.4288680491,0.0,0.0,0.0,1.55,-1.87,2.4288680491
2020-08-27 06:30:00,2.12,0.29,2.1397429752,0.0,0.0,0.0,2.12,0.29,2.1397429752,1.63,-1.9300000000000002,2.5262224763,0.0,0.0,0.0,1.63,-1.9300000000000002,2.5262224763
2020-08-27 07:00:00,2.12,0.36,2.1503488089,0.0,0.0,0.0,2.12,0.36,2.1503488089,1.63,-1.85,2.4656439321,0.0,0.0,0.0,1.63,-1.85,2.4656439321
2020-08-27 07:30:00,2.37,0.36,2.3971858501,0.0,0.0,0.0,2.37,0.36,2.3971858501,1.9,-1.85,2.6518861212,0.0,0.0,0.0,1.9,-1.85,2.6518861212
2020-08-27 08:00:00,2.37,0.21,2.3792856071,0.0,0.0,0.0,2.37,0.21,2.3792856071,1.82,-1.94,2.6600751869,0.0,0.0,0.0,1.82,-1.94,2.6600751869
2020-08-27 08:30:00,2.6615,0.31,2.6794929091,0.061500000000000006,0.0,0.061500000000000006,2.6,0.31,2.6184155514,2.0215,-1.87,2.7537905240000002,0.061500000000000006,0.0,0.061500000000000006,1.96,-1.87,2.7089665926
2020-08-27 09:00:00,2.741,0.35950000000000004,2.7644748597,0.001,-0.0005,0.0011180340000000002,2.74,0.36,2.7635484436,2.261,-1.7905000000000002,2.8840962623,0.001,-0.0005,0.0011180340000000002,2.26,-1.79,2.8830019076999998
2020-08-27 09:30:00,2.7885,0.29,2.8035392364,0.0485,0.0,0.0485,2.74,0.29,2.755303976,2.3885,-1.82,3.0028873189,0.0485,0.0,0.0485,2.34,-1.82,2.9644561053
2020-08-27 10:00:00,3.162,0.42,3.1897717787,0.062,0.0,0.062,3.1,0.42,3.128322234,2.7720000000000002,-1.69,3.246549553,0.062,0.0,0.062,2.71,-1.69,3.1937751956
2020-08-27 10:30:00,2.893,0.42,2.9233284112,0.023,0.0,0.023,2.87,0.42,2.9005689097,2.443,-1.74,2.9993080869,0.023,0.0,0.023,2.42,-1.74,2.9806039656000003
2020-08-27 11:00:00,3.2385,0.49,3.2753598657,0.0485,0.0,0.0485,3.19,0.49,3.2274138253,2.8085,-1.6600000000000001,3.2624028338,0.0485,0.0,0.0485,2.76,-1.6600000000000001,3.2207452554
2020-08-27 11:30:00,3.204,0.42,3.2314108374,0.014,0.0,0.014,3.19,0.42,3.2175301086,2.644,-1.73,3.1596892252,0.014,0.0,0.014,2.63,-1.73,3.1479834815
2020-08-27 12:00:00,3.19,0.36,3.2102492115,0.0,0.0,0.0,3.19,0.36,3.2102492115,2.71,-1.78,3.2422985673999998,0.0,0.0,0.0,2.71,-1.78,3.2422985673999998
2020-08-27 12:30:00,3.2800000000000002,0.44,3.3093806067,0.0,0.0,0.0,3.2800000000000002,0.44,3.3093806067,2.84,-1.71,3.3150716433,0.0,0.0,0.0,2.84,-1.71,3.3150716433
2020-08-27 13:00:00,3.17,0.37,3.191520014,0.0,0.0,0.0,3.17,0.37,3.191520014,2.84,-1.76,3.3411375308,0.0,0.0,0.0,2.84,-1.76,3.3411375308
2020-08-27 13:30:00,3.27,0.44,3.2994696544,0.0,0.0,0.0,3.27,0.44,3.2994696544,2.84,-1.76,3.3411375308,0.0,0.0,0.0,2.84,-1.76,3.3411375308
2020-08-27 14:00:00,3.27,0.44,3.2994696544,0.0,0.0,0.0,3.27,0.44,3.2994696544,2.77,-1.76,3.2818439939,0.0,0.0,0.0,2.77,-1.76,3.2818439939
2020-08-27 14:30:00,3.2705,0.48950000000000005,3.3069291646,0.0005,-0.0005,0.0007071068,3.27,0.49,3.3065087328000002,2.7705,-1.7605,3.2825341582,0.0005,-0.0005,0.0007071068,2.77,-1.76,3.2818439939
2020-08-27 15:00:00,3.3609999999999998,0.34500000000000003,3.3786603854,0.031,-0.015,0.0344383507,3.33,0.36,3.3494029319,2.3609999999999998,-1.775,2.9538019568,0.031,-0.015,0.0344383507,2.33,-1.76,2.9200171232
2020-08-27 15:30:00,2.7665,0.20750000000000002,2.7742708051,0.0165,-0.0125,0.0207002415,2.75,0.22,2.7587859649,2.6065,-1.6425,3.0808519114,0.0165,-0.0125,0.0207002415,2.59,-1.63,3.0602287496
2020-08-27 16:00:00,2.8755,0.3915,2.9020290316,0.0155,-0.0085,0.0176776695,2.86,0.4,2.8878365605000003,2.5555,-1.6385,3.0356650836,0.0155,-0.0085,0.0176776695,2.54,-1.63,3.0180291582
2020-08-27 16:30:00,3.06,0.4,3.0860330523,0.0,0.0,0.0,3.06,0.4,3.0860330523,2.58,-1.63,3.0517699782,0.0,0.0,0.0,2.58,-1.63,3.0517699782
2020-08-27 17:00:00,3.11,0.4,3.1356179614,0.0,0.0,0.0,3.11,0.4,3.1356179614,2.63,-1.63,3.0941557815,0.0,0.0,0.0,2.63,-1.63,3.0941557815
2020-08-27 17:30:00,3.15,0.31,3.1652172121,0.0,0.0,0.0,3.15,0.31,3.1652172121,2.63,-1.63,3.0941557815,0.0,0.0,0.0,2.63,-1.63,3.0941557815
2020-08-27 18:00:00,3.1505,0.1985,3.1567471391,0.0005,-0.0015,0.0015811388,3.15,0.2,3.1563428204,2.7805,-1.7115,3.2650287135,0.0005,-0.0015,0.0015811388,2.7800000000000002,-1.71,3.2638167841
2020-08-27 18:30:00,3.39,0.2,3.3958945802000002,0.0,0.0,0.0,3.39,0.2,3.3958945802000002,2.89,-1.71,3.3580053603,0.0,0.0,0.0,2.89,-1.71,3.3580053603
2020-08-27 19:00:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,2.92,-1.6600000000000001,3.3588688572,0.0,0.0,0.0,2.92,-1.6600000000000001,3.3588688572
2020-08-27 19:30:00,3.827,0.2595,3.8357879569,0.187,-0.0005,0.18700066840000001,3.64,0.26,3.6492739004,3.227,-1.7105000000000001,3.6523060181,0.187,-0.0005,0.18700066840000001,3.04,-1.71,3.4879363526000002
2020-08-27 20:00:00,2.4635,1.1785,2.7308779724,0.8635,-0.0115,0.8635765745,1.6,1.19,1.9940160481,2.1035,-0.8015,2.2510252109,0.8635,-0.0115,0.8635765745,1.24,-0.79,1.4702720837
2020-08-27 20:30:00,2.3975,1.1775,2.6710508232,0.1075,-0.0125,0.1082243041,2.29,1.19,2.580736329,2.1875,-0.7125,2.3006113318,0.1075,-0.0125,0.1082243041,2.08,-0.7000000000000001,2.1946298093
2020-08-27 21:00:00,2.1515,1.1755,2.4516836052,0.4415,-0.0145,0.44173804450000004,1.71,1.19,2.0833146666,2.2815,-0.7145,2.3907639992,0.4415,-0.0145,0.44173804450000004,1.8399999999999999,-0.7000000000000001,1.9686543628000002
2020-08-27 21:30:00,2.102,1.1844999999999999,2.4127669282,0.162,-0.0055000000000000005,0.1620933373,1.94,1.19,2.2758954282,2.092,-0.7455,2.2208634019,0.162,-0.0055000000000000005,0.1620933373,1.9300000000000002,-0.74,2.0670026609
2020-08-27 22:00:00,2.073,1.2770000000000001,2.4347603578,0.10300000000000001,-0.013000000000000001,0.1038171469,1.97,1.29,2.3547823679,1.8130000000000002,-0.853,2.0036411854,0.10300000000000001,-0.013000000000000001,0.1038171469,1.71,-0.84,1.9051771571
2020-08-27 22:30:00,1.974,1.28,2.3526742231,0.134,-0.01,0.1343726163,1.8399999999999999,1.29,2.2471537553,1.734,-0.85,1.9311281677,0.134,-0.01,0.1343726163,1.6,-0.84,1.8070971196999999
2020-08-27 23:00:00,1.9525000000000001,1.2875,2.3387844065,0.0425,-0.0025,0.0425734659,1.9100000000000001,1.29,2.3048210343,1.6425,-0.8425,1.8459719662,0.0425,-0.0025,0.0425734659,1.6,-0.84,1.8070971196999999
2020-08-27 23:30:00,1.457,1.236,1.9106399451,0.357,-0.014,0.3572744043,1.1,1.25,1.6650825805,1.437,-0.924,1.708433493,0.357,-0.014,0.3572744043,1.08,-0.91,1.41226768
2020-08-28 00:00:00,1.1465,1.1495,1.6235185555,0.0465,-0.0105,0.0476707457,1.1,1.16,1.5986244087,1.4765000000000001,-0.8005,1.6795393714,0.0465,-0.0105,0.0476707457,1.43,-0.79,1.6337074401
2020-08-28 00:30:00,1.4045,1.148,1.8139802232000002,0.3045,-0.012,0.3047363615,1.1,1.16,1.5986244087,1.1345,-0.802,1.3893502978,0.3045,-0.012,0.3047363615,0.8300000000000001,-0.79,1.1458621209
2020-08-28 01:00:00,1.3855,1.248,1.864702188,0.0655,-0.002,0.06553052720000001,1.32,1.25,1.8179383928,1.0255,-0.792,1.2957292348,0.0655,-0.002,0.06553052720000001,0.96,-0.79,1.2432618389
2020-08-28 01:30:00,1.276,1.25,1.7862463436,0.23600000000000002,0.0,0.23600000000000002,1.04,1.25,1.6260688792,0.986,-0.89,1.3282680452,0.23600000000000002,0.0,0.23600000000000002,0.75,-0.89,1.1638728453
2020-08-28 02:00:00,1.234,1.19,1.7143091903,0.274,0.0,0.274,0.96,1.19,1.5289538907,0.924,-0.89,1.2829169887,0.274,0.0,0.274,0.65,-0.89,1.1020889256
2020-08-28 02:30:00,1.266,1.28,1.8003210825,0.136,0.0,0.136,1.13,1.28,1.7074249617000001,0.916,-0.86,1.2564457808,0.136,0.0,0.136,0.78,-0.86,1.1610340219
2020-08-28 03:00:00,1.2115,1.24,1.7335894122000002,0.3115,0.0,0.3115,0.9,1.24,1.532187978,0.8915000000000001,-0.92,1.2810824525,0.3115,0.0,0.3115,0.58,-0.92,1.0875660899
2020-08-28 03:30:00,1.1315,1.29,1.715923148,0.1615,0.0,0.1615,0.97,1.29,1.6140012392,0.9115000000000001,-0.92,1.2950800168,0.1615,0.0,0.1615,0.75,-0.92,1.1869709348
2020-08-28 04:00:00,1.0765,1.29,1.6801643521,0.24650000000000002,0.0,0.24650000000000002,0.8300000000000001,1.29,1.5339491517,0.8665,-0.92,1.2638125850000002,0.24650000000000002,0.0,0.24650000000000002,0.62,-0.92,1.1094142599
2020-08-28 04:30:00,1.0985,1.29,1.6943441947,0.08850000000000001,0.0,0.08850000000000001,1.01,1.29,1.6383528314,0.8485,-0.92,1.2515399514,0.08850000000000001,0.0,0.08850000000000001,0.76,-0.92,1.1933147112
2020-08-28 05:00:00,1.1205,1.29,1.7086896295,0.1105,0.0,0.1105,1.01,1.29,1.6383528314,0.8705,-0.85,1.2166635731,0.1105,0.0,0.1105,0.76,-0.85,1.1402192772
2020-08-28 05:30:00,1.2445,1.25,1.7638821531,0.17450000000000002,0.0,0.17450000000000002,1.07,1.25,1.6454178801000001,0.9745,-0.85,1.2931164874,0.17450000000000002,0.0,0.17450000000000002,0.8,-0.85,1.167261753
2020-08-28 06:00:00,1.332,1.25,1.8266701946000001,0.222,0.0,0.222,1.11,1.25,1.6717057157,1.052,-0.85,1.3524806838,0.222,0.0,0.222,0.8300000000000001,-0.85,1.1880235688
2020-08-28 06:30:00,1.274,1.25,1.784818198,0.164,0.0,0.164,1.11,1.25,1.6717057157,1.164,-0.85,1.4413174529,0.164,0.0,0.164,1.0,-0.85,1.3124404748
2020-08-28 07:00:00,1.3565,1.29,1.8719487840000002,0.24650000000000002,0.0,0.24650000000000002,1.11,1.29,1.7018225524,1.0565,-0.89,1.3814095157000001,0.24650000000000002,0.0,0.24650000000000002,0.81,-0.89,1.2034118165
2020-08-28 07:30:00,1.4025,1.6600000000000001,2.1731558274,0.24250000000000002,0.0,0.24250000000000002,1.16,1.6600000000000001,2.0251419703,1.1925,-1.3599999999999999,1.8087720282,0.24250000000000002,0.0,0.24250000000000002,0.9500000000000001,-1.3599999999999999,1.6589454482
2020-08-28 08:00:00,1.5765,1.6600000000000001,2.2893126152,0.6265000000000001,0.0,0.6265000000000001,0.9500000000000001,1.6600000000000001,1.9126160096,1.3565,-1.45,1.9855961951,0.6265000000000001,0.0,0.6265000000000001,0.73,-1.45,1.6233915116
2020-08-28 08:30:00,1.729,1.5895000000000001,2.3486062356,0.659,-0.0005,0.6590001897000001,1.07,1.5899999999999999,1.9165072397,1.439,-1.3205,1.9530594588999999,0.659,-0.0005,0.6590001897000001,0.78,-1.32,1.5332318807
2020-08-28 09:00:00,1.784,1.584,2.3857309153,0.14400000000000002,-0.006,0.14412494580000001,1.6400000000000001,1.5899999999999999,2.284228535,1.384,-1.266,1.8756897397999999,0.14400000000000002,-0.006,0.14412494580000001,1.24,-1.26,1.7678235206
2020-08-28 09:30:00,1.924,1.579,2.488979108,0.384,-0.011,0.3841575198,1.54,1.5899999999999999,2.213526598,1.3940000000000001,-1.321,1.9204887399000001,0.384,-0.011,0.3841575198,1.01,-1.31,1.6541463054999999
2020-08-28 10:00:00,2.061,1.63,2.6276645524,0.041,-0.01,0.0422018957,2.02,1.6400000000000001,2.6019223663,1.401,-1.26,1.8842507795,0.041,-0.01,0.0422018957,1.3599999999999999,-1.25,1.8471870506
2020-08-28 10:30:00,1.9300000000000002,1.6720000000000002,2.5535238397,0.16,-0.008,0.1601998752,1.77,1.6800000000000002,2.4403483358,1.52,-1.188,1.9291822102,0.16,-0.008,0.1601998752,1.3599999999999999,-1.18,1.8005554698
2020-08-28 11:00:00,1.8085,1.671,2.4622983674,0.1085,-0.009000000000000001,0.10887263200000001,1.7000000000000002,1.6800000000000002,2.3900627607000002,1.5285000000000002,-1.189,1.9365002582000002,0.1085,-0.009000000000000001,0.10887263200000001,1.42,-1.18,1.8462935845000001
2020-08-28 11:30:00,1.984,1.2985,2.3711512499,0.184,-0.0115,0.1843590247,1.8,1.31,2.2262299971,1.604,-0.6915,1.7467078319,0.184,-0.0115,0.1843590247,1.42,-0.68,1.5744205283000001
2020-08-28 12:00:00,1.9465,1.297,2.3390321182,0.14650000000000002,-0.013000000000000001,0.1470756608,1.8,1.31,2.2262299971,1.7965,-0.6930000000000001,1.9255288235,0.14650000000000002,-0.013000000000000001,0.1470756608,1.65,-0.68,1.7846288129
2020-08-28 12:30:00,2.103,1.299,2.4718434416,0.023,-0.011,0.025495097600000002,2.08,1.31,2.4581497107,1.933,-0.611,2.0272666327,0.023,-0.011,0.025495097600000002,1.9100000000000001,-0.6000000000000001,2.0020239759
2020-08-28 13:00:00,1.962,1.2974999999999999,2.3522224066,0.122,-0.0125,0.122638697,1.8399999999999999,1.31,2.2586943131,1.782,-0.6725,1.9046732659,0.122,-0.0125,0.122638697,1.6600000000000001,-0.66,1.7863930139000002
2020-08-28 13:30:00,2.024,1.298,2.4044500411,0.014,-0.012,0.0184390889,2.01,1.31,2.3992082027,1.774,-0.602,1.8733606166,0.014,-0.012,0.0184390889,1.76,-0.59,1.8562596801
2020-08-28 14:00:00,1.82,1.295,2.233702084,0.26,-0.015,0.2604323329,1.56,1.31,2.0370812453,1.75,-0.605,1.8516276623999999,0.26,-0.015,0.2604323329,1.49,-0.59,1.6025604513
2020-08-28 14:30:00,1.601,1.294,2.0585521611,0.151,-0.016,0.151845316,1.45,1.31,1.9541238446,2.1310000000000002,-0.606,2.2154902392,0.151,-0.016,0.151845316,1.98,-0.59,2.0660348497
2020-08-28 15:00:00,1.49,1.4344999999999999,2.0683061306,0.13,-0.0155,0.1309207776,1.3599999999999999,1.45,1.9879889336,2.26,-0.6855,2.3616753058,0.13,-0.0155,0.1309207776,2.13,-0.67,2.2328905034
2020-08-28 15:30:00,1.3900000000000001,1.3820000000000001,1.9601081603,0.32,-0.018000000000000002,0.3205058502,1.07,1.4,1.7620726432,2.11,-0.748,2.2386612071,0.32,-0.018000000000000002,0.3205058502,1.79,-0.73,1.9331321734
2020-08-28 16:00:00,1.3195000000000001,1.3795,1.9089527234,0.059500000000000004,-0.0205,0.0629325035,1.26,1.4,1.8835073666,2.4295,-0.7005,2.5284719694,0.059500000000000004,-0.0205,0.0629325035,2.37,-0.68,2.4656236534
2020-08-28 16:30:00,1.8205,0.6325000000000001,1.9272458328000002,0.07050000000000001,-0.0175,0.0726395209,1.75,0.65,1.8668154703000002,2.8505000000000003,-1.4375,3.1924530537,0.07050000000000001,-0.0175,0.0726395209,2.7800000000000002,-1.42,3.1216662217
2020-08-28 17:00:00,2.3685,0.251,2.3817626351,0.0485,-0.019,0.0520888664,2.32,0.27,2.3356583654,2.8785,-1.759,3.3734023255,0.0485,-0.019,0.0520888664,2.83,-1.74,3.3221228153
2020-08-28 17:30:00,2.0845,0.202,2.0942646084,0.0945,-0.018000000000000002,0.0961990125,1.99,0.22,2.0021238723,2.8445,-1.818,3.3758412655,0.0945,-0.018000000000000002,0.0961990125,2.75,-1.8,3.2867156859
2020-08-28 18:00:00,2.5115,0.20400000000000001,2.5197714678,0.0315,-0.016,0.0353305817,2.48,0.22,2.4897389421,2.7815000000000003,-1.716,3.2682408494,0.0315,-0.016,0.0353305817,2.75,-1.7000000000000002,3.2330326321
2020-08-28 18:30:00,2.7015000000000002,0.17,2.7068435954,0.051500000000000004,-0.02,0.0552471719,2.65,0.19,2.6568025896,3.1315,-1.6099999999999999,3.5211350798,0.051500000000000004,-0.02,0.0552471719,3.08,-1.5899999999999999,3.466193878
2020-08-28 19:00:00,2.3535,0.1715,2.3597403459,0.043500000000000004,-0.018500000000000003,0.047270498200000004,2.31,0.19,2.3178006817,3.3935,-1.5385,3.7259662505,0.043500000000000004,-0.018500000000000003,0.047270498200000004,3.35,-1.52,3.6787090127
2020-08-28 19:30:00,2.2935,0.242,2.306232046,0.043500000000000004,-0.018000000000000002,0.0470770645,2.25,0.26,2.264972406,3.4335,-1.538,3.7622288939,0.043500000000000004,-0.018000000000000002,0.0470770645,3.39,-1.52,3.7151715977
2020-08-28 20:00:00,2.6814999999999998,0.24450000000000002,2.6926237205,0.0315,-0.0155,0.0351069794,2.65,0.26,2.662724169,3.0815,-1.5354999999999999,3.4428770672,0.0315,-0.0155,0.0351069794,3.05,-1.52,3.4077705322
2020-08-28 20:30:00,2.473,0.20850000000000002,2.4817738112,0.013000000000000001,-0.0115,0.017356555000000003,2.46,0.22,2.469817807,3.473,-1.6015000000000001,3.8244648318000003,0.013000000000000001,-0.0115,0.017356555000000003,3.46,-1.5899999999999999,3.8078471608
2020-08-28 21:00:00,2.0735,0.2755,2.0917223764,0.0235,-0.0145,0.027613402500000002,2.05,0.29,2.0704105873,3.6235,-1.6045,3.9628490383,0.0235,-0.0145,0.027613402500000002,3.6,-1.5899999999999999,3.9354923453
2020-08-28 21:30:00,1.963,0.2755,1.9822384443,0.023,-0.0145,0.0271891522,1.94,0.29,1.9615555052,3.783,-1.6045,4.1091981274,0.023,-0.0145,0.0271891522,3.76,-1.5899999999999999,4.0823645109
2020-08-28 22:00:00,1.5859999999999999,0.2755,1.6097503687999999,0.026000000000000002,-0.0145,0.0297699513,1.56,0.29,1.5867261894,3.706,-1.6045,4.0384224952,0.026000000000000002,-0.0145,0.0297699513,3.68,-1.5899999999999999,4.0088028138
2020-08-28 22:30:00,1.9475,0.2205,1.9599429839,0.0475,-0.0195,0.051346859700000004,1.9,0.24,1.9150979087,3.3875,-1.5695000000000001,3.7334282503000003,0.0475,-0.0195,0.051346859700000004,3.34,-1.55,3.6821325343
2020-08-28 23:00:00,2.2455,0.216,2.2558648563,0.0655,-0.024,0.06975851200000001,2.18,0.24,2.1931712199,2.5455,-1.574,2.9928324794,0.0655,-0.024,0.06975851200000001,2.48,-1.55,2.9245341509
2020-08-28 23:30:00,1.8335,0.1515,1.8397484882000001,0.043500000000000004,-0.018500000000000003,0.047270498200000004,1.79,0.17,1.7980545042,2.5635,-1.6285,3.0370288935,0.043500000000000004,-0.018500000000000003,0.047270498200000004,2.52,-1.6099999999999999,2.9904013109000003
2020-08-29 00:00:00,1.5215,0.216,1.5367557548000002,0.061500000000000006,-0.024,0.06601704330000001,1.46,0.24,1.4795945391,2.7715,-1.6840000000000002,3.2430029679,0.061500000000000006,-0.024,0.06601704330000001,2.71,-1.6600000000000001,3.1780025173
2020-08-29 00:30:00,1.2615,0.28,1.2922005456,0.051500000000000004,-0.02,0.0552471719,1.21,0.30000000000000004,1.246635472,2.9215,-1.76,3.4106835459,0.051500000000000004,-0.02,0.0552471719,2.87,-1.74,3.3562628026
2020-08-29 01:00:00,1.2974999999999999,0.28450000000000003,1.3283246968,0.0275,-0.0155,0.031567388200000004,1.27,0.30000000000000004,1.3049521064,2.8275,-1.7555,3.3281431009,0.0275,-0.0155,0.031567388200000004,2.8,-1.74,3.2966043135
2020-08-29 01:30:00,1.6145,0.196,1.6263536669,0.0245,-0.014,0.0282179021,1.5899999999999999,0.21,1.6038079686,1.9344999999999999,-1.714,2.5845862822,0.0245,-0.014,0.0282179021,1.9100000000000001,-1.7000000000000002,2.5569708641
2020-08-29 02:00:00,1.302,0.194,1.3163738071,0.032,-0.016,0.0357770876,1.27,0.21,1.2872451204,1.9020000000000001,-1.716,2.5616908479,0.032,-0.016,0.0357770876,1.87,-1.7000000000000002,2.527231687
2020-08-29 02:30:00,1.5350000000000001,0.133,1.5407511155,0.035,-0.017,0.0389101529,1.5,0.15,1.5074813432,1.845,-1.717,2.5203400564000003,0.035,-0.017,0.0389101529,1.81,-1.7000000000000002,2.4831633051
2020-08-29 03:00:00,1.4385,0.20550000000000002,1.4531044353,0.018500000000000003,-0.0145,0.0235053185,1.42,0.22,1.4369411957,2.3785,-1.7145000000000001,2.9320253239,0.018500000000000003,-0.0145,0.0235053185,2.36,-1.7000000000000002,2.9085391522
2020-08-29 03:30:00,1.3719999999999999,0.255,1.3954959692,0.002,-0.005,0.0053851648,1.37,0.26,1.3944532979,2.412,-1.7650000000000001,2.9888072872,0.002,-0.005,0.0053851648,2.41,-1.76,2.9842419473
2020-08-29 04:00:00,0.9145000000000001,0.337,0.9746174891,0.0145,-0.013000000000000001,0.0194743421,0.9,0.35000000000000003,0.9656603958000001,2.9045,-1.7730000000000001,3.4028883687,0.0145,-0.013000000000000001,0.0194743421,2.89,-1.76,3.3837405338
2020-08-29 04:30:00,0.8625,0.333,0.9245513777000001,0.0425,-0.017,0.045773900900000004,0.8200000000000001,0.35000000000000003,0.891571646,2.9725,-1.697,3.4228007903,0.0425,-0.017,0.045773900900000004,2.93,-1.6800000000000002,3.3774694669
2020-08-29 05:00:00,1.0465,0.334,1.0985072826,0.036500000000000005,-0.016,0.0398528544,1.01,0.35000000000000003,1.0689246933,2.7865,-1.666,3.246557908,0.036500000000000005,-0.016,0.0398528544,2.75,-1.65,3.2070235422
2020-08-29 05:30:00,1.2805,0.333,1.3230907943,0.0405,-0.017,0.0439232285,1.24,0.35000000000000003,1.2884486796,2.6605,-1.587,3.0978749571,0.0405,-0.017,0.0439232285,2.62,-1.57,3.0543902829
2020-08-29 06:00:00,1.3559999999999999,0.23500000000000001,1.3762125563,0.016,-0.015,0.0219317122,1.34,0.25,1.3631214179,2.376,-1.725,2.9361541172,0.016,-0.015,0.0219317122,2.36,-1.71,2.9143953061000003
2020-08-29 06:30:00,1.583,0.7065,1.7335025959,0.013000000000000001,-0.0135,0.018741664800000002,1.57,0.72,1.727223205,2.523,-2.1535,3.3170907811,0.013000000000000001,-0.0135,0.018741664800000002,2.51,-2.14,3.2984390248
2020-08-29 07:00:00,1.8515000000000001,0.716,1.9851217217000001,0.0015,-0.004,0.0042720019,1.85,0.72,1.9851700179,2.0715,-2.144,2.9812494444,0.0015,-0.004,0.0042720019,2.07,-2.14,2.9773310196000002
2020-08-29 07:30:00,1.5899999999999999,0.6795,1.7291096697000001,0.0,-0.0005,0.0005,1.5899999999999999,0.68,1.7293062193000002,2.21,-2.1805,3.1046224006,0.0,-0.0005,0.0005,2.21,-2.18,3.104271251
2020-08-29 08:00:00,1.9515,0.751,2.0910172764,0.0115,-0.009000000000000001,0.0146030819,1.94,0.76,2.0835546549,2.3915,-2.129,3.2018609042,0.0115,-0.009000000000000001,0.0146030819,2.38,-2.12,3.1872872478
2020-08-29 08:30:00,1.903,0.7565000000000001,2.047852839,0.003,-0.0035,0.0046097722,1.9,0.76,2.0463626267,2.183,-2.1735,3.0805180165,0.003,-0.0035,0.0046097722,2.18,-2.17,3.0759226258
2020-08-29 09:00:00,2.627,0.8665,2.7662160527,0.017,-0.0135,0.0217082933,2.61,0.88,2.7543601798,2.667,-2.0635,3.3720796625,0.017,-0.0135,0.0217082933,2.65,-2.05,3.3503731136
2020-08-29 09:30:00,2.622,0.867,2.7616250651,0.012,-0.013000000000000001,0.017691806,2.61,0.88,2.7543601798,2.872,-1.953,3.4731243859,0.012,-0.013000000000000001,0.017691806,2.86,-1.94,3.4558935169
2020-08-29 10:00:00,2.9115,0.7485,3.0061743961,0.021500000000000002,-0.0115,0.0243823707,2.89,0.76,2.9882603635000002,2.5015,-1.9515,3.1726730843,0.021500000000000002,-0.0115,0.0243823707,2.48,-1.94,3.1486505046
2020-08-29 10:30:00,2.306,0.6625,2.3992795273,0.066,-0.007500000000000001,0.06642476950000001,2.24,0.67,2.338054747,1.766,-2.0175,2.681242669,0.066,-0.007500000000000001,0.06642476950000001,1.7000000000000002,-2.01,2.6325083096
2020-08-29 11:00:00,2.2405,0.10550000000000001,2.242982501,0.1605,-0.0145,0.1611536534,2.08,0.12,2.0834586629,2.6505,-1.4145,3.0043236344,0.1605,-0.0145,0.1611536534,2.49,-1.4,2.8565888749
2020-08-29 11:30:00,2.462,-0.18150000000000002,2.468681075,0.012,-0.0115,0.0166207701,2.45,-0.17,2.4558908771,2.832,-1.0515,3.0209065278,0.012,-0.0115,0.0166207701,2.8200000000000003,-1.04,3.0056613249
2020-08-29 12:00:00,2.6785,-0.095,2.6801841821,0.0285,-0.015,0.032206365800000004,2.65,-0.08,2.6512072722,2.5585,-1.055,2.7674803071,0.0285,-0.015,0.032206365800000004,2.5300000000000002,-1.04,2.7354158733
2020-08-29 12:30:00,2.6795,-0.0945,2.6811658845,0.029500000000000002,-0.0145,0.0328709598,2.65,-0.08,2.6512072722,2.4395,-1.0545,2.6576550754,0.029500000000000002,-0.0145,0.0328709598,2.41,-1.04,2.6248238036
2020-08-29 13:00:00,2.6975,-0.091,2.6990345033,0.0175,-0.011,0.020670026600000002,2.68,-0.08,2.681193764,2.6675,-1.051,2.8670816609000003,0.0175,-0.011,0.020670026600000002,2.65,-1.04,2.8467700996
2020-08-29 13:30:00,2.6895,-0.14200000000000002,2.6932460433000003,0.0095,-0.012,0.015305227900000001,2.68,-0.13,2.6831511325,2.5095,-1.1320000000000001,2.7530009535,0.0095,-0.012,0.015305227900000001,2.5,-1.12,2.7394159962
2020-08-29 14:00:00,2.575,-0.0675,2.5758845568,0.005,-0.007500000000000001,0.0090138782,2.5700000000000003,-0.06,2.5707002937,2.435,-1.0775,2.6627488147,0.005,-0.007500000000000001,0.0090138782,2.43,-1.07,2.6551459470000003
2020-08-29 14:30:00,2.6545,-0.121,2.6572563388,0.0145,-0.011,0.0182002747,2.64,-0.11,2.6422906728999997,2.5645,-1.081,2.7830237602,0.0145,-0.011,0.0182002747,2.55,-1.07,2.7653932813
2020-08-29 15:00:00,2.548,-0.1645,2.5533045745000003,0.018000000000000002,-0.0145,0.023113848700000002,2.5300000000000002,-0.15,2.5344427395,2.568,-1.0845,2.7876090562,0.018000000000000002,-0.0145,0.023113848700000002,2.55,-1.07,2.7653932813
2020-08-29 15:30:00,2.4865,-0.166,2.4920349616,0.026500000000000003,-0.016,0.030955613400000002,2.46,-0.15,2.4645689278000003,2.2465,-1.086,2.4952270939,0.026500000000000003,-0.016,0.030955613400000002,2.22,-1.07,2.4644066223
2020-08-29 16:00:00,2.542,-0.244,2.5536836139,0.022,-0.014,0.0260768096,2.52,-0.23,2.5304742638,2.632,-1.084,2.8464855524,0.022,-0.014,0.0260768096,2.61,-1.07,2.8208154849
2020-08-29 16:30:00,2.7505,-0.20450000000000002,2.7580918223,0.0205,-0.0145,0.0251097591,2.73,-0.19,2.7366037346,2.5005,-1.0845,2.7255532466,0.0205,-0.0145,0.0251097591,2.48,-1.07,2.7009813032
2020-08-29 17:00:00,2.6565000000000003,-0.2755,2.6707475545,0.026500000000000003,-0.0155,0.0307001629,2.63,-0.26,2.6428204631,2.5065,-1.0855,2.7314561135,0.026500000000000003,-0.0155,0.0307001629,2.48,-1.07,2.7009813032
2020-08-29 17:30:00,2.4865,-0.3675,2.5135111896,0.036500000000000005,-0.0175,0.0404783893,2.45,-0.35000000000000003,2.4748737342,2.8465,-1.1675,3.0766245302,0.036500000000000005,-0.0175,0.0404783893,2.81,-1.15,3.0362147487
2020-08-29 18:00:00,2.5435,-0.3145,2.5628699732999998,0.0235,-0.0145,0.027613402500000002,2.52,-0.30000000000000004,2.5377943179,2.8335,-1.1145,3.0448041809,0.0235,-0.0145,0.027613402500000002,2.81,-1.1,3.0176315216
2020-08-29 18:30:00,2.4265,-0.34450000000000003,2.4508330216,0.036500000000000005,-0.0145,0.0392746738,2.39,-0.33,2.4126748641,2.6865,-1.1545,2.9240643803,0.036500000000000005,-0.0145,0.0392746738,2.65,-1.1400000000000001,2.8848050194
2020-08-29 19:00:00,2.792,-0.213,2.8001130334,0.012,-0.013000000000000001,0.017691806,2.7800000000000002,-0.2,2.7871849598000003,3.022,-1.003,3.1841000298,0.012,-0.013000000000000001,0.017691806,3.01,-0.99,3.1686274631
2020-08-29 19:30:00,2.7045,-0.20800000000000002,2.7124867281,0.0045000000000000005,-0.008,0.0091787799,2.7,-0.2,2.7073972741,3.0645,-0.998,3.2229123863,0.0045000000000000005,-0.008,0.0091787799,3.06,-0.99,3.2161623093
2020-08-29 20:00:00,2.5275,-0.211,2.5362920277,0.007500000000000001,-0.011,0.013313527,2.52,-0.2,2.5279240495,3.1275,-1.001,3.2837870287,0.007500000000000001,-0.011,0.013313527,3.12,-0.99,3.2733010861
2020-08-29 20:30:00,2.4805,-0.2535,2.4934198403,0.0105,-0.0135,0.017102631400000002,2.47,-0.24,2.4816325272,3.2805,-1.0435,3.4424660492,0.0105,-0.0135,0.017102631400000002,3.27,-1.03,3.4283815424
2020-08-29 21:00:00,2.3970000000000002,-0.2505,2.4100537857,0.007,-0.0105,0.012619429500000001,2.39,-0.24,2.4020199832999998,3.3970000000000002,-1.0405,3.5527804956,0.007,-0.0105,0.012619429500000001,3.39,-1.03,3.5430213096000003
2020-08-29 21:30:00,1.94,-0.253,1.9564276117000001,0.01,-0.013000000000000001,0.0164012195,1.9300000000000002,-0.24,1.9448650339,3.44,-1.083,3.6064510256,0.01,-0.013000000000000001,0.0164012195,3.43,-1.07,3.593021013
2020-08-29 22:00:00,1.6005,-0.368,1.6422619310000002,0.0105,-0.008,0.0132003788,1.5899999999999999,-0.36,1.6302453802999999,3.3705,-1.188,3.573739533,0.0105,-0.008,0.0132003788,3.36,-1.18,3.5611795799
2020-08-29 22:30:00,1.6915,-0.3105,1.7197623382,0.0015,-0.0005,0.0015811388,1.69,-0.31,1.7181967291,3.2715,-1.0905,3.4484637884,0.0015,-0.0005,0.0015811388,3.27,-1.09,3.4468826496
2020-08-29 23:00:00,1.4945,-0.31,1.5263126318,0.0045000000000000005,0.0,0.0045000000000000005,1.49,-0.31,1.5219066988,3.0745,-1.09,3.262000958,0.0045000000000000005,0.0,0.0045000000000000005,3.07,-1.09,3.2577599666
2020-08-29 23:30:00,1.37,-0.371,1.4193452716000001,0.0,-0.001,0.001,1.37,-0.37,1.4190842117,2.88,-1.171,3.1089614021,0.0,-0.001,0.001,2.88,-1.17,3.1085848871
2020-08-30 00:00:00,1.5,-0.37,1.5449595463999999,0.0,0.0,0.0,1.5,-0.37,1.5449595463999999,2.58,-1.13,2.8166114393,0.0,0.0,0.0,2.58,-1.13,2.8166114393
2020-08-30 00:30:00,1.65,-0.28,1.6735889579,0.0,0.0,0.0,1.65,-0.28,1.6735889579,2.43,-1.09,2.6632686683999998,0.0,0.0,0.0,2.43,-1.09,2.6632686683999998
2020-08-30 01:00:00,1.16,-0.39,1.2238055401,0.0,0.0,0.0,1.16,-0.39,1.2238055401,2.48,-1.19,2.7507271766,0.0,0.0,0.0,2.48,-1.19,2.7507271766
2020-08-30 01:30:00,1.54,-0.31,1.5708914667,0.0,0.0,0.0,1.54,-0.31,1.5708914667,2.48,-1.09,2.7089665926,0.0,0.0,0.0,2.48,-1.09,2.7089665926
2020-08-30 02:00:00,1.46,0.19,1.4723111084,0.0,0.0,0.0,1.46,0.19,1.4723111084,2.24,-1.6,2.7527440855,0.0,0.0,0.0,2.24,-1.6,2.7527440855
2020-08-30 02:30:00,0.78,0.22,0.8104319836,0.0,0.0,0.0,0.78,0.22,0.8104319836,2.94,-1.6600000000000001,3.3762701314,0.0,0.0,0.0,2.94,-1.6600000000000001,3.3762701314
2020-08-30 03:00:00,1.46,0.2195,1.4764078874,0.0,-0.0005,0.0005,1.46,0.22,1.476482306,2.22,-1.6605,2.7723023374,0.0,-0.0005,0.0005,2.22,-1.6600000000000001,2.772002886
2020-08-30 03:30:00,1.69,0.22,1.7042593699,0.0,0.0,0.0,1.69,0.22,1.7042593699,1.9100000000000001,-1.6600000000000001,2.5305532992,0.0,0.0,0.0,1.9100000000000001,-1.6600000000000001,2.5305532992
