Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-30 04:00:00,1.26,0.22,1.2790621564,0.0,0.0,0.0,1.26,0.22,1.2790621564,2.17,-1.74,2.781456453,0.0,0.0,0.0,2.17,-1.74,2.781456453
2020-08-30 04:30:00,1.26,0.32,1.3,0.0,0.0,0.0,1.26,0.32,1.3,2.23,-1.78,2.8532963393,0.0,0.0,0.0,2.23,-1.78,2.8532963393
2020-08-30 05:00:00,1.421,0.32,1.4565853906,0.001,0.0,0.001,1.42,0.32,1.4556098378,1.931,-1.78,2.6262446573,0.001,0.0,0.001,1.9300000000000002,-1.78,2.6255094744000003
2020-08-30 05:30:00,1.42,0.35950000000000004,1.464800413,0.0,-0.0005,0.0005,1.42,0.36,1.4649232062,2.16,-1.7205,2.7614706680000003,0.0,-0.0005,0.0005,2.16,-1.72,2.7611591769
2020-08-30 06:00:00,1.35,0.27,1.3767352687,0.0,0.0,0.0,1.35,0.27,1.3767352687,2.08,-1.79,2.7441756504,0.0,0.0,0.0,2.08,-1.79,2.7441756504
2020-08-30 06:30:00,1.3505,0.16,1.3599449437,0.0005,0.0,0.0005,1.35,0.16,1.3594484176,1.7605,-1.8900000000000001,2.5829170041,0.0005,0.0,0.0005,1.76,-1.8900000000000001,2.5825762331
2020-08-30 07:00:00,1.13,0.59,1.2747548784,0.0,0.0,0.0,1.13,0.59,1.2747548784,2.31,-2.16,3.1625464423,0.0,0.0,0.0,2.31,-2.16,3.1625464423
2020-08-30 07:30:00,1.284,0.64,1.4346623296,0.004,0.0,0.004,1.28,0.64,1.4310835056,1.994,-2.25,3.0064158062,0.004,0.0,0.004,1.99,-2.25,3.003764305
2020-08-30 08:00:00,1.6400000000000001,0.68,1.7753872817,0.0,0.0,0.0,1.6400000000000001,0.68,1.7753872817,2.18,-2.2,3.0971599894,0.0,0.0,0.0,2.18,-2.2,3.0971599894
2020-08-30 08:30:00,1.6400000000000001,0.62,1.7532826355000002,0.0,0.0,0.0,1.6400000000000001,0.62,1.7532826355000002,2.18,-2.3,3.1689745976,0.0,0.0,0.0,2.18,-2.3,3.1689745976
2020-08-30 09:00:00,1.98,0.7795000000000001,2.1279145307,0.0,-0.0005,0.0005,1.98,0.78,2.1280977421,2.5,-2.1705,3.3107507079,0.0,-0.0005,0.0005,2.5,-2.17,3.3104229337
2020-08-30 09:30:00,2.14,0.74,2.2643321311,0.0,0.0,0.0,2.14,0.74,2.2643321311,2.74,-2.04,3.4160210772,0.0,0.0,0.0,2.74,-2.04,3.4160210772
2020-08-30 10:00:00,1.9929999999999999,0.628,2.0896011581,0.013000000000000001,-0.012,0.017691806,1.98,0.64,2.0808652047,2.753,-2.052,3.4336151502,0.013000000000000001,-0.012,0.017691806,2.74,-2.04,3.4160210772
2020-08-30 10:30:00,1.9555,0.628,2.0538656845,0.0155,-0.012,0.0196022958,1.94,0.64,2.0428411588,2.9555,-2.052,3.5980111519999998,0.0155,-0.012,0.0196022958,2.94,-2.04,3.5784354123
2020-08-30 11:00:00,2.077,0.588,2.1586275733,0.017,-0.012,0.020808652,2.06,0.6000000000000001,2.1456001491,2.877,-1.842,3.4161517823,0.017,-0.012,0.020808652,2.86,-1.83,3.3953644871
2020-08-30 11:30:00,2.07,0.321,2.0947412728,0.21,-0.009000000000000001,0.2101927687,1.8599999999999999,0.33,1.889047379,2.0,-1.569,2.5419994099,0.21,-0.009000000000000001,0.2101927687,1.79,-1.56,2.3743841307
2020-08-30 12:00:00,1.9165,1.42,2.3852405015,1.3865,0.0,1.3865,0.53,1.42,1.5156846638,1.8965,-0.75,2.0394146832,1.3865,0.0,1.3865,0.51,-0.75,0.9069729875
2020-08-30 12:30:00,2.04,1.127,2.3306070025,0.99,-0.003,0.9900045454,1.05,1.13,1.5425303887,1.8399999999999999,-0.623,1.9426088129,0.99,-0.003,0.9900045454,0.85,-0.62,1.0520931518
2020-08-30 13:00:00,2.1255,0.2645,2.1418941384,0.24550000000000002,-0.0055000000000000005,0.2455616012,1.88,0.27,1.8992893408,2.1055,-0.8555,2.2726659455,0.24550000000000002,-0.0055000000000000005,0.2455616012,1.8599999999999999,-0.85,2.0450183373
2020-08-30 13:30:00,2.5745,-0.2225,2.5840968442000003,0.0045000000000000005,-0.0025,0.0051478151000000005,2.5700000000000003,-0.22,2.5793991548,2.3545,-1.3625,2.7203081627,0.0045000000000000005,-0.0025,0.0051478151000000005,2.35,-1.3599999999999999,2.715161137
2020-08-30 14:00:00,2.479,-0.2705,2.4937143481,0.009000000000000001,-0.0005,0.0090138782,2.47,-0.27,2.4847132631,2.269,-1.4105,2.6716794812,0.009000000000000001,-0.0005,0.0090138782,2.26,-1.4100000000000001,2.6637755161000003
2020-08-30 14:30:00,2.2265,-0.27,2.2428112382,0.10650000000000001,0.0,0.10650000000000001,2.12,-0.27,2.137124236,2.0165,-1.4100000000000001,2.4605634009,0.10650000000000001,0.0,0.10650000000000001,1.9100000000000001,-1.4100000000000001,2.3740682383
2020-08-30 15:00:00,2.5805,-0.16,2.5854555208,0.0105,0.0,0.0105,2.5700000000000003,-0.16,2.574975728,2.2705,-1.35,2.6415280142,0.0105,0.0,0.0105,2.26,-1.35,2.6325083096
2020-08-30 15:30:00,2.6710000000000003,-0.11,2.6732641097,0.001,0.0,0.001,2.67,-0.11,2.6722649569,2.261,-1.31,2.6130864892,0.001,0.0,0.001,2.26,-1.31,2.612221277
2020-08-30 16:00:00,2.754,-0.05,2.7544538479,0.024,0.0,0.024,2.73,-0.05,2.7304578371,2.404,-1.21,2.6913409297,0.024,0.0,0.024,2.38,-1.21,2.6699250925999998
2020-08-30 16:30:00,2.7800000000000002,-0.0505,2.7804586402,0.0,-0.0005,0.0005,2.7800000000000002,-0.05,2.7804496039,2.43,-1.2105000000000001,2.7148131151,0.0,-0.0005,0.0005,2.43,-1.21,2.7145902084999998
2020-08-30 17:00:00,2.691,-0.05,2.6914644711999998,0.001,0.0,0.001,2.69,-0.05,2.6904646439,2.431,-1.27,2.7427469807,0.001,0.0,0.001,2.43,-1.27,2.7418606821
2020-08-30 17:30:00,2.8,-0.05,2.800446393,0.0,0.0,0.0,2.8,-0.05,2.800446393,2.43,-1.21,2.7145902084999998,0.0,0.0,0.0,2.43,-1.21,2.7145902084999998
2020-08-30 18:00:00,2.71,-0.13,2.7131162894000003,0.0,0.0,0.0,2.71,-0.13,2.7131162894000003,2.43,-1.35,2.7798201381,0.0,0.0,0.0,2.43,-1.35,2.7798201381
2020-08-30 18:30:00,2.7945,-0.13,2.7975221626,0.0045000000000000005,0.0,0.0045000000000000005,2.79,-0.13,2.7930270317,2.4845,-1.35,2.8275855867,0.0045000000000000005,0.0,0.0045000000000000005,2.48,-1.35,2.8236324123000003
2020-08-30 19:00:00,2.7325,-0.13,2.7355906583,0.0025,0.0,0.0025,2.73,-0.13,2.7330934854,2.3925,-1.31,2.7276649813000002,0.0025,0.0,0.0025,2.39,-1.31,2.7254724361
2020-08-30 19:30:00,2.92,-0.03,2.9201541055,0.0,0.0,0.0,2.92,-0.03,2.9201541055,2.5700000000000003,-1.27,2.8666705426,0.0,0.0,0.0,2.5700000000000003,-1.27,2.8666705426
2020-08-30 20:00:00,2.92,-0.03,2.9201541055,0.0,0.0,0.0,2.92,-0.03,2.9201541055,2.5700000000000003,-1.27,2.8666705426,0.0,0.0,0.0,2.5700000000000003,-1.27,2.8666705426
2020-08-30 20:30:00,2.79,-0.03,2.7901612857,0.0,0.0,0.0,2.79,-0.03,2.7901612857,2.44,-1.27,2.7507271766,0.0,0.0,0.0,2.44,-1.27,2.7507271766
2020-08-30 21:00:00,2.73,-0.14,2.7335873866,0.0,0.0,0.0,2.73,-0.14,2.7335873866,2.39,-1.3599999999999999,2.7498545416,0.0,0.0,0.0,2.39,-1.3599999999999999,2.7498545416
2020-08-30 21:30:00,2.64,-0.14,2.6437095151000003,0.0,0.0,0.0,2.64,-0.14,2.6437095151000003,2.31,-1.3599999999999999,2.6806156009,0.0,0.0,0.0,2.31,-1.3599999999999999,2.6806156009
2020-08-30 22:00:00,2.54,-0.14,2.5438553418,0.0,0.0,0.0,2.54,-0.14,2.5438553418,2.22,-1.3599999999999999,2.6034592372,0.0,0.0,0.0,2.22,-1.3599999999999999,2.6034592372
2020-08-30 22:30:00,2.41,-0.19,2.4174780247,0.0,0.0,0.0,2.41,-0.19,2.4174780247,2.1,-1.4,2.5238858928,0.0,0.0,0.0,2.1,-1.4,2.5238858928
2020-08-30 23:00:00,2.25,-0.15,2.2549944568,0.0,0.0,0.0,2.25,-0.15,2.2549944568,1.94,-1.4,2.392404648,0.0,0.0,0.0,1.94,-1.4,2.392404648
2020-08-30 23:30:00,2.19,0.14,2.1944703233,0.0,0.0,0.0,2.19,0.14,2.1944703233,1.87,-1.58,2.448121729,0.0,0.0,0.0,1.87,-1.58,2.448121729
2020-08-31 00:00:00,2.0105,0.24,2.0247741232,0.0005,0.0,0.0005,2.01,0.24,2.0242776489,1.6605,-1.85,2.4859123577,0.0005,0.0,0.0005,1.6600000000000001,-1.85,2.4855784035
2020-08-31 00:30:00,2.0105,0.24,2.0247741232,0.0005,0.0,0.0005,2.01,0.24,2.0242776489,1.6605,-1.73,2.3979491759,0.0005,0.0,0.0005,1.6600000000000001,-1.73,2.3976029696
2020-08-31 01:00:00,1.97,0.19,1.9791412279,0.0,0.0,0.0,1.97,0.19,1.9791412279,1.57,-1.73,2.3361934851,0.0,0.0,0.0,1.57,-1.73,2.3361934851
2020-08-31 01:30:00,1.88,0.19,1.8895766722,0.0,0.0,0.0,1.88,0.19,1.8895766722,1.47,-1.78,2.3085276693,0.0,0.0,0.0,1.47,-1.78,2.3085276693
2020-08-31 02:00:00,1.9300000000000002,0.26,1.9474342094,0.0,0.0,0.0,1.9300000000000002,0.26,1.9474342094,1.53,-1.67,2.2649061791,0.0,0.0,0.0,1.53,-1.67,2.2649061791
2020-08-31 02:30:00,1.8399999999999999,0.16,1.8469434209000002,0.0,0.0,0.0,1.8399999999999999,0.16,1.8469434209000002,1.53,-1.75,2.3245214561,0.0,0.0,0.0,1.53,-1.75,2.3245214561
2020-08-31 03:00:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0.0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.6400000000000001,-1.6600000000000001,2.3334952325,0.0,0.0,0.0,1.6400000000000001,-1.6600000000000001,2.3334952325
2020-08-31 03:30:00,1.8305,0.21,1.8425065129,0.0005,0.0,0.0005,1.83,0.21,1.842009772,1.5105,-1.72,2.2891068673,0.0005,0.0,0.0005,1.51,-1.72,2.288776966
2020-08-31 04:00:00,1.8315000000000001,0.21,1.8435000000000001,0.0015,0.0,0.0015,1.83,0.21,1.842009772,1.3715,-1.72,2.1998664164,0.0015,0.0,0.0015,1.37,-1.72,2.1989315587
2020-08-31 04:30:00,1.87,0.25,1.88663722,0.0,0.0,0.0,1.87,0.25,1.88663722,1.42,-1.67,2.1920994503,0.0,0.0,0.0,1.42,-1.67,2.1920994503
2020-08-31 05:00:00,1.8,0.2,1.8110770276000001,0.0,0.0,0.0,1.8,0.2,1.8110770276000001,1.37,-1.73,2.2067623343,0.0,0.0,0.0,1.37,-1.73,2.2067623343
2020-08-31 05:30:00,1.6395,0.12,1.6438857168,0.0095,0.0,0.0095,1.63,0.12,1.634411209,1.2195,-1.81,2.1824940435,0.0095,0.0,0.0095,1.21,-1.81,2.1772000367
2020-08-31 06:00:00,1.645,0.47000000000000003,1.710825824,0.015,0.0,0.015,1.63,0.47000000000000003,1.6964079698,1.225,-2.38,2.6767564327,0.015,0.0,0.015,1.21,-2.38,2.6699250925999998
2020-08-31 06:30:00,1.695,0.52,1.7729706709,0.005,0.0,0.005,1.69,0.52,1.7681911661,1.215,-2.38,2.6721947908,0.005,0.0,0.005,1.21,-2.38,2.6699250925999998
2020-08-31 07:00:00,1.7505000000000002,0.52,1.8261024752,0.0005,0.0,0.0005,1.75,0.52,1.8256231813000001,1.2605,-2.33,2.6491055566,0.0005,0.0,0.0005,1.26,-2.33,2.6488676826
2020-08-31 07:30:00,1.839,0.52,1.9111046543999999,0.009000000000000001,0.0,0.009000000000000001,1.83,0.52,1.9024457942000002,1.329,-2.37,2.717193589,0.009000000000000001,0.0,0.009000000000000001,1.32,-2.37,2.7128029785
2020-08-31 08:00:00,1.9175,0.45,1.9695954534000002,0.0475,0.0,0.0475,1.87,0.45,1.9233824373,1.4375,-2.37,2.771877748,0.0475,0.0,0.0475,1.3900000000000001,-2.37,2.7475443581
2020-08-31 08:30:00,1.516,1.5,2.1326640617,0.986,0.0,0.986,0.53,1.5,1.5908802595,1.146,-1.37,1.7861175773,0.986,0.0,0.986,0.16,-1.37,1.3793114224
2020-08-31 09:00:00,1.6945000000000001,1.31,2.1418287163,1.1645,0.0,1.1645,0.53,1.31,1.4131525042,1.3245,-1.56,2.0464359873,1.1645,0.0,1.1645,0.16,-1.56,1.5681836627
2020-08-31 09:30:00,1.835,1.31,2.2546230284,1.305,0.0,1.305,0.53,1.31,1.4131525042,1.465,-1.56,2.1400525694,1.305,0.0,1.305,0.16,-1.56,1.5681836627
2020-08-31 10:00:00,1.908,1.37,2.3489069799,1.218,0.0,1.218,0.6900000000000001,1.37,1.5339491517,1.538,-1.52,2.1623699961,1.218,0.0,1.218,0.32,-1.52,1.5533190271000001
2020-08-31 10:30:00,1.932,1.42,2.397712243,1.242,0.0,1.242,0.6900000000000001,1.42,1.5787653404,1.562,-1.49,2.1586903437,1.242,0.0,1.242,0.32,-1.49,1.5239750654000002
2020-08-31 11:00:00,2.077,1.73,2.703114685,1.237,0.0,1.237,0.84,1.73,1.9231484602000002,1.7269999999999999,-0.9500000000000001,1.971047691,1.237,0.0,1.237,0.49,-0.9500000000000001,1.0689246933
2020-08-31 11:30:00,1.991,1.8,2.6840419147,0.371,0.0,0.371,1.62,1.8,2.4216523285,1.611,-0.27,1.633469008,0.371,0.0,0.371,1.24,-0.27,1.2690547664
2020-08-31 12:00:00,2.1185,1.35,2.5120792683,0.5585,0.0,0.5585,1.56,1.35,2.0630317496,1.7585000000000002,-0.67,1.8818135535,0.5585,0.0,0.5585,1.2,-0.67,1.3743725841
2020-08-31 12:30:00,2.561,0.07,2.5619564789,0.031,0.0,0.031,2.5300000000000002,0.07,2.5309681941999997,2.141,-1.9100000000000001,2.8691429034,0.031,0.0,0.031,2.11,-1.9100000000000001,2.8460850304000003
2020-08-31 13:00:00,2.5395,0.07,2.5404645737,0.0095,0.0,0.0095,2.5300000000000002,0.07,2.5309681941999997,2.1195,-1.9100000000000001,2.8531351615,0.0095,0.0,0.0095,2.11,-1.9100000000000001,2.8460850304000003
2020-08-31 13:30:00,2.4935,0.07,2.4944823611,0.0135,0.0,0.0135,2.48,0.07,2.4809877065,2.0735,-1.87,2.7921859268,0.0135,0.0,0.0135,2.06,-1.87,2.7821754078
2020-08-31 14:00:00,2.443,0.07,2.4440026596,0.003,0.0,0.003,2.44,0.07,2.4410038918,2.033,-1.9,2.7826406523,0.003,0.0,0.003,2.03,-1.9,2.7804496039
2020-08-31 14:30:00,2.44,-0.02,2.4400819658,0.0,0.0,0.0,2.44,-0.02,2.4400819658,2.03,-1.98,2.8357186038,0.0,0.0,0.0,2.03,-1.98,2.8357186038
2020-08-31 15:00:00,2.44,0.07,2.4410038918,0.0,0.0,0.0,2.44,0.07,2.4410038918,2.03,-1.8900000000000001,2.7736257859,0.0,0.0,0.0,2.03,-1.8900000000000001,2.7736257859
2020-08-31 15:30:00,2.27,-0.02,2.270088104,0.0,0.0,0.0,2.27,-0.02,2.270088104,1.8599999999999999,-1.98,2.7166155414,0.0,0.0,0.0,1.8599999999999999,-1.98,2.7166155414
2020-08-31 16:00:00,2.39,0.06,2.3907530194,0.0,0.0,0.0,2.39,0.06,2.3907530194,1.97,-1.9100000000000001,2.7439023306,0.0,0.0,0.0,1.97,-1.9100000000000001,2.7439023306
2020-08-31 16:30:00,2.391,0.11,2.3935289846,0.001,0.0,0.001,2.39,0.11,2.3925300416,1.971,-1.87,2.716935958,0.001,0.0,0.001,1.97,-1.87,2.7162105957
2020-08-31 17:00:00,2.39,-0.02,2.3900836805,0.0,0.0,0.0,2.39,-0.02,2.3900836805,1.97,-2.01,2.8144271175,0.0,0.0,0.0,1.97,-2.01,2.8144271175
2020-08-31 17:30:00,2.56,0.05,2.5604882347,0.0,0.0,0.0,2.56,0.05,2.5604882347,2.12,-1.92,2.8602097825,0.0,0.0,0.0,2.12,-1.92,2.8602097825
2020-08-31 18:00:00,2.485,-0.04,2.4853219107,0.005,0.0,0.005,2.48,-0.04,2.4803225597000003,2.055,-1.99,2.8606161924,0.005,0.0,0.005,2.05,-1.99,2.8570264262
2020-08-31 18:30:00,2.534,-0.01,2.5340197316,0.004,0.0,0.004,2.5300000000000002,-0.01,2.5300197628000003,2.134,-1.99,2.9178855358,0.004,0.0,0.004,2.13,-1.99,2.9149614063
2020-08-31 19:00:00,2.71,-0.01,2.7100184500999998,0.0,0.0,0.0,2.71,-0.01,2.7100184500999998,2.31,-1.99,3.0489670382,0.0,0.0,0.0,2.31,-1.99,3.0489670382
2020-08-31 19:30:00,2.75,0.06,2.7506544676,0.0,0.0,0.0,2.75,0.06,2.7506544676,2.31,-1.9100000000000001,2.9973655099,0.0,0.0,0.0,2.31,-1.9100000000000001,2.9973655099
2020-08-31 20:00:00,2.6105,0.03,2.6106723751,0.0005,0.0,0.0005,2.61,0.03,2.6101724081,2.1905,-2.03,2.9865013394,0.0005,0.0,0.0005,2.19,-2.03,2.9861346252
2020-08-31 20:30:00,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,2.42,-1.92,3.0891422758,0.0,0.0,0.0,2.42,-1.92,3.0891422758
2020-08-31 21:00:00,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,2.34,-2.03,3.0978218154,0.0,0.0,0.0,2.34,-2.03,3.0978218154
2020-08-31 21:30:00,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,2.29,-2.03,3.0602287496,0.0,0.0,0.0,2.29,-2.03,3.0602287496
2020-08-31 22:00:00,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,2.11,-2.03,2.9279685791,0.0,0.0,0.0,2.11,-2.03,2.9279685791
2020-08-31 22:30:00,2.342,0.15,2.3467986705,0.002,0.0,0.002,2.34,0.15,2.3448027636,1.952,-2.03,2.8162393364,0.002,0.0,0.002,1.9500000000000002,-2.03,2.8148534598
2020-08-31 23:00:00,2.1205,0.15,2.1257987322,0.0105,0.0,0.0105,2.11,0.15,2.1153250341,1.7605,-2.09,2.7326654113,0.0105,0.0,0.0105,1.75,-2.09,2.7259126912
2020-08-31 23:30:00,1.798,0.1,1.8007787203999999,0.008,0.0,0.008,1.79,0.1,1.79279112,1.498,-2.18,2.6450716436,0.008,0.0,0.008,1.49,-2.18,2.6405491853000003
2020-09-01 00:00:00,1.8305,0.15,1.8366355790000002,0.0105,0.0,0.0105,1.82,0.15,1.8261708573000002,1.5005000000000002,-1.99,2.4923082173,0.0105,0.0,0.0105,1.49,-1.99,2.4860008045
2020-09-01 00:30:00,1.822,0.09,1.8242214778,0.002,0.0,0.002,1.82,0.09,1.822223916,1.452,-1.92,2.4072191425,0.002,0.0,0.002,1.45,-1.92,2.4060133
2020-09-01 01:00:00,1.6219999999999999,0.09,1.6244949985,0.032,0.0,0.032,1.5899999999999999,0.09,1.5925451328,1.262,-1.92,2.2976170264,0.032,0.0,0.032,1.23,-1.92,2.2801973599
2020-09-01 01:30:00,1.7485,0.09,1.7508147389,0.0085,0.0,0.0085,1.74,0.09,1.7423260315,1.3785,-1.92,2.3636121192,0.0085,0.0,0.0085,1.37,-1.92,2.3586648766
2020-09-01 02:00:00,1.6400000000000001,0.09,1.6424676557,0.0,0.0,0.0,1.6400000000000001,0.09,1.6424676557,1.27,-1.92,2.3020208513,0.0,0.0,0.0,1.27,-1.92,2.3020208513
2020-09-01 02:30:00,1.534,0.09,1.5366378884,0.044,0.0,0.044,1.49,0.09,1.4927156461,1.184,-1.92,2.2557162942,0.044,0.0,0.044,1.1400000000000001,-1.92,2.2329352879
2020-09-01 03:00:00,1.5305,0.09,1.5331439104,0.0005,0.0,0.0005,1.53,0.09,1.5326447729,1.1805,-1.92,2.2538811526,0.0005,0.0,0.0005,1.18,-1.92,2.2536193112
2020-09-01 03:30:00,1.461,0.09,1.4637694491,0.001,0.0,0.001,1.46,0.09,1.4627713423,1.121,-1.92,2.2232950771,0.001,0.0,0.001,1.12,-1.92,2.2227910383
2020-09-01 04:00:00,1.4695,0.4,1.5229675801,0.0095,0.0,0.0095,1.46,0.4,1.5138031576,1.0495,-2.32,2.5463405605,0.0095,0.0,0.0095,1.04,-2.32,2.5424397731
2020-09-01 04:30:00,1.4775,0.49,1.556632985,0.0175,0.0,0.0175,1.46,0.49,1.5400324672,1.0575,-2.44,2.6593055955000002,0.0175,0.0,0.0175,1.04,-2.44,2.652395144
2020-09-01 05:00:00,1.4705,0.49,1.5499904032,0.0105,0.0,0.0105,1.46,0.49,1.5400324672,1.0505,-2.44,2.6565297382,0.0105,0.0,0.0105,1.04,-2.44,2.652395144
2020-09-01 05:30:00,1.5065,0.5700000000000001,1.6107272425999999,0.0465,0.0,0.0465,1.46,0.5700000000000001,1.5673225577,1.0865,-2.49,2.7167227039,0.0465,0.0,0.0465,1.04,-2.49,2.6984625252
2020-09-01 06:00:00,1.5965,0.66,1.7275451514,0.036500000000000005,0.0,0.036500000000000005,1.56,0.66,1.6938713056,1.1965,-2.55,2.8167556248,0.036500000000000005,0.0,0.036500000000000005,1.16,-2.55,2.8014460552
2020-09-01 06:30:00,1.592,0.59,1.6978115325,0.032,0.0,0.032,1.56,0.59,1.6678429182999999,1.192,-2.62,2.8784134519,0.032,0.0,0.032,1.16,-2.62,2.8653097564000003
2020-09-01 07:00:00,1.791,0.65,1.9053033879,0.051000000000000004,0.0,0.051000000000000004,1.74,0.65,1.857444481,1.371,-2.48,2.8337326973,0.051000000000000004,0.0,0.051000000000000004,1.32,-2.48,2.80941275
2020-09-01 07:30:00,1.9769999999999999,0.61,2.0689681003000002,0.017,0.0,0.017,1.96,0.61,2.0527298897,1.537,-2.48,2.9176649911,0.017,0.0,0.017,1.52,-2.48,2.908745434
2020-09-01 08:00:00,1.9955,0.61,2.086652882,0.035500000000000004,0.0,0.035500000000000004,1.96,0.61,2.0527298897,1.5554999999999999,-2.36,2.8265137979,0.035500000000000004,0.0,0.035500000000000004,1.52,-2.36,2.8071337695
2020-09-01 08:30:00,2.291,0.5700000000000001,2.3608432815000002,0.011,0.0,0.011,2.2800000000000002,0.5700000000000001,2.3501702066,1.811,-2.2800000000000002,2.9117213122,0.011,0.0,0.011,1.8,-2.2800000000000002,2.9048924249
2020-09-01 09:00:00,2.422,0.5700000000000001,2.4881688046,0.232,0.0,0.232,2.19,0.5700000000000001,2.2629626599,1.952,-2.2800000000000002,3.0014503161,0.232,0.0,0.232,1.72,-2.2800000000000002,2.8560112045
2020-09-01 09:30:00,2.2955,0.65,2.3857536021,0.1855,0.0,0.1855,2.11,0.65,2.2078496326,1.8355000000000001,-2.2800000000000002,2.9270224205,0.1855,0.0,0.1855,1.65,-2.2800000000000002,2.8144093519
2020-09-01 10:00:00,2.5645,0.75,2.6719207043,0.0145,0.0,0.0145,2.55,0.75,2.6580067720000002,2.0845,-2.2800000000000002,3.0892620883,0.0145,0.0,0.0145,2.07,-2.2800000000000002,3.0794967121
2020-09-01 10:30:00,2.4525,0.61,2.5272230313,0.0025,0.0,0.0025,2.45,0.61,2.5247970215,2.0125,-2.11,2.9158628654000003,0.0025,0.0,0.0025,2.01,-2.11,2.9141379514
2020-09-01 11:00:00,2.931,0.35000000000000003,2.9518233348000003,0.001,0.0,0.001,2.93,0.35000000000000003,2.9508303916000003,2.501,-1.6099999999999999,2.9744076721,0.001,0.0,0.001,2.5,-1.6099999999999999,2.9735668817
2020-09-01 11:30:00,2.278,-0.11,2.2806542921,0.40800000000000003,0.0,0.40800000000000003,1.87,-0.11,1.8732325002999999,2.008,-1.34,2.4140555089,0.40800000000000003,0.0,0.40800000000000003,1.6,-1.34,2.0870074269
2020-09-01 12:00:00,2.9130000000000003,0.01,2.9130171644000002,0.013000000000000001,0.0,0.013000000000000001,2.9,0.01,2.9000172413,2.593,-1.08,2.8089231033,0.013000000000000001,0.0,0.013000000000000001,2.58,-1.08,2.796926885
2020-09-01 12:30:00,3.86,-0.13,3.8621884988,0.0,0.0,0.0,3.86,-0.13,3.8621884988,3.55,-0.36,3.5682068326,0.0,0.0,0.0,3.55,-0.36,3.5682068326
2020-09-01 13:00:00,4.01,-0.13,4.0121066785,0.0,0.0,0.0,4.01,-0.13,4.0121066785,3.66,-0.31,3.6731049536,0.0,0.0,0.0,3.66,-0.31,3.6731049536
2020-09-01 13:30:00,4.07,-0.18,4.0739783996,0.0,0.0,0.0,4.07,-0.18,4.0739783996,3.73,-0.31,3.7428598691,0.0,0.0,0.0,3.73,-0.31,3.7428598691
2020-09-01 14:00:00,4.07,-0.06,4.0704422364,0.0,0.0,0.0,4.07,-0.06,4.0704422364,3.7800000000000002,-0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,-0.31,3.792690338
2020-09-01 14:30:00,3.87,-0.21,3.8756934863,0.0,0.0,0.0,3.87,-0.21,3.8756934863,3.62,-0.42,3.6442831943,0.0,0.0,0.0,3.62,-0.42,3.6442831943
2020-09-01 15:00:00,4.0,-0.07,4.0006124531,0.0,0.0,0.0,4.0,-0.07,4.0006124531,3.68,-0.29,3.6914089451,0.0,0.0,0.0,3.68,-0.29,3.6914089451
2020-09-01 15:30:00,3.9405,-0.122,3.9423881405000003,0.0005,-0.002,0.0020615528,3.94,-0.12,3.9418269876,3.5905,-0.292,3.6023539873,0.0005,-0.002,0.0020615528,3.59,-0.29,3.6016940459
2020-09-01 16:00:00,3.94,-0.16,3.9432473927,0.0,0.0,0.0,3.94,-0.16,3.9432473927,3.59,-0.29,3.6016940459,0.0,0.0,0.0,3.59,-0.29,3.6016940459
2020-09-01 16:30:00,3.94,-0.16,3.9432473927,0.0,0.0,0.0,3.94,-0.16,3.9432473927,3.59,-0.29,3.6016940459,0.0,0.0,0.0,3.59,-0.29,3.6016940459
2020-09-01 17:00:00,3.88,-0.26,3.8887015828,0.0,0.0,0.0,3.88,-0.26,3.8887015828,3.55,-0.43,3.5759474269,0.0,0.0,0.0,3.55,-0.43,3.5759474269
2020-09-01 17:30:00,4.08,-0.16,4.0831360497,0.0,0.0,0.0,4.08,-0.16,4.0831360497,3.75,-0.37,3.7682091237,0.0,0.0,0.0,3.75,-0.37,3.7682091237
2020-09-01 18:00:00,4.19,-0.16,4.1930537798,0.0,0.0,0.0,4.19,-0.16,4.1930537798,3.84,-0.37,3.8577843382,0.0,0.0,0.0,3.84,-0.37,3.8577843382
2020-09-01 18:30:00,4.07,-0.31,4.0817888235,0.0,0.0,0.0,4.07,-0.31,4.0817888235,3.73,-0.49,3.7620473150000002,0.0,0.0,0.0,3.73,-0.49,3.7620473150000002
2020-09-01 19:00:00,4.2,-0.27,4.2086696235,0.0,0.0,0.0,4.2,-0.27,4.2086696235,3.85,-0.45,3.8762094887,0.0,0.0,0.0,3.85,-0.45,3.8762094887
2020-09-01 19:30:00,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,3.95,-0.41000000000000003,3.9712214746,0.0,0.0,0.0,3.95,-0.41000000000000003,3.9712214746
2020-09-01 20:00:00,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,3.95,-0.41000000000000003,3.9712214746,0.0,0.0,0.0,3.95,-0.41000000000000003,3.9712214746
2020-09-01 20:30:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.1,-0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,-0.41000000000000003,4.1204490047
2020-09-01 21:00:00,4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,4.35,-0.30000000000000004,4.3603325561,3.98,-0.45,4.0053589103,0.0,0.0,0.0,3.98,-0.45,4.0053589103
2020-09-01 21:30:00,4.29,-0.26,4.2978715663,0.0,0.0,0.0,4.29,-0.26,4.2978715663,3.93,-0.45,3.9556794612,0.0,0.0,0.0,3.93,-0.45,3.9556794612
2020-09-01 22:00:00,4.1,-0.30000000000000004,4.1109609582,0.0,0.0,0.0,4.1,-0.30000000000000004,4.1109609582,3.76,-0.45,3.7868324494000003,0.0,0.0,0.0,3.76,-0.45,3.7868324494000003
2020-09-01 22:30:00,3.96,-0.30000000000000004,3.9713473784,0.0,0.0,0.0,3.96,-0.30000000000000004,3.9713473784,3.63,-0.45,3.6577862157,0.0,0.0,0.0,3.63,-0.45,3.6577862157
2020-09-01 23:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,3.49,-0.4,3.5128478475,0.0,0.0,0.0,3.49,-0.4,3.5128478475
2020-09-01 23:30:00,3.56,-0.11,3.5616990328,0.0,0.0,0.0,3.56,-0.11,3.5616990328,3.2,-0.76,3.2890120097,0.0,0.0,0.0,3.2,-0.76,3.2890120097
2020-09-02 00:00:00,3.56,0.11,3.5616990328,0.0,0.0,0.0,3.56,0.11,3.5616990328,3.14,-0.86,3.2556412579,0.0,0.0,0.0,3.14,-0.86,3.2556412579
2020-09-02 00:30:00,3.42,0.11,3.4217685486000002,0.0,0.0,0.0,3.42,0.11,3.4217685486000002,3.03,-0.86,3.1496825237,0.0,0.0,0.0,3.03,-0.86,3.1496825237
2020-09-02 01:00:00,3.37,0.11,3.3717947743,0.0,0.0,0.0,3.37,0.11,3.3717947743,3.03,-0.86,3.1496825237,0.0,0.0,0.0,3.03,-0.86,3.1496825237
2020-09-02 01:30:00,3.27,0.11,3.2718496298,0.0,0.0,0.0,3.27,0.11,3.2718496298,3.03,-0.86,3.1496825237,0.0,0.0,0.0,3.03,-0.86,3.1496825237
2020-09-02 02:00:00,3.21,0.07,3.2107631492,0.0,0.0,0.0,3.21,0.07,3.2107631492,2.9,-0.92,3.0424332367,0.0,0.0,0.0,2.9,-0.92,3.0424332367
2020-09-02 02:30:00,3.27,0.12,3.2722010941,0.0,0.0,0.0,3.27,0.12,3.2722010941,2.95,-0.85,3.0700162866,0.0,0.0,0.0,2.95,-0.85,3.0700162866
2020-09-02 03:00:00,3.23,0.12,3.2322283335,0.0,0.0,0.0,3.23,0.12,3.2322283335,2.95,-0.81,3.0591828974,0.0,0.0,0.0,2.95,-0.81,3.0591828974
2020-09-02 03:30:00,3.12,0.12,3.1223068395,0.0,0.0,0.0,3.12,0.12,3.1223068395,2.9,-0.96,3.0547667669,0.0,0.0,0.0,2.9,-0.96,3.0547667669
2020-09-02 04:00:00,3.12,0.19,3.1257799027,0.0,0.0,0.0,3.12,0.19,3.1257799027,2.86,-0.99,3.0264996283,0.0,0.0,0.0,2.86,-0.99,3.0264996283
2020-09-02 04:30:00,3.2,0.27,3.211370424,0.0,0.0,0.0,3.2,0.27,3.211370424,2.86,-0.9500000000000001,3.0136522693,0.0,0.0,0.0,2.86,-0.9500000000000001,3.0136522693
2020-09-02 05:00:00,3.16,0.19,3.1657068721,0.0,0.0,0.0,3.16,0.19,3.1657068721,2.8200000000000003,-1.03,3.0022158483,0.0,0.0,0.0,2.8200000000000003,-1.03,3.0022158483
2020-09-02 05:30:00,3.16,0.15,3.1635581234,0.0,0.0,0.0,3.16,0.15,3.1635581234,2.8200000000000003,-1.03,3.0022158483,0.0,0.0,0.0,2.8200000000000003,-1.03,3.0022158483
2020-09-02 06:00:00,3.16,0.15,3.1635581234,0.0,0.0,0.0,3.16,0.15,3.1635581234,2.79,-1.08,2.9917386249,0.0,0.0,0.0,2.79,-1.08,2.9917386249
2020-09-02 06:30:00,3.31,0.48,3.3446225497,0.0,0.0,0.0,3.31,0.48,3.3446225497,2.79,-1.55,3.1916453437,0.0,0.0,0.0,2.79,-1.55,3.1916453437
2020-09-02 07:00:00,3.39,0.59,3.4409591686,0.0,0.0,0.0,3.39,0.59,3.4409591686,2.83,-1.63,3.2658536403,0.0,0.0,0.0,2.83,-1.63,3.2658536403
2020-09-02 07:30:00,3.51,0.54,3.5512955382999998,0.0,0.0,0.0,3.51,0.54,3.5512955382999998,2.9,-1.63,3.3266950567,0.0,0.0,0.0,2.9,-1.63,3.3266950567
2020-09-02 08:00:00,3.55,0.43,3.5759474269,0.0,0.0,0.0,3.55,0.43,3.5759474269,2.9,-1.58,3.3024839137,0.0,0.0,0.0,2.9,-1.58,3.3024839137
2020-09-02 08:30:00,3.81,0.47000000000000003,3.838880045,0.0,0.0,0.0,3.81,0.47000000000000003,3.838880045,3.07,-1.45,3.3952024976,0.0,0.0,0.0,3.07,-1.45,3.3952024976
2020-09-02 09:00:00,3.84,0.47000000000000003,3.8686560974,0.0,0.0,0.0,3.84,0.47000000000000003,3.8686560974,3.19,-1.45,3.5040833323,0.0,0.0,0.0,3.19,-1.45,3.5040833323
2020-09-02 09:30:00,3.98,0.47000000000000003,4.0076551748,0.0,0.0,0.0,3.98,0.47000000000000003,4.0076551748,3.35,-1.45,3.6503424497,0.0,0.0,0.0,3.35,-1.45,3.6503424497
2020-09-02 10:00:00,3.98,0.56,4.0192039013,0.0,0.0,0.0,3.98,0.56,4.0192039013,3.35,-1.37,3.6193093264,0.0,0.0,0.0,3.35,-1.37,3.6193093264
2020-09-02 10:30:00,4.04,0.52,4.0733278778,0.0,0.0,0.0,4.04,0.52,4.0733278778,3.45,-1.37,3.7120614219,0.0,0.0,0.0,3.45,-1.37,3.7120614219
2020-09-02 11:00:00,4.15,0.58,4.1903341156,0.0,0.0,0.0,4.15,0.58,4.1903341156,3.5,-1.32,3.7406416562,0.0,0.0,0.0,3.5,-1.32,3.7406416562
2020-09-02 11:30:00,4.1,0.12,4.1017557216,0.0,0.0,0.0,4.1,0.12,4.1017557216,3.5,-0.93,3.6214499858,0.0,0.0,0.0,3.5,-0.93,3.6214499858
2020-09-02 12:00:00,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,3.5700000000000003,-0.88,3.6768600735,0.0,0.0,0.0,3.5700000000000003,-0.88,3.6768600735
2020-09-02 12:30:00,4.29,-0.18,4.2937745632,0.0,0.0,0.0,4.29,-0.18,4.2937745632,3.8,-0.55,3.8395963329000002,0.0,0.0,0.0,3.8,-0.55,3.8395963329000002
2020-09-02 13:00:00,4.29,-0.30000000000000004,4.3004767178,0.0,0.0,0.0,4.29,-0.30000000000000004,4.3004767178,3.88,-0.43,3.9037546029,0.0,0.0,0.0,3.88,-0.43,3.9037546029
2020-09-02 13:30:00,4.25,-0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,-0.30000000000000004,4.2605750786,3.81,-0.43,3.8341883105,0.0,0.0,0.0,3.81,-0.43,3.8341883105
2020-09-02 14:00:00,4.17,-0.25,4.177487283,0.0,0.0,0.0,4.17,-0.25,4.177487283,3.81,-0.43,3.8341883105,0.0,0.0,0.0,3.81,-0.43,3.8341883105
2020-09-02 14:30:00,4.25,-0.2,4.2547032799,0.0,0.0,0.0,4.25,-0.2,4.2547032799,3.87,-0.33,3.884044284,0.0,0.0,0.0,3.87,-0.33,3.884044284
2020-09-02 15:00:00,4.11,-0.24,4.1170013359,0.0,0.0,0.0,4.11,-0.24,4.1170013359,3.87,-0.33,3.884044284,0.0,0.0,0.0,3.87,-0.33,3.884044284
2020-09-02 15:30:00,4.06,-0.24,4.0670874099,0.0,0.0,0.0,4.06,-0.24,4.0670874099,3.94,-0.33,3.9537956447,0.0,0.0,0.0,3.94,-0.33,3.9537956447
2020-09-02 16:00:00,4.0605,-0.24050000000000002,4.0676160709,0.0005,-0.0005,0.0007071068,4.06,-0.24,4.0670874099,4.0505,-0.3305,4.0639611834,0.0005,-0.0005,0.0007071068,4.05,-0.33,4.063422203
2020-09-02 16:30:00,3.951,-0.28450000000000003,3.9612297649,0.001,-0.0045000000000000005,0.0046097722,3.95,-0.28,3.9599116152000002,4.261,-0.3345,4.2741094102,0.001,-0.0045000000000000005,0.0046097722,4.26,-0.33,4.2727625724
2020-09-02 17:00:00,3.9,-0.281,3.9101101008,0.0,-0.001,0.001,3.9,-0.28,3.910038363,4.53,-0.331,4.5420767277,0.0,-0.001,0.001,4.53,-0.33,4.542003963
2020-09-02 17:30:00,4.02,-0.28,4.0297394457,0.0,0.0,0.0,4.02,-0.28,4.0297394457,4.66,-0.33,4.671669937,0.0,0.0,0.0,4.66,-0.33,4.671669937
2020-09-02 18:00:00,4.17,-0.2805,4.1794234351,0.0,-0.0005,0.0005,4.17,-0.28,4.1793899076,4.62,-0.3305,4.6318063701,0.0,-0.0005,0.0005,4.62,-0.33,4.6317707197
2020-09-02 18:30:00,4.032,-0.336,4.0459757785,0.002,-0.006,0.0063245553000000005,4.03,-0.33,4.0434885928,4.622,-0.386,4.6380901242,0.002,-0.006,0.0063245553000000005,4.62,-0.38,4.6356013634
2020-09-02 19:00:00,4.13,-0.37,4.1465407269,0.0,0.0,0.0,4.13,-0.37,4.1465407269,4.38,-0.44,4.4020449793,0.0,0.0,0.0,4.38,-0.44,4.4020449793
2020-09-02 19:30:00,4.24,-0.28,4.2492352253,0.0,0.0,0.0,4.24,-0.28,4.2492352253,4.5,-0.32,4.5113634303,0.0,0.0,0.0,4.5,-0.32,4.5113634303
2020-09-02 20:00:00,4.31,-0.25,4.3172444916,0.0,0.0,0.0,4.31,-0.25,4.3172444916,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445
2020-09-02 20:30:00,4.31,-0.29,4.3197453629,0.0,0.0,0.0,4.31,-0.29,4.3197453629,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445
2020-09-02 21:00:00,4.4,-0.202,4.4046343776,0.0,-0.002,0.002,4.4,-0.2,4.4045431091000005,4.27,-0.292,4.2799724298,0.0,-0.002,0.002,4.27,-0.29,4.2798364455
2020-09-02 21:30:00,4.4,-0.2005,4.4045658413,0.0,-0.0005,0.0005,4.4,-0.2,4.4045431091000005,4.08,-0.29050000000000004,4.0903288682,0.0,-0.0005,0.0005,4.08,-0.29,4.090293388
2020-09-02 22:00:00,4.0405,-0.3315,4.0540760353,0.0005,-0.0015,0.0015811388,4.04,-0.33,4.0534553161,3.9205,-0.36150000000000004,3.9371312526,0.0005,-0.0015,0.0015811388,3.92,-0.36,3.9364959037
2020-09-02 22:30:00,3.9645,-0.219,3.9705442007,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.96,-0.21,3.9655642726,4.0045,-0.279,4.0142074249,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.0,-0.27,4.0091021439
2020-09-02 23:00:00,3.6715,-0.215,3.6777897235,0.0015,-0.005,0.0052201533000000005,3.67,-0.21,3.6760032644000002,3.9215,-0.275,3.9311305308,0.0015,-0.005,0.0052201533000000005,3.92,-0.27,3.9292874672
2020-09-02 23:30:00,3.67,-0.361,3.6877121634,0.0,-0.001,0.001,3.67,-0.36,3.687614405,3.58,-0.341,3.5962036928,0.0,-0.001,0.001,3.58,-0.34,3.5961090084
2020-09-03 00:00:00,3.5825,-0.196,3.5878576128,0.0025,-0.006,0.006500000000000001,3.58,-0.19,3.585038354,3.4925,-0.34600000000000003,3.5095971635,0.0025,-0.006,0.006500000000000001,3.49,-0.34,3.5065224939
2020-09-03 00:30:00,3.263,0.114,3.2649908116,0.003,-0.006,0.0067082039,3.26,0.12,3.2622078413,3.403,-0.8260000000000001,3.501811674,0.003,-0.006,0.0067082039,3.4,-0.8200000000000001,3.4974848105
2020-09-03 01:00:00,2.899,0.1855,2.9049287857,0.019,-0.0145,0.023900836800000002,2.88,0.2,2.8869360921,3.739,-0.8345,3.8309935069,0.019,-0.0145,0.023900836800000002,3.7199999999999998,-0.8200000000000001,3.8093043984
2020-09-03 01:30:00,2.9785,0.23450000000000001,2.9877169377,0.0285,-0.0155,0.0324422564,2.95,0.25,2.9605742686000003,3.5985,-0.8355,3.6942201477000003,0.0285,-0.0155,0.0324422564,3.5700000000000003,-0.8200000000000001,3.6629632813
2020-09-03 02:00:00,2.9025,0.23500000000000001,2.9119978108,0.022500000000000003,-0.015,0.0270416346,2.88,0.25,2.8908303305,3.5925000000000002,-0.835,3.688262633,0.022500000000000003,-0.015,0.0270416346,3.5700000000000003,-0.8200000000000001,3.6629632813
2020-09-03 02:30:00,2.5789999999999997,0.23550000000000001,2.5897299570000003,0.019,-0.0145,0.023900836800000002,2.56,0.25,2.5721780654,3.859,-0.8845000000000001,3.9590682299999997,0.019,-0.0145,0.023900836800000002,3.84,-0.87,3.9373214245
2020-09-03 03:00:00,2.313,0.276,2.3294087233000003,0.013000000000000001,-0.014,0.0191049732,2.3,0.29,2.3182105168,4.123,-0.884,4.216703096,0.013000000000000001,-0.014,0.0191049732,4.11,-0.87,4.2010712919
2020-09-03 03:30:00,1.9995,0.2295,2.0126277599,0.0495,-0.0205,0.0535770473,1.9500000000000002,0.25,1.9659603251000002,4.2195,-0.9805,4.3319234181,0.0495,-0.0205,0.0535770473,4.17,-0.96,4.2790770033
2020-09-03 04:00:00,2.0045,0.3085,2.0281007125,0.0545,-0.021500000000000002,0.058587541300000004,1.9500000000000002,0.33,1.9777259669,4.3245000000000005,-0.8615,4.4094764428,0.0545,-0.021500000000000002,0.058587541300000004,4.27,-0.84,4.3518386919
2020-09-03 04:30:00,2.2345,0.24150000000000002,2.2475125139,0.044500000000000005,-0.018500000000000003,0.048192323,2.19,0.26,2.2053797859,4.0645,-0.8585,4.1541765129,0.044500000000000005,-0.018500000000000003,0.048192323,4.02,-0.84,4.1068235901
2020-09-03 05:00:00,2.401,0.24050000000000002,2.4130149709,0.051000000000000004,-0.0195,0.0546008242,2.35,0.26,2.3643392312,4.071,-0.8195,4.1526643556,0.051000000000000004,-0.0195,0.0546008242,4.02,-0.8,4.0988291011
2020-09-03 05:30:00,2.6665,0.24150000000000002,2.6774137708,0.0465,-0.018500000000000003,0.0500449798,2.62,0.26,2.6328691574,3.8064999999999998,-0.8185,3.8935054257,0.0465,-0.018500000000000003,0.0500449798,3.76,-0.8,3.8441644086
2020-09-03 06:00:00,2.4885,0.111,2.4909743576,0.0485,-0.019,0.0520888664,2.44,0.13,2.4434606606,3.8085,-0.929,3.9201675028,0.0485,-0.019,0.0520888664,3.76,-0.91,3.8685527009
2020-09-03 06:30:00,2.746,0.232,2.7557830103,0.046,-0.018000000000000002,0.049396356100000004,2.7,0.25,2.7115493726,3.9859999999999998,-0.8180000000000001,4.0690686895,0.046,-0.018000000000000002,0.049396356100000004,3.94,-0.8,4.0203979902
2020-09-03 07:00:00,2.719,0.228,2.7285426513,0.059000000000000004,-0.022,0.062968246,2.66,0.25,2.671722291,4.079,-0.8220000000000001,4.1610004807,0.059000000000000004,-0.022,0.062968246,4.02,-0.8,4.0988291011
2020-09-03 07:30:00,2.444,0.227,2.4545193012,0.064,-0.023,0.0680073525,2.38,0.25,2.3930942313,4.624,-0.853,4.7020192471,0.064,-0.023,0.0680073525,4.5600000000000005,-0.8300000000000001,4.6349217901
2020-09-03 08:00:00,2.9115,0.060500000000000005,2.9121285171,0.051500000000000004,-0.0195,0.0550681396,2.86,0.08,2.8611186623,4.2015,-0.8495,4.2865198588,0.051500000000000004,-0.0195,0.0550681396,4.15,-0.8300000000000001,4.2321861963
2020-09-03 08:30:00,3.2525,0.0635,3.2531198103,0.0425,-0.0165,0.0455905692,3.21,0.08,3.21099673,4.3025,-0.6965,4.3585110416,0.0425,-0.0165,0.0455905692,4.26,-0.68,4.313930922
2020-09-03 09:00:00,3.4565,0.064,3.4570924561,0.036500000000000005,-0.016,0.0398528544,3.42,0.08,3.4209355446,4.2565,-0.6960000000000001,4.3130277358,0.036500000000000005,-0.016,0.0398528544,4.22,-0.68,4.2744356353
2020-09-03 09:30:00,3.3785,-0.066,3.3791446033,0.0385,-0.016,0.0416923254,3.34,-0.05,3.3403742305,4.4485,-0.506,4.4771853044,0.0385,-0.016,0.0416923254,4.41,-0.49,4.4371387177
2020-09-03 10:00:00,3.726,-0.3435,3.741800135,0.016,-0.0135,0.0209344214,3.71,-0.33,3.7246476343,4.246,-0.2535,4.2535606555,0.016,-0.0135,0.0209344214,4.23,-0.24,4.23680304
2020-09-03 10:30:00,3.901,-0.341,3.9158756364,0.011,-0.011,0.0155563492,3.89,-0.33,3.903972336,4.121,-0.291,4.1312615507,0.011,-0.011,0.0155563492,4.11,-0.28,4.1195266718
2020-09-03 11:00:00,3.8365,-0.28450000000000003,3.8470342473,0.026500000000000003,-0.0145,0.030207614900000002,3.81,-0.27,3.8195549479,4.2865,-0.21450000000000002,4.291863523,0.026500000000000003,-0.0145,0.030207614900000002,4.26,-0.2,4.2646922515
2020-09-03 11:30:00,3.9615,-0.24150000000000002,3.9688543057,0.0115,-0.0115,0.016263456000000003,3.95,-0.23,3.9566905363,4.2115,-0.2715,4.2202422324,0.0115,-0.0115,0.016263456000000003,4.2,-0.26,4.2080399238
2020-09-03 12:00:00,3.8925,-0.24450000000000002,3.9001713424,0.022500000000000003,-0.0145,0.026767517600000002,3.87,-0.23,3.8768286008,4.2625,-0.2745,4.2713295939,0.022500000000000003,-0.0145,0.026767517600000002,4.24,-0.26,4.2479642183
2020-09-03 12:30:00,3.9015,-0.24550000000000002,3.9092163536999998,0.0315,-0.0155,0.0351069794,3.87,-0.23,3.8768286008,4.4515,-0.2755,4.4600170964,0.0315,-0.0155,0.0351069794,4.42,-0.26,4.4276404551
2020-09-03 13:00:00,3.813,-0.24750000000000003,3.8210241100999998,0.043000000000000003,-0.0175,0.046424670200000004,3.77,-0.23,3.777009399,4.533,-0.2775,4.5414860178000005,0.043000000000000003,-0.0175,0.046424670200000004,4.49,-0.26,4.4975215397
2020-09-03 13:30:00,3.7279999999999998,-0.1965,3.7331750897,0.038,-0.0165,0.0414276478,3.69,-0.18,3.6943876353,4.648,-0.2765,4.6562169462,0.038,-0.0165,0.0414276478,4.61,-0.26,4.617326066
2020-09-03 14:00:00,3.421,-0.12,3.4231040008,0.051000000000000004,-0.02,0.054781383700000005,3.37,-0.1,3.3714833531,5.021,-0.19,5.0245936154,0.051000000000000004,-0.02,0.054781383700000005,4.97,-0.17,4.9729065947
2020-09-03 14:30:00,2.4725,-0.5710000000000001,2.5375770431999998,0.052500000000000005,-0.021,0.0565442305,2.42,-0.55,2.481713118,3.6325000000000003,-0.581,3.6786705819,0.052500000000000005,-0.021,0.0565442305,3.58,-0.56,3.6235341864
2020-09-03 15:00:00,1.9395,-0.7595000000000001,2.082906743,0.0495,-0.0195,0.0532024436,1.8900000000000001,-0.74,2.029704412,3.2895,-0.7795000000000001,3.3805961752,0.0495,-0.0195,0.0532024436,3.24,-0.76,3.3279423072
2020-09-03 15:30:00,2.154,-0.7115,2.2684682607,0.054,-0.021500000000000002,0.058122715000000005,2.1,-0.6900000000000001,2.2104524424,3.604,-0.7215,3.6755106108,0.054,-0.021500000000000002,0.058122715000000005,3.55,-0.7000000000000001,3.6183559803
2020-09-03 16:00:00,2.657,-0.515,2.7064504429,0.067,-0.025,0.07151223670000001,2.59,-0.49,2.6359438537,4.377,-0.535,4.409575263,0.067,-0.025,0.07151223670000001,4.31,-0.51,4.3400691239
2020-09-03 16:30:00,2.9175,-0.42150000000000004,2.9477904436999998,0.0575,-0.021500000000000002,0.061388109600000004,2.86,-0.4,2.8878365605000003,4.8075,-0.4315,4.8268259238999995,0.0575,-0.021500000000000002,0.061388109600000004,4.75,-0.41000000000000003,4.7676619008
2020-09-03 17:00:00,3.18,-0.352,3.1994224479,0.06,-0.022,0.06390618120000001,3.12,-0.33,3.137403385,4.8100000000000005,-0.302,4.8194713403,0.06,-0.022,0.06390618120000001,4.75,-0.28,4.758245475
2020-09-03 17:30:00,3.5395,-0.4325,3.5658262016,0.059500000000000004,-0.022500000000000003,0.0636121058,3.48,-0.41000000000000003,3.5040690632000002,4.5295,-0.3025,4.5395899044,0.059500000000000004,-0.022500000000000003,0.0636121058,4.47,-0.28,4.4787609894
2020-09-03 18:00:00,3.6835,-0.5005000000000001,3.7173475086,0.053500000000000006,-0.0205,0.057293106,3.63,-0.48,3.6615980117999998,4.4535,-0.41050000000000003,4.4723788413,0.053500000000000006,-0.0205,0.057293106,4.4,-0.39,4.4172502759
2020-09-03 18:30:00,3.678,-0.499,3.7116957041000003,0.048,-0.019,0.051623638000000006,3.63,-0.48,3.6615980117999998,4.628,-0.40900000000000003,4.646037559,0.048,-0.019,0.051623638000000006,4.58,-0.39,4.5965748117
2020-09-03 19:00:00,3.8355,-0.42050000000000004,3.8584816314,0.0555,-0.0205,0.059165023500000004,3.7800000000000002,-0.4,3.8011051025,4.6754999999999995,-0.3005,4.685146796,0.0555,-0.0205,0.059165023500000004,4.62,-0.28,4.6284770713
2020-09-03 19:30:00,3.5745,-0.446,3.6022168521999998,0.0345,-0.016,0.0380295937,3.54,-0.43,3.5660201905999998,4.8345,-0.356,4.8475897361,0.0345,-0.016,0.0380295937,4.8,-0.34,4.8120266001
2020-09-03 20:00:00,3.7205,-0.447,3.7472562296,0.0405,-0.017,0.0439232285,3.68,-0.43,3.7050371118000003,4.7605,-0.357,4.7738673263999996,0.0405,-0.017,0.0439232285,4.72,-0.34,4.7322299183
2020-09-03 20:30:00,3.633,-0.5,3.667245424,0.053,-0.02,0.0566480362,3.58,-0.48,3.6120354373,4.713,-0.4,4.7299438686,0.053,-0.02,0.0566480362,4.66,-0.38,4.675467891
2020-09-03 21:00:00,3.425,-0.4355,3.4525766103,0.025,-0.0155,0.029415132200000003,3.4,-0.42,3.425842962,4.985,-0.35550000000000004,4.9976599774,0.025,-0.0155,0.029415132200000003,4.96,-0.34,4.9716395686
2020-09-03 21:30:00,3.4845,-0.435,3.5115474153,0.0245,-0.015,0.0287271648,3.46,-0.42,3.4853981121,4.7045,-0.355,4.7178750778000005,0.0245,-0.015,0.0287271648,4.68,-0.34,4.6923341739
2020-09-03 22:00:00,3.273,-0.5565,3.3199730797,0.033,-0.0165,0.036895121600000004,3.24,-0.54,3.2846917664,4.3629999999999995,-0.41650000000000004,4.3828348417,0.033,-0.0165,0.036895121600000004,4.33,-0.4,4.3484365006
2020-09-03 22:30:00,3.2095000000000002,-0.555,3.2571329801,0.0195,-0.015,0.0246018292,3.19,-0.54,3.2353825122,4.2495,-0.41500000000000004,4.269716062,0.0195,-0.015,0.0246018292,4.23,-0.4,4.2488704381
2020-09-03 23:00:00,3.0365,-0.5545,3.0867138675,0.0165,-0.0145,0.0219658826,3.02,-0.54,3.0678983034,4.0165,-0.41450000000000004,4.0378314105,0.0165,-0.0145,0.0219658826,4.0,-0.4,4.0199502484
2020-09-03 23:30:00,2.967,-0.5545,3.018370297,0.017,-0.0145,0.022343903000000002,2.95,-0.54,2.9990165055,3.857,-0.41450000000000004,3.8792085855,0.017,-0.0145,0.022343903000000002,3.84,-0.4,3.8607771238
2020-09-04 00:00:00,3.004,-0.4345,3.0352604913,0.014,-0.0145,0.020155644400000002,2.99,-0.42,3.0193542356,3.574,-0.5345,3.6137468437,0.014,-0.0145,0.020155644400000002,3.56,-0.52,3.5977770915000002
2020-09-04 00:30:00,2.9965,-0.10350000000000001,2.9982869276,0.006500000000000001,-0.0135,0.0149833241,2.99,-0.09,2.9913542083999998,3.4065,-0.9235000000000001,3.5294609362,0.006500000000000001,-0.0135,0.0149833241,3.4,-0.91,3.5196732803
2020-09-04 01:00:00,3.0115,-0.0345,3.011697611,0.021500000000000002,-0.0145,0.025932605,2.99,-0.02,2.9900668889,3.2715,-0.8645,3.383795576,0.021500000000000002,-0.0145,0.025932605,3.25,-0.85,3.3593154064
2020-09-04 01:30:00,2.824,-0.08600000000000001,2.8253091866,0.034,-0.016,0.0375765885,2.79,-0.07,2.7908779981,3.284,-0.906,3.4066834311,0.034,-0.016,0.0375765885,3.25,-0.89,3.3696587364
2020-09-04 02:00:00,2.7645,-0.085,2.7658064376000002,0.0245,-0.015,0.0287271648,2.74,-0.07,2.7408940147000003,3.2745,-0.905,3.3972599621,0.0245,-0.015,0.0287271648,3.25,-0.89,3.3696587364
2020-09-04 02:30:00,2.7115,-0.0845,2.712816341,0.0115,-0.0145,0.0185067555,2.7,-0.07,2.700907255,3.2615,-0.8645,3.374128406,0.0115,-0.0145,0.0185067555,3.25,-0.85,3.3593154064
2020-09-04 03:00:00,2.7915,-0.085,2.7927938073,0.0115,-0.015,0.0189010582,2.7800000000000002,-0.07,2.7808811553,3.0815,-0.9450000000000001,3.2231455521,0.0115,-0.015,0.0189010582,3.07,-0.93,3.2077718123
2020-09-04 03:30:00,2.7315,-0.044500000000000005,2.7318624599,0.0115,-0.0145,0.0185067555,2.7199999999999998,-0.03,2.7201654361000003,3.0315,-0.9945,3.1904580392,0.0115,-0.0145,0.0185067555,3.02,-0.98,3.1750275589
2020-09-04 04:00:00,2.769,-0.043000000000000003,2.7693338549,0.009000000000000001,-0.013000000000000001,0.0158113883,2.76,-0.03,2.7601630387,3.029,-0.993,3.187615096,0.009000000000000001,-0.013000000000000001,0.0158113883,3.02,-0.98,3.1750275589
2020-09-04 04:30:00,2.761,0.006,2.7610065194,0.001,-0.004,0.0041231056,2.76,0.01,2.7600181159,3.061,-0.9440000000000001,3.2032572485,0.001,-0.004,0.0041231056,3.06,-0.9400000000000001,3.2011248023
2020-09-04 05:00:00,2.8305,0.006500000000000001,2.8305074633,0.0005,-0.0035,0.0035355339000000003,2.83,0.01,2.8300176678,3.0605,-0.9435,3.2026321206,0.0005,-0.0035,0.0035355339000000003,3.06,-0.9400000000000001,3.2011248023
2020-09-04 05:30:00,2.8875,0.0,2.8875,0.007500000000000001,-0.01,0.0125,2.88,0.01,2.8800173611,3.1175,-0.9500000000000001,3.259034558,0.007500000000000001,-0.01,0.0125,3.11,-0.9400000000000001,3.2489536777
2020-09-04 06:00:00,2.8415,-0.067,2.8422897899,0.0015,-0.007,0.0071589105,2.84,-0.06,2.8406337321,3.0715,-1.047,3.2450456468,0.0015,-0.007,0.0071589105,3.07,-1.04,3.2413731658
2020-09-04 06:30:00,3.031,0.004,3.0310026394,0.001,-0.006,0.0060827625,3.03,0.01,3.0300165016,3.241,-0.9560000000000001,3.3790556373,0.001,-0.006,0.0060827625,3.24,-0.9500000000000001,3.3764034119
2020-09-04 07:00:00,3.221,0.003,3.2210013971,0.001,-0.007,0.007071067800000001,3.22,0.01,3.2200155279000002,3.241,-0.9570000000000001,3.3793386927,0.001,-0.007,0.007071067800000001,3.24,-0.9500000000000001,3.3764034119
2020-09-04 07:30:00,3.3905,-0.0335,3.3906654951,0.0005,-0.0035,0.0035355339000000003,3.39,-0.03,3.3901327408,3.3505000000000003,-1.0335,3.5062761585,0.0005,-0.0035,0.0035355339000000003,3.35,-1.03,3.5047681806
2020-09-04 08:00:00,3.68,0.08,3.6808694625,0.0,0.0,0.0,3.68,0.08,3.6808694625,3.49,-0.88,3.59923603,0.0,0.0,0.0,3.49,-0.88,3.59923603
2020-09-04 08:30:00,3.75,0.08,3.7508532363000002,0.0,0.0,0.0,3.75,0.08,3.7508532363000002,3.59,-1.0,3.7266741204000002,0.0,0.0,0.0,3.59,-1.0,3.7266741204000002
2020-09-04 09:00:00,3.89,0.18,3.8941622976,0.0,0.0,0.0,3.89,0.18,3.8941622976,3.7800000000000002,-0.93,3.892723982,0.0,0.0,0.0,3.7800000000000002,-0.93,3.892723982
2020-09-04 09:30:00,3.7315,0.177,3.735695551,0.0015,-0.003,0.0033541020000000003,3.73,0.18,3.7343406379,4.0015,-0.933,4.108830886,0.0015,-0.003,0.0033541020000000003,4.0,-0.93,4.1066896644
2020-09-04 10:00:00,3.9,0.17950000000000002,3.904128616,0.0,-0.0005,0.0005,3.9,0.18,3.9041516364,3.84,-0.9305,3.9511302497000003,0.0,-0.0005,0.0005,3.84,-0.93,3.9510125285
2020-09-04 10:30:00,4.0275,0.1715,4.0311497739,0.007500000000000001,-0.0085,0.011335784000000002,4.02,0.18,4.0240278329,3.9175,-0.9385,4.0283481106,0.007500000000000001,-0.0085,0.011335784000000002,3.91,-0.93,4.0190794966
2020-09-04 11:00:00,3.909,0.1665,3.9125443448,0.019,-0.0135,0.023307724000000002,3.89,0.18,3.8941622976,4.109,-0.9435,4.2159308877,0.019,-0.0135,0.023307724000000002,4.09,-0.93,4.1944010299
2020-09-04 11:30:00,3.893,0.1925,3.897756438,0.043000000000000003,-0.0175,0.046424670200000004,3.85,0.21,3.8557230191,4.213,-0.8575,4.2993807984,0.043000000000000003,-0.0175,0.046424670200000004,4.17,-0.84,4.2537630399
2020-09-04 12:00:00,3.739,0.1925,3.7439520897,0.039,-0.0175,0.042746344900000004,3.7,0.21,3.7059546678,4.319,-0.8575,4.4033018577,0.039,-0.0175,0.042746344900000004,4.28,-0.84,4.3616510635
2020-09-04 12:30:00,3.6605,0.193,3.665584435,0.0405,-0.017,0.0439232285,3.62,0.21,3.6260860442,4.4105,-0.797,4.4819325352,0.0405,-0.017,0.0439232285,4.37,-0.78,4.4390652168999996
2020-09-04 13:00:00,3.6615,0.193,3.6665830483,0.0415,-0.017,0.044846962000000004,3.62,0.21,3.6260860442,4.5015,-0.797,4.5715108279,0.0415,-0.017,0.044846962000000004,4.46,-0.78,4.5276925691
2020-09-04 13:30:00,3.9195,0.24350000000000002,3.9270564676,0.0395,-0.0165,0.0428077096,3.88,0.26,3.8887015828,4.1995000000000005,-0.7965,4.2743669122,0.0395,-0.0165,0.0428077096,4.16,-0.78,4.232493355
2020-09-04 14:00:00,3.8725,0.1845,3.8768926346,0.0325,-0.0155,0.0360069438,3.84,0.2,3.845204806,4.1925,-0.8655,4.2809048693000005,0.0325,-0.0155,0.0360069438,4.16,-0.85,4.2459510124
2020-09-04 14:30:00,4.0005,0.23600000000000002,4.007455084,0.0205,-0.014,0.0248243832,3.98,0.25,3.987844029,4.1205,-0.8140000000000001,4.2001328848,0.0205,-0.014,0.0248243832,4.1,-0.8,4.1773197148
2020-09-04 15:00:00,3.9905,0.23900000000000002,3.9976507164,0.0105,-0.011,0.0152069063,3.98,0.25,3.987844029,4.0605,-0.811,4.1406981597,0.0105,-0.011,0.0152069063,4.05,-0.8,4.1282562905
2020-09-04 15:30:00,3.9875,0.242,3.9948366988,0.007500000000000001,-0.008,0.0109658561,3.98,0.25,3.987844029,4.2075,-0.808,4.2843809646,0.007500000000000001,-0.008,0.0109658561,4.2,-0.8,4.2755116653
2020-09-04 16:00:00,3.884,0.20450000000000002,3.8893799313,0.004,-0.0055000000000000005,0.0068007353,3.88,0.21,3.8856788339,4.104,-0.8555,4.1922185356,0.004,-0.0055000000000000005,0.0068007353,4.1,-0.85,4.1871828238
2020-09-04 16:30:00,4.057,0.2695,4.0659413732,0.007,-0.0105,0.012619429500000001,4.05,0.28,4.0596674741,4.237,-0.7905000000000001,4.3101112805,0.007,-0.0105,0.012619429500000001,4.23,-0.78,4.3013137528
2020-09-04 17:00:00,3.874,0.20350000000000001,3.8793412134,0.004,-0.006500000000000001,0.0076321688,3.87,0.21,3.8756934863,4.364,-0.8365,4.4434477886,0.004,-0.006500000000000001,0.0076321688,4.36,-0.8300000000000001,4.4382992238
2020-09-04 17:30:00,4.175,0.23900000000000002,4.181835243,0.005,-0.011,0.012083046,4.17,0.25,4.177487283,4.405,-0.841,4.4845630779,0.005,-0.011,0.012083046,4.4,-0.8300000000000001,4.4775998035
2020-09-04 18:00:00,4.2085,0.2335,4.2149726571,0.0385,-0.0165,0.0418867521,4.17,0.25,4.177487283,4.4385,-0.8465,4.518500249,0.0385,-0.0165,0.0418867521,4.4,-0.8300000000000001,4.4775998035
2020-09-04 18:30:00,3.7720000000000002,0.035500000000000004,3.7721670496,0.022,-0.0145,0.0263486243,3.75,0.05,3.7503333185,4.492,-0.9845,4.5986198201,0.022,-0.0145,0.0263486243,4.47,-0.97,4.5740354174
