Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-04 19:00:00,3.911,0.10450000000000001,3.9123958453,0.031,-0.0155,0.034659053700000005,3.88,0.12,3.8818552266,4.441,-0.9255,4.5364117152,0.031,-0.0155,0.034659053700000005,4.41,-0.91,4.5029101701
2020-09-04 19:30:00,4.0135,0.10400000000000001,4.0148472262,0.0335,-0.016,0.0371247896,3.98,0.12,3.9818086343,4.2135,-0.926,4.3140535752,0.0335,-0.016,0.0371247896,4.18,-0.91,4.2779083674
2020-09-04 20:00:00,4.058,0.146,4.0606255676,0.018000000000000002,-0.014,0.0228035085,4.04,0.16,4.0431670754,4.118,-0.924,4.2203909771,0.018000000000000002,-0.014,0.0228035085,4.1,-0.91,4.1997738034
2020-09-04 20:30:00,4.2335,0.196,4.2380347155,0.0135,-0.014,0.019448650300000002,4.22,0.21,4.2252218877,4.2235,-0.894,4.3170809872,0.0135,-0.014,0.019448650300000002,4.21,-0.88,4.3009882585
2020-09-04 21:00:00,4.131,0.14550000000000002,4.1335615696,0.021,-0.0145,0.0255196003,4.11,0.16,4.1131131762,4.281,-0.8945000000000001,4.3734530122,0.021,-0.0145,0.0255196003,4.26,-0.88,4.3499425284
2020-09-04 21:30:00,3.8785,0.14850000000000002,3.8813418427,0.0085,-0.0115,0.0143003496,3.87,0.16,3.8733060814,4.2685,-0.8915000000000001,4.3606036853,0.0085,-0.0115,0.0143003496,4.26,-0.88,4.3499425284
2020-09-04 22:00:00,3.601,0.046,3.6012937953,0.001,-0.004,0.0041231056,3.6,0.05,3.6003472055,4.091,-1.024,4.2172096225,0.001,-0.004,0.0041231056,4.09,-1.02,4.2152698609
2020-09-04 22:30:00,3.52,0.05,3.5203550957000003,0.0,0.0,0.0,3.52,0.05,3.5203550957000003,3.9699999999999998,-0.91,4.0729596119,0.0,0.0,0.0,3.9699999999999998,-0.91,4.0729596119
2020-09-04 23:00:00,3.48,0.05,3.4803591769,0.0,0.0,0.0,3.48,0.05,3.4803591769,3.8200000000000003,-0.91,3.9268944473,0.0,0.0,0.0,3.8200000000000003,-0.91,3.9268944473
2020-09-04 23:30:00,3.2,-0.09,3.2012653748,0.0,0.0,0.0,3.2,-0.09,3.2012653748,3.6,-0.97,3.7283910739,0.0,0.0,0.0,3.6,-0.97,3.7283910739
2020-09-05 00:00:00,3.12,-0.03,3.1201442274,0.0,0.0,0.0,3.12,-0.03,3.1201442274,3.6,-0.84,3.6967012322,0.0,0.0,0.0,3.6,-0.84,3.6967012322
2020-09-05 00:30:00,3.12,-0.03,3.1201442274,0.0,0.0,0.0,3.12,-0.03,3.1201442274,3.5300000000000002,-0.84,3.6285672103,0.0,0.0,0.0,3.5300000000000002,-0.84,3.6285672103
2020-09-05 01:00:00,3.12,0.02,3.1200641019,0.0,0.0,0.0,3.12,0.02,3.1200641019,3.47,-0.84,3.5702240826000002,0.0,0.0,0.0,3.47,-0.84,3.5702240826000002
2020-09-05 01:30:00,2.89,0.02,2.8900692033,0.0,0.0,0.0,2.89,0.02,2.8900692033,3.39,-0.93,3.5152524803,0.0,0.0,0.0,3.39,-0.93,3.5152524803
2020-09-05 02:00:00,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628,3.43,-0.93,3.5538429903,0.0,0.0,0.0,3.43,-0.93,3.5538429903
2020-09-05 02:30:00,2.9,0.13,2.9029123307,0.0,0.0,0.0,2.9,0.13,2.9029123307,3.43,-0.89,3.5435857546,0.0,0.0,0.0,3.43,-0.89,3.5435857546
2020-09-05 03:00:00,3.03,0.07,3.030808473,0.0,0.0,0.0,3.03,0.07,3.030808473,3.08,-1.03,3.2476606966,0.0,0.0,0.0,3.08,-1.03,3.2476606966
2020-09-05 03:30:00,3.16,0.14850000000000002,3.1634873558,0.0,-0.0015,0.0015,3.16,0.15,3.1635581234,2.98,-0.9715,3.1343599426,0.0,-0.0015,0.0015,2.98,-0.97,3.1338953397
2020-09-05 04:00:00,2.9,0.1,2.9017236257,0.0,0.0,0.0,2.9,0.1,2.9017236257,3.12,-0.97,3.2673077602,0.0,0.0,0.0,3.12,-0.97,3.2673077602
2020-09-05 04:30:00,2.8055,0.088,2.8068798068,0.0055000000000000005,-0.012,0.0132003788,2.8,0.1,2.8017851452,3.2155,-0.982,3.3621071146,0.0055000000000000005,-0.012,0.0132003788,3.21,-0.97,3.3533565274
2020-09-05 05:00:00,2.9235,0.091,2.924915939,0.0035,-0.009000000000000001,0.009656604000000001,2.92,0.1,2.921711827,3.0135,-1.019,3.1811229542,0.0035,-0.009000000000000001,0.009656604000000001,3.01,-1.01,3.1749330702
2020-09-05 05:30:00,2.96,0.1,2.9616887075,0.0,0.0,0.0,2.96,0.1,2.9616887075,3.06,-1.01,3.2223749006,0.0,0.0,0.0,3.06,-1.01,3.2223749006
2020-09-05 06:00:00,3.02,0.28,3.032952357,0.0,0.0,0.0,3.02,0.28,3.032952357,2.93,-1.31,3.2095170976,0.0,0.0,0.0,2.93,-1.31,3.2095170976
2020-09-05 06:30:00,3.07,0.5700000000000001,3.1224669734,0.0,0.0,0.0,3.07,0.5700000000000001,3.1224669734,2.93,-1.56,3.3194125986,0.0,0.0,0.0,2.93,-1.56,3.3194125986
2020-09-05 07:00:00,3.12,0.5700000000000001,3.1716399543,0.0,0.0,0.0,3.12,0.5700000000000001,3.1716399543,2.88,-1.56,3.2753625753,0.0,0.0,0.0,2.88,-1.56,3.2753625753
2020-09-05 07:30:00,3.21,0.53,3.2534596970000003,0.0,0.0,0.0,3.21,0.53,3.2534596970000003,3.03,-1.6,3.4264996717000002,0.0,0.0,0.0,3.03,-1.6,3.4264996717000002
2020-09-05 08:00:00,3.41,0.58,3.4589738363,0.0,0.0,0.0,3.41,0.58,3.4589738363,3.13,-1.56,3.4972131762,0.0,0.0,0.0,3.13,-1.56,3.4972131762
2020-09-05 08:30:00,3.5220000000000002,0.5255000000000001,3.5609878194,0.002,-0.0045000000000000005,0.0049244289000000005,3.52,0.53,3.5596769516,3.262,-1.5645,3.617776147,0.002,-0.0045000000000000005,0.0049244289000000005,3.26,-1.56,3.6140282235
2020-09-05 09:00:00,3.677,0.65,3.734009775,0.007,-0.01,0.0122065556,3.67,0.66,3.7288738246,3.507,-1.43,3.7873406237,0.007,-0.01,0.0122065556,3.5,-1.42,3.7770888261
2020-09-05 09:30:00,4.006,0.739,4.0735926404,0.006,-0.011,0.0125299641,4.0,0.75,4.069705149,3.666,-1.391,3.9210249935,0.006,-0.011,0.0125299641,3.66,-1.38,3.9115214431
2020-09-05 10:00:00,4.0175,0.6755,4.0738932853,0.0175,-0.0145,0.0227266364,4.0,0.6900000000000001,4.0590762496,3.5475,-1.4545,3.8341004812,0.0175,-0.0145,0.0227266364,3.5300000000000002,-1.44,3.8124139335000002
2020-09-05 10:30:00,4.1555,0.8355,4.2386602246,0.025500000000000002,-0.0145,0.0293342803,4.13,0.85,4.2165625811,3.7455,-1.2845,3.9596351473,0.025500000000000002,-0.0145,0.0293342803,3.7199999999999998,-1.27,3.930814165
2020-09-05 11:00:00,4.0765,0.797,4.1536804463,0.0165,-0.013000000000000001,0.0210059515,4.06,0.81,4.1400120773,3.8965,-1.333,4.1182036436,0.0165,-0.013000000000000001,0.0210059515,3.88,-1.32,4.0983899277999996
2020-09-05 11:30:00,4.024,0.7945,4.1016833435,0.034,-0.0155,0.037366428800000004,3.99,0.81,4.0713879697,3.8040000000000003,-1.3355000000000001,4.0316220371,0.034,-0.0155,0.037366428800000004,3.77,-1.32,3.994408592
2020-09-05 12:00:00,4.0805,0.796,4.1574146113,0.0205,-0.014,0.0248243832,4.06,0.81,4.1400120773,3.7405,-1.334,3.971258774,0.0205,-0.014,0.0248243832,3.7199999999999998,-1.32,3.9472522088
2020-09-05 12:30:00,3.908,0.687,3.9679255285,0.008,-0.013000000000000001,0.0152643375,3.9,0.7000000000000001,3.9623225511999998,3.638,-1.453,3.9174293867000003,0.008,-0.013000000000000001,0.0152643375,3.63,-1.44,3.9051888559
2020-09-05 13:00:00,4.146,0.8095,4.2242876618,0.006,-0.0105,0.0120933866,4.14,0.8200000000000001,4.2204265187,3.636,-1.3805,3.889251374,0.006,-0.0105,0.0120933866,3.63,-1.37,3.8799226796
2020-09-05 13:30:00,4.0925,0.765,4.1633857916,0.022500000000000003,-0.015,0.0270416346,4.07,0.78,4.1440680496,3.7425,-1.385,3.9905552559,0.022500000000000003,-0.015,0.0270416346,3.7199999999999998,-1.37,3.9642527669
2020-09-05 14:00:00,3.917,0.763,3.9906212549,0.037,-0.017,0.0407185461,3.88,0.78,3.9576255508,3.8970000000000002,-1.317,4.1135262245,0.037,-0.017,0.0407185461,3.86,-1.3,4.0730332677
2020-09-05 14:30:00,3.8890000000000002,0.7635000000000001,3.9632377230999998,0.039,-0.0165,0.0423467826,3.85,0.78,3.9282184257,3.839,-1.3165,4.0584594676,0.039,-0.0165,0.0423467826,3.8,-1.3,4.0162171256
2020-09-05 15:00:00,3.6075,0.6625,3.6678280358,0.0375,-0.0175,0.041382363400000004,3.5700000000000003,0.68,3.6341849155,3.8375,-1.4175,4.0909305176,0.0375,-0.0175,0.041382363400000004,3.8,-1.4,4.0496913463
2020-09-05 15:30:00,3.8525,0.802,3.9350934233,0.0425,-0.018000000000000002,0.0461546314,3.81,0.8200000000000001,3.897242615,3.9325,-1.308,4.1443238592,0.0425,-0.018000000000000002,0.0461546314,3.89,-1.29,4.0983167276
2020-09-05 16:00:00,3.871,0.797,3.9521955923,0.061,-0.023,0.0651920241,3.81,0.8200000000000001,3.897242615,3.951,-1.313,4.1634564967,0.061,-0.023,0.0651920241,3.89,-1.29,4.0983167276
2020-09-05 16:30:00,3.8255,0.247,3.8334656970000003,0.0155,-0.013000000000000001,0.0202299283,3.81,0.26,3.8188610868,4.1155,-0.913,4.2155556277,0.0155,-0.013000000000000001,0.0202299283,4.1,-0.9,4.1976183724
2020-09-05 17:00:00,3.7255000000000003,0.0405,3.7257201317,0.0155,-0.0095,0.018179659,3.71,0.05,3.7103369119,3.7455,-0.8095,3.8319786664,0.0155,-0.0095,0.018179659,3.73,-0.8,3.8148263394
2020-09-05 17:30:00,3.808,0.101,3.8093391815,0.048,-0.019,0.051623638000000006,3.76,0.12,3.7619144063,3.568,-0.899,3.6795142342,0.048,-0.019,0.051623638000000006,3.52,-0.88,3.6283329505
2020-09-05 18:00:00,3.7715,-0.043000000000000003,3.7717451200000003,0.061500000000000006,-0.023,0.0656601097,3.71,-0.02,3.710053908,3.3915,-1.033,3.5453294981,0.061500000000000006,-0.023,0.0656601097,3.33,-1.01,3.4797988448
2020-09-05 18:30:00,3.6135,-0.035,3.6136694993000003,0.0335,-0.015,0.0367049043,3.58,-0.02,3.5800558655,4.0435,-1.025,4.1713927231,0.0335,-0.015,0.0367049043,4.01,-1.01,4.1352388081
2020-09-05 19:00:00,3.7955,-0.29350000000000004,3.8068310311999998,0.0155,-0.0135,0.0205548048,3.7800000000000002,-0.28,3.7903561838,4.0255,-0.6935,4.0848001787,0.0155,-0.0135,0.0205548048,4.01,-0.68,4.0672472263
2020-09-05 19:30:00,3.883,-0.5165000000000001,3.9172006905,0.003,-0.006500000000000001,0.0071589105,3.88,-0.51,3.9133745029,3.923,-0.35650000000000004,3.9391650448,0.003,-0.006500000000000001,0.0071589105,3.92,-0.35000000000000003,3.9355939831
2020-09-05 20:00:00,3.313,-0.6805,3.3821663546,0.003,-0.0105,0.0109201648,3.31,-0.67,3.3771289582,3.263,-0.5105000000000001,3.3026927272,0.003,-0.0105,0.0109201648,3.26,-0.5,3.298120677
2020-09-05 20:30:00,3.887,-0.6335000000000001,3.9382853185,0.017,-0.0135,0.0217082933,3.87,-0.62,3.9193494358,3.677,-0.5135000000000001,3.7126824871,0.017,-0.0135,0.0217082933,3.66,-0.5,3.6939951272
2020-09-05 21:00:00,3.7225,-0.5885,3.7687316832,0.0025,-0.0085,0.0088600226,3.7199999999999998,-0.58,3.7649435587,3.7925,-0.42850000000000005,3.8166305166,0.0025,-0.0085,0.0088600226,3.79,-0.42,3.8132007553
2020-09-05 21:30:00,3.5975,-0.683,3.6617612224,0.007500000000000001,-0.013000000000000001,0.015008331000000001,3.59,-0.67,3.6519857612,3.6375,-0.483,3.6694271011,0.007500000000000001,-0.013000000000000001,0.015008331000000001,3.63,-0.47000000000000003,3.6603005341
2020-09-05 22:00:00,3.475,-0.6445000000000001,3.5342616273000003,0.015,-0.0145,0.020862646000000002,3.46,-0.63,3.5168878287,3.645,-0.4545,3.6732268170999998,0.015,-0.0145,0.020862646000000002,3.63,-0.44,3.6565694305000003
2020-09-05 22:30:00,3.462,-0.6355000000000001,3.5198443503,0.002,-0.0055000000000000005,0.00585235,3.46,-0.63,3.5168878287,3.482,-0.48550000000000004,3.5156840373,0.002,-0.0055000000000000005,0.00585235,3.48,-0.48,3.5129474804000003
2020-09-05 23:00:00,3.263,-0.6365000000000001,3.3245001504,0.003,-0.006500000000000001,0.0071589105,3.26,-0.63,3.32031625,3.613,-0.4465,3.6404850294999997,0.003,-0.006500000000000001,0.0071589105,3.61,-0.44,3.6367155512
2020-09-05 23:30:00,3.19,-0.63,3.2516149834,0.0,0.0,0.0,3.19,-0.63,3.2516149834,3.4,-0.49,3.435127363,0.0,0.0,0.0,3.4,-0.49,3.435127363
2020-09-06 00:00:00,3.19,-0.47100000000000003,3.2245838491,0.0,-0.001,0.001,3.19,-0.47000000000000003,3.2244379355,3.34,-0.491,3.375897066,0.0,-0.001,0.001,3.34,-0.49,3.3757517680999998
2020-09-06 00:30:00,3.1275,-0.41400000000000003,3.154782441,0.007500000000000001,-0.014,0.0158823802,3.12,-0.4,3.1455365202,3.2675,-0.504,3.3061415956,0.007500000000000001,-0.014,0.0158823802,3.26,-0.49,3.2966194806
2020-09-06 01:00:00,2.9305,-0.462,2.9666941619,0.0005,-0.002,0.0020615528,2.93,-0.46,2.9658894113,3.3005,-0.552,3.3463419207,0.0005,-0.002,0.0020615528,3.3,-0.55,3.3455193917
2020-09-06 01:30:00,3.0405,-0.4635,3.0756255461,0.0005,-0.0035,0.0035355339000000003,3.04,-0.46,3.0746056658,3.1805,-0.5535,3.228303347,0.0005,-0.0035,0.0035355339000000003,3.18,-0.55,3.2272124194
2020-09-06 02:00:00,3.04,-0.42,3.0688760157,0.0,0.0,0.0,3.04,-0.42,3.0688760157,3.09,-0.51,3.1318045916,0.0,0.0,0.0,3.09,-0.51,3.1318045916
2020-09-06 02:30:00,2.99,-0.42,3.0193542356,0.0,0.0,0.0,2.99,-0.42,3.0193542356,3.12,-0.51,3.1614079142,0.0,0.0,0.0,3.12,-0.51,3.1614079142
2020-09-06 03:00:00,3.04,-0.42,3.0688760157,0.0,0.0,0.0,3.04,-0.42,3.0688760157,3.04,-0.51,3.0824827656,0.0,0.0,0.0,3.04,-0.51,3.0824827656
2020-09-06 03:30:00,2.93,-0.42,2.9599493239,0.0,0.0,0.0,2.93,-0.42,2.9599493239,2.8200000000000003,-0.59,2.8810588331,0.0,0.0,0.0,2.8200000000000003,-0.59,2.8810588331
2020-09-06 04:00:00,2.93,-0.42,2.9599493239,0.0,0.0,0.0,2.93,-0.42,2.9599493239,2.73,-0.59,2.7930270317,0.0,0.0,0.0,2.73,-0.59,2.7930270317
2020-09-06 04:30:00,2.89,-0.42,2.9203595669,0.0,0.0,0.0,2.89,-0.42,2.9203595669,2.69,-0.59,2.7539426283,0.0,0.0,0.0,2.69,-0.59,2.7539426283
2020-09-06 05:00:00,2.94,-0.42,2.969848481,0.0,0.0,0.0,2.94,-0.42,2.969848481,2.76,-0.63,2.8309892264,0.0,0.0,0.0,2.76,-0.63,2.8309892264
2020-09-06 05:30:00,3.0,-0.33,3.0180954259,0.0,0.0,0.0,3.0,-0.33,3.0180954259,2.76,-0.5700000000000001,2.8182441342,0.0,0.0,0.0,2.76,-0.5700000000000001,2.8182441342
2020-09-06 06:00:00,2.93,-0.42,2.9599493239,0.0,0.0,0.0,2.93,-0.42,2.9599493239,2.8200000000000003,-0.5700000000000001,2.8770297183,0.0,0.0,0.0,2.8200000000000003,-0.5700000000000001,2.8770297183
2020-09-06 06:30:00,2.93,-0.42,2.9599493239,0.0,0.0,0.0,2.93,-0.42,2.9599493239,2.8200000000000003,-0.5700000000000001,2.8770297183,0.0,0.0,0.0,2.8200000000000003,-0.5700000000000001,2.8770297183
2020-09-06 07:00:00,2.9,-0.42,2.9302559615,0.0,0.0,0.0,2.9,-0.42,2.9302559615,2.8200000000000003,-0.5700000000000001,2.8770297183,0.0,0.0,0.0,2.8200000000000003,-0.5700000000000001,2.8770297183
2020-09-06 07:30:00,3.01,-0.48,3.0480321521000002,0.0,0.0,0.0,3.01,-0.48,3.0480321521000002,2.85,-0.5700000000000001,2.9064411227,0.0,0.0,0.0,2.85,-0.5700000000000001,2.9064411227
2020-09-06 08:00:00,3.16,-0.42,3.1877892026,0.0,0.0,0.0,3.16,-0.42,3.1877892026,2.9699999999999998,-0.5700000000000001,3.0242023742,0.0,0.0,0.0,2.9699999999999998,-0.5700000000000001,3.0242023742
2020-09-06 08:30:00,3.25,-0.47000000000000003,3.2838087642,0.0,0.0,0.0,3.25,-0.47000000000000003,3.2838087642,3.17,-0.5700000000000001,3.2208384002,0.0,0.0,0.0,3.17,-0.5700000000000001,3.2208384002
2020-09-06 09:00:00,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,-0.30000000000000004,3.5028702517,3.55,-0.44,3.5771636809,0.0,0.0,0.0,3.55,-0.44,3.5771636809
2020-09-06 09:30:00,3.69,-0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,-0.30000000000000004,3.7021750364,3.5,-0.53,3.5399011286,0.0,0.0,0.0,3.5,-0.53,3.5399011286
2020-09-06 10:00:00,3.99,-0.21,3.9955224940000003,0.0,0.0,0.0,3.99,-0.21,3.9955224940000003,3.77,-0.36,3.7871493237,0.0,0.0,0.0,3.77,-0.36,3.7871493237
2020-09-06 10:30:00,3.9210000000000003,-0.272,3.9304230051999998,0.001,-0.002,0.0022360680000000003,3.92,-0.27,3.9292874672,3.771,-0.452,3.7979922327,0.001,-0.002,0.0022360680000000003,3.77,-0.45,3.7967617781
2020-09-06 11:00:00,4.033,-0.20650000000000002,4.0382832058,0.003,-0.006500000000000001,0.0071589105,4.03,-0.2,4.0349597272,3.9130000000000003,-0.40650000000000003,3.9340578605000003,0.003,-0.006500000000000001,0.0071589105,3.91,-0.4,3.9304071036
2020-09-06 11:30:00,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065,4.02,-0.06,4.0204477363,0.0,0.0,0.0,4.02,-0.06,4.0204477363
2020-09-06 12:00:00,4.3,-0.7105,4.3583035977,0.0,-0.0005,0.0005,4.3,-0.71,4.3582221146,4.22,0.1095,4.2214204067,0.0,-0.0005,0.0005,4.22,0.11,4.2214334058
2020-09-06 12:30:00,4.26,-0.71,4.3187613965,0.0,0.0,0.0,4.26,-0.71,4.3187613965,4.14,0.11,4.1414610948,0.0,0.0,0.0,4.14,0.11,4.1414610948
2020-09-06 13:00:00,4.26,-0.661,4.3109768035,0.0,-0.001,0.001,4.26,-0.66,4.3108235872,4.14,0.109,4.1414346548,0.0,-0.001,0.001,4.14,0.11,4.1414610948
2020-09-06 13:30:00,4.095,-0.746,4.1623960648,0.005,-0.006,0.007810249700000001,4.09,-0.74,4.1564046964,3.985,0.10400000000000001,3.9863568581,0.005,-0.006,0.007810249700000001,3.98,0.11,3.9815198103
2020-09-06 14:00:00,4.244,-0.6890000000000001,4.2995647454,0.004,-0.009000000000000001,0.009848857800000001,4.24,-0.68,4.2941821106999996,4.224,0.161,4.2270671866,0.004,-0.009000000000000001,0.009848857800000001,4.22,0.17,4.2234227825
2020-09-06 14:30:00,4.349,-0.7365,4.4109220408,0.009000000000000001,-0.006500000000000001,0.0111018017,4.34,-0.73,4.4009658031,3.969,0.1635,3.9723662029,0.009000000000000001,-0.006500000000000001,0.0111018017,3.96,0.17,3.9636473102
2020-09-06 15:00:00,4.093,-0.798,4.1700663064,0.003,-0.008,0.0085440037,4.09,-0.79,4.1655971961,3.963,0.092,3.964067734,0.003,-0.008,0.0085440037,3.96,0.1,3.961262425
2020-09-06 15:30:00,4.173,-0.7165,4.234064389,0.003,-0.006500000000000001,0.0071589105,4.17,-0.71,4.2300118203,3.963,0.1535,3.9659716653,0.003,-0.006500000000000001,0.0071589105,3.96,0.16,3.9632310051
2020-09-06 16:00:00,4.1005,-0.7715000000000001,4.1724468241,0.0005,-0.0015,0.0015811388,4.1,-0.77,4.1716783193,3.9605,0.0985,3.9617246876000003,0.0005,-0.0015,0.0015811388,3.96,0.1,3.961262425
2020-09-06 16:30:00,4.254,-0.7275,4.315758595,0.004,-0.007500000000000001,0.0085,4.25,-0.72,4.3105568086,4.044,0.1625,4.0472635508,0.004,-0.007500000000000001,0.0085,4.04,0.17,4.0435751508
2020-09-06 17:00:00,4.13,-0.7905000000000001,4.2049720867,0.0,-0.0005,0.0005,4.13,-0.79,4.2048781195,4.11,0.11950000000000001,4.1117368897,0.0,-0.0005,0.0005,4.11,0.12,4.1117514516
2020-09-06 17:30:00,4.23,-0.7905000000000001,4.3032302111,0.0,-0.0005,0.0005,4.23,-0.79,4.3031383896,4.01,0.11950000000000001,4.0117801847,0.0,-0.0005,0.0005,4.01,0.12,4.0117951094
2020-09-06 18:00:00,4.105,-0.931,4.209250052,0.005,-0.011,0.012083046,4.1,-0.92,4.2019519274,3.855,-0.031,3.8551246412999998,0.005,-0.011,0.012083046,3.85,-0.02,3.8500519477
2020-09-06 18:30:00,4.2,-0.8405,4.2832744775,0.0,-0.0005,0.0005,4.2,-0.84,4.2831763914,4.03,0.0695,4.030599242,0.0,-0.0005,0.0005,4.03,0.07,4.0306078946
2020-09-06 19:00:00,4.2,-0.84,4.2831763914,0.0,0.0,0.0,4.2,-0.84,4.2831763914,4.03,0.07,4.0306078946,0.0,0.0,0.0,4.03,0.07,4.0306078946
2020-09-06 19:30:00,4.16,-0.84,4.2439604145,0.0,0.0,0.0,4.16,-0.84,4.2439604145,4.0,0.07,4.0006124531,0.0,0.0,0.0,4.0,0.07,4.0006124531
2020-09-06 20:00:00,4.12,-0.84,4.2047592083,0.0,0.0,0.0,4.12,-0.84,4.2047592083,4.0,0.07,4.0006124531,0.0,0.0,0.0,4.0,0.07,4.0006124531
2020-09-06 20:30:00,4.17,-0.88,4.2618423246,0.0,0.0,0.0,4.17,-0.88,4.2618423246,4.04,-0.05,4.0403093941,0.0,0.0,0.0,4.04,-0.05,4.0403093941
2020-09-06 21:00:00,4.09,-0.51,4.121674417,0.0,0.0,0.0,4.09,-0.51,4.121674417,3.85,-0.36,3.8667945381,0.0,0.0,0.0,3.85,-0.36,3.8667945381
2020-09-06 21:30:00,3.94,-0.39,3.9592549804,0.0,0.0,0.0,3.94,-0.39,3.9592549804,3.73,-0.53,3.7674659919,0.0,0.0,0.0,3.73,-0.53,3.7674659919
2020-09-06 22:00:00,3.86,-0.39,3.8796520463,0.0,0.0,0.0,3.86,-0.39,3.8796520463,3.63,-0.53,3.6684874267,0.0,0.0,0.0,3.63,-0.53,3.6684874267
2020-09-06 22:30:00,3.5700000000000003,-0.39,3.5912393404,0.0,0.0,0.0,3.5700000000000003,-0.39,3.5912393404,3.48,-0.6000000000000001,3.5313453527,0.0,0.0,0.0,3.48,-0.6000000000000001,3.5313453527
2020-09-06 23:00:00,3.61,0.09,3.6111217094,0.0,0.0,0.0,3.61,0.09,3.6111217094,3.34,-0.9400000000000001,3.4697550346,0.0,0.0,0.0,3.34,-0.9400000000000001,3.4697550346
2020-09-06 23:30:00,3.43,0.09,3.4311805549,0.0,0.0,0.0,3.43,0.09,3.4311805549,3.07,-1.03,3.2381785003,0.0,0.0,0.0,3.07,-1.03,3.2381785003
2020-09-07 00:00:00,3.32,0.5700000000000001,3.3685753665,0.0,0.0,0.0,3.32,0.5700000000000001,3.3685753665,2.87,-1.56,3.2665731279,0.0,0.0,0.0,2.87,-1.56,3.2665731279
2020-09-07 00:30:00,3.32,0.66,3.384966765,0.0,0.0,0.0,3.32,0.66,3.384966765,2.8200000000000003,-1.56,3.2227317605,0.0,0.0,0.0,2.8200000000000003,-1.56,3.2227317605
2020-09-07 01:00:00,3.26,0.66,3.3261389027,0.0,0.0,0.0,3.26,0.66,3.3261389027,2.77,-1.56,3.1790721917,0.0,0.0,0.0,2.77,-1.56,3.1790721917
2020-09-07 01:30:00,3.18,0.62,3.2398765409,0.0,0.0,0.0,3.18,0.62,3.2398765409,2.71,-1.62,3.1572931445,0.0,0.0,0.0,2.71,-1.62,3.1572931445
2020-09-07 02:00:00,3.18,0.62,3.2398765409,0.0,0.0,0.0,3.18,0.62,3.2398765409,2.71,-1.62,3.1572931445,0.0,0.0,0.0,2.71,-1.62,3.1572931445
2020-09-07 02:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0.0,0.0,3.13,0.5700000000000001,3.1814776441,2.67,-1.67,3.1492538799,0.0,0.0,0.0,2.67,-1.67,3.1492538799
2020-09-07 03:00:00,3.13,0.62,3.1908149429,0.0,0.0,0.0,3.13,0.62,3.1908149429,2.67,-1.62,3.1230273774,0.0,0.0,0.0,2.67,-1.62,3.1230273774
2020-09-07 03:30:00,3.06,0.5700000000000001,3.1126355392,0.0,0.0,0.0,3.06,0.5700000000000001,3.1126355392,2.61,-1.6600000000000001,3.0931698951,0.0,0.0,0.0,2.61,-1.6600000000000001,3.0931698951
2020-09-07 04:00:00,3.06,0.63,3.1241798924,0.0,0.0,0.0,3.06,0.63,3.1241798924,2.61,-1.6600000000000001,3.0931698951,0.0,0.0,0.0,2.61,-1.6600000000000001,3.0931698951
2020-09-07 04:30:00,3.03,0.66,3.1010482099,0.0,0.0,0.0,3.03,0.66,3.1010482099,2.68,-1.62,3.1315810703,0.0,0.0,0.0,2.68,-1.62,3.1315810703
2020-09-07 05:00:00,2.94,0.6000000000000001,3.00059994,0.0,0.0,0.0,2.94,0.6000000000000001,3.00059994,2.65,-1.62,3.1059459107,0.0,0.0,0.0,2.65,-1.62,3.1059459107
2020-09-07 05:30:00,2.9,0.52,2.9462518562,0.0,0.0,0.0,2.9,0.52,2.9462518562,2.71,-1.62,3.1572931445,0.0,0.0,0.0,2.71,-1.62,3.1572931445
2020-09-07 06:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0.0,0.0,2.79,0.41000000000000003,2.8199645388,2.8200000000000003,-1.73,3.3083681778000003,0.0,0.0,0.0,2.8200000000000003,-1.73,3.3083681778000003
2020-09-07 06:30:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0.0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,2.95,-1.65,3.3800887562,0.0,0.0,0.0,2.95,-1.65,3.3800887562
2020-09-07 07:00:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0.0,0.0,2.93,0.35000000000000003,2.9508303916000003,3.05,-1.73,3.5064797162,0.0,0.0,0.0,3.05,-1.73,3.5064797162
2020-09-07 07:30:00,3.11,0.39,3.1343579885,0.0,0.0,0.0,3.11,0.39,3.1343579885,3.33,-1.57,3.6815485872,0.0,0.0,0.0,3.33,-1.57,3.6815485872
2020-09-07 08:00:00,3.37,0.35000000000000003,3.3881263259,0.0,0.0,0.0,3.37,0.35000000000000003,3.3881263259,3.41,-1.52,3.7334300583,0.0,0.0,0.0,3.41,-1.52,3.7334300583
2020-09-07 08:30:00,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,3.51,-1.44,3.7939030035,0.0,0.0,0.0,3.51,-1.44,3.7939030035
2020-09-07 09:00:00,3.65,0.49,3.6827435425,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.8,-1.33,4.0260278191,0.0,0.0,0.0,3.8,-1.33,4.0260278191
2020-09-07 09:30:00,3.811,0.588,3.8560945267999998,0.001,-0.002,0.0022360680000000003,3.81,0.59,3.8554117809,3.8810000000000002,-1.262,4.0810298945,0.001,-0.002,0.0022360680000000003,3.88,-1.26,4.0794607487
2020-09-07 10:00:00,3.741,0.6275000000000001,3.7932620856,0.001,-0.0025,0.0026925824,3.74,0.63,3.792690338,4.111,-1.1825,4.2776894756,0.001,-0.0025,0.0026925824,4.11,-1.18,4.2760378857
2020-09-07 10:30:00,3.751,0.297,3.7627396934,0.011,-0.013000000000000001,0.0170293864,3.74,0.31,3.7528256021,4.281,-0.9430000000000001,4.3836297745,0.011,-0.013000000000000001,0.0170293864,4.27,-0.93,4.3701029736
2020-09-07 11:00:00,3.8369999999999997,0.155,3.8401294248999998,0.027,-0.015,0.030886890400000002,3.81,0.17,3.8137907651000003,4.357,-0.635,4.403030093,0.027,-0.015,0.030886890400000002,4.33,-0.62,4.3741627770000004
2020-09-07 11:30:00,3.886,0.035,3.8861576139,0.026000000000000002,-0.015,0.030016662000000003,3.86,0.05,3.8603238206,4.146,-0.805,4.2234276364,0.026000000000000002,-0.015,0.030016662000000003,4.12,-0.79,4.1950566146
2020-09-07 12:00:00,4.15,0.1145,4.1515792477,0.03,-0.0155,0.033767588,4.12,0.13,4.1220504606,4.25,-0.6955,4.3065322767,0.03,-0.0155,0.033767588,4.22,-0.68,4.2744356353
2020-09-07 12:30:00,4.084,0.1135,4.0855768565,0.034,-0.0165,0.037792195,4.05,0.13,4.0520858826,4.414,-0.6965,4.4686136832,0.034,-0.0165,0.037792195,4.38,-0.68,4.4324710941
2020-09-07 13:00:00,3.3815,0.1565,3.3851195695,0.061500000000000006,-0.0235,0.0658369197,3.32,0.18,3.3248759375,5.1115,-0.7035,5.1596845349,0.061500000000000006,-0.0235,0.0658369197,5.05,-0.68,5.095576513
2020-09-07 13:30:00,3.3795,0.158,3.3831914297,0.059500000000000004,-0.022,0.0634369766,3.32,0.18,3.3248759375,5.0595,-0.7020000000000001,5.107968701,0.059500000000000004,-0.022,0.0634369766,5.0,-0.68,5.046028141
2020-09-07 14:00:00,4.0195,0.1145,4.0211305002,0.0695,-0.025500000000000002,0.0740303992,3.95,0.14,3.9524802340000003,4.4295,-0.7055,4.4853317046,0.0695,-0.025500000000000002,0.0740303992,4.36,-0.68,4.4127089186
2020-09-07 14:30:00,3.6575,0.229,3.6646619557999998,0.0575,-0.021,0.061214785800000004,3.6,0.25,3.6086701152,4.8875,-0.621,4.9267938104,0.0575,-0.021,0.061214785800000004,4.83,-0.6000000000000001,4.8671244077
2020-09-07 15:00:00,3.1965,0.2295,3.2047281476,0.0565,-0.0205,0.060104076400000005,3.14,0.25,3.1499365073,5.2465,-0.6605000000000001,5.287912868,0.0565,-0.0205,0.060104076400000005,5.19,-0.64,5.2293116182
2020-09-07 15:30:00,3.318,0.101,3.3195368653,0.048,-0.019,0.051623638000000006,3.27,0.12,3.2722010941,4.888,-0.739,4.9435478151000005,0.048,-0.019,0.051623638000000006,4.84,-0.72,4.8932606716
2020-09-07 16:00:00,3.47,0.1905,3.4752252085,0.05,-0.0195,0.0536679606,3.42,0.21,3.4264413026,5.08,-0.6395000000000001,5.1200937736,0.05,-0.0195,0.0536679606,5.03,-0.62,5.0680666925
2020-09-07 16:30:00,3.7085,0.1845,3.713086654,0.0685,-0.025500000000000002,0.07309240730000001,3.64,0.21,3.6460526601,5.0385,-0.6855,5.0849181409,0.0685,-0.025500000000000002,0.07309240730000001,4.97,-0.66,5.0136314184
2020-09-07 17:00:00,3.4755000000000003,0.2325,3.4832680775,0.0755,-0.0275,0.0803523491,3.4,0.26,3.4099266854,5.5055,-0.6075,5.538915643,0.0755,-0.0275,0.0803523491,5.43,-0.58,5.4608882061
2020-09-07 17:30:00,3.2325,-0.1255,3.2349353162,0.0325,-0.0155,0.0360069438,3.2,-0.11,3.2018900668,5.9325,-0.1855,5.935399439,0.0325,-0.0155,0.0360069438,5.9,-0.17,5.9024486444
2020-09-07 18:00:00,3.5245,-0.126,3.5267515152,0.0345,-0.016,0.0380295937,3.49,-0.11,3.491733094,5.7845,-0.216,5.7885314416,0.0345,-0.016,0.0380295937,5.75,-0.2,5.7534772095
2020-09-07 18:30:00,3.7045,-0.2645,3.7139305998000003,0.0245,-0.0145,0.0284692817,3.68,-0.25,3.6884820726000003,5.5745000000000005,-0.21450000000000002,5.5786253235,0.0245,-0.0145,0.0284692817,5.55,-0.2,5.5536024345
2020-09-07 19:00:00,3.7745,-0.148,3.777400462,0.044500000000000005,-0.018000000000000002,0.0480026041,3.73,-0.13,3.732264728,5.7045,-0.138,5.7061689644,0.044500000000000005,-0.018000000000000002,0.0480026041,5.66,-0.12,5.6612719419
2020-09-07 19:30:00,3.7439999999999998,-0.1885,3.7487422223999998,0.044,-0.018500000000000003,0.0477310172,3.7,-0.17,3.7039033464999997,5.644,-0.1385,5.6456990931,0.044,-0.018500000000000003,0.0477310172,5.6,-0.12,5.6012855667
2020-09-07 20:00:00,3.68,-0.187,3.6847481596,0.04,-0.017,0.043462627600000005,3.64,-0.17,3.6439676179,5.46,-0.137,5.4617185024,0.04,-0.017,0.043462627600000005,5.42,-0.12,5.4213282505
2020-09-07 20:30:00,3.754,-0.185,3.7585557067,0.034,-0.015,0.0371618084,3.7199999999999998,-0.17,3.7238823827000003,5.554,-0.085,5.554650394,0.034,-0.015,0.0371618084,5.52,-0.07,5.5204438227
2020-09-07 21:00:00,3.7560000000000002,-0.2765,3.7661635984,0.036000000000000004,-0.0165,0.0396011363,3.7199999999999998,-0.26,3.7290749523,5.126,-0.17650000000000002,5.1290377509,0.036000000000000004,-0.0165,0.0396011363,5.09,-0.16,5.0925141139
2020-09-07 21:30:00,3.7115,-0.1995,3.71685788,0.051500000000000004,-0.0195,0.0550681396,3.66,-0.18,3.6644235563,4.9815000000000005,-0.1095,4.9827033325,0.051500000000000004,-0.0195,0.0550681396,4.93,-0.09,4.9308214326
2020-09-07 22:00:00,3.6405000000000003,-0.1965,3.6457992951,0.0405,-0.0165,0.0437321392,3.6,-0.18,3.604497191,4.7605,-0.10650000000000001,4.7616911387,0.0405,-0.0165,0.0437321392,4.72,-0.09,4.7208579729
2020-09-07 22:30:00,3.6775,-0.196,3.6827194095999998,0.0375,-0.016,0.040770700300000004,3.64,-0.18,3.644447832,4.4075,-0.106,4.4087744612,0.0375,-0.016,0.040770700300000004,4.37,-0.09,4.3709266752
2020-09-07 23:00:00,3.721,-0.197,3.7262112125,0.041,-0.017,0.044384682,3.68,-0.18,3.684399544,4.121,-0.107,4.1223888705,0.041,-0.017,0.044384682,4.08,-0.09,4.0809925263
2020-09-07 23:30:00,3.3825,-0.28450000000000003,3.3944434743,0.022500000000000003,-0.0145,0.026767517600000002,3.36,-0.27,3.3708307581,3.9725,-0.1945,3.9772586665,0.022500000000000003,-0.0145,0.026767517600000002,3.95,-0.18,3.9540991389
2020-09-08 00:00:00,3.2685,-0.3175,3.2838846661,0.0385,-0.0175,0.0422906609,3.23,-0.30000000000000004,3.2439019714,3.8185000000000002,-0.23750000000000002,3.8258787879,0.0385,-0.0175,0.0422906609,3.7800000000000002,-0.22,3.786396704
2020-09-08 00:30:00,3.4515000000000002,-0.1955,3.4570323256,0.0315,-0.0155,0.0351069794,3.42,-0.18,3.4247335663,3.7315,-0.1355,3.7339593597,0.0315,-0.0155,0.0351069794,3.7,-0.12,3.7019454345
2020-09-08 01:00:00,3.308,-0.1965,3.3138310533,0.038,-0.0165,0.0414276478,3.27,-0.18,3.2749503813,3.608,-0.1365,3.6105811513,0.038,-0.0165,0.0414276478,3.5700000000000003,-0.12,3.5720162374
2020-09-08 01:30:00,3.3095,-0.23700000000000002,3.3179751732,0.0395,-0.017,0.0430029069,3.27,-0.22,3.277392256,3.4995,-0.197,3.5050405490000003,0.0395,-0.017,0.0430029069,3.46,-0.18,3.4646789173
2020-09-08 02:00:00,3.3435,0.124,3.3457985967,0.0335,-0.016,0.0371247896,3.31,0.14,3.3129594021,3.5735,0.154,3.5768167761000003,0.0335,-0.016,0.0371247896,3.54,0.17,3.5440795702
2020-09-08 02:30:00,3.2765,-0.28500000000000003,3.2888717290000002,0.026500000000000003,-0.015,0.03045078,3.25,-0.27,3.2611960996000002,3.4465,-0.265,3.4566728584,0.026500000000000003,-0.015,0.03045078,3.42,-0.25,3.4291252529
2020-09-08 03:00:00,3.407,-0.1955,3.4126044673,0.027,-0.0155,0.0311327802,3.38,-0.18,3.384789506,3.447,-0.1855,3.4519877245,0.027,-0.0155,0.0311327802,3.42,-0.17,3.4242225395
2020-09-08 03:30:00,3.321,-0.1945,3.3266907356,0.021,-0.0145,0.0255196003,3.3,-0.18,3.3049054449,3.441,-0.1845,3.445942723,0.021,-0.0145,0.0255196003,3.42,-0.17,3.4242225395
2020-09-08 04:00:00,3.21,-0.195,3.215917443,0.02,-0.015,0.025,3.19,-0.18,3.195074334,3.48,-0.185,3.4849139157,0.02,-0.015,0.025,3.46,-0.17,3.4641737832
2020-09-08 04:30:00,3.143,-0.194,3.1489815814,0.013000000000000001,-0.014,0.0191049732,3.13,-0.18,3.1351714467,3.553,-0.184,3.5577612343,0.013000000000000001,-0.014,0.0191049732,3.54,-0.17,3.5440795702
2020-09-08 05:00:00,3.0765,-0.194,3.0826106225,0.0165,-0.014,0.021639085000000002,3.06,-0.18,3.0652895459,3.5564999999999998,-0.184,3.5612565549,0.0165,-0.014,0.021639085000000002,3.54,-0.17,3.5440795702
2020-09-08 05:30:00,3.211,-0.192,3.2167351461,0.011,-0.012,0.0162788206,3.2,-0.18,3.2050585018,3.421,-0.182,3.4258378537,0.011,-0.012,0.0162788206,3.41,-0.17,3.414234907
2020-09-08 06:00:00,3.2845,-0.318,3.2998582167,0.0045000000000000005,-0.008,0.0091787799,3.2800000000000002,-0.31,3.2946168214,3.4545,-0.178,3.4590828626,0.0045000000000000005,-0.008,0.0091787799,3.45,-0.17,3.4541858665
2020-09-08 06:30:00,3.4565,-0.318,3.4710972689,0.006500000000000001,-0.008,0.0103077641,3.45,-0.31,3.4638995366,3.4565,-0.248,3.4653854403,0.006500000000000001,-0.008,0.0103077641,3.45,-0.24,3.458337751
2020-09-08 07:00:00,3.681,-0.216,3.6873319623,0.031,-0.016,0.0348855271,3.65,-0.2,3.6554753453,3.741,-0.126,3.7431212911,0.031,-0.016,0.0348855271,3.71,-0.11,3.7116303695
2020-09-08 07:30:00,3.7795,-0.2155,3.7856387176,0.029500000000000002,-0.0155,0.0333241654,3.75,-0.2,3.7553295461,4.0095,-0.1255,4.0114636356,0.029500000000000002,-0.0155,0.0333241654,3.98,-0.11,3.9815198103
2020-09-08 08:00:00,3.723,-0.36250000000000004,3.7406062677,0.013000000000000001,-0.0125,0.0180346888,3.71,-0.35000000000000003,3.7264728632,3.993,-0.2025,3.9981314698,0.013000000000000001,-0.0125,0.0180346888,3.98,-0.19,3.9845325949
2020-09-08 08:30:00,3.9795,-0.273,3.9888531246000003,0.0095,-0.013000000000000001,0.0161012422,3.9699999999999998,-0.26,3.9785047442,4.1895,-0.123,4.1913051965,0.0095,-0.013000000000000001,0.0161012422,4.18,-0.11,4.1814471179
2020-09-08 09:00:00,4.1805,-0.274,4.189469686,0.0205,-0.014,0.0248243832,4.16,-0.26,4.1681170809,4.1105,-0.124,4.1123699068,0.0205,-0.014,0.0248243832,4.09,-0.11,4.0914789502
2020-09-08 09:30:00,4.171,-0.273,4.1799246405,0.011,-0.013000000000000001,0.0170293864,4.16,-0.26,4.1681170809,4.101,-0.213,4.1065277303,0.011,-0.013000000000000001,0.0170293864,4.09,-0.2,4.0948870558
2020-09-08 10:00:00,4.276,-0.17200000000000001,4.2794579096,0.006,-0.012,0.0134164079,4.27,-0.16,4.2729966066,4.136,-0.122,4.1377989318,0.006,-0.012,0.0134164079,4.13,-0.11,4.1314646313
2020-09-08 10:30:00,4.284,-0.224,4.2898522118999995,0.014,-0.014,0.0197989899,4.27,-0.21,4.2751608157,4.144,-0.194,4.1485385378,0.014,-0.014,0.0197989899,4.13,-0.18,4.1339206572
2020-09-08 11:00:00,4.3805,-0.1345,4.3825643749,0.0205,-0.0145,0.0251097591,4.36,-0.12,4.3616510635,4.3105,-0.0845,4.3113281596,0.0205,-0.0145,0.0251097591,4.29,-0.07,4.2905710576
2020-09-08 11:30:00,4.323,-0.1345,4.3250918198,0.013000000000000001,-0.0145,0.0194743421,4.31,-0.12,4.31167021,4.303,-0.0845,4.3038296028,0.013000000000000001,-0.0145,0.0194743421,4.29,-0.07,4.2905710576
2020-09-08 12:00:00,4.3175,-0.1315,4.3195021125,0.007500000000000001,-0.0115,0.013729530200000001,4.31,-0.12,4.31167021,4.2975,-0.0815,4.2982727345,0.007500000000000001,-0.0115,0.013729530200000001,4.29,-0.07,4.2905710576
2020-09-08 12:30:00,3.745,-0.2595,3.7539799214,0.005,-0.0095,0.0107354553,3.74,-0.25,3.748346302,3.785,-0.34950000000000003,3.8011018468,0.005,-0.0095,0.0107354553,3.7800000000000002,-0.34,3.7952602019
2020-09-08 13:00:00,2.823,-0.492,2.8655528262,0.013000000000000001,-0.012,0.017691806,2.81,-0.48,2.850701668,3.253,-0.5720000000000001,3.3029067501,0.013000000000000001,-0.012,0.017691806,3.24,-0.56,3.2880389292
2020-09-08 13:30:00,2.973,-0.42250000000000004,3.0028711677,0.013000000000000001,-0.0125,0.0180346888,2.96,-0.41000000000000003,2.9882603635000002,3.673,-0.5225000000000001,3.7099777964,0.013000000000000001,-0.0125,0.0180346888,3.66,-0.51,3.6953619579
2020-09-08 14:00:00,3.724,-0.21350000000000002,3.7301150451,0.014,-0.0135,0.019448650300000002,3.71,-0.2,3.7153869246999998,4.094,-0.3135,4.1059856612,0.014,-0.0135,0.019448650300000002,4.08,-0.30000000000000004,4.0910145441
2020-09-08 14:30:00,3.5785,-0.274,3.5889745402,0.018500000000000003,-0.014,0.0232002155,3.56,-0.26,3.5694817551,3.8985000000000003,-0.314,3.9111249341,0.018500000000000003,-0.014,0.0232002155,3.88,-0.30000000000000004,3.8915806557
2020-09-08 15:00:00,3.302,-0.40650000000000003,3.3269274489000003,0.022,-0.0165,0.0275,3.2800000000000002,-0.39,3.3031046002,3.732,-0.4465,3.7586149377,0.022,-0.0165,0.0275,3.71,-0.43,3.7348360071
2020-09-08 15:30:00,3.354,-0.41400000000000003,3.3794543938,0.034,-0.024,0.0416173041,3.32,-0.39,3.342828144,4.024,-0.404,4.0442294693,0.034,-0.024,0.0416173041,3.99,-0.38,4.0080543908
2020-09-08 16:00:00,4.1315,-0.152,4.1342951334,0.0315,-0.022,0.038421998900000004,4.1,-0.13,4.1020604579,4.5515,-0.182,4.5551373470000005,0.0315,-0.022,0.038421998900000004,4.52,-0.16,4.5228309719
2020-09-08 16:30:00,4.1025,-0.1525,4.1053334213,0.0425,-0.022500000000000003,0.0480884602,4.06,-0.13,4.0620807476,4.5125,-0.1825,4.5161889354,0.0425,-0.022500000000000003,0.0480884602,4.47,-0.16,4.4728626181
2020-09-08 17:00:00,3.3905,-0.29650000000000004,3.4034398041,0.060500000000000005,-0.026500000000000003,0.0660492241,3.33,-0.27,3.3409280148000002,4.0705,-0.3165,4.0827861198,0.060500000000000005,-0.026500000000000003,0.0660492241,4.01,-0.29,4.020472609
2020-09-08 17:30:00,3.96,-0.299,3.9712719625,0.08,-0.029,0.0850940656,3.88,-0.27,3.8893829845,4.39,-0.359,4.40465447,0.08,-0.029,0.0850940656,4.31,-0.33,4.3226149493
2020-09-08 18:00:00,3.8705,-0.29150000000000004,3.8814613872,0.0405,-0.021500000000000002,0.0458530261,3.83,-0.27,3.8395051765,4.6305,-0.35150000000000003,4.6438219712,0.0405,-0.021500000000000002,0.0458530261,4.59,-0.33,4.6018474551
2020-09-08 18:30:00,3.528,-0.41300000000000003,3.5520913558,0.048,-0.023,0.0532259335,3.48,-0.39,3.501785259,4.218,-0.423,4.2391571096,0.048,-0.023,0.0532259335,4.17,-0.4,4.1891407233
2020-09-08 19:00:00,3.208,-0.5345,3.2522229705,0.058,-0.0245,0.0629622903,3.15,-0.51,3.1910186461,3.838,-0.5545,3.8778491783,0.058,-0.0245,0.0629622903,3.7800000000000002,-0.53,3.8169752423
2020-09-08 19:30:00,3.287,-0.495,3.3240628755,0.057,-0.025,0.0622414653,3.23,-0.47000000000000003,3.2640159313,4.047,-0.495,4.077160041,0.057,-0.025,0.0622414653,3.99,-0.47000000000000003,4.0175863401
2020-09-08 20:00:00,3.475,-0.3965,3.4975473192,0.065,-0.026500000000000003,0.070194373,3.41,-0.37,3.4300145772,4.475,-0.3965,4.4925312742,0.065,-0.026500000000000003,0.070194373,4.41,-0.37,4.4254943227
2020-09-08 20:30:00,3.48,-0.447,3.5085907427,0.07,-0.027,0.0750266619,3.41,-0.42,3.4357677454,4.48,-0.437,4.501263045,0.07,-0.027,0.0750266619,4.41,-0.41000000000000003,4.4290179498
2020-09-08 21:00:00,3.9925,-0.23800000000000002,3.99958751,0.07250000000000001,-0.028,0.0777190453,3.92,-0.21,3.9256209699999998,4.6425,-0.248,4.6491192983000005,0.07250000000000001,-0.028,0.0777190453,4.57,-0.22,4.5752923404
2020-09-08 21:30:00,3.5985,-0.27,3.6086150044,0.018500000000000003,-0.02,0.0272442655,3.58,-0.25,3.5887184342,4.5885,-0.30000000000000004,4.5982966683,0.018500000000000003,-0.02,0.0272442655,4.57,-0.28,4.5785696456
2020-09-08 22:00:00,3.59,-0.268,3.5999894444000002,0.01,-0.018000000000000002,0.0205912603,3.58,-0.25,3.5887184342,4.47,-0.23800000000000002,4.4763315337,0.01,-0.018000000000000002,0.0205912603,4.46,-0.22,4.4654227124
2020-09-08 22:30:00,3.2825,-0.35350000000000004,3.301479744,0.0025,-0.0135,0.013729530200000001,3.2800000000000002,-0.34,3.2975748665,4.1525,-0.2635,4.1608518959,0.0025,-0.0135,0.013729530200000001,4.15,-0.25,4.1575233012
2020-09-08 23:00:00,2.8975,-0.451,2.9323893415,0.0175,-0.021,0.0273358739,2.88,-0.43,2.9119237627,3.9575,-0.341,3.9721640512,0.0175,-0.021,0.0273358739,3.94,-0.32,3.9529735643
2020-09-08 23:30:00,3.304,-0.28450000000000003,3.3162262061,0.004,-0.0145,0.015041609000000001,3.3,-0.27,3.311027031,3.944,-0.20450000000000002,3.9492981971,0.004,-0.0145,0.015041609000000001,3.94,-0.19,3.944578558
2020-09-09 00:00:00,2.68,-0.5205000000000001,2.7300769678,0.0,-0.0005,0.0005,2.68,-0.52,2.7299816849000003,3.21,-0.42050000000000004,3.2374249412,0.0,-0.0005,0.0005,3.21,-0.42,3.2373600356
2020-09-09 00:30:00,2.3,-0.59,2.3744683615,0.0,0.0,0.0,2.3,-0.59,2.3744683615,2.92,-0.5,2.9624989451,0.0,0.0,0.0,2.92,-0.5,2.9624989451
2020-09-09 01:00:00,2.8105,-0.41200000000000003,2.8405376692,0.0005,-0.002,0.0020615528,2.81,-0.41000000000000003,2.8397535104,3.5005,-0.302,3.5135031308,0.0005,-0.002,0.0020615528,3.5,-0.30000000000000004,3.5128336141
2020-09-09 01:30:00,3.01,-0.26,3.0212083675,0.0,0.0,0.0,3.01,-0.26,3.0212083675,3.59,-0.17,3.5940228157,0.0,0.0,0.0,3.59,-0.17,3.5940228157
2020-09-09 02:00:00,2.871,-0.3345,2.8904206009,0.001,-0.0045000000000000005,0.0046097722,2.87,-0.33,2.888909829,3.591,-0.23450000000000001,3.5986485310000003,0.001,-0.0045000000000000005,0.0046097722,3.59,-0.23,3.5973601432
2020-09-09 02:30:00,2.7605,-0.3315,2.7803331635,0.0005,-0.0015,0.0015811388,2.76,-0.33,2.7796582524,3.5905,-0.2315,3.5979553221,0.0005,-0.0015,0.0015811388,3.59,-0.23,3.5973601432
2020-09-09 03:00:00,2.817,-0.275,2.830391139,0.007,-0.015,0.0165529454,2.81,-0.26,2.8220028349,3.597,-0.17500000000000002,3.6012545036,0.007,-0.015,0.0165529454,3.59,-0.16,3.5935636908
2020-09-09 03:30:00,2.779,-0.383,2.8052682581,0.039,-0.023,0.045276925700000005,2.74,-0.36,2.7635484436,3.449,-0.273,3.4597875657,0.039,-0.023,0.045276925700000005,3.41,-0.25,3.4191519416
2020-09-09 04:00:00,2.879,-0.3855,2.9046946914,0.049,-0.025500000000000002,0.0552381209,2.83,-0.36,2.8528056366000003,3.359,-0.2755,3.3702791057,0.049,-0.025500000000000002,0.0552381209,3.31,-0.25,3.3194276615
2020-09-09 04:30:00,2.975,-0.247,2.9852360041,0.065,-0.027,0.07038465740000001,2.91,-0.22,2.9183043022,3.4050000000000002,-0.187,3.4101310825,0.065,-0.027,0.07038465740000001,3.34,-0.16,3.3438301392
2020-09-09 05:00:00,2.924,-0.365,2.9466932314000003,0.054,-0.025,0.0595063022,2.87,-0.34,2.8900692033,3.304,-0.275,3.3154247088,0.054,-0.025,0.0595063022,3.25,-0.25,3.2596012026
2020-09-09 05:30:00,2.8965,-0.2565,2.9078350194,0.0665,-0.026500000000000003,0.0715856131,2.83,-0.23,2.8393309071,3.5465,-0.1865,3.5514003576,0.0665,-0.026500000000000003,0.0715856131,3.48,-0.16,3.4836762192
2020-09-09 06:00:00,2.835,-0.339,2.8551963155,0.075,-0.029,0.080411442,2.76,-0.31,2.7773548567,3.555,-0.229,3.5623680326000002,0.075,-0.029,0.080411442,3.48,-0.2,3.4857423886
2020-09-09 06:30:00,2.854,0.076,2.8550117338,0.094,-0.034,0.09995999200000001,2.76,0.11,2.7621911592,3.574,-0.834,3.6700179836,0.094,-0.034,0.09995999200000001,3.48,-0.8,3.570770225
2020-09-09 07:00:00,3.2805,0.1845,3.2856841753,0.1005,-0.035500000000000004,0.1065856463,3.18,0.22,3.1876009788,3.6705,-0.7555000000000001,3.7474458635,0.1005,-0.035500000000000004,0.1065856463,3.5700000000000003,-0.72,3.6418813819
2020-09-09 07:30:00,3.2245,0.07,3.2252597182000002,0.1145,-0.04,0.1212858195,3.11,0.11,3.1119447296,3.6145,-0.8,3.7019738316,0.1145,-0.04,0.1212858195,3.5,-0.76,3.5815639042000003
2020-09-09 08:00:00,3.385,0.0235,3.3850815721,0.105,-0.036500000000000005,0.1111631684,3.2800000000000002,0.06,3.2805487346,3.515,-0.7965,3.6041139341,0.105,-0.036500000000000005,0.1111631684,3.41,-0.76,3.4936656967
2020-09-09 08:30:00,3.8955,0.125,3.8975050032,0.0655,-0.025,0.07010884390000001,3.83,0.15,3.8329362113,3.7955,-0.745,3.8679251867,0.0655,-0.025,0.07010884390000001,3.73,-0.72,3.7988550907
2020-09-09 09:00:00,3.6950000000000003,0.068,3.6956256574,0.045,-0.022,0.050089919100000005,3.65,0.09,3.6511094204,3.465,-0.812,3.5588718718,0.045,-0.022,0.050089919100000005,3.42,-0.79,3.5100569796
2020-09-09 09:30:00,4.0435,0.29,4.0538860677,0.0335,-0.02,0.0390160223,4.01,0.31,4.021964694,3.7035,-0.88,3.8066142765,0.0335,-0.02,0.0390160223,3.67,-0.86,3.7694164005
2020-09-09 10:00:00,3.45,0.1695,3.4541612947,0.07,-0.0205,0.0729400439,3.38,0.19,3.3853360247,3.15,-1.0305,3.3142767311,0.07,-0.0205,0.0729400439,3.08,-1.01,3.2413731658
2020-09-09 10:30:00,3.3565,1.1715,3.5550674396,0.036500000000000005,-0.018500000000000003,0.0409206549,3.32,1.19,3.5268257683,3.0065,-0.1085,3.0084571627,0.036500000000000005,-0.018500000000000003,0.0409206549,2.9699999999999998,-0.09,2.9713633235
2020-09-09 11:00:00,3.4095,1.0935,3.580563154,0.0095,-0.0165,0.019039432800000002,3.4,1.11,3.576604535,3.0395,-0.10650000000000001,3.0413652362,0.0095,-0.0165,0.019039432800000002,3.03,-0.09,3.031336339
2020-09-09 11:30:00,3.561,1.1055,3.7286527393,0.001,-0.0045000000000000005,0.0046097722,3.56,1.11,3.7290347276,3.091,-0.044500000000000005,3.0913203085,0.001,-0.0045000000000000005,0.0046097722,3.09,-0.04,3.0902588888
2020-09-09 12:00:00,3.4815,1.102,3.6517456442,0.0015,-0.008,0.0081394103,3.48,1.11,3.6527386986,3.0915,-0.11800000000000001,3.0937511616,0.0015,-0.008,0.0081394103,3.09,-0.11,3.0919573089
2020-09-09 12:30:00,3.621,1.1065,3.7862888493,0.001,-0.0035,0.0036400549,3.62,1.11,3.7863570883,2.971,-0.1135,2.9731672086,0.001,-0.0035,0.0036400549,2.9699999999999998,-0.11,2.9720363389
2020-09-09 13:00:00,3.4415,1.092,3.6105936146,0.0115,-0.018000000000000002,0.0213600094,3.43,1.11,3.6051352263,2.8915,-0.128,2.894331745,0.0115,-0.018000000000000002,0.0213600094,2.88,-0.11,2.8820999288999998
2020-09-09 13:30:00,3.2115,1.089,3.3911138657,0.0315,-0.021,0.0378582884,3.18,1.11,3.3681597349,2.7815000000000003,-0.131,2.7845831376,0.0315,-0.021,0.0378582884,2.75,-0.11,2.7521991207000003
2020-09-09 14:00:00,3.201,1.131,3.3949318108,0.021,-0.019,0.0283196045,3.18,1.15,3.3815528977,2.771,-0.079,2.772125899,0.021,-0.019,0.0283196045,2.75,-0.06,2.7506544676
2020-09-09 14:30:00,3.186,1.1385,3.3833087725,0.006,-0.0115,0.0129711218,3.18,1.15,3.3815528977,2.7560000000000002,-0.07150000000000001,2.7569273204,0.006,-0.0115,0.0129711218,2.75,-0.06,2.7506544676
2020-09-09 15:00:00,3.085,1.1345,3.2869918238,0.015,-0.0155,0.0215696546,3.07,1.15,3.2783227419,2.765,-0.0755,2.7660305946,0.015,-0.0155,0.0215696546,2.75,-0.06,2.7506544676
2020-09-09 15:30:00,3.0765,0.6665,3.1478682469,0.006500000000000001,-0.0135,0.0149833241,3.07,0.68,3.1444077344,2.6965,0.35650000000000004,2.7199640623,0.006500000000000001,-0.0135,0.0149833241,2.69,0.37,2.715326868
2020-09-09 16:00:00,3.1865,0.6255000000000001,3.2473115804,0.0165,-0.0145,0.0219658826,3.17,0.64,3.2339604203,2.7065,0.3955,2.7352445046,0.0165,-0.0145,0.0219658826,2.69,0.41000000000000003,2.7210659676
2020-09-09 16:30:00,3.2875,0.621,3.3456385414,0.0275,-0.019,0.0334252898,3.26,0.64,3.322228168,2.9775,0.391,3.003062978,0.0275,-0.019,0.0334252898,2.95,0.41000000000000003,2.9783552508
2020-09-09 17:00:00,3.488,0.621,3.5428498416,0.018000000000000002,-0.019,0.0261725047,3.47,0.64,3.5285266047,2.858,0.391,2.884622159,0.018000000000000002,-0.019,0.0261725047,2.84,0.41000000000000003,2.8694424546
2020-09-09 17:30:00,3.3375,0.5545,3.3832493996,0.0575,-0.025500000000000002,0.0629007154,3.2800000000000002,0.58,3.3308857681,3.1475,0.4545,3.1801456728,0.0575,-0.025500000000000002,0.0629007154,3.09,0.48,3.1270593215
2020-09-09 18:00:00,3.007,0.59,3.0643350013,0.077,-0.03,0.0826377638,2.93,0.62,2.9948789625,3.757,0.52,3.792815445,0.077,-0.03,0.0826377638,3.68,0.55,3.7208735533
2020-09-09 18:30:00,3.9715,-0.447,3.9965761909,0.061500000000000006,-0.027,0.0671658395,3.91,-0.42,3.9324928481,4.4215,-0.437,4.4430430169,0.061500000000000006,-0.027,0.0671658395,4.36,-0.41000000000000003,4.379235093
2020-09-09 19:00:00,2.696,-1.0185,2.8819712438,0.106,-0.0385,0.1127752189,2.59,-0.98,2.7692056623,3.746,-0.9785,3.8716893277,0.106,-0.0385,0.1127752189,3.64,-0.9400000000000001,3.7594148481
2020-09-09 19:30:00,2.238,-1.072,2.4814971288,0.038,-0.022,0.0439089968,2.2,-1.05,2.4377243486,3.5380000000000003,-1.022,3.6826523051,0.038,-0.022,0.0439089968,3.5,-1.0,3.6400549446
2020-09-09 20:00:00,2.4905,-1.1435,2.7404712185999998,0.0405,-0.0235,0.0468241391,2.45,-1.12,2.6938633967000003,2.8205,-1.1135,3.0323427412,0.0405,-0.0235,0.0468241391,2.7800000000000002,-1.09,2.9860509038
2020-09-09 20:30:00,2.2945,-1.0815,2.5366064929,0.0045000000000000005,-0.0115,0.012349089,2.29,-1.07,2.5276471273,3.7545,-1.1015,3.9127448805,0.0045000000000000005,-0.0115,0.012349089,3.75,-1.09,3.9052016593000003
2020-09-09 21:00:00,2.022,-1.153,2.3276367844,0.042,-0.023,0.047885279600000004,1.98,-1.13,2.2797587592,3.5220000000000002,-1.153,3.7059267396999998,0.042,-0.023,0.047885279600000004,3.48,-1.13,3.6588659445
2020-09-09 21:30:00,2.4875,-0.662,2.5740824093,0.0375,-0.022,0.043477005400000004,2.45,-0.64,2.5322124713000003,3.2275,-1.6520000000000001,3.6257220315,0.0375,-0.022,0.043477005400000004,3.19,-1.63,3.5823176855
2020-09-09 22:00:00,2.237,-0.502,2.2926345108,0.017,-0.022,0.0278028775,2.22,-0.48,2.2712991877,2.807,-1.532,3.197854437,0.017,-0.022,0.0278028775,2.79,-1.51,3.1724123313
2020-09-09 22:30:00,3.1335,-0.1075,3.1353434421,0.0035,-0.007500000000000001,0.0082764727,3.13,-0.1,3.1315970367,3.4435000000000002,-1.1875,3.6425057996,0.0035,-0.007500000000000001,0.0082764727,3.44,-1.18,3.6367567969
2020-09-09 23:00:00,3.13,-0.04,3.1302555806,0.0,0.0,0.0,3.13,-0.04,3.1302555806,3.55,-1.09,3.7135697112,0.0,0.0,0.0,3.55,-1.09,3.7135697112
2020-09-09 23:30:00,3.13,0.06,3.1305750271,0.0,0.0,0.0,3.13,0.06,3.1305750271,3.32,-0.98,3.4616181187,0.0,0.0,0.0,3.32,-0.98,3.4616181187
2020-09-10 00:00:00,2.99,0.01,2.9900167224,0.0,0.0,0.0,2.99,0.01,2.9900167224,3.02,-1.06,3.200624939,0.0,0.0,0.0,3.02,-1.06,3.200624939
2020-09-10 00:30:00,2.99,-0.12,2.9924070579,0.0,0.0,0.0,2.99,-0.12,2.9924070579,2.94,-1.06,3.1252519898,0.0,0.0,0.0,2.94,-1.06,3.1252519898
2020-09-10 01:00:00,3.05,-0.12,3.0523597429,0.0,0.0,0.0,3.05,-0.12,3.0523597429,2.81,-1.0,2.9826330649,0.0,0.0,0.0,2.81,-1.0,2.9826330649
2020-09-10 01:30:00,3.11,0.53,3.1548375552,0.0,0.0,0.0,3.11,0.53,3.1548375552,2.81,-1.49,3.1805974282,0.0,0.0,0.0,2.81,-1.49,3.1805974282
2020-09-10 02:00:00,3.03,0.5,3.0709770432,0.0,0.0,0.0,3.03,0.5,3.0709770432,2.74,-1.55,3.1480311307,0.0,0.0,0.0,2.74,-1.55,3.1480311307
2020-09-10 02:30:00,2.86,0.5,2.9033773437,0.0,0.0,0.0,2.86,0.5,2.9033773437,2.74,-1.7000000000000002,3.2245309736,0.0,0.0,0.0,2.74,-1.7000000000000002,3.2245309736
