Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 03:00:00,3.04,0.63,3.1045933711,0.0,0.0,0.0,3.04,0.63,3.1045933711,2.8,-1.53,3.1907522624,0.0,0.0,0.0,2.8,-1.53,3.1907522624
2020-09-10 03:30:00,2.96,0.55,3.0106643785,0.0,0.0,0.0,2.96,0.55,3.0106643785,2.65,-1.6600000000000001,3.126995363,0.0,0.0,0.0,2.65,-1.6600000000000001,3.126995363
2020-09-10 04:00:00,2.96,0.55,3.0106643785,0.0,0.0,0.0,2.96,0.55,3.0106643785,2.65,-1.6600000000000001,3.126995363,0.0,0.0,0.0,2.65,-1.6600000000000001,3.126995363
2020-09-10 04:30:00,2.99,0.59,3.0476548361,0.0,0.0,0.0,2.99,0.59,3.0476548361,2.65,-1.57,3.0801623334,0.0,0.0,0.0,2.65,-1.57,3.0801623334
2020-09-10 05:00:00,2.96,0.51,3.0036144892,0.0,0.0,0.0,2.96,0.51,3.0036144892,2.58,-1.7000000000000002,3.0897249068,0.0,0.0,0.0,2.58,-1.7000000000000002,3.0897249068
2020-09-10 05:30:00,3.15,0.65,3.2163644072,0.0,0.0,0.0,3.15,0.65,3.2163644072,2.74,-1.6099999999999999,3.1780025173,0.0,0.0,0.0,2.74,-1.6099999999999999,3.1780025173
2020-09-10 06:00:00,3.19,0.6000000000000001,3.2459359205,0.0,0.0,0.0,3.19,0.6000000000000001,3.2459359205,2.74,-1.67,3.208815981,0.0,0.0,0.0,2.74,-1.67,3.208815981
2020-09-10 06:30:00,3.31,0.5700000000000001,3.3587199943,0.0,0.0,0.0,3.31,0.5700000000000001,3.3587199943,2.8200000000000003,-1.67,3.277392256,0.0,0.0,0.0,2.8200000000000003,-1.67,3.277392256
2020-09-10 07:00:00,3.41,0.5700000000000001,3.4573110939,0.0,0.0,0.0,3.41,0.5700000000000001,3.4573110939,2.93,-1.67,3.3725064863,0.0,0.0,0.0,2.93,-1.67,3.3725064863
2020-09-10 07:30:00,3.5700000000000003,0.49,3.6034705493,0.0,0.0,0.0,3.5700000000000003,0.49,3.6034705493,3.09,-1.67,3.5124065824,0.0,0.0,0.0,3.09,-1.67,3.5124065824
2020-09-10 08:00:00,3.7199999999999998,0.49,3.7521327269,0.0,0.0,0.0,3.7199999999999998,0.49,3.7521327269,3.19,-1.54,3.5422732814,0.0,0.0,0.0,3.19,-1.54,3.5422732814
2020-09-10 08:30:00,3.83,0.58,3.8736675128,0.0,0.0,0.0,3.83,0.58,3.8736675128,3.29,-1.47,3.6034705493,0.0,0.0,0.0,3.29,-1.47,3.6034705493
2020-09-10 09:00:00,3.71,0.62,3.7614491888,0.0,0.0,0.0,3.71,0.62,3.7614491888,3.2,-1.6,3.577708764,0.0,0.0,0.0,3.2,-1.6,3.577708764
2020-09-10 09:30:00,3.05,0.44,3.081574273,0.0,0.0,0.0,3.05,0.44,3.081574273,2.59,-1.78,3.1426899306,0.0,0.0,0.0,2.59,-1.78,3.1426899306
2020-09-10 10:00:00,2.94,0.4,2.9670861127,0.0,0.0,0.0,2.94,0.4,2.9670861127,2.49,-1.82,3.0842341027,0.0,0.0,0.0,2.49,-1.82,3.0842341027
2020-09-10 10:30:00,3.51,0.51,3.5468577643,0.0,0.0,0.0,3.51,0.51,3.5468577643,3.02,-1.71,3.4705186932,0.0,0.0,0.0,3.02,-1.71,3.4705186932
2020-09-10 11:00:00,4.0,0.6900000000000001,4.0590762496,0.0,0.0,0.0,4.0,0.6900000000000001,4.0590762496,3.45,-1.5,3.7619808612,0.0,0.0,0.0,3.45,-1.5,3.7619808612
2020-09-10 11:30:00,4.07,0.6900000000000001,4.1280746117,0.0,0.0,0.0,4.07,0.6900000000000001,4.1280746117,3.54,-1.5,3.8446846425,0.0,0.0,0.0,3.54,-1.5,3.8446846425
2020-09-10 12:00:00,4.2,0.31,4.211424937,0.0,0.0,0.0,4.2,0.31,4.211424937,3.77,-0.9400000000000001,3.8854214701,0.0,0.0,0.0,3.77,-0.9400000000000001,3.8854214701
2020-09-10 12:30:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,3.7,-0.99,3.8301566548,0.0,0.0,0.0,3.7,-0.99,3.8301566548
2020-09-10 13:00:00,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,3.74,-0.99,3.8688111869,0.0,0.0,0.0,3.74,-0.99,3.8688111869
2020-09-10 13:30:00,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,3.7,-0.99,3.8301566548,0.0,0.0,0.0,3.7,-0.99,3.8301566548
2020-09-10 14:00:00,4.24,0.25,4.2473638883,0.0,0.0,0.0,4.24,0.25,4.2473638883,3.7800000000000002,-0.93,3.892723982,0.0,0.0,0.0,3.7800000000000002,-0.93,3.892723982
2020-09-10 14:30:00,4.16,0.33,4.1730684154,0.0,0.0,0.0,4.16,0.33,4.1730684154,3.74,-0.93,3.8538941345,0.0,0.0,0.0,3.74,-0.93,3.8538941345
2020-09-10 15:00:00,3.99,0.27,3.9991249043,0.0,0.0,0.0,3.99,0.27,3.9991249043,3.58,-0.98,3.7117111957,0.0,0.0,0.0,3.58,-0.98,3.7117111957
2020-09-10 15:30:00,4.096,0.3305,4.1093121383,0.006,-0.0095,0.011236102500000001,4.09,0.34,4.1041076984,3.666,-0.9095000000000001,3.7771346614,0.006,-0.0095,0.011236102500000001,3.66,-0.9,3.7690317059
2020-09-10 16:00:00,4.1975,0.324,4.2099860154,0.007500000000000001,-0.016,0.017670597,4.19,0.34,4.2037721156,3.7475,-0.916,3.8578248081,0.007500000000000001,-0.016,0.017670597,3.74,-0.9,3.8467648745
2020-09-10 16:30:00,4.3115,0.3335,4.3243790884,0.0015,-0.006500000000000001,0.006670832000000001,4.31,0.34,4.3233898737,3.9015,-0.9065000000000001,4.0054268811,0.0015,-0.006500000000000001,0.006670832000000001,3.9,-0.9,4.0024992192
2020-09-10 17:00:00,4.3115,0.26,4.3193323848,0.0015,-0.01,0.0101118742,4.31,0.27,4.3184487956,3.9615,-0.91,4.0646749255,0.0015,-0.01,0.0101118742,3.96,-0.9,4.0609851022
2020-09-10 17:30:00,4.401,0.2545,4.4083524417,0.011,-0.0155,0.0190065778,4.39,0.27,4.3982951242,3.971,-0.9155000000000001,4.0751664076,0.011,-0.0155,0.0190065778,3.96,-0.9,4.0609851022
2020-09-10 18:00:00,4.359,0.1715,4.3623724337,0.009000000000000001,-0.018500000000000003,0.020573040600000002,4.35,0.19,4.3541474481,4.019,-1.0085,4.143601483,0.009000000000000001,-0.018500000000000003,0.020573040600000002,4.01,-0.99,4.1303994964
2020-09-10 18:30:00,4.493,0.17,4.4962149637,0.023,-0.02,0.0304795013,4.47,0.19,4.4740362091,4.093,-0.9500000000000001,4.2018030654,0.023,-0.02,0.0304795013,4.07,-0.93,4.1749011964000005
2020-09-10 19:00:00,4.6295,0.266,4.6371355652,0.0095,-0.014,0.0169189243,4.62,0.28,4.6284770713,4.2195,-0.894,4.3131677744,0.0095,-0.014,0.0169189243,4.21,-0.88,4.3009882585
2020-09-10 19:30:00,4.54,0.21,4.5448542331,0.0,0.0,0.0,4.54,0.21,4.5448542331,4.1,-0.98,4.2154952259,0.0,0.0,0.0,4.1,-0.98,4.2154952259
2020-09-10 20:00:00,4.74,0.279,4.7482039762,0.0,-0.001,0.001,4.74,0.28,4.7482628402,4.26,-0.891,4.3521811773,0.0,-0.001,0.001,4.26,-0.89,4.3519765624
2020-09-10 20:30:00,4.74,0.28,4.7482628402,0.0,0.0,0.0,4.74,0.28,4.7482628402,4.26,-0.89,4.3519765624,0.0,0.0,0.0,4.26,-0.89,4.3519765624
2020-09-10 21:00:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,4.07,-1.01,4.1934472693,0.0,0.0,0.0,4.07,-1.01,4.1934472693
2020-09-10 21:30:00,4.53,0.26,4.5374552339,0.0,0.0,0.0,4.53,0.26,4.5374552339,4.07,-0.9400000000000001,4.17714017,0.0,0.0,0.0,4.07,-0.9400000000000001,4.17714017
2020-09-10 22:00:00,4.252,0.2245,4.2579225275,0.002,-0.0055000000000000005,0.00585235,4.25,0.23,4.2562189793,3.852,-0.9455,3.9663426793000003,0.002,-0.0055000000000000005,0.00585235,3.85,-0.9400000000000001,3.963092227
2020-09-10 22:30:00,3.96,0.078,3.9607681073,0.0,-0.002,0.002,3.96,0.08,3.9608079984,3.63,-1.062,3.7821612869,0.0,-0.002,0.002,3.63,-1.06,3.7816001904
2020-09-10 23:00:00,3.8305,0.14350000000000002,3.83318699,0.0005,-0.006500000000000001,0.0065192024,3.83,0.15,3.8329362113,3.5404999999999998,-0.9965,3.678063689,0.0005,-0.006500000000000001,0.0065192024,3.54,-0.99,3.6758264377
2020-09-10 23:30:00,3.55,0.15,3.5531676009,0.0,0.0,0.0,3.55,0.15,3.5531676009,3.5,-0.99,3.6373204423,0.0,0.0,0.0,3.5,-0.99,3.6373204423
2020-09-11 00:00:00,2.7,-0.04,2.70029628,0.0,0.0,0.0,2.7,-0.04,2.70029628,2.87,-1.17,3.0993225066,0.0,0.0,0.0,2.87,-1.17,3.0993225066
2020-09-11 00:30:00,2.79,-0.091,2.7914836557,0.0,-0.001,0.001,2.79,-0.09,2.7914512355000003,2.99,-1.041,3.1660355336,0.0,-0.001,0.001,2.99,-1.04,3.1657068721
2020-09-11 01:00:00,3.12,-0.09,3.121297807,0.0,0.0,0.0,3.12,-0.09,3.121297807,3.1,-0.97,3.2482148944,0.0,0.0,0.0,3.1,-0.97,3.2482148944
2020-09-11 01:30:00,3.12,-0.09,3.121297807,0.0,0.0,0.0,3.12,-0.09,3.121297807,3.1,-0.91,3.2308048533,0.0,0.0,0.0,3.1,-0.91,3.2308048533
2020-09-11 02:00:00,3.18,0.01,3.1800157232,0.0,0.0,0.0,3.18,0.01,3.1800157232,3.18,-0.86,3.2942373928,0.0,0.0,0.0,3.18,-0.86,3.2942373928
2020-09-11 02:30:00,3.18,0.01,3.1800157232,0.0,0.0,0.0,3.18,0.01,3.1800157232,3.13,-0.86,3.2459975354,0.0,0.0,0.0,3.13,-0.86,3.2459975354
2020-09-11 03:00:00,3.14,0.01,3.1400159235,0.0,0.0,0.0,3.14,0.01,3.1400159235,3.13,-0.86,3.2459975354,0.0,0.0,0.0,3.13,-0.86,3.2459975354
2020-09-11 03:30:00,3.21,0.0495,3.2103816362,0.0,-0.0005,0.0005,3.21,0.05,3.2103893845,3.05,-0.8205,3.1584363616,0.0,-0.0005,0.0005,3.05,-0.8200000000000001,3.1583065082
2020-09-11 04:00:00,2.9325,-0.037,2.9327334093,0.0025,-0.007,0.0074330344,2.93,-0.03,2.9301535796,3.1625,-0.877,3.2818493643,0.0025,-0.007,0.0074330344,3.16,-0.87,3.2775753233
2020-09-11 04:30:00,3.0855,-0.005,3.0855040512,0.0055000000000000005,-0.015,0.015976545300000002,3.08,0.01,3.0800162337,2.9655,-0.885,3.0947399325,0.0055000000000000005,-0.015,0.015976545300000002,2.96,-0.87,3.0852066381
2020-09-11 05:00:00,2.941,-0.0565,2.941542665,0.001,-0.006500000000000001,0.0065764732,2.94,-0.05,2.9404251393000003,3.031,-0.8765000000000001,3.1551883066,0.001,-0.006500000000000001,0.0065764732,3.03,-0.87,3.152427636
2020-09-11 05:30:00,3.136,0.0005,3.1360000399,0.006,-0.0195,0.0204022058,3.13,0.02,3.1300638971,3.036,-0.8895000000000001,3.1636223305,0.006,-0.0195,0.0204022058,3.03,-0.87,3.152427636
2020-09-11 06:00:00,3.1515,0.0685,3.1522443592,0.021500000000000002,-0.021500000000000002,0.0304055916,3.13,0.09,3.1312936624,3.1815,-1.0315,3.3445380099,0.021500000000000002,-0.021500000000000002,0.0304055916,3.16,-1.01,3.3174839864
2020-09-11 06:30:00,3.3455,0.0695,3.3462218247,0.0155,-0.0205,0.0257001946,3.33,0.09,3.3312159942,3.3655,-1.0305,3.5197330154,0.0155,-0.0205,0.0257001946,3.35,-1.01,3.4989426974
2020-09-11 07:00:00,3.3545,0.069,3.3552095687,0.0245,-0.021,0.0322684056,3.33,0.09,3.3312159942,3.5645,-1.031,3.7106092829,0.0245,-0.021,0.0322684056,3.54,-1.01,3.6812633701
2020-09-11 07:30:00,3.67,0.1385,3.6726124557,0.03,-0.021500000000000002,0.0369086711,3.64,0.16,3.6435147866,3.83,-0.9515,3.9464227156,0.03,-0.021500000000000002,0.0369086711,3.8,-0.93,3.9121477477
2020-09-11 08:00:00,3.8455,0.021,3.8455573393,0.0155,-0.019,0.0245203997,3.83,0.04,3.8302088716,3.7355,-0.9490000000000001,3.8541615495,0.0155,-0.019,0.0245203997,3.7199999999999998,-0.93,3.8344882318
2020-09-11 08:30:00,3.847,0.07100000000000001,3.8476551301,0.017,-0.019,0.025495097600000002,3.83,0.09,3.8310572953,3.917,-0.879,4.014415275,0.017,-0.019,0.025495097600000002,3.9,-0.86,3.9936950309
2020-09-11 09:00:00,3.8315,0.117,3.8332859599,0.0415,-0.023,0.0474473392,3.79,0.14,3.7925848705,4.1615,-0.803,4.2382651227,0.0415,-0.023,0.0474473392,4.12,-0.78,4.193184947
2020-09-11 09:30:00,3.749,0.0455,3.7492760968,0.059000000000000004,-0.0245,0.0638846617,3.69,0.07,3.6906638969000003,4.229,-0.8645,4.3164570252,0.059000000000000004,-0.0245,0.0638846617,4.17,-0.84,4.2537630399
2020-09-11 10:00:00,3.8245,0.11850000000000001,3.8263353878,0.0345,-0.021500000000000002,0.0406509532,3.79,0.14,3.7925848705,4.2045,-0.8115,4.2820967411,0.0345,-0.021500000000000002,0.0406509532,4.17,-0.79,4.2441724753
2020-09-11 10:30:00,3.926,0.115,3.9276839231,0.056,-0.025,0.0613269924,3.87,0.14,3.8725314718,4.156,-0.8150000000000001,4.2351577302,0.056,-0.025,0.0613269924,4.1,-0.79,4.1754161469
2020-09-11 11:00:00,3.771,0.1125,3.7726777294,0.07100000000000001,-0.0275,0.0761396743,3.7,0.14,3.7026477013,4.421,-0.8175,4.49594787,0.07100000000000001,-0.0275,0.0761396743,4.35,-0.79,4.4211536956
2020-09-11 11:30:00,3.6905,0.1165,3.6923383512,0.0505,-0.0235,0.055700089800000005,3.64,0.14,3.6426913128000002,4.5504999999999995,-0.8135,4.6226434537,0.0505,-0.0235,0.055700089800000005,4.5,-0.79,4.5688182279
2020-09-11 12:00:00,3.713,0.07150000000000001,3.713688362,0.073,-0.0285,0.0783661279,3.64,0.1,3.6413733673,4.483,-0.8185,4.5571077725,0.073,-0.0285,0.0783661279,4.41,-0.79,4.4802008884
2020-09-11 12:30:00,3.633,0.1565,3.6363692401,0.093,-0.0335,0.0988496333,3.54,0.19,3.5450952032,4.773,-0.7835000000000001,4.8368792883000005,0.093,-0.0335,0.0988496333,4.68,-0.75,4.7397151813
2020-09-11 13:00:00,3.787,0.1615,3.7904420916,0.077,-0.0285,0.0821051156,3.71,0.19,3.7148620432,4.517,-0.8185,4.5905589257,0.077,-0.0285,0.0821051156,4.44,-0.79,4.5097339168
2020-09-11 13:30:00,3.2155,0.023,3.2155822568,0.0655,-0.027,0.07084666540000001,3.15,0.05,3.1503968004,4.2955,-0.927,4.3943883818,0.0655,-0.027,0.07084666540000001,4.23,-0.9,4.3246849596
2020-09-11 14:00:00,3.0345,-0.15,3.0382051033,0.0745,-0.03,0.0803134484,2.96,-0.12,2.9624314338,4.0545,-0.93,4.1597920922,0.0745,-0.03,0.0803134484,3.98,-0.9,4.0804901666
2020-09-11 14:30:00,3.312,0.081,3.3129903411,0.112,-0.039,0.1185959527,3.2,0.12,3.2022492095,4.792,-0.779,4.8549052514,0.112,-0.039,0.1185959527,4.68,-0.74,4.7381430962
2020-09-11 15:00:00,3.436,0.0935,3.4372719197,0.066,-0.026500000000000003,0.07112137510000001,3.37,0.12,3.3721358217,4.5760000000000005,-0.7665000000000001,4.63975196,0.066,-0.026500000000000003,0.07112137510000001,4.51,-0.74,4.5703063355
2020-09-11 15:30:00,3.609,0.0855,3.6100126384999998,0.099,-0.0345,0.1048391625,3.51,0.12,3.512050683,4.549,-0.7145,4.6047704883,0.099,-0.0345,0.1048391625,4.45,-0.68,4.5016552511
2020-09-11 16:00:00,3.535,0.0855,3.5360338304,0.095,-0.0345,0.1010705199,3.44,0.12,3.4420923869,4.695,-0.7145,4.7490562484000005,0.095,-0.0345,0.1010705199,4.6,-0.68,4.6499892473
2020-09-11 16:30:00,3.757,0.1315,3.7593006331,0.077,-0.0285,0.0821051156,3.68,0.16,3.6834766186,4.677,-0.6585000000000001,4.7231293916,0.077,-0.0285,0.0821051156,4.6,-0.63,4.6429408784
2020-09-11 17:00:00,3.7095000000000002,0.0825,3.7104172946,0.0695,-0.0275,0.0747428926,3.64,0.11,3.6416617086,4.5895,-0.7075,4.6437125772,0.0695,-0.0275,0.0747428926,4.52,-0.68,4.5708642509
2020-09-11 17:30:00,3.848,0.0835,3.848905851,0.068,-0.026500000000000003,0.072981162,3.7800000000000002,0.11,3.7816001904,4.428,-0.7065,4.4840078334,0.068,-0.026500000000000003,0.072981162,4.36,-0.68,4.4127089186
2020-09-11 18:00:00,3.629,0.011,3.6290166712,0.079,-0.029,0.08415461960000001,3.55,0.04,3.5502253450000003,4.439,-0.889,4.5271450165000005,0.079,-0.029,0.08415461960000001,4.36,-0.86,4.4440072007
2020-09-11 18:30:00,3.8255,0.085,3.8264442045,0.0555,-0.025,0.0608707647,3.77,0.11,3.7716044331000003,4.6255,-0.8150000000000001,4.6967515636,0.0555,-0.025,0.0608707647,4.57,-0.79,4.6377796412
2020-09-11 19:00:00,3.877,-0.224,3.8834655915000003,0.057,-0.024,0.0618465844,3.8200000000000003,-0.2,3.8252320191,4.677,-0.504,4.7040774866,0.057,-0.024,0.0618465844,4.62,-0.48,4.6448681359
2020-09-11 19:30:00,3.877,-0.3845,3.8960196676,0.057,-0.0245,0.0620423243,3.8200000000000003,-0.36,3.8369258528,4.807,-0.29450000000000004,4.8160127959,0.057,-0.0245,0.0620423243,4.75,-0.27,4.7576674957
2020-09-11 20:00:00,3.863,-0.382,3.8818414445,0.043000000000000003,-0.022,0.0483011387,3.8200000000000003,-0.36,3.8369258528,4.973,-0.292,4.9815653162,0.043000000000000003,-0.022,0.0483011387,4.93,-0.27,4.9373879734
2020-09-11 20:30:00,3.987,-0.379,4.0049731585,0.027,-0.019,0.033015148,3.96,-0.36,3.9763299662,4.897,-0.289,4.9055203598,0.027,-0.019,0.033015148,4.87,-0.27,4.877478857
2020-09-11 21:00:00,3.8369999999999997,-0.3865,3.8564168927,0.067,-0.026500000000000003,0.0720503296,3.77,-0.36,3.7871493237,4.707,-0.29650000000000004,4.7163292135,0.067,-0.026500000000000003,0.0720503296,4.64,-0.27,4.6478489648
2020-09-11 21:30:00,3.8685,-0.3835,3.8874624757,0.0485,-0.0235,0.053893413300000005,3.8200000000000003,-0.36,3.8369258528,4.4885,-0.2635,4.4962278078,0.0485,-0.0235,0.053893413300000005,4.44,-0.24,4.4464817553
2020-09-11 22:00:00,3.637,-0.387,3.6575316813,0.067,-0.027,0.0722357252,3.5700000000000003,-0.36,3.5881053496,4.507,-0.267,4.5149017708,0.067,-0.027,0.0722357252,4.44,-0.24,4.4464817553
2020-09-11 22:30:00,3.54,-0.42450000000000004,3.5653611668,0.04,-0.0245,0.0469068225,3.5,-0.4,3.5227829908,4.33,-0.3245,4.3421423572,0.04,-0.0245,0.0469068225,4.29,-0.30000000000000004,4.3004767178
2020-09-11 23:00:00,3.2835,-0.427,3.311148026,0.0635,-0.027,0.0690018116,3.22,-0.4,3.2447496051,4.3035,-0.327,4.3159056118,0.0635,-0.027,0.0690018116,4.24,-0.30000000000000004,4.2505999577
2020-09-11 23:30:00,3.22,0.3075,3.2346493241,0.09,-0.0325,0.095688296,3.13,0.34,3.1484122983,3.98,-1.1925,4.1548112171,0.09,-0.0325,0.095688296,3.89,-1.16,4.059273334
2020-09-12 00:00:00,3.1085,0.6265000000000001,3.1710052822,0.0485,-0.0235,0.053893413300000005,3.06,0.65,3.1282742846,4.0085,-1.3535,4.2308432375,0.0485,-0.0235,0.053893413300000005,3.96,-1.33,4.1773795614
2020-09-12 00:30:00,2.9045,0.622,2.9703542297,0.0745,-0.028,0.0795880016,2.83,0.65,2.903687311,3.9345,-1.388,4.1721498355,0.0745,-0.028,0.0795880016,3.86,-1.3599999999999999,4.0925786492
2020-09-12 01:00:00,2.759,0.5730000000000001,2.8178733116,0.069,-0.027,0.0740945342,2.69,0.6000000000000001,2.7561023203,3.829,-1.437,4.0897689421,0.069,-0.027,0.0740945342,3.76,-1.4100000000000001,4.0156817603
2020-09-12 01:30:00,2.594,0.6095,2.6646437379,0.084,-0.030500000000000003,0.0893658212,2.51,0.64,2.5903088619,3.844,-1.4105,4.0946118558,0.084,-0.030500000000000003,0.0893658212,3.76,-1.38,4.0052465592
2020-09-12 02:00:00,2.6435,0.557,2.7015442343,0.0935,-0.033,0.0991526601,2.55,0.59,2.6173650873,3.6135,-1.413,3.879942171,0.0935,-0.033,0.0991526601,3.52,-1.38,3.7808464661
2020-09-12 02:30:00,2.5895,0.492,2.6358251554,0.1095,-0.038,0.1159062121,2.48,0.53,2.5360007886,3.6295,-1.418,3.8966645031000002,0.1095,-0.038,0.1159062121,3.52,-1.38,3.7808464661
2020-09-12 03:00:00,2.224,0.5335,2.2870938437,0.134,-0.0465,0.141838817,2.09,0.58,2.1689859382,3.884,-1.4965,4.1623272637,0.134,-0.0465,0.141838817,3.75,-1.45,4.0205720986
2020-09-12 03:30:00,2.2895,0.5385,2.3519762966,0.11950000000000001,-0.0415,0.12650098810000002,2.17,0.58,2.2461745257,3.8695,-1.4915,4.1469992163,0.11950000000000001,-0.0415,0.12650098810000002,3.75,-1.45,4.0205720986
2020-09-12 04:00:00,2.504,0.555,2.5647691904,0.064,-0.025,0.0687095335,2.44,0.58,2.5079872408,3.604,-1.475,3.8941547221,0.064,-0.025,0.0687095335,3.54,-1.45,3.8254542214000002
2020-09-12 04:30:00,2.286,0.5545,2.3522895761,0.066,-0.025500000000000002,0.0707548585,2.22,0.58,2.2945151993,3.746,-1.4355,4.0116301238,0.066,-0.025500000000000002,0.0707548585,3.68,-1.4100000000000001,3.9408755372
2020-09-12 05:00:00,2.4805,0.553,2.5413951385,0.07050000000000001,-0.027,0.0754933772,2.41,0.58,2.4788101985,3.6305,-1.437,3.9045485334,0.07050000000000001,-0.027,0.0754933772,3.56,-1.4100000000000001,3.8290599369000002
2020-09-12 05:30:00,2.468,0.47550000000000003,2.513388997,0.058,-0.0245,0.0629622903,2.41,0.5,2.4613207836,3.618,-1.4645000000000001,3.9031633645,0.058,-0.0245,0.0629622903,3.56,-1.44,3.8402083277
2020-09-12 06:00:00,2.6855,0.524,2.7361444132,0.0655,-0.026000000000000002,0.0704716255,2.62,0.55,2.6771066471,3.5455,-1.4060000000000001,3.814106219,0.0655,-0.026000000000000002,0.0704716255,3.48,-1.38,3.7436345976
2020-09-12 06:30:00,2.815,0.5685,2.871831689,0.035,-0.021500000000000002,0.041076148800000004,2.7800000000000002,0.59,2.8419183662,3.465,-1.4515,3.7567375807000003,0.035,-0.021500000000000002,0.041076148800000004,3.43,-1.43,3.7161539258
2020-09-12 07:00:00,2.9275,0.5305,2.975178398,0.0175,-0.0195,0.026201145000000002,2.91,0.55,2.9615198801,3.3575,-1.4495,3.6570283701,0.0175,-0.0195,0.026201145000000002,3.34,-1.43,3.6332492345
2020-09-12 07:30:00,3.2785,0.46,3.3106135761,0.018500000000000003,-0.02,0.0272442655,3.26,0.48,3.2951479481,3.2485,-1.4,3.5373368867,0.018500000000000003,-0.02,0.0272442655,3.23,-1.38,3.5124492879
2020-09-12 08:00:00,3.4655,0.4605,3.4959620278,0.0155,-0.0195,0.024909837400000003,3.45,0.48,3.4832312585,3.2455,-1.4295,3.5463700456,0.0155,-0.0195,0.024909837400000003,3.23,-1.4100000000000001,3.5243439106
2020-09-12 08:30:00,3.7055,0.557,3.747129468,0.0055000000000000005,-0.013000000000000001,0.014115594200000001,3.7,0.5700000000000001,3.7436479535,3.4155,-1.343,3.670053031,0.0055000000000000005,-0.013000000000000001,0.014115594200000001,3.41,-1.33,3.6601912518
2020-09-12 09:00:00,3.92,0.5690000000000001,3.9610807869,0.0,-0.001,0.001,3.92,0.5700000000000001,3.9612245581,3.5700000000000003,-1.331,3.810047375,0.0,-0.001,0.001,3.5700000000000003,-1.33,3.8096981508
2020-09-12 09:30:00,3.928,0.5545,3.9669452038,0.008,-0.0155,0.0174427635,3.92,0.5700000000000001,3.9612245581,3.678,-1.3455,3.9163828018,0.008,-0.0155,0.0174427635,3.67,-1.33,3.9035624755000002
2020-09-12 10:00:00,4.061,0.6085,4.1063357449,0.011,-0.0115,0.0159138305,4.05,0.62,4.0971819584,3.741,-1.2715,3.9511761856,0.011,-0.0115,0.0159138305,3.73,-1.26,3.9370674366
2020-09-12 10:30:00,4.071,0.2315,4.0775768846,0.021,-0.018500000000000003,0.0279866039,4.05,0.25,4.0577087131,3.911,-0.7885000000000001,3.9896933779,0.021,-0.018500000000000003,0.0279866039,3.89,-0.77,3.9654760118
2020-09-12 11:00:00,3.951,0.1095,3.9525170778,0.021,-0.0205,0.0293470612,3.93,0.13,3.9321495394,3.911,-0.7605000000000001,3.9842541648000003,0.021,-0.0205,0.0293470612,3.89,-0.74,3.9597600937
2020-09-12 11:30:00,4.023,0.1095,4.0244899366,0.023,-0.0205,0.030809901,4.0,0.13,4.0021119425,3.9130000000000003,-0.7205,3.9787798695000003,0.023,-0.0205,0.030809901,3.89,-0.7000000000000001,3.9524802340000003
2020-09-12 12:00:00,4.015,0.106,4.0163990091,0.055,-0.024,0.0600083328,3.96,0.13,3.9621332638,3.9450000000000003,-0.724,4.0108853137,0.055,-0.024,0.0600083328,3.89,-0.7000000000000001,3.9524802340000003
2020-09-12 12:30:00,3.9305,0.10650000000000001,3.9319425861,0.0505,-0.0235,0.055700089800000005,3.88,0.13,3.8821772242,3.9405,-0.7235,4.006368992,0.0505,-0.0235,0.055700089800000005,3.89,-0.7000000000000001,3.9524802340000003
2020-09-12 13:00:00,3.755,0.1085,3.7565672162,0.035,-0.021500000000000002,0.041076148800000004,3.7199999999999998,0.13,3.7222708123,4.065,-0.7215,4.1285333049,0.035,-0.021500000000000002,0.041076148800000004,4.03,-0.7000000000000001,4.090342284
2020-09-12 13:30:00,3.752,0.108,3.7535540492,0.032,-0.022,0.0388329757,3.7199999999999998,0.13,3.7222708123,4.112,-0.722,4.1749045498,0.032,-0.022,0.0388329757,4.08,-0.7000000000000001,4.1396135085
2020-09-12 14:00:00,3.657,0.108,3.6585944022,0.037,-0.022,0.0430464865,3.62,0.13,3.622333502,4.117,-0.682,4.1731059177,0.037,-0.022,0.0430464865,4.08,-0.66,4.1330376238
2020-09-12 14:30:00,3.6695,0.156,3.6728144862,0.0495,-0.024,0.0550113625,3.62,0.18,3.6244723754,4.0995,-0.684,4.1561708639,0.0495,-0.024,0.0550113625,4.05,-0.66,4.1034253984
2020-09-12 15:00:00,3.2375,0.1575,3.241328817,0.0375,-0.022500000000000003,0.0437321392,3.2,0.18,3.2050585018,3.8275,-0.7925000000000001,3.9086842415,0.0375,-0.022500000000000003,0.0437321392,3.79,-0.77,3.8674280860000003
2020-09-12 15:30:00,2.662,0.156,2.6665670815,0.042,-0.024,0.0483735465,2.62,0.18,2.6261759271000003,3.262,-1.234,3.4876066292,0.042,-0.024,0.0483735465,3.22,-1.21,3.4398401125999998
2020-09-12 16:00:00,2.9050000000000002,0.525,2.9520586038000003,0.055,-0.025,0.0604152299,2.85,0.55,2.9025850547000003,3.445,-1.5550000000000002,3.7796891407,0.055,-0.025,0.0604152299,3.39,-1.53,3.7192741227
2020-09-12 16:30:00,3.313,0.6345000000000001,3.3732120079,0.053,-0.025500000000000002,0.058815389100000004,3.26,0.66,3.3261389027,3.843,-1.4455,4.1058640077,0.053,-0.025500000000000002,0.058815389100000004,3.79,-1.42,4.0472830393
2020-09-12 17:00:00,3.6745,0.597,3.7226817283,0.044500000000000005,-0.023,0.0500924146,3.63,0.62,3.6825670394000003,4.1245,-1.223,4.3020029347,0.044500000000000005,-0.023,0.0500924146,4.08,-1.2,4.2528108352
2020-09-12 17:30:00,3.811,0.24750000000000003,3.8190283123,0.041,-0.022500000000000003,0.0467680446,3.77,0.27,3.779656069,4.381,-0.8125,4.4557061449,0.041,-0.022500000000000003,0.0467680446,4.34,-0.79,4.4113149967
2020-09-12 18:00:00,3.8655,0.1285,3.8676352594,0.035500000000000004,-0.021500000000000002,0.041503011900000004,3.83,0.15,3.8329362113,4.3755,-0.8115,4.4501160097,0.035500000000000004,-0.021500000000000002,0.041503011900000004,4.34,-0.79,4.4113149967
2020-09-12 18:30:00,3.8689999999999998,0.019,3.8690466526,0.039,-0.021,0.0442944692,3.83,0.04,3.8302088716,4.559,-0.751,4.6204417538,0.039,-0.021,0.0442944692,4.52,-0.73,4.5785696456
2020-09-12 19:00:00,3.648,0.019,3.6480494788,0.038,-0.021,0.0434165867,3.61,0.04,3.6102215998,4.7780000000000005,-0.751,4.8366605215,0.038,-0.021,0.0434165867,4.74,-0.73,4.7958836516000005
2020-09-12 19:30:00,3.7105,0.022,3.7105652197,0.0105,-0.018000000000000002,0.020838666000000002,3.7,0.04,3.7002162098999998,4.7505,-0.748,4.8090284102,0.0105,-0.018000000000000002,0.020838666000000002,4.74,-0.73,4.7958836516000005
2020-09-12 20:00:00,3.6315,-0.2805,3.6423169137,0.0115,-0.0205,0.0235053185,3.62,-0.26,3.6293250061,4.9215,-0.49050000000000005,4.9458823783,0.0115,-0.0205,0.0235053185,4.91,-0.47000000000000003,4.9324436135
2020-09-12 20:30:00,3.844,-0.34400000000000003,3.8593616052,0.004,-0.014,0.014560219800000001,3.84,-0.33,3.8541536036,4.984,-0.28400000000000003,4.9920849352,0.004,-0.014,0.014560219800000001,4.98,-0.27,4.9873139063
2020-09-12 21:00:00,3.7225,-0.35100000000000003,3.7390115338000003,0.022500000000000003,-0.021,0.0307774268,3.7,-0.33,3.7146870661999998,4.8425,-0.291,4.8512356416,0.022500000000000003,-0.021,0.0307774268,4.82,-0.27,4.8275563176
2020-09-12 21:30:00,3.502,-0.35050000000000003,3.5194963062999998,0.012,-0.0205,0.023753947,3.49,-0.33,3.5055670012,4.832,-0.29050000000000004,4.8407245584,0.012,-0.0205,0.023753947,4.82,-0.27,4.8275563176
2020-09-12 22:00:00,3.2175,-0.48050000000000004,3.2531809817,0.007500000000000001,-0.0205,0.021828880000000002,3.21,-0.46,3.2427920069,4.7175,-0.3905,4.7336345972,0.007500000000000001,-0.0205,0.021828880000000002,4.71,-0.37,4.7245105567
2020-09-12 22:30:00,3.295,-0.4305,3.3230039497,0.015,-0.0205,0.0254017716,3.2800000000000002,-0.41000000000000003,3.3055256768,4.515,-0.3405,4.5278212476,0.015,-0.0205,0.0254017716,4.5,-0.32,4.5113634303
2020-09-12 23:00:00,3.174,-0.47600000000000003,3.2094940411,0.004,-0.016,0.0164924225,3.17,-0.46,3.2032015235,4.334,-0.336,4.3470049459,0.004,-0.016,0.0164924225,4.33,-0.32,4.341808379
2020-09-12 23:30:00,2.8915,-0.47000000000000003,2.9294491376,0.0015,-0.01,0.0101118742,2.89,-0.46,2.9263800163,4.4115,-0.26,4.4191551512,0.0015,-0.01,0.0101118742,4.41,-0.25,4.4170804838
2020-09-13 00:00:00,2.5935,-0.083,2.5948277881,0.0035,-0.013000000000000001,0.013462912,2.59,-0.07,2.5909457733,4.4735,-0.6930000000000001,4.5268588723,0.0035,-0.013000000000000001,0.013462912,4.47,-0.68,4.521426766
2020-09-13 00:30:00,2.475,0.026000000000000002,2.4751365619,0.005,-0.014,0.0148660687,2.47,0.04,2.4703238654,4.325,-0.804,4.3990954752,0.005,-0.014,0.0148660687,4.32,-0.79,4.3916397849
2020-09-13 01:00:00,2.5435,-0.0175,2.5435602018,0.0035,-0.0175,0.0178465683,2.54,0.0,2.54,4.0235,-0.8075,4.1037310463,0.0035,-0.0175,0.0178465683,4.02,-0.79,4.0968890637
2020-09-13 01:30:00,2.7175000000000002,-0.017,2.7175531734,0.007500000000000001,-0.017,0.0185809042,2.71,0.0,2.71,3.7375,-0.807,3.8236311603,0.007500000000000001,-0.017,0.0185809042,3.73,-0.79,3.8127417956
2020-09-13 02:00:00,2.8275,0.014,2.8275346594,0.007500000000000001,-0.016,0.017670597,2.8200000000000003,0.03,2.82015957,3.7375,-0.746,3.8112231960000003,0.007500000000000001,-0.016,0.017670597,3.73,-0.73,3.8007630813
2020-09-13 02:30:00,2.767,0.0085,2.7670130556,0.017,-0.021500000000000002,0.0274089401,2.75,0.03,2.7501636315,3.747,-0.7915000000000001,3.8296842233,0.017,-0.021500000000000002,0.0274089401,3.73,-0.77,3.8086480541
2020-09-13 03:00:00,2.5625,-0.053,2.563048039,0.0125,-0.023,0.0261772802,2.55,-0.03,2.5501764645,3.7725,-0.863,3.8699515824,0.0125,-0.023,0.0261772802,3.76,-0.84,3.8526873738000003
2020-09-13 03:30:00,2.566,0.038,2.5662813564,0.016,-0.022,0.027202941,2.55,0.06,2.5507057847,3.876,-0.782,3.9540991389,0.016,-0.022,0.027202941,3.86,-0.76,3.9341072685
2020-09-13 04:00:00,2.609,0.042,2.6093380387,0.019,-0.018000000000000002,0.0261725047,2.59,0.06,2.5906948874999998,3.6390000000000002,-0.908,3.7505712898,0.019,-0.018000000000000002,0.0261725047,3.62,-0.89,3.7278009603999998
2020-09-13 04:30:00,2.5404999999999998,0.1595,2.5455020134,0.0205,-0.0205,0.028991378,2.52,0.18,2.5264203926,3.8505000000000003,-0.9105000000000001,3.9566855447,0.0205,-0.0205,0.028991378,3.83,-0.89,3.9320478125
2020-09-13 05:00:00,2.3415,0.097,2.3435083209,0.0115,-0.023,0.0257147817,2.33,0.12,2.3330880823,3.9015,-1.003,4.0283633463,0.0115,-0.023,0.0257147817,3.89,-0.98,4.0115458367
2020-09-13 05:30:00,2.205,0.0985,2.2071989602,0.015,-0.021500000000000002,0.0262154535,2.19,0.12,2.1932852072,3.9050000000000002,-1.0415,4.0415030929,0.015,-0.021500000000000002,0.0262154535,3.89,-1.02,4.0215046935
2020-09-13 06:00:00,2.022,0.0475,2.0225578484,0.022,-0.022500000000000003,0.031468238,2.0,0.07,2.0012246251,4.082,-1.0425,4.2130191372,0.022,-0.022500000000000003,0.031468238,4.06,-1.02,4.1861676985
2020-09-13 06:30:00,2.3395,0.14150000000000001,2.3437752665,0.0095,-0.018500000000000003,0.020796634300000002,2.33,0.16,2.3354871012,4.0095,-0.9185000000000001,4.1133602444,0.0095,-0.018500000000000003,0.020796634300000002,4.0,-0.9,4.1
2020-09-13 07:00:00,2.5125,0.139,2.5163420376,0.0125,-0.021,0.024438698800000002,2.5,0.16,2.5051147678,3.8325,-0.921,3.9416109968,0.0125,-0.021,0.024438698800000002,3.8200000000000003,-0.9,3.9245891505
2020-09-13 07:30:00,2.442,0.048,2.4424716989,0.002,-0.012,0.012165525100000001,2.44,0.06,2.4407375934,3.822,-1.022,3.9562820931,0.002,-0.012,0.012165525100000001,3.8200000000000003,-1.01,3.95126562
2020-09-13 08:00:00,2.7735000000000003,0.115,2.7758831478,0.0035,-0.015,0.0154029218,2.77,0.13,2.7730488636,3.9735,-0.905,4.0752579366,0.0035,-0.015,0.0154029218,3.9699999999999998,-0.89,4.0685378209
2020-09-13 08:30:00,3.2135,0.1675,3.2178624116,0.0035,-0.0125,0.012980755,3.21,0.18,3.215042768,3.9335,-0.9025000000000001,4.0357066915,0.0035,-0.0125,0.012980755,3.93,-0.89,4.0295161
2020-09-13 09:00:00,3.5925000000000002,0.169,3.5964728902000003,0.0025,-0.011,0.011280514200000001,3.59,0.18,3.5945097023,3.9325,-0.901,4.0343967641,0.0025,-0.011,0.011280514200000001,3.93,-0.89,4.0295161
2020-09-13 09:30:00,3.7275,0.168,3.7312839948,0.007500000000000001,-0.012,0.0141509717,3.7199999999999998,0.18,3.7243522927,4.1775,-0.902,4.2737700277,0.007500000000000001,-0.012,0.0141509717,4.17,-0.89,4.2639183857
2020-09-13 10:00:00,3.901,0.23600000000000002,3.9081321626000003,0.001,-0.004,0.0041231056,3.9,0.24,3.9073776372,4.341,-0.834,4.4203887838,0.001,-0.004,0.0041231056,4.34,-0.8300000000000001,4.4186536411
2020-09-13 10:30:00,4.11,0.19,4.1143893836,0.0,0.0,0.0,4.11,0.19,4.1143893836,4.28,-0.79,4.3522982435,0.0,0.0,0.0,4.28,-0.79,4.3522982435
2020-09-13 11:00:00,4.1965,0.24250000000000002,4.2035007434,0.006500000000000001,-0.007500000000000001,0.009924716600000001,4.19,0.25,4.1974516078,4.4165,-0.7175,4.4744025858,0.006500000000000001,-0.007500000000000001,0.009924716600000001,4.41,-0.71,4.4667885556
2020-09-13 11:30:00,4.3145,0.1595,4.3174472203,0.0045000000000000005,-0.0105,0.0114236597,4.31,0.17,4.3133513652,4.4145,-0.7205,4.4729107413,0.0045000000000000005,-0.0105,0.0114236597,4.41,-0.71,4.4667885556
2020-09-13 12:00:00,4.49,0.278,4.4985980038,0.0,-0.002,0.002,4.49,0.28,4.4987220408,4.51,-0.612,4.5513343098,0.0,-0.002,0.002,4.51,-0.61,4.5510658092
2020-09-13 12:30:00,4.4105,0.279,4.4193156993,0.0005,-0.001,0.0011180340000000002,4.41,0.28,4.4188799486,4.3505,-0.791,4.4218244255,0.0005,-0.001,0.0011180340000000002,4.35,-0.79,4.4211536956
2020-09-13 13:00:00,4.4115,0.134,4.4135346662,0.0015,-0.006,0.0061846584,4.41,0.14,4.4122216626,4.3915,-0.556,4.4265571554,0.0015,-0.006,0.0061846584,4.39,-0.55,4.4243191567
2020-09-13 13:30:00,4.1905,-0.2025,4.1953899104,0.0005,-0.0025,0.0025495098,4.19,-0.2,4.1947705539,4.3004999999999995,-0.2725,4.3091247951,0.0005,-0.0025,0.0025495098,4.3,-0.27,4.3084684054
2020-09-13 14:00:00,4.033,-0.212,4.0385681869,0.003,-0.012,0.0123693169,4.03,-0.2,4.0349597272,4.223,-0.28200000000000003,4.2324051082,0.003,-0.012,0.0123693169,4.22,-0.27,4.2286286193
2020-09-13 14:30:00,4.085,-0.17250000000000001,4.0886405137,0.005,-0.0125,0.013462912,4.08,-0.16,4.0831360497,4.065,-0.28250000000000003,4.0748044432,0.005,-0.0125,0.013462912,4.06,-0.27,4.0689679281
2020-09-13 15:00:00,4.0,-0.1615,4.0032589537,0.0,-0.0015,0.0015,4.0,-0.16,4.003198721,3.94,-0.2715,3.9493432682,0.0,-0.0015,0.0015,3.94,-0.27,3.9492404333
2020-09-13 15:30:00,4.09,-0.16,4.0931283879,0.0,0.0,0.0,4.09,-0.16,4.0931283879,3.94,-0.30000000000000004,3.9514048135,0.0,0.0,0.0,3.94,-0.30000000000000004,3.9514048135
2020-09-13 16:00:00,4.0,-0.16,4.003198721,0.0,0.0,0.0,4.0,-0.16,4.003198721,3.83,-0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,-0.30000000000000004,3.8417313805
2020-09-13 16:30:00,4.15,-0.16,4.153083192,0.0,0.0,0.0,4.15,-0.16,4.153083192,3.88,-0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,-0.30000000000000004,3.8915806557
2020-09-13 17:00:00,4.22,-0.16,4.2230320861,0.0,0.0,0.0,4.22,-0.16,4.2230320861,3.88,-0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,-0.30000000000000004,3.8915806557
2020-09-13 17:30:00,4.34,-0.16,4.3429483073,0.0,0.0,0.0,4.34,-0.16,4.3429483073,3.96,-0.34,3.974569159,0.0,0.0,0.0,3.96,-0.34,3.974569159
2020-09-13 18:00:00,4.34,-0.25,4.3471944976,0.0,0.0,0.0,4.34,-0.25,4.3471944976,3.96,-0.46,3.9866276474999998,0.0,0.0,0.0,3.96,-0.46,3.9866276474999998
2020-09-13 18:30:00,4.41,-0.2,4.4145328179,0.0,0.0,0.0,4.41,-0.2,4.4145328179,4.04,-0.39,4.0587806051,0.0,0.0,0.0,4.04,-0.39,4.0587806051
2020-09-13 19:00:00,4.41,-0.30000000000000004,4.4201923035,0.0,0.0,0.0,4.41,-0.30000000000000004,4.4201923035,4.04,-0.46,4.0661037862,0.0,0.0,0.0,4.04,-0.46,4.0661037862
2020-09-13 19:30:00,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,-0.30000000000000004,4.519966814,4.13,-0.46,4.1555384729,0.0,0.0,0.0,4.13,-0.46,4.1555384729
2020-09-13 20:00:00,4.51,-0.30000000000000004,4.519966814,0.0,0.0,0.0,4.51,-0.30000000000000004,4.519966814,4.13,-0.42,4.1513010009,0.0,0.0,0.0,4.13,-0.42,4.1513010009
2020-09-13 20:30:00,4.75,-0.2,4.7542086618,0.0,0.0,0.0,4.75,-0.2,4.7542086618,4.21,-0.33,4.2229136861,0.0,0.0,0.0,4.21,-0.33,4.2229136861
2020-09-13 21:00:00,4.64,-0.27,4.6478489648,0.0,0.0,0.0,4.64,-0.27,4.6478489648,4.09,-0.39,4.1085520564,0.0,0.0,0.0,4.09,-0.39,4.1085520564
2020-09-13 21:30:00,4.42,-0.30000000000000004,4.430169297,0.0,0.0,0.0,4.42,-0.30000000000000004,4.430169297,3.96,-0.39,3.9791582024,0.0,0.0,0.0,3.96,-0.39,3.9791582024
2020-09-13 22:00:00,4.2,-0.30000000000000004,4.2107006543,0.0,0.0,0.0,4.2,-0.30000000000000004,4.2107006543,3.7800000000000002,-0.43,3.8043790558,0.0,0.0,0.0,3.7800000000000002,-0.43,3.8043790558
2020-09-13 22:30:00,4.14,-0.30000000000000004,4.1508553335,0.0,0.0,0.0,4.14,-0.30000000000000004,4.1508553335,3.7199999999999998,-0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,-0.39,3.7403876804
2020-09-13 23:00:00,3.9699999999999998,-0.30000000000000004,3.981318877,0.0,0.0,0.0,3.9699999999999998,-0.30000000000000004,3.981318877,3.5700000000000003,-0.39,3.5912393404,0.0,0.0,0.0,3.5700000000000003,-0.39,3.5912393404
2020-09-13 23:30:00,3.8200000000000003,0.06,3.8204711751,0.0,0.0,0.0,3.8200000000000003,0.06,3.8204711751,3.36,-0.8,3.4539253032,0.0,0.0,0.0,3.36,-0.8,3.4539253032
2020-09-14 00:00:00,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,3.23,-0.97,3.3725064863,0.0,0.0,0.0,3.23,-0.97,3.3725064863
2020-09-14 00:30:00,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,3.06,-0.97,3.2100623047,0.0,0.0,0.0,3.06,-0.97,3.2100623047
2020-09-14 01:00:00,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,3.06,-0.97,3.2100623047,0.0,0.0,0.0,3.06,-0.97,3.2100623047
2020-09-14 01:30:00,3.44,0.18,3.4447060833,0.0,0.0,0.0,3.44,0.18,3.4447060833,2.95,-0.97,3.1053824241,0.0,0.0,0.0,2.95,-0.97,3.1053824241
2020-09-14 02:00:00,3.49,0.18,3.494638751,0.0,0.0,0.0,3.49,0.18,3.494638751,3.03,-0.85,3.1469667936,0.0,0.0,0.0,3.03,-0.85,3.1469667936
2020-09-14 02:30:00,3.4,0.1,3.4014702703,0.0,0.0,0.0,3.4,0.1,3.4014702703,2.96,-1.0,3.1243559336,0.0,0.0,0.0,2.96,-1.0,3.1243559336
2020-09-14 03:00:00,3.45,0.65,3.5106979363,0.0,0.0,0.0,3.45,0.65,3.5106979363,2.92,-1.4100000000000001,3.2426069759000002,0.0,0.0,0.0,2.92,-1.4100000000000001,3.2426069759000002
2020-09-14 03:30:00,3.45,0.7000000000000001,3.5202982828,0.0,0.0,0.0,3.45,0.7000000000000001,3.5202982828,2.92,-1.4100000000000001,3.2426069759000002,0.0,0.0,0.0,2.92,-1.4100000000000001,3.2426069759000002
2020-09-14 04:00:00,3.4,0.7000000000000001,3.4713109915,0.0,0.0,0.0,3.4,0.7000000000000001,3.4713109915,2.92,-1.45,3.2601993804,0.0,0.0,0.0,2.92,-1.45,3.2601993804
2020-09-14 04:30:00,3.33,0.7000000000000001,3.4027782766,0.0,0.0,0.0,3.33,0.7000000000000001,3.4027782766,2.85,-1.45,3.1976553911,0.0,0.0,0.0,2.85,-1.45,3.1976553911
2020-09-14 05:00:00,3.45,0.65,3.5106979363,0.0,0.0,0.0,3.45,0.65,3.5106979363,2.95,-1.32,3.2318570513,0.0,0.0,0.0,2.95,-1.32,3.2318570513
2020-09-14 05:30:00,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,3.02,-0.9400000000000001,3.1629100525,0.0,0.0,0.0,3.02,-0.9400000000000001,3.1629100525
2020-09-14 06:00:00,3.45,0.17750000000000002,3.4545631055,0.0,-0.0025,0.0025,3.45,0.18,3.454692461,3.06,-1.0125,3.2231593585000002,0.0,-0.0025,0.0025,3.06,-1.01,3.2223749006
2020-09-14 06:30:00,3.64,0.24,3.6479035075,0.0,0.0,0.0,3.64,0.24,3.6479035075,3.25,-0.93,3.3804437579,0.0,0.0,0.0,3.25,-0.93,3.3804437579
2020-09-14 07:00:00,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,3.25,-0.93,3.3804437579,0.0,0.0,0.0,3.25,-0.93,3.3804437579
2020-09-14 07:30:00,3.88,0.1875,3.8845278027,0.0,-0.0025,0.0025,3.88,0.19,3.8846492763000002,3.32,-0.9325,3.4484715817,0.0,-0.0025,0.0025,3.32,-0.93,3.4477963977
2020-09-14 08:00:00,4.02,0.19,4.024487545,0.0,0.0,0.0,4.02,0.19,4.024487545,3.4,-0.97,3.5356611829,0.0,0.0,0.0,3.4,-0.97,3.5356611829
2020-09-14 08:30:00,4.1015,0.25,4.1091121,0.0015,-0.01,0.0101118742,4.1,0.26,4.108235631,3.5115,-0.89,3.6225311938,0.0015,-0.01,0.0101118742,3.51,-0.88,3.6186323383
2020-09-14 09:00:00,3.481,0.126,3.4832796328,0.001,-0.004,0.0041231056,3.48,0.13,3.4824273144,2.951,-1.014,3.1203520635,0.001,-0.004,0.0041231056,2.95,-1.01,3.1181084009
2020-09-14 09:30:00,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,3.41,-0.88,3.5217183306,0.0,0.0,0.0,3.41,-0.88,3.5217183306
2020-09-14 10:00:00,3.61,0.17,3.6140005534,0.0,0.0,0.0,3.61,0.17,3.6140005534,3.08,-0.97,3.2291330106,0.0,0.0,0.0,3.08,-0.97,3.2291330106
2020-09-14 10:30:00,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,3.17,-0.91,3.2980297148,0.0,0.0,0.0,3.17,-0.91,3.2980297148
2020-09-14 11:00:00,4.12,0.02,4.1200485434,0.0,0.0,0.0,4.12,0.02,4.1200485434,3.65,-0.44,3.6764248938,0.0,0.0,0.0,3.65,-0.44,3.6764248938
2020-09-14 11:30:00,4.21,-0.09,4.2109618854,0.0,0.0,0.0,4.21,-0.09,4.2109618854,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901
2020-09-14 12:00:00,4.211,-0.14550000000000002,4.2135129346,0.001,-0.0055000000000000005,0.005590169900000001,4.21,-0.14,4.2123271478,3.751,-0.2755,3.7611037276,0.001,-0.0055000000000000005,0.005590169900000001,3.75,-0.27,3.7597074354
2020-09-14 12:30:00,4.3055,-0.372,4.3215407264,0.0055000000000000005,-0.012,0.0132003788,4.3,-0.36,4.3150434529,3.8055,-0.052000000000000005,3.8058552587000003,0.0055000000000000005,-0.012,0.0132003788,3.8,-0.04,3.8002105205000003
2020-09-14 13:00:00,4.1505,-0.653,4.201554385,0.0005,-0.003,0.0030413813000000002,4.15,-0.65,4.2005951959,3.8905000000000003,0.267,3.8996511703000003,0.0005,-0.003,0.0030413813000000002,3.89,0.27,3.8993589217
2020-09-14 13:30:00,4.311,-0.5045000000000001,4.3404194786,0.001,-0.0045000000000000005,0.0046097722,4.31,-0.5,4.3389053919,3.941,0.4055,3.9618065639,0.001,-0.0045000000000000005,0.0046097722,3.94,0.41000000000000003,3.9612750473
2020-09-14 14:00:00,4.4030000000000005,-0.47800000000000004,4.4288703977,0.003,-0.008,0.0085440037,4.4,-0.47000000000000003,4.4250310733,3.943,0.402,3.9634395416,0.003,-0.008,0.0085440037,3.94,0.41000000000000003,3.9612750473
2020-09-14 14:30:00,4.4030000000000005,-0.41500000000000004,4.4225144432,0.003,-0.005,0.0058309519,4.4,-0.41000000000000003,4.4190609862,4.003,0.615,4.0499671604,0.003,-0.005,0.0058309519,4.0,0.62,4.0477648153
2020-09-14 15:00:00,4.2575,-0.9225000000000001,4.3562957315,0.007500000000000001,-0.0125,0.0145773797,4.25,-0.91,4.3463317867,4.0075,0.9375,4.1156970855,0.007500000000000001,-0.0125,0.0145773797,4.0,0.9500000000000001,4.1112650121
2020-09-14 15:30:00,4.255,-0.8695,4.3429316423,0.005,-0.0095,0.0107354553,4.25,-0.86,4.3361388354,4.005,1.0005,4.1280776701,0.005,-0.0095,0.0107354553,4.0,1.01,4.1255423885999996
2020-09-14 16:00:00,4.256,-0.9505,4.3608469648,0.006,-0.0105,0.0120933866,4.25,-0.9400000000000001,4.3527117984,4.126,0.9295,4.2294025878,0.006,-0.0105,0.0120933866,4.12,0.9400000000000001,4.2258726909
2020-09-14 16:30:00,4.4365,-0.914,4.5296719804,0.006500000000000001,-0.014,0.015435349000000001,4.43,-0.9,4.5204977602,4.2765,0.926,4.3756060437,0.006500000000000001,-0.014,0.015435349000000001,4.27,0.9400000000000001,4.3722419878
2020-09-14 17:00:00,4.439,-0.9125000000000001,4.5318183161,0.009000000000000001,-0.0125,0.0154029218,4.43,-0.9,4.5204977602,4.279,0.9275,4.3783669616,0.009000000000000001,-0.0125,0.0154029218,4.27,0.9400000000000001,4.3722419878
2020-09-14 17:30:00,4.4745,-1.0005,4.5849918757,0.0045000000000000005,-0.0105,0.0114236597,4.47,-0.99,4.5783184686,4.3545,0.8795000000000001,4.4424306973,0.0045000000000000005,-0.0105,0.0114236597,4.35,0.89,4.4401126112
2020-09-14 18:00:00,4.4715,-1.077,4.5993740063,0.0015,-0.007,0.0071589105,4.47,-1.07,4.5962811054,4.3515,0.803,4.4249701976,0.0015,-0.007,0.0071589105,4.35,0.81,4.4247711805
2020-09-14 18:30:00,4.47,-1.07,4.5962811054,0.0,0.0,0.0,4.47,-1.07,4.5962811054,4.5,0.81,4.5723188865,0.0,0.0,0.0,4.5,0.81,4.5723188865
2020-09-14 19:00:00,4.63,-1.021,4.7412383403,0.0,-0.001,0.001,4.63,-1.02,4.7410230963,4.5,0.869,4.5831387716,0.0,-0.001,0.001,4.5,0.87,4.5833284848
2020-09-14 19:30:00,4.7725,-1.0335,4.8831217986,0.0025,-0.0135,0.013729530200000001,4.77,-1.02,4.8778376357,4.5025,0.8565,4.5832410476,0.0025,-0.0135,0.013729530200000001,4.5,0.87,4.5833284848
2020-09-14 20:00:00,4.812,-0.982,4.9111778628,0.002,-0.012,0.012165525100000001,4.8100000000000005,-0.97,4.9068319719,4.502,0.908,4.5926536990999995,0.002,-0.012,0.012165525100000001,4.5,0.92,4.5930817541
2020-09-14 20:30:00,4.813,-1.0425,4.9246091469,0.003,-0.0125,0.0128549601,4.8100000000000005,-1.03,4.9190446226999995,4.543,0.8575,4.6232191436,0.003,-0.0125,0.0128549601,4.54,0.87,4.6226074893
2020-09-14 21:00:00,4.67,-1.1400000000000001,4.807130121,0.0,0.0,0.0,4.67,-1.1400000000000001,4.807130121,4.3,0.76,4.3666463104,0.0,0.0,0.0,4.3,0.76,4.3666463104
2020-09-14 21:30:00,4.6,-1.04,4.7161000838,0.0,0.0,0.0,4.6,-1.04,4.7161000838,4.3,0.87,4.3871289017,0.0,0.0,0.0,4.3,0.87,4.3871289017
2020-09-14 22:00:00,4.32,-0.9835,4.4305385959,0.0,-0.0035,0.0035,4.32,-0.98,4.4297629733,4.1,0.6465000000000001,4.1506580502,0.0,-0.0035,0.0035,4.1,0.65,4.1512046444
2020-09-14 22:30:00,4.2205,-0.645,4.2695017566,0.0005,-0.005,0.0050249378,4.22,-0.64,4.2682549127,3.8605,0.315,3.873329995,0.0005,-0.005,0.0050249378,3.86,0.32,3.8732415365
2020-09-14 23:00:00,4.1805,-0.5935,4.2224190342,0.0005,-0.0035,0.0035355339000000003,4.18,-0.59,4.2214334058,3.6305,0.3165,3.6442698171,0.0005,-0.0035,0.0035355339000000003,3.63,0.32,3.6440773867000003
2020-09-14 23:30:00,3.9699999999999998,-0.252,3.9779899447,0.0,-0.002,0.002,3.9699999999999998,-0.25,3.9778637483,3.47,-0.07200000000000001,3.4707468937,0.0,-0.002,0.002,3.47,-0.07,3.4707059801
2020-09-15 00:00:00,3.85,-0.1135,3.8516726561,0.0,-0.0035,0.0035,3.85,-0.11,3.851571108,3.32,-0.2635,3.3304402487,0.0,-0.0035,0.0035,3.32,-0.26,3.3301651611
2020-09-15 00:30:00,3.8,-0.11,3.8015917719,0.0,0.0,0.0,3.8,-0.11,3.8015917719,3.13,-0.26,3.1407801579,0.0,0.0,0.0,3.13,-0.26,3.1407801579
2020-09-15 01:00:00,3.65,-0.2,3.6554753453,0.0,0.0,0.0,3.65,-0.2,3.6554753453,3.09,-0.34,3.1086492243,0.0,0.0,0.0,3.09,-0.34,3.1086492243
2020-09-15 01:30:00,3.65,-0.07,3.6506711712,0.0,0.0,0.0,3.65,-0.07,3.6506711712,3.25,-0.19,3.2555491088,0.0,0.0,0.0,3.25,-0.19,3.2555491088
2020-09-15 02:00:00,3.51,-0.16,3.5136448312,0.0,0.0,0.0,3.51,-0.16,3.5136448312,3.19,-0.28,3.2022648235,0.0,0.0,0.0,3.19,-0.28,3.2022648235
2020-09-15 02:30:00,3.51,-0.16,3.5136448312,0.0,0.0,0.0,3.51,-0.16,3.5136448312,3.19,-0.32,3.2060099813,0.0,0.0,0.0,3.19,-0.32,3.2060099813
2020-09-15 03:00:00,3.61,-0.07,3.6106786066,0.0,0.0,0.0,3.61,-0.07,3.6106786066,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463
2020-09-15 03:30:00,3.56,-0.19,3.5650666193,0.0,0.0,0.0,3.56,-0.19,3.5650666193,3.19,-0.29,3.203154695,0.0,0.0,0.0,3.19,-0.29,3.203154695
2020-09-15 04:00:00,3.52,-0.12,3.5220448606,0.0,0.0,0.0,3.52,-0.12,3.5220448606,3.19,-0.29,3.203154695,0.0,0.0,0.0,3.19,-0.29,3.203154695
2020-09-15 04:30:00,3.52,-0.06,3.5205113265,0.0,0.0,0.0,3.52,-0.06,3.5205113265,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425
2020-09-15 05:00:00,3.48,-0.09,3.4811635986000002,0.0,0.0,0.0,3.48,-0.09,3.4811635986000002,3.19,-0.30000000000000004,3.2040755297,0.0,0.0,0.0,3.19,-0.30000000000000004,3.2040755297
2020-09-15 05:30:00,3.54,-0.05,3.5403530897,0.0,0.0,0.0,3.54,-0.05,3.5403530897,3.34,-0.27,3.3508954027,0.0,0.0,0.0,3.34,-0.27,3.3508954027
2020-09-15 06:00:00,3.46,-0.16,3.4636974464,0.0,0.0,0.0,3.46,-0.16,3.4636974464,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199
2020-09-15 06:30:00,3.5,-0.24,3.5082189213,0.0,0.0,0.0,3.5,-0.24,3.5082189213,3.34,-0.44,3.3688573731,0.0,0.0,0.0,3.34,-0.44,3.3688573731
2020-09-15 07:00:00,3.66,-0.1,3.6613658654,0.0,0.0,0.0,3.66,-0.1,3.6613658654,3.54,-0.31,3.5535475233,0.0,0.0,0.0,3.54,-0.31,3.5535475233
2020-09-15 07:30:00,3.85,-0.24,3.8574732663,0.0,0.0,0.0,3.85,-0.24,3.8574732663,3.54,-0.45,3.5684870744,0.0,0.0,0.0,3.54,-0.45,3.5684870744
2020-09-15 08:00:00,4.04,-0.14,4.0424250148,0.0,0.0,0.0,4.04,-0.14,4.0424250148,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,3.7,-0.33,3.7146870661999998
2020-09-15 08:30:00,4.04,-0.11,4.0414972473,0.0,0.0,0.0,4.04,-0.11,4.0414972473,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,3.7,-0.33,3.7146870661999998
2020-09-15 09:00:00,4.21,-0.05,4.2102969016,0.0,0.0,0.0,4.21,-0.05,4.2102969016,3.85,-0.24,3.8574732663,0.0,0.0,0.0,3.85,-0.24,3.8574732663
2020-09-15 09:30:00,4.25,-0.01,4.2500117647,0.0,0.0,0.0,4.25,-0.01,4.2500117647,3.85,-0.19,3.8546854606,0.0,0.0,0.0,3.85,-0.19,3.8546854606
2020-09-15 10:00:00,4.32,0.1,4.3211572524,0.0,0.0,0.0,4.32,0.1,4.3211572524,3.98,-0.12,3.9818086343,0.0,0.0,0.0,3.98,-0.12,3.9818086343
2020-09-15 10:30:00,4.323,0.1335,4.3250608377,0.003,-0.006500000000000001,0.0071589105,4.32,0.14,4.3222679232,3.983,-0.1265,3.9850083124,0.003,-0.006500000000000001,0.0071589105,3.98,-0.12,3.9818086343
2020-09-15 11:00:00,4.251,0.096,4.2520838421,0.001,-0.004,0.0041231056,4.25,0.1,4.2511763078,3.941,-0.124,3.9429502913,0.001,-0.004,0.0041231056,3.94,-0.12,3.9418269876
2020-09-15 11:30:00,4.38,0.1,4.3811414038,0.0,0.0,0.0,4.38,0.1,4.3811414038,4.02,-0.16,4.0231828196,0.0,0.0,0.0,4.02,-0.16,4.0231828196
2020-09-15 12:00:00,3.48,-0.05,3.4803591769,0.0,0.0,0.0,3.48,-0.05,3.4803591769,3.15,-0.53,3.1942761308,0.0,0.0,0.0,3.15,-0.53,3.1942761308
2020-09-15 12:30:00,3.41,0.15,3.4132975259,0.0,0.0,0.0,3.41,0.15,3.4132975259,3.23,-1.07,3.4026166402,0.0,0.0,0.0,3.23,-1.07,3.4026166402
2020-09-15 13:00:00,3.217,0.10400000000000001,3.2186806303,0.007,-0.006,0.009219544500000001,3.21,0.11,3.2118841822,3.367,-1.076,3.5347510521,0.007,-0.006,0.009219544500000001,3.36,-1.07,3.5262586405
2020-09-15 13:30:00,3.071,-0.0035,3.0710019945,0.011,-0.0135,0.017414074800000002,3.06,0.01,3.0600163398,3.371,-1.1235,3.5532932964,0.011,-0.0135,0.017414074800000002,3.36,-1.11,3.5386014186
2020-09-15 14:00:00,3.171,0.056,3.1714944427,0.001,-0.004,0.0041231056,3.17,0.06,3.1705677725,3.251,-1.064,3.4206866270000003,0.001,-0.004,0.0041231056,3.25,-1.06,3.4184938204
2020-09-15 14:30:00,3.12,0.059500000000000004,3.1205672962,0.0,-0.0005,0.0005,3.12,0.06,3.1205768697,3.15,-1.1205,3.3433546402,0.0,-0.0005,0.0005,3.15,-1.12,3.3431871022
2020-09-15 15:00:00,3.04,-0.01,3.0400164473,0.0,0.0,0.0,3.04,-0.01,3.0400164473,3.15,-1.12,3.3431871022,0.0,0.0,0.0,3.15,-1.12,3.3431871022
