Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-15 15:30:00,3.601,0.167,3.6048703167,0.001,-0.003,0.0031622777,3.6,0.17,3.6040116536999998,3.391,-1.023,3.5419500279,0.001,-0.003,0.0031622777,3.39,-1.02,3.5401271164
2020-09-15 16:00:00,4.1125,0.325,4.1253219571,0.0025,-0.005,0.005590169900000001,4.11,0.33,4.1232268916,3.7325,-0.875,3.8336902914,0.0025,-0.005,0.005590169900000001,3.73,-0.87,3.8301174917000003
2020-09-15 16:30:00,3.98,0.28,3.9898370894,0.0,0.0,0.0,3.98,0.28,3.9898370894,3.58,-0.99,3.7143640102,0.0,0.0,0.0,3.58,-0.99,3.7143640102
2020-09-15 17:00:00,4.2095,0.228,4.2156700832,0.0095,-0.012,0.015305227900000001,4.2,0.24,4.2068515543,3.7495000000000003,-1.002,3.8810764293,0.0095,-0.012,0.015305227900000001,3.74,-0.99,3.8688111869
2020-09-15 17:30:00,4.34,0.276,4.3487671816,0.02,-0.014,0.0244131112,4.32,0.29,4.3297228549,3.88,-0.9540000000000001,3.9955620381,0.02,-0.014,0.0244131112,3.86,-0.9400000000000001,3.9728075715
2020-09-15 18:00:00,4.332,0.2755,4.3407515766,0.012,-0.0145,0.018821530200000002,4.32,0.29,4.3297228549,3.872,-0.9545,3.9879135209000003,0.012,-0.0145,0.018821530200000002,3.86,-0.9400000000000001,3.9728075715
2020-09-15 18:30:00,4.44,0.289,4.4493955769,0.0,-0.001,0.001,4.44,0.29,4.4494606415,3.9699999999999998,-0.9410000000000001,4.0799976716,0.0,-0.001,0.001,3.9699999999999998,-0.9400000000000001,4.0797671502
2020-09-15 19:00:00,4.4905,0.24650000000000002,4.497260555,0.0005,-0.0035,0.0035355339000000003,4.49,0.25,4.496954525,4.0205,-0.9835,4.1390448777,0.0005,-0.0035,0.0035355339000000003,4.02,-0.98,4.1377288456
2020-09-15 19:30:00,4.7,0.37,4.7145413351,0.0,0.0,0.0,4.7,0.37,4.7145413351,4.2,-0.86,4.2871435712,0.0,0.0,0.0,4.2,-0.86,4.2871435712
2020-09-15 20:00:00,4.872,0.3635,4.8855415514,0.002,-0.006500000000000001,0.0068007353,4.87,0.37,4.8840352169,4.362,-0.8665,4.4472313016000005,0.002,-0.006500000000000001,0.0068007353,4.36,-0.86,4.4440072007
2020-09-15 20:30:00,4.91,0.368,4.9237713188,0.0,-0.002,0.002,4.91,0.37,4.9239212016,4.4,-0.862,4.4836418233,0.0,-0.002,0.002,4.4,-0.86,4.4832577441
2020-09-15 21:00:00,4.68,0.37,4.6946032846,0.0,0.0,0.0,4.68,0.37,4.6946032846,4.21,-0.86,4.2969407722,0.0,0.0,0.0,4.21,-0.86,4.2969407722
2020-09-15 21:30:00,4.54,0.33,4.5519775922,0.0,0.0,0.0,4.54,0.33,4.5519775922,4.07,-0.86,4.1598677864,0.0,0.0,0.0,4.07,-0.86,4.1598677864
2020-09-15 22:00:00,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158,3.83,-0.9400000000000001,3.9436658073,0.0,0.0,0.0,3.83,-0.9400000000000001,3.9436658073
2020-09-15 22:30:00,4.15,0.29,4.1601201906,0.0,0.0,0.0,4.15,0.29,4.1601201906,3.71,-0.98,3.8372516206,0.0,0.0,0.0,3.71,-0.98,3.8372516206
2020-09-15 23:00:00,4.04,0.29,4.0503950425,0.0,0.0,0.0,4.04,0.29,4.0503950425,3.59,-0.98,3.7213572793000003,0.0,0.0,0.0,3.59,-0.98,3.7213572793000003
2020-09-15 23:30:00,3.93,0.29,3.9406852196,0.0,0.0,0.0,3.93,0.29,3.9406852196,3.49,-0.93,3.6117862617,0.0,0.0,0.0,3.49,-0.93,3.6117862617
2020-09-16 00:00:00,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,0.29,3.7911080175,3.35,-0.97,3.4876066292,0.0,0.0,0.0,3.35,-0.97,3.4876066292
2020-09-16 00:30:00,3.67,0.26,3.6791982822,0.0,0.0,0.0,3.67,0.26,3.6791982822,3.25,-0.97,3.3916662572,0.0,0.0,0.0,3.25,-0.97,3.3916662572
2020-09-16 01:00:00,3.6,0.53,3.6388047488,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.13,-1.25,3.3703708995,0.0,0.0,0.0,3.13,-1.25,3.3703708995
2020-09-16 01:30:00,3.54,0.75,3.6185770684,0.0,0.0,0.0,3.54,0.75,3.6185770684,3.05,-1.49,3.3944955443,0.0,0.0,0.0,3.05,-1.49,3.3944955443
2020-09-16 02:00:00,3.63,0.84,3.7259227045000003,0.0,0.0,0.0,3.63,0.84,3.7259227045000003,3.12,-1.4100000000000001,3.4238136632,0.0,0.0,0.0,3.12,-1.4100000000000001,3.4238136632
2020-09-16 02:30:00,3.44,0.73,3.5166034749,0.0,0.0,0.0,3.44,0.73,3.5166034749,2.95,-1.55,3.3324165406,0.0,0.0,0.0,2.95,-1.55,3.3324165406
2020-09-16 03:00:00,3.44,0.73,3.5166034749,0.0,0.0,0.0,3.44,0.73,3.5166034749,2.95,-1.55,3.3324165406,0.0,0.0,0.0,2.95,-1.55,3.3324165406
2020-09-16 03:30:00,3.44,0.81,3.5340769657999997,0.0,0.0,0.0,3.44,0.81,3.5340769657999997,2.95,-1.45,3.2870959828,0.0,0.0,0.0,2.95,-1.45,3.2870959828
2020-09-16 04:00:00,3.44,0.74,3.5186929391,0.0,0.0,0.0,3.44,0.74,3.5186929391,2.95,-1.45,3.2870959828,0.0,0.0,0.0,2.95,-1.45,3.2870959828
2020-09-16 04:30:00,3.44,0.74,3.5186929391,0.0,0.0,0.0,3.44,0.74,3.5186929391,2.95,-1.45,3.2870959828,0.0,0.0,0.0,2.95,-1.45,3.2870959828
2020-09-16 05:00:00,3.44,0.79,3.5295467131000002,0.0,0.0,0.0,3.44,0.79,3.5295467131000002,2.95,-1.52,3.3185689687,0.0,0.0,0.0,2.95,-1.52,3.3185689687
2020-09-16 05:30:00,3.44,0.65,3.5008713201,0.0,0.0,0.0,3.44,0.65,3.5008713201,2.95,-1.3900000000000001,3.2610734429,0.0,0.0,0.0,2.95,-1.3900000000000001,3.2610734429
2020-09-16 06:00:00,3.58,0.65,3.6385299229,0.0,0.0,0.0,3.58,0.65,3.6385299229,3.05,-1.32,3.3233868267,0.0,0.0,0.0,3.05,-1.32,3.3233868267
2020-09-16 06:30:00,3.65,0.46,3.6788721098,0.0,0.0,0.0,3.65,0.46,3.6788721098,3.15,-1.32,3.415391632,0.0,0.0,0.0,3.15,-1.32,3.415391632
2020-09-16 07:00:00,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,3.37,-0.93,3.4959691074,0.0,0.0,0.0,3.37,-0.93,3.4959691074
2020-09-16 07:30:00,3.9,-0.2,3.905124838,0.0,0.0,0.0,3.9,-0.2,3.905124838,3.54,-0.56,3.5840200892,0.0,0.0,0.0,3.54,-0.56,3.5840200892
2020-09-16 08:00:00,4.01,-0.32,4.0227478171,0.0,0.0,0.0,4.01,-0.32,4.0227478171,3.71,-0.4,3.7315010385000003,0.0,0.0,0.0,3.71,-0.4,3.7315010385000003
2020-09-16 08:30:00,4.08,-0.19,4.0844216237,0.0,0.0,0.0,4.08,-0.19,4.0844216237,3.7800000000000002,-0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,-0.4,3.8011051025
2020-09-16 09:00:00,4.15,-0.19,4.1543471208,0.0,0.0,0.0,4.15,-0.19,4.1543471208,3.83,-0.4,3.8508310790999998,0.0,0.0,0.0,3.83,-0.4,3.8508310790999998
2020-09-16 09:30:00,4.23,-0.06,4.2304255105,0.0,0.0,0.0,4.23,-0.06,4.2304255105,3.94,-0.31,3.9521766155,0.0,0.0,0.0,3.94,-0.31,3.9521766155
2020-09-16 10:00:00,4.14,-0.13,4.1420405599,0.0,0.0,0.0,4.14,-0.13,4.1420405599,3.94,-0.4,3.9602525172,0.0,0.0,0.0,3.94,-0.4,3.9602525172
2020-09-16 10:30:00,4.28,-0.05,4.2802920461,0.0,0.0,0.0,4.28,-0.05,4.2802920461,3.94,-0.30000000000000004,3.9514048135,0.0,0.0,0.0,3.94,-0.30000000000000004,3.9514048135
2020-09-16 11:00:00,4.28,-0.05,4.2802920461,0.0,0.0,0.0,4.28,-0.05,4.2802920461,3.94,-0.30000000000000004,3.9514048135,0.0,0.0,0.0,3.94,-0.30000000000000004,3.9514048135
2020-09-16 11:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002
2020-09-16 12:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.09,-0.24,4.0970355136,0.0,0.0,0.0,4.09,-0.24,4.0970355136
2020-09-16 12:30:00,4.22,-0.08,4.2207582257,0.0,0.0,0.0,4.22,-0.08,4.2207582257,4.14,-0.24,4.146950687,0.0,0.0,0.0,4.14,-0.24,4.146950687
2020-09-16 13:00:00,4.3,-0.04,4.3001860425,0.0,0.0,0.0,4.3,-0.04,4.3001860425,4.14,-0.19,4.1443576101,0.0,0.0,0.0,4.14,-0.19,4.1443576101
2020-09-16 13:30:00,4.24,-0.15,4.2426524722,0.0,0.0,0.0,4.24,-0.15,4.2426524722,3.9699999999999998,-0.34,3.9845325949,0.0,0.0,0.0,3.9699999999999998,-0.34,3.9845325949
2020-09-16 14:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.08,-0.16,4.0831360497,0.0,0.0,0.0,4.08,-0.16,4.0831360497
2020-09-16 14:30:00,4.271,-0.0045000000000000005,4.2710023706,0.001,-0.0045000000000000005,0.0046097722,4.27,0.0,4.27,4.041,-0.1645,4.0443468261,0.001,-0.0045000000000000005,0.0046097722,4.04,-0.16,4.0431670754
2020-09-16 15:00:00,4.215,-0.0105,4.2150130783,0.005,-0.0105,0.0116297033,4.21,0.0,4.21,4.045,-0.1305,4.0471045514,0.005,-0.0105,0.0116297033,4.04,-0.12,4.0417817853
2020-09-16 15:30:00,4.2145,0.0325,4.2146253096,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.21,0.04,4.2101900195,4.2045,-0.08750000000000001,4.2054103843,0.0045000000000000005,-0.007500000000000001,0.0087464278,4.2,-0.08,4.2007618357
2020-09-16 16:00:00,4.211,0.0345,4.2111413239,0.001,-0.0055000000000000005,0.005590169900000001,4.21,0.04,4.2101900195,4.261,-0.0855,4.2618577229,0.001,-0.0055000000000000005,0.005590169900000001,4.26,-0.08,4.2607511075
2020-09-16 16:30:00,4.2625,-0.127,4.2643915451,0.0025,-0.007,0.0074330344,4.26,-0.12,4.2616898057,4.3325,-0.217,4.3379309872,0.0025,-0.007,0.0074330344,4.33,-0.21,4.3350893878
2020-09-16 17:00:00,4.342,-0.128,4.3438862784,0.002,-0.008,0.0082462113,4.34,-0.12,4.3416586692,4.362,-0.188,4.3660494729,0.002,-0.008,0.0082462113,4.36,-0.18,4.3637140145
2020-09-16 17:30:00,4.2125,-0.1685,4.2158686531,0.0025,-0.0085,0.0088600226,4.21,-0.16,4.213039283,4.4725,-0.2485,4.4793982297,0.0025,-0.0085,0.0088600226,4.47,-0.24,4.4764383163
2020-09-16 18:00:00,4.28,-0.161,4.2830270837,0.0,-0.001,0.001,4.28,-0.16,4.2829896101,4.53,-0.241,4.5364061767,0.0,-0.001,0.001,4.53,-0.24,4.5363531609
2020-09-16 18:30:00,4.171,-0.2535,4.1786963577,0.001,-0.0035,0.0036400549,4.17,-0.25,4.177487283,4.651,-0.24350000000000002,4.6573697781,0.001,-0.0035,0.0036400549,4.65,-0.24,4.6561894291
2020-09-16 19:00:00,4.1745,-0.19,4.1788216341,0.0045000000000000005,-0.01,0.0109658561,4.17,-0.18,4.1738830841,4.7545,-0.19,4.7582948889,0.0045000000000000005,-0.01,0.0109658561,4.75,-0.18,4.7534093028
2020-09-16 19:30:00,4.4145,-0.1885,4.4185226603,0.0045000000000000005,-0.0085,0.009617692,4.41,-0.18,4.4136719407000005,4.5945,-0.1885,4.5983651986,0.0045000000000000005,-0.0085,0.009617692,4.59,-0.18,4.5935280559
2020-09-16 20:00:00,4.3615,-0.1915,4.3657020627,0.0115,-0.0115,0.016263456000000003,4.35,-0.18,4.3537225451,4.9715,-0.1515,4.9738078471,0.0115,-0.0115,0.016263456000000003,4.96,-0.14,4.9619754131
2020-09-16 20:30:00,4.328,-0.195,4.3323906795,0.018000000000000002,-0.015,0.023430749,4.31,-0.18,4.3137570632,5.158,-0.155,5.160328381,0.018000000000000002,-0.015,0.023430749,5.14,-0.14,5.1419062613
2020-09-16 21:00:00,4.3870000000000005,-0.254,4.3943469367,0.017,-0.014,0.0220227155,4.37,-0.24,4.376585427,4.677,-0.264,4.6844450045,0.017,-0.014,0.0220227155,4.66,-0.25,4.6667011903
2020-09-16 21:30:00,4.3245000000000005,-0.199,4.3290762583,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.32,-0.19,4.3241762221,4.5845,-0.169,4.5876138950000005,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.58,-0.16,4.5827939077
2020-09-16 22:00:00,4.0075,-0.331,4.0211462607,0.007500000000000001,-0.011,0.013313527,4.0,-0.32,4.0127795853,4.3375,-0.241,4.3441900568000005,0.007500000000000001,-0.011,0.013313527,4.33,-0.23,4.3361042423
2020-09-16 22:30:00,3.8120000000000003,-0.2245,3.8186050136,0.002,-0.0045000000000000005,0.0049244289000000005,3.81,-0.22,3.8163464203,4.332,-0.1845,4.33592715,0.002,-0.0045000000000000005,0.0049244289000000005,4.33,-0.18,4.3337397245
2020-09-16 23:00:00,3.481,-0.333,3.4968914767,0.001,-0.003,0.0031622777,3.48,-0.33,3.4956115345,4.171,-0.303,4.1819911525,0.001,-0.003,0.0031622777,4.17,-0.30000000000000004,4.1807774397
2020-09-16 23:30:00,3.3415,-0.28450000000000003,3.3535894949,0.0015,-0.0045000000000000005,0.0047434165,3.34,-0.28,3.3517159784,4.0815,-0.3045,4.0928428384,0.0015,-0.0045000000000000005,0.0047434165,4.08,-0.30000000000000004,4.0910145441
2020-09-17 00:00:00,3.1205,-0.2215,3.1283514029,0.0005,-0.0015,0.0015811388,3.12,-0.22,3.1277467928,4.0805,-0.2215,4.0865073718,0.0005,-0.0015,0.0015811388,4.08,-0.22,4.0859270674
2020-09-17 00:30:00,3.181,-0.17400000000000002,3.1857553264,0.001,-0.004,0.0041231056,3.18,-0.17,3.1845407832,3.791,-0.384,3.8103985356,0.001,-0.004,0.0041231056,3.79,-0.38,3.8090024941
2020-09-17 01:00:00,3.342,0.1255,3.3443555807,0.002,-0.0045000000000000005,0.0049244289000000005,3.34,0.13,3.3425289827,3.502,-0.6545000000000001,3.5626358571,0.002,-0.0045000000000000005,0.0049244289000000005,3.5,-0.65,3.5598455023
2020-09-17 01:30:00,3.5015,0.1245,3.5037126737,0.0015,-0.0055000000000000005,0.0057008771000000005,3.5,0.13,3.5024134536,3.2815,-0.7155,3.3585982939,0.0015,-0.0055000000000000005,0.0057008771000000005,3.2800000000000002,-0.71,3.3559648389
2020-09-17 02:00:00,3.26,0.20950000000000002,3.2667246976,0.0,-0.0005,0.0005,3.26,0.21,3.2667568015,3.55,-0.7105,3.6204019459,0.0,-0.0005,0.0005,3.55,-0.71,3.6203038547
2020-09-17 02:30:00,3.26,0.1295,3.2625711103,0.0,-0.0005,0.0005,3.26,0.13,3.2625909949,3.33,-0.7105,3.4049537809,0.0,-0.0005,0.0005,3.33,-0.71,3.4048494827
2020-09-17 03:00:00,3.0705,0.129,3.0732086245,0.0005,-0.001,0.0011180340000000002,3.07,0.13,3.0727512102,3.5105,-0.761,3.5920372005,0.0005,-0.001,0.0011180340000000002,3.51,-0.76,3.5913367985
2020-09-17 03:30:00,3.4,0.589,3.4506406652,0.0,-0.001,0.001,3.4,0.59,3.4508114988000003,3.2800000000000002,-1.081,3.453543253,0.0,-0.001,0.001,3.2800000000000002,-1.08,3.4532303717
2020-09-17 04:00:00,3.18,0.65,3.2457510687,0.0,0.0,0.0,3.18,0.65,3.2457510687,3.25,-1.27,3.4893265826,0.0,0.0,0.0,3.25,-1.27,3.4893265826
2020-09-17 04:30:00,3.18,0.65,3.2457510687,0.0,0.0,0.0,3.18,0.65,3.2457510687,3.3,-1.27,3.5359440041,0.0,0.0,0.0,3.3,-1.27,3.5359440041
2020-09-17 05:00:00,3.06,0.73,3.1458703088,0.0,0.0,0.0,3.06,0.73,3.1458703088,3.46,-1.27,3.68571567,0.0,0.0,0.0,3.46,-1.27,3.68571567
2020-09-17 05:30:00,2.766,0.6355000000000001,2.8380655824,0.016,-0.0145,0.0215928229,2.75,0.65,2.8257742302,3.686,-1.4145,3.9480889364,0.016,-0.0145,0.0215928229,3.67,-1.4,3.9279638491
2020-09-17 06:00:00,2.757,0.7175,2.8488340159,0.007,-0.0125,0.0143265488,2.75,0.73,2.8452416418,3.907,-1.3225,4.1247612355,0.007,-0.0125,0.0143265488,3.9,-1.31,4.1141341738
2020-09-17 06:30:00,2.602,0.612,2.6730035541,0.002,-0.008,0.0082462113,2.6,0.62,2.6729010456999998,4.032,-1.438,4.2807555408,0.002,-0.008,0.0082462113,4.03,-1.43,4.2761898929
2020-09-17 07:00:00,2.67,0.619,2.7408139302,0.0,-0.001,0.001,2.67,0.62,2.7410399486,4.17,-1.431,4.4087028705,0.0,-0.001,0.001,4.17,-1.43,4.4083783867
2020-09-17 07:30:00,2.98,0.53,3.0267639485,0.0,0.0,0.0,2.98,0.53,3.0267639485,4.27,-1.31,4.466430342,0.0,0.0,0.0,4.27,-1.31,4.466430342
2020-09-17 08:00:00,2.9815,0.0555,2.9820165157,0.0015,-0.0045000000000000005,0.0047434165,2.98,0.06,2.9806039656000003,4.5915,-0.7445,4.6514677791,0.0015,-0.0045000000000000005,0.0047434165,4.59,-0.74,4.6492687597
2020-09-17 08:30:00,3.434,-0.029,3.4341224498000003,0.004,-0.009000000000000001,0.009848857800000001,3.43,-0.02,3.4300583085,4.154,-0.669,4.2075262328,0.004,-0.009000000000000001,0.009848857800000001,4.15,-0.66,4.2021542095
2020-09-17 09:00:00,3.726,0.041,3.7262255702,0.006,-0.009000000000000001,0.010816653800000001,3.7199999999999998,0.05,3.7203360063,4.096,-0.619,4.1425085395,0.006,-0.009000000000000001,0.010816653800000001,4.09,-0.61,4.1352388081
2020-09-17 09:30:00,3.7279999999999998,-0.06,3.7284828014,0.008,-0.01,0.0128062485,3.7199999999999998,-0.05,3.7203360063,3.898,-0.72,3.963937941,0.008,-0.01,0.0128062485,3.89,-0.71,3.9542635218
2020-09-17 10:00:00,3.7335000000000003,0.155,3.7367161051,0.0135,-0.015,0.0201804361,3.7199999999999998,0.17,3.7238823827000003,4.1335,-0.585,4.174691276,0.0135,-0.015,0.0201804361,4.12,-0.5700000000000001,4.1592427195
2020-09-17 10:30:00,3.7845,0.157,3.7877551729,0.0145,-0.013000000000000001,0.0194743421,3.77,0.17,3.7738309448000003,4.0345,-0.633,4.0838559291,0.0145,-0.013000000000000001,0.0194743421,4.02,-0.62,4.067529963
2020-09-17 11:00:00,3.7015000000000002,0.156,3.7047858575,0.021500000000000002,-0.014,0.0256563832,3.68,0.17,3.6839245378000003,4.1915,-0.634,4.2391777799,0.021500000000000002,-0.014,0.0256563832,4.17,-0.62,4.215839181
2020-09-17 11:30:00,3.8215,0.20700000000000002,3.8271022001,0.0115,-0.013000000000000001,0.017356555000000003,3.81,0.22,3.8163464203,4.1815,-0.583,4.2219463817,0.0115,-0.013000000000000001,0.017356555000000003,4.17,-0.5700000000000001,4.2087765443
2020-09-17 12:00:00,3.5265,0.126,3.5287502391,0.0165,-0.014,0.021639085000000002,3.51,0.14,3.5127909132,4.3265,-0.674,4.3786845342,0.0165,-0.014,0.021639085000000002,4.31,-0.66,4.360240819
2020-09-17 12:30:00,3.7075,0.20550000000000002,3.7131908785,0.0175,-0.0145,0.0227266364,3.69,0.22,3.6965524479000003,4.3275,-0.6145,4.3709114038,0.0175,-0.0145,0.0227266364,4.31,-0.6000000000000001,4.3515629376
2020-09-17 13:00:00,3.8275,0.20400000000000001,3.8329325914,0.0275,-0.016,0.0318158765,3.8,0.22,3.8063630936,4.2475,-0.616,4.291935723,0.0275,-0.016,0.0318158765,4.22,-0.6000000000000001,4.2624406154
2020-09-17 13:30:00,3.6375,0.2025,3.6431322375,0.0375,-0.0175,0.041382363400000004,3.6,0.22,3.6067159578,4.1975,-0.6175,4.2426775154,0.0375,-0.0175,0.041382363400000004,4.16,-0.6000000000000001,4.2030465141
2020-09-17 14:00:00,3.9945,0.2615,4.0030503994,0.044500000000000005,-0.018500000000000003,0.048192323,3.95,0.28,3.9599116152000002,4.0945,-0.4485,4.118990471,0.044500000000000005,-0.018500000000000003,0.048192323,4.05,-0.43,4.0727631898
2020-09-17 14:30:00,3.5295,-0.226,3.5367281844000003,0.029500000000000002,-0.016,0.0335596484,3.5,-0.21,3.5062943402,4.3895,0.004,4.3895018225,0.029500000000000002,-0.016,0.0335596484,4.36,0.02,4.3600458713
2020-09-17 15:00:00,3.0815,-0.2275,3.0898864866,0.0315,-0.0175,0.0360347055,3.05,-0.21,3.0572209603,4.7515,-0.0375,4.7516479773,0.0315,-0.0175,0.0360347055,4.72,-0.02,4.7200423727
2020-09-17 15:30:00,3.216,-0.3155,3.2314387276,0.026000000000000002,-0.0155,0.030269621700000002,3.19,-0.30000000000000004,3.2040755297,4.616,-0.0655,4.6164646917,0.026000000000000002,-0.0155,0.030269621700000002,4.59,-0.05,4.5902723231
2020-09-17 16:00:00,3.709,-0.214,3.7151685022,0.019,-0.014,0.0236008474,3.69,-0.2,3.6954160794,4.449,0.006,4.4490040459,0.019,-0.014,0.0236008474,4.43,0.02,4.4300451465
2020-09-17 16:30:00,3.9314999999999998,-0.28600000000000003,3.941888919,0.021500000000000002,-0.016,0.0268001866,3.91,-0.27,3.919311164,4.3515,-0.076,4.3521636286,0.021500000000000002,-0.016,0.0268001866,4.33,-0.06,4.3304156844
2020-09-17 17:00:00,3.622,-0.334,3.6373671797,0.022,-0.014,0.0260768096,3.6,-0.32,3.6141942394,4.622,-0.114,4.6234056711000004,0.022,-0.014,0.0260768096,4.6,-0.1,4.6010868281
2020-09-17 17:30:00,3.7175000000000002,-0.334,3.732474012,0.0175,-0.014,0.0224109348,3.7,-0.32,3.7138120577000002,4.6975,-0.114,4.6988830854,0.0175,-0.014,0.0224109348,4.68,-0.1,4.6810682541
2020-09-17 18:00:00,3.64,-0.332,3.6551093007,0.01,-0.012,0.015620499400000001,3.63,-0.32,3.6440773867000003,4.89,-0.112,4.8912824494,0.01,-0.012,0.015620499400000001,4.88,-0.1,4.8810244826
2020-09-17 18:30:00,3.634,-0.46,3.6629982255,0.004,-0.01,0.0107703296,3.63,-0.45,3.6577862157,4.934,-0.22,4.9389023072,0.004,-0.01,0.0107703296,4.93,-0.21,4.9344705896
2020-09-17 19:00:00,3.5005,-0.363,3.5192711248,0.0105,-0.013000000000000001,0.016710775,3.49,-0.35000000000000003,3.5075062366000003,5.1605,-0.17300000000000001,5.1633990016,0.0105,-0.013000000000000001,0.016710775,5.15,-0.16,5.1524848374
2020-09-17 19:30:00,3.652,-0.35550000000000004,3.6692620852,0.002,-0.0055000000000000005,0.00585235,3.65,-0.35000000000000003,3.6667424235,5.152,-0.1655,5.1546575298,0.002,-0.0055000000000000005,0.00585235,5.15,-0.16,5.1524848374
2020-09-17 20:00:00,3.8890000000000002,-0.402,3.9097218571,0.009000000000000001,-0.012,0.015,3.88,-0.39,3.8995512562,5.159,-0.17200000000000001,5.161866426,0.009000000000000001,-0.012,0.015,5.15,-0.16,5.1524848374
2020-09-17 20:30:00,4.071,-0.3355,4.0848012498,0.001,-0.0055000000000000005,0.005590169900000001,4.07,-0.33,4.0833564625,5.221,-0.0955,5.2218733468,0.001,-0.0055000000000000005,0.005590169900000001,5.22,-0.09,5.2207758044
2020-09-17 21:00:00,3.948,-0.343,3.9628718122,0.018000000000000002,-0.013000000000000001,0.0222036033,3.93,-0.33,3.9438306252,5.108,-0.10300000000000001,5.1090383635,0.018000000000000002,-0.013000000000000001,0.0222036033,5.09,-0.09,5.0907956156
2020-09-17 21:30:00,3.5665,-0.3065,3.5796458624,0.026500000000000003,-0.0165,0.031216982600000002,3.54,-0.29,3.5518586684,5.2565,-0.24650000000000002,5.2622765511,0.026500000000000003,-0.0165,0.031216982600000002,5.23,-0.23,5.2350549185
2020-09-17 22:00:00,3.2575,-0.305,3.2717474307,0.0175,-0.015,0.0230488611,3.24,-0.29,3.252952505,5.2775,-0.245,5.2831838175,0.0175,-0.015,0.0230488611,5.26,-0.23,5.2650261158
2020-09-17 22:30:00,3.1605,-0.304,3.1750868098,0.0105,-0.014,0.0175,3.15,-0.29,3.1633210397,5.1305,-0.244,5.1362988864,0.0105,-0.014,0.0175,5.12,-0.23,5.125163412
2020-09-17 23:00:00,3.0065,-0.357,3.0276213848,0.036500000000000005,-0.017,0.0402647489,2.9699999999999998,-0.34,2.9893979327,4.7565,-0.337,4.7684233505,0.036500000000000005,-0.017,0.0402647489,4.72,-0.32,4.7308350214
2020-09-17 23:30:00,2.964,-0.28850000000000003,2.9780074295,0.044,-0.018500000000000003,0.0477310172,2.92,-0.27,2.9324563083,4.594,-0.2285,4.5996791464,0.044,-0.018500000000000003,0.0477310172,4.55,-0.21,4.5548435758
2020-09-18 00:00:00,2.6935000000000002,-0.358,2.7171871945,0.043500000000000004,-0.018000000000000002,0.0470770645,2.65,-0.34,2.671722291,4.5035,-0.34800000000000003,4.5169255307,0.043500000000000004,-0.018000000000000002,0.0470770645,4.46,-0.33,4.4721918563
2020-09-18 00:30:00,2.6835,-0.317,2.7021586278000003,0.0335,-0.017,0.0375666075,2.65,-0.30000000000000004,2.6669270706,4.4935,-0.277,4.5020296812,0.0335,-0.017,0.0375666075,4.46,-0.26,4.4675720475
2020-09-18 01:00:00,2.689,-0.368,2.7140642955,0.039,-0.018000000000000002,0.0429534632,2.65,-0.35000000000000003,2.6730132809000002,4.329,-0.188,4.3330803131,0.039,-0.018000000000000002,0.0429534632,4.29,-0.17,4.2933669771
2020-09-18 01:30:00,2.4715,-0.1875,2.4786021262,0.0415,-0.0175,0.0450388721,2.43,-0.17,2.4359392439,4.3315,-0.47750000000000004,4.357740068,0.0415,-0.0175,0.0450388721,4.29,-0.46,4.3145915218
2020-09-18 02:00:00,2.3805,0.21350000000000002,2.3900549157,0.030500000000000003,-0.0165,0.0346770818,2.35,0.23,2.3612284938,4.3505,-0.7965,4.4228116058,0.030500000000000003,-0.0165,0.0346770818,4.32,-0.78,4.3898519337
2020-09-18 02:30:00,2.552,0.213,2.5608734838,0.032,-0.017,0.0362353419,2.52,0.23,2.5304742638,4.162,-0.797,4.2376235085,0.032,-0.017,0.0362353419,4.13,-0.78,4.2030108256
2020-09-18 03:00:00,2.725,0.214,2.7333900197,0.025,-0.016,0.029681644200000003,2.7,0.23,2.7097785887,3.985,-0.796,4.0637225545,0.025,-0.016,0.029681644200000003,3.96,-0.78,4.0360872141
2020-09-18 03:30:00,2.4445,0.2155,2.4539805419,0.0145,-0.0145,0.0205060967,2.43,0.23,2.440860504,4.2145,-0.8745,4.3042723543,0.0145,-0.0145,0.0205060967,4.2,-0.86,4.2871435712
2020-09-18 04:00:00,2.3785,0.275,2.3943448478000002,0.018500000000000003,-0.015,0.023817010700000002,2.36,0.29,2.3777510383,4.2185,-0.805,4.2946207341000004,0.018500000000000003,-0.015,0.023817010700000002,4.2,-0.79,4.2736518342
2020-09-18 04:30:00,2.1545,0.274,2.1718531833,0.0245,-0.016,0.0292617498,2.13,0.29,2.1496511345,4.3845,-0.876,4.471153794,0.0245,-0.016,0.0292617498,4.36,-0.86,4.4440072007
2020-09-18 05:00:00,2.336,0.225,2.3468108147,0.016,-0.015,0.0219317122,2.32,0.24,2.3323807579,4.176,-0.875,4.266685013,0.016,-0.015,0.0219317122,4.16,-0.86,4.2479642183
2020-09-18 05:30:00,2.594,0.2235,2.6036106180000003,0.034,-0.0165,0.037792195,2.56,0.24,2.5712253888000003,4.064,-0.8765000000000001,4.1574449185,0.034,-0.0165,0.037792195,4.03,-0.86,4.1207402248
2020-09-18 06:00:00,2.3735,0.226,2.3842353596,0.0135,-0.014,0.019448650300000002,2.36,0.24,2.3721720005,4.3635,-0.874,4.4501694631,0.0135,-0.014,0.019448650300000002,4.35,-0.86,4.4341966578
2020-09-18 06:30:00,2.757,-0.054,2.757528785,0.017,-0.014,0.0220227155,2.74,-0.04,2.7402919552,4.037,-0.754,4.106809589,0.017,-0.014,0.0220227155,4.02,-0.74,4.0875420487
2020-09-18 07:00:00,2.995,-0.057,2.9955423549,0.035,-0.017,0.0389101529,2.96,-0.04,2.9602702579,4.205,-0.6970000000000001,4.262374221,0.035,-0.017,0.0389101529,4.17,-0.68,4.2250798809
2020-09-18 07:30:00,3.0845,0.0235,3.0845895189,0.0245,-0.0165,0.029538111000000002,3.06,0.04,3.0602614267,4.6545000000000005,-0.6965,4.7063236714,0.0245,-0.0165,0.029538111000000002,4.63,-0.68,4.6796687917
2020-09-18 08:00:00,3.0015,0.0785,3.0025263529,0.051500000000000004,-0.021500000000000002,0.0558077056,2.95,0.1,2.9516944286,4.8715,-0.7715000000000001,4.9322129415,0.051500000000000004,-0.021500000000000002,0.0558077056,4.82,-0.75,4.87800164
2020-09-18 08:30:00,2.852,0.20850000000000002,2.8596112061000003,0.052000000000000005,-0.021500000000000002,0.056269441100000005,2.8,0.23,2.8094305473,5.132,-0.7715000000000001,5.1896662947,0.052000000000000005,-0.021500000000000002,0.056269441100000005,5.08,-0.75,5.135065725
2020-09-18 09:00:00,2.928,0.21150000000000002,2.9356287657,0.038,-0.018500000000000003,0.0422640509,2.89,0.23,2.8991378029,5.148,-0.7685000000000001,5.2050452688,0.038,-0.018500000000000003,0.0422640509,5.11,-0.75,5.1647458795
2020-09-18 09:30:00,3.166,0.20750000000000002,3.1727925003,0.056,-0.022500000000000003,0.060351056300000004,3.11,0.23,3.1184932259,4.946,-0.7025,4.9956403243,0.056,-0.022500000000000003,0.060351056300000004,4.89,-0.68,4.9370537773
2020-09-18 10:00:00,3.094,0.2735,3.106064753,0.034,-0.0165,0.037792195,3.06,0.29,3.073711112,5.114,-0.6965,5.1612118974,0.034,-0.0165,0.037792195,5.08,-0.68,5.1253097467
2020-09-18 10:30:00,3.1795,0.219,3.1870332992,0.0495,-0.021,0.053770345000000004,3.13,0.24,3.139187793,4.9995,-0.7010000000000001,5.0484058127,0.0495,-0.021,0.053770345000000004,4.95,-0.68,4.9964887671
2020-09-18 11:00:00,3.238,0.29,3.2509604735,0.048,-0.02,0.052000000000000005,3.19,0.31,3.205027301,4.998,-0.62,5.0363085688,0.048,-0.02,0.052000000000000005,4.95,-0.6000000000000001,4.9862310416
2020-09-18 11:30:00,3.0125,0.2015,3.0192314419,0.0425,-0.018500000000000003,0.0463519147,2.9699999999999998,0.22,2.9781370015,4.9925,-0.7085,5.0425220376,0.0425,-0.018500000000000003,0.0463519147,4.95,-0.6900000000000001,4.9978595418000005
2020-09-18 12:00:00,3.2905,0.2715,3.3016817684,0.0405,-0.018500000000000003,0.0445252737,3.25,0.29,3.2629128091,4.9905,-0.5785,5.0239180427,0.0405,-0.018500000000000003,0.0445252737,4.95,-0.56,4.9815760558
2020-09-18 12:30:00,3.13,0.012,3.1300230031,0.04,-0.018000000000000002,0.0438634244,3.09,0.03,3.0901456276,5.07,-0.468,5.0915541832,0.04,-0.018000000000000002,0.0438634244,5.03,-0.45,5.0500891081
2020-09-18 13:00:00,3.0115,-0.1885,3.0173936601,0.0415,-0.018500000000000003,0.0454367693,2.9699999999999998,-0.17,2.9748613413,5.3415,-0.0385,5.3416387467,0.0415,-0.018500000000000003,0.0454367693,5.3,-0.02,5.3000377357
2020-09-18 13:30:00,2.3545,-0.40800000000000003,2.3895887198,0.0345,-0.018000000000000002,0.0389133653,2.32,-0.39,2.352551806,4.6945,-0.268,4.7021435803,0.0345,-0.018000000000000002,0.0389133653,4.66,-0.25,4.6667011903
2020-09-18 14:00:00,1.8235000000000001,-0.559,1.9072580449,0.043500000000000004,-0.019,0.0474684105,1.78,-0.54,1.8601075238,4.3435,-0.46900000000000003,4.3687473319,0.043500000000000004,-0.019,0.0474684105,4.3,-0.45,4.3234823927
2020-09-18 14:30:00,2.48,-0.321,2.5006881053,0.05,-0.021,0.0542309875,2.43,-0.30000000000000004,2.4484484883,4.99,-0.201,4.9940465557,0.05,-0.021,0.0542309875,4.94,-0.18,4.9432782645
2020-09-18 15:00:00,2.55,-0.2805,2.565381112,0.05,-0.0205,0.0540393375,2.5,-0.26,2.5134836383,4.92,-0.2305,4.9253964561,0.05,-0.0205,0.0540393375,4.87,-0.21,4.8745256179
2020-09-18 15:30:00,2.558,-0.232,2.5684991727,0.058,-0.022,0.0620322497,2.5,-0.21,2.5088044962,5.198,-0.17200000000000001,5.2008449314,0.058,-0.022,0.0620322497,5.14,-0.15,5.1421882502
2020-09-18 16:00:00,2.7305,-0.64,2.8045017828,0.0405,-0.02,0.045169126600000005,2.69,-0.62,2.7605253123,5.2705,0.30000000000000004,5.2790311848,0.0405,-0.02,0.045169126600000005,5.23,0.32,5.2397805298
2020-09-18 16:30:00,2.9075,-0.74,3.0001927021,0.0475,-0.02,0.0515388203,2.86,-0.72,2.9492371895,5.4675,0.4,5.4821123894,0.0475,-0.02,0.0515388203,5.42,0.42,5.4362487066
2020-09-18 17:00:00,3.1185,-0.8205,3.2246337001,0.0485,-0.0205,0.0526545345,3.07,-0.8,3.1725226556,5.1885,0.3995,5.2038574635,0.0485,-0.0205,0.0526545345,5.14,0.42,5.1571309853
2020-09-18 17:30:00,2.9205,-0.7665000000000001,3.0194109525,0.030500000000000003,-0.0165,0.0346770818,2.89,-0.75,2.9857327409,5.5305,0.3135,5.5393783496,0.030500000000000003,-0.0165,0.0346770818,5.5,0.33,5.5098911059999995
2020-09-18 18:00:00,3.024,-0.7285,3.1105125382,0.044,-0.018500000000000003,0.0477310172,2.98,-0.71,3.0634131292,5.5440000000000005,0.2615,5.5501638039,0.044,-0.018500000000000003,0.0477310172,5.5,0.28,5.5071226607
2020-09-18 18:30:00,3.0155,-0.8175,3.1243473719,0.035500000000000004,-0.0175,0.039579034900000004,2.98,-0.8,3.0855145438,5.4655000000000005,0.1925,5.4688889639,0.035500000000000004,-0.0175,0.039579034900000004,5.43,0.21,5.4340592562
2020-09-18 19:00:00,2.955,-0.7735000000000001,3.0545584378,0.015,-0.0135,0.0201804361,2.94,-0.76,3.0366428832,5.645,0.1965,5.6484190045,0.015,-0.0135,0.0201804361,5.63,0.21,5.6339151573
2020-09-18 19:30:00,2.5460000000000003,-0.9545,2.7190414212,0.016,-0.0145,0.0215928229,2.5300000000000002,-0.9400000000000001,2.6989812893,5.026,0.0555,5.0263064222,0.016,-0.0145,0.0215928229,5.01,0.07,5.0104889981
2020-09-18 20:00:00,2.716,-1.096,2.928800437,0.016,-0.016,0.022627417,2.7,-1.08,2.9079889959000003,4.586,-0.006,4.586003925,0.016,-0.016,0.022627417,4.57,0.01,4.5700109409
2020-09-18 20:30:00,3.5245,-0.9550000000000001,3.6515921527,0.0245,-0.015,0.0287271648,3.5,-0.9400000000000001,3.6240309049,4.9145,0.195,4.9183671325,0.0245,-0.015,0.0287271648,4.89,0.21,4.8945071253
2020-09-18 21:00:00,3.2445,-0.8220000000000001,3.3470082536,0.0545,-0.022,0.058772867900000005,3.19,-0.8,3.2887839698,4.5045,-0.032,4.5046136627,0.0545,-0.022,0.058772867900000005,4.45,-0.01,4.4500112359
2020-09-18 21:30:00,3.4265,-0.40750000000000003,3.4506460989,0.036500000000000005,-0.0175,0.0404783893,3.39,-0.39,3.4123598872,4.5865,-0.1975,4.5907503199,0.036500000000000005,-0.0175,0.0404783893,4.55,-0.18,4.5535590476
2020-09-18 22:00:00,3.5785,-0.40700000000000003,3.6015706643,0.0385,-0.017,0.042086221,3.54,-0.39,3.5614182568,4.5885,-0.127,4.5902572096,0.0385,-0.017,0.042086221,4.55,-0.11,4.5513294761
2020-09-18 22:30:00,3.5795,-0.5995,3.6293553835,0.0395,-0.0195,0.0440511067,3.54,-0.58,3.5871994648000003,4.2795,-0.1295,4.2814589219,0.0395,-0.0195,0.0440511067,4.24,-0.11,4.2414266468
2020-09-18 23:00:00,3.5805,-0.599,3.6302591161,0.0405,-0.019,0.0447353328,3.54,-0.58,3.5871994648000003,4.2805,0.001,4.2805001168,0.0405,-0.019,0.0447353328,4.24,0.02,4.2400471695
2020-09-18 23:30:00,3.578,-0.1575,3.581464819,0.038,-0.0175,0.0418359893,3.54,-0.14,3.54276728,3.868,-0.4575,3.8949621628,0.038,-0.0175,0.0418359893,3.83,-0.44,3.8551913052
2020-09-19 00:00:00,3.563,-0.025,3.5630877059,0.023,-0.015,0.027459060400000002,3.54,-0.01,3.5400141243,3.793,-0.515,3.8278027640000003,0.023,-0.015,0.027459060400000002,3.77,-0.5,3.8030119642
2020-09-19 00:30:00,3.346,-0.026000000000000002,3.3461010146,0.026000000000000002,-0.016,0.030528675,3.32,-0.01,3.3200150602000003,3.7960000000000003,-0.606,3.844067117,0.026000000000000002,-0.016,0.030528675,3.77,-0.59,3.815887839
2020-09-19 01:00:00,3.078,0.0955,3.0794811657,0.018000000000000002,-0.0145,0.023113848700000002,3.06,0.11,3.0619764859,3.878,-0.7445,3.9488180827,0.018000000000000002,-0.0145,0.023113848700000002,3.86,-0.73,3.9284220751000003
2020-09-19 01:30:00,2.9395,0.092,2.9409393482,0.0395,-0.018000000000000002,0.0434079486,2.9,0.11,2.902085457,3.9495,-0.8280000000000001,4.0353604858,0.0395,-0.018000000000000002,0.0434079486,3.91,-0.81,3.993018908
2020-09-19 02:00:00,2.8810000000000002,0.253,2.8920874814,0.031,-0.017,0.0353553391,2.85,0.27,2.8627609051,4.101,-0.797,4.1777278514,0.031,-0.017,0.0353553391,4.07,-0.78,4.1440680496
2020-09-19 02:30:00,2.807,0.1395,2.810464241,0.007,-0.0105,0.012619429500000001,2.8,0.15,2.8040149786,3.857,-0.7905000000000001,3.9371740183,0.007,-0.0105,0.012619429500000001,3.85,-0.78,3.9282184257
2020-09-19 03:00:00,3.028,0.17950000000000002,3.0333157188,0.008,-0.0105,0.0132003788,3.02,0.19,3.0259709186,3.778,-0.7205,3.8460894750000003,0.008,-0.0105,0.0132003788,3.77,-0.71,3.8362742342000002
2020-09-19 03:30:00,3.0635,0.0415,3.063781079,0.0035,-0.0085,0.0091923882,3.06,0.05,3.0604084695,3.6335,-0.6785,3.6963068731,0.0035,-0.0085,0.0091923882,3.63,-0.67,3.6913141291000002
2020-09-19 04:00:00,3.1505,0.049,3.1508810276,0.0005,-0.001,0.0011180340000000002,3.15,0.05,3.1503968004,3.4505,-0.671,3.515137444,0.0005,-0.001,0.0011180340000000002,3.45,-0.67,3.5144558612
2020-09-19 04:30:00,3.2439999999999998,0.523,3.2858887687,0.004,-0.007,0.0080622577,3.24,0.53,3.2830625946,3.454,-1.117,3.6301246535000002,0.004,-0.007,0.0080622577,3.45,-1.11,3.6241688702
2020-09-19 05:00:00,2.909,0.5545,2.9613765802,0.019,-0.0155,0.0245203997,2.89,0.5700000000000001,2.9456747954,3.659,-1.1855,3.8462567842,0.019,-0.0155,0.0245203997,3.64,-1.17,3.8234147042
2020-09-19 05:30:00,2.8185000000000002,0.5555,2.8727204006,0.0085,-0.0145,0.0168077363,2.81,0.5700000000000001,2.8672286271000003,3.8685,-1.1844999999999999,4.0457795911,0.0085,-0.0145,0.0168077363,3.86,-1.17,4.033422864
2020-09-19 06:00:00,3.073,0.40700000000000003,3.0998351569,0.013000000000000001,-0.013000000000000001,0.0183847763,3.06,0.42,3.0886890423,3.483,-1.183,3.678420585,0.013000000000000001,-0.013000000000000001,0.0183847763,3.47,-1.17,3.6619393769
2020-09-19 06:30:00,3.253,0.454,3.2845281244,0.013000000000000001,-0.016,0.020615528100000002,3.24,0.47000000000000003,3.273912033,3.483,-1.126,3.6604869895,0.013000000000000001,-0.016,0.020615528100000002,3.47,-1.11,3.6432128678
2020-09-19 07:00:00,3.052,0.453,3.0854356256,0.022,-0.017,0.0278028775,3.03,0.47000000000000003,3.0662354769,3.622,-1.127,3.7932852516,0.022,-0.017,0.0278028775,3.6,-1.11,3.7672403693
2020-09-19 07:30:00,2.9665,0.454,3.0010395282,0.026500000000000003,-0.016,0.030955613400000002,2.94,0.47000000000000003,2.9773310196000002,3.7365,-1.216,3.9293877704,0.026500000000000003,-0.016,0.030955613400000002,3.71,-1.2,3.8992435164
2020-09-19 08:00:00,2.9595000000000002,0.3955,2.9858098566,0.0195,-0.0145,0.024300205800000002,2.94,0.41000000000000003,2.9684507744,3.7295,-1.2845,3.9445038345,0.0195,-0.0145,0.024300205800000002,3.71,-1.27,3.9213518077
2020-09-19 08:30:00,3.0985,0.4625,3.1328275567,0.0385,-0.0175,0.0422906609,3.06,0.48,3.0974182798,3.9685,-1.2175,4.1510599249,0.0385,-0.0175,0.0422906609,3.93,-1.2,4.1091239942
2020-09-19 09:00:00,3.1895,0.012,3.189522574,0.0395,-0.018000000000000002,0.0434079486,3.15,0.03,3.1501428539,4.2395,-0.6880000000000001,4.2949626599,0.0395,-0.018000000000000002,0.0434079486,4.2,-0.67,4.2531047483
2020-09-19 09:30:00,3.0955,-0.2995,3.109955064,0.0455,-0.0195,0.0495025252,3.05,-0.28,3.0628254929,4.5455,-0.3895,4.5621574392,0.0455,-0.0195,0.0495025252,4.5,-0.37,4.515185489
2020-09-19 10:00:00,3.358,-0.3955,3.3812104711,0.068,-0.025500000000000002,0.0726240318,3.29,-0.37,3.3107400985,4.608,-0.1655,4.6109710745,0.068,-0.025500000000000002,0.0726240318,4.54,-0.14,4.5421580774
2020-09-19 10:30:00,3.4295,-0.42450000000000004,3.4556722211,0.059500000000000004,-0.0245,0.0643467171,3.37,-0.4,3.3936558458,4.5595,-0.1145,4.5609374585,0.059500000000000004,-0.0245,0.0643467171,4.5,-0.09,4.50089991
2020-09-19 11:00:00,3.5220000000000002,-0.41850000000000004,3.5467768819,0.042,-0.018500000000000003,0.0458938994,3.48,-0.4,3.5029130734000002,4.462,-0.1085,4.4633189725,0.042,-0.018500000000000003,0.0458938994,4.42,-0.09,4.4209161946
2020-09-19 11:30:00,3.754,-0.3365,3.7690513727,0.034,-0.0165,0.037792195,3.7199999999999998,-0.32,3.7337380733,4.384,-0.10650000000000001,4.3852934052,0.034,-0.0165,0.037792195,4.35,-0.09,4.3509309349
2020-09-19 12:00:00,3.635,-0.2675,3.6448293856,0.035,-0.0175,0.039131189600000005,3.6,-0.25,3.6086701152,4.595,-0.0675,4.5954957567,0.035,-0.0175,0.039131189600000005,4.5600000000000005,-0.05,4.5602741146
2020-09-19 12:30:00,3.564,-0.34800000000000003,3.5809495947,0.034,-0.018000000000000002,0.038470768100000004,3.5300000000000002,-0.33,3.5453913747,4.694,-0.018000000000000002,4.694034512,0.034,-0.018000000000000002,0.038470768100000004,4.66,0.0,4.66
2020-09-19 13:00:00,3.4235,-0.297,3.4363587196,0.0335,-0.017,0.0375666075,3.39,-0.28,3.4015437672,4.8335,-0.017,4.8335298954,0.0335,-0.017,0.0375666075,4.8,0.0,4.8
2020-09-19 13:30:00,3.4605,-0.354,3.4785595079,0.0105,-0.014,0.0175,3.45,-0.34,3.4667131407,4.6505,-0.014,4.650521073,0.0105,-0.014,0.0175,4.64,0.0,4.64
2020-09-19 14:00:00,3.46,-0.20850000000000002,3.4662764243,0.01,-0.0085,0.0131244047,3.45,-0.2,3.4557922391,4.94,-0.0085,4.9400073127,0.01,-0.0085,0.0131244047,4.93,0.0,4.93
2020-09-19 14:30:00,3.467,-0.215,3.4736600294,0.017,-0.015,0.0226715681,3.45,-0.2,3.4557922391,4.687,-0.125,4.6886665482000005,0.017,-0.015,0.0226715681,4.67,-0.11,4.6712953236
2020-09-19 15:00:00,3.0875,-0.085,3.0886698189,0.0175,-0.015,0.0230488611,3.07,-0.07,3.0707979419,5.0475,-0.17500000000000002,5.0505327689,0.0175,-0.015,0.0230488611,5.03,-0.16,5.0325440882
2020-09-19 15:30:00,2.7975,-0.081,2.7986724085,0.007500000000000001,-0.011,0.013313527,2.79,-0.07,2.7908779981,5.1975,-0.231,5.2026308009,0.007500000000000001,-0.011,0.013313527,5.19,-0.22,5.1946607204
2020-09-19 16:00:00,2.842,-0.0835,2.8432263804,0.022,-0.0135,0.025811819000000003,2.8200000000000003,-0.07,2.8208686605,5.292,-0.17350000000000002,5.2948433641,0.022,-0.0135,0.025811819000000003,5.27,-0.16,5.2724282831
2020-09-19 16:30:00,3.0085,-0.15,3.012237084,0.0485,-0.02,0.0524618909,2.96,-0.13,2.9628533545,5.3185,-0.18,5.3215450999,0.0485,-0.02,0.0524618909,5.27,-0.16,5.2724282831
2020-09-19 17:00:00,2.8205,-0.24450000000000002,2.8310776217,0.0205,-0.0145,0.0251097591,2.8,-0.23,2.8094305473,5.6605,-0.0845,5.6611306733,0.0205,-0.0145,0.0251097591,5.64,-0.07,5.6404343804
2020-09-19 17:30:00,3.1725,-0.6825,3.2450828187,0.0125,-0.0125,0.0176776695,3.16,-0.67,3.2302476685,5.4825,0.3675,5.4948032267,0.0125,-0.0125,0.0176776695,5.47,0.38,5.4831833819
2020-09-19 18:00:00,2.8375,-0.682,2.918309485,0.007500000000000001,-0.012,0.0141509717,2.83,-0.67,2.9082297021,5.8575,0.268,5.863627738,0.007500000000000001,-0.012,0.0141509717,5.85,0.28,5.8566970214000005
2020-09-19 18:30:00,2.8325,-0.6765,2.9121656031,0.0025,-0.006500000000000001,0.0069641941,2.83,-0.67,2.9082297021,5.7925,0.1835,5.7954058098,0.0025,-0.006500000000000001,0.0069641941,5.79,0.19,5.7931166051
2020-09-19 19:00:00,2.936,-0.6795,3.0136051915,0.006,-0.0095,0.011236102500000001,2.93,-0.67,3.0056280542,5.796,0.18050000000000002,5.7988098995,0.006,-0.0095,0.011236102500000001,5.79,0.19,5.7931166051
2020-09-19 19:30:00,3.581,-0.682,3.6453648651,0.011,-0.012,0.0162788206,3.5700000000000003,-0.67,3.6323270778,5.301,0.278,5.3082845628,0.011,-0.012,0.0162788206,5.29,0.29,5.2979429971
2020-09-19 20:00:00,3.863,-0.7635000000000001,3.9377279299,0.013000000000000001,-0.0135,0.018741664800000002,3.85,-0.75,3.9223717315,5.003,0.2765,5.0106348151,0.013000000000000001,-0.0135,0.018741664800000002,4.99,0.29,4.9984197503
2020-09-19 20:30:00,3.688,-0.7665000000000001,3.7668111514,0.018000000000000002,-0.0165,0.0244182309,3.67,-0.75,3.7458510381,5.078,0.21350000000000002,5.0824862272,0.018000000000000002,-0.0165,0.0244182309,5.06,0.23,5.0652245755
2020-09-19 21:00:00,3.9555,-0.857,4.0472742988,0.035500000000000004,-0.017,0.0393605132,3.92,-0.84,4.0089898977,4.7155000000000005,0.333,4.7272433034,0.035500000000000004,-0.017,0.0393605132,4.68,0.35000000000000003,4.6930693581
2020-09-19 21:30:00,3.9615,-0.8585,4.0534558712,0.0415,-0.018500000000000003,0.0454367693,3.92,-0.84,4.0089898977,4.6015,0.2715,4.6095026304,0.0415,-0.018500000000000003,0.0454367693,4.5600000000000005,0.29,4.5692121859
2020-09-19 22:00:00,3.8095,-0.858,3.9049269199000003,0.0395,-0.018000000000000002,0.0434079486,3.77,-0.84,3.8624474106,4.5295,0.272,4.5376595564,0.0395,-0.018000000000000002,0.0434079486,4.49,0.29,4.4993555094
2020-09-19 22:30:00,3.698,-0.7065,3.7648832983,0.028,-0.0165,0.0325,3.67,-0.6900000000000001,3.73430047,4.518,0.1635,4.5209574484,0.028,-0.0165,0.0325,4.49,0.18,4.4936065693
2020-09-19 23:00:00,3.5265,-0.41600000000000004,3.5509517386000002,0.026500000000000003,-0.016,0.030955613400000002,3.5,-0.4,3.5227829908,4.3165,-0.146,4.3189684243,0.026500000000000003,-0.016,0.030955613400000002,4.29,-0.13,4.291969245
2020-09-19 23:30:00,2.857,-0.41500000000000004,2.8869835469,0.017,-0.015,0.0226715681,2.84,-0.4,2.8680306831999998,4.557,-0.305,4.5671954195,0.017,-0.015,0.0226715681,4.54,-0.29,4.5492526859
2020-09-20 00:00:00,2.0055,-0.34800000000000003,2.0354690491,0.0155,-0.018000000000000002,0.023753947,1.99,-0.33,2.0171762442,4.1855,-0.648,4.2353647127,0.0155,-0.018000000000000002,0.023753947,4.17,-0.63,4.2173214248
2020-09-20 00:30:00,1.6135000000000002,0.1355,1.6191795762,0.0235,-0.0145,0.027613402500000002,1.5899999999999999,0.15,1.5970597985000001,3.5135,-1.3745,3.772788425,0.0235,-0.0145,0.027613402500000002,3.49,-1.3599999999999999,3.7456241135
2020-09-20 01:00:00,2.032,0.335,2.0594292899,0.022,-0.015,0.0266270539,2.01,0.35000000000000003,2.0402450833,3.292,-1.615,3.6668091033,0.022,-0.015,0.0266270539,3.27,-1.6,3.6404532685
2020-09-20 01:30:00,2.5865,0.504,2.6351467227,0.0165,-0.016,0.0229836899,2.5700000000000003,0.52,2.6220793276,3.9465,-1.416,4.1928413099,0.0165,-0.016,0.0229836899,3.93,-1.4,4.1719180241
2020-09-20 02:00:00,2.5755,0.5095000000000001,2.6254124438,0.0055000000000000005,-0.0105,0.0118532696,2.5700000000000003,0.52,2.6220793276,3.8755,-1.3705,4.110689784,0.0055000000000000005,-0.0105,0.0118532696,3.87,-1.3599999999999999,4.1020117016
2020-09-20 02:30:00,2.51,0.615,2.5842455379000002,0.02,-0.015,0.025,2.49,0.63,2.5684625752,3.96,-1.375,4.1919237827,0.02,-0.015,0.025,3.94,-1.3599999999999999,4.1681170809
2020-09-20 03:00:00,2.3585000000000003,0.6145,2.4372387039,0.0285,-0.0155,0.0324422564,2.33,0.63,2.4136694057,4.0385,-1.3755,4.2663195497,0.0285,-0.0155,0.0324422564,4.01,-1.3599999999999999,4.2343476475
2020-09-20 03:30:00,2.209,0.6665,2.3073585005,0.019,-0.0135,0.023307724000000002,2.19,0.68,2.2931419494,4.289,-1.3135,4.4856218354,0.019,-0.0135,0.023307724000000002,4.27,-1.3,4.4635075893
2020-09-20 04:00:00,2.05,0.68,2.1598379569,0.0,0.0,0.0,2.05,0.68,2.1598379569,4.38,-1.4,4.5983040352,0.0,0.0,0.0,4.38,-1.4,4.5983040352
2020-09-20 04:30:00,1.862,0.727,1.9988929436,0.002,-0.003,0.0036055513000000003,1.8599999999999999,0.73,1.9981241203,4.522,-1.403,4.734648139,0.002,-0.003,0.0036055513000000003,4.52,-1.4,4.7318495327
2020-09-20 05:00:00,1.78,0.7215,1.9206671367,0.01,-0.0085,0.0131244047,1.77,0.73,1.9146279012,4.63,-1.4085,4.8395012398,0.01,-0.0085,0.0131244047,4.62,-1.4,4.8274631019
2020-09-20 05:30:00,1.8235000000000001,0.6735,1.9439018751,0.0035,-0.006500000000000001,0.0073824115,1.82,0.68,1.9428844536,4.5435,-1.4765000000000001,4.7773888789,0.0035,-0.006500000000000001,0.0073824115,4.54,-1.47,4.7720540651
2020-09-20 06:00:00,1.6615,0.6765,1.7939438397,0.0015,-0.0035,0.0038078866,1.6600000000000001,0.68,1.7938784797,4.6615,-1.4735,4.888842859,0.0015,-0.0035,0.0038078866,4.66,-1.47,4.8863585624
2020-09-20 06:30:00,1.663,0.6735,1.7942049075000002,0.003,-0.006500000000000001,0.0071589105,1.6600000000000001,0.68,1.7938784797,4.773,-1.4265,4.9816093032,0.003,-0.006500000000000001,0.0071589105,4.77,-1.42,4.9768765305
2020-09-20 07:00:00,1.6615,0.676,1.7937553484,0.0015,-0.004,0.0042720019,1.6600000000000001,0.68,1.7938784797,4.7715,-1.424,4.979456622,0.0015,-0.004,0.0042720019,4.77,-1.42,4.9768765305
2020-09-20 07:30:00,2.123,0.6315000000000001,2.2149314323000002,0.003,-0.0085,0.0090138782,2.12,0.64,2.2144976857,4.463,-1.4285,4.6860411063,0.003,-0.0085,0.0090138782,4.46,-1.42,4.6805982524
2020-09-20 08:00:00,2.4965,0.5405,2.5543399343,0.006500000000000001,-0.0095,0.011510864400000001,2.49,0.55,2.5500196078,4.2165,-1.4295,4.4522289362,0.006500000000000001,-0.0095,0.011510864400000001,4.21,-1.42,4.4430282466
2020-09-20 08:30:00,2.852,0.6665,2.9288438419,0.002,-0.0035,0.0040311289,2.85,0.67,2.9276953393,4.472,-1.3635,4.6752450471,0.002,-0.0035,0.0040311289,4.47,-1.3599999999999999,4.6723120615
2020-09-20 09:00:00,2.8635,0.5665,2.9189988866,0.0135,-0.0135,0.019091883100000002,2.85,0.58,2.9084188144,4.9935,-1.1235,5.1183292684,0.0135,-0.0135,0.019091883100000002,4.98,-1.11,5.1022054055
2020-09-20 09:30:00,2.958,0.2675,2.9700707483,0.008,-0.0125,0.014840822100000001,2.95,0.28,2.9632583418,5.128,-0.8025,5.1904133024,0.008,-0.0125,0.014840822100000001,5.12,-0.79,5.1805887696
2020-09-20 10:00:00,3.3185000000000002,0.19,3.3239347542,0.0085,-0.01,0.0131244047,3.31,0.2,3.3160367911,4.9085,-0.64,4.9500477018,0.0085,-0.01,0.0131244047,4.9,-0.63,4.9403339968
2020-09-20 10:30:00,3.51,0.2645,3.5199517396999997,0.02,-0.0155,0.0253031619,3.49,0.28,3.5012140751,4.8100000000000005,-0.6455000000000001,4.853119641,0.02,-0.0155,0.0253031619,4.79,-0.63,4.8312524256
2020-09-20 11:00:00,3.566,-0.161,3.5696326141,0.006,-0.011,0.0125299641,3.56,-0.15,3.563158711,4.876,-0.181,4.879358257,0.006,-0.011,0.0125299641,4.87,-0.17,4.8729662424
2020-09-20 11:30:00,3.528,-0.199,3.5336079296,0.008,-0.009000000000000001,0.0120415946,3.52,-0.19,3.5251241113000003,5.048,-0.11900000000000001,5.0494024399,0.008,-0.009000000000000001,0.0120415946,5.04,-0.11,5.0412002539
2020-09-20 12:00:00,3.75,-0.25,3.7583240946,0.0,0.0,0.0,3.75,-0.25,3.7583240946,4.65,-0.19,4.6538801016,0.0,0.0,0.0,4.65,-0.19,4.6538801016
2020-09-20 12:30:00,4.02,-0.1,4.0212435887,0.0,0.0,0.0,4.02,-0.1,4.0212435887,4.65,-0.19,4.6538801016,0.0,0.0,0.0,4.65,-0.19,4.6538801016
2020-09-20 13:00:00,3.93,-0.37,3.9473788772000002,0.0,0.0,0.0,3.93,-0.37,3.9473788772000002,4.49,-0.03,4.4901002216,0.0,0.0,0.0,4.49,-0.03,4.4901002216
2020-09-20 13:30:00,3.99,-0.6305000000000001,4.0395086644,0.0,-0.0005,0.0005,3.99,-0.63,4.039430653,4.32,0.2795,4.3290322533,0.0,-0.0005,0.0005,4.32,0.28,4.3290645641
2020-09-20 14:00:00,3.96,-0.63,4.0098004938,0.0,0.0,0.0,3.96,-0.63,4.0098004938,4.28,0.28,4.2891490998,0.0,0.0,0.0,4.28,0.28,4.2891490998
2020-09-20 14:30:00,3.9619999999999997,-0.636,4.012722268,0.002,-0.006,0.0063245553000000005,3.96,-0.63,4.0098004938,4.162,0.224,4.1680235124,0.002,-0.006,0.0063245553000000005,4.16,0.23,4.1663533216
2020-09-20 15:00:00,4.06,-0.5805,4.1012900714,0.0,-0.0005,0.0005,4.06,-0.58,4.1012193309,4.12,0.2695,4.1288049421,0.0,-0.0005,0.0005,4.12,0.27,4.1288376088
2020-09-20 15:30:00,4.1015,-0.5835,4.1427979072,0.0015,-0.0035,0.0038078866,4.1,-0.58,4.1408211746,4.0815,0.2665,4.0901912547,0.0015,-0.0035,0.0038078866,4.08,0.27,4.0889240639
2020-09-20 16:00:00,4.23,-0.5805,4.2696463847,0.0,-0.0005,0.0005,4.23,-0.58,4.2695784334999995,4.16,0.2695,4.1687204572,0.0,-0.0005,0.0005,4.16,0.27,4.1687528111
2020-09-20 16:30:00,4.28,-0.58,4.3191202808,0.0,0.0,0.0,4.28,-0.58,4.3191202808,4.16,0.27,4.1687528111,0.0,0.0,0.0,4.16,0.27,4.1687528111
2020-09-20 17:00:00,4.28,-0.64,4.3275859321,0.0,0.0,0.0,4.28,-0.64,4.3275859321,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108
2020-09-20 17:30:00,4.36,-0.59,4.3997386286,0.0,0.0,0.0,4.36,-0.59,4.3997386286,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594
2020-09-20 18:00:00,4.06,-0.76,4.1305205483,0.0,0.0,0.0,4.06,-0.76,4.1305205483,4.24,0.11,4.2414266468,0.0,0.0,0.0,4.24,0.11,4.2414266468
2020-09-20 18:30:00,3.87,-0.76,3.9439193704,0.0,0.0,0.0,3.87,-0.76,3.9439193704,4.36,0.11,4.3613873939,0.0,0.0,0.0,4.36,0.11,4.3613873939
2020-09-20 19:00:00,4.03,-0.76,4.1010364544,0.0,0.0,0.0,4.03,-0.76,4.1010364544,4.27,0.11,4.2714166268,0.0,0.0,0.0,4.27,0.11,4.2714166268
2020-09-20 19:30:00,4.21,-0.67,4.2629801782,0.0,0.0,0.0,4.21,-0.67,4.2629801782,4.36,0.11,4.3613873939,0.0,0.0,0.0,4.36,0.11,4.3613873939
2020-09-20 20:00:00,4.21,-0.79,4.2834798937,0.0,0.0,0.0,4.21,-0.79,4.2834798937,4.48,0.11,4.481350243,0.0,0.0,0.0,4.48,0.11,4.481350243
2020-09-20 20:30:00,4.21,-0.85,4.2949505236,0.0,0.0,0.0,4.21,-0.85,4.2949505236,4.54,0.11,4.5413324036,0.0,0.0,0.0,4.54,0.11,4.5413324036
2020-09-20 21:00:00,4.11,-0.91,4.2095367916,0.0,0.0,0.0,4.11,-0.91,4.2095367916,4.37,0.26,4.3777277211,0.0,0.0,0.0,4.37,0.26,4.3777277211
2020-09-20 21:30:00,3.87,-0.91,3.9755502764,0.0,0.0,0.0,3.87,-0.91,3.9755502764,4.37,0.26,4.3777277211,0.0,0.0,0.0,4.37,0.26,4.3777277211
2020-09-20 22:00:00,3.77,-0.98,3.8952920301000002,0.0,0.0,0.0,3.77,-0.98,3.8952920301000002,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202
