Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 22:30:00,3.81,-0.98,3.9340183019,0.0,0.0,0.0,3.81,-0.98,3.9340183019,3.91,0.26,3.9186349664,0.0,0.0,0.0,3.91,0.26,3.9186349664
2020-09-20 23:00:00,3.81,-0.9,3.9148563192,0.0,0.0,0.0,3.81,-0.9,3.9148563192,3.86,0.34,3.8749451609000003,0.0,0.0,0.0,3.86,0.34,3.8749451609000003
2020-09-20 23:30:00,3.5300000000000002,-0.9,3.6429246492000003,0.0,0.0,0.0,3.5300000000000002,-0.9,3.6429246492000003,3.71,0.18,3.7143640102,0.0,0.0,0.0,3.71,0.18,3.7143640102
2020-09-21 00:00:00,3.58,-0.49,3.613377921,0.0,0.0,0.0,3.58,-0.49,3.613377921,3.55,-0.08,3.550901294,0.0,0.0,0.0,3.55,-0.08,3.550901294
2020-09-21 00:30:00,3.49,-0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,-0.30000000000000004,3.5028702517,3.39,-0.37,3.4101319623,0.0,0.0,0.0,3.39,-0.37,3.4101319623
2020-09-21 01:00:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199
2020-09-21 01:30:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,3.29,-0.42,3.3167001673,0.0,0.0,0.0,3.29,-0.42,3.3167001673
2020-09-21 02:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,3.2,-0.42,3.2274448098,0.0,0.0,0.0,3.2,-0.42,3.2274448098
2020-09-21 02:30:00,3.38,-0.08,3.380946613,0.0,0.0,0.0,3.38,-0.08,3.380946613,3.12,-0.5700000000000001,3.1716399543,0.0,0.0,0.0,3.12,-0.5700000000000001,3.1716399543
2020-09-21 03:00:00,3.31,0.2,3.3160367911,0.0,0.0,0.0,3.31,0.2,3.3160367911,3.03,-0.81,3.1363992093,0.0,0.0,0.0,3.03,-0.81,3.1363992093
2020-09-21 03:30:00,2.32,0.36,2.3477648945,0.0,0.0,0.0,2.32,0.36,2.3477648945,2.02,-1.54,2.5400787389,0.0,0.0,0.0,2.02,-1.54,2.5400787389
2020-09-21 04:00:00,2.8,0.66,2.8767342595,0.0,0.0,0.0,2.8,0.66,2.8767342595,2.37,-1.54,2.8263934616,0.0,0.0,0.0,2.37,-1.54,2.8263934616
2020-09-21 04:30:00,2.8,0.62,2.8678214728,0.0,0.0,0.0,2.8,0.62,2.8678214728,2.37,-1.6,2.8595279331,0.0,0.0,0.0,2.37,-1.6,2.8595279331
2020-09-21 05:00:00,2.7199999999999998,0.59,2.7832534919,0.0,0.0,0.0,2.7199999999999998,0.59,2.7832534919,2.3,-1.6,2.8017851452,0.0,0.0,0.0,2.3,-1.6,2.8017851452
2020-09-21 05:30:00,2.96,0.65,3.0305280068,0.0,0.0,0.0,2.96,0.65,3.0305280068,2.51,-1.6,2.976592011,0.0,0.0,0.0,2.51,-1.6,2.976592011
2020-09-21 06:00:00,2.73,0.6000000000000001,2.7951565251,0.0,0.0,0.0,2.73,0.6000000000000001,2.7951565251,2.31,-1.65,2.8387673381000003,0.0,0.0,0.0,2.31,-1.65,2.8387673381000003
2020-09-21 06:30:00,2.68,0.55,2.7358545283,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.26,-1.71,2.8340254057000003,0.0,0.0,0.0,2.26,-1.71,2.8340254057000003
2020-09-21 07:00:00,3.01,0.55,3.0598365969,0.0,0.0,0.0,3.01,0.55,3.0598365969,2.55,-1.65,3.0372685097,0.0,0.0,0.0,2.55,-1.65,3.0372685097
2020-09-21 07:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0.0,0.0,3.22,0.47000000000000003,3.2541204649,2.73,-1.52,3.1246279779,0.0,0.0,0.0,2.73,-1.52,3.1246279779
2020-09-21 08:00:00,2.79,0.31,2.8071693928,0.0,0.0,0.0,2.79,0.31,2.8071693928,2.33,-1.6800000000000002,2.8725076153,0.0,0.0,0.0,2.33,-1.6800000000000002,2.8725076153
2020-09-21 08:30:00,2.94,0.36,2.9619588113,0.0,0.0,0.0,2.94,0.36,2.9619588113,2.48,-1.5899999999999999,2.9459293949000003,0.0,0.0,0.0,2.48,-1.5899999999999999,2.9459293949000003
2020-09-21 09:00:00,4.1,0.74,4.166245312,0.0,0.0,0.0,4.1,0.74,4.166245312,3.54,-1.21,3.741082731,0.0,0.0,0.0,3.54,-1.21,3.741082731
2020-09-21 09:30:00,4.29,0.85,4.3733968491,0.0,0.0,0.0,4.29,0.85,4.3733968491,3.7199999999999998,-1.25,3.924398043,0.0,0.0,0.0,3.7199999999999998,-1.25,3.924398043
2020-09-21 10:00:00,4.45,0.58,4.4876385772,0.0,0.0,0.0,4.45,0.58,4.4876385772,3.9699999999999998,-0.68,4.0278157853,0.0,0.0,0.0,3.9699999999999998,-0.68,4.0278157853
2020-09-21 10:30:00,4.16,0.46,4.185355421,0.0,0.0,0.0,4.16,0.46,4.185355421,3.71,-0.79,3.7931780870000003,0.0,0.0,0.0,3.71,-0.79,3.7931780870000003
2020-09-21 11:00:00,3.8200000000000003,0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,0.4,3.8408853146,3.39,-0.79,3.4808332336,0.0,0.0,0.0,3.39,-0.79,3.4808332336
2020-09-21 11:30:00,4.25,0.46,4.2748216337,0.0,0.0,0.0,4.25,0.46,4.2748216337,3.7800000000000002,-0.65,3.8354791096,0.0,0.0,0.0,3.7800000000000002,-0.65,3.8354791096
2020-09-21 12:00:00,3.7800000000000002,0.37,3.798065297,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,3.34,-0.75,3.4231710445,0.0,0.0,0.0,3.34,-0.75,3.4231710445
2020-09-21 12:30:00,3.68,0.37,3.6985537714000003,0.0,0.0,0.0,3.68,0.37,3.6985537714000003,3.25,-0.75,3.335416016,0.0,0.0,0.0,3.25,-0.75,3.335416016
2020-09-21 13:00:00,4.36,0.43,4.3811528163,0.0,0.0,0.0,4.36,0.43,4.3811528163,3.86,-0.55,3.8989870479,0.0,0.0,0.0,3.86,-0.55,3.8989870479
2020-09-21 13:30:00,4.28,0.16,4.2829896101,0.0,0.0,0.0,4.28,0.16,4.2829896101,3.86,-0.26,3.868746567,0.0,0.0,0.0,3.86,-0.26,3.868746567
2020-09-21 14:00:00,4.24,0.04,4.240188675,0.0,0.0,0.0,4.24,0.04,4.240188675,3.86,-0.15,3.8629134083,0.0,0.0,0.0,3.86,-0.15,3.8629134083
2020-09-21 14:30:00,4.24,0.04,4.240188675,0.0,0.0,0.0,4.24,0.04,4.240188675,3.86,-0.15,3.8629134083,0.0,0.0,0.0,3.86,-0.15,3.8629134083
2020-09-21 15:00:00,4.31,0.14,4.3122731824,0.0,0.0,0.0,4.31,0.14,4.3122731824,3.94,-0.06,3.9404568263,0.0,0.0,0.0,3.94,-0.06,3.9404568263
2020-09-21 15:30:00,3.61,-0.13,3.6123399619,0.0,0.0,0.0,3.61,-0.13,3.6123399619,3.31,-0.35000000000000003,3.3284530942,0.0,0.0,0.0,3.31,-0.35000000000000003,3.3284530942
2020-09-21 16:00:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,3.14,-0.46,3.1735154009,0.0,0.0,0.0,3.14,-0.46,3.1735154009
2020-09-21 16:30:00,4.2,-0.11,4.2014402293,0.0,0.0,0.0,4.2,-0.11,4.2014402293,3.85,-0.30000000000000004,3.8616706229,0.0,0.0,0.0,3.85,-0.30000000000000004,3.8616706229
2020-09-21 17:00:00,4.36,-0.01,4.3600114679,0.0,0.0,0.0,4.36,-0.01,4.3600114679,4.01,-0.24,4.0171756247,0.0,0.0,0.0,4.01,-0.24,4.0171756247
2020-09-21 17:30:00,4.45,-0.01,4.4500112359,0.0,0.0,0.0,4.45,-0.01,4.4500112359,4.09,-0.24,4.0970355136,0.0,0.0,0.0,4.09,-0.24,4.0970355136
2020-09-21 18:00:00,4.45,-0.09,4.4509100193,0.0,0.0,0.0,4.45,-0.09,4.4509100193,4.12,-0.33,4.1331948902,0.0,0.0,0.0,4.12,-0.33,4.1331948902
2020-09-21 18:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.27,-0.24,4.2767394122,0.0,0.0,0.0,4.27,-0.24,4.2767394122
2020-09-21 19:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.27,-0.24,4.2767394122,0.0,0.0,0.0,4.27,-0.24,4.2767394122
2020-09-21 19:30:00,4.72,0.04,4.7201694885,0.0,0.0,0.0,4.72,0.04,4.7201694885,4.42,-0.19,4.4240818256,0.0,0.0,0.0,4.42,-0.19,4.4240818256
2020-09-21 20:00:00,4.72,-0.11,4.7212816057,0.0,0.0,0.0,4.72,-0.11,4.7212816057,4.42,-0.34,4.4330576355,0.0,0.0,0.0,4.42,-0.34,4.4330576355
2020-09-21 20:30:00,4.8100000000000005,0.01,4.810010395,0.0,0.0,0.0,4.8100000000000005,0.01,4.810010395,4.52,-0.21,4.5248756889,0.0,0.0,0.0,4.52,-0.21,4.5248756889
2020-09-21 21:00:00,4.57,-0.08,4.5707001652,0.0,0.0,0.0,4.57,-0.08,4.5707001652,4.27,-0.32,4.2819738439,0.0,0.0,0.0,4.27,-0.32,4.2819738439
2020-09-21 21:30:00,4.43,-0.08,4.4307222887,0.0,0.0,0.0,4.43,-0.08,4.4307222887,4.13,-0.32,4.1423785438,0.0,0.0,0.0,4.13,-0.32,4.1423785438
2020-09-21 22:00:00,4.12,-0.23,4.1264149089,0.0,0.0,0.0,4.12,-0.23,4.1264149089,3.86,-0.43,3.883876929,0.0,0.0,0.0,3.86,-0.43,3.883876929
2020-09-21 22:30:00,4.12,-0.1,4.1212134135,0.0,0.0,0.0,4.12,-0.1,4.1212134135,3.81,-0.33,3.8242646352,0.0,0.0,0.0,3.81,-0.33,3.8242646352
2020-09-21 23:00:00,3.89,-0.18,3.8941622976,0.0,0.0,0.0,3.89,-0.18,3.8941622976,3.63,-0.37,3.6488080245,0.0,0.0,0.0,3.63,-0.37,3.6488080245
2020-09-21 23:30:00,3.7800000000000002,-0.18,3.7842832875,0.0,0.0,0.0,3.7800000000000002,-0.18,3.7842832875,3.56,-0.37,3.5791758828,0.0,0.0,0.0,3.56,-0.37,3.5791758828
2020-09-22 00:00:00,3.73,-0.09,3.7310856329,0.0,0.0,0.0,3.73,-0.09,3.7310856329,3.5300000000000002,-0.28,3.5410874036,0.0,0.0,0.0,3.5300000000000002,-0.28,3.5410874036
2020-09-22 00:30:00,3.67,0.09,3.6711033764,0.0,0.0,0.0,3.67,0.09,3.6711033764,3.4,-0.6000000000000001,3.4525353003,0.0,0.0,0.0,3.4,-0.6000000000000001,3.4525353003
2020-09-22 01:00:00,3.67,0.38,3.6896205767,0.0,0.0,0.0,3.67,0.38,3.6896205767,3.4,-0.74,3.4795976779,0.0,0.0,0.0,3.4,-0.74,3.4795976779
2020-09-22 01:30:00,3.52,0.32,3.5345155255,0.0,0.0,0.0,3.52,0.32,3.5345155255,3.18,-0.86,3.2942373928,0.0,0.0,0.0,3.18,-0.86,3.2942373928
2020-09-22 02:00:00,3.52,0.35000000000000003,3.537357771,0.0,0.0,0.0,3.52,0.35000000000000003,3.537357771,3.18,-0.8200000000000001,3.2840219244,0.0,0.0,0.0,3.18,-0.8200000000000001,3.2840219244
2020-09-22 02:30:00,3.54,0.35000000000000003,3.5572601817000002,0.0,0.0,0.0,3.54,0.35000000000000003,3.5572601817000002,3.14,-0.8200000000000001,3.2453043001,0.0,0.0,0.0,3.14,-0.8200000000000001,3.2453043001
2020-09-22 03:00:00,3.45,0.29,3.4621669515,0.0,0.0,0.0,3.45,0.29,3.4621669515,3.08,-0.88,3.2032483513,0.0,0.0,0.0,3.08,-0.88,3.2032483513
2020-09-22 03:30:00,3.48,0.29,3.4920624278,0.0,0.0,0.0,3.48,0.29,3.4920624278,3.08,-0.88,3.2032483513,0.0,0.0,0.0,3.08,-0.88,3.2032483513
2020-09-22 04:00:00,3.38,0.35000000000000003,3.3980729833,0.0,0.0,0.0,3.38,0.35000000000000003,3.3980729833,3.01,-0.93,3.1503968004,0.0,0.0,0.0,3.01,-0.93,3.1503968004
2020-09-22 04:30:00,3.34,0.32,3.3552943239,0.0,0.0,0.0,3.34,0.32,3.3552943239,2.96,-0.93,3.102660149,0.0,0.0,0.0,2.96,-0.93,3.102660149
2020-09-22 05:00:00,3.42,0.32,3.4349381363,0.0,0.0,0.0,3.42,0.32,3.4349381363,3.03,-0.93,3.1695110033000002,0.0,0.0,0.0,3.03,-0.93,3.1695110033000002
2020-09-22 05:30:00,3.5,0.36,3.5184655747,0.0,0.0,0.0,3.5,0.36,3.5184655747,3.1,-0.87,3.2197670723,0.0,0.0,0.0,3.1,-0.87,3.2197670723
2020-09-22 06:00:00,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,3.03,-0.99,3.1876323502,0.0,0.0,0.0,3.03,-0.99,3.1876323502
2020-09-22 06:30:00,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,3.59,0.34,3.6060643366000003,3.21,-0.92,3.3392364397,0.0,0.0,0.0,3.21,-0.92,3.3392364397
2020-09-22 07:00:00,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,3.31,-0.97,3.4492028064,0.0,0.0,0.0,3.31,-0.97,3.4492028064
2020-09-22 07:30:00,3.92,0.34,3.9347172707,0.0,0.0,0.0,3.92,0.34,3.9347172707,3.5700000000000003,-0.88,3.6768600735,0.0,0.0,0.0,3.5700000000000003,-0.88,3.6768600735
2020-09-22 08:00:00,4.06,0.34,4.0742115802,0.0,0.0,0.0,4.06,0.34,4.0742115802,3.7,-0.88,3.8032091712,0.0,0.0,0.0,3.7,-0.88,3.8032091712
2020-09-22 08:30:00,4.06,0.34,4.0742115802,0.0,0.0,0.0,4.06,0.34,4.0742115802,3.7800000000000002,-0.88,3.8810823233000002,0.0,0.0,0.0,3.7800000000000002,-0.88,3.8810823233000002
2020-09-22 09:00:00,4.17,0.34,4.183837951,0.0,0.0,0.0,4.17,0.34,4.183837951,3.89,-0.88,3.9882953752,0.0,0.0,0.0,3.89,-0.88,3.9882953752
2020-09-22 09:30:00,4.17,0.30000000000000004,4.1807774397,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,3.9699999999999998,-0.88,4.0663620104,0.0,0.0,0.0,3.9699999999999998,-0.88,4.0663620104
2020-09-22 10:00:00,4.32,0.43,4.341347717,0.0,0.0,0.0,4.32,0.43,4.341347717,3.9699999999999998,-0.79,4.0478389296,0.0,0.0,0.0,3.9699999999999998,-0.79,4.0478389296
2020-09-22 10:30:00,4.38,0.48,4.4062228723,0.0,0.0,0.0,4.38,0.48,4.4062228723,3.9699999999999998,-0.79,4.0478389296,0.0,0.0,0.0,3.9699999999999998,-0.79,4.0478389296
2020-09-22 11:00:00,4.38,0.41000000000000003,4.3991476447,0.0,0.0,0.0,4.38,0.41000000000000003,4.3991476447,3.9699999999999998,-0.84,4.0578935422,0.0,0.0,0.0,3.9699999999999998,-0.84,4.0578935422
2020-09-22 11:30:00,4.44,0.46,4.4637652268,0.0,0.0,0.0,4.44,0.46,4.4637652268,4.04,-0.79,4.1165155168,0.0,0.0,0.0,4.04,-0.79,4.1165155168
2020-09-22 12:00:00,4.44,0.5,4.4680644579,0.0,0.0,0.0,4.44,0.5,4.4680644579,4.01,-0.72,4.0741256731,0.0,0.0,0.0,4.01,-0.72,4.0741256731
2020-09-22 12:30:00,4.5120000000000005,0.49450000000000005,4.5390168814,0.002,-0.0055000000000000005,0.00585235,4.51,0.5,4.5376315408,4.162,-0.6755,4.216461105,0.002,-0.0055000000000000005,0.00585235,4.16,-0.67,4.2136089045
2020-09-22 13:00:00,4.433,0.49050000000000005,4.4600537273,0.003,-0.0095,0.0099624294,4.43,0.5,4.4581274096,4.273,-0.6195,4.3176740556,0.003,-0.0095,0.0099624294,4.27,-0.61,4.3133513652
2020-09-22 13:30:00,4.3905,0.456,4.414116701,0.0005,-0.004,0.0040311289,4.39,0.46,4.4140344358,4.2705,-0.6940000000000001,4.3265235756,0.0005,-0.004,0.0040311289,4.27,-0.6900000000000001,4.3253901558
2020-09-22 14:00:00,4.39,0.48950000000000005,4.4172061589,0.0,-0.0005,0.0005,4.39,0.49,4.4172615952,4.1,-0.6905,4.1577385981,0.0,-0.0005,0.0005,4.1,-0.6900000000000001,4.1576555894
2020-09-22 14:30:00,4.2620000000000005,0.442,4.2848579906,0.002,-0.008,0.0082462113,4.26,0.45,4.2837016703,3.982,-0.6980000000000001,4.0427129505,0.002,-0.008,0.0082462113,3.98,-0.6900000000000001,4.0393687626
2020-09-22 15:00:00,4.184,0.4415,4.2072292842,0.004,-0.0085,0.0093941471,4.18,0.45,4.2041527089,3.984,-0.6985,4.0447692456,0.004,-0.0085,0.0093941471,3.98,-0.6900000000000001,4.0393687626
2020-09-22 15:30:00,4.27,0.45,4.2936464689000005,0.0,0.0,0.0,4.27,0.45,4.2936464689000005,4.19,-0.64,4.2385964658,0.0,0.0,0.0,4.19,-0.64,4.2385964658
2020-09-22 16:00:00,4.27,0.3785,4.2867426153,0.0,-0.0015,0.0015,4.27,0.38,4.2868753189,4.28,-0.7215,4.3403873387,0.0,-0.0015,0.0015,4.28,-0.72,4.3401382466000005
2020-09-22 16:30:00,4.6375,0.4595,4.6602088473,0.007500000000000001,-0.0105,0.0129034879,4.63,0.47000000000000003,4.653794151,4.4475,-0.6505000000000001,4.494819963,0.007500000000000001,-0.0105,0.0129034879,4.44,-0.64,4.4858889866
2020-09-22 17:00:00,4.4355,0.3305,4.4477961397,0.0055000000000000005,-0.0095,0.0109772492,4.43,0.34,4.4430282466,4.5155,-0.7095,4.5709004036,0.0055000000000000005,-0.0095,0.0109772492,4.51,-0.7000000000000001,4.5640004382
2020-09-22 17:30:00,4.5125,0.378,4.528304346,0.0125,-0.012,0.0173277235,4.5,0.39,4.5168683842,4.7125,-0.642,4.7560298832,0.0125,-0.012,0.0173277235,4.7,-0.63,4.742035428
2020-09-22 18:00:00,4.369,0.1975,4.373461701,0.009000000000000001,-0.0125,0.0154029218,4.36,0.21,4.3650544097,4.709,-0.7025,4.7611119762000005,0.009000000000000001,-0.0125,0.0154029218,4.7,-0.6900000000000001,4.7503789323
2020-09-22 18:30:00,4.7245,0.0395,4.7246651204,0.0045000000000000005,-0.0105,0.0114236597,4.72,0.05,4.7202648231,4.6345,-0.4505,4.6563441131,0.0045000000000000005,-0.0105,0.0114236597,4.63,-0.44,4.6508601355
2020-09-22 19:00:00,4.6535,-0.19,4.6573771857,0.0035,-0.01,0.010594810100000001,4.65,-0.18,4.6534825669,4.6735,-0.23,4.6791561472000005,0.0035,-0.01,0.010594810100000001,4.67,-0.22,4.675179141
2020-09-22 19:30:00,4.6555,-0.192,4.659457506,0.0055000000000000005,-0.012,0.0132003788,4.65,-0.18,4.6534825669,4.6455,-0.232,4.6512895255,0.0055000000000000005,-0.012,0.0132003788,4.64,-0.22,4.6452125893
2020-09-22 20:00:00,4.5685,-0.223,4.5739393579000005,0.018500000000000003,-0.013000000000000001,0.022610838100000002,4.55,-0.21,4.5548435758,4.7185,-0.233,4.724249279,0.018500000000000003,-0.013000000000000001,0.022610838100000002,4.7,-0.22,4.7051461189
2020-09-22 20:30:00,4.455,-0.23,4.4609331983,0.015,-0.02,0.025,4.44,-0.21,4.4449634419,4.595,-0.30000000000000004,4.6047828396,0.015,-0.02,0.025,4.58,-0.28,4.5885509695
2020-09-22 21:00:00,4.3735,-0.182,4.3772852603,0.0335,-0.022,0.0400780489,4.34,-0.16,4.3429483073,4.6835,-0.212,4.6882956658,0.0335,-0.022,0.0400780489,4.65,-0.19,4.6538801016
2020-09-22 21:30:00,4.232,-0.18,4.2358262476,0.022,-0.02,0.029732137500000002,4.21,-0.16,4.213039283,4.522,-0.21,4.5268735348,0.022,-0.02,0.029732137500000002,4.5,-0.19,4.504009325
2020-09-22 22:00:00,4.0915,-0.1685,4.0949681928,0.0015,-0.0085,0.008631338300000001,4.09,-0.16,4.0931283879,4.1915,-0.2485,4.1988599048,0.0015,-0.0085,0.008631338300000001,4.19,-0.24,4.1968678797
2020-09-22 22:30:00,3.766,-0.241,3.7737033535,0.016,-0.021,0.0264007576,3.75,-0.22,3.7564477901,4.056,-0.261,4.064388884,0.016,-0.021,0.0264007576,4.04,-0.24,4.0471224345
2020-09-22 23:00:00,3.6814999999999998,-0.2015,3.6870102387,0.0315,-0.021500000000000002,0.0381379077,3.65,-0.18,3.6544356609,3.9314999999999998,-0.2615,3.9401871148,0.0315,-0.021500000000000002,0.0381379077,3.9,-0.24,3.9073776372
2020-09-22 23:30:00,3.273,-0.35150000000000003,3.2918203551,0.013000000000000001,-0.021500000000000002,0.0251246891,3.26,-0.33,3.2766598847,3.743,-0.3815,3.7623916928,0.013000000000000001,-0.021500000000000002,0.0251246891,3.73,-0.36,3.7473323845
2020-09-23 00:00:00,3.3355,-0.35250000000000004,3.3540746116,0.0155,-0.022500000000000003,0.0273221522,3.32,-0.33,3.3363602923,3.4855,-0.3825,3.5064250313,0.0155,-0.022500000000000003,0.0273221522,3.47,-0.36,3.4886243707
2020-09-23 00:30:00,3.3335,-0.2505,3.3428988169,0.0135,-0.0205,0.0245458754,3.32,-0.23,3.3279573315,3.5235000000000003,-0.3005,3.5362907827,0.0135,-0.0205,0.0245458754,3.51,-0.28,3.5211503802
2020-09-23 01:00:00,3.1165,-0.3025,3.1311465153,0.026500000000000003,-0.022500000000000003,0.034763486600000004,3.09,-0.28,3.102660149,3.4565,-0.3425,3.4734274859,0.026500000000000003,-0.022500000000000003,0.034763486600000004,3.43,-0.32,3.4448947734
2020-09-23 01:30:00,2.957,-0.35100000000000003,2.9777592246999998,0.007,-0.011,0.0130384048,2.95,-0.34,2.9695285821,3.497,-0.331,3.5126300688,0.007,-0.011,0.0130384048,3.49,-0.32,3.5046397818
2020-09-23 02:00:00,3.335,-0.1165,3.3370341997,0.025,-0.0165,0.0299541316,3.31,-0.1,3.3115102295,3.225,-0.42650000000000005,3.2530796563,0.025,-0.0165,0.0299541316,3.2,-0.41000000000000003,3.2261587066
2020-09-23 02:30:00,3.2155,0.8185,3.318038954,0.035500000000000004,-0.021500000000000002,0.041503011900000004,3.18,0.84,3.2890728177,3.3955,-0.051500000000000004,3.3958905312,0.035500000000000004,-0.021500000000000002,0.041503011900000004,3.36,-0.03,3.3601339259
2020-09-23 03:00:00,2.9265,0.277,2.9395801146,0.036500000000000005,-0.023,0.043142206700000005,2.89,0.30000000000000004,2.9055292117000002,3.6365,-0.753,3.7136425851,0.036500000000000005,-0.023,0.043142206700000005,3.6,-0.73,3.6732682995
2020-09-23 03:30:00,3.056,0.2785,3.0686639194,0.016,-0.021500000000000002,0.0268001866,3.04,0.30000000000000004,3.0547667669,3.5060000000000002,-0.7515000000000001,3.5856363801,0.016,-0.021500000000000002,0.0268001866,3.49,-0.73,3.5655294137
2020-09-23 04:00:00,3.06,0.23850000000000002,3.0692804124,0.02,-0.021500000000000002,0.0293640937,3.04,0.26,3.051098163,3.32,-0.8215,3.4201260576,0.02,-0.021500000000000002,0.0293640937,3.3,-0.8,3.3955853693
2020-09-23 04:30:00,2.971,0.29550000000000004,2.9856592656,0.011,-0.0145,0.0182002747,2.96,0.31,2.9761888381,3.191,-0.8945000000000001,3.3140023008,0.011,-0.0145,0.0182002747,3.18,-0.88,3.2995151159000002
2020-09-23 05:00:00,2.273,0.48750000000000004,2.3246903557,0.013000000000000001,-0.022500000000000003,0.0259855729,2.26,0.51,2.3168297305,2.313,-1.6525,2.8426616489,0.013000000000000001,-0.022500000000000003,0.0259855729,2.3,-1.63,2.819024654
2020-09-23 05:30:00,2.8665000000000003,0.5700000000000001,2.9226224953,0.006500000000000001,-0.02,0.021029740800000002,2.86,0.59,2.9202225943,2.7665,-1.55,3.1711231843,0.006500000000000001,-0.02,0.021029740800000002,2.76,-1.53,3.1557091121
2020-09-23 06:00:00,2.9130000000000003,0.5675,2.9677643522,0.013000000000000001,-0.022500000000000003,0.0259855729,2.9,0.59,2.9594087247000003,3.163,-1.5525,3.5234677876,0.013000000000000001,-0.022500000000000003,0.0259855729,3.15,-1.53,3.5019137625
2020-09-23 06:30:00,2.9050000000000002,0.438,2.9378340661,0.005,-0.012,0.013000000000000001,2.9,0.45,2.9347061182000003,3.215,-1.612,3.5964939872,0.005,-0.012,0.013000000000000001,3.21,-1.6,3.586655824
2020-09-23 07:00:00,3.3235,0.5630000000000001,3.3708487433,0.0035,-0.007,0.0078262379,3.32,0.5700000000000001,3.3685753665,3.2935,-1.537,3.6344891319,0.0035,-0.007,0.0078262379,3.29,-1.53,3.6283605113
2020-09-23 07:30:00,3.403,0.40800000000000003,3.42737115,0.003,-0.012,0.0123693169,3.4,0.42,3.425842962,3.543,-1.392,3.806640645,0.003,-0.012,0.0123693169,3.54,-1.38,3.7994736478
2020-09-23 08:00:00,3.458,-0.0485,3.4583401004,0.008,-0.018500000000000003,0.020155644400000002,3.45,-0.03,3.4501304323,3.708,-0.9585,3.8298807096000003,0.008,-0.018500000000000003,0.020155644400000002,3.7,-0.9400000000000001,3.8175384739
2020-09-23 08:30:00,3.2880000000000003,-0.1505,3.2914425789,0.018000000000000002,-0.0205,0.0272809457,3.27,-0.13,3.2725830776000002,3.818,-0.9005000000000001,3.9227572255,0.018000000000000002,-0.0205,0.0272809457,3.8,-0.88,3.9005640618
2020-09-23 09:00:00,3.594,-0.1375,3.59662929,0.004,-0.007500000000000001,0.0085,3.59,-0.13,3.5923529893,3.544,-0.9575,3.671068271,0.004,-0.007500000000000001,0.0085,3.54,-0.9500000000000001,3.6652557892
2020-09-23 09:30:00,3.8105,-0.4485,3.8368036828000003,0.0205,-0.018500000000000003,0.027613402500000002,3.79,-0.43,3.8143151417,3.6205,-0.5085000000000001,3.6560350792,0.0205,-0.018500000000000003,0.027613402500000002,3.6,-0.49,3.6331941869
2020-09-23 10:00:00,3.916,-0.605,3.9624589588,0.026000000000000002,-0.015,0.030016662000000003,3.89,-0.59,3.9344885309,3.696,-0.425,3.7203549562,0.026000000000000002,-0.015,0.030016662000000003,3.67,-0.41000000000000003,3.6928308924
2020-09-23 10:30:00,3.76,-0.44,3.7856571424,0.0,0.0,0.0,3.76,-0.44,3.7856571424,3.67,-0.51,3.7052665221,0.0,0.0,0.0,3.67,-0.51,3.7052665221
2020-09-23 11:00:00,3.3715,-0.5665,3.4187621298,0.0015,-0.006500000000000001,0.006670832000000001,3.37,-0.56,3.4162113518,3.0015,-0.6965,3.0812520994,0.0015,-0.006500000000000001,0.006670832000000001,3.0,-0.6900000000000001,3.078327468
2020-09-23 11:30:00,3.7315,-0.515,3.7668710158,0.0015,-0.005,0.0052201533000000005,3.73,-0.51,3.7647045037,3.4915000000000003,-0.625,3.5469983437,0.0015,-0.005,0.0052201533000000005,3.49,-0.62,3.5446438467
2020-09-23 12:00:00,3.8145,-0.489,3.8457159606999998,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.81,-0.48,3.8401171857,3.5745,-0.629,3.6294202361,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.5700000000000003,-0.62,3.6234375943
2020-09-23 12:30:00,3.967,-0.381,3.9852540697,0.007,-0.011,0.0130384048,3.96,-0.37,3.9772477921,3.807,-0.481,3.8372659538000002,0.007,-0.011,0.0130384048,3.8,-0.47000000000000003,3.8289554711
2020-09-23 13:00:00,4.123,-0.3185,4.1352836964,0.003,-0.0085,0.0090138782,4.12,-0.31,4.131646161,3.983,-0.47850000000000004,4.0116394716,0.003,-0.0085,0.0090138782,3.98,-0.47000000000000003,4.0076551748
2020-09-23 13:30:00,4.1295,-0.3225,4.1420739371,0.0095,-0.0125,0.0157003185,4.12,-0.31,4.131646161,3.8995,-0.48250000000000004,3.9292373942000003,0.0095,-0.0125,0.0157003185,3.89,-0.47000000000000003,3.9182904435
2020-09-23 14:00:00,4.0575,-0.3315,4.0710193441,0.0275,-0.021500000000000002,0.0349070194,4.03,-0.31,4.0419054912,4.0575,-0.4015,4.0773163355,0.0275,-0.021500000000000002,0.0349070194,4.03,-0.38,4.0478759862
2020-09-23 14:30:00,4.1405,-0.226,4.146663267,0.060500000000000005,-0.026000000000000002,0.0658502088,4.08,-0.2,4.0848990196,4.1905,-0.316,4.2023976787,0.060500000000000005,-0.026000000000000002,0.0658502088,4.13,-0.29,4.1401690787
2020-09-23 15:00:00,4.208,-0.228,4.2141722793,0.068,-0.028,0.0735391052,4.14,-0.2,4.1448281026,4.248,-0.198,4.2526119033,0.068,-0.028,0.0735391052,4.18,-0.17,4.1834555095
2020-09-23 15:30:00,4.5305,0.052000000000000005,4.530798412,0.030500000000000003,-0.018000000000000002,0.0354153921,4.5,0.07,4.5005444115,4.2105,-0.518,4.2422440111,0.030500000000000003,-0.018000000000000002,0.0354153921,4.18,-0.5,4.2097980949
2020-09-23 16:00:00,4.687,-0.13,4.6888025124,0.017,-0.02,0.0262488095,4.67,-0.11,4.6712953236,4.337,-0.23,4.3430944038,0.017,-0.02,0.0262488095,4.32,-0.21,4.3251011549000005
2020-09-23 16:30:00,4.6145,-0.261,4.6218752958,0.0345,-0.021,0.0403887361,4.58,-0.24,4.5862838988,4.2445,-0.35100000000000003,4.2589882895,0.0345,-0.021,0.0403887361,4.21,-0.33,4.2229136861
2020-09-23 17:00:00,4.681,-0.3295,4.6925825779,0.021,-0.0195,0.0286574598,4.66,-0.31,4.6702997762,4.351,-0.17950000000000002,4.3547010517,0.021,-0.0195,0.0286574598,4.33,-0.16,4.3329551117000005
2020-09-23 17:30:00,4.547,-0.4,4.5645601102,0.027,-0.02,0.0336005952,4.52,-0.38,4.5359453259,4.457,-0.23,4.4629305395,0.027,-0.02,0.0336005952,4.43,-0.21,4.4349746335
2020-09-23 18:00:00,4.6515,-0.399,4.668581503,0.0115,-0.019,0.0222092323,4.64,-0.38,4.655534341,4.5315,-0.229,4.5372825843,0.0115,-0.019,0.0222092323,4.52,-0.21,4.5248756889
2020-09-23 18:30:00,4.6525,-0.514,4.6808067948000005,0.0925,-0.034,0.0985507483,4.5600000000000005,-0.48,4.5851935619,4.4625,-0.384,4.478991209,0.0925,-0.034,0.0985507483,4.37,-0.35000000000000003,4.3839936131
2020-09-23 19:00:00,4.1995000000000005,-0.47200000000000003,4.2259418181,0.0395,-0.022,0.045213383,4.16,-0.45,4.1842681558,5.1195,-0.292,5.1278206141,0.0395,-0.022,0.045213383,5.08,-0.27,5.0871701367
2020-09-23 19:30:00,4.7475000000000005,-0.418,4.7658661595,0.007500000000000001,-0.008,0.0109658561,4.74,-0.41000000000000003,4.7576990237,4.3975,-0.278,4.4062785035,0.007500000000000001,-0.008,0.0109658561,4.39,-0.27,4.3982951242
2020-09-23 20:00:00,4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,-0.41000000000000003,4.6780017101,4.31,-0.32,4.3218630242,0.0,0.0,0.0,4.31,-0.32,4.3218630242
2020-09-23 20:30:00,4.66,-0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,-0.41000000000000003,4.6780017101,4.26,-0.32,4.2720018727,0.0,0.0,0.0,4.26,-0.32,4.2720018727
2020-09-23 21:00:00,4.54,-0.41000000000000003,4.5584756224,0.0,0.0,0.0,4.54,-0.41000000000000003,4.5584756224,4.17,-0.32,4.1822601545,0.0,0.0,0.0,4.17,-0.32,4.1822601545
2020-09-23 21:30:00,4.32,-0.37,4.3358159555,0.0,0.0,0.0,4.32,-0.37,4.3358159555,3.99,-0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,-0.41000000000000003,4.0110098479
2020-09-23 22:00:00,4.0715,-0.4535,4.0966784716,0.0015,-0.0035,0.0038078866,4.07,-0.45,4.0948015825,3.8515,-0.41350000000000003,3.8736332428,0.0015,-0.0035,0.0038078866,3.85,-0.41000000000000003,3.8717696212
2020-09-23 22:30:00,4.0705,-0.35100000000000003,4.0856053713,0.0005,-0.001,0.0011180340000000002,4.07,-0.35000000000000003,4.0850214198,3.8005,-0.371,3.8185653392,0.0005,-0.001,0.0011180340000000002,3.8,-0.37,3.8179706652
2020-09-23 23:00:00,3.87,-0.4,3.8906169177,0.0,0.0,0.0,3.87,-0.4,3.8906169177,3.5700000000000003,-0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,-0.37,3.5891224554
2020-09-23 23:30:00,3.63,-0.4,3.6519720700000002,0.0,0.0,0.0,3.63,-0.4,3.6519720700000002,3.47,-0.45,3.4990570158,0.0,0.0,0.0,3.47,-0.45,3.4990570158
2020-09-24 00:00:00,3.25,-0.48,3.2852549368,0.0,0.0,0.0,3.25,-0.48,3.2852549368,3.36,-0.55,3.4047173157,0.0,0.0,0.0,3.36,-0.55,3.4047173157
2020-09-24 00:30:00,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,3.29,-0.5,3.3277770358,0.0,0.0,0.0,3.29,-0.5,3.3277770358
2020-09-24 01:00:00,3.21,-0.46,3.2427920069,0.0,0.0,0.0,3.21,-0.46,3.2427920069,3.17,-0.58,3.2226231551,0.0,0.0,0.0,3.17,-0.58,3.2226231551
2020-09-24 01:30:00,3.21,-0.46,3.2427920069,0.0,0.0,0.0,3.21,-0.46,3.2427920069,3.09,-0.58,3.143962468,0.0,0.0,0.0,3.09,-0.58,3.143962468
2020-09-24 02:00:00,3.21,-0.4,3.2348261159,0.0,0.0,0.0,3.21,-0.4,3.2348261159,3.15,-0.48,3.1863615614,0.0,0.0,0.0,3.15,-0.48,3.1863615614
2020-09-24 02:30:00,3.17,-0.26,3.1806445888,0.0,0.0,0.0,3.17,-0.26,3.1806445888,3.03,-0.87,3.152427636,0.0,0.0,0.0,3.03,-0.87,3.152427636
2020-09-24 03:00:00,3.26,0.09,3.2612420947,0.0,0.0,0.0,3.26,0.09,3.2612420947,3.14,-1.0,3.2953907204,0.0,0.0,0.0,3.14,-1.0,3.2953907204
2020-09-24 03:30:00,3.263,0.021500000000000002,3.2630708313,0.003,-0.0085,0.0090138782,3.26,0.03,3.2601380339,3.103,-0.8885000000000001,3.2276990643,0.003,-0.0085,0.0090138782,3.1,-0.88,3.2224835143
2020-09-24 04:00:00,3.0155,0.0085,3.0155119797,0.0455,-0.021500000000000002,0.0503239506,2.9699999999999998,0.03,2.9701515113,3.3755,-0.8315,3.4764051116,0.0455,-0.021500000000000002,0.0503239506,3.33,-0.81,3.4270978976
2020-09-24 04:30:00,2.3415,-0.107,2.3439435253,0.051500000000000004,-0.027,0.0581485167,2.29,-0.08,2.2913969538,3.8415,-0.937,3.9541233226,0.051500000000000004,-0.027,0.0581485167,3.79,-0.91,3.8977172807000002
2020-09-24 05:00:00,2.6935000000000002,0.002,2.6935007425,0.12350000000000001,-0.048,0.1325,2.5700000000000003,0.05,2.5704863353,3.7235,-0.858,3.8210752741,0.12350000000000001,-0.048,0.1325,3.6,-0.81,3.69
2020-09-24 05:30:00,2.296,-0.073,2.2971602034,0.08600000000000001,-0.033,0.0921140597,2.21,-0.04,2.2103619613,4.016,-0.933,4.1229534317,0.08600000000000001,-0.033,0.0921140597,3.93,-0.9,4.0317365985
2020-09-24 06:00:00,2.6825,-0.043000000000000003,2.6828446191,0.0825,-0.033,0.08885521930000001,2.6,-0.01,2.6000192307,3.9125,-0.833,4.0001931516,0.0825,-0.033,0.08885521930000001,3.83,-0.8,3.9126589425000002
2020-09-24 06:30:00,2.947,-0.10450000000000001,2.948852192,0.047,-0.0245,0.053002358400000005,2.9,-0.08,2.9011032384,3.717,-0.8945000000000001,3.8231164317,0.047,-0.0245,0.053002358400000005,3.67,-0.87,3.7717104873
2020-09-24 07:00:00,3.0955,-0.075,3.0964084437,0.1255,-0.045,0.1333238538,2.9699999999999998,-0.03,2.9701515113,3.7955,-0.995,3.9237539742000003,0.1255,-0.045,0.1333238538,3.67,-0.9500000000000001,3.7909629384
2020-09-24 07:30:00,2.88,0.042,2.8803062337,0.07,-0.028,0.0753923073,2.81,0.07,2.8108717509,4.39,-0.918,4.4849552952,0.07,-0.028,0.0753923073,4.32,-0.89,4.4107255639
2020-09-24 08:00:00,3.395,-0.08,3.3959424318,0.115,-0.04,0.12175795660000001,3.2800000000000002,-0.04,3.2802438933999998,3.955,-1.0,4.0794638128,0.115,-0.04,0.12175795660000001,3.84,-0.96,3.9581814006
2020-09-24 08:30:00,3.237,-0.1545,3.240684997,0.127,-0.044500000000000005,0.1345706134,3.11,-0.11,3.1119447296,4.417,-0.7045,4.4728301164,0.127,-0.044500000000000005,0.1345706134,4.29,-0.66,4.3404723245
2020-09-24 09:00:00,3.8525,-0.47300000000000003,3.8814282487,0.0425,-0.023,0.048324424500000004,3.81,-0.45,3.8364827642,4.0225,-0.463,4.0490585634,0.0425,-0.023,0.048324424500000004,3.98,-0.44,4.0042477446
2020-09-24 09:30:00,4.043,-0.34850000000000003,4.0579922684,0.033,-0.018500000000000003,0.037831864900000005,4.01,-0.33,4.0235556415,4.183,-0.41850000000000004,4.2038828778,0.033,-0.018500000000000003,0.037831864900000005,4.15,-0.4,4.1692325433
2020-09-24 10:00:00,3.9335,-0.296,3.944621433,0.0335,-0.016,0.0371247896,3.9,-0.28,3.910038363,4.4935,-0.366,4.5083808901,0.0335,-0.016,0.0371247896,4.46,-0.35000000000000003,4.4737121052
2020-09-24 10:30:00,3.9290000000000003,-0.29650000000000004,3.9401717285,0.029,-0.0165,0.0333654012,3.9,-0.28,3.910038363,4.549,-0.2765,4.5573954459,0.029,-0.0165,0.0333654012,4.52,-0.26,4.5274717006
2020-09-24 11:00:00,3.947,-0.29,3.9576393216,0.007,-0.01,0.0122065556,3.94,-0.28,3.9499367084,4.397,-0.33,4.4093660542,0.007,-0.01,0.0122065556,4.39,-0.32,4.4016474189
2020-09-24 11:30:00,4.199,-0.3025,4.2098820945,0.039,-0.022500000000000003,0.0450249931,4.16,-0.28,4.1694124286,4.429,-0.3425,4.4422232328,0.039,-0.022500000000000003,0.0450249931,4.39,-0.32,4.4016474189
2020-09-24 12:00:00,4.087,-0.30000000000000004,4.0979957296,0.017,-0.02,0.0262488095,4.07,-0.28,4.0796200804,4.507,-0.34,4.5198063012,0.017,-0.02,0.0262488095,4.49,-0.32,4.5013886746
2020-09-24 12:30:00,4.3655,-0.289,4.3750555711,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.36,-0.28,4.3689815747,4.4255,-0.329,4.4377123893,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.42,-0.32,4.4315685711
2020-09-24 13:00:00,4.425,-0.216,4.4302687277,0.025,-0.016,0.029681644200000003,4.4,-0.2,4.4045431091000005,4.445,-0.296,4.4548446662,0.025,-0.016,0.029681644200000003,4.42,-0.28,4.4288598984
2020-09-24 13:30:00,4.1725,-0.24250000000000002,4.1795409437,0.0125,-0.0125,0.0176776695,4.16,-0.23,4.1663533216,4.3525,-0.29250000000000004,4.3623173314,0.0125,-0.0125,0.0176776695,4.34,-0.28,4.3490228788
2020-09-24 14:00:00,4.203,-0.249,4.2103693425,0.043000000000000003,-0.019,0.0470106371,4.16,-0.23,4.1663533216,4.493,-0.189,4.4969734267,0.043000000000000003,-0.019,0.0470106371,4.45,-0.17,4.4532460071
2020-09-24 14:30:00,3.9245,-0.368,3.9417159017000003,0.0345,-0.018000000000000002,0.0389133653,3.89,-0.35000000000000003,3.9057137632,4.4345,-0.258,4.4419989025,0.0345,-0.018000000000000002,0.0389133653,4.4,-0.24,4.4065405933
2020-09-24 15:00:00,3.5555,-0.28950000000000004,3.5672665306,0.0455,-0.0195,0.0495025252,3.51,-0.27,3.5203692988,4.5755,-0.2595,4.5828528778,0.0455,-0.0195,0.0495025252,4.53,-0.24,4.5363531609
2020-09-24 15:30:00,3.6,-0.335,3.615553208,0.02,-0.015,0.025,3.58,-0.32,3.5942732228,4.67,-0.255,4.6769568097,0.02,-0.015,0.025,4.65,-0.24,4.6561894291
2020-09-24 16:00:00,4.059,-0.294,4.0696335216,0.019,-0.014,0.0236008474,4.04,-0.28,4.0496913463,4.489,-0.184,4.4927694132,0.019,-0.014,0.0236008474,4.47,-0.17,4.4732314941
2020-09-24 16:30:00,4.295,-0.341,4.3085155216,0.005,-0.011,0.012083046,4.29,-0.33,4.3026735874,4.475,-0.281,4.4838137785,0.005,-0.011,0.012083046,4.47,-0.27,4.4781469382
2020-09-24 17:00:00,4.547,-0.337,4.5594712413,0.007,-0.007,0.0098994949,4.54,-0.33,4.5519775922,4.417,-0.277,4.4256771233,0.007,-0.007,0.0098994949,4.41,-0.27,4.4182575751
2020-09-24 17:30:00,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,-0.28,4.8181427957,4.41,-0.27,4.4182575751,0.0,0.0,0.0,4.41,-0.27,4.4182575751
2020-09-24 18:00:00,4.86,-0.28,4.8680591615,0.0,0.0,0.0,4.86,-0.28,4.8680591615,4.41,-0.4,4.4281034315,0.0,0.0,0.0,4.41,-0.4,4.4281034315
2020-09-24 18:30:00,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,4.5,-0.4,4.5177427992,0.0,0.0,0.0,4.5,-0.4,4.5177427992
2020-09-24 19:00:00,4.95,-0.24,4.9558147665,0.0,0.0,0.0,4.95,-0.24,4.9558147665,4.45,-0.4,4.4679413604,0.0,0.0,0.0,4.45,-0.4,4.4679413604
2020-09-24 19:30:00,4.88,-0.24,4.8858980751,0.0,0.0,0.0,4.88,-0.24,4.8858980751,4.6,-0.34,4.6125481027,0.0,0.0,0.0,4.6,-0.34,4.6125481027
2020-09-24 20:00:00,4.77,-0.24,4.7760339195,0.0,0.0,0.0,4.77,-0.24,4.7760339195,4.66,-0.4,4.6771358757,0.0,0.0,0.0,4.66,-0.4,4.6771358757
2020-09-24 20:30:00,4.1,-0.43,4.1224871134,0.0,0.0,0.0,4.1,-0.43,4.1224871134,4.06,-0.53,4.0944474597,0.0,0.0,0.0,4.06,-0.53,4.0944474597
2020-09-24 21:00:00,3.8235,-0.4045,3.8448371227,0.0035,-0.0045000000000000005,0.0057008771000000005,3.8200000000000003,-0.4,3.8408853146,3.8935,-0.5345,3.9300168575,0.0035,-0.0045000000000000005,0.0057008771000000005,3.89,-0.53,3.925939378
2020-09-24 21:30:00,4.3635,-0.41850000000000004,4.3835230694,0.0135,-0.018500000000000003,0.022901965,4.35,-0.4,4.368352092,3.9735,-0.42850000000000005,3.9965378142,0.0135,-0.018500000000000003,0.022901965,3.96,-0.41000000000000003,3.9811681703
2020-09-24 22:00:00,3.8705,-0.42450000000000004,3.8937090929,0.0505,-0.0245,0.056129315000000006,3.8200000000000003,-0.4,3.8408853146,4.3705,-0.4345,4.3920451387,0.0505,-0.0245,0.056129315000000006,4.32,-0.41000000000000003,4.3394124026
2020-09-24 22:30:00,3.6790000000000003,-0.3245,3.6932832615,0.039,-0.0245,0.046057029900000004,3.64,-0.30000000000000004,3.6523417146,4.309,-0.3645,4.3243891187,0.039,-0.0245,0.046057029900000004,4.27,-0.34,4.2835149118
2020-09-24 23:00:00,3.64,-0.34,3.6558446356000003,0.0,0.0,0.0,3.64,-0.34,3.6558446356000003,3.85,-0.4,3.8707234466,0.0,0.0,0.0,3.85,-0.4,3.8707234466
2020-09-24 23:30:00,3.4405,-0.404,3.4641386014,0.0005,-0.004,0.0040311289,3.44,-0.4,3.4631777315,3.6005000000000003,-0.404,3.6230948442,0.0005,-0.004,0.0040311289,3.6,-0.4,3.6221540553000002
2020-09-25 00:00:00,3.15,-0.36,3.1705046917,0.0,0.0,0.0,3.15,-0.36,3.1705046917,3.77,-0.4,3.7911607721,0.0,0.0,0.0,3.77,-0.4,3.7911607721
2020-09-25 00:30:00,3.1085,-0.113,3.1105532064,0.0085,-0.013000000000000001,0.0155322246,3.1,-0.1,3.1016124839,3.6685,-0.743,3.7429856064,0.0085,-0.013000000000000001,0.0155322246,3.66,-0.73,3.732090567
2020-09-25 01:00:00,2.79,0.11950000000000001,2.7925580119,0.01,-0.0205,0.0228089895,2.7800000000000002,0.14,2.7835229476,3.89,-0.9305,3.9997412729,0.01,-0.0205,0.0228089895,3.88,-0.91,3.9852854352
2020-09-25 01:30:00,2.9785,0.125,2.9811218107,0.0085,-0.015,0.0172409396,2.9699999999999998,0.14,2.9732978324,3.6985,-0.925,3.8124175073,0.0085,-0.015,0.0172409396,3.69,-0.91,3.8005525914
2020-09-25 02:00:00,3.1005,0.108,3.1023804167,0.0005,-0.002,0.0020615528,3.1,0.11,3.101950999,3.3505000000000003,-0.9520000000000001,3.4831242082,0.0005,-0.002,0.0020615528,3.35,-0.9500000000000001,3.4820970693
2020-09-25 02:30:00,2.5215,-0.095,2.5232889747,0.0015,-0.005,0.0052201533000000005,2.52,-0.09,2.5216066307,3.4915000000000003,-1.145,3.6744519659,0.0015,-0.005,0.0052201533000000005,3.49,-1.1400000000000001,3.6714710948000002
2020-09-25 03:00:00,2.1715,-0.0955,2.1735989741,0.0015,-0.0055000000000000005,0.0057008771000000005,2.17,-0.09,2.1718655575,3.6915,-1.1455,3.8651445639,0.0015,-0.0055000000000000005,0.0057008771000000005,3.69,-1.1400000000000001,3.8620849292
2020-09-25 03:30:00,2.455,-0.10250000000000001,2.4571388341000002,0.005,-0.0125,0.013462912,2.45,-0.09,2.4516525039,3.295,-1.1525,3.4907422205,0.005,-0.0125,0.013462912,3.29,-1.1400000000000001,3.4819103952
2020-09-25 04:00:00,2.472,-0.041,2.4723399847,0.022,-0.021,0.0304138127,2.45,-0.02,2.4500816313,3.452,-1.081,3.6173007892999998,0.022,-0.021,0.0304138127,3.43,-1.06,3.5900557099
2020-09-25 04:30:00,2.351,-0.043000000000000003,2.351393204,0.041,-0.023,0.0470106371,2.31,-0.02,2.3100865785,3.701,-1.153,3.8764429571,0.041,-0.023,0.0470106371,3.66,-1.13,3.8304699451
2020-09-25 05:00:00,2.6545,0.11850000000000001,2.6571436732000002,0.0245,-0.021500000000000002,0.032596012,2.63,0.14,2.6337235998,3.7845,-0.9915,3.9122260287,0.0245,-0.021500000000000002,0.032596012,3.76,-0.97,3.8831044282000002
2020-09-25 05:30:00,2.604,0.0795,2.605213283,0.024,-0.0205,0.0315634282,2.58,0.1,2.5819372572,3.784,-0.9905,3.9114890068,0.024,-0.0205,0.0315634282,3.76,-0.97,3.8831044282000002
2020-09-25 06:00:00,2.806,0.081,2.8071688585,0.016,-0.019,0.0248394847,2.79,0.1,2.7917915395,3.7359999999999998,-0.989,3.8646884739000003,0.016,-0.019,0.0248394847,3.7199999999999998,-0.97,3.8443855166
2020-09-25 06:30:00,2.973,0.091,2.9743923749,0.003,-0.009000000000000001,0.009486833,2.9699999999999998,0.1,2.9716830248,3.823,-0.979,3.9463616155,0.003,-0.009000000000000001,0.009486833,3.8200000000000003,-0.97,3.9412307722
2020-09-25 07:00:00,2.816,0.085,2.8172825559,0.006,-0.015,0.0161554944,2.81,0.1,2.8117787964,4.146,-0.985,4.2614012953,0.006,-0.015,0.0161554944,4.14,-0.97,4.2521171197
2020-09-25 07:30:00,2.9210000000000003,-0.0385,2.921253712,0.011,-0.018500000000000003,0.0215232433,2.91,-0.02,2.9100687277,4.511,-0.8885000000000001,4.5976682405,0.011,-0.018500000000000003,0.0215232433,4.5,-0.87,4.5833284848
2020-09-25 08:00:00,2.826,0.0275,2.826133799,0.026000000000000002,-0.022500000000000003,0.0343838625,2.8,0.05,2.800446393,4.886,-0.9525,4.9779767225,0.026000000000000002,-0.022500000000000003,0.0343838625,4.86,-0.93,4.9481814841
2020-09-25 08:30:00,3.2345,0.029,3.234630002,0.0345,-0.021,0.0403887361,3.2,0.05,3.2003906012,4.5745000000000005,-0.891,4.6604647032,0.0345,-0.021,0.0403887361,4.54,-0.87,4.6226074893
2020-09-25 09:00:00,3.4,0.08950000000000001,3.4011777739,0.03,-0.0205,0.036335244600000004,3.37,0.11,3.3717947743,4.57,-0.8205,4.6430722857,0.03,-0.0205,0.036335244600000004,4.54,-0.8,4.6099457697
2020-09-25 09:30:00,3.2800000000000002,0.0855,3.2811141781,0.05,-0.0245,0.055679888600000005,3.23,0.11,3.2318725222,4.8100000000000005,-0.8245,4.8801537117,0.05,-0.0245,0.055679888600000005,4.76,-0.8,4.8267587468
2020-09-25 10:00:00,3.3725,0.17550000000000002,3.3770632952,0.0925,-0.0345,0.0987243638,3.2800000000000002,0.21,3.2867156859,4.8925,-0.7345,4.9473272077,0.0925,-0.0345,0.0987243638,4.8,-0.7000000000000001,4.8507731343
2020-09-25 10:30:00,3.698,0.0485,3.6983180299000002,0.078,-0.0315,0.0841204494,3.62,0.08,3.62088387,4.5280000000000005,-0.6515000000000001,4.5746296298,0.078,-0.0315,0.0841204494,4.45,-0.62,4.4929834186
2020-09-25 11:00:00,3.87,0.025500000000000002,3.8700840107000003,0.15,-0.0545,0.1595940162,3.7199999999999998,0.08,3.7208601156,4.33,-0.5045000000000001,4.3592912555,0.15,-0.0545,0.1595940162,4.18,-0.45,4.2041527089
2020-09-25 11:30:00,3.528,-0.1015,3.5294597674,0.168,-0.061500000000000006,0.1789029066,3.36,-0.04,3.3602380868,4.168,-0.6115,4.2126186927,0.168,-0.061500000000000006,0.1789029066,4.0,-0.55,4.0376354466
2020-09-25 12:00:00,2.81,-0.308,2.8268293192,0.16,-0.058,0.1701881312,2.65,-0.25,2.6617663308,3.55,-0.778,3.6342515048,0.16,-0.058,0.1701881312,3.39,-0.72,3.4656168282
2020-09-25 12:30:00,3.1390000000000002,-0.304,3.1536862558,0.149,-0.054,0.1584834376,2.99,-0.25,3.000433302,3.259,-0.774,3.3496502803,0.149,-0.054,0.1584834376,3.11,-0.72,3.1922562554000002
2020-09-25 13:00:00,3.137,-0.14350000000000002,3.1402804413,0.147,-0.053500000000000006,0.15643289300000002,2.99,-0.09,2.9913542083999998,3.507,-0.7735000000000001,3.5912882438000002,0.147,-0.053500000000000006,0.15643289300000002,3.36,-0.72,3.4362770552
2020-09-25 13:30:00,3.77,0.0125,3.7700207228,0.16,-0.0575,0.1700183814,3.61,0.07,3.6106786066,4.03,-0.5675,4.0697612031,0.16,-0.0575,0.1700183814,3.87,-0.51,3.9034600036000002
2020-09-25 14:00:00,3.882,0.136,3.8843815467000002,0.152,-0.054,0.1613071604,3.73,0.19,3.7348360071,4.022,-0.754,4.0920654931,0.152,-0.054,0.1613071604,3.87,-0.7000000000000001,3.9327979861999998
2020-09-25 14:30:00,4.3395,0.10200000000000001,4.3406985901,0.1595,-0.058,0.16971814870000002,4.18,0.16,4.1830610801,3.5695,-0.5680000000000001,3.6144092533,0.1595,-0.058,0.16971814870000002,3.41,-0.51,3.4479269134
2020-09-25 15:00:00,4.113,-0.0045000000000000005,4.1130024617,0.153,-0.0545,0.1624169018,3.96,0.05,3.960315644,3.803,-0.5245000000000001,3.8389984697,0.153,-0.0545,0.1624169018,3.65,-0.47000000000000003,3.6801358671
2020-09-25 15:30:00,3.706,0.031,3.7061296523,0.056,-0.019,0.0591354378,3.65,0.05,3.6503424497,4.286,-0.579,4.3249320226,0.056,-0.019,0.0591354378,4.23,-0.56,4.2669075453
2020-09-25 16:00:00,3.7,-0.19,3.7048751666,0.0,0.0,0.0,3.7,-0.19,3.7048751666,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148
2020-09-25 16:30:00,3.558,-0.41300000000000003,3.5818895851,0.038,-0.013000000000000001,0.0401621713,3.52,-0.4,3.5426543721,4.648,-0.093,4.6489303071,0.038,-0.013000000000000001,0.0401621713,4.61,-0.08,4.6106940909
2020-09-25 17:00:00,3.589,-0.313,3.6026226558000003,0.069,-0.023,0.0727323862,3.52,-0.29,3.5319258203,4.839,-0.193,4.842847303,0.069,-0.023,0.0727323862,4.77,-0.17,4.7730283888
2020-09-25 17:30:00,4.346,-0.379,4.3624943553,0.056,-0.019,0.0591354378,4.29,-0.36,4.3050783965,4.176,-0.189,4.1802747517,0.056,-0.019,0.0591354378,4.12,-0.17,4.12350579
2020-09-25 18:00:00,4.124,-0.378,4.1412872395,0.054,-0.018000000000000002,0.0569209979,4.07,-0.36,4.0858903558,4.224,-0.378,4.2408796257,0.054,-0.018000000000000002,0.0569209979,4.17,-0.36,4.1855107215
2020-09-25 18:30:00,4.314,-0.3815,4.330835745,0.064,-0.021500000000000002,0.0675148132,4.25,-0.36,4.2652198068,4.374,-0.28150000000000003,4.3830489673,0.064,-0.021500000000000002,0.0675148132,4.31,-0.26,4.3178351057
2020-09-25 19:00:00,3.9395,-0.41950000000000004,3.9617723938,0.059500000000000004,-0.0195,0.0626138962,3.88,-0.4,3.9005640618,4.7795000000000005,-0.2795,4.7876654541,0.059500000000000004,-0.0195,0.0626138962,4.72,-0.26,4.727155593
2020-09-25 19:30:00,3.9885,-0.41650000000000004,4.0101875891,0.0485,-0.0165,0.0512298741,3.94,-0.4,3.9602525172,5.0085,-0.1865,5.0119711192,0.0485,-0.0165,0.0512298741,4.96,-0.17,4.9629124514
2020-09-25 20:00:00,3.6885,-0.3335,3.703546206,0.0685,-0.0235,0.0724189202,3.62,-0.31,3.6332492345,5.5785,-0.2635,5.5847197333,0.0685,-0.0235,0.0724189202,5.51,-0.24,5.5152243835
2020-09-25 20:30:00,3.242,-0.325,3.2582493766000002,0.042,-0.015,0.044598206200000004,3.2,-0.31,3.2149805598,5.862,-0.255,5.8675436939,0.042,-0.015,0.044598206200000004,5.82,-0.24,5.8249463517
2020-09-25 21:00:00,3.3325,-0.328,3.348602731,0.052500000000000005,-0.018000000000000002,0.0555,3.2800000000000002,-0.31,3.2946168214,5.4225,-0.258,5.4286342896,0.052500000000000005,-0.018000000000000002,0.0555,5.37,-0.24,5.375360453
2020-09-25 21:30:00,3.5775,-0.3895,3.598640924,0.0575,-0.0195,0.0607165546,3.52,-0.37,3.5393926033,5.0375,-0.1895,5.0410630327,0.0575,-0.0195,0.0607165546,4.98,-0.17,4.9829007616
2020-09-25 22:00:00,3.286,-0.189,3.2914308439,0.056,-0.019,0.0591354378,3.23,-0.17,3.2344705904,4.966,-0.46900000000000003,4.9880975331,0.056,-0.019,0.0591354378,4.91,-0.45,4.9305780594
2020-09-25 22:30:00,3.245,0.20350000000000001,3.2513746708,0.045,-0.0165,0.0479296359,3.2,0.22,3.2075535849,4.755,-0.9165000000000001,4.8425197212,0.045,-0.0165,0.0479296359,4.71,-0.9,4.7952163663
2020-09-25 23:00:00,3.2395,0.6155,3.2974536388,0.0395,-0.0145,0.042077309800000004,3.2,0.63,3.2614260685,4.4395,-1.3645,4.6444612712,0.0395,-0.0145,0.042077309800000004,4.4,-1.35,4.6024450024
2020-09-25 23:30:00,3.096,0.618,3.1570777627,0.016,-0.012,0.02,3.08,0.63,3.1437716202,4.326,-1.362,4.535341222,0.016,-0.012,0.02,4.31,-1.35,4.516480931
2020-09-26 00:00:00,2.9065000000000003,0.619,2.9716835716,0.006500000000000001,-0.011,0.0127769323,2.9,0.63,2.9676421617,4.2065,-1.361,4.4211947763,0.006500000000000001,-0.011,0.0127769323,4.2,-1.35,4.411632351
2020-09-26 00:30:00,2.9215,0.6175,2.9860456293,0.021500000000000002,-0.0125,0.0248696602,2.9,0.63,2.9676421617,3.9515000000000002,-1.4025,4.1930130575,0.021500000000000002,-0.0125,0.0248696602,3.93,-1.3900000000000001,4.1685728973
2020-09-26 01:00:00,3.4105,0.6275000000000001,3.4677466026,0.0005,-0.0025,0.0025495098,3.41,0.63,3.4677081769,3.3205,-1.4225,3.6123713126,0.0005,-0.0025,0.0025495098,3.32,-1.42,3.6109278586
2020-09-26 01:30:00,3.48,0.68,3.5458144339,0.0,0.0,0.0,3.48,0.68,3.5458144339,3.2800000000000002,-1.42,3.5741852218,0.0,0.0,0.0,3.2800000000000002,-1.42,3.5741852218
2020-09-26 02:00:00,3.12,0.58,3.1734523787,0.0,0.0,0.0,3.12,0.58,3.1734523787,3.36,-1.42,3.6477390258,0.0,0.0,0.0,3.36,-1.42,3.6477390258
2020-09-26 02:30:00,3.15,0.58,3.2029517636,0.0,0.0,0.0,3.15,0.58,3.2029517636,3.36,-1.42,3.6477390258,0.0,0.0,0.0,3.36,-1.42,3.6477390258
2020-09-26 03:00:00,2.91,0.5795,2.9671400793,0.0,-0.0005,0.0005,2.91,0.58,2.9672377727,3.36,-1.4205,3.6479336959,0.0,-0.0005,0.0005,3.36,-1.42,3.6477390258
2020-09-26 03:30:00,2.86,0.58,2.9182186347,0.0,0.0,0.0,2.86,0.58,2.9182186347,3.44,-1.42,3.7215588132,0.0,0.0,0.0,3.44,-1.42,3.7215588132
2020-09-26 04:00:00,2.63,0.61,2.6998148085,0.0,0.0,0.0,2.63,0.61,2.6998148085,3.5700000000000003,-1.42,3.842043727,0.0,0.0,0.0,3.5700000000000003,-1.42,3.842043727
2020-09-26 04:30:00,2.9,0.61,2.9634608147,0.0,0.0,0.0,2.9,0.61,2.9634608147,3.31,-1.42,3.6017356927,0.0,0.0,0.0,3.31,-1.42,3.6017356927
2020-09-26 05:00:00,3.05,0.609,3.1102059417,0.0,-0.001,0.001,3.05,0.61,3.1104019033,3.21,-1.421,3.5104616506,0.0,-0.001,0.001,3.21,-1.42,3.5100569796
2020-09-26 05:30:00,2.893,0.554,2.9455670082000003,0.003,-0.006,0.0067082039,2.89,0.56,2.943756104,3.313,-1.426,3.6068608235,0.003,-0.006,0.0067082039,3.31,-1.42,3.6017356927
2020-09-26 06:00:00,2.617,0.40700000000000003,2.6484595523000003,0.017,-0.013000000000000001,0.0214009346,2.6,0.42,2.6337046152,3.427,-1.5630000000000002,3.7666029788,0.017,-0.013000000000000001,0.0214009346,3.41,-1.55,3.7457442518
2020-09-26 06:30:00,2.8295,0.447,2.8645905903,0.0195,-0.013000000000000001,0.0234360833,2.81,0.46,2.8474023249,3.3395,-1.513,3.6662554807000003,0.0195,-0.013000000000000001,0.0234360833,3.32,-1.5,3.643130522
2020-09-26 07:00:00,2.7030000000000003,0.448,2.7398746322000003,0.023,-0.012,0.0259422435,2.68,0.46,2.7191910562,3.463,-1.512,3.7786919695,0.023,-0.012,0.0259422435,3.44,-1.5,3.7528122788
2020-09-26 07:30:00,2.6715,0.4475,2.7087208236,0.0315,-0.0125,0.0338895264,2.64,0.46,2.6797761101,3.6615,-1.5125000000000002,3.9615954488,0.0315,-0.0125,0.0338895264,3.63,-1.5,3.927709256
2020-09-26 08:00:00,3.25,0.448,3.2807322353,0.01,-0.012,0.015620499400000001,3.24,0.46,3.2724914056,3.36,-1.612,3.7266800238,0.01,-0.012,0.015620499400000001,3.35,-1.6,3.7124789562
2020-09-26 08:30:00,3.284,0.452,3.3149600299,0.004,-0.008,0.0089442719,3.2800000000000002,0.46,3.3120990323,3.634,-1.608,3.9738671342,0.004,-0.008,0.0089442719,3.63,-1.6,3.9669761784
2020-09-26 09:00:00,3.492,0.647,3.5514325279,0.002,-0.003,0.0036055513000000003,3.49,0.65,3.5500140845,4.062,-1.413,4.300745633,0.002,-0.003,0.0036055513000000003,4.06,-1.4100000000000001,4.2978715663
