Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 09:30:00,3.8755,0.6435000000000001,3.9285611234,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.87,0.65,3.9242069262,3.9655,-1.2665,4.1628370734,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.96,-1.26,4.155622697
2020-09-26 10:00:00,3.6005000000000003,0.5395,3.6406950573,0.0205,-0.0105,0.023032585600000002,3.58,0.55,3.6220022087,4.2405,-1.3005,4.4354414098,0.0205,-0.0105,0.023032585600000002,4.22,-1.29,4.4127655727
2020-09-26 10:30:00,3.435,0.6185,3.4902388529,0.015,-0.0115,0.0189010582,3.42,0.63,3.4775422355,4.565,-1.3014999999999999,4.7469071246,0.015,-0.0115,0.0189010582,4.55,-1.29,4.7293339912
2020-09-26 11:00:00,3.209,0.7045,3.2854225375,0.039,-0.0155,0.0419672491,3.17,0.72,3.2507383777,4.809,-1.4055,5.0101807602,0.039,-0.0155,0.0419672491,4.77,-1.3900000000000001,4.9684001449
2020-09-26 11:30:00,3.293,0.784,3.3850413587,0.043000000000000003,-0.016,0.045880279,3.25,0.8,3.3470135942,4.723,-1.306,4.9002413206,0.043000000000000003,-0.016,0.045880279,4.68,-1.29,4.8545339632
2020-09-26 12:00:00,3.416,0.6880000000000001,3.484594668,0.026000000000000002,-0.012,0.0286356421,3.39,0.7000000000000001,3.4615170085,4.336,-1.392,4.5539609133,0.026000000000000002,-0.012,0.0286356421,4.31,-1.38,4.525538642
2020-09-26 12:30:00,3.8635,0.6905,3.9247194167,0.0135,-0.0095,0.016507574,3.85,0.7000000000000001,3.9131189606000003,3.9835000000000003,-1.3395000000000001,4.2026815844,0.0135,-0.0095,0.016507574,3.9699999999999998,-1.33,4.1868603989
2020-09-26 13:00:00,4.2155,0.685,4.2707921104,0.035500000000000004,-0.015,0.038538941300000004,4.18,0.7000000000000001,4.2382071681,3.7655000000000003,-1.275,3.9755018866,0.035500000000000004,-0.015,0.038538941300000004,3.73,-1.26,3.9370674366
2020-09-26 13:30:00,3.8609999999999998,0.6845,3.9212066064,0.041,-0.0155,0.0438320659,3.8200000000000003,0.7000000000000001,3.8836065712,3.961,-1.2755,4.1613004278,0.041,-0.0155,0.0438320659,3.92,-1.26,4.1175235276
2020-09-26 14:00:00,3.552,0.7245,3.6251350664,0.042,-0.0155,0.0447688508,3.51,0.74,3.5871576492,4.222,-1.3455,4.4312136317,0.042,-0.0155,0.0447688508,4.18,-1.33,4.3864906246
2020-09-26 14:30:00,3.133,0.628,3.1953204847,0.063,-0.022,0.0667308025,3.07,0.65,3.1380567235,4.463,-1.442,4.6901740906,0.063,-0.022,0.0667308025,4.4,-1.42,4.6234619064
2020-09-26 15:00:00,3.4155,0.633,3.4736622245,0.0455,-0.017,0.048572111300000005,3.37,0.65,3.4321130518,4.2455,-1.327,4.4480556707,0.0455,-0.017,0.048572111300000005,4.2,-1.31,4.3995567959
2020-09-26 15:30:00,2.9815,0.6915,3.0606395573,0.051500000000000004,-0.018500000000000003,0.054722024800000005,2.93,0.71,3.0147968422,4.7115,-1.3285,4.8952164916,0.051500000000000004,-0.018500000000000003,0.054722024800000005,4.66,-1.31,4.8406301243000005
2020-09-26 16:00:00,3.3185000000000002,0.6295000000000001,3.3776785667,0.0585,-0.0205,0.061987902000000004,3.26,0.65,3.3241690691,4.4185,-1.3305,4.6144742387,0.0585,-0.0205,0.061987902000000004,4.36,-1.31,4.5525487367
2020-09-26 16:30:00,3.3025,0.6335000000000001,3.3627114802999998,0.0425,-0.0165,0.0455905692,3.26,0.65,3.3241690691,4.7025,-1.2365,4.8623490722,0.0425,-0.0165,0.0455905692,4.66,-1.22,4.817053041
2020-09-26 17:00:00,3.4755000000000003,0.5905,3.5253071497,0.0555,-0.0195,0.058826014700000005,3.42,0.61,3.4739746689,4.5955,-1.2395,4.7597248345,0.0555,-0.0195,0.058826014700000005,4.54,-1.22,4.7010637094
2020-09-26 17:30:00,4.1455,0.53,4.1792427843,0.0555,-0.02,0.0589936437,4.09,0.55,4.1268147523,4.0755,-1.28,4.271779518,0.0555,-0.02,0.0589936437,4.02,-1.26,4.2128375236
2020-09-26 18:00:00,4.033,0.6315000000000001,4.0821417479,0.053,-0.018500000000000003,0.0561359956,3.98,0.65,4.0327286048,4.573,-1.3485,4.767680909,0.053,-0.018500000000000003,0.0561359956,4.52,-1.33,4.7116133118
2020-09-26 18:30:00,3.6955,0.271,3.7054232214000002,0.0555,-0.019,0.0586621684,3.64,0.29,3.6515339243,4.7755,-1.219,4.9286267104,0.0555,-0.019,0.0586621684,4.72,-1.2,4.8701540017
2020-09-26 19:00:00,3.6885,0.1635,3.6921219509,0.0485,-0.0165,0.0512298741,3.64,0.18,3.644447832,5.0585,-0.9165000000000001,5.1408554249,0.0485,-0.0165,0.0512298741,5.01,-0.9,5.0901964599
2020-09-26 19:30:00,4.035,0.09050000000000001,4.0360147733,0.015,-0.0095,0.0177552809,4.02,0.1,4.0212435887,4.885,-0.8295,4.9549263617,0.015,-0.0095,0.0177552809,4.87,-0.8200000000000001,4.9385524195
2020-09-26 20:00:00,3.7125,0.0955,3.7137281134,0.0025,-0.0045000000000000005,0.0051478151000000005,3.71,0.1,3.7113474642,5.3425,-0.8245,5.4057475431,0.0025,-0.0045000000000000005,0.0051478151000000005,5.34,-0.8200000000000001,5.4025919705
2020-09-26 20:30:00,3.884,-0.027,3.8840938454,0.004,-0.007,0.0080622577,3.88,-0.02,3.880051546,4.7940000000000005,-0.8270000000000001,4.8648088349,0.004,-0.007,0.0080622577,4.79,-0.8200000000000001,4.8596810595
2020-09-26 21:00:00,3.8810000000000002,-0.0235,3.8810711472,0.001,-0.0035,0.0036400549,3.88,-0.02,3.880051546,4.521,-0.8235,4.5953882589,0.001,-0.0035,0.0036400549,4.52,-0.8200000000000001,4.5937784013
2020-09-26 21:30:00,3.9445,-0.0685,3.945094739,0.0045000000000000005,-0.0085,0.009617692,3.94,-0.06,3.9404568263,4.0945,-0.8285,4.1774804009,0.0045000000000000005,-0.0085,0.009617692,4.09,-0.8200000000000001,4.1713906554
2020-09-26 22:00:00,3.773,-0.037,3.7731814163,0.003,-0.007,0.007615773100000001,3.77,-0.03,3.7701193615,4.203,-0.8270000000000001,4.2835893827,0.003,-0.007,0.007615773100000001,4.2,-0.8200000000000001,4.279299008
2020-09-26 22:30:00,3.4314999999999998,0.035500000000000004,3.4316836246999998,0.0015,-0.0045000000000000005,0.0047434165,3.43,0.04,3.4302332282,4.4415,-0.8245,4.5173800482,0.0015,-0.0045000000000000005,0.0047434165,4.44,-0.8200000000000001,4.5150858242
2020-09-26 23:00:00,3.111,0.037,3.1112200179,0.001,-0.003,0.0031622777,3.11,0.04,3.1102572241,4.441,-0.773,4.507772177,0.001,-0.003,0.0031622777,4.44,-0.77,4.5062734049
2020-09-26 23:30:00,2.96,0.1495,2.9637729754,0.0,-0.0005,0.0005,2.96,0.15,2.9637982387,4.15,-1.0605,4.2833585246,0.0,-0.0005,0.0005,4.15,-1.06,4.2832347589
2020-09-27 00:00:00,3.1505,0.497,3.1894606519,0.0005,-0.003,0.0030413813000000002,3.15,0.5,3.1894356868,3.6505,-1.383,3.9036955888,0.0005,-0.003,0.0030413813000000002,3.65,-1.38,3.9021660651000003
2020-09-27 00:30:00,3.5205,0.459,3.5502959384,0.0005,-0.001,0.0011180340000000002,3.52,0.46,3.5499295768,3.1405,-1.441,3.4553178219,0.0005,-0.001,0.0011180340000000002,3.14,-1.44,3.4544464101
2020-09-27 01:00:00,3.5205,0.5175000000000001,3.5583319828,0.0005,-0.0025,0.0025495098,3.52,0.52,3.5582017930000003,2.9605,-1.4425,3.2932304049,0.0005,-0.0025,0.0025495098,2.96,-1.44,3.2916864977999998
2020-09-27 01:30:00,3.419,0.512,3.4571238046,0.009000000000000001,-0.008,0.0120415946,3.41,0.52,3.4494202411,3.009,-1.448,3.3392791138,0.009000000000000001,-0.008,0.0120415946,3.0,-1.44,3.3277019097
2020-09-27 02:00:00,3.382,0.506,3.4196432562,0.012,-0.014,0.0184390889,3.37,0.52,3.4098826959,3.012,-1.354,3.3023415935,0.012,-0.014,0.0184390889,3.0,-1.34,3.2856658382
2020-09-27 02:30:00,3.0375,0.447,3.0702142026,0.007500000000000001,-0.013000000000000001,0.015008331000000001,3.03,0.46,3.0647185841,3.1275,-1.513,3.474251754,0.007500000000000001,-0.013000000000000001,0.015008331000000001,3.12,-1.5,3.4618492168
2020-09-27 03:00:00,2.651,0.447,2.6884214698999997,0.011,-0.013000000000000001,0.0170293864,2.64,0.46,2.6797761101,3.461,-1.513,3.7772595885999998,0.011,-0.013000000000000001,0.0170293864,3.45,-1.5,3.7619808612
2020-09-27 03:30:00,2.558,0.447,2.5967620222,0.008,-0.013000000000000001,0.0152643375,2.55,0.46,2.5911580423,3.638,-1.513,3.9400777911000002,0.008,-0.013000000000000001,0.0152643375,3.63,-1.5,3.927709256
2020-09-27 04:00:00,2.7305,0.4585,2.7687275958,0.0005,-0.0015,0.0015811388,2.73,0.46,2.7684833393,3.3705,-1.4015,3.6502701955,0.0005,-0.0015,0.0015811388,3.37,-1.4,3.6492327961
2020-09-27 04:30:00,3.39,0.39,3.4123598872,0.0,0.0,0.0,3.39,0.39,3.4123598872,2.7,-1.29,2.9923402213,0.0,0.0,0.0,2.7,-1.29,2.9923402213
2020-09-27 05:00:00,3.471,0.42750000000000005,3.4972270801,0.001,-0.0025,0.0026925824,3.47,0.43,3.496541148,2.601,-1.2925,2.9044375101,0.001,-0.0025,0.0026925824,2.6,-1.29,2.9024300164
2020-09-27 05:30:00,3.1645,0.418,3.1919875078,0.0145,-0.012,0.018821530200000002,3.15,0.43,3.1792137393,2.8545,-1.432,3.1935551115,0.0145,-0.012,0.018821530200000002,2.84,-1.42,3.175216528
2020-09-27 06:00:00,3.38,0.4295,3.4071792219,0.0,-0.0005,0.0005,3.38,0.43,3.4072422867,2.7,-1.4205,3.0508720475,0.0,-0.0005,0.0005,2.7,-1.42,3.0506392773
2020-09-27 06:30:00,3.09,0.36,3.1109001913,0.0,0.0,0.0,3.09,0.36,3.1109001913,2.95,-1.5,3.3094561487,0.0,0.0,0.0,2.95,-1.5,3.3094561487
2020-09-27 07:00:00,2.32,0.56,2.3866294224,0.0,0.0,0.0,2.32,0.56,2.3866294224,4.05,-1.44,4.2983834171,0.0,0.0,0.0,4.05,-1.44,4.2983834171
2020-09-27 07:30:00,2.9050000000000002,0.5025000000000001,2.9481403036,0.015,-0.007500000000000001,0.0167705098,2.89,0.51,2.9346550053,3.535,-1.4475,3.8198797429,0.015,-0.007500000000000001,0.0167705098,3.52,-1.44,3.8031565837
2020-09-27 08:00:00,3.037,0.417,3.0654947398,0.027,-0.013000000000000001,0.0299666481,3.01,0.43,3.0405591591,3.547,-1.573,3.8801466467,0.027,-0.013000000000000001,0.0299666481,3.52,-1.56,3.8501948003
2020-09-27 08:30:00,3.309,0.548,3.3540699158000002,0.019,-0.012,0.0224722051,3.29,0.56,3.3373192835,3.779,-1.502,4.0665519793,0.019,-0.012,0.0224722051,3.76,-1.49,4.044465354
2020-09-27 09:00:00,3.3035,0.648,3.3664545519,0.0135,-0.012,0.018062391900000002,3.29,0.66,3.3555476453,4.3235,-1.432,4.5544787023,0.0135,-0.012,0.018062391900000002,4.31,-1.42,4.5378959882
2020-09-27 09:30:00,3.3145,0.428,3.3420194868,0.0245,-0.012,0.0272809457,3.29,0.44,3.3192920932,4.6845,-1.102,4.8123740763,0.0245,-0.012,0.0272809457,4.66,-1.09,4.785781023
2020-09-27 10:00:00,3.269,0.1285,3.2715246064,0.019,-0.0115,0.0222092323,3.25,0.14,3.2530139871,4.959,-0.8315,5.028227645,0.019,-0.0115,0.0222092323,4.94,-0.8200000000000001,5.0075942328
2020-09-27 10:30:00,4.146,0.169,4.1494429747,0.016,-0.011,0.0194164878,4.13,0.18,4.1339206572,4.266,-0.761,4.333344782,0.016,-0.011,0.0194164878,4.25,-0.75,4.3156691254
2020-09-27 11:00:00,4.457,0.309,4.4676985127,0.017,-0.011,0.0202484567,4.44,0.32,4.4515165955,4.197,-0.761,4.2654343272,0.017,-0.011,0.0202484567,4.18,-0.75,4.2467516998
2020-09-27 11:30:00,4.183,0.23750000000000002,4.1897368951,0.033,-0.0125,0.035288099999999996,4.15,0.25,4.1575233012,4.273,-0.8225,4.3514405948,0.033,-0.0125,0.035288099999999996,4.24,-0.81,4.3166769627
2020-09-27 12:00:00,4.1335,0.23650000000000002,4.1402601971,0.0335,-0.0135,0.0361178626,4.1,0.25,4.1076148797,4.2735,-0.8235,4.35212069,0.0335,-0.0135,0.0361178626,4.24,-0.81,4.3166769627
2020-09-27 12:30:00,4.066,-0.30000000000000004,4.0770523666,0.016,-0.01,0.0188679623,4.05,-0.29,4.0603694413,4.336,-0.34,4.3493098303,0.016,-0.01,0.0188679623,4.32,-0.33,4.3325858329999996
2020-09-27 13:00:00,4.2975,-0.301,4.3080282323,0.0175,-0.011,0.020670026600000002,4.28,-0.29,4.2898135158,4.1375,-0.391,4.1559339805,0.0175,-0.011,0.020670026600000002,4.12,-0.38,4.1374871601
2020-09-27 13:30:00,4.216,-0.3005,4.2266956656,0.016,-0.0105,0.0191376592,4.2,-0.29,4.21,3.9859999999999998,-0.3905,4.0050825522,0.016,-0.0105,0.0191376592,3.9699999999999998,-0.38,3.9881449322
2020-09-27 14:00:00,4.2055,-0.17850000000000002,4.2092864597,0.0055000000000000005,-0.0085,0.010124228400000001,4.2,-0.17,4.2034390682,4.1055,-0.2985,4.1163372675,0.0055000000000000005,-0.0085,0.010124228400000001,4.1,-0.29,4.1102433018
2020-09-27 14:30:00,4.201,-0.2545,4.2087018486,0.001,-0.0045000000000000005,0.0046097722,4.2,-0.25,4.2074338973,3.901,-0.4445,3.9262426377,0.001,-0.0045000000000000005,0.0046097722,3.9,-0.44,3.9247420297
2020-09-27 15:00:00,4.1005,-0.2515,4.1082055085,0.0005,-0.0015,0.0015811388,4.1,-0.25,4.1076148797,3.7205,-0.4415,3.7466041291,0.0005,-0.0015,0.0015811388,3.7199999999999998,-0.44,3.7459311259
2020-09-27 15:30:00,4.144,-0.2565,4.1519306654,0.004,-0.006500000000000001,0.0076321688,4.14,-0.25,4.1475414404,3.684,-0.40650000000000003,3.7063591637,0.004,-0.006500000000000001,0.0076321688,3.68,-0.4,3.7016752964
2020-09-27 16:00:00,4.154,-0.21250000000000002,4.159431722,0.014,-0.0125,0.0187683244,4.14,-0.2,4.1448281026,3.7439999999999998,-0.36250000000000004,3.7615079755,0.014,-0.0125,0.0187683244,3.73,-0.35000000000000003,3.7463849242
2020-09-27 16:30:00,4.2605,-0.28200000000000003,4.269822508,0.0205,-0.012,0.023753947,4.24,-0.27,4.2485880007,3.7505,-0.41200000000000003,3.7730616547,0.0205,-0.012,0.023753947,3.73,-0.4,3.7513864104
2020-09-27 17:00:00,4.1195,-0.28200000000000003,4.129140861,0.0195,-0.012,0.0228965063,4.1,-0.27,4.1088806262,3.8195,-0.41200000000000003,3.8416564461,0.0195,-0.012,0.0228965063,3.8,-0.4,3.8209946349
2020-09-27 17:30:00,4.056,-0.882,4.1507902862,0.016,-0.012,0.02,4.04,-0.87,4.1326141848,4.206,0.168,4.2093538697,0.016,-0.012,0.02,4.19,0.18,4.1938645662
2020-09-27 18:00:00,4.1735,-1.0815,4.3113506584,0.0235,-0.0115,0.026162950900000002,4.15,-1.07,4.2857204762,3.9835000000000003,0.1285,3.9855720418000002,0.0235,-0.0115,0.026162950900000002,3.96,0.14,3.9624739747
2020-09-27 18:30:00,4.3515,-1.0415,4.4744021388,0.021500000000000002,-0.0115,0.0243823707,4.33,-1.03,4.4508201491,4.0315,0.1285,4.0335473841,0.021500000000000002,-0.0115,0.0243823707,4.01,0.14,4.012443146
2020-09-27 19:00:00,4.4495000000000005,-0.9,4.5396090415,0.0095,-0.01,0.013793114200000001,4.44,-0.89,4.528321985,4.1395,0.05,4.1398019578,0.0095,-0.01,0.013793114200000001,4.13,0.06,4.1304358124
2020-09-27 19:30:00,4.571,-0.845,4.6484476979,0.001,-0.005,0.0050990195,4.57,-0.84,4.6465578658,4.281,0.055,4.2813532907,0.001,-0.005,0.0050990195,4.28,0.06,4.2804205401
2020-09-27 20:00:00,4.57,-0.84,4.6465578658,0.0,0.0,0.0,4.57,-0.84,4.6465578658,4.55,0.06,4.5503955872,0.0,0.0,0.0,4.55,0.06,4.5503955872
2020-09-27 20:30:00,4.33,-0.97,4.4373190104,0.0,0.0,0.0,4.33,-0.97,4.4373190104,4.55,0.15,4.552471856,0.0,0.0,0.0,4.55,0.15,4.552471856
2020-09-27 21:00:00,3.8005,-0.7095,3.8661596579,0.0105,-0.0095,0.014159802300000001,3.79,-0.7000000000000001,3.8541017112000002,3.5205,-0.3895,3.5419811547,0.0105,-0.0095,0.014159802300000001,3.51,-0.38,3.5305098782
2020-09-27 21:30:00,4.114,-0.485,4.1424897103,0.004,-0.005,0.0064031242000000006,4.11,-0.48,4.1379342672,3.714,-0.5650000000000001,3.7567300941,0.004,-0.005,0.0064031242000000006,3.71,-0.56,3.7520261193
2020-09-27 22:00:00,4.19,-0.3405,4.203812585,0.0,-0.0005,0.0005,4.19,-0.34,4.2037721156,3.8,-0.4505,3.8266108046,0.0,-0.0005,0.0005,3.8,-0.45,3.8265519727
2020-09-27 22:30:00,4.05,-0.24050000000000002,4.0571344875,0.0,-0.0005,0.0005,4.05,-0.24,4.0571048791,3.68,-0.5405,3.7194811802,0.0,-0.0005,0.0005,3.68,-0.54,3.7194085551000002
2020-09-27 23:00:00,3.74,0.01,3.740013369,0.0,0.0,0.0,3.74,0.01,3.740013369,3.43,-1.02,3.5784493849,0.0,0.0,0.0,3.43,-1.02,3.5784493849
2020-09-27 23:30:00,3.66,0.0495,3.6603347183,0.0,-0.0005,0.0005,3.66,0.05,3.6603415140999997,3.3,-0.9705,3.4397485737,0.0,-0.0005,0.0005,3.3,-0.97,3.4396075358
2020-09-28 00:00:00,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,0.35000000000000003,3.6766968872,3.15,-1.22,3.3780023683,0.0,0.0,0.0,3.15,-1.22,3.3780023683
2020-09-28 00:30:00,3.56,0.66,3.6206629227000002,0.0,0.0,0.0,3.56,0.66,3.6206629227000002,3.06,-1.53,3.4211840056,0.0,0.0,0.0,3.06,-1.53,3.4211840056
2020-09-28 01:00:00,3.47,0.66,3.5322089406,0.0,0.0,0.0,3.47,0.66,3.5322089406,2.94,-1.53,3.3142872537,0.0,0.0,0.0,2.94,-1.53,3.3142872537
2020-09-28 01:30:00,3.47,0.66,3.5322089406,0.0,0.0,0.0,3.47,0.66,3.5322089406,2.94,-1.53,3.3142872537,0.0,0.0,0.0,2.94,-1.53,3.3142872537
2020-09-28 02:00:00,3.38,0.66,3.4438350715,0.0,0.0,0.0,3.38,0.66,3.4438350715,2.85,-1.53,3.2347179166,0.0,0.0,0.0,2.85,-1.53,3.2347179166
2020-09-28 02:30:00,3.38,0.66,3.4438350715,0.0,0.0,0.0,3.38,0.66,3.4438350715,2.94,-1.53,3.3142872537,0.0,0.0,0.0,2.94,-1.53,3.3142872537
2020-09-28 03:00:00,3.27,0.66,3.335940647,0.0,0.0,0.0,3.27,0.66,3.335940647,3.01,-1.53,3.3765366871999998,0.0,0.0,0.0,3.01,-1.53,3.3765366871999998
2020-09-28 03:30:00,3.27,0.66,3.335940647,0.0,0.0,0.0,3.27,0.66,3.335940647,2.83,-1.63,3.2658536403,0.0,0.0,0.0,2.83,-1.63,3.2658536403
2020-09-28 04:00:00,3.27,0.66,3.335940647,0.0,0.0,0.0,3.27,0.66,3.335940647,2.83,-1.63,3.2658536403,0.0,0.0,0.0,2.83,-1.63,3.2658536403
2020-09-28 04:30:00,3.35,0.75,3.4329287788,0.0,0.0,0.0,3.35,0.75,3.4329287788,2.9,-1.54,3.2835346808,0.0,0.0,0.0,2.9,-1.54,3.2835346808
2020-09-28 05:00:00,3.25,0.6000000000000001,3.3049205739,0.0,0.0,0.0,3.25,0.6000000000000001,3.3049205739,2.94,-1.44,3.2737134878,0.0,0.0,0.0,2.94,-1.44,3.2737134878
2020-09-28 05:30:00,3.18,0.56,3.2289317119,0.0,0.0,0.0,3.18,0.56,3.2289317119,3.08,-1.44,3.4,0.0,0.0,0.0,3.08,-1.44,3.4
2020-09-28 06:00:00,3.29,0.59,3.3424841062,0.0,0.0,0.0,3.29,0.59,3.3424841062,3.08,-1.54,3.4435446853,0.0,0.0,0.0,3.08,-1.54,3.4435446853
2020-09-28 06:30:00,3.5300000000000002,0.59,3.5789663312,0.0,0.0,0.0,3.5300000000000002,0.59,3.5789663312,3.08,-1.54,3.4435446853,0.0,0.0,0.0,3.08,-1.54,3.4435446853
2020-09-28 07:00:00,3.73,0.42,3.7535716325,0.0,0.0,0.0,3.73,0.42,3.7535716325,3.32,-1.27,3.5546167163,0.0,0.0,0.0,3.32,-1.27,3.5546167163
2020-09-28 07:30:00,3.96,0.15,3.9628398907999998,0.0,0.0,0.0,3.96,0.15,3.9628398907999998,3.59,-1.01,3.72936992,0.0,0.0,0.0,3.59,-1.01,3.72936992
2020-09-28 08:00:00,4.08,0.11,4.0814825738,0.0,0.0,0.0,4.08,0.11,4.0814825738,3.69,-1.05,3.8364827642,0.0,0.0,0.0,3.69,-1.05,3.8364827642
2020-09-28 08:30:00,4.08,0.25,4.0876521378,0.0,0.0,0.0,4.08,0.25,4.0876521378,3.89,-0.9400000000000001,4.0019620188,0.0,0.0,0.0,3.89,-0.9400000000000001,4.0019620188
2020-09-28 09:00:00,4.3,0.28,4.309106636,0.0,0.0,0.0,4.3,0.28,4.309106636,3.94,-0.88,4.0370781513,0.0,0.0,0.0,3.94,-0.88,4.0370781513
2020-09-28 09:30:00,4.48,0.4,4.497821695,0.0,0.0,0.0,4.48,0.4,4.497821695,4.09,-0.74,4.1564046964,0.0,0.0,0.0,4.09,-0.74,4.1564046964
2020-09-28 10:00:00,4.48,0.32,4.4914140312,0.0,0.0,0.0,4.48,0.32,4.4914140312,4.02,-0.8300000000000001,4.104789885,0.0,0.0,0.0,4.02,-0.8300000000000001,4.104789885
2020-09-28 10:30:00,4.57,0.38,4.5857714727,0.0,0.0,0.0,4.57,0.38,4.5857714727,4.16,-0.77,4.2306618868,0.0,0.0,0.0,4.16,-0.77,4.2306618868
2020-09-28 11:00:00,4.39,0.38,4.406415777,0.0,0.0,0.0,4.39,0.38,4.406415777,4.06,-0.81,4.1400120773,0.0,0.0,0.0,4.06,-0.81,4.1400120773
2020-09-28 11:30:00,4.29,0.35000000000000003,4.30425371,0.0,0.0,0.0,4.29,0.35000000000000003,4.30425371,4.01,-0.81,4.0909901002,0.0,0.0,0.0,4.01,-0.81,4.0909901002
2020-09-28 12:00:00,4.74,0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,0.41000000000000003,4.7576990237,4.46,-0.62,4.5028879622,0.0,0.0,0.0,4.46,-0.62,4.5028879622
2020-09-28 12:30:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,3.96,-0.72,4.0249223595,0.0,0.0,0.0,3.96,-0.72,4.0249223595
2020-09-28 13:00:00,4.64,0.30000000000000004,4.6496881616,0.0,0.0,0.0,4.64,0.30000000000000004,4.6496881616,4.28,-0.62,4.3246733981,0.0,0.0,0.0,4.28,-0.62,4.3246733981
2020-09-28 13:30:00,4.86,0.36,4.8733150934000005,0.0,0.0,0.0,4.86,0.36,4.8733150934000005,4.42,-0.55,4.4540880099,0.0,0.0,0.0,4.42,-0.55,4.4540880099
2020-09-28 14:00:00,4.86,0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,0.30000000000000004,4.8692504557,4.38,-0.61,4.4222731711,0.0,0.0,0.0,4.38,-0.61,4.4222731711
2020-09-28 14:30:00,4.74,0.42,4.7585712141,0.0,0.0,0.0,4.74,0.42,4.7585712141,4.33,-0.5,4.3587727631,0.0,0.0,0.0,4.33,-0.5,4.3587727631
2020-09-28 15:00:00,4.662,0.41500000000000004,4.680434702,0.002,-0.005,0.0053851648,4.66,0.42,4.678888757,4.422,-0.505,4.4507425223,0.002,-0.005,0.0053851648,4.42,-0.5,4.4481906434
2020-09-28 15:30:00,4.85,0.48950000000000005,4.8746394995,0.0,-0.0005,0.0005,4.85,0.49,4.8746897337,4.51,-0.4505,4.5324441806,0.0,-0.0005,0.0005,4.51,-0.45,4.5323945106
2020-09-28 16:00:00,4.978,0.47900000000000004,5.0009924015,0.018000000000000002,-0.011,0.021095023100000002,4.96,0.49,4.9841448615,4.698,-0.461,4.7205640553,0.018000000000000002,-0.011,0.021095023100000002,4.68,-0.45,4.7015848392
2020-09-28 16:30:00,4.779,0.387,4.7946438867,0.029,-0.013000000000000001,0.0317804972,4.75,0.4,4.7668123521,4.819,-0.463,4.8411909692,0.029,-0.013000000000000001,0.0317804972,4.79,-0.45,4.8110913523
2020-09-28 17:00:00,4.837,0.387,4.8524569035,0.027,-0.013000000000000001,0.0299666481,4.8100000000000005,0.4,4.8266033605,5.097,-0.463,5.1179857366,0.027,-0.013000000000000001,0.0299666481,5.07,-0.45,5.0899312373
2020-09-28 17:30:00,4.844,0.42650000000000005,4.8627397884,0.034,-0.0135,0.0365820994,4.8100000000000005,0.44,4.830082815,5.194,-0.3935,5.2088845495000005,0.034,-0.0135,0.0365820994,5.16,-0.38,5.1739733281
2020-09-28 18:00:00,4.8845,0.367,4.8982679847,0.0345,-0.013000000000000001,0.0368680078,4.85,0.38,4.8648638213,5.1445,-0.463,5.1652927555,0.0345,-0.013000000000000001,0.0368680078,5.11,-0.45,5.1297758236
2020-09-28 18:30:00,4.8715,0.268,4.8788662874,0.021500000000000002,-0.012,0.024622144500000002,4.85,0.28,4.8580757507,5.0215,-0.602,5.0574565001,0.021500000000000002,-0.012,0.024622144500000002,5.0,-0.59,5.0346896627
2020-09-28 19:00:00,4.95,0.368,4.9636603429,0.01,-0.012,0.015620499400000001,4.94,0.38,4.954593828,4.94,-0.532,4.9685635751,0.01,-0.012,0.015620499400000001,4.93,-0.52,4.9573480814
2020-09-28 19:30:00,5.12,0.3795,5.1340452131,0.0,-0.0005,0.0005,5.12,0.38,5.1340821965,4.78,-0.5205000000000001,4.8082554269,0.0,-0.0005,0.0005,4.78,-0.52,4.8082013269
2020-09-28 20:00:00,5.251,0.3755,5.2644089174,0.001,-0.0045000000000000005,0.0046097722,5.25,0.38,5.2637344158,4.631,-0.5645,4.6652782607,0.001,-0.0045000000000000005,0.0046097722,4.63,-0.56,4.6637431319000004
2020-09-28 20:30:00,5.052,0.3735,5.0657878213,0.002,-0.006500000000000001,0.0068007353,5.05,0.38,5.0642768487,4.712,-0.4965,4.7380857158000005,0.002,-0.006500000000000001,0.0068007353,4.71,-0.49,4.735419728
2020-09-28 21:00:00,4.53,0.379,4.5458267675,0.0,-0.001,0.001,4.53,0.38,4.5459102499,4.8100000000000005,-0.521,4.8381340411,0.0,-0.001,0.001,4.8100000000000005,-0.52,4.8380264571
2020-09-28 21:30:00,4.73,0.38,4.74523972,0.0,0.0,0.0,4.73,0.38,4.74523972,4.63,-0.6000000000000001,4.6687150266,0.0,0.0,0.0,4.63,-0.6000000000000001,4.6687150266
2020-09-28 22:00:00,4.18,0.13,4.1820210425,0.0,0.0,0.0,4.18,0.13,4.1820210425,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148
2020-09-28 22:30:00,3.18,0.03,3.1801415063,0.0,0.0,0.0,3.18,0.03,3.1801415063,3.38,-0.8200000000000001,3.4780454281,0.0,0.0,0.0,3.38,-0.8200000000000001,3.4780454281
2020-09-28 23:00:00,2.63,0.44,2.6665520809,0.0,0.0,0.0,2.63,0.44,2.6665520809,2.7199999999999998,-1.25,2.9934762401,0.0,0.0,0.0,2.7199999999999998,-1.25,2.9934762401
2020-09-28 23:30:00,3.87,0.72,3.9364069912,0.0,0.0,0.0,3.87,0.72,3.9364069912,3.7199999999999998,-1.17,3.8996538308,0.0,0.0,0.0,3.7199999999999998,-1.17,3.8996538308
2020-09-29 00:00:00,3.93,0.87,4.0251459601,0.0,0.0,0.0,3.93,0.87,4.0251459601,3.51,-1.24,3.7225931822,0.0,0.0,0.0,3.51,-1.24,3.7225931822
2020-09-29 00:30:00,3.73,0.98,3.8565917596,0.0,0.0,0.0,3.73,0.98,3.8565917596,3.75,-1.18,3.9312720588000003,0.0,0.0,0.0,3.75,-1.18,3.9312720588000003
2020-09-29 01:00:00,3.45,0.929,3.5728897268,0.0,-0.001,0.001,3.45,0.93,3.5731498709,3.75,-1.211,3.9406878841,0.0,-0.001,0.001,3.75,-1.21,3.9403806922999998
2020-09-29 01:30:00,3.49,0.93,3.6117862617,0.0,0.0,0.0,3.49,0.93,3.6117862617,3.5700000000000003,-1.21,3.7694827231,0.0,0.0,0.0,3.5700000000000003,-1.21,3.7694827231
2020-09-29 02:00:00,3.58,0.93,3.6988241375,0.0,0.0,0.0,3.58,0.93,3.6988241375,3.32,-1.26,3.5510561809,0.0,0.0,0.0,3.32,-1.26,3.5510561809
2020-09-29 02:30:00,3.38,0.79,3.4710949281,0.0,0.0,0.0,3.38,0.79,3.4710949281,3.21,-1.3900000000000001,3.4980280159,0.0,0.0,0.0,3.21,-1.3900000000000001,3.4980280159
2020-09-29 03:00:00,3.3,0.79,3.3932432863,0.0,0.0,0.0,3.3,0.79,3.3932432863,3.11,-1.45,3.4314137028,0.0,0.0,0.0,3.11,-1.45,3.4314137028
2020-09-29 03:30:00,3.46,0.9,3.575136361,0.0,0.0,0.0,3.46,0.9,3.575136361,3.2800000000000002,-1.33,3.5393926033,0.0,0.0,0.0,3.2800000000000002,-1.33,3.5393926033
2020-09-29 04:00:00,3.54,0.9,3.6526155013,0.0,0.0,0.0,3.54,0.9,3.6526155013,3.2800000000000002,-1.33,3.5393926033,0.0,0.0,0.0,3.2800000000000002,-1.33,3.5393926033
2020-09-29 04:30:00,3.54,0.9,3.6526155013,0.0,0.0,0.0,3.54,0.9,3.6526155013,3.13,-1.33,3.4008528342,0.0,0.0,0.0,3.13,-1.33,3.4008528342
2020-09-29 05:00:00,3.59,0.9,3.7010944327,0.0,0.0,0.0,3.59,0.9,3.7010944327,3.13,-1.33,3.4008528342,0.0,0.0,0.0,3.13,-1.33,3.4008528342
2020-09-29 05:30:00,3.43,0.87,3.5386155485,0.0,0.0,0.0,3.43,0.87,3.5386155485,3.13,-1.3900000000000001,3.4247627655,0.0,0.0,0.0,3.13,-1.3900000000000001,3.4247627655
2020-09-29 06:00:00,3.5300000000000002,0.8300000000000001,3.6262652964,0.0,0.0,0.0,3.5300000000000002,0.8300000000000001,3.6262652964,3.13,-1.44,3.4453591975,0.0,0.0,0.0,3.13,-1.44,3.4453591975
2020-09-29 06:30:00,3.68,0.53,3.7179698762,0.0,0.0,0.0,3.68,0.53,3.7179698762,3.2800000000000002,-1.09,3.4563709292,0.0,0.0,0.0,3.2800000000000002,-1.09,3.4563709292
2020-09-29 07:00:00,3.8200000000000003,0.02,3.8200523557,0.0,0.0,0.0,3.8200000000000003,0.02,3.8200523557,3.58,-0.5700000000000001,3.6250931023,0.0,0.0,0.0,3.58,-0.5700000000000001,3.6250931023
2020-09-29 07:30:00,4.04,-0.14,4.0424250148,0.0,0.0,0.0,4.04,-0.14,4.0424250148,3.75,-0.34,3.7653817868,0.0,0.0,0.0,3.75,-0.34,3.7653817868
2020-09-29 08:00:00,4.28,-0.05,4.2802920461,0.0,0.0,0.0,4.28,-0.05,4.2802920461,3.98,-0.31,3.9920546088,0.0,0.0,0.0,3.98,-0.31,3.9920546088
2020-09-29 08:30:00,4.28,-0.05,4.2802920461,0.0,0.0,0.0,4.28,-0.05,4.2802920461,3.98,-0.41000000000000003,4.0010623589,0.0,0.0,0.0,3.98,-0.41000000000000003,4.0010623589
2020-09-29 09:00:00,4.28,-0.05,4.2802920461,0.0,0.0,0.0,4.28,-0.05,4.2802920461,3.92,-0.36,3.9364959037,0.0,0.0,0.0,3.92,-0.36,3.9364959037
2020-09-29 09:30:00,4.4,0.04,4.4001818144,0.0,0.0,0.0,4.4,0.04,4.4001818144,4.05,-0.26,4.0583370979,0.0,0.0,0.0,4.05,-0.26,4.0583370979
2020-09-29 10:00:00,4.34,-0.01,4.3400115207,0.0,0.0,0.0,4.34,-0.01,4.3400115207,3.99,-0.34,4.0044600135,0.0,0.0,0.0,3.99,-0.34,4.0044600135
2020-09-29 10:30:00,4.44,0.07,4.4405517675,0.0,0.0,0.0,4.44,0.07,4.4405517675,4.08,-0.21,4.0854008371,0.0,0.0,0.0,4.08,-0.21,4.0854008371
2020-09-29 11:00:00,4.44,0.03,4.4401013502,0.0,0.0,0.0,4.44,0.03,4.4401013502,4.08,-0.21,4.0854008371,0.0,0.0,0.0,4.08,-0.21,4.0854008371
2020-09-29 11:30:00,4.44,0.03,4.4401013502,0.0,0.0,0.0,4.44,0.03,4.4401013502,4.08,-0.21,4.0854008371,0.0,0.0,0.0,4.08,-0.21,4.0854008371
2020-09-29 12:00:00,4.52,0.07,4.5205420029,0.0,0.0,0.0,4.52,0.07,4.5205420029,4.17,-0.21,4.1752844214,0.0,0.0,0.0,4.17,-0.21,4.1752844214
2020-09-29 12:30:00,3.49,-0.29,3.5020279839,0.0,0.0,0.0,3.49,-0.29,3.5020279839,3.22,-0.53,3.2633265237,0.0,0.0,0.0,3.22,-0.53,3.2633265237
2020-09-29 13:00:00,5.26,0.23900000000000002,5.2654269532,0.0,-0.001,0.001,5.26,0.24,5.2654724384,4.88,0.029,4.8800861673,0.0,-0.001,0.001,4.88,0.03,4.8800922122
2020-09-29 13:30:00,5.3915,0.267,5.3981071914,0.0015,-0.003,0.0033541020000000003,5.39,0.27,5.3967582862,5.0015,0.057,5.001824792,0.0015,-0.003,0.0033541020000000003,5.0,0.06,5.000359987
2020-09-29 14:00:00,4.6129999999999995,0.0625,4.6134233764,0.003,-0.007500000000000001,0.0080777472,4.61,0.07,4.6105314227,4.4030000000000005,-0.0975,4.4040793873,0.003,-0.007500000000000001,0.0080777472,4.4,-0.09,4.4009203583
2020-09-29 14:30:00,4.0135,-0.0425,4.0137250155,0.0135,-0.0125,0.0183983695,4.0,-0.03,4.0001124984,4.0635,-0.2025,4.0685425523,0.0135,-0.0125,0.0183983695,4.05,-0.19,4.0544543406
2020-09-29 15:00:00,4.1805,0.0485,4.1807813265,0.0105,-0.0115,0.015572411500000001,4.17,0.06,4.1704316323,4.2305,-0.1015,4.2317174409,0.0105,-0.0115,0.015572411500000001,4.22,-0.09,4.2209596065
2020-09-29 15:30:00,4.0925,-0.0325,4.092629045,0.0125,-0.0125,0.0176776695,4.08,-0.02,4.0800490193,4.1325,-0.2325,4.1390352137,0.0125,-0.0125,0.0176776695,4.12,-0.22,4.1258696053
2020-09-29 16:00:00,4.402,0.0635,4.4024579782,0.002,-0.006500000000000001,0.0068007353,4.4,0.07,4.400556783,4.342,-0.0665,4.3425092113,0.002,-0.006500000000000001,0.0068007353,4.34,-0.06,4.3404147267
2020-09-29 16:30:00,4.4555,-0.0285,4.4555911505,0.0055000000000000005,-0.0085,0.010124228400000001,4.45,-0.02,4.4500449436,4.3455,-0.1385,4.3477065793,0.0055000000000000005,-0.0085,0.010124228400000001,4.34,-0.13,4.3419465681
2020-09-29 17:00:00,4.562,-0.026000000000000002,4.5620740897,0.002,-0.006,0.0063245553000000005,4.5600000000000005,-0.02,4.5600438594,4.412,-0.136,4.4140956039,0.002,-0.006,0.0063245553000000005,4.41,-0.13,4.4119156837
2020-09-29 17:30:00,4.713,0.0325,4.7131120557,0.003,-0.007500000000000001,0.0080777472,4.71,0.04,4.7101698483,4.413,-0.08750000000000001,4.4138673802,0.003,-0.007500000000000001,0.0080777472,4.41,-0.08,4.4107255639
2020-09-29 18:00:00,4.7115,-0.0165,4.7115288920000005,0.0015,-0.006500000000000001,0.006670832000000001,4.71,-0.01,4.7100106157,4.5615,-0.1265,4.5632537186,0.0015,-0.006500000000000001,0.006670832000000001,4.5600000000000005,-0.12,4.5615786741
2020-09-29 18:30:00,4.712,-0.147,4.7142924177,0.002,-0.007,0.007280109900000001,4.71,-0.14,4.71208022,4.562,-0.23700000000000002,4.5681520334,0.002,-0.007,0.007280109900000001,4.5600000000000005,-0.23,4.5657967541
2020-09-29 19:00:00,4.97,-0.0005,4.9700000252,0.0,-0.0005,0.0005,4.97,0.0,4.97,4.74,-0.1105,4.7412878261,0.0,-0.0005,0.0005,4.74,-0.11,4.7412761995
2020-09-29 19:30:00,5.132,0.031,5.1320936274,0.002,-0.009000000000000001,0.009219544500000001,5.13,0.04,5.130155943,4.872,-0.11900000000000001,4.8734530879,0.002,-0.009000000000000001,0.009219544500000001,4.87,-0.11,4.8712421414
2020-09-29 20:00:00,4.94,-0.58,4.9739320462,0.0,0.0,0.0,4.94,-0.58,4.9739320462,4.8100000000000005,0.27,4.8175720026,0.0,0.0,0.0,4.8100000000000005,0.27,4.8175720026
2020-09-29 20:30:00,4.94,-0.52,4.9672930254,0.0,0.0,0.0,4.94,-0.52,4.9672930254,4.75,0.36,4.7636225711,0.0,0.0,0.0,4.75,0.36,4.7636225711
2020-09-29 21:00:00,4.66,-0.63,4.7023930078,0.0,0.0,0.0,4.66,-0.63,4.7023930078,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948
2020-09-29 21:30:00,4.5,-0.63,4.5438860021,0.0,0.0,0.0,4.5,-0.63,4.5438860021,4.35,0.28,4.3590021794,0.0,0.0,0.0,4.35,0.28,4.3590021794
2020-09-29 22:00:00,4.36,-0.63,4.4052809218,0.0,0.0,0.0,4.36,-0.63,4.4052809218,4.26,0.28,4.269191961,0.0,0.0,0.0,4.26,0.28,4.269191961
2020-09-29 22:30:00,4.2,-0.63,4.2469871674,0.0,0.0,0.0,4.2,-0.63,4.2469871674,4.17,0.31,4.1815069054,0.0,0.0,0.0,4.17,0.31,4.1815069054
2020-09-29 23:00:00,3.88,-0.68,3.9391369613,0.0,0.0,0.0,3.88,-0.68,3.9391369613,4.09,0.37,4.1067018397,0.0,0.0,0.0,4.09,0.37,4.1067018397
2020-09-29 23:30:00,3.68,0.07,3.6806657007,0.0,0.0,0.0,3.68,0.07,3.6806657007,3.69,-0.59,3.7368703483,0.0,0.0,0.0,3.69,-0.59,3.7368703483
2020-09-30 00:00:00,3.58,0.26,3.5894289239,0.0,0.0,0.0,3.58,0.26,3.5894289239,3.64,-0.73,3.7124789562,0.0,0.0,0.0,3.64,-0.73,3.7124789562
2020-09-30 00:30:00,3.5,0.14,3.5027988809,0.0,0.0,0.0,3.5,0.14,3.5027988809,3.44,-0.78,3.5273219303000003,0.0,0.0,0.0,3.44,-0.78,3.5273219303000003
2020-09-30 01:00:00,3.5,0.27,3.5103988377,0.0,0.0,0.0,3.5,0.27,3.5103988377,3.48,-0.78,3.5663426644,0.0,0.0,0.0,3.48,-0.78,3.5663426644
2020-09-30 01:30:00,3.321,0.1955,3.3267493518,0.001,-0.0045000000000000005,0.0046097722,3.32,0.2,3.326018641,3.531,-0.7845000000000001,3.6170984573,0.001,-0.0045000000000000005,0.0046097722,3.5300000000000002,-0.78,3.615148683
2020-09-30 02:00:00,3.3609999999999998,0.3055,3.3748557377,0.001,-0.0045000000000000005,0.0046097722,3.36,0.31,3.3742702915000002,3.661,-0.6745,3.7226161835,0.001,-0.0045000000000000005,0.0046097722,3.66,-0.67,3.7208198021000003
2020-09-30 02:30:00,3.364,0.299,3.3772617607,0.004,-0.011,0.0117046999,3.36,0.31,3.3742702915000002,3.564,-0.681,3.6284786068,0.004,-0.011,0.0117046999,3.56,-0.67,3.6224991373
2020-09-30 03:00:00,3.4025,0.3015,3.4158320363,0.0025,-0.0085,0.0088600226,3.4,0.31,3.4141031033,3.5125,-0.6785,3.5774318302,0.0025,-0.0085,0.0088600226,3.51,-0.67,3.573373756
2020-09-30 03:30:00,3.5195,0.248,3.5282267855000002,0.0095,-0.012,0.015305227900000001,3.51,0.26,3.5196164564,3.2695,-0.732,3.3504409038,0.0095,-0.012,0.015305227900000001,3.26,-0.72,3.3385625649
2020-09-30 04:00:00,3.453,0.256,3.4624767147,0.003,-0.004,0.005,3.45,0.26,3.4597832302000002,3.263,-0.664,3.3298746223,0.003,-0.004,0.005,3.26,-0.66,3.3261389027
2020-09-30 04:30:00,3.234,0.2545,3.2439984971999998,0.004,-0.0055000000000000005,0.0068007353,3.23,0.26,3.2404475,3.464,-0.6655,3.5273483313,0.004,-0.0055000000000000005,0.0068007353,3.46,-0.66,3.5223855553
2020-09-30 05:00:00,3.515,0.2495,3.5238438175,0.005,-0.0105,0.0116297033,3.51,0.26,3.5196164564,3.235,-0.6705,3.30375472,0.005,-0.0105,0.0116297033,3.23,-0.66,3.2967408148
2020-09-30 05:30:00,3.48,0.289,3.4919795246,0.0,-0.001,0.001,3.48,0.29,3.4920624278,3.44,-0.611,3.4938404371000003,0.0,-0.001,0.001,3.44,-0.61,3.4936656967
2020-09-30 06:00:00,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,3.31,-0.7000000000000001,3.3832085363,0.0,0.0,0.0,3.31,-0.7000000000000001,3.3832085363
2020-09-30 06:30:00,3.67,0.18,3.6744115175000003,0.0,0.0,0.0,3.67,0.18,3.6744115175000003,3.52,-0.7000000000000001,3.5889274164,0.0,0.0,0.0,3.52,-0.7000000000000001,3.5889274164
2020-09-30 07:00:00,4.041,0.2555,4.0490691832,0.001,-0.0045000000000000005,0.0046097722,4.04,0.26,4.0483576917,3.621,-0.6445000000000001,3.6779099024,0.001,-0.0045000000000000005,0.0046097722,3.62,-0.64,3.6761392792
2020-09-30 07:30:00,4.35,0.26,4.3577631877,0.0,0.0,0.0,4.35,0.26,4.3577631877,3.62,-0.76,3.6989187609,0.0,0.0,0.0,3.62,-0.76,3.6989187609
2020-09-30 08:00:00,4.601,0.3345,4.6131433156,0.001,-0.0055000000000000005,0.005590169900000001,4.6,0.34,4.6125481027,3.721,-0.7055,3.7872907532999998,0.001,-0.0055000000000000005,0.005590169900000001,3.7199999999999998,-0.7000000000000001,3.7852873075
2020-09-30 08:30:00,4.7755,0.333,4.7870961187,0.0055000000000000005,-0.007,0.0089022469,4.77,0.34,4.7821020483000005,3.6755,-0.707,3.742879807,0.0055000000000000005,-0.007,0.0089022469,3.67,-0.7000000000000001,3.7361611314000003
2020-09-30 09:00:00,4.0925,0.136,4.0947591199,0.0025,-0.004,0.0047169906,4.09,0.14,4.0923953866,3.2825,-0.874,3.3968635901,0.0025,-0.004,0.0047169906,3.2800000000000002,-0.87,3.3934201037
2020-09-30 09:30:00,3.657,-0.1015,3.6584082946,0.007,-0.0115,0.013462912,3.65,-0.09,3.6511094204,3.287,-1.0315,3.4450488023,0.007,-0.0115,0.013462912,3.2800000000000002,-1.02,3.4349381363
2020-09-30 10:00:00,4.4845,0.14200000000000002,4.486747625,0.0045000000000000005,-0.008,0.0091787799,4.48,0.15,4.4825104573,3.9045,-0.8280000000000001,3.9913286322,0.0045000000000000005,-0.008,0.0091787799,3.9,-0.8200000000000001,3.985272889
2020-09-30 10:30:00,4.4335,0.14,4.4357098925,0.0035,-0.01,0.010594810100000001,4.43,0.15,4.4325387759,4.0235,-0.8300000000000001,4.1082176488,0.0035,-0.01,0.010594810100000001,4.02,-0.8200000000000001,4.1027795456
2020-09-30 11:00:00,4.319,0.203,4.3237680326,0.009000000000000001,-0.017,0.0192353841,4.31,0.22,4.3156111966,4.239,-0.757,4.3060620061,0.009000000000000001,-0.017,0.0192353841,4.23,-0.74,4.2942403286
2020-09-30 11:30:00,4.157,0.203,4.1619536278,0.007,-0.017,0.0183847763,4.15,0.22,4.1558272341,4.547,-0.8270000000000001,4.6215947464,0.007,-0.017,0.0183847763,4.54,-0.81,4.6116916636
2020-09-30 12:00:00,4.157,0.252,4.1646311962,0.007,-0.018000000000000002,0.0193132079,4.15,0.27,4.1587738578,4.697,-0.768,4.759373173,0.007,-0.018000000000000002,0.0193132079,4.69,-0.75,4.7495894559
2020-09-30 12:30:00,4.433,0.17950000000000002,4.4366326476,0.003,-0.0105,0.0109201648,4.43,0.19,4.4340726201,4.243,-0.8305,4.3235146871,0.003,-0.0105,0.0109201648,4.24,-0.8200000000000001,4.3185645763
2020-09-30 13:00:00,4.5165,0.248,4.5233036876,0.0165,-0.022,0.0275,4.5,0.27,4.5080927231,4.3665,-0.772,4.4342199145,0.0165,-0.022,0.0275,4.35,-0.75,4.4141816909
2020-09-30 13:30:00,4.4515,0.189,4.4555104365,0.021500000000000002,-0.021,0.0300541179,4.43,0.21,4.4349746335,4.4715,-0.771,4.5374831405,0.021500000000000002,-0.021,0.0300541179,4.45,-0.75,4.5127596878
2020-09-30 14:00:00,4.482,0.1885,4.485962132,0.012,-0.021500000000000002,0.024622144500000002,4.47,0.21,4.4749301671,4.362,-0.6815,4.4149163356,0.012,-0.021500000000000002,0.024622144500000002,4.35,-0.66,4.3997840856
2020-09-30 14:30:00,4.4095,0.1885,4.4135272175,0.0195,-0.021500000000000002,0.029025850500000002,4.39,0.21,4.3950199089,4.4495000000000005,-0.7615000000000001,4.5141923419,0.0195,-0.021500000000000002,0.029025850500000002,4.43,-0.74,4.4913806341
2020-09-30 15:00:00,3.959,0.184,3.9632735207,0.049,-0.026000000000000002,0.055470713000000005,3.91,0.21,3.9156353252000002,4.769,-0.806,4.8366307488,0.049,-0.026000000000000002,0.055470713000000005,4.72,-0.78,4.7840150501
2020-09-30 15:30:00,3.6625,0.296,3.6744417603,0.0425,-0.024,0.0488082985,3.62,0.32,3.6341161236,5.2025,-0.804,5.2642589459,0.0425,-0.024,0.0488082985,5.16,-0.78,5.2186205074
2020-09-30 16:00:00,3.871,0.029,3.8711086267,0.031,-0.021,0.037443290500000004,3.84,0.05,3.840325507,5.091,-0.461,5.1118296137,0.031,-0.021,0.037443290500000004,5.06,-0.44,5.0790944075
2020-09-30 16:30:00,3.9775,-0.3125,3.9897571981,0.007500000000000001,-0.0125,0.0145773797,3.9699999999999998,-0.30000000000000004,3.981318877,4.2875,-0.36250000000000004,4.3027970554,0.007500000000000001,-0.0125,0.0145773797,4.28,-0.35000000000000003,4.2942869024
2020-09-30 17:00:00,3.879,-0.384,3.8979606206,0.009000000000000001,-0.014,0.016643317,3.87,-0.37,3.8876471033,4.239,-0.41400000000000003,4.2591685808,0.009000000000000001,-0.014,0.016643317,4.23,-0.4,4.2488704381
2020-09-30 17:30:00,3.8305,-0.3935,3.8506587099000003,0.0505,-0.0235,0.055700089800000005,3.7800000000000002,-0.37,3.798065297,4.6305,-0.42350000000000004,4.649826072,0.0505,-0.0235,0.055700089800000005,4.58,-0.4,4.597434067
2020-09-30 18:00:00,4.187,-0.291,4.1971001894,0.037,-0.021,0.0425440948,4.15,-0.27,4.1587738578,4.867,-0.331,4.8782425114,0.037,-0.021,0.0425440948,4.83,-0.31,4.8399380161
2020-09-30 18:30:00,4.336,-0.34,4.3493098303,0.016,-0.02,0.0256124969,4.32,-0.32,4.3318356386,4.636,-0.38,4.6515476994,0.016,-0.02,0.0256124969,4.62,-0.36,4.6340047475
2020-09-30 19:00:00,4.516,-0.341,4.5288560366,0.036000000000000004,-0.021,0.041677332000000004,4.48,-0.32,4.4914140312,4.656,-0.381,4.6715625865,0.036000000000000004,-0.021,0.041677332000000004,4.62,-0.36,4.6340047475
2020-09-30 19:30:00,4.748,-0.2735,4.7558707142,0.038,-0.0235,0.0446794136,4.71,-0.25,4.716630153,4.608,-0.3835,4.6239308224,0.038,-0.0235,0.0446794136,4.57,-0.36,4.5841575017
2020-09-30 20:00:00,4.4355,-0.3365,4.4482460026,0.0155,-0.0165,0.022638462800000002,4.42,-0.32,4.4315685711,4.7255,-0.3765,4.7404749235,0.0155,-0.0165,0.022638462800000002,4.71,-0.36,4.7237379267
2020-09-30 20:30:00,4.484,-0.28,4.492733689,0.024,-0.02,0.0312409987,4.46,-0.26,4.4675720475,4.524,-0.34,4.536758314,0.024,-0.02,0.0312409987,4.5,-0.32,4.5113634303
2020-09-30 21:00:00,4.3545,-0.278,4.3633650145,0.0045000000000000005,-0.018000000000000002,0.0185539753,4.35,-0.26,4.3577631877,4.4545,-0.338,4.4673050321,0.0045000000000000005,-0.018000000000000002,0.0185539753,4.45,-0.32,4.4614907822
2020-09-30 21:30:00,4.353,-0.20400000000000001,4.3577775299,0.003,-0.014,0.014317821100000001,4.35,-0.19,4.3541474481,4.213,-0.334,4.2262187591,0.003,-0.014,0.014317821100000001,4.21,-0.32,4.2221440051
2020-09-30 22:00:00,4.1955,-0.2695,4.2041468219,0.0055000000000000005,-0.0095,0.0109772492,4.19,-0.26,4.1980590753,3.9955,-0.3795,4.0134823408,0.0055000000000000005,-0.0095,0.0109772492,3.99,-0.37,4.0071186656
2020-09-30 22:30:00,4.0915,-0.267,4.1002025865,0.0015,-0.007,0.0071589105,4.09,-0.26,4.0982557265,3.8515,-0.377,3.8699071371000002,0.0015,-0.007,0.0071589105,3.85,-0.37,3.8677383572
2020-09-30 23:00:00,3.91,-0.26,3.9186349664,0.0,0.0,0.0,3.91,-0.26,3.9186349664,3.64,-0.37,3.6587566194,0.0,0.0,0.0,3.64,-0.37,3.6587566194
2020-09-30 23:30:00,3.6,-0.32,3.6141942394,0.0,0.0,0.0,3.6,-0.32,3.6141942394,3.5,-0.43,3.5263153574,0.0,0.0,0.0,3.5,-0.43,3.5263153574
2020-10-01 00:00:00,3.3255,-0.4405,3.354547734,0.0055000000000000005,-0.0105,0.0118532696,3.32,-0.43,3.3477305746,3.2055,-0.5305,3.2491014912,0.0055000000000000005,-0.0105,0.0118532696,3.2,-0.52,3.2419747069
2020-10-01 00:30:00,3.3495,-0.362,3.3690049347,0.029500000000000002,-0.022,0.0368001359,3.32,-0.34,3.3373642294,3.2295,-0.452,3.2609774992,0.029500000000000002,-0.022,0.0368001359,3.2,-0.43,3.2287613724
2020-10-01 01:00:00,3.234,-0.3225,3.2500403459,0.024,-0.022500000000000003,0.0328975683,3.21,-0.30000000000000004,3.2239882134,3.414,-0.3825,3.4353605706,0.024,-0.022500000000000003,0.0328975683,3.39,-0.36,3.4090614544
2020-10-01 01:30:00,3.0525,-0.3905,3.0773765613,0.0325,-0.0205,0.0384252521,3.02,-0.37,3.0425811411,3.3225,-0.4405,3.3515737348,0.0325,-0.0205,0.0384252521,3.29,-0.42,3.3167001673
2020-10-01 02:00:00,3.223,-0.3375,3.2406226639,0.013000000000000001,-0.0175,0.0218002294,3.21,-0.32,3.2259107241000002,3.263,-0.3875,3.2859283696,0.013000000000000001,-0.0175,0.0218002294,3.25,-0.37,3.2709937328
2020-10-01 02:30:00,3.334,-0.341,3.3513932923,0.014,-0.021,0.0252388589,3.32,-0.32,3.3353860346,3.154,-0.441,3.1846816167,0.014,-0.021,0.0252388589,3.14,-0.42,3.1679646463
2020-10-01 03:00:00,3.34,-0.2795,3.3516742458,0.02,-0.0195,0.0279329554,3.32,-0.26,3.3301651611,3.12,-0.4395,3.1508031119,0.02,-0.0195,0.0279329554,3.1,-0.42,3.128322234
2020-10-01 03:30:00,3.2405,-0.322,3.2564588513,0.0005,-0.002,0.0020615528,3.24,-0.32,3.2557641192,3.0605,-0.422,3.0894569507,0.0005,-0.002,0.0020615528,3.06,-0.42,3.0886890423
2020-10-01 04:00:00,3.16,-0.3805,3.1828258278,0.0,-0.0005,0.0005,3.16,-0.38,3.1827660926,2.92,-0.49050000000000005,2.9609103752,0.0,-0.0005,0.0005,2.92,-0.49,2.960827587
2020-10-01 04:30:00,3.06,-0.42,3.0886890423,0.0,0.0,0.0,3.06,-0.42,3.0886890423,2.85,-0.49,2.8918160384,0.0,0.0,0.0,2.85,-0.49,2.8918160384
2020-10-01 05:00:00,2.993,-0.46950000000000003,3.02960051,0.003,-0.0095,0.0099624294,2.99,-0.46,3.0251776807,2.903,-0.5795,2.9602751984,0.003,-0.0095,0.0099624294,2.9,-0.5700000000000001,2.9554864236
2020-10-01 05:30:00,2.9975,-0.42050000000000004,3.0268509213,0.007500000000000001,-0.0205,0.021828880000000002,2.99,-0.4,3.0166372006,3.0675,-0.5205000000000001,3.1113464127,0.007500000000000001,-0.0205,0.021828880000000002,3.06,-0.5,3.1005805908
2020-10-01 06:00:00,2.997,-0.584,3.0533694503,0.007,-0.014,0.0156524758,2.99,-0.5700000000000001,3.043846251,2.907,-0.684,2.9863866126,0.007,-0.014,0.0156524758,2.9,-0.67,2.9763904314
2020-10-01 06:30:00,3.1635,-0.5395,3.2091731801,0.0035,-0.0095,0.010124228400000001,3.16,-0.53,3.2041379496,3.0435,-0.6795,3.1184310959,0.0035,-0.0095,0.010124228400000001,3.04,-0.67,3.1129567938
2020-10-01 07:00:00,3.404,-0.47600000000000003,3.4371197244,0.004,-0.006,0.007211102600000001,3.4,-0.47000000000000003,3.4323315691,3.2640000000000002,-0.586,3.3161863639,0.004,-0.006,0.007211102600000001,3.26,-0.58,3.3111931384
2020-10-01 07:30:00,3.49,-0.54,3.5315294137,0.0,0.0,0.0,3.49,-0.54,3.5315294137,3.42,-0.64,3.4793677587,0.0,0.0,0.0,3.42,-0.64,3.4793677587
2020-10-01 08:00:00,3.81,-0.39,3.8299086151,0.0,0.0,0.0,3.81,-0.39,3.8299086151,3.73,-0.5,3.7633628579,0.0,0.0,0.0,3.73,-0.5,3.7633628579
2020-10-01 08:30:00,4.01,-0.35000000000000003,4.0252453341,0.0,0.0,0.0,4.01,-0.35000000000000003,4.0252453341,3.83,-0.46,3.8575251133,0.0,0.0,0.0,3.83,-0.46,3.8575251133
2020-10-01 09:00:00,4.11,-0.30000000000000004,4.1209343601,0.0,0.0,0.0,4.11,-0.30000000000000004,4.1209343601,3.83,-0.36,3.8468818542000003,0.0,0.0,0.0,3.83,-0.36,3.8468818542000003
2020-10-01 09:30:00,4.28,-0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,-0.30000000000000004,4.2905011362,3.95,-0.21,3.9555783395,0.0,0.0,0.0,3.95,-0.21,3.9555783395
2020-10-01 10:00:00,4.23,-0.34,4.2436423035,0.0,0.0,0.0,4.23,-0.34,4.2436423035,3.87,-0.28,3.8801159776,0.0,0.0,0.0,3.87,-0.28,3.8801159776
2020-10-01 10:30:00,4.28,-0.28,4.2891490998,0.0,0.0,0.0,4.28,-0.28,4.2891490998,3.9,-0.19,3.9046254622000003,0.0,0.0,0.0,3.9,-0.19,3.9046254622000003
2020-10-01 11:00:00,4.32,-0.28,4.3290645641,0.0,0.0,0.0,4.32,-0.28,4.3290645641,3.96,-0.19,3.9645554606,0.0,0.0,0.0,3.96,-0.19,3.9645554606
2020-10-01 11:30:00,4.32,-0.28,4.3290645641,0.0,0.0,0.0,4.32,-0.28,4.3290645641,3.96,-0.23,3.9666736695,0.0,0.0,0.0,3.96,-0.23,3.9666736695
2020-10-01 12:00:00,3.67,-0.42,3.6939545206,0.0,0.0,0.0,3.67,-0.42,3.6939545206,3.36,-0.36,3.3792306817,0.0,0.0,0.0,3.36,-0.36,3.3792306817
2020-10-01 12:30:00,3.76,-0.42,3.783384728,0.0,0.0,0.0,3.76,-0.42,3.783384728,3.54,-0.4,3.5625271929,0.0,0.0,0.0,3.54,-0.4,3.5625271929
2020-10-01 13:00:00,3.55,-0.55,3.5923529893,0.0,0.0,0.0,3.55,-0.55,3.5923529893,3.31,-0.51,3.3490595695,0.0,0.0,0.0,3.31,-0.51,3.3490595695
2020-10-01 13:30:00,4.08,-0.42,4.1015606786,0.0,0.0,0.0,4.08,-0.42,4.1015606786,3.71,-0.33,3.7246476343,0.0,0.0,0.0,3.71,-0.33,3.7246476343
2020-10-01 14:00:00,4.12,-0.46,4.1456000772,0.0,0.0,0.0,4.12,-0.46,4.1456000772,3.71,-0.33,3.7246476343,0.0,0.0,0.0,3.71,-0.33,3.7246476343
2020-10-01 14:30:00,4.2,-0.38,4.2171554394,0.0,0.0,0.0,4.2,-0.38,4.2171554394,3.7800000000000002,-0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,-0.24,3.7876113845
2020-10-01 15:00:00,4.2,-0.43,4.2219545237,0.0,0.0,0.0,4.2,-0.43,4.2219545237,3.7800000000000002,-0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,-0.28,3.7903561838
2020-10-01 15:30:00,4.37,-0.361,4.3848855173,0.0,-0.001,0.001,4.37,-0.36,4.3848033023,3.9,-0.221,3.9062566480000003,0.0,-0.001,0.001,3.9,-0.22,3.9062001996999998
2020-10-01 16:00:00,4.5120000000000005,-0.3045,4.5222631779,0.002,-0.0045000000000000005,0.0049244289000000005,4.51,-0.30000000000000004,4.519966814,4.092,-0.1845,4.0961572541,0.002,-0.0045000000000000005,0.0049244289000000005,4.09,-0.18,4.0939589641
2020-10-01 16:30:00,4.7005,-0.3015,4.7101594984,0.0005,-0.0015,0.0015811388,4.7,-0.30000000000000004,4.7095647357,4.1605,-0.18150000000000002,4.1644570474,0.0005,-0.0015,0.0015811388,4.16,-0.18,4.1638924098
2020-10-01 17:00:00,4.74,-0.301,4.7495474521,0.0,-0.001,0.001,4.74,-0.30000000000000004,4.7494841825,4.27,-0.181,4.273834461,0.0,-0.001,0.001,4.27,-0.18,4.2737922271
2020-10-01 17:30:00,4.7805,-0.423,4.7991779765,0.0005,-0.003,0.0030413813000000002,4.78,-0.42,4.7984164054,4.2705,-0.263,4.2785908019,0.0005,-0.003,0.0030413813000000002,4.27,-0.26,4.2779083674
2020-10-01 18:00:00,4.7805,-0.47400000000000003,4.8039417409,0.0005,-0.004,0.0040311289,4.78,-0.47000000000000003,4.8030511136000005,4.3405000000000005,-0.264,4.3485211567,0.0005,-0.004,0.0040311289,4.34,-0.26,4.3477810432
2020-10-01 18:30:00,4.902,-0.3785,4.9165909175,0.002,-0.0085,0.0087321246,4.9,-0.37,4.9139495317,4.672,-0.1885,4.6758011346,0.002,-0.0085,0.0087321246,4.67,-0.18,4.6734676633
2020-10-01 19:00:00,4.79,-0.42,4.8083781049,0.0,0.0,0.0,4.79,-0.42,4.8083781049,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565
2020-10-01 19:30:00,4.96,-0.42,4.9777504960000005,0.0,0.0,0.0,4.96,-0.42,4.9777504960000005,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625
2020-10-01 20:00:00,4.96,-0.33,4.9709657009,0.0,0.0,0.0,4.96,-0.33,4.9709657009,4.73,-0.17,4.7330539824,0.0,0.0,0.0,4.73,-0.17,4.7330539824
2020-10-01 20:30:00,4.75,-0.37,4.7643887331,0.0,0.0,0.0,4.75,-0.37,4.7643887331,4.57,-0.17,4.5731608325,0.0,0.0,0.0,4.57,-0.17,4.5731608325
2020-10-01 21:00:00,4.62,-0.3855,4.6360554624,0.01,-0.0155,0.0184458667,4.61,-0.37,4.624824321,4.39,-0.3055,4.4006170306,0.01,-0.0155,0.0184458667,4.38,-0.29,4.3895899581
2020-10-01 21:30:00,4.543,-0.311,4.5536326158,0.023,-0.021,0.031144823000000002,4.52,-0.29,4.5292935431,4.4030000000000005,-0.261,4.4107289647,0.023,-0.021,0.031144823000000002,4.38,-0.24,4.3865704143
2020-10-01 22:00:00,4.0925,-0.392,4.1112309896,0.0325,-0.022,0.0392460189,4.06,-0.37,4.0768247448,4.3825,-0.362,4.3974254115,0.0325,-0.022,0.0392460189,4.35,-0.34,4.3632671245
