Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-01 22:30:00,3.941,-0.2725,3.9504097572,0.021,-0.022500000000000003,0.0307774268,3.92,-0.25,3.9279638491,4.221,-0.3125,4.2325520965,0.021,-0.022500000000000003,0.0307774268,4.2,-0.29,4.21
2020-10-01 23:00:00,3.7925,-0.3255,3.8064427619,0.0325,-0.025500000000000002,0.0413098051,3.76,-0.30000000000000004,3.7719490983,3.9425,-0.35550000000000004,3.9584954844,0.0325,-0.025500000000000002,0.0413098051,3.91,-0.33,3.9239011201
2020-10-01 23:30:00,3.637,-0.323,3.6513145578,0.037,-0.023,0.043566041800000004,3.6,-0.30000000000000004,3.6124783736,3.727,-0.353,3.7436797406,0.037,-0.023,0.043566041800000004,3.69,-0.33,3.7047267106
2020-10-02 00:00:00,3.3525,-0.324,3.3681199875,0.0325,-0.024,0.0404011138,3.32,-0.30000000000000004,3.3335266611,3.5725,-0.404,3.5952708173,0.0325,-0.024,0.0404011138,3.54,-0.38,3.5603370627
2020-10-02 00:30:00,3.3185000000000002,-0.324,3.3342792699,0.0285,-0.024,0.037259227,3.29,-0.30000000000000004,3.3036494971,3.6285,-0.354,3.6457273966,0.0285,-0.024,0.037259227,3.6,-0.33,3.6150933598
2020-10-02 01:00:00,3.106,-0.3735,3.1283762961,0.016,-0.0235,0.028429738000000003,3.09,-0.35000000000000003,3.1097588331,3.696,-0.35350000000000004,3.7128665812,0.016,-0.0235,0.028429738000000003,3.68,-0.33,3.6947665691
2020-10-02 01:30:00,2.991,-0.2575,3.0020638318,0.021,-0.0275,0.0346013006,2.9699999999999998,-0.23,2.9788924116,4.041,-0.28750000000000003,4.0512142933,0.021,-0.0275,0.0346013006,4.02,-0.26,4.0283991858
2020-10-02 02:00:00,2.731,-0.1925,2.7377759678,0.021,-0.022500000000000003,0.0307774268,2.71,-0.17,2.715326868,3.981,-0.5925,4.0248499661,0.021,-0.022500000000000003,0.0307774268,3.96,-0.5700000000000001,4.0008124175
2020-10-02 02:30:00,2.5715,0.016,2.5715497759,0.0415,-0.024,0.0479400668,2.5300000000000002,0.04,2.5303161858000003,4.0015,-0.784,4.0775799502,0.0415,-0.024,0.0479400668,3.96,-0.76,4.0322698322
2020-10-02 03:00:00,2.634,0.015,2.6340427104,0.034,-0.025,0.0422018957,2.6,0.04,2.6003076741,3.9939999999999998,-0.785,4.0704128783,0.034,-0.025,0.0422018957,3.96,-0.76,4.0322698322
2020-10-02 03:30:00,2.525,0.015,2.5250445541,0.055,-0.025,0.0604152299,2.47,0.04,2.4703238654,4.015,-0.785,4.091020655,0.055,-0.025,0.0604152299,3.96,-0.76,4.0322698322
2020-10-02 04:00:00,2.7075,0.077,2.7085947002,0.0375,-0.023,0.0439914764,2.67,0.1,2.6718720029,3.8375,-0.783,3.9165667682,0.0375,-0.023,0.0439914764,3.8,-0.76,3.8752548303000003
2020-10-02 04:30:00,2.6595,0.07200000000000001,2.6604744408,0.0695,-0.028,0.0749282991,2.59,0.1,2.591929783,3.9495,-0.788,4.0273433241,0.0695,-0.028,0.0749282991,3.88,-0.76,3.9537324138
2020-10-02 05:00:00,2.848,0.0745,2.8489742452,0.058,-0.025500000000000002,0.0633581092,2.79,0.1,2.7917915395,3.848,-0.7855000000000001,3.9273546122000003,0.058,-0.025500000000000002,0.0633581092,3.79,-0.76,3.8654495211
2020-10-02 05:30:00,2.7215,0.073,2.7224788796,0.051500000000000004,-0.027,0.0581485167,2.67,0.1,2.6718720029,3.9815,-0.6970000000000001,4.042047903,0.051500000000000004,-0.027,0.0581485167,3.93,-0.67,3.9867028984
2020-10-02 06:00:00,2.6585,0.07050000000000001,2.6594346204,0.0785,-0.029500000000000002,0.08386000240000001,2.58,0.1,2.5819372572,4.1285,-0.7395,4.1942070168,0.0785,-0.029500000000000002,0.08386000240000001,4.05,-0.71,4.1117636119
2020-10-02 06:30:00,2.616,-0.044500000000000005,2.6163784608,0.096,-0.0345,0.1020110288,2.52,-0.01,2.5200198412,4.146,-0.8845000000000001,4.2392990281,0.096,-0.0345,0.1020110288,4.05,-0.85,4.1382363393
2020-10-02 07:00:00,2.7875,0.0825,2.7887205848,0.1075,-0.0375,0.1138529754,2.68,0.12,2.6826852219,4.5675,-0.8175,4.6400821652,0.1075,-0.0375,0.1138529754,4.46,-0.78,4.5276925691
2020-10-02 07:30:00,2.918,-0.2255,2.9267002323,0.128,-0.0455,0.13584642060000002,2.79,-0.18,2.7958004221,4.678,-0.5555,4.7108666135,0.128,-0.0455,0.13584642060000002,4.55,-0.51,4.5784932019
2020-10-02 08:00:00,3.2035,-0.022,3.2035755415000002,0.14350000000000002,-0.052000000000000005,0.1526310912,3.06,0.03,3.0601470553,4.7335,-0.722,4.7882466781,0.14350000000000002,-0.052000000000000005,0.1526310912,4.59,-0.67,4.6386420427
2020-10-02 08:30:00,3.35,-0.02,3.350059701,0.14,-0.05,0.1486606875,3.21,0.03,3.2101401839,4.73,-0.78,4.7938815171,0.14,-0.05,0.1486606875,4.59,-0.73,4.6476875971
2020-10-02 09:00:00,3.134,0.031,3.1341533147,0.184,-0.069,0.1965120861,2.95,0.1,2.9516944286,4.414,-0.799,4.4857326046,0.184,-0.069,0.1965120861,4.23,-0.73,4.2925283925
2020-10-02 09:30:00,3.249,-0.10550000000000001,3.2507124219,0.199,-0.0755,0.21284090300000003,3.05,-0.03,3.0501475374,4.339,-0.9055000000000001,4.4324768753,0.199,-0.0755,0.21284090300000003,4.14,-0.8300000000000001,4.222380845
2020-10-02 10:00:00,3.1235,-0.1925,3.1294262254,0.1935,-0.07250000000000001,0.20663615370000002,2.93,-0.12,2.9324563083,4.1635,-0.9625,4.2733053366,0.1935,-0.07250000000000001,0.20663615370000002,3.9699999999999998,-0.89,4.0685378209
2020-10-02 10:30:00,2.9530000000000003,-0.232,2.9620994244,0.193,-0.07200000000000001,0.20599271830000002,2.76,-0.16,2.7646337913,3.943,-1.022,4.0732951035,0.193,-0.07200000000000001,0.20599271830000002,3.75,-0.9500000000000001,3.8684622268
2020-10-02 11:00:00,3.448,-0.19,3.4532309509,0.188,-0.07,0.2006090726,3.26,-0.12,3.2622078413,4.508,-0.78,4.5749824043,0.188,-0.07,0.2006090726,4.32,-0.71,4.3779561441
2020-10-02 11:30:00,3.478,-0.059500000000000004,3.4785089119,0.188,-0.0695,0.2004351516,3.29,0.01,3.2900151975,4.7379999999999995,-0.7295,4.7938308533,0.188,-0.0695,0.2004351516,4.55,-0.66,4.597618949
2020-10-02 12:00:00,3.469,0.115,3.4709056455000002,0.179,-0.065,0.19043634110000002,3.29,0.18,3.2949203329,5.069,-0.725,5.1205845369,0.179,-0.065,0.19043634110000002,4.89,-0.66,4.9343388615
2020-10-02 12:30:00,3.0735,0.037,3.0737227022,0.17350000000000002,-0.063,0.1845839917,2.9,0.1,2.9017236257,4.9035,-0.8130000000000001,4.9704407501,0.17350000000000002,-0.063,0.1845839917,4.73,-0.75,4.7890917719
2020-10-02 13:00:00,3.16,0.0385,3.1602345245,0.17,-0.061500000000000006,0.1807823277,2.99,0.1,2.9916717734000002,4.97,-0.8515,5.0424153191,0.17,-0.061500000000000006,0.1807823277,4.8,-0.79,4.864576035
2020-10-02 13:30:00,3.202,0.32,3.2179502793,0.14200000000000002,-0.05,0.1505456741,3.06,0.37,3.0822881111,5.452,-0.91,5.5274229076,0.14200000000000002,-0.05,0.1505456741,5.31,-0.86,5.379191389
2020-10-02 14:00:00,3.2245,0.361,3.2446450114,0.1645,-0.059000000000000004,0.1747605505,3.06,0.42,3.0886890423,5.4745,-0.919,5.5511000036,0.1645,-0.059000000000000004,0.1747605505,5.31,-0.86,5.379191389
2020-10-02 14:30:00,3.316,0.2745,3.3273422202000003,0.156,-0.0555,0.16557853120000002,3.16,0.33,3.177184288,5.326,-0.9155000000000001,5.4041110509,0.156,-0.0555,0.16557853120000002,5.17,-0.86,5.2410399731
2020-10-02 15:00:00,3.511,0.29050000000000004,3.5229974808,0.111,-0.0395,0.1178187167,3.4,0.33,3.4159771662000002,5.221,-0.8595,5.2912740668,0.111,-0.0395,0.1178187167,5.11,-0.8200000000000001,5.1753743826
2020-10-02 15:30:00,3.574,0.32,3.5882970891,0.14400000000000002,-0.05,0.15243359210000001,3.43,0.37,3.4498985492,5.204,-0.87,5.2762217542,0.14400000000000002,-0.05,0.15243359210000001,5.06,-0.8200000000000001,5.1260120952
2020-10-02 16:00:00,3.503,0.311,3.5167783553,0.163,-0.059000000000000004,0.1733493582,3.34,0.37,3.3604315199,5.293,-0.879,5.3654906579,0.163,-0.059000000000000004,0.1733493582,5.13,-0.8200000000000001,5.1951227127
2020-10-02 16:30:00,3.649,0.2495,3.6575198222000003,0.189,-0.07050000000000001,0.2017207228,3.46,0.32,3.4747661792,5.229,-0.8905000000000001,5.3042842354,0.189,-0.07050000000000001,0.2017207228,5.04,-0.8200000000000001,5.1062706548
2020-10-02 17:00:00,3.7665,0.246,3.7745249039,0.1965,-0.074,0.2099720219,3.5700000000000003,0.32,3.5843130444,5.2365,-0.804,5.2978626115,0.1965,-0.074,0.2099720219,5.04,-0.73,5.0925926599
2020-10-02 17:30:00,3.6565000000000003,0.201,3.6620203782000003,0.1865,-0.069,0.1988548466,3.47,0.27,3.4804884715,5.3865,-0.849,5.4529976389,0.1865,-0.069,0.1988548466,5.2,-0.78,5.2581745882
2020-10-02 18:00:00,3.734,0.198,3.7392459133,0.194,-0.07200000000000001,0.20692993980000002,3.54,0.27,3.5502816790000002,5.554,-0.762,5.6060288975,0.194,-0.07200000000000001,0.20692993980000002,5.36,-0.6900000000000001,5.4042298249
2020-10-02 18:30:00,3.8585000000000003,0.07050000000000001,3.8591440113,0.1885,-0.0695,0.200904206,3.67,0.14,3.672669329,5.3585,-0.7595000000000001,5.4120571412,0.1885,-0.0695,0.200904206,5.17,-0.6900000000000001,5.2158412553
2020-10-02 19:00:00,4.1145,0.0775,4.1152298235,0.17450000000000002,-0.0625,0.18535506470000002,3.94,0.14,3.942486525,5.4045,-0.6725,5.4461799915,0.17450000000000002,-0.0625,0.18535506470000002,5.23,-0.61,5.2654534468
2020-10-02 19:30:00,4.2115,0.074,4.2121500745,0.18150000000000002,-0.066,0.1931275485,4.03,0.14,4.0324310285,5.3515,-0.676,5.3940270902,0.18150000000000002,-0.066,0.1931275485,5.17,-0.61,5.2058620804
2020-10-02 20:00:00,4.2175,0.191,4.2218227402,0.1875,-0.069,0.1997930179,4.03,0.26,4.0383783874,5.3175,-0.619,5.3534070693,0.1875,-0.069,0.1997930179,5.13,-0.55,5.1593991898
2020-10-02 20:30:00,4.008,0.0205,4.0080524261,0.188,-0.0695,0.2004351516,3.8200000000000003,0.09,3.8210600623,5.048,-0.6995,5.0962343206,0.188,-0.0695,0.2004351516,4.86,-0.63,4.9006632204
2020-10-02 21:00:00,4.032,0.0985,4.0332029765,0.17200000000000001,-0.061500000000000006,0.18266430960000002,3.86,0.16,3.863314639,4.992,-0.6415000000000001,5.0330493987,0.17200000000000001,-0.061500000000000006,0.18266430960000002,4.82,-0.58,4.8547708494
2020-10-02 21:30:00,3.7545,0.007,3.7545065255,0.17450000000000002,-0.063,0.18552425720000001,3.58,0.07,3.5806842921,4.9145,-0.643,4.9563857043,0.17450000000000002,-0.063,0.18552425720000001,4.74,-0.58,4.7753533901
2020-10-02 22:00:00,3.6870000000000003,0.061,3.6875045763000003,0.187,-0.069,0.1993238571,3.5,0.13,3.5024134536,4.8469999999999995,-0.619,4.8863657252,0.187,-0.069,0.1993238571,4.66,-0.55,4.6923448296
2020-10-02 22:30:00,3.3655,0.07,3.3662278963,0.1655,-0.06,0.1760404783,3.2,0.13,3.2026395364,4.6955,-0.85,4.7718151945,0.1655,-0.06,0.1760404783,4.53,-0.79,4.5983692762
2020-10-02 23:00:00,3.038,0.5175000000000001,3.0817609008,0.148,-0.052500000000000005,0.1570358239,2.89,0.5700000000000001,2.9456747954,4.678,-1.2925,4.8532710876,0.148,-0.052500000000000005,0.1570358239,4.53,-1.24,4.6966477407
2020-10-02 23:30:00,2.565,0.682,2.6541192513,0.135,-0.048,0.1432794472,2.43,0.73,2.5372820103000002,4.665,-1.488,4.8965670627,0.135,-0.048,0.1432794472,4.53,-1.44,4.7533672276
2020-10-03 00:00:00,2.591,0.606,2.6609240875999998,0.091,-0.034,0.0971442227,2.5,0.64,2.5806200805,4.451,-1.4140000000000001,4.6702031005,0.091,-0.034,0.0971442227,4.36,-1.38,4.5731826992
2020-10-03 00:30:00,2.357,0.613,2.4354092059,0.067,-0.027,0.0722357252,2.29,0.64,2.3777510383,4.557,-1.407,4.7692659813,0.067,-0.027,0.0722357252,4.49,-1.38,4.6972864507
2020-10-03 01:00:00,1.8775,0.532,1.9514174976,0.0675,-0.028,0.0730770142,1.81,0.56,1.8946503635,4.0675,-1.508,4.3380433665,0.0675,-0.028,0.0730770142,4.0,-1.48,4.2650205158
2020-10-03 01:30:00,2.005,0.503,2.0671318294,0.155,-0.057,0.1651484181,1.85,0.56,1.9328993766,3.815,-1.467,4.0873358071,0.155,-0.057,0.1651484181,3.66,-1.4100000000000001,3.9222060119
2020-10-03 02:00:00,2.197,0.49050000000000005,2.2510884589,0.187,-0.0695,0.1994974937,2.01,0.56,2.08655218,4.1370000000000005,-1.4295,4.3770125942,0.187,-0.0695,0.1994974937,3.95,-1.3599999999999999,4.1775710646
2020-10-03 02:30:00,2.439,0.6585000000000001,2.5263299963,0.169,-0.061500000000000006,0.17984229200000001,2.27,0.72,2.3814491387,4.269,-1.3615,4.4808529601,0.169,-0.061500000000000006,0.17984229200000001,4.1,-1.3,4.3011626335
2020-10-03 03:00:00,2.3875,0.6555000000000001,2.4758506619,0.17750000000000002,-0.0645,0.18885576510000002,2.21,0.72,2.3243278598,4.2775,-1.3645,4.4898626371,0.17750000000000002,-0.0645,0.18885576510000002,4.1,-1.3,4.3011626335
2020-10-03 03:30:00,2.5055,0.6565000000000001,2.5900815624,0.17550000000000002,-0.0635,0.1866346699,2.33,0.72,2.4387086747,4.0255,-0.7835000000000001,4.1010391976,0.17550000000000002,-0.0635,0.1866346699,3.85,-0.72,3.9167460985
2020-10-03 04:00:00,2.436,0.036000000000000004,2.4362659953,0.176,-0.064,0.1872751986,2.26,0.1,2.2622113075,4.026,-0.864,4.1176658437,0.176,-0.064,0.1872751986,3.85,-0.8,3.9322385482
2020-10-03 04:30:00,2.171,0.184,2.1787833761,0.201,-0.076,0.21488834310000002,1.97,0.26,1.9870832896000001,4.391,-0.876,4.477528001,0.201,-0.076,0.21488834310000002,4.19,-0.8,4.26568869
2020-10-03 05:00:00,2.1725,0.1835,2.1802358817,0.2025,-0.0765,0.21646824250000002,1.97,0.26,1.9870832896000001,4.4425,-0.8765000000000001,4.5281407332,0.2025,-0.0765,0.21646824250000002,4.24,-0.8,4.3148116993
2020-10-03 05:30:00,2.201,0.23950000000000002,2.2139921522,0.191,-0.07050000000000001,0.2035958005,2.01,0.31,2.0337649815,4.461,-0.9205000000000001,4.5549798298,0.191,-0.07050000000000001,0.2035958005,4.27,-0.85,4.3537799669
2020-10-03 06:00:00,2.214,0.0675,2.2150287244,0.124,-0.0425,0.1310810818,2.09,0.11,2.0928927349,4.184,-0.9925,4.3001060743,0.124,-0.0425,0.1310810818,4.06,-0.9500000000000001,4.1696642551
2020-10-03 06:30:00,2.2485,0.0655,2.2494538226,0.1285,-0.044500000000000005,0.1359871317,2.12,0.11,2.1228518554,4.1885,-0.9945,4.3049462831,0.1285,-0.044500000000000005,0.1359871317,4.06,-0.9500000000000001,4.1696642551
2020-10-03 07:00:00,2.3045,0.07,2.3055628922,0.1145,-0.04,0.1212858195,2.19,0.11,2.1927608169,4.2445,-0.88,4.3347641516,0.1145,-0.04,0.1212858195,4.13,-0.84,4.2145581026
2020-10-03 07:30:00,2.5035,-0.026500000000000003,2.5036402497,0.1335,-0.0465,0.1413665448,2.37,0.02,2.3700843867,4.1035,-0.8865000000000001,4.1981656113,0.1335,-0.0465,0.1413665448,3.9699999999999998,-0.84,4.0578935422
2020-10-03 08:00:00,2.659,0.0415,2.6593238332,0.139,-0.0485,0.1472183752,2.52,0.09,2.5216066307,4.339,-0.8885000000000001,4.4290352505,0.139,-0.0485,0.1472183752,4.2,-0.84,4.2831763914
2020-10-03 08:30:00,3.163,0.0315,3.1631568488,0.163,-0.0585,0.1731798198,3.0,0.09,3.0013496964,4.433,-0.6585000000000001,4.4816415798,0.163,-0.0585,0.1731798198,4.27,-0.6000000000000001,4.3119485155
2020-10-03 09:00:00,3.237,0.0425,3.2372789886,0.137,-0.0475,0.14500086210000002,3.1,0.09,3.1013061764,4.567,-0.7275,4.6245805485,0.137,-0.0475,0.14500086210000002,4.43,-0.68,4.4818857638
2020-10-03 09:30:00,3.265,0.147,3.2683075131,0.125,-0.043000000000000003,0.1321892583,3.14,0.19,3.1457431554,4.925,-0.763,4.9837530035,0.125,-0.043000000000000003,0.1321892583,4.8,-0.72,4.8536996199
2020-10-03 10:00:00,3.4795,0.2015,3.4853296114,0.1395,-0.0485,0.1476905549,3.34,0.25,3.3493432192,5.0595,-0.6685,5.1034725923,0.1395,-0.0485,0.1476905549,4.92,-0.62,4.9589111708
2020-10-03 10:30:00,3.4145,-0.187,3.419616828,0.1345,-0.047,0.1424754365,3.2800000000000002,-0.14,3.2829864453,4.9945,-0.367,5.00796558,0.1345,-0.047,0.1424754365,4.86,-0.32,4.8705235858
2020-10-03 11:00:00,3.373,-0.36050000000000004,3.3922100834,0.14300000000000002,-0.0505,0.1516550362,3.23,-0.31,3.2448420609,5.133,-0.3105,5.1423826433,0.14300000000000002,-0.0505,0.1516550362,4.99,-0.26,4.996768956
2020-10-03 11:30:00,3.5555,-0.2255,3.5626437515,0.1555,-0.0555,0.1651075407,3.4,-0.17,3.4042473471,5.2755,-0.1855,5.2787603185,0.1555,-0.0555,0.1651075407,5.12,-0.13,5.1216501247
2020-10-03 12:00:00,3.5005,-0.366,3.5195818289,0.1005,-0.036000000000000004,0.1067532201,3.4,-0.33,3.4159771662000002,5.1905,-0.296,5.1989331838,0.1005,-0.036000000000000004,0.1067532201,5.09,-0.26,5.0966361455
2020-10-03 12:30:00,3.645,-0.3045,3.6576967138,0.155,-0.0545,0.16430231280000002,3.49,-0.25,3.4989426974,5.485,-0.24450000000000002,5.4904467259,0.155,-0.0545,0.16430231280000002,5.33,-0.19,5.3333854164
2020-10-03 13:00:00,3.4065,-0.245,3.4152989986,0.1565,-0.055,0.1658832421,3.25,-0.19,3.2555491088,5.6765,-0.325,5.6857960964,0.1565,-0.055,0.1658832421,5.52,-0.27,5.526599316
2020-10-03 13:30:00,3.4215,-0.1515,3.4248524786,0.1715,-0.061500000000000006,0.1821935784,3.25,-0.09,3.251245915,5.8415,-0.3315,5.8508986062,0.1715,-0.061500000000000006,0.1821935784,5.67,-0.27,5.6764249312
2020-10-03 14:00:00,3.448,-0.106,3.4496289656,0.158,-0.056,0.1676305461,3.29,-0.05,3.2903799173,5.828,-0.506,5.8499247858,0.158,-0.056,0.1676305461,5.67,-0.45,5.6878291114
2020-10-03 14:30:00,3.1775,-0.021,3.1775693933999998,0.14750000000000002,-0.051000000000000004,0.1560680941,3.03,0.03,3.0301485112,6.0375,-0.47100000000000003,6.0558440576,0.14750000000000002,-0.051000000000000004,0.1560680941,5.89,-0.42,5.904955546
2020-10-03 15:00:00,3.163,0.064,3.1636474203000002,0.133,-0.046,0.1407302384,3.03,0.11,3.0319960422,5.953,-0.536,5.9770816458,0.133,-0.046,0.1407302384,5.82,-0.49,5.8405907235
2020-10-03 15:30:00,3.1025,0.316,3.1185513063,0.1525,-0.054,0.1617783978,2.95,0.37,2.9731128468,5.6625,-0.914,5.735791336,0.1525,-0.054,0.1617783978,5.51,-0.86,5.5767104999
2020-10-03 16:00:00,2.5220000000000002,0.0375,2.5222787812,0.17200000000000001,-0.0625,0.1830034153,2.35,0.1,2.3521266973,4.812,-1.0825,4.9322561014,0.17200000000000001,-0.0625,0.1830034153,4.64,-1.02,4.7507894081
2020-10-03 16:30:00,2.755,0.1275,2.7579487395999998,0.195,-0.07250000000000001,0.2080414622,2.56,0.2,2.5678006153,5.195,-1.0525,5.3005453729,0.195,-0.07250000000000001,0.2080414622,5.0,-0.98,5.0951349344
2020-10-03 17:00:00,2.825,0.128,2.8278983362,0.195,-0.07200000000000001,0.2078677464,2.63,0.2,2.6375936001999998,5.075,-1.052,5.1828880945,0.195,-0.07200000000000001,0.2078677464,4.88,-0.98,4.9774290552
2020-10-03 17:30:00,3.097,-0.0235,3.0970891576,0.197,-0.07350000000000001,0.2102647141,2.9,0.05,2.9004310025,4.757,-1.0535,4.8722593578,0.197,-0.07350000000000001,0.2102647141,4.5600000000000005,-0.98,4.6641183518
2020-10-03 18:00:00,3.234,-0.0675,3.2347043528,0.20400000000000001,-0.0775,0.2182252277,3.03,0.01,3.0300165016,4.694,-0.9975,4.7988167552,0.20400000000000001,-0.0775,0.2182252277,4.49,-0.92,4.5832848482
2020-10-03 18:30:00,3.3005,-0.0275,3.300614564,0.1005,-0.0375,0.1072683551,3.2,0.01,3.200015625,5.1305,-1.0175,5.2304241224,0.1005,-0.0375,0.1072683551,5.03,-0.98,5.1245780314000005
2020-10-03 19:00:00,3.5949999999999998,0.193,3.6001769401,0.075,-0.027,0.0797119815,3.52,0.22,3.5268682992000002,5.555,-0.927,5.6318162257,0.075,-0.027,0.0797119815,5.48,-0.9,5.5534133648
2020-10-03 19:30:00,3.821,0.0675,3.8215961652,0.061,-0.022500000000000003,0.0650173054,3.76,0.09,3.7610769734,5.351,-0.9225000000000001,5.4299362105,0.061,-0.022500000000000003,0.0650173054,5.29,-0.9,5.3660134178
2020-10-03 20:00:00,3.95,0.14300000000000002,3.9525876334000003,0.04,-0.017,0.043462627600000005,3.91,0.16,3.913272288,5.33,-0.877,5.4016690939,0.04,-0.017,0.043462627600000005,5.29,-0.86,5.3594495986
2020-10-03 20:30:00,3.8795,0.145,3.8822088107,0.029500000000000002,-0.015,0.0330945615,3.85,0.16,3.853323241,5.1895,-0.8250000000000001,5.2546679486,0.029500000000000002,-0.015,0.0330945615,5.16,-0.81,5.2231886813
2020-10-03 21:00:00,4.0875,0.066,4.0880328093,0.0175,-0.014,0.0224109348,4.07,0.08,4.0707861649,4.6475,-0.724,4.7035552777,0.0175,-0.014,0.0224109348,4.63,-0.71,4.6841221163
2020-10-03 21:30:00,3.814,0.152,3.8170276394,0.044,-0.018000000000000002,0.047539457300000004,3.77,0.17,3.7738309448000003,4.674,-0.918,4.7632971774,0.044,-0.018000000000000002,0.047539457300000004,4.63,-0.9,4.7166619552
2020-10-03 22:00:00,4.188,0.391,4.206212667,0.048,-0.019,0.051623638000000006,4.14,0.41000000000000003,4.1602523962,4.128,-1.169,4.2903315723,0.048,-0.019,0.051623638000000006,4.08,-1.15,4.2389739325
2020-10-03 22:30:00,4.0895,0.42350000000000004,4.1113699055,0.029500000000000002,-0.0165,0.0338008876,4.06,0.44,4.0837727655,3.8595,-1.3365,4.0843570485,0.029500000000000002,-0.0165,0.0338008876,3.83,-1.32,4.0510862741
2020-10-03 23:00:00,4.1775,0.5640000000000001,4.2154006037,0.0275,-0.016,0.0318158765,4.15,0.58,4.1903341156,3.6475,-1.266,3.8609600166,0.0275,-0.016,0.0318158765,3.62,-1.25,3.8297388945
2020-10-03 23:30:00,4.052,0.4595,4.0779706044,0.082,-0.030500000000000003,0.0874885707,3.9699999999999998,0.49,4.000124998,3.302,-1.3705,3.5751187743,0.082,-0.030500000000000003,0.0874885707,3.22,-1.34,3.4876926470000003
2020-10-04 00:00:00,4.0605,0.406,4.0807470211,0.09050000000000001,-0.034,0.0966760053,3.9699999999999998,0.44,3.9943084508,3.0305,-1.274,3.2874011392,0.09050000000000001,-0.034,0.0966760053,2.94,-1.24,3.1907992729
2020-10-04 00:30:00,3.211,0.406,3.2365656181,0.091,-0.034,0.0971442227,3.12,0.44,3.1508728949,3.851,-1.274,4.0562639214,0.091,-0.034,0.0971442227,3.76,-1.24,3.9591918367
2020-10-04 01:00:00,3.2575,0.558,3.3049463309,0.08750000000000001,-0.032,0.0931678593,3.17,0.59,3.2244379355,3.7875,-1.212,3.9766946388,0.08750000000000001,-0.032,0.0931678593,3.7,-1.18,3.8836065712
2020-10-04 01:30:00,2.9375,0.498,2.9794144139,0.08750000000000001,-0.032,0.0931678593,2.85,0.53,2.8988618456,3.9275,-1.212,4.1102554969,0.08750000000000001,-0.032,0.0931678593,3.84,-1.18,4.0172129642
2020-10-04 02:00:00,2.938,0.6375000000000001,3.0063682825,0.088,-0.0325,0.0938096477,2.85,0.67,2.9276953393,4.098,-1.2125,4.2736120846,0.088,-0.0325,0.0938096477,4.01,-1.18,4.1800119617
2020-10-04 02:30:00,2.936,0.5285000000000001,2.9831875989,0.08600000000000001,-0.0315,0.09158739,2.85,0.56,2.904496514,3.786,-1.2115,3.9751136147,0.08600000000000001,-0.0315,0.09158739,3.7,-1.18,3.8836065712
2020-10-04 03:00:00,2.748,0.5275000000000001,2.7981708758,0.088,-0.0325,0.0938096477,2.66,0.56,2.7183082975,3.858,-1.2925,4.0687492243,0.088,-0.0325,0.0938096477,3.77,-1.26,3.9749842767
2020-10-04 03:30:00,2.753,0.5255000000000001,2.8027057016,0.093,-0.0345,0.09919299370000001,2.66,0.56,2.7183082975,4.033,-1.2945,4.2356604267,0.093,-0.0345,0.09919299370000001,3.94,-1.26,4.1365686263
2020-10-04 04:00:00,2.6895,0.527,2.7406457724,0.08950000000000001,-0.033,0.09538998900000001,2.6,0.56,2.6596240336,4.0295,-1.2530000000000001,4.2198198125,0.08950000000000001,-0.033,0.09538998900000001,3.94,-1.22,4.1245605827
2020-10-04 04:30:00,2.6135,0.5650000000000001,2.6738749503,0.0935,-0.035,0.0998361157,2.52,0.6000000000000001,2.5904439774,4.0335,-1.255,4.2242333328,0.0935,-0.035,0.0998361157,3.94,-1.22,4.1245605827
2020-10-04 05:00:00,2.5345,0.635,2.6128366290000002,0.0945,-0.035,0.1007732603,2.44,0.67,2.5303161858000003,4.2145,-1.255,4.397389595,0.0945,-0.035,0.1007732603,4.12,-1.22,4.2968360453
2020-10-04 05:30:00,2.4465,0.584,2.5152372155,0.0965,-0.036000000000000004,0.1029963592,2.35,0.62,2.4304114878,4.2165,-1.336,4.4230948724,0.0965,-0.036000000000000004,0.1029963592,4.12,-1.3,4.3202314753
2020-10-04 06:00:00,2.407,0.484,2.4551792195,0.097,-0.036000000000000004,0.10346496990000001,2.31,0.52,2.3678048906,4.127,-1.3860000000000001,4.3535186918,0.097,-0.036000000000000004,0.10346496990000001,4.03,-1.35,4.250105881
2020-10-04 06:30:00,2.5380000000000003,0.544,2.595646355,0.098,-0.036000000000000004,0.1044030651,2.44,0.58,2.5079872408,4.168,-1.3860000000000001,4.3924048083,0.098,-0.036000000000000004,0.1044030651,4.07,-1.35,4.2880531713
2020-10-04 07:00:00,2.646,0.5945,2.7119635414000003,0.096,-0.035500000000000004,0.1023535539,2.55,0.63,2.6266708968,4.166,-1.3555000000000001,4.3809743494,0.096,-0.035500000000000004,0.1023535539,4.07,-1.32,4.2787030745
2020-10-04 07:30:00,2.585,0.2155,2.5939670873000003,0.095,-0.0345,0.1010705199,2.49,0.25,2.5025187312,4.165,-1.1245,4.3141308800000004,0.095,-0.0345,0.1010705199,4.07,-1.09,4.213430906
2020-10-04 08:00:00,2.591,-0.0475,2.5914353648,0.101,-0.0375,0.1077369482,2.49,-0.01,2.4900200802,4.351,-0.8875000000000001,4.4405919932,0.101,-0.0375,0.1077369482,4.25,-0.85,4.3341665866
2020-10-04 08:30:00,2.9,0.083,2.9011875155,0.1,-0.037,0.10662551290000001,2.8,0.12,2.8025702489,4.66,-0.777,4.7243337096,0.1,-0.037,0.10662551290000001,4.5600000000000005,-0.74,4.6196536667
2020-10-04 09:00:00,2.511,-0.0275,2.5111505829,0.101,-0.0375,0.1077369482,2.41,0.01,2.4100207468,4.621,-1.0275,4.7338564881,0.101,-0.0375,0.1077369482,4.52,-0.99,4.6271481498
2020-10-04 09:30:00,2.102,-0.108,2.1047726718,0.10200000000000001,-0.038,0.1088485186,2.0,-0.07,2.0012246251,4.122,-1.178,4.2870232096,0.10200000000000001,-0.038,0.1088485186,4.02,-1.1400000000000001,4.1785164832
2020-10-04 10:00:00,2.386,-0.11,2.3885342786,0.106,-0.04,0.11329607230000001,2.2800000000000002,-0.07,2.2810743083,4.436,-1.18,4.5902609948,0.106,-0.04,0.11329607230000001,4.33,-1.1400000000000001,4.4775551365
2020-10-04 10:30:00,2.544,-0.109,2.5463340315,0.10400000000000001,-0.039,0.11107204870000001,2.44,-0.07,2.4410038918,4.584,-1.099,4.713900402,0.10400000000000001,-0.039,0.11107204870000001,4.48,-1.06,4.6036941688
2020-10-04 11:00:00,2.9425,0.051500000000000004,2.9429506452,0.10250000000000001,-0.0385,0.1094920088,2.84,0.09,2.8414256985,5.1325,-1.0985,5.2487387533,0.10250000000000001,-0.0385,0.1094920088,5.03,-1.06,5.1404766316
2020-10-04 11:30:00,3.8605,0.3025,3.8723334696,0.1005,-0.0375,0.1072683551,3.76,0.34,3.7753410442,5.8805,-0.8875000000000001,5.9470947949,0.1005,-0.0375,0.1072683551,5.78,-0.85,5.8421656943
2020-10-04 12:00:00,4.208,0.364,4.2237140055,0.098,-0.036000000000000004,0.1044030651,4.11,0.4,4.1294188453,5.878,-0.776,5.9290016023,0.098,-0.036000000000000004,0.1044030651,5.78,-0.74,5.8271777045
2020-10-04 12:30:00,4.277,0.324,4.2892545972,0.097,-0.036000000000000004,0.10346496990000001,4.18,0.36,4.1954737516,5.927,-0.806,5.9815520561,0.097,-0.036000000000000004,0.10346496990000001,5.83,-0.77,5.880629218
2020-10-04 13:00:00,4.279,0.4035,4.2979824627,0.099,-0.036500000000000005,0.1055142171,4.18,0.44,4.2030940984,6.059,-0.7665000000000001,6.1072909911,0.099,-0.036500000000000005,0.1055142171,5.96,-0.73,6.0045399491
2020-10-04 13:30:00,4.4275,0.34400000000000003,4.4408436417,0.0975,-0.036000000000000004,0.1039338732,4.33,0.38,4.3466423823,5.8375,-0.766,5.8875429722,0.0975,-0.036000000000000004,0.1039338732,5.74,-0.73,5.7862336628
2020-10-04 14:00:00,4.5585,0.312,4.5691647213,0.0785,-0.028,0.08334416600000001,4.48,0.34,4.4928832613,5.3185,-0.758,5.3722440609,0.0785,-0.028,0.08334416600000001,5.24,-0.73,5.2906048804
2020-10-04 14:30:00,4.8355,0.323,4.8462758124,0.0455,-0.017,0.048572111300000005,4.79,0.34,4.8020516449,4.6754999999999995,-0.787,4.7412729567,0.0455,-0.017,0.048572111300000005,4.63,-0.77,4.6935913755000005
2020-10-04 15:00:00,4.883,0.3355,4.8945121565,0.003,-0.0045000000000000005,0.0054083269000000005,4.88,0.34,4.8918299235,4.533,-0.7745000000000001,4.5986888621,0.003,-0.0045000000000000005,0.0054083269000000005,4.53,-0.77,4.5949755168
2020-10-04 15:30:00,4.831,0.338,4.8428096184000005,0.001,-0.002,0.0022360680000000003,4.83,0.34,4.8419520857,4.561,-0.772,4.6258734310000005,0.001,-0.002,0.0022360680000000003,4.5600000000000005,-0.77,4.6245540326
2020-10-04 16:00:00,4.627,0.2765,4.6352541732,0.017,-0.0135,0.0217082933,4.61,0.29,4.6191124689,4.757,-0.7835000000000001,4.8210912924,0.017,-0.0135,0.0217082933,4.74,-0.77,4.8021349419
2020-10-04 16:30:00,4.776,0.2795,4.7841714277000005,0.006,-0.0105,0.0120933866,4.77,0.29,4.7788073826,4.456,-0.7805000000000001,4.5238386631,0.006,-0.0105,0.0120933866,4.45,-0.77,4.516126659
2020-10-04 17:00:00,4.7705,0.28850000000000003,4.7792156783,0.0005,-0.0015,0.0015811388,4.77,0.29,4.7788073826,4.5805,-0.8315,4.6553595457,0.0005,-0.0015,0.0015811388,4.58,-0.8300000000000001,4.6545998754
2020-10-04 17:30:00,4.98,0.13,4.9816964982,0.0,0.0,0.0,4.98,0.13,4.9816964982,4.38,-0.73,4.4404166471,0.0,0.0,0.0,4.38,-0.73,4.4404166471
2020-10-04 18:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,4.47,-0.37,4.4852870588,0.0,0.0,0.0,4.47,-0.37,4.4852870588
2020-10-04 18:30:00,4.57,-0.33,4.5818991696,0.0,0.0,0.0,4.57,-0.33,4.5818991696,4.7,-0.37,4.7145413351,0.0,0.0,0.0,4.7,-0.37,4.7145413351
2020-10-04 19:00:00,4.45,-0.33,4.4622191788,0.0,0.0,0.0,4.45,-0.33,4.4622191788,5.02,-0.34,5.0315007701,0.0,0.0,0.0,5.02,-0.34,5.0315007701
2020-10-04 19:30:00,4.52,-0.74,4.5801746692,0.0,0.0,0.0,4.52,-0.74,4.5801746692,5.31,0.23,5.3149788334,0.0,0.0,0.0,5.31,0.23,5.3149788334
2020-10-04 20:00:00,4.071,-0.8260000000000001,4.1539519737,0.001,-0.006,0.0060827625,4.07,-0.8200000000000001,4.1517827496,5.521,0.224,5.5255422358,0.001,-0.006,0.0060827625,5.52,0.23,5.5247895888
2020-10-04 20:30:00,4.1305,-0.8235,4.2117908899,0.0005,-0.0035,0.0035355339000000003,4.13,-0.8200000000000001,4.2106175319,5.3305,0.2265,5.3353099723,0.0005,-0.0035,0.0035355339000000003,5.33,0.23,5.3349601685
2020-10-04 21:00:00,4.1325,-0.8260000000000001,4.2142415984,0.0025,-0.006,0.006500000000000001,4.13,-0.8200000000000001,4.2106175319,5.0625,0.224,5.0674532312,0.0025,-0.006,0.006500000000000001,5.06,0.23,5.0652245755
2020-10-04 21:30:00,4.0215,-0.3255,4.0346514719,0.0015,-0.0055000000000000005,0.0057008771000000005,4.02,-0.32,4.0327162062,4.9515,-0.23550000000000001,4.9570971848,0.0015,-0.0055000000000000005,0.0057008771000000005,4.95,-0.23,4.9553405534
2020-10-04 22:00:00,3.6075,-0.28400000000000003,3.6186616656,0.007500000000000001,-0.014,0.0158823802,3.6,-0.27,3.6101108016,4.7675,-0.504,4.7940663585,0.007500000000000001,-0.014,0.0158823802,4.76,-0.49,4.785154125
2020-10-04 22:30:00,3.528,0.325,3.5429379052,0.008,-0.015,0.017,3.52,0.34,3.5363823323,4.588,-0.9450000000000001,4.6843109419,0.008,-0.015,0.017,4.58,-0.93,4.6734676633
2020-10-04 23:00:00,3.44,0.6950000000000001,3.5095049508000002,0.02,-0.015,0.025,3.42,0.71,3.4929214134,4.43,-1.305,4.6182166471,0.02,-0.015,0.025,4.41,-1.29,4.5948014103
2020-10-04 23:30:00,3.2605,0.646,3.3238796985,0.0105,-0.014,0.0175,3.25,0.66,3.3163383422,4.1005,-1.354,4.3182654214,0.0105,-0.014,0.0175,4.09,-1.34,4.3039168208
2020-10-05 00:00:00,3.2185,0.646,3.2826907028,0.0085,-0.014,0.0163783394,3.21,0.66,3.2771481505,3.8985000000000003,-1.354,4.1269381204,0.0085,-0.014,0.0163783394,3.89,-1.34,4.1143286208
2020-10-05 00:30:00,3.159,0.6455000000000001,3.2242753062,0.009000000000000001,-0.0145,0.0170660482,3.15,0.66,3.2184002237,3.779,-1.3545,4.0144129396,0.009000000000000001,-0.0145,0.0170660482,3.77,-1.34,4.0010623589
2020-10-05 01:00:00,2.9495,0.647,3.0196289921,0.0095,-0.013000000000000001,0.0161012422,2.94,0.66,3.0131710871,3.8295,-1.353,4.0614873199,0.0095,-0.013000000000000001,0.0161012422,3.8200000000000003,-1.34,4.0482094807
2020-10-05 01:30:00,2.8315,0.716,2.9206246335,0.0015,-0.004,0.0042720019,2.83,0.72,2.9201541055,3.9615,-1.344,4.1832784093,0.0015,-0.004,0.0042720019,3.96,-1.34,4.1805741233
2020-10-05 02:00:00,3.0695,0.666,3.1409212422,0.0095,-0.014,0.0169189243,3.06,0.68,3.1346451155,3.7495000000000003,-1.354,3.9864854509,0.0095,-0.014,0.0169189243,3.74,-1.34,3.9728075715
2020-10-05 02:30:00,3.0675,0.5760000000000001,3.1211107398,0.007500000000000001,-0.014,0.0158823802,3.06,0.59,3.1163600562,3.4975,-1.404,3.7687825952000003,0.007500000000000001,-0.014,0.0158823802,3.49,-1.3900000000000001,3.756620822
2020-10-05 03:00:00,3.093,0.624,3.1553169413,0.003,-0.006,0.0067082039,3.09,0.63,3.1535694062,3.493,-1.336,3.7397787368,0.003,-0.006,0.0067082039,3.49,-1.33,3.7348360071
2020-10-05 03:30:00,3.23,0.58,3.2816611647,0.0,0.0,0.0,3.23,0.58,3.2816611647,3.2,-1.42,3.5009141663,0.0,0.0,0.0,3.2,-1.42,3.5009141663
2020-10-05 04:00:00,3.16,0.62,3.2202484376,0.0,0.0,0.0,3.16,0.62,3.2202484376,3.3,-1.3599999999999999,3.5692576259,0.0,0.0,0.0,3.3,-1.3599999999999999,3.5692576259
2020-10-05 04:30:00,3.24,0.72,3.3190360046,0.0,0.0,0.0,3.24,0.72,3.3190360046,3.45,-1.3599999999999999,3.7083823967000002,0.0,0.0,0.0,3.45,-1.3599999999999999,3.7083823967000002
2020-10-05 05:00:00,3.0205,0.6685,3.0935921677,0.0005,-0.0015,0.0015811388,3.02,0.67,3.0934285187,3.4505,-1.4115,3.7280400347000002,0.0005,-0.0015,0.0015811388,3.45,-1.4100000000000001,3.7270095251
2020-10-05 05:30:00,3.26,0.67,3.3281376173,0.0,0.0,0.0,3.26,0.67,3.3281376173,3.29,-1.47,3.6034705493,0.0,0.0,0.0,3.29,-1.47,3.6034705493
2020-10-05 06:00:00,3.49,0.6685,3.5534479383,0.0,-0.0015,0.0015,3.49,0.67,3.5537304343000002,3.29,-1.4215,3.583959019,0.0,-0.0015,0.0015,3.29,-1.42,3.5833643410000002
2020-10-05 06:30:00,3.39,0.64,3.449884056,0.0,0.0,0.0,3.39,0.64,3.449884056,3.42,-1.5,3.7344879167,0.0,0.0,0.0,3.42,-1.5,3.7344879167
2020-10-05 07:00:00,3.55,0.71,3.6203038547,0.0,0.0,0.0,3.55,0.71,3.6203038547,3.79,-1.4100000000000001,4.0437853553,0.0,0.0,0.0,3.79,-1.4100000000000001,4.0437853553
2020-10-05 07:30:00,3.71,0.54,3.7490932237,0.0,0.0,0.0,3.71,0.54,3.7490932237,3.94,-1.34,4.1616342944,0.0,0.0,0.0,3.94,-1.34,4.1616342944
2020-10-05 08:00:00,3.7800000000000002,-0.14,3.7825917041,0.0,0.0,0.0,3.7800000000000002,-0.14,3.7825917041,3.94,-0.74,4.0088901207,0.0,0.0,0.0,3.94,-0.74,4.0088901207
2020-10-05 08:30:00,3.9699999999999998,-0.42,3.9921548066,0.0,0.0,0.0,3.9699999999999998,-0.42,3.9921548066,3.89,-0.43,3.9136939073,0.0,0.0,0.0,3.89,-0.43,3.9136939073
2020-10-05 09:00:00,3.501,-0.553,3.5444054508000002,0.001,-0.003,0.0031622777,3.5,-0.55,3.5429507476,3.491,-0.553,3.5345282571,0.001,-0.003,0.0031622777,3.49,-0.55,3.5330723174000003
2020-10-05 09:30:00,3.64,-0.55,3.6813176989,0.0,0.0,0.0,3.64,-0.55,3.6813176989,3.59,-0.55,3.6318865621,0.0,0.0,0.0,3.59,-0.55,3.6318865621
2020-10-05 10:00:00,3.8135,-0.47000000000000003,3.8423537383,0.0035,0.0,0.0035,3.81,-0.47000000000000003,3.838880045,3.7235,-0.45,3.7505935864,0.0035,0.0,0.0035,3.7199999999999998,-0.45,3.7471188932
2020-10-05 10:30:00,3.665,-0.55,3.7060389905999997,0.005,0.0,0.005,3.66,-0.55,3.7010944327,3.475,-0.52,3.5136910792,0.005,0.0,0.005,3.47,-0.52,3.5087462148
2020-10-05 11:00:00,3.5445,-0.5555,3.5877653909,0.0045000000000000005,-0.0055000000000000005,0.0071063352,3.54,-0.55,3.5824712141,3.3245,-0.5255000000000001,3.3657763592,0.0045000000000000005,-0.0055000000000000005,0.0071063352,3.32,-0.52,3.3604761567
2020-10-05 11:30:00,4.1445,-0.35450000000000004,4.1596334574,0.0245,-0.0145,0.0284692817,4.12,-0.34,4.1340053217,4.3645,-0.3045,4.3751091986,0.0245,-0.0145,0.0284692817,4.34,-0.29,4.349678149
2020-10-05 12:00:00,3.9945,-0.296,4.0054520656,0.0345,-0.016,0.0380295937,3.96,-0.28,3.9698866483,4.7745,-0.216,4.7793834592,0.0345,-0.016,0.0380295937,4.74,-0.2,4.7442175330000005
2020-10-05 12:30:00,4.119,-0.302,4.130056295,0.059000000000000004,-0.022,0.062968246,4.06,-0.28,4.069643719,4.799,-0.222,4.8041320756,0.059000000000000004,-0.022,0.062968246,4.74,-0.2,4.7442175330000005
2020-10-05 13:00:00,3.834,-0.3035,3.8459937922,0.064,-0.0235,0.06817807570000001,3.77,-0.28,3.7803835784,5.004,-0.2235,5.0089887452,0.064,-0.0235,0.06817807570000001,4.94,-0.2,4.9440469253
2020-10-05 13:30:00,4.0145,-0.14400000000000002,4.0170818077,0.0645,-0.024,0.06882041850000001,3.95,-0.12,3.9518223644,5.3245000000000005,-0.054,5.3247738215,0.0645,-0.024,0.06882041850000001,5.26,-0.03,5.2600855506
2020-10-05 14:00:00,3.8605,-0.0565,3.8609134282,0.1305,-0.0465,0.1385369987,3.73,-0.01,3.7300134048,5.5105,-0.0765,5.5110309833999995,0.1305,-0.0465,0.1385369987,5.38,-0.03,5.3800836425
2020-10-05 14:30:00,4.1155,-0.096,4.1166195173,0.0755,-0.026000000000000002,0.0798514245,4.04,-0.07,4.0406063901,5.2055,-0.006,5.2055034579,0.0755,-0.026000000000000002,0.0798514245,5.13,0.02,5.1300389862
2020-10-05 15:00:00,4.3695,-0.14300000000000002,4.371839344,0.0695,-0.023,0.0732068986,4.3,-0.12,4.3016740927,5.0695,0.027,5.0695719001,0.0695,-0.023,0.0732068986,5.0,0.05,5.0002499938
2020-10-05 15:30:00,4.286,-0.15,4.2886240218000005,0.08600000000000001,-0.03,0.0910823803,4.2,-0.12,4.201713936,5.206,0.08,5.2066146391,0.08600000000000001,-0.03,0.0910823803,5.12,0.11,5.1211815043
2020-10-05 16:00:00,4.2175,-0.1505,4.2201844154,0.08750000000000001,-0.030500000000000003,0.0926633692,4.13,-0.12,4.1317429736,5.5175,0.0395,5.5176413892,0.08750000000000001,-0.030500000000000003,0.0926633692,5.43,0.07,5.4304511783
2020-10-05 16:30:00,4.422,-0.14350000000000002,4.4243277738,0.07200000000000001,-0.0235,0.0757380354,4.35,-0.12,4.3516548576,5.502,0.0465,5.5021964932,0.07200000000000001,-0.0235,0.0757380354,5.43,0.07,5.4304511783
2020-10-05 17:00:00,4.519,-0.113,4.5204125917999995,0.069,-0.023,0.0727323862,4.45,-0.09,4.4509100193,5.579,0.047,5.579197971,0.069,-0.023,0.0727323862,5.51,0.07,5.5104446282
2020-10-05 17:30:00,4.5095,-0.1935,4.5136495766,0.1495,-0.053500000000000006,0.1587844451,4.36,-0.14,4.3622471273,5.4795,0.0165,5.4795248425,0.1495,-0.053500000000000006,0.1587844451,5.33,0.07,5.3304596425
2020-10-05 18:00:00,4.402,-0.18150000000000002,4.4057401478,0.122,-0.0415,0.1288652397,4.28,-0.14,4.2822891075000005,5.622,-0.061500000000000006,5.6223363693,0.122,-0.0415,0.1288652397,5.5,-0.02,5.5000363635
2020-10-05 18:30:00,4.48,-0.301,4.490100333,0.12,-0.041,0.1268108828,4.36,-0.26,4.3677454138,5.84,0.089,5.8406781284000004,0.12,-0.041,0.1268108828,5.72,0.13,5.721477082
2020-10-05 19:00:00,4.6685,-0.664,4.7154838829,0.0985,-0.034,0.104202927,4.57,-0.63,4.6132201335000005,5.6585,0.5660000000000001,5.6867370477,0.0985,-0.034,0.104202927,5.5600000000000005,0.6000000000000001,5.5922803935
2020-10-05 19:30:00,4.7035,-0.6950000000000001,4.7545701436000005,0.043500000000000004,-0.015,0.046013585,4.66,-0.68,4.7093523971,5.6835,0.505,5.7058914509,0.043500000000000004,-0.015,0.046013585,5.64,0.52,5.6639209034
2020-10-05 20:00:00,4.712,-0.582,4.7478066515,0.022,-0.012,0.0250599282,4.69,-0.5700000000000001,4.7245105567,5.572,0.508,5.5951092929,0.022,-0.012,0.0250599282,5.55,0.52,5.5743071318
2020-10-05 20:30:00,4.612,-0.632,4.6551012878,0.012,-0.012,0.0169705627,4.6,-0.62,4.6415945536,5.282,0.458,5.3018193104,0.012,-0.012,0.0169705627,5.27,0.47000000000000003,5.2909167448
2020-10-05 21:00:00,4.171,-0.5425,4.2061321009,0.001,-0.0025,0.0026925824,4.17,-0.54,4.2048186643,5.421,0.35750000000000004,5.4327752806,0.001,-0.0025,0.0026925824,5.42,0.36,5.4319425623
2020-10-05 21:30:00,4.285,-0.1115,4.2864504255,0.015,-0.0115,0.0189010582,4.27,-0.1,4.2711707997,4.785,-0.3015,4.7944892585000005,0.015,-0.0115,0.0189010582,4.77,-0.29,4.7788073826
2020-10-05 22:00:00,4.5095,0.38,4.5254823224,0.0795,-0.03,0.08497205420000001,4.43,0.41000000000000003,4.4489324562,4.4995,-0.6900000000000001,4.5520984447,0.0795,-0.03,0.08497205420000001,4.42,-0.66,4.4690043634
2020-10-05 22:30:00,4.439,0.449,4.4616501432,0.009000000000000001,-0.011,0.0142126704,4.43,0.46,4.4538185863,4.249,-0.671,4.3016557277,0.009000000000000001,-0.011,0.0142126704,4.24,-0.66,4.291060475
2020-10-05 23:00:00,4.38,0.46,4.4040890091,0.0,0.0,0.0,4.38,0.46,4.4040890091,4.0,-0.72,4.0642834547,0.0,0.0,0.0,4.0,-0.72,4.0642834547
2020-10-05 23:30:00,4.18,0.43,4.2020590191,0.0,0.0,0.0,4.18,0.43,4.2020590191,3.7800000000000002,-0.8200000000000001,3.8679193373,0.0,0.0,0.0,3.7800000000000002,-0.8200000000000001,3.8679193373
2020-10-06 00:00:00,4.18,0.48,4.2074695483,0.0,0.0,0.0,4.18,0.48,4.2074695483,3.71,-0.72,3.7792194961,0.0,0.0,0.0,3.71,-0.72,3.7792194961
2020-10-06 00:30:00,3.9015,0.40850000000000003,3.9228273605,0.0015,-0.0015,0.0021213203,3.9,0.41000000000000003,3.921492063,3.4715,-0.8015,3.5628239502,0.0015,-0.0015,0.0021213203,3.47,-0.8,3.5610251333000003
2020-10-06 01:00:00,3.86,0.4495,3.8860841795,0.07,-0.030500000000000003,0.07635607380000001,3.79,0.48,3.8202748592,3.54,-0.7605000000000001,3.6207679089,0.07,-0.030500000000000003,0.07635607380000001,3.47,-0.73,3.5459554425
2020-10-06 01:30:00,3.3609999999999998,0.417,3.3867698475,0.171,-0.063,0.1822361106,3.19,0.48,3.2259107241000002,3.9210000000000003,-0.6930000000000001,3.9817697070999998,0.171,-0.063,0.1822361106,3.75,-0.63,3.8025517748
2020-10-06 02:00:00,2.654,0.366,2.6791177652,0.17400000000000002,-0.064,0.1853968716,2.48,0.43,2.5170021851,4.584,-0.644,4.6290163102,0.17400000000000002,-0.064,0.1853968716,4.41,-0.58,4.4479770683
2020-10-06 02:30:00,2.642,0.3135,2.6605349556,0.132,-0.0465,0.13995088420000001,2.51,0.36,2.5356853117,4.432,-0.6265000000000001,4.4760614663,0.132,-0.0465,0.13995088420000001,4.3,-0.58,4.3389399627
2020-10-06 03:00:00,2.6105,0.3105,2.6289010061,0.1405,-0.0495,0.1489647609,2.47,0.36,2.4960969532,4.4905,-0.6295000000000001,4.5344085061,0.1405,-0.0495,0.1489647609,4.35,-0.58,4.3884963256
2020-10-06 03:30:00,2.5655,0.23500000000000001,2.5762405264,0.1555,-0.055,0.16494014070000002,2.41,0.29,2.4273854247,4.3855,-0.715,4.443403566,0.1555,-0.055,0.16494014070000002,4.23,-0.66,4.2811797439
2020-10-06 04:00:00,2.6875,0.354,2.7107143431000003,0.1575,-0.056,0.16715935510000002,2.5300000000000002,0.41000000000000003,2.5630060476,4.5475,-0.636,4.5917591672,0.1575,-0.056,0.16715935510000002,4.39,-0.58,4.4281485973
2020-10-06 04:30:00,2.449,0.42250000000000004,2.4851775088,0.139,-0.0475,0.1468919671,2.31,0.47000000000000003,2.357328997,4.769,-0.7075,4.8211945874,0.139,-0.0475,0.1468919671,4.63,-0.66,4.6768044646
2020-10-06 05:00:00,2.4545,0.2995,2.4727050977,0.14450000000000002,-0.0505,0.15307024530000002,2.31,0.35000000000000003,2.3363646976,4.5245,-0.7105,4.5799465608,0.14450000000000002,-0.0505,0.15307024530000002,4.38,-0.66,4.4294469181
2020-10-06 05:30:00,2.711,0.301,2.727658703,0.14100000000000001,-0.049,0.14927156460000002,2.5700000000000003,0.35000000000000003,2.5937231926,4.521,-0.709,4.5762563302,0.14100000000000001,-0.049,0.14927156460000002,4.38,-0.66,4.4294469181
2020-10-06 06:00:00,2.6175,0.31,2.6357932867000002,0.11750000000000001,-0.04,0.1241219159,2.5,0.35000000000000003,2.5243811123,4.5475,-0.76,4.6105700569,0.11750000000000001,-0.04,0.1241219159,4.43,-0.72,4.488128786
2020-10-06 06:30:00,2.908,0.301,2.9235363860000003,0.138,-0.049,0.14644111440000002,2.77,0.35000000000000003,2.7920243552,4.728,-0.679,4.7765076154,0.138,-0.049,0.14644111440000002,4.59,-0.63,4.6330335634
2020-10-06 07:00:00,3.2685,0.3125,3.2834050161,0.1085,-0.0375,0.11479764810000001,3.16,0.35000000000000003,3.1793238275,4.6585,-0.6075,4.6979440716,0.1085,-0.0375,0.11479764810000001,4.55,-0.5700000000000001,4.5855643055
2020-10-06 07:30:00,3.287,0.34650000000000003,3.305212739,0.127,-0.043500000000000004,0.13424324940000001,3.16,0.39,3.1839755024,4.837,-0.7135,4.8893405741,0.127,-0.043500000000000004,0.13424324940000001,4.71,-0.67,4.7574152646000005
2020-10-06 08:00:00,3.226,-0.157,3.2298181063,0.136,-0.047,0.1438923209,3.09,-0.11,3.0919573089,5.166,-0.427,5.1836169804,0.136,-0.047,0.1438923209,5.03,-0.38,5.0443334545
2020-10-06 08:30:00,3.573,0.3185,3.5871675804,0.14300000000000002,-0.051500000000000004,0.15199095370000001,3.43,0.37,3.4498985492,5.073,-0.6815,5.1185712118,0.14300000000000002,-0.051500000000000004,0.15199095370000001,4.93,-0.63,4.9700905424
2020-10-06 09:00:00,3.8215,0.3325,3.8359377602,0.1015,-0.0375,0.1082058224,3.7199999999999998,0.37,3.7383552533,4.9415,-0.6075,4.9787024916,0.1015,-0.0375,0.1082058224,4.84,-0.5700000000000001,4.8734484711
2020-10-06 09:30:00,3.7325,0.3435,3.7482727355,0.07250000000000001,-0.026500000000000003,0.0771913208,3.66,0.37,3.6786546454,5.0825,-0.5965,5.1173839508,0.07250000000000001,-0.026500000000000003,0.0771913208,5.01,-0.5700000000000001,5.0423208942
2020-10-06 10:00:00,3.7415000000000003,0.31,3.7543204778,0.0815,-0.03,0.0868461283,3.66,0.34,3.6757584251,4.9115,-0.65,4.9543246008,0.0815,-0.03,0.0868461283,4.83,-0.62,4.8696303761
2020-10-06 10:30:00,3.6465,0.3075,3.6594423756000003,0.08650000000000001,-0.0325,0.0924040042,3.56,0.34,3.5761990996,5.0865,-0.7025,5.1347822252,0.08650000000000001,-0.0325,0.0924040042,5.0,-0.67,5.0446902779
2020-10-06 11:00:00,3.2425,0.5695,3.2921325156,0.0825,-0.030500000000000003,0.087957376,3.16,0.6000000000000001,3.2164576789,4.3025,-1.2105000000000001,4.4695432093,0.0825,-0.030500000000000003,0.087957376,4.22,-1.18,4.3818717462
2020-10-06 11:30:00,2.9225000000000003,0.4055,2.9504976699,0.0925,-0.0345,0.0987243638,2.83,0.44,2.8640006983,3.9825,-1.5945,4.289841081,0.0925,-0.0345,0.0987243638,3.89,-1.56,4.1911454282
2020-10-06 12:00:00,2.6745,0.3645,2.6992240552,0.0945,-0.035500000000000004,0.1009480064,2.58,0.4,2.6108236248,3.9845,-1.6655,4.3185796855,0.0945,-0.035500000000000004,0.1009480064,3.89,-1.63,4.2177007955
2020-10-06 12:30:00,2.9985,0.553,3.0490672754,0.0985,-0.037,0.1052200076,2.9,0.59,2.9594087247000003,4.4085,-1.517,4.6622056207,0.0985,-0.037,0.1052200076,4.31,-1.48,4.55702754
2020-10-06 13:00:00,3.4050000000000002,0.6645,3.4692341014,0.095,-0.035500000000000004,0.10141622160000001,3.31,0.7000000000000001,3.3832085363,4.945,-1.5155,5.1720175222,0.095,-0.035500000000000004,0.10141622160000001,4.85,-1.48,5.0707888933
2020-10-06 13:30:00,3.5415,0.662,3.6028414134,0.1015,-0.038,0.1083801181,3.44,0.7000000000000001,3.5104985401,4.9515,-1.448,5.1588812983,0.1015,-0.038,0.1083801181,4.85,-1.4100000000000001,5.0508019165
2020-10-06 14:00:00,3.5365,0.764,3.6180835051,0.0965,-0.036000000000000004,0.1029963592,3.44,0.8,3.5317984087000003,5.1265,-1.326,5.2952127672,0.0965,-0.036000000000000004,0.1029963592,5.03,-1.29,5.192783454
2020-10-06 14:30:00,3.682,0.8115,3.7703655327,0.10200000000000001,-0.0385,0.1090240799,3.58,0.85,3.6795244258,5.132,-1.3285,5.3011636694,0.10200000000000001,-0.0385,0.1090240799,5.03,-1.29,5.192783454
2020-10-06 15:00:00,3.8135,0.8655,3.9104823871,0.0935,-0.0345,0.09966192850000001,3.7199999999999998,0.9,3.8273228241,5.1235,-1.2245,5.2677938931,0.0935,-0.0345,0.09966192850000001,5.03,-1.19,5.1688490015
2020-10-06 15:30:00,3.5305,0.8170000000000001,3.6237990078999998,0.09050000000000001,-0.033,0.0963288638,3.44,0.85,3.5434587623000002,5.3105,-1.383,5.4876314791,0.09050000000000001,-0.033,0.0963288638,5.22,-1.35,5.3917436883
2020-10-06 16:00:00,3.6630000000000003,0.6855,3.7265908348,0.093,-0.0345,0.09919299370000001,3.5700000000000003,0.72,3.6418813819,5.313,-1.1245,5.4306969396,0.093,-0.0345,0.09919299370000001,5.22,-1.09,5.3325884897
2020-10-06 16:30:00,3.854,0.28550000000000003,3.8645602919,0.094,-0.0345,0.10013116400000001,3.76,0.32,3.7735924528,5.314,-0.8645,5.3838607198,0.094,-0.0345,0.10013116400000001,5.22,-0.8300000000000001,5.2855747086000004
2020-10-06 17:00:00,3.678,0.28800000000000003,3.6892584621,0.088,-0.032,0.0936375993,3.59,0.32,3.6042336217,5.608,-0.862,5.6738618242,0.088,-0.032,0.0936375993,5.52,-0.8300000000000001,5.5820515942
2020-10-06 17:30:00,3.8635,0.3435,3.8787400660999998,0.07350000000000001,-0.026500000000000003,0.0781312997,3.79,0.37,3.8080178571000003,5.7635000000000005,-0.8565,5.8267936723,0.07350000000000001,-0.026500000000000003,0.0781312997,5.69,-0.8300000000000001,5.7502173872
2020-10-06 18:00:00,3.95,0.2705,3.9592512234,0.08,-0.029500000000000002,0.08526576100000001,3.87,0.30000000000000004,3.8816104905,5.83,-0.8095,5.8859315533,0.08,-0.029500000000000002,0.08526576100000001,5.75,-0.78,5.8026631817
2020-10-06 18:30:00,4.3795,0.108,4.3808314565,0.059500000000000004,-0.022,0.0634369766,4.32,0.13,4.3219555759,5.3095,-0.862,5.3790179633,0.059500000000000004,-0.022,0.0634369766,5.25,-0.84,5.3167753385
2020-10-06 19:00:00,4.8315,0.17400000000000002,4.8346321732,0.0415,-0.016,0.044477522400000004,4.79,0.19,4.7937667862,4.8915,-0.776,4.9526708199,0.0415,-0.016,0.044477522400000004,4.85,-0.76,4.9091852685
2020-10-06 19:30:00,4.381,0.17650000000000002,4.3845539397,0.021,-0.0135,0.0249649755,4.36,0.19,4.3641379447,5.381,-0.7735000000000001,5.4363097088,0.021,-0.0135,0.0249649755,5.36,-0.76,5.4136124723
2020-10-06 20:00:00,4.6065000000000005,0.1165,4.6079729274,0.0165,-0.0135,0.0213190056,4.59,0.13,4.5918405896,5.1965,-0.6735,5.2399632155,0.0165,-0.0135,0.0213190056,5.18,-0.66,5.2218770572
2020-10-06 20:30:00,4.6615,-0.302,4.6712724444,0.0115,-0.012,0.0166207701,4.65,-0.29,4.6590342347,4.7615,-0.332,4.77306047,0.0115,-0.012,0.0166207701,4.75,-0.32,4.760766745
2020-10-06 21:00:00,4.6145,-0.219,4.6196938481,0.044500000000000005,-0.019,0.048386465000000004,4.57,-0.2,4.5743742741,4.6745,-0.299,4.6840528658,0.044500000000000005,-0.019,0.048386465000000004,4.63,-0.28,4.6384587958
2020-10-06 21:30:00,4.2005,-0.356,4.2155588301,0.030500000000000003,-0.016,0.0344419802,4.17,-0.34,4.183837951,4.6105,-0.396,4.6274751485,0.030500000000000003,-0.016,0.0344419802,4.58,-0.38,4.5957371552
2020-10-06 22:00:00,3.8435,-0.355,3.8598597449,0.0235,-0.015,0.0278792037,3.8200000000000003,-0.34,3.8351010416999998,4.6935,-0.395,4.7100920639,0.0235,-0.015,0.0278792037,4.67,-0.38,4.6854348784
