Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-06 22:30:00,3.4105,-0.35750000000000004,3.4291859821,0.0405,-0.0175,0.0441191568,3.37,-0.34,3.3871079109,4.8305,-0.3975,4.8468274675,0.0405,-0.0175,0.0441191568,4.79,-0.38,4.8050494274
2020-10-06 23:00:00,3.3615,-0.5065000000000001,3.3994447341000003,0.0315,-0.0165,0.0355598088,3.33,-0.49,3.3658579887,4.2315,-0.3965,4.2500358234,0.0315,-0.0165,0.0355598088,4.2,-0.38,4.2171554394
2020-10-06 23:30:00,3.197,-0.3165,3.2126284021,0.037,-0.0165,0.0405123438,3.16,-0.30000000000000004,3.1742085628,4.107,-0.5365,4.1418934378,0.037,-0.0165,0.0405123438,4.07,-0.52,4.1030842058
2020-10-07 00:00:00,3.079,0.138,3.082091011,0.059000000000000004,-0.022,0.062968246,3.02,0.16,3.0242354406,4.019,-0.922,4.1234021148,0.059000000000000004,-0.022,0.062968246,3.96,-0.9,4.0609851022
2020-10-07 00:30:00,2.765,0.1365,2.7683672535,0.065,-0.0235,0.0691176533,2.7,0.16,2.7047365861,4.255,-0.9235000000000001,4.3540644518,0.065,-0.0235,0.0691176533,4.19,-0.9,4.2855688071
2020-10-07 01:00:00,2.7685,0.135,2.7717895393000003,0.0685,-0.025,0.0729194761,2.7,0.16,2.7047365861,4.0785,-0.925,4.1820792974,0.0685,-0.025,0.0729194761,4.01,-0.9,4.1097566838
2020-10-07 01:30:00,2.9205,0.14100000000000001,2.9239017169,0.0505,-0.019,0.053956000600000005,2.87,0.16,2.8744564704,3.8005,-0.919,3.9100334078000003,0.0505,-0.019,0.053956000600000005,3.75,-0.9,3.8564880397
2020-10-07 02:00:00,2.9290000000000003,0.098,2.9306390088,0.059000000000000004,-0.022,0.062968246,2.87,0.12,2.8725076153,3.769,-0.922,3.8801346626,0.059000000000000004,-0.022,0.062968246,3.71,-0.9,3.8176039606
2020-10-07 02:30:00,3.3615,0.1705,3.3658212222,0.051500000000000004,-0.0195,0.0550681396,3.31,0.19,3.3154486876,3.3515,-0.9195000000000001,3.4753463856,0.051500000000000004,-0.0195,0.0550681396,3.3,-0.9,3.4205262753
2020-10-07 03:00:00,3.368,0.108,3.3697311465,0.058,-0.022,0.0620322497,3.31,0.13,3.3125518864,3.238,-0.922,3.3667087786,0.058,-0.022,0.0620322497,3.18,-0.9,3.3049054449
2020-10-07 03:30:00,3.3555,0.192,3.3609885822,0.0455,-0.018000000000000002,0.048931074000000005,3.31,0.21,3.3166549414,3.2255,-1.038,3.3884058567,0.0455,-0.018000000000000002,0.048931074000000005,3.18,-1.02,3.339580812
2020-10-07 04:00:00,3.2800000000000002,0.6835,3.3504585134,0.04,-0.0165,0.043269504300000004,3.24,0.7000000000000001,3.3147548929,3.2800000000000002,-1.4265,3.5767726025,0.04,-0.0165,0.043269504300000004,3.24,-1.4100000000000001,3.5335110018
2020-10-07 04:30:00,3.019,0.5630000000000001,3.0710470527,0.039,-0.017,0.0425440948,2.98,0.58,3.0359183125,3.359,-1.457,3.6613836183,0.039,-0.017,0.0425440948,3.32,-1.44,3.618839593
2020-10-07 05:00:00,2.9425,0.3755,2.9663625031,0.022500000000000003,-0.0145,0.026767517600000002,2.92,0.39,2.9459293949000003,3.2025,-1.6745,3.6138561814,0.022500000000000003,-0.0145,0.026767517600000002,3.18,-1.6600000000000001,3.5871994648000003
2020-10-07 05:30:00,2.6195,1.206,2.8837850561,0.0195,-0.014,0.0240052078,2.6,1.22,2.8720027855,2.4395,-0.884,2.5947285503,0.0195,-0.014,0.0240052078,2.42,-0.87,2.571633722
2020-10-07 06:00:00,2.632,1.425,2.993,0.032,-0.015,0.0353411941,2.6,1.44,2.9721372781,2.322,-0.625,2.4046432168000003,0.032,-0.015,0.0353411941,2.29,-0.61,2.3698523161000002
2020-10-07 06:30:00,2.5140000000000002,1.3045,2.8322987572000002,0.034,-0.0155,0.037366428800000004,2.48,1.32,2.80941275,2.534,-0.6255000000000001,2.6100586679,0.034,-0.0155,0.037366428800000004,2.5,-0.61,2.5733441278
2020-10-07 07:00:00,2.7465,1.266,3.0242384579,0.026500000000000003,-0.014,0.0299708191,2.7199999999999998,1.28,3.0061270765,2.5865,-0.704,2.680596622,0.026500000000000003,-0.014,0.0299708191,2.56,-0.6900000000000001,2.6513581425
2020-10-07 07:30:00,3.0365,1.347,3.321858102,0.0165,-0.013000000000000001,0.0210059515,3.02,1.3599999999999999,3.3120990323,2.7365,-0.7030000000000001,2.8253568359,0.0165,-0.013000000000000001,0.0210059515,2.7199999999999998,-0.6900000000000001,2.8061539516
2020-10-07 08:00:00,3.273,1.3,3.5217224479,0.003,-0.01,0.0104403065,3.27,1.31,3.5226410547,2.823,-0.64,2.8946379739,0.003,-0.01,0.0104403065,2.8200000000000003,-0.63,2.8895155303
2020-10-07 08:30:00,3.23,1.31,3.4855415648,0.0,0.0,0.0,3.23,1.31,3.4855415648,2.99,-0.63,3.0556505036,0.0,0.0,0.0,2.99,-0.63,3.0556505036
2020-10-07 09:00:00,3.14,1.26,3.3833710999999997,0.0,0.0,0.0,3.14,1.26,3.3833710999999997,3.06,-0.63,3.1241798924,0.0,0.0,0.0,3.06,-0.63,3.1241798924
2020-10-07 09:30:00,3.146,1.2955,3.4022986715,0.006,-0.0045000000000000005,0.007500000000000001,3.14,1.3,3.3984702441,3.066,-0.5945,3.1231052256,0.006,-0.0045000000000000005,0.007500000000000001,3.06,-0.59,3.1163600562
2020-10-07 10:00:00,3.2800000000000002,1.2995,3.5280448197,0.0,-0.0005,0.0005,3.2800000000000002,1.3,3.5282290175,3.06,-0.5905,3.1164547566,0.0,-0.0005,0.0005,3.06,-0.59,3.1163600562
2020-10-07 10:30:00,3.092,1.295,3.3522364177,0.002,-0.005,0.0053851648,3.09,1.3,3.3523275496,3.112,-0.655,3.1801837997,0.002,-0.005,0.0053851648,3.11,-0.65,3.1772000252
2020-10-07 11:00:00,3.0915,1.296,3.3521617279,0.0015,-0.004,0.0042720019,3.09,1.3,3.3523275496,3.0715,-0.6940000000000001,3.1489281113,0.0015,-0.004,0.0042720019,3.07,-0.6900000000000001,3.1465854509
2020-10-07 11:30:00,3.1435,1.3735,3.4304656389,0.0035,-0.006500000000000001,0.0073824115,3.14,1.38,3.4298688022,3.0735,-0.6965,3.1514305482,0.0035,-0.006500000000000001,0.0073824115,3.07,-0.6900000000000001,3.1465854509
2020-10-07 12:00:00,3.14,1.45,3.4586268952,0.0,0.0,0.0,3.14,1.45,3.4586268952,3.01,-0.81,3.1170819688,0.0,0.0,0.0,3.01,-0.81,3.1170819688
2020-10-07 12:30:00,2.963,1.4175,3.2846118873,0.003,-0.0025,0.0039051248,2.96,1.42,3.2829864453,3.073,-0.7725000000000001,3.1686093559,0.003,-0.0025,0.0039051248,3.07,-0.77,3.165090836
2020-10-07 13:00:00,3.164,1.407,3.4627366345,0.014,-0.013000000000000001,0.0191049732,3.15,1.42,3.4552713352,3.204,-0.783,3.2982881924,0.014,-0.013000000000000001,0.0191049732,3.19,-0.77,3.2816154558
2020-10-07 13:30:00,3.403,1.458,3.7021848954000003,0.013000000000000001,-0.012,0.017691806,3.39,1.47,3.694996617,3.173,-0.782,3.267943237,0.013000000000000001,-0.012,0.017691806,3.16,-0.77,3.252460607
2020-10-07 14:00:00,3.406,1.5375,3.7369429016,0.016,-0.0125,0.0203039405,3.39,1.55,3.7275461097,3.216,-0.7125,3.2939812158,0.016,-0.0125,0.0203039405,3.2,-0.7000000000000001,3.2756678708
2020-10-07 14:30:00,3.43,1.55,3.7639606799000003,0.0,0.0,0.0,3.43,1.55,3.7639606799000003,3.2,-0.7000000000000001,3.2756678708,0.0,0.0,0.0,3.2,-0.7000000000000001,3.2756678708
2020-10-07 15:00:00,3.547,1.5434999999999999,3.8682814337,0.007,-0.006500000000000001,0.0095524866,3.54,1.55,3.864466328,3.087,-0.7065,3.1668140536,0.007,-0.006500000000000001,0.0095524866,3.08,-0.7000000000000001,3.1585439683
2020-10-07 15:30:00,3.4275,1.4915,3.737957798,0.007500000000000001,-0.0085,0.011335784000000002,3.42,1.5,3.7344879167,3.2175,-0.7085,3.2945832058,0.007500000000000001,-0.0085,0.011335784000000002,3.21,-0.7000000000000001,3.285437566
2020-10-07 16:00:00,3.52,1.5,3.8262775643999998,0.0,0.0,0.0,3.52,1.5,3.8262775643999998,3.46,-0.7000000000000001,3.5300991486999997,0.0,0.0,0.0,3.46,-0.7000000000000001,3.5300991486999997
2020-10-07 16:30:00,3.717,0.864,3.8160955177,0.007,-0.006,0.009219544500000001,3.71,0.87,3.8106429904,3.567,-0.046,3.5672965955000002,0.007,-0.006,0.009219544500000001,3.56,-0.04,3.560224712
2020-10-07 17:00:00,3.4765,0.8575,3.580692461,0.0165,-0.0125,0.0207002415,3.46,0.87,3.5677023418,3.8865,-0.052500000000000005,3.8868545766,0.0165,-0.0125,0.0207002415,3.87,-0.04,3.8702067128
2020-10-07 17:30:00,3.424,0.9085000000000001,3.5424776993,0.014,-0.0115,0.0181176709,3.41,0.92,3.5319258203,4.114,-0.0115,4.1140160731,0.014,-0.0115,0.0181176709,4.1,0.0,4.1
2020-10-07 18:00:00,3.7415000000000003,0.7465,3.8152437013,0.0015,-0.0035,0.0038078866,3.74,0.75,3.8144593326000003,4.2015,0.2165,4.2070743397,0.0015,-0.0035,0.0038078866,4.2,0.22,4.2057579578
2020-10-07 18:30:00,3.8895,0.52,3.9241062995,0.0095,-0.01,0.013793114200000001,3.88,0.53,3.9160311541,4.2795,0.41000000000000003,4.2990952827,0.0095,-0.01,0.013793114200000001,4.27,0.42,4.2906060178
2020-10-07 19:00:00,3.9525,0.5245000000000001,3.9871489187,0.0025,-0.0055000000000000005,0.006041523,3.95,0.53,3.985398349,4.3125,0.41450000000000004,4.3323742336,0.0025,-0.0055000000000000005,0.006041523,4.31,0.42,4.3304156844
2020-10-07 19:30:00,4.13,0.5275000000000001,4.1635509184,0.0,-0.0025,0.0025,4.13,0.53,4.1638683937,4.52,0.41750000000000004,4.5392407129,0.0,-0.0025,0.0025,4.52,0.42,4.5394713349
2020-10-07 20:00:00,4.74,-0.51,4.7673577588,0.0,0.0,0.0,4.74,-0.51,4.7673577588,4.73,-0.56,4.7630347469,0.0,0.0,0.0,4.73,-0.56,4.7630347469
2020-10-07 20:30:00,3.89,-0.65,3.9439320481,0.0,0.0,0.0,3.89,-0.65,3.9439320481,3.63,-0.74,3.7046592286,0.0,0.0,0.0,3.63,-0.74,3.7046592286
2020-10-07 21:00:00,3.95,-0.25,3.9579034854,0.0,0.0,0.0,3.95,-0.25,3.9579034854,3.47,-1.02,3.616807985,0.0,0.0,0.0,3.47,-1.02,3.616807985
2020-10-07 21:30:00,4.47,0.11,4.4713532627,0.0,0.0,0.0,4.47,0.11,4.4713532627,3.75,-1.02,3.8862449743000003,0.0,0.0,0.0,3.75,-1.02,3.8862449743000003
2020-10-07 22:00:00,3.8200000000000003,-0.03,3.8201177992,0.0,0.0,0.0,3.8200000000000003,-0.03,3.8201177992,3.03,-1.16,3.2444568112,0.0,0.0,0.0,3.03,-1.16,3.2444568112
2020-10-07 22:30:00,3.69,-0.03,3.6901219492,0.0,0.0,0.0,3.69,-0.03,3.6901219492,3.12,-1.16,3.3286633954,0.0,0.0,0.0,3.12,-1.16,3.3286633954
2020-10-07 23:00:00,3.81,0.04,3.810209968,0.0,0.0,0.0,3.81,0.04,3.810209968,3.36,-0.99,3.5028131552,0.0,0.0,0.0,3.36,-0.99,3.5028131552
2020-10-07 23:30:00,3.3715,0.1985,3.3773383751,0.021500000000000002,-0.0115,0.0243823707,3.35,0.21,3.356575636,3.2815,-1.3615,3.5527347917,0.021500000000000002,-0.0115,0.0243823707,3.26,-1.35,3.5284699234
2020-10-08 00:00:00,2.7995,0.506,2.8448613762,0.08950000000000001,-0.034,0.0957405348,2.71,0.54,2.76327704,3.9095,-1.434,4.1641981521,0.08950000000000001,-0.034,0.0957405348,3.8200000000000003,-1.4,4.0684640837
2020-10-08 00:30:00,2.438,0.5105000000000001,2.4908741939,0.078,-0.029500000000000002,0.0833921459,2.36,0.54,2.4209915324,4.098,-1.5195,4.3706388835,0.078,-0.029500000000000002,0.0833921459,4.02,-1.49,4.2872485349
2020-10-08 01:00:00,2.449,0.507,2.5009298271000002,0.089,-0.033,0.0949210198,2.36,0.54,2.4209915324,4.049,-1.383,4.2786785343,0.089,-0.033,0.0949210198,3.96,-1.35,4.1837901477
2020-10-08 01:30:00,2.5505,0.28650000000000003,2.5665409601,0.09050000000000001,-0.0335,0.0965012953,2.46,0.32,2.4807257003,3.6805,-1.3235000000000001,3.9112315835,0.09050000000000001,-0.0335,0.0965012953,3.59,-1.29,3.814734591
2020-10-08 02:00:00,2.7365,0.28400000000000003,2.7511976029,0.0965,-0.036000000000000004,0.1029963592,2.64,0.32,2.6593232222000003,3.7465,-1.096,3.9035212629,0.0965,-0.036000000000000004,0.1029963592,3.65,-1.06,3.8008025468
2020-10-08 02:30:00,2.6835,0.399,2.7130007833,0.0835,-0.031,0.0890687936,2.6,0.43,2.6353178176,3.7035,-1.301,3.9253679127,0.0835,-0.031,0.0890687936,3.62,-1.27,3.8363133343999998
2020-10-08 03:00:00,2.5595,0.3965,2.59002944,0.08950000000000001,-0.0335,0.0955641146,2.47,0.43,2.5071497761,3.7695,-1.3635,4.0085237308,0.08950000000000001,-0.0335,0.0955641146,3.68,-1.33,3.9129656272
2020-10-08 03:30:00,2.567,0.4335,2.6033461641,0.097,-0.036500000000000005,0.1036400019,2.47,0.47000000000000003,2.5143189933,3.777,-1.2565,3.9805177113,0.097,-0.036500000000000005,0.1036400019,3.68,-1.22,3.8769575701
2020-10-08 04:00:00,2.6185,0.47300000000000003,2.6608779096,0.0985,-0.037,0.1052200076,2.52,0.51,2.5710892633,3.7085,-1.2570000000000001,3.9157401918,0.0985,-0.037,0.1052200076,3.61,-1.22,3.8105773841
2020-10-08 04:30:00,2.6125,0.47550000000000003,2.6554202116,0.0925,-0.0345,0.0987243638,2.52,0.51,2.5710892633,3.7625,-1.3645,4.0022826612,0.0925,-0.0345,0.0987243638,3.67,-1.33,3.9035624755000002
2020-10-08 05:00:00,2.6550000000000002,0.525,2.70640906,0.095,-0.035,0.1012422837,2.56,0.56,2.6205342967,3.865,-1.325,4.085810813,0.095,-0.035,0.1012422837,3.77,-1.29,3.984595337
2020-10-08 05:30:00,2.5475,0.4335,2.58412045,0.0975,-0.036500000000000005,0.1041081169,2.45,0.47000000000000003,2.4946743274,3.7275,-1.3265,3.9564957349,0.0975,-0.036500000000000005,0.1041081169,3.63,-1.29,3.8524018482
2020-10-08 06:00:00,2.6485000000000003,0.4375,2.6843916442999998,0.08850000000000001,-0.0325,0.0942788417,2.56,0.47000000000000003,2.6027869678,3.7685,-1.3925,4.0175425947,0.08850000000000001,-0.0325,0.0942788417,3.68,-1.3599999999999999,3.9232639473
2020-10-08 06:30:00,2.835,0.545,2.8869101129,0.095,-0.035,0.1012422837,2.74,0.58,2.8007141946000003,3.995,-1.395,4.231554088,0.095,-0.035,0.1012422837,3.9,-1.3599999999999999,4.1303268636
2020-10-08 07:00:00,2.9025,0.396,2.9293893988,0.0925,-0.034,0.0985507483,2.81,0.43,2.8427099747,4.1825,-1.294,4.3780980174,0.0925,-0.034,0.0985507483,4.09,-1.26,4.2796845678
2020-10-08 07:30:00,2.8495,0.097,2.8511505134,0.08950000000000001,-0.033,0.09538998900000001,2.76,0.13,2.763059898,4.6395,-0.863,4.719081399,0.08950000000000001,-0.033,0.09538998900000001,4.55,-0.8300000000000001,4.625083783
2020-10-08 08:00:00,2.7279999999999998,0.093,2.729584767,0.098,-0.037,0.1047520883,2.63,0.13,2.6332109676,4.838,-1.007,4.9416892861,0.098,-0.037,0.1047520883,4.74,-0.97,4.8382331486
2020-10-08 08:30:00,2.7945,0.14850000000000002,2.7984428706,0.0845,-0.0315,0.0901803748,2.71,0.18,2.7159712811,5.0745,-1.0015,5.1723836381,0.0845,-0.0315,0.0901803748,4.99,-0.97,5.0834043711
2020-10-08 09:00:00,3.2545,0.156,3.258236678,0.0645,-0.024,0.06882041850000001,3.19,0.18,3.195074334,4.6145,-0.844,4.6910495894,0.0645,-0.024,0.06882041850000001,4.55,-0.8200000000000001,4.6232996875
2020-10-08 09:30:00,4.178,0.5405,4.2128166647,0.048,-0.0195,0.051809748100000004,4.13,0.56,4.167793181,3.898,-1.1195,4.0555744661,0.048,-0.0195,0.051809748100000004,3.85,-1.1,4.0040604391
2020-10-08 10:00:00,4.3125,0.585,4.3519973863,0.022500000000000003,-0.015,0.0270416346,4.29,0.6000000000000001,4.3317548407,3.8725,-1.2850000000000001,4.080132504,0.022500000000000003,-0.015,0.0270416346,3.85,-1.27,4.0540596937
2020-10-08 10:30:00,4.5825,0.5535,4.6158063759,0.0325,-0.0165,0.0364485939,4.55,0.5700000000000001,4.5855643055,3.5324999999999998,-1.2865,3.7594731679,0.0325,-0.0165,0.0364485939,3.5,-1.27,3.7232915545000003
2020-10-08 11:00:00,4.2825,0.6455000000000001,4.3308747962,0.022500000000000003,-0.0145,0.026767517600000002,4.26,0.66,4.3108235872,3.7625,-1.3845,4.0091453578,0.022500000000000003,-0.0145,0.026767517600000002,3.74,-1.37,3.9830264875
2020-10-08 11:30:00,4.088,0.7745000000000001,4.1607204004,0.028,-0.0155,0.032003906,4.06,0.79,4.1361455487,4.218,-1.2755,4.406634118,0.028,-0.0155,0.032003906,4.19,-1.26,4.3753514145
2020-10-08 12:00:00,4.145,0.777,4.2171974106,0.015,-0.013000000000000001,0.019849433200000002,4.13,0.79,4.2048781195,4.135,-1.343,4.347628549,0.015,-0.013000000000000001,0.019849433200000002,4.12,-1.33,4.3293533004
2020-10-08 12:30:00,4.257,0.7755000000000001,4.3270601163,0.017,-0.0145,0.022343903000000002,4.24,0.79,4.3129688151,4.197,-1.3445,4.4070953303,0.017,-0.0145,0.022343903000000002,4.18,-1.33,4.3864906246
2020-10-08 13:00:00,4.377,0.806,4.4505915337,0.017,-0.014,0.0220227155,4.36,0.8200000000000001,4.4364400142000004,4.197,-1.344,4.4069428179,0.017,-0.014,0.0220227155,4.18,-1.33,4.3864906246
2020-10-08 13:30:00,4.4865,0.806,4.5583240615000005,0.0165,-0.014,0.021639085000000002,4.47,0.8200000000000001,4.5445901905,4.0665,-1.344,4.2828446446,0.0165,-0.014,0.021639085000000002,4.05,-1.33,4.262792512
2020-10-08 14:00:00,4.4485,0.3945,4.4659581839,0.0285,-0.0155,0.0324422564,4.42,0.41000000000000003,4.4389751069,4.0085,-1.0455,4.1426009342,0.0285,-0.0155,0.0324422564,3.98,-1.03,4.1111190691
2020-10-08 14:30:00,4.2985,0.165,4.3016656367,0.0285,-0.015,0.032206365800000004,4.27,0.18,4.2737922271,3.9085,-0.885,4.007442732,0.0285,-0.015,0.032206365800000004,3.88,-0.87,3.9763425406
2020-10-08 15:00:00,4.2455,-0.21350000000000002,4.250864912,0.0155,-0.0135,0.0205548048,4.23,-0.2,4.2347254929,3.9655,-0.5435,4.0025719856,0.0155,-0.0135,0.0205548048,3.95,-0.53,3.985398349
2020-10-08 15:30:00,4.275,-0.367,4.2907241813,0.005,-0.007,0.0086023253,4.27,-0.36,4.2851487722,3.8449999999999998,-0.437,3.8697537389,0.005,-0.007,0.0086023253,3.84,-0.43,3.8640005176
2020-10-08 16:00:00,4.229,-0.41300000000000003,4.2491187322,0.019,-0.013000000000000001,0.0230217289,4.21,-0.4,4.2289596829,4.149,-0.373,4.1657328287,0.019,-0.013000000000000001,0.0230217289,4.13,-0.36,4.1456603817
2020-10-08 16:30:00,4.328,-0.8435,4.409430377,0.018000000000000002,-0.0135,0.022500000000000003,4.31,-0.8300000000000001,4.3891912695,4.258,0.10650000000000001,4.2593316671,0.018000000000000002,-0.0135,0.022500000000000003,4.24,0.12,4.2416977733
2020-10-08 17:00:00,4.3585,-0.843,4.4392759826,0.0085,-0.013000000000000001,0.0155322246,4.35,-0.8300000000000001,4.4284760358,4.1585,0.157,4.1614626335,0.0085,-0.013000000000000001,0.0155322246,4.15,0.17,4.1534804682
2020-10-08 17:30:00,4.404,-0.9045000000000001,4.4959244044,0.014,-0.0145,0.020155644400000002,4.39,-0.89,4.4793079823,4.164,0.10550000000000001,4.1653362709,0.014,-0.0145,0.020155644400000002,4.15,0.12,4.1517345773
2020-10-08 18:00:00,4.3125,-0.9445,4.4147181677,0.0025,-0.0045000000000000005,0.0051478151000000005,4.31,-0.9400000000000001,4.4113149967,4.2525,0.0055000000000000005,4.2525035567,0.0025,-0.0045000000000000005,0.0051478151000000005,4.25,0.01,4.2500117647
2020-10-08 18:30:00,4.31,-1.01,4.4267595372,0.0,0.0,0.0,4.31,-1.01,4.4267595372,4.15,0.06,4.1504337123,0.0,0.0,0.0,4.15,0.06,4.1504337123
2020-10-08 19:00:00,4.39,-1.01,4.5046864486,0.0,0.0,0.0,4.39,-1.01,4.5046864486,4.41,0.17,4.4132754276,0.0,0.0,0.0,4.41,0.17,4.4132754276
2020-10-08 19:30:00,4.51,-1.06,4.6328932645,0.0,0.0,0.0,4.51,-1.06,4.6328932645,4.45,0.12,4.4516176835,0.0,0.0,0.0,4.45,0.12,4.4516176835
2020-10-08 20:00:00,4.48,-0.89,4.5675485766,0.0,0.0,0.0,4.48,-0.89,4.5675485766,4.45,0.02,4.4500449436,0.0,0.0,0.0,4.45,0.02,4.4500449436
2020-10-08 20:30:00,4.48,-0.67,4.5298233961,0.0,0.0,0.0,4.48,-0.67,4.5298233961,4.36,-0.21,4.3650544097,0.0,0.0,0.0,4.36,-0.21,4.3650544097
2020-10-08 21:00:00,4.28,-0.4,4.2986509512,0.0,0.0,0.0,4.28,-0.4,4.2986509512,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065
2020-10-08 21:30:00,3.9699999999999998,-0.51,4.0026241392,0.0,0.0,0.0,3.9699999999999998,-0.51,4.0026241392,3.94,-0.64,3.9916412664000003,0.0,0.0,0.0,3.94,-0.64,3.9916412664000003
2020-10-08 22:00:00,3.93,-0.04,3.9302035571,0.0,0.0,0.0,3.93,-0.04,3.9302035571,3.84,-0.89,3.941788934,0.0,0.0,0.0,3.84,-0.89,3.941788934
2020-10-08 22:30:00,3.85,0.09,3.8510518044,0.0,0.0,0.0,3.85,0.09,3.8510518044,3.63,-1.04,3.7760429023,0.0,0.0,0.0,3.63,-1.04,3.7760429023
2020-10-08 23:00:00,3.68,0.09,3.681100379,0.0,0.0,0.0,3.68,0.09,3.681100379,3.41,-1.04,3.5650666193,0.0,0.0,0.0,3.41,-1.04,3.5650666193
2020-10-08 23:30:00,3.49,0.09,3.4911602656,0.0,0.0,0.0,3.49,0.09,3.4911602656,3.27,-1.09,3.4468826496,0.0,0.0,0.0,3.27,-1.09,3.4468826496
2020-10-09 00:00:00,3.18,-0.02,3.1800628925,0.0,0.0,0.0,3.18,-0.02,3.1800628925,2.99,-1.25,3.2407715131,0.0,0.0,0.0,2.99,-1.25,3.2407715131
2020-10-09 00:30:00,3.24,0.28,3.2520762599,0.0,0.0,0.0,3.24,0.28,3.2520762599,2.91,-1.34,3.2037009848,0.0,0.0,0.0,2.91,-1.34,3.2037009848
2020-10-09 01:00:00,3.16,1.15,3.3627518493,0.0,0.0,0.0,3.16,1.15,3.3627518493,2.75,-1.05,2.9436372059,0.0,0.0,0.0,2.75,-1.05,2.9436372059
2020-10-09 01:30:00,3.11,0.53,3.1548375552,0.0,0.0,0.0,3.11,0.53,3.1548375552,2.75,-1.62,3.1916923411,0.0,0.0,0.0,2.75,-1.62,3.1916923411
2020-10-09 02:00:00,3.06,0.53,3.1055595309,0.0,0.0,0.0,3.06,0.53,3.1055595309,2.75,-1.62,3.1916923411,0.0,0.0,0.0,2.75,-1.62,3.1916923411
2020-10-09 02:30:00,2.99,0.53,3.0366099519,0.0,0.0,0.0,2.99,0.53,3.0366099519,2.87,-1.62,3.2956486463,0.0,0.0,0.0,2.87,-1.62,3.2956486463
2020-10-09 03:00:00,2.99,0.5,3.0315177717,0.0,0.0,0.0,2.99,0.5,3.0315177717,2.79,-1.62,3.2262206992,0.0,0.0,0.0,2.79,-1.62,3.2262206992
2020-10-09 03:30:00,2.92,0.5,2.9624989451,0.0,0.0,0.0,2.92,0.5,2.9624989451,2.75,-1.62,3.1916923411,0.0,0.0,0.0,2.75,-1.62,3.1916923411
2020-10-09 04:00:00,2.9265,0.543,2.9764494368000003,0.006500000000000001,-0.007,0.0095524866,2.92,0.55,2.9713464961,2.7565,-1.627,3.2008469582,0.006500000000000001,-0.007,0.0095524866,2.75,-1.62,3.1916923411
2020-10-09 04:30:00,2.904,0.535,2.9528699599,0.014,-0.015,0.0205182845,2.89,0.55,2.9418701535,2.984,-1.565,3.3694926918,0.014,-0.015,0.0205182845,2.9699999999999998,-1.55,3.3501343257
2020-10-09 05:00:00,2.893,0.5435,2.9436102408,0.003,-0.006500000000000001,0.0071589105,2.89,0.55,2.9418701535,2.923,-1.5965,3.3305767143000002,0.003,-0.006500000000000001,0.0071589105,2.92,-1.5899999999999999,3.3248308228
2020-10-09 05:30:00,2.93,0.45,2.9643549045,0.0,0.0,0.0,2.93,0.45,2.9643549045,2.92,-1.6400000000000001,3.3490297102,0.0,0.0,0.0,2.92,-1.6400000000000001,3.3490297102
2020-10-09 06:00:00,3.05,0.45,3.0830180019,0.0,0.0,0.0,3.05,0.45,3.0830180019,2.98,-1.54,3.3544000954,0.0,0.0,0.0,2.98,-1.54,3.3544000954
2020-10-09 06:30:00,3.1,-0.02,3.1000645155,0.0,0.0,0.0,3.1,-0.02,3.1000645155,3.1,-1.16,3.3099244704,0.0,0.0,0.0,3.1,-1.16,3.3099244704
2020-10-09 07:00:00,3.29,-0.02,3.2900607897,0.0,0.0,0.0,3.29,-0.02,3.2900607897,3.47,-1.06,3.628291609,0.0,0.0,0.0,3.47,-1.06,3.628291609
2020-10-09 07:30:00,3.491,-0.0235,3.4910790954,0.001,-0.0035,0.0036400549,3.49,-0.02,3.4900573061,3.651,-1.0635,3.8027402291,0.001,-0.0035,0.0036400549,3.65,-1.06,3.8008025468
2020-10-09 08:00:00,3.5515,0.0745,3.5522813092,0.0015,-0.0055000000000000005,0.0057008771000000005,3.55,0.08,3.550901294,3.9515000000000002,-0.9755,4.0701292977,0.0015,-0.0055000000000000005,0.0057008771000000005,3.95,-0.97,4.0673578648
2020-10-09 08:30:00,3.36,0.065,3.3606286614,0.02,-0.015,0.025,3.34,0.08,3.3409579465,4.31,-0.895,4.4019455926,0.02,-0.015,0.025,4.29,-0.88,4.3793264322
2020-10-09 09:00:00,3.732,0.014,3.7320262593,0.032,-0.016,0.0357770876,3.7,0.03,3.7001216196,4.182,-0.796,4.2570811597,0.032,-0.016,0.0357770876,4.15,-0.78,4.2226650353
2020-10-09 09:30:00,3.9555,0.159,3.958694387,0.0555,-0.021,0.0593401213,3.9,0.18,3.9041516364,4.2655,-0.801,4.3400565953,0.0555,-0.021,0.0593401213,4.21,-0.78,4.2816468794
2020-10-09 10:00:00,3.7745,0.23600000000000002,3.7818707342,0.0645,-0.024,0.06882041850000001,3.71,0.26,3.7190993533,4.5545,-0.884,4.6394963358,0.0645,-0.024,0.06882041850000001,4.49,-0.86,4.5716189692
2020-10-09 10:30:00,3.7065,0.23850000000000002,3.714165384,0.0565,-0.021500000000000002,0.0604524607,3.65,0.26,3.6592485567,4.7665,-0.8015,4.8334174763,0.0565,-0.021500000000000002,0.0604524607,4.71,-0.78,4.7741491389
2020-10-09 11:00:00,4.1645,0.1555,4.1674021284,0.0245,-0.0145,0.0284692817,4.14,0.17,4.1434888681,4.0245,-0.9545,4.1361419826,0.0245,-0.0145,0.0284692817,4.0,-0.9400000000000001,4.1089658066
2020-10-09 11:30:00,4.255,0.233,4.2613746608,0.035,-0.017,0.0389101529,4.22,0.25,4.2273987273,4.035,-0.867,4.1270951043,0.035,-0.017,0.0389101529,4.0,-0.85,4.0893153461
2020-10-09 12:00:00,4.1305,0.14300000000000002,4.1329746249,0.0405,-0.017,0.0439232285,4.09,0.16,4.0931283879,4.0705,-0.777,4.1439955659,0.0405,-0.017,0.0439232285,4.03,-0.76,4.1010364544
2020-10-09 12:30:00,4.176,0.14650000000000002,4.1785689237,0.016,-0.0135,0.0209344214,4.16,0.16,4.163075786,4.006,-0.9235000000000001,4.1110689912,0.016,-0.0135,0.0209344214,3.99,-0.91,4.092456475
2020-10-09 13:00:00,4.0895,0.0925,4.0905459905,0.0395,-0.0175,0.0432030092,4.05,0.11,4.0514935518,3.9895,-0.9775,4.1075073341,0.0395,-0.0175,0.0432030092,3.95,-0.96,4.0649846248
2020-10-09 13:30:00,4.0105,0.1535,4.0134364951,0.07050000000000001,-0.026500000000000003,0.07531600100000001,3.94,0.18,3.9441095319,4.3905,-0.8865000000000001,4.4791039841,0.07050000000000001,-0.026500000000000003,0.07531600100000001,4.32,-0.86,4.4047701416
2020-10-09 14:00:00,4.213,0.1565,4.2159057449,0.063,-0.0235,0.0672402409,4.15,0.18,4.1539017803,4.113,-0.8135,4.1926782908,0.063,-0.0235,0.0672402409,4.05,-0.79,4.1263300886
2020-10-09 14:30:00,3.77,0.0375,3.7701865007,0.06,-0.022500000000000003,0.0640800281,3.71,0.06,3.7104851435,4.11,-0.8125,4.1895412935,0.06,-0.022500000000000003,0.0640800281,4.05,-0.79,4.1263300886
2020-10-09 15:00:00,3.8585000000000003,0.041,3.8587178246000002,0.0485,-0.019,0.0520888664,3.81,0.06,3.8104724117,3.9885,-0.809,4.0697190628,0.0485,-0.019,0.0520888664,3.94,-0.79,4.0184200875
2020-10-09 15:30:00,3.4795,0.0825,3.4804779126,0.0395,-0.0175,0.0432030092,3.44,0.1,3.4414531814,4.4695,-0.8975000000000001,4.5587209281,0.0395,-0.0175,0.0432030092,4.43,-0.88,4.5165584243
2020-10-09 16:00:00,3.673,0.0835,3.6739489994,0.033,-0.0165,0.036895121600000004,3.64,0.1,3.6413733673,4.383,-0.9565,4.4861543944,0.033,-0.0165,0.036895121600000004,4.35,-0.9400000000000001,4.450404476
2020-10-09 16:30:00,3.858,0.138,3.8604673292,0.058,-0.022,0.0620322497,3.8,0.16,3.8033669294,4.408,-0.962,4.5117522095,0.058,-0.022,0.0620322497,4.35,-0.9400000000000001,4.450404476
2020-10-09 17:00:00,3.954,0.1365,3.9563554251,0.064,-0.0235,0.06817807570000001,3.89,0.16,3.8932890979,4.494,-0.9135000000000001,4.5859043001,0.064,-0.0235,0.06817807570000001,4.43,-0.89,4.518517456
2020-10-09 17:30:00,4.0835,0.1085,4.0849411868,0.053500000000000006,-0.021500000000000002,0.057658477300000004,4.03,0.13,4.032096229,4.4835,-0.8615,4.5655179881,0.053500000000000006,-0.021500000000000002,0.057658477300000004,4.43,-0.84,4.5089355728000005
2020-10-09 18:00:00,4.1175,0.1155,4.1191196268,0.0275,-0.0145,0.0310885831,4.09,0.13,4.0920654931,4.5875,-0.8545,4.6664040224,0.0275,-0.0145,0.0310885831,4.5600000000000005,-0.84,4.6367229807
2020-10-09 18:30:00,4.2455,0.025,4.2455736067,0.035500000000000004,-0.015,0.038538941300000004,4.21,0.04,4.2101900195,4.3455,-1.045,4.4693842137,0.035500000000000004,-0.015,0.038538941300000004,4.31,-1.03,4.431365478
2020-10-09 19:00:00,4.418,0.0555,4.4183485886,0.028,-0.0145,0.0315317301,4.39,0.07,4.3905580511,4.398,-0.9845,4.5068441564,0.028,-0.0145,0.0315317301,4.37,-0.97,4.4763601285
2020-10-09 19:30:00,4.593,0.0565,4.5933474994,0.013000000000000001,-0.0135,0.018741664800000002,4.58,0.07,4.5805349033,4.503,-0.9835,4.6091519014,0.013000000000000001,-0.0135,0.018741664800000002,4.49,-0.97,4.5935824799
2020-10-09 20:00:00,4.673,-0.044,4.6732071429,0.023,-0.014,0.026925824,4.65,-0.03,4.6500967732,4.153,-0.894,4.2481342964,0.023,-0.014,0.026925824,4.13,-0.88,4.2227123984
2020-10-09 20:30:00,4.6530000000000005,-0.294,4.6622789492,0.003,-0.004,0.005,4.65,-0.29,4.6590342347,4.133,-0.5640000000000001,4.1713049517,0.003,-0.004,0.005,4.13,-0.56,4.167793181
2020-10-09 21:00:00,4.4705,-0.42150000000000004,4.4903265471000005,0.0005,-0.0015,0.0015811388,4.47,-0.42,4.4896881852,4.1305,-0.5115000000000001,4.162050276,0.0005,-0.0015,0.0015811388,4.13,-0.51,4.1613699667
2020-10-09 21:30:00,4.097,-0.4335,4.1198702953,0.007,-0.0135,0.0152069063,4.09,-0.42,4.1115082391,4.177,-0.5235000000000001,4.2096770957,0.007,-0.0135,0.0152069063,4.17,-0.51,4.2010712919
2020-10-09 22:00:00,3.9305,-0.423,3.9531960804,0.0005,-0.003,0.0030413813000000002,3.93,-0.42,3.9523790304,4.1705,-0.513,4.2019327993,0.0005,-0.003,0.0030413813000000002,4.17,-0.51,4.2010712919
2020-10-09 22:30:00,3.58,-0.52,3.617568244,0.0,0.0,0.0,3.58,-0.52,3.617568244,4.17,-0.51,4.2010712919,0.0,0.0,0.0,4.17,-0.51,4.2010712919
2020-10-09 23:00:00,3.2,-0.56,3.2486304807,0.0,0.0,0.0,3.2,-0.56,3.2486304807,4.08,-0.59,4.1224385987,0.0,0.0,0.0,4.08,-0.59,4.1224385987
2020-10-09 23:30:00,2.77,-0.4,2.7987318557,0.0,0.0,0.0,2.77,-0.4,2.7987318557,4.13,-0.68,4.1856062882,0.0,0.0,0.0,4.13,-0.68,4.1856062882
2020-10-10 00:00:00,2.87,-0.14150000000000001,2.8734860797,0.0,-0.0015,0.0015,2.87,-0.14,2.8734126052,3.8200000000000003,-0.9415,3.9343134407,0.0,-0.0015,0.0015,3.8200000000000003,-0.9400000000000001,3.9339547532
2020-10-10 00:30:00,2.9015,-0.10400000000000001,2.9033632652,0.0015,-0.004,0.0042720019,2.9,-0.1,2.9017236257,3.4015,-1.104,3.5761736885,0.0015,-0.004,0.0042720019,3.4,-1.1,3.573513677
2020-10-10 01:00:00,2.4505,0.0585,2.4511981764,0.0005,-0.0015,0.0015811388,2.45,0.06,2.4507345838,3.8005,-0.9915,3.9277057553,0.0005,-0.0015,0.0015811388,3.8,-0.99,3.9268435161
2020-10-10 01:30:00,2.5300000000000002,0.116,2.5326578924,0.01,-0.014,0.0172046505,2.52,0.13,2.5233509467,3.81,-0.924,3.9204433423,0.01,-0.014,0.0172046505,3.8,-0.91,3.9074416182
2020-10-10 02:00:00,2.5695,0.0155,2.5695467498999998,0.0095,-0.0145,0.0173349358,2.56,0.03,2.5601757752000003,3.5295,-1.0045,3.6696580903,0.0095,-0.0145,0.0173349358,3.52,-0.99,3.6565694305000003
2020-10-10 02:30:00,2.561,0.027,2.5611423233,0.001,-0.003,0.0031622777,2.56,0.03,2.5601757752000003,3.521,-0.993,3.6583452543,0.001,-0.003,0.0031622777,3.52,-0.99,3.6565694305000003
2020-10-10 03:00:00,2.4905,0.028,2.4906573931000002,0.0005,-0.002,0.0020615528,2.49,0.03,2.4901807163000003,3.5205,-1.052,3.6743195629,0.0005,-0.002,0.0020615528,3.52,-1.05,3.6732682995
2020-10-10 03:30:00,2.6615,-0.088,2.6629544213000003,0.0015,-0.008,0.0081394103,2.66,-0.08,2.6612027356,3.1315,-1.1280000000000001,3.3284645484,0.0015,-0.008,0.0081394103,3.13,-1.12,3.3243495604
2020-10-10 04:00:00,2.71,-0.04,2.7102951869,0.0,0.0,0.0,2.71,-0.04,2.7102951869,3.18,-1.12,3.3714685228,0.0,0.0,0.0,3.18,-1.12,3.3714685228
2020-10-10 04:30:00,2.7805,-0.0425,2.7808247877000003,0.0005,-0.0025,0.0025495098,2.7800000000000002,-0.04,2.7802877549,3.1805,-1.0825,3.359670594,0.0005,-0.0025,0.0025495098,3.18,-1.08,3.3583924726
2020-10-10 05:00:00,2.71,-0.04,2.7102951869,0.0,0.0,0.0,2.71,-0.04,2.7102951869,3.04,-1.08,3.2261432082,0.0,0.0,0.0,3.04,-1.08,3.2261432082
2020-10-10 05:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,3.04,-1.08,3.2261432082,0.0,0.0,0.0,3.04,-1.08,3.2261432082
2020-10-10 06:00:00,2.83,-0.04,2.8302826714,0.0,0.0,0.0,2.83,-0.04,2.8302826714,3.04,-1.08,3.2261432082,0.0,0.0,0.0,3.04,-1.08,3.2261432082
2020-10-10 06:30:00,2.5700000000000003,-0.0495,2.5704766581,0.01,-0.0095,0.013793114200000001,2.56,-0.04,2.5603124809,3.3,-1.0895,3.4751993108,0.01,-0.0095,0.013793114200000001,3.29,-1.08,3.4627301368
2020-10-10 07:00:00,2.548,-0.055,2.5485935337,0.028,-0.015,0.0317647603,2.52,-0.04,2.5203174403,3.598,-1.095,3.7609345913,0.028,-0.015,0.0317647603,3.5700000000000003,-1.08,3.7297855166
2020-10-10 07:30:00,2.5955,-0.1265,2.5985808627,0.035500000000000004,-0.0165,0.0391471583,2.56,-0.11,2.5623621914,3.4655,-1.1465,3.6502263628,0.035500000000000004,-0.0165,0.0391471583,3.43,-1.13,3.6113432404
2020-10-10 08:00:00,2.855,-0.186,2.8610524287,0.035,-0.016,0.0384837628,2.8200000000000003,-0.17,2.8251194665,3.415,-1.146,3.6021578255,0.035,-0.016,0.0384837628,3.38,-1.13,3.563888326
2020-10-10 08:30:00,2.8585000000000003,-0.1165,2.8608730311,0.0385,-0.0165,0.0418867521,2.8200000000000003,-0.1,2.8217724926,4.0185,-1.0565,4.1550613112,0.0385,-0.0165,0.0418867521,3.98,-1.04,4.1136358614
2020-10-10 09:00:00,3.1695,-0.059000000000000004,3.1700490927000002,0.0495,-0.019,0.0530212222,3.12,-0.04,3.1202563997,4.1795,-0.989,4.2949204009,0.0495,-0.019,0.0530212222,4.13,-0.97,4.2423814067
2020-10-10 09:30:00,3.1925,0.053500000000000006,3.1929482457000002,0.07250000000000001,-0.026500000000000003,0.0771913208,3.12,0.08,3.1210254725,4.5825,-0.9365,4.6772148229,0.07250000000000001,-0.026500000000000003,0.0771913208,4.51,-0.91,4.600891218
2020-10-10 10:00:00,3.0725,0.0495,3.0728987129,0.0825,-0.030500000000000003,0.087957376,2.99,0.08,2.9910700426,4.7525,-1.0005,4.8566713395,0.0825,-0.030500000000000003,0.087957376,4.67,-0.97,4.7696750413
2020-10-10 10:30:00,3.5255,0.052500000000000005,3.5258908803,0.0755,-0.0275,0.0803523491,3.45,0.08,3.4509274116,4.3555,-0.9975,4.4682643722,0.0755,-0.0275,0.0803523491,4.28,-0.97,4.3885418991
2020-10-10 11:00:00,3.5315,0.0505,3.5318610533,0.0815,-0.029500000000000002,0.0866746791,3.45,0.08,3.4509274116,4.3615,-0.9995,4.4745594754999996,0.0815,-0.029500000000000002,0.0866746791,4.28,-0.97,4.3885418991
2020-10-10 11:30:00,3.8185000000000002,0.051000000000000004,3.8188405636000002,0.0785,-0.029,0.0836854229,3.74,0.08,3.7408555171,4.2885,-0.899,4.3817157884,0.0785,-0.029,0.0836854229,4.21,-0.87,4.298953361
2020-10-10 12:00:00,3.6625,-0.273,3.6726605139,0.0625,-0.023,0.0665976726,3.6,-0.25,3.6086701152,4.6525,-0.373,4.6674281194,0.0625,-0.023,0.0665976726,4.59,-0.35000000000000003,4.6033248853
2020-10-10 12:30:00,3.8315,-0.36050000000000004,3.8484220792,0.051500000000000004,-0.0205,0.0554301362,3.7800000000000002,-0.34,3.7952602019,4.6415,-0.3105,4.6518740847,0.051500000000000004,-0.0205,0.0554301362,4.59,-0.29,4.5991520958
2020-10-10 13:00:00,3.7055,-0.41450000000000004,3.7286110685000002,0.0655,-0.0245,0.0699321099,3.64,-0.39,3.6608332385,4.5755,-0.3145,4.5862959455,0.0655,-0.0245,0.0699321099,4.51,-0.29,4.5193141073
2020-10-10 13:30:00,3.875,-0.331,3.8891112095,0.055,-0.021,0.0588727441,3.8200000000000003,-0.31,3.8325578926,4.6850000000000005,-0.231,4.6906914202,0.055,-0.021,0.0588727441,4.63,-0.21,4.6347599722
2020-10-10 14:00:00,3.979,-0.3295,3.9926195975,0.049,-0.0195,0.0527375578,3.93,-0.31,3.9422075034,4.749,-0.2295,4.7545421704,0.049,-0.0195,0.0527375578,4.7,-0.21,4.7046891502
2020-10-10 14:30:00,4.4465,-0.3265,4.4584710944,0.036500000000000005,-0.0165,0.0400562105,4.41,-0.31,4.4208822649,4.3165,-0.2765,4.3253467491,0.036500000000000005,-0.0165,0.0400562105,4.28,-0.26,4.287889924
2020-10-10 15:00:00,4.396,0.263,4.4038602385,0.036000000000000004,-0.017,0.039812058500000004,4.36,0.28,4.3689815747,4.146,-0.8170000000000001,4.2257312977,0.036000000000000004,-0.017,0.039812058500000004,4.11,-0.8,4.1871350587
2020-10-10 15:30:00,4.7125,0.3025,4.7221989052,0.0425,-0.0175,0.045961940800000003,4.67,0.32,4.6809507581,4.0425,-0.8175,4.1243317641,0.0425,-0.0175,0.045961940800000003,4.0,-0.8,4.0792156109
2020-10-10 16:00:00,4.7915,0.23450000000000001,4.7972348806,0.021500000000000002,-0.0155,0.026504716600000002,4.77,0.25,4.7765468699,4.0615,-0.8755000000000001,4.1547903076,0.021500000000000002,-0.0155,0.026504716600000002,4.04,-0.86,4.1305205483
2020-10-10 16:30:00,4.7525,0.116,4.7539154652,0.0125,-0.014,0.0187683244,4.74,0.13,4.7417823653,4.1225,-0.9540000000000001,4.2314444638,0.0125,-0.014,0.0187683244,4.11,-0.9400000000000001,4.2161238122
2020-10-10 17:00:00,4.757,0.1155,4.7584019639,0.017,-0.0145,0.022343903000000002,4.74,0.13,4.7417823653,3.987,-0.9545,4.0996633093,0.017,-0.0145,0.022343903000000002,3.9699999999999998,-0.9400000000000001,4.0797671502
2020-10-10 17:30:00,4.644,-0.0835,4.6447506123,0.014,-0.0135,0.019448650300000002,4.63,-0.07,4.6305291274,4.094,-0.8935000000000001,4.1903673168,0.014,-0.0135,0.019448650300000002,4.08,-0.88,4.1738231874
2020-10-10 18:00:00,4.6555,-0.0845,4.6562667986,0.025500000000000002,-0.0145,0.0293342803,4.63,-0.07,4.6305291274,4.2155,-0.9845,4.3289352617,0.025500000000000002,-0.0145,0.0293342803,4.19,-0.97,4.3008138765
2020-10-10 18:30:00,4.6495,0.056,4.6498372283,0.0195,-0.014,0.0240052078,4.63,0.07,4.6305291274,4.3795,-0.984,4.4886831309,0.0195,-0.014,0.0240052078,4.36,-0.97,4.4665982582
2020-10-10 19:00:00,4.644,-0.179,4.6474484397,0.014,-0.009000000000000001,0.016643317,4.63,-0.17,4.6331198992000004,4.694,-0.619,4.7346380009,0.014,-0.009000000000000001,0.016643317,4.68,-0.61,4.7195868463
2020-10-10 19:30:00,4.514,-0.42650000000000005,4.5341039082,0.004,-0.006500000000000001,0.0076321688,4.51,-0.42,4.5295143228,4.7940000000000005,-0.4565,4.8156856469000004,0.004,-0.006500000000000001,0.0076321688,4.79,-0.45,4.8110913523
2020-10-10 20:00:00,4.449,-0.4335,4.4700697142,0.009000000000000001,-0.0135,0.0162249807,4.44,-0.42,4.4598206242,4.749,-0.4635,4.7715650734,0.009000000000000001,-0.0135,0.0162249807,4.74,-0.45,4.7613128442
2020-10-10 20:30:00,4.044,-0.375,4.0613496525,0.024,-0.015,0.0283019434,4.02,-0.36,4.0360872141,4.904,-0.41500000000000004,4.9215283195,0.024,-0.015,0.0283019434,4.88,-0.4,4.8963659994
2020-10-10 21:00:00,3.8215,-0.465,3.8496866431,0.021500000000000002,-0.015,0.0262154535,3.8,-0.45,3.8265519727,4.7415,-0.47500000000000003,4.765233179,0.021500000000000002,-0.015,0.0262154535,4.72,-0.46,4.7423622806
2020-10-10 21:30:00,3.8805,-0.465,3.9082611543,0.0205,-0.015,0.0254017716,3.86,-0.45,3.8861420457999998,4.3105,-0.47500000000000003,4.3365925852,0.0205,-0.015,0.0254017716,4.29,-0.46,4.3145915218
2020-10-10 22:00:00,3.6885,-0.18050000000000002,3.6929138224,0.0085,-0.0105,0.0135092561,3.68,-0.17,3.6839245378000003,4.2985,-0.8505,4.381832094,0.0085,-0.0105,0.0135092561,4.29,-0.84,4.3714642856
2020-10-10 22:30:00,3.8255,-0.0555,3.8259025732,0.0155,-0.0155,0.0219203102,3.81,-0.04,3.810209968,3.7855,-1.0355,3.9245726519,0.0155,-0.0155,0.0219203102,3.77,-1.02,3.9055473367999998
2020-10-10 23:00:00,3.5955,-0.055,3.5959206401,0.0155,-0.015,0.0215696546,3.58,-0.04,3.5802234566999998,3.6755,-1.035,3.818445397,0.0155,-0.015,0.0215696546,3.66,-1.02,3.7994736478
2020-10-10 23:30:00,3.304,0.029,3.3041272675,0.004,-0.011,0.0117046999,3.3,0.04,3.3002424153,3.824,-1.091,3.9765886134,0.004,-0.011,0.0117046999,3.8200000000000003,-1.08,3.9697355076000003
2020-10-11 00:00:00,3.4755000000000003,0.4995,3.5112106886000003,0.0055000000000000005,-0.0105,0.0118532696,3.47,0.51,3.5072781469,3.2855,-1.6005,3.6546012778,0.0055000000000000005,-0.0105,0.0118532696,3.2800000000000002,-1.5899999999999999,3.6450651572
2020-10-11 00:30:00,3.4755000000000003,0.4965,3.5107851686,0.0055000000000000005,-0.0135,0.0145773797,3.47,0.51,3.5072781469,2.9955,-1.6035,3.3976804588,0.0055000000000000005,-0.0135,0.0145773797,2.99,-1.5899999999999999,3.3864730916
2020-10-11 01:00:00,3.4815,0.4955,3.5165839248,0.0115,-0.0145,0.0185067555,3.47,0.51,3.5072781469,3.0015,-1.6545,3.4272981341,0.0115,-0.0145,0.0185067555,2.99,-1.6400000000000001,3.410234596
2020-10-11 01:30:00,3.2505,0.496,3.2881250356000002,0.0105,-0.014,0.0175,3.24,0.51,3.2798932909,3.1405,-1.5939999999999999,3.5218711291,0.0105,-0.014,0.0175,3.13,-1.58,3.5061802578
2020-10-11 02:00:00,2.8755,0.42450000000000004,2.9066648414,0.0155,-0.0155,0.0219203102,2.86,0.44,2.8936482164,3.1455,-1.6655,3.5592218953,0.0155,-0.0155,0.0219203102,3.13,-1.65,3.5382764166
2020-10-11 02:30:00,3.159,0.505,3.1991101888,0.019,-0.015,0.0242074369,3.14,0.52,3.1827660926,2.999,-1.615,3.4062040456,0.019,-0.015,0.0242074369,2.98,-1.6,3.3823660358
2020-10-11 03:00:00,3.002,0.454,3.0361357018,0.032,-0.016,0.0357770876,2.9699999999999998,0.47000000000000003,3.0069585963,3.112,-1.616,3.506565271,0.032,-0.016,0.0357770876,3.08,-1.6,3.4707924167
2020-10-11 03:30:00,3.1975,0.453,3.2294295549,0.0375,-0.017,0.0411734138,3.16,0.47000000000000003,3.1947613369,2.8975,-1.537,3.2799200066,0.0375,-0.017,0.0411734138,2.86,-1.52,3.2388269481
2020-10-11 04:00:00,3.3529999999999998,0.742,3.4341189554,0.043000000000000003,-0.018000000000000002,0.046615448100000005,3.31,0.76,3.3961301506,2.6630000000000003,-1.908,3.2759781745,0.043000000000000003,-0.018000000000000002,0.046615448100000005,2.62,-1.8900000000000001,3.2305572275
2020-10-11 04:30:00,3.1135,0.785,3.2109355724,0.0135,-0.015,0.0201804361,3.1,0.8,3.2015621187,2.8435,-1.9849999999999999,3.4678115938,0.0135,-0.015,0.0201804361,2.83,-1.97,3.4481589291
2020-10-11 05:00:00,3.016,0.785,3.1164853601,0.016,-0.015,0.0219317122,3.0,0.8,3.1048349393,2.896,-1.9849999999999999,3.5109886072,0.016,-0.015,0.0219317122,2.88,-1.97,3.4893122532
2020-10-11 05:30:00,2.6045,0.6505000000000001,2.6845056341999998,0.0045000000000000005,-0.0095,0.010511898,2.6,0.66,2.6824615561,2.8345000000000002,-2.1395,3.5513167276,0.0045000000000000005,-0.0095,0.010511898,2.83,-2.13,3.5420050819
2020-10-11 06:00:00,2.5735,1.8485,3.1685729438,0.0135,-0.0115,0.0177341479,2.56,1.8599999999999999,3.1643640751,2.4535,-0.9415,2.6279430168999998,0.0135,-0.0115,0.0177341479,2.44,-0.93,2.6112257658
2020-10-11 06:30:00,2.8935,1.6475,3.3296544115,0.0135,-0.0125,0.0183983695,2.88,1.6600000000000001,3.3241540277,2.8835,-1.3225,3.172314376,0.0135,-0.0125,0.0183983695,2.87,-1.31,3.1548375552
2020-10-11 07:00:00,1.9205,0.5760000000000001,2.005017768,0.0105,-0.014,0.0175,1.9100000000000001,0.59,1.9990497743,2.6905,-2.384,3.5947525993,0.0105,-0.014,0.0175,2.68,-2.37,3.5776109347
2020-10-11 07:30:00,2.472,0.5745,2.537879873,0.022,-0.0155,0.0269118933,2.45,0.59,2.5200396822,3.142,-2.1955,3.8330646029,0.022,-0.0155,0.0269118933,3.12,-2.18,3.8061529134
2020-10-11 08:00:00,2.8595,0.7095,2.9462061197000002,0.0095,-0.0105,0.014159802300000001,2.85,0.72,2.9395407805,3.3295,-2.1205,3.9474156736,0.0095,-0.0105,0.014159802300000001,3.32,-2.11,3.9337641007
2020-10-11 08:30:00,3.231,0.895,3.3526684894,0.001,-0.005,0.0050990195,3.23,0.9,3.3530433937,3.561,-2.115,4.1417322463,0.001,-0.005,0.0050990195,3.56,-2.11,4.1383209155
2020-10-11 09:00:00,3.47,0.7795000000000001,3.5564758188,0.0,-0.0005,0.0005,3.47,0.78,3.5565854411,3.91,-1.7805,4.2963100738,0.0,-0.0005,0.0005,3.91,-1.78,4.2961028852
2020-10-11 09:30:00,3.77,0.42,3.7933230814,0.0,0.0,0.0,3.77,0.42,3.7933230814,4.07,-1.44,4.3172329100999995,0.0,0.0,0.0,4.07,-1.44,4.3172329100999995
2020-10-11 10:00:00,4.3305,0.5285000000000001,4.3626302273,0.0005,-0.0015,0.0015811388,4.33,0.53,4.3623158987,4.0105,-1.3415,4.2289162323,0.0005,-0.0015,0.0015811388,4.01,-1.34,4.2279664142
2020-10-11 10:30:00,4.6515,0.584,4.6880175181,0.0015,-0.006,0.0061846584,4.65,0.59,4.6872806615,4.1015,-1.346,4.3167138254,0.0015,-0.006,0.0061846584,4.1,-1.34,4.3134209162
2020-10-11 11:00:00,4.6015,0.587,4.6387898476,0.0015,-0.003,0.0033541020000000003,4.6,0.59,4.637682611,4.1015,-1.343,4.3157793329,0.0015,-0.003,0.0033541020000000003,4.1,-1.34,4.3134209162
2020-10-11 11:30:00,4.6530000000000005,0.5825,4.6893192736,0.003,-0.007500000000000001,0.0080777472,4.65,0.59,4.6872806615,4.103,-1.3075,4.306293679,0.003,-0.007500000000000001,0.0080777472,4.1,-1.3,4.3011626335
2020-10-11 12:00:00,4.7815,0.58,4.8165487904,0.0115,-0.01,0.0152397507,4.77,0.59,4.8063499665,4.1115,-1.28,4.3061389028,0.0115,-0.01,0.0152397507,4.1,-1.27,4.2921905829
2020-10-11 12:30:00,4.862,0.3955,4.8780594759,0.002,-0.0045000000000000005,0.0049244289000000005,4.86,0.4,4.8764331227,4.332,-1.1045,4.4705865667,0.002,-0.0045000000000000005,0.0049244289000000005,4.33,-1.1,4.4675384721
2020-10-11 13:00:00,4.814,0.1635,4.816775711,0.004,-0.006500000000000001,0.0076321688,4.8100000000000005,0.17,4.8130032204,4.414,-0.8565,4.4963305317,0.004,-0.006500000000000001,0.0076321688,4.41,-0.85,4.4911691128
2020-10-11 13:30:00,4.6850000000000005,0.1625,4.6878173226,0.005,-0.007500000000000001,0.0090138782,4.68,0.17,4.683086589,4.265,-0.8575,4.3503484056,0.005,-0.007500000000000001,0.0090138782,4.26,-0.85,4.343972836
2020-10-11 14:00:00,4.6235,0.1125,4.6248684846,0.0035,-0.007500000000000001,0.0082764727,4.62,0.12,4.6215581788,4.1535,-0.8575,4.2410928427,0.0035,-0.007500000000000001,0.0082764727,4.15,-0.85,4.236153916
2020-10-11 14:30:00,4.564,0.113,4.5653986682,0.004,-0.007,0.0080622577,4.5600000000000005,0.12,4.5615786741,4.114,-0.857,4.2023142434,0.004,-0.007,0.0080622577,4.11,-0.85,4.1969751012
2020-10-11 15:00:00,4.5,0.12,4.5015997157,0.0,0.0,0.0,4.5,0.12,4.5015997157,4.11,-0.85,4.1969751012,0.0,0.0,0.0,4.11,-0.85,4.1969751012
2020-10-11 15:30:00,4.43,0.12,4.4316249841,0.0,0.0,0.0,4.43,0.12,4.4316249841,4.02,-0.85,4.1088806262,0.0,0.0,0.0,4.02,-0.85,4.1088806262
2020-10-11 16:00:00,4.4305,0.1575,4.4332986026,0.0005,-0.0025,0.0025495098,4.43,0.16,4.4328884489,3.9905,-0.8825000000000001,4.0869177261,0.0005,-0.0025,0.0025495098,3.99,-0.88,4.0858903558
2020-10-11 16:30:00,4.5905000000000005,0.2985,4.6001948328,0.0005,-0.0015,0.0015811388,4.59,0.30000000000000004,4.5997934736,4.0205,-0.8415,4.107620053,0.0005,-0.0015,0.0015811388,4.02,-0.84,4.1068235901
2020-10-11 17:00:00,4.663,0.0415,4.6631846681999995,0.003,-0.0085,0.0090138782,4.66,0.05,4.6602682326,4.103,-0.5285000000000001,4.1368975392,0.003,-0.0085,0.0090138782,4.1,-0.52,4.1328440571
2020-10-11 17:30:00,4.7795000000000005,-0.233,4.7851759894,0.0095,-0.013000000000000001,0.0161012422,4.77,-0.22,4.7750706801,4.2495,-0.323,4.2617577653,0.0095,-0.013000000000000001,0.0161012422,4.24,-0.31,4.2513174429
2020-10-11 18:00:00,4.7025,-0.498,4.7287958562,0.0025,-0.008,0.0083815273,4.7,-0.49,4.7254735212,4.3525,-0.188,4.3565583033,0.0025,-0.008,0.0083815273,4.35,-0.18,4.3537225451
2020-10-11 18:30:00,4.633,-0.8170000000000001,4.7044848815,0.003,-0.007,0.007615773100000001,4.63,-0.81,4.7003191381,4.583,0.063,4.5834329929,0.003,-0.007,0.007615773100000001,4.58,0.07,4.5805349033
2020-10-11 19:00:00,4.8004999999999995,-0.6925,4.850191388,0.0005,-0.0025,0.0025495098,4.8,-0.6900000000000001,4.8493401613,4.9205000000000005,0.2175,4.9253047114,0.0005,-0.0025,0.0025495098,4.92,0.22,4.9249162429
2020-10-11 19:30:00,4.86,-0.8200000000000001,4.9286915099,0.0,0.0,0.0,4.86,-0.8200000000000001,4.9286915099,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429
2020-10-11 20:00:00,4.8100000000000005,-0.7705000000000001,4.8713212017,0.0,-0.0005,0.0005,4.8100000000000005,-0.77,4.8712421414,4.92,0.2795,4.9279326548,0.0,-0.0005,0.0005,4.92,0.28,4.9279610388
2020-10-11 20:30:00,4.67,-0.77,4.7330539824,0.0,0.0,0.0,4.67,-0.77,4.7330539824,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647
2020-10-11 21:00:00,4.5,-0.77,4.5654025014,0.0,0.0,0.0,4.5,-0.77,4.5654025014,4.5,0.24,4.5063954554,0.0,0.0,0.0,4.5,0.24,4.5063954554
2020-10-11 21:30:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,4.45,-0.25,4.4570169396,0.0,0.0,0.0,4.45,-0.25,4.4570169396
2020-10-11 22:00:00,4.31,-0.25,4.3172444916,0.0,0.0,0.0,4.31,-0.25,4.3172444916,4.13,-0.4,4.1493252464,0.0,0.0,0.0,4.13,-0.4,4.1493252464
2020-10-11 22:30:00,4.2,-0.25,4.2074338973,0.0,0.0,0.0,4.2,-0.25,4.2074338973,3.94,-0.46,3.9667619036,0.0,0.0,0.0,3.94,-0.46,3.9667619036
2020-10-11 23:00:00,4.08,-0.1,4.0812253062,0.0,0.0,0.0,4.08,-0.1,4.0812253062,3.76,-0.55,3.8000131579,0.0,0.0,0.0,3.76,-0.55,3.8000131579
2020-10-11 23:30:00,3.86,0.36,3.8767512172,0.0,0.0,0.0,3.86,0.36,3.8767512172,3.39,-1.24,3.6096675747,0.0,0.0,0.0,3.39,-1.24,3.6096675747
2020-10-12 00:00:00,3.86,0.75,3.9321876863,0.0,0.0,0.0,3.86,0.75,3.9321876863,3.31,-1.5,3.6340198128,0.0,0.0,0.0,3.31,-1.5,3.6340198128
2020-10-12 00:30:00,3.86,0.88,3.9590402877,0.0,0.0,0.0,3.86,0.88,3.9590402877,3.31,-1.4,3.5938976057,0.0,0.0,0.0,3.31,-1.4,3.5938976057
2020-10-12 01:00:00,3.58,0.67,3.6421559548999998,0.0,0.0,0.0,3.58,0.67,3.6421559548999998,3.09,-1.51,3.4392150267,0.0,0.0,0.0,3.09,-1.51,3.4392150267
2020-10-12 01:30:00,3.63,0.72,3.7007161469,0.0,0.0,0.0,3.63,0.72,3.7007161469,3.13,-1.43,3.4411916541,0.0,0.0,0.0,3.13,-1.43,3.4411916541
2020-10-12 02:00:00,3.58,0.30000000000000004,3.5925478424,0.0,0.0,0.0,3.58,0.30000000000000004,3.5925478424,3.18,-0.9400000000000001,3.3160217128,0.0,0.0,0.0,3.18,-0.9400000000000001,3.3160217128
2020-10-12 02:30:00,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,3.13,-0.99,3.2828341414,0.0,0.0,0.0,3.13,-0.99,3.2828341414
2020-10-12 03:00:00,2.76,-0.01,2.7600181159,0.0,0.0,0.0,2.76,-0.01,2.7600181159,2.43,-1.23,2.7235638417,0.0,0.0,0.0,2.43,-1.23,2.7235638417
2020-10-12 03:30:00,2.83,0.06,2.8306359709,0.0,0.0,0.0,2.83,0.06,2.8306359709,2.52,-1.18,2.7825887228,0.0,0.0,0.0,2.52,-1.18,2.7825887228
2020-10-12 04:00:00,3.14,0.17,3.1445985435,0.0,0.0,0.0,3.14,0.17,3.1445985435,2.81,-1.06,3.0032815386,0.0,0.0,0.0,2.81,-1.06,3.0032815386
2020-10-12 04:30:00,3.02,0.06,3.0205959677,0.0,0.0,0.0,3.02,0.06,3.0205959677,2.69,-1.17,2.9334280288,0.0,0.0,0.0,2.69,-1.17,2.9334280288
2020-10-12 05:00:00,3.02,0.06,3.0205959677,0.0,0.0,0.0,3.02,0.06,3.0205959677,2.74,-1.17,2.9793455657,0.0,0.0,0.0,2.74,-1.17,2.9793455657
2020-10-12 05:30:00,3.22,0.17,3.2244844549,0.0,0.0,0.0,3.22,0.17,3.2244844549,3.02,-1.05,3.1973270086,0.0,0.0,0.0,3.02,-1.05,3.1973270086
2020-10-12 06:00:00,3.33,0.17,3.3343365157,0.0,0.0,0.0,3.33,0.17,3.3343365157,3.24,-0.99,3.3878754404,0.0,0.0,0.0,3.24,-0.99,3.3878754404
2020-10-12 06:30:00,3.46,0.07,3.46070802,0.0,0.0,0.0,3.46,0.07,3.46070802,3.32,-0.96,3.4560092592,0.0,0.0,0.0,3.32,-0.96,3.4560092592
