Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-12 07:00:00,3.77,0.14,3.7725985739,0.0,0.0,0.0,3.77,0.14,3.7725985739,3.49,-0.87,3.596804137,0.0,0.0,0.0,3.49,-0.87,3.596804137
2020-10-12 07:30:00,3.89,0.03,3.8901156795,0.0,0.0,0.0,3.89,0.03,3.8901156795,3.74,-0.96,3.8612433231,0.0,0.0,0.0,3.74,-0.96,3.8612433231
2020-10-12 08:00:00,4.06,0.03,4.0601108359,0.0,0.0,0.0,4.06,0.03,4.0601108359,3.92,-0.88,4.0175614494,0.0,0.0,0.0,3.92,-0.88,4.0175614494
2020-10-12 08:30:00,4.29,-0.33,4.3026735874,0.0,0.0,0.0,4.29,-0.33,4.3026735874,4.28,-0.18,4.2837833745000005,0.0,0.0,0.0,4.28,-0.18,4.2837833745000005
2020-10-12 09:00:00,3.75,-0.38,3.76920416,0.0,0.0,0.0,3.75,-0.38,3.76920416,3.92,-0.43,3.9435136617,0.0,0.0,0.0,3.92,-0.43,3.9435136617
2020-10-12 09:30:00,4.0435,-0.317,4.0559069578,0.0035,-0.007,0.0078262379,4.04,-0.31,4.0518761087,4.0635,-0.437,4.0869305414,0.0035,-0.007,0.0078262379,4.06,-0.43,4.082707435
2020-10-12 10:00:00,3.8205,-0.311,3.8331372595,0.0005,-0.001,0.0011180340000000002,3.8200000000000003,-0.31,3.8325578926,4.0205,-0.431,4.0435357362,0.0005,-0.001,0.0011180340000000002,4.02,-0.43,4.0429321043
2020-10-12 10:30:00,3.7515,-0.3725,3.7699480766,0.0015,-0.0025,0.0029154759,3.75,-0.37,3.7682091237,3.7315,-0.4325,3.7564808664,0.0015,-0.0025,0.0029154759,3.73,-0.43,3.7547037167
2020-10-12 11:00:00,4.01,-0.33,4.0235556415,0.0,0.0,0.0,4.01,-0.33,4.0235556415,3.94,-0.43,3.9633950093,0.0,0.0,0.0,3.94,-0.43,3.9633950093
2020-10-12 11:30:00,4.65,-0.18,4.6534825669,0.0,0.0,0.0,4.65,-0.18,4.6534825669,4.41,-0.30000000000000004,4.4201923035,0.0,0.0,0.0,4.41,-0.30000000000000004,4.4201923035
2020-10-12 12:00:00,4.72,-0.18,4.7234309564,0.0,0.0,0.0,4.72,-0.18,4.7234309564,4.36,-0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,-0.30000000000000004,4.3703089136
2020-10-12 12:30:00,4.84,-0.18,4.8433459509,0.0,0.0,0.0,4.84,-0.18,4.8433459509,4.36,-0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,-0.30000000000000004,4.3703089136
2020-10-12 13:00:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,4.36,-0.34,4.3732367876,0.0,0.0,0.0,4.36,-0.34,4.3732367876
2020-10-12 13:30:00,4.75,-0.15,4.7523678309,0.0,0.0,0.0,4.75,-0.15,4.7523678309,4.31,-0.28,4.3190855514,0.0,0.0,0.0,4.31,-0.28,4.3190855514
2020-10-12 14:00:00,4.75,-0.15,4.7523678309,0.0,0.0,0.0,4.75,-0.15,4.7523678309,4.31,-0.28,4.3190855514,0.0,0.0,0.0,4.31,-0.28,4.3190855514
2020-10-12 14:30:00,4.75,-0.12,4.7515155477,0.0,0.0,0.0,4.75,-0.12,4.7515155477,4.36,-0.32,4.3717273474,0.0,0.0,0.0,4.36,-0.32,4.3717273474
2020-10-12 15:00:00,4.75,-0.12,4.7515155477,0.0,0.0,0.0,4.75,-0.12,4.7515155477,4.36,-0.32,4.3717273474,0.0,0.0,0.0,4.36,-0.32,4.3717273474
2020-10-12 15:30:00,4.93,0.02,4.9300405678,0.0,0.0,0.0,4.93,0.02,4.9300405678,4.48,-0.14,4.4821869662000005,0.0,0.0,0.0,4.48,-0.14,4.4821869662000005
2020-10-12 16:00:00,5.07,0.02,5.0700394476,0.0,0.0,0.0,5.07,0.02,5.0700394476,4.41,-0.1,4.4111336411,0.0,0.0,0.0,4.41,-0.1,4.4111336411
2020-10-12 16:30:00,4.873,-0.081,4.8736731528,0.083,-0.031,0.08860022570000001,4.79,-0.05,4.7902609532,4.713,-0.131,4.7148202511,0.083,-0.031,0.08860022570000001,4.63,-0.1,4.6310797877
2020-10-12 17:00:00,4.1595,-0.08600000000000001,4.1603889542,0.0995,-0.036000000000000004,0.1058123339,4.06,-0.05,4.0603078701,5.4995,-0.076,5.5000251136,0.0995,-0.036000000000000004,0.1058123339,5.4,-0.04,5.4001481461
2020-10-12 17:30:00,4.3445,-0.0765,4.3451734718,0.0645,-0.026500000000000003,0.06973162840000001,4.28,-0.05,4.2802920461,5.2445,-0.0665,5.2449215914,0.0645,-0.026500000000000003,0.06973162840000001,5.18,-0.04,5.1801544379
2020-10-12 18:00:00,4.2780000000000005,-0.123,4.2797678675,0.088,-0.033,0.09398404120000001,4.19,-0.09,4.1909664756,5.578,-0.073,5.5784776597,0.088,-0.033,0.09398404120000001,5.49,-0.04,5.4901457176
2020-10-12 18:30:00,4.747,-0.29650000000000004,4.7562507556,0.057,-0.026500000000000003,0.06285896910000001,4.69,-0.27,4.6977654262,4.867,-0.0665,4.8674542884,0.057,-0.026500000000000003,0.06285896910000001,4.8100000000000005,-0.04,4.8101663173
2020-10-12 19:00:00,5.0385,-0.28750000000000003,5.0466958002,0.0385,-0.0175,0.0422906609,5.0,-0.27,5.0072846933,4.9085,-0.0575,4.9088367767,0.0385,-0.0175,0.0422906609,4.87,-0.04,4.8701642683
2020-10-12 19:30:00,5.142,-0.24650000000000002,5.1479050351,0.002,-0.006500000000000001,0.0068007353,5.14,-0.24,5.1456000622,4.872,-0.0465,4.8722219007,0.002,-0.006500000000000001,0.0068007353,4.87,-0.04,4.8701642683
2020-10-12 20:00:00,4.751,-0.1955,4.7550206361,0.001,-0.0055000000000000005,0.005590169900000001,4.75,-0.19,4.7537984812000005,5.121,0.0045000000000000005,5.1210019772,0.001,-0.0055000000000000005,0.005590169900000001,5.12,0.01,5.1200097656
2020-10-12 20:30:00,4.631,-0.1975,4.6352095152,0.001,-0.007500000000000001,0.007566373,4.63,-0.19,4.6338968482,5.221,0.0425,5.2211729764,0.001,-0.007500000000000001,0.007566373,5.22,0.05,5.2202394581
2020-10-12 21:00:00,4.97,-0.19,4.9736304648,0.0,0.0,0.0,4.97,-0.19,4.9736304648,4.52,0.01,4.5200110619,0.0,0.0,0.0,4.52,0.01,4.5200110619
2020-10-12 21:30:00,4.33,-0.29150000000000004,4.3398009459,0.0,-0.0015,0.0015,4.33,-0.29,4.3397004505,4.75,-0.1115,4.7513084777,0.0,-0.0015,0.0015,4.75,-0.11,4.7512735135
2020-10-12 22:00:00,4.4125,-0.20650000000000002,4.4173293402,0.0025,-0.006500000000000001,0.0069641941,4.41,-0.2,4.4145328179,4.4525,-0.036500000000000005,4.4526496044,0.0025,-0.006500000000000001,0.0069641941,4.45,-0.03,4.4501011223999996
2020-10-12 22:30:00,4.5,-0.201,4.5044867632,0.0,-0.001,0.001,4.5,-0.2,4.5044422518000005,3.86,-0.101,3.861321147,0.0,-0.001,0.001,3.86,-0.1,3.8612951195000003
2020-10-12 23:00:00,4.33,-0.2,4.3346164767,0.0,0.0,0.0,4.33,-0.2,4.3346164767,3.64,-0.1,3.6413733673,0.0,0.0,0.0,3.64,-0.1,3.6413733673
2020-10-12 23:30:00,4.16,0.27,4.1687528111,0.0,0.0,0.0,4.16,0.27,4.1687528111,3.68,-0.59,3.7269961095,0.0,0.0,0.0,3.68,-0.59,3.7269961095
2020-10-13 00:00:00,3.6705,0.3375,3.68598379,0.0005,-0.0025,0.0025495098,3.67,0.34,3.68571567,3.7805,-0.7825000000000001,3.8606329144,0.0005,-0.0025,0.0025495098,3.7800000000000002,-0.78,3.8596372887
2020-10-13 00:30:00,3.6705,0.425,3.6950230378,0.0005,-0.005,0.0050249378,3.67,0.43,3.6951048699999998,3.7805,-0.685,3.8420574241,0.0005,-0.005,0.0050249378,3.7800000000000002,-0.68,3.8406770237
2020-10-13 01:00:00,3.32,0.37,3.3405538463,0.0,0.0,0.0,3.32,0.37,3.3405538463,3.9699999999999998,-0.73,4.0365579396,0.0,0.0,0.0,3.9699999999999998,-0.73,4.0365579396
2020-10-13 01:30:00,3.433,0.399,3.4561090839,0.003,-0.011,0.0114017543,3.43,0.41000000000000003,3.4544174617,3.743,-0.7010000000000001,3.8080769425,0.003,-0.011,0.0114017543,3.74,-0.6900000000000001,3.8031171426
2020-10-13 02:00:00,3.552,0.433,3.5782947056000003,0.002,-0.007,0.007280109900000001,3.55,0.44,3.5771636809,3.682,-0.6970000000000001,3.7473901585,0.002,-0.007,0.007280109900000001,3.68,-0.6900000000000001,3.7441287371
2020-10-13 02:30:00,3.495,0.419,3.5200264204,0.025,-0.021,0.0326496554,3.47,0.44,3.4977850134,3.705,-0.671,3.7652710394,0.025,-0.021,0.0326496554,3.68,-0.65,3.7369640084
2020-10-13 03:00:00,3.65,0.419,3.6739707402,0.01,-0.021,0.023259406700000002,3.64,0.44,3.6664969658,3.5,-0.711,3.5714872252000003,0.01,-0.021,0.023259406700000002,3.49,-0.6900000000000001,3.5575553404
2020-10-13 03:30:00,3.577,0.424,3.6020417821,0.007,-0.016,0.0174642492,3.5700000000000003,0.44,3.5970126494,3.497,-0.706,3.5675544845,0.007,-0.016,0.0174642492,3.49,-0.6900000000000001,3.5575553404
2020-10-13 04:00:00,3.8045,0.807,3.8891476251,0.0245,-0.023,0.0336043152,3.7800000000000002,0.8300000000000001,3.8700516792,3.1745,-1.113,3.3639588657,0.0245,-0.023,0.0336043152,3.15,-1.09,3.3332566658
2020-10-13 04:30:00,3.6365,0.8555,3.7357746854,0.0465,-0.0245,0.0525594901,3.59,0.88,3.6962819157,3.3765,-1.2645,3.6055114061999998,0.0465,-0.0245,0.0525594901,3.33,-1.24,3.5533786739
2020-10-13 05:00:00,3.559,0.858,3.6609623052,0.039,-0.022,0.0447772264,3.52,0.88,3.6283329505,3.509,-1.222,3.7156917256,0.039,-0.022,0.0447772264,3.47,-1.2,3.6716345134
2020-10-13 05:30:00,3.7905,0.988,3.917146187,0.0405,-0.022,0.046089586700000004,3.75,1.01,3.8836323204000003,3.4705,-1.162,3.6598653322,0.0405,-0.022,0.046089586700000004,3.43,-1.1400000000000001,3.6144847489
2020-10-13 06:00:00,3.887,0.8775000000000001,3.984818095,0.047,-0.022500000000000003,0.0521080608,3.84,0.9,3.9440588230999998,3.347,-1.2725,3.5807352946,0.047,-0.022500000000000003,0.0521080608,3.3,-1.25,3.5288099977
2020-10-13 06:30:00,3.6205,0.788,3.7052616979,0.0405,-0.022,0.046089586700000004,3.58,0.81,3.6704904304,3.7205,-1.312,3.9450556713,0.0405,-0.022,0.046089586700000004,3.68,-1.29,3.8995512562
2020-10-13 07:00:00,3.363,0.79,3.4545432404,0.023,-0.02,0.0304795013,3.34,0.81,3.4368153864,4.373,-1.28,4.556482086,0.023,-0.02,0.0304795013,4.35,-1.26,4.5288077901
2020-10-13 07:30:00,3.737,0.5875,3.7828990536,0.007,-0.0125,0.0143265488,3.73,0.6000000000000001,3.7779491791,4.727,-0.8325,4.799748457,0.007,-0.0125,0.0143265488,4.72,-0.8200000000000001,4.7906993226
2020-10-13 08:00:00,3.8535,0.20950000000000002,3.8591906535,0.0035,-0.0105,0.0110679718,3.85,0.22,3.8562805915,4.7235,-0.6105,4.7627893613,0.0035,-0.0105,0.0110679718,4.72,-0.6000000000000001,4.7579827658
2020-10-13 08:30:00,4.1305,0.28850000000000003,4.1405630656,0.030500000000000003,-0.021500000000000002,0.0373162163,4.1,0.31,4.1117028103,4.8605,-0.5515,4.8916881033,0.030500000000000003,-0.021500000000000002,0.0373162163,4.83,-0.53,4.8589916649
2020-10-13 09:00:00,4.539,0.3795,4.5548371266,0.019,-0.0205,0.027950849700000002,4.52,0.4,4.5376645976,4.619,-0.5505,4.6516890749,0.019,-0.0205,0.027950849700000002,4.6,-0.53,4.6304319453
2020-10-13 09:30:00,4.39,0.3385,4.4030310299,0.0,-0.0015,0.0015,4.39,0.34,4.4031466021,4.79,-0.6615,4.8354609139,0.0,-0.0015,0.0015,4.79,-0.66,4.8352559395
2020-10-13 10:00:00,4.3325,0.4555,4.3563788288,0.0025,-0.0045000000000000005,0.0051478151000000005,4.33,0.46,4.3543656254,4.9425,-0.5145000000000001,4.9692068281,0.0025,-0.0045000000000000005,0.0051478151000000005,4.94,-0.51,4.9662561352
2020-10-13 10:30:00,4.578,0.445,4.5995770458,0.008,-0.015,0.017,4.57,0.46,4.59309264,4.678,-0.5650000000000001,4.7119962861,0.008,-0.015,0.017,4.67,-0.55,4.7022760446
2020-10-13 11:00:00,4.6415,0.4525,4.6635049587,0.0015,-0.007500000000000001,0.0076485293,4.64,0.46,4.6627459721,4.5615,-0.5575,4.5954421441,0.0015,-0.007500000000000001,0.0076485293,4.5600000000000005,-0.55,4.5930490962
2020-10-13 11:30:00,4.68,0.4985,4.7064745033,0.0,-0.0015,0.0015,4.68,0.5,4.7066336165,4.64,-0.5115000000000001,4.6681079947,0.0,-0.0015,0.0015,4.64,-0.51,4.6679438728000004
2020-10-13 12:00:00,4.785,0.487,4.8097187028,0.005,-0.013000000000000001,0.0139283883,4.78,0.5,4.8060794833,4.615,-0.523,4.6445402356,0.005,-0.013000000000000001,0.0139283883,4.61,-0.51,4.638124621
2020-10-13 12:30:00,4.8265,0.48250000000000004,4.8505575453,0.006500000000000001,-0.0175,0.0186681547,4.82,0.5,4.845864216,4.6665,-0.48750000000000004,4.6918949796,0.006500000000000001,-0.0175,0.0186681547,4.66,-0.47000000000000003,4.6836417455
2020-10-13 13:00:00,4.83,0.446,4.8505480103,0.01,-0.014,0.0172046505,4.82,0.46,4.8419004533,4.62,-0.5640000000000001,4.6542986582,0.01,-0.014,0.0172046505,4.61,-0.55,4.6426931839000005
2020-10-13 13:30:00,4.7945,0.55,4.825943457,0.0045000000000000005,-0.01,0.0109658561,4.79,0.56,4.8226237672,4.5245,-0.48,4.549890136,0.0045000000000000005,-0.01,0.0109658561,4.52,-0.47000000000000003,4.5443701434
2020-10-13 14:00:00,4.66,0.439,4.6806325427,0.01,-0.011,0.0148660687,4.65,0.45,4.6717234507,4.53,-0.521,4.5598619497,0.01,-0.011,0.0148660687,4.52,-0.51,4.5486811275
2020-10-13 14:30:00,4.7565,0.4315,4.7760322968,0.0165,-0.018500000000000003,0.0247891105,4.74,0.45,4.7613128442,4.3665,-0.5285000000000001,4.3983672539,0.0165,-0.018500000000000003,0.0247891105,4.35,-0.51,4.3797945157000004
2020-10-13 15:00:00,4.624,0.331,4.6358318563,0.014,-0.019,0.0236008474,4.61,0.35000000000000003,4.623267243,4.364,-0.529,4.3959455183,0.014,-0.019,0.0236008474,4.35,-0.51,4.3797945157000004
2020-10-13 15:30:00,4.895,0.48850000000000005,4.9193147135,0.005,-0.0115,0.0125399362,4.89,0.5,4.9154959058,4.455,-0.42150000000000004,4.4748952222,0.005,-0.0115,0.0125399362,4.45,-0.41000000000000003,4.4688477262
2020-10-13 16:00:00,5.006,0.41850000000000004,5.0234627748,0.026000000000000002,-0.021500000000000002,0.0337379608,4.98,0.44,4.999399964,4.416,-0.47150000000000003,4.4410998919,0.026000000000000002,-0.021500000000000002,0.0337379608,4.39,-0.45,4.4130035123
2020-10-13 16:30:00,5.0035,0.369,5.0170881246,0.0235,-0.021,0.031515869,4.98,0.39,4.9952477416,4.8235,-0.47100000000000003,4.8464412975,0.0235,-0.021,0.031515869,4.8,-0.45,4.821047604
2020-10-13 17:00:00,4.9855,0.161,4.9880989615,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.98,0.17,4.9829007616,4.8555,-0.299,4.8646974469,0.0055000000000000005,-0.009000000000000001,0.0105475116,4.85,-0.29,4.8586623674
2020-10-13 17:30:00,5.0905,-0.023,5.0905519593,0.0005,-0.003,0.0030413813000000002,5.09,-0.02,5.0900392926,4.8905,-0.133,4.892308172,0.0005,-0.003,0.0030413813000000002,4.89,-0.13,4.8917277111
2020-10-13 18:00:00,4.933,-0.0405,4.93316625,0.023,-0.0205,0.030809901,4.91,-0.02,4.910040733,5.143,-0.1105,5.1441869377,0.023,-0.0205,0.030809901,5.12,-0.09,5.1207909545
2020-10-13 18:30:00,4.978,-0.0415,4.9781729831,0.018000000000000002,-0.021500000000000002,0.0280401498,4.96,-0.02,4.9600403224,5.288,-0.14150000000000001,5.2898928392,0.018000000000000002,-0.021500000000000002,0.0280401498,5.27,-0.12,5.2713660469
2020-10-13 19:00:00,4.8055,-0.0405,4.8056706608,0.025500000000000002,-0.0205,0.032718496300000004,4.78,-0.02,4.7800418408,5.5755,-0.1405,5.5772699863,0.025500000000000002,-0.0205,0.032718496300000004,5.55,-0.12,5.5512971456999995
2020-10-13 19:30:00,4.5675,-0.1005,4.5686055312,0.0275,-0.0205,0.0343001458,4.54,-0.08,4.5407047911,5.6075,-0.1405,5.6092598888000005,0.0275,-0.0205,0.0343001458,5.58,-0.12,5.5812901734
2020-10-13 20:00:00,4.583,-0.10200000000000001,4.5841349238,0.043000000000000003,-0.022,0.0483011387,4.54,-0.08,4.5407047911,5.393,-0.14200000000000002,5.3948691365,0.043000000000000003,-0.022,0.0483011387,5.35,-0.12,5.3513456252000005
2020-10-13 20:30:00,4.574,-0.062,4.5744201818,0.034,-0.022,0.0404969135,4.54,-0.04,4.540176208,5.354,-0.14200000000000002,5.355882747,0.034,-0.022,0.0404969135,5.32,-0.12,5.3213532114
2020-10-13 21:00:00,4.3895,-0.064,4.3899665432,0.0495,-0.024,0.0550113625,4.34,-0.04,4.3401843279,5.0895,-0.14400000000000002,5.0915367277,0.0495,-0.024,0.0550113625,5.04,-0.12,5.041428369
2020-10-13 21:30:00,4.3515,-0.10400000000000001,4.3527426124,0.051500000000000004,-0.024,0.0568176909,4.3,-0.08,4.3007441217,4.8815,-0.14400000000000002,4.8836234755,0.051500000000000004,-0.024,0.0568176909,4.83,-0.12,4.8314904533
2020-10-13 22:00:00,4.1915,-0.10650000000000001,4.1928527878,0.061500000000000006,-0.026500000000000003,0.0669664095,4.13,-0.08,4.1307747457,4.6815,-0.14650000000000002,4.6837916798,0.061500000000000006,-0.026500000000000003,0.0669664095,4.62,-0.12,4.6215581788
2020-10-13 22:30:00,3.9815,-0.28650000000000003,3.9917946465,0.051500000000000004,-0.026500000000000003,0.0579180455,3.93,-0.26,3.9385911187,4.4615,-0.14650000000000002,4.4639046249,0.051500000000000004,-0.026500000000000003,0.0579180455,4.41,-0.12,4.411632351
2020-10-13 23:00:00,3.654,-0.28800000000000003,3.6653321814,0.064,-0.028,0.0698569968,3.59,-0.26,3.5994027282000003,4.414,-0.048,4.4142609801,0.064,-0.028,0.0698569968,4.35,-0.02,4.3500459768
2020-10-13 23:30:00,3.304,-0.232,3.3121352629,0.084,-0.032,0.0898888202,3.22,-0.2,3.2262052012,4.434,-0.17200000000000001,4.4373347857,0.084,-0.032,0.0898888202,4.35,-0.14,4.3522522905
2020-10-14 00:00:00,3.1725,-0.2285,3.1807182365,0.07250000000000001,-0.0285,0.0779005777,3.1,-0.2,3.1064449134,4.3225,-0.1285,4.3244096129,0.07250000000000001,-0.0285,0.0779005777,4.25,-0.1,4.2511763078
2020-10-14 00:30:00,3.1195,0.0985,3.1210547095,0.0195,-0.021500000000000002,0.029025850500000002,3.1,0.12,3.1023217112,4.0595,-0.48150000000000004,4.087955785,0.0195,-0.021500000000000002,0.029025850500000002,4.04,-0.46,4.0661037862
2020-10-14 01:00:00,2.9515000000000002,0.28250000000000003,2.9649887858,0.0115,-0.0175,0.0209403916,2.94,0.30000000000000004,2.9552664854,4.0515,-0.8075,4.1311872991,0.0115,-0.0175,0.0209403916,4.04,-0.79,4.1165155168
2020-10-14 01:30:00,3.093,0.384,3.1167458992,0.053,-0.026000000000000002,0.0590338886,3.04,0.41000000000000003,3.067523431,3.973,-0.686,4.031789305,0.053,-0.026000000000000002,0.0590338886,3.92,-0.66,3.9751729522
2020-10-14 02:00:00,2.9495,0.3845,2.9744563369,0.0395,-0.025500000000000002,0.0470159547,2.91,0.41000000000000003,2.9387412271,4.0095,-0.6855,4.0676775315,0.0395,-0.025500000000000002,0.0470159547,3.9699999999999998,-0.66,4.024487545
2020-10-14 02:30:00,3.0835,0.385,3.107442236,0.053500000000000006,-0.025,0.0590529423,3.03,0.41000000000000003,3.0576134484,4.0235,-0.685,4.0813940327000005,0.053500000000000006,-0.025,0.0590529423,3.9699999999999998,-0.66,4.024487545
2020-10-14 03:00:00,2.6845,0.392,2.7129696368,0.0245,-0.018000000000000002,0.0304014802,2.66,0.41000000000000003,2.6914122687,4.3345,-0.738,4.3968777843,0.0245,-0.018000000000000002,0.0304014802,4.31,-0.72,4.3697253918
2020-10-14 03:30:00,2.752,0.361,2.7755765167,0.002,-0.009000000000000001,0.009219544500000001,2.75,0.37,2.7747792705,4.272,-0.729,4.3337541462,0.002,-0.009000000000000001,0.009219544500000001,4.27,-0.72,4.3302771274000005
2020-10-14 04:00:00,2.8805,0.3685,2.9039752926,0.0005,-0.0015,0.0015811388,2.88,0.37,2.9036700915,4.1005,-0.7215,4.1634916236,0.0005,-0.0015,0.0015811388,4.1,-0.72,4.1627394826
2020-10-14 04:30:00,2.748,0.4325,2.7818267829,0.008,-0.0175,0.0192418814,2.74,0.45,2.7767066824,4.328,-0.6775,4.3807065925,0.008,-0.0175,0.0192418814,4.32,-0.66,4.3701258563
2020-10-14 05:00:00,2.496,0.4305,2.5328533811,0.016,-0.0195,0.025223996500000002,2.48,0.45,2.5204959829,4.536,-0.7695000000000001,4.6008071303,0.016,-0.0195,0.025223996500000002,4.52,-0.75,4.581800956
2020-10-14 05:30:00,2.641,0.425,2.6749777569,0.041,-0.025,0.0480208288,2.6,0.45,2.6386549604000002,4.411,-0.775,4.478565172,0.041,-0.025,0.0480208288,4.37,-0.75,4.4338921954
2020-10-14 06:00:00,2.784,0.317,2.8019894718,0.034,-0.023,0.0410487515,2.75,0.34,2.7709384692,4.284,-0.773,4.3531810208,0.034,-0.023,0.0410487515,4.25,-0.75,4.3156691254
2020-10-14 06:30:00,2.9875,0.34750000000000003,3.0076423491,0.0275,-0.022500000000000003,0.035531676000000005,2.96,0.37,2.9830353669000003,4.4875,-0.7725000000000001,4.5535055177,0.0275,-0.022500000000000003,0.035531676000000005,4.46,-0.75,4.5226209215
2020-10-14 07:00:00,3.179,0.292,3.1923823393,0.019,-0.018000000000000002,0.0261725047,3.16,0.31,3.1751692868,4.479,-0.768,4.5443662925,0.019,-0.018000000000000002,0.0261725047,4.46,-0.75,4.5226209215
2020-10-14 07:30:00,3.8055,0.23850000000000002,3.8129663649000003,0.0055000000000000005,-0.0115,0.012747548800000001,3.8,0.25,3.8082148049,4.4655000000000005,-0.5915,4.5045046898,0.0055000000000000005,-0.0115,0.012747548800000001,4.46,-0.58,4.4975548913
2020-10-14 08:00:00,3.975,0.2315,3.9817354571,0.015,-0.018500000000000003,0.023817010700000002,3.96,0.25,3.9678835668,4.545,-0.5285000000000001,4.575624247,0.015,-0.018500000000000003,0.023817010700000002,4.53,-0.51,4.5586182117
2020-10-14 08:30:00,3.7975,0.2255,3.8041893355000003,0.0375,-0.0245,0.044793972800000005,3.76,0.25,3.7683020049,4.8675,-0.6245,4.9073981395,0.0375,-0.0245,0.044793972800000005,4.83,-0.6000000000000001,4.8671244077
2020-10-14 09:00:00,3.753,0.3145,3.7661544379,0.053,-0.025500000000000002,0.058815389100000004,3.7,0.34,3.7155887824000002,5.123,-0.5755,5.1552234918,0.053,-0.025500000000000002,0.058815389100000004,5.07,-0.55,5.0997450917
2020-10-14 09:30:00,3.908,0.273,3.9175238353,0.058,-0.027,0.0639765582,3.85,0.30000000000000004,3.8616706229,4.938,-0.577,4.9715966248,0.058,-0.027,0.0639765582,4.88,-0.55,4.9108960486
2020-10-14 10:00:00,4.029,0.451,4.0541635389,0.059000000000000004,-0.029,0.0657419197,3.9699999999999998,0.48,3.9989123521,5.009,-0.579,5.0423528238,0.059000000000000004,-0.029,0.0657419197,4.95,-0.55,4.980461826
2020-10-14 10:30:00,3.7215,0.4525,3.7489089746,0.051500000000000004,-0.0275,0.058382360300000005,3.67,0.48,3.7012565434,5.0915,-0.6675,5.1350685,0.051500000000000004,-0.0275,0.058382360300000005,5.04,-0.64,5.080472419
2020-10-14 11:00:00,3.5345,0.4485,3.5628419134,0.0745,-0.0315,0.0808857219,3.46,0.48,3.4931361267,5.3345,-0.6715,5.3765976695,0.0745,-0.0315,0.0808857219,5.26,-0.64,5.2987923152
2020-10-14 11:30:00,3.5895,0.447,3.6172253524,0.0795,-0.033,0.0860770004,3.51,0.48,3.5426684858,5.2095,-0.673,5.2527915673,0.0795,-0.033,0.0860770004,5.13,-0.64,5.1697678865
2020-10-14 12:00:00,3.8385,0.3815,3.8574116322,0.0585,-0.0285,0.0650730359,3.7800000000000002,0.41000000000000003,3.8021704328,4.8485,-0.5785,4.8828899742,0.0585,-0.0285,0.0650730359,4.79,-0.55,4.821472804
2020-10-14 12:30:00,3.604,0.33,3.6190766778,0.074,-0.03,0.0798498591,3.5300000000000002,0.36,3.5483094566,4.964,-0.58,4.9977691023,0.074,-0.03,0.0798498591,4.89,-0.55,4.9208332628
2020-10-14 13:00:00,3.527,-0.231,3.5345565493,0.077,-0.031,0.0830060239,3.45,-0.2,3.4557922391,4.917,-0.151,4.9193180422000005,0.077,-0.031,0.0830060239,4.84,-0.12,4.8414873748
2020-10-14 13:30:00,3.582,-0.147,3.5850150627,0.052000000000000005,-0.027,0.0585918083,3.5300000000000002,-0.12,3.5320390711,5.032,-0.097,5.0329348297,0.052000000000000005,-0.027,0.0585918083,4.98,-0.07,4.9804919436
2020-10-14 14:00:00,3.6615,-0.11,3.6631519556,0.07150000000000001,-0.03,0.0775387,3.59,-0.08,3.5908912543,5.0115,-0.04,5.0116596303,0.07150000000000001,-0.03,0.0775387,4.94,-0.01,4.9400101214
2020-10-14 14:30:00,3.918,-0.106,3.9194336326,0.058,-0.026000000000000002,0.0635609943,3.86,-0.08,3.8608289265,4.858,-0.036000000000000004,4.8581333864000005,0.058,-0.026000000000000002,0.0635609943,4.8,-0.01,4.8000104167
2020-10-14 15:00:00,4.024,-0.10400000000000001,4.025343712,0.034,-0.024,0.0416173041,3.99,-0.08,3.9908019244,4.614,-0.034,4.6141252692,0.034,-0.024,0.0416173041,4.58,-0.01,4.580010917
2020-10-14 15:30:00,3.6725,-0.153,3.6756856843,0.0425,-0.023,0.048324424500000004,3.63,-0.13,3.6323270778,5.1125,-0.10300000000000001,5.1135374498,0.0425,-0.023,0.048324424500000004,5.07,-0.08,5.0706311244
2020-10-14 16:00:00,4.2265,-0.10200000000000001,4.2277306265,0.036500000000000005,-0.022,0.0426174847,4.19,-0.08,4.1907636536,4.9265,-0.032,4.9266039266,0.036500000000000005,-0.022,0.0426174847,4.89,-0.01,4.8900102249
2020-10-14 16:30:00,4.0895,-0.153,4.092361085,0.029500000000000002,-0.023,0.0374065502,4.06,-0.13,4.0620807476,4.9595,-0.093,4.9603718863,0.029500000000000002,-0.023,0.0374065502,4.93,-0.07,4.9304969324000005
2020-10-14 17:00:00,4.0975,-0.145,4.1000647861,0.007500000000000001,-0.015,0.0167705098,4.09,-0.13,4.0920654931,5.1875,-0.085,5.1881963388,0.007500000000000001,-0.015,0.0167705098,5.18,-0.07,5.1804729514
2020-10-14 17:30:00,4.511,-0.1335,4.5129749889,0.001,-0.0035,0.0036400549,4.51,-0.13,4.5118732252000004,5.131,-0.0235,5.1310538148,0.001,-0.0035,0.0036400549,5.13,-0.02,5.1300389862
2020-10-14 18:00:00,4.4055,-0.767,4.471769141,0.0055000000000000005,-0.017,0.017867568400000002,4.4,-0.75,4.4634627813,5.2455,0.373,5.2587450261,0.0055000000000000005,-0.017,0.017867568400000002,5.24,0.39,5.2544933152
2020-10-14 18:30:00,4.663,-0.611,4.7028597683,0.013000000000000001,-0.021,0.024698178100000003,4.65,-0.59,4.6872806615,5.323,0.47900000000000004,5.3445083965,0.013000000000000001,-0.021,0.024698178100000003,5.31,0.5,5.3334885394
2020-10-14 19:00:00,4.6525,-0.5665,4.68686233,0.0025,-0.006500000000000001,0.0069641941,4.65,-0.56,4.6835990435,5.7125,0.49350000000000005,5.7337769838,0.0025,-0.006500000000000001,0.0069641941,5.71,0.5,5.7318496142
2020-10-14 19:30:00,4.591,-0.488,4.6168631125,0.011,-0.018000000000000002,0.021095023100000002,4.58,-0.47000000000000003,4.6040525627,5.721,0.422,5.7365429485,0.011,-0.018000000000000002,0.021095023100000002,5.71,0.44,5.7269276231
2020-10-14 20:00:00,4.6545000000000005,-0.1615,4.6573009888,0.0145,-0.021500000000000002,0.025932605,4.64,-0.14,4.6421115885,5.3245000000000005,0.018500000000000003,5.3245321391000004,0.0145,-0.021500000000000002,0.025932605,5.31,0.04,5.310150657
2020-10-14 20:30:00,4.5965,-0.10450000000000001,4.5976877341,0.026500000000000003,-0.0245,0.0360901649,4.57,-0.08,4.5707001652,5.2565,0.0155,5.2565228526,0.026500000000000003,-0.0245,0.0360901649,5.23,0.04,5.2301529614
2020-10-14 21:00:00,4.316,-0.064,4.3164744874,0.016,-0.024,0.0288444102,4.3,-0.04,4.3001860425,5.246,-0.114,5.2472385118,0.016,-0.024,0.0288444102,5.23,-0.09,5.2307743213
2020-10-14 21:30:00,3.9855,-0.166,3.9889555337,0.0155,-0.026000000000000002,0.030269621700000002,3.9699999999999998,-0.14,3.9724677469,5.1155,-0.226,5.1204898447,0.0155,-0.026000000000000002,0.030269621700000002,5.1,-0.2,5.1039200621
2020-10-14 22:00:00,3.7405,-0.112,3.7421764055,0.0105,-0.022,0.0243772435,3.73,-0.09,3.7310856329,5.0605,-0.192,5.064141018,0.0105,-0.022,0.0243772435,5.05,-0.17,5.052860576
2020-10-14 22:30:00,3.597,0.166,3.6008283769,0.017,-0.024,0.0294108823,3.58,0.19,3.585038354,4.827,-0.524,4.8553583802,0.017,-0.024,0.0294108823,4.8100000000000005,-0.5,4.8359176998999995
2020-10-14 23:00:00,3.3845,0.3275,3.4003082948,0.0045000000000000005,-0.0125,0.0132853303,3.38,0.34,3.3970575503,4.5845,-0.7425,4.6442379892,0.0045000000000000005,-0.0125,0.0132853303,4.58,-0.73,4.6378119841
2020-10-14 23:30:00,2.9735,0.35950000000000004,2.995153168,0.0035,-0.0105,0.0110679718,2.9699999999999998,0.37,2.9929584027000002,4.6435,-0.7405,4.7021731678,0.0035,-0.0105,0.0110679718,4.64,-0.73,4.697073557
2020-10-15 00:00:00,3.1805,0.369,3.2018340447,0.0005,-0.001,0.0011180340000000002,3.18,0.37,3.2014527952,4.2705,-0.681,4.3244573359,0.0005,-0.001,0.0011180340000000002,4.27,-0.68,4.3238061936
2020-10-16 00:30:00,3.46,0.6920000000000001,3.5285215034,0.0,0.082,0.082,3.46,0.61,3.513360215,3.03,-1.338,3.312271728,0.0,0.082,0.082,3.03,-1.42,3.3462366922
2020-10-16 01:00:00,3.33,0.7005,3.402881169,0.0,0.1905,0.1905,3.33,0.51,3.3688276893,2.8200000000000003,-1.3595000000000002,3.130597427,0.0,0.1905,0.1905,2.8200000000000003,-1.55,3.2179030439
2020-10-16 01:30:00,3.33,0.7055,3.4039139604,0.0,0.14550000000000002,0.14550000000000002,3.33,0.56,3.3767588010000003,2.88,-1.3345,3.1741597707,0.0,0.14550000000000002,0.14550000000000002,2.88,-1.48,3.2380240889
2020-10-16 02:00:00,3.54,0.4535,3.5689301267999998,0.0,0.0635,0.0635,3.54,0.39,3.5614182568,2.96,-1.0665,3.146271166,0.0,0.0635,0.0635,2.96,-1.13,3.1683591968
2020-10-16 02:30:00,3.58,0.17500000000000002,3.5842746826000003,0.0,0.105,0.105,3.58,0.07,3.5806842921,2.91,-0.795,3.0166413443,0.0,0.105,0.105,2.91,-0.9,3.0459973736
2020-10-16 03:00:00,3.65,0.177,3.6542891238,0.0,0.027,0.027,3.65,0.15,3.6530808915,3.06,-0.843,3.1739957467,0.0,0.027,0.027,3.06,-0.87,3.18127333
2020-10-16 03:30:00,3.54,0.1895,3.5450684408,0.0,0.1095,0.1095,3.54,0.08,3.5409038394,2.93,-0.8305,3.0454277614,0.0,0.1095,0.1095,2.93,-0.9400000000000001,3.0770927838
2020-10-16 04:00:00,3.5,0.171,3.5041747959,0.0,0.041,0.041,3.5,0.13,3.5024134536,2.98,-0.839,3.0958554553,0.0,0.041,0.041,2.98,-0.88,3.1072174047
2020-10-16 04:30:00,3.54,0.14100000000000001,3.542806938,0.0,0.011,0.011,3.54,0.13,3.5423862014000003,3.11,-0.869,3.2291269718,0.0,0.011,0.011,3.11,-0.88,3.2321045775
2020-10-16 05:00:00,3.54,0.179,3.5445226759,0.0,0.049,0.049,3.54,0.13,3.5423862014000003,3.02,-0.8310000000000001,3.1322453608,0.0,0.049,0.049,3.02,-0.88,3.1456001017
2020-10-16 05:30:00,3.62,0.12350000000000001,3.6221060517,0.0,-0.006500000000000001,0.006500000000000001,3.62,0.13,3.622333502,3.02,-0.8865000000000001,3.1474247012,0.0,-0.006500000000000001,0.006500000000000001,3.02,-0.88,3.1456001017
2020-10-16 06:00:00,3.65,0.1585,3.6534397833,0.0,0.0685,0.0685,3.65,0.09,3.6511094204,3.08,-0.8615,3.198215479,0.0,0.0685,0.0685,3.08,-0.93,3.2173436248
2020-10-16 06:30:00,3.7800000000000002,0.21350000000000002,3.7860245971,0.0,0.12350000000000001,0.12350000000000001,3.7800000000000002,0.09,3.7810712768,3.24,-0.8765000000000001,3.3564642483,0.0,0.12350000000000001,0.12350000000000001,3.24,-1.0,3.3908111123999998
2020-10-16 07:00:00,4.13,0.2245,4.1360972244,0.0,0.0145,0.0145,4.13,0.21,4.1353355366,3.51,-0.7955,3.5990165671,0.0,0.0145,0.0145,3.51,-0.81,3.6022492973
2020-10-16 07:30:00,4.32,0.228,4.3260124826,0.0,0.138,0.138,4.32,0.09,4.3209373983,3.58,-0.802,3.6687332964,0.0,0.138,0.138,3.58,-0.9400000000000001,3.7013511047
2020-10-16 08:00:00,4.32,0.228,4.3260124826,0.0,0.098,0.098,4.32,0.13,4.3219555759,3.85,-0.772,3.9266377475,0.0,0.098,0.098,3.85,-0.87,3.9470748663
2020-10-16 08:30:00,4.26,0.28700000000000003,4.2696567778,0.0,0.077,0.077,4.26,0.21,4.2651729156,4.05,-0.793,4.1269054993,0.0,0.077,0.077,4.05,-0.87,4.1423906141
2020-10-16 09:00:00,4.66,0.3145,4.6706006305,0.0,0.0245,0.0245,4.66,0.29,4.6690148854,4.05,-0.8055,4.1293256411,0.0,0.0245,0.0245,4.05,-0.8300000000000001,4.1341746456
2020-10-16 09:30:00,4.61,0.35650000000000004,4.6237638618,0.0,0.0665,0.0665,4.61,0.29,4.6191124689,3.94,-0.8035,4.0210959016,0.0,0.0665,0.0665,3.94,-0.87,4.0349101601
2020-10-16 10:00:00,4.52,0.3135,4.5308588866,0.0,0.0235,0.0235,4.52,0.29,4.5292935431,4.15,-0.8065,4.2276402697,0.0,0.0235,0.0235,4.15,-0.8300000000000001,4.2321861963
2020-10-16 10:30:00,4.19,0.367,4.2060419637,0.0,0.147,0.147,4.19,0.22,4.1957716811,4.01,-0.803,4.0896098836,0.0,0.147,0.147,4.01,-0.9500000000000001,4.1209950255
2020-10-16 11:00:00,3.84,0.3655,3.857355344,0.0,0.23550000000000001,0.23550000000000001,3.84,0.13,3.8421998907,3.71,-0.7945,3.7941178487,0.0,0.23550000000000001,0.23550000000000001,3.71,-1.03,3.8503246616
2020-10-16 11:30:00,4.39,0.361,4.4048179304,0.0,0.07100000000000001,0.07100000000000001,4.39,0.29,4.3995681606,4.12,-0.799,4.1967607747,0.0,0.07100000000000001,0.07100000000000001,4.12,-0.87,4.2108550201
2020-10-16 12:00:00,4.23,0.399,4.2487764121,0.0,0.109,0.109,4.23,0.29,4.2399292447,4.17,-0.801,4.246233743,0.0,0.109,0.109,4.17,-0.91,4.2681377672
2020-10-16 12:30:00,4.29,0.3715,4.3060553004,0.0,0.0415,0.0415,4.29,0.33,4.3026735874,4.31,-0.8085,4.3851764218,0.0,0.0415,0.0415,4.31,-0.85,4.3930171864
2020-10-16 13:00:00,4.39,0.35250000000000004,4.4041294543,0.0,0.022500000000000003,0.022500000000000003,4.39,0.33,4.4023857169,4.4,-0.7875000000000001,4.4699168057,0.0,0.022500000000000003,0.022500000000000003,4.4,-0.81,4.4739356276
2020-10-16 13:30:00,4.39,0.341,4.4032239324999995,0.0,0.101,0.101,4.39,0.24,4.3965554699,4.28,-0.799,4.3539408586,0.0,0.101,0.101,4.28,-0.9,4.373602634
2020-10-16 14:00:00,4.39,0.42050000000000004,4.4100929979,0.0,0.030500000000000003,0.030500000000000003,4.39,0.39,4.4072894164,4.41,-0.8095,4.4836804358,0.0,0.030500000000000003,0.030500000000000003,4.41,-0.84,4.4892872486
2020-10-16 14:30:00,4.34,0.318,4.3516346354,0.0,0.098,0.098,4.34,0.22,4.3455724594,4.41,-0.742,4.4719865832,0.0,0.098,0.098,4.41,-0.84,4.4892872486
2020-10-16 15:00:00,4.53,0.3895,4.5467142257,0.0,-0.0105,0.0105,4.53,0.4,4.5476257542,4.37,-0.8505,4.4519939634,0.0,-0.0105,0.0105,4.37,-0.84,4.45
2020-10-16 15:30:00,4.53,0.4515,4.5524446455,0.0,0.051500000000000004,0.051500000000000004,4.53,0.4,4.5476257542,4.23,-0.8385,4.3123059087,0.0,0.051500000000000004,0.051500000000000004,4.23,-0.89,4.3226149493
2020-10-16 16:00:00,4.62,0.4315,4.6401069223,0.0,-0.0485,0.0485,4.62,0.48,4.6448681359,4.28,-0.7985,4.3538491304,0.0,-0.0485,0.0485,4.28,-0.75,4.3452157599
2020-10-16 16:30:00,4.62,0.42550000000000004,4.6395528071,0.0,0.0755,0.0755,4.62,0.35000000000000003,4.6332386081,4.19,-0.7845000000000001,4.2628089624,0.0,0.0755,0.0755,4.19,-0.86,4.2773473088
2020-10-16 17:00:00,4.62,0.3735,4.6350730577,0.0,-0.006500000000000001,0.006500000000000001,4.62,0.38,4.6356013634,4.3,-0.8165,4.3768335872,0.0,-0.006500000000000001,0.006500000000000001,4.3,-0.81,4.3756256695
2020-10-16 17:30:00,4.78,0.384,4.795399462,0.0,0.004,0.004,4.78,0.38,4.7950808127,4.3,-0.806,4.37488697,0.0,0.004,0.004,4.3,-0.81,4.3756256695
2020-10-16 18:00:00,4.78,0.3715,4.7944146932,0.0,0.0415,0.0415,4.78,0.33,4.7913776724,4.43,-0.8285,4.5068073234,0.0,0.0415,0.0415,4.43,-0.87,4.5146206928
2020-10-16 18:30:00,4.9,0.3245,4.9107331683,0.0,0.10450000000000001,0.10450000000000001,4.9,0.22,4.9049362891,4.43,-0.7655000000000001,4.495652372,0.0,0.10450000000000001,0.10450000000000001,4.43,-0.87,4.5146206928
2020-10-16 19:00:00,5.2,0.23550000000000001,5.2053299847,0.0,0.0155,0.0155,5.2,0.22,5.2046517655,4.7,-0.6945,4.7510346505,0.0,0.0155,0.0155,4.7,-0.71,4.7533251519
2020-10-16 19:30:00,5.07,0.0165,5.070026849,0.0,-0.0035,0.0035,5.07,0.02,5.0700394476,4.7,-0.5335,4.7301820525,0.0,-0.0035,0.0035,4.7,-0.53,4.7297885788
2020-10-16 20:00:00,4.94,-0.5660000000000001,4.9723189761,0.0,-0.006,0.006,4.94,-0.56,4.9716395686,4.7,0.084,4.7007505784,0.0,-0.006,0.006,4.7,0.09,4.7008616231
2020-10-16 20:30:00,4.8100000000000005,-0.6910000000000001,4.8593807219,0.0,-0.011,0.011,4.8100000000000005,-0.68,4.8578287331,4.63,0.219,4.6351764799,0.0,-0.011,0.011,4.63,0.23,4.635709223
2020-10-16 21:00:00,4.75,-0.709,4.8026223045,0.0,-0.029,0.029,4.75,-0.68,4.7984268255,4.45,0.201,4.4545371252,0.0,-0.029,0.029,4.45,0.23,4.455939856
2020-10-16 21:30:00,4.5,-0.72,4.5572360044,0.0,0.07,0.07,4.5,-0.79,4.5688182279,4.17,0.18,4.1738830841,0.0,0.07,0.07,4.17,0.11,4.171450587
2020-10-16 22:00:00,4.42,-0.491,4.4471879879,0.0,0.029,0.029,4.42,-0.52,4.4504831198,4.22,-0.061,4.2204408536999996,0.0,0.029,0.029,4.22,-0.09,4.2209596065
2020-10-16 22:30:00,4.26,-0.23900000000000002,4.2666990754,0.0,0.051000000000000004,0.051000000000000004,4.26,-0.29,4.2698594825,4.04,-0.359,4.0559192546,0.0,0.051000000000000004,0.051000000000000004,4.04,-0.41000000000000003,4.060751162
2020-10-16 23:00:00,3.98,-0.257,3.9882889815,0.0,0.003,0.003,3.98,-0.26,3.9884834210999998,3.87,-0.34700000000000003,3.8855255758,0.0,0.003,0.003,3.87,-0.35000000000000003,3.885794642
2020-10-16 23:30:00,3.65,-0.3085,3.6630140936,0.0,0.0915,0.0915,3.65,-0.4,3.6718523935,3.62,-0.40850000000000003,3.6429757411,0.0,0.0915,0.0915,3.62,-0.5,3.6543672503
2020-10-17 00:00:00,3.6,0.14200000000000002,3.6027994671,0.0,0.062,0.062,3.6,0.08,3.6008887792,3.44,-0.838,3.5405993843,0.0,0.062,0.062,3.44,-0.9,3.5557840204
2020-10-17 00:30:00,3.69,0.20950000000000002,3.6959424035,0.0,-0.0005,0.0005,3.69,0.21,3.6959707791,3.2800000000000002,-0.9705,3.4205657792,0.0,-0.0005,0.0005,3.2800000000000002,-0.97,3.4204239503
2020-10-17 01:00:00,3.62,0.21,3.6260860442,0.0,0.0,0.0,3.62,0.21,3.6260860442,3.22,-0.97,3.3629302699,0.0,0.0,0.0,3.22,-0.97,3.3629302699
2020-10-17 01:30:00,3.5,0.17,3.5041261393000003,0.0,0.0,0.0,3.5,0.17,3.5041261393000003,3.16,-0.97,3.3055256768,0.0,0.0,0.0,3.16,-0.97,3.3055256768
2020-10-17 02:00:00,2.51,0.17,2.5157503851,0.0,0.0,0.0,2.51,0.17,2.5157503851,2.22,-1.54,2.7018512171999998,0.0,0.0,0.0,2.22,-1.54,2.7018512171999998
2020-10-17 02:30:00,2.47,0.4,2.5021790503,0.0,0.0,0.0,2.47,0.4,2.5021790503,2.15,-1.65,2.7101660466,0.0,0.0,0.0,2.15,-1.65,2.7101660466
2020-10-17 03:00:00,3.17,0.5095000000000001,3.2106837667,0.0,-0.0005,0.0005,3.17,0.51,3.2107631492,2.71,-1.5505,3.1222027881,0.0,-0.0005,0.0005,2.71,-1.55,3.121954516
2020-10-17 03:30:00,3.25,0.55,3.2962099448,0.0,0.0,0.0,3.25,0.55,3.2962099448,2.94,-1.5899999999999999,3.3424093107,0.0,0.0,0.0,2.94,-1.5899999999999999,3.3424093107
2020-10-17 04:00:00,3.3,0.55,3.3455193917,0.0,0.0,0.0,3.3,0.55,3.3455193917,2.88,-1.5899999999999999,3.2897568299,0.0,0.0,0.0,2.88,-1.5899999999999999,3.2897568299
2020-10-17 04:30:00,3.47,0.71,3.5418921496999998,0.0,0.0,0.0,3.47,0.71,3.5418921496999998,2.93,-1.51,3.2962099448,0.0,0.0,0.0,2.93,-1.51,3.2962099448
2020-10-17 05:00:00,3.38,0.7085,3.4534580134,0.0,-0.0015,0.0015,3.38,0.71,3.4537660604,2.93,-1.5115,3.2968973672,0.0,-0.0015,0.0015,2.93,-1.51,3.2962099448
2020-10-17 05:30:00,3.38,0.71,3.4537660604,0.0,0.0,0.0,3.38,0.71,3.4537660604,3.06,-1.48,3.3991175325,0.0,0.0,0.0,3.06,-1.48,3.3991175325
2020-10-17 06:00:00,3.34,0.659,3.4043914287,0.0,-0.001,0.001,3.34,0.66,3.4045851436,3.06,-1.5510000000000002,3.4306269106,0.0,-0.001,0.001,3.06,-1.55,3.4301749227
2020-10-17 06:30:00,3.342,0.7020000000000001,3.4149330887,0.002,-0.008,0.0082462113,3.34,0.71,3.4146302875,3.322,-1.468,3.6319014304,0.002,-0.008,0.0082462113,3.32,-1.46,3.6268443584
2020-10-17 07:00:00,3.345,0.6255000000000001,3.4029803482,0.005,-0.0145,0.0153378617,3.34,0.64,3.4007646199,3.265,-1.5345,3.6076190556,0.005,-0.0145,0.0153378617,3.26,-1.52,3.5969431466
2020-10-17 07:30:00,3.497,0.6275000000000001,3.552853114,0.007,-0.0125,0.0143265488,3.49,0.64,3.5481967251,3.367,-1.4825,3.6789258283,0.007,-0.0125,0.0143265488,3.36,-1.47,3.6674923313
2020-10-17 08:00:00,3.5855,0.557,3.6285064765,0.0155,-0.023,0.027735356500000002,3.5700000000000003,0.58,3.616807985,3.3755,-1.553,3.7156169407,0.0155,-0.023,0.027735356500000002,3.36,-1.53,3.6919507039
2020-10-17 08:30:00,3.9795,0.6475000000000001,4.0318328958,0.0195,-0.022500000000000003,0.0297741499,3.96,0.67,4.0162793728,3.6095,-1.3625,3.8580949314,0.0195,-0.022500000000000003,0.0297741499,3.59,-1.34,3.8319316278
2020-10-17 09:00:00,4.1725,0.645,4.2220588876,0.0125,-0.025,0.027950849700000002,4.16,0.67,4.2136089045,3.8925,-1.235,4.0837214952,0.0125,-0.025,0.027950849700000002,3.88,-1.21,4.064295757
2020-10-17 09:30:00,4.3065,0.652,4.3555764544,0.006500000000000001,-0.018000000000000002,0.0191376592,4.3,0.67,4.3518846492,3.9865,-1.228,4.1713506506,0.006500000000000001,-0.018000000000000002,0.0191376592,3.98,-1.21,4.1598677864
2020-10-17 10:00:00,4.413,0.5995,4.4535344671,0.003,-0.0105,0.0109201648,4.41,0.61,4.4519883198,4.113,-1.2805,4.3077197274,0.003,-0.0105,0.0109201648,4.11,-1.27,4.3017438324
2020-10-17 10:30:00,4.625,0.7265,4.6817119999,0.005,-0.0135,0.01439618,4.62,0.74,4.678888757,4.115,-1.1735,4.2790568178,0.005,-0.0135,0.01439618,4.11,-1.16,4.2705620239
2020-10-17 11:00:00,0.007,-0.007,0.0098994949,0.004,-0.01,0.0107703296,0.003,0.003,0.0042426407000000005,0.007,-0.007,0.0098994949,0.004,-0.01,0.0107703296,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,4.662,0.672,4.7101834359,0.002,-0.008,0.0082462113,4.66,0.68,4.7093523971,4.132,-1.198,4.3021655012,0.002,-0.008,0.0082462113,4.13,-1.19,4.2980228012
2020-10-17 12:00:00,4.723,0.727,4.7786251161,0.003,-0.013000000000000001,0.013341664100000001,4.72,0.74,4.7776563292,4.083,-1.203,4.2565359155,0.003,-0.013000000000000001,0.013341664100000001,4.08,-1.19,4.25
2020-10-17 12:30:00,4.591,0.7355,4.6495420473,0.001,-0.0045000000000000005,0.0046097722,4.59,0.74,4.6492687597,4.171,-1.1945000000000001,4.3386715997,0.001,-0.0045000000000000005,0.0046097722,4.17,-1.19,4.3364732214
2020-10-17 13:00:00,4.5935,0.7265,4.6505961446,0.0035,-0.0135,0.0139463257,4.59,0.74,4.6492687597,4.1735,-1.2835,4.3664029246,0.0035,-0.0135,0.0139463257,4.17,-1.27,4.3591054128
2020-10-17 13:30:00,4.511,0.8145,4.5839427624999995,0.001,-0.0055000000000000005,0.005590169900000001,4.51,0.8200000000000001,4.5839393539,4.121,-1.3355000000000001,4.3319973742,0.001,-0.0055000000000000005,0.005590169900000001,4.12,-1.33,4.3293533004
2020-10-17 14:00:00,4.4515,0.8155,4.5255820068,0.0015,-0.0045000000000000005,0.0047434165,4.45,0.8200000000000001,4.5249198888,4.0715,-1.3345,4.2846239624999995,0.0015,-0.0045000000000000005,0.0047434165,4.07,-1.33,4.2817986875
2020-10-17 14:30:00,4.45,0.5385,4.4824638593,0.0,-0.0015,0.0015,4.45,0.54,4.4826443089,4.18,-0.9515,4.2869280668,0.0,-0.0015,0.0015,4.18,-0.9500000000000001,4.2865953856
2020-10-17 15:00:00,4.36,-0.201,4.3646306831,0.0,-0.001,0.001,4.36,-0.2,4.3645847454,4.13,-0.331,4.1432428121000004,0.0,-0.001,0.001,4.13,-0.33,4.1431630429
2020-10-17 15:30:00,4.32,-0.24050000000000002,4.3266892944,0.0,-0.0005,0.0005,4.32,-0.24,4.3266615306,4.06,-0.42050000000000004,4.0817178063,0.0,-0.0005,0.0005,4.06,-0.42,4.0816663264
2020-10-17 16:00:00,4.321,-0.578,4.3594867817,0.001,-0.008,0.0080622577,4.32,-0.5700000000000001,4.3574419101,4.171,0.062,4.1714607753,0.001,-0.008,0.0080622577,4.17,0.07,4.1705874886
2020-10-17 16:30:00,4.192,-0.7265,4.2544877776,0.002,-0.006500000000000001,0.0068007353,4.19,-0.72,4.2514115303,4.212,0.1935,4.2164423689,0.002,-0.006500000000000001,0.0068007353,4.21,0.2,4.2147479165
2020-10-17 17:00:00,4.421,-0.255,4.428347999,0.001,-0.005,0.0050990195,4.42,-0.25,4.4270644902,4.211,-0.265,4.2193300416,0.001,-0.005,0.0050990195,4.21,-0.26,4.2180208629
2020-10-17 17:30:00,4.42,-0.25,4.4270644902,0.0,0.0,0.0,4.42,-0.25,4.4270644902,4.21,-0.4,4.2289596829,0.0,0.0,0.0,4.21,-0.4,4.2289596829
2020-10-17 18:00:00,4.49,-0.36,4.5044089512,0.0,0.0,0.0,4.49,-0.36,4.5044089512,4.21,-0.51,4.2407782305,0.0,0.0,0.0,4.21,-0.51,4.2407782305
2020-10-17 18:30:00,4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,4.68,-0.36,4.6938257317000005,4.47,-0.51,4.4989998889,0.0,0.0,0.0,4.47,-0.51,4.4989998889
2020-10-17 19:00:00,4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,-0.30000000000000004,4.8692504557,4.67,-0.41000000000000003,4.6879633104,0.0,0.0,0.0,4.67,-0.41000000000000003,4.6879633104
2020-10-17 19:30:00,4.91,-0.30000000000000004,4.9191564317,0.0,0.0,0.0,4.91,-0.30000000000000004,4.9191564317,4.62,-0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,-0.41000000000000003,4.6381569616
2020-10-17 20:00:00,4.82,-0.30000000000000004,4.8293270753,0.0,0.0,0.0,4.82,-0.30000000000000004,4.8293270753,4.49,-0.41000000000000003,4.5086805165,0.0,0.0,0.0,4.49,-0.41000000000000003,4.5086805165
2020-10-17 20:30:00,4.66,-0.30000000000000004,4.6696466676,0.0,0.0,0.0,4.66,-0.30000000000000004,4.6696466676,4.38,-0.41000000000000003,4.3991476447,0.0,0.0,0.0,4.38,-0.41000000000000003,4.3991476447
2020-10-17 21:00:00,4.5,-0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,-0.30000000000000004,4.5099889135,4.16,-0.45,4.1842681558,0.0,0.0,0.0,4.16,-0.45,4.1842681558
2020-10-17 21:30:00,4.42,-0.30000000000000004,4.430169297,0.0,0.0,0.0,4.42,-0.30000000000000004,4.430169297,4.07,-0.45,4.0948015825,0.0,0.0,0.0,4.07,-0.45,4.0948015825
2020-10-17 22:00:00,4.36,-0.27,4.368352092,0.0,0.0,0.0,4.36,-0.27,4.368352092,4.07,-0.41000000000000003,4.0905989781,0.0,0.0,0.0,4.07,-0.41000000000000003,4.0905989781
2020-10-17 22:30:00,4.09,-0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,-0.35000000000000003,4.1049482335,3.87,-0.47000000000000003,3.8984355837,0.0,0.0,0.0,3.87,-0.47000000000000003,3.8984355837
2020-10-17 23:00:00,3.9699999999999998,-0.19,3.974543999,0.0,0.0,0.0,3.9699999999999998,-0.19,3.974543999,3.76,-0.5700000000000001,3.8029593740000003,0.0,0.0,0.0,3.76,-0.5700000000000001,3.8029593740000003
2020-10-17 23:30:00,3.81,0.14,3.8125713108,0.0,0.0,0.0,3.81,0.14,3.8125713108,3.5300000000000002,-0.92,3.647917214,0.0,0.0,0.0,3.5300000000000002,-0.92,3.647917214
2020-10-18 00:00:00,3.74,0.36,3.7572862547,0.0,0.0,0.0,3.74,0.36,3.7572862547,3.45,-1.1400000000000001,3.6334694164,0.0,0.0,0.0,3.45,-1.1400000000000001,3.6334694164
2020-10-18 00:30:00,3.63,0.67,3.6913141291000002,0.0,0.0,0.0,3.63,0.67,3.6913141291000002,3.27,-1.54,3.6144847489,0.0,0.0,0.0,3.27,-1.54,3.6144847489
2020-10-18 01:00:00,3.63,0.75,3.7066696643,0.0,0.0,0.0,3.63,0.75,3.7066696643,3.19,-1.46,3.5082331736,0.0,0.0,0.0,3.19,-1.46,3.5082331736
2020-10-18 01:30:00,3.51,0.67,3.573373756,0.0,0.0,0.0,3.51,0.67,3.573373756,3.02,-1.55,3.3945397332000002,0.0,0.0,0.0,3.02,-1.55,3.3945397332000002
2020-10-18 02:00:00,3.59,0.74,3.6654740485,0.0,0.0,0.0,3.59,0.74,3.6654740485,3.1,-1.45,3.4223529917,0.0,0.0,0.0,3.1,-1.45,3.4223529917
2020-10-18 02:30:00,3.48,0.68,3.5458144339,0.0,0.0,0.0,3.48,0.68,3.5458144339,3.01,-1.57,3.3948490394,0.0,0.0,0.0,3.01,-1.57,3.3948490394
2020-10-18 03:00:00,3.35,0.64,3.4105864598,0.0,0.0,0.0,3.35,0.64,3.4105864598,2.95,-1.6800000000000002,3.3948343111,0.0,0.0,0.0,2.95,-1.6800000000000002,3.3948343111
2020-10-18 03:30:00,3.25,0.45,3.2810059433,0.0,0.0,0.0,3.25,0.45,3.2810059433,2.81,-1.6800000000000002,3.273912033,0.0,0.0,0.0,2.81,-1.6800000000000002,3.273912033
2020-10-18 04:00:00,2.7,0.45,2.7372431386000002,0.0,0.0,0.0,2.7,0.45,2.7372431386000002,2.34,-1.82,2.9644561053,0.0,0.0,0.0,2.34,-1.82,2.9644561053
2020-10-18 04:30:00,2.7,0.45,2.7372431386000002,0.0,0.0,0.0,2.7,0.45,2.7372431386000002,2.34,-1.82,2.9644561053,0.0,0.0,0.0,2.34,-1.82,2.9644561053
2020-10-18 05:00:00,3.17,0.53,3.2140006223,0.0,0.0,0.0,3.17,0.53,3.2140006223,2.75,-1.6800000000000002,3.2225610933,0.0,0.0,0.0,2.75,-1.6800000000000002,3.2225610933
2020-10-18 05:30:00,3.17,0.43,3.1990311033,0.0,0.0,0.0,3.17,0.43,3.1990311033,2.8,-1.56,3.2052457004,0.0,0.0,0.0,2.8,-1.56,3.2052457004
2020-10-18 06:00:00,3.17,0.01,3.1700157728,0.0,0.0,0.0,3.17,0.01,3.1700157728,2.86,-1.23,3.1132780152,0.0,0.0,0.0,2.86,-1.23,3.1132780152
2020-10-18 06:30:00,3.21,0.01,3.2100155763,0.0,0.0,0.0,3.21,0.01,3.2100155763,2.86,-1.23,3.1132780152,0.0,0.0,0.0,2.86,-1.23,3.1132780152
2020-10-18 07:00:00,3.42,0.17,3.4242225395,0.0,0.0,0.0,3.42,0.17,3.4242225395,3.04,-1.06,3.2195030672,0.0,0.0,0.0,3.04,-1.06,3.2195030672
2020-10-18 07:30:00,3.38,0.17,3.3842724477,0.0,0.0,0.0,3.38,0.17,3.3842724477,3.0,-1.06,3.181760519,0.0,0.0,0.0,3.0,-1.06,3.181760519
2020-10-18 08:00:00,3.5,0.13,3.5024134536,0.0,0.0,0.0,3.5,0.13,3.5024134536,3.12,-1.1,3.3082321563,0.0,0.0,0.0,3.12,-1.1,3.3082321563
2020-10-18 08:30:00,3.84,0.17,3.8437611788,0.0,0.0,0.0,3.84,0.17,3.8437611788,3.44,-0.97,3.574143254,0.0,0.0,0.0,3.44,-0.97,3.574143254
2020-10-18 09:00:00,4.01,0.09,4.0110098479,0.0,0.0,0.0,4.01,0.09,4.0110098479,3.56,-0.93,3.6794700705,0.0,0.0,0.0,3.56,-0.93,3.6794700705
2020-10-18 09:30:00,4.32,0.09,4.3209373983,0.0,0.0,0.0,4.32,0.09,4.3209373983,3.85,-0.8200000000000001,3.9363561831,0.0,0.0,0.0,3.85,-0.8200000000000001,3.9363561831
2020-10-18 10:00:00,4.51,-0.14,4.5121724258,0.0,0.0,0.0,4.51,-0.14,4.5121724258,4.07,-0.48,4.098206925,0.0,0.0,0.0,4.07,-0.48,4.098206925
2020-10-18 10:30:00,4.66,-0.31,4.6702997762,0.0,0.0,0.0,4.66,-0.31,4.6702997762,4.27,-0.27,4.2785277842,0.0,0.0,0.0,4.27,-0.27,4.2785277842
2020-10-18 11:00:00,4.82,-0.19,4.8237433597,0.0,0.0,0.0,4.82,-0.19,4.8237433597,4.36,-0.27,4.368352092,0.0,0.0,0.0,4.36,-0.27,4.368352092
2020-10-18 11:30:00,4.82,-0.29,4.8287161855,0.0,0.0,0.0,4.82,-0.29,4.8287161855,4.36,-0.41000000000000003,4.379235093,0.0,0.0,0.0,4.36,-0.41000000000000003,4.379235093
2020-10-18 12:00:00,4.95,-0.2,4.9540387564,0.0,0.0,0.0,4.95,-0.2,4.9540387564,4.52,-0.34,4.5327695728,0.0,0.0,0.0,4.52,-0.34,4.5327695728
2020-10-18 12:30:00,5.09,-0.2,5.0939277576,0.0,0.0,0.0,5.09,-0.2,5.0939277576,4.67,-0.39,4.6862565017,0.0,0.0,0.0,4.67,-0.39,4.6862565017
2020-10-18 13:00:00,5.09,-0.2,5.0939277576,0.0,0.0,0.0,5.09,-0.2,5.0939277576,4.67,-0.39,4.6862565017,0.0,0.0,0.0,4.67,-0.39,4.6862565017
2020-10-18 13:30:00,5.09,-0.16,5.0925141139,0.0,0.0,0.0,5.09,-0.16,5.0925141139,4.67,-0.33,4.68164501,0.0,0.0,0.0,4.67,-0.33,4.68164501
2020-10-18 14:00:00,4.96,-0.16,4.9625799742000005,0.0,0.0,0.0,4.96,-0.16,4.9625799742000005,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,4.5600000000000005,-0.33,4.5719251962000005
2020-10-18 14:30:00,4.85,-0.16,4.8526384576,0.0,0.0,0.0,4.85,-0.16,4.8526384576,4.44,-0.33,4.4522466239,0.0,0.0,0.0,4.44,-0.33,4.4522466239
2020-10-18 15:00:00,4.78,-0.2,4.7841822708,0.0,0.0,0.0,4.78,-0.2,4.7841822708,4.37,-0.33,4.3824422415,0.0,0.0,0.0,4.37,-0.33,4.3824422415
2020-10-18 15:30:00,4.67,-0.26,4.6772320875,0.0,0.0,0.0,4.67,-0.26,4.6772320875,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,-0.41000000000000003,4.2896386794
2020-10-18 16:00:00,4.67,-0.19,4.6738634982,0.0,0.0,0.0,4.67,-0.19,4.6738634982,4.27,-0.32,4.2819738439,0.0,0.0,0.0,4.27,-0.32,4.2819738439
2020-10-18 16:30:00,4.71,-0.14,4.71208022,0.0,0.0,0.0,4.71,-0.14,4.71208022,4.31,-0.32,4.3218630242,0.0,0.0,0.0,4.31,-0.32,4.3218630242
2020-10-18 17:00:00,4.05,-0.34,4.0642465476,0.0,0.0,0.0,4.05,-0.34,4.0642465476,3.7199999999999998,-0.53,3.7575657014,0.0,0.0,0.0,3.7199999999999998,-0.53,3.7575657014
