Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 17:30:00,4.2,-0.42,4.2209477609,0.0,0.0,0.0,4.2,-0.42,4.2209477609,3.86,-0.62,3.9094756682,0.0,0.0,0.0,3.86,-0.62,3.9094756682
2020-10-18 18:00:00,4.7,-0.29,4.7089383092,0.0,0.0,0.0,4.7,-0.29,4.7089383092,4.32,-0.5700000000000001,4.3574419101,0.0,0.0,0.0,4.32,-0.5700000000000001,4.3574419101
2020-10-18 18:30:00,4.83,-0.29,4.838698172,0.0,0.0,0.0,4.83,-0.29,4.838698172,4.44,-0.5700000000000001,4.4764383163,0.0,0.0,0.0,4.44,-0.5700000000000001,4.4764383163
2020-10-18 19:00:00,4.94,-0.18,4.9432782645,0.0,0.0,0.0,4.94,-0.18,4.9432782645,4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,4.55,-0.5700000000000001,4.5855643055
2020-10-18 19:30:00,4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,4.98,-0.24,4.9857797784999995,4.55,-0.42,4.5693434977,0.0,0.0,0.0,4.55,-0.42,4.5693434977
2020-10-18 20:00:00,4.8,-0.32,4.8106548411,0.0,0.0,0.0,4.8,-0.32,4.8106548411,4.4,-0.49,4.4272000181,0.0,0.0,0.0,4.4,-0.49,4.4272000181
2020-10-18 20:30:00,4.68,-0.32,4.6909274136,0.0,0.0,0.0,4.68,-0.32,4.6909274136,4.27,-0.39,4.2877733149,0.0,0.0,0.0,4.27,-0.39,4.2877733149
2020-10-18 21:00:00,4.53,-0.4,4.5476257542,0.0,0.0,0.0,4.53,-0.4,4.5476257542,4.09,-0.39,4.1085520564,0.0,0.0,0.0,4.09,-0.39,4.1085520564
2020-10-18 21:30:00,4.45,-0.32,4.4614907822,0.0,0.0,0.0,4.45,-0.32,4.4614907822,3.88,-0.44,3.9048687558,0.0,0.0,0.0,3.88,-0.44,3.9048687558
2020-10-18 22:00:00,4.23,-0.38,4.2470342593,0.0,0.0,0.0,4.23,-0.38,4.2470342593,3.7800000000000002,-0.55,3.8198036599,0.0,0.0,0.0,3.7800000000000002,-0.55,3.8198036599
2020-10-18 22:30:00,4.07,-0.27,4.0789459423,0.0,0.0,0.0,4.07,-0.27,4.0789459423,3.58,-0.59,3.628291609,0.0,0.0,0.0,3.58,-0.59,3.628291609
2020-10-18 23:00:00,3.84,-0.01,3.8400130208,0.0,0.0,0.0,3.84,-0.01,3.8400130208,3.32,-1.02,3.473154186,0.0,0.0,0.0,3.32,-1.02,3.473154186
2020-10-18 23:30:00,3.7199999999999998,0.38,3.7393582337,0.0,0.0,0.0,3.7199999999999998,0.38,3.7393582337,3.22,-1.21,3.4398401125999998,0.0,0.0,0.0,3.22,-1.21,3.4398401125999998
2020-10-19 00:00:00,3.5700000000000003,0.63,3.6251620653,0.0,0.0,0.0,3.5700000000000003,0.63,3.6251620653,3.0,-1.58,3.390634159,0.0,0.0,0.0,3.0,-1.58,3.390634159
2020-10-19 00:30:00,3.48,0.67,3.5439102697,0.0,0.0,0.0,3.48,0.67,3.5439102697,2.94,-1.53,3.3142872537,0.0,0.0,0.0,2.94,-1.53,3.3142872537
2020-10-19 01:00:00,3.44,0.67,3.5046397818,0.0,0.0,0.0,3.44,0.67,3.5046397818,2.88,-1.53,3.2611807678,0.0,0.0,0.0,2.88,-1.53,3.2611807678
2020-10-19 01:30:00,3.44,0.62,3.4954255821,0.0,0.0,0.0,3.44,0.62,3.4954255821,2.88,-1.6,3.2946016451,0.0,0.0,0.0,2.88,-1.6,3.2946016451
2020-10-19 02:00:00,3.44,0.68,3.506565271,0.0,0.0,0.0,3.44,0.68,3.506565271,2.88,-1.55,3.2706115636,0.0,0.0,0.0,2.88,-1.55,3.2706115636
2020-10-19 02:30:00,3.32,0.6000000000000001,3.3737812614,0.0,0.0,0.0,3.32,0.6000000000000001,3.3737812614,2.88,-1.6,3.2946016451,0.0,0.0,0.0,2.88,-1.6,3.2946016451
2020-10-19 03:00:00,3.27,0.66,3.335940647,0.0,0.0,0.0,3.27,0.66,3.335940647,2.88,-1.52,3.2565011899,0.0,0.0,0.0,2.88,-1.52,3.2565011899
2020-10-19 03:30:00,3.18,0.61,3.237977764,0.0,0.0,0.0,3.18,0.61,3.237977764,2.88,-1.57,3.2801371923,0.0,0.0,0.0,2.88,-1.57,3.2801371923
2020-10-19 04:00:00,3.25,0.8200000000000001,3.3518502353,0.0,0.0,0.0,3.25,0.8200000000000001,3.3518502353,3.01,-1.6600000000000001,3.4373972712,0.0,0.0,0.0,3.01,-1.6600000000000001,3.4373972712
2020-10-19 04:30:00,3.21,0.93,3.342005386,0.0,0.0,0.0,3.21,0.93,3.342005386,2.86,-1.92,3.4447060833,0.0,0.0,0.0,2.86,-1.92,3.4447060833
2020-10-19 05:00:00,3.21,0.93,3.342005386,0.0,0.0,0.0,3.21,0.93,3.342005386,2.86,-1.92,3.4447060833,0.0,0.0,0.0,2.86,-1.92,3.4447060833
2020-10-19 05:30:00,3.32,0.93,3.4477963977,0.0,0.0,0.0,3.32,0.93,3.4477963977,2.75,-1.92,3.3539379839,0.0,0.0,0.0,2.75,-1.92,3.3539379839
2020-10-19 06:00:00,3.48,0.93,3.6021243732,0.0,0.0,0.0,3.48,0.93,3.6021243732,2.8200000000000003,-1.92,3.4115685542,0.0,0.0,0.0,2.8200000000000003,-1.92,3.4115685542
2020-10-19 06:30:00,3.68,0.93,3.7956949298,0.0,0.0,0.0,3.68,0.93,3.7956949298,2.89,-1.92,3.4696541614,0.0,0.0,0.0,2.89,-1.92,3.4696541614
2020-10-19 07:00:00,3.74,0.93,3.8538941345,0.0,0.0,0.0,3.74,0.93,3.8538941345,3.05,-2.0,3.647259245,0.0,0.0,0.0,3.05,-2.0,3.647259245
2020-10-19 07:30:00,4.38,1.4100000000000001,4.6013584951,0.0,0.0,0.0,4.38,1.4100000000000001,4.6013584951,3.05,-2.44,3.9059057848,0.0,0.0,0.0,3.05,-2.44,3.9059057848
2020-10-19 08:00:00,6.6205,0.358,6.6301722640000005,0.0005,-0.002,0.0020615528,6.62,0.36,6.6297812935,2.1805,-2.142,3.056590298,0.0005,-0.002,0.0020615528,2.18,-2.14,3.0548322376
2020-10-19 08:30:00,8.031,-0.5265000000000001,8.048239761,0.001,-0.006500000000000001,0.0065764732,8.03,-0.52,8.0468192474,-38.059,-38.0665,53.8288575325,0.001,-0.006500000000000001,0.0065764732,-38.06,-38.06,53.8249681839
2020-10-19 09:00:00,8.1005,-0.5245000000000001,8.1174626885,0.0005,-0.0045000000000000005,0.0045276926,8.1,-0.52,8.1166741958,-38.0595,-38.0645,53.8277967272,0.0005,-0.0045000000000000005,0.0045276926,-38.06,-38.06,53.8249681839
2020-10-19 09:30:00,4.478,-1.114,4.6144858869,0.40800000000000003,-0.004,0.40801960740000004,4.07,-1.11,4.2186490729,-37.652,-38.064,53.5400896525,0.40800000000000003,-0.004,0.40801960740000004,-38.06,-38.06,53.8249681839
2020-10-19 10:00:00,3.52,0.639,3.5775300139,0.6900000000000001,-0.011,0.6900876756000001,2.83,0.65,2.903687311,-37.37,-38.071,53.347145575,0.6900000000000001,-0.011,0.6900876756000001,-38.06,-38.06,53.8249681839
2020-10-19 10:30:00,3.702,0.93,3.8170281634,0.492,-0.02,0.4924063363,3.21,0.9500000000000001,3.3476260245000002,-37.568,-38.08,53.4924389423,0.492,-0.02,0.4924063363,-38.06,-38.06,53.8249681839
2020-10-19 11:00:00,4.1305,1.279,4.3239878874,0.2505,-0.021,0.2513786984,3.88,1.3,4.0919921799,-37.8095,-38.081,53.663030582,0.2505,-0.021,0.2513786984,-38.06,-38.06,53.8249681839
2020-10-19 11:30:00,7.865,-0.531,7.8829046677,0.025,-0.021,0.0326496554,7.84,-0.51,7.8565704986,-38.035,-38.081,53.8221495855,0.025,-0.021,0.0326496554,-38.06,-38.06,53.8249681839
2020-10-19 12:00:00,8.971,-0.093,8.9714820403,0.041,-0.023,0.0470106371,8.93,-0.07,8.9302743519,-38.019,-38.083,53.812259291,0.041,-0.023,0.0470106371,-38.06,-38.06,53.8249681839
2020-10-19 12:30:00,8.9455,-0.094,8.945993866,0.0555,-0.024,0.0604669331,8.89,-0.07,8.8902755863,-38.0045,-38.084,53.802723688,0.0555,-0.024,0.0604669331,-38.06,-38.06,53.8249681839
2020-10-19 13:00:00,8.528,-0.2,8.5303448934,0.078,-0.03,0.0835703297,8.45,-0.17,8.4517098862,-37.982,-38.09,53.7910812682,0.078,-0.03,0.0835703297,-38.06,-38.06,53.8249681839
2020-10-19 13:30:00,5.6835,-0.9380000000000001,5.7603833423,0.10350000000000001,-0.038,0.1102553854,5.58,-0.9,5.6521146485,-37.9565,-38.098,53.7787457668,0.10350000000000001,-0.038,0.1102553854,-38.06,-38.06,53.8249681839
2020-10-19 14:00:00,7.1685,-0.639,7.1969238741,0.1085,-0.039,0.1152963573,7.06,-0.6000000000000001,7.0854498799,-37.9515,-38.099,53.7759254058,0.1085,-0.039,0.1152963573,-38.06,-38.06,53.8249681839
2020-10-19 14:30:00,6.5595,-0.732,6.6002169851,0.11950000000000001,-0.042,0.1266658991,6.44,-0.6900000000000001,6.4768588066,-37.9405,-38.102,53.7702886755,0.11950000000000001,-0.042,0.1266658991,-38.06,-38.06,53.8249681839
2020-10-19 15:00:00,7.575,-0.561,7.5957452564,0.085,-0.031,0.0904765163,7.49,-0.53,7.5087282545,-37.975,-38.091,53.7868469609,0.085,-0.031,0.0904765163,-38.06,-38.06,53.8249681839
2020-10-19 15:30:00,8.6605,-0.1575,8.6619320304,0.07050000000000001,-0.0275,0.0756736414,8.59,-0.13,8.5909836457,-37.9895,-38.0875,53.7946072251,0.07050000000000001,-0.0275,0.0756736414,-38.06,-38.06,53.8249681839
2020-10-19 16:00:00,8.811,-0.292,8.8158371695,0.091,-0.032,0.09646242790000001,8.72,-0.26,8.7238752857,-37.969,-38.092,53.7833192077,0.091,-0.032,0.09646242790000001,-38.06,-38.06,53.8249681839
2020-10-19 16:30:00,8.8985,-0.29150000000000004,8.9032732464,0.08850000000000001,-0.0315,0.0939388099,8.81,-0.26,8.8138357144,-37.9715,-38.0915,53.7847300309,0.08850000000000001,-0.0315,0.0939388099,-38.06,-38.06,53.8249681839
2020-10-19 17:00:00,8.914,-0.34600000000000003,8.9207125276,0.10400000000000001,-0.036000000000000004,0.1100545319,8.81,-0.31,8.8154523423,-37.956,-38.096,53.7769760399,0.10400000000000001,-0.036000000000000004,0.1100545319,-38.06,-38.06,53.8249681839
2020-10-19 17:30:00,9.221,-0.23450000000000001,9.2239813123,0.101,-0.0345,0.106729799,9.12,-0.2,9.1221927189,-37.959,-38.0945,53.778030935,0.101,-0.0345,0.106729799,-38.06,-38.06,53.8249681839
2020-10-19 18:00:00,9.2545,-0.43,9.2644843488,0.0845,-0.03,0.08966744110000001,9.17,-0.4,9.1787199543,-37.9755,-38.09,53.7864918009,0.0845,-0.03,0.08966744110000001,-38.06,-38.06,53.8249681839
2020-10-19 18:30:00,9.4405,-0.4345,9.4504936644,0.1005,-0.0345,0.1062567645,9.34,-0.4,9.3485613867,-37.9595,-38.0945,53.7783838591,0.1005,-0.0345,0.1062567645,-38.06,-38.06,53.8249681839
2020-10-19 19:00:00,9.7885,-0.28350000000000003,9.792604582,0.0985,-0.0335,0.1040408574,9.69,-0.25,9.6932244377,-37.9615,-38.0935,53.7790872412,0.0985,-0.0335,0.1040408574,-38.06,-38.06,53.8249681839
2020-10-19 19:30:00,9.4555,-0.5075000000000001,9.4691095938,0.0755,-0.0275,0.0803523491,9.38,-0.48,9.3922734202,-37.9845,-38.0875,53.791076365,0.0755,-0.0275,0.0803523491,-38.06,-38.06,53.8249681839
2020-10-19 20:00:00,9.11,-0.511,9.1243203035,0.09,-0.031,0.0951892851,9.02,-0.48,9.0327625896,-37.97,-38.091,53.7833169394,0.09,-0.031,0.0951892851,-38.06,-38.06,53.8249681839
2020-10-19 20:30:00,8.8195,-0.5055000000000001,8.8339747849,0.0695,-0.025500000000000002,0.0740303992,8.75,-0.48,8.7631558242,-37.9905,-38.0855,53.7938974281,0.0695,-0.025500000000000002,0.0740303992,-38.06,-38.06,53.8249681839
2020-10-19 21:00:00,8.4925,-0.582,8.5124191773,0.0925,-0.032,0.0978787515,8.4,-0.55,8.4179866952,-37.9675,-38.092,53.7822602746,0.0925,-0.032,0.0978787515,-38.06,-38.06,53.8249681839
2020-10-19 21:30:00,8.4025,-0.579,8.4224252594,0.0825,-0.029,0.08744855630000001,8.32,-0.55,8.3381592693,-37.9775,-38.089,53.7871957556,0.0825,-0.029,0.08744855630000001,-38.06,-38.06,53.8249681839
2020-10-19 22:00:00,8.305,-0.3275,8.3114548215,0.075,-0.0275,0.0798827265,8.23,-0.30000000000000004,8.2354659856,-37.985,-38.0875,53.7914294405,0.075,-0.0275,0.0798827265,-38.06,-38.06,53.8249681839
2020-10-19 22:30:00,8.365,-0.177,8.3668724145,0.075,-0.027,0.0797119815,8.29,-0.15,8.2913569456,-37.985,-38.087,53.7910754122,0.075,-0.027,0.0797119815,-38.06,-38.06,53.8249681839
2020-10-19 23:00:00,8.093,-0.12250000000000001,8.0939270598,0.093,-0.0325,0.0985152272,8.0,-0.09,8.000506234,-37.967,-38.0925,53.7822614367,0.093,-0.0325,0.0985152272,-38.06,-38.06,53.8249681839
2020-10-19 23:30:00,7.8555,-0.2335,7.8589695571,0.0555,-0.0235,0.0602702248,7.8,-0.21,7.802826411,-38.0045,-38.0835,53.8023697666,0.0555,-0.0235,0.0602702248,-38.06,-38.06,53.8249681839
2020-10-20 00:00:00,7.585,-0.29350000000000004,7.5906763368,0.045,-0.0235,0.0507666229,7.54,-0.27,7.5448326688,-38.015,-38.0835,53.8097871883,0.045,-0.0235,0.0507666229,-38.06,-38.06,53.8249681839
2020-10-20 00:30:00,7.5969999999999995,-0.10400000000000001,7.5977118266,0.057,-0.024,0.0618465844,7.54,-0.08,7.5404243912,-38.003,-38.084,53.8016641471,0.057,-0.024,0.0618465844,-38.06,-38.06,53.8249681839
2020-10-20 01:00:00,7.5015,-0.14400000000000002,7.5028819963,0.021500000000000002,-0.024,0.032221887000000005,7.48,-0.12,7.4809625049,-38.0385,-38.084,53.8267455662,0.021500000000000002,-0.024,0.032221887000000005,-38.06,-38.06,53.8249681839
2020-10-20 01:30:00,7.491,-0.14350000000000002,7.49237434,0.011,-0.0235,0.0259470615,7.48,-0.12,7.4809625049,-38.049,-38.0835,53.8338125461,0.011,-0.0235,0.0259470615,-38.06,-38.06,53.8249681839
2020-10-20 02:00:00,7.4985,-0.14300000000000002,7.4998634154,0.018500000000000003,-0.023,0.0295169443,7.48,-0.12,7.4809625049,-38.0415,-38.083,53.8281581633,0.018500000000000003,-0.023,0.0295169443,-38.06,-38.06,53.8249681839
2020-10-20 02:30:00,7.4375,-0.14300000000000002,7.4388745957,0.0475,-0.023,0.0527754678,7.39,-0.12,7.3909742254,-38.0125,-38.083,53.8076671605,0.0475,-0.023,0.0527754678,-38.06,-38.06,53.8249681839
2020-10-20 03:00:00,7.3515,-0.14400000000000002,7.3529101892,0.051500000000000004,-0.024,0.0568176909,7.3,-0.12,7.3009862347,-38.0085,-38.084,53.8055492329,0.051500000000000004,-0.024,0.0568176909,-38.06,-38.06,53.8249681839
2020-10-20 03:30:00,7.3355,-0.14350000000000002,7.3369034681,0.035500000000000004,-0.0235,0.0425734659,7.3,-0.12,7.3009862347,-38.0245,-38.0835,53.8164990732,0.035500000000000004,-0.0235,0.0425734659,-38.06,-38.06,53.8249681839
2020-10-20 04:00:00,7.263,-0.14200000000000002,7.264387999,0.013000000000000001,-0.022,0.0255538647,7.25,-0.12,7.2509930354,-38.047,-38.082,53.831337834,0.013000000000000001,-0.022,0.0255538647,-38.06,-38.06,53.8249681839
2020-10-20 04:30:00,7.351,-0.0955,7.3516203146,0.001,-0.0055000000000000005,0.005590169900000001,7.35,-0.09,7.3505509998,-38.059,-38.0655,53.8281503607,0.001,-0.0055000000000000005,0.005590169900000001,-38.06,-38.06,53.8249681839
2020-10-20 05:00:00,7.41,-0.091,7.4105587509,0.0,-0.001,0.001,7.41,-0.09,7.4105465385,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-10-20 05:30:00,7.49,-0.09,7.4905407014,0.0,0.0,0.0,7.49,-0.09,7.4905407014,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-20 06:00:00,7.5405,-0.183,7.5427202818,0.0005,-0.003,0.0030413813000000002,7.54,-0.18,7.5421482351,-38.0595,-38.063,53.8267360078,0.0005,-0.003,0.0030413813000000002,-38.06,-38.06,53.8249681839
2020-10-20 06:30:00,7.904,-0.0745,7.9043510961,0.004,-0.0145,0.015041609000000001,7.9,-0.06,7.9002278448,-38.056,-38.0745,53.8323943945,0.004,-0.0145,0.015041609000000001,-38.06,-38.06,53.8249681839
2020-10-20 07:00:00,8.251,-0.124,8.2519317132,0.001,-0.004,0.0041231056,8.25,-0.12,8.2508726811,-38.059,-38.064,53.8270896204,0.001,-0.004,0.0041231056,-38.06,-38.06,53.8249681839
2020-10-20 07:30:00,8.451,-0.254,8.4548162014,0.001,-0.004,0.0041231056,8.45,-0.25,8.4536974159,-38.059,-38.064,53.8270896204,0.001,-0.004,0.0041231056,-38.06,-38.06,53.8249681839
2020-10-20 08:00:00,8.818,-0.134,8.8190180859,0.008,-0.014,0.016124515500000002,8.81,-0.12,8.8108172152,-38.052,-38.074,53.829213072499996,0.008,-0.014,0.016124515500000002,-38.06,-38.06,53.8249681839
2020-10-20 08:30:00,9.0525,-0.1405,9.0535902547,0.0325,-0.0205,0.0384252521,9.02,-0.12,9.0207981908,-38.0275,-38.0805,53.8164959515,0.0325,-0.0205,0.0384252521,-38.06,-38.06,53.8249681839
2020-10-20 09:00:00,8.8035,-0.14350000000000002,8.8046694714,0.053500000000000006,-0.0235,0.0584337231,8.75,-0.12,8.7508228185,-38.0065,-38.0835,53.8037825297,0.053500000000000006,-0.0235,0.0584337231,-38.06,-38.06,53.8249681839
2020-10-20 09:30:00,9.2525,0.05,9.2526350976,0.022500000000000003,-0.02,0.0301039864,9.23,0.07,9.230265435,-38.0375,-38.08,53.8232088067,0.022500000000000003,-0.02,0.0301039864,-38.06,-38.06,53.8249681839
2020-10-20 10:00:00,9.079,-0.1265,9.0798812355,0.009000000000000001,-0.0165,0.0187949461,9.07,-0.11,9.0706670097,-38.051,-38.0765,53.8302745047,0.009000000000000001,-0.0165,0.0187949461,-38.06,-38.06,53.8249681839
2020-10-20 10:30:00,9.113,-0.018000000000000002,9.1130177768,0.003,-0.008,0.0085440037,9.11,-0.01,9.1100054885,-38.057,-38.068,53.8285042798,0.003,-0.008,0.0085440037,-38.06,-38.06,53.8249681839
2020-10-20 11:00:00,9.366,0.083,9.3663677592,0.006,-0.017,0.0180277564,9.36,0.1,9.3605341728,-38.054,-38.077,53.8327488152,0.006,-0.017,0.0180277564,-38.06,-38.06,53.8249681839
2020-10-20 11:30:00,9.3605,-0.052500000000000005,9.3606472266,0.0005,-0.0025,0.0025495098,9.36,-0.05,9.3601335461,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839
2020-10-20 12:00:00,9.3785,0.0125,9.3785083302,0.018500000000000003,-0.0175,0.025465663200000002,9.36,0.03,9.3600480768,-38.0415,-38.0775,53.8242670967,0.018500000000000003,-0.0175,0.025465663200000002,-38.06,-38.06,53.8249681839
2020-10-20 12:30:00,9.7855,0.1385,9.7864800873,0.0455,-0.021500000000000002,0.0503239506,9.74,0.16,9.7413140797,-38.0145,-38.0815,53.8080184777,0.0455,-0.021500000000000002,0.0503239506,-38.06,-38.06,53.8249681839
2020-10-20 13:00:00,9.554,0.049,9.5541256533,0.034,-0.021,0.0399624824,9.52,0.07,9.5202573495,-38.026,-38.081,53.8157898483,0.034,-0.021,0.0399624824,-38.06,-38.06,53.8249681839
2020-10-20 13:30:00,9.4515,0.0465,9.4516143859,0.051500000000000004,-0.0235,0.0566083033,9.4,0.07,9.4002606347,-38.0085,-38.0835,53.80519533,0.051500000000000004,-0.0235,0.0566083033,-38.06,-38.06,53.8249681839
2020-10-20 14:00:00,9.6365,0.14150000000000001,9.6375388196,0.0165,-0.018500000000000003,0.0247891105,9.62,0.16,9.6213304693,-38.0435,-38.0785,53.8263880871,0.0165,-0.018500000000000003,0.0247891105,-38.06,-38.06,53.8249681839
2020-10-20 14:30:00,9.4855,0.065,9.4857227057,0.035500000000000004,-0.025,0.0434194657,9.45,0.09,9.4504285617,-38.0245,-38.085,53.8175605658,0.035500000000000004,-0.025,0.0434194657,-38.06,-38.06,53.8249681839
2020-10-20 15:00:00,9.642,0.209,9.6442648761,0.042,-0.021,0.0469574275,9.6,0.23,9.6027548131,-38.018,-38.081,53.8101373814,0.042,-0.021,0.0469574275,-38.06,-38.06,53.8249681839
2020-10-20 15:30:00,9.694,0.14850000000000002,9.6951373508,0.024,-0.021500000000000002,0.032221887000000005,9.67,0.17,9.6714941969,-38.036,-38.0815,53.8232100329,0.024,-0.021500000000000002,0.032221887000000005,-38.06,-38.06,53.8249681839
2020-10-20 16:00:00,9.798,0.047,9.7981127264,0.018000000000000002,-0.023,0.029206163700000003,9.78,0.07,9.780250508,-38.042,-38.083,53.828511525,0.018000000000000002,-0.023,0.029206163700000003,-38.06,-38.06,53.8249681839
2020-10-20 16:30:00,10.151,0.0645,10.1512049162,0.001,-0.0055000000000000005,0.005590169900000001,10.15,0.07,10.1502413764,-38.059,-38.0655,53.8281503607,0.001,-0.0055000000000000005,0.005590169900000001,-38.06,-38.06,53.8249681839
2020-10-20 17:00:00,10.287,0.059500000000000004,10.2871720725,0.007,-0.0105,0.012619429500000001,10.28,0.07,10.2802383241,-38.053,-38.0705,53.82744448,0.007,-0.0105,0.012619429500000001,-38.06,-38.06,53.8249681839
2020-10-20 17:30:00,10.5305,0.189,10.532195936699999,0.0005,-0.001,0.0011180340000000002,10.53,0.19,10.5317140105,-38.0595,-38.061,53.8253217478,0.0005,-0.001,0.0011180340000000002,-38.06,-38.06,53.8249681839
2020-10-20 18:00:00,10.411,0.047,10.4111060892,0.001,-0.003,0.0031622777,10.41,0.05,10.4101200762,-38.059,-38.063,53.8263824718,0.001,-0.003,0.0031622777,-38.06,-38.06,53.8249681839
2020-10-20 18:30:00,10.54,-0.08,10.5403036009,0.0,0.0,0.0,10.54,-0.08,10.5403036009,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-20 19:00:00,10.54,-0.08,10.5403036009,0.0,0.0,0.0,10.54,-0.08,10.5403036009,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-20 19:30:00,10.6515,0.107,10.6520374225,0.0015,-0.003,0.0033541020000000003,10.65,0.11,10.65056806,-38.0585,-38.063,53.8260289381,0.0015,-0.003,0.0033541020000000003,-38.06,-38.06,53.8249681839
2020-10-20 20:00:00,10.22,-0.051000000000000004,10.2201272497,0.0,-0.001,0.001,10.22,-0.05,10.2201223085,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-10-20 20:30:00,10.22,0.01,10.2200048924,0.0,0.0,0.0,10.22,0.01,10.2200048924,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-20 21:00:00,9.8105,0.008,9.8105032618,0.0005,-0.002,0.0020615528,9.81,0.01,9.8100050968,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839
2020-10-20 21:30:00,9.61,-0.1005,9.6105254929,0.0,-0.0005,0.0005,9.61,-0.1,9.610520277300001,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-10-20 22:00:00,9.27,-0.0505,9.2701375529,0.0,-0.0005,0.0005,9.27,-0.05,9.2701348426,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-10-20 22:30:00,8.73,-0.181,8.7318761443,0.0,-0.001,0.001,8.73,-0.18,8.7318554729,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-10-20 23:00:00,8.38,-0.060500000000000005,8.3802183892,0.0,-0.0005,0.0005,8.38,-0.06,8.3802147944,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839
2020-10-20 23:30:00,8.03,-0.06,8.0302241563,0.0,0.0,0.0,8.03,-0.06,8.0302241563,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 00:00:00,7.91,-0.06,7.9102275568,0.0,0.0,0.0,7.91,-0.06,7.9102275568,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 00:30:00,7.8100000000000005,-0.01,7.810006402,0.0,0.0,0.0,7.8100000000000005,-0.01,7.810006402,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 01:00:00,7.7,-0.01,7.7000064935,0.0,0.0,0.0,7.7,-0.01,7.7000064935,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 01:30:00,7.55,-0.12,7.5509535822,0.0,0.0,0.0,7.55,-0.12,7.5509535822,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 02:00:00,7.55,-0.04,7.5501059595,0.0,0.0,0.0,7.55,-0.04,7.5501059595,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 02:30:00,7.6,-0.04,7.6001052624,0.0,0.0,0.0,7.6,-0.04,7.6001052624,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 03:00:00,7.44,-0.17,7.4419419509,0.0,0.0,0.0,7.44,-0.17,7.4419419509,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 03:30:00,7.38,-0.21,7.3829872003,0.0,0.0,0.0,7.38,-0.21,7.3829872003,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 04:00:00,7.38,-0.03,7.3800609754,0.0,0.0,0.0,7.38,-0.03,7.3800609754,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 04:30:00,7.34,-0.03,7.3400613076,0.0,0.0,0.0,7.34,-0.03,7.3400613076,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 05:00:00,7.34,-0.17,7.3419684009,0.0,0.0,0.0,7.34,-0.17,7.3419684009,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 05:30:00,7.45,-0.11,7.4508120363,0.0,0.0,0.0,7.45,-0.11,7.4508120363,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 06:00:00,7.45,-0.24,7.4538647694,0.0,0.0,0.0,7.45,-0.24,7.4538647694,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 06:30:00,7.8100000000000005,-0.06,7.8102304704000005,0.0,0.0,0.0,7.8100000000000005,-0.06,7.8102304704000005,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 07:00:00,8.02,-0.24,8.0235902188,0.0,0.0,0.0,8.02,-0.24,8.0235902188,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 07:30:00,8.6,-0.05,8.6001453476,0.0,0.0,0.0,8.6,-0.05,8.6001453476,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 08:00:00,8.86,-0.17,8.8616307754,0.0,0.0,0.0,8.86,-0.17,8.8616307754,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 08:30:00,8.0,-0.36,8.0080959035,0.0,0.0,0.0,8.0,-0.36,8.0080959035,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 09:00:00,6.71,1.13,6.8044838158,0.0,0.0,0.0,6.71,1.13,6.8044838158,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 09:30:00,6.71,1.08,6.7963593195000005,0.0,0.0,0.0,6.71,1.08,6.7963593195000005,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 10:00:00,6.87,1.08,6.9543727251,0.0,0.0,0.0,6.87,1.08,6.9543727251,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 10:30:00,6.94,1.08,7.0235318751,0.0,0.0,0.0,6.94,1.08,7.0235318751,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 11:00:00,6.9,1.04,6.9779366578,0.0,0.0,0.0,6.9,1.04,6.9779366578,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 11:30:00,6.99,1.04,7.0669441769,0.0,0.0,0.0,6.99,1.04,7.0669441769,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 12:00:00,7.31,1.21,7.4094669174,0.0,0.0,0.0,7.31,1.21,7.4094669174,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-21 12:30:00,7.3535,0.123,7.3545286219,0.0035,-0.007,0.0078262379,7.35,0.13,7.3511495700000005,-38.0565,-38.067,53.8274435697,0.0035,-0.007,0.0078262379,-38.06,-38.06,53.8249681839
2020-10-21 13:00:00,8.8735,-0.4325,8.8840339092,0.0335,-0.022500000000000003,0.0403546775,8.84,-0.41000000000000003,8.8495028109,-38.0265,-38.0825,53.8172045772,0.0335,-0.022500000000000003,0.0403546775,-38.06,-38.06,53.8249681839
2020-10-21 13:30:00,9.5305,0.096,9.5309834881,0.0505,-0.024,0.0559128787,9.48,0.12,9.4807594632,-38.0095,-38.084,53.806255642400004,0.0505,-0.024,0.0559128787,-38.06,-38.06,53.8249681839
2020-10-21 14:00:00,7.6065000000000005,-0.468,7.620883561,0.0665,-0.028,0.0721543484,7.54,-0.44,7.5528272852,-37.9935,-38.088,53.797786072,0.0665,-0.028,0.0721543484,-38.06,-38.06,53.8249681839
2020-10-21 14:30:00,7.118,-0.608,7.1439196524,0.068,-0.028,0.0735391052,7.05,-0.58,7.0738179225,-37.992,-38.088,53.7967267406,0.068,-0.028,0.0735391052,-38.06,-38.06,53.8249681839
2020-10-21 15:00:00,7.1255,-0.6485000000000001,7.1549495107,0.0755,-0.0285,0.080700062,7.05,-0.62,7.0772099022,-37.9845,-38.0885,53.7917844331,0.0755,-0.0285,0.080700062,-38.06,-38.06,53.8249681839
2020-10-21 15:30:00,9.0515,-0.122,9.0523221468,0.051500000000000004,-0.022,0.0560022321,9.0,-0.1,9.0005555384,-38.0085,-38.082,53.8041336353,0.051500000000000004,-0.022,0.0560022321,-38.06,-38.06,53.8249681839
2020-10-21 16:00:00,8.0625,-0.47100000000000003,8.0762458636,0.0425,-0.021,0.047405168500000004,8.02,-0.45,8.0326147673,-38.0175,-38.081,53.8097841219,0.0425,-0.021,0.047405168500000004,-38.06,-38.06,53.8249681839
2020-10-21 16:30:00,7.728,-0.678,7.7576844483,0.078,-0.028,0.0828733974,7.65,-0.65,7.6775647181,-37.982,-38.088,53.7896650668,0.078,-0.028,0.0828733974,-38.06,-38.06,53.8249681839
2020-10-21 17:00:00,9.5285,-0.222,9.5310857855,0.0385,-0.022,0.0443424176,9.49,-0.2,9.4921072476,-38.0215,-38.082,53.8133179264,0.0385,-0.022,0.0443424176,-38.06,-38.06,53.8249681839
2020-10-21 17:30:00,9.854,-0.0855,9.8543709211,0.014,-0.0155,0.0208865986,9.84,-0.07,9.8402489806,-38.046,-38.0755,53.826032886,0.014,-0.0155,0.0208865986,-38.06,-38.06,53.8249681839
2020-10-21 18:00:00,10.1435,-0.08950000000000001,10.1438948388,0.0135,-0.0195,0.0237170825,10.13,-0.07,10.130241853,-38.0465,-38.0795,53.8292158823,0.0135,-0.0195,0.0237170825,-38.06,-38.06,53.8249681839
2020-10-21 18:30:00,10.412,0.0145,10.4120100965,0.002,-0.0055000000000000005,0.00585235,10.41,0.02,10.4100192123,-38.058,-38.0655,53.8274433189,0.002,-0.0055000000000000005,0.00585235,-38.06,-38.06,53.8249681839
2020-10-21 19:00:00,9.9605,-0.14100000000000001,9.9614979421,0.0005,-0.001,0.0011180340000000002,9.96,-0.14,9.9609838871,-38.0595,-38.061,53.8253217478,0.0005,-0.001,0.0011180340000000002,-38.06,-38.06,53.8249681839
2020-10-21 19:30:00,7.9905,-0.753,8.0259017718,0.0005,-0.003,0.0030413813000000002,7.99,-0.75,8.025123052,-38.0595,-38.063,53.8267360078,0.0005,-0.003,0.0030413813000000002,-38.06,-38.06,53.8249681839
2020-10-21 20:00:00,7.7005,-0.8015,7.74209936,0.0005,-0.0015,0.0015811388,7.7,-0.8,7.7414468932,-38.0595,-38.0615,53.8256753093,0.0005,-0.0015,0.0015811388,-38.06,-38.06,53.8249681839
2020-10-21 20:30:00,8.941,-0.3435,8.9475959481,0.001,-0.0035,0.0036400549,8.94,-0.34,8.9464629882,-38.059,-38.0635,53.8267360449,0.001,-0.0035,0.0036400549,-38.06,-38.06,53.8249681839
2020-10-21 21:00:00,9.5345,-0.0505,9.5346337371,0.0045000000000000005,-0.0105,0.0114236597,9.53,-0.04,9.5300839451,-38.0555,-38.0705,53.8292118696,0.0045000000000000005,-0.0105,0.0114236597,-38.06,-38.06,53.8249681839
2020-10-21 21:30:00,9.1525,-0.20950000000000002,9.1548974052,0.0025,-0.0095,0.0098234414,9.15,-0.2,9.1521855313,-38.0575,-38.0695,53.8299186002,0.0025,-0.0095,0.0098234414,-38.06,-38.06,53.8249681839
2020-10-21 22:00:00,8.81,-0.262,8.8138949392,0.0,-0.002,0.002,8.81,-0.26,8.8138357144,-38.06,-38.062,53.8263824161,0.0,-0.002,0.002,-38.06,-38.06,53.8249681839
2020-10-21 22:30:00,8.85,-0.021,8.8500249152,0.0,-0.001,0.001,8.85,-0.02,8.8500225988,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-10-21 23:00:00,8.3915,-0.21,8.3941272477,0.0015,-0.01,0.0101118742,8.39,-0.2,8.3923834517,-38.0585,-38.07,53.8309792058,0.0015,-0.01,0.0101118742,-38.06,-38.06,53.8249681839
2020-10-21 23:30:00,8.1235,-0.21150000000000002,8.1262527957,0.0035,-0.0115,0.012020815300000001,8.12,-0.2,8.1224626807,-38.0565,-38.0715,53.8306260831,0.0035,-0.0115,0.012020815300000001,-38.06,-38.06,53.8249681839
2020-10-22 00:00:00,7.802,-0.209,7.8047988443000005,0.002,-0.009000000000000001,0.009219544500000001,7.8,-0.2,7.8025636813,-38.058,-38.069,53.8299184933,0.002,-0.009000000000000001,0.009219544500000001,-38.06,-38.06,53.8249681839
2020-10-22 00:30:00,7.487,-0.2205,7.4902462743000005,0.017,-0.0205,0.026631748,7.47,-0.2,7.4726768965,-38.043,-38.0805,53.8274495889,0.017,-0.0205,0.026631748,-38.06,-38.06,53.8249681839
2020-10-22 01:00:00,7.372,-0.20850000000000002,7.3749478812,0.002,-0.0085,0.0087321246,7.37,-0.2,7.3727132048,-38.058,-38.0685,53.82956489,0.002,-0.0085,0.0087321246,-38.06,-38.06,53.8249681839
2020-10-22 01:30:00,7.27,-0.30000000000000004,7.2761871884,0.0,0.0,0.0,7.27,-0.30000000000000004,7.2761871884,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 02:00:00,7.21,-0.30000000000000004,7.2162386324,0.0,0.0,0.0,7.21,-0.30000000000000004,7.2162386324,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 02:30:00,7.51,-0.05,7.5101664429,0.0,0.0,0.0,7.51,-0.05,7.5101664429,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 03:00:00,7.38,-0.1,7.3806774757,0.0,0.0,0.0,7.38,-0.1,7.3806774757,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 03:30:00,7.38,-0.1,7.3806774757,0.0,0.0,0.0,7.38,-0.1,7.3806774757,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 04:00:00,6.84,-0.27,6.8453268731,0.0,0.0,0.0,6.84,-0.27,6.8453268731,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 04:30:00,4.8,-0.79,4.864576035,0.0,0.0,0.0,4.8,-0.79,4.864576035,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 05:00:00,5.341,-0.833,5.4055684252,0.001,-0.003,0.0031622777,5.34,-0.8300000000000001,5.4041187996,-38.059,-38.063,53.8263824718,0.001,-0.003,0.0031622777,-38.06,-38.06,53.8249681839
2020-10-22 05:30:00,5.572,-0.668,5.6118987874,0.002,-0.008,0.0082462113,5.57,-0.66,5.6089660366,-38.058,-38.068,53.829211289,0.002,-0.008,0.0082462113,-38.06,-38.06,53.8249681839
2020-10-22 06:00:00,5.4325,-0.794,5.4902178691,0.0025,-0.014,0.014221462700000001,5.43,-0.78,5.4857360491,-38.0575,-38.074,53.8331011762,0.0025,-0.014,0.014221462700000001,-38.06,-38.06,53.8249681839
2020-10-22 06:30:00,7.1235,-0.4955,7.1407123244,0.0035,-0.0155,0.0158902486,7.12,-0.48,7.1361614332,-38.0565,-38.0755,53.8334551418,0.0035,-0.0155,0.0158902486,-38.06,-38.06,53.8249681839
2020-10-22 07:00:00,7.337,-0.5705,7.3591466387,0.007,-0.0205,0.021662179,7.33,-0.55,7.3506054172,-38.053,-38.0805,53.8345176374,0.007,-0.0205,0.021662179,-38.06,-38.06,53.8249681839
2020-10-22 07:30:00,7.886,-0.331,7.892943494,0.016,-0.021,0.0264007576,7.87,-0.31,7.8761030973,-38.044,-38.081,53.828510076,0.016,-0.021,0.0264007576,-38.06,-38.06,53.8249681839
2020-10-22 08:00:00,8.051,-0.42050000000000004,8.0619737813,0.011,-0.0205,0.0232647802,8.04,-0.4,8.0499440992,-38.049,-38.0805,53.8316903065,0.011,-0.0205,0.0232647802,-38.06,-38.06,53.8249681839
2020-10-22 08:30:00,8.214,-0.4975,8.22905233,0.004,-0.007500000000000001,0.0085,8.21,-0.49,8.2246094132,-38.056,-38.0675,53.8274436719,0.004,-0.007500000000000001,0.0085,-38.06,-38.06,53.8249681839
2020-10-22 09:00:00,8.302,-0.294,8.3072041025,0.002,-0.014,0.014142135600000001,8.3,-0.28,8.3047215486,-38.058,-38.074,53.8334546541,0.002,-0.014,0.014142135600000001,-38.06,-38.06,53.8249681839
2020-10-22 09:30:00,8.4,-0.3215,8.4061502633,0.0,-0.0015,0.0015,8.4,-0.32,8.4060930283,-38.06,-38.0615,53.8260288545,0.0,-0.0015,0.0015,-38.06,-38.06,53.8249681839
2020-10-22 10:00:00,8.59,-0.19,8.5921010236,0.0,0.0,0.0,8.59,-0.19,8.5921010236,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 10:30:00,8.52,-0.19,8.5221182813,0.0,0.0,0.0,8.52,-0.19,8.5221182813,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 11:00:00,8.4605,-0.192,8.4626783142,0.0005,-0.002,0.0020615528,8.46,-0.19,8.4621333008,-38.0595,-38.062,53.8260288731,0.0005,-0.002,0.0020615528,-38.06,-38.06,53.8249681839
2020-10-22 11:30:00,8.377,-0.3105,8.3827524865,0.017,-0.0205,0.026631748,8.36,-0.29,8.3650283921,-38.043,-38.0805,53.8274495889,0.017,-0.0205,0.026631748,-38.06,-38.06,53.8249681839
2020-10-22 12:00:00,7.353,-0.561,7.3743698036,0.023,-0.021,0.031144823000000002,7.33,-0.54,7.3498639443,-38.037,-38.081,53.8235629627,0.023,-0.021,0.031144823000000002,-38.06,-38.06,53.8249681839
2020-10-22 12:30:00,7.6955,-0.5125000000000001,7.7125466935,0.035500000000000004,-0.022500000000000003,0.0420297514,7.66,-0.49,7.6756563237,-38.0245,-38.0825,53.8157914232,0.035500000000000004,-0.022500000000000003,0.0420297514,-38.06,-38.06,53.8249681839
2020-10-22 13:00:00,8.58,-0.352,8.5872174772,0.03,-0.022,0.0372021505,8.55,-0.33,8.5563660511,-38.03,-38.082,53.8193238902,0.03,-0.022,0.0372021505,-38.06,-38.06,53.8249681839
2020-10-22 13:30:00,8.3845,-0.441,8.3960896404,0.0345,-0.021,0.0403887361,8.35,-0.42,8.3605562016,-38.0255,-38.081,53.8154365517,0.0345,-0.021,0.0403887361,-38.06,-38.06,53.8249681839
2020-10-22 14:00:00,8.426,-0.22,8.4288715733,0.036000000000000004,-0.02,0.0411825206,8.39,-0.2,8.3923834517,-38.024,-38.08,53.8136690442,0.036000000000000004,-0.02,0.0411825206,-38.06,-38.06,53.8249681839
2020-10-22 14:30:00,8.027,-0.5115000000000001,8.043280503,0.037,-0.021500000000000002,0.0427931069,7.99,-0.49,8.0050109307,-38.023,-38.0815,53.8140239273,0.037,-0.021500000000000002,0.0427931069,-38.06,-38.06,53.8249681839
2020-10-22 15:00:00,8.524000000000001,-0.19,8.5261172875,0.044,-0.02,0.0483321839,8.48,-0.17,8.4817038383,-38.016,-38.08,53.8080166518,0.044,-0.02,0.0483321839,-38.06,-38.06,53.8249681839
2020-10-22 15:30:00,8.6325,-0.307,8.6379572383,0.0125,-0.017,0.021100947800000002,8.62,-0.29,8.6248768107,-38.0475,-38.077,53.8281542062,0.0125,-0.017,0.021100947800000002,-38.06,-38.06,53.8249681839
2020-10-22 16:00:00,8.8565,-0.35350000000000004,8.863552025,0.006500000000000001,-0.0135,0.0149833241,8.85,-0.34,8.8565286653,-38.0535,-38.0735,53.8299197891,0.006500000000000001,-0.0135,0.0149833241,-38.06,-38.06,53.8249681839
2020-10-22 16:30:00,9.0265,-0.302,9.0315506005,0.006500000000000001,-0.012,0.0136473441,9.02,-0.29,9.0246606584,-38.0535,-38.072,53.8288588607,0.006500000000000001,-0.012,0.0136473441,-38.06,-38.06,53.8249681839
2020-10-22 17:00:00,9.0705,-0.423,9.0803578812,0.0005,-0.003,0.0030413813000000002,9.07,-0.42,9.0797191587,-38.0595,-38.063,53.8267360078,0.0005,-0.003,0.0030413813000000002,-38.06,-38.06,53.8249681839
2020-10-22 17:30:00,9.35,-0.273,9.353984659,0.0,-0.003,0.003,9.35,-0.27,9.3538975834,-38.06,-38.063,53.8270895461,0.0,-0.003,0.003,-38.06,-38.06,53.8249681839
2020-10-22 18:00:00,9.54,-0.4,9.5483820619,0.0,0.0,0.0,9.54,-0.4,9.5483820619,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 18:30:00,9.72,-0.4,9.728226971,0.0,0.0,0.0,9.72,-0.4,9.728226971,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 19:00:00,9.93,-0.34,9.9358190402,0.0,0.0,0.0,9.93,-0.34,9.9358190402,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 19:30:00,9.93,-0.34,9.9358190402,0.0,0.0,0.0,9.93,-0.34,9.9358190402,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 20:00:00,9.45,-0.55,9.46599176,0.0,0.0,0.0,9.45,-0.55,9.46599176,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 20:30:00,9.48,-0.36,9.486832980500001,0.0,0.0,0.0,9.48,-0.36,9.486832980500001,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 21:00:00,9.14,-0.44,9.1505846808,0.0,0.0,0.0,9.14,-0.44,9.1505846808,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 21:30:00,8.86,-0.44,8.8709187799,0.0,0.0,0.0,8.86,-0.44,8.8709187799,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 22:00:00,8.57,-0.44,8.5812877821,0.0,0.0,0.0,8.57,-0.44,8.5812877821,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 22:30:00,8.23,-0.56,8.249030246,0.0,0.0,0.0,8.23,-0.56,8.249030246,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 23:00:00,7.82,-0.66,7.8478022401,0.0,0.0,0.0,7.82,-0.66,7.8478022401,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-22 23:30:00,7.46,-0.56,7.4809892394,0.0,0.0,0.0,7.46,-0.56,7.4809892394,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 00:00:00,7.17,-0.56,7.1918356488,0.0,0.0,0.0,7.17,-0.56,7.1918356488,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 00:30:00,6.82,-0.68,6.8538164551000005,0.0,0.0,0.0,6.82,-0.68,6.8538164551000005,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 01:00:00,6.96,-0.47000000000000003,6.9758512025,0.0,0.0,0.0,6.96,-0.47000000000000003,6.9758512025,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 01:30:00,6.83,-0.66,6.8618146288,0.0,0.0,0.0,6.83,-0.66,6.8618146288,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 02:00:00,6.83,-0.53,6.850532826,0.0,0.0,0.0,6.83,-0.53,6.850532826,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 02:30:00,6.83,-0.53,6.850532826,0.0,0.0,0.0,6.83,-0.53,6.850532826,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 03:00:00,6.73,-0.62,6.7584983539,0.0,0.0,0.0,6.73,-0.62,6.7584983539,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 03:30:00,6.66,-0.5700000000000001,6.6843473877,0.0,0.0,0.0,6.66,-0.5700000000000001,6.6843473877,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 04:00:00,6.6,-0.5700000000000001,6.6245679104,0.0,0.0,0.0,6.6,-0.5700000000000001,6.6245679104,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 04:30:00,6.5600000000000005,-0.65,6.5921240886,0.0,0.0,0.0,6.5600000000000005,-0.65,6.5921240886,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 05:00:00,6.69,-0.55,6.7125702976,0.0,0.0,0.0,6.69,-0.55,6.7125702976,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 05:30:00,6.83,-0.55,6.8521091643,0.0,0.0,0.0,6.83,-0.55,6.8521091643,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 06:00:00,6.98,-0.63,7.0083735631,0.0,0.0,0.0,6.98,-0.63,7.0083735631,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 06:30:00,6.94,-0.71,6.976223907,0.0,0.0,0.0,6.94,-0.71,6.976223907,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2020-10-23 07:00:00,7.442,-0.5965,7.4658674144,0.002,-0.006500000000000001,0.0068007353,7.44,-0.59,7.4633571535,-38.058,-38.0665,53.8281505,0.002,-0.006500000000000001,0.0068007353,-38.06,-38.06,53.8249681839
2020-10-23 07:30:00,7.7805,-0.5925,7.8030273933,0.0005,-0.0025,0.0025495098,7.78,-0.59,7.8023393928,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839
2020-10-23 08:00:00,8.25,-0.511,8.2658103656,0.0,-0.001,0.001,8.25,-0.51,8.2657486049,-38.06,-38.061,53.8256752953,0.0,-0.001,0.001,-38.06,-38.06,53.8249681839
2020-10-23 08:30:00,8.5825,-0.399,8.5917697391,0.0025,-0.009000000000000001,0.0093407708,8.58,-0.39,8.5888590628,-38.0575,-38.069,53.8295649922,0.0025,-0.009000000000000001,0.0093407708,-38.06,-38.06,53.8249681839
2020-10-23 09:00:00,8.388,-0.54,8.4053640016,0.018000000000000002,-0.02,0.0269072481,8.37,-0.52,8.3861373707,-38.042,-38.08,53.8263891042,0.018000000000000002,-0.02,0.0269072481,-38.06,-38.06,53.8249681839
2020-10-23 09:30:00,8.589,-0.3715,8.5970304902,0.019,-0.021500000000000002,0.0286923335,8.57,-0.35000000000000003,8.5771440468,-38.041,-38.0815,53.8267435691,0.019,-0.021500000000000002,0.0286923335,-38.06,-38.06,53.8249681839
2020-10-23 10:00:00,8.581,-0.486,8.5947517125,0.011,-0.016,0.0194164878,8.57,-0.47000000000000003,8.5828783051,-38.049,-38.076,53.8285071036,0.011,-0.016,0.0194164878,-38.06,-38.06,53.8249681839
2020-10-23 10:30:00,8.8155,-0.3685,8.8231985413,0.0155,-0.018500000000000003,0.024135036800000002,8.8,-0.35000000000000003,8.8069574769,-38.0445,-38.0785,53.8270948733,0.0155,-0.018500000000000003,0.024135036800000002,-38.06,-38.06,53.8249681839
2020-10-23 11:00:00,8.943,-0.3735,8.9507961238,0.043000000000000003,-0.0235,0.049002551000000005,8.9,-0.35000000000000003,8.9068793637,-38.017,-38.0835,53.8112001469,0.043000000000000003,-0.0235,0.049002551000000005,-38.06,-38.06,53.8249681839
2020-10-23 11:30:00,9.009,-0.374,9.0167597839,0.039,-0.024,0.0457930126,8.97,-0.35000000000000003,8.9768257196,-38.021,-38.084,53.8143800206,0.039,-0.024,0.0457930126,-38.06,-38.06,53.8249681839
2020-10-23 12:00:00,9.046,-0.3085,9.0512589318,0.076,-0.0285,0.08116803560000001,8.97,-0.28,8.9743690586,-37.984,-38.0885,53.7914313646,0.076,-0.0285,0.08116803560000001,-38.06,-38.06,53.8249681839
2020-10-23 12:30:00,8.961500000000001,-0.305,8.9666887562,0.051500000000000004,-0.025,0.057247270700000005,8.91,-0.28,8.9143984654,-38.0085,-38.085,53.8062570455,0.051500000000000004,-0.025,0.057247270700000005,-38.06,-38.06,53.8249681839
2020-10-23 13:00:00,8.41,-0.548,8.427835072,0.11,-0.038,0.11637869220000001,8.3,-0.51,8.315653913,-37.95,-38.098,53.7741583291,0.11,-0.038,0.11637869220000001,-38.06,-38.06,53.8249681839
2020-10-23 13:30:00,8.2545,-0.5435,8.2723734502,0.0945,-0.0335,0.10026215640000001,8.16,-0.51,8.1759219664,-37.9655,-38.0935,53.7819108298,0.0945,-0.0335,0.10026215640000001,-38.06,-38.06,53.8249681839
2020-10-23 14:00:00,6.164,0.8165,6.2178427328,0.094,-0.0335,0.0997910317,6.07,0.85,6.1292250734,3.114,-1.5434999999999999,3.4755414326,0.094,-0.0335,0.0997910317,3.02,-1.51,3.3764626460000002
2020-10-23 14:30:00,4.7010000000000005,1.098,4.8275257638,0.091,-0.032,0.09646242790000001,4.61,1.13,4.7464723743,3.6109999999999998,-1.662,3.9751182372000002,0.091,-0.032,0.09646242790000001,3.52,-1.63,3.8790849436
2020-10-23 15:00:00,4.7225,1.1305,4.8559279752,0.1125,-0.0395,0.1192329652,4.61,1.17,4.7561539084,3.6325000000000003,-1.6695,3.9977851993,0.1125,-0.0395,0.1192329652,3.52,-1.63,3.8790849436
2020-10-23 15:30:00,4.6945,0.9995,4.799721919,0.0845,-0.030500000000000003,0.0898359616,4.61,1.03,4.7236638322,3.6445,-1.5205000000000002,3.9489619522,0.0845,-0.030500000000000003,0.0898359616,3.56,-1.49,3.8592356756
2020-10-23 16:00:00,4.734,0.743,4.7919521074,0.064,-0.027,0.0694622199,4.67,0.77,4.7330539824,3.854,-1.2770000000000001,4.0600548026,0.064,-0.027,0.0694622199,3.79,-1.25,3.9908144532
2020-10-23 16:30:00,4.7325,0.373,4.7471765556,0.0625,-0.027,0.06808267030000001,4.67,0.4,4.6870993162,4.0025,-0.877,4.0974547282,0.0625,-0.027,0.06808267030000001,3.94,-0.85,4.0306451097
2020-10-23 17:00:00,4.6765,0.20850000000000002,4.6811456397,0.08650000000000001,-0.0315,0.0920570475,4.59,0.24,4.596270227,4.1465,-0.7015,4.205420847,0.08650000000000001,-0.0315,0.0920570475,4.06,-0.67,4.1149119067
2020-10-23 17:30:00,4.6415,0.29650000000000004,4.6509605997,0.051500000000000004,-0.0235,0.0566083033,4.59,0.32,4.6011411628,4.3015,-0.8235,4.379618077,0.051500000000000004,-0.0235,0.0566083033,4.25,-0.8,4.3246387132
2020-10-23 18:00:00,4.598,0.178,4.6014441211,0.008,-0.012,0.0144222051,4.59,0.19,4.5939307788,4.378,-0.932,4.4761041096,0.008,-0.012,0.0144222051,4.37,-0.92,4.465792203
2020-10-23 18:30:00,4.9105,0.035500000000000004,4.9106283203,0.0005,-0.0045000000000000005,0.0045276926,4.91,0.04,4.9101629301,4.7105,-0.6045,4.7491294465,0.0005,-0.0045000000000000005,0.0045276926,4.71,-0.6000000000000001,4.7480627629
2020-10-23 19:00:00,5.024,-0.23550000000000001,5.0295165026,0.004,-0.0155,0.016007810600000002,5.02,-0.22,5.0248184047,4.934,-0.3255,4.9447250935,0.004,-0.0155,0.016007810600000002,4.93,-0.31,4.9397368351
2020-10-23 19:30:00,4.841,-0.28250000000000003,4.8492357388,0.001,-0.0025,0.0026925824,4.84,-0.28,4.8480924084,4.821,-0.36250000000000004,4.8346093172,0.001,-0.0025,0.0026925824,4.82,-0.36,4.8334252865
2020-10-23 20:00:00,4.8015,-0.28600000000000003,4.8100102131,0.0015,-0.006,0.0061846584,4.8,-0.28,4.8081597311,4.6215,-0.366,4.6359700441000005,0.0015,-0.006,0.0061846584,4.62,-0.36,4.6340047475
2020-10-23 20:30:00,4.6825,-0.255,4.6894382659,0.0125,-0.015,0.0195256242,4.67,-0.24,4.676162957,4.6725,-0.335,4.6844937026,0.0125,-0.015,0.0195256242,4.66,-0.32,4.6709742025
2020-10-23 21:00:00,4.616,-0.303,4.6259339598,0.016,-0.013000000000000001,0.020615528100000002,4.6,-0.29,4.6091322394,4.346,-0.383,4.3628436827,0.016,-0.013000000000000001,0.020615528100000002,4.33,-0.37,4.3457795618
2020-10-23 21:30:00,4.4515,-0.354,4.4655535211,0.0015,-0.004,0.0042720019,4.45,-0.35000000000000003,4.4637428241,4.2015,-0.444,4.2248950579,0.0015,-0.004,0.0042720019,4.2,-0.44,4.2229847265
2020-10-23 22:00:00,4.4555,-0.29150000000000004,4.4650254759,0.0055000000000000005,-0.021500000000000002,0.022192341,4.45,-0.27,4.4581834866,4.0655,-0.3915,4.0843068567,0.0055000000000000005,-0.021500000000000002,0.022192341,4.06,-0.37,4.0768247448
2020-10-23 22:30:00,4.3125,-0.0505,4.312795671,0.0025,-0.0105,0.0107935166,4.31,-0.04,4.3101856109,3.7225,-0.7405,3.7954375901,0.0025,-0.0105,0.0107935166,3.7199999999999998,-0.73,3.7909497491
2020-10-23 23:00:00,4.109,0.0475,4.1092745406,0.009000000000000001,-0.022500000000000003,0.0242332416,4.1,0.07,4.1005975174,3.729,-0.8025,3.814373769,0.009000000000000001,-0.022500000000000003,0.0242332416,3.7199999999999998,-0.78,3.8008946315000003
2020-10-23 23:30:00,3.4745,-0.067,3.4751459322000002,0.0045000000000000005,-0.017,0.0175855054,3.47,-0.05,3.4703602119,3.5945,-0.917,3.7096252169,0.0045000000000000005,-0.017,0.0175855054,3.59,-0.9,3.7010944327
2020-10-24 00:00:00,3.3,-0.03,3.3001363608,0.01,-0.02,0.0223606798,3.29,-0.01,3.2900151975,3.54,-0.86,3.6429658247,0.01,-0.02,0.0223606798,3.5300000000000002,-0.84,3.6285672103
2020-10-24 00:30:00,3.201,-0.10300000000000001,3.2026567097,0.011,-0.023,0.025495097600000002,3.19,-0.08,3.1910029771,3.541,-0.983,3.6749108833,0.011,-0.023,0.025495097600000002,3.5300000000000002,-0.96,3.6582099448000003
2020-10-24 01:00:00,3.1505,-0.0325,3.1506676277,0.0105,-0.022500000000000003,0.024829418000000002,3.14,-0.01,3.1400159235,3.3705,-1.1325,3.5556752523,0.0105,-0.022500000000000003,0.024829418000000002,3.36,-1.11,3.5386014186
2020-10-24 01:30:00,3.1085,0.007,3.1085078816,0.018500000000000003,-0.023,0.0295169443,3.09,0.03,3.0901456276,3.3285,-1.083,3.500257312,0.018500000000000003,-0.023,0.0295169443,3.31,-1.06,3.4755862815
2020-10-24 02:00:00,2.9895,0.006500000000000001,2.9895070664,0.0195,-0.0235,0.030536863,2.9699999999999998,0.03,2.9701515113,3.3695,-1.0835,3.5394212097,0.0195,-0.0235,0.030536863,3.35,-1.06,3.5137017517
2020-10-24 02:30:00,2.989,0.005,2.989004182,0.019,-0.025,0.0314006369,2.9699999999999998,0.03,2.9701515113,3.299,-1.005,3.4486846768,0.019,-0.025,0.0314006369,3.2800000000000002,-0.98,3.4232732874
2020-10-24 03:00:00,3.0295,0.3335,3.0478012566,0.059500000000000004,-0.026500000000000003,0.06513447630000001,2.9699999999999998,0.36,2.9917386249,3.1695,-1.4265,3.4757204289,0.059500000000000004,-0.026500000000000003,0.06513447630000001,3.11,-1.4,3.4105864598
2020-10-24 03:30:00,3.1645,0.49450000000000005,3.2029034484,0.0545,-0.025500000000000002,0.0601705908,3.11,0.52,3.1531730051,3.0845,-1.5455,3.4500305071,0.0545,-0.025500000000000002,0.0601705908,3.03,-1.52,3.3898820038
