Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-24 04:00:00,3.027,0.495,3.0672062207,0.047,-0.025,0.0532353266,2.98,0.52,3.0250289255,3.077,-1.545,3.4431023801,0.047,-0.025,0.0532353266,3.03,-1.52,3.3898820038
2020-10-24 04:30:00,3.416,0.49250000000000005,3.4513203633,0.066,-0.0275,0.07150000000000001,3.35,0.52,3.390117992,2.686,-1.5474999999999999,3.0998955224,0.066,-0.0275,0.07150000000000001,2.62,-1.52,3.0289932321
2020-10-24 05:00:00,3.792,0.4635,3.8202220157999998,0.052000000000000005,-0.026500000000000003,0.0583630876,3.74,0.49,3.7719623540000002,2.472,-1.4665,2.8742662107,0.052000000000000005,-0.026500000000000003,0.0583630876,2.42,-1.44,2.8160255681
2020-10-24 05:30:00,3.7325,0.426,3.7567315914,0.0325,-0.024,0.0404011138,3.7,0.45,3.7272644124000003,2.6425,-1.354,2.969195556,0.0325,-0.024,0.0404011138,2.61,-1.33,2.9293343954
2020-10-24 06:00:00,3.4875,0.312,3.5014283157,0.0675,-0.028,0.0730770142,3.42,0.34,3.4368590312,2.6775,-1.478,3.0583476339,0.0675,-0.028,0.0730770142,2.61,-1.45,2.9857327409
2020-10-24 06:30:00,3.384,0.3965,3.4071495785,0.044,-0.0235,0.0498823616,3.34,0.42,3.3663036108,3.124,-1.3535,3.404605447,0.044,-0.0235,0.0498823616,3.08,-1.33,3.3548919506
2020-10-24 07:00:00,3.1405,0.4515,3.1727893879,0.07050000000000001,-0.0285,0.0760427511,3.07,0.48,3.1072978615,3.3405,-1.4985,3.6612077925,0.07050000000000001,-0.0285,0.0760427511,3.27,-1.47,3.5852196585
2020-10-24 07:30:00,2.8885,0.4495,2.9232657252000003,0.0785,-0.030500000000000003,0.0842169817,2.81,0.48,2.850701668,3.6385,-1.5705,3.9629726847,0.0785,-0.030500000000000003,0.0842169817,3.56,-1.54,3.8788142518
2020-10-24 08:00:00,3.154,0.456,3.1867933727,0.044,-0.024,0.0501198563,3.11,0.48,3.1468237955,3.694,-1.474,3.9772241576000003,0.044,-0.024,0.0501198563,3.65,-1.45,3.9274673773
2020-10-24 08:30:00,3.457,0.454,3.4866839547,0.057,-0.026000000000000002,0.0626498204,3.4,0.48,3.4337151891,3.847,-1.476,4.1204350498,0.057,-0.026000000000000002,0.0626498204,3.79,-1.45,4.0579058639
2020-10-24 09:00:00,3.598,0.35100000000000003,3.6150802204,0.078,-0.029,0.0832165849,3.52,0.38,3.5404519486,3.958,-1.339,4.1783591277,0.078,-0.029,0.0832165849,3.88,-1.31,4.0951800937
2020-10-24 09:30:00,3.8105,0.353,3.8268158108,0.07050000000000001,-0.027,0.0754933772,3.74,0.38,3.7592552454,4.2205,-1.207,4.3897003599,0.07050000000000001,-0.027,0.0754933772,4.15,-1.18,4.3144988121
2020-10-24 10:00:00,3.903,0.0205,3.9030538364,0.073,-0.029500000000000002,0.07873531610000001,3.83,0.05,3.8303263569,4.423,-0.8095,4.496467419,0.073,-0.029500000000000002,0.07873531610000001,4.35,-0.78,4.4193777843
2020-10-24 10:30:00,3.977,-0.3845,3.9955436739,0.057,-0.0245,0.0620423243,3.92,-0.36,3.9364959037,4.747,-0.41450000000000004,4.7650623552999996,0.057,-0.0245,0.0620423243,4.69,-0.39,4.7061874166
2020-10-24 11:00:00,4.061,-0.385,4.0792089919,0.031,-0.025,0.0398246155,4.03,-0.36,4.046047454,4.901,-0.375,4.915325625,0.031,-0.025,0.0398246155,4.87,-0.35000000000000003,4.8825608035
2020-10-24 11:30:00,4.117,-0.421,4.1384695239,0.017,-0.021,0.0270185122,4.1,-0.4,4.1194659848,4.827,-0.41100000000000003,4.8444659148,0.017,-0.021,0.0270185122,4.8100000000000005,-0.39,4.8257849103
2020-10-24 12:00:00,4.281,-0.3315,4.2938156982,0.011,-0.0115,0.0159138305,4.27,-0.32,4.2819738439,4.961,-0.3415,4.9727400143,0.011,-0.0115,0.0159138305,4.95,-0.33,4.9609878049
2020-10-24 12:30:00,4.52,-0.3205,4.5313486127000004,0.0,-0.0005,0.0005,4.52,-0.32,4.5313132754000005,4.84,-0.3805,4.8549335989,0.0,-0.0005,0.0005,4.84,-0.38,4.8548944376000005
2020-10-24 13:00:00,4.78,-0.3205,4.7907327467,0.0,-0.0005,0.0005,4.78,-0.32,4.7906993226,4.66,-0.3805,4.6755085552,0.0,-0.0005,0.0005,4.66,-0.38,4.675467891
2020-10-24 13:30:00,4.964,-0.329,4.9748906521,0.004,-0.009000000000000001,0.009848857800000001,4.96,-0.32,4.9703118614,4.464,-0.389,4.480916982,0.004,-0.009000000000000001,0.009848857800000001,4.46,-0.38,4.4761590678
2020-10-24 14:00:00,4.8825,-0.3765,4.8969948438,0.0025,-0.006500000000000001,0.0069641941,4.88,-0.37,4.8940065386,4.5325,-0.3365,4.5449739823,0.0025,-0.006500000000000001,0.0069641941,4.53,-0.33,4.542003963
2020-10-24 14:30:00,5.03,-0.37,5.0435899913,0.0,0.0,0.0,5.03,-0.37,5.0435899913,4.47,-0.24,4.4764383163,0.0,0.0,0.0,4.47,-0.24,4.4764383163
2020-10-24 15:00:00,4.8645,0.0055000000000000005,4.8645031093,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.86,0.01,4.8600102881,4.5344999999999995,-0.7245,4.5920137739,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.53,-0.72,4.5868616722
2020-10-24 15:30:00,4.533,0.063,4.5334377684,0.053,-0.027,0.0594810894,4.48,0.09,4.4809039267,4.953,-0.6970000000000001,5.0018014755,0.053,-0.027,0.0594810894,4.9,-0.67,4.9455939987
2020-10-24 16:00:00,4.378,-0.059500000000000004,4.3784043041,0.058,-0.029500000000000002,0.0650711149,4.32,-0.03,4.3201041654,4.958,-0.6995,5.007101382,0.058,-0.029500000000000002,0.0650711149,4.9,-0.67,4.9455939987
2020-10-24 16:30:00,4.425,-0.058,4.4253800967,0.065,-0.028,0.0707742891,4.36,-0.03,4.3601032098,5.045,-0.728,5.0972550456,0.065,-0.028,0.0707742891,4.98,-0.7000000000000001,5.0289561541
2020-10-24 17:00:00,4.4495000000000005,-0.0635,4.4499530896,0.08950000000000001,-0.0335,0.0955641146,4.36,-0.03,4.3601032098,5.1395,-0.6835,5.184749994,0.08950000000000001,-0.0335,0.0955641146,5.05,-0.65,5.0916598472
2020-10-24 17:30:00,4.1825,0.063,4.1829744501,0.1325,-0.047,0.1405889398,4.05,0.11,4.0514935518,5.5525,-0.777,5.6066019343,0.1325,-0.047,0.1405889398,5.42,-0.73,5.4689395681
2020-10-24 18:00:00,4.026,-0.0135,4.0260226341,0.046,-0.0235,0.0516551062,3.98,0.01,3.9800125628,5.556,-0.9135000000000001,5.6305966158,0.046,-0.0235,0.0516551062,5.51,-0.89,5.581415591
2020-10-24 18:30:00,4.5855,0.07050000000000001,4.5860419209,0.0155,-0.0195,0.024909837400000003,4.57,0.09,4.5708861285,5.2555,-0.8595,5.3253188167,0.0155,-0.0195,0.024909837400000003,5.24,-0.84,5.3069011673
2020-10-24 19:00:00,4.7245,0.075,4.7250952636,0.0045000000000000005,-0.015,0.015660459800000002,4.72,0.09,4.7208579729,5.0445,-0.885,5.1215432489,0.0045000000000000005,-0.015,0.015660459800000002,5.04,-0.87,5.1145381023
2020-10-24 19:30:00,4.66,-0.021500000000000002,4.6600495974000005,0.0,-0.0015,0.0015,4.66,-0.02,4.6600429183,4.71,-1.0015,4.8152987706,0.0,-0.0015,0.0015,4.71,-1.0,4.8149870197
2020-10-24 20:00:00,4.5935,0.117,4.5949897987,0.0235,-0.013000000000000001,0.026856098000000002,4.57,0.13,4.5718486414,4.8835,-0.853,4.9574369638,0.0235,-0.013000000000000001,0.026856098000000002,4.86,-0.84,4.9320583938
2020-10-24 20:30:00,4.356,0.066,4.3564999713,0.026000000000000002,-0.014,0.0295296461,4.33,0.08,4.330738967,4.666,-0.894,4.7508727619,0.026000000000000002,-0.014,0.0295296461,4.64,-0.88,4.7227110858
2020-10-24 21:00:00,4.037,-0.025500000000000002,4.0370805355,0.007,-0.0155,0.017007351400000002,4.03,-0.01,4.0300124069,4.537,-0.9755,4.6406862908,0.007,-0.0155,0.017007351400000002,4.53,-0.96,4.6306047121
2020-10-24 21:30:00,4.1370000000000005,-0.034,4.1371397124,0.037,-0.024,0.0441021541,4.1,-0.01,4.1000121951,4.377,-0.884,4.4653762439,0.037,-0.024,0.0441021541,4.34,-0.86,4.4243869632
2020-10-24 22:00:00,3.3515,-0.1135,3.3534213126,0.0415,-0.0235,0.0476917184,3.31,-0.09,3.3112233389,4.8315,-0.9235000000000001,4.9189678287,0.0415,-0.0235,0.0476917184,4.79,-0.9,4.8738178054
2020-10-24 22:30:00,3.8585000000000003,-0.125,3.8605242196000003,0.08850000000000001,-0.035,0.0951695855,3.77,-0.09,3.7710741175,4.0985,-0.935,4.2037991448,0.08850000000000001,-0.035,0.0951695855,4.01,-0.9,4.1097566838
2020-10-24 23:00:00,3.48,-0.053500000000000006,3.4804112185,0.03,-0.0235,0.038108398,3.45,-0.03,3.4501304323,4.35,-0.8735,4.4368347107,0.03,-0.0235,0.038108398,4.32,-0.85,4.4028286362
2020-10-24 23:30:00,3.6665,-0.096,3.6677565691,0.006500000000000001,-0.006,0.008845903,3.66,-0.09,3.6611063902,3.7865,-0.9460000000000001,3.9028833252,0.006500000000000001,-0.006,0.008845903,3.7800000000000002,-0.9400000000000001,3.8951251585
2020-10-25 00:00:00,3.6105,-0.014,3.610527143,0.0105,-0.014,0.0175,3.6,0.0,3.6,3.4805,-1.054,3.6365912954,0.0105,-0.014,0.0175,3.47,-1.04,3.6224991373
2020-10-25 00:30:00,3.275,0.41850000000000004,3.3016309985,0.025,-0.021500000000000002,0.0329734742,3.25,0.44,3.2796493715,3.585,-1.4215,3.8565382469,0.025,-0.021500000000000002,0.0329734742,3.56,-1.4,3.8253888691
2020-10-25 01:00:00,3.617,0.47900000000000004,3.6485791755,0.037,-0.021,0.0425440948,3.58,0.5,3.6147475707,3.087,-1.601,3.4774660315,0.037,-0.021,0.0425440948,3.05,-1.58,3.4349526925
2020-10-25 01:30:00,3.2305,0.389,3.2538363896,0.0205,-0.021,0.0293470612,3.21,0.41000000000000003,3.236077873,3.2305,-1.541,3.5792193632,0.0205,-0.021,0.0293470612,3.21,-1.52,3.5516897387
2020-10-25 02:00:00,3.2305,0.395,3.2545591483,0.0205,-0.015,0.0254017716,3.21,0.41000000000000003,3.236077873,3.2305,-1.5350000000000001,3.5766402181,0.0205,-0.015,0.0254017716,3.21,-1.52,3.5516897387
2020-10-25 02:30:00,3.0475,0.448,3.0802532769,0.0275,-0.022,0.0352171833,3.02,0.47000000000000003,3.0563540371,3.4875,-1.412,3.7624992027,0.0275,-0.022,0.0352171833,3.46,-1.3900000000000001,3.7287665521
2020-10-25 03:00:00,2.998,0.624,3.0622508062,0.038,-0.026000000000000002,0.0460434577,2.96,0.65,3.0305280068,3.138,-1.876,3.6560114879,0.038,-0.026000000000000002,0.0460434577,3.1,-1.85,3.6100554012
2020-10-25 03:30:00,3.136,0.9530000000000001,3.2776065963,0.036000000000000004,-0.027,0.045,3.1,0.98,3.2512151574,3.206,-1.947,3.7508992255,0.036000000000000004,-0.027,0.045,3.17,-1.92,3.7061165659
2020-10-25 04:00:00,2.9405,0.9560000000000001,3.0920019809,0.030500000000000003,-0.024,0.0388104367,2.91,0.98,3.0705862632,3.3405,-1.984,3.8852536918,0.030500000000000003,-0.024,0.0388104367,3.31,-1.96,3.8467778725
2020-10-25 04:30:00,2.685,0.8725,2.8232040752,0.055,-0.0275,0.0614918694,2.63,0.9,2.7797302027,3.545,-1.9875,4.0641335177,0.055,-0.0275,0.0614918694,3.49,-1.96,4.0027115809
2020-10-25 05:00:00,2.918,0.8755000000000001,3.0465101756,0.048,-0.0245,0.0538910939,2.87,0.9,3.0078065097,3.248,-1.9245,3.7753416071,0.048,-0.0245,0.0538910939,3.2,-1.9,3.7215588132
2020-10-25 05:30:00,2.911,0.8260000000000001,3.0259208516,0.041,-0.024,0.0475078941,2.87,0.85,2.9932256848,3.191,-1.924,3.7261584776000003,0.041,-0.024,0.0475078941,3.15,-1.9,3.6786546454
2020-10-25 06:00:00,2.839,0.7365,2.9329768581,0.049,-0.0235,0.0543438129,2.79,0.76,2.8916604227000002,3.309,-2.0635,3.8996811729000003,0.049,-0.0235,0.0543438129,3.26,-2.04,3.845672893
2020-10-25 06:30:00,2.4645,0.6345000000000001,2.5448674818,0.0545,-0.025500000000000002,0.0601705908,2.41,0.66,2.4987396823,3.7645,-1.8054999999999999,4.1750796998,0.0545,-0.025500000000000002,0.0601705908,3.71,-1.78,4.1149119067
2020-10-25 07:00:00,3.1185,0.4365,3.1489005224,0.0385,-0.0235,0.045105432,3.08,0.46,3.1141612033,3.4285,-1.6535000000000002,3.8063991514,0.0385,-0.0235,0.045105432,3.39,-1.63,3.761515652
2020-10-25 07:30:00,3.574,0.422,3.5988275869,0.10400000000000001,-0.038,0.1107248843,3.47,0.46,3.5003571246,3.2640000000000002,-1.6680000000000001,3.6655040581,0.10400000000000001,-0.038,0.1107248843,3.16,-1.63,3.5556293395000003
2020-10-25 08:00:00,3.4765,0.3105,3.4903384506,0.006500000000000001,-0.0095,0.011510864400000001,3.47,0.32,3.4847238054,3.4165,-1.5095,3.7351121134,0.006500000000000001,-0.0095,0.011510864400000001,3.41,-1.5,3.7253322
2020-10-25 08:30:00,3.633,-0.0585,3.6334709645,0.003,-0.0085,0.0090138782,3.63,-0.05,3.6303443363,3.543,-1.1585,3.7275959076,0.003,-0.0085,0.0090138782,3.54,-1.15,3.7221096169
2020-10-25 09:00:00,3.973,0.11950000000000001,3.9747967558,0.003,-0.0105,0.0109201648,3.9699999999999998,0.13,3.9721278932,4.023,-0.9905,4.1431412298,0.003,-0.0105,0.0109201648,4.02,-0.98,4.1377288456
2020-10-25 09:30:00,4.1535,0.006500000000000001,4.1535050861,0.0035,-0.0135,0.0139463257,4.15,0.02,4.1500481925,4.2335,-1.0535,4.3626121189,0.0035,-0.0135,0.0139463257,4.23,-1.04,4.3559729108
2020-10-25 10:00:00,4.2405,0.14850000000000002,4.2430993978,0.0005,-0.0015,0.0015811388,4.24,0.15,4.2426524722,4.6305,-0.9415,4.7252462899,0.0005,-0.0015,0.0015811388,4.63,-0.9400000000000001,4.7244576408
2020-10-25 10:30:00,4.843,0.1335,4.8448396516,0.033,-0.0165,0.036895121600000004,4.8100000000000005,0.15,4.812338309,4.273,-1.0265,4.3945683804,0.033,-0.0165,0.036895121600000004,4.24,-1.01,4.3586351075
2020-10-25 11:00:00,4.9365,0.1675,4.9393408973,0.026500000000000003,-0.0125,0.0293001706,4.91,0.18,4.9132982812,4.4765,-0.9825,4.5830512216,0.026500000000000003,-0.0125,0.0293001706,4.45,-0.97,4.5544922878000005
2020-10-25 11:30:00,4.65,0.23,4.6556846972,0.0,0.0,0.0,4.65,0.23,4.6556846972,5.19,-0.85,5.2591444171,0.0,0.0,0.0,5.19,-0.85,5.2591444171
2020-10-25 12:00:00,4.928,0.1715,4.9309832944,0.018000000000000002,-0.0085,0.0199060292,4.91,0.18,4.9132982812,5.038,-0.9185000000000001,5.1210434728,0.018000000000000002,-0.0085,0.0199060292,5.02,-0.91,5.1018134031
2020-10-25 12:30:00,4.932,0.0825,4.9326899609,0.022,-0.0175,0.0281113856,4.91,0.1,4.9110182244,4.992,-0.9975,5.0906846543,0.022,-0.0175,0.0281113856,4.97,-0.98,5.0656983724
2020-10-25 13:00:00,4.801,0.20450000000000002,4.8053533949,0.001,-0.0055000000000000005,0.005590169900000001,4.8,0.21,4.8045915539,5.351,-0.8855000000000001,5.4237727875,0.001,-0.0055000000000000005,0.005590169900000001,5.35,-0.88,5.4218908141
2020-10-25 13:30:00,4.891,0.1635,4.893732037,0.011,-0.006500000000000001,0.0127769323,4.88,0.17,4.8829601678,5.081,-0.7965,5.1430509671,0.011,-0.006500000000000001,0.0127769323,5.07,-0.79,5.1311792017
2020-10-25 14:00:00,4.609,0.153,4.6115387887,0.029,-0.017,0.0336154726,4.58,0.17,4.5831539359,4.889,-0.807,4.9551559007,0.029,-0.017,0.0336154726,4.86,-0.79,4.9237891913
2020-10-25 14:30:00,4.4815000000000005,0.14750000000000002,4.4839266832,0.021500000000000002,-0.022500000000000003,0.031120732600000003,4.46,0.17,4.4632387344,4.9915,-0.8125,5.057195715,0.021500000000000002,-0.022500000000000003,0.031120732600000003,4.97,-0.79,5.032395056
2020-10-25 15:00:00,4.639,0.073,4.6395743339,0.059000000000000004,-0.027,0.0648845128,4.58,0.1,4.581091573,4.9190000000000005,-0.917,5.0037435985,0.059000000000000004,-0.027,0.0648845128,4.86,-0.89,4.94081977
2020-10-25 15:30:00,4.523,0.109,4.5243132075,0.053,-0.021,0.057008771300000004,4.47,0.13,4.4718899808,4.913,-0.851,4.9861578395,0.053,-0.021,0.057008771300000004,4.86,-0.8300000000000001,4.930365098
2020-10-25 16:00:00,4.346,0.1115,4.3474300742,0.036000000000000004,-0.018500000000000003,0.0404753011,4.31,0.13,4.3119601111,5.026,-0.7785000000000001,5.0859353368,0.036000000000000004,-0.018500000000000003,0.0404753011,4.99,-0.76,5.0475439572
2020-10-25 16:30:00,3.9530000000000003,0.113,3.9546147726000003,0.023,-0.017,0.0286006993,3.93,0.13,3.9321495394,5.313,-0.867,5.3832757685,0.023,-0.017,0.0286006993,5.29,-0.85,5.357854048
2020-10-25 17:00:00,4.3215,-0.0085,4.3215083594,0.07150000000000001,-0.0285,0.07697077370000001,4.25,0.02,4.2500470586,5.1115,-0.9385,5.1969428032,0.07150000000000001,-0.0285,0.07697077370000001,5.04,-0.91,5.1214939227
2020-10-25 17:30:00,4.6745,0.0815,4.6752104231,0.0745,-0.0285,0.0797652807,4.6,0.11,4.6013150294,5.1145,-0.8785000000000001,5.1894000135,0.0745,-0.0285,0.0797652807,5.04,-0.85,5.1111740334
2020-10-25 18:00:00,4.6005,-0.002,4.6005004347,0.030500000000000003,-0.022,0.0376065154,4.57,0.02,4.5700437635,5.1905,-0.922,5.2717524838,0.030500000000000003,-0.022,0.0376065154,5.16,-0.9,5.2379003427
2020-10-25 18:30:00,4.3585,-0.0035,4.3585014053,0.0485,-0.0235,0.053893413300000005,4.31,0.02,4.3100464035,5.2785,-1.0135,5.3749180924,0.0485,-0.0235,0.053893413300000005,5.23,-0.99,5.3228751629
2020-10-25 19:00:00,4.4625,-0.12050000000000001,4.4641266223,0.022500000000000003,-0.0205,0.030438462500000003,4.44,-0.1,4.4411259834,4.8825,-1.0605,4.9963453143,0.022500000000000003,-0.0205,0.030438462500000003,4.86,-1.04,4.970030181
2020-10-25 19:30:00,4.532,-0.0745,4.5326122987,0.042,-0.0245,0.048623554000000006,4.49,-0.05,4.4902783878,4.742,-0.9945,4.8451619426,0.042,-0.0245,0.048623554000000006,4.7,-0.97,4.7990519897
2020-10-25 20:00:00,4.549,0.0325,4.5491160955000005,0.009000000000000001,-0.007500000000000001,0.0117153745,4.54,0.04,4.540176208,4.339,-0.9775,4.447744063,0.009000000000000001,-0.007500000000000001,0.0117153745,4.33,-0.97,4.4373190104
2020-10-25 20:30:00,4.392,-0.015,4.3920256147,0.002,-0.005,0.0053851648,4.39,-0.01,4.3900113895,4.252,-1.005,4.3691565548,0.002,-0.005,0.0053851648,4.25,-1.0,4.3660622991
2020-10-25 21:00:00,4.4235,0.053,4.4238174974,0.0335,-0.017,0.0375666075,4.39,0.07,4.3905580511,4.0635,-1.017,4.1888329222,0.0335,-0.017,0.0375666075,4.03,-1.0,4.1522162757
2020-10-25 21:30:00,4.242,0.0565,4.2423762504,0.012,-0.0135,0.018062391900000002,4.23,0.07,4.2305791566,3.882,-1.0135,4.0121199197,0.012,-0.0135,0.018062391900000002,3.87,-1.0,3.997111457
2020-10-25 22:00:00,3.8105,0.035500000000000004,3.8106653618,0.0005,-0.0045000000000000005,0.0045276926,3.81,0.04,3.810209968,3.9605,-1.0545,4.0984790472,0.0005,-0.0045000000000000005,0.0045276926,3.96,-1.05,4.0968402458
2020-10-25 22:30:00,3.662,0.0625,3.6625333104,0.002,-0.007500000000000001,0.0077620873000000005,3.66,0.07,3.6606693377,3.792,-1.0575,3.9366953464,0.002,-0.007500000000000001,0.0077620873000000005,3.79,-1.05,3.9327598452
2020-10-25 23:00:00,3.409,-0.0115,3.4090193971,0.019,-0.021500000000000002,0.0286923335,3.39,0.01,3.3900147492,3.599,-1.2015,3.7942592492,0.019,-0.021500000000000002,0.0286923335,3.58,-1.18,3.7694561942
2020-10-25 23:30:00,3.4525,0.502,3.4888049888,0.0625,-0.028,0.06848539990000001,3.39,0.53,3.4311805549,3.3525,-1.608,3.7181877642,0.0625,-0.028,0.06848539990000001,3.29,-1.58,3.6497260171
2020-10-26 00:00:00,2.8765,0.504,2.9203198883,0.0565,-0.026000000000000002,0.062195257100000005,2.8200000000000003,0.53,2.8693727538,3.6365,-1.6059999999999999,3.9753450479,0.0565,-0.026000000000000002,0.062195257100000005,3.58,-1.58,3.9131572930000003
2020-10-26 00:30:00,2.9335,0.505,2.9766503406,0.053500000000000006,-0.025,0.0590529423,2.88,0.53,2.9283613165,3.5235000000000003,-1.605,3.8718312528,0.053500000000000006,-0.025,0.0590529423,3.47,-1.58,3.8127811372
2020-10-26 01:00:00,3.095,0.504,3.135768008,0.055,-0.026000000000000002,0.0608358447,3.04,0.53,3.0858548248,3.385,-1.6059999999999999,3.7466599792,0.055,-0.026000000000000002,0.0608358447,3.33,-1.58,3.6858241955
2020-10-26 01:30:00,2.7335000000000003,0.45,2.7702928094,0.0235,-0.02,0.030858548200000002,2.71,0.47000000000000003,2.7504545079,3.6535,-1.56,3.9726140323,0.0235,-0.02,0.030858548200000002,3.63,-1.54,3.9431586324000003
2020-10-26 02:00:00,3.0885,0.5315,3.1338992485,0.1085,-0.0385,0.11512818940000001,2.98,0.5700000000000001,3.034023731,3.2285,-1.5785,3.5937271043,0.1085,-0.0385,0.11512818940000001,3.12,-1.54,3.4793677587
2020-10-26 02:30:00,2.2405,0.785,2.3740398585999998,0.060500000000000005,-0.025,0.06546182090000001,2.18,0.81,2.3256181974,3.0005,-2.115,3.6709978548,0.060500000000000005,-0.025,0.06546182090000001,2.94,-2.09,3.6071734086
2020-10-26 03:00:00,2.752,0.841,2.8776353139,0.07200000000000001,-0.029,0.0776208735,2.68,0.87,2.8176763476,3.382,-2.029,3.9439529663,0.07200000000000001,-0.029,0.0776208735,3.31,-2.0,3.8673117277999998
2020-10-26 03:30:00,2.9275,0.9410000000000001,3.075018252,0.0775,-0.029,0.08274811180000001,2.85,0.97,3.0105481229,3.3175,-1.949,3.8476495747,0.0775,-0.029,0.08274811180000001,3.24,-1.92,3.7661651583999998
2020-10-26 04:00:00,2.7615,0.9395,2.9169406062,0.0815,-0.030500000000000003,0.0870201126,2.68,0.97,2.8501403474,3.3915,-1.9505,3.9123806691,0.0815,-0.030500000000000003,0.0870201126,3.31,-1.92,3.8265519727
2020-10-26 04:30:00,2.8345000000000002,0.863,2.9629646049,0.10450000000000001,-0.037,0.1108568897,2.73,0.9,2.8745260479,3.2545,-1.957,3.7975807101,0.10450000000000001,-0.037,0.1108568897,3.15,-1.92,3.6890242612
2020-10-26 05:00:00,3.008,0.8725,3.1319834371,0.068,-0.0275,0.0733501875,2.94,0.9,3.0746707141,3.148,-1.9475,3.7017104492,0.068,-0.0275,0.0733501875,3.08,-1.92,3.6294352178000002
2020-10-26 05:30:00,2.8725,0.9335,3.0203772115,0.10250000000000001,-0.036500000000000005,0.1088048712,2.77,0.97,2.9349275971,3.5825,-1.8665,4.0395703361,0.10250000000000001,-0.036500000000000005,0.1088048712,3.48,-1.83,3.9318316342
2020-10-26 06:00:00,3.2785,0.935,3.4092209154,0.0985,-0.035,0.10453348750000001,3.18,0.97,3.3246503576,3.4285,-1.865,3.9029267544,0.0985,-0.035,0.10453348750000001,3.33,-1.83,3.7997105153
2020-10-26 06:30:00,3.079,0.8105,3.1838893275,0.139,-0.0495,0.1475508387,2.94,0.86,3.0632009401999998,3.6189999999999998,-1.9395,4.1059494943,0.139,-0.0495,0.1475508387,3.48,-1.8900000000000001,3.9601136347
2020-10-26 07:00:00,2.6795,0.8145,2.8005589621,0.1295,-0.0455,0.1372607009,2.55,0.86,2.6911150105,4.0595,-2.0155,4.532304105,0.1295,-0.0455,0.1372607009,3.93,-1.97,4.3961119185
2020-10-26 07:30:00,2.3745,1.005,2.5784249553,0.1545,-0.055,0.1639977134,2.22,1.06,2.4600812995,4.6945,-2.025,5.11262704,0.1545,-0.055,0.1639977134,4.54,-1.97,4.9489897959
2020-10-26 08:00:00,1.2725,0.116,1.2777762911,0.1525,-0.054,0.1617783978,1.12,0.17,1.1328283189,6.0825,-1.114,6.1836722302,0.1525,-0.054,0.1617783978,5.93,-1.06,6.0239936919
2020-10-26 08:30:00,-0.014,-0.1955,0.19600063780000002,0.156,-0.0555,0.16557853120000002,-0.17,-0.14,0.22022715550000002,7.516,-0.7955,7.5579809639,0.156,-0.0555,0.16557853120000002,7.36,-0.74,7.3971075428
2020-10-26 09:00:00,-37.9215,-38.108,53.7611367649,0.1385,-0.048,0.1465818884,-38.06,-38.06,53.8249681839,7.6285,-0.578,7.6503657592,0.1385,-0.048,0.1465818884,7.49,-0.53,7.5087282545
2020-10-26 09:30:00,-37.925,-38.1075,53.7632512154,0.135,-0.0475,0.1431127178,-38.06,-38.06,53.8249681839,6.705,-0.6875,6.7401543936,0.135,-0.0475,0.1431127178,6.57,-0.64,6.6010983934
2020-10-26 10:00:00,-37.9475,-38.0995,53.7734568026,0.1125,-0.0395,0.1192329652,-38.06,-38.06,53.8249681839,8.0425,-0.2995,8.0480747077,0.1125,-0.0395,0.1192329652,7.93,-0.26,7.9342611502
2020-10-26 10:30:00,-37.9595,-38.0955,53.7790922246,0.1005,-0.035500000000000004,0.1065856463,-38.06,-38.06,53.8249681839,7.2205,-0.5055000000000001,7.2381731466,0.1005,-0.035500000000000004,0.1065856463,7.12,-0.47000000000000003,7.1354957782
2020-10-26 11:00:00,-37.933,-38.1045,53.7667686331,0.127,-0.044500000000000005,0.1345706134,-38.06,-38.06,53.8249681839,7.347,-0.42450000000000004,7.3592533079,0.127,-0.044500000000000005,0.1345706134,7.22,-0.38,7.2299930844
2020-10-26 11:30:00,-37.9585,-38.0965,53.779094772,0.1015,-0.036500000000000005,0.1078633395,-38.06,-38.06,53.8249681839,7.7015,-0.35650000000000004,7.7097467209,0.1015,-0.036500000000000005,0.1078633395,7.6,-0.32,7.6067338589
2020-10-26 12:00:00,-37.952,-38.0995,53.7766325112,0.108,-0.0395,0.11499673910000001,-38.06,-38.06,53.8249681839,9.148,0.0405,9.1480896503,0.108,-0.0395,0.11499673910000001,9.04,0.08,9.0403539754
2020-10-26 12:30:00,-37.9275,-38.108,53.7653691539,0.1325,-0.048,0.1409263992,-38.06,-38.06,53.8249681839,9.1725,0.032,9.1725558189,0.1325,-0.048,0.1409263992,9.04,0.08,9.0403539754
2020-10-26 13:00:00,-37.9665,-38.0955,53.7840333417,0.0935,-0.035500000000000004,0.10001249920000001,-38.06,-38.06,53.8249681839,9.2835,0.044500000000000005,9.2836066537,0.0935,-0.035500000000000004,0.10001249920000001,9.19,0.08,9.190348198
2020-10-26 13:30:00,-37.9635,-38.0955,53.7819156641,0.0965,-0.035500000000000004,0.1028226629,-38.06,-38.06,53.8249681839,9.2565,-0.1355,9.2574916959,0.0965,-0.035500000000000004,0.1028226629,9.16,-0.1,9.1605458353
2020-10-26 14:00:00,-37.9575,-38.099,53.7801599779,0.10250000000000001,-0.039,0.10966881960000001,-38.06,-38.06,53.8249681839,9.4125,0.14100000000000001,9.4135560364,0.10250000000000001,-0.039,0.10966881960000001,9.31,0.18,9.3117399019
2020-10-26 14:30:00,-37.9765,-38.0925,53.7889682788,0.0835,-0.0325,0.0896018973,-38.06,-38.06,53.8249681839,9.3935,0.14750000000000002,9.3946579767,0.0835,-0.0325,0.0896018973,9.31,0.18,9.3117399019
2020-10-26 15:00:00,-37.994,-38.089,53.7988471717,0.066,-0.029,0.07209022130000001,-38.06,-38.06,53.8249681839,9.276,-0.019,9.2760194588,0.066,-0.029,0.07209022130000001,9.21,0.01,9.2100054289
2020-10-26 15:30:00,-38.0375,-38.0825,53.8249775894,0.022500000000000003,-0.022500000000000003,0.0318198052,-38.06,-38.06,53.8249681839,8.2025,-0.28250000000000003,8.2073633099,0.022500000000000003,-0.022500000000000003,0.0318198052,8.18,-0.26,8.1841309862
2020-10-26 16:00:00,-37.9585,-38.0975,53.7798031653,0.1015,-0.0375,0.1082058224,-38.06,-38.06,53.8249681839,8.2215,-0.24750000000000003,8.2252245258,0.1015,-0.0375,0.1082058224,8.12,-0.21,8.1227150633
2020-10-26 16:30:00,-37.992,-38.0875,53.7963727425,0.068,-0.0275,0.0733501875,-38.06,-38.06,53.8249681839,8.458,-0.4575,8.4703642336,0.068,-0.0275,0.0733501875,8.39,-0.43,8.4010118438
2020-10-26 17:00:00,-38.016,-38.0835,53.8104936629,0.044,-0.0235,0.0498823616,-38.06,-38.06,53.8249681839,9.574,-0.2735,9.577905734,0.044,-0.0235,0.0498823616,9.53,-0.25,9.5332785546
2020-10-26 17:30:00,-37.9905,-38.088,53.7956674301,0.0695,-0.028,0.0749282991,-38.06,-38.06,53.8249681839,10.1895,-0.218,10.1918317416,0.0695,-0.028,0.0749282991,10.12,-0.19,10.1217834397
2020-10-26 18:00:00,-37.993,-38.087,53.7967249747,0.067,-0.027,0.0722357252,-38.06,-38.06,53.8249681839,10.397,-0.307,10.4015315218,0.067,-0.027,0.0722357252,10.33,-0.28,10.3337940757
2020-10-26 18:30:00,-37.984,-38.0895,53.7921394467,0.076,-0.029500000000000002,0.0815245362,-38.06,-38.06,53.8249681839,10.456,-0.1995,10.4579030522,0.076,-0.029500000000000002,0.0815245362,10.38,-0.17,10.3813920069
2020-10-26 19:00:00,-37.983,-38.09,53.791787375,0.077,-0.03,0.0826377638,-38.06,-38.06,53.8249681839,10.457,-0.01,10.4570047815,0.077,-0.03,0.0826377638,10.38,0.02,10.3800192678
2020-10-26 19:30:00,-37.9855,-38.0895,53.7931986454,0.0745,-0.029500000000000002,0.0801280226,-38.06,-38.06,53.8249681839,9.9345,-0.2195,9.9369245997,0.0745,-0.029500000000000002,0.0801280226,9.86,-0.19,9.8618304589
2020-10-26 20:00:00,-37.9945,-38.0865,53.7974303522,0.0655,-0.026500000000000003,0.0706576252,-38.06,-38.06,53.8249681839,9.8555,-0.0465,9.855609697,0.0655,-0.026500000000000003,0.0706576252,9.79,-0.02,9.790020429
2020-10-26 20:30:00,-37.965,-38.0945,53.7822661781,0.095,-0.0345,0.1010705199,-38.06,-38.06,53.8249681839,9.535,-0.10450000000000001,9.5355726231,0.095,-0.0345,0.1010705199,9.44,-0.07,9.4402595303
2020-10-26 21:00:00,-37.9855,-38.089,53.7928446101,0.0745,-0.029,0.0799452938,-38.06,-38.06,53.8249681839,9.2645,-0.149,9.2656980984,0.0745,-0.029,0.0799452938,9.19,-0.12,9.1907834269
2020-10-26 21:30:00,-37.9855,-38.089,53.7928446101,0.0745,-0.029,0.0799452938,-38.06,-38.06,53.8249681839,8.7845,-0.329,8.7906587495,0.0745,-0.029,0.0799452938,8.71,-0.30000000000000004,8.7151649439
2020-10-26 22:00:00,-37.987,-38.0885,53.7935498108,0.073,-0.0285,0.0783661279,-38.06,-38.06,53.8249681839,8.683,-0.14850000000000002,8.6842697592,0.073,-0.0285,0.0783661279,8.61,-0.12,8.6108361963
2020-10-26 22:30:00,-37.985,-38.0895,53.7928455768,0.075,-0.029500000000000002,0.0805931138,-38.06,-38.06,53.8249681839,8.395,-0.1495,8.3963310589,0.075,-0.029500000000000002,0.0805931138,8.32,-0.12,8.3208653396
2020-10-26 23:00:00,-38.0165,-38.086,53.8126162554,0.043500000000000004,-0.026000000000000002,0.0506779045,-38.06,-38.06,53.8249681839,8.1235,-0.146,8.1248118901,0.043500000000000004,-0.026000000000000002,0.0506779045,8.08,-0.12,8.08089104
2020-10-26 23:30:00,-38.0425,-38.084,53.8295723766,0.0175,-0.024,0.029702693500000002,-38.06,-38.06,53.8249681839,7.9075,-0.14400000000000002,7.9088110516,0.0175,-0.024,0.029702693500000002,7.89,-0.12,7.8909124948
2020-10-27 00:00:00,-38.048,-38.0835,53.8331057645,0.012,-0.0235,0.0263865496,-38.06,-38.06,53.8249681839,7.552,-0.2335,7.5556089265,0.012,-0.0235,0.0263865496,7.54,-0.21,7.5429238363
2020-10-27 00:30:00,-38.016,-38.084,53.810847531,0.044,-0.024,0.0501198563,-38.06,-38.06,53.8249681839,7.424,-0.124,7.4250354881,0.044,-0.024,0.0501198563,7.38,-0.1,7.3806774757
2020-10-27 01:00:00,-38.054,-38.0755,53.8316878451,0.006,-0.0155,0.0166207701,-38.06,-38.06,53.8249681839,7.386,-0.20550000000000002,7.3888582508,0.006,-0.0155,0.0166207701,7.38,-0.19,7.3824453943
2020-10-27 01:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.26,-0.19,7.2624858003,0.0,0.0,0.0,7.26,-0.19,7.2624858003
2020-10-27 02:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,6.95,-0.42050000000000004,6.9627092608000005,0.0,-0.0005,0.0005,6.95,-0.42,6.9626790821
2020-10-27 02:30:00,-38.045,-38.0745,53.8246186726,0.015,-0.0145,0.020862646000000002,-38.06,-38.06,53.8249681839,7.005,-0.24450000000000002,7.0092656712,0.015,-0.0145,0.020862646000000002,6.99,-0.23,6.9937829535
2020-10-27 03:00:00,-38.018,-38.084,53.8122604989,0.042,-0.024,0.0483735465,-38.06,-38.06,53.8249681839,6.912,-0.254,6.9166653815,0.042,-0.024,0.0483735465,6.87,-0.23,6.8738489946
2020-10-27 03:30:00,-38.057,-38.0665,53.8274434768,0.003,-0.006500000000000001,0.0071589105,-38.06,-38.06,53.8249681839,7.023,-0.1365,7.0243263912,0.003,-0.006500000000000001,0.0071589105,7.02,-0.13,7.0212036005
2020-10-27 04:00:00,-38.05,-38.0755,53.8288602912,0.01,-0.0155,0.0184458667,-38.06,-38.06,53.8249681839,6.8100000000000005,-0.34550000000000003,6.818758703,0.01,-0.0155,0.0184458667,6.8,-0.33,6.8080026439
2020-10-27 04:30:00,-38.0405,-38.084,53.8281589528,0.0195,-0.024,0.0309232922,-38.06,-38.06,53.8249681839,6.9395,-0.164,6.9414376213,0.0195,-0.024,0.0309232922,6.92,-0.14,6.9214160401000004
2020-10-27 05:00:00,-38.053,-38.075,53.830627286,0.007,-0.015,0.0165529454,-38.06,-38.06,53.8249681839,6.967,-0.245,6.9713064773,0.007,-0.015,0.0165529454,6.96,-0.23,6.9637992504
2020-10-27 05:30:00,-38.059,-38.066,53.8285039454,0.001,-0.006,0.0060827625,-38.06,-38.06,53.8249681839,7.121,-0.23600000000000002,7.1249096135,0.001,-0.006,0.0060827625,7.12,-0.23,7.123713919
2020-10-27 06:00:00,-38.059,-38.066,53.8285039454,0.001,-0.006,0.0060827625,-38.06,-38.06,53.8249681839,7.051,-0.28600000000000003,7.0567979282,0.001,-0.006,0.0060827625,7.05,-0.28,7.0555580927
2020-10-27 06:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.05,-0.52,7.0691512928,0.0,0.0,0.0,7.05,-0.52,7.0691512928
2020-10-27 07:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,7.49,-0.29050000000000004,7.495631411,0.0,-0.0005,0.0005,7.49,-0.29,7.4956120497
2020-10-27 07:30:00,-38.0595,-38.0625,53.8263824393,0.0005,-0.0025,0.0025495098,-38.06,-38.06,53.8249681839,7.2605,-0.6825,7.2925075591,0.0005,-0.0025,0.0025495098,7.26,-0.68,7.2917761897
2020-10-27 08:00:00,-38.06,-38.0605,53.8253217385,0.0,-0.0005,0.0005,-38.06,-38.06,53.8249681839,7.87,-0.41050000000000003,7.880698589,0.0,-0.0005,0.0005,7.87,-0.41000000000000003,7.8806725601
2020-10-27 08:30:00,-38.059,-38.067,53.8292111218,0.001,-0.007,0.007071067800000001,-38.06,-38.06,53.8249681839,8.161,-0.307,8.166772312199999,0.001,-0.007,0.007071067800000001,8.16,-0.30000000000000004,8.1655128437
2020-10-27 09:00:00,-38.058,-38.071,53.8313329298,0.002,-0.011,0.0111803399,-38.06,-38.06,53.8249681839,8.412,-0.311,8.4177470264,0.002,-0.011,0.0111803399,8.41,-0.30000000000000004,8.4153490718
2020-10-27 09:30:00,-38.059,-38.067,53.8292111218,0.001,-0.007,0.007071067800000001,-38.06,-38.06,53.8249681839,8.621,-0.267,8.6251336222,0.001,-0.007,0.007071067800000001,8.62,-0.26,8.6239202223
2020-10-27 10:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.09,-0.73,7.1274820238,0.0,0.0,0.0,7.09,-0.73,7.1274820238
2020-10-27 10:30:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,7.64,-0.89,7.6916643192,0.0,0.0,0.0,7.64,-0.89,7.6916643192
2020-10-27 11:00:00,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839,8.36,-0.68,8.3876099099,0.0,0.0,0.0,8.36,-0.68,8.3876099099
2020-10-27 11:30:00,-37.965,-38.0975,53.7843911488,0.095,-0.0375,0.1021334911,-38.06,-38.06,53.8249681839,8.455,-0.5275000000000001,8.4714391487,0.095,-0.0375,0.1021334911,8.36,-0.49,8.3743477358
2020-10-27 12:00:00,-37.8955,-38.12,53.7513099399,0.1645,-0.06,0.1751006853,-38.06,-38.06,53.8249681839,8.7045,-0.4,8.7136858017,0.1645,-0.06,0.1751006853,8.54,-0.34,8.54676547
2020-10-27 12:30:00,-37.889,-38.1225,53.7485006977,0.171,-0.0625,0.1820638624,-38.06,-38.06,53.8249681839,8.621,-0.4625,8.6333972021,0.171,-0.0625,0.1820638624,8.45,-0.4,8.4594621578
2020-10-27 13:00:00,-37.8795,-38.126,53.7442871034,0.18050000000000002,-0.066,0.19218805890000001,-38.06,-38.06,53.8249681839,8.3805,-0.636,8.4045985181,0.18050000000000002,-0.066,0.19218805890000001,8.2,-0.5700000000000001,8.2197871019
2020-10-27 13:30:00,-37.867,-38.132,53.7397349547,0.193,-0.07200000000000001,0.20599271830000002,-38.06,-38.06,53.8249681839,7.353,-0.902,7.4081180471,0.193,-0.07200000000000001,0.20599271830000002,7.16,-0.8300000000000001,7.2079470031
2020-10-27 14:00:00,-37.857,-38.1365,53.7358826228,0.203,-0.0765,0.2169360505,-38.06,-38.06,53.8249681839,8.283,-0.5465,8.3010090501,0.203,-0.0765,0.2169360505,8.08,-0.47000000000000003,8.0936580111
2020-10-27 14:30:00,-37.9525,-38.1005,53.7776938563,0.1075,-0.0405,0.1148760201,-38.06,-38.06,53.8249681839,8.1875,-0.6405000000000001,8.2125146271,0.1075,-0.0405,0.1148760201,8.08,-0.6000000000000001,8.102246602
2020-10-27 15:00:00,-37.9655,-38.0955,53.7833274398,0.0945,-0.035500000000000004,0.1009480064,-38.06,-38.06,53.8249681839,8.7345,-0.3355,8.7409410535,0.0945,-0.035500000000000004,0.1009480064,8.64,-0.30000000000000004,8.6452067644
2020-10-27 15:30:00,-37.9795,-38.0895,53.7889619764,0.0805,-0.029500000000000002,0.085735057,-38.06,-38.06,53.8249681839,9.0205,-0.3295,9.0265159669,0.0805,-0.029500000000000002,0.085735057,8.94,-0.30000000000000004,8.9450321408
2020-10-27 16:00:00,-38.004,-38.0825,53.8013087411,0.056,-0.022500000000000003,0.060351056300000004,-38.06,-38.06,53.8249681839,9.086,-0.3225,9.0917216329,0.056,-0.022500000000000003,0.060351056300000004,9.03,-0.30000000000000004,9.0349820144
2020-10-27 16:30:00,-38.0085,-38.0815,53.8037797418,0.051500000000000004,-0.021500000000000002,0.0558077056,-38.06,-38.06,53.8249681839,9.2215,-0.3215,9.2271027143,0.051500000000000004,-0.021500000000000002,0.0558077056,9.17,-0.30000000000000004,9.1749059941
2020-10-27 17:00:00,-37.986,-38.0875,53.7921355985,0.074,-0.0275,0.0789446008,-38.06,-38.06,53.8249681839,9.574,-0.3275,9.5795997959,0.074,-0.0275,0.0789446008,9.5,-0.30000000000000004,9.5047356618
2020-10-27 17:30:00,-37.967,-38.095,53.7840321471,0.093,-0.035,0.0993680029,-38.06,-38.06,53.8249681839,10.293,-0.28500000000000003,10.2969448867,0.093,-0.035,0.0993680029,10.2,-0.25,10.2030632655
2020-10-27 18:00:00,-37.9775,-38.091,53.7886120592,0.0825,-0.031,0.0881320033,-38.06,-38.06,53.8249681839,10.4025,-0.341,10.4080875885,0.0825,-0.031,0.0881320033,10.32,-0.31,10.3246549579
2020-10-27 18:30:00,-37.9665,-38.095,53.7836791903,0.0935,-0.035,0.0998361157,-38.06,-38.06,53.8249681839,10.2835,-0.385,10.2907044098,0.0935,-0.035,0.0998361157,10.19,-0.35000000000000003,10.1960090231
2020-10-27 19:00:00,-37.9745,-38.092,53.7872021419,0.0855,-0.032,0.0912921136,-38.06,-38.06,53.8249681839,9.9755,-0.452,9.985735038,0.0855,-0.032,0.0912921136,9.89,-0.42,9.8989140819
2020-10-27 19:30:00,-37.991,-38.085,53.7938965497,0.069,-0.025,0.07338937250000001,-38.06,-38.06,53.8249681839,9.729,-0.445,9.7391717307,0.069,-0.025,0.07338937250000001,9.66,-0.42,9.6691261239
2020-10-27 20:00:00,-37.9885,-38.0865,53.7931930127,0.07150000000000001,-0.026500000000000003,0.0762528688,-38.06,-38.06,53.8249681839,9.2715,-0.5565,9.2881862869,0.07150000000000001,-0.026500000000000003,0.0762528688,9.2,-0.53,9.215253659
2020-10-27 20:30:00,-37.9855,-38.0875,53.7917825183,0.0745,-0.0275,0.0794134749,-38.06,-38.06,53.8249681839,9.3545,-0.34750000000000003,9.3609522219,0.0745,-0.0275,0.0794134749,9.28,-0.32,9.2855156023
2020-10-27 21:00:00,-37.9975,-38.083,53.7970714375,0.0625,-0.023,0.0665976726,-38.06,-38.06,53.8249681839,8.9225,-0.453,8.9339921228,0.0625,-0.023,0.0665976726,8.86,-0.43,8.8704284
2020-10-27 21:30:00,-37.9775,-38.0905,53.7882579798,0.0825,-0.030500000000000003,0.087957376,-38.06,-38.06,53.8249681839,8.6025,-0.5305,8.6188419466,0.0825,-0.030500000000000003,0.087957376,8.52,-0.5,8.5346587512
2020-10-27 22:00:00,-37.9855,-38.0875,53.7917825183,0.0745,-0.0275,0.0794134749,-38.06,-38.06,53.8249681839,8.2745,-0.5875,8.2953304033,0.0745,-0.0275,0.0794134749,8.2,-0.56,8.2190997074
2020-10-27 22:30:00,-37.999,-38.0825,53.7977769731,0.061,-0.022500000000000003,0.0650173054,-38.06,-38.06,53.8249681839,8.131,-0.5025000000000001,8.1465125821,0.061,-0.022500000000000003,0.0650173054,8.07,-0.48,8.0842624896
2020-10-27 23:00:00,-37.9905,-38.0855,53.7938974281,0.0695,-0.025500000000000002,0.0740303992,-38.06,-38.06,53.8249681839,7.7195,-0.6255000000000001,7.7448002234,0.0695,-0.025500000000000002,0.0740303992,7.65,-0.6000000000000001,7.6734933375
2020-10-27 23:30:00,-38.02,-38.0775,53.8090736424,0.04,-0.0175,0.043660623,-38.06,-38.06,53.8249681839,7.5600000000000005,-0.4975,7.5763517771,0.04,-0.0175,0.043660623,7.52,-0.48,7.5353035772
2020-10-28 00:00:00,-38.0285,-38.077,53.8147260631,0.0315,-0.017,0.0357945527,-38.06,-38.06,53.8249681839,7.1915,-0.687,7.2242398389,0.0315,-0.017,0.0357945527,7.16,-0.67,7.1912794411
2020-10-28 00:30:00,-38.0275,-38.0765,53.8136656297,0.0325,-0.0165,0.0364485939,-38.06,-38.06,53.8249681839,7.1125,-0.5565,7.1342377659,0.0325,-0.0165,0.0364485939,7.08,-0.54,7.1005633579
2020-10-28 01:00:00,-38.03,-38.076,53.8150785189,0.03,-0.016,0.034,-38.06,-38.06,53.8249681839,6.97,-0.526,6.989819454,0.03,-0.016,0.034,6.94,-0.51,6.9587139616
2020-10-28 01:30:00,-38.042,-38.073,53.8214371138,0.018000000000000002,-0.013000000000000001,0.0222036033,-38.06,-38.06,53.8249681839,6.838,-0.523,6.8579714931,0.018000000000000002,-0.013000000000000001,0.0222036033,6.82,-0.51,6.8390423306
2020-10-28 02:00:00,-37.974,-38.0935,53.7879114509,0.08600000000000001,-0.0335,0.092294366,-38.06,-38.06,53.8249681839,6.736,-0.5435,6.7578908136999996,0.08600000000000001,-0.0335,0.092294366,6.65,-0.51,6.6695277193999996
2020-10-28 02:30:00,-38.023,-38.0775,53.8111934011,0.037,-0.0175,0.040929818,-38.06,-38.06,53.8249681839,6.687,-0.6975,6.7232786087,0.037,-0.0175,0.040929818,6.65,-0.68,6.6846765068
2020-10-28 03:00:00,-37.9975,-38.0835,53.7974253891,0.0625,-0.0235,0.0667720001,-38.06,-38.06,53.8249681839,6.7125,-0.5035000000000001,6.7313571069,0.0625,-0.0235,0.0667720001,6.65,-0.48,6.6673008032
2020-10-28 03:30:00,-37.991,-38.086,53.7946045343,0.069,-0.026000000000000002,0.0737360156,-38.06,-38.06,53.8249681839,6.639,-0.5660000000000001,6.6630831452,0.069,-0.026000000000000002,0.0737360156,6.57,-0.54,6.5921544278
2020-10-28 04:00:00,-38.026,-38.0775,53.8133132436,0.034,-0.0175,0.0382393776,-38.06,-38.06,53.8249681839,6.604,-0.5575,6.6274898906,0.034,-0.0175,0.0382393776,6.57,-0.54,6.5921544278
2020-10-28 04:30:00,-38.004,-38.081,53.8002469976,0.056,-0.021,0.0598080262,-38.06,-38.06,53.8249681839,6.376,-0.6910000000000001,6.4133343122,0.056,-0.021,0.0598080262,6.32,-0.67,6.355415014
2020-10-28 05:00:00,-38.0045,-38.083,53.8020158475,0.0555,-0.023,0.0600770339,-38.06,-38.06,53.8249681839,6.5455,-0.603,6.5732168114,0.0555,-0.023,0.0600770339,6.49,-0.58,6.5158652534
2020-10-28 05:30:00,-38.0375,-38.0755,53.820025144,0.022500000000000003,-0.0155,0.0273221522,-38.06,-38.06,53.8249681839,6.5125,-0.7455,6.5550306254,0.022500000000000003,-0.0155,0.0273221522,6.49,-0.73,6.5309264274
2020-10-28 06:00:00,-38.027,-38.075,53.8122509657,0.033,-0.015,0.0362491379,-38.06,-38.06,53.8249681839,6.6129999999999995,-0.745,6.6548323796,0.033,-0.015,0.0362491379,6.58,-0.73,6.6203700803
2020-10-28 06:30:00,-38.0045,-38.081,53.8006001941,0.0555,-0.021,0.0593401213,-38.06,-38.06,53.8249681839,6.9755,-0.611,7.0022083124,0.0555,-0.021,0.0593401213,6.92,-0.59,6.9451061907
2020-10-28 07:00:00,-37.9875,-38.087,53.7928408364,0.07250000000000001,-0.027,0.0773643975,-38.06,-38.06,53.8249681839,7.2425,-0.587,7.2662490495,0.07250000000000001,-0.027,0.0773643975,7.17,-0.56,7.1918356488
2020-10-28 07:30:00,-37.9745,-38.091,53.7864939483,0.0855,-0.031,0.0909464128,-38.06,-38.06,53.8249681839,7.4855,-0.521,7.5036092149,0.0855,-0.031,0.0909464128,7.4,-0.49,7.4162052291
2020-10-28 08:00:00,-37.9755,-38.091,53.7871999759,0.0845,-0.031,0.09000694420000001,-38.06,-38.06,53.8249681839,7.4845,-0.771,7.5241066745000005,0.0845,-0.031,0.09000694420000001,7.4,-0.74,7.4369079596
2020-10-28 08:30:00,-37.998,-38.0825,53.7970706475,0.062,-0.022500000000000003,0.065956425,-38.06,-38.06,53.8249681839,7.9719999999999995,-0.5125000000000001,7.9884566876,0.062,-0.022500000000000003,0.065956425,7.91,-0.49,7.9251624589
2020-10-28 09:00:00,-38.0035,-38.0805,53.7995398912,0.0565,-0.0205,0.060104076400000005,-38.06,-38.06,53.8249681839,8.1765,-0.5505,8.1950108298,0.0565,-0.0205,0.060104076400000005,8.12,-0.53,8.1372784148
2020-10-28 09:30:00,-37.971,-38.093,53.7854393865,0.089,-0.033,0.0949210198,-38.06,-38.06,53.8249681839,8.559,-0.463,8.5715138686,0.089,-0.033,0.0949210198,8.47,-0.43,8.4809079703
2020-10-28 10:00:00,-37.9975,-38.0855,53.7988412189,0.0625,-0.025500000000000002,0.0675018518,-38.06,-38.06,53.8249681839,8.8725,-0.35550000000000004,8.8796191641,0.0625,-0.025500000000000002,0.0675018518,8.81,-0.33,8.8161783104
2020-10-28 10:30:00,-38.0355,-38.075,53.8182579173,0.0245,-0.015,0.0287271648,-38.06,-38.06,53.8249681839,8.7845,-0.455,8.7962756465,0.0245,-0.015,0.0287271648,8.76,-0.44,8.7710432675
2020-10-28 11:00:00,-38.055,-38.0705,53.828858387,0.005,-0.0105,0.0116297033,-38.06,-38.06,53.8249681839,9.085,-0.3305,9.0910095836,0.005,-0.0105,0.0116297033,9.08,-0.32,9.0856370167
2020-10-28 11:30:00,-38.0355,-38.0745,53.8179041816,0.0245,-0.0145,0.0284692817,-38.06,-38.06,53.8249681839,9.3245,-0.2545,9.3279724753,0.0245,-0.0145,0.0284692817,9.3,-0.24,9.3030962588
2020-10-28 12:00:00,-38.015,-38.081,53.8080178598,0.045,-0.021,0.0496588361,-38.06,-38.06,53.8249681839,9.375,-0.431,9.384902024,0.045,-0.021,0.0496588361,9.33,-0.41000000000000003,9.3390042296
2020-10-28 12:30:00,-38.018,-38.078,53.8080143473,0.042,-0.018000000000000002,0.045694638600000004,-38.06,-38.06,53.8249681839,9.552,-0.278,9.5560445792,0.042,-0.018000000000000002,0.045694638600000004,9.51,-0.26,9.5135534896
2020-10-28 13:00:00,-38.039,-38.0745,53.8203778438,0.021,-0.0145,0.0255196003,-38.06,-38.06,53.8249681839,9.481,-0.42450000000000004,9.4904984722,0.021,-0.0145,0.0255196003,9.46,-0.41000000000000003,9.4688806097
2020-10-28 13:30:00,-38.028,-38.0765,53.8140189565,0.032,-0.0165,0.0360034721,-38.06,-38.06,53.8249681839,9.432,0.1835,9.4337848317,0.032,-0.0165,0.0360034721,9.4,0.2,9.4021274188
2020-10-28 14:00:00,-38.003,-38.0855,53.8027259463,0.057,-0.025500000000000002,0.062443974900000004,-38.06,-38.06,53.8249681839,9.567,-0.20550000000000002,9.5692068245,0.057,-0.025500000000000002,0.062443974900000004,9.51,-0.18,9.5117033175
2020-10-28 14:30:00,-38.0405,-38.075,53.8217917321,0.0195,-0.015,0.0246018292,-38.06,-38.06,53.8249681839,9.3995,-0.365,9.4065841436,0.0195,-0.015,0.0246018292,9.38,-0.35000000000000003,9.3865275795
2020-10-28 15:00:00,-38.05,-38.073,53.8270919612,0.01,-0.013000000000000001,0.0164012195,-38.06,-38.06,53.8249681839,9.34,-0.363,9.3470513532,0.01,-0.013000000000000001,0.0164012195,9.33,-0.35000000000000003,9.3365625366
2020-10-28 15:30:00,-38.0165,-38.0795,53.8080160617,0.043500000000000004,-0.0195,0.0476707457,-38.06,-38.06,53.8249681839,9.2235,-0.2495,9.2268739289,0.043500000000000004,-0.0195,0.0476707457,9.18,-0.23,9.1828808116
2020-10-28 16:00:00,-38.0035,-38.084,53.8020173251,0.0565,-0.024,0.0613860733,-38.06,-38.06,53.8249681839,9.3265,-0.254,9.3299581055,0.0565,-0.024,0.0613860733,9.27,-0.23,9.2728528512
2020-10-28 16:30:00,-37.973,-38.0925,53.7864972391,0.08700000000000001,-0.0325,0.0928722241,-38.06,-38.06,53.8249681839,9.827,-0.1325,9.8278932254,0.08700000000000001,-0.0325,0.0928722241,9.74,-0.1,9.740513333500001
2020-10-28 17:00:00,-37.977,-38.091,53.7882590348,0.083,-0.031,0.08860022570000001,-38.06,-38.06,53.8249681839,10.043,-0.201,10.0450111996,0.083,-0.031,0.08860022570000001,9.96,-0.17,9.9614506976
2020-10-28 17:30:00,-37.9805,-38.09,53.7900221254,0.0795,-0.03,0.08497205420000001,-38.06,-38.06,53.8249681839,10.3995,-0.2,10.4014229916,0.0795,-0.03,0.08497205420000001,10.32,-0.17,10.3214000988
2020-10-28 18:00:00,-37.985,-38.0885,53.792137504,0.075,-0.0285,0.0802324747,-38.06,-38.06,53.8249681839,10.335,-0.3685,10.341567446500001,0.075,-0.0285,0.0802324747,10.26,-0.34,10.2656319825
2020-10-28 18:30:00,-37.977,-38.0915,53.7886131189,0.083,-0.0315,0.0887764045,-38.06,-38.06,53.8249681839,10.423,-0.4315,10.4319279738,0.083,-0.0315,0.0887764045,10.34,-0.4,10.3477340515
2020-10-28 19:00:00,-37.9935,-38.0845,53.795308183,0.0665,-0.0245,0.0708695986,-38.06,-38.06,53.8249681839,10.2765,-0.42450000000000004,10.2852638517,0.0665,-0.0245,0.0708695986,10.21,-0.4,10.2178324512
2020-10-28 19:30:00,-37.9975,-38.0835,53.7974253891,0.0625,-0.0235,0.0667720001,-38.06,-38.06,53.8249681839,9.9425,-0.35350000000000004,9.9487822622,0.0625,-0.0235,0.0667720001,9.88,-0.33,9.8855095974
2020-10-28 20:00:00,-37.9905,-38.0855,53.7938974281,0.0695,-0.025500000000000002,0.0740303992,-38.06,-38.06,53.8249681839,9.4095,-0.5455,9.4252989608,0.0695,-0.025500000000000002,0.0740303992,9.34,-0.52,9.3544641749
2020-10-28 20:30:00,-37.995,-38.085,53.7967215544,0.065,-0.025,0.0696419414,-38.06,-38.06,53.8249681839,7.695,-0.845,7.741256358,0.065,-0.025,0.0696419414,7.63,-0.8200000000000001,7.6739364084
2020-10-28 21:00:00,-37.9855,-38.088,53.7921365466,0.0745,-0.028,0.0795880016,-38.06,-38.06,53.8249681839,6.2145,-1.318,6.352726521,0.0745,-0.028,0.0795880016,6.14,-1.29,6.2740497288
2020-10-28 21:30:00,-37.9775,-38.091,53.7886120592,0.0825,-0.031,0.0881320033,-38.06,-38.06,53.8249681839,5.6425,-1.421,5.8186808857,0.0825,-0.031,0.0881320033,5.5600000000000005,-1.3900000000000001,5.7311168196
2020-10-28 22:00:00,-37.9665,-38.095,53.7836791903,0.0935,-0.035,0.0998361157,-38.06,-38.06,53.8249681839,6.8635,-1.125,6.9550885868000005,0.0935,-0.035,0.0998361157,6.77,-1.09,6.8571860118
2020-10-28 22:30:00,-37.998,-38.082,53.7967167028,0.062,-0.022,0.0657875368,-38.06,-38.06,53.8249681839,7.932,-0.7020000000000001,7.9630037046,0.062,-0.022,0.0657875368,7.87,-0.68,7.8993227558
2020-10-28 23:00:00,-37.9965,-38.083,53.7963651305,0.0635,-0.023,0.0675370269,-38.06,-38.06,53.8249681839,7.8935,-0.503,7.9095101776,0.0635,-0.023,0.0675370269,7.83,-0.48,7.844698847
2020-10-28 23:30:00,-38.0,-38.0815,53.7977754396,0.06,-0.021500000000000002,0.06373578270000001,-38.06,-38.06,53.8249681839,7.64,-0.4415,7.6527460594,0.06,-0.021500000000000002,0.06373578270000001,7.58,-0.42,7.5916269666
2020-10-29 00:00:00,-38.004,-38.0805,53.7998930877,0.056,-0.0205,0.0596343022,-38.06,-38.06,53.8249681839,7.366,-0.5305,7.3850786218,0.056,-0.0205,0.0596343022,7.31,-0.51,7.3277691012
2020-10-29 00:30:00,-38.007,-38.0795,53.8013045311,0.053,-0.0195,0.056473445100000005,-38.06,-38.06,53.8249681839,7.163,-0.5695,7.1856036107,0.053,-0.0195,0.056473445100000005,7.11,-0.55,7.1312411262
2020-10-29 01:00:00,-37.9965,-38.083,53.7963651305,0.0635,-0.023,0.0675370269,-38.06,-38.06,53.8249681839,7.1335,-0.453,7.1478690006,0.0635,-0.023,0.0675370269,7.07,-0.43,7.0830643086
2020-10-29 01:30:00,-37.977,-38.0905,53.7879049532,0.083,-0.030500000000000003,0.08842652320000001,-38.06,-38.06,53.8249681839,6.8629999999999995,-0.5705,6.8866711298,0.083,-0.030500000000000003,0.08842652320000001,6.78,-0.54,6.8014704293
2020-10-29 02:00:00,-37.9875,-38.086,53.79213281,0.07250000000000001,-0.026000000000000002,0.07702110100000001,-38.06,-38.06,53.8249681839,6.9225,-0.466,6.938167067,0.07250000000000001,-0.026000000000000002,0.07702110100000001,6.85,-0.44,6.8641168405
2020-10-29 02:30:00,-37.972,-38.0925,53.7857912487,0.088,-0.0325,0.0938096477,-38.06,-38.06,53.8249681839,6.868,-0.5325,6.8886123603,0.088,-0.0325,0.0938096477,6.78,-0.5,6.7984115792
