Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-29 03:00:00,-37.977,-38.09,53.7875508738,0.083,-0.03,0.0882553115,-38.06,-38.06,53.8249681839,6.693,-0.53,6.7139518169,0.083,-0.03,0.0882553115,6.61,-0.5,6.6288837673
2020-10-29 03:30:00,-37.974,-38.0915,53.7864950359,0.08600000000000001,-0.0315,0.09158739,-38.06,-38.06,53.8249681839,6.466,-0.6715,6.5007744346,0.08600000000000001,-0.0315,0.09158739,6.38,-0.64,6.4120199625
2020-10-29 04:00:00,-37.981,-38.088,53.7889589507,0.079,-0.028,0.0838152731,-38.06,-38.06,53.8249681839,6.749,-0.508,6.7680916808,0.079,-0.028,0.0838152731,6.67,-0.48,6.6872490607
2020-10-29 04:30:00,-38.0025,-38.081,53.7991874218,0.0575,-0.021,0.061214785800000004,-38.06,-38.06,53.8249681839,6.6675,-0.541,6.6894123247,0.0575,-0.021,0.061214785800000004,6.61,-0.52,6.6304223093
2020-10-29 05:00:00,-38.0035,-38.081,53.7998938033,0.0565,-0.021,0.060276446500000004,-38.06,-38.06,53.8249681839,6.7565,-0.581,6.7814344537,0.0565,-0.021,0.060276446500000004,6.7,-0.56,6.7233622540999995
2020-10-29 05:30:00,-37.993,-38.0845,53.7949550539,0.067,-0.0245,0.0713389795,-38.06,-38.06,53.8249681839,6.857,-0.5045000000000001,6.8755341065,0.067,-0.0245,0.0713389795,6.79,-0.48,6.8069449829
2020-10-29 06:00:00,-38.0055,-38.0805,53.8009526914,0.0545,-0.0205,0.0582280001,-38.06,-38.06,53.8249681839,7.0145,-0.5705,7.037661579,0.0545,-0.0205,0.0582280001,6.96,-0.55,6.9816975013
2020-10-29 06:30:00,-38.014,-38.0795,53.806249788,0.046,-0.0195,0.0499624859,-38.06,-38.06,53.8249681839,7.386,-0.5695,7.4079232076,0.046,-0.0195,0.0499624859,7.34,-0.55,7.360577423
2020-10-29 07:00:00,-38.016,-38.0775,53.8062474277,0.044,-0.0175,0.0473524023,-38.06,-38.06,53.8249681839,7.614,-0.4375,7.6265590046,0.044,-0.0175,0.0473524023,7.57,-0.42,7.5816423023
2020-10-29 07:30:00,-38.027,-38.076,53.812958523,0.033,-0.016,0.036674241600000004,-38.06,-38.06,53.8249681839,7.603,-0.5660000000000001,7.6240386279,0.033,-0.016,0.036674241600000004,7.57,-0.55,7.5899538866
2020-10-29 08:00:00,-38.0155,-38.0785,53.8066018487,0.044500000000000005,-0.018500000000000003,0.048192323,-38.06,-38.06,53.8249681839,7.7845,-0.5685,7.8052310984,0.044500000000000005,-0.018500000000000003,0.048192323,7.74,-0.55,7.7595167375
2020-10-29 08:30:00,-38.0095,-38.0805,53.8037784036,0.0505,-0.0205,0.0545022935,-38.06,-38.06,53.8249681839,7.8905,-0.7305,7.9242425821,0.0505,-0.0205,0.0545022935,7.84,-0.71,7.8720835870000005
2020-10-29 09:00:00,-37.9905,-38.086,53.7942514238,0.0695,-0.026000000000000002,0.07420411040000001,-38.06,-38.06,53.8249681839,8.3795,-0.496,8.394166799,0.0695,-0.026000000000000002,0.07420411040000001,8.31,-0.47000000000000003,8.3232806032
2020-10-29 09:30:00,-37.978,-38.09,53.788256934,0.082,-0.03,0.0873155198,-38.06,-38.06,53.8249681839,8.632,-0.5,8.6464688746,0.082,-0.03,0.0873155198,8.55,-0.47000000000000003,8.5629083844
2020-10-29 10:00:00,-37.9695,-38.0935,53.7847345675,0.09050000000000001,-0.0335,0.0965012953,-38.06,-38.06,53.8249681839,8.8205,-0.3635,8.8279868883,0.09050000000000001,-0.0335,0.0965012953,8.73,-0.33,8.736234887
2020-10-29 10:30:00,-37.9515,-38.0935,53.772028923,0.1085,-0.0335,0.1135539519,-38.06,-38.06,53.8249681839,7.0085,-0.9935,7.0785672632,0.1085,-0.0335,0.1135539519,6.9,-0.96,6.9664625169
2020-10-29 11:00:00,-37.962,-38.095,53.7805026845,0.098,-0.035,0.1040624812,-38.06,-38.06,53.8249681839,6.478,-1.195,6.5872990671,0.098,-0.035,0.1040624812,6.38,-1.16,6.4845971347
2020-10-29 11:30:00,-37.9725,-38.0925,53.7861442427,0.08750000000000001,-0.0325,0.0933407735,-38.06,-38.06,53.8249681839,8.3575,-0.7325,8.3895388729,0.08750000000000001,-0.0325,0.0933407735,8.27,-0.7000000000000001,8.2995722781
2020-10-29 12:00:00,-37.965,-38.095,53.7826203341,0.095,-0.035,0.1012422837,-38.06,-38.06,53.8249681839,8.945,-0.585,8.9641089909,0.095,-0.035,0.1012422837,8.85,-0.55,8.8670739255
2020-10-29 12:30:00,-37.967,-38.0945,53.7836780004,0.093,-0.0345,0.09919299370000001,-38.06,-38.06,53.8249681839,9.243,-0.4345,9.2532069711,0.093,-0.0345,0.09919299370000001,9.15,-0.4,9.1587389962
2020-10-29 13:00:00,-37.9665,-38.0945,53.7833250413,0.0935,-0.0345,0.09966192850000001,-38.06,-38.06,53.8249681839,9.5335,-0.2245,9.5361429572,0.0935,-0.0345,0.09966192850000001,9.44,-0.19,9.4419118827
2020-10-29 13:30:00,-37.959,-38.098,53.7805102709,0.101,-0.038,0.10791200120000001,-38.06,-38.06,53.8249681839,9.381,-0.338,9.3870871414,0.101,-0.038,0.10791200120000001,9.28,-0.30000000000000004,9.2848478717
2020-10-29 14:00:00,-37.959,-38.098,53.7805102709,0.101,-0.038,0.10791200120000001,-38.06,-38.06,53.8249681839,9.611,-0.228,9.6137040208,0.101,-0.038,0.10791200120000001,9.51,-0.19,9.5118978127
2020-10-29 14:30:00,-37.9705,-38.093,53.7850864018,0.08950000000000001,-0.033,0.09538998900000001,-38.06,-38.06,53.8249681839,9.5995,-0.073,9.5997775625,0.08950000000000001,-0.033,0.09538998900000001,9.51,-0.04,9.5100841216
2020-10-29 15:00:00,-37.9665,-38.0945,53.7833250413,0.0935,-0.0345,0.09966192850000001,-38.06,-38.06,53.8249681839,9.7235,-0.1545,9.7247273741,0.0935,-0.0345,0.09966192850000001,9.63,-0.12,9.6307476345
2020-10-29 15:30:00,-37.958,-38.0985,53.780158667,0.10200000000000001,-0.0385,0.1090240799,-38.06,-38.06,53.8249681839,9.792,-0.1585,9.7932827106,0.10200000000000001,-0.0385,0.1090240799,9.69,-0.12,9.6907430056
2020-10-29 16:00:00,-37.9595,-38.098,53.7808631787,0.1005,-0.038,0.1074441715,-38.06,-38.06,53.8249681839,9.9405,-0.108,9.9410866735,0.1005,-0.038,0.1074441715,9.84,-0.07,9.8402489806
2020-10-29 16:30:00,-37.959,-38.098,53.7805102709,0.101,-0.038,0.10791200120000001,-38.06,-38.06,53.8249681839,9.901,-0.218,9.9033996688,0.101,-0.038,0.10791200120000001,9.8,-0.18,9.8016529218
2020-10-29 17:00:00,-37.962,-38.0965,53.7815652083,0.098,-0.036500000000000005,0.104576527,-38.06,-38.06,53.8249681839,10.078,-0.34650000000000003,10.0839548913,0.098,-0.036500000000000005,0.104576527,9.98,-0.31,9.9848134685
2020-10-29 17:30:00,-37.9585,-38.098,53.7801573654,0.1015,-0.038,0.1083801181,-38.06,-38.06,53.8249681839,10.6915,-0.158,10.6926674058,0.1015,-0.038,0.1083801181,10.59,-0.12,10.5906798649
2020-10-29 18:00:00,-37.9585,-38.098,53.7801573654,0.1015,-0.038,0.1083801181,-38.06,-38.06,53.8249681839,10.5615,-0.308,10.5659900743,0.1015,-0.038,0.1083801181,10.46,-0.27,10.4634841234
2020-10-29 18:30:00,-37.9645,-38.0955,53.7826215473,0.0955,-0.035500000000000004,0.1018847388,-38.06,-38.06,53.8249681839,10.6855,-0.1555,10.6866313916,0.0955,-0.035500000000000004,0.1018847388,10.59,-0.12,10.5906798649
2020-10-29 19:00:00,-37.9645,-38.0955,53.7826215473,0.0955,-0.035500000000000004,0.1018847388,-38.06,-38.06,53.8249681839,10.3455,-0.3155,10.3503096814,0.0955,-0.035500000000000004,0.1018847388,10.25,-0.28,10.253823677
2020-10-29 19:30:00,-37.961,-38.097,53.7812135415,0.099,-0.037,0.1056882207,-38.06,-38.06,53.8249681839,10.109,-0.227,10.1115483483,0.099,-0.037,0.1056882207,10.01,-0.19,10.0118030344
2020-10-29 20:00:00,-37.9655,-38.095,53.7829732838,0.0945,-0.035,0.1007732603,-38.06,-38.06,53.8249681839,9.7545,-0.225,9.7570946111,0.0945,-0.035,0.1007732603,9.66,-0.19,9.6618683493
2020-10-29 20:30:00,-37.9625,-38.0965,53.781918137,0.0975,-0.036500000000000005,0.1041081169,-38.06,-38.06,53.8249681839,9.5975,-0.1865,9.5993118764,0.0975,-0.036500000000000005,0.1041081169,9.5,-0.15,9.501184136700001
2020-10-29 21:00:00,-37.9635,-38.096,53.7822698317,0.0965,-0.036000000000000004,0.1029963592,-38.06,-38.06,53.8249681839,9.4865,-0.23600000000000002,9.4894350859,0.0965,-0.036000000000000004,0.1029963592,9.39,-0.2,9.3921296839
2020-10-29 21:30:00,-37.9625,-38.0965,53.781918137,0.0975,-0.036500000000000005,0.1041081169,-38.06,-38.06,53.8249681839,9.1775,-0.23650000000000002,9.180546743,0.0975,-0.036500000000000005,0.1041081169,9.08,-0.2,9.0822023761
2020-10-29 22:00:00,-37.9665,-38.0945,53.7833250413,0.0935,-0.0345,0.09966192850000001,-38.06,-38.06,53.8249681839,8.743500000000001,-0.4545,8.7553048205,0.0935,-0.0345,0.09966192850000001,8.65,-0.42,8.6601905291
2020-10-29 22:30:00,-37.962,-38.0965,53.7815652083,0.098,-0.036500000000000005,0.104576527,-38.06,-38.06,53.8249681839,8.558,-0.3965,8.5671801808,0.098,-0.036500000000000005,0.104576527,8.46,-0.36,8.4676561102
2020-10-29 23:00:00,-37.9615,-38.0965,53.7812122818,0.0985,-0.036500000000000005,0.10504522840000001,-38.06,-38.06,53.8249681839,7.9885,-0.3965,7.9983338577000005,0.0985,-0.036500000000000005,0.10504522840000001,7.89,-0.36,7.8982086577
2020-10-29 23:30:00,-37.965,-38.095,53.7826203341,0.095,-0.035,0.1012422837,-38.06,-38.06,53.8249681839,7.585,-0.655,7.6132286187,0.095,-0.035,0.1012422837,7.49,-0.62,7.5156170738
2020-10-30 00:00:00,-37.9635,-38.096,53.7822698317,0.0965,-0.036000000000000004,0.1029963592,-38.06,-38.06,53.8249681839,7.4465,-0.486,7.4623426784,0.0965,-0.036000000000000004,0.1029963592,7.35,-0.45,7.3637626252
2020-10-30 00:30:00,-37.961,-38.097,53.7812135415,0.099,-0.037,0.1056882207,-38.06,-38.06,53.8249681839,7.449,-0.437,7.4618074218,0.099,-0.037,0.1056882207,7.35,-0.4,7.3608763065
2020-10-30 01:00:00,-37.9605,-38.097,53.7808606221,0.0995,-0.037,0.1061567238,-38.06,-38.06,53.8249681839,7.2495,-0.437,7.2626592409,0.0995,-0.037,0.1061567238,7.15,-0.4,7.1611800704
2020-10-30 01:30:00,-37.972,-38.092,53.7854371368,0.088,-0.032,0.0936375993,-38.06,-38.06,53.8249681839,7.118,-0.432,7.1310972508,0.088,-0.032,0.0936375993,7.03,-0.4,7.0413706052
2020-10-30 02:00:00,-37.9755,-38.0905,53.7868458873,0.0845,-0.030500000000000003,0.0898359616,-38.06,-38.06,53.8249681839,7.1145,-0.4305,7.1275129253,0.0845,-0.030500000000000003,0.0898359616,7.03,-0.4,7.0413706052
2020-10-30 02:30:00,-37.969,-38.0935,53.7843815921,0.091,-0.0335,0.0969703563,-38.06,-38.06,53.8249681839,7.061,-0.4335,7.0742945408,0.091,-0.0335,0.0969703563,6.97,-0.4,6.9814683269
2020-10-30 03:00:00,-37.969,-38.0935,53.7843815921,0.091,-0.0335,0.0969703563,-38.06,-38.06,53.8249681839,6.971,-0.4335,6.9844658529,0.091,-0.0335,0.0969703563,6.88,-0.4,6.8916180974
2020-10-30 03:30:00,-37.9775,-38.0905,53.7882579798,0.0825,-0.030500000000000003,0.087957376,-38.06,-38.06,53.8249681839,6.8925,-0.4305,6.9059312551000005,0.0825,-0.030500000000000003,0.087957376,6.8100000000000005,-0.4,6.8217373154
2020-10-30 04:00:00,-37.9715,-38.0925,53.785438257,0.08850000000000001,-0.0325,0.0942788417,-38.06,-38.06,53.8249681839,7.0085,-0.3925,7.0194820678,0.08850000000000001,-0.0325,0.0942788417,6.92,-0.36,6.9293578346
2020-10-30 04:30:00,-37.973,-38.092,53.7861431319,0.08700000000000001,-0.032,0.0926984358,-38.06,-38.06,53.8249681839,6.927,-0.362,6.9364524795,0.08700000000000001,-0.032,0.0926984358,6.84,-0.33,6.8479558994000005
2020-10-30 05:00:00,-37.977,-38.0905,53.7879049532,0.083,-0.030500000000000003,0.08842652320000001,-38.06,-38.06,53.8249681839,6.873,-0.4505,6.8877484892,0.083,-0.030500000000000003,0.08842652320000001,6.79,-0.42,6.8029772894
2020-10-30 05:30:00,-37.989,-38.086,53.7931921064,0.07100000000000001,-0.026000000000000002,0.0756108458,-38.06,-38.06,53.8249681839,6.961,-0.556,6.9831695526,0.07100000000000001,-0.026000000000000002,0.0756108458,6.89,-0.53,6.9103545495
2020-10-30 06:00:00,-37.988,-38.086,53.7924859065,0.07200000000000001,-0.026000000000000002,0.0765506368,-38.06,-38.06,53.8249681839,7.302,-0.376,7.3116742269,0.07200000000000001,-0.026000000000000002,0.0765506368,7.23,-0.35000000000000003,7.2384666885
2020-10-30 06:30:00,-37.976,-38.091,53.7875529932,0.084,-0.031,0.0895377016,-38.06,-38.06,53.8249681839,7.364,-0.591,7.3876773752,0.084,-0.031,0.0895377016,7.28,-0.56,7.3015066938
2020-10-30 07:00:00,-37.976,-38.091,53.7875529932,0.084,-0.031,0.0895377016,-38.06,-38.06,53.8249681839,7.684,-0.35100000000000003,7.6920125455,0.084,-0.031,0.0895377016,7.6,-0.32,7.6067338589
2020-10-30 07:30:00,-37.9795,-38.0895,53.7889619764,0.0805,-0.029500000000000002,0.085735057,-38.06,-38.06,53.8249681839,7.5105,-0.6695,7.540281195,0.0805,-0.029500000000000002,0.085735057,7.43,-0.64,7.4575129903
2020-10-30 08:00:00,-37.978,-38.09,53.788256934,0.082,-0.03,0.0873155198,-38.06,-38.06,53.8249681839,7.7219999999999995,-0.52,7.7394886136,0.082,-0.03,0.0873155198,7.64,-0.49,7.6556972249
2020-10-30 08:30:00,-37.9755,-38.091,53.7871999759,0.0845,-0.031,0.09000694420000001,-38.06,-38.06,53.8249681839,8.0445,-0.461,8.05769826,0.0845,-0.031,0.09000694420000001,7.96,-0.43,7.9716058608
2020-10-30 09:00:00,-37.9755,-38.091,53.7871999759,0.0845,-0.031,0.09000694420000001,-38.06,-38.06,53.8249681839,8.2745,-0.421,8.2852031508,0.0845,-0.031,0.09000694420000001,8.19,-0.39,8.1992804562
2020-10-30 09:30:00,-37.9885,-38.0855,53.7924850002,0.07150000000000001,-0.025500000000000002,0.0759111323,-38.06,-38.06,53.8249681839,8.6915,-0.2655,8.6955541802,0.07150000000000001,-0.025500000000000002,0.0759111323,8.62,-0.24,8.62334042
2020-10-30 10:00:00,-37.9825,-38.088,53.7900181284,0.0775,-0.028,0.08240297320000001,-38.06,-38.06,53.8249681839,8.6475,-0.40800000000000003,8.6571196278,0.0775,-0.028,0.08240297320000001,8.57,-0.38,8.5784206006
2020-10-30 10:30:00,-37.9865,-38.0865,53.7917806407,0.07350000000000001,-0.026500000000000003,0.0781312997,-38.06,-38.06,53.8249681839,8.8035,-0.40650000000000003,8.8128800344,0.07350000000000001,-0.026500000000000003,0.0781312997,8.73,-0.38,8.7382664185
2020-10-30 11:00:00,0.10400000000000001,-0.043000000000000003,0.11253888220000001,0.064,-0.023,0.0680073525,0.04,-0.02,0.0447213595,9.104,-0.243,9.1072424476,0.064,-0.023,0.0680073525,9.04,-0.22,9.0426765949
2020-10-30 11:30:00,3.5515,1.0005,3.6897361017,0.051500000000000004,-0.0195,0.0550681396,3.5,1.02,3.6456000878,5.6815,-1.3395000000000001,5.8372684108,0.051500000000000004,-0.0195,0.0550681396,5.63,-1.32,5.7826723926
2020-10-30 12:00:00,3.691,0.9505,3.8114211588,0.051000000000000004,-0.0195,0.0546008242,3.64,0.97,3.7670280063,5.601,-1.3395000000000001,5.7589461927,0.051000000000000004,-0.0195,0.0546008242,5.55,-1.32,5.7048137568
2020-10-30 12:30:00,4.2385,0.9515,4.3439883172,0.0485,-0.018500000000000003,0.0519085735,4.19,0.97,4.3008138765,5.2585,-1.3385,5.4261777063,0.0485,-0.018500000000000003,0.0519085735,5.21,-1.32,5.3746162654
2020-10-30 13:00:00,4.214,0.8655,4.3019630693,0.024,-0.0145,0.0280401498,4.19,0.88,4.2814133181,4.984,-1.3345,5.159568417,0.024,-0.0145,0.0280401498,4.96,-1.32,5.1326406459
2020-10-30 13:30:00,4.5035,0.966,4.605938368,0.0135,-0.014,0.019448650300000002,4.49,0.98,4.5957045162,5.0435,-1.264,5.1994796134,0.0135,-0.014,0.019448650300000002,5.03,-1.25,5.1829914142
2020-10-30 14:00:00,4.5425,0.8845000000000001,4.6278122801,0.0025,-0.0055000000000000005,0.006041523,4.54,0.89,4.6264132976,4.8125,-1.3555000000000001,4.9997536439,0.0025,-0.0055000000000000005,0.006041523,4.8100000000000005,-1.35,4.9958582846
2020-10-30 14:30:00,4.549,1.0095,4.6596664312,0.009000000000000001,-0.0105,0.0138293167,4.54,1.02,4.6531709618,4.9190000000000005,-1.2305,5.070571097,0.009000000000000001,-0.0105,0.0138293167,4.91,-1.22,5.0592983703
2020-10-30 15:00:00,4.6605,0.9685,4.7600685394,0.0005,-0.0015,0.0015811388,4.66,0.97,4.7598844524,4.6805,-1.3014999999999999,4.8580842418,0.0005,-0.0015,0.0015811388,4.68,-1.3,4.85720084
2020-10-30 15:30:00,4.66,0.97,4.7598844524,0.0,0.0,0.0,4.66,0.97,4.7598844524,4.68,-1.3,4.85720084,0.0,0.0,0.0,4.68,-1.3,4.85720084
2020-10-30 16:00:00,4.79,0.97,4.8872282533,0.0,0.0,0.0,4.79,0.97,4.8872282533,4.6,-1.3,4.7801673611,0.0,0.0,0.0,4.6,-1.3,4.7801673611
2020-10-30 16:30:00,5.03,0.97,5.1226750824,0.0,0.0,0.0,5.03,0.97,5.1226750824,4.6,-1.3599999999999999,4.7968322881,0.0,0.0,0.0,4.6,-1.3599999999999999,4.7968322881
2020-10-30 17:00:00,5.12,0.91,5.2002403791,0.0,0.0,0.0,5.12,0.91,5.2002403791,4.6,-1.3599999999999999,4.7968322881,0.0,0.0,0.0,4.6,-1.3599999999999999,4.7968322881
2020-10-30 17:30:00,5.29,0.78,5.3471955266,0.0,0.0,0.0,5.29,0.78,5.3471955266,4.73,-1.47,4.9531606071,0.0,0.0,0.0,4.73,-1.47,4.9531606071
2020-10-30 18:00:00,5.39,0.78,5.4461454259,0.0,0.0,0.0,5.39,0.78,5.4461454259,4.78,-1.53,5.0188943005,0.0,0.0,0.0,4.78,-1.53,5.0188943005
2020-10-30 18:30:00,5.39,0.78,5.4461454259,0.0,0.0,0.0,5.39,0.78,5.4461454259,4.73,-1.5,4.9621467129,0.0,0.0,0.0,4.73,-1.5,4.9621467129
2020-10-30 19:00:00,5.24,0.78,5.2977353652,0.0,0.0,0.0,5.24,0.78,5.2977353652,4.66,-1.5,4.8954672913,0.0,0.0,0.0,4.66,-1.5,4.8954672913
2020-10-30 19:30:00,5.15,0.78,5.2087330513,0.0,0.0,0.0,5.15,0.78,5.2087330513,4.5600000000000005,-1.5,4.8003749854,0.0,0.0,0.0,4.5600000000000005,-1.5,4.8003749854
2020-10-30 20:00:00,5.01,0.73,5.0629043048,0.0,0.0,0.0,5.01,0.73,5.0629043048,4.4,-1.5,4.6486557197,0.0,0.0,0.0,4.4,-1.5,4.6486557197
2020-10-30 20:30:00,4.89,0.77,4.9502525188,0.0,0.0,0.0,4.89,0.77,4.9502525188,4.3,-1.5,4.5541190147,0.0,0.0,0.0,4.3,-1.5,4.5541190147
2020-10-30 21:00:00,4.8100000000000005,0.77,4.8712421414,0.0,0.0,0.0,4.8100000000000005,0.77,4.8712421414,4.18,-1.5,4.4409908804,0.0,0.0,0.0,4.18,-1.5,4.4409908804
2020-10-30 21:30:00,4.6,0.66,4.6471066267,0.0,0.0,0.0,4.6,0.66,4.6471066267,4.06,-1.54,4.3422574774000005,0.0,0.0,0.0,4.06,-1.54,4.3422574774000005
2020-10-30 22:00:00,4.46,0.66,4.508569618,0.0,0.0,0.0,4.46,0.66,4.508569618,4.0,-1.54,4.2862104475,0.0,0.0,0.0,4.0,-1.54,4.2862104475
2020-10-30 22:30:00,4.31,0.66,4.360240819,0.0,0.0,0.0,4.31,0.66,4.360240819,3.93,-1.54,4.2209596065,0.0,0.0,0.0,3.93,-1.54,4.2209596065
2020-10-30 23:00:00,4.09,0.66,4.1429096056,0.0,0.0,0.0,4.09,0.66,4.1429096056,3.7800000000000002,-1.5899999999999999,4.1007926063,0.0,0.0,0.0,3.7800000000000002,-1.5899999999999999,4.1007926063
2020-10-30 23:30:00,3.7800000000000002,0.44,3.8055223032,0.0,0.0,0.0,3.7800000000000002,0.44,3.8055223032,3.59,-1.5,3.8907711318000002,0.0,0.0,0.0,3.59,-1.5,3.8907711318000002
2020-10-31 00:00:00,3.68,0.44,3.7062110032,0.0,0.0,0.0,3.68,0.44,3.7062110032,3.59,-1.46,3.8755257708,0.0,0.0,0.0,3.59,-1.46,3.8755257708
2020-10-31 00:30:00,3.771,0.3785,3.7899476579,0.001,-0.0015,0.0018027756000000002,3.77,0.38,3.7891027962,3.491,-1.3115,3.7292242156,0.001,-0.0015,0.0018027756000000002,3.49,-1.31,3.7277607219
2020-10-31 01:00:00,3.641,0.614,3.6924080219,0.001,-0.006,0.0060827625,3.64,0.62,3.6924246776,3.3609999999999998,-1.6360000000000001,3.7380231406,0.001,-0.006,0.0060827625,3.36,-1.63,3.7345013054000002
2020-10-31 01:30:00,3.64,0.6890000000000001,3.7046350697,0.0,-0.001,0.001,3.64,0.6900000000000001,3.7048211833,3.48,-1.5510000000000002,3.8099870079000002,0.0,-0.001,0.001,3.48,-1.55,3.8095800293
2020-10-31 02:00:00,3.234,0.5225000000000001,3.2759368507,0.004,-0.007500000000000001,0.0085,3.23,0.53,3.2731941586,3.534,-1.5575,3.8619894161,0.004,-0.007500000000000001,0.0085,3.5300000000000002,-1.55,3.8553080292
2020-10-31 02:30:00,3.095,0.9345,3.2330040597,0.025,-0.0155,0.029415132200000003,3.07,0.9500000000000001,3.2136272341,3.745,-1.9055,4.2018990052,0.025,-0.0155,0.029415132200000003,3.7199999999999998,-1.8900000000000001,4.1725891243
2020-10-31 03:00:00,3.5685000000000002,0.9380000000000001,3.6897203485,0.0085,-0.012,0.0147054412,3.56,0.9500000000000001,3.6845759593,3.2885,-1.9020000000000001,3.7989256705,0.0085,-0.012,0.0147054412,3.2800000000000002,-1.8900000000000001,3.7855646871
2020-10-31 03:30:00,3.4965,0.937,3.6198730986000003,0.006500000000000001,-0.013000000000000001,0.0145344419,3.49,0.9500000000000001,3.616987697,3.2565,-1.903,3.771763679,0.006500000000000001,-0.013000000000000001,0.0145344419,3.25,-1.8900000000000001,3.7596010427
2020-10-31 04:00:00,3.2275,0.936,3.3604839309,0.0175,-0.014,0.0224109348,3.21,0.9500000000000001,3.3476260245000002,3.4075,-1.904,3.9033667839,0.0175,-0.014,0.0224109348,3.39,-1.8900000000000001,3.8812626811
2020-10-31 04:30:00,2.9125,0.9380000000000001,3.059820297,0.0125,-0.012,0.0173277235,2.9,0.9500000000000001,3.0516389039,3.7125,-1.9020000000000001,4.1713619179,0.0125,-0.012,0.0173277235,3.7,-1.8900000000000001,4.1547683449
2020-10-31 05:00:00,2.9155,1.0255,3.0905971106,0.0155,-0.0145,0.021224985300000002,2.9,1.04,3.0808440402,3.8755,-1.8245,4.2834916248,0.0155,-0.0145,0.021224985300000002,3.86,-1.81,4.2632968463
2020-10-31 05:30:00,3.2935,1.0255,3.4494626393,0.0135,-0.0145,0.0198116128,3.2800000000000002,1.04,3.4409301067999998,3.6135,-1.7645,4.0212986087,0.0135,-0.0145,0.0198116128,3.6,-1.75,4.0028115119
2020-10-31 06:00:00,3.204,0.915,3.3320925857,0.024,-0.015,0.0283019434,3.18,0.93,3.3132008693,3.624,-1.8250000000000002,4.0575856122,0.024,-0.015,0.0283019434,3.6,-1.81,4.0294044225
2020-10-31 06:30:00,2.8645,0.911,3.0058744568,0.044500000000000005,-0.019,0.048386465000000004,2.8200000000000003,0.93,2.9693938775,3.7945,-1.999,4.2888496418,0.044500000000000005,-0.019,0.048386465000000004,3.75,-1.98,4.2406249539
2020-10-31 07:00:00,2.3225,0.7925000000000001,2.4539890994,0.07250000000000001,-0.0275,0.07754031210000001,2.25,0.8200000000000001,2.3947651242,4.6325,-1.6675,4.9234756524000005,0.07250000000000001,-0.0275,0.07754031210000001,4.5600000000000005,-1.6400000000000001,4.8459467599
2020-10-31 07:30:00,2.267,0.6045,2.3462116806,0.067,-0.025500000000000002,0.0716885625,2.2,0.63,2.2884274076,4.407,-1.6655,4.7112142012,0.067,-0.025500000000000002,0.0716885625,4.34,-1.6400000000000001,4.6395258378
2020-10-31 08:00:00,2.4835000000000003,0.6095,2.5571981738,0.053500000000000006,-0.0205,0.057293106,2.43,0.63,2.5103386226,4.5635,-1.6605,4.8562117437,0.053500000000000006,-0.0205,0.057293106,4.51,-1.6400000000000001,4.7989269634
2020-10-31 08:30:00,2.5825,0.5555,2.6415689467,0.0625,-0.0245,0.06713047,2.52,0.58,2.5858847615,4.6825,-1.6644999999999999,4.9695438926,0.0625,-0.0245,0.06713047,4.62,-1.6400000000000001,4.9024483679
2020-10-31 09:00:00,2.8595,0.4665,2.8973026249,0.059500000000000004,-0.0235,0.0639726504,2.8,0.49,2.8425516706,4.9195,-1.3835,5.1103378068,0.059500000000000004,-0.0235,0.0639726504,4.86,-1.3599999999999999,5.0467018933
2020-10-31 09:30:00,3.15,0.07050000000000001,3.1507888298,0.05,-0.0195,0.0536679606,3.1,0.09,3.1013061764,5.12,-0.8695,5.1933062927,0.05,-0.0195,0.0536679606,5.07,-0.85,5.1407586989
2020-10-31 10:00:00,3.2345,0.075,3.2353694148,0.0245,-0.015,0.0287271648,3.21,0.09,3.2112614344,5.3045,-0.905,5.3811472058,0.0245,-0.015,0.0287271648,5.28,-0.89,5.3544841021
2020-10-31 10:30:00,3.3535,0.1375,3.3563176995,0.0835,-0.0325,0.0896018973,3.27,0.17,3.2744159785,5.4435,-0.8325,5.5067911255,0.0835,-0.0325,0.0896018973,5.36,-0.8,5.4193726574
2020-10-31 11:00:00,3.3625,0.1955,3.3681785137,0.0925,-0.0345,0.0987243638,3.27,0.23,3.2780787056,5.6625,-0.8345,5.7236611098,0.0925,-0.0345,0.0987243638,5.57,-0.8,5.6271573641
2020-10-31 11:30:00,3.3745,0.26,3.3845014773,0.10450000000000001,-0.04,0.111893923,3.27,0.30000000000000004,3.2837326322,5.6745,-0.9400000000000001,5.7518301653,0.10450000000000001,-0.04,0.111893923,5.57,-0.9,5.6422424620000005
2020-10-31 12:00:00,3.4865,0.3195,3.501108753,0.10650000000000001,-0.0405,0.1139407741,3.38,0.36,3.3991175325,5.6765,-0.8705,5.7428583911,0.10650000000000001,-0.0405,0.1139407741,5.57,-0.8300000000000001,5.6315006881
2020-10-31 12:30:00,3.552,0.2515,3.5608926198,0.10200000000000001,-0.0385,0.1090240799,3.45,0.29,3.4621669515,5.702,-0.8685,5.7677635397,0.10200000000000001,-0.0385,0.1090240799,5.6,-0.8300000000000001,5.6611747897
2020-10-31 13:00:00,3.6355,0.37,3.654279717,0.10550000000000001,-0.04,0.1128284095,3.5300000000000002,0.41000000000000003,3.5537304343000002,5.7955,-0.9400000000000001,5.8712366883,0.10550000000000001,-0.04,0.1128284095,5.69,-0.9,5.7607378
2020-10-31 13:30:00,3.4955,0.37,3.5150277737,0.10550000000000001,-0.04,0.1128284095,3.39,0.41000000000000003,3.414703501,5.9655000000000005,-0.9400000000000001,6.0391050868,0.10550000000000001,-0.04,0.1128284095,5.86,-0.9,5.9287098091
2020-10-31 14:00:00,3.3325,0.3715,3.3531430778,0.10250000000000001,-0.0385,0.1094920088,3.23,0.41000000000000003,3.2559176894,6.0625,-1.0385,6.1508038905,0.10250000000000001,-0.0385,0.1094920088,5.96,-1.0,6.0433103511
2020-10-31 14:30:00,3.472,0.4315,3.4987106554,0.10200000000000001,-0.0385,0.1090240799,3.37,0.47000000000000003,3.4026166402,6.062,-0.9585,6.1373093657,0.10200000000000001,-0.0385,0.1090240799,5.96,-0.92,6.0305886943
2020-10-31 15:00:00,3.343,0.3055,3.3569300335,0.093,-0.0345,0.09919299370000001,3.25,0.34,3.2677362195,5.993,-1.0645,6.0868061617,0.093,-0.0345,0.09919299370000001,5.9,-1.03,5.9892320042
2020-10-31 15:30:00,3.474,0.3955,3.4964405114,0.094,-0.0345,0.10013116400000001,3.38,0.43,3.4072422867,6.044,-0.9645,6.1204735315,0.094,-0.0345,0.10013116400000001,5.95,-0.93,6.0222421074
2020-10-31 16:00:00,3.417,0.044,3.4172832777,0.097,-0.036000000000000004,0.10346496990000001,3.32,0.08,3.3209637156,5.967,-0.616,5.9987119451,0.097,-0.036000000000000004,0.10346496990000001,5.87,-0.58,5.898584576
2020-10-31 16:30:00,3.527,-0.2315,3.5345892619,0.08700000000000001,-0.0315,0.09252702310000001,3.44,-0.2,3.4458090487,6.007,-0.3815,6.0191021963,0.08700000000000001,-0.0315,0.09252702310000001,5.92,-0.35000000000000003,5.9303372585
2020-10-31 17:00:00,3.5855,-0.2275,3.5927101887,0.0755,-0.0275,0.0803523491,3.51,-0.2,3.5156933882,6.0455,-0.4675,6.063549002,0.0755,-0.0275,0.0803523491,5.97,-0.44,5.9861924460000004
2020-10-31 17:30:00,3.716,-0.2315,3.7232040301,0.08600000000000001,-0.0315,0.09158739,3.63,-0.2,3.6355054668999998,6.276,-0.47150000000000003,6.2936863800000005,0.08600000000000001,-0.0315,0.09158739,6.19,-0.44,6.205618422
2020-10-31 18:00:00,3.2555,-0.337,3.2728961563,0.0755,-0.027,0.0801826041,3.18,-0.31,3.195074334,6.0555,-0.597,6.084857373,0.0755,-0.027,0.0801826041,5.98,-0.5700000000000001,6.0071041276
2020-10-31 18:30:00,2.6715,-0.6405000000000001,2.7472081283,0.051500000000000004,-0.0205,0.0554301362,2.62,-0.62,2.6923595599,5.1415,-0.8305,5.2081429032,0.051500000000000004,-0.0205,0.0554301362,5.09,-0.81,5.1540469536
2020-10-31 19:00:00,2.6795,-0.6355000000000001,2.7538301509,0.029500000000000002,-0.0155,0.0333241654,2.65,-0.62,2.7215620515000003,5.0495,-0.8255,5.1165320775,0.029500000000000002,-0.0155,0.0333241654,5.02,-0.81,5.0849287114
2020-10-31 19:30:00,2.641,-0.327,2.6611670372000003,0.041,-0.017,0.044384682,2.6,-0.31,2.6184155514,4.791,-1.127,4.9217689909,0.041,-0.017,0.044384682,4.75,-1.11,4.8779708896
2020-10-31 20:00:00,3.0105,-0.059500000000000004,3.0110879263,0.0505,-0.0195,0.0541340928,2.96,-0.04,2.9602702579,5.2205,-1.2195,5.3610447209,0.0505,-0.0195,0.0541340928,5.17,-1.2,5.3074381767
2020-10-31 20:30:00,3.443,0.0995,3.4444374359,0.053,-0.0205,0.056826490300000004,3.39,0.12,3.3921232289,5.223,-1.0505,5.3275960104,0.053,-0.0205,0.056826490300000004,5.17,-1.03,5.2716031717
2020-10-31 21:00:00,3.5595,0.14550000000000002,3.5624725262,0.0195,-0.0145,0.024300205800000002,3.54,0.16,3.5436139745,5.1895,-1.0445,5.2935706758,0.0195,-0.0145,0.024300205800000002,5.17,-1.03,5.2716031717
2020-10-31 21:30:00,3.509,0.146,3.5120360192,0.019,-0.014,0.0236008474,3.49,0.16,3.4936656967,4.969,-0.984,5.0654927697,0.019,-0.014,0.0236008474,4.95,-0.97,5.0441451208
2020-10-31 22:00:00,3.1665,0.14550000000000002,3.1698410843,0.0165,-0.0145,0.0219658826,3.15,0.16,3.1540608745,5.1365,-0.9845,5.2299973709,0.0165,-0.0145,0.0219658826,5.12,-0.97,5.2110747452
2020-10-31 22:30:00,3.166,0.096,3.1674551299,0.016,-0.014,0.0212602916,3.15,0.11,3.1519200497,4.926,-0.984,5.0233188232,0.016,-0.014,0.0212602916,4.91,-0.97,5.0048976014
2020-10-31 23:00:00,2.7575000000000003,0.094,2.7591017107,0.0275,-0.016,0.0318158765,2.73,0.11,2.7322152185,5.0975,-0.986,5.1919844231,0.0275,-0.016,0.0318158765,5.07,-0.97,5.1619569932000005
2020-10-31 23:30:00,2.6335,0.1575,2.6382055454,0.0135,-0.0125,0.0183983695,2.62,0.17,2.6255094744000003,4.8935,-1.0525,5.0054069265,0.0135,-0.0125,0.0183983695,4.88,-1.04,4.9895891614
2020-11-01 00:00:00,2.9345,0.299,2.9496934163,0.0045000000000000005,-0.011,0.0118848643,2.93,0.31,2.9463536787,4.3345,-1.291,4.5226730205,0.0045000000000000005,-0.011,0.0118848643,4.33,-1.28,4.5152297837
2020-11-01 00:30:00,3.1665,0.48650000000000004,3.2036548659,0.006500000000000001,-0.0135,0.0149833241,3.16,0.5,3.1993124261,3.8665000000000003,-1.4035,4.113348332,0.006500000000000001,-0.0135,0.0149833241,3.86,-1.3900000000000001,4.102645488
2020-11-01 01:00:00,3.0155,0.42750000000000005,3.0456520648,0.0055000000000000005,-0.0125,0.0136565003,3.01,0.44,3.0419894806,3.8655,-1.4625,4.1329162222,0.0055000000000000005,-0.0125,0.0136565003,3.86,-1.45,4.1233602802
2020-11-01 01:30:00,2.91,0.5065000000000001,2.9537505396,0.01,-0.0135,0.0168002976,2.9,0.52,2.9462518562,4.03,-1.3935,4.2641226823,0.01,-0.0135,0.0168002976,4.02,-1.38,4.2502705796
2020-11-01 02:00:00,2.572,0.5045000000000001,2.621012066,0.022,-0.0155,0.0269118933,2.55,0.52,2.6024795869,4.292,-1.4555,4.5320794620000004,0.022,-0.0155,0.0269118933,4.27,-1.44,4.5062734049
2020-11-01 02:30:00,2.578,0.5045000000000001,2.6269001218,0.028,-0.0155,0.032003906,2.55,0.52,2.6024795869,4.208,-1.4555,4.4526109475,0.028,-0.0155,0.032003906,4.18,-1.44,4.4210858395
2020-11-01 03:00:00,2.6385,0.5965,2.7050867823,0.0085,-0.0135,0.0159530561,2.63,0.61,2.6998148085,4.0685,-1.5635,4.3585805602,0.0085,-0.0135,0.0159530561,4.06,-1.55,4.3458140779
2020-11-01 03:30:00,2.81,0.656,2.8855564455,0.02,-0.014,0.0244131112,2.79,0.67,2.869320477,4.02,-1.484,4.2851669746,0.02,-0.014,0.0244131112,4.0,-1.47,4.261560747
2020-11-01 04:00:00,2.89,0.52,2.936409372,0.0,0.0,0.0,2.89,0.52,2.936409372,3.71,-1.47,3.9906139877999998,0.0,0.0,0.0,3.71,-1.47,3.9906139877999998
2020-11-01 04:30:00,3.0115,0.5155000000000001,3.0553023582,0.0015,-0.0045000000000000005,0.0047434165,3.01,0.52,3.0545867151,3.6015,-1.3445,3.8442791912,0.0015,-0.0045000000000000005,0.0047434165,3.6,-1.34,3.8413018627
2020-11-01 05:00:00,3.011,0.5565,3.0619949788,0.001,-0.0035,0.0036400549,3.01,0.56,3.061649882,3.661,-1.3435000000000001,3.8997324588,0.001,-0.0035,0.0036400549,3.66,-1.34,3.8975889983
2020-11-01 05:30:00,2.594,0.5465,2.6509428983000003,0.014,-0.0135,0.019448650300000002,2.58,0.56,2.6400757565,3.984,-1.3935,4.2206750941,0.014,-0.0135,0.019448650300000002,3.9699999999999998,-1.38,4.2030108256
2020-11-01 06:00:00,2.593,0.41650000000000004,2.6262370894,0.013000000000000001,-0.0135,0.018741664800000002,2.58,0.43,2.6155878880000003,3.893,-1.4735,4.1625294293,0.013000000000000001,-0.0135,0.018741664800000002,3.88,-1.46,4.1456000772
2020-11-01 06:30:00,2.3445,0.462,2.3895866274,0.0345,-0.018000000000000002,0.0389133653,2.31,0.48,2.3593431289,4.2845,-1.478,4.5322648036,0.0345,-0.018000000000000002,0.0389133653,4.25,-1.46,4.4937845965
2020-11-01 07:00:00,2.0525,0.2795,2.071443096,0.0825,-0.030500000000000003,0.087957376,1.97,0.31,1.9942417104999999,4.7325,-1.1905000000000001,4.8799432886,0.0825,-0.030500000000000003,0.087957376,4.65,-1.16,4.7925045644
2020-11-01 07:30:00,1.889,0.057,1.8898597832,0.089,-0.033,0.0949210198,1.8,0.09,1.8022485955,4.679,-1.143,4.8165848897,0.089,-0.033,0.0949210198,4.59,-1.11,4.7223087574000004
2020-11-01 08:00:00,2.0455,0.0985,2.0478702351,0.0855,-0.0315,0.0911180553,1.96,0.13,1.9643064934,4.8055,-1.1015,4.9301249984,0.0855,-0.0315,0.0911180553,4.72,-1.07,4.8397623909
2020-11-01 08:30:00,2.2355,0.094,2.2374754189,0.0955,-0.036000000000000004,0.1020600314,2.14,0.13,2.143944962,4.9355,-1.106,5.0579043338,0.0955,-0.036000000000000004,0.1020600314,4.84,-1.07,4.9568639279
2020-11-01 09:00:00,2.4205,0.222,2.4306592213,0.1005,-0.038,0.1074441715,2.32,0.26,2.334523506,5.2805,-1.108,5.3954929571,0.1005,-0.038,0.1074441715,5.18,-1.07,5.2893572388
2020-11-01 09:30:00,2.6585,0.28250000000000003,2.6734675049,0.0985,-0.0375,0.105396869,2.56,0.32,2.5799224795,5.5385,-1.1075,5.6481446954,0.0985,-0.0375,0.105396869,5.44,-1.07,5.5442312362
2020-11-01 10:00:00,2.896,0.328,2.9145153971,0.08600000000000001,-0.032,0.091760558,2.81,0.36,2.8329666428999998,5.876,-1.052,5.9694287834,0.08600000000000001,-0.032,0.091760558,5.79,-1.02,5.879158103
2020-11-01 10:30:00,2.933,0.2595,2.9444573779,0.083,-0.030500000000000003,0.08842652320000001,2.85,0.29,2.8647163908,5.913,-1.1505,6.0238873869,0.083,-0.030500000000000003,0.08842652320000001,5.83,-1.12,5.9366067748999996
2020-11-01 11:00:00,3.2405,0.3145,3.2557258023,0.07050000000000001,-0.025500000000000002,0.074969994,3.17,0.34,3.1881812997,6.0305,-1.0555,6.1221736744,0.07050000000000001,-0.025500000000000002,0.074969994,5.96,-1.03,6.0483468816
2020-11-01 11:30:00,3.368,0.311,3.3823283401,0.078,-0.029,0.0832165849,3.29,0.34,3.3075217308,6.088,-0.999,6.169420151,0.078,-0.029,0.0832165849,6.01,-0.97,6.0877746345
2020-11-01 12:00:00,3.566,0.41600000000000004,3.5901827252,0.066,-0.024,0.0702281995,3.5,0.44,3.527548724,6.246,-0.934,6.3154470942,0.066,-0.024,0.0702281995,6.18,-0.91,6.2466390963
2020-11-01 12:30:00,3.7175000000000002,0.424,3.7416015622,0.0375,-0.016,0.040770700300000004,3.68,0.44,3.7062110032,6.2775,-1.066,6.3673669794,0.0375,-0.016,0.040770700300000004,6.24,-1.05,6.3277247096
2020-11-01 13:00:00,3.7665,0.43,3.790965873,0.006500000000000001,-0.01,0.011926860400000001,3.76,0.44,3.7856571424,6.5465,-1.1,6.6382725351000005,0.006500000000000001,-0.01,0.011926860400000001,6.54,-1.09,6.630211158
2020-11-01 13:30:00,4.0415,0.434,4.0647359385,0.0015,-0.006,0.0061846584,4.04,0.44,4.0638897623,6.4015,-0.996,6.4785197576,0.0015,-0.006,0.0061846584,6.4,-0.99,6.4761176642
2020-11-01 14:00:00,4.1705,0.357,4.1857519336,0.0005,-0.003,0.0030413813000000002,4.17,0.36,4.1855107215,6.2805,-0.9430000000000001,6.3508998772,0.0005,-0.003,0.0030413813000000002,6.28,-0.9400000000000001,6.3499606298
2020-11-01 14:30:00,4.63,0.56,4.6637431319000004,0.0,0.0,0.0,4.63,0.56,4.6637431319000004,5.58,-1.22,5.7118123218,0.0,0.0,0.0,5.58,-1.22,5.7118123218
2020-11-01 15:00:00,4.63,0.72,4.6856483009000005,0.0,0.0,0.0,4.63,0.72,4.6856483009000005,5.58,-1.34,5.7386409541,0.0,0.0,0.0,5.58,-1.34,5.7386409541
2020-11-01 15:30:00,4.2505,0.718,4.3107162108,0.0005,-0.002,0.0020615528,4.25,0.72,4.3105568086,5.7605,-1.442,5.938242522,0.0005,-0.002,0.0020615528,5.76,-1.44,5.9372721009
2020-11-01 16:00:00,4.05,0.8155,4.131287965,0.02,-0.0145,0.0247032387,4.03,0.8300000000000001,4.1145838186,6.06,-1.3745,6.2139239012,0.02,-0.0145,0.0247032387,6.04,-1.3599999999999999,6.1912195891
2020-11-01 16:30:00,4.186,0.714,4.2464564051,0.026000000000000002,-0.016,0.030528675,4.16,0.73,4.223564845,6.226,-1.216,6.3436371271,0.026000000000000002,-0.016,0.030528675,6.2,-1.2,6.3150613615
2020-11-01 17:00:00,4.202,0.381,4.2192374904,0.042,-0.019,0.046097722300000005,4.16,0.4,4.1791865237,6.292,-0.849,6.3490207906,0.042,-0.019,0.046097722300000005,6.25,-0.8300000000000001,6.3048711327
2020-11-01 17:30:00,4.218,0.3775,4.234858941,0.058,-0.022500000000000003,0.0622113334,4.16,0.4,4.1791865237,6.398,-0.9325,6.4655982128,0.058,-0.022500000000000003,0.0622113334,6.34,-0.91,6.4049746291
2020-11-01 18:00:00,4.097,0.3345,4.1106324635,0.067,-0.025500000000000002,0.0716885625,4.03,0.36,4.046047454,6.277,-0.9355,6.346328801,0.067,-0.025500000000000002,0.0716885625,6.21,-0.91,6.2763205782
2020-11-01 18:30:00,3.9815,0.20350000000000001,3.9866971919000003,0.07150000000000001,-0.026500000000000003,0.0762528688,3.91,0.23,3.9167588642,6.2815,-0.8465,6.3382808789,0.07150000000000001,-0.026500000000000003,0.0762528688,6.21,-0.8200000000000001,6.2639045331
2020-11-01 19:00:00,3.8115,-0.187,3.8160845444,0.07150000000000001,-0.027,0.0764280708,3.74,-0.16,3.7434208954,6.1615,-0.577,6.1884579056,0.07150000000000001,-0.027,0.0764280708,6.09,-0.55,6.1147853601
2020-11-01 19:30:00,3.7815000000000003,-0.0975,3.7827567329000003,0.07150000000000001,-0.0275,0.0766061355,3.71,-0.07,3.7106603186,6.1615,-0.5175000000000001,6.1831940371,0.07150000000000001,-0.0275,0.0766061355,6.09,-0.49,6.1096808427
2020-11-01 20:00:00,3.396,-0.2185,3.4030219291,0.076,-0.0285,0.08116803560000001,3.32,-0.19,3.3254323027,5.866,-0.6085,5.8974764306,0.076,-0.0285,0.08116803560000001,5.79,-0.58,5.8189775734
2020-11-01 20:30:00,3.4535,-0.077,3.4543582979,0.043500000000000004,-0.017,0.0467038542,3.41,-0.06,3.4105278184,6.1235,-0.507,6.1444528845,0.043500000000000004,-0.017,0.0467038542,6.08,-0.49,6.099713108
2020-11-01 21:00:00,3.17,-0.18,3.1751062974,0.0,0.0,0.0,3.17,-0.18,3.1751062974,5.94,-0.56,5.9663389109,0.0,0.0,0.0,5.94,-0.56,5.9663389109
2020-11-01 21:30:00,3.0685000000000002,-0.187,3.0741927802,0.018500000000000003,-0.007,0.0197800404,3.05,-0.18,3.0553068586,5.7985,-0.47700000000000004,5.8180865626,0.018500000000000003,-0.007,0.0197800404,5.78,-0.47000000000000003,5.7990775128
2020-11-01 22:00:00,3.04,0.106,3.0418474649,0.09,-0.034,0.0962081078,2.95,0.14,2.9533201655,5.43,-0.904,5.5047357793,0.09,-0.034,0.0962081078,5.34,-0.87,5.4104066391
2020-11-01 22:30:00,2.95,0.47600000000000003,2.9881559531,0.09,-0.034,0.0962081078,2.86,0.51,2.9051161767,5.37,-1.234,5.5099597095,0.09,-0.034,0.0962081078,5.28,-1.2,5.4146468029
2020-11-01 23:00:00,2.8925,0.3395,2.9123558333,0.0825,-0.030500000000000003,0.087957376,2.81,0.37,2.8342547521,5.1025,-1.1505,5.2305981016,0.0825,-0.030500000000000003,0.087957376,5.02,-1.12,5.1434229847
2020-11-01 23:30:00,2.7545,0.23850000000000002,2.7648060511,0.0845,-0.0315,0.0901803748,2.67,0.27,2.6836169622,4.9845,-1.0415,5.0921471405,0.0845,-0.0315,0.0901803748,4.9,-1.01,5.0030090945
2020-11-02 00:00:00,2.4355,0.28800000000000003,2.452469011,0.0855,-0.032,0.0912921136,2.35,0.32,2.3716871632,5.1355,-1.082,5.248245826,0.0855,-0.032,0.0912921136,5.05,-1.05,5.1580034897
2020-11-02 00:30:00,2.3295,0.21050000000000002,2.3389913424,0.0795,-0.029500000000000002,0.08479681600000001,2.25,0.24,2.2627637968,4.9395,-1.1295,5.0669942274,0.0795,-0.029500000000000002,0.08479681600000001,4.86,-1.1,4.9829308645
2020-11-02 01:00:00,2.483,0.275,2.4981821391,0.093,-0.035,0.0993680029,2.39,0.31,2.4100207468,4.773,-0.9550000000000001,4.8676024899,0.093,-0.035,0.0993680029,4.68,-0.92,4.7695702112
2020-11-02 01:30:00,2.2965,0.278,2.3132652788,0.08650000000000001,-0.032,0.0922293337,2.21,0.31,2.2316361711,4.8165,-1.002,4.9196215556,0.08650000000000001,-0.032,0.0922293337,4.73,-0.97,4.8284366
2020-11-02 02:00:00,2.058,0.2775,2.0766247254,0.088,-0.0325,0.0938096477,1.97,0.31,1.9942417104999999,4.878,-1.0625,4.9923732082,0.088,-0.0325,0.0938096477,4.79,-1.03,4.8994897694
2020-11-02 02:30:00,2.291,0.212,2.3007879085000003,0.101,-0.038,0.10791200120000001,2.19,0.25,2.2042232192,4.5809999999999995,-1.018,4.6927481288,0.101,-0.038,0.10791200120000001,4.48,-0.98,4.5859350192
2020-11-02 03:00:00,2.305,0.2185,2.3153330754,0.085,-0.0315,0.09064904850000001,2.22,0.25,2.234032229,4.565,-1.0115,4.6757199713,0.085,-0.0315,0.09064904850000001,4.48,-0.98,4.5859350192
2020-11-02 03:30:00,2.207,0.2535,2.2215110286,0.097,-0.036500000000000005,0.1036400019,2.11,0.29,2.1298356744,4.6370000000000005,-1.0165,4.7471087253,0.097,-0.036500000000000005,0.1036400019,4.54,-0.98,4.6445667182
2020-11-02 04:00:00,2.2115,0.252,2.2258113689,0.1015,-0.038,0.1083801181,2.11,0.29,2.1298356744,4.6415,-1.018,4.7518255702,0.1015,-0.038,0.1083801181,4.54,-0.98,4.6445667182
2020-11-02 04:30:00,2.7355,0.17,2.7407773076,0.10550000000000001,-0.04,0.1128284095,2.63,0.21,2.6383707094,4.1155,-1.02,4.2400165389,0.10550000000000001,-0.04,0.1128284095,4.01,-0.98,4.1280140504
2020-11-02 05:00:00,2.995,0.17,2.999820828,0.105,-0.04,0.1123610253,2.89,0.21,2.8976197128,3.825,-0.9500000000000001,3.941208571,0.105,-0.04,0.1123610253,3.7199999999999998,-0.91,3.8296866713
2020-11-02 05:30:00,3.0635,0.171,3.0682687708,0.10350000000000001,-0.039,0.1106040234,2.96,0.21,2.9674399741,3.8735,-0.9490000000000001,3.9880575786,0.10350000000000001,-0.039,0.1106040234,3.77,-0.91,3.8782728114
2020-11-02 06:00:00,3.224,0.171,3.2285317096,0.10400000000000001,-0.039,0.11107204870000001,3.12,0.21,3.1270593215,3.874,-0.9490000000000001,3.9885432178,0.10400000000000001,-0.039,0.11107204870000001,3.77,-0.91,3.8782728114
2020-11-02 06:30:00,2.5885,0.248,2.600353101,0.08850000000000001,-0.032,0.09410765110000001,2.5,0.28,2.5156311335,4.7685,-1.022,4.8767895433,0.08850000000000001,-0.032,0.09410765110000001,4.68,-0.99,4.7835656157
2020-11-02 07:00:00,2.352,0.036500000000000005,2.3522831994,0.092,-0.0335,0.0979093969,2.26,0.07,2.2610838108999998,4.902,-1.0235,5.0077096811,0.092,-0.0335,0.0979093969,4.8100000000000005,-0.99,4.910824778
2020-11-02 07:30:00,2.523,0.04,2.5233170629,0.083,-0.03,0.0882553115,2.44,0.07,2.4410038918,5.163,-1.02,5.2627909896,0.083,-0.03,0.0882553115,5.08,-0.99,5.1755676017
2020-11-02 08:00:00,2.7695,0.14150000000000001,2.7731124211,0.0795,-0.0285,0.0844541296,2.69,0.17,2.6953663944,5.2195,-1.0185,5.3179434465,0.0795,-0.0285,0.0844541296,5.14,-0.99,5.2344722752
2020-11-02 08:30:00,2.3685,0.0675,2.3694616477,0.08850000000000001,-0.0325,0.0942788417,2.2800000000000002,0.1,2.2821919288,5.1385,-1.1825,5.2728065108,0.08850000000000001,-0.0325,0.0942788417,5.05,-1.15,5.179285665
2020-11-02 09:00:00,2.1025,-0.060500000000000005,2.1033702717,0.0825,-0.030500000000000003,0.087957376,2.02,-0.03,2.02022276,4.6125,-1.2905,4.7896290566,0.0825,-0.030500000000000003,0.087957376,4.53,-1.26,4.7019676732
2020-11-02 09:30:00,1.924,-0.244,1.9394102196,0.064,-0.024,0.06835203000000001,1.8599999999999999,-0.22,1.8729655630000002,4.814,-0.784,4.8774226801000005,0.064,-0.024,0.06835203000000001,4.75,-0.76,4.8104157824
2020-11-02 10:00:00,2.027,-0.339,2.0551520625,0.077,-0.029,0.0822800097,1.9500000000000002,-0.31,1.9744872752,4.727,-0.609,4.7660686105,0.077,-0.029,0.0822800097,4.65,-0.58,4.6860324369
2020-11-02 10:30:00,2.3955,-0.2525,2.4087707446,0.0855,-0.0325,0.09146857380000001,2.31,-0.22,2.3204525421,5.1455,-0.5425,5.1740193757,0.0855,-0.0325,0.09146857380000001,5.06,-0.51,5.0856366366
2020-11-02 11:00:00,2.223,-0.301,2.2432855369,0.083,-0.031,0.08860022570000001,2.14,-0.27,2.156965461,5.053,-0.631,5.0922460663,0.083,-0.031,0.08860022570000001,4.97,-0.6000000000000001,5.0060862957
2020-11-02 11:30:00,2.5935,-0.2295,2.603634479,0.10350000000000001,-0.0395,0.1107813161,2.49,-0.19,2.4972384748,5.3935,-0.5795,5.4245426074,0.10350000000000001,-0.0395,0.1107813161,5.29,-0.54,5.3174900094
2020-11-02 12:00:00,2.915,-0.0915,2.9164357099,0.085,-0.0315,0.09064904850000001,2.83,-0.06,2.8306359709,5.755,-0.4515,5.772683713,0.085,-0.0315,0.09064904850000001,5.67,-0.42,5.6855342757
2020-11-02 12:30:00,2.8225,-0.099,2.8242356931,0.10250000000000001,-0.039,0.10966881960000001,2.7199999999999998,-0.06,2.7206616842,5.7725,-0.459,5.790719925,0.10250000000000001,-0.039,0.10966881960000001,5.67,-0.42,5.6855342757
2020-11-02 13:00:00,2.7275,-0.1365,2.7309134919,0.0975,-0.036500000000000005,0.1041081169,2.63,-0.1,2.631900454,5.7675,-0.4565,5.7855378747,0.0975,-0.036500000000000005,0.1041081169,5.67,-0.42,5.6855342757
2020-11-02 13:30:00,2.8185000000000002,-0.0575,2.8190864655,0.0985,-0.0375,0.105396869,2.7199999999999998,-0.02,2.7200735284,5.9185,-0.4575,5.9361560374,0.0985,-0.0375,0.105396869,5.82,-0.42,5.8351349599
2020-11-02 14:00:00,2.722,-0.17850000000000002,2.7278464491000003,0.10200000000000001,-0.0385,0.1090240799,2.62,-0.14,2.6237377918,5.792,-0.5285000000000001,5.8160619194,0.10200000000000001,-0.0385,0.1090240799,5.69,-0.49,5.7110594464
2020-11-02 14:30:00,2.6225,-0.179,2.6286017671,0.10250000000000001,-0.039,0.10966881960000001,2.52,-0.14,2.5238858928,5.6425,-0.529,5.6672433555,0.10250000000000001,-0.039,0.10966881960000001,5.54,-0.49,5.5616274597
2020-11-02 15:00:00,2.5395,-0.2775,2.5546167030999998,0.0995,-0.0375,0.1063320272,2.44,-0.24,2.4517748673,5.4195,-0.5575,5.4480993475,0.0995,-0.0375,0.1063320272,5.32,-0.52,5.3453531221
2020-11-02 15:30:00,2.864,-0.2795,2.8776059928,0.10400000000000001,-0.0395,0.1112485955,2.76,-0.24,2.7704151313,5.314,-0.47950000000000004,5.3355895879,0.10400000000000001,-0.0395,0.1112485955,5.21,-0.44,5.2285466432
2020-11-02 16:00:00,3.0275,-0.231,3.0362999275,0.1075,-0.041,0.11505324850000001,2.92,-0.19,2.9261749777,5.4275,-0.481,5.4487720864,0.1075,-0.041,0.11505324850000001,5.32,-0.44,5.3381644785
2020-11-02 16:30:00,2.9555,-0.32,2.9727731582,0.10550000000000001,-0.04,0.1128284095,2.85,-0.28,2.8637213552,5.4655000000000005,-0.63,5.5016897632,0.10550000000000001,-0.04,0.1128284095,5.36,-0.59,5.3923742452
2020-11-02 17:00:00,3.9314999999999998,0.061500000000000006,3.9319809893,0.021500000000000002,-0.0085,0.023119256,3.91,0.07,3.9106265483,6.6915,0.1915,6.6942396506,0.021500000000000002,-0.0085,0.023119256,6.67,0.2,6.6729978271
2020-11-02 17:30:00,3.8,-0.29,3.8110497242,0.0,0.0,0.0,3.8,-0.29,3.8110497242,6.67,0.24,6.6743164444000005,0.0,0.0,0.0,6.67,0.24,6.6743164444000005
2020-11-02 18:00:00,4.16,-0.66,4.2120303893,0.0,0.0,0.0,4.16,-0.66,4.2120303893,6.71,0.04,6.710119224,0.0,0.0,0.0,6.71,0.04,6.710119224
2020-11-02 18:30:00,3.24,-0.96,3.3792306817,0.0,0.0,0.0,3.24,-0.96,3.3792306817,5.75,-0.22,5.7542071565,0.0,0.0,0.0,5.75,-0.22,5.7542071565
2020-11-02 19:00:00,3.52,-0.88,3.6283329505,0.0,0.0,0.0,3.52,-0.88,3.6283329505,5.88,-0.1,5.8808502787,0.0,0.0,0.0,5.88,-0.1,5.8808502787
2020-11-02 19:30:00,5.31,-0.63,5.3472422799,0.0,0.0,0.0,5.31,-0.63,5.3472422799,6.6,1.2,6.7082039325,0.0,0.0,0.0,6.6,1.2,6.7082039325
2020-11-02 20:00:00,4.5295,-1.0645,4.6529055976,0.029500000000000002,-0.0145,0.0328709598,4.5,-1.05,4.6208765402,5.4095,0.5155000000000001,5.434006855,0.029500000000000002,-0.0145,0.0328709598,5.38,0.53,5.4060429151000005
2020-11-02 20:30:00,3.922,-0.4635,3.9492931330000003,0.012,-0.0135,0.018062391900000002,3.91,-0.45,3.9358099548,4.682,-0.3835,4.6976798795,0.012,-0.0135,0.018062391900000002,4.67,-0.37,4.6846344575
2020-11-02 21:00:00,4.04,-0.3405,4.0543236489,0.0,-0.0005,0.0005,4.04,-0.34,4.0542816873,4.74,-0.4305,4.7595094548,0.0,-0.0005,0.0005,4.74,-0.43,4.7594642556
2020-11-02 21:30:00,4.18,-0.27,4.1887110189,0.0,0.0,0.0,4.18,-0.27,4.1887110189,4.48,-0.37,4.4952530518,0.0,0.0,0.0,4.48,-0.37,4.4952530518
2020-11-02 22:00:00,3.95,-0.3105,3.9621850348,0.0,-0.0005,0.0005,3.95,-0.31,3.9621458832,4.34,-0.42050000000000004,4.3603234111999996,0.0,-0.0005,0.0005,4.34,-0.42,4.3602752207
2020-11-02 22:30:00,3.7225,-0.3155,3.7358461558,0.0025,-0.0055000000000000005,0.006041523,3.7199999999999998,-0.31,3.7328943194,4.2425,-0.42550000000000004,4.2637842933,0.0025,-0.0055000000000000005,0.006041523,4.24,-0.42,4.2607511075
2020-11-02 23:00:00,3.532,-0.3765,3.5520101703,0.002,-0.006500000000000001,0.0068007353,3.5300000000000002,-0.37,3.5493379664,3.9619999999999997,-0.48650000000000004,3.9917572885,0.002,-0.006500000000000001,0.0068007353,3.96,-0.48,3.9889848333
2020-11-02 23:30:00,3.4805,-0.42250000000000004,3.5060499854,0.0005,-0.0025,0.0025495098,3.48,-0.42,3.5052532006,3.7405,-0.4425,3.7665828678,0.0005,-0.0025,0.0025495098,3.74,-0.44,3.7657934091
2020-11-03 00:00:00,3.73,-0.42,3.7535716325,0.0,0.0,0.0,3.73,-0.42,3.7535716325,3.39,-0.4,3.4135172476,0.0,0.0,0.0,3.39,-0.4,3.4135172476
2020-11-03 00:30:00,3.7,-0.37,3.7184539798,0.0,0.0,0.0,3.7,-0.37,3.7184539798,3.39,-0.34,3.4070074846000002,0.0,0.0,0.0,3.39,-0.34,3.4070074846000002
2020-11-03 01:00:00,3.56,-0.43,3.5858750675,0.0,0.0,0.0,3.56,-0.43,3.5858750675,3.17,-0.43,3.1990311033,0.0,0.0,0.0,3.17,-0.43,3.1990311033
2020-11-03 01:30:00,3.56,-0.36,3.5781559496,0.0,0.0,0.0,3.56,-0.36,3.5781559496,3.22,-0.43,3.248584307,0.0,0.0,0.0,3.22,-0.43,3.248584307
2020-11-03 02:00:00,3.5,-0.04,3.500228564,0.0,0.0,0.0,3.5,-0.04,3.500228564,3.16,-0.79,3.2572534442,0.0,0.0,0.0,3.16,-0.79,3.2572534442
2020-11-03 02:30:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.22,-1.11,3.4059506749,0.0,0.0,0.0,3.22,-1.11,3.4059506749
2020-11-03 03:00:00,3.2800000000000002,0.08,3.2809754647,0.0,0.0,0.0,3.2800000000000002,0.08,3.2809754647,3.08,-1.17,3.2947382294,0.0,0.0,0.0,3.08,-1.17,3.2947382294
2020-11-03 03:30:00,3.49,0.41000000000000003,3.5140005692000003,0.0,0.0,0.0,3.49,0.41000000000000003,3.5140005692000003,3.03,-1.27,3.2853919097,0.0,0.0,0.0,3.03,-1.27,3.2853919097
2020-11-03 04:00:00,3.434,0.531,3.4748117935,0.004,-0.009000000000000001,0.009848857800000001,3.43,0.54,3.472247111,2.984,-1.4889999999999999,3.3348728611,0.004,-0.009000000000000001,0.009848857800000001,2.98,-1.48,3.3272811724
