Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-03 04:30:00,3.3505000000000003,0.539,3.3935779422,0.0005,-0.001,0.0011180340000000002,3.35,0.54,3.3932432863,3.0205,-1.5310000000000001,3.3863522041,0.0005,-0.001,0.0011180340000000002,3.02,-1.53,3.3854541793
2020-11-03 05:00:00,3.2835,0.524,3.3250486087,0.0235,-0.016,0.028429738000000003,3.26,0.54,3.3044212806,3.0435,-1.546,3.4136502823,0.0235,-0.016,0.028429738000000003,3.02,-1.53,3.3854541793
2020-11-03 05:30:00,3.1705,0.5665,3.2207130422,0.0005,-0.0035,0.0035355339000000003,3.17,0.5700000000000001,3.2208384002,3.4305,-1.4635,3.7296330248,0.0005,-0.0035,0.0035355339000000003,3.43,-1.46,3.7278009603999998
2020-11-03 06:00:00,3.121,0.526,3.1650145339,0.001,-0.004,0.0041231056,3.12,0.53,3.164695878,3.511,-1.504,3.8195728819,0.001,-0.004,0.0041231056,3.51,-1.5,3.8170800358
2020-11-03 06:30:00,3.2505,0.419,3.2773939724,0.0005,-0.001,0.0011180340000000002,3.25,0.42,3.2770260908,3.5105,-1.501,3.8179328504,0.0005,-0.001,0.0011180340000000002,3.51,-1.5,3.8170800358
2020-11-03 07:00:00,3.161,0.467,3.1953106265,0.001,-0.003,0.0031622777,3.16,0.47000000000000003,3.1947613369,3.911,-1.413,4.1584239803,0.001,-0.003,0.0031622777,3.91,-1.4100000000000001,4.1564648441
2020-11-03 07:30:00,3.681,0.468,3.7106313479,0.001,-0.002,0.0022360680000000003,3.68,0.47000000000000003,3.7098921817,3.8609999999999998,-1.412,4.1110904879,0.001,-0.002,0.0022360680000000003,3.86,-1.4100000000000001,4.1094646853
2020-11-03 08:00:00,3.7375,0.3665,3.7554265404000002,0.0175,-0.0135,0.0221020361,3.7199999999999998,0.38,3.7393582337,4.0975,-1.3435000000000001,4.3121338685,0.0175,-0.0135,0.0221020361,4.08,-1.33,4.2913051628
2020-11-03 08:30:00,3.248,0.169,3.2523937339,0.058,-0.021,0.0616846821,3.19,0.19,3.1956532978,4.9879999999999995,-0.991,5.0854916183,0.058,-0.021,0.0616846821,4.93,-0.97,5.0245198776
2020-11-03 09:00:00,2.7745,0.256,2.7862853856000003,0.0645,-0.024,0.06882041850000001,2.71,0.28,2.7244265452,5.4445,-0.894,5.5174102847,0.0645,-0.024,0.06882041850000001,5.38,-0.87,5.4498899071
2020-11-03 09:30:00,1.446,-0.28150000000000003,1.4731456988,0.08600000000000001,-0.0315,0.09158739,1.3599999999999999,-0.25,1.3827870407,6.976,-0.41150000000000003,6.9881262331,0.08600000000000001,-0.0315,0.09158739,6.89,-0.38,6.9004709984
2020-11-03 10:00:00,1.5255,-0.2215,1.5414968375,0.0855,-0.0315,0.0911180553,1.44,-0.19,1.4524806367,6.7555,-0.41150000000000003,6.7680213135,0.0855,-0.0315,0.0911180553,6.67,-0.38,6.6808158184
2020-11-03 10:30:00,1.4855,-0.2215,1.5019229341,0.0855,-0.0315,0.0911180553,1.4,-0.19,1.4128340313,7.0255,-0.29150000000000004,7.031544816,0.0855,-0.0315,0.0911180553,6.94,-0.26,6.9448686093
2020-11-03 11:00:00,4.6895,0.171,4.6926166741,0.0795,-0.029,0.08462416910000001,4.61,0.2,4.6143363553,4.1795,-0.379,4.1966488118,0.0795,-0.029,0.08462416910000001,4.1,-0.35000000000000003,4.1149119067
2020-11-03 11:30:00,3.472,0.544,3.5143591165,0.07200000000000001,-0.026000000000000002,0.0765506368,3.4,0.5700000000000001,3.4474483317,5.652,-0.6960000000000001,5.6946922656000005,0.07200000000000001,-0.026000000000000002,0.0765506368,5.58,-0.67,5.6200800706
2020-11-03 12:00:00,3.3475,0.212,3.3542063517000003,0.0775,-0.028,0.08240297320000001,3.27,0.24,3.2787955105,5.8975,-0.468,5.9160400818,0.0775,-0.028,0.08240297320000001,5.82,-0.44,5.8366086043
2020-11-03 12:30:00,3.533,0.07250000000000001,3.5337438008,0.043000000000000003,-0.0175,0.046424670200000004,3.49,0.09,3.4911602656,5.983,-0.1975,5.9862588693,0.043000000000000003,-0.0175,0.046424670200000004,5.94,-0.18,5.9427266469
2020-11-03 13:00:00,3.597,0.065,3.597587247,0.067,-0.025,0.07151223670000001,3.5300000000000002,0.09,3.5311471224,5.827,-0.135,5.8285636309,0.067,-0.025,0.07151223670000001,5.76,-0.11,5.7610502515
2020-11-03 13:30:00,3.7245,-0.0175,3.7245411127,0.0745,-0.0275,0.0794134749,3.65,0.01,3.6500136986,5.7345,0.0025,5.7345005449,0.0745,-0.0275,0.0794134749,5.66,0.03,5.6600795047
2020-11-03 14:00:00,4.0565,-0.1545,4.0594411561,0.0665,-0.0245,0.0708695986,3.99,-0.13,3.9921172327,5.1265,0.0055000000000000005,5.1265029504,0.0665,-0.0245,0.0708695986,5.06,0.03,5.060088932
2020-11-03 14:30:00,4.094,0.182,4.0980434356,0.044,-0.018000000000000002,0.047539457300000004,4.05,0.2,4.0549352646,4.994,-0.398,5.0098343286,0.044,-0.018000000000000002,0.047539457300000004,4.95,-0.38,4.9645644320999995
2020-11-03 15:00:00,4.2985,0.3945,4.3165648958,0.0285,-0.0155,0.0324422564,4.27,0.41000000000000003,4.2896386794,4.8785,-0.5055000000000001,4.9046195061,0.0285,-0.0155,0.0324422564,4.85,-0.49,4.8746897337
2020-11-03 15:30:00,4.75,0.4405,4.7703815623,0.05,-0.0195,0.0536679606,4.7,0.46,4.7224569876,4.59,-0.5095000000000001,4.6181912314,0.05,-0.0195,0.0536679606,4.54,-0.49,4.5663661702
2020-11-03 16:00:00,4.817,0.403,4.8338285034,0.037,-0.017,0.0407185461,4.78,0.42,4.7984164054,4.777,-0.507,4.803829514,0.037,-0.017,0.0407185461,4.74,-0.49,4.7652596991
2020-11-03 16:30:00,4.9495000000000005,0.456,4.9704613719,0.0195,-0.014,0.0240052078,4.93,0.47000000000000003,4.9523529761,5.0995,-0.464,5.1205660088,0.0195,-0.014,0.0240052078,5.08,-0.45,5.0998921557
2020-11-03 17:00:00,5.0975,0.34600000000000003,5.1092291248,0.0175,-0.014,0.0224109348,5.08,0.36,5.0927399305,5.0975,-0.5740000000000001,5.129715611,0.0175,-0.014,0.0224109348,5.08,-0.56,5.1107729357
2020-11-03 17:30:00,5.6395,0.405,5.6540238105,0.029500000000000002,-0.015,0.0330945615,5.61,0.42,5.6256999564,5.2095,-0.535,5.2368993928,0.029500000000000002,-0.015,0.0330945615,5.18,-0.52,5.2060349595
2020-11-03 18:00:00,5.484,0.36050000000000004,5.4958362648,0.004,-0.0095,0.0103077641,5.48,0.37,5.4924766727,5.494,-0.5695,5.5234379013,0.004,-0.0095,0.0103077641,5.49,-0.56,5.5184871115
2020-11-03 18:30:00,5.482,0.36050000000000004,5.4938405738,0.002,-0.0095,0.0097082439,5.48,0.37,5.4924766727,5.362,-0.5695,5.3921585891,0.002,-0.0095,0.0097082439,5.36,-0.56,5.3891743338
2020-11-03 19:00:00,5.1115,0.2775,5.1190271048,0.0015,-0.0025,0.0029154759,5.11,0.28,5.1176654834,5.2915,-0.6325000000000001,5.3291677118,0.0015,-0.0025,0.0029154759,5.29,-0.63,5.3273820963
2020-11-03 19:30:00,5.331,0.4325,5.3485154249,0.001,-0.007500000000000001,0.007566373,5.33,0.44,5.3481305145,4.891,-0.6675,4.9363384456,0.001,-0.007500000000000001,0.007566373,4.89,-0.66,4.9343388615
2020-11-03 20:00:00,5.23,0.44,5.2484759693,0.0,0.0,0.0,5.23,0.44,5.2484759693,4.82,-0.73,4.8749666666,0.0,0.0,0.0,4.82,-0.73,4.8749666666
2020-11-03 20:30:00,5.05,0.44,5.0691320756,0.0,0.0,0.0,5.05,0.44,5.0691320756,4.72,-0.78,4.7840150501,0.0,0.0,0.0,4.72,-0.78,4.7840150501
2020-11-03 21:00:00,4.78,0.44,4.8002083288,0.0,0.0,0.0,4.78,0.44,4.8002083288,4.64,-0.74,4.6986381006,0.0,0.0,0.0,4.64,-0.74,4.6986381006
2020-11-03 21:30:00,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,4.37,-0.88,4.4577236343,0.0,0.0,0.0,4.37,-0.88,4.4577236343
2020-11-03 22:00:00,4.5,0.37,4.515185489,0.0,0.0,0.0,4.5,0.37,4.515185489,4.24,-0.8300000000000001,4.3204745110000005,0.0,0.0,0.0,4.24,-0.8300000000000001,4.3204745110000005
2020-11-03 22:30:00,4.29,0.37,4.3059261489,0.0,0.0,0.0,4.29,0.37,4.3059261489,4.04,-0.8300000000000001,4.1243787411,0.0,0.0,0.0,4.04,-0.8300000000000001,4.1243787411
2020-11-03 23:00:00,3.9,0.27,3.9093349818,0.0,0.0,0.0,3.9,0.27,3.9093349818,3.91,-0.9,4.0122437613,0.0,0.0,0.0,3.91,-0.9,4.0122437613
2020-11-03 23:30:00,3.7800000000000002,0.27,3.7896305889,0.0,0.0,0.0,3.7800000000000002,0.27,3.7896305889,3.7,-0.96,3.8225122629,0.0,0.0,0.0,3.7,-0.96,3.8225122629
2020-11-04 00:00:00,3.7,0.66,3.7584039166,0.0,0.0,0.0,3.7,0.66,3.7584039166,3.49,-1.32,3.7312866414,0.0,0.0,0.0,3.49,-1.32,3.7312866414
2020-11-04 00:30:00,3.7,0.66,3.7584039166,0.0,0.0,0.0,3.7,0.66,3.7584039166,3.4,-1.32,3.647245536,0.0,0.0,0.0,3.4,-1.32,3.647245536
2020-11-04 01:00:00,3.8,0.73,3.8694831696,0.0,0.0,0.0,3.8,0.73,3.8694831696,3.31,-1.28,3.5488730606,0.0,0.0,0.0,3.31,-1.28,3.5488730606
2020-11-04 01:30:00,3.67,0.66,3.7288738246,0.0,0.0,0.0,3.67,0.66,3.7288738246,3.31,-1.34,3.570952254,0.0,0.0,0.0,3.31,-1.34,3.570952254
2020-11-04 02:00:00,3.42,0.63,3.4775422355,0.0,0.0,0.0,3.42,0.63,3.4775422355,3.5,-1.34,3.7477459893000002,0.0,0.0,0.0,3.5,-1.34,3.7477459893000002
2020-11-04 02:30:00,3.62,0.76,3.6989187609,0.0,0.0,0.0,3.62,0.76,3.6989187609,3.41,-1.27,3.6388184896,0.0,0.0,0.0,3.41,-1.27,3.6388184896
2020-11-04 03:00:00,3.5700000000000003,0.8300000000000001,3.6652148641,0.0,0.0,0.0,3.5700000000000003,0.8300000000000001,3.6652148641,3.2800000000000002,-1.43,3.5781699233,0.0,0.0,0.0,3.2800000000000002,-1.43,3.5781699233
2020-11-04 03:30:00,3.37,0.8300000000000001,3.4707059801,0.0,0.0,0.0,3.37,0.8300000000000001,3.4707059801,3.35,-1.43,3.6424442343,0.0,0.0,0.0,3.35,-1.43,3.6424442343
2020-11-04 04:00:00,3.37,1.17,3.567323927,0.0,0.0,0.0,3.37,1.17,3.567323927,3.35,-1.75,3.7795502378,0.0,0.0,0.0,3.35,-1.75,3.7795502378
2020-11-04 04:30:00,3.2800000000000002,1.17,3.4824273144,0.0,0.0,0.0,3.2800000000000002,1.17,3.4824273144,3.24,-2.0,3.8075714045,0.0,0.0,0.0,3.24,-2.0,3.8075714045
2020-11-04 05:00:00,3.33,1.17,3.5295608792,0.0,0.0,0.0,3.33,1.17,3.5295608792,3.17,-2.0,3.748186228,0.0,0.0,0.0,3.17,-2.0,3.748186228
2020-11-04 05:30:00,3.33,1.2,3.5396186235,0.0,0.0,0.0,3.33,1.2,3.5396186235,3.17,-2.0,3.748186228,0.0,0.0,0.0,3.17,-2.0,3.748186228
2020-11-04 06:00:00,3.41,1.2,3.6149827109,0.0,0.0,0.0,3.41,1.2,3.6149827109,3.31,-1.94,3.836626122,0.0,0.0,0.0,3.31,-1.94,3.836626122
2020-11-04 06:30:00,3.5700000000000003,1.2,3.7662846414,0.0,0.0,0.0,3.5700000000000003,1.2,3.7662846414,3.52,-1.94,4.0192039013,0.0,0.0,0.0,3.52,-1.94,4.0192039013
2020-11-04 07:00:00,3.93,1.29,4.1363026969,0.0,0.0,0.0,3.93,1.29,4.1363026969,3.77,-1.81,4.1819851745,0.0,0.0,0.0,3.77,-1.81,4.1819851745
2020-11-04 07:30:00,3.93,1.17,4.1004633884,0.0,0.0,0.0,3.93,1.17,4.1004633884,3.84,-1.9,4.2843435903,0.0,0.0,0.0,3.84,-1.9,4.2843435903
2020-11-04 08:00:00,4.24,1.25,4.4204185322,0.0,0.0,0.0,4.24,1.25,4.4204185322,4.0,-1.82,4.3945875802,0.0,0.0,0.0,4.0,-1.82,4.3945875802
2020-11-04 08:30:00,4.52,1.21,4.6791559068,0.0,0.0,0.0,4.52,1.21,4.6791559068,4.17,-1.6400000000000001,4.4809039267,0.0,0.0,0.0,4.17,-1.6400000000000001,4.4809039267
2020-11-04 09:00:00,4.52,1.26,4.6923341739,0.0,0.0,0.0,4.52,1.26,4.6923341739,4.24,-1.5899999999999999,4.528321985,0.0,0.0,0.0,4.24,-1.5899999999999999,4.528321985
2020-11-04 09:30:00,4.77,1.3,4.9439761326,0.0,0.0,0.0,4.77,1.3,4.9439761326,4.24,-1.56,4.517875607,0.0,0.0,0.0,4.24,-1.56,4.517875607
2020-11-04 10:00:00,4.71,1.24,4.8704927882,0.0,0.0,0.0,4.71,1.24,4.8704927882,4.08,-1.6600000000000001,4.4047701416,0.0,0.0,0.0,4.08,-1.6600000000000001,4.4047701416
2020-11-04 10:30:00,4.9,1.35,5.0825682484,0.0,0.0,0.0,4.9,1.35,5.0825682484,4.19,-1.56,4.4709842317,0.0,0.0,0.0,4.19,-1.56,4.4709842317
2020-11-04 11:00:00,4.98,1.35,5.1597383655,0.0,0.0,0.0,4.98,1.35,5.1597383655,4.28,-1.56,4.5554363128,0.0,0.0,0.0,4.28,-1.56,4.5554363128
2020-11-04 11:30:00,6.41,0.98,6.484481475,0.0,0.0,0.0,6.41,0.98,6.484481475,5.82,-0.26,5.8258046655,0.0,0.0,0.0,5.82,-0.26,5.8258046655
2020-11-04 12:00:00,5.33,0.46900000000000003,5.350594453,0.0,-0.001,0.001,5.33,0.47000000000000003,5.3506821995,4.82,-0.551,4.8513916560000006,0.0,-0.001,0.001,4.82,-0.55,4.8512781821
2020-11-04 12:30:00,3.181,0.26,3.191607902,0.021,0.0,0.021,3.16,0.26,3.1706781609,2.731,-1.4,3.0689348315,0.021,0.0,0.021,2.71,-1.4,3.0502622838
2020-11-04 13:00:00,4.74,0.75,4.7989686392,0.0,0.0,0.0,4.74,0.75,4.7989686392,4.09,-1.24,4.2738390236,0.0,0.0,0.0,4.09,-1.24,4.2738390236
2020-11-04 13:30:00,4.87,0.8,4.9352710159,0.0,0.0,0.0,4.87,0.8,4.9352710159,4.19,-1.24,4.3696338519,0.0,0.0,0.0,4.19,-1.24,4.3696338519
2020-11-04 14:00:00,4.87,0.87,4.9471001607,0.0,0.0,0.0,4.87,0.87,4.9471001607,4.19,-1.12,4.3371073309,0.0,0.0,0.0,4.19,-1.12,4.3371073309
2020-11-04 14:30:00,4.57,0.77,4.6344147419,0.0,0.0,0.0,4.57,0.77,4.6344147419,3.93,-1.21,4.1120554471,0.0,0.0,0.0,3.93,-1.21,4.1120554471
2020-11-04 15:00:00,4.79,0.89,4.8719811165,0.0,0.0,0.0,4.79,0.89,4.8719811165,4.17,-1.12,4.3177887859,0.0,0.0,0.0,4.17,-1.12,4.3177887859
2020-11-04 15:30:00,4.82,0.89,4.9014793685,0.0,0.0,0.0,4.82,0.89,4.9014793685,4.22,-1.18,4.3818717462,0.0,0.0,0.0,4.22,-1.18,4.3818717462
2020-11-04 16:00:00,4.95,0.89,5.0293737185,0.0,0.0,0.0,4.95,0.89,5.0293737185,4.34,-1.18,4.4975548913,0.0,0.0,0.0,4.34,-1.18,4.4975548913
2020-11-04 16:30:00,5.23,0.79,5.2893288799,0.0,0.0,0.0,5.23,0.79,5.2893288799,4.6,-1.07,4.7228063691,0.0,0.0,0.0,4.6,-1.07,4.7228063691
2020-11-04 17:00:00,5.38,0.45,5.3987869008,0.0,0.0,0.0,5.38,0.45,5.3987869008,4.85,-0.6900000000000001,4.8988365966,0.0,0.0,0.0,4.85,-0.6900000000000001,4.8988365966
2020-11-04 17:30:00,5.38,0.27,5.3867708323,0.0,0.0,0.0,5.38,0.27,5.3867708323,4.88,-0.9500000000000001,4.9716093974,0.0,0.0,0.0,4.88,-0.9500000000000001,4.9716093974
2020-11-04 18:00:00,5.38,0.21,5.3840969531,0.0,0.0,0.0,5.38,0.21,5.3840969531,4.84,-1.03,4.9483835745,0.0,0.0,0.0,4.84,-1.03,4.9483835745
2020-11-04 18:30:00,5.35,0.21,5.354119909,0.0,0.0,0.0,5.35,0.21,5.354119909,4.84,-1.03,4.9483835745,0.0,0.0,0.0,4.84,-1.03,4.9483835745
2020-11-04 19:00:00,5.35,0.4,5.364932432,0.0,0.0,0.0,5.35,0.4,5.364932432,4.89,-0.84,4.9616227184,0.0,0.0,0.0,4.89,-0.84,4.9616227184
2020-11-04 19:30:00,5.19,0.4,5.2053914358,0.0,0.0,0.0,5.19,0.4,5.2053914358,4.86,-0.84,4.9320583938,0.0,0.0,0.0,4.86,-0.84,4.9320583938
2020-11-04 20:00:00,5.13,0.44,5.1488348196,0.0,0.0,0.0,5.13,0.44,5.1488348196,4.74,-0.79,4.8053823989,0.0,0.0,0.0,4.74,-0.79,4.8053823989
2020-11-04 20:30:00,5.06,0.44,5.0790944075,0.0,0.0,0.0,5.06,0.44,5.0790944075,4.64,-0.79,4.7067717174,0.0,0.0,0.0,4.64,-0.79,4.7067717174
2020-11-04 21:00:00,4.83,0.21,4.834563062,0.0,0.0,0.0,4.83,0.21,4.834563062,4.43,-0.75,4.4930390606,0.0,0.0,0.0,4.43,-0.75,4.4930390606
2020-11-04 21:30:00,4.6,0.16,4.6027817676,0.0,0.0,0.0,4.6,0.16,4.6027817676,4.23,-0.75,4.2959748603,0.0,0.0,0.0,4.23,-0.75,4.2959748603
2020-11-04 22:00:00,4.52,0.31,4.5306180594,0.0,0.0,0.0,4.52,0.31,4.5306180594,4.18,-0.8300000000000001,4.2616076779,0.0,0.0,0.0,4.18,-0.8300000000000001,4.2616076779
2020-11-04 22:30:00,4.33,0.31,4.3410828142,0.0,0.0,0.0,4.33,0.31,4.3410828142,4.01,-0.88,4.1054232425,0.0,0.0,0.0,4.01,-0.88,4.1054232425
2020-11-04 23:00:00,4.02,0.21,4.0254813377,0.0,0.0,0.0,4.02,0.21,4.0254813377,3.73,-1.02,3.8669497023,0.0,0.0,0.0,3.73,-1.02,3.8669497023
2020-11-04 23:30:00,3.88,0.49,3.9108183287,0.0,0.0,0.0,3.88,0.49,3.9108183287,3.63,-1.11,3.7959188611,0.0,0.0,0.0,3.63,-1.11,3.7959188611
2020-11-05 00:00:00,3.67,0.74,3.7438616426999998,0.0,0.0,0.0,3.67,0.74,3.7438616426999998,3.45,-1.49,3.7580047898,0.0,0.0,0.0,3.45,-1.49,3.7580047898
2020-11-05 00:30:00,3.61,0.74,3.6850644499,0.0,0.0,0.0,3.61,0.74,3.6850644499,3.36,-1.49,3.67555438,0.0,0.0,0.0,3.36,-1.49,3.67555438
2020-11-05 01:00:00,3.74,0.8,3.8246045547,0.0,0.0,0.0,3.74,0.8,3.8246045547,3.36,-1.43,3.6516434656,0.0,0.0,0.0,3.36,-1.43,3.6516434656
2020-11-05 01:30:00,3.74,0.85,3.8353748187,0.0,0.0,0.0,3.74,0.85,3.8353748187,3.29,-1.43,3.5873388466,0.0,0.0,0.0,3.29,-1.43,3.5873388466
2020-11-05 02:00:00,3.64,0.85,3.7379272331,0.0,0.0,0.0,3.64,0.85,3.7379272331,3.19,-1.55,3.5466322053,0.0,0.0,0.0,3.19,-1.55,3.5466322053
2020-11-05 02:30:00,3.64,0.9400000000000001,3.7594148481,0.0,0.0,0.0,3.64,0.9400000000000001,3.7594148481,3.14,-1.51,3.4842072269,0.0,0.0,0.0,3.14,-1.51,3.4842072269
2020-11-05 03:00:00,3.6,0.75,3.6772952016,0.0,0.0,0.0,3.6,0.75,3.6772952016,3.1,-1.44,3.4181281427,0.0,0.0,0.0,3.1,-1.44,3.4181281427
2020-11-05 03:30:00,3.66,0.85,3.7574060201,0.0,0.0,0.0,3.66,0.85,3.7574060201,3.15,-1.44,3.4635386529,0.0,0.0,0.0,3.15,-1.44,3.4635386529
2020-11-05 04:00:00,3.56,0.78,3.644447832,0.0,0.0,0.0,3.56,0.78,3.644447832,3.08,-1.52,3.4346469979,0.0,0.0,0.0,3.08,-1.52,3.4346469979
2020-11-05 04:30:00,3.5300000000000002,0.78,3.615148683,0.0,0.0,0.0,3.5300000000000002,0.78,3.615148683,3.04,-1.52,3.3988233258,0.0,0.0,0.0,3.04,-1.52,3.3988233258
2020-11-05 05:00:00,3.68,0.9,3.7884561499,0.0,0.0,0.0,3.68,0.9,3.7884561499,3.19,-1.3900000000000001,3.4796838937,0.0,0.0,0.0,3.19,-1.3900000000000001,3.4796838937
2020-11-05 05:30:00,3.62,0.81,3.7095147931,0.0,0.0,0.0,3.62,0.81,3.7095147931,3.12,-1.44,3.4362770552,0.0,0.0,0.0,3.12,-1.44,3.4362770552
2020-11-05 06:00:00,3.7199999999999998,0.81,3.8071642991,0.0,0.0,0.0,3.7199999999999998,0.81,3.8071642991,3.21,-1.44,3.5181955602,0.0,0.0,0.0,3.21,-1.44,3.5181955602
2020-11-05 06:30:00,3.7199999999999998,0.71,3.7871493237,0.0,0.0,0.0,3.7199999999999998,0.71,3.7871493237,3.21,-1.5899999999999999,3.5822060242,0.0,0.0,0.0,3.21,-1.5899999999999999,3.5822060242
2020-11-05 07:00:00,3.93,0.71,3.9936199118,0.0,0.0,0.0,3.93,0.71,3.9936199118,3.41,-1.5899999999999999,3.7624725913,0.0,0.0,0.0,3.41,-1.5899999999999999,3.7624725913
2020-11-05 07:30:00,3.93,0.66,3.9850345042,0.0,0.0,0.0,3.93,0.66,3.9850345042,3.41,-1.49,3.7213169712000003,0.0,0.0,0.0,3.41,-1.49,3.7213169712000003
2020-11-05 08:00:00,3.14,0.37,3.1617242131,0.0,0.0,0.0,3.14,0.37,3.1617242131,2.69,-1.9100000000000001,3.2991210951,0.0,0.0,0.0,2.69,-1.9100000000000001,3.2991210951
2020-11-05 08:30:00,3.71,0.46,3.7384087524,0.0,0.0,0.0,3.71,0.46,3.7384087524,3.21,-1.79,3.6753503234,0.0,0.0,0.0,3.21,-1.79,3.6753503234
2020-11-05 09:00:00,4.28,0.71,4.3384905209,0.0,0.0,0.0,4.28,0.71,4.3384905209,3.73,-1.56,4.0430805087,0.0,0.0,0.0,3.73,-1.56,4.0430805087
2020-11-05 09:30:00,4.39,0.67,4.4408332551,0.0,0.0,0.0,4.39,0.67,4.4408332551,3.84,-1.56,4.1447798494,0.0,0.0,0.0,3.84,-1.56,4.1447798494
2020-11-05 10:00:00,4.49,0.67,4.5397136474,0.0,0.0,0.0,4.49,0.67,4.5397136474,3.93,-1.5899999999999999,4.2394575125,0.0,0.0,0.0,3.93,-1.5899999999999999,4.2394575125
2020-11-05 10:30:00,4.64,0.79,4.7067717174,0.0,0.0,0.0,4.64,0.79,4.7067717174,4.05,-1.49,4.3153910599,0.0,0.0,0.0,4.05,-1.49,4.3153910599
2020-11-05 11:00:00,4.57,0.79,4.6377796412,0.0,0.0,0.0,4.57,0.79,4.6377796412,3.99,-1.49,4.2591313668,0.0,0.0,0.0,3.99,-1.49,4.2591313668
2020-11-05 11:30:00,4.57,0.79,4.6377796412,0.0,0.0,0.0,4.57,0.79,4.6377796412,3.99,-1.49,4.2591313668,0.0,0.0,0.0,3.99,-1.49,4.2591313668
2020-11-05 12:00:00,4.57,0.79,4.6377796412,0.0,0.0,0.0,4.57,0.79,4.6377796412,3.99,-1.49,4.2591313668,0.0,0.0,0.0,3.99,-1.49,4.2591313668
2020-11-05 12:30:00,4.71,0.79,4.7757931278,0.0,0.0,0.0,4.71,0.79,4.7757931278,4.12,-1.32,4.3262917146,0.0,0.0,0.0,4.12,-1.32,4.3262917146
2020-11-05 13:00:00,4.55,0.28,4.5586072434,0.0,0.0,0.0,4.55,0.28,4.5586072434,4.08,-0.98,4.1960457576,0.0,0.0,0.0,4.08,-0.98,4.1960457576
2020-11-05 13:30:00,4.68,0.35000000000000003,4.6930693581,0.0,0.0,0.0,4.68,0.35000000000000003,4.6930693581,4.19,-0.93,4.291969245,0.0,0.0,0.0,4.19,-0.93,4.291969245
2020-11-05 14:00:00,4.68,0.35000000000000003,4.6930693581,0.0,0.0,0.0,4.68,0.35000000000000003,4.6930693581,4.19,-0.93,4.291969245,0.0,0.0,0.0,4.19,-0.93,4.291969245
2020-11-05 14:30:00,4.84,0.26,4.8469784402,0.0,0.0,0.0,4.84,0.26,4.8469784402,4.33,-0.81,4.4051106683,0.0,0.0,0.0,4.33,-0.81,4.4051106683
2020-11-05 15:00:00,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,0.30000000000000004,4.7993853773,4.27,-0.73,4.3319510616,0.0,0.0,0.0,4.27,-0.73,4.3319510616
2020-11-05 15:30:00,4.82,0.30000000000000004,4.8293270753,0.0,0.0,0.0,4.82,0.30000000000000004,4.8293270753,4.31,-0.73,4.3713842201,0.0,0.0,0.0,4.31,-0.73,4.3713842201
2020-11-05 16:00:00,4.82,0.23,4.8254844316,0.0,0.0,0.0,4.82,0.23,4.8254844316,4.31,-0.87,4.3969307477,0.0,0.0,0.0,4.31,-0.87,4.3969307477
2020-11-05 16:30:00,5.1,0.39,5.1148900281,0.0,0.0,0.0,5.1,0.39,5.1148900281,4.58,-0.87,4.6618987548,0.0,0.0,0.0,4.58,-0.87,4.6618987548
2020-11-05 17:00:00,5.25,0.39,5.2644657849,0.0,0.0,0.0,5.25,0.39,5.2644657849,4.73,-0.87,4.8093450698,0.0,0.0,0.0,4.73,-0.87,4.8093450698
2020-11-05 17:30:00,5.49,0.35000000000000003,5.5011453353,0.0,0.0,0.0,5.49,0.35000000000000003,5.5011453353,4.95,-0.87,5.0258730585,0.0,0.0,0.0,4.95,-0.87,5.0258730585
2020-11-05 18:00:00,5.43,0.26,5.436221114,0.0,0.0,0.0,5.43,0.26,5.436221114,4.89,-1.03,4.9972992706,0.0,0.0,0.0,4.89,-1.03,4.9972992706
2020-11-05 18:30:00,5.33,0.2,5.3337510253,0.0,0.0,0.0,5.33,0.2,5.3337510253,4.8,-0.97,4.897029712,0.0,0.0,0.0,4.8,-0.97,4.897029712
2020-11-05 19:00:00,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,4.73,-0.91,4.8167416372,0.0,0.0,0.0,4.73,-0.91,4.8167416372
2020-11-05 19:30:00,5.1,0.18,5.103175482,0.0,0.0,0.0,5.1,0.18,5.103175482,4.67,-0.8300000000000001,4.7431845842,0.0,0.0,0.0,4.67,-0.8300000000000001,4.7431845842
2020-11-05 20:00:00,4.87,0.12,4.8714782151,0.0,0.0,0.0,4.87,0.12,4.8714782151,4.49,-0.91,4.5812880285,0.0,0.0,0.0,4.49,-0.91,4.5812880285
2020-11-05 20:30:00,4.83,0.2,4.8341390133,0.0,0.0,0.0,4.83,0.2,4.8341390133,4.49,-0.96,4.5914812425000004,0.0,0.0,0.0,4.49,-0.96,4.5914812425000004
2020-11-05 21:00:00,4.72,0.24,4.7260977561,0.0,0.0,0.0,4.72,0.24,4.7260977561,4.43,-0.96,4.5328247264,0.0,0.0,0.0,4.43,-0.96,4.5328247264
2020-11-05 21:30:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,4.29,-1.04,4.4142609801,0.0,0.0,0.0,4.29,-1.04,4.4142609801
2020-11-05 22:00:00,4.51,0.6000000000000001,4.5497362561,0.0,0.0,0.0,4.51,0.6000000000000001,4.5497362561,4.09,-1.37,4.3133513652,0.0,0.0,0.0,4.09,-1.37,4.3133513652
2020-11-05 22:30:00,4.37,0.84,4.45,0.0,0.0,0.0,4.37,0.84,4.45,3.9,-1.56,4.2004285496,0.0,0.0,0.0,3.9,-1.56,4.2004285496
2020-11-05 23:00:00,4.04,1.1400000000000001,4.1977613081,0.0,0.0,0.0,4.04,1.1400000000000001,4.1977613081,3.62,-2.0,4.1357466073,0.0,0.0,0.0,3.62,-2.0,4.1357466073
2020-11-05 23:30:00,3.76,1.059,3.9062873678,0.0,-0.001,0.001,3.76,1.06,3.9065585878,3.41,-2.121,4.0158113751,0.0,-0.001,0.001,3.41,-2.12,4.0152833026
2020-11-06 00:00:00,3.7615,1.1365,3.9294420087,0.0015,-0.0135,0.0135830777,3.76,1.15,3.9319333667,3.3315,-2.0235,3.8978769221,0.0015,-0.0135,0.0135830777,3.33,-2.01,3.889601522
2020-11-06 00:30:00,3.768,1.129,3.9335054341,0.008,-0.021,0.0224722051,3.76,1.15,3.9319333667,3.338,-2.031,3.9073270915,0.008,-0.021,0.0224722051,3.33,-2.01,3.889601522
2020-11-06 01:00:00,3.5145,1.078,3.6761112946,0.0145,-0.022,0.0263486243,3.5,1.1,3.6687872656,3.2545,-2.032,3.8367687250999998,0.0145,-0.022,0.0263486243,3.24,-2.01,3.812833592
2020-11-06 01:30:00,3.4495,1.1065,3.6226223237,0.0195,-0.0235,0.030536863,3.43,1.13,3.6113432404,3.3395,-2.0335,3.909908247,0.0195,-0.0235,0.030536863,3.32,-2.01,3.8810436741
2020-11-06 02:00:00,3.2475,1.009,3.4006377711,0.007500000000000001,-0.021,0.022299103100000002,3.24,1.03,3.3997794046,3.3275,-2.121,3.9459976242,0.007500000000000001,-0.021,0.022299103100000002,3.32,-2.1,3.9284093473
2020-11-06 02:30:00,3.2925,1.007,3.443051735,0.0125,-0.023,0.0261772802,3.2800000000000002,1.03,3.4379208833,3.4225,-2.003,3.9655409782,0.0125,-0.023,0.0261772802,3.41,-1.98,3.9431586324000003
2020-11-06 03:00:00,3.258,1.0085,3.4105184723,0.018000000000000002,-0.021500000000000002,0.0280401498,3.24,1.03,3.3997794046,3.428,-1.8915000000000002,3.9152210985,0.018000000000000002,-0.021500000000000002,0.0280401498,3.41,-1.87,3.8890872965
2020-11-06 03:30:00,3.305,1.045,3.4662732149,0.025,-0.025,0.0353553391,3.2800000000000002,1.07,3.4501159401,3.435,-1.8250000000000002,3.8897107862,0.025,-0.025,0.0353553391,3.41,-1.8,3.8559175302
2020-11-06 04:00:00,3.1585,1.047,3.3275112697,0.018500000000000003,-0.023,0.0295169443,3.14,1.07,3.3173031215,3.4285,-1.853,3.8972068523,0.018500000000000003,-0.023,0.0295169443,3.41,-1.83,3.8700129199
2020-11-06 04:30:00,3.1755,1.2375,3.4081089331,0.035500000000000004,-0.022500000000000003,0.0420297514,3.14,1.26,3.3833710999999997,3.3455,-2.1125,3.9566433375,0.035500000000000004,-0.022500000000000003,0.0420297514,3.31,-2.09,3.9146136463000003
2020-11-06 05:00:00,3.042,0.968,3.1923013642,0.032,-0.022,0.0388329757,3.01,0.99,3.1686274631,3.372,-2.002,3.9215287835,0.032,-0.022,0.0388329757,3.34,-1.98,3.8827825074
2020-11-06 05:30:00,3.367,0.968,3.5033859336,0.037,-0.022,0.0430464865,3.33,0.99,3.4740466318,3.307,-1.782,3.7565639885,0.037,-0.022,0.0430464865,3.27,-1.76,3.713556247
2020-11-06 06:00:00,3.155,0.8475,3.2668457646,0.055,-0.022500000000000003,0.0594243216,3.1,0.87,3.2197670723,3.365,-1.9025,3.8655829121,0.055,-0.022500000000000003,0.0594243216,3.31,-1.88,3.8066389374
2020-11-06 06:30:00,3.4135,0.65,3.4748355716,0.0835,-0.03,0.08872570090000001,3.33,0.68,3.3987203474,3.6734999999999998,-1.55,3.9871170349,0.0835,-0.03,0.08872570090000001,3.59,-1.52,3.8985253622
2020-11-06 07:00:00,3.7640000000000002,0.644,3.8186950651,0.10400000000000001,-0.036000000000000004,0.1100545319,3.66,0.68,3.7226334765,3.894,-1.346,4.1200669897,0.10400000000000001,-0.036000000000000004,0.1100545319,3.79,-1.31,4.0100124688
2020-11-06 07:30:00,3.569,0.586,3.6167882161,0.099,-0.034,0.10467568960000001,3.47,0.62,3.5249539004,4.329,-1.494,4.5795498687,0.099,-0.034,0.10467568960000001,4.23,-1.46,4.4748742999
2020-11-06 08:00:00,3.811,0.585,3.8556382092,0.101,-0.035,0.1068924693,3.71,0.62,3.7614491888,4.411,-1.355,4.6144280252000005,0.101,-0.035,0.1068924693,4.31,-1.32,4.5076046854000005
2020-11-06 08:30:00,4.0395,0.6355000000000001,4.0891833537,0.059500000000000004,-0.0245,0.0643467171,3.98,0.66,4.0343524883,4.3695,-1.2845,4.5543902446,0.059500000000000004,-0.0245,0.0643467171,4.31,-1.26,4.4904008730000005
2020-11-06 09:00:00,4.033,0.627,4.0814480274,0.093,-0.033,0.0986813052,3.94,0.66,3.9948967446,4.553,-1.293,4.7330389815,0.093,-0.033,0.0986813052,4.46,-1.26,4.6345657833
2020-11-06 09:30:00,4.1455,0.7195,4.2074755495,0.0855,-0.030500000000000003,0.0907771998,4.06,0.75,4.1286922869,4.7155000000000005,-1.2905,4.8888987001,0.0855,-0.030500000000000003,0.0907771998,4.63,-1.26,4.798385145
2020-11-06 10:00:00,4.033,0.7165,4.0961520052000004,0.093,-0.0335,0.0988496333,3.94,0.75,4.0107480599,4.763,-1.2335,4.9201312228,0.093,-0.0335,0.0988496333,4.67,-1.2,4.8217113145
2020-11-06 10:30:00,4.2165,0.762,4.284800608,0.10650000000000001,-0.038,0.1130763017,4.11,0.8,4.1871350587,4.6665,-1.148,4.8056348436,0.10650000000000001,-0.038,0.1130763017,4.5600000000000005,-1.11,4.6931545894
2020-11-06 11:00:00,4.122,0.7665000000000001,4.1926609987,0.092,-0.0335,0.0979093969,4.03,0.8,4.1086372437,4.822,-1.1935,4.9675070458,0.092,-0.0335,0.0979093969,4.73,-1.16,4.8701642683
2020-11-06 11:30:00,4.292,0.724,4.3526359829,0.10200000000000001,-0.036000000000000004,0.1081665383,4.19,0.76,4.2583682321,4.592,-1.1360000000000001,4.730429156,0.10200000000000001,-0.036000000000000004,0.1081665383,4.49,-1.1,4.6227805485
2020-11-06 12:00:00,4.318,0.3645,4.333357157,0.128,-0.0455,0.13584642060000002,4.19,0.41000000000000003,4.2100118765,4.9879999999999995,-0.5455,5.0177399544,0.128,-0.0455,0.13584642060000002,4.86,-0.5,4.8856524641
2020-11-06 12:30:00,4.391,0.2235,4.3966843473,0.131,-0.0465,0.1390080933,4.26,0.27,4.2685477624,4.821,-0.6265000000000001,4.8615371283,0.131,-0.0465,0.1390080933,4.69,-0.58,4.7257274572
2020-11-06 13:00:00,4.608,0.3185,4.6189940734,0.168,-0.061500000000000006,0.1789029066,4.44,0.38,4.4562315918,4.748,-0.5215000000000001,4.7765538048,0.168,-0.061500000000000006,0.1789029066,4.58,-0.46,4.6030424721
2020-11-06 13:30:00,4.0355,0.3645,4.0519279979,0.1555,-0.0555,0.1651075407,3.88,0.42,3.9026657556,5.2055,-0.6555000000000001,5.246609429,0.1555,-0.0555,0.1651075407,5.05,-0.6000000000000001,5.0855186559
2020-11-06 14:00:00,3.8200000000000003,0.421,3.8431290637,0.14,-0.049,0.1483273407,3.68,0.47000000000000003,3.7098921817,5.43,-0.649,5.4686470905,0.14,-0.049,0.1483273407,5.29,-0.6000000000000001,5.3239177304
2020-11-06 14:30:00,4.234,0.3395,4.2475894634,0.14400000000000002,-0.0505,0.152598329,4.09,0.39,4.1085520564,4.854,-0.6105,4.8922414341,0.14400000000000002,-0.0505,0.152598329,4.71,-0.56,4.7431740428
2020-11-06 15:00:00,3.9965,0.312,4.0086601565,0.10650000000000001,-0.038,0.1130763017,3.89,0.35000000000000003,3.9057137632,4.8165,-0.758,4.8757805785,0.10650000000000001,-0.038,0.1130763017,4.71,-0.72,4.7647140523000004
2020-11-06 15:30:00,4.0485,0.382,4.0664820484,0.0685,-0.028,0.0740016892,3.98,0.41000000000000003,4.0010623589,5.0285,-0.6980000000000001,5.0767131345,0.0685,-0.028,0.0740016892,4.96,-0.67,5.0050474523
2020-11-06 16:00:00,4.6135,0.34700000000000003,4.626531233,0.0935,-0.033,0.0991526601,4.52,0.38,4.5359453259,4.7335,-0.7030000000000001,4.7854186076000005,0.0935,-0.033,0.0991526601,4.64,-0.67,4.6881232919
2020-11-06 16:30:00,4.8845,0.343,4.8965282854000005,0.10450000000000001,-0.037,0.1108568897,4.78,0.38,4.7950808127,4.9345,-0.707,4.9848910971,0.10450000000000001,-0.037,0.1108568897,4.83,-0.67,4.8762485581
2020-11-06 17:00:00,5.192,0.28500000000000003,5.1998162468,0.062,-0.025,0.0668505797,5.13,0.31,5.1393579366,4.9719999999999995,-0.555,5.0028800705,0.062,-0.025,0.0668505797,4.91,-0.53,4.9385220461
2020-11-06 17:30:00,5.534,0.2735,5.5407543033,0.10400000000000001,-0.036500000000000005,0.1102191,5.43,0.31,5.4388417884999996,5.134,-0.5665,5.1651600411,0.10400000000000001,-0.036500000000000005,0.1102191,5.03,-0.53,5.0578453911
2020-11-06 18:00:00,5.3625,0.234,5.3676030265,0.10250000000000001,-0.036000000000000004,0.1086381609,5.26,0.27,5.2669250991,5.3925,-0.666,5.4334714732,0.10250000000000001,-0.036000000000000004,0.1086381609,5.29,-0.63,5.3273820963
2020-11-06 18:30:00,5.334,0.17350000000000002,5.3368209873,0.10400000000000001,-0.036500000000000005,0.1102191,5.23,0.21,5.2342143631999996,5.324,-0.6965,5.3693657214,0.10400000000000001,-0.036500000000000005,0.1102191,5.22,-0.66,5.2615587044
2020-11-06 19:00:00,5.408,0.2685,5.4146612313,0.088,-0.0315,0.09346790890000001,5.32,0.30000000000000004,5.3284519328,5.138,-0.6215,5.1754522749,0.088,-0.0315,0.09346790890000001,5.05,-0.59,5.0843485325
2020-11-06 19:30:00,5.1355,0.263,5.142229988,0.10550000000000001,-0.037,0.1118000447,5.03,0.30000000000000004,5.0389383803,5.1055,-0.587,5.1391340954,0.10550000000000001,-0.037,0.1118000447,5.0,-0.55,5.0301590432
2020-11-06 20:00:00,4.688,-0.0145,4.6880224242,0.128,-0.044500000000000005,0.1355147593,4.5600000000000005,0.03,4.5600986831,4.748,-0.7645000000000001,4.8091542136,0.128,-0.044500000000000005,0.1355147593,4.62,-0.72,4.6757673167
2020-11-06 20:30:00,4.7219999999999995,0.052000000000000005,4.7222863107,0.162,-0.058,0.17206975330000002,4.5600000000000005,0.11,4.5613265614,4.562,-0.868,4.6438419439,0.162,-0.058,0.17206975330000002,4.4,-0.81,4.4739356276
2020-11-06 21:00:00,4.5535,-0.009000000000000001,4.5535088942,0.1135,-0.039,0.12001354090000001,4.44,0.03,4.4401013502,4.3235,-0.899,4.4159770436,0.1135,-0.039,0.12001354090000001,4.21,-0.86,4.2969407722
2020-11-06 21:30:00,3.993,0.1,3.9942519951,0.083,-0.03,0.0882553115,3.91,0.13,3.9121605284000003,4.713,-0.89,4.7962974261,0.083,-0.03,0.0882553115,4.63,-0.86,4.7091931368
2020-11-06 22:00:00,4.1425,0.10400000000000001,4.1438052862,0.0625,-0.026000000000000002,0.06769231860000001,4.08,0.13,4.082070553,4.1325,-0.916,4.2328019384,0.0625,-0.026000000000000002,0.06769231860000001,4.07,-0.89,4.1661733041
2020-11-06 22:30:00,3.876,0.101,3.8773156952,0.076,-0.029,0.0813449445,3.8,0.13,3.802223034,4.206,-0.869,4.294833757,0.076,-0.029,0.0813449445,4.13,-0.84,4.2145581026
2020-11-06 23:00:00,3.9115,0.10250000000000001,3.9128427645,0.07150000000000001,-0.0275,0.0766061355,3.84,0.13,3.8421998907,3.9815,-0.7575000000000001,4.0529185163,0.07150000000000001,-0.0275,0.0766061355,3.91,-0.73,3.9775620674
2020-11-06 23:30:00,3.847,0.098,3.8482480429,0.08700000000000001,-0.032,0.0926984358,3.76,0.13,3.7622466692,3.737,-0.762,3.8138973505,0.08700000000000001,-0.032,0.0926984358,3.65,-0.73,3.7222842449
2020-11-07 00:00:00,3.533,0.335,3.548846855,0.053,-0.025,0.058600341300000004,3.48,0.36,3.4985711369,3.643,-1.245,3.8498667509,0.053,-0.025,0.058600341300000004,3.59,-1.22,3.791635531
2020-11-07 00:30:00,3.6835,0.7175,3.7527294733,0.0335,-0.022500000000000003,0.0403546775,3.65,0.74,3.7242583154,3.5035,-1.4725000000000001,3.8003642589,0.0335,-0.022500000000000003,0.0403546775,3.47,-1.45,3.7607711975
2020-11-07 01:00:00,3.763,0.8075,3.8486653856,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.7199999999999998,0.8300000000000001,3.8114695329,3.513,-1.4225,3.7900758896999998,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.47,-1.4,3.7417776524
2020-11-07 01:30:00,3.708,0.8075,3.7949071464,0.028,-0.022500000000000003,0.0359200501,3.68,0.8300000000000001,3.772439529,3.368,-1.4225,3.6560812696,0.028,-0.022500000000000003,0.0359200501,3.34,-1.4,3.6215466309
2020-11-07 02:00:00,3.672,0.8075,3.7597393859,0.042,-0.022500000000000003,0.047647140500000004,3.63,0.8300000000000001,3.7236809745,3.242,-1.5225,3.5816993523000002,0.042,-0.022500000000000003,0.047647140500000004,3.2,-1.5,3.5341194094
2020-11-07 02:30:00,3.472,0.595,3.5226139442,0.062,-0.025,0.0668505797,3.41,0.62,3.4659053651000002,3.312,-1.345,3.5746844616,0.062,-0.025,0.0668505797,3.25,-1.32,3.5078340896
2020-11-07 03:00:00,3.3745,0.598,3.4270766332,0.044500000000000005,-0.022,0.0496412127,3.33,0.62,3.3872260037,3.2545,-1.342,3.520331554,0.044500000000000005,-0.022,0.0496412127,3.21,-1.32,3.4708068226
2020-11-07 03:30:00,3.4125,0.727,3.4890808603,0.0425,-0.023,0.048324424500000004,3.37,0.75,3.4524484066,3.1925,-1.433,3.4993635493,0.0425,-0.023,0.048324424500000004,3.15,-1.4100000000000001,3.4511737134000002
2020-11-07 04:00:00,3.43,0.7255,3.5058879403,0.06,-0.0245,0.0648093357,3.37,0.75,3.4524484066,3.14,-1.4344999999999999,3.4521573327,0.06,-0.0245,0.0648093357,3.08,-1.4100000000000001,3.3874031351
2020-11-07 04:30:00,3.4245,0.7265,3.5007145699,0.0545,-0.0235,0.0593506529,3.37,0.75,3.4524484066,3.1345,-1.4335,3.4467394012,0.0545,-0.0235,0.0593506529,3.08,-1.4100000000000001,3.3874031351
2020-11-07 05:00:00,3.4245,0.727,3.5008183686,0.0545,-0.023,0.059154458800000004,3.37,0.75,3.4524484066,3.1345,-1.433,3.4465314811,0.0545,-0.023,0.059154458800000004,3.08,-1.4100000000000001,3.3874031351
2020-11-07 05:30:00,3.5285,0.7285,3.6029188861,0.0485,-0.021500000000000002,0.053051861400000004,3.48,0.75,3.559901684,2.9985,-1.4915,3.3489661838,0.0485,-0.021500000000000002,0.053051861400000004,2.95,-1.47,3.2959672328
2020-11-07 06:00:00,3.534,0.7275,3.6081036917000002,0.054,-0.022500000000000003,0.0585,3.48,0.75,3.559901684,3.154,-1.4925000000000002,3.4893082767,0.054,-0.022500000000000003,0.0585,3.1,-1.47,3.4308745241
2020-11-07 06:30:00,3.563,0.35750000000000004,3.5808902873,0.053,-0.022500000000000003,0.0575782077,3.51,0.38,3.5305098782,3.533,-0.9125000000000001,3.6489375508,0.053,-0.022500000000000003,0.0575782077,3.48,-0.89,3.5920050111
2020-11-07 07:00:00,3.6255,0.2195,3.6321385574000002,0.035500000000000004,-0.0205,0.040993902000000006,3.59,0.24,3.5980133407,3.4555,-0.9105000000000001,3.573442388,0.035500000000000004,-0.0205,0.040993902000000006,3.42,-0.89,3.5339071861
2020-11-07 07:30:00,3.5585,0.6155,3.6113380484,0.0585,-0.0245,0.0634231819,3.5,0.64,3.5580331645000003,3.4185,-1.5045000000000002,3.734924698,0.0585,-0.0245,0.0634231819,3.36,-1.48,3.6715119501
2020-11-07 08:00:00,3.7515,0.726,3.8211030148000003,0.051500000000000004,-0.024,0.0568176909,3.7,0.75,3.7752483361999998,3.6415,-1.504,3.9398652578,0.051500000000000004,-0.024,0.0568176909,3.59,-1.48,3.8831044282000002
2020-11-07 08:30:00,3.968,0.7265,4.0339591284,0.048,-0.0235,0.0534438958,3.92,0.75,3.9911026045,3.768,-1.4335,4.0314694901,0.048,-0.0235,0.0534438958,3.7199999999999998,-1.4100000000000001,3.9782533856
2020-11-07 09:00:00,4.1775,0.6785,4.2322415456,0.0375,-0.021500000000000002,0.0432261495,4.14,0.7000000000000001,4.1987617222,3.7575000000000003,-1.4315,4.020944976,0.0375,-0.021500000000000002,0.0432261495,3.7199999999999998,-1.4100000000000001,3.9782533856
2020-11-07 09:30:00,3.9365,0.7385,4.0051734669,0.026500000000000003,-0.021500000000000002,0.0341247711,3.91,0.76,3.9831771239,3.9265,-1.3815,4.1624445342,0.026500000000000003,-0.021500000000000002,0.0341247711,3.9,-1.3599999999999999,4.1303268636
2020-11-07 10:00:00,3.464,0.3875,3.4856064393,0.044,-0.022500000000000003,0.0494191259,3.42,0.41000000000000003,3.444488351,3.364,-1.4825,3.6761803887,0.044,-0.022500000000000003,0.0494191259,3.32,-1.46,3.6268443584
2020-11-07 10:30:00,4.454,0.669,4.5039623666,0.084,-0.031,0.0895377016,4.37,0.7000000000000001,4.4257089828,4.074,-1.321,4.2828164798,0.084,-0.031,0.0895377016,3.99,-1.29,4.1933518813
2020-11-07 11:00:00,4.735,0.7795000000000001,4.7987337132,0.085,-0.030500000000000003,0.09030642280000001,4.65,0.81,4.7200211864,4.075,-1.2405,4.2596320557,0.085,-0.030500000000000003,0.09030642280000001,3.99,-1.21,4.1694364128
2020-11-07 11:30:00,4.7925,0.7825000000000001,4.8559615423,0.07250000000000001,-0.0275,0.07754031210000001,4.72,0.81,4.7889978075,4.0625,-1.2375,4.2468002661,0.07250000000000001,-0.0275,0.07754031210000001,3.99,-1.21,4.1694364128
2020-11-07 12:00:00,4.6635,0.7875000000000001,4.7295230732,0.043500000000000004,-0.022500000000000003,0.0489744832,4.62,0.81,4.6904690597,4.4935,-1.1925,4.6490427509,0.043500000000000004,-0.022500000000000003,0.0489744832,4.45,-1.17,4.6012389636
2020-11-07 12:30:00,4.5055,0.739,4.5657038066,0.025500000000000002,-0.021,0.0330340733,4.48,0.76,4.5440070422000005,4.5455,-1.191,4.6989415031,0.025500000000000002,-0.021,0.0330340733,4.52,-1.17,4.6689720496
2020-11-07 13:00:00,4.9815000000000005,0.678,5.0274273988000004,0.0415,-0.022,0.0469707356,4.94,0.7000000000000001,4.9893486549,4.1715,-1.242,4.3524678345,0.0415,-0.022,0.0469707356,4.13,-1.22,4.3064254318
2020-11-07 13:30:00,4.9745,0.768,5.0334356309,0.0345,-0.022,0.0409176001,4.94,0.79,5.0027692331,4.3245000000000005,-1.1219999999999999,4.4676822011,0.0345,-0.022,0.0409176001,4.29,-1.1,4.4287808706
2020-11-07 14:00:00,5.05,0.8285,5.1175103566,0.04,-0.021500000000000002,0.045412002800000004,5.01,0.85,5.081594238,4.41,-1.0815,4.5406764089,0.04,-0.021500000000000002,0.045412002800000004,4.37,-1.06,4.4967210276
2020-11-07 14:30:00,4.98,0.729,5.0330747064,0.03,-0.021,0.0366196668,4.95,0.75,5.0064957805,4.4,-1.201,4.5609649198,0.03,-0.021,0.0366196668,4.37,-1.18,4.5265107975
2020-11-07 15:00:00,5.066,0.795,5.1279997075,0.056,-0.025,0.0613269924,5.01,0.8200000000000001,5.0766622893,4.396,-1.115,4.5352002161,0.056,-0.025,0.0613269924,4.34,-1.09,4.474784911
2020-11-07 15:30:00,5.02,0.7955,5.0826391029,0.06,-0.0245,0.0648093357,4.96,0.8200000000000001,5.0273253326,4.4,-1.1145,4.5389547530000005,0.06,-0.0245,0.0648093357,4.34,-1.09,4.474784911
2020-11-07 16:00:00,5.2045,0.7985,5.2653986079,0.044500000000000005,-0.021500000000000002,0.049421655200000005,5.16,0.8200000000000001,5.2247487978,4.4845,-1.0615,4.608418655,0.044500000000000005,-0.021500000000000002,0.049421655200000005,4.44,-1.04,4.5601754352
2020-11-07 16:30:00,5.273,0.7145,5.3211877668,0.063,-0.025500000000000002,0.0679650646,5.21,0.74,5.2622903759,4.503,-1.1255,4.6415255305,0.063,-0.025500000000000002,0.0679650646,4.44,-1.1,4.574232176
2020-11-07 17:00:00,5.4455,0.726,5.4936823944,0.0155,-0.014,0.0208865986,5.43,0.74,5.4801916025,4.6655,-1.114,4.7966536512,0.0155,-0.014,0.0208865986,4.65,-1.1,4.7783365306
2020-11-07 17:30:00,5.763,0.7775000000000001,5.8152106798,0.023,-0.0125,0.0261772802,5.74,0.79,5.7941090773,4.673,-1.1125,4.8036012792000005,0.023,-0.0125,0.0261772802,4.65,-1.1,4.7783365306
2020-11-07 18:00:00,5.984,0.671,6.0215028855,0.034,-0.019,0.0389486842,5.95,0.6900000000000001,5.98987479,4.534,-1.119,4.6700446465,0.034,-0.019,0.0389486842,4.5,-1.1,4.6324939288
2020-11-07 18:30:00,5.8355,0.6695,5.8737799159,0.025500000000000002,-0.0205,0.032718496300000004,5.8100000000000005,0.6900000000000001,5.8508290011,4.5755,-1.1205,4.7107027607,0.025500000000000002,-0.0205,0.032718496300000004,4.55,-1.1,4.6810789355
2020-11-07 19:00:00,5.6345,0.71,5.6790571621,0.0145,-0.02,0.0247032387,5.62,0.73,5.6672127188,4.5645,-1.12,4.6999000255,0.0145,-0.02,0.0247032387,4.55,-1.1,4.6810789355
2020-11-07 19:30:00,5.4775,0.713,5.5237102793,0.007500000000000001,-0.017,0.0185809042,5.47,0.73,5.518496172,4.3675,-1.197,4.5285610573,0.007500000000000001,-0.017,0.0185809042,4.36,-1.18,4.5168573145
2020-11-07 20:00:00,5.406,0.52,5.4309516661,0.006,-0.01,0.0116619038,5.4,0.53,5.425946922,4.216,-0.99,4.3306761597,0.006,-0.01,0.0116619038,4.21,-0.98,4.3225571136
2020-11-07 20:30:00,5.3225,0.29,5.3303945679,0.0425,-0.02,0.0469707356,5.28,0.31,5.2890925498,4.1425,-0.8300000000000001,4.2248320973,0.0425,-0.02,0.0469707356,4.1,-0.81,4.1792463435
2020-11-07 21:00:00,5.3175,0.35100000000000003,5.3290718939,0.0375,-0.019,0.0420386727,5.28,0.37,5.2929481388,3.9275,-0.719,3.9927706233,0.0375,-0.019,0.0420386727,3.89,-0.7000000000000001,3.9524802340000003
2020-11-07 21:30:00,4.8755,0.2165,4.8803045499,0.0155,-0.0135,0.0205548048,4.86,0.23,4.865439343,3.8555,-0.8335,3.9445661992,0.0155,-0.0135,0.0205548048,3.84,-0.8200000000000001,3.9265761167
2020-11-07 22:00:00,4.6525,0.215,4.6574651099,0.022500000000000003,-0.015,0.0270416346,4.63,0.23,4.635709223,3.7525,-0.885,3.8554482554,0.022500000000000003,-0.015,0.0270416346,3.73,-0.87,3.8301174917000003
2020-11-07 22:30:00,4.6690000000000005,0.297,4.6784367047,0.039,-0.023,0.045276925700000005,4.63,0.32,4.6410451409,3.829,-0.793,3.9102544674,0.039,-0.023,0.045276925700000005,3.79,-0.77,3.8674280860000003
2020-11-07 23:00:00,4.1815,0.684,4.2370742559,0.061500000000000006,-0.026000000000000002,0.0667701281,4.12,0.71,4.1807296014,3.6515,-1.486,3.9422897217,0.061500000000000006,-0.026000000000000002,0.0667701281,3.59,-1.46,3.8755257708
2020-11-07 23:30:00,4.07,0.7175,4.1327601249,0.04,-0.022500000000000003,0.0458938994,4.03,0.74,4.0973772099,3.5300000000000002,-1.4325,3.809587412,0.04,-0.022500000000000003,0.0458938994,3.49,-1.4100000000000001,3.7640669495
2020-11-08 00:00:00,4.0075,0.6890000000000001,4.0662977326,0.0175,-0.021,0.0273358739,3.99,0.71,4.0526781269,3.2375,-1.5110000000000001,3.572747857,0.0175,-0.021,0.0273358739,3.22,-1.49,3.5480276211
2020-11-08 00:30:00,4.1495,0.6875,4.2060678192,0.029500000000000002,-0.022500000000000003,0.0371012129,4.12,0.71,4.1807296014,2.9495,-1.5525,3.3331376359,0.029500000000000002,-0.022500000000000003,0.0371012129,2.92,-1.53,3.2965588118999998
2020-11-08 01:00:00,3.9779999999999998,0.7185,4.0423664171,0.018000000000000002,-0.021500000000000002,0.0280401498,3.96,0.74,4.0285481256,3.108,-1.4615,3.4344790362,0.018000000000000002,-0.021500000000000002,0.0280401498,3.09,-1.44,3.4090614544
2020-11-08 01:30:00,3.993,0.778,4.0680871426,0.033,-0.022,0.039661064,3.96,0.8,4.04,3.123,-1.462,3.448271016,0.033,-0.022,0.039661064,3.09,-1.44,3.4090614544
2020-11-08 02:00:00,3.795,1.059,3.939988071,0.025,-0.021,0.0326496554,3.77,1.08,3.921645063,3.025,-1.181,3.2473660096,0.025,-0.021,0.0326496554,3.0,-1.16,3.2164576789
2020-11-08 02:30:00,3.652,0.7345,3.7251300984,0.002,-0.0055000000000000005,0.00585235,3.65,0.74,3.7242583154,3.112,-1.5055,3.4570325787,0.002,-0.0055000000000000005,0.00585235,3.11,-1.5,3.4528394113
2020-11-08 03:00:00,3.561,0.653,3.6203770522000003,0.001,-0.007,0.007071067800000001,3.56,0.66,3.6206629227000002,2.901,-1.597,3.3115268382,0.001,-0.007,0.007071067800000001,2.9,-1.5899999999999999,3.3072798491
2020-11-08 03:30:00,3.685,0.785,3.7676849656,0.005,-0.015,0.0158113883,3.68,0.8,3.7659527347,3.045,-1.475,3.383437601,0.005,-0.015,0.0158113883,3.04,-1.46,3.3724175305
2020-11-08 04:00:00,3.605,0.778,3.6879952549,0.015,-0.022,0.0266270539,3.59,0.8,3.678056552,2.995,-1.482,3.3416087443,0.015,-0.022,0.0266270539,2.98,-1.46,3.3184333652999998
2020-11-08 04:30:00,3.5315,1.068,3.689460157,0.021500000000000002,-0.022,0.0307611768,3.51,1.09,3.6753503234,3.0015,-1.892,3.5480510495,0.021500000000000002,-0.022,0.0307611768,2.98,-1.87,3.5181387124
2020-11-08 05:00:00,3.621,0.735,3.6948431631,0.001,-0.005,0.0050990195,3.62,0.74,3.6948612964,2.981,-1.415,3.2997857506,0.001,-0.005,0.0050990195,2.98,-1.4100000000000001,3.2967408148
2020-11-08 05:30:00,3.62,0.74,3.6948612964,0.0,0.0,0.0,3.62,0.74,3.6948612964,2.98,-1.4100000000000001,3.2967408148,0.0,0.0,0.0,2.98,-1.4100000000000001,3.2967408148
2020-11-08 06:00:00,3.55,0.6295000000000001,3.6053807358,0.0,-0.0005,0.0005,3.55,0.63,3.6054680695,2.98,-1.5505,3.3592335806999998,0.0,-0.0005,0.0005,2.98,-1.55,3.3590028282
2020-11-08 06:30:00,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,3.05,-1.17,3.2667108841,0.0,0.0,0.0,3.05,-1.17,3.2667108841
2020-11-08 07:00:00,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,3.16,-1.03,3.3236275363,0.0,0.0,0.0,3.16,-1.03,3.3236275363
2020-11-08 07:30:00,3.54,0.16,3.5436139745,0.0,0.0,0.0,3.54,0.16,3.5436139745,3.16,-1.07,3.3362403990000002,0.0,0.0,0.0,3.16,-1.07,3.3362403990000002
2020-11-08 08:00:00,3.71,0.16,3.713448532,0.0,0.0,0.0,3.71,0.16,3.713448532,3.25,-1.04,3.4123452346,0.0,0.0,0.0,3.25,-1.04,3.4123452346
2020-11-08 08:30:00,4.02,0.2,4.0249720496,0.0,0.0,0.0,4.02,0.2,4.0249720496,3.56,-0.98,3.6924246776,0.0,0.0,0.0,3.56,-0.98,3.6924246776
2020-11-08 09:00:00,4.23,0.11,4.2314300183,0.0,0.0,0.0,4.23,0.11,4.2314300183,3.73,-0.84,3.8234147042,0.0,0.0,0.0,3.73,-0.84,3.8234147042
2020-11-08 09:30:00,4.49,0.33,4.5021106161,0.0,0.0,0.0,4.49,0.33,4.5021106161,4.02,-0.91,4.1217108098,0.0,0.0,0.0,4.02,-0.91,4.1217108098
2020-11-08 10:00:00,4.61,0.24,4.6162430612000005,0.0,0.0,0.0,4.61,0.24,4.6162430612000005,4.13,-1.0,4.2493411254,0.0,0.0,0.0,4.13,-1.0,4.2493411254
2020-11-08 10:30:00,4.85,0.32,4.8605452369,0.0,0.0,0.0,4.85,0.32,4.8605452369,4.33,-0.86,4.4145781225,0.0,0.0,0.0,4.33,-0.86,4.4145781225
2020-11-08 11:00:00,4.91,0.36,4.9231798667,0.0,0.0,0.0,4.91,0.36,4.9231798667,4.39,-0.86,4.4734438635,0.0,0.0,0.0,4.39,-0.86,4.4734438635
2020-11-08 11:30:00,5.02,0.32,5.0301888633,0.0,0.0,0.0,5.02,0.32,5.0301888633,4.5,-0.9,4.5891175622,0.0,0.0,0.0,4.5,-0.9,4.5891175622
2020-11-08 12:00:00,5.11,0.36,5.1226653219,0.0,0.0,0.0,5.11,0.36,5.1226653219,4.59,-0.86,4.6698715186,0.0,0.0,0.0,4.59,-0.86,4.6698715186
2020-11-08 12:30:00,5.24,0.35950000000000004,5.2523176075,0.0,-0.0005,0.0005,5.24,0.36,5.2523518542,4.7,-0.8605,4.7781230886,0.0,-0.0005,0.0005,4.7,-0.86,4.7780330681
2020-11-08 13:00:00,5.37,0.4,5.3848769717,0.0,0.0,0.0,5.37,0.4,5.3848769717,4.82,-0.76,4.8795491595,0.0,0.0,0.0,4.82,-0.76,4.8795491595
2020-11-08 13:30:00,5.17,0.28,5.1775766532,0.0,0.0,0.0,5.17,0.28,5.1775766532,4.64,-0.89,4.7245846378,0.0,0.0,0.0,4.64,-0.89,4.7245846378
2020-11-08 14:00:00,5.26,0.36,5.2723049988,0.0,0.0,0.0,5.26,0.36,5.2723049988,4.71,-0.8300000000000001,4.7825725295,0.0,0.0,0.0,4.71,-0.8300000000000001,4.7825725295
2020-11-08 14:30:00,5.26,0.36,5.2723049988,0.0,0.0,0.0,5.26,0.36,5.2723049988,4.75,-0.74,4.8072965376,0.0,0.0,0.0,4.75,-0.74,4.8072965376
2020-11-08 15:00:00,5.16,0.29,5.1681427999,0.0,0.0,0.0,5.16,0.29,5.1681427999,4.65,-0.92,4.7401371288,0.0,0.0,0.0,4.65,-0.92,4.7401371288
2020-11-08 15:30:00,5.16,0.36,5.1725428949,0.0,0.0,0.0,5.16,0.36,5.1725428949,4.65,-0.81,4.7200211864,0.0,0.0,0.0,4.65,-0.81,4.7200211864
2020-11-08 16:00:00,5.11,0.36,5.1226653219,0.0,0.0,0.0,5.11,0.36,5.1226653219,4.59,-0.75,4.6508708862,0.0,0.0,0.0,4.59,-0.75,4.6508708862
2020-11-08 16:30:00,5.14,0.26,5.1465716744,0.0,0.0,0.0,5.14,0.26,5.1465716744,4.59,-0.75,4.6508708862,0.0,0.0,0.0,4.59,-0.75,4.6508708862
2020-11-08 17:00:00,5.14,0.26,5.1465716744,0.0,0.0,0.0,5.14,0.26,5.1465716744,4.59,-0.79,4.6574885937,0.0,0.0,0.0,4.59,-0.79,4.6574885937
2020-11-08 17:30:00,5.34,0.31,5.348990559,0.0,0.0,0.0,5.34,0.31,5.348990559,4.75,-0.8300000000000001,4.8219705515,0.0,0.0,0.0,4.75,-0.8300000000000001,4.8219705515
2020-11-08 18:00:00,5.43,0.26,5.436221114,0.0,0.0,0.0,5.43,0.26,5.436221114,4.8100000000000005,-0.9,4.8934752477,0.0,0.0,0.0,4.8100000000000005,-0.9,4.8934752477
2020-11-08 18:30:00,5.43,0.26,5.436221114,0.0,0.0,0.0,5.43,0.26,5.436221114,4.75,-0.9,4.8345113507,0.0,0.0,0.0,4.75,-0.9,4.8345113507
2020-11-08 19:00:00,5.37,0.34,5.3807527354,0.0,0.0,0.0,5.37,0.34,5.3807527354,4.69,-0.8300000000000001,4.7628772816,0.0,0.0,0.0,4.69,-0.8300000000000001,4.7628772816
2020-11-08 19:30:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,4.44,-0.9400000000000001,4.5384138198,0.0,0.0,0.0,4.44,-0.9400000000000001,4.5384138198
