Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-08 20:00:00,4.96,0.19,4.9636377789,0.0,0.0,0.0,4.96,0.19,4.9636377789,4.37,-0.99,4.4807365466,0.0,0.0,0.0,4.37,-0.99,4.4807365466
2020-11-08 20:30:00,4.79,0.19,4.7937667862,0.0,0.0,0.0,4.79,0.19,4.7937667862,4.24,-0.99,4.3540440972,0.0,0.0,0.0,4.24,-0.99,4.3540440972
2020-11-08 21:00:00,4.5905000000000005,0.188,4.5943480767,0.0005,-0.002,0.0020615528,4.59,0.19,4.5939307788,4.0605,-0.992,4.1799191679,0.0005,-0.002,0.0020615528,4.06,-0.99,4.1789592006
2020-11-08 21:30:00,4.4505,0.1835,4.4542813674,0.0005,-0.006500000000000001,0.0065192024,4.45,0.19,4.4540543329,3.9105,-0.9965,4.0354705426,0.0005,-0.006500000000000001,0.0065192024,3.91,-0.99,4.0333856746
2020-11-08 22:00:00,4.353,0.18050000000000002,4.3567406682,0.003,-0.0095,0.0099624294,4.35,0.19,4.3541474481,3.803,-1.0395,3.9425079898,0.003,-0.0095,0.0099624294,3.8,-1.03,3.9371182355
2020-11-08 22:30:00,4.1705,0.11800000000000001,4.1721690102,0.0005,-0.002,0.0020615528,4.17,0.12,4.1717262614,3.7105,-1.032,3.8513418765000003,0.0005,-0.002,0.0020615528,3.71,-1.03,3.8503246616
2020-11-08 23:00:00,4.0425,0.23850000000000002,4.0495294171,0.0125,-0.021500000000000002,0.0248696602,4.03,0.26,4.0383783874,3.5725,-1.1515,3.75349284,0.0125,-0.021500000000000002,0.0248696602,3.56,-1.13,3.7350368137
2020-11-08 23:30:00,3.7575000000000003,0.5675,3.8001134851,0.0275,-0.022500000000000003,0.035531676000000005,3.73,0.59,3.7763739222,3.3775,-1.6125,3.7426811913,0.0275,-0.022500000000000003,0.035531676000000005,3.35,-1.5899999999999999,3.7081801466
2020-11-09 00:00:00,3.4125,0.486,3.4469337461,0.0425,-0.024,0.0488082985,3.37,0.51,3.4083720454,3.1825,-1.6840000000000002,3.6005780439,0.0425,-0.024,0.0488082985,3.14,-1.6600000000000001,3.551788282
2020-11-09 00:30:00,3.479,0.28750000000000003,3.4908590991,0.029,-0.022500000000000003,0.0367049043,3.45,0.31,3.4638995366,2.829,-1.8825,3.3980946499,0.029,-0.022500000000000003,0.0367049043,2.8,-1.8599999999999999,3.3614877659
2020-11-09 01:00:00,2.801,1.08,3.0019995003,0.021,-0.02,0.029,2.7800000000000002,1.1,2.9897157055,2.311,-1.11,2.563751353,0.021,-0.02,0.029,2.29,-1.09,2.5361782271999997
2020-11-09 01:30:00,2.846,1.509,3.2213036181,0.016,-0.021,0.0264007576,2.83,1.53,3.2171105048,2.186,-0.731,2.3049852494,0.016,-0.021,0.0264007576,2.17,-0.71,2.2831995095
2020-11-09 02:00:00,2.8335,1.517,3.2140334861,0.0035,-0.013000000000000001,0.013462912,2.83,1.53,3.2171105048,2.1135,-0.723,2.2337437745,0.0035,-0.013000000000000001,0.013462912,2.11,-0.71,2.2262524565
2020-11-09 02:30:00,2.8369999999999997,1.5155,3.2164124813,0.007,-0.0145,0.0161012422,2.83,1.53,3.2171105048,2.037,-0.7245,2.1620058395,0.007,-0.0145,0.0161012422,2.03,-0.71,2.1505813168
2020-11-09 03:00:00,2.7405,1.5255,3.1364774031,0.0005,-0.0045000000000000005,0.0045276926,2.74,1.53,3.1382319863,2.0305,-0.7645000000000001,2.1696521611,0.0005,-0.0045000000000000005,0.0045276926,2.03,-0.76,2.1676023621000002
2020-11-09 03:30:00,2.6035,1.5255,3.0175093206,0.0035,-0.0045000000000000005,0.0057008771000000005,2.6,1.53,3.0167697957,2.2035,-0.7145,2.3164460926,0.0035,-0.0045000000000000005,0.0057008771000000005,2.2,-0.71,2.3117309532
2020-11-09 04:00:00,2.577,1.5185,2.9911153856,0.017,-0.0115,0.0205243758,2.56,1.53,2.9823648335,2.107,-0.7215,2.2271082708,0.017,-0.0115,0.0205243758,2.09,-0.71,2.2073060504
2020-11-09 04:30:00,2.7045,1.514,3.0994380539,0.0145,-0.016,0.0215928229,2.69,1.53,3.0946728422,2.0345,-0.726,2.160154219,0.0145,-0.016,0.0215928229,2.02,-0.71,2.1411445537000002
2020-11-09 05:00:00,2.7335000000000003,1.5065,3.1211479458999998,0.043500000000000004,-0.0235,0.0494418851,2.69,1.53,3.0946728422,2.0635,-0.7335,2.1899896118,0.043500000000000004,-0.0235,0.0494418851,2.02,-0.71,2.1411445537000002
2020-11-09 05:30:00,2.727,1.458,3.0922957491,0.037,-0.022,0.0430464865,2.69,1.48,3.0702605753,2.057,-0.732,2.1833627733,0.037,-0.022,0.0430464865,2.02,-0.71,2.1411445537000002
2020-11-09 06:00:00,2.7135,1.4315,3.0679430405,0.0235,-0.018500000000000003,0.0299081929,2.69,1.45,3.0559123024,2.2635,-0.7285,2.3778445071,0.0235,-0.018500000000000003,0.0299081929,2.24,-0.71,2.3498297811
2020-11-09 06:30:00,2.9125,1.428,3.2437386223,0.0425,-0.022,0.0478565565,2.87,1.45,3.2154937412,2.1725,-0.8320000000000001,2.326366319,0.0425,-0.022,0.0478565565,2.13,-0.81,2.2788154818
2020-11-09 07:00:00,3.189,1.484,3.5173821231,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.13,1.51,3.4751978361,2.3890000000000002,-0.736,2.4998033923,0.059000000000000004,-0.026000000000000002,0.06447480130000001,2.33,-0.71,2.4357750307
2020-11-09 07:30:00,3.372,1.399,3.6506965089,0.032,-0.021,0.0382753184,3.34,1.42,3.6293250061,2.452,-0.771,2.5703589244,0.032,-0.021,0.0382753184,2.42,-0.75,2.5335548149
2020-11-09 08:00:00,3.6195,1.397,3.8797408741,0.0495,-0.023,0.0545825064,3.5700000000000003,1.42,3.842043727,2.4695,-0.733,2.5759889848,0.0495,-0.023,0.0545825064,2.42,-0.71,2.5220031721
2020-11-09 08:30:00,3.632,1.3345,3.8694074805,0.062,-0.025500000000000002,0.0670391677,3.5700000000000003,1.3599999999999999,3.8202748592,2.642,-0.6055,2.7104970485,0.062,-0.025500000000000002,0.0670391677,2.58,-0.58,2.6443902889
2020-11-09 09:00:00,3.371,1.2705,3.6024729354,0.041,-0.0195,0.045400991200000004,3.33,1.29,3.5711342736000002,2.8810000000000002,-0.5995,2.9427132463000003,0.041,-0.0195,0.045400991200000004,2.84,-0.58,2.8986203615
2020-11-09 09:30:00,3.6470000000000002,1.279,3.8647703683,0.017,-0.011,0.0202484567,3.63,1.29,3.8524018482,2.797,-0.561,2.8527057332,0.017,-0.011,0.0202484567,2.7800000000000002,-0.55,2.8338842602
2020-11-09 10:00:00,3.7025,1.328,3.9334577982,0.022500000000000003,-0.012,0.025500000000000002,3.68,1.34,3.9163758757,2.8925,-0.562,2.9465912933,0.022500000000000003,-0.012,0.025500000000000002,2.87,-0.55,2.9222251796
2020-11-09 10:30:00,3.816,1.35,4.0477593802,0.036000000000000004,-0.02,0.0411825206,3.7800000000000002,1.37,4.0206094065,2.906,-0.52,2.9521578549000003,0.036000000000000004,-0.02,0.0411825206,2.87,-0.5,2.9132284497
2020-11-09 11:00:00,3.806,1.3505,4.0385004952,0.026000000000000002,-0.0195,0.0325,3.7800000000000002,1.37,4.0206094065,2.976,-0.5195000000000001,3.021002524,0.026000000000000002,-0.0195,0.0325,2.95,-0.5,2.9920728601
2020-11-09 11:30:00,3.665,1.399,3.9229358904,0.005,-0.011,0.012083046,3.66,1.4100000000000001,3.9222060119,2.885,-0.5710000000000001,2.9409634476,0.005,-0.011,0.012083046,2.88,-0.56,2.9339393313
2020-11-09 12:00:00,3.4305,1.3875,3.7004711187,0.0405,-0.022500000000000003,0.0463303356,3.39,1.4100000000000001,3.6715391868,2.9205,-0.5825,2.9780239254,0.0405,-0.022500000000000003,0.0463303356,2.88,-0.56,2.9339393313
2020-11-09 12:30:00,3.599,1.312,3.8306846647,0.039,-0.018000000000000002,0.0429534632,3.56,1.33,3.8003289331000003,3.059,-0.518,3.1025481463,0.039,-0.018000000000000002,0.0429534632,3.02,-0.5,3.0611109095
2020-11-09 13:00:00,3.691,1.3205,3.9201021989,0.011,-0.0095,0.0145344419,3.68,1.33,3.9129656272,2.951,-0.5695,3.0054502574,0.011,-0.0095,0.0145344419,2.94,-0.56,2.9928581657
2020-11-09 13:30:00,3.782,1.325,4.0073868044,0.002,-0.005,0.0053851648,3.7800000000000002,1.33,4.0071560988,2.832,-0.5650000000000001,2.8878104162,0.002,-0.005,0.0053851648,2.83,-0.56,2.8848743474000003
2020-11-09 14:00:00,3.725,1.3565,3.9643053931,0.005,-0.0135,0.01439618,3.7199999999999998,1.37,3.9642527669,2.875,-0.5735,2.9316424151,0.005,-0.0135,0.01439618,2.87,-0.56,2.9241238004000003
2020-11-09 14:30:00,3.668,1.3555000000000001,3.9104480881,0.008,-0.0145,0.0165604952,3.66,1.37,3.9080046059,2.878,-0.5745,2.9347801025,0.008,-0.0145,0.0165604952,2.87,-0.56,2.9241238004000003
2020-11-09 15:00:00,3.5324999999999998,1.3535,3.7829245961,0.0125,-0.0165,0.0207002415,3.52,1.37,3.7772079636,3.0425,-0.5765,3.0966366432,0.0125,-0.0165,0.0207002415,3.03,-0.56,3.0813146545
2020-11-09 15:30:00,3.543,1.35,3.7914837465,0.023,-0.02,0.0304795013,3.52,1.37,3.7772079636,3.253,-0.58,3.3043015904,0.023,-0.02,0.0304795013,3.23,-0.56,3.2781854737
2020-11-09 16:00:00,3.9305,1.35,4.1558789985,0.0205,-0.02,0.028640007000000002,3.91,1.37,4.1430664972,3.1205,-0.58,3.1739439582,0.0205,-0.02,0.028640007000000002,3.1,-0.56,3.1501745983
2020-11-09 16:30:00,3.9455,1.349,4.1697447464,0.035500000000000004,-0.021,0.0412462119,3.91,1.37,4.1430664972,3.5055,-0.501,3.5411200559,0.035500000000000004,-0.021,0.0412462119,3.47,-0.48,3.5030415356
2020-11-09 17:00:00,3.9435000000000002,1.3495,4.1680142154,0.0335,-0.0205,0.0392746738,3.91,1.37,4.1430664972,3.9435000000000002,-0.5005000000000001,3.9751342745000002,0.0335,-0.0205,0.0392746738,3.91,-0.48,3.9393527387000002
2020-11-09 17:30:00,3.9290000000000003,1.2815,4.1327089481,0.019,-0.018500000000000003,0.0265188612,3.91,1.3,4.1204490047,4.029,-0.4985,4.0597220656,0.019,-0.018500000000000003,0.0265188612,4.01,-0.48,4.038626004
2020-11-09 18:00:00,4.343,1.3495,4.5478345671,0.003,-0.0105,0.0109201648,4.34,1.3599999999999999,4.5480985038,3.743,-0.5805,3.7877472527,0.003,-0.0105,0.0109201648,3.74,-0.5700000000000001,3.7831864876
2020-11-09 18:30:00,4.16,1.4275,4.3981082581,0.0,-0.0025,0.0025,4.16,1.43,4.3989203221,3.84,-0.5725,3.8824420472,0.0,-0.0025,0.0025,3.84,-0.5700000000000001,3.8820741879
2020-11-09 19:00:00,4.1005,1.4265,4.3415437922,0.0005,-0.0035,0.0035355339000000003,4.1,1.43,4.342222933,3.7805,-0.6135,3.8299559397,0.0005,-0.0035,0.0035355339000000003,3.7800000000000002,-0.61,3.8289032372
2020-11-09 19:30:00,3.9699999999999998,1.05,4.1065070315,0.0,0.0,0.0,3.9699999999999998,1.05,4.1065070315,3.69,-0.29,3.7013781217,0.0,0.0,0.0,3.69,-0.29,3.7013781217
2020-11-09 20:00:00,3.7800000000000002,0.97,3.9024735745,0.0,0.0,0.0,3.7800000000000002,0.97,3.9024735745,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998
2020-11-09 20:30:00,3.7800000000000002,0.97,3.9024735745,0.0,0.0,0.0,3.7800000000000002,0.97,3.9024735745,3.42,-0.18,3.4247335663,0.0,0.0,0.0,3.42,-0.18,3.4247335663
2020-11-09 21:00:00,3.63,0.97,3.7573660987,0.0,0.0,0.0,3.63,0.97,3.7573660987,3.21,-0.26,3.2205123816,0.0,0.0,0.0,3.21,-0.26,3.2205123816
2020-11-09 21:30:00,3.48,0.97,3.612658301,0.0,0.0,0.0,3.48,0.97,3.612658301,3.14,-0.26,3.1507459434,0.0,0.0,0.0,3.14,-0.26,3.1507459434
2020-11-09 22:00:00,3.33,0.97,3.4684002076000002,0.0,0.0,0.0,3.33,0.97,3.4684002076000002,2.92,-0.26,2.9315524897,0.0,0.0,0.0,2.92,-0.26,2.9315524897
2020-11-09 22:30:00,3.29,0.89,3.4082546853,0.0,0.0,0.0,3.29,0.89,3.4082546853,2.81,-0.14,2.8134853829,0.0,0.0,0.0,2.81,-0.14,2.8134853829
2020-11-09 23:00:00,2.96,0.89,3.090906016,0.0,0.0,0.0,2.96,0.89,3.090906016,2.81,-0.21,2.8178360492000003,0.0,0.0,0.0,2.81,-0.21,2.8178360492000003
2020-11-09 23:30:00,2.79,1.45,3.1442964237,0.0,0.0,0.0,2.79,1.45,3.1442964237,2.43,-0.79,2.5551907952,0.0,0.0,0.0,2.43,-0.79,2.5551907952
2020-11-10 00:00:00,2.71,1.45,3.07353217,0.0,0.0,0.0,2.71,1.45,3.07353217,2.21,-0.79,2.3469554747,0.0,0.0,0.0,2.21,-0.79,2.3469554747
2020-11-10 00:30:00,2.65,1.51,3.0500163934,0.0,0.0,0.0,2.65,1.51,3.0500163934,2.3,-0.79,2.4318922674,0.0,0.0,0.0,2.3,-0.79,2.4318922674
2020-11-10 01:00:00,2.5,1.67,3.0064763428,0.0,0.0,0.0,2.5,1.67,3.0064763428,2.22,-0.99,2.4307406279,0.0,0.0,0.0,2.22,-0.99,2.4307406279
2020-11-10 01:30:00,2.56,1.9,3.1880401503,0.0,0.0,0.0,2.56,1.9,3.1880401503,2.22,-1.26,2.5526456863,0.0,0.0,0.0,2.22,-1.26,2.5526456863
2020-11-10 02:00:00,2.56,1.9,3.1880401503,0.0,0.0,0.0,2.56,1.9,3.1880401503,2.1,-1.26,2.4489997958,0.0,0.0,0.0,2.1,-1.26,2.4489997958
2020-11-10 02:30:00,2.56,1.8599999999999999,3.1643640751,0.0,0.0,0.0,2.56,1.8599999999999999,3.1643640751,2.05,-1.26,2.4062626623,0.0,0.0,0.0,2.05,-1.26,2.4062626623
2020-11-10 03:00:00,2.5,1.8599999999999999,3.1160231065,0.0,0.0,0.0,2.5,1.8599999999999999,3.1160231065,2.05,-1.26,2.4062626623,0.0,0.0,0.0,2.05,-1.26,2.4062626623
2020-11-10 03:30:00,2.44,1.8599999999999999,3.0680938708,0.0,0.0,0.0,2.44,1.8599999999999999,3.0680938708,1.97,-1.3,2.3602754077,0.0,0.0,0.0,1.97,-1.3,2.3602754077
2020-11-10 04:00:00,2.44,1.8595000000000002,3.0677907768,0.0,-0.0005,0.0005,2.44,1.8599999999999999,3.0680938708,1.94,-1.3005,2.3355727884,0.0,-0.0005,0.0005,1.94,-1.3,2.335294414
2020-11-10 04:30:00,2.3529999999999998,1.8525,2.9947229004,0.003,-0.007500000000000001,0.0080777472,2.35,1.8599999999999999,2.9970151818,2.033,-1.2675,2.3957556741,0.003,-0.007500000000000001,0.0080777472,2.03,-1.26,2.3892467432
2020-11-10 05:00:00,2.245,1.8475000000000001,2.9074527081,0.005,-0.0125,0.013462912,2.24,1.8599999999999999,2.911563154,2.135,-1.2725,2.4854539324,0.005,-0.0125,0.013462912,2.13,-1.26,2.4747727168
2020-11-10 05:30:00,2.111,1.756,2.7458800047,0.001,-0.004,0.0041231056,2.11,1.76,2.7476717417,2.251,-1.264,2.581607445,0.001,-0.004,0.0041231056,2.25,-1.26,2.5787787807
2020-11-10 06:00:00,2.391,1.794,2.9892000602,0.011,-0.016,0.0194164878,2.38,1.81,2.9900668889,2.161,-1.276,2.5096009643,0.011,-0.016,0.0194164878,2.15,-1.26,2.4920072231
2020-11-10 06:30:00,2.312,1.7415,2.8945062187,0.002,-0.0085,0.0087321246,2.31,1.75,2.8980338162,2.512,-1.2685,2.8141137592,0.002,-0.0085,0.0087321246,2.51,-1.26,2.8085049403999998
2020-11-10 07:00:00,2.58,1.37,2.9211812678999998,0.0,0.0,0.0,2.58,1.37,2.9211812678999998,2.76,-0.88,2.8968948894,0.0,0.0,0.0,2.76,-0.88,2.8968948894
2020-11-10 07:30:00,2.73,0.8395,2.8561618039,0.0,-0.0005,0.0005,2.73,0.84,2.8563088068,2.86,-0.48050000000000004,2.9000828005,0.0,-0.0005,0.0005,2.86,-0.48,2.9
2020-11-10 08:00:00,2.9,0.79,3.0056779601,0.0,0.0,0.0,2.9,0.79,3.0056779601,2.94,-0.35000000000000003,2.9607600376,0.0,0.0,0.0,2.94,-0.35000000000000003,2.9607600376
2020-11-10 08:30:00,3.0215,0.8535,3.1397331893000002,0.0015,-0.006500000000000001,0.006670832000000001,3.02,0.86,3.1400636936,3.0515,-0.2765,3.0640013871,0.0015,-0.006500000000000001,0.006670832000000001,3.05,-0.27,3.0619274975
2020-11-10 09:00:00,2.893,0.8515,3.0157090791,0.003,-0.0085,0.0090138782,2.89,0.86,3.0152446004,3.123,-0.2785,3.1353933166,0.003,-0.0085,0.0090138782,3.12,-0.27,3.1316609012
2020-11-10 09:30:00,2.992,0.8525,3.1110802384,0.002,-0.007500000000000001,0.0077620873000000005,2.99,0.86,3.111221625,3.042,-0.2775,3.0546309515,0.002,-0.007500000000000001,0.0077620873000000005,3.04,-0.27,3.0519665791
2020-11-10 10:00:00,3.0935,0.888,3.2184291588,0.0035,-0.012,0.0125,3.09,0.9,3.2184002237,3.0935,-0.28200000000000003,3.1063268099,0.0035,-0.012,0.0125,3.09,-0.27,3.1017736861
2020-11-10 10:30:00,2.9565,0.883,3.0855439148,0.0165,-0.017,0.0236907155,2.94,0.9,3.0746707141,3.0765,-0.28700000000000003,3.0898578042000002,0.0165,-0.017,0.0236907155,3.06,-0.27,3.0718886699
2020-11-10 11:00:00,2.951,0.845,3.069597042,0.011,-0.015,0.0186010752,2.94,0.86,3.0632009401999998,3.071,-0.28500000000000003,3.0841961676,0.011,-0.015,0.0186010752,3.06,-0.27,3.0718886699
2020-11-10 11:30:00,2.995,0.8525,3.1139655184,0.005,-0.007500000000000001,0.0090138782,2.99,0.86,3.111221625,3.015,-0.2775,3.0277435905,0.005,-0.007500000000000001,0.0090138782,3.01,-0.27,3.0220853727
2020-11-10 12:00:00,2.9945,0.85,3.1128010296,0.0045000000000000005,-0.01,0.0109658561,2.99,0.86,3.111221625,3.0145,-0.35000000000000003,3.0347504428,0.0045000000000000005,-0.01,0.0109658561,3.01,-0.34,3.0291417927
2020-11-10 12:30:00,3.111,0.8425,3.2230617819,0.011,-0.0175,0.020670026600000002,3.1,0.86,3.2170794208,3.061,-0.28750000000000003,3.0744718652,0.011,-0.0175,0.020670026600000002,3.05,-0.27,3.0619274975
2020-11-10 13:00:00,3.1385,0.42750000000000005,3.1674814127,0.0385,-0.022500000000000003,0.0445926003,3.1,0.45,3.1324910215,3.2285,0.0975,3.2299719039,0.0385,-0.022500000000000003,0.0445926003,3.19,0.12,3.1922562554000002
2020-11-10 13:30:00,3.05,0.1895,3.0558812559,0.0,-0.0005,0.0005,3.05,0.19,3.0559123024,3.19,0.2995,3.2040287530000002,0.0,-0.0005,0.0005,3.19,0.30000000000000004,3.2040755297
2020-11-10 14:00:00,3.206,0.276,3.217858294,0.006,-0.014,0.015231546200000001,3.2,0.29,3.2131137546,3.146,0.366,3.1672183379,0.006,-0.014,0.015231546200000001,3.14,0.38,3.1629100525
2020-11-10 14:30:00,3.1315,0.28500000000000003,3.1444422796,0.0015,-0.005,0.0052201533000000005,3.13,0.29,3.1434057963,3.1915,0.375,3.2134556555,0.0015,-0.005,0.0052201533000000005,3.19,0.38,3.2125535015
2020-11-10 15:00:00,3.241,0.28700000000000003,3.2536825290999998,0.001,-0.003,0.0031622777,3.24,0.29,3.252952505,3.191,0.377,3.2131931159000002,0.001,-0.003,0.0031622777,3.19,0.38,3.2125535015
2020-11-10 15:30:00,3.4,0.29,3.4123452346,0.0,0.0,0.0,3.4,0.29,3.4123452346,3.24,0.32,3.2557641192,0.0,0.0,0.0,3.24,0.32,3.2557641192
2020-11-10 16:00:00,3.67,0.36,3.687614405,0.0,0.0,0.0,3.67,0.36,3.687614405,3.5,0.42,3.5251099274,0.0,0.0,0.0,3.5,0.42,3.5251099274
2020-11-10 16:30:00,3.94,0.36,3.9564125164,0.0,0.0,0.0,3.94,0.36,3.9564125164,3.77,0.45,3.7967617781,0.0,0.0,0.0,3.77,0.45,3.7967617781
2020-11-10 17:00:00,4.04,0.36,4.0560078895,0.0,0.0,0.0,4.04,0.36,4.0560078895,3.91,0.45,3.9358099548,0.0,0.0,0.0,3.91,0.45,3.9358099548
2020-11-10 17:30:00,4.1,0.52,4.1328440571,0.0,0.0,0.0,4.1,0.52,4.1328440571,4.04,0.32,4.0526534518,0.0,0.0,0.0,4.04,0.32,4.0526534518
2020-11-10 18:00:00,4.14,0.49,4.1688967365,0.0,0.0,0.0,4.14,0.49,4.1688967365,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831
2020-11-10 18:30:00,4.18,0.45,4.2041527089,0.0,0.0,0.0,4.18,0.45,4.2041527089,3.87,0.26,3.878724017,0.0,0.0,0.0,3.87,0.26,3.878724017
2020-11-10 19:00:00,4.11,0.48,4.1379342672,0.0,0.0,0.0,4.11,0.48,4.1379342672,3.87,0.30000000000000004,3.8816104905,0.0,0.0,0.0,3.87,0.30000000000000004,3.8816104905
2020-11-10 19:30:00,4.0,0.43,4.0230461096,0.0,0.0,0.0,4.0,0.43,4.0230461096,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282
2020-11-10 20:00:00,3.94,0.43,3.9633950093,0.0,0.0,0.0,3.94,0.43,3.9633950093,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281
2020-11-10 20:30:00,3.79,0.43,3.8143151417,0.0,0.0,0.0,3.79,0.43,3.8143151417,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281
2020-11-10 21:00:00,3.73,0.43,3.7547037167,0.0,0.0,0.0,3.73,0.43,3.7547037167,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064
2020-11-10 21:30:00,3.62,0.43,3.6454492179,0.0,0.0,0.0,3.62,0.43,3.6454492179,3.17,0.21,3.1769482212,0.0,0.0,0.0,3.17,0.21,3.1769482212
2020-11-10 22:00:00,3.36,0.43,3.3874031351,0.0,0.0,0.0,3.36,0.43,3.3874031351,3.06,0.21,3.0671974178,0.0,0.0,0.0,3.06,0.21,3.0671974178
2020-11-10 22:30:00,3.09,0.43,3.119775633,0.0,0.0,0.0,3.09,0.43,3.119775633,3.06,0.26,3.0710258872,0.0,0.0,0.0,3.06,0.26,3.0710258872
2020-11-10 23:00:00,2.91,0.68,2.9883942176,0.0,0.0,0.0,2.91,0.68,2.9883942176,2.81,-0.08,2.8111385594,0.0,0.0,0.0,2.81,-0.08,2.8111385594
2020-11-10 23:30:00,2.63,1.2,2.8908303305,0.0,0.0,0.0,2.63,1.2,2.8908303305,2.52,-0.7000000000000001,2.6154158369,0.0,0.0,0.0,2.52,-0.7000000000000001,2.6154158369
2020-11-11 00:00:00,2.54,1.5,2.9498474537,0.0,0.0,0.0,2.54,1.5,2.9498474537,2.2,-1.09,2.4552189312,0.0,0.0,0.0,2.2,-1.09,2.4552189312
2020-11-11 00:30:00,2.54,1.6800000000000002,3.0453242849,0.0,0.0,0.0,2.54,1.6800000000000002,3.0453242849,2.12,-1.22,2.4459762877,0.0,0.0,0.0,2.12,-1.22,2.4459762877
2020-11-11 01:00:00,2.48,1.08,2.70495841,0.0,0.0,0.0,2.48,1.08,2.70495841,2.12,-0.71,2.2357325421,0.0,0.0,0.0,2.12,-0.71,2.2357325421
2020-11-11 01:30:00,2.43,0.8200000000000001,2.5646247289,0.0,0.0,0.0,2.43,0.8200000000000001,2.5646247289,2.12,-0.38,2.1537873618,0.0,0.0,0.0,2.12,-0.38,2.1537873618
2020-11-11 02:00:00,2.31,0.8200000000000001,2.451224184,0.0,0.0,0.0,2.31,0.8200000000000001,2.451224184,2.2800000000000002,-0.38,2.3114497615,0.0,0.0,0.0,2.2800000000000002,-0.38,2.3114497615
2020-11-11 02:30:00,2.22,0.98,2.4266849816000002,0.0,0.0,0.0,2.22,0.98,2.4266849816000002,2.2800000000000002,-0.48,2.3299785407,0.0,0.0,0.0,2.2800000000000002,-0.48,2.3299785407
2020-11-11 03:00:00,2.2800000000000002,1.33,2.639564358,0.0,0.0,0.0,2.2800000000000002,1.33,2.639564358,2.1,-0.88,2.2769277547,0.0,0.0,0.0,2.1,-0.88,2.2769277547
2020-11-11 03:30:00,2.23,1.33,2.5964976411,0.0,0.0,0.0,2.23,1.33,2.5964976411,2.05,-0.88,2.2308966807,0.0,0.0,0.0,2.05,-0.88,2.2308966807
2020-11-11 04:00:00,2.23,1.33,2.5964976411,0.0,0.0,0.0,2.23,1.33,2.5964976411,2.05,-0.8300000000000001,2.211650967,0.0,0.0,0.0,2.05,-0.8300000000000001,2.211650967
2020-11-11 04:30:00,2.23,1.33,2.5964976411,0.0,0.0,0.0,2.23,1.33,2.5964976411,2.01,-0.8300000000000001,2.1746264047,0.0,0.0,0.0,2.01,-0.8300000000000001,2.1746264047
2020-11-11 05:00:00,2.3305,1.325,2.6808310745,0.0005,-0.005,0.0050249378,2.33,1.33,2.6828715959,1.9605000000000001,-0.835,2.1309118353,0.0005,-0.005,0.0050249378,1.96,-0.8300000000000001,2.1284971223999998
2020-11-11 05:30:00,2.39,1.33,2.7351416781999998,0.0,0.0,0.0,2.39,1.33,2.7351416781999998,1.8900000000000001,-0.88,2.0848261318,0.0,0.0,0.0,1.8900000000000001,-0.88,2.0848261318
2020-11-11 06:00:00,2.46,1.33,2.7965156892,0.0,0.0,0.0,2.46,1.33,2.7965156892,1.97,-0.92,2.1742354978,0.0,0.0,0.0,1.97,-0.92,2.1742354978
2020-11-11 06:30:00,2.662,1.2115,2.9247181488000003,0.002,-0.0085,0.0087321246,2.66,1.22,2.9264312738,2.102,-0.8385,2.2630700939,0.002,-0.0085,0.0087321246,2.1,-0.8300000000000001,2.2580744009
2020-11-11 07:00:00,2.86,1.1595,3.0861043809,0.0,-0.0005,0.0005,2.86,1.16,3.0862922739,2.22,-0.8305,2.3702595322,0.0,-0.0005,0.0005,2.22,-0.8300000000000001,2.3700843867
2020-11-11 07:30:00,3.0205,1.0685,3.2039214254,0.0005,-0.0015,0.0015811388,3.02,1.07,3.2039506863,2.5005,-0.6815,2.5917064842,0.0005,-0.0015,0.0015811388,2.5,-0.68,2.5908299828
2020-11-11 08:00:00,3.3905,1.709,3.7968633436,0.0005,-0.001,0.0011180340000000002,3.39,1.71,3.7968671296,2.6705,-1.191,2.924047067,0.0005,-0.001,0.0011180340000000002,2.67,-1.19,2.9231831964
2020-11-11 08:30:00,3.35,1.749,3.7790873237,0.0,-0.001,0.001,3.35,1.75,3.7795502378,2.8200000000000003,-1.191,3.0611894747,0.0,-0.001,0.001,2.8200000000000003,-1.19,3.0608005489
2020-11-11 09:00:00,2.6845,1.553,3.1013463609,0.41450000000000004,-0.017,0.4148484663,2.27,1.57,2.7600362316,2.2545,-1.317,2.610988175,0.41450000000000004,-0.017,0.4148484663,1.8399999999999999,-1.3,2.2529092303000002
2020-11-11 09:30:00,3.362,1.6615,3.7501501637,0.012,-0.018500000000000003,0.0220510771,3.35,1.6800000000000002,3.7476525986,2.892,-1.1185,3.1007589797,0.012,-0.018500000000000003,0.0220510771,2.88,-1.1,3.0829206931
2020-11-11 10:00:00,3.352,1.674,3.7467559301,0.002,-0.006,0.0063245553000000005,3.35,1.6800000000000002,3.7476525986,3.082,-1.1360000000000001,3.2846948108,0.002,-0.006,0.0063245553000000005,3.08,-1.13,3.2807468662
2020-11-11 10:30:00,3.4625,1.6215000000000002,3.8233713526,0.0125,-0.018500000000000003,0.0223271136,3.45,1.6400000000000001,3.8199607328000003,2.8225,-1.1485,3.0472214393,0.0125,-0.018500000000000003,0.0223271136,2.81,-1.13,3.0286960891
2020-11-11 11:00:00,3.4665,1.6195,3.8261472136,0.0165,-0.0205,0.0263153947,3.45,1.6400000000000001,3.8199607328000003,2.8265000000000002,-1.1005,3.0331835586,0.0165,-0.0205,0.0263153947,2.81,-1.08,3.0103986447
2020-11-11 11:30:00,3.3695,1.7065000000000001,3.7769925205,0.0095,-0.0135,0.016507574,3.36,1.72,3.7746523019,3.1095,-1.1335,3.3096544382,0.0095,-0.0135,0.016507574,3.1,-1.12,3.2961189299
2020-11-11 12:00:00,3.0785,1.6275,3.4822289557,0.0385,-0.022500000000000003,0.0445926003,3.04,1.65,3.4589160152,3.3985,-1.1425,3.5854021392,0.0385,-0.022500000000000003,0.0445926003,3.36,-1.12,3.5417509794
2020-11-11 12:30:00,3.2355,1.6325,3.6240193846,0.035500000000000004,-0.0175,0.039579034900000004,3.2,1.65,3.6003472055,3.4655,-1.0775,3.6291454228,0.035500000000000004,-0.0175,0.039579034900000004,3.43,-1.06,3.5900557099
2020-11-11 13:00:00,3.483,1.7335,3.8905412541,0.043000000000000003,-0.0165,0.046057029900000004,3.44,1.75,3.8595466055000003,3.113,-1.1165,3.3071651380000002,0.043000000000000003,-0.0165,0.046057029900000004,3.07,-1.1,3.2611194397
2020-11-11 13:30:00,3.7435,1.629,4.0825767905,0.053500000000000006,-0.021,0.0574739071,3.69,1.65,4.0421034128,2.7835,-1.121,3.0007521141,0.053500000000000006,-0.021,0.0574739071,2.73,-1.1,2.9432804827
2020-11-11 14:00:00,3.4859999999999998,1.6995,3.8782078658,0.036000000000000004,-0.0205,0.0414276478,3.45,1.72,3.8549837873,3.206,-1.0305,3.3675460279,0.036000000000000004,-0.0205,0.0414276478,3.17,-1.01,3.3270106703
2020-11-11 14:30:00,3.469,1.7085,3.8669022808999998,0.019,-0.0115,0.0222092323,3.45,1.72,3.8549837873,2.959,-1.1415,3.171545877,0.019,-0.0115,0.0222092323,2.94,-1.13,3.1496825237
2020-11-11 15:00:00,3.348,1.7105000000000001,3.7596428354,0.008,-0.0095,0.0124197423,3.34,1.72,3.7568603913,3.168,-1.1395,3.3667022812000003,0.008,-0.0095,0.0124197423,3.16,-1.13,3.3559648389
2020-11-11 15:30:00,3.2695,1.5885,3.6349638925,0.0195,-0.0115,0.022638462800000002,3.25,1.6,3.6224991373,3.4495,-1.0015,3.5919427195,0.0195,-0.0115,0.022638462800000002,3.43,-0.99,3.5700140056
2020-11-11 16:00:00,3.6315,0.8525,3.730220972,0.0415,-0.0175,0.0450388721,3.59,0.87,3.6939139135,3.2815,-0.24750000000000003,3.2908203385,0.0415,-0.0175,0.0450388721,3.24,-0.23,3.2481533215
2020-11-11 16:30:00,3.6755,0.5395,3.7148836456,0.0855,-0.030500000000000003,0.0907771998,3.59,0.5700000000000001,3.6349690508,3.5755,0.059500000000000004,3.5759950364,0.0855,-0.030500000000000003,0.0907771998,3.49,0.09,3.4911602656
2020-11-11 17:00:00,3.6875,0.405,3.7096740086,0.0975,-0.035,0.10359174680000001,3.59,0.44,3.6168632819,3.9475,0.20500000000000002,3.9528194052,0.0975,-0.035,0.10359174680000001,3.85,0.24,3.8574732663
2020-11-11 17:30:00,3.496,0.1265,3.4982879027,0.056,-0.0235,0.0607309641,3.44,0.15,3.4432687958,4.376,0.4665,4.4007951838,0.056,-0.0235,0.0607309641,4.32,0.49,4.3477005417
2020-11-11 18:00:00,3.6345,0.088,3.6355651899,0.044500000000000005,-0.022,0.0496412127,3.59,0.11,3.5916848414,4.1745,0.508,4.2052959765,0.044500000000000005,-0.022,0.0496412127,4.13,0.53,4.1638683937
2020-11-11 18:30:00,3.597,0.137,3.5996080342,0.117,-0.043000000000000003,0.12465151420000001,3.48,0.18,3.484652063,4.307,0.557,4.3428674859,0.117,-0.043000000000000003,0.12465151420000001,4.19,0.6000000000000001,4.2327414284
2020-11-11 19:00:00,3.507,0.7985,3.5967556561,0.167,-0.061500000000000006,0.1779641818,3.34,0.86,3.4489418667000002,4.427,-0.1115,4.4284039168,0.167,-0.061500000000000006,0.1779641818,4.26,-0.05,4.2602934171
2020-11-11 19:30:00,3.3905,1.0,3.5348960734,0.1405,-0.05,0.1491316532,3.25,1.05,3.4154062716,4.4005,-0.33,4.4128562462,0.1405,-0.05,0.1491316532,4.26,-0.28,4.269191961
2020-11-11 20:00:00,3.113,1.2605,3.3585159297000002,0.133,-0.0495,0.1419128254,2.98,1.31,3.2552265666,4.293,-0.6295000000000001,4.3389076102,0.133,-0.0495,0.1419128254,4.16,-0.58,4.2002380885
2020-11-11 20:30:00,2.988,1.2705,3.2468930149,0.108,-0.0395,0.11499673910000001,2.88,1.31,3.1639374204,4.228,-0.6895,4.2838527344,0.108,-0.0395,0.11499673910000001,4.12,-0.65,4.1709591223
2020-11-11 21:00:00,2.7880000000000003,1.401,3.1202155374,0.078,-0.029,0.0832165849,2.71,1.43,3.064147516,4.258,-0.8190000000000001,4.3360494693,0.078,-0.029,0.0832165849,4.18,-0.79,4.2539981194
2020-11-11 21:30:00,2.8345000000000002,1.279,3.1096995434,0.0845,-0.031,0.09000694420000001,2.75,1.31,3.0460794474,3.8145,-0.751,3.8877257169,0.0845,-0.031,0.09000694420000001,3.73,-0.72,3.7988550907
2020-11-11 22:00:00,2.6265,1.2275,2.8991823847,0.08650000000000001,-0.0325,0.0924040042,2.54,1.26,2.8353483031,3.6265,-0.7525000000000001,3.7037492491,0.08650000000000001,-0.0325,0.0924040042,3.54,-0.72,3.6124783736
2020-11-11 22:30:00,2.396,1.228,2.6923595599,0.08600000000000001,-0.032,0.091760558,2.31,1.26,2.6312924581,3.516,-0.682,3.5815331912,0.08600000000000001,-0.032,0.091760558,3.43,-0.65,3.4910456886
2020-11-11 23:00:00,2.115,1.3785,2.5245766477,0.085,-0.0315,0.09064904850000001,2.03,1.4100000000000001,2.4716391322,3.415,-0.9015000000000001,3.5319863038,0.085,-0.0315,0.09064904850000001,3.33,-0.87,3.441772799
2020-11-11 23:30:00,1.9795,1.5715,2.5274557365,0.0495,-0.018500000000000003,0.052844110400000005,1.9300000000000002,1.5899999999999999,2.500599928,3.1395,-1.1885,3.3569320071,0.0495,-0.018500000000000003,0.052844110400000005,3.09,-1.17,3.3040883765
2020-11-12 00:00:00,1.58,1.21,1.9901005,0.0,0.0,0.0,1.58,1.21,1.9901005,3.26,-0.86,3.3715278436,0.0,0.0,0.0,3.26,-0.86,3.3715278436
2020-11-12 00:30:00,1.7025000000000001,1.198,2.08175653,0.0325,-0.012,0.034644624400000004,1.67,1.21,2.0622802913,3.0725,-0.752,3.1631883045,0.0325,-0.012,0.034644624400000004,3.04,-0.74,3.1287697263
2020-11-12 01:00:00,1.7565,1.088,2.0661646232,0.08650000000000001,-0.032,0.0922293337,1.67,1.12,2.0107958623,2.9065000000000003,-0.672,2.9831738551,0.08650000000000001,-0.032,0.0922293337,2.8200000000000003,-0.64,2.8917122955
2020-11-12 01:30:00,1.432,1.18,1.8555387358000002,0.082,-0.03,0.0873155198,1.35,1.21,1.8128982321,3.262,-0.73,3.3426851482,0.082,-0.03,0.0873155198,3.18,-0.7000000000000001,3.2561326754
2020-11-12 02:00:00,1.6055000000000001,1.1865,1.996349794,0.0655,-0.0235,0.0695880737,1.54,1.21,1.9584943196000002,3.0855,-0.7235,3.1691895652,0.0655,-0.0235,0.0695880737,3.02,-0.7000000000000001,3.1000645155
2020-11-12 02:30:00,1.4809999999999999,1.1440000000000001,1.8713890563,0.07100000000000001,-0.026000000000000002,0.0756108458,1.4100000000000001,1.17,1.8322117782,3.031,-0.726,3.1167349903,0.07100000000000001,-0.026000000000000002,0.0756108458,2.96,-0.7000000000000001,3.0416442922
2020-11-12 03:00:00,1.478,1.1455,1.8699342903,0.068,-0.0245,0.0722789734,1.4100000000000001,1.17,1.8322117782,2.9779999999999998,-0.7245,3.0648628436,0.068,-0.0245,0.0722789734,2.91,-0.7000000000000001,2.9930085199
2020-11-12 03:30:00,1.2745,1.2065000000000001,1.7549907407,0.0645,-0.0235,0.0686476511,1.21,1.23,1.7253985047,3.1245,-0.7735000000000001,3.2188200478,0.0645,-0.0235,0.0686476511,3.06,-0.75,3.1505713768
2020-11-12 04:00:00,1.315,1.206,1.7842816482,0.065,-0.024,0.06928924880000001,1.25,1.23,1.7536818412000001,2.925,-0.834,3.0415754142,0.065,-0.024,0.06928924880000001,2.86,-0.81,2.9724905382999998
2020-11-12 04:30:00,1.43,1.211,1.8738785980000001,0.05,-0.019,0.0534883165,1.38,1.23,1.8485940604,2.91,-0.789,3.0150656709,0.05,-0.019,0.0534883165,2.86,-0.77,2.9618406439
2020-11-12 05:00:00,1.8175,1.216,2.186769821,0.0275,-0.014,0.030858548200000002,1.79,1.23,2.1718655575,2.5975,-0.734,2.6992151174,0.0275,-0.014,0.030858548200000002,2.5700000000000003,-0.72,2.6689511048
2020-11-12 05:30:00,1.9315,1.2185,2.2837325807,0.0115,-0.0115,0.016263456000000003,1.92,1.23,2.2801973599,2.4515000000000002,-0.7315,2.5583089141,0.0115,-0.0115,0.016263456000000003,2.44,-0.72,2.5440125786000003
2020-11-12 06:00:00,2.3385,1.287,2.6692604313,0.018500000000000003,-0.013000000000000001,0.022610838100000002,2.32,1.3,2.6593984282000003,2.2385,-0.833,2.3884662966,0.018500000000000003,-0.013000000000000001,0.022610838100000002,2.22,-0.8200000000000001,2.3666009381
2020-11-12 06:30:00,2.3715,1.2945,2.7018035643,0.0015,-0.0055000000000000005,0.0057008771000000005,2.37,1.3,2.7031278179,2.4415,-0.8255,2.5772800585,0.0015,-0.0055000000000000005,0.0057008771000000005,2.44,-0.8200000000000001,2.5741017851
2020-11-12 07:00:00,2.59,1.3,2.8979475496,0.0,0.0,0.0,2.59,1.3,2.8979475496,2.7,-0.8200000000000001,2.8217724926,0.0,0.0,0.0,2.7,-0.8200000000000001,2.8217724926
2020-11-12 07:30:00,2.7800000000000002,1.3,3.0689411855,0.0,0.0,0.0,2.7800000000000002,1.3,3.0689411855,2.79,-0.91,2.9346550053,0.0,0.0,0.0,2.79,-0.91,2.9346550053
2020-11-12 08:00:00,2.55,1.24,2.8355070093,0.0,0.0,0.0,2.55,1.24,2.8355070093,3.32,-0.8200000000000001,3.4197660739,0.0,0.0,0.0,3.32,-0.8200000000000001,3.4197660739
2020-11-12 08:30:00,2.5515,1.2365,2.8353279352,0.0015,-0.0035,0.0038078866,2.55,1.24,2.8355070093,3.4215,-0.7635000000000001,3.5056517939000003,0.0015,-0.0035,0.0038078866,3.42,-0.76,3.5034268938
2020-11-12 09:00:00,2.585,1.2905,2.8892239875,0.005,-0.0095,0.0107354553,2.58,1.3,2.8890136725,3.505,-0.7095,3.5760893795,0.005,-0.0095,0.0107354553,3.5,-0.7000000000000001,3.5693136595
2020-11-12 09:30:00,2.831,1.2895,3.1108473524,0.011,-0.0105,0.0152069063,2.8200000000000003,1.3,3.1052214092,3.281,-0.7105,3.3570479964,0.011,-0.0105,0.0152069063,3.27,-0.7000000000000001,3.3440843291
2020-11-12 10:00:00,2.402,1.1875,2.6795074641000003,0.112,-0.0125,0.1126953859,2.29,1.2,2.5853626438,2.932,-0.7125,3.0173299869,0.112,-0.0125,0.1126953859,2.8200000000000003,-0.7000000000000001,2.9055808369
2020-11-12 10:30:00,2.7915,1.697,3.2668457646,0.051500000000000004,-0.013000000000000001,0.053115440300000004,2.74,1.71,3.2298142361,2.9615,-1.193,3.1927623228,0.051500000000000004,-0.013000000000000001,0.053115440300000004,2.91,-1.18,3.1401433088
2020-11-12 11:00:00,2.9450000000000003,1.8455,3.4754705077,0.025,-0.0145,0.028900692000000002,2.92,1.8599999999999999,3.4620802995,3.365,-1.1945000000000001,3.5707219508,0.025,-0.0145,0.028900692000000002,3.34,-1.18,3.5423156268
2020-11-12 11:30:00,3.026,1.8475000000000001,3.5454100257,0.016,-0.0125,0.0203039405,3.01,1.8599999999999999,3.5383188098,3.406,-1.1925,3.608724463,0.016,-0.0125,0.0203039405,3.39,-1.18,3.5894985722
2020-11-12 12:00:00,3.037,1.8455,3.553764096,0.027,-0.0145,0.0306471858,3.01,1.8599999999999999,3.5383188098,3.327,-1.2245,3.5451839515,0.027,-0.0145,0.0306471858,3.3,-1.21,3.5148399679
2020-11-12 12:30:00,2.87,1.845,3.4118799803,0.03,-0.015,0.0335410197,2.84,1.8599999999999999,3.3948784956,3.5300000000000002,-1.165,3.7172738667000003,0.03,-0.015,0.0335410197,3.5,-1.15,3.684087404
2020-11-12 13:00:00,2.818,1.845,3.368256077,0.028,-0.015,0.0317647603,2.79,1.8599999999999999,3.3531626862,3.458,-1.165,3.6489709508,0.028,-0.015,0.0317647603,3.43,-1.15,3.6176511717
2020-11-12 13:30:00,2.901,1.8465,3.4388025896,0.021,-0.0135,0.0249649755,2.88,1.8599999999999999,3.4284107105,3.281,-1.1635,3.481191355,0.021,-0.0135,0.0249649755,3.26,-1.15,3.4568916674
2020-11-12 14:00:00,3.928,1.8455,4.3399371251,0.028,-0.0145,0.0315317301,3.9,1.8599999999999999,4.320833253,2.178,-1.2845,2.5285616959,0.028,-0.0145,0.0315317301,2.15,-1.27,2.4970782927
2020-11-12 14:30:00,3.7865,1.5474999999999999,4.0905181212,0.0165,-0.0125,0.0207002415,3.77,1.56,4.0800122549,2.3064999999999998,-0.9725,2.5031377309,0.0165,-0.0125,0.0207002415,2.29,-0.96,2.4830827614
2020-11-12 15:00:00,3.559,1.4095,3.8279460877,0.009000000000000001,-0.0105,0.0138293167,3.55,1.42,3.8234670131,2.859,-0.7405,2.9533406932,0.009000000000000001,-0.0105,0.0138293167,2.85,-0.73,2.9420061183
2020-11-12 15:30:00,3.395,1.4145,3.6778846162,0.005,-0.0055000000000000005,0.0074330344,3.39,1.42,3.6753911356,3.115,-0.7355,3.2006538785,0.005,-0.0055000000000000005,0.0074330344,3.11,-0.73,3.194526569
2020-11-12 16:00:00,3.5,1.35,3.7513330964,0.0,0.0,0.0,3.5,1.35,3.7513330964,3.35,-0.65,3.4124771062,0.0,0.0,0.0,3.35,-0.65,3.4124771062
2020-11-12 16:30:00,3.2855,1.065,3.4538001173,0.0055000000000000005,-0.005,0.0074330344,3.2800000000000002,1.07,3.4501159401,4.0355,-0.335,4.0493808477,0.0055000000000000005,-0.005,0.0074330344,4.03,-0.33,4.0434885928
2020-11-12 17:00:00,3.3325,0.848,3.4387003722,0.0025,-0.002,0.0032015621000000003,3.33,0.85,3.4367717410000003,4.3325,-0.152,4.3351655389,0.0025,-0.002,0.0032015621000000003,4.33,-0.15,4.3325973734
2020-11-12 17:30:00,3.543,0.838,3.6407544548,0.013000000000000001,-0.012,0.017691806,3.5300000000000002,0.85,3.6308952064,4.343,-0.162,4.3460203635,0.013000000000000001,-0.012,0.017691806,4.33,-0.15,4.3325973734
2020-11-12 18:00:00,3.813,0.838,3.9039996158,0.013000000000000001,-0.012,0.017691806,3.8,0.85,3.8939054945000002,3.983,-0.222,3.9891819963,0.013000000000000001,-0.012,0.017691806,3.9699999999999998,-0.21,3.9755502764
2020-11-12 18:30:00,3.9530000000000003,0.8835000000000001,4.0505285149,0.003,-0.006500000000000001,0.0071589105,3.95,0.89,4.0490245739,3.973,-0.2165,3.9788944759,0.003,-0.006500000000000001,0.0071589105,3.9699999999999998,-0.21,3.9755502764
2020-11-12 19:00:00,4.0805,0.8270000000000001,4.1634612103,0.0005,-0.003,0.0030413813000000002,4.08,0.8300000000000001,4.1635681813,3.8005,-0.073,3.8012010273,0.0005,-0.003,0.0030413813000000002,3.8,-0.07,3.8006446822
2020-11-12 19:30:00,3.77,0.75,3.8438782499,0.0,0.0,0.0,3.77,0.75,3.8438782499,3.84,-0.14,3.8425512358000002,0.0,0.0,0.0,3.84,-0.14,3.8425512358000002
2020-11-12 20:00:00,3.7705,0.749,3.8441736758,0.0005,-0.001,0.0011180340000000002,3.77,0.75,3.8438782499,3.7205,-0.14100000000000001,3.7231708596,0.0005,-0.001,0.0011180340000000002,3.7199999999999998,-0.14,3.7226334765
2020-11-12 20:30:00,3.7865,0.737,3.8575576794,0.0165,-0.013000000000000001,0.0210059515,3.77,0.75,3.8438782499,3.3365,-0.153,3.3400061751,0.0165,-0.013000000000000001,0.0210059515,3.32,-0.14,3.3229504962
2020-11-12 21:00:00,3.3295,0.7765000000000001,3.4188481247,0.0195,-0.0135,0.0237170825,3.31,0.79,3.4029692917,3.5895,-0.1535,3.5927806084,0.0195,-0.0135,0.0237170825,3.5700000000000003,-0.14,3.5727440434
2020-11-12 21:30:00,3.205,0.7775000000000001,3.2979586489,0.015,-0.0125,0.0195256242,3.19,0.79,3.2863657739,3.385,-0.1525,3.3884334507,0.015,-0.0125,0.0195256242,3.37,-0.14,3.3729067583
2020-11-12 22:00:00,3.191,0.6575000000000001,3.2580342616,0.001,-0.0025,0.0026925824,3.19,0.66,3.2575604369,3.101,-0.14250000000000002,3.1042724188,0.001,-0.0025,0.0026925824,3.1,-0.14,3.1031596801
2020-11-12 22:30:00,2.4275,0.7435,2.5388084804,0.0375,-0.0165,0.040969500900000004,2.39,0.76,2.5079274312,3.5475,-0.1565,3.5509503657,0.0375,-0.0165,0.040969500900000004,3.51,-0.14,3.5127909132
2020-11-12 23:00:00,2.26,0.8245,2.4057016128,0.03,-0.0155,0.033767588,2.23,0.84,2.3829603437999998,3.2800000000000002,-0.2655,3.2907279210000002,0.03,-0.0155,0.033767588,3.25,-0.25,3.2596012026
2020-11-12 23:30:00,2.314,0.74,2.4294435577,0.014,-0.01,0.0172046505,2.3,0.75,2.4191940807,2.784,-0.26,2.7961144469,0.014,-0.01,0.0172046505,2.77,-0.25,2.7812587079
2020-11-13 00:00:00,2.02,0.841,2.1880770096,0.01,-0.009000000000000001,0.013453624,2.01,0.85,2.1823381956,2.87,-0.259,2.881662888,0.01,-0.009000000000000001,0.013453624,2.86,-0.25,2.8709057804
2020-11-13 00:30:00,1.97,1.26,2.3384824139,0.0,0.0,0.0,1.97,1.26,2.3384824139,2.7800000000000002,-0.74,2.876803782,0.0,0.0,0.0,2.7800000000000002,-0.74,2.876803782
2020-11-13 01:00:00,2.32,1.26,2.6400757565,0.0,0.0,0.0,2.32,1.26,2.6400757565,2.35,-0.74,2.4637572932,0.0,0.0,0.0,2.35,-0.74,2.4637572932
2020-11-13 01:30:00,2.277,1.251,2.5980242493,0.007,-0.009000000000000001,0.0114017543,2.27,1.26,2.5962472918,2.447,-0.749,2.5590642821,0.007,-0.009000000000000001,0.0114017543,2.44,-0.74,2.5497450853
2020-11-13 02:00:00,2.3505000000000003,1.1975,2.6379644615,0.0005,-0.0025,0.0025495098,2.35,1.2,2.6386549604000002,2.3105,-0.6725,2.4063803731,0.0005,-0.0025,0.0025495098,2.31,-0.67,2.4052026941999998
2020-11-13 02:30:00,2.29,1.2,2.5853626438,0.0,0.0,0.0,2.29,1.2,2.5853626438,2.21,-0.67,2.3093289068000002,0.0,0.0,0.0,2.21,-0.67,2.3093289068000002
2020-11-13 03:00:00,2.39,1.1400000000000001,2.6479614801,0.0,0.0,0.0,2.39,1.1400000000000001,2.6479614801,1.97,-0.67,2.0808171472,0.0,0.0,0.0,1.97,-0.67,2.0808171472
2020-11-13 03:30:00,2.26,1.21,2.5635327187,0.0,0.0,0.0,2.26,1.21,2.5635327187,2.25,-0.67,2.3476371099,0.0,0.0,0.0,2.25,-0.67,2.3476371099
2020-11-13 04:00:00,2.12,1.26,2.4661711214,0.0,0.0,0.0,2.12,1.26,2.4661711214,2.34,-0.67,2.4340295808,0.0,0.0,0.0,2.34,-0.67,2.4340295808
2020-11-13 04:30:00,1.82,1.1400000000000001,2.1475567513,0.0,0.0,0.0,1.82,1.1400000000000001,2.1475567513,2.45,-0.67,2.5399606296,0.0,0.0,0.0,2.45,-0.67,2.5399606296
2020-11-13 05:00:00,1.57,1.1400000000000001,1.9402319449,0.0,0.0,0.0,1.57,1.1400000000000001,1.9402319449,2.79,-0.73,2.8839209421,0.0,0.0,0.0,2.79,-0.73,2.8839209421
2020-11-13 05:30:00,1.83,1.18,2.1774526401,0.0,0.0,0.0,1.83,1.18,2.1774526401,2.63,-0.68,2.7164867016,0.0,0.0,0.0,2.63,-0.68,2.7164867016
2020-11-13 06:00:00,1.8855,1.173,2.2205943461,0.0055000000000000005,-0.007,0.0089022469,1.88,1.18,2.2196396104,2.5655,-0.687,2.6558914229,0.0055000000000000005,-0.007,0.0089022469,2.56,-0.68,2.6487733010000003
2020-11-13 06:30:00,2.24,1.13,2.5088842141,0.0,0.0,0.0,2.24,1.13,2.5088842141,2.52,-0.8,2.6439364591,0.0,0.0,0.0,2.52,-0.8,2.6439364591
2020-11-13 07:00:00,2.37,1.26,2.6841199675,0.0,0.0,0.0,2.37,1.26,2.6841199675,2.75,-0.86,2.8813364954000003,0.0,0.0,0.0,2.75,-0.86,2.8813364954000003
2020-11-13 07:30:00,2.59,1.22,2.8629530209,0.0,0.0,0.0,2.59,1.22,2.8629530209,2.94,-0.86,3.0632009401999998,0.0,0.0,0.0,2.94,-0.86,3.0632009401999998
2020-11-13 08:00:00,2.59,0.8,2.7107379069,0.0,0.0,0.0,2.59,0.8,2.7107379069,3.16,-0.45,3.1918803236,0.0,0.0,0.0,3.16,-0.45,3.1918803236
2020-11-13 08:30:00,2.851,0.7975,2.9604403811,0.001,-0.0025,0.0026925824,2.85,0.8,2.9601520231,3.161,-0.3325,3.1784394363,0.001,-0.0025,0.0026925824,3.16,-0.33,3.177184288
2020-11-13 09:00:00,3.055,0.8375,3.1677170407,0.015,-0.0125,0.0195256242,3.04,0.85,3.1565962681,3.135,-0.3425,3.1536536351,0.015,-0.0125,0.0195256242,3.12,-0.33,3.137403385
2020-11-13 09:30:00,3.0085,0.8445,3.1247803923,0.0085,-0.0055000000000000005,0.010124228400000001,3.0,0.85,3.1180923655,3.1785,-0.2655,3.1895693283,0.0085,-0.0055000000000000005,0.010124228400000001,3.17,-0.26,3.1806445888
2020-11-13 10:00:00,3.1,0.85,3.2144206321,0.0,0.0,0.0,3.1,0.85,3.2144206321,3.31,-0.26,3.3201957774,0.0,0.0,0.0,3.31,-0.26,3.3201957774
2020-11-13 10:30:00,2.6,0.89,2.7481084404000002,0.0,0.0,0.0,2.6,0.89,2.7481084404000002,3.77,-0.26,3.778954882,0.0,0.0,0.0,3.77,-0.26,3.778954882
2020-11-13 11:00:00,2.5,0.89,2.6536955364,0.0,0.0,0.0,2.5,0.89,2.6536955364,3.89,-0.26,3.8986792635,0.0,0.0,0.0,3.89,-0.26,3.8986792635
2020-11-13 11:30:00,2.62,0.89,2.7670381277000002,0.0,0.0,0.0,2.62,0.89,2.7670381277000002,3.86,-0.26,3.868746567,0.0,0.0,0.0,3.86,-0.26,3.868746567
2020-11-13 12:00:00,2.56,0.89,2.7102951869,0.0,0.0,0.0,2.56,0.89,2.7102951869,3.93,-0.26,3.9385911187,0.0,0.0,0.0,3.93,-0.26,3.9385911187
2020-11-13 12:30:00,2.49,0.9400000000000001,2.6615221209,0.0,0.0,0.0,2.49,0.9400000000000001,2.6615221209,4.0,-0.26,4.0084410935,0.0,0.0,0.0,4.0,-0.26,4.0084410935
2020-11-13 13:00:00,2.4939999999999998,0.9380000000000001,2.6645600012,0.004,-0.002,0.004472136000000001,2.49,0.9400000000000001,2.6615221209,4.004,-0.262,4.0125627721,0.004,-0.002,0.004472136000000001,4.0,-0.26,4.0084410935
2020-11-13 13:30:00,2.64,0.87,2.7796582524,0.0,0.0,0.0,2.64,0.87,2.7796582524,3.86,-0.26,3.868746567,0.0,0.0,0.0,3.86,-0.26,3.868746567
2020-11-13 14:00:00,3.02,0.87,3.1428172075,0.0,0.0,0.0,3.02,0.87,3.1428172075,3.37,-0.26,3.3800147929,0.0,0.0,0.0,3.37,-0.26,3.3800147929
2020-11-13 14:30:00,2.75,0.87,2.8843370122,0.0,0.0,0.0,2.75,0.87,2.8843370122,3.55,-0.26,3.5595083929999998,0.0,0.0,0.0,3.55,-0.26,3.5595083929999998
2020-11-13 15:00:00,2.95,0.93,3.0931214008,0.0,0.0,0.0,2.95,0.93,3.0931214008,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885
2020-11-13 15:30:00,2.64,0.96,2.8091279786000003,0.0,0.0,0.0,2.64,0.96,2.8091279786000003,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999
2020-11-13 16:00:00,2.86,0.96,3.0168195173,0.0,0.0,0.0,2.86,0.96,3.0168195173,4.02,-0.17,4.0235929218,0.0,0.0,0.0,4.02,-0.17,4.0235929218
2020-11-13 16:30:00,3.132,0.9510000000000001,3.2731979775,0.012,-0.009000000000000001,0.015,3.12,0.96,3.2643529221,4.102,-0.179,4.1059036764,0.012,-0.009000000000000001,0.015,4.09,-0.17,4.0935314827
2020-11-13 17:00:00,3.385,0.877,3.4967633606,0.015,-0.013000000000000001,0.019849433200000002,3.37,0.89,3.4855415648,4.035,-0.253,4.0429239419,0.015,-0.013000000000000001,0.019849433200000002,4.02,-0.24,4.0271578067
2020-11-13 17:30:00,3.721,0.8775000000000001,3.8230677799,0.011,-0.0125,0.0166508258,3.71,0.89,3.8152588379,3.971,-0.2525,3.9790196343,0.011,-0.0125,0.0166508258,3.96,-0.24,3.9672660612
2020-11-13 18:00:00,3.8785,0.742,3.9488385951,0.0085,-0.008,0.011672617500000001,3.87,0.75,3.9420045662,3.8285,-0.148,3.8313595824,0.0085,-0.008,0.011672617500000001,3.8200000000000003,-0.14,3.8225645842000002
2020-11-13 18:30:00,4.0305,0.8485,4.1188448016,0.0005,-0.0015,0.0015811388,4.03,0.85,4.1186648322,3.6005000000000003,-0.24150000000000002,3.6085900986,0.0005,-0.0015,0.0015811388,3.6,-0.24,3.6079911308
2020-11-13 19:00:00,3.9305,0.848,4.0209369866,0.0005,-0.002,0.0020615528,3.93,0.85,4.0208705525,3.8005,-0.202,3.805864455,0.0005,-0.002,0.0020615528,3.8,-0.2,3.8052595181
2020-11-13 19:30:00,3.8200000000000003,0.8475,3.9128833678,0.0,-0.0025,0.0025,3.8200000000000003,0.85,3.9134256094,3.59,-0.2025,3.5957066413,0.0,-0.0025,0.0025,3.59,-0.2,3.5955667147
2020-11-13 20:00:00,3.5005,0.849,3.6019857371,0.0005,-0.001,0.0011180340000000002,3.5,0.85,3.6017356927,3.5404999999999998,-0.261,3.5501072167,0.0005,-0.001,0.0011180340000000002,3.54,-0.26,3.5495351808
2020-11-13 20:30:00,3.61,0.8495,3.7086048927,0.0,-0.0005,0.0005,3.61,0.85,3.7087194556,3.32,-0.2605,3.3302042355,0.0,-0.0005,0.0005,3.32,-0.26,3.3301651611
2020-11-13 21:00:00,3.61,0.88,3.7157098918,0.0,0.0,0.0,3.61,0.88,3.7157098918,3.2,-0.32,3.2159601988,0.0,0.0,0.0,3.2,-0.32,3.2159601988
2020-11-13 21:30:00,3.3725,0.8745,3.4840359499,0.0025,-0.0055000000000000005,0.006041523,3.37,0.88,3.4830015791,3.0525,-0.3655,3.0743042302,0.0025,-0.0055000000000000005,0.006041523,3.05,-0.36,3.0711724146
2020-11-13 22:00:00,3.3715,0.8745,3.4830679723,0.0015,-0.0055000000000000005,0.0057008771000000005,3.37,0.88,3.4830015791,2.9615,-0.29550000000000004,2.9762060581,0.0015,-0.0055000000000000005,0.0057008771000000005,2.96,-0.29,2.9741721537
2020-11-13 22:30:00,3.19,0.99,3.3400898192,0.0,0.0,0.0,3.19,0.99,3.3400898192,2.85,-0.44,2.8837649003,0.0,0.0,0.0,2.85,-0.44,2.8837649003
2020-11-13 23:00:00,3.04,1.37,3.3344414825,0.0,0.0,0.0,3.04,1.37,3.3344414825,2.66,-0.8,2.7776968877,0.0,0.0,0.0,2.66,-0.8,2.7776968877
2020-11-13 23:30:00,2.85,1.37,3.1621827904,0.0,0.0,0.0,2.85,1.37,3.1621827904,2.49,-0.86,2.6343310346,0.0,0.0,0.0,2.49,-0.86,2.6343310346
2020-11-14 00:00:00,2.7199999999999998,1.37,3.0455377194,0.0,0.0,0.0,2.7199999999999998,1.37,3.0455377194,2.2800000000000002,-0.9,2.4512037859,0.0,0.0,0.0,2.2800000000000002,-0.9,2.4512037859
2020-11-14 00:30:00,2.64,1.37,2.9743066419,0.0,0.0,0.0,2.64,1.37,2.9743066419,2.19,-0.9,2.3677204227,0.0,0.0,0.0,2.19,-0.9,2.3677204227
2020-11-14 01:00:00,2.64,1.37,2.9743066419,0.0,0.0,0.0,2.64,1.37,2.9743066419,2.12,-0.9,2.3031283073,0.0,0.0,0.0,2.12,-0.9,2.3031283073
2020-11-14 01:30:00,2.56,1.37,2.9035323315,0.0,0.0,0.0,2.56,1.37,2.9035323315,2.06,-0.9,2.2480213522,0.0,0.0,0.0,2.06,-0.9,2.2480213522
2020-11-14 02:00:00,2.56,1.78,3.1180121873,0.0,0.0,0.0,2.56,1.78,3.1180121873,2.06,-1.29,2.4305760634,0.0,0.0,0.0,2.06,-1.29,2.4305760634
2020-11-14 02:30:00,2.63,1.779,3.1751757432,0.0,-0.001,0.001,2.63,1.78,3.1757361351,1.85,-1.351,2.2907861096,0.0,-0.001,0.001,1.85,-1.35,2.2901964981000003
2020-11-14 03:00:00,2.901,1.774,3.4004230618999998,0.001,-0.006,0.0060827625,2.9,1.78,3.4027048065,1.621,-1.3559999999999999,2.1133804674,0.001,-0.006,0.0060827625,1.62,-1.35,2.1087674125
2020-11-14 03:30:00,2.7345,1.7715,3.2581747191,0.0045000000000000005,-0.0085,0.009617692,2.73,1.78,3.2590335991,1.6945000000000001,-1.3185,2.147038076,0.0045000000000000005,-0.0085,0.009617692,1.69,-1.31,2.138270329
2020-11-14 04:00:00,2.6295,1.8290000000000002,3.203047182,0.0095,-0.011,0.0145344419,2.62,1.8399999999999999,3.2015621187,1.7695,-1.321,2.2082054365,0.0095,-0.011,0.0145344419,1.76,-1.31,2.1940145852
2020-11-14 04:30:00,2.5075000000000003,1.74,3.0520740899,0.007500000000000001,-0.01,0.0125,2.5,1.75,3.0516389039,1.8775,-1.32,2.2950830595,0.007500000000000001,-0.01,0.0125,1.87,-1.31,2.2831995095
2020-11-14 05:00:00,2.583,1.8125,3.1554786087,0.003,-0.007500000000000001,0.0080777472,2.58,1.82,3.1573406531,1.873,-1.3175,2.2899640281,0.003,-0.007500000000000001,0.0080777472,1.87,-1.31,2.2831995095
2020-11-14 05:30:00,2.4215,1.7235,2.9722238307,0.0015,-0.006500000000000001,0.006670832000000001,2.42,1.73,2.9747773026,1.7415,-1.3765,2.2198140688,0.0015,-0.006500000000000001,0.006670832000000001,1.74,-1.37,2.2146105752
2020-11-14 06:00:00,2.52,1.7295,3.0563982479,0.0,-0.0005,0.0005,2.52,1.73,3.0566812068,1.9,-1.3005,2.3024552656,0.0,-0.0005,0.0005,1.9,-1.3,2.3021728866
