Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 06:30:00,2.5700000000000003,1.73,3.0980316332,0.0,0.0,0.0,2.5700000000000003,1.73,3.0980316332,1.96,-1.3,2.3519353733,0.0,0.0,0.0,1.96,-1.3,2.3519353733
2020-11-14 07:00:00,2.42,1.73,2.9747773026,0.0,0.0,0.0,2.42,1.73,2.9747773026,2.18,-1.3,2.5381883303,0.0,0.0,0.0,2.18,-1.3,2.5381883303
2020-11-14 07:30:00,2.34,1.65,2.863232439,0.0,0.0,0.0,2.34,1.65,2.863232439,2.2800000000000002,-1.3599999999999999,2.6548069610000002,0.0,0.0,0.0,2.2800000000000002,-1.3599999999999999,2.6548069610000002
2020-11-14 08:00:00,2.39,1.65,2.9042382822,0.0,0.0,0.0,2.39,1.65,2.9042382822,2.66,-1.29,2.9562983611,0.0,0.0,0.0,2.66,-1.29,2.9562983611
2020-11-14 08:30:00,2.59,1.65,3.0709281984,0.0,0.0,0.0,2.59,1.65,3.0709281984,2.85,-1.23,3.1040940707,0.0,0.0,0.0,2.85,-1.23,3.1040940707
2020-11-14 09:00:00,2.7055,1.5295,3.1079093455,0.0055000000000000005,-0.0105,0.0118532696,2.7,1.54,3.1083114387,3.1155,-1.0305,3.2815043044,0.0055000000000000005,-0.0105,0.0118532696,3.11,-1.02,3.2729955698
2020-11-14 09:30:00,2.8890000000000002,1.099,3.0909742801,0.009000000000000001,-0.011,0.0142126704,2.88,1.11,3.0865028754,3.179,-0.561,3.2281205058,0.009000000000000001,-0.011,0.0142126704,3.17,-0.55,3.2173591655
2020-11-14 10:00:00,3.0345,0.7425,3.1240192861,0.0045000000000000005,-0.007500000000000001,0.0087464278,3.03,0.75,3.1214419745,3.3645,-0.1275,3.3669149826,0.0045000000000000005,-0.007500000000000001,0.0087464278,3.36,-0.12,3.3621421743
2020-11-14 10:30:00,3.2905,0.7465,3.3741150692,0.0005,-0.0035,0.0035355339000000003,3.29,0.75,3.374403651,3.1905,-0.12350000000000001,3.1928893654,0.0005,-0.0035,0.0035355339000000003,3.19,-0.12,3.1922562554000002
2020-11-14 11:00:00,3.55,0.75,3.6283605113,0.0,0.0,0.0,3.55,0.75,3.6283605113,3.08,-0.12,3.0823367759,0.0,0.0,0.0,3.08,-0.12,3.0823367759
2020-11-14 11:30:00,3.622,0.784,3.705879113,0.002,-0.006,0.0063245553000000005,3.62,0.79,3.70519905,3.192,-0.066,3.1926822579,0.002,-0.006,0.0063245553000000005,3.19,-0.06,3.1905642134
2020-11-14 12:00:00,3.8865,1.0805,4.0339016473000004,0.006500000000000001,-0.0095,0.011510864400000001,3.88,1.09,4.0301985063,2.8865,-0.35950000000000004,2.9088008698000003,0.006500000000000001,-0.0095,0.011510864400000001,2.88,-0.35000000000000003,2.9011894113
2020-11-14 12:30:00,3.7435,1.164,3.9202918578,0.0035,-0.006,0.006946222,3.74,1.17,3.9187370414,2.9735,-0.536,3.021423216,0.0035,-0.006,0.006946222,2.9699999999999998,-0.53,3.0169189581
2020-11-14 13:00:00,3.8235,1.268,4.0282721172,0.0135,-0.012,0.018062391900000002,3.81,1.28,4.0192661022,3.2035,-0.602,3.2595730165,0.0135,-0.012,0.018062391900000002,3.19,-0.59,3.2441023412
2020-11-14 13:30:00,3.344,1.264,3.574917062,0.034,-0.016,0.0375765885,3.31,1.28,3.5488730606,3.584,-0.606,3.6348716621,0.034,-0.016,0.0375765885,3.55,-0.59,3.5986942076
2020-11-14 14:00:00,3.219,1.327,3.4817940778,0.019,-0.013000000000000001,0.0230217289,3.2,1.34,3.4692362272,3.6790000000000003,-0.683,3.741861836,0.019,-0.013000000000000001,0.0230217289,3.66,-0.67,3.7208198021000003
2020-11-14 14:30:00,3.428,1.2745,3.65725775,0.028,-0.0155,0.032003906,3.4,1.29,3.6364955657999998,3.428,-0.6355000000000001,3.486408503,0.028,-0.0155,0.032003906,3.4,-0.62,3.456067129
2020-11-14 15:00:00,3.188,1.333,3.4554642235,0.038,-0.017,0.0416293166,3.15,1.35,3.4270978976,3.808,-0.587,3.8529771606,0.038,-0.017,0.0416293166,3.77,-0.5700000000000001,3.8128467055
2020-11-14 15:30:00,2.9965,1.381,3.2994201384,0.0465,-0.019,0.050231961900000004,2.95,1.4,3.2653483735,4.0265,-0.679,4.0833495136,0.0465,-0.019,0.050231961900000004,3.98,-0.66,4.0343524883
2020-11-14 16:00:00,3.0045,1.3780000000000001,3.3054355613,0.0545,-0.022,0.058772867900000005,2.95,1.4,3.2653483735,4.0745,-0.682,4.1311831538,0.0545,-0.022,0.058772867900000005,4.02,-0.66,4.0738188472
2020-11-14 16:30:00,2.876,1.3755,3.188005058,0.066,-0.0245,0.0704006392,2.81,1.4,3.1394426257,4.256,-0.6845,4.3106932447,0.066,-0.0245,0.0704006392,4.19,-0.66,4.24166241
2020-11-14 17:00:00,2.9370000000000003,0.8755000000000001,3.0647135674,0.067,-0.0245,0.0713389795,2.87,0.9,3.0078065097,4.257,-0.3045,4.2678764333,0.067,-0.0245,0.0713389795,4.19,-0.28,4.1993451871
2020-11-14 17:30:00,3.138,0.665,3.2076890435,0.068,-0.025,0.0724499827,3.07,0.6900000000000001,3.1465854509,4.358,-0.095,4.3590353291,0.068,-0.025,0.0724499827,4.29,-0.07,4.2905710576
2020-11-14 18:00:00,3.133,0.7765000000000001,3.2277920085,0.063,-0.0235,0.0672402409,3.07,0.8,3.1725226556,4.493,-0.1535,4.4956213419,0.063,-0.0235,0.0672402409,4.43,-0.13,4.4319070387
2020-11-14 18:30:00,3.1145,0.742,3.2016674171,0.044500000000000005,-0.018000000000000002,0.0480026041,3.07,0.76,3.1626729202,4.3945,-0.228,4.4004106911,0.044500000000000005,-0.018000000000000002,0.0480026041,4.35,-0.21,4.3550660156
2020-11-14 19:00:00,3.2025,0.7465,3.2883534634,0.022500000000000003,-0.0135,0.026239283500000002,3.18,0.76,3.2695565449,4.1625,-0.1835,4.1665427515,0.022500000000000003,-0.0135,0.026239283500000002,4.14,-0.17,4.1434888681
2020-11-14 19:30:00,2.9565,0.6955,3.0372047182,0.026500000000000003,-0.0145,0.030207614900000002,2.93,0.71,3.0147968422,4.1665,-0.1845,4.1705829928,0.026500000000000003,-0.0145,0.030207614900000002,4.14,-0.17,4.1434888681
2020-11-14 20:00:00,2.6710000000000003,0.6980000000000001,2.7606964701,0.011,-0.012,0.0162788206,2.66,0.71,2.7531254966,4.221,-0.252,4.228515697,0.011,-0.012,0.0162788206,4.21,-0.24,4.2168353062
2020-11-14 20:30:00,2.598,0.759,2.706600266,0.008,-0.011,0.0136014705,2.59,0.77,2.7020362692,4.218,-0.191,4.2223222283,0.008,-0.011,0.0136014705,4.21,-0.18,4.2138462241
2020-11-14 21:00:00,2.5035,0.875,2.6520062688,0.0235,-0.015,0.0278792037,2.48,0.89,2.6348624253,4.1535,-0.295,4.1639629261,0.0235,-0.015,0.0278792037,4.13,-0.28,4.1394806438
2020-11-14 21:30:00,2.424,0.8755000000000001,2.5772613857,0.024,-0.0145,0.0280401498,2.4,0.89,2.5597070145,4.024,-0.29450000000000004,4.0347622297,0.024,-0.0145,0.0280401498,4.0,-0.28,4.0097880243
2020-11-14 22:00:00,2.4985,0.7645000000000001,2.6128456709,0.0285,-0.0155,0.0324422564,2.47,0.78,2.5902316498999998,3.7685,-0.24550000000000002,3.7764881173,0.0285,-0.0155,0.0324422564,3.74,-0.23,3.7470655185
2020-11-14 22:30:00,2.327,0.766,2.4498336678,0.017,-0.014,0.0220227155,2.31,0.78,2.4381345328,3.677,-0.244,3.6850868375,0.017,-0.014,0.0220227155,3.66,-0.23,3.6672196553000003
2020-11-14 23:00:00,2.4255,1.2365,2.7224956382,0.0155,-0.0135,0.0205548048,2.41,1.25,2.7148848963,3.2955,-0.6835,3.3656340413,0.0155,-0.0135,0.0205548048,3.2800000000000002,-0.67,3.3477305746
2020-11-14 23:30:00,2.3425000000000002,1.607,2.8407314639,0.0125,-0.013000000000000001,0.0180346888,2.33,1.62,2.8378336808,2.8625,-1.153,3.0859869167,0.0125,-0.013000000000000001,0.0180346888,2.85,-1.1400000000000001,3.0695439401
2020-11-15 00:00:00,2.1275,1.6059999999999999,2.665612922,0.0175,-0.014,0.0224109348,2.11,1.62,2.6601691676,2.7675,-1.254,3.0383502514,0.0175,-0.014,0.0224109348,2.75,-1.24,3.0166372006
2020-11-15 00:30:00,2.088,1.7085,2.6979096074999998,0.008,-0.0115,0.014008925700000001,2.08,1.72,2.6990368653,2.708,-1.2515,2.9832057002,0.008,-0.0115,0.014008925700000001,2.7,-1.24,2.9711277320000002
2020-11-15 01:00:00,2.0855,1.658,2.664258668,0.0055000000000000005,-0.012,0.0132003788,2.08,1.67,2.6674519677,2.5055,-1.252,2.8008988289000003,0.0055000000000000005,-0.012,0.0132003788,2.5,-1.24,2.7906271697
2020-11-15 01:30:00,2.2640000000000002,1.6565,2.8052964638,0.014,-0.0135,0.019448650300000002,2.25,1.67,2.8020349748,2.294,-1.2535,2.6141343213,0.014,-0.0135,0.019448650300000002,2.2800000000000002,-1.24,2.5953805116
2020-11-15 02:00:00,2.316,1.6605,2.8497572265,0.006,-0.0095,0.011236102500000001,2.31,1.67,2.8504385627,2.116,-1.2495,2.4573779217,0.006,-0.0095,0.011236102500000001,2.11,-1.24,2.447386361
2020-11-15 02:30:00,2.3145,1.6585,2.847372912,0.0045000000000000005,-0.0115,0.012349089,2.31,1.67,2.8504385627,2.0445,-1.2515,2.3971300549,0.0045000000000000005,-0.0115,0.012349089,2.04,-1.24,2.3872997298
2020-11-15 03:00:00,2.505,1.537,2.9389443683,0.015,-0.013000000000000001,0.019849433200000002,2.49,1.55,2.9330189225,1.7850000000000001,-1.173,2.1359199423,0.015,-0.013000000000000001,0.019849433200000002,1.77,-1.16,2.1162466775
2020-11-15 03:30:00,2.4395,1.5385,2.8841190163,0.0095,-0.0115,0.014916433900000001,2.43,1.55,2.8822560608,1.7795,-1.1715,2.130500528,0.0095,-0.0115,0.014916433900000001,1.77,-1.16,2.1162466775
2020-11-15 04:00:00,2.433,1.5434999999999999,2.8812985354,0.003,-0.006500000000000001,0.0071589105,2.43,1.55,2.8822560608,1.7229999999999999,-1.1665,2.0807333443,0.003,-0.006500000000000001,0.0071589105,1.72,-1.16,2.0746083968
2020-11-15 04:30:00,2.4355,1.579,2.902568044,0.0055000000000000005,-0.011,0.012298373900000001,2.43,1.5899999999999999,2.9039628097,1.7255,-1.171,2.0853276122,0.0055000000000000005,-0.011,0.012298373900000001,1.72,-1.16,2.0746083968
2020-11-15 05:00:00,2.254,1.577,2.7508989440000002,0.014,-0.013000000000000001,0.0191049732,2.24,1.5899999999999999,2.7469437562,1.774,-1.2730000000000001,2.1834846004,0.014,-0.013000000000000001,0.0191049732,1.76,-1.26,2.164532282
2020-11-15 05:30:00,1.7545000000000002,1.5755,2.3580649906,0.0245,-0.0145,0.0284692817,1.73,1.5899999999999999,2.3496808294,2.3345000000000002,-1.2745,2.6597444426,0.0245,-0.0145,0.0284692817,2.31,-1.26,2.6312924581
2020-11-15 06:00:00,2.227,1.5150000000000001,2.6934650545,0.027,-0.015,0.030886890400000002,2.2,1.53,2.6797201346,1.877,-1.195,2.2251188732,0.027,-0.015,0.030886890400000002,1.85,-1.18,2.1942880394
2020-11-15 06:30:00,1.9115000000000002,1.5554999999999999,2.4644294472,0.0315,-0.0145,0.0346770818,1.88,1.57,2.4493468517,2.5015,-1.1945000000000001,2.77206286,0.0315,-0.0145,0.0346770818,2.47,-1.18,2.7373892672
2020-11-15 07:00:00,1.6405,1.5350000000000001,2.2466564602,0.09050000000000001,-0.035,0.0970322111,1.55,1.57,2.2062184842,2.8805,-1.215,3.1262605857,0.09050000000000001,-0.035,0.0970322111,2.79,-1.18,3.0292738404
2020-11-15 07:30:00,1.574,1.478,2.159157243,0.084,-0.032,0.0898888202,1.49,1.51,2.1213674835,2.874,-1.212,3.119105641,0.084,-0.032,0.0898888202,2.79,-1.18,3.0292738404
2020-11-15 08:00:00,1.7770000000000001,1.443,2.2890998231,0.097,-0.037,0.1038171469,1.6800000000000002,1.48,2.2389283151,2.987,-1.157,3.2032511609,0.097,-0.037,0.1038171469,2.89,-1.12,3.0994354325
2020-11-15 08:30:00,2.08,1.522,2.5773792891,0.1,-0.038,0.106976633,1.98,1.56,2.5207141845,3.21,-1.158,3.4124864835,0.1,-0.038,0.106976633,3.11,-1.12,3.3055256768
2020-11-15 09:00:00,1.9655,1.084,2.2446038069,0.0955,-0.036000000000000004,0.1020600314,1.87,1.12,2.1797476918,3.8555,-0.616,3.9043996016999998,0.0955,-0.036000000000000004,0.1020600314,3.76,-0.58,3.8044710539
2020-11-15 09:30:00,2.2485,0.871,2.4113053,0.0785,-0.029,0.0836854229,2.17,0.9,2.3492339177,4.0085,-0.299,4.0196359599,0.0785,-0.029,0.0836854229,3.93,-0.27,3.9392638906
2020-11-15 10:00:00,2.463,0.8735,2.6133065741,0.073,-0.026500000000000003,0.0776611228,2.39,0.9,2.5538402456,4.153,-0.29650000000000004,4.1635707332,0.073,-0.026500000000000003,0.0776611228,4.08,-0.27,4.0889240639
2020-11-15 10:30:00,2.7640000000000002,0.9185000000000001,2.9126170792,0.084,-0.0315,0.0897120393,2.68,0.9500000000000001,2.8433958571,4.334,-0.3015,4.3444744504,0.084,-0.0315,0.0897120393,4.25,-0.27,4.2585678344
2020-11-15 11:00:00,2.9619999999999997,0.875,3.0885383274000002,0.032,-0.015,0.0353411941,2.93,0.89,3.0621887597,4.492,-0.20500000000000002,4.4966753274,0.032,-0.015,0.0353411941,4.46,-0.19,4.4640452507
2020-11-15 11:30:00,3.605,0.8495,3.7037380104,0.015,-0.0105,0.0183098334,3.59,0.86,3.6915714811,3.8449999999999998,-0.1505,3.8479442888,0.015,-0.0105,0.0183098334,3.83,-0.14,3.8325578926
2020-11-15 12:00:00,3.7225,0.8320000000000001,3.8143453239,0.07250000000000001,-0.028,0.0777190453,3.65,0.86,3.7499466663,4.0325,-0.128,4.0345309827,0.07250000000000001,-0.028,0.0777190453,3.96,-0.1,3.961262425
2020-11-15 12:30:00,3.164,0.889,3.2865205005,0.054,-0.021,0.057939623700000005,3.11,0.91,3.2404012097,4.924,-0.161,4.9266314049,0.054,-0.021,0.057939623700000005,4.87,-0.14,4.8720119047
2020-11-15 13:00:00,3.2880000000000003,0.899,3.4086866972,0.018000000000000002,-0.011,0.021095023100000002,3.27,0.91,3.3942598604,4.888,-0.151,4.8903317883,0.018000000000000002,-0.011,0.021095023100000002,4.87,-0.14,4.8720119047
2020-11-15 13:30:00,3.755,0.8365,3.8470452623,0.025,-0.0135,0.0284121453,3.73,0.85,3.8256241321,4.145,-0.1535,4.1478412759,0.025,-0.0135,0.0284121453,4.12,-0.14,4.1223779545
2020-11-15 14:00:00,3.658,0.966,3.7834005868,0.028,-0.014,0.0313049517,3.63,0.98,3.7599601062,4.228,-0.154,4.2308037062,0.028,-0.014,0.0313049517,4.2,-0.14,4.2023326855
2020-11-15 14:30:00,3.433,0.962,3.5652395431,0.043000000000000003,-0.018000000000000002,0.046615448100000005,3.39,0.98,3.5288099977,4.343,-0.158,4.3458730999,0.043000000000000003,-0.018000000000000002,0.046615448100000005,4.3,-0.14,4.3022784661
2020-11-15 15:00:00,3.204,0.9585,3.3442993661,0.054,-0.021500000000000002,0.058122715000000005,3.15,0.98,3.298924067,4.394,-0.2015,4.3986177658,0.054,-0.021500000000000002,0.058122715000000005,4.34,-0.18,4.3437311151
2020-11-15 15:30:00,3.1525,0.9115000000000001,3.28162894,0.07250000000000001,-0.0285,0.0779005777,3.08,0.9400000000000001,3.2202484376,4.3025,-0.20850000000000002,4.3075490131,0.07250000000000001,-0.0285,0.0779005777,4.23,-0.18,4.2338280551
2020-11-15 16:00:00,3.077,0.9115000000000001,3.2091683113,0.077,-0.0285,0.0821051156,3.0,0.9400000000000001,3.1438193332,4.487,-0.20850000000000002,4.4918416323,0.077,-0.0285,0.0821051156,4.41,-0.18,4.4136719407000005
2020-11-15 16:30:00,2.8925,0.725,2.9819760646,0.0925,-0.035,0.09890020220000001,2.8,0.76,2.9013100489,4.8925,-0.015,4.8925229943,0.0925,-0.035,0.09890020220000001,4.8,0.02,4.8000416665
2020-11-15 17:00:00,3.1310000000000002,0.42,3.1590443175,0.081,-0.03,0.0863770803,3.05,0.45,3.0830180019,4.9510000000000005,0.29,4.9594859613,0.081,-0.03,0.0863770803,4.87,0.32,4.8805020234
2020-11-15 17:30:00,3.432,0.34550000000000003,3.4493469309,0.092,-0.0345,0.09825604310000001,3.34,0.38,3.3615472628,4.852,0.3355,4.8635855344,0.092,-0.0345,0.09825604310000001,4.76,0.37,4.7743585957
2020-11-15 18:00:00,3.314,0.4405,3.343147656,0.10400000000000001,-0.0395,0.1112485955,3.21,0.48,3.2456894491,4.914,0.2005,4.9180886785,0.10400000000000001,-0.0395,0.1112485955,4.8100000000000005,0.24,4.815983804
2020-11-15 18:30:00,3.383,0.801,3.4765341937,0.10300000000000001,-0.039,0.1101362792,3.2800000000000002,0.84,3.3858529206,4.813,-0.169,4.8159661544,0.10300000000000001,-0.039,0.1101362792,4.71,-0.13,4.7117937137
2020-11-15 19:00:00,3.065,0.8,3.1676844856,0.105,-0.04,0.1123610253,2.96,0.84,3.0768815382,4.915,-0.17,4.9179391009,0.105,-0.04,0.1123610253,4.8100000000000005,-0.13,4.8117564361
2020-11-15 19:30:00,2.7835,0.801,2.896458743,0.10350000000000001,-0.039,0.1106040234,2.68,0.84,2.808558349,4.9535,-0.249,4.9597543538,0.10350000000000001,-0.039,0.1106040234,4.85,-0.21,4.8545442629
2020-11-15 20:00:00,2.738,0.9435,2.8960034962,0.098,-0.036500000000000005,0.104576527,2.64,0.98,2.8160255681,4.668,-0.42650000000000005,4.6874434662999995,0.098,-0.036500000000000005,0.104576527,4.57,-0.39,4.5866109493
2020-11-15 20:30:00,2.9505,1.387,3.2602483418,0.09050000000000001,-0.033,0.0963288638,2.86,1.42,3.1931175988,4.4305,-0.763,4.4957201036,0.09050000000000001,-0.033,0.0963288638,4.34,-0.73,4.4009658031
2020-11-15 21:00:00,2.8095,1.3875,3.1334400425,0.08950000000000001,-0.0325,0.0952181705,2.7199999999999998,1.42,3.0683546079,4.3695,-0.8125,4.4443994532,0.08950000000000001,-0.0325,0.0952181705,4.28,-0.78,4.3504942248
2020-11-15 21:30:00,2.5845000000000002,1.2935,2.8901180772,0.0745,-0.026500000000000003,0.07907275130000001,2.51,1.32,2.8359301825000003,4.2045,-0.7365,4.2685187712,0.0745,-0.026500000000000003,0.07907275130000001,4.13,-0.71,4.1905846847
2020-11-15 22:00:00,2.657,1.288,2.9527263673,0.08700000000000001,-0.032,0.0926984358,2.5700000000000003,1.32,2.8891694308,3.867,-0.672,3.924955159,0.08700000000000001,-0.032,0.0926984358,3.7800000000000002,-0.64,3.8337970734
2020-11-15 22:30:00,2.002,1.29,2.3816179375,0.082,-0.03,0.0873155198,1.92,1.32,2.3299785407,3.972,-0.85,4.0619310679,0.082,-0.03,0.0873155198,3.89,-0.8200000000000001,3.9754873915
2020-11-15 23:00:00,1.8165,1.384,2.2836655294,0.0965,-0.036000000000000004,0.1029963592,1.72,1.42,2.2304259683,3.9865,-0.856,4.0773665827,0.0965,-0.036000000000000004,0.1029963592,3.89,-0.8200000000000001,3.9754873915
2020-11-15 23:30:00,1.827,1.379,2.2890107033,0.107,-0.041,0.1145862121,1.72,1.42,2.2304259683,3.637,-0.861,3.7375245819,0.107,-0.041,0.1145862121,3.5300000000000002,-0.8200000000000001,3.6239895143
2020-11-16 00:00:00,1.8295,1.298,2.2431839537,0.1095,-0.042,0.1172785147,1.72,1.34,2.1803669416,3.3695,-0.782,3.459053953,0.1095,-0.042,0.1172785147,3.26,-0.74,3.3429328441
2020-11-16 00:30:00,1.6695,1.188,2.0490422763,0.1095,-0.042,0.1172785147,1.56,1.23,1.9865799757,3.1895,-0.782,3.2839662376,0.1095,-0.042,0.1172785147,3.08,-0.74,3.1676489705
2020-11-16 01:00:00,1.5725,1.2315,1.9973353499000002,0.10250000000000001,-0.0385,0.1094920088,1.47,1.27,1.9426270872,3.1425,-0.7785000000000001,3.2374941699,0.10250000000000001,-0.0385,0.1094920088,3.04,-0.74,3.1287697263
2020-11-16 01:30:00,1.3475000000000001,1.2335,1.8268219672,0.0975,-0.036500000000000005,0.1041081169,1.25,1.27,1.7819652073,3.3075,-0.8265,3.4092020327,0.0975,-0.036500000000000005,0.1041081169,3.21,-0.79,3.305782812
2020-11-16 02:00:00,1.388,1.4575,2.012672415,0.088,-0.0325,0.0938096477,1.3,1.49,1.9773972793,3.298,-0.9525,3.4327919031,0.088,-0.0325,0.0938096477,3.21,-0.92,3.3392364397
2020-11-16 02:30:00,1.3925,1.616,2.1331929706,0.0925,-0.034,0.0985507483,1.3,1.65,2.1005951538,3.0825,-1.204,3.3092933158,0.0925,-0.034,0.0985507483,2.99,-1.17,3.2107631492
2020-11-16 03:00:00,1.4,1.6125,2.1354522355,0.1,-0.0375,0.1068000468,1.3,1.65,2.1005951538,3.04,-1.2075,3.2710329026,0.1,-0.0375,0.1068000468,2.94,-1.17,3.1642534665
2020-11-16 03:30:00,1.4585,1.613,2.1746243929,0.0985,-0.037,0.1052200076,1.3599999999999999,1.65,2.1382469455,3.0385,-1.167,3.254899576,0.0985,-0.037,0.1052200076,2.94,-1.13,3.1496825237
2020-11-16 04:00:00,1.2650000000000001,1.6644999999999999,2.0906423056,0.095,-0.035500000000000004,0.10141622160000001,1.17,1.7000000000000002,2.063710251,3.085,-1.2055,3.3121677569,0.095,-0.035500000000000004,0.10141622160000001,2.99,-1.17,3.2107631492
2020-11-16 04:30:00,1.365,1.623,2.1206965837,0.075,-0.027,0.0797119815,1.29,1.65,2.0944211611,3.065,-1.167,3.2796515059,0.075,-0.027,0.0797119815,2.99,-1.1400000000000001,3.1999531247
2020-11-16 05:00:00,1.4115,1.6840000000000002,2.1973138715,0.07150000000000001,-0.026000000000000002,0.0760805494,1.34,1.71,2.172487054,3.0915,-1.166,3.3040775188,0.07150000000000001,-0.026000000000000002,0.0760805494,3.02,-1.1400000000000001,3.2280024783
2020-11-16 05:30:00,1.339,1.685,2.1522420868,0.069,-0.025,0.07338937250000001,1.27,1.71,2.130023474,2.999,-1.2650000000000001,3.2548772634,0.069,-0.025,0.07338937250000001,2.93,-1.24,3.181587654
2020-11-16 06:00:00,1.393,1.2765,1.8894182306,0.063,-0.0235,0.0672402409,1.33,1.3,1.8598118183999999,3.083,-0.9135000000000001,3.2154892707,0.063,-0.0235,0.0672402409,3.02,-0.89,3.1484122983
2020-11-16 06:30:00,1.6880000000000002,0.987,1.9553805256,0.088,-0.033,0.09398404120000001,1.6,1.02,1.8974720024,3.348,-0.583,3.398380938,0.088,-0.033,0.09398404120000001,3.26,-0.55,3.3060701747
2020-11-16 07:00:00,2.186,1.206,2.4966040936000002,0.066,-0.024,0.0702281995,2.12,1.23,2.4509793961,3.146,-0.784,3.2422171426,0.066,-0.024,0.0702281995,3.08,-0.76,3.1723808094
2020-11-16 07:30:00,2.6445,1.272,2.9345126086,0.044500000000000005,-0.018000000000000002,0.0480026041,2.6,1.29,2.9024300164,3.1245,-0.848,3.237530579,0.044500000000000005,-0.018000000000000002,0.0480026041,3.08,-0.8300000000000001,3.1898746057
2020-11-16 08:00:00,2.811,1.2745,3.086433419,0.031,-0.0155,0.034659053700000005,2.7800000000000002,1.29,3.0647185841,3.111,-0.8455,3.2238472746,0.031,-0.0155,0.034659053700000005,3.08,-0.8300000000000001,3.1898746057
2020-11-16 08:30:00,3.084,1.276,3.3375488011,0.024,-0.014,0.027784888,3.06,1.29,3.3207980968,3.104,-0.844,3.216698929,0.024,-0.014,0.027784888,3.08,-0.8300000000000001,3.1898746057
2020-11-16 09:00:00,3.0875,1.3755,3.3800379436,0.0275,-0.0145,0.0310885831,3.06,1.3900000000000001,3.3609076155,3.2075,-0.7745000000000001,3.2996827878,0.0275,-0.0145,0.0310885831,3.18,-0.76,3.2695565449
2020-11-16 09:30:00,3.14,1.377,3.4286628589,0.02,-0.013000000000000001,0.0238537209,3.12,1.3900000000000001,3.4156258577,3.16,-0.773,3.2531721442,0.02,-0.013000000000000001,0.0238537209,3.14,-0.76,3.2306655661
2020-11-16 10:00:00,2.9685,1.3725,3.2704355215,0.0385,-0.0175,0.0422906609,2.93,1.3900000000000001,3.2429924453,3.2385,-0.7775000000000001,3.3305237576,0.0385,-0.0175,0.0422906609,3.2,-0.76,3.2890120097
2020-11-16 10:30:00,3.0015,1.1805,3.2253034741,0.0115,-0.0095,0.014916433900000001,2.99,1.19,3.2181050325,3.3715,-0.6695,3.4373307231,0.0115,-0.0095,0.014916433900000001,3.36,-0.66,3.4242079376
2020-11-16 11:00:00,2.6915,1.2775,2.9792916104,0.051500000000000004,-0.022500000000000003,0.0562005338,2.64,1.3,2.9427198304,3.8315,-0.7325,3.9008907316,0.051500000000000004,-0.022500000000000003,0.0562005338,3.7800000000000002,-0.71,3.8461019227
2020-11-16 11:30:00,2.7105,1.274,2.9949768363000002,0.07050000000000001,-0.026000000000000002,0.0751415331,2.64,1.3,2.9427198304,3.8505000000000003,-0.736,3.9202099752,0.07050000000000001,-0.026000000000000002,0.0751415331,3.7800000000000002,-0.71,3.8461019227
2020-11-16 12:00:00,2.401,1.167,2.6695861102,0.061,-0.023,0.0651920241,2.34,1.19,2.6252047539000003,4.131,-0.683,4.1870813224,0.061,-0.023,0.0651920241,4.07,-0.66,4.1231662591
2020-11-16 12:30:00,2.458,0.901,2.6179314353,0.048,-0.019,0.051623638000000006,2.41,0.92,2.5796317567,4.208,-0.269,4.2165892615,0.048,-0.019,0.051623638000000006,4.16,-0.25,4.1675052489
2020-11-16 13:00:00,2.7085,1.2175,2.9695586372,0.0585,-0.022500000000000003,0.06267774720000001,2.65,1.24,2.9257648573,4.0285,-0.5825,4.0703953739,0.0585,-0.022500000000000003,0.06267774720000001,3.9699999999999998,-0.56,4.0093016848
2020-11-16 13:30:00,2.7165,1.405,3.0583324296,0.0665,-0.025,0.0710440005,2.65,1.43,3.0112123804,4.1565,-0.665,4.20936067,0.0665,-0.025,0.0710440005,4.09,-0.64,4.139770525
2020-11-16 14:00:00,2.711,1.407,3.0543690019,0.061,-0.023,0.0651920241,2.65,1.43,3.0112123804,4.071,-0.663,4.1246345293,0.061,-0.023,0.0651920241,4.01,-0.64,4.060751162
2020-11-16 14:30:00,2.642,1.4065,2.9930596803,0.062,-0.0235,0.0663042231,2.58,1.43,2.9497966032000003,4.002,-0.6635,4.0566286803,0.062,-0.0235,0.0663042231,3.94,-0.64,3.9916412664000003
2020-11-16 15:00:00,2.725,1.3355000000000001,3.0346639435,0.065,-0.0245,0.0694640195,2.66,1.3599999999999999,2.9875073222,3.9050000000000002,-0.6645,3.9611343388,0.065,-0.0245,0.0694640195,3.84,-0.64,3.8929680194
2020-11-16 15:30:00,2.8369999999999997,1.0825,3.0365070805,0.047,-0.0175,0.0501522681,2.79,1.1,2.9990165055,3.947,-0.5075000000000001,3.9794930896,0.047,-0.0175,0.0501522681,3.9,-0.49,3.9306615219000003
2020-11-16 16:00:00,2.958,0.841,3.0752308856,0.078,-0.029,0.0832165849,2.88,0.87,3.0085378509,4.268,-0.229,4.2741390946,0.078,-0.029,0.0832165849,4.19,-0.2,4.1947705539
2020-11-16 16:30:00,3.2445,0.765,3.3334674515,0.1545,-0.055,0.1639977134,3.09,0.8200000000000001,3.1969516731,4.4445,-0.055,4.4448402952,0.1545,-0.055,0.1639977134,4.29,0.0,4.29
2020-11-16 17:00:00,3.429,0.8345,3.5290836275,0.179,-0.0655,0.19060758120000001,3.25,0.9,3.3723137458,4.739,0.0645,4.7394389172,0.179,-0.0655,0.19060758120000001,4.5600000000000005,0.13,4.5618526938
2020-11-16 17:30:00,3.416,0.8965000000000001,3.5316806552,0.116,-0.043500000000000004,0.12388805430000001,3.3,0.9400000000000001,3.4312679872,4.936,-0.07350000000000001,4.9365471992,0.116,-0.043500000000000004,0.12388805430000001,4.82,-0.03,4.8200933601
2020-11-16 18:00:00,3.32,0.7865000000000001,3.4118883701,0.09,-0.0335,0.0960325466,3.23,0.8200000000000001,3.3324615527,4.75,-0.0635,4.7504244284,0.09,-0.0335,0.0960325466,4.66,-0.03,4.6600965655
2020-11-16 18:30:00,3.427,0.718,3.5014072885000003,0.08700000000000001,-0.032,0.0926984358,3.34,0.75,3.4231710445,4.677,-0.022,4.6770517423,0.08700000000000001,-0.032,0.0926984358,4.59,0.01,4.5900108932
2020-11-16 19:00:00,3.34,0.7165,3.4159877415,0.09,-0.0335,0.0960325466,3.25,0.75,3.335416016,4.58,-0.0635,4.5804401808,0.09,-0.0335,0.0960325466,4.49,-0.03,4.4901002216
2020-11-16 19:30:00,3.191,0.7205,3.2713301958,0.081,-0.029500000000000002,0.0862046982,3.11,0.75,3.1991561387,4.531,-0.059500000000000004,4.531390653,0.081,-0.029500000000000002,0.0862046982,4.45,-0.03,4.4501011223999996
2020-11-16 20:00:00,3.0405,0.9005000000000001,3.1710472245,0.0805,-0.029500000000000002,0.085735057,2.96,0.93,3.102660149,4.4605,-0.20950000000000002,4.4654171698,0.0805,-0.029500000000000002,0.085735057,4.38,-0.18,4.3836970698
2020-11-16 20:30:00,2.954,0.853,3.0746910414,0.074,-0.027,0.0787718224,2.88,0.88,3.011444836,4.314,-0.157,4.3168559161,0.074,-0.027,0.0787718224,4.24,-0.13,4.2419924564
2020-11-16 21:00:00,2.8040000000000003,0.9685,2.9665482046,0.084,-0.0315,0.0897120393,2.7199999999999998,1.0,2.8979993099,4.204,-0.3015,4.2147975337,0.084,-0.0315,0.0897120393,4.12,-0.27,4.1288376088
2020-11-16 21:30:00,2.5155000000000003,1.328,2.8445253119,0.0855,-0.032,0.0912921136,2.43,1.3599999999999999,2.784690288,4.1255,-0.752,4.1934775843,0.0855,-0.032,0.0912921136,4.04,-0.72,4.1036569057
2020-11-16 22:00:00,2.518,1.3275000000000001,2.8465031618000003,0.088,-0.0325,0.0938096477,2.43,1.3599999999999999,2.784690288,3.958,-0.7125,4.021619108,0.088,-0.0325,0.0938096477,3.87,-0.68,3.9292874672
2020-11-16 22:30:00,2.3915,1.266,2.7059246571,0.0915,-0.034,0.0976127553,2.3,1.3,2.6419689627,3.8315,-0.604,3.8788153153,0.0915,-0.034,0.0976127553,3.74,-0.5700000000000001,3.7831864876
2020-11-16 23:00:00,2.385,1.2285,2.6828039902,0.085,-0.0315,0.09064904850000001,2.3,1.26,2.6225178741,3.4050000000000002,-0.6015,3.4577199496,0.085,-0.0315,0.09064904850000001,3.32,-0.5700000000000001,3.3685753665
2020-11-16 23:30:00,2.286,1.568,2.7720786425,0.08600000000000001,-0.032,0.091760558,2.2,1.6,2.7202941017,3.106,-1.002,3.2636237528,0.08600000000000001,-0.032,0.091760558,3.02,-0.97,3.171955233
2020-11-17 00:00:00,2.211,1.76,2.8259725759,0.081,-0.03,0.0863770803,2.13,1.79,2.7822652641000003,3.151,-1.1,3.3374842322,0.081,-0.03,0.0863770803,3.07,-1.07,3.2511228829
2020-11-17 00:30:00,1.9825,1.18,2.3070990984,0.0825,-0.03,0.0877852493,1.9,1.21,2.2525763028,3.1525,-0.59,3.2072349852,0.0825,-0.03,0.0877852493,3.07,-0.56,3.1206569821
2020-11-17 01:00:00,1.7865000000000002,1.1885,2.1457200423,0.0565,-0.021500000000000002,0.0604524607,1.73,1.21,2.1111608181,3.2665,-0.5815,3.3178554067,0.0565,-0.021500000000000002,0.0604524607,3.21,-0.56,3.2584812413
2020-11-17 01:30:00,1.704,1.1925,2.0798250527,0.044,-0.0175,0.0473524023,1.6600000000000001,1.21,2.0541908383,3.154,-0.6675,3.2238598372,0.044,-0.0175,0.0473524023,3.11,-0.65,3.1772000252
2020-11-17 02:00:00,1.6684999999999999,1.228,2.0716843992,0.0585,-0.022,0.0625,1.6099999999999999,1.25,2.0382835917,3.1685,-0.622,3.2289744889,0.0585,-0.022,0.0625,3.11,-0.6000000000000001,3.1673490493
2020-11-17 02:30:00,1.612,1.2195,2.021317454,0.082,-0.030500000000000003,0.0874885707,1.53,1.25,1.9757024067,3.122,-0.6305000000000001,3.1850297094,0.082,-0.030500000000000003,0.0874885707,3.04,-0.6000000000000001,3.0986448651
2020-11-17 03:00:00,1.3045,1.2185,1.7850665254,0.0845,-0.0315,0.0901803748,1.22,1.25,1.7466825699,3.3145,-0.6915,3.3858651036,0.0845,-0.0315,0.0901803748,3.23,-0.66,3.2967408148
2020-11-17 03:30:00,1.438,1.2215,1.8867713825,0.078,-0.0285,0.0830436632,1.3599999999999999,1.25,1.8471870506,3.218,-0.6885,3.2908291129,0.078,-0.0285,0.0830436632,3.14,-0.66,3.2086134077
2020-11-17 04:00:00,1.4455,1.2185,1.8905587798,0.0855,-0.0315,0.0911180553,1.3599999999999999,1.25,1.8471870506,3.1455,-0.6915,3.2206121313000002,0.0855,-0.0315,0.0911180553,3.06,-0.66,3.1303673906
2020-11-17 04:30:00,1.5819999999999999,1.22,1.9977797676,0.082,-0.03,0.0873155198,1.5,1.25,1.952562419,3.212,-0.62,3.2712908767,0.082,-0.03,0.0873155198,3.13,-0.59,3.1851216617
2020-11-17 05:00:00,1.525,1.2185,1.9520162013000002,0.085,-0.0315,0.09064904850000001,1.44,1.25,1.9068560512000001,3.075,-0.6215,3.1371782305,0.085,-0.0315,0.09064904850000001,2.99,-0.59,3.0476548361
2020-11-17 05:30:00,1.608,1.167,1.9868449864,0.088,-0.033,0.09398404120000001,1.52,1.2,1.9365949499,3.028,-0.623,3.0914257229,0.088,-0.033,0.09398404120000001,2.94,-0.59,2.9986163476
2020-11-17 06:00:00,1.745,1.133,2.0805561756,0.075,-0.027,0.0797119815,1.67,1.16,2.0333469945,3.075,-0.617,3.1362898463,0.075,-0.027,0.0797119815,3.0,-0.59,3.0574662713
2020-11-17 06:30:00,1.728,1.1385,2.0693395686,0.058,-0.021500000000000002,0.0618566892,1.67,1.16,2.0333469945,3.228,-0.6515000000000001,3.2930891652,0.058,-0.021500000000000002,0.0618566892,3.17,-0.63,3.2319962871
2020-11-17 07:00:00,1.9315,1.2705,2.311895867,0.051500000000000004,-0.0195,0.0550681396,1.88,1.29,2.2800219297,3.3815,-0.7395,3.4614162564,0.051500000000000004,-0.0195,0.0550681396,3.33,-0.72,3.4069487815
2020-11-17 07:30:00,2.223,1.272,2.561193667,0.043000000000000003,-0.018000000000000002,0.046615448100000005,2.18,1.29,2.5330811278,3.493,-0.8180000000000001,3.5875023345,0.043000000000000003,-0.018000000000000002,0.046615448100000005,3.45,-0.8,3.5415392134
2020-11-17 08:00:00,2.3345000000000002,1.3655,2.7045296264000003,0.0245,-0.0145,0.0284692817,2.31,1.38,2.6908177196,3.7845,-0.8145,3.8711562226,0.0245,-0.0145,0.0284692817,3.76,-0.8,3.8441644086
2020-11-17 08:30:00,2.4585,1.367,2.8129897351,0.018500000000000003,-0.013000000000000001,0.022610838100000002,2.44,1.38,2.8032124429,3.8185000000000002,-0.733,3.8882169757,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.8,-0.72,3.8676090806000003
2020-11-17 09:00:00,2.7345,1.408,3.0757038625,0.0145,-0.012,0.018821530200000002,2.7199999999999998,1.42,3.0683546079,3.6245000000000003,-0.732,3.6976782242,0.0145,-0.012,0.018821530200000002,3.61,-0.72,3.681100379
2020-11-17 09:30:00,2.5255,1.351,2.8641493065,0.0055000000000000005,-0.009000000000000001,0.0105475116,2.52,1.3599999999999999,2.8635642127,3.3955,-0.769,3.4814912394,0.0055000000000000005,-0.009000000000000001,0.0105475116,3.39,-0.76,3.4741473774
2020-11-17 10:00:00,2.542,1.3465,2.8765997723,0.022,-0.0135,0.025811819000000003,2.52,1.3599999999999999,2.8635642127,3.262,-0.7735000000000001,3.3524537655,0.022,-0.0135,0.025811819000000003,3.24,-0.76,3.3279423072
2020-11-17 10:30:00,2.9210000000000003,1.4140000000000001,3.2452483726,0.031,-0.016,0.0348855271,2.89,1.43,3.2244379355,3.641,-0.726,3.7126751811,0.031,-0.016,0.0348855271,3.61,-0.71,3.6791575122999998
2020-11-17 11:00:00,2.805,1.4135,3.141020097,0.035,-0.0165,0.038694314800000004,2.77,1.43,3.1173386085,3.875,-0.7265,3.9425153456,0.035,-0.0165,0.038694314800000004,3.84,-0.71,3.9050864267
2020-11-17 11:30:00,2.815,1.4115,3.1490565651,0.045,-0.018500000000000003,0.0486543934,2.77,1.43,3.1173386085,3.985,-0.7285,4.0510415019,0.045,-0.018500000000000003,0.0486543934,3.94,-0.71,4.0034610027
2020-11-17 12:00:00,2.9285,1.3705,3.2333237543,0.0485,-0.0195,0.0522733202,2.88,1.3900000000000001,3.1978899293,3.9885,-0.7295,4.0546642894,0.0485,-0.0195,0.0522733202,3.94,-0.71,4.0034610027
2020-11-17 12:30:00,2.8685,1.4205,3.2009549356,0.0485,-0.0195,0.0522733202,2.8200000000000003,1.44,3.1663859525,4.1885,-0.7295,4.2515529516,0.0485,-0.0195,0.0522733202,4.14,-0.71,4.2004404531
2020-11-17 13:00:00,2.7645,1.419,3.1074139167,0.0545,-0.021,0.0584059072,2.71,1.44,3.0688271375,4.3745,-0.801,4.4472296152,0.0545,-0.021,0.0584059072,4.32,-0.78,4.3898519337
2020-11-17 13:30:00,2.6855,0.9490000000000001,2.8482470486,0.0555,-0.021,0.0593401213,2.63,0.97,2.8031767693000003,4.4755,-0.251,4.4825329056,0.0555,-0.021,0.0593401213,4.42,-0.23,4.4259801174
2020-11-17 14:00:00,2.7030000000000003,0.793,2.8169234991,0.043000000000000003,-0.017,0.046238512100000004,2.66,0.81,2.7805934618,4.413,-0.107,4.4142969995,0.043000000000000003,-0.017,0.046238512100000004,4.37,-0.09,4.3709266752
2020-11-17 14:30:00,2.8585000000000003,0.8855000000000001,2.9925127402,0.0285,-0.0145,0.0319765539,2.83,0.9,2.9696632806,4.2285,-0.10450000000000001,4.2297910705,0.0285,-0.0145,0.0319765539,4.2,-0.09,4.200964175
2020-11-17 15:00:00,2.7925,0.9625,2.953720112,0.0425,-0.0175,0.045961940800000003,2.75,0.98,2.9194006234,4.3925,-0.1075,4.3938152556,0.0425,-0.0175,0.045961940800000003,4.35,-0.09,4.3509309349
2020-11-17 15:30:00,2.642,0.96,2.8110076485,0.052000000000000005,-0.02,0.0557135531,2.59,0.98,2.7692056623,4.542,-0.16,4.5448172681,0.052000000000000005,-0.02,0.0557135531,4.49,-0.14,4.4921820978
2020-11-17 16:00:00,2.8529999999999998,0.962,3.0108226451,0.043000000000000003,-0.018000000000000002,0.046615448100000005,2.81,0.98,2.9759872312,4.533,-0.11800000000000001,4.5345355881,0.043000000000000003,-0.018000000000000002,0.046615448100000005,4.49,-0.1,4.4911134477
2020-11-17 16:30:00,3.326,0.858,3.4348857332,0.016,-0.012,0.02,3.31,0.87,3.4224260401,4.256,-0.112,4.2574734292,0.016,-0.012,0.02,4.24,-0.1,4.2411790813
2020-11-17 17:00:00,3.766,0.9275,3.8785322288,0.016,-0.0125,0.0203039405,3.75,0.9400000000000001,3.8660186239,4.436,-0.052500000000000005,4.4363106575,0.016,-0.0125,0.0203039405,4.42,-0.04,4.4201809918
2020-11-17 17:30:00,3.7640000000000002,0.9275,3.8765902866,0.014,-0.0125,0.0187683244,3.75,0.9400000000000001,3.8660186239,4.524,-0.0925,4.5249455522,0.014,-0.0125,0.0187683244,4.51,-0.08,4.5107094786
2020-11-17 18:00:00,3.6245000000000003,0.8875000000000001,3.7315756056,0.0145,-0.0125,0.0191441897,3.61,0.9,3.7204972786,4.5245,-0.1325,4.5264397157000005,0.0145,-0.0125,0.0191441897,4.51,-0.12,4.5115961699
2020-11-17 18:30:00,3.539,0.8865000000000001,3.6483425346000002,0.019,-0.0135,0.023307724000000002,3.52,0.9,3.6332354727,4.649,-0.07350000000000001,4.6495809757,0.019,-0.0135,0.023307724000000002,4.63,-0.06,4.6303887526
2020-11-17 19:00:00,3.6325000000000003,0.9455,3.7535352003,0.0025,-0.0045000000000000005,0.0051478151000000005,3.63,0.9500000000000001,3.7522526567,4.5725,-0.0645,4.5729548981,0.0025,-0.0045000000000000005,0.0051478151000000005,4.57,-0.06,4.5703938561
2020-11-17 19:30:00,3.6335,0.9445,3.7542512569,0.0035,-0.0055000000000000005,0.0065192024,3.63,0.9500000000000001,3.7522526567,4.1835,-0.1655,4.1867723248,0.0035,-0.0055000000000000005,0.0065192024,4.18,-0.16,4.1830610801
2020-11-17 20:00:00,3.4305,1.0685,3.5930519757,0.0005,-0.0015,0.0015811388,3.43,1.07,3.593021013,4.0905,-0.28150000000000003,4.1001746914,0.0005,-0.0015,0.0015811388,4.09,-0.28,4.0995731485
2020-11-17 20:30:00,3.61,1.479,3.9012230134,0.0,-0.001,0.001,3.61,1.48,3.901602235,3.8,-0.7010000000000001,3.8641171049,0.0,-0.001,0.001,3.8,-0.7000000000000001,3.8639358173
2020-11-17 21:00:00,3.3645,1.473,3.6728176173,0.0045000000000000005,-0.007,0.0083216585,3.36,1.48,3.6715119501,3.7445,-0.707,3.8106599494,0.0045000000000000005,-0.007,0.0083216585,3.74,-0.7000000000000001,3.804944152
2020-11-17 21:30:00,3.18,1.4795,3.5073238017,0.0,-0.0005,0.0005,3.18,1.48,3.5075347468,3.74,-0.7005,3.8050361693,0.0,-0.0005,0.0005,3.74,-0.7000000000000001,3.804944152
2020-11-17 22:00:00,3.08,1.43,3.3957767889,0.0,0.0,0.0,3.08,1.43,3.3957767889,3.44,-0.7000000000000001,3.5104985401,0.0,0.0,0.0,3.44,-0.7000000000000001,3.5104985401
2020-11-17 22:30:00,2.95,1.3900000000000001,3.2610734429,0.0,0.0,0.0,2.95,1.3900000000000001,3.2610734429,3.29,-0.56,3.3373192835,0.0,0.0,0.0,3.29,-0.56,3.3373192835
2020-11-17 23:00:00,2.77,1.3900000000000001,3.0991934435,0.0,0.0,0.0,2.77,1.3900000000000001,3.0991934435,3.19,-0.56,3.2387806347,0.0,0.0,0.0,3.19,-0.56,3.2387806347
2020-11-17 23:30:00,2.8,1.3895,3.1258135341,0.0,-0.0005,0.0005,2.8,1.3900000000000001,3.1260358283,2.83,-0.5305,2.8792933595,0.0,-0.0005,0.0005,2.83,-0.53,2.8792012781
2020-11-18 00:00:00,2.971,1.736,3.4410081372,0.001,-0.004,0.0041231056,2.9699999999999998,1.74,3.4421650164,2.571,-0.734,2.6737234337,0.001,-0.004,0.0041231056,2.5700000000000003,-0.73,2.6716661468
2020-11-18 00:30:00,2.9699999999999998,1.97,3.5639584734,0.0,0.0,0.0,2.9699999999999998,1.97,3.5639584734,2.45,-0.9400000000000001,2.6241379537,0.0,0.0,0.0,2.45,-0.9400000000000001,2.6241379537
2020-11-18 01:00:00,2.9699999999999998,1.97,3.5639584734,0.0,0.0,0.0,2.9699999999999998,1.97,3.5639584734,2.45,-0.9400000000000001,2.6241379537,0.0,0.0,0.0,2.45,-0.9400000000000001,2.6241379537
2020-11-18 01:30:00,2.9699999999999998,1.92,3.5365661312,0.0,0.0,0.0,2.9699999999999998,1.92,3.5365661312,2.26,-1.04,2.4878102822,0.0,0.0,0.0,2.26,-1.04,2.4878102822
2020-11-18 02:00:00,3.04,1.92,3.5955528087,0.0,0.0,0.0,3.04,1.92,3.5955528087,2.13,-1.04,2.3703375287,0.0,0.0,0.0,2.13,-1.04,2.3703375287
2020-11-18 02:30:00,2.98,2.17,3.686366775,0.0,0.0,0.0,2.98,2.17,3.686366775,2.13,-1.29,2.4901807163000003,0.0,0.0,0.0,2.13,-1.29,2.4901807163000003
2020-11-18 03:00:00,2.85,2.54,3.8176039606,0.0,0.0,0.0,2.85,2.54,3.8176039606,2.16,-1.6600000000000001,2.7241879524,0.0,0.0,0.0,2.16,-1.6600000000000001,2.7241879524
2020-11-18 03:30:00,2.91,2.49,3.8299086151,0.0,0.0,0.0,2.91,2.49,3.8299086151,2.05,-1.56,2.5760628874,0.0,0.0,0.0,2.05,-1.56,2.5760628874
2020-11-18 04:00:00,2.99,2.43,3.8529209699,0.0,0.0,0.0,2.99,2.43,3.8529209699,1.82,-1.56,2.3970815589,0.0,0.0,0.0,1.82,-1.56,2.3970815589
2020-11-18 04:30:00,2.88,2.39,3.742525885,0.0,0.0,0.0,2.88,2.39,3.742525885,1.78,-1.5899999999999999,2.3867341704,0.0,0.0,0.0,1.78,-1.5899999999999999,2.3867341704
2020-11-18 05:00:00,2.43,2.39,3.4083720454,0.0,0.0,0.0,2.43,2.39,3.4083720454,2.25,-1.5899999999999999,2.7551043537,0.0,0.0,0.0,2.25,-1.5899999999999999,2.7551043537
2020-11-18 05:30:00,2.56,2.3285,3.4605653079,0.0,-0.0015,0.0015,2.56,2.33,3.4615747861,2.08,-1.6915,2.6809647984,0.0,-0.0015,0.0015,2.08,-1.69,2.6800186567
2020-11-18 06:00:00,2.69,2.3295,3.5584645916,0.0,-0.0005,0.0005,2.69,2.33,3.5587919299,2.17,-1.6905000000000001,2.7507617581,0.0,-0.0005,0.0005,2.17,-1.69,2.7504545079
2020-11-18 06:30:00,2.8,2.2800000000000002,3.6108724707,0.0,0.0,0.0,2.8,2.2800000000000002,3.6108724707,2.4,-1.58,2.8733952043,0.0,0.0,0.0,2.4,-1.58,2.8733952043
2020-11-18 07:00:00,3.06,2.2800000000000002,3.8160188679,0.0,0.0,0.0,3.06,2.2800000000000002,3.8160188679,2.5,-1.58,2.9574313179000002,0.0,0.0,0.0,2.5,-1.58,2.9574313179000002
2020-11-18 07:30:00,3.02,2.2,3.7363618668000003,0.0,0.0,0.0,3.02,2.2,3.7363618668000003,2.92,-1.58,3.3200602404,0.0,0.0,0.0,2.92,-1.58,3.3200602404
2020-11-18 08:00:00,3.33,2.32,4.058484939,0.0,0.0,0.0,3.33,2.32,4.058484939,2.92,-1.65,3.3539379839,0.0,0.0,0.0,2.92,-1.65,3.3539379839
2020-11-18 08:30:00,3.65,2.2595,4.2927660372,0.0,-0.0005,0.0005,3.65,2.26,4.2930292335,2.79,-1.5305,3.1822209618,0.0,-0.0005,0.0005,2.79,-1.53,3.1819805153
2020-11-18 09:00:00,3.482,2.2145,4.1265402276,0.002,-0.0055000000000000005,0.00585235,3.48,2.22,4.1278081351,2.9619999999999997,-1.5755,3.3549432559,0.002,-0.0055000000000000005,0.00585235,2.96,-1.57,3.3505969617
2020-11-18 09:30:00,3.226,2.0405,3.8171607577,0.006,-0.0095,0.011236102500000001,3.22,2.05,3.8171848265,3.386,-1.3295,3.6376594467,0.006,-0.0095,0.011236102500000001,3.38,-1.32,3.6286085487
2020-11-18 10:00:00,3.282,1.7225000000000001,3.7065523401,0.002,-0.007500000000000001,0.0077620873000000005,3.2800000000000002,1.73,3.7082745314,3.482,-0.9675,3.6139148094999998,0.002,-0.007500000000000001,0.0077620873000000005,3.48,-0.96,3.6099861496
2020-11-18 10:30:00,3.2845,1.772,3.7320134311,0.0045000000000000005,-0.008,0.0091787799,3.2800000000000002,1.78,3.7318628056,3.5745,-0.968,3.703251848,0.0045000000000000005,-0.008,0.0091787799,3.5700000000000003,-0.96,3.6968229603
2020-11-18 11:00:00,3.247,1.7645,3.6954660396,0.007,-0.0155,0.017007351400000002,3.24,1.78,3.6967553341,3.517,-0.9755,3.6497793426,0.007,-0.0155,0.017007351400000002,3.51,-0.96,3.6389146734
2020-11-18 11:30:00,3.204,1.7665000000000002,3.6587071829,0.014,-0.0135,0.019448650300000002,3.19,1.78,3.6530124555,3.694,-1.0235,3.8331694784,0.014,-0.0135,0.019448650300000002,3.68,-1.01,3.8160843806
2020-11-18 12:00:00,2.602,1.763,3.1430197263,0.242,-0.017,0.2425963726,2.36,1.78,2.9560108254,3.782,-1.117,3.9435026309000003,0.242,-0.017,0.2425963726,3.54,-1.1,3.7069664147
2020-11-18 12:30:00,2.7435,1.774,3.2670886505,0.21350000000000002,-0.046,0.21839929030000002,2.5300000000000002,1.82,3.1166167554,4.1235,-1.066,4.2590618979,0.21350000000000002,-0.046,0.21839929030000002,3.91,-1.02,4.0408538702
2020-11-18 13:00:00,2.7105,1.863,3.2890088553,0.18050000000000002,-0.067,0.1925337633,2.5300000000000002,1.9300000000000002,3.1821062207,4.5305,-1.087,4.6590770813999995,0.18050000000000002,-0.067,0.1925337633,4.35,-1.02,4.4679861235
2020-11-18 13:30:00,2.7055,1.9225,3.3189963091,0.1355,-0.0475,0.1435844699,2.5700000000000003,1.97,3.2381785003,4.4855,-1.0675,4.6107772121,0.1355,-0.0475,0.1435844699,4.35,-1.02,4.4679861235
2020-11-18 14:00:00,2.797,1.9455,3.4070778168,0.177,-0.0645,0.1883859071,2.62,2.01,3.3021962389,4.427,-1.0445,4.5485502361,0.177,-0.0645,0.1883859071,4.25,-0.98,4.3615249627
2020-11-18 14:30:00,2.8175,2.0465,3.4823079272,0.08750000000000001,-0.0335,0.0936936497,2.73,2.08,3.4320984834,4.3375,-1.1035,4.4756696147,0.08750000000000001,-0.0335,0.0936936497,4.25,-1.07,4.3826247843
2020-11-18 15:00:00,2.8705,2.0955,3.5539964125,0.09050000000000001,-0.0345,0.09685298140000001,2.7800000000000002,2.13,3.5021850322,4.3004999999999995,-1.1045,4.4400698756,0.09050000000000001,-0.0345,0.09685298140000001,4.21,-1.07,4.343846222
2020-11-18 15:30:00,3.0455,2.054,3.6734161553,0.0955,-0.036000000000000004,0.1020600314,2.95,2.09,3.6153284775,4.2455,-1.016,4.3653781337,0.0955,-0.036000000000000004,0.1020600314,4.15,-0.98,4.2641411797
2020-11-18 16:00:00,3.2845,2.189,3.9471079603,0.0845,-0.031,0.09000694420000001,3.2,2.22,3.8946630149,4.5945,-0.861,4.6744787143,0.0845,-0.031,0.09000694420000001,4.51,-0.8300000000000001,4.5857387627
2020-11-18 16:30:00,3.502,2.1935000000000002,4.1322446987,0.07200000000000001,-0.026500000000000003,0.0767219004,3.43,2.22,4.0857435064,4.912,-0.8565,4.9861143439,0.07200000000000001,-0.026500000000000003,0.0767219004,4.84,-0.8300000000000001,4.9106516879
2020-11-18 17:00:00,3.7235,2.075,4.2626373585,0.0935,-0.035,0.0998361157,3.63,2.11,4.198690272,4.9835,-0.755,5.0403667773,0.0935,-0.035,0.0998361157,4.89,-0.72,4.9427219222000005
2020-11-18 17:30:00,3.7815000000000003,1.686,4.1403306933,0.0915,-0.034,0.0976127553,3.69,1.72,4.0711791904,5.1215,-0.374,5.1351376077,0.0915,-0.034,0.0976127553,5.03,-0.34,5.0414779579
2020-11-18 18:00:00,3.8280000000000003,1.683,4.1816352065,0.098,-0.037,0.1047520883,3.73,1.72,4.1074688069,5.128,-0.377,5.1418394568,0.098,-0.037,0.1047520883,5.03,-0.34,5.0414779579
2020-11-18 18:30:00,3.512,1.6815,3.8937881619,0.10200000000000001,-0.0385,0.1090240799,3.41,1.72,3.8192276706,5.412,-0.47850000000000004,5.4331120226,0.10200000000000001,-0.0385,0.1090240799,5.31,-0.44,5.3281985699
2020-11-18 19:00:00,3.5105,1.612,3.8629204302,0.1005,-0.038,0.1074441715,3.41,1.65,3.7882185787,5.0805,-0.47800000000000004,5.102936826,0.1005,-0.038,0.1074441715,4.98,-0.44,4.999399964
2020-11-18 19:30:00,3.5805,1.572,3.9103918282,0.1005,-0.038,0.1074441715,3.48,1.6099999999999999,3.834383914,4.9105,-0.428,4.9291169848,0.1005,-0.038,0.1074441715,4.8100000000000005,-0.39,4.8257849103
2020-11-18 20:00:00,3.5185,1.248,3.733275539,0.1085,-0.042,0.116345391,3.41,1.29,3.6458469524,4.8285,-0.152,4.830891869,0.1085,-0.042,0.116345391,4.72,-0.11,4.7212816057
2020-11-18 20:30:00,3.4555,1.0595,3.6142800805,0.10550000000000001,-0.0405,0.11300663700000001,3.35,1.1,3.5259750425,5.0455,0.1095,5.0466880724,0.10550000000000001,-0.0405,0.11300663700000001,4.94,0.15,4.9422768033
2020-11-18 21:00:00,3.344,0.6605000000000001,3.4086062034,0.10400000000000001,-0.0395,0.1112485955,3.24,0.7000000000000001,3.3147548929,4.814,0.4505,4.8350332212,0.10400000000000001,-0.0395,0.1112485955,4.71,0.49,4.735419728
2020-11-18 21:30:00,3.2595,0.598,3.3139016657,0.1095,-0.042,0.1172785147,3.15,0.64,3.2143584119,4.6595,0.578,4.6952129078,0.1095,-0.042,0.1172785147,4.55,0.62,4.5920474736
2020-11-18 22:00:00,1.741,0.257,1.7598664722000001,0.121,-0.043000000000000003,0.1284133949,1.62,0.30000000000000004,1.6475436261,3.321,0.387,3.3434727455,0.121,-0.043000000000000003,0.1284133949,3.2,0.43,3.2287613724
2020-11-18 22:30:00,1.213,0.227,1.2340575351,0.543,-0.043000000000000003,0.5446999174,0.67,0.27,0.7223572523,2.9130000000000003,0.20700000000000002,2.9203455275,0.543,-0.043000000000000003,0.5446999174,2.37,0.25,2.383149177
2020-11-18 23:00:00,1.241,0.59,1.3741109853,0.441,-0.04,0.4428103431,0.8,0.63,1.0182828684,2.6109999999999998,-0.2,2.6186486973000003,0.441,-0.04,0.4428103431,2.17,-0.16,2.1758906223
2020-11-18 23:30:00,0.996,0.589,1.1571244531,0.426,-0.041,0.4279684568,0.5700000000000001,0.63,0.8495881355,2.456,-0.091,2.4576852931,0.426,-0.041,0.4279684568,2.03,-0.05,2.0306156702
2020-11-19 00:00:00,1.3435000000000001,0.2705,1.370460689,0.10350000000000001,-0.0395,0.1107813161,1.24,0.31,1.2781627439,2.7635,-0.6695,2.8434420163,0.10350000000000001,-0.0395,0.1107813161,2.66,-0.63,2.7335873866
2020-11-19 00:30:00,1.5705,0.21250000000000002,1.5848111875000002,0.1005,-0.0375,0.1072683551,1.47,0.25,1.4911069713,3.0105,-1.6975,3.4560984506,0.1005,-0.0375,0.1072683551,2.91,-1.6600000000000001,3.3501790997
2020-11-19 01:00:00,1.9825,0.29150000000000004,2.0038159846,0.10250000000000001,-0.0385,0.1094920088,1.88,0.33,1.9087430419,3.4125,-1.6385,3.7854773147,0.10250000000000001,-0.0385,0.1094920088,3.31,-1.6,3.6764248938
2020-11-19 01:30:00,2.055,0.36,2.0862945621,0.105,-0.04,0.1123610253,1.9500000000000002,0.4,1.9906029237,3.445,-1.6400000000000001,3.8154455834,0.105,-0.04,0.1123610253,3.34,-1.6,3.7034578437
2020-11-19 02:00:00,2.5460000000000003,0.5245000000000001,2.5994646083,0.096,-0.035500000000000004,0.1023535539,2.45,0.56,2.5131852299,3.806,-1.4655,4.0783975101,0.096,-0.035500000000000004,0.1023535539,3.71,-1.43,3.9760533196
2020-11-19 02:30:00,2.553,0.41100000000000003,2.5858712265,0.10300000000000001,-0.039,0.1101362792,2.45,0.45,2.4909837414,3.763,-1.399,4.0146444425,0.10300000000000001,-0.039,0.1101362792,3.66,-1.3599999999999999,3.9045102126
2020-11-19 03:00:00,2.3555,0.49,2.4059260691,0.10550000000000001,-0.04,0.1128284095,2.25,0.53,2.3115795465,3.8355,-1.4,4.083020971,0.10550000000000001,-0.04,0.1128284095,3.73,-1.3599999999999999,3.9702015062
2020-11-19 03:30:00,2.2875,0.489,2.3391830305,0.1075,-0.041,0.11505324850000001,2.18,0.53,2.2435017272,3.8775,-1.401,4.122839707,0.1075,-0.041,0.11505324850000001,3.77,-1.3599999999999999,4.0078048855
2020-11-19 04:00:00,2.49,0.4475,2.5298925372000003,0.11,-0.0425,0.1179247642,2.38,0.49,2.4299176941000002,3.69,-1.3425,3.9266278471,0.11,-0.0425,0.1179247642,3.58,-1.3,3.8087268214
2020-11-19 04:30:00,2.749,0.448,2.7852656964999998,0.109,-0.042,0.1168118145,2.64,0.49,2.6850884529,3.5789999999999997,-1.262,3.7949815546,0.109,-0.042,0.1168118145,3.47,-1.22,3.6782196781
2020-11-19 05:00:00,2.6965,0.3295,2.7165571041,0.10650000000000001,-0.0405,0.1139407741,2.59,0.37,2.6162950904,3.3365,-1.3005,3.5809960207,0.10650000000000001,-0.0405,0.1139407741,3.23,-1.26,3.4670592726000002
2020-11-19 05:30:00,2.697,0.40950000000000003,2.7279111514,0.107,-0.0405,0.1144082602,2.59,0.45,2.6288020085,3.527,-1.3605,3.7803027987,0.107,-0.0405,0.1144082602,3.42,-1.32,3.6658968889
2020-11-19 06:00:00,2.701,0.3375,2.7220042708000003,0.111,-0.0425,0.1188581087,2.59,0.38,2.6177280225,3.531,-1.4225,3.8067659831,0.111,-0.0425,0.1188581087,3.42,-1.38,3.6879262466
2020-11-19 06:30:00,2.9290000000000003,0.8585,3.0522226737,0.109,-0.0415,0.1166329713,2.8200000000000003,0.9,2.9601351321,3.709,-1.7915,4.1189990592,0.109,-0.0415,0.1166329713,3.6,-1.75,4.0028115119
