Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 07:00:00,3.1865,0.77,3.2782132710000003,0.10650000000000001,-0.04,0.11376401010000001,3.08,0.81,3.1847291879,3.7765,-1.74,4.1580707365,0.10650000000000001,-0.04,0.11376401010000001,3.67,-1.7000000000000002,4.0446137022
2020-11-19 07:30:00,3.3745,0.8355,3.4763933178,0.0945,-0.0345,0.1006006958,3.2800000000000002,0.87,3.3934201037,4.1145,-1.8345,4.5049417865,0.0945,-0.0345,0.1006006958,4.02,-1.8,4.4045885165
2020-11-19 08:00:00,3.1745,0.6095,3.2324820959,0.0845,-0.030500000000000003,0.0898359616,3.09,0.64,3.1555823551,4.3945,-1.7905000000000002,4.7452629537,0.0845,-0.030500000000000003,0.0898359616,4.31,-1.76,4.6555021211
2020-11-19 08:30:00,3.317,0.362,3.3366949216,0.077,-0.028,0.08193289940000001,3.24,0.39,3.2633878102000002,4.467,-1.3780000000000001,4.674716355,0.077,-0.028,0.08193289940000001,4.39,-1.35,4.5928858031
2020-11-19 09:00:00,3.7720000000000002,0.41950000000000004,3.7952554921,0.082,-0.030500000000000003,0.0874885707,3.69,0.45,3.7173377571,4.2620000000000005,-1.3005,4.4560009257,0.082,-0.030500000000000003,0.0874885707,4.18,-1.27,4.3686725673
2020-11-19 09:30:00,3.7105,0.354,3.7273484208000003,0.07050000000000001,-0.026000000000000002,0.0751415331,3.64,0.38,3.6597814142000002,4.0705,-1.346,4.2872702562,0.07050000000000001,-0.026000000000000002,0.0751415331,4.0,-1.32,4.212172836
2020-11-19 10:00:00,3.7,0.5075000000000001,3.7346427205,0.06,-0.022500000000000003,0.0640800281,3.64,0.53,3.6783827968000002,4.3,-1.3425,4.5046982418,0.06,-0.022500000000000003,0.0640800281,4.24,-1.32,4.4407206622
2020-11-19 10:30:00,3.8715,0.5065000000000001,3.9044915802,0.061500000000000006,-0.0235,0.0658369197,3.81,0.53,3.8466868861,3.9115,-1.4435,4.1693554058,0.061500000000000006,-0.0235,0.0658369197,3.85,-1.42,4.1035228767
2020-11-19 11:00:00,4.2145,0.5055000000000001,4.2447073515,0.0645,-0.0245,0.0689963767,4.15,0.53,4.1837064907,3.9745,-1.2645,4.1708045387,0.0645,-0.0245,0.0689963767,3.91,-1.24,4.1019141873
2020-11-19 11:30:00,4.155,0.5455,4.1906557064,0.065,-0.0245,0.0694640195,4.09,0.5700000000000001,4.129527818,3.975,-1.3345,4.1930317492,0.065,-0.0245,0.0694640195,3.91,-1.31,4.123614919
2020-11-19 12:00:00,3.982,0.601,4.0270988317,0.042,-0.019,0.046097722300000005,3.94,0.62,3.9884834210999998,4.292,-1.289,4.4813820413,0.042,-0.019,0.046097722300000005,4.25,-1.27,4.4356961122000005
2020-11-19 12:30:00,4.081,0.604,4.1254547628000005,0.031,-0.016,0.0348855271,4.05,0.62,4.0971819584,4.421,-1.286,4.604241197,0.031,-0.016,0.0348855271,4.39,-1.27,4.5700109409
2020-11-19 13:00:00,4.0805,0.664,4.1341717732,0.030500000000000003,-0.016,0.0344419802,4.05,0.68,4.1066896644,4.3405000000000005,-1.286,4.5270008008,0.030500000000000003,-0.016,0.0344419802,4.31,-1.27,4.4932171103
2020-11-19 13:30:00,4.3455,0.6645,4.3960130232,0.025500000000000002,-0.0155,0.0298412466,4.32,0.68,4.3731910546,3.9255,-1.4055,4.1695300095,0.025500000000000002,-0.0155,0.0298412466,3.9,-1.3900000000000001,4.1403019214
2020-11-19 14:00:00,4.693,0.7945,4.7597772269,0.023,-0.0155,0.027735356500000002,4.67,0.81,4.7397257305,3.8529999999999998,-1.2855,4.0617876914,0.023,-0.0155,0.027735356500000002,3.83,-1.27,4.0350712509
2020-11-19 14:30:00,4.2385,0.6920000000000001,4.2946182892,0.0385,-0.018000000000000002,0.0425,4.2,0.71,4.2595891821,4.1285,-1.248,4.3130054776,0.0385,-0.018000000000000002,0.0425,4.09,-1.23,4.2709483724
2020-11-19 15:00:00,4.4525,0.6965,4.5066471462,0.022500000000000003,-0.0135,0.026239283500000002,4.43,0.71,4.4865354117,4.0125,-1.2435,4.2007676084,0.022500000000000003,-0.0135,0.026239283500000002,3.99,-1.23,4.1752844214
2020-11-19 15:30:00,4.7665,0.6945,4.8168301299,0.026500000000000003,-0.0155,0.0307001629,4.74,0.71,4.7928801362,3.8865,-1.2455,4.0811949843,0.026500000000000003,-0.0155,0.0307001629,3.86,-1.23,4.0512343798
2020-11-19 16:00:00,4.865,0.8150000000000001,4.9327933263,0.025,-0.015,0.029154759500000002,4.84,0.8300000000000001,4.9106516879,4.235,-1.245,4.4142100086,0.025,-0.015,0.029154759500000002,4.21,-1.23,4.386000456
2020-11-19 16:30:00,5.0485,0.747,5.1034656117,0.0085,-0.013000000000000001,0.0155322246,5.04,0.76,5.0969794977,4.3985,-1.2429999999999999,4.5707604673999995,0.0085,-0.013000000000000001,0.0155322246,4.39,-1.23,4.55905692
2020-11-19 17:00:00,5.19,0.7085,5.2381363337,0.0,-0.0015,0.0015,5.19,0.71,5.2383394315,4.55,-1.3215,4.7380230318,0.0,-0.0015,0.0015,4.55,-1.32,4.7376048801
2020-11-19 17:30:00,5.14,0.61,5.1760699377,0.0,0.0,0.0,5.14,0.61,5.1760699377,4.55,-1.37,4.7517786144,0.0,0.0,0.0,4.55,-1.37,4.7517786144
2020-11-19 18:00:00,5.19,0.61,5.2257248301,0.0,0.0,0.0,5.19,0.61,5.2257248301,4.67,-1.37,4.8668059341,0.0,0.0,0.0,4.67,-1.37,4.8668059341
2020-11-19 18:30:00,5.19,0.58,5.2223079189,0.0,0.0,0.0,5.19,0.58,5.2223079189,4.67,-1.37,4.8668059341,0.0,0.0,0.0,4.67,-1.37,4.8668059341
2020-11-19 19:00:00,5.19,0.67,5.2330679338,0.0,0.0,0.0,5.19,0.67,5.2330679338,4.62,-1.32,4.8048725269,0.0,0.0,0.0,4.62,-1.32,4.8048725269
2020-11-19 19:30:00,5.1,0.67,5.1438215366,0.0,0.0,0.0,5.1,0.67,5.1438215366,4.48,-1.32,4.6704175402,0.0,0.0,0.0,4.48,-1.32,4.6704175402
2020-11-19 20:00:00,4.88,0.56,4.9120260586,0.0,0.0,0.0,4.88,0.56,4.9120260586,4.27,-1.42,4.4999222216,0.0,0.0,0.0,4.27,-1.42,4.4999222216
2020-11-19 20:30:00,4.74,0.63,4.7816838038,0.0,0.0,0.0,4.74,0.63,4.7816838038,4.12,-1.42,4.3578435034,0.0,0.0,0.0,4.12,-1.42,4.3578435034
2020-11-19 21:00:00,4.63,0.71,4.6841221163,0.0,0.0,0.0,4.63,0.71,4.6841221163,4.12,-1.42,4.3578435034,0.0,0.0,0.0,4.12,-1.42,4.3578435034
2020-11-19 21:30:00,4.42,0.63,4.4646724404,0.0,0.0,0.0,4.42,0.63,4.4646724404,3.81,-1.5899999999999999,4.1284621834,0.0,0.0,0.0,3.81,-1.5899999999999999,4.1284621834
2020-11-19 22:00:00,4.26,0.63,4.3063325464,0.0,0.0,0.0,4.26,0.63,4.3063325464,3.73,-1.49,4.016590594,0.0,0.0,0.0,3.73,-1.49,4.016590594
2020-11-19 22:30:00,4.07,0.63,4.1184705899,0.0,0.0,0.0,4.07,0.63,4.1184705899,3.6,-1.63,3.9518223644,0.0,0.0,0.0,3.6,-1.63,3.9518223644
2020-11-19 23:00:00,3.83,0.63,3.8814687942,0.0,0.0,0.0,3.83,0.63,3.8814687942,3.4,-1.6,3.7576588456,0.0,0.0,0.0,3.4,-1.6,3.7576588456
2020-11-19 23:30:00,3.5,0.53,3.5399011286,0.0,0.0,0.0,3.5,0.53,3.5399011286,3.17,-1.71,3.6018051030000002,0.0,0.0,0.0,3.17,-1.71,3.6018051030000002
2020-11-20 00:00:00,3.42,0.84,3.5216473418,0.0,0.0,0.0,3.42,0.84,3.5216473418,3.08,-1.87,3.6032346579,0.0,0.0,0.0,3.08,-1.87,3.6032346579
2020-11-20 00:30:00,3.35,0.98,3.4904011231,0.0,0.0,0.0,3.35,0.98,3.4904011231,3.08,-1.92,3.6294352178000002,0.0,0.0,0.0,3.08,-1.92,3.6294352178000002
2020-11-20 01:00:00,3.29,0.93,3.4189179575,0.0,0.0,0.0,3.29,0.93,3.4189179575,3.01,-1.96,3.591893651,0.0,0.0,0.0,3.01,-1.96,3.591893651
2020-11-20 01:30:00,3.36,0.93,3.4863304491,0.0,0.0,0.0,3.36,0.93,3.4863304491,2.96,-2.0,3.5723381699,0.0,0.0,0.0,2.96,-2.0,3.5723381699
2020-11-20 02:00:00,3.41,1.01,3.5564307951,0.0,0.0,0.0,3.41,1.01,3.5564307951,2.89,-1.9500000000000002,3.4863447908,0.0,0.0,0.0,2.89,-1.9500000000000002,3.4863447908
2020-11-20 02:30:00,3.41,1.01,3.5564307951,0.0,0.0,0.0,3.41,1.01,3.5564307951,2.89,-2.0,3.5145554484,0.0,0.0,0.0,2.89,-2.0,3.5145554484
2020-11-20 03:00:00,2.94,0.9500000000000001,3.0896763585,0.0,0.0,0.0,2.94,0.9500000000000001,3.0896763585,2.47,-2.23,3.3277319604,0.0,0.0,0.0,2.47,-2.23,3.3277319604
2020-11-20 03:30:00,2.8,1.4,3.1304951685,0.0,0.0,0.0,2.8,1.4,3.1304951685,2.36,-2.62,3.5261877432,0.0,0.0,0.0,2.36,-2.62,3.5261877432
2020-11-20 04:00:00,3.32,1.48,3.6349415401,0.0,0.0,0.0,3.32,1.48,3.6349415401,2.69,-2.62,3.7550632485,0.0,0.0,0.0,2.69,-2.62,3.7550632485
2020-11-20 04:30:00,3.32,1.57,3.6725059564,0.0,0.0,0.0,3.32,1.57,3.6725059564,2.79,-2.49,3.7395454269,0.0,0.0,0.0,2.79,-2.49,3.7395454269
2020-11-20 05:00:00,3.12,1.52,3.4705619142,0.0,0.0,0.0,3.12,1.52,3.4705619142,3.04,-2.49,3.9295928542,0.0,0.0,0.0,3.04,-2.49,3.9295928542
2020-11-20 05:30:00,3.12,1.52,3.4705619142,0.0,0.0,0.0,3.12,1.52,3.4705619142,3.04,-2.49,3.9295928542,0.0,0.0,0.0,3.04,-2.49,3.9295928542
2020-11-20 06:00:00,3.23,1.46,3.5446438467,0.0,0.0,0.0,3.23,1.46,3.5446438467,2.95,-2.54,3.8928267364,0.0,0.0,0.0,2.95,-2.54,3.8928267364
2020-11-20 06:30:00,3.39,1.46,3.6910296666,0.0,0.0,0.0,3.39,1.46,3.6910296666,3.2,-2.38,3.9880320962,0.0,0.0,0.0,3.2,-2.38,3.9880320962
2020-11-20 07:00:00,3.7555,1.45,4.0257024542,0.0055000000000000005,-0.01,0.011412712200000001,3.75,1.46,4.0241893594,3.4455,-2.33,4.1593713768,0.0055000000000000005,-0.01,0.011412712200000001,3.44,-2.32,4.1492167936
2020-11-20 07:30:00,3.632,1.496,3.9280325864,0.002,-0.004,0.004472136000000001,3.63,1.5,3.927709256,4.002,-2.324,4.6278483121,0.002,-0.004,0.004472136000000001,4.0,-2.32,4.6241107253
2020-11-20 08:00:00,3.583,1.4955,3.8825776554,0.003,-0.0045000000000000005,0.0054083269000000005,3.58,1.5,3.8815460837,4.4030000000000005,-2.2745,4.9557803876,0.003,-0.0045000000000000005,0.0054083269000000005,4.4,-2.27,4.9510503936
2020-11-20 08:30:00,3.4625,1.1665,3.653714343,0.0125,-0.0135,0.0183983695,3.45,1.18,3.6462172179,4.7925,-1.8835000000000002,5.1493328209,0.0125,-0.0135,0.0183983695,4.78,-1.87,5.1327672848
2020-11-20 09:00:00,3.694,1.0975,3.8535882304999998,0.014,-0.0125,0.0187683244,3.68,1.11,3.8437611788,4.644,-1.8825,5.0110420324,0.014,-0.0125,0.0187683244,4.63,-1.87,4.9933756117
2020-11-20 09:30:00,4.2545,1.1455,4.4060118588,0.0245,-0.0145,0.0284692817,4.23,1.16,4.3861714513,4.3845,-1.7745000000000002,4.7299778541,0.0245,-0.0145,0.0284692817,4.36,-1.76,4.7018294312
2020-11-20 10:00:00,4.3165,1.079,4.4493160429,0.006500000000000001,-0.011,0.0127769323,4.31,1.09,4.4456945464,4.2165,-1.841,4.6008861375,0.006500000000000001,-0.011,0.0127769323,4.21,-1.83,4.590533738
2020-11-20 10:30:00,3.9050000000000002,1.0395,4.0409881527,0.005,-0.0105,0.0116297033,3.9,1.05,4.0388736054,3.815,-1.8405,4.2357602918,0.005,-0.0105,0.0116297033,3.81,-1.83,4.2267008410999996
2020-11-20 11:00:00,4.552,1.085,4.6795223047,0.012,-0.015,0.0192093727,4.54,1.1,4.6713595451,4.342,-1.845,4.7177313404,0.012,-0.015,0.0192093727,4.33,-1.83,4.700829714
2020-11-20 11:30:00,4.3065,1.0365,4.4294779038,0.0165,-0.0135,0.0213190056,4.29,1.05,4.4166276728,4.5065,-1.8435000000000001,4.8689870096,0.0165,-0.0135,0.0213190056,4.49,-1.83,4.8486080477
2020-11-20 12:00:00,4.16,0.967,4.2709119635,0.06,-0.023,0.0642572953,4.1,0.99,4.2178311962,4.64,-1.853,4.9963195454000005,0.06,-0.023,0.0642572953,4.58,-1.83,4.9320685316
2020-11-20 12:30:00,3.9265,1.018,4.0563192983,0.0565,-0.022,0.060632087200000004,3.87,1.04,4.0073058281,5.0565,-1.8519999999999999,5.3849880455,0.0565,-0.022,0.060632087200000004,5.0,-1.83,5.3243685072
2020-11-20 13:00:00,3.9925,0.979,4.1107781806,0.052500000000000005,-0.021,0.0565442305,3.94,1.0,4.0649231235,4.8525,-1.851,5.193549581,0.052500000000000005,-0.021,0.0565442305,4.8,-1.83,5.1370127506
2020-11-20 13:30:00,4.055,1.016,4.180344603,0.065,-0.024,0.06928924880000001,3.99,1.04,4.1233117757,4.915,-1.854,5.2530506375,0.065,-0.024,0.06928924880000001,4.85,-1.83,5.1837631119
2020-11-20 14:00:00,3.904,1.016,4.0340391669,0.064,-0.024,0.06835203000000001,3.84,1.04,3.9783413629,4.914,-1.854,5.2521150025,0.064,-0.024,0.06835203000000001,4.85,-1.83,5.1837631119
2020-11-20 14:30:00,3.8315,1.0135,3.9632782516000002,0.07150000000000001,-0.026500000000000003,0.0762528688,3.76,1.04,3.9011793089,4.9215,-1.8965,5.2742653043,0.07150000000000001,-0.026500000000000003,0.0762528688,4.85,-1.87,5.1980188534
2020-11-20 15:00:00,4.0125,0.9665,4.127260411,0.0625,-0.0235,0.0667720001,3.95,0.99,4.0721738666,4.6125,-1.8535,4.9709776201,0.0625,-0.0235,0.0667720001,4.55,-1.83,4.9042226703
2020-11-20 15:30:00,4.022,1.163,4.1867711903,0.07200000000000001,-0.027,0.0768960337,3.95,1.19,4.1253605903,5.022,-1.857,5.3543377742,0.07200000000000001,-0.027,0.0768960337,4.95,-1.83,5.2774425625
2020-11-20 16:00:00,3.393,0.889,3.5075304703,0.083,-0.031,0.08860022570000001,3.31,0.92,3.4354766773,5.483,-1.721,5.746749516,0.083,-0.031,0.08860022570000001,5.4,-1.69,5.6582771229
2020-11-20 16:30:00,3.585,0.4485,3.6129457856,0.085,-0.0315,0.09064904850000001,3.5,0.48,3.5327609599,5.635,-1.2315,5.7679994149,0.085,-0.0315,0.09064904850000001,5.55,-1.2,5.6782479692
2020-11-20 17:00:00,3.7415000000000003,0.164,3.7450925556,0.07150000000000001,-0.026000000000000002,0.0760805494,3.67,0.19,3.674914965,5.8315,-0.906,5.9014598406,0.07150000000000001,-0.026000000000000002,0.0760805494,5.76,-0.88,5.8268344751
2020-11-20 17:30:00,3.8515,0.1635,3.8549688066,0.07150000000000001,-0.026500000000000003,0.0762528688,3.7800000000000002,0.19,3.78477212,5.8315,-0.9465,5.9078130048,0.07150000000000001,-0.026500000000000003,0.0762528688,5.76,-0.92,5.8330095148000005
2020-11-20 18:00:00,3.7765,0.059000000000000004,3.7769608484,0.0565,-0.021,0.060276446500000004,3.7199999999999998,0.08,3.7208601156,5.7665,-1.051,5.8614949672000005,0.0565,-0.021,0.060276446500000004,5.71,-1.03,5.8021547722
2020-11-20 18:30:00,4.044,0.06,4.0444450794,0.054,-0.02,0.0575847202,3.99,0.08,3.9908019244,5.644,-0.96,5.7250620957,0.054,-0.02,0.0575847202,5.59,-0.9400000000000001,5.6684830422
2020-11-20 19:00:00,3.774,-0.0935,3.7751580430000002,0.064,-0.0235,0.06817807570000001,3.71,-0.07,3.7106603186,5.714,-0.7635000000000001,5.7647834521,0.064,-0.0235,0.06817807570000001,5.65,-0.74,5.6982541185999995
2020-11-20 19:30:00,3.5945,-0.3675,3.6132376754999997,0.0745,-0.0275,0.0794134749,3.52,-0.34,3.5363823323,5.6645,-0.5375,5.6899443319,0.0745,-0.0275,0.0794134749,5.59,-0.51,5.6132165467
2020-11-20 20:00:00,3.8,-0.357,3.8167327651000003,0.04,-0.017,0.043462627600000005,3.76,-0.34,3.7753410442,5.52,-0.487,5.5414410581,0.04,-0.017,0.043462627600000005,5.48,-0.47000000000000003,5.5001181805
2020-11-20 20:30:00,3.7625,-0.4505,3.7893741568,0.052500000000000005,-0.0205,0.0563604471,3.71,-0.43,3.7348360071,5.1925,-0.49050000000000005,5.2156156396,0.052500000000000005,-0.0205,0.0563604471,5.14,-0.47000000000000003,5.1614435965
2020-11-20 21:00:00,3.815,-0.4485,3.8412728685,0.045,-0.018500000000000003,0.0486543934,3.77,-0.43,3.7944433056999998,4.955,-0.4485,4.9752565009000005,0.045,-0.018500000000000003,0.0486543934,4.91,-0.43,4.9287929557000005
2020-11-20 21:30:00,3.4885,-0.40900000000000003,3.5123942333000002,0.0485,-0.019,0.0520888664,3.44,-0.39,3.4620369727,5.0985,-0.449,5.1182324342,0.0485,-0.019,0.0520888664,5.05,-0.43,5.0682738679
2020-11-20 22:00:00,3.379,-0.4525,3.4091637171,0.059000000000000004,-0.022500000000000003,0.0631446752,3.32,-0.43,3.3477305746,4.829,-0.49250000000000005,4.8540495723,0.059000000000000004,-0.022500000000000003,0.0631446752,4.77,-0.47000000000000003,4.7930992062
2020-11-20 22:30:00,3.2605,-0.4535,3.2918873766,0.060500000000000005,-0.0235,0.0649037749,3.2,-0.43,3.2287613724,4.7705,-0.49350000000000005,4.7959579335,0.060500000000000005,-0.0235,0.0649037749,4.71,-0.47000000000000003,4.7333920184
2020-11-20 23:00:00,3.053,-0.451,3.0861318831,0.053,-0.021,0.057008771300000004,3.0,-0.43,3.0306599941,4.683,-0.491,4.7086696635,0.053,-0.021,0.057008771300000004,4.63,-0.47000000000000003,4.653794151
2020-11-20 23:30:00,2.8755,-0.531,2.9241171745,0.0555,-0.021,0.0593401213,2.8200000000000003,-0.51,2.8657459762,4.5455,-0.431,4.5658877833,0.0555,-0.021,0.0593401213,4.49,-0.41000000000000003,4.5086805165
2020-11-21 00:00:00,2.545,-0.5345,2.600522111,0.065,-0.0245,0.0694640195,2.48,-0.51,2.5318965224000003,4.485,-0.5845,4.5229266244,0.065,-0.0245,0.0694640195,4.42,-0.56,4.455333882
2020-11-21 00:30:00,2.691,-0.146,2.6949576991,0.031,-0.016,0.0348855271,2.66,-0.13,2.6631747971,4.271,-0.846,4.3539817409,0.031,-0.016,0.0348855271,4.24,-0.8300000000000001,4.3204745110000005
2020-11-21 01:00:00,2.5775,0.47800000000000004,2.6214481208000002,0.0575,-0.022,0.0615650063,2.52,0.5,2.5691243644,4.2275,-1.572,4.5103148726,0.0575,-0.022,0.0615650063,4.17,-1.55,4.4487526342
2020-11-21 01:30:00,2.653,0.539,2.7071996602,0.053,-0.021,0.057008771300000004,2.6,0.56,2.6596240336,4.163,-1.521,4.4321563601000005,0.053,-0.021,0.057008771300000004,4.11,-1.5,4.3751685682
2020-11-21 02:00:00,2.535,0.448,2.5742822301,0.055,-0.022,0.059236812900000005,2.48,0.47000000000000003,2.5241434191,4.165,-1.472,4.4174663553,0.055,-0.022,0.059236812900000005,4.11,-1.45,4.358279477
2020-11-21 02:30:00,2.325,0.438,2.3658970814,0.085,-0.032,0.09082400560000001,2.24,0.47000000000000003,2.288776966,4.135,-1.482,4.3925560896,0.085,-0.032,0.09082400560000001,4.05,-1.45,4.3017438324
2020-11-21 03:00:00,2.1795,1.0445,2.4168575672,0.0695,-0.025500000000000002,0.0740303992,2.11,1.07,2.3657979626,4.1995000000000005,-2.1355,4.7112801339,0.0695,-0.025500000000000002,0.0740303992,4.13,-2.11,4.6377796412
2020-11-21 03:30:00,2.315,0.988,2.5170158919,0.085,-0.032,0.09082400560000001,2.23,1.02,2.4522030911,3.895,-2.142,4.4451309317,0.085,-0.032,0.09082400560000001,3.81,-2.11,4.3552497058
2020-11-21 04:00:00,2.237,1.1445,2.5127771986000003,0.067,-0.025500000000000002,0.0716885625,2.17,1.17,2.4653194519,4.197,-2.1355,4.7090518419,0.067,-0.025500000000000002,0.0716885625,4.13,-2.11,4.6377796412
2020-11-21 04:30:00,2.036,1.1085,2.3182036688,0.056,-0.021500000000000002,0.0599854149,1.98,1.13,2.2797587592,4.316,-2.1315,4.8136418905,0.056,-0.021500000000000002,0.0599854149,4.26,-2.11,4.7539141768
2020-11-21 05:00:00,2.106,0.9255,2.3003882824,0.066,-0.0245,0.0704006392,2.04,0.9500000000000001,2.2503555275,4.036,-1.9945,4.5019247273000005,0.066,-0.0245,0.0704006392,3.9699999999999998,-1.97,4.4319070387
2020-11-21 05:30:00,2.034,0.783,2.1795056779,0.074,-0.027,0.0787718224,1.96,0.81,2.1207781591,3.864,-2.117,4.4059261228,0.074,-0.027,0.0787718224,3.79,-2.09,4.3280711639
2020-11-21 06:00:00,2.0295,0.7045,2.1482994437,0.0695,-0.025500000000000002,0.0740303992,1.96,0.73,2.0915305401,3.8595,-2.1155,4.4012589676000005,0.0695,-0.025500000000000002,0.0740303992,3.79,-2.09,4.3280711639
2020-11-21 06:30:00,2.2705,0.761,2.3946380207,0.0805,-0.029,0.0855643033,2.19,0.79,2.3281322986,3.9405,-2.119,4.4741145772,0.0805,-0.029,0.0855643033,3.86,-2.09,4.3894988324
2020-11-21 07:00:00,2.4935,0.8735,2.6420720089,0.07350000000000001,-0.026500000000000003,0.0781312997,2.42,0.9,2.5819372572,4.0635,-2.0265,4.5407856699,0.07350000000000001,-0.026500000000000003,0.0781312997,3.99,-2.0,4.4631939236000004
2020-11-21 07:30:00,2.454,0.6335000000000001,2.5344502856,0.074,-0.026500000000000003,0.0786018448,2.38,0.66,2.469817807,4.194,-1.9065,4.6069923215,0.074,-0.026500000000000003,0.0786018448,4.12,-1.88,4.5286642622
2020-11-21 08:00:00,2.6255,0.326,2.6456617792,0.0655,-0.024,0.06975851200000001,2.56,0.35000000000000003,2.5838150089000003,4.0955,-1.734,4.4474572792,0.0655,-0.024,0.06975851200000001,4.03,-1.71,4.377784828
2020-11-21 08:30:00,2.8635,0.426,2.8950143782,0.0635,-0.024,0.0678840924,2.8,0.45,2.8359301825000003,4.5135000000000005,-1.624,4.7967758182,0.0635,-0.024,0.0678840924,4.45,-1.6,4.7289005065000005
2020-11-21 09:00:00,3.221,0.424,3.2487870044,0.07100000000000001,-0.026000000000000002,0.0756108458,3.15,0.45,3.1819805153,4.661,-1.506,4.8982606096,0.07100000000000001,-0.026000000000000002,0.0756108458,4.59,-1.48,4.8227067089
2020-11-21 09:30:00,3.328,0.357,3.3470932165000002,0.088,-0.033,0.09398404120000001,3.24,0.39,3.2633878102000002,4.748,-1.513,4.9832392076000005,0.088,-0.033,0.09398404120000001,4.66,-1.48,4.8893762383
2020-11-21 10:00:00,3.316,0.3115,3.3305987825,0.076,-0.0285,0.08116803560000001,3.24,0.34,3.2577906624,4.736,-1.5085000000000002,4.9704394423,0.076,-0.0285,0.08116803560000001,4.66,-1.48,4.8893762383
2020-11-21 10:30:00,3.3455,0.4055,3.3699852374,0.0655,-0.0245,0.0699321099,3.2800000000000002,0.43,3.3080659002,4.9355,-1.5045000000000002,5.159717095,0.0655,-0.0245,0.0699321099,4.87,-1.48,5.0899214139
2020-11-21 11:00:00,3.635,0.47200000000000003,3.6655161982999998,0.075,-0.028,0.08005623020000001,3.56,0.5,3.5949408896,5.105,-1.418,5.2982779278,0.075,-0.028,0.08005623020000001,5.03,-1.3900000000000001,5.2185246957
2020-11-21 11:30:00,3.4945,0.526,3.5338656242,0.0645,-0.024,0.06882041850000001,3.43,0.55,3.4738163452,5.2145,-1.4140000000000001,5.40281466,0.0645,-0.024,0.06882041850000001,5.15,-1.3900000000000001,5.3342853317
2020-11-21 12:00:00,3.5705,0.654,3.629901686,0.07050000000000001,-0.026000000000000002,0.0751415331,3.5,0.68,3.5654452737,5.3004999999999995,-1.566,5.5269934187,0.07050000000000001,-0.026000000000000002,0.0751415331,5.23,-1.54,5.452017975
2020-11-21 12:30:00,3.68,0.6945,3.7449606473,0.07,-0.025500000000000002,0.0745,3.61,0.72,3.681100379,5.41,-1.4555,5.6023727339,0.07,-0.025500000000000002,0.0745,5.34,-1.43,5.5281552077
2020-11-21 13:00:00,3.6235,0.6930000000000001,3.6891735186,0.07350000000000001,-0.027,0.0783022988,3.55,0.72,3.6222782886,5.4135,-1.457,5.6061422788,0.07350000000000001,-0.027,0.0783022988,5.34,-1.43,5.5281552077
2020-11-21 13:30:00,3.6295,0.6905,3.694598828,0.0795,-0.029500000000000002,0.08479681600000001,3.55,0.72,3.6222782886,5.4195,-1.4595,5.6125859013,0.0795,-0.029500000000000002,0.08479681600000001,5.34,-1.43,5.5281552077
2020-11-21 14:00:00,3.7359999999999998,0.6955,3.8001863441,0.066,-0.0245,0.0704006392,3.67,0.72,3.7399598928,5.316,-1.4545,5.5113905913,0.066,-0.0245,0.0704006392,5.25,-1.43,5.4412682345
2020-11-21 14:30:00,3.745,0.6925,3.808488053,0.075,-0.0275,0.0798827265,3.67,0.72,3.7399598928,5.275,-1.4575,5.4726530358,0.075,-0.0275,0.0798827265,5.2,-1.43,5.3930418133
2020-11-21 15:00:00,3.6915,0.6235,3.7437847828,0.07150000000000001,-0.026500000000000003,0.0762528688,3.62,0.65,3.6778934188,5.2315,-1.4965,5.4413329709,0.07150000000000001,-0.026500000000000003,0.0762528688,5.16,-1.47,5.3653052103
2020-11-21 15:30:00,3.8085,0.737,3.8791547082,0.08850000000000001,-0.033,0.0944523689,3.7199999999999998,0.77,3.7988550907,5.4085,-1.443,5.5976889203999995,0.08850000000000001,-0.033,0.0944523689,5.32,-1.4100000000000001,5.5036805867
2020-11-21 16:00:00,4.012,0.74,4.0796744968,0.082,-0.03,0.0873155198,3.93,0.77,4.0047222126,5.362,-1.31,5.5197050646,0.082,-0.03,0.0873155198,5.28,-1.28,5.4329365908
2020-11-21 16:30:00,4.057,0.678,4.1132630599,0.08700000000000001,-0.032,0.0926984358,3.9699999999999998,0.71,4.032988966,5.417,-1.312,5.5736193806,0.08700000000000001,-0.032,0.0926984358,5.33,-1.28,5.4815417539
2020-11-21 17:00:00,4.1075,0.732,4.1722152689,0.0775,-0.028,0.08240297320000001,4.03,0.76,4.1010364544,5.6775,-1.308,5.8262226399,0.0775,-0.028,0.08240297320000001,5.6,-1.28,5.7444233827
2020-11-21 17:30:00,4.3945,0.769,4.4612768632,0.0845,-0.031,0.09000694420000001,4.31,0.8,4.3836172278,5.7345,-1.221,5.8630479488,0.0845,-0.031,0.09000694420000001,5.65,-1.19,5.7739587806
2020-11-21 18:00:00,4.348,0.672,4.3996236203,0.078,-0.028,0.0828733974,4.27,0.7000000000000001,4.3269966489,5.638,-1.358,5.7992420194,0.078,-0.028,0.0828733974,5.5600000000000005,-1.33,5.7168610268
2020-11-21 18:30:00,4.317,0.308,4.3279733132,0.08700000000000001,-0.032,0.0926984358,4.23,0.34,4.2436423035,5.807,-0.812,5.863496653,0.08700000000000001,-0.032,0.0926984358,5.72,-0.78,5.7729368609
2020-11-21 19:00:00,4.2145,0.169,4.2178870599,0.0845,-0.031,0.09000694420000001,4.13,0.2,4.1348397792,5.6345,-0.811,5.6925663149,0.0845,-0.031,0.09000694420000001,5.55,-0.78,5.6045428003
2020-11-21 19:30:00,4.049,0.221,4.055026757,0.079,-0.029,0.08415461960000001,3.9699999999999998,0.25,3.9778637483,5.629,-0.879,5.6972170399,0.079,-0.029,0.08415461960000001,5.55,-0.85,5.6147128155
2020-11-21 20:00:00,3.958,0.221,3.9641651076,0.078,-0.029,0.0832165849,3.88,0.25,3.8880457816,5.508,-0.8290000000000001,5.5700363554,0.078,-0.029,0.0832165849,5.43,-0.8,5.4886154903
2020-11-21 20:30:00,3.768,0.271,3.7777327857,0.078,-0.029,0.0832165849,3.69,0.30000000000000004,3.7021750364,5.568,-0.8290000000000001,5.6293751874,0.078,-0.029,0.0832165849,5.49,-0.8,5.547981615
2020-11-21 21:00:00,3.4365,0.272,3.447247634,0.0765,-0.028,0.0814631819,3.36,0.30000000000000004,3.3733662712,5.5965,-0.888,5.6665118239000005,0.0765,-0.028,0.0814631819,5.52,-0.86,5.5865910894
2020-11-21 21:30:00,3.2565,0.23550000000000001,3.2650042113,0.0665,-0.0245,0.0708695986,3.19,0.26,3.2005780728,5.4665,-0.9245000000000001,5.5441250437,0.0665,-0.0245,0.0708695986,5.4,-0.9,5.4744862773000005
2020-11-21 22:00:00,3.713,0.5795,3.7579501394,0.053,-0.0205,0.056826490300000004,3.66,0.6000000000000001,3.7088542705,4.873,-1.1805,5.0139514607,0.053,-0.0205,0.056826490300000004,4.82,-1.16,4.9576203969
2020-11-21 22:30:00,3.982,0.632,4.0318417628,0.042,-0.018000000000000002,0.045694638600000004,3.94,0.65,3.9932568162,4.202,-1.418,4.4348086768,0.042,-0.018000000000000002,0.045694638600000004,4.16,-1.4,4.3892596187
2020-11-21 23:00:00,3.5475,0.553,3.5903433332,0.0375,-0.017,0.0411734138,3.51,0.5700000000000001,3.5559808773,4.1975,-1.347,4.408334748,0.0375,-0.017,0.0411734138,4.16,-1.33,4.3674363189
2020-11-21 23:30:00,3.651,0.555,3.6929427290000003,0.021,-0.015,0.0258069758,3.63,0.5700000000000001,3.674479555,3.871,-1.405,4.1180900913,0.021,-0.015,0.0258069758,3.85,-1.3900000000000001,4.0932383268
2020-11-22 00:00:00,3.6415,0.466,3.6711957521,0.0115,-0.014,0.0181176709,3.63,0.48,3.6615980117999998,3.5015,-1.484,3.8029933276000003,0.0115,-0.014,0.0181176709,3.49,-1.47,3.7869512804000003
2020-11-22 00:30:00,3.7145,0.559,3.7563268295,0.0045000000000000005,-0.011,0.0118848643,3.71,0.5700000000000001,3.7535316703,3.3445,-1.391,3.622231529,0.0045000000000000005,-0.011,0.0118848643,3.34,-1.38,3.6138621999
2020-11-22 01:00:00,3.7915,0.5660000000000001,3.8335138255,0.0015,-0.004,0.0042720019,3.79,0.5700000000000001,3.8326231226000003,3.2815,-1.384,3.5614180111,0.0015,-0.004,0.0042720019,3.2800000000000002,-1.38,3.5584828228000003
2020-11-22 01:30:00,3.644,0.5605,3.6868545198,0.004,-0.0095,0.0103077641,3.64,0.5700000000000001,3.6843588316,3.234,-1.3895,3.5198673626,0.004,-0.0095,0.0103077641,3.23,-1.38,3.5124492879
2020-11-22 02:00:00,3.5404999999999998,0.5685,3.5858517119,0.0005,-0.0015,0.0015811388,3.54,0.5700000000000001,3.5855961847,3.2305,-1.3815,3.5134986125000003,0.0005,-0.0015,0.0015811388,3.23,-1.38,3.5124492879
2020-11-22 02:30:00,3.43,0.5700000000000001,3.4770389702,0.0,0.0,0.0,3.43,0.5700000000000001,3.4770389702,3.13,-1.44,3.4453591975,0.0,0.0,0.0,3.13,-1.44,3.4453591975
2020-11-22 03:00:00,3.52,0.87,3.6259205728,0.0,0.0,0.0,3.52,0.87,3.6259205728,3.02,-1.69,3.46070802,0.0,0.0,0.0,3.02,-1.69,3.46070802
2020-11-22 03:30:00,3.52,1.07,3.6790351996,0.0,0.0,0.0,3.52,1.07,3.6790351996,2.93,-1.8900000000000001,3.4866889738,0.0,0.0,0.0,2.93,-1.8900000000000001,3.4866889738
2020-11-22 04:00:00,3.45,1.07,3.612118492,0.0,0.0,0.0,3.45,1.07,3.612118492,2.9699999999999998,-1.8900000000000001,3.5203692988,0.0,0.0,0.0,2.9699999999999998,-1.8900000000000001,3.5203692988
2020-11-22 04:30:00,3.34,0.9,3.4591328393,0.0,0.0,0.0,3.34,0.9,3.4591328393,2.76,-1.92,3.3621421743,0.0,0.0,0.0,2.76,-1.92,3.3621421743
2020-11-22 05:00:00,3.39,0.98,3.5288099977,0.0,0.0,0.0,3.39,0.98,3.5288099977,2.87,-1.85,3.4145863586000003,0.0,0.0,0.0,2.87,-1.85,3.4145863586000003
2020-11-22 05:30:00,2.4,0.8,2.5298221281,0.0,0.0,0.0,2.4,0.8,2.5298221281,2.0,-2.21,2.9806207407,0.0,0.0,0.0,2.0,-2.21,2.9806207407
2020-11-22 06:00:00,2.46,0.8,2.5868127107000003,0.0,0.0,0.0,2.46,0.8,2.5868127107000003,2.0,-2.26,3.0178800506,0.0,0.0,0.0,2.0,-2.26,3.0178800506
2020-11-22 06:30:00,2.35,0.73,2.4607722365,0.0,0.0,0.0,2.35,0.73,2.4607722365,1.9500000000000002,-2.32,3.0306599941,0.0,0.0,0.0,1.9500000000000002,-2.32,3.0306599941
2020-11-22 07:00:00,2.6,0.76,2.7088004725,0.0,0.0,0.0,2.6,0.76,2.7088004725,2.1,-2.32,3.1292810676,0.0,0.0,0.0,2.1,-2.32,3.1292810676
2020-11-22 07:30:00,3.16,0.76,3.2501076905,0.0,0.0,0.0,3.16,0.76,3.2501076905,2.67,-2.08,3.3845679192,0.0,0.0,0.0,2.67,-2.08,3.3845679192
2020-11-22 08:00:00,3.62,0.63,3.6744115175000003,0.0,0.0,0.0,3.62,0.63,3.6744115175000003,3.17,-1.55,3.5286541344,0.0,0.0,0.0,3.17,-1.55,3.5286541344
2020-11-22 08:30:00,3.81,0.63,3.8617353612,0.0,0.0,0.0,3.81,0.63,3.8617353612,3.44,-1.51,3.7568204642,0.0,0.0,0.0,3.44,-1.51,3.7568204642
2020-11-22 09:00:00,4.16,0.27,4.1687528111,0.0,0.0,0.0,4.16,0.27,4.1687528111,3.84,-0.93,3.9510125285,0.0,0.0,0.0,3.84,-0.93,3.9510125285
2020-11-22 09:30:00,4.34,0.19,4.3441569953,0.0,0.0,0.0,4.34,0.19,4.3441569953,3.99,-0.81,4.0713879697,0.0,0.0,0.0,3.99,-0.81,4.0713879697
2020-11-22 10:00:00,4.45,0.19,4.4540543329,0.0,0.0,0.0,4.45,0.19,4.4540543329,3.99,-0.9500000000000001,4.1015362975,0.0,0.0,0.0,3.99,-0.9500000000000001,4.1015362975
2020-11-22 10:30:00,4.73,0.39,4.74605099,0.0,0.0,0.0,4.73,0.39,4.74605099,4.29,-0.89,4.3813468249,0.0,0.0,0.0,4.29,-0.89,4.3813468249
2020-11-22 11:00:00,4.68,0.32,4.6909274136,0.0,0.0,0.0,4.68,0.32,4.6909274136,4.24,-0.89,4.3324011818,0.0,0.0,0.0,4.24,-0.89,4.3324011818
2020-11-22 11:30:00,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946,4.43,-0.89,4.518517456,0.0,0.0,0.0,4.43,-0.89,4.518517456
2020-11-22 12:00:00,4.96,0.44,4.9794778843,0.0,0.0,0.0,4.96,0.44,4.9794778843,4.6,-0.85,4.6778734485,0.0,0.0,0.0,4.6,-0.85,4.6778734485
2020-11-22 12:30:00,4.96,0.41000000000000003,4.9769167162,0.0,0.0,0.0,4.96,0.41000000000000003,4.9769167162,4.54,-0.85,4.6188851469,0.0,0.0,0.0,4.54,-0.85,4.6188851469
2020-11-22 13:00:00,4.96,0.35000000000000003,4.9723334562,0.0,0.0,0.0,4.96,0.35000000000000003,4.9723334562,4.54,-0.85,4.6188851469,0.0,0.0,0.0,4.54,-0.85,4.6188851469
2020-11-22 13:30:00,4.91,0.35000000000000003,4.9224587352,0.0,0.0,0.0,4.91,0.35000000000000003,4.9224587352,4.6,-0.76,4.6623599175,0.0,0.0,0.0,4.6,-0.76,4.6623599175
2020-11-22 14:00:00,4.88,0.27,4.8874635549,0.0,0.0,0.0,4.88,0.27,4.8874635549,4.5600000000000005,-0.81,4.6313820831,0.0,0.0,0.0,4.5600000000000005,-0.81,4.6313820831
2020-11-22 14:30:00,4.82,0.21,4.8245725199,0.0,0.0,0.0,4.82,0.21,4.8245725199,4.5600000000000005,-0.73,4.6180623642,0.0,0.0,0.0,4.5600000000000005,-0.73,4.6180623642
2020-11-22 15:00:00,5.05,0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,0.30000000000000004,5.0589030432,4.63,-0.65,4.6754037259,0.0,0.0,0.0,4.63,-0.65,4.6754037259
2020-11-22 15:30:00,5.05,0.26,5.0566886398,0.0,0.0,0.0,5.05,0.26,5.0566886398,4.63,-0.7000000000000001,4.6826167898,0.0,0.0,0.0,4.63,-0.7000000000000001,4.6826167898
2020-11-22 16:00:00,5.02,0.42,5.0375390817,0.0,0.0,0.0,5.02,0.42,5.0375390817,4.63,-0.8,4.6986061763,0.0,0.0,0.0,4.63,-0.8,4.6986061763
2020-11-22 16:30:00,4.83,0.31,4.8399380161,0.0,0.0,0.0,4.83,0.31,4.8399380161,4.4,-0.9,4.4911023146,0.0,0.0,0.0,4.4,-0.9,4.4911023146
2020-11-22 17:00:00,5.34,0.31,5.348990559,0.0,0.0,0.0,5.34,0.31,5.348990559,4.88,-0.9,4.9622978548,0.0,0.0,0.0,4.88,-0.9,4.9622978548
2020-11-22 17:30:00,5.47,0.36,5.4818336348,0.0,0.0,0.0,5.47,0.36,5.4818336348,4.96,-0.86,5.0340043703,0.0,0.0,0.0,4.96,-0.86,5.0340043703
2020-11-22 18:00:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,4.96,-0.93,5.0464343848,0.0,0.0,0.0,4.96,-0.93,5.0464343848
2020-11-22 18:30:00,5.43,0.35000000000000003,5.4412682345,0.0,0.0,0.0,5.43,0.35000000000000003,5.4412682345,4.9,-0.86,4.9748969839,0.0,0.0,0.0,4.9,-0.86,4.9748969839
2020-11-22 19:00:00,5.32,0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,0.35000000000000003,5.3315007268,4.78,-0.86,4.8567478831,0.0,0.0,0.0,4.78,-0.86,4.8567478831
2020-11-22 19:30:00,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,0.35000000000000003,5.2117655358,4.72,-0.86,4.797707786,0.0,0.0,0.0,4.72,-0.86,4.797707786
2020-11-22 20:00:00,5.1,0.24,5.1056439359,0.0,0.0,0.0,5.1,0.24,5.1056439359,4.62,-0.8200000000000001,4.6922063041,0.0,0.0,0.0,4.62,-0.8200000000000001,4.6922063041
2020-11-22 20:30:00,4.86,0.19,4.8637125737,0.0,0.0,0.0,4.86,0.19,4.8637125737,4.38,-0.9,4.4715098121,0.0,0.0,0.0,4.38,-0.9,4.4715098121
2020-11-22 21:00:00,4.8,0.37,4.8142392961,0.0,0.0,0.0,4.8,0.37,4.8142392961,4.38,-0.9,4.4715098121,0.0,0.0,0.0,4.38,-0.9,4.4715098121
2020-11-22 21:30:00,4.61,0.32,4.6210929443,0.0,0.0,0.0,4.61,0.32,4.6210929443,4.14,-0.9400000000000001,4.2453739529,0.0,0.0,0.0,4.14,-0.9400000000000001,4.2453739529
2020-11-22 22:00:00,4.44,0.32,4.4515165955,0.0,0.0,0.0,4.44,0.32,4.4515165955,4.0,-0.9400000000000001,4.1089658066,0.0,0.0,0.0,4.0,-0.9400000000000001,4.1089658066
2020-11-22 22:30:00,4.27,0.32,4.2819738439,0.0,0.0,0.0,4.27,0.32,4.2819738439,3.85,-0.9400000000000001,3.963092227,0.0,0.0,0.0,3.85,-0.9400000000000001,3.963092227
2020-11-22 23:00:00,4.09,0.29,4.1002682839,0.0,0.0,0.0,4.09,0.29,4.1002682839,3.68,-1.01,3.8160843806,0.0,0.0,0.0,3.68,-1.01,3.8160843806
2020-11-22 23:30:00,4.0,0.51,4.0323814304,0.0,0.0,0.0,4.0,0.51,4.0323814304,3.55,-1.15,3.7316216314,0.0,0.0,0.0,3.55,-1.15,3.7316216314
2020-11-23 00:00:00,3.74,0.77,3.8184420907,0.0,0.0,0.0,3.74,0.77,3.8184420907,3.26,-1.51,3.5927287679,0.0,0.0,0.0,3.26,-1.51,3.5927287679
2020-11-23 00:30:00,3.62,0.72,3.6909077474,0.0,0.0,0.0,3.62,0.72,3.6909077474,3.14,-1.56,3.5061659972,0.0,0.0,0.0,3.14,-1.56,3.5061659972
2020-11-23 01:00:00,3.73,0.72,3.7988550907,0.0,0.0,0.0,3.73,0.72,3.7988550907,3.22,-1.31,3.4762767439,0.0,0.0,0.0,3.22,-1.31,3.4762767439
2020-11-23 01:30:00,3.63,0.68,3.6931422935000002,0.0,0.0,0.0,3.63,0.68,3.6931422935000002,3.12,-1.3599999999999999,3.4035275818,0.0,0.0,0.0,3.12,-1.3599999999999999,3.4035275818
2020-11-23 02:00:00,3.58,0.64,3.6367567969,0.0,0.0,0.0,3.58,0.64,3.6367567969,3.08,-1.42,3.3915778039,0.0,0.0,0.0,3.08,-1.42,3.3915778039
2020-11-23 02:30:00,3.58,0.68,3.6440087815,0.0,0.0,0.0,3.58,0.68,3.6440087815,3.08,-1.37,3.3709494212,0.0,0.0,0.0,3.08,-1.37,3.3709494212
2020-11-23 03:00:00,3.58,0.68,3.6440087815,0.0,0.0,0.0,3.58,0.68,3.6440087815,3.08,-1.37,3.3709494212,0.0,0.0,0.0,3.08,-1.37,3.3709494212
2020-11-23 03:30:00,3.49,0.77,3.5739334073,0.0,0.0,0.0,3.49,0.77,3.5739334073,3.01,-1.54,3.3810797092,0.0,0.0,0.0,3.01,-1.54,3.3810797092
2020-11-23 04:00:00,3.58,0.8200000000000001,3.6727101710000003,0.0,0.0,0.0,3.58,0.8200000000000001,3.6727101710000003,3.08,-1.5,3.425842962,0.0,0.0,0.0,3.08,-1.5,3.425842962
2020-11-23 04:30:00,3.58,1.12,3.7511065034,0.0,0.0,0.0,3.58,1.12,3.7511065034,3.08,-1.2,3.3055105506,0.0,0.0,0.0,3.08,-1.2,3.3055105506
2020-11-23 05:00:00,3.58,0.81,3.6704904304,0.0,0.0,0.0,3.58,0.81,3.6704904304,3.08,-1.51,3.4302332282,0.0,0.0,0.0,3.08,-1.51,3.4302332282
2020-11-23 05:30:00,3.58,0.81,3.6704904304,0.0,0.0,0.0,3.58,0.81,3.6704904304,3.08,-1.51,3.4302332282,0.0,0.0,0.0,3.08,-1.51,3.4302332282
2020-11-23 06:00:00,3.63,0.6900000000000001,3.694996617,0.0,0.0,0.0,3.63,0.6900000000000001,3.694996617,3.16,-1.5899999999999999,3.5374708479,0.0,0.0,0.0,3.16,-1.5899999999999999,3.5374708479
2020-11-23 06:30:00,3.9,0.72,3.9659046887000002,0.0,0.0,0.0,3.9,0.72,3.9659046887000002,3.39,-1.43,3.6792662312,0.0,0.0,0.0,3.39,-1.43,3.6792662312
2020-11-23 07:00:00,4.0,0.66,4.0540843602,0.0,0.0,0.0,4.0,0.66,4.0540843602,3.56,-1.43,3.8364697314000002,0.0,0.0,0.0,3.56,-1.43,3.8364697314000002
2020-11-23 07:30:00,3.6,0.5,3.6345563691000002,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,3.23,-1.48,3.5529283697,0.0,0.0,0.0,3.23,-1.48,3.5529283697
2020-11-23 08:00:00,3.49,0.36,3.5085182057,0.0,0.0,0.0,3.49,0.36,3.5085182057,3.26,-1.5899999999999999,3.6270787143,0.0,0.0,0.0,3.26,-1.5899999999999999,3.6270787143
2020-11-23 08:30:00,4.01,0.54,4.0461957442,0.0,0.0,0.0,4.01,0.54,4.0461957442,3.65,-1.45,3.9274673773,0.0,0.0,0.0,3.65,-1.45,3.9274673773
2020-11-23 09:00:00,3.41,0.41000000000000003,3.4345596515,0.0,0.0,0.0,3.41,0.41000000000000003,3.4345596515,3.22,-1.5899999999999999,3.5911697259,0.0,0.0,0.0,3.22,-1.5899999999999999,3.5911697259
2020-11-23 09:30:00,4.12,0.56,4.1578840773,0.0,0.0,0.0,4.12,0.56,4.1578840773,3.91,-1.3599999999999999,4.139770525,0.0,0.0,0.0,3.91,-1.3599999999999999,4.139770525
2020-11-23 10:00:00,3.9,0.51,3.9332048002,0.0,0.0,0.0,3.9,0.51,3.9332048002,3.68,-1.44,3.9517084913,0.0,0.0,0.0,3.68,-1.44,3.9517084913
2020-11-23 10:30:00,3.7199999999999998,0.45,3.7471188932,0.0,0.0,0.0,3.7199999999999998,0.45,3.7471188932,3.68,-1.44,3.9517084913,0.0,0.0,0.0,3.68,-1.44,3.9517084913
2020-11-23 11:00:00,3.64,0.45,3.6677104575,0.0,0.0,0.0,3.64,0.45,3.6677104575,3.68,-1.48,3.9664593783,0.0,0.0,0.0,3.68,-1.48,3.9664593783
2020-11-23 11:30:00,4.12,0.61,4.1649129643,0.0,0.0,0.0,4.12,0.61,4.1649129643,4.23,-1.29,4.4223297028,0.0,0.0,0.0,4.23,-1.29,4.4223297028
2020-11-23 12:00:00,4.65,0.75,4.7100955404,0.0,0.0,0.0,4.65,0.75,4.7100955404,4.5600000000000005,-1.17,4.7077064479,0.0,0.0,0.0,4.5600000000000005,-1.17,4.7077064479
2020-11-23 12:30:00,4.3425,0.6145,4.3857629325,0.0025,-0.0055000000000000005,0.006041523,4.34,0.62,4.3840620434,4.4725,-1.2755,4.6508232067,0.0025,-0.0055000000000000005,0.006041523,4.47,-1.27,4.6469129538
2020-11-23 13:00:00,4.554,0.6675,4.6026592585,0.034,-0.022500000000000003,0.040770700300000004,4.52,0.6900000000000001,4.5723626278000005,4.384,-1.2325,4.5539556706,0.034,-0.022500000000000003,0.040770700300000004,4.35,-1.21,4.5151522675999995
2020-11-23 13:30:00,4.4035,0.666,4.4535792628,0.0335,-0.024,0.0412098289,4.37,0.6900000000000001,4.4241383342,4.4735,-1.234,4.6405773617,0.0335,-0.024,0.0412098289,4.44,-1.21,4.6019235109
2020-11-23 14:00:00,4.428,0.6745,4.4790773883,0.008,-0.0155,0.0174427635,4.42,0.6900000000000001,4.4735332792,4.448,-1.2255,4.6137353901000004,0.008,-0.0155,0.0174427635,4.44,-1.21,4.6019235109
2020-11-23 14:30:00,4.71,0.6900000000000001,4.7602731014,0.0,0.0,0.0,4.71,0.6900000000000001,4.7602731014,4.36,-1.21,4.5247872878,0.0,0.0,0.0,4.36,-1.21,4.5247872878
2020-11-23 15:00:00,4.88,0.76,4.9388257714,0.0,0.0,0.0,4.88,0.76,4.9388257714,4.41,-1.13,4.552471856,0.0,0.0,0.0,4.41,-1.13,4.552471856
2020-11-23 15:30:00,5.36,0.96,5.4452915441,0.0,0.0,0.0,5.36,0.96,5.4452915441,4.58,-0.97,4.6815916097,0.0,0.0,0.0,4.58,-0.97,4.6815916097
2020-11-23 16:00:00,5.52,0.86,5.5865910894,0.0,0.0,0.0,5.52,0.86,5.5865910894,4.87,-0.8,4.9352710159,0.0,0.0,0.0,4.87,-0.8,4.9352710159
2020-11-23 16:30:00,5.52,0.58,5.5503873739,0.0,0.0,0.0,5.52,0.58,5.5503873739,5.07,-0.5700000000000001,5.1019408072,0.0,0.0,0.0,5.07,-0.5700000000000001,5.1019408072
2020-11-23 17:00:00,5.41,0.53,5.4358991896,0.0,0.0,0.0,5.41,0.53,5.4358991896,5.37,-0.62,5.4056729461,0.0,0.0,0.0,5.37,-0.62,5.4056729461
2020-11-23 17:30:00,5.3105,0.466,5.3309067006,0.0005,-0.004,0.0040311289,5.31,0.47000000000000003,5.3307597958,5.6305,-0.5740000000000001,5.659682522,0.0005,-0.004,0.0040311289,5.63,-0.5700000000000001,5.6587807874
2020-11-23 18:00:00,5.216,0.4545,5.2357641515,0.006,-0.0155,0.0166207701,5.21,0.47000000000000003,5.2311566599,5.806,-0.48550000000000004,5.8262634896000005,0.006,-0.0155,0.0166207701,5.8,-0.47000000000000003,5.8190119436
2020-11-23 18:30:00,5.225,0.5195000000000001,5.2507623494,0.015,-0.0205,0.0254017716,5.21,0.54,5.2379098885,5.705,-0.6205,5.7386448967,0.015,-0.0205,0.0254017716,5.69,-0.6000000000000001,5.7215469936000005
2020-11-23 19:00:00,5.055,0.519,5.0815731816,0.025,-0.021,0.0326496554,5.03,0.54,5.0589030432,5.905,-0.621,5.9375639786,0.025,-0.021,0.0326496554,5.88,-0.6000000000000001,5.9105329709
2020-11-23 19:30:00,5.133,0.562,5.1636743701,0.013000000000000001,-0.018000000000000002,0.0222036033,5.12,0.58,5.1527468403,5.663,-0.538,5.688498308,0.013000000000000001,-0.018000000000000002,0.0222036033,5.65,-0.52,5.6738787439
2020-11-23 20:00:00,5.188,0.5155000000000001,5.213548144,0.008,-0.0145,0.0165604952,5.18,0.53,5.2070433069,5.338,-0.5745,5.3688261520000005,0.008,-0.0145,0.0165604952,5.33,-0.56,5.3593376456
2020-11-23 20:30:00,4.8935,0.5155000000000001,4.9205774559,0.0035,-0.0145,0.014916433900000001,4.89,0.53,4.9186380229,5.4135,-0.5745,5.4438986489,0.0035,-0.0145,0.014916433900000001,5.41,-0.56,5.43890614
2020-11-23 21:00:00,4.86,0.2995,4.8692196757,0.01,-0.0205,0.0228089895,4.85,0.32,4.8605452369,5.06,-0.5805,5.0931895949,0.01,-0.0205,0.0228089895,5.05,-0.56,5.0809546347
2020-11-23 21:30:00,4.72,0.3395,4.7321940207,0.01,-0.0205,0.0228089895,4.71,0.36,4.7237379267,4.96,-0.5005000000000001,4.9851880857,0.01,-0.0205,0.0228089895,4.95,-0.48,4.9732182739
2020-11-23 22:00:00,4.3595,0.3365,4.3724675528,0.029500000000000002,-0.0235,0.0377160443,4.33,0.36,4.3449395853,4.9795,-0.5035000000000001,5.004890858,0.029500000000000002,-0.0235,0.0377160443,4.95,-0.48,4.9732182739
2020-11-23 22:30:00,4.0535,0.337,4.0674846343,0.043500000000000004,-0.023,0.0492061988,4.01,0.36,4.0261271714,4.9635,-0.503,4.9889218525,0.043500000000000004,-0.023,0.0492061988,4.92,-0.48,4.9433591818
2020-11-23 23:00:00,3.988,0.2175,3.9939266706,0.028,-0.022500000000000003,0.0359200501,3.96,0.24,3.9672660612,4.498,-0.5025000000000001,4.5259816891,0.028,-0.022500000000000003,0.0359200501,4.47,-0.48,4.4956979436
2020-11-23 23:30:00,3.8485,0.1825,3.852824743,0.0085,-0.0175,0.0194550765,3.84,0.2,3.845204806,4.0385,-0.6175,4.0854361456,0.0085,-0.0175,0.0194550765,4.03,-0.6000000000000001,4.0744202042
2020-11-24 00:00:00,3.418,0.311,3.4321196075,0.018000000000000002,-0.019,0.0261725047,3.4,0.33,3.4159771662000002,4.158,-0.8290000000000001,4.2398354921,0.018000000000000002,-0.019,0.0261725047,4.14,-0.81,4.2184949923
2020-11-24 00:30:00,3.1925,0.42650000000000005,3.2208630055,0.0125,-0.0235,0.0266176633,3.18,0.45,3.2116818024000002,4.4925,-0.7135,4.548806272,0.0125,-0.0235,0.0266176633,4.48,-0.6900000000000001,4.5328247264
2020-11-24 01:00:00,3.3245,0.306,3.3385530173999998,0.0145,-0.024,0.0280401498,3.31,0.33,3.3264094757000002,4.0945,-0.764,4.1651682139,0.0145,-0.024,0.0280401498,4.08,-0.74,4.1465648433
2020-11-24 01:30:00,3.4835000000000003,0.428,3.5096946092,0.0035,-0.012,0.0125,3.48,0.44,3.5077058029,4.0035,-0.672,4.0595068974,0.0035,-0.012,0.0125,4.0,-0.66,4.0540843602
2020-11-24 02:00:00,3.681,0.4345,3.7065551729,0.001,-0.0055000000000000005,0.005590169900000001,3.68,0.44,3.7062110032,3.801,-0.6655,3.8588199297,0.001,-0.0055000000000000005,0.005590169900000001,3.8,-0.66,3.8568899388
2020-11-24 02:30:00,3.65,0.4395,3.6763650866,0.0,-0.0005,0.0005,3.65,0.44,3.6764248938,3.67,-0.6605000000000001,3.7289623557000002,0.0,-0.0005,0.0005,3.67,-0.66,3.7288738246
2020-11-24 03:00:00,3.39,0.4395,3.4183709936,0.0,-0.0005,0.0005,3.39,0.44,3.4184353146,3.31,-1.0205,3.4637436756,0.0,-0.0005,0.0005,3.31,-1.02,3.4635963968
2020-11-24 03:30:00,2.47,0.91,2.6322993751,0.0,0.0,0.0,2.47,0.91,2.6322993751,2.13,-1.76,2.763059898,0.0,0.0,0.0,2.13,-1.76,2.763059898
2020-11-24 04:00:00,2.5300000000000002,1.0095,2.7239659047,0.0,-0.0005,0.0005,2.5300000000000002,1.01,2.724151244,1.9500000000000002,-1.9105,2.7299286163,0.0,-0.0005,0.0005,1.9500000000000002,-1.9100000000000001,2.7295787221000003
2020-11-24 04:30:00,1.445,1.8439999999999999,2.3427251226,0.355,-0.006,0.3550507006,1.09,1.85,2.1472307747,1.075,-1.8359999999999999,2.12756222,0.355,-0.006,0.3550507006,0.72,-1.83,1.966545194
2020-11-24 05:00:00,1.302,2.2640000000000002,2.6116852797,0.492,-0.006,0.49203658400000005,0.81,2.27,2.4101867148,1.002,-1.626,1.9099424075,0.492,-0.006,0.49203658400000005,0.51,-1.62,1.6983815826000002
2020-11-24 05:30:00,1.545,2.23,2.7129181705,0.505,0.0,0.505,1.04,2.23,2.4605893603,0.845,-1.62,1.8271357366,0.505,0.0,0.505,0.34,-1.62,1.6552945357
2020-11-24 06:00:00,1.7265000000000001,2.23,2.8202308859,0.5665,0.0,0.5665,1.16,2.23,2.5136626663,0.7665000000000001,-1.71,1.873932296,0.5665,0.0,0.5665,0.2,-1.71,1.7216561794
2020-11-24 06:30:00,1.7255,2.32,2.8913232697,0.5655,0.0,0.5655,1.16,2.32,2.5938388539,1.1155,-1.79,2.1091325824,0.5655,0.0,0.5655,0.55,-1.79,1.8725917868000002
2020-11-24 07:00:00,1.9500000000000002,2.42,3.1078770889,0.4,0.0,0.4,1.55,2.42,2.8738301968,1.52,-1.55,2.1709214633,0.4,0.0,0.4,1.12,-1.55,1.9123022774
2020-11-24 07:30:00,3.27,0.92,3.3969545184,0.0,0.0,0.0,3.27,0.92,3.3969545184,2.75,-2.14,3.4845516211,0.0,0.0,0.0,2.75,-2.14,3.4845516211
2020-11-24 08:00:00,4.16,0.75,4.2270675415,0.0,0.0,0.0,4.16,0.75,4.2270675415,3.83,-1.52,4.1205946173,0.0,0.0,0.0,3.83,-1.52,4.1205946173
2020-11-24 08:30:00,4.39,0.66,4.4393355359,0.0,0.0,0.0,4.39,0.66,4.4393355359,4.06,-1.25,4.2480701501,0.0,0.0,0.0,4.06,-1.25,4.2480701501
2020-11-24 09:00:00,4.493,0.7325,4.5523186674,0.003,-0.007500000000000001,0.0080777472,4.49,0.74,4.5505713927,4.123,-1.1475,4.2797062107,0.003,-0.007500000000000001,0.0080777472,4.12,-1.1400000000000001,4.2748099373
2020-11-24 09:30:00,4.753,0.7815000000000001,4.8168196198,0.003,-0.0085,0.0090138782,4.75,0.79,4.8152466188,3.883,-1.1485,4.0492889808,0.003,-0.0085,0.0090138782,3.88,-1.1400000000000001,4.0440079129
2020-11-24 10:00:00,4.8235,0.7425,4.8803133608,0.0035,-0.007500000000000001,0.0082764727,4.82,0.75,4.87800164,3.8235,-1.1475,3.9919805235,0.0035,-0.007500000000000001,0.0082764727,3.8200000000000003,-1.1400000000000001,3.9864771415
2020-11-24 10:30:00,4.929,0.9865,5.0267507647,0.039,-0.0235,0.0455329551,4.89,1.01,4.9932153969,4.179,-1.2135,4.3516230593,0.039,-0.0235,0.0455329551,4.14,-1.19,4.3076327606
2020-11-24 11:00:00,4.9295,0.9475,5.0197337081,0.0095,-0.0125,0.0157003185,4.92,0.96,5.0127836578,4.3395,-1.2025000000000001,4.503028592,0.0095,-0.0125,0.0157003185,4.33,-1.19,4.4905456239
2020-11-24 11:30:00,5.2365,1.036,5.3379985247,0.0465,-0.024,0.0523282906,5.19,1.06,5.2971407382,4.3765,-1.134,4.5210295564,0.0465,-0.024,0.0523282906,4.33,-1.11,4.4700111857
2020-11-24 12:00:00,5.0825,0.4015,5.0983338945,0.022500000000000003,-0.018500000000000003,0.0291290233,5.06,0.42,5.0774009099,4.4925,-0.5085000000000001,4.5211866252,0.022500000000000003,-0.018500000000000003,0.0291290233,4.47,-0.49,4.4967766233
2020-11-24 12:30:00,5.2095,0.388,5.2239290051,0.08950000000000001,-0.032,0.0950486717,5.12,0.42,5.1371976797,4.2395,-0.622,4.2848855586,0.08950000000000001,-0.032,0.0950486717,4.15,-0.59,4.1917299531
2020-11-24 13:00:00,5.1495,0.528,5.1764982614,0.08950000000000001,-0.032,0.0950486717,5.06,0.56,5.0908938311,4.4595,-0.582,4.4973174504,0.08950000000000001,-0.032,0.0950486717,4.37,-0.55,4.4044749971
2020-11-24 13:30:00,4.9945,0.534,5.0229658818,0.0645,-0.026000000000000002,0.0695431521,4.93,0.56,4.9617033366,4.6145,-0.5760000000000001,4.6503103391,0.0645,-0.026000000000000002,0.0695431521,4.55,-0.55,4.5831212072
2020-11-24 14:00:00,4.905,0.5415,4.934799616,0.015,-0.018500000000000003,0.023817010700000002,4.89,0.56,4.9219609913,4.835,-0.5685,4.8683074317,0.015,-0.018500000000000003,0.023817010700000002,4.82,-0.55,4.8512781821
2020-11-24 14:30:00,4.895,0.6035,4.9320621701,0.005,-0.0165,0.0172409396,4.89,0.62,4.9291479994,4.945,-0.4665,4.9669555313,0.005,-0.0165,0.0172409396,4.94,-0.45,4.9604536083
2020-11-24 15:00:00,5.082,0.47500000000000003,5.1041501741,0.002,-0.005,0.0053851648,5.08,0.48,5.1026267745,4.542,-0.555,4.5757828838,0.002,-0.005,0.0053851648,4.54,-0.55,4.5731936325
2020-11-24 15:30:00,5.042,0.47300000000000003,5.0641379326,0.002,-0.007,0.007280109900000001,5.04,0.48,5.0628055463,4.742,-0.587,4.7781934871,0.002,-0.007,0.007280109900000001,4.74,-0.58,4.7753533901
2020-11-24 16:00:00,5.3305,0.034,5.3306084315,0.0105,-0.016,0.0191376592,5.32,0.05,5.3202349572,4.9505,-0.066,4.950939936,0.0105,-0.016,0.0191376592,4.94,-0.05,4.94025303
2020-11-24 16:30:00,5.4075,-0.032,5.4075946825,0.0175,-0.022,0.0281113856,5.39,-0.01,5.3900092764,5.1075,0.008,5.1075062653,0.0175,-0.022,0.0281113856,5.09,0.03,5.0900884079
2020-11-24 17:00:00,5.451,0.03,5.451082553,0.021,-0.02,0.029,5.43,0.05,5.4302301977,5.521,0.01,5.5210090563000005,0.021,-0.02,0.029,5.5,0.03,5.5000818176
2020-11-24 17:30:00,5.5675,-0.0345,5.5676068917,0.0275,-0.0245,0.0368306937,5.54,-0.01,5.5400090253,5.3675,0.0055000000000000005,5.3675028179,0.0275,-0.0245,0.0368306937,5.34,0.03,5.340084269
2020-11-24 18:00:00,5.5065,-0.097,5.5073542877,0.0165,-0.017,0.0236907155,5.49,-0.08,5.490582847,5.2065,-0.127,5.2080486989,0.0165,-0.017,0.0236907155,5.19,-0.11,5.1911655724
2020-11-24 18:30:00,5.63,-0.030500000000000003,5.6300826148,0.0,-0.0005,0.0005,5.63,-0.03,5.6300799284,5.12,-0.030500000000000003,5.1200908439,0.0,-0.0005,0.0005,5.12,-0.03,5.1200878899
2020-11-24 19:00:00,5.3,-0.111,5.3011622311,0.0,-0.001,0.001,5.3,-0.11,5.3011413865,5.18,-0.131,5.1816562024,0.0,-0.001,0.001,5.18,-0.13,5.1816310174
2020-11-24 19:30:00,5.3,-0.04,5.3001509412,0.0,0.0,0.0,5.3,-0.04,5.3001509412,5.42,-0.02,5.4200369002,0.0,0.0,0.0,5.42,-0.02,5.4200369002
