Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-24 20:00:00,4.95,-0.0415,4.9501739616,0.0,-0.0015,0.0015,4.95,-0.04,4.9501616135,5.5,-0.021500000000000002,5.5000420226,0.0,-0.0015,0.0015,5.5,-0.02,5.5000363635
2020-11-24 20:30:00,5.01,-0.0405,5.0101636949,0.0,-0.0005,0.0005,5.01,-0.04,5.0101596781,5.31,-0.0205,5.3100395714,0.0,-0.0005,0.0005,5.31,-0.02,5.3100376646
2020-11-24 21:00:00,5.01,0.01,5.01000998,0.0,0.0,0.0,5.01,0.01,5.01000998,5.06,-0.08,5.0606323716,0.0,0.0,0.0,5.06,-0.08,5.0606323716
2020-11-24 21:30:00,4.83,-0.06,4.8303726564,0.0,0.0,0.0,4.83,-0.06,4.8303726564,4.62,-0.15,4.6224344235,0.0,0.0,0.0,4.62,-0.15,4.6224344235
2020-11-24 22:00:00,4.68,-0.11,4.6812925565,0.0,0.0,0.0,4.68,-0.11,4.6812925565,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594
2020-11-24 22:30:00,4.64,-0.01,4.6400107758,0.0,0.0,0.0,4.64,-0.01,4.6400107758,4.41,-0.11,4.4113716688,0.0,0.0,0.0,4.41,-0.11,4.4113716688
2020-11-24 23:00:00,4.242,-0.1565,4.2448858936,0.002,-0.006500000000000001,0.0068007353,4.24,-0.15,4.2426524722,4.122,-0.2665,4.1306060391,0.002,-0.006500000000000001,0.0068007353,4.12,-0.26,4.1281957318
2020-11-24 23:30:00,4.0005,-0.152,4.0033865976,0.0005,-0.002,0.0020615528,4.0,-0.15,4.0028115119,3.9405,-0.262,3.9492004571,0.0005,-0.002,0.0020615528,3.94,-0.26,3.9485693612
2020-11-25 00:00:00,3.95,0.39,3.9692064698,0.0,0.0,0.0,3.95,0.39,3.9692064698,3.86,-0.64,3.9126972794,0.0,0.0,0.0,3.86,-0.64,3.9126972794
2020-11-25 00:30:00,3.7,0.3295,3.7146426813,0.0,-0.0005,0.0005,3.7,0.33,3.7146870661999998,3.8200000000000003,-0.6805,3.880139205,0.0,-0.0005,0.0005,3.8200000000000003,-0.68,3.880051546
2020-11-25 01:00:00,3.7015000000000002,0.267,3.7111172509,0.0015,-0.003,0.0033541020000000003,3.7,0.27,3.7098382713999998,3.7315,-0.613,3.7815157345,0.0015,-0.003,0.0033541020000000003,3.73,-0.61,3.7795502378
2020-11-25 01:30:00,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,3.7,-0.61,3.7499466663,0.0,0.0,0.0,3.7,-0.61,3.7499466663
2020-11-25 02:00:00,3.87,0.37,3.8876471033,0.0,0.0,0.0,3.87,0.37,3.8876471033,3.51,-0.67,3.573373756,0.0,0.0,0.0,3.51,-0.67,3.573373756
2020-11-25 02:30:00,3.81,0.37,3.8279237192,0.0,0.0,0.0,3.81,0.37,3.8279237192,3.4,-0.72,3.4753992576,0.0,0.0,0.0,3.4,-0.72,3.4753992576
2020-11-25 03:00:00,3.86,0.44,3.8849967825,0.0,0.0,0.0,3.86,0.44,3.8849967825,3.44,-0.6900000000000001,3.5085182057,0.0,0.0,0.0,3.44,-0.6900000000000001,3.5085182057
2020-11-25 03:30:00,3.7355,0.654,3.7923180576,0.0055000000000000005,-0.006,0.0081394103,3.73,0.66,3.7879413934,3.2855,-1.176,3.4896255172,0.0055000000000000005,-0.006,0.0081394103,3.2800000000000002,-1.17,3.4824273144
2020-11-25 04:00:00,3.811,0.987,3.9367359576,0.001,-0.003,0.0031622777,3.81,0.99,3.9365213069,3.281,-1.323,3.5376955776,0.001,-0.003,0.0031622777,3.2800000000000002,-1.32,3.5356470412
2020-11-25 04:30:00,3.89,0.99,4.0140004983,0.0,0.0,0.0,3.89,0.99,4.0140004983,3.34,-1.22,3.5558402664,0.0,0.0,0.0,3.34,-1.22,3.5558402664
2020-11-25 05:00:00,3.7960000000000003,0.9215000000000001,3.906248616,0.006,-0.018500000000000003,0.019448650300000002,3.79,0.9400000000000001,3.904830342,3.246,-1.3385,3.511139167,0.006,-0.018500000000000003,0.019448650300000002,3.24,-1.32,3.4985711369
2020-11-25 05:30:00,4.005,1.018,4.1323539297,0.035,-0.022,0.041340053200000004,3.9699999999999998,1.04,4.1039615008,3.4050000000000002,-1.202,3.6109318742000003,0.035,-0.022,0.041340053200000004,3.37,-1.18,3.5706161933000002
2020-11-25 06:00:00,3.9965,0.928,4.1028278358,0.026500000000000003,-0.022,0.0344419802,3.9699999999999998,0.9500000000000001,4.0820828017,3.4465,-1.312,3.6877779556,0.026500000000000003,-0.022,0.0344419802,3.42,-1.29,3.6552017728
2020-11-25 06:30:00,3.9370000000000003,0.878,4.0337145412,0.027,-0.022,0.0348281495,3.91,0.9,4.0122437613,3.777,-1.312,3.9983837985,0.027,-0.022,0.0348281495,3.75,-1.29,3.9656777479
2020-11-25 07:00:00,4.1955,1.007,4.3146574893,0.0155,-0.023,0.027735356500000002,4.18,1.03,4.3050319395,4.1155,-1.183,4.2821524085,0.0155,-0.023,0.027735356500000002,4.1,-1.16,4.2609388637
2020-11-25 07:30:00,4.197,0.88,4.288264101,0.017,-0.02,0.0262488095,4.18,0.9,4.2757923242,4.307,-1.18,4.465719315,0.017,-0.02,0.0262488095,4.29,-1.16,4.4440634559
2020-11-25 08:00:00,4.4235,0.8085,4.4967793475,0.0335,-0.021500000000000002,0.0398057785,4.39,0.8300000000000001,4.4677734947,4.2335,-1.0815,4.3694581472,0.0335,-0.021500000000000002,0.0398057785,4.2,-1.06,4.331697127
2020-11-25 08:30:00,4.519,0.7475,4.5804057953,0.049,-0.022500000000000003,0.0539189206,4.47,0.77,4.535835094,4.319,-1.1425,4.4675571905,0.049,-0.022500000000000003,0.0539189206,4.27,-1.12,4.4144422071000005
2020-11-25 09:00:00,4.561,0.7535000000000001,4.6228220007,0.021,-0.0165,0.026706740700000002,4.54,0.77,4.6048344161,4.471,-1.1365,4.6131847188,0.021,-0.0165,0.026706740700000002,4.45,-1.12,4.5887797942
2020-11-25 09:30:00,3.961,0.7515000000000001,4.0316588707,0.011,-0.018500000000000003,0.0215232433,3.95,0.77,4.0243508793,5.031,-1.0985,5.1495303912,0.011,-0.018500000000000003,0.0215232433,5.02,-1.08,5.1348612445
2020-11-25 10:00:00,4.108,0.868,4.1987007514,0.038,-0.022,0.0439089968,4.07,0.89,4.1661733041,5.108,-0.992,5.2034342506,0.038,-0.022,0.0439089968,5.07,-0.97,5.1619569932000005
2020-11-25 10:30:00,4.6175,0.8685,4.6984676757,0.0275,-0.021500000000000002,0.0349070194,4.59,0.89,4.6754892792,4.5375,-1.0215,4.651061008,0.0275,-0.021500000000000002,0.0349070194,4.51,-1.0,4.6195346086
2020-11-25 11:00:00,4.792,0.871,4.8705138333,0.022,-0.019,0.029068883700000003,4.77,0.89,4.8523190332,4.402,-1.019,4.5184029258,0.022,-0.019,0.029068883700000003,4.38,-1.0,4.4927051984
2020-11-25 11:30:00,4.9,0.87,4.9766354096,0.02,-0.02,0.028284271200000002,4.88,0.89,4.960493927,4.32,-1.11,4.4603251003,0.02,-0.02,0.028284271200000002,4.3,-1.09,4.4360004509
2020-11-25 12:00:00,5.0485,0.9385,5.1349911879,0.0285,-0.021500000000000002,0.0357001401,5.02,0.96,5.110968597,4.3285,-1.0215,4.4474008702,0.0285,-0.021500000000000002,0.0357001401,4.3,-1.0,4.4147480109
2020-11-25 12:30:00,4.8695,0.8505,4.9432156032000005,0.029500000000000002,-0.0195,0.0353624094,4.84,0.87,4.9175705384,4.3295,-1.1195,4.4718956271,0.029500000000000002,-0.0195,0.0353624094,4.3,-1.1,4.4384682042
2020-11-25 13:00:00,4.9935,0.9325,5.0798226839,0.0035,-0.007500000000000001,0.0082764727,4.99,0.9400000000000001,5.0777652565,4.3035,-1.0375,4.4267955114,0.0035,-0.007500000000000001,0.0082764727,4.3,-1.03,4.4216399673
2020-11-25 13:30:00,4.9915,0.9345,5.0782243452,0.0015,-0.0055000000000000005,0.0057008771000000005,4.99,0.9400000000000001,5.0777652565,4.3415,-1.0655000000000001,4.470336956,0.0015,-0.0055000000000000005,0.0057008771000000005,4.34,-1.06,4.4675720475
2020-11-25 14:00:00,4.9925,1.026,5.0968355133,0.0025,-0.004,0.0047169906,4.99,1.03,5.0951938138,4.4125,-1.064,4.5389703954,0.0025,-0.004,0.0047169906,4.41,-1.06,4.5356035982
2020-11-25 14:30:00,4.9915,1.021,5.0948516416,0.0015,-0.009000000000000001,0.0091241438,4.99,1.03,5.0951938138,4.4115,-1.069,4.5391731901,0.0015,-0.009000000000000001,0.0091241438,4.41,-1.06,4.5356035982
2020-11-25 15:00:00,4.99,0.98,5.0853220154,0.0,0.0,0.0,4.99,0.98,5.0853220154,4.41,-0.99,4.5197566306,0.0,0.0,0.0,4.41,-0.99,4.5197566306
2020-11-25 15:30:00,5.14,1.04,5.2441586551,0.0,0.0,0.0,5.14,1.04,5.2441586551,4.54,-0.99,4.6466869918,0.0,0.0,0.0,4.54,-0.99,4.6466869918
2020-11-25 16:00:00,5.23,0.9400000000000001,5.3138027814,0.0,0.0,0.0,5.23,0.9400000000000001,5.3138027814,4.68,-0.99,4.7835656157,0.0,0.0,0.0,4.68,-0.99,4.7835656157
2020-11-25 16:30:00,5.23,0.9400000000000001,5.3138027814,0.0,0.0,0.0,5.23,0.9400000000000001,5.3138027814,4.88,-0.99,4.9794075953,0.0,0.0,0.0,4.88,-0.99,4.9794075953
2020-11-25 17:00:00,5.4,0.85,5.4664888182,0.0,0.0,0.0,5.4,0.85,5.4664888182,5.23,-1.05,5.3343603178,0.0,0.0,0.0,5.23,-1.05,5.3343603178
2020-11-25 17:30:00,5.48,0.9400000000000001,5.5600359711,0.0,0.0,0.0,5.48,0.9400000000000001,5.5600359711,5.5600000000000005,-0.98,5.6457063331,0.0,0.0,0.0,5.5600000000000005,-0.98,5.6457063331
2020-11-25 18:00:00,5.3,0.84,5.3661531845,0.0,0.0,0.0,5.3,0.84,5.3661531845,5.43,-1.04,5.5286978575,0.0,0.0,0.0,5.43,-1.04,5.5286978575
2020-11-25 18:30:00,5.36,0.84,5.4254216426,0.0,0.0,0.0,5.36,0.84,5.4254216426,5.49,-0.99,5.5785481982,0.0,0.0,0.0,5.49,-0.99,5.5785481982
2020-11-25 19:00:00,5.55,0.9,5.6224994442,0.0,0.0,0.0,5.55,0.9,5.6224994442,5.24,-0.99,5.3327010042000005,0.0,0.0,0.0,5.24,-0.99,5.3327010042000005
2020-11-25 19:30:00,5.55,0.9,5.6224994442,0.0,0.0,0.0,5.55,0.9,5.6224994442,4.91,-1.05,5.0210158335,0.0,0.0,0.0,4.91,-1.05,5.0210158335
2020-11-25 20:00:00,5.48,0.86,5.5470712993,0.0,0.0,0.0,5.48,0.86,5.5470712993,4.79,-1.09,4.9124535621,0.0,0.0,0.0,4.79,-1.09,4.9124535621
2020-11-25 20:30:00,5.27,0.86,5.3397097299,0.0,0.0,0.0,5.27,0.86,5.3397097299,4.79,-1.09,4.9124535621,0.0,0.0,0.0,4.79,-1.09,4.9124535621
2020-11-25 21:00:00,5.09,0.86,5.1621410287,0.0,0.0,0.0,5.09,0.86,5.1621410287,4.65,-1.09,4.7760443884,0.0,0.0,0.0,4.65,-1.09,4.7760443884
2020-11-25 21:30:00,4.94,0.8200000000000001,5.0075942328,0.0,0.0,0.0,4.94,0.8200000000000001,5.0075942328,4.41,-1.09,4.5427084432000004,0.0,0.0,0.0,4.41,-1.09,4.5427084432000004
2020-11-25 22:00:00,4.79,0.87,4.8683672828,0.0,0.0,0.0,4.79,0.87,4.8683672828,4.21,-1.23,4.386000456,0.0,0.0,0.0,4.21,-1.23,4.386000456
2020-11-25 22:30:00,4.62,1.0,4.726986355,0.0,0.0,0.0,4.62,1.0,4.726986355,4.14,-1.28,4.3333589743,0.0,0.0,0.0,4.14,-1.28,4.3333589743
2020-11-25 23:00:00,4.36,0.88,4.4479208626,0.0,0.0,0.0,4.36,0.88,4.4479208626,3.8,-1.3599999999999999,4.0360376609,0.0,0.0,0.0,3.8,-1.3599999999999999,4.0360376609
2020-11-25 23:30:00,4.3,0.88,4.3891229192,0.0,0.0,0.0,4.3,0.88,4.3891229192,3.7199999999999998,-1.18,3.9026657556,0.0,0.0,0.0,3.7199999999999998,-1.18,3.9026657556
2020-11-26 00:00:00,4.16,0.84,4.2439604145,0.0,0.0,0.0,4.16,0.84,4.2439604145,3.61,-1.24,3.8170276394,0.0,0.0,0.0,3.61,-1.24,3.8170276394
2020-11-26 00:30:00,4.06,0.9500000000000001,4.1696642551,0.0,0.0,0.0,4.06,0.9500000000000001,4.1696642551,3.61,-1.24,3.8170276394,0.0,0.0,0.0,3.61,-1.24,3.8170276394
2020-11-26 01:00:00,3.85,0.85,3.9427148007,0.0,0.0,0.0,3.85,0.85,3.9427148007,3.45,-1.37,3.7120614219,0.0,0.0,0.0,3.45,-1.37,3.7120614219
2020-11-26 01:30:00,3.94,0.89,4.039269736,0.0,0.0,0.0,3.94,0.89,4.039269736,3.51,-1.26,3.7293028839,0.0,0.0,0.0,3.51,-1.26,3.7293028839
2020-11-26 02:00:00,3.8200000000000003,0.89,3.922307994,0.0,0.0,0.0,3.8200000000000003,0.89,3.922307994,3.51,-1.23,3.7192741227,0.0,0.0,0.0,3.51,-1.23,3.7192741227
2020-11-26 02:30:00,3.7800000000000002,0.89,3.8833619455,0.0,0.0,0.0,3.7800000000000002,0.89,3.8833619455,3.6,-1.27,3.8174467907,0.0,0.0,0.0,3.6,-1.27,3.8174467907
2020-11-26 03:00:00,3.7800000000000002,0.89,3.8833619455,0.0,0.0,0.0,3.7800000000000002,0.89,3.8833619455,3.51,-1.32,3.75,0.0,0.0,0.0,3.51,-1.32,3.75
2020-11-26 03:30:00,3.83,1.27,4.0350712509,0.0,0.0,0.0,3.83,1.27,4.0350712509,3.51,-1.56,3.8410545427000002,0.0,0.0,0.0,3.51,-1.56,3.8410545427000002
2020-11-26 04:00:00,3.66,1.34,3.8975889983,0.0,0.0,0.0,3.66,1.34,3.8975889983,3.2800000000000002,-1.79,3.7366428783,0.0,0.0,0.0,3.2800000000000002,-1.79,3.7366428783
2020-11-26 04:30:00,3.84,1.44,4.1011217978,0.0,0.0,0.0,3.84,1.44,4.1011217978,3.34,-1.75,3.7706895921,0.0,0.0,0.0,3.34,-1.75,3.7706895921
2020-11-26 05:00:00,3.7800000000000002,1.44,4.0449969098,0.0,0.0,0.0,3.7800000000000002,1.44,4.0449969098,3.24,-1.8599999999999999,3.7359336183,0.0,0.0,0.0,3.24,-1.8599999999999999,3.7359336183
2020-11-26 05:30:00,3.74,1.32,3.966106403,0.0,0.0,0.0,3.74,1.32,3.966106403,3.2,-1.9100000000000001,3.7266741204000002,0.0,0.0,0.0,3.2,-1.9100000000000001,3.7266741204000002
2020-11-26 06:00:00,3.89,1.32,4.1078583228,0.0,0.0,0.0,3.89,1.32,4.1078583228,3.33,-1.87,3.819136028,0.0,0.0,0.0,3.33,-1.87,3.819136028
2020-11-26 06:30:00,4.05,1.32,4.2596830868,0.0,0.0,0.0,4.05,1.32,4.2596830868,3.49,-1.79,3.922269751,0.0,0.0,0.0,3.49,-1.79,3.922269751
2020-11-26 07:00:00,4.24,1.3599999999999999,4.4527744160000005,0.0,0.0,0.0,4.24,1.3599999999999999,4.4527744160000005,3.7,-1.79,4.1102433018,0.0,0.0,0.0,3.7,-1.79,4.1102433018
2020-11-26 07:30:00,4.53,1.3599999999999999,4.7297462934,0.0,0.0,0.0,4.53,1.3599999999999999,4.7297462934,3.9,-1.79,4.2911653429,0.0,0.0,0.0,3.9,-1.79,4.2911653429
2020-11-26 08:00:00,4.75,1.3599999999999999,4.940860249,0.0,0.0,0.0,4.75,1.3599999999999999,4.940860249,4.06,-1.75,4.4210971489,0.0,0.0,0.0,4.06,-1.75,4.4210971489
2020-11-26 08:30:00,4.8100000000000005,1.3599999999999999,4.9985697955,0.0,0.0,0.0,4.8100000000000005,1.3599999999999999,4.9985697955,4.13,-1.8,4.5052080973,0.0,0.0,0.0,4.13,-1.8,4.5052080973
2020-11-26 09:00:00,4.93,1.5,5.153144671,0.0,0.0,0.0,4.93,1.5,5.153144671,4.25,-1.71,4.5811134018,0.0,0.0,0.0,4.25,-1.71,4.5811134018
2020-11-26 09:30:00,5.01,1.5,5.2297323067,0.0,0.0,0.0,5.01,1.5,5.2297323067,4.31,-1.6400000000000001,4.6114748183,0.0,0.0,0.0,4.31,-1.6400000000000001,4.6114748183
2020-11-26 10:00:00,4.93,1.42,5.130428832,0.0,0.0,0.0,4.93,1.42,5.130428832,4.23,-1.78,4.5892591995,0.0,0.0,0.0,4.23,-1.78,4.5892591995
2020-11-26 10:30:00,5.13,1.52,5.3504485793,0.0,0.0,0.0,5.13,1.52,5.3504485793,4.43,-1.7000000000000002,4.7449868282,0.0,0.0,0.0,4.43,-1.7000000000000002,4.7449868282
2020-11-26 11:00:00,5.09,1.52,5.3121088091,0.0,0.0,0.0,5.09,1.52,5.3121088091,4.39,-1.7000000000000002,4.7076639642,0.0,0.0,0.0,4.39,-1.7000000000000002,4.7076639642
2020-11-26 11:30:00,5.09,1.52,5.3121088091,0.0,0.0,0.0,5.09,1.52,5.3121088091,4.39,-1.63,4.682841018,0.0,0.0,0.0,4.39,-1.63,4.682841018
2020-11-26 12:00:00,5.09,1.32,5.2583742735,0.0,0.0,0.0,5.09,1.32,5.2583742735,4.42,-1.3599999999999999,4.624499973,0.0,0.0,0.0,4.42,-1.3599999999999999,4.624499973
2020-11-26 12:30:00,3.88,0.74,3.9499367084,0.0,0.0,0.0,3.88,0.74,3.9499367084,3.35,-1.58,3.7039033464999997,0.0,0.0,0.0,3.35,-1.58,3.7039033464999997
2020-11-26 13:00:00,4.23,0.74,4.2942403286,0.0,0.0,0.0,4.23,0.74,4.2942403286,3.68,-1.54,3.9892355157,0.0,0.0,0.0,3.68,-1.54,3.9892355157
2020-11-26 13:30:00,4.6,0.79,4.6673439985,0.0,0.0,0.0,4.6,0.79,4.6673439985,4.02,-1.5,4.2907342029,0.0,0.0,0.0,4.02,-1.5,4.2907342029
2020-11-26 14:00:00,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332,4.17,-1.42,4.4051447195,0.0,0.0,0.0,4.17,-1.42,4.4051447195
2020-11-26 14:30:00,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332,4.17,-1.42,4.4051447195,0.0,0.0,0.0,4.17,-1.42,4.4051447195
2020-11-26 15:00:00,4.73,0.89,4.8130032204,0.0,0.0,0.0,4.73,0.89,4.8130032204,4.17,-1.42,4.4051447195,0.0,0.0,0.0,4.17,-1.42,4.4051447195
2020-11-26 15:30:00,4.92,0.89,4.9998499977,0.0,0.0,0.0,4.92,0.89,4.9998499977,4.3,-1.37,4.5129701971,0.0,0.0,0.0,4.3,-1.37,4.5129701971
2020-11-26 16:00:00,5.11,0.89,5.1869258718,0.0,0.0,0.0,5.11,0.89,5.1869258718,4.48,-1.32,4.6704175402,0.0,0.0,0.0,4.48,-1.32,4.6704175402
2020-11-26 16:30:00,5.37,0.86,5.4384280817,0.0,0.0,0.0,5.37,0.86,5.4384280817,4.72,-1.16,4.8604526538,0.0,0.0,0.0,4.72,-1.16,4.8604526538
2020-11-26 17:00:00,5.49,0.78,5.5451330011,0.0,0.0,0.0,5.49,0.78,5.5451330011,4.82,-1.25,4.9794477605,0.0,0.0,0.0,4.82,-1.25,4.9794477605
2020-11-26 17:30:00,5.53,0.67,5.5704398390000005,0.0,0.0,0.0,5.53,0.67,5.5704398390000005,4.86,-1.35,5.0440162569,0.0,0.0,0.0,4.86,-1.35,5.0440162569
2020-11-26 18:00:00,5.59,0.72,5.6361777829,0.0,0.0,0.0,5.59,0.72,5.6361777829,4.92,-1.31,5.0914143418,0.0,0.0,0.0,4.92,-1.31,5.0914143418
2020-11-26 18:30:00,5.59,0.72,5.6361777829,0.0,0.0,0.0,5.59,0.72,5.6361777829,4.92,-1.31,5.0914143418,0.0,0.0,0.0,4.92,-1.31,5.0914143418
2020-11-26 19:00:00,5.59,0.79,5.6455469177,0.0,0.0,0.0,5.59,0.79,5.6455469177,4.92,-1.24,5.0738545505,0.0,0.0,0.0,4.92,-1.24,5.0738545505
2020-11-26 19:30:00,5.29,0.72,5.3387732673,0.0,0.0,0.0,5.29,0.72,5.3387732673,4.66,-1.4,4.865757906,0.0,0.0,0.0,4.66,-1.4,4.865757906
2020-11-26 20:00:00,5.35,0.81,5.4109703381,0.0,0.0,0.0,5.35,0.81,5.4109703381,4.71,-1.4,4.9136646202000005,0.0,0.0,0.0,4.71,-1.4,4.9136646202000005
2020-11-26 20:30:00,5.23,0.87,5.3018675955,0.0,0.0,0.0,5.23,0.87,5.3018675955,4.59,-1.34,4.7816001506,0.0,0.0,0.0,4.59,-1.34,4.7816001506
2020-11-26 21:00:00,5.1,0.87,5.1736737431,0.0,0.0,0.0,5.1,0.87,5.1736737431,4.49,-1.3900000000000001,4.7002340367,0.0,0.0,0.0,4.49,-1.3900000000000001,4.7002340367
2020-11-26 21:30:00,4.96,0.87,5.0357223911,0.0,0.0,0.0,4.96,0.87,5.0357223911,4.36,-1.3900000000000001,4.5762102224,0.0,0.0,0.0,4.36,-1.3900000000000001,4.5762102224
2020-11-26 22:00:00,4.87,0.87,4.9471001607,0.0,0.0,0.0,4.87,0.87,4.9471001607,4.27,-1.3900000000000001,4.4905456239,0.0,0.0,0.0,4.27,-1.3900000000000001,4.4905456239
2020-11-26 22:30:00,4.59,0.81,4.6609226554,0.0,0.0,0.0,4.59,0.81,4.6609226554,4.01,-1.46,4.2675168424,0.0,0.0,0.0,4.01,-1.46,4.2675168424
2020-11-26 23:00:00,4.35,0.81,4.4247711805,0.0,0.0,0.0,4.35,0.81,4.4247711805,3.79,-1.46,4.0614898744,0.0,0.0,0.0,3.79,-1.46,4.0614898744
2020-11-26 23:30:00,4.09,0.77,4.1618505499,0.0,0.0,0.0,4.09,0.77,4.1618505499,3.56,-1.53,3.874854836,0.0,0.0,0.0,3.56,-1.53,3.874854836
2020-11-27 00:00:00,3.93,0.62,3.9786052833000003,0.0,0.0,0.0,3.93,0.62,3.9786052833000003,3.39,-1.4100000000000001,3.6715391868,0.0,0.0,0.0,3.39,-1.4100000000000001,3.6715391868
2020-11-27 00:30:00,3.74,0.58,3.7847060652,0.0,0.0,0.0,3.74,0.58,3.7847060652,3.21,-1.47,3.5305806887999998,0.0,0.0,0.0,3.21,-1.47,3.5305806887999998
2020-11-27 01:00:00,3.7,0.58,3.7451835736,0.0,0.0,0.0,3.7,0.58,3.7451835736,3.18,-1.47,3.5033269902,0.0,0.0,0.0,3.18,-1.47,3.5033269902
2020-11-27 01:30:00,3.75,0.62,3.8009077863,0.0,0.0,0.0,3.75,0.62,3.8009077863,3.23,-1.47,3.5487744363,0.0,0.0,0.0,3.23,-1.47,3.5487744363
2020-11-27 02:00:00,3.75,0.67,3.8093831522,0.0,0.0,0.0,3.75,0.67,3.8093831522,3.23,-1.3900000000000001,3.5163901945,0.0,0.0,0.0,3.23,-1.3900000000000001,3.5163901945
2020-11-27 02:30:00,3.75,0.67,3.8093831522,0.0,0.0,0.0,3.75,0.67,3.8093831522,3.23,-1.3900000000000001,3.5163901945,0.0,0.0,0.0,3.23,-1.3900000000000001,3.5163901945
2020-11-27 03:00:00,3.7,0.75,3.7752483361999998,0.0,0.0,0.0,3.7,0.75,3.7752483361999998,3.23,-1.45,3.5405366825,0.0,0.0,0.0,3.23,-1.45,3.5405366825
2020-11-27 03:30:00,3.62,0.8200000000000001,3.7117111957,0.0,0.0,0.0,3.62,0.8200000000000001,3.7117111957,3.16,-1.55,3.5196732803,0.0,0.0,0.0,3.16,-1.55,3.5196732803
2020-11-27 04:00:00,3.62,0.8200000000000001,3.7117111957,0.0,0.0,0.0,3.62,0.8200000000000001,3.7117111957,3.2,-1.55,3.5556293395000003,0.0,0.0,0.0,3.2,-1.55,3.5556293395000003
2020-11-27 04:30:00,3.54,0.8200000000000001,3.6337308651,0.0,0.0,0.0,3.54,0.8200000000000001,3.6337308651,3.17,-1.55,3.5286541344,0.0,0.0,0.0,3.17,-1.55,3.5286541344
2020-11-27 05:00:00,3.54,0.8200000000000001,3.6337308651,0.0,0.0,0.0,3.54,0.8200000000000001,3.6337308651,3.25,-1.55,3.6006943775,0.0,0.0,0.0,3.25,-1.55,3.6006943775
2020-11-27 05:30:00,3.54,0.8200000000000001,3.6337308651,0.0,0.0,0.0,3.54,0.8200000000000001,3.6337308651,3.25,-1.73,3.6817658807,0.0,0.0,0.0,3.25,-1.73,3.6817658807
2020-11-27 06:00:00,3.74,1.2,3.9277983655,0.0,0.0,0.0,3.74,1.2,3.9277983655,3.43,-1.96,3.9505062967,0.0,0.0,0.0,3.43,-1.96,3.9505062967
2020-11-27 06:30:00,3.74,1.11,3.9012433915,0.0,0.0,0.0,3.74,1.11,3.9012433915,3.43,-2.01,3.9755502764,0.0,0.0,0.0,3.43,-2.01,3.9755502764
2020-11-27 07:00:00,4.03,1.18,4.1992023052,0.0,0.0,0.0,4.03,1.18,4.1992023052,3.74,-1.9300000000000002,4.2086221023,0.0,0.0,0.0,3.74,-1.9300000000000002,4.2086221023
2020-11-27 07:30:00,4.35,1.18,4.5072053426,0.0,0.0,0.0,4.35,1.18,4.5072053426,3.93,-1.9300000000000002,4.3783330161,0.0,0.0,0.0,3.93,-1.9300000000000002,4.3783330161
2020-11-27 08:00:00,4.46,1.18,4.6134585725,0.0,0.0,0.0,4.46,1.18,4.6134585725,4.11,-1.9300000000000002,4.5405946747,0.0,0.0,0.0,4.11,-1.9300000000000002,4.5405946747
2020-11-27 08:30:00,4.46,1.22,4.6238512087,0.0,0.0,0.0,4.46,1.22,4.6238512087,4.38,-1.8399999999999999,4.7507894081,0.0,0.0,0.0,4.38,-1.8399999999999999,4.7507894081
2020-11-27 09:00:00,4.51,1.3,4.6936233338,0.0,0.0,0.0,4.51,1.3,4.6936233338,4.48,-1.75,4.8096673482,0.0,0.0,0.0,4.48,-1.75,4.8096673482
2020-11-27 09:30:00,4.43,1.24,4.6002717311,0.0,0.0,0.0,4.43,1.24,4.6002717311,4.48,-1.67,4.7811400314,0.0,0.0,0.0,4.48,-1.67,4.7811400314
2020-11-27 10:00:00,4.4305,1.148,4.5768148586,0.0005,-0.002,0.0020615528,4.43,1.15,4.5768329661,4.4405,-1.6720000000000002,4.744852395,0.0005,-0.002,0.0020615528,4.44,-1.67,4.7436800061
2020-11-27 10:30:00,4.173,1.052,4.3035605027,0.003,-0.008,0.0085440037,4.17,1.06,4.3026154836,3.963,-1.778,4.3435760613,0.003,-0.008,0.0085440037,3.96,-1.77,4.3375684433
2020-11-27 11:00:00,3.991,0.981,4.1097982919,0.011,-0.019,0.0219544984,3.98,1.0,4.1037056425,3.721,-1.859,4.1595338681,0.011,-0.019,0.0219544984,3.71,-1.8399999999999999,4.1412196271
2020-11-27 11:30:00,4.5440000000000005,1.0675,4.6677073869,0.034,-0.022500000000000003,0.040770700300000004,4.51,1.09,4.6398491355,4.064,-1.8125,4.4498598012,0.034,-0.022500000000000003,0.040770700300000004,4.03,-1.79,4.4096485121
2020-11-27 12:00:00,4.7425,1.227,4.898656474,0.0425,-0.023,0.048324424500000004,4.7,1.25,4.8633835958,4.1525,-1.643,4.4657256129,0.0425,-0.023,0.048324424500000004,4.11,-1.62,4.4177482952
2020-11-27 12:30:00,4.831,1.2275,4.9845077239,0.041,-0.022500000000000003,0.0467680446,4.79,1.25,4.9504141241,4.191,-1.6425,4.501365043,0.041,-0.022500000000000003,0.0467680446,4.15,-1.62,4.4549859708
2020-11-27 13:00:00,4.8285,1.227,4.9819615866,0.0385,-0.023,0.044846962000000004,4.79,1.25,4.9504141241,4.3085,-1.643,4.6111409922,0.0385,-0.023,0.044846962000000004,4.27,-1.62,4.5669793080000005
2020-11-27 13:30:00,4.529,1.166,4.6766865407000004,0.049,-0.024,0.0545618915,4.48,1.19,4.6353532767,4.319,-1.694,4.6393315251,0.049,-0.024,0.0545618915,4.27,-1.67,4.584953653
2020-11-27 14:00:00,4.628,1.2655,4.7979031097,0.038,-0.0245,0.045213383,4.59,1.29,4.7678296949,4.468,-1.5745,4.7373066451,0.038,-0.0245,0.045213383,4.43,-1.55,4.6933357008000005
2020-11-27 14:30:00,4.656,1.377,4.8553542610000004,0.026000000000000002,-0.023,0.034713109900000004,4.63,1.4,4.8370342153,4.306,-1.7530000000000001,4.6491552996,0.026000000000000002,-0.023,0.034713109900000004,4.28,-1.73,4.6164163590000005
2020-11-27 15:00:00,4.615,1.3075,4.7966427061,0.025,-0.022500000000000003,0.0336340601,4.59,1.33,4.7788073826,4.225,-1.8425,4.6092766515,0.025,-0.022500000000000003,0.0336340601,4.2,-1.82,4.5773791628
2020-11-27 15:30:00,4.6055,0.42250000000000004,4.6248390783,0.0155,-0.0175,0.0233773395,4.59,0.44,4.6110410972,4.4255,-0.9075000000000001,4.5175885714,0.0155,-0.0175,0.0233773395,4.41,-0.89,4.4989109793
2020-11-27 16:00:00,4.8885000000000005,0.2995,4.8976660257999995,0.0085,-0.0205,0.022192341,4.88,0.32,4.890480549,4.4485,-0.8405,4.527205816,0.0085,-0.0205,0.022192341,4.44,-0.8200000000000001,4.5150858242
2020-11-27 16:30:00,5.1455,0.395,5.160639035,0.0055000000000000005,-0.015,0.015976545300000002,5.14,0.41000000000000003,5.1563262116,4.8155,-0.725,4.8697705541000005,0.0055000000000000005,-0.015,0.015976545300000002,4.8100000000000005,-0.71,4.8621188797
2020-11-27 17:00:00,5.4105,0.33,5.4205544228,0.0105,-0.02,0.022588714000000003,5.4,0.35000000000000003,5.4113307051,4.8205,-0.76,4.8800430582,0.0105,-0.02,0.022588714000000003,4.8100000000000005,-0.74,4.866590182
2020-11-27 17:30:00,5.2885,0.03,5.2885850896,0.018500000000000003,-0.02,0.0272442655,5.27,0.05,5.2702371863,4.9485,-0.51,4.9747112730000005,0.018500000000000003,-0.02,0.0272442655,4.93,-0.49,4.9542910694
2020-11-27 18:00:00,5.082,-0.4545,5.1022832389,0.012,-0.0245,0.0272809457,5.07,-0.43,5.08820204,4.942,-0.3145,4.9519969962,0.012,-0.0245,0.0272809457,4.93,-0.29,4.9385220461
2020-11-27 18:30:00,5.3315,-0.2545,5.3375708426,0.021500000000000002,-0.0245,0.032596012,5.31,-0.23,5.3149788334,4.8215,-0.3145,4.8317463199,0.021500000000000002,-0.0245,0.032596012,4.8,-0.29,4.808752437
2020-11-27 19:00:00,5.2245,-0.2525,5.2305981016,0.0145,-0.022500000000000003,0.026767517600000002,5.21,-0.23,5.2150743044,4.7245,-0.3125,4.7348238088,0.0145,-0.022500000000000003,0.026767517600000002,4.71,-0.29,4.7189193678
2020-11-27 19:30:00,5.145,-0.3145,5.1546033068,0.005,-0.0145,0.0153378617,5.14,-0.30000000000000004,5.1487474205,4.715,-0.3045,4.7248222453,0.005,-0.0145,0.0153378617,4.71,-0.29,4.7189193678
2020-11-27 20:00:00,5.0365,-0.24750000000000003,5.0425775651,0.006500000000000001,-0.0175,0.0186681547,5.03,-0.23,5.0352557035,4.6065000000000005,-0.35750000000000004,4.6203515559,0.006500000000000001,-0.0175,0.0186681547,4.6,-0.34,4.6125481027
2020-11-27 20:30:00,5.166,-0.1935,5.169622641,0.036000000000000004,-0.0235,0.042991278200000003,5.13,-0.17,5.1328159912,4.5760000000000005,-0.24350000000000002,4.5824740316,0.036000000000000004,-0.0235,0.042991278200000003,4.54,-0.22,4.5453272709
2020-11-27 21:00:00,5.2,-0.030500000000000003,5.2000894463,0.01,-0.0105,0.0145,5.19,-0.02,5.1900385355,4.04,-0.6205,4.0873732702,0.01,-0.0105,0.0145,4.03,-0.61,4.0759048075
2020-11-27 21:30:00,5.0045,0.3075,5.0139382226,0.0045000000000000005,-0.0125,0.0132853303,5.0,0.32,5.0102295357,4.1945,-0.8825000000000001,4.2863313568,0.0045000000000000005,-0.0125,0.0132853303,4.19,-0.87,4.2793691124
2020-11-27 22:00:00,4.384,0.209,4.3889790385000005,0.004,-0.011,0.0117046999,4.38,0.22,4.3855216337,4.314,-0.9410000000000001,4.4154362185,0.004,-0.011,0.0117046999,4.31,-0.93,4.4091949379
2020-11-27 22:30:00,4.3825,0.333,4.3951331322,0.0025,-0.007,0.0074330344,4.38,0.34,4.3931765273,4.3725,-0.787,4.442760994,0.0025,-0.007,0.0074330344,4.37,-0.78,4.4390652168999996
2020-11-27 23:00:00,4.264,0.1635,4.2671334933,0.004,-0.006500000000000001,0.0076321688,4.26,0.17,4.2633906694,4.044,-0.7865000000000001,4.119771626,0.004,-0.006500000000000001,0.0076321688,4.04,-0.78,4.1146081223
2020-11-27 23:30:00,4.3655,0.7465,4.4288658255,0.025500000000000002,-0.0135,0.0288530761,4.34,0.76,4.4060413071,3.6855,-1.3535,3.9261778487,0.025500000000000002,-0.0135,0.0288530761,3.66,-1.34,3.8975889983
2020-11-28 00:00:00,4.023,0.786,4.0990639175,0.023,-0.014,0.026925824,4.0,0.8,4.0792156109,3.523,-1.524,3.8385029634,0.023,-0.014,0.026925824,3.5,-1.51,3.8118368276
2020-11-28 00:30:00,3.9655,0.6875,4.0246548299,0.0155,-0.0125,0.0199123078,3.95,0.7000000000000001,4.0115458367,3.2955,-1.4625,3.6054440087,0.0155,-0.0125,0.0199123078,3.2800000000000002,-1.45,3.5862096983000002
2020-11-28 01:00:00,3.967,0.638,4.0179762319,0.017,-0.012,0.020808652,3.95,0.65,4.0031237802,3.237,-1.332,3.5003418404,0.017,-0.012,0.020808652,3.22,-1.32,3.4800574708
2020-11-28 01:30:00,4.0265,0.20750000000000002,4.0318430649,0.0165,-0.0125,0.0207002415,4.01,0.22,4.0160303784,3.1865,-0.7925000000000001,3.2835709982,0.0165,-0.0125,0.0207002415,3.17,-0.78,3.2645520367
2020-11-28 02:00:00,3.9725,0.098,3.9737086267,0.022500000000000003,-0.012,0.025500000000000002,3.95,0.11,3.9515313487,3.0325,-0.8320000000000001,3.1445636025,0.022500000000000003,-0.012,0.025500000000000002,3.01,-0.8200000000000001,3.119695498
2020-11-28 02:30:00,3.8125,0.097,3.8137337676,0.0125,-0.013000000000000001,0.0180346888,3.8,0.11,3.8015917719,3.0225,-0.883,3.1488403024,0.0125,-0.013000000000000001,0.0180346888,3.01,-0.87,3.1332092174
2020-11-28 03:00:00,3.5665,0.1005,3.5679157081,0.006500000000000001,-0.0095,0.011510864400000001,3.56,0.11,3.5616990328,3.2265,-0.8795000000000001,3.3442222564,0.006500000000000001,-0.0095,0.011510864400000001,3.22,-0.87,3.3354609876
2020-11-28 03:30:00,3.64,0.17,3.6439676179,0.0,0.0,0.0,3.64,0.17,3.6439676179,3.22,-0.8300000000000001,3.3252518702,0.0,0.0,0.0,3.22,-0.8300000000000001,3.3252518702
2020-11-28 04:00:00,3.8405,0.1605,3.8438522995,0.0105,-0.0095,0.014159802300000001,3.83,0.17,3.8337709895,3.0305,-0.8095,3.136753178,0.0105,-0.0095,0.014159802300000001,3.02,-0.8,3.1241638881
2020-11-28 04:30:00,3.8449999999999998,0.157,3.8482039967,0.015,-0.013000000000000001,0.019849433200000002,3.83,0.17,3.8337709895,2.9050000000000002,-0.8130000000000001,3.0166196313,0.015,-0.013000000000000001,0.019849433200000002,2.89,-0.8,2.9986830443
2020-11-28 05:00:00,3.6,0.2175,3.6065643277,0.02,-0.0125,0.0235849528,3.58,0.23,3.58738066,3.05,-0.9525,3.1952709197,0.02,-0.0125,0.0235849528,3.03,-0.9400000000000001,3.1724596136
2020-11-28 05:30:00,3.458,0.1665,3.462006102,0.028,-0.0135,0.0310845621,3.43,0.18,3.4347197848,3.168,-0.9535,3.3083812129,0.028,-0.0135,0.0310845621,3.14,-0.9400000000000001,3.2776821078
2020-11-28 06:00:00,3.44,0.0685,3.4406819455,0.01,-0.0115,0.0152397507,3.43,0.08,3.4309328178,3.15,-1.0515,3.3208661897000002,0.01,-0.0115,0.0152397507,3.14,-1.04,3.307748479
2020-11-28 06:30:00,3.8315,0.166,3.8350942948,0.0015,-0.004,0.0042720019,3.83,0.17,3.8337709895,3.0515,-0.984,3.2062296003,0.0015,-0.004,0.0042720019,3.05,-0.98,3.2035761268
2020-11-28 07:00:00,3.748,0.1575,3.7513078053,0.018000000000000002,-0.0125,0.021914607000000003,3.73,0.17,3.733871985,3.238,-0.9925,3.3866945906,0.018000000000000002,-0.0125,0.021914607000000003,3.22,-0.98,3.3658282784
2020-11-28 07:30:00,3.8095,0.1575,3.8127544505,0.0195,-0.0125,0.023162469600000003,3.79,0.17,3.7938107491,3.3895,-0.9925,3.5318219802,0.0195,-0.0125,0.023162469600000003,3.37,-0.98,3.5096011169
2020-11-28 08:00:00,3.7335000000000003,0.07200000000000001,3.7341941902,0.0035,-0.008,0.0087321246,3.73,0.08,3.7308578102,3.7835,-0.8280000000000001,3.8730422474,0.0035,-0.008,0.0087321246,3.7800000000000002,-0.8200000000000001,3.8679193373
2020-11-28 08:30:00,4.12,0.0665,4.1205366459,0.02,-0.0135,0.024129857,4.1,0.08,4.1007804135,3.86,-0.8335,3.9489647061,0.02,-0.0135,0.024129857,3.84,-0.8200000000000001,3.9265761167
2020-11-28 09:00:00,4.584,0.158,4.5867221411,0.014,-0.012,0.0184390889,4.57,0.17,4.5731608325,3.854,-0.7020000000000001,3.9174124113,0.014,-0.012,0.0184390889,3.84,-0.6900000000000001,3.9014997116
2020-11-28 09:30:00,4.8255,0.1585,4.8281023705,0.0155,-0.0115,0.0193002591,4.8100000000000005,0.17,4.8130032204,3.7755,-0.7415,3.8476255665,0.0155,-0.0115,0.0193002591,3.76,-0.73,3.8302088716
2020-11-28 10:00:00,4.925,0.23750000000000002,4.9307231975,0.015,-0.0125,0.0195256242,4.91,0.25,4.9163604424,3.955,-0.8225,4.0396201864,0.015,-0.0125,0.0195256242,3.94,-0.81,4.0223997812
2020-11-28 10:30:00,5.1025,0.321,5.1125871386,0.022500000000000003,-0.019,0.029449108600000003,5.08,0.34,5.0913652393,4.0425,-0.8290000000000001,4.1266266187,0.022500000000000003,-0.019,0.029449108600000003,4.02,-0.81,4.1007926063
2020-11-28 11:00:00,5.1095,0.3175,5.1193550863,0.029500000000000002,-0.022500000000000003,0.0371012129,5.08,0.34,5.0913652393,4.2095,-0.8325,4.2910309367,0.029500000000000002,-0.022500000000000003,0.0371012129,4.18,-0.81,4.2577576258
2020-11-28 11:30:00,4.96,0.3195,4.9702796953,0.02,-0.0205,0.028640007000000002,4.94,0.34,4.9516865814,4.27,-0.8705,4.3578286164,0.02,-0.0205,0.028640007000000002,4.25,-0.85,4.3341665866
2020-11-28 12:00:00,4.8715,0.3155,4.8817059006,0.0315,-0.0245,0.0399061399,4.84,0.34,4.8519274521,4.3915,-0.8445,4.4719629359,0.0315,-0.0245,0.0399061399,4.36,-0.8200000000000001,4.4364400142000004
2020-11-28 12:30:00,4.9190000000000005,0.34700000000000003,4.931223986,0.019,-0.023,0.029832867800000003,4.9,0.37,4.9139495317,4.529,-0.803,4.5996358552,0.019,-0.023,0.029832867800000003,4.51,-0.78,4.576953135
2020-11-28 13:00:00,4.9185,0.2505,4.9248748715,0.018500000000000003,-0.0195,0.0268793601,4.9,0.27,4.9074331376,4.4685,-0.9195000000000001,4.5621236831,0.018500000000000003,-0.0195,0.0268793601,4.45,-0.9,4.5400991179
2020-11-28 13:30:00,4.8495,0.3175,4.8598823545,0.0395,-0.022500000000000003,0.0454587725,4.8100000000000005,0.34,4.8220016591,4.4895,-0.8325,4.5660340012,0.0395,-0.022500000000000003,0.0454587725,4.45,-0.81,4.5231183933
2020-11-28 14:00:00,4.958,0.3185,4.9682196258,0.028,-0.021500000000000002,0.0353022662,4.93,0.34,4.9417102303,4.518,-0.8315,4.5938781275,0.028,-0.021500000000000002,0.0353022662,4.49,-0.81,4.5624773972
2020-11-28 14:30:00,4.96,0.319,4.9702475793000005,0.03,-0.021,0.0366196668,4.93,0.34,4.9417102303,4.41,-0.8310000000000001,4.4876119485,0.03,-0.021,0.0366196668,4.38,-0.81,4.4542676166
2020-11-28 15:00:00,4.9575,0.318,4.9676886225,0.0275,-0.022,0.0352171833,4.93,0.34,4.9417102303,4.4075,-0.872,4.4929322552,0.0275,-0.022,0.0352171833,4.38,-0.85,4.4617149169
2020-11-28 15:30:00,4.885,0.3685,4.898879183,0.035,-0.021500000000000002,0.041076148800000004,4.85,0.39,4.865655146,4.515,-0.8315,4.5909277113,0.035,-0.021500000000000002,0.041076148800000004,4.48,-0.81,4.5526365987
2020-11-28 16:00:00,4.8395,0.3185,4.8499693298,0.029500000000000002,-0.021500000000000002,0.0365034245,4.8100000000000005,0.34,4.8220016591,4.5895,-0.8315,4.6642151001,0.029500000000000002,-0.021500000000000002,0.0365034245,4.5600000000000005,-0.81,4.6313820831
2020-11-28 16:30:00,5.0815,0.3175,5.0914092843,0.0415,-0.022500000000000003,0.047206991000000004,5.04,0.34,5.0514552359,4.6715,-0.8325,4.7450994194,0.0415,-0.022500000000000003,0.047206991000000004,4.63,-0.81,4.7003191381
2020-11-28 17:00:00,5.2795,0.36250000000000004,5.2919303189,0.0095,-0.0175,0.0199123078,5.27,0.38,5.283682428,4.7895,-0.8275,4.8604594947,0.0095,-0.0175,0.0199123078,4.78,-0.81,4.8481439748
2020-11-28 17:30:00,5.3905,0.36050000000000004,5.4025411151,0.0105,-0.0195,0.0221472346,5.38,0.38,5.3934033782,4.8405000000000005,-0.7695000000000001,4.9012825362,0.0105,-0.0195,0.0221472346,4.83,-0.75,4.8878829773
2020-11-28 18:00:00,5.29,0.26,5.29638556,0.02,-0.02,0.028284271200000002,5.27,0.28,5.2774330882000005,4.73,-0.89,4.8130032204,0.02,-0.02,0.028284271200000002,4.71,-0.87,4.7896763983
2020-11-28 18:30:00,5.2785,0.201,5.2823255532,0.0085,-0.019,0.0208146583,5.27,0.22,5.2745900315,4.6785,-0.9590000000000001,4.7757767169,0.0085,-0.019,0.0208146583,4.67,-0.9400000000000001,4.7636645558
2020-11-28 19:00:00,5.4125,0.35050000000000003,5.4238368799,0.0025,-0.0095,0.0098234414,5.41,0.36,5.4219645886,4.6725,-0.7995,4.7404067863,0.0025,-0.0095,0.0098234414,4.67,-0.79,4.7363488047
2020-11-28 19:30:00,5.283,0.3415,5.2940259963,0.013000000000000001,-0.018500000000000003,0.022610838100000002,5.27,0.36,5.282281704,4.493,-0.8085,4.5651638799,0.013000000000000001,-0.018500000000000003,0.022610838100000002,4.48,-0.79,4.5491207942
2020-11-28 20:00:00,5.185,0.339,5.1960702459,0.015,-0.021,0.0258069758,5.17,0.36,5.1825186927,4.435,-0.871,4.5197196816,0.015,-0.021,0.0258069758,4.42,-0.85,4.5009887803
2020-11-28 20:30:00,5.038,0.3415,5.0495609958,0.008,-0.018500000000000003,0.020155644400000002,5.03,0.36,5.0428662485,4.478,-0.8185,4.5521891712,0.008,-0.018500000000000003,0.020155644400000002,4.47,-0.8,4.5410241136
2020-11-28 21:00:00,4.893,0.339,4.9047293503,0.013000000000000001,-0.021,0.024698178100000003,4.88,0.36,4.8932606716,4.383,-0.871,4.4687056292000005,0.013000000000000001,-0.021,0.024698178100000003,4.37,-0.85,4.4518984714
2020-11-28 21:30:00,4.7535,0.34850000000000003,4.7662579137000005,0.0035,-0.0115,0.012020815300000001,4.75,0.36,4.7636225711,4.3035,-0.8615,4.3888830584,0.0035,-0.0115,0.012020815300000001,4.3,-0.85,4.3832065888
2020-11-28 22:00:00,4.6850000000000005,0.342,4.6974662319,0.005,-0.018000000000000002,0.018681541700000002,4.68,0.36,4.6938257317000005,4.205,-0.868,4.293652175,0.005,-0.018000000000000002,0.018681541700000002,4.2,-0.85,4.2851487722
2020-11-28 22:30:00,4.3735,0.3075,4.3842968079,0.0035,-0.0125,0.012980755,4.37,0.32,4.3817005831,4.0535,-0.8625,4.1442452268,0.0035,-0.0125,0.012980755,4.05,-0.85,4.1382363393
2020-11-28 23:00:00,4.2035,0.3025,4.2143704749,0.0035,-0.0175,0.0178465683,4.2,0.32,4.212172836,3.9135,-0.9175000000000001,4.0196129789,0.0035,-0.0175,0.0178465683,3.91,-0.9,4.0122437613
2020-11-28 23:30:00,3.8825000000000003,0.2335,3.8895152012,0.0025,-0.006500000000000001,0.0069641941,3.88,0.24,3.8874155939,3.5725,-0.9865,3.7062027063,0.0025,-0.006500000000000001,0.0069641941,3.5700000000000003,-0.98,3.7020669902
2020-11-29 00:00:00,3.7285,0.3725,3.7470613152,0.0085,-0.0175,0.0194550765,3.7199999999999998,0.39,3.7403876804,3.3785,-1.3375,3.6336164492,0.0085,-0.0175,0.0194550765,3.37,-1.32,3.6192955116
2020-11-29 00:30:00,3.8425000000000002,0.7885000000000001,3.9225678452,0.0125,-0.021500000000000002,0.0248696602,3.83,0.81,3.9147158262,3.3825,-1.4515,3.6807823216999997,0.0125,-0.021500000000000002,0.0248696602,3.37,-1.43,3.6608468966
2020-11-29 01:00:00,3.681,0.7385,3.7543499104,0.011,-0.021500000000000002,0.024150569400000002,3.67,0.76,3.7478660595,3.3810000000000002,-1.5115,3.7034839341,0.011,-0.021500000000000002,0.024150569400000002,3.37,-1.49,3.684698088
2020-11-29 01:30:00,3.6710000000000003,0.754,3.74763352,0.001,-0.006,0.0060827625,3.67,0.76,3.7478660595,3.371,-1.496,3.6880424347,0.001,-0.006,0.0060827625,3.37,-1.49,3.684698088
2020-11-29 02:00:00,3.501,0.6910000000000001,3.5685405981000002,0.001,-0.009000000000000001,0.0090553851,3.5,0.7000000000000001,3.5693136595,3.261,-1.569,3.6188232894,0.001,-0.009000000000000001,0.0090553851,3.26,-1.56,3.6140282235
2020-11-29 02:30:00,3.5,0.8385,3.5990390731,0.0,-0.0015,0.0015,3.5,0.84,3.5993888370000002,3.38,-1.5115,3.7025710324,0.0,-0.0015,0.0015,3.38,-1.51,3.7019589409
2020-11-29 03:00:00,3.45,1.06,3.6091688794,0.0,0.0,0.0,3.45,1.06,3.6091688794,3.2,-1.9100000000000001,3.7266741204000002,0.0,0.0,0.0,3.2,-1.9100000000000001,3.7266741204000002
2020-11-29 03:30:00,3.45,1.06,3.6091688794,0.0,0.0,0.0,3.45,1.06,3.6091688794,3.2,-1.87,3.7063324189999998,0.0,0.0,0.0,3.2,-1.87,3.7063324189999998
2020-11-29 04:00:00,3.27,1.1,3.4500579705,0.0,0.0,0.0,3.27,1.1,3.4500579705,3.16,-1.98,3.7290749523,0.0,0.0,0.0,3.16,-1.98,3.7290749523
2020-11-29 04:30:00,3.43,1.18,3.6272992708,0.0,0.0,0.0,3.43,1.18,3.6272992708,3.12,-1.98,3.6952401816,0.0,0.0,0.0,3.12,-1.98,3.6952401816
2020-11-29 05:00:00,3.43,1.05,3.5871158331,0.0,0.0,0.0,3.43,1.05,3.5871158331,3.01,-1.9,3.5595083929999998,0.0,0.0,0.0,3.01,-1.9,3.5595083929999998
2020-11-29 05:30:00,3.37,1.01,3.518096076,0.0,0.0,0.0,3.37,1.01,3.518096076,3.01,-1.8599999999999999,3.5383188098,0.0,0.0,0.0,3.01,-1.8599999999999999,3.5383188098
2020-11-29 06:00:00,3.32,0.93,3.4477963977,0.0,0.0,0.0,3.32,0.93,3.4477963977,3.01,-1.9300000000000002,3.5756118358,0.0,0.0,0.0,3.01,-1.9300000000000002,3.5756118358
2020-11-29 06:30:00,3.41,1.03,3.5621622647,0.0,0.0,0.0,3.41,1.03,3.5621622647,3.01,-1.9300000000000002,3.5756118358,0.0,0.0,0.0,3.01,-1.9300000000000002,3.5756118358
2020-11-29 07:00:00,3.45,0.8300000000000001,3.5484362753000003,0.0,0.0,0.0,3.45,0.8300000000000001,3.5484362753000003,3.12,-1.6800000000000002,3.5435575345,0.0,0.0,0.0,3.12,-1.6800000000000002,3.5435575345
2020-11-29 07:30:00,3.51,0.61,3.5626114018,0.0,0.0,0.0,3.51,0.61,3.5626114018,3.12,-1.63,3.5201278386,0.0,0.0,0.0,3.12,-1.63,3.5201278386
2020-11-29 08:00:00,3.73,0.61,3.7795502378,0.0,0.0,0.0,3.73,0.61,3.7795502378,3.24,-1.58,3.6047191291000003,0.0,0.0,0.0,3.24,-1.58,3.6047191291000003
2020-11-29 08:30:00,3.99,0.68,4.0475301111,0.0,0.0,0.0,3.99,0.68,4.0475301111,3.48,-1.54,3.8055223032,0.0,0.0,0.0,3.48,-1.54,3.8055223032
2020-11-29 09:00:00,4.38,0.68,4.4324710941,0.0,0.0,0.0,4.38,0.68,4.4324710941,3.85,-1.33,4.0732542273,0.0,0.0,0.0,3.85,-1.33,4.0732542273
2020-11-29 09:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,3.39,-0.99,3.5316002039,0.0,0.0,0.0,3.39,-0.99,3.5316002039
2020-11-29 10:00:00,4.36,0.06,4.3604128245,0.0,0.0,0.0,4.36,0.06,4.3604128245,3.89,-0.93,3.9996249824000003,0.0,0.0,0.0,3.89,-0.93,3.9996249824000003
2020-11-29 10:30:00,4.73,0.21,4.7346594387,0.0,0.0,0.0,4.73,0.21,4.7346594387,4.23,-0.78,4.3013137528,0.0,0.0,0.0,4.23,-0.78,4.3013137528
2020-11-29 11:00:00,4.85,0.21,4.8545442629,0.0,0.0,0.0,4.85,0.21,4.8545442629,4.34,-0.78,4.4095351229,0.0,0.0,0.0,4.34,-0.78,4.4095351229
2020-11-29 11:30:00,4.92,0.21,4.9244796679,0.0,0.0,0.0,4.92,0.21,4.9244796679,4.41,-0.78,4.478448392,0.0,0.0,0.0,4.41,-0.78,4.478448392
2020-11-29 12:00:00,5.0,0.26,5.0067554364,0.0,0.0,0.0,5.0,0.26,5.0067554364,4.49,-0.72,4.5473618726,0.0,0.0,0.0,4.49,-0.72,4.5473618726
2020-11-29 12:30:00,5.0,-0.09,5.0008099344,0.0,0.0,0.0,5.0,-0.09,5.0008099344,4.58,-0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,-0.35000000000000003,4.5933538945
2020-11-29 13:00:00,5.0,-0.24,5.0057566861,0.0,0.0,0.0,5.0,-0.24,5.0057566861,4.58,-0.21,4.5848118827,0.0,0.0,0.0,4.58,-0.21,4.5848118827
2020-11-29 13:30:00,4.92,-0.17,4.9229361158,0.0,0.0,0.0,4.92,-0.17,4.9229361158,4.53,-0.29,4.5392730696,0.0,0.0,0.0,4.53,-0.29,4.5392730696
2020-11-29 14:00:00,4.92,0.08,4.9206503635,0.0,0.0,0.0,4.92,0.08,4.9206503635,4.47,-0.64,4.5155841261,0.0,0.0,0.0,4.47,-0.64,4.5155841261
2020-11-29 14:30:00,4.92,0.28,4.9279610388,0.0,0.0,0.0,4.92,0.28,4.9279610388,4.42,-0.74,4.4815176001,0.0,0.0,0.0,4.42,-0.74,4.4815176001
2020-11-29 15:00:00,4.92,0.28,4.9279610388,0.0,0.0,0.0,4.92,0.28,4.9279610388,4.39,-0.79,4.4605156653,0.0,0.0,0.0,4.39,-0.79,4.4605156653
2020-11-29 15:30:00,5.05,0.28,5.0577564196,0.0,0.0,0.0,5.05,0.28,5.0577564196,4.54,-0.75,4.6015323535,0.0,0.0,0.0,4.54,-0.75,4.6015323535
2020-11-29 16:00:00,5.18,0.34,5.1911463089,0.0,0.0,0.0,5.18,0.34,5.1911463089,4.67,-0.72,4.7251772454,0.0,0.0,0.0,4.67,-0.72,4.7251772454
2020-11-29 16:30:00,5.31,0.34,5.3208739884,0.0,0.0,0.0,5.31,0.34,5.3208739884,4.78,-0.8,4.8464832611,0.0,0.0,0.0,4.78,-0.8,4.8464832611
2020-11-29 17:00:00,5.48,0.4,5.4945791468,0.0,0.0,0.0,5.48,0.4,5.4945791468,4.94,-0.87,5.0160243221,0.0,0.0,0.0,4.94,-0.87,5.0160243221
2020-11-29 17:30:00,5.48,0.4,5.4945791468,0.0,0.0,0.0,5.48,0.4,5.4945791468,4.94,-0.93,5.0267782923,0.0,0.0,0.0,4.94,-0.93,5.0267782923
2020-11-29 18:00:00,5.48,0.31,5.4887612446,0.0,0.0,0.0,5.48,0.31,5.4887612446,4.94,-0.93,5.0267782923,0.0,0.0,0.0,4.94,-0.93,5.0267782923
2020-11-29 18:30:00,5.39,0.31,5.3989072969,0.0,0.0,0.0,5.39,0.31,5.3989072969,4.86,-0.93,4.9481814841,0.0,0.0,0.0,4.86,-0.93,4.9481814841
2020-11-29 19:00:00,5.28,0.31,5.2890925498,0.0,0.0,0.0,5.28,0.31,5.2890925498,4.78,-1.01,4.8855398883,0.0,0.0,0.0,4.78,-1.01,4.8855398883
2020-11-29 19:30:00,5.25,0.31,5.2591444171,0.0,0.0,0.0,5.25,0.31,5.2591444171,4.73,-0.97,4.8284366,0.0,0.0,0.0,4.73,-0.97,4.8284366
2020-11-29 20:00:00,5.21,0.38,5.2238395841,0.0,0.0,0.0,5.21,0.38,5.2238395841,4.73,-0.91,4.8167416372,0.0,0.0,0.0,4.73,-0.91,4.8167416372
2020-11-29 20:30:00,5.02,0.31,5.0295626052,0.0,0.0,0.0,5.02,0.31,5.0295626052,4.55,-1.02,4.6629282645,0.0,0.0,0.0,4.55,-1.02,4.6629282645
2020-11-29 21:00:00,4.87,0.31,4.8798565553,0.0,0.0,0.0,4.87,0.31,4.8798565553,4.5,-0.9500000000000001,4.5991847104,0.0,0.0,0.0,4.5,-0.9500000000000001,4.5991847104
2020-11-29 21:30:00,4.68,0.24,4.6861498055,0.0,0.0,0.0,4.68,0.24,4.6861498055,4.28,-1.01,4.3975561395,0.0,0.0,0.0,4.28,-1.01,4.3975561395
2020-11-29 22:00:00,4.58,0.24,4.5862838988,0.0,0.0,0.0,4.58,0.24,4.5862838988,4.18,-0.86,4.2675519915,0.0,0.0,0.0,4.18,-0.86,4.2675519915
2020-11-29 22:30:00,4.27,0.14,4.2722944655,0.0,0.0,0.0,4.27,0.14,4.2722944655,3.89,-0.92,3.9973115966,0.0,0.0,0.0,3.89,-0.92,3.9973115966
2020-11-29 23:00:00,4.1,0.07,4.1005975174,0.0,0.0,0.0,4.1,0.07,4.1005975174,3.65,-0.92,3.7641599328,0.0,0.0,0.0,3.65,-0.92,3.7641599328
2020-11-29 23:30:00,4.03,0.72,4.0938124041,0.0,0.0,0.0,4.03,0.72,4.0938124041,3.5,-1.44,3.7846532206,0.0,0.0,0.0,3.5,-1.44,3.7846532206
2020-11-30 00:00:00,3.93,0.8200000000000001,4.0146357244,0.0,0.0,0.0,3.93,0.8200000000000001,4.0146357244,3.41,-1.6099999999999999,3.7709680455,0.0,0.0,0.0,3.41,-1.6099999999999999,3.7709680455
2020-11-30 00:30:00,3.79,1.13,3.9548704151000003,0.0,0.0,0.0,3.79,1.13,3.9548704151000003,3.24,-1.87,3.7409223462,0.0,0.0,0.0,3.24,-1.87,3.7409223462
2020-11-30 01:00:00,3.65,0.8,3.7366428783,0.0,0.0,0.0,3.65,0.8,3.7366428783,3.29,-1.5899999999999999,3.6540662282,0.0,0.0,0.0,3.29,-1.5899999999999999,3.6540662282
2020-11-30 01:30:00,3.51,0.68,3.5752622281,0.0,0.0,0.0,3.51,0.68,3.5752622281,3.32,-1.53,3.6555847685,0.0,0.0,0.0,3.32,-1.53,3.6555847685
2020-11-30 02:00:00,3.51,0.68,3.5752622281,0.0,0.0,0.0,3.51,0.68,3.5752622281,3.32,-1.53,3.6555847685,0.0,0.0,0.0,3.32,-1.53,3.6555847685
2020-11-30 02:30:00,3.34,0.68,3.4085187399,0.0,0.0,0.0,3.34,0.68,3.4085187399,3.32,-1.53,3.6555847685,0.0,0.0,0.0,3.32,-1.53,3.6555847685
2020-11-30 03:00:00,3.34,0.61,3.3952466773,0.0,0.0,0.0,3.34,0.61,3.3952466773,3.22,-1.53,3.5650105189,0.0,0.0,0.0,3.22,-1.53,3.5650105189
2020-11-30 03:30:00,3.48,0.7000000000000001,3.549704213,0.0,0.0,0.0,3.48,0.7000000000000001,3.549704213,3.22,-1.53,3.5650105189,0.0,0.0,0.0,3.22,-1.53,3.5650105189
2020-11-30 04:00:00,3.4,0.64,3.4597109705999998,0.0,0.0,0.0,3.4,0.64,3.4597109705999998,3.12,-1.57,3.4927496332,0.0,0.0,0.0,3.12,-1.57,3.4927496332
2020-11-30 04:30:00,3.4,0.64,3.4597109705999998,0.0,0.0,0.0,3.4,0.64,3.4597109705999998,3.08,-1.57,3.4570652294,0.0,0.0,0.0,3.08,-1.57,3.4570652294
2020-11-30 05:00:00,3.3605,0.638,3.4205268965,0.0005,-0.002,0.0020615528,3.36,0.64,3.4204093322,3.0805,-1.502,3.4271685471,0.0005,-0.002,0.0020615528,3.08,-1.5,3.425842962
2020-11-30 05:30:00,3.2715,0.484,3.3071087448,0.0015,-0.006,0.0061846584,3.27,0.49,3.3065087328000002,3.1715,-1.506,3.5109041927,0.0015,-0.006,0.0061846584,3.17,-1.5,3.5069787567
2020-11-30 06:00:00,3.3305,0.646,3.3925722174,0.0005,-0.004,0.0040311289,3.33,0.65,3.3928454135,3.4005,-1.544,3.7346132665000003,0.0005,-0.004,0.0040311289,3.4,-1.54,3.7325058607
2020-11-30 06:30:00,3.54,0.709,3.6103020649,0.0,-0.001,0.001,3.54,0.71,3.6104985805,3.8200000000000003,-1.4809999999999999,4.097042958,0.0,-0.001,0.001,3.8200000000000003,-1.48,4.0966815839
2020-11-30 07:00:00,3.66,0.85,3.7574060201,0.0,0.0,0.0,3.66,0.85,3.7574060201,3.92,-1.79,4.3093502991,0.0,0.0,0.0,3.92,-1.79,4.3093502991
2020-11-30 07:30:00,3.91,0.9500000000000001,4.0237544657,0.0,0.0,0.0,3.91,0.9500000000000001,4.0237544657,4.12,-1.8599999999999999,4.5203982125,0.0,0.0,0.0,4.12,-1.8599999999999999,4.5203982125
2020-11-30 08:00:00,4.4,1.109,4.5376074092,0.0,-0.001,0.001,4.4,1.11,4.5378519147,4.24,-1.701,4.5684790686,0.0,-0.001,0.001,4.24,-1.7000000000000002,4.5681068288999995
2020-11-30 08:30:00,4.57,1.34,4.7624048547,0.0,0.0,0.0,4.57,1.34,4.7624048547,4.74,-1.53,4.9808131866,0.0,0.0,0.0,4.74,-1.53,4.9808131866
2020-11-30 09:00:00,3.947,1.2495,4.1400554646,0.007,-0.0105,0.012619429500000001,3.94,1.26,4.1365686263,4.497,-1.6705,4.7972470491,0.007,-0.0105,0.012619429500000001,4.49,-1.6600000000000001,4.7870345727
2020-11-30 09:30:00,4.0,1.202,4.1766977386,0.01,-0.018000000000000002,0.0205912603,3.99,1.22,4.172349458,4.55,-1.678,4.8495550311,0.01,-0.018000000000000002,0.0205912603,4.54,-1.6600000000000001,4.8339631774
2020-11-30 10:00:00,3.591,1.1965,3.7850882751,0.031,-0.0235,0.0389005141,3.56,1.22,3.7632432821,4.231,-1.7235,4.5685679649,0.031,-0.0235,0.0389005141,4.2,-1.7000000000000002,4.5310043037
2020-11-30 10:30:00,3.8565,1.188,4.0353359526,0.08650000000000001,-0.032,0.0922293337,3.77,1.22,3.962486593,4.5865,-1.732,4.9026325836,0.08650000000000001,-0.032,0.0922293337,4.5,-1.7000000000000002,4.8104053883
2020-11-30 11:00:00,3.185,1.0525,3.3543973006,0.065,-0.0275,0.0705779711,3.12,1.08,3.3016359581,4.015,-1.9175,4.4493854913,0.065,-0.0275,0.0705779711,3.95,-1.8900000000000001,4.3788811356
2020-11-30 11:30:00,3.995,1.3145,4.2057027059,0.125,-0.0455,0.1330234942,3.87,1.3599999999999999,4.1020117016,4.915,-1.6255000000000002,5.1768209598,0.125,-0.0455,0.1330234942,4.79,-1.58,5.0438576506
2020-11-30 12:00:00,4.044,1.296,4.2465929873,0.17400000000000002,-0.064,0.1853968716,3.87,1.3599999999999999,4.1020117016,5.724,-1.444,5.9033305854,0.17400000000000002,-0.064,0.1853968716,5.55,-1.38,5.7189946669000005
2020-11-30 12:30:00,3.885,1.0185,4.0162877449,0.145,-0.051500000000000004,0.1538741369,3.74,1.07,3.8900514135,6.015,-1.1415,6.1223563478,0.145,-0.051500000000000004,0.1538741369,5.87,-1.09,5.9703433737000005
2020-11-30 13:00:00,3.777,0.932,3.8902895779,0.137,-0.048,0.1451654229,3.64,0.98,3.769615365,6.007,-1.248,6.1352712246,0.137,-0.048,0.1451654229,5.87,-1.2,5.9914021731
2020-11-30 13:30:00,4.3105,0.9315,4.4100002834,0.1405,-0.0485,0.1486354601,4.17,0.98,4.2836082921,5.5705,-1.1485,5.6876640636,0.1405,-0.0485,0.1486354601,5.43,-1.1,5.5402978259
