Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-30 14:00:00,4.394,0.9335,4.4920661449,0.134,-0.0465,0.141838817,4.26,0.98,4.3712698384,5.464,-1.1065,5.5749115015,0.134,-0.0465,0.141838817,5.33,-1.06,5.4343812895
2020-11-30 14:30:00,4.412,0.926,4.5081282147,0.152,-0.054,0.1613071604,4.26,0.98,4.3712698384,5.292,-1.114,5.407981139,0.152,-0.054,0.1613071604,5.14,-1.06,5.2481615829
2020-11-30 15:00:00,4.3505,1.0085,4.4658618989,0.1705,-0.061500000000000006,0.1812525862,4.18,1.07,4.3147769351,5.5405,-1.0515,5.6393964659,0.1705,-0.061500000000000006,0.1812525862,5.37,-0.99,5.4604944831
2020-11-30 15:30:00,4.5344999999999995,1.015,4.6467101534,0.1545,-0.055,0.1639977134,4.38,1.07,4.5088025018,5.4245,-1.045,5.5242397893,0.1545,-0.055,0.1639977134,5.27,-0.99,5.3621823915
2020-11-30 16:00:00,4.6850000000000005,0.75,4.7446522528,0.145,-0.05,0.1533786165,4.54,0.8,4.6099457697,5.505,-0.84,5.5687184343,0.145,-0.05,0.1533786165,5.36,-0.79,5.4179054994
2020-11-30 16:30:00,5.337,0.4625,5.3570024501,0.137,-0.0475,0.14500086210000002,5.2,0.51,5.2249497605,5.497,-0.41750000000000004,5.5128318721,0.137,-0.0475,0.14500086210000002,5.36,-0.37,5.3727553453
2020-11-30 17:00:00,5.0925,0.3815,5.1067698695,0.1125,-0.0385,0.1189054246,4.98,0.42,4.9976794615,5.8325,-0.5185000000000001,5.8555015584,0.1125,-0.0385,0.1189054246,5.72,-0.48,5.7401045287
2020-11-30 17:30:00,5.378,0.372,5.3908503967,0.138,-0.048,0.1461095479,5.24,0.42,5.2568051134000005,5.7780000000000005,-0.528,5.8020744566,0.138,-0.048,0.1461095479,5.64,-0.48,5.6603886792
2020-11-30 18:00:00,5.6530000000000005,0.42450000000000004,5.6689160560000005,0.133,-0.0455,0.1405675994,5.52,0.47000000000000003,5.5399729241,5.493,-0.5955,5.5251849969,0.133,-0.0455,0.1405675994,5.36,-0.55,5.388144393
2020-11-30 18:30:00,5.638,0.52,5.6619293531,0.11800000000000001,-0.04,0.12459534500000001,5.52,0.56,5.548333083,5.558,-0.55,5.5851467304,0.11800000000000001,-0.04,0.12459534500000001,5.44,-0.51,5.4638539512
2020-11-30 19:00:00,5.8545,0.581,5.8832585571,0.1145,-0.039,0.120959704,5.74,0.62,5.7733872207,5.3045,-0.549,5.3328342605,0.1145,-0.039,0.120959704,5.19,-0.51,5.2149976031
2020-11-30 19:30:00,5.916,0.592,5.9455462323,0.076,-0.028,0.0809938269,5.84,0.62,5.872818744,4.986,-0.588,5.0205517625,0.076,-0.028,0.0809938269,4.91,-0.56,4.9418316442
2020-11-30 20:00:00,6.0005,0.5025000000000001,6.0215036743,0.07050000000000001,-0.0275,0.0756736414,5.93,0.53,5.9536375436,4.5605,-0.6275000000000001,4.6034678776,0.07050000000000001,-0.0275,0.0756736414,4.49,-0.6000000000000001,4.5299116989
2020-11-30 20:30:00,5.75,0.5405,5.7753476302,0.08,-0.029500000000000002,0.08526576100000001,5.67,0.5700000000000001,5.6985787702,4.79,-0.5495,4.8214157931,0.08,-0.029500000000000002,0.08526576100000001,4.71,-0.52,4.738617942
2020-11-30 21:00:00,5.1385,0.485,5.1613377384,0.0585,-0.025,0.0636180006,5.08,0.51,5.1055362108,5.0685,-0.545,5.0977168664,0.0585,-0.025,0.0636180006,5.01,-0.52,5.0369137376
2020-11-30 21:30:00,4.8145,0.47850000000000004,4.8382199723,0.0845,-0.0315,0.0901803748,4.73,0.51,4.7574152646000005,5.0945,-0.6215,5.1322697221,0.0845,-0.0315,0.0901803748,5.01,-0.59,5.0446208976
2020-11-30 22:00:00,4.279,0.49,4.3069642441,0.029,-0.02,0.0352278299,4.25,0.51,4.2804906261,5.359,-0.5700000000000001,5.3892282379,0.029,-0.02,0.0352278299,5.33,-0.55,5.3583019698
2020-11-30 22:30:00,3.604,0.482,3.6360885578,0.064,-0.028,0.0698569968,3.54,0.51,3.5765486156,5.554,-0.578,5.5839949857,0.064,-0.028,0.0698569968,5.49,-0.55,5.5174813094
2020-11-30 23:00:00,3.4225,0.483,3.4564136399,0.0625,-0.027,0.06808267030000001,3.36,0.51,3.3984849566,5.2925,-0.667,5.3343645592,0.0625,-0.027,0.06808267030000001,5.23,-0.64,5.2690131903
2020-11-30 23:30:00,3.868,0.791,3.9480507849,0.018000000000000002,-0.019,0.0261725047,3.85,0.81,3.9342851956000002,4.408,-1.099,4.5429357248,0.018000000000000002,-0.019,0.0261725047,4.39,-1.08,4.5208959289
2020-12-01 00:00:00,4.152,0.9205000000000001,4.2528136863,0.022,-0.0195,0.0293981292,4.13,0.9400000000000001,4.2356227405,3.732,-1.1795,3.9139550649,0.022,-0.0195,0.0293981292,3.71,-1.16,3.8871197563
2020-12-01 00:30:00,3.996,0.779,4.0712230349,0.046,-0.021,0.0505667875,3.95,0.8,4.0301985063,3.626,-1.141,3.801283599,0.046,-0.021,0.0505667875,3.58,-1.12,3.7511065034
2020-12-01 01:00:00,4.18,0.9395,4.2842805989,0.0,-0.0005,0.0005,4.18,0.9400000000000001,4.2843902717,3.43,-1.2105000000000001,3.6373355977,0.0,-0.0005,0.0005,3.43,-1.21,3.6371692289
2020-12-01 01:30:00,4.06,0.9400000000000001,4.1673972693,0.0,0.0,0.0,4.06,0.9400000000000001,4.1673972693,3.49,-1.28,3.7173243065,0.0,0.0,0.0,3.49,-1.28,3.7173243065
2020-12-01 02:00:00,4.14,0.9400000000000001,4.2453739529,0.0,0.0,0.0,4.14,0.9400000000000001,4.2453739529,3.4,-1.28,3.6329602254999998,0.0,0.0,0.0,3.4,-1.28,3.6329602254999998
2020-12-01 02:30:00,4.06,0.89,4.1564046964,0.0,0.0,0.0,4.06,0.89,4.1564046964,3.23,-1.3599999999999999,3.5046397818,0.0,0.0,0.0,3.23,-1.3599999999999999,3.5046397818
2020-12-01 03:00:00,3.9699999999999998,0.97,4.0867835764,0.0,0.0,0.0,3.9699999999999998,0.97,4.0867835764,3.54,-1.22,3.7443290454,0.0,0.0,0.0,3.54,-1.22,3.7443290454
2020-12-01 03:30:00,3.62,0.97,3.747705965,0.0,0.0,0.0,3.62,0.97,3.747705965,3.75,-1.22,3.9434629452000003,0.0,0.0,0.0,3.75,-1.22,3.9434629452000003
2020-12-01 04:00:00,3.5700000000000003,1.02,3.7128560435,0.0,0.0,0.0,3.5700000000000003,1.02,3.7128560435,3.91,-1.35,4.1364961018,0.0,0.0,0.0,3.91,-1.35,4.1364961018
2020-12-01 04:30:00,3.63,1.28,3.8490648215,0.0,0.0,0.0,3.63,1.28,3.8490648215,3.79,-1.57,4.1023164188,0.0,0.0,0.0,3.79,-1.57,4.1023164188
2020-12-01 05:00:00,3.7199999999999998,1.28,3.9340564307,0.0,0.0,0.0,3.7199999999999998,1.28,3.9340564307,3.65,-1.57,3.9733361298,0.0,0.0,0.0,3.65,-1.57,3.9733361298
2020-12-01 05:30:00,3.67,1.28,3.8868110322,0.0,0.0,0.0,3.67,1.28,3.8868110322,3.76,-1.62,4.0941421568,0.0,0.0,0.0,3.76,-1.62,4.0941421568
2020-12-01 06:00:00,3.59,1.18,3.778954882,0.0,0.0,0.0,3.59,1.18,3.778954882,3.8,-1.71,4.1670253179,0.0,0.0,0.0,3.8,-1.71,4.1670253179
2020-12-01 06:30:00,3.7199999999999998,1.18,3.9026657556,0.0,0.0,0.0,3.7199999999999998,1.18,3.9026657556,4.17,-1.71,4.506994564,0.0,0.0,0.0,4.17,-1.71,4.506994564
2020-12-01 07:00:00,4.05,1.31,4.2565948832,0.0,0.0,0.0,4.05,1.31,4.2565948832,4.4,-1.56,4.6683615970000005,0.0,0.0,0.0,4.4,-1.56,4.6683615970000005
2020-12-01 07:30:00,4.13,1.26,4.3179277437,0.0,0.0,0.0,4.13,1.26,4.3179277437,4.6,-1.56,4.8573243664,0.0,0.0,0.0,4.6,-1.56,4.8573243664
2020-12-01 08:00:00,4.44,1.33,4.6349217901,0.0,0.0,0.0,4.44,1.33,4.6349217901,4.68,-1.56,4.9331531499,0.0,0.0,0.0,4.68,-1.56,4.9331531499
2020-12-01 08:30:00,4.54,1.3599999999999999,4.7393248464,0.0,0.0,0.0,4.54,1.3599999999999999,4.7393248464,4.89,-1.49,5.1119663536,0.0,0.0,0.0,4.89,-1.49,5.1119663536
2020-12-01 09:00:00,4.65,1.3599999999999999,4.8448013375,0.0,0.0,0.0,4.65,1.3599999999999999,4.8448013375,4.8,-1.49,5.0259426976,0.0,0.0,0.0,4.8,-1.49,5.0259426976
2020-12-01 09:30:00,4.71,1.3,4.8861129745,0.0,0.0,0.0,4.71,1.3,4.8861129745,4.63,-1.56,4.8857445697,0.0,0.0,0.0,4.63,-1.56,4.8857445697
2020-12-01 10:00:00,4.98,1.47,5.1924271781,0.0,0.0,0.0,4.98,1.47,5.1924271781,4.69,-1.47,4.9149771108,0.0,0.0,0.0,4.69,-1.47,4.9149771108
2020-12-01 10:30:00,4.98,1.47,5.1924271781,0.0,0.0,0.0,4.98,1.47,5.1924271781,4.73,-1.53,4.9712976173,0.0,0.0,0.0,4.73,-1.53,4.9712976173
2020-12-01 11:00:00,5.05,1.55,5.2825183388,0.0,0.0,0.0,5.05,1.55,5.2825183388,4.59,-1.53,4.8382848201,0.0,0.0,0.0,4.59,-1.53,4.8382848201
2020-12-01 11:30:00,5.05,1.55,5.2825183388,0.0,0.0,0.0,5.05,1.55,5.2825183388,4.46,-1.6400000000000001,4.7519680134,0.0,0.0,0.0,4.46,-1.6400000000000001,4.7519680134
2020-12-01 12:00:00,5.11,1.42,5.3036308318,0.0,0.0,0.0,5.11,1.42,5.3036308318,4.5,-1.4,4.7127486672,0.0,0.0,0.0,4.5,-1.4,4.7127486672
2020-12-01 12:30:00,5.11,1.08,5.2228823460000005,0.0,0.0,0.0,5.11,1.08,5.2228823460000005,4.59,-1.05,4.7085666609,0.0,0.0,0.0,4.59,-1.05,4.7085666609
2020-12-01 13:00:00,5.11,0.9500000000000001,5.1975571185,0.0,0.0,0.0,5.11,0.9500000000000001,5.1975571185,4.64,-1.11,4.7709223427000005,0.0,0.0,0.0,4.64,-1.11,4.7709223427000005
2020-12-01 13:30:00,5.15,0.9500000000000001,5.2368883891,0.0,0.0,0.0,5.15,0.9500000000000001,5.2368883891,4.76,-1.07,4.8787805854,0.0,0.0,0.0,4.76,-1.07,4.8787805854
2020-12-01 14:00:00,5.28,1.04,5.3814496188,0.0,0.0,0.0,5.28,1.04,5.3814496188,4.76,-1.01,4.865973695,0.0,0.0,0.0,4.76,-1.01,4.865973695
2020-12-01 14:30:00,5.28,1.1,5.3933662957,0.0,0.0,0.0,5.28,1.1,5.3933662957,4.68,-1.07,4.8007603564,0.0,0.0,0.0,4.68,-1.07,4.8007603564
2020-12-01 15:00:00,5.28,1.1400000000000001,5.4016664095,0.0,0.0,0.0,5.28,1.1400000000000001,5.4016664095,4.68,-1.16,4.8216179857,0.0,0.0,0.0,4.68,-1.16,4.8216179857
2020-12-01 15:30:00,5.48,1.22,5.6141606675,0.0,0.0,0.0,5.48,1.22,5.6141606675,4.91,-1.06,5.0231165625,0.0,0.0,0.0,4.91,-1.06,5.0231165625
2020-12-01 16:00:00,5.52,0.84,5.5835472595999995,0.0,0.0,0.0,5.52,0.84,5.5835472595999995,5.23,-0.67,5.2727412226,0.0,0.0,0.0,5.23,-0.67,5.2727412226
2020-12-01 16:30:00,5.42,0.71,5.4663058824,0.0,0.0,0.0,5.42,0.71,5.4663058824,5.75,-0.5,5.7716981903,0.0,0.0,0.0,5.75,-0.5,5.7716981903
2020-12-01 17:00:00,5.46,0.54,5.486638315,0.0,0.0,0.0,5.46,0.54,5.486638315,5.61,-0.62,5.64415627,0.0,0.0,0.0,5.61,-0.62,5.64415627
2020-12-01 17:30:00,5.8100000000000005,0.54,5.8350407025,0.0,0.0,0.0,5.8100000000000005,0.54,5.8350407025,5.48,-0.68,5.5220286127,0.0,0.0,0.0,5.48,-0.68,5.5220286127
2020-12-01 18:00:00,5.88,0.54,5.9047438556,0.0,0.0,0.0,5.88,0.54,5.9047438556,5.42,-0.68,5.4624902746,0.0,0.0,0.0,5.42,-0.68,5.4624902746
2020-12-01 18:30:00,5.88,0.54,5.9047438556,0.0,0.0,0.0,5.88,0.54,5.9047438556,5.33,-0.68,5.3732020249,0.0,0.0,0.0,5.33,-0.68,5.3732020249
2020-12-01 19:00:00,5.88,0.64,5.9147273817,0.0,0.0,0.0,5.88,0.64,5.9147273817,5.33,-0.56,5.3593376456,0.0,0.0,0.0,5.33,-0.56,5.3593376456
2020-12-01 19:30:00,5.83,0.64,5.8650234441,0.0,0.0,0.0,5.83,0.64,5.8650234441,5.29,-0.56,5.3195582523,0.0,0.0,0.0,5.29,-0.56,5.3195582523
2020-12-01 20:00:00,5.69,0.64,5.7258798451,0.0,0.0,0.0,5.69,0.64,5.7258798451,5.21,-0.59,5.2433004873,0.0,0.0,0.0,5.21,-0.59,5.2433004873
2020-12-01 20:30:00,5.57,0.64,5.6066478398,0.0,0.0,0.0,5.57,0.64,5.6066478398,5.05,-0.59,5.0843485325,0.0,0.0,0.0,5.05,-0.59,5.0843485325
2020-12-01 21:00:00,5.42,0.53,5.4458516322,0.0,0.0,0.0,5.42,0.53,5.4458516322,4.89,-0.7000000000000001,4.9398481758,0.0,0.0,0.0,4.89,-0.7000000000000001,4.9398481758
2020-12-01 21:30:00,5.17,0.49,5.1931685896,0.0,0.0,0.0,5.17,0.49,5.1931685896,4.64,-0.7000000000000001,4.6925046617,0.0,0.0,0.0,4.64,-0.7000000000000001,4.6925046617
2020-12-01 22:00:00,5.17,0.65,5.2107005287,0.0,0.0,0.0,5.17,0.65,5.2107005287,4.64,-0.61,4.6799252131,0.0,0.0,0.0,4.64,-0.61,4.6799252131
2020-12-01 22:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,4.37,-0.68,4.4225897391,0.0,0.0,0.0,4.37,-0.68,4.4225897391
2020-12-01 23:00:00,4.77,0.6000000000000001,4.8075877527,0.0,0.0,0.0,4.77,0.6000000000000001,4.8075877527,4.3,-0.64,4.3473670192,0.0,0.0,0.0,4.3,-0.64,4.3473670192
2020-12-01 23:30:00,4.44,0.54,4.4727172949,0.0,0.0,0.0,4.44,0.54,4.4727172949,4.04,-0.78,4.1146081223,0.0,0.0,0.0,4.04,-0.78,4.1146081223
2020-12-02 00:00:00,4.31,0.59,4.3501953979,0.0,0.0,0.0,4.31,0.59,4.3501953979,3.89,-0.74,3.9597600937,0.0,0.0,0.0,3.89,-0.74,3.9597600937
2020-12-02 00:30:00,4.31,0.59,4.3501953979,0.0,0.0,0.0,4.31,0.59,4.3501953979,3.89,-0.74,3.9597600937,0.0,0.0,0.0,3.89,-0.74,3.9597600937
2020-12-02 01:00:00,4.18,0.49,4.2086221023,0.0,0.0,0.0,4.18,0.49,4.2086221023,3.75,-0.8200000000000001,3.838606518,0.0,0.0,0.0,3.75,-0.8200000000000001,3.838606518
2020-12-02 01:30:00,4.18,0.56,4.2173451365,0.0,0.0,0.0,4.18,0.56,4.2173451365,3.75,-0.77,3.8282371922,0.0,0.0,0.0,3.75,-0.77,3.8282371922
2020-12-02 02:00:00,4.18,0.61,4.2242750857,0.0,0.0,0.0,4.18,0.61,4.2242750857,3.75,-0.71,3.8166215427,0.0,0.0,0.0,3.75,-0.71,3.8166215427
2020-12-02 02:30:00,4.0,0.5,4.0311288741,0.0,0.0,0.0,4.0,0.5,4.0311288741,3.5700000000000003,-0.8200000000000001,3.6629632813,0.0,0.0,0.0,3.5700000000000003,-0.8200000000000001,3.6629632813
2020-12-02 03:00:00,4.06,1.0,4.1813394983,0.0,0.0,0.0,4.06,1.0,4.1813394983,3.5300000000000002,-1.22,3.7348761693,0.0,0.0,0.0,3.5300000000000002,-1.22,3.7348761693
2020-12-02 03:30:00,4.02,1.0,4.1425113156,0.0,0.0,0.0,4.02,1.0,4.1425113156,3.49,-1.28,3.7173243065,0.0,0.0,0.0,3.49,-1.28,3.7173243065
2020-12-02 04:00:00,4.02,1.04,4.1523487329,0.0,0.0,0.0,4.02,1.04,4.1523487329,3.49,-1.28,3.7173243065,0.0,0.0,0.0,3.49,-1.28,3.7173243065
2020-12-02 04:30:00,3.86,1.0,3.9874302502,0.0,0.0,0.0,3.86,1.0,3.9874302502,3.49,-1.28,3.7173243065,0.0,0.0,0.0,3.49,-1.28,3.7173243065
2020-12-02 05:00:00,3.86,1.0,3.9874302502,0.0,0.0,0.0,3.86,1.0,3.9874302502,3.55,-1.28,3.7737117007,0.0,0.0,0.0,3.55,-1.28,3.7737117007
2020-12-02 05:30:00,4.0,1.04,4.132989233,0.0,0.0,0.0,4.0,1.04,4.132989233,3.55,-1.28,3.7737117007,0.0,0.0,0.0,3.55,-1.28,3.7737117007
2020-12-02 06:00:00,4.05,0.97,4.164540791,0.0,0.0,0.0,4.05,0.97,4.164540791,3.65,-1.28,3.8679322641000002,0.0,0.0,0.0,3.65,-1.28,3.8679322641000002
2020-12-02 06:30:00,4.18,0.88,4.2716273246,0.0,0.0,0.0,4.18,0.88,4.2716273246,3.71,-1.3599999999999999,3.9514174672,0.0,0.0,0.0,3.71,-1.3599999999999999,3.9514174672
2020-12-02 07:00:00,4.42,0.97,4.5251850791,0.0,0.0,0.0,4.42,0.97,4.5251850791,3.92,-1.31,4.1330981116,0.0,0.0,0.0,3.92,-1.31,4.1330981116
2020-12-02 07:30:00,4.72,1.06,4.8375613691,0.0,0.0,0.0,4.72,1.06,4.8375613691,4.13,-1.22,4.3064254318,0.0,0.0,0.0,4.13,-1.22,4.3064254318
2020-12-02 08:00:00,4.79,0.9,4.8738178054,0.0,0.0,0.0,4.79,0.9,4.8738178054,4.31,-1.22,4.4793414695,0.0,0.0,0.0,4.31,-1.22,4.4793414695
2020-12-02 08:30:00,4.66,0.9,4.7461142001,0.0,0.0,0.0,4.66,0.9,4.7461142001,4.8100000000000005,-0.99,4.910824778,0.0,0.0,0.0,4.8100000000000005,-0.99,4.910824778
2020-12-02 09:00:00,4.97,0.8585,5.0436021106,0.0,-0.0015,0.0015,4.97,0.86,5.0438576506,4.51,-1.0615,4.6332366926,0.0,-0.0015,0.0015,4.51,-1.06,4.6328932645
2020-12-02 09:30:00,5.07,0.97,5.1619569932000005,0.0,0.0,0.0,5.07,0.97,5.1619569932000005,4.42,-1.11,4.557246976,0.0,0.0,0.0,4.42,-1.11,4.557246976
2020-12-02 10:00:00,5.12,0.65,5.1610948451,0.0,0.0,0.0,5.12,0.65,5.1610948451,4.55,-0.76,4.6130358767,0.0,0.0,0.0,4.55,-0.76,4.6130358767
2020-12-02 10:30:00,5.285,0.5685,5.3154884301,0.005,-0.0115,0.0125399362,5.28,0.58,5.3117605368,4.615,-0.6415000000000001,4.6593719801999995,0.005,-0.0115,0.0125399362,4.61,-0.63,4.6528485898
2020-12-02 11:00:00,5.2425,0.5985,5.2765527099,0.0125,-0.0115,0.016985287800000002,5.23,0.61,5.2654534468,4.6725,-0.6415000000000001,4.7163310422,0.0125,-0.0115,0.016985287800000002,4.66,-0.63,4.7023930078
2020-12-02 11:30:00,5.119,0.6415000000000001,5.1590389851,0.019,-0.018500000000000003,0.0265188612,5.1,0.66,5.1425285609,4.739,-0.6485000000000001,4.7831656097,0.019,-0.018500000000000003,0.0265188612,4.72,-0.63,4.7618588807
2020-12-02 12:00:00,5.3125,0.641,5.3510314193,0.0325,-0.019,0.037646381,5.28,0.66,5.3210901139,4.8825,-0.549,4.9132684895,0.0325,-0.019,0.037646381,4.85,-0.53,4.8788728206
2020-12-02 12:30:00,5.709,0.5055000000000001,5.7313359045,0.059000000000000004,-0.0245,0.0638846617,5.65,0.53,5.6748039614,4.459,-0.6445000000000001,4.5053369741000004,0.059000000000000004,-0.0245,0.0638846617,4.4,-0.62,4.4434671148
2020-12-02 13:00:00,5.095,0.486,5.1181267081,0.125,-0.044,0.1325179233,4.97,0.53,4.9981796686,5.035,-0.624,5.073519587,0.125,-0.044,0.1325179233,4.91,-0.58,4.9441379431
2020-12-02 13:30:00,4.7915,0.496,4.8171037201,0.0915,-0.034,0.0976127553,4.7,0.53,4.7297885788,5.0915,-0.614,5.1283884652,0.0915,-0.034,0.0976127553,5.0,-0.58,5.0335275901
2020-12-02 14:00:00,5.0115,0.595,5.0466976579,0.061500000000000006,-0.025,0.0663871222,4.95,0.62,4.9886771794,4.8915,-0.535,4.9206704066,0.061500000000000006,-0.025,0.0663871222,4.83,-0.51,4.8568508316
2020-12-02 14:30:00,5.103,0.637,5.1426042041,0.043000000000000003,-0.023,0.0487647414,5.06,0.66,5.1028619421,4.953,-0.503,4.9784754695,0.043000000000000003,-0.023,0.0487647414,4.91,-0.48,4.933406531
2020-12-02 15:00:00,5.0195,0.596,5.0547597618,0.0495,-0.024,0.0550113625,4.97,0.62,5.0085227363,5.1195,-0.464,5.1404840482,0.0495,-0.024,0.0550113625,5.07,-0.44,5.0890568871
2020-12-02 15:30:00,5.2465,0.505,5.2707482628,0.0565,-0.025,0.061783897600000005,5.19,0.53,5.2169914702,5.0765,-0.425,5.0942592445,0.0565,-0.025,0.061783897600000005,5.02,-0.4,5.0359110397
2020-12-02 16:00:00,5.4165,0.424,5.4330698735,0.0565,-0.026000000000000002,0.062195257100000005,5.36,0.45,5.3788567559,5.1165,-0.47600000000000003,5.1385939954,0.0565,-0.026000000000000002,0.062195257100000005,5.06,-0.45,5.0799704724
2020-12-02 16:30:00,5.4030000000000005,0.42750000000000005,5.4198860920000005,0.043000000000000003,-0.022500000000000003,0.048530918000000006,5.36,0.45,5.3788567559,5.443,-0.47250000000000003,5.463470074,0.043000000000000003,-0.022500000000000003,0.048530918000000006,5.4,-0.45,5.4187175605
2020-12-02 17:00:00,5.2955,0.325,5.3054637168,0.0555,-0.025,0.0608707647,5.24,0.35000000000000003,5.251675923,5.6055,-0.535,5.6309728511,0.0555,-0.025,0.0608707647,5.55,-0.51,5.5733831736
2020-12-02 17:30:00,5.4105,0.3315,5.4206459486,0.0105,-0.018500000000000003,0.0212720474,5.4,0.35000000000000003,5.4113307051,5.6605,-0.5685,5.6889764018,0.0105,-0.018500000000000003,0.0212720474,5.65,-0.55,5.6767067918
2020-12-02 18:00:00,5.588,0.27,5.5945191036,0.018000000000000002,-0.02,0.0269072481,5.57,0.29,5.5775442625,5.438,-0.64,5.4755313897,0.018000000000000002,-0.02,0.0269072481,5.42,-0.62,5.4553460019
2020-12-02 18:30:00,5.6115,0.3285,5.6211070529,0.0415,-0.021500000000000002,0.046738635,5.57,0.35000000000000003,5.580985576,5.3315,-0.6915,5.3761570383,0.0415,-0.021500000000000002,0.046738635,5.29,-0.67,5.3322603087000005
2020-12-02 19:00:00,5.6155,0.46900000000000003,5.6350511311,0.0455,-0.021,0.050112373700000004,5.57,0.49,5.5915114236,5.3355,-0.621,5.3715175928,0.0455,-0.021,0.050112373700000004,5.29,-0.6000000000000001,5.3239177304
2020-12-02 19:30:00,5.4825,0.5695,5.5119993197,0.0425,-0.0205,0.047185802900000004,5.44,0.59,5.4719009494,5.2825,-0.6205,5.3188181488,0.0425,-0.0205,0.047185802900000004,5.24,-0.6000000000000001,5.2742392816
2020-12-02 20:00:00,5.4795,0.5695,5.5090153839,0.0395,-0.0205,0.0445028089,5.44,0.59,5.4719009494,5.2495,-0.5705,5.2804091224,0.0395,-0.0205,0.0445028089,5.21,-0.55,5.2389502765
2020-12-02 20:30:00,5.351,0.495,5.3738464809,0.021,-0.015,0.0258069758,5.33,0.51,5.3543440308,5.131,-0.655,5.172638205,0.021,-0.015,0.0258069758,5.11,-0.64,5.1499223295
2020-12-02 21:00:00,5.412,0.5455,5.4394222349,0.002,-0.0045000000000000005,0.0049244289000000005,5.41,0.55,5.4378856185,5.012,-0.6445000000000001,5.0532686699,0.002,-0.0045000000000000005,0.0049244289000000005,5.01,-0.64,5.050712821
2020-12-02 21:30:00,5.12,0.5485,5.1492962869,0.0,-0.0015,0.0015,5.12,0.55,5.149456282,5.01,-0.6415000000000001,5.0509031123,0.0,-0.0015,0.0015,5.01,-0.64,5.050712821
2020-12-02 22:00:00,4.8395,0.458,4.8611237641,0.0095,-0.012,0.015305227900000001,4.83,0.47000000000000003,4.8528136169,4.6095,-0.682,4.6596796295,0.0095,-0.012,0.015305227900000001,4.6,-0.67,4.6485374044
2020-12-02 22:30:00,4.5765,0.418,4.5955496135,0.006500000000000001,-0.012,0.0136473441,4.57,0.43,4.5901851814,4.4365,-0.722,4.494865543,0.006500000000000001,-0.012,0.0136473441,4.43,-0.71,4.4865354117
2020-12-02 23:00:00,4.2375,0.421,4.2583620384,0.007500000000000001,-0.009000000000000001,0.0117153745,4.23,0.43,4.251799619,4.4375,-0.719,4.4953717588,0.007500000000000001,-0.009000000000000001,0.0117153745,4.43,-0.71,4.4865354117
2020-12-02 23:30:00,4.0855,0.47500000000000003,4.1130202103,0.0455,-0.025,0.0519157972,4.04,0.5,4.0708230126,4.3955,-0.735,4.4565283854,0.0455,-0.025,0.0519157972,4.35,-0.71,4.4075616842
2020-12-03 00:00:00,3.9115,0.8245,3.9974532518,0.0015,-0.0055000000000000005,0.0057008771000000005,3.91,0.8300000000000001,3.9971239661,3.8315,-1.3655,4.0675523967,0.0015,-0.0055000000000000005,0.0057008771000000005,3.83,-1.3599999999999999,4.064295757
2020-12-03 00:30:00,4.03,0.98,4.1474449966,0.0,0.0,0.0,4.03,0.98,4.1474449966,3.92,-1.22,4.1054597794,0.0,0.0,0.0,3.92,-1.22,4.1054597794
2020-12-03 01:00:00,4.03,0.89,4.1271055232,0.0,0.0,0.0,4.03,0.89,4.1271055232,3.81,-1.27,4.0160926284,0.0,0.0,0.0,3.81,-1.27,4.0160926284
2020-12-03 01:30:00,4.03,0.9500000000000001,4.1404589118,0.0,0.0,0.0,4.03,0.9500000000000001,4.1404589118,3.61,-1.27,3.8268786236,0.0,0.0,0.0,3.61,-1.27,3.8268786236
2020-12-03 02:00:00,3.8785,0.9385,3.9904316183,0.018500000000000003,-0.0115,0.021783020900000002,3.86,0.9500000000000001,3.9751855303,3.6985,-1.2315,3.8981398769,0.018500000000000003,-0.0115,0.021783020900000002,3.68,-1.22,3.8769575701
2020-12-03 02:30:00,3.7545,0.837,3.8466659915,0.0245,-0.013000000000000001,0.027735356500000002,3.73,0.85,3.8256241321,3.5945,-1.313,3.826800132,0.0245,-0.013000000000000001,0.027735356500000002,3.5700000000000003,-1.3,3.7993288881
2020-12-03 03:00:00,3.5545,0.9605,3.6819873031,0.0045000000000000005,-0.0095,0.010511898,3.55,0.97,3.6801358671,4.1145,-1.1695,4.2774806253,0.0045000000000000005,-0.0095,0.010511898,4.11,-1.16,4.2705620239
2020-12-03 03:30:00,3.7305,0.968,3.8540438827,0.0005,-0.002,0.0020615528,3.73,0.97,3.8540627914,3.8305,-1.222,4.0206982292,0.0005,-0.002,0.0020615528,3.83,-1.22,4.0196144094
2020-12-03 04:00:00,3.14,0.87,3.2582971012,0.0,0.0,0.0,3.14,0.87,3.2582971012,3.04,-1.46,3.3724175305,0.0,0.0,0.0,3.04,-1.46,3.3724175305
2020-12-03 04:30:00,3.14,1.19,3.3579309105,0.0,0.0,0.0,3.14,1.19,3.3579309105,2.8,-1.96,3.4178355724,0.0,0.0,0.0,2.8,-1.96,3.4178355724
2020-12-03 05:00:00,3.65,1.3,3.8745967532,0.0,0.0,0.0,3.65,1.3,3.8745967532,3.36,-1.83,3.8260292733,0.0,0.0,0.0,3.36,-1.83,3.8260292733
2020-12-03 05:30:00,3.65,1.2995,3.8744290224,0.0,-0.0005,0.0005,3.65,1.3,3.8745967532,3.47,-1.7905000000000002,3.9047138500000003,0.0,-0.0005,0.0005,3.47,-1.79,3.9044846011
2020-12-03 06:00:00,4.0405,1.3679999999999999,4.2658017125,0.0005,-0.002,0.0020615528,4.04,1.37,4.2659699952,3.6505,-1.742,4.0448379757,0.0005,-0.002,0.0020615528,3.65,-1.74,4.0435256893
2020-12-03 06:30:00,4.047,1.3625,4.2702008442,0.007,-0.007500000000000001,0.010259142300000001,4.04,1.37,4.2659699952,4.027,-1.6775,4.3624230939,0.007,-0.007500000000000001,0.010259142300000001,4.02,-1.67,4.3530793698
2020-12-03 07:00:00,4.182,1.363,4.398510316,0.002,-0.007,0.007280109900000001,4.18,1.37,4.3987839229,4.142,-1.677,4.4686119769,0.002,-0.007,0.007280109900000001,4.14,-1.67,4.4641348546
2020-12-03 07:30:00,4.475,0.963,4.5774440466,0.005,-0.007,0.0086023253,4.47,0.97,4.5740354174,4.415,-1.147,4.5615604786,0.005,-0.007,0.0086023253,4.41,-1.1400000000000001,4.5549643248
2020-12-03 08:00:00,4.4335,0.634,4.4786022652,0.0035,-0.006,0.006946222,4.43,0.64,4.4759915103,4.6535,-0.966,4.7527064132,0.0035,-0.006,0.006946222,4.65,-0.96,4.7480627629
2020-12-03 08:30:00,4.5605,0.3785,4.5761799025,0.0005,-0.0015,0.0015811388,4.5600000000000005,0.38,4.5758059399,4.4805,-0.7515000000000001,4.5430862307,0.0005,-0.0015,0.0015811388,4.48,-0.75,4.5423452093000005
2020-12-03 09:00:00,4.346,0.369,4.3616369633,0.016,-0.011,0.0194164878,4.33,0.38,4.3466423823,4.756,-0.761,4.8164984169,0.016,-0.011,0.0194164878,4.74,-0.75,4.7989686392
2020-12-03 09:30:00,4.6405,0.4385,4.6611717946999995,0.0005,-0.0015,0.0015811388,4.64,0.44,4.6608153793,4.7405,-0.7015,4.7921229638,0.0005,-0.0015,0.0015811388,4.74,-0.7000000000000001,4.7914089786
2020-12-03 10:00:00,4.6845,0.3775,4.6996857874,0.0045000000000000005,-0.0125,0.0132853303,4.68,0.39,4.6962218857,4.7845,-0.7925000000000001,4.8496903509,0.0045000000000000005,-0.0125,0.0132853303,4.78,-0.78,4.843222068
2020-12-03 10:30:00,4.9105,0.437,4.9299066168,0.0005,-0.003,0.0030413813000000002,4.91,0.44,4.9296754457,4.8705,-0.723,4.9238703527,0.0005,-0.003,0.0030413813000000002,4.87,-0.72,4.9229361158
2020-12-03 11:00:00,5.1835,0.634,5.2221287087,0.0135,-0.016,0.0209344214,5.17,0.65,5.2107005287,4.8835,-0.636,4.9247404246,0.0135,-0.016,0.0209344214,4.87,-0.62,4.9093074868
2020-12-03 11:30:00,5.0405,0.557,5.071182234,0.0005,-0.003,0.0030413813000000002,5.04,0.56,5.0710156774,4.9605,-0.6930000000000001,5.0086734022,0.0005,-0.003,0.0030413813000000002,4.96,-0.6900000000000001,5.0077639721
2020-12-03 12:00:00,5.16,0.5595,5.1902447197,0.0,-0.0005,0.0005,5.16,0.56,5.1902986427,4.83,-0.6905,4.879107526,0.0,-0.0005,0.0005,4.83,-0.6900000000000001,4.8790367902
2020-12-03 12:30:00,5.19,0.48,5.2121492688,0.0,0.0,0.0,5.19,0.48,5.2121492688,4.7,-0.8,4.7675989764,0.0,0.0,0.0,4.7,-0.8,4.7675989764
2020-12-03 13:00:00,5.19,0.48,5.2121492688,0.0,0.0,0.0,5.19,0.48,5.2121492688,4.75,-0.8,4.8168973417,0.0,0.0,0.0,4.75,-0.8,4.8168973417
2020-12-03 13:30:00,5.13,0.48,5.1524072044,0.0,0.0,0.0,5.13,0.48,5.1524072044,4.64,-0.8,4.7084604703,0.0,0.0,0.0,4.64,-0.8,4.7084604703
2020-12-03 14:00:00,5.13,0.48,5.1524072044,0.0,0.0,0.0,5.13,0.48,5.1524072044,4.6,-0.75,4.6607402845,0.0,0.0,0.0,4.6,-0.75,4.6607402845
2020-12-03 14:30:00,5.13,0.48,5.1524072044,0.0,0.0,0.0,5.13,0.48,5.1524072044,4.67,-0.75,4.729841435,0.0,0.0,0.0,4.67,-0.75,4.729841435
2020-12-03 15:00:00,4.97,0.429,4.9884808309,0.0,-0.001,0.001,4.97,0.43,4.9885669285,4.59,-0.811,4.6610965448,0.0,-0.001,0.001,4.59,-0.81,4.6609226554
2020-12-03 15:30:00,5.281,0.5755,5.3122651713,0.001,-0.0045000000000000005,0.0046097722,5.28,0.58,5.3117605368,4.901,-0.6545000000000001,4.9445092021,0.001,-0.0045000000000000005,0.0046097722,4.9,-0.65,4.9429242357
2020-12-03 16:00:00,5.353,0.46950000000000003,5.3735499672,0.013000000000000001,-0.0105,0.016710775,5.34,0.48,5.3615296325,4.993,-0.7105,5.0432984494,0.013000000000000001,-0.0105,0.016710775,4.98,-0.7000000000000001,5.0289561541
2020-12-03 16:30:00,5.5185,0.4055,5.533378037,0.0085,-0.0145,0.0168077363,5.51,0.42,5.5259840753,5.0785,-0.7645000000000001,5.1357202513,0.0085,-0.0145,0.0168077363,5.07,-0.75,5.1251731678
2020-12-03 17:00:00,5.6015,0.327,5.6110365575,0.0015,-0.003,0.0033541020000000003,5.6,0.33,5.6097147878,5.1715,-0.843,5.2397577473,0.0015,-0.003,0.0033541020000000003,5.17,-0.84,5.2377953377
2020-12-03 17:30:00,5.2255,0.3685,5.2384771165,0.035500000000000004,-0.021500000000000002,0.041503011900000004,5.19,0.39,5.2046325519,5.6955,-0.8115,5.7530211628,0.035500000000000004,-0.021500000000000002,0.041503011900000004,5.66,-0.79,5.7148665776000005
2020-12-03 18:00:00,5.2275,0.368,5.2404370285,0.0375,-0.022,0.043477005400000004,5.19,0.39,5.2046325519,5.7375,-0.812,5.7946743006,0.0375,-0.022,0.043477005400000004,5.7,-0.79,5.7544852072
2020-12-03 18:30:00,4.7595,0.3075,4.7694230783,0.0395,-0.022500000000000003,0.0454587725,4.72,0.33,4.7315219539,6.1195,-0.7325,6.163183958,0.0395,-0.022500000000000003,0.0454587725,6.08,-0.71,6.1213152182
2020-12-03 19:00:00,4.909,0.3685,4.9228115188,0.039,-0.021500000000000002,0.0445336951,4.87,0.39,4.8855910594,5.879,-0.6615,5.9160986511,0.039,-0.021500000000000002,0.0445336951,5.84,-0.64,5.8749638297
2020-12-03 19:30:00,5.2715,0.386,5.2856133277,0.0015,-0.004,0.0042720019,5.27,0.39,5.2844110362,5.4315,-0.684,5.4743993506,0.0015,-0.004,0.0042720019,5.43,-0.68,5.4724126306
2020-12-03 20:00:00,4.827,0.3725,4.8413515933,0.017,-0.0175,0.024397745800000002,4.8100000000000005,0.39,4.8257849103,5.717,-0.6975,5.7593919167,0.017,-0.0175,0.024397745800000002,5.7,-0.68,5.7404181032
2020-12-03 20:30:00,4.8385,0.329,4.8496724889,0.0285,-0.021,0.0354012712,4.8100000000000005,0.35000000000000003,4.8227170765,5.4685,-0.741,5.5184756274,0.0285,-0.021,0.0354012712,5.44,-0.72,5.4874402047
2020-12-03 21:00:00,4.6995000000000005,0.384,4.7151623779000005,0.0095,-0.016,0.018607794100000002,4.69,0.4,4.7070266623,5.4495000000000005,-0.736,5.4989768366,0.0095,-0.016,0.018607794100000002,5.44,-0.72,5.4874402047
2020-12-03 21:30:00,4.6525,0.3875,4.6686092683,0.0025,-0.0125,0.012747548800000001,4.65,0.4,4.6671725916,5.2425,-0.7325,5.2934263478,0.0025,-0.0125,0.012747548800000001,5.24,-0.72,5.2892343491
2020-12-03 22:00:00,4.6705,0.379,4.6858522437,0.0205,-0.021,0.0293470612,4.65,0.4,4.6671725916,4.6705,-0.801,4.7386887691,0.0205,-0.021,0.0293470612,4.65,-0.78,4.7149655354
2020-12-03 22:30:00,4.5275,0.3865,4.5439672644,0.0175,-0.0135,0.0221020361,4.51,0.4,4.5277036122,4.6675,-0.7535000000000001,4.7279296209,0.0175,-0.0135,0.0221020361,4.65,-0.74,4.7085135659
2020-12-03 23:00:00,4.2305,0.4955,4.2594190332,0.0005,-0.0045000000000000005,0.0045276926,4.23,0.5,4.2594483211,4.4705,-0.8545,4.5514327964,0.0005,-0.0045000000000000005,0.0045276926,4.47,-0.85,4.5500989
2020-12-03 23:30:00,3.89,0.788,3.969010456,0.0,-0.002,0.002,3.89,0.79,3.9694080163,4.2,-1.362,4.415319241,0.0,-0.002,0.002,4.2,-1.3599999999999999,4.414702708
2020-12-04 00:00:00,3.8200000000000003,0.86,3.9156097865,0.0,0.0,0.0,3.8200000000000003,0.86,3.9156097865,4.1,-1.31,4.3041956275,0.0,0.0,0.0,4.1,-1.31,4.3041956275
2020-12-04 00:30:00,3.7065,0.8445,3.8014895107,0.006500000000000001,-0.0155,0.0168077363,3.7,0.86,3.7986313325000003,4.1065,-1.3255,4.3151236946000004,0.006500000000000001,-0.0155,0.0168077363,4.1,-1.31,4.3041956275
2020-12-04 01:00:00,3.459,0.878,3.5686923375,0.029,-0.022,0.0364005494,3.43,0.9,3.5461105454,4.349,-1.282,4.5340186369,0.029,-0.022,0.0364005494,4.32,-1.26,4.5
2020-12-04 01:30:00,3.2880000000000003,0.879,3.4034666151,0.018000000000000002,-0.021,0.0276586334,3.27,0.9,3.3915925463,4.418,-1.2810000000000001,4.5999657607,0.018000000000000002,-0.021,0.0276586334,4.4,-1.26,4.5768548153
2020-12-04 02:00:00,2.2640000000000002,0.639,2.3524491493,0.004,-0.011,0.0117046999,2.26,0.65,2.3516164653000002,3.5540000000000003,-1.591,3.8938665873,0.004,-0.011,0.0117046999,3.55,-1.58,3.8857303046
2020-12-04 02:30:00,1.8085,0.8405,1.9942699165,0.018500000000000003,-0.0195,0.0268793601,1.79,0.86,1.985875122,3.0585,-2.0095,3.6595781861,0.018500000000000003,-0.0195,0.0268793601,3.04,-1.99,3.6334143722
2020-12-04 03:00:00,1.525,0.909,1.7753608083999999,0.005,-0.011,0.012083046,1.52,0.92,1.7767385852,2.965,-2.231,3.710604533,0.005,-0.011,0.012083046,2.96,-2.22,3.7
2020-12-04 03:30:00,1.314,1.199,1.7788189902,0.064,-0.021,0.0673572565,1.25,1.22,1.7466825699,2.524,-2.851,3.8077259618,0.064,-0.021,0.0673572565,2.46,-2.83,3.7497333239
2020-12-04 04:00:00,0.7395,1.196,1.4061565525,0.17950000000000002,-0.024,0.1810973495,0.56,1.22,1.3423859356,1.9595,-3.644,4.1374359512,0.17950000000000002,-0.024,0.1810973495,1.78,-3.62,4.0339558748
2020-12-04 04:30:00,1.008,2.4050000000000002,2.607698027,0.228,-0.025,0.2293665189,0.78,2.43,2.5521167685,1.588,-2.415,2.8903233383,0.228,-0.025,0.2293665189,1.3599999999999999,-2.39,2.7498545416
2020-12-04 05:00:00,0.75,2.5805,2.6872812004,0.35000000000000003,-0.029500000000000002,0.3512410141,0.4,2.61,2.6404734424000003,1.77,-2.2195,2.8388519246,0.35000000000000003,-0.029500000000000002,0.3512410141,1.42,-2.19,2.6100766271999998
2020-12-04 05:30:00,0.8465,2.4905,2.6304281971,0.6565000000000001,-0.0395,0.6576872357,0.19,2.5300000000000002,2.5371243564,1.5665,-2.2295,2.7248105439,0.6565000000000001,-0.0395,0.6576872357,0.91,-2.19,2.3715395843
2020-12-04 06:00:00,0.4465,2.4145,2.4554373338,0.34650000000000003,-0.035500000000000004,0.3483137953,0.1,2.45,2.452039967,2.2665,-2.1255,3.1072129795,0.34650000000000003,-0.035500000000000004,0.3483137953,1.92,-2.09,2.8380451018
2020-12-04 06:30:00,0.371,2.1445,2.1763550377,0.651,-0.025500000000000002,0.6514992325,-0.28,2.17,2.1879899451,2.601,-1.8755000000000002,3.2066651291,0.651,-0.025500000000000002,0.6514992325,1.9500000000000002,-1.85,2.6879360111
2020-12-04 07:00:00,0.7885000000000001,2.143,2.2834581779,0.3985,-0.027,0.3994136327,0.39,2.17,2.2047675614,2.7185,-1.837,3.2809771791,0.3985,-0.027,0.3994136327,2.32,-1.81,2.9425329225
2020-12-04 07:30:00,0.7745000000000001,1.8145,1.9728812686000001,0.5945,-0.025500000000000002,0.5950466368,0.18,1.8399999999999999,1.8487833837,3.1045,-1.5155,3.4546577978,0.5945,-0.025500000000000002,0.5950466368,2.51,-1.49,2.9189381631
2020-12-04 08:00:00,0.9015000000000001,1.8145,2.0261077217,0.4315,-0.025500000000000002,0.4322528195,0.47000000000000003,1.8399999999999999,1.8990787240000002,3.3615,-1.3755,3.6320355863,0.4315,-0.025500000000000002,0.4322528195,2.93,-1.35,3.2260502166
2020-12-04 08:30:00,1.344,1.742,2.2002045359,0.624,-0.028,0.6246278892,0.72,1.77,1.9108375127000001,3.134,-1.318,3.3998647032,0.624,-0.028,0.6246278892,2.51,-1.29,2.822091423
2020-12-04 09:00:00,1.956,1.654,2.5615721735,0.456,-0.036000000000000004,0.45741884530000004,1.5,1.69,2.2596681172,2.706,-1.236,2.9749171416999998,0.456,-0.036000000000000004,0.45741884530000004,2.25,-1.2,2.55
2020-12-04 09:30:00,1.591,2.066,2.6076113591,0.451,-0.024,0.45163812950000004,1.1400000000000001,2.09,2.3806931764,3.041,-1.654,3.461704349,0.451,-0.024,0.45163812950000004,2.59,-1.63,3.0602287496
2020-12-04 10:00:00,2.2395,2.161,3.1121184505,0.5695,-0.019,0.5698168565,1.67,2.18,2.7461427494,2.6195,-1.7189999999999999,3.1331679256,0.5695,-0.019,0.5698168565,2.05,-1.7000000000000002,2.6631747971
2020-12-04 10:30:00,2.824,2.2005,3.5801084132,0.374,-0.029500000000000002,0.3751616318,2.45,2.23,3.3129141251,2.094,-1.6195,2.6471902557,0.374,-0.029500000000000002,0.3751616318,1.72,-1.5899999999999999,2.3423279019
2020-12-04 11:00:00,2.8835,2.195,3.6238925550000003,0.6135,-0.035,0.614497559,2.27,2.23,3.1821062207,1.8835000000000002,-1.675,2.5205549488,0.6135,-0.035,0.614497559,1.27,-1.6400000000000001,2.0742468513
2020-12-04 11:30:00,3.2765,2.143,3.9150863656,0.1865,-0.027,0.1884442888,3.09,2.17,3.7758442764,2.6665,-1.387,3.0056598693,0.1865,-0.027,0.1884442888,2.48,-1.3599999999999999,2.8284271247
2020-12-04 12:00:00,4.297,1.6735,4.6113784544000005,0.067,-0.026500000000000003,0.0720503296,4.23,1.7000000000000002,4.5588266034,3.377,-0.5165000000000001,3.4162700786,0.067,-0.026500000000000003,0.0720503296,3.31,-0.49,3.3460723244
2020-12-04 12:30:00,4.2155,1.616,4.5146313526,0.0955,-0.034,0.1013718403,4.12,1.65,4.4381189709,3.4055,-0.524,3.4455777817,0.0955,-0.034,0.1013718403,3.31,-0.49,3.3460723244
2020-12-04 13:00:00,3.0575,1.472,3.3933891981,0.4575,-0.058,0.46116184790000003,2.6,1.53,3.0167697957,3.0975,-0.6880000000000001,3.1729875906,0.4575,-0.058,0.46116184790000003,2.64,-0.63,2.7141296948
2020-12-04 13:30:00,3.549,1.6455000000000002,3.9119140136,0.099,-0.0345,0.1048391625,3.45,1.6800000000000002,3.8373037409,4.139,-0.4645,4.1649827431,0.099,-0.0345,0.1048391625,4.04,-0.43,4.0628192182
2020-12-04 14:00:00,2.3935,1.5035,2.826544622,0.17350000000000002,-0.0465,0.1796232168,2.22,1.55,2.7075634803,3.5035,-0.6465000000000001,3.5626499267,0.17350000000000002,-0.0465,0.1796232168,3.33,-0.6000000000000001,3.3836223193
2020-12-04 14:30:00,2.914,1.5945,3.321720375,0.164,-0.0455,0.17019474140000002,2.75,1.6400000000000001,3.2018900668,3.954,-0.5555,3.9928306062,0.164,-0.0455,0.17019474140000002,3.79,-0.51,3.8241600385
2020-12-04 15:00:00,3.2880000000000003,1.694,3.698726808,0.128,-0.036000000000000004,0.1329661611,3.16,1.73,3.6025685281,4.408,-0.466,4.4325635923,0.128,-0.036000000000000004,0.1329661611,4.28,-0.43,4.3015462336
2020-12-04 15:30:00,2.195,1.429,2.6191727702,0.225,-0.051000000000000004,0.2307076072,1.97,1.48,2.4640008117,3.305,-0.7010000000000001,3.378524234,0.225,-0.051000000000000004,0.2307076072,3.08,-0.65,3.1478405296
2020-12-04 16:00:00,2.1615,1.4265,2.5897846436,0.1515,-0.053500000000000006,0.1606689142,2.01,1.48,2.4960969532,3.6315,-0.7035,3.6990139902,0.1515,-0.053500000000000006,0.1606689142,3.48,-0.65,3.5401836111
2020-12-04 16:30:00,2.03,1.0475,2.2843284024,0.15,-0.052500000000000005,0.1589221508,1.88,1.1,2.1781643648,4.05,-0.2725,4.0591570861,0.15,-0.052500000000000005,0.1589221508,3.9,-0.22,3.9062001996999998
2020-12-04 17:00:00,2.1705,0.9015000000000001,2.3502707291,0.1405,-0.0485,0.1486354601,2.03,0.9500000000000001,2.2412942689,3.9905,-0.2185,3.9964775115,0.1405,-0.0485,0.1486354601,3.85,-0.17,3.8537514191
2020-12-04 17:30:00,2.555,0.911,2.7125534096,0.115,-0.039,0.1214331092,2.44,0.9500000000000001,2.6184155514,4.135,-0.159,4.1380558237,0.115,-0.039,0.1214331092,4.02,-0.12,4.021790646
2020-12-04 18:00:00,3.9735,1.0915,4.1206885954,0.1135,-0.0385,0.1198519921,3.86,1.13,4.0220019891,4.9835,0.07150000000000001,4.9840128912,0.1135,-0.0385,0.1198519921,4.87,0.11,4.8712421414
2020-12-04 18:30:00,4.3085,1.0525,4.4351920477,0.0785,-0.0275,0.083177521,4.23,1.08,4.3656958208,4.5985,0.0425,4.5986963914,0.0785,-0.0275,0.083177521,4.52,0.07,4.5205420029
2020-12-04 19:00:00,4.174,1.0555,4.3053868874,0.064,-0.0245,0.06852919090000001,4.11,1.08,4.2495293857,4.584,0.0455,4.584225807,0.064,-0.0245,0.06852919090000001,4.52,0.07,4.5205420029
2020-12-04 19:30:00,3.7,1.054,3.8471958619,0.07,-0.026000000000000002,0.0746726188,3.63,1.08,3.7872549426,4.86,0.044,4.8601991729,0.07,-0.026000000000000002,0.0746726188,4.79,0.07,4.7905114549
2020-12-04 20:00:00,3.6365,1.005,3.7728182106,0.0665,-0.025,0.0710440005,3.5700000000000003,1.03,3.715615696,4.7065,0.005,4.7065026559,0.0665,-0.025,0.0710440005,4.64,0.03,4.6400969817
2020-12-04 20:30:00,3.7545,1.0165,3.8896712586,0.0145,-0.0135,0.0198116128,3.74,1.03,3.8792396162,4.4745,0.0165,4.4745304223,0.0145,-0.0135,0.0198116128,4.46,0.03,4.4601008957
2020-12-04 21:00:00,3.83,0.98,3.9533909496,0.0,0.0,0.0,3.83,0.98,3.9533909496,4.19,0.03,4.1901073972,0.0,0.0,0.0,4.19,0.03,4.1901073972
2020-12-04 21:30:00,3.83,0.98,3.9533909496,0.0,0.0,0.0,3.83,0.98,3.9533909496,3.86,-0.03,3.8601165786,0.0,0.0,0.0,3.86,-0.03,3.8601165786
2020-12-04 22:00:00,3.83,1.03,3.9660811893,0.0,0.0,0.0,3.83,1.03,3.9660811893,3.62,-0.03,3.6201243073000002,0.0,0.0,0.0,3.62,-0.03,3.6201243073000002
2020-12-04 22:30:00,3.485,0.93,3.6069550871000002,0.095,0.0,0.095,3.39,0.93,3.5152524803,3.185,-0.09,3.1862713318,0.095,0.0,0.095,3.09,-0.09,3.0913104018
2020-12-04 23:00:00,2.5155000000000003,0.78,2.633655302,0.0055000000000000005,0.0,0.0055000000000000005,2.51,0.78,2.6284025567000002,2.3055,-0.22,2.3159728517,0.0055000000000000005,0.0,0.0055000000000000005,2.3,-0.22,2.3104977819
2020-12-04 23:30:00,2.29,0.78,2.4191940807,0.0,0.0,0.0,2.29,0.78,2.4191940807,2.17,-0.26,2.185520533,0.0,0.0,0.0,2.17,-0.26,2.185520533
2020-12-05 00:00:00,2.01,0.89,2.1982265579,0.0,0.0,0.0,2.01,0.89,2.1982265579,1.98,-0.39,2.0180436071,0.0,0.0,0.0,1.98,-0.39,2.0180436071
2020-12-05 00:30:00,2.12,1.21,2.4410038918,0.0,0.0,0.0,2.12,1.21,2.4410038918,1.85,-0.59,1.9418032856,0.0,0.0,0.0,1.85,-0.59,1.9418032856
2020-12-05 01:00:00,2.12,1.52,2.6086011577,0.0,0.0,0.0,2.12,1.52,2.6086011577,1.78,-0.8200000000000001,1.9597959077,0.0,0.0,0.0,1.78,-0.8200000000000001,1.9597959077
2020-12-05 01:30:00,2.04,1.48,2.5203174403,0.0,0.0,0.0,2.04,1.48,2.5203174403,1.69,-0.8200000000000001,1.8784301957,0.0,0.0,0.0,1.69,-0.8200000000000001,1.8784301957
2020-12-05 02:00:00,2.1,1.38,2.512846991,0.0,0.0,0.0,2.1,1.38,2.512846991,1.53,-0.77,1.7128339091,0.0,0.0,0.0,1.53,-0.77,1.7128339091
2020-12-05 02:30:00,2.02,1.3,2.4021656895,0.0,0.0,0.0,2.02,1.3,2.4021656895,1.42,-0.71,1.587608264,0.0,0.0,0.0,1.42,-0.71,1.587608264
2020-12-05 03:00:00,1.96,1.3599999999999999,2.3856236082,0.0,0.0,0.0,1.96,1.3599999999999999,2.3856236082,1.42,-0.78,1.6201234521,0.0,0.0,0.0,1.42,-0.78,1.6201234521
2020-12-05 03:30:00,1.52,1.8290000000000002,2.378159162,0.0,-0.001,0.001,1.52,1.83,2.3789283302,1.79,-1.221,2.1667812534,0.0,-0.001,0.001,1.79,-1.22,2.1662179022
2020-12-05 04:00:00,1.522,2.1905,2.6673534168,0.002,-0.0095,0.0097082439,1.52,2.2,2.6740231861,1.6320000000000001,-1.6495000000000002,2.320403898,0.002,-0.0095,0.0097082439,1.63,-1.6400000000000001,2.3122499865
2020-12-05 04:30:00,1.2215,2.191,2.5084942196,0.0015,-0.009000000000000001,0.0091241438,1.22,2.2,2.5156311335,1.5115,-1.689,2.2665730189,0.0015,-0.009000000000000001,0.0091241438,1.51,-1.6800000000000002,2.2588713996
2020-12-05 05:00:00,1.4809999999999999,2.274,2.7137496199999998,0.001,-0.006,0.0060827625,1.48,2.2800000000000002,2.7182347213,1.871,-1.6059999999999999,2.4657406595,0.001,-0.006,0.0060827625,1.87,-1.6,2.461077
2020-12-05 05:30:00,1.5165000000000002,2.271,2.7307898583,0.006500000000000001,-0.009000000000000001,0.0111018017,1.51,2.2800000000000002,2.7346846253,1.9165,-1.609,2.5023695271,0.006500000000000001,-0.009000000000000001,0.0111018017,1.9100000000000001,-1.6,2.4916059078
2020-12-05 06:00:00,1.5835,2.2605,2.7599515394000003,0.0235,-0.0195,0.030536863,1.56,2.2800000000000002,2.7626074640000002,1.9335,-1.6195,2.5221424424,0.0235,-0.0195,0.030536863,1.9100000000000001,-1.6,2.4916059078
2020-12-05 06:30:00,1.6905000000000001,2.188,2.7649835895,0.030500000000000003,-0.022,0.0376065154,1.6600000000000001,2.21,2.7640007236,1.9405000000000001,-1.6219999999999999,2.5291153097,0.030500000000000003,-0.022,0.0376065154,1.9100000000000001,-1.6,2.4916059078
2020-12-05 07:00:00,1.5565,2.251,2.7367303941000003,0.0165,-0.019,0.0251644591,1.54,2.27,2.743082208,2.2865,-1.619,2.8016500941,0.0165,-0.019,0.0251644591,2.27,-1.6,2.777210831
2020-12-05 07:30:00,1.0625,2.169,2.4152571809,0.0325,-0.021,0.038694314800000004,1.03,2.19,2.4201239638,2.6825,-1.681,3.1656859051,0.0325,-0.021,0.038694314800000004,2.65,-1.6600000000000001,3.126995363
2020-12-05 08:00:00,1.3085,2.1725,2.5361247012,0.018500000000000003,-0.0175,0.025465663200000002,1.29,2.19,2.5416923496,2.7485,-1.6775,3.2199780279,0.018500000000000003,-0.0175,0.025465663200000002,2.73,-1.6600000000000001,3.195074334
2020-12-05 08:30:00,0.883,2.277,2.4422157972000003,0.013000000000000001,-0.013000000000000001,0.0183847763,0.87,2.29,2.4496938584,3.6029999999999998,-1.673,3.9724725298,0.013000000000000001,-0.013000000000000001,0.0183847763,3.59,-1.6600000000000001,3.9552117516000003
2020-12-05 09:00:00,1.2395,2.2725,2.5885549057,0.0195,-0.0175,0.026201145000000002,1.22,2.29,2.5947061491,3.7495000000000003,-1.6275,4.0874816819,0.0195,-0.0175,0.026201145000000002,3.73,-1.6099999999999999,4.0626346132
2020-12-05 09:30:00,1.4865,1.892,2.4061060347,0.036500000000000005,-0.018000000000000002,0.040697051500000005,1.45,1.9100000000000001,2.398040867,3.8665000000000003,-1.178,4.0419681159,0.036500000000000005,-0.018000000000000002,0.040697051500000005,3.83,-1.16,4.0018120895
2020-12-05 10:00:00,1.818,1.879,2.6145295944,0.078,-0.031,0.08393449830000001,1.74,1.9100000000000001,2.5837376028,3.748,-1.151,3.9207531164000002,0.078,-0.031,0.08393449830000001,3.67,-1.12,3.8370952555
2020-12-05 10:30:00,2.819,1.806,3.3478944129,0.089,-0.034,0.0952732911,2.73,1.8399999999999999,3.2921877225,3.059,-1.044,3.2322464324,0.089,-0.034,0.0952732911,2.9699999999999998,-1.01,3.1370368184
2020-12-05 11:00:00,2.6265,1.8155000000000001,3.1928893654,0.0465,-0.0245,0.0525594901,2.58,1.8399999999999999,3.168911485,3.3465,-1.0345,3.5027492774,0.0465,-0.0245,0.0525594901,3.3,-1.01,3.4511012735
2020-12-05 11:30:00,2.2695,1.7974999999999999,2.8951056112,0.11950000000000001,-0.0425,0.12683256680000002,2.15,1.8399999999999999,2.8298586537,3.6795,-1.0125,3.8162647314,0.11950000000000001,-0.0425,0.12683256680000002,3.56,-0.97,3.6897831915
2020-12-05 12:00:00,2.2445,1.806,2.8808707451,0.0945,-0.034,0.10043032410000001,2.15,1.8399999999999999,2.8298586537,3.8545,-1.004,3.9831126334,0.0945,-0.034,0.10043032410000001,3.76,-0.97,3.8831044282000002
2020-12-05 12:30:00,2.8465,1.8054999999999999,3.3708148125,0.0965,-0.0345,0.10248170570000001,2.75,1.8399999999999999,3.3087913201,3.3865,-1.0045,3.5323366912000003,0.0965,-0.0345,0.10248170570000001,3.29,-0.97,3.4300145772
2020-12-05 13:00:00,2.7205,1.804,3.2642818889,0.1005,-0.036000000000000004,0.1067532201,2.62,1.8399999999999999,3.2015621187,3.2005,-1.006,3.3548824495,0.1005,-0.036000000000000004,0.1067532201,3.1,-0.97,3.2482148944
2020-12-05 13:30:00,2.93,1.8010000000000002,3.4392587864,0.11,-0.039,0.1167090399,2.8200000000000003,1.8399999999999999,3.3671946781,2.95,-1.009,3.1177846302,0.11,-0.039,0.1167090399,2.84,-0.97,3.0010831378
2020-12-05 14:00:00,2.9205,1.803,3.4322192893,0.1005,-0.037,0.1070945844,2.8200000000000003,1.8399999999999999,3.3671946781,3.2105,-1.047,3.376909719,0.1005,-0.037,0.1070945844,3.11,-1.01,3.2698929646
2020-12-05 14:30:00,2.69,1.818,3.2467251193,0.03,-0.022,0.0372021505,2.66,1.8399999999999999,3.2343778382,3.51,-0.982,3.6447803775,0.03,-0.022,0.0372021505,3.48,-0.96,3.6099861496
2020-12-05 15:00:00,2.158,1.8170000000000002,2.8210730228000003,0.038,-0.023,0.0444184646,2.12,1.8399999999999999,2.8071337695,3.938,-1.053,4.0763529043,0.038,-0.023,0.0444184646,3.9,-1.03,4.0337203671
2020-12-05 15:30:00,2.0645,1.8210000000000002,2.7528532925,0.0245,-0.019,0.031004032,2.04,1.8399999999999999,2.7472167734,4.1745,-1.049,4.3042828961,0.0245,-0.019,0.031004032,4.15,-1.03,4.27590926
2020-12-05 16:00:00,2.5885,1.82,3.1642901653,0.0285,-0.02,0.034817380700000004,2.56,1.8399999999999999,3.1526496792,3.8585000000000003,-0.98,3.9810076928,0.0285,-0.02,0.034817380700000004,3.83,-0.96,3.9484807205
2020-12-05 16:30:00,3.0465,1.8205,3.5489973936,0.0165,-0.0195,0.0255440795,3.03,1.8399999999999999,3.5449259512999998,3.7665,-0.9495,3.8843368160000002,0.0165,-0.0195,0.0255440795,3.75,-0.93,3.8635993581
2020-12-05 17:00:00,3.157,1.826,3.647043323,0.007,-0.014,0.0156524758,3.15,1.8399999999999999,3.6480268639,3.917,-1.004,4.0436252299,0.007,-0.014,0.0156524758,3.91,-0.99,4.0333856746
2020-12-05 17:30:00,3.8815,1.6520000000000001,4.2184293582,0.021500000000000002,-0.018000000000000002,0.0280401498,3.86,1.67,4.2057698463,4.9815000000000005,-0.488,5.0053457673,0.021500000000000002,-0.018000000000000002,0.0280401498,4.96,-0.47000000000000003,4.9822183814
2020-12-05 18:00:00,4.07,1.5135,4.3423014923,0.02,-0.0165,0.0259277843,4.05,1.53,4.3293648495,4.98,-0.3865,4.9949757006,0.02,-0.0165,0.0259277843,4.96,-0.37,4.9737812578
2020-12-05 18:30:00,4.2085,1.5115,4.4717004036,0.018500000000000003,-0.018500000000000003,0.026162950900000002,4.19,1.53,4.4606053401,4.6085,-0.3885,4.6248464299,0.018500000000000003,-0.018500000000000003,0.026162950900000002,4.59,-0.37,4.6048887066
2020-12-05 19:00:00,4.293,1.508,4.5501552721,0.043000000000000003,-0.022,0.0483011387,4.25,1.53,4.5170122869,4.633,-0.392,4.6495540646,0.043000000000000003,-0.022,0.0483011387,4.59,-0.37,4.6048887066
2020-12-05 19:30:00,4.2445,1.478,4.4944704082,0.044500000000000005,-0.022,0.0496412127,4.2,1.5,4.4598206242,4.3545,-0.452,4.3778960986,0.044500000000000005,-0.022,0.0496412127,4.31,-0.43,4.3313970033
2020-12-05 20:00:00,4.204,1.492,4.4609057376,0.004,-0.008,0.0089442719,4.2,1.5,4.4598206242,4.144,-0.438,4.1670829125,0.004,-0.008,0.0089442719,4.14,-0.43,4.1622710147
2020-12-05 20:30:00,3.7905,1.4985,4.0759529561,0.0005,-0.0015,0.0015811388,3.79,1.5,4.0760397447,4.4205,-0.4315,4.4415101598,0.0005,-0.0015,0.0015811388,4.42,-0.43,4.4408670325
2020-12-05 21:00:00,4.03,1.5,4.3001046499,0.0,0.0,0.0,4.03,1.5,4.3001046499,3.87,-0.48,3.8996538308,0.0,0.0,0.0,3.87,-0.48,3.8996538308
2020-12-05 21:30:00,3.94,1.5,4.2158747609,0.0,0.0,0.0,3.94,1.5,4.2158747609,3.67,-0.52,3.706656175,0.0,0.0,0.0,3.67,-0.52,3.706656175
2020-12-05 22:00:00,3.7515,1.492,4.0373030912,0.0015,-0.008,0.0081394103,3.75,1.5,4.0388736054,3.6215,-0.528,3.6597877329,0.0015,-0.008,0.0081394103,3.62,-0.52,3.657157366
2020-12-05 22:30:00,3.4625,1.49,3.7694835522,0.0025,-0.01,0.0103077641,3.46,1.5,3.7711536696,3.3625,-0.66,3.4266610935,0.0025,-0.01,0.0103077641,3.36,-0.65,3.4222945519
2020-12-05 23:00:00,2.9,1.43,3.2334037793,0.0,0.0,0.0,2.9,1.43,3.2334037793,3.48,-0.65,3.5401836111,0.0,0.0,0.0,3.48,-0.65,3.5401836111
2020-12-05 23:30:00,2.63,1.43,2.9936265632000003,0.0,0.0,0.0,2.63,1.43,2.9936265632000003,3.48,-0.65,3.5401836111,0.0,0.0,0.0,3.48,-0.65,3.5401836111
2020-12-06 00:00:00,2.55,1.43,2.923593679,0.0,0.0,0.0,2.55,1.43,2.923593679,3.31,-0.65,3.3732180481,0.0,0.0,0.0,3.31,-0.65,3.3732180481
2020-12-06 00:30:00,2.45,1.43,2.836793965,0.0,0.0,0.0,2.45,1.43,2.836793965,3.38,-0.59,3.4311076929,0.0,0.0,0.0,3.38,-0.59,3.4311076929
