Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-06 01:00:00,2.7405,1.4285,3.0904615351,0.0005,-0.0015,0.0015811388,2.74,1.43,3.0907118921,2.9605,-0.5915,3.0190118416,0.0005,-0.0015,0.0015811388,2.96,-0.59,3.0182279569
2020-12-06 01:30:00,2.55,1.43,2.923593679,0.0,0.0,0.0,2.55,1.43,2.923593679,2.96,-0.59,3.0182279569,0.0,0.0,0.0,2.96,-0.59,3.0182279569
2020-12-06 02:00:00,2.34,1.43,2.7423530043,0.0,0.0,0.0,2.34,1.43,2.7423530043,3.11,-0.59,3.1654699493,0.0,0.0,0.0,3.11,-0.59,3.1654699493
2020-12-06 02:30:00,2.26,1.43,2.6744158241,0.0,0.0,0.0,2.26,1.43,2.6744158241,3.11,-0.59,3.1654699493,0.0,0.0,0.0,3.11,-0.59,3.1654699493
2020-12-06 03:00:00,1.8900000000000001,1.43,2.370021097,0.0,0.0,0.0,1.8900000000000001,1.43,2.370021097,3.3,-0.59,3.3523275496,0.0,0.0,0.0,3.3,-0.59,3.3523275496
2020-12-06 03:30:00,2.08,1.35,2.4796975622,0.0,0.0,0.0,2.08,1.35,2.4796975622,2.98,-0.59,3.0378446307,0.0,0.0,0.0,2.98,-0.59,3.0378446307
2020-12-06 04:00:00,2.38,1.4100000000000001,2.7663152387,0.0,0.0,0.0,2.38,1.4100000000000001,2.7663152387,2.77,-0.59,2.8321370023,0.0,0.0,0.0,2.77,-0.59,2.8321370023
2020-12-06 04:30:00,2.45,1.4100000000000001,2.8267649354,0.0,0.0,0.0,2.45,1.4100000000000001,2.8267649354,2.7,-0.55,2.7554491467,0.0,0.0,0.0,2.7,-0.55,2.7554491467
2020-12-06 05:00:00,2.25,1.46,2.6821819476,0.0,0.0,0.0,2.25,1.46,2.6821819476,2.93,-0.6000000000000001,2.9908025679,0.0,0.0,0.0,2.93,-0.6000000000000001,2.9908025679
2020-12-06 05:30:00,2.51,1.5,2.924055403,0.0,0.0,0.0,2.51,1.5,2.924055403,2.67,-0.6000000000000001,2.7365854637,0.0,0.0,0.0,2.67,-0.6000000000000001,2.7365854637
2020-12-06 06:00:00,2.83,2.04,3.4886243707,0.0,0.0,0.0,2.83,2.04,3.4886243707,2.49,-1.13,2.7344103569,0.0,0.0,0.0,2.49,-1.13,2.7344103569
2020-12-06 06:30:00,2.99,2.04,3.6196270526000003,0.0,0.0,0.0,2.99,2.04,3.6196270526000003,2.4,-1.16,2.665633133,0.0,0.0,0.0,2.4,-1.16,2.665633133
2020-12-06 07:00:00,2.99,2.04,3.6196270526000003,0.0,0.0,0.0,2.99,2.04,3.6196270526000003,2.52,-1.16,2.7741665415,0.0,0.0,0.0,2.52,-1.16,2.7741665415
2020-12-06 07:30:00,2.89,1.97,3.4975705854,0.0,0.0,0.0,2.89,1.97,3.4975705854,2.69,-1.16,2.929453874,0.0,0.0,0.0,2.69,-1.16,2.929453874
2020-12-06 08:00:00,2.96,1.97,3.5556293395000003,0.0,0.0,0.0,2.96,1.97,3.5556293395000003,2.85,-1.16,3.0770277867,0.0,0.0,0.0,2.85,-1.16,3.0770277867
2020-12-06 08:30:00,3.48,2.05,4.0389231238,0.0,0.0,0.0,3.48,2.05,4.0389231238,3.03,-1.11,3.2269180343,0.0,0.0,0.0,3.03,-1.11,3.2269180343
2020-12-06 09:00:00,3.73,2.05,4.2562189793,0.0,0.0,0.0,3.73,2.05,4.2562189793,3.21,-1.03,3.3712015662,0.0,0.0,0.0,3.21,-1.03,3.3712015662
2020-12-06 09:30:00,3.91,1.97,4.3782416562,0.0,0.0,0.0,3.91,1.97,4.3782416562,3.48,-0.93,3.6021243732,0.0,0.0,0.0,3.48,-0.93,3.6021243732
2020-12-06 10:00:00,4.16,2.06,4.6421115885,0.0,0.0,0.0,4.16,2.06,4.6421115885,3.59,-0.93,3.7085037414,0.0,0.0,0.0,3.59,-0.93,3.7085037414
2020-12-06 10:30:00,4.31,2.06,4.7769969646,0.0,0.0,0.0,4.31,2.06,4.7769969646,3.7,-0.93,3.8150884656,0.0,0.0,0.0,3.7,-0.93,3.8150884656
2020-12-06 11:00:00,4.31,2.06,4.7769969646,0.0,0.0,0.0,4.31,2.06,4.7769969646,3.7,-0.93,3.8150884656,0.0,0.0,0.0,3.7,-0.93,3.8150884656
2020-12-06 11:30:00,4.41,2.06,4.8674120434,0.0,0.0,0.0,4.41,2.06,4.8674120434,3.74,-0.87,3.8398567681999998,0.0,0.0,0.0,3.74,-0.87,3.8398567681999998
2020-12-06 12:00:00,4.47,1.99,4.8929541179000005,0.0,0.0,0.0,4.47,1.99,4.8929541179000005,3.81,-0.8200000000000001,3.897242615,0.0,0.0,0.0,3.81,-0.8200000000000001,3.897242615
2020-12-06 12:30:00,3.5785,1.63,3.9322464635000003,0.34850000000000003,0.0,0.34850000000000003,3.23,1.63,3.6179828634,3.0885,-0.47000000000000003,3.1240570177,0.34850000000000003,0.0,0.34850000000000003,2.74,-0.47000000000000003,2.7800179856
2020-12-06 13:00:00,5.5,1.2,5.629387178,0.0,0.0,0.0,5.5,1.2,5.629387178,4.83,-0.8200000000000001,4.8991121645,0.0,0.0,0.0,4.83,-0.8200000000000001,4.8991121645
2020-12-06 13:30:00,5.5600000000000005,0.79,5.6158436588,0.0,0.0,0.0,5.5600000000000005,0.79,5.6158436588,4.89,-1.24,5.0447695686,0.0,0.0,0.0,4.89,-1.24,5.0447695686
2020-12-06 14:00:00,3.64,0.39,3.6608332385,0.0,0.0,0.0,3.64,0.39,3.6608332385,3.12,-1.7000000000000002,3.5530831682,0.0,0.0,0.0,3.12,-1.7000000000000002,3.5530831682
2020-12-06 14:30:00,3.149,0.55,3.1966702989,0.789,0.0,0.789,2.36,0.55,2.4232416305,2.699,-2.02,3.3712017145,0.789,0.0,0.789,1.9100000000000001,-2.02,2.7800179856
2020-12-06 15:00:00,4.03,0.87,4.1228388278,0.0,0.0,0.0,4.03,0.87,4.1228388278,3.4,-2.09,3.9910023804,0.0,0.0,0.0,3.4,-2.09,3.9910023804
2020-12-06 15:30:00,4.13,0.87,4.2206397619,0.0,0.0,0.0,4.13,0.87,4.2206397619,3.5,-2.09,4.0765303875,0.0,0.0,0.0,3.5,-2.09,4.0765303875
2020-12-06 16:00:00,4.22,0.87,4.3087469176,0.0,0.0,0.0,4.22,0.87,4.3087469176,3.58,-2.04,4.12043687,0.0,0.0,0.0,3.58,-2.04,4.12043687
2020-12-06 16:30:00,4.08,0.8,4.1576916673,0.0,0.0,0.0,4.08,0.8,4.1576916673,3.44,-2.17,4.0672472263,0.0,0.0,0.0,3.44,-2.17,4.0672472263
2020-12-06 17:00:00,4.63,0.86,4.7091931368,0.0,0.0,0.0,4.63,0.86,4.7091931368,3.95,-2.09,4.4688477262,0.0,0.0,0.0,3.95,-2.09,4.4688477262
2020-12-06 17:30:00,3.9625,1.19,4.1373308123,0.0625,0.0,0.0625,3.9,1.19,4.077511496,3.3425000000000002,-1.79,3.7916231682,0.0625,0.0,0.0625,3.2800000000000002,-1.79,3.7366428783
2020-12-06 18:00:00,3.7745,1.82,4.190375908,0.0745,0.0,0.0745,3.7,1.82,4.1233966581,3.1645,-1.17,3.3738642904000002,0.0745,0.0,0.0745,3.09,-1.17,3.3040883765
2020-12-06 18:30:00,3.5745,1.73,3.9711396664,0.3345,0.0,0.3345,3.24,1.73,3.6729416004,3.0145,-1.28,3.2749977481,0.3345,0.0,0.3345,2.68,-1.28,2.9699831649
2020-12-06 19:00:00,3.5005,1.73,3.90466391,0.1905,0.0,0.1905,3.31,1.73,3.7348360071,2.9305,-1.25,3.1859582938,0.1905,0.0,0.1905,2.74,-1.25,3.0116606715
2020-12-06 19:30:00,3.3335,1.6800000000000002,3.7329106941,0.2535,0.0,0.2535,3.08,1.6800000000000002,3.5083899441,2.7835,-1.29,3.0678937808,0.2535,0.0,0.2535,2.5300000000000002,-1.29,2.8398943642
2020-12-06 20:00:00,3.2265,1.6800000000000002,3.6376781400000002,0.24650000000000002,0.0,0.24650000000000002,2.98,1.6800000000000002,3.4209355446,2.6865,-1.24,2.9588650273,0.24650000000000002,0.0,0.24650000000000002,2.44,-1.24,2.7370056631
2020-12-06 20:30:00,3.1425,1.75,3.5969162139,0.1625,0.0,0.1625,2.98,1.75,3.4558501125,2.6025,-1.28,2.9002424468,0.1625,0.0,0.1625,2.44,-1.28,2.7553584159
2020-12-06 21:00:00,2.918,1.75,3.4025319984,0.398,0.0,0.398,2.52,1.75,3.0680449801,2.428,-1.32,2.7636179186,0.398,0.0,0.398,2.03,-1.32,2.4214252002
2020-12-06 21:30:00,2.8545,1.75,3.3482339001,0.1345,0.0,0.1345,2.7199999999999998,1.75,3.2343314611,2.3245,-1.28,2.6536202159,0.1345,0.0,0.1345,2.19,-1.28,2.5366316248
2020-12-06 22:00:00,2.5675,1.75,3.1071781812,0.4375,0.0,0.4375,2.13,1.75,2.7567009268,2.1075,-1.35,2.5028096711,0.4375,0.0,0.4375,1.67,-1.35,2.1474170531
2020-12-06 22:30:00,2.462,1.8,3.0498268803,0.122,0.0,0.122,2.34,1.8,2.9522195040000003,2.002,-1.3900000000000001,2.4372328572,0.122,0.0,0.122,1.88,-1.3900000000000001,2.338054747
2020-12-06 23:00:00,2.1585,1.8,2.8105377154999998,0.3085,0.0,0.3085,1.85,1.8,2.5811818998,1.7285,-1.43,2.243348446,0.3085,0.0,0.3085,1.42,-1.43,2.0152667317
2020-12-06 23:30:00,1.9625,1.8,2.6629694422,0.1625,0.0,0.1625,1.8,1.8,2.5455844123,1.5425,-1.43,2.1033797208,0.1625,0.0,0.1625,1.38,-1.43,1.9872845795
2020-12-07 00:00:00,1.7615,1.8,2.5185079412,0.18150000000000002,0.0,0.18150000000000002,1.58,1.8,2.3950782868,1.3615,-1.43,1.9744827804,0.18150000000000002,0.0,0.18150000000000002,1.18,-1.43,1.8539956850000001
2020-12-07 00:30:00,1.6635,1.67,2.3571449361,0.4335,0.0,0.4335,1.23,1.67,2.0740781085,1.2635,-1.35,1.8490354918,0.4335,0.0,0.4335,0.8300000000000001,-1.35,1.5847397263
2020-12-07 01:00:00,1.8025,1.73,2.4983807256,0.10250000000000001,0.0,0.10250000000000001,1.7000000000000002,1.73,2.4254690268,1.3725,-1.27,1.8699348251,0.10250000000000001,0.0,0.10250000000000001,1.27,-1.27,1.7960512242000002
2020-12-07 01:30:00,2.5035,1.87,3.124805954,0.053500000000000006,0.0,0.053500000000000006,2.45,1.87,3.0821096671,2.0135,-1.12,2.3040360783000002,0.053500000000000006,0.0,0.053500000000000006,1.96,-1.12,2.2574321695
2020-12-07 02:00:00,2.99,1.94,3.564225021,0.0,0.0,0.0,2.99,1.94,3.564225021,2.44,-1.04,2.652395144,0.0,0.0,0.0,2.44,-1.04,2.652395144
2020-12-07 02:30:00,2.99,1.94,3.564225021,0.0,0.0,0.0,2.99,1.94,3.564225021,2.44,-0.98,2.6294486114,0.0,0.0,0.0,2.44,-0.98,2.6294486114
2020-12-07 03:00:00,2.92,1.94,3.5057096286,0.0,0.0,0.0,2.92,1.94,3.5057096286,2.4,-1.04,2.6156452358999998,0.0,0.0,0.0,2.4,-1.04,2.6156452358999998
2020-12-07 03:30:00,2.92,1.94,3.5057096286,0.0,0.0,0.0,2.92,1.94,3.5057096286,2.35,-1.04,2.5698443533,0.0,0.0,0.0,2.35,-1.04,2.5698443533
2020-12-07 04:00:00,2.88,1.94,3.4724631028,0.0,0.0,0.0,2.88,1.94,3.4724631028,2.35,-1.04,2.5698443533,0.0,0.0,0.0,2.35,-1.04,2.5698443533
2020-12-07 04:30:00,2.88,1.94,3.4724631028,0.0,0.0,0.0,2.88,1.94,3.4724631028,2.35,-1.04,2.5698443533,0.0,0.0,0.0,2.35,-1.04,2.5698443533
2020-12-07 05:00:00,2.88,1.94,3.4724631028,0.0,0.0,0.0,2.88,1.94,3.4724631028,2.35,-1.04,2.5698443533,0.0,0.0,0.0,2.35,-1.04,2.5698443533
2020-12-07 05:30:00,2.93,2.03,3.564519603,0.0,0.0,0.0,2.93,2.03,3.564519603,2.39,-1.04,2.6064727123,0.0,0.0,0.0,2.39,-1.04,2.6064727123
2020-12-07 06:00:00,3.04,2.07,3.6778390394000002,0.0,0.0,0.0,3.04,2.07,3.6778390394000002,2.5,-1.04,2.7076927448,0.0,0.0,0.0,2.5,-1.04,2.7076927448
2020-12-07 06:30:00,3.12,1.98,3.6952401816,0.0,0.0,0.0,3.12,1.98,3.6952401816,2.58,-1.1400000000000001,2.8206382257,0.0,0.0,0.0,2.58,-1.1400000000000001,2.8206382257
2020-12-07 07:00:00,3.37,2.02,3.9290329599,0.0,0.0,0.0,3.37,2.02,3.9290329599,2.8200000000000003,-1.1400000000000001,3.0417100454,0.0,0.0,0.0,2.8200000000000003,-1.1400000000000001,3.0417100454
2020-12-07 07:30:00,3.5700000000000003,2.02,4.1018654293,0.0,0.0,0.0,3.5700000000000003,2.02,4.1018654293,3.11,-1.1400000000000001,3.3123556572,0.0,0.0,0.0,3.11,-1.1400000000000001,3.3123556572
2020-12-07 08:00:00,3.81,2.02,4.3123659399,0.0,0.0,0.0,3.81,2.02,4.3123659399,3.25,-1.04,3.4123452346,0.0,0.0,0.0,3.25,-1.04,3.4123452346
2020-12-07 08:30:00,3.98,2.07,4.4861230478,0.0,0.0,0.0,3.98,2.07,4.4861230478,3.25,-1.04,3.4123452346,0.0,0.0,0.0,3.25,-1.04,3.4123452346
2020-12-07 09:00:00,3.98,2.01,4.4587554317,0.0,0.0,0.0,3.98,2.01,4.4587554317,3.33,-0.99,3.4740466318,0.0,0.0,0.0,3.33,-0.99,3.4740466318
2020-12-07 09:30:00,4.07,1.97,4.5217032189,0.0,0.0,0.0,4.07,1.97,4.5217032189,3.42,-0.93,3.5441924327,0.0,0.0,0.0,3.42,-0.93,3.5441924327
2020-12-07 10:00:00,4.1,1.97,4.5487250961,0.0,0.0,0.0,4.1,1.97,4.5487250961,3.42,-0.93,3.5441924327,0.0,0.0,0.0,3.42,-0.93,3.5441924327
2020-12-07 10:30:00,4.1,1.97,4.5487250961,0.0,0.0,0.0,4.1,1.97,4.5487250961,3.56,-0.93,3.6794700705,0.0,0.0,0.0,3.56,-0.93,3.6794700705
2020-12-07 11:00:00,4.06,1.94,4.4996888781,0.0,0.0,0.0,4.06,1.94,4.4996888781,3.56,-0.93,3.6794700705,0.0,0.0,0.0,3.56,-0.93,3.6794700705
2020-12-07 11:30:00,4.06,1.94,4.4996888781,0.0,0.0,0.0,4.06,1.94,4.4996888781,3.65,-1.03,3.7925453194000003,0.0,0.0,0.0,3.65,-1.03,3.7925453194000003
2020-12-07 12:00:00,4.13,1.94,4.5629486081,0.0,0.0,0.0,4.13,1.94,4.5629486081,3.65,-0.99,3.7818778404,0.0,0.0,0.0,3.65,-0.99,3.7818778404
2020-12-07 12:30:00,4.22,1.99,4.6656725132,0.0,0.0,0.0,4.22,1.99,4.6656725132,3.73,-0.93,3.8441904219,0.0,0.0,0.0,3.73,-0.93,3.8441904219
2020-12-07 13:00:00,4.32,2.07,4.7903340176,0.0,0.0,0.0,4.32,2.07,4.7903340176,3.7,-1.02,3.8380203230000003,0.0,0.0,0.0,3.7,-1.02,3.8380203230000003
2020-12-07 13:30:00,3.5,1.9300000000000002,3.9968612685,0.0,0.0,0.0,3.5,1.9300000000000002,3.9968612685,2.94,-1.18,3.1679646463,0.0,0.0,0.0,2.94,-1.18,3.1679646463
2020-12-07 14:00:00,3.42,1.98,3.951809712,0.0,0.0,0.0,3.42,1.98,3.951809712,2.88,-1.18,3.1123624468,0.0,0.0,0.0,2.88,-1.18,3.1123624468
2020-12-07 14:30:00,4.37,2.51,5.0395436301,0.0,0.0,0.0,4.37,2.51,5.0395436301,3.7199999999999998,-0.6000000000000001,3.7680764323,0.0,0.0,0.0,3.7199999999999998,-0.6000000000000001,3.7680764323
2020-12-07 15:00:00,3.92,1.4100000000000001,4.1658732578,0.0,0.0,0.0,3.92,1.4100000000000001,4.1658732578,3.39,-0.79,3.4808332336,0.0,0.0,0.0,3.39,-0.79,3.4808332336
2020-12-07 15:30:00,4.49,0.54,4.5223555809,0.0,0.0,0.0,4.49,0.54,4.5223555809,3.9,-1.58,4.2078973372,0.0,0.0,0.0,3.9,-1.58,4.2078973372
2020-12-07 16:00:00,4.61,0.45,4.6319110527,0.0,0.0,0.0,4.61,0.45,4.6319110527,4.01,-1.58,4.3100464035,0.0,0.0,0.0,4.01,-1.58,4.3100464035
2020-12-07 16:30:00,4.95,0.5,4.9751884386,0.0,0.0,0.0,4.95,0.5,4.9751884386,4.31,-1.5,4.5635622051,0.0,0.0,0.0,4.31,-1.5,4.5635622051
2020-12-07 17:00:00,5.33,0.55,5.3583019698,0.0,0.0,0.0,5.33,0.55,5.3583019698,4.62,-1.45,4.8421999133,0.0,0.0,0.0,4.62,-1.45,4.8421999133
2020-12-07 17:30:00,5.48,0.64,5.5172456897,0.0,0.0,0.0,5.48,0.64,5.5172456897,4.91,-1.38,5.1002450921,0.0,0.0,0.0,4.91,-1.38,5.1002450921
2020-12-07 18:00:00,5.48,0.5700000000000001,5.5095644111,0.0,0.0,0.0,5.48,0.5700000000000001,5.5095644111,4.8,-1.47,5.0200498005,0.0,0.0,0.0,4.8,-1.47,5.0200498005
2020-12-07 18:30:00,5.25,0.52,5.2756895284,0.0,0.0,0.0,5.25,0.52,5.2756895284,4.64,-1.52,4.8826222463,0.0,0.0,0.0,4.64,-1.52,4.8826222463
2020-12-07 19:00:00,5.01,0.48,5.0329414859,0.0,0.0,0.0,5.01,0.48,5.0329414859,4.51,-1.6,4.7854048941,0.0,0.0,0.0,4.51,-1.6,4.7854048941
2020-12-07 19:30:00,5.01,0.65,5.051989707,0.0,0.0,0.0,5.01,0.65,5.051989707,4.47,-1.6400000000000001,4.7613548492,0.0,0.0,0.0,4.47,-1.6400000000000001,4.7613548492
2020-12-07 20:00:00,4.94,0.71,4.9907614649,0.0,0.0,0.0,4.94,0.71,4.9907614649,4.47,-1.6400000000000001,4.7613548492,0.0,0.0,0.0,4.47,-1.6400000000000001,4.7613548492
2020-12-07 20:30:00,4.79,0.71,4.8423341479,0.0,0.0,0.0,4.79,0.71,4.8423341479,4.28,-1.57,4.5588704741,0.0,0.0,0.0,4.28,-1.57,4.5588704741
2020-12-07 21:00:00,4.62,0.76,4.6820935488,0.0,0.0,0.0,4.62,0.76,4.6820935488,4.11,-1.71,4.4515390597,0.0,0.0,0.0,4.11,-1.71,4.4515390597
2020-12-07 21:30:00,4.36,0.32,4.3717273474,0.0,0.0,0.0,4.36,0.32,4.3717273474,3.99,-1.3,4.1964389666,0.0,0.0,0.0,3.99,-1.3,4.1964389666
2020-12-07 22:00:00,4.16,0.11,4.1614540728,0.0,0.0,0.0,4.16,0.11,4.1614540728,3.84,-1.22,4.0291438296,0.0,0.0,0.0,3.84,-1.22,4.0291438296
2020-12-07 22:30:00,3.92,0.11,3.9215430636,0.0,0.0,0.0,3.92,0.11,3.9215430636,3.56,-1.18,3.7504666375999998,0.0,0.0,0.0,3.56,-1.18,3.7504666375999998
2020-12-07 23:00:00,3.69,0.85,3.7866343895,0.0,0.0,0.0,3.69,0.85,3.7866343895,3.21,-2.06,3.8141447272,0.0,0.0,0.0,3.21,-2.06,3.8141447272
2020-12-07 23:30:00,3.54,0.96,3.6678604117,0.0,0.0,0.0,3.54,0.96,3.6678604117,3.08,-2.18,3.7734334498,0.0,0.0,0.0,3.08,-2.18,3.7734334498
2020-12-08 00:00:00,3.2800000000000002,0.88,3.3959976443,0.0,0.0,0.0,3.2800000000000002,0.88,3.3959976443,2.88,-2.18,3.6120354373,0.0,0.0,0.0,2.88,-2.18,3.6120354373
2020-12-08 00:30:00,3.33,0.68,3.3987203474,0.0,0.0,0.0,3.33,0.68,3.3987203474,3.02,-1.7000000000000002,3.4656024007,0.0,0.0,0.0,3.02,-1.7000000000000002,3.4656024007
2020-12-08 01:00:00,3.21,0.52,3.2518456298,0.0,0.0,0.0,3.21,0.52,3.2518456298,2.93,-1.7000000000000002,3.3874621769,0.0,0.0,0.0,2.93,-1.7000000000000002,3.3874621769
2020-12-08 01:30:00,3.07,0.67,3.1422603329,0.0,0.0,0.0,3.07,0.67,3.1422603329,2.93,-1.83,3.4545332536,0.0,0.0,0.0,2.93,-1.83,3.4545332536
2020-12-08 02:00:00,3.0,1.02,3.1686590224,0.0,0.0,0.0,3.0,1.02,3.1686590224,3.04,-2.1,3.6948071668,0.0,0.0,0.0,3.04,-2.1,3.6948071668
2020-12-08 02:30:00,3.0,1.02,3.1686590224,0.0,0.0,0.0,3.0,1.02,3.1686590224,2.9699999999999998,-2.1,3.6374304117,0.0,0.0,0.0,2.9699999999999998,-2.1,3.6374304117
2020-12-08 03:00:00,3.0,1.02,3.1686590224,0.0,0.0,0.0,3.0,1.02,3.1686590224,2.91,-2.16,3.6240447017,0.0,0.0,0.0,2.91,-2.16,3.6240447017
2020-12-08 03:30:00,3.001,1.324,3.2800879561,0.001,-0.006,0.0060827625,3.0,1.33,3.2816002194,3.031,-2.346,3.832841896,0.001,-0.006,0.0060827625,3.03,-2.34,3.8283808588
2020-12-08 04:00:00,2.911,1.397,3.2288589316,0.001,-0.003,0.0031622777,2.91,1.4,3.2292568805,2.991,-2.503,3.9001397411000003,0.001,-0.003,0.0031622777,2.99,-2.5,3.8974478829
2020-12-08 04:30:00,3.02,1.45,3.350059701,0.0,0.0,0.0,3.02,1.45,3.350059701,2.79,-2.5,3.7462114196,0.0,0.0,0.0,2.79,-2.5,3.7462114196
2020-12-08 05:00:00,2.9699999999999998,1.28,3.2340841053,0.0,0.0,0.0,2.9699999999999998,1.28,3.2340841053,2.79,-2.5,3.7462114196,0.0,0.0,0.0,2.79,-2.5,3.7462114196
2020-12-08 05:30:00,3.09,1.1,3.279954268,0.0,0.0,0.0,3.09,1.1,3.279954268,2.79,-2.16,3.5284132411,0.0,0.0,0.0,2.79,-2.16,3.5284132411
2020-12-08 06:00:00,3.16,0.91,3.2884190731,0.0,0.0,0.0,3.16,0.91,3.2884190731,2.9699999999999998,-1.97,3.5639584734,0.0,0.0,0.0,2.9699999999999998,-1.97,3.5639584734
2020-12-08 06:30:00,3.29,0.79,3.3835188783,0.0,0.0,0.0,3.29,0.79,3.3835188783,2.9699999999999998,-2.04,3.6031236448,0.0,0.0,0.0,2.9699999999999998,-2.04,3.6031236448
2020-12-08 07:00:00,3.58,0.8795000000000001,3.6864509015999998,0.0,-0.0005,0.0005,3.58,0.88,3.6865702218000003,3.12,-1.9705,3.6901585671,0.0,-0.0005,0.0005,3.12,-1.97,3.6898915973
2020-12-08 07:30:00,3.7,0.48,3.7310052264999998,0.0,0.0,0.0,3.7,0.48,3.7310052264999998,3.39,-1.57,3.7359068511,0.0,0.0,0.0,3.39,-1.57,3.7359068511
2020-12-08 08:00:00,3.8200000000000003,0.72,3.8872612467,0.0,0.0,0.0,3.8200000000000003,0.72,3.8872612467,3.55,-1.88,4.0170760511,0.0,0.0,0.0,3.55,-1.88,4.0170760511
2020-12-08 08:30:00,3.9405,1.037,4.0746667655,0.0005,-0.003,0.0030413813000000002,3.94,1.04,4.0749478524,3.7505,-2.113,4.3047670378,0.0005,-0.003,0.0030413813000000002,3.75,-2.11,4.3028595143
2020-12-08 09:00:00,4.031,1.0735000000000001,4.1714941268,0.001,-0.006500000000000001,0.0065764732,4.03,1.08,4.1722056517,3.751,-2.1165,4.3069215514,0.001,-0.006500000000000001,0.0065764732,3.75,-2.11,4.3028595143
2020-12-08 09:30:00,3.01,1.17,3.2293962284,0.0,0.0,0.0,3.01,1.17,3.2293962284,2.85,-2.63,3.8780665286,0.0,0.0,0.0,2.85,-2.63,3.8780665286
2020-12-08 10:00:00,3.45,1.329,3.697126046,0.0,-0.001,0.001,3.45,1.33,3.6974856322000003,3.05,-2.6310000000000002,4.0279847318,0.0,-0.001,0.001,3.05,-2.63,4.0273316228
2020-12-08 10:30:00,3.7785,1.376,4.0212483447,0.0085,-0.014,0.0163783394,3.77,1.3900000000000001,4.0180841206,3.1485,-2.474,4.0042138117,0.0085,-0.014,0.0163783394,3.14,-2.46,3.9888845559
2020-12-08 11:00:00,3.6305,1.228,3.8325597517,0.0005,-0.002,0.0020615528,3.63,1.23,3.8327274883999998,3.0505,-2.572,3.9900794792000003,0.0005,-0.002,0.0020615528,3.05,-2.5700000000000003,3.9884082038
2020-12-08 11:30:00,3.9530000000000003,0.8615,4.0457868518,0.023,-0.018500000000000003,0.0295169443,3.93,0.88,4.0273192076,3.593,-1.8785,4.0544310637,0.023,-0.018500000000000003,0.0295169443,3.5700000000000003,-1.8599999999999999,4.0254813377
2020-12-08 12:00:00,4.6805,0.41750000000000004,4.6990835809,0.030500000000000003,-0.022500000000000003,0.0379011873,4.65,0.44,4.6707708143,4.3305,-0.9425,4.431877311,0.030500000000000003,-0.022500000000000003,0.0379011873,4.3,-0.92,4.397317364
2020-12-08 12:30:00,4.6675,0.20700000000000002,4.6720878898,0.0175,-0.013000000000000001,0.0218002294,4.65,0.22,4.655201392,4.4075,-0.933,4.505168726,0.0175,-0.013000000000000001,0.0218002294,4.39,-0.92,4.485365091
2020-12-08 13:00:00,4.8825,0.28200000000000003,4.8906369984,0.0025,-0.008,0.0083815273,4.88,0.29,4.8886092092,4.6625,-0.868,4.7426079587,0.0025,-0.008,0.0083815273,4.66,-0.86,4.7386918026
2020-12-08 13:30:00,4.883,0.35350000000000004,4.8957789217,0.003,-0.006500000000000001,0.0071589105,4.88,0.36,4.8932606716,4.623,-0.8165,4.6945501648,0.003,-0.006500000000000001,0.0071589105,4.62,-0.81,4.6904690597
2020-12-08 14:00:00,4.801,0.3895,4.8167739463,0.031,-0.0205,0.0371651719,4.77,0.41000000000000003,4.7875881193000005,4.791,-0.7505000000000001,4.8494258681,0.031,-0.0205,0.0371651719,4.76,-0.73,4.8156515655
2020-12-08 14:30:00,4.987,0.3885,5.0021096799,0.037,-0.021500000000000002,0.0427931069,4.95,0.41000000000000003,4.9669507749,4.667,-0.7515000000000001,4.7271176472,0.037,-0.021500000000000002,0.0427931069,4.63,-0.73,4.6871953234
2020-12-08 15:00:00,4.9865,0.3885,5.0016111904,0.036500000000000005,-0.021500000000000002,0.0423615392,4.95,0.41000000000000003,4.9669507749,4.8265,-0.7515000000000001,4.8846550032,0.036500000000000005,-0.021500000000000002,0.0423615392,4.79,-0.73,4.8453070078
2020-12-08 15:30:00,5.0825,0.428,5.1004892167,0.0425,-0.022,0.0478565565,5.04,0.45,5.0600494069,4.9125,-0.752,4.9697243636,0.0425,-0.022,0.0478565565,4.87,-0.73,4.9244085939
2020-12-08 16:00:00,5.1955,0.1385,5.1973457168,0.0455,-0.021500000000000002,0.0503239506,5.15,0.16,5.1524848374,4.9955,-0.4515,5.0158620894,0.0455,-0.021500000000000002,0.0503239506,4.95,-0.43,4.9686416655
2020-12-08 16:30:00,5.4525,-0.212,5.4566198557,0.0425,-0.022,0.0478565565,5.41,-0.19,5.4133353859,5.1925,-0.092,5.1933149577,0.0425,-0.022,0.0478565565,5.15,-0.07,5.1504757062
2020-12-08 17:00:00,5.611,-0.35000000000000003,5.6219054599,0.021,-0.02,0.029,5.59,-0.33,5.5997321365,5.171,-0.24,5.1765665262,0.021,-0.02,0.029,5.15,-0.22,5.1546968873
2020-12-08 17:30:00,5.66,-0.4345,5.6766530852,0.01,-0.0145,0.017613915,5.65,-0.42,5.6655891132,5.16,-0.3345,5.1708307118,0.01,-0.0145,0.017613915,5.15,-0.32,5.1599321701
2020-12-08 18:00:00,5.686,-0.441,5.7030760998000005,0.036000000000000004,-0.021,0.041677332000000004,5.65,-0.42,5.6655891132,5.086,-0.341,5.0974186605,0.036000000000000004,-0.021,0.041677332000000004,5.05,-0.32,5.0601284569
2020-12-08 18:30:00,5.539,-0.381,5.5520880757,0.039,-0.021,0.0442944692,5.5,-0.36,5.5117692259,5.269,-0.261,5.2754603591,0.039,-0.021,0.0442944692,5.23,-0.24,5.2355037962
2020-12-08 19:00:00,5.632,-0.17400000000000002,5.634687214,0.052000000000000005,-0.024,0.0572712843,5.58,-0.15,5.5820157649,5.5120000000000005,-0.184,5.5150702625,0.052000000000000005,-0.024,0.0572712843,5.46,-0.16,5.4623438193
2020-12-08 19:30:00,5.4525,-0.043000000000000003,5.4526695526,0.0425,-0.023,0.048324424500000004,5.41,-0.02,5.4100369685,5.5725,-0.383,5.5856463592,0.0425,-0.023,0.048324424500000004,5.53,-0.36,5.5417055136
2020-12-08 20:00:00,5.469,0.3045,5.4774703331,0.059000000000000004,-0.025500000000000002,0.0642748007,5.41,0.33,5.4200553503,5.339,-0.5855,5.3710084016,0.059000000000000004,-0.025500000000000002,0.0642748007,5.28,-0.56,5.3096139219000005
2020-12-08 20:30:00,5.384,0.271,5.3908159865,0.074,-0.029,0.0794795571,5.31,0.30000000000000004,5.3184678245,5.214,-0.589,5.2471627571,0.074,-0.029,0.0794795571,5.14,-0.56,5.170415844
2020-12-08 21:00:00,4.8615,0.2765,4.8693566824,0.0415,-0.0235,0.0476917184,4.82,0.30000000000000004,4.8293270753,5.3815,-0.7035,5.4272879507,0.0415,-0.0235,0.0476917184,5.34,-0.68,5.3831217709
2020-12-08 21:30:00,4.873,0.5650000000000001,4.9056451156000005,0.053,-0.025,0.058600341300000004,4.82,0.59,4.8559757001,5.133,-0.9450000000000001,5.2192637412,0.053,-0.025,0.058600341300000004,5.08,-0.92,5.1626349861
2020-12-08 22:00:00,4.7145,0.8365,4.7881355975,0.0345,-0.0235,0.0417432629,4.68,0.86,4.7583610624,4.6945,-1.2535,4.8589703127,0.0345,-0.0235,0.0417432629,4.66,-1.23,4.8195954187000005
2020-12-08 22:30:00,4.49,0.762,4.5542006983,0.01,-0.018000000000000002,0.0205912603,4.48,0.78,4.5473948586,4.46,-1.308,4.6478450921,0.01,-0.018000000000000002,0.0205912603,4.45,-1.29,4.6332062333
2020-12-08 23:00:00,3.9845,0.6915,4.044058914,0.0245,-0.018500000000000003,0.0307001629,3.96,0.71,4.0231455355,4.3045,-1.3885,4.5229031053,0.0245,-0.018500000000000003,0.0307001629,4.28,-1.37,4.4939181123
2020-12-08 23:30:00,4.1,0.737,4.1657135043,0.03,-0.023,0.0378021163,4.07,0.76,4.1403502267,3.86,-1.323,4.0804324526,0.03,-0.023,0.0378021163,3.83,-1.3,4.0446137022
2020-12-09 00:00:00,4.0685,1.0975,4.2139291048,0.0385,-0.022500000000000003,0.0445926003,4.03,1.12,4.1827383375,3.7285,-1.6925,4.0946634172,0.0385,-0.022500000000000003,0.0445926003,3.69,-1.67,4.0503086302
2020-12-09 00:30:00,4.171,1.101,4.3138662473,0.021,-0.019,0.0283196045,4.15,1.12,4.2984764743,3.341,-1.759,3.7757597911,0.021,-0.019,0.0283196045,3.32,-1.74,3.7483329628
2020-12-09 01:00:00,4.362,1.099,4.4983157959,0.042,-0.021,0.0469574275,4.32,1.12,4.4628242179,3.142,-1.7610000000000001,3.6018446663,0.042,-0.021,0.0469574275,3.1,-1.74,3.5549402245
2020-12-09 01:30:00,4.088,1.034,4.2167404473,0.018000000000000002,-0.016,0.0240831892,4.07,1.05,4.2032606391,3.158,-1.8359999999999999,3.6529248555000002,0.018000000000000002,-0.016,0.0240831892,3.14,-1.82,3.6293250061
2020-12-09 02:00:00,3.9795,1.1065,4.1304675885,0.0395,-0.0235,0.045961940800000003,3.94,1.13,4.0988412997,3.2595,-1.7735,3.7107468925,0.0395,-0.0235,0.045961940800000003,3.22,-1.75,3.6648192316
2020-12-09 02:30:00,4.0605,1.1075,4.208826024,0.0505,-0.022500000000000003,0.055285622000000006,4.01,1.13,4.1661733041,3.2705,-1.7225000000000001,3.6963734254,0.0505,-0.022500000000000003,0.055285622000000006,3.22,-1.7000000000000002,3.6412085906
2020-12-09 03:00:00,3.1085,0.9975,3.2646253231,0.0485,-0.022500000000000003,0.0534649418,3.06,1.02,3.2255232134,3.2685,-1.8025,3.7325726383,0.0485,-0.022500000000000003,0.0534649418,3.22,-1.78,3.6792390517999998
2020-12-09 03:30:00,3.2955,1.0685,3.4643920823,0.0455,-0.021500000000000002,0.0503239506,3.25,1.09,3.4279148181,3.5055,-1.7315,3.9098110568,0.0455,-0.021500000000000002,0.0503239506,3.46,-1.71,3.8594947856
2020-12-09 04:00:00,3.656,1.1275,3.8259106432000003,0.046,-0.022500000000000003,0.0512079095,3.61,1.15,3.7887464946,3.606,-1.7325,4.0005989864,0.046,-0.022500000000000003,0.0512079095,3.56,-1.71,3.9493923583
2020-12-09 04:30:00,3.628,1.069,3.7822142985,0.018000000000000002,-0.021,0.0276586334,3.61,1.09,3.7709680455,3.2880000000000003,-1.771,3.7346197932000003,0.018000000000000002,-0.021,0.0276586334,3.27,-1.75,3.7088273079
2020-12-09 05:00:00,3.6135,1.08,3.7714429931,0.0035,-0.01,0.010594810100000001,3.61,1.09,3.7709680455,3.4335,-1.76,3.8583056191000002,0.0035,-0.01,0.010594810100000001,3.43,-1.75,3.8506363111
2020-12-09 05:30:00,3.6275,1.133,3.8003217298000003,0.0175,-0.017,0.024397745800000002,3.61,1.15,3.7887464946,3.6075,-1.7069999999999999,3.9909779816,0.0175,-0.017,0.024397745800000002,3.59,-1.69,3.9678961680000002
2020-12-09 06:00:00,3.5215,1.034,3.6701659704000003,0.061500000000000006,-0.026000000000000002,0.0667701281,3.46,1.06,3.6187290587,3.7115,-1.806,4.1275741362,0.061500000000000006,-0.026000000000000002,0.0667701281,3.65,-1.78,4.0608989153
2020-12-09 06:30:00,3.6925,1.0775,3.8465000325,0.0425,-0.022500000000000003,0.0480884602,3.65,1.1,3.8121516234,3.8725,-1.7425000000000002,4.2464764806,0.0425,-0.022500000000000003,0.0480884602,3.83,-1.72,4.198487823
2020-12-09 07:00:00,3.9290000000000003,1.0205,4.0593670997,0.019,-0.0195,0.0272259068,3.91,1.04,4.0459485909,3.879,-1.7395,4.2511764548,0.019,-0.0195,0.0272259068,3.86,-1.72,4.2258726909
2020-12-09 07:30:00,4.2395,1.018,4.3600096617,0.0495,-0.022,0.0541687179,4.19,1.04,4.3171402572,3.9995000000000003,-1.742,4.3624034946,0.0495,-0.022,0.0541687179,3.95,-1.72,4.3082362981
2020-12-09 08:00:00,4.4615,0.8885000000000001,4.5491113967,0.0315,-0.021500000000000002,0.0381379077,4.43,0.91,4.5224993090000005,3.9415,-1.7415,4.3090885927,0.0315,-0.021500000000000002,0.0381379077,3.91,-1.72,4.271592209
2020-12-09 08:30:00,4.614,0.8200000000000001,4.6862987527,0.004,-0.01,0.0107703296,4.61,0.8300000000000001,4.6841221163,4.554,-1.3,4.7359176513,0.004,-0.01,0.0107703296,4.55,-1.29,4.7293339912
2020-12-09 09:00:00,4.78,0.7395,4.8368647128,0.0,-0.0005,0.0005,4.78,0.74,4.8369411822,4.55,-1.2105000000000001,4.7082704096,0.0,-0.0005,0.0005,4.55,-1.21,4.708141884
2020-12-09 09:30:00,5.02,0.35000000000000003,5.0321864035,0.0,0.0,0.0,5.02,0.35000000000000003,5.0321864035,4.59,-0.79,4.6574885937,0.0,0.0,0.0,4.59,-0.79,4.6574885937
2020-12-09 10:00:00,4.99,0.25,4.9962586002,0.0,0.0,0.0,4.99,0.25,4.9962586002,4.68,-0.66,4.7263093424000004,0.0,0.0,0.0,4.68,-0.66,4.7263093424000004
2020-12-09 10:30:00,4.95,0.19,4.9536451225,0.0,0.0,0.0,4.95,0.19,4.9536451225,4.64,-0.72,4.6955297891,0.0,0.0,0.0,4.64,-0.72,4.6955297891
2020-12-09 11:00:00,5.01,0.25,5.0162336469,0.0,0.0,0.0,5.01,0.25,5.0162336469,4.72,-0.67,4.7673158066,0.0,0.0,0.0,4.72,-0.67,4.7673158066
2020-12-09 11:30:00,5.08,0.25,5.0861478547,0.0,0.0,0.0,5.08,0.25,5.0861478547,4.77,-0.67,4.8168246802,0.0,0.0,0.0,4.77,-0.67,4.8168246802
2020-12-09 12:00:00,5.11,0.25,5.1161118049,0.0,0.0,0.0,5.11,0.25,5.1161118049,4.73,-0.73,4.7860004179,0.0,0.0,0.0,4.73,-0.73,4.7860004179
2020-12-09 12:30:00,5.11,0.19,5.1135310696,0.0,0.0,0.0,5.11,0.19,5.1135310696,4.64,-0.79,4.7067717174,0.0,0.0,0.0,4.64,-0.79,4.7067717174
2020-12-09 13:00:00,5.43,0.32,5.4394209251,0.0,0.0,0.0,5.43,0.32,5.4394209251,4.85,-0.66,4.8947012166,0.0,0.0,0.0,4.85,-0.66,4.8947012166
2020-12-09 13:30:00,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,4.85,-0.7000000000000001,4.9002550954,0.0,0.0,0.0,4.85,-0.7000000000000001,4.9002550954
2020-12-09 14:00:00,5.44,0.36,5.4518987518,0.0,0.0,0.0,5.44,0.36,5.4518987518,4.95,-0.58,4.9838639628,0.0,0.0,0.0,4.95,-0.58,4.9838639628
2020-12-09 14:30:00,5.38,0.36,5.3920311572,0.0,0.0,0.0,5.38,0.36,5.3920311572,4.9,-0.58,4.9342071298,0.0,0.0,0.0,4.9,-0.58,4.9342071298
2020-12-09 15:00:00,5.35,0.28,5.3573220922,0.0,0.0,0.0,5.35,0.28,5.3573220922,4.86,-0.67,4.9059657561000005,0.0,0.0,0.0,4.86,-0.67,4.9059657561000005
2020-12-09 15:30:00,5.48,0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,0.35000000000000003,5.4911656322,5.09,-0.5700000000000001,5.1218160842,0.0,0.0,0.0,5.09,-0.5700000000000001,5.1218160842
2020-12-09 16:00:00,5.53,0.32,5.5392508519,0.0,0.0,0.0,5.53,0.32,5.5392508519,5.0,-0.5700000000000001,5.0323851204,0.0,0.0,0.0,5.0,-0.5700000000000001,5.0323851204
2020-12-09 16:30:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,5.07,-0.7000000000000001,5.1180953489,0.0,0.0,0.0,5.07,-0.7000000000000001,5.1180953489
2020-12-09 17:00:00,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,4.98,-0.7000000000000001,5.0289561541,0.0,0.0,0.0,4.98,-0.7000000000000001,5.0289561541
2020-12-09 17:30:00,6.04,0.22,6.0440052945,0.0,0.0,0.0,6.04,0.22,6.0440052945,5.07,-0.7000000000000001,5.1180953489,0.0,0.0,0.0,5.07,-0.7000000000000001,5.1180953489
2020-12-09 18:00:00,5.9,0.218,5.904026084,0.0,-0.002,0.002,5.9,0.22,5.9041002702,5.25,-0.662,5.2915729231,0.0,-0.002,0.002,5.25,-0.66,5.291323086
2020-12-09 18:30:00,6.0405,0.218,6.0444325002,0.0005,-0.002,0.0020615528,6.04,0.22,6.0440052945,5.0705,-0.622,5.1085080258,0.0005,-0.002,0.0020615528,5.07,-0.62,5.107768593
2020-12-09 19:00:00,6.229,0.1995,6.2321939355,0.019,-0.0205,0.027950849700000002,6.21,0.22,6.2138957185,4.909,-0.5305,4.9375815183,0.019,-0.0205,0.027950849700000002,4.89,-0.51,4.9165231617
2020-12-09 19:30:00,5.946,0.097,5.9467911515,0.036000000000000004,-0.023,0.0427200187,5.91,0.12,5.9112181486,4.926,-0.533,4.9547517597,0.036000000000000004,-0.023,0.0427200187,4.89,-0.51,4.9165231617
2020-12-09 20:00:00,5.785,0.096,5.785796488,0.055,-0.024,0.0600083328,5.73,0.12,5.7312564068,4.855,-0.504,4.8810901446,0.055,-0.024,0.0600083328,4.8,-0.48,4.8239402981
2020-12-09 20:30:00,5.49,0.023,5.4900481783,0.07,-0.027,0.0750266619,5.42,0.05,5.4202306224,4.87,-0.557,4.9017495856,0.07,-0.027,0.0750266619,4.8,-0.53,4.8291717716
2020-12-09 21:00:00,5.575,0.105,5.5759887016,0.065,-0.025,0.0696419414,5.51,0.13,5.511533362,4.725,-0.455,4.7468568548,0.065,-0.025,0.0696419414,4.66,-0.43,4.6797970041
2020-12-09 21:30:00,5.3695,-0.021500000000000002,5.3695430439,0.08950000000000001,-0.0315,0.094881505,5.28,0.01,5.2800094697,4.5295,-0.4615,4.5529498679,0.08950000000000001,-0.0315,0.094881505,4.44,-0.43,4.4607734755
2020-12-09 22:00:00,4.9665,-0.0235,4.9665555972,0.0965,-0.0335,0.1021494004,4.87,0.01,4.8700102669,4.5065,-0.4635,4.5302731154,0.0965,-0.0335,0.1021494004,4.41,-0.43,4.4309141269
2020-12-09 22:30:00,4.7035,0.093,4.7044193319000005,0.07350000000000001,-0.027,0.0783022988,4.63,0.12,4.6315548145,4.3635,-0.607,4.4055171376,0.07350000000000001,-0.027,0.0783022988,4.29,-0.58,4.3290299144
2020-12-09 23:00:00,4.4235,0.026500000000000003,4.4235793765,0.0935,-0.0335,0.0993201893,4.33,0.06,4.3304156844,4.1835,-0.6535000000000001,4.2342336379,0.0935,-0.0335,0.0993201893,4.09,-0.62,4.1367257584
2020-12-09 23:30:00,4.3855,0.6335000000000001,4.4310193522,0.10550000000000001,-0.036500000000000005,0.1116355678,4.28,0.67,4.3321241903,3.8055,-1.2565,4.0075706482,0.10550000000000001,-0.036500000000000005,0.1116355678,3.7,-1.22,3.8959466115
2020-12-10 00:00:00,4.21,0.602,4.2528230624,0.11,-0.038,0.11637869220000001,4.1,0.64,4.1496505877,3.74,-1.208,3.9302498648,0.11,-0.038,0.11637869220000001,3.63,-1.17,3.8138956461999998
2020-12-10 00:30:00,3.932,0.6015,3.9777413503,0.112,-0.0385,0.1184324702,3.8200000000000003,0.64,3.8732415365,3.952,-1.2885,4.1567458727,0.112,-0.0385,0.1184324702,3.84,-1.25,4.0383288623
2020-12-10 01:00:00,3.7755,0.7565000000000001,3.850544442,0.0955,-0.0335,0.101205237,3.68,0.79,3.7638411231,4.1455,-1.2135,4.3194620614,0.0955,-0.0335,0.101205237,4.05,-1.18,4.2184001707
2020-12-10 01:30:00,3.6525,0.7575000000000001,3.7302228486,0.0925,-0.0325,0.09804335780000001,3.56,0.79,3.6466011572,4.1025,-1.2125,4.2779273603,0.0925,-0.0325,0.09804335780000001,4.01,-1.18,4.1800119617
2020-12-10 02:00:00,3.6915,0.7595000000000001,3.7688211021,0.0815,-0.030500000000000003,0.0870201126,3.61,0.79,3.6954296097,4.0215,-1.3105,4.2296421243,0.0815,-0.030500000000000003,0.0870201126,3.94,-1.28,4.1427044307
2020-12-10 02:30:00,3.5585,0.765,3.639800441,0.0585,-0.025,0.0636180006,3.5,0.79,3.5880496095,4.0685,-1.305,4.2726709738,0.0585,-0.025,0.0636180006,4.01,-1.28,4.2093348643
2020-12-10 03:00:00,3.5575,0.7645000000000001,3.6387177,0.0575,-0.025500000000000002,0.0629007154,3.5,0.79,3.5880496095,3.9875,-1.3455,4.2083876366,0.0575,-0.025500000000000002,0.0629007154,3.93,-1.32,4.145756867
2020-12-10 03:30:00,3.5505,0.766,3.6321902827,0.0505,-0.024,0.0559128787,3.5,0.79,3.5880496095,3.9305,-1.344,4.1539338283,0.0505,-0.024,0.0559128787,3.88,-1.32,4.0983899277999996
2020-12-10 04:00:00,3.8235,0.8170000000000001,3.9098134546,0.0335,-0.023,0.0406355755,3.79,0.84,3.8819711488,3.6635,-1.343,3.9019073861,0.0335,-0.023,0.0406355755,3.63,-1.32,3.8625509705
2020-12-10 04:30:00,3.826,0.7575000000000001,3.900266946,0.036000000000000004,-0.022500000000000003,0.0424529151,3.79,0.78,3.8694314828,3.586,-1.4325,3.8615349603,0.036000000000000004,-0.022500000000000003,0.0424529151,3.55,-1.4100000000000001,3.8197643906
2020-12-10 05:00:00,4.012,0.8585,4.1028241798,0.032,-0.021500000000000002,0.0385519131,3.98,0.88,4.0761256114,3.5220000000000002,-1.3115,3.7582597369,0.032,-0.021500000000000002,0.0385519131,3.49,-1.29,3.7207794882
2020-12-10 05:30:00,3.941,0.8305,4.0275564863,0.011,-0.0195,0.0223886132,3.93,0.85,4.0208705525,3.6109999999999998,-1.2595,3.8243510887000003,0.011,-0.0195,0.0223886132,3.6,-1.24,3.8075714045
2020-12-10 06:00:00,4.111,0.8300000000000001,4.1939505243,0.011,-0.02,0.022825424400000002,4.1,0.85,4.1871828238,3.681,-1.26,3.8906761623,0.011,-0.02,0.022825424400000002,3.67,-1.24,3.8738224017
2020-12-10 06:30:00,4.2735,0.7885000000000001,4.3456339584,0.0035,-0.0115,0.012020815300000001,4.27,0.8,4.3442951097,3.6734999999999998,-1.2915,3.8939150607,0.0035,-0.0115,0.012020815300000001,3.67,-1.28,3.8868110322
2020-12-10 07:00:00,4.467,0.784,4.5352778305,0.007,-0.016,0.0174642492,4.46,0.8,4.5311808615,3.8369999999999997,-1.266,4.0404609886,0.007,-0.016,0.0174642492,3.83,-1.25,4.0288211675
2020-12-10 07:30:00,4.7379999999999995,0.6805,4.7866192924,0.018000000000000002,-0.0195,0.026537709000000003,4.72,0.7000000000000001,4.7716244613,3.928,-1.2095,4.1099968674,0.018000000000000002,-0.0195,0.026537709000000003,3.91,-1.19,4.0870771953
2020-12-10 08:00:00,4.904,0.678,4.9506464224,0.044,-0.022,0.049193495500000003,4.86,0.7000000000000001,4.9101527471,4.124,-1.212,4.298409008,0.044,-0.022,0.049193495500000003,4.08,-1.19,4.25
2020-12-10 08:30:00,4.982,0.8095,5.0473373426,0.022,-0.0205,0.030070749900000002,4.96,0.8300000000000001,5.0289660965,4.562,-1.0805,4.6882111993999995,0.022,-0.0205,0.030070749900000002,4.54,-1.06,4.66210253
2020-12-10 09:00:00,5.1325,0.8485,5.2021638286,0.0425,-0.021500000000000002,0.047628772800000004,5.09,0.87,5.1638164181,4.6925,-1.0115,4.8002800439,0.0425,-0.021500000000000002,0.047628772800000004,4.65,-0.99,4.7542191788
2020-12-10 09:30:00,5.337,0.9495,5.4208042992,0.027,-0.0205,0.03390059,5.31,0.97,5.3978699503,4.5969999999999995,-1.0105,4.7067525163,0.027,-0.0205,0.03390059,4.57,-0.99,4.6760025663
2020-12-10 10:00:00,5.3195,0.9545,5.4044565407,0.0095,-0.0155,0.018179659,5.31,0.97,5.3978699503,4.5795,-1.0755,4.7040961406,0.0095,-0.0155,0.018179659,4.57,-1.06,4.6913217754000005
2020-12-10 10:30:00,5.408,0.9585,5.492284247,0.008,-0.0115,0.014008925700000001,5.4,0.97,5.4864287109,4.708,-1.0715,4.8283927191,0.008,-0.0115,0.014008925700000001,4.7,-1.06,4.8180493978
2020-12-10 11:00:00,5.405,1.009,5.4983730321,0.005,-0.011,0.012083046,5.4,1.02,5.4954890592,4.765,-1.071,4.8838781721,0.005,-0.011,0.012083046,4.76,-1.06,4.8765971743000005
2020-12-10 11:30:00,5.561,1.056,5.6603760476,0.001,-0.004,0.0041231056,5.5600000000000005,1.06,5.660141341,4.871,-1.024,4.9774709442,0.001,-0.004,0.0041231056,4.87,-1.02,4.975670809
2020-12-10 12:00:00,5.5635,1.003,5.6531885914,0.0035,-0.007,0.0078262379,5.5600000000000005,1.01,5.6509910635,4.7135,-1.097,4.8394722078,0.0035,-0.007,0.0078262379,4.71,-1.09,4.8344803237
2020-12-10 12:30:00,5.5655,0.995,5.6537434722,0.0055000000000000005,-0.015,0.015976545300000002,5.5600000000000005,1.01,5.6509910635,4.7655,-1.105,4.8919336923,0.0055000000000000005,-0.015,0.015976545300000002,4.76,-1.09,4.8832059142
2020-12-10 13:00:00,5.5605,0.678,5.6016822696,0.0005,-0.002,0.0020615528,5.5600000000000005,0.68,5.6014283893,4.9105,-0.682,4.9576339367,0.0005,-0.002,0.0020615528,4.91,-0.68,4.9568639279
2020-12-10 13:30:00,5.5215,0.562,5.55002759,0.0015,-0.008,0.0081394103,5.52,0.5700000000000001,5.5493513134,4.9115,-0.638,4.9527645058,0.0015,-0.008,0.0081394103,4.91,-0.63,4.9502525188
2020-12-10 14:00:00,5.5205,0.5680000000000001,5.5496436147,0.0005,-0.002,0.0020615528,5.52,0.5700000000000001,5.5493513134,4.9105,-0.632,4.9510033579,0.0005,-0.002,0.0020615528,4.91,-0.63,4.9502525188
2020-12-10 14:30:00,5.3625,0.589,5.394749971,0.0025,-0.011,0.011280514200000001,5.36,0.6000000000000001,5.3934775424,5.0325,-0.581,5.0659270869,0.0025,-0.011,0.011280514200000001,5.03,-0.5700000000000001,5.0621932006
2020-12-10 15:00:00,5.311,0.5575,5.3401804511,0.001,-0.0025,0.0026925824,5.31,0.56,5.339447537,5.031,-0.5725,5.0634688949,0.001,-0.0025,0.0026925824,5.03,-0.5700000000000001,5.0621932006
2020-12-10 15:30:00,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,5.4,0.6000000000000001,5.4332310829,5.21,-0.5700000000000001,5.2410876734,0.0,0.0,0.0,5.21,-0.5700000000000001,5.2410876734
2020-12-10 16:00:00,5.2995,0.147,5.3015383852,0.0395,-0.023,0.045708314300000004,5.26,0.17,5.2627464313,5.4795,-0.053,5.479756313,0.0395,-0.023,0.045708314300000004,5.44,-0.03,5.44008272
2020-12-10 16:30:00,5.261,0.1625,5.2635090244,0.001,-0.007500000000000001,0.007566373,5.26,0.17,5.2627464313,5.9510000000000005,0.0025,5.9510005250999995,0.001,-0.007500000000000001,0.007566373,5.95,0.01,5.9500084034
2020-12-10 17:00:00,5.492,0.07150000000000001,5.4924654073,0.002,-0.0085,0.0087321246,5.49,0.08,5.490582847,5.852,-0.0385,5.8521266434,0.002,-0.0085,0.0087321246,5.85,-0.03,5.8500769226
2020-12-10 17:30:00,5.76,0.01,5.7600086805,0.0,0.0,0.0,5.76,0.01,5.7600086805,5.85,-0.12,5.8512306398,0.0,0.0,0.0,5.85,-0.12,5.8512306398
2020-12-10 18:00:00,5.76,0.01,5.7600086805,0.0,0.0,0.0,5.76,0.01,5.7600086805,5.71,-0.16,5.7122412414,0.0,0.0,0.0,5.71,-0.16,5.7122412414
2020-12-10 18:30:00,5.85,0.01,5.850008547,0.0,0.0,0.0,5.85,0.01,5.850008547,5.64,-0.16,5.6422690471,0.0,0.0,0.0,5.64,-0.16,5.6422690471
2020-12-10 19:00:00,5.85,0.0095,5.8500077137,0.0,-0.0005,0.0005,5.85,0.01,5.850008547,5.55,-0.1105,5.5510999135,0.0,-0.0005,0.0005,5.55,-0.11,5.5510899831
2020-12-10 19:30:00,5.96,0.1585,5.9621071988,0.0,-0.0015,0.0015,5.96,0.16,5.9621472642,5.33,-0.2015,5.3338074815,0.0,-0.0015,0.0015,5.33,-0.2,5.3337510253
2020-12-10 20:00:00,5.9105,0.6075,5.9416383683,0.0005,-0.0025,0.0025495098,5.91,0.61,5.9413971421,5.3305,-0.5725,5.3611553326,0.0005,-0.0025,0.0025495098,5.33,-0.5700000000000001,5.3603917767
2020-12-10 20:30:00,5.6905,0.9365,5.7670462544,0.0005,-0.0035,0.0035355339000000003,5.69,0.9400000000000001,5.7671223327,4.9505,-1.0935,5.0698316047,0.0005,-0.0035,0.0035355339000000003,4.95,-1.09,5.0685895474
2020-12-10 21:00:00,5.4905,0.8875000000000001,5.561766491,0.0005,-0.0025,0.0025495098,5.49,0.89,5.5616724103,4.8305,-0.9925,4.931408166,0.0005,-0.0025,0.0025495098,4.83,-0.99,4.930415804
2020-12-10 21:30:00,5.37,0.8495,5.4367775611999996,0.0,-0.0005,0.0005,5.37,0.85,5.436855709,4.63,-1.0505,4.7476784063,0.0,-0.0005,0.0005,4.63,-1.05,4.7475677984
2020-12-10 22:00:00,5.17,0.8495,5.2393272707,0.0,-0.0005,0.0005,5.17,0.85,5.2394083635,4.46,-1.0805,4.5890173512,0.0,-0.0005,0.0005,4.46,-1.08,4.5888996502
2020-12-10 22:30:00,5.05,0.85,5.1210350516,0.0,0.0,0.0,5.05,0.85,5.1210350516,4.25,-1.12,4.3950995438,0.0,0.0,0.0,4.25,-1.12,4.3950995438
2020-12-10 23:00:00,4.87,0.89,4.9506565221,0.0,0.0,0.0,4.87,0.89,4.9506565221,4.21,-1.09,4.3488159308,0.0,0.0,0.0,4.21,-1.09,4.3488159308
2020-12-10 23:30:00,4.54,0.79,4.6082209148,0.0,0.0,0.0,4.54,0.79,4.6082209148,4.02,-1.17,4.1868006879,0.0,0.0,0.0,4.02,-1.17,4.1868006879
2020-12-11 00:00:00,4.261,0.7745000000000001,4.3308164646,0.031,-0.0155,0.034659053700000005,4.23,0.79,4.3031383896,4.141,-1.0955,4.2834566941,0.031,-0.0155,0.034659053700000005,4.11,-1.08,4.2495293857
2020-12-11 00:30:00,4.0915,0.8025,4.1694578185,0.07150000000000001,-0.0275,0.0766061355,4.02,0.8300000000000001,4.104789885,4.2515,-1.0475,4.3786423124,0.07150000000000001,-0.0275,0.0766061355,4.18,-1.02,4.302650346
2020-12-11 01:00:00,4.113,0.5895,4.1550305956,0.023,-0.0205,0.030809901,4.09,0.61,4.1352388081,4.203,-0.7505000000000001,4.2694799742,0.023,-0.0205,0.030809901,4.18,-0.73,4.2432652521
2020-12-11 01:30:00,4.0335,0.518,4.0666259049,0.0335,-0.022,0.0400780489,4.0,0.54,4.036285421,4.2635,-0.612,4.3072005119,0.0335,-0.022,0.0400780489,4.23,-0.59,4.2709483724
2020-12-11 02:00:00,3.6795,0.2755,3.6897995203000002,0.0495,-0.0245,0.055231331700000004,3.63,0.30000000000000004,3.6423755984,4.2795,-0.6145,4.323393401,0.0495,-0.0245,0.055231331700000004,4.23,-0.59,4.2709483724
2020-12-11 02:30:00,3.805,0.34950000000000003,3.8210175674,0.015,-0.0205,0.0254017716,3.79,0.37,3.8080178571000003,4.145,-0.5305,4.1788102673,0.015,-0.0205,0.0254017716,4.13,-0.51,4.1613699667
2020-12-11 03:00:00,4.006,0.34800000000000003,4.0210869177,0.026000000000000002,-0.022,0.0340587727,3.98,0.37,3.9971614929,3.926,-0.532,3.9618808665,0.026000000000000002,-0.022,0.0340587727,3.9,-0.51,3.9332048002
2020-12-11 03:30:00,3.9105,0.40800000000000003,3.9317266245,0.0205,-0.022,0.030070749900000002,3.89,0.43,3.9136939073,3.8505000000000003,-0.592,3.8957430934,0.0205,-0.022,0.030070749900000002,3.83,-0.5700000000000001,3.8721828469
2020-12-11 04:00:00,3.745,0.41000000000000003,3.7673764081,0.015,-0.02,0.025,3.73,0.43,3.7547037167,3.8449999999999998,-0.64,3.8979000757,0.015,-0.02,0.025,3.83,-0.62,3.8798582448000003
2020-12-11 04:30:00,3.523,0.3655,3.5419089839,0.013000000000000001,-0.0145,0.0194743421,3.51,0.38,3.5305098782,4.033,-0.6345000000000001,4.0826069184,0.013000000000000001,-0.0145,0.0194743421,4.02,-0.62,4.067529963
2020-12-11 05:00:00,3.765,0.41100000000000003,3.7873666313000003,0.035,-0.019,0.0398246155,3.73,0.43,3.7547037167,3.8449999999999998,-0.639,3.8977360095,0.035,-0.019,0.0398246155,3.81,-0.62,3.8601165786
2020-12-11 05:30:00,3.4535,0.419,3.4788249812,0.0135,-0.011,0.017414074800000002,3.44,0.43,3.4667708318,4.3135,-0.631,4.3594085895,0.0135,-0.011,0.017414074800000002,4.3,-0.62,4.3444677465
2020-12-11 06:00:00,3.7925,0.4505,3.8191630628,0.07250000000000001,-0.029500000000000002,0.0782719618,3.7199999999999998,0.48,3.7508399059,4.2925,-0.5795,4.3314404648,0.07250000000000001,-0.029500000000000002,0.0782719618,4.22,-0.55,4.2556903083
2020-12-11 06:30:00,3.615,0.34700000000000003,3.6316158938000003,0.045,-0.023,0.0505371151,3.5700000000000003,0.37,3.5891224554,4.535,-0.6930000000000001,4.5876436217,0.045,-0.023,0.0505371151,4.49,-0.67,4.5397136474
2020-12-11 07:00:00,4.123,0.3975,4.1421172424,0.033,-0.022500000000000003,0.0399405809,4.09,0.42,4.1115082391,4.3629999999999995,-0.6925,4.4176153352,0.033,-0.022500000000000003,0.0399405809,4.33,-0.67,4.3815294133
2020-12-11 07:30:00,4.2535,0.34650000000000003,4.2675900108,0.0035,-0.0135,0.0139463257,4.25,0.36,4.2652198068,4.4535,-0.6835,4.5056447374,0.0035,-0.0135,0.0139463257,4.45,-0.67,4.5001555529
2020-12-11 08:00:00,4.48,0.36,4.4944410108,0.0,0.0,0.0,4.48,0.36,4.4944410108,4.45,-0.6000000000000001,4.4902672526,0.0,0.0,0.0,4.45,-0.6000000000000001,4.4902672526
2020-12-11 08:30:00,4.712,0.3845,4.7276616049,0.012,-0.0055000000000000005,0.0132003788,4.7,0.39,4.7161530934,4.522,-0.5655,4.5572222077,0.012,-0.0055000000000000005,0.0132003788,4.51,-0.56,4.5446341987
2020-12-11 09:00:00,4.723,0.3705,4.7375098153,0.023,-0.0195,0.0301537726,4.7,0.39,4.7161530934,4.833,-0.5795,4.8676184372,0.023,-0.0195,0.0301537726,4.8100000000000005,-0.56,4.8424890294
2020-12-11 09:30:00,4.751,0.386,4.766654697,0.001,-0.004,0.0041231056,4.75,0.39,4.765983634,4.931,-0.5640000000000001,4.9631499071,0.001,-0.004,0.0041231056,4.93,-0.56,4.9617033366
2020-12-11 10:00:00,5.0655,0.441,5.0846603869,0.0155,-0.009000000000000001,0.017923448300000002,5.05,0.45,5.0700098619,4.8155,-0.5690000000000001,4.8490000258,0.0155,-0.009000000000000001,0.017923448300000002,4.8,-0.56,4.8325562594
2020-12-11 10:30:00,5.0195,0.393,5.0348613933,0.0195,-0.017,0.0258698666,5.0,0.41000000000000003,5.016781837,4.8195,-0.667,4.8654361829,0.0195,-0.017,0.0258698666,4.8,-0.65,4.8438104835
2020-12-11 11:00:00,5.125,0.585,5.158279752,0.005,-0.005,0.007071067800000001,5.12,0.59,5.153882032,4.915,-0.5650000000000001,4.9473679871,0.005,-0.005,0.007071067800000001,4.91,-0.56,4.9418316442
2020-12-11 11:30:00,5.0045,0.5095000000000001,5.0303688235,0.0245,-0.0205,0.0319452657,4.98,0.53,5.008123401,4.9345,-0.6405000000000001,4.9758949446,0.0245,-0.0205,0.0319452657,4.91,-0.62,4.9489897959
2020-12-11 12:00:00,5.2225,0.5710000000000001,5.253622298,0.0125,-0.019,0.0227431308,5.21,0.59,5.2433004873,5.0025,-0.599,5.038234537,0.0125,-0.019,0.0227431308,4.99,-0.58,5.0235943308
2020-12-11 12:30:00,5.235,0.5710000000000001,5.2660484236,0.025,-0.019,0.0314006369,5.21,0.59,5.2433004873,5.085,-0.599,5.1201587866,0.025,-0.019,0.0314006369,5.06,-0.58,5.0931326313
2020-12-11 13:00:00,5.28,0.589,5.3127507941,0.0,-0.001,0.001,5.28,0.59,5.3128617524,5.06,-0.581,5.093246607,0.0,-0.001,0.001,5.06,-0.58,5.0931326313
2020-12-11 13:30:00,5.2815,0.5845,5.3137446777,0.0015,-0.0055000000000000005,0.0057008771000000005,5.28,0.59,5.3128617524,4.8915,-0.6355000000000001,4.9326090966,0.0015,-0.0055000000000000005,0.0057008771000000005,4.89,-0.63,4.930415804
2020-12-11 14:00:00,5.081,0.48650000000000004,5.1042377737,0.001,-0.0035,0.0036400549,5.08,0.49,5.1035771768,4.741,-0.7135,4.7943887254,0.001,-0.0035,0.0036400549,4.74,-0.71,4.7928801362
2020-12-11 14:30:00,5.1315,0.5825,5.1644552956,0.0115,-0.0175,0.0209403916,5.12,0.6000000000000001,5.1550363723,4.8415,-0.5875,4.8770153270000005,0.0115,-0.0175,0.0209403916,4.83,-0.5700000000000001,4.8635172458
2020-12-11 15:00:00,5.21,0.6585000000000001,5.251449538,0.0,-0.0015,0.0015,5.21,0.66,5.2516378398,4.83,-0.5715,4.8636932726,0.0,-0.0015,0.0015,4.83,-0.5700000000000001,4.8635172458
2020-12-11 15:30:00,5.28,0.6595000000000001,5.3210281196,0.0,-0.0005,0.0005,5.28,0.66,5.3210901139,4.87,-0.5705,4.9033019742,0.0,-0.0005,0.0005,4.87,-0.5700000000000001,4.9032438242000005
2020-12-11 16:00:00,4.93,0.53,4.9584070023,0.0,0.0,0.0,4.93,0.53,4.9584070023,4.48,-0.72,4.537488292,0.0,0.0,0.0,4.48,-0.72,4.537488292
2020-12-11 16:30:00,4.64,0.31,4.6503440733,0.0,0.0,0.0,4.64,0.31,4.6503440733,4.19,-0.9500000000000001,4.2963472858,0.0,0.0,0.0,4.19,-0.9500000000000001,4.2963472858
