Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-11 17:00:00,5.27,0.09,5.2707684449,0.0,0.0,0.0,5.27,0.09,5.2707684449,4.93,-0.5700000000000001,4.9628419277999996,0.0,0.0,0.0,4.93,-0.5700000000000001,4.9628419277999996
2020-12-11 17:30:00,5.35,-0.04,5.3501495306,0.0,0.0,0.0,5.35,-0.04,5.3501495306,5.09,-0.5700000000000001,5.1218160842,0.0,0.0,0.0,5.09,-0.5700000000000001,5.1218160842
2020-12-11 18:00:00,5.26,-0.04,5.2601520891,0.0,0.0,0.0,5.26,-0.04,5.2601520891,5.0,-0.53,5.0280115354,0.0,0.0,0.0,5.0,-0.53,5.0280115354
2020-12-11 18:30:00,5.33,-0.04,5.3301500917,0.0,0.0,0.0,5.33,-0.04,5.3301500917,5.0,-0.47000000000000003,5.0220414176,0.0,0.0,0.0,5.0,-0.47000000000000003,5.0220414176
2020-12-11 19:00:00,5.12,-0.13,5.1216501247,0.0,0.0,0.0,5.12,-0.13,5.1216501247,4.91,-0.55,4.9407084512,0.0,0.0,0.0,4.91,-0.55,4.9407084512
2020-12-11 19:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.04,-0.41000000000000003,5.0566490881,0.0,0.0,0.0,5.04,-0.41000000000000003,5.0566490881
2020-12-11 20:00:00,5.01,-0.09,5.010808318,0.0,0.0,0.0,5.01,-0.09,5.010808318,4.77,-0.51,4.7971866755,0.0,0.0,0.0,4.77,-0.51,4.7971866755
2020-12-11 20:30:00,4.9510000000000005,-0.096,4.9519306336,0.001,-0.006,0.0060827625,4.95,-0.09,4.9508181142000005,4.721,-0.516,4.7491153913,0.001,-0.006,0.0060827625,4.72,-0.51,4.747473012
2020-12-11 21:00:00,4.95,-0.05,4.9502525188,0.0,0.0,0.0,4.95,-0.05,4.9502525188,4.72,-0.46,4.7423622806,0.0,0.0,0.0,4.72,-0.46,4.7423622806
2020-12-11 21:30:00,4.76,-0.10350000000000001,4.7611251034,0.0,-0.0035,0.0035,4.76,-0.1,4.7610503043,4.65,-0.49350000000000005,4.6761140117,0.0,-0.0035,0.0035,4.65,-0.49,4.6757459298
2020-12-11 22:00:00,4.631,-0.026500000000000003,4.6310758199,0.001,-0.006500000000000001,0.0065764732,4.63,-0.02,4.6300431963,4.561,-0.42650000000000005,4.5808976468000004,0.001,-0.006500000000000001,0.0065764732,4.5600000000000005,-0.42,4.5793012567
2020-12-11 22:30:00,4.3165,-0.1015,4.317693192,0.006500000000000001,-0.0115,0.0132098448,4.31,-0.09,4.3109395728,4.4465,-0.47150000000000003,4.4714286867,0.006500000000000001,-0.0115,0.0132098448,4.44,-0.46,4.4637652268
2020-12-11 23:00:00,4.247,-0.165,4.2502039951,0.017,-0.015,0.0226715681,4.23,-0.15,4.2326587389,4.187,-0.435,4.209536079,0.017,-0.015,0.0226715681,4.17,-0.42,4.1910977082
2020-12-11 23:30:00,4.1165,0.268,4.1252146914,0.026500000000000003,-0.022,0.0344419802,4.09,0.29,4.1002682839,3.9065000000000003,-0.892,4.007044578,0.026500000000000003,-0.022,0.0344419802,3.88,-0.87,3.9763425406
2020-12-12 00:00:00,4.082,0.2675,4.090755462,0.032,-0.022500000000000003,0.03911841,4.05,0.29,4.0603694413,3.7720000000000002,-0.8925000000000001,3.8761501841,0.032,-0.022500000000000003,0.03911841,3.74,-0.87,3.8398567681999998
2020-12-12 00:30:00,4.02,0.1245,4.0219274297,0.06,-0.025500000000000002,0.0651939414,3.96,0.15,3.9628398907999998,3.65,-0.7955,3.7356820327999998,0.06,-0.025500000000000002,0.0651939414,3.59,-0.77,3.6716481313
2020-12-12 01:00:00,3.9685,0.19,3.9730457146,0.0785,-0.03,0.0840371941,3.89,0.22,3.8962161131,3.6685,-0.67,3.7291811769,0.0785,-0.03,0.0840371941,3.59,-0.64,3.6466011572
2020-12-12 01:30:00,3.7199999999999998,0.11900000000000001,3.7219028735,0.08,-0.031,0.0857962703,3.64,0.15,3.6430893483,3.75,-0.771,3.8284384545,0.08,-0.031,0.0857962703,3.67,-0.74,3.7438616426999998
2020-12-12 02:00:00,3.9565,0.1145,3.9581564522,0.0965,-0.035500000000000004,0.1028226629,3.86,0.15,3.8629134083,3.2965,-0.8755000000000001,3.41077887,0.0965,-0.035500000000000004,0.1028226629,3.2,-0.84,3.3084135171
2020-12-12 02:30:00,3.4845,0.249,3.4933853566,0.1145,-0.041,0.12161928300000001,3.37,0.29,3.3824547299,3.7545,-0.851,3.849736517,0.1145,-0.041,0.12161928300000001,3.64,-0.81,3.7290347276
2020-12-12 03:00:00,3.628,0.192,3.6330769328,0.108,-0.038,0.11449017430000001,3.52,0.23,3.5275062013,3.508,-0.918,3.6261257562,0.108,-0.038,0.11449017430000001,3.4,-0.88,3.5120364463
2020-12-12 03:30:00,3.0285,0.3245,3.0458352713,0.0985,-0.035500000000000004,0.10470195800000001,2.93,0.36,2.9520331976,4.2585,-0.8655,4.3455623917,0.0985,-0.035500000000000004,0.10470195800000001,4.16,-0.8300000000000001,4.2419924564
2020-12-12 04:00:00,3.0255,0.23550000000000001,3.0346516275,0.0955,-0.0345,0.1015406323,2.93,0.27,2.942413975,4.1655,-0.9045000000000001,4.2625708792,0.0955,-0.0345,0.1015406323,4.07,-0.87,4.1619466599
2020-12-12 04:30:00,3.2640000000000002,0.1525,3.2675605962,0.10400000000000001,-0.0375,0.1105542853,3.16,0.19,3.1657068721,3.7439999999999998,-0.8675,3.8431877719000003,0.10400000000000001,-0.0375,0.1105542853,3.64,-0.8300000000000001,3.7334300583
2020-12-12 05:00:00,3.4495,0.281,3.4609263572,0.1395,-0.049,0.1478555038,3.31,0.33,3.3264094757000002,3.6995,-0.8290000000000001,3.7912453429,0.1395,-0.049,0.1478555038,3.56,-0.78,3.644447832
2020-12-12 05:30:00,3.215,0.29,3.2280528187,0.115,-0.04,0.12175795660000001,3.1,0.33,3.1175150361,3.985,-0.8200000000000001,4.0684917353,0.115,-0.04,0.12175795660000001,3.87,-0.78,3.9478221844
2020-12-12 06:00:00,3.2055,0.1395,3.2085340110000002,0.14550000000000002,-0.0505,0.1540146097,3.06,0.19,3.0658930184,3.6755,-0.9805,3.8040347659,0.14550000000000002,-0.0505,0.1540146097,3.5300000000000002,-0.93,3.6504520268
2020-12-12 06:30:00,3.4575,0.17450000000000002,3.4619007063,0.1575,-0.0555,0.16699251480000002,3.3,0.23,3.3080054413,3.6275,-0.9455,3.7486966402,0.1575,-0.0555,0.16699251480000002,3.47,-0.89,3.5823176855
2020-12-12 07:00:00,3.386,0.171,3.3903151771,0.166,-0.059000000000000004,0.1761732102,3.22,0.23,3.228203835,3.976,-0.9490000000000001,4.0876860202,0.166,-0.059000000000000004,0.1761732102,3.81,-0.89,3.9125694882
2020-12-12 07:30:00,3.312,0.185,3.3171627937,0.132,-0.045,0.1394596716,3.18,0.23,3.1883067606,4.022,-0.935,4.1292504162,0.132,-0.045,0.1394596716,3.89,-0.89,3.9905137514
2020-12-12 08:00:00,3.5985,0.193,3.6036719121000003,0.1085,-0.037,0.1146352913,3.49,0.23,3.4975705854,4.1485,-0.927,4.2508094817,0.1085,-0.037,0.1146352913,4.04,-0.89,4.1368707981
2020-12-12 08:30:00,3.5085,0.113,3.5103192519,0.0685,-0.027,0.07362913830000001,3.44,0.14,3.4428476586,4.5285,-0.767,4.5929948019,0.0685,-0.027,0.07362913830000001,4.46,-0.74,4.5209733465
2020-12-12 09:00:00,3.793,0.1675,3.7966966234,0.053,-0.022500000000000003,0.0575782077,3.74,0.19,3.7448230933,4.723,-0.7625000000000001,4.7841546014,0.053,-0.022500000000000003,0.0575782077,4.67,-0.74,4.728266067
2020-12-12 09:30:00,4.024,0.244,4.031390827,0.064,-0.026000000000000002,0.0690796642,3.96,0.27,3.9691938728,4.874,-0.736,4.9292567391,0.064,-0.026000000000000002,0.0690796642,4.8100000000000005,-0.71,4.8621188797
2020-12-12 10:00:00,4.2620000000000005,0.28650000000000003,4.271618692,0.052000000000000005,-0.0235,0.0570635611,4.21,0.31,4.2213978727,4.682,-0.7335,4.7391081703,0.052000000000000005,-0.0235,0.0570635611,4.63,-0.71,4.6841221163
2020-12-12 10:30:00,4.011,0.35150000000000003,4.0263722195,0.111,-0.0385,0.11748723330000001,3.9,0.39,3.9194514922,5.021,-0.7485,5.0764843396,0.111,-0.0385,0.11748723330000001,4.91,-0.71,4.9610684333
2020-12-12 11:00:00,4.4915,0.36050000000000004,4.5059441297,0.0815,-0.029500000000000002,0.0866746791,4.41,0.39,4.4272113119,4.6815,-0.7395,4.7395466555,0.0815,-0.029500000000000002,0.0866746791,4.6,-0.71,4.6544709689
2020-12-12 11:30:00,4.6575,0.3135,4.6680390423,0.0675,-0.026500000000000003,0.0725155156,4.59,0.34,4.602575366,4.3675,-0.7365,4.4291634086,0.0675,-0.026500000000000003,0.0725155156,4.3,-0.71,4.3582221146
2020-12-12 12:00:00,4.6625,0.3725,4.677356358,0.07250000000000001,-0.0275,0.07754031210000001,4.59,0.4,4.6073962278,4.5725,-0.7375,4.6315939481,0.07250000000000001,-0.0275,0.07754031210000001,4.5,-0.71,4.5556668008
2020-12-12 12:30:00,4.8545,0.29650000000000004,4.8635462885,0.0945,-0.0335,0.10026215640000001,4.76,0.33,4.7714253636,4.5145,-0.8035,4.5854468157,0.0945,-0.0335,0.10026215640000001,4.42,-0.77,4.4865688449
2020-12-12 13:00:00,5.1095,0.3685,5.1227709787,0.08950000000000001,-0.0315,0.094881505,5.02,0.4,5.0359110397,4.3195,-0.7115,4.3777063058,0.08950000000000001,-0.0315,0.094881505,4.23,-0.68,4.284308579
2020-12-12 13:30:00,4.6505,0.273,4.6585061178,0.07050000000000001,-0.027,0.0754933772,4.58,0.30000000000000004,4.5898148111,4.7805,-0.8170000000000001,4.8498112592,0.07050000000000001,-0.027,0.0754933772,4.71,-0.79,4.7757931278
2020-12-12 14:00:00,4.9415,0.389,4.9567875938,0.0415,-0.021,0.0465107514,4.9,0.41000000000000003,4.9171231427,4.5515,-0.751,4.6130416484,0.0415,-0.021,0.0465107514,4.51,-0.73,4.5686978451
2020-12-12 14:30:00,4.96,0.385,4.9749195972999996,0.06,-0.025,0.065,4.9,0.41000000000000003,4.9171231427,4.35,-0.755,4.415033975,0.06,-0.025,0.065,4.29,-0.73,4.3516663475
2020-12-12 15:00:00,4.965,0.383,4.9797503954,0.065,-0.027,0.07038465740000001,4.9,0.41000000000000003,4.9171231427,4.515,-0.757,4.5780207514,0.065,-0.027,0.07038465740000001,4.45,-0.73,4.5094789056
2020-12-12 15:30:00,4.895,0.387,4.9102743304,0.055,-0.023,0.059615434200000005,4.84,0.41000000000000003,4.8573346601,4.625,-0.753,4.6858973527,0.055,-0.023,0.059615434200000005,4.57,-0.73,4.6279369054
2020-12-12 16:00:00,4.8535,0.261,4.860512653,0.0135,-0.019,0.023307724000000002,4.84,0.28,4.8480924084,4.8235,-0.629,4.8643389325,0.0135,-0.019,0.023307724000000002,4.8100000000000005,-0.61,4.8485255491
2020-12-12 16:30:00,5.093,-0.18150000000000002,5.0962330451,0.003,-0.0115,0.0118848643,5.09,-0.17,5.0928381086,4.933,-0.18150000000000002,4.9363378379,0.003,-0.0115,0.0118848643,4.93,-0.17,4.9329301637
2020-12-12 17:00:00,5.3825,-0.19,5.3858524163,0.022500000000000003,-0.02,0.0301039864,5.36,-0.17,5.3626952179,4.9525,-0.31,4.9621926857,0.022500000000000003,-0.02,0.0301039864,4.93,-0.29,4.9385220461
2020-12-12 17:30:00,5.542,-0.191,5.5452903441,0.042,-0.021,0.0469574275,5.5,-0.17,5.5026266455,4.9719999999999995,-0.35100000000000003,4.9843740831000005,0.042,-0.021,0.0469574275,4.93,-0.33,4.9410322808
2020-12-12 18:00:00,5.447,-0.228,5.4517697127,0.017,-0.018000000000000002,0.0247588368,5.43,-0.21,5.4340592562,5.077,-0.388,5.0918044935,0.017,-0.018000000000000002,0.0247588368,5.06,-0.37,5.0735096334
2020-12-12 18:30:00,5.43,-0.21,5.4340592562,0.0,0.0,0.0,5.43,-0.21,5.4340592562,5.14,-0.37,5.1532999136,0.0,0.0,0.0,5.14,-0.37,5.1532999136
2020-12-12 19:00:00,5.23,-0.21,5.2342143631999996,0.0,0.0,0.0,5.23,-0.21,5.2342143631999996,5.02,-0.37,5.0336169898,0.0,0.0,0.0,5.02,-0.37,5.0336169898
2020-12-12 19:30:00,5.19,-0.17,5.192783454,0.0,0.0,0.0,5.19,-0.17,5.192783454,4.96,-0.37,4.9737812578,0.0,0.0,0.0,4.96,-0.37,4.9737812578
2020-12-12 20:00:00,5.14,-0.17,5.1428105157,0.0,0.0,0.0,5.14,-0.17,5.1428105157,4.9,-0.37,4.9139495317,0.0,0.0,0.0,4.9,-0.37,4.9139495317
2020-12-12 20:30:00,4.97,-0.17,4.9729065947,0.0,0.0,0.0,4.97,-0.17,4.9729065947,4.8100000000000005,-0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,-0.43,4.8291821254
2020-12-12 21:00:00,4.71,-0.21,4.7146792044,0.0,0.0,0.0,4.71,-0.21,4.7146792044,4.89,-0.36,4.9032336269000005,0.0,0.0,0.0,4.89,-0.36,4.9032336269000005
2020-12-12 21:30:00,4.71,-0.21,4.7146792044,0.0,0.0,0.0,4.71,-0.21,4.7146792044,4.68,-0.36,4.6938257317000005,0.0,0.0,0.0,4.68,-0.36,4.6938257317000005
2020-12-12 22:00:00,4.65,-0.21,4.6547395201,0.0,0.0,0.0,4.65,-0.21,4.6547395201,4.47,-0.4,4.4878614061,0.0,0.0,0.0,4.47,-0.4,4.4878614061
2020-12-12 22:30:00,4.49,-0.13,4.4918815657,0.0,0.0,0.0,4.49,-0.13,4.4918815657,4.27,-0.5,4.2991743393,0.0,0.0,0.0,4.27,-0.5,4.2991743393
2020-12-12 23:00:00,4.26,-0.06,4.2604225143,0.0,0.0,0.0,4.26,-0.06,4.2604225143,4.05,-0.71,4.1117636119,0.0,0.0,0.0,4.05,-0.71,4.1117636119
2020-12-12 23:30:00,4.05,0.14,4.0524190307,0.0,0.0,0.0,4.05,0.14,4.0524190307,3.75,-1.1,3.9080046059,0.0,0.0,0.0,3.75,-1.1,3.9080046059
2020-12-13 00:00:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,3.75,-0.97,3.8734222594,0.0,0.0,0.0,3.75,-0.97,3.8734222594
2020-12-13 00:30:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,3.63,-0.97,3.7573660987,0.0,0.0,0.0,3.63,-0.97,3.7573660987
2020-12-13 01:00:00,3.96,0.25,3.9678835668,0.0,0.0,0.0,3.96,0.25,3.9678835668,3.56,-0.97,3.6897831915,0.0,0.0,0.0,3.56,-0.97,3.6897831915
2020-12-13 01:30:00,3.89,0.25,3.898025141,0.0,0.0,0.0,3.89,0.25,3.898025141,3.49,-0.97,3.622292092,0.0,0.0,0.0,3.49,-0.97,3.622292092
2020-12-13 02:00:00,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,3.62,-0.91,3.7326264212,0.0,0.0,0.0,3.62,-0.91,3.7326264212
2020-12-13 02:30:00,3.5300000000000002,0.17,3.5340911137,0.0,0.0,0.0,3.5300000000000002,0.17,3.5340911137,3.39,-0.98,3.5288099977,0.0,0.0,0.0,3.39,-0.98,3.5288099977
2020-12-13 03:00:00,3.68,0.17,3.6839245378000003,0.0,0.0,0.0,3.68,0.17,3.6839245378000003,3.21,-1.03,3.3712015662,0.0,0.0,0.0,3.21,-1.03,3.3712015662
2020-12-13 03:30:00,3.68,0.17,3.6839245378000003,0.0,0.0,0.0,3.68,0.17,3.6839245378000003,3.21,-0.99,3.3591963325,0.0,0.0,0.0,3.21,-0.99,3.3591963325
2020-12-13 04:00:00,3.5505,0.1275,3.5527885527,0.0005,-0.0025,0.0025495098,3.55,0.13,3.5523794842000003,3.2605,-0.9925,3.4082130949,0.0005,-0.0025,0.0025495098,3.26,-0.99,3.4070074846000002
2020-12-13 04:30:00,3.7735000000000003,0.11750000000000001,3.7753289261000003,0.0035,-0.0125,0.012980755,3.77,0.13,3.7722407134,3.2635,-0.7525000000000001,3.3491324996,0.0035,-0.0125,0.012980755,3.26,-0.74,3.3429328441
2020-12-13 05:00:00,3.9050000000000002,0.07,3.9056273504,0.015,-0.02,0.025,3.89,0.09,3.8910409918,3.115,-0.76,3.2063725610000002,0.015,-0.02,0.025,3.1,-0.74,3.1870989944
2020-12-13 05:30:00,4.1,-0.023,4.1000645117,0.03,-0.023,0.0378021163,4.07,0.0,4.07,2.92,-0.663,2.9943227949,0.03,-0.023,0.0378021163,2.89,-0.64,2.9600168918
2020-12-13 06:00:00,3.9755000000000003,-0.14450000000000002,3.9781252494,0.0555,-0.0245,0.0606671245,3.92,-0.12,3.9218363046,2.9055,-0.6945,2.9873500799,0.0555,-0.0245,0.0606671245,2.85,-0.67,2.9276953393
2020-12-13 06:30:00,3.839,-0.0975,3.8402379158,0.059000000000000004,-0.0275,0.0650941626,3.7800000000000002,-0.07,3.7806480926,3.099,-0.6975,3.1765243978,0.059000000000000004,-0.0275,0.0650941626,3.04,-0.67,3.1129567938
2020-12-13 07:00:00,3.9,-0.0925,3.9010968009,0.04,-0.022500000000000003,0.0458938994,3.86,-0.07,3.8606346629,3.13,-0.8525,3.2440185342,0.04,-0.022500000000000003,0.0458938994,3.09,-0.8300000000000001,3.1995312157
2020-12-13 07:30:00,4.0605,0.025500000000000002,4.0605800694,0.060500000000000005,-0.0245,0.0652725057,4.0,0.05,4.0003124878,3.1505,-0.8545,3.2643254280000003,0.060500000000000005,-0.0245,0.0652725057,3.09,-0.8300000000000001,3.1995312157
2020-12-13 08:00:00,4.251,-0.033,4.2511280855999996,0.051000000000000004,-0.023,0.055946402900000004,4.2,-0.01,4.2000119047,3.231,-0.753,3.317584965,0.051000000000000004,-0.023,0.055946402900000004,3.18,-0.73,3.2627135945
2020-12-13 08:30:00,4.5375,0.08750000000000001,4.5383435855,0.0475,-0.022500000000000003,0.0525594901,4.49,0.11,4.4913472366,3.6175,-0.6825,3.6813193966,0.0475,-0.022500000000000003,0.0525594901,3.5700000000000003,-0.66,3.6304958339
2020-12-13 09:00:00,4.8115,0.179,4.8148284757,0.0315,-0.021,0.0378582884,4.78,0.2,4.7841822708,3.9215,-0.741,3.9908950437,0.0315,-0.021,0.0378582884,3.89,-0.72,3.9560712835
2020-12-13 09:30:00,4.961,0.17950000000000002,4.9642462922,0.011,-0.0205,0.0232647802,4.95,0.2,4.9540387564,4.141,-0.7405,4.2066876815,0.011,-0.0205,0.0232647802,4.13,-0.72,4.1922905434
2020-12-13 10:00:00,5.129,0.17500000000000002,5.1319846064,0.019,-0.025,0.0314006369,5.11,0.2,5.1139123966,4.249,-0.745,4.3138180305,0.019,-0.025,0.0314006369,4.23,-0.72,4.2908390788
2020-12-13 10:30:00,5.3705,0.179,5.3734822276,0.030500000000000003,-0.021,0.0370303929,5.34,0.2,5.3437440058,4.4705,-0.681,4.5220715662,0.030500000000000003,-0.021,0.0370303929,4.44,-0.66,4.4887860274
2020-12-13 11:00:00,5.318,0.17950000000000002,5.3210284955,0.028,-0.0205,0.0347023054,5.29,0.2,5.2937793683,4.788,-0.6205,4.8280393795,0.028,-0.0205,0.0347023054,4.76,-0.6000000000000001,4.7976660993
2020-12-13 11:30:00,5.041,0.1395,5.042929828,0.031,-0.0205,0.0371651719,5.01,0.16,5.0125542391,5.211,-0.6205,5.2478129969,0.031,-0.0205,0.0371651719,5.18,-0.6000000000000001,5.2146332565
2020-12-13 12:00:00,5.3105,0.2205,5.3150757756,0.0205,-0.0195,0.0282931087,5.29,0.24,5.2954414358,5.3405000000000005,-0.5095000000000001,5.3647488758,0.0205,-0.0195,0.0282931087,5.32,-0.49,5.3425181329
2020-12-13 12:30:00,5.475,-0.179,5.4779253372,0.015,-0.019,0.0242074369,5.46,-0.16,5.4623438193,5.275,-0.149,5.2771039406,0.015,-0.019,0.0242074369,5.26,-0.13,5.2616062186
2020-12-13 13:00:00,5.2235,-0.299,5.2320505779,0.0135,-0.019,0.023307724000000002,5.21,-0.28,5.2175185673,5.4535,-0.089,5.4542261825,0.0135,-0.019,0.023307724000000002,5.44,-0.07,5.440450349
2020-12-13 13:30:00,5.1395,-0.261,5.1461229338,0.0195,-0.021,0.0286574598,5.12,-0.24,5.1256219135,5.6995000000000005,-0.091,5.7002264209,0.0195,-0.021,0.0286574598,5.68,-0.07,5.6804313217
2020-12-13 14:00:00,5.272,-0.253,5.2780671652,0.012,-0.013000000000000001,0.017691806,5.26,-0.24,5.2654724384,5.692,-0.083,5.6926051154,0.012,-0.013000000000000001,0.017691806,5.68,-0.07,5.6804313217
2020-12-13 14:30:00,5.326,-0.20950000000000002,5.3301187839,0.006,-0.0095,0.011236102500000001,5.32,-0.2,5.3237580711,5.686,-0.029500000000000002,5.6860765252,0.006,-0.0095,0.011236102500000001,5.68,-0.02,5.6800352112
2020-12-13 15:00:00,5.2615,-0.0945,5.2623485726,0.0015,-0.0045000000000000005,0.0047434165,5.26,-0.09,5.2607699056,5.5715,-0.1845,5.574554018,0.0015,-0.0045000000000000005,0.0047434165,5.57,-0.18,5.5729076791
2020-12-13 15:30:00,4.994,-0.0785,4.9946169273,0.074,-0.0285,0.0792984867,4.92,-0.05,4.9202540585,5.824,-0.20850000000000002,5.8277309693,0.074,-0.0285,0.0792984867,5.75,-0.18,5.7528167014000005
2020-12-13 16:00:00,4.4345,-0.1615,4.4374398587,0.1145,-0.0415,0.1217887515,4.32,-0.12,4.3216663453,6.1045,-0.2615,6.1100984035,0.1145,-0.0415,0.1217887515,5.99,-0.22,5.9940387052
2020-12-13 16:30:00,4.4585,-0.042,4.45869782,0.0285,-0.022,0.0360034721,4.43,-0.02,4.4300451465,6.3285,-0.242,6.3331253146,0.0285,-0.022,0.0360034721,6.3,-0.22,6.3038400995
2020-12-13 17:00:00,4.7675,-0.0405,4.767672021,0.007500000000000001,-0.0205,0.021828880000000002,4.76,-0.02,4.7600420166,6.3075,-0.24050000000000002,6.3120833724,0.007500000000000001,-0.0205,0.021828880000000002,6.3,-0.22,6.3038400995
2020-12-13 17:30:00,4.953,-0.111,4.9542436355,0.003,-0.011,0.0114017543,4.95,-0.1,4.951009998,6.123,-0.231,6.1273558735,0.003,-0.011,0.0114017543,6.12,-0.22,6.1239529717
2020-12-13 18:00:00,5.0915,-0.1655,5.0941890915,0.0015,-0.0055000000000000005,0.0057008771000000005,5.09,-0.16,5.0925141139,5.9015,-0.2255,5.9058066765,0.0015,-0.0055000000000000005,0.0057008771000000005,5.9,-0.22,5.9041002702
2020-12-13 18:30:00,4.7715,-0.23900000000000002,4.7774818943,0.0015,-0.009000000000000001,0.0091241438,4.77,-0.23,4.7755418541,5.9615,-0.339,5.9711308184,0.0015,-0.009000000000000001,0.0091241438,5.96,-0.33,5.9691289147
2020-12-13 19:00:00,4.7755,-0.1875,4.7791794798,0.0055000000000000005,-0.0175,0.018343936300000002,4.77,-0.17,4.7730283888,5.9155,-0.28750000000000003,5.9224822921,0.0055000000000000005,-0.0175,0.018343936300000002,5.91,-0.27,5.9161642979
2020-12-13 19:30:00,4.681,-0.23,4.6866470957,0.011,-0.02,0.022825424400000002,4.67,-0.21,4.6747192429,5.671,-0.29,5.6784100768,0.011,-0.02,0.022825424400000002,5.66,-0.27,5.6664362698
2020-12-13 20:00:00,4.5855,-0.17350000000000002,4.5887811563,0.025500000000000002,-0.0235,0.0346770818,4.5600000000000005,-0.15,4.5624664381999995,5.6855,-0.24350000000000002,5.6907119502,0.025500000000000002,-0.0235,0.0346770818,5.66,-0.22,5.6642740047
2020-12-13 20:30:00,4.4275,-0.24350000000000002,4.4341908507,0.0275,-0.0235,0.0361731945,4.4,-0.22,4.4054965668,5.4975,-0.3035,5.5058712753,0.0275,-0.0235,0.0361731945,5.47,-0.28,5.4771616737
2020-12-13 21:00:00,4.7105,-0.222,4.7157283902,0.0005,-0.002,0.0020615528,4.71,-0.22,4.7151352048,5.1505,-0.242,5.1561821389,0.0005,-0.002,0.0020615528,5.15,-0.24,5.1555892001
2020-12-13 21:30:00,4.615,-0.232,4.6208277397,0.005,-0.012,0.013000000000000001,4.61,-0.22,4.6152464723,4.855,-0.252,4.8615356627,0.005,-0.012,0.013000000000000001,4.85,-0.24,4.8559345136
2020-12-13 22:00:00,4.287,-0.24150000000000002,4.2937968338,0.017,-0.021500000000000002,0.0274089401,4.27,-0.22,4.2756636912,4.867,-0.2615,4.8740200297000005,0.017,-0.021500000000000002,0.0274089401,4.85,-0.24,4.8559345136
2020-12-13 22:30:00,3.9685,-0.3125,3.98078491,0.0085,-0.022500000000000003,0.024052026900000002,3.96,-0.29,3.970604488,4.5585,-0.3225,4.5698937077,0.0085,-0.022500000000000003,0.024052026900000002,4.55,-0.30000000000000004,4.5598793844
2020-12-13 23:00:00,3.965,-0.34500000000000003,3.9799811557,0.005,-0.015,0.0158113883,3.96,-0.33,3.973726211,4.095,-0.385,4.1130584727,0.005,-0.015,0.0158113883,4.09,-0.37,4.1067018397
2020-12-13 23:30:00,3.961,-0.3355,3.9751831719,0.001,-0.0055000000000000005,0.005590169900000001,3.96,-0.33,3.973726211,3.931,-0.3755,3.9488936742,0.001,-0.0055000000000000005,0.005590169900000001,3.93,-0.37,3.9473788772000002
2020-12-14 00:00:00,3.623,-0.417,3.6469189736,0.013000000000000001,-0.017,0.0214009346,3.61,-0.4,3.6320930605,3.803,-0.427,3.8268966539,0.013000000000000001,-0.017,0.0214009346,3.79,-0.41000000000000003,3.8121122754
2020-12-14 00:30:00,3.7355,-0.2605,3.7445721384,0.0055000000000000005,-0.0205,0.021224985300000002,3.73,-0.24,3.7377132046,3.8555,-0.3005,3.8671928449,0.0055000000000000005,-0.0205,0.021224985300000002,3.85,-0.28,3.8601683901
2020-12-14 01:00:00,3.4955,-0.36250000000000004,3.5142462207,0.025500000000000002,-0.022500000000000003,0.0340073521,3.47,-0.34,3.4866172718,3.8055,-0.3825,3.8246746920000003,0.025500000000000002,-0.022500000000000003,0.0340073521,3.7800000000000002,-0.36,3.7971041598
2020-12-14 01:30:00,3.2800000000000002,-0.3215,3.2957187759,0.02,-0.021500000000000002,0.0293640937,3.26,-0.30000000000000004,3.2737745799,4.0,-0.3815,4.0181515962,0.02,-0.021500000000000002,0.0293640937,3.98,-0.36,3.9962482405
2020-12-14 02:00:00,2.839,-0.28400000000000003,2.8531696409,0.049,-0.024,0.0545618915,2.79,-0.26,2.8020885068,4.369,-0.444,4.3915028179,0.049,-0.024,0.0545618915,4.32,-0.42,4.3403686479
2020-12-14 02:30:00,2.6995,-0.216,2.7081278127,0.0395,-0.026000000000000002,0.0472890051,2.66,-0.19,2.666777081,4.5295,-0.326,4.5412163844,0.0395,-0.026000000000000002,0.0472890051,4.49,-0.30000000000000004,4.5000111111
2020-12-14 03:00:00,3.066,-0.34600000000000003,3.0854613918,0.056,-0.026000000000000002,0.0617413962,3.01,-0.32,3.0269621735,4.026,-0.326,4.0391771439,0.056,-0.026000000000000002,0.0617413962,3.9699999999999998,-0.30000000000000004,3.981318877
2020-12-14 03:30:00,3.163,-0.384,3.1862242545,0.043000000000000003,-0.024,0.049244289000000004,3.12,-0.36,3.1407005588,3.973,-0.324,3.986189283,0.043000000000000003,-0.024,0.049244289000000004,3.93,-0.30000000000000004,3.9414337493
2020-12-14 04:00:00,3.106,-0.387,3.1300167731,0.056,-0.027,0.0621691242,3.05,-0.36,3.0711724146,3.9859999999999998,-0.247,3.9936455777,0.056,-0.027,0.0621691242,3.93,-0.22,3.9361529442
2020-12-14 04:30:00,2.922,-0.277,2.9351001686,0.062,-0.027,0.06762396030000001,2.86,-0.25,2.8709057804,4.072,-0.417,4.0932961046,0.062,-0.027,0.06762396030000001,4.01,-0.39,4.0289204509
2020-12-14 05:00:00,2.7960000000000003,0.0805,2.7971586029,0.076,-0.029500000000000002,0.0815245362,2.7199999999999998,0.11,2.722223356,4.166,-0.7595000000000001,4.234666014,0.076,-0.029500000000000002,0.0815245362,4.09,-0.73,4.1546359648
2020-12-14 05:30:00,2.7325,0.17550000000000002,2.7381301101,0.052500000000000005,-0.0245,0.0579353088,2.68,0.2,2.6874523251999998,4.4625,-0.7545000000000001,4.525834343,0.052500000000000005,-0.0245,0.0579353088,4.41,-0.73,4.4700111857
2020-12-14 06:00:00,2.882,0.0755,2.8829887704,0.042,-0.0245,0.048623554000000006,2.84,0.1,2.841760018,4.372,-0.8245,4.449065548,0.042,-0.0245,0.048623554000000006,4.33,-0.8,4.4032828662
2020-12-14 06:30:00,2.983,0.156,2.9870763298,0.053,-0.024,0.0581807528,2.93,0.18,2.9355238033,4.6530000000000005,-0.764,4.7153053984,0.053,-0.024,0.0581807528,4.6,-0.74,4.6591415518
2020-12-14 07:00:00,3.0775,0.155,3.0814008584,0.0575,-0.025,0.06269968100000001,3.02,0.18,3.0253594828,4.7275,-0.8150000000000001,4.7972368349,0.0575,-0.025,0.06269968100000001,4.67,-0.79,4.7363488047
2020-12-14 07:30:00,3.402,0.1575,3.4056438819,0.042,-0.022500000000000003,0.047647140500000004,3.36,0.18,3.3648179743,4.602,-0.8125,4.6731745367,0.042,-0.022500000000000003,0.047647140500000004,4.5600000000000005,-0.79,4.6279261014
2020-12-14 08:00:00,3.6365,0.158,3.6399308029,0.026500000000000003,-0.022,0.0344419802,3.61,0.18,3.6144847489,4.6765,-0.812,4.7464719793,0.026500000000000003,-0.022,0.0344419802,4.65,-0.79,4.716630153
2020-12-14 08:30:00,3.961,0.2255,3.9674136727000002,0.041,-0.0245,0.0477624329,3.92,0.25,3.9279638491,5.261,-0.4445,5.2797444304,0.041,-0.0245,0.0477624329,5.22,-0.42,5.2368692938
2020-12-14 09:00:00,3.3529999999999998,0.6245,3.4106611163,0.043000000000000003,-0.025500000000000002,0.0499924994,3.31,0.65,3.3732180481,4.673,-1.1255,4.8066286782,0.043000000000000003,-0.025500000000000002,0.0499924994,4.63,-1.1,4.7588759177
2020-12-14 09:30:00,3.706,0.866,3.8058365703,0.036000000000000004,-0.024,0.0432666153,3.67,0.89,3.7763739222,4.946,-1.184,5.0857420304,0.036000000000000004,-0.024,0.0432666153,4.91,-1.16,5.0451660032
2020-12-14 10:00:00,3.614,0.775,3.6961630105000003,0.034,-0.025,0.0422018957,3.58,0.8,3.6682966074000003,4.684,-1.2650000000000001,4.8518121357,0.034,-0.025,0.0422018957,4.65,-1.24,4.8124941558
2020-12-14 10:30:00,3.68,0.772,3.7601042539,0.06,-0.028,0.0662117814,3.62,0.8,3.7073440628,4.6,-1.268,4.7715641041,0.06,-0.028,0.0662117814,4.54,-1.24,4.7062936585
2020-12-14 11:00:00,3.4785,0.7745000000000001,3.5636796293,0.0485,-0.025500000000000002,0.054795072800000004,3.43,0.8,3.5220590569,4.7385,-1.2655,4.9045766892,0.0485,-0.025500000000000002,0.054795072800000004,4.69,-1.24,4.8511545018
2020-12-14 11:30:00,3.821,0.9435,3.9357633631,0.051000000000000004,-0.026500000000000003,0.0574739071,3.77,0.97,3.8927882038,5.271,-1.1465,5.3942472366,0.051000000000000004,-0.026500000000000003,0.0574739071,5.22,-1.12,5.3388013636
2020-12-14 12:00:00,4.4595,0.9945,4.5690448126,0.0395,-0.025500000000000002,0.0470159547,4.42,1.02,4.5361657818,5.6895,-1.1155,5.7978229104,0.0395,-0.025500000000000002,0.0470159547,5.65,-1.09,5.7541810886
2020-12-14 12:30:00,4.709,1.0365,4.8217230582,0.029,-0.0235,0.0373262642,4.68,1.06,4.7985414451,5.579,-0.9935,5.6667700897,0.029,-0.0235,0.0373262642,5.55,-0.97,5.6341281491
2020-12-14 13:00:00,4.6795,1.034,4.7923768894,0.0395,-0.026000000000000002,0.0472890051,4.64,1.06,4.7595377927,5.6395,-0.996,5.7267771259,0.0395,-0.026000000000000002,0.0472890051,5.6,-0.97,5.683388074
2020-12-14 13:30:00,4.6635,0.9975,4.7689871566,0.0235,-0.022500000000000003,0.032534597000000005,4.64,1.02,4.7507894081,5.5335,-1.0325,5.629003331,0.0235,-0.022500000000000003,0.032534597000000005,5.51,-1.01,5.6018032811000005
2020-12-14 14:00:00,4.7035,1.0955,4.8293925601000005,0.0335,-0.0245,0.041503011900000004,4.67,1.12,4.80242647,5.6335,-0.9845,5.7188777308,0.0335,-0.0245,0.041503011900000004,5.6,-0.96,5.6816898895
2020-12-14 14:30:00,4.975,0.96,5.0667765887,0.015,-0.02,0.025,4.96,0.98,5.055887657,5.195,-1.06,5.3020397019,0.015,-0.02,0.025,5.18,-1.04,5.2833701366
2020-12-14 15:00:00,5.1425,1.0825,5.2551986165999995,0.0025,-0.007500000000000001,0.0079056942,5.14,1.09,5.2543029985,5.0225,-0.9575,5.1129553587,0.0025,-0.007500000000000001,0.0079056942,5.02,-0.9500000000000001,5.109099725
2020-12-14 15:30:00,5.21,1.1195,5.3289192385,0.0,-0.0005,0.0005,5.21,1.12,5.3290243009000005,5.02,-0.9505,5.10919272,0.0,-0.0005,0.0005,5.02,-0.9500000000000001,5.109099725
2020-12-14 16:00:00,5.28,1.069,5.3871291984,0.0,-0.001,0.001,5.28,1.07,5.3873277235,5.11,-0.9510000000000001,5.1977399896,0.0,-0.001,0.001,5.11,-0.9500000000000001,5.1975571185
2020-12-14 16:30:00,5.4,1.03,5.4973539089,0.0,0.0,0.0,5.4,1.03,5.4973539089,5.35,-1.02,5.4463657608,0.0,0.0,0.0,5.35,-1.02,5.4463657608
2020-12-14 17:00:00,5.63,1.03,5.7234430197,0.0,0.0,0.0,5.63,1.03,5.7234430197,5.49,-1.02,5.5839502147,0.0,0.0,0.0,5.49,-1.02,5.5839502147
2020-12-14 17:30:00,5.76,1.07,5.8585407739,0.0,0.0,0.0,5.76,1.07,5.8585407739,5.76,-0.99,5.8444589142000005,0.0,0.0,0.0,5.76,-0.99,5.8444589142000005
2020-12-14 18:00:00,5.55,0.97,5.6341281491,0.0,0.0,0.0,5.55,0.97,5.6341281491,5.76,-1.11,5.8659781793,0.0,0.0,0.0,5.76,-1.11,5.8659781793
2020-12-14 18:30:00,5.69,0.78,5.7432133862,0.0,0.0,0.0,5.69,0.78,5.7432133862,5.52,-1.04,5.6171166981,0.0,0.0,0.0,5.52,-1.04,5.6171166981
2020-12-14 19:00:00,5.691,0.47350000000000003,5.7106639938,0.001,-0.006500000000000001,0.0065764732,5.69,0.48,5.7102101538,5.391,-0.6665,5.4320441134,0.001,-0.006500000000000001,0.0065764732,5.39,-0.66,5.4302578208
2020-12-14 19:30:00,5.5635,0.5395,5.5895968101,0.0035,-0.0105,0.0110679718,5.5600000000000005,0.55,5.5871370127999995,5.3935,-0.6005,5.4268261903,0.0035,-0.0105,0.0110679718,5.39,-0.59,5.4221951274
2020-12-14 20:00:00,5.561,0.546,5.587739883,0.001,-0.004,0.0041231056,5.5600000000000005,0.55,5.5871370127999995,5.201,-0.594,5.2348101207,0.001,-0.004,0.0041231056,5.2,-0.59,5.2333641188
2020-12-14 20:30:00,5.3225,0.23,5.3274671515,0.0025,-0.01,0.0103077641,5.32,0.24,5.3254107823,5.2025,-0.27,5.2095015357,0.0025,-0.01,0.0103077641,5.2,-0.26,5.2064959426
2020-12-14 21:00:00,4.9215,-0.1145,4.9228317562,0.051500000000000004,-0.0245,0.0570306935,4.87,-0.09,4.8708315512,5.3515,-0.0045000000000000005,5.351501892,0.051500000000000004,-0.0245,0.0570306935,5.3,0.02,5.3000377357
2020-12-14 21:30:00,4.4125,-0.1715,4.4158315751,0.0025,-0.0115,0.0117686023,4.41,-0.16,4.4129015398,5.4925,0.0085,5.4925065771,0.0025,-0.0115,0.0117686023,5.49,0.02,5.4900364298
2020-12-14 22:00:00,4.7,-0.26,4.7071859959,0.0,0.0,0.0,4.7,-0.26,4.7071859959,4.85,-0.09,4.8508349797,0.0,0.0,0.0,4.85,-0.09,4.8508349797
2020-12-14 22:30:00,4.43,-0.201,4.4345575879,0.0,-0.001,0.001,4.43,-0.2,4.4345123745,4.78,-0.011,4.7800126569,0.0,-0.001,0.001,4.78,-0.01,4.7800104602
2020-12-14 23:00:00,4.0905,-0.132,4.0926292588,0.0005,-0.002,0.0020615528,4.09,-0.13,4.0920654931,4.7105,-0.122,4.7120796099,0.0005,-0.002,0.0020615528,4.71,-0.12,4.7115284144
2020-12-14 23:30:00,4.04,0.2,4.0449474657,0.0,0.0,0.0,4.04,0.2,4.0449474657,4.41,-0.55,4.4441647134,0.0,0.0,0.0,4.41,-0.55,4.4441647134
2020-12-15 00:00:00,3.8,0.33,3.8143020331,0.0,0.0,0.0,3.8,0.33,3.8143020331,4.29,-0.7000000000000001,4.3467344064,0.0,0.0,0.0,4.29,-0.7000000000000001,4.3467344064
2020-12-15 00:30:00,3.8045,0.3165,3.8176422698,0.0045000000000000005,-0.0135,0.0142302495,3.8,0.33,3.8143020331,4.2945,-0.7135,4.3533679491,0.0045000000000000005,-0.0135,0.0142302495,4.29,-0.7000000000000001,4.3467344064
2020-12-15 01:00:00,3.802,0.319,3.8153590919,0.002,-0.011,0.0111803399,3.8,0.33,3.8143020331,4.062,-0.711,4.1237561761,0.002,-0.011,0.0111803399,4.06,-0.7000000000000001,4.1199029115
2020-12-15 01:30:00,3.807,0.311,3.8196819239,0.007,-0.019,0.0202484567,3.8,0.33,3.8143020331,4.127,-0.719,4.189163401,0.007,-0.019,0.0202484567,4.12,-0.7000000000000001,4.1790429526
2020-12-15 02:00:00,3.6985,0.2685,3.7082333395,0.0085,-0.021500000000000002,0.023119256,3.69,0.29,3.7013781217,4.0285,-0.7615000000000001,4.0998407896,0.0085,-0.021500000000000002,0.023119256,4.02,-0.74,4.0875420487
2020-12-15 02:30:00,3.6405000000000003,0.3765,3.6599170073,0.0105,-0.0235,0.025739075400000002,3.63,0.4,3.6519720700000002,4.1305,-0.6435000000000001,4.1803256452,0.0105,-0.0235,0.025739075400000002,4.12,-0.62,4.1663893241
2020-12-15 03:00:00,3.519,0.32,3.5335196335,0.009000000000000001,-0.02,0.0219317122,3.51,0.34,3.5264287884,3.999,-0.6900000000000001,4.0580908073,0.009000000000000001,-0.02,0.0219317122,3.99,-0.67,4.0458620837
2020-12-15 03:30:00,3.448,0.3185,3.4626790567,0.008,-0.021500000000000002,0.0229401395,3.44,0.34,3.4567614902,3.998,-0.6915,4.0573607493,0.008,-0.021500000000000002,0.0229401395,3.99,-0.67,4.0458620837
2020-12-15 04:00:00,3.4505,0.3225,3.4655384142,0.0105,-0.0175,0.0204083316,3.44,0.34,3.4567614902,4.0005,-0.7175,4.0643334632,0.0105,-0.0175,0.0204083316,3.99,-0.7000000000000001,4.0509381629
2020-12-15 04:30:00,3.6105,0.3765,3.6300774785,0.0005,-0.0035,0.0035355339000000003,3.61,0.38,3.6299449032,3.8505000000000003,-0.6635,3.9072474327,0.0005,-0.0035,0.0035355339000000003,3.85,-0.66,3.906161799
2020-12-15 05:00:00,3.75,0.34850000000000003,3.766158819,0.0,-0.0015,0.0015,3.75,0.35000000000000003,3.7662979171,3.7800000000000002,-0.6615,3.8374447553,0.0,-0.0015,0.0015,3.7800000000000002,-0.66,3.8371864693
2020-12-15 05:30:00,3.814,0.3425,3.8293474966,0.004,-0.007500000000000001,0.0085,3.81,0.35000000000000003,3.8260423416,3.694,-0.7075,3.7611424129,0.004,-0.007500000000000001,0.0085,3.69,-0.7000000000000001,3.7558088343
2020-12-15 06:00:00,3.8845,0.3305,3.8985344041000003,0.0145,-0.0195,0.024300205800000002,3.87,0.35000000000000003,3.885794642,3.8645,-0.7195,3.9309083556,0.0145,-0.0195,0.024300205800000002,3.85,-0.7000000000000001,3.9131189606000003
2020-12-15 06:30:00,3.9155,0.332,3.9295501333000002,0.0055000000000000005,-0.018000000000000002,0.018821530200000002,3.91,0.35000000000000003,3.9256337068000002,4.0555,-0.718,4.1185682282,0.0055000000000000005,-0.018000000000000002,0.018821530200000002,4.05,-0.7000000000000001,4.1100486615
2020-12-15 07:00:00,3.862,0.28200000000000003,3.8722820145,0.002,-0.008,0.0082462113,3.86,0.29,3.8708784533,4.222,-0.758,4.2895044003,0.002,-0.008,0.0082462113,4.22,-0.75,4.2861287895
2020-12-15 07:30:00,3.98,0.3395,3.9944536861,0.0,-0.0005,0.0005,3.98,0.34,3.9944962135,4.45,-0.6605000000000001,4.4987509655,0.0,-0.0005,0.0005,4.45,-0.66,4.4986775835
2020-12-15 08:00:00,4.23,0.34,4.2436423035,0.0,0.0,0.0,4.23,0.34,4.2436423035,4.53,-0.66,4.5778269954,0.0,0.0,0.0,4.53,-0.66,4.5778269954
2020-12-15 08:30:00,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,4.44,0.30000000000000004,4.4501235938,4.6,-0.73,4.6575637408,0.0,0.0,0.0,4.6,-0.73,4.6575637408
2020-12-15 09:00:00,4.5705,0.34750000000000003,4.5836913618,0.0005,-0.0025,0.0025495098,4.57,0.35000000000000003,4.58338303,4.7505,-0.6425000000000001,4.7937518188,0.0005,-0.0025,0.0025495098,4.75,-0.64,4.7929218646
2020-12-15 09:30:00,4.734,0.28350000000000003,4.7424812335,0.004,-0.0165,0.0169779268,4.73,0.30000000000000004,4.7395041935,4.574,-0.6565000000000001,4.6208731047,0.004,-0.0165,0.0169779268,4.57,-0.64,4.6145964071000005
2020-12-15 10:00:00,4.8705,0.29650000000000004,4.8795166257,0.0005,-0.0035,0.0035355339000000003,4.87,0.30000000000000004,4.8792314969,4.5705,-0.6435000000000001,4.6155782411,0.0005,-0.0035,0.0035355339000000003,4.57,-0.64,4.6145964071000005
2020-12-15 10:30:00,4.77,0.3895,4.7858761215,0.0,-0.0005,0.0005,4.77,0.39,4.7859168401000005,4.68,-0.5105000000000001,4.7077606407,0.0,-0.0005,0.0005,4.68,-0.51,4.7077064479
2020-12-15 11:00:00,4.8305,0.34700000000000003,4.8429473722,0.0005,-0.003,0.0030413813000000002,4.83,0.35000000000000003,4.8426645558,4.7505,-0.553,4.7825787239,0.0005,-0.003,0.0030413813000000002,4.75,-0.55,4.7817360864000005
2020-12-15 11:30:00,4.83,0.24650000000000002,4.8362859975,0.0,-0.0035,0.0035,4.83,0.25,4.8364656517,4.62,-0.6635,4.6674010166,0.0,-0.0035,0.0035,4.62,-0.66,4.6669047558
2020-12-15 12:00:00,5.09,0.292,5.0983687587,0.01,-0.018000000000000002,0.0205912603,5.08,0.31,5.089449872,4.41,-0.598,4.4503599854,0.01,-0.018000000000000002,0.0205912603,4.4,-0.58,4.4380626404
2020-12-15 12:30:00,4.8815,0.29450000000000004,4.8903754968,0.0315,-0.0155,0.0351069794,4.85,0.31,4.8598971183,4.7515,-0.5955,4.7886712666,0.0315,-0.0155,0.0351069794,4.72,-0.58,4.7555020765
2020-12-15 13:00:00,4.7955,0.364,4.8092947768,0.0455,-0.026000000000000002,0.0524046754,4.75,0.39,4.765983634,5.0755,-0.536,5.1037237631,0.0455,-0.026000000000000002,0.0524046754,5.03,-0.51,5.0557887614
2020-12-15 13:30:00,4.4845,0.3065,4.494961902,0.044500000000000005,-0.0235,0.0503239506,4.44,0.33,4.4522466239,5.2645,-0.5835,5.2967379112,0.044500000000000005,-0.0235,0.0503239506,5.22,-0.56,5.2499523807
2020-12-15 14:00:00,4.3855,0.377,4.4016745961,0.025500000000000002,-0.023,0.0343402097,4.36,0.4,4.3783101763,5.3855,-0.543,5.4128051184,0.025500000000000002,-0.023,0.0343402097,5.36,-0.52,5.3851648071
2020-12-15 14:30:00,4.5735,0.391,4.5901833569,0.0035,-0.009000000000000001,0.009656604000000001,4.57,0.4,4.5874720708,5.0535,-0.499,5.0780767275,0.0035,-0.009000000000000001,0.009656604000000001,5.05,-0.49,5.0737165865
2020-12-15 15:00:00,4.82,0.4,4.8365690319,0.0,0.0,0.0,4.82,0.4,4.8365690319,4.85,-0.49,4.8746897337,0.0,0.0,0.0,4.85,-0.49,4.8746897337
2020-12-15 15:30:00,5.08,0.45,5.0998921557,0.0,0.0,0.0,5.08,0.45,5.0998921557,4.85,-0.49,4.8746897337,0.0,0.0,0.0,4.85,-0.49,4.8746897337
2020-12-15 16:00:00,5.08,0.45,5.0998921557,0.0,0.0,0.0,5.08,0.45,5.0998921557,4.8100000000000005,-0.64,4.8523911631,0.0,0.0,0.0,4.8100000000000005,-0.64,4.8523911631
2020-12-15 16:30:00,5.27,0.49,5.2927308641,0.0,0.0,0.0,5.27,0.49,5.2927308641,5.02,-0.64,5.0606323716,0.0,0.0,0.0,5.02,-0.64,5.0606323716
2020-12-15 17:00:00,5.44,0.15,5.4420676218,0.0,0.0,0.0,5.44,0.15,5.4420676218,5.34,-0.37,5.352803004,0.0,0.0,0.0,5.34,-0.37,5.352803004
2020-12-15 17:30:00,5.7,-0.1,5.7008771255,0.0,0.0,0.0,5.7,-0.1,5.7008771255,5.43,0.03,5.4300828723,0.0,0.0,0.0,5.43,0.03,5.4300828723
2020-12-15 18:00:00,5.63,-0.23,5.6346960876,0.0,0.0,0.0,5.63,-0.23,5.6346960876,5.36,-0.1,5.3609327547,0.0,0.0,0.0,5.36,-0.1,5.3609327547
2020-12-15 18:30:00,5.63,-0.19,5.6332051267,0.0,0.0,0.0,5.63,-0.19,5.6332051267,5.36,-0.04,5.3601492517,0.0,0.0,0.0,5.36,-0.04,5.3601492517
2020-12-15 19:00:00,5.5600000000000005,-0.19,5.5632454557,0.0,0.0,0.0,5.5600000000000005,-0.19,5.5632454557,5.23,-0.04,5.2301529614,0.0,0.0,0.0,5.23,-0.04,5.2301529614
2020-12-15 19:30:00,5.4,-0.19,5.4033415587,0.0,0.0,0.0,5.4,-0.19,5.4033415587,5.11,-0.2,5.1139123966,0.0,0.0,0.0,5.11,-0.2,5.1139123966
2020-12-15 20:00:00,5.53,-0.08,5.5305786316,0.0,0.0,0.0,5.53,-0.08,5.5305786316,5.03,-0.14,5.031947933,0.0,0.0,0.0,5.03,-0.14,5.031947933
2020-12-15 20:30:00,5.695,0.171,5.6975666736,0.005,-0.019,0.0196468827,5.69,0.19,5.6931713482,4.665,-0.339,4.6773011449,0.005,-0.019,0.0196468827,4.66,-0.32,4.6709742025
2020-12-15 21:00:00,5.525,0.718,5.5714584267,0.005,-0.012,0.013000000000000001,5.52,0.73,5.5680607037000005,4.515,-1.042,4.6336798551000005,0.005,-0.012,0.013000000000000001,4.51,-1.03,4.6261214857
2020-12-15 21:30:00,5.082,0.9315,5.1666639382,0.002,-0.0085,0.0087321246,5.08,0.9400000000000001,5.1662365412,4.712,-1.1885,4.8595757274,0.002,-0.0085,0.0087321246,4.71,-1.18,4.855563819
2020-12-15 22:00:00,4.7005,0.7565000000000001,4.7609865049,0.0005,-0.0035,0.0035355339000000003,4.7,0.76,4.7610503043,4.1405,-1.2635,4.3289920882,0.0005,-0.0035,0.0035355339000000003,4.14,-1.26,4.3274935009
2020-12-15 22:30:00,3.5715,0.652,3.6305256162,0.0015,-0.008,0.0081394103,3.5700000000000003,0.66,3.6304958339,2.8615,-1.978,3.4786011916,0.0015,-0.008,0.0081394103,2.86,-1.97,3.4728230591
2020-12-15 23:00:00,4.284,0.8260000000000001,4.3629040787,0.044,-0.024,0.0501198563,4.24,0.85,4.3243612245,3.164,-1.804,3.6421576023,0.044,-0.024,0.0501198563,3.12,-1.78,3.5920467703
2020-12-15 23:30:00,4.5715,0.8215,4.6447254494,0.07150000000000001,-0.0285,0.07697077370000001,4.5,0.85,4.579574216,3.0915,-1.6885,3.522556529,0.07150000000000001,-0.0285,0.07697077370000001,3.02,-1.6600000000000001,3.4461572802
2020-12-16 00:00:00,3.9699999999999998,0.9965,4.0931543154,0.05,-0.0235,0.0552471719,3.92,1.02,4.0505308294,3.5,-1.7635,3.9191749451,0.05,-0.0235,0.0552471719,3.45,-1.74,3.8639487574
2020-12-16 00:30:00,3.693,0.5085000000000001,3.7278440485,0.033,-0.021500000000000002,0.0393859112,3.66,0.53,3.6981752257,3.883,-1.2015,4.0646391291,0.033,-0.021500000000000002,0.0393859112,3.85,-1.18,4.0267729015
2020-12-16 01:00:00,3.87,0.42750000000000005,3.8935403234,0.05,-0.022500000000000003,0.0548292805,3.8200000000000003,0.45,3.8464139143000002,3.55,-1.1125,3.7202360476000003,0.05,-0.022500000000000003,0.0548292805,3.5,-1.09,3.6658014131
2020-12-16 01:30:00,3.785,0.41650000000000004,3.8078467997,0.095,-0.0335,0.1007335595,3.69,0.45,3.7173377571,3.4050000000000002,-1.1935,3.6081113134000002,0.095,-0.0335,0.1007335595,3.31,-1.16,3.5073779380000003
2020-12-16 02:00:00,3.6785,0.5720000000000001,3.7227068445000002,0.1085,-0.038,0.11496195020000001,3.5700000000000003,0.61,3.6217399134,3.7485,-1.098,3.9060025922,0.1085,-0.038,0.11496195020000001,3.64,-1.06,3.7912003376000003
2020-12-16 02:30:00,3.318,0.5720000000000001,3.366943421,0.108,-0.038,0.11449017430000001,3.21,0.61,3.2674454854,3.968,-1.228,4.1536740363,0.108,-0.038,0.11449017430000001,3.86,-1.19,4.039269736
2020-12-16 03:00:00,3.0685000000000002,0.5275000000000001,3.1135106391,0.11850000000000001,-0.0425,0.12589082570000001,2.95,0.5700000000000001,3.0045631962,4.0285,-1.3425,4.2463064538,0.11850000000000001,-0.0425,0.12589082570000001,3.91,-1.3,4.1204490047
2020-12-16 03:30:00,3.129,0.588,3.1837689929,0.11900000000000001,-0.042,0.1261942946,3.01,0.63,3.0752235691,4.029,-1.232,4.2131538068,0.11900000000000001,-0.042,0.1261942946,3.91,-1.19,4.0870771953
2020-12-16 04:00:00,3.0455,1.0095,3.2084514177,0.1155,-0.0405,0.12239485280000001,2.93,1.05,3.1124588351,3.9855,-1.8205,4.3816013625,0.1155,-0.0405,0.12239485280000001,3.87,-1.78,4.2597300384
2020-12-16 04:30:00,3.213,0.9065000000000001,3.3384294586,0.093,-0.0335,0.0988496333,3.12,0.9400000000000001,3.2585272747,3.823,-1.6235,4.1534420966,0.093,-0.0335,0.0988496333,3.73,-1.5899999999999999,4.0547503006
2020-12-16 05:00:00,3.212,0.9570000000000001,3.3515359166,0.092,-0.033,0.0977394496,3.12,0.99,3.2733010861,3.862,-1.553,4.1625536633,0.092,-0.033,0.0977394496,3.77,-1.52,4.0648862223
2020-12-16 05:30:00,3.209,0.8475,3.3190265516,0.089,-0.0325,0.0947483509,3.12,0.88,3.2417279343,3.659,-1.7025000000000001,4.0356891915,0.089,-0.0325,0.0947483509,3.5700000000000003,-1.67,3.9412942037
2020-12-16 06:00:00,3.305,0.7405,3.3869403966,0.075,-0.029500000000000002,0.0805931138,3.23,0.77,3.3205120087,3.525,-1.7695,3.9442052748,0.075,-0.029500000000000002,0.0805931138,3.45,-1.74,3.8639487574
2020-12-16 06:30:00,3.0855,0.7405,3.1731136916000002,0.0755,-0.029500000000000002,0.08105862080000001,3.01,0.77,3.106927743,3.0755,-2.0195,3.6792771709,0.0755,-0.029500000000000002,0.08105862080000001,3.0,-1.99,3.6000138889
2020-12-16 07:00:00,2.7125,2.09,3.4242891598,0.0825,-0.03,0.0877852493,2.63,2.12,3.3780615743,3.1225,-1.24,3.3597032979,0.0825,-0.03,0.0877852493,3.04,-1.21,3.2719566012
2020-12-16 07:30:00,2.5635,1.662,3.0551229517,0.07350000000000001,-0.028,0.0786527177,2.49,1.69,3.0093520897,3.4735,-0.9380000000000001,3.5979224908000003,0.07350000000000001,-0.028,0.0786527177,3.4,-0.91,3.5196732803
2020-12-16 08:00:00,2.9155,1.2935,3.189558355,0.0655,-0.026500000000000003,0.0706576252,2.85,1.32,3.1408438357,3.4255,-0.4965,3.4612949166,0.0655,-0.026500000000000003,0.0706576252,3.36,-0.47000000000000003,3.3927127789
2020-12-16 08:30:00,2.7725,1.326,3.073277119,0.052500000000000005,-0.024,0.0577256442,2.7199999999999998,1.35,3.0365934861,3.8225,-0.544,3.8610157019,0.052500000000000005,-0.024,0.0577256442,3.77,-0.52,3.8056931038
2020-12-16 09:00:00,2.935,1.1115,3.1384163602,0.025,-0.018500000000000003,0.031100643100000002,2.91,1.13,3.1216982558,3.975,-0.2785,3.9847443143000003,0.025,-0.018500000000000003,0.031100643100000002,3.95,-0.26,3.9585477135
2020-12-16 09:30:00,3.547,1.051,3.6994337405,0.017,-0.019,0.025495097600000002,3.5300000000000002,1.07,3.688604072,3.497,-0.159,3.5006128035,0.017,-0.019,0.025495097600000002,3.48,-0.14,3.4828149535
2020-12-16 10:00:00,3.5965,0.9965,3.732000067,0.006500000000000001,-0.0135,0.0149833241,3.59,1.01,3.72936992,3.4865,-0.1535,3.4898774334000002,0.006500000000000001,-0.0135,0.0149833241,3.48,-0.14,3.4828149535
2020-12-16 10:30:00,3.463,0.9575,3.5929340726,0.013000000000000001,-0.0125,0.0180346888,3.45,0.97,3.5837689658,3.633,-0.2025,3.6386392031,0.013000000000000001,-0.0125,0.0180346888,3.62,-0.19,3.6249827586
2020-12-16 11:00:00,2.912,0.9595,3.066004607,0.022,-0.0105,0.0243772435,2.89,0.97,3.0484422251,4.212,-0.2005,4.2167694092,0.022,-0.0105,0.0243772435,4.19,-0.19,4.1943056636
2020-12-16 11:30:00,3.61,0.97,3.7380476187,0.0,0.0,0.0,3.61,0.97,3.7380476187,3.8200000000000003,-0.12,3.821884352,0.0,0.0,0.0,3.8200000000000003,-0.12,3.821884352
2020-12-16 12:00:00,3.9,0.72,3.9659046887000002,0.0,0.0,0.0,3.9,0.72,3.9659046887000002,3.74,0.2,3.7453437759,0.0,0.0,0.0,3.74,0.2,3.7453437759
2020-12-16 12:30:00,3.94,0.63,3.9900501250000002,0.0,0.0,0.0,3.94,0.63,3.9900501250000002,3.79,0.4,3.8110497242,0.0,0.0,0.0,3.79,0.4,3.8110497242
2020-12-16 13:00:00,4.07,0.63,4.1184705899,0.0,0.0,0.0,4.07,0.63,4.1184705899,3.86,0.4,3.8806700452,0.0,0.0,0.0,3.86,0.4,3.8806700452
2020-12-16 13:30:00,4.11,0.6900000000000001,4.1675172465,0.0,0.0,0.0,4.11,0.6900000000000001,4.1675172465,3.92,0.47000000000000003,3.9480754805,0.0,0.0,0.0,3.92,0.47000000000000003,3.9480754805
2020-12-16 14:00:00,4.2,0.74,4.2646922515,0.0,0.0,0.0,4.2,0.74,4.2646922515,4.0,0.47000000000000003,4.027517846,0.0,0.0,0.0,4.0,0.47000000000000003,4.027517846
2020-12-16 14:30:00,3.651,0.63,3.704956275,0.061,0.0,0.061,3.59,0.63,3.6448593937,3.491,0.38,3.5116208508,0.061,0.0,0.061,3.43,0.38,3.4509853665
2020-12-16 15:00:00,2.677,0.42,2.7097470362,0.417,0.0,0.417,2.26,0.42,2.2986952821,2.597,0.19,2.6039410516,0.417,0.0,0.417,2.18,0.19,2.1882641522
2020-12-16 15:30:00,3.0335,0.36,3.0547867765,0.10350000000000001,0.0,0.10350000000000001,2.93,0.36,2.9520331976,2.8335,0.12,2.8360398886000002,0.10350000000000001,0.0,0.10350000000000001,2.73,0.12,2.7326360899
2020-12-16 16:00:00,4.05,-0.62,4.0971819584,0.0,0.0,0.0,4.05,-0.62,4.0971819584,3.86,-0.65,3.9143454114000003,0.0,0.0,0.0,3.86,-0.65,3.9143454114000003
2020-12-16 16:30:00,4.5504999999999995,-0.49150000000000005,4.5769665172,0.0005,-0.0015,0.0015811388,4.55,-0.49,4.576308556,4.4705,-0.5015000000000001,4.4985411524,0.0005,-0.0015,0.0015811388,4.47,-0.5,4.4978772771
2020-12-16 17:00:00,4.9215,-0.2675,4.9287643989,0.0315,-0.0175,0.0360347055,4.89,-0.25,4.8963864227,5.4315,-0.2675,5.4380831641,0.0315,-0.0175,0.0360347055,5.4,-0.25,5.4057839394
2020-12-16 17:30:00,5.0975,-0.223,5.1023754517,0.007500000000000001,-0.013000000000000001,0.015008331000000001,5.09,-0.21,5.0943301817,5.5575,-0.223,5.5619722446,0.007500000000000001,-0.013000000000000001,0.015008331000000001,5.55,-0.21,5.553971552
2020-12-16 18:00:00,5.141,-0.28400000000000003,5.1488384127,0.001,-0.004,0.0041231056,5.14,-0.28,5.1476208097,5.471,-0.274,5.4778569715,0.001,-0.004,0.0041231056,5.47,-0.27,5.4766595658
2020-12-16 18:30:00,5.14,-0.28,5.1476208097,0.0,0.0,0.0,5.14,-0.28,5.1476208097,5.38,-0.27,5.3867708323,0.0,0.0,0.0,5.38,-0.27,5.3867708323
2020-12-16 19:00:00,5.2775,-0.211,5.2817163167,0.007500000000000001,-0.011,0.013313527,5.27,-0.2,5.2737937009,5.3875,-0.231,5.3924500229,0.007500000000000001,-0.011,0.013313527,5.38,-0.22,5.3844962624
2020-12-16 19:30:00,5.2305,-0.20400000000000001,5.234476693,0.0005,-0.004,0.0040311289,5.23,-0.2,5.2338226947,5.2505,-0.224,5.2552760394,0.0005,-0.004,0.0040311289,5.25,-0.22,5.254607502
2020-12-16 20:00:00,5.32,-0.2,5.3237580711,0.0,0.0,0.0,5.32,-0.2,5.3237580711,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597
2020-12-16 20:30:00,5.08,-0.29,5.0882708261,0.0,0.0,0.0,5.08,-0.29,5.0882708261,4.89,-0.32,4.9004591622,0.0,0.0,0.0,4.89,-0.32,4.9004591622
2020-12-16 21:00:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,4.95,-0.24,4.9558147665,0.0,0.0,0.0,4.95,-0.24,4.9558147665
2020-12-16 21:30:00,4.77,-0.221,4.7751168572000005,0.0,-0.001,0.001,4.77,-0.22,4.7750706801,4.73,-0.241,4.7361356611000005,0.0,-0.001,0.001,4.73,-0.24,4.736084881
2020-12-16 22:00:00,4.6405,-0.222,4.6458071688,0.0005,-0.002,0.0020615528,4.64,-0.22,4.6452125893,4.4705,-0.242,4.4770452589,0.0005,-0.002,0.0020615528,4.47,-0.24,4.4764383163
