Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-16 22:30:00,4.3905,-0.353,4.4046678933,0.0005,-0.003,0.0030413813000000002,4.39,-0.35000000000000003,4.403930063,4.3405000000000005,-0.243,4.347296775,0.0005,-0.003,0.0030413813000000002,4.34,-0.24,4.3466308792
2020-12-16 23:00:00,4.01,-0.29,4.020472609,0.0,0.0,0.0,4.01,-0.29,4.020472609,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414
2020-12-16 23:30:00,3.79,-0.34,3.8052200988,0.0,0.0,0.0,3.79,-0.34,3.8052200988,4.18,-0.32,4.1922309097,0.0,0.0,0.0,4.18,-0.32,4.1922309097
2020-12-17 00:00:00,3.8425000000000002,-0.34950000000000003,3.8583618933,0.0025,-0.0095,0.0098234414,3.84,-0.34,3.8550226977,3.8125,-0.3795,3.8313413448,0.0025,-0.0095,0.0098234414,3.81,-0.37,3.8279237192
2020-12-17 00:30:00,3.7255000000000003,-0.29250000000000004,3.7369648781,0.0055000000000000005,-0.0125,0.0136565003,3.7199999999999998,-0.28,3.7305227516,3.9155,-0.3825,3.9341385969,0.0055000000000000005,-0.0125,0.0136565003,3.91,-0.37,3.9274673773
2020-12-17 01:00:00,3.6535,-0.295,3.6653904635,0.0135,-0.015,0.0201804361,3.64,-0.28,3.6507533469,3.9235,-0.385,3.9423441314,0.0135,-0.015,0.0201804361,3.91,-0.37,3.9274673773
2020-12-17 01:30:00,3.5795,-0.202,3.5851951481,0.029500000000000002,-0.022,0.0368001359,3.55,-0.18,3.554560451,3.9395,-0.442,3.9642179872,0.029500000000000002,-0.022,0.0368001359,3.91,-0.42,3.9324928481
2020-12-17 02:00:00,3.331,0.192,3.3365288849,0.021,-0.018000000000000002,0.0276586334,3.31,0.21,3.3166549414,3.931,-0.928,4.0390524879,0.021,-0.018000000000000002,0.0276586334,3.91,-0.91,4.0144987234
2020-12-17 02:30:00,3.3785,0.2265,3.3860839476,0.0285,-0.0235,0.036939139100000004,3.35,0.25,3.3593154064,3.9385,-0.8935000000000001,4.0385795151,0.0285,-0.0235,0.036939139100000004,3.91,-0.87,4.0056210505
2020-12-17 03:00:00,3.211,0.185,3.2163249214,0.021,-0.015,0.0258069758,3.19,0.2,3.1962634435,3.991,-0.835,4.0774141315,0.021,-0.015,0.0258069758,3.9699999999999998,-0.8200000000000001,4.0538006858
2020-12-17 03:30:00,2.8625,-0.0495,2.8629279593,0.07250000000000001,-0.029500000000000002,0.0782719618,2.79,-0.02,2.7900716837,3.5525,-0.9195000000000001,3.6695689801,0.07250000000000001,-0.029500000000000002,0.0782719618,3.48,-0.89,3.5920050111
2020-12-17 04:00:00,3.0345,0.559,3.0855584989000002,0.0145,-0.021,0.0255196003,3.02,0.58,3.075191051,3.4945,-1.421,3.7723694477,0.0145,-0.021,0.0255196003,3.48,-1.4,3.7510531854
2020-12-17 04:30:00,3.14,0.6075,3.1982270479,0.03,-0.022500000000000003,0.0375,3.11,0.63,3.1731687632,3.7800000000000002,-1.3825,4.0248858679,0.03,-0.022500000000000003,0.0375,3.75,-1.3599999999999999,3.9889973678
2020-12-17 05:00:00,3.4445,0.7205,3.5190482378,0.0145,-0.0195,0.024300205800000002,3.43,0.74,3.5089172119,3.8445,-1.3094999999999999,4.0614000665,0.0145,-0.0195,0.024300205800000002,3.83,-1.29,4.0414106448
2020-12-17 05:30:00,3.547,0.6785,3.6113115692,0.007,-0.0115,0.013462912,3.54,0.6900000000000001,3.6066189153,3.717,-1.3014999999999999,3.9382726226,0.007,-0.0115,0.013462912,3.71,-1.29,3.9278747434
2020-12-17 06:00:00,3.8555,0.669,3.9131114538,0.0155,-0.021,0.0261007663,3.84,0.6900000000000001,3.9014997116,3.4655,-1.2810000000000001,3.6946787749,0.0155,-0.021,0.0261007663,3.45,-1.26,3.6728871477
2020-12-17 06:30:00,3.7445,0.5675,3.7872597614,0.0045000000000000005,-0.0125,0.0132853303,3.74,0.58,3.7847060652,3.7245,-1.3225,3.9523292499,0.0045000000000000005,-0.0125,0.0132853303,3.7199999999999998,-1.31,3.9439193704
2020-12-17 07:00:00,3.6855,0.513,3.7210320141,0.0055000000000000005,-0.007,0.0089022469,3.68,0.52,3.716557547,3.8355,-1.377,4.075191928,0.0055000000000000005,-0.007,0.0089022469,3.83,-1.37,4.0676528859
2020-12-17 07:30:00,3.86,0.5195000000000001,3.8948016959,0.0,-0.0005,0.0005,3.86,0.52,3.8948684188,3.83,-1.3705,4.0678213149,0.0,-0.0005,0.0005,3.83,-1.37,4.0676528859
2020-12-17 08:00:00,4.1345,0.712,4.1953586557,0.0145,-0.018000000000000002,0.023113848700000002,4.12,0.73,4.1841725586,3.9845,-1.338,4.2031517044,0.0145,-0.018000000000000002,0.023113848700000002,3.9699999999999998,-1.32,4.1836945395
2020-12-17 08:30:00,4.21,0.7095,4.2693664928,0.02,-0.0205,0.028640007000000002,4.19,0.73,4.2531165044,4.25,-1.3905,4.4716876288,0.02,-0.0205,0.028640007000000002,4.23,-1.37,4.4463243247
2020-12-17 09:00:00,4.084,0.799,4.1614248762,0.014,-0.021,0.0252388589,4.07,0.8200000000000001,4.1517827496,4.904,-1.311,5.07621286,0.014,-0.021,0.0252388589,4.89,-1.29,5.0572917654
2020-12-17 09:30:00,4.5865,0.8685,4.6680054092,0.0165,-0.021500000000000002,0.0271016605,4.57,0.89,4.655856527,4.6965,-1.2415,4.8578219914,0.0165,-0.021500000000000002,0.0271016605,4.68,-1.22,4.8364036225
2020-12-17 10:00:00,4.6675,0.873,4.7484402966,0.007500000000000001,-0.017,0.0185809042,4.66,0.89,4.7442280721,4.6875,-1.237,4.8479712509,0.007500000000000001,-0.017,0.0185809042,4.68,-1.22,4.8364036225
2020-12-17 10:30:00,4.666,0.8715,4.7466902416,0.006,-0.018500000000000003,0.019448650300000002,4.66,0.89,4.7442280721,4.736,-1.2885,4.9081491675,0.006,-0.018500000000000003,0.019448650300000002,4.73,-1.27,4.8975299897
2020-12-17 11:00:00,4.6005,0.8485,4.6780928272,0.0005,-0.0015,0.0015811388,4.6,0.85,4.6778734485,4.8305,-1.2715,4.9950417916,0.0005,-0.0015,0.0015811388,4.83,-1.27,4.9941766088
2020-12-17 11:30:00,3.7800000000000002,0.6685,3.8386576104,0.0,-0.0015,0.0015,3.7800000000000002,0.67,3.8389191187,3.87,-1.4715,4.1403154771,0.0,-0.0015,0.0015,3.87,-1.47,4.1397826030000004
2020-12-17 12:00:00,4.2115,0.7725000000000001,4.2817623124,0.0015,-0.007500000000000001,0.0076485293,4.21,0.78,4.2816468794,4.4415,-1.3475000000000001,4.6414091072,0.0015,-0.007500000000000001,0.0076485293,4.44,-1.34,4.6378012032
2020-12-17 12:30:00,4.3375,0.766,4.4046182865,0.007500000000000001,-0.014,0.0158823802,4.33,0.78,4.3996931711,4.3575,-1.354,4.5630167926,0.007500000000000001,-0.014,0.0158823802,4.35,-1.34,4.5517139629
2020-12-17 13:00:00,4.0765,0.61,4.1218869769,0.0165,-0.02,0.0259277843,4.06,0.63,4.1085885654,4.1765,-1.51,4.4410868321,0.0165,-0.02,0.0259277843,4.16,-1.49,4.418789427
2020-12-17 13:30:00,4.379,0.7075,4.4357859788,0.019,-0.022500000000000003,0.029449108600000003,4.36,0.73,4.4206899914,4.349,-1.3725,4.5604338883,0.019,-0.022500000000000003,0.029449108600000003,4.33,-1.35,4.5355705264
2020-12-17 14:00:00,4.909,0.866,4.9848005978,0.009000000000000001,-0.014,0.016643317,4.9,0.88,4.9783933151,4.769,-1.224,4.9235695385,0.009000000000000001,-0.014,0.016643317,4.76,-1.21,4.9113847335
2020-12-17 14:30:00,4.9015,0.8170000000000001,4.969123791,0.0015,-0.003,0.0033541020000000003,4.9,0.8200000000000001,4.9681384844,4.6015,-1.303,4.7824273387,0.0015,-0.003,0.0033541020000000003,4.6,-1.3,4.7801673611
2020-12-17 15:00:00,5.01,0.9095000000000001,5.0918847444,0.0,-0.0005,0.0005,5.01,0.91,5.0919740769,4.6,-1.2105000000000001,4.7566070103,0.0,-0.0005,0.0005,4.6,-1.21,4.7564797908
2020-12-17 15:30:00,5.232,0.863,5.3026967667000005,0.002,-0.007,0.007280109900000001,5.23,0.87,5.3018675955,4.572,-1.107,4.7041080982,0.002,-0.007,0.007280109900000001,4.57,-1.1,4.7005212477
2020-12-17 16:00:00,4.918,0.34950000000000003,4.9304030515,0.008,-0.0205,0.0220056811,4.91,0.37,4.9239212016,4.968,-0.6805,5.0143897186,0.008,-0.0205,0.0220056811,4.96,-0.66,5.0037186172
2020-12-17 16:30:00,5.41,0.3695,5.4226036412,0.0,-0.0005,0.0005,5.41,0.37,5.4226377345,5.26,-0.5105000000000001,5.2847147747,0.0,-0.0005,0.0005,5.26,-0.51,5.2846664985
2020-12-17 17:00:00,5.513,-0.107,5.5140382661,0.003,-0.007,0.007615773100000001,5.51,-0.1,5.5109073663,5.433,-0.097,5.433865843,0.003,-0.007,0.007615773100000001,5.43,-0.09,5.4307458051
2020-12-17 17:30:00,5.602,-0.17650000000000002,5.6047797682,0.002,-0.006500000000000001,0.0068007353,5.6,-0.17,5.6025797629,5.572,0.0135,5.5720163541000005,0.002,-0.006500000000000001,0.0068007353,5.57,0.02,5.5700359065
2020-12-17 18:00:00,5.496,-0.3215,5.5053953764,0.016,-0.021500000000000002,0.0268001866,5.48,-0.30000000000000004,5.4882055355,5.586,-0.1115,5.5871126935,0.016,-0.021500000000000002,0.0268001866,5.57,-0.09,5.5707270621
2020-12-17 18:30:00,5.5605,-0.24050000000000002,5.5656985635,0.0105,-0.0205,0.023032585600000002,5.55,-0.22,5.5543586488,5.5205,-0.1105,5.52160579,0.0105,-0.0205,0.023032585600000002,5.51,-0.09,5.5107349782
2020-12-17 19:00:00,5.6315,-0.24050000000000002,5.6366330819,0.0115,-0.0205,0.0235053185,5.62,-0.22,5.6243044014,5.4615,-0.07050000000000001,5.4619550071,0.0115,-0.0205,0.0235053185,5.45,-0.05,5.450229353
2020-12-17 19:30:00,5.772,0.2755,5.7785711253,0.022,-0.0245,0.0329279517,5.75,0.30000000000000004,5.7578207683,5.062,-0.6145,5.0991621125,0.022,-0.0245,0.0329279517,5.04,-0.59,5.0744162226
2020-12-17 20:00:00,5.594,0.2745,5.6007308675,0.024,-0.025500000000000002,0.0350178526,5.57,0.30000000000000004,5.578073144,4.824,-0.7655000000000001,4.884359349,0.024,-0.025500000000000002,0.0350178526,4.8,-0.74,4.8567067031
2020-12-17 20:30:00,5.23,0.2745,5.2371987026,0.04,-0.025500000000000002,0.0474368001,5.19,0.30000000000000004,5.1986632897,5.0,-0.7355,5.0538065109,0.04,-0.025500000000000002,0.0474368001,4.96,-0.71,5.0105588511
2020-12-17 21:00:00,5.0415,0.28750000000000003,5.0496909311,0.0115,-0.0125,0.016985287800000002,5.03,0.30000000000000004,5.0389383803,4.8915,-0.7225,4.9445706083,0.0115,-0.0125,0.016985287800000002,4.88,-0.71,4.9313791174
2020-12-17 21:30:00,4.822,0.5645,4.8549298914,0.012,-0.0155,0.0196022958,4.8100000000000005,0.58,4.8448426186999995,4.802,-1.0455,4.9144963374,0.012,-0.0155,0.0196022958,4.79,-1.03,4.8994897694
2020-12-17 22:00:00,4.539,0.5660000000000001,4.5741531457,0.019,-0.014,0.0236008474,4.52,0.58,4.557060456,4.639,-1.3639999999999999,4.8353714438,0.019,-0.014,0.0236008474,4.62,-1.35,4.8132005984
2020-12-17 22:30:00,4.0125,0.485,4.0417052404,0.0325,-0.015,0.0357945527,3.98,0.5,4.0112840837,4.7225,-1.365,4.9158144035,0.0325,-0.015,0.0357945527,4.69,-1.35,4.8804303089
2020-12-17 23:00:00,3.6465,0.6765,3.7087214104,0.0165,-0.0135,0.0213190056,3.63,0.6900000000000001,3.694996617,4.7765,-1.4835,5.0015722028,0.0165,-0.0135,0.0213190056,4.76,-1.47,4.9818169376
2020-12-17 23:30:00,3.3875,0.725,3.4642143770000002,0.0175,-0.015,0.0230488611,3.37,0.74,3.4502898429,4.6575,-1.4849999999999999,4.8885101258,0.0175,-0.015,0.0230488611,4.64,-1.47,4.867288773
2020-12-18 00:00:00,3.5185,0.846,3.6187785577,0.0285,-0.014,0.0317529526,3.49,0.86,3.5943984198,4.1985,-1.694,4.5273654867,0.0285,-0.014,0.0317529526,4.17,-1.6800000000000002,4.4956979436
2020-12-18 00:30:00,3.3625,0.5445,3.4063009996,0.0425,-0.0155,0.045238258100000005,3.32,0.56,3.3668976818,4.1325,-1.4855,4.3913854875,0.0425,-0.0155,0.045238258100000005,4.09,-1.47,4.3461477195
2020-12-18 01:00:00,3.251,0.6125,3.3081954673,0.07100000000000001,-0.0275,0.0761396743,3.18,0.64,3.2437632466,4.271,-1.3975,4.4938232331,0.07100000000000001,-0.0275,0.0761396743,4.2,-1.37,4.4177935669
2020-12-18 01:30:00,3.1765,0.672,3.2468040055,0.0665,-0.028,0.0721543484,3.11,0.7000000000000001,3.1878048874,4.3065,-1.3980000000000001,4.5277308058,0.0665,-0.028,0.0721543484,4.24,-1.37,4.455838866
2020-12-18 02:00:00,3.254,0.676,3.3234758913,0.044,-0.024,0.0501198563,3.21,0.7000000000000001,3.285437566,4.184,-1.464,4.4327364009,0.044,-0.024,0.0501198563,4.14,-1.44,4.3832864383
2020-12-18 02:30:00,3.17,0.602,3.2266552341,0.01,-0.018000000000000002,0.0205912603,3.16,0.62,3.2202484376,3.92,-1.498,4.1964751876,0.01,-0.018000000000000002,0.0205912603,3.91,-1.48,4.1807296014
2020-12-18 03:00:00,3.3495,0.6775,3.4173317808,0.0095,-0.022500000000000003,0.0244233495,3.34,0.7000000000000001,3.4125650177,3.9195,-1.4625,4.1834658478,0.0095,-0.022500000000000003,0.0244233495,3.91,-1.44,4.1667373327
2020-12-18 03:30:00,3.2725,0.6075,3.3284099056,0.0125,-0.022500000000000003,0.025739075400000002,3.26,0.63,3.32031625,3.8025,-1.5425,4.1034512913,0.0125,-0.022500000000000003,0.025739075400000002,3.79,-1.52,4.0834421754
2020-12-18 04:00:00,3.364,0.6865,3.4333334021,0.014,-0.0235,0.027354158700000002,3.35,0.71,3.4244123583,3.724,-1.4635,4.0012508357,0.014,-0.0235,0.027354158700000002,3.71,-1.44,3.9796607896
2020-12-18 04:30:00,3.1755,0.597,3.2311312647,0.0155,-0.023,0.027735356500000002,3.16,0.62,3.2202484376,3.8055,-1.413,4.059359463,0.0155,-0.023,0.027735356500000002,3.79,-1.3900000000000001,4.0368552117
2020-12-18 05:00:00,3.0505,0.6365000000000001,3.1161968006,0.0405,-0.0235,0.0468241391,3.01,0.66,3.0815093704,3.9605,-1.4135,4.2051804361,0.0405,-0.0235,0.0468241391,3.92,-1.3900000000000001,4.1591465471
2020-12-18 05:30:00,3.049,0.637,3.1148306535,0.039,-0.023,0.045276925700000005,3.01,0.66,3.0815093704,3.959,-1.373,4.1903233765,0.039,-0.023,0.045276925700000005,3.92,-1.35,4.1459498309
2020-12-18 06:00:00,3.3355,0.6725,3.4026190648,0.0155,-0.0175,0.0233773395,3.32,0.6900000000000001,3.3909438214,3.9355,-0.7475,4.0058602697,0.0155,-0.0175,0.0233773395,3.92,-0.73,3.9873926318
2020-12-18 06:30:00,3.321,0.043500000000000004,3.3212848794,0.001,-0.006500000000000001,0.0065764732,3.32,0.05,3.3203764847,4.171,-0.8265,4.2520986877,0.001,-0.006500000000000001,0.0065764732,4.17,-0.8200000000000001,4.2498588212
2020-12-18 07:00:00,3.3935,0.0985,3.3949292334,0.0235,-0.021500000000000002,0.0318512166,3.37,0.12,3.3721358217,4.2735,-1.0015,4.3892829141,0.0235,-0.021500000000000002,0.0318512166,4.25,-0.98,4.3615249627
2020-12-18 07:30:00,3.407,0.0975,3.4083948201,0.037,-0.022500000000000003,0.0433041568,3.37,0.12,3.3721358217,4.317,-1.0025,4.4318726572,0.037,-0.022500000000000003,0.0433041568,4.28,-0.98,4.3907630316
2020-12-18 08:00:00,3.8935,-0.0495,3.8938146463,0.0035,-0.0095,0.010124228400000001,3.89,-0.04,3.8902056501,3.9735,-0.8395,4.061214412,0.0035,-0.0095,0.010124228400000001,3.9699999999999998,-0.8300000000000001,4.0558353024
2020-12-18 08:30:00,4.0465,0.052500000000000005,4.0468405578,0.0165,-0.0175,0.024052026900000002,4.03,0.07,4.0306078946,4.3365,-0.8475,4.4185391817,0.0165,-0.0175,0.024052026900000002,4.32,-0.8300000000000001,4.3990112525
2020-12-18 09:00:00,4.0735,0.0035,4.0735015036,0.043500000000000004,-0.026500000000000003,0.050936234600000005,4.03,0.03,4.030111661,4.3635,-0.9365,4.4628650551,0.043500000000000004,-0.026500000000000003,0.050936234600000005,4.32,-0.91,4.4148046389
2020-12-18 09:30:00,4.582,0.1575,4.5847061247,0.032,-0.022500000000000003,0.03911841,4.55,0.18,4.5535590476,4.352,-0.7225,4.4115655101,0.032,-0.022500000000000003,0.03911841,4.32,-0.7000000000000001,4.3763455074
2020-12-18 10:00:00,4.375,0.154,4.3777095609,0.035,-0.026000000000000002,0.043600458700000004,4.34,0.18,4.3437311151,4.515,-0.726,4.5729969386,0.035,-0.026000000000000002,0.043600458700000004,4.48,-0.7000000000000001,4.5343577274
2020-12-18 10:30:00,4.47,0.0855,4.4708176266,0.04,-0.0245,0.0469068225,4.43,0.11,4.431365478,4.38,-0.8245,4.4569272206,0.04,-0.0245,0.0469068225,4.34,-0.8,4.4131168124
2020-12-18 11:00:00,4.359,0.1985,4.3635173026,0.039,-0.021500000000000002,0.0445336951,4.32,0.22,4.3255982245,4.879,-0.8215,4.9476765507,0.039,-0.021500000000000002,0.0445336951,4.84,-0.8,4.9056701887
2020-12-18 11:30:00,4.341,0.155,4.3437663381,0.021,-0.015,0.0258069758,4.32,0.17,4.3233436135,4.861,-0.855,4.9356201231,0.021,-0.015,0.0258069758,4.84,-0.84,4.9123517789
2020-12-18 12:00:00,4.6905,0.2775,4.698701576,0.0205,-0.0125,0.0240104144,4.67,0.29,4.6789956187,4.8205,-0.7525000000000001,4.8788806606,0.0205,-0.0125,0.0240104144,4.8,-0.74,4.8567067031
2020-12-18 12:30:00,4.478,0.182,4.481697,0.008,-0.008,0.0113137085,4.47,0.19,4.4740362091,5.148,-0.788,5.2079600613,0.008,-0.008,0.0113137085,5.14,-0.78,5.1988460258
2020-12-18 13:00:00,4.604,0.17650000000000002,4.6073819301,0.024,-0.0135,0.0275363396,4.58,0.19,4.5839393539,5.084,-0.7935,5.1455513067,0.024,-0.0135,0.0275363396,5.06,-0.78,5.1197656196
2020-12-18 13:30:00,4.421,0.0975,4.4220749937,0.021,-0.0125,0.024438698800000002,4.4,0.11,4.4013747852,5.081,-0.7925000000000001,5.1424330088,0.021,-0.0125,0.024438698800000002,5.06,-0.78,5.1197656196
2020-12-18 14:00:00,4.3055,0.199,4.3100964316,0.0055000000000000005,-0.011,0.012298373900000001,4.3,0.21,4.305124853,5.2955,-0.791,5.3542507646,0.0055000000000000005,-0.011,0.012298373900000001,5.29,-0.78,5.3471955266
2020-12-18 14:30:00,4.448,0.2595,4.4555632921,0.008,-0.0105,0.0132003788,4.44,0.27,4.4482018839,5.248,-0.7905000000000001,5.3072021113,0.008,-0.0105,0.0132003788,5.24,-0.78,5.2977353652
2020-12-18 15:00:00,4.7175,0.2595,4.7246318903999995,0.007500000000000001,-0.0105,0.0129034879,4.71,0.27,4.7177325062,4.9975000000000005,-0.7905000000000001,5.0596340283,0.007500000000000001,-0.0105,0.0129034879,4.99,-0.78,5.0505940245
2020-12-18 15:30:00,4.861,0.2975,4.8700951993,0.011,-0.0125,0.0166508258,4.85,0.31,4.8598971183,4.961,-0.7525000000000001,5.0177462321,0.011,-0.0125,0.0166508258,4.95,-0.74,5.0050074925
2020-12-18 16:00:00,4.9005,0.307,4.9101068471,0.0005,-0.003,0.0030413813000000002,4.9,0.31,4.9097963298,4.9505,-0.743,5.005946389,0.0005,-0.003,0.0030413813000000002,4.95,-0.74,5.0050074925
2020-12-18 16:30:00,4.9445,0.1915,4.9482069985,0.0045000000000000005,-0.0085,0.009617692,4.94,0.2,4.9440469253,5.0245,-0.8685,5.0990089723,0.0045000000000000005,-0.0085,0.009617692,5.02,-0.86,5.0931326313
2020-12-18 17:00:00,4.888,-0.14100000000000001,4.890033231,0.018000000000000002,-0.021,0.0276586334,4.87,-0.12,4.8714782151,5.598,-0.35100000000000003,5.6089932252,0.018000000000000002,-0.021,0.0276586334,5.58,-0.33,5.5897495472
2020-12-18 17:30:00,4.9085,-0.2675,4.91578361,0.0385,-0.0275,0.047312789,4.87,-0.24,4.8759101714,5.7685,-0.2275,5.7729843669,0.0385,-0.0275,0.047312789,5.73,-0.2,5.733489339
2020-12-18 18:00:00,4.9225,-0.5175000000000001,4.9496275112,0.052500000000000005,-0.0275,0.059266348,4.87,-0.49,4.8945888489,5.6025,-0.14750000000000002,5.6044413192,0.052500000000000005,-0.0275,0.059266348,5.55,-0.12,5.5512971456999995
2020-12-18 18:30:00,4.9735,0.0345,4.9736196578000005,0.0335,-0.025500000000000002,0.042101068900000004,4.94,0.06,4.940364359,5.5835,-0.6155,5.6173225384,0.0335,-0.025500000000000002,0.042101068900000004,5.55,-0.59,5.5812722564
2020-12-18 19:00:00,4.9085,0.17400000000000002,4.9115830696,0.0485,-0.026000000000000002,0.0550295375,4.86,0.2,4.8641134855,5.4885,-0.8260000000000001,5.5503070411,0.0485,-0.026000000000000002,0.0550295375,5.44,-0.8,5.4985088888
2020-12-18 19:30:00,4.854,0.233,4.8595889744,0.054,-0.027,0.0603738354,4.8,0.26,4.8070365091,5.494,-0.747,5.5445509286,0.054,-0.027,0.0603738354,5.44,-0.72,5.4874402047
2020-12-18 20:00:00,4.627,0.192,4.6309818613000004,0.057,-0.028,0.0635059052,4.57,0.22,4.5752923404,5.367,-0.898,5.441607575,0.057,-0.028,0.0635059052,5.31,-0.87,5.3807991971
2020-12-18 20:30:00,5.0815,0.193,5.0851638371,0.021500000000000002,-0.027,0.0345144897,5.06,0.22,5.0647803506,4.8515,-0.687,4.8999001265,0.021500000000000002,-0.027,0.0345144897,4.83,-0.66,4.874884614
2020-12-18 21:00:00,4.699,0.197,4.7031276827,0.019,-0.023,0.029832867800000003,4.68,0.22,4.6851680866,5.019,-0.853,5.0909694558,0.019,-0.023,0.029832867800000003,5.0,-0.8300000000000001,5.0684218451
2020-12-18 21:30:00,4.332,0.105,4.3332723201,0.032,-0.025,0.040607881000000005,4.3,0.13,4.3019646675,4.842,-0.895,4.9240216287,0.032,-0.025,0.040607881000000005,4.8100000000000005,-0.87,4.8880466446
2020-12-18 22:00:00,4.2965,0.24150000000000002,4.303281829,0.0665,-0.0285,0.0723498445,4.23,0.27,4.2386082622,4.6265,-0.9685,4.7267847952,0.0665,-0.0285,0.0723498445,4.5600000000000005,-0.9400000000000001,4.6558780053
2020-12-18 22:30:00,3.9205,0.454,3.9466994122,0.060500000000000005,-0.026000000000000002,0.0658502088,3.86,0.48,3.8897300678,4.5905000000000005,-1.316,4.7754105844,0.060500000000000005,-0.026000000000000002,0.0658502088,4.53,-1.29,4.7100955404
2020-12-18 23:00:00,3.6654999999999998,-0.011,3.6655165052000003,0.025500000000000002,-0.021,0.0330340733,3.64,0.01,3.6400137362000002,4.6655,-0.8210000000000001,4.7371860054,0.025500000000000002,-0.021,0.0330340733,4.64,-0.8,4.7084604703
2020-12-18 23:30:00,3.0825,-0.0155,3.0825389697,0.0325,-0.025500000000000002,0.0413098051,3.05,0.01,3.0500163934,4.8325,-0.9355,4.9222166247,0.0325,-0.025500000000000002,0.0413098051,4.8,-0.91,4.885498951
2020-12-19 00:00:00,3.1955,0.0495,3.1958833677,0.0155,-0.0205,0.0257001946,3.18,0.07,3.1807703469,4.6555,-0.8505,4.7325501054,0.0155,-0.0205,0.0257001946,4.64,-0.8300000000000001,4.7136503901
2020-12-19 00:30:00,3.411,-0.026000000000000002,3.4110990897,0.001,-0.006,0.0060827625,3.41,-0.02,3.4100586505,4.121,-0.836,4.2049419734,0.001,-0.006,0.0060827625,4.12,-0.8300000000000001,4.2027728942
2020-12-19 01:00:00,3.66,-0.02,3.6600546444,0.0,0.0,0.0,3.66,-0.02,3.6600546444,3.84,-0.8300000000000001,3.9286766220000002,0.0,0.0,0.0,3.84,-0.8300000000000001,3.9286766220000002
2020-12-19 01:30:00,3.77,0.16,3.773393698,0.0,0.0,0.0,3.77,0.16,3.773393698,3.56,-0.9400000000000001,3.6820103205,0.0,0.0,0.0,3.56,-0.9400000000000001,3.6820103205
2020-12-19 02:00:00,3.6310000000000002,0.08750000000000001,3.6320541364,0.001,-0.0025,0.0026925824,3.63,0.09,3.6311155311,3.421,-1.0525,3.5792453464,0.001,-0.0025,0.0026925824,3.42,-1.05,3.577555031
2020-12-19 02:30:00,3.5,0.1595,3.5036324365000002,0.0,-0.0005,0.0005,3.5,0.16,3.5036552342,3.76,-0.9505,3.8782792898,0.0,-0.0005,0.0005,3.76,-0.9500000000000001,3.8781567787
2020-12-19 03:00:00,3.38,0.07,3.3807247744,0.0,0.0,0.0,3.38,0.07,3.3807247744,3.68,-0.86,3.7791533443,0.0,0.0,0.0,3.68,-0.86,3.7791533443
2020-12-19 03:30:00,3.55,-0.0005,3.5500000352,0.0,-0.0005,0.0005,3.55,0.0,3.55,3.43,-0.8605,3.5362918785,0.0,-0.0005,0.0005,3.43,-0.86,3.5361702448
2020-12-19 04:00:00,3.55,0.049,3.5503381529,0.0,-0.001,0.001,3.55,0.05,3.5503520952,3.55,-0.811,3.6414586363,0.0,-0.001,0.001,3.55,-0.81,3.6412360539
2020-12-19 04:30:00,3.3905,-0.003,3.3905013272,0.0005,-0.003,0.0030413813000000002,3.39,0.0,3.39,3.5505,-0.8130000000000001,3.6423919682,0.0005,-0.003,0.0030413813000000002,3.55,-0.81,3.6412360539
2020-12-19 05:00:00,3.0835,-0.02,3.0835648607,0.0235,-0.02,0.030858548200000002,3.06,0.0,3.06,3.7335000000000003,-0.8300000000000001,3.824646683,0.0235,-0.02,0.030858548200000002,3.71,-0.81,3.7973938432
2020-12-19 05:30:00,3.32,0.04,3.3202409551,0.0,0.0,0.0,3.32,0.04,3.3202409551,3.71,-0.81,3.7973938432,0.0,0.0,0.0,3.71,-0.81,3.7973938432
2020-12-19 06:00:00,3.46,0.0385,3.4602141913,0.0,-0.0015,0.0015,3.46,0.04,3.4602312061,3.61,-0.8115,3.7000854382,0.0,-0.0015,0.0015,3.61,-0.81,3.6997567488
2020-12-19 06:30:00,3.2295,-0.049,3.229871708,0.0095,-0.019,0.0212426458,3.22,-0.03,3.2201397485,3.7095000000000002,-0.899,3.8168823993,0.0095,-0.019,0.0212426458,3.7,-0.88,3.8032091712
2020-12-19 07:00:00,3.2275,0.006,3.2275055771,0.007500000000000001,-0.014,0.0158823802,3.22,0.02,3.2200621112,3.8175,-0.804,3.9012462432,0.007500000000000001,-0.014,0.0158823802,3.81,-0.79,3.8910409918
2020-12-19 07:30:00,3.3445,-0.025500000000000002,3.3445972104,0.0045000000000000005,-0.0155,0.0161400124,3.34,-0.01,3.34001497,3.8145,-0.8955000000000001,3.91820501,0.0045000000000000005,-0.0155,0.0161400124,3.81,-0.88,3.9103068933
2020-12-19 08:00:00,3.473,-0.0625,3.4735623285,0.003,-0.0125,0.0128549601,3.47,-0.05,3.4703602119,3.903,-0.8925000000000001,4.0037439041,0.003,-0.0125,0.0128549601,3.9,-0.88,3.9980495245
2020-12-19 08:30:00,3.7005,-0.0745,3.7012498565,0.030500000000000003,-0.0245,0.0391216053,3.67,-0.05,3.6703405837,4.0805,-0.8145,4.160996335,0.030500000000000003,-0.0245,0.0391216053,4.05,-0.79,4.1263300886
2020-12-19 09:00:00,3.228,0.0675,3.2287056617,0.068,-0.0325,0.07536743330000001,3.16,0.1,3.1615818825,5.018,-0.9125000000000001,5.100292173,0.068,-0.0325,0.07536743330000001,4.95,-0.88,5.0276137481
2020-12-19 09:30:00,3.607,0.107,3.608586704,0.037,-0.023,0.043566041800000004,3.5700000000000003,0.13,3.5723661626,5.067,-0.803,5.1302337179,0.037,-0.023,0.043566041800000004,5.03,-0.78,5.0901178768
2020-12-19 10:00:00,3.7165,0.025500000000000002,3.7165874805,0.0465,-0.0245,0.0525594901,3.67,0.05,3.6703405837,4.8865,-0.8545,4.960650411,0.0465,-0.0245,0.0525594901,4.84,-0.8300000000000001,4.9106516879
2020-12-19 10:30:00,3.7215,0.164,3.725111844,0.051500000000000004,-0.026000000000000002,0.0576909872,3.67,0.19,3.674914965,5.0815,-0.856,5.1530940463,0.051500000000000004,-0.026000000000000002,0.0576909872,5.03,-0.8300000000000001,5.0980192232
2020-12-19 11:00:00,3.637,0.1595,3.6404957423,0.077,-0.030500000000000003,0.0828205892,3.56,0.19,3.5650666193,5.177,-0.8605,5.2480271769,0.077,-0.030500000000000003,0.0828205892,5.1,-0.8300000000000001,5.1670978315
2020-12-19 11:30:00,3.8435,0.161,3.8468705788,0.07350000000000001,-0.029,0.0790142392,3.77,0.19,3.7747847621,5.1035,-0.859,5.1752867795,0.07350000000000001,-0.029,0.0790142392,5.03,-0.8300000000000001,5.0980192232
2020-12-19 12:00:00,3.8835,0.16,3.8867945984,0.07350000000000001,-0.03,0.0793867117,3.81,0.19,3.814734591,5.0135,-0.8200000000000001,5.0801163619,0.07350000000000001,-0.03,0.0793867117,4.94,-0.79,5.0027692331
2020-12-19 12:30:00,3.906,0.166,3.9095258024,0.036000000000000004,-0.024,0.0432666153,3.87,0.19,3.8746612755000003,5.366,-0.8140000000000001,5.4273890592,0.036000000000000004,-0.024,0.0432666153,5.33,-0.79,5.3882279091
2020-12-19 13:00:00,4.0765,0.1705,4.0800640314,0.0165,-0.0195,0.0255440795,4.06,0.19,4.0644433813,5.1765,-0.8095,5.2394124193,0.0165,-0.0195,0.0255440795,5.16,-0.79,5.2201245196
2020-12-19 13:30:00,4.0935,0.127,4.0954696007,0.0335,-0.023,0.0406355755,4.06,0.15,4.062769991,4.9235,-0.8130000000000001,4.990172467,0.0335,-0.023,0.0406355755,4.89,-0.79,4.9534028708
2020-12-19 14:00:00,4.183,0.1255,4.1848822265,0.023,-0.0245,0.0336043152,4.16,0.15,4.1627034485,4.813,-0.8145,4.8814320901,0.023,-0.0245,0.0336043152,4.79,-0.79,4.8547090541
2020-12-19 14:30:00,4.25,0.124,4.2518085564,0.04,-0.026000000000000002,0.0477074418,4.21,0.15,4.2126713615,4.83,-0.766,4.8903635857,0.04,-0.026000000000000002,0.0477074418,4.79,-0.74,4.8468237022
2020-12-19 15:00:00,4.318,-0.048,4.3182667819,0.068,-0.028,0.0735391052,4.25,-0.02,4.2500470586,5.108,-0.528,5.1352164511,0.068,-0.028,0.0735391052,5.04,-0.5,5.0647408621
2020-12-19 15:30:00,4.034,-0.3065,4.0456270528,0.094,-0.036500000000000005,0.10083774100000001,3.94,-0.27,3.9492404333,5.674,-0.2565,5.6797947366,0.094,-0.036500000000000005,0.10083774100000001,5.58,-0.22,5.5843352335
2020-12-19 16:00:00,3.9895,-0.29450000000000004,4.0003550467,0.0495,-0.0245,0.055231331700000004,3.94,-0.27,3.9492404333,5.6995000000000005,-0.34450000000000003,5.7099019694,0.0495,-0.0245,0.055231331700000004,5.65,-0.32,5.6590546914
2020-12-19 16:30:00,4.085,-0.252,4.0927654465,0.085,-0.032,0.09082400560000001,4.0,-0.22,4.0060454316,5.795,-0.422,5.8103449984,0.085,-0.032,0.09082400560000001,5.71,-0.39,5.723303242
2020-12-19 17:00:00,4.0645,-0.3985,4.0839885529,0.0645,-0.0285,0.0705159556,4.0,-0.37,4.0170760511,5.9745,-0.41850000000000004,5.9891395459000005,0.0645,-0.0285,0.0705159556,5.91,-0.39,5.9228540418
2020-12-19 17:30:00,4.2575,-0.323,4.2697347986,0.08750000000000001,-0.033,0.0935160414,4.17,-0.29,4.1800717697,6.1675,-0.253,6.1726870365,0.08750000000000001,-0.033,0.0935160414,6.08,-0.22,6.0839789612
2020-12-19 18:00:00,4.5775,-0.456,4.6001567636,0.0575,-0.026000000000000002,0.06310507110000001,4.52,-0.43,4.5404074707,5.8175,-0.296,5.825025515,0.0575,-0.026000000000000002,0.06310507110000001,5.76,-0.27,5.7663246527
2020-12-19 18:30:00,4.485,-0.544,4.5178712908000005,0.045,-0.024,0.051000000000000004,4.44,-0.52,4.4703467427,5.615,-0.364,5.6267860276,0.045,-0.024,0.051000000000000004,5.57,-0.34,5.5803673714
2020-12-19 19:00:00,4.5745000000000005,-0.548,4.6072067731,0.0645,-0.028,0.0703153611,4.51,-0.52,4.539878853,5.5145,-0.218,5.5188073213,0.0645,-0.028,0.0703153611,5.45,-0.19,5.4533109209
2020-12-19 19:30:00,4.667,-0.251,4.6737447513,0.067,-0.031,0.0738241153,4.6,-0.22,4.6052578647,5.317,-0.481,5.3387123916,0.067,-0.031,0.0738241153,5.25,-0.45,5.2692504211
2020-12-19 20:00:00,4.483,0.08650000000000001,4.4838344361,0.033,-0.0235,0.0405123438,4.45,0.11,4.4513593429,5.213,-0.8535,5.2824077133,0.033,-0.0235,0.0405123438,5.18,-0.8300000000000001,5.2460747231
2020-12-19 20:30:00,4.1565,0.155,4.1593890477,0.036500000000000005,-0.025,0.0442408183,4.12,0.18,4.1239301643,5.4365,-0.905,5.511311754,0.036500000000000005,-0.025,0.0442408183,5.4,-0.88,5.4712338645
2020-12-19 21:00:00,4.4395,0.108,4.4408134671,0.0495,-0.032,0.058942768900000005,4.39,0.14,4.3922317789,5.1395,-0.912,5.2197896749,0.0495,-0.032,0.058942768900000005,5.09,-0.88,5.1655106234
2020-12-19 21:30:00,4.094,0.1405,4.0964101662,0.094,-0.0395,0.1019620027,4.0,0.18,4.0040479518,5.334,-0.8395,5.3996589013000005,0.094,-0.0395,0.1019620027,5.24,-0.8,5.3007169326
2020-12-19 22:00:00,4.0565,0.1565,4.0595177669,0.0165,-0.0235,0.028714108000000002,4.04,0.18,4.0440079129,4.8965,-1.0735000000000001,5.0127950786,0.0165,-0.0235,0.028714108000000002,4.88,-1.05,4.9916830829
2020-12-19 22:30:00,4.314,0.5665,4.351036457,0.024,-0.0235,0.0335894329,4.29,0.59,4.3303810456,4.304,-1.4635,4.5460145457,0.024,-0.0235,0.0335894329,4.28,-1.44,4.5157502145
2020-12-19 23:00:00,3.8,0.423,3.8234708054,0.06,-0.027,0.0657951366,3.74,0.45,3.7669749136,4.29,-1.377,4.5055775434,0.06,-0.027,0.0657951366,4.23,-1.35,4.4402026981
2020-12-19 23:30:00,3.917,0.42650000000000005,3.940151171,0.047,-0.0235,0.0525475975,3.87,0.45,3.8960749479,3.987,-1.4135,4.2301478993,0.047,-0.0235,0.0525475975,3.94,-1.3900000000000001,4.1780019148
2020-12-20 00:00:00,3.5875,0.373,3.6068386781,0.0175,-0.017,0.024397745800000002,3.5700000000000003,0.39,3.5912393404,3.9175,-1.457,4.1796716677,0.0175,-0.017,0.024397745800000002,3.9,-1.44,4.1573549283
2020-12-20 00:30:00,3.34,0.134,3.3426869432,0.05,-0.026000000000000002,0.0563560112,3.29,0.16,3.2938882798,4.12,-1.056,4.2531795165,0.05,-0.026000000000000002,0.0563560112,4.07,-1.03,4.1983091835
2020-12-20 01:00:00,3.135,0.1315,3.1377567226,0.075,-0.0285,0.0802324747,3.06,0.16,3.0641801514,4.265,-0.9485,4.3691964078,0.075,-0.0285,0.0802324747,4.19,-0.92,4.2898135158
2020-12-20 01:30:00,3.043,-0.002,3.0430006572,0.033,-0.022,0.039661064,3.01,0.02,3.0100664444,4.003,-1.062,4.1414795665,0.033,-0.022,0.039661064,3.9699999999999998,-1.04,4.1039615008
2020-12-20 02:00:00,2.991,0.061,2.9916219681,0.07100000000000001,-0.029,0.076694198,2.92,0.09,2.9213866571000002,4.041,-1.029,4.169954676,0.07100000000000001,-0.029,0.076694198,3.9699999999999998,-1.0,4.0940078163
2020-12-20 02:30:00,2.9575,0.417,2.9867532958,0.0375,-0.023,0.0439914764,2.92,0.44,2.952964612,3.9575,-1.383,4.1921945625,0.0375,-0.023,0.0439914764,3.92,-1.3599999999999999,4.1492167936
2020-12-20 03:00:00,2.8975,0.5700000000000001,2.9530333981,0.0675,-0.03,0.07386643350000001,2.83,0.6000000000000001,2.8929051142,3.9175,-1.5899999999999999,4.2278725442,0.0675,-0.03,0.07386643350000001,3.85,-1.56,4.1540462203
2020-12-20 03:30:00,2.8665000000000003,0.5765,2.9238971425,0.036500000000000005,-0.0235,0.0434108281,2.83,0.6000000000000001,2.8929051142,3.9665,-1.5335,4.2526161948,0.036500000000000005,-0.0235,0.0434108281,3.93,-1.51,4.210106887
2020-12-20 04:00:00,3.273,0.5760000000000001,3.3232973084,0.033,-0.024,0.0408044115,3.24,0.6000000000000001,3.2950872523,3.543,-1.534,3.8608295741000003,0.033,-0.024,0.0408044115,3.51,-1.51,3.821020806
2020-12-20 04:30:00,3.205,0.579,3.2568797951,0.015,-0.021,0.0258069758,3.19,0.6000000000000001,3.2459359205,3.445,-1.5310000000000001,3.7698787779,0.015,-0.021,0.0258069758,3.43,-1.51,3.7476659403
2020-12-20 05:00:00,2.8285,0.5735,2.8860551797,0.0485,-0.026500000000000003,0.055267531200000004,2.7800000000000002,0.6000000000000001,2.8440112517,3.8485,-1.5665,4.155102225,0.0485,-0.026500000000000003,0.055267531200000004,3.8,-1.54,4.1001951173
2020-12-20 05:30:00,3.005,0.764,3.1006001032,0.015,-0.016,0.0219317122,2.99,0.78,3.0900647242,3.525,-1.846,3.9791130921,0.015,-0.016,0.0219317122,3.51,-1.83,3.9584087712000002
2020-12-20 06:00:00,2.9915000000000003,0.8845000000000001,3.1195211972,0.0015,-0.0055000000000000005,0.0057008771000000005,2.99,0.89,3.119647416,3.4515000000000002,-1.9255,3.9522654896000002,0.0015,-0.0055000000000000005,0.0057008771000000005,3.45,-1.92,3.9482781057
2020-12-20 06:30:00,3.3465,0.87,3.4577394711,0.006500000000000001,-0.02,0.021029740800000002,3.34,0.89,3.4565445173000002,3.1165,-1.98,3.6922855049,0.006500000000000001,-0.02,0.021029740800000002,3.11,-1.96,3.6760984753
2020-12-20 07:00:00,3.4465,0.8320000000000001,3.5455022564,0.026500000000000003,-0.018000000000000002,0.032035137000000005,3.42,0.85,3.5240459702,3.1365,-1.928,3.6816866040000003,0.026500000000000003,-0.018000000000000002,0.032035137000000005,3.11,-1.9100000000000001,3.6496849179
2020-12-20 07:30:00,3.3645,0.8265,3.4645291888,0.044500000000000005,-0.0235,0.0503239506,3.32,0.85,3.4270833080000003,3.4545,-1.9935,3.9884348434,0.044500000000000005,-0.0235,0.0503239506,3.41,-1.97,3.9381467723
2020-12-20 08:00:00,3.37,0.8645,3.4791177402,0.05,-0.025500000000000002,0.056127087900000004,3.32,0.89,3.4372227161,3.77,-1.9355,4.2378131448,0.05,-0.025500000000000002,0.056127087900000004,3.7199999999999998,-1.9100000000000001,4.1816862627
2020-12-20 08:30:00,3.3455,0.871,3.4570234668,0.025500000000000002,-0.019,0.0318001572,3.32,0.89,3.4372227161,4.1655,-1.879,4.5696861216,0.025500000000000002,-0.019,0.0318001572,4.14,-1.8599999999999999,4.5386341558000005
2020-12-20 09:00:00,3.424,0.8655,3.5316945295,0.054,-0.0245,0.0592979764,3.37,0.89,3.4855415648,4.474,-1.9545,4.8822890379,0.054,-0.0245,0.0592979764,4.42,-1.9300000000000002,4.8229969936
2020-12-20 09:30:00,4.014,1.0155,4.1404632893,0.094,-0.0345,0.10013116400000001,3.92,1.05,4.0581892514,4.554,-1.8245,4.9058858782,0.094,-0.0345,0.10013116400000001,4.46,-1.79,4.8057985809
2020-12-20 10:00:00,4.0905,0.9625,4.2022132859,0.060500000000000005,-0.0275,0.0664567529,4.03,0.99,4.1498192732,4.4305,-1.9775,4.8517869389,0.060500000000000005,-0.0275,0.0664567529,4.37,-1.9500000000000002,4.7853317544
2020-12-20 10:30:00,4.3485,1.0355,4.4700908827,0.0985,-0.0345,0.1043671404,4.25,1.07,4.3826247843,4.6085,-1.8245,4.9565181832,0.0985,-0.0345,0.1043671404,4.51,-1.79,4.8522365977
2020-12-20 11:00:00,3.729,0.5585,3.7705918965,0.11900000000000001,-0.0415,0.1260287666,3.61,0.6000000000000001,3.6595218267,4.939,-1.5815000000000001,5.1860257664,0.11900000000000001,-0.0415,0.1260287666,4.82,-1.54,5.0600395255
2020-12-20 11:30:00,3.719,0.562,3.7612238700000002,0.109,-0.038,0.1154339638,3.61,0.6000000000000001,3.6595218267,4.739,-1.5779999999999998,4.9948178145,0.109,-0.038,0.1154339638,4.63,-1.54,4.8793954544
2020-12-20 12:00:00,4.4405,0.557,4.4752976717,0.12050000000000001,-0.043000000000000003,0.1279423698,4.32,0.6000000000000001,4.3614676429,5.0405,-1.5230000000000001,5.2655644759,0.12050000000000001,-0.043000000000000003,0.1279423698,4.92,-1.48,5.1377816225
2020-12-20 12:30:00,4.628,0.5730000000000001,4.6633371098000005,0.068,-0.027,0.0731641989,4.5600000000000005,0.6000000000000001,4.5993042952,5.218,-1.417,5.4069781764,0.068,-0.027,0.0731641989,5.15,-1.3900000000000001,5.3342853317
2020-12-20 13:00:00,5.1145,0.5735,5.1465534584,0.0645,-0.026500000000000003,0.06973162840000001,5.05,0.6000000000000001,5.0855186559,4.9345,-1.2665,5.0944393705,0.0645,-0.026500000000000003,0.06973162840000001,4.87,-1.24,5.0253855573
2020-12-20 13:30:00,3.992,0.3745,4.0095279336,0.062,-0.025500000000000002,0.0670391677,3.93,0.4,3.9503037858,5.912,-1.0955,6.0126420357,0.062,-0.025500000000000002,0.0670391677,5.85,-1.07,5.9470496887
2020-12-20 14:00:00,4.421,0.10400000000000001,4.4222230835000005,0.021,-0.016,0.0264007576,4.4,0.12,4.4016360595,5.371,-0.866,5.4403673589,0.021,-0.016,0.0264007576,5.35,-0.85,5.4171025466
2020-12-20 14:30:00,4.3665,0.265,4.3745339466,0.0765,-0.035,0.08412639300000001,4.29,0.30000000000000004,4.3004767178,5.3865,-0.885,5.4587184622,0.0765,-0.035,0.08412639300000001,5.31,-0.85,5.3776016959
2020-12-20 15:00:00,4.2105,0.0845,4.2113478246,0.0105,-0.0155,0.0187216452,4.2,0.1,4.2011903075,4.5605,-1.0455,4.6788065252,0.0105,-0.0155,0.0187216452,4.55,-1.03,4.6651259361
2020-12-20 15:30:00,4.9105,0.214,4.915160857,0.0005,-0.006,0.0060207973,4.91,0.22,4.9149262456,4.9305,-0.906,5.0130495958,0.0005,-0.006,0.0060207973,4.93,-0.9,5.0114768282
2020-12-20 16:00:00,4.566,0.20600000000000002,4.5706445935,0.016,-0.014,0.0212602916,4.55,0.22,4.5553155763,5.206,-0.914,5.285625034,0.016,-0.014,0.0212602916,5.19,-0.9,5.2674566918
2020-12-20 16:30:00,4.51,0.098,4.5110646194,0.0,-0.002,0.002,4.51,0.1,4.5111085112,5.25,-0.992,5.3428984643,0.0,-0.002,0.002,5.25,-0.99,5.3425274917
2020-12-20 17:00:00,4.8915,0.0925,4.8923745257,0.0015,-0.007500000000000001,0.0076485293,4.89,0.1,4.891022388,5.1915,-0.9975,5.286461813,0.0015,-0.007500000000000001,0.0076485293,5.19,-0.99,5.2835783329
2020-12-20 17:30:00,4.99,0.082,4.9906737020000005,0.01,-0.018000000000000002,0.0205912603,4.98,0.1,4.9810039149000005,5.28,-1.058,5.3849571957,0.01,-0.018000000000000002,0.0205912603,5.27,-1.04,5.3716384837
2020-12-20 18:00:00,5.007,0.019,5.0070360494,0.027,-0.021,0.034205262800000004,4.98,0.04,4.98016064,5.127,-1.111,5.2459937095,0.027,-0.021,0.034205262800000004,5.1,-1.09,5.2151797668
2020-12-20 18:30:00,4.9845,-0.0475,4.9847263215,0.0045000000000000005,-0.0175,0.018069311,4.98,-0.03,4.9800903606,4.9145,-1.1775,5.0535944139,0.0045000000000000005,-0.0175,0.018069311,4.91,-1.16,5.0451660032
2020-12-20 19:00:00,5.0825,0.060500000000000005,5.0828600709,0.0025,-0.0095,0.0098234414,5.08,0.07,5.0804822606,5.0525,-1.0395,5.1583249704,0.0025,-0.0095,0.0098234414,5.05,-1.03,5.1539693441
2020-12-20 19:30:00,4.961,0.0635,4.9614063782,0.001,-0.006500000000000001,0.0065764732,4.96,0.07,4.960493927,4.891,-1.0365,4.9996213107,0.001,-0.006500000000000001,0.0065764732,4.89,-1.03,4.9972992706
2020-12-20 20:00:00,4.96,0.0285,4.9600818794,0.0,-0.0015,0.0015,4.96,0.03,4.960090725,4.61,-1.1215,4.7444559488,0.0,-0.0015,0.0015,4.61,-1.12,4.7441016009
2020-12-20 20:30:00,4.9,0.11,4.9012345384,0.0,0.0,0.0,4.9,0.11,4.9012345384,4.57,-1.05,4.6890724029,0.0,0.0,0.0,4.57,-1.05,4.6890724029
2020-12-20 21:00:00,4.74,0.03,4.7400949358,0.0,0.0,0.0,4.74,0.03,4.7400949358,4.4,-1.16,4.5503406466000005,0.0,0.0,0.0,4.4,-1.16,4.5503406466000005
2020-12-20 21:30:00,4.74,0.09,4.7408543534,0.0,0.0,0.0,4.74,0.09,4.7408543534,4.31,-1.07,4.4408332551,0.0,0.0,0.0,4.31,-1.07,4.4408332551
2020-12-20 22:00:00,4.44,-0.01,4.4400112612000004,0.0,0.0,0.0,4.44,-0.01,4.4400112612000004,3.98,-1.21,4.1598677864,0.0,0.0,0.0,3.98,-1.21,4.1598677864
2020-12-20 22:30:00,4.35,0.04,4.3501839042,0.0,0.0,0.0,4.35,0.04,4.3501839042,3.88,-1.16,4.0496913463,0.0,0.0,0.0,3.88,-1.16,4.0496913463
2020-12-20 23:00:00,4.31,0.12,4.31167021,0.0,0.0,0.0,4.31,0.12,4.31167021,3.7800000000000002,-1.1,3.9368007316,0.0,0.0,0.0,3.7800000000000002,-1.1,3.9368007316
2020-12-20 23:30:00,4.22,0.61,4.2638597538,0.0,0.0,0.0,4.22,0.61,4.2638597538,3.61,-1.49,3.9054065089,0.0,0.0,0.0,3.61,-1.49,3.9054065089
2020-12-21 00:00:00,3.96,0.61,4.0067068772,0.0,0.0,0.0,3.96,0.61,4.0067068772,3.35,-1.6400000000000001,3.7298927599000002,0.0,0.0,0.0,3.35,-1.6400000000000001,3.7298927599000002
2020-12-21 00:30:00,4.02,0.6900000000000001,4.0787865843,0.0,0.0,0.0,4.02,0.6900000000000001,4.0787865843,3.4,-1.56,3.740802053,0.0,0.0,0.0,3.4,-1.56,3.740802053
2020-12-21 01:00:00,3.92,0.63,3.9703022555,0.0,0.0,0.0,3.92,0.63,3.9703022555,3.19,-1.56,3.5510139397,0.0,0.0,0.0,3.19,-1.56,3.5510139397
2020-12-21 01:30:00,3.92,0.68,3.9785424467,0.0,0.0,0.0,3.92,0.68,3.9785424467,3.23,-1.56,3.5869903818999997,0.0,0.0,0.0,3.23,-1.56,3.5869903818999997
2020-12-21 02:00:00,3.86,0.679,3.9192653648,0.0,-0.001,0.001,3.86,0.68,3.9194387353,3.17,-1.5110000000000001,3.5116977376,0.0,-0.001,0.001,3.17,-1.51,3.5112675774
2020-12-21 02:30:00,3.8745000000000003,0.659,3.9301439223,0.0145,-0.021,0.0255196003,3.86,0.68,3.9194387353,3.1845,-1.5310000000000001,3.5334121257,0.0145,-0.021,0.0255196003,3.17,-1.51,3.5112675774
2020-12-21 03:00:00,3.9035,0.6155,3.9517277867000002,0.043500000000000004,-0.0245,0.0499249437,3.86,0.64,3.9126972794,3.0435,-1.5345,3.4084574957,0.043500000000000004,-0.0245,0.0499249437,3.0,-1.51,3.358586012
2020-12-21 03:30:00,3.7925,0.6135,3.8418014655,0.0625,-0.026500000000000003,0.0678859337,3.73,0.64,3.784507894,3.2225,-1.5065,3.5572529429,0.0625,-0.026500000000000003,0.0678859337,3.16,-1.48,3.489412558
2020-12-21 04:00:00,3.6895,0.607,3.7390987216,0.08950000000000001,-0.033,0.09538998900000001,3.6,0.64,3.6564463622,3.2995,-1.513,3.6298580206,0.08950000000000001,-0.033,0.09538998900000001,3.21,-1.48,3.5347560029
2020-12-21 04:30:00,3.69,0.5665,3.7332321452,0.09,-0.0335,0.0960325466,3.6,0.6000000000000001,3.6496575182,3.25,-1.5135,3.5851335052,0.09,-0.0335,0.0960325466,3.16,-1.48,3.489412558
2020-12-21 05:00:00,3.7935,0.891,3.8967323811,0.07350000000000001,-0.029,0.0790142392,3.7199999999999998,0.92,3.8320751558,3.1435,-1.869,3.6571509745,0.07350000000000001,-0.029,0.0790142392,3.07,-1.8399999999999999,3.5791758828
2020-12-21 05:30:00,3.874,0.895,3.9760408700000003,0.054,-0.025,0.0595063022,3.8200000000000003,0.92,3.9292238419,3.024,-1.865,3.5528581452,0.054,-0.025,0.0595063022,2.9699999999999998,-1.8399999999999999,3.4937801877
2020-12-21 06:00:00,3.8475,0.862,3.94287969,0.0675,-0.028,0.0730770142,3.7800000000000002,0.89,3.8833619455,3.1175,-1.8679999999999999,3.6343128993000002,0.0675,-0.028,0.0730770142,3.05,-1.8399999999999999,3.5620359347
2020-12-21 06:30:00,3.9145000000000003,0.8655,4.0090398476,0.0545,-0.0245,0.059753661000000007,3.86,0.89,3.9612750473,3.1045,-1.9344999999999999,3.6578970051,0.0545,-0.0245,0.059753661000000007,3.05,-1.9100000000000001,3.5986942076
2020-12-21 07:00:00,4.1075,0.871,4.1988328438,0.0175,-0.019,0.0258311827,4.09,0.89,4.1857137981,3.1375,-1.959,3.6988629672,0.0175,-0.019,0.0258311827,3.12,-1.94,3.6739624386000003
2020-12-21 07:30:00,4.014,0.882,4.109759117,0.004,-0.008,0.0089442719,4.01,0.89,4.107578362,3.394,-1.988,3.933367514,0.004,-0.008,0.0089442719,3.39,-1.98,3.9258756985
2020-12-21 08:00:00,4.1415,0.8855000000000001,4.2351071415,0.0015,-0.0045000000000000005,0.0047434165,4.14,0.89,4.2345838048,3.3915,-1.9845000000000002,3.9294417542,0.0015,-0.0045000000000000005,0.0047434165,3.39,-1.98,3.9258756985
2020-12-21 08:30:00,4.51,1.11,4.6445882487,0.0,0.0,0.0,4.51,1.11,4.6445882487,3.7,-1.83,4.127820248,0.0,0.0,0.0,3.7,-1.83,4.127820248
2020-12-21 09:00:00,4.5675,1.014,4.6787019835,0.007500000000000001,-0.006,0.0096046864,4.5600000000000005,1.02,4.6726865934,4.3375,-1.266,4.5184800818,0.007500000000000001,-0.006,0.0096046864,4.33,-1.26,4.5096008693
2020-12-21 09:30:00,4.2,0.8270000000000001,4.2806458625,0.09,-0.033,0.0958592719,4.11,0.86,4.1990117885,5.07,-1.013,5.1702097636,0.09,-0.033,0.0958592719,4.98,-0.98,5.0755098266
2020-12-21 10:00:00,3.847,0.812,3.9317620732,0.137,-0.048,0.1451654229,3.71,0.86,3.8083723557,5.5969999999999995,-0.978,5.6818036749,0.137,-0.048,0.1451654229,5.46,-0.93,5.5386370165
2020-12-21 10:30:00,3.705,0.353,3.7217783384,0.135,-0.047,0.1429475428,3.5700000000000003,0.4,3.5923390709,5.735,-0.637,5.7702681047,0.135,-0.047,0.1429475428,5.6,-0.59,5.6309945836
2020-12-21 11:00:00,3.8045,0.437,3.8295155372,0.1245,-0.043000000000000003,0.13171655170000002,3.68,0.48,3.7111723215,5.9345,-0.583,5.9630679394,0.1245,-0.043000000000000003,0.13171655170000002,5.8100000000000005,-0.54,5.8350407025
2020-12-21 11:30:00,3.88,0.431,3.9038648798,0.14,-0.049,0.1483273407,3.74,0.48,3.7706763319,5.99,-0.589,6.0188886848,0.14,-0.049,0.1483273407,5.85,-0.54,5.8748702113
2020-12-21 12:00:00,3.8555,0.51,3.8890847574,0.1155,-0.04,0.12223031540000001,3.74,0.55,3.780224861,6.0255,-0.58,6.0533503327,0.1155,-0.04,0.12223031540000001,5.91,-0.54,5.9346187746
2020-12-21 12:30:00,3.991,0.518,4.0244757423,0.091,-0.032,0.09646242790000001,3.9,0.55,3.9385911187,6.261,-0.5720000000000001,6.2870744389,0.091,-0.032,0.09646242790000001,6.17,-0.54,6.1935853914
2020-12-21 13:00:00,3.879,0.048,3.8792969724,0.089,-0.032,0.0945780101,3.79,0.08,3.7908442331,6.369,-0.152,6.3708135273,0.089,-0.032,0.0945780101,6.28,-0.12,6.2811463922
2020-12-21 13:30:00,3.9005,0.052500000000000005,3.9008533041,0.07050000000000001,-0.0275,0.0756736414,3.83,0.08,3.830835418,6.4605,-0.14750000000000002,6.4621835706,0.07050000000000001,-0.0275,0.0756736414,6.39,-0.12,6.3911266612
2020-12-21 14:00:00,4.0265,0.0545,4.0268688208,0.0565,-0.025500000000000002,0.061987902000000004,3.9699999999999998,0.08,3.9708059635,6.3965,-0.0955,6.3972128697,0.0565,-0.025500000000000002,0.061987902000000004,6.34,-0.07,6.3403864236
2020-12-21 14:30:00,4.257,0.0125,4.2570183521,0.067,-0.0275,0.07242409820000001,4.19,0.04,4.1901909264,6.177,-0.0575,6.1772676201,0.067,-0.0275,0.07242409820000001,6.11,-0.03,6.1100736493
2020-12-21 15:00:00,4.234,0.0395,4.2341842485,0.114,-0.0405,0.1209803703,4.12,0.08,4.1207766258,6.224,-0.07050000000000001,6.2243992682,0.114,-0.0405,0.1209803703,6.11,-0.03,6.1100736493
2020-12-21 15:30:00,4.21,0.074,4.2106503061,0.13,-0.046,0.1378985134,4.08,0.12,4.0817643244,6.39,-0.076,6.3904519402,0.13,-0.046,0.1378985134,6.26,-0.03,6.2600718846
2020-12-21 16:00:00,4.2215,-0.01,4.2215118441,0.14150000000000001,-0.05,0.15007414830000002,4.08,0.04,4.0801960737,6.3515,-0.17,6.3537746458,0.14150000000000001,-0.05,0.15007414830000002,6.21,-0.12,6.2111593121
2020-12-21 16:30:00,4.4435,0.0695,4.4440434854,0.14350000000000002,-0.0505,0.152126592,4.3,0.12,4.3016740927,6.6035,-0.1305,6.6047893608,0.14350000000000002,-0.0505,0.152126592,6.46,-0.08,6.460495337
2020-12-21 17:00:00,4.525,0.069,4.5255260468,0.145,-0.051000000000000004,0.1537075145,4.38,0.12,4.3816435273,6.695,-0.131,6.6962815054,0.145,-0.051000000000000004,0.1537075145,6.55,-0.08,6.5504885314
2020-12-21 17:30:00,4.5275,0.068,4.5280106283,0.14750000000000002,-0.052000000000000005,0.1563977302,4.38,0.12,4.3816435273,6.8175,-0.132,6.818777768,0.14750000000000002,-0.052000000000000005,0.1563977302,6.67,-0.08,6.6704797429
2020-12-21 18:00:00,4.6365,0.006,4.6365038821999995,0.1265,-0.044,0.13393375230000001,4.51,0.05,4.5102771533,6.7065,-0.124,6.7076462526,0.1265,-0.044,0.13393375230000001,6.58,-0.08,6.5804863042
2020-12-21 18:30:00,4.6365,0.006,4.6365038821999995,0.1265,-0.044,0.13393375230000001,4.51,0.05,4.5102771533,6.7065,-0.184,6.7090236436,0.1265,-0.044,0.13393375230000001,6.58,-0.14,6.5814891932
2020-12-21 19:00:00,4.6425,0.004,4.6425017232,0.1325,-0.046,0.1402577984,4.51,0.05,4.5102771533,6.7125,-0.186,6.7150764888,0.1325,-0.046,0.1402577984,6.58,-0.14,6.5814891932
2020-12-21 19:30:00,4.7755,0.035,4.7756282571,0.1555,-0.055,0.16494014070000002,4.62,0.09,4.6208765402,6.5955,-0.065,6.5958202864,0.1555,-0.055,0.16494014070000002,6.44,-0.01,6.440007764
2020-12-21 20:00:00,4.728,-0.0165,4.7280287912,0.158,-0.0565,0.1677982419,4.57,0.04,4.5701750514,6.338,-0.0665,6.3383488583,0.158,-0.0565,0.1677982419,6.18,-0.01,6.1800080906
2020-12-21 20:30:00,4.541,0.047,4.5412432219,0.151,-0.053,0.1600312469,4.39,0.1,4.3911388045,6.411,-0.033,6.4110849316,0.151,-0.053,0.1600312469,6.26,0.02,6.2600319488
2020-12-21 21:00:00,4.2765,0.066,4.2770092647,0.17650000000000002,-0.064,0.18774517300000002,4.1,0.13,4.1020604579,6.3265,-0.164,6.3286253049,0.17650000000000002,-0.064,0.18774517300000002,6.15,-0.1,6.1508129544
2020-12-21 21:30:00,4.24,0.064,4.2404829914,0.18,-0.066,0.1917185437,4.06,0.13,4.0620807476,6.14,-0.166,6.142243564,0.18,-0.066,0.1917185437,5.96,-0.1,5.9608388671
2020-12-21 22:00:00,3.961,-0.043000000000000003,3.9612333938,0.151,-0.053,0.1600312469,3.81,0.01,3.8100131233,5.921,-0.10300000000000001,5.9218958113,0.151,-0.053,0.1600312469,5.77,-0.05,5.7702166337000005
2020-12-21 22:30:00,3.6085000000000003,-0.088,3.6095728625,0.1385,-0.048,0.1465818884,3.47,-0.04,3.4702305399,5.7785,-0.248,5.783819348,0.1385,-0.048,0.1465818884,5.64,-0.2,5.6435449852
2020-12-21 23:00:00,3.6425,-0.10200000000000001,3.6439278602,0.17250000000000001,-0.062,0.1833037097,3.47,-0.04,3.4702305399,5.5125,-0.152,5.5145952027,0.17250000000000001,-0.062,0.1833037097,5.34,-0.09,5.3407583731
