Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 23:30:00,3.51,0.24450000000000002,3.5185054,0.18,-0.0655,0.1915469916,3.33,0.31,3.3443983016,5.29,-0.5255000000000001,5.3160370813,0.18,-0.0655,0.1915469916,5.11,-0.46,5.1306627252
2020-12-22 00:00:00,3.2335,0.41300000000000003,3.2597685884,0.1835,-0.067,0.19534904660000002,3.05,0.48,3.0875394734,5.0235,-0.777,5.0832353133,0.1835,-0.067,0.19534904660000002,4.84,-0.71,4.89179926
2020-12-22 00:30:00,3.102,0.508,3.1433211735,0.17200000000000001,-0.062,0.1828332574,2.93,0.5700000000000001,2.9849288099,5.172,-0.772,5.229298997,0.17200000000000001,-0.062,0.1828332574,5.0,-0.71,5.0501584134
2020-12-22 01:00:00,2.793,0.5125000000000001,2.839631182,0.163,-0.0575,0.1728445834,2.63,0.5700000000000001,2.6910592710000003,5.353,-0.8175,5.4150637346,0.163,-0.0575,0.1728445834,5.19,-0.76,5.245350322
2020-12-22 01:30:00,2.7185,0.514,2.7666655472,0.1585,-0.056,0.16810190360000002,2.56,0.5700000000000001,2.6226894593,5.2885,-0.756,5.3422624655,0.1585,-0.056,0.16810190360000002,5.13,-0.7000000000000001,5.177538025
2020-12-22 02:00:00,3.1555,0.35450000000000004,3.1753504531,0.10550000000000001,-0.035500000000000004,0.11131262280000001,3.05,0.39,3.0748333288,4.5555,-0.7355,4.6144924422999996,0.10550000000000001,-0.035500000000000004,0.11131262280000001,4.45,-0.7000000000000001,4.5047197471
2020-12-22 02:30:00,3.9085,0.47500000000000003,3.9372575798,0.0585,-0.025,0.0636180006,3.85,0.5,3.8823317736,3.9285,-0.665,3.9843866843,0.0585,-0.025,0.0636180006,3.87,-0.64,3.9225629377
2020-12-22 03:00:00,4.037,0.41250000000000003,4.0580198681,0.017,-0.0175,0.024397745800000002,4.02,0.43,4.0429321043,3.567,-0.7975,3.6550643291,0.017,-0.0175,0.024397745800000002,3.55,-0.78,3.6346801785
2020-12-22 03:30:00,3.9055,0.41600000000000004,3.9275929333,0.0055000000000000005,-0.014,0.015041609000000001,3.9,0.43,3.9236335201,3.5555,-0.794,3.643077854,0.0055000000000000005,-0.014,0.015041609000000001,3.55,-0.78,3.6346801785
2020-12-22 04:00:00,3.9225000000000003,0.462,3.9496139368,0.022500000000000003,-0.018000000000000002,0.0288140591,3.9,0.48,3.9294274392,3.5725,-0.798,3.6605409778,0.022500000000000003,-0.018000000000000002,0.0288140591,3.55,-0.78,3.6346801785
2020-12-22 04:30:00,3.862,0.432,3.8860864633,0.002,-0.008,0.0082462113,3.86,0.44,3.8849967825,3.552,-0.788,3.6383578713,0.002,-0.008,0.0082462113,3.55,-0.78,3.6346801785
2020-12-22 05:00:00,4.01,0.49,4.039826729,0.0,0.0,0.0,4.01,0.49,4.039826729,3.55,-0.78,3.6346801785,0.0,0.0,0.0,3.55,-0.78,3.6346801785
2020-12-22 05:30:00,3.92,0.41000000000000003,3.941383006,0.0,0.0,0.0,3.92,0.41000000000000003,3.941383006,3.55,-0.89,3.6598633854,0.0,0.0,0.0,3.55,-0.89,3.6598633854
2020-12-22 06:00:00,4.02,0.9,4.1195145345,0.0,0.0,0.0,4.02,0.9,4.1195145345,3.55,-1.35,3.798025803,0.0,0.0,0.0,3.55,-1.35,3.798025803
2020-12-22 06:30:00,4.17,1.01,4.2905710576,0.0,0.0,0.0,4.17,1.01,4.2905710576,3.67,-1.25,3.8770349495,0.0,0.0,0.0,3.67,-1.25,3.8770349495
2020-12-22 07:00:00,4.17,0.96,4.2790770033,0.0,0.0,0.0,4.17,0.96,4.2790770033,3.67,-1.37,3.9173715678,0.0,0.0,0.0,3.67,-1.37,3.9173715678
2020-12-22 07:30:00,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,3.67,-1.44,3.9423977476000003,0.0,0.0,0.0,3.67,-1.44,3.9423977476000003
2020-12-22 08:00:00,4.49,1.03,4.6066256631,0.0,0.0,0.0,4.49,1.03,4.6066256631,3.94,-1.29,4.1458051088,0.0,0.0,0.0,3.94,-1.29,4.1458051088
2020-12-22 08:30:00,4.49,0.89,4.5773573162,0.0,0.0,0.0,4.49,0.89,4.5773573162,3.94,-1.3599999999999999,4.1681170809,0.0,0.0,0.0,3.94,-1.3599999999999999,4.1681170809
2020-12-22 09:00:00,4.71,0.9500000000000001,4.8048517147,0.0,0.0,0.0,4.71,0.9500000000000001,4.8048517147,4.12,-1.13,4.2721540234,0.0,0.0,0.0,4.12,-1.13,4.2721540234
2020-12-22 09:30:00,4.68,0.84,4.7547870615,0.0,0.0,0.0,4.68,0.84,4.7547870615,4.08,-1.17,4.2444434264,0.0,0.0,0.0,4.08,-1.17,4.2444434264
2020-12-22 10:00:00,4.39,0.77,4.4570169396,0.0,0.0,0.0,4.39,0.77,4.4570169396,3.8200000000000003,-1.26,4.0224370722,0.0,0.0,0.0,3.8200000000000003,-1.26,4.0224370722
2020-12-22 10:30:00,4.48,0.77,4.5456902666,0.0,0.0,0.0,4.48,0.77,4.5456902666,3.88,-1.26,4.0794607487,0.0,0.0,0.0,3.88,-1.26,4.0794607487
2020-12-22 11:00:00,4.35,0.68,4.4028286362,0.0,0.0,0.0,4.35,0.68,4.4028286362,3.7800000000000002,-1.33,4.0071560988,0.0,0.0,0.0,3.7800000000000002,-1.33,4.0071560988
2020-12-22 11:30:00,4.27,0.59,4.310568408,0.0,0.0,0.0,4.27,0.59,4.310568408,3.7800000000000002,-1.21,3.9689419245,0.0,0.0,0.0,3.7800000000000002,-1.21,3.9689419245
2020-12-22 12:00:00,4.64,0.35000000000000003,4.6531817072,0.0,0.0,0.0,4.64,0.35000000000000003,4.6531817072,4.17,-0.88,4.2618423246,0.0,0.0,0.0,4.17,-0.88,4.2618423246
2020-12-22 12:30:00,5.16,0.49,5.1832132891,0.0,0.0,0.0,5.16,0.49,5.1832132891,4.64,-0.73,4.697073557,0.0,0.0,0.0,4.64,-0.73,4.697073557
2020-12-22 13:00:00,5.28,0.56,5.3096139219000005,0.0,0.0,0.0,5.28,0.56,5.3096139219000005,4.72,-0.66,4.7659206874999995,0.0,0.0,0.0,4.72,-0.66,4.7659206874999995
2020-12-22 13:30:00,5.28,0.56,5.3096139219000005,0.0,0.0,0.0,5.28,0.56,5.3096139219000005,4.72,-0.66,4.7659206874999995,0.0,0.0,0.0,4.72,-0.66,4.7659206874999995
2020-12-22 14:00:00,5.33,0.559,5.3592332474,0.0,-0.001,0.001,5.33,0.56,5.3593376456,4.76,-0.661,4.805675915,0.0,-0.001,0.001,4.76,-0.66,4.8055384714
2020-12-22 14:30:00,5.251,0.5565,5.2804065421,0.001,-0.0035,0.0036400549,5.25,0.56,5.2797821925,4.671,-0.6635,4.7178886432,0.001,-0.0035,0.0036400549,4.67,-0.66,4.7164075312
2020-12-22 15:00:00,5.34,0.66,5.3806319331,0.0,0.0,0.0,5.34,0.66,5.3806319331,4.72,-0.5700000000000001,4.754292797,0.0,0.0,0.0,4.72,-0.5700000000000001,4.754292797
2020-12-22 15:30:00,5.26,0.5385,5.2874930024,0.0,-0.0015,0.0015,5.26,0.54,5.2876459791,4.72,-0.6715,4.7675268484,0.0,-0.0015,0.0015,4.72,-0.67,4.7673158066
2020-12-22 16:00:00,5.5005,0.6055,5.5337266376,0.0005,-0.0045000000000000005,0.0045276926,5.5,0.61,5.5337238818,4.8505,-0.5845,4.8855900872,0.0005,-0.0045000000000000005,0.0045276926,4.85,-0.58,4.8845572983
2020-12-22 16:30:00,5.611,0.5265000000000001,5.6356475449,0.001,-0.0035,0.0036400549,5.61,0.53,5.6349800355,4.911,-0.5835,4.945542766,0.001,-0.0035,0.0036400549,4.91,-0.58,4.9441379431
2020-12-22 17:00:00,5.72,0.1995,5.7234779855,0.0,-0.0005,0.0005,5.72,0.2,5.7234954355,5.1,-0.2605,5.1066486319,0.0,-0.0005,0.0005,5.1,-0.26,5.1066231504
2020-12-22 17:30:00,5.728,0.0,5.728,0.008,-0.01,0.0128062485,5.72,0.01,5.7200087413,5.228,-0.18,5.2310977815,0.008,-0.01,0.0128062485,5.22,-0.17,5.2227674656
2020-12-22 18:00:00,5.64,-0.031,5.6400851944,0.0,-0.001,0.001,5.64,-0.03,5.6400797867,5.15,-0.241,5.1556358483,0.0,-0.001,0.001,5.15,-0.24,5.1555892001
2020-12-22 18:30:00,5.72,0.01,5.7200087413,0.0,0.0,0.0,5.72,0.01,5.7200087413,5.23,-0.18,5.2330965976,0.0,0.0,0.0,5.23,-0.18,5.2330965976
2020-12-22 19:00:00,5.61,0.01,5.6100089126,0.0,0.0,0.0,5.61,0.01,5.6100089126,5.29,-0.18,5.293061496,0.0,0.0,0.0,5.29,-0.18,5.293061496
2020-12-22 19:30:00,5.5025,0.0055000000000000005,5.5025027487,0.0025,-0.0045000000000000005,0.0051478151000000005,5.5,0.01,5.5000090909,5.1325,-0.1845,5.1358150765,0.0025,-0.0045000000000000005,0.0051478151000000005,5.13,-0.18,5.1331569234
2020-12-22 20:00:00,5.36,-0.06,5.3603358104,0.0,0.0,0.0,5.36,-0.06,5.3603358104,4.89,-0.25,4.8963864227,0.0,0.0,0.0,4.89,-0.25,4.8963864227
2020-12-22 20:30:00,5.36,-0.06,5.3603358104,0.0,0.0,0.0,5.36,-0.06,5.3603358104,4.89,-0.17,4.8929541179000005,0.0,0.0,0.0,4.89,-0.17,4.8929541179000005
2020-12-22 21:00:00,5.23,-0.06,5.2303441569,0.0,0.0,0.0,5.23,-0.06,5.2303441569,4.64,-0.17,4.6431131798,0.0,0.0,0.0,4.64,-0.17,4.6431131798
2020-12-22 21:30:00,5.06,-0.1605,5.0625448393,0.0,-0.0005,0.0005,5.06,-0.16,5.0625290123,4.46,-0.3005,4.4701118834,0.0,-0.0005,0.0005,4.46,-0.30000000000000004,4.4700782991
2020-12-22 22:00:00,4.8,-0.09050000000000001,4.8008530752,0.0,-0.0005,0.0005,4.8,-0.09,4.8008436759,4.37,-0.3005,4.3803196516,0.0,-0.0005,0.0005,4.37,-0.30000000000000004,4.3802853788
2020-12-22 22:30:00,4.73,-0.09,4.7308561593,0.0,0.0,0.0,4.73,-0.09,4.7308561593,4.29,-0.30000000000000004,4.3004767178,0.0,0.0,0.0,4.29,-0.30000000000000004,4.3004767178
2020-12-22 23:00:00,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,0.30000000000000004,4.4800558032,4.05,-0.91,4.1509757889,0.0,0.0,0.0,4.05,-0.91,4.1509757889
2020-12-22 23:30:00,4.35,0.38,4.3665661566,0.0,0.0,0.0,4.35,0.38,4.3665661566,3.96,-0.84,4.0481106704,0.0,0.0,0.0,3.96,-0.84,4.0481106704
2020-12-23 00:00:00,4.02,0.23,4.0265742263,0.0,0.0,0.0,4.02,0.23,4.0265742263,3.85,-0.8,3.9322385482,0.0,0.0,0.0,3.85,-0.8,3.9322385482
2020-12-23 00:30:00,4.02,0.23,4.0265742263,0.0,0.0,0.0,4.02,0.23,4.0265742263,3.81,-0.72,3.877434719,0.0,0.0,0.0,3.81,-0.72,3.877434719
2020-12-23 01:00:00,3.93,0.19,3.9345901947,0.0,0.0,0.0,3.93,0.19,3.9345901947,3.6,-0.8,3.6878177829,0.0,0.0,0.0,3.6,-0.8,3.6878177829
2020-12-23 01:30:00,4.04,0.26,4.0483576917,0.0,0.0,0.0,4.04,0.26,4.0483576917,3.6,-0.74,3.6752686977,0.0,0.0,0.0,3.6,-0.74,3.6752686977
2020-12-23 02:00:00,3.29,0.55,3.3356558575,0.0,0.0,0.0,3.29,0.55,3.3356558575,2.79,-1.4,3.1215541001,0.0,0.0,0.0,2.79,-1.4,3.1215541001
2020-12-23 02:30:00,3.7,0.8,3.7854986460999998,0.0,0.0,0.0,3.7,0.8,3.7854986460999998,3.2,-1.4,3.4928498393,0.0,0.0,0.0,3.2,-1.4,3.4928498393
2020-12-23 03:00:00,3.61,0.8300000000000001,3.7041868203,0.0,0.0,0.0,3.61,0.8300000000000001,3.7041868203,3.2,-1.4,3.4928498393,0.0,0.0,0.0,3.2,-1.4,3.4928498393
2020-12-23 03:30:00,2.59,0.39,2.6191983506,0.0,0.0,0.0,2.59,0.39,2.6191983506,2.23,-1.85,2.8974816652,0.0,0.0,0.0,2.23,-1.85,2.8974816652
2020-12-23 04:00:00,3.37,0.58,3.4195467536,0.0,0.0,0.0,3.37,0.58,3.4195467536,2.9,-1.6400000000000001,3.3316062192,0.0,0.0,0.0,2.9,-1.6400000000000001,3.3316062192
2020-12-23 04:30:00,3.6,0.6900000000000001,3.6655286113,0.0,0.0,0.0,3.6,0.6900000000000001,3.6655286113,3.05,-1.53,3.4122426643,0.0,0.0,0.0,3.05,-1.53,3.4122426643
2020-12-23 05:00:00,3.52,0.61,3.5724641355999998,0.0,0.0,0.0,3.52,0.61,3.5724641355999998,2.99,-1.63,3.4054368295,0.0,0.0,0.0,2.99,-1.63,3.4054368295
2020-12-23 05:30:00,3.65,0.708,3.7180322753,0.0,-0.002,0.002,3.65,0.71,3.7184136403,3.11,-1.522,3.4624534654,0.0,-0.002,0.002,3.11,-1.52,3.4615747861
2020-12-23 06:00:00,3.6505,0.7065,3.7182378219,0.0005,-0.0035,0.0035355339000000003,3.65,0.71,3.7184136403,3.2105,-1.5235,3.5536407387,0.0005,-0.0035,0.0035355339000000003,3.21,-1.52,3.5516897387
2020-12-23 06:30:00,3.565,0.608,3.6164746646,0.005,-0.012,0.013000000000000001,3.56,0.62,3.6135854771,3.215,-1.592,3.5875742501,0.005,-0.012,0.013000000000000001,3.21,-1.58,3.5777786404
2020-12-23 07:00:00,3.7785,0.66,3.8357088328,0.018500000000000003,-0.02,0.0272442655,3.76,0.68,3.8209946349,3.3585000000000003,-1.56,3.7031233101,0.018500000000000003,-0.02,0.0272442655,3.34,-1.54,3.6779342028
2020-12-23 07:30:00,3.9225000000000003,0.657,3.9771415929,0.022500000000000003,-0.023,0.0321753011,3.9,0.68,3.9588382134,3.5425,-1.483,3.8403899867,0.022500000000000003,-0.023,0.0321753011,3.52,-1.46,3.8107741996
2020-12-23 08:00:00,4.063,0.6985,4.1226049107,0.033,-0.021500000000000002,0.0393859112,4.03,0.72,4.0938124041,3.793,-1.4515,4.0612438058,0.033,-0.021500000000000002,0.0393859112,3.76,-1.43,4.0227478171
2020-12-23 08:30:00,4.379,0.7010000000000001,4.4347538827,0.009000000000000001,-0.019,0.021023796,4.37,0.72,4.428916346,3.769,-1.449,4.0379403165,0.009000000000000001,-0.019,0.021023796,3.76,-1.43,4.0227478171
2020-12-23 09:00:00,4.4005,0.779,4.4689194723,0.030500000000000003,-0.021,0.0370303929,4.37,0.8,4.442623099,4.0005,-1.331,4.2161073575,0.030500000000000003,-0.021,0.0370303929,3.9699999999999998,-1.31,4.180550203
2020-12-23 09:30:00,4.59,0.6895,4.6414987073,0.03,-0.0205,0.036335244600000004,4.5600000000000005,0.71,4.6149431199,4.17,-1.2605,4.3563471223,0.03,-0.0205,0.036335244600000004,4.14,-1.24,4.3217126235
2020-12-23 10:00:00,4.5715,0.3085,4.5818974781,0.0115,-0.0115,0.016263456000000003,4.5600000000000005,0.32,4.5712142807,4.2615,-0.8515,4.3457375093,0.0115,-0.0115,0.016263456000000003,4.25,-0.84,4.3322165228
2020-12-23 10:30:00,4.739,0.3285,4.7503719065,0.019,-0.021500000000000002,0.0286923335,4.72,0.35000000000000003,4.7329589054,4.359,-0.8615,4.4433166948,0.019,-0.021500000000000002,0.0286923335,4.34,-0.84,4.4205429531
2020-12-23 11:00:00,4.9825,0.3415,4.9941894738,0.0025,-0.0085,0.0088600226,4.98,0.35000000000000003,4.9922840464,4.3425,-0.8785000000000001,4.4304704603000005,0.0025,-0.0085,0.0088600226,4.34,-0.87,4.4263416045
2020-12-23 11:30:00,5.063,0.3825,5.0774280152,0.003,-0.007500000000000001,0.0080777472,5.06,0.39,5.0750073892,4.493,-0.8275,4.5685670894,0.003,-0.007500000000000001,0.0080777472,4.49,-0.8200000000000001,4.5642633579
2020-12-23 12:00:00,4.97,0.2795,4.9778529759,0.01,-0.0205,0.0228089895,4.96,0.30000000000000004,4.9690642982,4.5,-0.9105000000000001,4.5911883266,0.01,-0.0205,0.0228089895,4.49,-0.89,4.5773573162
2020-12-23 12:30:00,5.1785,0.3895,5.1931274296,0.018500000000000003,-0.0205,0.027613402500000002,5.16,0.41000000000000003,5.1762631309,4.8785,-0.7805000000000001,4.9405407093,0.018500000000000003,-0.0205,0.027613402500000002,4.86,-0.76,4.9190649518
2020-12-23 13:00:00,4.809,0.3025,4.8185046695,0.019,-0.0175,0.0258311827,4.79,0.32,4.8006770356,5.149,-0.7775000000000001,5.2073704737,0.019,-0.0175,0.0258311827,5.13,-0.76,5.1859907443
2020-12-23 13:30:00,4.85,0.21150000000000002,4.8546093818,0.06,-0.0285,0.06642476950000001,4.79,0.24,4.7960087573,4.96,-0.7885000000000001,5.0222835693,0.06,-0.0285,0.06642476950000001,4.9,-0.76,4.9585885088
2020-12-23 14:00:00,4.86,0.281,4.8681167817,0.07,-0.029,0.07576938700000001,4.79,0.31,4.8000208333,5.04,-0.669,5.0842070178,0.07,-0.029,0.07576938700000001,4.97,-0.64,5.0110378167
2020-12-23 14:30:00,4.248,0.2335,4.2544125623,0.098,-0.036500000000000005,0.104576527,4.15,0.27,4.1587738578,5.578,-0.7165,5.6238293226,0.098,-0.036500000000000005,0.104576527,5.48,-0.68,5.5220286127
2020-12-23 15:00:00,3.9855,0.277,3.9951144226,0.14550000000000002,-0.053,0.154852349,3.84,0.33,3.8541536036,5.8355,-0.733,5.8813560724,0.14550000000000002,-0.053,0.154852349,5.69,-0.68,5.7304886354
2020-12-23 15:30:00,4.0645,0.2695,4.0734249103,0.1645,-0.060500000000000005,0.17527264480000002,3.9,0.33,3.9139366372,5.9145,-0.6605000000000001,5.9512662938,0.1645,-0.060500000000000005,0.17527264480000002,5.75,-0.6000000000000001,5.7812195945
2020-12-23 16:00:00,4.298,0.149,4.3005819374,0.188,-0.07100000000000001,0.20096019510000002,4.11,0.22,4.1158838662,5.838,-0.561,5.8648925821,0.188,-0.07100000000000001,0.20096019510000002,5.65,-0.49,5.6712079842000005
2020-12-23 16:30:00,4.5845,-0.364,4.5989277283,0.1945,-0.074,0.2081015377,4.39,-0.29,4.3995681606,5.8445,-0.024,5.8445492769000005,0.1945,-0.074,0.2081015377,5.65,0.05,5.6502212346
2020-12-23 17:00:00,4.7795000000000005,-0.41150000000000003,4.7971817247,0.1895,-0.07150000000000001,0.2025401195,4.59,-0.34,4.602575366,6.0095,-0.021500000000000002,6.0095384598,0.1895,-0.07150000000000001,0.2025401195,5.82,0.05,5.8202147727
2020-12-23 17:30:00,4.7955,-0.359,4.8089189274,0.20550000000000002,-0.079,0.2201618723,4.59,-0.28,4.5985323745999995,6.0655,-0.089,6.0661529201,0.20550000000000002,-0.079,0.2201618723,5.86,-0.01,5.8600085324
2020-12-23 18:00:00,4.694,-0.42850000000000005,4.713517609,0.20400000000000001,-0.0785,0.2185823643,4.49,-0.35000000000000003,4.5036207656,5.994,-0.08850000000000001,5.9946533052,0.20400000000000001,-0.0785,0.2185823643,5.79,-0.01,5.7900086356
2020-12-23 18:30:00,4.587,-0.489,4.6129914372,0.20700000000000002,-0.079,0.2215626322,4.38,-0.41000000000000003,4.3991476447,5.837,-0.299,5.844653112,0.20700000000000002,-0.079,0.2215626322,5.63,-0.22,5.6342967618
2020-12-23 19:00:00,4.5215,-0.292,4.5309189189,0.21150000000000002,-0.082,0.2268397011,4.31,-0.21,4.3151129765,5.8415,-0.332,5.8509269565,0.21150000000000002,-0.082,0.2268397011,5.63,-0.25,5.6355478882
2020-12-23 19:30:00,4.393,-0.377,4.4091470831,0.203,-0.077,0.2171128739,4.19,-0.30000000000000004,4.2007261277,5.703,-0.327,5.7123671101,0.203,-0.077,0.2171128739,5.5,-0.25,5.5056788864
2020-12-23 20:00:00,4.386,-0.3735,4.4018744019,0.196,-0.07350000000000001,0.2093280918,4.19,-0.30000000000000004,4.2007261277,5.606,-0.28350000000000003,5.613163836,0.196,-0.07350000000000001,0.2093280918,5.41,-0.21,5.4140742514
2020-12-23 20:30:00,4.313,-0.332,4.3257592397,0.213,-0.082,0.2282389099,4.1,-0.25,4.1076148797,5.623,-0.322,5.6322120876,0.213,-0.082,0.2282389099,5.41,-0.24,5.4153208585
2020-12-23 21:00:00,4.081,-0.4565,4.1064526358,0.221,-0.08650000000000001,0.2373251988,3.86,-0.37,3.8776926129,5.381,-0.3265,5.3908963309,0.221,-0.08650000000000001,0.2373251988,5.16,-0.24,5.16557838
2020-12-23 21:30:00,3.949,-0.385,3.9677230246,0.219,-0.085,0.2349170066,3.73,-0.30000000000000004,3.7420448955000003,5.379,-0.325,5.3888093305,0.219,-0.085,0.2349170066,5.16,-0.24,5.16557838
2020-12-23 22:00:00,3.775,-0.4425,3.8008461229,0.215,-0.0825,0.23028514930000002,3.56,-0.36,3.5781559496,5.245,-0.3225,5.2549054463000004,0.215,-0.0825,0.23028514930000002,5.03,-0.24,5.0357223911
2020-12-23 22:30:00,3.575,-0.5485,3.6168324885,0.185,-0.0685,0.1972745549,3.39,-0.48,3.4238136632,4.955,-0.3085,4.9645943691,0.185,-0.0685,0.1972745549,4.77,-0.24,4.7760339195
2020-12-23 23:00:00,3.289,-0.5285000000000001,3.3311909657,0.139,-0.0485,0.1472183752,3.15,-0.48,3.1863615614,4.799,-0.3885,4.8146997051,0.139,-0.0485,0.1472183752,4.66,-0.34,4.6723869703
2020-12-23 23:30:00,3.1445,-0.35550000000000004,3.1645316399,0.1545,-0.0555,0.1641660744,2.99,-0.30000000000000004,3.0050124792,4.4445,-0.7455,4.5065896751,0.1545,-0.0555,0.1641660744,4.29,-0.6900000000000001,4.3451352108
2020-12-24 00:00:00,3.063,-0.0175,3.0630499914,0.183,-0.0675,0.1950519162,2.88,0.05,2.8804339950999998,4.543,-0.8975000000000001,4.6308050326,0.183,-0.0675,0.1950519162,4.36,-0.8300000000000001,4.4382992238
2020-12-24 00:30:00,3.08,0.0945,3.0814493749,0.2,-0.0755,0.21377616800000002,2.88,0.17,2.8850129982,4.5600000000000005,-0.8355,4.6359098622,0.2,-0.0755,0.21377616800000002,4.36,-0.76,4.4257428755
2020-12-24 01:00:00,3.0,0.039,3.0002534893,0.17,-0.061,0.18061284560000002,2.83,0.1,2.8317662332999998,4.46,-0.8210000000000001,4.5349356115,0.17,-0.061,0.18061284560000002,4.29,-0.76,4.3567992839
2020-12-24 01:30:00,2.3005,0.36050000000000004,2.3285747787,0.1405,-0.0495,0.1489647609,2.16,0.41000000000000003,2.1985677156,3.7505,-1.5795,4.0695295183,0.1405,-0.0495,0.1489647609,3.61,-1.53,3.9208417464
2020-12-24 02:00:00,2.7335000000000003,0.562,2.7906748736,0.10350000000000001,-0.038,0.1102553854,2.63,0.6000000000000001,2.6975729833,4.2135,-1.638,4.520688692,0.10350000000000001,-0.038,0.1102553854,4.11,-1.6,4.4104534914
2020-12-24 02:30:00,2.974,0.5155000000000001,3.0183466087,0.094,-0.0345,0.10013116400000001,2.88,0.55,2.9320470665,3.924,-1.5045000000000002,4.2025345031,0.094,-0.0345,0.10013116400000001,3.83,-1.47,4.1024139235
2020-12-24 03:00:00,2.8970000000000002,0.5885,2.9561700306,0.117,-0.0415,0.1241420557,2.7800000000000002,0.63,2.8504911857,3.817,-1.6215000000000002,4.1471377178,0.117,-0.0415,0.1241420557,3.7,-1.58,4.0232325312
2020-12-24 03:30:00,3.2945,0.7835000000000001,3.3863848718,0.1545,-0.0565,0.1645068388,3.14,0.84,3.2504153581,3.3445,-1.7865000000000002,3.79173608,0.1545,-0.0565,0.1645068388,3.19,-1.73,3.6289116826
2020-12-24 04:00:00,3.0665,0.834,3.1778889612,0.1265,-0.046,0.134604049,2.94,0.88,3.0688760157,3.4665,-1.8860000000000001,3.9463423887999998,0.1265,-0.046,0.134604049,3.34,-1.8399999999999999,3.8132925406
2020-12-24 04:30:00,3.115,0.839,3.2260108493,0.115,-0.041,0.1220901306,3.0,0.88,3.1264036847,3.395,-1.921,3.9008032506,0.115,-0.041,0.1220901306,3.2800000000000002,-1.88,3.7805819658
2020-12-24 05:00:00,2.6855,0.9075000000000001,2.8346898419,0.0855,-0.0325,0.09146857380000001,2.6,0.9400000000000001,2.7647061326999998,3.8655,-2.0025,4.3534005674,0.0855,-0.0325,0.09146857380000001,3.7800000000000002,-1.97,4.2625461874
2020-12-24 05:30:00,2.81,0.8755000000000001,2.9432295612,0.05,-0.0245,0.055679888600000005,2.76,0.9,2.9030328968,3.59,-1.9945,4.1068394478,0.05,-0.0245,0.055679888600000005,3.54,-1.97,4.0512343798
2020-12-24 06:00:00,2.7055,1.5434999999999999,3.1148230287,0.0655,-0.026500000000000003,0.0706576252,2.64,1.57,3.07156312,2.8455,-1.2865,3.1228116338,0.0655,-0.026500000000000003,0.0706576252,2.7800000000000002,-1.26,3.0522123124
2020-12-24 06:30:00,2.531,1.8345,3.1259160657,0.061,-0.025500000000000002,0.06611542940000001,2.47,1.8599999999999999,3.0920058215,2.971,-1.0655000000000001,3.1562844058,0.061,-0.025500000000000002,0.06611542940000001,2.91,-1.04,3.0902588888
2020-12-24 07:00:00,2.593,1.8315000000000001,3.1745930842,0.073,-0.0285,0.0783661279,2.52,1.8599999999999999,3.1320919527,3.113,-1.0685,3.2912704614,0.073,-0.0285,0.0783661279,3.04,-1.04,3.2129737005
2020-12-24 07:30:00,2.6885,1.8505,3.2637987836,0.0085,-0.0095,0.012747548800000001,2.68,1.8599999999999999,3.2622078413,3.3585000000000003,-1.0495,3.5186606117,0.0085,-0.0095,0.012747548800000001,3.35,-1.04,3.5077200572000002
2020-12-24 08:00:00,2.9845,1.892,3.5336814019,0.0145,-0.018000000000000002,0.023113848700000002,2.9699999999999998,1.9100000000000001,3.5311471224,3.4345,-1.058,3.5937660261,0.0145,-0.018000000000000002,0.023113848700000002,3.42,-1.04,3.5746328483000003
2020-12-24 08:30:00,3.2575,1.9325,3.7875932332,0.0175,-0.0175,0.0247487373,3.24,1.9500000000000002,3.7815473024,3.2875,-1.1375,3.4787300125,0.0175,-0.0175,0.0247487373,3.27,-1.12,3.4564866556
2020-12-24 09:00:00,3.4105,1.8385,3.8744796425,0.0005,-0.0015,0.0015811388,3.41,1.8399999999999999,3.8747516049,3.3105,-1.1215,3.4953072111,0.0005,-0.0015,0.0015811388,3.31,-1.12,3.4943525867
2020-12-24 09:30:00,3.7800000000000002,1.8399999999999999,4.2040456705,0.0,0.0,0.0,3.7800000000000002,1.8399999999999999,4.2040456705,3.31,-1.04,3.4695388743,0.0,0.0,0.0,3.31,-1.04,3.4695388743
2020-12-24 10:00:00,3.7800000000000002,1.65,4.124427233,0.0,0.0,0.0,3.7800000000000002,1.65,4.124427233,3.39,-0.8200000000000001,3.4877643269,0.0,0.0,0.0,3.39,-0.8200000000000001,3.4877643269
2020-12-24 10:30:00,4.0785,1.4195,4.3184652945,0.0085,-0.0105,0.0135092561,4.07,1.43,4.3139077412,3.1685,-0.6305000000000001,3.230622618,0.0085,-0.0105,0.0135092561,3.16,-0.62,3.2202484376
2020-12-24 11:00:00,4.08,1.4969999999999999,4.34596468,0.01,-0.013000000000000001,0.0164012195,4.07,1.51,4.3410828142,3.34,-0.713,3.4152553345,0.01,-0.013000000000000001,0.0164012195,3.33,-0.7000000000000001,3.4027782766
2020-12-24 11:30:00,4.157,1.491,4.4163027523,0.027,-0.019,0.033015148,4.13,1.51,4.3973855869000005,3.277,-0.719,3.3549500741,0.027,-0.019,0.033015148,3.25,-0.7000000000000001,3.324530042
2020-12-24 12:00:00,4.2615,1.4100000000000001,4.4887060775,0.021500000000000002,-0.02,0.0293640937,4.24,1.43,4.4746508244,3.0615,-0.72,3.1450249999,0.021500000000000002,-0.02,0.0293640937,3.04,-0.7000000000000001,3.1195512498
2020-12-24 12:30:00,4.279,1.4085,4.5048544094,0.039,-0.021500000000000002,0.0445336951,4.24,1.43,4.4746508244,3.169,-0.7215,3.2500958832,0.039,-0.021500000000000002,0.0445336951,3.13,-0.7000000000000001,3.2073197533
2020-12-24 13:00:00,4.157,1.409,4.3892972103,0.037,-0.021,0.0425440948,4.12,1.43,4.3611122435,3.207,-0.721,3.2870488284,0.037,-0.021,0.0425440948,3.17,-0.7000000000000001,3.2463672004
2020-12-24 13:30:00,3.8565,1.342,4.0833266156,0.0665,-0.028,0.0721543484,3.79,1.37,4.0300124069,3.5665,-0.668,3.6285184649,0.0665,-0.028,0.0721543484,3.5,-0.64,3.5580331645000003
2020-12-24 14:00:00,4.056,1.2885,4.2557453225,0.076,-0.0315,0.0822693746,3.98,1.32,4.193184947,3.446,-0.5915,3.4963964664000002,0.076,-0.0315,0.0822693746,3.37,-0.56,3.4162113518
2020-12-24 14:30:00,4.0365,1.287,4.2367087757,0.08650000000000001,-0.033,0.09258104560000001,3.95,1.32,4.164720879,3.3265000000000002,-0.663,3.3919273651,0.08650000000000001,-0.033,0.09258104560000001,3.24,-0.63,3.3006817478
2020-12-24 15:00:00,4.1665,1.1855,4.3318740171,0.0965,-0.0345,0.10248170570000001,4.07,1.22,4.2489175092,3.3365,-0.6245,3.3944414121,0.0965,-0.0345,0.10248170570000001,3.24,-0.59,3.2932810387
2020-12-24 15:30:00,4.254,1.155,4.4080087341,0.094,-0.035,0.1003045363,4.16,1.19,4.3268579824,3.444,-0.585,3.4933309319,0.094,-0.035,0.1003045363,3.35,-0.55,3.3948490394
2020-12-24 16:00:00,4.27,1.163,4.4255473108,0.07,-0.027,0.0750266619,4.2,1.19,4.3653293117,3.64,-0.577,3.6854482767,0.07,-0.027,0.0750266619,3.5700000000000003,-0.55,3.612118492
2020-12-24 16:30:00,4.0765,1.0045,4.1984369115,0.0965,-0.035500000000000004,0.1028226629,3.98,1.04,4.1136358614,4.2065,-0.3855,4.2241274247,0.0965,-0.035500000000000004,0.1028226629,4.11,-0.35000000000000003,4.1248757557
2020-12-24 17:00:00,4.4465,0.8035,4.5185146343,0.0665,-0.026500000000000003,0.0715856131,4.38,0.8300000000000001,4.4579479584,4.2465,-0.23650000000000002,4.2530805894,0.0665,-0.026500000000000003,0.0715856131,4.18,-0.21,4.1852717952
2020-12-24 17:30:00,4.6555,0.8015,4.7239901037,0.0755,-0.0285,0.080700062,4.58,0.8300000000000001,4.6545998754,4.2555,-0.23850000000000002,4.2621781403,0.0755,-0.0285,0.080700062,4.18,-0.21,4.1852717952
2020-12-24 18:00:00,4.5815,0.809,4.6523782359,0.0415,-0.021,0.0465107514,4.54,0.8300000000000001,4.6152464723,4.2215,-0.231,4.2278154229,0.0415,-0.021,0.0465107514,4.18,-0.21,4.1852717952
2020-12-24 18:30:00,4.2875,0.8065,4.3626939498,0.0475,-0.0235,0.0529952828,4.24,0.8300000000000001,4.3204745110000005,4.3975,-0.2335,4.4036948691,0.0475,-0.0235,0.0529952828,4.35,-0.21,4.3550660156
2020-12-24 19:00:00,4.3775,0.81,4.4518093232,0.0275,-0.02,0.0340036763,4.35,0.8300000000000001,4.4284760358,4.1075,-0.31,4.1191815024,0.0275,-0.02,0.0340036763,4.08,-0.29,4.090293388
2020-12-24 19:30:00,4.3085,0.8175,4.3853709649,0.0085,-0.0125,0.0151162165,4.3,0.8300000000000001,4.3793721011,3.9185,-0.3025,3.930158839,0.0085,-0.0125,0.0151162165,3.91,-0.29,3.9207397261
2020-12-24 20:00:00,4.0315,0.812,4.112461094,0.0115,-0.018000000000000002,0.0213600094,4.02,0.8300000000000001,4.104789885,4.0315,-0.378,4.0491821705,0.0115,-0.018000000000000002,0.0213600094,4.02,-0.36,4.0360872141
2020-12-24 20:30:00,3.757,0.8160000000000001,3.8445942569,0.007,-0.014,0.0156524758,3.75,0.8300000000000001,3.8407551341,4.067,-0.274,4.0762194494,0.007,-0.014,0.0156524758,4.06,-0.26,4.0683166052
2020-12-24 21:00:00,3.83,0.8300000000000001,3.9189029077,0.0,0.0,0.0,3.83,0.8300000000000001,3.9189029077,3.64,-0.33,3.6549281799,0.0,0.0,0.0,3.64,-0.33,3.6549281799
2020-12-24 21:30:00,3.89,0.8300000000000001,3.9775620674,0.0,0.0,0.0,3.89,0.8300000000000001,3.9775620674,3.43,-0.37,3.4498985492,0.0,0.0,0.0,3.43,-0.37,3.4498985492
2020-12-24 22:00:00,3.5705,0.8290000000000001,3.6654755831,0.0005,-0.001,0.0011180340000000002,3.5700000000000003,0.8300000000000001,3.6652148641,3.4305,-0.371,3.450503043,0.0005,-0.001,0.0011180340000000002,3.43,-0.37,3.4498985492
2020-12-24 22:30:00,2.9155,0.864,3.0408282178,0.0055000000000000005,-0.016,0.0169189243,2.91,0.88,3.0401480227,3.7655000000000003,-0.386,3.7852326547,0.0055000000000000005,-0.016,0.0169189243,3.76,-0.37,3.7781609283
2020-12-24 23:00:00,2.582,1.227,2.8587152709,0.012,-0.013000000000000001,0.017691806,2.5700000000000003,1.24,2.8535066147,3.692,-0.833,3.7848055432,0.012,-0.013000000000000001,0.017691806,3.68,-0.8200000000000001,3.770251981
2020-12-24 23:30:00,2.406,1.3815,2.7744149383,0.006,-0.0085,0.010404326,2.4,1.3900000000000001,2.7734635386,3.516,-1.0085,3.6577764079,0.006,-0.0085,0.010404326,3.51,-1.0,3.6496712181
2020-12-25 00:00:00,2.225,1.721,2.8129105923,0.025,-0.019,0.0314006369,2.2,1.74,2.8049242414,3.245,-1.419,3.5416925332,0.025,-0.019,0.0314006369,3.22,-1.4,3.5111821371
2020-12-25 00:30:00,2.2265,1.7195,2.81318014,0.026500000000000003,-0.0205,0.0335037311,2.2,1.74,2.8049242414,3.0965,-1.4205,3.4067774362,0.026500000000000003,-0.0205,0.0335037311,3.07,-1.4,3.3741517453
2020-12-25 01:00:00,2.41,1.7255,2.9640260205,0.01,-0.0145,0.017613915,2.4,1.74,2.9643886385,2.66,-1.4145,3.0127081256,0.01,-0.0145,0.017613915,2.65,-1.4,2.9970819141
2020-12-25 01:30:00,2.2505,1.6885,2.8135000444,0.0005,-0.0015,0.0015811388,2.25,1.69,2.8140007107000002,2.6505,-1.4015,2.9982248915,0.0005,-0.0015,0.0015811388,2.65,-1.4,2.9970819141
2020-12-25 02:00:00,1.8795000000000002,1.7349999999999999,2.557879053,0.0095,-0.015,0.0177552809,1.87,1.75,2.561132562,2.9395,-1.415,3.2623435212,0.0095,-0.015,0.0177552809,2.93,-1.4,3.2472911788
2020-12-25 02:30:00,1.925,1.7389999999999999,2.5941753989,0.005,-0.011,0.012083046,1.92,1.75,2.5978645075999998,2.775,-1.411,3.1131247967,0.005,-0.011,0.012083046,2.77,-1.4,3.1036913506
2020-12-25 03:00:00,2.0215,1.7965,2.7044175898000002,0.0015,-0.0035,0.0038078866,2.02,1.8,2.7056237728,2.5615,-1.4835,2.9600767727,0.0015,-0.0035,0.0038078866,2.56,-1.48,2.9570255325
2020-12-25 03:30:00,2.02,1.8,2.7056237728,0.0,0.0,0.0,2.02,1.8,2.7056237728,2.43,-1.56,2.8876461002,0.0,0.0,0.0,2.43,-1.56,2.8876461002
2020-12-25 04:00:00,1.72,1.52,2.2953866777,0.0,0.0,0.0,1.72,1.52,2.2953866777,2.65,-1.26,2.9342971901,0.0,0.0,0.0,2.65,-1.26,2.9342971901
2020-12-25 04:30:00,1.98,1.52,2.4961570463,0.0,0.0,0.0,1.98,1.52,2.4961570463,2.34,-1.3,2.6768638367,0.0,0.0,0.0,2.34,-1.3,2.6768638367
2020-12-25 05:00:00,2.2,1.52,2.6740231861,0.0,0.0,0.0,2.2,1.52,2.6740231861,2.11,-1.3,2.478326048,0.0,0.0,0.0,2.11,-1.3,2.478326048
2020-12-25 05:30:00,1.6400000000000001,1.52,2.2360679775,0.0,0.0,0.0,1.6400000000000001,1.52,2.2360679775,2.7199999999999998,-1.3,3.0146973314,0.0,0.0,0.0,2.7199999999999998,-1.3,3.0146973314
2020-12-25 06:00:00,1.81,1.3,2.2284748148,0.0,0.0,0.0,1.81,1.3,2.2284748148,2.7199999999999998,-1.06,2.9192464781,0.0,0.0,0.0,2.7199999999999998,-1.06,2.9192464781
2020-12-25 06:30:00,2.63,1.25,2.9119409335,0.0,0.0,0.0,2.63,1.25,2.9119409335,2.16,-0.98,2.3719190543,0.0,0.0,0.0,2.16,-0.98,2.3719190543
2020-12-25 07:00:00,2.71,1.29,3.0013663555,0.0,0.0,0.0,2.71,1.29,3.0013663555,2.22,-0.98,2.4266849816000002,0.0,0.0,0.0,2.22,-0.98,2.4266849816000002
2020-12-25 07:30:00,2.96,1.23,3.2053860922,0.0,0.0,0.0,2.96,1.23,3.2053860922,2.41,-0.98,2.6016341019,0.0,0.0,0.0,2.41,-0.98,2.6016341019
2020-12-25 08:00:00,3.22,1.27,3.4614014503,0.0,0.0,0.0,3.22,1.27,3.4614014503,2.65,-0.9400000000000001,2.8117787964,0.0,0.0,0.0,2.65,-0.9400000000000001,2.8117787964
2020-12-25 08:30:00,3.49,1.27,3.7138928364,0.0,0.0,0.0,3.49,1.27,3.7138928364,2.94,-0.9400000000000001,3.0866162703,0.0,0.0,0.0,2.94,-0.9400000000000001,3.0866162703
2020-12-25 09:00:00,3.62,1.0,3.7555825114,0.0,0.0,0.0,3.62,1.0,3.7555825114,3.19,-0.6900000000000001,3.2637708253,0.0,0.0,0.0,3.19,-0.6900000000000001,3.2637708253
2020-12-25 09:30:00,3.75,0.8300000000000001,3.8407551341,0.0,0.0,0.0,3.75,0.8300000000000001,3.8407551341,3.41,-0.48,3.4436172842,0.0,0.0,0.0,3.41,-0.48,3.4436172842
2020-12-25 10:00:00,3.92,0.8300000000000001,4.0069065375,0.0,0.0,0.0,3.92,0.8300000000000001,4.0069065375,3.52,-0.48,3.5525765298,0.0,0.0,0.0,3.52,-0.48,3.5525765298
2020-12-25 10:30:00,4.06,0.8300000000000001,4.143971525,0.0,0.0,0.0,4.06,0.8300000000000001,4.143971525,3.64,-0.43,3.6653103552,0.0,0.0,0.0,3.64,-0.43,3.6653103552
2020-12-25 11:00:00,4.17,0.8300000000000001,4.251799619,0.0,0.0,0.0,4.17,0.8300000000000001,4.251799619,3.7199999999999998,-0.38,3.7393582337,0.0,0.0,0.0,3.7199999999999998,-0.38,3.7393582337
2020-12-25 11:30:00,4.32,0.8300000000000001,4.3990112525,0.0,0.0,0.0,4.32,0.8300000000000001,4.3990112525,3.93,-0.38,3.9483287604,0.0,0.0,0.0,3.93,-0.38,3.9483287604
2020-12-25 12:00:00,4.44,0.7000000000000001,4.4948414878000005,0.0,0.0,0.0,4.44,0.7000000000000001,4.4948414878000005,4.03,-0.21,4.0354677548,0.0,0.0,0.0,4.03,-0.21,4.0354677548
2020-12-25 12:30:00,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,4.6,0.41000000000000003,4.6182355938,4.21,0.12,4.2117098666,0.0,0.0,0.0,4.21,0.12,4.2117098666
2020-12-25 13:00:00,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,4.6,0.41000000000000003,4.6182355938,4.21,0.19,4.21428523,0.0,0.0,0.0,4.21,0.19,4.21428523
2020-12-25 13:30:00,4.43,0.41000000000000003,4.4489324562,0.0,0.0,0.0,4.43,0.41000000000000003,4.4489324562,4.04,0.1,4.0412374343,0.0,0.0,0.0,4.04,0.1,4.0412374343
2020-12-25 14:00:00,4.26,0.41000000000000003,4.2796845678,0.0,0.0,0.0,4.26,0.41000000000000003,4.2796845678,3.9699999999999998,0.17,3.9736381315,0.0,0.0,0.0,3.9699999999999998,0.17,3.9736381315
2020-12-25 14:30:00,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,3.8,0.17,3.8038007308,0.0,0.0,0.0,3.8,0.17,3.8038007308
2020-12-25 15:00:00,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,3.56,0.08,3.560898763,0.0,0.0,0.0,3.56,0.08,3.560898763
2020-12-25 15:30:00,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,3.55,0.30000000000000004,3.5626535055,3.43,0.04,3.4302332282,0.0,0.0,0.0,3.43,0.04,3.4302332282
2020-12-25 16:00:00,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,0.30000000000000004,3.453056617,3.22,-0.03,3.2201397485,0.0,0.0,0.0,3.22,-0.03,3.2201397485
2020-12-25 16:30:00,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,0.30000000000000004,3.453056617,3.22,-0.03,3.2201397485,0.0,0.0,0.0,3.22,-0.03,3.2201397485
2020-12-25 17:00:00,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,0.30000000000000004,3.453056617,3.35,0.01,3.3500149253,0.0,0.0,0.0,3.35,0.01,3.3500149253
2020-12-25 17:30:00,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,3.35,0.06,3.3505372703000003,0.0,0.0,0.0,3.35,0.06,3.3505372703000003
2020-12-25 18:00:00,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,3.35,0.06,3.3505372703000003,0.0,0.0,0.0,3.35,0.06,3.3505372703000003
2020-12-25 18:30:00,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,3.26,0.06,3.2605521005,0.0,0.0,0.0,3.26,0.06,3.2605521005
2020-12-25 19:00:00,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,0.30000000000000004,3.4729814280999998,3.26,0.06,3.2605521005,0.0,0.0,0.0,3.26,0.06,3.2605521005
2020-12-25 19:30:00,3.233,0.28750000000000003,3.2457580393,0.013000000000000001,-0.0125,0.0180346888,3.22,0.30000000000000004,3.2339449593,3.333,0.0475,3.3333384542,0.013000000000000001,-0.0125,0.0180346888,3.32,0.06,3.3205421244
2020-12-25 20:00:00,3.184,0.241,3.1931077339,0.024,-0.019,0.0306104557,3.16,0.26,3.1706781609,3.344,0.041,3.3442513362,0.024,-0.019,0.0306104557,3.32,0.06,3.3205421244
2020-12-25 20:30:00,3.1945,0.279,3.2066604513,0.0345,-0.021,0.0403887361,3.16,0.30000000000000004,3.1742085628,3.3545,0.079,3.355430114,0.0345,-0.021,0.0403887361,3.32,0.1,3.3215056827
2020-12-25 21:00:00,3.0325,0.169,3.0372055001,0.0325,-0.021,0.038694314800000004,3.0,0.19,3.0060106454,3.4025,0.229,3.4101975383,0.0325,-0.021,0.038694314800000004,3.37,0.25,3.3792602741
2020-12-25 21:30:00,3.1595,0.1685,3.1639899652,0.0395,-0.021500000000000002,0.044972213600000005,3.12,0.19,3.1257799027,3.1395,0.1685,3.1440185273,0.0395,-0.021500000000000002,0.044972213600000005,3.1,0.19,3.1058171228
2020-12-25 22:00:00,3.0525,0.169,3.057174717,0.0325,-0.021,0.038694314800000004,3.02,0.19,3.0259709186,3.1325,0.169,3.1370555064,0.0325,-0.021,0.038694314800000004,3.1,0.19,3.1058171228
2020-12-25 22:30:00,2.816,0.5975,2.8786910654,0.046,-0.022500000000000003,0.0512079095,2.77,0.62,2.8385383563,3.036,-0.3425,3.0552581315,0.046,-0.022500000000000003,0.0512079095,2.99,-0.32,3.0070749908
2020-12-25 23:00:00,2.7255000000000003,0.735,2.8228664952,0.0155,-0.015,0.0215696546,2.71,0.75,2.8118677067,2.8355,-0.495,2.8783824016,0.0155,-0.015,0.0215696546,2.8200000000000003,-0.48,2.8605593859000003
2020-12-25 23:30:00,2.6115,0.7315,2.7120148414000003,0.0415,-0.018500000000000003,0.0454367693,2.5700000000000003,0.75,2.6772000299,2.6615,-0.4985,2.7077822106,0.0415,-0.018500000000000003,0.0454367693,2.62,-0.48,2.6636065776
2020-12-26 00:00:00,2.3585000000000003,0.73,2.4688908947,0.0285,-0.02,0.034817380700000004,2.33,0.75,2.4477336456,2.7285,-0.5,2.7739344351,0.0285,-0.02,0.034817380700000004,2.7,-0.48,2.7423347717
2020-12-26 00:30:00,1.911,0.6880000000000001,2.0310748386,0.041,-0.022,0.046529560500000004,1.87,0.71,2.0002499844,3.111,-0.392,3.1355996237,0.041,-0.022,0.046529560500000004,3.07,-0.37,3.0922160339
2020-12-26 01:00:00,1.669,0.6880000000000001,1.8052437508999999,0.039,-0.022,0.0447772264,1.63,0.71,1.7779201331999999,3.209,-0.392,3.2328540023,0.039,-0.022,0.0447772264,3.17,-0.37,3.191520014
2020-12-26 01:30:00,1.389,0.684,1.5482819510999999,0.059000000000000004,-0.026000000000000002,0.06447480130000001,1.33,0.71,1.5076471736000001,3.309,-0.396,3.3326111384,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.25,-0.37,3.2709937328
2020-12-26 02:00:00,1.201,0.6775,1.378915244,0.091,-0.0325,0.0966294469,1.11,0.71,1.3176494223,3.341,-0.4025,3.3651578343,0.091,-0.0325,0.0966294469,3.25,-0.37,3.2709937328
2020-12-26 02:30:00,1.8635000000000002,0.679,1.9833489985,0.0835,-0.031,0.0890687936,1.78,0.71,1.9163767897000001,2.6235,-0.401,2.6539693386,0.0835,-0.031,0.0890687936,2.54,-0.37,2.5668073555
2020-12-26 03:00:00,1.741,0.7165,1.8826718381,0.091,-0.0335,0.0969703563,1.65,0.75,1.812456896,2.6310000000000002,-0.4035,2.661761306,0.091,-0.0335,0.0969703563,2.54,-0.37,2.5668073555
2020-12-26 03:30:00,1.8935,0.7165,2.0245282166,0.0935,-0.0335,0.0993201893,1.8,0.75,1.9500000000000002,2.4035,-0.4035,2.4371344854,0.0935,-0.0335,0.0993201893,2.31,-0.37,2.3394443785
2020-12-26 04:00:00,1.643,0.7135,1.7912373517,0.10300000000000001,-0.036500000000000005,0.1092760266,1.54,0.75,1.712921481,2.613,-0.3665,2.6385775049999998,0.10300000000000001,-0.036500000000000005,0.1092760266,2.51,-0.33,2.5316002844
2020-12-26 04:30:00,1.42,0.621,1.5498519283999999,0.14,-0.049,0.1483273407,1.28,0.67,1.4447491131999999,2.81,-0.309,2.82693845,0.14,-0.049,0.1483273407,2.67,-0.26,2.6826293072
2020-12-26 05:00:00,1.3625,0.686,1.5254514905,0.1525,-0.054,0.1617783978,1.21,0.74,1.4183441049,2.8625,-0.364,2.8855505974,0.1525,-0.054,0.1617783978,2.71,-0.31,2.7276730009
2020-12-26 05:30:00,1.381,0.677,1.5380149544,0.171,-0.063,0.1822361106,1.21,0.74,1.4183441049,2.811,-0.373,2.8356392577,0.171,-0.063,0.1822361106,2.64,-0.31,2.6581384464
2020-12-26 06:00:00,1.234,0.675,1.4065493237,0.17400000000000002,-0.065,0.18574444810000001,1.06,0.74,1.2927490089,3.014,-0.375,3.0372390423,0.17400000000000002,-0.065,0.18574444810000001,2.84,-0.31,2.8568689153999998
2020-12-26 06:30:00,1.2295,0.6785,1.4042907462,0.1695,-0.061500000000000006,0.1803122292,1.06,0.74,1.2927490089,3.2095000000000002,-0.3715,3.230929046,0.1695,-0.061500000000000006,0.1803122292,3.04,-0.31,3.0557650433
2020-12-26 07:00:00,1.04,0.6685,1.2363220656,0.19,-0.07150000000000001,0.2030080048,0.85,0.74,1.1269871339,3.39,-0.4315,3.4173516427,0.19,-0.07150000000000001,0.2030080048,3.2,-0.36,3.22018633
2020-12-26 07:30:00,1.1275,0.6705,1.3118027672,0.1875,-0.0695,0.1999662472,0.9400000000000001,0.74,1.1963277143,3.4375,-0.4295,3.4642281247,0.1875,-0.0695,0.1999662472,3.25,-0.36,3.2698776736
2020-12-26 08:00:00,1.1280000000000001,0.6705,1.3122325442,0.188,-0.0695,0.2004351516,0.9400000000000001,0.74,1.1963277143,3.638,-0.4295,3.6632655173,0.188,-0.0695,0.2004351516,3.45,-0.36,3.4687317567
2020-12-26 08:30:00,1.3435000000000001,0.6625,1.497964786,0.20350000000000001,-0.0775,0.21775789310000002,1.1400000000000001,0.74,1.3591173606,3.6535,-0.3775,3.6729509253,0.20350000000000001,-0.0775,0.21775789310000002,3.45,-0.30000000000000004,3.4630189142
2020-12-26 09:00:00,1.6205,0.7135,1.7706220658,0.18050000000000002,-0.0665,0.1923603389,1.44,0.78,1.6376812877,3.7505,-0.3665,3.7683646984,0.18050000000000002,-0.0665,0.1923603389,3.5700000000000003,-0.30000000000000004,3.5825828672
2020-12-26 09:30:00,1.7349999999999999,0.882,1.9463167779,0.185,-0.068,0.19710149670000002,1.55,0.9500000000000001,1.8179658963,4.005,-0.438,4.0288793727,0.185,-0.068,0.19710149670000002,3.8200000000000003,-0.37,3.8378770173000003
2020-12-26 10:00:00,1.9245,0.872,2.1128379611,0.20450000000000002,-0.078,0.2188703954,1.72,0.9500000000000001,1.9649173011,4.0945,-0.448,4.118936058,0.20450000000000002,-0.078,0.2188703954,3.89,-0.37,3.9075567814000003
2020-12-26 10:30:00,2.0995,0.88,2.2764666152,0.1895,-0.07,0.2020154697,1.9100000000000001,0.9500000000000001,2.1332135383,4.2495,-0.4,4.2682842279,0.1895,-0.07,0.2020154697,4.06,-0.33,4.0733892522
2020-12-26 11:00:00,2.3155,0.895,2.4824514597,0.1555,-0.055,0.16494014070000002,2.16,0.9500000000000001,2.3596821820000002,4.4255,-0.335,4.4381612465,0.1555,-0.055,0.16494014070000002,4.27,-0.28,4.2791704804
2020-12-26 11:30:00,2.451,0.918,2.6172743456000003,0.171,-0.062,0.1818928256,2.2800000000000002,0.98,2.4816929705,4.441,-0.342,4.4541491892,0.171,-0.062,0.1818928256,4.27,-0.28,4.2791704804
2020-12-26 12:00:00,2.583,0.917,2.7409447276,0.17300000000000001,-0.063,0.1841140951,2.41,0.98,2.6016341019,4.443,-0.343,4.4562201472,0.17300000000000001,-0.063,0.1841140951,4.27,-0.28,4.2791704804
2020-12-26 12:30:00,2.831,0.8335,2.9511494794,0.181,-0.0665,0.19282958800000002,2.65,0.9,2.7986603938,4.331,-0.2565,4.3385888547,0.181,-0.0665,0.19282958800000002,4.15,-0.19,4.1543471208
2020-12-26 13:00:00,3.0805,0.789,3.1799373028,0.1905,-0.07100000000000001,0.20330088540000002,2.89,0.86,3.0152446004,4.2705,-0.181,4.2743340125,0.1905,-0.07100000000000001,0.20330088540000002,4.08,-0.11,4.0814825738
2020-12-26 13:30:00,3.153,0.7475,3.2403958477,0.193,-0.07250000000000001,0.206168014,2.96,0.8200000000000001,3.0714817271,4.273,-0.12250000000000001,4.2747555778,0.193,-0.07250000000000001,0.206168014,4.08,-0.05,4.080306361
2020-12-26 14:00:00,3.2285,0.6900000000000001,3.3014106455,0.1885,-0.07,0.2010777213,3.04,0.76,3.1335602755,4.2685,-0.08,4.2692496121,0.1885,-0.07,0.2010777213,4.08,-0.01,4.0800122549
2020-12-26 14:30:00,3.2455,0.7215,3.3247304402,0.20550000000000002,-0.0785,0.2199829539,3.04,0.8,3.1435012327,4.2855,-0.08850000000000001,4.2864137108,0.20550000000000002,-0.0785,0.2199829539,4.08,-0.01,4.0800122549
2020-12-26 15:00:00,3.1755,0.716,3.2552198466,0.2155,-0.084,0.2312925637,2.96,0.8,3.0662028635,4.3355,-0.094,4.3365189092,0.2155,-0.084,0.2312925637,4.12,-0.01,4.1200121359
2020-12-26 15:30:00,3.0545,0.807,3.1593067673,0.21450000000000002,-0.083,0.2299983696,2.84,0.89,2.9761888381,4.4045,-0.123,4.4062171134,0.21450000000000002,-0.083,0.2299983696,4.19,-0.04,4.1901909264
2020-12-26 16:00:00,3.055,0.807,3.1597901829,0.215,-0.083,0.2304647478,2.84,0.89,2.9761888381,4.405,-0.123,4.4067169185,0.215,-0.083,0.2304647478,4.19,-0.04,4.1901909264
2020-12-26 16:30:00,3.197,0.756,3.2851704674,0.217,-0.084,0.2326907819,2.98,0.84,3.0961266124,4.457,-0.17400000000000002,4.4603951619,0.217,-0.084,0.2326907819,4.24,-0.09,4.2409550811
2020-12-26 17:00:00,3.2515,0.8235,3.3541622650000003,0.2215,-0.08650000000000001,0.2377908745,3.03,0.91,3.1637003651,4.5315,-0.17650000000000002,4.5349359973,0.2215,-0.08650000000000001,0.2377908745,4.31,-0.09,4.3109395728
2020-12-26 17:30:00,3.377,0.8260000000000001,3.4765507331,0.217,-0.084,0.2326907819,3.16,0.91,3.2884190731,4.527,-0.17400000000000002,4.5303427023000005,0.217,-0.084,0.2326907819,4.31,-0.09,4.3109395728
2020-12-26 18:00:00,3.4165,0.867,3.5247923698,0.2165,-0.083,0.2318647235,3.2,0.9500000000000001,3.3380383461,4.4265,-0.233,4.4326280297,0.2165,-0.083,0.2318647235,4.21,-0.15,4.2126713615
2020-12-26 18:30:00,2.76,1.164,2.9954124925,0.35000000000000003,-0.08600000000000001,0.36041087660000004,2.41,1.25,2.7148848963,3.94,-0.866,4.0340495783,0.35000000000000003,-0.08600000000000001,0.36041087660000004,3.59,-0.78,3.6737582936
2020-12-26 19:00:00,3.178,0.35650000000000004,3.1979331216,0.218,-0.0835,0.2334443188,2.96,0.44,2.9925240183,3.918,-2.2835,4.5348755496,0.218,-0.0835,0.2334443188,3.7,-2.2,4.30464865
2020-12-26 19:30:00,3.387,0.47650000000000003,3.4203539656,0.217,-0.0835,0.23251075240000002,3.17,0.56,3.2190837206,4.217,-2.1335,4.7259825698,0.217,-0.0835,0.23251075240000002,4.0,-2.05,4.4947191236
2020-12-26 20:00:00,4.086,0.7275,4.1502592991,0.216,-0.0825,0.231219052,3.87,0.81,3.9538588746,4.756,-1.9125,5.126128388,0.216,-0.0825,0.231219052,4.54,-1.83,4.8949463736
2020-12-26 20:30:00,4.06,0.9510000000000001,4.1698922048,0.19,-0.069,0.2021410399,3.87,1.02,4.0021619158,5.14,-1.899,5.4795803671,0.19,-0.069,0.2021410399,4.95,-1.83,5.2774425625
2020-12-26 21:00:00,4.2235,0.893,4.3168740137,0.20350000000000001,-0.077,0.2175804449,4.02,0.97,4.1353718092,4.8835,-1.7069999999999999,5.1732408846,0.20350000000000001,-0.077,0.2175804449,4.68,-1.63,4.9557340526
2020-12-26 21:30:00,4.359,0.8205,4.4355497123,0.209,-0.0795,0.2236095928,4.15,0.9,4.2464691215,4.399,-1.7995,4.752830867,0.209,-0.0795,0.2236095928,4.19,-1.72,4.5292935431
2020-12-26 22:00:00,4.35,0.9455,4.4515694143,0.2,-0.0745,0.2134250454,4.15,1.02,4.2735114367,4.19,-1.8545,4.5820596079,0.2,-0.0745,0.2134250454,3.99,-1.78,4.3690387959
2020-12-26 22:30:00,4.492,0.9390000000000001,4.5890941372,0.212,-0.081,0.2269471304,4.28,1.02,4.3998636343,3.632,-2.101,4.1959057425,0.212,-0.081,0.2269471304,3.42,-2.02,3.9720020141
2020-12-26 23:00:00,3.98,0.9045000000000001,4.0814850545,0.17,-0.0655,0.1821819146,3.81,0.97,3.9315391388,3.0,-2.1855,3.7116586926,0.17,-0.0655,0.1821819146,2.83,-2.12,3.5360005656
2020-12-26 23:30:00,3.9325,0.8290000000000001,4.0189298638,0.1825,-0.07100000000000001,0.1958245388,3.75,0.9,3.8564880397,2.6625,-2.281,3.5059759340000003,0.1825,-0.07100000000000001,0.1958245388,2.48,-2.21,3.3218217893
2020-12-27 00:00:00,3.9695,0.875,4.0647946135,0.2195,-0.085,0.2353831982,3.75,0.96,3.8709301207999998,2.5595,-2.295,3.4377413006,0.2195,-0.085,0.2353831982,2.34,-2.21,3.2186487848
2020-12-27 00:30:00,4.136,0.8815000000000001,4.2288932654,0.20600000000000002,-0.0785,0.2204501077,3.93,0.96,4.0455531142,2.886,-2.1385,3.5919602239,0.20600000000000002,-0.0785,0.2204501077,2.68,-2.06,3.3802366781
2020-12-27 01:00:00,3.9695,0.9400000000000001,4.0792806045,0.1295,-0.05,0.13881732600000002,3.84,0.99,3.9655642726,3.0595,-2.03,3.6717080834,0.1295,-0.05,0.13881732600000002,2.93,-1.98,3.5362833597
2020-12-27 01:30:00,4.3285,0.8355,4.4083979516,0.2185,-0.0845,0.2342701432,4.11,0.92,4.2117098666,2.4585,-2.0645,3.2103555099,0.2185,-0.0845,0.2342701432,2.24,-1.98,2.9896488088
2020-12-27 02:00:00,4.2265,0.8865000000000001,4.3184701574,0.2165,-0.0835,0.2320441768,4.01,0.97,4.1256514637,2.5865,-1.9535,3.2413183275,0.2165,-0.0835,0.2320441768,2.37,-1.87,3.018907087
2020-12-27 02:30:00,4.156,0.737,4.2208417407,0.216,-0.083,0.2313979257,3.94,0.8200000000000001,4.0244254248,2.386,-1.953,3.0833755852999998,0.216,-0.083,0.2313979257,2.17,-1.87,2.8645767576
2020-12-27 03:00:00,4.1515,0.7995,4.2277834027,0.21150000000000002,-0.0805,0.2263017897,3.94,0.88,4.0370781513,2.4815,-1.8605,3.1015000403,0.21150000000000002,-0.0805,0.2263017897,2.27,-1.78,2.8846663585
2020-12-27 03:30:00,3.9725,0.6845,4.0310416148,0.1825,-0.0655,0.1938981692,3.79,0.75,3.8634958263,2.4525,-1.9555,3.1366760273,0.1825,-0.0655,0.1938981692,2.27,-1.8900000000000001,2.9538110975
2020-12-27 04:00:00,3.496,0.8765000000000001,3.6042014719,0.176,-0.0635,0.18710491710000002,3.32,0.9400000000000001,3.4505072091,2.956,-1.9935,3.5653861292,0.176,-0.0635,0.18710491710000002,2.7800000000000002,-1.9300000000000002,3.3842724477
2020-12-27 04:30:00,2.7205,0.9415,2.8788092156,0.1405,-0.0485,0.1486354601,2.58,0.99,2.7634217919,3.6905,-2.0485,4.2209172581,0.1405,-0.0485,0.1486354601,3.55,-2.0,4.0746165464
2020-12-27 05:00:00,2.726,0.9395,2.8833550336,0.146,-0.0505,0.1544870545,2.58,0.99,2.7634217919,3.646,-2.0505,4.183045093,0.146,-0.0505,0.1544870545,3.5,-2.0,4.0311288741
2020-12-27 05:30:00,2.6965,0.9500000000000001,2.8589529989,0.1165,-0.04,0.1231756875,2.58,0.99,2.7634217919,3.6165000000000003,-2.09,4.1769812365,0.1165,-0.04,0.1231756875,3.5,-2.05,4.0561681425
2020-12-27 06:00:00,2.8689999999999998,0.7845000000000001,2.9743236626,0.129,-0.0455,0.1367890712,2.74,0.8300000000000001,2.8629530209,3.309,-2.1655,3.9546012757,0.129,-0.0455,0.1367890712,3.18,-2.12,3.821884352
