Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 06:30:00,2.5185,0.875,2.6661708966,0.1285,-0.045,0.13615157,2.39,0.92,2.5609568524,3.9385,-2.165,4.4943305675000005,0.1285,-0.045,0.13615157,3.81,-2.12,4.3601032098
2020-12-27 07:00:00,2.574,0.886,2.7222182131,0.094,-0.034,0.09995999200000001,2.48,0.92,2.6451464988,3.904,-2.104,4.4348654997,0.094,-0.034,0.09995999200000001,3.81,-2.07,4.3360119926
2020-12-27 07:30:00,2.5115,0.9145000000000001,2.6728154631,0.1315,-0.0455,0.13914920050000001,2.38,0.96,2.5663203230000002,4.2315,-2.1155,4.7308490253,0.1315,-0.0455,0.13914920050000001,4.1,-2.07,4.5929184622
2020-12-27 08:00:00,2.61,0.894,2.758864984,0.18,-0.066,0.1917185437,2.43,0.96,2.6127571644,4.36,-2.076,4.829013978,0.18,-0.066,0.1917185437,4.18,-2.01,4.6381569616
2020-12-27 08:30:00,2.7715,1.004,2.9477496926,0.18150000000000002,-0.066,0.1931275485,2.59,1.07,2.802320467,4.6315,-2.026,5.0552416609,0.18150000000000002,-0.066,0.1931275485,4.45,-1.96,4.8625199228
2020-12-27 09:00:00,3.114,0.488,3.1520057107,0.124,-0.042,0.1309198228,2.99,0.53,3.0366099519,4.444,-1.542,4.7039238939,0.124,-0.042,0.1309198228,4.32,-1.5,4.5730077629
2020-12-27 09:30:00,3.5195,0.502,3.5551208489,0.0795,-0.028,0.08428671310000001,3.44,0.53,3.4805890306,4.3995,-1.528,4.6572936616,0.0795,-0.028,0.08428671310000001,4.32,-1.5,4.5730077629
2020-12-27 10:00:00,3.8995,0.643,3.9521575437000003,0.0695,-0.027,0.0745603782,3.83,0.67,3.8881615193,4.5095,-1.427,4.7298963255,0.0695,-0.027,0.0745603782,4.44,-1.4,4.6554913812
2020-12-27 10:30:00,3.661,0.5845,3.7073658100999998,0.131,-0.0455,0.1386767825,3.5300000000000002,0.63,3.585777461,4.761,-1.5455,5.0055660269,0.131,-0.0455,0.1386767825,4.63,-1.5,4.8669189432
2020-12-27 11:00:00,3.8585000000000003,0.648,3.9125345046,0.08850000000000001,-0.032,0.09410765110000001,3.77,0.68,3.830835418,4.8585,-1.482,5.0795025593,0.08850000000000001,-0.032,0.09410765110000001,4.77,-1.45,4.9855190302
2020-12-27 11:30:00,3.202,0.552,3.2492319092,0.07200000000000001,-0.028,0.0772528317,3.13,0.58,3.1832844673,4.7620000000000005,-1.608,5.0261623531,0.07200000000000001,-0.028,0.0772528317,4.69,-1.58,4.9489897959
2020-12-27 12:00:00,4.1445,0.525,4.1776195674,0.1545,-0.055,0.1639977134,3.99,0.58,4.0319350193,4.6245,-1.375,4.8245855002999996,0.1545,-0.055,0.1639977134,4.47,-1.32,4.660826107
2020-12-27 12:30:00,3.9465,0.082,3.9473518022,0.1365,-0.048,0.1446936419,3.81,0.13,3.8122172026000003,5.1265,-1.028,5.2285548912,0.1365,-0.048,0.1446936419,4.99,-0.98,5.0853220154
2020-12-27 13:00:00,4.0335,-0.223,4.0396597938,0.12350000000000001,-0.043000000000000003,0.1307717477,3.91,-0.18,3.9141410297,5.2935,-0.603,5.3277341572,0.12350000000000001,-0.043000000000000003,0.1307717477,5.17,-0.56,5.2002403791
2020-12-27 13:30:00,4.06,-0.433,4.0830244917,0.15,-0.053,0.1590880259,3.91,-0.38,3.9284220751000003,5.32,-0.273,5.327,0.15,-0.053,0.1590880259,5.17,-0.22,5.1746787340000004
2020-12-27 14:00:00,4.258,-0.436,4.2802640105,0.158,-0.056,0.1676305461,4.1,-0.38,4.1175721002,5.068,-0.276,5.0755098266,0.158,-0.056,0.1676305461,4.91,-0.22,4.9149262456
2020-12-27 14:30:00,4.067,-0.42150000000000004,4.0887835905,0.117,-0.0415,0.1241420557,3.95,-0.38,3.9682363841,5.467,-0.2615,5.4732505196,0.117,-0.0415,0.1241420557,5.35,-0.22,5.3545214539
2020-12-27 15:00:00,4.0315,-0.422,4.0535263969,0.12150000000000001,-0.042,0.1285544632,3.91,-0.38,3.9284220751000003,5.4715,-0.362,5.4834620679,0.12150000000000001,-0.042,0.1285544632,5.35,-0.32,5.3595615492
2020-12-27 15:30:00,4.178,0.051000000000000004,4.1783112617,0.138,-0.049,0.14644111440000002,4.04,0.1,4.0412374343,5.5280000000000005,-0.669,5.5683341315,0.138,-0.049,0.14644111440000002,5.39,-0.62,5.4255414476
2020-12-27 16:00:00,4.3725,0.1635,4.3755557933,0.10250000000000001,-0.036500000000000005,0.1088048712,4.27,0.2,4.2746812747,5.3825,-0.9965,5.4739673455,0.10250000000000001,-0.036500000000000005,0.1088048712,5.28,-0.96,5.366563146
2020-12-27 16:30:00,4.3855,0.2285,4.3914487928,0.1155,-0.0415,0.12272937710000001,4.27,0.27,4.2785277842,5.7655,-0.9515,5.8434871866,0.1155,-0.0415,0.12272937710000001,5.65,-0.91,5.7228139931
2020-12-27 17:00:00,5.086,0.1635,5.0886273444,0.026000000000000002,-0.0165,0.030793668200000002,5.06,0.18,5.0632005688,5.256,-0.9965,5.3496306648,0.026000000000000002,-0.0165,0.030793668200000002,5.23,-0.98,5.3210243375
2020-12-27 17:30:00,5.152,0.1135,5.1532500667,0.012,-0.0165,0.0204022058,5.14,0.13,5.1416437061,5.162,-1.0465,5.2670111306,0.012,-0.0165,0.0204022058,5.15,-1.03,5.251990099
2020-12-27 18:00:00,5.22,0.06,5.2203448162,0.0,0.0,0.0,5.22,0.06,5.2203448162,4.88,-1.1,5.0024394049,0.0,0.0,0.0,4.88,-1.1,5.0024394049
2020-12-27 18:30:00,5.213,0.166,5.2156423382,0.033,-0.014,0.0358468967,5.18,0.18,5.1831264696,4.733,-1.004,4.8383163394,0.033,-0.014,0.0358468967,4.7,-0.99,4.8031343933
2020-12-27 19:00:00,5.132,0.1695,5.1347983651,0.012,-0.0105,0.0159452187,5.12,0.18,5.1231630854,4.822,-1.0005,4.9247014377,0.012,-0.0105,0.0159452187,4.8100000000000005,-0.99,4.910824778
2020-12-27 19:30:00,5.0905,0.1275,5.0920964739,0.0005,-0.0025,0.0025495098,5.09,0.13,5.0916598472,4.7405,-0.9325,4.831345206,0.0005,-0.0025,0.0025495098,4.74,-0.93,4.8303726564
2020-12-27 20:00:00,4.9605,0.125,4.9620746921,0.0005,-0.005,0.0050249378,4.96,0.13,4.9617033366,4.6605,-0.935,4.753365676,0.0005,-0.005,0.0050249378,4.66,-0.93,4.7518943591
2020-12-27 20:30:00,5.0,0.13,5.0016897145,0.0,0.0,0.0,5.0,0.13,5.0016897145,4.43,-0.93,4.5265660274,0.0,0.0,0.0,4.43,-0.93,4.5265660274
2020-12-27 21:00:00,4.82,0.13,4.8217527933,0.0,0.0,0.0,4.82,0.13,4.8217527933,4.37,-0.93,4.4678630239,0.0,0.0,0.0,4.37,-0.93,4.4678630239
2020-12-27 21:30:00,4.6,0.13,4.6018365898999996,0.0,0.0,0.0,4.6,0.13,4.6018365898999996,4.31,-0.93,4.4091949379,0.0,0.0,0.0,4.31,-0.93,4.4091949379
2020-12-27 22:00:00,4.4,-0.02,4.4000454543,0.0,0.0,0.0,4.4,-0.02,4.4000454543,4.22,-1.09,4.3584974475,0.0,0.0,0.0,4.22,-1.09,4.3584974475
2020-12-27 22:30:00,3.69,-0.06,3.6904877726,0.0,0.0,0.0,3.69,-0.06,3.6904877726,3.47,-1.25,3.6882787313,0.0,0.0,0.0,3.47,-1.25,3.6882787313
2020-12-27 23:00:00,3.81,-0.06,3.8104724117,0.0,0.0,0.0,3.81,-0.06,3.8104724117,3.62,-1.22,3.8200523557,0.0,0.0,0.0,3.62,-1.22,3.8200523557
2020-12-27 23:30:00,3.843,-0.0005,3.8430000325,0.033,-0.0205,0.0388490669,3.81,0.02,3.8100524931,3.503,-1.2405,3.7161605522,0.033,-0.0205,0.0388490669,3.47,-1.22,3.6782196781
2020-12-28 00:00:00,3.8315,0.1075,3.8330077615,0.021500000000000002,-0.022500000000000003,0.031120732600000003,3.81,0.13,3.8122172026000003,3.5815,-1.1125,3.7503064541,0.021500000000000002,-0.022500000000000003,0.031120732600000003,3.56,-1.09,3.7231304033
2020-12-28 00:30:00,3.7065,0.114,3.708252722,0.006500000000000001,-0.016,0.017269916,3.7,0.13,3.7022830794,3.7765,-1.016,3.9107810281,0.006500000000000001,-0.016,0.017269916,3.77,-1.0,3.9003717772
2020-12-28 01:00:00,3.31,0.0385,3.3102238973,0.0,-0.0015,0.0015,3.31,0.04,3.310241683,3.83,-1.0015,3.9587753473,0.0,-0.0015,0.0015,3.83,-1.0,3.9583961399
2020-12-28 01:30:00,3.316,0.029,3.316126807,0.006,-0.011,0.0125299641,3.31,0.04,3.310241683,3.566,-1.051,3.7176547715,0.006,-0.011,0.0125299641,3.56,-1.04,3.7088003451000002
2020-12-28 02:00:00,3.48,0.04,3.4802298775000002,0.0,0.0,0.0,3.48,0.04,3.4802298775000002,3.49,-1.01,3.6332079489,0.0,0.0,0.0,3.49,-1.01,3.6332079489
2020-12-28 02:30:00,3.722,0.07,3.7226581900999998,0.012,-0.01,0.015620499400000001,3.71,0.08,3.7108624335,3.212,-1.02,3.3700658747,0.012,-0.01,0.015620499400000001,3.2,-1.01,3.3556072476
2020-12-28 03:00:00,3.6855,0.2285,3.6925766749,0.025500000000000002,-0.021500000000000002,0.0333541602,3.66,0.25,3.6685283153,3.1755,-1.1415,3.3744366196,0.025500000000000002,-0.021500000000000002,0.0333541602,3.15,-1.12,3.3431871022
2020-12-28 03:30:00,3.5745,0.5115000000000001,3.6109115885,0.0945,-0.0385,0.10204165820000001,3.48,0.55,3.5231945731,3.1945,-1.5485,3.5500257041000003,0.0945,-0.0385,0.10204165820000001,3.1,-1.51,3.4482024303
2020-12-28 04:00:00,3.422,0.628,3.4791475968,0.112,-0.042,0.1196160524,3.31,0.67,3.3771289582,3.512,-1.442,3.7965126102999998,0.112,-0.042,0.1196160524,3.4,-1.4,3.6769552622
2020-12-28 04:30:00,3.3515,0.5465,3.3957641997,0.0015,-0.0035,0.0038078866,3.35,0.55,3.3948490394,3.2015000000000002,-1.5434999999999999,3.5541517272,0.0015,-0.0035,0.0038078866,3.2,-1.54,3.5512814589
2020-12-28 05:00:00,3.6,0.61,3.6513148317,0.0,0.0,0.0,3.6,0.61,3.6513148317,3.2,-1.54,3.5512814589,0.0,0.0,0.0,3.2,-1.54,3.5512814589
2020-12-28 05:30:00,3.66,0.67,3.7208198021000003,0.0,0.0,0.0,3.66,0.67,3.7208198021000003,3.2,-1.45,3.5131894341,0.0,0.0,0.0,3.2,-1.45,3.5131894341
2020-12-28 06:00:00,3.54,0.55,3.5824712141,0.0,0.0,0.0,3.54,0.55,3.5824712141,3.2,-1.56,3.56,0.0,0.0,0.0,3.2,-1.56,3.56
2020-12-28 06:30:00,3.54,0.46,3.5697618968000002,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,3.2,-1.51,3.5383753334,0.0,0.0,0.0,3.2,-1.51,3.5383753334
2020-12-28 07:00:00,3.541,0.457,3.5703683283,0.001,-0.003,0.0031622777,3.54,0.46,3.5697618968000002,3.341,-1.513,3.6676218453000002,0.001,-0.003,0.0031622777,3.34,-1.51,3.6654740485
2020-12-28 07:30:00,3.73,0.5,3.7633628579,0.0,0.0,0.0,3.73,0.5,3.7633628579,3.34,-1.51,3.6654740485,0.0,0.0,0.0,3.34,-1.51,3.6654740485
2020-12-28 08:00:00,3.83,0.5585,3.8705067175,0.0,-0.0015,0.0015,3.83,0.56,3.8707234466,3.48,-1.4715,3.7783213535,0.0,-0.0015,0.0015,3.48,-1.47,3.7777374181
2020-12-28 08:30:00,3.92,0.56,3.9597979746,0.0,0.0,0.0,3.92,0.56,3.9597979746,3.68,-1.38,3.9302417228,0.0,0.0,0.0,3.68,-1.38,3.9302417228
2020-12-28 09:00:00,4.1105,0.559,4.1483359616,0.0005,-0.001,0.0011180340000000002,4.11,0.56,4.1479754098,3.8305,-1.431,4.0890697292,0.0005,-0.001,0.0011180340000000002,3.83,-1.43,4.08825146
2020-12-28 09:30:00,4.209,0.687,4.2646981136,0.009000000000000001,-0.013000000000000001,0.0158113883,4.2,0.7000000000000001,4.2579337712,4.129,-1.443,4.3738872871,0.009000000000000001,-0.013000000000000001,0.0158113883,4.12,-1.43,4.3611122435
2020-12-28 10:00:00,4.0805,0.656,4.1328944155,0.0005,-0.004,0.0040311289,4.08,0.66,4.1330376238,4.4605,-1.434,4.6853405693,0.0005,-0.004,0.0040311289,4.46,-1.43,4.6836417455
2020-12-28 10:30:00,4.0975,0.2275,4.1038107291,0.0175,-0.0125,0.0215058132,4.08,0.24,4.0870527278,4.3775,-1.0325,4.4976174248,0.0175,-0.0125,0.0215058132,4.36,-1.02,4.4777226354
2020-12-28 11:00:00,3.5195,-0.152,3.5227807553,0.029500000000000002,-0.022,0.0368001359,3.49,-0.13,3.4924203642,3.5995,-1.202,3.7948918628,0.029500000000000002,-0.022,0.0368001359,3.5700000000000003,-1.18,3.7599601062
2020-12-28 11:30:00,4.626,-0.0025,4.6260006755,0.036000000000000004,-0.022500000000000003,0.0424529151,4.59,0.02,4.5900435728,4.116,-0.8625,4.2053968005,0.036000000000000004,-0.022500000000000003,0.0424529151,4.08,-0.84,4.1655731899
2020-12-28 12:00:00,4.8465,0.1085,4.8477143583,0.036500000000000005,-0.021500000000000002,0.0423615392,4.8100000000000005,0.13,4.8117564361,4.5165,-0.7315,4.57535403,0.036500000000000005,-0.021500000000000002,0.0423615392,4.48,-0.71,4.5359122566
2020-12-28 12:30:00,4.724,0.14250000000000002,4.7261487757000005,0.064,-0.0275,0.0696580936,4.66,0.17,4.6630998274,5.054,-0.7875000000000001,5.1149850684,0.064,-0.0275,0.0696580936,4.99,-0.76,5.0475439572
2020-12-28 13:00:00,4.6535,0.14,4.6556054655,0.07350000000000001,-0.03,0.0793867117,4.58,0.17,4.5831539359,5.3335,-0.75,5.3859745868,0.07350000000000001,-0.03,0.0793867117,5.26,-0.72,5.309048879
2020-12-28 13:30:00,4.6995000000000005,0.061500000000000006,4.6999023926,0.0695,-0.0285,0.0751165761,4.63,0.09,4.6308746474,5.0295,-0.7485,5.0848915918,0.0695,-0.0285,0.0751165761,4.96,-0.72,5.0119856345
2020-12-28 14:00:00,5.1675,0.1285,5.1690974551,0.0775,-0.0315,0.083657038,5.09,0.16,5.0925141139,4.7175,-0.6215,4.758263181,0.0775,-0.0315,0.083657038,4.64,-0.59,4.6773603667
2020-12-28 14:30:00,5.329,0.1295,5.3305732572,0.079,-0.030500000000000003,0.08468323330000001,5.25,0.16,5.2524375294,4.539,-0.7805000000000001,4.6056162726,0.079,-0.030500000000000003,0.08468323330000001,4.46,-0.75,4.5226209215
2020-12-28 15:00:00,4.803,0.1315,4.8047998137,0.063,-0.0285,0.0691465834,4.74,0.16,4.7426996532,5.033,-0.7785000000000001,5.0928529578,0.063,-0.0285,0.0691465834,4.97,-0.75,5.0262709835
2020-12-28 15:30:00,4.456,0.14750000000000002,4.4584405626,0.006,-0.0125,0.0138654246,4.45,0.16,4.4528754755,5.426,-0.7625000000000001,5.479314031,0.006,-0.0125,0.0138654246,5.42,-0.75,5.4716450908
2020-12-28 16:00:00,4.7705,0.248,4.776941935,0.0005,-0.002,0.0020615528,4.77,0.25,4.7765468699,5.2005,-0.922,5.2815986453,0.0005,-0.002,0.0020615528,5.2,-0.92,5.2807575214
2020-12-28 16:30:00,5.31,0.33,5.3202443553,0.0,0.0,0.0,5.31,0.33,5.3202443553,4.91,-0.92,4.9954479279,0.0,0.0,0.0,4.91,-0.92,4.9954479279
2020-12-28 17:00:00,5.25,0.28,5.2574613646,0.0,0.0,0.0,5.25,0.28,5.2574613646,5.41,-0.86,5.4779284406,0.0,0.0,0.0,5.41,-0.86,5.4779284406
2020-12-28 17:30:00,5.065,0.12050000000000001,5.0664331882,0.035,-0.0195,0.0400655713,5.03,0.14,5.031947933,5.905,-0.7795000000000001,5.9562274344,0.035,-0.0195,0.0400655713,5.87,-0.76,5.9189948471000005
2020-12-28 18:00:00,4.84,0.047,4.8402281971,0.05,-0.023,0.055036351600000005,4.79,0.07,4.7905114549,5.95,-0.853,6.0108326378,0.05,-0.023,0.055036351600000005,5.9,-0.8300000000000001,5.9580953332
2020-12-28 18:30:00,5.035,0.0495,5.0352433159,0.015,-0.0205,0.0254017716,5.02,0.07,5.0204880241,5.455,-0.9305,5.533792122,0.015,-0.0205,0.0254017716,5.44,-0.91,5.5155870041
2020-12-28 19:00:00,5.11,0.13,5.1116533529,0.0,0.0,0.0,5.11,0.13,5.1116533529,5.44,-0.8300000000000001,5.5029537523,0.0,0.0,0.0,5.44,-0.8300000000000001,5.5029537523
2020-12-28 19:30:00,5.07,0.07,5.0704832117,0.0,0.0,0.0,5.07,0.07,5.0704832117,5.24,-0.89,5.3150446847,0.0,0.0,0.0,5.24,-0.89,5.3150446847
2020-12-28 20:00:00,5.16,0.15,5.1621797722,0.0,0.0,0.0,5.16,0.15,5.1621797722,4.98,-0.8300000000000001,5.0486929001,0.0,0.0,0.0,4.98,-0.8300000000000001,5.0486929001
2020-12-28 20:30:00,5.07,0.15,5.0722184496,0.0,0.0,0.0,5.07,0.15,5.0722184496,4.86,-0.88,4.9390282445,0.0,0.0,0.0,4.86,-0.88,4.9390282445
2020-12-28 21:00:00,4.94,0.32,4.9503535227,0.0,0.0,0.0,4.94,0.32,4.9503535227,4.74,-1.05,4.8549047364,0.0,0.0,0.0,4.74,-1.05,4.8549047364
2020-12-28 21:30:00,4.97,0.67,5.0149576269,0.0,0.0,0.0,4.97,0.67,5.0149576269,4.58,-1.4,4.7891961747,0.0,0.0,0.0,4.58,-1.4,4.7891961747
2020-12-28 22:00:00,4.79,0.67,4.8366310589,0.0,0.0,0.0,4.79,0.67,4.8366310589,4.39,-1.4,4.607830292,0.0,0.0,0.0,4.39,-1.4,4.607830292
2020-12-28 22:30:00,4.64,0.67,4.6881232919,0.0,0.0,0.0,4.64,0.67,4.6881232919,4.2,-1.47,4.4498202211,0.0,0.0,0.0,4.2,-1.47,4.4498202211
2020-12-28 23:00:00,4.33,0.67,4.3815294133,0.0,0.0,0.0,4.33,0.67,4.3815294133,4.02,-1.55,4.3084684054,0.0,0.0,0.0,4.02,-1.55,4.3084684054
2020-12-28 23:30:00,3.91,0.6385000000000001,3.9617902834,0.0,-0.0015,0.0015,3.91,0.64,3.9620323068000003,4.12,-1.5115,4.3885113934,0.0,-0.0015,0.0015,4.12,-1.51,4.3879949863
2020-12-29 00:00:00,3.726,0.58,3.7708720477,0.006,-0.01,0.0116619038,3.7199999999999998,0.59,3.7664970463,3.9859999999999998,-1.52,4.265981247,0.006,-0.01,0.0116619038,3.98,-1.51,4.2568180605
2020-12-29 00:30:00,3.599,0.6595000000000001,3.6589262428,0.029,-0.0205,0.0355140817,3.5700000000000003,0.68,3.6341849155,4.149,-1.4605000000000001,4.3985521766,0.029,-0.0205,0.0355140817,4.12,-1.44,4.3644014481
2020-12-29 01:00:00,3.8275,0.663,3.8844980692,0.007500000000000001,-0.017,0.0185809042,3.8200000000000003,0.68,3.880051546,3.7375,-1.457,4.0114530098,0.007500000000000001,-0.017,0.0185809042,3.73,-1.44,3.9983121439
2020-12-29 01:30:00,3.7605,0.7005,3.8251876425,0.0105,-0.0195,0.0221472346,3.75,0.72,3.8184944677,3.8505000000000003,-1.4195,4.103819014,0.0105,-0.0195,0.0221472346,3.84,-1.4,4.0872484632
2020-12-29 02:00:00,3.949,0.6485000000000001,4.001893708,0.039,-0.021500000000000002,0.0445336951,3.91,0.67,3.9669887824,3.3890000000000002,-1.5115,3.7107887639,0.039,-0.021500000000000002,0.0445336951,3.35,-1.49,3.6664151429
2020-12-29 02:30:00,3.8295,0.6495000000000001,3.8841885253,0.029500000000000002,-0.0205,0.0359235299,3.8,0.67,3.8586137407,3.3795,-1.5105,3.7017064308,0.029500000000000002,-0.0205,0.0359235299,3.35,-1.49,3.6664151429
2020-12-29 03:00:00,3.73,0.6495000000000001,3.7861260214,0.02,-0.0205,0.028640007000000002,3.71,0.67,3.7700132626,3.44,-1.5105,3.7570214599,0.02,-0.0205,0.028640007000000002,3.42,-1.49,3.7304825425
2020-12-29 03:30:00,3.7525,0.648,3.8080388982,0.0425,-0.022,0.0478565565,3.71,0.67,3.7700132626,3.4625,-1.512,3.7782337474,0.0425,-0.022,0.0478565565,3.42,-1.49,3.7304825425
2020-12-29 04:00:00,3.8525,0.7295,3.9209598952,0.0825,-0.030500000000000003,0.087957376,3.77,0.76,3.8458419104,3.4025,-1.4705,3.7066664943000003,0.0825,-0.030500000000000003,0.087957376,3.32,-1.44,3.618839593
2020-12-29 04:30:00,3.87,0.7245,3.9372325623,0.1,-0.035500000000000004,0.1061143251,3.77,0.76,3.8458419104,3.3,-1.5055,3.6271931641,0.1,-0.035500000000000004,0.1061143251,3.2,-1.47,3.5214911614
2020-12-29 05:00:00,3.907,0.662,3.9626875981,0.137,-0.048,0.1451654229,3.77,0.71,3.8362742342000002,3.127,-1.518,3.4759823072,0.137,-0.048,0.1451654229,2.99,-1.47,3.3318163215
2020-12-29 05:30:00,3.5700000000000003,0.679,3.6339979362,0.08,-0.031,0.0857962703,3.49,0.71,3.5614884529,3.5700000000000003,-1.451,3.8536088281,0.08,-0.031,0.0857962703,3.49,-1.42,3.7678243059
2020-12-29 06:00:00,3.294,0.59,3.3464213722,0.014,-0.02,0.0244131112,3.2800000000000002,0.61,3.3362403990000002,3.814,-1.44,4.0767874607,0.014,-0.02,0.0244131112,3.8,-1.42,4.0566488633
2020-12-29 06:30:00,3.313,0.4605,3.3448511551,0.033,-0.0195,0.038330797,3.2800000000000002,0.48,3.3149358968,3.833,-1.4395,4.0943924152,0.033,-0.0195,0.038330797,3.8,-1.42,4.0566488633
2020-12-29 07:00:00,3.551,0.492,3.5849218959,0.07100000000000001,-0.028,0.07632168760000001,3.48,0.52,3.5186360994,3.741,-1.448,4.011456718,0.07100000000000001,-0.028,0.07632168760000001,3.67,-1.42,3.9351365923
2020-12-29 07:30:00,3.724,0.498,3.7571505160000003,0.044,-0.022,0.049193495500000003,3.68,0.52,3.716557547,3.824,-1.442,4.0868496425,0.044,-0.022,0.049193495500000003,3.7800000000000002,-1.42,4.0379202568
2020-12-29 08:00:00,3.9705,0.5655,4.0105686006,0.0105,-0.0145,0.017902513800000002,3.96,0.58,4.0022493675,3.8505000000000003,-1.3645,4.0851206225,0.0105,-0.0145,0.017902513800000002,3.84,-1.35,4.0703931014
2020-12-29 08:30:00,4.1425,0.6105,4.1872444997,0.0025,-0.0095,0.0098234414,4.14,0.62,4.1861676985,4.1325,-1.2895,4.3290144952,0.0025,-0.0095,0.0098234414,4.13,-1.28,4.3238061936
2020-12-29 09:00:00,4.491,0.6155,4.5329814968,0.001,-0.0045000000000000005,0.0046097722,4.49,0.62,4.532604108,4.191,-1.2445,4.3718715958,0.001,-0.0045000000000000005,0.0046097722,4.19,-1.24,4.3696338519
2020-12-29 09:30:00,4.25,0.6900000000000001,4.3056474542,0.0,0.0,0.0,4.25,0.6900000000000001,4.3056474542,4.58,-1.24,4.7448919903,0.0,0.0,0.0,4.58,-1.24,4.7448919903
2020-12-29 10:00:00,4.3,0.64,4.3473670192,0.0,0.0,0.0,4.3,0.64,4.3473670192,4.86,-1.19,5.0035687264,0.0,0.0,0.0,4.86,-1.19,5.0035687264
2020-12-29 10:30:00,4.4405,0.24750000000000003,4.447392101,0.0005,-0.0025,0.0025495098,4.44,0.25,4.4470327186,4.7905,-0.8725,4.8693065728,0.0005,-0.0025,0.0025495098,4.79,-0.87,4.8683672828
2020-12-29 11:00:00,4.3745,0.23900000000000002,4.3810239956,0.0045000000000000005,-0.011,0.0118848643,4.37,0.25,4.3771451884,4.8845,-0.761,4.9434260640000005,0.0045000000000000005,-0.011,0.0118848643,4.88,-0.75,4.9372968313
2020-12-29 11:30:00,4.1885,-0.112,4.1899971659,0.0285,-0.022,0.0360034721,4.16,-0.09,4.1609734438,5.1485,-0.462,5.1691871943,0.0285,-0.022,0.0360034721,5.12,-0.44,5.1388714714
2020-12-29 12:00:00,4.592,-0.1875,4.5958263946999995,0.062,-0.0275,0.0678251428,4.53,-0.16,4.5328247264,4.952,-0.2975,4.9609283657,0.062,-0.0275,0.0678251428,4.89,-0.27,4.8974483152
2020-12-29 12:30:00,4.758,-0.24050000000000002,4.764074333,0.078,-0.030500000000000003,0.0837511194,4.68,-0.21,4.6847091692,5.098,-0.35050000000000003,5.1100346623,0.078,-0.030500000000000003,0.0837511194,5.02,-0.32,5.0301888633
2020-12-29 13:00:00,4.726,-0.17350000000000002,4.7291836769,0.046,-0.0235,0.0516551062,4.68,-0.15,4.6824032291,5.456,-0.28350000000000003,5.4633605272,0.046,-0.0235,0.0516551062,5.41,-0.26,5.4162440861
2020-12-29 13:30:00,4.813,-0.214,4.8177551827,0.043000000000000003,-0.024,0.049244289000000004,4.77,-0.19,4.7737825673,5.453,-0.28400000000000003,5.4603905538,0.043000000000000003,-0.024,0.049244289000000004,5.41,-0.26,5.4162440861
2020-12-29 14:00:00,4.946,-0.2225,4.951002146,0.08600000000000001,-0.0325,0.0919361191,4.86,-0.19,4.8637125737,5.376,-0.1925,5.3794453478,0.08600000000000001,-0.0325,0.0919361191,5.29,-0.16,5.2924191066
2020-12-29 14:30:00,5.15,-0.318,5.1598085236,0.07,-0.028,0.0753923073,5.08,-0.29,5.0882708261,5.12,0.002,5.1200003906,0.07,-0.028,0.0753923073,5.05,0.03,5.0500891081
2020-12-29 15:00:00,4.827,-0.28,4.8351141662,0.077,-0.03,0.0826377638,4.75,-0.25,4.7565743976,5.337,-0.18,5.3400345505,0.077,-0.03,0.0826377638,5.26,-0.15,5.2621383486
2020-12-29 15:30:00,4.5175,-0.20500000000000002,4.5221489637,0.0475,-0.025,0.0536772764,4.47,-0.18,4.4736226931,5.7375,-0.17500000000000002,5.7401682249,0.0475,-0.025,0.0536772764,5.69,-0.15,5.6919768095
2020-12-29 16:00:00,4.687,-0.24350000000000002,4.6933209191,0.047,-0.0235,0.0525475975,4.64,-0.22,4.6452125893,5.547,-0.2235,5.5515008106,0.047,-0.0235,0.0525475975,5.5,-0.2,5.5036351623
2020-12-29 16:30:00,5.2035,-0.2715,5.2105781349,0.0135,-0.0115,0.0177341479,5.19,-0.26,5.1965084432,5.2435,-0.2715,5.2505242119,0.0135,-0.0115,0.0177341479,5.23,-0.26,5.236458727
2020-12-29 17:00:00,5.5305,-0.193,5.5338665732,0.0005,-0.003,0.0030413813000000002,5.53,-0.19,5.5332630518,5.2805,-0.313,5.289768355,0.0005,-0.003,0.0030413813000000002,5.28,-0.31,5.2890925498
2020-12-29 17:30:00,5.806,-0.151,5.8079632402,0.016,-0.021,0.0264007576,5.79,-0.13,5.7914592289,5.426,-0.291,5.4337976591,0.016,-0.021,0.0264007576,5.41,-0.27,5.4167333329
2020-12-29 18:00:00,5.712,-0.23500000000000001,5.7168320773,0.012,-0.015,0.0192093727,5.7,-0.22,5.7042440341,5.422,-0.395,5.4363691008,0.012,-0.015,0.0192093727,5.41,-0.38,5.4233292358
2020-12-29 18:30:00,5.4735,-0.2285,5.4782674725,0.0035,-0.0085,0.0091923882,5.47,-0.22,5.474422344,5.6735,-0.3885,5.6867859552,0.0035,-0.0085,0.0091923882,5.67,-0.38,5.6827194194
2020-12-29 19:00:00,5.211,-0.182,5.2141773081,0.031,-0.022,0.0380131556,5.18,-0.16,5.1824704534,5.931,-0.302,5.9386837767,0.031,-0.022,0.0380131556,5.9,-0.28,5.906640331
2020-12-29 19:30:00,4.483,-0.271,4.4911835856,0.023,-0.021,0.031144823000000002,4.46,-0.25,4.4670012313,6.273,-0.341,6.2822615355,0.023,-0.021,0.031144823000000002,6.25,-0.32,6.2581866383
2020-12-29 20:00:00,4.7,0.0085,4.7000076862,0.0,-0.0015,0.0015,4.7,0.01,4.7000106383,5.85,-0.48150000000000004,5.8697821297,0.0,-0.0015,0.0015,5.85,-0.48,5.8696592746
2020-12-29 20:30:00,4.93,0.24,4.935838328,0.0,0.0,0.0,4.93,0.24,4.935838328,5.48,-0.65,5.5184146274,0.0,0.0,0.0,5.48,-0.65,5.5184146274
2020-12-29 21:00:00,4.9355,0.1675,4.9383414726,0.0055000000000000005,-0.0025,0.006041523,4.93,0.17,4.9329301637,5.0855,-0.7525000000000001,5.1408721536,0.0055000000000000005,-0.0025,0.006041523,5.08,-0.75,5.135065725
2020-12-29 21:30:00,4.6725,0.106,4.6737021995,0.0425,-0.024,0.0488082985,4.63,0.13,4.6318246944,5.0425,-0.8140000000000001,5.1077786023,0.0425,-0.024,0.0488082985,5.0,-0.79,5.0620252864
2020-12-29 22:00:00,4.5975,0.547,4.6299260523,0.007500000000000001,-0.013000000000000001,0.015008331000000001,4.59,0.56,4.6240350345,4.6475,-1.333,4.8348883389,0.007500000000000001,-0.013000000000000001,0.015008331000000001,4.64,-1.32,4.8241061348
2020-12-29 22:30:00,4.6105,0.742,4.6698259336,0.0205,-0.018000000000000002,0.0272809457,4.59,0.76,4.6524939549,4.1805,-1.458,4.4274534724,0.0205,-0.018000000000000002,0.0272809457,4.16,-1.44,4.4021812775
2020-12-29 23:00:00,4.394,0.669,4.4446368806,0.004,-0.011,0.0117046999,4.39,0.68,4.4423529801,4.054,-1.521,4.3299372975,0.004,-0.011,0.0117046999,4.05,-1.51,4.3223373307
2020-12-29 23:30:00,3.878,0.658,3.9334270045,0.038,-0.022,0.0439089968,3.84,0.68,3.8997435813,4.238,-1.492,4.4929620519,0.038,-0.022,0.0439089968,4.2,-1.47,4.4498202211
2020-12-30 00:00:00,3.577,0.623,3.6308481103,0.007,-0.017,0.0183847763,3.5700000000000003,0.64,3.6269132882,4.167,-1.537,4.4414252217,0.007,-0.017,0.0183847763,4.16,-1.52,4.4289953714
2020-12-30 00:30:00,3.599,0.617,3.6515051691,0.029,-0.023,0.037013511,3.5700000000000003,0.64,3.6269132882,3.999,-1.5430000000000001,4.2863562614,0.029,-0.023,0.037013511,3.9699999999999998,-1.52,4.2510351681
2020-12-30 01:00:00,3.4015,0.6775,3.4683149367,0.0415,-0.022500000000000003,0.047206991000000004,3.36,0.7000000000000001,3.4321421882,4.1315,-1.4625,4.3827158817,0.0415,-0.022500000000000003,0.047206991000000004,4.09,-1.44,4.3360927112
2020-12-30 01:30:00,3.056,0.6805,3.130849126,0.036000000000000004,-0.0195,0.0409420322,3.02,0.7000000000000001,3.1000645155,4.386,-1.4995,4.6352450043,0.036000000000000004,-0.0195,0.0409420322,4.35,-1.48,4.5948775827
2020-12-30 02:00:00,3.5775,0.6900000000000001,3.6434333053,0.007500000000000001,-0.01,0.0125,3.5700000000000003,0.7000000000000001,3.6379802089,3.8675,-1.49,4.144593617,0.007500000000000001,-0.01,0.0125,3.86,-1.48,4.1340053217
2020-12-30 02:30:00,3.6435,0.65,3.7010258375,0.0035,-0.01,0.010594810100000001,3.64,0.66,3.6993512945,3.5135,-1.54,3.8361806853,0.0035,-0.01,0.010594810100000001,3.51,-1.53,3.8289685295
2020-12-30 03:00:00,3.8120000000000003,1.085,3.963403714,0.002,-0.005,0.0053851648,3.81,1.09,3.962852508,3.512,-1.885,3.9858962606,0.002,-0.005,0.0053851648,3.51,-1.88,3.9817709628
2020-12-30 03:30:00,3.81,1.23,4.0036233589,0.0,0.0,0.0,3.81,1.23,4.0036233589,3.55,-1.88,4.0170760511,0.0,0.0,0.0,3.55,-1.88,4.0170760511
2020-12-30 04:00:00,3.88,1.28,4.0856823176,0.0,0.0,0.0,3.88,1.28,4.0856823176,3.55,-1.8399999999999999,3.9985122233,0.0,0.0,0.0,3.55,-1.8399999999999999,3.9985122233
2020-12-30 04:30:00,3.822,1.275,4.0290580785,0.002,-0.005,0.0053851648,3.8200000000000003,1.28,4.0287467034,3.412,-1.935,3.9224952517,0.002,-0.005,0.0053851648,3.41,-1.9300000000000002,3.9182904435
2020-12-30 05:00:00,3.8815,1.193,4.0607008324,0.0015,-0.007,0.0071589105,3.88,1.2,4.0613298315,3.2215,-1.987,3.7850008256,0.0015,-0.007,0.0071589105,3.22,-1.98,3.7800529097
2020-12-30 05:30:00,3.887,1.272,4.0898353268,0.007,-0.018000000000000002,0.0193132079,3.88,1.29,4.0888262374,3.487,-1.888,3.9653137329,0.007,-0.018000000000000002,0.0193132079,3.48,-1.87,3.9506075482
2020-12-30 06:00:00,3.7815000000000003,1.194,3.9655237044,0.0015,-0.006,0.0061846584,3.7800000000000002,1.2,3.9659046887000002,3.4115,-1.976,3.9424495241,0.0015,-0.006,0.0061846584,3.41,-1.97,3.9381467723
2020-12-30 06:30:00,3.89,1.05,4.0292182865,0.0,0.0,0.0,3.89,1.05,4.0292182865,3.52,-1.87,3.9858876050000003,0.0,0.0,0.0,3.52,-1.87,3.9858876050000003
2020-12-30 07:00:00,3.98,0.84,4.06767747,0.0,0.0,0.0,3.98,0.84,4.06767747,3.64,-1.48,3.9293765409,0.0,0.0,0.0,3.64,-1.48,3.9293765409
2020-12-30 07:30:00,3.9805,0.686,4.0391801458,0.0005,-0.004,0.0040311289,3.98,0.6900000000000001,4.0393687626,3.7205,-1.434,3.9872893361,0.0005,-0.004,0.0040311289,3.7199999999999998,-1.43,3.9853858032
2020-12-30 08:00:00,4.1355,0.28300000000000003,4.1451717998,0.0055000000000000005,-0.017,0.017867568400000002,4.13,0.30000000000000004,4.1408815487,3.9255,-0.9470000000000001,4.038113328,0.0055000000000000005,-0.017,0.017867568400000002,3.92,-0.93,4.0288087569
2020-12-30 08:30:00,4.2945,0.2495,4.3017415659000005,0.0245,-0.0205,0.0319452657,4.27,0.27,4.2785277842,4.1045,-0.8405,4.1896730779,0.0245,-0.0205,0.0319452657,4.08,-0.8200000000000001,4.161586236
2020-12-30 09:00:00,4.43,0.336,4.4427239392,0.06,-0.024,0.0646219777,4.37,0.36,4.3848033023,4.37,-0.844,4.4507567896,0.06,-0.024,0.0646219777,4.31,-0.8200000000000001,4.3873112495
2020-12-30 09:30:00,4.5760000000000005,0.34700000000000003,4.5891377186,0.016,-0.013000000000000001,0.020615528100000002,4.5600000000000005,0.36,4.5741884526,4.466,-0.833,4.5430215716,0.016,-0.013000000000000001,0.020615528100000002,4.45,-0.8200000000000001,4.5249198888
2020-12-30 10:00:00,4.7,0.27,4.7077489313,0.0,0.0,0.0,4.7,0.27,4.7077489313,4.49,-0.93,4.5853026072,0.0,0.0,0.0,4.49,-0.93,4.5853026072
2020-12-30 10:30:00,4.96,0.4,4.9761028928,0.0,0.0,0.0,4.96,0.4,4.9761028928,4.62,-0.8200000000000001,4.6922063041,0.0,0.0,0.0,4.62,-0.8200000000000001,4.6922063041
2020-12-30 11:00:00,5.09,0.4,5.1056929011,0.0,0.0,0.0,5.09,0.4,5.1056929011,4.62,-0.88,4.7030628318000005,0.0,0.0,0.0,4.62,-0.88,4.7030628318000005
2020-12-30 11:30:00,5.14,0.45,5.1596608416,0.0,0.0,0.0,5.14,0.45,5.1596608416,4.72,-0.88,4.8013331482,0.0,0.0,0.0,4.72,-0.88,4.8013331482
2020-12-30 12:00:00,5.11,0.41000000000000003,5.126421754,0.0,0.0,0.0,5.11,0.41000000000000003,5.126421754,4.65,-0.88,4.7325363179,0.0,0.0,0.0,4.65,-0.88,4.7325363179
2020-12-30 12:30:00,5.11,0.35000000000000003,5.1219722764,0.0,0.0,0.0,5.11,0.35000000000000003,5.1219722764,4.65,-0.97,4.7500947359,0.0,0.0,0.0,4.65,-0.97,4.7500947359
2020-12-30 13:00:00,5.19,0.35000000000000003,5.2017881541,0.0,0.0,0.0,5.19,0.35000000000000003,5.2017881541,4.72,-0.97,4.8186408872,0.0,0.0,0.0,4.72,-0.97,4.8186408872
2020-12-30 13:30:00,5.24,0.29,5.2480186737,0.0,0.0,0.0,5.24,0.29,5.2480186737,4.72,-0.97,4.8186408872,0.0,0.0,0.0,4.72,-0.97,4.8186408872
2020-12-30 14:00:00,5.24,0.29,5.2480186737,0.0,0.0,0.0,5.24,0.29,5.2480186737,4.72,-0.97,4.8186408872,0.0,0.0,0.0,4.72,-0.97,4.8186408872
2020-12-30 14:30:00,5.24,0.34,5.2510189487,0.0,0.0,0.0,5.24,0.34,5.2510189487,4.72,-0.93,4.8107483825,0.0,0.0,0.0,4.72,-0.93,4.8107483825
2020-12-30 15:00:00,5.24,0.27,5.2469514959,0.0,0.0,0.0,5.24,0.27,5.2469514959,4.72,-0.98,4.8206638547,0.0,0.0,0.0,4.72,-0.98,4.8206638547
2020-12-30 15:30:00,5.27,0.32,5.2797064312,0.0,0.0,0.0,5.27,0.32,5.2797064312,4.76,-0.9400000000000001,4.8519274521,0.0,0.0,0.0,4.76,-0.9400000000000001,4.8519274521
2020-12-30 16:00:00,5.31,0.21,5.3141509199,0.0,0.0,0.0,5.31,0.21,5.3141509199,4.76,-1.03,4.8701642683,0.0,0.0,0.0,4.76,-1.03,4.8701642683
2020-12-30 16:30:00,5.47,0.28,5.4771616737,0.0,0.0,0.0,5.47,0.28,5.4771616737,4.94,-0.9500000000000001,5.0305168721,0.0,0.0,0.0,4.94,-0.9500000000000001,5.0305168721
2020-12-30 17:00:00,5.63,0.28,5.6369583997,0.0,0.0,0.0,5.63,0.28,5.6369583997,5.09,-0.9500000000000001,5.1778953253,0.0,0.0,0.0,5.09,-0.9500000000000001,5.1778953253
2020-12-30 17:30:00,5.78,0.28,5.7867780327,0.0,0.0,0.0,5.78,0.28,5.7867780327,5.23,-0.99,5.3228751629,0.0,0.0,0.0,5.23,-0.99,5.3228751629
2020-12-30 18:00:00,5.59,0.18,5.5928972814,0.0,0.0,0.0,5.59,0.18,5.5928972814,5.07,-1.12,5.1922345864,0.0,0.0,0.0,5.07,-1.12,5.1922345864
2020-12-30 18:30:00,5.65,0.26,5.6559791372,0.0,0.0,0.0,5.65,0.26,5.6559791372,5.14,-1.0,5.2363727904,0.0,0.0,0.0,5.14,-1.0,5.2363727904
2020-12-30 19:00:00,5.58,0.26,5.5860540635,0.0,0.0,0.0,5.58,0.26,5.5860540635,5.14,-1.0,5.2363727904,0.0,0.0,0.0,5.14,-1.0,5.2363727904
2020-12-30 19:30:00,5.37,0.19,5.373360215,0.0,0.0,0.0,5.37,0.19,5.373360215,5.01,-1.09,5.127201966,0.0,0.0,0.0,5.01,-1.09,5.127201966
2020-12-30 20:00:00,5.2,0.19,5.2034699961,0.0,0.0,0.0,5.2,0.19,5.2034699961,5.01,-1.02,5.1127781098,0.0,0.0,0.0,5.01,-1.02,5.1127781098
2020-12-30 20:30:00,4.97,0.16,4.9725747858,0.0,0.0,0.0,4.97,0.16,4.9725747858,5.01,-1.02,5.1127781098,0.0,0.0,0.0,5.01,-1.02,5.1127781098
2020-12-30 21:00:00,4.87,0.01,4.8700102669,0.0,0.0,0.0,4.87,0.01,4.8700102669,4.79,-1.02,4.8973972679,0.0,0.0,0.0,4.79,-1.02,4.8973972679
2020-12-30 21:30:00,4.8,0.01,4.8000104167,0.0,0.0,0.0,4.8,0.01,4.8000104167,4.55,-0.91,4.6401077574,0.0,0.0,0.0,4.55,-0.91,4.6401077574
2020-12-30 22:00:00,4.62,0.01,4.6200108225,0.0,0.0,0.0,4.62,0.01,4.6200108225,4.39,-0.96,4.4937400904,0.0,0.0,0.0,4.39,-0.96,4.4937400904
2020-12-30 22:30:00,4.57,-0.03,4.5700984672,0.0,0.0,0.0,4.57,-0.03,4.5700984672,4.16,-0.99,4.2761782002,0.0,0.0,0.0,4.16,-0.99,4.2761782002
2020-12-30 23:00:00,4.38,0.12,4.3816435273,0.0,0.0,0.0,4.38,0.12,4.3816435273,4.09,-1.03,4.2177007955,0.0,0.0,0.0,4.09,-1.03,4.2177007955
2020-12-30 23:30:00,4.1,0.4,4.1194659848,0.0,0.0,0.0,4.1,0.4,4.1194659848,3.8200000000000003,-1.57,4.1300484259,0.0,0.0,0.0,3.8200000000000003,-1.57,4.1300484259
2020-12-31 00:00:00,4.02,0.5,4.0509751912,0.0,0.0,0.0,4.02,0.5,4.0509751912,3.69,-1.46,3.9683371833,0.0,0.0,0.0,3.69,-1.46,3.9683371833
2020-12-31 00:30:00,4.1,0.5,4.1303752856,0.0,0.0,0.0,4.1,0.5,4.1303752856,3.5300000000000002,-1.46,3.820013089,0.0,0.0,0.0,3.5300000000000002,-1.46,3.820013089
2020-12-31 01:00:00,4.05,0.5,4.0807474805,0.0,0.0,0.0,4.05,0.5,4.0807474805,3.41,-1.5,3.7253322,0.0,0.0,0.0,3.41,-1.5,3.7253322
2020-12-31 01:30:00,3.79,0.42,3.8132007553,0.0,0.0,0.0,3.79,0.42,3.8132007553,3.41,-1.56,3.7498933318,0.0,0.0,0.0,3.41,-1.56,3.7498933318
2020-12-31 02:00:00,3.63,0.42,3.6542167423,0.0,0.0,0.0,3.63,0.42,3.6542167423,3.36,-1.56,3.7044837697,0.0,0.0,0.0,3.36,-1.56,3.7044837697
2020-12-31 02:30:00,3.58,0.46,3.6094320883,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.4,-1.56,3.740802053,0.0,0.0,0.0,3.4,-1.56,3.740802053
2020-12-31 03:00:00,3.49,0.46,3.5201846542,0.0,0.0,0.0,3.49,0.46,3.5201846542,3.4,-1.56,3.740802053,0.0,0.0,0.0,3.4,-1.56,3.740802053
2020-12-31 03:30:00,3.41,0.46,3.4408865137,0.0,0.0,0.0,3.41,0.46,3.4408865137,3.49,-1.52,3.8066389374,0.0,0.0,0.0,3.49,-1.52,3.8066389374
2020-12-31 04:00:00,3.34,0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,0.41000000000000003,3.3650705788,3.45,-1.52,3.77,0.0,0.0,0.0,3.45,-1.52,3.77
2020-12-31 04:30:00,3.25,0.41000000000000003,3.2757594539,0.0,0.0,0.0,3.25,0.41000000000000003,3.2757594539,3.45,-1.52,3.77,0.0,0.0,0.0,3.45,-1.52,3.77
2020-12-31 05:00:00,3.255,0.43,3.2832796104,0.005,-0.01,0.0111803399,3.25,0.44,3.2796493715,3.455,-1.53,3.7786141639,0.005,-0.01,0.0111803399,3.45,-1.52,3.77
2020-12-31 05:30:00,3.1455,0.421,3.173548684,0.0155,-0.019,0.0245203997,3.13,0.44,3.1607752214,3.5955,-1.5390000000000001,3.9110281577,0.0155,-0.019,0.0245203997,3.58,-1.52,3.8893187064
2020-12-31 06:00:00,3.18,0.39,3.203825838,0.01,-0.02,0.0223606798,3.17,0.41000000000000003,3.1964042298,3.59,-1.54,3.9063665983,0.01,-0.02,0.0223606798,3.58,-1.52,3.8893187064
2020-12-31 06:30:00,3.31,0.5,3.3475513439,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.81,-1.52,4.1020117016,0.0,0.0,0.0,3.81,-1.52,4.1020117016
2020-12-31 07:00:00,3.52,0.4595,3.5498648214,0.0,-0.0005,0.0005,3.52,0.46,3.5499295768,3.73,-1.5205000000000002,4.0280044997,0.0,-0.0005,0.0005,3.73,-1.52,4.0278157853
2020-12-31 07:30:00,3.52,0.459,3.5498001352,0.0,-0.001,0.001,3.52,0.46,3.5499295768,3.91,-1.521,4.1954190494,0.0,-0.001,0.001,3.91,-1.52,4.1950566146
2020-12-31 08:00:00,3.7085,0.36250000000000004,3.7261747812,0.0085,-0.0175,0.0194550765,3.7,0.38,3.7194623267,3.8085,-1.5375,4.1071375068,0.0085,-0.0175,0.0194550765,3.8,-1.52,4.0927252534
2020-12-31 08:30:00,3.7039999999999997,0.3715,3.7225835451,0.004,-0.0085,0.0093941471,3.7,0.38,3.7194623267,4.124,-1.5285000000000002,4.3981460014,0.004,-0.0085,0.0093941471,4.12,-1.52,4.391446231
2020-12-31 09:00:00,3.6175,0.362,3.6355673904,0.007500000000000001,-0.018000000000000002,0.0195,3.61,0.38,3.6299449032,4.2475,-1.538,4.5173775855,0.007500000000000001,-0.018000000000000002,0.0195,4.24,-1.52,4.5042202433
2020-12-31 09:30:00,3.9205,0.378,3.9386805214000002,0.0005,-0.002,0.0020615528,3.92,0.38,3.9383752995,4.2405,-1.522,4.5053661616,0.0005,-0.002,0.0020615528,4.24,-1.52,4.5042202433
2020-12-31 10:00:00,3.8535,0.3755,3.8717518645,0.0035,-0.0045000000000000005,0.0057008771000000005,3.85,0.38,3.8687077946,4.0635,-1.6445,4.3836528717,0.0035,-0.0045000000000000005,0.0057008771000000005,4.06,-1.6400000000000001,4.3787212745
2020-12-31 10:30:00,3.9135,0.3705,3.9309989189000003,0.0135,-0.0095,0.016507574,3.9,0.38,3.9184690888,3.6935000000000002,-1.7895,4.1041750085,0.0135,-0.0095,0.016507574,3.68,-1.78,4.0878845385
2020-12-31 11:00:00,4.44,0.43,4.4607734755,0.0,0.0,0.0,4.44,0.43,4.4607734755,3.88,-1.72,4.2441489135,0.0,0.0,0.0,3.88,-1.72,4.2441489135
2020-12-31 11:30:00,4.442,0.5645,4.4777253433,0.002,-0.0055000000000000005,0.00585235,4.44,0.5700000000000001,4.4764383163,4.272,-1.6055000000000001,4.5637281087,0.002,-0.0055000000000000005,0.00585235,4.27,-1.6,4.559923245
2020-12-31 12:00:00,4.491,0.5675,4.5267137363,0.001,-0.0025,0.0026925824,4.49,0.5700000000000001,4.5260357931,4.191,-1.6425,4.501365043,0.001,-0.0025,0.0026925824,4.19,-1.6400000000000001,4.4995221969
2020-12-31 12:30:00,4.58,0.52,4.6094251268,0.0,0.0,0.0,4.58,0.52,4.6094251268,4.09,-1.74,4.4447384625,0.0,0.0,0.0,4.09,-1.74,4.4447384625
2020-12-31 13:00:00,4.7395,0.5665,4.7732360616000005,0.0095,-0.0135,0.016507574,4.73,0.58,4.7654275779,4.1495,-1.6435,4.463120265,0.0095,-0.0135,0.016507574,4.14,-1.63,4.4493257916
2020-12-31 13:30:00,4.766,0.5305,4.7954338959000005,0.006,-0.0095,0.011236102500000001,4.76,0.54,4.7905323295,4.146,-1.6795,4.4732579011,0.006,-0.0095,0.011236102500000001,4.14,-1.67,4.4641348546
2020-12-31 14:00:00,4.76,0.58,4.7952059393,0.0,0.0,0.0,4.76,0.58,4.7952059393,4.14,-1.67,4.4641348546,0.0,0.0,0.0,4.14,-1.67,4.4641348546
2020-12-31 14:30:00,4.76,0.58,4.7952059393,0.0,0.0,0.0,4.76,0.58,4.7952059393,4.18,-1.63,4.4865688449,0.0,0.0,0.0,4.18,-1.63,4.4865688449
2020-12-31 15:00:00,4.76,0.58,4.7952059393,0.0,0.0,0.0,4.76,0.58,4.7952059393,4.14,-1.6800000000000002,4.4678854059,0.0,0.0,0.0,4.14,-1.6800000000000002,4.4678854059
2020-12-31 15:30:00,4.76,0.29,4.7688258513,0.0,0.0,0.0,4.76,0.29,4.7688258513,4.26,-1.32,4.4598206242,0.0,0.0,0.0,4.26,-1.32,4.4598206242
2020-12-31 16:00:00,4.89,0.11,4.8912370623,0.0,0.0,0.0,4.89,0.11,4.8912370623,4.4,-1.11,4.5378519147,0.0,0.0,0.0,4.4,-1.11,4.5378519147
2020-12-31 16:30:00,5.03,0.02,5.0300397613,0.0,0.0,0.0,5.03,0.02,5.0300397613,4.51,-1.11,4.6445882487,0.0,0.0,0.0,4.51,-1.11,4.6445882487
2020-12-31 17:00:00,5.34,-0.11,5.3411328386,0.0,0.0,0.0,5.34,-0.11,5.3411328386,4.87,-0.8200000000000001,4.9385524195,0.0,0.0,0.0,4.87,-0.8200000000000001,4.9385524195
2020-12-31 17:30:00,5.44,-0.4,5.4546860588,0.0,0.0,0.0,5.44,-0.4,5.4546860588,5.01,-0.6000000000000001,5.0458002339,0.0,0.0,0.0,5.01,-0.6000000000000001,5.0458002339
2020-12-31 18:00:00,5.44,-0.5,5.462929617,0.0,0.0,0.0,5.44,-0.5,5.462929617,4.97,-0.64,5.0110378167,0.0,0.0,0.0,4.97,-0.64,5.0110378167
2020-12-31 18:30:00,5.36,-0.5,5.3832703815,0.0,0.0,0.0,5.36,-0.5,5.3832703815,4.92,-0.64,4.9614514005,0.0,0.0,0.0,4.92,-0.64,4.9614514005
2020-12-31 19:00:00,5.16,-0.5,5.1841682071,0.0,0.0,0.0,5.16,-0.5,5.1841682071,4.79,-0.72,4.8438104835,0.0,0.0,0.0,4.79,-0.72,4.8438104835
2020-12-31 19:30:00,4.79,-0.5,4.8160253322,0.0,0.0,0.0,4.79,-0.5,4.8160253322,4.44,-0.79,4.5097339168,0.0,0.0,0.0,4.44,-0.79,4.5097339168
2020-12-31 20:00:00,4.11,-0.21,4.1153614665,0.0,0.0,0.0,4.11,-0.21,4.1153614665,3.75,-1.51,4.0425981744,0.0,0.0,0.0,3.75,-1.51,4.0425981744
2020-12-31 20:30:00,4.49,-0.03,4.4901002216,0.0,0.0,0.0,4.49,-0.03,4.4901002216,4.12,-1.34,4.3324358045,0.0,0.0,0.0,4.12,-1.34,4.3324358045
2020-12-31 21:00:00,4.59,0.03,4.5900980382,0.0,0.0,0.0,4.59,0.03,4.5900980382,4.19,-1.26,4.3753514145,0.0,0.0,0.0,4.19,-1.26,4.3753514145
2020-12-31 21:30:00,4.54,0.03,4.5400991179,0.0,0.0,0.0,4.54,0.03,4.5400991179,4.08,-1.26,4.2701288037000005,0.0,0.0,0.0,4.08,-1.26,4.2701288037000005
2020-12-31 22:00:00,4.43,0.03,4.4301015790000005,0.0,0.0,0.0,4.43,0.03,4.4301015790000005,3.9699999999999998,-1.26,4.1651530584,0.0,0.0,0.0,3.9699999999999998,-1.26,4.1651530584
2020-12-31 22:30:00,4.28,0.12,4.2816819125,0.0,0.0,0.0,4.28,0.12,4.2816819125,3.81,-1.42,4.0660177078,0.0,0.0,0.0,3.81,-1.42,4.0660177078
2020-12-31 23:00:00,4.16,0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,0.41000000000000003,4.1801554995,3.62,-1.76,4.0251708038,0.0,0.0,0.0,3.62,-1.76,4.0251708038
2020-12-31 23:30:00,4.01,0.32,4.0227478171,0.0,0.0,0.0,4.01,0.32,4.0227478171,3.48,-1.82,3.9271872886,0.0,0.0,0.0,3.48,-1.82,3.9271872886
2021-01-01 00:00:00,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,3.9699999999999998,0.41000000000000003,3.9911151324,3.45,-1.74,3.8639487574,0.0,0.0,0.0,3.45,-1.74,3.8639487574
2021-01-01 00:30:00,3.91,0.38,3.9284220751000003,0.0,0.0,0.0,3.91,0.38,3.9284220751000003,3.4,-1.8,3.8470768123,0.0,0.0,0.0,3.4,-1.8,3.8470768123
2021-01-01 01:00:00,3.83,0.46,3.8575251133,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.32,-1.74,3.7483329628,0.0,0.0,0.0,3.32,-1.74,3.7483329628
2021-01-01 01:30:00,3.74,0.46,3.7681825858,0.0,0.0,0.0,3.74,0.46,3.7681825858,3.24,-1.74,3.677662301,0.0,0.0,0.0,3.24,-1.74,3.677662301
2021-01-01 02:00:00,3.61,0.4,3.6320930605,0.0,0.0,0.0,3.61,0.4,3.6320930605,3.11,-1.74,3.5636638449999998,0.0,0.0,0.0,3.11,-1.74,3.5636638449999998
2021-01-01 02:30:00,3.56,0.4,3.5824014292,0.0,0.0,0.0,3.56,0.4,3.5824014292,3.07,-1.74,3.5288099977,0.0,0.0,0.0,3.07,-1.74,3.5288099977
2021-01-01 03:00:00,3.5,0.4,3.5227829908,0.0,0.0,0.0,3.5,0.4,3.5227829908,3.01,-1.74,3.476736976,0.0,0.0,0.0,3.01,-1.74,3.476736976
2021-01-01 03:30:00,3.43,0.34,3.4468101195,0.0,0.0,0.0,3.43,0.34,3.4468101195,2.92,-1.6600000000000001,3.3588688572,0.0,0.0,0.0,2.92,-1.6600000000000001,3.3588688572
2021-01-01 04:00:00,3.43,0.55,3.4738163452,0.0,0.0,0.0,3.43,0.55,3.4738163452,2.85,-1.92,3.4364080084,0.0,0.0,0.0,2.85,-1.92,3.4364080084
2021-01-01 04:30:00,3.43,0.88,3.5410874036,0.0,0.0,0.0,3.43,0.88,3.5410874036,2.73,-2.31,3.5761711368,0.0,0.0,0.0,2.73,-2.31,3.5761711368
2021-01-01 05:00:00,3.52,0.93,3.6407828828,0.0,0.0,0.0,3.52,0.93,3.6407828828,2.73,-2.26,3.5440795702,0.0,0.0,0.0,2.73,-2.26,3.5440795702
2021-01-01 05:30:00,3.5700000000000003,0.93,3.6891462427,0.0,0.0,0.0,3.5700000000000003,0.93,3.6891462427,2.65,-2.31,3.5154800526,0.0,0.0,0.0,2.65,-2.31,3.5154800526
2021-01-01 06:00:00,3.44,0.93,3.563495475,0.0,0.0,0.0,3.44,0.93,3.563495475,2.86,-2.31,3.6763704928000003,0.0,0.0,0.0,2.86,-2.31,3.6763704928000003
2021-01-01 06:30:00,3.4,0.93,3.5248971616,0.0,0.0,0.0,3.4,0.93,3.5248971616,2.96,-2.31,3.7546904,0.0,0.0,0.0,2.96,-2.31,3.7546904
2021-01-01 07:00:00,3.24,0.93,3.3708307581,0.0,0.0,0.0,3.24,0.93,3.3708307581,3.18,-2.23,3.8839799176,0.0,0.0,0.0,3.18,-2.23,3.8839799176
2021-01-01 07:30:00,3.44,0.93,3.563495475,0.0,0.0,0.0,3.44,0.93,3.563495475,3.08,-2.23,3.8025386257,0.0,0.0,0.0,3.08,-2.23,3.8025386257
2021-01-01 08:00:00,3.44,0.93,3.563495475,0.0,0.0,0.0,3.44,0.93,3.563495475,3.18,-2.23,3.8839799176,0.0,0.0,0.0,3.18,-2.23,3.8839799176
2021-01-01 08:30:00,3.36,0.89,3.4758739908000003,0.0,0.0,0.0,3.36,0.89,3.4758739908000003,3.45,-2.23,4.1079678674,0.0,0.0,0.0,3.45,-2.23,4.1079678674
2021-01-01 09:00:00,3.5,0.89,3.611384776,0.0,0.0,0.0,3.5,0.89,3.611384776,3.56,-2.19,4.179677021,0.0,0.0,0.0,3.56,-2.19,4.179677021
2021-01-01 09:30:00,3.93,0.89,4.0295161,0.0,0.0,0.0,3.93,0.89,4.0295161,3.56,-2.13,4.1485539649,0.0,0.0,0.0,3.56,-2.13,4.1485539649
2021-01-01 10:00:00,3.9699999999999998,0.72,4.0347614552,0.0,0.0,0.0,3.9699999999999998,0.72,4.0347614552,3.71,-2.08,4.2532928420000005,0.0,0.0,0.0,3.71,-2.08,4.2532928420000005
2021-01-01 10:30:00,4.11,0.8300000000000001,4.1929703076,0.0,0.0,0.0,4.11,0.8300000000000001,4.1929703076,4.14,-1.9500000000000002,4.5762539265,0.0,0.0,0.0,4.14,-1.9500000000000002,4.5762539265
2021-01-01 11:00:00,4.15,0.79,4.2245236418,0.0,0.0,0.0,4.15,0.79,4.2245236418,4.32,-1.9500000000000002,4.7397151813,0.0,0.0,0.0,4.32,-1.9500000000000002,4.7397151813
2021-01-01 11:30:00,4.37,0.6000000000000001,4.4109976196,0.0,0.0,0.0,4.37,0.6000000000000001,4.4109976196,4.53,-1.6800000000000002,4.8314904533,0.0,0.0,0.0,4.53,-1.6800000000000002,4.8314904533
2021-01-01 12:00:00,4.37,0.37,4.3856356438,0.0,0.0,0.0,4.37,0.37,4.3856356438,4.53,-1.6800000000000002,4.8314904533,0.0,0.0,0.0,4.53,-1.6800000000000002,4.8314904533
2021-01-01 12:30:00,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,4.6,0.51,4.6281853895000005,4.53,-1.57,4.7943508424,0.0,0.0,0.0,4.53,-1.57,4.7943508424
2021-01-01 13:00:00,4.68,0.51,4.7077064479,0.0,0.0,0.0,4.68,0.51,4.7077064479,4.47,-1.6,4.7477257714,0.0,0.0,0.0,4.47,-1.6,4.7477257714
2021-01-01 13:30:00,4.74,0.59,4.7765782732,0.0,0.0,0.0,4.74,0.59,4.7765782732,4.47,-1.56,4.7343954207,0.0,0.0,0.0,4.47,-1.56,4.7343954207
2021-01-01 14:00:00,4.68,0.49,4.7055817919,0.0,0.0,0.0,4.68,0.49,4.7055817919,4.33,-1.6400000000000001,4.630172783,0.0,0.0,0.0,4.33,-1.6400000000000001,4.630172783
2021-01-01 14:30:00,4.8100000000000005,0.5700000000000001,4.8436556442,0.0,0.0,0.0,4.8100000000000005,0.5700000000000001,4.8436556442,4.33,-1.57,4.6058441137,0.0,0.0,0.0,4.33,-1.57,4.6058441137
2021-01-01 15:00:00,4.44,0.5700000000000001,4.4764383163,0.0,0.0,0.0,4.44,0.5700000000000001,4.4764383163,4.59,-1.57,4.8510823535,0.0,0.0,0.0,4.59,-1.57,4.8510823535
2021-01-01 15:30:00,4.44,0.5700000000000001,4.4764383163,0.0,0.0,0.0,4.44,0.5700000000000001,4.4764383163,4.71,-1.53,4.9522722058,0.0,0.0,0.0,4.71,-1.53,4.9522722058
2021-01-01 16:00:00,4.5,0.5700000000000001,4.535956349,0.0,0.0,0.0,4.5,0.5700000000000001,4.535956349,4.8,-1.53,5.03794601,0.0,0.0,0.0,4.8,-1.53,5.03794601
2021-01-01 16:30:00,4.41,0.5700000000000001,4.4466841579,0.0,0.0,0.0,4.41,0.5700000000000001,4.4466841579,5.14,-1.53,5.362881688,0.0,0.0,0.0,5.14,-1.53,5.362881688
2021-01-01 17:00:00,4.69,0.19,4.6938470363,0.0,0.0,0.0,4.69,0.19,4.6938470363,5.18,-1.19,5.3149317964,0.0,0.0,0.0,5.18,-1.19,5.3149317964
2021-01-01 17:30:00,4.69,0.06,4.6903837796,0.0,0.0,0.0,4.69,0.06,4.6903837796,5.5,-1.07,5.603115205,0.0,0.0,0.0,5.5,-1.07,5.603115205
2021-01-01 18:00:00,4.52,0.06,4.5203982125,0.0,0.0,0.0,4.52,0.06,4.5203982125,5.61,-1.07,5.7111294855,0.0,0.0,0.0,5.61,-1.07,5.7111294855
2021-01-01 18:30:00,4.41,-0.06,4.4104081444,0.0,0.0,0.0,4.41,-0.06,4.4104081444,5.37,-1.21,5.5046344111,0.0,0.0,0.0,5.37,-1.21,5.5046344111
2021-01-01 19:00:00,4.41,0.03,4.4101020396,0.0,0.0,0.0,4.41,0.03,4.4101020396,5.37,-1.1,5.4815052677,0.0,0.0,0.0,5.37,-1.1,5.4815052677
2021-01-01 19:30:00,4.522,-0.0945,4.5229873148,0.002,-0.0045000000000000005,0.0049244289000000005,4.52,-0.09,4.5208959289,4.912,-1.2045,5.0575255066,0.002,-0.0045000000000000005,0.0049244289000000005,4.91,-1.2,5.0545128351
2021-01-01 20:00:00,4.6195,-0.0015,4.6195002435,0.0095,-0.0115,0.014916433900000001,4.61,0.01,4.610010846,4.6795,-1.1615,4.8214938038,0.0095,-0.0115,0.014916433900000001,4.67,-1.15,4.8095114097
2021-01-01 20:30:00,4.699,-0.002,4.6990004255999995,0.009000000000000001,-0.012,0.015,4.69,0.01,4.6900106610000005,4.389,-1.162,4.5402164045,0.009000000000000001,-0.012,0.015,4.38,-1.15,4.5284544825
2021-01-01 21:00:00,4.3585,-0.0015,4.3585002581,0.0085,-0.0115,0.0143003496,4.35,0.01,4.3500114942,4.5185,-1.1015,4.6508219166,0.0085,-0.0115,0.0143003496,4.51,-1.09,4.6398491355
2021-01-01 21:30:00,4.0655,-0.004,4.0655019678,0.0155,-0.014,0.0208865986,4.05,0.01,4.0500123457,4.6155,-1.104,4.7456987104,0.0155,-0.014,0.0208865986,4.6,-1.09,4.7273777086
2021-01-01 22:00:00,4.05,0.01,4.0500123457,0.0,0.0,0.0,4.05,0.01,4.0500123457,4.37,-1.1400000000000001,4.5162484431,0.0,0.0,0.0,4.37,-1.1400000000000001,4.5162484431
2021-01-01 22:30:00,4.05,-0.07,4.0506048931,0.0,0.0,0.0,4.05,-0.07,4.0506048931,4.03,-1.19,4.2020233222,0.0,0.0,0.0,4.03,-1.19,4.2020233222
2021-01-01 23:00:00,3.79,-0.07,3.7906463829,0.0,0.0,0.0,3.79,-0.07,3.7906463829,4.09,-1.19,4.2596009203,0.0,0.0,0.0,4.09,-1.19,4.2596009203
2021-01-01 23:30:00,3.5,0.18,3.5046255149,0.0,0.0,0.0,3.5,0.18,3.5046255149,3.85,-1.51,4.1355289867,0.0,0.0,0.0,3.85,-1.51,4.1355289867
2021-01-02 00:00:00,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,3.68,-1.65,4.0329765682,0.0,0.0,0.0,3.68,-1.65,4.0329765682
2021-01-02 00:30:00,3.22,0.35000000000000003,3.2389658843999998,0.0,0.0,0.0,3.22,0.35000000000000003,3.2389658843999998,3.79,-1.6,4.1138911021,0.0,0.0,0.0,3.79,-1.6,4.1138911021
2021-01-02 01:00:00,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,3.79,-1.6,4.1138911021,0.0,0.0,0.0,3.79,-1.6,4.1138911021
2021-01-02 01:30:00,3.11,0.33,3.1274590325,0.0,0.0,0.0,3.11,0.33,3.1274590325,3.59,-1.54,3.9063665983,0.0,0.0,0.0,3.59,-1.54,3.9063665983
