Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-02 02:00:00,3.25,0.33,3.2667108841,0.0,0.0,0.0,3.25,0.33,3.2667108841,3.27,-1.62,3.6492876017,0.0,0.0,0.0,3.27,-1.62,3.6492876017
2021-01-02 02:30:00,3.35,0.38,3.3714833531,0.0,0.0,0.0,3.35,0.38,3.3714833531,3.18,-1.62,3.5688653659,0.0,0.0,0.0,3.18,-1.62,3.5688653659
2021-01-02 03:00:00,3.25,0.27,3.2611960996000002,0.0,0.0,0.0,3.25,0.27,3.2611960996000002,2.94,-1.7000000000000002,3.396115428,0.0,0.0,0.0,2.94,-1.7000000000000002,3.396115428
2021-01-02 03:30:00,3.37,0.38,3.3913566607,0.0,0.0,0.0,3.37,0.38,3.3913566607,2.99,-1.6,3.3911797357,0.0,0.0,0.0,2.99,-1.6,3.3911797357
2021-01-02 04:00:00,3.29,0.30000000000000004,3.3036494971,0.0,0.0,0.0,3.29,0.30000000000000004,3.3036494971,2.92,-1.69,3.3737960816,0.0,0.0,0.0,2.92,-1.69,3.3737960816
2021-01-02 04:30:00,3.21,0.35000000000000003,3.2290246205,0.0,0.0,0.0,3.21,0.35000000000000003,3.2290246205,3.06,-1.63,3.4670592726000002,0.0,0.0,0.0,3.06,-1.63,3.4670592726000002
2021-01-02 05:00:00,3.09,0.31,3.1055112301,0.0,0.0,0.0,3.09,0.31,3.1055112301,3.11,-1.63,3.5112675774,0.0,0.0,0.0,3.11,-1.63,3.5112675774
2021-01-02 05:30:00,3.09,0.31,3.1055112301,0.0,0.0,0.0,3.09,0.31,3.1055112301,3.11,-1.74,3.5636638449999998,0.0,0.0,0.0,3.11,-1.74,3.5636638449999998
2021-01-02 06:00:00,2.76,0.75,2.8600874113,0.0,0.0,0.0,2.76,0.75,2.8600874113,3.37,-2.31,4.0857067932,0.0,0.0,0.0,3.37,-2.31,4.0857067932
2021-01-02 06:30:00,3.13,0.87,3.2486612626999998,0.0,0.0,0.0,3.13,0.87,3.2486612626999998,3.37,-2.2,4.0245372405,0.0,0.0,0.0,3.37,-2.2,4.0245372405
2021-01-02 07:00:00,3.3035,0.862,3.4141113412,0.0035,-0.008,0.0087321246,3.3,0.87,3.4127554849,3.1135,-2.258,3.8460949351,0.0035,-0.008,0.0087321246,3.11,-2.25,3.8385674411
2021-01-02 07:30:00,3.61,0.87,3.7133542788,0.0,0.0,0.0,3.61,0.87,3.7133542788,3.08,-2.29,3.8380333506,0.0,0.0,0.0,3.08,-2.29,3.8380333506
2021-01-02 08:00:00,3.76,0.93,3.8733060814,0.0,0.0,0.0,3.76,0.93,3.8733060814,3.17,-2.21,3.864324003,0.0,0.0,0.0,3.17,-2.21,3.864324003
2021-01-02 08:30:00,3.62,0.8200000000000001,3.7117111957,0.0,0.0,0.0,3.62,0.8200000000000001,3.7117111957,3.32,-2.26,4.0162171256,0.0,0.0,0.0,3.32,-2.26,4.0162171256
2021-01-02 09:00:00,3.69,0.8200000000000001,3.7800132275,0.0,0.0,0.0,3.69,0.8200000000000001,3.7800132275,3.62,-2.17,4.2205805288,0.0,0.0,0.0,3.62,-2.17,4.2205805288
2021-01-02 09:30:00,2.9699999999999998,0.43,3.000966511,0.0,0.0,0.0,2.9699999999999998,0.43,3.000966511,3.27,-2.34,4.0210073365,0.0,0.0,0.0,3.27,-2.34,4.0210073365
2021-01-02 10:00:00,3.9699999999999998,0.75,4.0402227661,0.0,0.0,0.0,3.9699999999999998,0.75,4.0402227661,3.84,-2.17,4.4107255639,0.0,0.0,0.0,3.84,-2.17,4.4107255639
2021-01-02 10:30:00,4.41,0.92,4.504941731,0.0,0.0,0.0,4.41,0.92,4.504941731,3.9699999999999998,-2.17,4.5243563078,0.0,0.0,0.0,3.9699999999999998,-2.17,4.5243563078
2021-01-02 11:00:00,4.372,0.8535,4.4545309798,0.002,-0.006500000000000001,0.0068007353,4.37,0.86,4.4538185863,4.192,-2.1765,4.7233479916,0.002,-0.006500000000000001,0.0068007353,4.19,-2.17,4.718580295
2021-01-02 11:30:00,4.6,0.78,4.6656617966,0.0,0.0,0.0,4.6,0.78,4.6656617966,4.34,-1.9300000000000002,4.749789469,0.0,0.0,0.0,4.34,-1.9300000000000002,4.749789469
2021-01-02 12:00:00,4.8,0.44,4.8201244797000005,0.0,0.0,0.0,4.8,0.44,4.8201244797000005,4.29,-1.69,4.6108784413,0.0,0.0,0.0,4.29,-1.69,4.6108784413
2021-01-02 12:30:00,4.68,0.44,4.7006382545,0.0,0.0,0.0,4.68,0.44,4.7006382545,4.63,-1.56,4.8857445697,0.0,0.0,0.0,4.63,-1.56,4.8857445697
2021-01-02 13:00:00,4.68,0.35000000000000003,4.6930693581,0.0,0.0,0.0,4.68,0.35000000000000003,4.6930693581,4.7,-1.62,4.9713579634,0.0,0.0,0.0,4.7,-1.62,4.9713579634
2021-01-02 13:30:00,4.5935,0.3435,4.6063254878,0.0035,-0.006500000000000001,0.0073824115,4.59,0.35000000000000003,4.6033248853,4.7935,-1.6565,5.0716500767,0.0035,-0.006500000000000001,0.0073824115,4.79,-1.65,5.0662214717
2021-01-02 14:00:00,4.555,0.439,4.5761059865,0.005,-0.011,0.012083046,4.55,0.45,4.5721985959,4.9350000000000005,-1.661,5.2070285192,0.005,-0.011,0.012083046,4.93,-1.65,5.1987883204
2021-01-02 14:30:00,4.6065000000000005,0.4385,4.6273236865000005,0.006500000000000001,-0.0115,0.0132098448,4.6,0.45,4.6219584594,4.8865,-1.6615,5.1612464095,0.006500000000000001,-0.0115,0.0132098448,4.88,-1.65,5.1513978685
2021-01-02 15:00:00,4.7705,0.498,4.7964230683,0.0005,-0.002,0.0020615528,4.77,0.5,4.7961338597,4.6605,-1.6520000000000001,4.9446298395,0.0005,-0.002,0.0020615528,4.66,-1.65,4.9434906696
2021-01-02 15:30:00,4.89,0.5,4.9154959058,0.0,0.0,0.0,4.89,0.5,4.9154959058,4.54,-1.65,4.8305382723,0.0,0.0,0.0,4.54,-1.65,4.8305382723
2021-01-02 16:00:00,4.98,0.5,5.0050374624,0.0,0.0,0.0,4.98,0.5,5.0050374624,4.36,-1.71,4.6833428232,0.0,0.0,0.0,4.36,-1.71,4.6833428232
2021-01-02 16:30:00,5.14,0.44,5.1587983097,0.0,0.0,0.0,5.14,0.44,5.1587983097,4.41,-1.71,4.7299260036,0.0,0.0,0.0,4.41,-1.71,4.7299260036
2021-01-02 17:00:00,5.1435,0.202,5.1474650314,0.0035,-0.008,0.0087321246,5.14,0.21,5.1442880946,4.9035,-1.468,5.1185287193,0.0035,-0.008,0.0087321246,4.9,-1.46,5.1128856823
2021-01-02 17:30:00,5.31,-0.091,5.3107796979,0.0,-0.001,0.001,5.31,-0.09,5.3107626571,5.14,-1.081,5.2524433362,0.0,-0.001,0.001,5.14,-1.08,5.2522376184
2021-01-02 18:00:00,5.31,-0.091,5.3107796979,0.0,-0.001,0.001,5.31,-0.09,5.3107626571,5.26,-1.081,5.3699311914,0.0,-0.001,0.001,5.26,-1.08,5.3697299746
2021-01-02 18:30:00,5.49,-0.09050000000000001,5.4907458737,0.0,-0.0005,0.0005,5.49,-0.09,5.4907376554,5.23,-1.0805,5.3404475702,0.0,-0.0005,0.0005,5.23,-1.08,5.3403464307
2021-01-02 19:00:00,5.37,-0.091,5.3707709875,0.0,-0.001,0.001,5.37,-0.09,5.3707541370000005,5.1,-1.081,5.2133061487,0.0,-0.001,0.001,5.1,-1.08,5.2130988865
2021-01-02 19:30:00,5.2415,-0.093,5.2423249852,0.0015,-0.003,0.0033541020000000003,5.24,-0.09,5.2407728438,4.8115,-1.083,4.9318780652,0.0015,-0.003,0.0033541020000000003,4.8100000000000005,-1.08,4.9297565863
2021-01-02 20:00:00,4.8925,-0.096,4.8934417591,0.0025,-0.006,0.006500000000000001,4.89,-0.09,4.8908281507,4.9125,-1.086,5.0311084514,0.0025,-0.006,0.006500000000000001,4.91,-1.08,5.0273750606
2021-01-02 20:30:00,4.71,-0.030500000000000003,4.7100987516,0.0,-0.0005,0.0005,4.71,-0.03,4.7100955404,4.94,-1.0805,5.056785565,0.0,-0.0005,0.0005,4.94,-1.08,5.0566787519
2021-01-02 21:00:00,4.741,-0.0015,4.7410002373,0.001,-0.0015,0.0018027756000000002,4.74,0.0,4.74,4.691,-1.0515,4.8074040032,0.001,-0.0015,0.0018027756000000002,4.69,-1.05,4.8061002903
2021-01-02 21:30:00,4.533,-0.0565,4.5333520986,0.003,-0.006500000000000001,0.0071589105,4.53,-0.05,4.5302759298,4.603,-1.1565,4.7460616568,0.003,-0.006500000000000001,0.0071589105,4.6,-1.15,4.7415714695
2021-01-02 22:00:00,4.428,-0.061,4.4284201472,0.008,-0.011,0.0136014705,4.42,-0.05,4.4202827964,4.538,-1.131,4.6768156902,0.008,-0.011,0.0136014705,4.53,-1.12,4.6664011829
2021-01-02 22:30:00,4.167,-0.060500000000000005,4.1674391717,0.007,-0.0105,0.012619429500000001,4.16,-0.05,4.1603004699,4.447,-1.1905000000000001,4.6035963387,0.007,-0.0105,0.012619429500000001,4.44,-1.18,4.5941266852
2021-01-02 23:00:00,4.214,0.162,4.2171127564,0.004,-0.008,0.0089442719,4.21,0.17,4.213430906,3.974,-1.438,4.2261708437,0.004,-0.008,0.0089442719,3.9699999999999998,-1.43,4.2196919319
2021-01-02 23:30:00,3.991,0.34700000000000003,4.0060566646,0.001,-0.003,0.0031622777,3.99,0.35000000000000003,4.0053214603,3.941,-1.593,4.2507799284,0.001,-0.003,0.0031622777,3.94,-1.5899999999999999,4.2487292218
2021-01-03 00:00:00,3.8725,0.34450000000000003,3.8877932687000003,0.0025,-0.0055000000000000005,0.006041523,3.87,0.35000000000000003,3.885794642,3.8125,-1.6855,4.168460927,0.0025,-0.0055000000000000005,0.006041523,3.81,-1.6800000000000002,4.1639524493
2021-01-03 00:30:00,3.2915,0.4665,3.3243938545000002,0.0015,-0.0035,0.0038078866,3.29,0.47000000000000003,3.3234018716,4.2215,-1.7535,4.5711950844,0.0015,-0.0035,0.0038078866,4.22,-1.75,4.5684680146000005
2021-01-03 01:00:00,3.2325,0.4655,3.2658454495,0.0025,-0.0045000000000000005,0.0051478151000000005,3.23,0.47000000000000003,3.2640159313,4.0525,-1.7145000000000001,4.4002575493,0.0025,-0.0045000000000000005,0.0051478151000000005,4.05,-1.71,4.3962029071
2021-01-03 01:30:00,3.253,0.4535,3.2844590498,0.023,-0.0165,0.028306359700000002,3.23,0.47000000000000003,3.2640159313,3.993,-1.7265000000000001,4.3502702502,0.023,-0.0165,0.028306359700000002,3.9699999999999998,-1.71,4.3226149493
2021-01-03 02:00:00,3.155,0.4545,3.187568862,0.025,-0.0155,0.029415132200000003,3.13,0.47000000000000003,3.165090836,3.875,-1.7655,4.2582408633,0.025,-0.0155,0.029415132200000003,3.85,-1.75,4.2290660908
2021-01-03 02:30:00,3.032,0.4545,3.0658757721,0.022,-0.0155,0.0269118933,3.01,0.47000000000000003,3.046473371,3.822,-1.7655,4.2100682002,0.022,-0.0155,0.0269118933,3.8,-1.75,4.1835989292
2021-01-03 03:00:00,2.8805,0.776,2.9831956439000002,0.0205,-0.014,0.0248243832,2.86,0.79,2.9671029642,3.8205,-2.114,4.3663733521,0.0205,-0.014,0.0248243832,3.8,-2.1,4.3416586692
2021-01-03 03:30:00,2.927,0.775,3.0278629427,0.017,-0.015,0.0226715681,2.91,0.79,3.0153275112,3.917,-2.115,4.4515294001,0.017,-0.015,0.0226715681,3.9,-2.1,4.4294469181
2021-01-03 04:00:00,3.161,0.8135,3.2640011106,0.031,-0.0165,0.0351176594,3.13,0.8300000000000001,3.2381785003,3.6710000000000003,-2.0565,4.2077824623,0.031,-0.0165,0.0351176594,3.64,-2.04,4.1726730042
2021-01-03 04:30:00,3.371,0.8135,3.4677692037,0.031,-0.0165,0.0351176594,3.34,0.8300000000000001,3.4415839377,3.341,-2.0965,3.9443115052,0.031,-0.0165,0.0351176594,3.31,-2.08,3.9092838219
2021-01-03 05:00:00,3.3595,0.8150000000000001,3.4569444962,0.0195,-0.015,0.0246018292,3.34,0.8300000000000001,3.4415839377,3.3295,-2.065,3.9178814747,0.0195,-0.015,0.0246018292,3.31,-2.05,3.8934046797
2021-01-03 05:30:00,3.242,0.8145,3.3427495045,0.022,-0.0155,0.0269118933,3.22,0.8300000000000001,3.3252518702,3.472,-2.0655,4.0399349314,0.022,-0.0155,0.0269118933,3.45,-2.05,4.0131035372
2021-01-03 06:00:00,2.959,0.7545000000000001,3.0536783148,0.019,-0.0155,0.0245203997,2.94,0.77,3.0391610685,3.719,-2.1355,4.2885103766,0.019,-0.0155,0.0245203997,3.7,-2.12,4.2643170614
2021-01-03 06:30:00,2.724,0.8015,2.8394679519,0.044,-0.018500000000000003,0.0477310172,2.68,0.8200000000000001,2.8026416111,4.064,-2.0985,4.5738165956,0.044,-0.018500000000000003,0.0477310172,4.02,-2.08,4.5262346382
2021-01-03 07:00:00,2.7165,0.6920000000000001,2.8032545817,0.036500000000000005,-0.018000000000000002,0.040697051500000005,2.68,0.71,2.7724537868,3.8465,-2.158,4.4105018139,0.036500000000000005,-0.018000000000000002,0.040697051500000005,3.81,-2.14,4.3698626981
2021-01-03 07:30:00,2.8515,0.6945,2.9348564701,0.021500000000000002,-0.0155,0.026504716600000002,2.83,0.71,2.9177045772,3.7415000000000003,-2.2055,4.3431615789,0.021500000000000002,-0.0155,0.026504716600000002,3.7199999999999998,-2.19,4.3167696255
2021-01-03 08:00:00,3.013,0.704,3.0941533575,0.003,-0.006,0.0067082039,3.01,0.71,3.0926040807,3.863,-2.196,4.4435554458,0.003,-0.006,0.0067082039,3.86,-2.19,4.4379837764
2021-01-03 08:30:00,3.092,0.6975,3.1696956084,0.012,-0.0125,0.0173277235,3.08,0.71,3.1607752214,3.952,-2.1425,4.4953987865,0.012,-0.0125,0.0173277235,3.94,-2.13,4.478894953
2021-01-03 09:00:00,3.1310000000000002,0.7085,3.2101609383,0.001,-0.0015,0.0018027756000000002,3.13,0.71,3.2095170976,4.351,-2.0815,4.823260645,0.001,-0.0015,0.0018027756000000002,4.35,-2.08,4.8217113145
2021-01-03 09:30:00,3.4145,0.896,3.5301028668,0.0045000000000000005,-0.004,0.0060207973,3.41,0.9,3.5267690596,4.5245,-2.084,4.9813809581,0.0045000000000000005,-0.004,0.0060207973,4.52,-2.08,4.9756205643
2021-01-03 10:00:00,3.9855,1.032,4.1169447713,0.0155,-0.018000000000000002,0.023753947,3.9699999999999998,1.05,4.1065070315,4.6855,-2.008,5.0976439901,0.0155,-0.018000000000000002,0.023753947,4.67,-1.99,5.076317563
2021-01-03 10:30:00,4.158,1.0265,4.2828339041,0.048,-0.0235,0.0534438958,4.11,1.05,4.2420042433,4.958,-1.9235000000000002,5.3180462813,0.048,-0.0235,0.0534438958,4.91,-1.9,5.2647981918
2021-01-03 11:00:00,4.4145,0.775,4.4820124107,0.0545,-0.025,0.0599604036,4.36,0.8,4.4327869337,5.1445,-1.5350000000000001,5.368622286,0.0545,-0.025,0.0599604036,5.09,-1.51,5.3092560684
2021-01-03 11:30:00,4.7695,0.6085,4.8081599911,0.029500000000000002,-0.021500000000000002,0.0365034245,4.74,0.63,4.7816838038,5.1195,-1.3915,5.3052382133,0.029500000000000002,-0.021500000000000002,0.0365034245,5.09,-1.37,5.2711478826
2021-01-03 12:00:00,4.974,0.668,5.0186551984,0.004,-0.012,0.012649110600000001,4.97,0.68,5.0163034199,5.094,-1.332,5.2652692239,0.004,-0.012,0.012649110600000001,5.09,-1.32,5.2583742735
2021-01-03 12:30:00,5.155,0.7665000000000001,5.2116741312,0.005,-0.0135,0.01439618,5.15,0.78,5.2087330513,5.265,-1.2635,5.4144858713,0.005,-0.0135,0.01439618,5.26,-1.25,5.4064868445
2021-01-03 13:00:00,5.0655,0.7225,5.1167662151,0.0055000000000000005,-0.007500000000000001,0.0093005376,5.06,0.73,5.1123869181,5.3355,-1.2575,5.4816846407,0.0055000000000000005,-0.007500000000000001,0.0093005376,5.33,-1.25,5.4746141417
2021-01-03 13:30:00,4.9235,0.6930000000000001,4.9720319036,0.0035,-0.007,0.0078262379,4.92,0.7000000000000001,4.9695472631,5.3335,-1.307,5.491308701,0.0035,-0.007,0.0078262379,5.33,-1.3,5.48624644
2021-01-03 14:00:00,5.0725,0.6930000000000001,5.1196196392,0.0025,-0.007,0.0074330344,5.07,0.7000000000000001,5.1180953489,5.0825,-1.307,5.2478619694,0.0025,-0.007,0.0074330344,5.08,-1.3,5.2437009831
2021-01-03 14:30:00,5.074,0.6945,5.1213090368,0.004,-0.0055000000000000005,0.0068007353,5.07,0.7000000000000001,5.1180953489,5.154,-1.3054999999999999,5.3167702837,0.004,-0.0055000000000000005,0.0068007353,5.15,-1.3,5.3115440316
2021-01-03 15:00:00,5.1455,0.6895,5.1914911634,0.0055000000000000005,-0.0105,0.0118532696,5.14,0.7000000000000001,5.1874463853,5.0455,-1.3105,5.2129147797,0.0055000000000000005,-0.0105,0.0118532696,5.04,-1.3,5.2049591737
2021-01-03 15:30:00,5.068,0.7285,5.1200914298,0.008,-0.0115,0.014008925700000001,5.06,0.74,5.1138244006,5.218,-1.3115,5.3802933238,0.008,-0.0115,0.014008925700000001,5.21,-1.3,5.369739286
2021-01-03 16:00:00,4.989,0.729,5.0419799682,0.009000000000000001,-0.011,0.0142126704,4.98,0.74,5.0346797316,5.259,-1.311,5.4199448337,0.009000000000000001,-0.011,0.0142126704,5.25,-1.3,5.4085580333
2021-01-03 16:30:00,4.9005,0.6265000000000001,4.9403848534,0.0105,-0.0135,0.017102631400000002,4.89,0.64,4.9317035596,5.3405000000000005,-1.4035,5.5218432158,0.0105,-0.0135,0.017102631400000002,5.33,-1.3900000000000001,5.508266515
2021-01-03 17:00:00,4.8415,0.6845,4.8896485047,0.0015,-0.0055000000000000005,0.0057008771000000005,4.84,0.6900000000000001,4.8889364897,5.8515,-1.3955,6.015602422,0.0015,-0.0055000000000000005,0.0057008771000000005,5.85,-1.3900000000000001,6.0128695313
2021-01-03 17:30:00,5.093,0.684,5.1387260094,0.003,-0.006,0.0067082039,5.09,0.6900000000000001,5.1365552659,5.713,-1.396,5.8810870594,0.003,-0.006,0.0067082039,5.71,-1.3900000000000001,5.876750803
2021-01-03 18:00:00,5.0925,0.634,5.1318137388,0.0025,-0.006,0.006500000000000001,5.09,0.64,5.1300779721,5.8025,-1.396,5.9680668771,0.0025,-0.006,0.006500000000000001,5.8,-1.3900000000000001,5.9642350725
2021-01-03 18:30:00,4.671,0.6355000000000001,4.7140323769,0.001,-0.0045000000000000005,0.0046097722,4.67,0.64,4.7136503901,5.941,-1.4445000000000001,6.114087115,0.001,-0.0045000000000000005,0.0046097722,5.94,-1.44,6.1120536647
2021-01-03 19:00:00,4.7815,0.6365000000000001,4.8236785237,0.0015,-0.0035,0.0038078866,4.78,0.64,4.8226548705,5.7815,-1.3435000000000001,5.935548374,0.0015,-0.0035,0.0038078866,5.78,-1.34,5.93329588
2021-01-03 19:30:00,4.67,0.1495,4.6723923476,0.0,-0.0005,0.0005,4.67,0.15,4.6724083726,5.65,-0.8905000000000001,5.7197456456,0.0,-0.0005,0.0005,5.65,-0.89,5.7196678225
2021-01-03 20:00:00,4.179,0.0575,4.1793955604,0.009000000000000001,-0.0125,0.0154029218,4.17,0.07,4.1705874886,5.559,-0.9925,5.6469051037,0.009000000000000001,-0.0125,0.0154029218,5.55,-0.98,5.6358584084
2021-01-03 20:30:00,4.098,0.0585,4.09841753,0.008,-0.0115,0.014008925700000001,4.09,0.07,4.0905989781,5.428,-0.9915,5.5178126327,0.008,-0.0115,0.014008925700000001,5.42,-0.98,5.5078852566
2021-01-03 21:00:00,4.0085,0.1145,4.0101349728,0.018500000000000003,-0.0155,0.024135036800000002,3.99,0.13,3.9921172327,5.4385,-0.9355,5.5183731751,0.018500000000000003,-0.0155,0.024135036800000002,5.42,-0.92,5.4975267166
2021-01-03 21:30:00,3.91,0.1145,3.9116761433000002,0.02,-0.0155,0.0253031619,3.89,0.13,3.8921716303,5.2,-0.9355,5.2834799375,0.02,-0.0155,0.0253031619,5.18,-0.92,5.2610645311
2021-01-03 22:00:00,3.8265000000000002,0.07350000000000001,3.8272058345,0.026500000000000003,-0.0165,0.031216982600000002,3.8,0.09,3.8010656401,4.9765,-0.9365,5.0638507581,0.026500000000000003,-0.0165,0.031216982600000002,4.95,-0.92,5.0347691109
2021-01-03 22:30:00,3.5995,-0.036000000000000004,3.5996800205,0.0195,-0.016,0.025223996500000002,3.58,-0.02,3.5800558655,4.8695,-0.936,4.9586415731,0.0195,-0.016,0.025223996500000002,4.85,-0.92,4.9364866049
2021-01-03 23:00:00,3.6945,0.2755,3.7047578193,0.0145,-0.0145,0.0205060967,3.68,0.29,3.6914089451,4.6845,-1.0045,4.7909874243,0.0145,-0.0145,0.0205060967,4.67,-0.99,4.7737825673
2021-01-03 23:30:00,3.627,0.56,3.6699767029,0.007,-0.01,0.0122065556,3.62,0.5700000000000001,3.6646009333,4.337,-1.37,4.5482380105,0.007,-0.01,0.0122065556,4.33,-1.3599999999999999,4.5385570394
2021-01-04 00:00:00,3.43,0.5,3.4662515777,0.0,0.0,0.0,3.43,0.5,3.4662515777,4.12,-1.46,4.3710410659,0.0,0.0,0.0,4.12,-1.46,4.3710410659
2021-01-04 00:30:00,3.37,0.62,3.4265580398,0.0,0.0,0.0,3.37,0.62,3.4265580398,4.25,-1.3900000000000001,4.4715321759,0.0,0.0,0.0,4.25,-1.3900000000000001,4.4715321759
2021-01-04 01:00:00,2.91,0.62,2.9753151094,0.0,0.0,0.0,2.91,0.62,2.9753151094,4.46,-1.3900000000000001,4.6715843137,0.0,0.0,0.0,4.46,-1.3900000000000001,4.6715843137
2021-01-04 01:30:00,2.41,0.53,2.4675899172999998,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,4.2,-1.52,4.4665870640000005,0.0,0.0,0.0,4.2,-1.52,4.4665870640000005
2021-01-04 02:00:00,2.6075,0.518,2.6584544852,0.0175,-0.012,0.0212190952,2.59,0.53,2.6436716891,3.9575,-1.492,4.2294054251,0.0175,-0.012,0.0212190952,3.94,-1.48,4.2088003041
2021-01-04 02:30:00,3.0475,0.542,3.0953223176,0.0375,-0.018000000000000002,0.0415962739,3.01,0.56,3.061649882,4.0475,-1.438,4.2953579886,0.0375,-0.018000000000000002,0.0415962739,4.01,-1.42,4.2539981194
2021-01-04 03:00:00,3.1405,0.594,3.1961815108,0.0205,-0.016,0.0260048072,3.12,0.61,3.1790721917,3.8805,-1.4060000000000001,4.1273618996,0.0205,-0.016,0.0260048072,3.86,-1.3900000000000001,4.102645488
2021-01-04 03:30:00,3.0455,0.5955,3.1031742619,0.0155,-0.0145,0.021224985300000002,3.03,0.61,3.0907927786,3.8255,-1.4445000000000001,4.0891356666,0.0155,-0.0145,0.021224985300000002,3.81,-1.43,4.0695208563
2021-01-04 04:00:00,2.8605,0.5945,2.9216246337,0.0205,-0.0155,0.0257001946,2.84,0.61,2.904771936,3.9105,-1.5455,4.2048282367,0.0205,-0.0155,0.0257001946,3.89,-1.53,4.1800717697
2021-01-04 04:30:00,2.8325,0.7030000000000001,2.9184354113,0.0325,-0.017,0.036677649900000005,2.8,0.72,2.8910897599,4.1125,-1.4969999999999999,4.3764900605,0.0325,-0.017,0.036677649900000005,4.08,-1.48,4.3401382466000005
2021-01-04 05:00:00,3.031,0.655,3.1009653336,0.021,-0.015,0.0258069758,3.01,0.67,3.0836666487,3.851,-1.495,4.1310078673,0.021,-0.015,0.0258069758,3.83,-1.48,4.1060077935
2021-01-04 05:30:00,3.1155,0.655,3.1836088406,0.0155,-0.015,0.0215696546,3.1,0.67,3.1715768949,3.9755000000000003,-1.495,4.2473080004,0.0155,-0.015,0.0215696546,3.96,-1.48,4.227528829
2021-01-04 06:00:00,3.282,0.655,3.3467221277,0.012,-0.015,0.0192093727,3.27,0.67,3.3379334924,3.942,-1.495,4.2159683348,0.012,-0.015,0.0192093727,3.93,-1.48,4.1994404389
2021-01-04 06:30:00,3.117,0.7255,3.200318617,0.017,-0.0145,0.022343903000000002,3.1,0.74,3.1870989944,4.437,-1.4945,4.6819332812,0.017,-0.0145,0.022343903000000002,4.42,-1.48,4.6612015618000004
2021-01-04 07:00:00,3.324,0.667,3.3902603145,0.014,-0.013000000000000001,0.0191049732,3.31,0.68,3.3791271062,4.434,-1.4929999999999999,4.6786114393,0.014,-0.013000000000000001,0.0191049732,4.42,-1.48,4.6612015618000004
2021-01-04 07:30:00,3.3125,0.625,3.37094664,0.0025,-0.005,0.005590169900000001,3.31,0.63,3.3694213153,4.5225,-1.4849999999999999,4.7600663073,0.0025,-0.005,0.005590169900000001,4.52,-1.48,4.7561328829
2021-01-04 08:00:00,3.022,0.56,3.0734482263,0.012,-0.01,0.015620499400000001,3.01,0.5700000000000001,3.0634947364,5.102,-1.42,5.2959233378,0.012,-0.01,0.015620499400000001,5.09,-1.4100000000000001,5.2816853371
2021-01-04 08:30:00,3.1285,0.757,3.2187825727,0.0385,-0.023,0.044846962000000004,3.09,0.78,3.186926419,5.3485,-1.363,5.5194403022,0.0385,-0.023,0.044846962000000004,5.31,-1.34,5.4764678398
2021-01-04 09:00:00,2.5285,0.5505,2.5877330813,0.0585,-0.029500000000000002,0.06551717330000001,2.47,0.58,2.5371834778,4.8185,-1.5095,5.0494091238,0.0585,-0.029500000000000002,0.06551717330000001,4.76,-1.48,4.9847768255
2021-01-04 09:30:00,2.8595,0.07050000000000001,2.8603689447000002,0.059500000000000004,-0.029500000000000002,0.06641159540000001,2.8,0.1,2.8017851452,4.7295,-1.0095,4.836037686,0.059500000000000004,-0.029500000000000002,0.06641159540000001,4.67,-0.98,4.7717187679
2021-01-04 10:00:00,3.1995,0.2275,3.2075779803,0.0795,-0.0325,0.0858865531,3.12,0.26,3.1308145905,5.3695,-0.8925000000000001,5.4431687922,0.0795,-0.0325,0.0858865531,5.29,-0.86,5.3594495986
2021-01-04 10:30:00,2.849,0.167,2.8538903273000003,0.049,-0.023,0.0541294744,2.8,0.19,2.8064390248,5.209,-0.973,5.2990952058,0.049,-0.023,0.0541294744,5.16,-0.9500000000000001,5.2467227867
2021-01-04 11:00:00,2.4595000000000002,0.17200000000000001,2.4655068951,0.0395,-0.018000000000000002,0.0434079486,2.42,0.19,2.4274472188000003,5.1195,-1.028,5.2216917038,0.0395,-0.018000000000000002,0.0434079486,5.08,-1.01,5.1794304706
2021-01-04 11:30:00,2.5375,0.1715,2.543288914,0.0375,-0.018500000000000003,0.041815069100000005,2.5,0.19,2.5072096043,5.2175,-1.0685,5.3257861861,0.0375,-0.018500000000000003,0.041815069100000005,5.18,-1.05,5.2853476707
2021-01-04 12:00:00,3.372,0.081,3.3729727245,0.10200000000000001,-0.039,0.10920164830000001,3.27,0.12,3.2722010941,6.032,-1.159,6.1423370959,0.10200000000000001,-0.039,0.10920164830000001,5.93,-1.12,6.0348405116
2021-01-04 12:30:00,2.8625,1.032,3.042849035,0.07250000000000001,-0.028,0.0777190453,2.79,1.06,2.984577022,5.6225000000000005,-0.23800000000000002,5.6275350066000005,0.07250000000000001,-0.028,0.0777190453,5.55,-0.21,5.553971552
2021-01-04 13:00:00,3.013,1.2785,3.2730308966,0.053,-0.021500000000000002,0.0571948424,2.96,1.3,3.2328934409,5.473,0.0385,5.4731354131,0.053,-0.021500000000000002,0.0571948424,5.42,0.06,5.4203320931
2021-01-04 13:30:00,2.9605,1.279,3.2249653099,0.0505,-0.021,0.054692321200000005,2.91,1.3,3.1871774347,5.4705,-0.041,5.4706536401,0.0505,-0.021,0.054692321200000005,5.42,-0.02,5.4200369002
2021-01-04 14:00:00,2.669,1.181,2.9186164530000003,0.129,-0.049,0.1379927534,2.54,1.23,2.8221445746000002,4.829,0.001,4.8290001035,0.129,-0.049,0.1379927534,4.7,0.05,4.7002659499
2021-01-04 14:30:00,2.379,1.121,2.6298825069,0.109,-0.029,0.1127918437,2.27,1.15,2.5446807265,4.449,-0.059000000000000004,4.4493911943,0.109,-0.029,0.1127918437,4.34,-0.03,4.3401036854
2021-01-04 15:00:00,2.091,0.726,2.2134491185,0.061,-0.024,0.06555150650000001,2.03,0.75,2.1641164479,4.561,-0.464,4.5845410894,0.061,-0.024,0.06555150650000001,4.5,-0.44,4.5214599412
2021-01-04 15:30:00,2.649,-0.053500000000000006,2.6495401960000002,0.059000000000000004,-0.0235,0.0635078735,2.59,-0.03,2.5901737393,5.249,-1.2635,5.3989288984,0.059000000000000004,-0.0235,0.0635078735,5.19,-1.24,5.3360753368000005
2021-01-04 16:00:00,3.37,0.093,3.3712829902,0.07,-0.027,0.0750266619,3.3,0.12,3.3021810974,5.76,-1.117,5.8673067927,0.07,-0.027,0.0750266619,5.69,-1.09,5.7934618321
2021-01-04 16:30:00,3.7035,0.231,3.710697138,0.043500000000000004,-0.019,0.0474684105,3.66,0.25,3.6685283153,6.3635,-0.999,6.4414387562,0.043500000000000004,-0.019,0.0474684105,6.32,-0.98,6.3955296888
2021-01-04 17:00:00,4.0545,0.35550000000000004,4.0700553436,0.0245,-0.0145,0.0284692817,4.03,0.37,4.0469494684,6.7445,-0.8945000000000001,6.8035586644,0.0245,-0.0145,0.0284692817,6.72,-0.88,6.7773741228
2021-01-04 17:30:00,4.332,0.354,4.3464399225,0.032,-0.016,0.0357770876,4.3,0.37,4.3158892479,6.702,-0.896,6.7616285021,0.032,-0.016,0.0357770876,6.67,-0.88,6.7278005321
2021-01-04 18:00:00,4.2785,0.35250000000000004,4.2929964477,0.0385,-0.0175,0.0422906609,4.24,0.37,4.2561132504,6.7085,-0.9275,6.7723133788,0.0385,-0.0175,0.0422906609,6.67,-0.91,6.7317902522
2021-01-04 18:30:00,3.305,0.043000000000000003,3.3052797158000002,0.035,-0.017,0.0389101529,3.27,0.06,3.2705504124,6.125,-1.167,6.2351835578,0.035,-0.017,0.0389101529,6.09,-1.15,6.1976285787
2021-01-04 19:00:00,4.0025,0.1515,4.005366213,0.0425,-0.018500000000000003,0.0463519147,3.96,0.17,3.9636473102,6.2525,-1.0385,6.3381573426,0.0425,-0.018500000000000003,0.0463519147,6.21,-1.02,6.2932106273
2021-01-04 19:30:00,4.131,0.154,4.1338694948,0.031,-0.016,0.0348855271,4.1,0.17,4.1035228767,6.361,-0.926,6.4280476818,0.031,-0.016,0.0348855271,6.33,-0.91,6.395076231
2021-01-04 20:00:00,3.7715,-0.14450000000000002,3.7742671474,0.021500000000000002,-0.0145,0.025932605,3.75,-0.13,3.7522526567,6.6915,-0.4545,6.706917511,0.021500000000000002,-0.0145,0.025932605,6.67,-0.44,6.6844969893
2021-01-04 20:30:00,3.524,-0.145,3.5269818541999998,0.024,-0.015,0.0283019434,3.5,-0.13,3.5024134536,6.604,-0.41500000000000004,6.6170265981,0.024,-0.015,0.0283019434,6.58,-0.4,6.592146843
2021-01-04 21:00:00,3.9210000000000003,-0.325,3.9344460855000003,0.021,-0.015,0.0258069758,3.9,-0.31,3.9123011132,5.881,-0.375,5.8929437465,0.021,-0.015,0.0258069758,5.86,-0.36,5.8710476067
2021-01-04 21:30:00,3.502,-0.23450000000000001,3.5098424822,0.022,-0.0145,0.0263486243,3.48,-0.22,3.4869470888,5.9719999999999995,-0.47450000000000003,5.9908208327,0.022,-0.0145,0.0263486243,5.95,-0.46,5.9677550218
2021-01-04 22:00:00,3.429,-0.23650000000000002,3.4371460909,0.029,-0.0165,0.0333654012,3.4,-0.22,3.4071102125,5.749,-0.47650000000000003,5.7687133097,0.029,-0.0165,0.0333654012,5.72,-0.46,5.7384666941999996
2021-01-04 22:30:00,3.427,-0.23650000000000002,3.4351508337,0.027,-0.0165,0.0316425347,3.4,-0.22,3.4071102125,5.3870000000000005,-0.47650000000000003,5.4080330297,0.027,-0.0165,0.0316425347,5.36,-0.46,5.379702594
2021-01-04 23:00:00,3.382,-0.41750000000000004,3.4076722627000002,0.032,-0.0175,0.0364725924,3.35,-0.4,3.3737960816,4.852,-0.47750000000000004,4.875439493,0.032,-0.0175,0.0364725924,4.82,-0.46,4.8419004533
2021-01-04 23:30:00,3.7445,-0.30000000000000004,3.7564984028,0.044500000000000005,-0.02,0.0487878059,3.7,-0.28,3.7105794696,4.4545,-0.43,4.4752061684,0.044500000000000005,-0.02,0.0487878059,4.41,-0.41000000000000003,4.4290179498
2021-01-05 00:00:00,3.5025,-0.0045000000000000005,3.5025028907999998,0.0625,-0.0245,0.06713047,3.44,0.02,3.440058139,4.2825,-0.8345,4.3630489912,0.0625,-0.0245,0.06713047,4.22,-0.81,4.2970338607
2021-01-05 00:30:00,3.214,0.1505,3.2175217559,0.044,-0.0195,0.048127435,3.17,0.17,3.1745550869,4.604,-0.8295,4.6781284987,0.044,-0.0195,0.048127435,4.5600000000000005,-0.81,4.6313820831
2021-01-05 01:00:00,2.9050000000000002,0.211,2.9126527428,0.035,-0.019,0.0398246155,2.87,0.23,2.8792012781,4.765,-0.899,4.8490644458,0.035,-0.019,0.0398246155,4.73,-0.88,4.8111641003
2021-01-05 01:30:00,2.831,0.062,2.8316788307,0.031,-0.018000000000000002,0.0358468967,2.8,0.08,2.801142624,4.471,-0.9580000000000001,4.5724834609,0.031,-0.018000000000000002,0.0358468967,4.44,-0.9400000000000001,4.5384138198
2021-01-05 02:00:00,2.6654999999999998,0.212,2.6739173978,0.035500000000000004,-0.018000000000000002,0.0398026381,2.63,0.23,2.6400378785000003,4.7055,-0.878,4.786712259,0.035500000000000004,-0.018000000000000002,0.0398026381,4.67,-0.86,4.7485260871
2021-01-05 02:30:00,2.5380000000000003,0.17300000000000001,2.5438893451,0.028,-0.017,0.0327566787,2.51,0.19,2.5171809629,4.768,-0.977,4.867068214,0.028,-0.017,0.0327566787,4.74,-0.96,4.8362382075
2021-01-05 03:00:00,2.535,0.225,2.5449656186,0.025,-0.015,0.029154759500000002,2.51,0.24,2.5214479967,4.765,-0.895,4.8483244528,0.025,-0.015,0.029154759500000002,4.74,-0.88,4.8209957478
2021-01-05 03:30:00,2.322,0.2245,2.3328275226,0.022,-0.0155,0.0269118933,2.3,0.24,2.3124878378,4.812,-0.8955000000000001,4.8946158429,0.022,-0.0155,0.0269118933,4.79,-0.88,4.8701642683
2021-01-05 04:00:00,2.0875,0.2635,2.1040647566,0.0275,-0.0165,0.0320702354,2.06,0.28,2.0789420386,5.1275,-1.0265,5.2292407193,0.0275,-0.0165,0.0320702354,5.1,-1.01,5.1990479898
2021-01-05 04:30:00,2.4035,0.265,2.4180647737,0.0135,-0.015,0.0201804361,2.39,0.28,2.4063457773,4.8535,-0.9550000000000001,4.9465631756,0.0135,-0.015,0.0201804361,4.84,-0.9400000000000001,4.9304360862
2021-01-05 05:00:00,2.404,0.2665,2.4187265761,0.014,-0.0135,0.019448650300000002,2.39,0.28,2.4063457773,4.854,-0.9935,4.9546299811,0.014,-0.0135,0.019448650300000002,4.84,-0.98,4.9382183022
2021-01-05 05:30:00,2.493,0.3235,2.5139015991,0.023,-0.0165,0.028306359700000002,2.47,0.34,2.4932909979,4.803,-0.9565,4.8973157188,0.023,-0.0165,0.028306359700000002,4.78,-0.9400000000000001,4.8715500613
2021-01-05 06:00:00,2.8609999999999998,0.17300000000000001,2.8662257413,0.031,-0.017,0.0353553391,2.83,0.19,2.8363709207000003,4.431,-1.017,4.5462127095,0.031,-0.017,0.0353553391,4.4,-1.0,4.5122056691
2021-01-05 06:30:00,2.763,0.2515,2.7744226877,0.043000000000000003,-0.018500000000000003,0.046810789400000004,2.7199999999999998,0.27,2.733367886,4.8629999999999995,-0.9785,4.9604668379,0.043000000000000003,-0.018500000000000003,0.046810789400000004,4.82,-0.96,4.9146719117
2021-01-05 07:00:00,2.4115,0.255,2.4249447932,0.021500000000000002,-0.015,0.0262154535,2.39,0.27,2.4052026941999998,4.1815,-1.275,4.3715634789,0.021500000000000002,-0.015,0.0262154535,4.16,-1.26,4.3466308792
2021-01-05 07:30:00,2.9295,0.4385,2.9621364756,0.0095,-0.0115,0.014916433900000001,2.92,0.45,2.9544711879000003,4.0995,-1.5815000000000001,4.3939779813,0.0095,-0.0115,0.014916433900000001,4.09,-1.57,4.3809816252000005
2021-01-05 08:00:00,3.3665,0.438,3.3948735249,0.006500000000000001,-0.012,0.0136473441,3.36,0.45,3.39,4.3665,-1.452,4.6015895351000005,0.006500000000000001,-0.012,0.0136473441,4.36,-1.44,4.5916445855
2021-01-05 08:30:00,3.659,0.6745,3.7206493049000002,0.009000000000000001,-0.0155,0.017923448300000002,3.65,0.6900000000000001,3.7146466858,4.779,-1.2855,4.9488737355,0.009000000000000001,-0.0155,0.017923448300000002,4.77,-1.27,4.9361726063999996
2021-01-05 09:00:00,3.7885,0.716,3.8555658793000003,0.0385,-0.024,0.045367940200000005,3.75,0.74,3.8223160518,4.9885,-1.294,5.1535976026,0.0385,-0.024,0.045367940200000005,4.95,-1.27,5.1103228861
2021-01-05 09:30:00,3.808,0.7655000000000001,3.8841799971,0.058,-0.0245,0.0629622903,3.75,0.79,3.8323100083,5.318,-1.2945,5.4732855078,0.058,-0.0245,0.0629622903,5.26,-1.27,5.4111459045
2021-01-05 10:00:00,4.332,0.732,4.3934096099,0.042,-0.018000000000000002,0.045694638600000004,4.29,0.75,4.3550660156,4.792,-1.238,4.9493340966,0.042,-0.018000000000000002,0.045694638600000004,4.75,-1.22,4.9041716936
2021-01-05 10:30:00,4.4355,0.7345,4.4959037467,0.025500000000000002,-0.0155,0.0298412466,4.41,0.75,4.473320914,4.7755,-1.2355,4.9327335728,0.025500000000000002,-0.0155,0.0298412466,4.75,-1.22,4.9041716936
2021-01-05 11:00:00,4.1995000000000005,0.7345,4.2632488199,0.029500000000000002,-0.0155,0.0333241654,4.17,0.75,4.2369092509,5.0195,-1.3054999999999999,5.186493083,0.029500000000000002,-0.0155,0.0333241654,4.99,-1.29,5.1540469536
2021-01-05 11:30:00,3.646,0.737,3.7197425986,0.016,-0.013000000000000001,0.020615528100000002,3.63,0.75,3.7066696643,5.536,-1.383,5.7061357327,0.016,-0.013000000000000001,0.020615528100000002,5.52,-1.37,5.6874686812
2021-01-05 12:00:00,4.386,0.7665000000000001,4.4524732734,0.016,-0.0135,0.0209344214,4.37,0.78,4.4390652168999996,4.956,-1.2035,5.100034142,0.016,-0.0135,0.0209344214,4.94,-1.19,5.0813088865
2021-01-05 12:30:00,4.0285,0.7675000000000001,4.1009594609,0.018500000000000003,-0.0125,0.0223271136,4.01,0.78,4.0851560558,5.2285,-1.2725,5.3811214909,0.018500000000000003,-0.0125,0.0223271136,5.21,-1.26,5.3601958919
2021-01-05 13:00:00,3.9595000000000002,0.7645000000000001,4.0326294772,0.0195,-0.0155,0.024909837400000003,3.94,0.78,4.0164661084,5.3595,-1.3155000000000001,5.5185850089,0.0195,-0.0155,0.024909837400000003,5.34,-1.3,5.4959621542
2021-01-05 13:30:00,3.9795,0.6920000000000001,4.0392182721,0.0395,-0.018000000000000002,0.0434079486,3.94,0.71,4.0034610027,5.1995000000000005,-1.318,5.3639467046,0.0395,-0.018000000000000002,0.0434079486,5.16,-1.3,5.3212404569
2021-01-05 14:00:00,4.4865,0.7415,4.5473623674,0.036500000000000005,-0.018500000000000003,0.0409206549,4.45,0.76,4.5144324117,4.9565,-1.2585,5.113776931,0.036500000000000005,-0.018500000000000003,0.0409206549,4.92,-1.24,5.0738545505
2021-01-05 14:30:00,4.746,0.706,4.798223838,0.016,-0.014,0.0212602916,4.73,0.72,4.7844853433,4.766,-1.254,4.9282118461,0.016,-0.014,0.0212602916,4.75,-1.24,4.9091852685
2021-01-05 15:00:00,4.7175,0.7025,4.7695191057,0.0375,-0.0175,0.041382363400000004,4.68,0.72,4.7350607177,4.8375,-1.1875,4.9811206069,0.0375,-0.0175,0.041382363400000004,4.8,-1.17,4.9405364081
2021-01-05 15:30:00,4.4705,0.6345000000000001,4.5153029245,0.0205,-0.0155,0.0257001946,4.45,0.65,4.4972213644,5.0205,-1.2755,5.1799923262,0.0205,-0.0155,0.0257001946,5.0,-1.26,5.1563165147
2021-01-05 16:00:00,4.802,0.743,4.8591411793,0.032,-0.017,0.0362353419,4.77,0.76,4.8301656286,5.212,-1.227,5.3544815809,0.032,-0.017,0.0362353419,5.18,-1.21,5.3194454598
2021-01-05 16:30:00,4.693,0.741,4.7511398632,0.043000000000000003,-0.019,0.0470106371,4.65,0.76,4.7116982077,5.523,-1.309,5.6760029951,0.043000000000000003,-0.019,0.0470106371,5.48,-1.29,5.6297868521000005
2021-01-05 17:00:00,5.17,0.6515000000000001,5.2108878562,0.04,-0.018500000000000003,0.0440709655,5.13,0.67,5.1735674346,5.46,-1.3085,5.6146034811,0.04,-0.018500000000000003,0.0440709655,5.42,-1.29,5.5714001831
2021-01-05 17:30:00,5.8575,0.8925000000000001,5.9251044295,0.0375,-0.0175,0.041382363400000004,5.82,0.91,5.8907130298,5.8575,-1.1175,5.9631461914,0.0375,-0.0175,0.041382363400000004,5.82,-1.1,5.9230397601
2021-01-05 18:00:00,6.2405,0.842,6.2970472644,0.0405,-0.018000000000000002,0.044319860100000004,6.2,0.86,6.2593609897,5.5205,-1.088,5.6266921233,0.0405,-0.018000000000000002,0.044319860100000004,5.48,-1.07,5.5834845751
2021-01-05 18:30:00,5.97,0.6735,6.0078700261,0.07,-0.026500000000000003,0.0748481797,5.9,0.7000000000000001,5.941380311,5.82,-0.7565000000000001,5.8689600655,0.07,-0.026500000000000003,0.0748481797,5.75,-0.73,5.7961538972
2021-01-05 19:00:00,5.964,0.336,5.9734572904,0.064,-0.024,0.06835203000000001,5.9,0.36,5.9109728472,5.724,-0.524,5.7479345856,0.064,-0.024,0.06835203000000001,5.66,-0.5,5.6820418865
2021-01-05 19:30:00,5.7595,0.47000000000000003,5.7786451916,0.0495,-0.02,0.0533877327,5.71,0.49,5.7309859536,5.8595,-0.52,5.8825283892,0.0495,-0.02,0.0533877327,5.8100000000000005,-0.5,5.8314749421
2021-01-05 20:00:00,4.9665,0.518,4.9934403221,0.0565,-0.022,0.060632087200000004,4.91,0.54,4.9396052474,6.2065,-0.622,6.2375897789,0.0565,-0.022,0.060632087200000004,6.15,-0.6000000000000001,6.1791989772
2021-01-05 20:30:00,4.3705,0.557,4.4058505705,0.060500000000000005,-0.023,0.0647244158,4.31,0.58,4.3488504228,6.4705,-0.723,6.5107679463,0.060500000000000005,-0.023,0.0647244158,6.41,-0.7000000000000001,6.4481082497
2021-01-05 21:00:00,4.166,0.5125000000000001,4.1974054188,0.036000000000000004,-0.0175,0.040028115100000004,4.13,0.53,4.1638683937,6.446,-0.7775000000000001,6.4927207125,0.036000000000000004,-0.0175,0.040028115100000004,6.41,-0.76,6.4548973656
2021-01-05 21:30:00,4.1375,0.5825,4.178302586,0.007500000000000001,-0.007500000000000001,0.010606601700000001,4.13,0.59,4.171930009,6.2175,-0.6675,6.2532281663,0.007500000000000001,-0.007500000000000001,0.010606601700000001,6.21,-0.66,6.2449739791
2021-01-05 22:00:00,3.7655000000000003,0.48350000000000004,3.7964144268,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.76,0.49,3.7917937708,6.0655,-0.8065,6.1188832723,0.0055000000000000005,-0.006500000000000001,0.0085146932,6.06,-0.8,6.1125771979
2021-01-05 22:30:00,3.8685,0.35650000000000004,3.884891826,0.018500000000000003,-0.0135,0.022901965,3.85,0.37,3.8677383572,5.4485,-0.8135,5.508895942,0.018500000000000003,-0.0135,0.022901965,5.43,-0.8,5.4886154903
2021-01-05 23:00:00,3.786,0.357,3.8027943672999998,0.016,-0.013000000000000001,0.020615528100000002,3.77,0.37,3.7881129867,5.166,-0.733,5.2177432861,0.016,-0.013000000000000001,0.020615528100000002,5.15,-0.72,5.2000865377
2021-01-05 23:30:00,3.5825,0.35450000000000004,3.5999967361,0.022500000000000003,-0.0155,0.0273221522,3.56,0.37,3.5791758828,5.0225,-0.7355,5.0760680157,0.022500000000000003,-0.0155,0.0273221522,5.0,-0.72,5.0515740121
2021-01-06 00:00:00,3.646,0.8045,3.7337027533000002,0.016,-0.0155,0.0222766694,3.63,0.8200000000000001,3.7214647654,4.606,-1.2155,4.7636830552,0.016,-0.0155,0.0222766694,4.59,-1.2,4.7442702284
2021-01-06 00:30:00,3.4705,0.856,3.5745078333,0.0205,-0.014,0.0248243832,3.45,0.87,3.558005059,4.6605,-1.304,4.8394913214,0.0205,-0.014,0.0248243832,4.64,-1.29,4.815983804
2021-01-06 01:00:00,3.3675,0.8055,3.462497148,0.0175,-0.0145,0.0227266364,3.35,0.8200000000000001,3.4488983748,4.6575,-1.3845,4.858924418,0.0175,-0.0145,0.0227266364,4.64,-1.37,4.8380264571
2021-01-06 01:30:00,3.457,0.877,3.5665078158,0.017,-0.013000000000000001,0.0214009346,3.44,0.89,3.5532661032,4.617,-1.293,4.7946363783,0.017,-0.013000000000000001,0.0214009346,4.6,-1.28,4.77476701
2021-01-06 02:00:00,3.452,0.9470000000000001,3.5795408923,0.012,-0.013000000000000001,0.017691806,3.44,0.96,3.5714422857,4.612,-1.293,4.789821813,0.012,-0.013000000000000001,0.017691806,4.6,-1.28,4.77476701
2021-01-06 02:30:00,3.5085,0.909,3.6243417678,0.0085,-0.011,0.0139014388,3.5,0.92,3.6188948589,4.5485,-1.291,4.7281638349,0.0085,-0.011,0.0139014388,4.54,-1.28,4.716990566
2021-01-06 03:00:00,3.2845,0.906,3.4071654274,0.0145,-0.014,0.020155644400000002,3.27,0.92,3.3969545184,4.5545,-1.294,4.7347551415,0.0145,-0.014,0.020155644400000002,4.54,-1.28,4.716990566
2021-01-06 03:30:00,3.382,0.906,3.5012512049,0.022,-0.014,0.0260768096,3.36,0.92,3.4836762192,4.402,-1.294,4.5882502111,0.022,-0.014,0.0260768096,4.38,-1.28,4.5632006311
2021-01-06 04:00:00,3.36,0.92,3.4836762192,0.0,0.0,0.0,3.36,0.92,3.4836762192,4.51,-1.28,4.6881232919,0.0,0.0,0.0,4.51,-1.28,4.6881232919
2021-01-06 04:30:00,2.8575,0.8435,2.9793956602,0.007500000000000001,-0.006500000000000001,0.009924716600000001,2.85,0.85,2.9740544716,4.7175,-1.3965,4.9198596017,0.007500000000000001,-0.006500000000000001,0.009924716600000001,4.71,-1.3900000000000001,4.910824778
2021-01-06 05:00:00,3.409,0.867,3.5175232764,0.009000000000000001,-0.013000000000000001,0.0158113883,3.4,0.88,3.5120364463,4.199,-1.283,4.3906366281,0.009000000000000001,-0.013000000000000001,0.0158113883,4.19,-1.27,4.3782416562
2021-01-06 05:30:00,3.472,0.8265,3.5690175469,0.002,-0.0035,0.0040311289,3.47,0.8300000000000001,3.5678845273,4.042,-1.3235000000000001,4.2531654388,0.002,-0.0035,0.0040311289,4.04,-1.32,4.2501764669
2021-01-06 06:00:00,3.472,0.776,3.5576621537,0.002,-0.004,0.004472136000000001,3.47,0.78,3.5565854411,4.2620000000000005,-1.3639999999999999,4.4749458097,0.002,-0.004,0.004472136000000001,4.26,-1.3599999999999999,4.4718228945
2021-01-06 06:30:00,3.282,0.856,3.3917930361,0.002,-0.004,0.004472136000000001,3.2800000000000002,0.86,3.3908700948,4.862,-1.314,5.0364312762,0.002,-0.004,0.004472136000000001,4.86,-1.31,5.0334580558
2021-01-06 07:00:00,3.449,0.9325,3.5728360234,0.009000000000000001,-0.007500000000000001,0.0117153745,3.44,0.9400000000000001,3.5661183379,4.959,-1.2075,5.103894322,0.009000000000000001,-0.007500000000000001,0.0117153745,4.95,-1.2,5.0933780539
2021-01-06 07:30:00,3.4415,0.738,3.5197395145,0.0015,-0.002,0.0025,3.44,0.74,3.5186929391,5.0115,-1.202,5.1536333057,0.0015,-0.002,0.0025,5.01,-1.2,5.1517084545
2021-01-06 08:00:00,3.86,0.78,3.938019807,0.0,0.0,0.0,3.86,0.78,3.938019807,4.82,-1.27,4.9845059936,0.0,0.0,0.0,4.82,-1.27,4.9845059936
2021-01-06 08:30:00,4.21,0.87,4.298953361,0.0,0.0,0.0,4.21,0.87,4.298953361,4.91,-1.23,5.0617190756,0.0,0.0,0.0,4.91,-1.23,5.0617190756
2021-01-06 09:00:00,4.5600000000000005,0.87,4.6422516089,0.0,0.0,0.0,4.5600000000000005,0.87,4.6422516089,4.85,-1.23,5.0035387477,0.0,0.0,0.0,4.85,-1.23,5.0035387477
2021-01-06 09:30:00,4.79,0.92,4.8775506148000005,0.0,0.0,0.0,4.79,0.92,4.8775506148000005,4.85,-1.23,5.0035387477,0.0,0.0,0.0,4.85,-1.23,5.0035387477
2021-01-06 10:00:00,4.6,0.98,4.7032329307000005,0.0,0.0,0.0,4.6,0.98,4.7032329307000005,5.32,-1.16,5.4449977043,0.0,0.0,0.0,5.32,-1.16,5.4449977043
2021-01-06 10:30:00,4.72,0.98,4.8206638547,0.0,0.0,0.0,4.72,0.98,4.8206638547,5.43,-1.16,5.5525219495,0.0,0.0,0.0,5.43,-1.16,5.5525219495
2021-01-06 11:00:00,5.02,0.87,5.0948307136,0.0,0.0,0.0,5.02,0.87,5.0948307136,5.01,-1.16,5.1425382838,0.0,0.0,0.0,5.01,-1.16,5.1425382838
2021-01-06 11:30:00,5.0205,0.868,5.094982262,0.0005,-0.002,0.0020615528,5.02,0.87,5.0948307136,5.0905,-1.162,5.2214398637,0.0005,-0.002,0.0020615528,5.09,-1.16,5.2205076382
2021-01-06 12:00:00,5.29,0.92,5.3694040638,0.0,0.0,0.0,5.29,0.92,5.3694040638,4.99,-1.05,5.0992744582,0.0,0.0,0.0,4.99,-1.05,5.0992744582
2021-01-06 12:30:00,5.041,0.486,5.0643733077,0.001,-0.004,0.0041231056,5.04,0.49,5.0637634226,5.131,-0.654,5.1725116723,0.001,-0.004,0.0041231056,5.13,-0.65,5.1710153742
2021-01-06 13:00:00,5.1045,0.481,5.1271123696,0.0045000000000000005,-0.009000000000000001,0.0100623059,5.1,0.49,5.123485142,5.3145,-0.659,5.3552022604000005,0.0045000000000000005,-0.009000000000000001,0.0100623059,5.31,-0.65,5.3496355016
2021-01-06 13:30:00,4.9805,0.488,5.0043505323,0.0005,-0.002,0.0020615528,4.98,0.49,5.0040483611,5.4605,-0.652,5.499287613,0.0005,-0.002,0.0020615528,5.46,-0.65,5.4985543555
2021-01-06 14:00:00,5.04,0.48950000000000005,5.0637150641,0.0,-0.0005,0.0005,5.04,0.49,5.0637634226,5.34,-0.7305,5.3897337829,0.0,-0.0005,0.0005,5.34,-0.73,5.3896660379
2021-01-06 14:30:00,5.19,0.49,5.213079704,0.0,0.0,0.0,5.19,0.49,5.213079704,5.18,-0.73,5.2311853341,0.0,0.0,0.0,5.18,-0.73,5.2311853341
2021-01-06 15:00:00,5.41,0.58,5.441001746,0.0,0.0,0.0,5.41,0.58,5.441001746,5.18,-0.63,5.2181701774,0.0,0.0,0.0,5.18,-0.63,5.2181701774
2021-01-06 15:30:00,5.36,0.58,5.3912892707,0.0,0.0,0.0,5.36,0.58,5.3912892707,5.18,-0.63,5.2181701774,0.0,0.0,0.0,5.18,-0.63,5.2181701774
2021-01-06 16:00:00,5.48,0.53,5.5055699069,0.0,0.0,0.0,5.48,0.53,5.5055699069,5.18,-0.7000000000000001,5.2270833167,0.0,0.0,0.0,5.18,-0.7000000000000001,5.2270833167
2021-01-06 16:30:00,5.52,0.37,5.5323864652,0.0,0.0,0.0,5.52,0.37,5.5323864652,5.12,-0.89,5.1967778479,0.0,0.0,0.0,5.12,-0.89,5.1967778479
2021-01-06 17:00:00,5.74,0.37,5.7519127253,0.0,0.0,0.0,5.74,0.37,5.7519127253,5.5600000000000005,-0.89,5.6307814733,0.0,0.0,0.0,5.5600000000000005,-0.89,5.6307814733
2021-01-06 17:30:00,5.9,0.37,5.9115903106,0.0,0.0,0.0,5.9,0.37,5.9115903106,5.64,-0.8300000000000001,5.7007455653,0.0,0.0,0.0,5.64,-0.8300000000000001,5.7007455653
2021-01-06 18:00:00,5.95,0.329,5.9590889404,0.0,-0.001,0.001,5.95,0.33,5.9591442339,5.64,-0.8310000000000001,5.7008912461,0.0,-0.001,0.001,5.64,-0.8300000000000001,5.7007455653
2021-01-06 18:30:00,5.83,0.33,5.8393321536,0.0,0.0,0.0,5.83,0.33,5.8393321536,5.54,-0.9,5.6126286177,0.0,0.0,0.0,5.54,-0.9,5.6126286177
2021-01-06 19:00:00,6.0,0.55,6.0251555997,0.0,0.0,0.0,6.0,0.55,6.0251555997,5.62,-0.71,5.6646712173000004,0.0,0.0,0.0,5.62,-0.71,5.6646712173000004
2021-01-06 19:30:00,5.86,0.55,5.8857539874,0.0,0.0,0.0,5.86,0.55,5.8857539874,5.41,-0.71,5.4563907485,0.0,0.0,0.0,5.41,-0.71,5.4563907485
2021-01-06 20:00:00,5.62,0.55,5.6468486787,0.0,0.0,0.0,5.62,0.55,5.6468486787,5.29,-0.75,5.3429018333,0.0,0.0,0.0,5.29,-0.75,5.3429018333
2021-01-06 20:30:00,5.29,0.46,5.3099623351,0.0,0.0,0.0,5.29,0.46,5.3099623351,5.16,-0.8200000000000001,5.2247487978,0.0,0.0,0.0,5.16,-0.8200000000000001,5.2247487978
2021-01-06 21:00:00,5.26,0.12,5.2613686432,0.0,0.0,0.0,5.26,0.12,5.2613686432,4.95,-0.5,4.9751884386,0.0,0.0,0.0,4.95,-0.5,4.9751884386
2021-01-06 21:30:00,5.17,-0.02,5.1700386846,0.0,0.0,0.0,5.17,-0.02,5.1700386846,4.83,-0.29,4.838698172,0.0,0.0,0.0,4.83,-0.29,4.838698172
2021-01-06 22:00:00,4.96,-0.1,4.9610079621,0.0,0.0,0.0,4.96,-0.1,4.9610079621,4.68,-0.35000000000000003,4.6930693581,0.0,0.0,0.0,4.68,-0.35000000000000003,4.6930693581
2021-01-06 22:30:00,4.74,-0.01,4.7400105485,0.0,0.0,0.0,4.74,-0.01,4.7400105485,4.44,-0.35000000000000003,4.4537736808,0.0,0.0,0.0,4.44,-0.35000000000000003,4.4537736808
2021-01-06 23:00:00,4.53,-0.01,4.5300110375,0.0,0.0,0.0,4.53,-0.01,4.5300110375,4.3,-0.46,4.324534657,0.0,0.0,0.0,4.3,-0.46,4.324534657
2021-01-06 23:30:00,4.44,-0.01,4.4400112612000004,0.0,0.0,0.0,4.44,-0.01,4.4400112612000004,4.18,-0.42,4.2010474884,0.0,0.0,0.0,4.18,-0.42,4.2010474884
2021-01-07 00:00:00,4.25,0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,0.41000000000000003,4.2697306707,3.91,-0.93,4.0190794966,0.0,0.0,0.0,3.91,-0.93,4.0190794966
2021-01-07 00:30:00,4.33,0.48,4.3565238436,0.0,0.0,0.0,4.33,0.48,4.3565238436,3.91,-0.84,3.9992124225000003,0.0,0.0,0.0,3.91,-0.84,3.9992124225000003
2021-01-07 01:00:00,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,3.81,-0.84,3.9014997116,0.0,0.0,0.0,3.81,-0.84,3.9014997116
2021-01-07 01:30:00,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,3.81,-0.84,3.9014997116,0.0,0.0,0.0,3.81,-0.84,3.9014997116
2021-01-07 02:00:00,4.24,0.48,4.267083313,0.0,0.0,0.0,4.24,0.48,4.267083313,3.81,-0.84,3.9014997116,0.0,0.0,0.0,3.81,-0.84,3.9014997116
2021-01-07 02:30:00,4.18,0.48,4.2074695483,0.0,0.0,0.0,4.18,0.48,4.2074695483,3.74,-0.84,3.8331710111,0.0,0.0,0.0,3.74,-0.84,3.8331710111
2021-01-07 03:00:00,4.14,0.8300000000000001,4.222380845,0.0,0.0,0.0,4.14,0.8300000000000001,4.222380845,3.6,-1.24,3.8075714045,0.0,0.0,0.0,3.6,-1.24,3.8075714045
2021-01-07 03:30:00,4.14,0.8300000000000001,4.222380845,0.0,0.0,0.0,4.14,0.8300000000000001,4.222380845,3.6,-1.24,3.8075714045,0.0,0.0,0.0,3.6,-1.24,3.8075714045
2021-01-07 04:00:00,4.11,0.8300000000000001,4.1929703076,0.0,0.0,0.0,4.11,0.8300000000000001,4.1929703076,3.56,-1.24,3.7697745291,0.0,0.0,0.0,3.56,-1.24,3.7697745291
2021-01-07 04:30:00,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,3.61,-1.18,3.7979599787,0.0,0.0,0.0,3.61,-1.18,3.7979599787
2021-01-07 05:00:00,4.17,0.84,4.2537630399,0.0,0.0,0.0,4.17,0.84,4.2537630399,3.61,-1.22,3.8105773841,0.0,0.0,0.0,3.61,-1.22,3.8105773841
2021-01-07 05:30:00,4.24,0.89,4.3324011818,0.0,0.0,0.0,4.24,0.89,4.3324011818,3.68,-1.18,3.8645568957,0.0,0.0,0.0,3.68,-1.18,3.8645568957
2021-01-07 06:00:00,4.24,0.89,4.3324011818,0.0,0.0,0.0,4.24,0.89,4.3324011818,3.68,-1.35,3.9198086688,0.0,0.0,0.0,3.68,-1.35,3.9198086688
2021-01-07 06:30:00,4.24,0.75,4.3058216405,0.0,0.0,0.0,4.24,0.75,4.3058216405,3.71,-1.31,3.9344885309,0.0,0.0,0.0,3.71,-1.31,3.9344885309
2021-01-07 07:00:00,4.42,0.8200000000000001,4.4954198914,0.0,0.0,0.0,4.42,0.8200000000000001,4.4954198914,3.88,-1.28,4.0856823176,0.0,0.0,0.0,3.88,-1.28,4.0856823176
2021-01-07 07:30:00,10.0,1.37,10.0934087404,0.0,0.0,0.0,10.0,1.37,10.0934087404,2.98,-0.02,2.9800671133,0.0,0.0,0.0,2.98,-0.02,2.9800671133
2021-01-07 08:00:00,10.04,0.18,10.0416134162,0.0,0.0,0.0,10.04,0.18,10.0416134162,-0.05,-0.16,0.1676305461,0.0,0.0,0.0,-0.05,-0.16,0.1676305461
2021-01-07 08:30:00,8.89,-0.42,8.8999157299,0.0,0.0,0.0,8.89,-0.42,8.8999157299,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 09:00:00,9.23,-0.33,9.2358973576,0.0,0.0,0.0,9.23,-0.33,9.2358973576,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
