Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 09:30:00,9.27,-0.48,9.2824188658,0.0,0.0,0.0,9.27,-0.48,9.2824188658,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 10:00:00,9.45,-0.31,9.4550832889,0.0,0.0,0.0,9.45,-0.31,9.4550832889,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 10:30:00,9.5,-0.31,9.505056549,0.0,0.0,0.0,9.5,-0.31,9.505056549,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 11:00:00,9.69,-0.31,9.6949574522,0.0,0.0,0.0,9.69,-0.31,9.6949574522,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 11:30:00,9.89,-0.17,9.8914609639,0.0,0.0,0.0,9.89,-0.17,9.8914609639,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 12:00:00,9.93,-0.1,9.9305035119,0.0,0.0,0.0,9.93,-0.1,9.9305035119,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 12:30:00,10.47,-0.01,10.4700047755,0.0,0.0,0.0,10.47,-0.01,10.4700047755,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 13:00:00,10.26,-0.14,10.2609551212,0.0,0.0,0.0,10.26,-0.14,10.2609551212,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 13:30:00,10.31,-0.03,10.3100436469,0.0,0.0,0.0,10.31,-0.03,10.3100436469,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 14:00:00,10.27,-0.11,10.2705890776,0.0,0.0,0.0,10.27,-0.11,10.2705890776,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 14:30:00,10.51,0.06,10.5101712641,0.0,0.0,0.0,10.51,0.06,10.5101712641,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 15:00:00,10.64,0.14,10.6409210128,0.0,0.0,0.0,10.64,0.14,10.6409210128,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 15:30:00,10.68,0.14,10.6809175636,0.0,0.0,0.0,10.68,0.14,10.6809175636,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 16:00:00,10.65,-0.05,10.6501173702,0.0,0.0,0.0,10.65,-0.05,10.6501173702,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 16:30:00,10.86,-0.05,10.8601151007,0.0,0.0,0.0,10.86,-0.05,10.8601151007,-38.06,-38.06,53.8249681839,0.0,0.0,0.0,-38.06,-38.06,53.8249681839
2021-01-07 17:00:00,11.3,-0.27,11.3032252035,0.0,0.0,0.0,11.3,-0.27,11.3032252035,-0.02,0.04,0.0447213595,0.0,0.0,0.0,-0.02,0.04,0.0447213595
2021-01-07 17:30:00,6.83,0.5700000000000001,6.8537435026,0.0,0.0,0.0,6.83,0.5700000000000001,6.8537435026,4.65,-0.9500000000000001,4.74605099,0.0,0.0,0.0,4.65,-0.9500000000000001,4.74605099
2021-01-07 18:00:00,6.16,0.32,6.1683060884,0.0,0.0,0.0,6.16,0.32,6.1683060884,5.5,-0.65,5.538275905,0.0,0.0,0.0,5.5,-0.65,5.538275905
2021-01-07 18:30:00,6.05,0.23,6.0543703223,0.0,0.0,0.0,6.05,0.23,6.0543703223,5.5,-0.6900000000000001,5.5431128439,0.0,0.0,0.0,5.5,-0.6900000000000001,5.5431128439
2021-01-07 19:00:00,5.99,0.35000000000000003,6.0002166628,0.0,0.0,0.0,5.99,0.35000000000000003,6.0002166628,5.46,-0.61,5.4939694211,0.0,0.0,0.0,5.46,-0.61,5.4939694211
2021-01-07 19:30:00,5.8325,0.4325,5.8485137001,0.0025,-0.007500000000000001,0.0079056942,5.83,0.44,5.846580197,5.6125,-0.5775,5.6421327971,0.0025,-0.007500000000000001,0.0079056942,5.61,-0.5700000000000001,5.6388828681
2021-01-07 20:00:00,5.7,0.499,5.7218005033,0.0,-0.001,0.001,5.7,0.5,5.7218878004,5.54,-0.5710000000000001,5.5693483461,0.0,-0.001,0.001,5.54,-0.5700000000000001,5.5692459095
2021-01-07 20:30:00,5.54,0.5,5.5625174157,0.0,0.0,0.0,5.54,0.5,5.5625174157,5.32,-0.5700000000000001,5.3504485793,0.0,0.0,0.0,5.32,-0.5700000000000001,5.3504485793
2021-01-07 21:00:00,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,5.04,-0.65,5.0817418274,0.0,0.0,0.0,5.04,-0.65,5.0817418274
2021-01-07 21:30:00,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,0.41000000000000003,5.2261075381,4.73,-0.8,4.7971762528,0.0,0.0,0.0,4.73,-0.8,4.7971762528
2021-01-07 22:00:00,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,0.47000000000000003,5.1514852227,4.73,-0.74,4.7875359006,0.0,0.0,0.0,4.73,-0.74,4.7875359006
2021-01-07 22:30:00,4.84,0.76,4.8993060733,0.0,0.0,0.0,4.84,0.76,4.8993060733,4.54,-1.1400000000000001,4.6809400765,0.0,0.0,0.0,4.54,-1.1400000000000001,4.6809400765
2021-01-07 23:00:00,4.71,0.96,4.8068388781,0.0,0.0,0.0,4.71,0.96,4.8068388781,4.44,-1.21,4.6019235109,0.0,0.0,0.0,4.44,-1.21,4.6019235109
2021-01-07 23:30:00,4.53,1.27,4.704657267,0.0,0.0,0.0,4.53,1.27,4.704657267,4.17,-1.6,4.4664191474,0.0,0.0,0.0,4.17,-1.6,4.4664191474
2021-01-08 00:00:00,4.42,1.27,4.5988368095,0.0,0.0,0.0,4.42,1.27,4.5988368095,3.87,-1.8900000000000001,4.306855001,0.0,0.0,0.0,3.87,-1.8900000000000001,4.306855001
2021-01-08 00:30:00,4.36,1.31,4.5525487367,0.0,0.0,0.0,4.36,1.31,4.5525487367,3.81,-1.83,4.2267008410999996,0.0,0.0,0.0,3.81,-1.83,4.2267008410999996
2021-01-08 01:00:00,4.4,1.31,4.590871377,0.0,0.0,0.0,4.4,1.31,4.590871377,3.76,-1.6800000000000002,4.1182520564,0.0,0.0,0.0,3.76,-1.6800000000000002,4.1182520564
2021-01-08 01:30:00,4.21,1.2,4.3776820351,0.0,0.0,0.0,4.21,1.2,4.3776820351,3.64,-1.6800000000000002,4.0089898977,0.0,0.0,0.0,3.64,-1.6800000000000002,4.0089898977
2021-01-08 02:00:00,4.16,1.2,4.3296189209,0.0,0.0,0.0,4.16,1.2,4.3296189209,3.7,-1.6800000000000002,4.0635452501,0.0,0.0,0.0,3.7,-1.6800000000000002,4.0635452501
2021-01-08 02:30:00,4.04,1.24,4.2260146711,0.0,0.0,0.0,4.04,1.24,4.2260146711,3.84,-1.55,4.1410264428,0.0,0.0,0.0,3.84,-1.55,4.1410264428
2021-01-08 03:00:00,3.8,1.11,3.9588003233,0.0,0.0,0.0,3.8,1.11,3.9588003233,3.71,-1.6800000000000002,4.0726526982,0.0,0.0,0.0,3.71,-1.6800000000000002,4.0726526982
2021-01-08 03:30:00,3.8,1.22,3.9910399647,0.0,0.0,0.0,3.8,1.22,3.9910399647,3.89,-1.57,4.194877829,0.0,0.0,0.0,3.89,-1.57,4.194877829
2021-01-08 04:00:00,3.69,1.18,3.8740805361,0.0,0.0,0.0,3.69,1.18,3.8740805361,3.99,-1.57,4.2877733149,0.0,0.0,0.0,3.99,-1.57,4.2877733149
2021-01-08 04:30:00,3.69,1.18,3.8740805361,0.0,0.0,0.0,3.69,1.18,3.8740805361,3.85,-1.6400000000000001,4.1847461094,0.0,0.0,0.0,3.85,-1.6400000000000001,4.1847461094
2021-01-08 05:00:00,3.95,1.18,4.1224871134,0.0,0.0,0.0,3.95,1.18,4.1224871134,3.59,-1.6400000000000001,3.9468595111,0.0,0.0,0.0,3.59,-1.6400000000000001,3.9468595111
2021-01-08 05:30:00,3.95,1.18,4.1224871134,0.0,0.0,0.0,3.95,1.18,4.1224871134,3.66,-1.6400000000000001,4.0106358598,0.0,0.0,0.0,3.66,-1.6400000000000001,4.0106358598
2021-01-08 06:00:00,4.03,1.13,4.1854270989,0.0,0.0,0.0,4.03,1.13,4.1854270989,3.66,-1.6800000000000002,4.0271578067,0.0,0.0,0.0,3.66,-1.6800000000000002,4.0271578067
2021-01-08 06:30:00,4.19,1.1,4.3319856879,0.0,0.0,0.0,4.19,1.1,4.3319856879,3.66,-1.6800000000000002,4.0271578067,0.0,0.0,0.0,3.66,-1.6800000000000002,4.0271578067
2021-01-08 07:00:00,3.9699999999999998,1.16,4.1360004836,0.0,0.0,0.0,3.9699999999999998,1.16,4.1360004836,4.13,-1.62,4.4363611215,0.0,0.0,0.0,4.13,-1.62,4.4363611215
2021-01-08 07:30:00,4.02,1.05,4.1548646187,0.0,0.0,0.0,4.02,1.05,4.1548646187,4.08,-1.6800000000000002,4.4123463146,0.0,0.0,0.0,4.08,-1.6800000000000002,4.4123463146
2021-01-08 08:00:00,4.49,1.05,4.6111386880000005,0.0,0.0,0.0,4.49,1.05,4.6111386880000005,3.95,-1.5899999999999999,4.2580042273,0.0,0.0,0.0,3.95,-1.5899999999999999,4.2580042273
2021-01-08 08:30:00,4.6,0.86,4.6797008451,0.0,0.0,0.0,4.6,0.86,4.6797008451,4.35,-1.26,4.5288077901,0.0,0.0,0.0,4.35,-1.26,4.5288077901
2021-01-08 09:00:00,4.8100000000000005,0.72,4.8635892096,0.0,0.0,0.0,4.8100000000000005,0.72,4.8635892096,4.52,-1.08,4.6472357375,0.0,0.0,0.0,4.52,-1.08,4.6472357375
2021-01-08 09:30:00,4.86,0.37,4.8740640127,0.0,0.0,0.0,4.86,0.37,4.8740640127,4.71,-0.75,4.7693395769,0.0,0.0,0.0,4.71,-0.75,4.7693395769
2021-01-08 10:00:00,4.82,0.37,4.8341803855,0.0,0.0,0.0,4.82,0.37,4.8341803855,4.85,-0.71,4.9016935849,0.0,0.0,0.0,4.85,-0.71,4.9016935849
2021-01-08 10:30:00,5.04,0.47000000000000003,5.0618672444,0.0,0.0,0.0,5.04,0.47000000000000003,5.0618672444,4.91,-0.71,4.9610684333,0.0,0.0,0.0,4.91,-0.71,4.9610684333
2021-01-08 11:00:00,5.14,0.47000000000000003,5.1614435965,0.0,0.0,0.0,5.14,0.47000000000000003,5.1614435965,4.91,-0.71,4.9610684333,0.0,0.0,0.0,4.91,-0.71,4.9610684333
2021-01-08 11:30:00,5.24,0.42,5.2568051134000005,0.0,0.0,0.0,5.24,0.42,5.2568051134000005,5.03,-0.71,5.0798622029,0.0,0.0,0.0,5.03,-0.71,5.0798622029
2021-01-08 12:00:00,5.24,0.55,5.2687854388,0.0,0.0,0.0,5.24,0.55,5.2687854388,5.15,-0.63,5.1883908874,0.0,0.0,0.0,5.15,-0.63,5.1883908874
2021-01-08 12:30:00,5.32,0.48,5.3416102441,0.0,0.0,0.0,5.32,0.48,5.3416102441,5.19,-0.68,5.2343576492,0.0,0.0,0.0,5.19,-0.68,5.2343576492
2021-01-08 13:00:00,5.22,0.48,5.2420225104,0.0,0.0,0.0,5.22,0.48,5.2420225104,5.23,-0.68,5.2740212362,0.0,0.0,0.0,5.23,-0.68,5.2740212362
2021-01-08 13:30:00,5.12,0.48,5.1424507776,0.0,0.0,0.0,5.12,0.48,5.1424507776,5.34,-0.68,5.3831217709,0.0,0.0,0.0,5.34,-0.68,5.3831217709
2021-01-08 14:00:00,5.26,0.48,5.2818557345,0.0,0.0,0.0,5.26,0.48,5.2818557345,5.13,-0.63,5.1685394455,0.0,0.0,0.0,5.13,-0.63,5.1685394455
2021-01-08 14:30:00,5.26,0.48,5.2818557345,0.0,0.0,0.0,5.26,0.48,5.2818557345,5.28,-0.63,5.3174523975,0.0,0.0,0.0,5.28,-0.63,5.3174523975
2021-01-08 15:00:00,5.26,0.41000000000000003,5.2759548899,0.0,0.0,0.0,5.26,0.41000000000000003,5.2759548899,5.07,-0.6900000000000001,5.1167372416,0.0,0.0,0.0,5.07,-0.6900000000000001,5.1167372416
2021-01-08 15:30:00,5.32,0.52,5.3453531221,0.0,0.0,0.0,5.32,0.52,5.3453531221,5.19,-0.5700000000000001,5.2212067571,0.0,0.0,0.0,5.19,-0.5700000000000001,5.2212067571
2021-01-08 16:00:00,5.32,0.52,5.3453531221,0.0,0.0,0.0,5.32,0.52,5.3453531221,5.32,-0.5700000000000001,5.3504485793,0.0,0.0,0.0,5.32,-0.5700000000000001,5.3504485793
2021-01-08 16:30:00,5.49,0.48,5.5109436579,0.0,0.0,0.0,5.49,0.48,5.5109436579,5.42,-0.5700000000000001,5.4498899071,0.0,0.0,0.0,5.42,-0.5700000000000001,5.4498899071
2021-01-08 17:00:00,5.58,0.28,5.587020673,0.0,0.0,0.0,5.58,0.28,5.587020673,5.31,-0.79,5.36844484,0.0,0.0,0.0,5.31,-0.79,5.36844484
2021-01-08 17:30:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,5.47,-0.79,5.5267531155,0.0,0.0,0.0,5.47,-0.79,5.5267531155
2021-01-08 18:00:00,5.82,0.28,5.8267315023,0.0,0.0,0.0,5.82,0.28,5.8267315023,5.47,-0.79,5.5267531155,0.0,0.0,0.0,5.47,-0.79,5.5267531155
2021-01-08 18:30:00,5.82,0.39,5.8330523742,0.0,0.0,0.0,5.82,0.39,5.8330523742,5.52,-0.66,5.5593165048,0.0,0.0,0.0,5.52,-0.66,5.5593165048
2021-01-08 19:00:00,5.74,0.39,5.7532338732,0.0,0.0,0.0,5.74,0.39,5.7532338732,5.52,-0.66,5.5593165048,0.0,0.0,0.0,5.52,-0.66,5.5593165048
2021-01-08 19:30:00,5.51,0.39,5.5237849343,0.0,0.0,0.0,5.51,0.39,5.5237849343,5.46,-0.66,5.4997454487,0.0,0.0,0.0,5.46,-0.66,5.4997454487
2021-01-08 20:00:00,5.57,0.39,5.5836368077,0.0,0.0,0.0,5.57,0.39,5.5836368077,5.16,-0.66,5.2020380621,0.0,0.0,0.0,5.16,-0.66,5.2020380621
2021-01-08 20:30:00,5.26,0.35000000000000003,5.271631626,0.0,0.0,0.0,5.26,0.35000000000000003,5.271631626,5.21,-0.66,5.2516378398,0.0,0.0,0.0,5.21,-0.66,5.2516378398
2021-01-08 21:00:00,5.2620000000000005,0.342,5.2731023127,0.002,-0.008,0.0082462113,5.26,0.35000000000000003,5.271631626,5.002,-0.628,5.0412684912,0.002,-0.008,0.0082462113,5.0,-0.62,5.0382933618
2021-01-08 21:30:00,5.26,0.2595,5.2663972742,0.0,-0.0005,0.0005,5.26,0.26,5.2664219352,4.77,-0.6205,4.8101892115,0.0,-0.0005,0.0005,4.77,-0.62,4.8101247385
2021-01-08 22:00:00,5.0935,0.212,5.0979099884,0.0035,-0.008,0.0087321246,5.09,0.22,5.0947522020000005,4.4635,-0.678,4.5147000177,0.0035,-0.008,0.0087321246,4.46,-0.67,4.5100443457
2021-01-08 22:30:00,4.911,0.2005,4.9150911741000005,0.011,-0.0195,0.0223886132,4.9,0.22,4.9049362891,4.201,-0.7395,4.2655903753,0.011,-0.0195,0.0223886132,4.19,-0.72,4.2514115303
2021-01-08 23:00:00,4.4765,0.385,4.4930254006,0.006500000000000001,-0.015,0.0163477827,4.47,0.4,4.4878614061,4.1965,-1.015,4.31750359,0.006500000000000001,-0.015,0.0163477827,4.19,-1.0,4.3076791895
2021-01-08 23:30:00,4.2715,0.7725000000000001,4.3407912297,0.0015,-0.007500000000000001,0.0076485293,4.27,0.78,4.3406566324,4.1915,-1.2675,4.3789529,0.0015,-0.007500000000000001,0.0076485293,4.19,-1.26,4.3753514145
2021-01-09 00:00:00,4.2355,0.7695000000000001,4.3048333882,0.0055000000000000005,-0.0105,0.0118532696,4.23,0.78,4.3013137528,3.9855,-1.3405,4.2048960154,0.0055000000000000005,-0.0105,0.0118532696,3.98,-1.33,4.1963436466
2021-01-09 00:30:00,3.512,0.761,3.5935031654,0.012,-0.019,0.0224722051,3.5,0.78,3.5858611239,4.5120000000000005,-1.379,4.7180276599,0.012,-0.019,0.0224722051,4.5,-1.3599999999999999,4.7010211657
2021-01-09 01:00:00,3.52,0.7575000000000001,3.600584154,0.02,-0.022500000000000003,0.0301039864,3.5,0.78,3.5858611239,4.43,-1.3125,4.6203415729,0.02,-0.022500000000000003,0.0301039864,4.41,-1.29,4.5948014103
2021-01-09 01:30:00,3.9025,0.803,3.9842584316,0.0025,-0.007,0.0074330344,3.9,0.81,3.9832273347,3.9925,-1.297,4.1978881893,0.0025,-0.007,0.0074330344,3.99,-1.29,4.1933518813
2021-01-09 02:00:00,3.85,0.75,3.9223717315,0.0,0.0,0.0,3.85,0.75,3.9223717315,3.87,-1.3599999999999999,4.1020117016,0.0,0.0,0.0,3.87,-1.3599999999999999,4.1020117016
2021-01-09 02:30:00,3.93,0.85,4.0208705525,0.0,0.0,0.0,3.93,0.85,4.0208705525,3.93,-1.24,4.1209828925,0.0,0.0,0.0,3.93,-1.24,4.1209828925
2021-01-09 03:00:00,3.73,0.85,3.8256241321,0.0,0.0,0.0,3.73,0.85,3.8256241321,3.81,-1.45,4.0765917137,0.0,0.0,0.0,3.81,-1.45,4.0765917137
2021-01-09 03:30:00,3.8,1.25,4.0003124878,0.0,0.0,0.0,3.8,1.25,4.0003124878,3.74,-1.75,4.1291766734,0.0,0.0,0.0,3.74,-1.75,4.1291766734
2021-01-09 04:00:00,3.67,1.25,3.8770349495,0.0,0.0,0.0,3.67,1.25,3.8770349495,3.93,-1.69,4.2779668068,0.0,0.0,0.0,3.93,-1.69,4.2779668068
2021-01-09 04:30:00,3.67,1.18,3.8550356678,0.0,0.0,0.0,3.67,1.18,3.8550356678,3.79,-1.69,4.1497228823,0.0,0.0,0.0,3.79,-1.69,4.1497228823
2021-01-09 05:00:00,3.94,1.27,4.1396255869,0.0,0.0,0.0,3.94,1.27,4.1396255869,3.69,-1.65,4.0421034128,0.0,0.0,0.0,3.69,-1.65,4.0421034128
2021-01-09 05:30:00,3.94,1.27,4.1396255869,0.0,0.0,0.0,3.94,1.27,4.1396255869,3.63,-1.72,4.0168768963,0.0,0.0,0.0,3.63,-1.72,4.0168768963
2021-01-09 06:00:00,3.94,1.3599999999999999,4.1681170809,0.0,0.0,0.0,3.94,1.3599999999999999,4.1681170809,3.85,-1.72,4.2167404473,0.0,0.0,0.0,3.85,-1.72,4.2167404473
2021-01-09 06:30:00,4.04,1.17,4.2060076082,0.0,0.0,0.0,4.04,1.17,4.2060076082,3.69,-1.67,4.0503086302,0.0,0.0,0.0,3.69,-1.67,4.0503086302
2021-01-09 07:00:00,3.85,1.08,3.9986122593,0.0,0.0,0.0,3.85,1.08,3.9986122593,3.79,-1.67,4.1416180413,0.0,0.0,0.0,3.79,-1.67,4.1416180413
2021-01-09 07:30:00,3.81,1.1400000000000001,3.9768957743,0.0,0.0,0.0,3.81,1.1400000000000001,3.9768957743,3.96,-1.6400000000000001,4.286163786,0.0,0.0,0.0,3.96,-1.6400000000000001,4.286163786
2021-01-09 08:00:00,3.96,1.1400000000000001,4.1208251601,0.0,0.0,0.0,3.96,1.1400000000000001,4.1208251601,3.96,-1.6,4.2710186139,0.0,0.0,0.0,3.96,-1.6,4.2710186139
2021-01-09 08:30:00,3.32,0.91,3.442455519,0.0,0.0,0.0,3.32,0.91,3.442455519,3.14,-1.9100000000000001,3.6752823021000003,0.0,0.0,0.0,3.14,-1.9100000000000001,3.6752823021000003
2021-01-09 09:00:00,3.43,0.74,3.5089172119,0.0,0.0,0.0,3.43,0.74,3.5089172119,3.14,-2.04,3.7444892843,0.0,0.0,0.0,3.14,-2.04,3.7444892843
2021-01-09 09:30:00,4.37,0.55,4.4044749971,0.0,0.0,0.0,4.37,0.55,4.4044749971,3.96,-1.49,4.2310400613,0.0,0.0,0.0,3.96,-1.49,4.2310400613
2021-01-09 10:00:00,4.74,0.73,4.7958836516000005,0.0,0.0,0.0,4.74,0.73,4.7958836516000005,4.4,-1.26,4.5768548153,0.0,0.0,0.0,4.4,-1.26,4.5768548153
2021-01-09 10:30:00,4.86,0.73,4.9145193051,0.0,0.0,0.0,4.86,0.73,4.9145193051,4.51,-1.3,4.6936233338,0.0,0.0,0.0,4.51,-1.3,4.6936233338
2021-01-09 11:00:00,5.05,0.8,5.1129736944,0.0,0.0,0.0,5.05,0.8,5.1129736944,4.6,-1.22,4.7590335153000005,0.0,0.0,0.0,4.6,-1.22,4.7590335153000005
2021-01-09 11:30:00,5.11,0.8,5.1722432271,0.0,0.0,0.0,5.11,0.8,5.1722432271,4.6,-1.22,4.7590335153000005,0.0,0.0,0.0,4.6,-1.22,4.7590335153000005
2021-01-09 12:00:00,5.11,0.8,5.1722432271,0.0,0.0,0.0,5.11,0.8,5.1722432271,4.49,-1.33,4.682841018,0.0,0.0,0.0,4.49,-1.33,4.682841018
2021-01-09 12:30:00,5.24,0.9500000000000001,5.3254201712,0.0,0.0,0.0,5.24,0.9500000000000001,5.3254201712,4.62,-1.33,4.8076293534,0.0,0.0,0.0,4.62,-1.33,4.8076293534
2021-01-09 13:00:00,5.18,0.88,5.2542173537,0.0,0.0,0.0,5.18,0.88,5.2542173537,4.5600000000000005,-1.33,4.75,0.0,0.0,0.0,4.5600000000000005,-1.33,4.75
2021-01-09 13:30:00,5.18,0.92,5.2610645311,0.0,0.0,0.0,5.18,0.92,5.2610645311,4.5600000000000005,-1.33,4.75,0.0,0.0,0.0,4.5600000000000005,-1.33,4.75
2021-01-09 14:00:00,5.21,0.92,5.2906048804,0.0,0.0,0.0,5.21,0.92,5.2906048804,4.5600000000000005,-1.33,4.75,0.0,0.0,0.0,4.5600000000000005,-1.33,4.75
2021-01-09 14:30:00,5.21,0.88,5.2837959839,0.0,0.0,0.0,5.21,0.88,5.2837959839,4.59,-1.3,4.7705450422,0.0,0.0,0.0,4.59,-1.3,4.7705450422
2021-01-09 15:00:00,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,4.67,-0.8200000000000001,4.7414449274,0.0,0.0,0.0,4.67,-0.8200000000000001,4.7414449274
2021-01-09 15:30:00,5.21,0.38,5.2238395841,0.0,0.0,0.0,5.21,0.38,5.2238395841,4.67,-0.88,4.7521889693,0.0,0.0,0.0,4.67,-0.88,4.7521889693
2021-01-09 16:00:00,5.4,0.43,5.4170933165,0.0,0.0,0.0,5.4,0.43,5.4170933165,4.86,-0.8300000000000001,4.930365098,0.0,0.0,0.0,4.86,-0.8300000000000001,4.930365098
2021-01-09 16:30:00,5.4,0.36,5.4119866962,0.0,0.0,0.0,5.4,0.36,5.4119866962,4.86,-0.9,4.9426308784,0.0,0.0,0.0,4.86,-0.9,4.9426308784
2021-01-09 17:00:00,5.73,0.43,5.7461117288,0.0,0.0,0.0,5.73,0.43,5.7461117288,5.17,-0.86,5.2410399731,0.0,0.0,0.0,5.17,-0.86,5.2410399731
2021-01-09 17:30:00,5.9,0.43,5.9156487387,0.0,0.0,0.0,5.9,0.43,5.9156487387,5.33,-0.86,5.3989350802,0.0,0.0,0.0,5.33,-0.86,5.3989350802
2021-01-09 18:00:00,4.73,0.09,4.7308561593,0.0,0.0,0.0,4.73,0.09,4.7308561593,4.24,-1.16,4.3958161927,0.0,0.0,0.0,4.24,-1.16,4.3958161927
2021-01-09 18:30:00,4.78,0.14,4.7820497697,0.0,0.0,0.0,4.78,0.14,4.7820497697,4.29,-1.16,4.4440634559,0.0,0.0,0.0,4.29,-1.16,4.4440634559
2021-01-09 19:00:00,5.34,0.2,5.3437440058,0.0,0.0,0.0,5.34,0.2,5.3437440058,4.8100000000000005,-1.08,4.9297565863,0.0,0.0,0.0,4.8100000000000005,-1.08,4.9297565863
2021-01-09 19:30:00,5.54,0.26,5.5460977272,0.0,0.0,0.0,5.54,0.26,5.5460977272,5.05,-1.04,5.155977114,0.0,0.0,0.0,5.05,-1.04,5.155977114
2021-01-09 20:00:00,5.36,0.30000000000000004,5.3683889576,0.0,0.0,0.0,5.36,0.30000000000000004,5.3683889576,4.91,-1.04,5.0189341498,0.0,0.0,0.0,4.91,-1.04,5.0189341498
2021-01-09 20:30:00,5.36,0.37,5.3727553453,0.0,0.0,0.0,5.36,0.37,5.3727553453,4.83,-0.96,4.9244796679,0.0,0.0,0.0,4.83,-0.96,4.9244796679
2021-01-09 21:00:00,5.27,0.37,5.282972648,0.0,0.0,0.0,5.27,0.37,5.282972648,4.75,-0.96,4.8460396201,0.0,0.0,0.0,4.75,-0.96,4.8460396201
2021-01-09 21:30:00,5.09,0.30000000000000004,5.0988331999,0.0,0.0,0.0,5.09,0.30000000000000004,5.0988331999,4.58,-0.99,4.6857763498,0.0,0.0,0.0,4.58,-0.99,4.6857763498
2021-01-09 22:00:00,5.04,0.39,5.0550667651,0.0,0.0,0.0,5.04,0.39,5.0550667651,4.54,-0.88,4.624499973,0.0,0.0,0.0,4.54,-0.88,4.624499973
2021-01-09 22:30:00,4.79,0.28,4.7981767371,0.0,0.0,0.0,4.79,0.28,4.7981767371,4.31,-1.01,4.4267595372,0.0,0.0,0.0,4.31,-1.01,4.4267595372
2021-01-09 23:00:00,4.65,0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,0.35000000000000003,4.6631534395,4.18,-0.9500000000000001,4.2865953856,0.0,0.0,0.0,4.18,-0.9500000000000001,4.2865953856
2021-01-09 23:30:00,4.43,0.35000000000000003,4.4438046762,0.0,0.0,0.0,4.43,0.35000000000000003,4.4438046762,4.0,-1.02,4.128001938,0.0,0.0,0.0,4.0,-1.02,4.128001938
2021-01-10 00:00:00,4.32,0.81,4.3952815609,0.0,0.0,0.0,4.32,0.81,4.3952815609,3.79,-1.62,4.1217108098,0.0,0.0,0.0,3.79,-1.62,4.1217108098
2021-01-10 00:30:00,4.32,1.34,4.5230520669,0.0,0.0,0.0,4.32,1.34,4.5230520669,3.79,-1.94,4.2576636786,0.0,0.0,0.0,3.79,-1.94,4.2576636786
2021-01-10 01:00:00,4.14,1.2,4.3104060134,0.0,0.0,0.0,4.14,1.2,4.3104060134,3.55,-2.02,4.0844705899000004,0.0,0.0,0.0,3.55,-2.02,4.0844705899000004
2021-01-10 01:30:00,4.14,1.26,4.3274935009,0.0,0.0,0.0,4.14,1.26,4.3274935009,3.55,-1.96,4.0551325502,0.0,0.0,0.0,3.55,-1.96,4.0551325502
2021-01-10 02:00:00,4.02,1.26,4.2128375236,0.0,0.0,0.0,4.02,1.26,4.2128375236,3.52,-1.96,4.0288956303,0.0,0.0,0.0,3.52,-1.96,4.0288956303
2021-01-10 02:30:00,3.87,1.22,4.0577456796,0.0,0.0,0.0,3.87,1.22,4.0577456796,3.59,-1.9,4.0617853218,0.0,0.0,0.0,3.59,-1.9,4.0617853218
2021-01-10 03:00:00,3.27,1.11,3.45325933,0.0,0.0,0.0,3.27,1.11,3.45325933,3.15,-2.03,3.747452468,0.0,0.0,0.0,3.15,-2.03,3.747452468
2021-01-10 03:30:00,3.27,1.02,3.4253904887,0.0,0.0,0.0,3.27,1.02,3.4253904887,2.96,-2.13,3.6467108468,0.0,0.0,0.0,2.96,-2.13,3.6467108468
2021-01-10 04:00:00,3.73,1.18,3.9121988702,0.0,0.0,0.0,3.73,1.18,3.9121988702,3.35,-2.0,3.901602235,0.0,0.0,0.0,3.35,-2.0,3.901602235
2021-01-10 04:30:00,3.85,1.28,4.0572034704,0.0,0.0,0.0,3.85,1.28,4.0572034704,3.45,-1.8900000000000001,3.9337768112,0.0,0.0,0.0,3.45,-1.8900000000000001,3.9337768112
2021-01-10 05:00:00,3.65,1.1400000000000001,3.8238854585,0.0,0.0,0.0,3.65,1.1400000000000001,3.8238854585,3.65,-1.77,4.056525607,0.0,0.0,0.0,3.65,-1.77,4.056525607
2021-01-10 05:30:00,3.4905,1.268,3.7136793412999998,0.0005,-0.002,0.0020615528,3.49,1.27,3.7138928364,3.8205,-1.932,4.2812199488000005,0.0005,-0.002,0.0020615528,3.8200000000000003,-1.9300000000000002,4.2798714934
2021-01-10 06:00:00,3.36,1.54,3.6961060591,0.0,0.0,0.0,3.36,1.54,3.6961060591,3.87,-2.31,4.506994564,0.0,0.0,0.0,3.87,-2.31,4.506994564
2021-01-10 06:30:00,3.51,1.6,3.8574732663,0.0,0.0,0.0,3.51,1.6,3.8574732663,3.87,-2.25,4.4765388416,0.0,0.0,0.0,3.87,-2.25,4.4765388416
2021-01-10 07:00:00,3.74,1.6,4.0678741377,0.0,0.0,0.0,3.74,1.6,4.0678741377,3.87,-2.2,4.4516176835,0.0,0.0,0.0,3.87,-2.2,4.4516176835
2021-01-10 07:30:00,3.7,1.53,4.0038606369,0.0,0.0,0.0,3.7,1.53,4.0038606369,3.7,-2.35,4.3832065888,0.0,0.0,0.0,3.7,-2.35,4.3832065888
2021-01-10 08:00:00,3.94,1.53,4.2266416929,0.0,0.0,0.0,3.94,1.53,4.2266416929,3.7,-2.31,4.3618917914,0.0,0.0,0.0,3.7,-2.31,4.3618917914
2021-01-10 08:30:00,4.1805,1.5785,4.468583948,0.0005,-0.0015,0.0015811388,4.18,1.58,4.4686463275,3.9105,-2.2415,4.507364252,0.0005,-0.0015,0.0015811388,3.91,-2.24,4.5061846389
2021-01-10 09:00:00,4.4065,1.6215000000000002,4.6953705392,0.026500000000000003,-0.018500000000000003,0.0323187252,4.38,1.6400000000000001,4.6769648277,4.4465,-2.1485,4.9383615198,0.026500000000000003,-0.018500000000000003,0.0323187252,4.42,-2.13,4.906454932
2021-01-10 09:30:00,4.4565,1.6485,4.7516254587,0.026500000000000003,-0.021500000000000002,0.0341247711,4.43,1.67,4.7343214931,4.9265,-2.1515,5.3758119852,0.026500000000000003,-0.021500000000000002,0.0341247711,4.9,-2.13,5.3429299078
2021-01-10 10:00:00,4.5875,1.5325,4.836704715,0.007500000000000001,-0.0175,0.019039432800000002,4.58,1.55,4.835173213,5.0275,-2.0475,5.4284447589,0.007500000000000001,-0.0175,0.019039432800000002,5.02,-2.03,5.4149145884
2021-01-10 10:30:00,4.891,1.1995,5.0359389641,0.011,-0.0205,0.0232647802,4.88,1.22,5.0301888633,5.211,-1.6804999999999999,5.4752717969,0.011,-0.0205,0.0232647802,5.2,-1.6600000000000001,5.4585346019
2021-01-10 11:00:00,5.255,0.7805000000000001,5.3126457862,0.015,-0.0195,0.0246018292,5.24,0.8,5.3007169326,5.365,-1.1095,5.4785230902,0.015,-0.0195,0.0246018292,5.35,-1.09,5.4599084241
2021-01-10 11:30:00,5.5185,0.78,5.573351079,0.0285,-0.02,0.034817380700000004,5.49,0.8,5.547981615,5.4585,-1.11,5.5702174329,0.0285,-0.02,0.034817380700000004,5.43,-1.09,5.5383210452
2021-01-10 12:00:00,5.641,0.779,5.6945343971,0.041,-0.021,0.046065171200000005,5.6,0.8,5.6568542495,5.471,-0.991,5.5600289568,0.041,-0.021,0.046065171200000005,5.43,-0.97,5.5159586655
2021-01-10 12:30:00,5.6945,0.4575,5.7128483701,0.044500000000000005,-0.022500000000000003,0.0498648173,5.65,0.48,5.6703527227,5.6045,-0.6725,5.6447034023,0.044500000000000005,-0.022500000000000003,0.0498648173,5.5600000000000005,-0.65,5.5978656647000005
2021-01-10 13:00:00,5.793,0.389,5.8060459867,0.033,-0.021,0.0391152144,5.76,0.41000000000000003,5.7745735773,5.593,-0.751,5.643195017,0.033,-0.021,0.0391152144,5.5600000000000005,-0.73,5.6077178959000005
2021-01-10 13:30:00,5.6715,0.4585,5.6900030316,0.0415,-0.021500000000000002,0.046738635,5.63,0.48,5.6504247628,5.6015,-0.6815,5.6428046661,0.0415,-0.021500000000000002,0.046738635,5.5600000000000005,-0.66,5.5990356312
2021-01-10 14:00:00,5.4215,0.418,5.4375901142,0.0415,-0.022,0.0469707356,5.38,0.44,5.3979625786,5.5615,-0.682,5.6031603805,0.0415,-0.022,0.0469707356,5.52,-0.66,5.5593165048
2021-01-10 14:30:00,5.563,0.4685,5.5826930105,0.043000000000000003,-0.021500000000000002,0.0480754615,5.52,0.49,5.5417055136,5.563,-0.6815,5.6045884104,0.043000000000000003,-0.021500000000000002,0.0480754615,5.52,-0.66,5.5593165048
2021-01-10 15:00:00,5.63,0.4685,5.6494594653,0.04,-0.021500000000000002,0.045412002800000004,5.59,0.49,5.6114347541,5.38,-0.6815,5.4229920017,0.04,-0.021500000000000002,0.045412002800000004,5.34,-0.66,5.3806319331
2021-01-10 15:30:00,5.4685,0.339,5.4789974676,0.0285,-0.021,0.0354012712,5.44,0.36,5.4518987518,5.3685,-0.801,5.4279271596,0.0285,-0.021,0.0354012712,5.34,-0.78,5.3966656372
2021-01-10 16:00:00,5.5845,0.438,5.6016501363,0.044500000000000005,-0.022,0.0496412127,5.54,0.46,5.5590646695,5.3845,-0.6920000000000001,5.4287847858,0.044500000000000005,-0.022,0.0496412127,5.34,-0.67,5.3818677055
2021-01-10 16:30:00,5.5215,0.34850000000000003,5.5324871893,0.0415,-0.021500000000000002,0.046738635,5.48,0.37,5.4924766727,5.5515,-0.7715000000000001,5.6048518714,0.0415,-0.021500000000000002,0.046738635,5.51,-0.75,5.5608092936
2021-01-10 17:00:00,5.6305,0.40850000000000003,5.6452991506,0.0405,-0.021500000000000002,0.0458530261,5.59,0.43,5.6065140685,5.7905,-0.6915,5.8316432075,0.0405,-0.021500000000000002,0.0458530261,5.75,-0.67,5.7889031776
2021-01-10 17:30:00,5.8505,0.2685,5.8566579634,0.030500000000000003,-0.021500000000000002,0.0373162163,5.82,0.29,5.8272206068,5.7805,-0.6915,5.8217138799,0.030500000000000003,-0.021500000000000002,0.0373162163,5.75,-0.67,5.7889031776
2021-01-10 18:00:00,5.922,0.267,5.9280159413,0.042,-0.023,0.047885279600000004,5.88,0.29,5.887147017,5.542,-0.633,5.5780330763,0.042,-0.023,0.047885279600000004,5.5,-0.61,5.5337238818
2021-01-10 18:30:00,5.7705,0.294,5.7779846184,0.0505,-0.026000000000000002,0.056800088000000006,5.72,0.32,5.7289440563,5.7505,-0.636,5.7855636069,0.0505,-0.026000000000000002,0.056800088000000006,5.7,-0.61,5.7325474268
2021-01-10 19:00:00,5.473,0.29150000000000004,5.480757361,0.073,-0.0285,0.0783661279,5.4,0.32,5.4094731721,5.823,-0.7285,5.868393413,0.073,-0.0285,0.0783661279,5.75,-0.7000000000000001,5.7924519851
2021-01-10 19:30:00,5.202,0.3725,5.2153197649,0.07200000000000001,-0.0275,0.0770730173,5.13,0.4,5.145570911,5.912,-0.7275,5.9565930069,0.07200000000000001,-0.0275,0.0770730173,5.84,-0.7000000000000001,5.8818024448
2021-01-10 20:00:00,4.921,0.28650000000000003,4.9293329417,0.051000000000000004,-0.0235,0.0561538066,4.87,0.31,4.8798565553,5.841,-0.7235,5.8856378796,0.051000000000000004,-0.0235,0.0561538066,5.79,-0.7000000000000001,5.8321608345
2021-01-10 20:30:00,4.3004999999999995,0.3765,4.3169494438000005,0.0505,-0.0235,0.055700089800000005,4.25,0.4,4.2687820277,6.2305,-0.7235,6.2723665789,0.0505,-0.0235,0.055700089800000005,6.18,-0.7000000000000001,6.2195176662
2021-01-10 21:00:00,4.4495000000000005,0.28600000000000003,4.4586821203,0.0495,-0.024,0.0550113625,4.4,0.31,4.4109069362,5.7795000000000005,-0.724,5.8246713427,0.0495,-0.024,0.0550113625,5.73,-0.7000000000000001,5.772599068
2021-01-10 21:30:00,4.612,0.24750000000000003,4.6186361894,0.032,-0.022500000000000003,0.03911841,4.58,0.27,4.5879516126,5.252,-0.7825000000000001,5.3099727165,0.032,-0.022500000000000003,0.03911841,5.22,-0.76,5.2750355449
2021-01-10 22:00:00,4.1425,0.34600000000000003,4.1569246144,0.052500000000000005,-0.024,0.0577256442,4.09,0.37,4.1067018397,5.4825,-0.784,5.5382724969,0.052500000000000005,-0.024,0.0577256442,5.43,-0.76,5.4829280499
2021-01-10 22:30:00,3.689,0.3305,3.7037752699,0.109,-0.0395,0.115936405,3.58,0.37,3.5990693241000002,5.539,-0.8795000000000001,5.6083902548,0.109,-0.0395,0.115936405,5.43,-0.84,5.4945882466
2021-01-10 23:00:00,3.6635,0.578,3.7088160173,0.0835,-0.032,0.0894217535,3.58,0.61,3.6315974447,5.2935,-0.962,5.3802031792000005,0.0835,-0.032,0.0894217535,5.21,-0.93,5.2923529739
2021-01-10 23:30:00,3.0915,0.81,3.1958523511,0.0815,-0.03,0.0868461283,3.01,0.84,3.125012,5.4215,-1.3900000000000001,5.596852888,0.0815,-0.03,0.0868461283,5.34,-1.3599999999999999,5.5104627755
2021-01-11 00:00:00,2.6775,0.8125,2.7980640629,0.0675,-0.0275,0.07288689870000001,2.61,0.84,2.7418424462,5.4075,-1.4475,5.5978846451,0.0675,-0.0275,0.07288689870000001,5.34,-1.42,5.525576893
2021-01-11 00:30:00,2.7455,0.8185,2.8649105571,0.025500000000000002,-0.021500000000000002,0.0333541602,2.7199999999999998,0.84,2.8467525358,5.3655,-1.3715,5.5380143102,0.025500000000000002,-0.021500000000000002,0.0333541602,5.34,-1.35,5.508003268
2021-01-11 01:00:00,3.26,0.734,3.3416097917,0.06,-0.026000000000000002,0.0653911309,3.2,0.76,3.2890120097,4.67,-1.326,4.8546035883,0.06,-0.026000000000000002,0.0653911309,4.61,-1.3,4.7897912272
2021-01-11 01:30:00,3.2495,0.8105,3.3490536723,0.0795,-0.029500000000000002,0.08479681600000001,3.17,0.84,3.2794054339,4.5995,-1.2695,4.7714809546,0.0795,-0.029500000000000002,0.08479681600000001,4.52,-1.24,4.687003307
2021-01-11 02:00:00,3.384,0.614,3.4392516628,0.054,-0.026000000000000002,0.0599332963,3.33,0.64,3.3909438214,4.154,-1.316,4.357473121,0.054,-0.026000000000000002,0.0599332963,4.1,-1.29,4.2981507652
2021-01-11 02:30:00,3.5789999999999997,0.6765,3.6423746718,0.039,-0.0235,0.0455329551,3.54,0.7000000000000001,3.6085454133,3.969,-1.2235,4.153301488,0.039,-0.0235,0.0455329551,3.93,-1.2,4.1091239942
2021-01-11 03:00:00,3.529,0.836,3.6266702359,0.039,-0.024,0.0457930126,3.49,0.86,3.5943984198,4.029,-1.424,4.2732443178,0.039,-0.024,0.0457930126,3.99,-1.4,4.228486727
2021-01-11 03:30:00,3.3385,1.1715,3.5380777973,0.018500000000000003,-0.018500000000000003,0.026162950900000002,3.32,1.19,3.5268257683,4.3285,-1.6585,4.6353569981,0.018500000000000003,-0.018500000000000003,0.026162950900000002,4.31,-1.6400000000000001,4.6114748183
2021-01-11 04:00:00,3.4505,1.1205,3.627874102,0.0105,-0.0195,0.0221472346,3.44,1.1400000000000001,3.6239757174,4.1005,-1.6895,4.4349194468,0.0105,-0.0195,0.0221472346,4.09,-1.67,4.4178048848
2021-01-11 04:30:00,2.8335,1.2185,3.0843904584,0.0235,-0.021500000000000002,0.0318512166,2.81,1.24,3.0714328904,4.6835,-1.6915,4.9795928046,0.0235,-0.021500000000000002,0.0318512166,4.66,-1.67,4.9502020161
2021-01-11 05:00:00,3.0895,1.1280000000000001,3.2889807312,0.029500000000000002,-0.022,0.0368001359,3.06,1.15,3.2689600793,4.2995,-1.6920000000000002,4.6204506544,0.029500000000000002,-0.022,0.0368001359,4.27,-1.67,4.584953653
2021-01-11 05:30:00,3.1395,1.158,3.3462552577,0.029500000000000002,-0.022,0.0368001359,3.11,1.18,3.3263343187,4.3495,-1.6920000000000002,4.6670134187,0.029500000000000002,-0.022,0.0368001359,4.32,-1.67,4.6315548145
2021-01-11 06:00:00,3.376,1.114,3.5550488042,0.056,-0.026000000000000002,0.0617413962,3.32,1.1400000000000001,3.5102706448000003,4.186,-1.6960000000000002,4.5165265415,0.056,-0.026000000000000002,0.0617413962,4.13,-1.67,4.4548625119
2021-01-11 06:30:00,2.4155,0.84,2.5573893427,0.0755,-0.03,0.0812419227,2.34,0.87,2.4964975466,4.2055,-2.03,4.6698105154,0.0755,-0.03,0.0812419227,4.13,-2.0,4.5887797942
2021-01-11 07:00:00,2.1475,0.9085000000000001,2.331765104,0.0775,-0.0315,0.083657038,2.07,0.9400000000000001,2.2734335266,4.3675,-1.9915,4.8001175506,0.0775,-0.0315,0.083657038,4.29,-1.96,4.7165347449
2021-01-11 07:30:00,2.061,1.858,2.7748666635,0.041,-0.022,0.046529560500000004,2.02,1.88,2.759492707,4.121,-1.012,4.2434402317,0.041,-0.022,0.046529560500000004,4.08,-0.99,4.1983925495
2021-01-11 08:00:00,2.1535,1.899,2.8711954392,0.0335,-0.021,0.039537956400000004,2.12,1.92,2.8602097825,4.2535,-1.071,4.3862630165,0.0335,-0.021,0.039537956400000004,4.22,-1.05,4.3486664623
2021-01-11 08:30:00,2.6485000000000003,1.941,3.2836006532,0.0085,-0.019,0.0208146583,2.64,1.96,3.2880389292,3.9485,-1.139,4.1094979316,0.0085,-0.019,0.0208146583,3.94,-1.12,4.096095702
2021-01-11 09:00:00,2.9195,1.887,3.4762406778,0.0795,-0.033,0.0860770004,2.84,1.92,3.4281190178,3.7495000000000003,-1.183,3.9316967393,0.0795,-0.033,0.0860770004,3.67,-1.15,3.8459589181
2021-01-11 09:30:00,2.3985,1.9580000000000002,3.096218056,0.11850000000000001,-0.042,0.12572290960000002,2.2800000000000002,2.0,3.032886414,4.4685,-1.262,4.6432893782,0.11850000000000001,-0.042,0.12572290960000002,4.35,-1.22,4.5178424054
2021-01-11 10:00:00,2.285,1.972,3.0182791455,0.075,-0.028,0.08005623020000001,2.21,2.0,2.9806207407,4.715,-1.248,4.8773690654,0.075,-0.028,0.08005623020000001,4.64,-1.22,4.797707786
2021-01-11 10:30:00,2.4335,1.9625,3.126232317,0.10350000000000001,-0.0375,0.11008405880000001,2.33,2.0,3.0706513967,4.8335,-1.1875,4.9772360302,0.10350000000000001,-0.0375,0.11008405880000001,4.73,-1.15,4.8677921073
2021-01-11 11:00:00,2.3785,1.9769999999999999,3.092861337,0.0485,-0.023,0.0536772764,2.33,2.0,3.0706513967,4.9185,-1.173,5.0564385935,0.0485,-0.023,0.0536772764,4.87,-1.15,5.0039384489
2021-01-11 11:30:00,2.649,1.9609999999999999,3.2958643783,0.099,-0.039,0.1064048871,2.55,2.0,3.2407560846,4.859,-1.249,5.0169594377,0.099,-0.039,0.1064048871,4.76,-1.21,4.9113847335
2021-01-11 12:00:00,2.458,2.0415,3.1952286694,0.138,-0.0485,0.14627457060000001,2.32,2.09,3.1225790622,5.108,-1.2585,5.2607495901,0.138,-0.0485,0.14627457060000001,4.97,-1.21,5.1151735063
2021-01-11 12:30:00,2.8385,2.037,3.493773211,0.14850000000000002,-0.053,0.1576745065,2.69,2.09,3.4064937986,5.1185,-1.153,5.2467562598,0.14850000000000002,-0.053,0.1576745065,4.97,-1.1,5.0902750417
2021-01-11 13:00:00,3.235,2.043,3.826104285,0.135,-0.047,0.1429475428,3.1,2.09,3.7387297308000003,4.745,-1.147,4.8816630363,0.135,-0.047,0.1429475428,4.61,-1.1,4.7394197957
2021-01-11 13:30:00,2.987,2.0695,3.6338683589,0.167,-0.060500000000000005,0.1776210855,2.8200000000000003,2.13,3.5340203734999998,5.057,-1.1605,5.1884495998,0.167,-0.060500000000000005,0.1776210855,4.89,-1.1,5.0121951279
2021-01-11 14:00:00,3.008,2.0905,3.6630935355,0.108,-0.0395,0.11499673910000001,2.9,2.13,3.5981800955,5.118,-1.0595,5.2265154979,0.108,-0.0395,0.11499673910000001,5.01,-1.02,5.1127781098
2021-01-11 14:30:00,3.042,1.321,3.3164446324,0.082,-0.029,0.08697700850000001,2.96,1.35,3.2533213798,5.052,-0.23900000000000002,5.0576501461,0.082,-0.029,0.08697700850000001,4.97,-0.21,4.9744346412
2021-01-11 15:00:00,3.1905,1.1440000000000001,3.3893990987000002,0.1305,-0.046,0.13836997510000001,3.06,1.19,3.2832453457,4.9805,-0.026000000000000002,4.9805678642,0.1305,-0.046,0.13836997510000001,4.85,0.02,4.8500412369
2021-01-11 15:30:00,3.1645,1.1435,3.3647663366,0.1345,-0.0465,0.1423112785,3.03,1.19,3.2553033653,5.0745,-0.0665,5.0749357139,0.1345,-0.0465,0.1423112785,4.94,-0.02,4.9400404857
2021-01-11 16:00:00,3.2925,1.2065000000000001,3.506593575,0.1525,-0.053500000000000006,0.1616121901,3.14,1.26,3.3833710999999997,5.0925,-0.07350000000000001,5.0930303848,0.1525,-0.053500000000000006,0.1616121901,4.94,-0.02,4.9400404857
2021-01-11 16:30:00,3.437,1.24,3.6538430453,0.187,-0.07,0.1996722314,3.25,1.31,3.5040833323,5.177,-0.09,5.1777822473,0.187,-0.07,0.1996722314,4.99,-0.02,4.99004008
2021-01-11 17:00:00,3.7545,1.3265,3.981943307,0.17450000000000002,-0.0635,0.1856946418,3.58,1.3900000000000001,3.8403775855999998,5.5045,-0.0135,5.5045165546,0.17450000000000002,-0.0635,0.1856946418,5.33,0.05,5.3302345164
2021-01-11 17:30:00,4.0385,0.885,4.1343327454,0.17850000000000002,-0.065,0.18996644440000002,3.86,0.9500000000000001,3.9751855303,5.8985,-0.495,5.9192336708,0.17850000000000002,-0.065,0.18996644440000002,5.72,-0.43,5.736139817
2021-01-11 18:00:00,3.519,-0.01,3.5190142086,0.189,-0.07,0.2015465207,3.33,0.06,3.3305404967,5.339,-1.35,5.5070337751,0.189,-0.07,0.2015465207,5.15,-1.28,5.306684464
2021-01-11 18:30:00,3.5795,-0.0055000000000000005,3.5795042254,0.17950000000000002,-0.0655,0.1910772095,3.4,0.06,3.4005293706,5.3295,-1.3455,5.4967208861,0.17950000000000002,-0.0655,0.1910772095,5.15,-1.28,5.306684464
2021-01-11 19:00:00,3.6635,-0.0125,3.6635213252,0.1935,-0.07250000000000001,0.20663615370000002,3.47,0.06,3.4705186932,5.4635,-1.3525,5.6284179394,0.1935,-0.07250000000000001,0.20663615370000002,5.27,-1.28,5.4232186015
2021-01-11 19:30:00,3.4865,-0.018500000000000003,3.4865490818,0.20650000000000002,-0.0785,0.22091740540000002,3.2800000000000002,0.06,3.2805487346,5.1765,-1.3585,5.3517917093000005,0.20650000000000002,-0.0785,0.22091740540000002,4.97,-1.28,5.1321827715
2021-01-11 20:00:00,3.8195,0.04,3.8197094458,0.20950000000000002,-0.08,0.22425487730000002,3.61,0.12,3.6119939092,5.3195,-1.15,5.4423873668,0.20950000000000002,-0.08,0.22425487730000002,5.11,-1.07,5.2208236898
2021-01-11 20:30:00,3.3795,-0.015,3.3795332888000003,0.1995,-0.075,0.21313200140000002,3.18,0.06,3.1805659874,4.8795,-1.205,5.0260864746,0.1995,-0.075,0.21313200140000002,4.68,-1.13,4.8144885502
2021-01-11 21:00:00,3.793,0.0835,3.7939189831,0.203,-0.0765,0.2169360505,3.59,0.16,3.5935636908,5.213,-1.0365,5.3150448023,0.203,-0.0765,0.2169360505,5.01,-0.96,5.1011469299
2021-01-11 21:30:00,3.613,0.0785,3.6138526879,0.213,-0.0815,0.2280597509,3.4,0.16,3.4037626239,5.023,-1.0915,5.1402238521,0.213,-0.0815,0.2280597509,4.8100000000000005,-1.01,4.9148957263
2021-01-11 22:00:00,2.9245,0.402,2.9520000423,0.2245,-0.088,0.2411311884,2.7,0.49,2.7441027678000003,4.3745,-1.838,4.7449440724,0.2245,-0.088,0.2411311884,4.15,-1.75,4.50388721
2021-01-11 22:30:00,3.269,0.5455,3.3142014498,0.219,-0.0845,0.2347365545,3.05,0.63,3.1143859748,4.759,-1.6545,5.0383976868,0.219,-0.0845,0.2347365545,4.54,-1.57,4.8038005787
2021-01-11 23:00:00,3.1905,0.5045000000000001,3.2301409412,0.2205,-0.0855,0.2364963002,2.9699999999999998,0.59,3.0280356669,4.5805,-1.5655000000000001,4.8406374064,0.2205,-0.0855,0.2364963002,4.36,-1.48,4.6043457733
2021-01-11 23:30:00,3.023,0.5535,3.0732541792,0.223,-0.08650000000000001,0.23918873300000001,2.8,0.64,2.8722116914,4.513,-1.5665,4.7771425821,0.223,-0.08650000000000001,0.23918873300000001,4.29,-1.48,4.5381163493
2021-01-12 00:00:00,3.108,0.6775,3.1809857356,0.20800000000000002,-0.0825,0.2237638264,2.9,0.76,2.997932621,4.498,-1.5125000000000002,4.7454884101,0.20800000000000002,-0.0825,0.2237638264,4.29,-1.43,4.522057054
2021-01-12 00:30:00,3.0725,0.6565000000000001,3.1418543092,0.1125,-0.043500000000000004,0.12061716300000001,2.96,0.7000000000000001,3.0416442922,4.4025,-1.5135,4.655393485,0.1125,-0.043500000000000004,0.12061716300000001,4.29,-1.47,4.5348649373
2021-01-12 01:00:00,3.175,0.655,3.2418590346,0.115,-0.045,0.12349089040000001,3.06,0.7000000000000001,3.1390444406,4.405,-1.295,4.5914104587,0.115,-0.045,0.12349089040000001,4.29,-1.25,4.4684001611
2021-01-12 01:30:00,3.0335,0.586,3.0895822129,0.1135,-0.044,0.1217302345,2.92,0.63,2.9871893144,4.2535,-1.374,4.4699147923,0.1135,-0.044,0.1217302345,4.14,-1.33,4.3483905068
2021-01-12 02:00:00,2.974,0.5815,3.0303165264,0.124,-0.0485,0.1331474746,2.85,0.63,2.9188011236999998,4.154,-1.4985,4.4160183707,0.124,-0.0485,0.1331474746,4.03,-1.45,4.282919565
2021-01-12 02:30:00,2.997,0.6615,3.0691352609,0.147,-0.0585,0.1582126733,2.85,0.72,2.9395407805,4.127,-1.4285,4.3672349662,0.147,-0.0585,0.1582126733,3.98,-1.37,4.2091923216
2021-01-12 03:00:00,3.0245,0.6255000000000001,3.0885029545,0.1145,-0.044500000000000005,0.12284339620000001,2.91,0.67,2.9861346252,4.0945,-1.3645,4.3158765622,0.1145,-0.044500000000000005,0.12284339620000001,3.98,-1.32,4.193184947
2021-01-12 03:30:00,2.6035,0.596,2.6708478523,0.1135,-0.044,0.1217302345,2.49,0.64,2.5709336824999998,3.7835,-1.524,4.0789028243,0.1135,-0.044,0.1217302345,3.67,-1.48,3.9571833417
2021-01-12 04:00:00,2.368,0.562,2.4337764893,0.198,-0.078,0.2128097742,2.17,0.64,2.2624102192,3.778,-1.698,4.1420391114,0.198,-0.078,0.2128097742,3.58,-1.62,3.9294783369
2021-01-12 04:30:00,2.6045,0.7125,2.7001993445,0.2245,-0.08750000000000001,0.2409491648,2.38,0.8,2.5108564276000003,4.2845,-1.4975,4.5386613114,0.2245,-0.08750000000000001,0.2409491648,4.06,-1.4100000000000001,4.2978715663
2021-01-12 05:00:00,2.4565,0.717,2.5590000487999998,0.2165,-0.083,0.2318647235,2.24,0.8,2.3785709996,4.5465,-1.5230000000000001,4.7948087814,0.2165,-0.083,0.2318647235,4.33,-1.44,4.5631677594
2021-01-12 05:30:00,2.4515000000000002,0.7195,2.5549036185,0.21150000000000002,-0.0805,0.2263017897,2.24,0.8,2.3785709996,4.6415,-1.5205000000000002,4.8842033639,0.21150000000000002,-0.0805,0.2263017897,4.43,-1.44,4.6581648747
2021-01-12 06:00:00,2.5135,0.684,2.6049065722,0.20350000000000001,-0.076,0.2172285663,2.31,0.76,2.4318100255,4.6335,-1.566,4.8909792731,0.20350000000000001,-0.076,0.2172285663,4.43,-1.49,4.6738634982
2021-01-12 06:30:00,2.65,0.745,2.7527304625999998,0.2,-0.075,0.2136000936,2.45,0.8200000000000001,2.5835827837,4.57,-1.565,4.83054086,0.2,-0.075,0.2136000936,4.37,-1.49,4.6170336798000005
2021-01-12 07:00:00,2.911,0.7445,3.0046965321,0.201,-0.0755,0.2147120164,2.71,0.8200000000000001,2.8313424378,4.571,-1.6255000000000002,4.85142157,0.201,-0.0755,0.2147120164,4.37,-1.55,4.6367445476
2021-01-12 07:30:00,3.4945,0.7535000000000001,3.5748136315,0.1845,-0.0665,0.1961185866,3.31,0.8200000000000001,3.4100586505,4.2945,-1.6165,4.5886602075,0.1845,-0.0665,0.1961185866,4.11,-1.55,4.3925618948
2021-01-12 08:00:00,3.207,0.5565,3.2549256904,0.177,-0.0635,0.1880458721,3.03,0.62,3.0927819192,3.457,-1.7635,3.8808222389,0.177,-0.0635,0.1880458721,3.2800000000000002,-1.7000000000000002,3.6943741013
2021-01-12 08:30:00,3.9715,0.664,4.0266249205,0.18150000000000002,-0.066,0.1931275485,3.79,0.73,3.8596631976999998,4.1115,-1.576,4.4032043162,0.18150000000000002,-0.066,0.1931275485,3.93,-1.51,4.210106887
2021-01-12 09:00:00,3.77,0.5995,3.8173682361,0.17,-0.060500000000000005,0.1804445898,3.6,0.66,3.66,3.68,-1.4805000000000001,3.9666459698,0.17,-0.060500000000000005,0.1804445898,3.51,-1.42,3.7863570883
2021-01-12 09:30:00,3.863,0.615,3.9116485016,0.133,-0.045,0.1404065526,3.73,0.66,3.7879413934,3.643,-1.665,4.0054555296,0.133,-0.045,0.1404065526,3.51,-1.62,3.8658116871
2021-01-12 10:00:00,3.991,0.729,4.0570336454,0.091,-0.031,0.0961353213,3.9,0.76,3.9733612974,3.601,-1.651,3.9614393849000002,0.091,-0.031,0.0961353213,3.51,-1.62,3.8658116871
2021-01-12 10:30:00,4.2095,0.6890000000000001,4.2655141835,0.0095,-0.011,0.0145344419,4.2,0.7000000000000001,4.2579337712,3.7695,-1.5710000000000002,4.0837692454,0.0095,-0.011,0.0145344419,3.76,-1.56,4.0707738822
2021-01-12 11:00:00,3.95,0.529,3.9852654868,0.0,-0.001,0.001,3.95,0.53,3.985398349,3.45,-1.671,3.8333720143,0.0,-0.001,0.001,3.45,-1.67,3.8329362113
2021-01-12 11:30:00,4.4805,0.7795000000000001,4.5478017217,0.0005,-0.0005,0.0007071068,4.48,0.78,4.5473948586,3.9805,-1.4304999999999999,4.2297411859,0.0005,-0.0005,0.0007071068,3.98,-1.43,4.2291015594
2021-01-12 12:00:00,5.001,0.6945,5.0489930927,0.001,-0.0055000000000000005,0.005590169900000001,5.0,0.7000000000000001,5.0487622245,4.541,-1.1855,4.6931962723,0.001,-0.0055000000000000005,0.005590169900000001,4.54,-1.18,4.6908421419
2021-01-12 12:30:00,5.1,0.42,5.1172648945,0.0,0.0,0.0,5.1,0.42,5.1172648945,4.68,-0.87,4.7601785681,0.0,0.0,0.0,4.68,-0.87,4.7601785681
2021-01-12 13:00:00,5.1,0.42,5.1172648945,0.0,0.0,0.0,5.1,0.42,5.1172648945,4.68,-0.87,4.7601785681,0.0,0.0,0.0,4.68,-0.87,4.7601785681
2021-01-12 13:30:00,5.1,0.38,5.1141372684,0.0,0.0,0.0,5.1,0.38,5.1141372684,4.68,-0.87,4.7601785681,0.0,0.0,0.0,4.68,-0.87,4.7601785681
2021-01-12 14:00:00,4.97,0.31,4.9796586228,0.0,0.0,0.0,4.97,0.31,4.9796586228,4.61,-0.92,4.7009041683,0.0,0.0,0.0,4.61,-0.92,4.7009041683
2021-01-12 14:30:00,4.97,0.38,4.9845059936,0.0,0.0,0.0,4.97,0.38,4.9845059936,4.61,-0.85,4.6877073287,0.0,0.0,0.0,4.61,-0.85,4.6877073287
2021-01-12 15:00:00,5.01,0.38,5.0243905103,0.0,0.0,0.0,5.01,0.38,5.0243905103,4.71,-0.85,4.7860839942,0.0,0.0,0.0,4.71,-0.85,4.7860839942
2021-01-12 15:30:00,5.08,0.44,5.0990195136,0.0,0.0,0.0,5.08,0.44,5.0990195136,4.71,-0.85,4.7860839942,0.0,0.0,0.0,4.71,-0.85,4.7860839942
2021-01-12 16:00:00,5.23,0.44,5.2484759693,0.0,0.0,0.0,5.23,0.44,5.2484759693,4.77,-0.8,4.8366207211,0.0,0.0,0.0,4.77,-0.8,4.8366207211
2021-01-12 16:30:00,5.44,0.44,5.4577651104000005,0.0,0.0,0.0,5.44,0.44,5.4577651104000005,4.92,-0.8,4.9846163343,0.0,0.0,0.0,4.92,-0.8,4.9846163343
2021-01-12 17:00:00,5.55,0.53,5.5752488734,0.0,0.0,0.0,5.55,0.53,5.5752488734,5.03,-0.4,5.0458795071,0.0,0.0,0.0,5.03,-0.4,5.0458795071
2021-01-12 17:30:00,5.82,-0.09,5.8206958347,0.0,0.0,0.0,5.82,-0.09,5.8206958347,5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,5.39,-0.30000000000000004,5.3983423382
2021-01-12 18:00:00,5.7,-0.2,5.7035076926,0.0,0.0,0.0,5.7,-0.2,5.7035076926,5.31,-0.41000000000000003,5.3258051035000005,0.0,0.0,0.0,5.31,-0.41000000000000003,5.3258051035000005
2021-01-12 18:30:00,5.65,-0.2,5.6535387148,0.0,0.0,0.0,5.65,-0.2,5.6535387148,5.23,-0.41000000000000003,5.2460461302,0.0,0.0,0.0,5.23,-0.41000000000000003,5.2460461302
2021-01-12 19:00:00,5.47,-0.2,5.473655086,0.0,0.0,0.0,5.47,-0.2,5.473655086,5.06,-0.45,5.0799704724,0.0,0.0,0.0,5.06,-0.45,5.0799704724
2021-01-12 19:30:00,5.42,-0.2,5.4236887816,0.0,0.0,0.0,5.42,-0.2,5.4236887816,5.02,-0.45,5.0401289666,0.0,0.0,0.0,5.02,-0.45,5.0401289666
2021-01-12 20:00:00,5.27,-0.16,5.2724282831,0.0,0.0,0.0,5.27,-0.16,5.2724282831,4.89,-0.45,4.9106618699,0.0,0.0,0.0,4.89,-0.45,4.9106618699
2021-01-12 20:30:00,5.2,-0.11,5.2011633314,0.0,0.0,0.0,5.2,-0.11,5.2011633314,4.82,-0.4,4.8365690319,0.0,0.0,0.0,4.82,-0.4,4.8365690319
2021-01-12 21:00:00,5.04,-0.18,5.0432132614,0.0,0.0,0.0,5.04,-0.18,5.0432132614,4.68,-0.44,4.7006382545,0.0,0.0,0.0,4.68,-0.44,4.7006382545
2021-01-12 21:30:00,4.85,-0.21,4.8545442629,0.0,0.0,0.0,4.85,-0.21,4.8545442629,4.5,-0.47000000000000003,4.5244778704,0.0,0.0,0.0,4.5,-0.47000000000000003,4.5244778704
2021-01-12 22:00:00,4.85,0.2,4.8541219597000005,0.0,0.0,0.0,4.85,0.2,4.8541219597000005,4.41,-0.8,4.4819750111,0.0,0.0,0.0,4.41,-0.8,4.4819750111
2021-01-12 22:30:00,4.62,0.2,4.6243269781,0.0,0.0,0.0,4.62,0.2,4.6243269781,4.17,-0.93,4.2724466059,0.0,0.0,0.0,4.17,-0.93,4.2724466059
2021-01-12 23:00:00,4.4,0.2,4.4045431091000005,0.0,0.0,0.0,4.4,0.2,4.4045431091000005,3.96,-0.93,4.0677389297,0.0,0.0,0.0,3.96,-0.93,4.0677389297
2021-01-12 23:30:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,3.81,-0.98,3.9340183019,0.0,0.0,0.0,3.81,-0.98,3.9340183019
2021-01-13 00:00:00,4.08,0.2,4.0848990196,0.0,0.0,0.0,4.08,0.2,4.0848990196,3.69,-0.98,3.8179182809,0.0,0.0,0.0,3.69,-0.98,3.8179182809
2021-01-13 00:30:00,4.17,0.87,4.2597887272,0.0,0.0,0.0,4.17,0.87,4.2597887272,3.74,-1.4,3.9934446284,0.0,0.0,0.0,3.74,-1.4,3.9934446284
2021-01-13 01:00:00,3.96,0.74,4.0285481256,0.0,0.0,0.0,3.96,0.74,4.0285481256,3.52,-1.54,3.8421348232,0.0,0.0,0.0,3.52,-1.54,3.8421348232
2021-01-13 01:30:00,3.96,0.81,4.0419920831,0.0,0.0,0.0,3.96,0.81,4.0419920831,3.52,-1.45,3.8069541631,0.0,0.0,0.0,3.52,-1.45,3.8069541631
2021-01-13 02:00:00,3.96,0.81,4.0419920831,0.0,0.0,0.0,3.96,0.81,4.0419920831,3.52,-1.45,3.8069541631,0.0,0.0,0.0,3.52,-1.45,3.8069541631
2021-01-13 02:30:00,3.8,0.75,3.8733060814,0.0,0.0,0.0,3.8,0.75,3.8733060814,3.52,-1.5,3.8262775643999998,0.0,0.0,0.0,3.52,-1.5,3.8262775643999998
2021-01-13 03:00:00,3.7,0.75,3.7752483361999998,0.0,0.0,0.0,3.7,0.75,3.7752483361999998,3.41,-1.5,3.7253322,0.0,0.0,0.0,3.41,-1.5,3.7253322
2021-01-13 03:30:00,3.7,0.75,3.7752483361999998,0.0,0.0,0.0,3.7,0.75,3.7752483361999998,3.41,-1.5,3.7253322,0.0,0.0,0.0,3.41,-1.5,3.7253322
2021-01-13 04:00:00,3.666,0.8045,3.7532354376,0.016,-0.0155,0.0222766694,3.65,0.8200000000000001,3.7409758085,3.586,-1.4255,3.8589436702,0.016,-0.0155,0.0222766694,3.5700000000000003,-1.4100000000000001,3.8383590244
