Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 04:30:00,3.4285,1.0345,3.5811733412,0.0585,-0.025500000000000002,0.06381614220000001,3.37,1.06,3.5327751131,3.6285,-1.8155000000000001,4.0573454992,0.0585,-0.025500000000000002,0.06381614220000001,3.5700000000000003,-1.79,3.9936199118
2021-01-13 05:00:00,3.391,1.1295,3.5741644128,0.081,-0.030500000000000003,0.0865520075,3.31,1.16,3.5073779380000003,3.8810000000000002,-1.7605,4.2616336363,0.081,-0.030500000000000003,0.0865520075,3.8,-1.73,4.1752724462
2021-01-13 05:30:00,3.181,1.121,3.3727439867,0.111,-0.039,0.1176520293,3.07,1.16,3.2818439939,4.171,-1.7690000000000001,4.5306293161,0.111,-0.039,0.1176520293,4.06,-1.73,4.41321878
2021-01-13 06:00:00,2.872,1.044,3.0558664892,0.132,-0.046,0.13978555,2.74,1.09,2.9488472324,4.452,-1.8359999999999999,4.8157242446,0.132,-0.046,0.13978555,4.32,-1.79,4.676162957
2021-01-13 06:30:00,2.9715,1.1665,3.1922616591,0.1515,-0.053500000000000006,0.1606689142,2.8200000000000003,1.22,3.0725884853,4.7715,-1.7535,5.0835002213,0.1515,-0.053500000000000006,0.1606689142,4.62,-1.7000000000000002,4.9228447061
2021-01-13 07:00:00,3.137,1.1645,3.3461663512,0.157,-0.0555,0.1665210197,2.98,1.22,3.2200621112,4.867,-1.7055,5.1571716328,0.157,-0.0555,0.1665210197,4.71,-1.65,4.9906512601
2021-01-13 07:30:00,2.8395,1.1545,3.0652292736,0.17950000000000002,-0.0655,0.1910772095,2.66,1.22,2.9264312738,4.9795,-1.8855,5.3245216217,0.17950000000000002,-0.0655,0.1910772095,4.8,-1.82,5.1334588729
2021-01-13 08:00:00,3.127,1.251,3.3679563536,0.187,-0.069,0.1993238571,2.94,1.32,3.2227317605,5.177,-1.859,5.5006554155,0.187,-0.069,0.1993238571,4.99,-1.79,5.3013394534
2021-01-13 08:30:00,3.2235,1.248,3.4566539095,0.1935,-0.07200000000000001,0.20646125540000002,3.03,1.32,3.3050416034,5.3035,-1.862,5.6208679268,0.1935,-0.07200000000000001,0.20646125540000002,5.11,-1.79,5.4144436464
2021-01-13 09:00:00,3.37,1.109,3.5477853655000002,0.21,-0.081,0.22507998580000002,3.16,1.19,3.3766403421,5.52,-1.631,5.7559153051,0.21,-0.081,0.22507998580000002,5.31,-1.55,5.5316001302
2021-01-13 09:30:00,3.372,0.8585,3.4795698369,0.212,-0.0815,0.2271260663,3.16,0.9400000000000001,3.2968469786,5.782,-1.4115,5.9517943723,0.212,-0.0815,0.2271260663,5.57,-1.33,5.7265871162
2021-01-13 10:00:00,3.4255,0.868,3.5337620534000003,0.1955,-0.07200000000000001,0.2083368666,3.23,0.9400000000000001,3.3640005945,5.9254999999999995,-1.4020000000000001,6.0891012678,0.1955,-0.07200000000000001,0.2083368666,5.73,-1.33,5.8823294705
2021-01-13 10:30:00,3.503,0.8085,3.5950912714000003,0.193,-0.07150000000000001,0.20581848800000002,3.31,0.88,3.4249817518,5.923,-1.4515,6.0982605102,0.193,-0.07150000000000001,0.20581848800000002,5.73,-1.38,5.8938357629
2021-01-13 11:00:00,3.722,0.8845000000000001,3.8256534409,0.202,-0.0755,0.2156484408,3.52,0.96,3.6485613603,6.012,-1.3555000000000001,6.1629152396,0.202,-0.0755,0.2156484408,5.8100000000000005,-1.28,5.9493276931
2021-01-13 11:30:00,3.7975,0.782,3.877180709,0.20750000000000002,-0.078,0.2216760023,3.59,0.86,3.6915714811,5.9275,-1.458,6.1041805552,0.20750000000000002,-0.078,0.2216760023,5.72,-1.38,5.8841142069
2021-01-13 12:00:00,3.716,0.782,3.7973912098,0.20600000000000002,-0.078,0.2202725584,3.51,0.86,3.6138206928,6.096,-1.458,6.2679326735,0.20600000000000002,-0.078,0.2202725584,5.89,-1.38,6.0495041119
2021-01-13 12:30:00,3.5815,0.8645,3.6843591709,0.2015,-0.0755,0.21518015710000002,3.38,0.9400000000000001,3.5082759299,6.0915,-1.4155,6.2537998449,0.2015,-0.0755,0.21518015710000002,5.89,-1.34,6.0405049458
2021-01-13 13:00:00,3.431,0.7955,3.522013806,0.201,-0.0745,0.2143624267,3.23,0.87,3.3451158425,6.161,-1.4845000000000002,6.3373228772,0.201,-0.0745,0.2143624267,5.96,-1.4100000000000001,6.1245163074
2021-01-13 13:30:00,3.448,0.802,3.5400435026,0.188,-0.068,0.19991998400000002,3.26,0.87,3.3740924706,6.088,-1.478,6.2648406205,0.188,-0.068,0.19991998400000002,5.9,-1.4100000000000001,6.0661437504
2021-01-13 14:00:00,3.5835,0.808,3.6734637946,0.17350000000000002,-0.062,0.1842450813,3.41,0.87,3.519232871,6.0235,-1.472,6.2007528777,0.17350000000000002,-0.062,0.1842450813,5.85,-1.4100000000000001,6.0175244079
2021-01-13 14:30:00,3.6005000000000003,0.8395,3.6970745868,0.1905,-0.07050000000000001,0.2031268077,3.41,0.91,3.5293342148,6.0405,-1.4805000000000001,6.2192861729,0.1905,-0.07050000000000001,0.2031268077,5.85,-1.4100000000000001,6.0175244079
2021-01-13 15:00:00,3.811,0.8445,3.9034473546,0.181,-0.0655,0.1924870125,3.63,0.91,3.7423254802,5.881,-1.4055,6.0466181664,0.181,-0.0655,0.1924870125,5.7,-1.34,5.8553906787
2021-01-13 15:30:00,4.2705,0.669,4.3225838627,0.1705,-0.061,0.1810835443,4.1,0.73,4.16448076,5.3004999999999995,-1.401,5.4825269037,0.1705,-0.061,0.1810835443,5.13,-1.34,5.3021222166
2021-01-13 16:00:00,4.339,0.7885000000000001,4.4100627263,0.11900000000000001,-0.0415,0.1260287666,4.22,0.8300000000000001,4.3008487534,5.529,-1.3115,5.6824179053,0.11900000000000001,-0.0415,0.1260287666,5.41,-1.27,5.557067572
2021-01-13 16:30:00,4.4225,0.654,4.4705952903,0.1325,-0.046,0.1402577984,4.29,0.7000000000000001,4.3467344064,5.4125,-1.436,5.5997546598,0.1325,-0.046,0.1402577984,5.28,-1.3900000000000001,5.4598992665
2021-01-13 17:00:00,5.045,0.7765000000000001,5.1044076297,0.125,-0.043500000000000004,0.1323527484,4.92,0.8200000000000001,4.9878652748,5.555,-1.2835,5.701350476,0.125,-0.043500000000000004,0.1323527484,5.43,-1.24,5.569784556
2021-01-13 17:30:00,4.9510000000000005,0.7745000000000001,5.0112125529,0.131,-0.0455,0.1386767825,4.82,0.8200000000000001,4.8892535218,5.921,-1.2855,6.0589397794,0.131,-0.0455,0.1386767825,5.79,-1.24,5.9212920887
2021-01-13 18:00:00,4.8235,0.7275,4.8780537615,0.17350000000000002,-0.0625,0.1844139366,4.65,0.79,4.716630153,5.9635,-1.4125,6.1284980623,0.17350000000000002,-0.0625,0.1844139366,5.79,-1.35,5.9453006652
2021-01-13 18:30:00,4.284,0.74,4.3474424666,0.14400000000000002,-0.05,0.15243359210000001,4.14,0.79,4.2147004639,6.354,-1.52,6.5332775848,0.14400000000000002,-0.05,0.15243359210000001,6.21,-1.47,6.3816142159
2021-01-13 19:00:00,4.093,0.748,4.1607875456,0.123,-0.042,0.1299730741,3.9699999999999998,0.79,4.0478389296,6.333,-1.452,6.4973219868,0.123,-0.042,0.1299730741,6.21,-1.4100000000000001,6.3680609294
2021-01-13 19:30:00,3.916,0.754,3.9879282842,0.106,-0.036000000000000004,0.1119464158,3.81,0.79,3.8910409918,6.366,-1.446,6.5281599245,0.106,-0.036000000000000004,0.1119464158,6.26,-1.4100000000000001,6.4168294352
2021-01-13 20:00:00,4.1355,0.7535000000000001,4.2035844823,0.10550000000000001,-0.036500000000000005,0.1116355678,4.03,0.79,4.1067018397,5.8955,-1.3365,6.0450932582,0.10550000000000001,-0.036500000000000005,0.1116355678,5.79,-1.3,5.934146948
2021-01-13 20:30:00,4.004,0.754,4.0743750441,0.10400000000000001,-0.036000000000000004,0.1100545319,3.9,0.79,3.979208464,5.784,-1.396,5.9500816801,0.10400000000000001,-0.036000000000000004,0.1100545319,5.68,-1.3599999999999999,5.8405479195000005
2021-01-13 21:00:00,3.737,0.786,3.8187648527,0.097,-0.034,0.1027861858,3.64,0.8200000000000001,3.7312196397,5.897,-1.454,6.0736088942,0.097,-0.034,0.1027861858,5.8,-1.42,5.9712980163000005
2021-01-13 21:30:00,3.6595,0.795,3.7448585087,0.059500000000000004,-0.025,0.0645387481,3.6,0.8200000000000001,3.6922080115,5.6095,-1.445,5.7926259373,0.059500000000000004,-0.025,0.0645387481,5.55,-1.42,5.7287782293
2021-01-13 22:00:00,3.423,0.6875,3.4913586539,0.043000000000000003,-0.022500000000000003,0.048530918000000006,3.38,0.71,3.4537660604,5.303,-1.5225,5.5172289466999995,0.043000000000000003,-0.022500000000000003,0.048530918000000006,5.26,-1.5,5.4696983463
2021-01-13 22:30:00,3.3115,0.6865,3.3819098894,0.051500000000000004,-0.0235,0.0566083033,3.26,0.71,3.3364202373,5.1515,-1.5235,5.3720577529,0.051500000000000004,-0.0235,0.0566083033,5.1,-1.5,5.3160135440000005
2021-01-13 23:00:00,3.1185,0.5945,3.1746610055,0.0585,-0.025500000000000002,0.06381614220000001,3.06,0.62,3.1221787265,4.8185,-1.4255,5.0249370643,0.0585,-0.025500000000000002,0.06381614220000001,4.76,-1.4,4.9616126411
2021-01-13 23:30:00,2.9355,0.465,2.9721011507,0.0555,-0.025,0.0608707647,2.88,0.49,2.9213866571000002,4.5355,-1.465,4.7662338644,0.0555,-0.025,0.0608707647,4.48,-1.44,4.7057411744
2021-01-14 00:00:00,2.8635,0.845,2.9855748609,0.053500000000000006,-0.025,0.0590529423,2.81,0.87,2.9415982051,4.4035,-1.795,4.7552957058,0.053500000000000006,-0.025,0.0590529423,4.35,-1.77,4.6963177065
2021-01-14 00:30:00,2.7815000000000003,1.1445,3.0077603794,0.061500000000000006,-0.025500000000000002,0.06657702310000001,2.7199999999999998,1.17,2.9609626813,4.6815,-1.8555000000000001,5.035804057,0.061500000000000006,-0.025500000000000002,0.06657702310000001,4.62,-1.83,4.9692353537
2021-01-14 01:00:00,2.477,1.086,2.7046118021,0.047,-0.024,0.0527730992,2.43,1.11,2.6715164233,4.547,-2.014,4.9730679666,0.047,-0.024,0.0527730992,4.5,-1.99,4.9203760019
2021-01-14 01:30:00,2.5835,1.0835,2.8015075406000003,0.0635,-0.026500000000000003,0.0688077031,2.52,1.11,2.7536339626,4.3935,-1.9264999999999999,4.7973163852,0.0635,-0.026500000000000003,0.0688077031,4.33,-1.9,4.728519853
2021-01-14 02:00:00,2.6915,1.142,2.9237537944,0.07150000000000001,-0.028,0.0767870432,2.62,1.17,2.8693727538,4.3415,-1.8780000000000001,4.7302754941,0.07150000000000001,-0.028,0.0767870432,4.27,-1.85,4.6535362897
2021-01-14 02:30:00,2.578,0.9925,2.7624518548,0.068,-0.0275,0.0733501875,2.51,1.02,2.7093357119,4.188,-1.9275,4.6102711688,0.068,-0.0275,0.0733501875,4.12,-1.9,4.5370034164
2021-01-14 03:00:00,2.508,0.994,2.6977953962,0.058,-0.026000000000000002,0.0635609943,2.45,1.02,2.6538462653,4.178,-1.866,4.5757666024,0.058,-0.026000000000000002,0.0635609943,4.12,-1.8399999999999999,4.5122056691
2021-01-14 03:30:00,2.4815,1.0315,2.6873471119,0.07150000000000001,-0.0285,0.07697077370000001,2.41,1.06,2.6328121847,4.1915,-1.8685,4.5891136944,0.07150000000000001,-0.0285,0.07697077370000001,4.12,-1.8399999999999999,4.5122056691
2021-01-14 04:00:00,2.672,0.972,2.8433023054,0.07200000000000001,-0.028,0.0772528317,2.6,1.0,2.7856776554,3.952,-1.8679999999999999,4.371238726,0.07200000000000001,-0.028,0.0772528317,3.88,-1.8399999999999999,4.2941821106999996
2021-01-14 04:30:00,2.8,0.927,2.9494624934,0.09,-0.033,0.0958592719,2.71,0.96,2.8750130434,3.67,-1.873,4.120319041,0.09,-0.033,0.0958592719,3.58,-1.8399999999999999,4.0251708038
2021-01-14 05:00:00,2.5205,0.8345,2.6550537659,0.1005,-0.035500000000000004,0.1065856463,2.42,0.87,2.571633722,3.6805,-1.9655,4.1724417911,0.1005,-0.035500000000000004,0.1065856463,3.58,-1.9300000000000002,4.0670997037
2021-01-14 05:30:00,3.0285,0.876,3.1526478157,0.1285,-0.044,0.1358243351,2.9,0.92,3.0424332367,3.3885,-1.904,3.886791511,0.1285,-0.044,0.1358243351,3.26,-1.8599999999999999,3.7532918885
2021-01-14 06:00:00,3.403,0.9475,3.5324446563,0.093,-0.0325,0.0985152272,3.31,0.98,3.4520283892,3.3529999999999998,-1.8925,3.8502162602,0.093,-0.0325,0.0985152272,3.26,-1.8599999999999999,3.7532918885
2021-01-14 06:30:00,3.6995,0.9450000000000001,3.8182882618000002,0.0995,-0.035,0.1054763007,3.6,0.98,3.7310052264999998,3.2595,-1.895,3.7703269421,0.0995,-0.035,0.1054763007,3.16,-1.8599999999999999,3.6667696955
2021-01-14 07:00:00,4.16,0.9380000000000001,4.2644394708,0.12,-0.042,0.1271377206,4.04,0.98,4.1571624938,3.1,-1.9020000000000001,3.6369773164,0.12,-0.042,0.1271377206,2.98,-1.8599999999999999,3.5128336141
2021-01-14 07:30:00,3.676,0.9425,3.7949021397,0.106,-0.0375,0.1124377606,3.5700000000000003,0.98,3.7020669902,3.7560000000000002,-1.7974999999999999,4.1639575226,0.106,-0.0375,0.1124377606,3.65,-1.76,4.052172257
2021-01-14 08:00:00,3.7005,0.854,3.7977646386,0.1305,-0.046,0.13836997510000001,3.5700000000000003,0.9,3.6816979778,3.9205,-1.776,4.3040093227,0.1305,-0.046,0.13836997510000001,3.79,-1.73,4.1661733041
2021-01-14 08:30:00,3.821,0.5945,3.866971845,0.101,-0.035500000000000004,0.10705722770000001,3.7199999999999998,0.63,3.7729696527,4.231,-1.3655,4.4458915023,0.101,-0.035500000000000004,0.10705722770000001,4.13,-1.33,4.3388708208
2021-01-14 09:00:00,3.902,0.5425,3.9395317298,0.132,-0.0475,0.1402863144,3.77,0.59,3.815887839,4.562,-1.2075,4.7190995169,0.132,-0.0475,0.1402863144,4.43,-1.16,4.5793558499
2021-01-14 09:30:00,3.893,0.457,3.9197318786,0.123,-0.043000000000000003,0.1302996546,3.77,0.5,3.8030119642,4.553,-1.283,4.7303169027,0.123,-0.043000000000000003,0.1302996546,4.43,-1.24,4.6002717311
2021-01-14 10:00:00,3.991,0.40700000000000003,4.0116991413,0.091,-0.033,0.09679876030000001,3.9,0.44,3.9247420297,4.521,-1.313,4.707803097,0.091,-0.033,0.09679876030000001,4.43,-1.28,4.6112145905
2021-01-14 10:30:00,4.209,0.319,4.2210711911,0.11900000000000001,-0.041,0.1258650071,4.09,0.36,4.1058129524,4.189,-1.371,4.4076481257,0.11900000000000001,-0.041,0.1258650071,4.07,-1.33,4.2817986875
2021-01-14 11:00:00,4.2055,0.26,4.2135294291,0.1155,-0.04,0.12223031540000001,4.09,0.30000000000000004,4.1009876859,4.1355,-1.37,4.3565192815,0.1155,-0.04,0.12223031540000001,4.02,-1.33,4.2343004145
2021-01-14 11:30:00,3.846,0.398,3.8665385036,0.146,-0.052000000000000005,0.1549838701,3.7,0.45,3.7272644124000003,4.546,-1.442,4.7692221588,0.146,-0.052000000000000005,0.1549838701,4.4,-1.3900000000000001,4.6143363553
2021-01-14 12:00:00,3.1445,0.34500000000000003,3.1633692876,0.1545,-0.055,0.1639977134,2.99,0.4,3.0166372006,4.4345,-1.5750000000000002,4.7058915468,0.1545,-0.055,0.1639977134,4.28,-1.52,4.5418938781
2021-01-14 12:30:00,2.9175,0.1975,2.9241772347,0.14750000000000002,-0.052500000000000005,0.15656468310000002,2.77,0.25,2.7812587079,4.2375,-1.7225000000000001,4.5742116807,0.14750000000000002,-0.052500000000000005,0.15656468310000002,4.09,-1.67,4.4178048848
2021-01-14 13:00:00,3.9235,0.3055,3.9353757762,0.1535,-0.0545,0.1628879983,3.77,0.36,3.7871493237,4.4135,-1.5245000000000002,4.6693770998,0.1535,-0.0545,0.1628879983,4.26,-1.47,4.5064953123
2021-01-14 13:30:00,4.436,0.38,4.4522461747,0.166,-0.06,0.1765106229,4.27,0.44,4.2926099287,4.426,-1.38,4.6361488328,0.166,-0.06,0.1765106229,4.26,-1.32,4.4598206242
2021-01-14 14:00:00,4.0135,0.127,4.0155088407,0.17350000000000002,-0.063,0.1845839917,3.84,0.19,3.8446976474000003,4.5635,-1.173,4.7118426597,0.17350000000000002,-0.063,0.1845839917,4.39,-1.11,4.5281563577
2021-01-14 14:30:00,4.027,-0.011,4.0270150236,0.147,-0.051000000000000004,0.1555956298,3.88,0.04,3.8802061801,4.667,-0.921,4.7570085138,0.147,-0.051000000000000004,0.1555956298,4.52,-0.87,4.6029664348
2021-01-14 15:00:00,3.8345000000000002,-0.007,3.8345063894,0.1345,-0.047,0.1424754365,3.7,0.04,3.7002162098999998,4.9545,-0.917,5.0386465693,0.1345,-0.047,0.1424754365,4.82,-0.87,4.8978872996
2021-01-14 15:30:00,4.222,0.107,4.2233556563,0.122,-0.043000000000000003,0.1293560977,4.1,0.15,4.1027429849,5.042,-0.8230000000000001,5.1087271409,0.122,-0.043000000000000003,0.1293560977,4.92,-0.78,4.9814455733
2021-01-14 16:00:00,4.4005,0.1005,4.4016474757,0.1405,-0.0495,0.1489647609,4.26,0.15,4.262640027,5.1105,-0.8295,5.1773816259,0.1405,-0.0495,0.1489647609,4.97,-0.78,5.0308349208
2021-01-14 16:30:00,4.153,0.10300000000000001,4.1542770731,0.133,-0.047,0.1410602708,4.02,0.15,4.0227975341,5.3629999999999995,-0.907,5.4391560007,0.133,-0.047,0.1410602708,5.23,-0.86,5.3002358438
2021-01-14 17:00:00,4.3175,0.105,4.3187765918,0.1275,-0.045,0.1352081728,4.19,0.15,4.1926841045,5.6075,-0.905,5.6800599689,0.1275,-0.045,0.1352081728,5.48,-0.86,5.5470712993
2021-01-14 17:30:00,4.689,0.111,4.6903136356,0.109,-0.039,0.11576700740000001,4.58,0.15,4.5824556735,5.619,-0.899,5.6904623714,0.109,-0.039,0.11576700740000001,5.51,-0.86,5.5767104999
2021-01-14 18:00:00,4.288,0.0805,4.2887555596,0.068,-0.029500000000000002,0.0741232082,4.22,0.11,4.2214334058,6.078,-0.9995,6.1596334509,0.068,-0.029500000000000002,0.0741232082,6.01,-0.97,6.0877746345
2021-01-14 18:30:00,3.8665000000000003,0.211,3.8722529941,0.006500000000000001,-0.009000000000000001,0.0111018017,3.86,0.22,3.8662643469,6.4565,-0.979,6.5303011607,0.006500000000000001,-0.009000000000000001,0.0111018017,6.45,-0.97,6.5225301839
2021-01-14 19:00:00,4.074,0.203,4.0790544247,0.014,-0.017,0.0220227155,4.06,0.22,4.0659562221,6.194,-0.987,6.2721451673,0.014,-0.017,0.0220227155,6.18,-0.97,6.2556614359000005
2021-01-14 19:30:00,3.95,0.11,3.9515313487,0.0,0.0,0.0,3.95,0.11,3.9515313487,5.93,-0.97,6.0088101984,0.0,0.0,0.0,5.93,-0.97,6.0088101984
2021-01-14 20:00:00,3.9505,-0.021500000000000002,3.9505585048,0.0005,-0.0015,0.0015811388,3.95,-0.02,3.9500506326,5.5805,-1.0515,5.6786998952,0.0005,-0.0015,0.0015811388,5.58,-1.05,5.6779309612
2021-01-14 20:30:00,4.5175,0.113,4.5189130607,0.0175,-0.017,0.024397745800000002,4.5,0.13,4.5018773862,5.0075,-0.897,5.0872060357,0.0175,-0.017,0.024397745800000002,4.99,-0.88,5.0670010855
2021-01-14 21:00:00,4.7915,0.107,4.7926945709,0.0315,-0.023,0.039003205,4.76,0.13,4.7617748792,4.3515,-0.973,4.4589551747,0.0315,-0.023,0.039003205,4.32,-0.9500000000000001,4.423222807
2021-01-14 21:30:00,4.288,-0.001,4.2880001166,0.018000000000000002,-0.021,0.0276586334,4.27,0.02,4.2700468382,4.568,-0.971,4.6700604921,0.018000000000000002,-0.021,0.0276586334,4.55,-0.9500000000000001,4.6481178987
2021-01-14 22:00:00,4.3805,0.07100000000000001,4.3810753532,0.0105,-0.009000000000000001,0.0138293167,4.37,0.08,4.3707322041,4.2805,-0.9590000000000001,4.386611591,0.0105,-0.009000000000000001,0.0138293167,4.27,-0.9500000000000001,4.3744028164
2021-01-14 22:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.0,-0.99,4.1206916895,0.0,0.0,0.0,4.0,-0.99,4.1206916895
2021-01-14 23:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,3.67,-0.9400000000000001,3.7884693479,0.0,0.0,0.0,3.67,-0.9400000000000001,3.7884693479
2021-01-14 23:30:00,3.96,0.32,3.9729082547,0.0,0.0,0.0,3.96,0.32,3.9729082547,3.43,-1.37,3.6934807431000003,0.0,0.0,0.0,3.43,-1.37,3.6934807431000003
2021-01-15 00:00:00,3.69,0.51,3.7250771804,0.0,0.0,0.0,3.69,0.51,3.7250771804,3.43,-1.55,3.7639606799000003,0.0,0.0,0.0,3.43,-1.55,3.7639606799000003
2021-01-15 00:30:00,3.77,0.51,3.8043396273,0.0,0.0,0.0,3.77,0.51,3.8043396273,3.39,-1.5,3.7070338547,0.0,0.0,0.0,3.39,-1.5,3.7070338547
2021-01-15 01:00:00,3.7,0.5700000000000001,3.7436479535,0.0,0.0,0.0,3.7,0.5700000000000001,3.7436479535,3.26,-1.5,3.5885373065,0.0,0.0,0.0,3.26,-1.5,3.5885373065
2021-01-15 01:30:00,3.7,0.51,3.7349832664,0.0,0.0,0.0,3.7,0.51,3.7349832664,3.18,-1.5,3.5160204778,0.0,0.0,0.0,3.18,-1.5,3.5160204778
2021-01-15 02:00:00,3.54,0.45,3.5684870744,0.0,0.0,0.0,3.54,0.45,3.5684870744,3.04,-1.57,3.4214762896,0.0,0.0,0.0,3.04,-1.57,3.4214762896
2021-01-15 02:30:00,3.54,0.45,3.5684870744,0.0,0.0,0.0,3.54,0.45,3.5684870744,3.04,-1.57,3.4214762896,0.0,0.0,0.0,3.04,-1.57,3.4214762896
2021-01-15 03:00:00,3.54,0.53,3.5794552658,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.04,-1.5,3.3899262529,0.0,0.0,0.0,3.04,-1.5,3.3899262529
2021-01-15 03:30:00,3.45,0.53,3.4904727474,0.0,0.0,0.0,3.45,0.53,3.4904727474,2.98,-1.55,3.3590028282,0.0,0.0,0.0,2.98,-1.55,3.3590028282
2021-01-15 04:00:00,3.39,0.6000000000000001,3.4426879034,0.0,0.0,0.0,3.39,0.6000000000000001,3.4426879034,2.98,-1.74,3.4507970094,0.0,0.0,0.0,2.98,-1.74,3.4507970094
2021-01-15 04:30:00,3.39,0.68,3.4575280187,0.0,0.0,0.0,3.39,0.68,3.4575280187,2.98,-1.6600000000000001,3.4111581611,0.0,0.0,0.0,2.98,-1.6600000000000001,3.4111581611
2021-01-15 05:00:00,3.45,0.68,3.5163759753,0.0,0.0,0.0,3.45,0.68,3.5163759753,2.98,-1.6600000000000001,3.4111581611,0.0,0.0,0.0,2.98,-1.6600000000000001,3.4111581611
2021-01-15 05:30:00,3.5,0.68,3.5654452737,0.0,0.0,0.0,3.5,0.68,3.5654452737,3.09,-1.6600000000000001,3.5076630397,0.0,0.0,0.0,3.09,-1.6600000000000001,3.5076630397
2021-01-15 06:00:00,3.5,0.62,3.5544901181,0.0,0.0,0.0,3.5,0.62,3.5544901181,3.09,-1.7000000000000002,3.5267690596,0.0,0.0,0.0,3.09,-1.7000000000000002,3.5267690596
2021-01-15 06:30:00,3.66,0.62,3.7121422387000003,0.0,0.0,0.0,3.66,0.62,3.7121422387000003,3.2,-1.62,3.5866976455,0.0,0.0,0.0,3.2,-1.62,3.5866976455
2021-01-15 07:00:00,3.74,0.54,3.7787828728,0.0,0.0,0.0,3.74,0.54,3.7787828728,3.24,-1.62,3.6224301235,0.0,0.0,0.0,3.24,-1.62,3.6224301235
2021-01-15 07:30:00,3.96,0.6000000000000001,4.0051966244,0.0,0.0,0.0,3.96,0.6000000000000001,4.0051966244,3.44,-1.5,3.7528122788,0.0,0.0,0.0,3.44,-1.5,3.7528122788
2021-01-15 08:00:00,4.1,0.64,4.1496505877,0.0,0.0,0.0,4.1,0.64,4.1496505877,3.5700000000000003,-1.6,3.9121477477,0.0,0.0,0.0,3.5700000000000003,-1.6,3.9121477477
2021-01-15 08:30:00,4.22,0.64,4.2682549127,0.0,0.0,0.0,4.22,0.64,4.2682549127,3.69,-1.6,4.0219522623,0.0,0.0,0.0,3.69,-1.6,4.0219522623
2021-01-15 09:00:00,4.39,0.74,4.4519321648,0.0,0.0,0.0,4.39,0.74,4.4519321648,3.87,-1.52,4.1577998990000005,0.0,0.0,0.0,3.87,-1.52,4.1577998990000005
2021-01-15 09:30:00,4.39,0.7000000000000001,4.4454583566,0.0,0.0,0.0,4.39,0.7000000000000001,4.4454583566,3.87,-1.57,4.1763381089,0.0,0.0,0.0,3.87,-1.57,4.1763381089
2021-01-15 10:00:00,4.77,0.86,4.8469062298,0.0,0.0,0.0,4.77,0.86,4.8469062298,4.24,-1.4,4.4651539727,0.0,0.0,0.0,4.24,-1.4,4.4651539727
2021-01-15 10:30:00,4.74,0.79,4.8053823989,0.0,0.0,0.0,4.74,0.79,4.8053823989,4.19,-1.46,4.4370823747,0.0,0.0,0.0,4.19,-1.46,4.4370823747
2021-01-15 11:00:00,4.68,0.68,4.7291436857,0.0,0.0,0.0,4.68,0.68,4.7291436857,4.08,-1.52,4.3539407437,0.0,0.0,0.0,4.08,-1.52,4.3539407437
2021-01-15 11:30:00,4.9,0.79,4.9632751284,0.0,0.0,0.0,4.9,0.79,4.9632751284,4.19,-1.4100000000000001,4.4208822649,0.0,0.0,0.0,4.19,-1.4100000000000001,4.4208822649
2021-01-15 12:00:00,4.83,0.79,4.8941802174,0.0,0.0,0.0,4.83,0.79,4.8941802174,4.19,-1.4100000000000001,4.4208822649,0.0,0.0,0.0,4.19,-1.4100000000000001,4.4208822649
2021-01-15 12:30:00,4.88,0.79,4.9435311266,0.0,0.0,0.0,4.88,0.79,4.9435311266,4.25,-1.4100000000000001,4.4777896333000005,0.0,0.0,0.0,4.25,-1.4100000000000001,4.4777896333000005
2021-01-15 13:00:00,4.96,0.79,5.0225192882,0.0,0.0,0.0,4.96,0.79,5.0225192882,4.31,-1.4100000000000001,4.534776731,0.0,0.0,0.0,4.31,-1.4100000000000001,4.534776731
2021-01-15 13:30:00,4.91,0.74,4.9654506341,0.0,0.0,0.0,4.91,0.74,4.9654506341,4.19,-1.4100000000000001,4.4208822649,0.0,0.0,0.0,4.19,-1.4100000000000001,4.4208822649
2021-01-15 14:00:00,4.91,0.74,4.9654506341,0.0,0.0,0.0,4.91,0.74,4.9654506341,4.1,-1.4100000000000001,4.335677571,0.0,0.0,0.0,4.1,-1.4100000000000001,4.335677571
2021-01-15 14:30:00,4.91,0.79,4.9731478965,0.0,0.0,0.0,4.91,0.79,4.9731478965,4.1,-1.4100000000000001,4.335677571,0.0,0.0,0.0,4.1,-1.4100000000000001,4.335677571
2021-01-15 15:00:00,5.0,0.79,5.0620252864,0.0,0.0,0.0,5.0,0.79,5.0620252864,4.22,-1.4100000000000001,4.4493257916,0.0,0.0,0.0,4.22,-1.4100000000000001,4.4493257916
2021-01-15 15:30:00,5.0,0.79,5.0620252864,0.0,0.0,0.0,5.0,0.79,5.0620252864,4.22,-1.4100000000000001,4.4493257916,0.0,0.0,0.0,4.22,-1.4100000000000001,4.4493257916
2021-01-15 16:00:00,5.0,0.52,5.0269672766,0.0,0.0,0.0,5.0,0.52,5.0269672766,4.22,-1.28,4.4098526052,0.0,0.0,0.0,4.22,-1.28,4.4098526052
2021-01-15 16:30:00,5.25,0.27,5.2569382724,0.0,0.0,0.0,5.25,0.27,5.2569382724,4.49,-0.87,4.5735106866,0.0,0.0,0.0,4.49,-0.87,4.5735106866
2021-01-15 17:00:00,5.38,0.14,5.3818212531,0.0,0.0,0.0,5.38,0.14,5.3818212531,4.74,-0.76,4.8005416361,0.0,0.0,0.0,4.74,-0.76,4.8005416361
2021-01-15 17:30:00,5.62,0.14,5.6217435018,0.0,0.0,0.0,5.62,0.14,5.6217435018,4.89,-0.76,4.9487069018,0.0,0.0,0.0,4.89,-0.76,4.9487069018
2021-01-15 18:00:00,5.5805,0.0965,5.5813342939,0.0005,-0.0035,0.0035355339000000003,5.58,0.1,5.5808959854,4.8905,-0.8335,4.9610193005,0.0005,-0.0035,0.0035355339000000003,4.89,-0.8300000000000001,4.9599395158
2021-01-15 18:30:00,5.6515,0.0965,5.6523238141,0.0015,-0.0035,0.0038078866,5.65,0.1,5.6508848865,4.8915,-0.7835000000000001,4.9538514814,0.0015,-0.0035,0.0038078866,4.89,-0.78,4.951817848
2021-01-15 19:00:00,5.73,0.159,5.7322055965,0.0,-0.001,0.001,5.73,0.16,5.7322334216,4.89,-0.781,4.9519754644,0.0,-0.001,0.001,4.89,-0.78,4.951817848
2021-01-15 19:30:00,5.3615,0.10400000000000001,5.3625085781,0.0015,-0.006,0.0061846584,5.36,0.11,5.3611286125,4.6915,-0.786,4.7568864029,0.0015,-0.006,0.0061846584,4.69,-0.78,4.7544189971
2021-01-15 20:00:00,5.28,0.0495,5.2802320262,0.0,-0.0005,0.0005,5.28,0.05,5.2802367371,4.44,-0.9005000000000001,4.5303973612,0.0,-0.0005,0.0005,4.44,-0.9,4.5302980034
2021-01-15 20:30:00,5.2815,0.17300000000000001,5.2843326211,0.0015,-0.007,0.0071589105,5.28,0.18,5.2830672909,4.5015,-0.787,4.5697780307,0.0015,-0.007,0.0071589105,4.5,-0.78,4.5670997362
2021-01-15 21:00:00,5.281,0.176,5.283931964,0.001,-0.004,0.0041231056,5.28,0.18,5.2830672909,4.321,-0.784,4.3915483602,0.001,-0.004,0.0041231056,4.32,-0.78,4.3898519337
2021-01-15 21:30:00,5.12,0.2565,5.1264209981,0.0,-0.0035,0.0035,5.12,0.26,5.1265973121,4.09,-0.9135000000000001,4.1907734668,0.0,-0.0035,0.0035,4.09,-0.91,4.1900119332
2021-01-15 22:00:00,5.0405,0.20550000000000002,5.044687354,0.0005,-0.0045000000000000005,0.0045276926,5.04,0.21,5.0443731028,3.8705,-0.9645,3.9888633093,0.0005,-0.0045000000000000005,0.0045276926,3.87,-0.96,3.9872923143000003
2021-01-15 22:30:00,4.842,0.1495,4.8443074066000005,0.002,-0.0105,0.0106887792,4.84,0.16,4.842643906,3.792,-0.9705,3.9142220491,0.002,-0.0105,0.0106887792,3.79,-0.96,3.9096930826
2021-01-15 23:00:00,4.4825,0.0795,4.4832049362,0.0025,-0.0105,0.0107935166,4.48,0.09,4.4809039267,3.6025,-0.9705,3.7309350705,0.0025,-0.0105,0.0107935166,3.6,-0.96,3.7258019271
2021-01-15 23:30:00,4.13,0.1595,4.1330787858,0.0,-0.0005,0.0005,4.13,0.16,4.1330981116,3.74,-0.9605,3.8613676657,0.0,-0.0005,0.0005,3.74,-0.96,3.8612433231
2021-01-16 00:00:00,4.13,0.1595,4.1330787858,0.0,-0.0005,0.0005,4.13,0.16,4.1330981116,3.59,-0.9605,3.7162696686,0.0,-0.0005,0.0005,3.59,-0.96,3.716140471
2021-01-16 00:30:00,4.13,0.16,4.1330981116,0.0,0.0,0.0,4.13,0.16,4.1330981116,3.51,-0.91,3.6260446771,0.0,0.0,0.0,3.51,-0.91,3.6260446771
2021-01-16 01:00:00,3.87,0.16,3.8733060814,0.0,0.0,0.0,3.87,0.16,3.8733060814,3.51,-0.91,3.6260446771,0.0,0.0,0.0,3.51,-0.91,3.6260446771
2021-01-16 01:30:00,3.8115,0.10250000000000001,3.8128779812999998,0.0015,-0.007500000000000001,0.0076485293,3.81,0.11,3.8115875957,3.4815,-0.8475,3.5831687792,0.0015,-0.007500000000000001,0.0076485293,3.48,-0.84,3.5799441335999997
2021-01-16 02:00:00,3.6855,0.0405,3.6857225208,0.0055000000000000005,-0.0195,0.0202607996,3.68,0.06,3.6804890979,3.5355,-0.8595,3.638475024,0.0055000000000000005,-0.0195,0.0202607996,3.5300000000000002,-0.84,3.6285672103
2021-01-16 02:30:00,3.7625,-0.0395,3.7627073365,0.0025,-0.0095,0.0098234414,3.76,-0.03,3.7601196788999998,3.3025,-0.8495,3.4100082844,0.0025,-0.0095,0.0098234414,3.3,-0.84,3.4052312697
2021-01-16 03:00:00,3.81,0.44,3.8353226722000002,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.26,-1.21,3.4773121804000002,0.0,0.0,0.0,3.26,-1.21,3.4773121804000002
2021-01-16 03:30:00,3.6495,0.5095000000000001,3.6848935534000002,0.0095,-0.0205,0.0225942471,3.64,0.53,3.6783827968000002,3.2695,-1.3005,3.5186546435,0.0095,-0.0205,0.0225942471,3.26,-1.28,3.5022849684
2021-01-16 04:00:00,3.656,0.5095000000000001,3.6913312301,0.016,-0.0205,0.0260048072,3.64,0.53,3.6783827968000002,3.276,-1.3705,3.5511190138,0.016,-0.0205,0.0260048072,3.26,-1.35,3.5284699234
2021-01-16 04:30:00,3.6045,0.559,3.6475884157,0.0145,-0.021,0.0255196003,3.59,0.58,3.6365505634,3.1845,-1.331,3.4514636388,0.0145,-0.021,0.0255196003,3.17,-1.31,3.4300145772
2021-01-16 05:00:00,3.5985,0.561,3.6419669480000003,0.0085,-0.019,0.0208146583,3.59,0.58,3.6365505634,3.1185,-1.329,3.3898795333000002,0.0085,-0.019,0.0208146583,3.11,-1.31,3.3746407216
2021-01-16 05:30:00,3.6615,0.641,3.7171848555,0.0015,-0.009000000000000001,0.0091241438,3.66,0.65,3.717270504,3.1915,-1.319,3.45332206,0.0015,-0.009000000000000001,0.0091241438,3.19,-1.31,3.4485069233
2021-01-16 06:00:00,3.81,0.53,3.8466868861,0.0,0.0,0.0,3.81,0.53,3.8466868861,2.93,-1.48,3.2825752086,0.0,0.0,0.0,2.93,-1.48,3.2825752086
2021-01-16 06:30:00,3.9,0.58,3.9428923394,0.0,0.0,0.0,3.9,0.58,3.9428923394,2.93,-1.48,3.2825752086,0.0,0.0,0.0,2.93,-1.48,3.2825752086
2021-01-16 07:00:00,3.86,0.58,3.90333191,0.0,0.0,0.0,3.86,0.58,3.90333191,3.07,-1.43,3.3867093173000002,0.0,0.0,0.0,3.07,-1.43,3.3867093173000002
2021-01-16 07:30:00,3.8765,0.5720000000000001,3.9184737143,0.0165,-0.008,0.018337120800000002,3.86,0.58,3.90333191,3.0865,-1.478,3.4221289061,0.0165,-0.008,0.018337120800000002,3.07,-1.47,3.403792003
2021-01-16 08:00:00,3.8495,0.5415,3.8873991948,0.1095,-0.0385,0.1160710989,3.74,0.58,3.7847060652,3.3795,-1.5085000000000002,3.7008907712,0.1095,-0.0385,0.1160710989,3.27,-1.47,3.5852196585
2021-01-16 08:30:00,3.79,0.594,3.8362658928,0.1,-0.036000000000000004,0.10628264200000001,3.69,0.63,3.7433941818000003,3.8,-1.366,4.0380633972,0.1,-0.036000000000000004,0.10628264200000001,3.7,-1.33,3.9317807670000002
2021-01-16 09:00:00,4.0025,0.583,4.0447367343,0.1325,-0.047,0.1405889398,3.87,0.63,3.9209437639,4.0425,-1.227,4.2246106625,0.1325,-0.047,0.1405889398,3.91,-1.18,4.0841767836
2021-01-16 09:30:00,4.224,0.516,4.2554003337,0.124,-0.044,0.1315750736,4.1,0.56,4.1380671817,4.084,-1.224,4.2634765157,0.124,-0.044,0.1315750736,3.96,-1.18,4.1320696993
2021-01-16 10:00:00,4.4475,0.562,4.4828674138,0.1075,-0.038,0.1140186388,4.34,0.6000000000000001,4.3812783523,4.3375,-1.1280000000000001,4.4817731145,0.1075,-0.038,0.1140186388,4.23,-1.09,4.3681803992
2021-01-16 10:30:00,4.802,0.5700000000000001,4.8357113231,0.082,-0.03,0.0873155198,4.72,0.6000000000000001,4.7579827658,4.312,-1.12,4.4550806951,0.082,-0.03,0.0873155198,4.23,-1.09,4.3681803992
2021-01-16 11:00:00,5.0435,0.5095000000000001,5.0691698038,0.0835,-0.030500000000000003,0.0888960067,4.96,0.54,4.9893085693,3.9435000000000002,-1.2005,4.1221829775,0.0835,-0.030500000000000003,0.0888960067,3.86,-1.17,4.033422864
2021-01-16 11:30:00,4.994,0.679,5.0399481148,0.034,-0.021,0.0399624824,4.96,0.7000000000000001,5.0091516248,4.344,-1.161,4.4964716167,0.034,-0.021,0.0399624824,4.31,-1.1400000000000001,4.4582171324
2021-01-16 12:00:00,5.032,0.658,5.0748387166,0.002,-0.002,0.0028284271,5.03,0.66,5.0731154136,4.002,-1.142,4.1617505932,0.002,-0.002,0.0028284271,4.0,-1.1400000000000001,4.1592787836
2021-01-16 12:30:00,5.21,0.66,5.2516378398,0.0,0.0,0.0,5.21,0.66,5.2516378398,4.0,-1.1400000000000001,4.1592787836,0.0,0.0,0.0,4.0,-1.1400000000000001,4.1592787836
2021-01-16 13:00:00,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949,4.32,-1.1400000000000001,4.4678854059,0.0,0.0,0.0,4.32,-1.1400000000000001,4.4678854059
2021-01-16 13:30:00,5.14,0.73,5.191579721,0.0,0.0,0.0,5.14,0.73,5.191579721,4.32,-1.23,4.4916923314,0.0,0.0,0.0,4.32,-1.23,4.4916923314
2021-01-16 14:00:00,5.06,0.66,5.1028619421,0.0,0.0,0.0,5.06,0.66,5.1028619421,4.42,-1.15,4.5671544752,0.0,0.0,0.0,4.42,-1.15,4.5671544752
2021-01-16 14:30:00,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,5.15,0.35000000000000003,5.1618795027,4.54,-0.76,4.6031728188,0.0,0.0,0.0,4.54,-0.76,4.6031728188
2021-01-16 15:00:00,5.0,0.35000000000000003,5.0122350304,0.0,0.0,0.0,5.0,0.35000000000000003,5.0122350304,4.62,-0.76,4.6820935488,0.0,0.0,0.0,4.62,-0.76,4.6820935488
2021-01-16 15:30:00,5.194,0.386,5.2083233387,0.004,-0.004,0.0056568542,5.19,0.39,5.2046325519,4.584,-0.764,4.6472305731,0.004,-0.004,0.0056568542,4.58,-0.76,4.6426285658
2021-01-16 16:00:00,5.212,0.379,5.225761667,0.022,-0.011,0.024596747800000002,5.19,0.39,5.2046325519,4.742,-0.771,4.8042694554,0.022,-0.011,0.024596747800000002,4.72,-0.76,4.780794913
2021-01-16 16:30:00,5.504,0.489,5.5256797772,0.024,-0.011,0.0264007576,5.48,0.5,5.5027629424,4.964,-0.651,5.0065054679,0.024,-0.011,0.0264007576,4.94,-0.64,4.9812849748
2021-01-16 17:00:00,5.716,0.589,5.746266353,0.026000000000000002,-0.011,0.028231188400000003,5.69,0.6000000000000001,5.7215469936000005,5.116,-0.531,5.1434829639,0.026000000000000002,-0.011,0.028231188400000003,5.09,-0.52,5.1164929395
2021-01-16 17:30:00,5.8035,0.075,5.8039846011,0.043500000000000004,-0.015,0.046013585,5.76,0.09,5.7607030821,5.2935,-0.115,5.2947490262,0.043500000000000004,-0.015,0.046013585,5.25,-0.1,5.2509522946
2021-01-16 18:00:00,5.904,-0.243,5.9089986461,0.034,-0.013000000000000001,0.0364005494,5.87,-0.23,5.8745042344,5.034,-0.033,5.0341081633,0.034,-0.013000000000000001,0.0364005494,5.0,-0.02,5.0000399998
2021-01-16 18:30:00,5.749,-0.20650000000000002,5.7527074713,0.049,-0.0165,0.0517034815,5.7,-0.19,5.7031657875,5.279,-0.006500000000000001,5.2790040017,0.049,-0.0165,0.0517034815,5.23,0.01,5.2300095602
2021-01-16 19:00:00,5.748,-0.20600000000000002,5.7516901864,0.048,-0.016,0.0505964426,5.7,-0.19,5.7031657875,4.958,-0.006,4.9580036305,0.048,-0.016,0.0505964426,4.91,0.01,4.9100101833
2021-01-16 19:30:00,5.3629999999999995,-0.2025,5.3668217084,0.033,-0.0125,0.035288099999999996,5.33,-0.19,5.3333854164,5.053,-0.07250000000000001,5.053520085,0.033,-0.0125,0.035288099999999996,5.02,-0.06,5.0203585529
2021-01-16 20:00:00,5.346,-0.201,5.3497772851,0.016,-0.011,0.0194164878,5.33,-0.19,5.3333854164,4.986,-0.07100000000000001,4.9865054898,0.016,-0.011,0.0194164878,4.97,-0.06,4.9703621598000005
2021-01-16 20:30:00,5.268,-0.2005,5.2718141327,0.018000000000000002,-0.0105,0.020838666000000002,5.25,-0.19,5.2534369702,4.718,-0.07050000000000001,4.7185267033,0.018000000000000002,-0.0105,0.020838666000000002,4.7,-0.06,4.7003829631
2021-01-16 21:00:00,5.4515,-0.201,5.4552042354,0.021500000000000002,-0.011,0.024150569400000002,5.43,-0.19,5.4333231084,4.3615,-0.07100000000000001,4.3620778592,0.021500000000000002,-0.011,0.024150569400000002,4.34,-0.06,4.3404147267
2021-01-16 21:30:00,5.2265,-0.2015,5.2303828254,0.026500000000000003,-0.0115,0.0288877137,5.2,-0.19,5.2034699961,4.1665,-0.1115,4.1679916627,0.026500000000000003,-0.0115,0.0288877137,4.14,-0.1,4.1412075534
2021-01-16 22:00:00,4.884,-0.2025,4.8881962164,0.034,-0.0125,0.0362249914,4.85,-0.19,4.8537202227,4.224,-0.1125,4.2254978701,0.034,-0.0125,0.0362249914,4.19,-0.1,4.1911931475
2021-01-16 22:30:00,4.4705,-0.20700000000000002,4.4752898509,0.0505,-0.017,0.053284613200000004,4.42,-0.19,4.4240818256,4.3004999999999995,-0.187,4.30456377,0.0505,-0.017,0.053284613200000004,4.25,-0.17,4.2533986411
2021-01-16 23:00:00,4.2625,0.112,4.2639711831,0.052500000000000005,-0.018000000000000002,0.0555,4.21,0.13,4.2120066477,4.2425,-0.608,4.2858453367,0.052500000000000005,-0.018000000000000002,0.0555,4.19,-0.59,4.2313354866
2021-01-16 23:30:00,4.081,0.383,4.0989327879,0.051000000000000004,-0.017,0.0537587202,4.03,0.4,4.0498024643,4.241,-0.747,4.3062849417999995,0.051000000000000004,-0.017,0.0537587202,4.19,-0.73,4.2531165044
2021-01-17 00:00:00,3.8305,0.6095,3.8786879869,0.060500000000000005,-0.0205,0.0638787915,3.77,0.63,3.8222768084,4.0405,-1.2105000000000001,4.217932017,0.060500000000000005,-0.0205,0.0638787915,3.98,-1.19,4.1540943658
2021-01-17 00:30:00,3.535,0.835,3.632278899,0.045,-0.015,0.0474341649,3.49,0.85,3.5920189309,4.295,-1.305,4.4888807068,0.045,-0.015,0.0474341649,4.25,-1.29,4.4414637227
2021-01-17 01:00:00,3.3585000000000003,0.8275,3.458941818,0.0685,-0.022500000000000003,0.0721006241,3.29,0.85,3.3980288404,4.3985,-1.2825,4.5816600158,0.0685,-0.022500000000000003,0.0721006241,4.33,-1.26,4.5096008693
2021-01-17 01:30:00,3.1495,0.873,3.2682532414,0.0795,-0.027,0.0839598118,3.07,0.9,3.1992030258,4.4995,-1.287,4.6799432956,0.0795,-0.027,0.0839598118,4.42,-1.26,4.5960852908
2021-01-17 02:00:00,2.979,0.877,3.1054097958,0.069,-0.023,0.0727323862,2.91,0.9,3.0459973736,4.539,-1.363,4.7392288402,0.069,-0.023,0.0727323862,4.47,-1.34,4.6665297599
2021-01-17 02:30:00,3.282,0.8825000000000001,3.3985776804,0.052000000000000005,-0.0175,0.0548657452,3.23,0.9,3.3530433937,4.212,-1.2775,4.4014713733,0.052000000000000005,-0.0175,0.0548657452,4.16,-1.26,4.3466308792
2021-01-17 03:00:00,3.183,0.765,3.2736392593,0.043000000000000003,-0.015,0.045541190100000004,3.14,0.78,3.2354288742,4.033,-1.315,4.2419705327,0.043000000000000003,-0.015,0.045541190100000004,3.99,-1.3,4.1964389666
2021-01-17 03:30:00,3.1895,0.8130000000000001,3.2914858727,0.0495,-0.017,0.052337844800000005,3.14,0.8300000000000001,3.2478454397,4.0395,-1.207,4.2159707364,0.0495,-0.017,0.052337844800000005,3.99,-1.19,4.1636762602
2021-01-17 04:00:00,2.691,0.7325,2.788913274,0.051000000000000004,-0.0175,0.0539189206,2.64,0.75,2.7444671614000002,3.251,-1.5075,3.5835118598999998,0.051000000000000004,-0.0175,0.0539189206,3.2,-1.49,3.5298866837
2021-01-17 04:30:00,2.99,1.2025000000000001,3.2227482449,0.08,-0.0275,0.0845946216,2.91,1.23,3.1592720681,4.12,-1.6575000000000002,4.4409127722,0.08,-0.0275,0.0845946216,4.04,-1.63,4.3564320263
2021-01-17 05:00:00,2.7465,1.2395,3.0132411951,0.08650000000000001,-0.030500000000000003,0.0917196816,2.66,1.27,2.9476261635,4.4765,-1.6605,4.774548408,0.08650000000000001,-0.030500000000000003,0.0917196816,4.39,-1.63,4.682841018
2021-01-17 05:30:00,3.344,1.241,3.5668497305,0.084,-0.029,0.0888650663,3.26,1.27,3.4986425939,3.974,-1.5590000000000002,4.268858981,0.084,-0.029,0.0888650663,3.89,-1.53,4.1800717697
2021-01-17 06:00:00,3.064,1.075,3.2471096378,0.074,-0.025,0.07810889830000001,2.99,1.1,3.1859221585,3.924,-1.7349999999999999,4.2904546379,0.074,-0.025,0.07810889830000001,3.85,-1.71,4.2126713615
2021-01-17 06:30:00,3.419,1.221,3.6304823371,0.059000000000000004,-0.019,0.0619838689,3.36,1.24,3.5815080623,3.849,-1.669,4.1952785366,0.059000000000000004,-0.019,0.0619838689,3.79,-1.65,4.1335940778
2021-01-17 07:00:00,3.605,1.159,3.786727611,0.025,-0.011,0.0273130006,3.58,1.17,3.7663377438000003,3.515,-1.661,3.887691603,0.025,-0.011,0.0273130006,3.49,-1.65,3.8603885815
2021-01-17 07:30:00,4.293,0.984,4.4043279851,0.003,-0.006,0.0067082039,4.29,0.99,4.4027491412,3.493,-1.4060000000000001,3.7653532371000002,0.003,-0.006,0.0067082039,3.49,-1.4,3.7603324321000002
2021-01-17 08:00:00,4.096,0.67,4.1504356398,0.006,-0.01,0.0116619038,4.09,0.68,4.1461427858,3.316,-1.25,3.543777081,0.006,-0.01,0.0116619038,3.31,-1.24,3.5346428391
2021-01-17 08:30:00,4.134,0.6735,4.1885031037000005,0.004,-0.006500000000000001,0.0076321688,4.13,0.68,4.1856062882,3.654,-1.1965,3.8449093943,0.004,-0.006500000000000001,0.0076321688,3.65,-1.19,3.8390884335
2021-01-17 09:00:00,4.157,0.799,4.233089888,0.027,-0.011,0.029154759500000002,4.13,0.81,4.2086815037,4.367,-1.201,4.5291378871,0.027,-0.011,0.029154759500000002,4.34,-1.19,4.5001888849
2021-01-17 09:30:00,3.949,0.67,4.005433934,0.009000000000000001,-0.01,0.013453624,3.94,0.68,3.998249617,4.969,-1.04,5.0766682972,0.009000000000000001,-0.01,0.013453624,4.96,-1.03,5.0658168147
2021-01-17 10:00:00,4.2885,0.3385,4.3018385023,0.018500000000000003,-0.0115,0.021783020900000002,4.27,0.35000000000000003,4.2843202495,4.9785,-0.7215,5.0305093678,0.018500000000000003,-0.0115,0.021783020900000002,4.96,-0.71,5.0105588511
2021-01-17 10:30:00,4.468,0.078,4.4686807897000005,0.028,-0.012,0.030463092400000003,4.44,0.09,4.4409120685,5.458,-0.17200000000000001,5.4607094777,0.028,-0.012,0.030463092400000003,5.43,-0.16,5.432356763
2021-01-17 11:00:00,4.65,-0.15,4.6524187258000005,0.01,-0.01,0.014142135600000001,4.64,-0.14,4.6421115885,5.35,-0.06,5.350336438,0.01,-0.01,0.014142135600000001,5.34,-0.05,5.3402340773
2021-01-17 11:30:00,4.326,-0.0015,4.3260002601,0.016,-0.0115,0.019704060500000002,4.31,0.01,4.3100116009,5.946,-0.12150000000000001,5.9472412302,0.016,-0.0115,0.019704060500000002,5.93,-0.11,5.9310201483
2021-01-17 12:00:00,4.629,-0.0015,4.629000243,0.019,-0.0115,0.0222092323,4.61,0.01,4.610010846,5.859,-0.0815,5.8595668142,0.019,-0.0115,0.0222092323,5.84,-0.07,5.8404195055
2021-01-17 12:30:00,4.748,-0.001,4.7480001053,0.018000000000000002,-0.011,0.021095023100000002,4.73,0.01,4.7300105708,6.098,-0.131,6.0994069384,0.018000000000000002,-0.011,0.021095023100000002,6.08,-0.12,6.0811840952
2021-01-17 13:00:00,5.1675,0.0825,5.1681585212,0.007500000000000001,-0.007500000000000001,0.010606601700000001,5.16,0.09,5.160784824,6.0175,-0.0275,6.0175628372,0.007500000000000001,-0.007500000000000001,0.010606601700000001,6.01,-0.02,6.0100332778
2021-01-17 13:30:00,5.162,0.0345,5.1621152883,0.002,-0.0055000000000000005,0.00585235,5.16,0.04,5.1601550364,5.822,-0.0655,5.8223684399,0.002,-0.0055000000000000005,0.00585235,5.82,-0.06,5.8203092701
2021-01-17 14:00:00,5.4185,0.03,5.4185830482,0.0085,-0.01,0.0131244047,5.41,0.04,5.4101478723,5.5785,-0.07,5.5789391689,0.0085,-0.01,0.0131244047,5.57,-0.06,5.5703231504
2021-01-17 14:30:00,5.3445,-0.079,5.3450838394,0.0045000000000000005,-0.009000000000000001,0.0100623059,5.34,-0.07,5.3404587818,5.0645,-0.219,5.0692328068,0.0045000000000000005,-0.009000000000000001,0.0100623059,5.06,-0.21,5.0643558327000004
2021-01-17 15:00:00,5.2705,-0.082,5.2711378515,0.0105,-0.012,0.0159452187,5.26,-0.07,5.2604657588,4.9505,-0.222,4.9554751790000005,0.0105,-0.012,0.0159452187,4.94,-0.21,4.944461548
2021-01-17 15:30:00,5.4135,-0.081,5.4141059511,0.0135,-0.011,0.017414074800000002,5.4,-0.07,5.4004536846,5.0335,-0.221,5.0383492584,0.0135,-0.011,0.017414074800000002,5.02,-0.21,5.0243905103
2021-01-17 16:00:00,5.608,0.018500000000000003,5.6080305144,0.008,-0.0115,0.014008925700000001,5.6,0.03,5.6000803566,5.118,-0.18150000000000002,5.1212172625,0.008,-0.0115,0.014008925700000001,5.11,-0.17,5.1128270067
2021-01-17 16:30:00,5.6505,0.0275,5.6505669185,0.0005,-0.0025,0.0025495098,5.65,0.03,5.6500796455,5.2305,-0.17250000000000001,5.2333437208,0.0005,-0.0025,0.0025495098,5.23,-0.17,5.2327621769
2021-01-17 17:00:00,5.5405,-0.055,5.5407729831,0.0005,-0.005,0.0050249378,5.54,-0.05,5.5402256272,5.3004999999999995,-0.225,5.3052733436,0.0005,-0.005,0.0050249378,5.3,-0.22,5.3045640726
2021-01-17 17:30:00,5.7515,0.08700000000000001,5.7521579646,0.0015,-0.003,0.0033541020000000003,5.75,0.09,5.7507043047,5.5415,-0.153,5.5436117514,0.0015,-0.003,0.0033541020000000003,5.54,-0.15,5.5420303139
2021-01-17 18:00:00,5.5585,-0.1005,5.5594084667,0.0085,-0.0105,0.0135092561,5.55,-0.09,5.5507296818,5.4385,-0.2705,5.4452229064,0.0085,-0.0105,0.0135092561,5.43,-0.26,5.436221114
2021-01-17 18:30:00,5.5,-0.09,5.5007363143,0.0,0.0,0.0,5.5,-0.09,5.5007363143,5.43,-0.23,5.4348689037,0.0,0.0,0.0,5.43,-0.23,5.4348689037
2021-01-17 19:00:00,5.42,-0.09,5.420747181,0.0,0.0,0.0,5.42,-0.09,5.420747181,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885
2021-01-17 19:30:00,5.32,-0.09,5.3207612237,0.0,0.0,0.0,5.32,-0.09,5.3207612237,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802
2021-01-17 20:00:00,5.32,-0.09,5.3207612237,0.0,0.0,0.0,5.32,-0.09,5.3207612237,5.08,-0.23,5.0852040274,0.0,0.0,0.0,5.08,-0.23,5.0852040274
2021-01-17 20:30:00,5.14,-0.09,5.1407878774,0.0,0.0,0.0,5.14,-0.09,5.1407878774,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135
2021-01-17 21:00:00,4.86,-0.09,4.8608332619,0.0,0.0,0.0,4.86,-0.09,4.8608332619,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736
2021-01-17 21:30:00,4.7,-0.0915,4.7008905805,0.0,-0.0015,0.0015,4.7,-0.09,4.7008616231,4.7,-0.2315,4.7056978494,0.0,-0.0015,0.0015,4.7,-0.23,4.7056242944
2021-01-17 22:00:00,4.53,0.28,4.5386451723,0.0,0.0,0.0,4.53,0.28,4.5386451723,4.47,-0.75,4.5324827633,0.0,0.0,0.0,4.47,-0.75,4.5324827633
2021-01-17 22:30:00,4.41,0.49,4.4371387177,0.0,0.0,0.0,4.41,0.49,4.4371387177,4.35,-0.9,4.4421278685,0.0,0.0,0.0,4.35,-0.9,4.4421278685
2021-01-17 23:00:00,4.2,0.489,4.2283709629,0.0,-0.001,0.001,4.2,0.49,4.228486727,4.12,-0.901,4.2173689665,0.0,-0.001,0.001,4.12,-0.9,4.2171554394
2021-01-17 23:30:00,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,4.01,-0.63,4.0591871107,0.0,0.0,0.0,4.01,-0.63,4.0591871107
2021-01-18 00:00:00,3.76,0.2,3.7653153918,0.0,0.0,0.0,3.76,0.2,3.7653153918,4.07,-0.63,4.1184705899,0.0,0.0,0.0,4.07,-0.63,4.1184705899
2021-01-18 00:30:00,3.6785,0.194,3.6836121199000003,0.0085,-0.006,0.010404326,3.67,0.2,3.6754455512,4.0785,-0.636,4.1277909649,0.0085,-0.006,0.010404326,4.07,-0.63,4.1184705899
2021-01-18 01:00:00,3.5955,0.1885,3.6004378206,0.025500000000000002,-0.0115,0.0279732015,3.5700000000000003,0.2,3.5755978521,3.8955,-0.7415,3.9654435439,0.025500000000000002,-0.0115,0.0279732015,3.87,-0.73,3.9382483416
2021-01-18 01:30:00,3.5105,0.2975,3.5230833797,0.0105,-0.0125,0.0163248277,3.5,0.31,3.5137017517,4.1105,-0.6725,4.1651490369,0.0105,-0.0125,0.0163248277,4.1,-0.66,4.1527821999
2021-01-18 02:00:00,3.4425,0.727,3.5184279515,0.0125,-0.013000000000000001,0.0180346888,3.43,0.74,3.5089172119,4.0625,-1.2429999999999999,4.2484062012,0.0125,-0.013000000000000001,0.0180346888,4.05,-1.23,4.2326587389
2021-01-18 02:30:00,3.4485,0.857,3.5533929209,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.43,0.87,3.5386155485,4.0085,-1.303,4.2149592228,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.99,-1.29,4.1933518813
2021-01-18 03:00:00,3.455,0.8885000000000001,3.5674160467,0.025,-0.0115,0.027518175800000003,3.43,0.9,3.5461105454,3.885,-1.2515,4.0816022895,0.025,-0.0115,0.027518175800000003,3.86,-1.24,4.0542816873
2021-01-18 03:30:00,3.524,0.855,3.6262378576,0.034,-0.015,0.0371618084,3.49,0.87,3.596804137,3.7640000000000002,-1.315,3.9870943054,0.034,-0.015,0.0371618084,3.73,-1.3,3.9500506326
2021-01-18 04:00:00,3.3055,0.9165000000000001,3.43020444,0.035500000000000004,-0.0135,0.037980258,3.27,0.93,3.3996764552,4.0155,-1.2535,4.2066022512,0.035500000000000004,-0.0135,0.037980258,3.98,-1.24,4.1686928407
2021-01-18 04:30:00,3.363,0.8565,3.4703546289,0.033,-0.0135,0.035654593000000005,3.33,0.87,3.441772799,3.763,-1.2535,3.9662868341,0.033,-0.0135,0.035654593000000005,3.73,-1.24,3.9307124036000003
2021-01-18 05:00:00,3.4625,0.7985,3.5533798699,0.022500000000000003,-0.0115,0.0252685575,3.44,0.81,3.5340769657999997,3.6425,-1.2515,3.8515008114000002,0.022500000000000003,-0.0115,0.0252685575,3.62,-1.24,3.8264866392
2021-01-18 05:30:00,3.459,0.7975,3.5497446739000003,0.019,-0.0125,0.0227431308,3.44,0.81,3.5340769657999997,3.6790000000000003,-1.2925,3.899435504,0.019,-0.0125,0.0227431308,3.66,-1.28,3.8773702428
2021-01-18 06:00:00,3.3275,0.7255,3.4056726942,0.0375,-0.0145,0.040205721,3.29,0.74,3.3721951307999998,3.8775,-1.3345,4.1007190223,0.0375,-0.0145,0.040205721,3.84,-1.32,4.0605418358
2021-01-18 06:30:00,3.645,0.8165,3.7353309425,0.035,-0.0135,0.037513331000000004,3.61,0.8300000000000001,3.7041868203,4.095,-1.2235,4.2738714592000004,0.035,-0.0135,0.037513331000000004,4.06,-1.21,4.2364725893
2021-01-18 07:00:00,3.739,0.728,3.8092131733,0.029,-0.012,0.0313847097,3.71,0.74,3.7830807552,3.989,-1.3519999999999999,4.2118909055,0.029,-0.012,0.0313847097,3.96,-1.34,4.1805741233
2021-01-18 07:30:00,3.6125,0.588,3.6600410175,0.022500000000000003,-0.012,0.025500000000000002,3.59,0.6000000000000001,3.6397939502,4.0325,-1.472,4.2927660372,0.022500000000000003,-0.012,0.025500000000000002,4.01,-1.46,4.2675168424
2021-01-18 08:00:00,3.6025,0.5905,3.6505748178,0.0125,-0.0095,0.0157003185,3.59,0.6000000000000001,3.6397939502,3.8925,-1.5594999999999999,4.1932799215,0.0125,-0.0095,0.0157003185,3.88,-1.55,4.1781455216
2021-01-18 08:30:00,3.608,1.2285,3.8114139437,0.018000000000000002,-0.0115,0.0213600094,3.59,1.24,3.798117955,3.588,-0.9315,3.7069443279,0.018000000000000002,-0.0115,0.0213600094,3.5700000000000003,-0.92,3.6866380348
2021-01-18 09:00:00,3.7245,1.7000000000000002,4.0941299747,0.0045000000000000005,-0.01,0.0109658561,3.7199999999999998,1.71,4.0942032192,3.5345,-0.52,3.5725467457,0.0045000000000000005,-0.01,0.0109658561,3.5300000000000002,-0.51,3.5666510903
2021-01-18 09:30:00,3.7205,1.708,4.093822694,0.0005,-0.002,0.0020615528,3.7199999999999998,1.71,4.0942032192,3.8605,-0.512,3.8943040778,0.0005,-0.002,0.0020615528,3.86,-0.51,3.8935459417000002
2021-01-18 10:00:00,3.77,1.65,4.1152642685,0.0,0.0,0.0,3.77,1.65,4.1152642685,3.86,-0.44,3.8849967825,0.0,0.0,0.0,3.86,-0.44,3.8849967825
2021-01-18 10:30:00,4.0,1.53,4.282627698,0.0,0.0,0.0,4.0,1.53,4.282627698,3.71,-0.4,3.7315010385000003,0.0,0.0,0.0,3.71,-0.4,3.7315010385000003
2021-01-18 11:00:00,4.17,1.53,4.4418239497,0.0,0.0,0.0,4.17,1.53,4.4418239497,3.71,-0.45,3.7371914588,0.0,0.0,0.0,3.71,-0.45,3.7371914588
