Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-18 11:30:00,4.34,1.6099999999999999,4.6290063729,0.0,0.0,0.0,4.34,1.6099999999999999,4.6290063729,3.75,-0.41000000000000003,3.7723467497,0.0,0.0,0.0,3.75,-0.41000000000000003,3.7723467497
2021-01-18 12:00:00,3.388,0.8155,3.4847645903,0.058,-0.0045000000000000005,0.058174307,3.33,0.8200000000000001,3.4294751785,3.298,-0.3745,3.3191948195,0.058,-0.0045000000000000005,0.058174307,3.24,-0.37,3.2610581105
2021-01-18 12:30:00,3.8915,0.0965,3.8926963021,0.0015,-0.0035,0.0038078866,3.89,0.1,3.8912851348,4.2315,-0.9735,4.3420380583,0.0015,-0.0035,0.0038078866,4.23,-0.97,4.3397926218
2021-01-18 13:00:00,4.8325,-0.145,4.8346748857,0.0025,-0.005,0.005590169900000001,4.83,-0.14,4.8320285595,5.2725,-0.185,5.2757446157,0.0025,-0.005,0.005590169900000001,5.27,-0.18,5.2730731078
2021-01-18 13:30:00,4.7965,-0.2185,4.8014742007,0.006500000000000001,-0.0085,0.0107004673,4.79,-0.21,4.7946011304,5.3465,-0.0585,5.3468200362000005,0.006500000000000001,-0.0085,0.0107004673,5.34,-0.05,5.3402340773
2021-01-18 14:00:00,4.7435,-0.29550000000000004,4.7526952879,0.0035,-0.0055000000000000005,0.0065192024,4.74,-0.29,4.7488630218,5.3035,-0.1355,5.3052306736,0.0035,-0.0055000000000000005,0.0065192024,5.3,-0.13,5.3015940999
2021-01-18 14:30:00,4.94,-0.16,4.9425904139,0.0,0.0,0.0,4.94,-0.16,4.9425904139,5.3,0.02,5.3000377357,0.0,0.0,0.0,5.3,0.02,5.3000377357
2021-01-18 15:00:00,5.01,-0.16,5.0125542391,0.0,0.0,0.0,5.01,-0.16,5.0125542391,5.3,0.02,5.3000377357,0.0,0.0,0.0,5.3,0.02,5.3000377357
2021-01-18 15:30:00,5.17,-0.05,5.1702417738,0.0,0.0,0.0,5.17,-0.05,5.1702417738,5.46,0.1,5.4609156741,0.0,0.0,0.0,5.46,0.1,5.4609156741
2021-01-18 16:00:00,5.23,-0.12,5.2313764919,0.0,0.0,0.0,5.23,-0.12,5.2313764919,5.34,0.02,5.3400374531,0.0,0.0,0.0,5.34,0.02,5.3400374531
2021-01-18 16:30:00,5.58,-0.09,5.5807257593,0.0,0.0,0.0,5.58,-0.09,5.5807257593,5.19,0.02,5.1900385355,0.0,0.0,0.0,5.19,0.02,5.1900385355
2021-01-18 17:00:00,5.83,-0.09,5.8306946413,0.0,0.0,0.0,5.83,-0.09,5.8306946413,5.19,0.02,5.1900385355,0.0,0.0,0.0,5.19,0.02,5.1900385355
2021-01-18 17:30:00,6.12,-0.09,6.1206617289,0.0,0.0,0.0,6.12,-0.09,6.1206617289,5.47,0.02,5.4700365629,0.0,0.0,0.0,5.47,0.02,5.4700365629
2021-01-18 18:00:00,5.94,-0.16,5.9421544914,0.0,0.0,0.0,5.94,-0.16,5.9421544914,5.47,-0.05,5.4702285144000005,0.0,0.0,0.0,5.47,-0.05,5.4702285144000005
2021-01-18 18:30:00,5.86,-0.2,5.863411976,0.0,0.0,0.0,5.86,-0.2,5.863411976,5.37,-0.05,5.3702327696,0.0,0.0,0.0,5.37,-0.05,5.3702327696
2021-01-18 19:00:00,5.92,-0.26,5.9257067089,0.0,0.0,0.0,5.92,-0.26,5.9257067089,5.34,0.13,5.3415821626,0.0,0.0,0.0,5.34,0.13,5.3415821626
2021-01-18 19:30:00,5.965,-0.6395000000000001,5.9991820484,0.015,-0.0095,0.0177552809,5.95,-0.63,5.983259981,5.025,0.41050000000000003,5.041739308,0.015,-0.0095,0.0177552809,5.01,0.42,5.0275739676
2021-01-18 20:00:00,5.454,-0.643,5.4917724825,0.014,-0.013000000000000001,0.0191049732,5.44,-0.63,5.476358279,5.424,0.607,5.4578590125,0.014,-0.013000000000000001,0.0191049732,5.41,0.62,5.445410912
2021-01-18 20:30:00,5.151,-0.293,5.1593265064,0.011,-0.013000000000000001,0.0170293864,5.14,-0.28,5.1476208097,5.381,0.167,5.3835908091,0.011,-0.013000000000000001,0.0170293864,5.37,0.18,5.3730159129
2021-01-18 21:00:00,5.2115,-0.0935,5.2123386786,0.021500000000000002,-0.0135,0.0253870045,5.19,-0.08,5.1906165337,5.0815,-0.0035,5.0815012054,0.021500000000000002,-0.0135,0.0253870045,5.06,0.01,5.0600098814
2021-01-18 21:30:00,4.4465,-0.097,4.4475578973,0.0465,-0.017,0.049510099999999994,4.4,-0.08,4.4007272126,5.3765,-0.187,5.3797510398,0.0465,-0.017,0.049510099999999994,5.33,-0.17,5.3327103803
2021-01-18 22:00:00,4.38,0.044,4.380220999,0.04,-0.016,0.0430813185,4.34,0.06,4.3404147267,5.28,-0.256,5.2862024176,0.04,-0.016,0.0430813185,5.24,-0.24,5.2454933038
2021-01-18 22:30:00,4.207,0.4045,4.226401454,0.037,-0.0155,0.0401154584,4.17,0.42,4.1910977082,5.097,-0.6455000000000001,5.1377114798,0.037,-0.0155,0.0401154584,5.06,-0.63,5.0990685424
2021-01-18 23:00:00,3.849,0.444,3.8745240998,0.039,-0.016,0.0421544778,3.81,0.46,3.8376685631000003,5.099,-0.736,5.1518440388,0.039,-0.016,0.0421544778,5.06,-0.72,5.110968597
2021-01-18 23:30:00,3.5715,0.768,3.6531406009,0.061500000000000006,-0.022,0.06531653700000001,3.51,0.79,3.5978048863,4.9215,-1.072,5.0368984753,0.061500000000000006,-0.022,0.06531653700000001,4.86,-1.05,4.9721323393
2021-01-19 00:00:00,3.3045,0.76,3.390769861,0.0845,-0.03,0.08966744110000001,3.22,0.79,3.31549393,4.7545,-1.27,4.9211960182,0.0845,-0.03,0.08966744110000001,4.67,-1.24,4.8318216027
2021-01-19 00:30:00,3.3945,0.916,3.5159189766,0.0945,-0.034,0.10043032410000001,3.3,0.9500000000000001,3.4340209667,4.8445,-1.134,4.9754533713,0.0945,-0.034,0.10043032410000001,4.75,-1.1,4.8757050772
2021-01-19 01:00:00,3.2355,0.784,3.3291314558,0.0755,-0.026000000000000002,0.0798514245,3.16,0.81,3.2621618599,4.6655,-1.186,4.8138847358,0.0755,-0.026000000000000002,0.0798514245,4.59,-1.16,4.7343109319
2021-01-19 01:30:00,3.378,0.779,3.4666590545,0.088,-0.031,0.0933005895,3.29,0.81,3.3882443832,4.598,-1.071,4.7210851507000005,0.088,-0.031,0.0933005895,4.51,-1.04,4.6283582402
2021-01-19 02:00:00,3.383,0.837,3.4850047346,0.093,-0.033,0.0986813052,3.29,0.87,3.403086834,4.693,-1.073,4.8141019930999995,0.093,-0.033,0.0986813052,4.6,-1.04,4.7161000838
2021-01-19 02:30:00,3.348,0.8345,3.450433922,0.098,-0.035500000000000004,0.104231713,3.25,0.87,3.3644316013,4.698,-1.0755,4.8195336133,0.098,-0.035500000000000004,0.104231713,4.6,-1.04,4.7161000838
2021-01-19 03:00:00,3.266,0.8755000000000001,3.3813098424,0.096,-0.0345,0.1020110288,3.17,0.91,3.2980297148,4.636,-1.1645,4.7800163441,0.096,-0.0345,0.1020110288,4.54,-1.13,4.6785147216
2021-01-19 03:30:00,3.179,0.8745,3.2970882988,0.099,-0.035500000000000004,0.1051724774,3.08,0.91,3.2116195291,4.579,-1.1655,4.7250006614,0.099,-0.035500000000000004,0.1051724774,4.48,-1.13,4.6203138422
2021-01-19 04:00:00,3.117,0.8755000000000001,3.2376209244,0.097,-0.0345,0.102952659,3.02,0.91,3.1541242842,4.577,-1.1645,4.7228158179,0.097,-0.0345,0.102952659,4.48,-1.13,4.6203138422
2021-01-19 04:30:00,3.061,0.8235,3.1698380479,0.101,-0.036500000000000005,0.10739297,2.96,0.86,3.082401661,4.5809999999999995,-1.1665,4.7271855527,0.101,-0.036500000000000005,0.10739297,4.48,-1.13,4.6203138422
2021-01-19 05:00:00,3.2925,0.8275,3.3948950647,0.0925,-0.0325,0.09804335780000001,3.2,0.86,3.3135479474,4.4925,-1.0225,4.6073921583,0.0925,-0.0325,0.09804335780000001,4.4,-0.99,4.51
2021-01-19 05:30:00,3.146,0.88,3.2667592504,0.08600000000000001,-0.03,0.0910823803,3.06,0.91,3.1924442047,4.646,-1.22,4.8035107994,0.08600000000000001,-0.03,0.0910823803,4.5600000000000005,-1.19,4.7127168385000004
2021-01-19 06:00:00,3.3225,0.9415,3.4533213722,0.0825,-0.0285,0.08728401920000001,3.24,0.97,3.3820851556,4.8025,-1.1085,4.9287704856,0.0825,-0.0285,0.08728401920000001,4.72,-1.08,4.8419830648
2021-01-19 06:30:00,3.3885,0.9345,3.5149996444,0.0985,-0.035500000000000004,0.10470195800000001,3.29,0.97,3.4300145772,4.8985,-1.1655,5.0352450288,0.0985,-0.035500000000000004,0.10470195800000001,4.8,-1.13,4.9312168884
2021-01-19 07:00:00,3.3685,0.803,3.4628891478,0.0785,-0.027,0.0830135531,3.29,0.8300000000000001,3.3930811955999998,4.7585,-1.287,4.9294717009,0.0785,-0.027,0.0830135531,4.68,-1.26,4.8466483264
2021-01-19 07:30:00,3.5125,0.8515,3.6142369181,0.0825,-0.0285,0.08728401920000001,3.43,0.88,3.5410874036,4.9525,-1.1885,5.093111868,0.0825,-0.0285,0.08728401920000001,4.87,-1.16,5.0062460986
2021-01-19 08:00:00,3.6845,0.8545,3.7822890556,0.0745,-0.025500000000000002,0.0787432537,3.61,0.88,3.7157098918,5.0945,-1.1855,5.2306156903,0.0745,-0.025500000000000002,0.0787432537,5.02,-1.16,5.1522810482
2021-01-19 08:30:00,3.8445,0.846,3.9364827257,0.0945,-0.034,0.10043032410000001,3.75,0.88,3.8518696759,5.3345,-1.084,5.4435233305,0.0945,-0.034,0.10043032410000001,5.24,-1.05,5.3441650424
2021-01-19 09:00:00,4.083,0.8465,4.1698262854,0.093,-0.0335,0.0988496333,3.99,0.88,4.0858903558,5.393,-0.9835,5.4819450244,0.093,-0.0335,0.0988496333,5.3,-0.9500000000000001,5.3844684046
2021-01-19 09:30:00,3.4655,0.704,3.5362842434,0.0755,-0.026000000000000002,0.0798514245,3.39,0.73,3.4677081769,5.0255,-1.246,5.1776603065,0.0755,-0.026000000000000002,0.0798514245,4.95,-1.22,5.0981271071
2021-01-19 10:00:00,3.7915,0.8215,3.87947606,0.0815,-0.0285,0.0863394464,3.71,0.85,3.80612664,5.4115,-1.1385,5.5299651446,0.0815,-0.0285,0.0863394464,5.33,-1.11,5.4443548745
2021-01-19 10:30:00,3.8495,0.746,3.9211179847,0.0695,-0.024,0.07352720580000001,3.7800000000000002,0.77,3.8576288054,5.2695,-1.134,5.3901378693,0.0695,-0.024,0.07352720580000001,5.2,-1.11,5.317151493
2021-01-19 11:00:00,3.688,0.9695,3.8133022762,0.058,-0.0205,0.061516258000000004,3.63,0.99,3.7625789028,5.508,-1.3005,5.6594491119,0.058,-0.0205,0.061516258000000004,5.45,-1.28,5.5982943831
2021-01-19 11:30:00,3.955,1.04,4.0894528974,0.055,-0.02,0.0585234996,3.9,1.06,4.0414848756,5.6850000000000005,-1.3,5.8317428784,0.055,-0.02,0.0585234996,5.63,-1.28,5.7736730077
2021-01-19 12:00:00,4.453,1.137,4.5958653157,0.063,-0.023,0.0670671305,4.39,1.16,4.5406717565,6.013,-1.133,6.1188118128,0.063,-0.023,0.0670671305,5.95,-1.11,6.0526523112
2021-01-19 12:30:00,4.393,1.0425,4.5150033499,0.10300000000000001,-0.0375,0.1096140958,4.29,1.08,4.4238557843,6.023,-1.1475,6.1313363348,0.10300000000000001,-0.0375,0.1096140958,5.92,-1.11,6.0231636206
2021-01-19 13:00:00,4.636,1.11,4.7670322004,0.076,-0.03,0.0817067929,4.5600000000000005,1.1400000000000001,4.7003404132,6.046,-1.05,6.136498676,0.076,-0.03,0.0817067929,5.97,-1.02,6.0565088954
2021-01-19 13:30:00,4.672,1.0725,4.7935206529,0.062,-0.0275,0.0678251428,4.61,1.1,4.7394197957,6.032,-1.0875,6.1292479351,0.062,-0.0275,0.0678251428,5.97,-1.06,6.0633736484
2021-01-19 14:00:00,4.657,1.153,4.7976096131,0.047,-0.027,0.054203320900000004,4.61,1.18,4.7586237506,6.017,-1.087,6.1143975991,0.047,-0.027,0.054203320900000004,5.97,-1.06,6.0633736484
2021-01-19 14:30:00,4.649,1.1545,4.7902057628,0.039,-0.025500000000000002,0.0465966737,4.61,1.18,4.7586237506,6.189,-1.0455,6.2766863272,0.039,-0.025500000000000002,0.0465966737,6.15,-1.02,6.2340115496
2021-01-19 15:00:00,4.5235,1.1515,4.6677622583,0.043500000000000004,-0.0285,0.0520048075,4.48,1.18,4.6327961319,6.1435,-1.1385,6.2481016717,0.043500000000000004,-0.0285,0.0520048075,6.1,-1.11,6.2001693525
2021-01-19 15:30:00,4.759,1.0945,4.8832377835,0.049,-0.025500000000000002,0.0552381209,4.71,1.12,4.8413324612,6.059,-1.0955,6.1572397428,0.049,-0.025500000000000002,0.0552381209,6.01,-1.07,6.1045065321
2021-01-19 16:00:00,4.7515,0.982,4.8519146994,0.0415,-0.028,0.050062461,4.71,1.01,4.8170738006,5.8915,-1.158,6.0042265322,0.0415,-0.028,0.050062461,5.85,-1.13,5.9581372928
2021-01-19 16:30:00,4.9865,0.9835,5.0825637723,0.0565,-0.026500000000000003,0.0624059292,4.93,1.01,5.032395056,6.0065,-1.0165,6.0919056542,0.0565,-0.026500000000000003,0.0624059292,5.95,-0.99,6.0317990683
2021-01-19 17:00:00,5.059,0.5995,5.0943970448,0.079,-0.030500000000000003,0.08468323330000001,4.98,0.63,5.0196912256,6.359,-0.5705,6.3845400187,0.079,-0.030500000000000003,0.08468323330000001,6.28,-0.54,6.3031738037
2021-01-19 17:30:00,5.039,0.36150000000000004,5.0519504402,0.059000000000000004,-0.0285,0.06552289680000001,4.98,0.39,4.9952477416,6.439,-0.5685,6.464047745,0.059000000000000004,-0.0285,0.06552289680000001,6.38,-0.54,6.4028118823
2021-01-19 18:00:00,4.9665,0.364,4.9798211062,0.0465,-0.026000000000000002,0.053275228800000005,4.92,0.39,4.9354331117,6.5465,-0.616,6.5754177244,0.0465,-0.026000000000000002,0.053275228800000005,6.5,-0.59,6.526721995
2021-01-19 18:30:00,4.944,0.4435,4.9638521584,0.064,-0.026500000000000003,0.0692694016,4.88,0.47000000000000003,4.9025809529,6.564,-0.5465,6.5867107307,0.064,-0.026500000000000003,0.0692694016,6.5,-0.52,6.5207668261
2021-01-19 19:00:00,4.9415,0.47400000000000003,4.9641815287,0.061500000000000006,-0.026000000000000002,0.0667701281,4.88,0.5,4.9055478797,6.5015,-0.546,6.5243864271,0.061500000000000006,-0.026000000000000002,0.0667701281,6.44,-0.52,6.460959681
2021-01-19 19:30:00,4.7275,0.47000000000000003,4.7508058527,0.0775,-0.03,0.08310385070000001,4.65,0.5,4.6768044646,6.4775,-0.55,6.5008081228,0.0775,-0.03,0.08310385070000001,6.4,-0.52,6.4210902501
2021-01-19 20:00:00,4.549,0.47100000000000003,4.5733184888,0.069,-0.029,0.0748465096,4.48,0.5,4.5078154354,6.339,-0.649,6.3721363764,0.069,-0.029,0.0748465096,6.27,-0.62,6.3005793384
2021-01-19 20:30:00,4.542,0.47350000000000003,4.5666143093,0.062,-0.026500000000000003,0.06742588520000001,4.48,0.5,4.5078154354,6.122,-0.6465000000000001,6.1560414432,0.062,-0.026500000000000003,0.06742588520000001,6.06,-0.62,6.0916336068
2021-01-19 21:00:00,4.5135000000000005,0.47050000000000003,4.5379568641,0.07350000000000001,-0.029500000000000002,0.0791991162,4.44,0.5,4.4680644579,5.9735,-0.48950000000000005,5.9935225452,0.07350000000000001,-0.029500000000000002,0.0791991162,5.9,-0.46,5.9179050347
2021-01-19 21:30:00,4.364,0.359,4.3787414859,0.084,-0.031,0.0895377016,4.28,0.39,4.29773196,5.804,-0.591,5.8340120843,0.084,-0.031,0.0895377016,5.72,-0.56,5.7473472142
2021-01-19 22:00:00,4.0895,0.498,4.1197104571,0.0795,-0.032,0.0856985998,4.01,0.53,4.0448732984,5.6595,-0.712,5.7041111709,0.0795,-0.032,0.0856985998,5.58,-0.68,5.6212809928
2021-01-19 22:30:00,4.049,0.5425,4.0851814219,0.039,-0.0275,0.0477205407,4.01,0.5700000000000001,4.0503086302,5.409,-0.7075,5.4550744495,0.039,-0.0275,0.0477205407,5.37,-0.68,5.4128827809
2021-01-19 23:00:00,3.9155,0.265,3.9244573192,0.0455,-0.025,0.0519157972,3.87,0.29,3.8808504223,5.0055,-0.585,5.0395689548,0.0455,-0.025,0.0519157972,4.96,-0.56,4.9915127967
2021-01-19 23:30:00,4.085,0.2675,4.0937490458,0.025,-0.022500000000000003,0.0336340601,4.06,0.29,4.0703439658,4.605,-0.4525,4.627178541,0.025,-0.022500000000000003,0.0336340601,4.58,-0.43,4.6001413022
2021-01-20 00:00:00,3.965,0.256,3.9732557179,0.085,-0.034,0.0915478017,3.88,0.29,3.8908225351,4.615,-0.464,4.6382670255,0.085,-0.034,0.0915478017,4.53,-0.43,4.5503626229
2021-01-20 00:30:00,3.4535,0.3105,3.4674302444,0.1635,-0.059500000000000004,0.1739899422,3.29,0.37,3.3107400985,4.9135,-0.48950000000000005,4.9378226477,0.1635,-0.059500000000000004,0.1739899422,4.75,-0.43,4.7694234452
2021-01-20 01:00:00,3.3175,0.3315,3.3340213707,0.1075,-0.0385,0.11418625140000001,3.21,0.37,3.2312536267,4.9175,-0.5085000000000001,4.9437211188,0.1075,-0.0385,0.11418625140000001,4.8100000000000005,-0.47000000000000003,4.8329080273
2021-01-20 01:30:00,3.1885,0.3285,3.2053774349,0.11850000000000001,-0.0415,0.1255567601,3.07,0.37,3.0922160339,4.8885000000000005,-0.5115000000000001,4.9151871277,0.11850000000000001,-0.0415,0.1255567601,4.77,-0.47000000000000003,4.7930992062
2021-01-20 02:00:00,3.185,0.268,3.1962554654,0.145,-0.052000000000000005,0.15404220200000002,3.04,0.32,3.0567957079,4.765,-0.602,4.8028771585,0.145,-0.052000000000000005,0.15404220200000002,4.62,-0.55,4.6526229162
2021-01-20 02:30:00,3.2875,0.328,3.3038220669,0.11750000000000001,-0.042,0.1247808078,3.17,0.37,3.191520014,4.7675,-0.452,4.7888788093,0.11750000000000001,-0.042,0.1247808078,4.65,-0.41000000000000003,4.668040274
2021-01-20 03:00:00,2.967,0.28800000000000003,2.9809449843999998,0.117,-0.042,0.1243100961,2.85,0.33,2.8690416518,4.817,-0.622,4.8569921762,0.117,-0.042,0.1243100961,4.7,-0.58,4.7356520142
2021-01-20 03:30:00,2.968,0.4385,3.0002177004,0.11800000000000001,-0.0415,0.1250849711,2.85,0.48,2.890138405,5.088,-0.5315,5.1156853158,0.11800000000000001,-0.0415,0.1250849711,4.97,-0.49,4.9940965149
2021-01-20 04:00:00,2.99,0.3305,3.008210473,0.11,-0.0395,0.1168770722,2.88,0.37,2.9036700915,4.79,-0.5995,4.8273699102,0.11,-0.0395,0.1168770722,4.68,-0.56,4.7133851954
2021-01-20 04:30:00,2.987,0.3295,3.0051188412,0.107,-0.0405,0.1144082602,2.88,0.37,2.9036700915,4.697,-0.5105000000000001,4.724660755,0.107,-0.0405,0.1144082602,4.59,-0.47000000000000003,4.6140004335
2021-01-20 05:00:00,3.069,0.327,3.0863716562,0.11900000000000001,-0.043000000000000003,0.1265306287,2.95,0.37,2.9731128468,4.769,-0.513,4.7965122746,0.11900000000000001,-0.043000000000000003,0.1265306287,4.65,-0.47000000000000003,4.6736923305
2021-01-20 05:30:00,3.1365,0.343,3.1551990825,0.0665,-0.027,0.0717722091,3.07,0.37,3.0922160339,4.7665,-0.577,4.80129683,0.0665,-0.027,0.0717722091,4.7,-0.55,4.732071428
2021-01-20 06:00:00,3.16,0.34450000000000003,3.1787230534,0.04,-0.025500000000000002,0.0474368001,3.12,0.37,3.1418625049,4.74,-0.6655,4.7864903896,0.04,-0.025500000000000002,0.0474368001,4.7,-0.64,4.7433743264
2021-01-20 06:30:00,3.157,0.34750000000000003,3.1760675764,0.037,-0.022500000000000003,0.0433041568,3.12,0.37,3.1418625049,5.027,-0.6625,5.0704669657,0.037,-0.022500000000000003,0.0433041568,4.99,-0.64,5.0308746754
2021-01-20 07:00:00,3.457,0.34500000000000003,3.4741724194,0.057,-0.025,0.0622414653,3.4,0.37,3.4200730986,4.947,-0.555,4.9780351546,0.057,-0.025,0.0622414653,4.89,-0.53,4.9186380229
2021-01-20 07:30:00,3.6705,0.34800000000000003,3.6869600283,0.0405,-0.022,0.046089586700000004,3.63,0.37,3.6488080245,4.8905,-0.642,4.9324592497,0.0405,-0.022,0.046089586700000004,4.85,-0.62,4.8894682737
2021-01-20 08:00:00,3.519,0.0275,3.5191074508,0.029,-0.022500000000000003,0.0367049043,3.49,0.05,3.4903581478,5.019,-0.41250000000000003,5.0359226811,0.029,-0.022500000000000003,0.0367049043,4.99,-0.39,5.005217278
2021-01-20 08:30:00,3.6185,0.28500000000000003,3.6297062209,0.0285,-0.025,0.0379110802,3.59,0.31,3.6033595435,5.4985,-0.41500000000000004,5.5141388494,0.0285,-0.025,0.0379110802,5.47,-0.39,5.4838854839
2021-01-20 09:00:00,2.4314999999999998,0.4645,2.4754701574,0.0315,-0.025500000000000002,0.0405277683,2.4,0.49,2.4495101551,4.4415,-1.5155,4.6929375129,0.0315,-0.025500000000000002,0.0405277683,4.41,-1.49,4.6549113848
2021-01-20 09:30:00,2.3145,0.644,2.4024250769,0.0545,-0.026000000000000002,0.0603841867,2.26,0.67,2.3572229424,4.1445,-2.226,4.7044613135,0.0545,-0.026000000000000002,0.0603841867,4.09,-2.2,4.6441468538
2021-01-20 10:00:00,3.279,0.883,3.3958106543,0.049,-0.027,0.055946402900000004,3.23,0.91,3.3557413488,4.629,-2.157,5.106886527,0.049,-0.027,0.055946402900000004,4.58,-2.13,5.0510691937
2021-01-20 10:30:00,3.521,0.8445,3.6208591867,0.041,-0.025500000000000002,0.0482830198,3.48,0.87,3.5871018943,4.621,-2.0855,5.0698078119,0.041,-0.025500000000000002,0.0482830198,4.58,-2.06,5.0219518118
2021-01-20 11:00:00,3.779,0.8805000000000001,3.8802218042,0.059000000000000004,-0.029500000000000002,0.0659640053,3.7199999999999998,0.91,3.8296866713,4.599,-1.9695,5.0029722416,0.059000000000000004,-0.029500000000000002,0.0659640053,4.54,-1.94,4.9371246693
2021-01-20 11:30:00,3.697,0.9685,3.8217536878000002,0.077,-0.0315,0.0831940503,3.62,1.0,3.7555825114,4.967,-2.0515,5.3739874628,0.077,-0.0315,0.0831940503,4.89,-2.02,5.2907938913
2021-01-20 12:00:00,3.8120000000000003,0.969,3.9332308602,0.082,-0.031,0.0876641318,3.73,1.0,3.8617224136,4.9719999999999995,-2.001,5.3595508207,0.082,-0.031,0.0876641318,4.89,-1.97,5.271906676
2021-01-20 12:30:00,4.1445,1.0615,4.278277983,0.0645,-0.0285,0.0705159556,4.08,1.09,4.2230912848,5.2045,-1.8685,5.5297479599,0.0645,-0.0285,0.0705159556,5.14,-1.8399999999999999,5.459413888
2021-01-20 13:00:00,4.098,1.154,4.2573841734,0.098,-0.036000000000000004,0.1044030651,4.0,1.19,4.1732601165,5.4879999999999995,-1.876,5.799786203,0.098,-0.036000000000000004,0.1044030651,5.39,-1.8399999999999999,5.695410433
2021-01-20 13:30:00,4.147,0.752,4.2146308261,0.107,-0.038,0.113547347,4.04,0.79,4.1165155168,5.587,-1.388,5.7568318544,0.107,-0.038,0.113547347,5.48,-1.35,5.6438373471
2021-01-20 14:00:00,4.248,0.762,4.3158021270999996,0.068,-0.028,0.0735391052,4.18,0.79,4.2539981194,5.618,-1.338,5.7751335915,0.068,-0.028,0.0735391052,5.55,-1.31,5.7025082201
2021-01-20 14:30:00,4.5809999999999995,0.6900000000000001,4.6326732024,0.07100000000000001,-0.03,0.0770778827,4.51,0.72,4.567110684,5.171,-1.25,5.3199380635,0.07100000000000001,-0.03,0.0770778827,5.1,-1.22,5.2438916846
2021-01-20 15:00:00,4.5945,0.6965,4.6469928448,0.0345,-0.0235,0.0417432629,4.5600000000000005,0.72,4.6164921748,5.1345,-1.2435,5.2829331342,0.0345,-0.0235,0.0417432629,5.1,-1.22,5.2438916846
2021-01-20 15:30:00,4.29,0.601,4.3318934659,0.01,-0.019,0.0214709106,4.28,0.62,4.3246733981,5.33,-1.239,5.4721130288,0.01,-0.019,0.0214709106,5.32,-1.22,5.4580949057
2021-01-20 16:00:00,4.358,-0.1345,4.360075028,0.028,-0.0245,0.0372055103,4.33,-0.11,4.3313970033,5.418,-0.4445,5.4362031097,0.028,-0.0245,0.0372055103,5.39,-0.42,5.4063388721
2021-01-20 16:30:00,4.295,-0.313,4.3063899034,0.035,-0.023,0.0418807832,4.26,-0.29,4.2698594825,5.535,-0.383,5.5482352149,0.035,-0.023,0.0418807832,5.5,-0.36,5.5117692259
2021-01-20 17:00:00,4.368,-0.3065,4.3787402583,0.008,-0.0165,0.018337120800000002,4.36,-0.29,4.3696338519,5.788,-0.3765,5.8002324307,0.008,-0.0165,0.018337120800000002,5.78,-0.36,5.791200221
2021-01-20 17:30:00,4.291,-0.24550000000000002,4.29801713,0.041,-0.025500000000000002,0.0482830198,4.25,-0.22,4.2556903083,6.151,-0.42550000000000004,6.1656995751,0.041,-0.025500000000000002,0.0482830198,6.11,-0.4,6.1230792907
2021-01-20 18:00:00,4.7935,-0.4545,4.8149987020000005,0.053500000000000006,-0.0245,0.0588430115,4.74,-0.43,4.7594642556,5.7035,-0.3745,5.71578188,0.053500000000000006,-0.0245,0.0588430115,5.65,-0.35000000000000003,5.6608303278
2021-01-20 18:30:00,4.9555,-0.49450000000000005,4.9801114947,0.0555,-0.0245,0.0606671245,4.9,-0.47000000000000003,4.9224892077,5.7055,-0.23450000000000001,5.7103170227,0.0555,-0.0245,0.0606671245,5.65,-0.21,5.6539013079
2021-01-20 19:00:00,4.947,-0.41650000000000004,4.964502115,0.047,-0.026500000000000003,0.053956000600000005,4.9,-0.39,4.9154959058,5.517,-0.23650000000000002,5.5220667553,0.047,-0.026500000000000003,0.053956000600000005,5.47,-0.21,5.4740295944
2021-01-20 19:30:00,4.261,0.1395,4.2632829193,0.061,-0.030500000000000003,0.0682000733,4.2,0.17,4.2034390682,5.721,-1.0205,5.8113046083,0.061,-0.030500000000000003,0.0682000733,5.66,-0.99,5.7459289936
2021-01-20 20:00:00,4.422,0.026000000000000002,4.4220764353,0.122,-0.044,0.1296919427,4.3,0.07,4.3005697297,5.242,-0.894,5.3176874673,0.122,-0.044,0.1296919427,5.12,-0.85,5.1900770707
2021-01-20 20:30:00,4.435,0.07150000000000001,4.4355763154,0.135,-0.0485,0.1434477257,4.3,0.12,4.3016740927,5.075,-0.9685,5.166586615,0.135,-0.0485,0.1434477257,4.94,-0.92,5.0249378106
2021-01-20 21:00:00,3.9395,-0.035500000000000004,3.9396599473,0.1295,-0.0455,0.1372607009,3.81,0.01,3.8100131233,5.0295,-1.0555,5.139061247,0.1295,-0.0455,0.1372607009,4.9,-1.01,5.0030090945
2021-01-20 21:30:00,3.85,-0.02,3.8500519477,0.08,-0.03,0.0854400375,3.77,0.01,3.7700132626,4.89,-0.99,4.9892083540000005,0.08,-0.03,0.0854400375,4.8100000000000005,-0.96,4.9048649319
2021-01-20 22:00:00,3.643,0.021500000000000002,3.643063443,0.183,-0.0685,0.1954002303,3.46,0.09,3.4611703223,4.843,-1.0285,4.9510060846,0.183,-0.0685,0.1954002303,4.66,-0.96,4.7578566603
2021-01-20 22:30:00,3.1725,0.022500000000000003,3.1725797862,0.1825,-0.0675,0.1945828872,2.99,0.09,2.9913542083999998,4.9425,-1.1275,5.069473592,0.1825,-0.0675,0.1945828872,4.76,-1.06,4.8765971743000005
2021-01-20 23:00:00,2.8125,0.018000000000000002,2.8125575994,0.1925,-0.07200000000000001,0.20552432950000002,2.62,0.09,2.6215453458,4.8925,-1.232,5.0452334188,0.1925,-0.07200000000000001,0.20552432950000002,4.7,-1.16,4.8410329476000005
2021-01-20 23:30:00,2.5655,0.07150000000000001,2.5664961523,0.1855,-0.0685,0.19774352080000002,2.38,0.14,2.3841140912,4.8855,-1.1785,5.0256315524,0.1855,-0.0685,0.19774352080000002,4.7,-1.11,4.8292960149
2021-01-21 00:00:00,2.5095,0.38,2.538107612,0.1895,-0.07,0.2020154697,2.32,0.45,2.3632393023000002,4.7795000000000005,-1.52,5.0153783756,0.1895,-0.07,0.2020154697,4.59,-1.45,4.8135849426
2021-01-21 00:30:00,2.3805,0.58,2.4501388226,0.1905,-0.07,0.2029538125,2.19,0.65,2.2844255295,4.7805,-1.69,5.0704319589,0.1905,-0.07,0.2029538125,4.59,-1.62,4.8674942219
2021-01-21 01:00:00,2.285,0.527,2.3449848614,0.17500000000000002,-0.063,0.18599462360000002,2.11,0.59,2.1909358731,4.765,-1.683,5.0534853319,0.17500000000000002,-0.063,0.18599462360000002,4.59,-1.62,4.8674942219
2021-01-21 01:30:00,2.388,0.55,2.4505191287,0.11800000000000001,-0.04,0.12459534500000001,2.27,0.59,2.3454210709,4.708,-1.6600000000000001,4.9920801276,0.11800000000000001,-0.04,0.12459534500000001,4.59,-1.62,4.8674942219
2021-01-21 02:00:00,2.4225,0.48050000000000004,2.4696936045,0.0825,-0.029500000000000002,0.0876156379,2.34,0.51,2.3949321493999998,4.4825,-1.6495000000000002,4.7763643601,0.0825,-0.029500000000000002,0.0876156379,4.4,-1.62,4.6887524993
2021-01-21 02:30:00,2.5445,0.5465,2.6025261766,0.0945,-0.0335,0.10026215640000001,2.45,0.58,2.5177172199999998,4.4445,-1.6035,4.7249119039,0.0945,-0.0335,0.10026215640000001,4.35,-1.57,4.6246513382
2021-01-21 03:00:00,2.855,0.42350000000000004,2.8862392919,0.125,-0.0465,0.13336884940000002,2.73,0.47000000000000003,2.7701624501,3.875,-1.6764999999999999,4.2221176263,0.125,-0.0465,0.13336884940000002,3.75,-1.63,4.088936292
2021-01-21 03:30:00,3.0,0.5215000000000001,3.0449896962,0.1,-0.0385,0.1071552612,2.9,0.56,2.9535741061,3.9,-1.5585,4.1998716945,0.1,-0.0385,0.1071552612,3.8,-1.52,4.0927252534
2021-01-21 04:00:00,2.3515,0.8955000000000001,2.5162417412,0.1515,-0.0545,0.1610046583,2.2,0.9500000000000001,2.3963513933,4.3215,-1.9945,4.7595580152,0.1515,-0.0545,0.1610046583,4.17,-1.94,4.5991847104
2021-01-21 04:30:00,2.6375,0.7885000000000001,2.7528418952,0.11750000000000001,-0.0415,0.1246134022,2.52,0.8300000000000001,2.6531679178000003,3.8675,-2.0215,4.3639452907,0.11750000000000001,-0.0415,0.1246134022,3.75,-1.98,4.2406249539
2021-01-21 05:00:00,2.564,0.9550000000000001,2.736077667,0.154,-0.055,0.1635267562,2.41,1.01,2.6130824710000002,4.234,-1.925,4.6510623518,0.154,-0.055,0.1635267562,4.08,-1.87,4.488128786
2021-01-21 05:30:00,2.338,1.0275,2.5538207161,0.148,-0.052500000000000005,0.1570358239,2.19,1.08,2.4418230894,4.378,-2.0425,4.8310133771,0.148,-0.052500000000000005,0.1570358239,4.23,-1.99,4.6747192429
2021-01-21 06:00:00,2.526,0.806,2.6514735526,0.196,-0.074,0.2095041766,2.33,0.88,2.4906424874,4.366,-1.8639999999999999,4.7472573134000005,0.196,-0.074,0.2095041766,4.17,-1.79,4.5379510795
2021-01-21 06:30:00,2.571,0.35950000000000004,2.5960125674,0.191,-0.07050000000000001,0.2035958005,2.38,0.43,2.418532613,4.361,-1.6505,4.66288229,0.191,-0.07050000000000001,0.2035958005,4.17,-1.58,4.459293666
2021-01-21 07:00:00,2.4635,0.3675,2.4907606268,0.17350000000000002,-0.0625,0.1844139366,2.29,0.43,2.3300214591,4.5335,-1.7125,4.8461612128,0.17350000000000002,-0.0625,0.1844139366,4.36,-1.65,4.6617700501
2021-01-21 07:30:00,2.7279999999999998,0.42250000000000004,2.7605235464,0.138,-0.0475,0.1459460517,2.59,0.47000000000000003,2.6322993751,4.668,-1.6475,4.9502000212,0.138,-0.0475,0.1459460517,4.53,-1.6,4.8042585276
2021-01-21 08:00:00,2.9445,0.42,2.9743033218,0.14450000000000002,-0.05,0.1529060169,2.8,0.47000000000000003,2.8391724146,4.7445,-1.65,5.0232240892,0.14450000000000002,-0.05,0.1529060169,4.6,-1.6,4.8703182648
2021-01-21 08:30:00,3.2095000000000002,0.512,3.2500821913,0.1395,-0.048,0.1475271162,3.07,0.56,3.1206569821,4.8795,-1.568,5.1252457746,0.1395,-0.048,0.1475271162,4.74,-1.52,4.9777504960000005
2021-01-21 09:00:00,3.7195,0.5225000000000001,3.7560200346,0.1095,-0.0375,0.1157432503,3.61,0.56,3.6531766998,4.7295,-1.4875,4.9579054549,0.1095,-0.0375,0.1157432503,4.62,-1.45,4.8421999133
2021-01-21 09:30:00,3.7015000000000002,0.418,3.7250270133,0.0915,-0.032,0.0969342561,3.61,0.45,3.6379389769,4.6815,-1.5819999999999999,4.9415752802,0.0915,-0.032,0.0969342561,4.59,-1.55,4.8446465299
2021-01-21 10:00:00,2.9935,0.336,3.0122978355,0.053500000000000006,-0.024,0.058636592700000004,2.94,0.36,2.9619588113,4.2135,-1.154,4.368672367,0.053500000000000006,-0.024,0.058636592700000004,4.16,-1.13,4.3107423955
2021-01-21 10:30:00,3.6825,-0.177,3.6867513138,0.0625,-0.027,0.06808267030000001,3.62,-0.15,3.623106402,4.5325,-1.157,4.6778419437,0.0625,-0.027,0.06808267030000001,4.47,-1.13,4.6106181798
2021-01-21 11:00:00,3.831,-0.0405,3.83121407,0.081,-0.030500000000000003,0.0865520075,3.75,-0.01,3.7500133333,4.991,-1.0605,5.1024250362,0.081,-0.030500000000000003,0.0865520075,4.91,-1.03,5.0168715351
2021-01-21 11:30:00,4.0615,0.11950000000000001,4.0632576217,0.0815,-0.030500000000000003,0.0870201126,3.98,0.15,3.9828256301,4.9915,-0.8905000000000001,5.070311874,0.0815,-0.030500000000000003,0.0870201126,4.91,-0.86,4.9847467338
2021-01-21 12:00:00,4.044,0.063,4.0444906972,0.064,-0.027,0.0694622199,3.98,0.09,3.9810174579,4.854,-0.927,4.9417249013,0.064,-0.027,0.0694622199,4.79,-0.9,4.8738178054
2021-01-21 12:30:00,4.0425,0.12,4.0442806839,0.1125,-0.04,0.1193995394,3.93,0.16,3.933255649,5.2825,-0.88,5.3552970272,0.1125,-0.04,0.1193995394,5.17,-0.84,5.2377953377
2021-01-21 13:00:00,4.234,0.17200000000000001,4.2374921829,0.074,-0.028,0.0791201618,4.16,0.2,4.1648049174,4.924,-0.8280000000000001,4.9931312821,0.074,-0.028,0.0791201618,4.85,-0.8,4.9155365933
2021-01-21 13:30:00,4.3675,0.177,4.3710851342,0.0275,-0.023,0.0358503835,4.34,0.2,4.3446058509,4.7075,-0.8230000000000001,4.7789000042000005,0.0275,-0.023,0.0358503835,4.68,-0.8,4.7478837391
2021-01-21 14:00:00,4.2825,0.1015,4.2837026624,0.0125,-0.018500000000000003,0.0223271136,4.27,0.12,4.2716858499,4.6125,-0.9085000000000001,4.7011199198,0.0125,-0.018500000000000003,0.0223271136,4.6,-0.89,4.6853068203
2021-01-21 14:30:00,4.277,0.164,4.2801431051,0.007,-0.016,0.0174642492,4.27,0.18,4.2737922271,4.717,-0.866,4.7958362149,0.007,-0.016,0.0174642492,4.71,-0.85,4.7860839942
2021-01-21 15:00:00,4.3905,0.228,4.3964160688,0.0005,-0.002,0.0020615528,4.39,0.23,4.3960209281000004,4.5905000000000005,-0.892,4.6763612189,0.0005,-0.002,0.0020615528,4.59,-0.89,4.6754892792
2021-01-21 15:30:00,4.443,0.21250000000000002,4.4480788269,0.013000000000000001,-0.0175,0.0218002294,4.43,0.23,4.4359666365,4.493,-0.9075000000000001,4.5837326765,0.013000000000000001,-0.0175,0.0218002294,4.48,-0.89,4.5675485766
2021-01-21 16:00:00,4.4435,0.162,4.4464520969,0.0135,-0.018000000000000002,0.022500000000000003,4.43,0.18,4.4336553768,4.6135,-0.978,4.7160222911,0.0135,-0.018000000000000002,0.022500000000000003,4.6,-0.96,4.699106298
2021-01-21 16:30:00,4.3075,0.16,4.3104705370000005,0.0175,-0.02,0.0265753645,4.29,0.18,4.2937745632,4.8475,-0.9500000000000001,4.9397121627,0.0175,-0.02,0.0265753645,4.83,-0.93,4.9187193455
2021-01-21 17:00:00,4.7675,0.219,4.7725273441,0.0275,-0.021,0.0346013006,4.74,0.24,4.7460720601,4.8975,-0.881,4.9761096501,0.0275,-0.021,0.0346013006,4.87,-0.86,4.9453513525
2021-01-21 17:30:00,5.341,-0.052500000000000005,5.3412580213,0.051000000000000004,-0.022500000000000003,0.0557427125,5.29,-0.03,5.2900850655,5.221,-0.5925,5.2545120849,0.051000000000000004,-0.022500000000000003,0.0557427125,5.17,-0.5700000000000001,5.2013267538
2021-01-21 18:00:00,5.099,-0.503,5.1237496036,0.049,-0.023,0.0541294744,5.05,-0.48,5.0727605897,5.289,-0.353,5.3007669256,0.049,-0.023,0.0541294744,5.24,-0.33,5.2503809386
2021-01-21 18:30:00,5.2735,-0.5035000000000001,5.2974819018,0.053500000000000006,-0.0235,0.0584337231,5.22,-0.48,5.2420225104,5.1135,-0.35350000000000004,5.1257042931,0.053500000000000006,-0.0235,0.0584337231,5.06,-0.33,5.0707494515
2021-01-21 19:00:00,5.336,-0.41850000000000004,5.3523862202,0.016,-0.018500000000000003,0.0244591496,5.32,-0.4,5.3350164011,4.946,-0.34850000000000003,4.9582626241,0.016,-0.018500000000000003,0.0244591496,4.93,-0.33,4.9410322808
2021-01-21 19:30:00,5.2855,-0.454,5.3049624174,0.0055000000000000005,-0.014,0.015041609000000001,5.28,-0.44,5.2983016147,4.7055,-0.34400000000000003,4.7180574657,0.0055000000000000005,-0.014,0.015041609000000001,4.7,-0.33,4.7115708633
2021-01-21 20:00:00,5.0855,-0.4455,5.1049760528,0.0055000000000000005,-0.0055000000000000005,0.0077781746,5.08,-0.44,5.0990195136,4.5055,-0.3955,4.5228254996,0.0055000000000000005,-0.0055000000000000005,0.0077781746,4.5,-0.39,4.5168683842
2021-01-21 20:30:00,5.023,-0.4565,5.043701146,0.013000000000000001,-0.0165,0.0210059515,5.01,-0.44,5.0292842433,4.4030000000000005,-0.35650000000000004,4.4174088842,0.013000000000000001,-0.0165,0.0210059515,4.39,-0.34,4.4031466021
2021-01-21 21:00:00,4.8,-0.35050000000000003,4.812779888,0.0,-0.0005,0.0005,4.8,-0.35000000000000003,4.8127435003,4.39,-0.5105000000000001,4.4195825878,0.0,-0.0005,0.0005,4.39,-0.51,4.4195248613
2021-01-21 21:30:00,4.7405,-0.35150000000000003,4.7535137004,0.0005,-0.0015,0.0015811388,4.74,-0.35000000000000003,4.7529043752,4.1705,-0.5615,4.208129335,0.0005,-0.0015,0.0015811388,4.17,-0.56,4.2074338973
2021-01-21 22:00:00,4.55,-0.38,4.5658405579,0.0,0.0,0.0,4.55,-0.38,4.5658405579,4.0,-0.56,4.0390097796,0.0,0.0,0.0,4.0,-0.56,4.0390097796
2021-01-21 22:30:00,4.27,-0.42,4.2906060178,0.0,0.0,0.0,4.27,-0.42,4.2906060178,3.87,-0.56,3.9103068933,0.0,0.0,0.0,3.87,-0.56,3.9103068933
2021-01-21 23:00:00,4.131,-0.353,4.1460547512,0.001,-0.003,0.0031622777,4.13,-0.35000000000000003,4.1448039761,3.841,-0.503,3.8737952966,0.001,-0.003,0.0031622777,3.84,-0.5,3.872415267
2021-01-21 23:30:00,3.795,-0.465,3.8233820107,0.005,-0.015,0.0158113883,3.79,-0.45,3.8166215427,3.615,-0.615,3.6669401413,0.005,-0.015,0.0158113883,3.61,-0.6000000000000001,3.6595218267
2021-01-22 00:00:00,3.7155,-0.4665,3.7446712139000002,0.0055000000000000005,-0.0165,0.0173925271,3.71,-0.45,3.7371914588,3.4955,-0.6165,3.5494496052,0.0055000000000000005,-0.0165,0.0173925271,3.49,-0.6000000000000001,3.5412003615
2021-01-22 00:30:00,3.6029999999999998,-0.2205,3.6097408841,0.013000000000000001,-0.0205,0.0242744722,3.59,-0.2,3.5955667147,3.503,-0.8305,3.6001026721000002,0.013000000000000001,-0.0205,0.0242744722,3.49,-0.81,3.5827642959
2021-01-22 01:00:00,3.6465,0.0745,3.6472609586,0.006500000000000001,-0.0155,0.0168077363,3.64,0.09,3.6411124674,3.3565,-1.1255,3.54017549,0.006500000000000001,-0.0155,0.0168077363,3.35,-1.11,3.5291075359
2021-01-22 01:30:00,3.5825,0.082,3.5834383279,0.0025,-0.008,0.0083815273,3.58,0.09,3.5811311062,3.4025,-1.118,3.5814704033,0.0025,-0.008,0.0083815273,3.4,-1.11,3.576604535
2021-01-22 02:00:00,3.5005,0.5760000000000001,3.5475732903,0.0005,-0.004,0.0040311289,3.5,0.58,3.5477316697,3.2405,-1.564,3.5981851328000003,0.0005,-0.004,0.0040311289,3.24,-1.56,3.5959977753
2021-01-22 02:30:00,3.32,0.58,3.3702818873,0.0,0.0,0.0,3.32,0.58,3.3702818873,3.24,-1.56,3.5959977753,0.0,0.0,0.0,3.24,-1.56,3.5959977753
2021-01-22 03:00:00,3.27,0.5795,3.3209517085,0.0,-0.0005,0.0005,3.27,0.58,3.3210389940000002,3.24,-1.6305,3.6271380247,0.0,-0.0005,0.0005,3.24,-1.63,3.6269132882
2021-01-22 03:30:00,3.23,0.578,3.2813082757,0.0,-0.002,0.002,3.23,0.58,3.2816611647,3.2,-1.6320000000000001,3.5921336278,0.0,-0.002,0.002,3.2,-1.63,3.5912254176
2021-01-22 04:00:00,3.17,0.58,3.2226231551,0.0,0.0,0.0,3.17,0.58,3.2226231551,3.12,-1.63,3.5201278386,0.0,0.0,0.0,3.12,-1.63,3.5201278386
2021-01-22 04:30:00,3.26,0.67,3.3281376173,0.0,0.0,0.0,3.26,0.67,3.3281376173,3.12,-1.71,3.5578785814,0.0,0.0,0.0,3.12,-1.71,3.5578785814
2021-01-22 05:00:00,3.36,1.01,3.5085182057,0.0,0.0,0.0,3.36,1.01,3.5085182057,2.92,-2.13,3.6143187463,0.0,0.0,0.0,2.92,-2.13,3.6143187463
2021-01-22 05:30:00,3.49,1.07,3.6503424497,0.0,0.0,0.0,3.49,1.07,3.6503424497,3.06,-2.05,3.6832187011,0.0,0.0,0.0,3.06,-2.05,3.6832187011
2021-01-22 06:00:00,3.55,1.07,3.707748643,0.0,0.0,0.0,3.55,1.07,3.707748643,3.11,-2.1,3.7526124234,0.0,0.0,0.0,3.11,-2.1,3.7526124234
2021-01-22 06:30:00,3.64,1.07,3.7940084344000002,0.0,0.0,0.0,3.64,1.07,3.7940084344000002,3.21,-2.1,3.8358962447,0.0,0.0,0.0,3.21,-2.1,3.8358962447
2021-01-22 07:00:00,3.84,1.07,3.9862890011000003,0.0,0.0,0.0,3.84,1.07,3.9862890011000003,3.37,-2.05,3.9445405309,0.0,0.0,0.0,3.37,-2.05,3.9445405309
2021-01-22 07:30:00,3.99,1.07,4.1309805131,0.0,0.0,0.0,3.99,1.07,4.1309805131,3.49,-2.05,4.0475424643,0.0,0.0,0.0,3.49,-2.05,4.0475424643
2021-01-22 08:00:00,4.14,1.01,4.2614199511,0.0,0.0,0.0,4.14,1.01,4.2614199511,3.65,-2.01,4.1668453295,0.0,0.0,0.0,3.65,-2.01,4.1668453295
2021-01-22 08:30:00,4.23,0.9400000000000001,4.3331858949,0.0,0.0,0.0,4.23,0.9400000000000001,4.3331858949,3.65,-1.9500000000000002,4.1382363393,0.0,0.0,0.0,3.65,-1.9500000000000002,4.1382363393
2021-01-22 09:00:00,3.8200000000000003,0.89,3.922307994,0.0,0.0,0.0,3.8200000000000003,0.89,3.922307994,3.29,-2.03,3.8658763560000002,0.0,0.0,0.0,3.29,-2.03,3.8658763560000002
2021-01-22 09:30:00,4.5,1.03,4.6163730352,0.0,0.0,0.0,4.5,1.03,4.6163730352,3.9,-1.8599999999999999,4.320833253,0.0,0.0,0.0,3.9,-1.8599999999999999,4.320833253
2021-01-22 10:00:00,4.8100000000000005,1.16,4.9478985438,0.0,0.0,0.0,4.8100000000000005,1.16,4.9478985438,4.15,-1.75,4.50388721,0.0,0.0,0.0,4.15,-1.75,4.50388721
2021-01-22 10:30:00,4.85,1.09,4.9709757593,0.0,0.0,0.0,4.85,1.09,4.9709757593,4.19,-1.75,4.5407708597,0.0,0.0,0.0,4.19,-1.75,4.5407708597
2021-01-22 11:00:00,4.74,0.86,4.8173851829,0.0,0.0,0.0,4.74,0.86,4.8173851829,4.19,-1.4,4.4177030231,0.0,0.0,0.0,4.19,-1.4,4.4177030231
2021-01-22 11:30:00,4.8,0.48,4.8239402981,0.0,0.0,0.0,4.8,0.48,4.8239402981,4.31,-1.03,4.431365478,0.0,0.0,0.0,4.31,-1.03,4.431365478
2021-01-22 12:00:00,4.72,0.02,4.7200423727,0.0,0.0,0.0,4.72,0.02,4.7200423727,4.31,-0.67,4.3617656975,0.0,0.0,0.0,4.31,-0.67,4.3617656975
2021-01-22 12:30:00,4.97,-0.16,4.9725747858,0.0,0.0,0.0,4.97,-0.16,4.9725747858,4.6,-0.42,4.619134118,0.0,0.0,0.0,4.6,-0.42,4.619134118
2021-01-22 13:00:00,4.97,-0.16,4.9725747858,0.0,0.0,0.0,4.97,-0.16,4.9725747858,4.6,-0.37,4.6148564441,0.0,0.0,0.0,4.6,-0.37,4.6148564441
2021-01-22 13:30:00,4.97,-0.16,4.9725747858,0.0,0.0,0.0,4.97,-0.16,4.9725747858,4.6,-0.26,4.6073419669,0.0,0.0,0.0,4.6,-0.26,4.6073419669
2021-01-22 14:00:00,5.12,-0.08,5.1206249619,0.0,0.0,0.0,5.12,-0.08,5.1206249619,4.71,-0.26,4.7171707622,0.0,0.0,0.0,4.71,-0.26,4.7171707622
2021-01-22 14:30:00,5.07,-0.12,5.0714199195,0.0,0.0,0.0,5.07,-0.12,5.0714199195,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497
2021-01-22 15:00:00,5.03,-0.08,5.0306361427,0.0,0.0,0.0,5.03,-0.08,5.0306361427,4.73,-0.36,4.7436800061,0.0,0.0,0.0,4.73,-0.36,4.7436800061
2021-01-22 15:30:00,4.871,-0.1325,4.8728017864,0.001,-0.0025,0.0026925824,4.87,-0.13,4.8717348039,4.671,-0.36250000000000004,4.6850450638000005,0.001,-0.0025,0.0026925824,4.67,-0.36,4.6838552497
2021-01-22 16:00:00,4.7,-0.26,4.7071859959,0.0,0.0,0.0,4.7,-0.26,4.7071859959,4.48,-0.51,4.5089355728000005,0.0,0.0,0.0,4.48,-0.51,4.5089355728000005
2021-01-22 16:30:00,4.77,-0.17,4.7730283888,0.0,0.0,0.0,4.77,-0.17,4.7730283888,4.9,-0.39,4.9154959058,0.0,0.0,0.0,4.9,-0.39,4.9154959058
2021-01-22 17:00:00,5.02,-0.17,5.0228776613,0.0,0.0,0.0,5.02,-0.17,5.0228776613,4.9,-0.39,4.9154959058,0.0,0.0,0.0,4.9,-0.39,4.9154959058
2021-01-22 17:30:00,5.36,-0.32,5.3695437423,0.0,0.0,0.0,5.36,-0.32,5.3695437423,5.03,-0.39,5.0450966294,0.0,0.0,0.0,5.03,-0.39,5.0450966294
2021-01-22 18:00:00,5.6015,-0.193,5.6048239268,0.021500000000000002,-0.013000000000000001,0.0251246891,5.58,-0.18,5.5829024709,5.0515,-0.403,5.0675498271,0.021500000000000002,-0.013000000000000001,0.0251246891,5.03,-0.39,5.0450966294
2021-01-22 18:30:00,5.4435,-0.21450000000000002,5.447724525,0.0935,-0.0345,0.09966192850000001,5.35,-0.18,5.353027181,5.1735,-0.42450000000000004,5.190886485,0.0935,-0.0345,0.09966192850000001,5.08,-0.39,5.0949484786
2021-01-22 19:00:00,5.3995,0.3045,5.4080791877,0.0495,-0.025500000000000002,0.0556821336,5.35,0.33,5.3601679078,5.1295,-0.8555,5.2003509978,0.0495,-0.025500000000000002,0.0556821336,5.08,-0.8300000000000001,5.1473585459
2021-01-22 19:30:00,5.1425,0.1675,5.1452271573,0.0425,-0.022500000000000003,0.0480884602,5.1,0.19,5.1035379885,4.9225,-0.9925,5.0215597676,0.0425,-0.022500000000000003,0.0480884602,4.88,-0.97,4.9754698271
2021-01-22 20:00:00,5.182,0.2805,5.1895861348,0.022,-0.0195,0.0293981292,5.16,0.30000000000000004,5.168713573,4.812,-0.8895000000000001,4.8935216613,0.022,-0.0195,0.0293981292,4.79,-0.87,4.8683672828
2021-01-22 20:30:00,5.21,0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,0.30000000000000004,5.2186300884,4.58,-0.87,4.6618987548,0.0,0.0,0.0,4.58,-0.87,4.6618987548
2021-01-22 21:00:00,4.9254999999999995,0.243,4.9314905708,0.0055000000000000005,-0.007,0.0089022469,4.92,0.25,4.9263475314,4.4455,-0.9470000000000001,4.5452479855,0.0055000000000000005,-0.007,0.0089022469,4.44,-0.9400000000000001,4.5384138198
2021-01-22 21:30:00,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,4.44,-0.9400000000000001,4.5384138198,0.0,0.0,0.0,4.44,-0.9400000000000001,4.5384138198
2021-01-22 22:00:00,4.64,0.21,4.6447497242,0.0,0.0,0.0,4.64,0.21,4.6447497242,4.26,-0.98,4.3712698384,0.0,0.0,0.0,4.26,-0.98,4.3712698384
2021-01-22 22:30:00,4.45,0.26,4.4575890344,0.0,0.0,0.0,4.45,0.26,4.4575890344,4.16,-0.98,4.2738741207,0.0,0.0,0.0,4.16,-0.98,4.2738741207
2021-01-22 23:00:00,4.11,0.2,4.1148633027,0.0,0.0,0.0,4.11,0.2,4.1148633027,4.04,-1.05,4.1742184897,0.0,0.0,0.0,4.04,-1.05,4.1742184897
2021-01-22 23:30:00,3.9699999999999998,0.58,4.0121440652,0.0,0.0,0.0,3.9699999999999998,0.58,4.0121440652,3.83,-1.51,4.1169163217,0.0,0.0,0.0,3.83,-1.51,4.1169163217
2021-01-23 00:00:00,3.93,0.71,3.9936199118,0.0,0.0,0.0,3.93,0.71,3.9936199118,3.64,-1.51,3.9407740356,0.0,0.0,0.0,3.64,-1.51,3.9407740356
2021-01-23 00:30:00,3.98,0.67,4.0360004955,0.0,0.0,0.0,3.98,0.67,4.0360004955,3.5300000000000002,-1.46,3.820013089,0.0,0.0,0.0,3.5300000000000002,-1.46,3.820013089
2021-01-23 01:00:00,3.12,0.4,3.1455365202,0.0,0.0,0.0,3.12,0.4,3.1455365202,2.7199999999999998,-1.65,3.1813361973,0.0,0.0,0.0,2.7199999999999998,-1.65,3.1813361973
2021-01-23 01:30:00,3.22,0.4,3.2447496051,0.0,0.0,0.0,3.22,0.4,3.2447496051,2.7199999999999998,-1.62,3.1658806042,0.0,0.0,0.0,2.7199999999999998,-1.62,3.1658806042
2021-01-23 02:00:00,2.93,0.30000000000000004,2.945318319,0.0,0.0,0.0,2.93,0.30000000000000004,2.945318319,2.38,-1.72,2.9364604544,0.0,0.0,0.0,2.38,-1.72,2.9364604544
2021-01-23 02:30:00,3.62,0.55,3.6615433904,0.0,0.0,0.0,3.62,0.55,3.6615433904,3.11,-1.54,3.4704034348,0.0,0.0,0.0,3.11,-1.54,3.4704034348
2021-01-23 03:00:00,3.74,0.66,3.7977888304,0.0,0.0,0.0,3.74,0.66,3.7977888304,3.25,-1.5,3.5794552658,0.0,0.0,0.0,3.25,-1.5,3.5794552658
2021-01-23 03:30:00,3.8200000000000003,0.66,3.8765964453,0.0,0.0,0.0,3.8200000000000003,0.66,3.8765964453,3.29,-1.38,3.5677023418,0.0,0.0,0.0,3.29,-1.38,3.5677023418
2021-01-23 04:00:00,3.63,0.58,3.6760440694,0.0,0.0,0.0,3.63,0.58,3.6760440694,3.21,-1.53,3.5559808773,0.0,0.0,0.0,3.21,-1.53,3.5559808773
2021-01-23 04:30:00,3.5,0.62,3.5544901181,0.0,0.0,0.0,3.5,0.62,3.5544901181,3.3,-1.53,3.6374304117,0.0,0.0,0.0,3.3,-1.53,3.6374304117
2021-01-23 05:00:00,3.41,0.62,3.4659053651000002,0.0,0.0,0.0,3.41,0.62,3.4659053651000002,3.36,-1.53,3.6919507039,0.0,0.0,0.0,3.36,-1.53,3.6919507039
2021-01-23 05:30:00,3.41,0.58,3.4589738363,0.0,0.0,0.0,3.41,0.58,3.4589738363,3.45,-1.53,3.774042925,0.0,0.0,0.0,3.45,-1.53,3.774042925
2021-01-23 06:00:00,3.48,0.52,3.5186360994,0.0,0.0,0.0,3.48,0.52,3.5186360994,3.36,-1.6,3.7215050719000002,0.0,0.0,0.0,3.36,-1.6,3.7215050719000002
2021-01-23 06:30:00,3.68,0.58,3.7254261501,0.0,0.0,0.0,3.68,0.58,3.7254261501,3.43,-1.51,3.7476659403,0.0,0.0,0.0,3.43,-1.51,3.7476659403
2021-01-23 07:00:00,3.35,0.49,3.3856461717,0.0,0.0,0.0,3.35,0.49,3.3856461717,3.69,-1.44,3.9610225952,0.0,0.0,0.0,3.69,-1.44,3.9610225952
2021-01-23 07:30:00,3.45,0.49,3.4846233656,0.0,0.0,0.0,3.45,0.49,3.4846233656,3.56,-1.56,3.8867981682,0.0,0.0,0.0,3.56,-1.56,3.8867981682
2021-01-23 08:00:00,3.61,0.92,3.7253858860999998,0.0,0.0,0.0,3.61,0.92,3.7253858860999998,3.61,-2.18,4.2171672957,0.0,0.0,0.0,3.61,-2.18,4.2171672957
2021-01-23 08:30:00,3.92,1.08,4.0660545987,0.0,0.0,0.0,3.92,1.08,4.0660545987,3.96,-2.04,4.4545706864,0.0,0.0,0.0,3.96,-2.04,4.4545706864
2021-01-23 09:00:00,4.26,1.12,4.4047701416,0.0,0.0,0.0,4.26,1.12,4.4047701416,4.06,-2.0,4.5258811297,0.0,0.0,0.0,4.06,-2.0,4.5258811297
2021-01-23 09:30:00,4.41,1.08,4.540319372,0.0,0.0,0.0,4.41,1.08,4.540319372,4.35,-1.9500000000000002,4.7670745746000005,0.0,0.0,0.0,4.35,-1.9500000000000002,4.7670745746000005
2021-01-23 10:00:00,4.6,1.03,4.713904963,0.0,0.0,0.0,4.6,1.03,4.713904963,4.27,-1.82,4.6416915020000005,0.0,0.0,0.0,4.27,-1.82,4.6416915020000005
2021-01-23 10:30:00,4.68,1.09,4.8052575373,0.0,0.0,0.0,4.68,1.09,4.8052575373,4.43,-1.72,4.7521889693,0.0,0.0,0.0,4.43,-1.72,4.7521889693
2021-01-23 11:00:00,4.4945,1.073,4.6208072076,0.0345,-0.017,0.0384610192,4.46,1.09,4.5912634427,4.5745000000000005,-1.737,4.8931808928,0.0345,-0.017,0.0384610192,4.54,-1.72,4.8548944376000005
2021-01-23 11:30:00,4.6545000000000005,1.0595,4.7735637107,0.0845,-0.030500000000000003,0.0898359616,4.57,1.09,4.6981911413,4.6245,-1.7505000000000002,4.9447194561,0.0845,-0.030500000000000003,0.0898359616,4.54,-1.72,4.8548944376000005
2021-01-23 12:00:00,4.7405,0.865,4.8187721725,0.1005,-0.035,0.1064201579,4.64,0.9,4.7264786046000005,4.5705,-1.425,4.7874936292,0.1005,-0.035,0.1064201579,4.47,-1.3900000000000001,4.6811323416
2021-01-23 12:30:00,4.749,0.7125,4.8021513148,0.069,-0.0275,0.0742781933,4.68,0.74,4.7381430962,4.709,-1.1775,4.8539867377,0.069,-0.0275,0.0742781933,4.64,-1.15,4.7803870136
2021-01-23 13:00:00,4.484,0.6675,4.5334106642,0.044,-0.022500000000000003,0.0494191259,4.44,0.6900000000000001,4.4932950048,5.024,-1.2325,5.1729713173,0.044,-0.022500000000000003,0.0494191259,4.98,-1.21,5.1248902427
2021-01-23 13:30:00,4.7495,0.667,4.7961066763,0.0495,-0.023,0.0545825064,4.7,0.6900000000000001,4.7503789323,4.7495,-1.233,4.906937869,0.0495,-0.023,0.0545825064,4.7,-1.21,4.8532566386
2021-01-23 14:00:00,4.834,0.6655,4.8795948858,0.054,-0.0245,0.0592979764,4.78,0.6900000000000001,4.829544492,4.684,-1.2345,4.8439494475,0.054,-0.0245,0.0592979764,4.63,-1.21,4.7854989291
2021-01-23 14:30:00,4.8505,0.7020000000000001,4.9010360384,0.07050000000000001,-0.028,0.07585677290000001,4.78,0.73,4.835421388,4.7005,-1.198,4.8507632647,0.07050000000000001,-0.028,0.07585677290000001,4.63,-1.17,4.7755418541
2021-01-23 15:00:00,4.9385,0.748,4.9948259479,0.11850000000000001,-0.042,0.12572290960000002,4.82,0.79,4.8843116199,4.6885,-1.172,4.832764866,0.11850000000000001,-0.042,0.12572290960000002,4.57,-1.13,4.7076321012
2021-01-23 15:30:00,5.145,0.6675,5.1881192401,0.045,-0.022500000000000003,0.0503115295,5.1,0.6900000000000001,5.1464648061,4.465,-1.2725,4.6427880901,0.045,-0.022500000000000003,0.0503115295,4.42,-1.25,4.5933538945
2021-01-23 16:00:00,5.2915,0.789,5.3499993692,0.0115,-0.011,0.0159138305,5.28,0.8,5.3402621658000005,4.5915,-1.181,4.7409527787,0.0115,-0.011,0.0159138305,4.58,-1.17,4.7270815521
2021-01-23 16:30:00,5.411,0.795,5.4690900523,0.001,-0.005,0.0050990195,5.41,0.8,5.4688298566,4.491,-1.295,4.6739818143,0.001,-0.005,0.0050990195,4.49,-1.29,4.6716378284
2021-01-23 17:00:00,5.4105,0.417,5.4265457936,0.0005,-0.003,0.0030413813000000002,5.41,0.42,5.4262786512,4.7405,-0.963,4.8373245963,0.0005,-0.003,0.0030413813000000002,4.74,-0.96,4.8362382075
2021-01-23 17:30:00,5.52,-0.17,5.5226171332,0.0,0.0,0.0,5.52,-0.17,5.5226171332,5.08,-0.34,5.0913652393,0.0,0.0,0.0,5.08,-0.34,5.0913652393
2021-01-23 18:00:00,5.61,-0.26,5.6160217236,0.0,0.0,0.0,5.61,-0.26,5.6160217236,5.03,-0.42,5.0475043338,0.0,0.0,0.0,5.03,-0.42,5.0475043338
2021-01-23 18:30:00,5.61,-0.19,5.6132165467,0.0,0.0,0.0,5.61,-0.19,5.6132165467,5.2,-0.42,5.2169339655,0.0,0.0,0.0,5.2,-0.42,5.2169339655
2021-01-23 19:00:00,5.53,-0.19,5.5332630518,0.0,0.0,0.0,5.53,-0.19,5.5332630518,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,5.25,-0.35000000000000003,5.2616537324
2021-01-23 19:30:00,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885,4.95,-0.47000000000000003,4.9722630663,0.0,0.0,0.0,4.95,-0.47000000000000003,4.9722630663
2021-01-23 20:00:00,5.22,-0.23,5.2250645929,0.0,0.0,0.0,5.22,-0.23,5.2250645929,4.83,-0.47000000000000003,4.8528136169,0.0,0.0,0.0,4.83,-0.47000000000000003,4.8528136169
