Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 20:30:00,5.12,-0.16,5.1224993899,0.0,0.0,0.0,5.12,-0.16,5.1224993899,4.77,-0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,4.77,-0.41000000000000003,4.7875881193000005
2021-01-23 21:00:00,5.06,-0.11,5.0611955109,0.0,0.0,0.0,5.06,-0.11,5.0611955109,4.7,-0.41000000000000003,4.7178490862,0.0,0.0,0.0,4.7,-0.41000000000000003,4.7178490862
2021-01-23 21:30:00,4.79,-0.19,4.7937667862,0.0,0.0,0.0,4.79,-0.19,4.7937667862,4.41,-0.41000000000000003,4.4290179498,0.0,0.0,0.0,4.41,-0.41000000000000003,4.4290179498
2021-01-23 22:00:00,4.52,-0.34,4.5327695728,0.0,0.0,0.0,4.52,-0.34,4.5327695728,4.16,-0.58,4.2002380885,0.0,0.0,0.0,4.16,-0.58,4.2002380885
2021-01-23 22:30:00,5.2,-0.04,5.2001538439,0.0,0.0,0.0,5.2,-0.04,5.2001538439,4.8100000000000005,-0.29,4.8187342736000005,0.0,0.0,0.0,4.8100000000000005,-0.29,4.8187342736000005
2021-01-23 23:00:00,6.06,0.28,6.0664651981,0.0,0.0,0.0,6.06,0.28,6.0664651981,5.65,-0.02,5.6500353981,0.0,0.0,0.0,5.65,-0.02,5.6500353981
2021-01-23 23:30:00,3.83,-0.11,3.8315793088000003,0.0,0.0,0.0,3.83,-0.11,3.8315793088000003,3.47,-0.97,3.6030265056,0.0,0.0,0.0,3.47,-0.97,3.6030265056
2021-01-24 00:00:00,3.64,0.01,3.6400137362000002,0.0,0.0,0.0,3.64,0.01,3.6400137362000002,3.23,-1.22,3.4527235626,0.0,0.0,0.0,3.23,-1.22,3.4527235626
2021-01-24 00:30:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,3.6,-0.98,3.7310052264999998,0.0,0.0,0.0,3.6,-0.98,3.7310052264999998
2021-01-24 01:00:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,3.54,-0.98,3.6731457907,0.0,0.0,0.0,3.54,-0.98,3.6731457907
2021-01-24 01:30:00,3.93,0.22,3.9361529442,0.0,0.0,0.0,3.93,0.22,3.9361529442,3.59,-0.98,3.7213572793000003,0.0,0.0,0.0,3.59,-0.98,3.7213572793000003
2021-01-24 02:00:00,3.7800000000000002,0.13,3.7822347891,0.0,0.0,0.0,3.7800000000000002,0.13,3.7822347891,3.43,-1.03,3.5813126085,0.0,0.0,0.0,3.43,-1.03,3.5813126085
2021-01-24 02:30:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,3.43,-0.9500000000000001,3.559129107,0.0,0.0,0.0,3.43,-0.9500000000000001,3.559129107
2021-01-24 03:00:00,3.85,0.16,3.853323241,0.0,0.0,0.0,3.85,0.16,3.853323241,3.2800000000000002,-1.04,3.4409301067999998,0.0,0.0,0.0,3.2800000000000002,-1.04,3.4409301067999998
2021-01-24 03:30:00,3.85,0.24,3.8574732663,0.0,0.0,0.0,3.85,0.24,3.8574732663,3.43,-0.98,3.5672538457,0.0,0.0,0.0,3.43,-0.98,3.5672538457
2021-01-24 04:00:00,3.91,0.23950000000000002,3.9173282030000003,0.0,-0.0005,0.0005,3.91,0.24,3.9173588041,3.39,-0.9805,3.5289488874,0.0,-0.0005,0.0005,3.39,-0.98,3.5288099977
2021-01-24 04:30:00,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,0.24,3.8275318418,3.39,-0.98,3.5288099977,0.0,0.0,0.0,3.39,-0.98,3.5288099977
2021-01-24 05:00:00,3.93,0.73,3.9972240368,0.0,0.0,0.0,3.93,0.73,3.9972240368,3.29,-1.46,3.5994027282000003,0.0,0.0,0.0,3.29,-1.46,3.5994027282000003
2021-01-24 05:30:00,3.83,0.6395000000000001,3.8830220512,0.0,-0.0005,0.0005,3.83,0.64,3.8831044282000002,3.2,-1.5805,3.5690307158,0.0,-0.0005,0.0005,3.2,-1.58,3.5688093253
2021-01-24 06:00:00,4.01,0.77,4.0832585027,0.0,0.0,0.0,4.01,0.77,4.0832585027,3.33,-1.49,3.6481502162,0.0,0.0,0.0,3.33,-1.49,3.6481502162
2021-01-24 06:30:00,3.95,0.7000000000000001,4.0115458367,0.0,0.0,0.0,3.95,0.7000000000000001,4.0115458367,3.4,-1.54,3.7325058607,0.0,0.0,0.0,3.4,-1.54,3.7325058607
2021-01-24 07:00:00,3.95,0.63,3.9999249993,0.0,0.0,0.0,3.95,0.63,3.9999249993,3.4,-1.54,3.7325058607,0.0,0.0,0.0,3.4,-1.54,3.7325058607
2021-01-24 07:30:00,3.95,0.47000000000000003,3.9778637483,0.0,0.0,0.0,3.95,0.47000000000000003,3.9778637483,3.4,-1.54,3.7325058607,0.0,0.0,0.0,3.4,-1.54,3.7325058607
2021-01-24 08:00:00,4.18,0.56,4.2173451365,0.0,0.0,0.0,4.18,0.56,4.2173451365,3.68,-1.43,3.9480754805,0.0,0.0,0.0,3.68,-1.43,3.9480754805
2021-01-24 08:30:00,4.26,0.6000000000000001,4.3020460249,0.0,0.0,0.0,4.26,0.6000000000000001,4.3020460249,3.88,-1.48,4.1526858778,0.0,0.0,0.0,3.88,-1.48,4.1526858778
2021-01-24 09:00:00,4.61,0.76,4.67222645,0.0,0.0,0.0,4.61,0.76,4.67222645,4.14,-1.4100000000000001,4.3735226077,0.0,0.0,0.0,4.14,-1.4100000000000001,4.3735226077
2021-01-24 09:30:00,4.8100000000000005,0.31,4.8199792531,0.0,0.0,0.0,4.8100000000000005,0.31,4.8199792531,4.36,-0.97,4.4665982582,0.0,0.0,0.0,4.36,-0.97,4.4665982582
2021-01-24 10:00:00,4.91,0.21,4.9144887832,0.0,0.0,0.0,4.91,0.21,4.9144887832,4.47,-0.9400000000000001,4.5677675072,0.0,0.0,0.0,4.47,-0.9400000000000001,4.5677675072
2021-01-24 10:30:00,5.13,0.29,5.1381903429,0.0,0.0,0.0,5.13,0.29,5.1381903429,4.59,-0.88,4.6735960459,0.0,0.0,0.0,4.59,-0.88,4.6735960459
2021-01-24 11:00:00,5.13,-0.2,5.1338971552,0.0,0.0,0.0,5.13,-0.2,5.1338971552,4.72,-0.46,4.7423622806,0.0,0.0,0.0,4.72,-0.46,4.7423622806
2021-01-24 11:30:00,5.36,-0.13,5.3615762608,0.0,0.0,0.0,5.36,-0.13,5.3615762608,4.94,-0.32,4.9503535227,0.0,0.0,0.0,4.94,-0.32,4.9503535227
2021-01-24 12:00:00,5.52,-0.13,5.5215305849,0.0,0.0,0.0,5.52,-0.13,5.5215305849,5.1,-0.32,5.1100293541,0.0,0.0,0.0,5.1,-0.32,5.1100293541
2021-01-24 12:30:00,5.67,-0.13,5.671490104,0.0,0.0,0.0,5.67,-0.13,5.671490104,5.24,-0.32,5.2497618994,0.0,0.0,0.0,5.24,-0.32,5.2497618994
2021-01-24 13:00:00,5.73,-0.13,5.7314745048999995,0.0,0.0,0.0,5.73,-0.13,5.7314745048999995,5.28,-0.32,5.2896880815,0.0,0.0,0.0,5.28,-0.32,5.2896880815
2021-01-24 13:30:00,5.68,-0.09,5.6807129834,0.0,0.0,0.0,5.68,-0.09,5.6807129834,5.24,-0.32,5.2497618994,0.0,0.0,0.0,5.24,-0.32,5.2497618994
2021-01-24 14:00:00,5.5600000000000005,-0.13,5.5615195765,0.0,0.0,0.0,5.5600000000000005,-0.13,5.5615195765,5.12,-0.32,5.1299902534,0.0,0.0,0.0,5.12,-0.32,5.1299902534
2021-01-24 14:30:00,5.5600000000000005,-0.08,5.5605755098,0.0,0.0,0.0,5.5600000000000005,-0.08,5.5605755098,5.12,-0.28,5.1276505341,0.0,0.0,0.0,5.12,-0.28,5.1276505341
2021-01-24 15:00:00,5.42,-0.08,5.4205903738,0.0,0.0,0.0,5.42,-0.08,5.4205903738,5.12,-0.33,5.1306237438,0.0,0.0,0.0,5.12,-0.33,5.1306237438
2021-01-24 15:30:00,5.34,-0.08,5.3405992173,0.0,0.0,0.0,5.34,-0.08,5.3405992173,5.02,-0.33,5.0308349208,0.0,0.0,0.0,5.02,-0.33,5.0308349208
2021-01-24 16:00:00,5.479,-0.092,5.4797723493,0.019,-0.012,0.0224722051,5.46,-0.08,5.4605860491,5.099,-0.342,5.1104564375,0.019,-0.012,0.0224722051,5.08,-0.33,5.09070722
2021-01-24 16:30:00,5.495,-0.1405,5.4967959076,0.005,-0.0105,0.0116297033,5.49,-0.13,5.4915389464,5.135,-0.3405,5.1462768338,0.005,-0.0105,0.0116297033,5.13,-0.33,5.1406030775
2021-01-24 17:00:00,5.5755,-0.151,5.5775443745,0.035500000000000004,-0.021,0.0412462119,5.54,-0.13,5.5415250608,5.2755,-0.35100000000000003,5.2871638191,0.035500000000000004,-0.021,0.0412462119,5.24,-0.33,5.2503809386
2021-01-24 17:30:00,5.571,-0.1905,5.5742561163,0.031,-0.0205,0.0371651719,5.54,-0.17,5.5426076895000005,5.421,-0.35050000000000003,5.432319141,0.031,-0.0205,0.0371651719,5.39,-0.33,5.4000925918
2021-01-24 18:00:00,5.647,-0.1825,5.649948252,0.007,-0.0125,0.0143265488,5.64,-0.17,5.6425614751,5.397,-0.41250000000000003,5.4127410108,0.007,-0.0125,0.0143265488,5.39,-0.4,5.4048219212
2021-01-24 18:30:00,5.74,-0.17,5.7425168698,0.0,0.0,0.0,5.74,-0.17,5.7425168698,5.28,-0.30000000000000004,5.2885158599,0.0,0.0,0.0,5.28,-0.30000000000000004,5.2885158599
2021-01-24 19:00:00,5.1575,-0.26,5.1640494043,0.007500000000000001,-0.01,0.0125,5.15,-0.25,5.1560643906,5.4875,-0.31,5.4962492893,0.007500000000000001,-0.01,0.0125,5.48,-0.30000000000000004,5.4882055355
2021-01-24 19:30:00,5.4635,-0.004,5.4635014643,0.0135,-0.014,0.019448650300000002,5.45,0.01,5.4500091743,6.2735,-0.134,6.2749309359,0.0135,-0.014,0.019448650300000002,6.26,-0.12,6.2611500541
2021-01-24 20:00:00,5.2425,0.055,5.2427884995,0.0125,-0.015,0.0195256242,5.23,0.07,5.2304684303,6.4025,-0.135,6.403923114,0.0125,-0.015,0.0195256242,6.39,-0.12,6.3911266612
2021-01-24 20:30:00,4.3004999999999995,-0.371,4.3164732421,0.0005,-0.001,0.0011180340000000002,4.3,-0.37,4.3158892479,5.2905,-0.481,5.3123207029,0.0005,-0.001,0.0011180340000000002,5.29,-0.48,5.3117322975
2021-01-24 21:00:00,4.22,-0.252,4.2275174748,0.02,-0.022,0.029732137500000002,4.2,-0.23,4.2062929047,5.58,-0.352,5.5910914856,0.02,-0.022,0.029732137500000002,5.5600000000000005,-0.33,5.569784556
2021-01-24 21:30:00,3.987,-0.29250000000000004,3.9977150035999998,0.027,-0.022500000000000003,0.0351461235,3.96,-0.27,3.9691938728,5.507,-0.35250000000000004,5.518270132,0.027,-0.022500000000000003,0.0351461235,5.48,-0.33,5.4899271398
2021-01-24 22:00:00,4.9165,0.149,4.9187572872,0.0165,-0.021,0.026706740700000002,4.9,0.17,4.9029480927,6.2065,0.089,6.2071380885,0.0165,-0.021,0.026706740700000002,6.19,0.11,6.1909773057
2021-01-24 22:30:00,4.041,-0.0315,4.041122771,0.021,-0.021500000000000002,0.0300541179,4.02,-0.01,4.0200124378,5.711,-0.1115,5.712088344,0.021,-0.021500000000000002,0.0300541179,5.69,-0.09,5.6907117305
2021-01-24 23:00:00,3.511,-0.2015,3.5167773956,0.021,-0.021500000000000002,0.0300541179,3.49,-0.18,3.494638751,5.141,-0.2215,5.1457694517,0.021,-0.021500000000000002,0.0300541179,5.12,-0.2,5.123904761
2021-01-24 23:30:00,3.842,0.29350000000000004,3.8531942918,0.002,-0.006500000000000001,0.0068007353,3.84,0.30000000000000004,3.851700923,4.502,-0.7665000000000001,4.566785111,0.002,-0.006500000000000001,0.0068007353,4.5,-0.76,4.5637265475
2021-01-25 00:00:00,4.1,0.79,4.1754161469,0.0,0.0,0.0,4.1,0.79,4.1754161469,3.94,-1.3900000000000001,4.1780019148,0.0,0.0,0.0,3.94,-1.3900000000000001,4.1780019148
2021-01-25 00:30:00,4.0,0.56,4.0390097796,0.0,0.0,0.0,4.0,0.56,4.0390097796,4.05,-0.9500000000000001,4.159927884,0.0,0.0,0.0,4.05,-0.9500000000000001,4.159927884
2021-01-25 01:00:00,3.91,0.378,3.9282291176,0.0,-0.002,0.002,3.91,0.38,3.9284220751000003,4.1,-0.762,4.1702091075,0.0,-0.002,0.002,4.1,-0.76,4.1698441218
2021-01-25 01:30:00,3.6465,0.2735,3.6567423344,0.006500000000000001,-0.0165,0.0177341479,3.64,0.29,3.6515339243,4.1065,-0.8665,4.1969232183,0.006500000000000001,-0.0165,0.0177341479,4.1,-0.85,4.1871828238
2021-01-25 02:00:00,3.7405,0.3745,3.7592007794,0.0005,-0.0055000000000000005,0.0055226805,3.74,0.38,3.7592552454,4.2005,-0.6855,4.2560674924,0.0005,-0.0055000000000000005,0.0055226805,4.2,-0.68,4.2546915282
2021-01-25 02:30:00,3.4335,0.24750000000000003,3.4424088223,0.0035,-0.0125,0.012980755,3.43,0.26,3.4398401125999998,4.3035,-0.7525000000000001,4.3687948567,0.0035,-0.0125,0.012980755,4.3,-0.74,4.3632098276
2021-01-25 03:00:00,3.4525,0.2745,3.4633952272,0.022500000000000003,-0.025500000000000002,0.0340073521,3.43,0.30000000000000004,3.4430945383,4.2525,-0.7155,4.3122727766,0.022500000000000003,-0.025500000000000002,0.0340073521,4.23,-0.6900000000000001,4.2859071385
2021-01-25 03:30:00,3.6545,0.869,3.7563987075,0.0145,-0.021,0.0255196003,3.64,0.89,3.7472256404,4.0445,-1.271,4.2395071942,0.0145,-0.021,0.0255196003,4.03,-1.25,4.2194075413
2021-01-25 04:00:00,3.7265,0.8715,3.8270503655,0.006500000000000001,-0.018500000000000003,0.019608671600000002,3.7199999999999998,0.89,3.8249836601,4.0365,-1.3185,4.2463836967,0.006500000000000001,-0.018500000000000003,0.019608671600000002,4.03,-1.3,4.2344893435
2021-01-25 04:30:00,3.4805,0.8855000000000001,3.5913772428,0.0005,-0.0045000000000000005,0.0045276926,3.48,0.89,3.5920050111,4.1005,-1.2545,4.2881080327,0.0005,-0.0045000000000000005,0.0045276926,4.1,-1.25,4.2863154340000005
2021-01-25 05:00:00,3.4805,0.8265,3.5772870307,0.0005,-0.0035,0.0035355339000000003,3.48,0.8300000000000001,3.5776109347,4.0305,-1.3435000000000001,4.2485200364,0.0005,-0.0035,0.0035355339000000003,4.03,-1.34,4.2469400749
2021-01-25 05:30:00,3.67,0.8285,3.7623546151,0.0,-0.0015,0.0015,3.67,0.8300000000000001,3.7626852114,3.96,-1.3415,4.1810551599,0.0,-0.0015,0.0015,3.96,-1.34,4.1805741233
2021-01-25 06:00:00,4.06,0.9500000000000001,4.1696642551,0.0,0.0,0.0,4.06,0.9500000000000001,4.1696642551,4.01,-1.25,4.2003095124,0.0,0.0,0.0,4.01,-1.25,4.2003095124
2021-01-25 06:30:00,3.61,0.859,3.710792503,0.0,-0.001,0.001,3.61,0.86,3.7110241174,4.43,-1.301,4.6170879351,0.0,-0.001,0.001,4.43,-1.3,4.6168062554
2021-01-25 07:00:00,3.485,0.84,3.5848047366999998,0.005,-0.02,0.020615528100000002,3.48,0.86,3.5846896658,4.855,-1.32,5.0312448758,0.005,-0.02,0.020615528100000002,4.85,-1.3,5.0212050347
2021-01-25 07:30:00,4.057,0.8405,4.1431496775,0.007,-0.0195,0.020718349400000002,4.05,0.86,4.1403019214,4.657,-1.3195000000000001,4.8403232588,0.007,-0.0195,0.020718349400000002,4.65,-1.3,4.828301979
2021-01-25 08:00:00,4.3115,0.8575,4.3959456889,0.0015,-0.0025,0.0029154759,4.31,0.86,4.394963026,4.6515,-1.3025,4.8304201163,0.0015,-0.0025,0.0029154759,4.65,-1.3,4.828301979
2021-01-25 08:30:00,3.47,0.6000000000000001,3.5214911614,0.0,0.0,0.0,3.47,0.6000000000000001,3.5214911614,3.74,-1.56,4.0523079843,0.0,0.0,0.0,3.74,-1.56,4.0523079843
2021-01-25 09:00:00,3.54,0.6000000000000001,3.5904874320999998,0.0,0.0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.45,-1.56,3.7863042667,0.0,0.0,0.0,3.45,-1.56,3.7863042667
2021-01-25 09:30:00,3.88,0.6000000000000001,3.9261176753,0.0,0.0,0.0,3.88,0.6000000000000001,3.9261176753,3.52,-1.56,3.8501948003,0.0,0.0,0.0,3.52,-1.56,3.8501948003
2021-01-25 10:00:00,4.66,0.6900000000000001,4.710806725,0.0,0.0,0.0,4.66,0.6900000000000001,4.710806725,4.19,-1.4,4.4177030231,0.0,0.0,0.0,4.19,-1.4,4.4177030231
2021-01-25 10:30:00,5.264,0.883,5.3375448476,0.004,-0.007,0.0080622577,5.26,0.89,5.33476335,4.724,-1.207,4.8757589153000005,0.004,-0.007,0.0080622577,4.72,-1.2,4.8701540017
2021-01-25 11:00:00,4.5600000000000005,0.72,4.6164921748,0.0,0.0,0.0,4.5600000000000005,0.72,4.6164921748,3.8200000000000003,-1.4100000000000001,4.0719160109,0.0,0.0,0.0,3.8200000000000003,-1.4100000000000001,4.0719160109
2021-01-25 11:30:00,4.967,0.8635,5.0414999008,0.007,-0.0165,0.017923448300000002,4.96,0.88,5.0374596773,4.267,-1.1565,4.4209480035,0.007,-0.0165,0.017923448300000002,4.26,-1.1400000000000001,4.409897958
2021-01-25 12:00:00,4.748,0.7585000000000001,4.8082040566,0.028,-0.021500000000000002,0.0353022662,4.72,0.78,4.7840150501,4.108,-1.2215,4.2857585385,0.028,-0.021500000000000002,0.0353022662,4.08,-1.2,4.2528108352
2021-01-25 12:30:00,4.4375,0.6285000000000001,4.4817874224,0.0275,-0.021500000000000002,0.0349070194,4.41,0.65,4.4576451182,4.0375,-1.3215,4.2482665288,0.0275,-0.021500000000000002,0.0349070194,4.01,-1.3,4.2154596428
2021-01-25 13:00:00,4.674,0.6795,4.7231341554,0.024,-0.0205,0.0315634282,4.65,0.7000000000000001,4.7023930078,4.164,-1.2805,4.3564407777,0.024,-0.0205,0.0315634282,4.14,-1.26,4.3274935009
2021-01-25 13:30:00,4.412,0.458,4.4357082862,0.022,-0.022,0.0311126984,4.39,0.48,4.4161634934,4.112,-1.062,4.2469268889,0.022,-0.022,0.0311126984,4.09,-1.04,4.2201540256
2021-01-25 14:00:00,5.465,0.146,5.4669498809,0.005,-0.014,0.0148660687,5.46,0.16,5.4623438193,5.235,-0.10400000000000001,5.2360329449,0.005,-0.014,0.0148660687,5.23,-0.09,5.2307743213
2021-01-25 14:30:00,5.3435,0.10400000000000001,5.3445119749,0.0035,-0.016,0.0163783394,5.34,0.12,5.3413481444,5.0835,-0.106,5.084605024,0.0035,-0.016,0.0163783394,5.08,-0.09,5.0807971815
2021-01-25 15:00:00,5.2665,0.0,5.2665,0.026500000000000003,-0.02,0.0332001506,5.24,0.02,5.2400381678,5.1065,0.04,5.1066566607,0.026500000000000003,-0.02,0.0332001506,5.08,0.06,5.0803543184
2021-01-25 15:30:00,5.2425,0.012,5.2425137339,0.0025,-0.008,0.0083815273,5.24,0.02,5.2400381678,5.1825,0.002,5.1825003859,0.0025,-0.008,0.0083815273,5.18,0.01,5.1800096525
2021-01-25 16:00:00,5.19,-0.061,5.1903584655,0.0,-0.001,0.001,5.19,-0.06,5.1903468092,5.18,0.009000000000000001,5.1800078185,0.0,-0.001,0.001,5.18,0.01,5.1800096525
2021-01-25 16:30:00,5.232,-0.14150000000000001,5.2339130916,0.002,-0.0115,0.011672617500000001,5.23,-0.13,5.2316154293,5.372,-0.0015,5.3720002094,0.002,-0.0115,0.011672617500000001,5.37,0.01,5.3700093110000005
2021-01-25 17:00:00,5.44,-0.13,5.4415530871,0.0,0.0,0.0,5.44,-0.13,5.4415530871,5.49,0.01,5.4900091075,0.0,0.0,0.0,5.49,0.01,5.4900091075
2021-01-25 17:30:00,5.631,-0.135,5.6326180414,0.001,-0.005,0.0050990195,5.63,-0.13,5.6315006881,5.7010000000000005,-0.055,5.7012652982,0.001,-0.005,0.0050990195,5.7,-0.05,5.700219294
2021-01-25 18:00:00,5.73,-0.22,5.7342218304,0.0,0.0,0.0,5.73,-0.22,5.7342218304,5.7,-0.12,5.701263018,0.0,0.0,0.0,5.7,-0.12,5.701263018
2021-01-25 18:30:00,5.73,-0.17,5.7325212603,0.0,0.0,0.0,5.73,-0.17,5.7325212603,5.92,-0.04,5.9201351336,0.0,0.0,0.0,5.92,-0.04,5.9201351336
2021-01-25 19:00:00,5.502,-0.17750000000000002,5.5048624188,0.002,-0.007500000000000001,0.0077620873000000005,5.5,-0.17,5.5026266455,5.792,-0.0475,5.7921947697,0.002,-0.007500000000000001,0.0077620873000000005,5.79,-0.04,5.7901381676
2021-01-25 19:30:00,5.302,-0.306,5.3108229118,0.002,-0.006,0.0063245553000000005,5.3,-0.30000000000000004,5.308483776,5.622,-0.156,5.6241639379,0.002,-0.006,0.0063245553000000005,5.62,-0.15,5.622001423
2021-01-25 20:00:00,5.24,-0.21,5.244206327,0.0,0.0,0.0,5.24,-0.21,5.244206327,5.51,-0.21,5.5140003627,0.0,0.0,0.0,5.51,-0.21,5.5140003627
2021-01-25 20:30:00,5.2,-0.09,5.2007787878,0.0,0.0,0.0,5.2,-0.09,5.2007787878,5.39,-0.21,5.3940893578,0.0,0.0,0.0,5.39,-0.21,5.3940893578
2021-01-25 21:00:00,5.29,-0.01,5.2900094518,0.0,0.0,0.0,5.29,-0.01,5.2900094518,5.2,-0.21,5.2042386571,0.0,0.0,0.0,5.2,-0.21,5.2042386571
2021-01-25 21:30:00,5.13,0.46,5.1505824913,0.0,0.0,0.0,5.13,0.46,5.1505824913,4.95,-0.75,5.0064957805,0.0,0.0,0.0,4.95,-0.75,5.0064957805
2021-01-25 22:00:00,4.82,0.41000000000000003,4.8374063298,0.0,0.0,0.0,4.82,0.41000000000000003,4.8374063298,4.83,-0.81,4.8974483152,0.0,0.0,0.0,4.83,-0.81,4.8974483152
2021-01-25 22:30:00,4.74,0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,0.41000000000000003,4.7576990237,4.5,-0.81,4.5723188865,0.0,0.0,0.0,4.5,-0.81,4.5723188865
2021-01-25 23:00:00,4.5,0.44,4.5214599412,0.0,0.0,0.0,4.5,0.44,4.5214599412,4.44,-0.81,4.5132804034,0.0,0.0,0.0,4.44,-0.81,4.5132804034
2021-01-25 23:30:00,4.37,0.44,4.392095172,0.0,0.0,0.0,4.37,0.44,4.392095172,4.28,-0.81,4.3559729108,0.0,0.0,0.0,4.28,-0.81,4.3559729108
2021-01-26 00:00:00,4.29,0.44,4.3125050725000005,0.0,0.0,0.0,4.29,0.44,4.3125050725000005,4.14,-0.78,4.2128375236,0.0,0.0,0.0,4.14,-0.78,4.2128375236
2021-01-26 00:30:00,4.17,0.76,4.2386908356,0.0,0.0,0.0,4.17,0.76,4.2386908356,3.93,-1.2,4.1091239942,0.0,0.0,0.0,3.93,-1.2,4.1091239942
2021-01-26 01:00:00,4.06,0.76,4.1305205483,0.0,0.0,0.0,4.06,0.76,4.1305205483,3.93,-1.2,4.1091239942,0.0,0.0,0.0,3.93,-1.2,4.1091239942
2021-01-26 01:30:00,3.93,0.72,3.9954098663,0.0,0.0,0.0,3.93,0.72,3.9954098663,3.93,-1.25,4.1240029098,0.0,0.0,0.0,3.93,-1.25,4.1240029098
2021-01-26 02:00:00,3.93,0.7195,3.9953197932,0.0,-0.0005,0.0005,3.93,0.72,3.9954098663,3.8200000000000003,-1.2505,4.0194713894,0.0,-0.0005,0.0005,3.8200000000000003,-1.25,4.0193158622
2021-01-26 02:30:00,2.3,0.679,2.3981328153,0.0,-0.001,0.001,2.3,0.68,2.398416144,2.31,-2.061,3.0957747011,0.0,-0.001,0.001,2.31,-2.06,3.0951090449
2021-01-26 03:00:00,2.06,0.31,2.0831946621,0.0,0.0,0.0,2.06,0.31,2.0831946621,2.46,-2.52,3.5216473418,0.0,0.0,0.0,2.46,-2.52,3.5216473418
2021-01-26 03:30:00,1.7325,0.68,1.8611706665,0.0025,0.0,0.0025,1.73,0.68,1.8588437266,1.9625,-3.11,3.6774320184000002,0.0025,0.0,0.0025,1.96,-3.11,3.6760984753
2021-01-26 04:00:00,2.21,0.88,2.3787601813,0.0,0.0,0.0,2.21,0.88,2.3787601813,2.12,-3.18,3.821884352,0.0,0.0,0.0,2.12,-3.18,3.821884352
2021-01-26 04:30:00,1.931,0.84,2.10579225,0.021,0.0,0.021,1.9100000000000001,0.84,2.08655218,1.661,-3.29,3.6855150251,0.021,0.0,0.021,1.6400000000000001,-3.29,3.6760984753
2021-01-26 05:00:00,2.1095,0.84,2.2705924888,0.0095,0.0,0.0095,2.1,0.84,2.261769219,1.8295,-3.29,3.7644614820999998,0.0095,0.0,0.0095,1.82,-3.29,3.7598537206
2021-01-26 05:30:00,2.0345,1.81,2.7231030553,0.0145,0.0,0.0145,2.02,1.81,2.712286858,1.6445,-2.33,2.8518906448,0.0145,0.0,0.0145,1.63,-2.33,2.8435541141
2021-01-26 06:00:00,1.7185000000000001,2.24,2.8232680089,0.1285,0.0,0.1285,1.5899999999999999,2.24,2.7469437562,1.3085,-1.8900000000000001,2.2987544997000002,0.1285,0.0,0.1285,1.18,-1.8900000000000001,2.2281157959
2021-01-26 06:30:00,2.26,2.24,3.1820119422,0.0,0.0,0.0,2.26,2.24,3.1820119422,1.6800000000000002,-1.8,2.4621941434,0.0,0.0,0.0,1.6800000000000002,-1.8,2.4621941434
2021-01-26 07:00:00,2.2265,2.08,3.0469168433,0.0465,0.0,0.0465,2.18,2.08,3.0131047111,1.7265000000000001,-1.77,2.4725901905,0.0465,0.0,0.0465,1.6800000000000002,-1.77,2.4403483358
2021-01-26 07:30:00,2.233,2.0785,3.0506476771,0.133,-0.0015,0.1330084584,2.1,2.08,2.955740178,1.903,-1.7715,2.5999271624,0.133,-0.0015,0.1330084584,1.77,-1.77,2.5031580054
2021-01-26 08:00:00,2.6615,2.16,3.427708017,0.021500000000000002,0.0,0.021500000000000002,2.64,2.16,3.4110408969,2.0615,-1.73,2.6912231884,0.021500000000000002,0.0,0.021500000000000002,2.04,-1.73,2.6747897114
2021-01-26 08:30:00,2.934,1.9100000000000001,3.5009221642,0.044,0.0,0.044,2.89,1.9100000000000001,3.4641304825,2.2439999999999998,-1.44,2.6662963076,0.044,0.0,0.044,2.2,-1.44,2.6293725487
2021-01-26 09:00:00,3.325,1.9100000000000001,3.8345436495,0.065,0.0,0.065,3.26,1.9100000000000001,3.7783197324,2.605,-1.22,2.8765300277,0.065,0.0,0.065,2.54,-1.22,2.8178005607000003
2021-01-26 09:30:00,4.3,0.81,4.3756256695,0.0,0.0,0.0,4.3,0.81,4.3756256695,3.62,-2.06,4.1650930362,0.0,0.0,0.0,3.62,-2.06,4.1650930362
2021-01-26 10:00:00,5.2205,1.139,5.3433080811,0.0005,-0.001,0.0011180340000000002,5.22,1.1400000000000001,5.3430328466,4.4805,-1.831,4.840190208,0.0005,-0.001,0.0011180340000000002,4.48,-1.83,4.8393491298
2021-01-26 10:30:00,5.361,1.336,5.5249630768,0.001,-0.004,0.0041231056,5.36,1.34,5.5249615383,4.7010000000000005,-1.714,5.0037183174,0.001,-0.004,0.0041231056,4.7,-1.71,5.0014098012
2021-01-26 11:00:00,5.431,1.3355000000000001,5.5927919012,0.001,-0.0045000000000000005,0.0046097722,5.43,1.34,5.5928972814,4.7010000000000005,-1.7645,5.021241007,0.001,-0.0045000000000000005,0.0046097722,4.7,-1.76,5.0187249377
2021-01-26 11:30:00,5.84,1.438,6.0144362994,0.0,-0.002,0.002,5.84,1.44,6.0149147957,4.66,-1.6320000000000001,4.937511924,0.0,-0.002,0.002,4.66,-1.63,4.9368512232
2021-01-26 12:00:00,5.84,1.5,6.0295605147,0.0,0.0,0.0,5.84,1.5,6.0295605147,4.9,-1.53,5.1333127705,0.0,0.0,0.0,4.9,-1.53,5.1333127705
2021-01-26 12:30:00,6.09,1.17,6.2013708162,0.0,0.0,0.0,6.09,1.17,6.2013708162,4.9,-1.22,5.0495940431,0.0,0.0,0.0,4.9,-1.22,5.0495940431
2021-01-26 13:00:00,5.931,0.886,5.9968122365,0.001,-0.004,0.0041231056,5.93,0.89,5.996415596,4.961,-0.994,5.0596004783,0.001,-0.004,0.0041231056,4.96,-0.99,5.0578355054
2021-01-26 13:30:00,5.69,0.8895000000000001,5.7591067233,0.0,-0.0005,0.0005,5.69,0.89,5.7591839700000005,5.15,-1.0405,5.2540594068,0.0,-0.0005,0.0005,5.15,-1.04,5.2539604109999996
2021-01-26 14:00:00,5.76,0.9400000000000001,5.8361973921,0.0,0.0,0.0,5.76,0.9400000000000001,5.8361973921,5.08,-1.0,5.1774897392,0.0,0.0,0.0,5.08,-1.0,5.1774897392
2021-01-26 14:30:00,5.84,0.9400000000000001,5.9151669461,0.0,0.0,0.0,5.84,0.9400000000000001,5.9151669461,5.08,-1.0,5.1774897392,0.0,0.0,0.0,5.08,-1.0,5.1774897392
2021-01-26 15:00:00,5.78,0.9400000000000001,5.8559371581,0.0,0.0,0.0,5.78,0.9400000000000001,5.8559371581,4.92,-1.0,5.020597574,0.0,0.0,0.0,4.92,-1.0,5.020597574
2021-01-26 15:30:00,5.65,0.4,5.6641415943,0.0,0.0,0.0,5.65,0.4,5.6641415943,4.86,-0.47000000000000003,4.882673448,0.0,0.0,0.0,4.86,-0.47000000000000003,4.882673448
2021-01-26 16:00:00,5.7,-0.02,5.7000350876,0.0,0.0,0.0,5.7,-0.02,5.7000350876,4.86,-0.17,4.8629723421,0.0,0.0,0.0,4.86,-0.17,4.8629723421
2021-01-26 16:30:00,5.95,0.06,5.9503025133000005,0.0,0.0,0.0,5.95,0.06,5.9503025133000005,5.04,-0.17,5.0428662485,0.0,0.0,0.0,5.04,-0.17,5.0428662485
2021-01-26 17:00:00,6.05,0.11,6.0509999174,0.0,0.0,0.0,6.05,0.11,6.0509999174,5.3,-0.1,5.3009433123,0.0,0.0,0.0,5.3,-0.1,5.3009433123
2021-01-26 17:30:00,6.13,0.05,6.1302039118,0.0,0.0,0.0,6.13,0.05,6.1302039118,5.39,-0.14,5.3918178753,0.0,0.0,0.0,5.39,-0.14,5.3918178753
2021-01-26 18:00:00,6.13,-0.04,6.1301305043,0.0,0.0,0.0,6.13,-0.04,6.1301305043,5.53,-0.22,5.5343744001,0.0,0.0,0.0,5.53,-0.22,5.5343744001
2021-01-26 18:30:00,5.97,-0.04,5.9701340018,0.0,0.0,0.0,5.97,-0.04,5.9701340018,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106
2021-01-26 19:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,5.61,-0.18,5.6128869577,0.0,0.0,0.0,5.61,-0.18,5.6128869577
2021-01-26 19:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.61,-0.18,5.6128869577,0.0,0.0,0.0,5.61,-0.18,5.6128869577
2021-01-26 20:00:00,5.74,0.26,5.7458854844000005,0.0,0.0,0.0,5.74,0.26,5.7458854844000005,5.54,-0.25,5.5456379254,0.0,0.0,0.0,5.54,-0.25,5.5456379254
2021-01-26 20:30:00,5.5600000000000005,0.44,5.5773828988,0.0,0.0,0.0,5.5600000000000005,0.44,5.5773828988,5.24,-0.65,5.2801609824,0.0,0.0,0.0,5.24,-0.65,5.2801609824
2021-01-26 21:00:00,5.48,0.51,5.5036805867,0.0,0.0,0.0,5.48,0.51,5.5036805867,5.09,-0.65,5.1313351089,0.0,0.0,0.0,5.09,-0.65,5.1313351089
2021-01-26 21:30:00,5.43,0.59,5.4619593554,0.0,0.0,0.0,5.43,0.59,5.4619593554,5.04,-0.65,5.0817418274,0.0,0.0,0.0,5.04,-0.65,5.0817418274
2021-01-26 22:00:00,5.21,0.53,5.2368883891,0.0,0.0,0.0,5.21,0.53,5.2368883891,4.78,-0.78,4.843222068,0.0,0.0,0.0,4.78,-0.78,4.843222068
2021-01-26 22:30:00,5.16,0.64,5.1995384411,0.0,0.0,0.0,5.16,0.64,5.1995384411,4.69,-0.67,4.7376154339,0.0,0.0,0.0,4.69,-0.67,4.7376154339
2021-01-26 23:00:00,4.82,0.48,4.8438414507,0.0,0.0,0.0,4.82,0.48,4.8438414507,4.41,-0.8,4.4819750111,0.0,0.0,0.0,4.41,-0.8,4.4819750111
2021-01-26 23:30:00,4.72,0.58,4.7555020765,0.0,0.0,0.0,4.72,0.58,4.7555020765,4.35,-0.73,4.4108275867,0.0,0.0,0.0,4.35,-0.73,4.4108275867
2021-01-27 00:00:00,4.52,0.7000000000000001,4.5738823771,0.0,0.0,0.0,4.52,0.7000000000000001,4.5738823771,4.18,-0.98,4.2933436853,0.0,0.0,0.0,4.18,-0.98,4.2933436853
2021-01-27 00:30:00,4.52,0.56,4.5545581564,0.0,0.0,0.0,4.52,0.56,4.5545581564,4.08,-0.8300000000000001,4.1635681813,0.0,0.0,0.0,4.08,-0.8300000000000001,4.1635681813
2021-01-27 01:00:00,4.5215,0.5565,4.5556179054,0.0015,-0.0035,0.0038078866,4.52,0.56,4.5545581564,4.0415,-0.6635,4.0956018483,0.0015,-0.0035,0.0038078866,4.04,-0.66,4.0935559114
2021-01-27 01:30:00,4.37,0.40950000000000003,4.3891445921,0.0,-0.0005,0.0005,4.37,0.41000000000000003,4.3891912695,3.92,-0.7205,3.9856643424,0.0,-0.0005,0.0005,3.92,-0.72,3.9855739863
2021-01-27 02:00:00,4.37,0.48,4.3962825205,0.0,0.0,0.0,4.37,0.48,4.3962825205,3.88,-0.62,3.9292238419,0.0,0.0,0.0,3.88,-0.62,3.9292238419
2021-01-27 02:30:00,4.3,0.45,4.3234823927,0.0,0.0,0.0,4.3,0.45,4.3234823927,3.84,-0.67,3.898012314,0.0,0.0,0.0,3.84,-0.67,3.898012314
2021-01-27 03:00:00,4.36,0.45,4.3831609599,0.0,0.0,0.0,4.36,0.45,4.3831609599,3.84,-0.63,3.8913365313,0.0,0.0,0.0,3.84,-0.63,3.8913365313
2021-01-27 03:30:00,4.21,0.45,4.2339815777,0.0,0.0,0.0,4.21,0.45,4.2339815777,3.77,-0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,3.77,-0.6900000000000001,3.8326231226000003
2021-01-27 04:00:00,4.21,0.45,4.2339815777,0.0,0.0,0.0,4.21,0.45,4.2339815777,3.77,-0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,3.77,-0.6900000000000001,3.8326231226000003
2021-01-27 04:30:00,4.31,0.52,4.3412555787,0.0,0.0,0.0,4.31,0.52,4.3412555787,3.85,-0.62,3.8996025438,0.0,0.0,0.0,3.85,-0.62,3.8996025438
2021-01-27 05:00:00,4.31,0.52,4.3412555787,0.0,0.0,0.0,4.31,0.52,4.3412555787,3.85,-0.62,3.8996025438,0.0,0.0,0.0,3.85,-0.62,3.8996025438
2021-01-27 05:30:00,4.37,0.52,4.4008294673,0.0,0.0,0.0,4.37,0.52,4.4008294673,3.89,-0.67,3.9472775428,0.0,0.0,0.0,3.89,-0.67,3.9472775428
2021-01-27 06:00:00,4.37,0.43,4.3911046446,0.0,0.0,0.0,4.37,0.43,4.3911046446,3.89,-0.8,3.9714103288000002,0.0,0.0,0.0,3.89,-0.8,3.9714103288000002
2021-01-27 06:30:00,4.49,0.5,4.5177538667,0.0,0.0,0.0,4.49,0.5,4.5177538667,4.19,-0.68,4.2448203731,0.0,0.0,0.0,4.19,-0.68,4.2448203731
2021-01-27 07:00:00,4.44,0.2795,4.4487886273,0.0,-0.0005,0.0005,4.44,0.28,4.4488200683,4.19,-0.6805,4.2449004994,0.0,-0.0005,0.0005,4.19,-0.68,4.2448203731
2021-01-27 07:30:00,4.5885,0.3175,4.5994715457,0.018500000000000003,-0.0125,0.0223271136,4.57,0.33,4.5818991696,4.4085,-0.5825,4.4468166704,0.018500000000000003,-0.0125,0.0223271136,4.39,-0.5700000000000001,4.4268498958
2021-01-27 08:00:00,4.687,0.377,4.702137599,0.037,-0.023,0.043566041800000004,4.65,0.4,4.6671725916,4.547,-0.723,4.604121849,0.037,-0.023,0.043566041800000004,4.51,-0.7000000000000001,4.5640004382
2021-01-27 08:30:00,4.894,0.497,4.91917117,0.044,-0.023,0.0496487663,4.85,0.52,4.8777966337,4.824,-0.5730000000000001,4.8579115883,0.044,-0.023,0.0496487663,4.78,-0.55,4.8115382156
2021-01-27 09:00:00,5.0195,0.448,5.0394527729,0.0195,-0.022,0.0293981292,5.0,0.47000000000000003,5.0220414176,4.7995,-0.632,4.8409321675,0.0195,-0.022,0.0293981292,4.78,-0.61,4.8187654021
2021-01-27 09:30:00,5.374,0.616,5.4091895881,0.004,-0.014,0.014560219800000001,5.37,0.63,5.4068290152,4.944,-0.504,4.9696229233,0.004,-0.014,0.014560219800000001,4.94,-0.49,4.9642421375
2021-01-27 10:00:00,5.37,0.528,5.3958951065,0.0,-0.002,0.002,5.37,0.53,5.3960911779,4.88,-0.612,4.9182256963,0.0,-0.002,0.002,4.88,-0.61,4.9179772265
2021-01-27 10:30:00,5.37,0.53,5.3960911779,0.0,0.0,0.0,5.37,0.53,5.3960911779,4.88,-0.66,4.9244289009,0.0,0.0,0.0,4.88,-0.66,4.9244289009
2021-01-27 11:00:00,5.4745,0.6265000000000001,5.5102316195,0.0045000000000000005,-0.0135,0.0142302495,5.47,0.64,5.5073133196,4.9845,-0.6335000000000001,5.0245957549,0.0045000000000000005,-0.0135,0.0142302495,4.98,-0.62,5.0184459746
2021-01-27 11:30:00,5.472,0.631,5.5082615225,0.002,-0.009000000000000001,0.009219544500000001,5.47,0.64,5.5073133196,5.092,-0.629,5.1307021937,0.002,-0.009000000000000001,0.009219544500000001,5.09,-0.62,5.1276212809
2021-01-27 12:00:00,5.51,0.6395000000000001,5.5469865918,0.0,-0.0005,0.0005,5.51,0.64,5.547044258,5.24,-0.6205,5.2766106783,0.0,-0.0005,0.0005,5.24,-0.62,5.2765519044
2021-01-27 12:30:00,5.51,0.58,5.5404422206,0.0,0.0,0.0,5.51,0.58,5.5404422206,5.3,-0.6900000000000001,5.3447263728,0.0,0.0,0.0,5.3,-0.6900000000000001,5.3447263728
2021-01-27 13:00:00,5.72,0.73,5.7663940205,0.0,0.0,0.0,5.72,0.73,5.7663940205,5.51,-0.55,5.5373820529,0.0,0.0,0.0,5.51,-0.55,5.5373820529
2021-01-27 13:30:00,5.631,0.627,5.6658000318,0.001,-0.003,0.0031622777,5.63,0.63,5.6651390098,5.331,-0.623,5.3672795716,0.001,-0.003,0.0031622777,5.33,-0.62,5.365938874
2021-01-27 14:00:00,5.662,0.623,5.6961717846,0.002,-0.007,0.007280109900000001,5.66,0.63,5.6949539067,5.442,-0.457,5.4611549145,0.002,-0.007,0.007280109900000001,5.44,-0.45,5.4585804015
2021-01-27 14:30:00,5.47,0.628,5.5059317104000005,0.0,-0.002,0.002,5.47,0.63,5.5061601866,5.36,-0.452,5.3790244469,0.0,-0.002,0.002,5.36,-0.45,5.3788567559
2021-01-27 15:00:00,5.47,0.6285000000000001,5.5059887622,0.0,-0.0015,0.0015,5.47,0.63,5.5061601866,5.51,-0.4515,5.5284674413,0.0,-0.0015,0.0015,5.51,-0.45,5.5283451412
2021-01-27 15:30:00,5.5135000000000005,0.7020000000000001,5.5580109977,0.0035,-0.008,0.0087321246,5.51,0.71,5.5555557778,5.4135,-0.528,5.4391880138,0.0035,-0.008,0.0087321246,5.41,-0.52,5.4349333023
2021-01-27 16:00:00,5.62,0.62,5.6540958605,0.0,0.0,0.0,5.62,0.62,5.6540958605,5.41,-0.52,5.4349333023,0.0,0.0,0.0,5.41,-0.52,5.4349333023
2021-01-27 16:30:00,5.74,0.14,5.7417070632,0.0,0.0,0.0,5.74,0.14,5.7417070632,5.61,-0.01,5.6100089126,0.0,0.0,0.0,5.61,-0.01,5.6100089126
2021-01-27 17:00:00,5.97,-0.06,5.9703014999,0.0,0.0,0.0,5.97,-0.06,5.9703014999,5.68,0.17,5.6825434446,0.0,0.0,0.0,5.68,0.17,5.6825434446
2021-01-27 17:30:00,6.04,-0.49,6.0598432323,0.0,0.0,0.0,6.04,-0.49,6.0598432323,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105
2021-01-27 18:00:00,6.04,-0.54,6.0640910283,0.0,0.0,0.0,6.04,-0.54,6.0640910283,5.84,0.28,5.8467084757,0.0,0.0,0.0,5.84,0.28,5.8467084757
2021-01-27 18:30:00,6.08,-0.44,6.0959002617,0.0,0.0,0.0,6.08,-0.44,6.0959002617,5.84,0.37,5.851709152,0.0,0.0,0.0,5.84,0.37,5.851709152
2021-01-27 19:00:00,6.08,-0.44,6.0959002617,0.0,0.0,0.0,6.08,-0.44,6.0959002617,5.74,0.34,5.7500608692,0.0,0.0,0.0,5.74,0.34,5.7500608692
2021-01-27 19:30:00,6.08,-0.38,6.0918634259,0.0,0.0,0.0,6.08,-0.38,6.0918634259,5.74,0.44,5.7568394106,0.0,0.0,0.0,5.74,0.44,5.7568394106
2021-01-27 20:00:00,5.92,-0.38,5.9321834092,0.0,0.0,0.0,5.92,-0.38,5.9321834092,5.52,0.44,5.537508465,0.0,0.0,0.0,5.52,0.44,5.537508465
2021-01-27 20:30:00,5.92,-0.33,5.9291905012,0.0,0.0,0.0,5.92,-0.33,5.9291905012,5.52,0.44,5.537508465,0.0,0.0,0.0,5.52,0.44,5.537508465
2021-01-27 21:00:00,5.66,-0.42,5.6755616462,0.0,0.0,0.0,5.66,-0.42,5.6755616462,5.26,0.38,5.2737083727,0.0,0.0,0.0,5.26,0.38,5.2737083727
2021-01-27 21:30:00,5.66,0.12,5.6612719419,0.0,0.0,0.0,5.66,0.12,5.6612719419,5.1,-0.09,5.1007940558,0.0,0.0,0.0,5.1,-0.09,5.1007940558
2021-01-27 22:00:00,5.42,0.12,5.4213282505,0.0,0.0,0.0,5.42,0.12,5.4213282505,4.94,-0.09,4.94081977,0.0,0.0,0.0,4.94,-0.09,4.94081977
2021-01-27 22:30:00,5.2,0.12,5.2013844311,0.0,0.0,0.0,5.2,0.12,5.2013844311,4.94,-0.09,4.94081977,0.0,0.0,0.0,4.94,-0.09,4.94081977
2021-01-27 23:00:00,4.97,0.58,5.0037286097,0.0,0.0,0.0,4.97,0.58,5.0037286097,4.75,-0.63,4.7915968111,0.0,0.0,0.0,4.75,-0.63,4.7915968111
2021-01-27 23:30:00,4.57,0.459,4.5929925974,0.0,-0.001,0.001,4.57,0.46,4.59309264,4.55,-0.631,4.5935455805,0.0,-0.001,0.001,4.55,-0.63,4.5934083206
2021-01-28 00:00:00,4.2055,0.5575,4.2422914209,0.035500000000000004,-0.022500000000000003,0.0420297514,4.17,0.58,4.2101425154,4.8855,-0.5925,4.9212972375,0.035500000000000004,-0.022500000000000003,0.0420297514,4.85,-0.5700000000000001,4.883379977
2021-01-28 00:30:00,4.1345,0.458,4.159790169,0.044500000000000005,-0.022,0.0496412127,4.09,0.48,4.1180699363,4.7045,-0.652,4.7494656805,0.044500000000000005,-0.022,0.0496412127,4.66,-0.63,4.7023930078
2021-01-28 01:00:00,3.918,0.531,3.9538190399,0.078,-0.029,0.0832165849,3.84,0.56,3.8806185074,4.948,-0.609,4.9853369996,0.078,-0.029,0.0832165849,4.87,-0.58,4.9044163771000004
2021-01-28 01:30:00,3.8115,0.5975,3.8580485352,0.0915,-0.0325,0.0971004634,3.7199999999999998,0.63,3.7729696527,5.1215,-0.5825,5.1545192307,0.0915,-0.0325,0.0971004634,5.03,-0.55,5.0599802371
2021-01-28 02:00:00,3.8115,0.5575,3.8520563989000003,0.0915,-0.0325,0.0971004634,3.7199999999999998,0.59,3.7664970463,4.9815000000000005,-0.5825,5.0154410075,0.0915,-0.0325,0.0971004634,4.89,-0.55,4.9208332628
2021-01-28 02:30:00,3.548,0.6055,3.5992963548,0.098,-0.0345,0.1038953801,3.45,0.64,3.5088602138000002,5.158,-0.5845,5.1910118715,0.098,-0.0345,0.1038953801,5.06,-0.55,5.0898035326
2021-01-28 03:00:00,3.0905,0.531,3.1357855874,0.1405,-0.049,0.1487993616,2.95,0.58,3.0064763428,5.2605,-0.749,5.3135544836,0.1405,-0.049,0.1487993616,5.12,-0.7000000000000001,5.1676300177
2021-01-28 03:30:00,3.1475,0.654,3.214727399,0.1575,-0.056,0.16715935510000002,2.99,0.71,3.0731417149,5.3675,-0.666,5.4086608555,0.1575,-0.056,0.16715935510000002,5.21,-0.61,5.2455886228
2021-01-28 04:00:00,2.8995,0.558,2.9527045653,0.1495,-0.052000000000000005,0.15828534360000002,2.75,0.61,2.8168422036000003,5.3295,-0.722,5.3781831737,0.1495,-0.052000000000000005,0.15828534360000002,5.18,-0.67,5.2231503903
2021-01-28 04:30:00,2.899,0.5585,2.9523081225,0.149,-0.051500000000000004,0.1576491357,2.75,0.61,2.8168422036000003,5.329,-0.6815,5.3724001387,0.149,-0.051500000000000004,0.1576491357,5.18,-0.63,5.2181701774
2021-01-28 05:00:00,2.9865,0.5355,3.0341296116,0.1965,-0.0745,0.2101487568,2.79,0.61,2.8559061609,5.2065,-0.6345000000000001,5.2450197807,0.1965,-0.0745,0.2101487568,5.01,-0.56,5.0412002539
2021-01-28 05:30:00,3.034,0.5775,3.0884724784,0.194,-0.07250000000000001,0.2071044423,2.84,0.65,2.9134343995,5.354,-0.6325000000000001,5.3912310514,0.194,-0.07250000000000001,0.2071044423,5.16,-0.56,5.1902986427
2021-01-28 06:00:00,3.204,0.583,3.2566094331,0.184,-0.067,0.1958187938,3.02,0.65,3.0891584615,5.344,-0.627,5.3806565585,0.184,-0.067,0.1958187938,5.16,-0.56,5.1902986427
2021-01-28 06:30:00,3.1765,0.491,3.2142235843,0.20650000000000002,-0.079,0.22109556760000001,2.9699999999999998,0.5700000000000001,3.0242023742,5.2865,-0.709,5.333831948,0.20650000000000002,-0.079,0.22109556760000001,5.08,-0.63,5.1189159009
2021-01-28 07:00:00,3.3355,0.082,3.3365077926,0.1855,-0.068,0.1975708734,3.15,0.15,3.1535694062,5.5355,-0.158,5.5377544411,0.1855,-0.068,0.1975708734,5.35,-0.09,5.3507569558
2021-01-28 07:30:00,3.4075,0.0415,3.4077527052,0.1875,-0.0685,0.1996208907,3.22,0.11,3.2218783341,5.7375,-0.1585,5.7396888853,0.1875,-0.0685,0.1996208907,5.55,-0.09,5.5507296818
2021-01-28 08:00:00,3.6305,0.1,3.6318769596,0.1905,-0.07,0.2029538125,3.44,0.17,3.4441980199,5.9105,-0.16,5.9126652408,0.1905,-0.07,0.2029538125,5.72,-0.09,5.7207079981
2021-01-28 08:30:00,3.7265,0.0915,3.7276231703000002,0.20650000000000002,-0.0785,0.22091740540000002,3.52,0.17,3.5241027227,6.0165,-0.1685,6.0188590696,0.20650000000000002,-0.0785,0.22091740540000002,5.8100000000000005,-0.09,5.8106970322
2021-01-28 09:00:00,3.943,0.17350000000000002,3.9468153301,0.203,-0.0765,0.2169360505,3.74,0.25,3.748346302,6.163,-0.10650000000000001,6.1639201203,0.203,-0.0765,0.2169360505,5.96,-0.03,5.9600755029
2021-01-28 09:30:00,3.952,0.169,3.9556118364,0.212,-0.081,0.2269471304,3.74,0.25,3.748346302,6.222,-0.111,6.222990037,0.212,-0.081,0.2269471304,6.01,-0.03,6.0100748747
2021-01-28 10:00:00,3.995,0.088,3.9959690940000003,0.195,-0.07200000000000001,0.2078677464,3.8,0.16,3.8033669294,6.205,-0.17200000000000001,6.2073834262,0.195,-0.07200000000000001,0.2078677464,6.01,-0.1,6.0108318892
2021-01-28 10:30:00,3.77,-0.1095,3.7715898836,0.19,-0.0695,0.20231225860000002,3.58,-0.04,3.5802234566999998,5.76,-0.3295,5.7694168033,0.19,-0.0695,0.20231225860000002,5.57,-0.26,5.5760649207
2021-01-28 11:00:00,2.8205,-0.115,2.8228434689,0.2005,-0.075,0.21406833020000002,2.62,-0.04,2.6203053257,4.5805,-1.065,4.7026806451,0.2005,-0.075,0.21406833020000002,4.38,-0.99,4.490489951
2021-01-28 11:30:00,3.6425,0.314,3.6560090604,0.1825,-0.066,0.1940676428,3.46,0.38,3.4808045047,5.6925,-0.9560000000000001,5.7722172733,0.1825,-0.066,0.1940676428,5.51,-0.89,5.581415591
2021-01-28 12:00:00,3.851,0.327,3.8648583415,0.151,-0.053,0.1600312469,3.7,0.38,3.7194623267,5.831,-0.893,5.8989838108,0.151,-0.053,0.1600312469,5.68,-0.84,5.7417767285
2021-01-28 12:30:00,3.9625,0.375,3.9802049256,0.1325,-0.045,0.1399330197,3.83,0.42,3.8529599012,5.9125,-0.845,5.9725774378,0.1325,-0.045,0.1399330197,5.78,-0.8,5.8351006846
2021-01-28 13:00:00,3.9435000000000002,0.381,3.9618623462,0.1135,-0.039,0.12001354090000001,3.83,0.42,3.8529599012,6.0335,-0.869,6.0957594482,0.1135,-0.039,0.12001354090000001,5.92,-0.8300000000000001,5.9779009694
2021-01-28 13:30:00,4.0665,0.38,4.0842162345,0.1165,-0.04,0.1231756875,3.95,0.42,3.9722663556,6.0365,-0.8,6.0892801093,0.1165,-0.04,0.1231756875,5.92,-0.76,5.9685844218
2021-01-28 14:00:00,4.103,0.3775,4.1203295075,0.123,-0.0425,0.1301355063,3.98,0.42,4.002099449,5.763,-0.8525,5.8257124242,0.123,-0.0425,0.1301355063,5.64,-0.81,5.6978680223
2021-01-28 14:30:00,4.0885,0.3815,4.1062604033,0.1085,-0.0385,0.11512818940000001,3.98,0.42,4.002099449,5.8185,-0.7785000000000001,5.8703496063,0.1085,-0.0385,0.11512818940000001,5.71,-0.74,5.7577512972000005
2021-01-28 15:00:00,4.144,0.388,4.1621244575,0.084,-0.032,0.0898888202,4.06,0.42,4.0816663264,5.7940000000000005,-0.772,5.8452048724,0.084,-0.032,0.0898888202,5.71,-0.74,5.7577512972000005
2021-01-28 15:30:00,4.259,0.4605,4.2838232048,0.139,-0.0495,0.1475508387,4.12,0.51,4.1514455314,5.999,-0.7295,6.0431921407,0.139,-0.0495,0.1475508387,5.86,-0.68,5.8993219949
2021-01-28 16:00:00,4.3335,0.3395,4.3467784047,0.0835,-0.030500000000000003,0.0888960067,4.25,0.37,4.2660754799,5.8335,-0.8205,5.8909203440999995,0.0835,-0.030500000000000003,0.0888960067,5.75,-0.79,5.8040158511
2021-01-28 16:30:00,4.5315,0.337,4.5440137819,0.0915,-0.033,0.097268957,4.44,0.37,4.4553899942,5.7615,-0.743,5.8092108974,0.0915,-0.033,0.097268957,5.67,-0.71,5.7142803571
2021-01-28 17:00:00,4.889,0.2315,4.8944778322,0.109,-0.0385,0.1155995242,4.78,0.27,4.7876194502,5.779,-0.6385000000000001,5.8141657398,0.109,-0.0385,0.1155995242,5.67,-0.6000000000000001,5.7016576537
2021-01-28 17:30:00,5.305,0.233,5.3101143114,0.105,-0.037,0.1113283432,5.2,0.27,5.2070048973,5.885,-0.577,5.9132185821,0.105,-0.037,0.1113283432,5.78,-0.54,5.8051701095
2021-01-28 18:00:00,5.2955,0.1655,5.2980855505,0.0955,-0.0345,0.1015406323,5.2,0.2,5.2038447325,5.8755,-0.7145,5.9187845458,0.0955,-0.0345,0.1015406323,5.78,-0.68,5.8198625413
2021-01-28 18:30:00,5.429,0.214,5.4332160825999996,0.059000000000000004,-0.026000000000000002,0.06447480130000001,5.37,0.24,5.375360453,5.799,-0.656,5.8359863776,0.059000000000000004,-0.026000000000000002,0.06447480130000001,5.74,-0.63,5.7744696726
2021-01-28 19:00:00,5.152,0.195,5.1556889937,0.122,-0.045,0.1300346108,5.03,0.24,5.0357223911,5.922,-0.675,5.9603447048,0.122,-0.045,0.1300346108,5.8,-0.63,5.8341151857
2021-01-28 19:30:00,4.8555,0.3375,4.867215477,0.14550000000000002,-0.052500000000000005,0.1546819317,4.71,0.39,4.7261189151,6.2155,-0.6825,6.2528590661,0.14550000000000002,-0.052500000000000005,0.1546819317,6.07,-0.63,6.1026060007
2021-01-28 20:00:00,4.6735,0.3855,4.6893722927,0.1535,-0.0545,0.1628879983,4.52,0.44,4.5413654334,5.9635,-0.7645000000000001,6.0123034271,0.1535,-0.0545,0.1628879983,5.8100000000000005,-0.71,5.8532213353
2021-01-28 20:30:00,4.237,0.3155,4.2487303103,0.127,-0.044500000000000005,0.1345706134,4.11,0.36,4.1257362979,5.8469999999999995,-0.9145000000000001,5.9180840861,0.127,-0.044500000000000005,0.1345706134,5.72,-0.87,5.7857843029
2021-01-28 21:00:00,3.9699999999999998,0.401,3.9902006215,0.14,-0.049,0.1483273407,3.83,0.45,3.8563454202000003,6.1,-0.919,6.168837897,0.14,-0.049,0.1483273407,5.96,-0.87,6.0231636206
2021-01-28 21:30:00,3.9995000000000003,0.34850000000000003,4.0146547174,0.1695,-0.061500000000000006,0.1803122292,3.83,0.41000000000000003,3.8518826566,5.8795,-0.8415,5.939414323,0.1695,-0.061500000000000006,0.1803122292,5.71,-0.78,5.7630287176
2021-01-28 22:00:00,3.833,0.277,3.8429959667,0.17300000000000001,-0.063,0.1841140951,3.66,0.34,3.6757584251,5.573,-0.783,5.6277364899,0.17300000000000001,-0.063,0.1841140951,5.4,-0.72,5.4477885422
2021-01-28 22:30:00,3.6675,0.19,3.6724183109,0.1875,-0.07,0.2001405756,3.48,0.26,3.4896991274,5.3175,-0.8300000000000001,5.3818868671,0.1875,-0.07,0.2001405756,5.13,-0.76,5.1859907443
2021-01-28 23:00:00,3.55,0.41450000000000004,3.5741167091,0.2,-0.0755,0.21377616800000002,3.35,0.49,3.3856461717,5.15,-1.0555,5.2570505276,0.2,-0.0755,0.21377616800000002,4.95,-0.98,5.0460776847
2021-01-28 23:30:00,3.362,0.6535000000000001,3.4249242692,0.182,-0.0665,0.1937685475,3.18,0.72,3.2604907605999998,4.852,-1.3165,5.0274323715,0.182,-0.0665,0.1937685475,4.67,-1.25,4.834397584
2021-01-29 00:00:00,3.3155,0.6565000000000001,3.3798716692,0.17550000000000002,-0.0635,0.1866346699,3.14,0.72,3.2214903383,4.8455,-1.2635,5.0075245881,0.17550000000000002,-0.0635,0.1866346699,4.67,-1.2,4.8217113145
2021-01-29 00:30:00,3.225,0.7375,3.3082519931,0.195,-0.07250000000000001,0.2080414622,3.03,0.81,3.1363992093,4.865,-1.3025,5.0363410578,0.195,-0.07250000000000001,0.2080414622,4.67,-1.23,4.8292649544
2021-01-29 01:00:00,3.1915,0.674,3.2618933536,0.1615,-0.056,0.1709334666,3.03,0.73,3.1166969695,4.6415,-1.3860000000000001,4.8440188119,0.1615,-0.056,0.1709334666,4.48,-1.33,4.6732536845
2021-01-29 01:30:00,3.063,0.681,3.137790624,0.14300000000000002,-0.049,0.1511621646,2.92,0.73,3.0098671067,4.623,-1.319,4.8074827093,0.14300000000000002,-0.049,0.1511621646,4.48,-1.27,4.6565330451
2021-01-29 02:00:00,3.253,0.658,3.3188812874,0.193,-0.07200000000000001,0.20599271830000002,3.06,0.73,3.1458703088,4.3629999999999995,-1.232,4.5336070628,0.193,-0.07200000000000001,0.20599271830000002,4.17,-1.16,4.328336863
2021-01-29 02:30:00,3.144,0.6075,3.2021543139,0.17400000000000002,-0.0625,0.1848844234,2.9699999999999998,0.67,3.044634625,4.344,-1.3225,4.5408525906,0.17400000000000002,-0.0625,0.1848844234,4.17,-1.26,4.3562024746
2021-01-29 03:00:00,3.0055,0.5655,3.0582381366,0.1555,-0.0545,0.1647740878,2.85,0.62,2.9166590476,4.3955,-1.1945000000000001,4.5549149827,0.1555,-0.0545,0.1647740878,4.24,-1.1400000000000001,4.3905808272
2021-01-29 03:30:00,3.117,0.421,3.1453028471,0.187,-0.069,0.1993238571,2.93,0.49,2.9706901555,4.057,-1.119,4.2084926042,0.187,-0.069,0.1993238571,3.87,-1.05,4.0099127173
2021-01-29 04:00:00,2.9595000000000002,0.5645,3.0128558711,0.17950000000000002,-0.0655,0.1910772095,2.7800000000000002,0.63,2.8504911857,4.2595,-1.2855,4.4492528024,0.17950000000000002,-0.0655,0.1910772095,4.08,-1.22,4.2584973876
2021-01-29 04:30:00,2.976,0.49050000000000005,3.0161508997,0.166,-0.059500000000000004,0.17634128840000002,2.81,0.55,2.8633197516,4.156,-1.2395,4.336899382,0.166,-0.059500000000000004,0.17634128840000002,3.99,-1.18,4.1608292443
2021-01-29 05:00:00,3.019,0.5915,3.076399397,0.139,-0.0485,0.1472183752,2.88,0.64,2.9502542263000002,4.369,-1.1885,4.5277691251,0.139,-0.0485,0.1472183752,4.23,-1.1400000000000001,4.38092456
2021-01-29 05:30:00,2.734,0.6685,2.8145422807,0.114,-0.0415,0.1213187949,2.62,0.71,2.7144981120000002,4.664,-1.2715,4.8342122678,0.114,-0.0415,0.1213187949,4.55,-1.23,4.7133215464
2021-01-29 06:00:00,2.9715,0.5665,3.0250180991,0.1515,-0.053500000000000006,0.1606689142,2.8200000000000003,0.62,2.8873517278,4.5015,-1.2835,4.6809053077,0.1515,-0.053500000000000006,0.1606689142,4.35,-1.23,4.5205530634999995
2021-01-29 06:30:00,3.1545,0.5685,3.205317847,0.14450000000000002,-0.051500000000000004,0.1534030639,3.01,0.62,3.0731905245,4.5445,-1.2215,4.7057988164,0.14450000000000002,-0.051500000000000004,0.1534030639,4.4,-1.17,4.5529001746
2021-01-29 07:00:00,3.508,0.5995,3.558857155,0.20800000000000002,-0.0805,0.2230341902,3.3,0.68,3.3693322781,4.608,-1.1705,4.7543384661,0.20800000000000002,-0.0805,0.2230341902,4.4,-1.09,4.5330012133
2021-01-29 07:30:00,3.104,0.5565,3.1534914381,0.214,-0.0835,0.2297134084,2.89,0.64,2.9600168918,4.774,-1.2835,4.9435258925,0.214,-0.0835,0.2297134084,4.5600000000000005,-1.2,4.7152518491
2021-01-29 08:00:00,2.8145,0.5125000000000001,2.8607807501,0.20450000000000002,-0.0775,0.2186927068,2.61,0.59,2.6758550035,4.5344999999999995,-1.5075,4.778519279,0.20450000000000002,-0.0775,0.2186927068,4.33,-1.43,4.5600219297999995
2021-01-29 08:30:00,3.836,0.517,3.8706827563,0.196,-0.073,0.209153054,3.64,0.59,3.6875059322,4.686,-1.233,4.845501522,0.196,-0.073,0.209153054,4.49,-1.16,4.6374238538
2021-01-29 09:00:00,3.69,0.29450000000000004,3.7017334115000002,0.16,-0.0555,0.1693524431,3.5300000000000002,0.35000000000000003,3.5473088391000003,5.32,-0.8555,5.3883467084,0.16,-0.0555,0.1693524431,5.16,-0.8,5.2216472497
2021-01-29 09:30:00,4.2835,0.3335,4.2964630221,0.1835,-0.0665,0.19517812380000002,4.1,0.4,4.1194659848,5.1635,-0.7265,5.2143584936,0.1835,-0.0665,0.19517812380000002,4.98,-0.66,5.0235445653
2021-01-29 10:00:00,3.9779999999999998,0.281,3.9879123611000002,0.188,-0.069,0.20026232800000002,3.79,0.35000000000000003,3.80612664,5.428,-0.869,5.4971215195,0.188,-0.069,0.20026232800000002,5.24,-0.8,5.3007169326
2021-01-29 10:30:00,4.0005,0.244,4.0079341624,0.18050000000000002,-0.066,0.19218805890000001,3.8200000000000003,0.31,3.8325578926,5.3205,-0.776,5.3767923756,0.18050000000000002,-0.066,0.19218805890000001,5.14,-0.71,5.1888052575
2021-01-29 11:00:00,4.011,0.2795,4.020726458,0.191,-0.07050000000000001,0.2035958005,3.8200000000000003,0.35000000000000003,3.8360005214,5.411,-0.7805000000000001,5.4670011204,0.191,-0.07050000000000001,0.2035958005,5.22,-0.71,5.2680641606
2021-01-29 11:30:00,3.9130000000000003,0.3635,3.9298474843,0.183,-0.0665,0.1947081149,3.73,0.43,3.7547037167,5.673,-0.8265,5.7328903051,0.183,-0.0665,0.1947081149,5.49,-0.76,5.5423550951
2021-01-29 12:00:00,4.3195,0.36,4.3344757757,0.1895,-0.07,0.2020154697,4.13,0.43,4.1523246501,5.5495,-0.78,5.6040476666,0.1895,-0.07,0.2020154697,5.36,-0.71,5.4068197677
2021-01-29 12:30:00,4.323,0.278,4.3319294777,0.193,-0.07200000000000001,0.20599271830000002,4.13,0.35000000000000003,4.1448039761,5.6129999999999995,-0.782,5.6672121012000005,0.193,-0.07200000000000001,0.20599271830000002,5.42,-0.71,5.4663058824
