Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 13:00:00,4.2865,0.35350000000000004,4.3010515575,0.1565,-0.0565,0.166386598,4.13,0.41000000000000003,4.1503011939,5.7165,-0.7665000000000001,5.7676593606,0.1565,-0.0565,0.166386598,5.5600000000000005,-0.71,5.6051494182
2021-01-29 13:30:00,4.3875,0.382,4.4040981199,0.0775,-0.028,0.08240297320000001,4.31,0.41000000000000003,4.3294572408,5.6375,-0.738,5.6856002542,0.0775,-0.028,0.08240297320000001,5.5600000000000005,-0.71,5.6051494182
2021-01-29 14:00:00,4.437,0.3075,4.4476426621,0.08700000000000001,-0.0325,0.0928722241,4.35,0.34,4.3632671245,5.457,-0.8025,5.5156917291,0.08700000000000001,-0.0325,0.0928722241,5.37,-0.77,5.4249239626
2021-01-29 14:30:00,4.5275,0.386,4.5439247628,0.1275,-0.044,0.1348786492,4.4,0.43,4.4209614339,5.4475,-0.714,5.4940924865,0.1275,-0.044,0.1348786492,5.32,-0.67,5.3620238716
2021-01-29 15:00:00,4.6075,0.3695,4.6222923426,0.1675,-0.060500000000000005,0.1780912687,4.44,0.43,4.4607734755,5.3975,-0.7305,5.4467087768999995,0.1675,-0.060500000000000005,0.1780912687,5.23,-0.67,5.2727412226
2021-01-29 15:30:00,4.717,0.3745,4.7318431134,0.157,-0.0555,0.1665210197,4.5600000000000005,0.43,4.5802292519000005,5.297,-0.6855,5.3411720858,0.157,-0.0555,0.1665210197,5.14,-0.63,5.1784650235
2021-01-29 16:00:00,4.9625,0.42,4.9802415855,0.14250000000000002,-0.05,0.1510173831,4.82,0.47000000000000003,4.8428607248,5.2825,-0.68,5.3260873303,0.14250000000000002,-0.05,0.1510173831,5.14,-0.63,5.1784650235
2021-01-29 16:30:00,5.045,0.322,5.0552654728,0.075,-0.028,0.08005623020000001,4.97,0.35000000000000003,4.9823087018,5.215,-0.778,5.2727136277,0.075,-0.028,0.08005623020000001,5.14,-0.75,5.1944297088
2021-01-29 17:00:00,5.0065,-0.24050000000000002,5.0122731869,0.036500000000000005,-0.0205,0.0418628714,4.97,-0.22,4.9748668324,5.2665,-0.2005,5.2703152183,0.036500000000000005,-0.0205,0.0418628714,5.23,-0.18,5.2330965976
2021-01-29 17:30:00,5.2275,-0.2005,5.231343661,0.0375,-0.0205,0.0427375713,5.19,-0.18,5.1931204492,5.5775,-0.1605,5.5798088229000005,0.0375,-0.0205,0.0427375713,5.54,-0.14,5.5417686707
2021-01-29 18:00:00,5.5035,-0.10250000000000001,5.5044544235,0.053500000000000006,-0.022500000000000003,0.0580387801,5.45,-0.08,5.4505871243,5.5935,-0.1625,5.5958599429,0.053500000000000006,-0.022500000000000003,0.0580387801,5.54,-0.14,5.5417686707
2021-01-29 18:30:00,5.44,-0.202,5.4437490758,0.05,-0.022,0.0546260011,5.39,-0.18,5.3930047283,5.55,-0.302,5.5582105034,0.05,-0.022,0.0546260011,5.5,-0.28,5.5071226607
2021-01-29 19:00:00,5.1765,-0.2,5.1803621736,0.026500000000000003,-0.02,0.0332001506,5.15,-0.18,5.153144671,5.6765,-0.30000000000000004,5.6844218923,0.026500000000000003,-0.02,0.0332001506,5.65,-0.28,5.6569337984
2021-01-29 19:30:00,5.2165,-0.199,5.2202943643,0.0165,-0.019,0.0251644591,5.2,-0.18,5.2031144519,5.4065,-0.299,5.414761606,0.0165,-0.019,0.0251644591,5.39,-0.28,5.3972678273
2021-01-29 20:00:00,5.269,-0.5305,5.2956388897,0.019,-0.0205,0.027950849700000002,5.25,-0.51,5.2747132623,5.219,0.1495,5.2211407997,0.019,-0.0205,0.027950849700000002,5.2,0.17,5.2027781041
2021-01-29 20:30:00,5.3205,-0.613,5.3556968968,0.0005,-0.003,0.0030413813000000002,5.32,-0.61,5.3548576078,5.0405,0.167,5.0432657326,0.0005,-0.003,0.0030413813000000002,5.04,0.17,5.0428662485
2021-01-29 21:00:00,5.24,-0.61,5.2753862418,0.0,0.0,0.0,5.24,-0.61,5.2753862418,4.94,0.17,4.9429242357,0.0,0.0,0.0,4.94,0.17,4.9429242357
2021-01-29 21:30:00,5.02,-0.5700000000000001,5.0522569214,0.0,0.0,0.0,5.02,-0.5700000000000001,5.0522569214,4.74,0.1,4.7410547350000005,0.0,0.0,0.0,4.74,0.1,4.7410547350000005
2021-01-29 22:00:00,4.94,-0.42,4.9578221025,0.0,0.0,0.0,4.94,-0.42,4.9578221025,4.62,-0.09,4.6208765402,0.0,0.0,0.0,4.62,-0.09,4.6208765402
2021-01-29 22:30:00,4.84,-0.17,4.8429846169,0.0,0.0,0.0,4.84,-0.17,4.8429846169,4.42,-0.32,4.4315685711,0.0,0.0,0.0,4.42,-0.32,4.4315685711
2021-01-29 23:00:00,4.58,-0.26,4.5873739765,0.0,0.0,0.0,4.58,-0.26,4.5873739765,4.14,-0.44,4.1633159861,0.0,0.0,0.0,4.14,-0.44,4.1633159861
2021-01-29 23:30:00,4.5105,0.044500000000000005,4.5107195102,0.0005,-0.0055000000000000005,0.0055226805,4.51,0.05,4.5102771533,3.9405,-0.6955,4.0014073149,0.0005,-0.0055000000000000005,0.0055226805,3.94,-0.6900000000000001,3.9999624998
2021-01-30 00:00:00,4.31,0.2185,4.31553499,0.0,-0.0015,0.0015,4.31,0.22,4.3156111966,3.9,-0.7815000000000001,3.9775296668,0.0,-0.0015,0.0015,3.9,-0.78,3.9772352206
2021-01-30 00:30:00,4.1335,0.20400000000000001,4.138530929,0.0135,-0.016,0.0209344214,4.12,0.22,4.1258696053,3.8635,-0.876,3.9615663884,0.0135,-0.016,0.0209344214,3.85,-0.86,3.9448827612
2021-01-30 01:00:00,3.9425,0.24750000000000003,3.9502610673,0.0425,-0.022500000000000003,0.0480884602,3.9,0.27,3.9093349818,3.9325,-0.8825000000000001,4.0303055095,0.0425,-0.022500000000000003,0.0480884602,3.89,-0.86,3.9839302203
2021-01-30 01:30:00,3.6865,0.1835,3.691064142,0.0665,-0.026500000000000003,0.0715856131,3.62,0.21,3.6260860442,4.0165,-0.8865000000000001,4.1131684259,0.0665,-0.026500000000000003,0.0715856131,3.95,-0.86,4.0425363326
2021-01-30 02:00:00,3.5285,0.178,3.5329868737,0.08850000000000001,-0.032,0.09410765110000001,3.44,0.21,3.4464039229,4.3085,-0.772,4.3771173448,0.08850000000000001,-0.032,0.09410765110000001,4.22,-0.74,4.2843902717
2021-01-30 02:30:00,3.317,0.209,3.3235778914000003,0.117,-0.041,0.1239758041,3.2,0.25,3.2097507691000002,4.447,-0.781,4.515060354,0.117,-0.041,0.1239758041,4.33,-0.74,4.3927781642
2021-01-30 03:00:00,3.1235,0.0195,3.1235608686,0.14350000000000002,-0.0505,0.152126592,2.98,0.07,2.9808220343,4.2035,-0.8905000000000001,4.2967897901,0.14350000000000002,-0.0505,0.152126592,4.06,-0.84,4.1459860106
2021-01-30 03:30:00,3.275,0.019,3.275055114,0.145,-0.051000000000000004,0.1537075145,3.13,0.07,3.1307826498,4.165,-0.751,4.2321656395,0.145,-0.051000000000000004,0.1537075145,4.02,-0.7000000000000001,4.0804901666
2021-01-30 04:00:00,3.224,0.019,3.2240559859,0.14400000000000002,-0.051000000000000004,0.15276452470000002,3.08,0.07,3.0807953519,4.274,-0.6910000000000001,4.3294984698,0.14400000000000002,-0.051000000000000004,0.15276452470000002,4.13,-0.64,4.1792941988
2021-01-30 04:30:00,3.1505,0.012,3.1505228534,0.1605,-0.058,0.17065828430000002,2.99,0.07,2.9908192856999998,4.2205,-0.6980000000000001,4.2778293853000005,0.1605,-0.058,0.17065828430000002,4.06,-0.64,4.1101338178
2021-01-30 05:00:00,3.3105,0.0165,3.3105411189,0.1505,-0.053500000000000006,0.1597263284,3.16,0.07,3.1607752214,4.0705,-0.6935,4.129153969,0.1505,-0.053500000000000006,0.1597263284,3.92,-0.64,3.9719013079
2021-01-30 05:30:00,3.313,0.015,3.313033957,0.153,-0.055,0.1625853622,3.16,0.07,3.1607752214,4.073,-0.6950000000000001,4.1318705207,0.153,-0.055,0.1625853622,3.92,-0.64,3.9719013079
2021-01-30 06:00:00,3.578,-0.0635,3.5785634338,0.148,-0.053500000000000006,0.1573729646,3.43,-0.01,3.4300145772,3.878,-0.6335000000000001,3.9294027853999998,0.148,-0.053500000000000006,0.1573729646,3.73,-0.58,3.7748244992
2021-01-30 06:30:00,3.959,-0.0635,3.9595092183,0.149,-0.053500000000000006,0.1583137707,3.81,-0.01,3.8100131233,3.879,-0.5935,3.9241410844,0.149,-0.053500000000000006,0.1583137707,3.73,-0.54,3.768885777
2021-01-30 07:00:00,3.8725,-0.053500000000000006,3.8728695434000002,0.12250000000000001,-0.043500000000000004,0.1299942306,3.75,-0.01,3.7500133333,3.8025,-0.6635,3.8599531733,0.12250000000000001,-0.043500000000000004,0.1299942306,3.68,-0.62,3.7318628056
2021-01-30 07:30:00,4.0615,-0.0495,4.0618016323,0.1115,-0.0395,0.1182898981,3.95,-0.01,3.9500126582,3.7615,-0.6595000000000001,3.8188771255000002,0.1115,-0.0395,0.1182898981,3.65,-0.62,3.7022830794
2021-01-30 08:00:00,4.0655,-0.082,4.0663268745,0.1155,-0.042,0.1228993491,3.95,-0.04,3.9502025265,3.9055,-0.6920000000000001,3.9663325945,0.1155,-0.042,0.1228993491,3.79,-0.65,3.8453348359
2021-01-30 08:30:00,4.3585,-0.046,4.3587427373,0.1285,-0.046,0.1364853472,4.23,0.0,4.23,3.9585,-0.5660000000000001,3.9987595889,0.1285,-0.046,0.1364853472,3.83,-0.52,3.8651390661000002
2021-01-30 09:00:00,4.473,-0.047,4.4732469192,0.133,-0.047,0.1410602708,4.34,0.0,4.34,4.243,-0.5670000000000001,4.280716996,0.133,-0.047,0.1410602708,4.11,-0.52,4.1427647773
2021-01-30 09:30:00,4.4695,0.064,4.4699581933,0.1295,-0.046,0.1374272535,4.34,0.11,4.3413937854,4.5795,-0.666,4.6276750372,0.1295,-0.046,0.1374272535,4.45,-0.62,4.4929834186
2021-01-30 10:00:00,4.2875,0.139,4.2897525861,0.11750000000000001,-0.041,0.12444778020000001,4.17,0.18,4.1738830841,4.9875,-0.661,5.031110936,0.11750000000000001,-0.041,0.12444778020000001,4.87,-0.62,4.9093074868
2021-01-30 10:30:00,4.3585,0.0745,4.3591366691,0.1285,-0.0455,0.1363176438,4.23,0.12,4.2317017853,5.1585,-0.6155,5.1950902302,0.1285,-0.0455,0.1363176438,5.03,-0.5700000000000001,5.0621932006
2021-01-30 11:00:00,4.372,-0.1105,4.3733961917,0.14200000000000002,-0.0505,0.1507124746,4.23,-0.06,4.2304255105,5.392,-0.36050000000000004,5.4040377728,0.14200000000000002,-0.0505,0.1507124746,5.25,-0.31,5.2591444171
2021-01-30 11:30:00,4.449,-0.24650000000000002,4.455823521,0.129,-0.0465,0.137124943,4.32,-0.2,4.3246271516,5.789,-0.0665,5.7893819402,0.129,-0.0465,0.137124943,5.66,-0.02,5.6600353356
2021-01-30 12:00:00,4.334,-0.2525,4.3413491279,0.14400000000000002,-0.052500000000000005,0.1532718174,4.19,-0.2,4.1947705539,5.804,-0.0325,5.8040909926,0.14400000000000002,-0.052500000000000005,0.1532718174,5.66,0.02,5.6600353356
2021-01-30 12:30:00,4.6315,0.249,4.6381885742,0.14150000000000001,-0.051000000000000004,0.1504102723,4.49,0.30000000000000004,4.5000111111,5.8515,-0.531,5.8755436557,0.14150000000000001,-0.051000000000000004,0.1504102723,5.71,-0.48,5.7301396144000005
2021-01-30 13:00:00,4.625,0.331,4.6368293046,0.135,-0.049,0.14361754770000001,4.49,0.38,4.5060514866,5.845,-0.609,5.8766407071,0.135,-0.049,0.14361754770000001,5.71,-0.56,5.7373948792
2021-01-30 13:30:00,4.5615,0.361,4.5757625867,0.1615,-0.059000000000000004,0.17193966970000002,4.4,0.42,4.42,5.9715,-0.739,6.0170535356,0.1615,-0.059000000000000004,0.17193966970000002,5.8100000000000005,-0.68,5.8496581097
2021-01-30 14:00:00,4.552,0.24450000000000002,4.5585616427,0.152,-0.0555,0.1618154813,4.4,0.30000000000000004,4.4102154142,5.812,-0.6855,5.8522862413,0.152,-0.0555,0.1618154813,5.66,-0.63,5.6949539067
2021-01-30 14:30:00,4.7285,0.25,4.7351042491,0.1385,-0.05,0.14724893890000001,4.59,0.30000000000000004,4.5997934736,5.6185,-0.54,5.6443903347,0.1385,-0.05,0.14724893890000001,5.48,-0.49,5.5018633207
2021-01-30 15:00:00,4.697,0.28250000000000003,4.7054877802,0.157,-0.0575,0.1671982356,4.54,0.34,4.5527134766,5.6370000000000005,-0.6075,5.6696406632,0.157,-0.0575,0.1671982356,5.48,-0.55,5.5075312074
2021-01-30 15:30:00,4.818,0.2735,4.8257565469,0.178,-0.0665,0.1900164467,4.64,0.34,4.6524402199,5.748,-0.5065000000000001,5.7702726322,0.178,-0.0665,0.1900164467,5.57,-0.44,5.5873517877
2021-01-30 16:00:00,4.595,0.28750000000000003,4.603985366,0.145,-0.052500000000000005,0.1542117051,4.45,0.34,4.4629698632,5.795,-0.6725,5.8338907472,0.145,-0.052500000000000005,0.1542117051,5.65,-0.62,5.6839159037
2021-01-30 16:30:00,4.612,0.3405,4.6245523297,0.162,-0.059500000000000004,0.17258114030000002,4.45,0.4,4.4679413604,5.952,-0.7295,5.9965385223,0.162,-0.059500000000000004,0.17258114030000002,5.79,-0.67,5.8286362041
2021-01-30 17:00:00,4.944,0.2755,4.9516700466,0.124,-0.044500000000000005,0.13174312130000002,4.82,0.32,4.8306107274,6.054,-0.5445,6.0784369907,0.124,-0.044500000000000005,0.13174312130000002,5.93,-0.5,5.9510419256
2021-01-30 17:30:00,4.9235,0.338,4.9350882718,0.14350000000000002,-0.052000000000000005,0.1526310912,4.78,0.39,4.7958836516000005,6.1735,-0.652,6.2078342641,0.14350000000000002,-0.052000000000000005,0.1526310912,6.03,-0.6000000000000001,6.0597772236
2021-01-30 18:00:00,5.055,0.338,5.0662874968,0.145,-0.052000000000000005,0.15404220200000002,4.91,0.39,4.9254644451,6.175,-0.652,6.2093259699,0.145,-0.052000000000000005,0.15404220200000002,6.03,-0.6000000000000001,6.0597772236
2021-01-30 18:30:00,5.0365,0.21350000000000002,5.04102316,0.1265,-0.0465,0.1347757397,4.91,0.26,4.9168790915,6.0865,-0.7165,6.1285279228,0.1265,-0.0465,0.1347757397,5.96,-0.67,5.9975411628
2021-01-30 19:00:00,4.9975000000000005,0.227,5.0026528213,0.08750000000000001,-0.033,0.0935160414,4.91,0.26,4.9168790915,6.1475,-0.7030000000000001,6.1875653734,0.08750000000000001,-0.033,0.0935160414,6.06,-0.67,6.0969254547
2021-01-30 19:30:00,4.952,0.1145,4.953323556,0.152,-0.0555,0.1618154813,4.8,0.17,4.8030094732,5.812,-0.7255,5.8571063035,0.152,-0.0555,0.1618154813,5.66,-0.67,5.6995175234
2021-01-30 20:00:00,4.876,0.07100000000000001,4.8765168922,0.136,-0.049,0.1445579469,4.74,0.12,4.741518744,5.666,-0.599,5.6975746594,0.136,-0.049,0.1445579469,5.53,-0.55,5.5572835091
2021-01-30 20:30:00,4.655,0.14150000000000001,4.6571501211,0.135,-0.0485,0.1434477257,4.52,0.19,4.5239916003000005,5.665,-0.6685,5.7043069036,0.135,-0.0485,0.1434477257,5.53,-0.62,5.5646473383
2021-01-30 21:00:00,4.2505,0.3195,4.2624911144,0.1405,-0.0505,0.1493000335,4.11,0.37,4.1266208937,5.8905,-0.7605000000000001,5.9393897414,0.1405,-0.0505,0.1493000335,5.75,-0.71,5.7936689584
2021-01-30 21:30:00,4.1025,0.2725,4.1115401615,0.1325,-0.0475,0.1407568826,3.9699999999999998,0.32,3.9828758454,5.7925,-0.7575000000000001,5.8418201359,0.1325,-0.0475,0.1407568826,5.66,-0.71,5.7043579831999995
2021-01-30 22:00:00,3.843,0.3385,3.8578791129,0.14300000000000002,-0.051500000000000004,0.15199095370000001,3.7,0.39,3.7204972786,5.893,-0.7615000000000001,5.9419972442,0.14300000000000002,-0.051500000000000004,0.15199095370000001,5.75,-0.71,5.7936689584
2021-01-30 22:30:00,3.4995,0.3905,3.5212200300000003,0.1095,-0.0395,0.11640661490000001,3.39,0.43,3.4171625656,6.0195,-0.8095,6.0736867305,0.1095,-0.0395,0.11640661490000001,5.91,-0.77,5.9599496642
2021-01-30 23:00:00,2.8855,0.268,2.8979189516,0.1155,-0.042,0.1228993491,2.77,0.31,2.7872925932,5.8055,-1.002,5.8913355235000004,0.1155,-0.042,0.1228993491,5.69,-0.96,5.7704159295
2021-01-30 23:30:00,2.85,0.376,2.87469581,0.12,-0.044,0.1278123625,2.73,0.42,2.762118752,5.65,-1.004,5.7385116537,0.12,-0.044,0.1278123625,5.53,-0.96,5.6127087934
2021-01-31 00:00:00,2.8369999999999997,0.381,2.8624692138,0.107,-0.039,0.1138859078,2.73,0.42,2.762118752,5.307,-1.159,5.4320833941,0.107,-0.039,0.1138859078,5.2,-1.12,5.3192480672
2021-01-31 00:30:00,3.0145,0.729,3.101395049,0.1145,-0.041,0.12161928300000001,2.9,0.77,3.0004832944,5.0745,-1.451,5.2778737433,0.1145,-0.041,0.12161928300000001,4.96,-1.4100000000000001,5.1565201444
2021-01-31 01:00:00,2.8105,0.8475,2.9355010646,0.09050000000000001,-0.0325,0.096158723,2.7199999999999998,0.88,2.8588109416,5.2705,-1.4725000000000001,5.4723328207,0.09050000000000001,-0.0325,0.096158723,5.18,-1.44,5.3764300423
2021-01-31 01:30:00,2.571,0.8495,2.7077095948,0.081,-0.030500000000000003,0.0865520075,2.49,0.88,2.6409278672000003,5.341,-1.5305,5.5559617754,0.081,-0.030500000000000003,0.0865520075,5.26,-1.5,5.4696983463
2021-01-31 02:00:00,2.684,0.641,2.7594812918000002,0.074,-0.029,0.0794795571,2.61,0.67,2.6946242781,4.654,-1.609,4.9242864458,0.074,-0.029,0.0794795571,4.58,-1.58,4.8448735794
2021-01-31 02:30:00,2.9795,0.7515000000000001,3.0728118231,0.0695,-0.0285,0.0751165761,2.91,0.78,3.0127230208,4.5795,-1.4585,4.8061463253,0.0695,-0.0285,0.0751165761,4.51,-1.43,4.7312788969
2021-01-31 03:00:00,3.118,0.7495,3.2068168407,0.078,-0.030500000000000003,0.0837511194,3.04,0.78,3.1384709653,4.518,-1.4005,4.7300871292,0.078,-0.030500000000000003,0.0837511194,4.44,-1.37,4.6465578658
2021-01-31 03:30:00,3.273,0.648,3.3365300838,0.083,-0.032,0.08895504480000001,3.19,0.68,3.2616713507,4.323,-1.292,4.5119389402,0.083,-0.032,0.08895504480000001,4.24,-1.26,4.4232567188
2021-01-31 04:00:00,3.312,0.8160000000000001,3.4110408969,0.092,-0.034,0.09808159870000001,3.22,0.85,3.3303002868,4.062,-1.6440000000000001,4.3820748510000005,0.092,-0.034,0.09808159870000001,3.9699999999999998,-1.6099999999999999,4.2840401492
2021-01-31 04:30:00,3.5955,1.041,3.7431672752000003,0.0755,-0.029,0.08087799450000001,3.52,1.07,3.6790351996,3.8355,-1.639,4.1710168125,0.0755,-0.029,0.08087799450000001,3.76,-1.6099999999999999,4.0901955943
2021-01-31 05:00:00,3.5935,1.0415,3.7413853718,0.07350000000000001,-0.0285,0.0788321001,3.52,1.07,3.6790351996,3.7235,-1.6985000000000001,4.0925975248,0.07350000000000001,-0.0285,0.0788321001,3.65,-1.67,4.0139008458
2021-01-31 05:30:00,3.781,1.0435,3.9223530247,0.061,-0.026500000000000003,0.0665075184,3.7199999999999998,1.07,3.8708267851000002,3.6109999999999998,-1.6965,3.9896658068,0.061,-0.026500000000000003,0.0665075184,3.55,-1.67,3.9231874796
2021-01-31 06:00:00,3.525,0.933,3.6463836880000002,0.065,-0.027,0.07038465740000001,3.46,0.96,3.5907102362,3.615,-1.837,4.0549715165,0.065,-0.027,0.07038465740000001,3.55,-1.81,3.9847961052
2021-01-31 06:30:00,3.71,1.016,3.8466031768,0.06,-0.024,0.0646219777,3.65,1.04,3.7952733762,3.5700000000000003,-1.904,4.046,0.06,-0.024,0.0646219777,3.51,-1.88,3.9817709628
2021-01-31 07:00:00,3.901,1.008,4.0291270767,0.091,-0.032,0.09646242790000001,3.81,1.04,3.9493923583,3.501,-1.912,3.9890782143,0.091,-0.032,0.09646242790000001,3.41,-1.88,3.8939054945000002
2021-01-31 07:30:00,2.915,0.6465000000000001,2.985831082,0.095,-0.0335,0.1007335595,2.8200000000000003,0.68,2.9008274682,2.805,-2.2735,3.6106546844,0.095,-0.0335,0.1007335595,2.71,-2.24,3.515920932
2021-01-31 08:00:00,3.466,0.783,3.5533427924,0.106,-0.037,0.1122719912,3.36,0.8200000000000001,3.4586124385,3.146,-2.157,3.8144416367,0.106,-0.037,0.1122719912,3.04,-2.12,3.7062110032
2021-01-31 08:30:00,3.8395,0.921,3.9484175628,0.0795,-0.029,0.08462416910000001,3.76,0.9500000000000001,3.8781567787,4.0595,-1.779,4.4321982413,0.0795,-0.029,0.08462416910000001,3.98,-1.75,4.3477465428
2021-01-31 09:00:00,4.6285,0.924,4.7198292607,0.0685,-0.026000000000000002,0.0732683424,4.5600000000000005,0.9500000000000001,4.6579072554,4.2685,-1.456,4.5099920454,0.0685,-0.026000000000000002,0.0732683424,4.2,-1.43,4.4367668408
2021-01-31 09:30:00,4.7455,0.6595000000000001,4.7911074398,0.0855,-0.030500000000000003,0.0907771998,4.66,0.6900000000000001,4.710806725,4.7755,-1.1105,4.9029185696,0.0855,-0.030500000000000003,0.0907771998,4.69,-1.08,4.8127435003
2021-01-31 10:00:00,4.746,0.1695,4.7490258212,0.08600000000000001,-0.030500000000000003,0.0912482877,4.66,0.2,4.6642898709,4.956,-0.8505,5.0284476978,0.08600000000000001,-0.030500000000000003,0.0912482877,4.87,-0.8200000000000001,4.9385524195
2021-01-31 10:30:00,5.2015,0.29,5.209577934,0.0815,-0.03,0.0868461283,5.12,0.32,5.1299902534,5.0315,-0.72,5.082754396,0.0815,-0.03,0.0868461283,4.95,-0.6900000000000001,4.9978595418000005
2021-01-31 11:00:00,5.4865,0.292,5.4942648507000005,0.0765,-0.028,0.0814631819,5.41,0.32,5.4194556922,5.0965,-0.618,5.1338325109,0.0765,-0.028,0.0814631819,5.02,-0.59,5.0545524035
2021-01-31 11:30:00,5.793,0.1855,5.7959692244,0.063,-0.0245,0.0675962277,5.73,0.21,5.7338468762,5.083,-0.5345,5.1110252641,0.063,-0.0245,0.0675962277,5.02,-0.51,5.0458398706
2021-01-31 12:00:00,5.783,0.187,5.7860226408,0.053,-0.023,0.0577754273,5.73,0.21,5.7338468762,5.313,-0.533,5.3396683418,0.053,-0.023,0.0577754273,5.26,-0.51,5.2846664985
2021-01-31 12:30:00,5.8645,0.0945,5.8652613326,0.0645,-0.025500000000000002,0.06935776810000001,5.8,0.12,5.8012412465,5.1145,-0.6855,5.1602345392,0.0645,-0.025500000000000002,0.06935776810000001,5.05,-0.66,5.0929461022
2021-01-31 13:00:00,5.9445,0.2645,5.9503815424,0.0645,-0.025500000000000002,0.06935776810000001,5.88,0.29,5.887147017,5.4145,-0.6455000000000001,5.4528415070000005,0.0645,-0.025500000000000002,0.06935776810000001,5.35,-0.62,5.3858054179
2021-01-31 13:30:00,5.9645,0.26,5.9701641728,0.0845,-0.03,0.08966744110000001,5.88,0.29,5.887147017,5.4745,-0.68,5.5165705153,0.0845,-0.03,0.08966744110000001,5.39,-0.65,5.4290514825
2021-01-31 14:00:00,6.014,0.2625,6.0197260943,0.074,-0.0275,0.0789446008,5.94,0.29,5.9470749112,5.294,-0.6775,5.3371754936,0.074,-0.0275,0.0789446008,5.22,-0.65,5.2603136789
2021-01-31 14:30:00,5.8675,0.14150000000000001,5.8692059514,0.0775,-0.0285,0.08257420900000001,5.79,0.17,5.7924951446,5.1175,-0.5985,5.1523789166,0.0775,-0.0285,0.08257420900000001,5.04,-0.5700000000000001,5.0721297302
2021-01-31 15:00:00,5.8260000000000005,0.2315,5.8305975894,0.076,-0.0285,0.08116803560000001,5.75,0.26,5.7558752592,4.996,-0.6385000000000001,5.0366356082,0.076,-0.0285,0.08116803560000001,4.92,-0.61,4.9576708241
2021-01-31 15:30:00,5.705,0.29150000000000004,5.7124423192,0.075,-0.0285,0.0802324747,5.63,0.32,5.6390868055,4.9350000000000005,-0.7485,4.9914403983,0.075,-0.0285,0.0802324747,4.86,-0.72,4.913043863
2021-01-31 16:00:00,5.663,0.24,5.6680833621,0.083,-0.03,0.0882553115,5.58,0.27,5.586528439,4.803,-0.75,4.8612044804,0.083,-0.03,0.0882553115,4.72,-0.72,4.7745994596
2021-01-31 16:30:00,5.7525,0.2775,5.7591893961,0.0925,-0.0325,0.09804335780000001,5.66,0.31,5.6684830422,5.0825,-0.7525000000000001,5.1379044853,0.0925,-0.0325,0.09804335780000001,4.99,-0.72,5.0416763085
2021-01-31 17:00:00,5.749,0.17850000000000002,5.7517704448,0.089,-0.0315,0.0944100101,5.66,0.21,5.6638944199,5.199,-0.5915,5.232539847,0.089,-0.0315,0.0944100101,5.11,-0.56,5.140593351
2021-01-31 17:30:00,5.6315,0.060500000000000005,5.6318249706,0.0815,-0.029500000000000002,0.0866746791,5.55,0.09,5.5507296818,5.3815,-0.5895,5.4136912084,0.0815,-0.029500000000000002,0.0866746791,5.3,-0.56,5.3295027911
2021-01-31 18:00:00,5.7219999999999995,0.13,5.7234765659,0.082,-0.03,0.0873155198,5.64,0.16,5.6422690471,5.472,-0.67,5.5128653167,0.082,-0.03,0.0873155198,5.39,-0.64,5.4278632997
2021-01-31 18:30:00,5.8355,0.136,5.8370845677,0.0555,-0.024,0.0604669331,5.78,0.16,5.7822141088,5.3955,-0.624,5.4314635459,0.0555,-0.024,0.0604669331,5.34,-0.6000000000000001,5.3736021438
2021-01-31 19:00:00,5.753,0.302,5.7609211937,0.073,-0.028,0.0781856764,5.68,0.33,5.6895781917,5.373,-0.778,5.4290342603,0.073,-0.028,0.0781856764,5.3,-0.75,5.352803004
2021-01-31 19:30:00,5.691,0.305,5.6991671321,0.061,-0.025,0.06592419890000001,5.63,0.33,5.6396631105,5.141,-0.8250000000000001,5.2067750095,0.061,-0.025,0.06592419890000001,5.08,-0.8,5.1426063431
2021-01-31 20:00:00,5.532,0.3085,5.5405952974,0.042,-0.021500000000000002,0.0471831538,5.49,0.33,5.4999090902,5.032,-0.8215,5.0986161113,0.042,-0.021500000000000002,0.0471831538,4.99,-0.8,5.0537214011
2021-01-31 20:30:00,5.465,0.23700000000000002,5.4701365614,0.025,-0.023,0.0339705755,5.44,0.26,5.4462096912,4.955,-0.743,5.0103965911,0.025,-0.023,0.0339705755,4.93,-0.72,4.9822986663
2021-01-31 21:00:00,5.2075,-0.233,5.2127099718,0.0275,-0.023,0.0358503835,5.18,-0.21,5.1842550092,4.9075,-0.343,4.9194720499,0.0275,-0.023,0.0358503835,4.88,-0.32,4.890480549
2021-01-31 21:30:00,5.1035,-0.233,5.1088160321,0.0235,-0.023,0.032882366100000004,5.08,-0.21,5.0843386984,4.7035,-0.343,4.7159899544,0.0235,-0.023,0.032882366100000004,4.68,-0.32,4.6909274136
2021-01-31 22:00:00,4.9655000000000005,-0.231,4.9708702709,0.025500000000000002,-0.021,0.0330340733,4.94,-0.21,4.944461548,4.5855,-0.341,4.5981617251,0.025500000000000002,-0.021,0.0330340733,4.5600000000000005,-0.32,4.5712142807
2021-01-31 22:30:00,4.6585,-0.291,4.6675800207,0.018500000000000003,-0.021,0.0279866039,4.64,-0.27,4.6478489648,4.4985,-0.341,4.5114059061,0.018500000000000003,-0.021,0.0279866039,4.48,-0.32,4.4914140312
2021-01-31 23:00:00,4.4755,-0.41250000000000003,4.494469546,0.025500000000000002,-0.022500000000000003,0.0340073521,4.45,-0.39,4.4670571969,4.3055,-0.29250000000000004,4.3154242549,0.025500000000000002,-0.022500000000000003,0.0340073521,4.28,-0.27,4.288507899
2021-01-31 23:30:00,4.237,-0.1715,4.240469461,0.017,-0.021500000000000002,0.0274089401,4.22,-0.15,4.2226650353,4.027,-0.5815,4.0687677803,0.017,-0.021500000000000002,0.0274089401,4.01,-0.56,4.0489134345
2021-02-01 00:00:00,4.1015,0.20950000000000002,4.1068470266,0.0115,-0.0205,0.0235053185,4.09,0.23,4.096461888,3.8315,-0.9905,3.9574590964,0.0115,-0.0205,0.0235053185,3.8200000000000003,-0.97,3.9412307722
2021-02-01 00:30:00,4.165,0.264,4.1733584797,0.005,-0.016,0.0167630546,4.16,0.28,4.1694124286,3.925,-0.906,4.0282081624,0.005,-0.016,0.0167630546,3.92,-0.89,4.0197636746
2021-02-01 01:00:00,4.0225,0.198,4.0273701407,0.0025,-0.012,0.0122576507,4.02,0.21,4.0254813377,3.7525,-0.982,3.8788632678,0.0025,-0.012,0.0122576507,3.75,-0.97,3.8734222594
2021-02-01 01:30:00,4.12,0.3195,4.1323698104,0.0,-0.0005,0.0005,4.12,0.32,4.1324084987,3.87,-0.8505,3.9623541298,0.0,-0.0005,0.0005,3.87,-0.85,3.9622468373
2021-02-01 02:00:00,3.98,0.32,3.9928435982,0.0,0.0,0.0,3.98,0.32,3.9928435982,3.81,-0.9,3.9148563192,0.0,0.0,0.0,3.81,-0.9,3.9148563192
2021-02-01 02:30:00,3.91,0.2,3.9151117481,0.0,0.0,0.0,3.91,0.2,3.9151117481,3.71,-1.03,3.8503246616,0.0,0.0,0.0,3.71,-1.03,3.8503246616
2021-02-01 03:00:00,3.91,0.27,3.919311164,0.0,0.0,0.0,3.91,0.27,3.919311164,3.67,-0.98,3.7985918444,0.0,0.0,0.0,3.67,-0.98,3.7985918444
2021-02-01 03:30:00,3.91,0.33,3.9239011201,0.0,0.0,0.0,3.91,0.33,3.9239011201,3.74,-0.98,3.8662643469,0.0,0.0,0.0,3.74,-0.98,3.8662643469
2021-02-01 04:00:00,3.91,0.327,3.9236499589,0.0,-0.003,0.003,3.91,0.33,3.9239011201,3.69,-0.983,3.8186894349,0.0,-0.003,0.003,3.69,-0.98,3.8179182809
2021-02-01 04:30:00,3.84,0.33,3.8541536036,0.0,0.0,0.0,3.84,0.33,3.8541536036,3.73,-0.98,3.8565917596,0.0,0.0,0.0,3.73,-0.98,3.8565917596
2021-02-01 05:00:00,4.08,0.47900000000000004,4.1080215433,0.0,-0.001,0.001,4.08,0.48,4.1081382645,3.88,-0.791,3.9598082024,0.0,-0.001,0.001,3.88,-0.79,3.9596085665
2021-02-01 05:30:00,4.2,0.48,4.2273395889,0.0,0.0,0.0,4.2,0.48,4.2273395889,3.8,-0.79,3.8812497987,0.0,0.0,0.0,3.8,-0.79,3.8812497987
2021-02-01 06:00:00,4.2,0.3895,4.2180220779,0.0,-0.0005,0.0005,4.2,0.39,4.2180682783,3.8,-0.8705,3.898431768,0.0,-0.0005,0.0005,3.8,-0.87,3.898320151
2021-02-01 06:30:00,4.243,0.383,4.2602509316,0.003,-0.007,0.007615773100000001,4.24,0.39,4.2578985427,3.893,-0.877,3.9905611134,0.003,-0.007,0.007615773100000001,3.89,-0.87,3.9861008517
2021-02-01 07:00:00,4.4505,0.47750000000000004,4.4760425043,0.0005,-0.0025,0.0025495098,4.45,0.48,4.4758127754,4.0805,-0.8025,4.1586640283,0.0005,-0.0025,0.0025495098,4.08,-0.8,4.1576916673
2021-02-01 07:30:00,4.551,0.47300000000000003,4.5755141788,0.001,-0.007,0.007071067800000001,4.55,0.48,4.5752486271,4.191,-0.807,4.2679889878,0.001,-0.007,0.007071067800000001,4.19,-0.8,4.26568869
2021-02-01 08:00:00,4.61,0.3895,4.6264252128,0.0,-0.0005,0.0005,4.61,0.39,4.6264673348,4.3,-0.8905000000000001,4.3912401722,0.0,-0.0005,0.0005,4.3,-0.89,4.3911388045
2021-02-01 08:30:00,4.8,0.519,4.8279769055,0.0,-0.001,0.001,4.8,0.52,4.8280845063,4.6,-0.741,4.659300484,0.0,-0.001,0.001,4.6,-0.74,4.6591415518
2021-02-01 09:00:00,4.59,0.5195000000000001,4.6193051696000005,0.0,-0.0005,0.0005,4.59,0.52,4.6193614277,4.31,-0.7905000000000001,4.3818934549,0.0,-0.0005,0.0005,4.31,-0.79,4.3818032818
2021-02-01 09:30:00,4.5305,0.3875,4.5470415107,0.0005,-0.0025,0.0025495098,4.53,0.39,4.5467570861,4.1905,-0.7925000000000001,4.2647797716,0.0005,-0.0025,0.0025495098,4.19,-0.79,4.2638245743
2021-02-01 10:00:00,4.7105,0.3865,4.7263297071,0.0005,-0.0035,0.0035355339000000003,4.71,0.39,4.7261189151,4.2605,-0.7935,4.3337630877,0.0005,-0.0035,0.0035355339000000003,4.26,-0.79,4.3326319945
2021-02-01 10:30:00,4.664,0.381,4.6795359813,0.004,-0.009000000000000001,0.009848857800000001,4.66,0.39,4.6762912655,4.214,-0.839,4.2967100205,0.004,-0.009000000000000001,0.009848857800000001,4.21,-0.8300000000000001,4.2910371707
2021-02-01 11:00:00,4.66,0.338,4.6722418602,0.0,-0.002,0.002,4.66,0.34,4.6723869703,4.21,-0.8320000000000001,4.2914244721,0.0,-0.002,0.002,4.21,-0.8300000000000001,4.2910371707
2021-02-01 11:30:00,5.31,0.47000000000000003,5.3307597958,0.0,0.0,0.0,5.31,0.47000000000000003,5.3307597958,4.8,-0.65,4.8438104835,0.0,0.0,0.0,4.8,-0.65,4.8438104835
2021-02-01 12:00:00,5.5,0.41000000000000003,5.5152606466,0.0,0.0,0.0,5.5,0.41000000000000003,5.5152606466,4.95,-0.5700000000000001,4.982710106,0.0,0.0,0.0,4.95,-0.5700000000000001,4.982710106
2021-02-01 12:30:00,5.63,0.2,5.6335512778,0.0,0.0,0.0,5.63,0.2,5.6335512778,5.15,-0.27,5.1570728131,0.0,0.0,0.0,5.15,-0.27,5.1570728131
2021-02-01 13:00:00,5.51,-0.02,5.5100362975,0.0,0.0,0.0,5.51,-0.02,5.5100362975,5.08,-0.27,5.0871701367,0.0,0.0,0.0,5.08,-0.27,5.0871701367
2021-02-01 13:30:00,5.5105,0.1675,5.5130451204,0.0005,-0.0025,0.0025495098,5.51,0.17,5.5126218807,5.1405,-0.1925,5.1441030802,0.0005,-0.0025,0.0025495098,5.14,-0.19,5.1435104744
2021-02-01 14:00:00,5.557,0.2565,5.5629166136,0.007,-0.0135,0.0152069063,5.55,0.27,5.5565636863,5.147,-0.20350000000000001,5.1510213793,0.007,-0.0135,0.0152069063,5.14,-0.19,5.1435104744
2021-02-01 14:30:00,5.573,0.2495,5.5785821899,0.023,-0.0205,0.030809901,5.55,0.27,5.5565636863,5.163,-0.2705,5.1700811647,0.023,-0.0205,0.030809901,5.14,-0.25,5.1460761751
2021-02-01 15:00:00,5.557,0.252,5.5627109398,0.007,-0.018000000000000002,0.0193132079,5.55,0.27,5.5565636863,5.147,-0.268,5.1539725455,0.007,-0.018000000000000002,0.0193132079,5.14,-0.25,5.1460761751
2021-02-01 15:30:00,5.66,0.20450000000000002,5.6636931635,0.01,-0.0155,0.0184458667,5.65,0.22,5.6542815636,5.21,-0.1255,5.2115113211,0.01,-0.0155,0.0184458667,5.2,-0.11,5.2011633314
2021-02-01 16:00:00,5.714,0.081,5.7145740874,0.014,-0.019,0.0236008474,5.7,0.1,5.7008771255,5.214,-0.129,5.2155955556,0.014,-0.019,0.0236008474,5.2,-0.11,5.2011633314
2021-02-01 16:30:00,5.7565,0.0345,5.7566033822,0.006500000000000001,-0.0155,0.0168077363,5.75,0.05,5.7502173872,5.2065,-0.1255,5.2080123368,0.006500000000000001,-0.0155,0.0168077363,5.2,-0.11,5.2011633314
2021-02-01 17:00:00,5.7675,-0.0405,5.7676421959,0.0175,-0.0205,0.0269536639,5.75,-0.02,5.7500347825,5.2175,-0.2205,5.222157265,0.0175,-0.0205,0.0269536639,5.2,-0.2,5.2038447325
2021-02-01 17:30:00,5.9365,-0.07100000000000001,5.9369245616,0.026500000000000003,-0.021,0.0338119801,5.91,-0.05,5.9102115021,5.3965,-0.221,5.4010233521,0.026500000000000003,-0.021,0.0338119801,5.37,-0.2,5.3737231041
2021-02-01 18:00:00,6.027,-0.18050000000000002,6.0297022522,0.027,-0.0205,0.03390059,6.0,-0.16,6.0021329542,5.517,-0.35050000000000003,5.5281225791,0.027,-0.0205,0.03390059,5.49,-0.33,5.4999090902
2021-02-01 18:30:00,5.979,-0.18150000000000002,5.9817541951,0.029,-0.021500000000000002,0.036100554,5.95,-0.16,5.9521508717,5.519,-0.28150000000000003,5.5261743775,0.029,-0.021500000000000002,0.036100554,5.49,-0.26,5.4961532002
2021-02-01 19:00:00,6.053,-0.18150000000000002,6.0557205393,0.043000000000000003,-0.021500000000000002,0.0480754615,6.01,-0.16,6.0121294065,5.533,-0.0815,5.5336002069,0.043000000000000003,-0.021500000000000002,0.0480754615,5.49,-0.06,5.4903278591
2021-02-01 19:30:00,6.042,-0.101,6.0428441151,0.032,-0.021,0.0382753184,6.01,-0.08,6.0105324223,5.522,-0.001,5.5220000905,0.032,-0.021,0.0382753184,5.49,0.02,5.4900364298
2021-02-01 20:00:00,5.9455,-0.1015,5.9463663274,0.025500000000000002,-0.021500000000000002,0.0333541602,5.92,-0.08,5.9205405159,5.3255,-0.07150000000000001,5.3259799568,0.025500000000000002,-0.021500000000000002,0.0333541602,5.3,-0.05,5.3002358438
2021-02-01 20:30:00,5.7780000000000005,-0.0025,5.7780005408,0.048,-0.022500000000000003,0.053011791100000004,5.73,0.02,5.7300349039,5.348,-0.0125,5.3480146082,0.048,-0.022500000000000003,0.053011791100000004,5.3,0.01,5.300009434
2021-02-01 21:00:00,5.5755,-0.002,5.5755003587,0.035500000000000004,-0.022,0.0417642191,5.54,0.02,5.540036101,5.1655,-0.062,5.1658720706,0.035500000000000004,-0.022,0.0417642191,5.13,-0.04,5.130155943
2021-02-01 21:30:00,5.5325,-0.002,5.5325003615,0.0325,-0.022,0.0392460189,5.5,0.02,5.5000363635,4.9325,-0.132,4.9342659282,0.0325,-0.022,0.0392460189,4.9,-0.11,4.9012345384
2021-02-01 22:00:00,5.345,-0.0045000000000000005,5.3450018943,0.055,-0.0245,0.060210049,5.29,0.02,5.290037807,4.785,-0.1345,4.786889935,0.055,-0.0245,0.060210049,4.73,-0.11,4.7312788969
2021-02-01 22:30:00,5.032,-0.0025,5.032000621,0.032,-0.022500000000000003,0.03911841,5.0,0.02,5.0000399998,4.7620000000000005,-0.1325,4.7638430127,0.032,-0.022500000000000003,0.03911841,4.73,-0.11,4.7312788969
2021-02-01 23:00:00,4.725,-0.1085,4.7262455766,0.015,-0.018500000000000003,0.023817010700000002,4.71,-0.09,4.7108597941,4.445,-0.2285,4.450869269,0.015,-0.018500000000000003,0.023817010700000002,4.43,-0.21,4.4349746335
2021-02-01 23:30:00,4.648,-0.114,4.6493978105,0.018000000000000002,-0.024,0.03,4.63,-0.09,4.6308746474,4.188,-0.234,4.1945321551,0.018000000000000002,-0.024,0.03,4.17,-0.21,4.1752844214
2021-02-02 00:00:00,4.7415,-0.1925,4.7454060416,0.021500000000000002,-0.022500000000000003,0.031120732600000003,4.72,-0.17,4.7230604485,3.7715,-0.1925,3.776409472,0.021500000000000002,-0.022500000000000003,0.031120732600000003,3.75,-0.17,3.7538513556
2021-02-02 00:30:00,4.727,-0.233,4.7327389533,0.047,-0.023,0.052325901800000005,4.68,-0.21,4.6847091692,3.737,-0.113,3.7387080656,0.047,-0.023,0.052325901800000005,3.69,-0.09,3.6910973978
2021-02-02 01:00:00,4.7665,-0.193,4.7704057741,0.0465,-0.023,0.051877259,4.72,-0.17,4.7230604485,3.6665,-0.153,3.6696908930000003,0.0465,-0.023,0.051877259,3.62,-0.13,3.622333502
2021-02-02 01:30:00,4.347,-0.07200000000000001,4.3475962324,0.037,-0.022,0.0430464865,4.31,-0.05,4.3102900134,3.967,-0.202,3.9721395998,0.037,-0.022,0.0430464865,3.93,-0.18,3.9341199778
2021-02-02 02:00:00,4.2655,-0.065,4.2659952239,0.0155,-0.015,0.0215696546,4.25,-0.05,4.2502941075,3.8255,-0.265,3.834667554,0.0155,-0.015,0.0215696546,3.81,-0.25,3.81819329
2021-02-02 02:30:00,4.44,0.40850000000000003,4.4587523199,0.0,-0.0015,0.0015,4.44,0.41000000000000003,4.4588899964,3.81,-0.6515000000000001,3.8653010555,0.0,-0.0015,0.0015,3.81,-0.65,3.865048512
2021-02-02 03:00:00,4.48,0.41000000000000003,4.4987220408,0.0,0.0,0.0,4.48,0.41000000000000003,4.4987220408,3.7,-0.5700000000000001,3.7436479535,0.0,0.0,0.0,3.7,-0.5700000000000001,3.7436479535
2021-02-02 03:30:00,4.43,0.56,4.465254752,0.0,0.0,0.0,4.43,0.56,4.465254752,3.61,-0.88,3.7157098918,0.0,0.0,0.0,3.61,-0.88,3.7157098918
2021-02-02 04:00:00,4.0875,0.8745,4.1800007775,0.0975,-0.035500000000000004,0.1037617463,3.99,0.91,4.092456475,3.9175,-1.1255,4.075973074,0.0975,-0.035500000000000004,0.1037617463,3.8200000000000003,-1.09,3.9724677469
2021-02-02 04:30:00,3.316,0.9455,3.4481627354,0.196,-0.0745,0.2096813058,3.12,1.02,3.282499048,4.736,-1.2245,4.8917375492,0.196,-0.0745,0.2096813058,4.54,-1.15,4.6833855276000005
2021-02-02 05:00:00,3.2785,0.9445,3.4118385806,0.1985,-0.0755,0.2123734918,3.08,1.02,3.2445030436,4.8385,-1.2255,4.9912856560000005,0.1985,-0.0755,0.2123734918,4.64,-1.15,4.7803870136
2021-02-02 05:30:00,3.3905,0.8735,3.5012130041000002,0.18050000000000002,-0.0665,0.1923603389,3.21,0.9400000000000001,3.3448019373,4.7605,-1.0965,4.8851481554,0.18050000000000002,-0.0665,0.1923603389,4.58,-1.03,4.6943902692
2021-02-02 06:00:00,3.357,0.839,3.4602557709,0.147,-0.051000000000000004,0.1555956298,3.21,0.89,3.3310959158,4.8870000000000005,-1.141,5.0184310297,0.147,-0.051000000000000004,0.1555956298,4.74,-1.09,4.8637125737
2021-02-02 06:30:00,3.407,0.843,3.5097432955,0.137,-0.047,0.1448378404,3.27,0.89,3.3889526406,5.017,-1.137,5.1442256949,0.137,-0.047,0.1448378404,4.88,-1.09,5.0002499938
2021-02-02 07:00:00,3.5585,0.8245,3.652769155,0.17850000000000002,-0.0655,0.1901381077,3.38,0.89,3.4952110094,5.0585,-1.1555,5.1887958622,0.17850000000000002,-0.0655,0.1901381077,4.88,-1.09,5.0002499938
2021-02-02 07:30:00,3.7735000000000003,0.8225,3.8620989759,0.1835,-0.0675,0.1955210986,3.59,0.89,3.6986754386,5.0635,-1.1575,5.1941157573,0.1835,-0.0675,0.1955210986,4.88,-1.09,5.0002499938
2021-02-02 08:00:00,4.0455,0.8265,4.1290643613,0.17550000000000002,-0.0635,0.1866346699,3.87,0.89,3.9710200201,5.0555,-1.1535,5.1854259709,0.17550000000000002,-0.0635,0.1866346699,4.88,-1.09,5.0002499938
2021-02-02 08:30:00,4.2635,0.81,4.3397617734,0.14350000000000002,-0.05,0.1519613438,4.12,0.86,4.2088003041,5.0535,-1.23,5.2010347288,0.14350000000000002,-0.05,0.1519613438,4.91,-1.18,5.0498019763
2021-02-02 09:00:00,4.4315,0.8275,4.5080981023,0.0915,-0.0325,0.0971004634,4.34,0.86,4.4243869632,5.0915,-1.1425,5.2181106255,0.0915,-0.0325,0.0971004634,5.0,-1.11,5.1217282239
2021-02-02 09:30:00,4.584,0.996,4.6909564057,0.054,-0.024,0.0590931468,4.53,1.02,4.6434146918,5.334,-1.134,5.4532111641,0.054,-0.024,0.0590931468,5.28,-1.11,5.3954147199
2021-02-02 10:00:00,4.374,0.9540000000000001,4.4768283416,0.064,-0.026000000000000002,0.0690796642,4.31,0.98,4.4200113122,5.464,-1.286,5.6132960015,0.064,-0.026000000000000002,0.0690796642,5.4,-1.26,5.5450518483
2021-02-02 10:30:00,4.5185,1.0545,4.6399151393,0.0585,-0.025500000000000002,0.06381614220000001,4.46,1.08,4.5888996502,5.6685,-1.1255,5.779155864,0.0585,-0.025500000000000002,0.06381614220000001,5.61,-1.1,5.7168260425
2021-02-02 11:00:00,4.655,0.935,4.7479732518,0.045,-0.025,0.0514781507,4.61,0.96,4.7088958366,5.525,-1.125,5.6383729923,0.045,-0.025,0.0514781507,5.48,-1.1,5.5893112277
2021-02-02 11:30:00,5.0235,0.969,5.1161033268,0.0135,-0.021,0.0249649755,5.01,0.99,5.1068777154,5.4935,-1.061,5.5950212913,0.0135,-0.021,0.0249649755,5.48,-1.04,5.5778131916
2021-02-02 12:00:00,4.8675,0.9665,4.9625274307,0.0275,-0.0235,0.0361731945,4.84,0.99,4.940212546,5.4675,-1.1335,5.5837602474,0.0275,-0.0235,0.0361731945,5.44,-1.11,5.5520896966999995
2021-02-02 12:30:00,4.879,1.045,4.9896559,0.039,-0.025,0.0463249393,4.84,1.07,4.9568639279,5.589,-1.085,5.6933422521,0.039,-0.025,0.0463249393,5.55,-1.06,5.6503185751
2021-02-02 13:00:00,5.2395,1.0085,5.3356754493,0.0095,-0.021500000000000002,0.0235053185,5.23,1.03,5.3304596425,5.3295,-1.1315,5.4482898693,0.0095,-0.021500000000000002,0.0235053185,5.32,-1.11,5.4345653
2021-02-02 13:30:00,5.233,0.33,5.2433947973,0.003,-0.01,0.0104403065,5.23,0.34,5.2410399731,5.323,-0.36,5.3351596977,0.003,-0.01,0.0104403065,5.32,-0.35000000000000003,5.3315007268
2021-02-02 14:00:00,5.098,-0.078,5.0985966697,0.018000000000000002,-0.018000000000000002,0.0254558441,5.08,-0.06,5.0803543184,5.298,-0.11800000000000001,5.2993139179,0.018000000000000002,-0.018000000000000002,0.0254558441,5.28,-0.1,5.2809468848
2021-02-02 14:30:00,5.089,-0.0855,5.0897181896,0.049,-0.025500000000000002,0.0552381209,5.04,-0.06,5.0403571302,5.419,0.0945,5.4198239132,0.049,-0.025500000000000002,0.0552381209,5.37,0.12,5.3713406148
2021-02-02 15:00:00,4.319,-0.019,4.3190417919,0.069,-0.029,0.0748465096,4.25,0.01,4.2500117647,6.039,-0.009000000000000001,6.0390067064,0.069,-0.029,0.0748465096,5.97,0.02,5.9700335007
2021-02-02 15:30:00,4.4295,-0.03,4.4296015904,0.1095,-0.04,0.1165772276,4.32,0.01,4.3200115741000005,6.0795,-0.02,6.0795328974,0.1095,-0.04,0.1165772276,5.97,0.02,5.9700335007
2021-02-02 16:00:00,4.497,-0.212,4.5019943358,0.117,-0.042,0.1243100961,4.38,-0.17,4.3832978451999995,6.037,-0.022,6.037040086,0.117,-0.042,0.1243100961,5.92,0.02,5.9200337837
2021-02-02 16:30:00,4.582,-0.134,4.5839589876,0.092,-0.034,0.09808159870000001,4.49,-0.1,4.4911134477,6.282,-0.064,6.2823260024,0.092,-0.034,0.09808159870000001,6.19,-0.03,6.1900726975
2021-02-02 17:00:00,4.9765,-0.042,4.9766772298,0.08650000000000001,-0.032,0.0922293337,4.89,-0.01,4.8900102249,6.2765,0.068,6.2768683474,0.08650000000000001,-0.032,0.0922293337,6.19,0.1,6.1908077017
2021-02-02 17:30:00,5.1185,0.02,5.1185390738,0.1085,-0.04,0.11563844520000001,5.01,0.06,5.0103592686,6.4885,-0.03,6.4885693531,0.1085,-0.04,0.11563844520000001,6.38,0.01,6.380007837
2021-02-02 18:00:00,5.1865,0.035,5.1866180937,0.17650000000000002,-0.065,0.18808841010000002,5.01,0.1,5.0109979046,6.6665,-0.115,6.667491826,0.17650000000000002,-0.065,0.18808841010000002,6.49,-0.05,6.4901926011
2021-02-02 18:30:00,5.128,-0.12150000000000001,5.129439175,0.11800000000000001,-0.0415,0.1250849711,5.01,-0.08,5.0106386818,6.568,-0.1615,6.5699852549,0.11800000000000001,-0.0415,0.1250849711,6.45,-0.12,6.4511161825
2021-02-02 19:00:00,5.007,-0.115,5.008320477,0.097,-0.035,0.1031212878,4.91,-0.08,4.9106516879,6.477,-0.085,6.4775577188,0.097,-0.035,0.1031212878,6.38,-0.05,6.3801959218
2021-02-02 19:30:00,4.8895,-0.1295,4.8912146242,0.1395,-0.0495,0.1480219578,4.75,-0.08,4.7506736364,6.2595,-0.029500000000000002,6.259569514,0.1395,-0.0495,0.1480219578,6.12,0.02,6.1200326797
2021-02-02 20:00:00,4.6895,-0.039,4.689662168,0.1095,-0.039,0.1162379026,4.58,0.0,4.58,6.3495,-0.079,6.349991437,0.1095,-0.039,0.1162379026,6.24,-0.04,6.2401282038
2021-02-02 20:30:00,4.368,0.0015,4.3680002576,0.108,-0.0385,0.1146570975,4.26,0.04,4.2601877893,6.348,-0.14850000000000002,6.3497367071,0.108,-0.0385,0.1146570975,6.24,-0.11,6.240969476
2021-02-02 21:00:00,4.275,-0.055,4.2753537865,0.095,-0.035,0.1012422837,4.18,-0.02,4.1800478466,6.205,-0.145,6.206693967,0.095,-0.035,0.1012422837,6.11,-0.11,6.1109900998
2021-02-02 21:30:00,4.173,-0.061500000000000006,4.1734531566,0.113,-0.0415,0.1203796079,4.06,-0.02,4.0600492608,5.973,-0.1515,5.9749210246,0.113,-0.0415,0.1203796079,5.86,-0.11,5.8610323323
2021-02-02 22:00:00,4.1925,-0.1935,4.1969630091,0.17250000000000001,-0.0635,0.1838164846,4.02,-0.13,4.0221014408,5.6625,-0.0035,5.6625010817,0.17250000000000001,-0.0635,0.1838164846,5.49,0.06,5.4903278591
2021-02-02 22:30:00,4.084,-0.20350000000000001,4.0890669168,0.194,-0.07350000000000001,0.207456622,3.89,-0.13,3.8921716303,5.504,-0.0135,5.5040165561,0.194,-0.07350000000000001,0.207456622,5.31,0.06,5.3103389722
2021-02-02 23:00:00,3.8585000000000003,0.37,3.8761994595,0.1885,-0.07,0.2010777213,3.67,0.44,3.6962819157,5.2285,-0.73,5.2792151169,0.1885,-0.07,0.2010777213,5.04,-0.66,5.0830305921
2021-02-02 23:30:00,3.513,0.426,3.5387349435,0.153,-0.054,0.1622498074,3.36,0.48,3.3941125497,5.193,-0.714,5.2418551106,0.153,-0.054,0.1622498074,5.04,-0.66,5.0830305921
2021-02-03 00:00:00,3.1585,0.258,3.1690197617,0.14850000000000002,-0.052000000000000005,0.1573411898,3.01,0.31,3.0259213473,4.9785,-0.872,5.0542898858,0.14850000000000002,-0.052000000000000005,0.1573411898,4.83,-0.8200000000000001,4.8991121645
2021-02-03 00:30:00,3.3895,0.364,3.4089890364,0.17950000000000002,-0.066,0.19124918300000002,3.21,0.43,3.2386725676,4.9495000000000005,-0.656,4.9927834171,0.17950000000000002,-0.066,0.19124918300000002,4.77,-0.59,4.8063499665
2021-02-03 01:00:00,3.364,0.156,3.3676151799,0.154,-0.054,0.1631931371,3.21,0.21,3.2168618248,4.744,-0.594,4.7810429824,0.154,-0.054,0.1631931371,4.59,-0.54,4.6216555475
2021-02-03 01:30:00,3.286,0.4295,3.3139502486,0.116,-0.0405,0.12286679780000001,3.17,0.47000000000000003,3.2046528673,4.906,-0.7005,4.9557578886,0.116,-0.0405,0.12286679780000001,4.79,-0.66,4.8352559395
2021-02-03 02:00:00,3.519,0.618,3.5728539013000002,0.089,-0.032,0.0945780101,3.43,0.65,3.4910456886,4.739,-0.882,4.8203780972,0.089,-0.032,0.0945780101,4.65,-0.85,4.7270498199
2021-02-03 02:30:00,3.0175,0.7735000000000001,3.1150615564,0.0675,-0.026500000000000003,0.0725155156,2.95,0.8,3.0565503431,4.8675,-1.2065000000000001,5.0147979521,0.0675,-0.026500000000000003,0.0725155156,4.8,-1.18,4.9429141202
2021-02-03 03:00:00,3.213,0.8665,3.3277907461,0.043000000000000003,-0.0235,0.049002551000000005,3.17,0.89,3.2925673873,4.803,-1.0835,4.9236958933,0.043000000000000003,-0.0235,0.049002551000000005,4.76,-1.06,4.8765971743000005
2021-02-03 03:30:00,3.384,0.765,3.4693920217,0.054,-0.025,0.0595063022,3.33,0.79,3.4224260401,4.364,-1.155,4.5142575248,0.054,-0.025,0.0595063022,4.31,-1.13,4.4556705444
2021-02-03 04:00:00,3.731,0.8365,3.8236230528,0.031,-0.0235,0.0389005141,3.7,0.86,3.7986313325000003,4.041,-1.0835,4.1837367568,0.031,-0.0235,0.0389005141,4.01,-1.06,4.1477343213
2021-02-03 04:30:00,4.0035,0.841,4.0908792759,0.0135,-0.019,0.023307724000000002,3.99,0.86,4.0816295765,3.8135,-1.129,3.9771124261,0.0135,-0.019,0.023307724000000002,3.8,-1.11,3.9588003233
2021-02-03 05:00:00,4.103,0.8735,4.194950685,0.023,-0.0165,0.028306359700000002,4.08,0.89,4.1759430073,3.6630000000000003,-1.1265,3.8323062573,0.023,-0.0165,0.028306359700000002,3.64,-1.11,3.8054828866
2021-02-03 05:30:00,3.878,0.7375,3.9475043065,0.038,-0.022500000000000003,0.0441616349,3.84,0.76,3.9144859177,3.778,-1.2125,3.9678004297,0.038,-0.022500000000000003,0.0441616349,3.74,-1.19,3.9247547694
2021-02-03 06:00:00,4.092,0.9400000000000001,4.1985788072,0.012,-0.02,0.0233238076,4.08,0.96,4.1914198072,4.002,-1.21,4.1809214295,0.012,-0.02,0.0233238076,3.99,-1.19,4.1636762602
2021-02-03 06:30:00,4.197,0.8180000000000001,4.2759715855,0.017,-0.022,0.0278028775,4.18,0.84,4.2635665821,4.007,-1.162,4.1720849704,0.017,-0.022,0.0278028775,3.99,-1.1400000000000001,4.1496626369
2021-02-03 07:00:00,4.3425,0.768,4.4098900496,0.0325,-0.022,0.0392460189,4.31,0.79,4.3818032818,3.9725,-1.162,4.1389612525,0.0325,-0.022,0.0392460189,3.94,-1.1400000000000001,4.1016094402
2021-02-03 07:30:00,4.489,0.8105,4.5615820994,0.029,-0.0195,0.0349463875,4.46,0.8300000000000001,4.5365735969,4.079,-1.1595,4.2405991617,0.029,-0.0195,0.0349463875,4.05,-1.1400000000000001,4.2073863621
2021-02-03 08:00:00,4.54,0.799,4.6097723371,0.0,-0.001,0.001,4.54,0.8,4.6099457697,4.14,-1.201,4.3106845164,0.0,-0.001,0.001,4.14,-1.2,4.3104060134
2021-02-03 08:30:00,3.293,0.2225,3.3005083321,0.003,-0.007500000000000001,0.0080777472,3.29,0.23,3.2980297148,2.8529999999999998,-1.9175,3.4375013091,0.003,-0.007500000000000001,0.0080777472,2.85,-1.9100000000000001,3.4308308032
2021-02-03 09:00:00,3.437,1.3965,3.7098761772,0.007,-0.0135,0.0152069063,3.43,1.4100000000000001,3.7085037414,3.187,-0.6035,3.2436370404,0.007,-0.0135,0.0152069063,3.18,-0.59,3.2342696239
2021-02-03 09:30:00,3.576,1.4725000000000001,3.8673029684999998,0.006,-0.0175,0.018500000000000003,3.5700000000000003,1.49,3.8684622268,3.266,-0.6775,3.3355302802,0.006,-0.0175,0.018500000000000003,3.26,-0.66,3.3261389027
2021-02-03 10:00:00,3.5700000000000003,1.4885000000000002,3.8678847255,0.0,-0.0015,0.0015,3.5700000000000003,1.49,3.8684622268,3.26,-0.7015,3.3346217552,0.0,-0.0015,0.0015,3.26,-0.7000000000000001,3.3343065246
2021-02-03 10:30:00,3.68,1.49,3.9702015062,0.0,0.0,0.0,3.68,1.49,3.9702015062,3.29,-0.7000000000000001,3.3636438575,0.0,0.0,0.0,3.29,-0.7000000000000001,3.3636438575
2021-02-03 11:00:00,3.586,1.52,3.8948422304,0.006,-0.01,0.0116619038,3.58,1.53,3.8932377271,3.4859999999999998,-0.71,3.5575688328,0.006,-0.01,0.0116619038,3.48,-0.7000000000000001,3.549704213
2021-02-03 11:30:00,3.6095,1.5545,3.9300076971999998,0.029500000000000002,-0.0155,0.0333241654,3.58,1.57,3.9091303380999998,3.7095000000000002,-0.6155,3.7602168155999998,0.029500000000000002,-0.0155,0.0333241654,3.68,-0.6000000000000001,3.7285922276
2021-02-03 12:00:00,3.37,1.4925000000000002,3.6857097349,0.02,-0.0175,0.0265753645,3.35,1.51,3.6745884123,4.14,-0.5375,4.1747462498,0.02,-0.0175,0.0265753645,4.12,-0.52,4.1526858778
2021-02-03 12:30:00,3.682,1.4925000000000002,3.9729938648000003,0.012,-0.0175,0.0212190952,3.67,1.51,3.9685009764,3.902,-0.4975,3.9335874529,0.012,-0.0175,0.0212190952,3.89,-0.48,3.9195025195
2021-02-03 13:00:00,3.7945,1.5779999999999998,4.1095394207,0.044500000000000005,-0.022,0.0496412127,3.75,1.6,4.0770700264,4.0045,-0.432,4.0277343818,0.044500000000000005,-0.022,0.0496412127,3.96,-0.41000000000000003,3.9811681703
2021-02-03 13:30:00,3.5425,1.5675,3.8738046542999998,0.0925,-0.0325,0.09804335780000001,3.45,1.6,3.8029593740000003,4.1325,-0.4425,4.1561234943,0.0925,-0.0325,0.09804335780000001,4.04,-0.41000000000000003,4.060751162
2021-02-03 14:00:00,3.9859999999999998,1.469,4.248076859,0.08600000000000001,-0.031,0.0914166287,3.9,1.5,4.1785164832,4.616,-0.111,4.6173344042,0.08600000000000001,-0.031,0.0914166287,4.53,-0.08,4.5307063467
2021-02-03 14:30:00,4.191,-0.14150000000000001,4.1933880395,0.081,-0.0315,0.0869094356,4.11,-0.11,4.111471756,5.351,-1.0215,5.4476291403,0.081,-0.0315,0.0869094356,5.27,-0.99,5.3621823915
2021-02-03 15:00:00,4.0755,0.012,4.0755176665,0.0655,-0.028,0.0712337701,4.01,0.04,4.0101994963,4.8755,-0.838,4.9469934556,0.0655,-0.028,0.0712337701,4.8100000000000005,-0.81,4.8777248795
