Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 15:30:00,3.4555,-0.0495,3.4558545253,0.0755,-0.029500000000000002,0.08105862080000001,3.38,-0.02,3.3800591711,4.9955,-0.9695,5.0887081366,0.0755,-0.029500000000000002,0.08105862080000001,4.92,-0.9400000000000001,5.0089919145
2021-02-03 16:00:00,3.636,0.037,3.6361882515,0.08600000000000001,-0.033,0.0921140597,3.55,0.07,3.5506900738000002,5.496,-0.923,5.5729655481,0.08600000000000001,-0.033,0.0921140597,5.41,-0.89,5.4827183039000005
2021-02-03 16:30:00,3.6945,0.0925,3.6956577899000003,0.0645,-0.0275,0.0701177581,3.63,0.12,3.6319829295,5.6945,-0.8775000000000001,5.7617129831,0.0645,-0.0275,0.0701177581,5.63,-0.85,5.6938036496
2021-02-03 17:00:00,4.125,-0.0115,4.1250160303,0.025,-0.021500000000000002,0.0329734742,4.1,0.01,4.1000121951,5.425,-0.8715,5.4945552368,0.025,-0.021500000000000002,0.0329734742,5.4,-0.85,5.4664888182
2021-02-03 17:30:00,4.4735,0.10450000000000001,4.4747203823,0.0035,-0.0155,0.0158902486,4.47,0.12,4.4716104481,5.6535,-0.8655,5.7193664422,0.0035,-0.0155,0.0158902486,5.65,-0.85,5.7135803136
2021-02-03 18:00:00,4.601,0.1165,4.6024746876,0.001,-0.0035,0.0036400549,4.6,0.12,4.6015649512,5.651,-0.8535,5.7150908348,0.001,-0.0035,0.0036400549,5.65,-0.85,5.7135803136
2021-02-03 18:30:00,4.727,0.056,4.7273316998,0.047,-0.024,0.0527730992,4.68,0.08,4.6806837107,5.647,-0.914,5.7204899266,0.047,-0.024,0.0527730992,5.6,-0.89,5.6702821799
2021-02-03 19:00:00,3.787,-0.092,3.7881173424,0.08700000000000001,-0.032,0.0926984358,3.7,-0.06,3.7004864545,5.507,-1.172,5.6303315178,0.08700000000000001,-0.032,0.0926984358,5.42,-1.1400000000000001,5.5385918788
2021-02-03 19:30:00,4.0615,-0.08850000000000001,4.0624640921,0.07150000000000001,-0.0285,0.07697077370000001,3.99,-0.06,3.9904511022999998,5.3515,-1.1285,5.4691923078,0.07150000000000001,-0.0285,0.07697077370000001,5.28,-1.1,5.3933662957
2021-02-03 20:00:00,4.2175,0.051000000000000004,4.2178083468,0.0775,-0.029,0.08274811180000001,4.14,0.08,4.1407728747,5.7375,-1.039,5.8308170311000005,0.0775,-0.029,0.08274811180000001,5.66,-1.01,5.7494086652
2021-02-03 20:30:00,4.234,0.056,4.2343703192,0.054,-0.024,0.0590931468,4.18,0.08,4.1807654801,5.524,-0.864,5.5911601658,0.054,-0.024,0.0590931468,5.47,-0.84,5.5341214298
2021-02-03 21:00:00,4.0925,0.055,4.0928695618,0.0625,-0.025,0.0673145601,4.03,0.08,4.0307939665,5.2625,-0.975,5.3520585993,0.0625,-0.025,0.0673145601,5.2,-0.9500000000000001,5.2860665906
2021-02-03 21:30:00,4.091,0.0545,4.0913630064,0.061,-0.025500000000000002,0.06611542940000001,4.03,0.08,4.0307939665,5.091,-0.9155000000000001,5.1726609448,0.061,-0.025500000000000002,0.06611542940000001,5.03,-0.89,5.1081307736
2021-02-03 22:00:00,3.9265,-0.0335,3.9266429046,0.0465,-0.0235,0.0521008637,3.88,-0.01,3.8800128866,4.8565000000000005,-0.9735,4.9531095788,0.0465,-0.0235,0.0521008637,4.8100000000000005,-0.9500000000000001,4.9029174988
2021-02-03 22:30:00,3.667,-0.124,3.6690959377,0.047,-0.024,0.0527730992,3.62,-0.1,3.6213809521,4.6370000000000005,-0.974,4.7381900553000005,0.047,-0.024,0.0527730992,4.59,-0.9500000000000001,4.6872806615
2021-02-03 23:00:00,3.4605,-0.223,3.4676777892,0.0205,-0.023,0.030809901,3.44,-0.2,3.4458090487,4.2705,-1.043,4.3960231175,0.0205,-0.023,0.030809901,4.25,-1.02,4.3706864449000005
2021-02-03 23:30:00,3.8665000000000003,0.4675,3.8946602547999998,0.006500000000000001,-0.022500000000000003,0.0234200769,3.86,0.49,3.8909767411000002,4.0065,-1.4525000000000001,4.2616661648,0.006500000000000001,-0.022500000000000003,0.0234200769,4.0,-1.43,4.2479289071
2021-02-04 00:00:00,3.8285,0.42650000000000005,3.8521830824,0.018500000000000003,-0.0235,0.0299081929,3.81,0.45,3.8364827642,3.6485000000000003,-1.5535,3.9654652312,0.018500000000000003,-0.0235,0.0299081929,3.63,-1.53,3.9392638906
2021-02-04 00:30:00,3.4805,0.467,3.5116903693,0.0205,-0.023,0.030809901,3.46,0.49,3.4945242881,3.8205,-1.553,4.1240792003,0.0205,-0.023,0.030809901,3.8,-1.53,4.0964496823
2021-02-04 01:00:00,3.4655,0.41300000000000003,3.4900228151,0.0055000000000000005,-0.017,0.017867568400000002,3.46,0.43,3.4866172718,3.6455,-1.587,3.9759576519,0.0055000000000000005,-0.017,0.017867568400000002,3.64,-1.57,3.9641518639
2021-02-04 01:30:00,3.3455,0.41350000000000003,3.3709572083,0.0055000000000000005,-0.0165,0.0173925271,3.34,0.43,3.3675658865,3.6955,-1.6265,4.0376010823,0.0055000000000000005,-0.0165,0.0173925271,3.69,-1.6099999999999999,4.0259408838
2021-02-04 02:00:00,3.4505,0.47850000000000004,3.4835201306,0.0005,-0.0015,0.0015811388,3.45,0.48,3.4832312585,3.5005,-1.6115,3.85362589,0.0005,-0.0015,0.0015811388,3.5,-1.6099999999999999,3.8525446136
2021-02-04 02:30:00,3.33,0.37,3.3504925011,0.0,0.0,0.0,3.33,0.37,3.3504925011,3.36,-1.69,3.7610769734,0.0,0.0,0.0,3.36,-1.69,3.7610769734
2021-02-04 03:00:00,3.37,0.46,3.4012497703,0.0,0.0,0.0,3.37,0.46,3.4012497703,3.36,-1.6099999999999999,3.725815347,0.0,0.0,0.0,3.36,-1.6099999999999999,3.725815347
2021-02-04 03:30:00,3.37,0.4,3.3936558458,0.0,0.0,0.0,3.37,0.4,3.3936558458,3.25,-1.67,3.6539567594999998,0.0,0.0,0.0,3.25,-1.67,3.6539567594999998
2021-02-04 04:00:00,3.37,0.4,3.3936558458,0.0,0.0,0.0,3.37,0.4,3.3936558458,3.25,-1.5899999999999999,3.6180934206,0.0,0.0,0.0,3.25,-1.5899999999999999,3.6180934206
2021-02-04 04:30:00,3.26,0.4,3.2844482033,0.0,0.0,0.0,3.26,0.4,3.2844482033,3.14,-1.6400000000000001,3.5424850035,0.0,0.0,0.0,3.14,-1.6400000000000001,3.5424850035
2021-02-04 05:00:00,3.31,0.44,3.3391166497,0.0,0.0,0.0,3.31,0.44,3.3391166497,3.14,-1.6400000000000001,3.5424850035,0.0,0.0,0.0,3.14,-1.6400000000000001,3.5424850035
2021-02-04 05:30:00,3.37,0.44,3.398602654,0.0,0.0,0.0,3.37,0.44,3.398602654,3.14,-1.69,3.565908019,0.0,0.0,0.0,3.14,-1.69,3.565908019
2021-02-04 06:00:00,3.43,0.35000000000000003,3.4478108997,0.0,0.0,0.0,3.43,0.35000000000000003,3.4478108997,3.09,-1.69,3.5219596818,0.0,0.0,0.0,3.09,-1.69,3.5219596818
2021-02-04 06:30:00,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,3.12,-1.6099999999999999,3.5109115625,0.0,0.0,0.0,3.12,-1.6099999999999999,3.5109115625
2021-02-04 07:00:00,3.64,0.03,3.6401236243,0.0,0.0,0.0,3.64,0.03,3.6401236243,3.33,-1.3,3.5747587331,0.0,0.0,0.0,3.33,-1.3,3.5747587331
2021-02-04 07:30:00,3.7800000000000002,-0.27,3.7896305889,0.0,0.0,0.0,3.7800000000000002,-0.27,3.7896305889,3.38,-1.15,3.5702801011,0.0,0.0,0.0,3.38,-1.15,3.5702801011
2021-02-04 08:00:00,3.91,-0.18,3.9141410297,0.0,0.0,0.0,3.91,-0.18,3.9141410297,3.61,-1.08,3.7680897017,0.0,0.0,0.0,3.61,-1.08,3.7680897017
2021-02-04 08:30:00,4.21,-0.18,4.2138462241,0.0,0.0,0.0,4.21,-0.18,4.2138462241,3.77,-1.08,3.921645063,0.0,0.0,0.0,3.77,-1.08,3.921645063
2021-02-04 09:00:00,4.41,-0.07,4.4105555206,0.0,0.0,0.0,4.41,-0.07,4.4105555206,3.86,-1.12,4.0192039013,0.0,0.0,0.0,3.86,-1.12,4.0192039013
2021-02-04 09:30:00,4.52,0.01,4.5200110619,0.0,0.0,0.0,4.52,0.01,4.5200110619,4.01,-1.06,4.1477343213,0.0,0.0,0.0,4.01,-1.06,4.1477343213
2021-02-04 10:00:00,4.66,-0.04,4.6601716707000005,0.0,0.0,0.0,4.66,-0.04,4.6601716707000005,4.05,-1.06,4.1864185171,0.0,0.0,0.0,4.05,-1.06,4.1864185171
2021-02-04 10:30:00,4.66,-0.041,4.6601803613,0.0,-0.001,0.001,4.66,-0.04,4.6601716707000005,4.05,-1.061,4.1866718286,0.0,-0.001,0.001,4.05,-1.06,4.1864185171
2021-02-04 11:00:00,4.7215,-0.047,4.7217339241000005,0.0015,-0.007,0.0071589105,4.72,-0.04,4.7201694885,4.2915,-1.067,4.4221557243,0.0015,-0.007,0.0071589105,4.29,-1.06,4.4190157275
2021-02-04 11:30:00,4.9,0.018000000000000002,4.9000330611,0.0,-0.002,0.002,4.9,0.02,4.9000408162,4.29,-0.992,4.4031992914,0.0,-0.002,0.002,4.29,-0.99,4.4027491412
2021-02-04 12:00:00,4.822,-0.089,4.8228212698,0.002,-0.009000000000000001,0.009219544500000001,4.82,-0.08,4.8206638547,4.222,-0.999,4.3385809892000005,0.002,-0.009000000000000001,0.009219544500000001,4.22,-0.99,4.3345703363
2021-02-04 12:30:00,4.8325,-0.201,4.8366783282,0.0125,-0.021,0.024438698800000002,4.82,-0.18,4.8233598249,4.1425,-1.051,4.2737462781,0.0125,-0.021,0.024438698800000002,4.13,-1.03,4.2565009104
2021-02-04 13:00:00,4.6725,-0.26,4.6797282239,0.0025,-0.01,0.0103077641,4.67,-0.25,4.6766868614,4.1825,-1.12,4.3298621514,0.0025,-0.01,0.0103077641,4.18,-1.11,4.3248699402
2021-02-04 13:30:00,4.12,-0.29,4.1301937001,0.0,0.0,0.0,4.12,-0.29,4.1301937001,3.6,-1.18,3.7884561499,0.0,0.0,0.0,3.6,-1.18,3.7884561499
2021-02-04 14:00:00,4.23,-0.16,4.2330249231,0.0,0.0,0.0,4.23,-0.16,4.2330249231,3.84,-1.03,3.975738925,0.0,0.0,0.0,3.84,-1.03,3.975738925
2021-02-04 14:30:00,5.01,0.07,5.0104889981,0.0,0.0,0.0,5.01,0.07,5.0104889981,4.42,-0.8200000000000001,4.4954198914,0.0,0.0,0.0,4.42,-0.8200000000000001,4.4954198914
2021-02-04 15:00:00,5.05,0.23,5.0552349105,0.0,0.0,0.0,5.05,0.23,5.0552349105,4.5,-0.9500000000000001,4.5991847104,0.0,0.0,0.0,4.5,-0.9500000000000001,4.5991847104
2021-02-04 15:30:00,5.12,0.23,5.125163412,0.0,0.0,0.0,5.12,0.23,5.125163412,4.57,-0.9500000000000001,4.6676975052,0.0,0.0,0.0,4.57,-0.9500000000000001,4.6676975052
2021-02-04 16:00:00,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835,4.62,-0.9500000000000001,4.7166619552,0.0,0.0,0.0,4.62,-0.9500000000000001,4.7166619552
2021-02-04 16:30:00,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835,4.62,-0.9500000000000001,4.7166619552,0.0,0.0,0.0,4.62,-0.9500000000000001,4.7166619552
2021-02-04 17:00:00,5.21,0.17,5.2127727746,0.0,0.0,0.0,5.21,0.17,5.2127727746,4.66,-1.01,4.7681967241,0.0,0.0,0.0,4.66,-1.01,4.7681967241
2021-02-04 17:30:00,5.33,0.17,5.3327103803,0.0,0.0,0.0,5.33,0.17,5.3327103803,4.76,-0.9500000000000001,4.8538747409,0.0,0.0,0.0,4.76,-0.9500000000000001,4.8538747409
2021-02-04 18:00:00,5.52,-0.25,5.5256583318,0.0,0.0,0.0,5.52,-0.25,5.5256583318,5.06,-0.48,5.0827158095,0.0,0.0,0.0,5.06,-0.48,5.0827158095
2021-02-04 18:30:00,5.52,-0.37,5.5323864652,0.0,0.0,0.0,5.52,-0.37,5.5323864652,5.1,-0.48,5.1225384332,0.0,0.0,0.0,5.1,-0.48,5.1225384332
2021-02-04 19:00:00,5.38,-0.37,5.3927080396000004,0.0,0.0,0.0,5.38,-0.37,5.3927080396000004,4.95,-0.48,4.9732182739,0.0,0.0,0.0,4.95,-0.48,4.9732182739
2021-02-04 19:30:00,5.33,-0.32,5.3395973631,0.0,0.0,0.0,5.33,-0.32,5.3395973631,4.91,-0.48,4.933406531,0.0,0.0,0.0,4.91,-0.48,4.933406531
2021-02-04 20:00:00,5.2,-0.32,5.2098368497,0.0,0.0,0.0,5.2,-0.32,5.2098368497,4.79,-0.52,4.8181427957,0.0,0.0,0.0,4.79,-0.52,4.8181427957
2021-02-04 20:30:00,4.96,-0.32,4.9703118614,0.0,0.0,0.0,4.96,-0.32,4.9703118614,4.57,-0.56,4.6041828808,0.0,0.0,0.0,4.57,-0.56,4.6041828808
2021-02-04 21:00:00,4.8,-0.27,4.8075877527,0.0,0.0,0.0,4.8,-0.27,4.8075877527,4.57,-0.51,4.5983692762,0.0,0.0,0.0,4.57,-0.51,4.5983692762
2021-02-04 21:30:00,4.71,-0.31,4.7201906741,0.0,0.0,0.0,4.71,-0.31,4.7201906741,4.57,-0.51,4.5983692762,0.0,0.0,0.0,4.57,-0.51,4.5983692762
2021-02-04 22:00:00,4.34,-0.48,4.3664630996,0.0,0.0,0.0,4.34,-0.48,4.3664630996,4.42,-0.51,4.4493257916,0.0,0.0,0.0,4.42,-0.51,4.4493257916
2021-02-04 22:30:00,4.28,-0.48,4.3068317822,0.0,0.0,0.0,4.28,-0.48,4.3068317822,4.29,-0.37,4.3059261489,0.0,0.0,0.0,4.29,-0.37,4.3059261489
2021-02-04 23:00:00,4.07,-0.55,4.1069940346,0.0,0.0,0.0,4.07,-0.55,4.1069940346,4.0,-0.45,4.0252329125,0.0,0.0,0.0,4.0,-0.45,4.0252329125
2021-02-04 23:30:00,3.93,-0.36,3.9464541046,0.0,0.0,0.0,3.93,-0.36,3.9464541046,3.91,-0.51,3.9431205916,0.0,0.0,0.0,3.91,-0.51,3.9431205916
2021-02-05 00:00:00,3.89,0.04,3.8902056501,0.0,0.0,0.0,3.89,0.04,3.8902056501,3.74,-0.93,3.8538941345,0.0,0.0,0.0,3.74,-0.93,3.8538941345
2021-02-05 00:30:00,3.71,0.04,3.7102156272,0.0,0.0,0.0,3.71,0.04,3.7102156272,3.66,-1.07,3.8132007553,0.0,0.0,0.0,3.66,-1.07,3.8132007553
2021-02-05 01:00:00,3.75,0.14,3.7526124234,0.0,0.0,0.0,3.75,0.14,3.7526124234,3.59,-1.07,3.7460646017,0.0,0.0,0.0,3.59,-1.07,3.7460646017
2021-02-05 01:30:00,3.71,0.14,3.7126405697,0.0,0.0,0.0,3.71,0.14,3.7126405697,3.59,-1.03,3.7348360071,0.0,0.0,0.0,3.59,-1.03,3.7348360071
2021-02-05 02:00:00,3.8,0.19,3.804747035,0.0,0.0,0.0,3.8,0.19,3.804747035,3.5300000000000002,-1.03,3.6772000218,0.0,0.0,0.0,3.5300000000000002,-1.03,3.6772000218
2021-02-05 02:30:00,3.66,0.1,3.6613658654,0.0,0.0,0.0,3.66,0.1,3.6613658654,3.45,-1.07,3.612118492,0.0,0.0,0.0,3.45,-1.07,3.612118492
2021-02-05 03:00:00,3.54,-0.01,3.5400141243,0.0,0.0,0.0,3.54,-0.01,3.5400141243,3.45,-0.93,3.5731498709,0.0,0.0,0.0,3.45,-0.93,3.5731498709
2021-02-05 03:30:00,3.66,0.18,3.6644235563,0.0,0.0,0.0,3.66,0.18,3.6644235563,3.45,-1.15,3.6366193092,0.0,0.0,0.0,3.45,-1.15,3.6366193092
2021-02-05 04:00:00,3.61,0.59,3.6578955699,0.0,0.0,0.0,3.61,0.59,3.6578955699,3.45,-1.47,3.7501199981,0.0,0.0,0.0,3.45,-1.47,3.7501199981
2021-02-05 04:30:00,3.55,0.59,3.5986942076,0.0,0.0,0.0,3.55,0.59,3.5986942076,3.27,-1.47,3.5852196585,0.0,0.0,0.0,3.27,-1.47,3.5852196585
2021-02-05 05:00:00,3.45,0.52,3.4889683289,0.0,0.0,0.0,3.45,0.52,3.4889683289,3.34,-1.54,3.6779342028,0.0,0.0,0.0,3.34,-1.54,3.6779342028
2021-02-05 05:30:00,3.52,0.52,3.5582017930000003,0.0,0.0,0.0,3.52,0.52,3.5582017930000003,3.26,-1.54,3.6054403337,0.0,0.0,0.0,3.26,-1.54,3.6054403337
2021-02-05 06:00:00,3.6,0.52,3.6373616812,0.0,0.0,0.0,3.6,0.52,3.6373616812,3.26,-1.54,3.6054403337,0.0,0.0,0.0,3.26,-1.54,3.6054403337
2021-02-05 06:30:00,3.66,0.39,3.6807200383,0.0,0.0,0.0,3.66,0.39,3.6807200383,3.46,-1.54,3.7872417404,0.0,0.0,0.0,3.46,-1.54,3.7872417404
2021-02-05 07:00:00,3.85,0.44,3.8750612898,0.0,0.0,0.0,3.85,0.44,3.8750612898,3.58,-1.44,3.8587562763000003,0.0,0.0,0.0,3.58,-1.44,3.8587562763000003
2021-02-05 07:30:00,4.03,0.44,4.0539486923,0.0,0.0,0.0,4.03,0.44,4.0539486923,3.64,-1.44,3.9144859177,0.0,0.0,0.0,3.64,-1.44,3.9144859177
2021-02-05 08:00:00,3.9699999999999998,0.54,4.0065571255,0.0,0.0,0.0,3.9699999999999998,0.54,4.0065571255,3.8,-1.5899999999999999,4.1192353659,0.0,0.0,0.0,3.8,-1.5899999999999999,4.1192353659
2021-02-05 08:30:00,4.36,0.67,4.4111789807,0.0,0.0,0.0,4.36,0.67,4.4111789807,4.02,-1.44,4.2701288037000005,0.0,0.0,0.0,4.02,-1.44,4.2701288037000005
2021-02-05 09:00:00,4.55,0.67,4.5990651224,0.0,0.0,0.0,4.55,0.67,4.5990651224,4.09,-1.49,4.3529530207,0.0,0.0,0.0,4.09,-1.49,4.3529530207
2021-02-05 09:30:00,4.55,0.67,4.5990651224,0.0,0.0,0.0,4.55,0.67,4.5990651224,4.03,-1.49,4.2966265837,0.0,0.0,0.0,4.03,-1.49,4.2966265837
2021-02-05 10:00:00,4.67,0.67,4.7178172919,0.0,0.0,0.0,4.67,0.67,4.7178172919,3.89,-1.49,4.1655971961,0.0,0.0,0.0,3.89,-1.49,4.1655971961
2021-02-05 10:30:00,4.91,0.67,4.9555019927,0.0,0.0,0.0,4.91,0.67,4.9555019927,4.1,-1.45,4.3488504228,0.0,0.0,0.0,4.1,-1.45,4.3488504228
2021-02-05 11:00:00,4.98,0.75,5.0361592509,0.0,0.0,0.0,4.98,0.75,5.0361592509,4.35,-1.38,4.5636498550999995,0.0,0.0,0.0,4.35,-1.38,4.5636498550999995
2021-02-05 11:30:00,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549,4.66,-1.02,4.7703249365,0.0,0.0,0.0,4.66,-1.02,4.7703249365
2021-02-05 12:00:00,4.84,0.23,4.8454617943,0.0,0.0,0.0,4.84,0.23,4.8454617943,4.66,-0.9,4.7461142001,0.0,0.0,0.0,4.66,-0.9,4.7461142001
2021-02-05 12:30:00,4.943,0.17750000000000002,4.9461859296,0.003,-0.0025,0.0039051248,4.94,0.18,4.9432782645,4.663,-0.7725000000000001,4.726555326,0.003,-0.0025,0.0039051248,4.66,-0.77,4.723187483
2021-02-05 13:00:00,4.644,0.10250000000000001,4.6451310261,0.004,-0.007500000000000001,0.0085,4.64,0.11,4.6413036962,4.7940000000000005,-0.7775000000000001,4.856638987,0.004,-0.007500000000000001,0.0085,4.79,-0.77,4.8514946151
2021-02-05 13:30:00,4.8045,0.10300000000000001,4.8056039423,0.0045000000000000005,-0.007,0.0083216585,4.8,0.11,4.8012602512,4.5145,-0.887,4.6008128901,0.0045000000000000005,-0.007,0.0083216585,4.51,-0.88,4.5950516863
2021-02-05 14:00:00,4.876,0.1995,4.8800795332,0.016,-0.0205,0.0260048072,4.86,0.22,4.8649768756,4.436,-0.8405,4.5149237258,0.016,-0.0205,0.0260048072,4.42,-0.8200000000000001,4.4954198914
2021-02-05 14:30:00,4.8004999999999995,0.20550000000000002,4.8048965129,0.0105,-0.0145,0.017902513800000002,4.79,0.22,4.7950495305,4.6405,-0.7945,4.7080219307,0.0105,-0.0145,0.017902513800000002,4.63,-0.78,4.6952422728
2021-02-05 15:00:00,4.7505,0.2165,4.7554308427,0.0005,-0.0035,0.0035355339000000003,4.75,0.22,4.7550920075,4.7005,-0.7835000000000001,4.7653512462,0.0005,-0.0035,0.0035355339000000003,4.7,-0.78,4.7642837867
2021-02-05 15:30:00,4.756,0.148,4.7583022182,0.006,-0.012,0.0134164079,4.75,0.16,4.7526939729,4.516,-0.792,4.5849231182,0.006,-0.012,0.0134164079,4.51,-0.78,4.576953135
2021-02-05 16:00:00,4.7805,0.0985,4.7815146659,0.030500000000000003,-0.021500000000000002,0.0373162163,4.75,0.12,4.7515155477,4.5905000000000005,-0.8015,4.6599455469,0.030500000000000003,-0.021500000000000002,0.0373162163,4.5600000000000005,-0.78,4.6262295663
2021-02-05 16:30:00,4.7675,0.0505,4.7677674545,0.0175,-0.0195,0.026201145000000002,4.75,0.07,4.7505157615,4.7775,-0.7995,4.8439350223,0.0175,-0.0195,0.026201145000000002,4.76,-0.78,4.8234842179
2021-02-05 17:00:00,4.8165,-0.0095,4.8165093688,0.0165,-0.0195,0.0255440795,4.8,0.01,4.8000104167,4.9265,-0.7995,4.9909520635,0.0165,-0.0195,0.0255440795,4.91,-0.78,4.9715691688
2021-02-05 17:30:00,5.0445,-0.27,5.0517205237,0.0145,-0.02,0.0247032387,5.03,-0.25,5.0362088916,5.1245,-0.38,5.1385698643,0.0145,-0.02,0.0247032387,5.11,-0.36,5.1226653219
2021-02-05 18:00:00,5.0425,-0.34950000000000003,5.0545975606,0.0125,-0.0195,0.023162469600000003,5.03,-0.33,5.0408134264,5.3025,-0.4495,5.3215182514,0.0125,-0.0195,0.023162469600000003,5.29,-0.43,5.3074475975
2021-02-05 18:30:00,5.213,-0.397,5.2280950642,0.003,-0.007,0.007615773100000001,5.21,-0.39,5.2245765379,5.293,-0.487,5.3153568083,0.003,-0.007,0.007615773100000001,5.29,-0.48,5.3117322975
2021-02-05 19:00:00,5.3,-0.29050000000000004,5.3079553738,0.0,-0.0005,0.0005,5.3,-0.29,5.3079280327,5.21,-0.4305,5.2277557565,0.0,-0.0005,0.0005,5.21,-0.43,5.2277146058
2021-02-05 19:30:00,5.3,-0.34,5.3108944633,0.0,0.0,0.0,5.3,-0.34,5.3108944633,5.11,-0.43,5.1280600621,0.0,0.0,0.0,5.11,-0.43,5.1280600621
2021-02-05 20:00:00,5.19,-0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,-0.30000000000000004,5.1986632897,4.94,-0.53,4.9683498267,0.0,0.0,0.0,4.94,-0.53,4.9683498267
2021-02-05 20:30:00,5.13,-0.30000000000000004,5.1387644429,0.0,0.0,0.0,5.13,-0.30000000000000004,5.1387644429,4.85,-0.53,4.8788728206,0.0,0.0,0.0,4.85,-0.53,4.8788728206
2021-02-05 21:00:00,4.98,-0.21,4.9844257443,0.0,0.0,0.0,4.98,-0.21,4.9844257443,4.68,-0.48,4.7045509881,0.0,0.0,0.0,4.68,-0.48,4.7045509881
2021-02-05 21:30:00,4.75,-0.34,4.7621528745,0.0,0.0,0.0,4.75,-0.34,4.7621528745,4.43,-0.58,4.4678070684,0.0,0.0,0.0,4.43,-0.58,4.4678070684
2021-02-05 22:00:00,4.63,-0.29,4.6390731833,0.0,0.0,0.0,4.63,-0.29,4.6390731833,4.35,-0.51,4.3797945157000004,0.0,0.0,0.0,4.35,-0.51,4.3797945157000004
2021-02-05 22:30:00,4.54,-0.29,4.5492526859,0.0,0.0,0.0,4.54,-0.29,4.5492526859,4.2,-0.54,4.2345719973,0.0,0.0,0.0,4.2,-0.54,4.2345719973
2021-02-05 23:00:00,4.42,-0.33,4.432301885,0.0,0.0,0.0,4.42,-0.33,4.432301885,4.09,-0.54,4.1254939098,0.0,0.0,0.0,4.09,-0.54,4.1254939098
2021-02-05 23:30:00,4.27,-0.33,4.2827327724,0.0,0.0,0.0,4.27,-0.33,4.2827327724,3.92,-0.54,3.9570190801000003,0.0,0.0,0.0,3.92,-0.54,3.9570190801000003
2021-02-06 00:00:00,4.14,-0.33,4.1531313488,0.0,0.0,0.0,4.14,-0.33,4.1531313488,3.88,-0.54,3.917397095,0.0,0.0,0.0,3.88,-0.54,3.917397095
2021-02-06 00:30:00,4.08,-0.33,4.0933238328,0.0,0.0,0.0,4.08,-0.33,4.0933238328,3.88,-0.54,3.917397095,0.0,0.0,0.0,3.88,-0.54,3.917397095
2021-02-06 01:00:00,4.08,-0.33,4.0933238328,0.0,0.0,0.0,4.08,-0.33,4.0933238328,3.88,-0.48,3.9095779823,0.0,0.0,0.0,3.88,-0.48,3.9095779823
2021-02-06 01:30:00,3.74,-0.33,3.7545305965,0.0,0.0,0.0,3.74,-0.33,3.7545305965,3.6,-0.65,3.6582099448000003,0.0,0.0,0.0,3.6,-0.65,3.6582099448000003
2021-02-06 02:00:00,3.16,0.37,3.181587654,0.0,0.0,0.0,3.16,0.37,3.181587654,2.8,-1.85,3.3559648389,0.0,0.0,0.0,2.8,-1.85,3.3559648389
2021-02-06 02:30:00,3.65,0.53,3.6882787313,0.0,0.0,0.0,3.65,0.53,3.6882787313,3.18,-1.6800000000000002,3.596498297,0.0,0.0,0.0,3.18,-1.6800000000000002,3.596498297
2021-02-06 03:00:00,3.8,0.6900000000000001,3.8621367143,0.0,0.0,0.0,3.8,0.6900000000000001,3.8621367143,3.34,-1.57,3.6905961578,0.0,0.0,0.0,3.34,-1.57,3.6905961578
2021-02-06 03:30:00,3.93,0.6900000000000001,3.9901127804,0.0,0.0,0.0,3.93,0.6900000000000001,3.9901127804,3.41,-1.53,3.7375125418,0.0,0.0,0.0,3.41,-1.53,3.7375125418
2021-02-06 04:00:00,3.79,0.6000000000000001,3.8371994996,0.0,0.0,0.0,3.79,0.6000000000000001,3.8371994996,3.2800000000000002,-1.57,3.6363855681,0.0,0.0,0.0,3.2800000000000002,-1.57,3.6363855681
2021-02-06 04:30:00,3.79,0.66,3.8470378215,0.0,0.0,0.0,3.79,0.66,3.8470378215,3.2800000000000002,-1.5,3.6067159578,0.0,0.0,0.0,3.2800000000000002,-1.5,3.6067159578
2021-02-06 05:00:00,3.79,0.66,3.8470378215,0.0,0.0,0.0,3.79,0.66,3.8470378215,3.2800000000000002,-1.5,3.6067159578,0.0,0.0,0.0,3.2800000000000002,-1.5,3.6067159578
2021-02-06 05:30:00,3.87,0.72,3.9364069912,0.0,0.0,0.0,3.87,0.72,3.9364069912,3.36,-1.56,3.7044837697,0.0,0.0,0.0,3.36,-1.56,3.7044837697
2021-02-06 06:00:00,3.9699999999999998,0.75,4.0402227661,0.0,0.0,0.0,3.9699999999999998,0.75,4.0402227661,3.45,-1.56,3.7863042667,0.0,0.0,0.0,3.45,-1.56,3.7863042667
2021-02-06 06:30:00,3.89,0.6000000000000001,3.9360005081000002,0.0,0.0,0.0,3.89,0.6000000000000001,3.9360005081000002,3.37,-1.56,3.713556247,0.0,0.0,0.0,3.37,-1.56,3.713556247
2021-02-06 07:00:00,3.94,0.54,3.9768329107,0.0,0.0,0.0,3.94,0.54,3.9768329107,3.37,-1.46,3.672669329,0.0,0.0,0.0,3.37,-1.46,3.672669329
2021-02-06 07:30:00,3.9699999999999998,0.5,4.001362268,0.0,0.0,0.0,3.9699999999999998,0.5,4.001362268,3.43,-1.46,3.7278009603999998,0.0,0.0,0.0,3.43,-1.46,3.7278009603999998
2021-02-06 08:00:00,4.01,0.44,4.0340674263,0.0,0.0,0.0,4.01,0.44,4.0340674263,3.47,-1.56,3.8045367655,0.0,0.0,0.0,3.47,-1.56,3.8045367655
2021-02-06 08:30:00,4.33,0.64,4.3770423804,0.0,0.0,0.0,4.33,0.64,4.3770423804,3.7800000000000002,-1.51,4.0704422364,0.0,0.0,0.0,3.7800000000000002,-1.51,4.0704422364
2021-02-06 09:00:00,4.52,0.7000000000000001,4.5738823771,0.0,0.0,0.0,4.52,0.7000000000000001,4.5738823771,3.95,-1.51,4.2287823306,0.0,0.0,0.0,3.95,-1.51,4.2287823306
2021-02-06 09:30:00,4.83,0.76,4.8894273693,0.0,0.0,0.0,4.83,0.76,4.8894273693,4.25,-1.47,4.4970434732,0.0,0.0,0.0,4.25,-1.47,4.4970434732
2021-02-06 10:00:00,4.83,0.76,4.8894273693,0.0,0.0,0.0,4.83,0.76,4.8894273693,4.25,-1.47,4.4970434732,0.0,0.0,0.0,4.25,-1.47,4.4970434732
2021-02-06 10:30:00,4.83,0.66,4.874884614,0.0,0.0,0.0,4.83,0.66,4.874884614,4.25,-1.47,4.4970434732,0.0,0.0,0.0,4.25,-1.47,4.4970434732
2021-02-06 11:00:00,5.02,0.28,5.027802701,0.0,0.0,0.0,5.02,0.28,5.027802701,4.51,-0.9500000000000001,4.6089695161,0.0,0.0,0.0,4.51,-0.9500000000000001,4.6089695161
2021-02-06 11:30:00,5.02,0.24,5.0257337773,0.0,0.0,0.0,5.02,0.24,5.0257337773,4.51,-0.9500000000000001,4.6089695161,0.0,0.0,0.0,4.51,-0.9500000000000001,4.6089695161
2021-02-06 12:00:00,4.96,0.19,4.9636377789,0.0,0.0,0.0,4.96,0.19,4.9636377789,4.47,-1.05,4.5916663642,0.0,0.0,0.0,4.47,-1.05,4.5916663642
2021-02-06 12:30:00,5.11,0.26,5.116610206,0.0,0.0,0.0,5.11,0.26,5.116610206,4.6,-0.97,4.7011594315,0.0,0.0,0.0,4.6,-0.97,4.7011594315
2021-02-06 13:00:00,5.2,0.26,5.2064959426,0.0,0.0,0.0,5.2,0.26,5.2064959426,4.68,-0.97,4.7794664974,0.0,0.0,0.0,4.68,-0.97,4.7794664974
2021-02-06 13:30:00,5.27,0.29,5.2779730958,0.0,0.0,0.0,5.27,0.29,5.2779730958,4.77,-0.97,4.867627759,0.0,0.0,0.0,4.77,-0.97,4.867627759
2021-02-06 14:00:00,5.11,0.23,5.1151735063,0.0,0.0,0.0,5.11,0.23,5.1151735063,4.77,-0.97,4.867627759,0.0,0.0,0.0,4.77,-0.97,4.867627759
2021-02-06 14:30:00,5.25,0.28,5.2574613646,0.0,0.0,0.0,5.25,0.28,5.2574613646,4.77,-0.88,4.8504948201,0.0,0.0,0.0,4.77,-0.88,4.8504948201
2021-02-06 15:00:00,5.1,0.2,5.1039200621,0.0,0.0,0.0,5.1,0.2,5.1039200621,4.65,-0.9400000000000001,4.7440594431,0.0,0.0,0.0,4.65,-0.9400000000000001,4.7440594431
2021-02-06 15:30:00,5.22,0.2495,5.225959266,0.0,-0.0005,0.0005,5.22,0.25,5.2259831611,4.7,-0.9005000000000001,4.7854885069,0.0,-0.0005,0.0005,4.7,-0.9,4.7853944456
2021-02-06 16:00:00,5.02,0.19,5.0235943308,0.0,0.0,0.0,5.02,0.19,5.0235943308,4.7,-0.9500000000000001,4.7950495305,0.0,0.0,0.0,4.7,-0.9500000000000001,4.7950495305
2021-02-06 16:30:00,5.02,0.19,5.0235943308,0.0,0.0,0.0,5.02,0.19,5.0235943308,4.91,-0.91,4.9936159244,0.0,0.0,0.0,4.91,-0.91,4.9936159244
2021-02-06 17:00:00,5.02,0.1,5.0209959171,0.0,0.0,0.0,5.02,0.1,5.0209959171,4.91,-0.79,4.9731478965,0.0,0.0,0.0,4.91,-0.79,4.9731478965
2021-02-06 17:30:00,5.3605,0.1285,5.362039957,0.0005,-0.0015,0.0015811388,5.36,0.13,5.3615762608,4.8705,-0.7915000000000001,4.9343938331,0.0005,-0.0015,0.0015811388,4.87,-0.79,4.9336598991
2021-02-06 18:00:00,5.546,0.013000000000000001,5.5460152362,0.006,-0.017,0.0180277564,5.54,0.03,5.5400812268,4.876,-0.877,4.9542411124,0.006,-0.017,0.0180277564,4.87,-0.86,4.9453513525
2021-02-06 18:30:00,5.5405,0.108,5.5415525126,0.0005,-0.002,0.0020615528,5.54,0.11,5.5410919501,4.9705,-0.862,5.0446916903,0.0005,-0.002,0.0020615528,4.97,-0.86,5.0438576506
2021-02-06 19:00:00,5.44,0.06,5.4403308723,0.0,0.0,0.0,5.44,0.06,5.4403308723,5.04,-0.9,5.1197265552,0.0,0.0,0.0,5.04,-0.9,5.1197265552
2021-02-06 19:30:00,5.51,0.15,5.5120413641,0.0,0.0,0.0,5.51,0.15,5.5120413641,4.97,-0.9400000000000001,5.0581122961,0.0,0.0,0.0,4.97,-0.9400000000000001,5.0581122961
2021-02-06 20:00:00,5.27,0.1095,5.2711374721,0.0,-0.0005,0.0005,5.27,0.11,5.2711478826,4.84,-0.9405,4.9305314369,0.0,-0.0005,0.0005,4.84,-0.9400000000000001,4.9304360862
2021-02-06 20:30:00,4.86,0.04,4.8601646063,0.0,0.0,0.0,4.86,0.04,4.8601646063,4.74,-0.89,4.8228311188,0.0,0.0,0.0,4.74,-0.89,4.8228311188
2021-02-06 21:00:00,4.64,0.08,4.6406896039,0.0,0.0,0.0,4.64,0.08,4.6406896039,4.9,-0.89,4.9801706798000005,0.0,0.0,0.0,4.9,-0.89,4.9801706798000005
2021-02-06 21:30:00,4.811,-0.065,4.8114390779,0.001,-0.005,0.0050990195,4.8100000000000005,-0.06,4.8103742058000005,4.531,-0.895,4.6185480402,0.001,-0.005,0.0050990195,4.53,-0.89,4.6166004809
2021-02-06 22:00:00,4.59,0.07,4.590533738,0.0,0.0,0.0,4.59,0.07,4.590533738,4.66,-0.89,4.7442280721,0.0,0.0,0.0,4.66,-0.89,4.7442280721
2021-02-06 22:30:00,4.06,0.07,4.0606034034,0.0,0.0,0.0,4.06,0.07,4.0606034034,4.7,-1.03,4.8115382156,0.0,0.0,0.0,4.7,-1.03,4.8115382156
2021-02-06 23:00:00,3.6475,0.0545,3.6479071397,0.007500000000000001,-0.0155,0.0172191754,3.64,0.07,3.6406730147,4.9375,-1.0455,5.0469769665,0.007500000000000001,-0.0155,0.0172191754,4.93,-1.03,5.0364471604
2021-02-06 23:30:00,3.5225,0.1965,3.5279765447,0.0125,-0.0235,0.0266176633,3.51,0.22,3.5168878287,4.6925,-1.1535,4.8321960329,0.0125,-0.0235,0.0266176633,4.68,-1.13,4.8144885502
2021-02-07 00:00:00,4.021,0.4975,4.0516598142,0.001,-0.0025,0.0026925824,4.02,0.5,4.0509751912,3.831,-1.5125000000000002,4.118764044,0.001,-0.0025,0.0026925824,3.83,-1.51,4.1169163217
2021-02-07 00:30:00,3.7605,0.41850000000000004,3.7837154359,0.0005,-0.0015,0.0015811388,3.76,0.42,3.783384728,3.7705,-1.5115,4.0621795258,0.0005,-0.0015,0.0015811388,3.77,-1.51,4.0611574705
2021-02-07 01:00:00,3.5915,0.556,3.6342823569,0.0015,-0.004,0.0042720019,3.59,0.56,3.6334143722,3.9815,-1.514,4.2596406245,0.0015,-0.004,0.0042720019,3.98,-1.51,4.2568180605
2021-02-07 01:30:00,3.2315,0.5465,3.2773853145,0.0115,-0.0135,0.0177341479,3.22,0.56,3.2683329084,4.2015,-1.5235,4.4691894679,0.0115,-0.0135,0.0177341479,4.19,-1.51,4.4537849072
2021-02-07 02:00:00,3.1145,0.6015,3.1720517808,0.0245,-0.018500000000000003,0.0307001629,3.09,0.62,3.1515869019,4.4145,-1.4585,4.6491969737000005,0.0245,-0.018500000000000003,0.0307001629,4.39,-1.44,4.6201406904999995
2021-02-07 02:30:00,3.1115,0.5525,3.1601722263,0.061500000000000006,-0.0275,0.0673683902,3.05,0.58,3.1046577911,4.2815,-1.4675,4.5260135329,0.061500000000000006,-0.0275,0.0673683902,4.22,-1.44,4.4589236369
2021-02-07 03:00:00,3.198,0.48850000000000005,3.2350944731,0.028,-0.021500000000000002,0.0353022662,3.17,0.51,3.2107631492,4.098,-1.4615,4.3508144353,0.028,-0.021500000000000002,0.0353022662,4.07,-1.44,4.3172329100999995
2021-02-07 03:30:00,3.0445,0.4595,3.0789804319,0.0245,-0.0205,0.0319452657,3.02,0.48,3.0579077815,4.0945,-1.4205,4.333907071,0.0245,-0.0205,0.0319452657,4.07,-1.4,4.3040562264
2021-02-07 04:00:00,2.8585000000000003,0.8290000000000001,2.9762834626,0.0285,-0.021,0.0354012712,2.83,0.85,2.9548942451,4.0985,-1.211,4.2736662539,0.0285,-0.021,0.0354012712,4.07,-1.19,4.2404009244
2021-02-07 04:30:00,2.607,0.507,2.6558422393,0.037,-0.023,0.043566041800000004,2.5700000000000003,0.53,2.6240807914,4.307,-1.5430000000000001,4.5750516937,0.037,-0.023,0.043566041800000004,4.27,-1.52,4.5324717318
2021-02-07 05:00:00,2.6875,0.501,2.7337990508,0.0375,-0.029,0.047405168500000004,2.65,0.53,2.7024803422,4.0775,-1.619,4.38715936,0.0375,-0.029,0.047405168500000004,4.04,-1.5899999999999999,4.3416241201
2021-02-07 05:30:00,2.7055,0.664,2.7857900585,0.0555,-0.026000000000000002,0.0612882534,2.65,0.6900000000000001,2.7383571717,4.4555,-1.556,4.7193872748,0.0555,-0.026000000000000002,0.0612882534,4.4,-1.53,4.6584224798000005
2021-02-07 06:00:00,2.749,0.614,2.8167351668,0.049,-0.026000000000000002,0.055470713000000005,2.7,0.64,2.7748153092,4.379,-1.556,4.6472332629,0.049,-0.026000000000000002,0.055470713000000005,4.33,-1.53,4.5923632261
2021-02-07 06:30:00,3.031,0.48450000000000004,3.0694789867,0.041,-0.025500000000000002,0.0482830198,2.99,0.51,3.0331831465,4.021,-1.5554999999999999,4.3113827538,0.041,-0.025500000000000002,0.0482830198,3.98,-1.53,4.2639535645
2021-02-07 07:00:00,3.164,0.532,3.2084139384,0.064,-0.028,0.0698569968,3.1,0.56,3.1501745983,4.044,-1.468,4.3022040863,0.064,-0.028,0.0698569968,3.98,-1.44,4.232493355
2021-02-07 07:30:00,3.472,0.528,3.5119179945,0.082,-0.032,0.08802272430000001,3.39,0.56,3.4359423744,3.892,-1.512,4.1753811802,0.082,-0.032,0.08802272430000001,3.81,-1.48,4.0873585602
2021-02-07 08:00:00,3.3805,0.709,3.4540499779,0.0805,-0.031,0.0862626802,3.3,0.74,3.3819520990000003,4.4205,-1.321,4.6136602877,0.0805,-0.031,0.0862626802,4.34,-1.29,4.5276594395
2021-02-07 08:30:00,3.54,0.534,3.5800497203,0.09,-0.036000000000000004,0.09693296650000001,3.45,0.5700000000000001,3.4967699381,4.5,-1.326,4.6912979014000005,0.09,-0.036000000000000004,0.09693296650000001,4.41,-1.29,4.5948014103
2021-02-07 09:00:00,3.5865,0.7010000000000001,3.6543649585,0.1365,-0.049,0.1450284455,3.45,0.75,3.5305806887999998,5.1065,-1.249,5.2570279864,0.1365,-0.049,0.1450284455,4.97,-1.2,5.1128172273
2021-02-07 09:30:00,3.4755000000000003,0.645,3.534844445,0.1255,-0.045,0.1333238538,3.35,0.6900000000000001,3.4203216223,5.7855,-1.155,5.8996639947,0.1255,-0.045,0.1333238538,5.66,-1.11,5.7678158778
2021-02-07 10:00:00,3.3105,0.0625,3.3110899263,0.07050000000000001,-0.0275,0.0756736414,3.24,0.09,3.241249759,6.0405,-0.6175,6.071980443,0.07050000000000001,-0.0275,0.0756736414,5.97,-0.59,5.9990832633
2021-02-07 10:30:00,3.874,-0.0825,3.8748783529,0.084,-0.0325,0.0900680298,3.79,-0.05,3.790329801,5.954,-0.28250000000000003,5.9606981344,0.084,-0.0325,0.0900680298,5.87,-0.25,5.8753212678
2021-02-07 11:00:00,3.718,-0.029500000000000002,3.7181170302,0.108,-0.0395,0.11499673910000001,3.61,0.01,3.6100138504,6.388,-0.3795,6.3992627896,0.108,-0.0395,0.11499673910000001,6.28,-0.34,6.2891970871
2021-02-07 11:30:00,3.6725,-0.018000000000000002,3.6725441114,0.0625,-0.028,0.06848539990000001,3.61,0.01,3.6100138504,6.4725,-0.368,6.4829530501,0.0625,-0.028,0.06848539990000001,6.41,-0.34,6.4190108272
2021-02-07 12:00:00,3.8705,-0.065,3.8710457566,0.0405,-0.025,0.0475946426,3.83,-0.04,3.8302088716,6.5205,-0.365,6.5307078675,0.0405,-0.025,0.0475946426,6.48,-0.34,6.4889136225
2021-02-07 12:30:00,4.1315,-0.4535,4.1563150145,0.07150000000000001,-0.0335,0.07895885,4.06,-0.42,4.0816663264,6.7115,0.17650000000000002,6.7138204102,0.07150000000000001,-0.0335,0.07895885,6.64,0.21,6.6433199532
2021-02-07 13:00:00,4.279,-0.49350000000000005,4.30736384,0.079,-0.0335,0.0858093818,4.2,-0.46,4.225115383,6.419,0.2265,6.4229948817,0.079,-0.0335,0.0858093818,6.34,0.26,6.3453289907
2021-02-07 13:30:00,3.863,-0.4955,3.8946487967000003,0.093,-0.035500000000000004,0.0995452159,3.77,-0.46,3.7979599787,6.553,0.0845,6.5535447851,0.093,-0.035500000000000004,0.0995452159,6.46,0.12,6.461114455
2021-02-07 14:00:00,3.7355,-0.3995,3.7568018979,0.0555,-0.029500000000000002,0.0628530031,3.68,-0.37,3.6985537714000003,6.7855,0.1305,6.7867547841,0.0555,-0.029500000000000002,0.0628530031,6.73,0.16,6.731901663
2021-02-07 14:30:00,3.8865,-0.40850000000000003,3.9079092236,0.0965,-0.0385,0.1038965832,3.79,-0.37,3.8080178571000003,6.5865,0.1915,6.5892833070000005,0.0965,-0.0385,0.1038965832,6.49,0.23,6.4940742219
2021-02-07 15:00:00,4.126,-0.5145000000000001,4.1579545753,0.08600000000000001,-0.0345,0.09266202030000001,4.04,-0.48,4.0684149248,6.506,0.2755,6.5118304838,0.08600000000000001,-0.0345,0.09266202030000001,6.42,0.31,6.4274800661
2021-02-07 15:30:00,3.9475,-0.48650000000000004,3.977365774,0.08750000000000001,-0.036500000000000005,0.0948077001,3.86,-0.45,3.8861420457999998,6.7475000000000005,0.2235,6.7512005229,0.08750000000000001,-0.036500000000000005,0.0948077001,6.66,0.26,6.6650731429
2021-02-07 16:00:00,3.657,-0.5835,3.7032581938,0.077,-0.0335,0.0839717214,3.58,-0.55,3.6220022087,6.537,0.1365,6.5384249824000005,0.077,-0.0335,0.0839717214,6.46,0.17,6.462236455
2021-02-07 16:30:00,3.644,-0.58,3.6898693744,0.064,-0.03,0.0706823882,3.58,-0.55,3.6220022087,6.454,0.07,6.4543795984,0.064,-0.03,0.0706823882,6.39,0.1,6.3907824247
2021-02-07 17:00:00,4.0175,-0.589,4.0604466811,0.1075,-0.039,0.11435580440000001,3.91,-0.55,3.9484933836,6.3675,0.101,6.3683009704,0.1075,-0.039,0.11435580440000001,6.26,0.14,6.2615652995
2021-02-07 17:30:00,3.984,-0.582,4.0262861299,0.074,-0.032,0.0806225775,3.91,-0.55,3.9484933836,6.734,0.108,6.7348659972,0.074,-0.032,0.0806225775,6.66,0.14,6.661471309
2021-02-07 18:00:00,4.429,-0.579,4.466685796,0.069,-0.029,0.0748465096,4.36,-0.55,4.3945534472,6.879,0.171,6.8811250534,0.069,-0.029,0.0748465096,6.8100000000000005,0.2,6.8129362246
2021-02-07 18:30:00,4.297,-0.7235,4.357483362,0.077,-0.0335,0.0839717214,4.22,-0.6900000000000001,4.2760378857,6.667,0.1265,6.6682000007,0.077,-0.0335,0.0839717214,6.59,0.16,6.5919420507
2021-02-07 19:00:00,4.2325,-0.6235,4.2781781753,0.0825,-0.0335,0.0890421249,4.15,-0.59,4.1917299531,6.6725,0.026500000000000003,6.6725526225,0.0825,-0.0335,0.0890421249,6.59,0.06,6.5902731355
2021-02-07 19:30:00,4.1335,-0.614,4.1788537005,0.043500000000000004,-0.024,0.049681485500000004,4.09,-0.59,4.1323359012,6.5335,0.08600000000000001,6.5340659815,0.043500000000000004,-0.024,0.049681485500000004,6.49,0.11,6.4909321365
2021-02-07 20:00:00,4.0,-0.618,4.0474589559,0.06,-0.028,0.0662117814,3.94,-0.59,3.9839302203,6.55,0.152,6.5517634267,0.06,-0.028,0.0662117814,6.49,0.18,6.4924956681
2021-02-07 20:30:00,3.9225000000000003,-0.6165,3.9706521505000003,0.0425,-0.026500000000000003,0.0500849279,3.88,-0.59,3.9246018906,6.5025,0.1535,6.5043115316,0.0425,-0.026500000000000003,0.0500849279,6.46,0.18,6.4625072534
2021-02-07 21:00:00,3.706,-0.4675,3.7353704301,0.026000000000000002,-0.0275,0.0378450789,3.68,-0.44,3.7062110032,6.276,-0.0975,6.2767573037,0.026000000000000002,-0.0275,0.0378450789,6.25,-0.07,6.2503919877
2021-02-07 21:30:00,3.4325,0.23500000000000001,3.4405350238,0.0425,-0.025,0.0493077073,3.39,0.26,3.3999558821,6.1725,-0.905,6.2384919051,0.0425,-0.025,0.0493077073,6.13,-0.88,6.1928426429
2021-02-07 22:00:00,3.3115,0.3235,3.3272638158,0.0415,-0.026500000000000003,0.049239212000000004,3.27,0.35000000000000003,3.2886775458,5.9515,-0.9865,6.0327054047,0.0415,-0.026500000000000003,0.049239212000000004,5.91,-0.96,5.9874618997
2021-02-07 22:30:00,3.2385,0.20950000000000002,3.2452692492,0.0685,-0.030500000000000003,0.0749833315,3.17,0.24,3.1790721917,5.4185,-1.0705,5.5232338806,0.0685,-0.030500000000000003,0.0749833315,5.35,-1.04,5.450146787
2021-02-07 23:00:00,3.203,0.332,3.2201603997,0.093,-0.038,0.1004639239,3.11,0.37,3.1319323109,5.443,-0.968,5.528406009,0.093,-0.038,0.1004639239,5.35,-0.93,5.4302301977
2021-02-07 23:30:00,2.932,0.4335,2.9638735213,0.092,-0.036500000000000005,0.09897600720000001,2.84,0.47000000000000003,2.8786281455,5.362,-1.0765,5.4689940803,0.092,-0.036500000000000005,0.09897600720000001,5.27,-1.04,5.3716384837
2021-02-08 00:00:00,2.855,0.5185000000000001,2.9017007513,0.075,-0.0315,0.0813464812,2.7800000000000002,0.55,2.8338842602,4.925,-1.2915,5.0915220956,0.075,-0.0315,0.0813464812,4.85,-1.26,5.0109979046
2021-02-08 00:30:00,2.848,0.1585,2.8524070975,0.068,-0.0315,0.074941644,2.7800000000000002,0.19,2.7864852413000003,4.798,-0.9715,4.8953668147,0.068,-0.0315,0.074941644,4.73,-0.9400000000000001,4.822499352
2021-02-08 01:00:00,2.883,0.30000000000000004,2.8985667148000003,0.10300000000000001,-0.04,0.1104943437,2.7800000000000002,0.34,2.8007141946000003,4.933,-0.92,5.018056297,0.10300000000000001,-0.04,0.1104943437,4.83,-0.88,4.9095111773
2021-02-08 01:30:00,2.7585,0.20600000000000002,2.7661811672,0.0785,-0.034,0.0855467708,2.68,0.24,2.6907248094,4.8385,-1.014,4.94360984,0.0785,-0.034,0.0855467708,4.76,-0.98,4.8598353882000005
2021-02-08 02:00:00,2.7105,0.2675,2.7236678395,0.1105,-0.0425,0.11839130040000001,2.6,0.31,2.6184155514,4.8705,-0.9325,4.9589642568,0.1105,-0.0425,0.11839130040000001,4.76,-0.89,4.8424890294
2021-02-08 02:30:00,2.8195,0.739,2.9147386246,0.1395,-0.051000000000000004,0.1485302999,2.68,0.79,2.7940114531,4.8195,-1.411,5.0218025897,0.1395,-0.051000000000000004,0.1485302999,4.68,-1.3599999999999999,4.8736023638
2021-02-08 03:00:00,2.922,0.6595000000000001,2.9955006677,0.112,-0.0405,0.11909764900000001,2.81,0.7000000000000001,2.8958763786,4.612,-1.3405,4.8028620894,0.112,-0.0405,0.11909764900000001,4.5,-1.3,4.6840153715
2021-02-08 03:30:00,2.697,0.74,2.7966782082,0.107,-0.04,0.1142322196,2.59,0.78,2.7049029557,4.747,-1.45,4.9635178049,0.107,-0.04,0.1142322196,4.64,-1.4100000000000001,4.8495051294
2021-02-08 04:00:00,2.669,0.7485,2.7719692008,0.079,-0.0315,0.0850485156,2.59,0.78,2.7049029557,4.819,-1.4415,5.0299784542,0.079,-0.0315,0.0850485156,4.74,-1.4100000000000001,4.9452704678
2021-02-08 04:30:00,2.4535,0.7465,2.5645515202,0.0835,-0.0335,0.08996943930000001,2.37,0.78,2.4950551096,4.7835,-1.5035,5.0142182342,0.0835,-0.0335,0.08996943930000001,4.7,-1.47,4.9245202812
2021-02-08 05:00:00,2.6495,0.7735000000000001,2.7601000888,0.08950000000000001,-0.036500000000000005,0.09665660870000001,2.56,0.81,2.6850884529,4.6895,-1.4265,4.9016642582,0.08950000000000001,-0.036500000000000005,0.09665660870000001,4.6,-1.3900000000000001,4.8054240188
2021-02-08 05:30:00,2.5225,0.774,2.6385757996,0.0925,-0.036000000000000004,0.0992585009,2.43,0.81,2.5614449047,4.8625,-1.426,5.0672854913,0.0925,-0.036000000000000004,0.0992585009,4.77,-1.3900000000000001,4.9684001449
2021-02-08 06:00:00,2.39,0.729,2.4987078661,0.08,-0.031,0.0857962703,2.31,0.76,2.4318100255,5.06,-1.521,5.2836579185,0.08,-0.031,0.0857962703,4.98,-1.49,5.1981246618
2021-02-08 06:30:00,2.4475,0.7295,2.5539041681,0.0575,-0.030500000000000003,0.0650884014,2.39,0.76,2.5079274312,5.1875,-1.5205000000000002,5.4057447683,0.0575,-0.030500000000000003,0.0650884014,5.13,-1.49,5.3420033695
2021-02-08 07:00:00,2.707,0.7835000000000001,2.8181059686000003,0.047,-0.026500000000000003,0.053956000600000005,2.66,0.81,2.7805934618,5.077,-1.5165000000000002,5.2986508896,0.047,-0.026500000000000003,0.053956000600000005,5.03,-1.49,5.2460461302
2021-02-08 07:30:00,3.23,0.314,3.2452266485,0.06,-0.026000000000000002,0.0653911309,3.17,0.34,3.1881812997,4.96,-1.076,5.0753695432,0.06,-0.026000000000000002,0.0653911309,4.9,-1.05,5.0112373721
2021-02-08 08:00:00,3.444,0.14850000000000002,3.4472000595,0.084,-0.0315,0.0897120393,3.36,0.18,3.3648179743,5.054,-0.8815000000000001,5.1302980664,0.084,-0.0315,0.0897120393,4.97,-0.85,5.0421622346
2021-02-08 08:30:00,3.3725,0.2335,3.3805736939,0.0625,-0.026500000000000003,0.0678859337,3.31,0.26,3.3201957774,5.4125,-0.9165000000000001,5.4895472035,0.0625,-0.026500000000000003,0.0678859337,5.35,-0.89,5.4235228404
2021-02-08 09:00:00,3.1725,0.309,3.1875127059,0.0625,-0.031,0.0697656792,3.11,0.34,3.1285300062,5.8225,-1.031,5.913075955,0.0625,-0.031,0.0697656792,5.76,-1.0,5.8461611336
2021-02-08 09:30:00,2.6515,0.042,2.651832621,0.051500000000000004,-0.028,0.05861953600000001,2.6,0.07,2.600942137,5.4015,-1.218,5.5371225605,0.051500000000000004,-0.028,0.05861953600000001,5.35,-1.19,5.4807481241
2021-02-08 10:00:00,2.254,0.0425,2.254400641,0.054,-0.0275,0.060599092400000006,2.2,0.07,2.2011133546,5.114,-1.2475,5.2639578503,0.054,-0.0275,0.060599092400000006,5.06,-1.22,5.2049975985
2021-02-08 10:30:00,2.601,0.099,2.6028834012,0.061,-0.031,0.0684251416,2.54,0.13,2.5433245959,5.081,-1.151,5.2097372295,0.061,-0.031,0.0684251416,5.02,-1.12,5.1434229847
2021-02-08 11:00:00,2.747,0.10200000000000001,2.7488930499,0.057,-0.028,0.0635059052,2.69,0.13,2.693139432,4.837,-1.148,4.9713653054,0.057,-0.028,0.0635059052,4.78,-1.12,4.9094602555
2021-02-08 11:30:00,2.8475,-0.126,2.8502863453,0.0475,-0.026000000000000002,0.0541502539,2.8,-0.1,2.8017851452,5.1675,-0.806,5.2299801386,0.0475,-0.026000000000000002,0.0541502539,5.12,-0.78,5.1790732762000005
2021-02-08 12:00:00,3.5305,-0.16,3.5341236891,0.060500000000000005,-0.03,0.0675296231,3.47,-0.13,3.4724343046,5.8805,-0.47000000000000003,5.8992525162,0.060500000000000005,-0.03,0.0675296231,5.82,-0.44,5.8366086043
2021-02-08 12:30:00,3.8215,0.034,3.8216512465,0.0915,-0.036000000000000004,0.0983272597,3.73,0.07,3.7306567786000002,6.4715,-0.316,6.479210465,0.0915,-0.036000000000000004,0.0983272597,6.38,-0.28,6.3861412449
2021-02-08 13:00:00,4.27,-0.18150000000000002,4.2738556656,0.11,-0.0415,0.1175680654,4.16,-0.14,4.1623551026,6.02,-0.36150000000000004,6.0308442402,0.11,-0.0415,0.1175680654,5.91,-0.32,5.9186569422
2021-02-08 13:30:00,4.2635,-0.1675,4.2667890152,0.053500000000000006,-0.0275,0.0601539691,4.21,-0.14,4.2123271478,6.0535,-0.2275,6.0577733946,0.053500000000000006,-0.0275,0.0601539691,6.0,-0.2,6.0033324079
2021-02-08 14:00:00,4.2780000000000005,-0.1685,4.2813171163,0.068,-0.0285,0.0737309297,4.21,-0.14,4.2123271478,6.148,-0.2285,6.1522448139,0.068,-0.0285,0.0737309297,6.08,-0.2,6.0832885843
2021-02-08 14:30:00,4.3245000000000005,-0.127,4.326364438,0.0545,-0.027,0.06082146,4.27,-0.1,4.2711707997,5.9645,-0.167,5.9668374580000005,0.0545,-0.027,0.06082146,5.91,-0.14,5.9116579739
2021-02-08 15:00:00,4.62,-0.0055000000000000005,4.6200032738,0.04,-0.025500000000000002,0.0474368001,4.58,0.02,4.5800436679,5.43,-0.4955,5.4525608892,0.04,-0.025500000000000002,0.0474368001,5.39,-0.47000000000000003,5.4104528461
2021-02-08 15:30:00,4.612,0.289,4.6210458773,0.032,-0.021,0.0382753184,4.58,0.31,4.5904792778,5.682,-0.611,5.7147567752,0.032,-0.021,0.0382753184,5.65,-0.59,5.6807217851
2021-02-08 16:00:00,4.9045000000000005,0.29250000000000004,4.9132144773,0.0245,-0.0175,0.0301081384,4.88,0.31,4.8898363981,5.5145,-0.6075,5.5478614348,0.0245,-0.0175,0.0301081384,5.49,-0.59,5.5216120834
2021-02-08 16:30:00,4.7625,0.28600000000000003,4.7710797782,0.0425,-0.024,0.0488082985,4.72,0.31,4.7301691302,5.8425,-0.614,5.8746746506,0.0425,-0.024,0.0488082985,5.8,-0.59,5.829931389
2021-02-08 17:00:00,4.5365,0.1955,4.5407105721,0.026500000000000003,-0.0245,0.0360901649,4.51,0.22,4.5153626654,6.0865,-0.6945,6.1259948172,0.026500000000000003,-0.0245,0.0360901649,6.06,-0.67,6.0969254547
2021-02-08 17:30:00,4.8025,0.3375,4.8143444517,0.022500000000000003,-0.022500000000000003,0.0318198052,4.78,0.36,4.793537316,6.3925,-0.6125,6.4217764287,0.022500000000000003,-0.022500000000000003,0.0318198052,6.37,-0.59,6.3972650406
2021-02-08 18:00:00,4.624,0.215,4.6289956794,0.024,-0.025,0.034655446900000005,4.6,0.24,4.6062566146,6.504,-0.735,6.54539846,0.024,-0.025,0.034655446900000005,6.48,-0.71,6.5187805608
2021-02-08 18:30:00,4.8260000000000005,0.2215,4.8310804433,0.016,-0.018500000000000003,0.0244591496,4.8100000000000005,0.24,4.815983804,6.496,-0.7285,6.5367215215,0.016,-0.018500000000000003,0.0244591496,6.48,-0.71,6.5187805608
2021-02-08 19:00:00,4.7745,0.21450000000000002,4.7793159029000005,0.0545,-0.025500000000000002,0.0601705908,4.72,0.24,4.7260977561,6.4245,-0.7355,6.4664642967,0.0545,-0.025500000000000002,0.0601705908,6.37,-0.71,6.4094461539
2021-02-08 19:30:00,4.7675,0.20400000000000001,4.7718625556,0.0975,-0.036000000000000004,0.1039338732,4.67,0.24,4.676162957,6.0675,-0.746,6.1131883866,0.0975,-0.036000000000000004,0.1039338732,5.97,-0.71,6.0120711905
2021-02-08 20:00:00,4.709,0.177,4.7123253283,0.089,-0.033,0.0949210198,4.62,0.21,4.6247702646,5.739,-0.833,5.7991387292,0.089,-0.033,0.0949210198,5.65,-0.8,5.7063561053
2021-02-08 20:30:00,4.79,0.2575,4.7969163272,0.12,-0.0425,0.1273037706,4.67,0.30000000000000004,4.6796260534,5.77,-0.7825000000000001,5.8228177243,0.12,-0.0425,0.1273037706,5.65,-0.74,5.6982541185999995
2021-02-08 21:00:00,4.658,0.12050000000000001,4.659558375,0.138,-0.0495,0.1466091743,4.52,0.17,4.5231957729,5.378,-0.7895000000000001,5.4356411075,0.138,-0.0495,0.1466091743,5.24,-0.74,5.2919939531
2021-02-08 21:30:00,4.147,0.268,4.1556507312,0.167,-0.062,0.1781375873,3.98,0.33,3.9936574715,5.827,-0.732,5.8727977149,0.167,-0.062,0.1781375873,5.66,-0.67,5.6995175234
2021-02-08 22:00:00,4.047,0.6675,4.1016783455,0.147,-0.052500000000000005,0.1560937218,3.9,0.72,3.9659046887000002,5.547,-1.2725,5.6910864736,0.147,-0.052500000000000005,0.1560937218,5.4,-1.22,5.5360997101
2021-02-08 22:30:00,3.797,0.8115,3.8827491871,0.137,-0.0485,0.14533151760000002,3.66,0.86,3.7596808375,5.227,-1.4985,5.437557471,0.137,-0.0485,0.14533151760000002,5.09,-1.45,5.2925041332
2021-02-08 23:00:00,3.6495,1.068,3.802561538,0.11950000000000001,-0.042,0.1266658991,3.5300000000000002,1.11,3.7004053832,4.9095,-1.762,5.2161129445,0.11950000000000001,-0.042,0.1266658991,4.79,-1.72,5.089449872
2021-02-08 23:30:00,3.7365,1.0685,3.8862738581,0.1165,-0.0415,0.12367093430000001,3.62,1.11,3.7863570883,4.6965,-1.6915,4.9918217616,0.1165,-0.0415,0.12367093430000001,4.58,-1.65,4.8681515999
2021-02-09 00:00:00,3.3689999999999998,1.0705,3.5349867397,0.109,-0.0395,0.115936405,3.26,1.11,3.4437915152,4.789,-1.8595000000000002,5.1373399002,0.109,-0.0395,0.115936405,4.68,-1.82,5.0214340581
2021-02-09 00:30:00,3.0635,1.242,3.3056914935,0.1335,-0.048,0.1418670152,2.93,1.29,3.2014059411,5.0335,-1.8679999999999999,5.3689427497,0.1335,-0.048,0.1418670152,4.9,-1.82,5.2270833167
2021-02-09 01:00:00,3.5845000000000002,1.0725,3.7415099225,0.10450000000000001,-0.0375,0.11102477200000001,3.48,1.11,3.6527386986,4.1545,-1.8575,4.5508434932,0.10450000000000001,-0.0375,0.11102477200000001,4.05,-1.82,4.440146394
2021-02-09 01:30:00,3.5965,1.191,3.7885740391000002,0.0565,-0.029,0.0635078735,3.54,1.22,3.7443290454,4.2465,-1.779,4.6040854955,0.0565,-0.029,0.0635078735,4.19,-1.75,4.5407708597
2021-02-09 02:00:00,3.262,1.0855,3.4378705982,0.052000000000000005,-0.0245,0.0574826061,3.21,1.11,3.3964981967,4.352,-1.9344999999999999,4.7625827289,0.052000000000000005,-0.0245,0.0574826061,4.3,-1.9100000000000001,4.7051142388
2021-02-09 02:30:00,3.403,1.143,3.5898270153,0.063,-0.027,0.068541958,3.34,1.17,3.5389970331000002,4.293,-1.7069999999999999,4.6199240253,0.063,-0.027,0.068541958,4.23,-1.6800000000000002,4.5514063761
2021-02-09 03:00:00,3.406,1.103,3.5801459467,0.066,-0.027,0.0713091859,3.34,1.13,3.5259750425,4.226,-1.7069999999999999,4.5577324406,0.066,-0.027,0.0713091859,4.16,-1.6800000000000002,4.4864239657
2021-02-09 03:30:00,3.5965,1.103,3.7618374832,0.0665,-0.027,0.0717722091,3.5300000000000002,1.13,3.7064538308,3.8865,-1.7570000000000001,4.2652000246,0.0665,-0.027,0.0717722091,3.8200000000000003,-1.73,4.1934830392
2021-02-09 04:00:00,3.768,1.047,3.9107586221,0.038,-0.023,0.0444184646,3.73,1.07,3.8804381196,3.718,-1.7530000000000001,4.110539259,0.038,-0.023,0.0444184646,3.68,-1.73,4.0663620104
2021-02-09 04:30:00,3.5645,1.0935,3.7284584616,0.0645,-0.026500000000000003,0.06973162840000001,3.5,1.12,3.6748333296,3.9345,-1.7565,4.3087796996,0.0645,-0.026500000000000003,0.06973162840000001,3.87,-1.73,4.2390800889
