Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 05:00:00,3.43,1.094,3.600241103,0.06,-0.026000000000000002,0.0653911309,3.37,1.12,3.5512392203000003,4.18,-1.716,4.5185236527,0.06,-0.026000000000000002,0.0653911309,4.12,-1.69,4.4531449561
2021-02-09 05:30:00,3.0525,1.0915,3.2417786013,0.07250000000000001,-0.0285,0.0779005777,2.98,1.12,3.1835200643,4.4925,-1.7185000000000001,4.8099686589,0.07250000000000001,-0.0285,0.0779005777,4.42,-1.69,4.732071428
2021-02-09 06:00:00,3.255,0.995,3.40368183,0.095,-0.035,0.1012422837,3.16,1.03,3.3236275363,4.375,-1.7850000000000001,4.7251296279,0.095,-0.035,0.1012422837,4.28,-1.75,4.6239485291
2021-02-09 06:30:00,3.299,1.0845,3.4726850203,0.099,-0.035500000000000004,0.1051724774,3.2,1.12,3.3903392161,4.579,-1.7855,4.9147992075,0.099,-0.035500000000000004,0.1051724774,4.48,-1.75,4.8096673482
2021-02-09 07:00:00,3.1745,1.186,3.3888119231,0.0945,-0.034,0.10043032410000001,3.08,1.22,3.3128235691,4.8345,-1.9540000000000002,5.214451673,0.0945,-0.034,0.10043032410000001,4.74,-1.92,5.114098161
2021-02-09 07:30:00,3.079,1.148,3.2860531036,0.089,-0.032,0.0945780101,2.99,1.18,3.2144206321,5.089,-1.9220000000000002,5.4398533988,0.089,-0.032,0.0945780101,5.0,-1.8900000000000001,5.3452876443
2021-02-09 08:00:00,3.231,1.223,3.4547199597000002,0.07100000000000001,-0.027,0.0759605161,3.16,1.25,3.3982495494,5.261,-1.917,5.5993758581,0.07100000000000001,-0.027,0.0759605161,5.19,-1.8900000000000001,5.5234228518
2021-02-09 08:30:00,3.472,1.075,3.6346126341,0.062,-0.025,0.0668505797,3.41,1.1,3.5830294445,5.332,-1.685,5.5919092446,0.062,-0.025,0.0668505797,5.27,-1.6600000000000001,5.5252601749
2021-02-09 09:00:00,2.8810000000000002,0.5025000000000001,2.924494358,0.07100000000000001,-0.0275,0.0761396743,2.81,0.53,2.8595454183999998,4.511,-1.5375,4.7658186338,0.07100000000000001,-0.0275,0.0761396743,4.44,-1.51,4.6897441295
2021-02-09 09:30:00,2.751,0.992,2.9243913897000002,0.101,-0.038,0.10791200120000001,2.65,1.03,2.8431320757,4.111,-2.168,4.6476386477,0.101,-0.038,0.10791200120000001,4.01,-2.13,4.5405946747
2021-02-09 10:00:00,3.009,1.1995,3.239271716,0.139,-0.0505,0.1478893167,2.87,1.25,3.1303993355,4.149,-2.3905,4.7883913008,0.139,-0.0505,0.1478893167,4.01,-2.34,4.6428116481
2021-02-09 10:30:00,2.9245,0.892,3.0575094849,0.1345,-0.048,0.14280843810000002,2.79,0.9400000000000001,2.9440957865,4.7345,-1.968,5.1272326113,0.1345,-0.048,0.14280843810000002,4.6,-1.92,4.9846163343
2021-02-09 11:00:00,3.018,0.9500000000000001,3.163988622,0.138,-0.05,0.1467787451,2.88,1.0,3.048671842,5.158,-1.8,5.463054457,0.138,-0.05,0.1467787451,5.02,-1.75,5.3162862978
2021-02-09 11:30:00,2.9675000000000002,0.556,3.0191376666,0.14750000000000002,-0.054,0.1570740271,2.8200000000000003,0.61,2.8852209621,4.9075,-1.504,5.1327938055,0.14750000000000002,-0.054,0.1570740271,4.76,-1.45,4.9759521702
2021-02-09 12:00:00,4.203,0.729,4.2657531574,0.14300000000000002,-0.051000000000000004,0.1518222645,4.06,0.78,4.1342472108,5.603,-1.2810000000000001,5.7475707912,0.14300000000000002,-0.051000000000000004,0.1518222645,5.46,-1.23,5.5968294596
2021-02-09 12:30:00,4.1845,0.366,4.2004757171,0.1245,-0.044,0.13204639340000002,4.06,0.41000000000000003,4.0806494581,5.8445,-0.784,5.8968496886,0.1245,-0.044,0.13204639340000002,5.72,-0.74,5.7676685064
2021-02-09 13:00:00,4.432,0.289,4.4414125005,0.14200000000000002,-0.051000000000000004,0.1508807476,4.29,0.34,4.3034521027,5.732,-0.731,5.7784240931,0.14200000000000002,-0.051000000000000004,0.1508807476,5.59,-0.68,5.6312076857
2021-02-09 13:30:00,4.2435,0.2805,4.252760574,0.1635,-0.059500000000000004,0.1739899422,4.08,0.34,4.0941421568,5.9135,-0.7395,5.9595589182,0.1635,-0.059500000000000004,0.1739899422,5.75,-0.68,5.7900690842
2021-02-09 14:00:00,3.9699999999999998,0.34600000000000003,3.9850490587,0.15,-0.054,0.1594239631,3.8200000000000003,0.4,3.8408853146,6.13,-0.864,6.1905893096,0.15,-0.054,0.1594239631,5.98,-0.81,6.0346085209
2021-02-09 14:30:00,4.193,0.4325,4.2152467603,0.133,-0.0475,0.14122765310000002,4.06,0.48,4.0882759202,6.023,-0.7675000000000001,6.071703653,0.133,-0.0475,0.14122765310000002,5.89,-0.72,5.933843611
2021-02-09 15:00:00,4.2155,0.28350000000000003,4.2250221893,0.1555,-0.0565,0.1654463659,4.06,0.34,4.0742115802,5.7555,-0.7365,5.8024316024,0.1555,-0.0565,0.1654463659,5.6,-0.68,5.6411346376000004
2021-02-09 15:30:00,4.3015,0.281,4.3106685386,0.1615,-0.059000000000000004,0.17193966970000002,4.14,0.34,4.1539378907,5.7615,-0.6990000000000001,5.8037473455,0.1615,-0.059000000000000004,0.17193966970000002,5.6,-0.64,5.6364527852
2021-02-09 16:00:00,4.225,0.29550000000000004,4.2353211508,0.125,-0.044500000000000005,0.13268477680000001,4.1,0.34,4.1140734072,5.775,-0.7645000000000001,5.8253828415,0.125,-0.044500000000000005,0.13268477680000001,5.65,-0.72,5.695691354
2021-02-09 16:30:00,4.1625,0.41000000000000003,4.1826434524,0.1125,-0.04,0.1193995394,4.05,0.45,4.0749233122,6.1425,-0.91,6.2095415491,0.1125,-0.04,0.1193995394,6.03,-0.87,6.0924379357
2021-02-09 17:00:00,4.4075,0.4005,4.4256588775,0.1375,-0.0495,0.1461386328,4.27,0.45,4.2936464689000005,6.2775,-0.8295,6.3320673164,0.1375,-0.0495,0.1461386328,6.14,-0.78,6.1893456843
2021-02-09 17:30:00,4.4575,0.34550000000000003,4.47086977,0.14750000000000002,-0.0545,0.1572466216,4.31,0.4,4.3285216876,6.6375,-0.9045000000000001,6.6988451616999996,0.14750000000000002,-0.0545,0.1572466216,6.49,-0.85,6.5454258838
2021-02-09 18:00:00,4.3735,0.3365,4.3864261649,0.17350000000000002,-0.0635,0.1847552435,4.2,0.4,4.2190046219,6.9735,-0.9935,7.043915424,0.17350000000000002,-0.0635,0.1847552435,6.8,-0.93,6.8633009551
2021-02-09 18:30:00,4.5515,0.3905,4.5682209338,0.14150000000000001,-0.0495,0.14990830530000002,4.41,0.44,4.4318957569,6.8515,-0.8995000000000001,6.9102932282000005,0.14150000000000001,-0.0495,0.14990830530000002,6.71,-0.85,6.7636232893
2021-02-09 19:00:00,4.6355,0.352,4.648845475,0.1355,-0.048,0.1437506522,4.5,0.4,4.5177427992,6.7155000000000005,-0.838,6.767583339,0.1355,-0.048,0.1437506522,6.58,-0.79,6.6272543334
2021-02-09 19:30:00,4.5205,0.3415,4.5333809127,0.1605,-0.0585,0.1708288617,4.36,0.4,4.3783101763,6.5504999999999995,-0.8485,6.6052253936,0.1605,-0.0585,0.1708288617,6.39,-0.79,6.4386489266
2021-02-09 20:00:00,4.265,0.28200000000000003,4.2743126933,0.135,-0.048,0.1432794472,4.13,0.33,4.1431630429,6.405,-0.928,6.4718783209,0.135,-0.048,0.1432794472,6.27,-0.88,6.3314532297
2021-02-09 20:30:00,4.1675,0.362,4.1831925906,0.1075,-0.038,0.1140186388,4.06,0.4,4.0796568483,6.2975,-0.918,6.3640576875,0.1075,-0.038,0.1140186388,6.19,-0.88,6.2522395987
2021-02-09 21:00:00,4.0105,0.39,4.0294181032,0.1105,-0.04,0.11751702,3.9,0.43,3.9236335201,6.2005,-0.92,6.2683809911,0.1105,-0.04,0.11751702,6.09,-0.88,6.1532511732
2021-02-09 21:30:00,3.7425,0.3635,3.760111501,0.10250000000000001,-0.036500000000000005,0.1088048712,3.64,0.4,3.6619120689,6.0825,-0.9865,6.1619792681,0.10250000000000001,-0.036500000000000005,0.1088048712,5.98,-0.9500000000000001,6.0549896779
2021-02-09 22:00:00,3.5675,0.358,3.5854177232,0.11750000000000001,-0.042,0.1247808078,3.45,0.4,3.4731109974,5.9275,-0.992,6.0099351286,0.11750000000000001,-0.042,0.1247808078,5.8100000000000005,-0.9500000000000001,5.8871555101
2021-02-09 22:30:00,3.375,0.35850000000000004,3.3939869254,0.115,-0.0415,0.12225894650000001,3.26,0.4,3.2844482033,5.785,-0.9915,5.8693523706,0.115,-0.0415,0.12225894650000001,5.67,-0.9500000000000001,5.7490347016
2021-02-09 23:00:00,3.1675,0.30000000000000004,3.1816750698,0.1375,-0.05,0.1463087489,3.03,0.35000000000000003,3.0501475374,5.5975,-0.9400000000000001,5.6758793372,0.1375,-0.05,0.1463087489,5.46,-0.89,5.5320610987
2021-02-09 23:30:00,2.918,0.5175000000000001,2.9635334063,0.11800000000000001,-0.0425,0.1254202934,2.8,0.56,2.8554509276,5.238,-1.3625,5.4123054468,0.11800000000000001,-0.0425,0.1254202934,5.12,-1.32,5.2874190301
2021-02-10 00:00:00,2.745,0.726,2.839383912,0.125,-0.044,0.1325179233,2.62,0.77,2.7308057419000002,5.125,-1.5939999999999999,5.3671650804,0.125,-0.044,0.1325179233,5.0,-1.55,5.2347397261
2021-02-10 00:30:00,2.76,0.6145,2.8275802818,0.1,-0.035500000000000004,0.1061143251,2.66,0.65,2.7382658746,4.95,-1.4255,5.1511697943,0.1,-0.035500000000000004,0.1061143251,4.85,-1.3900000000000001,5.0452551967
2021-02-10 01:00:00,2.7725,0.6905,2.8571920656,0.1125,-0.0395,0.1192329652,2.66,0.73,2.7583509566,4.8625,-1.3895,5.0571352068,0.1125,-0.0395,0.1192329652,4.75,-1.35,4.9381170501
2021-02-10 01:30:00,2.6905,0.7000000000000001,2.780070188,0.0805,-0.03,0.0859083814,2.61,0.73,2.7101660466,4.8905,-1.45,5.1009303318,0.0805,-0.03,0.0859083814,4.8100000000000005,-1.42,5.0152268144
2021-02-10 02:00:00,2.564,0.649,2.6448623783,0.084,-0.031,0.0895377016,2.48,0.68,2.5715365057,4.854,-1.501,5.0807791725,0.084,-0.031,0.0895377016,4.77,-1.47,4.9913725567
2021-02-10 02:30:00,1.326,0.4535,1.4014058120000001,0.066,-0.026500000000000003,0.07112137510000001,1.26,0.48,1.3483323033,3.966,-1.7065000000000001,4.317556977,0.066,-0.026500000000000003,0.07112137510000001,3.9,-1.6800000000000002,4.246457347
2021-02-10 03:00:00,1.995,0.485,2.053107401,0.055,-0.025,0.0604152299,1.94,0.51,2.0059162495,4.355,-1.625,4.6482953865,0.055,-0.025,0.0604152299,4.3,-1.6,4.5880278988
2021-02-10 03:30:00,2.279,0.5535,2.3452512126,0.059000000000000004,-0.026500000000000003,0.0646780488,2.22,0.58,2.2945151993,4.429,-1.5465,4.6912368572,0.059000000000000004,-0.026500000000000003,0.0646780488,4.37,-1.52,4.6268023515
2021-02-10 04:00:00,2.169,0.46,2.217241755,0.069,-0.03,0.0752396172,2.1,0.49,2.1564090521,3.909,-1.6,4.2237756806,0.069,-0.03,0.0752396172,3.84,-1.57,4.1485539649
2021-02-10 04:30:00,2.6035,0.541,2.6591151254,0.07350000000000001,-0.029,0.0790142392,2.5300000000000002,0.5700000000000001,2.5934147374,4.1135,-1.4889999999999999,4.3747003612,0.07350000000000001,-0.029,0.0790142392,4.04,-1.46,4.295718799
2021-02-10 05:00:00,2.86,0.546,2.9116517649,0.05,-0.024,0.0554616985,2.81,0.5700000000000001,2.8672286271000003,4.09,-1.484,4.3509028948,0.05,-0.024,0.0554616985,4.04,-1.46,4.295718799
2021-02-10 05:30:00,3.156,0.656,3.2234565299,0.046,-0.024,0.0518844871,3.11,0.68,3.1834729463,4.286,-1.374,4.5008523637,0.046,-0.024,0.0518844871,4.24,-1.35,4.4497303289
2021-02-10 06:00:00,3.2835,0.558,3.3305759637,0.0235,-0.022,0.0321908372,3.26,0.58,3.3111931384,4.0335,-1.502,4.3040825097,0.0235,-0.022,0.0321908372,4.01,-1.48,4.2744005428000005
2021-02-10 06:30:00,3.3495,0.556,3.3953330102,0.0395,-0.024,0.0462195846,3.31,0.58,3.3604315199,4.0795,-1.504,4.3479117114,0.0395,-0.024,0.0462195846,4.04,-1.48,4.302557379
2021-02-10 07:00:00,3.431,0.598,3.4827237904,0.031,-0.022,0.0380131556,3.4,0.62,3.456067129,4.191,-1.502,4.4520203279,0.031,-0.022,0.0380131556,4.16,-1.48,4.4154274991
2021-02-10 07:30:00,3.634,0.456,3.6624980546,0.014,-0.024,0.027784888,3.62,0.48,3.6516845428,4.174,-1.4140000000000001,4.4070026095,0.014,-0.024,0.027784888,4.16,-1.3900000000000001,4.3860802546
2021-02-10 08:00:00,3.826,0.254,3.8344219903,0.006,-0.016,0.017088007500000002,3.8200000000000003,0.27,3.8295299973,4.166,-1.316,4.3689142816,0.006,-0.016,0.017088007500000002,4.16,-1.3,4.3583941997
2021-02-10 08:30:00,3.957,-0.032,3.9571293888,0.017,-0.022,0.0278028775,3.94,-0.01,3.9400126903,4.497,-1.042,4.6161426538,0.017,-0.022,0.0278028775,4.48,-1.02,4.5946490617
2021-02-10 09:00:00,4.03,0.058,4.0304173481,0.02,-0.022,0.029732137500000002,4.01,0.08,4.0107979256,4.72,-0.872,4.7998733317,0.02,-0.022,0.029732137500000002,4.7,-0.85,4.7762432936
2021-02-10 09:30:00,3.8785,0.059500000000000004,3.8789563674,0.018500000000000003,-0.0205,0.027613402500000002,3.86,0.08,3.8608289265,4.8185,-0.9505,4.9113534285,0.018500000000000003,-0.0205,0.027613402500000002,4.8,-0.93,4.8892637483
2021-02-10 10:00:00,4.006,0.17850000000000002,4.0099748441,0.026000000000000002,-0.021500000000000002,0.0337379608,3.98,0.2,3.9850219573,4.946,-0.8515,5.0187616251,0.026000000000000002,-0.021500000000000002,0.0337379608,4.92,-0.8300000000000001,4.9895190149
2021-02-10 10:30:00,3.8689999999999998,0.234,3.8760697878,0.059000000000000004,-0.026000000000000002,0.06447480130000001,3.81,0.26,3.8188610868,5.169,-0.926,5.2512890798,0.059000000000000004,-0.026000000000000002,0.06447480130000001,5.11,-0.9,5.1886510771
2021-02-10 11:00:00,3.6785,0.152,3.6816390711,0.0485,-0.028,0.0560022321,3.63,0.18,3.6344600699000003,5.0885,-1.008,5.1873785528,0.0485,-0.028,0.0560022321,5.04,-0.98,5.1343938298
2021-02-10 11:30:00,3.6985,0.259,3.7075575855,0.0685,-0.031,0.07518809750000001,3.63,0.29,3.6415655974,5.3785,-0.931,5.4584817715,0.0685,-0.031,0.07518809750000001,5.31,-0.9,5.3857311481
2021-02-10 12:00:00,3.985,0.2305,3.9916607133,0.075,-0.029500000000000002,0.0805931138,3.91,0.26,3.9186349664,5.245,-0.8895000000000001,5.3198905299,0.075,-0.029500000000000002,0.0805931138,5.17,-0.86,5.2410399731
2021-02-10 12:30:00,4.054,0.29650000000000004,4.0648281944,0.044,-0.0235,0.0498823616,4.01,0.32,4.0227478171,5.394,-0.8435,5.4595538508,0.044,-0.0235,0.0498823616,5.35,-0.8200000000000001,5.4124763279
2021-02-10 13:00:00,4.154,0.331,4.1671665433,0.064,-0.029,0.0702637887,4.09,0.36,4.1058129524,5.594,-0.779,5.6479799044,0.064,-0.029,0.0702637887,5.53,-0.75,5.5806272049
2021-02-10 13:30:00,4.292,0.335,4.3050538905,0.042,-0.025,0.048877397600000004,4.25,0.36,4.2652198068,5.472,-0.885,5.5431046355,0.042,-0.025,0.048877397600000004,5.43,-0.86,5.4976813294
2021-02-10 14:00:00,4.3105,0.5525,4.3457642021,0.060500000000000005,-0.0275,0.0664567529,4.25,0.58,4.2893938966,5.4905,-1.0975,5.5991156891,0.060500000000000005,-0.0275,0.0664567529,5.43,-1.07,5.5344195721
2021-02-10 14:30:00,4.5255,0.8865000000000001,4.6115108696,0.0855,-0.0335,0.0918286448,4.44,0.92,4.5343136195,5.4555,-1.2235,5.5910135485,0.0855,-0.0335,0.0918286448,5.37,-1.19,5.5002727205
2021-02-10 15:00:00,4.6129999999999995,0.7695000000000001,4.6767402376,0.073,-0.030500000000000003,0.079115422,4.54,0.8,4.6099457697,5.213,-1.3005,5.372771096,0.073,-0.030500000000000003,0.079115422,5.14,-1.27,5.2945726929
2021-02-10 15:30:00,4.573,0.8250000000000001,4.6468219247,0.033,-0.025,0.0414004831,4.54,0.85,4.6188851469,5.323,-1.235,5.4643896274,0.033,-0.025,0.0414004831,5.29,-1.21,5.4266195739
2021-02-10 16:00:00,4.5305,0.756,4.5931433953,0.0405,-0.024,0.0470770645,4.49,0.78,4.557246976,5.2705,-1.374,5.4466545925,0.0405,-0.024,0.0470770645,5.23,-1.35,5.4014257377
2021-02-10 16:30:00,4.5495,0.807,4.6205193702,0.029500000000000002,-0.023,0.0374065502,4.52,0.8300000000000001,4.5955739576,5.5195,-1.373,5.6877068534,0.029500000000000002,-0.023,0.0374065502,5.49,-1.35,5.6535475588
2021-02-10 17:00:00,4.5935,0.7705000000000001,4.6576724337,0.0135,-0.0195,0.0237170825,4.58,0.79,4.6476338066,5.5835,-1.3695,5.7490001305,0.0135,-0.0195,0.0237170825,5.57,-1.35,5.7312651308
2021-02-10 17:30:00,4.9510000000000005,0.8225,5.0188551732,0.001,-0.007500000000000001,0.007566373,4.95,0.8300000000000001,5.0191035056,5.711,-1.3575,5.8701215703,0.001,-0.007500000000000001,0.007566373,5.71,-1.35,5.8674185124000005
2021-02-10 18:00:00,5.125,0.768,5.1822243294,0.005,-0.012,0.013000000000000001,5.12,0.78,5.1790732762000005,5.715,-1.362,5.8750548083,0.005,-0.012,0.013000000000000001,5.71,-1.35,5.8674185124000005
2021-02-10 18:30:00,5.283,0.773,5.3392525694,0.003,-0.007,0.007615773100000001,5.28,0.78,5.3373026896,5.893,-1.357,6.0472223376,0.003,-0.007,0.007615773100000001,5.89,-1.35,6.0427311706
2021-02-10 19:00:00,5.0905,0.8240000000000001,5.1567592779,0.0005,-0.006,0.0060207973,5.09,0.8300000000000001,5.1572279376,6.0105,-1.3559999999999999,6.1615619976,0.0005,-0.006,0.0060207973,6.01,-1.35,6.1597564887
2021-02-10 19:30:00,5.0415,0.729,5.093933966,0.0015,-0.011,0.0111018017,5.04,0.74,5.0940357282,5.6115,-1.4809999999999999,5.8036448246,0.0015,-0.011,0.0111018017,5.61,-1.47,5.7993965203
2021-02-10 20:00:00,5.089,0.6795,5.1341641238,0.009000000000000001,-0.0205,0.0223886132,5.08,0.7000000000000001,5.1280015601,5.319,-1.3505,5.4877692417,0.009000000000000001,-0.0205,0.0223886132,5.31,-1.33,5.4740295944
2021-02-10 20:30:00,4.987,0.732,5.0404357947,0.007,-0.018000000000000002,0.0193132079,4.98,0.75,5.0361592509,5.167,-1.348,5.3399431645,0.007,-0.018000000000000002,0.0193132079,5.16,-1.33,5.3286489845
2021-02-10 21:00:00,4.767,0.7295,4.822495127,0.007,-0.0205,0.021662179,4.76,0.75,4.8187238975,5.007,-1.4105,5.2018803571,0.007,-0.0205,0.021662179,5.0,-1.3900000000000001,5.1896146292
2021-02-10 21:30:00,4.447,0.6930000000000001,4.5006730608000005,0.007,-0.017,0.0183847763,4.44,0.71,4.4964096788,5.067,-1.457,5.272318086,0.007,-0.017,0.0183847763,5.06,-1.44,5.2609124684
2021-02-10 22:00:00,4.2620000000000005,0.734,4.3247427669,0.012,-0.016,0.02,4.25,0.75,4.3156691254,5.072,-1.456,5.2768475438,0.012,-0.016,0.02,5.06,-1.44,5.2609124684
2021-02-10 22:30:00,3.8545,0.629,3.905484765,0.044500000000000005,-0.021,0.0492061988,3.81,0.65,3.865048512,4.9745,-1.461,5.184609074,0.044500000000000005,-0.021,0.0492061988,4.93,-1.44,5.1360003894
2021-02-10 23:00:00,3.8609999999999998,0.6855,3.9213812936,0.051000000000000004,-0.0245,0.05657959,3.81,0.71,3.8755902776,4.501,-1.4645000000000001,4.7332611644,0.051000000000000004,-0.0245,0.05657959,4.45,-1.44,4.6771893269
2021-02-10 23:30:00,3.7880000000000003,0.7965,3.870834051,0.038,-0.0235,0.0446794136,3.75,0.8200000000000001,3.838606518,4.128,-1.8035,4.5047748279,0.038,-0.0235,0.0446794136,4.09,-1.78,4.4605492935
2021-02-11 00:00:00,3.791,1.078,3.9412897635,0.041,-0.022,0.046529560500000004,3.75,1.1,3.9080046059,3.941,-1.932,4.3890893133,0.041,-0.022,0.046529560500000004,3.9,-1.9100000000000001,4.3425913922
2021-02-11 00:30:00,3.6425,0.9885,3.774246746,0.0425,-0.021500000000000002,0.047628772800000004,3.6,1.01,3.7389971918000002,3.9425,-1.8215,4.3429446807,0.0425,-0.021500000000000002,0.047628772800000004,3.9,-1.8,4.295346319
2021-02-11 01:00:00,3.1465,0.708,3.2251707319,0.026500000000000003,-0.022,0.0344419802,3.12,0.73,3.2042627857,3.6565000000000003,-1.732,4.0459629571,0.026500000000000003,-0.022,0.0344419802,3.63,-1.71,4.0126051388
2021-02-11 01:30:00,2.8375,0.3865,2.8637018874,0.0275,-0.0235,0.0361731945,2.81,0.41000000000000003,2.8397535104,3.4575,-1.7335,3.8677291141,0.0275,-0.0235,0.0361731945,3.43,-1.71,3.8326231226000003
2021-02-11 02:00:00,3.0885,0.4975,3.1283124045,0.0385,-0.022500000000000003,0.0445926003,3.05,0.52,3.0940103426,3.5785,-1.6225,3.9291434817,0.0385,-0.022500000000000003,0.0445926003,3.54,-1.6,3.8847908567
2021-02-11 02:30:00,2.9375,0.495,2.9789144415,0.0575,-0.025,0.06269968100000001,2.88,0.52,2.9265679558,3.5975,-1.625,3.9474841672,0.0575,-0.025,0.06269968100000001,3.54,-1.6,3.8847908567
2021-02-11 03:00:00,2.904,0.3815,2.9289517323,0.074,-0.0285,0.0792984867,2.83,0.41000000000000003,2.8595454183999998,3.564,-1.6285,3.9184318611,0.074,-0.0285,0.0792984867,3.49,-1.6,3.8392837874
2021-02-11 03:30:00,2.759,0.315,2.7769238376,0.099,-0.035,0.1050047618,2.66,0.35000000000000003,2.6829275055,3.529,-1.495,3.8326056411,0.099,-0.035,0.1050047618,3.43,-1.46,3.7278009603999998
2021-02-11 04:00:00,2.291,0.231,2.302616338,0.111,-0.039,0.1176520293,2.18,0.27,2.1966565503,3.061,-1.589,3.4488609714000003,0.111,-0.039,0.1176520293,2.95,-1.55,3.3324165406
2021-02-11 04:30:00,2.4475,0.139,2.4514439112,0.11750000000000001,-0.041,0.12444778020000001,2.33,0.18,2.3369424469,2.7875,-1.591,3.2095852146,0.11750000000000001,-0.041,0.12444778020000001,2.67,-1.55,3.087296552
2021-02-11 05:00:00,2.7185,0.135,2.7218499683,0.1285,-0.045,0.13615157,2.59,0.18,2.5962472918,2.9485,-1.455,3.2879594356,0.1285,-0.045,0.13615157,2.8200000000000003,-1.4100000000000001,3.1528558483
2021-02-11 05:30:00,3.2085,0.3215,3.2245673353,0.1385,-0.0485,0.1467463799,3.07,0.37,3.0922160339,3.5085,-1.3785,3.7695934131,0.1385,-0.0485,0.1467463799,3.37,-1.33,3.6229545954
2021-02-11 06:00:00,3.0185,0.3255,3.0359994236,0.1285,-0.044500000000000005,0.1359871317,2.89,0.37,2.9135888523,3.8285,-1.4645000000000001,4.0990453157,0.1285,-0.044500000000000005,0.1359871317,3.7,-1.42,3.9631300761
2021-02-11 06:30:00,3.271,0.371,3.2919723571,0.111,-0.039,0.1176520293,3.16,0.41000000000000003,3.186487094,3.771,-1.549,4.076744044,0.111,-0.039,0.1176520293,3.66,-1.51,3.9592549804
2021-02-11 07:00:00,2.987,0.509,3.0300577552,0.117,-0.041,0.1239758041,2.87,0.55,2.9222251796,4.337,-1.5110000000000001,4.5926778681,0.117,-0.041,0.1239758041,4.22,-1.47,4.4687022725
2021-02-11 07:30:00,3.3185000000000002,0.442,3.3478061847,0.1385,-0.048,0.1465818884,3.18,0.49,3.2175301086,4.3085,-1.488,4.5582141514,0.1385,-0.048,0.1465818884,4.17,-1.44,4.411632351
2021-02-11 08:00:00,3.3195,0.47100000000000003,3.352748313,0.1395,-0.049,0.1478555038,3.18,0.52,3.222235249,4.5195,-1.4889999999999999,4.7584662708,0.1395,-0.049,0.1478555038,4.38,-1.44,4.6106398688
2021-02-11 08:30:00,3.6814999999999998,0.5285000000000001,3.7192411188000003,0.12150000000000001,-0.0415,0.1283919779,3.56,0.5700000000000001,3.6053432569,4.7415,-1.3615,4.9331029282,0.12150000000000001,-0.0415,0.1283919779,4.62,-1.32,4.8048725269
2021-02-11 09:00:00,3.4295,0.14300000000000002,3.4324800436,0.1595,-0.057,0.16937901290000001,3.27,0.2,3.2761104987,5.3195,-1.067,5.4254556721,0.1595,-0.057,0.16937901290000001,5.16,-1.01,5.2579178388
2021-02-11 09:30:00,3.4915000000000003,0.146,3.494551223,0.1515,-0.054,0.16083609670000001,3.34,0.2,3.3459826658000003,5.5015,-1.064,5.6034452125000005,0.1515,-0.054,0.16083609670000001,5.35,-1.01,5.4445018138
2021-02-11 10:00:00,3.9314999999999998,0.192,3.9361854949,0.18150000000000002,-0.068,0.19382014860000002,3.75,0.26,3.7590025273,5.5315,-0.868,5.5991888922,0.18150000000000002,-0.068,0.19382014860000002,5.35,-0.8,5.4094824152
2021-02-11 10:30:00,3.8455,0.186,3.8499956169000003,0.1955,-0.074,0.2090364801,3.65,0.26,3.6592485567,5.4655000000000005,-0.874,5.5349404920000005,0.1955,-0.074,0.2090364801,5.27,-0.8,5.3303752213
2021-02-11 11:00:00,4.0075,0.1305,4.0096242343,0.1875,-0.0695,0.1999662472,3.8200000000000003,0.2,3.8252320191,5.4575,-0.8295,5.5201790279,0.1875,-0.0695,0.1999662472,5.27,-0.76,5.3245187576
2021-02-11 11:30:00,3.9205,0.019,3.9205460398,0.1905,-0.07100000000000001,0.20330088540000002,3.73,0.09,3.7310856329,5.5405,-0.911,5.6148963704,0.1905,-0.07100000000000001,0.20330088540000002,5.35,-0.84,5.4155424474
2021-02-11 12:00:00,4.3135,-0.0375,4.3136630026,0.20350000000000001,-0.0775,0.21775789310000002,4.11,0.04,4.1101946426,5.6735,-0.8275,5.7335293232,0.20350000000000001,-0.0775,0.21775789310000002,5.47,-0.75,5.5211774107
2021-02-11 12:30:00,4.3985,0.0285,4.3985923316,0.1385,-0.051500000000000004,0.14776501620000002,4.26,0.08,4.2607511075,5.7885,-0.7615000000000001,5.8383743028,0.1385,-0.051500000000000004,0.14776501620000002,5.65,-0.71,5.6944358808
2021-02-11 13:00:00,4.3645,0.042,4.3647020803,0.10450000000000001,-0.038,0.11119464920000001,4.26,0.08,4.2607511075,5.7545,-0.848,5.8166463061,0.10450000000000001,-0.038,0.11119464920000001,5.65,-0.81,5.7077666385
2021-02-11 13:30:00,4.4535,0.1525,4.4561102433,0.10350000000000001,-0.0375,0.11008405880000001,4.35,0.19,4.3541474481,5.9035,-0.9175000000000001,5.974371808,0.10350000000000001,-0.0375,0.11008405880000001,5.8,-0.88,5.8663787808
2021-02-11 14:00:00,4.4030000000000005,0.2225,4.4086182926,0.10300000000000001,-0.0375,0.1096140958,4.3,0.26,4.3078532937,5.8629999999999995,-0.9775,5.9439275946,0.10300000000000001,-0.0375,0.1096140958,5.76,-0.9400000000000001,5.8361973921
2021-02-11 14:30:00,4.404,0.2225,4.4096170185,0.10400000000000001,-0.0375,0.1105542853,4.3,0.26,4.3078532937,5.754,-0.9775,5.8364391756,0.10400000000000001,-0.0375,0.1105542853,5.65,-0.9400000000000001,5.7276609537
2021-02-11 15:00:00,4.3965,0.2255,4.4022792392,0.0965,-0.0345,0.10248170570000001,4.3,0.26,4.3078532937,5.7465,-0.9145000000000001,5.8188119492,0.0965,-0.0345,0.10248170570000001,5.65,-0.88,5.7181203205
2021-02-11 15:30:00,4.4655000000000005,0.2215,4.4709901029,0.10550000000000001,-0.0385,0.11230538720000001,4.36,0.26,4.3677454138,5.8355,-0.9185000000000001,5.9073430999,0.10550000000000001,-0.0385,0.11230538720000001,5.73,-0.88,5.7971803491
2021-02-11 16:00:00,4.4655000000000005,0.221,4.47096536,0.10550000000000001,-0.039,0.11247777560000001,4.36,0.26,4.3677454138,5.8755,-0.919,5.9469371318,0.10550000000000001,-0.039,0.11247777560000001,5.77,-0.88,5.8367199693
2021-02-11 16:30:00,4.458,0.17500000000000002,4.461433514,0.098,-0.035,0.1040624812,4.36,0.21,4.3650544097,5.908,-1.005,5.9928698467,0.098,-0.035,0.1040624812,5.8100000000000005,-0.97,5.8904159446
2021-02-11 17:00:00,4.5755,0.176,4.5788837341,0.0955,-0.034,0.1013718403,4.48,0.21,4.4849191743,5.9955,-0.914,6.0647684416,0.0955,-0.034,0.1013718403,5.9,-0.88,5.9652661299
2021-02-11 17:30:00,4.741,0.078,4.7416415934,0.091,-0.032,0.09646242790000001,4.65,0.11,4.6513008933,6.141,-0.9520000000000001,6.2143531441,0.091,-0.032,0.09646242790000001,6.05,-0.92,6.1195506371
2021-02-11 18:00:00,4.751,-0.036500000000000005,4.7511402053000005,0.101,-0.036500000000000005,0.10739297,4.65,0.0,4.65,6.151,-0.9965,6.2311967751,0.101,-0.036500000000000005,0.10739297,6.05,-0.96,6.1256917977
2021-02-11 18:30:00,4.779,0.017,4.7790302364,0.169,-0.063,0.1803607496,4.61,0.08,4.6106940909,6.219,-1.023,6.3025780439,0.169,-0.063,0.1803607496,6.05,-0.96,6.1256917977
2021-02-11 19:00:00,4.5815,0.013000000000000001,4.5815184437,0.18150000000000002,-0.067,0.19347157410000002,4.4,0.08,4.4007272126,6.1015,-1.027,6.1873282804,0.18150000000000002,-0.067,0.19347157410000002,5.92,-0.96,5.9973327405
2021-02-11 19:30:00,4.3935,0.1405,4.3957459549,0.1635,-0.059500000000000004,0.1739899422,4.23,0.2,4.2347254929,5.9735,-1.3895,6.132977458,0.1635,-0.059500000000000004,0.1739899422,5.8100000000000005,-1.33,5.9602852281
2021-02-11 20:00:00,4.4755,0.501,4.5034543686,0.1855,-0.069,0.1979172807,4.29,0.5700000000000001,4.3277014684,5.8055,-1.609,6.0243432215,0.1855,-0.069,0.1979172807,5.62,-1.54,5.8271777045
2021-02-11 20:30:00,4.3265,0.506,4.3559887798,0.17650000000000002,-0.064,0.18774517300000002,4.15,0.5700000000000001,4.1889616852,5.5965,-1.604,5.8218234472,0.17650000000000002,-0.064,0.18774517300000002,5.42,-1.54,5.6345363607
2021-02-11 21:00:00,4.301,0.6035,4.3431340355,0.181,-0.0665,0.19282958800000002,4.12,0.67,4.1741226623,5.671,-1.5265,5.8728564813,0.181,-0.0665,0.19282958800000002,5.49,-1.46,5.6808186030000005
2021-02-11 21:30:00,6.159,1.2945,6.2935690391,0.179,-0.0655,0.19060758120000001,5.98,1.3599999999999999,6.1326992426,7.239,-0.8055,7.2836770419,0.179,-0.0655,0.19060758120000001,7.06,-0.74,7.0986759329
2021-02-11 22:00:00,4.4195,0.6345000000000001,4.4648147218,0.17950000000000002,-0.0655,0.1910772095,4.24,0.7000000000000001,4.2973945595,5.5995,-1.4155,5.7756419989,0.17950000000000002,-0.0655,0.1910772095,5.42,-1.35,5.5855975508
2021-02-11 22:30:00,4.011,0.804,4.0907868436,0.211,-0.066,0.22108143300000002,3.8,0.87,3.898320151,5.261,-1.556,5.4862789758,0.211,-0.066,0.22108143300000002,5.05,-1.49,5.2652255412
2021-02-11 23:00:00,4.0605,0.14400000000000002,4.0630525778,0.18050000000000002,-0.066,0.19218805890000001,3.88,0.21,3.8856788339,5.4605,-0.896,5.5335229511,0.18050000000000002,-0.066,0.19218805890000001,5.28,-0.8300000000000001,5.3448386318
2021-02-11 23:30:00,3.249,-0.1555,3.2527190549,0.179,-0.0655,0.19060758120000001,3.07,-0.09,3.0713189349,4.629,-1.0255,4.7412330938,0.179,-0.0655,0.19060758120000001,4.45,-0.96,4.5523730076
2021-02-12 00:00:00,3.1165,0.1515,3.1201802031,0.1865,-0.0685,0.1986819066,2.93,0.22,2.9382477772,4.5265,-1.3985,4.7376159089000005,0.1865,-0.0685,0.1986819066,4.34,-1.33,4.5392179943
2021-02-12 00:30:00,3.027,0.381,3.0508834786,0.187,-0.069,0.1993238571,2.84,0.45,2.8754304026,4.437,-1.529,4.6930597695,0.187,-0.069,0.1993238571,4.25,-1.46,4.4937845965
2021-02-12 01:00:00,3.0305,0.3795,3.0541693633,0.1905,-0.07050000000000001,0.2031268077,2.84,0.45,2.8754304026,4.4405,-1.5705,4.7100435773000005,0.1905,-0.07050000000000001,0.2031268077,4.25,-1.5,4.5069390943
2021-02-12 01:30:00,3.016,0.4465,3.0488716355,0.176,-0.0635,0.18710491710000002,2.84,0.51,2.8854289109,4.426,-1.5635,4.6940396515,0.176,-0.0635,0.18710491710000002,4.25,-1.5,4.5069390943
2021-02-12 02:00:00,3.015,0.497,3.0556887931,0.17500000000000002,-0.063,0.18599462360000002,2.84,0.56,2.8946847842,4.355,-1.5630000000000002,4.6269854117,0.17500000000000002,-0.063,0.18599462360000002,4.18,-1.5,4.4409908804
2021-02-12 02:30:00,2.943,0.41250000000000003,2.9717680344,0.183,-0.0675,0.1950519162,2.76,0.48,2.8014282072,4.313,-1.5675,4.5890113587,0.183,-0.0675,0.1950519162,4.13,-1.5,4.3939617659
2021-02-12 03:00:00,2.901,0.40900000000000003,2.9296897447,0.191,-0.07100000000000001,0.2037694776,2.71,0.48,2.7521809534,4.321,-1.5110000000000001,4.577571627,0.191,-0.07100000000000001,0.2037694776,4.13,-1.44,4.3738427041
2021-02-12 03:30:00,2.7745,0.41200000000000003,2.8049232163999998,0.1845,-0.068,0.19663227100000003,2.59,0.48,2.634103263,4.2045,-1.558,4.4838804902,0.1845,-0.068,0.19663227100000003,4.02,-1.49,4.2872485349
2021-02-12 04:00:00,2.836,0.3715,2.8602287059,0.186,-0.0685,0.1982126383,2.65,0.44,2.6862799556,4.236,-1.5585,4.5136036877,0.186,-0.0685,0.1982126383,4.05,-1.49,4.3153910599
2021-02-12 04:30:00,2.8855,0.376,2.9098945428,0.17550000000000002,-0.064,0.18680538,2.71,0.44,2.7454872063,4.2255,-1.444,4.4654211727,0.17550000000000002,-0.064,0.18680538,4.05,-1.38,4.2786563311
2021-02-12 05:00:00,2.782,0.378,2.807562644,0.17200000000000001,-0.062,0.1828332574,2.61,0.44,2.6468282906000002,4.192,-1.492,4.4495986336,0.17200000000000001,-0.062,0.1828332574,4.02,-1.43,4.2667669259
2021-02-12 05:30:00,2.785,0.3765,2.8103340104,0.17500000000000002,-0.0635,0.1861645777,2.61,0.44,2.6468282906000002,4.235,-1.4935,4.4906310525,0.17500000000000002,-0.0635,0.1861645777,4.06,-1.43,4.3044744162
2021-02-12 06:00:00,2.9005,0.3785,2.9250918789,0.1705,-0.061500000000000006,0.1812525862,2.73,0.44,2.765230551,4.3405000000000005,-1.5314999999999999,4.602763572,0.1705,-0.061500000000000006,0.1812525862,4.17,-1.47,4.4215155773
2021-02-12 06:30:00,2.968,0.3435,2.9878112809,0.158,-0.0565,0.1677982419,2.81,0.4,2.838326972,4.418,-1.5765,4.6908502694,0.158,-0.0565,0.1677982419,4.26,-1.52,4.5230520669
2021-02-12 07:00:00,3.251,0.442,3.2809091728,0.161,-0.058,0.1711286066,3.09,0.5,3.1301916874,4.571,-1.5779999999999998,4.8357134944,0.161,-0.058,0.1711286066,4.41,-1.52,4.6646007332
2021-02-12 07:30:00,3.2875,0.4435,3.3172802866,0.1575,-0.0565,0.16732752310000001,3.13,0.5,3.1696845269,4.6275,-1.5765,4.8886714453,0.1575,-0.0565,0.16732752310000001,4.47,-1.52,4.7213663277
2021-02-12 08:00:00,3.4815,0.382,3.5023943596000002,0.1615,-0.058,0.1715990967,3.32,0.44,3.3490297102,4.6915,-1.478,4.9188063847,0.1615,-0.058,0.1715990967,4.53,-1.42,4.7473466273
2021-02-12 08:30:00,3.666,0.38,3.6856418708,0.166,-0.06,0.1765106229,3.5,0.44,3.527548724,4.876,-1.43,5.0813655645,0.166,-0.06,0.1765106229,4.71,-1.37,4.905201321
2021-02-12 09:00:00,3.7225,0.467,3.7516789908,0.17250000000000001,-0.063,0.1836443574,3.55,0.53,3.5893453442,5.3225,-1.363,5.494249289,0.17250000000000001,-0.063,0.1836443574,5.15,-1.3,5.3115440316
2021-02-12 09:30:00,4.0255,0.596,4.0693815562,0.17550000000000002,-0.064,0.18680538,3.85,0.66,3.906161799,5.4655000000000005,-1.3639999999999999,5.6331328982999995,0.17550000000000002,-0.064,0.18680538,5.29,-1.3,5.4473938723
2021-02-12 10:00:00,4.0955,0.6315000000000001,4.1439006383,0.1855,-0.0685,0.19774352080000002,3.91,0.7000000000000001,3.9721656562,5.3955,-1.3685,5.5663464229,0.1855,-0.0685,0.19774352080000002,5.21,-1.3,5.369739286
2021-02-12 10:30:00,4.239,0.6525000000000001,4.2889249527,0.129,-0.0475,0.13746726880000001,4.11,0.7000000000000001,4.1691845726,5.339,-1.2875,5.4920467269,0.129,-0.0475,0.13746726880000001,5.21,-1.24,5.3555298524
2021-02-12 11:00:00,4.0955,0.7015,4.155144101,0.10550000000000001,-0.0385,0.11230538720000001,3.99,0.74,4.0580413995,5.4555,-1.2785,5.60330639,0.10550000000000001,-0.0385,0.11230538720000001,5.35,-1.24,5.4918211916
2021-02-12 11:30:00,4.096,0.7015,4.1556369247,0.106,-0.0385,0.1127752189,3.99,0.74,4.0580413995,5.456,-1.2385,5.5948027892,0.106,-0.0385,0.1127752189,5.35,-1.2,5.4829280499
2021-02-12 12:00:00,4.2225,0.7030000000000001,4.2806208954,0.10250000000000001,-0.037,0.10897362070000001,4.12,0.74,4.1859288097,5.5225,-1.237,5.6593440653,0.10250000000000001,-0.037,0.10897362070000001,5.42,-1.2,5.551252111
2021-02-12 12:30:00,4.2235,0.6725,4.2767053324,0.10350000000000001,-0.0375,0.11008405880000001,4.12,0.71,4.1807296014,5.6435,-1.2375,5.7775858713,0.10350000000000001,-0.0375,0.11008405880000001,5.54,-1.2,5.6684742215
2021-02-12 13:00:00,4.2285,0.22,4.2342192019,0.1085,-0.04,0.11563844520000001,4.12,0.26,4.1281957318,5.6485,-0.73,5.6954764726,0.1085,-0.04,0.11563844520000001,5.54,-0.6900000000000001,5.582803955
2021-02-12 13:30:00,4.05,0.1695,4.0535453926,0.11,-0.0405,0.1172188125,3.94,0.21,3.9455924777,5.49,-0.7805000000000001,5.5452033552,0.11,-0.0405,0.1172188125,5.38,-0.74,5.430653736
2021-02-12 14:00:00,3.9885,0.155,3.9915106476,0.14850000000000002,-0.055,0.1583579805,3.84,0.21,3.8457379006,5.4685,-0.875,5.5380607842,0.14850000000000002,-0.055,0.1583579805,5.32,-0.8200000000000001,5.3828245374
2021-02-12 14:30:00,3.9205,0.248,3.9283360663,0.21050000000000002,-0.082,0.2259076139,3.71,0.33,3.7246476343,5.5705,-0.8320000000000001,5.6322903201,0.21050000000000002,-0.082,0.2259076139,5.36,-0.75,5.4122176601
2021-02-12 15:00:00,3.9530000000000003,0.2525,3.9610560776,0.203,-0.0775,0.21729070390000002,3.75,0.33,3.7644919976,5.603,-0.7975,5.6594712871,0.203,-0.0775,0.21729070390000002,5.4,-0.72,5.4477885422
2021-02-12 15:30:00,3.831,0.254,3.8394110225,0.201,-0.076,0.21488834310000002,3.63,0.33,3.6449691357000003,5.671,-0.866,5.7367409738,0.201,-0.076,0.21488834310000002,5.47,-0.79,5.5267531155
2021-02-12 16:00:00,3.959,0.224,3.9653318903,0.179,-0.066,0.19077997800000002,3.7800000000000002,0.29,3.7911080175,5.579,-0.796,5.6354997116,0.179,-0.066,0.19077997800000002,5.4,-0.73,5.4491191949
2021-02-12 16:30:00,4.0485,0.233,4.0551992861,0.1585,-0.057,0.1684376739,3.89,0.29,3.9007947908,5.6785,-0.8270000000000001,5.7384049395000005,0.1585,-0.057,0.1684376739,5.52,-0.77,5.5734459717
2021-02-12 17:00:00,4.352,0.228,4.357968334,0.17200000000000001,-0.062,0.1828332574,4.18,0.29,4.1900477324,5.652,-0.8320000000000001,5.7129088913,0.17200000000000001,-0.062,0.1828332574,5.48,-0.77,5.5338323068
2021-02-12 17:30:00,4.5405,0.2235,4.5459974153000005,0.18050000000000002,-0.0665,0.1923603389,4.36,0.29,4.3696338519,5.9105,-0.7965,5.9639267685,0.18050000000000002,-0.0665,0.1923603389,5.73,-0.73,5.7763137034
2021-02-12 18:00:00,4.44,0.054,4.4403283662,0.18,-0.066,0.1917185437,4.26,0.12,4.2616898057,5.91,-0.926,5.9821046464,0.18,-0.066,0.1917185437,5.73,-0.86,5.7941781126
2021-02-12 18:30:00,4.5504999999999995,0.0035,4.550501346,0.18050000000000002,-0.0665,0.1923603389,4.37,0.07,4.3705606048,6.1105,-0.9265,6.1803408078,0.18050000000000002,-0.0665,0.1923603389,5.93,-0.86,5.9920363817
2021-02-12 19:00:00,4.7075,0.09050000000000001,4.7083698347,0.1875,-0.0695,0.1999662472,4.52,0.16,4.5228309719,6.3175,-0.7395,6.3606341272,0.1875,-0.0695,0.1999662472,6.13,-0.67,6.1665063042
2021-02-12 19:30:00,4.616,-0.3035,4.6259667368,0.196,-0.07350000000000001,0.2093280918,4.42,-0.23,4.4259801174,6.126,-0.35350000000000004,6.1361908583,0.196,-0.07350000000000001,0.2093280918,5.93,-0.28,5.9366067748999996
2021-02-12 20:00:00,4.515,-0.303,4.5251556879,0.195,-0.073,0.2082162338,4.32,-0.23,4.3261183525,5.945,-0.353,5.9554709302,0.195,-0.073,0.2082162338,5.75,-0.28,5.7568133546
2021-02-12 20:30:00,4.55,-0.41000000000000003,4.5684351807,0.19,-0.07,0.2024845673,4.36,-0.34,4.3732367876,5.88,-0.24,5.8848959209,0.19,-0.07,0.2024845673,5.69,-0.17,5.6925389766
2021-02-12 21:00:00,4.3695,-0.5,4.3980143531,0.1895,-0.07,0.2020154697,4.18,-0.43,4.2020590191,5.5895,-0.29,5.5970179784,0.1895,-0.07,0.2020154697,5.4,-0.22,5.4044796234
2021-02-12 21:30:00,4.2,-0.5045000000000001,4.2301915146,0.2,-0.0745,0.2134250454,4.0,-0.43,4.0230461096,5.37,-0.3645,5.3823563845,0.2,-0.0745,0.2134250454,5.17,-0.29,5.1781270745
2021-02-12 22:00:00,4.1505,-0.41500000000000004,4.1711959017,0.2005,-0.075,0.21406833020000002,3.95,-0.34,3.9646059073,5.3705,-0.365,5.3828891174,0.2005,-0.075,0.21406833020000002,5.17,-0.29,5.1781270745
2021-02-12 22:30:00,3.942,-0.41100000000000003,3.963367886,0.192,-0.07100000000000001,0.2047071078,3.75,-0.34,3.7653817868,5.092,-0.41100000000000003,5.1085599732,0.192,-0.07100000000000001,0.2047071078,4.9,-0.34,4.9117817541
2021-02-12 23:00:00,3.782,0.10450000000000001,3.7834434382,0.182,-0.0655,0.19342763500000001,3.6,0.17,3.6040116536999998,4.692,-1.2055,4.8443879128,0.182,-0.0655,0.19342763500000001,4.51,-1.1400000000000001,4.6518490947
2021-02-12 23:30:00,3.6585,0.3705,3.6772125991999998,0.1885,-0.0695,0.200904206,3.47,0.44,3.4977850134,4.5985,-1.2795,4.773187876,0.1885,-0.0695,0.200904206,4.41,-1.21,4.5729858955000005
2021-02-13 00:00:00,3.566,0.587,3.6139901771,0.196,-0.073,0.209153054,3.37,0.66,3.4340209667,4.606,-1.473,4.8358003474,0.196,-0.073,0.209153054,4.41,-1.4,4.6268888035
2021-02-13 00:30:00,3.1145,0.483,3.1517295649,0.1845,-0.067,0.1962886905,2.93,0.55,2.9811742653,4.1645,-1.617,4.4674096801,0.1845,-0.067,0.1962886905,3.98,-1.55,4.2711707997
2021-02-13 01:00:00,3.454,0.34750000000000003,3.4714366262,0.17400000000000002,-0.0625,0.1848844234,3.2800000000000002,0.41000000000000003,3.3055256768,4.154,-1.3925,4.3811838868,0.17400000000000002,-0.0625,0.1848844234,3.98,-1.33,4.1963436466
2021-02-13 01:30:00,3.5135,0.4685,3.5445979321000003,0.1935,-0.07150000000000001,0.2062874208,3.32,0.54,3.3636289926,4.2535,-1.2915,4.4452485307,0.1935,-0.07150000000000001,0.2062874208,4.06,-1.22,4.2393395712
2021-02-13 02:00:00,3.234,0.47300000000000003,3.2684071044,0.184,-0.067,0.1958187938,3.05,0.54,3.0974344222,4.144,-1.4969999999999999,4.4061031536,0.184,-0.067,0.1958187938,3.96,-1.43,4.210285026
2021-02-13 02:30:00,3.375,0.47700000000000004,3.4085413302,0.17500000000000002,-0.063,0.18599462360000002,3.2,0.54,3.245242672,3.8449999999999998,-1.403,4.0929737356,0.17500000000000002,-0.063,0.18599462360000002,3.67,-1.34,3.9069809316
2021-02-13 03:00:00,3.305,0.5365,3.3482618252,0.17500000000000002,-0.0635,0.1861645777,3.13,0.6000000000000001,3.1869891748,3.985,-1.3135,4.1958917109,0.17500000000000002,-0.0635,0.1861645777,3.81,-1.25,4.0098129632
2021-02-13 03:30:00,3.0985,0.535,3.1443484619,0.17850000000000002,-0.065,0.18996644440000002,2.92,0.6000000000000001,2.9810065414,4.0885,-1.375,4.3135202851,0.17850000000000002,-0.065,0.18996644440000002,3.91,-1.31,4.123614919
2021-02-13 04:00:00,3.033,0.537,3.0801717485,0.17300000000000001,-0.063,0.1841140951,2.86,0.6000000000000001,2.9222593998,4.083,-1.433,4.3271674338,0.17300000000000001,-0.063,0.1841140951,3.91,-1.37,4.1430664972
2021-02-13 04:30:00,3.078,0.5395,3.1249230791000002,0.168,-0.060500000000000005,0.178561614,2.91,0.6000000000000001,2.971211874,4.038,-1.4304999999999999,4.2838970868,0.168,-0.060500000000000005,0.178561614,3.87,-1.37,4.1053379885
2021-02-13 05:00:00,3.197,0.49,3.2343328524,0.167,-0.06,0.17745140180000002,3.03,0.55,3.0795129485,3.957,-1.33,4.1745357826,0.167,-0.06,0.17745140180000002,3.79,-1.27,3.9971239661
2021-02-13 05:30:00,3.3705,0.48850000000000005,3.4057161508,0.1705,-0.061500000000000006,0.1812525862,3.2,0.55,3.246921619,3.9105,-1.3315000000000001,4.1309687121,0.1705,-0.061500000000000006,0.1812525862,3.74,-1.27,3.9497468273000003
2021-02-13 06:00:00,3.2715,0.8525,3.380749695,0.1615,-0.0575,0.17143074400000002,3.11,0.91,3.2404012097,3.9015,-1.7075,4.2587860359,0.1615,-0.0575,0.17143074400000002,3.74,-1.65,4.0877989187
2021-02-13 06:30:00,3.275,0.851,3.3837591522,0.165,-0.059000000000000004,0.1752312757,3.11,0.91,3.2404012097,4.075,-1.7690000000000001,4.4424076805,0.165,-0.059000000000000004,0.1752312757,3.91,-1.71,4.2675754241
2021-02-13 07:00:00,3.203,0.8475,3.3132258073,0.17300000000000001,-0.0625,0.1839436055,3.03,0.91,3.1637003651,4.083,-1.8125,4.4672189615,0.17300000000000001,-0.0625,0.1839436055,3.91,-1.75,4.2837600306
2021-02-13 07:30:00,3.331,0.853,3.4384836774,0.161,-0.057,0.1707922715,3.17,0.91,3.2980297148,4.031,-1.847,4.4340015787,0.161,-0.057,0.1707922715,3.87,-1.79,4.2639183857
2021-02-13 08:00:00,3.556,0.8505,3.6562940596,0.166,-0.059500000000000004,0.17634128840000002,3.39,0.91,3.510014245,4.166,-1.7395,4.5145781918,0.166,-0.059500000000000004,0.17634128840000002,4.0,-1.6800000000000002,4.3384789961
2021-02-13 08:30:00,3.9705,0.8935000000000001,4.0697926851,0.1605,-0.0565,0.17015434170000002,3.81,0.9500000000000001,3.9266525184,4.1605,-1.8265,4.5437718363,0.1605,-0.0565,0.17015434170000002,4.0,-1.77,4.3741170538
2021-02-13 09:00:00,4.144,0.8075,4.221941763,0.17400000000000002,-0.0625,0.1848844234,3.9699999999999998,0.87,4.0642096403,4.734,-1.5725,4.9883376239,0.17400000000000002,-0.0625,0.1848844234,4.5600000000000005,-1.51,4.8035091340000005
2021-02-13 09:30:00,4.341,0.434,4.3626410579,0.181,-0.066,0.1926577276,4.16,0.5,4.1899403337,4.851,-1.286,5.0185652332,0.181,-0.066,0.1926577276,4.67,-1.22,4.82672767
2021-02-13 10:00:00,4.3935,0.5475,4.4274821852,0.17350000000000002,-0.0625,0.1844139366,4.22,0.61,4.2638597538,5.2535,-1.1825,5.3849390433,0.17350000000000002,-0.0625,0.1844139366,5.08,-1.12,5.2019996155
2021-02-13 10:30:00,4.5344999999999995,0.628,4.5777804939,0.17450000000000002,-0.062,0.1851870676,4.36,0.6900000000000001,4.4142609801,5.5145,-1.182,5.6397548041,0.17450000000000002,-0.062,0.1851870676,5.34,-1.12,5.4561891463
2021-02-13 11:00:00,4.4705,0.5745,4.5072630831,0.1605,-0.0555,0.1698249098,4.31,0.63,4.3558007301,5.5005,-1.2655,5.6441997218,0.1605,-0.0555,0.1698249098,5.34,-1.21,5.4753721335
2021-02-13 11:30:00,4.6715,0.6145,4.7117430427,0.18150000000000002,-0.0655,0.19295724920000001,4.49,0.68,4.5412002819,5.5615,-1.1755,5.6843717771,0.18150000000000002,-0.0655,0.19295724920000001,5.38,-1.11,5.4933141181
2021-02-13 12:00:00,5.0055,0.6215,5.0439362109,0.1655,-0.0585,0.1755348968,4.84,0.68,4.8875351661,5.5455,-1.0885,5.6513186514000004,0.1655,-0.0585,0.1755348968,5.38,-1.03,5.4777093753
2021-02-13 12:30:00,4.912,0.6235,4.9514135608,0.162,-0.0565,0.17156995660000002,4.75,0.68,4.7984268255,5.712,-1.1565,5.8279015306,0.162,-0.0565,0.17156995660000002,5.55,-1.1,5.657958996
2021-02-13 13:00:00,4.195,0.4625,4.2204183738,0.165,-0.0575,0.1747319376,4.03,0.52,4.0634098981,5.235,-1.3775,5.4131997238,0.165,-0.0575,0.1747319376,5.07,-1.32,5.2390170834
2021-02-13 13:30:00,4.4945,0.417,4.5138031913,0.1545,-0.053,0.1633378401,4.34,0.47000000000000003,4.3653751271,5.3945,-1.373,5.5664853588,0.1545,-0.053,0.1633378401,5.24,-1.32,5.4037024344
2021-02-13 14:00:00,4.7085,0.5195000000000001,4.7370721443,0.14850000000000002,-0.0505,0.1568518409,4.5600000000000005,0.5700000000000001,4.5954869165000005,5.5685,-1.3305,5.7252443179,0.14850000000000002,-0.0505,0.1568518409,5.42,-1.28,5.5690932835
2021-02-13 14:30:00,5.0295,0.5185000000000001,5.0561559015,0.1495,-0.051500000000000004,0.1581217885,4.88,0.5700000000000001,4.9131761621,5.4795,-1.1315,5.5951061205,0.1495,-0.051500000000000004,0.1581217885,5.33,-1.08,5.4383177546
2021-02-13 15:00:00,4.8685,0.519,4.8960855027,0.14850000000000002,-0.051000000000000004,0.15701353440000002,4.72,0.5700000000000001,4.754292797,5.4085,-1.211,5.5424176358,0.14850000000000002,-0.051000000000000004,0.15701353440000002,5.26,-1.16,5.3863902569
2021-02-13 15:30:00,4.9505,0.452,4.9710918569,0.1405,-0.048,0.1484730615,4.8100000000000005,0.5,4.8359176998999995,5.3004999999999995,-1.208,5.4364109714,0.1405,-0.048,0.1484730615,5.16,-1.16,5.2887805778
2021-02-13 16:00:00,5.399,0.5165000000000001,5.4236494402,0.129,-0.043500000000000004,0.1361368796,5.27,0.56,5.299669801,5.069,-1.1435,5.1963788594,0.129,-0.043500000000000004,0.1361368796,4.94,-1.1,5.0609880458
2021-02-13 16:30:00,5.5125,0.5525,5.5401184554,0.1125,-0.0375,0.1185854123,5.4,0.59,5.4321358599,5.1725,-1.2075,5.3115734486,0.1125,-0.0375,0.1185854123,5.06,-1.17,5.1935055598
2021-02-13 17:00:00,7.1095,0.30000000000000004,7.115826744,0.11950000000000001,-0.04,0.126016864,6.99,0.34,6.9982640705,6.5395,0.12,6.5406009089,0.11950000000000001,-0.04,0.126016864,6.42,0.16,6.42199346
2021-02-13 17:30:00,5.43,-0.3185,5.4393328865,0.14,-0.0485,0.1481629171,5.29,-0.27,5.2968858776,5.16,-0.41850000000000004,5.1769433308,0.14,-0.0485,0.1481629171,5.02,-0.37,5.0336169898
2021-02-13 18:00:00,5.362,0.0775,5.3625600463,0.152,-0.052500000000000005,0.1608112247,5.21,0.13,5.2116216286,5.682,-0.7525000000000001,5.7316123604,0.152,-0.052500000000000005,0.1608112247,5.53,-0.7000000000000001,5.5741277345
2021-02-13 18:30:00,5.4879999999999995,-0.0015,5.488000205,0.148,-0.051500000000000004,0.1567043394,5.34,0.05,5.3402340773,5.378,-0.7515000000000001,5.4302519509,0.148,-0.051500000000000004,0.1567043394,5.23,-0.7000000000000001,5.2766371867
2021-02-13 19:00:00,5.13,-0.006500000000000001,5.1300041179,0.16,-0.0565,0.1696827923,4.97,0.05,4.9702515027,5.58,-0.8565,5.6453513841,0.16,-0.0565,0.1696827923,5.42,-0.8,5.4787224788
2021-02-13 19:30:00,5.391,-0.0115,5.3910122658,0.171,-0.061500000000000006,0.1817230035,5.22,0.05,5.2202394581,5.541,-0.7115,5.5864938244,0.171,-0.061500000000000006,0.1817230035,5.37,-0.65,5.4091958737
2021-02-13 20:00:00,5.308,0.5,5.3314973507,0.168,-0.06,0.178392825,5.14,0.56,5.170415844,5.538,-1.16,5.6581838075,0.168,-0.06,0.178392825,5.37,-1.1,5.4815052677
2021-02-13 20:30:00,5.3595,0.604,5.393427134,0.1595,-0.056,0.1690451123,5.2,0.66,5.2417172759,5.0295,-1.266,5.1863885556,0.1595,-0.056,0.1690451123,4.87,-1.21,5.0180673571
2021-02-13 21:00:00,5.281,0.5305,5.3075786617,0.081,-0.029500000000000002,0.0862046982,5.2,0.56,5.2300669212,4.711,-1.2395,4.8713325949,0.081,-0.029500000000000002,0.0862046982,4.63,-1.21,4.7854989291
2021-02-13 21:30:00,5.2225,0.4685,5.2434719891,0.0625,-0.021500000000000002,0.0660946291,5.16,0.49,5.1832132891,4.3725,-1.3615,4.5795675014,0.0625,-0.021500000000000002,0.0660946291,4.31,-1.34,4.5135019663
2021-02-13 22:00:00,5.197,0.5135000000000001,5.2223070812,0.077,-0.026500000000000003,0.0814324874,5.12,0.54,5.148397809,4.287,-1.2665,4.4701668034,0.077,-0.026500000000000003,0.0814324874,4.21,-1.24,4.3888153299
2021-02-13 22:30:00,4.964,0.7005,5.0131822478,0.084,-0.029500000000000002,0.0890294895,4.88,0.73,4.934298329,4.184,-1.5495,4.4617044109,0.084,-0.029500000000000002,0.0890294895,4.1,-1.52,4.3726879605
2021-02-13 23:00:00,4.3355,0.7545000000000001,4.4006625069,0.0755,-0.025500000000000002,0.0796900245,4.26,0.78,4.3308197838,4.1455,-1.7555,4.5018829949,0.0755,-0.025500000000000002,0.0796900245,4.07,-1.73,4.4224201519
2021-02-13 23:30:00,4.196,0.8200000000000001,4.2753732001,0.08600000000000001,-0.03,0.0910823803,4.11,0.85,4.1969751012,4.046,-1.76,4.4122234758,0.08600000000000001,-0.03,0.0910823803,3.96,-1.73,4.321400236
2021-02-14 00:00:00,4.188,0.774,4.2589223989,0.078,-0.026000000000000002,0.0822192192,4.11,0.8,4.1871350587,3.768,-1.756,4.1570855175,0.078,-0.026000000000000002,0.0822192192,3.69,-1.73,4.0754140894
2021-02-14 00:30:00,4.115,0.6205,4.1615195842,0.085,-0.029500000000000002,0.0899736072,4.03,0.65,4.0820828017,3.685,-1.4795,3.9709123952,0.085,-0.029500000000000002,0.0899736072,3.6,-1.45,3.8810436741
2021-02-14 01:00:00,3.6915,0.8395,3.7857538879,0.061500000000000006,-0.0205,0.064826692,3.63,0.86,3.7304825425,4.0815,-1.7405,4.4371142086,0.061500000000000006,-0.0205,0.064826692,4.02,-1.72,4.3725050029
2021-02-14 01:30:00,3.879,0.9025000000000001,3.9826055855,0.079,-0.0275,0.0836495666,3.8,0.93,3.9121477477,3.839,-1.7475,4.2180181662,0.079,-0.0275,0.0836495666,3.76,-1.72,4.1347309465
2021-02-14 02:00:00,3.7645,0.9005000000000001,3.8707054267,0.0845,-0.029500000000000002,0.0895013966,3.68,0.93,3.7956949298,3.7645,-1.7495,4.1511697749,0.0845,-0.029500000000000002,0.0895013966,3.68,-1.72,4.0621176743
2021-02-14 02:30:00,3.355,0.9405,3.4843313921,0.085,-0.029500000000000002,0.0899736072,3.27,0.97,3.4108356747,3.915,-1.8795000000000002,4.3427808199,0.085,-0.029500000000000002,0.0899736072,3.83,-1.85,4.2533986411
