Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-14 03:00:00,3.5215,0.778,3.6064173705,0.0915,-0.032,0.0969342561,3.43,0.81,3.5243439106,3.7215,-1.792,4.1304753056,0.0915,-0.032,0.0969342561,3.63,-1.76,4.0341665806
2021-02-14 03:30:00,3.436,0.85,3.5395756808,0.08600000000000001,-0.03,0.0910823803,3.35,0.88,3.4636541398,3.826,-1.73,4.1989493924,0.08600000000000001,-0.03,0.0910823803,3.74,-1.7000000000000002,4.108235631
2021-02-14 04:00:00,3.3475,0.853,3.4544703284000002,0.0775,-0.027,0.0820685689,3.27,0.88,3.3863402074,3.8975,-1.7269999999999999,4.2629843127000004,0.0775,-0.027,0.0820685689,3.8200000000000003,-1.7000000000000002,4.1811960011
2021-02-14 04:30:00,3.3565,0.9395,3.4855060608,0.08650000000000001,-0.030500000000000003,0.0917196816,3.27,0.97,3.4108356747,3.9065000000000003,-1.7705000000000002,4.2889873513,0.08650000000000001,-0.030500000000000003,0.0917196816,3.8200000000000003,-1.74,4.1976183724
2021-02-14 05:00:00,3.359,0.8685,3.4694629627999998,0.089,-0.0315,0.0944100101,3.27,0.9,3.3915925463,3.819,-1.7715,4.2098661796,0.089,-0.0315,0.0944100101,3.73,-1.74,4.1158838662
2021-02-14 05:30:00,3.5735,0.8250000000000001,3.6674960464,0.07350000000000001,-0.025,0.0776353657,3.5,0.85,3.6017356927,3.7035,-1.665,4.0605587362,0.07350000000000001,-0.025,0.0776353657,3.63,-1.6400000000000001,3.9832775449
2021-02-14 06:00:00,3.543,0.735,3.6184352972,0.073,-0.025,0.07716216690000001,3.47,0.76,3.5522528063000003,3.743,-1.705,4.1130370774,0.073,-0.025,0.07716216690000001,3.67,-1.6800000000000002,4.036248258
2021-02-14 06:30:00,3.7115,0.736,3.7837716963,0.07150000000000001,-0.024,0.0754204879,3.64,0.76,3.7184943189,3.5715,-1.6640000000000001,3.9401152585,0.07150000000000001,-0.024,0.0754204879,3.5,-1.6400000000000001,3.8651778743
2021-02-14 07:00:00,3.873,0.641,3.9256859273,0.083,-0.029,0.08792041860000001,3.79,0.67,3.848766036,3.453,-1.609,3.8094737169,0.083,-0.029,0.08792041860000001,3.37,-1.58,3.7220021494
2021-02-14 07:30:00,4.0035,0.645,4.0551248131,0.07350000000000001,-0.025,0.0776353657,3.93,0.67,3.9867028984,3.4435000000000002,-1.605,3.7991732324000003,0.07350000000000001,-0.025,0.0776353657,3.37,-1.58,3.7220021494
2021-02-14 08:00:00,3.9505,0.7865000000000001,4.0280308465,0.07050000000000001,-0.0235,0.074313525,3.88,0.81,3.9636473102,3.9005,-1.5235,4.1874756716,0.07050000000000001,-0.0235,0.074313525,3.83,-1.5,4.1132590485
2021-02-14 08:30:00,4.035,0.7885000000000001,4.1113206212,0.065,-0.021500000000000002,0.0684634939,3.9699999999999998,0.81,4.051789728,4.235,-1.4815,4.4866543493,0.065,-0.021500000000000002,0.0684634939,4.17,-1.46,4.4182009914
2021-02-14 09:00:00,4.1165,0.431,4.1390014798,0.0565,-0.019,0.059609143600000004,4.06,0.45,4.0848622988,4.5965,-1.139,4.7355182663,0.0565,-0.019,0.059609143600000004,4.54,-1.12,4.676109494
2021-02-14 09:30:00,4.408,0.427,4.4286333106,0.068,-0.023,0.0717843994,4.34,0.45,4.3632671245,4.668,-1.293,4.8437664064,0.068,-0.023,0.0717843994,4.6,-1.27,4.7720959756
2021-02-14 10:00:00,4.96,0.42250000000000004,4.9779620579,0.08,-0.0275,0.0845946216,4.88,0.45,4.9007040311,4.55,-1.1375,4.6900326491,0.08,-0.0275,0.0845946216,4.47,-1.11,4.6057572667
2021-02-14 10:30:00,6.04,0.3025,6.0475702766,0.08,-0.0275,0.0845946216,5.96,0.33,5.9691289147,5.2,-0.42750000000000005,5.2175431239,0.08,-0.0275,0.0845946216,5.12,-0.4,5.1356012306
2021-02-14 11:00:00,6.436,-0.6960000000000001,6.4735239244,0.076,-0.026000000000000002,0.0803243425,6.36,-0.67,6.3951935076,5.916,0.854,5.9773214737,0.076,-0.026000000000000002,0.0803243425,5.84,0.88,5.9059292241
2021-02-14 11:30:00,5.1305,-1.0125,5.2294537478,0.09050000000000001,-0.0325,0.096158723,5.04,-0.98,5.1343938298,5.5504999999999995,0.2975,5.5584670998,0.09050000000000001,-0.0325,0.096158723,5.46,0.33,5.4699634368
2021-02-14 12:00:00,5.9285,0.063,5.9288347295,0.0785,-0.027,0.0830135531,5.85,0.09,5.8506922667,5.3885,-0.557,5.4172115752,0.0785,-0.027,0.0830135531,5.31,-0.53,5.3363845439
2021-02-14 12:30:00,6.1645,-0.022,6.1645392569,0.0645,-0.022,0.06814873440000001,6.1,0.0,6.1,5.3745,-0.502,5.3978935012,0.0645,-0.022,0.06814873440000001,5.31,-0.48,5.3316507763
2021-02-14 13:00:00,6.23,0.0625,6.2303134953,0.05,-0.0175,0.0529740503,6.18,0.08,6.1805177777,5.55,-0.3775,5.5628235861,0.05,-0.0175,0.0529740503,5.5,-0.36,5.5117692259
2021-02-14 13:30:00,5.9955,-0.026500000000000003,5.9955585645,0.0455,-0.0165,0.0483993802,5.95,-0.01,5.9500084034,5.3855,-0.47650000000000003,5.4065388651,0.0455,-0.0165,0.0483993802,5.34,-0.46,5.3597761147
2021-02-14 14:00:00,5.801,0.197,5.8043440629,0.021,-0.013000000000000001,0.024698178100000003,5.78,0.21,5.7838136208,5.541,-0.763,5.593286154,0.021,-0.013000000000000001,0.024698178100000003,5.52,-0.75,5.5707180866
2021-02-14 14:30:00,6.041,0.42850000000000005,6.0561781059,0.011,-0.0115,0.0159138305,6.03,0.44,6.0460317564,5.131,-0.9015000000000001,5.2095933862,0.011,-0.0115,0.0159138305,5.12,-0.89,5.1967778479
2021-02-14 15:00:00,6.083,0.532,6.1062192067,0.053,-0.018000000000000002,0.0559732079,6.03,0.55,6.0550309661,5.093,-0.878,5.1681266432,0.053,-0.018000000000000002,0.0559732079,5.04,-0.86,5.1128465653
2021-02-14 15:30:00,5.5475,0.24050000000000002,5.5527107344,0.0575,-0.0195,0.0607165546,5.49,0.26,5.4961532002,5.6275,-0.5395,5.6533013806,0.0575,-0.0195,0.0607165546,5.57,-0.52,5.5942202316
2021-02-14 16:00:00,5.68,0.125,5.6813752736000005,0.04,-0.015,0.0427200187,5.64,0.14,5.6417373211,5.44,-0.625,5.4757853318,0.04,-0.015,0.0427200187,5.4,-0.61,5.4343444867
2021-02-14 16:30:00,5.7665,0.1265,5.7678873515,0.036500000000000005,-0.0135,0.0389165774,5.73,0.14,5.7317100415,5.2965,-0.6235,5.3330727072,0.036500000000000005,-0.0135,0.0389165774,5.26,-0.61,5.2952525908
2021-02-14 17:00:00,4.869,-0.135,4.8708711746,0.039,-0.015,0.0417851648,4.83,-0.12,4.8314904533,4.629,-0.865,4.7091258212,0.039,-0.015,0.0417851648,4.59,-0.85,4.668040274
2021-02-14 17:30:00,5.575,-0.0545,5.5752663838,0.035,-0.0145,0.037884693500000004,5.54,-0.04,5.5401444025,5.015,-0.6145,5.0525078179,0.035,-0.0145,0.037884693500000004,4.98,-0.6000000000000001,5.016014354
2021-02-14 18:00:00,5.674,-0.5835,5.7039239345,0.034,-0.0135,0.0365820994,5.64,-0.5700000000000001,5.6687300165,5.164,-0.17350000000000002,5.1669138032,0.034,-0.0135,0.0365820994,5.13,-0.16,5.1324945202
2021-02-14 18:30:00,5.5125,-0.5425,5.5391301212,0.022500000000000003,-0.0125,0.025739075400000002,5.49,-0.53,5.5155235472,5.3125,-0.21250000000000002,5.3167483014,0.022500000000000003,-0.0125,0.025739075400000002,5.29,-0.2,5.2937793683
2021-02-14 19:00:00,5.5809999999999995,-0.383,5.594126384,0.021,-0.013000000000000001,0.024698178100000003,5.5600000000000005,-0.37,5.5722975513,5.361,-0.213,5.3652297248,0.021,-0.013000000000000001,0.024698178100000003,5.34,-0.2,5.3437440058
2021-02-14 19:30:00,5.265,-0.223,5.2697204859,0.015,-0.013000000000000001,0.019849433200000002,5.25,-0.21,5.2541983213,5.405,-0.453,5.4239500366,0.015,-0.013000000000000001,0.019849433200000002,5.39,-0.44,5.4079293634
2021-02-14 20:00:00,5.256,0.14850000000000002,5.2580973983,0.006,-0.0115,0.0129711218,5.25,0.16,5.2524375294,5.336,-0.7415,5.3872737307000005,0.006,-0.0115,0.0129711218,5.33,-0.73,5.3797583589
2021-02-14 20:30:00,5.2125,0.2265,5.2174187584,0.0025,-0.0035,0.0043011626,5.21,0.23,5.2150743044,5.2325,-0.7335,5.2836614672,0.0025,-0.0035,0.0043011626,5.23,-0.73,5.2807007111
2021-02-14 21:00:00,4.84,0.229,4.8454144302,0.0,-0.001,0.001,4.84,0.23,4.8454617943,5.17,-0.891,5.2462158743,0.0,-0.001,0.001,5.17,-0.89,5.2460461302
2021-02-14 21:30:00,4.6625,0.28400000000000003,4.671141429,0.0025,-0.006,0.006500000000000001,4.66,0.29,4.6690148854,5.2625,-0.8260000000000001,5.3269299085,0.0025,-0.006,0.006500000000000001,5.26,-0.8200000000000001,5.3235326617
2021-02-14 22:00:00,4.865,0.24250000000000002,4.8710400583,0.005,-0.007500000000000001,0.0090138782,4.86,0.25,4.8664257931,4.715,-0.8675,4.7941403035,0.005,-0.007500000000000001,0.0090138782,4.71,-0.86,4.7878700901
2021-02-14 22:30:00,4.467,0.178,4.4705450451,0.007,-0.012,0.013892444,4.46,0.19,4.4640452507,4.6370000000000005,-0.932,4.729734982,0.007,-0.012,0.013892444,4.63,-0.92,4.7205190393
2021-02-14 23:00:00,4.151,0.147,4.1536020512,0.021,-0.013000000000000001,0.024698178100000003,4.13,0.16,4.1330981116,4.591,-0.933,4.6848447146000005,0.021,-0.013000000000000001,0.024698178100000003,4.57,-0.92,4.661684245
2021-02-14 23:30:00,3.8835,0.14650000000000002,3.8862622788000003,0.0235,-0.0135,0.0271016605,3.86,0.16,3.863314639,4.7435,-0.8435,4.817912878,0.0235,-0.0135,0.0271016605,4.72,-0.8300000000000001,4.7924211
2021-02-15 00:00:00,3.809,0.307,3.821351855,0.019,-0.013000000000000001,0.0230217289,3.79,0.32,3.8034852438,4.569,-0.963,4.6693821861,0.019,-0.013000000000000001,0.0230217289,4.55,-0.9500000000000001,4.6481178987
2021-02-15 00:30:00,3.636,0.7165,3.7059234004,0.016,-0.0135,0.0209344214,3.62,0.73,3.6928715114,4.356,-1.4335,4.5858105336,0.016,-0.0135,0.0209344214,4.34,-1.42,4.5663990189
2021-02-15 01:00:00,3.675,0.7185,3.7445783808,0.005,-0.0115,0.0125399362,3.67,0.73,3.7418979142,4.255,-1.4315,4.4893448575,0.005,-0.0115,0.0125399362,4.25,-1.42,4.4809485603
2021-02-15 01:30:00,3.7805,0.7265,3.8496730381,0.0005,-0.0035,0.0035355339000000003,3.7800000000000002,0.73,3.8498441527000002,4.0705,-1.4235,4.3122294118,0.0005,-0.0035,0.0035355339000000003,4.07,-1.42,4.310603206
2021-02-15 02:00:00,3.7199999999999998,0.6795,3.7815499798000003,0.0,-0.0005,0.0005,3.7199999999999998,0.68,3.7816398559,3.9,-1.4705,4.1680175443,0.0,-0.0005,0.0005,3.9,-1.47,4.1678411678
2021-02-15 02:30:00,3.91,0.73,3.9775620674,0.0,0.0,0.0,3.91,0.73,3.9775620674,3.8,-1.47,4.0744202042,0.0,0.0,0.0,3.8,-1.47,4.0744202042
2021-02-15 03:00:00,3.8200000000000003,0.68,3.880051546,0.0,0.0,0.0,3.8200000000000003,0.68,3.880051546,3.61,-1.47,3.8978199035000003,0.0,0.0,0.0,3.61,-1.47,3.8978199035000003
2021-02-15 03:30:00,3.89,0.72,3.9560712835,0.0,0.0,0.0,3.89,0.72,3.9560712835,3.56,-1.47,3.8515581263,0.0,0.0,0.0,3.56,-1.47,3.8515581263
2021-02-15 04:00:00,3.81,0.72,3.877434719,0.0,0.0,0.0,3.81,0.72,3.877434719,3.49,-1.47,3.7869512804000003,0.0,0.0,0.0,3.49,-1.47,3.7869512804000003
2021-02-15 04:30:00,3.67,0.72,3.7399598928,0.0,0.0,0.0,3.67,0.72,3.7399598928,3.49,-1.5,3.7986971451000002,0.0,0.0,0.0,3.49,-1.5,3.7986971451000002
2021-02-15 05:00:00,3.8,0.72,3.8676090806000003,0.0,0.0,0.0,3.8,0.72,3.8676090806000003,3.5300000000000002,-1.5,3.8354791096,0.0,0.0,0.0,3.5300000000000002,-1.5,3.8354791096
2021-02-15 05:30:00,3.8,0.72,3.8676090806000003,0.0,0.0,0.0,3.8,0.72,3.8676090806000003,3.5700000000000003,-1.45,3.8532324093,0.0,0.0,0.0,3.5700000000000003,-1.45,3.8532324093
2021-02-15 06:00:00,3.8,0.72,3.8676090806000003,0.0,0.0,0.0,3.8,0.72,3.8676090806000003,3.66,-1.45,3.9367626294,0.0,0.0,0.0,3.66,-1.45,3.9367626294
2021-02-15 06:30:00,3.77,0.58,3.8143544670000002,0.0,0.0,0.0,3.77,0.58,3.8143544670000002,3.9,-1.37,4.1336303657,0.0,0.0,0.0,3.9,-1.37,4.1336303657
2021-02-15 07:00:00,3.85,0.5,3.8823317736,0.0,0.0,0.0,3.85,0.5,3.8823317736,3.84,-1.4100000000000001,4.0906845393,0.0,0.0,0.0,3.84,-1.4100000000000001,4.0906845393
2021-02-15 07:30:00,3.85,0.4985,3.8821388757,0.0,-0.0015,0.0015,3.85,0.5,3.8823317736,4.06,-1.4115,4.2983639039,0.0,-0.0015,0.0015,4.06,-1.4100000000000001,4.2978715663
2021-02-15 08:00:00,3.787,0.0575,3.7874365011,0.007,-0.0125,0.0143265488,3.7800000000000002,0.07,3.7806480926,4.177,-1.0325,4.3027183559,0.007,-0.0125,0.0143265488,4.17,-1.02,4.2929360582000005
2021-02-15 08:30:00,3.9675000000000002,0.0285,3.9676023616,0.007500000000000001,-0.0115,0.013729530200000001,3.96,0.04,3.960202015,4.4175,-0.8315,4.4950749159,0.007500000000000001,-0.0115,0.013729530200000001,4.41,-0.8200000000000001,4.4855880328
2021-02-15 09:00:00,4.2915,0.094,4.2925293534,0.0015,-0.006,0.0061846584,4.29,0.1,4.2911653429,4.3715,-0.936,4.4705825403,0.0015,-0.006,0.0061846584,4.37,-0.93,4.4678630239
2021-02-15 09:30:00,4.6825,0.29250000000000004,4.6916268500000005,0.0025,-0.007500000000000001,0.0079056942,4.68,0.30000000000000004,4.6896055271,4.5525,-0.7375,4.6118502251999995,0.0025,-0.007500000000000001,0.0079056942,4.55,-0.73,4.6081883642
2021-02-15 10:00:00,5.1135,0.3815,5.1277114291,0.0035,-0.0085,0.0091923882,5.11,0.39,5.1248609737,4.7735,-0.6885,4.8228968992,0.0035,-0.0085,0.0091923882,4.77,-0.68,4.8182258146
2021-02-15 10:30:00,5.033,0.385,5.0477038344,0.003,-0.005,0.0058309519,5.03,0.39,5.0450966294,5.083,-0.535,5.1110775772,0.003,-0.005,0.0058309519,5.08,-0.53,5.1075728091
2021-02-15 11:00:00,5.0915,0.383,5.1058849625,0.0015,-0.007,0.0071589105,5.09,0.39,5.1049191962,5.0815,-0.537,5.1097956172,0.0015,-0.007,0.0071589105,5.08,-0.53,5.1075728091
2021-02-15 11:30:00,4.949,0.2695,4.9563324394,0.009000000000000001,-0.0105,0.0138293167,4.94,0.28,4.9479288596,5.089,-0.5405,5.117622617,0.009000000000000001,-0.0105,0.0138293167,5.08,-0.53,5.1075728091
2021-02-15 12:00:00,4.888,0.40750000000000003,4.9049567022,0.008,-0.0125,0.014840822100000001,4.88,0.42,4.8980404244999995,5.328,-0.5425,5.3555476144,0.008,-0.0125,0.014840822100000001,5.32,-0.53,5.3463351934
2021-02-15 12:30:00,4.897,0.5275000000000001,4.9253289484,0.017,-0.0125,0.021100947800000002,4.88,0.54,4.9097861461,5.437,-0.5425,5.4639981012,0.017,-0.0125,0.021100947800000002,5.42,-0.53,5.4458516322
2021-02-15 13:00:00,4.634,0.577,4.6697842563,0.014,-0.013000000000000001,0.0191049732,4.62,0.59,4.6575207997,5.834,-0.543,5.8592153912,0.014,-0.013000000000000001,0.0191049732,5.82,-0.53,5.8440824772
2021-02-15 13:30:00,4.721,0.5885,4.7575385705,0.001,-0.0015,0.0018027756000000002,4.72,0.59,4.7567320715,5.7010000000000005,-0.5315,5.7257220724,0.001,-0.0015,0.0018027756000000002,5.7,-0.53,5.7245873214
2021-02-15 14:00:00,4.55,0.59,4.5880932859,0.0,0.0,0.0,4.55,0.59,4.5880932859,5.62,-0.58,5.6498495555,0.0,0.0,0.0,5.62,-0.58,5.6498495555
2021-02-15 14:30:00,3.5700000000000003,0.179,3.5744847181,0.0,-0.001,0.001,3.5700000000000003,0.18,3.5745349348,4.25,-0.921,4.3486481808,0.0,-0.001,0.001,4.25,-0.92,4.3484365006
2021-02-15 15:00:00,3.76,0.11,3.7616086984,0.0,0.0,0.0,3.76,0.11,3.7616086984,3.67,-1.02,3.8091075070000002,0.0,0.0,0.0,3.67,-1.02,3.8091075070000002
2021-02-15 15:30:00,2.699,-0.29,2.7145351352000002,0.019,0.0,0.019,2.68,-0.29,2.6956446353,2.659,-1.3900000000000001,3.0003968071,0.019,0.0,0.019,2.64,-1.3900000000000001,2.9835716851000003
2021-02-15 16:00:00,3.1525,-0.3225,3.1689529028,0.0025,-0.0025,0.0035355339000000003,3.15,-0.32,3.1662122481,2.9725,-1.3425,3.2616042832,0.0025,-0.0025,0.0035355339000000003,2.9699999999999998,-1.34,3.2582971012
2021-02-15 16:30:00,4.49,0.18,4.4936065693,0.0,0.0,0.0,4.49,0.18,4.4936065693,4.09,-0.79,4.1655971961,0.0,0.0,0.0,4.09,-0.79,4.1655971961
2021-02-15 17:00:00,3.44,-0.13,3.442455519,0.0,0.0,0.0,3.44,-0.13,3.442455519,3.2,-1.1400000000000001,3.3969986753,0.0,0.0,0.0,3.2,-1.1400000000000001,3.3969986753
2021-02-15 17:30:00,3.163,-0.47000000000000003,3.1977287252,0.013000000000000001,0.0,0.013000000000000001,3.15,-0.47000000000000003,3.184870484,2.713,-1.55,3.1245590089,0.013000000000000001,0.0,0.013000000000000001,2.7,-1.55,3.1132780152
2021-02-15 18:00:00,2.8785,-0.09,2.8799066391,0.2985,0.0,0.2985,2.58,-0.09,2.5815692902,2.4685,-2.04,3.2023572958,0.2985,0.0,0.2985,2.17,-2.04,2.978338463
2021-02-15 18:30:00,4.2395,0.8135,4.316844044,0.0795,-0.006500000000000001,0.0797652807,4.16,0.8200000000000001,4.2400471695,3.5795,-1.2865,3.8036696097,0.0795,-0.006500000000000001,0.0797652807,3.5,-1.28,3.7267143706
2021-02-15 19:00:00,4.691,0.6235,4.7322545631,0.011,-0.0165,0.019830532,4.68,0.64,4.723557981,4.211,-1.4965,4.4690080835,0.011,-0.0165,0.019830532,4.2,-1.48,4.4531337281
2021-02-15 19:30:00,5.221,0.8220000000000001,5.2853121951,0.001,-0.008,0.0080622577,5.22,0.8300000000000001,5.2855747086000004,4.421,-1.268,4.5992461339,0.001,-0.008,0.0080622577,4.42,-1.26,4.5960852908
2021-02-15 20:00:00,5.2205,0.516,5.2459390246,0.0005,-0.004,0.0040311289,5.22,0.52,5.2458364443,4.5305,-0.8140000000000001,4.6030453235,0.0005,-0.004,0.0040311289,4.53,-0.81,4.6018474551
2021-02-15 20:30:00,5.2805,0.4345,5.2983460155,0.0005,-0.0055000000000000005,0.0055226805,5.28,0.44,5.2983016147,4.6305,-0.6555000000000001,4.6766666013,0.0005,-0.0055000000000000005,0.0055226805,4.63,-0.65,4.6754037259
2021-02-15 21:00:00,5.244,0.383,5.2579677633,0.004,-0.017,0.0174642492,5.24,0.4,5.255244999,4.274,-0.667,4.3257328859,0.004,-0.017,0.0174642492,4.27,-0.65,4.3191897388000005
2021-02-15 21:30:00,4.963,0.392,4.9784568894,0.003,-0.008,0.0085440037,4.96,0.4,4.9761028928,4.523,-0.658,4.5706118846,0.003,-0.008,0.0085440037,4.52,-0.65,4.5664975638000005
2021-02-15 22:00:00,4.66,0.1885,4.6638109149,0.0,-0.0015,0.0015,4.66,0.19,4.6638717821,4.33,-0.6515000000000001,4.3787386597,0.0,-0.0015,0.0015,4.33,-0.65,4.3785157302
2021-02-15 22:30:00,4.3,0.24,4.3066924664,0.0,0.0,0.0,4.3,0.24,4.3066924664,4.48,-0.6000000000000001,4.52,0.0,0.0,0.0,4.48,-0.6000000000000001,4.52
2021-02-15 23:00:00,3.5105,0.2185,3.5172933486,0.0205,-0.021500000000000002,0.029706901600000002,3.49,0.24,3.4982424158,4.9005,-0.7015,4.9504547771,0.0205,-0.021500000000000002,0.029706901600000002,4.88,-0.68,4.9271492772
2021-02-15 23:30:00,3.2439999999999998,0.34600000000000003,3.2623997303,0.014,-0.024,0.027784888,3.23,0.37,3.2511228829,4.984,-0.634,5.0241628158,0.014,-0.024,0.027784888,4.97,-0.61,5.0072946788
2021-02-16 00:00:00,3.344,0.5750000000000001,3.3930754486,0.004,-0.005,0.0064031242000000006,3.34,0.58,3.3899852507,4.634,-0.9450000000000001,4.7293742715,0.004,-0.005,0.0064031242000000006,4.63,-0.9400000000000001,4.7244576408
2021-02-16 00:30:00,3.25,0.77,3.3399700597,0.0,0.0,0.0,3.25,0.77,3.3399700597,4.36,-1.24,4.5329019403,0.0,0.0,0.0,4.36,-1.24,4.5329019403
2021-02-16 01:00:00,3.62,0.87,3.7230766847,0.0,0.0,0.0,3.62,0.87,3.7230766847,4.36,-1.13,4.5040537297,0.0,0.0,0.0,4.36,-1.13,4.5040537297
2021-02-16 01:30:00,3.79,0.8695,3.8884611674,0.0,-0.0005,0.0005,3.79,0.87,3.8885730030000003,4.13,-1.0805,4.2690022546,0.0,-0.0005,0.0005,4.13,-1.08,4.2688757301999996
2021-02-16 02:00:00,3.7965,0.913,3.9047383075,0.006500000000000001,-0.017,0.0182002747,3.79,0.93,3.9024351372,4.2065,-1.097,4.3471888905,0.006500000000000001,-0.017,0.0182002747,4.2,-1.08,4.3366346399
2021-02-16 02:30:00,3.901,0.9225000000000001,4.0085916791,0.001,-0.007500000000000001,0.007566373,3.9,0.93,4.0093515685,4.051,-0.9775,4.1672661602,0.001,-0.007500000000000001,0.007566373,4.05,-0.97,4.164540791
2021-02-16 03:00:00,3.9145000000000003,0.9105000000000001,4.0189949614,0.0145,-0.0195,0.024300205800000002,3.9,0.93,4.0093515685,4.0245,-1.0495,4.1590925092,0.0145,-0.0195,0.024300205800000002,4.01,-1.03,4.1401690787
2021-02-16 03:30:00,3.6595,0.769,3.7394252566,0.0395,-0.021,0.0447353328,3.62,0.79,3.70519905,4.1595,-1.001,4.2782521256,0.0395,-0.021,0.0447353328,4.12,-0.98,4.2349498226
2021-02-16 04:00:00,3.071,0.967,3.2196474962,0.021,-0.013000000000000001,0.024698178100000003,3.05,0.98,3.2035761268,4.881,-0.993,4.9809848424,0.021,-0.013000000000000001,0.024698178100000003,4.86,-0.98,4.9578221025
2021-02-16 04:30:00,3.4225,0.8465,3.5256302272999998,0.0025,-0.0035,0.0043011626,3.42,0.85,3.5240459702,4.3525,-1.0235,4.4712200237,0.0025,-0.0035,0.0043011626,4.35,-1.02,4.4679861235
2021-02-16 05:00:00,3.252,0.9205000000000001,3.3797668928,0.012,-0.0195,0.0228965063,3.24,0.9400000000000001,3.3736034147,4.562,-1.0395,4.6789319561,0.012,-0.0195,0.0228965063,4.55,-1.02,4.6629282645
2021-02-16 05:30:00,3.6525,0.8160000000000001,3.7425408815,0.0025,-0.004,0.0047169906,3.65,0.8200000000000001,3.7409758085,4.1425,-1.064,4.2769618013,0.0025,-0.004,0.0047169906,4.14,-1.06,4.2735465365
2021-02-16 06:00:00,4.09,0.77,4.1618505499,0.0,0.0,0.0,4.09,0.77,4.1618505499,3.77,-1.12,3.9328488402,0.0,0.0,0.0,3.77,-1.12,3.9328488402
2021-02-16 06:30:00,4.33,0.91,4.4245903765,0.0,0.0,0.0,4.33,0.91,4.4245903765,3.7,-1.12,3.8657987532,0.0,0.0,0.0,3.7,-1.12,3.8657987532
2021-02-16 07:00:00,4.3415,0.811,4.4165986064,0.0115,-0.019,0.0222092323,4.33,0.8300000000000001,4.4088320449000005,3.6315,-1.199,3.82431605,0.0115,-0.019,0.0222092323,3.62,-1.18,3.8074663492000003
2021-02-16 07:30:00,4.5685,0.808,4.6394025747,0.0285,-0.022,0.0360034721,4.54,0.8300000000000001,4.6152464723,3.7185,-0.962,3.840922578,0.0285,-0.022,0.0360034721,3.69,-0.9400000000000001,3.8078471608
2021-02-16 08:00:00,4.5705,0.7105,4.6253951723,0.030500000000000003,-0.0195,0.0362008287,4.54,0.73,4.5983149087,3.7705,-0.9595,3.8906696724,0.030500000000000003,-0.0195,0.0362008287,3.74,-0.9400000000000001,3.8563194888
2021-02-16 08:30:00,4.4115,0.8705,4.4965656339,0.0315,-0.0195,0.0370472671,4.38,0.89,4.4695078029,4.3815,-0.9595,4.485329698,0.0315,-0.0195,0.0370472671,4.35,-0.9400000000000001,4.450404476
2021-02-16 09:00:00,4.5809999999999995,0.8075,4.6516252267,0.041,-0.022500000000000003,0.0467680446,4.54,0.8300000000000001,4.6152464723,4.331,-0.9925,4.4432665067,0.041,-0.022500000000000003,0.0467680446,4.29,-0.97,4.3982951242
2021-02-16 09:30:00,4.642,0.8075,4.7117109684,0.042,-0.022500000000000003,0.047647140500000004,4.6,0.8300000000000001,4.6742806933,4.392,-0.9925,4.5027458567,0.042,-0.022500000000000003,0.047647140500000004,4.35,-0.97,4.4568374437
2021-02-16 10:00:00,4.686,0.8775000000000001,4.7674523857,0.036000000000000004,-0.022500000000000003,0.0424529151,4.65,0.9,4.7362960212,4.586,-0.9425,4.6818481661,0.036000000000000004,-0.022500000000000003,0.0424529151,4.55,-0.92,4.6420792755
2021-02-16 10:30:00,4.6775,0.877,4.7590056997,0.0275,-0.023,0.0358503835,4.65,0.9,4.7362960212,4.6975,-0.9430000000000001,4.7912164687,0.0275,-0.023,0.0358503835,4.67,-0.92,4.7597583972
2021-02-16 11:00:00,4.6465,0.8280000000000001,4.7196976863,0.026500000000000003,-0.022,0.0344419802,4.62,0.85,4.6975419104,4.6965,-0.9420000000000001,4.7900392744,0.026500000000000003,-0.022,0.0344419802,4.67,-0.92,4.7597583972
2021-02-16 11:30:00,4.7515,0.9420000000000001,4.8439773172,0.07150000000000001,-0.028,0.0767870432,4.68,0.97,4.7794664974,4.9315,-0.888,5.0108119352,0.07150000000000001,-0.028,0.0767870432,4.86,-0.86,4.9355040269
2021-02-16 12:00:00,4.5305,0.9460000000000001,4.6282119928,0.0405,-0.024,0.0470770645,4.49,0.97,4.5935824799,5.0705,-0.934,5.155805102,0.0405,-0.024,0.0470770645,5.03,-0.91,5.1116533529
2021-02-16 12:30:00,4.6825,0.9400000000000001,4.7759194141,0.07250000000000001,-0.03,0.0784617741,4.61,0.97,4.7109447036,4.9925,-0.9400000000000001,5.080222067,0.07250000000000001,-0.03,0.0784617741,4.92,-0.91,5.0034488106
2021-02-16 13:00:00,4.449,1.021,4.5646513558,0.109,-0.039,0.11576700740000001,4.34,1.06,4.4675720475,5.289,-0.849,5.3567081309,0.109,-0.039,0.11576700740000001,5.18,-0.81,5.2429476442
2021-02-16 13:30:00,4.443,0.9430000000000001,4.5419707177,0.10300000000000001,-0.037,0.10944404960000001,4.34,0.98,4.449269603,5.183,-0.9470000000000001,5.2688042287,0.10300000000000001,-0.037,0.10944404960000001,5.08,-0.91,5.160862331
2021-02-16 14:00:00,4.925,1.0115,5.0277984496,0.065,-0.0285,0.0709735866,4.86,1.04,4.970030181,5.225,-0.6885,5.2701667194,0.065,-0.0285,0.0709735866,5.16,-0.66,5.2020380621
2021-02-16 14:30:00,4.566,1.0515,4.6855104577999995,0.056,-0.0285,0.0628351017,4.51,1.08,4.6375101078,5.406,-0.8885000000000001,5.4785279273,0.056,-0.0285,0.0628351017,5.35,-0.86,5.4186806512
2021-02-16 15:00:00,4.468,0.969,4.5718688739,0.078,-0.031,0.08393449830000001,4.39,1.0,4.5024548859,5.138,-0.991,5.232697679,0.078,-0.031,0.08393449830000001,5.06,-0.96,5.1502621293
2021-02-16 15:30:00,4.066,0.532,4.1006560451,0.136,-0.048,0.14422205100000002,3.93,0.58,3.9725684386999998,5.106,-0.888,5.1826421833,0.136,-0.048,0.14422205100000002,4.97,-0.84,5.0404860877
2021-02-16 16:00:00,3.0895,-0.08700000000000001,3.0907247127,0.17950000000000002,-0.067,0.1915965814,2.91,-0.02,2.9100687277,4.5295,-0.907,4.619417631,0.17950000000000002,-0.067,0.1915965814,4.35,-0.84,4.4303611591
2021-02-16 16:30:00,3.113,-0.075,3.1139033383,0.153,-0.055,0.1625853622,2.96,-0.02,2.9600675668000003,4.673,-0.855,4.7505740706,0.153,-0.055,0.1625853622,4.52,-0.8,4.5902505378
2021-02-16 17:00:00,2.9105,0.0245,2.9106031162,0.1305,-0.0455,0.13820455850000002,2.7800000000000002,0.07,2.7808811553,5.0305,-0.9355,5.1167460852,0.1305,-0.0455,0.13820455850000002,4.9,-0.89,4.9801706798000005
2021-02-16 17:30:00,2.1555,-0.123,2.1590065424000002,0.14550000000000002,-0.033,0.1491953418,2.01,-0.09,2.0120139165,4.6855,-1.2730000000000001,4.8553516092999995,0.14550000000000002,-0.033,0.1491953418,4.54,-1.24,4.7062936585
2021-02-16 18:00:00,1.8295,1.1395,2.1553492756,0.2795,-0.030500000000000003,0.2811592076,1.55,1.17,1.9420092688000001,4.0995,-0.07050000000000001,4.1001061572,0.2795,-0.030500000000000003,0.2811592076,3.8200000000000003,-0.04,3.8202094183
2021-02-16 18:30:00,2.273,1.141,2.5433069024,0.233,-0.029,0.2347977853,2.04,1.17,2.3517015117,4.013,-0.069,4.0135931533,0.233,-0.029,0.2347977853,3.7800000000000002,-0.04,3.7802116343
2021-02-16 19:00:00,2.2185,1.1375,2.4931202338,0.3185,-0.0325,0.3201538693,1.9,1.17,2.2313448859,3.8185000000000002,-0.07250000000000001,3.8191881991,0.3185,-0.0325,0.3201538693,3.5,-0.04,3.500228564
2021-02-16 19:30:00,2.9825,0.145,2.9860226473,0.07250000000000001,-0.025,0.07668930830000001,2.91,0.17,2.9149614063,4.7825,-1.015,4.8890215023,0.07250000000000001,-0.025,0.07668930830000001,4.71,-0.99,4.8129201115
2021-02-16 20:00:00,3.5575,-0.1125,3.5592783679,0.0375,-0.022500000000000003,0.0437321392,3.52,-0.09,3.5211503802,5.1175,-1.0925,5.2328159245,0.0375,-0.022500000000000003,0.0437321392,5.08,-1.07,5.191464148
2021-02-16 20:30:00,3.5525,-0.1625,3.5562146308,0.0325,-0.022500000000000003,0.0395284708,3.52,-0.14,3.5227829908,4.7425,-1.1425,4.8781771698,0.0325,-0.022500000000000003,0.0395284708,4.71,-1.12,4.8413324612
2021-02-16 21:00:00,3.331,-0.1635,3.3350102324,0.021,-0.0235,0.031515869,3.31,-0.14,3.3129594021,4.641,-1.1435,4.7797984529,0.021,-0.0235,0.031515869,4.62,-1.12,4.753819517
2021-02-16 21:30:00,3.333,-0.092,3.3342694852,0.023,-0.022,0.0318276609,3.31,-0.07,3.3107400985,4.303,-1.312,4.4985723291,0.023,-0.022,0.0318276609,4.28,-1.29,4.4701789673
2021-02-16 22:00:00,3.386,0.38,3.4072563743,0.006,-0.02,0.020880613000000003,3.38,0.4,3.4035863438,4.076,-1.69,4.4124682435,0.006,-0.02,0.020880613000000003,4.07,-1.67,4.3992953981
2021-02-16 22:30:00,4.2285,0.6755,4.2821154235,0.018500000000000003,-0.0245,0.0307001629,4.21,0.7000000000000001,4.2677980271,4.5185,-1.3845,4.7258525686,0.018500000000000003,-0.0245,0.0307001629,4.5,-1.3599999999999999,4.7010211657
2021-02-16 23:00:00,4.4555,0.7255,4.5141810442,0.0155,-0.0245,0.028991378,4.44,0.75,4.5028990662,4.3855,-1.3445,4.5869696424,0.0155,-0.0245,0.028991378,4.37,-1.32,4.5650082147
2021-02-16 23:30:00,4.0985,0.656,4.1506672054,0.0285,-0.024,0.037259227,4.07,0.68,4.1264149089,4.0885,-1.3940000000000001,4.3196143636,0.0285,-0.024,0.037259227,4.06,-1.37,4.2849154017
2021-02-17 00:00:00,3.954,0.6970000000000001,4.0149626399,0.014,-0.023,0.026925824,3.94,0.72,4.0052465592,4.074,-1.393,4.3055690681,0.014,-0.023,0.026925824,4.06,-1.37,4.2849154017
2021-02-17 00:30:00,3.9475,0.6975,4.008648463,0.007500000000000001,-0.022500000000000003,0.0237170825,3.94,0.72,4.0052465592,4.2475,-1.1925,4.4117244361,0.007500000000000001,-0.022500000000000003,0.0237170825,4.24,-1.17,4.3984656416
2021-02-17 01:00:00,3.8235,0.353,3.8397605720000003,0.0035,-0.017,0.017356555000000003,3.8200000000000003,0.37,3.8378770173000003,4.1635,-0.8170000000000001,4.2429024559,0.0035,-0.017,0.017356555000000003,4.16,-0.8,4.2362247344
2021-02-17 01:30:00,3.7725,0.1885,3.7772064413,0.0025,-0.0115,0.0117686023,3.77,0.2,3.7753013125,4.1225,-0.7515000000000001,4.1904365524,0.0025,-0.0115,0.0117686023,4.12,-0.74,4.1859288097
2021-02-17 02:00:00,3.525,0.23800000000000002,3.533025474,0.015,-0.022,0.0266270539,3.51,0.26,3.5196164564,4.285,-0.8320000000000001,4.3650256586000005,0.015,-0.022,0.0266270539,4.27,-0.81,4.3461477195
2021-02-17 02:30:00,3.351,0.181,3.3558846822,0.011,-0.019,0.0219544984,3.34,0.2,3.3459826658000003,4.281,-0.879,4.3703091424,0.011,-0.019,0.0219544984,4.27,-0.86,4.355743335
2021-02-17 03:00:00,3.3595,0.2735,3.3706145581999998,0.0195,-0.026500000000000003,0.032901367800000005,3.34,0.30000000000000004,3.3534459888,4.3995,-0.8165,4.4746254033,0.0195,-0.026500000000000003,0.032901367800000005,4.38,-0.79,4.4506741062
2021-02-17 03:30:00,3.2745,0.21150000000000002,3.2813232849,0.0145,-0.0285,0.0319765539,3.26,0.24,3.2688224179,4.3045,-0.7885000000000001,4.3761229987,0.0145,-0.0285,0.0319765539,4.29,-0.76,4.3567992839
2021-02-17 04:00:00,3.03,0.2245,3.0383054899,0.02,-0.0155,0.0253031619,3.01,0.24,3.019552947,4.49,-0.8455,4.5689134649,0.02,-0.0155,0.0253031619,4.47,-0.8300000000000001,4.5464051733
2021-02-17 04:30:00,3.3345000000000002,0.096,3.3358816301,0.0345,-0.024,0.042026777200000004,3.3,0.12,3.3021810974,4.3645,-0.674,4.4162355293,0.0345,-0.024,0.042026777200000004,4.33,-0.65,4.3785157302
2021-02-17 05:00:00,3.3865,0.093,3.3877767415,0.0465,-0.027,0.053770345000000004,3.34,0.12,3.3421549934,4.3765,-0.587,4.4156903481,0.0465,-0.027,0.053770345000000004,4.33,-0.56,4.3660622991
2021-02-17 05:30:00,3.3865,0.20950000000000002,3.3929739905,0.0765,-0.030500000000000003,0.0823559348,3.31,0.24,3.3186895004,4.5465,-0.7005,4.6001480954,0.0765,-0.030500000000000003,0.0823559348,4.47,-0.67,4.5199336278
2021-02-17 06:00:00,3.4655,0.272,3.4761579725000002,0.10550000000000001,-0.038,0.1121349633,3.36,0.31,3.3742702915000002,4.6055,-0.678,4.6551384781,0.10550000000000001,-0.038,0.1121349633,4.5,-0.64,4.5452832695000005
2021-02-17 06:30:00,3.4055,0.3755,3.4261392996,0.1255,-0.044500000000000005,0.1331559236,3.2800000000000002,0.42,3.306780912,4.9355,-0.7345,4.9898547574,0.1255,-0.044500000000000005,0.1331559236,4.8100000000000005,-0.6900000000000001,4.8592386235
2021-02-17 07:00:00,3.1345,0.392,3.158916626,0.0645,-0.028,0.0703153611,3.07,0.42,3.0985964565,5.3445,-0.798,5.4037472415,0.0645,-0.028,0.0703153611,5.28,-0.77,5.3358504477
2021-02-17 07:30:00,3.2635,0.35100000000000003,3.2823213203,0.07350000000000001,-0.029,0.0790142392,3.19,0.38,3.2125535015,5.1935,-0.729,5.2444144811,0.07350000000000001,-0.029,0.0790142392,5.12,-0.7000000000000001,5.1676300177
2021-02-17 08:00:00,3.535,0.381,3.5554726831,0.075,-0.029,0.080411442,3.46,0.41000000000000003,3.4842072269,4.835,-0.619,4.8744626371,0.075,-0.029,0.080411442,4.76,-0.59,4.7964257526
2021-02-17 08:30:00,4.004,0.313,4.0162152582,0.064,-0.027,0.0694622199,3.94,0.34,3.954642841,4.964,-0.617,5.0021980169,0.064,-0.027,0.0694622199,4.9,-0.59,4.9353925882
2021-02-17 09:00:00,4.2705,0.312,4.281882092,0.07050000000000001,-0.028,0.07585677290000001,4.2,0.34,4.2137394319,4.9705,-0.618,5.0087717307,0.07050000000000001,-0.028,0.07585677290000001,4.9,-0.59,4.9353925882
2021-02-17 09:30:00,4.7505,0.3835,4.7659545214,0.060500000000000005,-0.026500000000000003,0.0660492241,4.69,0.41000000000000003,4.7078869995,4.8105,-0.4965,4.8360544352,0.060500000000000005,-0.026500000000000003,0.0660492241,4.75,-0.47000000000000003,4.7731959943
2021-02-17 10:00:00,4.9065,0.317,4.9167297312,0.036500000000000005,-0.023,0.043142206700000005,4.87,0.34,4.881854156,4.7865,-0.493,4.8118220302,0.036500000000000005,-0.023,0.043142206700000005,4.75,-0.47000000000000003,4.7731959943
2021-02-17 10:30:00,4.8905,0.48750000000000004,4.9147376837,0.0205,-0.022500000000000003,0.030438462500000003,4.87,0.51,4.8966314952,4.9405,-0.49250000000000005,4.9649870594,0.0205,-0.022500000000000003,0.030438462500000003,4.92,-0.47000000000000003,4.9423982033
2021-02-17 11:00:00,4.369,0.48850000000000005,4.3962248862,0.019,-0.021500000000000002,0.0286923335,4.35,0.51,4.3797945157000004,5.339,-0.6315000000000001,5.3762173738,0.019,-0.021500000000000002,0.0286923335,5.32,-0.61,5.3548576078
2021-02-17 11:30:00,4.5625,0.556,4.5962530664,0.022500000000000003,-0.024,0.0328975683,4.54,0.58,4.5768985132,5.4025,-0.544,5.4298197254,0.022500000000000003,-0.024,0.0328975683,5.38,-0.52,5.4050716924
2021-02-17 12:00:00,4.8225,0.6205,4.8622552895,0.0125,-0.0195,0.023162469600000003,4.8100000000000005,0.64,4.8523911631,5.4725,-0.48950000000000005,5.4943485965,0.0125,-0.0195,0.023162469600000003,5.46,-0.47000000000000003,5.4801916025
2021-02-17 12:30:00,4.982,0.63,5.0216754176,0.002,-0.01,0.010198039,4.98,0.64,5.0209560843,5.392,-0.48,5.4133228243,0.002,-0.01,0.010198039,5.39,-0.47000000000000003,5.4104528461
2021-02-17 13:00:00,5.059,0.5225000000000001,5.0859106608,0.009000000000000001,-0.0175,0.019678668700000002,5.05,0.54,5.0787892258,5.319,-0.5975,5.3524543202,0.009000000000000001,-0.0175,0.019678668700000002,5.31,-0.58,5.3415821626
2021-02-17 13:30:00,5.3535,0.609,5.38802777,0.0035,-0.011,0.011543396400000001,5.35,0.62,5.3858054179,5.1935,-0.521,5.2195673432,0.0035,-0.011,0.011543396400000001,5.19,-0.51,5.2149976031
2021-02-17 14:00:00,5.6,0.6585000000000001,5.6385833549,0.0,-0.0015,0.0015,5.6,0.66,5.6387587287,5.34,-0.4015,5.3550725719,0.0,-0.0015,0.0015,5.34,-0.4,5.3549603173
2021-02-17 14:30:00,5.441,0.615,5.4756466285,0.001,-0.005,0.0050990195,5.44,0.62,5.4752168907,5.341,-0.355,5.3527848827,0.001,-0.005,0.0050990195,5.34,-0.35000000000000003,5.3514577453
2021-02-17 15:00:00,5.521,0.486,5.5423494116,0.001,-0.004,0.0041231056,5.52,0.49,5.5417055136,5.231,-0.304,5.2398260467,0.001,-0.004,0.0041231056,5.23,-0.30000000000000004,5.2385971405
2021-02-17 15:30:00,5.73,0.55,5.75633564,0.0,0.0,0.0,5.73,0.55,5.75633564,5.18,-0.30000000000000004,5.1886799863,0.0,0.0,0.0,5.18,-0.30000000000000004,5.1886799863
2021-02-17 16:00:00,5.501,0.464,5.5205341227,0.001,-0.006,0.0060827625,5.5,0.47000000000000003,5.5200452897,5.081,-0.47600000000000003,5.1032476914,0.001,-0.006,0.0060827625,5.08,-0.47000000000000003,5.1016957965
2021-02-17 16:30:00,5.75,0.5705,5.7782324503,0.01,-0.0195,0.021914607000000003,5.74,0.59,5.7702426292,5.39,-0.3695,5.4026502987,0.01,-0.0195,0.021914607000000003,5.38,-0.35000000000000003,5.391372738
2021-02-17 17:00:00,5.9465,0.47650000000000003,5.9655607029,0.006500000000000001,-0.0135,0.0149833241,5.94,0.49,5.9601761719,5.5165,-0.1935,5.5198926167,0.006500000000000001,-0.0135,0.0149833241,5.51,-0.18,5.5129393249
2021-02-17 17:30:00,5.7285,-0.0345,5.7286038875,0.0085,-0.0145,0.0168077363,5.72,-0.02,5.7200349649,6.0085,0.1855,6.0113627823,0.0085,-0.0145,0.0168077363,6.0,0.2,6.0033324079
2021-02-17 18:00:00,5.371,-0.10400000000000001,5.3720067945,0.001,-0.004,0.0041231056,5.37,-0.1,5.370931018,6.451,0.006,6.4510027903000005,0.001,-0.004,0.0041231056,6.45,0.01,6.4500077519
2021-02-17 18:30:00,5.6905,-0.11800000000000001,5.6917233111000005,0.0105,-0.018000000000000002,0.020838666000000002,5.68,-0.1,5.6808802135,6.2305,0.14200000000000002,6.2321179586,0.0105,-0.018000000000000002,0.020838666000000002,6.22,0.16,6.2220575375
2021-02-17 19:00:00,5.1885,-0.1265,5.1900418592,0.0385,-0.026500000000000003,0.046738635,5.15,-0.1,5.1509707823,6.3185,0.043500000000000004,6.3186497371,0.0385,-0.026500000000000003,0.046738635,6.28,0.07,6.2803901153
2021-02-17 19:30:00,5.2075,-0.097,5.2084033302,0.0575,-0.027,0.0635236177,5.15,-0.07,5.1504757062,6.1475,0.043000000000000003,6.1476503845,0.0575,-0.027,0.0635236177,6.09,0.07,6.0904022856
2021-02-17 20:00:00,5.263,-0.08850000000000001,5.2637440335,0.023,-0.018500000000000003,0.0295169443,5.24,-0.07,5.2404675364,5.9030000000000005,0.0015,5.9030001906,0.023,-0.018500000000000003,0.0295169443,5.88,0.02,5.8800340134999995
2021-02-17 20:30:00,5.157,-0.0945,5.157865765,0.027,-0.0245,0.036458880900000004,5.13,-0.07,5.1304775606,5.907,0.0855,5.9076187462,0.027,-0.0245,0.036458880900000004,5.88,0.11,5.8810288216
2021-02-17 21:00:00,5.208,-0.1845,5.2112670484,0.028,-0.0245,0.0372055103,5.18,-0.16,5.1824704534,5.608,0.2155,5.6121390084,0.028,-0.0245,0.0372055103,5.58,0.24,5.5851589055
2021-02-17 21:30:00,4.877,-0.24750000000000003,4.8832760776,0.027,-0.0175,0.0321753011,4.85,-0.23,4.8554505455,5.567,0.2225,5.5714446286,0.027,-0.0175,0.0321753011,5.54,0.24,5.5451961192
2021-02-17 22:00:00,4.721,-0.032,4.7211084504,0.041,-0.022,0.046529560500000004,4.68,-0.01,4.6800106837,5.171,-0.242,5.1766596373,0.041,-0.022,0.046529560500000004,5.13,-0.22,5.134715182
2021-02-17 22:30:00,4.765,0.24450000000000002,4.7712687254,0.045,-0.025500000000000002,0.0517228189,4.72,0.27,4.7277161505,5.045,-0.34550000000000003,5.0568167111,0.045,-0.025500000000000002,0.0517228189,5.0,-0.32,5.0102295357
2021-02-17 23:00:00,4.547,0.3055,4.5572512823,0.037,-0.0245,0.0443762324,4.51,0.33,4.522057054,4.977,-0.3945,4.9926104645,0.037,-0.0245,0.0443762324,4.94,-0.37,4.9538368968
2021-02-17 23:30:00,4.3935,0.24350000000000002,4.4002425501,0.053500000000000006,-0.026500000000000003,0.0597034337,4.34,0.27,4.3483905068,4.8335,-0.3065,4.8432080794,0.053500000000000006,-0.026500000000000003,0.0597034337,4.78,-0.28,4.788193814
2021-02-18 00:00:00,4.202,0.153,4.2047845367,0.062,-0.027,0.06762396030000001,4.14,0.18,4.143911196,4.532,-0.377,4.5476535708,0.062,-0.027,0.06762396030000001,4.47,-0.35000000000000003,4.4836815230000004
2021-02-18 00:30:00,4.3195,0.29350000000000004,4.3294598393,0.0995,-0.036500000000000005,0.1059834893,4.22,0.33,4.2328831782,4.3795,-0.3865,4.3965216365,0.0995,-0.036500000000000005,0.1059834893,4.28,-0.35000000000000003,4.2942869024
2021-02-18 01:00:00,4.519,0.159,4.5217963245,0.079,-0.031,0.084864598,4.44,0.19,4.4440634559,3.809,-0.491,3.8405158508,0.079,-0.031,0.084864598,3.73,-0.46,3.758257575
2021-02-18 01:30:00,4.504,0.29550000000000004,4.5136832244,0.124,-0.044500000000000005,0.13174312130000002,4.38,0.34,4.3931765273,3.854,-0.4445,3.8795484596,0.124,-0.044500000000000005,0.13174312130000002,3.73,-0.4,3.7513864104
2021-02-18 02:00:00,3.9905,0.2575,3.9987993823,0.12050000000000001,-0.0425,0.1277751932,3.87,0.30000000000000004,3.8816104905,4.2405,-0.5625,4.2776449712,0.12050000000000001,-0.0425,0.1277751932,4.12,-0.52,4.1526858778
2021-02-18 02:30:00,4.016,0.3285,4.0294128915,0.08600000000000001,-0.0315,0.09158739,3.93,0.36,3.9464541046,4.346,-0.5515,4.380852457,0.08600000000000001,-0.0315,0.09158739,4.26,-0.52,4.2916197408
2021-02-18 03:00:00,3.9595000000000002,0.2725,3.9688658959,0.0695,-0.0275,0.0747428926,3.89,0.30000000000000004,3.9015509737,4.2495,-0.47750000000000004,4.2762432695,0.0695,-0.0275,0.0747428926,4.18,-0.45,4.2041527089
2021-02-18 03:30:00,3.9525,0.184,3.956780541,0.0625,-0.026000000000000002,0.06769231860000001,3.89,0.21,3.8956642566,3.9725,-0.526,4.0071726005,0.0625,-0.026000000000000002,0.06769231860000001,3.91,-0.5,3.941839672
2021-02-18 04:00:00,4.178,0.24150000000000002,4.1849738649,0.068,-0.0285,0.0737309297,4.11,0.27,4.1188590653,3.928,-0.41850000000000004,3.9502311641,0.068,-0.0285,0.0737309297,3.86,-0.39,3.8796520463
2021-02-18 04:30:00,4.102,0.495,4.1317585844,0.052000000000000005,-0.025,0.057697486900000004,4.05,0.52,4.0832462576,3.912,-0.745,3.9823069947,0.052000000000000005,-0.025,0.057697486900000004,3.86,-0.72,3.9265761167
2021-02-18 05:00:00,3.996,0.8,4.0752933637,0.136,-0.05,0.1448999655,3.86,0.85,3.9524802340000003,4.036,-0.9500000000000001,4.1462990727,0.136,-0.05,0.1448999655,3.9,-0.9,4.0024992192
2021-02-18 05:30:00,3.9050000000000002,0.848,3.9960141391,0.085,-0.032,0.09082400560000001,3.8200000000000003,0.88,3.9200510201,4.285,-0.982,4.3960833705,0.085,-0.032,0.09082400560000001,4.2,-0.9500000000000001,4.306100324
2021-02-18 06:00:00,3.774,0.8200000000000001,3.8620559292000003,0.074,-0.03,0.0798498591,3.7,0.85,3.7963798545,4.394,-1.09,4.5271774871,0.074,-0.03,0.0798498591,4.32,-1.06,4.4481456811
2021-02-18 06:30:00,3.408,0.797,3.4999532854,0.148,-0.053,0.1572036895,3.26,0.85,3.3689909469,4.788,-1.173,4.9295915652,0.148,-0.053,0.1572036895,4.64,-1.12,4.7732588449
2021-02-18 07:00:00,3.4065,0.3985,3.4297295083,0.08650000000000001,-0.0315,0.0920570475,3.32,0.43,3.3477305746,5.0665,-0.6515000000000001,5.1082163717,0.08650000000000001,-0.0315,0.0920570475,4.98,-0.62,5.0184459746
2021-02-18 07:30:00,3.7865,0.34,3.8017341109,0.1165,-0.04,0.1231756875,3.67,0.38,3.6896205767,4.7665,-0.61,4.805374309,0.1165,-0.04,0.1231756875,4.65,-0.5700000000000001,4.6848052254
2021-02-18 08:00:00,3.7199999999999998,0.405,3.741981427,0.13,-0.045,0.1375681649,3.59,0.45,3.6180934206,5.04,-0.615,5.0773836767,0.13,-0.045,0.1375681649,4.91,-0.5700000000000001,4.9429748128
2021-02-18 08:30:00,3.776,0.41650000000000004,3.7989009266,0.096,-0.0335,0.1016771852,3.68,0.45,3.7074114959,5.366,-0.6735,5.4081011686,0.096,-0.0335,0.1016771852,5.27,-0.64,5.3087192429
2021-02-18 09:00:00,4.178,-0.1125,4.1795143558,0.048,-0.022500000000000003,0.053011791100000004,4.13,-0.09,4.1309805131,5.2780000000000005,0.0575,5.2783132012,0.048,-0.022500000000000003,0.053011791100000004,5.23,0.08,5.2306118189
2021-02-18 09:30:00,4.5120000000000005,-0.24050000000000002,4.518405056,0.012,-0.0205,0.023753947,4.5,-0.22,4.5053745682,5.012,-0.030500000000000003,5.0120928014,0.012,-0.0205,0.023753947,5.0,-0.01,5.00001
2021-02-18 10:00:00,4.446,-0.10350000000000001,4.4472045433,0.006,-0.0135,0.0147732867,4.44,-0.09,4.4409120685,5.176,0.10650000000000001,5.1770955419,0.006,-0.0135,0.0147732867,5.17,0.12,5.1713924624
2021-02-18 10:30:00,4.589,-0.0645,4.5894532626,0.049,-0.0245,0.0547836654,4.54,-0.04,4.540176208,5.309,0.0955,5.3098588729,0.049,-0.0245,0.0547836654,5.26,0.12,5.2613686432
2021-02-18 11:00:00,4.3135,0.009000000000000001,4.3135093891,0.0835,-0.031,0.0890687936,4.23,0.04,4.2301891211000004,5.4835,-0.061,5.4838392801,0.0835,-0.031,0.0890687936,5.4,-0.03,5.4000833327
2021-02-18 11:30:00,4.2305,0.007,4.2305057913,0.09050000000000001,-0.033,0.0963288638,4.14,0.04,4.1401932322,5.4905,-0.14300000000000002,5.4923619009,0.09050000000000001,-0.033,0.0963288638,5.4,-0.11,5.4011202542
2021-02-18 12:00:00,4.087,0.107,4.0884004207,0.147,-0.053,0.15626259950000002,3.94,0.16,3.9432473927,5.957,-0.073,5.9574472721,0.147,-0.053,0.15626259950000002,5.8100000000000005,-0.02,5.8100344233
2021-02-18 12:30:00,4.2620000000000005,0.1245,4.2638180367,0.10200000000000001,-0.035500000000000004,0.1080011574,4.16,0.16,4.163075786,5.842,-0.0555,5.8422636238,0.10200000000000001,-0.035500000000000004,0.1080011574,5.74,-0.02,5.7400348431
2021-02-18 13:00:00,4.236,0.168,4.2393301358,0.146,-0.052000000000000005,0.1549838701,4.09,0.22,4.0959125967,6.086,-0.07200000000000001,6.0864258806,0.146,-0.052000000000000005,0.1549838701,5.94,-0.02,5.9400336699
2021-02-18 13:30:00,4.061,0.106,4.0623831676,0.151,-0.054,0.1603652082,3.91,0.16,3.913272288,5.971,-0.114,5.9720881608,0.151,-0.054,0.1603652082,5.82,-0.06,5.8203092701
2021-02-18 14:00:00,4.002,-0.0165,4.0020340141,0.132,-0.0465,0.13995088420000001,3.87,0.03,3.8701162773,5.832,-0.10650000000000001,5.8329723341,0.132,-0.0465,0.13995088420000001,5.7,-0.06,5.7003157807000004
2021-02-18 14:30:00,4.0165,0.0685,4.0170840793,0.14650000000000002,-0.051500000000000004,0.1552884413,3.87,0.12,3.8718600181,5.9165,0.0085,5.9165061058,0.14650000000000002,-0.051500000000000004,0.1552884413,5.77,0.06,5.77031195
2021-02-18 15:00:00,4.1905,-0.0175,4.1905365408,0.1605,-0.0575,0.1704890026,4.03,0.04,4.0301985063,5.8004999999999995,0.0625,5.8008367069,0.1605,-0.0575,0.1704890026,5.64,0.12,5.6412764512999996
2021-02-18 15:30:00,4.1005,-0.021500000000000002,4.1005563647,0.1705,-0.061500000000000006,0.1812525862,3.93,0.04,3.9302035571,5.8105,-0.021500000000000002,5.810539777,0.1705,-0.061500000000000006,0.1812525862,5.64,0.04,5.6401418422
2021-02-18 16:00:00,4.239,-0.0165,4.2390321124,0.159,-0.0565,0.1687401849,4.08,0.04,4.0801960737,5.909,-0.0165,5.9090230368,0.159,-0.0565,0.1687401849,5.75,0.04,5.7501391288
2021-02-18 16:30:00,4.2225,-0.37,4.2386797768,0.14250000000000002,-0.05,0.1510173831,4.08,-0.32,4.09252978,6.3225,0.52,6.3438479056,0.14250000000000002,-0.05,0.1510173831,6.18,0.5700000000000001,6.2062307402
2021-02-18 17:00:00,4.296,-0.48950000000000005,4.3237976652,0.116,-0.0395,0.1225408095,4.18,-0.45,4.2041527089,6.376,0.4605,6.3926079381,0.116,-0.0395,0.1225408095,6.26,0.5,6.2799363054
2021-02-18 17:30:00,4.45,-0.481,4.4759201289,0.09,-0.031,0.0951892851,4.36,-0.45,4.3831609599,6.64,0.46900000000000003,6.6565427213,0.09,-0.031,0.0951892851,6.55,0.5,6.5690562488
2021-02-18 18:00:00,4.6175,-0.524,4.647136995,0.0975,-0.034,0.1032581716,4.52,-0.49,4.5464821566,6.6475,0.376,6.6581252804,0.0975,-0.034,0.1032581716,6.55,0.41000000000000003,6.562819516
2021-02-18 18:30:00,5.0035,-0.047,5.0037207406,0.0635,-0.027,0.0690018116,4.94,-0.02,4.9400404857,6.6535,-0.047,6.6536660008,0.0635,-0.027,0.0690018116,6.59,-0.02,6.5900303489
2021-02-18 19:00:00,5.154,-0.10300000000000001,5.1550290979,0.044,-0.023,0.0496487663,5.11,-0.08,5.1106261847,6.564,0.027,6.5640555299,0.044,-0.023,0.0496487663,6.52,0.05,6.520191715
2021-02-18 19:30:00,5.2315,-0.10200000000000001,5.2324942666,0.0315,-0.022,0.038421998900000004,5.2,-0.08,5.2006153482,6.1915,0.028,6.1915633123,0.0315,-0.022,0.038421998900000004,6.16,0.05,6.1602029187
2021-02-18 20:00:00,5.218,-0.10200000000000001,5.2189968385,0.018000000000000002,-0.022,0.0284253408,5.2,-0.08,5.2006153482,6.038,0.088,6.0386412379,0.018000000000000002,-0.022,0.0284253408,6.02,0.11,6.0210048995
2021-02-18 20:30:00,5.325,-0.055,5.32528403,0.005,-0.015,0.0158113883,5.32,-0.04,5.3201503738,5.785,0.145,5.7868169143,0.005,-0.015,0.0158113883,5.78,0.16,5.7822141088
2021-02-18 21:00:00,5.08,-0.121,5.081440839,0.0,-0.001,0.001,5.08,-0.12,5.0814171252,5.52,-0.021,5.5200399455,0.0,-0.001,0.001,5.52,-0.02,5.5200362318
2021-02-18 21:30:00,5.04,-0.12,5.041428369,0.0,0.0,0.0,5.04,-0.12,5.041428369,5.35,-0.07,5.3504579243,0.0,0.0,0.0,5.35,-0.07,5.3504579243
2021-02-18 22:00:00,4.98,-0.15,4.982258524,0.0,0.0,0.0,4.98,-0.15,4.982258524,4.97,-0.12,4.9714484811,0.0,0.0,0.0,4.97,-0.12,4.9714484811
2021-02-18 22:30:00,4.98,0.07,4.9804919436,0.0,0.0,0.0,4.98,0.07,4.9804919436,4.89,-0.12,4.891472171,0.0,0.0,0.0,4.89,-0.12,4.891472171
2021-02-18 23:00:00,4.6,0.36,4.6140654525,0.0,0.0,0.0,4.6,0.36,4.6140654525,4.69,-0.48,4.7144989129,0.0,0.0,0.0,4.69,-0.48,4.7144989129
2021-02-18 23:30:00,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,4.29,-0.56,4.3263957285,0.0,0.0,0.0,4.29,-0.56,4.3263957285
2021-02-19 00:00:00,3.47,0.15,3.4732405618,0.0,0.0,0.0,3.47,0.15,3.4732405618,3.19,-1.21,3.4117737322,0.0,0.0,0.0,3.19,-1.21,3.4117737322
2021-02-19 00:30:00,3.33,0.48,3.3644167399000002,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.13,-1.6,3.5152382565,0.0,0.0,0.0,3.13,-1.6,3.5152382565
2021-02-19 01:00:00,3.7105,0.606,3.7596603902,0.0005,-0.004,0.0040311289,3.71,0.61,3.7598138252,3.3605,-1.474,3.6695553204999998,0.0005,-0.004,0.0040311289,3.36,-1.47,3.6674923313
2021-02-19 01:30:00,3.63,0.5285000000000001,3.6682710164,0.0,-0.0015,0.0015,3.63,0.53,3.6684874267,3.21,-1.5715,3.5740330511,0.0,-0.0015,0.0015,3.21,-1.57,3.573373756
2021-02-19 02:00:00,3.49,0.72,3.563495475,0.0,0.0,0.0,3.49,0.72,3.563495475,3.31,-1.76,3.748826483,0.0,0.0,0.0,3.31,-1.76,3.748826483
2021-02-19 02:30:00,3.4,0.9500000000000001,3.5302266216,0.0,0.0,0.0,3.4,0.9500000000000001,3.5302266216,3.39,-1.8,3.838241785,0.0,0.0,0.0,3.39,-1.8,3.838241785
2021-02-19 03:00:00,3.14,0.8300000000000001,3.2478454397,0.0,0.0,0.0,3.14,0.8300000000000001,3.2478454397,3.27,-1.87,3.7669350937,0.0,0.0,0.0,3.27,-1.87,3.7669350937
2021-02-19 03:30:00,2.5125,0.4325,2.5494533728,0.0025,-0.007500000000000001,0.0079056942,2.51,0.44,2.5482739256,2.8225,-1.6675,3.278271267,0.0025,-0.007500000000000001,0.0079056942,2.8200000000000003,-1.6600000000000001,3.272308054
2021-02-19 04:00:00,2.6325000000000003,0.3425,2.654686893,0.0125,-0.0175,0.0215058132,2.62,0.36,2.6446171746,2.6325000000000003,-1.6175000000000002,3.0897188383,0.0125,-0.0175,0.0215058132,2.62,-1.6,3.0699185657
2021-02-19 04:30:00,2.6525,0.337,2.6738222174,0.0325,-0.023,0.039815198100000004,2.62,0.36,2.6446171746,2.5525,-1.623,3.0247950757,0.0325,-0.023,0.039815198100000004,2.52,-1.6,2.9850293131
2021-02-19 05:00:00,3.219,0.337,3.2365923438,0.039,-0.023,0.045276925700000005,3.18,0.36,3.2003124847,2.819,-1.433,3.1623171884,0.039,-0.023,0.045276925700000005,2.7800000000000002,-1.4100000000000001,3.1171300903
