Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 05:30:00,2.818,0.088,2.8193736893,0.028,-0.022,0.0356089876,2.79,0.11,2.7921676167,2.468,-1.6320000000000001,2.9587916452,0.028,-0.022,0.0356089876,2.44,-1.6099999999999999,2.9233029265
2021-02-19 06:00:00,2.593,0.0855,2.5944092295,0.043000000000000003,-0.0245,0.049489898000000004,2.55,0.11,2.5523714463,2.733,-1.7245,3.2315923706,0.043000000000000003,-0.0245,0.049489898000000004,2.69,-1.7000000000000002,3.182153359
2021-02-19 06:30:00,2.7955,0.08700000000000001,2.7968534552,0.035500000000000004,-0.023,0.0422995272,2.76,0.11,2.7621911592,2.7855,-1.683,3.2544583651,0.035500000000000004,-0.023,0.0422995272,2.75,-1.6600000000000001,3.2121799451
2021-02-19 07:00:00,3.4165,0.24750000000000003,3.4254530357,0.026500000000000003,-0.022500000000000003,0.034763486600000004,3.39,0.27,3.4007352146,3.4565,-1.3425,3.7080585891,0.026500000000000003,-0.022500000000000003,0.034763486600000004,3.43,-1.32,3.6752278841
2021-02-19 07:30:00,3.8895,0.1355,3.8918595170000003,0.0395,-0.0245,0.046481179000000004,3.85,0.16,3.853323241,3.8995,-1.0145,4.029306454,0.0395,-0.0245,0.046481179000000004,3.86,-0.99,3.9849341274
2021-02-19 08:00:00,4.277,0.495,4.30554921,0.027,-0.025,0.036796739,4.25,0.52,4.2816935902,3.957,-1.155,4.1221200856,0.027,-0.025,0.036796739,3.93,-1.13,4.0892297563
2021-02-19 08:30:00,4.34,0.6055,4.382034944,0.02,-0.0245,0.0316267292,4.32,0.63,4.3656958208,4.47,-1.0345,4.5881467119,0.02,-0.0245,0.0316267292,4.45,-1.01,4.5631787166
2021-02-19 09:00:00,4.4775,0.615,4.5195388316,0.007500000000000001,-0.015,0.0167705098,4.47,0.63,4.514177666,4.5775,-1.065,4.6997586374,0.007500000000000001,-0.015,0.0167705098,4.57,-1.05,4.6890724029
2021-02-19 09:30:00,4.7165,0.557,4.7492758659,0.0165,-0.023,0.028306359700000002,4.7,0.58,4.7356520142,4.5565,-1.003,4.6655869138,0.0165,-0.023,0.028306359700000002,4.54,-0.98,4.6445667182
2021-02-19 10:00:00,4.8505,0.553,4.8819216759,0.030500000000000003,-0.027,0.0407338925,4.82,0.58,4.8547708494,4.6205,-0.907,4.7086802026,0.030500000000000003,-0.027,0.0407338925,4.59,-0.88,4.6735960459
2021-02-19 10:30:00,4.6065000000000005,0.5535,4.6396340912,0.0565,-0.026500000000000003,0.0624059292,4.55,0.58,4.5868180692,4.8065,-1.0865,4.9277707434,0.0565,-0.026500000000000003,0.0624059292,4.75,-1.06,4.866836755
2021-02-19 11:00:00,4.6285,0.5485,4.6608866646,0.0785,-0.0315,0.0845842775,4.55,0.58,4.5868180692,4.8285,-1.0915,4.9503317566,0.0785,-0.0315,0.0845842775,4.75,-1.06,4.866836755
2021-02-19 11:30:00,4.9355,0.6890000000000001,4.9833604375,0.0755,-0.031,0.08161648120000001,4.86,0.72,4.913043863,5.0655,-0.991,5.1615279957,0.0755,-0.031,0.08161648120000001,4.99,-0.96,5.0815056824
2021-02-19 12:00:00,5.0315,0.6145,5.0688857257,0.0415,-0.025500000000000002,0.0487083155,4.99,0.64,5.0308746754,5.0315,-0.9855,5.1271046898,0.0415,-0.025500000000000002,0.0487083155,4.99,-0.96,5.0815056824
2021-02-19 12:30:00,4.798,0.5505,4.8294776374,0.068,-0.029500000000000002,0.0741232082,4.73,0.58,4.7654275779,5.198,-0.9895,5.2913433313,0.068,-0.029500000000000002,0.0741232082,5.13,-0.96,5.219051638
2021-02-19 13:00:00,4.7295,0.5515,4.76154623,0.0695,-0.0285,0.0751165761,4.66,0.58,4.6959557068,5.3795,-0.9385,5.460751093,0.0695,-0.0285,0.0751165761,5.31,-0.91,5.3874112522
2021-02-19 13:30:00,4.8575,0.611,4.8957764705999995,0.0675,-0.029,0.0734659785,4.79,0.64,4.8325666059,5.3075,-1.009,5.4025583986,0.0675,-0.029,0.0734659785,5.24,-0.98,5.3308535902
2021-02-19 14:00:00,4.929,0.6515000000000001,4.9718701964,0.069,-0.0285,0.0746542028,4.86,0.68,4.9073414391,5.269,-1.0085,5.36464661,0.069,-0.0285,0.0746542028,5.2,-0.98,5.2915404184
2021-02-19 14:30:00,4.9285,0.28200000000000003,4.9365611766,0.0685,-0.028,0.0740016892,4.86,0.31,4.8698767952,5.2685,-0.588,5.3012108287,0.0685,-0.028,0.0740016892,5.2,-0.56,5.2300669212
2021-02-19 15:00:00,4.8605,0.241,4.8664711291,0.07050000000000001,-0.029,0.0762315551,4.79,0.27,4.7976035684,5.4105,-0.589,5.4424655487999996,0.07050000000000001,-0.029,0.0762315551,5.34,-0.56,5.3692830061
2021-02-19 15:30:00,4.827,0.1925,4.8308369099,0.067,-0.0275,0.07242409820000001,4.76,0.22,4.7650813214,5.327,-0.4975,5.3501808614,0.067,-0.0275,0.07242409820000001,5.26,-0.47000000000000003,5.2809563528
2021-02-19 16:00:00,5.0135,0.191,5.0171369575,0.0635,-0.029,0.0698086671,4.95,0.22,4.9548864770000005,5.2335,-0.499,5.2572353238,0.0635,-0.029,0.0698086671,5.17,-0.47000000000000003,5.1913196781
2021-02-19 16:30:00,4.8065,0.073,4.8070543215,0.0665,-0.027,0.0717722091,4.74,0.1,4.7410547350000005,5.3165,-0.617,5.3521828491,0.0665,-0.027,0.0717722091,5.25,-0.59,5.2830483625
2021-02-19 17:00:00,4.927,0.2205,4.9319315942,0.077,-0.029500000000000002,0.08245756480000001,4.85,0.25,4.8564390246,5.5969999999999995,-0.5295,5.6219906839,0.077,-0.029500000000000002,0.08245756480000001,5.52,-0.5,5.5425986685
2021-02-19 17:30:00,4.799,-0.2275,4.8043893733,0.069,-0.0275,0.0742781933,4.73,-0.2,4.7342264416,5.9190000000000005,-0.1875,5.9219690349,0.069,-0.0275,0.0742781933,5.85,-0.16,5.8521876252
2021-02-19 18:00:00,4.9815000000000005,-0.377,4.9957453148,0.061500000000000006,-0.027,0.0671658395,4.92,-0.35000000000000003,4.9324334765,5.8715,-0.047,5.8716881091,0.061500000000000006,-0.027,0.0671658395,5.8100000000000005,-0.02,5.8100344233
2021-02-19 18:30:00,5.1045,-0.41550000000000004,5.1213826746,0.0545,-0.025500000000000002,0.0601705908,5.05,-0.39,5.0650370186,5.7545,-0.1855,5.7574890795,0.0545,-0.025500000000000002,0.0601705908,5.7,-0.16,5.7022451719
2021-02-19 19:00:00,5.0155,-0.3365,5.026775557,0.0555,-0.026500000000000003,0.061502032500000005,4.96,-0.31,4.969678058,5.7055,-0.1865,5.7085473196,0.0555,-0.026500000000000003,0.061502032500000005,5.65,-0.16,5.6522650327
2021-02-19 19:30:00,4.8004999999999995,-0.2975,4.8097096066,0.060500000000000005,-0.0275,0.0664567529,4.74,-0.27,4.7476836457000005,5.7605,-0.1875,5.7635506851,0.060500000000000005,-0.0275,0.0664567529,5.7,-0.16,5.7022451719
2021-02-19 20:00:00,4.7885,-0.3745,4.8031221617,0.0485,-0.0245,0.0543369119,4.74,-0.35000000000000003,4.7529043752,5.4585,-0.2245,5.4631147251,0.0485,-0.0245,0.0543369119,5.41,-0.2,5.4136955954
2021-02-19 20:30:00,4.7625,-0.3705,4.7768898354000005,0.022500000000000003,-0.0205,0.030438462500000003,4.74,-0.35000000000000003,4.7529043752,5.3125,-0.2205,5.3170740544,0.022500000000000003,-0.0205,0.030438462500000003,5.29,-0.2,5.2937793683
2021-02-19 21:00:00,4.681,-0.377,4.6961569395,0.051000000000000004,-0.027,0.0577061522,4.63,-0.35000000000000003,4.6432100965,5.041,-0.227,5.0461084015,0.051000000000000004,-0.027,0.0577061522,4.99,-0.2,4.9940064077
2021-02-19 21:30:00,4.7485,-0.4625,4.770970394,0.0785,-0.0325,0.08496175610000001,4.67,-0.43,4.689754791,4.8185,-0.12250000000000001,4.820056898,0.0785,-0.0325,0.08496175610000001,4.74,-0.09,4.7408543534
2021-02-19 22:00:00,4.44,-0.4615,4.4639200542,0.08,-0.0315,0.0859781949,4.36,-0.43,4.3811528163,4.78,-0.1515,4.7824002603,0.08,-0.0315,0.0859781949,4.7,-0.12,4.7015316653
2021-02-19 22:30:00,4.185,-0.156,4.1879065176,0.055,-0.026000000000000002,0.0608358447,4.13,-0.13,4.1320454983,4.915,-0.41600000000000004,4.9325734663,0.055,-0.026000000000000002,0.0608358447,4.86,-0.39,4.8756230371000004
2021-02-19 23:00:00,4.0435,0.2225,4.0496170807,0.053500000000000006,-0.0275,0.0601539691,3.99,0.25,3.9978244084,4.4035,-0.9375,4.5021904113,0.053500000000000006,-0.0275,0.0601539691,4.35,-0.91,4.4441647134
2021-02-19 23:30:00,4.2165,0.535,4.2503055478,0.0465,-0.025,0.0527944126,4.17,0.56,4.2074338973,4.1165,-1.175,4.2809107968,0.0465,-0.025,0.0527944126,4.07,-1.15,4.2293498318000005
2021-02-20 00:00:00,4.049,0.6085,4.0944686163,0.009000000000000001,-0.021500000000000002,0.023307724000000002,4.04,0.63,4.0888262374,3.949,-1.1715,4.1191034522,0.009000000000000001,-0.021500000000000002,0.023307724000000002,3.94,-1.15,4.104400078
2021-02-20 00:30:00,4.0545,0.5575,4.092649081,0.0145,-0.022500000000000003,0.026767517600000002,4.04,0.58,4.0814213211,3.7945,-1.2425,3.9927479885,0.0145,-0.022500000000000003,0.026767517600000002,3.7800000000000002,-1.22,3.9720020141
2021-02-20 01:00:00,4.0245,0.5845,4.0667235583,0.0345,-0.025500000000000002,0.0429010489,3.99,0.61,4.0363597461,3.8145,-1.1555,3.9856731551999998,0.0345,-0.025500000000000002,0.0429010489,3.7800000000000002,-1.13,3.9452883291000003
2021-02-20 01:30:00,3.746,0.588,3.7918676137,0.026000000000000002,-0.022,0.0340587727,3.7199999999999998,0.61,3.7696816842,3.916,-1.212,4.0992682274,0.026000000000000002,-0.022,0.0340587727,3.89,-1.19,4.0679478856
2021-02-20 02:00:00,3.544,0.584,3.5917950944,0.024,-0.026000000000000002,0.035383612,3.52,0.61,3.5724641355999998,3.964,-1.216,4.1463178846,0.024,-0.026000000000000002,0.035383612,3.94,-1.19,4.1157866806
2021-02-20 02:30:00,4.038,0.5855,4.0802272302,0.018000000000000002,-0.0245,0.0304014802,4.02,0.61,4.0660177078,3.388,-1.2845,3.6233250268,0.018000000000000002,-0.0245,0.0304014802,3.37,-1.26,3.5978465782
2021-02-20 03:00:00,3.934,0.605,3.9802488616,0.004,-0.005,0.0064031242000000006,3.93,0.61,3.977059215,3.504,-1.2650000000000001,3.7253511244,0.004,-0.005,0.0064031242000000006,3.5,-1.26,3.7198924716
2021-02-20 03:30:00,3.64,0.61,3.6907587296,0.0,0.0,0.0,3.64,0.61,3.6907587296,3.55,-1.35,3.798025803,0.0,0.0,0.0,3.55,-1.35,3.798025803
2021-02-20 04:00:00,3.7425,0.592,3.7890328911,0.0125,-0.018000000000000002,0.021914607000000003,3.73,0.61,3.7795502378,3.4425,-1.238,3.6583398216000003,0.0125,-0.018000000000000002,0.021914607000000003,3.43,-1.22,3.6405082063
2021-02-20 04:30:00,3.688,0.49250000000000005,3.7207392075,0.008,-0.0175,0.0192418814,3.68,0.51,3.7151715977,3.208,-1.3175,3.4680066681,0.008,-0.0175,0.0192418814,3.2,-1.3,3.4539832078
2021-02-20 05:00:00,3.6935000000000002,0.5700000000000001,3.7372238694,0.0135,-0.02,0.024129857,3.68,0.59,3.7269961095,3.3335,-1.32,3.5853343289,0.0135,-0.02,0.024129857,3.32,-1.3,3.5654452737
2021-02-20 05:30:00,3.7645,0.059000000000000004,3.7649623172,0.0245,-0.021,0.0322684056,3.74,0.08,3.7408555171,3.3445,-0.861,3.4535490803,0.0245,-0.021,0.0322684056,3.32,-0.84,3.4246167669
2021-02-20 06:00:00,3.4265,-0.0325,3.4266541261,0.036500000000000005,-0.022500000000000003,0.0428777331,3.39,-0.01,3.3900147492,3.6765,-0.9325,3.7929155672,0.036500000000000005,-0.022500000000000003,0.0428777331,3.64,-0.91,3.7520261193
2021-02-20 06:30:00,3.548,0.055,3.5484262709000003,0.058,-0.025,0.0631585307,3.49,0.08,3.490916785,3.868,-0.8250000000000001,3.9550030340999998,0.058,-0.025,0.0631585307,3.81,-0.8,3.8930836107
2021-02-20 07:00:00,3.746,-0.013000000000000001,3.7460225573,0.046,-0.023,0.051429563500000004,3.7,0.01,3.7000135135,3.636,-0.6930000000000001,3.7014517422,0.046,-0.023,0.051429563500000004,3.59,-0.67,3.6519857612
2021-02-20 07:30:00,3.69,-0.115,3.6917915705,0.06,-0.025,0.065,3.63,-0.09,3.6311155311,3.54,-0.855,3.6417887089,0.06,-0.025,0.065,3.48,-0.8300000000000001,3.5776109347
2021-02-20 08:00:00,3.742,-0.11800000000000001,3.7438600401,0.07200000000000001,-0.028,0.0772528317,3.67,-0.09,3.6711033764,3.752,-0.6980000000000001,3.8163736714,0.07200000000000001,-0.028,0.0772528317,3.68,-0.67,3.7404946197
2021-02-20 08:30:00,3.674,-0.194,3.6791183727,0.094,-0.034,0.09995999200000001,3.58,-0.16,3.5835736354,4.194,-0.614,4.2387064064,0.094,-0.034,0.09995999200000001,4.1,-0.58,4.1408211746
2021-02-20 09:00:00,3.7275,-0.253,3.7360761836,0.08750000000000001,-0.033,0.0935160414,3.64,-0.22,3.6466422912,4.1875,-0.713,4.2477670899,0.08750000000000001,-0.033,0.0935160414,4.1,-0.68,4.1560076997
2021-02-20 09:30:00,4.1005,-0.251,4.1081749293,0.0805,-0.031,0.0862626802,4.02,-0.22,4.0260153999,4.3305,-0.681,4.3837188836,0.0805,-0.031,0.0862626802,4.25,-0.65,4.2994185653
2021-02-20 10:00:00,4.468,-0.183,4.4717460796,0.088,-0.033,0.09398404120000001,4.38,-0.15,4.3825677405,4.418,-0.683,4.4704824124,0.088,-0.033,0.09398404120000001,4.33,-0.65,4.3785157302
2021-02-20 10:30:00,4.5495,-0.035500000000000004,4.5496385021,0.0995,-0.035500000000000004,0.1056432677,4.45,0.0,4.45,4.8495,-0.5355,4.8789763783,0.0995,-0.035500000000000004,0.1056432677,4.75,-0.5,4.7762432936
2021-02-20 11:00:00,4.699,-0.0455,4.6992202811,0.129,-0.0455,0.1367890712,4.57,0.0,4.57,5.109,-0.4355,5.1275277912,0.129,-0.0455,0.1367890712,4.98,-0.39,4.9952477416
2021-02-20 11:30:00,4.949,0.012,4.9490145484,0.109,-0.038,0.1154339638,4.84,0.05,4.8402582576,4.899,-0.538,4.9284525969,0.109,-0.038,0.1154339638,4.79,-0.5,4.8160253322
2021-02-20 12:00:00,4.9719999999999995,0.053500000000000006,4.9722878286,0.132,-0.0465,0.13995088420000001,4.84,0.1,4.8410329476000005,5.152,-0.42650000000000005,5.1696234147,0.132,-0.0465,0.13995088420000001,5.02,-0.38,5.0343619258
2021-02-20 12:30:00,5.0925,-0.099,5.0934622066,0.1125,-0.039,0.1190682577,4.98,-0.06,4.9803614327000005,5.0725,-0.419,5.0897757564,0.1125,-0.039,0.1190682577,4.96,-0.38,4.9745351542
2021-02-20 13:00:00,5.285,-0.10400000000000001,5.2860231744,0.125,-0.044,0.1325179233,5.16,-0.06,5.1603488254,4.965,-0.384,4.9798274066,0.125,-0.044,0.1325179233,4.84,-0.34,4.8519274521
2021-02-20 13:30:00,5.5115,-0.10200000000000001,5.5124437639,0.12150000000000001,-0.042,0.1285544632,5.39,-0.06,5.3903339414,4.7215,-0.382,4.7369279338,0.12150000000000001,-0.042,0.1285544632,4.6,-0.34,4.6125481027
2021-02-20 14:00:00,5.159,0.0115,5.1590128174,0.109,-0.0385,0.1155995242,5.05,0.05,5.0502475187,4.829,-0.5185000000000001,4.8567564536,0.109,-0.0385,0.1155995242,4.72,-0.48,4.744344001
2021-02-20 14:30:00,5.111,0.0935,5.1118551672,0.131,-0.0465,0.1390080933,4.98,0.14,4.9819674828,5.021,-0.4565,5.0417093579,0.131,-0.0465,0.1390080933,4.89,-0.41000000000000003,4.907158037
2021-02-20 15:00:00,4.8695,0.09,4.8703316366,0.1395,-0.05,0.1481899119,4.73,0.14,4.732071428,5.1795,-0.58,5.2118730079,0.1395,-0.05,0.1481899119,5.04,-0.53,5.0677904455
2021-02-20 15:30:00,4.7315000000000005,0.097,4.7324941891000005,0.12150000000000001,-0.043000000000000003,0.1288846383,4.61,0.14,4.6121253235,5.3315,-0.663,5.3725656115,0.12150000000000001,-0.043000000000000003,0.1288846383,5.21,-0.62,5.2467609055
2021-02-20 16:00:00,4.6965,0.17850000000000002,4.699890903,0.08650000000000001,-0.0315,0.0920570475,4.61,0.21,4.6147806015,5.5665,-0.6515000000000001,5.6044959185,0.08650000000000001,-0.0315,0.0920570475,5.48,-0.62,5.5149614686
2021-02-20 16:30:00,4.89,0.0845,4.8907300324000005,0.04,-0.0155,0.0428981352,4.85,0.1,4.8510308183,5.47,-0.5855,5.5012462452,0.04,-0.0155,0.0428981352,5.43,-0.5700000000000001,5.4598351623
2021-02-20 17:00:00,4.7605,0.08750000000000001,4.7613040756,0.0205,-0.0125,0.0240104144,4.74,0.1,4.7410547350000005,5.5805,-0.6125,5.6140125133000005,0.0205,-0.0125,0.0240104144,5.5600000000000005,-0.6000000000000001,5.5922803935
2021-02-20 17:30:00,5.218,0.089,5.2187589521,0.008,-0.011,0.0136014705,5.21,0.1,5.2109596045,5.338,-0.581,5.3695255843,0.008,-0.011,0.0136014705,5.33,-0.5700000000000001,5.3603917767
2021-02-20 18:00:00,5.7435,-0.041,5.7436463374999995,0.0135,-0.011,0.017414074800000002,5.73,-0.03,5.7300785335,4.9735,-0.481,4.9967052395,0.0135,-0.011,0.017414074800000002,4.96,-0.47000000000000003,4.9822183814
2021-02-20 18:30:00,5.5425,-0.0425,5.542662943,0.022500000000000003,-0.0125,0.025739075400000002,5.52,-0.03,5.5200815211,5.1125,-0.6125,5.1490593801,0.022500000000000003,-0.0125,0.025739075400000002,5.09,-0.6000000000000001,5.1252414577
2021-02-20 19:00:00,5.4605,0.0975,5.4613703866,0.0105,-0.0125,0.0163248277,5.45,0.11,5.4511099787,5.2605,-0.6125,5.2960378114,0.0105,-0.0125,0.0163248277,5.25,-0.6000000000000001,5.2841744861
2021-02-20 19:30:00,4.6075,0.126,4.6092225211999995,0.0275,-0.014,0.030858548200000002,4.58,0.14,4.5821392384,5.4975,-0.844,5.5619099462,0.0275,-0.014,0.030858548200000002,5.47,-0.8300000000000001,5.5326124028
2021-02-20 20:00:00,4.7575,0.057,4.7578414486,0.0275,-0.013000000000000001,0.0304179223,4.73,0.07,4.7305179420000005,5.2775,-0.7030000000000001,5.3241163821,0.0275,-0.013000000000000001,0.0304179223,5.25,-0.6900000000000001,5.2951487231
2021-02-20 20:30:00,4.975,-0.225,4.9800853406000005,0.035,-0.015,0.0380788655,4.94,-0.21,4.944461548,5.045,-0.34500000000000003,5.0567825739,0.035,-0.015,0.0380788655,5.01,-0.33,5.0208565006
2021-02-20 21:00:00,3.8105,-0.319,3.823829396,0.0505,-0.019,0.053956000600000005,3.76,-0.30000000000000004,3.7719490983,5.7405,-0.449,5.7580327587,0.0505,-0.019,0.053956000600000005,5.69,-0.43,5.7062246714
2021-02-20 21:30:00,4.5175,-0.3095,4.5280897186,0.007500000000000001,-0.0095,0.012103718400000001,4.51,-0.30000000000000004,4.519966814,5.2275,-0.1395,5.229361003,0.007500000000000001,-0.0095,0.012103718400000001,5.22,-0.13,5.221618523
2021-02-20 22:00:00,4.8305,-0.18150000000000002,4.8339086152,0.0005,-0.0015,0.0015811388,4.83,-0.18,4.8333528735,4.6605,-0.3215,4.6715760189,0.0005,-0.0015,0.0015811388,4.66,-0.32,4.6709742025
2021-02-20 22:30:00,4.71,0.2,4.7142443721,0.0,0.0,0.0,4.71,0.2,4.7142443721,4.32,-0.87,4.4067334841,0.0,0.0,0.0,4.32,-0.87,4.4067334841
2021-02-20 23:00:00,4.38,0.2,4.3845638324,0.0,0.0,0.0,4.38,0.2,4.3845638324,4.35,-0.87,4.4361469768,0.0,0.0,0.0,4.35,-0.87,4.4361469768
2021-02-20 23:30:00,4.2,0.2,4.2047592083,0.0,0.0,0.0,4.2,0.2,4.2047592083,4.11,-0.9400000000000001,4.2161238122,0.0,0.0,0.0,4.11,-0.9400000000000001,4.2161238122
2021-02-21 00:00:00,4.1,0.17,4.1035228767,0.0,0.0,0.0,4.1,0.17,4.1035228767,3.95,-0.9400000000000001,4.0603078701,0.0,0.0,0.0,3.95,-0.9400000000000001,4.0603078701
2021-02-21 00:30:00,4.05,0.21,4.0554407899,0.0,0.0,0.0,4.05,0.21,4.0554407899,3.95,-0.9,4.0512343798,0.0,0.0,0.0,3.95,-0.9,4.0512343798
2021-02-21 01:00:00,4.02,0.21,4.0254813377,0.0,0.0,0.0,4.02,0.21,4.0254813377,3.8200000000000003,-0.9,3.9245891505,0.0,0.0,0.0,3.8200000000000003,-0.9,3.9245891505
2021-02-21 01:30:00,4.02,0.28,4.0297394457,0.0,0.0,0.0,4.02,0.28,4.0297394457,3.8200000000000003,-0.86,3.9156097865,0.0,0.0,0.0,3.8200000000000003,-0.86,3.9156097865
2021-02-21 02:00:00,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,3.94,-0.86,4.0327658003,0.0,0.0,0.0,3.94,-0.86,4.0327658003
2021-02-21 02:30:00,3.73,0.51,3.7647045037,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.8,-1.2,3.984971769,0.0,0.0,0.0,3.8,-1.2,3.984971769
2021-02-21 03:00:00,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,3.8,-0.85,3.8939054945000002,0.0,0.0,0.0,3.8,-0.85,3.8939054945000002
2021-02-21 03:30:00,3.73,0.18,3.7343406379,0.0,0.0,0.0,3.73,0.18,3.7343406379,3.74,-0.92,3.8514932169,0.0,0.0,0.0,3.74,-0.92,3.8514932169
2021-02-21 04:00:00,3.83,0.24,3.8375122150000003,0.0,0.0,0.0,3.83,0.24,3.8375122150000003,3.63,-0.92,3.7447696858,0.0,0.0,0.0,3.63,-0.92,3.7447696858
2021-02-21 04:30:00,3.83,0.27,3.8395051765,0.0,0.0,0.0,3.83,0.27,3.8395051765,3.63,-0.87,3.7328005572,0.0,0.0,0.0,3.63,-0.87,3.7328005572
2021-02-21 05:00:00,3.79,0.27,3.7996052427,0.0,0.0,0.0,3.79,0.27,3.7996052427,3.59,-0.87,3.6939139135,0.0,0.0,0.0,3.59,-0.87,3.6939139135
2021-02-21 05:30:00,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,3.45,-0.91,3.5679966368000002,0.0,0.0,0.0,3.45,-0.91,3.5679966368000002
2021-02-21 06:00:00,3.73,0.19,3.7348360071,0.0,0.0,0.0,3.73,0.19,3.7348360071,3.45,-0.96,3.5810752575,0.0,0.0,0.0,3.45,-0.96,3.5810752575
2021-02-21 06:30:00,3.77,0.19,3.7747847621,0.0,0.0,0.0,3.77,0.19,3.7747847621,3.5,-0.92,3.6188948589,0.0,0.0,0.0,3.5,-0.92,3.6188948589
2021-02-21 07:00:00,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,3.5,-0.92,3.6188948589,0.0,0.0,0.0,3.5,-0.92,3.6188948589
2021-02-21 07:30:00,3.81,0.15,3.8129516126,0.0,0.0,0.0,3.81,0.15,3.8129516126,3.46,-0.98,3.5961090084,0.0,0.0,0.0,3.46,-0.98,3.5961090084
2021-02-21 08:00:00,4.09,0.2,4.0948870558,0.0,0.0,0.0,4.09,0.2,4.0948870558,3.54,-0.9500000000000001,3.6652557892,0.0,0.0,0.0,3.54,-0.9500000000000001,3.6652557892
2021-02-21 08:30:00,4.41,0.29,4.4195248613,0.0,0.0,0.0,4.41,0.29,4.4195248613,3.83,-0.86,3.9253662250000003,0.0,0.0,0.0,3.83,-0.86,3.9253662250000003
2021-02-21 09:00:00,4.57,0.29,4.5791920685,0.0,0.0,0.0,4.57,0.29,4.5791920685,4.0,-0.86,4.0914056264,0.0,0.0,0.0,4.0,-0.86,4.0914056264
2021-02-21 09:30:00,4.65,0.19,4.6538801016,0.0,0.0,0.0,4.65,0.19,4.6538801016,4.16,-0.93,4.262686946,0.0,0.0,0.0,4.16,-0.93,4.262686946
2021-02-21 10:00:00,5.02,0.34,5.0315007701,0.0,0.0,0.0,5.02,0.34,5.0315007701,4.41,-0.78,4.478448392,0.0,0.0,0.0,4.41,-0.78,4.478448392
2021-02-21 10:30:00,5.19,0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,0.30000000000000004,5.1986632897,4.48,-0.8200000000000001,4.5544264183,0.0,0.0,0.0,4.48,-0.8200000000000001,4.5544264183
2021-02-21 11:00:00,5.4,0.34,5.4106931164,0.0,0.0,0.0,5.4,0.34,5.4106931164,4.67,-0.8200000000000001,4.7414449274,0.0,0.0,0.0,4.67,-0.8200000000000001,4.7414449274
2021-02-21 11:30:00,5.4,0.28,5.4072543865,0.0,0.0,0.0,5.4,0.28,5.4072543865,4.72,-0.86,4.797707786,0.0,0.0,0.0,4.72,-0.86,4.797707786
2021-02-21 12:00:00,5.4,0.24,5.4053307022,0.0,0.0,0.0,5.4,0.24,5.4053307022,4.79,-0.86,4.866590182,0.0,0.0,0.0,4.79,-0.86,4.866590182
2021-02-21 12:30:00,5.31,0.02,5.3100376646,0.0,0.0,0.0,5.31,0.02,5.3100376646,4.75,-0.67,4.7970199082,0.0,0.0,0.0,4.75,-0.67,4.7970199082
2021-02-21 13:00:00,5.31,-0.30000000000000004,5.3184678245,0.0,0.0,0.0,5.31,-0.30000000000000004,5.3184678245,4.84,-0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,-0.30000000000000004,4.8492886076
2021-02-21 13:30:00,5.06,-0.47000000000000003,5.0817811838,0.0,0.0,0.0,5.06,-0.47000000000000003,5.0817811838,4.54,-0.47000000000000003,4.5642633579,0.0,0.0,0.0,4.54,-0.47000000000000003,4.5642633579
2021-02-21 14:00:00,5.06,-0.37,5.0735096334,0.0,0.0,0.0,5.06,-0.37,5.0735096334,4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,-0.47000000000000003,4.6040525627
2021-02-21 14:30:00,5.12,-0.25,5.126099882,0.0,0.0,0.0,5.12,-0.25,5.126099882,4.68,-0.39,4.6962218857,0.0,0.0,0.0,4.68,-0.39,4.6962218857
2021-02-21 15:00:00,4.98,-0.35000000000000003,4.9922840464,0.0,0.0,0.0,4.98,-0.35000000000000003,4.9922840464,4.5600000000000005,-0.48,4.5851935619,0.0,0.0,0.0,4.5600000000000005,-0.48,4.5851935619
2021-02-21 15:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,4.5600000000000005,-0.41000000000000003,4.5783949153,0.0,0.0,0.0,4.5600000000000005,-0.41000000000000003,4.5783949153
2021-02-21 16:00:00,4.89,-0.33,4.9011223204,0.0,0.0,0.0,4.89,-0.33,4.9011223204,4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,4.5,-0.53,4.5311036182999995
2021-02-21 16:30:00,4.95,-0.33,4.9609878049,0.0,0.0,0.0,4.95,-0.33,4.9609878049,4.5600000000000005,-0.53,4.5906971148,0.0,0.0,0.0,4.5600000000000005,-0.53,4.5906971148
2021-02-21 17:00:00,5.03,-0.4,5.0458795071,0.0,0.0,0.0,5.03,-0.4,5.0458795071,4.62,-0.53,4.6503010655,0.0,0.0,0.0,4.62,-0.53,4.6503010655
2021-02-21 17:30:00,5.18,-0.36,5.1924945835,0.0,0.0,0.0,5.18,-0.36,5.1924945835,4.8,-0.48,4.8239402981,0.0,0.0,0.0,4.8,-0.48,4.8239402981
2021-02-21 18:00:00,5.23,-0.48,5.2519805788,0.0,0.0,0.0,5.23,-0.48,5.2519805788,4.87,-0.48,4.8935978584,0.0,0.0,0.0,4.87,-0.48,4.8935978584
2021-02-21 18:30:00,5.36,-0.54,5.3871328180999996,0.0,0.0,0.0,5.36,-0.54,5.3871328180999996,4.96,-0.58,4.9937961512,0.0,0.0,0.0,4.96,-0.58,4.9937961512
2021-02-21 19:00:00,5.25,-0.58,5.2819409311,0.0,0.0,0.0,5.25,-0.58,5.2819409311,4.85,-0.64,4.8920445623,0.0,0.0,0.0,4.85,-0.64,4.8920445623
2021-02-21 19:30:00,5.12,-0.55,5.149456282,0.0,0.0,0.0,5.12,-0.55,5.149456282,4.72,-0.68,4.7687314875,0.0,0.0,0.0,4.72,-0.68,4.7687314875
2021-02-21 20:00:00,4.52,-0.93,4.6146830877,0.0,0.0,0.0,4.52,-0.93,4.6146830877,4.23,-0.8300000000000001,4.3106612022,0.0,0.0,0.0,4.23,-0.8300000000000001,4.3106612022
2021-02-21 20:30:00,3.91,0.33,3.9239011201,0.0,0.0,0.0,3.91,0.33,3.9239011201,3.7800000000000002,0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,0.4,3.8011051025
2021-02-21 21:00:00,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,3.77,0.41000000000000003,3.792228896,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828
2021-02-21 21:30:00,3.6,0.41000000000000003,3.6232720019,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,3.49,0.19,3.4951680932,0.0,0.0,0.0,3.49,0.19,3.4951680932
2021-02-21 22:00:00,3.34,0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,0.41000000000000003,3.3650705788,3.49,0.19,3.4951680932,0.0,0.0,0.0,3.49,0.19,3.4951680932
2021-02-21 22:30:00,3.24,0.41000000000000003,3.2658383304,0.0,0.0,0.0,3.24,0.41000000000000003,3.2658383304,3.27,0.19,3.2755152266,0.0,0.0,0.0,3.27,0.19,3.2755152266
2021-02-21 23:00:00,3.13,0.41000000000000003,3.1567388235,0.0,0.0,0.0,3.13,0.41000000000000003,3.1567388235,2.99,0.15,2.9937601774,0.0,0.0,0.0,2.99,0.15,2.9937601774
2021-02-21 23:30:00,2.91,0.579,2.9670424668,0.0,-0.001,0.001,2.91,0.58,2.9672377727,2.62,-0.121,2.6227925957,0.0,-0.001,0.001,2.62,-0.12,2.6227466519
2021-02-22 00:00:00,2.6145,0.7815000000000001,2.7288005607,0.0045000000000000005,-0.0085,0.009617692,2.61,0.79,2.7269396766,2.5445,-0.3785,2.5724973275,0.0045000000000000005,-0.0085,0.009617692,2.54,-0.37,2.5668073555
2021-02-22 00:30:00,2.656,0.8395,2.785515437,0.006,-0.0105,0.0120933866,2.65,0.85,2.78298401,2.5460000000000003,-0.3805,2.5742758691,0.006,-0.0105,0.0120933866,2.54,-0.37,2.5668073555
2021-02-22 01:00:00,2.7695,0.84,2.8940853909,0.0095,-0.01,0.013793114200000001,2.76,0.85,2.8879231292,2.2895,-0.38,2.3208210293000002,0.0095,-0.01,0.013793114200000001,2.2800000000000002,-0.37,2.3098268333
2021-02-22 01:30:00,2.67,0.838,2.7984181246,0.02,-0.012,0.0233238076,2.65,0.85,2.78298401,2.3,-0.382,2.3315068089,0.02,-0.012,0.0233238076,2.2800000000000002,-0.37,2.3098268333
2021-02-22 02:00:00,2.317,0.837,2.4635458185,0.027,-0.013000000000000001,0.0299666481,2.29,0.85,2.4426624818000002,2.547,-0.383,2.5756354556,0.027,-0.013000000000000001,0.0299666481,2.52,-0.37,2.5470178641
2021-02-22 02:30:00,1.8595000000000002,0.728,1.9969287043000001,0.0195,-0.012,0.0228965063,1.8399999999999999,0.74,1.9832296892,2.9595000000000002,-0.252,2.9702094623,0.0195,-0.012,0.0228965063,2.94,-0.24,2.9497796528
2021-02-22 03:00:00,1.7095,0.7265,1.8574693806,0.029500000000000002,-0.0135,0.0324422564,1.6800000000000002,0.74,1.8357559751,3.0595,-0.20350000000000001,3.0662603445,0.029500000000000002,-0.0135,0.0324422564,3.03,-0.19,3.0359512513
2021-02-22 03:30:00,1.4435,0.766,1.6341506204,0.0335,-0.014,0.0363077127,1.4100000000000001,0.78,1.6113658802000002,3.3335,-0.20400000000000001,3.3397362546,0.0335,-0.014,0.0363077127,3.3,-0.19,3.3054651715
2021-02-22 04:00:00,1.545,1.038,1.8613084108,0.015,-0.012,0.0192093727,1.53,1.05,1.8556400513,3.205,-0.512,3.245638458,0.015,-0.012,0.0192093727,3.19,-0.5,3.2289471968
2021-02-22 04:30:00,1.9325,1.2955,2.3265589397,0.0025,-0.0045000000000000005,0.0051478151000000005,1.9300000000000002,1.3,2.3269937688,2.6725,-0.8145,2.7938622908,0.0025,-0.0045000000000000005,0.0051478151000000005,2.67,-0.81,2.7901612857
2021-02-22 05:00:00,2.25,1.3,2.598557292,0.0,0.0,0.0,2.25,1.3,2.598557292,2.38,-0.81,2.5140604607,0.0,0.0,0.0,2.38,-0.81,2.5140604607
2021-02-22 05:30:00,2.38,1.3,2.7118997032000003,0.0,0.0,0.0,2.38,1.3,2.7118997032000003,2.35,-0.81,2.4856789817,0.0,0.0,0.0,2.35,-0.81,2.4856789817
2021-02-22 06:00:00,2.4635,1.2965,2.7838362919,0.0035,-0.0035,0.004949747500000001,2.46,1.3,2.7823730879,2.3935,-0.8135,2.5279684531,0.0035,-0.0035,0.004949747500000001,2.39,-0.81,2.5235292746
2021-02-22 06:30:00,2.667,1.3595000000000002,2.9935145314,0.007,-0.0105,0.012619429500000001,2.66,1.37,2.9920728601,2.3970000000000002,-0.9405,2.5749076197000003,0.007,-0.0105,0.012619429500000001,2.39,-0.93,2.5645662401
2021-02-22 07:00:00,2.87,1.4095,3.1974349485,0.0,-0.0005,0.0005,2.87,1.4100000000000001,3.1976553911,2.45,-0.9305,2.6207499404,0.0,-0.0005,0.0005,2.45,-0.93,2.6205724565
2021-02-22 07:30:00,2.8,1.34,3.1041262861,0.0,0.0,0.0,2.8,1.34,3.1041262861,2.5300000000000002,-0.93,2.6955147931,0.0,0.0,0.0,2.5300000000000002,-0.93,2.6955147931
2021-02-22 08:00:00,2.95,1.34,3.2400771596,0.0,0.0,0.0,2.95,1.34,3.2400771596,2.67,-0.93,2.8273308968,0.0,0.0,0.0,2.67,-0.93,2.8273308968
2021-02-22 08:30:00,3.08,1.25,3.323988568,0.0,0.0,0.0,3.08,1.25,3.323988568,2.87,-0.88,3.0018827425,0.0,0.0,0.0,2.87,-0.88,3.0018827425
2021-02-22 09:00:00,3.25,1.19,3.4610114129,0.0,0.0,0.0,3.25,1.19,3.4610114129,2.92,-0.85,3.0412004209,0.0,0.0,0.0,2.92,-0.85,3.0412004209
2021-02-22 09:30:00,3.32,1.19,3.5268257683,0.0,0.0,0.0,3.32,1.19,3.5268257683,2.92,-0.85,3.0412004209,0.0,0.0,0.0,2.92,-0.85,3.0412004209
2021-02-22 10:00:00,3.42,1.25,3.6412772483999998,0.0,0.0,0.0,3.42,1.25,3.6412772483999998,2.98,-0.81,3.0881224069,0.0,0.0,0.0,2.98,-0.81,3.0881224069
2021-02-22 10:30:00,3.5300000000000002,1.3,3.7617682013,0.0,0.0,0.0,3.5300000000000002,1.3,3.7617682013,3.11,-0.75,3.1991561387,0.0,0.0,0.0,3.11,-0.75,3.1991561387
2021-02-22 11:00:00,3.49,1.3,3.7242583154,0.0,0.0,0.0,3.49,1.3,3.7242583154,2.99,-0.81,3.0977733939,0.0,0.0,0.0,2.99,-0.81,3.0977733939
2021-02-22 11:30:00,3.55,1.27,3.7703315504,0.0,0.0,0.0,3.55,1.27,3.7703315504,3.03,-0.81,3.1363992093,0.0,0.0,0.0,3.03,-0.81,3.1363992093
2021-02-22 12:00:00,3.49,1.27,3.7138928364,0.0,0.0,0.0,3.49,1.27,3.7138928364,2.99,-0.81,3.0977733939,0.0,0.0,0.0,2.99,-0.81,3.0977733939
2021-02-22 12:30:00,3.54,1.31,3.7746125629,0.0,0.0,0.0,3.54,1.31,3.7746125629,2.99,-0.81,3.0977733939,0.0,0.0,0.0,2.99,-0.81,3.0977733939
2021-02-22 13:00:00,3.41,1.25,3.6318865621,0.0,0.0,0.0,3.41,1.25,3.6318865621,2.93,-0.75,3.0244668952,0.0,0.0,0.0,2.93,-0.75,3.0244668952
2021-02-22 13:30:00,3.32,0.86,3.4295772334,0.0,0.0,0.0,3.32,0.86,3.4295772334,2.93,-0.42,2.9599493239,0.0,0.0,0.0,2.93,-0.42,2.9599493239
2021-02-22 14:00:00,3.32,0.91,3.442455519,0.0,0.0,0.0,3.32,0.91,3.442455519,2.93,-0.37,2.9532693748,0.0,0.0,0.0,2.93,-0.37,2.9532693748
2021-02-22 14:30:00,3.32,0.97,3.4588003701,0.0,0.0,0.0,3.32,0.97,3.4588003701,2.93,-0.37,2.9532693748,0.0,0.0,0.0,2.93,-0.37,2.9532693748
2021-02-22 15:00:00,3.23,0.91,3.3557413488,0.0,0.0,0.0,3.23,0.91,3.3557413488,2.93,-0.37,2.9532693748,0.0,0.0,0.0,2.93,-0.37,2.9532693748
2021-02-22 15:30:00,3.23,0.86,3.3425289827,0.0,0.0,0.0,3.23,0.86,3.3425289827,3.0,-0.37,3.0227305537,0.0,0.0,0.0,3.0,-0.37,3.0227305537
2021-02-22 16:00:00,3.23,0.86,3.3425289827,0.0,0.0,0.0,3.23,0.86,3.3425289827,3.0,-0.45,3.0335622624,0.0,0.0,0.0,3.0,-0.45,3.0335622624
2021-02-22 16:30:00,3.23,0.8200000000000001,3.3324615527,0.0,0.0,0.0,3.23,0.8200000000000001,3.3324615527,3.19,-0.45,3.2215834616,0.0,0.0,0.0,3.19,-0.45,3.2215834616
2021-02-22 17:00:00,3.5700000000000003,0.86,3.6721247256,0.0,0.0,0.0,3.5700000000000003,0.86,3.6721247256,3.39,-0.41000000000000003,3.414703501,0.0,0.0,0.0,3.39,-0.41000000000000003,3.414703501
2021-02-22 17:30:00,3.8,0.61,3.8486491137,0.0,0.0,0.0,3.8,0.61,3.8486491137,3.48,-0.18,3.484652063,0.0,0.0,0.0,3.48,-0.18,3.484652063
2021-02-22 18:00:00,3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,3.9699999999999998,0.30000000000000004,3.981318877,3.62,0.09,3.6211186117,0.0,0.0,0.0,3.62,0.09,3.6211186117
2021-02-22 18:30:00,4.14,0.30000000000000004,4.1508553335,0.0,0.0,0.0,4.14,0.30000000000000004,4.1508553335,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445
2021-02-22 19:00:00,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445
2021-02-22 19:30:00,4.08,0.30000000000000004,4.0910145441,0.0,0.0,0.0,4.08,0.30000000000000004,4.0910145441,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445
2021-02-22 20:00:00,3.81,0.19,3.814734591,0.0,0.0,0.0,3.81,0.19,3.814734591,3.5700000000000003,0.18,3.5745349348,0.0,0.0,0.0,3.5700000000000003,0.18,3.5745349348
2021-02-22 20:30:00,3.76,0.19,3.7647974713,0.0,0.0,0.0,3.76,0.19,3.7647974713,3.44,0.18,3.4447060833,0.0,0.0,0.0,3.44,0.18,3.4447060833
2021-02-22 21:00:00,3.64,0.19,3.6449554181,0.0,0.0,0.0,3.64,0.19,3.6449554181,3.34,0.18,3.3448467827,0.0,0.0,0.0,3.34,0.18,3.3448467827
2021-02-22 21:30:00,3.5,0.19,3.505153349,0.0,0.0,0.0,3.5,0.19,3.505153349,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413
2021-02-22 22:00:00,3.29,0.19,3.2954817554,0.0,0.0,0.0,3.29,0.19,3.2954817554,3.09,0.12,3.0923292192,0.0,0.0,0.0,3.09,0.12,3.0923292192
2021-02-22 22:30:00,3.19,0.73,3.2724608477,0.0,0.0,0.0,3.19,0.73,3.2724608477,2.79,-0.39,2.8171261953,0.0,0.0,0.0,2.79,-0.39,2.8171261953
2021-02-22 23:00:00,2.74,0.66,2.8183683223,0.0,0.0,0.0,2.74,0.66,2.8183683223,2.6,-0.49,2.6457702092,0.0,0.0,0.0,2.6,-0.49,2.6457702092
2021-02-22 23:30:00,2.74,0.72,2.8330195905,0.0,0.0,0.0,2.74,0.72,2.8330195905,2.48,-0.49,2.5279438284999998,0.0,0.0,0.0,2.48,-0.49,2.5279438284999998
2021-02-23 00:00:00,2.67,0.72,2.7653752006000003,0.0,0.0,0.0,2.67,0.72,2.7653752006000003,2.21,-0.49,2.2636695872,0.0,0.0,0.0,2.21,-0.49,2.2636695872
2021-02-23 00:30:00,2.8200000000000003,0.72,2.9104638806,0.0,0.0,0.0,2.8200000000000003,0.72,2.9104638806,1.96,-0.49,2.0203217566,0.0,0.0,0.0,1.96,-0.49,2.0203217566
2021-02-23 01:00:00,2.62,0.72,2.7171308397000002,0.0,0.0,0.0,2.62,0.72,2.7171308397000002,1.96,-0.49,2.0203217566,0.0,0.0,0.0,1.96,-0.49,2.0203217566
2021-02-23 01:30:00,2.5515,0.716,2.6500581597,0.0015,-0.004,0.0042720019,2.55,0.72,2.649698096,2.0615,-0.444,2.1087717397,0.0015,-0.004,0.0042720019,2.06,-0.44,2.1064662352
2021-02-23 02:00:00,2.961,0.6465000000000001,3.0307562175,0.001,-0.0035,0.0036400549,2.96,0.65,3.0305280068,1.471,-0.4435,1.5364026979,0.001,-0.0035,0.0036400549,1.47,-0.44,1.5344380079
2021-02-23 02:30:00,2.731,0.606,2.7974268534,0.001,-0.004,0.0041231056,2.73,0.61,2.7973201461,1.7610000000000001,-0.314,1.7887752793,0.001,-0.004,0.0041231056,1.76,-0.31,1.7870926109
2021-02-23 03:00:00,2.523,0.6555000000000001,2.6067622159,0.003,-0.0045000000000000005,0.0054083269000000005,2.52,0.66,2.6049952015,1.8130000000000002,-0.3945,1.8554242776,0.003,-0.0045000000000000005,0.0054083269000000005,1.81,-0.39,1.8515398997
2021-02-23 03:30:00,2.851,1.0195,3.0278013888,0.011,-0.0105,0.0152069063,2.84,1.03,3.021009765,1.461,-0.7705000000000001,1.6517237208000002,0.011,-0.0105,0.0152069063,1.45,-0.76,1.6371010965
2021-02-23 04:00:00,2.677,0.9675,2.846468909,0.027,-0.0125,0.0297531511,2.65,0.98,2.8254026262,1.5670000000000002,-0.7325,1.7297529448,0.027,-0.0125,0.0297531511,1.54,-0.72,1.7000000000000002
2021-02-23 04:30:00,2.498,0.9655,2.6780952653,0.038,-0.0145,0.0406724723,2.46,0.98,2.6480181268000003,1.828,-0.7345,1.9700442254000001,0.038,-0.0145,0.0406724723,1.79,-0.72,1.9293781382000001
2021-02-23 05:00:00,2.5295,1.007,2.7225758483,0.029500000000000002,-0.013000000000000001,0.0322374006,2.5,1.02,2.7000740731,1.8195000000000001,-0.733,1.9615986465000002,0.029500000000000002,-0.013000000000000001,0.0322374006,1.79,-0.72,1.9293781382000001
2021-02-23 05:30:00,2.8369999999999997,1.0875,3.0382931475,0.027,-0.0125,0.0297531511,2.81,1.1,3.0176315216,1.657,-0.7925000000000001,1.8367648870000002,0.027,-0.0125,0.0297531511,1.63,-0.78,1.8070141117
2021-02-23 06:00:00,2.7175000000000002,1.083,2.9253538675,0.0475,-0.017,0.0504504708,2.67,1.1,2.8877153599,1.9175,-0.797,2.0765392484,0.0475,-0.017,0.0504504708,1.87,-0.78,2.0261539922
2021-02-23 06:30:00,3.0765,1.0795,3.2603945313000002,0.0565,-0.0205,0.060104076400000005,3.02,1.1,3.2140939625,1.7365,-0.8005,1.9121277415,0.0565,-0.0205,0.060104076400000005,1.6800000000000002,-0.78,1.8522418849000002
2021-02-23 07:00:00,3.2965,0.907,3.4190000366,0.0665,-0.023,0.0703651192,3.23,0.93,3.3612200166,1.7865000000000002,-0.633,1.8953287973,0.0665,-0.023,0.0703651192,1.72,-0.61,1.8249657530999999
2021-02-23 07:30:00,3.086,0.9105000000000001,3.21751554,0.056,-0.0195,0.0592979764,3.03,0.93,3.1695110033000002,2.146,-0.6695,2.2480093972,0.056,-0.0195,0.0592979764,2.09,-0.65,2.188743932
2021-02-23 08:00:00,2.9555,0.907,3.0915415653,0.0655,-0.023,0.0694208182,2.89,0.93,3.0359512513,2.5755,-0.673,2.6619784466,0.0655,-0.023,0.0694208182,2.51,-0.65,2.5927977168
2021-02-23 08:30:00,2.615,0.726,2.7139088047,0.035,-0.014,0.037696153600000004,2.58,0.74,2.6840268255,3.305,-0.394,3.3284021692,0.035,-0.014,0.037696153600000004,3.27,-0.38,3.2920054678
2021-02-23 09:00:00,2.9225000000000003,0.5065000000000001,2.9660661658,0.0325,-0.0135,0.035192328700000004,2.89,0.52,2.936409372,3.1625,-0.10350000000000001,3.1641931831,0.0325,-0.0135,0.035192328700000004,3.13,-0.09,3.1312936624
2021-02-23 09:30:00,3.328,0.463,3.3600525294,0.048,-0.017,0.0509215082,3.2800000000000002,0.48,3.3149358968,2.408,-0.107,2.4103761116999998,0.048,-0.017,0.0509215082,2.36,-0.09,2.3617154782
2021-02-23 10:00:00,3.19,0.5145000000000001,3.2312242649,0.04,-0.0155,0.0428981352,3.15,0.53,3.1942761308,2.68,-0.1855,2.6864121519,0.04,-0.0155,0.0428981352,2.64,-0.17,2.6454678225
2021-02-23 10:30:00,2.609,0.6225,2.6822354949,0.049,-0.0175,0.0520312406,2.56,0.64,2.6387876004,3.439,-0.24750000000000003,3.4478946112,0.049,-0.0175,0.0520312406,3.39,-0.23,3.3977934016
2021-02-23 11:00:00,2.2615,0.512,2.3187337600999998,0.051500000000000004,-0.018000000000000002,0.054555018100000005,2.21,0.53,2.2726636355,3.6515,-0.248,3.659912055,0.051500000000000004,-0.018000000000000002,0.054555018100000005,3.6,-0.23,3.60733974
2021-02-23 11:30:00,2.342,0.6035,2.4185070291,0.042,-0.0165,0.045124826900000005,2.3,0.62,2.3820999139,3.742,-0.17650000000000002,3.7461602008,0.042,-0.0165,0.045124826900000005,3.7,-0.16,3.7034578437
2021-02-23 12:00:00,2.41,0.645,2.4948196328,0.07,-0.025,0.07433034370000001,2.34,0.67,2.4340295808,3.77,-0.185,3.7745363954,0.07,-0.025,0.07433034370000001,3.7,-0.16,3.7034578437
2021-02-23 12:30:00,2.452,0.5640000000000001,2.5160286167,0.07200000000000001,-0.026000000000000002,0.0765506368,2.38,0.59,2.452039967,3.852,-0.186,3.8564880397,0.07200000000000001,-0.026000000000000002,0.0765506368,3.7800000000000002,-0.16,3.783384728
2021-02-23 13:00:00,2.5735,0.5635,2.6344704401,0.07350000000000001,-0.026500000000000003,0.0781312997,2.5,0.59,2.5686767021,3.8535,-0.0965,3.8547080953,0.07350000000000001,-0.026500000000000003,0.0781312997,3.7800000000000002,-0.07,3.7806480926
2021-02-23 13:30:00,2.6435,0.5670000000000001,2.7036237257,0.0635,-0.023,0.0675370269,2.58,0.59,2.6466015945,3.9135,-0.093,3.9146048651000003,0.0635,-0.023,0.0675370269,3.85,-0.07,3.8506363111
2021-02-23 14:00:00,2.636,0.9895,2.8156005132,0.056,-0.0205,0.0596343022,2.58,1.01,2.7706497433,3.826,-0.4305,3.8501436662,0.056,-0.0205,0.0596343022,3.77,-0.41000000000000003,3.792228896
2021-02-23 14:30:00,2.63,1.201,2.8912455793,0.05,-0.019,0.0534883165,2.58,1.22,2.8539095991,3.8200000000000003,-0.6890000000000001,3.881638958,0.05,-0.019,0.0534883165,3.77,-0.67,3.8290729949
2021-02-23 15:00:00,2.52,0.842,2.6569463675,0.05,-0.018000000000000002,0.053141321000000005,2.47,0.86,2.6154349543,3.8200000000000003,-0.428,3.843902184,0.05,-0.018000000000000002,0.053141321000000005,3.77,-0.41000000000000003,3.792228896
2021-02-23 15:30:00,2.5105,0.6735,2.5992715326,0.0405,-0.0165,0.0437321392,2.47,0.6900000000000001,2.5645662401,3.8405,-0.2165,3.8465975224999998,0.0405,-0.0165,0.0437321392,3.8,-0.2,3.8052595181
2021-02-23 16:00:00,2.948,0.6765,3.0246249768,0.028,-0.0135,0.0310845621,2.92,0.6900000000000001,3.0004166377,4.028,-0.21350000000000002,4.0336542056,0.028,-0.0135,0.0310845621,4.0,-0.2,4.0049968789
2021-02-23 16:30:00,3.0945,0.627,3.157381708,0.0245,-0.013000000000000001,0.027735356500000002,3.07,0.64,3.1360006378,4.1645,-0.213,4.1699435548,0.0245,-0.013000000000000001,0.027735356500000002,4.14,-0.2,4.1448281026
2021-02-23 17:00:00,3.4405,0.626,3.4969867386,0.030500000000000003,-0.014,0.0335596484,3.41,0.64,3.4695388743,4.1205,-0.214,4.1260533504,0.030500000000000003,-0.014,0.0335596484,4.09,-0.2,4.0948870558
2021-02-23 17:30:00,3.5655,0.6255000000000001,3.619950345,0.035500000000000004,-0.0145,0.038347099,3.5300000000000002,0.64,3.5875479091,4.1855,-0.14450000000000002,4.1879936127,0.035500000000000004,-0.0145,0.038347099,4.15,-0.13,4.1520356453
2021-02-23 18:00:00,3.6425,0.584,3.6890191447,0.0425,-0.016,0.045412002800000004,3.6,0.6000000000000001,3.6496575182,4.2625,-0.146,4.2649996776,0.0425,-0.016,0.045412002800000004,4.22,-0.13,4.2220018948
2021-02-23 18:30:00,3.5945,0.5855,3.6418732131000002,0.0345,-0.0145,0.0374232548,3.56,0.6000000000000001,3.6102077503,4.3845,-0.24450000000000002,4.3913119338,0.0345,-0.0145,0.0374232548,4.35,-0.23,4.356076216
2021-02-23 19:00:00,3.338,0.585,3.3888742969,0.038,-0.015,0.0408533964,3.3,0.6000000000000001,3.3541019662,4.388,-0.245,4.3948343541,0.038,-0.015,0.0408533964,4.35,-0.23,4.356076216
2021-02-23 19:30:00,3.275,0.487,3.3110110238,0.065,-0.023,0.0689492567,3.21,0.51,3.2502615279000002,4.315,-0.133,4.3170492237,0.065,-0.023,0.0689492567,4.25,-0.11,4.2514232911
2021-02-23 20:00:00,3.178,0.5885,3.2320297415,0.088,-0.0315,0.09346790890000001,3.09,0.62,3.1515869019,4.2780000000000005,-0.2015,4.2827428419,0.088,-0.0315,0.09346790890000001,4.19,-0.17,4.1934472693
2021-02-23 20:30:00,3.0475,0.592,3.1044677885,0.0775,-0.028,0.08240297320000001,2.9699999999999998,0.62,3.034023731,4.0975,-0.158,4.1005451162,0.0775,-0.028,0.08240297320000001,4.02,-0.13,4.0221014408
2021-02-23 21:00:00,2.8565,0.5995,2.9187313168999998,0.0565,-0.0205,0.060104076400000005,2.8,0.62,2.8678214728,3.9565,-0.2605,3.965066519,0.0565,-0.0205,0.060104076400000005,3.9,-0.24,3.9073776372
2021-02-23 21:30:00,2.73,0.6015,2.7954788946,0.05,-0.018500000000000003,0.0533127564,2.68,0.62,2.7507817071,3.86,-0.2585,3.8686460487,0.05,-0.018500000000000003,0.0533127564,3.81,-0.24,3.8175515714
2021-02-23 22:00:00,2.549,0.5045000000000001,2.5984459298,0.039,-0.0155,0.0419672491,2.51,0.52,2.563298656,3.749,-0.1955,3.754093932,0.039,-0.0155,0.0419672491,3.71,-0.18,3.7143640102
2021-02-23 22:30:00,2.2225,0.506,2.2793732143,0.0325,-0.014,0.0353871446,2.19,0.52,2.2508887134,3.7125,-0.244,3.7205096761,0.0325,-0.014,0.0353871446,3.68,-0.23,3.6871804946
2021-02-23 23:00:00,2.167,0.505,2.2250649429,0.037,-0.015,0.0399249296,2.13,0.52,2.1925555865,3.337,-0.245,3.3459817692,0.037,-0.015,0.0399249296,3.3,-0.23,3.3080054413
2021-02-23 23:30:00,1.877,0.4525,1.9307732259,0.047,-0.0175,0.0501522681,1.83,0.47000000000000003,1.8893914364,3.187,-0.24750000000000003,3.1965958847,0.047,-0.0175,0.0501522681,3.14,-0.23,3.1484122983
2021-02-24 00:00:00,1.783,0.4535,1.839769347,0.043000000000000003,-0.0165,0.046057029900000004,1.74,0.47000000000000003,1.8023595646000001,3.023,-0.24650000000000002,3.0330333414,0.043000000000000003,-0.0165,0.046057029900000004,2.98,-0.23,2.9888626599
2021-02-24 00:30:00,1.7735,0.4955,1.8414186107,0.0335,-0.0145,0.0365034245,1.74,0.51,1.8132015884000001,3.0635,-0.24450000000000002,3.073241367,0.0335,-0.0145,0.0365034245,3.03,-0.23,3.0387168345
2021-02-24 01:00:00,1.7755,0.49450000000000005,1.8430763685,0.035500000000000004,-0.0155,0.0387362879,1.74,0.51,1.8132015884000001,3.0255,-0.24550000000000002,3.0354440367,0.035500000000000004,-0.0155,0.0387362879,2.99,-0.23,2.9988331064000002
2021-02-24 01:30:00,1.6515,0.49350000000000005,1.7236573035,0.0415,-0.0165,0.044659825300000004,1.6099999999999999,0.51,1.6888457597,3.0315,-0.24650000000000002,3.0415053017,0.0415,-0.0165,0.044659825300000004,2.99,-0.23,2.9988331064000002
2021-02-24 02:00:00,1.51,0.6635,1.6493429752000002,0.04,-0.0165,0.043269504300000004,1.47,0.68,1.6196604582,3.17,-0.3365,3.1878099457,0.04,-0.0165,0.043269504300000004,3.13,-0.32,3.1463153052
2021-02-24 02:30:00,1.431,0.664,1.5775477806,0.041,-0.016,0.0440113622,1.3900000000000001,0.68,1.5474172030000002,2.991,-0.386,3.0158045361,0.041,-0.016,0.0440113622,2.95,-0.37,2.9731128468
2021-02-24 03:00:00,1.361,0.6635,1.5141179776,0.041,-0.0165,0.044195588,1.32,0.68,1.4848568955,3.051,-0.3865,3.0753834314,0.041,-0.0165,0.044195588,3.01,-0.37,3.0326556019
2021-02-24 03:30:00,1.306,0.916,1.5952090772,0.026000000000000002,-0.014,0.0295296461,1.28,0.93,1.5821820376,3.036,-0.5740000000000001,3.0897851058,0.026000000000000002,-0.014,0.0295296461,3.01,-0.56,3.061649882
2021-02-24 04:00:00,1.448,1.186,1.8717104477,0.028,-0.014,0.0313049517,1.42,1.2,1.8591395859,2.998,-0.844,3.1145368837,0.028,-0.014,0.0313049517,2.9699999999999998,-0.8300000000000001,3.0837963616
2021-02-24 04:30:00,1.437,1.032,1.7691786230000002,0.047,-0.018000000000000002,0.0503289181,1.3900000000000001,1.05,1.7420103329,2.907,-0.728,2.9967704283,0.047,-0.018000000000000002,0.0503289181,2.86,-0.71,2.9468118365000002
2021-02-24 05:00:00,1.3495,1.036,1.7013072180000002,0.029500000000000002,-0.014,0.0326534837,1.32,1.05,1.6866831356,2.9695,-0.724,3.0564859316,0.029500000000000002,-0.014,0.0326534837,2.94,-0.71,3.0245164903
2021-02-24 05:30:00,1.5025,1.0355,1.8247647794000001,0.0325,-0.0145,0.0355879193,1.47,1.05,1.8064883060999999,2.9725,-0.7945,3.0768468438,0.0325,-0.0145,0.0355879193,2.94,-0.78,3.0417100454
2021-02-24 06:00:00,1.533,1.1465,1.9143017656999999,0.023,-0.0135,0.0266692707,1.51,1.16,1.9041270966,3.073,-0.8435,3.1866630274,0.023,-0.0135,0.0266692707,3.05,-0.8300000000000001,3.1609175883
2021-02-24 06:30:00,1.5625,1.2885,2.0252502315,0.0125,-0.0115,0.016985287800000002,1.55,1.3,2.0229928324,3.1725,-1.0715,3.3485621541,0.0125,-0.0115,0.016985287800000002,3.16,-1.06,3.3330466543
2021-02-24 07:00:00,1.774,1.467,2.3019915291,0.024,-0.013000000000000001,0.027294688100000002,1.75,1.48,2.291920592,3.124,-1.2730000000000001,3.373411478,0.024,-0.013000000000000001,0.027294688100000002,3.1,-1.26,3.3462815183
2021-02-24 07:30:00,1.9075000000000002,1.4165,2.3759268718,0.0275,-0.0135,0.0306349474,1.88,1.43,2.3620541907,3.1275,-1.2735,3.3768414976,0.0275,-0.0135,0.0306349474,3.1,-1.26,3.3462815183
2021-02-24 08:00:00,2.077,1.467,2.5428366050999998,0.027,-0.013000000000000001,0.0299666481,2.05,1.48,2.528418478,3.277,-1.2730000000000001,3.5155736374,0.027,-0.013000000000000001,0.0299666481,3.25,-1.26,3.4856993559
2021-02-24 08:30:00,2.426,1.4655,2.8342840807,0.036000000000000004,-0.0145,0.0388104367,2.39,1.48,2.8111385594,3.286,-1.2045,3.4998023158000002,0.036000000000000004,-0.0145,0.0388104367,3.25,-1.19,3.4610114129
2021-02-24 09:00:00,2.435,1.5535,2.8883537266,0.045,-0.0165,0.0479296359,2.39,1.57,2.8595454183999998,3.535,-1.2065000000000001,3.7352198396,0.045,-0.0165,0.0479296359,3.49,-1.19,3.6873025371
2021-02-24 09:30:00,2.3515,1.5545,2.8188690108000003,0.0415,-0.0155,0.0443001129,2.31,1.57,2.7930270317,3.5815,-1.2655,3.7985039818,0.0415,-0.0155,0.0443001129,3.54,-1.25,3.754210969
2021-02-24 10:00:00,2.35,1.5545,2.8176178325,0.04,-0.0155,0.0428981352,2.31,1.57,2.7930270317,3.69,-1.3054999999999999,3.9141321196,0.04,-0.0155,0.0428981352,3.65,-1.29,3.8712530271
2021-02-24 10:30:00,2.2775,1.5550000000000002,2.7577221124999998,0.0375,-0.015,0.0403887361,2.24,1.57,2.7354158733,3.7875,-1.365,4.025963394,0.0375,-0.015,0.0403887361,3.75,-1.35,3.9855990767
2021-02-24 11:00:00,2.462,1.6565,2.9673955331,0.032,-0.0135,0.03473111,2.43,1.67,2.948525055,4.002,-1.3635,4.2278997446,0.032,-0.0135,0.03473111,3.9699999999999998,-1.35,4.1932564911
2021-02-24 11:30:00,2.393,1.3975,2.7711830055,0.023,-0.0125,0.0261772802,2.37,1.4100000000000001,2.7577164466,4.153,-1.0725,4.2892499636,0.023,-0.0125,0.0261772802,4.13,-1.06,4.2638597538
2021-02-24 12:00:00,2.713,1.1275,2.9379627721,0.023,-0.0125,0.0261772802,2.69,1.1400000000000001,2.9215920318,3.903,-0.7625000000000001,3.9767845365000003,0.023,-0.0125,0.0261772802,3.88,-0.75,3.9518223644
2021-02-24 12:30:00,2.7125,1.1275,2.9375010638,0.022500000000000003,-0.0125,0.025739075400000002,2.69,1.1400000000000001,2.9215920318,4.0825,-0.7625000000000001,4.1530967362,0.022500000000000003,-0.0125,0.025739075400000002,4.06,-0.75,4.1286922869
2021-02-24 13:00:00,2.844,1.129,3.0598982009,0.014,-0.011,0.0178044938,2.83,1.1400000000000001,3.050983448,3.974,-0.761,4.0462077307,0.014,-0.011,0.0178044938,3.96,-0.75,4.0303970028
2021-02-24 13:30:00,3.238,1.168,3.4422184707,0.018000000000000002,-0.012,0.0216333077,3.22,1.18,3.4294022803,3.758,-0.662,3.815862681,0.018000000000000002,-0.012,0.0216333077,3.74,-0.65,3.7960637508
2021-02-24 14:00:00,3.153,1.2570000000000001,3.3943273266,0.023,-0.013000000000000001,0.0264196896,3.13,1.27,3.3778395462,3.693,-0.6930000000000001,3.7574589818,0.023,-0.013000000000000001,0.0264196896,3.67,-0.68,3.732465673
