Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 14:30:00,2.988,1.2575,3.2418282265,0.018000000000000002,-0.0125,0.021914607000000003,2.9699999999999998,1.27,3.2301393159,3.688,-0.7625000000000001,3.7659992366,0.018000000000000002,-0.0125,0.021914607000000003,3.67,-0.75,3.7458510381
2021-02-24 15:00:00,2.8895,1.2575,3.1512722034,0.0195,-0.0125,0.023162469600000003,2.87,1.27,3.1384391025,3.8895,-0.7625000000000001,3.9635358583,0.0195,-0.0125,0.023162469600000003,3.87,-0.75,3.9420045662
2021-02-24 15:30:00,2.7955,1.2615,3.0669532928,0.0055000000000000005,-0.0085,0.010124228400000001,2.79,1.27,3.0654526583,4.0255,-0.7985,4.1039313469,0.0055000000000000005,-0.0085,0.010124228400000001,4.02,-0.79,4.0968890637
2021-02-24 16:00:00,2.9375,1.26,3.1963269936,0.007500000000000001,-0.01,0.0125,2.93,1.27,3.1933994426,3.9875,-0.8,4.0669590913,0.007500000000000001,-0.01,0.0125,3.98,-0.79,4.0576471015
2021-02-24 16:30:00,3.2485,0.8405,3.3554720234,0.0085,-0.0095,0.012747548800000001,3.24,0.85,3.3496417719,3.7685,-0.5495,3.8083516776,0.0085,-0.0095,0.012747548800000001,3.76,-0.54,3.7985786816
2021-02-24 17:00:00,3.6485000000000003,0.6905,3.7132657459000002,0.0085,-0.0095,0.012747548800000001,3.64,0.7000000000000001,3.7066966426,3.7685,-0.2695,3.7781242039,0.0085,-0.0095,0.012747548800000001,3.76,-0.26,3.7689786415
2021-02-24 17:30:00,3.7615,0.4675,3.7904404098,0.0015,-0.0025,0.0029154759,3.76,0.47000000000000003,3.7892611417,3.8315,-0.0425,3.8317357033,0.0015,-0.0025,0.0029154759,3.83,-0.04,3.8302088716
2021-02-24 18:00:00,3.7605,0.08950000000000001,3.7615649004,0.0005,-0.0005,0.0007071068,3.76,0.09,3.7610769734,4.0305,0.2995,4.0416123639,0.0005,-0.0005,0.0007071068,4.03,0.30000000000000004,4.0411508262
2021-02-24 18:30:00,3.567,0.082,3.5679424042,0.007,-0.008,0.0106301458,3.56,0.09,3.5611374587,4.457,0.262,4.4646940545,0.007,-0.008,0.0106301458,4.45,0.27,4.4581834866
2021-02-24 19:00:00,3.3810000000000002,0.179,3.3857350753,0.011,-0.011,0.0155563492,3.37,0.19,3.3753518335,4.531,0.199,4.5353679013,0.011,-0.011,0.0155563492,4.52,0.21,4.5248756889
2021-02-24 19:30:00,3.297,0.17950000000000002,3.3018826827,0.007,-0.0105,0.012619429500000001,3.29,0.19,3.2954817554,4.297,0.1995,4.3016286741,0.007,-0.0105,0.012619429500000001,4.29,0.21,4.2951367848
2021-02-24 20:00:00,3.5105,0.18050000000000002,3.5151373373,0.0105,-0.0095,0.014159802300000001,3.5,0.19,3.505153349,3.8605,0.2005,3.8657031055,0.0105,-0.0095,0.014159802300000001,3.85,0.21,3.8557230191
2021-02-24 20:30:00,3.285,0.1845,3.2901770849,0.005,-0.0055000000000000005,0.0074330344,3.2800000000000002,0.19,3.2854984401,3.975,0.20450000000000002,3.9802569327,0.005,-0.0055000000000000005,0.0074330344,3.9699999999999998,0.21,3.9755502764
2021-02-24 21:00:00,3.171,0.4985,3.209944431,0.001,-0.0015,0.0018027756000000002,3.17,0.5,3.2091899289,3.641,-0.18150000000000002,3.6455209847,0.001,-0.0015,0.0018027756000000002,3.64,-0.18,3.644447832
2021-02-24 21:30:00,3.065,0.6315000000000001,3.1293796909,0.015,-0.0085,0.0172409396,3.05,0.64,3.116424233,3.4050000000000002,-0.3785,3.4259724532,0.015,-0.0085,0.0172409396,3.39,-0.37,3.4101319623
2021-02-24 22:00:00,3.005,0.6925,3.0837608938,0.005,-0.007500000000000001,0.0090138782,3.0,0.7000000000000001,3.0805843601,3.325,-0.28750000000000003,3.3374063657,0.005,-0.007500000000000001,0.0090138782,3.32,-0.28,3.3317863077
2021-02-24 22:30:00,2.8200000000000003,0.609,2.8850097054,0.01,-0.011,0.0148660687,2.81,0.62,2.8775857937,3.2800000000000002,-0.291,3.2928833869,0.01,-0.011,0.0148660687,3.27,-0.28,3.2819658743
2021-02-24 23:00:00,2.7275,0.6095,2.7947712787,0.007500000000000001,-0.0105,0.0129034879,2.7199999999999998,0.62,2.7897670154,2.8375,-0.3405,2.8578569768,0.007500000000000001,-0.0105,0.0129034879,2.83,-0.33,2.8491753193
2021-02-24 23:30:00,2.4235,0.8475,2.5674128028,0.0235,-0.0125,0.0266176633,2.4,0.86,2.5494313091,2.7935,-0.6325000000000001,2.864209926,0.0235,-0.0125,0.0266176633,2.77,-0.62,2.8385383563
2021-02-25 00:00:00,2.3165,1.181,2.600179465,0.006500000000000001,-0.009000000000000001,0.0111018017,2.31,1.19,2.5984995671,2.5665,-0.9590000000000001,2.7398181053,0.006500000000000001,-0.009000000000000001,0.0111018017,2.56,-0.9500000000000001,2.7305860177
2021-02-25 00:30:00,2.5015,1.2850000000000001,2.8122459441,0.0015,-0.005,0.0052201533000000005,2.5,1.29,2.8132010237,2.3615,-0.9550000000000001,2.5472941036,0.0015,-0.005,0.0052201533000000005,2.36,-0.9500000000000001,2.5440322325
2021-02-25 01:00:00,2.2785,1.2015,2.5758813055000003,0.0085,-0.0085,0.012020815300000001,2.27,1.21,2.5723530084,2.3685,-0.9585,2.5550957908000003,0.0085,-0.0085,0.012020815300000001,2.36,-0.9500000000000001,2.5440322325
2021-02-25 01:30:00,2.089,1.1975,2.407888546,0.019,-0.0125,0.0227431308,2.07,1.21,2.3977072382,2.489,-0.9625,2.668618978,0.019,-0.0125,0.0227431308,2.47,-0.9500000000000001,2.6463937726999998
2021-02-25 02:00:00,2.0115,1.1975,2.3409695641,0.021500000000000002,-0.0125,0.0248696602,1.99,1.21,2.3289911979,2.5315,-0.9625,2.7083017742,0.021500000000000002,-0.0125,0.0248696602,2.51,-0.9500000000000001,2.6837660107
2021-02-25 02:30:00,1.837,1.2445,2.2188621521,0.037,-0.0155,0.0401154584,1.8,1.26,2.1971800108,2.717,-0.9655,2.8834491932,0.037,-0.0155,0.0401154584,2.68,-0.9500000000000001,2.8433958571
2021-02-25 03:00:00,1.8295,1.206,2.191233956,0.029500000000000002,-0.014,0.0326534837,1.8,1.22,2.1744884456,2.5895,-0.964,2.7631153161,0.029500000000000002,-0.014,0.0326534837,2.56,-0.9500000000000001,2.7305860177
2021-02-25 03:30:00,1.8735,1.5070000000000001,2.4043816773,0.0235,-0.013000000000000001,0.026856098000000002,1.85,1.52,2.3943475103000003,2.4635,-1.263,2.7683932614,0.0235,-0.013000000000000001,0.026856098000000002,2.44,-1.25,2.7415506561000003
2021-02-25 04:00:00,2.0685000000000002,1.3519999999999999,2.471152818,0.0085,-0.008,0.011672617500000001,2.06,1.3599999999999999,2.4684408034,2.1785,-1.168,2.4718588653,0.0085,-0.008,0.011672617500000001,2.17,-1.16,2.4605893603
2021-02-25 04:30:00,2.2435,1.1665,2.5286388631,0.0035,-0.0035,0.004949747500000001,2.24,1.17,2.5271525478,2.1735,-0.9335,2.3654861023000002,0.0035,-0.0035,0.004949747500000001,2.17,-0.93,2.3608896628
2021-02-25 05:00:00,2.198,1.161,2.4857845844,0.008,-0.009000000000000001,0.0120415946,2.19,1.17,2.4829418036,2.108,-0.9390000000000001,2.3076795705,0.008,-0.009000000000000001,0.0120415946,2.1,-0.93,2.2967150455
2021-02-25 05:30:00,2.225,1.1625,2.5103846817,0.005,-0.007500000000000001,0.0090138782,2.22,1.17,2.5094421691,2.185,-0.9375,2.377631437,0.005,-0.007500000000000001,0.0090138782,2.18,-0.93,2.3700843867
2021-02-25 06:00:00,2.37,1.17,2.643066401,0.0,0.0,0.0,2.37,1.17,2.643066401,2.11,-1.0,2.3349732333,0.0,0.0,0.0,2.11,-1.0,2.3349732333
2021-02-25 06:30:00,2.37,1.0285,2.5835464482,0.0,-0.0015,0.0015,2.37,1.03,2.5841439588,2.11,-1.0015,2.3356160322,0.0,-0.0015,0.0015,2.11,-1.0,2.3349732333
2021-02-25 07:00:00,2.512,0.963,2.6902626266,0.002,-0.007,0.007280109900000001,2.51,0.97,2.6909106265,2.172,-0.937,2.3654921264,0.002,-0.007,0.007280109900000001,2.17,-0.93,2.3608896628
2021-02-25 07:30:00,2.6405000000000003,0.967,2.8119973773,0.0005,-0.003,0.0030413813000000002,2.64,0.97,2.8125611104,2.3105,-0.933,2.4917662912000003,0.0005,-0.003,0.0030413813000000002,2.31,-0.93,2.4901807163000003
2021-02-25 08:00:00,2.89,0.6900000000000001,2.9712287021,0.0,0.0,0.0,2.89,0.6900000000000001,2.9712287021,2.47,-0.53,2.5262224763,0.0,0.0,0.0,2.47,-0.53,2.5262224763
2021-02-25 08:30:00,3.04,0.6900000000000001,3.1173225691,0.0,0.0,0.0,3.04,0.6900000000000001,3.1173225691,2.74,-0.47000000000000003,2.7800179856,0.0,0.0,0.0,2.74,-0.47000000000000003,2.7800179856
2021-02-25 09:00:00,3.04,1.26,3.2907749847,0.0,0.0,0.0,3.04,1.26,3.2907749847,2.87,-0.89,3.0048294461,0.0,0.0,0.0,2.87,-0.89,3.0048294461
2021-02-25 09:30:00,3.0935,1.2945,3.3534269785,0.0035,-0.0055000000000000005,0.0065192024,3.09,1.3,3.3523275496,2.8735,-0.9355,3.0219468063,0.0035,-0.0055000000000000005,0.0065192024,2.87,-0.93,3.0169189581
2021-02-25 10:00:00,3.099,1.2895,3.3565773118,0.009000000000000001,-0.0105,0.0138293167,3.09,1.3,3.3523275496,2.999,-0.9405,3.1430146754,0.009000000000000001,-0.0105,0.0138293167,2.99,-0.93,3.1312936624
2021-02-25 10:30:00,2.9525,1.229,3.1980771176,0.0125,-0.011,0.0166508258,2.94,1.24,3.1907992729,2.9525,-0.9410000000000001,3.0988283673,0.0125,-0.011,0.0166508258,2.94,-0.93,3.0835855753
2021-02-25 11:00:00,2.951,1.1905000000000001,3.1820891329,0.011,-0.0095,0.0145344419,2.94,1.2,3.1754684694,3.011,-0.9395,3.1541688683,0.011,-0.0095,0.0145344419,3.0,-0.93,3.1408438357
2021-02-25 11:30:00,3.0195,1.0415,3.1940730267,0.0095,-0.0085,0.012747548800000001,3.01,1.05,3.1878833103,2.9695,-0.6785,3.0460289723,0.0095,-0.0085,0.012747548800000001,2.96,-0.67,3.0348805578
2021-02-25 12:00:00,2.776,0.7165,2.8669754533000003,0.026000000000000002,-0.0135,0.0292959042,2.75,0.73,2.8452416418,3.036,-0.42350000000000004,3.0653952845,0.026000000000000002,-0.0135,0.0292959042,3.01,-0.41000000000000003,3.0377952531
2021-02-25 12:30:00,2.893,0.716,2.9802860601,0.033,-0.014,0.0358468967,2.86,0.73,2.9516944286,3.003,-0.424,3.0327850237,0.033,-0.014,0.0358468967,2.9699999999999998,-0.41000000000000003,2.9981661061000002
2021-02-25 13:00:00,2.8815,0.717,2.9693654625,0.021500000000000002,-0.013000000000000001,0.0251246891,2.86,0.73,2.9516944286,3.0615,-0.423,3.0905842894,0.021500000000000002,-0.013000000000000001,0.0251246891,3.04,-0.41000000000000003,3.067523431
2021-02-25 13:30:00,2.932,0.7115,3.0170940075,0.032,-0.018500000000000003,0.036962819200000004,2.9,0.73,2.9904681908,3.072,-0.42850000000000005,3.1017408418,0.032,-0.018500000000000003,0.036962819200000004,3.04,-0.41000000000000003,3.067523431
2021-02-25 14:00:00,2.9295,0.767,3.0282435916,0.029500000000000002,-0.013000000000000001,0.0322374006,2.9,0.78,3.0030651009,2.9895,-0.383,3.0139341814,0.029500000000000002,-0.013000000000000001,0.0322374006,2.96,-0.37,2.9830353669000003
2021-02-25 14:30:00,2.85,0.7645000000000001,2.9507558777,0.04,-0.0155,0.0428981352,2.81,0.78,2.9162475889,2.9,-0.3855,2.9255102546,0.04,-0.0155,0.0428981352,2.86,-0.37,2.8838342532
2021-02-25 15:00:00,2.862,0.7615000000000001,2.9615749611,0.052000000000000005,-0.018500000000000003,0.0551928437,2.81,0.78,2.9162475889,2.8120000000000003,-0.3885,2.8387103146,0.052000000000000005,-0.018500000000000003,0.0551928437,2.76,-0.37,2.784690288
2021-02-25 15:30:00,2.8605,0.762,2.9602540854,0.0505,-0.018000000000000002,0.0536120322,2.81,0.78,2.9162475889,2.9805,-0.388,3.0056487237,0.0505,-0.018000000000000002,0.0536120322,2.93,-0.37,2.9532693748
2021-02-25 16:00:00,2.9845,0.764,3.0807363162,0.044500000000000005,-0.016,0.0472890051,2.94,0.78,3.0417100454,3.2045,-0.386,3.2276642096,0.044500000000000005,-0.016,0.0472890051,3.16,-0.37,3.181587654
2021-02-25 16:30:00,3.158,0.7055,3.2358452142,0.038,-0.0145,0.0406724723,3.12,0.72,3.2019993754,3.198,-0.42450000000000004,3.2260508753,0.038,-0.0145,0.0406724723,3.16,-0.41000000000000003,3.186487094
2021-02-25 17:00:00,3.286,0.7075,3.3613021658,0.026000000000000002,-0.0125,0.0288487435,3.26,0.72,3.3385625649,3.226,-0.42250000000000004,3.2535491774,0.026000000000000002,-0.0125,0.0288487435,3.2,-0.41000000000000003,3.2261587066
2021-02-25 17:30:00,3.628,0.659,3.6873655908,0.018000000000000002,-0.011,0.021095023100000002,3.61,0.67,3.6716481313,3.218,-0.35100000000000003,3.2370858809,0.018000000000000002,-0.011,0.021095023100000002,3.2,-0.34,3.2180118086
2021-02-25 18:00:00,3.742,0.439,3.7676630688,0.022,-0.011,0.024596747800000002,3.7199999999999998,0.45,3.7471188932,3.342,-0.181,3.3468978174,0.022,-0.011,0.024596747800000002,3.32,-0.17,3.3243495604
2021-02-25 18:30:00,3.9705,0.229,3.9770983455,0.0205,-0.011,0.0232647802,3.95,0.24,3.9572844224,3.6105,0.059000000000000004,3.610982034,0.0205,-0.011,0.0232647802,3.59,0.07,3.5906823864
2021-02-25 19:00:00,4.007,0.23,4.0135955202,0.007,-0.01,0.0122065556,4.0,0.24,4.0071935316,3.697,0.06,3.6974868492,0.007,-0.01,0.0122065556,3.69,0.07,3.6906638969000003
2021-02-25 19:30:00,3.79,0.1985,3.7951946261,0.0,-0.0015,0.0015,3.79,0.2,3.7952733762,3.61,0.11850000000000001,3.6119443863000003,0.0,-0.0015,0.0015,3.61,0.12,3.6119939092
2021-02-25 20:00:00,3.65,0.2,3.6554753453,0.0,0.0,0.0,3.65,0.2,3.6554753453,3.61,0.07,3.6106786066,0.0,0.0,0.0,3.61,0.07,3.6106786066
2021-02-25 20:30:00,3.5300000000000002,0.35000000000000003,3.5473088391000003,0.0,0.0,0.0,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.47,-0.01,3.4700144092,0.0,0.0,0.0,3.47,-0.01,3.4700144092
2021-02-25 21:00:00,3.43,0.75,3.511039732,0.0,0.0,0.0,3.43,0.75,3.511039732,3.23,-0.49,3.2669557695,0.0,0.0,0.0,3.23,-0.49,3.2669557695
2021-02-25 21:30:00,3.33,0.75,3.4134147126,0.0,0.0,0.0,3.33,0.75,3.4134147126,3.13,-0.49,3.1681224724,0.0,0.0,0.0,3.13,-0.49,3.1681224724
2021-02-25 22:00:00,3.2,0.8,3.2984845005,0.0,0.0,0.0,3.2,0.8,3.2984845005,2.95,-0.53,2.9972320564,0.0,0.0,0.0,2.95,-0.53,2.9972320564
2021-02-25 22:30:00,3.01,1.17,3.2293962284,0.0,0.0,0.0,3.01,1.17,3.2293962284,2.83,-0.93,2.9788924116,0.0,0.0,0.0,2.83,-0.93,2.9788924116
2021-02-25 23:00:00,2.77,1.17,3.0069585963,0.0,0.0,0.0,2.77,1.17,3.0069585963,2.66,-0.93,2.8178892810000002,0.0,0.0,0.0,2.66,-0.93,2.8178892810000002
2021-02-25 23:30:00,2.4,1.47,2.8144093519,0.0,0.0,0.0,2.4,1.47,2.8144093519,2.51,-1.35,2.8500175438,0.0,0.0,0.0,2.51,-1.35,2.8500175438
2021-02-26 00:00:00,2.32,1.47,2.7465068724,0.0,0.0,0.0,2.32,1.47,2.7465068724,2.38,-1.45,2.7869158581,0.0,0.0,0.0,2.38,-1.45,2.7869158581
2021-02-26 00:30:00,2.38,1.6099999999999999,2.8734126052,0.0,0.0,0.0,2.38,1.6099999999999999,2.8734126052,2.34,-1.45,2.7528349024,0.0,0.0,0.0,2.34,-1.45,2.7528349024
2021-02-26 01:00:00,2.27,1.27,2.6011151455,0.0,0.0,0.0,2.27,1.27,2.6011151455,2.25,-1.13,2.5178165143999998,0.0,0.0,0.0,2.25,-1.13,2.5178165143999998
2021-02-26 01:30:00,2.27,1.18,2.5583783927,0.0,0.0,0.0,2.27,1.18,2.5583783927,2.25,-1.04,2.4787295133000002,0.0,0.0,0.0,2.25,-1.04,2.4787295133000002
2021-02-26 02:00:00,2.27,1.18,2.5583783927,0.0,0.0,0.0,2.27,1.18,2.5583783927,2.06,-1.04,2.3076394866,0.0,0.0,0.0,2.06,-1.04,2.3076394866
2021-02-26 02:30:00,2.27,1.18,2.5583783927,0.0,0.0,0.0,2.27,1.18,2.5583783927,2.06,-1.04,2.3076394866,0.0,0.0,0.0,2.06,-1.04,2.3076394866
2021-02-26 03:00:00,2.22,1.18,2.5141201243999998,0.0,0.0,0.0,2.22,1.18,2.5141201243999998,2.02,-1.04,2.2720035211000003,0.0,0.0,0.0,2.02,-1.04,2.2720035211000003
2021-02-26 03:30:00,2.22,1.18,2.5141201243999998,0.0,0.0,0.0,2.22,1.18,2.5141201243999998,2.02,-1.04,2.2720035211000003,0.0,0.0,0.0,2.02,-1.04,2.2720035211000003
2021-02-26 04:00:00,2.22,1.18,2.5141201243999998,0.0,0.0,0.0,2.22,1.18,2.5141201243999998,1.96,-1.04,2.2188285197,0.0,0.0,0.0,1.96,-1.04,2.2188285197
2021-02-26 04:30:00,2.22,1.18,2.5141201243999998,0.0,0.0,0.0,2.22,1.18,2.5141201243999998,1.92,-1.04,2.1835750502,0.0,0.0,0.0,1.92,-1.04,2.1835750502
2021-02-26 05:00:00,2.2800000000000002,1.18,2.5672553437,0.0,0.0,0.0,2.2800000000000002,1.18,2.5672553437,1.88,-1.04,2.1484878403,0.0,0.0,0.0,1.88,-1.04,2.1484878403
2021-02-26 05:30:00,2.33,1.18,2.6117618574,0.0,0.0,0.0,2.33,1.18,2.6117618574,1.9500000000000002,-1.04,2.21,0.0,0.0,0.0,1.9500000000000002,-1.04,2.21
2021-02-26 06:00:00,2.49,1.24,2.781672159,0.0,0.0,0.0,2.49,1.24,2.781672159,2.12,-1.04,2.3613555429,0.0,0.0,0.0,2.12,-1.04,2.3613555429
2021-02-26 06:30:00,2.67,1.16,2.9110994487,0.0,0.0,0.0,2.67,1.16,2.9110994487,2.33,-0.9500000000000001,2.5162273347,0.0,0.0,0.0,2.33,-0.9500000000000001,2.5162273347
2021-02-26 07:00:00,2.67,1.08,2.8801562458000003,0.0,0.0,0.0,2.67,1.08,2.8801562458000003,2.33,-0.9500000000000001,2.5162273347,0.0,0.0,0.0,2.33,-0.9500000000000001,2.5162273347
2021-02-26 07:30:00,2.88,1.28,3.1516344966,0.0,0.0,0.0,2.88,1.28,3.1516344966,2.55,-1.04,2.7539244725,0.0,0.0,0.0,2.55,-1.04,2.7539244725
2021-02-26 08:00:00,3.02,1.6,3.4176600182,0.0,0.0,0.0,3.02,1.6,3.4176600182,2.64,-1.3900000000000001,2.9835716851000003,0.0,0.0,0.0,2.64,-1.3900000000000001,2.9835716851000003
2021-02-26 08:30:00,3.22,1.72,3.6505889936,0.0,0.0,0.0,3.22,1.72,3.6505889936,2.73,-1.47,3.1006128426,0.0,0.0,0.0,2.73,-1.47,3.1006128426
2021-02-26 09:00:00,3.2800000000000002,1.6800000000000002,3.685213698,0.0,0.0,0.0,3.2800000000000002,1.6800000000000002,3.685213698,2.81,-1.3900000000000001,3.1349960128,0.0,0.0,0.0,2.81,-1.3900000000000001,3.1349960128
2021-02-26 09:30:00,3.41,1.23,3.6250517238,0.0,0.0,0.0,3.41,1.23,3.6250517238,2.9699999999999998,-0.85,3.0892393886,0.0,0.0,0.0,2.9699999999999998,-0.85,3.0892393886
2021-02-26 10:00:00,3.41,1.23,3.6250517238,0.0,0.0,0.0,3.41,1.23,3.6250517238,2.9699999999999998,-0.8,3.075857604,0.0,0.0,0.0,2.9699999999999998,-0.8,3.075857604
2021-02-26 10:30:00,3.49,1.23,3.7004053832,0.0,0.0,0.0,3.49,1.23,3.7004053832,3.05,-0.8,3.1531730051,0.0,0.0,0.0,3.05,-0.8,3.1531730051
2021-02-26 11:00:00,3.34,1.23,3.5592836358,0.0,0.0,0.0,3.34,1.23,3.5592836358,2.95,-0.72,3.0365934861,0.0,0.0,0.0,2.95,-0.72,3.0365934861
2021-02-26 11:30:00,3.2800000000000002,0.75,3.3646545142,0.0,0.0,0.0,3.2800000000000002,0.75,3.3646545142,2.99,-0.27,3.0021658848,0.0,0.0,0.0,2.99,-0.27,3.0021658848
2021-02-26 12:00:00,3.03,0.63,3.0948020938,0.0,0.0,0.0,3.03,0.63,3.0948020938,2.7199999999999998,-0.41000000000000003,2.7507271766,0.0,0.0,0.0,2.7199999999999998,-0.41000000000000003,2.7507271766
2021-02-26 12:30:00,3.07,0.63,3.1339751116,0.0,0.0,0.0,3.07,0.63,3.1339751116,2.7199999999999998,-0.41000000000000003,2.7507271766,0.0,0.0,0.0,2.7199999999999998,-0.41000000000000003,2.7507271766
2021-02-26 13:00:00,3.24,0.76,3.3279423072,0.0,0.0,0.0,3.24,0.76,3.3279423072,2.93,-0.41000000000000003,2.9585469406,0.0,0.0,0.0,2.93,-0.41000000000000003,2.9585469406
2021-02-26 13:30:00,3.0505,0.7585000000000001,3.1433855157,0.0005,-0.0015,0.0015811388,3.05,0.76,3.1432626362000002,2.7705,-0.5215000000000001,2.8191545719,0.0005,-0.0015,0.0015811388,2.77,-0.52,2.818386063
2021-02-26 14:00:00,2.8635,0.752,2.9605972793,0.0035,-0.008,0.0087321246,2.86,0.76,2.9592566634,2.6035,-0.528,2.6565007529,0.0035,-0.008,0.0087321246,2.6,-0.52,2.6514901471
2021-02-26 14:30:00,2.816,0.7505000000000001,2.9142934392,0.006,-0.0095,0.011236102500000001,2.81,0.76,2.9109620403000003,2.566,-0.5295,2.6200622607,0.006,-0.0095,0.011236102500000001,2.56,-0.52,2.6122786988
2021-02-26 15:00:00,2.9575,0.7505000000000001,3.051238519,0.007500000000000001,-0.0095,0.012103718400000001,2.95,0.76,3.0463256556,2.6275,-0.5695,2.6885100893000002,0.007500000000000001,-0.0095,0.012103718400000001,2.62,-0.56,2.6791789787
2021-02-26 15:30:00,2.892,0.7555000000000001,2.9890540728,0.002,-0.0045000000000000005,0.0049244289000000005,2.89,0.76,2.9882603635000002,2.622,-0.5645,2.6820783452,0.002,-0.0045000000000000005,0.0049244289000000005,2.62,-0.56,2.6791789787
2021-02-26 16:00:00,3.0105,0.758,3.1044603798,0.0005,-0.002,0.0020615528,3.01,0.76,3.1044645271,2.6805,-0.562,2.7387815265,0.0005,-0.002,0.0020615528,2.68,-0.56,2.7378823934
2021-02-26 16:30:00,3.2,0.8,3.2984845005,0.0,0.0,0.0,3.2,0.8,3.2984845005,2.8200000000000003,-0.48,2.8605593859000003,0.0,0.0,0.0,2.8200000000000003,-0.48,2.8605593859000003
2021-02-26 17:00:00,3.34,0.8,3.434472303,0.0,0.0,0.0,3.34,0.8,3.434472303,2.96,-0.48,2.9986663702,0.0,0.0,0.0,2.96,-0.48,2.9986663702
2021-02-26 17:30:00,3.48,0.8,3.570770225,0.0,0.0,0.0,3.48,0.8,3.570770225,3.09,-0.48,3.1270593215,0.0,0.0,0.0,3.09,-0.48,3.1270593215
2021-02-26 18:00:00,3.7,0.71,3.7675058062,0.0,0.0,0.0,3.7,0.71,3.7675058062,3.32,-0.37,3.3405538463,0.0,0.0,0.0,3.32,-0.37,3.3405538463
2021-02-26 18:30:00,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,3.5700000000000003,0.04,3.5702240826000002,0.0,0.0,0.0,3.5700000000000003,0.04,3.5702240826000002
2021-02-26 19:00:00,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,3.66,0.04,3.6602185727,0.0,0.0,0.0,3.66,0.04,3.6602185727
2021-02-26 19:30:00,3.83,0.29,3.8409634208,0.0,0.0,0.0,3.83,0.29,3.8409634208,3.5,0.04,3.500228564,0.0,0.0,0.0,3.5,0.04,3.500228564
2021-02-26 20:00:00,3.74,0.25,3.748346302,0.0,0.0,0.0,3.74,0.25,3.748346302,3.42,-0.03,3.4201315764,0.0,0.0,0.0,3.42,-0.03,3.4201315764
2021-02-26 20:30:00,3.67,0.33,3.6848066435,0.0,0.0,0.0,3.67,0.33,3.6848066435,3.35,0.04,3.3502387975,0.0,0.0,0.0,3.35,0.04,3.3502387975
2021-02-26 21:00:00,3.61,0.81,3.6997567488,0.0,0.0,0.0,3.61,0.81,3.6997567488,3.2,-0.48,3.2357997466,0.0,0.0,0.0,3.2,-0.48,3.2357997466
2021-02-26 21:30:00,3.47,0.81,3.5632850012,0.0,0.0,0.0,3.47,0.81,3.5632850012,3.09,-0.48,3.1270593215,0.0,0.0,0.0,3.09,-0.48,3.1270593215
2021-02-26 22:00:00,3.35,1.1,3.5259750425,0.0,0.0,0.0,3.35,1.1,3.5259750425,2.87,-0.81,2.9821133446,0.0,0.0,0.0,2.87,-0.81,2.9821133446
2021-02-26 22:30:00,3.2,1.17,3.4071835877,0.0,0.0,0.0,3.2,1.17,3.4071835877,2.7199999999999998,-0.92,2.8713759768,0.0,0.0,0.0,2.7199999999999998,-0.92,2.8713759768
2021-02-26 23:00:00,3.02,1.12,3.2209936355,0.0,0.0,0.0,3.02,1.12,3.2209936355,2.54,-0.92,2.7014810753000003,0.0,0.0,0.0,2.54,-0.92,2.7014810753000003
2021-02-26 23:30:00,2.85,1.49,3.2159912935,0.0,0.0,0.0,2.85,1.49,3.2159912935,2.34,-1.3900000000000001,2.7217090219,0.0,0.0,0.0,2.34,-1.3900000000000001,2.7217090219
2021-02-27 00:00:00,2.69,1.53,3.0946728422,0.0,0.0,0.0,2.69,1.53,3.0946728422,2.2,-1.48,2.6514901471,0.0,0.0,0.0,2.2,-1.48,2.6514901471
2021-02-27 00:30:00,2.61,1.18,2.864349839,0.0,0.0,0.0,2.61,1.18,2.864349839,2.2,-1.04,2.4334337879,0.0,0.0,0.0,2.2,-1.04,2.4334337879
2021-02-27 01:00:00,2.5300000000000002,1.08,2.7508725888,0.0,0.0,0.0,2.5300000000000002,1.08,2.7508725888,2.2,-0.93,2.3884932489,0.0,0.0,0.0,2.2,-0.93,2.3884932489
2021-02-27 01:30:00,2.47,1.08,2.6957930188,0.0,0.0,0.0,2.47,1.08,2.6957930188,2.13,-0.93,2.3241772738,0.0,0.0,0.0,2.13,-0.93,2.3241772738
2021-02-27 02:00:00,2.36,1.08,2.5953805116,0.0,0.0,0.0,2.36,1.08,2.5953805116,2.06,-0.93,2.2601991063,0.0,0.0,0.0,2.06,-0.93,2.2601991063
2021-02-27 02:30:00,2.36,1.08,2.5953805116,0.0,0.0,0.0,2.36,1.08,2.5953805116,2.06,-0.93,2.2601991063,0.0,0.0,0.0,2.06,-0.93,2.2601991063
2021-02-27 03:00:00,2.33,1.08,2.5681316166,0.0,0.0,0.0,2.33,1.08,2.5681316166,1.9500000000000002,-0.93,2.1604166265,0.0,0.0,0.0,1.9500000000000002,-0.93,2.1604166265
2021-02-27 03:30:00,2.37,1.19,2.6519803921,0.0,0.0,0.0,2.37,1.19,2.6519803921,1.99,-1.03,2.2407588,0.0,0.0,0.0,1.99,-1.03,2.2407588
2021-02-27 04:00:00,2.31,1.19,2.5984995671,0.0,0.0,0.0,2.31,1.19,2.5984995671,1.99,-1.03,2.2407588,0.0,0.0,0.0,1.99,-1.03,2.2407588
2021-02-27 04:30:00,2.31,1.19,2.5984995671,0.0,0.0,0.0,2.31,1.19,2.5984995671,1.96,-1.03,2.2141589825,0.0,0.0,0.0,1.96,-1.03,2.2141589825
2021-02-27 05:00:00,2.31,1.1400000000000001,2.5759852484,0.0,0.0,0.0,2.31,1.1400000000000001,2.5759852484,1.9300000000000002,-1.03,2.1876471379,0.0,0.0,0.0,1.9300000000000002,-1.03,2.1876471379
2021-02-27 05:30:00,2.36,1.1400000000000001,2.6209158705,0.0,0.0,0.0,2.36,1.1400000000000001,2.6209158705,1.98,-0.99,2.2137072977,0.0,0.0,0.0,1.98,-0.99,2.2137072977
2021-02-27 06:00:00,2.47,1.1,2.7038676003,0.0,0.0,0.0,2.47,1.1,2.7038676003,2.06,-0.93,2.2601991063,0.0,0.0,0.0,2.06,-0.93,2.2601991063
2021-02-27 06:30:00,2.5300000000000002,1.19,2.7958898405,0.0,0.0,0.0,2.5300000000000002,1.19,2.7958898405,2.12,-0.97,2.331372986,0.0,0.0,0.0,2.12,-0.97,2.331372986
2021-02-27 07:00:00,2.5300000000000002,1.44,2.9110994487,0.0,0.0,0.0,2.5300000000000002,1.44,2.9110994487,2.05,-1.3,2.4274472188000003,0.0,0.0,0.0,2.05,-1.3,2.4274472188000003
2021-02-27 07:30:00,2.5300000000000002,1.6,2.9934762401,0.0,0.0,0.0,2.5300000000000002,1.6,2.9934762401,2.05,-1.49,2.534284909,0.0,0.0,0.0,2.05,-1.49,2.534284909
2021-02-27 08:00:00,2.73,1.19,2.9780866341000003,0.0,0.0,0.0,2.73,1.19,2.9780866341000003,2.2800000000000002,-1.09,2.5271525478,0.0,0.0,0.0,2.2800000000000002,-1.09,2.5271525478
2021-02-27 08:30:00,2.96,1.19,3.1902507738,0.0,0.0,0.0,2.96,1.19,3.1902507738,2.52,-0.99,2.7074896122,0.0,0.0,0.0,2.52,-0.99,2.7074896122
2021-02-27 09:00:00,3.13,0.9500000000000001,3.2709937328,0.0,0.0,0.0,3.13,0.9500000000000001,3.2709937328,2.73,-0.72,2.8233490751,0.0,0.0,0.0,2.73,-0.72,2.8233490751
2021-02-27 09:30:00,3.24,0.85,3.3496417719,0.0,0.0,0.0,3.24,0.85,3.3496417719,2.87,-0.45,2.9050645432,0.0,0.0,0.0,2.87,-0.45,2.9050645432
2021-02-27 10:00:00,3.34,0.85,3.4464619539,0.0,0.0,0.0,3.34,0.85,3.4464619539,2.96,-0.45,2.994010688,0.0,0.0,0.0,2.96,-0.45,2.994010688
2021-02-27 10:30:00,3.25,0.85,3.3593154064,0.0,0.0,0.0,3.25,0.85,3.3593154064,2.87,-0.45,2.9050645432,0.0,0.0,0.0,2.87,-0.45,2.9050645432
2021-02-27 11:00:00,3.25,0.85,3.3593154064,0.0,0.0,0.0,3.25,0.85,3.3593154064,2.87,-0.4,2.8977404991,0.0,0.0,0.0,2.87,-0.4,2.8977404991
2021-02-27 11:30:00,3.25,0.85,3.3593154064,0.0,0.0,0.0,3.25,0.85,3.3593154064,2.87,-0.36,2.8924902766000002,0.0,0.0,0.0,2.87,-0.36,2.8924902766000002
2021-02-27 12:00:00,3.25,0.85,3.3593154064,0.0,0.0,0.0,3.25,0.85,3.3593154064,2.87,-0.36,2.8924902766000002,0.0,0.0,0.0,2.87,-0.36,2.8924902766000002
2021-02-27 12:30:00,3.19,0.85,3.3013027731,0.0,0.0,0.0,3.19,0.85,3.3013027731,2.8200000000000003,-0.4,2.848227519,0.0,0.0,0.0,2.8200000000000003,-0.4,2.848227519
2021-02-27 13:00:00,3.14,0.85,3.2530139871,0.0,0.0,0.0,3.14,0.85,3.2530139871,2.7800000000000002,-0.47000000000000003,2.819450301,0.0,0.0,0.0,2.7800000000000002,-0.47000000000000003,2.819450301
2021-02-27 13:30:00,3.21,0.85,3.3206324699,0.0,0.0,0.0,3.21,0.85,3.3206324699,2.83,-0.47000000000000003,2.8687627995,0.0,0.0,0.0,2.83,-0.47000000000000003,2.8687627995
2021-02-27 14:00:00,3.34,0.89,3.4565445173000002,0.0,0.0,0.0,3.34,0.89,3.4565445173000002,2.96,-0.37,2.9830353669000003,0.0,0.0,0.0,2.96,-0.37,2.9830353669000003
2021-02-27 14:30:00,3.23,0.89,3.3503731136,0.0,0.0,0.0,3.23,0.89,3.3503731136,2.86,-0.37,2.8838342532,0.0,0.0,0.0,2.86,-0.37,2.8838342532
2021-02-27 15:00:00,3.23,0.89,3.3503731136,0.0,0.0,0.0,3.23,0.89,3.3503731136,2.86,-0.41000000000000003,2.889238654,0.0,0.0,0.0,2.86,-0.41000000000000003,2.889238654
2021-02-27 15:30:00,3.35,0.89,3.466208303,0.0,0.0,0.0,3.35,0.89,3.466208303,2.9699999999999998,-0.37,2.9929584027000002,0.0,0.0,0.0,2.9699999999999998,-0.37,2.9929584027000002
2021-02-27 16:00:00,3.35,0.89,3.466208303,0.0,0.0,0.0,3.35,0.89,3.466208303,2.9699999999999998,-0.37,2.9929584027000002,0.0,0.0,0.0,2.9699999999999998,-0.37,2.9929584027000002
2021-02-27 16:30:00,3.39,0.8,3.4831164207,0.0,0.0,0.0,3.39,0.8,3.4831164207,2.9699999999999998,-0.44,3.0024156941,0.0,0.0,0.0,2.9699999999999998,-0.44,3.0024156941
2021-02-27 17:00:00,3.5,0.8,3.5902646142,0.0,0.0,0.0,3.5,0.8,3.5902646142,3.11,-0.44,3.1409711874,0.0,0.0,0.0,3.11,-0.44,3.1409711874
2021-02-27 17:30:00,3.5,0.75,3.5794552658,0.0,0.0,0.0,3.5,0.75,3.5794552658,3.11,-0.48,3.1468237955,0.0,0.0,0.0,3.11,-0.48,3.1468237955
2021-02-27 18:00:00,3.66,0.75,3.7360540681,0.0,0.0,0.0,3.66,0.75,3.7360540681,3.24,-0.48,3.2753625753,0.0,0.0,0.0,3.24,-0.48,3.2753625753
2021-02-27 18:30:00,3.66,0.67,3.7208198021000003,0.0,0.0,0.0,3.66,0.67,3.7208198021000003,3.24,-0.48,3.2753625753,0.0,0.0,0.0,3.24,-0.48,3.2753625753
2021-02-27 19:00:00,3.7800000000000002,0.64,3.8337970734,0.0,0.0,0.0,3.7800000000000002,0.64,3.8337970734,3.35,-0.44,3.3787719663,0.0,0.0,0.0,3.35,-0.44,3.3787719663
2021-02-27 19:30:00,3.92,0.7000000000000001,3.9820095429,0.0,0.0,0.0,3.92,0.7000000000000001,3.9820095429,3.48,-0.44,3.5077058029,0.0,0.0,0.0,3.48,-0.44,3.5077058029
2021-02-27 20:00:00,3.81,0.75,3.8831173044,0.0,0.0,0.0,3.81,0.75,3.8831173044,3.4,-0.44,3.428352374,0.0,0.0,0.0,3.4,-0.44,3.428352374
2021-02-27 20:30:00,3.81,0.81,3.8951508315,0.0,0.0,0.0,3.81,0.81,3.8951508315,3.4,-0.48,3.4337151891,0.0,0.0,0.0,3.4,-0.48,3.4337151891
2021-02-27 21:00:00,3.56,0.77,3.6423206888,0.0,0.0,0.0,3.56,0.77,3.6423206888,3.26,-0.48,3.2951479481,0.0,0.0,0.0,3.26,-0.48,3.2951479481
2021-02-27 21:30:00,3.36,0.7000000000000001,3.4321421882,0.0,0.0,0.0,3.36,0.7000000000000001,3.4321421882,3.14,-0.42,3.1679646463,0.0,0.0,0.0,3.14,-0.42,3.1679646463
2021-02-27 22:00:00,3.2,0.5700000000000001,3.2503692098,0.0,0.0,0.0,3.2,0.5700000000000001,3.2503692098,3.04,-0.34,3.0589540696,0.0,0.0,0.0,3.04,-0.34,3.0589540696
2021-02-27 22:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0.0,0.0,3.13,0.5700000000000001,3.1814776441,2.86,-0.34,2.8801388855,0.0,0.0,0.0,2.86,-0.34,2.8801388855
2021-02-27 23:00:00,2.85,0.65,2.9231831964,0.0,0.0,0.0,2.85,0.65,2.9231831964,2.6,-0.5,2.647640459,0.0,0.0,0.0,2.6,-0.5,2.647640459
2021-02-27 23:30:00,2.58,1.12,2.8126144421,0.0,0.0,0.0,2.58,1.12,2.8126144421,2.6,-1.0,2.7856776554,0.0,0.0,0.0,2.6,-1.0,2.7856776554
2021-02-28 00:00:00,2.58,1.08,2.796926885,0.0,0.0,0.0,2.58,1.08,2.796926885,2.44,-0.93,2.6112257658,0.0,0.0,0.0,2.44,-0.93,2.6112257658
2021-02-28 00:30:00,2.4805,1.077,2.7042206363,0.0005,-0.003,0.0030413813000000002,2.48,1.08,2.70495841,2.4405,-0.933,2.6127627619,0.0005,-0.003,0.0030413813000000002,2.44,-0.93,2.6112257658
2021-02-28 01:00:00,2.4805,1.1695,2.7423731511,0.0005,-0.0005,0.0007071068,2.48,1.17,2.7421342053,2.2805,-0.9305,2.463028725,0.0005,-0.0005,0.0007071068,2.2800000000000002,-0.93,2.4623769005
2021-02-28 01:30:00,2.41,1.169,2.6785557676,0.0,-0.001,0.001,2.41,1.17,2.6789923479,2.18,-0.991,2.3946776401,0.0,-0.001,0.001,2.18,-0.99,2.3942639788
2021-02-28 02:00:00,2.411,1.1635,2.6770605615000003,0.001,-0.006500000000000001,0.0065764732,2.41,1.17,2.6789923479,2.181,-0.9365,2.3735613011,0.001,-0.006500000000000001,0.0065764732,2.18,-0.93,2.3700843867
2021-02-28 02:30:00,2.341,1.1675,2.615977303,0.001,-0.0025,0.0026925824,2.34,1.17,2.6161995337,2.021,-0.9925,2.2515544075,0.001,-0.0025,0.0026925824,2.02,-0.99,2.2495555117
2021-02-28 03:00:00,2.304,1.164,2.5813391873000002,0.004,-0.006,0.007211102600000001,2.3,1.17,2.5804844506,2.024,-0.996,2.2557907704,0.004,-0.006,0.007211102600000001,2.02,-0.99,2.2495555117
2021-02-28 03:30:00,2.3005,1.1675,2.5797977634,0.0005,-0.0025,0.0025495098,2.3,1.17,2.5804844506,2.0905,-0.9925,2.3141405532,0.0005,-0.0025,0.0025495098,2.09,-0.99,2.3126175646
2021-02-28 04:00:00,2.241,1.1665,2.5264210358,0.001,-0.0035,0.0036400549,2.24,1.17,2.5271525478,2.041,-0.9935,2.2699610679,0.001,-0.0035,0.0036400549,2.04,-0.99,2.2675316977
2021-02-28 04:30:00,2.317,1.16,2.5911559197000003,0.007,-0.01,0.0122065556,2.31,1.17,2.5894014752,2.047,-0.9500000000000001,2.2567031262,0.007,-0.01,0.0122065556,2.04,-0.9400000000000001,2.2461522655
2021-02-28 05:00:00,2.245,1.1625,2.528128013,0.005,-0.007500000000000001,0.0090138782,2.24,1.17,2.5271525478,1.9649999999999999,-0.9475,2.1815089388,0.005,-0.007500000000000001,0.0090138782,1.96,-0.9400000000000001,2.1737525158
2021-02-28 05:30:00,2.2415,1.1235,2.5073042296,0.0015,-0.006500000000000001,0.006670832000000001,2.24,1.13,2.5088842141,1.9615,-0.9465,2.1779220601000002,0.0015,-0.006500000000000001,0.006670832000000001,1.96,-0.9400000000000001,2.1737525158
2021-02-28 06:00:00,2.284,1.12,2.5438270381,0.004,-0.01,0.0107703296,2.2800000000000002,1.13,2.5446610776,2.084,-0.9500000000000001,2.2903178819,0.004,-0.01,0.0107703296,2.08,-0.9400000000000001,2.2825424421
2021-02-28 06:30:00,2.2855,1.12,2.5451739135,0.0055000000000000005,-0.01,0.011412712200000001,2.2800000000000002,1.13,2.5446610776,2.1555,-0.9500000000000001,2.3555636799,0.0055000000000000005,-0.01,0.011412712200000001,2.15,-0.9400000000000001,2.3465080439
2021-02-28 07:00:00,2.105,1.2815,2.4643999777,0.005,-0.0085,0.009861541500000001,2.1,1.29,2.4645689278000003,2.225,-1.0985,2.4813962299,0.005,-0.0085,0.009861541500000001,2.22,-1.09,2.4731558786
2021-02-28 07:30:00,2.2115,1.494,2.6688514852000003,0.0015,-0.006,0.0061846584,2.21,1.5,2.6709736053,2.2215,-1.396,2.62371459,0.0015,-0.006,0.0061846584,2.22,-1.3900000000000001,2.6192556194
2021-02-28 08:00:00,2.4225,1.5434999999999999,2.8724377278,0.0025,-0.006500000000000001,0.0069641941,2.42,1.55,2.8738301968,2.3925,-1.3965,2.7702470106,0.0025,-0.006500000000000001,0.0069641941,2.39,-1.3900000000000001,2.7648146412
2021-02-28 08:30:00,2.5435,1.5425,2.9746762009000003,0.0035,-0.007500000000000001,0.0082764727,2.54,1.55,2.9755839763000003,2.6935000000000002,-1.3375,3.0072992036,0.0035,-0.007500000000000001,0.0082764727,2.69,-1.33,3.0008332176
2021-02-28 09:00:00,2.6515,1.5470000000000002,3.0697982426,0.0015,-0.003,0.0033541020000000003,2.65,1.55,3.0700162866,2.9515000000000002,-1.263,3.2103771196,0.0015,-0.003,0.0033541020000000003,2.95,-1.26,3.2078185734
2021-02-28 09:30:00,2.9725,1.545,3.3500419773,0.0025,-0.005,0.005590169900000001,2.9699999999999998,1.55,3.3501343257,3.0725,-1.2650000000000001,3.322721964,0.0025,-0.005,0.005590169900000001,3.07,-1.26,3.3185087012
2021-02-28 10:00:00,3.299,1.6095000000000002,3.6706799438,0.009000000000000001,-0.0105,0.0138293167,3.29,1.62,3.6672196553000003,2.979,-1.1905000000000001,3.2080728249,0.009000000000000001,-0.0105,0.0138293167,2.9699999999999998,-1.18,3.195825402
2021-02-28 10:30:00,3.347,1.611,3.7145295798999998,0.007,-0.009000000000000001,0.0114017543,3.34,1.62,3.7121422387000003,3.047,-1.259,3.2968606279,0.007,-0.009000000000000001,0.0114017543,3.04,-1.25,3.286959081
2021-02-28 11:00:00,3.3535,1.3705,3.6227382599,0.0135,-0.0095,0.016507574,3.34,1.38,3.6138621999,3.1135,-0.9195000000000001,3.2464384331,0.0135,-0.0095,0.016507574,3.1,-0.91,3.2308048533
2021-02-28 11:30:00,3.302,1.3679999999999999,3.5741611603,0.022,-0.012,0.0250599282,3.2800000000000002,1.38,3.5584828228000003,3.242,-0.8220000000000001,3.3445848771,0.022,-0.012,0.0250599282,3.22,-0.81,3.32031625
2021-02-28 12:00:00,3.357,1.3719999999999999,3.6265456015,0.007,-0.008,0.0106301458,3.35,1.38,3.623106402,3.327,-0.8180000000000001,3.426084208,0.007,-0.008,0.0106301458,3.32,-0.81,3.4173820389
2021-02-28 12:30:00,3.31,0.8695,3.4222989715,0.0,-0.0005,0.0005,3.31,0.87,3.4224260401,3.37,-0.3805,3.3914127219,0.0,-0.0005,0.0005,3.37,-0.38,3.3913566607
2021-02-28 13:00:00,3.183,0.862,3.2976556825,0.003,-0.008,0.0085440037,3.18,0.87,3.2968621445,3.333,-0.388,3.3555078602,0.003,-0.008,0.0085440037,3.33,-0.38,3.3516115527
2021-02-28 13:30:00,3.113,0.8635,3.2305419437,0.003,-0.006500000000000001,0.0071589105,3.11,0.87,3.2293962284,3.293,-0.3865,3.3156042059,0.003,-0.006500000000000001,0.0071589105,3.29,-0.38,3.3118725821
2021-02-28 14:00:00,2.9995000000000003,0.8625,3.1210425342,0.0095,-0.007500000000000001,0.012103718400000001,2.99,0.87,3.1140006423,3.3495,-0.3875,3.3718402246,0.0095,-0.007500000000000001,0.012103718400000001,3.34,-0.38,3.3615472628
2021-02-28 14:30:00,2.8215,0.859,2.949363194,0.0115,-0.011,0.0159138305,2.81,0.87,2.9415982051,3.3015,-0.391,3.3245726417,0.0115,-0.011,0.0159138305,3.29,-0.38,3.3118725821
2021-02-28 15:00:00,2.761,0.861,2.8921345059,0.011,-0.009000000000000001,0.0142126704,2.75,0.87,2.8843370122,3.3609999999999998,-0.34900000000000003,3.3790711742,0.011,-0.009000000000000001,0.0142126704,3.35,-0.34,3.3672095272
2021-02-28 15:30:00,2.8195,0.8605,2.9478874639,0.0095,-0.0095,0.0134350288,2.81,0.87,2.9415982051,3.3595,-0.34950000000000003,3.3776309005,0.0095,-0.0095,0.0134350288,3.35,-0.34,3.3672095272
2021-02-28 16:00:00,2.821,0.86,2.9491763257,0.011,-0.01,0.0148660687,2.81,0.87,2.9415982051,3.3609999999999998,-0.35000000000000003,3.3791746034,0.011,-0.01,0.0148660687,3.35,-0.34,3.3672095272
2021-02-28 16:30:00,3.077,0.7785000000000001,3.173955143,0.017,-0.0115,0.0205243758,3.06,0.79,3.160332261,3.367,-0.35150000000000003,3.3852978082,0.017,-0.0115,0.0205243758,3.35,-0.34,3.3672095272
2021-02-28 17:00:00,3.293,0.743,3.3757810947999998,0.003,-0.007,0.007615773100000001,3.29,0.75,3.374403651,3.3529999999999998,-0.34700000000000003,3.3709075929,0.003,-0.007,0.007615773100000001,3.35,-0.34,3.3672095272
2021-02-28 17:30:00,3.34,0.749,3.4229520884999998,0.0,-0.001,0.001,3.34,0.75,3.4231710445,3.67,-0.341,3.6858080525,0.0,-0.001,0.001,3.67,-0.34,3.68571567
2021-02-28 18:00:00,3.2905,0.7475,3.3743364533,0.0005,-0.0025,0.0025495098,3.29,0.75,3.374403651,3.9105,-0.3425,3.9254702266,0.0005,-0.0025,0.0025495098,3.91,-0.34,3.9247547694
2021-02-28 18:30:00,3.5700000000000003,0.75,3.6479309204,0.0,0.0,0.0,3.5700000000000003,0.75,3.6479309204,4.13,-0.34,4.143971525,0.0,0.0,0.0,4.13,-0.34,4.143971525
2021-02-28 19:00:00,3.5705,0.748,3.6480096286,0.0005,-0.002,0.0020615528,3.5700000000000003,0.75,3.6479309204,4.2305,-0.342,4.2443013854,0.0005,-0.002,0.0020615528,4.23,-0.34,4.2436423035
2021-02-28 19:30:00,3.4805,0.7495,3.5602851712,0.0005,-0.0005,0.0007071068,3.48,0.75,3.559901684,4.1405,-0.3405,4.1544771633,0.0005,-0.0005,0.0007071068,4.14,-0.34,4.1539378907
2021-02-28 20:00:00,3.3925,0.747,3.473768163,0.0025,-0.003,0.0039051248,3.39,0.75,3.4719735022,3.9425,-0.343,3.9573924812000003,0.0025,-0.003,0.0039051248,3.94,-0.34,3.954642841
2021-02-28 20:30:00,3.4085,0.7385,3.4875857696,0.018500000000000003,-0.0115,0.021783020900000002,3.39,0.75,3.4719735022,3.6985,-0.29150000000000004,3.709969609,0.018500000000000003,-0.0115,0.021783020900000002,3.68,-0.28,3.6906368014
2021-02-28 21:00:00,2.974,0.739,3.064440732,0.014,-0.011,0.0178044938,2.96,0.75,3.0535389305,3.894,-0.361,3.9106977638,0.014,-0.011,0.0178044938,3.88,-0.35000000000000003,3.895754099
2021-02-28 21:30:00,2.9695,0.7415,3.0606784379,0.0095,-0.0085,0.012747548800000001,2.96,0.75,3.0535389305,3.6395,-0.35850000000000004,3.6571139578,0.0095,-0.0085,0.012747548800000001,3.63,-0.35000000000000003,3.6468342436
2021-02-28 22:00:00,3.1305,0.6595000000000001,3.1992140441,0.0105,-0.0105,0.0148492424,3.12,0.67,3.1911283271,3.0005,-0.36050000000000004,3.0220788375,0.0105,-0.0105,0.0148492424,2.99,-0.35000000000000003,3.0104152537
2021-02-28 22:30:00,2.7425,0.6555000000000001,2.8197493683,0.0325,-0.0145,0.0355879193,2.71,0.67,2.7915945264,3.0925,-0.2745,3.1046588379,0.0325,-0.0145,0.0355879193,3.06,-0.26,3.0710258872
2021-02-28 23:00:00,2.437,1.065,2.6595477059,0.037,-0.015,0.0399249296,2.4,1.08,2.6318054639,3.137,-0.735,3.2219549966,0.037,-0.015,0.0399249296,3.1,-0.72,3.182514729
2021-02-28 23:30:00,2.383,1.0275,2.5950809718,0.023,-0.0125,0.0261772802,2.36,1.04,2.5789920512,2.743,-0.7725000000000001,2.8497026599,0.023,-0.0125,0.0261772802,2.7199999999999998,-0.76,2.8241812973
2021-03-01 00:00:00,2.165,0.967,2.3711419190000003,0.025,-0.013000000000000001,0.0281780056,2.14,0.98,2.3537204592,2.545,-0.8230000000000001,2.6747624194,0.025,-0.013000000000000001,0.0281780056,2.52,-0.81,2.6469794106
2021-03-01 00:30:00,2.426,1.0555,2.6456674489000003,0.036000000000000004,-0.0145,0.0388104367,2.39,1.07,2.6185874055,2.336,-0.8245,2.4772356065,0.036000000000000004,-0.0145,0.0388104367,2.3,-0.81,2.4384626304
2021-03-01 01:00:00,2.1855,1.0555,2.4270332713,0.035500000000000004,-0.0145,0.038347099,2.15,1.07,2.4015411718,2.4455,-0.8245,2.5807499879,0.035500000000000004,-0.0145,0.038347099,2.41,-0.81,2.5424791051
2021-03-01 01:30:00,1.998,1.055,2.2594311231,0.038,-0.015,0.0408533964,1.96,1.07,2.2330472454,2.638,-0.785,2.7523206572000003,0.038,-0.015,0.0408533964,2.6,-0.77,2.7116231302
2021-03-01 02:00:00,1.987,1.0575,2.2508832155,0.027,-0.0125,0.0297531511,1.96,1.07,2.2330472454,2.537,-0.8225,2.6669974222,0.027,-0.0125,0.0297531511,2.51,-0.81,2.6374609002
2021-03-01 02:30:00,1.8955000000000002,1.059,2.1712671991,0.0155,-0.011,0.0190065778,1.88,1.07,2.1631689717,2.5955,-0.8210000000000001,2.7222529732,0.0155,-0.011,0.0190065778,2.58,-0.81,2.7041634566
2021-03-01 03:00:00,1.5554999999999999,1.057,1.8806459662,0.025500000000000002,-0.013000000000000001,0.0286225436,1.53,1.07,1.8670297266,2.7255000000000003,-0.8230000000000001,2.8470474618,0.025500000000000002,-0.013000000000000001,0.0286225436,2.7,-0.81,2.8188827574
2021-03-01 03:30:00,1.5125000000000002,1.0565,1.8449521674,0.0325,-0.0135,0.035192328700000004,1.48,1.07,1.8262803727999999,2.7625,-0.8235,2.8826304826999998,0.0325,-0.0135,0.035192328700000004,2.73,-0.81,2.847630594
2021-03-01 04:00:00,1.673,1.058,1.9794678578,0.023,-0.012,0.0259422435,1.65,1.07,1.9665706191,2.6630000000000003,-0.8220000000000001,2.786979189,0.023,-0.012,0.0259422435,2.64,-0.81,2.7614670014
2021-03-01 04:30:00,1.513,1.0575,1.8459347903,0.023,-0.0125,0.0261772802,1.49,1.07,1.8343936328,2.6630000000000003,-0.8225,2.7871267015,0.023,-0.0125,0.0261772802,2.64,-0.81,2.7614670014
2021-03-01 05:00:00,1.592,1.0585,1.9117756798,0.012,-0.0115,0.0166207701,1.58,1.07,1.908219065,2.722,-0.8215,2.84326331,0.012,-0.0115,0.0166207701,2.71,-0.81,2.8284624798999998
2021-03-01 05:30:00,1.5925,1.059,1.9124688886,0.0125,-0.011,0.0166508258,1.58,1.07,1.908219065,2.9025,-0.791,3.0083529131,0.0125,-0.011,0.0166508258,2.89,-0.78,2.9934094274
2021-03-01 06:00:00,1.596,1.0585,1.9151078951,0.016,-0.0115,0.019704060500000002,1.58,1.07,1.908219065,2.906,-0.7915000000000001,3.0118612601,0.016,-0.0115,0.019704060500000002,2.89,-0.78,2.9934094274
2021-03-01 06:30:00,1.794,1.0585,2.0829926188,0.014,-0.0115,0.0181176709,1.78,1.07,2.0768485742,2.9939999999999998,-0.8215,3.1046575093,0.014,-0.0115,0.0181176709,2.98,-0.81,3.0881224069
2021-03-01 07:00:00,2.0665,1.061,2.322960019,0.006500000000000001,-0.009000000000000001,0.0111018017,2.06,1.07,2.3213142829,3.0565,-0.8190000000000001,3.164325086,0.006500000000000001,-0.009000000000000001,0.0111018017,3.05,-0.81,3.1557249563
2021-03-01 07:30:00,2.411,1.0605,2.6339288620000003,0.011,-0.0095,0.0145344419,2.4,1.07,2.6277176408000003,2.941,-0.8195,3.0530413115,0.011,-0.0095,0.0145344419,2.93,-0.81,3.0399013142
2021-03-01 08:00:00,2.632,1.1095,2.8562937962,0.012,-0.0105,0.0159452187,2.62,1.12,2.8493508033,2.942,-0.8805000000000001,3.0709354031,0.012,-0.0105,0.0159452187,2.93,-0.87,3.0564358328
2021-03-01 08:30:00,2.8315,1.1095,3.0411153382,0.0115,-0.0105,0.015572411500000001,2.8200000000000003,1.12,3.0342709174,2.9415,-0.8805000000000001,3.0704563993,0.0115,-0.0105,0.015572411500000001,2.93,-0.87,3.0564358328
2021-03-01 09:00:00,2.751,1.1095,2.9663093652,0.011,-0.0105,0.0152069063,2.74,1.12,2.9600675668000003,3.261,-0.8105,3.3602129769,0.011,-0.0105,0.0152069063,3.25,-0.8,3.3470135942
2021-03-01 09:30:00,2.8565,1.178,3.0898667042,0.026500000000000003,-0.012,0.0290903764,2.83,1.19,3.0700162866,3.3665,-0.742,3.4473012996,0.026500000000000003,-0.012,0.0290903764,3.34,-0.73,3.4188448342
2021-03-01 10:00:00,2.8535,1.178,3.0870934955,0.0235,-0.012,0.0263865496,2.83,1.19,3.0700162866,3.3635,-0.742,3.4443716771,0.0235,-0.012,0.0263865496,3.34,-0.73,3.4188448342
2021-03-01 10:30:00,2.922,1.178,3.1505186875,0.022,-0.012,0.0250599282,2.9,1.19,3.1346610662,3.292,-0.792,3.3859308912,0.022,-0.012,0.0250599282,3.27,-0.78,3.3617406206
2021-03-01 11:00:00,3.029,1.1375,3.2355443514,0.029,-0.0125,0.0315792653,3.0,1.15,3.2128647653,2.999,-0.7925000000000001,3.1019441081,0.029,-0.0125,0.0315792653,2.9699999999999998,-0.78,3.0707165288
2021-03-01 11:30:00,3.2455,1.176,3.4519916353,0.035500000000000004,-0.014,0.038160843800000004,3.21,1.19,3.4234777639000002,2.7755,-0.794,2.8868384524,0.035500000000000004,-0.014,0.038160843800000004,2.74,-0.78,2.8488594209
2021-03-01 12:00:00,2.9985,0.7455,3.0897851867,0.0385,-0.0145,0.0411400049,2.96,0.76,3.0560104712,3.0585,-0.29450000000000004,3.0726458468,0.0385,-0.0145,0.0411400049,3.02,-0.28,3.032952357
2021-03-01 12:30:00,3.1175,0.655,3.18556608,0.0375,-0.015,0.0403887361,3.08,0.67,3.1520310912,2.9275,-0.185,2.933339607,0.0375,-0.015,0.0403887361,2.89,-0.17,2.8949956822000003
2021-03-01 13:00:00,3.0545,0.656,3.1241488841,0.0345,-0.014,0.0372323784,3.02,0.67,3.0934285187,3.0145,-0.254,3.0251820193,0.0345,-0.014,0.0372323784,2.98,-0.24,2.9896488088
2021-03-01 13:30:00,2.787,0.617,2.854480338,0.027,-0.013000000000000001,0.0299666481,2.76,0.63,2.8309892264,3.247,-0.253,3.2568417217,0.027,-0.013000000000000001,0.0299666481,3.22,-0.24,3.2289317119
2021-03-01 14:00:00,2.824,0.6675,2.901815337,0.024,-0.0125,0.0270601183,2.8,0.68,2.8813885542,3.2439999999999998,-0.1625,3.2480674639,0.024,-0.0125,0.0270601183,3.22,-0.15,3.2234918954
2021-03-01 14:30:00,2.6285,0.717,2.7245368873,0.0285,-0.013000000000000001,0.0313249102,2.6,0.73,2.7005369836,3.3585000000000003,-0.163,3.3624531595000002,0.0285,-0.013000000000000001,0.0313249102,3.33,-0.15,3.3333766664
2021-03-01 15:00:00,2.6795,0.717,2.7737716651,0.029500000000000002,-0.013000000000000001,0.0322374006,2.65,0.73,2.7487087878,3.2995,-0.223,3.3070272527,0.029500000000000002,-0.013000000000000001,0.0322374006,3.27,-0.21,3.276736181
2021-03-01 15:30:00,2.6895,0.8345,2.8159901456,0.0395,-0.0155,0.042432299,2.65,0.85,2.78298401,3.4895,-0.28550000000000003,3.5011598792000003,0.0395,-0.0155,0.042432299,3.45,-0.27,3.4605490894
2021-03-01 16:00:00,2.709,0.8365,2.8352095602,0.029,-0.0135,0.0319882791,2.68,0.85,2.8115654003,3.719,-0.28350000000000003,3.729789974,0.029,-0.0135,0.0319882791,3.69,-0.27,3.6998648624
2021-03-01 16:30:00,2.759,0.7385,2.8561273168,0.019,-0.0115,0.0222092323,2.74,0.75,2.840792143,3.919,-0.3315,3.9329954551,0.019,-0.0115,0.0222092323,3.9,-0.32,3.9131061831
2021-03-01 17:00:00,3.057,0.781,3.1551877916,0.007,-0.009000000000000001,0.0114017543,3.05,0.79,3.1506507264,4.177,-0.329,4.1899367537,0.007,-0.009000000000000001,0.0114017543,4.17,-0.32,4.1822601545
2021-03-01 17:30:00,3.237,0.8320000000000001,3.3422137873,0.007,-0.008,0.0106301458,3.23,0.84,3.337439138,4.457,-0.328,4.4690528079,0.007,-0.008,0.0106301458,4.45,-0.32,4.4614907822
2021-03-01 18:00:00,3.4025,0.776,3.4898685147,0.0025,-0.004,0.0047169906,3.4,0.78,3.4883233795,4.2225,-0.324,4.2349123072,0.0025,-0.004,0.0047169906,4.22,-0.32,4.2321153103
2021-03-01 18:30:00,3.6105,0.7775000000000001,3.6932663727,0.0005,-0.0025,0.0025495098,3.61,0.78,3.6933047532,4.2205,-0.3225,4.2328036217000005,0.0005,-0.0025,0.0025495098,4.22,-0.32,4.2321153103
2021-03-01 19:00:00,3.8205,0.7775000000000001,3.8988109085,0.0005,-0.0025,0.0025495098,3.8200000000000003,0.78,3.8988203344,4.2605,-0.3225,4.2726884393999995,0.0005,-0.0025,0.0025495098,4.26,-0.32,4.2720018727
2021-03-01 19:30:00,3.762,0.776,3.8412003331999998,0.002,-0.004,0.004472136000000001,3.76,0.78,3.840052083,4.072,-0.324,4.084869643,0.002,-0.004,0.004472136000000001,4.07,-0.32,4.0825604711
2021-03-01 20:00:00,3.426,0.71,3.4987963645,0.006,-0.01,0.0116619038,3.42,0.72,3.494967811,4.006,-0.28,4.0157734,0.006,-0.01,0.0116619038,4.0,-0.27,4.0091021439
2021-03-01 20:30:00,3.425,0.712,3.4982236921,0.005,-0.008,0.0094339811,3.42,0.72,3.494967811,3.895,-0.278,3.9049083216,0.005,-0.008,0.0094339811,3.89,-0.27,3.8993589217
2021-03-01 21:00:00,3.239,0.7105,3.3160113465,0.009000000000000001,-0.0095,0.0130862523,3.23,0.72,3.309274845,3.849,-0.2795,3.8591347799999998,0.009000000000000001,-0.0095,0.0130862523,3.84,-0.27,3.8494804844
2021-03-01 21:30:00,3.11,0.708,3.189571131,0.02,-0.012,0.0233238076,3.09,0.72,3.1727748108,3.7,-0.28200000000000003,3.7107309253,0.02,-0.012,0.0233238076,3.68,-0.27,3.6898915973
2021-03-01 22:00:00,2.839,0.658,2.9142554795,0.019,-0.012,0.0224722051,2.8200000000000003,0.67,2.8984996119,3.449,-0.322,3.4639984122,0.019,-0.012,0.0224722051,3.43,-0.31,3.4439802555
2021-03-01 22:30:00,2.6015,0.6175,2.6737816852,0.021500000000000002,-0.0125,0.0248696602,2.58,0.63,2.6558049627,3.2515,-0.36250000000000004,3.271644617,0.021500000000000002,-0.0125,0.0248696602,3.23,-0.35000000000000003,3.2489075087
2021-03-01 23:00:00,2.4745,0.617,2.5502625845,0.0245,-0.013000000000000001,0.027735356500000002,2.45,0.63,2.5297035399,3.0245,-0.363,3.0462057137,0.0245,-0.013000000000000001,0.027735356500000002,3.0,-0.35000000000000003,3.0203476621
2021-03-01 23:30:00,2.0815,0.6175,2.1711629372,0.021500000000000002,-0.0125,0.0248696602,2.06,0.63,2.1541819793,3.0215,-0.36250000000000004,3.043167511,0.021500000000000002,-0.0125,0.0248696602,3.0,-0.35000000000000003,3.0203476621
2021-03-02 00:00:00,1.8235000000000001,0.6155,1.9245759273,0.0335,-0.0145,0.0365034245,1.79,0.63,1.8976301009,2.9435000000000002,-0.4045,2.9711634926,0.0335,-0.0145,0.0365034245,2.91,-0.39,2.9360177111
2021-03-02 00:30:00,1.9135,1.066,2.1903968248,0.0335,-0.014,0.0363077127,1.88,1.08,2.1681328373,2.8735,-0.8240000000000001,2.9893106647,0.0335,-0.014,0.0363077127,2.84,-0.81,2.9532524443
